Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:07:32.0000,172.8,25.8,15,14.93,0.1,19.94,1,690.9,0,28.5,15,15
2018-12-10 09:07:32.2500,172.8,25.8,15,14.93,45.5,19.93,2,691,0,28.5,15,15
2018-12-10 09:07:32.5000,172.8,25.8,15,14.93,45.7,19.93,65,21540,21540,0,15,15
2018-12-10 09:07:32.7500,172.8,25.8,15,14.93,45.6,19.92,51,3.53,3.51,0,15,15
2018-12-10 09:07:33.0000,172.8,25.8,15,14.93,45.5,19.92,63,50,50,0,15,15
2018-12-10 09:07:33.2500,172.8,25.8,15,14.93,45.5,19.92,67,24.4,24.5,0,15,15
2018-12-10 09:07:33.5000,172.8,25.8,15,14.93,45.4,19.93,52,3.53,3.52,0,15,15
2018-12-10 09:07:33.7500,172.8,25.8,15,14.93,45.2,19.93,6,21360,24.4,3.5,15,15
2018-12-10 09:07:34.0000,172.8,25.8,15,14.93,45.2,20.02,7,21270,24.5,3.5,15,15
2018-12-10 09:07:34.2500,172.8,25.8,15,14.93,45.2,19.93,1,690.9,0,28.5,15,15
2018-12-10 09:07:34.5000,172.8,25.8,15,14.93,45.2,19.93,2,691,0,28.5,15,15
2018-12-10 09:07:34.7500,172.8,25.8,15,14.93,45.2,19.93,61,695.5,690.4,0,15,15
2018-12-10 09:07:35.0000,172.8,25.8,15,14.93,45.2,19.92,62,425,425,0,15,15
2018-12-10 09:07:35.2500,172.8,25.8,15,14.93,45.1,19.93,64,33,33.4,0,15,15
2018-12-10 09:07:35.5000,172.8,25.8,15,14.93,45.1,19.93,3,692.8,21.6,26.5,15,15
2018-12-10 09:07:35.7500,172.8,25.8,15,14.93,45.2,19.93,4,692.7,17.2,26,15,15
2018-12-10 09:07:36.0000,172.8,25.8,15,14.93,45.2,19.95,65,21260,21260,0,15,15
2018-12-10 09:07:36.2500,172.8,25.8,15,14.93,45.1,19.92,66,4970,4970,0,15,15
2018-12-10 09:07:36.5000,172.8,25.8,15,14.93,45.1,19.92,1,692.8,21.6,28.5,15,15
2018-12-10 09:07:36.7500,172.8,26,15,15.05,45.1,19.93,2,692.7,17.2,28.5,15,15
2018-12-10 09:07:37.0000,172.8,26,15,15.05,45.1,19.93,65,21260,21260,0,15,15
2018-12-10 09:07:37.2500,172.8,26,15,15.05,45.2,19.89,51,3.54,3.52,0,15,15
2018-12-10 09:07:37.5000,172.8,26,15,15.05,45.1,19.93,63,50,50,0,15,15
2018-12-10 09:07:37.7500,172.8,26,15,15.05,45.1,19.92,67,24.4,24.5,0,15,15
2018-12-10 09:07:38.0000,172.8,26,15,15.05,45.1,19.93,52,3.54,3.53,0,15,15
2018-12-10 09:07:38.2500,172.8,26,15,15.05,45.1,19.92,6,21260,24.4,3.5,15,15
2018-12-10 09:07:38.5000,172.8,26,15,15.05,45.1,19.92,7,21250,24.6,3.5,15,15
2018-12-10 09:07:38.7500,172.8,26,15,15.05,45.1,19.92,1,692.8,21.6,28.5,15,15
2018-12-10 09:07:39.0001,172.8,26,15,15.05,45.1,19.93,2,692.7,17.2,28.5,15,15
2018-12-10 09:07:39.2501,172.8,26,15,15.05,45.1,19.92,61,695.7,690.7,0,15,15
2018-12-10 09:07:39.5001,172.8,26,15,15.05,45.1,19.93,62,425,425,0,15,15
2018-12-10 09:07:39.7501,172.8,26,15,15.05,45.1,19.93,64,33,33.4,0,15,15
2018-12-10 09:07:40.0001,172.8,26,15,15.05,45.1,19.93,3,692.8,21.6,26.5,15,15
2018-12-10 09:07:40.2501,172.8,26,15,15.05,45.2,19.93,4,692.7,17.2,26,15,15
2018-12-10 09:07:40.5000,172.8,26,15,15.05,45.1,19.93,65,21260,21250,0,15,15
2018-12-10 09:07:40.7500,172.8,26,15,15.05,45.1,19.93,66,4960,4960,0,15,15
2018-12-10 09:07:41.0000,172.8,26,15,15.05,45.1,19.92,1,692.8,21.6,28.5,15,15
2018-12-10 09:07:41.2500,172.8,26,15,15.05,45.1,19.93,2,692.7,17.2,28.5,15,15
2018-12-10 09:07:41.5001,172.8,26,15,15.05,45.1,19.93,65,21260,21250,0,15,15
2018-12-10 09:07:41.7501,172.8,26,15,15.05,45.1,19.93,51,3.54,3.52,0,15,15
2018-12-10 09:07:42.0001,172.8,26,15,15.05,45.1,19.93,63,50,50,0,15,15
2018-12-10 09:07:42.2501,172.8,26,15,15.05,45.1,19.92,67,24.5,24.6,0,15,15
2018-12-10 09:07:42.5001,172.8,26,15,15.05,45.1,19.93,52,3.54,3.53,0,15,15
2018-12-10 09:07:42.7501,172.8,26,15,15.05,45.1,19.94,6,21250,24.5,3.5,15,15
2018-12-10 09:07:43.0001,172.8,26,15,15.05,45.1,19.93,7,21250,24.7,3.5,15,15
2018-12-10 09:07:43.2501,172.8,26,15,15.05,45.1,19.93,1,693.3,30,28.5,15,15
2018-12-10 09:07:43.5001,172.8,26,15,15.05,45.1,19.93,2,693.3,30.3,28.5,15,15
2018-12-10 09:07:43.7501,172.8,26,15,15.05,45.1,19.92,61,696,690.9,0,15,15
2018-12-10 09:07:44.0001,172.8,26,15,15.05,45.1,19.91,62,425,425,0,15,15
2018-12-10 09:07:44.2501,172.8,26,15,15.05,45.1,19.96,64,33,33.4,0,15,15
2018-12-10 09:07:44.5001,172.8,26,15,15.05,45.1,19.91,3,693.3,30,26.5,15,15
2018-12-10 09:07:44.7501,172.8,26,15,15.05,45.1,19.93,4,693.3,30.3,26,15,15
2018-12-10 09:07:45.0001,172.8,26,15,15.05,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 09:07:45.2501,172.8,26,15,15.05,45.1,19.93,66,4970,4970,0,15,15
2018-12-10 09:07:45.5001,172.8,26,15,15.05,45.1,19.94,1,693.3,30,28.5,15,15
2018-12-10 09:07:45.7501,172.8,26,15,15.05,45.1,19.92,2,693.3,30.3,28.5,15,15
2018-12-10 09:07:46.0001,172.8,26,15,15.05,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 09:07:46.2501,172.8,26,15,15.05,45.1,19.92,51,3.54,3.53,0,15,15
2018-12-10 09:07:46.5001,172.8,26,15,15.05,45.1,19.93,63,50,50,0,15,15
2018-12-10 09:07:46.7501,172.8,26,15,15.05,45.1,19.91,67,24.6,24.7,0,15,15
2018-12-10 09:07:47.0001,172.8,26,15,15.05,45.1,19.92,52,3.54,3.53,0,15,15
2018-12-10 09:07:47.2501,172.8,26,15,15.05,45.1,19.92,6,21250,24.6,3.5,15,15
2018-12-10 09:07:47.5000,172.8,26,15,15.05,45.1,19.93,7,21250,24.8,3.5,15,15
2018-12-10 09:07:47.7500,172.8,26,15,15.05,45.1,19.93,1,693.3,30,28.5,15,15
2018-12-10 09:07:48.0000,172.8,26,15,15.05,45.1,19.92,2,693.3,30.3,28.5,15,15
2018-12-10 09:07:48.2500,172.8,26,15,15.05,45.1,19.92,61,696.2,691.1,0,15,15
2018-12-10 09:07:48.5000,172.8,26,15,15.05,45.1,19.93,62,425,425,0,15,15
2018-12-10 09:07:48.7500,172.8,26,15,15.05,45.1,19.93,64,32.9,33.3,0,15,15
2018-12-10 09:07:49.0000,172.8,26,15,15.05,45.1,19.93,3,693.6,30,26.5,15,15
2018-12-10 09:07:49.2500,172.8,26,15,15.05,45.1,19.92,4,693.5,30.3,26,15,15
2018-12-10 09:07:49.5001,172.8,26,15,15.05,45.1,19.91,65,21250,21250,0,15,15
2018-12-10 09:07:49.7501,172.8,26,15,15.05,45.1,19.93,66,4970,4970,0,15,15
2018-12-10 09:07:50.0001,172.8,26,15,15.05,45.1,19.94,1,693.6,30,28.5,15,15
2018-12-10 09:07:50.2502,172.8,26,15,15.05,45.1,19.94,2,693.5,30.3,28.5,15,15
2018-12-10 09:07:50.5002,172.8,26,15,15.05,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 09:07:50.7502,172.8,26,15,15.05,45.1,19.93,51,3.54,3.53,0,15,15
2018-12-10 09:07:51.0002,172.8,26,15,15.05,45.1,19.93,63,50,50,0,15,15
2018-12-10 09:07:51.2502,172.8,26,15,15.05,45.1,19.92,67,24.7,24.9,0,15,15
2018-12-10 09:07:51.5002,172.8,26,15,15.05,45.1,19.88,52,3.54,3.53,0,15,15
2018-12-10 09:07:51.7502,172.8,26,15,15.05,45.2,19.94,6,21250,24.8,3.5,15,15
2018-12-10 09:07:52.0002,172.8,26,15,15.05,45.1,19.92,7,21250,24.9,3.5,15,15
2018-12-10 09:07:52.2502,172.8,26,15,15.05,45.1,19.91,1,693.6,30,28.5,15,15
2018-12-10 09:07:52.5002,172.8,26,15,15.05,45.1,19.93,2,693.5,30.3,28.5,15,15
2018-12-10 09:07:52.7502,172.8,26,15,15.05,45.1,19.92,61,696.3,691.4,0,15,15
2018-12-10 09:07:53.0003,172.8,26,15,15.05,45.1,19.9,62,425,425,0,15,15
2018-12-10 09:07:53.2503,172.8,26,15,15.05,45.1,19.93,64,32.9,33.3,0,15,15
2018-12-10 09:07:53.5003,172.8,26,15,15.05,45.1,19.92,3,693.6,30,26.5,15,15
2018-12-10 09:07:53.7503,172.8,26,15,15.05,45.1,19.93,4,693.5,30.3,26,15,15
2018-12-10 09:07:54.0002,172.8,26.1,15,15.1,45.1,19.91,65,21250,21250,0,15,15
2018-12-10 09:07:54.2502,172.8,26.1,15,15.1,45.1,19.94,66,4960,4960,0,15,15
2018-12-10 09:07:54.5002,172.8,26.1,15,15.1,45.1,19.92,1,693.6,30,28.5,15,15
2018-12-10 09:07:54.7502,172.8,26.1,15,15.1,45.1,19.93,2,693.5,30.3,28.5,15,15
2018-12-10 09:07:55.0002,172.8,26.1,15,15.1,45.1,19.92,65,21250,21250,0,15,15
2018-12-10 09:07:55.2502,172.8,26.1,15,15.1,45.1,19.93,51,3.54,3.53,0,15,15
2018-12-10 09:07:55.5002,172.8,26.1,15,15.1,45.1,19.92,63,50,50,0,15,15
2018-12-10 09:07:55.7503,172.8,26.1,15,15.1,45.1,19.92,67,24.9,25,0,15,15
2018-12-10 09:07:56.0003,172.8,26.1,15,15.1,45.1,19.93,52,3.54,3.53,0,15,15
2018-12-10 09:07:56.2503,172.8,26.1,15,15.1,45.2,19.92,6,21250,24.9,3.5,15,15
2018-12-10 09:07:56.5003,172.8,26.1,15,15.1,45.1,19.94,7,21250,25,3.5,15,15
2018-12-10 09:07:56.7503,172.8,26.1,15,15.1,45.1,19.94,1,693.9,30,28.5,15,15
2018-12-10 09:07:57.0003,172.8,26.1,15,15.1,45.1,19.93,2,693.9,30.3,28.5,15,15
2018-12-10 09:07:57.2502,172.8,26.1,15,15.1,45.1,19.93,61,696.5,691.5,0,15,15
2018-12-10 09:07:57.5002,172.8,26.1,15,15.1,45.1,19.92,62,425,425,0,15,15
2018-12-10 09:07:57.7502,172.8,26.1,15,15.1,45.1,19.91,64,33,33.4,0,15,15
2018-12-10 09:07:58.0001,172.8,26.1,15,15.1,45.1,19.93,3,693.9,30,26.5,15,15
2018-12-10 09:07:58.2501,172.8,26.1,15,15.1,45.1,19.92,4,693.9,30.3,26,15,15
2018-12-10 09:07:58.5001,172.8,26.1,15,15.1,45.1,19.94,65,21260,21250,0,15,15
2018-12-10 09:07:58.7501,172.8,26.1,15,15.1,45.1,19.92,66,4950,4950,0,15,15
2018-12-10 09:07:59.0002,172.8,26.1,15,15.1,45.1,19.92,1,693.9,30,28.5,15,15
2018-12-10 09:07:59.2502,172.8,26.1,15,15.1,45.2,19.92,2,693.9,30.3,28.5,15,15
2018-12-10 09:07:59.5003,172.8,26.1,15,15.1,45.1,19.91,65,21250,21250,0,15,15
2018-12-10 09:07:59.7503,172.8,26.1,15,15.1,45.1,19.93,51,3.54,3.53,0,15,15
2018-12-10 09:08:00.0003,172.8,26.1,15,15.1,45.1,19.94,63,50,50,0,15,15
2018-12-10 09:08:00.2503,172.8,26.1,15,15.1,45.1,19.94,67,25,25,0,15,15
2018-12-10 09:08:00.5003,172.8,26.1,15,15.1,45.1,19.93,52,3.54,3.53,0,15,15
2018-12-10 09:08:00.7503,172.8,26.1,15,15.1,45.1,19.92,6,21250,25,3.5,15,15
2018-12-10 09:08:01.0003,172.8,26.1,15,15.1,45.1,19.92,7,21260,25.1,3.5,15,15
2018-12-10 09:08:01.2503,172.8,26.1,15,15.1,45.1,19.93,1,693.9,30,28.5,15,15
2018-12-10 09:08:01.5003,172.8,26.1,15,15.1,45.1,19.93,2,693.9,30.3,28.5,15,15
2018-12-10 09:08:01.7503,172.8,26.1,15,15.1,45.1,19.93,61,696.6,691.6,0,15,15
2018-12-10 09:08:02.0002,172.8,26.1,15,15.1,45.1,19.93,62,425,425,0,15,15
2018-12-10 09:08:02.2502,172.8,26.1,15,15.1,45.1,19.93,64,33,33.4,0,15,15
2018-12-10 09:08:02.5002,172.8,26.1,15,15.1,45.1,19.93,3,693.9,30,26.5,15,15
2018-12-10 09:08:02.7503,172.8,26.1,15,15.1,45.1,19.94,4,693.9,30.3,26,15,15
2018-12-10 09:08:03.0003,172.8,26.1,15,15.1,45.1,19.92,65,21250,21250,0,15,15
2018-12-10 09:08:03.2503,172.8,26.1,15,15.1,45.1,19.92,66,4930,4930,0,15,15
2018-12-10 09:08:03.5004,172.8,26.1,15,15.1,45.1,19.93,1,693.9,30,28.5,15,15
2018-12-10 09:08:03.7504,172.8,26.1,15,15.1,45.1,19.92,2,694.2,30.3,28.5,15,15
2018-12-10 09:08:04.0004,172.8,26.1,15,15.1,45.1,19.92,65,21260,21250,0,15,15
2018-12-10 09:08:04.2504,172.8,26.1,15,15.1,45.1,19.84,51,3.55,3.53,0,15,15
2018-12-10 09:08:04.5005,172.8,26.1,15,15.1,45.1,19.92,63,50,50,0,15,15
2018-12-10 09:08:04.7504,172.8,26.1,15,15.1,45.2,19.94,67,25.1,25.1,0,15,15
2018-12-10 09:08:05.0004,172.8,26.1,15,15.1,45.1,19.95,52,3.55,3.53,0,15,15
2018-12-10 09:08:05.2503,172.8,26.1,15,15.1,45.1,19.93,6,21250,25.1,3.5,15,15
2018-12-10 09:08:05.5003,172.8,26.1,15,15.1,45.1,19.93,7,21250,25.1,3.5,15,15
2018-12-10 09:08:05.7503,172.8,26.1,15,15.1,45.1,19.93,1,694.1,30,28.5,15,15
2018-12-10 09:08:06.0003,172.8,26.1,15,15.1,45.1,19.91,2,694.2,30.3,28.5,15,15
2018-12-10 09:08:06.2503,172.8,26.1,15,15.1,45.1,19.93,61,696.7,691.7,0,15,15
2018-12-10 09:08:06.5003,172.8,26.1,15,15.1,45.1,19.92,62,425,425,0,15,15
2018-12-10 09:08:06.7503,172.8,26.2,15,15.16,45.1,19.92,64,33,33.4,0,15,15
2018-12-10 09:08:07.0003,172.8,26.2,15,15.16,45.1,19.92,3,694.1,30,26.5,15,15
2018-12-10 09:08:07.2503,172.8,26.2,15,15.16,45.1,19.93,4,694.2,30.3,26,15,15
2018-12-10 09:08:07.5003,172.8,26.2,15,15.16,45.1,19.93,65,21250,21260,0,15,15
2018-12-10 09:08:07.7503,172.8,26.2,15,15.16,45.2,19.93,66,4930,4940,0,15,15
2018-12-10 09:08:08.0003,172.8,26.2,15,15.16,45.1,19.92,1,694.1,30,28.5,15,15
2018-12-10 09:08:08.2503,172.8,26.2,15,15.16,45.1,19.92,2,694.2,30.3,28.5,15,15
2018-12-10 09:08:08.5003,172.8,26.2,15,15.16,45.1,19.92,65,21260,21260,0,15,15
2018-12-10 09:08:08.7503,172.8,26.2,15,15.16,45.1,19.93,51,3.55,3.53,0,15,15
2018-12-10 09:08:09.0004,172.8,26.2,15,15.16,45.1,19.92,63,50,50,0,15,15
2018-12-10 09:08:09.2504,172.8,26.2,15,15.16,45.1,19.93,67,25.1,25.2,0,15,15
2018-12-10 09:08:09.5004,172.8,26.2,15,15.16,45.1,19.91,52,3.55,3.53,0,15,15
2018-12-10 09:08:09.7504,172.8,26.2,15,15.16,45.1,19.95,6,21260,25.1,3.5,15,15
2018-12-10 09:08:10.0004,172.8,26.2,15,15.16,45.1,19.92,7,21260,25.2,3.5,15,15
2018-12-10 09:08:10.2504,172.8,26.2,15,15.16,45.1,19.89,1,694.1,30,28.5,15,15
2018-12-10 09:08:10.5004,172.8,26.2,15,15.16,45.1,19.92,2,694.2,30.3,28.5,15,15
2018-12-10 09:08:10.7504,172.8,26.2,15,15.16,45.2,19.93,61,696.8,691.9,0,15,15
2018-12-10 09:08:11.0004,172.8,26.2,15,15.16,45.1,19.94,62,425,425,0,15,15
2018-12-10 09:08:11.2504,172.8,26.2,15,15.16,45.1,19.94,64,33,33.4,0,15,15
2018-12-10 09:08:11.5004,172.8,26.2,15,15.16,45.1,19.93,3,694.3,30,26.5,15,15
2018-12-10 09:08:11.7504,172.8,26.2,15,15.16,45.1,19.93,4,694.3,30.1,26,15,15
2018-12-10 09:08:12.0004,172.8,26.2,15,15.16,45.1,19.93,65,21260,21260,0,15,15
2018-12-10 09:08:12.2504,172.8,26.2,15,15.16,45.1,19.92,66,4930,4930,0,15,15
2018-12-10 09:08:12.5004,172.8,26.2,15,15.16,45.1,19.93,1,694.3,30,28.5,15,15
2018-12-10 09:08:12.7504,172.8,26.2,15,15.16,45.1,19.93,2,694.3,30.1,28.5,15,15
2018-12-10 09:08:13.0004,172.8,26.2,15,15.16,45.1,19.92,65,21260,21260,0,15,15
2018-12-10 09:08:13.2504,172.8,26.2,15,15.16,45.1,19.93,51,3.55,3.53,0,15,15
2018-12-10 09:08:13.5004,172.8,26.2,15,15.16,45.1,19.91,63,50,50,0,15,15
2018-12-10 09:08:13.7504,172.8,26.2,15,15.16,45.1,19.93,67,25.2,25.3,0,15,15
2018-12-10 09:08:14.0004,172.8,26.2,15,15.16,45.1,19.95,52,3.55,3.53,0,15,15
2018-12-10 09:08:14.2504,172.8,26.2,15,15.16,45.1,19.92,6,21260,25.2,3.5,15,15
2018-12-10 09:08:14.5004,172.8,26.2,15,15.16,45.1,19.94,7,21260,25.3,3.5,15,15
2018-12-10 09:08:14.7504,172.8,26.2,15,15.16,45.1,19.93,1,694.3,30,28.5,15,15
2018-12-10 09:08:15.0004,172.8,26.2,15,15.16,45.1,19.93,2,694.3,30.1,28.5,15,15
2018-12-10 09:08:15.2504,172.8,26.2,15,15.16,45.1,19.92,61,696.9,692,0,15,15
2018-12-10 09:08:15.5004,172.8,26.2,15,15.16,45.1,19.93,62,425,425,0,15,15
2018-12-10 09:08:15.7505,172.8,26.2,15,15.16,45.1,19.93,64,33,33.4,0,15,15
2018-12-10 09:08:16.0005,172.8,26.2,15,15.16,45.1,19.93,3,694.3,30,26.5,15,15
2018-12-10 09:08:16.2505,172.8,26.2,15,15.16,45.1,19.9,4,694.3,30.1,26,15,15
2018-12-10 09:08:16.5004,172.8,26.2,15,15.16,45.2,19.92,65,21250,21250,0,15,15
2018-12-10 09:08:16.7504,172.8,26.2,15,15.16,45.2,19.9,66,4930,4930,0,15,15
2018-12-10 09:08:17.0004,172.8,26.2,15,15.16,45.1,19.93,1,694.3,30,28.5,15,15
2018-12-10 09:08:17.2504,172.8,26.2,15,15.16,45.1,19.92,2,694.3,30.1,28.5,15,15
2018-12-10 09:08:17.5004,172.8,26.2,15,15.16,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 09:08:17.7504,172.8,26.2,15,15.16,45.1,19.93,51,3.55,3.53,0,15,15
2018-12-10 09:08:18.0004,172.8,26.2,15,15.16,45.1,19.92,63,50,50,0,15,15
2018-12-10 09:08:18.2505,172.8,26.2,15,15.16,45.1,19.92,67,25.3,25.4,0,15,15
2018-12-10 09:08:18.5005,172.8,26.2,15,15.16,45.1,19.92,52,3.55,3.53,0,15,15
2018-12-10 09:08:18.7505,172.8,26.2,15,15.16,45.1,19.93,6,21250,25.3,3.5,15,15
2018-12-10 09:08:19.0005,172.8,26.2,15,15.16,45.1,19.96,7,21250,25.4,3.5,15,15
2018-12-10 09:08:19.2505,172.8,26.2,15,15.16,45.1,19.93,1,694.4,30,28.5,15,15
2018-12-10 09:08:19.5005,172.8,26.2,15,15.16,45.1,19.92,2,694.5,30.1,28.5,15,15
2018-12-10 09:08:19.7505,172.8,26.2,15,15.16,45.1,19.93,61,697,692.1,0,15,15
2018-12-10 09:08:20.0005,172.8,26.2,15,15.16,45.1,19.93,62,425,425,0,15,15
2018-12-10 09:08:20.2505,172.8,26.2,15,15.16,45.1,19.92,64,33,33.4,0,15,15
2018-12-10 09:08:20.5005,172.8,26.2,15,15.16,45.1,19.93,3,694.4,30,26.5,15,15
2018-12-10 09:08:20.7505,172.8,26.2,15,15.16,45.1,19.93,4,694.5,30.1,26,15,15
2018-12-10 09:08:21.0005,172.8,26.2,15,15.16,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 09:08:21.2505,172.8,26.2,15,15.16,45.1,19.92,66,4920,4920,0,15,15
2018-12-10 09:08:21.5005,172.8,26.2,15,15.16,45.1,19.92,1,694.4,30,28.5,15,15
2018-12-10 09:08:21.7505,172.8,26.2,15,15.16,45.1,19.93,2,694.5,30.1,28.5,15,15
2018-12-10 09:08:22.0005,172.8,26.2,15,15.16,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 09:08:22.2505,172.8,26.2,15,15.16,45.1,19.93,51,3.55,3.53,0,15,15
2018-12-10 09:08:22.5005,172.8,26.2,15,15.16,45.2,19.89,63,50,50,0,15,15
2018-12-10 09:08:22.7505,172.8,26.2,15,15.16,45.1,19.92,67,25.4,25.4,0,15,15
2018-12-10 09:08:23.0005,172.8,26.2,15,15.16,45.1,19.93,52,3.55,3.53,0,15,15
2018-12-10 09:08:23.2505,172.8,26.2,15,15.16,45.1,19.93,6,21250,25.4,3.5,15,15
2018-12-10 09:08:23.5005,172.8,26.2,15,15.16,45.1,19.92,7,21250,25.4,3.5,15,15
2018-12-10 09:08:23.7505,172.8,26.2,15,15.16,45.1,19.94,1,694.4,30,28.5,15,15
2018-12-10 09:08:24.0005,172.8,26.2,15,15.16,45.1,19.93,2,694.5,30.1,28.5,15,15
2018-12-10 09:08:24.2506,172.8,26.2,15,15.16,45.1,19.92,61,697.1,692.2,0,15,15
2018-12-10 09:08:24.5006,172.8,26.2,15,15.16,45.1,19.93,62,425,425,0,15,15
2018-12-10 09:08:24.7506,172.8,26.2,15,15.16,45.1,19.92,64,33,33.4,0,15,15
2018-12-10 09:08:25.0006,172.8,26.2,15,15.16,45.1,19.96,3,694.4,30,26.5,15,15
2018-12-10 09:08:25.2506,172.8,26.2,15,15.16,45.2,19.92,4,694.5,30.1,26,15,15
2018-12-10 09:08:25.5006,172.8,26.2,15,15.16,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 09:08:25.7506,172.8,26.2,15,15.16,45.1,19.9,66,4920,4920,0,15,15
2018-12-10 09:08:26.0006,172.8,26.2,15.25,15.16,45.1,19.94,1,694.7,30,28.5,15,15
2018-12-10 09:08:26.2506,172.8,26.2,15.25,15.16,45.1,19.93,2,694.7,30.1,28.5,15,15
2018-12-10 09:08:26.5006,172.8,26.2,15.25,15.16,45.1,19.93,65,21240,21240,0,15,15
2018-12-10 09:08:26.7506,172.8,26.2,15.25,15.16,45.1,19.94,51,3.55,3.53,0,15,15
2018-12-10 09:08:27.0005,172.8,26.3,15.25,15.22,45.1,19.92,63,50,50,0,15,15
2018-12-10 09:08:27.2505,172.8,26.3,15.25,15.22,45.1,19.92,67,25.4,25.5,0,15,15
2018-12-10 09:08:27.5006,172.8,26.3,15.25,15.22,45.1,19.91,52,3.55,3.53,0,15,15
2018-12-10 09:08:27.7506,172.8,26.3,15.25,15.22,45.1,19.94,6,21250,25.5,3.5,15,15
2018-12-10 09:08:28.0006,172.8,26.5,15.5,15.34,45.1,19.93,7,21240,25.5,3.5,15,15
2018-12-10 09:08:28.2506,172.8,26.5,15.5,15.34,45.2,19.91,1,694.7,30,28.5,15,15
2018-12-10 09:08:28.5006,172.8,26.5,15.5,15.34,45.1,19.93,2,694.7,30.1,28.5,15,15
2018-12-10 09:08:28.7506,172.8,26.5,15.5,15.34,45.1,19.92,61,697.2,692.2,0,15,15
2018-12-10 09:08:29.0006,172.8,26.5,15.5,15.34,45,19.92,62,425,425,0,15,15
2018-12-10 09:08:29.2506,172.8,26.5,15.5,15.34,45.1,19.94,64,32.9,33.3,0,15,15
2018-12-10 09:08:29.5006,172.8,26.5,15.5,15.34,45.1,19.93,3,694.7,30,26.5,15,15
2018-12-10 09:08:29.7506,172.8,26.5,15.5,15.34,45.1,19.93,4,694.7,30.1,26,15,15
2018-12-10 09:08:30.0006,172.8,26.5,15.5,15.34,45.1,19.93,65,21240,21230,0,15,15
2018-12-10 09:08:30.2506,172.8,26.5,15.5,15.34,45.1,19.93,66,4930,4930,0,15,15
2018-12-10 09:08:30.5006,172.8,26.5,15.5,15.34,45.1,19.92,1,694.7,30,28.5,15,15
2018-12-10 09:08:30.7506,172.8,26.5,15.5,15.34,45.1,19.92,2,694.7,30.1,28.5,15,15
2018-12-10 09:08:31.0007,172.8,26.5,15.5,15.34,45.1,19.92,65,21240,21230,0,15,15
2018-12-10 09:08:31.2507,172.8,26.5,15.5,15.34,45.1,19.93,51,3.55,3.53,0,15,15
2018-12-10 09:08:31.5007,172.8,26.5,15.5,15.34,45.1,19.94,63,50,50,0,15,15
2018-12-10 09:08:31.7507,172.8,26.5,15.5,15.34,45.1,19.94,67,25.5,25.6,0,15,15
2018-12-10 09:08:32.0006,172.8,26.5,15.5,15.34,45,19.93,52,3.55,3.53,0,15,15
2018-12-10 09:08:32.2506,172.8,26.5,15.5,15.34,45.1,19.92,6,21240,25.5,3.5,15,15
2018-12-10 09:08:32.5006,172.8,26.5,15.5,15.34,45.1,19.92,7,21230,25.6,3.5,15,15
2018-12-10 09:08:32.7506,172.8,26.5,15.5,15.34,45.1,19.93,1,694.8,30,28.5,15.5,15.5
2018-12-10 09:08:33.0005,172.8,26.5,15.5,15.34,45.1,19.92,2,694.8,30.1,28.5,15.5,15.5
2018-12-10 09:08:33.2505,172.8,26.5,15.5,15.34,45.1,19.92,61,697.3,692.3,0,15.5,15.5
2018-12-10 09:08:33.5005,172.8,26.5,15.5,15.34,45,19.93,62,425,425,0,15.5,15.5
2018-12-10 09:08:33.7505,172.8,26.5,15.5,15.34,45,19.93,64,33,33.4,0,15.5,15.5
2018-12-10 09:08:34.0006,172.8,26.5,15.5,15.34,45.1,19.93,3,694.8,30,26.5,15.5,15.5
2018-12-10 09:08:34.2507,172.8,26.5,15.5,15.34,45.1,19.92,4,694.8,30.1,26,15.5,15.5
2018-12-10 09:08:34.5007,172.8,26.5,15.5,15.34,45.1,19.94,65,21240,21230,0,15.5,15.5
2018-12-10 09:08:34.7507,172.8,26.5,15.5,15.34,45.1,19.93,66,4930,4930,0,15.5,15.5
2018-12-10 09:08:35.0007,172.8,26.5,15.5,15.34,45,19.92,1,694.8,30,28.5,15.5,15.5
2018-12-10 09:08:35.2506,172.8,26.5,15.5,15.34,45.1,19.93,2,694.8,30.1,28.5,15.5,15.5
2018-12-10 09:08:35.5006,172.8,26.5,15.5,15.34,45.1,19.92,65,21240,21230,0,15.5,15.5
2018-12-10 09:08:35.7506,172.8,26.5,15.5,15.34,45.1,19.93,51,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:36.0006,172.8,26.5,15.5,15.34,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:08:36.2506,172.8,26.5,15.5,15.34,45.1,19.92,67,25.6,25.6,0,15.5,15.5
2018-12-10 09:08:36.5006,172.8,26.5,15.5,15.34,45.1,19.93,52,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:36.7506,172.8,26.5,15.5,15.34,45.1,19.98,6,21240,25.6,3.5,15.5,15.5
2018-12-10 09:08:37.0006,172.8,26.5,15.5,15.34,45.1,19.93,7,21240,25.6,3.5,15.5,15.5
2018-12-10 09:08:37.2506,172.8,26.5,15.5,15.34,45.1,19.92,1,694.8,30,28.5,15.5,15.5
2018-12-10 09:08:37.5006,172.8,26.5,15.5,15.34,45.1,19.93,2,694.8,30.1,28.5,15.5,15.5
2018-12-10 09:08:37.7506,172.8,26.6,15.5,15.39,45.1,19.94,61,697.5,692.4,0,15.5,15.5
2018-12-10 09:08:38.0006,172.8,26.6,15.5,15.39,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 09:08:38.2505,172.8,26.6,15.5,15.39,45.1,19.92,64,33,33.4,0,15.5,15.5
2018-12-10 09:08:38.5005,172.8,26.6,15.5,15.39,45.1,19.93,3,694.8,30,26.5,15.5,15.5
2018-12-10 09:08:38.7505,172.8,26.6,15.5,15.39,45.1,19.94,4,694.8,30.1,26,15.5,15.5
2018-12-10 09:08:39.0006,172.8,26.6,15.5,15.39,45.1,19.94,65,21240,21240,0,15.5,15.5
2018-12-10 09:08:39.2507,172.8,26.6,15.5,15.39,45.1,19.91,66,4920,4920,0,15.5,15.5
2018-12-10 09:08:39.5007,172.8,26.6,15.5,15.39,45.1,19.93,1,694.8,30,28.5,15.5,15.5
2018-12-10 09:08:39.7507,172.8,26.6,15.5,15.39,45.1,19.92,2,694.8,30.1,28.5,15.5,15.5
2018-12-10 09:08:40.0007,172.8,26.6,15.5,15.39,45.1,19.91,65,21240,21240,0,15.5,15.5
2018-12-10 09:08:40.2507,172.8,26.6,15.5,15.39,45.1,19.94,51,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:40.5007,172.8,26.6,15.5,15.39,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:08:40.7507,172.8,26.6,15.5,15.39,45.1,19.93,67,25.6,25.7,0,15.5,15.5
2018-12-10 09:08:41.0007,172.8,26.6,15.5,15.39,45.1,19.91,52,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:41.2507,172.8,26.6,15.5,15.39,45.1,19.93,6,21240,25.7,3.5,15.5,15.5
2018-12-10 09:08:41.5006,172.8,26.6,15.5,15.39,45.1,19.94,7,21240,25.7,3.5,15.5,15.5
2018-12-10 09:08:41.7506,172.8,26.6,15.5,15.39,45.1,19.92,1,695,30,28.5,15.5,15.5
2018-12-10 09:08:42.0006,172.8,26.6,15.5,15.39,45.1,19.92,2,694.9,30.1,28.5,15.5,15.5
2018-12-10 09:08:42.2506,172.8,26.6,15.5,15.39,45.1,19.93,61,697.5,692.4,0,15.5,15.5
2018-12-10 09:08:42.5006,172.8,26.6,15.5,15.39,45.1,19.81,62,425,425,0,15.5,15.5
2018-12-10 09:08:42.7506,172.8,26.6,15.5,15.39,45.1,19.93,64,32.9,33.3,0,15.5,15.5
2018-12-10 09:08:43.0006,172.8,26.6,15.5,15.39,45.1,19.93,3,695,30,26.5,15.5,15.5
2018-12-10 09:08:43.2506,172.8,26.6,15.5,15.39,45.1,19.92,4,694.9,30.1,26,15.5,15.5
2018-12-10 09:08:43.5007,172.8,26.6,15.5,15.39,45.1,19.93,65,21250,21240,0,15.5,15.5
2018-12-10 09:08:43.7507,172.8,26.6,15.5,15.39,45.1,19.93,66,4930,4930,0,15.5,15.5
2018-12-10 09:08:44.0007,172.8,26.6,15.5,15.39,45.1,19.93,1,695,30,28.5,15.5,15.5
2018-12-10 09:08:44.2507,172.8,26.6,15.5,15.39,45.1,19.93,2,694.9,30.1,28.5,15.5,15.5
2018-12-10 09:08:44.5007,172.8,26.6,15.5,15.39,45.1,19.92,65,21240,21240,0,15.5,15.5
2018-12-10 09:08:44.7507,172.8,26.6,15.5,15.39,45.1,19.91,51,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:45.0007,172.8,26.6,15.5,15.39,45.1,19.91,63,50,50,0,15.5,15.5
2018-12-10 09:08:45.2507,172.8,26.6,15.5,15.39,45.1,19.93,67,25.7,25.7,0,15.5,15.5
2018-12-10 09:08:45.5007,172.8,26.6,15.5,15.39,45.1,19.91,52,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:45.7507,172.8,26.6,15.5,15.39,45.1,19.93,6,21250,25.7,3.5,15.5,15.5
2018-12-10 09:08:46.0007,172.8,26.6,15.5,15.39,45.1,19.95,7,21240,25.7,3.5,15.5,15.5
2018-12-10 09:08:46.2507,172.8,26.6,15.5,15.39,45.1,19.93,1,695,30,28.5,15.5,15.5
2018-12-10 09:08:46.5007,172.8,26.6,15.5,15.39,45.1,19.92,2,694.9,30.1,28.5,15.5,15.5
2018-12-10 09:08:46.7507,172.8,26.6,15.5,15.39,45.1,19.93,61,697.6,692.5,0,15.5,15.5
2018-12-10 09:08:47.0007,172.8,26.6,15.5,15.39,45.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 09:08:47.2507,172.8,26.6,15.5,15.39,45.1,19.96,64,32.9,33.3,0,15.5,15.5
2018-12-10 09:08:47.5007,172.8,26.6,15.5,15.39,45.1,19.92,3,695.1,30,26.5,15.5,15.5
2018-12-10 09:08:47.7507,172.8,26.6,15.5,15.39,45.1,19.92,4,695.1,30.1,26,15.5,15.5
2018-12-10 09:08:48.0007,172.8,26.6,15.5,15.39,45.1,19.94,65,21250,21240,0,15.5,15.5
2018-12-10 09:08:48.2507,172.8,26.6,15.5,15.39,45.1,19.95,66,4920,4920,0,15.5,15.5
2018-12-10 09:08:48.5007,172.8,26.6,15.5,15.39,45.1,19.92,1,695.1,30,28.5,15.5,15.5
2018-12-10 09:08:48.7507,172.8,26.6,15.5,15.39,45.1,19.93,2,695.1,30.1,28.5,15.5,15.5
2018-12-10 09:08:49.0007,172.8,26.6,15.5,15.39,45.1,19.92,65,21250,21240,0,15.5,15.5
2018-12-10 09:08:49.2508,172.8,26.6,15.5,15.39,45.1,19.93,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:08:49.5008,172.8,26.6,15.5,15.39,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:08:49.7508,172.8,26.6,15.5,15.39,45.1,19.77,67,25.8,25.8,0,15.5,15.5
2018-12-10 09:08:50.0008,172.8,26.6,15.5,15.39,45.1,19.93,52,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:50.2508,172.8,26.6,15.5,15.39,45.1,19.92,6,21250,25.8,3.5,15.5,15.5
2018-12-10 09:08:50.5008,172.8,26.6,15.5,15.39,45.1,19.93,7,21240,25.8,3.6,15.5,15.5
2018-12-10 09:08:50.7508,172.8,26.6,15.5,15.39,45.1,19.92,1,695.1,30,28.5,15.5,15.5
2018-12-10 09:08:51.0008,172.8,26.6,15.5,15.39,45.1,19.92,2,695.1,30.1,28.5,15.5,15.5
2018-12-10 09:08:51.2508,172.8,26.6,15.5,15.39,45.1,19.93,61,697.6,692.5,0,15.5,15.5
2018-12-10 09:08:51.5008,172.8,26.6,15.5,15.39,45.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 09:08:51.7508,172.8,26.6,15.5,15.39,45.1,19.92,64,32.9,33.3,0,15.5,15.5
2018-12-10 09:08:52.0008,172.8,26.6,15.5,15.39,45.1,19.92,3,695.1,30,26.5,15.5,15.5
2018-12-10 09:08:52.2508,172.8,26.6,15.5,15.39,45.1,19.93,4,695.1,30.1,26,15.5,15.5
2018-12-10 09:08:52.5008,172.8,26.6,15.5,15.39,45.1,19.93,65,21250,21250,0,15.5,15.5
2018-12-10 09:08:52.7508,172.8,26.6,15.5,15.39,45.1,19.93,66,4930,4930,0,15.5,15.5
2018-12-10 09:08:53.0008,172.8,26.6,15.5,15.39,45.1,19.93,1,695.1,30,28.5,15.5,15.5
2018-12-10 09:08:53.2508,172.8,26.6,15.5,15.39,45.1,19.92,2,695.1,30.1,28.5,15.5,15.5
2018-12-10 09:08:53.5008,172.8,26.6,15.5,15.39,45.1,19.92,65,21250,21250,0,15.5,15.5
2018-12-10 09:08:53.7508,172.8,26.6,15.5,15.39,45.1,19.91,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:08:54.0008,172.8,26.6,15.5,15.39,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:08:54.2508,172.8,26.6,15.5,15.39,45.1,19.96,67,25.8,25.9,0,15.5,15.5
2018-12-10 09:08:54.5008,172.8,26.6,15.5,15.39,45.1,19.92,52,3.55,3.53,0,15.5,15.5
2018-12-10 09:08:54.7508,172.8,26.6,15.5,15.39,45.1,19.95,6,21250,25.8,3.5,15.5,15.5
2018-12-10 09:08:55.0008,172.8,26.6,15.5,15.39,45.1,19.93,7,21250,25.9,3.6,15.5,15.5
2018-12-10 09:08:55.2508,172.8,26.6,15.5,15.39,45.1,19.93,1,695.1,30,28.5,15.5,15.5
2018-12-10 09:08:55.5008,172.8,26.6,15.5,15.39,45.1,20.06,2,695.1,30.1,28.5,15.5,15.5
2018-12-10 09:08:55.7508,172.8,26.6,15.5,15.39,45.1,19.92,61,697.7,692.7,0,15.5,15.5
2018-12-10 09:08:56.0008,172.8,26.6,15.5,15.39,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 09:08:56.2508,172.8,26.6,15.5,15.39,45.1,19.91,64,33,33.4,0,15.5,15.5
2018-12-10 09:08:56.5008,172.8,26.6,15.5,15.39,45.1,19.91,3,695.1,30,26.5,15.5,15.5
2018-12-10 09:08:56.7508,172.8,26.6,15.5,15.39,45.1,19.92,4,695.1,30.1,26,15.5,15.5
2018-12-10 09:08:57.0009,172.8,26.6,15.5,15.39,45.1,19.92,65,21250,21250,0,15.5,15.5
2018-12-10 09:08:57.2509,172.8,26.6,15.5,15.39,45.1,19.93,66,4930,4930,0,15.5,15.5
2018-12-10 09:08:57.5009,172.8,26.6,15.5,15.39,45.1,19.94,1,695.1,30,28.5,15.5,15.5
2018-12-10 09:08:57.7508,172.8,26.6,15.5,15.39,45.1,19.91,2,695.1,30.1,28.5,15.5,15.5
2018-12-10 09:08:58.0008,172.8,26.6,15.5,15.39,45.1,19.93,65,21250,21250,0,15.5,15.5
2018-12-10 09:08:58.2508,172.8,26.6,15.5,15.39,45.1,19.93,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:08:58.5008,172.8,26.6,15.5,15.39,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:08:58.7509,172.8,26.6,15.5,15.39,45.1,19.92,67,25.9,25.9,0,15.5,15.5
2018-12-10 09:08:59.0009,172.8,26.6,15.5,15.39,45.1,19.93,52,3.55,3.54,0,15.5,15.5
2018-12-10 09:08:59.2509,172.8,26.6,15.5,15.39,45.1,19.94,6,21250,25.9,3.5,15.5,15.5
2018-12-10 09:08:59.5008,172.8,26.6,15.5,15.39,45.1,19.93,7,21250,25.9,3.6,15.5,15.5
2018-12-10 09:08:59.7508,172.8,26.6,15.5,15.39,45.1,19.93,1,695.1,30,28.5,15.5,15.5
2018-12-10 09:09:00.0008,172.8,26.6,15.5,15.39,45.1,19.93,2,695.1,30.1,28.5,15.5,15.5
2018-12-10 09:09:00.2508,172.8,26.6,15.5,15.39,45.1,19.93,61,697.8,692.7,0,15.5,15.5
2018-12-10 09:09:00.5008,172.8,26.6,15.5,15.39,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 09:09:00.7508,172.8,26.6,15.5,15.39,45.1,19.93,64,33,33.4,0,15.5,15.5
2018-12-10 09:09:01.0008,172.8,26.7,15.5,15.45,45.1,19.93,3,695.1,30,26.5,15.5,15.5
2018-12-10 09:09:01.2508,172.8,26.7,15.5,15.45,45.1,19.95,4,695.1,30.1,26,15.5,15.5
2018-12-10 09:09:01.5008,172.8,26.7,15.5,15.45,45.1,19.94,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:01.7508,172.8,26.7,15.5,15.45,45.1,19.92,66,4930,4930,0,15.5,15.5
2018-12-10 09:09:02.0008,172.8,26.8,15.5,15.51,45.1,19.93,1,695.2,30,28.5,15.5,15.5
2018-12-10 09:09:02.2508,172.8,26.8,15.5,15.51,45.1,19.93,2,695.4,30.1,28.5,15.5,15.5
2018-12-10 09:09:02.5009,172.8,26.8,15.5,15.51,45.1,19.93,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:02.7509,172.8,26.9,15.5,15.57,45.1,19.93,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:03.0009,172.8,26.9,15.5,15.57,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:09:03.2509,172.8,26.9,15.5,15.57,45.1,19.93,67,25.9,26,0,15.5,15.5
2018-12-10 09:09:03.5010,172.8,26.9,15.5,15.57,45.1,19.91,52,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:03.7509,172.8,26.9,15.5,15.57,45.1,19.92,6,21250,26,3.5,15.5,15.5
2018-12-10 09:09:04.0009,172.8,26.9,15.5,15.57,45.1,19.92,7,21250,26,3.6,15.5,15.5
2018-12-10 09:09:04.2509,172.8,26.9,15.5,15.57,45.2,19.92,1,695.2,30,28.5,15.5,15.5
2018-12-10 09:09:04.5009,172.8,26.9,15.5,15.57,45.1,20.06,2,695.4,30.1,28.5,15.5,15.5
2018-12-10 09:09:04.7509,172.8,26.9,15.5,15.57,45.1,19.94,61,697.8,692.7,0,15.5,15.5
2018-12-10 09:09:05.0009,172.8,26.9,15.5,15.57,45.1,19.94,62,425,425,0,15.5,15.5
2018-12-10 09:09:05.2509,172.8,26.9,15.5,15.57,45.1,19.94,64,33,33.4,0,15.5,15.5
2018-12-10 09:09:05.5009,172.8,26.9,15.5,15.57,45.1,19.92,3,695.2,30,26.5,15.5,15.5
2018-12-10 09:09:05.7509,172.8,26.9,15.5,15.57,45.1,19.93,4,695.4,30.1,26,15.5,15.5
2018-12-10 09:09:06.0009,172.8,26.9,15.5,15.57,45.1,19.93,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:06.2509,172.8,26.9,15.5,15.57,45.1,19.93,66,4930,4930,0,15.5,15.5
2018-12-10 09:09:06.5009,172.8,26.9,15.5,15.57,45.1,19.93,1,695.2,30,28.5,15.5,15.5
2018-12-10 09:09:06.7509,172.8,26.9,15.5,15.57,45.1,19.92,2,695.4,30.1,28.5,15.5,15.5
2018-12-10 09:09:07.0010,172.8,26.9,15.5,15.57,45.1,19.96,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:07.2510,172.8,26.9,15.5,15.57,45.2,19.93,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:07.5010,172.8,26.9,15.5,15.57,45.1,19.92,63,50,50,0,15.5,15.5
2018-12-10 09:09:07.7510,172.8,26.9,15.5,15.57,45.1,19.92,67,26,26,0,15.5,15.5
2018-12-10 09:09:08.0010,172.8,26.9,15.5,15.57,45.1,19.94,52,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:08.2509,172.8,26.9,15.5,15.57,45.1,19.93,6,21260,26,3.5,15.5,15.5
2018-12-10 09:09:08.5009,172.8,26.9,15.5,15.57,45.1,19.93,7,21250,26,3.6,15.5,15.5
2018-12-10 09:09:08.7509,172.8,27,15.5,15.63,45.1,19.9,1,695.2,30,28.5,15.5,15.5
2018-12-10 09:09:09.0009,172.8,27,15.5,15.63,45.1,19.93,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:09.2510,172.8,27,15.5,15.63,45.1,19.93,61,697.9,692.8,0,15.5,15.5
2018-12-10 09:09:09.5010,172.8,27,15.5,15.63,45.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 09:09:09.7510,172.8,27,15.5,15.63,45.1,19.94,64,33,33.4,0,15.5,15.5
2018-12-10 09:09:10.0010,172.8,27,15.5,15.63,45.2,19.96,3,695.4,30,26.5,15.5,15.5
2018-12-10 09:09:10.2510,172.8,27,15.5,15.63,45.1,19.9,4,695.5,30.1,26,15.5,15.5
2018-12-10 09:09:10.5010,172.8,27,15.5,15.63,45.1,19.92,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:10.7510,172.8,27,15.5,15.63,45.1,19.93,66,4920,4920,0,15.5,15.5
2018-12-10 09:09:11.0010,172.8,27,15.5,15.63,45.1,19.94,1,695.4,30,28.5,15.5,15.5
2018-12-10 09:09:11.2510,172.8,27,15.5,15.63,45.1,19.92,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:11.5010,172.8,27,15.5,15.63,45.1,19.92,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:11.7510,172.8,27,15.5,15.63,45.1,19.93,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:12.0010,172.8,27,15.5,15.63,45.1,19.92,63,50,50,0,15.5,15.5
2018-12-10 09:09:12.2510,172.8,27,15.5,15.63,45.1,19.92,67,26.1,26.1,0,15.5,15.5
2018-12-10 09:09:12.5010,172.8,27,15.5,15.63,45.1,19.93,52,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:12.7510,172.8,27,15.5,15.63,45.1,19.92,6,21260,26.1,3.5,15.5,15.5
2018-12-10 09:09:13.0010,172.8,27,15.5,15.63,45.2,19.92,7,21260,26.1,3.6,15.5,15.5
2018-12-10 09:09:13.2510,172.8,27,15.5,15.63,45.1,19.92,1,695.4,30,28.5,15.5,15.5
2018-12-10 09:09:13.5010,172.8,27,15.5,15.63,45.1,19.92,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:13.7511,172.8,27,15.5,15.63,45.1,19.93,61,698,692.9,0,15.5,15.5
2018-12-10 09:09:14.0011,172.8,27,15.5,15.63,45.1,19.94,62,425,425,0,15.5,15.5
2018-12-10 09:09:14.2510,172.8,27,15.5,15.63,45.1,19.93,64,33,33.4,0,15.5,15.5
2018-12-10 09:09:14.5010,172.8,27,15.5,15.63,45.1,19.92,3,695.4,30,26.5,15.5,15.5
2018-12-10 09:09:14.7510,172.8,27,15.5,15.63,45.1,19.93,4,695.5,30.1,26,15.5,15.5
2018-12-10 09:09:15.0010,172.8,27,15.5,15.63,45.1,19.93,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:15.2510,172.8,27,15.5,15.63,45.1,19.92,66,4910,4910,0,15.5,15.5
2018-12-10 09:09:15.5010,172.8,27,15.5,15.63,45.1,20.05,1,695.4,30,28.5,15.5,15.5
2018-12-10 09:09:15.7510,172.8,27,15.5,15.63,45.1,19.91,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:16.0010,172.8,27,15.5,15.63,45.2,19.94,65,21260,21260,0,15.5,15.5
2018-12-10 09:09:16.2510,172.8,27,15.5,15.63,45.1,19.94,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:16.5010,172.8,27,15.5,15.63,45.1,19.92,63,50,50,0,15.5,15.5
2018-12-10 09:09:16.7510,172.8,27,15.5,15.63,45.1,19.93,67,26.1,26.1,0,15.5,15.5
2018-12-10 09:09:17.0010,172.8,27,15.5,15.63,45.1,19.93,52,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:17.2511,172.8,27,15.5,15.63,45.1,19.93,6,21250,26.1,3.5,15.5,15.5
2018-12-10 09:09:17.5011,172.8,27,15.5,15.63,45.1,19.94,7,21250,26.1,3.6,15.5,15.5
2018-12-10 09:09:17.7511,172.8,27,15.5,15.63,45.1,19.92,1,695.5,30,28.5,15.5,15.5
2018-12-10 09:09:18.0011,172.8,27,15.5,15.63,45.1,19.92,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:18.2511,172.8,27,15.5,15.63,45.1,19.92,61,698.1,692.9,0,15.5,15.5
2018-12-10 09:09:18.5011,172.8,27,15.5,15.63,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 09:09:18.7511,172.8,27,15.5,15.63,45.1,19.92,64,33.1,33.5,0,15.5,15.5
2018-12-10 09:09:19.0011,172.8,27,15.5,15.63,45.1,19.93,3,695.5,30,26.5,15.5,15.5
2018-12-10 09:09:19.2511,172.8,27,15.5,15.63,45.1,19.93,4,695.5,30.1,26,15.5,15.5
2018-12-10 09:09:19.5011,172.8,27,15.5,15.63,45.1,19.92,65,21260,21260,0,15.5,15.5
2018-12-10 09:09:19.7511,172.8,27,15.5,15.63,45.1,19.92,66,4910,4910,0,15.5,15.5
2018-12-10 09:09:20.0011,172.8,27,15.5,15.63,45.1,19.93,1,695.5,30,28.5,15.5,15.5
2018-12-10 09:09:20.2511,172.8,27,15.5,15.63,45.1,19.92,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:20.5011,172.8,27,15.5,15.63,45.1,19.82,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:20.7511,172.8,27,15.5,15.63,45.1,19.94,51,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:21.0011,172.8,27,15.5,15.63,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:09:21.2511,172.8,27,15.5,15.63,45.1,19.88,67,26.2,26.2,0,15.5,15.5
2018-12-10 09:09:21.5011,172.8,27,15.5,15.63,45.1,19.92,52,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:21.7511,172.8,27,15.5,15.63,45.1,19.91,6,21260,26.2,3.5,15.5,15.5
2018-12-10 09:09:22.0011,172.8,27,15.5,15.63,45.1,19.94,7,21260,26.2,3.6,15.5,15.5
2018-12-10 09:09:22.2511,172.8,27,15.5,15.63,45.1,19.92,1,695.5,30,28.5,15.5,15.5
2018-12-10 09:09:22.5011,172.8,27,15.5,15.63,45.1,19.94,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:22.7511,172.8,27,15.5,15.63,45.1,19.92,61,698.1,693.1,0,15.5,15.5
2018-12-10 09:09:23.0012,172.8,27,15.5,15.63,45.1,19.96,62,425,425,0,15.5,15.5
2018-12-10 09:09:23.2511,172.8,27,15.5,15.63,45.1,19.93,64,33,33.4,0,15.5,15.5
2018-12-10 09:09:23.5011,172.8,27,15.5,15.63,45.1,19.92,3,695.6,29.8,26.5,15.5,15.5
2018-12-10 09:09:23.7511,172.8,27,15.5,15.63,45.1,19.93,4,695.5,30.1,26,15.5,15.5
2018-12-10 09:09:24.0011,172.8,27,15.5,15.63,45.1,19.93,65,21260,21260,0,15.5,15.5
2018-12-10 09:09:24.2511,172.8,27,15.5,15.63,45.1,19.93,66,4910,4910,0,15.5,15.5
2018-12-10 09:09:24.5011,172.8,27,15.5,15.63,45.1,19.92,1,695.6,29.8,28.5,15.5,15.5
2018-12-10 09:09:24.7512,172.8,27,15.5,15.63,45.2,19.91,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:25.0012,172.8,27,15.5,15.63,45.1,19.93,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:25.2512,172.8,27,15.5,15.63,45.1,19.92,51,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:25.5012,172.8,27,15.5,15.63,45.1,19.92,63,50,50,0,15.5,15.5
2018-12-10 09:09:25.7512,172.8,27,15.5,15.63,45.1,19.93,67,26.2,26.2,0,15.5,15.5
2018-12-10 09:09:26.0012,172.8,27,15.5,15.63,45.1,19.93,52,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:26.2512,172.8,27,15.5,15.63,45.1,19.93,6,21250,26.2,3.5,15.5,15.5
2018-12-10 09:09:26.5012,172.8,27,15.5,15.63,45.1,19.93,7,21250,26.2,3.6,15.5,15.5
2018-12-10 09:09:26.7511,172.8,27,15.5,15.63,45.1,19.91,1,695.6,29.8,28.5,15.5,15.5
2018-12-10 09:09:27.0011,172.8,27,15.5,15.63,45.1,19.94,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:27.2511,172.8,27,15.5,15.63,45.1,19.92,61,698.2,693.1,0,15.5,15.5
2018-12-10 09:09:27.5012,172.8,27,15.5,15.63,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 09:09:27.7512,172.8,27,15.5,15.63,45.1,19.92,64,33,33.4,0,15.5,15.5
2018-12-10 09:09:28.0012,172.8,27,15.5,15.63,45.2,19.93,3,695.6,29.8,26.5,15.5,15.5
2018-12-10 09:09:28.2512,172.8,27,15.5,15.63,45.1,19.92,4,695.5,30.1,26,15.5,15.5
2018-12-10 09:09:28.5012,172.8,27,15.5,15.63,45.1,19.92,65,21260,21260,0,15.5,15.5
2018-12-10 09:09:28.7512,172.8,27,15.5,15.63,45.1,19.92,66,4910,4910,0,15.5,15.5
2018-12-10 09:09:29.0012,172.8,27,15.5,15.63,45.1,19.93,1,695.6,29.8,28.5,15.5,15.5
2018-12-10 09:09:29.2512,172.8,27,15.5,15.63,45.1,19.92,2,695.5,30.1,28.5,15.5,15.5
2018-12-10 09:09:29.5012,172.8,27,15.5,15.63,45.1,19.92,65,21260,21260,0,15.5,15.5
2018-12-10 09:09:29.7512,172.8,27,15.5,15.63,45.1,19.93,51,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:30.0012,172.8,27,15.5,15.63,45.1,19.92,63,50,50,0,15.5,15.5
2018-12-10 09:09:30.2512,172.8,27,15.5,15.63,45.1,19.92,67,26.3,26.2,0,15.5,15.5
2018-12-10 09:09:30.5012,172.8,27,15.5,15.63,45.1,19.91,52,3.55,3.54,0,15.5,15.5
2018-12-10 09:09:30.7512,172.8,27,15.5,15.63,45.1,19.93,6,21190,26.3,3.5,15.5,15.5
2018-12-10 09:09:31.0012,172.8,27,15.5,15.63,45.1,19.93,7,21290,26.3,3.6,15.5,15.5
2018-12-10 09:09:31.2512,172.8,27,15.5,15.63,45.1,19.92,1,695.7,30,28.5,15.5,15.5
2018-12-10 09:09:31.5012,172.8,27,15.5,15.63,45.1,19.92,2,695.7,30.1,28.5,15.5,15.5
2018-12-10 09:09:31.7512,172.8,27,15.5,15.63,45.1,19.92,61,698.2,693.1,0,15.5,15.5
2018-12-10 09:09:32.0012,172.8,27,15.5,15.63,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 09:09:32.2512,172.8,27,15.5,15.63,45.2,20.06,64,33,33.4,0,15.5,15.5
2018-12-10 09:09:32.5012,172.8,27,15.5,15.63,45.1,19.95,3,695.7,30,26.5,15.5,15.5
2018-12-10 09:09:32.7512,172.8,27,15.5,15.63,45.1,19.95,4,695.7,30.1,26,15.5,15.5
2018-12-10 09:09:33.0012,172.8,27,15.5,15.63,45.1,19.93,65,21230,21280,0,15.5,15.5
2018-12-10 09:09:33.2512,172.8,27,15.5,15.63,45.1,19.92,66,4910,4910,0,15.5,15.5
2018-12-10 09:09:33.5013,172.8,27,15.5,15.63,45.1,19.93,1,695.7,30,28.5,15.5,15.5
2018-12-10 09:09:33.7513,172.8,27,15.5,15.63,45.2,19.92,2,695.7,30.1,28.5,15.5,15.5
2018-12-10 09:09:34.0013,172.8,27.1,15.5,15.68,45.1,19.93,65,21250,21260,0,15.5,15.5
2018-12-10 09:09:34.2513,172.8,27.1,15.5,15.68,45.1,19.94,51,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:34.5013,172.8,27.1,15.5,15.68,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 09:09:34.7512,172.8,27.1,15.5,15.68,45.1,19.92,67,26.3,26.3,0,15.5,15.5
2018-12-10 09:09:35.0012,172.8,27.1,15.5,15.68,45.1,19.92,52,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:35.2512,172.8,27.1,15.5,15.68,45.1,19.93,6,21250,26.3,3.5,15.5,15.5
2018-12-10 09:09:35.5012,172.8,27.1,15.5,15.68,45.1,19.93,7,21250,26.3,3.6,15.5,15.5
2018-12-10 09:09:35.7512,172.8,27.1,15.5,15.68,45.1,19.94,1,695.7,30,28.5,15.5,15.5
2018-12-10 09:09:36.0013,172.8,27.3,15.5,15.8,45.1,19.93,2,695.7,30.1,28.5,15.5,15.5
2018-12-10 09:09:36.2513,172.8,27.3,15.5,15.8,45.1,19.93,61,698.2,693.2,0,15.5,15.5
2018-12-10 09:09:36.5013,172.8,27.3,15.5,15.8,45.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 09:09:36.7513,172.8,27.4,15.5,15.86,45.2,19.92,64,33.1,33.6,0,15.5,15.5
2018-12-10 09:09:37.0013,172.8,27.4,15.5,15.86,45.1,19.93,3,695.7,30,26.5,15.5,15.5
2018-12-10 09:09:37.2513,172.8,27.4,15.5,15.86,45.1,19.93,4,695.7,30.1,26,15.5,15.5
2018-12-10 09:09:37.5013,172.8,27.4,15.5,15.86,45.1,19.78,65,21260,21260,0,15.5,15.5
2018-12-10 09:09:37.7513,172.8,27.4,15.5,15.86,45.1,19.91,66,4890,4890,0,15.5,15.5
2018-12-10 09:09:38.0013,172.8,27.4,15.5,15.86,45.1,19.92,1,695.8,30,28.5,15.5,15.5
2018-12-10 09:09:38.2513,172.8,27.4,15.5,15.86,45.1,19.91,2,695.7,30.1,28.5,15.5,15.5
2018-12-10 09:09:38.5013,172.8,27.4,15.5,15.86,45.1,19.92,65,21250,21260,0,15.5,15.5
2018-12-10 09:09:38.7513,172.8,27.4,15.5,15.86,45.1,19.92,51,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:39.0013,172.8,27.4,15.75,15.86,45.1,19.92,63,50,50,0,15.5,15.5
2018-12-10 09:09:39.2513,172.8,27.4,15.75,15.86,45.1,19.92,67,26.3,26.3,0,15.5,15.5
2018-12-10 09:09:39.5013,172.8,27.4,15.75,15.86,45.2,19.92,52,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:39.7513,172.8,27.6,16,15.97,45.1,19.93,6,21190,26.3,3.5,15.5,15.5
2018-12-10 09:09:40.0013,172.8,27.6,16,15.97,45.1,19.93,7,21270,26.3,3.6,15.5,15.5
2018-12-10 09:09:40.2513,172.8,27.6,16,15.97,45.1,19.93,1,695.8,30,28.5,15.5,15.5
2018-12-10 09:09:40.5013,172.8,27.6,16,15.97,45.1,19.92,2,695.7,30.1,28.5,15.5,15.5
2018-12-10 09:09:40.7513,172.8,27.6,16,15.97,45.1,19.93,61,698.3,693.2,0,15.5,15.5
2018-12-10 09:09:41.0013,172.8,27.6,16,15.97,45.1,19.94,62,425,425,0,15.5,15.5
2018-12-10 09:09:41.2513,172.8,27.6,16,15.97,45.1,19.97,64,33.1,33.5,0,15.5,15.5
2018-12-10 09:09:41.5013,172.8,27.6,16,15.97,45.1,19.92,3,695.8,30,26.5,15.5,15.5
2018-12-10 09:09:41.7513,172.8,27.6,16,15.97,45.1,19.92,4,695.7,30.1,26,15.5,15.5
2018-12-10 09:09:42.0013,172.8,27.6,16,15.97,45.1,19.93,65,21250,21250,0,15.5,15.5
2018-12-10 09:09:42.2513,172.8,27.6,16,15.97,45.1,19.92,66,4900,4900,0,15.5,15.5
2018-12-10 09:09:42.5013,172.8,27.6,16,15.97,45.1,19.92,1,695.8,30,28.5,15.5,15.5
2018-12-10 09:09:42.7512,172.8,27.6,16,15.97,45.1,19.96,2,695.7,30.1,28.5,15.5,15.5
2018-12-10 09:09:43.0012,172.8,27.6,16,15.97,45.1,19.91,65,21310,21180,0,15.5,15.5
2018-12-10 09:09:43.2512,172.8,27.6,16,15.97,45.1,19.92,51,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:43.5012,172.8,27.6,16,15.97,45,19.94,63,50,50,0,15.5,15.5
2018-12-10 09:09:43.7512,172.8,27.6,16,15.97,45.1,19.93,67,26.4,26.4,0,15.5,15.5
2018-12-10 09:09:44.0012,172.8,27.6,16,15.97,45.1,19.94,52,3.56,3.54,0,15.5,15.5
2018-12-10 09:09:44.2513,172.8,27.6,16,15.97,45.1,19.93,6,21240,26.4,3.5,15.5,15.5
2018-12-10 09:09:44.5014,172.8,27.6,16,15.97,45.1,19.92,7,21240,26.4,3.6,15.5,15.5
2018-12-10 09:09:44.7514,172.8,27.6,16,15.97,45.1,19.98,1,695.8,30,28.5,15.5,15.5
2018-12-10 09:09:45.0014,172.8,27.6,16,15.97,45,19.95,2,695.7,30.1,28.5,15.5,15.5
2018-12-10 09:09:45.2514,172.8,27.6,16,15.97,45,19.93,61,698.3,693.3,0,16,15.5
2018-12-10 09:09:45.5013,172.8,27.6,16,15.97,45.1,19.93,62,425,425,0,16,16
2018-12-10 09:09:45.7513,172.8,27.6,16,15.97,45.1,19.93,64,33,33.5,0,16,16
2018-12-10 09:09:46.0013,172.8,27.6,16,15.97,45.1,19.92,3,695.8,30,26.5,16,16
2018-12-10 09:09:46.2514,172.8,27.6,16,15.97,45.1,19.92,4,695.9,30,26,16,16
2018-12-10 09:09:46.5014,172.8,27.6,16,15.97,45,19.94,65,21300,21170,0,16,16
2018-12-10 09:09:46.7514,172.8,27.6,16,15.97,45.1,19.93,66,4900,4900,0,16,16
2018-12-10 09:09:47.0014,172.8,27.6,16,15.97,45.1,19.93,1,695.8,30,28.5,16,16
2018-12-10 09:09:47.2514,172.8,27.6,16,15.97,45.1,19.94,2,695.9,30,28.5,16,16
2018-12-10 09:09:47.5014,172.8,27.6,16,15.97,45.1,19.93,65,21240,21240,0,16,16
2018-12-10 09:09:47.7514,172.8,27.6,16,15.97,45,19.92,51,3.55,3.54,0,16,16
2018-12-10 09:09:48.0014,172.8,27.6,16,15.97,45,19.93,63,50,50,0,16,16
2018-12-10 09:09:48.2514,172.8,27.6,16,15.97,45.1,19.93,67,26.4,26.4,0,16,16
2018-12-10 09:09:48.5014,172.8,27.6,16,15.97,45.1,19.93,52,3.56,3.54,0,16,16
2018-12-10 09:09:48.7514,172.8,27.6,16,15.97,45.1,19.93,6,21240,26.4,3.5,16,16
2018-12-10 09:09:49.0014,172.8,27.6,16,15.97,45.1,19.92,7,21240,26.4,3.6,16,16
2018-12-10 09:09:49.2513,172.8,27.6,16,15.97,45.1,19.93,1,695.8,30,28.5,16,16
2018-12-10 09:09:49.5013,172.8,27.6,16,15.97,45.1,19.92,2,695.9,30,28.5,16,16
2018-12-10 09:09:49.7513,172.8,27.6,16,15.97,45.1,19.98,61,698.4,693.3,0,16,16
2018-12-10 09:09:50.0013,172.8,27.6,16,15.97,45.1,19.93,62,425,425,0,16,16
2018-12-10 09:09:50.2513,172.8,27.6,16,15.97,45.1,19.93,64,33,33.4,0,16,16
2018-12-10 09:09:50.5014,172.8,27.6,16,15.97,45.1,19.92,3,695.8,30,26.5,16,16
2018-12-10 09:09:50.7514,172.8,27.6,16,15.97,45,19.92,4,695.9,30,26,16,16
2018-12-10 09:09:51.0014,172.8,27.6,16,15.97,45,19.93,65,21240,21240,0,16,16
2018-12-10 09:09:51.2514,172.8,27.6,16,15.97,45.1,19.93,66,4910,4910,0,16,16
2018-12-10 09:09:51.5014,172.8,27.6,16,15.97,45.1,19.93,1,695.8,30,28.5,16,16
2018-12-10 09:09:51.7514,172.8,27.6,16,15.97,45.1,19.93,2,695.9,30,28.5,16,16
2018-12-10 09:09:52.0014,172.8,27.6,16,15.97,45.1,19.93,65,21240,21240,0,16,16
2018-12-10 09:09:52.2514,172.8,27.6,16,15.97,45.1,19.92,51,3.55,3.54,0,16,16
2018-12-10 09:09:52.5014,172.8,27.6,16,15.97,45,19.93,63,50,50,0,16,16
2018-12-10 09:09:52.7514,172.8,27.6,16,15.97,45.1,19.93,67,26.5,26.4,0,16,16
2018-12-10 09:09:53.0014,172.8,27.6,16,15.97,45.1,19.93,52,3.56,3.54,0,16,16
2018-12-10 09:09:53.2514,172.8,27.6,16,15.97,45.1,19.93,6,21240,26.5,3.5,16,16
2018-12-10 09:09:53.5014,172.8,27.6,16,15.97,45.1,19.93,7,21240,26.4,3.6,16,16
2018-12-10 09:09:53.7514,172.8,27.6,16,15.97,45,19.92,1,695.8,29.8,28.5,16,16
2018-12-10 09:09:54.0014,172.8,27.6,16,15.97,45,19.74,2,695.9,30.1,28.5,16,16
2018-12-10 09:09:54.2514,172.8,27.6,16,15.97,45.1,19.73,61,698.5,693.4,0,16,16
2018-12-10 09:09:54.5014,172.8,27.6,16,15.97,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:09:54.7513,172.8,27.6,16,15.97,45.1,19.73,64,33,33.4,0,16,16
2018-12-10 09:09:55.0013,172.8,27.6,16,15.97,45.1,19.69,3,695.8,29.8,26.5,16,16
2018-12-10 09:09:55.2513,172.8,27.6,16,15.97,45.1,19.73,4,695.9,30.1,26,16,16
2018-12-10 09:09:55.5014,172.8,27.6,16,15.97,45.1,19.74,65,21240,21240,0,16,16
2018-12-10 09:09:55.7514,172.8,27.6,16,15.97,45.1,19.72,66,4910,4910,0,16,16
2018-12-10 09:09:56.0014,172.8,27.6,16,15.97,45.1,19.73,1,695.8,29.8,28.5,16,16
2018-12-10 09:09:56.2514,172.8,27.6,16,15.97,45.1,19.73,2,695.9,30.1,28.5,16,16
2018-12-10 09:09:56.5014,172.8,27.6,16,15.97,45.1,19.73,65,21230,21230,0,16,16
2018-12-10 09:09:56.7514,172.8,27.6,16,15.97,45.1,19.73,51,3.56,3.54,0,16,16
2018-12-10 09:09:57.0014,172.8,27.6,16,15.97,45.1,19.73,63,50,50,0,16,16
2018-12-10 09:09:57.2514,172.8,27.6,16,15.97,45.1,19.73,67,26.5,26.5,0,16,16
2018-12-10 09:09:57.5014,172.8,27.6,16,15.97,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:09:57.7514,172.8,27.6,16,15.97,45.1,19.74,6,21230,26.5,3.5,16,16
2018-12-10 09:09:58.0014,172.8,27.6,16,15.97,45.1,19.73,7,21230,26.5,3.6,16,16
2018-12-10 09:09:58.2514,172.8,27.6,16,15.97,45.1,19.73,1,695.8,29.8,28.5,16,16
2018-12-10 09:09:58.5015,172.8,27.6,16,15.97,45.1,19.71,2,695.9,30.1,28.5,16,16
2018-12-10 09:09:58.7515,172.8,27.6,16,15.97,45.1,19.74,61,698.4,693.4,0,16,16
2018-12-10 09:09:59.0015,172.8,27.6,16,15.97,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:09:59.2515,172.8,27.6,16,15.97,45.1,19.74,64,33.1,33.5,0,16,16
2018-12-10 09:09:59.5015,172.8,27.6,16,15.97,45.1,19.73,3,695.8,29.8,26.5,16,16
2018-12-10 09:09:59.7515,172.8,27.6,16,15.97,45.1,19.69,4,695.9,30.1,26,16,16
2018-12-10 09:10:00.0015,172.8,27.6,16,15.97,45.1,19.73,65,21230,21230,0,16,16
