Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:10:00.2515,172.8,27.6,16,15.97,45.1,19.74,66,4910,4910,0,16,16
2018-12-10 09:10:00.5015,172.8,27.6,16,15.97,45.1,19.73,1,696,30,28.5,16,16
2018-12-10 09:10:00.7515,172.8,27.6,16,15.97,45.1,19.73,2,696.1,30.1,28.5,16,16
2018-12-10 09:10:01.0014,172.8,27.6,16,15.97,45.1,19.73,65,21240,21230,0,16,16
2018-12-10 09:10:01.2514,172.8,27.6,16,15.97,45.1,19.73,51,3.56,3.54,0,16,16
2018-12-10 09:10:01.5015,172.8,27.6,16,15.97,45.1,19.73,63,50,50,0,16,16
2018-12-10 09:10:01.7515,172.8,27.6,16,15.97,45.1,19.73,67,26.5,26.5,0,16,16
2018-12-10 09:10:02.0015,172.8,27.6,16,15.97,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:02.2515,172.8,27.6,16,15.97,45.1,19.74,6,21230,26.5,3.5,16,16
2018-12-10 09:10:02.5015,172.8,27.6,16,15.97,45.1,19.73,7,21230,26.5,3.6,16,16
2018-12-10 09:10:02.7516,172.8,27.6,16,15.97,45.1,19.73,1,696,30,28.5,16,16
2018-12-10 09:10:03.0016,172.8,27.6,16,15.97,45.1,19.75,2,696.1,30.1,28.5,16,16
2018-12-10 09:10:03.2516,172.8,27.6,16,15.97,45.1,19.74,61,698.5,693.5,0,16,16
2018-12-10 09:10:03.5015,172.8,27.6,16,15.97,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:10:03.7515,172.8,27.6,16,15.97,45.1,19.73,64,33.1,33.5,0,16,16
2018-12-10 09:10:04.0015,172.8,27.6,16,15.97,45.1,19.73,3,696,30,26.5,16,16
2018-12-10 09:10:04.2515,172.8,27.6,16,15.97,45.1,19.73,4,696.1,30.1,26,16,16
2018-12-10 09:10:04.5015,172.8,27.6,16,15.97,45.1,19.73,65,21240,21230,0,16,16
2018-12-10 09:10:04.7515,172.8,27.6,16,15.97,45.1,19.72,66,4900,4900,0,16,16
2018-12-10 09:10:05.0016,172.8,27.6,16,15.97,45.1,19.73,1,696,30,28.5,16,16
2018-12-10 09:10:05.2516,172.8,27.6,16,15.97,45.1,19.74,2,696.1,30.1,28.5,16,16
2018-12-10 09:10:05.5016,172.8,27.6,16,15.97,45.1,19.74,65,21240,21230,0,16,16
2018-12-10 09:10:05.7516,172.8,27.6,16,15.97,45.1,19.73,51,3.56,3.54,0,16,16
2018-12-10 09:10:06.0016,172.8,27.6,16,15.97,45.1,19.73,63,50,50,0,16,16
2018-12-10 09:10:06.2515,172.8,27.6,16,15.97,45.1,19.76,67,26.6,26.5,0,16,16
2018-12-10 09:10:06.5015,172.8,27.6,16,15.97,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:06.7515,172.8,27.6,16,15.97,45.1,19.74,6,21240,26.6,3.5,16,16
2018-12-10 09:10:07.0014,172.8,27.6,16,15.97,45.2,19.73,7,21240,26.5,3.6,16,16
2018-12-10 09:10:07.2514,172.8,27.6,16,15.97,45.1,19.72,1,696.1,30,28.5,16,16
2018-12-10 09:10:07.5014,172.8,27.6,16,15.97,45.1,19.72,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:07.7515,172.8,27.6,16,15.97,45.1,19.73,61,698.6,693.5,0,16,16
2018-12-10 09:10:08.0015,172.8,27.6,16,15.97,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:10:08.2516,172.8,27.6,16,15.97,45.1,19.74,64,33.1,33.5,0,16,16
2018-12-10 09:10:08.5016,172.8,27.6,16,15.97,45.1,19.73,3,696.1,30,26.5,16,16
2018-12-10 09:10:08.7516,172.8,27.6,16,15.97,45.1,19.74,4,696.2,30.1,26,16,16
2018-12-10 09:10:09.0016,172.8,27.6,16,15.97,45.1,19.74,65,21240,21230,0,16,16
2018-12-10 09:10:09.2517,172.8,27.6,16,15.97,45.1,19.73,66,4890,4890,0,16,16
2018-12-10 09:10:09.5017,172.8,27.6,16,15.97,45.1,19.73,1,696.1,30,28.5,16,16
2018-12-10 09:10:09.7516,172.8,27.6,16,15.97,45.1,19.71,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:10.0016,172.8,27.6,16,15.97,45.1,19.73,65,21240,21240,0,16,16
2018-12-10 09:10:10.2516,172.8,27.6,16,15.97,45.1,19.74,51,3.56,3.54,0,16,16
2018-12-10 09:10:10.5016,172.8,27.6,16,15.97,45.1,19.74,63,50,50,0,16,16
2018-12-10 09:10:10.7516,172.8,27.6,16,15.97,45.1,19.73,67,26.6,26.6,0,16,16
2018-12-10 09:10:11.0016,172.8,27.8,16,16.09,45.1,19.71,52,3.56,3.54,0,16,16
2018-12-10 09:10:11.2516,172.8,27.8,16,16.09,45.1,19.64,6,21240,26.6,3.5,16,16
2018-12-10 09:10:11.5016,172.8,27.8,16,16.09,45.1,19.74,7,21240,26.6,3.6,16,16
2018-12-10 09:10:11.7517,172.8,27.8,16,16.09,45.1,19.74,1,696.1,30,28.5,16,16
2018-12-10 09:10:12.0017,172.8,28,16,16.2,45.1,19.73,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:12.2517,172.8,28,16,16.2,45.1,19.73,61,698.6,693.5,0,16,16
2018-12-10 09:10:12.5017,172.8,28,16,16.2,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:10:12.7517,172.8,28,16,16.2,45.1,19.72,64,33.1,33.5,0,16,16
2018-12-10 09:10:13.0017,172.8,28,16,16.2,45.1,19.73,3,696.1,30,26.5,16,16
2018-12-10 09:10:13.2517,172.8,28,16,16.2,45.1,19.71,4,696.2,30.1,26,16,16
2018-12-10 09:10:13.5017,172.8,28,16,16.2,45.1,19.74,65,21240,21240,0,16,16
2018-12-10 09:10:13.7517,172.8,28,16,16.2,45.1,19.73,66,4890,4890,0,16,16
2018-12-10 09:10:14.0017,172.8,28,16,16.2,45.1,19.76,1,696.1,30,28.5,16,16
2018-12-10 09:10:14.2517,172.8,28,16,16.2,45.1,19.74,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:14.5017,172.8,28,16,16.2,45.1,19.74,65,21240,21240,0,16,16
2018-12-10 09:10:14.7517,172.8,28,16,16.2,45.1,19.74,51,3.56,3.54,0,16,16
2018-12-10 09:10:15.0017,172.8,28,16,16.2,45.1,19.73,63,50,50,0,16,16
2018-12-10 09:10:15.2517,172.8,28,16,16.2,45.1,19.74,67,26.6,26.6,0,16,16
2018-12-10 09:10:15.5017,172.8,28,16,16.2,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:15.7518,172.8,28,16,16.2,45.1,19.73,6,21250,26.6,3.5,16,16
2018-12-10 09:10:16.0018,172.8,28,16,16.2,45.1,19.73,7,21250,26.6,3.6,16,16
2018-12-10 09:10:16.2518,172.8,28,16,16.2,45.1,19.71,1,696.2,30,28.5,16,16
2018-12-10 09:10:16.5019,172.8,28,16,16.2,45.1,19.71,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:16.7519,172.8,28,16,16.2,45.1,19.73,61,698.7,693.7,0,16,16
2018-12-10 09:10:17.0018,172.8,28,16,16.2,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:10:17.2518,172.8,28,16,16.2,45.1,19.73,64,33,33.4,0,16,16
2018-12-10 09:10:17.5018,172.8,28,16,16.2,45.1,19.76,3,696.2,30,26.5,16,16
2018-12-10 09:10:17.7518,172.8,28,16,16.2,45.1,19.72,4,696.2,30.1,26,16,16
2018-12-10 09:10:18.0018,172.8,28,16,16.2,45.1,19.73,65,21250,21250,0,16,16
2018-12-10 09:10:18.2518,172.8,28,16,16.2,45.1,19.73,66,4910,4910,0,16,16
2018-12-10 09:10:18.5018,172.8,28,16,16.2,45.1,19.73,1,696.2,30,28.5,16,16
2018-12-10 09:10:18.7518,172.8,28,16,16.2,45.1,19.73,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:19.0018,172.8,28,16,16.2,45.1,19.73,65,21250,21250,0,16,16
2018-12-10 09:10:19.2518,172.8,28,16,16.2,45.1,19.73,51,3.56,3.54,0,16,16
2018-12-10 09:10:19.5019,172.8,28,16,16.2,45.1,19.73,63,50,50,0,16,16
2018-12-10 09:10:19.7519,172.8,28,16,16.2,45.1,19.73,67,26.7,26.6,0,16,16
2018-12-10 09:10:20.0018,172.8,28,16,16.2,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:20.2518,172.8,28,16,16.2,45.1,19.74,6,21250,26.7,3.5,16,16
2018-12-10 09:10:20.5017,172.8,28,16,16.2,45.1,19.73,7,21250,26.6,3.6,16,16
2018-12-10 09:10:20.7517,172.8,28,16,16.2,45.1,19.73,1,696.2,30,28.5,16,16
2018-12-10 09:10:21.0017,172.8,28,16,16.2,45.1,19.73,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:21.2517,172.8,28,16,16.2,45.1,19.76,61,698.7,693.6,0,16,16
2018-12-10 09:10:21.5017,172.8,28,16,16.2,45.1,19.71,62,425,425,0,16,16
2018-12-10 09:10:21.7517,172.8,28,16,16.2,45.2,19.72,64,33,33.4,0,16,16
2018-12-10 09:10:22.0017,172.8,28,16,16.2,45.1,19.72,3,696.2,30,26.5,16,16
2018-12-10 09:10:22.2517,172.8,28,16,16.2,45.1,19.73,4,696.2,30.1,26,16,16
2018-12-10 09:10:22.5017,172.8,28,16,16.2,45.1,19.73,65,21250,21250,0,16,16
2018-12-10 09:10:22.7517,172.8,28,16,16.2,45.1,19.73,66,4910,4910,0,16,16
2018-12-10 09:10:23.0016,172.8,28,16,16.2,45.1,19.73,1,696.2,30,28.5,16,16
2018-12-10 09:10:23.2516,172.8,28,16,16.2,45.2,19.74,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:23.5016,172.8,28,16,16.2,45.1,19.73,65,21260,21260,0,16,16
2018-12-10 09:10:23.7516,172.8,28,16,16.2,45.1,19.74,51,3.56,3.54,0,16,16
2018-12-10 09:10:24.0016,172.8,28,16,16.2,45.1,19.73,63,50,50,0,16,16
2018-12-10 09:10:24.2516,172.8,28,16,16.2,45.1,19.73,67,26.7,26.7,0,16,16
2018-12-10 09:10:24.5017,172.8,28,16,16.2,45.1,19.71,52,3.56,3.54,0,16,16
2018-12-10 09:10:24.7517,172.8,28,16,16.2,45.2,19.73,6,21250,26.7,3.5,16,16
2018-12-10 09:10:25.0017,172.8,28,16,16.2,45.2,19.72,7,21240,26.7,3.6,16,16
2018-12-10 09:10:25.2518,172.8,28,16,16.2,45.1,19.72,1,696.2,30,28.5,16,16
2018-12-10 09:10:25.5018,172.8,28,16,16.2,45.1,19.72,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:25.7519,172.8,28,16,16.2,45.1,19.75,61,698.8,693.7,0,16,16
2018-12-10 09:10:26.0019,172.8,28,16,16.2,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:10:26.2519,172.8,28,16,16.2,45.1,19.73,64,33,33.4,0,16,16
2018-12-10 09:10:26.5018,172.8,28,16,16.2,45.1,19.73,3,696.2,30,26.5,16,16
2018-12-10 09:10:26.7518,172.8,28,16,16.2,45.1,19.74,4,696.2,30.1,26,16,16
2018-12-10 09:10:27.0018,172.8,28,16,16.2,45.1,19.73,65,21250,21250,0,16,16
2018-12-10 09:10:27.2518,172.8,28,16,16.2,45.1,19.73,66,4900,4900,0,16,16
2018-12-10 09:10:27.5018,172.8,28,16,16.2,45.1,19.73,1,696.2,30,28.5,16,16
2018-12-10 09:10:27.7518,172.8,28,16,16.2,45.2,19.73,2,696.2,30.1,28.5,16,16
2018-12-10 09:10:28.0018,172.8,28,16,16.2,45.2,19.73,65,21250,21240,0,16,16
2018-12-10 09:10:28.2518,172.8,28,16,16.2,45.1,19.72,51,3.56,3.54,0,16,16
2018-12-10 09:10:28.5018,172.8,28,16,16.2,45.1,19.75,63,50,50,0,16,16
2018-12-10 09:10:28.7518,172.8,28,16,16.2,45.1,19.73,67,26.7,26.7,0,16,16
2018-12-10 09:10:29.0018,172.8,28,16,16.2,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:29.2518,172.8,28,16,16.2,45.2,19.73,6,21240,26.7,3.5,16,16
2018-12-10 09:10:29.5018,172.8,28,16,16.2,45.1,19.73,7,21240,26.7,3.6,16,16
2018-12-10 09:10:29.7518,172.8,28,16,16.2,45.1,19.72,1,696.2,30,28.5,16,16
2018-12-10 09:10:30.0018,172.8,28,16,16.2,45.1,19.76,2,696.3,30.1,28.5,16,16
2018-12-10 09:10:30.2518,172.8,28,16,16.2,45.1,19.74,61,698.8,693.7,0,16,16
2018-12-10 09:10:30.5018,172.8,28,16,16.2,45.1,19.71,62,425,425,0,16,16
2018-12-10 09:10:30.7518,172.8,28,16,16.2,45.2,19.73,64,33.1,33.5,0,16,16
2018-12-10 09:10:31.0018,172.8,28,16,16.2,45.2,19.72,3,696.2,30,26.5,16,16
2018-12-10 09:10:31.2518,172.8,28,16,16.2,45.1,19.74,4,696.3,30.1,26,16,16
2018-12-10 09:10:31.5018,172.8,28,16,16.2,45.1,19.72,65,21240,21240,0,16,16
2018-12-10 09:10:31.7518,172.8,28,16,16.2,45.1,19.72,66,4910,4910,0,16,16
2018-12-10 09:10:32.0018,172.8,28,16,16.2,45.1,19.73,1,696.2,30,28.5,16,16
2018-12-10 09:10:32.2518,172.8,28,16,16.2,45.2,19.72,2,696.3,30.1,28.5,16,16
2018-12-10 09:10:32.5018,172.8,28,16,16.2,45.2,19.73,65,21240,21240,0,16,16
2018-12-10 09:10:32.7519,172.8,28,16,16.2,45.1,19.74,51,3.56,3.54,0,16,16
2018-12-10 09:10:33.0019,172.8,28,16,16.2,45.1,19.63,63,50,50,0,16,16
2018-12-10 09:10:33.2519,172.8,28,16,16.2,45.1,19.73,67,26.8,26.7,0,16,16
2018-12-10 09:10:33.5019,172.8,28,16,16.2,45.1,19.74,52,3.56,3.54,0,16,16
2018-12-10 09:10:33.7519,172.8,28,16,16.2,45.2,19.73,6,21230,26.8,3.5,16,16
2018-12-10 09:10:34.0019,172.8,28,16,16.2,45.1,19.74,7,21240,26.7,3.6,16,16
2018-12-10 09:10:34.2519,172.8,28,16,16.2,45.1,19.73,1,696.2,30,28.5,16,16
2018-12-10 09:10:34.5019,172.8,28,16,16.2,45.1,19.73,2,696.3,30.1,28.5,16,16
2018-12-10 09:10:34.7519,172.8,28,16,16.2,45.1,19.74,61,698.8,693.7,0,16,16
2018-12-10 09:10:35.0019,172.8,28,16,16.2,45.1,19.71,62,425,425,0,16,16
2018-12-10 09:10:35.2519,172.8,28,16,16.2,45.1,19.73,64,33,33.4,0,16,16
2018-12-10 09:10:35.5019,172.8,28,16,16.2,45.1,19.74,3,696.2,30,26.5,16,16
2018-12-10 09:10:35.7519,172.8,28,16,16.2,45.1,19.74,4,696.3,30.1,26,16,16
2018-12-10 09:10:36.0019,172.8,28,16,16.2,45.1,19.73,65,21240,21240,0,16,16
2018-12-10 09:10:36.2519,172.8,28,16,16.2,45.1,19.74,66,4900,4900,0,16,16
2018-12-10 09:10:36.5019,172.8,28,16,16.2,45.1,19.73,1,696.3,30,28.5,16,16
2018-12-10 09:10:36.7519,172.8,28,16,16.2,45.1,19.73,2,696.3,30.1,28.5,16,16
2018-12-10 09:10:37.0019,172.8,28,16,16.2,45.2,19.73,65,21240,21240,0,16,16
2018-12-10 09:10:37.2519,172.8,28,16,16.2,45.1,19.73,51,3.56,3.54,0,16,16
2018-12-10 09:10:37.5019,172.8,28,16,16.2,45.1,19.73,63,50,50,0,16,16
2018-12-10 09:10:37.7519,172.8,28,16,16.2,45.1,19.73,67,26.8,26.7,0,16,16
2018-12-10 09:10:38.0019,172.8,28,16,16.2,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:38.2519,172.8,28,16,16.2,45.1,19.75,6,21240,26.8,3.5,16,16
2018-12-10 09:10:38.5019,172.8,28,16,16.2,45.1,19.74,7,21240,26.7,3.6,16,16
2018-12-10 09:10:38.7519,172.8,28,16,16.2,45.1,19.72,1,696.3,30,28.5,16,16
2018-12-10 09:10:39.0019,172.8,28,16,16.2,45.1,19.73,2,696.3,30.1,28.5,16,16
2018-12-10 09:10:39.2519,172.8,28,16,16.2,45.1,19.72,61,699,693.9,0,16,16
2018-12-10 09:10:39.5019,172.8,28,16,16.2,45.1,19.73,62,425,425,0,16,16
2018-12-10 09:10:39.7520,172.8,28,16,16.2,45.1,19.79,64,33,33.4,0,16,16
2018-12-10 09:10:40.0020,172.8,28,16,16.2,45.2,19.72,3,696.3,30,26.5,16,16
2018-12-10 09:10:40.2520,172.8,28,16,16.2,45.1,19.72,4,696.3,30.1,26,16,16
2018-12-10 09:10:40.5020,172.8,28,16,16.2,45.1,19.71,65,21250,21250,0,16,16
2018-12-10 09:10:40.7520,172.8,28,16,16.2,45.1,19.73,66,4900,4900,0,16,16
2018-12-10 09:10:41.0020,172.8,28,16,16.2,45.1,19.73,1,696.3,30,28.5,16,16
2018-12-10 09:10:41.2520,172.8,28,16,16.2,45.1,19.73,2,696.3,30.1,28.5,16,16
2018-12-10 09:10:41.5020,172.8,28,16,16.2,45.1,19.73,65,21250,21250,0,16,16
2018-12-10 09:10:41.7520,172.8,28,16,16.2,45.1,19.73,51,3.56,3.54,0,16,16
2018-12-10 09:10:42.0020,172.8,28,16,16.2,45.1,19.74,63,50,50,0,16,16
2018-12-10 09:10:42.2520,172.8,28,16,16.2,45.1,19.73,67,26.8,26.8,0,16,16
2018-12-10 09:10:42.5020,172.8,28,16,16.2,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:42.7520,172.8,28,16,16.2,45.1,19.73,6,21250,26.8,3.5,16,16
2018-12-10 09:10:43.0020,172.8,28,16,16.2,45.1,19.73,7,21260,26.8,3.6,16,16
2018-12-10 09:10:43.2520,172.8,28,16,16.2,45.1,19.73,1,696.4,30,28.5,16,16
2018-12-10 09:10:43.5020,172.8,28,16,16.2,45.1,19.73,2,696.4,30.1,28.5,16,16
2018-12-10 09:10:43.7520,172.8,28,16,16.2,45.1,19.73,61,698.9,693.8,0,16,16
2018-12-10 09:10:44.0020,172.8,28,16,16.2,45.1,19.74,62,425,425,0,16,16
2018-12-10 09:10:44.2520,172.8,28,16,16.2,45.1,19.73,64,33,33.4,0,16,16
2018-12-10 09:10:44.5020,172.8,28,16,16.2,45.1,19.72,3,696.4,30,26.5,16,16
2018-12-10 09:10:44.7520,172.8,28,16,16.2,45.1,19.73,4,696.4,30.1,26,16,16
2018-12-10 09:10:45.0021,172.8,28.1,16,16.26,45.1,19.73,65,21260,21260,0,16,16
2018-12-10 09:10:45.2521,172.8,28.1,16,16.26,45.1,19.73,66,4900,4900,0,16,16
2018-12-10 09:10:45.5021,172.8,28.1,16,16.26,45.1,19.73,1,696.4,30,28.5,16,16
2018-12-10 09:10:45.7521,172.8,28.2,16,16.32,45.2,19.73,2,696.4,30.1,28.5,16,16
2018-12-10 09:10:46.0021,172.8,28.2,16,16.32,45.1,19.72,65,21260,21260,0,16,16
2018-12-10 09:10:46.2520,172.8,28.2,16,16.32,45.1,19.74,51,3.56,3.54,0,16,16
2018-12-10 09:10:46.5020,172.8,28.2,16,16.32,45.1,19.74,63,50,50,0,16,16
2018-12-10 09:10:46.7520,172.8,28.2,16.25,16.32,45.1,19.72,67,26.8,26.8,0,16,16
2018-12-10 09:10:47.0020,172.8,28.2,16.25,16.32,45.1,19.73,52,3.56,3.54,0,16,16
2018-12-10 09:10:47.2520,172.8,28.2,16.25,16.32,45.1,19.73,6,21260,26.8,3.5,16,16
2018-12-10 09:10:47.5020,172.8,28.2,16.25,16.32,45.1,19.72,7,21260,26.8,3.6,16,16
2018-12-10 09:10:47.7520,172.8,28.2,16.25,16.32,45.1,19.73,1,696.4,30,28.5,16,16
2018-12-10 09:10:48.0020,172.8,28.2,16.25,16.32,45.1,19.73,2,696.4,30.1,28.5,16,16
2018-12-10 09:10:48.2520,172.8,28.2,16.25,16.32,45.1,19.73,61,698.9,693.8,0,16,16
2018-12-10 09:10:48.5020,172.8,28.2,16.25,16.32,45.1,19.74,62,425,425,0,16,16
2018-12-10 09:10:48.7521,172.8,28.2,16.25,16.32,45.1,19.72,64,33,33.4,0,16,16
2018-12-10 09:10:49.0021,172.8,28.2,16.25,16.32,45.1,19.73,3,696.4,30,26.5,16,16
2018-12-10 09:10:49.2521,172.8,28.2,16.25,16.32,45.1,19.73,4,696.4,30.1,26,16,16
2018-12-10 09:10:49.5021,172.8,28.2,16.25,16.32,45.1,19.73,65,21250,21260,0,16,16
2018-12-10 09:10:49.7521,172.8,28.2,16.25,16.32,45.1,19.73,66,4900,4900,0,16,16
2018-12-10 09:10:50.0020,172.8,28.2,16.25,16.32,45.1,19.73,1,696.4,30,28.5,16,16
2018-12-10 09:10:50.2520,172.8,28.2,16.25,16.32,45.1,19.73,2,696.4,30.1,28.5,16,16
2018-12-10 09:10:50.5020,172.8,28.2,16.25,16.32,45.2,19.73,65,21240,21260,0,16.5,16
2018-12-10 09:10:50.7520,172.8,28.2,16.25,16.32,45.1,19.73,51,3.56,3.54,0,16.5,16
2018-12-10 09:10:51.0021,172.8,28.2,16.25,16.32,45.1,19.75,63,50,50,0,16.5,16
2018-12-10 09:10:51.2521,172.8,28.2,16.25,16.32,45.1,19.73,67,26.9,26.8,0,16.5,16
2018-12-10 09:10:51.5022,172.8,28.2,16.25,16.32,45.1,19.74,52,3.56,3.54,0,16.5,16
2018-12-10 09:10:51.7522,172.8,28.2,16.25,16.32,45.1,19.73,6,21240,26.9,3.5,16.5,16
2018-12-10 09:10:52.0021,172.8,28.2,16.5,16.32,45.1,19.72,7,21260,26.8,3.6,16.5,16
2018-12-10 09:10:52.2521,172.8,28.2,16.5,16.32,45.1,19.73,1,696.4,30,28.5,16.5,16
2018-12-10 09:10:52.5021,172.8,28.2,16.5,16.32,45.1,19.73,2,696.5,30.1,28.5,16.5,16
2018-12-10 09:10:52.7521,172.8,28.2,16.5,16.32,45.1,19.73,61,699,694,0,16.5,16
2018-12-10 09:10:53.0021,172.8,28.2,16.5,16.32,45.1,19.74,62,425,425,0,16.5,16
2018-12-10 09:10:53.2521,172.8,28.2,16.5,16.32,45.1,19.74,64,33,33.4,0,16.5,16
2018-12-10 09:10:53.5021,172.8,28.2,16.5,16.32,45.1,19.73,3,696.4,30,26.5,16.5,16
2018-12-10 09:10:53.7521,172.8,28.2,16.5,16.32,45.1,19.73,4,696.5,30.1,26,16.5,16
2018-12-10 09:10:54.0021,172.8,28.2,16.5,16.32,45.1,19.73,65,21230,21250,0,16.5,16
2018-12-10 09:10:54.2521,172.8,28.2,16.5,16.32,45.1,19.72,66,4900,4900,0,16.5,16
2018-12-10 09:10:54.5021,172.8,28.2,16.5,16.32,45.1,19.73,1,696.4,30,28.5,16.5,16
2018-12-10 09:10:54.7521,172.8,28.2,16.5,16.32,45.1,19.73,2,696.5,30.1,28.5,16.5,16
2018-12-10 09:10:55.0021,172.8,28.2,16.5,16.32,45.1,19.73,65,21230,21250,0,16.5,16
2018-12-10 09:10:55.2521,172.8,28.2,16.5,16.32,45.1,19.73,51,3.56,3.54,0,16.5,16
2018-12-10 09:10:55.5021,172.8,28.2,16.5,16.32,45,19.78,63,50,50,0,16.5,16
2018-12-10 09:10:55.7521,172.8,28.2,16.5,16.32,45,19.79,67,26.9,26.8,0,16.5,16
2018-12-10 09:10:56.0021,172.8,28.2,16.5,16.32,45.1,19.73,52,3.56,3.54,0,16.5,16
2018-12-10 09:10:56.2521,172.8,28.2,16.5,16.32,45.1,19.72,6,21240,26.9,3.5,16.5,16
2018-12-10 09:10:56.5021,172.8,28.2,16.5,16.32,45.1,19.73,7,21250,26.8,3.6,16.5,16
2018-12-10 09:10:56.7521,172.8,28.2,16.5,16.32,45.1,19.73,1,696.4,30,28.5,16.5,16
2018-12-10 09:10:57.0021,172.8,28.2,16.5,16.32,45.1,19.74,2,696.5,30.1,28.5,16.5,16
2018-12-10 09:10:57.2521,172.8,28.2,16.5,16.32,45.1,19.73,61,699,694,0,16.5,16
2018-12-10 09:10:57.5021,172.8,28.2,16.5,16.32,45.1,19.74,62,425,425,0,16.5,16
2018-12-10 09:10:57.7521,172.8,28.2,16.5,16.32,45.1,19.73,64,33,33.4,0,16.5,16
2018-12-10 09:10:58.0021,172.8,28.2,16.5,16.32,45.1,19.73,3,696.7,29.7,26.5,16.5,16.5
2018-12-10 09:10:58.2521,172.8,28.2,16.5,16.32,45.1,19.73,4,696.6,30,26,16.5,16.5
2018-12-10 09:10:58.5021,172.8,28.2,16.5,16.32,45.1,19.73,65,21230,21250,0,16.5,16.5
2018-12-10 09:10:58.7521,172.8,28.2,16.5,16.32,45.1,19.73,66,4900,4900,0,16.5,16.5
2018-12-10 09:10:59.0021,172.8,28.2,16.5,16.32,45,19.74,1,696.7,29.7,28.5,16.5,16.5
2018-12-10 09:10:59.2522,172.8,28.2,16.5,16.32,45,19.73,2,696.6,30,28.5,16.5,16.5
2018-12-10 09:10:59.5022,172.8,28.2,16.5,16.32,45.1,19.63,65,21230,21250,0,16.5,16.5
2018-12-10 09:10:59.7522,172.8,28.2,16.5,16.32,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:00.0022,172.8,28.2,16.5,16.32,45.1,19.72,63,50,50,0,16.5,16.5
2018-12-10 09:11:00.2522,172.8,28.2,16.5,16.32,45.1,19.73,67,26.9,26.8,0,16.5,16.5
2018-12-10 09:11:00.5022,172.8,28.2,16.5,16.32,45.1,19.73,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:00.7522,172.8,28.2,16.5,16.32,45.1,19.72,6,21240,26.9,3.5,16.5,16.5
2018-12-10 09:11:01.0022,172.8,28.2,16.5,16.32,45.1,19.74,7,21250,26.9,3.6,16.5,16.5
2018-12-10 09:11:01.2522,172.8,28.2,16.5,16.32,45.1,19.72,1,696.7,29.7,28.5,16.5,16.5
2018-12-10 09:11:01.5022,172.8,28.2,16.5,16.32,45.1,19.74,2,696.6,30,28.5,16.5,16.5
2018-12-10 09:11:01.7522,172.8,28.2,16.5,16.32,45.1,19.73,61,699.1,693.9,0,16.5,16.5
2018-12-10 09:11:02.0022,172.8,28.2,16.5,16.32,45.1,19.72,62,425,425,0,16.5,16.5
2018-12-10 09:11:02.2522,172.8,28.2,16.5,16.32,45,19.73,64,33,33.4,0,16.5,16.5
2018-12-10 09:11:02.5022,172.8,28.2,16.5,16.32,45.1,19.73,3,696.7,29.7,26.5,16.5,16.5
2018-12-10 09:11:02.7522,172.8,28.2,16.5,16.32,45.1,19.73,4,696.6,30,26,16.5,16.5
2018-12-10 09:11:03.0022,172.8,28.2,16.5,16.32,45.1,19.73,65,21240,21250,0,16.5,16.5
2018-12-10 09:11:03.2522,172.8,28.2,16.5,16.32,45.1,19.73,66,4900,4900,0,16.5,16.5
2018-12-10 09:11:03.5021,172.8,28.2,16.5,16.32,45.1,19.72,1,696.7,29.7,28.5,16.5,16.5
2018-12-10 09:11:03.7521,172.8,28.2,16.5,16.32,45.1,19.73,2,696.6,30,28.5,16.5,16.5
2018-12-10 09:11:04.0021,172.8,28.2,16.5,16.32,45.1,19.74,65,21240,21250,0,16.5,16.5
2018-12-10 09:11:04.2522,172.8,28.2,16.5,16.32,45.1,19.72,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:04.5022,172.8,28.2,16.5,16.32,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:04.7523,172.8,28.2,16.5,16.32,45,19.73,67,26.9,26.9,0,16.5,16.5
2018-12-10 09:11:05.0023,172.8,28.2,16.5,16.32,45,19.64,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:05.2523,172.8,28.2,16.5,16.32,45.1,19.76,6,21240,26.9,3.5,16.5,16.5
2018-12-10 09:11:05.5023,172.8,28.2,16.5,16.32,45.1,19.74,7,21250,26.9,3.6,16.5,16.5
2018-12-10 09:11:05.7522,172.8,28.2,16.5,16.32,45.1,19.75,1,696.6,30,28.5,16.5,16.5
2018-12-10 09:11:06.0022,172.8,28.2,16.5,16.32,45.1,19.72,2,696.7,30,28.5,16.5,16.5
2018-12-10 09:11:06.2522,172.8,28.2,16.5,16.32,45.1,19.74,61,699.1,694.1,0,16.5,16.5
2018-12-10 09:11:06.5022,172.8,28.2,16.5,16.32,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:06.7522,172.8,28.2,16.5,16.32,45.1,19.73,64,33,33.4,0,16.5,16.5
2018-12-10 09:11:07.0022,172.8,28.2,16.5,16.32,45.1,19.71,3,696.6,30,26.5,16.5,16.5
2018-12-10 09:11:07.2522,172.8,28.2,16.5,16.32,45.1,19.73,4,696.7,30,26,16.5,16.5
2018-12-10 09:11:07.5023,172.8,28.2,16.5,16.32,45.1,19.72,65,21240,21250,0,16.5,16.5
2018-12-10 09:11:07.7523,172.8,28.2,16.5,16.32,45.1,19.72,66,4910,4910,0,16.5,16.5
2018-12-10 09:11:08.0023,172.8,28.2,16.5,16.32,45.1,19.73,1,696.6,30,28.5,16.5,16.5
2018-12-10 09:11:08.2523,172.8,28.2,16.5,16.32,45.1,19.73,2,696.7,30,28.5,16.5,16.5
2018-12-10 09:11:08.5023,172.8,28.2,16.5,16.32,45.1,19.73,65,21240,21250,0,16.5,16.5
2018-12-10 09:11:08.7523,172.8,28.2,16.5,16.32,45.1,19.74,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:09.0023,172.8,28.2,16.5,16.32,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:09.2523,172.8,28.2,16.5,16.32,45.1,19.73,67,26.9,26.9,0,16.5,16.5
2018-12-10 09:11:09.5023,172.8,28.2,16.5,16.32,45.1,19.74,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:09.7523,172.8,28.2,16.5,16.32,45.1,19.78,6,21250,26.9,3.5,16.5,16.5
2018-12-10 09:11:10.0022,172.8,28.2,16.5,16.32,45.1,19.73,7,21240,26.9,3.6,16.5,16.5
2018-12-10 09:11:10.2522,172.8,28.2,16.5,16.32,45.1,19.72,1,696.6,30,28.5,16.5,16.5
2018-12-10 09:11:10.5022,172.8,28.2,16.5,16.32,45.1,19.73,2,696.7,30,28.5,16.5,16.5
2018-12-10 09:11:10.7522,172.8,28.2,16.5,16.32,45.1,19.74,61,699.2,694.1,0,16.5,16.5
2018-12-10 09:11:11.0023,172.8,28.2,16.5,16.32,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:11.2523,172.8,28.2,16.5,16.32,45.1,19.73,64,32.9,33.3,0,16.5,16.5
2018-12-10 09:11:11.5023,172.8,28.2,16.5,16.32,45.1,19.73,3,696.6,30,26.5,16.5,16.5
2018-12-10 09:11:11.7523,172.8,28.2,16.5,16.32,45.1,19.73,4,696.7,30,26,16.5,16.5
2018-12-10 09:11:12.0023,172.8,28.2,16.5,16.32,45.1,19.74,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:12.2523,172.8,28.2,16.5,16.32,45.1,19.72,66,4900,4900,0,16.5,16.5
2018-12-10 09:11:12.5023,172.8,28.2,16.5,16.32,45.1,19.74,1,696.6,29.7,28.5,16.5,16.5
2018-12-10 09:11:12.7523,172.8,28.3,16.5,16.38,45.1,19.72,2,696.7,30,28.5,16.5,16.5
2018-12-10 09:11:13.0023,172.8,28.3,16.5,16.38,45.1,19.74,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:13.2523,172.8,28.3,16.5,16.38,45.1,19.74,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:13.5023,172.8,28.3,16.5,16.38,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:13.7523,172.8,28.3,16.5,16.38,45.1,19.73,67,27,26.9,0,16.5,16.5
2018-12-10 09:11:14.0023,172.8,28.3,16.5,16.38,45.1,19.73,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:14.2523,172.8,28.3,16.5,16.38,45.1,19.76,6,21250,27,3.5,16.5,16.5
2018-12-10 09:11:14.5023,172.8,28.3,16.5,16.38,45.1,19.72,7,21250,26.9,3.6,16.5,16.5
2018-12-10 09:11:14.7523,172.8,28.3,16.5,16.38,45.1,19.74,1,696.6,29.7,28.5,16.5,16.5
2018-12-10 09:11:15.0024,172.8,28.4,16.5,16.44,45.1,19.72,2,696.7,30,28.5,16.5,16.5
2018-12-10 09:11:15.2524,172.8,28.4,16.5,16.44,45.1,19.74,61,699.2,694.1,0,16.5,16.5
2018-12-10 09:11:15.5023,172.8,28.4,16.5,16.44,45.1,19.75,62,425,425,0,16.5,16.5
2018-12-10 09:11:15.7523,172.8,28.4,16.5,16.44,45.1,19.73,64,33.1,33.5,0,16.5,16.5
2018-12-10 09:11:16.0023,172.8,28.4,16.5,16.44,45.1,19.73,3,696.6,29.7,26.5,16.5,16.5
2018-12-10 09:11:16.2523,172.8,28.4,16.5,16.44,45.1,19.73,4,696.7,30,26,16.5,16.5
2018-12-10 09:11:16.5023,172.8,28.4,16.5,16.44,45.1,19.74,65,21240,21240,0,16.5,16.5
2018-12-10 09:11:16.7524,172.8,28.4,16.5,16.44,45.1,19.73,66,4890,4890,0,16.5,16.5
2018-12-10 09:11:17.0024,172.8,28.4,16.5,16.44,45.1,19.73,1,696.6,29.7,28.5,16.5,16.5
2018-12-10 09:11:17.2524,172.8,28.4,16.5,16.44,45.1,19.72,2,696.7,30,28.5,16.5,16.5
2018-12-10 09:11:17.5024,172.8,28.4,16.5,16.44,45.1,19.72,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:17.7524,172.8,28.4,16.5,16.44,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:18.0024,172.8,28.4,16.5,16.44,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:18.2524,172.8,28.4,16.5,16.44,45.1,19.73,67,27,26.9,0,16.5,16.5
2018-12-10 09:11:18.5024,172.8,28.4,16.5,16.44,45.1,19.74,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:18.7524,172.8,28.4,16.5,16.44,45.1,19.71,6,21250,27,3.5,16.5,16.5
2018-12-10 09:11:19.0024,172.8,28.4,16.5,16.44,45.1,19.76,7,21250,26.9,3.6,16.5,16.5
2018-12-10 09:11:19.2524,172.8,28.4,16.5,16.44,45.1,19.73,1,696.6,29.7,28.5,16.5,16.5
2018-12-10 09:11:19.5024,172.8,28.4,16.5,16.44,45.1,19.75,2,696.7,30,28.5,16.5,16.5
2018-12-10 09:11:19.7524,172.8,28.4,16.5,16.44,45.1,19.72,61,699.3,694.2,0,16.5,16.5
2018-12-10 09:11:20.0024,172.8,28.5,16.5,16.49,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:20.2524,172.8,28.5,16.5,16.49,45.1,19.73,64,33,33.4,0,16.5,16.5
2018-12-10 09:11:20.5024,172.8,28.5,16.5,16.49,45.1,19.74,3,696.8,29.7,26.5,16.5,16.5
2018-12-10 09:11:20.7524,172.8,28.6,16.5,16.55,45.1,19.72,4,696.8,30,26,16.5,16.5
2018-12-10 09:11:21.0024,172.8,28.6,16.5,16.55,45.1,19.73,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:21.2524,172.8,28.6,16.5,16.55,45.1,19.75,66,4890,4890,0,16.5,16.5
2018-12-10 09:11:21.5024,172.8,28.6,16.5,16.55,45.1,19.7,1,696.8,29.7,28.5,16.5,16.5
2018-12-10 09:11:21.7524,172.8,28.6,16.5,16.55,45.1,19.73,2,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:22.0024,172.8,28.6,16.5,16.55,45.1,19.71,65,21250,21260,0,16.5,16.5
2018-12-10 09:11:22.2524,172.8,28.6,16.5,16.55,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:22.5024,172.8,28.6,16.5,16.55,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:22.7524,172.8,28.6,16.5,16.55,45.1,19.73,67,27,26.9,0,16.5,16.5
2018-12-10 09:11:23.0024,172.8,28.6,16.5,16.55,45.1,19.73,52,3.56,3.55,0,16.5,16.5
2018-12-10 09:11:23.2524,172.8,28.6,16.5,16.55,45.1,19.73,6,21260,27,3.5,16.5,16.5
2018-12-10 09:11:23.5024,172.8,28.6,16.5,16.55,45.1,19.73,7,21250,26.9,3.6,16.5,16.5
2018-12-10 09:11:23.7524,172.8,28.6,16.5,16.55,45.2,19.73,1,696.8,29.7,28.5,16.5,16.5
2018-12-10 09:11:24.0024,172.8,28.6,16.5,16.55,45.1,19.73,2,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:24.2524,172.8,28.6,16.5,16.55,45.1,19.72,61,699.2,694.1,0,16.5,16.5
2018-12-10 09:11:24.5024,172.8,28.6,16.5,16.55,45.1,19.74,62,425,425,0,16.5,16.5
2018-12-10 09:11:24.7524,172.8,28.6,16.5,16.55,45.1,19.73,64,33,33.4,0,16.5,16.5
2018-12-10 09:11:25.0024,172.8,28.6,16.5,16.55,45.1,19.7,3,696.8,29.7,26.5,16.5,16.5
2018-12-10 09:11:25.2524,172.8,28.6,16.5,16.55,45.1,19.79,4,696.8,30,26,16.5,16.5
2018-12-10 09:11:25.5024,172.8,28.6,16.5,16.55,45.1,19.72,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:25.7524,172.8,28.6,16.5,16.55,45.1,19.74,66,4890,4890,0,16.5,16.5
2018-12-10 09:11:26.0024,172.8,28.6,16.5,16.55,45.1,19.72,1,696.8,29.7,28.5,16.5,16.5
2018-12-10 09:11:26.2524,172.8,28.6,16.5,16.55,45.1,19.73,2,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:26.5024,172.8,28.6,16.5,16.55,45.1,19.94,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:26.7524,172.8,28.6,16.5,16.55,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:27.0024,172.8,28.6,16.5,16.55,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:27.2524,172.8,28.6,16.5,16.55,45.1,19.73,67,27,26.9,0,16.5,16.5
2018-12-10 09:11:27.5024,172.8,28.6,16.5,16.55,45.1,19.72,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:27.7524,172.8,28.6,16.5,16.55,45.1,19.74,6,21250,27,3.5,16.5,16.5
2018-12-10 09:11:28.0025,172.8,28.6,16.5,16.55,45.1,19.73,7,21250,27,3.6,16.5,16.5
2018-12-10 09:11:28.2525,172.8,28.6,16.5,16.55,45.1,19.73,1,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:28.5025,172.8,28.6,16.5,16.55,45.1,19.74,2,696.7,30.1,28.5,16.5,16.5
2018-12-10 09:11:28.7525,172.8,28.6,16.5,16.55,45.1,19.73,61,699.3,694.2,0,16.5,16.5
2018-12-10 09:11:29.0025,172.8,28.6,16.5,16.55,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:29.2525,172.8,28.6,16.5,16.55,45.1,19.73,64,33.1,33.5,0,16.5,16.5
2018-12-10 09:11:29.5025,172.8,28.6,16.5,16.55,45.1,19.73,3,696.8,30,26.5,16.5,16.5
2018-12-10 09:11:29.7525,172.8,28.6,16.5,16.55,45.1,19.79,4,696.7,30.1,26,16.5,16.5
2018-12-10 09:11:30.0025,172.8,28.6,16.5,16.55,45.1,19.73,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:30.2525,172.8,28.6,16.5,16.55,45.1,19.73,66,4890,4890,0,16.5,16.5
2018-12-10 09:11:30.5025,172.8,28.6,16.5,16.55,45.1,19.73,1,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:30.7525,172.8,28.6,16.5,16.55,45.1,19.74,2,696.7,30.1,28.5,16.5,16.5
2018-12-10 09:11:31.0025,172.8,28.6,16.5,16.55,45.1,19.73,65,21260,21260,0,16.5,16.5
2018-12-10 09:11:31.2525,172.8,28.6,16.5,16.55,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:31.5025,172.8,28.6,16.5,16.55,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:31.7525,172.8,28.6,16.5,16.55,45.1,19.73,67,27,27,0,16.5,16.5
2018-12-10 09:11:32.0025,172.8,28.6,16.5,16.55,45.1,19.73,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:32.2525,172.8,28.6,16.5,16.55,45.1,19.73,6,21260,27,3.5,16.5,16.5
2018-12-10 09:11:32.5025,172.8,28.6,16.5,16.55,45.1,19.73,7,21250,27,3.6,16.5,16.5
2018-12-10 09:11:32.7525,172.8,28.6,16.5,16.55,45.1,19.69,1,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:33.0026,172.8,28.6,16.5,16.55,45.1,19.74,2,696.7,30.1,28.5,16.5,16.5
2018-12-10 09:11:33.2526,172.8,28.6,16.5,16.55,45.1,19.73,61,699.3,694.2,0,16.5,16.5
2018-12-10 09:11:33.5026,172.8,28.6,16.5,16.55,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:33.7526,172.8,28.6,16.5,16.55,45.1,19.73,64,33.1,33.5,0,16.5,16.5
2018-12-10 09:11:34.0025,172.8,28.6,16.5,16.55,45.1,19.73,3,696.8,30,26.5,16.5,16.5
2018-12-10 09:11:34.2525,172.8,28.6,16.5,16.55,45.1,19.79,4,696.8,30,26,16.5,16.5
2018-12-10 09:11:34.5025,172.8,28.6,16.5,16.55,45.1,19.72,65,21250,21260,0,16.5,16.5
2018-12-10 09:11:34.7525,172.8,28.6,16.5,16.55,45.1,19.72,66,4900,4900,0,16.5,16.5
2018-12-10 09:11:35.0025,172.8,28.6,16.5,16.55,45.1,19.73,1,696.8,29.8,28.5,16.5,16.5
2018-12-10 09:11:35.2525,172.8,28.6,16.5,16.55,45.1,19.72,2,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:35.5025,172.8,28.6,16.5,16.55,45.1,19.74,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:35.7525,172.8,28.6,16.5,16.55,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:36.0025,172.8,28.6,16.5,16.55,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:36.2526,172.8,28.6,16.5,16.55,45.1,19.73,67,27.1,27,0,16.5,16.5
2018-12-10 09:11:36.5026,172.8,28.6,16.5,16.55,45.1,19.73,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:36.7526,172.8,28.6,16.5,16.55,45.1,19.73,6,21260,27.1,3.5,16.5,16.5
2018-12-10 09:11:37.0026,172.8,28.6,16.5,16.55,45.1,19.73,7,21260,27,3.6,16.5,16.5
2018-12-10 09:11:37.2526,172.8,28.6,16.5,16.55,45.1,19.72,1,696.8,29.8,28.5,16.5,16.5
2018-12-10 09:11:37.5025,172.8,28.6,16.5,16.55,45.1,19.73,2,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:37.7525,172.8,28.6,16.5,16.55,45.1,19.73,61,699.4,694.3,0,16.5,16.5
2018-12-10 09:11:38.0025,172.8,28.6,16.5,16.55,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:38.2526,172.8,28.6,16.5,16.55,45.1,19.73,64,33.1,33.5,0,16.5,16.5
2018-12-10 09:11:38.5026,172.8,28.6,16.5,16.55,45.1,19.73,3,696.8,29.8,26.5,16.5,16.5
2018-12-10 09:11:38.7526,172.8,28.6,16.5,16.55,45.1,19.78,4,696.8,30,26,16.5,16.5
2018-12-10 09:11:39.0026,172.8,28.6,16.5,16.55,45.2,19.72,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:39.2526,172.8,28.6,16.5,16.55,45.2,19.76,66,4900,4900,0,16.5,16.5
2018-12-10 09:11:39.5026,172.8,28.6,16.5,16.55,45.1,19.73,1,696.8,29.8,28.5,16.5,16.5
2018-12-10 09:11:39.7526,172.8,28.6,16.5,16.55,45.1,19.72,2,696.8,30,28.5,16.5,16.5
2018-12-10 09:11:40.0026,172.8,28.6,16.5,16.55,45.1,19.74,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:40.2526,172.8,28.6,16.5,16.55,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:40.5026,172.8,28.6,16.5,16.55,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:40.7526,172.8,28.6,16.5,16.55,45.1,19.73,67,27.1,27,0,16.5,16.5
2018-12-10 09:11:41.0026,172.8,28.6,16.5,16.55,45.1,19.74,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:41.2526,172.8,28.6,16.5,16.55,45.1,19.73,6,21240,27.1,3.5,16.5,16.5
2018-12-10 09:11:41.5026,172.8,28.6,16.5,16.55,45.1,19.72,7,21240,27,3.6,16.5,16.5
2018-12-10 09:11:41.7526,172.8,28.6,16.5,16.55,45.1,19.74,1,696.9,29.7,28.5,16.5,16.5
2018-12-10 09:11:42.0026,172.8,28.6,16.5,16.55,45.1,19.73,2,696.9,30.1,28.5,16.5,16.5
2018-12-10 09:11:42.2526,172.8,28.6,16.5,16.55,45.1,19.73,61,699.5,694.3,0,16.5,16.5
2018-12-10 09:11:42.5026,172.8,28.6,16.5,16.55,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:42.7526,172.8,28.6,16.5,16.55,45,19.73,64,33,33.4,0,16.5,16.5
2018-12-10 09:11:43.0026,172.8,28.6,16.5,16.55,45.1,19.71,3,696.9,29.7,26.5,16.5,16.5
2018-12-10 09:11:43.2526,172.8,28.6,16.5,16.55,45.1,19.72,4,696.9,30.1,26,16.5,16.5
2018-12-10 09:11:43.5026,172.8,28.6,16.5,16.55,45.1,19.74,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:43.7527,172.8,28.7,16.5,16.61,45.1,19.74,66,4900,4900,0,16.5,16.5
2018-12-10 09:11:44.0027,172.8,28.7,16.5,16.61,45.1,19.71,1,696.9,29.7,28.5,16.5,16.5
2018-12-10 09:11:44.2527,172.8,28.7,16.5,16.61,45.1,19.75,2,696.9,30.1,28.5,16.5,16.5
2018-12-10 09:11:44.5027,172.8,28.7,16.5,16.61,45.1,19.72,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:44.7526,172.8,28.7,16.5,16.61,45.1,19.73,51,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:45.0026,172.8,28.7,16.5,16.61,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:45.2526,172.8,28.7,16.5,16.61,45.2,19.73,67,27.1,27,0,16.5,16.5
2018-12-10 09:11:45.5026,172.8,28.7,16.5,16.61,45.1,19.75,52,3.56,3.55,0,16.5,16.5
2018-12-10 09:11:45.7526,172.8,28.7,16.5,16.61,45.1,19.73,6,21250,27.1,3.5,16.5,16.5
2018-12-10 09:11:46.0026,172.8,28.7,16.5,16.61,45.1,19.73,7,21250,27,3.6,16.5,16.5
2018-12-10 09:11:46.2527,172.8,28.7,16.5,16.61,45.1,19.74,1,696.9,29.7,28.5,16.5,16.5
2018-12-10 09:11:46.5027,172.8,28.7,16.5,16.61,45.1,19.73,2,696.9,30.1,28.5,16.5,16.5
2018-12-10 09:11:46.7527,172.8,28.7,16.5,16.61,45.1,19.73,61,699.4,694.3,0,16.5,16.5
2018-12-10 09:11:47.0027,172.8,28.7,16.5,16.61,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:47.2527,172.8,28.7,16.5,16.61,45.1,19.73,64,33,33.4,0,16.5,16.5
2018-12-10 09:11:47.5027,172.8,28.7,16.5,16.61,45.1,19.73,3,696.9,29.7,26.5,16.5,16.5
2018-12-10 09:11:47.7527,172.8,28.7,16.5,16.61,45.1,19.73,4,696.9,30.1,26,16.5,16.5
2018-12-10 09:11:48.0027,172.8,28.7,16.5,16.61,45.1,19.75,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:48.2527,172.8,28.7,16.5,16.61,45.1,19.74,66,4900,4900,0,16.5,16.5
2018-12-10 09:11:48.5027,172.8,28.7,16.5,16.61,45.1,19.72,1,696.9,29.7,28.5,16.5,16.5
2018-12-10 09:11:48.7526,172.8,28.7,16.5,16.61,45.1,19.73,2,696.9,30.1,28.5,16.5,16.5
2018-12-10 09:11:49.0026,172.8,28.8,16.5,16.67,45.1,19.72,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:49.2526,172.8,28.8,16.5,16.67,45.1,19.73,51,3.56,3.55,0,16.5,16.5
2018-12-10 09:11:49.5026,172.8,28.8,16.5,16.67,45.1,19.73,63,50,50,0,16.5,16.5
2018-12-10 09:11:49.7527,172.8,28.8,16.5,16.67,45.1,19.75,67,27.1,27,0,16.5,16.5
2018-12-10 09:11:50.0027,172.8,28.8,16.5,16.67,45.1,19.73,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:50.2527,172.8,28.8,16.5,16.67,45.1,19.73,6,21250,27.1,3.5,16.5,16.5
2018-12-10 09:11:50.5027,172.8,28.8,16.5,16.67,45.1,19.73,7,21250,27,3.6,16.5,16.5
2018-12-10 09:11:50.7527,172.8,28.8,16.5,16.67,45.1,19.71,1,697,29.7,28.5,16.5,16.5
2018-12-10 09:11:51.0027,172.8,28.8,16.5,16.67,45.1,19.73,2,696.9,30.1,28.5,16.5,16.5
2018-12-10 09:11:51.2527,172.8,28.8,16.5,16.67,45.2,19.73,61,699.6,694.4,0,16.5,16.5
2018-12-10 09:11:51.5027,172.8,28.8,16.5,16.67,45.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 09:11:51.7527,172.8,28.8,16.5,16.67,45.1,19.73,64,33,33.4,0,16.5,16.5
2018-12-10 09:11:52.0027,172.8,28.8,16.5,16.67,45.1,19.73,3,697,29.7,26.5,16.5,16.5
2018-12-10 09:11:52.2528,172.8,28.8,16.5,16.67,45.1,19.78,4,696.9,30.1,26,16.5,16.5
2018-12-10 09:11:52.5028,172.8,28.8,16.5,16.67,45.1,19.75,65,21250,21250,0,16.5,16.5
2018-12-10 09:11:52.7527,172.8,28.8,16.5,16.67,45.1,19.72,66,4890,4890,0,16.5,16.5
2018-12-10 09:11:53.0027,172.8,28.8,16.5,16.67,45.1,19.73,1,697,29.7,28.5,16.5,16.5
2018-12-10 09:11:53.2527,172.8,28.8,16.5,16.67,45.1,19.73,2,696.9,30.1,28.5,16.5,16.5
2018-12-10 09:11:53.5027,172.8,28.8,16.5,16.67,45.1,19.73,65,21260,21260,0,16.5,16.5
2018-12-10 09:11:53.7528,172.8,28.9,16.5,16.72,45.1,19.71,51,3.56,3.55,0,16.5,16.5
2018-12-10 09:11:54.0028,172.8,28.9,16.5,16.72,45.1,19.72,63,50,50,0,16.5,16.5
2018-12-10 09:11:54.2528,172.8,28.9,16.5,16.72,45.1,19.72,67,27.1,27,0,16.5,16.5
2018-12-10 09:11:54.5028,172.8,28.9,16.5,16.72,45.1,19.73,52,3.56,3.54,0,16.5,16.5
2018-12-10 09:11:54.7528,172.8,28.9,16.75,16.72,45.1,19.73,6,21260,27.1,3.5,16.5,16.5
2018-12-10 09:11:55.0028,172.8,28.9,16.75,16.72,45.1,19.73,7,21260,27,3.6,16.5,16.5
2018-12-10 09:11:55.2528,172.8,28.9,16.75,16.72,45.1,19.73,1,697,29.7,28.5,16.5,16.5
2018-12-10 09:11:55.5028,172.8,28.9,16.75,16.72,45.1,19.73,2,696.9,30.1,28.5,16.5,16.5
2018-12-10 09:11:55.7528,172.8,29,16.75,16.78,45.2,19.73,61,699.6,694.4,0,16.5,16.5
2018-12-10 09:11:56.0028,172.8,29,16.75,16.78,45.1,19.73,62,425,425,0,17,16.5
2018-12-10 09:11:56.2528,172.8,29,16.75,16.78,45.1,19.8,64,33,33.4,0,17,16.5
2018-12-10 09:11:56.5028,172.8,29,16.75,16.78,45.1,19.74,3,697,29.7,26.5,17,16.5
2018-12-10 09:11:56.7528,172.8,29,16.75,16.78,45.1,19.73,4,697.1,30.1,26,17,16.5
2018-12-10 09:11:57.0028,172.8,29,16.75,16.78,45.1,19.73,65,21250,21260,0,17,16.5
2018-12-10 09:11:57.2528,172.8,29,16.75,16.78,45.1,19.73,66,4900,4900,0,17,16.5
2018-12-10 09:11:57.5028,172.8,29,16.75,16.78,45.1,19.73,1,697,29.7,28.5,17,16.5
2018-12-10 09:11:57.7528,172.8,29,16.75,16.78,45.1,19.73,2,697.1,30.1,28.5,17,16.5
2018-12-10 09:11:58.0028,172.8,29,16.75,16.78,45.1,19.73,65,21240,21260,0,17,16.5
2018-12-10 09:11:58.2527,172.8,29,16.75,16.78,45.1,19.73,51,3.56,3.55,0,17,16.5
2018-12-10 09:11:58.5027,172.8,29,16.75,16.78,45.1,19.73,63,50,50,0,17,16.5
2018-12-10 09:11:58.7527,172.8,29,16.75,16.78,45.1,19.74,67,27.1,27,0,17,16.5
2018-12-10 09:11:59.0028,172.8,29,16.75,16.78,45.1,19.73,52,3.56,3.55,0,17,16.5
2018-12-10 09:11:59.2528,172.8,29,16.75,16.78,45.1,19.72,6,21240,27.1,3.5,17,16.5
2018-12-10 09:11:59.5028,172.8,29,16.75,16.78,45.1,19.73,7,21260,27,3.6,17,16.5
2018-12-10 09:11:59.7528,172.8,29,16.75,16.78,45.1,19.74,1,697,29.7,28.5,17,16.5
2018-12-10 09:12:00.0028,172.8,29,16.75,16.78,45.1,19.73,2,697.1,30.1,28.5,17,16.5
2018-12-10 09:12:00.2528,172.8,29,16.75,16.78,45.1,19.7,61,699.6,694.6,0,17,16.5
2018-12-10 09:12:00.5028,172.8,29,16.75,16.78,45.1,19.74,62,425,425,0,17,16.5
2018-12-10 09:12:00.7528,172.8,29,16.75,16.78,45.1,19.74,64,33,33.4,0,17,16.5
2018-12-10 09:12:01.0028,172.8,29,16.75,16.78,45.1,19.72,3,697,29.7,26.5,17,16.5
2018-12-10 09:12:01.2528,172.8,29,16.75,16.78,45.1,19.74,4,697.1,30.1,26,17,16.5
2018-12-10 09:12:01.5028,172.8,29,16.75,16.78,45.1,19.75,65,21230,21260,0,17,16.5
2018-12-10 09:12:01.7528,172.8,29,16.75,16.78,45.1,19.73,66,4910,4910,0,17,16.5
2018-12-10 09:12:02.0028,172.8,29,16.75,16.78,45.1,19.73,1,697,29.7,28.5,17,16.5
2018-12-10 09:12:02.2528,172.8,29,16.75,16.78,45.1,19.74,2,697.1,30.1,28.5,17,16.5
2018-12-10 09:12:02.5028,172.8,29,16.75,16.78,45.1,19.73,65,21220,21260,0,17,16.5
2018-12-10 09:12:02.7528,172.8,29,16.75,16.78,45.1,19.73,51,3.56,3.55,0,17,16.5
2018-12-10 09:12:03.0028,172.8,29,16.75,16.78,45.1,19.73,63,50,50,0,17,16.5
2018-12-10 09:12:03.2528,172.8,29,16.75,16.78,45.1,19.74,67,27.1,27.1,0,17,16.5
2018-12-10 09:12:03.5028,172.8,29,16.75,16.78,45.1,19.7,52,3.56,3.55,0,17,16.5
2018-12-10 09:12:03.7528,172.8,29,16.75,16.78,45.1,19.73,6,21220,27.1,3.5,17,16.5
2018-12-10 09:12:04.0028,172.8,29,16.75,16.78,45.1,19.71,7,21250,27.1,3.6,17,16.5
2018-12-10 09:12:04.2529,172.8,29,16.75,16.78,45.1,19.73,1,697.1,29.7,28.5,17,16.5
2018-12-10 09:12:04.5029,172.8,29,16.75,16.78,45.1,19.74,2,697.1,30.1,28.5,17,16.5
2018-12-10 09:12:04.7529,172.8,29,16.75,16.78,45.1,19.73,61,699.6,694.5,0,17,16.5
2018-12-10 09:12:05.0029,172.8,29,17,16.78,45.1,19.74,62,425,425,0,17,16.5
2018-12-10 09:12:05.2529,172.8,29,17,16.78,45.1,19.73,64,32.9,33.4,0,17,16.5
2018-12-10 09:12:05.5029,172.8,29,17,16.78,45.1,19.73,3,697.1,29.7,26.5,17,16.5
2018-12-10 09:12:05.7529,172.8,29,17,16.78,45.1,19.73,4,697.1,30.1,26,17,16.5
2018-12-10 09:12:06.0029,172.8,29,17,16.78,45.1,19.73,65,21210,21250,0,17,16.5
2018-12-10 09:12:06.2528,172.8,29,17,16.78,45.1,19.74,66,4910,4910,0,17,16.5
2018-12-10 09:12:06.5028,172.8,29,17,16.78,45.1,19.73,1,697.1,29.7,28.5,17,16.5
2018-12-10 09:12:06.7528,172.8,29,17,16.78,45.1,19.73,2,697.1,30.1,28.5,17,16.5
2018-12-10 09:12:07.0028,172.8,29,17,16.78,45.1,19.74,65,21210,21240,0,17,16.5
2018-12-10 09:12:07.2528,172.8,29,17,16.78,45,19.74,51,3.56,3.55,0,17,16.5
2018-12-10 09:12:07.5028,172.8,29,17,16.78,45.1,19.74,63,50,50,0,17,16.5
2018-12-10 09:12:07.7528,172.8,29,17,16.78,45.1,19.74,67,27.1,27.1,0,17,16.5
2018-12-10 09:12:08.0029,172.8,29,17,16.78,45.1,19.73,52,3.56,3.55,0,17,16.5
2018-12-10 09:12:08.2529,172.8,29,17,16.78,45.1,19.74,6,21210,27.1,3.5,17,16.5
2018-12-10 09:12:08.5029,172.8,29,17,16.78,45.1,19.73,7,21240,27.1,3.6,17,16.5
2018-12-10 09:12:08.7529,172.8,29,17,16.78,45.1,19.73,1,697.1,29.7,28.5,17,16.5
2018-12-10 09:12:09.0029,172.8,29,17,16.78,45.1,19.73,2,697.1,30.1,28.5,17,16.5
2018-12-10 09:12:09.2529,172.8,29,17,16.78,45.1,19.73,61,699.6,694.5,0,17,16.5
2018-12-10 09:12:09.5029,172.8,29,17,16.78,45.1,19.73,62,425,425,0,17,16.5
2018-12-10 09:12:09.7529,172.8,29,17,16.78,45.1,19.73,64,32.9,33.4,0,17,16.5
2018-12-10 09:12:10.0029,172.8,29,17,16.78,45.1,19.73,3,697.1,29.7,26.5,17,16.5
2018-12-10 09:12:10.2529,172.8,29,17,16.78,45.1,19.73,4,697.1,30.1,26,17,16.5
2018-12-10 09:12:10.5029,172.8,29,17,16.78,45.1,19.73,65,21210,21230,0,17,17
2018-12-10 09:12:10.7529,172.8,29,17,16.78,45.1,19.73,66,4900,4900,0,17,17
2018-12-10 09:12:11.0029,172.8,29,17,16.78,45.1,19.73,1,697.2,29.7,28.5,17,17
2018-12-10 09:12:11.2529,172.8,29,17,16.78,45.1,19.74,2,697.3,30.1,28.5,17,17
2018-12-10 09:12:11.5029,172.8,29,17,16.78,45.1,19.73,65,21210,21230,0,17,17
2018-12-10 09:12:11.7529,172.8,29,17,16.78,45.1,19.7,51,3.56,3.54,0,17,17
2018-12-10 09:12:12.0029,172.8,29,17,16.78,45.1,19.71,63,50,50,0,17,17
2018-12-10 09:12:12.2530,172.8,29,17,16.78,45.1,19.71,67,27.2,27.1,0,17,17
2018-12-10 09:12:12.5030,172.8,29,17,16.78,45.1,19.71,52,3.56,3.55,0,17,17
2018-12-10 09:12:12.7530,172.8,29,17,16.78,45.1,19.73,6,21210,27.2,3.5,17,17
2018-12-10 09:12:13.0030,172.8,29,17,16.78,45.1,19.73,7,21230,27.1,3.6,17,17
2018-12-10 09:12:13.2530,172.8,29,17,16.78,45.1,19.73,1,697.2,29.7,28.5,17,17
2018-12-10 09:12:13.5030,172.8,29,17,16.78,45.1,19.73,2,697.3,30.1,28.5,17,17
2018-12-10 09:12:13.7530,172.8,29,17,16.78,45.1,19.73,61,699.6,694.6,0,17,17
2018-12-10 09:12:14.0030,172.8,29,17,16.78,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:12:14.2530,172.8,29,17,16.78,45.1,19.73,64,33,33.4,0,17,17
2018-12-10 09:12:14.5030,172.8,29,17,16.78,45.1,19.73,3,697.2,29.7,26.5,17,17
2018-12-10 09:12:14.7530,172.8,29,17,16.78,45.1,19.73,4,697.3,30.1,26,17,17
2018-12-10 09:12:15.0030,172.8,29,17,16.78,45.1,19.74,65,21210,21230,0,17,17
2018-12-10 09:12:15.2530,172.8,29,17,16.78,45.1,19.73,66,4890,4900,0,17,17
2018-12-10 09:12:15.5030,172.8,29,17,16.78,45.1,19.72,1,697.2,29.7,28.5,17,17
2018-12-10 09:12:15.7530,172.8,29.1,17,16.84,45.1,19.73,2,697.3,30.1,28.5,17,17
2018-12-10 09:12:16.0030,172.8,29.1,17,16.84,45.1,19.73,65,21210,21230,0,17,17
2018-12-10 09:12:16.2530,172.8,29.1,17,16.84,45.1,19.73,51,3.56,3.54,0,17,17
2018-12-10 09:12:16.5030,172.8,29.1,17,16.84,45.1,19.72,63,50,50,0,17,17
2018-12-10 09:12:16.7530,172.8,29.1,17,16.84,45.1,19.75,67,27.2,27.1,0,17,17
2018-12-10 09:12:17.0030,172.8,29.1,17,16.84,45.1,19.73,52,3.56,3.55,0,17,17
2018-12-10 09:12:17.2530,172.8,29.1,17,16.84,45.1,19.73,6,21220,27.2,3.5,17,17
2018-12-10 09:12:17.5030,172.8,29.1,17,16.84,45.1,19.73,7,21220,27.1,3.6,17,17
2018-12-10 09:12:17.7530,172.8,29.1,17,16.84,45,19.73,1,697.2,29.7,28.5,17,17
2018-12-10 09:12:18.0030,172.8,29.1,17,16.84,45,19.73,2,697.3,30,28.5,17,17
2018-12-10 09:12:18.2530,172.8,29.1,17,16.84,45,19.73,61,699.8,694.6,0,17,17
2018-12-10 09:12:18.5030,172.8,29.1,17,16.84,45.1,19.72,62,425,425,0,17,17
2018-12-10 09:12:18.7530,172.8,29.1,17,16.84,45.1,19.73,64,33,33.4,0,17,17
2018-12-10 09:12:19.0030,172.8,29.1,17,16.84,45.1,19.73,3,697.2,29.7,26.5,17,17
2018-12-10 09:12:19.2530,172.8,29.1,17,16.84,45.1,19.72,4,697.3,30,26,17,17
2018-12-10 09:12:19.5030,172.8,29.1,17,16.84,45.1,19.74,65,21240,21250,0,17,17
2018-12-10 09:12:19.7530,172.8,29.1,17,16.84,45.1,19.73,66,4910,4910,0,17,17
2018-12-10 09:12:20.0030,172.8,29.1,17,16.84,45.1,19.72,1,697.2,29.7,28.5,17,17
2018-12-10 09:12:20.2530,172.8,29.1,17,16.84,45.1,19.72,2,697.3,30,28.5,17,17
2018-12-10 09:12:20.5030,172.8,29.1,17,16.84,45.1,19.72,65,21240,21250,0,17,17
2018-12-10 09:12:20.7530,172.8,29.1,17,16.84,45.1,19.71,51,3.56,3.55,0,17,17
2018-12-10 09:12:21.0030,172.8,29.1,17,16.84,45.1,19.72,63,50,50,0,17,17
2018-12-10 09:12:21.2530,172.8,29.1,17,16.84,45.1,19.72,67,27.2,27.1,0,17,17
2018-12-10 09:12:21.5030,172.8,29.1,17,16.84,45.1,19.73,52,3.56,3.55,0,17,17
2018-12-10 09:12:21.7531,172.8,29.1,17,16.84,45.1,19.74,6,21240,27.2,3.5,17,17
2018-12-10 09:12:22.0031,172.8,29.1,17,16.84,45.1,19.73,7,21250,27.1,3.6,17,17
2018-12-10 09:12:22.2531,172.8,29.1,17,16.84,45.1,19.73,1,697.2,29.7,28.5,17,17
2018-12-10 09:12:22.5031,172.8,29.1,17,16.84,45,19.73,2,697.3,30,28.5,17,17
2018-12-10 09:12:22.7530,172.8,29.1,17,16.84,45.1,19.73,61,699.8,694.7,0,17,17
2018-12-10 09:12:23.0030,172.8,29.2,17,16.9,45.1,19.72,62,425,425,0,17,17
2018-12-10 09:12:23.2530,172.8,29.2,17,16.9,45.1,19.73,64,33,33.4,0,17,17
2018-12-10 09:12:23.5030,172.8,29.2,17,16.9,45.1,19.72,3,697.2,29.7,26.5,17,17
2018-12-10 09:12:23.7530,172.8,29.2,17,16.9,45.1,19.73,4,697.3,30,26,17,17
2018-12-10 09:12:24.0030,172.8,29.2,17,16.9,45,19.71,65,21240,21250,0,17,17
2018-12-10 09:12:24.2531,172.8,29.2,17,16.9,45.1,19.73,66,4910,4910,0,17,17
2018-12-10 09:12:24.5031,172.8,29.2,17,16.9,45.1,19.73,1,697.2,29.7,28.5,17,17
2018-12-10 09:12:24.7531,172.8,29.2,17,16.9,45.1,19.73,2,697.3,30,28.5,17,17
2018-12-10 09:12:25.0031,172.8,29.2,17,16.9,45.1,19.73,65,21250,21250,0,17,17
2018-12-10 09:12:25.2531,172.8,29.2,17,16.9,45.1,19.73,51,3.56,3.55,0,17,17
2018-12-10 09:12:25.5031,172.8,29.2,17,16.9,45.1,19.73,63,50,50,0,17,17
2018-12-10 09:12:25.7531,172.8,29.2,17,16.9,45.1,19.69,67,27.2,27.1,0,17,17
2018-12-10 09:12:26.0031,172.8,29.2,17,16.9,45.1,19.78,52,3.56,3.55,0,17,17
2018-12-10 09:12:26.2531,172.8,29.2,17,16.9,45.1,19.72,6,21250,27.2,3.5,17,17
2018-12-10 09:12:26.5031,172.8,29.2,17,16.9,45.1,19.73,7,21250,27.1,3.6,17,17
2018-12-10 09:12:26.7531,172.8,29.2,17,16.9,45.1,19.73,1,697.3,29.7,28.5,17,17
2018-12-10 09:12:27.0031,172.8,29.2,17,16.9,45.1,19.73,2,697.4,30,28.5,17,17
2018-12-10 09:12:27.2531,172.8,29.2,17,16.9,45.1,19.72,61,699.9,694.7,0,17,17
2018-12-10 09:12:27.5031,172.8,29.2,17,16.9,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:12:27.7531,172.8,29.2,17,16.9,45.2,19.73,64,33,33.4,0,17,17
2018-12-10 09:12:28.0031,172.8,29.2,17,16.9,45.1,19.73,3,697.3,29.7,26.5,17,17
2018-12-10 09:12:28.2531,172.8,29.2,17,16.9,45.1,19.73,4,697.4,30,26,17,17
2018-12-10 09:12:28.5031,172.8,29.2,17,16.9,45.1,19.75,65,21260,21260,0,17,17
2018-12-10 09:12:28.7531,172.8,29.2,17,16.9,45.1,19.73,66,4900,4910,0,17,17
