Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:12:29.0031,172.8,29.4,17,17.01,45.1,19.73,1,697.3,29.7,28.5,17,17
2018-12-10 09:12:29.2531,172.8,29.4,17,17.01,45.1,19.73,2,697.4,30,28.5,17,17
2018-12-10 09:12:29.5031,172.8,29.4,17,17.01,45.1,19.73,65,21250,21250,0,17,17
2018-12-10 09:12:29.7531,172.8,29.4,17,17.01,45.1,19.73,51,3.56,3.55,0,17,17
2018-12-10 09:12:30.0031,172.8,29.4,17,17.01,45.1,19.73,63,50,50,0,17,17
2018-12-10 09:12:30.2531,172.8,29.4,17,17.01,45.1,19.73,67,27.2,27.1,0,17,17
2018-12-10 09:12:30.5031,172.8,29.4,17,17.01,45.1,19.74,52,3.56,3.55,0,17,17
2018-12-10 09:12:30.7531,172.8,29.6,17,17.13,45.1,19.71,6,21250,27.2,3.5,17,17
2018-12-10 09:12:31.0031,172.8,29.6,17,17.13,45.1,19.73,7,21250,27.1,3.6,17,17
2018-12-10 09:12:31.2531,172.8,29.6,17,17.13,45.1,19.73,1,697.3,29.7,28.5,17,17
2018-12-10 09:12:31.5031,172.8,29.6,17,17.13,45.1,19.73,2,697.4,30,28.5,17,17
2018-12-10 09:12:31.7531,172.8,29.6,17,17.13,45.1,19.73,61,699.9,694.8,0,17,17
2018-12-10 09:12:32.0031,172.8,29.6,17,17.13,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:12:32.2531,172.8,29.6,17,17.13,45.1,19.73,64,33.1,33.5,0,17,17
2018-12-10 09:12:32.5031,172.8,29.6,17,17.13,45.1,19.73,3,697.4,29.7,26.5,17,17
2018-12-10 09:12:32.7531,172.8,29.6,17,17.13,45.1,19.73,4,697.3,30,26,17,17
2018-12-10 09:12:33.0032,172.8,29.6,17,17.13,45.1,19.69,65,21260,21260,0,17,17
2018-12-10 09:12:33.2532,172.8,29.6,17,17.13,45.1,19.72,66,4910,4910,0,17,17
2018-12-10 09:12:33.5032,172.8,29.6,17,17.13,45.2,19.74,1,697.4,29.7,28.5,17,17
2018-12-10 09:12:33.7532,172.8,29.6,17,17.13,45.2,19.73,2,697.3,30,28.5,17,17
2018-12-10 09:12:34.0032,172.8,29.6,17,17.13,45.1,19.72,65,21250,21260,0,17,17
2018-12-10 09:12:34.2532,172.8,29.6,17,17.13,45.1,19.72,51,3.56,3.55,0,17,17
2018-12-10 09:12:34.5032,172.8,29.6,17,17.13,45.1,19.73,63,50,50,0,17,17
2018-12-10 09:12:34.7532,172.8,29.6,17,17.13,45.1,19.71,67,27.2,27.1,0,17,17
2018-12-10 09:12:35.0032,172.8,29.6,17,17.13,45.1,19.74,52,3.56,3.55,0,17,17
2018-12-10 09:12:35.2532,172.8,29.6,17,17.13,45.1,19.73,6,21260,27.2,3.5,17,17
2018-12-10 09:12:35.5032,172.8,29.6,17,17.13,45.1,19.72,7,21260,27.1,3.6,17,17
2018-12-10 09:12:35.7532,172.8,29.6,17,17.13,45.1,19.74,1,697.4,29.7,28.5,17,17
2018-12-10 09:12:36.0032,172.8,29.6,17,17.13,45.1,19.73,2,697.3,30,28.5,17,17
2018-12-10 09:12:36.2532,172.8,29.6,17,17.13,45.1,19.73,61,699.9,694.8,0,17,17
2018-12-10 09:12:36.5032,172.8,29.6,17,17.13,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:12:36.7532,172.8,29.6,17,17.13,45.1,19.74,64,33,33.4,0,17,17
2018-12-10 09:12:37.0032,172.8,29.6,17,17.13,45.1,19.73,3,697.4,29.7,26.5,17,17
2018-12-10 09:12:37.2532,172.8,29.6,17,17.13,45.1,19.73,4,697.3,30,26,17,17
2018-12-10 09:12:37.5032,172.8,29.6,17,17.13,45.1,19.73,65,21250,21250,0,17,17
2018-12-10 09:12:37.7532,172.8,29.6,17,17.13,45.1,19.73,66,4910,4910,0,17,17
2018-12-10 09:12:38.0032,172.8,29.6,17,17.13,45.1,19.73,1,697.4,29.7,28.5,17,17
2018-12-10 09:12:38.2532,172.8,29.6,17,17.13,45.1,19.73,2,697.3,30,28.5,17,17
2018-12-10 09:12:38.5032,172.8,29.6,17,17.13,45.1,19.73,65,21250,21250,0,17,17
2018-12-10 09:12:38.7532,172.8,29.6,17,17.13,45.1,19.69,51,3.56,3.55,0,17,17
2018-12-10 09:12:39.0032,172.8,29.6,17,17.13,45.1,19.69,63,50,50,0,17,17
2018-12-10 09:12:39.2532,172.8,29.6,17,17.13,45.1,19.74,67,27.2,27.1,0,17,17
2018-12-10 09:12:39.5032,172.8,29.6,17,17.13,45.1,19.71,52,3.56,3.55,0,17,17
2018-12-10 09:12:39.7532,172.8,29.6,17,17.13,45.1,19.73,6,21250,27.2,3.5,17,17
2018-12-10 09:12:40.0032,172.8,29.6,17,17.13,45.1,19.72,7,21250,27.1,3.6,17,17
2018-12-10 09:12:40.2532,172.8,29.6,17,17.13,45.1,19.73,1,697.5,29.7,28.5,17,17
2018-12-10 09:12:40.5033,172.8,29.6,17,17.13,45.1,19.73,2,697.5,30,28.5,17,17
2018-12-10 09:12:40.7533,172.8,29.6,17,17.13,45.1,19.73,61,700,694.9,0,17,17
2018-12-10 09:12:41.0033,172.8,29.6,17,17.13,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:12:41.2533,172.8,29.6,17,17.13,45.1,19.73,64,33,33.3,0,17,17
2018-12-10 09:12:41.5033,172.8,29.6,17,17.13,45.1,19.73,3,697.5,29.7,26.5,17,17
2018-12-10 09:12:41.7532,172.8,29.6,17,17.13,45.1,19.73,4,697.5,30,26,17,17
2018-12-10 09:12:42.0032,172.8,29.6,17,17.13,45.1,19.74,65,21260,21260,0,17,17
2018-12-10 09:12:42.2532,172.8,29.6,17,17.13,45.1,19.73,66,4910,4910,0,17,17
2018-12-10 09:12:42.5033,172.8,29.6,17,17.13,45.1,19.74,1,697.5,29.7,28.5,17,17
2018-12-10 09:12:42.7533,172.8,29.6,17,17.13,45.1,19.73,2,697.5,30,28.5,17,17
2018-12-10 09:12:43.0033,172.8,29.6,17,17.13,45.1,19.73,65,21260,21260,0,17,17
2018-12-10 09:12:43.2533,172.8,29.6,17,17.13,45.1,19.73,51,3.56,3.55,0,17,17
2018-12-10 09:12:43.5033,172.8,29.6,17,17.13,45.1,19.73,63,50,50,0,17,17
2018-12-10 09:12:43.7533,172.8,29.6,17,17.13,45.1,19.73,67,27.2,27.1,0,17,17
2018-12-10 09:12:44.0033,172.8,29.6,17,17.13,45.1,19.73,52,3.56,3.55,0,17,17
2018-12-10 09:12:44.2533,172.8,29.6,17,17.13,45.2,19.74,6,21260,27.2,3.5,17,17
2018-12-10 09:12:44.5033,172.8,29.6,17,17.13,45.1,19.73,7,21260,27.2,3.6,17,17
2018-12-10 09:12:44.7532,172.8,29.6,17,17.13,45.1,19.73,1,697.5,29.7,28.5,17,17
2018-12-10 09:12:45.0032,172.8,29.6,17,17.13,45.1,19.73,2,697.5,30,28.5,17,17
2018-12-10 09:12:45.2532,172.8,29.6,17,17.13,45.1,19.73,61,700,694.8,0,17,17
2018-12-10 09:12:45.5032,172.8,29.6,17,17.13,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:12:45.7533,172.8,29.6,17,17.13,45.1,19.73,64,33,33.4,0,17,17
2018-12-10 09:12:46.0033,172.8,29.6,17,17.13,45.1,19.76,3,697.5,29.7,26.5,17,17
2018-12-10 09:12:46.2533,172.8,29.6,17,17.13,45.1,19.74,4,697.5,30,26,17,17
2018-12-10 09:12:46.5033,172.8,29.6,17,17.13,45.1,19.73,65,21260,21260,0,17,17
2018-12-10 09:12:46.7533,172.8,29.6,17,17.13,45.1,19.72,66,4910,4910,0,17,17
2018-12-10 09:12:47.0033,172.8,29.6,17,17.13,45.1,19.73,1,697.4,29.7,28.5,17,17
2018-12-10 09:12:47.2534,172.8,29.6,17,17.13,45.1,19.73,2,697.6,30,28.5,17,17
2018-12-10 09:12:47.5034,172.8,29.6,17,17.13,45.1,19.73,65,21250,21250,0,17,17
2018-12-10 09:12:47.7534,172.8,29.6,17,17.13,45.1,19.73,51,3.56,3.55,0,17,17
2018-12-10 09:12:48.0034,172.8,29.6,17,17.13,45.1,19.72,63,50,50,0,17,17
2018-12-10 09:12:48.2534,172.8,29.6,17,17.13,45.1,19.73,67,27.2,27.2,0,17,17
2018-12-10 09:12:48.5034,172.8,29.6,17,17.13,45.1,19.73,52,3.56,3.55,0,17,17
2018-12-10 09:12:48.7533,172.8,29.6,17,17.13,45.1,19.77,6,21260,27.2,3.5,17,17
2018-12-10 09:12:49.0033,172.8,29.6,17,17.13,45.1,19.73,7,21260,27.2,3.6,17,17
2018-12-10 09:12:49.2533,172.8,29.6,17,17.13,45.1,19.74,1,697.4,29.7,28.5,17,17
2018-12-10 09:12:49.5033,172.8,29.6,17,17.13,45,19.74,2,697.6,30,28.5,17,17
2018-12-10 09:12:49.7533,172.8,29.6,17,17.13,45.1,19.73,61,700,694.9,0,17,17
2018-12-10 09:12:50.0033,172.8,29.6,17,17.13,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:12:50.2533,172.8,29.6,17,17.13,45.1,19.72,64,33.1,33.5,0,17,17
2018-12-10 09:12:50.5033,172.8,29.6,17,17.13,45.1,19.74,3,697.4,29.7,26.5,17,17
2018-12-10 09:12:50.7533,172.8,29.6,17,17.13,45.1,19.73,4,697.6,30,26,17,17
2018-12-10 09:12:51.0034,172.8,29.6,17,17.13,45.1,19.71,65,21260,21260,0,17,17
2018-12-10 09:12:51.2534,172.8,29.6,17,17.13,45.1,19.73,66,4910,4910,0,17,17
2018-12-10 09:12:51.5034,172.8,29.6,17,17.13,45.1,19.73,1,697.4,29.7,28.5,17,17
2018-12-10 09:12:51.7534,172.8,29.6,17,17.13,45.2,19.74,2,697.6,30,28.5,17,17
2018-12-10 09:12:52.0034,172.8,29.6,17,17.13,45.1,19.73,65,21260,21260,0,17,17
2018-12-10 09:12:52.2534,172.8,29.6,17,17.13,45.1,19.74,51,3.56,3.55,0,17,17
2018-12-10 09:12:52.5034,172.8,29.6,17,17.13,45.1,19.74,63,50,50,0,17,17
2018-12-10 09:12:52.7534,172.8,29.6,17,17.13,45.1,19.73,67,27.3,27.2,0,17,17
2018-12-10 09:12:53.0034,172.8,29.6,17,17.13,45.2,19.73,52,3.56,3.55,0,17,17
2018-12-10 09:12:53.2533,172.8,29.6,17,17.13,45.2,19.73,6,21250,27.3,3.5,17,17
2018-12-10 09:12:53.5033,172.8,29.6,17,17.13,45.1,19.73,7,21250,27.2,3.6,17,17
2018-12-10 09:12:53.7533,172.8,29.6,17,17.13,45.1,19.73,1,697.4,29.7,28.5,17,17
2018-12-10 09:12:54.0033,172.8,29.6,17,17.13,45.1,19.73,2,697.6,30,28.5,17,17
2018-12-10 09:12:54.2533,172.8,29.6,17,17.13,45.1,19.74,61,700.1,695,0,17,17
2018-12-10 09:12:54.5034,172.8,29.6,17,17.13,45.1,19.72,62,425,425,0,17,17
2018-12-10 09:12:54.7534,172.8,29.6,17,17.13,45.1,19.79,64,33,33.4,0,17,17
2018-12-10 09:12:55.0034,172.8,29.6,17,17.13,45.1,19.72,3,697.5,29.7,26.5,17,17
2018-12-10 09:12:55.2534,172.8,29.6,17,17.13,45.1,19.73,4,697.6,30,26,17,17
2018-12-10 09:12:55.5034,172.8,29.6,17,17.13,45.1,19.74,65,21260,21250,0,17,17
2018-12-10 09:12:55.7534,172.8,29.6,17,17.13,45.1,19.72,66,4910,4910,0,17,17
2018-12-10 09:12:56.0034,172.8,29.6,17,17.13,45.1,19.73,1,697.5,29.7,28.5,17,17
2018-12-10 09:12:56.2534,172.8,29.6,17,17.13,45.1,19.74,2,697.6,30,28.5,17,17
2018-12-10 09:12:56.5034,172.8,29.6,17,17.13,45.1,19.73,65,21260,21260,0,17,17
2018-12-10 09:12:56.7534,172.8,29.6,17,17.13,45.1,19.74,51,3.56,3.55,0,17,17
2018-12-10 09:12:57.0034,172.8,29.6,17,17.13,45.1,19.73,63,50,50,0,17,17
2018-12-10 09:12:57.2534,172.8,29.6,17,17.13,45.1,19.73,67,27.3,27.2,0,17,17
2018-12-10 09:12:57.5034,172.8,29.6,17,17.13,45.1,19.74,52,3.56,3.55,0,17,17
2018-12-10 09:12:57.7534,172.8,29.6,17,17.13,45.1,19.71,6,21260,27.3,3.5,17,17
2018-12-10 09:12:58.0034,172.8,29.6,17,17.13,45.1,19.74,7,21250,27.2,3.6,17,17
2018-12-10 09:12:58.2534,172.8,29.6,17,17.13,45.1,19.73,1,697.5,29.7,28.5,17,17
2018-12-10 09:12:58.5034,172.8,29.6,17,17.13,45.1,19.72,2,697.6,30,28.5,17,17
2018-12-10 09:12:58.7534,172.8,29.6,17,17.13,45.1,19.72,61,700.1,694.9,0,17,17
2018-12-10 09:12:59.0034,172.8,29.6,17,17.13,45.1,19.6,62,425,425,0,17,17
2018-12-10 09:12:59.2534,172.8,29.6,17,17.13,45.1,19.72,64,33,33.4,0,17,17
2018-12-10 09:12:59.5034,172.8,29.6,17,17.13,45.1,19.72,3,697.5,29.7,26.5,17,17
2018-12-10 09:12:59.7534,172.8,29.6,17,17.13,45.1,19.71,4,697.6,30,26,17,17
2018-12-10 09:13:00.0034,172.8,29.6,17,17.13,45.1,19.73,65,21260,21260,0,17,17
2018-12-10 09:13:00.2535,172.8,29.6,17,17.13,45.1,19.73,66,4910,4910,0,17,17
2018-12-10 09:13:00.5035,172.8,29.6,17,17.13,45.1,19.73,1,697.5,29.7,28.5,17,17
2018-12-10 09:13:00.7535,172.8,29.6,17,17.13,45.1,19.74,2,697.6,30,28.5,17,17
2018-12-10 09:13:01.0035,172.8,29.6,17,17.13,45.1,19.71,65,21260,21260,0,17,17
2018-12-10 09:13:01.2535,172.8,29.6,17,17.13,45.1,19.72,51,3.56,3.55,0,17,17
2018-12-10 09:13:01.5035,172.8,29.6,17,17.13,45.1,19.74,63,50,50,0,17,17
2018-12-10 09:13:01.7535,172.8,29.6,17,17.13,45.1,19.73,67,27.3,27.2,0,17,17
2018-12-10 09:13:02.0035,172.8,29.6,17,17.13,45.2,19.73,52,3.56,3.55,0,17,17
2018-12-10 09:13:02.2535,172.8,29.6,17,17.13,45.1,19.73,6,21250,27.3,3.5,17,17
2018-12-10 09:13:02.5035,172.8,29.6,17,17.13,45.1,19.73,7,21260,27.2,3.6,17,17
2018-12-10 09:13:02.7535,172.8,29.6,17,17.13,45.1,19.73,1,697.6,29.7,28.5,17,17
2018-12-10 09:13:03.0035,172.8,29.6,17,17.13,45.1,19.73,2,697.5,30,28.5,17,17
2018-12-10 09:13:03.2535,172.8,29.6,17,17.13,45.1,19.73,61,700.1,695,0,17,17
2018-12-10 09:13:03.5036,172.8,29.6,17,17.13,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:13:03.7536,172.8,29.6,17.25,17.13,45.1,19.73,64,33,33.4,0,17,17
2018-12-10 09:13:04.0035,172.8,29.8,17.25,17.25,45.1,19.74,3,697.6,29.7,26.5,17,17
2018-12-10 09:13:04.2535,172.8,29.8,17.25,17.25,45.1,19.72,4,697.5,30,26,17,17
2018-12-10 09:13:04.5035,172.8,29.8,17.25,17.25,45.1,19.71,65,21250,21260,0,17,17
2018-12-10 09:13:04.7535,172.8,29.8,17.25,17.25,45.1,19.74,66,4890,4890,0,17,17
2018-12-10 09:13:05.0035,172.8,29.8,17.25,17.25,45.1,19.74,1,697.6,29.7,28.5,17,17
2018-12-10 09:13:05.2535,172.8,29.8,17.25,17.25,45.1,19.81,2,697.5,30,28.5,17,17
2018-12-10 09:13:05.5035,172.8,29.8,17.25,17.25,45.1,19.74,65,21250,21260,0,17,17
2018-12-10 09:13:05.7535,172.8,29.8,17.25,17.25,45.1,19.74,51,3.56,3.55,0,17,17
2018-12-10 09:13:06.0036,172.8,29.8,17.25,17.25,45.1,19.73,63,50,50,0,17,17
2018-12-10 09:13:06.2536,172.8,29.8,17.25,17.25,45.1,19.75,67,27.3,27.2,0,17,17
2018-12-10 09:13:06.5036,172.8,29.8,17.25,17.25,45.1,19.74,52,3.56,3.55,0,17,17
2018-12-10 09:13:06.7536,172.8,30,17.25,17.36,45.1,19.73,6,21240,27.3,3.5,17,17
2018-12-10 09:13:07.0036,172.8,30,17.25,17.36,45.1,19.72,7,21260,27.2,3.6,17,17
2018-12-10 09:13:07.2535,172.8,30,17.25,17.36,45.1,19.74,1,697.6,29.7,28.5,17,17
2018-12-10 09:13:07.5035,172.8,30,17.25,17.36,45.1,19.74,2,697.5,30,28.5,17,17
2018-12-10 09:13:07.7535,172.8,30,17.25,17.36,45.1,19.72,61,700.1,695.1,0,17,17
2018-12-10 09:13:08.0036,172.8,30,17.25,17.36,45.1,19.73,62,425,425,0,17,17
2018-12-10 09:13:08.2536,172.8,30,17.25,17.36,45.1,19.74,64,33,33.4,0,17,17
2018-12-10 09:13:08.5036,172.8,30,17.25,17.36,45.1,19.73,3,697.6,29.7,26.5,17,17
2018-12-10 09:13:08.7536,172.8,30,17.25,17.36,45.1,19.73,4,697.7,30,26,17.5,17
2018-12-10 09:13:09.0036,172.8,30,17.25,17.36,45.1,19.73,65,21240,21260,0,17.5,17
2018-12-10 09:13:09.2536,172.8,30,17.25,17.36,45.1,19.77,66,4900,4900,0,17.5,17
2018-12-10 09:13:09.5036,172.8,30,17.25,17.36,45.1,19.7,1,697.7,29.7,28.5,17.5,17
2018-12-10 09:13:09.7536,172.8,30,17.25,17.36,45.1,19.75,2,697.7,30,28.5,17.5,17
2018-12-10 09:13:10.0036,172.8,30,17.25,17.36,45.1,19.74,65,21230,21260,0,17.5,17
2018-12-10 09:13:10.2536,172.8,30,17.25,17.36,45.1,19.73,51,3.56,3.55,0,17.5,17
2018-12-10 09:13:10.5036,172.8,30,17.25,17.36,45.1,19.72,63,50,50,0,17.5,17
2018-12-10 09:13:10.7535,172.8,30,17.25,17.36,45.1,19.73,67,27.3,27.2,0,17.5,17
2018-12-10 09:13:11.0035,172.8,30,17.25,17.36,45.1,19.74,52,3.56,3.55,0,17.5,17
2018-12-10 09:13:11.2535,172.8,30,17.25,17.36,45.1,19.76,6,21230,27.3,3.5,17.5,17
2018-12-10 09:13:11.5035,172.8,30,17.25,17.36,45.1,19.73,7,21260,27.2,3.6,17.5,17
2018-12-10 09:13:11.7534,172.8,30,17.25,17.36,45.1,19.73,1,697.7,29.7,28.5,17.5,17
2018-12-10 09:13:12.0035,172.8,30,17.25,17.36,45.1,19.74,2,697.7,30,28.5,17.5,17
2018-12-10 09:13:12.2535,172.8,30,17.25,17.36,45.1,19.73,61,700.2,695.1,0,17.5,17
2018-12-10 09:13:12.5035,172.8,30,17.25,17.36,45.1,19.72,62,425,425,0,17.5,17
2018-12-10 09:13:12.7536,172.8,30,17.25,17.36,45.1,19.73,64,32.9,33.4,0,17.5,17
2018-12-10 09:13:13.0036,172.8,30,17.25,17.36,45.1,19.71,3,697.7,29.7,26.5,17.5,17
2018-12-10 09:13:13.2536,172.8,30,17.25,17.36,45.1,19.68,4,697.7,30,26,17.5,17
2018-12-10 09:13:13.5037,172.8,30,17.25,17.36,45.1,19.74,65,21230,21270,0,17.5,17
2018-12-10 09:13:13.7537,172.8,30,17.25,17.36,45.1,19.73,66,4890,4890,0,17.5,17
2018-12-10 09:13:14.0037,172.8,30,17.25,17.36,45.1,19.74,1,697.7,29.7,28.5,17.5,17
2018-12-10 09:13:14.2537,172.8,30,17.25,17.36,45.1,19.74,2,697.7,30,28.5,17.5,17
2018-12-10 09:13:14.5036,172.8,30,17.25,17.36,45.1,19.73,65,21230,21270,0,17.5,17
2018-12-10 09:13:14.7536,172.8,30,17.25,17.36,45.1,19.73,51,3.56,3.55,0,17.5,17
2018-12-10 09:13:15.0036,172.8,30,17.25,17.36,45.1,19.73,63,50,50,0,17.5,17
2018-12-10 09:13:15.2536,172.8,30,17.25,17.36,45.1,19.73,67,27.3,27.2,0,17.5,17
2018-12-10 09:13:15.5036,172.8,30,17.25,17.36,45.1,19.73,52,3.56,3.55,0,17.5,17
2018-12-10 09:13:15.7536,172.8,30,17.25,17.36,45.1,19.73,6,21230,27.3,3.5,17.5,17
2018-12-10 09:13:16.0036,172.8,30,17.25,17.36,45.1,19.73,7,21270,27.2,3.6,17.5,17
2018-12-10 09:13:16.2536,172.8,30,17.25,17.36,45.1,19.74,1,697.8,29.7,28.5,17.5,17
2018-12-10 09:13:16.5036,172.8,30,17.25,17.36,45.1,19.73,2,697.9,30,28.5,17.5,17
2018-12-10 09:13:16.7535,172.8,30,17.25,17.36,45.1,19.75,61,700.3,695.1,0,17.5,17
2018-12-10 09:13:17.0035,172.8,30,17.25,17.36,45.1,19.85,62,425,425,0,17.5,17
2018-12-10 09:13:17.2535,172.8,30,17.25,17.36,45.1,19.72,64,32.9,33.4,0,17.5,17
2018-12-10 09:13:17.5036,172.8,30,17.25,17.36,45.1,19.72,3,697.8,29.7,26.5,17.5,17
2018-12-10 09:13:17.7536,172.8,30,17.25,17.36,45.1,19.73,4,697.9,30,26,17.5,17
2018-12-10 09:13:18.0036,172.8,30,17.25,17.36,45.1,19.73,65,21220,21270,0,17.5,17
2018-12-10 09:13:18.2536,172.8,30,17.25,17.36,45.1,19.73,66,4900,4900,0,17.5,17
2018-12-10 09:13:18.5036,172.8,30,17.25,17.36,45.1,19.73,1,697.8,29.7,28.5,17.5,17
2018-12-10 09:13:18.7536,172.8,30,17.25,17.36,45.1,19.7,2,697.9,30,28.5,17.5,17
2018-12-10 09:13:19.0036,172.8,30,17.5,17.36,45.1,19.73,65,21230,21270,0,17.5,17
2018-12-10 09:13:19.2536,172.8,30,17.5,17.36,45.1,19.73,51,3.56,3.55,0,17.5,17
2018-12-10 09:13:19.5036,172.8,30,17.5,17.36,45.1,19.73,63,50,50,0,17.5,17
2018-12-10 09:13:19.7536,172.8,30,17.5,17.36,45.1,19.73,67,27.3,27.2,0,17.5,17
2018-12-10 09:13:20.0036,172.8,30,17.5,17.36,45.1,19.72,52,3.57,3.55,0,17.5,17
2018-12-10 09:13:20.2537,172.8,30,17.5,17.36,45.1,19.73,6,21220,27.3,3.5,17.5,17
2018-12-10 09:13:20.5037,172.8,30,17.5,17.36,45.1,19.73,7,21260,27.2,3.6,17.5,17
2018-12-10 09:13:20.7537,172.8,30,17.5,17.36,45.1,19.73,1,697.8,29.7,28.5,17.5,17
2018-12-10 09:13:21.0037,172.8,30,17.5,17.36,45.1,19.73,2,697.9,30,28.5,17.5,17
2018-12-10 09:13:21.2537,172.8,30,17.5,17.36,45.1,19.71,61,700.3,695.1,0,17.5,17
2018-12-10 09:13:21.5037,172.8,30,17.5,17.36,45.1,19.73,62,425,425,0,17.5,17
2018-12-10 09:13:21.7537,172.8,30,17.5,17.36,45.1,19.73,64,33,33.4,0,17.5,17
2018-12-10 09:13:22.0037,172.8,30,17.5,17.36,45.1,19.73,3,697.8,29.7,26.5,17.5,17
2018-12-10 09:13:22.2537,172.8,30,17.5,17.36,45.1,19.73,4,697.9,30,26,17.5,17
2018-12-10 09:13:22.5037,172.8,30,17.5,17.36,45.1,19.73,65,21230,21260,0,17.5,17
2018-12-10 09:13:22.7537,172.8,30,17.5,17.36,45.1,19.73,66,4900,4900,0,17.5,17
2018-12-10 09:13:23.0037,172.8,30,17.5,17.36,45.1,19.81,1,697.8,29.7,28.5,17.5,17
2018-12-10 09:13:23.2536,172.8,30,17.5,17.36,45.1,19.74,2,697.9,30,28.5,17.5,17.5
2018-12-10 09:13:23.5037,172.8,30,17.5,17.36,45.1,19.7,65,21230,21260,0,17.5,17.5
2018-12-10 09:13:23.7537,172.8,30,17.5,17.36,45.1,19.74,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:24.0037,172.8,30,17.5,17.36,45.1,19.84,63,50,50,0,17.5,17.5
2018-12-10 09:13:24.2537,172.8,30,17.5,17.36,45,19.74,67,27.3,27.2,0,17.5,17.5
2018-12-10 09:13:24.5037,172.8,30,17.5,17.36,45.1,19.73,52,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:24.7537,172.8,30,17.5,17.36,45.1,19.73,6,21230,27.3,3.5,17.5,17.5
2018-12-10 09:13:25.0037,172.8,30,17.5,17.36,45.1,19.73,7,21260,27.2,3.6,17.5,17.5
2018-12-10 09:13:25.2537,172.8,30,17.5,17.36,45.1,19.73,1,697.8,29.7,28.5,17.5,17.5
2018-12-10 09:13:25.5037,172.8,30,17.5,17.36,45.1,19.73,2,697.9,30,28.5,17.5,17.5
2018-12-10 09:13:25.7537,172.8,30,17.5,17.36,45.1,19.73,61,700.3,695.2,0,17.5,17.5
2018-12-10 09:13:26.0037,172.8,30,17.5,17.36,45.1,19.74,62,425,425,0,17.5,17.5
2018-12-10 09:13:26.2537,172.8,30,17.5,17.36,45.1,19.72,64,33,33.4,0,17.5,17.5
2018-12-10 09:13:26.5037,172.8,30,17.5,17.36,45.1,19.73,3,697.8,29.7,26.5,17.5,17.5
2018-12-10 09:13:26.7537,172.8,30,17.5,17.36,45.1,19.73,4,697.9,30,26,17.5,17.5
2018-12-10 09:13:27.0038,172.8,30,17.5,17.36,45,19.71,65,21230,21250,0,17.5,17.5
2018-12-10 09:13:27.2538,172.8,30,17.5,17.36,45,19.72,66,4900,4900,0,17.5,17.5
2018-12-10 09:13:27.5038,172.8,30,17.5,17.36,45.1,19.73,1,697.8,29.7,28.5,17.5,17.5
2018-12-10 09:13:27.7538,172.8,30,17.5,17.36,45.1,19.74,2,697.9,30,28.5,17.5,17.5
2018-12-10 09:13:28.0038,172.8,30,17.5,17.36,45.1,19.74,65,21230,21250,0,17.5,17.5
2018-12-10 09:13:28.2538,172.8,30,17.5,17.36,45.1,19.73,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:28.5038,172.8,30,17.5,17.36,45.1,19.74,63,50,50,0,17.5,17.5
2018-12-10 09:13:28.7538,172.8,30,17.5,17.36,45.1,19.73,67,27.3,27.2,0,17.5,17.5
2018-12-10 09:13:29.0038,172.8,30,17.5,17.36,45.1,19.72,52,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:29.2538,172.8,30,17.5,17.36,45.1,19.73,6,21230,27.3,3.5,17.5,17.5
2018-12-10 09:13:29.5038,172.8,30,17.5,17.36,45.1,19.73,7,21250,27.2,3.6,17.5,17.5
2018-12-10 09:13:29.7537,172.8,30,17.5,17.36,45.1,19.72,1,697.8,29.7,28.5,17.5,17.5
2018-12-10 09:13:30.0037,172.8,30,17.5,17.36,45.1,19.73,2,697.9,30,28.5,17.5,17.5
2018-12-10 09:13:30.2537,172.8,30,17.5,17.36,45.1,19.74,61,700.4,695.2,0,17.5,17.5
2018-12-10 09:13:30.5037,172.8,30,17.5,17.36,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:13:30.7537,172.8,30,17.5,17.36,45.1,19.73,64,33,33.5,0,17.5,17.5
2018-12-10 09:13:31.0037,172.8,30,17.5,17.36,45.1,19.75,3,697.8,29.7,26.5,17.5,17.5
2018-12-10 09:13:31.2537,172.8,30,17.5,17.36,45.1,19.7,4,697.7,30,26,17.5,17.5
2018-12-10 09:13:31.5037,172.8,30,17.5,17.36,45.1,19.75,65,21240,21250,0,17.5,17.5
2018-12-10 09:13:31.7537,172.8,30,17.5,17.36,45.1,19.74,66,4890,4890,0,17.5,17.5
2018-12-10 09:13:32.0038,172.8,30,17.5,17.36,45.1,19.73,1,697.8,29.7,28.5,17.5,17.5
2018-12-10 09:13:32.2538,172.8,30,17.5,17.36,45.1,19.73,2,697.7,30,28.5,17.5,17.5
2018-12-10 09:13:32.5038,172.8,30,17.5,17.36,45.1,19.73,65,21240,21250,0,17.5,17.5
2018-12-10 09:13:32.7538,172.8,30,17.5,17.36,45.1,19.73,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:33.0038,172.8,30,17.5,17.36,45.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 09:13:33.2538,172.8,30,17.5,17.36,45.1,19.73,67,27.3,27.2,0,17.5,17.5
2018-12-10 09:13:33.5038,172.8,30,17.5,17.36,45.1,19.73,52,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:33.7538,172.8,30,17.5,17.36,45.1,19.73,6,21240,27.3,3.5,17.5,17.5
2018-12-10 09:13:34.0038,172.8,30,17.5,17.36,45.1,19.73,7,21250,27.2,3.6,17.5,17.5
2018-12-10 09:13:34.2538,172.8,30,17.5,17.36,45.1,19.72,1,697.8,29.7,28.5,17.5,17.5
2018-12-10 09:13:34.5038,172.8,30,17.5,17.36,45.1,19.74,2,697.7,30,28.5,17.5,17.5
2018-12-10 09:13:34.7538,172.8,30,17.5,17.36,45.1,19.73,61,700.4,695.2,0,17.5,17.5
2018-12-10 09:13:35.0038,172.8,30,17.5,17.36,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:13:35.2538,172.8,30,17.5,17.36,45.1,19.87,64,33,33.4,0,17.5,17.5
2018-12-10 09:13:35.5039,172.8,30,17.5,17.36,45.1,19.75,3,697.8,29.7,26.5,17.5,17.5
2018-12-10 09:13:35.7539,172.8,30,17.5,17.36,45.1,19.73,4,697.7,30,26,17.5,17.5
2018-12-10 09:13:36.0039,172.8,30,17.5,17.36,45.1,19.73,65,21250,21260,0,17.5,17.5
2018-12-10 09:13:36.2539,172.8,30,17.5,17.36,45,19.74,66,4890,4890,0,17.5,17.5
2018-12-10 09:13:36.5038,172.8,30,17.5,17.36,45.1,19.73,1,697.8,29.7,28.5,17.5,17.5
2018-12-10 09:13:36.7538,172.8,30,17.5,17.36,45.1,19.81,2,697.7,30,28.5,17.5,17.5
2018-12-10 09:13:37.0038,172.8,30,17.5,17.36,45.1,19.73,65,21250,21260,0,17.5,17.5
2018-12-10 09:13:37.2538,172.8,30,17.5,17.36,45.1,19.73,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:37.5038,172.8,30,17.5,17.36,45.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 09:13:37.7539,172.8,30,17.5,17.36,45.1,19.73,67,27.3,27.2,0,17.5,17.5
2018-12-10 09:13:38.0039,172.8,30,17.5,17.36,45.1,19.73,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:13:38.2539,172.8,30,17.5,17.36,45.1,19.73,6,21250,27.3,3.5,17.5,17.5
2018-12-10 09:13:38.5039,172.8,30,17.5,17.36,45.1,19.72,7,21260,27.2,3.6,17.5,17.5
2018-12-10 09:13:38.7539,172.8,30,17.5,17.36,45.1,19.73,1,697.9,29.7,28.5,17.5,17.5
2018-12-10 09:13:39.0039,172.8,30.1,17.5,17.42,45.1,19.73,2,698,30,28.5,17.5,17.5
2018-12-10 09:13:39.2539,172.8,30.1,17.5,17.42,45.1,19.73,61,700.4,695.3,0,17.5,17.5
2018-12-10 09:13:39.5039,172.8,30.1,17.5,17.42,45.1,19.66,62,425,425,0,17.5,17.5
2018-12-10 09:13:39.7539,172.8,30.1,17.5,17.42,45.1,19.71,64,33,33.4,0,17.5,17.5
2018-12-10 09:13:40.0039,172.8,30.1,17.5,17.42,45.1,19.74,3,697.9,29.7,26.5,17.5,17.5
2018-12-10 09:13:40.2538,172.8,30.1,17.5,17.42,45.1,19.74,4,698,30,26,17.5,17.5
2018-12-10 09:13:40.5038,172.8,30.1,17.5,17.42,45.1,19.72,65,21250,21250,0,17.5,17.5
2018-12-10 09:13:40.7538,172.8,30.1,17.5,17.42,45.1,19.73,66,4880,4880,0,17.5,17.5
2018-12-10 09:13:41.0038,172.8,30.1,17.5,17.42,45.1,19.73,1,697.9,29.7,28.5,17.5,17.5
2018-12-10 09:13:41.2538,172.8,30.1,17.5,17.42,45.1,19.73,2,698,30,28.5,17.5,17.5
2018-12-10 09:13:41.5039,172.8,30.1,17.5,17.42,45.1,19.73,65,21250,21260,0,17.5,17.5
2018-12-10 09:13:41.7539,172.8,30.2,17.5,17.48,45.1,19.73,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:42.0039,172.8,30.2,17.5,17.48,45.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 09:13:42.2539,172.8,30.2,17.5,17.48,45.1,19.73,67,27.3,27.2,0,17.5,17.5
2018-12-10 09:13:42.5039,172.8,30.2,17.5,17.48,45.1,19.72,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:13:42.7540,172.8,30.2,17.5,17.48,45.1,19.71,6,21250,27.3,3.5,17.5,17.5
2018-12-10 09:13:43.0040,172.8,30.2,17.5,17.48,45.2,19.71,7,21250,27.2,3.6,17.5,17.5
2018-12-10 09:13:43.2540,172.8,30.2,17.5,17.48,45.1,19.74,1,697.9,29.7,28.5,17.5,17.5
2018-12-10 09:13:43.5040,172.8,30.2,17.5,17.48,45.1,19.73,2,698,30,28.5,17.5,17.5
2018-12-10 09:13:43.7541,172.8,30.2,17.5,17.48,45.1,19.72,61,700.5,695.3,0,17.5,17.5
2018-12-10 09:13:44.0040,172.8,30.2,17.5,17.48,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:13:44.2540,172.8,30.2,17.5,17.48,45.1,19.73,64,33,33.4,0,17.5,17.5
2018-12-10 09:13:44.5040,172.8,30.2,17.5,17.48,45.1,19.74,3,697.9,29.7,26.5,17.5,17.5
2018-12-10 09:13:44.7539,172.8,30.2,17.5,17.48,45.1,19.73,4,698,30,26,17.5,17.5
2018-12-10 09:13:45.0039,172.8,30.2,17.5,17.48,45.1,19.73,65,21260,21260,0,17.5,17.5
2018-12-10 09:13:45.2539,172.8,30.2,17.5,17.48,45.1,19.73,66,4890,4890,0,17.5,17.5
2018-12-10 09:13:45.5039,172.8,30.2,17.5,17.48,45.1,19.73,1,698,29.7,28.5,17.5,17.5
2018-12-10 09:13:45.7539,172.8,30.2,17.5,17.48,45.1,19.72,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:13:46.0039,172.8,30.2,17.5,17.48,45.1,19.74,65,21260,21260,0,17.5,17.5
2018-12-10 09:13:46.2539,172.8,30.2,17.5,17.48,45.1,19.73,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:46.5039,172.8,30.2,17.5,17.48,45.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 09:13:46.7539,172.8,30.2,17.5,17.48,45.1,19.73,67,27.4,27.2,0,17.5,17.5
2018-12-10 09:13:47.0039,172.8,30.2,17.5,17.48,45.1,19.74,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:13:47.2540,172.8,30.2,17.5,17.48,45.1,19.72,6,21260,27.4,3.5,17.5,17.5
2018-12-10 09:13:47.5040,172.8,30.2,17.5,17.48,45.1,19.73,7,21260,27.2,3.6,17.5,17.5
2018-12-10 09:13:47.7540,172.8,30.2,17.5,17.48,45.1,19.73,1,698,29.7,28.5,17.5,17.5
2018-12-10 09:13:48.0040,172.8,30.2,17.5,17.48,45.1,19.74,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:13:48.2540,172.8,30.2,17.5,17.48,45.1,19.73,61,700.5,695.3,0,17.5,17.5
2018-12-10 09:13:48.5040,172.8,30.2,17.5,17.48,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:13:48.7540,172.8,30.2,17.5,17.48,45.1,19.73,64,33,33.4,0,17.5,17.5
2018-12-10 09:13:49.0040,172.8,30.2,17.5,17.48,45.1,19.73,3,698,29.7,26.5,17.5,17.5
2018-12-10 09:13:49.2541,172.8,30.2,17.5,17.48,45.1,19.75,4,698.1,30,26,17.5,17.5
2018-12-10 09:13:49.5041,172.8,30.2,17.5,17.48,45.1,19.73,65,21260,21260,0,17.5,17.5
2018-12-10 09:13:49.7540,172.8,30.2,17.5,17.48,45.1,19.72,66,4900,4900,0,17.5,17.5
2018-12-10 09:13:50.0040,172.8,30.2,17.5,17.48,45.1,19.74,1,698,29.7,28.5,17.5,17.5
2018-12-10 09:13:50.2540,172.8,30.2,17.5,17.48,45.1,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:13:50.5040,172.8,30.2,17.5,17.48,45.1,19.73,65,21250,21260,0,17.5,17.5
2018-12-10 09:13:50.7540,172.8,30.2,17.5,17.48,45.1,19.73,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:13:51.0040,172.8,30.2,17.5,17.48,45.1,19.58,63,50,50,0,17.5,17.5
2018-12-10 09:13:51.2540,172.8,30.2,17.5,17.48,45.1,19.73,67,27.4,27.2,0,17.5,17.5
2018-12-10 09:13:51.5040,172.8,30.2,17.5,17.48,45.1,19.73,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:13:51.7540,172.8,30.3,17.5,17.53,45.1,19.72,6,21250,27.4,3.5,17.5,17.5
2018-12-10 09:13:52.0040,172.8,30.3,17.5,17.53,45.1,19.73,7,21260,27.2,3.6,17.5,17.5
2018-12-10 09:13:52.2540,172.8,30.3,17.5,17.53,45.1,19.73,1,698,29.7,28.5,17.5,17.5
2018-12-10 09:13:52.5040,172.8,30.3,17.5,17.53,45.1,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:13:52.7540,172.8,30.3,17.5,17.53,45.1,19.73,61,700.6,695.5,0,17.5,17.5
2018-12-10 09:13:53.0040,172.8,30.3,17.5,17.53,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:13:53.2540,172.8,30.3,17.5,17.53,45.1,19.73,64,33,33.4,0,17.5,17.5
2018-12-10 09:13:53.5040,172.8,30.3,17.5,17.53,45.1,19.73,3,698,29.7,26.5,17.5,17.5
2018-12-10 09:13:53.7540,172.8,30.3,17.5,17.53,45.1,19.73,4,698.1,30,26,17.5,17.5
2018-12-10 09:13:54.0040,172.8,30.3,17.5,17.53,45.1,19.73,65,21250,21260,0,17.5,17.5
2018-12-10 09:13:54.2540,172.8,30.3,17.5,17.53,45.1,19.74,66,4900,4900,0,17.5,17.5
2018-12-10 09:13:54.5040,172.8,30.3,17.5,17.53,45.1,19.73,1,698,29.7,28.5,17.5,17.5
2018-12-10 09:13:54.7540,172.8,30.3,17.5,17.53,45.1,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:13:55.0040,172.8,30.3,17.5,17.53,45.1,19.73,65,21260,21260,0,17.5,17.5
2018-12-10 09:13:55.2541,172.8,30.3,17.5,17.53,45.1,19.79,51,3.57,3.55,0,17.5,17.5
2018-12-10 09:13:55.5041,172.8,30.3,17.5,17.53,45.1,19.72,63,50,50,0,17.5,17.5
2018-12-10 09:13:55.7541,172.8,30.3,17.5,17.53,45.1,19.73,67,27.4,27.2,0,17.5,17.5
2018-12-10 09:13:56.0041,172.8,30.3,17.5,17.53,45.1,19.75,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:13:56.2541,172.8,30.3,17.5,17.53,45.1,19.74,6,21250,27.4,3.5,17.5,17.5
2018-12-10 09:13:56.5041,172.8,30.3,17.5,17.53,45.1,19.73,7,21260,27.2,3.6,17.5,17.5
2018-12-10 09:13:56.7541,172.8,30.3,17.5,17.53,45.1,19.73,1,698,29.7,28.5,17.5,17.5
2018-12-10 09:13:57.0041,172.8,30.3,17.5,17.53,45.1,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:13:57.2541,172.8,30.3,17.5,17.53,45.1,19.74,61,700.5,695.5,0,17.5,17.5
2018-12-10 09:13:57.5041,172.8,30.3,17.5,17.53,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:13:57.7541,172.8,30.3,17.5,17.53,45.1,19.73,64,33.1,33.5,0,17.5,17.5
2018-12-10 09:13:58.0041,172.8,30.3,17.5,17.53,45.1,19.73,3,698,29.7,26.5,17.5,17.5
2018-12-10 09:13:58.2541,172.8,30.3,17.5,17.53,45.1,19.73,4,698.1,30,26,17.5,17.5
2018-12-10 09:13:58.5041,172.8,30.3,17.5,17.53,45.1,19.74,65,21260,21260,0,17.5,17.5
2018-12-10 09:13:58.7541,172.8,30.3,17.5,17.53,45.1,19.73,66,4910,4910,0,17.5,17.5
2018-12-10 09:13:59.0041,172.8,30.3,17.5,17.53,45.1,19.73,1,698,29.7,28.5,17.5,17.5
2018-12-10 09:13:59.2541,172.8,30.3,17.5,17.53,45.1,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:13:59.5040,172.8,30.3,17.5,17.53,45.1,19.72,65,21260,21260,0,17.5,17.5
2018-12-10 09:13:59.7540,172.8,30.3,17.5,17.53,45.1,19.73,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:14:00.0040,172.8,30.3,17.5,17.53,45.1,19.74,63,50,50,0,17.5,17.5
2018-12-10 09:14:00.2541,172.8,30.3,17.5,17.53,45.1,19.73,67,27.4,27.3,0,17.5,17.5
2018-12-10 09:14:00.5041,172.8,30.3,17.5,17.53,45.1,19.73,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:14:00.7541,172.8,30.3,17.5,17.53,45.1,19.74,6,21260,27.4,3.5,17.5,17.5
2018-12-10 09:14:01.0041,172.8,30.3,17.5,17.53,45.1,19.73,7,21260,27.2,3.6,17.5,17.5
2018-12-10 09:14:01.2541,172.8,30.3,17.5,17.53,45.1,19.73,1,698.1,29.7,28.5,17.5,17.5
2018-12-10 09:14:01.5041,172.8,30.3,17.5,17.53,45.2,19.74,2,698.2,30,28.5,17.5,17.5
2018-12-10 09:14:01.7541,172.8,30.3,17.5,17.53,45.1,19.72,61,700.6,695.5,0,17.5,17.5
2018-12-10 09:14:02.0041,172.8,30.3,17.5,17.53,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:14:02.2541,172.8,30.3,17.5,17.53,45.1,19.73,64,33.1,33.5,0,17.5,17.5
2018-12-10 09:14:02.5042,172.8,30.3,17.5,17.53,45.1,19.74,3,698.1,29.7,26.5,17.5,17.5
2018-12-10 09:14:02.7542,172.8,30.3,17.5,17.53,45.1,19.73,4,698.2,30,26,17.5,17.5
2018-12-10 09:14:03.0041,172.8,30.3,17.5,17.53,45.1,19.72,65,21250,21250,0,17.5,17.5
2018-12-10 09:14:03.2541,172.8,30.3,17.5,17.53,45.1,19.7,66,4900,4900,0,17.5,17.5
2018-12-10 09:14:03.5041,172.8,30.3,17.5,17.53,45.1,19.73,1,698.1,29.7,28.5,17.5,17.5
2018-12-10 09:14:03.7541,172.8,30.3,17.5,17.53,45.1,19.73,2,698.2,30,28.5,17.5,17.5
2018-12-10 09:14:04.0041,172.8,30.3,17.5,17.53,45.1,19.74,65,21250,21250,0,17.5,17.5
2018-12-10 09:14:04.2541,172.8,30.3,17.5,17.53,45.1,19.74,51,3.56,3.55,0,17.5,17.5
2018-12-10 09:14:04.5041,172.8,30.3,17.5,17.53,45.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 09:14:04.7541,172.8,30.3,17.5,17.53,45.1,19.73,67,27.4,27.3,0,17.5,17.5
2018-12-10 09:14:05.0041,172.8,30.3,17.5,17.53,45.1,19.73,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:14:05.2541,172.8,30.3,17.5,17.53,45.1,19.73,6,21260,27.4,3.5,17.5,17.5
2018-12-10 09:14:05.5041,172.8,30.3,17.5,17.53,45.1,19.73,7,21260,27.3,3.6,17.5,17.5
2018-12-10 09:14:05.7541,172.8,30.3,17.5,17.53,45.1,19.74,1,698.1,29.7,28.5,17.5,17.5
2018-12-10 09:14:06.0041,172.8,30.4,17.5,17.59,45.2,19.73,2,698.2,30,28.5,17.5,17.5
2018-12-10 09:14:06.2542,172.8,30.4,17.5,17.59,45.1,19.73,61,700.6,695.6,0,17.5,17.5
2018-12-10 09:14:06.5042,172.8,30.4,17.5,17.59,45.1,19.7,62,425,425,0,17.5,17.5
2018-12-10 09:14:06.7542,172.8,30.4,17.5,17.59,45.1,19.73,64,33.1,33.5,0,17.5,17.5
2018-12-10 09:14:07.0042,172.8,30.4,17.5,17.59,45.1,19.74,3,698.1,29.7,26.5,17.5,17.5
2018-12-10 09:14:07.2542,172.8,30.4,17.5,17.59,45.1,19.73,4,698.1,30,26,17.5,17.5
2018-12-10 09:14:07.5042,172.8,30.4,17.5,17.59,45.1,19.71,65,21260,21260,0,17.5,17.5
2018-12-10 09:14:07.7541,172.8,30.4,17.5,17.59,45.1,19.73,66,4900,4900,0,17.5,17.5
2018-12-10 09:14:08.0041,172.8,30.4,17.5,17.59,45.1,19.73,1,698.1,29.7,28.5,17.5,17.5
2018-12-10 09:14:08.2541,172.8,30.4,17.5,17.59,45.1,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:14:08.5041,172.8,30.4,17.5,17.59,45.1,19.74,65,21260,21260,0,17.5,17.5
2018-12-10 09:14:08.7542,172.8,30.4,17.5,17.59,45.1,19.73,51,3.57,3.55,0,17.5,17.5
2018-12-10 09:14:09.0042,172.8,30.4,17.5,17.59,45.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 09:14:09.2542,172.8,30.4,17.5,17.59,45.1,19.74,67,27.4,27.3,0,17.5,17.5
2018-12-10 09:14:09.5042,172.8,30.4,17.5,17.59,45.1,19.73,52,3.57,3.55,0,17.5,17.5
2018-12-10 09:14:09.7542,172.8,30.4,17.5,17.59,45.1,19.73,6,21260,27.4,3.5,17.5,17.5
2018-12-10 09:14:10.0042,172.8,30.4,17.5,17.59,45.1,19.73,7,21250,27.3,3.6,17.5,17.5
2018-12-10 09:14:10.2542,172.8,30.4,17.5,17.59,45.1,19.73,1,698.1,29.7,28.5,17.5,17.5
2018-12-10 09:14:10.5042,172.8,30.4,17.5,17.59,45.2,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:14:10.7542,172.8,30.4,17.5,17.59,45.1,19.73,61,700.6,695.5,0,17.5,17.5
2018-12-10 09:14:11.0042,172.8,30.4,17.5,17.59,45.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 09:14:11.2542,172.8,30.4,17.5,17.59,45.1,19.73,64,33.1,33.5,0,17.5,17.5
2018-12-10 09:14:11.5042,172.8,30.4,17.5,17.59,45.1,19.84,3,698.1,29.7,26.5,17.5,17.5
2018-12-10 09:14:11.7542,172.8,30.4,17.5,17.59,45.1,19.73,4,698.1,30,26,17.5,17.5
2018-12-10 09:14:12.0042,172.8,30.4,17.5,17.59,45.1,19.73,65,21260,21260,0,17.5,17.5
2018-12-10 09:14:12.2542,172.8,30.4,17.5,17.59,45.1,19.74,66,4900,4900,0,17.5,17.5
2018-12-10 09:14:12.5043,172.8,30.4,17.5,17.59,45.1,19.73,1,698.1,29.7,28.5,17.5,17.5
2018-12-10 09:14:12.7543,172.8,30.4,17.75,17.59,45.1,19.73,2,698.1,30,28.5,17.5,17.5
2018-12-10 09:14:13.0043,172.8,30.4,17.75,17.59,45.1,19.73,65,21260,21260,0,17.5,17.5
2018-12-10 09:14:13.2543,172.8,30.4,17.75,17.59,45.1,19.73,51,3.57,3.55,0,17.5,17.5
2018-12-10 09:14:13.5042,172.8,30.4,17.75,17.59,45.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 09:14:13.7542,172.8,30.4,17.75,17.59,45.1,19.73,67,27.4,27.3,0,17.5,17.5
2018-12-10 09:14:14.0042,172.8,30.4,17.75,17.59,45.1,19.73,52,3.57,3.55,0,18,17.5
2018-12-10 09:14:14.2542,172.8,30.4,17.75,17.59,45.1,19.73,6,21250,27.4,3.5,18,17.5
2018-12-10 09:14:14.5042,172.8,30.4,17.75,17.59,45.1,19.73,7,21260,27.3,3.6,18,17.5
2018-12-10 09:14:14.7542,172.8,30.4,17.75,17.59,45.1,19.73,1,698.2,29.7,28.5,18,17.5
2018-12-10 09:14:15.0042,172.8,30.5,17.75,17.65,45.1,19.73,2,698.2,30,28.5,18,17.5
2018-12-10 09:14:15.2542,172.8,30.5,17.75,17.65,45.1,19.72,61,700.7,695.6,0,18,17.5
2018-12-10 09:14:15.5042,172.8,30.5,17.75,17.65,45.1,19.65,62,425,425,0,18,17.5
2018-12-10 09:14:15.7542,172.8,30.5,17.75,17.65,45.1,19.75,64,33,33.4,0,18,17.5
2018-12-10 09:14:16.0042,172.8,30.5,17.75,17.65,45.1,19.7,3,698.2,29.7,26.5,18,17.5
2018-12-10 09:14:16.2543,172.8,30.5,17.75,17.65,45.1,19.73,4,698.2,30,26,18,17.5
2018-12-10 09:14:16.5043,172.8,30.5,17.75,17.65,45.1,19.74,65,21240,21260,0,18,17.5
2018-12-10 09:14:16.7543,172.8,30.5,17.75,17.65,45.1,19.73,66,4900,4900,0,18,17.5
2018-12-10 09:14:17.0042,172.8,30.5,17.75,17.65,45.1,19.72,1,698.2,29.7,28.5,18,17.5
2018-12-10 09:14:17.2542,172.8,30.5,17.75,17.65,45.1,19.74,2,698.2,30,28.5,18,17.5
2018-12-10 09:14:17.5042,172.8,30.5,17.75,17.65,45.1,19.73,65,21230,21250,0,18,17.5
2018-12-10 09:14:17.7542,172.8,30.6,17.75,17.71,45.1,19.74,51,3.57,3.55,0,18,17.5
2018-12-10 09:14:18.0042,172.8,30.6,17.75,17.71,45.1,19.73,63,50,50,0,18,17.5
2018-12-10 09:14:18.2542,172.8,30.6,17.75,17.71,45.1,19.73,67,27.4,27.3,0,18,17.5
2018-12-10 09:14:18.5042,172.8,30.6,17.75,17.71,45.1,19.73,52,3.57,3.55,0,18,17.5
2018-12-10 09:14:18.7542,172.8,30.6,17.75,17.71,45.1,19.72,6,21230,27.4,3.5,18,17.5
2018-12-10 09:14:19.0042,172.8,30.6,17.75,17.71,45.1,19.73,7,21260,27.3,3.6,18,17.5
2018-12-10 09:14:19.2542,172.8,30.6,17.75,17.71,45.1,19.73,1,698.2,29.7,28.5,18,17.5
2018-12-10 09:14:19.5042,172.8,30.6,17.75,17.71,45.1,19.73,2,698.2,30,28.5,18,17.5
2018-12-10 09:14:19.7542,172.8,30.6,17.75,17.71,45.1,19.73,61,700.7,695.7,0,18,17.5
2018-12-10 09:14:20.0042,172.8,30.6,17.75,17.71,45.1,19.75,62,425,425,0,18,17.5
2018-12-10 09:14:20.2542,172.8,30.6,17.75,17.71,45.1,19.73,64,32.9,33.4,0,18,17.5
2018-12-10 09:14:20.5042,172.8,30.6,17.75,17.71,45.1,19.72,3,698.2,29.7,26.5,18,17.5
2018-12-10 09:14:20.7542,172.8,30.6,17.75,17.71,45.1,19.74,4,698.2,30,26,18,17.5
2018-12-10 09:14:21.0042,172.8,30.6,17.75,17.71,45.1,19.73,65,21220,21260,0,18,17.5
2018-12-10 09:14:21.2542,172.8,30.6,17.75,17.71,45.1,19.73,66,4900,4910,0,18,17.5
2018-12-10 09:14:21.5043,172.8,30.6,17.75,17.71,45.1,19.74,1,698.3,29.7,28.5,18,17.5
2018-12-10 09:14:21.7543,172.8,30.6,17.75,17.71,45.1,19.73,2,698.3,30,28.5,18,17.5
2018-12-10 09:14:22.0043,172.8,30.6,17.75,17.71,45.1,19.75,65,21220,21260,0,18,17.5
2018-12-10 09:14:22.2543,172.8,30.6,17.75,17.71,45.1,19.73,51,3.57,3.55,0,18,17.5
2018-12-10 09:14:22.5043,172.8,30.6,17.75,17.71,45.2,19.73,63,50,50,0,18,17.5
2018-12-10 09:14:22.7543,172.8,30.6,17.75,17.71,45.1,19.72,67,27.4,27.3,0,18,17.5
2018-12-10 09:14:23.0043,172.8,30.6,17.75,17.71,45.1,19.73,52,3.57,3.55,0,18,17.5
2018-12-10 09:14:23.2543,172.8,30.6,17.75,17.71,45.1,19.73,6,21220,27.4,3.5,18,17.5
2018-12-10 09:14:23.5043,172.8,30.6,17.75,17.71,45.1,19.77,7,21250,27.3,3.6,18,17.5
2018-12-10 09:14:23.7543,172.8,30.7,17.75,17.77,45.1,19.73,1,698.3,29.7,28.5,18,17.5
2018-12-10 09:14:24.0043,172.8,30.7,17.75,17.77,45.1,19.73,2,698.3,30,28.5,18,17.5
2018-12-10 09:14:24.2543,172.8,30.7,17.75,17.77,45.1,19.74,61,700.9,695.8,0,18,17.5
2018-12-10 09:14:24.5043,172.8,30.7,17.75,17.77,45.1,19.73,62,425,425,0,18,17.5
2018-12-10 09:14:24.7543,172.8,30.7,17.75,17.77,45.1,19.75,64,32.7,33.2,0,18,17.5
2018-12-10 09:14:25.0043,172.8,30.7,17.75,17.77,45.1,19.72,3,698.3,29.7,26.5,18,17.5
2018-12-10 09:14:25.2543,172.8,30.7,17.75,17.77,45.1,19.74,4,698.3,30,26,18,17.5
2018-12-10 09:14:25.5043,172.8,30.7,17.75,17.77,45.1,19.73,65,21220,21260,0,18,17.5
2018-12-10 09:14:25.7543,172.8,30.7,17.75,17.77,45.1,19.73,66,4950,4960,0,18,17.5
2018-12-10 09:14:26.0043,172.8,30.7,17.75,17.77,45.1,19.74,1,698.3,29.7,28.5,18,17.5
2018-12-10 09:14:26.2543,172.8,30.7,17.75,17.77,45.1,19.73,2,698.3,30,28.5,18,17.5
2018-12-10 09:14:26.5043,172.8,30.7,17.75,17.77,45.1,19.73,65,21220,21260,0,18,17.5
2018-12-10 09:14:26.7543,172.8,30.7,17.75,17.77,45.1,19.73,51,3.57,3.55,0,18,17.5
2018-12-10 09:14:27.0043,172.8,30.7,17.75,17.77,45.1,19.73,63,50,50,0,18,17.5
2018-12-10 09:14:27.2543,172.8,30.7,17.75,17.77,45.1,19.73,67,27.4,27.3,0,18,17.5
2018-12-10 09:14:27.5043,172.8,30.7,17.75,17.77,45.1,19.72,52,3.57,3.55,0,18,17.5
2018-12-10 09:14:27.7544,172.8,30.7,17.75,17.77,45.1,19.73,6,21220,27.4,3.5,18,17.5
2018-12-10 09:14:28.0044,172.8,30.7,17.75,17.77,45.1,19.73,7,21270,27.3,3.6,18,17.5
2018-12-10 09:14:28.2544,172.8,30.7,17.75,17.77,45.1,19.73,1,698.3,29.7,28.5,18,17.5
2018-12-10 09:14:28.5044,172.8,30.7,17.75,17.77,45.1,19.74,2,698.3,30,28.5,18,17.5
2018-12-10 09:14:28.7544,172.8,30.7,17.75,17.77,45.1,19.75,61,701,695.8,0,18,17.5
2018-12-10 09:14:29.0044,172.8,30.7,17.75,17.77,45.1,19.73,62,425,425,0,18,17.5
2018-12-10 09:14:29.2544,172.8,30.7,17.75,17.77,45.1,19.73,64,32.7,33.2,0,18,17.5
2018-12-10 09:14:29.5044,172.8,30.7,17.75,17.77,45.1,19.72,3,698.3,29.7,26.5,18,17.5
2018-12-10 09:14:29.7544,172.8,30.7,17.75,17.77,45.1,19.73,4,698.3,30,26,18,17.5
2018-12-10 09:14:30.0044,172.8,30.7,17.75,17.77,45.1,19.73,65,21220,21260,0,18,17.5
2018-12-10 09:14:30.2544,172.8,30.7,17.75,17.77,45.1,19.74,66,4960,4960,0,18,17.5
2018-12-10 09:14:30.5044,172.8,30.7,17.75,17.77,45.1,19.73,1,698.3,29.7,28.5,18,17.5
2018-12-10 09:14:30.7544,172.8,30.7,17.75,17.77,45.1,19.72,2,698.3,30,28.5,18,17.5
2018-12-10 09:14:31.0044,172.8,30.7,17.75,17.77,45.1,19.73,65,21220,21270,0,18,17.5
2018-12-10 09:14:31.2543,172.8,30.7,17.75,17.77,45.1,19.73,51,3.57,3.55,0,18,17.5
2018-12-10 09:14:31.5043,172.8,30.7,17.75,17.77,45.1,19.73,63,50,50,0,18,17.5
2018-12-10 09:14:31.7543,172.8,30.7,17.75,17.77,45.1,19.7,67,27.4,27.3,0,18,17.5
2018-12-10 09:14:32.0044,172.8,30.7,17.75,17.77,45.1,19.73,52,3.57,3.55,0,18,17.5
2018-12-10 09:14:32.2544,172.8,30.7,17.75,17.77,45.1,19.74,6,21220,27.4,3.6,18,17.5
2018-12-10 09:14:32.5044,172.8,30.7,17.75,17.77,45.1,19.73,7,21270,27.3,3.6,18,17.5
2018-12-10 09:14:32.7544,172.8,30.7,17.75,17.77,45.1,19.73,1,698.3,29.7,28.5,18,17.5
2018-12-10 09:14:33.0044,172.8,30.7,18,17.77,45.1,19.74,2,698.3,30,28.5,18,17.5
2018-12-10 09:14:33.2544,172.8,30.7,18,17.77,45.2,19.73,61,700.9,695.8,0,18,17.5
2018-12-10 09:14:33.5044,172.8,30.7,18,17.77,45.1,19.72,62,425,425,0,18,17.5
2018-12-10 09:14:33.7544,172.8,30.7,18,17.77,45.1,19.73,64,32.8,33.3,0,18,17.5
2018-12-10 09:14:34.0044,172.8,30.7,18,17.77,45.1,19.73,3,698.3,29.7,26.5,18,17.5
2018-12-10 09:14:34.2544,172.8,30.7,18,17.77,45.1,19.73,4,698.3,30,26,18,17.5
2018-12-10 09:14:34.5044,172.8,30.7,18,17.77,45.1,19.73,65,21210,21260,0,18,17.5
2018-12-10 09:14:34.7545,172.8,30.7,18,17.77,45.1,19.73,66,4960,4970,0,18,17.5
2018-12-10 09:14:35.0045,172.8,30.7,18,17.77,45.1,19.73,1,698.3,29.7,28.5,18,17.5
2018-12-10 09:14:35.2545,172.8,30.7,18,17.77,45.1,19.74,2,698.3,30,28.5,18,17.5
2018-12-10 09:14:35.5045,172.8,30.7,18,17.77,45.1,19.73,65,21220,21260,0,18,17.5
2018-12-10 09:14:35.7545,172.8,30.7,18,17.77,45.1,19.72,51,3.57,3.55,0,18,17.5
2018-12-10 09:14:36.0045,172.8,30.7,18,17.77,45.1,19.73,63,50,50,0,18,18
2018-12-10 09:14:36.2545,172.8,30.7,18,17.77,45.1,19.87,67,27.4,27.3,0,18,18
2018-12-10 09:14:36.5045,172.8,30.7,18,17.77,45.1,19.74,52,3.57,3.55,0,18,18
2018-12-10 09:14:36.7545,172.8,30.7,18,17.77,45.1,19.73,6,21220,27.4,3.6,18,18
2018-12-10 09:14:37.0045,172.8,30.7,18,17.77,45.1,19.74,7,21250,27.3,3.6,18,18
2018-12-10 09:14:37.2545,172.8,30.7,18,17.77,45.1,19.72,1,698.3,29.7,28.5,18,18
2018-12-10 09:14:37.5044,172.8,30.7,18,17.77,45.1,19.73,2,698.5,30,28.5,18,18
2018-12-10 09:14:37.7544,172.8,30.7,18,17.77,45.1,19.74,61,700.9,695.9,0,18,18
2018-12-10 09:14:38.0044,172.8,30.7,18,17.77,45.1,19.76,62,425,425,0,18,18
2018-12-10 09:14:38.2544,172.8,30.7,18,17.77,45.1,19.72,64,32.8,33.3,0,18,18
2018-12-10 09:14:38.5045,172.8,30.7,18,17.77,45,19.73,3,698.3,29.7,26.5,18,18
2018-12-10 09:14:38.7545,172.8,30.7,18,17.77,45,19.72,4,698.5,30,26,18,18
2018-12-10 09:14:39.0045,172.8,30.7,18,17.77,45.1,19.74,65,21220,21250,0,18,18
2018-12-10 09:14:39.2545,172.8,30.7,18,17.77,45.1,19.73,66,4960,4960,0,18,18
2018-12-10 09:14:39.5046,172.8,30.7,18,17.77,45.1,19.73,1,698.3,29.7,28.5,18,18
2018-12-10 09:14:39.7546,172.8,30.7,18,17.77,45.1,19.73,2,698.5,30,28.5,18,18
2018-12-10 09:14:40.0046,172.8,30.8,18,17.82,45.1,19.73,65,21220,21250,0,18,18
2018-12-10 09:14:40.2546,172.8,30.8,18,17.82,45,19.74,51,3.57,3.55,0,18,18
2018-12-10 09:14:40.5045,172.8,30.8,18,17.82,45.1,19.74,63,50,50,0,18,18
2018-12-10 09:14:40.7545,172.8,30.8,18,17.82,45.1,19.74,67,27.4,27.3,0,18,18
2018-12-10 09:14:41.0045,172.8,30.8,18,17.82,45.1,19.74,52,3.57,3.55,0,18,18
2018-12-10 09:14:41.2545,172.8,30.8,18,17.82,45.1,19.73,6,21220,27.4,3.6,18,18
2018-12-10 09:14:41.5045,172.8,30.8,18,17.82,45,19.73,7,21240,27.3,3.6,18,18
2018-12-10 09:14:41.7544,172.8,30.8,18,17.82,45,19.73,1,698.3,29.7,28.5,18,18
2018-12-10 09:14:42.0044,172.8,30.8,18,17.82,45.1,19.73,2,698.5,30,28.5,18,18
2018-12-10 09:14:42.2545,172.8,30.8,18,17.82,45.1,19.73,61,701.1,695.9,0,18,18
2018-12-10 09:14:42.5045,172.8,30.8,18,17.82,45.1,19.73,62,425,425,0,18,18
2018-12-10 09:14:42.7545,172.8,30.8,18,17.82,45.1,19.72,64,32.8,33.2,0,18,18
2018-12-10 09:14:43.0045,172.8,30.8,18,17.82,45.1,19.73,3,698.5,29.7,26.5,18,18
2018-12-10 09:14:43.2545,172.8,30.8,18,17.82,45.1,19.74,4,698.5,30,26,18,18
2018-12-10 09:14:43.5046,172.8,30.8,18,17.82,45.1,19.73,65,21230,21250,0,18,18
2018-12-10 09:14:43.7546,172.8,30.8,18,17.82,45.1,19.73,66,4970,4970,0,18,18
2018-12-10 09:14:44.0046,172.8,30.8,18,17.82,45.1,19.71,1,698.5,29.7,28.5,18,18
2018-12-10 09:14:44.2546,172.8,30.8,18,17.82,45.1,19.73,2,698.5,30,28.5,18,18
2018-12-10 09:14:44.5046,172.8,30.8,18,17.82,45.1,19.72,65,21220,21240,0,18,18
2018-12-10 09:14:44.7545,172.8,30.8,18,17.82,45.1,19.72,51,3.57,3.55,0,18,18
2018-12-10 09:14:45.0045,172.8,30.8,18,17.82,45.1,19.73,63,50,50,0,18,18
2018-12-10 09:14:45.2546,172.8,30.8,18,17.82,45.1,19.73,67,27.4,27.3,0,18,18
2018-12-10 09:14:45.5046,172.8,30.8,18,17.82,45.1,19.72,52,3.57,3.55,0,18,18
2018-12-10 09:14:45.7546,172.8,30.8,18,17.82,45.1,19.73,6,21220,27.4,3.6,18,18
2018-12-10 09:14:46.0046,172.8,30.8,18,17.82,45.1,19.72,7,21240,27.3,3.6,18,18
2018-12-10 09:14:46.2546,172.8,30.8,18,17.82,45.1,19.73,1,698.5,29.7,28.5,18,18
2018-12-10 09:14:46.5046,172.8,30.8,18,17.82,45.1,19.74,2,698.5,30,28.5,18,18
2018-12-10 09:14:46.7546,172.8,30.8,18,17.82,45.1,19.73,61,701,695.9,0,18,18
2018-12-10 09:14:47.0046,172.8,30.8,18,17.82,45.1,19.77,62,425,425,0,18,18
2018-12-10 09:14:47.2546,172.8,30.8,18,17.82,45.1,19.74,64,32.8,33.2,0,18,18
2018-12-10 09:14:47.5046,172.8,30.8,18,17.82,45.1,19.73,3,698.5,29.7,26.5,18,18
2018-12-10 09:14:47.7546,172.8,30.8,18,17.82,45.1,19.69,4,698.5,30,26,18,18
2018-12-10 09:14:48.0046,172.8,30.8,18,17.82,45.1,19.77,65,21220,21230,0,18,18
2018-12-10 09:14:48.2546,172.8,30.8,18,17.82,45.1,19.74,66,4970,4970,0,18,18
2018-12-10 09:14:48.5046,172.8,30.8,18,17.82,45.1,19.74,1,698.5,29.7,28.5,18,18
2018-12-10 09:14:48.7546,172.8,30.8,18,17.82,45.1,19.72,2,698.5,30,28.5,18,18
2018-12-10 09:14:49.0046,172.8,30.8,18,17.82,45.1,19.73,65,21220,21230,0,18,18
2018-12-10 09:14:49.2546,172.8,30.8,18,17.82,45.1,19.73,51,3.57,3.55,0,18,18
2018-12-10 09:14:49.5046,172.8,30.8,18,17.82,45.1,19.73,63,50,50,0,18,18
2018-12-10 09:14:49.7546,172.8,30.8,18,17.82,45.1,19.72,67,27.4,27.3,0,18,18
2018-12-10 09:14:50.0046,172.8,30.9,18,17.88,45.2,19.71,52,3.57,3.55,0,18,18
2018-12-10 09:14:50.2546,172.8,30.9,18,17.88,45.1,19.73,6,21210,27.4,3.6,18,18
2018-12-10 09:14:50.5046,172.8,30.9,18,17.88,45.1,19.73,7,21220,27.3,3.6,18,18
2018-12-10 09:14:50.7546,172.8,30.9,18,17.88,45.1,19.73,1,698.6,29.7,28.5,18,18
2018-12-10 09:14:51.0046,172.8,30.9,18,17.88,45,19.73,2,698.5,30,28.5,18,18
2018-12-10 09:14:51.2546,172.8,30.9,18,17.88,45.1,19.72,61,701.2,695.9,0,18,18
2018-12-10 09:14:51.5046,172.8,30.9,18,17.88,45.1,19.74,62,425,425,0,18,18
2018-12-10 09:14:51.7546,172.8,30.9,18,17.88,45.1,19.74,64,32.8,33.3,0,18,18
2018-12-10 09:14:52.0047,172.8,30.9,18,17.88,45.1,19.74,3,698.6,29.7,26.5,18,18
2018-12-10 09:14:52.2547,172.8,30.9,18,17.88,45.1,19.74,4,698.5,30,26,18,18
2018-12-10 09:14:52.5047,172.8,30.9,18,17.88,45.1,19.75,65,21210,21220,0,18,18
2018-12-10 09:14:52.7547,172.8,30.9,18,17.88,45.1,19.73,66,4970,4970,0,18,18
2018-12-10 09:14:53.0047,172.8,30.9,18,17.88,45.1,19.73,1,698.6,29.7,28.5,18,18
2018-12-10 09:14:53.2547,172.8,30.9,18,17.88,45.1,19.73,2,698.5,30,28.5,18,18
2018-12-10 09:14:53.5047,172.8,30.9,18,17.88,45.1,19.73,65,21220,21220,0,18,18
2018-12-10 09:14:53.7547,172.8,31,18,17.94,45.1,19.72,51,3.57,3.55,0,18,18
2018-12-10 09:14:54.0047,172.8,31,18,17.94,45.1,19.73,63,50,50,0,18,18
2018-12-10 09:14:54.2547,172.8,31,18,17.94,45.1,19.73,67,27.4,27.3,0,18,18
2018-12-10 09:14:54.5047,172.8,31,18,17.94,45.1,19.73,52,3.57,3.55,0,18,18
2018-12-10 09:14:54.7547,172.8,31,18,17.94,45.1,19.73,6,21210,27.4,3.6,18,18
2018-12-10 09:14:55.0047,172.8,31,18,17.94,45.1,19.73,7,21220,27.3,3.6,18,18
2018-12-10 09:14:55.2547,172.8,31,18,17.94,45.1,19.73,1,698.6,29.7,28.5,18,18
2018-12-10 09:14:55.5047,172.8,31,18,17.94,45.1,19.73,2,698.5,30,28.5,18,18
2018-12-10 09:14:55.7547,172.8,31.1,18,18,45.1,19.72,61,701.2,696,0,18,18
2018-12-10 09:14:56.0047,172.8,31.1,18,18,45.1,19.73,62,425,425,0,18,18
