Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:14:56.2547,172.8,31.1,18,18,45.1,19.73,64,32.8,33.2,0,18,18
2018-12-10 09:14:56.5047,172.8,31.1,18,18,45.1,19.71,3,698.6,29.7,26.5,18,18
2018-12-10 09:14:56.7547,172.8,31.1,18,18,45.1,19.74,4,698.5,30,26,18,18
2018-12-10 09:14:57.0047,172.8,31.1,18,18,45.1,19.73,65,21220,21230,0,18,18
2018-12-10 09:14:57.2547,172.8,31.1,18,18,45.1,19.74,66,4980,4980,0,18,18
2018-12-10 09:14:57.5047,172.8,31.1,18,18,45.1,19.73,1,698.6,29.7,28.5,18,18
2018-12-10 09:14:57.7547,172.8,31.1,18,18,45.1,19.73,2,698.7,30,28.5,18,18
2018-12-10 09:14:58.0048,172.8,31.1,18,18,45.1,19.73,65,21230,21230,0,18,18
2018-12-10 09:14:58.2548,172.8,31.1,18,18,45.1,19.73,51,3.57,3.55,0,18,18
2018-12-10 09:14:58.5048,172.8,31.1,18,18,45.1,19.73,63,50,50,0,18,18
2018-12-10 09:14:58.7548,172.8,31.1,18,18,45.1,19.73,67,27.4,27.3,0,18,18
2018-12-10 09:14:59.0047,172.8,31.1,18,18,45.1,19.73,52,3.57,3.55,0,18,18
2018-12-10 09:14:59.2547,172.8,31.1,18,18,45.1,19.73,6,21230,27.4,3.6,18,18
2018-12-10 09:14:59.5047,172.8,31.1,18,18,45.1,19.73,7,21240,27.3,3.6,18,18
2018-12-10 09:14:59.7547,172.8,31.1,18,18,45.1,19.74,1,698.6,29.7,28.5,18,18
2018-12-10 09:15:00.0047,172.8,31.1,18,18,45,19.74,2,698.7,30,28.5,18,18
2018-12-10 09:15:00.2547,172.8,31.1,18,18,45.1,19.73,61,701.2,696.1,0,18,18
2018-12-10 09:15:00.5047,172.8,31.1,18,18,45.1,19.74,62,425,425,0,18,18
2018-12-10 09:15:00.7547,172.8,31.1,18,18,45.1,19.73,64,32.8,33.2,0,18,18
2018-12-10 09:15:01.0047,172.8,31.1,18,18,45.1,19.73,3,698.6,29.7,26.5,18,18
2018-12-10 09:15:01.2547,172.8,31.1,18,18,45.1,19.73,4,698.7,30,26,18,18
2018-12-10 09:15:01.5047,172.8,31.1,18,18,45.1,19.73,65,21240,21240,0,18,18
2018-12-10 09:15:01.7547,172.8,31.1,18,18,45.1,19.74,66,5000,5000,0,18,18
2018-12-10 09:15:02.0048,172.8,31.1,18,18,45.1,19.72,1,698.6,29.7,28.5,18,18
2018-12-10 09:15:02.2548,172.8,31.1,18,18,45.1,19.74,2,698.7,30,28.5,18,18
2018-12-10 09:15:02.5048,172.8,31.1,18,18,45.1,19.73,65,21240,21240,0,18,18
2018-12-10 09:15:02.7548,172.8,31.1,18,18,45.1,19.72,51,3.57,3.55,0,18,18
2018-12-10 09:15:03.0048,172.8,31.1,18,18,45.1,19.83,63,50,50,0,18,18
2018-12-10 09:15:03.2548,172.8,31.1,18,18,45.1,19.73,67,27.4,27.3,0,18,18
2018-12-10 09:15:03.5047,172.8,31.1,18,18,45.1,19.73,52,3.57,3.55,0,18,18
2018-12-10 09:15:03.7547,172.8,31.1,18,18,45.1,19.72,6,21240,27.4,3.6,18,18
2018-12-10 09:15:04.0047,172.8,31.1,18,18,45.1,19.73,7,21240,27.3,3.6,18,18
2018-12-10 09:15:04.2547,172.8,31.1,18,18,45.1,19.73,1,698.6,29.7,28.5,18,18
2018-12-10 09:15:04.5047,172.8,31.1,18,18,45.1,19.73,2,698.7,30,28.5,18,18
2018-12-10 09:15:04.7547,172.8,31.1,18,18,45.1,19.73,61,701.3,696.1,0,18,18
2018-12-10 09:15:05.0047,172.8,31.1,18,18,45.1,19.73,62,425,425,0,18,18
2018-12-10 09:15:05.2547,172.8,31.1,18,18,45.1,19.73,64,32.8,33.2,0,18,18
2018-12-10 09:15:05.5048,172.8,31.1,18,18,45.1,19.73,3,698.8,29.7,26.5,18,18
2018-12-10 09:15:05.7548,172.8,31.1,18,18,45.1,19.74,4,698.8,30,26,18,18
2018-12-10 09:15:06.0048,172.8,31.1,18,18,45.1,19.73,65,21240,21240,0,18,18
2018-12-10 09:15:06.2548,172.8,31.1,18,18,45.1,19.73,66,4980,4980,0,18,18
2018-12-10 09:15:06.5048,172.8,31.1,18,18,45.1,19.73,1,698.8,29.7,28.5,18,18
2018-12-10 09:15:06.7548,172.8,31.1,18,18,45.1,19.73,2,698.8,30,28.5,18,18
2018-12-10 09:15:07.0048,172.8,31.1,18,18,45.1,19.74,65,21240,21240,0,18,18
2018-12-10 09:15:07.2548,172.8,31.1,18,18,45.1,19.74,51,3.57,3.55,0,18,18
2018-12-10 09:15:07.5048,172.8,31.1,18,18,45.1,19.73,63,50,50,0,18,18
2018-12-10 09:15:07.7548,172.8,31.1,18,18,45.1,19.71,67,27.4,27.3,0,18,18
2018-12-10 09:15:08.0048,172.8,31.1,18,18,45.1,19.73,52,3.57,3.55,0,18,18
2018-12-10 09:15:08.2548,172.8,31.1,18,18,45.1,19.93,6,21240,27.4,3.6,18,18
2018-12-10 09:15:08.5048,172.8,31.1,18,18,45.1,19.95,7,21240,27.3,3.6,18,18
2018-12-10 09:15:08.7549,172.8,31.1,18,18,45.1,19.94,1,698.8,29.7,28.5,18,18
2018-12-10 09:15:09.0049,172.8,31.1,18,18,45.1,19.92,2,698.8,30,28.5,18,18
2018-12-10 09:15:09.2549,172.8,31.1,18,18,45.1,19.92,61,701.4,696.1,0,18,18
2018-12-10 09:15:09.5048,172.8,31.1,18,18,45.1,19.92,62,425,425,0,18,18
2018-12-10 09:15:09.7548,172.8,31.1,18,18,45.1,19.93,64,32.8,33.2,0,18,18
2018-12-10 09:15:10.0049,172.8,31.1,18,18,45.1,19.93,3,698.8,29.7,26.5,18,18
2018-12-10 09:15:10.2549,172.8,31.1,18,18,45.1,19.93,4,698.8,30,26,18,18
2018-12-10 09:15:10.5049,172.8,31.1,18,18,45.1,19.93,65,21240,21240,0,18,18
2018-12-10 09:15:10.7549,172.8,31.1,18,18,45.1,19.92,66,4970,4970,0,18,18
2018-12-10 09:15:11.0048,172.8,31.1,18,18,45.1,19.93,1,698.8,29.7,28.5,18,18
2018-12-10 09:15:11.2548,172.8,31.1,18,18,45.1,20.02,2,698.8,30,28.5,18,18
2018-12-10 09:15:11.5048,172.8,31.1,18,18,45.1,19.91,65,21240,21240,0,18,18
2018-12-10 09:15:11.7548,172.8,31.1,18,18,45.1,19.92,51,3.57,3.55,0,18,18
2018-12-10 09:15:12.0048,172.8,31.1,18,18,45.1,19.93,63,50,50,0,18,18
2018-12-10 09:15:12.2548,172.8,31.1,18,18,45.1,19.93,67,27.4,27.3,0,18,18
2018-12-10 09:15:12.5048,172.8,31.1,18,18,45.1,19.93,52,3.57,3.55,0,18,18
2018-12-10 09:15:12.7548,172.8,31.1,18,18,45.1,19.92,6,21240,27.4,3.6,18,18
2018-12-10 09:15:13.0048,172.8,31.1,18,18,45.1,19.93,7,21240,27.3,3.6,18,18
2018-12-10 09:15:13.2548,172.8,31.1,18,18,45.1,19.93,1,698.8,29.7,28.5,18,18
2018-12-10 09:15:13.5049,172.8,31.1,18,18,45.1,19.93,2,698.8,30,28.5,18,18
2018-12-10 09:15:13.7549,172.8,31.1,18,18,45.1,19.93,61,701.4,696.3,0,18,18
2018-12-10 09:15:14.0049,172.8,31.1,18,18,45.1,19.93,62,425,425,0,18,18
2018-12-10 09:15:14.2549,172.8,31.1,18,18,45.1,19.93,64,32.8,33.2,0,18,18
2018-12-10 09:15:14.5048,172.8,31.1,18,18,45.1,19.93,3,698.8,29.7,26.5,18,18
2018-12-10 09:15:14.7548,172.8,31.1,18,18,45.1,19.93,4,698.8,30,26,18,18
2018-12-10 09:15:15.0049,172.8,31.2,18,18.06,45.1,19.93,65,21240,21240,0,18,18
2018-12-10 09:15:15.2549,172.8,31.2,18,18.06,45.1,19.9,66,4970,4970,0,18,18
2018-12-10 09:15:15.5049,172.8,31.2,18,18.06,45.1,19.93,1,698.8,29.7,28.5,18,18
2018-12-10 09:15:15.7549,172.8,31.2,18,18.06,45.1,19.93,2,698.8,30,28.5,18,18
2018-12-10 09:15:16.0049,172.8,31.2,18,18.06,45.1,19.94,65,21240,21240,0,18,18
2018-12-10 09:15:16.2549,172.8,31.2,18,18.06,45.1,19.92,51,3.57,3.55,0,18,18
2018-12-10 09:15:16.5049,172.8,31.2,18,18.06,45.1,19.92,63,50,50,0,18,18
2018-12-10 09:15:16.7549,172.8,31.2,18,18.06,45.1,19.93,67,27.4,27.3,0,18,18
2018-12-10 09:15:17.0049,172.8,31.2,18,18.06,45.1,19.93,52,3.57,3.55,0,18,18
2018-12-10 09:15:17.2549,172.8,31.2,18,18.06,45.1,19.93,6,21240,27.4,3.6,18,18
2018-12-10 09:15:17.5049,172.8,31.2,18,18.06,45.1,19.92,7,21240,27.3,3.6,18,18
2018-12-10 09:15:17.7549,172.8,31.2,18,18.06,45.1,19.93,1,698.8,29.7,28.5,18,18
2018-12-10 09:15:18.0049,172.8,31.2,18,18.06,45.1,19.92,2,698.8,30,28.5,18,18
2018-12-10 09:15:18.2549,172.8,31.2,18,18.06,45.1,19.92,61,701.4,696.2,0,18,18
2018-12-10 09:15:18.5049,172.8,31.2,18,18.06,45.1,19.93,62,425,425,0,18,18
2018-12-10 09:15:18.7549,172.8,31.2,18,18.06,45.1,19.93,64,32.8,33.1,0,18,18
2018-12-10 09:15:19.0049,172.8,31.2,18,18.06,45.1,19.92,3,698.8,29.7,26.5,18,18
2018-12-10 09:15:19.2549,172.8,31.2,18,18.06,45.1,19.89,4,699,30,26,18,18
2018-12-10 09:15:19.5049,172.8,31.2,18,18.06,45.1,19.94,65,21230,21230,0,18,18
2018-12-10 09:15:19.7549,172.8,31.2,18,18.06,45.1,19.93,66,4970,4970,0,18,18
2018-12-10 09:15:20.0048,172.8,31.2,18,18.06,45.1,19.93,1,698.9,29.7,28.5,18,18
2018-12-10 09:15:20.2548,172.8,31.2,18,18.06,45.1,19.94,2,699,30,28.5,18,18
2018-12-10 09:15:20.5048,172.8,31.2,18,18.06,45.1,19.93,65,21240,21240,0,18,18
2018-12-10 09:15:20.7548,172.8,31.2,18,18.06,45.1,19.93,51,3.57,3.55,0,18,18
2018-12-10 09:15:21.0048,172.8,31.2,18,18.06,45.1,19.93,63,50,50,0,18,18
2018-12-10 09:15:21.2549,172.8,31.2,18,18.06,45.1,19.93,67,27.4,27.3,0,18,18
2018-12-10 09:15:21.5049,172.8,31.2,18,18.06,45.1,19.93,52,3.57,3.56,0,18,18
2018-12-10 09:15:21.7549,172.8,31.2,18.25,18.06,45.1,19.92,6,21240,27.4,3.6,18,18
2018-12-10 09:15:22.0049,172.8,31.2,18.25,18.06,45.1,19.94,7,21240,27.3,3.6,18,18
2018-12-10 09:15:22.2550,172.8,31.2,18.25,18.06,45.1,19.92,1,698.9,29.7,28.5,18,18
2018-12-10 09:15:22.5050,172.8,31.2,18.25,18.06,45.1,19.92,2,699,30,28.5,18,18
2018-12-10 09:15:22.7550,172.8,31.2,18.25,18.06,45.1,19.92,61,701.5,696.3,0,18,18
2018-12-10 09:15:23.0050,172.8,31.2,18.25,18.06,45.1,19.93,62,425,425,0,18,18
2018-12-10 09:15:23.2550,172.8,31.2,18.25,18.06,45.1,19.9,64,32.8,33.2,0,18,18
2018-12-10 09:15:23.5050,172.8,31.2,18.25,18.06,45.1,19.92,3,698.9,29.7,26.5,18,18
2018-12-10 09:15:23.7550,172.8,31.2,18.25,18.06,45.1,19.92,4,699,30,26,18,18
2018-12-10 09:15:24.0050,172.8,31.2,18.25,18.06,45,19.91,65,21230,21240,0,18,18
2018-12-10 09:15:24.2550,172.8,31.2,18.25,18.06,45.1,19.92,66,4980,4980,0,18,18
2018-12-10 09:15:24.5050,172.8,31.2,18.25,18.06,45.1,19.92,1,698.9,29.7,28.5,18,18
2018-12-10 09:15:24.7550,172.8,31.2,18.25,18.06,45.1,19.83,2,699,30,28.5,18,18
2018-12-10 09:15:25.0050,172.8,31.2,18.25,18.06,45.1,19.91,65,21220,21230,0,18,18
2018-12-10 09:15:25.2550,172.8,31.2,18.25,18.06,45,19.93,51,3.57,3.55,0,18,18
2018-12-10 09:15:25.5050,172.8,31.2,18.25,18.06,45,19.99,63,50,50,0,18,18
2018-12-10 09:15:25.7550,172.8,31.4,18.25,18.17,45.1,19.92,67,27.4,27.3,0,18,18
2018-12-10 09:15:26.0050,172.8,31.4,18.25,18.17,45.1,19.92,52,3.57,3.56,0,18,18
2018-12-10 09:15:26.2550,172.8,31.4,18.25,18.17,45.1,19.92,6,21220,27.4,3.6,18,18
2018-12-10 09:15:26.5050,172.8,31.4,18.25,18.17,45,19.92,7,21240,27.3,3.6,18,18
2018-12-10 09:15:26.7550,172.8,31.4,18.25,18.17,45,19.92,1,698.9,29.7,28.5,18.5,18
2018-12-10 09:15:27.0050,172.8,31.4,18.25,18.17,45,19.93,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:27.2550,172.8,31.4,18.25,18.17,45.1,19.93,61,701.5,696.3,0,18.5,18
2018-12-10 09:15:27.5051,172.8,31.4,18.25,18.17,45.1,19.93,62,425,425,0,18.5,18
2018-12-10 09:15:27.7551,172.8,31.5,18.25,18.23,45.1,19.93,64,32.7,33.2,0,18.5,18
2018-12-10 09:15:28.0051,172.8,31.5,18.25,18.23,45.1,19.93,3,698.9,29.7,26.5,18.5,18
2018-12-10 09:15:28.2551,172.8,31.5,18.25,18.23,45.1,19.92,4,699.1,30,26,18.5,18
2018-12-10 09:15:28.5051,172.8,31.5,18.25,18.23,45.1,19.93,65,21220,21250,0,18.5,18
2018-12-10 09:15:28.7551,172.8,31.5,18.25,18.23,45.1,19.93,66,4980,4980,0,18.5,18
2018-12-10 09:15:29.0051,172.8,31.6,18.25,18.29,45.1,19.91,1,698.9,29.7,28.5,18.5,18
2018-12-10 09:15:29.2550,172.8,31.6,18.25,18.29,45.1,19.94,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:29.5050,172.8,31.6,18.25,18.29,45.1,19.92,65,21210,21240,0,18.5,18
2018-12-10 09:15:29.7550,172.8,31.6,18.25,18.29,45.1,19.92,51,3.57,3.56,0,18.5,18
2018-12-10 09:15:30.0050,172.8,31.6,18.25,18.29,45.1,19.91,63,50,50,0,18.5,18
2018-12-10 09:15:30.2550,172.8,31.6,18.25,18.29,45.1,19.92,67,27.4,27.3,0,18.5,18
2018-12-10 09:15:30.5050,172.8,31.6,18.25,18.29,45.1,19.94,52,3.57,3.56,0,18.5,18
2018-12-10 09:15:30.7550,172.8,31.6,18.25,18.29,45.1,19.93,6,21210,27.4,3.6,18.5,18
2018-12-10 09:15:31.0051,172.8,31.6,18.25,18.29,45.1,19.92,7,21250,27.3,3.6,18.5,18
2018-12-10 09:15:31.2551,172.8,31.6,18.25,18.29,45.1,19.92,1,698.9,29.7,28.5,18.5,18
2018-12-10 09:15:31.5051,172.8,31.6,18.25,18.29,45.1,19.93,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:31.7551,172.8,31.6,18.25,18.29,45,19.92,61,701.5,696.3,0,18.5,18
2018-12-10 09:15:32.0051,172.8,31.6,18.25,18.29,45.1,19.92,62,425,425,0,18.5,18
2018-12-10 09:15:32.2551,172.8,31.6,18.25,18.29,45.1,19.95,64,32.7,33.2,0,18.5,18
2018-12-10 09:15:32.5050,172.8,31.6,18.25,18.29,45.1,19.93,3,698.9,29.7,26.5,18.5,18
2018-12-10 09:15:32.7550,172.8,31.6,18.25,18.29,45.1,19.93,4,699.1,30,26,18.5,18
2018-12-10 09:15:33.0050,172.8,31.6,18.25,18.29,45.1,19.92,65,21210,21250,0,18.5,18
2018-12-10 09:15:33.2551,172.8,31.6,18.25,18.29,45.1,19.93,66,4980,4980,0,18.5,18
2018-12-10 09:15:33.5051,172.8,31.6,18.25,18.29,45.1,19.93,1,698.9,29.7,28.5,18.5,18
2018-12-10 09:15:33.7551,172.8,31.6,18.25,18.29,45.1,19.99,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:34.0051,172.8,31.6,18.25,18.29,45.1,19.94,65,21210,21250,0,18.5,18
2018-12-10 09:15:34.2551,172.8,31.6,18.25,18.29,45.1,19.94,51,3.57,3.55,0,18.5,18
2018-12-10 09:15:34.5051,172.8,31.6,18.25,18.29,45,19.94,63,50,50,0,18.5,18
2018-12-10 09:15:34.7550,172.8,31.6,18.25,18.29,45.1,19.94,67,27.4,27.3,0,18.5,18
2018-12-10 09:15:35.0051,172.8,31.6,18.25,18.29,45.1,19.92,52,3.58,3.55,0,18.5,18
2018-12-10 09:15:35.2551,172.8,31.6,18.25,18.29,45.1,19.93,6,21210,27.4,3.6,18.5,18
2018-12-10 09:15:35.5051,172.8,31.6,18.25,18.29,45.1,19.93,7,21260,27.3,3.6,18.5,18
2018-12-10 09:15:35.7551,172.8,31.6,18.25,18.29,45.1,19.92,1,699,29.7,28.5,18.5,18
2018-12-10 09:15:36.0051,172.8,31.6,18.25,18.29,45.1,19.93,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:36.2551,172.8,31.6,18.25,18.29,45.1,19.94,61,701.6,696.5,0,18.5,18
2018-12-10 09:15:36.5050,172.8,31.6,18.25,18.29,45.1,19.92,62,425,425,0,18.5,18
2018-12-10 09:15:36.7550,172.8,31.6,18.25,18.29,45.1,19.94,64,32.7,33.2,0,18.5,18
2018-12-10 09:15:37.0050,172.8,31.6,18.25,18.29,45.1,19.92,3,699,29.7,26.5,18.5,18
2018-12-10 09:15:37.2551,172.8,31.6,18.25,18.29,45.1,19.92,4,699.1,30,26,18.5,18
2018-12-10 09:15:37.5051,172.8,31.6,18.25,18.29,45.1,19.93,65,21210,21260,0,18.5,18
2018-12-10 09:15:37.7552,172.8,31.6,18.25,18.29,45,19.94,66,4990,4990,0,18.5,18
2018-12-10 09:15:38.0052,172.8,31.6,18.25,18.29,45.1,19.93,1,699,29.7,28.5,18.5,18
2018-12-10 09:15:38.2552,172.8,31.6,18.25,18.29,45.1,19.91,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:38.5052,172.8,31.6,18.25,18.29,45.1,19.92,65,21210,21260,0,18.5,18
2018-12-10 09:15:38.7552,172.8,31.6,18.25,18.29,45.1,19.92,51,3.57,3.55,0,18.5,18
2018-12-10 09:15:39.0052,172.8,31.6,18.25,18.29,45.1,19.93,63,50,50,0,18.5,18
2018-12-10 09:15:39.2552,172.8,31.6,18.25,18.29,45.1,19.93,67,27.4,27.3,0,18.5,18
2018-12-10 09:15:39.5052,172.8,31.6,18.25,18.29,45.1,19.92,52,3.58,3.55,0,18.5,18
2018-12-10 09:15:39.7551,172.8,31.6,18.25,18.29,45.1,19.93,6,21210,27.4,3.6,18.5,18
2018-12-10 09:15:40.0052,172.8,31.6,18.25,18.29,45.1,19.92,7,21260,27.3,3.6,18.5,18
2018-12-10 09:15:40.2552,172.8,31.6,18.25,18.29,45.1,19.92,1,699,29.7,28.5,18.5,18
2018-12-10 09:15:40.5052,172.8,31.6,18.25,18.29,45,19.92,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:40.7552,172.8,31.6,18.25,18.29,45.1,19.93,61,701.6,696.5,0,18.5,18
2018-12-10 09:15:41.0052,172.8,31.6,18.25,18.29,45.1,19.93,62,425,425,0,18.5,18
2018-12-10 09:15:41.2552,172.8,31.6,18.25,18.29,45.1,19.93,64,32.8,33.2,0,18.5,18
2018-12-10 09:15:41.5052,172.8,31.6,18.25,18.29,45.1,19.92,3,699,29.7,26.5,18.5,18
2018-12-10 09:15:41.7552,172.8,31.6,18.25,18.29,45.1,20,4,699.1,30,26,18.5,18
2018-12-10 09:15:42.0052,172.8,31.6,18.25,18.29,45.1,19.92,65,21210,21260,0,18.5,18
2018-12-10 09:15:42.2552,172.8,31.6,18.25,18.29,45.1,19.93,66,4990,4980,0,18.5,18
2018-12-10 09:15:42.5052,172.8,31.6,18.25,18.29,45.1,19.92,1,699,29.7,28.5,18.5,18
2018-12-10 09:15:42.7552,172.8,31.6,18.25,18.29,45.1,19.92,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:43.0052,172.8,31.6,18.25,18.29,45.1,19.92,65,21210,21270,0,18.5,18
2018-12-10 09:15:43.2552,172.8,31.6,18.25,18.29,45.1,19.92,51,3.57,3.56,0,18.5,18
2018-12-10 09:15:43.5052,172.8,31.6,18.25,18.29,45.1,19.93,63,50,50,0,18.5,18
2018-12-10 09:15:43.7552,172.8,31.6,18.25,18.29,45,19.93,67,27.4,27.3,0,18.5,18
2018-12-10 09:15:44.0052,172.8,31.6,18.25,18.29,45.1,19.92,52,3.57,3.56,0,18.5,18
2018-12-10 09:15:44.2552,172.8,31.6,18.25,18.29,45.1,19.93,6,21210,27.4,3.6,18.5,18
2018-12-10 09:15:44.5052,172.8,31.6,18.25,18.29,45.1,19.92,7,21250,27.3,3.6,18.5,18
2018-12-10 09:15:44.7552,172.8,31.6,18.25,18.29,45.1,19.93,1,699,29.7,28.5,18.5,18
2018-12-10 09:15:45.0052,172.8,31.6,18.25,18.29,45.1,19.98,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:45.2552,172.8,31.6,18.25,18.29,45.1,19.93,61,701.7,696.6,0,18.5,18
2018-12-10 09:15:45.5052,172.8,31.6,18.25,18.29,45.1,19.92,62,425,425,0,18.5,18
2018-12-10 09:15:45.7552,172.8,31.6,18.25,18.29,45.1,19.93,64,32.8,33.3,0,18.5,18
2018-12-10 09:15:46.0052,172.8,31.6,18.25,18.29,45.1,19.93,3,699,29.7,26.5,18.5,18
2018-12-10 09:15:46.2552,172.8,31.6,18.25,18.29,45.1,19.93,4,699.1,30,26,18.5,18
2018-12-10 09:15:46.5052,172.8,31.6,18.25,18.29,45,19.94,65,21200,21260,0,18.5,18
2018-12-10 09:15:46.7553,172.8,31.6,18.25,18.29,45.1,19.95,66,4980,4980,0,18.5,18
2018-12-10 09:15:47.0053,172.8,31.6,18.25,18.29,45.1,19.92,1,699,29.7,28.5,18.5,18
2018-12-10 09:15:47.2553,172.8,31.6,18.25,18.29,45.1,19.92,2,699.1,30,28.5,18.5,18
2018-12-10 09:15:47.5053,172.8,31.6,18.25,18.29,45.1,19.92,65,21200,21260,0,18.5,18
2018-12-10 09:15:47.7552,172.8,31.6,18.25,18.29,45.1,19.93,51,3.57,3.56,0,18.5,18
2018-12-10 09:15:48.0052,172.8,31.6,18.5,18.29,45.1,19.92,63,50,50,0,18.5,18
2018-12-10 09:15:48.2552,172.8,31.6,18.5,18.29,45.1,19.93,67,27.4,27.3,0,18.5,18
2018-12-10 09:15:48.5052,172.8,31.6,18.5,18.29,45.1,19.93,52,3.57,3.55,0,18.5,18.5
2018-12-10 09:15:48.7552,172.8,31.6,18.5,18.29,45.1,19.91,6,21200,27.4,3.6,18.5,18.5
2018-12-10 09:15:49.0052,172.8,31.6,18.5,18.29,45.1,19.93,7,21260,27.3,3.6,18.5,18.5
2018-12-10 09:15:49.2552,172.8,31.6,18.5,18.29,45.1,19.93,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:15:49.5053,172.8,31.6,18.5,18.29,45,19.93,2,699.1,30,28.5,18.5,18.5
2018-12-10 09:15:49.7553,172.8,31.6,18.5,18.29,45,19.93,61,701.7,696.6,0,18.5,18.5
2018-12-10 09:15:50.0053,172.8,31.6,18.5,18.29,45,19.99,62,425,425,0,18.5,18.5
2018-12-10 09:15:50.2553,172.8,31.6,18.5,18.29,45.1,19.91,64,32.7,33.2,0,18.5,18.5
2018-12-10 09:15:50.5053,172.8,31.6,18.5,18.29,45.1,19.94,3,699.2,29.7,26.5,18.5,18.5
2018-12-10 09:15:50.7553,172.8,31.6,18.5,18.29,45.1,19.82,4,699.1,30,26,18.5,18.5
2018-12-10 09:15:51.0053,172.8,31.6,18.5,18.29,45,19.93,65,21210,21250,0,18.5,18.5
2018-12-10 09:15:51.2553,172.8,31.6,18.5,18.29,45.1,19.92,66,4980,4980,0,18.5,18.5
2018-12-10 09:15:51.5053,172.8,31.6,18.5,18.29,45.1,19.93,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:15:51.7553,172.8,31.6,18.5,18.29,45.1,19.93,2,699.1,30,28.5,18.5,18.5
2018-12-10 09:15:52.0053,172.8,31.6,18.5,18.29,45.1,19.93,65,21210,21250,0,18.5,18.5
2018-12-10 09:15:52.2553,172.8,31.6,18.5,18.29,45.1,19.92,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:15:52.5053,172.8,31.6,18.5,18.29,45,19.93,63,50,50,0,18.5,18.5
2018-12-10 09:15:52.7553,172.8,31.6,18.5,18.29,45,19.92,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:15:53.0053,172.8,31.6,18.5,18.29,45.1,19.92,52,3.57,3.55,0,18.5,18.5
2018-12-10 09:15:53.2553,172.8,31.6,18.5,18.29,45.1,19.93,6,21220,27.4,3.6,18.5,18.5
2018-12-10 09:15:53.5053,172.8,31.6,18.5,18.29,45.1,19.93,7,21250,27.3,3.6,18.5,18.5
2018-12-10 09:15:53.7553,172.8,31.6,18.5,18.29,45.1,19.93,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:15:54.0053,172.8,31.6,18.5,18.29,45.1,19.95,2,699.1,30,28.5,18.5,18.5
2018-12-10 09:15:54.2553,172.8,31.6,18.5,18.29,45,19.88,61,701.8,696.7,0,18.5,18.5
2018-12-10 09:15:54.5053,172.8,31.6,18.5,18.29,45.1,19.94,62,425,425,0,18.5,18.5
2018-12-10 09:15:54.7553,172.8,31.6,18.5,18.29,45.1,19.92,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:15:55.0053,172.8,31.6,18.5,18.29,45.1,19.93,3,699.2,29.7,26.5,18.5,18.5
2018-12-10 09:15:55.2553,172.8,31.6,18.5,18.29,45.1,19.93,4,699.1,30,26,18.5,18.5
2018-12-10 09:15:55.5053,172.8,31.6,18.5,18.29,45.1,19.93,65,21220,21250,0,18.5,18.5
2018-12-10 09:15:55.7553,172.8,31.6,18.5,18.29,45.1,19.92,66,4980,4980,0,18.5,18.5
2018-12-10 09:15:56.0053,172.8,31.6,18.5,18.29,45.1,19.92,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:15:56.2553,172.8,31.6,18.5,18.29,45.1,19.93,2,699.2,30,28.5,18.5,18.5
2018-12-10 09:15:56.5053,172.8,31.6,18.5,18.29,45.1,19.94,65,21220,21240,0,18.5,18.5
2018-12-10 09:15:56.7553,172.8,31.6,18.5,18.29,45.1,19.92,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:15:57.0053,172.8,31.6,18.5,18.29,45.1,19.93,63,50,50,0,18.5,18.5
2018-12-10 09:15:57.2553,172.8,31.6,18.5,18.29,45.1,19.93,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:15:57.5053,172.8,31.6,18.5,18.29,45.1,19.93,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:15:57.7553,172.8,31.6,18.5,18.29,45.1,19.93,6,21220,27.4,3.6,18.5,18.5
2018-12-10 09:15:58.0053,172.8,31.6,18.5,18.29,45.1,19.93,7,21240,27.3,3.6,18.5,18.5
2018-12-10 09:15:58.2553,172.8,31.6,18.5,18.29,45.1,19.94,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:15:58.5053,172.8,31.6,18.5,18.29,45,19.93,2,699.2,30,28.5,18.5,18.5
2018-12-10 09:15:58.7553,172.8,31.6,18.5,18.29,45.1,19.92,61,701.8,696.7,0,18.5,18.5
2018-12-10 09:15:59.0053,172.8,31.6,18.5,18.29,45,19.94,62,425,425,0,18.5,18.5
2018-12-10 09:15:59.2553,172.8,31.6,18.5,18.29,45.1,19.91,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:15:59.5053,172.8,31.6,18.5,18.29,45.1,19.93,3,699.2,29.7,26.5,18.5,18.5
2018-12-10 09:15:59.7553,172.8,31.7,18.5,18.34,45.1,19.92,4,699.2,30,26,18.5,18.5
2018-12-10 09:16:00.0054,172.8,31.7,18.5,18.34,45.1,19.93,65,21230,21240,0,18.5,18.5
2018-12-10 09:16:00.2554,172.8,31.7,18.5,18.34,45.1,19.93,66,4980,4980,0,18.5,18.5
2018-12-10 09:16:00.5054,172.8,31.7,18.5,18.34,45.1,19.93,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:16:00.7554,172.8,31.7,18.5,18.34,45.1,19.92,2,699.2,30,28.5,18.5,18.5
2018-12-10 09:16:01.0054,172.8,31.9,18.5,18.46,45.1,19.93,65,21230,21240,0,18.5,18.5
2018-12-10 09:16:01.2554,172.8,31.9,18.5,18.46,45.1,19.92,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:16:01.5054,172.8,31.9,18.5,18.46,45,19.92,63,50,50,0,18.5,18.5
2018-12-10 09:16:01.7554,172.8,31.9,18.5,18.46,45,19.94,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:16:02.0054,172.8,31.9,18.5,18.46,45,19.93,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:16:02.2554,172.8,31.9,18.5,18.46,45.1,19.92,6,21230,27.4,3.6,18.5,18.5
2018-12-10 09:16:02.5055,172.8,31.9,18.5,18.46,45.1,19.93,7,21250,27.3,3.6,18.5,18.5
2018-12-10 09:16:02.7554,172.8,31.9,18.5,18.46,45.1,19.93,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:16:03.0054,172.8,31.9,18.5,18.46,45.1,19.91,2,699.5,30,28.5,18.5,18.5
2018-12-10 09:16:03.2554,172.8,31.9,18.5,18.46,45.1,19.92,61,701.8,696.7,0,18.5,18.5
2018-12-10 09:16:03.5053,172.8,31.9,18.5,18.46,45.1,19.92,62,425,425,0,18.5,18.5
2018-12-10 09:16:03.7553,172.8,31.9,18.5,18.46,45.1,19.93,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:16:04.0054,172.8,31.9,18.5,18.46,45.1,19.93,3,699.2,29.7,26.5,18.5,18.5
2018-12-10 09:16:04.2554,172.8,31.9,18.5,18.46,45.1,19.93,4,699.5,30,26,18.5,18.5
2018-12-10 09:16:04.5054,172.8,31.9,18.5,18.46,45.1,19.92,65,21230,21240,0,18.5,18.5
2018-12-10 09:16:04.7554,172.8,32,18.5,18.52,45.1,19.92,66,4990,4990,0,18.5,18.5
2018-12-10 09:16:05.0054,172.8,32,18.5,18.52,45.1,19.93,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:16:05.2554,172.8,32,18.5,18.52,45.1,19.93,2,699.5,30,28.5,18.5,18.5
2018-12-10 09:16:05.5054,172.8,32,18.5,18.52,45.1,19.87,65,21230,21240,0,18.5,18.5
2018-12-10 09:16:05.7554,172.8,32,18.5,18.52,45.1,19.92,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:16:06.0054,172.8,32,18.5,18.52,45.1,19.93,63,50,50,0,18.5,18.5
2018-12-10 09:16:06.2554,172.8,32,18.5,18.52,45.1,19.92,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:16:06.5054,172.8,32,18.5,18.52,45.1,19.92,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:16:06.7554,172.8,32,18.5,18.52,45.1,19.98,6,21230,27.4,3.6,18.5,18.5
2018-12-10 09:16:07.0054,172.8,32,18.5,18.52,45.1,19.92,7,21240,27.3,3.6,18.5,18.5
2018-12-10 09:16:07.2554,172.8,32,18.5,18.52,45.1,19.95,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:16:07.5054,172.8,32,18.5,18.52,45,19.93,2,699.5,30,28.5,18.5,18.5
2018-12-10 09:16:07.7554,172.8,32,18.5,18.52,45.1,19.93,61,701.9,696.9,0,18.5,18.5
2018-12-10 09:16:08.0055,172.8,32,18.5,18.52,45.1,19.93,62,425,425,0,18.5,18.5
2018-12-10 09:16:08.2555,172.8,32,18.5,18.52,45.1,19.93,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:16:08.5055,172.8,32,18.5,18.52,45.1,19.92,3,699.2,29.7,26.5,18.5,18.5
2018-12-10 09:16:08.7555,172.8,32,18.5,18.52,45.1,19.93,4,699.5,30,26,18.5,18.5
2018-12-10 09:16:09.0055,172.8,32,18.5,18.52,45.1,19.93,65,21220,21230,0,18.5,18.5
2018-12-10 09:16:09.2554,172.8,32,18.5,18.52,45.1,19.94,66,4980,4980,0,18.5,18.5
2018-12-10 09:16:09.5054,172.8,32,18.5,18.52,45.1,19.93,1,699.2,29.7,28.5,18.5,18.5
2018-12-10 09:16:09.7554,172.8,32,18.5,18.52,45.1,19.92,2,699.5,30,28.5,18.5,18.5
2018-12-10 09:16:10.0055,172.8,32,18.5,18.52,45.1,19.93,65,21220,21230,0,18.5,18.5
2018-12-10 09:16:10.2555,172.8,32,18.5,18.52,45.1,19.92,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:16:10.5055,172.8,32,18.5,18.52,45.1,19.94,63,50,50,0,18.5,18.5
2018-12-10 09:16:10.7555,172.8,32,18.5,18.52,45,19.91,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:16:11.0055,172.8,32,18.5,18.52,45.1,19.92,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:16:11.2555,172.8,32,18.5,18.52,45.1,19.93,6,21220,27.4,3.6,18.5,18.5
2018-12-10 09:16:11.5055,172.8,32,18.5,18.52,45.1,19.93,7,21230,27.3,3.6,18.5,18.5
2018-12-10 09:16:11.7555,172.8,32,18.5,18.52,45.1,19.91,1,699.4,29.7,28.5,18.5,18.5
2018-12-10 09:16:12.0055,172.8,32,18.5,18.52,45.1,19.92,2,699.4,30,28.5,18.5,18.5
2018-12-10 09:16:12.2555,172.8,32,18.5,18.52,45.1,19.91,61,701.9,696.8,0,18.5,18.5
2018-12-10 09:16:12.5055,172.8,32,18.5,18.52,45.1,19.93,62,425,425,0,18.5,18.5
2018-12-10 09:16:12.7555,172.8,32,18.5,18.52,45.1,19.92,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:16:13.0055,172.8,32,18.5,18.52,45.1,19.92,3,699.4,29.7,26.5,18.5,18.5
2018-12-10 09:16:13.2555,172.8,32,18.5,18.52,45.1,19.92,4,699.4,30,26,18.5,18.5
2018-12-10 09:16:13.5055,172.8,32,18.5,18.52,45,19.92,65,21220,21230,0,18.5,18.5
2018-12-10 09:16:13.7554,172.8,32,18.5,18.52,45.1,19.92,66,4970,4970,0,18.5,18.5
2018-12-10 09:16:14.0054,172.8,32,18.5,18.52,45.1,19.93,1,699.4,29.7,28.5,18.5,18.5
2018-12-10 09:16:14.2555,172.8,32,18.5,18.52,45.1,19.92,2,699.4,30,28.5,18.5,18.5
2018-12-10 09:16:14.5055,172.8,32,18.5,18.52,45.1,19.92,65,21220,21230,0,18.5,18.5
2018-12-10 09:16:14.7555,172.8,32,18.5,18.52,45.1,20,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:16:15.0055,172.8,32,18.5,18.52,45.1,19.93,63,50,50,0,18.5,18.5
2018-12-10 09:16:15.2555,172.8,32,18.5,18.52,45.1,19.94,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:16:15.5055,172.8,32,18.5,18.52,45.1,19.94,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:16:15.7555,172.8,32,18.5,18.52,45.1,19.93,6,21230,27.4,3.6,18.5,18.5
2018-12-10 09:16:16.0055,172.8,32,18.5,18.52,45.1,19.93,7,21240,27.3,3.6,18.5,18.5
2018-12-10 09:16:16.2555,172.8,32,18.5,18.52,45.1,19.94,1,699.4,29.7,28.5,18.5,18.5
2018-12-10 09:16:16.5055,172.8,32,18.5,18.52,45,19.92,2,699.4,30,28.5,18.5,18.5
2018-12-10 09:16:16.7555,172.8,32,18.5,18.52,45,19.93,61,702,696.8,0,18.5,18.5
2018-12-10 09:16:17.0055,172.8,32,18.5,18.52,45.1,19.94,62,425,425,0,18.5,18.5
2018-12-10 09:16:17.2555,172.8,32,18.5,18.52,45.1,19.92,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:16:17.5055,172.8,32,18.5,18.52,45.1,19.92,3,699.5,29.7,26.5,18.5,18.5
2018-12-10 09:16:17.7555,172.8,32,18.5,18.52,45.1,19.93,4,699.6,30,26,18.5,18.5
2018-12-10 09:16:18.0055,172.8,32,18.5,18.52,45.1,19.93,65,21230,21230,0,18.5,18.5
2018-12-10 09:16:18.2555,172.8,32,18.5,18.52,45.1,19.93,66,4970,4970,0,18.5,18.5
2018-12-10 09:16:18.5056,172.8,32,18.5,18.52,45.1,19.92,1,699.5,29.7,28.5,18.5,18.5
2018-12-10 09:16:18.7556,172.8,32,18.5,18.52,45.1,19.92,2,699.6,30,28.5,18.5,18.5
2018-12-10 09:16:19.0056,172.8,32,18.5,18.52,45.1,19.93,65,21230,21240,0,18.5,18.5
2018-12-10 09:16:19.2555,172.8,32,18.5,18.52,45.1,19.93,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:16:19.5055,172.8,32,18.5,18.52,45.1,19.91,63,50,50,0,18.5,18.5
2018-12-10 09:16:19.7555,172.8,32,18.5,18.52,45.1,19.94,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:16:20.0055,172.8,32,18.5,18.52,45.1,19.93,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:16:20.2555,172.8,32,18.5,18.52,45.1,19.92,6,21230,27.4,3.6,18.5,18.5
2018-12-10 09:16:20.5055,172.8,32,18.5,18.52,45.1,19.93,7,21240,27.3,3.6,18.5,18.5
2018-12-10 09:16:20.7555,172.8,32,18.5,18.52,45.1,19.93,1,699.5,29.7,28.5,18.5,18.5
2018-12-10 09:16:21.0056,172.8,32,18.5,18.52,45.1,19.93,2,699.6,30,28.5,18.5,18.5
2018-12-10 09:16:21.2556,172.8,32,18.5,18.52,45.1,19.93,61,702.1,696.9,0,18.5,18.5
2018-12-10 09:16:21.5056,172.8,32,18.5,18.52,45.1,19.94,62,425,425,0,18.5,18.5
2018-12-10 09:16:21.7556,172.8,32,18.5,18.52,45.1,19.84,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:16:22.0056,172.8,32,18.5,18.52,45.1,19.93,3,699.5,29.7,26.5,18.5,18.5
2018-12-10 09:16:22.2556,172.8,32,18.5,18.52,45.1,19.93,4,699.6,30,26,18.5,18.5
2018-12-10 09:16:22.5056,172.8,32,18.5,18.52,45,19.92,65,21240,21240,0,18.5,18.5
2018-12-10 09:16:22.7556,172.8,32,18.5,18.52,45,19.92,66,4980,4980,0,18.5,18.5
2018-12-10 09:16:23.0056,172.8,32,18.5,18.52,45.1,19.92,1,699.5,29.7,28.5,18.5,18.5
2018-12-10 09:16:23.2556,172.8,32,18.5,18.52,45.1,19.93,2,699.6,30,28.5,18.5,18.5
2018-12-10 09:16:23.5056,172.8,32,18.5,18.52,45.1,19.93,65,21240,21240,0,18.5,18.5
2018-12-10 09:16:23.7556,172.8,32,18.5,18.52,45.1,19.93,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:16:24.0057,172.8,32,18.5,18.52,45.1,19.93,63,50,50,0,18.5,18.5
2018-12-10 09:16:24.2557,172.8,32,18.5,18.52,45.1,19.92,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:16:24.5057,172.8,32,18.5,18.52,45.1,19.92,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:16:24.7556,172.8,32,18.5,18.52,45.1,19.94,6,21240,27.4,3.6,18.5,18.5
2018-12-10 09:16:25.0056,172.8,32,18.5,18.52,45.1,19.93,7,21240,27.3,3.6,18.5,18.5
2018-12-10 09:16:25.2556,172.8,32,18.5,18.52,45.1,19.93,1,699.4,29.7,28.5,18.5,18.5
2018-12-10 09:16:25.5056,172.8,32,18.5,18.52,45.1,19.93,2,699.6,30,28.5,18.5,18.5
2018-12-10 09:16:25.7556,172.8,32,18.5,18.52,45.1,20.05,61,702.1,696.9,0,18.5,18.5
2018-12-10 09:16:26.0056,172.8,32,18.5,18.52,45.1,19.93,62,425,425,0,18.5,18.5
2018-12-10 09:16:26.2556,172.8,32,18.5,18.52,45.1,19.94,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:16:26.5056,172.8,32,18.5,18.52,45.1,19.92,3,699.4,29.7,26.5,18.5,18.5
2018-12-10 09:16:26.7556,172.8,32,18.5,18.52,45.1,19.94,4,699.6,30,26,18.5,18.5
2018-12-10 09:16:27.0056,172.8,32,18.5,18.52,45.1,19.92,65,21240,21240,0,18.5,18.5
2018-12-10 09:16:27.2556,172.8,32,18.5,18.52,45.1,19.91,66,4980,4980,0,18.5,18.5
2018-12-10 09:16:27.5056,172.8,32,18.5,18.52,45.1,19.97,1,699.4,29.7,28.5,18.5,18.5
2018-12-10 09:16:27.7556,172.8,32,18.5,18.52,45.1,19.93,2,699.6,30,28.5,18.5,18.5
2018-12-10 09:16:28.0056,172.8,32,18.5,18.52,45.1,19.93,65,21230,21240,0,18.5,18.5
2018-12-10 09:16:28.2556,172.8,32,18.5,18.52,45.1,19.92,51,3.57,3.56,0,18.5,18.5
2018-12-10 09:16:28.5056,172.8,32,18.5,18.52,45.1,19.93,63,50,50,0,18.5,18.5
2018-12-10 09:16:28.7556,172.8,32,18.5,18.52,45.1,19.93,67,27.4,27.3,0,18.5,18.5
2018-12-10 09:16:29.0056,172.8,32,18.5,18.52,45.1,19.92,52,3.58,3.56,0,18.5,18.5
2018-12-10 09:16:29.2556,172.8,32,18.5,18.52,45.1,19.93,6,21240,27.4,3.6,18.5,18.5
2018-12-10 09:16:29.5056,172.8,32,18.5,18.52,45.1,19.92,7,21240,27.3,3.6,18.5,18.5
2018-12-10 09:16:29.7556,172.8,32,18.5,18.52,45.1,19.93,1,699.4,29.7,28.5,18.5,18.5
2018-12-10 09:16:30.0057,172.8,32,18.5,18.52,45.1,19.91,2,699.6,30,28.5,18.5,18.5
2018-12-10 09:16:30.2557,172.8,32,18.5,18.52,45.1,19.94,61,702.2,696.9,0,18.5,18.5
2018-12-10 09:16:30.5057,172.8,32,18.5,18.52,45.1,19.94,62,425,425,0,18.5,18.5
2018-12-10 09:16:30.7557,172.8,32,18.75,18.52,45.1,19.93,64,32.8,33.2,0,18.5,18.5
2018-12-10 09:16:31.0057,172.8,32,18.75,18.52,45.1,19.92,3,699.4,29.7,26.5,18.5,18.5
2018-12-10 09:16:31.2557,172.8,32,18.75,18.52,45.1,19.93,4,699.6,30,26,18.5,18.5
2018-12-10 09:16:31.5057,172.8,32,18.75,18.52,45,19.92,65,21230,21230,0,18.5,18.5
2018-12-10 09:16:31.7556,172.8,32.1,18.75,18.58,45.1,19.93,66,4980,4980,0,18.5,18.5
2018-12-10 09:16:32.0056,172.8,32.1,18.75,18.58,45.1,19.93,1,699.6,29.7,28.5,19,18.5
2018-12-10 09:16:32.2556,172.8,32.1,18.75,18.58,45.1,19.94,2,699.6,30,28.5,19,18.5
2018-12-10 09:16:32.5056,172.8,32.1,18.75,18.58,45.1,19.92,65,21230,21240,0,19,18.5
2018-12-10 09:16:32.7556,172.8,32.1,18.75,18.58,45.1,19.93,51,3.57,3.56,0,19,18.5
2018-12-10 09:16:33.0057,172.8,32.1,18.75,18.58,45,19.92,63,50,50,0,19,18.5
2018-12-10 09:16:33.2557,172.8,32.1,18.75,18.58,45,19.94,67,27.4,27.3,0,19,18.5
2018-12-10 09:16:33.5057,172.8,32.1,18.75,18.58,45.1,19.93,52,3.58,3.56,0,19,18.5
2018-12-10 09:16:33.7557,172.8,32.1,18.75,18.58,45.1,19.92,6,21220,27.4,3.6,19,18.5
2018-12-10 09:16:34.0057,172.8,32.1,18.75,18.58,45.1,19.91,7,21240,27.3,3.6,19,18.5
2018-12-10 09:16:34.2557,172.8,32.1,18.75,18.58,45.1,19.93,1,699.6,29.7,28.5,19,18.5
2018-12-10 09:16:34.5057,172.8,32.1,18.75,18.58,45.1,19.91,2,699.6,30,28.5,19,18.5
2018-12-10 09:16:34.7557,172.8,32.1,18.75,18.58,45.1,19.94,61,702.2,697,0,19,18.5
2018-12-10 09:16:35.0057,172.8,32.1,18.75,18.58,45.1,19.93,62,425,425,0,19,18.5
2018-12-10 09:16:35.2557,172.8,32.1,18.75,18.58,45.1,19.93,64,32.7,33.2,0,19,18.5
2018-12-10 09:16:35.5057,172.8,32.1,18.75,18.58,45.1,19.93,3,699.6,29.7,26.5,19,18.5
2018-12-10 09:16:35.7557,172.8,32.1,18.75,18.58,45.1,19.92,4,699.6,30,26,19,18.5
2018-12-10 09:16:36.0057,172.8,32.2,18.75,18.63,45.1,19.92,65,21220,21250,0,19,18.5
2018-12-10 09:16:36.2557,172.8,32.2,18.75,18.63,45,19.93,66,4980,4980,0,19,18.5
2018-12-10 09:16:36.5057,172.8,32.2,18.75,18.63,45.1,19.93,1,699.6,29.7,28.5,19,18.5
2018-12-10 09:16:36.7557,172.8,32.2,18.75,18.63,45.1,19.92,2,699.6,30,28.5,19,18.5
2018-12-10 09:16:37.0057,172.8,32.2,18.75,18.63,45.1,19.93,65,21220,21250,0,19,18.5
2018-12-10 09:16:37.2557,172.8,32.2,18.75,18.63,45.1,19.93,51,3.57,3.56,0,19,18.5
2018-12-10 09:16:37.5057,172.8,32.2,18.75,18.63,45.1,19.93,63,50,50,0,19,18.5
2018-12-10 09:16:37.7557,172.8,32.2,18.75,18.63,45.1,19.93,67,27.4,27.3,0,19,18.5
2018-12-10 09:16:38.0057,172.8,32.2,18.75,18.63,45.1,19.93,52,3.58,3.56,0,19,18.5
2018-12-10 09:16:38.2557,172.8,32.2,18.75,18.63,45.1,19.93,6,21220,27.4,3.6,19,18.5
2018-12-10 09:16:38.5057,172.8,32.2,18.75,18.63,45.1,19.91,7,21250,27.3,3.6,19,18.5
2018-12-10 09:16:38.7557,172.8,32.2,18.75,18.63,45.1,19.91,1,699.6,29.7,28.5,19,18.5
2018-12-10 09:16:39.0057,172.8,32.2,18.75,18.63,45.1,19.92,2,699.6,30,28.5,19,18.5
2018-12-10 09:16:39.2557,172.8,32.2,18.75,18.63,45.1,19.94,61,702.3,697.1,0,19,18.5
2018-12-10 09:16:39.5057,172.8,32.2,18.75,18.63,45.1,19.93,62,425,425,0,19,18.5
2018-12-10 09:16:39.7558,172.8,32.2,18.75,18.63,45.1,19.92,64,32.8,33.3,0,19,18.5
2018-12-10 09:16:40.0058,172.8,32.2,18.75,18.63,45.1,19.93,3,699.7,29.7,26.5,19,18.5
2018-12-10 09:16:40.2558,172.8,32.2,18.75,18.63,45.1,19.92,4,699.7,30,26,19,18.5
2018-12-10 09:16:40.5058,172.8,32.2,18.75,18.63,45,19.92,65,21210,21250,0,19,18.5
2018-12-10 09:16:40.7558,172.8,32.3,18.75,18.69,45.1,19.92,66,4980,4980,0,19,18.5
2018-12-10 09:16:41.0058,172.8,32.3,18.75,18.69,45.1,19.93,1,699.7,29.7,28.5,19,18.5
2018-12-10 09:16:41.2558,172.8,32.3,18.75,18.69,45.1,19.94,2,699.7,30,28.5,19,18.5
2018-12-10 09:16:41.5058,172.8,32.3,18.75,18.69,45.1,19.93,65,21210,21250,0,19,18.5
2018-12-10 09:16:41.7557,172.8,32.3,18.75,18.69,45.1,19.92,51,3.58,3.56,0,19,18.5
2018-12-10 09:16:42.0058,172.8,32.3,18.75,18.69,45,19.93,63,50,50,0,19,18.5
2018-12-10 09:16:42.2558,172.8,32.3,18.75,18.69,45.1,19.93,67,27.4,27.3,0,19,18.5
2018-12-10 09:16:42.5058,172.8,32.3,18.75,18.69,45.1,19.92,52,3.58,3.56,0,19,18.5
2018-12-10 09:16:42.7558,172.8,32.3,18.75,18.69,45.1,19.92,6,21220,27.4,3.6,19,18.5
2018-12-10 09:16:43.0058,172.8,32.3,18.75,18.69,45.1,19.93,7,21260,27.3,3.6,19,18.5
2018-12-10 09:16:43.2558,172.8,32.3,18.75,18.69,45.1,19.93,1,699.7,29.7,28.5,19,18.5
2018-12-10 09:16:43.5058,172.8,32.3,18.75,18.69,45.1,19.94,2,699.7,30,28.5,19,18.5
2018-12-10 09:16:43.7558,172.8,32.3,18.75,18.69,45.1,19.93,61,702.3,697.1,0,19,18.5
2018-12-10 09:16:44.0058,172.8,32.3,18.75,18.69,45.1,19.87,62,425,425,0,19,18.5
2018-12-10 09:16:44.2558,172.8,32.3,18.75,18.69,45.1,19.94,64,32.8,33.3,0,19,18.5
2018-12-10 09:16:44.5058,172.8,32.3,18.75,18.69,45.1,19.94,3,699.7,29.7,26.5,19,18.5
2018-12-10 09:16:44.7558,172.8,32.3,18.75,18.69,45.1,19.94,4,699.7,30,26,19,18.5
2018-12-10 09:16:45.0058,172.8,32.3,18.75,18.69,45,19.92,65,21210,21250,0,19,18.5
2018-12-10 09:16:45.2558,172.8,32.3,18.75,18.69,45,19.93,66,4980,4980,0,19,18.5
2018-12-10 09:16:45.5058,172.8,32.3,18.75,18.69,45.1,19.93,1,699.7,29.7,28.5,19,18.5
2018-12-10 09:16:45.7558,172.8,32.3,18.75,18.69,45.1,19.93,2,699.7,30,28.5,19,18.5
2018-12-10 09:16:46.0058,172.8,32.3,18.75,18.69,45.1,19.91,65,21210,21260,0,19,18.5
2018-12-10 09:16:46.2558,172.8,32.3,18.75,18.69,45.1,19.93,51,3.58,3.56,0,19,18.5
2018-12-10 09:16:46.5058,172.8,32.3,18.75,18.69,45.1,19.92,63,50,50,0,19,18.5
2018-12-10 09:16:46.7558,172.8,32.3,18.75,18.69,45.1,19.95,67,27.4,27.3,0,19,18.5
2018-12-10 09:16:47.0058,172.8,32.3,18.75,18.69,45.1,19.93,52,3.58,3.56,0,19,18.5
2018-12-10 09:16:47.2558,172.8,32.3,18.75,18.69,45.1,19.93,6,21210,27.4,3.6,19,18.5
2018-12-10 09:16:47.5058,172.8,32.3,18.75,18.69,45.1,19.93,7,21260,27.3,3.6,19,18.5
2018-12-10 09:16:47.7559,172.8,32.3,18.75,18.69,45.1,19.92,1,699.8,29.7,28.5,19,18.5
2018-12-10 09:16:48.0059,172.8,32.3,18.75,18.69,45,19.93,2,699.8,30,28.5,19,18.5
2018-12-10 09:16:48.2558,172.8,32.3,18.75,18.69,45,19.87,61,702.4,697.1,0,19,18.5
2018-12-10 09:16:48.5058,172.8,32.3,18.75,18.69,45.1,19.93,62,425,425,0,19,18.5
2018-12-10 09:16:48.7558,172.8,32.3,18.75,18.69,45.1,19.93,64,32.8,33.2,0,19,18.5
2018-12-10 09:16:49.0058,172.8,32.3,18.75,18.69,45.1,19.92,3,699.8,29.7,26.5,19,18.5
2018-12-10 09:16:49.2558,172.8,32.3,18.75,18.69,45.1,19.93,4,699.8,30,26,19,18.5
2018-12-10 09:16:49.5058,172.8,32.3,18.75,18.69,45.1,19.93,65,21210,21260,0,19,18.5
2018-12-10 09:16:49.7558,172.8,32.3,18.75,18.69,45.1,19.92,66,4980,4980,0,19,18.5
2018-12-10 09:16:50.0059,172.8,32.3,18.75,18.69,45.1,19.93,1,699.8,29.7,28.5,19,18.5
2018-12-10 09:16:50.2559,172.8,32.3,18.75,18.69,45.1,19.93,2,699.8,30,28.5,19,18.5
2018-12-10 09:16:50.5058,172.8,32.3,18.75,18.69,45.1,19.92,65,21150,21320,0,19,18.5
2018-12-10 09:16:50.7558,172.8,32.3,18.75,18.69,45.1,19.92,51,3.58,3.56,0,19,18.5
2018-12-10 09:16:51.0058,172.8,32.3,18.75,18.69,45.1,19.91,63,50,50,0,19,18.5
2018-12-10 09:16:51.2558,172.8,32.3,18.75,18.69,45.1,19.93,67,27.4,27.3,0,19,18.5
2018-12-10 09:16:51.5058,172.8,32.3,18.75,18.69,45.1,19.93,52,3.58,3.56,0,19,18.5
2018-12-10 09:16:51.7558,172.8,32.3,18.75,18.69,45.1,19.93,6,21210,27.4,3.6,19,18.5
2018-12-10 09:16:52.0058,172.8,32.3,18.75,18.69,45.1,19.93,7,21260,27.3,3.6,19,18.5
2018-12-10 09:16:52.2558,172.8,32.3,18.75,18.69,45.1,19.87,1,699.8,29.7,28.5,19,18.5
2018-12-10 09:16:52.5058,172.8,32.3,18.75,18.69,45.1,19.92,2,699.8,30,28.5,19,18.5
2018-12-10 09:16:52.7558,172.8,32.3,18.75,18.69,45.1,19.94,61,702.4,697.3,0,19,18.5
2018-12-10 09:16:53.0059,172.8,32.3,18.75,18.69,45.1,19.93,62,425,425,0,19,18.5
2018-12-10 09:16:53.2559,172.8,32.3,18.75,18.69,45.1,19.92,64,32.8,33.3,0,19,18.5
2018-12-10 09:16:53.5059,172.8,32.3,18.75,18.69,45.1,19.93,3,699.8,29.7,26.5,19,18.5
2018-12-10 09:16:53.7559,172.8,32.3,18.75,18.69,45,19.93,4,699.9,30,26,19,18.5
2018-12-10 09:16:54.0059,172.8,32.3,18.75,18.69,45,19.93,65,21210,21260,0,19,18.5
2018-12-10 09:16:54.2559,172.8,32.3,18.75,18.69,45.1,19.93,66,4970,4970,0,19,18.5
2018-12-10 09:16:54.5059,172.8,32.3,18.75,18.69,45.1,19.92,1,699.8,29.7,28.5,19,18.5
2018-12-10 09:16:54.7559,172.8,32.3,18.75,18.69,45.1,19.9,2,699.9,30,28.5,19,18.5
2018-12-10 09:16:55.0059,172.8,32.3,18.75,18.69,45.1,19.92,65,21210,21260,0,19,18.5
2018-12-10 09:16:55.2559,172.8,32.3,18.75,18.69,45.1,19.92,51,3.58,3.56,0,19,18.5
2018-12-10 09:16:55.5059,172.8,32.3,18.75,18.69,45.1,19.92,63,50,50,0,19,18.5
2018-12-10 09:16:55.7559,172.8,32.3,18.75,18.69,45.1,19.92,67,27.4,27.3,0,19,18.5
2018-12-10 09:16:56.0059,172.8,32.3,18.75,18.69,45.1,19.94,52,3.58,3.56,0,19,18.5
2018-12-10 09:16:56.2559,172.8,32.3,18.75,18.69,45.1,19.89,6,21150,27.4,3.6,19,18.5
2018-12-10 09:16:56.5059,172.8,32.3,18.75,18.69,45.1,19.9,7,21330,27.3,3.6,19,18.5
2018-12-10 09:16:56.7559,172.8,32.3,18.75,18.69,45.1,19.92,1,699.8,29.7,28.5,19,18.5
2018-12-10 09:16:57.0059,172.8,32.3,18.75,18.69,45.1,19.93,2,699.9,30,28.5,19,18.5
2018-12-10 09:16:57.2559,172.8,32.3,18.75,18.69,45.1,19.92,61,702.4,697.3,0,19,18.5
2018-12-10 09:16:57.5059,172.8,32.3,18.75,18.69,45.1,19.91,62,425,425,0,19,18.5
2018-12-10 09:16:57.7559,172.8,32.3,18.75,18.69,45.1,19.93,64,32.8,33.3,0,19,18.5
2018-12-10 09:16:58.0059,172.8,32.3,18.75,18.69,45.1,19.92,3,699.8,29.7,26.5,19,18.5
2018-12-10 09:16:58.2560,172.8,32.3,18.75,18.69,45.1,19.92,4,699.9,30,26,19,18.5
2018-12-10 09:16:58.5060,172.8,32.3,18.75,18.69,45.1,19.97,65,21150,21330,0,19,18.5
2018-12-10 09:16:58.7560,172.8,32.3,18.75,18.69,45.1,20.02,66,4960,4960,0,19,18.5
2018-12-10 09:16:59.0060,172.8,32.4,18.75,18.75,45.1,19.93,1,699.8,29.7,28.5,19,18.5
2018-12-10 09:16:59.2560,172.8,32.4,18.75,18.75,45.1,19.92,2,699.9,30,28.5,19,18.5
2018-12-10 09:16:59.5061,172.8,32.4,18.75,18.75,45.1,19.93,65,21210,21270,0,19,18.5
2018-12-10 09:16:59.7561,172.8,32.4,18.75,18.75,45.1,19.92,51,3.58,3.56,0,19,18.5
2018-12-10 09:17:00.0060,172.8,32.4,18.75,18.75,45.1,19.93,63,50,50,0,19,18.5
2018-12-10 09:17:00.2560,172.8,32.4,18.75,18.75,45.1,19.93,67,27.4,27.3,0,19,18.5
2018-12-10 09:17:00.5060,172.8,32.4,18.75,18.75,45.1,19.93,52,3.58,3.56,0,19,18.5
2018-12-10 09:17:00.7560,172.8,32.4,18.75,18.75,45.1,19.93,6,21180,27.4,3.6,19,18.5
2018-12-10 09:17:01.0060,172.8,32.4,18.75,18.75,45.1,19.92,7,21330,27.3,3.6,19,18.5
2018-12-10 09:17:01.2560,172.8,32.4,18.75,18.75,45.1,19.93,1,699.9,29.7,28.5,19,18.5
2018-12-10 09:17:01.5060,172.8,32.4,18.75,18.75,45.1,19.92,2,700.1,30,28.5,19,18.5
2018-12-10 09:17:01.7560,172.8,32.4,18.75,18.75,45.1,19.92,61,702.5,697.3,0,19,18.5
2018-12-10 09:17:02.0060,172.8,32.4,18.75,18.75,45.1,19.93,62,425,425,0,19,18.5
2018-12-10 09:17:02.2560,172.8,32.4,18.75,18.75,45.1,19.92,64,32.8,33.3,0,19,18.5
2018-12-10 09:17:02.5060,172.8,32.4,18.75,18.75,45.1,19.93,3,699.9,29.7,26.5,19,18.5
2018-12-10 09:17:02.7560,172.8,32.4,18.75,18.75,45.1,19.93,4,700.1,30,26,19,18.5
2018-12-10 09:17:03.0060,172.8,32.4,19,18.75,45.1,19.92,65,21150,21330,0,19,18.5
2018-12-10 09:17:03.2560,172.8,32.4,19,18.75,45.1,19.94,66,4960,4960,0,19,18.5
2018-12-10 09:17:03.5060,172.8,32.4,19,18.75,45.1,19.95,1,699.9,29.7,28.5,19,18.5
2018-12-10 09:17:03.7560,172.8,32.4,19,18.75,45.1,19.93,2,700.1,30,28.5,19,18.5
2018-12-10 09:17:04.0061,172.8,32.4,19,18.75,45.1,19.93,65,21140,21320,0,19,18.5
2018-12-10 09:17:04.2561,172.8,32.4,19,18.75,45,19.92,51,3.58,3.56,0,19,18.5
2018-12-10 09:17:04.5061,172.8,32.4,19,18.75,45.1,19.92,63,50,50,0,19,18.5
2018-12-10 09:17:04.7561,172.8,32.5,19,18.81,45.1,19.95,67,27.4,27.3,0,19,18.5
2018-12-10 09:17:05.0061,172.8,32.5,19,18.81,45.1,19.95,52,3.58,3.56,0,19,18.5
2018-12-10 09:17:05.2561,172.8,32.5,19,18.81,45.1,19.93,6,21280,27.4,3.6,19,18.5
2018-12-10 09:17:05.5060,172.8,32.5,19,18.81,45.1,19.93,7,21200,27.3,3.6,19,18.5
2018-12-10 09:17:05.7560,172.8,32.5,19,18.81,45.1,19.93,1,699.9,29.7,28.5,19,18.5
2018-12-10 09:17:06.0060,172.8,32.5,19,18.81,45.1,19.93,2,700.1,30,28.5,19,18.5
2018-12-10 09:17:06.2560,172.8,32.5,19,18.81,45.1,19.93,61,702.5,697.4,0,19,18.5
2018-12-10 09:17:06.5060,172.8,32.5,19,18.81,45.1,19.93,62,425,425,0,19,18.5
2018-12-10 09:17:06.7560,172.8,32.5,19,18.81,45.1,19.9,64,32.8,33.2,0,19,18.5
2018-12-10 09:17:07.0060,172.8,32.5,19,18.81,45,19.92,3,699.9,29.7,26.5,19,18.5
2018-12-10 09:17:07.2560,172.8,32.5,19,18.81,45.1,19.93,4,700.1,30,26,19,18.5
2018-12-10 09:17:07.5060,172.8,32.5,19,18.81,45.1,19.93,65,21220,21250,0,19,18.5
2018-12-10 09:17:07.7560,172.8,32.5,19,18.81,45.1,19.92,66,4960,4960,0,19,18.5
2018-12-10 09:17:08.0060,172.8,32.5,19,18.81,45.1,19.91,1,699.9,29.7,28.5,19,18.5
2018-12-10 09:17:08.2560,172.8,32.5,19,18.81,45.1,19.92,2,700,30,28.5,19,19
2018-12-10 09:17:08.5060,172.8,32.5,19,18.81,45.1,19.92,65,21220,21250,0,19,19
2018-12-10 09:17:08.7560,172.8,32.5,19,18.81,45.1,19.93,51,3.58,3.56,0,19,19
2018-12-10 09:17:09.0060,172.8,32.5,19,18.81,45.1,19.92,63,50,50,0,19,19
2018-12-10 09:17:09.2560,172.8,32.5,19,18.81,45.1,19.93,67,27.4,27.4,0,19,19
2018-12-10 09:17:09.5060,172.8,32.5,19,18.81,45.1,19.91,52,3.58,3.56,0,19,19
2018-12-10 09:17:09.7560,172.8,32.5,19,18.81,45.1,19.92,6,21200,27.4,3.6,19,19
2018-12-10 09:17:10.0060,172.8,32.5,19,18.81,45.1,19.92,7,21250,27.3,3.6,19,19
2018-12-10 09:17:10.2561,172.8,32.5,19,18.81,45.1,19.93,1,700.1,29.7,28.5,19,19
2018-12-10 09:17:10.5061,172.8,32.5,19,18.81,45.1,19.94,2,700,30,28.5,19,19
2018-12-10 09:17:10.7561,172.8,32.5,19,18.81,45.1,19.92,61,702.6,697.4,0,19,19
2018-12-10 09:17:11.0062,172.8,32.5,19,18.81,45.1,19.92,62,425,425,0,19,19
2018-12-10 09:17:11.2562,172.8,32.5,19,18.81,45.1,19.93,64,32.8,33.2,0,19,19
2018-12-10 09:17:11.5061,172.8,32.5,19,18.81,45.1,19.9,3,700.1,29.7,26.5,19,19
2018-12-10 09:17:11.7561,172.8,32.5,19,18.81,45,19.9,4,700,30,26,19,19
2018-12-10 09:17:12.0061,172.8,32.6,19,18.87,45.1,19.93,65,21220,21240,0,19,19
2018-12-10 09:17:12.2561,172.8,32.6,19,18.87,45.1,19.93,66,4970,4970,0,19,19
2018-12-10 09:17:12.5061,172.8,32.6,19,18.87,45.1,19.92,1,700.1,29.7,28.5,19,19
2018-12-10 09:17:12.7561,172.8,32.6,19,18.87,45.1,19.93,2,700,30,28.5,19,19
2018-12-10 09:17:13.0061,172.8,32.6,19,18.87,45,19.93,65,21230,21250,0,19,19
2018-12-10 09:17:13.2561,172.8,32.6,19,18.87,45.1,19.91,51,3.58,3.56,0,19,19
2018-12-10 09:17:13.5060,172.8,32.6,19,18.87,45.1,19.93,63,50,50,0,19,19
2018-12-10 09:17:13.7560,172.8,32.6,19,18.87,45.1,19.93,67,27.4,27.4,0,19,19
2018-12-10 09:17:14.0060,172.8,32.6,19,18.87,45.1,19.92,52,3.58,3.56,0,19,19
2018-12-10 09:17:14.2560,172.8,32.6,19,18.87,45.1,19.93,6,21220,27.4,3.6,19,19
2018-12-10 09:17:14.5061,172.8,32.6,19,18.87,45,19.93,7,21240,27.4,3.6,19,19
2018-12-10 09:17:14.7561,172.8,32.6,19,18.87,45.1,19.93,1,700.1,29.7,28.5,19,19
2018-12-10 09:17:15.0061,172.8,32.6,19,18.87,45.1,19.81,2,700,30,28.5,19,19
2018-12-10 09:17:15.2561,172.8,32.6,19,18.87,45.1,19.92,61,702.6,697.4,0,19,19
2018-12-10 09:17:15.5061,172.8,32.6,19,18.87,45.1,19.93,62,425,425,0,19,19
2018-12-10 09:17:15.7561,172.8,32.6,19,18.87,45,19.92,64,32.8,33.2,0,19,19
2018-12-10 09:17:16.0061,172.8,32.6,19,18.87,45,19.93,3,700.1,29.7,26.5,19,19
2018-12-10 09:17:16.2561,172.8,32.6,19,18.87,45.1,19.93,4,700.2,30,26,19,19
2018-12-10 09:17:16.5061,172.8,32.6,19,18.87,45.1,19.92,65,21230,21250,0,19,19
2018-12-10 09:17:16.7561,172.8,32.7,19,18.92,45.1,19.92,66,4970,4970,0,19,19
2018-12-10 09:17:17.0061,172.8,32.7,19,18.92,45.1,19.93,1,700.1,29.7,28.5,19,19
2018-12-10 09:17:17.2561,172.8,32.7,19,18.92,45.1,19.94,2,700.2,30,28.5,19,19
2018-12-10 09:17:17.5062,172.8,32.7,19,18.92,45.1,19.91,65,21230,21240,0,19,19
2018-12-10 09:17:17.7562,172.8,32.7,19,18.92,45.1,19.93,51,3.58,3.56,0,19,19
2018-12-10 09:17:18.0062,172.8,32.7,19,18.92,45.1,19.92,63,50,50,0,19,19
2018-12-10 09:17:18.2562,172.8,32.7,19,18.92,45.1,19.93,67,27.4,27.4,0,19,19
2018-12-10 09:17:18.5062,172.8,32.7,19,18.92,45.1,19.95,52,3.58,3.56,0,19,19
2018-12-10 09:17:18.7562,172.8,32.7,19,18.92,45,19.92,6,21230,27.4,3.6,19,19
2018-12-10 09:17:19.0062,172.8,32.7,19,18.92,45,19.86,7,21240,27.4,3.6,19,19
2018-12-10 09:17:19.2562,172.8,32.7,19,18.92,45.1,19.91,1,700.1,29.7,28.5,19,19
2018-12-10 09:17:19.5062,172.8,32.7,19,18.92,45.1,19.91,2,700.2,30,28.5,19,19
2018-12-10 09:17:19.7562,172.8,32.7,19,18.92,45.1,19.93,61,702.7,697.5,0,19,19
2018-12-10 09:17:20.0062,172.8,32.7,19,18.92,45.1,19.93,62,425,425,0,19,19
2018-12-10 09:17:20.2562,172.8,32.7,19,18.92,45.1,19.94,64,32.9,33.3,0,19,19
2018-12-10 09:17:20.5062,172.8,32.7,19,18.92,45.1,19.93,3,700.1,29.7,26.5,19,19
2018-12-10 09:17:20.7562,172.8,32.7,19,18.92,45.1,19.91,4,700.2,30,26,19,19
2018-12-10 09:17:21.0062,172.8,32.7,19,18.92,45.1,19.94,65,21240,21250,0,19,19
2018-12-10 09:17:21.2562,172.8,32.7,19,18.92,45.1,19.92,66,4970,4970,0,19,19
2018-12-10 09:17:21.5062,172.8,32.7,19,18.92,45.1,19.92,1,700.1,29.7,28.5,19,19
2018-12-10 09:17:21.7561,172.8,32.7,19,18.92,45,19.92,2,700.2,30,28.5,19,19
2018-12-10 09:17:22.0061,172.8,32.7,19,18.92,45,19.93,65,21240,21250,0,19,19
2018-12-10 09:17:22.2561,172.8,32.7,19,18.92,45.1,19.92,51,3.58,3.56,0,19,19
2018-12-10 09:17:22.5062,172.8,32.7,19,18.92,45.1,19.92,63,50,50,0,19,19
2018-12-10 09:17:22.7562,172.8,32.7,19,18.92,45.1,19.92,67,27.4,27.4,0,19,19
2018-12-10 09:17:23.0062,172.8,32.7,19,18.92,45.1,19.92,52,3.58,3.56,0,19,19
2018-12-10 09:17:23.2563,172.8,32.7,19,18.92,45.1,19.92,6,21240,27.4,3.6,19,19
