Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:17:23.5063,172.8,32.7,19,18.92,45.1,19.93,7,21250,27.4,3.6,19,19
2018-12-10 09:17:23.7563,172.8,32.7,19,18.92,45.1,19.92,1,700,29.7,28.5,19,19
2018-12-10 09:17:24.0064,172.8,32.7,19,18.92,45.1,19.93,2,700.3,30,28.5,19,19
2018-12-10 09:17:24.2564,172.8,32.7,19,18.92,45.1,19.93,61,702.7,697.5,0,19,19
2018-12-10 09:17:24.5064,172.8,32.7,19,18.92,45.1,19.93,62,425,425,0,19,19
2018-12-10 09:17:24.7563,172.8,32.7,19,18.92,45.1,19.93,64,32.8,33.2,0,19,19
2018-12-10 09:17:25.0063,172.8,32.7,19,18.92,45.1,19.9,3,700,29.7,26.5,19,19
2018-12-10 09:17:25.2563,172.8,32.7,19,18.92,45.1,19.93,4,700.3,30,26,19,19
2018-12-10 09:17:25.5063,172.8,32.7,19,18.92,45.1,19.93,65,21240,21250,0,19,19
2018-12-10 09:17:25.7562,172.8,32.7,19,18.92,45.1,19.93,66,4970,4970,0,19,19
2018-12-10 09:17:26.0062,172.8,32.7,19,18.92,45.1,19.94,1,700,29.7,28.5,19,19
2018-12-10 09:17:26.2562,172.8,32.7,19,18.92,45.1,19.92,2,700.3,30,28.5,19,19
2018-12-10 09:17:26.5062,172.8,32.7,19,18.92,45.1,19.92,65,21240,21240,0,19,19
2018-12-10 09:17:26.7562,172.8,32.7,19,18.92,45.1,19.93,51,3.58,3.56,0,19,19
2018-12-10 09:17:27.0062,172.8,32.7,19,18.92,45.1,19.92,63,50,50,0,19,19
2018-12-10 09:17:27.2563,172.8,32.7,19,18.92,45.1,19.93,67,27.4,27.4,0,19,19
2018-12-10 09:17:27.5063,172.8,32.7,19,18.92,45.1,19.92,52,3.58,3.56,0,19,19
2018-12-10 09:17:27.7563,172.8,32.7,19,18.92,45.1,19.93,6,21240,27.4,3.6,19,19
2018-12-10 09:17:28.0063,172.8,32.7,19,18.92,45.1,19.93,7,21250,27.4,3.6,19,19
2018-12-10 09:17:28.2563,172.8,32.7,19,18.92,45.1,19.93,1,700,29.7,28.5,19,19
2018-12-10 09:17:28.5063,172.8,32.7,19,18.92,45.1,19.93,2,700.3,30,28.5,19,19
2018-12-10 09:17:28.7563,172.8,32.7,19,18.92,45.1,19.93,61,702.7,697.5,0,19,19
2018-12-10 09:17:29.0063,172.8,32.7,19,18.92,45.1,19.94,62,425,425,0,19,19
2018-12-10 09:17:29.2564,172.8,32.7,19,18.92,45.1,20.07,64,32.9,33.3,0,19,19
2018-12-10 09:17:29.5063,172.8,32.7,19,18.92,45.1,19.91,3,700,29.7,26.5,19,19
2018-12-10 09:17:29.7563,172.8,32.7,19,18.92,45.1,19.92,4,700.3,30,26,19,19
2018-12-10 09:17:30.0063,172.8,32.7,19,18.92,45.1,19.93,65,21240,21250,0,19,19
2018-12-10 09:17:30.2563,172.8,32.7,19,18.92,45.1,19.93,66,4970,4970,0,19,19
2018-12-10 09:17:30.5063,172.8,32.7,19,18.92,45.1,19.93,1,700.4,29.7,28.5,19,19
2018-12-10 09:17:30.7563,172.8,32.7,19,18.92,45.1,19.93,2,700.2,30,28.5,19,19
2018-12-10 09:17:31.0063,172.8,32.7,19,18.92,45.1,19.93,65,21250,21250,0,19,19
2018-12-10 09:17:31.2563,172.8,32.7,19,18.92,45.1,19.92,51,3.58,3.56,0,19,19
2018-12-10 09:17:31.5063,172.8,32.7,19,18.92,45.1,19.92,63,50,50,0,19,19
2018-12-10 09:17:31.7563,172.8,32.7,19,18.92,45.1,19.92,67,27.4,27.4,0,19,19
2018-12-10 09:17:32.0063,172.8,32.7,19,18.92,45.1,19.94,52,3.58,3.56,0,19,19
2018-12-10 09:17:32.2563,172.8,32.7,19,18.92,45.1,19.93,6,21240,27.4,3.6,19,19
2018-12-10 09:17:32.5063,172.8,32.7,19,18.92,45.1,19.94,7,21240,27.4,3.6,19,19
2018-12-10 09:17:32.7563,172.8,32.7,19,18.92,45.1,19.92,1,700.4,29.7,28.5,19,19
2018-12-10 09:17:33.0063,172.8,32.7,19,18.92,45.1,19.93,2,700.2,30,28.5,19,19
2018-12-10 09:17:33.2563,172.8,32.7,19,18.92,45.1,20.02,61,702.9,697.8,0,19,19
2018-12-10 09:17:33.5063,172.8,32.7,19,18.92,45,19.81,62,425,425,0,19,19
2018-12-10 09:17:33.7564,172.8,32.7,19,18.92,45,19.92,64,32.8,33.2,0,19,19
2018-12-10 09:17:34.0064,172.8,32.8,19,18.98,45.1,19.92,3,700.4,29.7,26.5,19,19
2018-12-10 09:17:34.2564,172.8,32.8,19,18.98,45.1,19.93,4,700.2,30,26,19,19
2018-12-10 09:17:34.5064,172.8,32.8,19,18.98,45.1,19.93,65,21240,21240,0,19,19
2018-12-10 09:17:34.7564,172.8,32.8,19,18.98,45.1,19.92,66,4970,4970,0,19,19
2018-12-10 09:17:35.0064,172.8,32.8,19,18.98,45.1,19.92,1,700.4,29.7,28.5,19,19
2018-12-10 09:17:35.2564,172.8,32.8,19,18.98,45.1,19.92,2,700.2,30,28.5,19,19
2018-12-10 09:17:35.5064,172.8,32.8,19,18.98,45.1,19.93,65,21240,21240,0,19,19
2018-12-10 09:17:35.7563,172.8,32.8,19,18.98,45.1,19.93,51,3.58,3.56,0,19,19
2018-12-10 09:17:36.0063,172.8,32.8,19,18.98,45.1,19.93,63,50,50,0,19,19
2018-12-10 09:17:36.2563,172.8,32.8,19,18.98,45.1,19.93,67,27.4,27.4,0,19,19
2018-12-10 09:17:36.5063,172.8,32.8,19,18.98,45.1,19.92,52,3.58,3.56,0,19,19
2018-12-10 09:17:36.7563,172.8,32.9,19,19.04,45.1,19.93,6,21240,27.4,3.6,19,19
2018-12-10 09:17:37.0064,172.8,32.9,19,19.04,45.1,19.92,7,21250,27.4,3.6,19,19
2018-12-10 09:17:37.2564,172.8,32.9,19,19.04,45.1,19.91,1,700.3,29.7,28.5,19,19
2018-12-10 09:17:37.5065,172.8,32.9,19,19.04,45.1,19.92,2,700.5,30,28.5,19,19
2018-12-10 09:17:37.7565,172.8,32.9,19,19.04,45.1,19.77,61,702.8,697.8,0,19,19
2018-12-10 09:17:38.0064,172.8,32.9,19,19.04,45.1,19.96,62,425,425,0,19,19
2018-12-10 09:17:38.2564,172.8,32.9,19,19.04,45.1,19.92,64,32.9,33.3,0,19,19
2018-12-10 09:17:38.5064,172.8,32.9,19,19.04,45.1,19.94,3,700.3,29.7,26.5,19,19
2018-12-10 09:17:38.7564,172.8,32.9,19,19.04,45.1,19.93,4,700.5,30,26,19,19
2018-12-10 09:17:39.0064,172.8,32.9,19,19.04,45.1,19.92,65,21240,21240,0,19,19
2018-12-10 09:17:39.2564,172.8,32.9,19,19.04,45.1,19.93,66,4980,4980,0,19,19
2018-12-10 09:17:39.5064,172.8,32.9,19,19.04,45.1,19.94,1,700.3,29.7,28.5,19,19
2018-12-10 09:17:39.7564,172.8,32.9,19,19.04,45.1,19.94,2,700.5,30,28.5,19,19
2018-12-10 09:17:40.0064,172.8,32.9,19,19.04,45.1,19.92,65,21240,21240,0,19,19
2018-12-10 09:17:40.2564,172.8,32.9,19,19.04,45.1,19.92,51,3.58,3.56,0,19,19
2018-12-10 09:17:40.5064,172.8,32.9,19,19.04,45.1,19.94,63,50,50,0,19,19
2018-12-10 09:17:40.7564,172.8,32.9,19.25,19.04,45.1,19.93,67,27.4,27.4,0,19,19
2018-12-10 09:17:41.0064,172.8,32.9,19.25,19.04,45.1,19.94,52,3.58,3.56,0,19,19
2018-12-10 09:17:41.2564,172.8,32.9,19.25,19.04,45.1,19.93,6,21240,27.4,3.6,19,19
2018-12-10 09:17:41.5064,172.8,32.9,19.25,19.04,45.1,19.93,7,21250,27.4,3.6,19,19
2018-12-10 09:17:41.7564,172.8,32.9,19.25,19.04,45.1,19.93,1,700.3,29.7,28.5,19,19
2018-12-10 09:17:42.0064,172.8,32.9,19.25,19.04,45.1,19.93,2,700.5,30,28.5,19,19
2018-12-10 09:17:42.2564,172.8,32.9,19.25,19.04,45.1,19.93,61,702.9,697.7,0,19,19
2018-12-10 09:17:42.5064,172.8,32.9,19.25,19.04,45,19.93,62,425,425,0,19,19
2018-12-10 09:17:42.7564,172.8,32.9,19.25,19.04,45.1,19.94,64,32.8,33.2,0,19,19
2018-12-10 09:17:43.0064,172.8,32.9,19.25,19.04,45.1,19.92,3,700.3,29.7,26.5,19,19
2018-12-10 09:17:43.2564,172.8,32.9,19.25,19.04,45.1,19.93,4,700.5,30,26,19,19
2018-12-10 09:17:43.5064,172.8,32.9,19.25,19.04,45.1,19.93,65,21230,21240,0,19,19
2018-12-10 09:17:43.7565,172.8,32.9,19.25,19.04,45.1,19.93,66,4980,4980,0,19,19
2018-12-10 09:17:44.0065,172.8,32.9,19.25,19.04,45,19.95,1,700.3,29.7,28.5,19,19
2018-12-10 09:17:44.2565,172.8,32.9,19.25,19.04,45.1,19.91,2,700.5,30,28.5,19,19
2018-12-10 09:17:44.5065,172.8,32.9,19.25,19.04,45.1,19.93,65,21230,21250,0,19.5,19
2018-12-10 09:17:44.7565,172.8,32.9,19.25,19.04,45.1,19.98,51,3.58,3.56,0,19.5,19
2018-12-10 09:17:45.0065,172.8,32.9,19.25,19.04,45.1,19.91,63,50,50,0,19.5,19
2018-12-10 09:17:45.2565,172.8,32.9,19.25,19.04,45.1,19.94,67,27.4,27.4,0,19.5,19
2018-12-10 09:17:45.5065,172.8,32.9,19.25,19.04,45,19.93,52,3.58,3.56,0,19.5,19
2018-12-10 09:17:45.7565,172.8,32.9,19.25,19.04,45.1,19.92,6,21220,27.4,3.6,19.5,19
2018-12-10 09:17:46.0065,172.8,32.9,19.25,19.04,45.1,19.92,7,21250,27.4,3.6,19.5,19
2018-12-10 09:17:46.2565,172.8,32.9,19.25,19.04,45.1,19.93,1,700.5,29.7,28.5,19.5,19
2018-12-10 09:17:46.5066,172.8,32.9,19.25,19.04,45.1,19.92,2,700.5,30,28.5,19.5,19
2018-12-10 09:17:46.7566,172.8,32.9,19.25,19.04,45.1,19.93,61,703.1,697.8,0,19.5,19
2018-12-10 09:17:47.0066,172.8,32.9,19.25,19.04,45.1,19.93,62,425,425,0,19.5,19
2018-12-10 09:17:47.2566,172.8,32.9,19.25,19.04,45.1,19.93,64,32.9,33.3,0,19.5,19
2018-12-10 09:17:47.5065,172.8,32.9,19.25,19.04,45.1,19.92,3,700.5,29.7,26.5,19.5,19
2018-12-10 09:17:47.7565,172.8,32.9,19.25,19.04,45.1,19.92,4,700.5,30,26,19.5,19
2018-12-10 09:17:48.0065,172.8,33,19.25,19.1,45.1,19.94,65,21220,21250,0,19.5,19
2018-12-10 09:17:48.2565,172.8,33,19.25,19.1,45.1,19.93,66,4980,4980,0,19.5,19
2018-12-10 09:17:48.5065,172.8,33,19.25,19.1,45.1,19.94,1,700.5,29.7,28.5,19.5,19
2018-12-10 09:17:48.7565,172.8,33,19.25,19.1,45.1,19.93,2,700.5,30,28.5,19.5,19
2018-12-10 09:17:49.0065,172.8,33,19.25,19.1,45.1,19.82,65,21220,21250,0,19.5,19
2018-12-10 09:17:49.2565,172.8,33,19.25,19.1,45.1,19.91,51,3.58,3.56,0,19.5,19
2018-12-10 09:17:49.5066,172.8,33,19.25,19.1,45.1,19.92,63,50,50,0,19.5,19
2018-12-10 09:17:49.7566,172.8,33,19.25,19.1,45.1,19.92,67,27.4,27.4,0,19.5,19
2018-12-10 09:17:50.0066,172.8,33,19.25,19.1,45.1,19.92,52,3.58,3.56,0,19.5,19
2018-12-10 09:17:50.2565,172.8,33,19.25,19.1,45.1,19.93,6,21220,27.4,3.6,19.5,19
2018-12-10 09:17:50.5065,172.8,33,19.25,19.1,45.1,19.93,7,21260,27.4,3.6,19.5,19
2018-12-10 09:17:50.7565,172.8,33,19.25,19.1,45.1,19.93,1,700.5,29.7,28.5,19.5,19
2018-12-10 09:17:51.0065,172.8,33,19.25,19.1,45.1,19.93,2,700.5,30,28.5,19.5,19
2018-12-10 09:17:51.2565,172.8,33,19.25,19.1,45.1,19.92,61,703,697.9,0,19.5,19
2018-12-10 09:17:51.5065,172.8,33,19.25,19.1,45.1,19.93,62,425,425,0,19.5,19
2018-12-10 09:17:51.7566,172.8,33.1,19.25,19.16,45.1,19.93,64,32.9,33.3,0,19.5,19
2018-12-10 09:17:52.0066,172.8,33.1,19.25,19.16,45.1,19.93,3,700.6,29.7,26.5,19.5,19
2018-12-10 09:17:52.2566,172.8,33.1,19.25,19.16,45.1,19.93,4,700.4,30,26,19.5,19
2018-12-10 09:17:52.5066,172.8,33.1,19.25,19.16,45.1,19.93,65,21220,21260,0,19.5,19
2018-12-10 09:17:52.7566,172.8,33.1,19.25,19.16,45.1,19.92,66,4970,4970,0,19.5,19
2018-12-10 09:17:53.0066,172.8,33.1,19.25,19.16,45.1,19.92,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:17:53.2566,172.8,33.1,19.25,19.16,45.1,19.96,2,700.4,30,28.5,19.5,19
2018-12-10 09:17:53.5066,172.8,33.1,19.25,19.16,45.1,19.92,65,21220,21260,0,19.5,19
2018-12-10 09:17:53.7566,172.8,33.1,19.25,19.16,45.1,19.93,51,3.58,3.56,0,19.5,19
2018-12-10 09:17:54.0066,172.8,33.1,19.25,19.16,45.1,19.92,63,50,50,0,19.5,19
2018-12-10 09:17:54.2566,172.8,33.1,19.25,19.16,45.1,19.93,67,27.4,27.4,0,19.5,19
2018-12-10 09:17:54.5066,172.8,33.1,19.25,19.16,45.1,19.93,52,3.58,3.56,0,19.5,19
2018-12-10 09:17:54.7566,172.8,33.1,19.25,19.16,45.1,19.92,6,21210,27.4,3.6,19.5,19
2018-12-10 09:17:55.0066,172.8,33.1,19.25,19.16,45.1,19.93,7,21260,27.4,3.6,19.5,19
2018-12-10 09:17:55.2566,172.8,33.1,19.25,19.16,45.1,19.92,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:17:55.5066,172.8,33.1,19.25,19.16,45.1,19.92,2,700.4,30,28.5,19.5,19
2018-12-10 09:17:55.7566,172.8,33.1,19.25,19.16,45.1,19.93,61,703.1,697.9,0,19.5,19
2018-12-10 09:17:56.0066,172.8,33.1,19.25,19.16,45.1,19.93,62,425,425,0,19.5,19
2018-12-10 09:17:56.2566,172.8,33.1,19.25,19.16,45.1,19.93,64,32.8,33.3,0,19.5,19
2018-12-10 09:17:56.5066,172.8,33.1,19.25,19.16,45.1,19.93,3,700.6,29.7,26.5,19.5,19
2018-12-10 09:17:56.7566,172.8,33.1,19.25,19.16,45.1,19.92,4,700.4,30,26,19.5,19
2018-12-10 09:17:57.0066,172.8,33.1,19.25,19.16,45.1,19.93,65,21220,21260,0,19.5,19
2018-12-10 09:17:57.2566,172.8,33.1,19.25,19.16,45.1,19.92,66,4980,4980,0,19.5,19
2018-12-10 09:17:57.5066,172.8,33.1,19.25,19.16,45.1,20.07,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:17:57.7567,172.8,33.1,19.25,19.16,45.1,19.93,2,700.4,30,28.5,19.5,19
2018-12-10 09:17:58.0067,172.8,33.1,19.25,19.16,45.1,19.93,65,21210,21260,0,19.5,19
2018-12-10 09:17:58.2567,172.8,33.1,19.25,19.16,45.1,19.92,51,3.58,3.56,0,19.5,19
2018-12-10 09:17:58.5067,172.8,33.1,19.25,19.16,45,19.93,63,50,50,0,19.5,19
2018-12-10 09:17:58.7567,172.8,33.1,19.25,19.16,45,19.94,67,27.4,27.4,0,19.5,19
2018-12-10 09:17:59.0066,172.8,33.1,19.25,19.16,45.1,19.92,52,3.58,3.56,0,19.5,19
2018-12-10 09:17:59.2566,172.8,33.1,19.25,19.16,45.1,19.93,6,21220,27.4,3.6,19.5,19
2018-12-10 09:17:59.5066,172.8,33.1,19.25,19.16,45.1,19.92,7,21260,27.4,3.6,19.5,19
2018-12-10 09:17:59.7566,172.8,33.1,19.25,19.16,45.1,19.93,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:18:00.0066,172.8,33.1,19.25,19.16,45.1,19.92,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:00.2566,172.8,33.1,19.25,19.16,45.1,19.93,61,703.2,698,0,19.5,19
2018-12-10 09:18:00.5066,172.8,33.1,19.25,19.16,45.1,19.93,62,425,425,0,19.5,19
2018-12-10 09:18:00.7566,172.8,33.1,19.25,19.16,45.1,19.87,64,32.8,33.2,0,19.5,19
2018-12-10 09:18:01.0067,172.8,33.1,19.25,19.16,45.1,19.93,3,700.6,29.7,26.5,19.5,19
2018-12-10 09:18:01.2567,172.8,33.1,19.25,19.16,45.1,19.91,4,700.8,30,26,19.5,19
2018-12-10 09:18:01.5067,172.8,33.1,19.25,19.16,45.1,19.93,65,21210,21270,0,19.5,19
2018-12-10 09:18:01.7567,172.8,33.1,19.25,19.16,45.1,19.93,66,4990,4990,0,19.5,19
2018-12-10 09:18:02.0066,172.8,33.1,19.25,19.16,45,19.92,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:18:02.2566,172.8,33.1,19.25,19.16,45.1,19.93,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:02.5066,172.8,33.1,19.25,19.16,45.1,19.92,65,21210,21260,0,19.5,19
2018-12-10 09:18:02.7566,172.8,33.1,19.25,19.16,45.1,19.93,51,3.58,3.56,0,19.5,19
2018-12-10 09:18:03.0066,172.8,33.1,19.25,19.16,45.1,19.93,63,50,50,0,19.5,19
2018-12-10 09:18:03.2566,172.8,33.1,19.25,19.16,45.1,19.93,67,27.4,27.4,0,19.5,19
2018-12-10 09:18:03.5066,172.8,33.1,19.25,19.16,45.1,19.93,52,3.58,3.56,0,19.5,19
2018-12-10 09:18:03.7566,172.8,33.1,19.25,19.16,45.1,19.93,6,21210,27.4,3.6,19.5,19
2018-12-10 09:18:04.0066,172.8,33.1,19.25,19.16,45.1,19.93,7,21270,27.4,3.6,19.5,19
2018-12-10 09:18:04.2566,172.8,33.1,19.25,19.16,45.1,19.93,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:18:04.5067,172.8,33.1,19.25,19.16,45,19.92,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:04.7567,172.8,33.1,19.25,19.16,45,19.92,61,703.2,698.1,0,19.5,19
2018-12-10 09:18:05.0067,172.8,33.1,19.25,19.16,45.1,19.96,62,425,425,0,19.5,19
2018-12-10 09:18:05.2567,172.8,33.1,19.25,19.16,45.1,19.92,64,32.8,33.3,0,19.5,19
2018-12-10 09:18:05.5067,172.8,33.1,19.25,19.16,45.1,19.92,3,700.6,29.7,26.5,19.5,19
2018-12-10 09:18:05.7567,172.8,33.1,19.25,19.16,45.1,19.93,4,700.8,30,26,19.5,19
2018-12-10 09:18:06.0067,172.8,33.1,19.25,19.16,45.1,19.93,65,21210,21260,0,19.5,19
2018-12-10 09:18:06.2567,172.8,33.1,19.25,19.16,45,19.93,66,4990,4990,0,19.5,19
2018-12-10 09:18:06.5067,172.8,33.1,19.25,19.16,45.1,19.93,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:18:06.7567,172.8,33.1,19.25,19.16,45.1,19.93,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:07.0068,172.8,33.1,19.25,19.16,45.1,19.92,65,21210,21270,0,19.5,19
2018-12-10 09:18:07.2568,172.8,33.1,19.25,19.16,45.1,19.93,51,3.58,3.56,0,19.5,19
2018-12-10 09:18:07.5068,172.8,33.1,19.25,19.16,45.1,19.93,63,50,50,0,19.5,19
2018-12-10 09:18:07.7567,172.8,33.1,19.25,19.16,45.1,19.93,67,27.4,27.4,0,19.5,19
2018-12-10 09:18:08.0067,172.8,33.1,19.25,19.16,45.1,19.92,52,3.58,3.56,0,19.5,19
2018-12-10 09:18:08.2567,172.8,33.1,19.25,19.16,45.1,19.92,6,21210,27.4,3.6,19.5,19
2018-12-10 09:18:08.5067,172.8,33.1,19.25,19.16,45.1,19.95,7,21270,27.4,3.6,19.5,19
2018-12-10 09:18:08.7567,172.8,33.3,19.25,19.27,45.1,19.93,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:18:09.0067,172.8,33.3,19.25,19.27,45.1,19.93,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:09.2567,172.8,33.3,19.25,19.27,45,19.85,61,703.3,698,0,19.5,19
2018-12-10 09:18:09.5067,172.8,33.3,19.25,19.27,45.1,19.94,62,425,425,0,19.5,19
2018-12-10 09:18:09.7567,172.8,33.3,19.25,19.27,45.1,19.94,64,32.8,33.3,0,19.5,19
2018-12-10 09:18:10.0067,172.8,33.3,19.25,19.27,45.1,19.94,3,700.6,29.7,26.5,19.5,19
2018-12-10 09:18:10.2568,172.8,33.3,19.25,19.27,45.1,19.92,4,700.8,30,26,19.5,19
2018-12-10 09:18:10.5068,172.8,33.3,19.25,19.27,45.1,19.88,65,21220,21270,0,19.5,19
2018-12-10 09:18:10.7568,172.8,33.3,19.25,19.27,45.1,19.92,66,4990,4990,0,19.5,19
2018-12-10 09:18:11.0068,172.8,33.3,19.25,19.27,45.1,19.93,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:18:11.2568,172.8,33.3,19.25,19.27,45.1,19.92,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:11.5068,172.8,33.3,19.25,19.27,45.1,19.93,65,21210,21270,0,19.5,19
2018-12-10 09:18:11.7568,172.8,33.3,19.25,19.27,45.1,19.92,51,3.58,3.56,0,19.5,19
2018-12-10 09:18:12.0068,172.8,33.3,19.25,19.27,45.1,19.93,63,50,50,0,19.5,19
2018-12-10 09:18:12.2568,172.8,33.3,19.25,19.27,45.1,19.93,67,27.4,27.4,0,19.5,19
2018-12-10 09:18:12.5068,172.8,33.3,19.25,19.27,45.1,19.93,52,3.58,3.56,0,19.5,19
2018-12-10 09:18:12.7568,172.8,33.3,19.25,19.27,45.1,19.93,6,21220,27.5,3.6,19.5,19
2018-12-10 09:18:13.0068,172.8,33.3,19.25,19.27,45.1,19.93,7,21270,27.4,3.6,19.5,19
2018-12-10 09:18:13.2568,172.8,33.3,19.25,19.27,45.1,19.93,1,700.6,29.7,28.5,19.5,19
2018-12-10 09:18:13.5068,172.8,33.3,19.25,19.27,45.1,19.78,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:13.7568,172.8,33.3,19.25,19.27,45.1,19.92,61,703.3,698.1,0,19.5,19
2018-12-10 09:18:14.0068,172.8,33.3,19.25,19.27,45.1,19.94,62,425,425,0,19.5,19
2018-12-10 09:18:14.2568,172.8,33.3,19.25,19.27,45.1,19.93,64,32.8,33.2,0,19.5,19
2018-12-10 09:18:14.5068,172.8,33.3,19.25,19.27,45.1,19.91,3,700.8,29.7,26.5,19.5,19
2018-12-10 09:18:14.7568,172.8,33.3,19.25,19.27,45.1,19.95,4,700.8,30,26,19.5,19
2018-12-10 09:18:15.0068,172.8,33.3,19.25,19.27,45.1,19.93,65,21210,21270,0,19.5,19
2018-12-10 09:18:15.2568,172.8,33.3,19.25,19.27,45.1,19.93,66,4980,4980,0,19.5,19
2018-12-10 09:18:15.5068,172.8,33.3,19.25,19.27,45.1,19.93,1,700.8,29.7,28.5,19.5,19
2018-12-10 09:18:15.7568,172.8,33.3,19.25,19.27,45.1,19.93,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:16.0068,172.8,33.3,19.25,19.27,45.1,19.93,65,21220,21270,0,19.5,19
2018-12-10 09:18:16.2568,172.8,33.3,19.25,19.27,45.1,19.93,51,3.58,3.56,0,19.5,19
2018-12-10 09:18:16.5068,172.8,33.3,19.25,19.27,45.1,19.93,63,50,50,0,19.5,19
2018-12-10 09:18:16.7568,172.8,33.3,19.25,19.27,45.1,19.92,67,27.5,27.4,0,19.5,19
2018-12-10 09:18:17.0068,172.8,33.3,19.25,19.27,45.1,19.91,52,3.58,3.56,0,19.5,19
2018-12-10 09:18:17.2568,172.8,33.3,19.25,19.27,45.1,19.93,6,21220,27.4,3.6,19.5,19
2018-12-10 09:18:17.5068,172.8,33.3,19.25,19.27,45.1,19.92,7,21270,27.4,3.6,19.5,19
2018-12-10 09:18:17.7568,172.8,33.3,19.25,19.27,45.1,20.09,1,700.8,29.7,28.5,19.5,19
2018-12-10 09:18:18.0068,172.8,33.3,19.25,19.27,45.1,19.92,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:18.2568,172.8,33.3,19.25,19.27,45.1,19.94,61,703.5,698.2,0,19.5,19
2018-12-10 09:18:18.5068,172.8,33.3,19.25,19.27,45.1,19.93,62,425,425,0,19.5,19
2018-12-10 09:18:18.7568,172.8,33.3,19.25,19.27,45.1,19.93,64,32.8,33.3,0,19.5,19
2018-12-10 09:18:19.0068,172.8,33.3,19.5,19.27,45.1,19.92,3,700.8,29.7,26.5,19.5,19
2018-12-10 09:18:19.2569,172.8,33.3,19.5,19.27,45.1,19.91,4,700.8,30,26,19.5,19
2018-12-10 09:18:19.5069,172.8,33.3,19.5,19.27,45.1,19.92,65,21210,21270,0,19.5,19
2018-12-10 09:18:19.7570,172.8,33.3,19.5,19.27,45.1,19.93,66,4970,4970,0,19.5,19
2018-12-10 09:18:20.0070,172.8,33.3,19.5,19.27,45.1,19.91,1,700.8,29.7,28.5,19.5,19
2018-12-10 09:18:20.2571,172.8,33.3,19.5,19.27,45.1,19.93,2,700.8,30,28.5,19.5,19
2018-12-10 09:18:20.5071,172.8,33.3,19.5,19.27,45.1,19.93,65,21220,21270,0,19.5,19
2018-12-10 09:18:20.7572,172.8,33.3,19.5,19.27,45,19.92,51,3.58,3.56,0,19.5,19
2018-12-10 09:18:21.0071,172.8,33.3,19.5,19.27,45,19.93,63,50,50,0,19.5,19.5
2018-12-10 09:18:21.2571,172.8,33.3,19.5,19.27,45,19.93,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:21.5070,172.8,33.3,19.5,19.27,45.1,19.93,52,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:21.7569,172.8,33.3,19.5,19.27,45.1,19.94,6,21220,27.5,3.6,19.5,19.5
2018-12-10 09:18:22.0069,172.8,33.3,19.5,19.27,45.1,19.89,7,21260,27.4,3.6,19.5,19.5
2018-12-10 09:18:22.2569,172.8,33.3,19.5,19.27,45.1,19.9,1,700.9,29.7,28.5,19.5,19.5
2018-12-10 09:18:22.5069,172.8,33.3,19.5,19.27,45.1,19.91,2,700.9,30,28.5,19.5,19.5
2018-12-10 09:18:22.7569,172.8,33.3,19.5,19.27,45.1,19.92,61,703.4,698.3,0,19.5,19.5
2018-12-10 09:18:23.0069,172.8,33.4,19.5,19.33,45.1,19.93,62,425,425,0,19.5,19.5
2018-12-10 09:18:23.2569,172.8,33.4,19.5,19.33,45.1,19.92,64,32.7,33.2,0,19.5,19.5
2018-12-10 09:18:23.5068,172.8,33.4,19.5,19.33,45.1,19.92,3,700.9,29.7,26.5,19.5,19.5
2018-12-10 09:18:23.7568,172.8,33.4,19.5,19.33,45,19.92,4,700.9,30,26,19.5,19.5
2018-12-10 09:18:24.0068,172.8,33.4,19.5,19.33,45.1,19.92,65,21220,21250,0,19.5,19.5
2018-12-10 09:18:24.2569,172.8,33.4,19.5,19.33,45.1,19.93,66,4980,4980,0,19.5,19.5
2018-12-10 09:18:24.5069,172.8,33.4,19.5,19.33,45.1,19.92,1,700.9,29.7,28.5,19.5,19.5
2018-12-10 09:18:24.7569,172.8,33.4,19.5,19.33,45.1,19.93,2,700.9,30,28.5,19.5,19.5
2018-12-10 09:18:25.0069,172.8,33.4,19.5,19.33,45.1,19.93,65,21220,21250,0,19.5,19.5
2018-12-10 09:18:25.2569,172.8,33.4,19.5,19.33,45.1,19.93,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:25.5069,172.8,33.4,19.5,19.33,45.1,19.92,63,50,50,0,19.5,19.5
2018-12-10 09:18:25.7569,172.8,33.4,19.5,19.33,45.1,19.92,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:26.0069,172.8,33.4,19.5,19.33,45.1,19.95,52,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:26.2569,172.8,33.4,19.5,19.33,45.1,19.93,6,21220,27.5,3.6,19.5,19.5
2018-12-10 09:18:26.5069,172.8,33.4,19.5,19.33,45.1,19.88,7,21250,27.4,3.6,19.5,19.5
2018-12-10 09:18:26.7569,172.8,33.4,19.5,19.33,45,19.91,1,700.9,29.7,28.5,19.5,19.5
2018-12-10 09:18:27.0069,172.8,33.4,19.5,19.33,45,19.98,2,700.9,30,28.5,19.5,19.5
2018-12-10 09:18:27.2569,172.8,33.4,19.5,19.33,45.1,19.93,61,703.4,698.3,0,19.5,19.5
2018-12-10 09:18:27.5069,172.8,33.4,19.5,19.33,45.1,20.11,62,425,425,0,19.5,19.5
2018-12-10 09:18:27.7569,172.8,33.5,19.5,19.39,45.1,20.12,64,32.8,33.2,0,19.5,19.5
2018-12-10 09:18:28.0069,172.8,33.5,19.5,19.39,45.1,20.12,3,701,29.7,26.5,19.5,19.5
2018-12-10 09:18:28.2569,172.8,33.5,19.5,19.39,45.1,20.13,4,701,30,26,19.5,19.5
2018-12-10 09:18:28.5069,172.8,33.5,19.5,19.39,45.1,20.13,65,21220,21240,0,19.5,19.5
2018-12-10 09:18:28.7569,172.8,33.5,19.5,19.39,45.1,20.13,66,4980,4980,0,19.5,19.5
2018-12-10 09:18:29.0069,172.8,33.5,19.5,19.39,45.1,20.13,1,701,29.7,28.5,19.5,19.5
2018-12-10 09:18:29.2569,172.8,33.5,19.5,19.39,45.1,20.12,2,701,30,28.5,19.5,19.5
2018-12-10 09:18:29.5069,172.8,33.5,19.5,19.39,45,20.13,65,21200,21220,0,19.5,19.5
2018-12-10 09:18:29.7569,172.8,33.5,19.5,19.39,45.1,20.12,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:30.0069,172.8,33.5,19.5,19.39,45.1,20.13,63,50,50,0,19.5,19.5
2018-12-10 09:18:30.2569,172.8,33.5,19.5,19.39,45.1,20.11,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:30.5070,172.8,33.5,19.5,19.39,45.1,20.13,52,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:30.7570,172.8,33.5,19.5,19.39,45.1,20.25,6,21230,27.5,3.6,19.5,19.5
2018-12-10 09:18:31.0070,172.8,33.5,19.5,19.39,45.1,20.14,7,21250,27.4,3.6,19.5,19.5
2018-12-10 09:18:31.2570,172.8,33.5,19.5,19.39,45.1,20.11,1,701,29.7,28.5,19.5,19.5
2018-12-10 09:18:31.5070,172.8,33.5,19.5,19.39,45.1,20.14,2,701,30,28.5,19.5,19.5
2018-12-10 09:18:31.7569,172.8,33.5,19.5,19.39,45.1,20.13,61,703.5,698.3,0,19.5,19.5
2018-12-10 09:18:32.0069,172.8,33.5,19.5,19.39,45.1,20.13,62,425,425,0,19.5,19.5
2018-12-10 09:18:32.2569,172.8,33.5,19.5,19.39,45.1,20.12,64,32.9,33.3,0,19.5,19.5
2018-12-10 09:18:32.5069,172.8,33.5,19.5,19.39,45.1,20.11,3,701,29.7,26.5,19.5,19.5
2018-12-10 09:18:32.7570,172.8,33.5,19.5,19.39,45.1,20.12,4,701,30,26,19.5,19.5
2018-12-10 09:18:33.0070,172.8,33.5,19.5,19.39,45.1,20.12,65,21230,21240,0,19.5,19.5
2018-12-10 09:18:33.2570,172.8,33.5,19.5,19.39,45.1,20.11,66,4960,4960,0,19.5,19.5
2018-12-10 09:18:33.5069,172.8,33.5,19.5,19.39,45.1,20.13,1,701,29.7,28.5,19.5,19.5
2018-12-10 09:18:33.7569,172.8,33.5,19.5,19.39,45.1,20.12,2,701,30,28.5,19.5,19.5
2018-12-10 09:18:34.0069,172.8,33.5,19.5,19.39,45.1,20.13,65,21240,21250,0,19.5,19.5
2018-12-10 09:18:34.2569,172.8,33.5,19.5,19.39,45,20.12,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:34.5070,172.8,33.5,19.5,19.39,45.1,20.13,63,50,50,0,19.5,19.5
2018-12-10 09:18:34.7570,172.8,33.5,19.5,19.39,45.1,20.12,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:35.0070,172.8,33.5,19.5,19.39,45.1,20.25,52,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:35.2570,172.8,33.5,19.5,19.39,45.1,20.12,6,21240,27.5,3.6,19.5,19.5
2018-12-10 09:18:35.5070,172.8,33.5,19.5,19.39,45.1,20.16,7,21250,27.4,3.6,19.5,19.5
2018-12-10 09:18:35.7570,172.8,33.5,19.5,19.39,45.1,20.12,1,701.1,29.7,28.5,19.5,19.5
2018-12-10 09:18:36.0070,172.8,33.5,19.5,19.39,45.1,20.13,2,701.2,30,28.5,19.5,19.5
2018-12-10 09:18:36.2570,172.8,33.5,19.5,19.39,45.1,20.12,61,703.5,698.4,0,19.5,19.5
2018-12-10 09:18:36.5070,172.8,33.5,19.5,19.39,45.1,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:18:36.7570,172.8,33.5,19.5,19.39,45.1,20.12,64,32.9,33.3,0,19.5,19.5
2018-12-10 09:18:37.0070,172.8,33.5,19.5,19.39,45,20.12,3,701.1,29.7,26.5,19.5,19.5
2018-12-10 09:18:37.2570,172.8,33.5,19.5,19.39,45.1,20.13,4,701.2,30,26,19.5,19.5
2018-12-10 09:18:37.5070,172.8,33.5,19.5,19.39,45.1,20.11,65,21240,21250,0,19.5,19.5
2018-12-10 09:18:37.7570,172.8,33.5,19.5,19.39,45.1,20.12,66,4960,4960,0,19.5,19.5
2018-12-10 09:18:38.0070,172.8,33.5,19.5,19.39,45.1,20.12,1,701.1,29.7,28.5,19.5,19.5
2018-12-10 09:18:38.2570,172.8,33.5,19.5,19.39,45.1,20.13,2,701.2,30,28.5,19.5,19.5
2018-12-10 09:18:38.5070,172.8,33.5,19.5,19.39,45.1,20.12,65,21240,21240,0,19.5,19.5
2018-12-10 09:18:38.7570,172.8,33.5,19.5,19.39,45.1,20.12,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:39.0070,172.8,33.5,19.5,19.39,45.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 09:18:39.2570,172.8,33.5,19.5,19.39,45.1,20.06,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:39.5070,172.8,33.5,19.5,19.39,45.1,20.12,52,3.59,3.56,0,19.5,19.5
2018-12-10 09:18:39.7571,172.8,33.5,19.5,19.39,45.1,20.12,6,21240,27.5,3.6,19.5,19.5
2018-12-10 09:18:40.0071,172.8,33.5,19.5,19.39,45,20.12,7,21240,27.4,3.6,19.5,19.5
2018-12-10 09:18:40.2571,172.8,33.5,19.5,19.39,45.1,20.12,1,701.1,29.7,28.5,19.5,19.5
2018-12-10 09:18:40.5071,172.8,33.5,19.5,19.39,45.1,20.15,2,701.2,30,28.5,19.5,19.5
2018-12-10 09:18:40.7571,172.8,33.5,19.5,19.39,45.1,20.14,61,703.7,698.4,0,19.5,19.5
2018-12-10 09:18:41.0071,172.8,33.5,19.5,19.39,45.1,20.11,62,425,425,0,19.5,19.5
2018-12-10 09:18:41.2571,172.8,33.5,19.5,19.39,45.1,20.13,64,32.8,33.2,0,19.5,19.5
2018-12-10 09:18:41.5071,172.8,33.5,19.5,19.39,45.1,20.13,3,701.1,29.7,26.5,19.5,19.5
2018-12-10 09:18:41.7571,172.8,33.6,19.5,19.44,45.1,20.12,4,701.2,30,26,19.5,19.5
2018-12-10 09:18:42.0071,172.8,33.6,19.5,19.44,45.1,20.13,65,21230,21240,0,19.5,19.5
2018-12-10 09:18:42.2571,172.8,33.6,19.5,19.44,45.1,20.11,66,4950,4960,0,19.5,19.5
2018-12-10 09:18:42.5071,172.8,33.6,19.5,19.44,45.1,20.12,1,701.1,29.7,28.5,19.5,19.5
2018-12-10 09:18:42.7571,172.8,33.6,19.5,19.44,45.1,20.13,2,701.2,30,28.5,19.5,19.5
2018-12-10 09:18:43.0071,172.8,33.6,19.5,19.44,45.1,20.12,65,21240,21250,0,19.5,19.5
2018-12-10 09:18:43.2571,172.8,33.6,19.5,19.44,45.1,20.12,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:43.5071,172.8,33.6,19.5,19.44,45.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 09:18:43.7571,172.8,33.7,19.5,19.5,45.1,20.12,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:44.0071,172.8,33.7,19.5,19.5,45.1,20.12,52,3.59,3.56,0,19.5,19.5
2018-12-10 09:18:44.2571,172.8,33.7,19.5,19.5,45.1,20.14,6,21240,27.5,3.6,19.5,19.5
2018-12-10 09:18:44.5071,172.8,33.7,19.5,19.5,45.1,20.11,7,21250,27.4,3.6,19.5,19.5
2018-12-10 09:18:44.7571,172.8,33.7,19.5,19.5,45.1,20.11,1,701.2,29.7,28.5,19.5,19.5
2018-12-10 09:18:45.0071,172.8,33.7,19.5,19.5,45.1,20.13,2,701.2,30,28.5,19.5,19.5
2018-12-10 09:18:45.2571,172.8,33.7,19.5,19.5,45.1,20.12,61,703.7,698.5,0,19.5,19.5
2018-12-10 09:18:45.5071,172.8,33.7,19.5,19.5,45.1,20.15,62,425,425,0,19.5,19.5
2018-12-10 09:18:45.7571,172.8,33.7,19.5,19.5,45.1,20.12,64,32.8,33.2,0,19.5,19.5
2018-12-10 09:18:46.0071,172.8,33.7,19.5,19.5,45.1,20.12,3,701.2,29.7,26.5,19.5,19.5
2018-12-10 09:18:46.2571,172.8,33.7,19.5,19.5,45.1,20.12,4,701.2,30,26,19.5,19.5
2018-12-10 09:18:46.5071,172.8,33.7,19.5,19.5,45.1,20.12,65,21240,21240,0,19.5,19.5
2018-12-10 09:18:46.7571,172.8,33.7,19.5,19.5,45.1,20.13,66,4970,4970,0,19.5,19.5
2018-12-10 09:18:47.0071,172.8,33.7,19.5,19.5,45.1,20.13,1,701.2,29.7,28.5,19.5,19.5
2018-12-10 09:18:47.2571,172.8,33.7,19.5,19.5,45.1,20.12,2,701.2,30,28.5,19.5,19.5
2018-12-10 09:18:47.5071,172.8,33.7,19.5,19.5,45.1,20.13,65,21240,21250,0,19.5,19.5
2018-12-10 09:18:47.7571,172.8,33.7,19.5,19.5,45.1,20.12,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:48.0071,172.8,33.7,19.5,19.5,45.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 09:18:48.2571,172.8,33.7,19.5,19.5,45.1,20.13,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:48.5071,172.8,33.7,19.5,19.5,45.1,20.12,52,3.59,3.56,0,19.5,19.5
2018-12-10 09:18:48.7571,172.8,33.7,19.5,19.5,45.1,20.18,6,21240,27.5,3.6,19.5,19.5
2018-12-10 09:18:49.0071,172.8,33.7,19.5,19.5,45.1,20.1,7,21250,27.4,3.6,19.5,19.5
2018-12-10 09:18:49.2571,172.8,33.7,19.5,19.5,45.1,20.13,1,701.2,29.7,28.5,19.5,19.5
2018-12-10 09:18:49.5071,172.8,33.7,19.5,19.5,45.1,20.12,2,701.2,30,28.5,19.5,19.5
2018-12-10 09:18:49.7571,172.8,33.7,19.5,19.5,45.1,20.13,61,703.7,698.5,0,19.5,19.5
2018-12-10 09:18:50.0071,172.8,33.7,19.5,19.5,45.1,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:18:50.2572,172.8,33.7,19.5,19.5,45.1,20.18,64,32.9,33.3,0,19.5,19.5
2018-12-10 09:18:50.5072,172.8,33.7,19.5,19.5,45.1,20.13,3,701.3,29.7,26.5,19.5,19.5
2018-12-10 09:18:50.7572,172.8,33.7,19.75,19.5,45.1,20.12,4,701.3,30,26,19.5,19.5
2018-12-10 09:18:51.0072,172.8,33.7,19.75,19.5,45.1,20.13,65,21250,21250,0,19.5,19.5
2018-12-10 09:18:51.2572,172.8,33.7,19.75,19.5,45.1,20.14,66,4970,4970,0,19.5,19.5
2018-12-10 09:18:51.5072,172.8,33.7,19.75,19.5,45.1,20.13,1,701.3,29.7,28.5,19.5,19.5
2018-12-10 09:18:51.7572,172.8,33.7,19.75,19.5,45.1,20.12,2,701.3,30,28.5,19.5,19.5
2018-12-10 09:18:52.0072,172.8,33.7,19.75,19.5,45.1,20.13,65,21240,21250,0,19.5,19.5
2018-12-10 09:18:52.2572,172.8,33.7,19.75,19.5,45.1,20.12,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:52.5072,172.8,33.7,19.75,19.5,45.1,20.11,63,50,50,0,19.5,19.5
2018-12-10 09:18:52.7572,172.8,33.7,19.75,19.5,45.1,20.03,67,27.5,27.4,0,19.5,19.5
2018-12-10 09:18:53.0072,172.8,33.7,19.75,19.5,45.1,20.15,52,3.59,3.56,0,19.5,19.5
2018-12-10 09:18:53.2572,172.8,33.7,19.75,19.5,45.1,20.12,6,21240,27.5,3.6,19.5,19.5
2018-12-10 09:18:53.5072,172.8,33.7,19.75,19.5,45.1,20.12,7,21250,27.4,3.6,19.5,19.5
2018-12-10 09:18:53.7572,172.8,33.7,19.75,19.5,45.1,20.12,1,701.3,29.7,28.5,19.5,19.5
2018-12-10 09:18:54.0072,172.8,33.7,19.75,19.5,45.1,20.13,2,701.3,30,28.5,19.5,19.5
2018-12-10 09:18:54.2572,172.8,33.7,19.75,19.5,45.1,20.12,61,703.9,698.7,0,19.5,19.5
2018-12-10 09:18:54.5072,172.8,33.7,19.75,19.5,45,20.11,62,425,425,0,19.5,19.5
2018-12-10 09:18:54.7573,172.8,33.7,19.75,19.5,45,20.12,64,32.8,33.3,0,19.5,19.5
2018-12-10 09:18:55.0072,172.8,33.7,19.75,19.5,45.1,20.12,3,701.3,29.7,26.5,19.5,19.5
2018-12-10 09:18:55.2572,172.8,33.7,19.75,19.5,45.1,20.12,4,701.3,30,26,19.5,19.5
2018-12-10 09:18:55.5072,172.8,33.7,19.75,19.5,45.1,20.13,65,21220,21250,0,19.5,19.5
2018-12-10 09:18:55.7572,172.8,33.7,19.75,19.5,45.1,20.12,66,4970,4970,0,19.5,19.5
2018-12-10 09:18:56.0072,172.8,33.7,19.75,19.5,45.1,20.12,1,701.3,29.7,28.5,19.5,19.5
2018-12-10 09:18:56.2572,172.8,33.7,19.75,19.5,45.1,20.12,2,701.3,30,28.5,19.5,19.5
2018-12-10 09:18:56.5072,172.8,33.7,19.75,19.5,45.1,20.13,65,21220,21250,0,19.5,19.5
2018-12-10 09:18:56.7572,172.8,33.7,19.75,19.5,45.1,20.12,51,3.58,3.56,0,19.5,19.5
2018-12-10 09:18:57.0072,172.8,33.7,19.75,19.5,45.1,20.11,63,50,50,0,20,19.5
2018-12-10 09:18:57.2572,172.8,33.7,19.75,19.5,45.1,20.15,67,27.5,27.4,0,20,19.5
2018-12-10 09:18:57.5072,172.8,33.7,19.75,19.5,45.1,20.13,52,3.59,3.57,0,20,19.5
2018-12-10 09:18:57.7573,172.8,33.7,19.75,19.5,45.1,20.12,6,21220,27.5,3.6,20,19.5
2018-12-10 09:18:58.0073,172.8,33.7,19.75,19.5,45.1,20.12,7,21250,27.4,3.6,20,19.5
2018-12-10 09:18:58.2572,172.8,33.7,19.75,19.5,45.1,20.12,1,701.2,29.7,28.5,20,19.5
2018-12-10 09:18:58.5072,172.8,33.7,19.75,19.5,45.1,20.12,2,701.4,30,28.5,20,19.5
2018-12-10 09:18:58.7572,172.8,33.7,19.75,19.5,45.1,20.13,61,703.9,698.7,0,20,19.5
2018-12-10 09:18:59.0072,172.8,33.9,19.75,19.62,45.1,20.12,62,425,425,0,20,19.5
2018-12-10 09:18:59.2572,172.8,33.9,19.75,19.62,45.1,20.14,64,32.8,33.3,0,20,19.5
2018-12-10 09:18:59.5072,172.8,33.9,19.75,19.62,45.1,20.12,3,701.2,29.7,26.5,20,19.5
2018-12-10 09:18:59.7572,172.8,33.9,19.75,19.62,45.1,20.12,4,701.4,30,26,20,19.5
2018-12-10 09:19:00.0072,172.8,33.9,19.75,19.62,45.1,20.11,65,21220,21260,0,20,19.5
2018-12-10 09:19:00.2573,172.8,33.9,19.75,19.62,45.1,20.13,66,4960,4960,0,20,19.5
2018-12-10 09:19:00.5073,172.8,33.9,19.75,19.62,45.1,20.12,1,701.2,29.7,28.5,20,19.5
2018-12-10 09:19:00.7573,172.8,33.9,19.75,19.62,45.1,20.13,2,701.4,30,28.5,20,19.5
2018-12-10 09:19:01.0074,172.8,33.9,19.75,19.62,45.1,20.12,65,21220,21260,0,20,19.5
2018-12-10 09:19:01.2573,172.8,33.9,19.75,19.62,45.1,20.12,51,3.58,3.56,0,20,19.5
2018-12-10 09:19:01.5073,172.8,33.9,19.75,19.62,45.1,20.11,63,50,50,0,20,19.5
2018-12-10 09:19:01.7573,172.8,33.9,19.75,19.62,45,20.12,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:02.0073,172.8,33.9,19.75,19.62,45.1,20.13,52,3.59,3.57,0,20,19.5
2018-12-10 09:19:02.2573,172.8,33.9,19.75,19.62,45.1,20.13,6,21210,27.5,3.6,20,19.5
2018-12-10 09:19:02.5073,172.8,33.9,19.75,19.62,45.1,20.12,7,21250,27.4,3.6,20,19.5
2018-12-10 09:19:02.7573,172.8,33.9,19.75,19.62,45.1,20.13,1,701.2,29.7,28.5,20,19.5
2018-12-10 09:19:03.0073,172.8,33.9,19.75,19.62,45.1,20.12,2,701.4,30,28.5,20,19.5
2018-12-10 09:19:03.2573,172.8,33.9,19.75,19.62,45.1,20.12,61,704,698.8,0,20,19.5
2018-12-10 09:19:03.5073,172.8,33.9,19.75,19.62,45.1,20.11,62,425,425,0,20,19.5
2018-12-10 09:19:03.7573,172.8,34,19.75,19.68,45.1,20.14,64,32.8,33.3,0,20,19.5
2018-12-10 09:19:04.0073,172.8,34,19.75,19.68,45.1,20.12,3,701.2,29.7,26.5,20,19.5
2018-12-10 09:19:04.2573,172.8,34,19.75,19.68,45.1,20.17,4,701.4,30,26,20,19.5
2018-12-10 09:19:04.5073,172.8,34,19.75,19.68,45.1,20.12,65,21220,21270,0,20,19.5
2018-12-10 09:19:04.7573,172.8,34,19.75,19.68,45,20.13,66,4970,4970,0,20,19.5
2018-12-10 09:19:05.0073,172.8,34,19.75,19.68,45.1,20.12,1,701.6,29.7,28.5,20,19.5
2018-12-10 09:19:05.2573,172.8,34,19.75,19.68,45.1,20.25,2,701.6,30,28.5,20,19.5
2018-12-10 09:19:05.5073,172.8,34,19.75,19.68,45.1,20.13,65,21220,21260,0,20,19.5
2018-12-10 09:19:05.7573,172.8,34,19.75,19.68,45.1,20.12,51,3.58,3.56,0,20,19.5
2018-12-10 09:19:06.0073,172.8,34,19.75,19.68,45.1,20.13,63,50,50,0,20,19.5
2018-12-10 09:19:06.2573,172.8,34,19.75,19.68,45.1,20.12,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:06.5073,172.8,34,19.75,19.68,45.1,20.12,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:06.7573,172.8,34,19.75,19.68,45.1,20.13,6,21220,27.5,3.6,20,19.5
2018-12-10 09:19:07.0073,172.8,34,19.75,19.68,45.1,20.12,7,21270,27.4,3.6,20,19.5
2018-12-10 09:19:07.2573,172.8,34,19.75,19.68,45.1,20.12,1,701.6,29.7,28.5,20,19.5
2018-12-10 09:19:07.5073,172.8,34,19.75,19.68,45.1,20.12,2,701.6,30,28.5,20,19.5
2018-12-10 09:19:07.7574,172.8,34,19.75,19.68,45.1,20.12,61,704,698.9,0,20,19.5
2018-12-10 09:19:08.0074,172.8,34,19.75,19.68,45.1,20.12,62,425,425,0,20,19.5
2018-12-10 09:19:08.2574,172.8,34,19.75,19.68,45.1,20.12,64,32.7,33.2,0,20,19.5
2018-12-10 09:19:08.5074,172.8,34,19.75,19.68,45.1,20.12,3,701.6,29.7,26.5,20,19.5
2018-12-10 09:19:08.7574,172.8,34,19.75,19.68,45.1,20.12,4,701.6,30,26,20,19.5
2018-12-10 09:19:09.0074,172.8,34,19.75,19.68,45.1,20.12,65,21220,21270,0,20,19.5
2018-12-10 09:19:09.2574,172.8,34,19.75,19.68,45.1,20.12,66,4960,4960,0,20,19.5
2018-12-10 09:19:09.5074,172.8,34,19.75,19.68,45.1,20.11,1,701.6,29.7,28.5,20,19.5
2018-12-10 09:19:09.7573,172.8,34,19.75,19.68,45.1,20.12,2,701.6,30,28.5,20,19.5
2018-12-10 09:19:10.0073,172.8,34,19.75,19.68,45.1,20.12,65,21220,21270,0,20,19.5
2018-12-10 09:19:10.2573,172.8,34,19.75,19.68,45.1,20.12,51,3.58,3.56,0,20,19.5
2018-12-10 09:19:10.5073,172.8,34,19.75,19.68,45,20.16,63,50,50,0,20,19.5
2018-12-10 09:19:10.7573,172.8,34,19.75,19.68,45.1,20.12,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:11.0074,172.8,34,19.75,19.68,45.1,20.14,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:11.2574,172.8,34,19.75,19.68,45.1,20.13,6,21220,27.5,3.6,20,19.5
2018-12-10 09:19:11.5074,172.8,34,19.75,19.68,45.1,20.11,7,21270,27.4,3.6,20,19.5
2018-12-10 09:19:11.7574,172.8,34,19.75,19.68,45.1,20.12,1,701.6,29.7,28.5,20,19.5
2018-12-10 09:19:12.0074,172.8,34,19.75,19.68,45.1,20.13,2,701.6,30,28.5,20,19.5
2018-12-10 09:19:12.2574,172.8,34,19.75,19.68,45.1,20.13,61,704.2,698.9,0,20,19.5
2018-12-10 09:19:12.5074,172.8,34,19.75,19.68,45.1,20.13,62,425,425,0,20,19.5
2018-12-10 09:19:12.7574,172.8,34,19.75,19.68,45.1,20.12,64,32.8,33.2,0,20,19.5
2018-12-10 09:19:13.0074,172.8,34,19.75,19.68,45.1,20.11,3,701.6,29.7,26.5,20,19.5
2018-12-10 09:19:13.2574,172.8,34,19.75,19.68,45.1,20.12,4,701.6,30,26,20,19.5
2018-12-10 09:19:13.5074,172.8,34,19.75,19.68,45,20.13,65,21220,21270,0,20,19.5
2018-12-10 09:19:13.7574,172.8,34.1,19.75,19.73,45.1,20.09,66,4970,4970,0,20,19.5
2018-12-10 09:19:14.0074,172.8,34.1,19.75,19.73,45.1,20.11,1,701.6,29.7,28.5,20,19.5
2018-12-10 09:19:14.2574,172.8,34.1,19.75,19.73,45.1,20.12,2,701.6,30,28.5,20,19.5
2018-12-10 09:19:14.5074,172.8,34.1,19.75,19.73,45.1,20.12,65,21220,21270,0,20,19.5
2018-12-10 09:19:14.7574,172.8,34.1,19.75,19.73,45.1,20.13,51,3.58,3.56,0,20,19.5
2018-12-10 09:19:15.0074,172.8,34.1,19.75,19.73,45.1,20.12,63,50,50,0,20,19.5
2018-12-10 09:19:15.2574,172.8,34.1,19.75,19.73,45.1,20.13,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:15.5074,172.8,34.1,19.75,19.73,45.1,20.12,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:15.7574,172.8,34.1,19.75,19.73,45.1,20.12,6,21220,27.5,3.6,20,19.5
2018-12-10 09:19:16.0074,172.8,34.1,19.75,19.73,45.1,20.12,7,21270,27.4,3.6,20,19.5
2018-12-10 09:19:16.2574,172.8,34.1,19.75,19.73,45.1,20.13,1,701.6,29.7,28.5,20,19.5
2018-12-10 09:19:16.5075,172.8,34.1,19.75,19.73,45.1,20.12,2,701.6,30,28.5,20,19.5
2018-12-10 09:19:16.7575,172.8,34.1,19.75,19.73,45.1,20.12,61,704.1,698.9,0,20,19.5
2018-12-10 09:19:17.0075,172.8,34.1,19.75,19.73,45.1,20.11,62,425,425,0,20,19.5
2018-12-10 09:19:17.2575,172.8,34.1,19.75,19.73,45.1,20.13,64,32.8,33.3,0,20,19.5
2018-12-10 09:19:17.5075,172.8,34.1,19.75,19.73,45.1,20.13,3,701.6,29.7,26.5,20,19.5
2018-12-10 09:19:17.7575,172.8,34.1,19.75,19.73,45.1,20.12,4,701.6,30,26,20,19.5
2018-12-10 09:19:18.0075,172.8,34.1,19.75,19.73,45.1,20.09,65,21220,21270,0,20,19.5
2018-12-10 09:19:18.2575,172.8,34.1,19.75,19.73,45,20.14,66,4970,4970,0,20,19.5
2018-12-10 09:19:18.5075,172.8,34.1,19.75,19.73,45.1,20.11,1,701.6,29.7,28.5,20,19.5
2018-12-10 09:19:18.7575,172.8,34.1,19.75,19.73,45.1,20.11,2,701.6,30,28.5,20,19.5
2018-12-10 09:19:19.0075,172.8,34.1,19.75,19.73,45.1,20.14,65,21220,21270,0,20,19.5
2018-12-10 09:19:19.2575,172.8,34.1,19.75,19.73,45.1,20.12,51,3.59,3.56,0,20,19.5
2018-12-10 09:19:19.5075,172.8,34.1,19.75,19.73,45.1,20.13,63,50,50,0,20,19.5
2018-12-10 09:19:19.7575,172.8,34.1,19.75,19.73,45.1,20.12,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:20.0075,172.8,34.1,19.75,19.73,45.1,20.12,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:20.2575,172.8,34.1,19.75,19.73,45.1,20.13,6,21220,27.5,3.6,20,19.5
2018-12-10 09:19:20.5075,172.8,34.1,19.75,19.73,45.1,20.12,7,21270,27.4,3.6,20,19.5
2018-12-10 09:19:20.7575,172.8,34.1,19.75,19.73,45,20.11,1,701.5,29.7,28.5,20,19.5
2018-12-10 09:19:21.0075,172.8,34.1,19.75,19.73,45.1,20.12,2,701.7,30,28.5,20,19.5
2018-12-10 09:19:21.2575,172.8,34.1,19.75,19.73,45.1,20.13,61,704.2,699.1,0,20,19.5
2018-12-10 09:19:21.5075,172.8,34.1,19.75,19.73,45.1,20.12,62,425,425,0,20,19.5
2018-12-10 09:19:21.7575,172.8,34.1,19.75,19.73,45.1,20.12,64,32.8,33.3,0,20,19.5
2018-12-10 09:19:22.0075,172.8,34.1,19.75,19.73,45.1,20.12,3,701.5,29.7,26.5,20,19.5
2018-12-10 09:19:22.2575,172.8,34.1,19.75,19.73,45.1,20.13,4,701.7,30,26,20,19.5
2018-12-10 09:19:22.5075,172.8,34.1,19.75,19.73,45.1,20.07,65,21220,21270,0,20,19.5
2018-12-10 09:19:22.7575,172.8,34.1,19.75,19.73,45.1,20.14,66,4970,4970,0,20,19.5
2018-12-10 09:19:23.0076,172.8,34.1,19.75,19.73,45.2,20.12,1,701.5,29.7,28.5,20,19.5
2018-12-10 09:19:23.2576,172.8,34.1,19.75,19.73,45.1,20.13,2,701.7,30,28.5,20,19.5
2018-12-10 09:19:23.5076,172.8,34.1,19.75,19.73,45.1,20.11,65,21210,21270,0,20,19.5
2018-12-10 09:19:23.7576,172.8,34.1,19.75,19.73,45.1,20.12,51,3.59,3.56,0,20,19.5
2018-12-10 09:19:24.0075,172.8,34.1,19.75,19.73,45.1,20.13,63,50,50,0,20,19.5
2018-12-10 09:19:24.2575,172.8,34.1,19.75,19.73,45.1,20.16,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:24.5075,172.8,34.1,19.75,19.73,45.1,20.14,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:24.7575,172.8,34.1,19.75,19.73,45.1,20.13,6,21210,27.5,3.6,20,19.5
2018-12-10 09:19:25.0075,172.8,34.1,19.75,19.73,45.1,20.12,7,21280,27.4,3.6,20,19.5
2018-12-10 09:19:25.2575,172.8,34.1,19.75,19.73,45.1,20.12,1,701.5,29.7,28.5,20,19.5
2018-12-10 09:19:25.5075,172.8,34.1,19.75,19.73,45.1,20.12,2,701.7,30,28.5,20,19.5
2018-12-10 09:19:25.7575,172.8,34.1,19.75,19.73,45.1,20.13,61,704.3,699,0,20,19.5
2018-12-10 09:19:26.0075,172.8,34.1,19.75,19.73,45.1,20.16,62,425,425,0,20,19.5
2018-12-10 09:19:26.2575,172.8,34.1,19.75,19.73,45.1,20.13,64,32.8,33.2,0,20,19.5
2018-12-10 09:19:26.5075,172.8,34.1,19.75,19.73,45.1,20.12,3,701.8,29.5,26,20,19.5
2018-12-10 09:19:26.7576,172.8,34.1,19.75,19.73,45.1,20.19,4,701.8,30,26,20,19.5
2018-12-10 09:19:27.0076,172.8,34.1,19.75,19.73,45.1,20.13,65,21220,21270,0,20,19.5
2018-12-10 09:19:27.2576,172.8,34.1,19.75,19.73,45.1,20.1,66,4970,4970,0,20,19.5
2018-12-10 09:19:27.5076,172.8,34.1,19.75,19.73,45.1,20.13,1,701.8,29.5,28.5,20,19.5
2018-12-10 09:19:27.7576,172.8,34.1,19.75,19.73,45.1,20.13,2,701.8,30,28.5,20,19.5
2018-12-10 09:19:28.0076,172.8,34.1,19.75,19.73,45.1,20.13,65,21220,21270,0,20,19.5
2018-12-10 09:19:28.2575,172.8,34.1,19.75,19.73,45.1,20.12,51,3.59,3.56,0,20,19.5
2018-12-10 09:19:28.5075,172.8,34.1,19.75,19.73,45.1,20.12,63,50,50,0,20,19.5
2018-12-10 09:19:28.7575,172.8,34.1,19.75,19.73,45.1,20.13,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:29.0076,172.8,34.1,19.75,19.73,45.1,20.13,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:29.2576,172.8,34.1,19.75,19.73,45.1,20.01,6,21220,27.5,3.6,20,19.5
2018-12-10 09:19:29.5076,172.8,34.1,19.75,19.73,45.1,20.13,7,21270,27.4,3.6,20,19.5
2018-12-10 09:19:29.7576,172.8,34.1,19.75,19.73,45.1,20.1,1,701.8,29.5,28.5,20,19.5
2018-12-10 09:19:30.0076,172.8,34.1,19.75,19.73,45.1,20.12,2,701.8,30,28.5,20,19.5
2018-12-10 09:19:30.2576,172.8,34.1,19.75,19.73,45.1,20.14,61,704.2,699.1,0,20,19.5
2018-12-10 09:19:30.5076,172.8,34.1,19.75,19.73,45.1,20.11,62,425,425,0,20,19.5
2018-12-10 09:19:30.7576,172.8,34.1,19.75,19.73,45.1,20.13,64,32.8,33.3,0,20,19.5
2018-12-10 09:19:31.0076,172.8,34.1,19.75,19.73,45.1,20.2,3,701.8,29.5,26,20,19.5
2018-12-10 09:19:31.2576,172.8,34.1,19.75,19.73,45.1,20.13,4,701.8,30,26,20,19.5
2018-12-10 09:19:31.5076,172.8,34.1,19.75,19.73,45.1,20.12,65,21210,21270,0,20,19.5
2018-12-10 09:19:31.7576,172.8,34.1,19.75,19.73,45.1,20.12,66,4980,4980,0,20,19.5
2018-12-10 09:19:32.0076,172.8,34.1,19.75,19.73,45.1,20.13,1,701.8,29.5,28.5,20,19.5
2018-12-10 09:19:32.2576,172.8,34.1,19.75,19.73,45.1,20.12,2,701.8,30,28.5,20,19.5
2018-12-10 09:19:32.5076,172.8,34.1,19.75,19.73,45.1,20.13,65,21210,21260,0,20,19.5
2018-12-10 09:19:32.7576,172.8,34.1,19.75,19.73,45.1,20.11,51,3.59,3.56,0,20,19.5
2018-12-10 09:19:33.0076,172.8,34.1,19.75,19.73,45.1,20.13,63,50,50,0,20,19.5
2018-12-10 09:19:33.2576,172.8,34.1,19.75,19.73,45.1,20.12,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:33.5076,172.8,34.1,19.75,19.73,45.1,20.1,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:33.7577,172.8,34.1,19.75,19.73,45.1,20.13,6,21210,27.5,3.6,20,19.5
2018-12-10 09:19:34.0077,172.8,34.2,20,19.79,45.1,20.12,7,21270,27.4,3.6,20,19.5
2018-12-10 09:19:34.2577,172.8,34.2,20,19.79,45.1,20.12,1,702,29.7,28.5,20,19.5
2018-12-10 09:19:34.5077,172.8,34.2,20,19.79,45.1,20.12,2,701.9,30,28.5,20,19.5
2018-12-10 09:19:34.7577,172.8,34.2,20,19.79,45.1,20.13,61,704.3,699.2,0,20,19.5
2018-12-10 09:19:35.0077,172.8,34.2,20,19.79,45.1,20.12,62,425,425,0,20,19.5
2018-12-10 09:19:35.2577,172.8,34.2,20,19.79,45.1,20.13,64,32.8,33.2,0,20,19.5
2018-12-10 09:19:35.5077,172.8,34.2,20,19.79,45.1,20.13,3,702,29.7,26,20,19.5
2018-12-10 09:19:35.7577,172.8,34.2,20,19.79,45.1,20.12,4,701.9,30,26,20,19.5
2018-12-10 09:19:36.0076,172.8,34.2,20,19.79,45.1,20.13,65,21220,21260,0,20,19.5
2018-12-10 09:19:36.2576,172.8,34.2,20,19.79,45.1,20.12,66,4970,4970,0,20,19.5
2018-12-10 09:19:36.5076,172.8,34.2,20,19.79,45.1,20.12,1,702,29.7,28.5,20,19.5
2018-12-10 09:19:36.7576,172.8,34.2,20,19.79,45,20.13,2,701.9,30,28.5,20,19.5
2018-12-10 09:19:37.0076,172.8,34.2,20,19.79,45,20.13,65,21220,21260,0,20,19.5
2018-12-10 09:19:37.2577,172.8,34.2,20,19.79,45.1,20.12,51,3.59,3.56,0,20,19.5
2018-12-10 09:19:37.5077,172.8,34.2,20,19.79,45.1,20.13,63,50,50,0,20,19.5
2018-12-10 09:19:37.7577,172.8,34.2,20,19.79,45.1,20.12,67,27.5,27.4,0,20,19.5
2018-12-10 09:19:38.0077,172.8,34.2,20,19.79,45.1,20.12,52,3.59,3.56,0,20,19.5
2018-12-10 09:19:38.2577,172.8,34.2,20,19.79,45.1,20.13,6,21220,27.5,3.6,20,19.5
2018-12-10 09:19:38.5077,172.8,34.2,20,19.79,45.1,20.13,7,21260,27.4,3.6,20,19.5
2018-12-10 09:19:38.7577,172.8,34.2,20,19.79,45.1,20.12,1,702,29.7,28.5,20,19.5
2018-12-10 09:19:39.0077,172.8,34.2,20,19.79,45.1,20.14,2,701.9,30,28.5,20,19.5
2018-12-10 09:19:39.2577,172.8,34.2,20,19.79,45.1,19.99,61,704.4,699.2,0,20,19.5
2018-12-10 09:19:39.5077,172.8,34.2,20,19.79,45,20.1,62,425,425,0,20,19.5
2018-12-10 09:19:39.7577,172.8,34.3,20,19.85,45,20.11,64,32.9,33.3,0,20,19.5
2018-12-10 09:19:40.0077,172.8,34.3,20,19.85,45,20.12,3,702,29.7,26,20,19.5
2018-12-10 09:19:40.2577,172.8,34.3,20,19.85,45.1,20.12,4,701.9,30,26,20,19.5
2018-12-10 09:19:40.5078,172.8,34.3,20,19.85,45.1,20.12,65,21220,21250,0,20,19.5
2018-12-10 09:19:40.7578,172.8,34.3,20,19.85,45.1,20.12,66,4960,4960,0,20,20
2018-12-10 09:19:41.0079,172.8,34.3,20,19.85,45.1,20.13,1,702,29.7,28.5,20,20
2018-12-10 09:19:41.2578,172.8,34.3,20,19.85,45.1,20.12,2,702,30,28.5,20,20
2018-12-10 09:19:41.5078,172.8,34.3,20,19.85,45.1,20.15,65,21230,21250,0,20,20
2018-12-10 09:19:41.7578,172.8,34.3,20,19.85,45.1,20.13,51,3.59,3.56,0,20,20
2018-12-10 09:19:42.0078,172.8,34.3,20,19.85,45.1,20.13,63,50,50,0,20,20
2018-12-10 09:19:42.2578,172.8,34.3,20,19.85,45.1,20.27,67,27.5,27.4,0,20,20
2018-12-10 09:19:42.5077,172.8,34.3,20,19.85,45.1,20.07,52,3.59,3.57,0,20,20
2018-12-10 09:19:42.7577,172.8,34.3,20,19.85,45.1,20.12,6,21230,27.5,3.6,20,20
2018-12-10 09:19:43.0077,172.8,34.3,20,19.85,45.1,20.12,7,21250,27.4,3.6,20,20
2018-12-10 09:19:43.2577,172.8,34.3,20,19.85,45.1,20.12,1,702,29.7,28.5,20,20
2018-12-10 09:19:43.5077,172.8,34.3,20,19.85,45.1,20.13,2,702,30,28.5,20,20
2018-12-10 09:19:43.7577,172.8,34.3,20,19.85,45.1,20.12,61,704.4,699.3,0,20,20
2018-12-10 09:19:44.0077,172.8,34.3,20,19.85,45.1,20.13,62,425,425,0,20,20
2018-12-10 09:19:44.2577,172.8,34.3,20,19.85,45.1,20.1,64,32.8,33.3,0,20,20
2018-12-10 09:19:44.5077,172.8,34.3,20,19.85,45.1,20.12,3,702,29.7,26,20,20
2018-12-10 09:19:44.7577,172.8,34.3,20,19.85,45.2,20.13,4,702,30,26,20,20
2018-12-10 09:19:45.0076,172.8,34.3,20,19.85,45.1,20.12,65,21230,21250,0,20,20
2018-12-10 09:19:45.2577,172.8,34.3,20,19.85,45.1,20.12,66,4960,4960,0,20,20
2018-12-10 09:19:45.5077,172.8,34.3,20,19.85,45.1,20.1,1,702,29.7,28.5,20,20
2018-12-10 09:19:45.7577,172.8,34.4,20,19.91,45.1,20.12,2,702,30,28.5,20,20
2018-12-10 09:19:46.0078,172.8,34.4,20,19.91,45.1,20.12,65,21230,21250,0,20,20
2018-12-10 09:19:46.2578,172.8,34.4,20,19.91,45.1,20.12,51,3.59,3.56,0,20,20
2018-12-10 09:19:46.5078,172.8,34.4,20,19.91,45.1,20.27,63,50,50,0,20,20
2018-12-10 09:19:46.7579,172.8,34.4,20,19.91,45.1,20.12,67,27.5,27.4,0,20,20
2018-12-10 09:19:47.0079,172.8,34.4,20,19.91,45.1,20.13,52,3.59,3.57,0,20,20
2018-12-10 09:19:47.2579,172.8,34.4,20,19.91,45.1,20.12,6,21230,27.5,3.6,20,20
2018-12-10 09:19:47.5078,172.8,34.4,20,19.91,45.1,20.12,7,21240,27.4,3.6,20,20
2018-12-10 09:19:47.7578,172.8,34.4,20,19.91,45.1,20.13,1,702,29.7,28.5,20,20
2018-12-10 09:19:48.0078,172.8,34.4,20,19.91,45.1,20.12,2,702.1,30,28.5,20,20
2018-12-10 09:19:48.2578,172.8,34.4,20,19.91,45.1,20.12,61,704.6,699.3,0,20,20
2018-12-10 09:19:48.5078,172.8,34.4,20,19.91,45.1,20.12,62,425,425,0,20,20
2018-12-10 09:19:48.7579,172.8,34.4,20,19.91,45.1,20.12,64,32.8,33.3,0,20,20
