Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:19:49.0079,172.8,34.4,20,19.91,45.1,20.12,3,702.1,29.7,26,20,20
2018-12-10 09:19:49.2580,172.8,34.4,20,19.91,45.1,20.12,4,702.1,30,26,20,20
2018-12-10 09:19:49.5079,172.8,34.4,20,19.91,45.1,20.13,65,21230,21240,0,20,20
2018-12-10 09:19:49.7579,172.8,34.4,20,19.91,45.1,20.12,66,4970,4970,0,20,20
2018-12-10 09:19:50.0078,172.8,34.4,20,19.91,45.1,20.12,1,702.1,29.7,28.5,20,20
2018-12-10 09:19:50.2578,172.8,34.4,20,19.91,45.1,20.12,2,702.1,30,28.5,20,20
2018-12-10 09:19:50.5078,172.8,34.4,20,19.91,45.1,20.12,65,21230,21240,0,20,20
2018-12-10 09:19:50.7578,172.8,34.4,20,19.91,45.1,20.21,51,3.59,3.57,0,20,20
2018-12-10 09:19:51.0078,172.8,34.4,20,19.91,45.1,20.13,63,50,50,0,20,20
2018-12-10 09:19:51.2578,172.8,34.4,20,19.91,45.1,20.13,67,27.5,27.4,0,20,20
2018-12-10 09:19:51.5078,172.8,34.4,20,19.91,45.1,20.14,52,3.59,3.57,0,20,20
2018-12-10 09:19:51.7578,172.8,34.4,20,19.91,45.1,20.12,6,21240,27.5,3.6,20,20
2018-12-10 09:19:52.0078,172.8,34.4,20,19.91,45.1,20.16,7,21250,27.4,3.6,20,20
2018-12-10 09:19:52.2578,172.8,34.4,20,19.91,45.1,20.13,1,702.1,29.7,28.5,20,20
2018-12-10 09:19:52.5078,172.8,34.4,20,19.91,45.1,20.12,2,702.1,30,28.5,20,20
2018-12-10 09:19:52.7578,172.8,34.4,20,19.91,45.1,20.12,61,704.6,699.4,0,20,20
2018-12-10 09:19:53.0078,172.8,34.4,20,19.91,45.1,20.12,62,425,425,0,20,20
2018-12-10 09:19:53.2578,172.8,34.4,20,19.91,45.2,20.12,64,32.8,33.2,0,20,20
2018-12-10 09:19:53.5078,172.8,34.4,20,19.91,45.1,20.13,3,702.1,29.7,26,20,20
2018-12-10 09:19:53.7578,172.8,34.4,20,19.91,45.1,20.12,4,702.1,30,26,20,20
2018-12-10 09:19:54.0079,172.8,34.5,20,19.97,45.1,20.13,65,21240,21250,0,20,20
2018-12-10 09:19:54.2579,172.8,34.5,20,19.97,45.1,20.13,66,4970,4970,0,20,20
2018-12-10 09:19:54.5079,172.8,34.5,20,19.97,45.1,20.12,1,702.1,29.7,28.5,20,20
2018-12-10 09:19:54.7579,172.8,34.5,20,19.97,45.1,20.14,2,702.1,30,28.5,20,20
2018-12-10 09:19:55.0079,172.8,34.5,20,19.97,45.1,20.11,65,21240,21250,0,20,20
2018-12-10 09:19:55.2579,172.8,34.5,20,19.97,45.1,20.13,51,3.59,3.57,0,20,20
2018-12-10 09:19:55.5079,172.8,34.5,20,19.97,45.1,20.12,63,50,50,0,20,20
2018-12-10 09:19:55.7578,172.8,34.5,20,19.97,45.1,20.12,67,27.5,27.4,0,20,20
2018-12-10 09:19:56.0078,172.8,34.5,20,19.97,45.2,20.12,52,3.59,3.57,0,20,20
2018-12-10 09:19:56.2578,172.8,34.5,20,19.97,45.2,20.14,6,21240,27.5,3.6,20,20
2018-12-10 09:19:56.5078,172.8,34.5,20,19.97,45.1,20.12,7,21250,27.4,3.6,20,20
2018-12-10 09:19:56.7578,172.8,34.5,20,19.97,45.1,20.12,1,702.2,29.7,28.5,20,20
2018-12-10 09:19:57.0078,172.8,34.5,20,19.97,45.1,20.12,2,702.1,30,28.5,20,20
2018-12-10 09:19:57.2579,172.8,34.5,20,19.97,45.1,20.08,61,704.6,699.4,0,20,20
2018-12-10 09:19:57.5079,172.8,34.5,20,19.97,45.1,20.12,62,425,425,0,20,20
2018-12-10 09:19:57.7579,172.8,34.5,20,19.97,45.1,20.12,64,32.8,33.2,0,20,20
2018-12-10 09:19:58.0079,172.8,34.5,20,19.97,45.1,20.12,3,702.2,29.7,26,20,20
2018-12-10 09:19:58.2579,172.8,34.5,20,19.97,45.1,20.12,4,702.1,30,26,20,20
2018-12-10 09:19:58.5079,172.8,34.5,20,19.97,45.1,20.13,65,21240,21250,0,20,20
2018-12-10 09:19:58.7579,172.8,34.5,20,19.97,45.1,20.13,66,4970,4970,0,20,20
2018-12-10 09:19:59.0079,172.8,34.5,20,19.97,45.1,20.12,1,702.2,29.7,28.5,20,20
2018-12-10 09:19:59.2579,172.8,34.5,20,19.97,45.1,20.08,2,702.1,30,28.5,20,20
2018-12-10 09:19:59.5079,172.8,34.5,20,19.97,45.1,20.12,65,21240,21250,0,20,20
2018-12-10 09:19:59.7579,172.8,34.5,20,19.97,45.1,20.12,51,3.59,3.57,0,20,20
2018-12-10 09:20:00.0079,172.8,34.5,20,19.97,45.1,20.05,63,50,50,0,20,20
2018-12-10 09:20:00.2579,172.8,34.5,20,19.97,45.1,20.12,67,27.5,27.4,0,20,20
2018-12-10 09:20:00.5079,172.8,34.5,20,19.97,45.1,20.12,52,3.59,3.57,0,20,20
2018-12-10 09:20:00.7579,172.8,34.5,20.25,19.97,45.2,20.12,6,21240,27.5,3.6,20,20
2018-12-10 09:20:01.0079,172.8,34.5,20.25,19.97,45.1,20.13,7,21240,27.4,3.6,20,20
2018-12-10 09:20:01.2579,172.8,34.5,20.25,19.97,45.1,20.12,1,702.2,29.7,28.5,20,20
2018-12-10 09:20:01.5080,172.8,34.5,20.25,19.97,45.1,20.13,2,702.1,30,28.5,20,20
2018-12-10 09:20:01.7580,172.8,34.5,20.25,19.97,45.1,20.13,61,704.7,699.6,0,20,20
2018-12-10 09:20:02.0080,172.8,34.5,20.25,19.97,45.1,20.1,62,425,425,0,20,20
2018-12-10 09:20:02.2580,172.8,34.5,20.25,19.97,45.2,20.12,64,32.9,33.3,0,20.5,20
2018-12-10 09:20:02.5080,172.8,34.5,20.25,19.97,45.1,20.12,3,702.2,29.7,26,20.5,20
2018-12-10 09:20:02.7580,172.8,34.5,20.25,19.97,45.1,20.12,4,702.3,30,26,20.5,20
2018-12-10 09:20:03.0079,172.8,34.5,20.25,19.97,45.1,20.13,65,21220,21240,0,20.5,20
2018-12-10 09:20:03.2579,172.8,34.5,20.25,19.97,45.1,20.12,66,4960,4960,0,20.5,20
2018-12-10 09:20:03.5079,172.8,34.5,20.25,19.97,45.1,20.12,1,702.2,29.7,28.5,20.5,20
2018-12-10 09:20:03.7579,172.8,34.5,20.25,19.97,45.1,20.07,2,702.3,30,28.5,20.5,20
2018-12-10 09:20:04.0079,172.8,34.5,20.25,19.97,45.1,20.15,65,21220,21240,0,20.5,20
2018-12-10 09:20:04.2580,172.8,34.5,20.25,19.97,45.1,20.13,51,3.59,3.57,0,20.5,20
2018-12-10 09:20:04.5080,172.8,34.5,20.25,19.97,45.1,20.12,63,50,50,0,20.5,20
2018-12-10 09:20:04.7580,172.8,34.5,20.25,19.97,45.1,20.12,67,27.5,27.4,0,20.5,20
2018-12-10 09:20:05.0080,172.8,34.5,20.25,19.97,45.1,20.12,52,3.59,3.57,0,20.5,20
2018-12-10 09:20:05.2580,172.8,34.5,20.25,19.97,45.1,20.12,6,21210,27.5,3.6,20.5,20
2018-12-10 09:20:05.5080,172.8,34.5,20.25,19.97,45.1,20.12,7,21240,27.4,3.6,20.5,20
2018-12-10 09:20:05.7580,172.8,34.5,20.25,19.97,45.1,20.12,1,702.2,29.7,28.5,20.5,20
2018-12-10 09:20:06.0080,172.8,34.5,20.25,19.97,45.1,20.12,2,702.3,30,28.5,20.5,20
2018-12-10 09:20:06.2580,172.8,34.5,20.25,19.97,45.1,20.12,61,704.7,699.5,0,20.5,20
2018-12-10 09:20:06.5080,172.8,34.5,20.25,19.97,45.1,20.15,62,425,425,0,20.5,20
2018-12-10 09:20:06.7580,172.8,34.5,20.25,19.97,45.1,20.12,64,32.8,33.3,0,20.5,20
2018-12-10 09:20:07.0080,172.8,34.5,20.25,19.97,45.1,20.11,3,702.2,29.7,26,20.5,20
2018-12-10 09:20:07.2580,172.8,34.5,20.25,19.97,45.1,20.1,4,702.3,30,26,20.5,20
2018-12-10 09:20:07.5080,172.8,34.5,20.25,19.97,45.1,20.13,65,21200,21240,0,20.5,20
2018-12-10 09:20:07.7580,172.8,34.5,20.25,19.97,45.1,20.08,66,4960,4960,0,20.5,20
2018-12-10 09:20:08.0080,172.8,34.5,20.25,19.97,45.1,20.15,1,702.2,29.7,28.5,20.5,20
2018-12-10 09:20:08.2580,172.8,34.5,20.25,19.97,45.1,20.13,2,702.3,30,28.5,20.5,20
2018-12-10 09:20:08.5080,172.8,34.5,20.25,19.97,45.1,20.1,65,21210,21240,0,20.5,20
2018-12-10 09:20:08.7580,172.8,34.5,20.25,19.97,45,20.12,51,3.59,3.57,0,20.5,20
2018-12-10 09:20:09.0080,172.8,34.5,20.25,19.97,45.1,20.13,63,50,50,0,20.5,20
2018-12-10 09:20:09.2580,172.8,34.5,20.25,19.97,45.1,20.12,67,27.5,27.4,0,20.5,20
2018-12-10 09:20:09.5080,172.8,34.5,20.25,19.97,45.1,20.09,52,3.59,3.57,0,20.5,20
2018-12-10 09:20:09.7580,172.8,34.5,20.25,19.97,45.1,20.12,6,21200,27.5,3.6,20.5,20
2018-12-10 09:20:10.0080,172.8,34.6,20.25,20.02,45.1,20.12,7,21240,27.4,3.6,20.5,20
2018-12-10 09:20:10.2580,172.8,34.6,20.25,20.02,45,20.12,1,702.3,29.7,28.5,20.5,20
2018-12-10 09:20:10.5080,172.8,34.6,20.25,20.02,14.4,20.12,2,702.4,30,28.5,20.5,20
2018-12-10 09:20:10.7580,172.8,34.6,20.25,20.02,-43.7,20.12,61,700.6,695.5,0,20.5,20
2018-12-10 09:20:11.0080,172.8,34.6,20.25,20.02,-46.1,20.12,62,425,425,0,20.5,20
2018-12-10 09:20:11.2580,172.8,34.6,20.25,20.02,-45.9,20.13,64,34.6,35,0,20.5,20
2018-12-10 09:20:11.5080,172.8,34.6,20.25,20.02,-45.7,20.11,3,702.3,29.7,26,20.5,20
2018-12-10 09:20:11.7580,172.8,34.6,20.25,20.02,-45.5,20.13,4,702.4,30,26,20.5,20
2018-12-10 09:20:12.0080,172.8,34.6,20.25,20.02,-45.3,20.2,65,-23230,-23320,0,20.5,20
2018-12-10 09:20:12.2580,172.8,34.6,20.25,20.02,-45.2,20.13,66,4640,4640,0,20.5,20
2018-12-10 09:20:12.5080,172.8,34.6,20.25,20.02,-45.2,20.12,1,702.3,29.7,28.5,20.5,20
2018-12-10 09:20:12.7581,172.8,34.6,20.25,20.02,-45.2,20.14,2,702.4,30,28.5,20.5,20
2018-12-10 09:20:13.0081,172.8,34.6,20.25,20.02,-45.1,20.12,65,-23150,-23100,0,20.5,20
2018-12-10 09:20:13.2580,172.8,34.6,20.25,20.02,-45.1,20.13,51,3.59,3.57,0,20.5,20
2018-12-10 09:20:13.5080,172.8,34.6,20.25,20.02,-45,20.11,63,50,50,0,20.5,20
2018-12-10 09:20:13.7580,172.8,34.6,20.25,20.02,-45,20.12,67,27.5,27.4,0,20.5,20
2018-12-10 09:20:14.0080,172.8,34.6,20.25,20.02,-45.1,20.12,52,3.59,3.57,0,20.5,20
2018-12-10 09:20:14.2581,172.8,34.6,20.25,20.02,-45,20.13,6,-23090,27.5,3.6,20.5,20
2018-12-10 09:20:14.5081,172.8,34.6,20.25,20.02,-45,20.13,7,-23040,27.4,3.6,20.5,20
2018-12-10 09:20:14.7581,172.8,34.6,20.25,20.02,-45,20.13,1,702.3,29.7,28.5,20.5,20
2018-12-10 09:20:15.0081,172.8,34.5,20.25,19.97,-44.9,20.12,2,702.4,30,28.5,20.5,20
2018-12-10 09:20:15.2581,172.8,34.5,20.25,19.97,-44.9,20.12,61,699.9,694.9,0,20.5,20
2018-12-10 09:20:15.5081,172.8,34.5,20.25,19.97,-45,20.13,62,425,425,0,20.5,20
2018-12-10 09:20:15.7581,172.8,34.5,20.25,19.97,-45,20.12,64,34.7,35,0,20.5,20
2018-12-10 09:20:16.0081,172.8,34.5,20.25,19.97,-45,20.12,3,702.3,29.7,26,20.5,20
2018-12-10 09:20:16.2581,172.8,34.5,20.25,19.97,-45,20.17,4,702.4,30,26,20.5,20
2018-12-10 09:20:16.5081,172.8,34.5,20.25,19.97,-44.9,20.12,65,-23070,-23020,0,20.5,20
2018-12-10 09:20:16.7581,172.8,34.5,20.25,19.97,-44.9,20.14,66,4580,4580,0,20.5,20
2018-12-10 09:20:17.0081,172.8,34.5,20.25,19.97,-45,20.12,1,698.2,-32.3,28.5,20.5,20
2018-12-10 09:20:17.2581,172.8,34.5,20.25,19.97,-45,20.13,2,698.3,-32.3,28.5,20.5,20
2018-12-10 09:20:17.5081,172.8,34.5,20.25,19.97,-45,20.12,65,-23070,-23020,0,20.5,20
2018-12-10 09:20:17.7580,172.8,34.5,20.25,19.97,-45,20.13,51,3.57,3.55,0,20.5,20
2018-12-10 09:20:18.0080,172.8,34.5,20.25,19.97,-44.9,20.12,63,50,50,0,20.5,20
2018-12-10 09:20:18.2580,172.8,34.5,20.25,19.97,-45,20.13,67,27.5,27.4,0,20.5,20
2018-12-10 09:20:18.5081,172.8,34.5,20.25,19.97,-45,20.12,52,3.57,3.55,0,20.5,20
2018-12-10 09:20:18.7581,172.8,34.5,20.25,19.97,-45,20.12,6,-23080,27.5,3.5,20.5,20
2018-12-10 09:20:19.0081,172.8,34.5,20.25,19.97,-45,20.12,7,-23020,27.4,3.6,20.5,20
2018-12-10 09:20:19.2581,172.8,34.5,20.25,19.97,-45,20.13,1,698.2,-32.3,28.5,20.5,20
2018-12-10 09:20:19.5081,172.8,34.5,20.25,19.97,-44.9,20.12,2,698.3,-32.3,28.5,20.5,20
2018-12-10 09:20:19.7581,172.8,34.5,20.25,19.97,-45,20.13,61,699.6,694.4,0,20.5,20
2018-12-10 09:20:20.0081,172.8,34.5,20.25,19.97,-45,20.12,62,425,425,0,20.5,20
2018-12-10 09:20:20.2581,172.8,34.5,20.25,19.97,-45,20.11,64,34.6,34.9,0,20.5,20
2018-12-10 09:20:20.5081,172.8,34.5,20.25,19.97,-45,20.11,3,698.2,-32.3,26,20.5,20
2018-12-10 09:20:20.7581,172.8,34.5,20.25,19.97,-45,20.12,4,698.3,-32.3,26,20.5,20
2018-12-10 09:20:21.0081,172.8,34.5,20.25,19.97,-45,20.14,65,-23060,-23010,0,20.5,20
2018-12-10 09:20:21.2581,172.8,34.5,20.25,19.97,-45,20.13,66,4580,4580,0,20.5,20
2018-12-10 09:20:21.5081,172.8,34.5,20.25,19.97,-45,20.1,1,698.2,-32.3,28.5,20.5,20
2018-12-10 09:20:21.7581,172.8,34.5,20,19.97,-45,20.14,2,698.3,-32.3,28.5,20.5,20
2018-12-10 09:20:22.0081,172.8,34.5,20,19.97,-45,20.13,65,-23060,-23010,0,20.5,20
2018-12-10 09:20:22.2581,172.8,34.5,20,19.97,-44.9,20.12,51,3.57,3.55,0,20.5,20
2018-12-10 09:20:22.5081,172.8,34.5,20,19.97,-44.9,20.12,63,50,50,0,20.5,20
2018-12-10 09:20:22.7581,172.8,34.5,20,19.97,-44.9,20.12,67,27.5,27.5,0,20.5,20
2018-12-10 09:20:23.0080,172.8,34.5,20,19.97,-45,20.12,52,3.57,3.55,0,20.5,20
2018-12-10 09:20:23.2580,172.8,34.5,20,19.97,-45,20.12,6,-23050,27.5,3.5,20.5,20
2018-12-10 09:20:23.5081,172.8,34.5,20,19.97,-45,20.12,7,-23010,27.5,3.6,20.5,20
2018-12-10 09:20:23.7581,172.8,34.5,20,19.97,-44.9,20.25,1,698.2,-32.3,28.5,20.5,20
2018-12-10 09:20:24.0081,172.8,34.5,20,19.97,-45,20.12,2,698.3,-32.3,28.5,20.5,20
2018-12-10 09:20:24.2582,172.8,34.5,20,19.97,-45,20.15,61,699.1,694,0,20,20
2018-12-10 09:20:24.5082,172.8,34.5,20,19.97,-45,20.14,62,425,425,0,20,20
2018-12-10 09:20:24.7582,172.8,34.5,20,19.97,-45,20.13,64,34.6,35,0,20,20
2018-12-10 09:20:25.0082,172.8,34.5,20,19.97,-45,20.12,3,697.6,-32.3,26,20,20
2018-12-10 09:20:25.2582,172.8,34.5,20,19.97,-44.9,20.13,4,697.7,-32.3,26,20,20
2018-12-10 09:20:25.5082,172.8,34.5,20,19.97,-44.9,20.13,65,-23040,-23000,0,20,20
2018-12-10 09:20:25.7581,172.8,34.5,20,19.97,-44.9,20.12,66,4590,4590,0,20,20
2018-12-10 09:20:26.0081,172.8,34.5,20,19.97,-44.9,20.12,1,697.6,-32.3,28.5,20,20
2018-12-10 09:20:26.2581,172.8,34.5,20,19.97,-44.9,20.13,2,697.7,-32.3,28.5,20,20
2018-12-10 09:20:26.5081,172.8,34.5,20,19.97,-44.9,20.13,65,-23040,-23000,0,20,20
2018-12-10 09:20:26.7582,172.8,34.4,20,19.91,-44.9,20.08,51,3.56,3.54,0,20,20
2018-12-10 09:20:27.0082,172.8,34.4,20,19.91,-44.9,20.13,63,50,50,0,20,20
2018-12-10 09:20:27.2582,172.8,34.4,20,19.91,-44.9,20.13,67,27.6,27.5,0,20,20
2018-12-10 09:20:27.5082,172.8,34.4,20,19.91,-44.9,20.13,52,3.57,3.54,0,20,20
2018-12-10 09:20:27.7582,172.8,34.4,20,19.91,-45,20.13,6,-23040,27.6,3.5,20,20
2018-12-10 09:20:28.0082,172.8,34.4,20,19.91,-45,20.12,7,-23010,27.5,3.6,20,20
2018-12-10 09:20:28.2582,172.8,34.4,20,19.91,-44.9,20.07,1,697.6,-32.3,28.5,20,20
2018-12-10 09:20:28.5082,172.8,34.4,20,19.91,-44.9,20.13,2,697.7,-32.3,28.5,20,20
2018-12-10 09:20:28.7582,172.8,34.4,20,19.91,-44.9,20.11,61,698.9,693.8,0,20,20
2018-12-10 09:20:29.0082,172.8,34.4,20,19.91,-44.9,20.13,62,425,425,0,20,20
2018-12-10 09:20:29.2582,172.8,34.4,20,19.91,-44.9,20.13,64,34.6,35,0,20,20
2018-12-10 09:20:29.5082,172.8,34.4,20,19.91,-44.9,20.12,3,697.6,-32.3,26,20,20
2018-12-10 09:20:29.7582,172.8,34.4,20,19.91,-44.9,20.12,4,697.7,-32.3,26,20,20
2018-12-10 09:20:30.0082,172.8,34.4,20,19.91,-44.9,20.12,65,-23040,-23010,0,20,20
2018-12-10 09:20:30.2582,172.8,34.4,20,19.91,-44.9,20.13,66,4600,4600,0,20,20
2018-12-10 09:20:30.5082,172.8,34.4,20,19.91,-45,20.13,1,697.6,-32.3,28.5,20,20
2018-12-10 09:20:30.7582,172.8,34.4,20,19.91,-45,20.12,2,697.7,-32.3,28.5,20,20
2018-12-10 09:20:31.0082,172.8,34.4,20,19.91,-45,20.13,65,-23030,-23010,0,20,20
2018-12-10 09:20:31.2582,172.8,34.4,20,19.91,-44.9,20.1,51,3.56,3.54,0,20,20
2018-12-10 09:20:31.5082,172.8,34.4,20,19.91,-44.9,20.12,63,50,50,0,20,20
2018-12-10 09:20:31.7582,172.8,34.4,20,19.91,-45,20.11,67,27.6,27.5,0,20,20
2018-12-10 09:20:32.0082,172.8,34.4,20,19.91,-45,20.14,52,3.56,3.54,0,20,20
2018-12-10 09:20:32.2582,172.8,34.4,20,19.91,-44.9,20.12,6,-23030,27.6,3.5,20,20
2018-12-10 09:20:32.5082,172.8,34.4,20,19.91,-44.9,20.1,7,-23010,27.5,3.6,20,20
2018-12-10 09:20:32.7582,172.8,34.4,20,19.91,-44.9,20.13,1,697.1,-32.5,28.5,20,20
2018-12-10 09:20:33.0082,172.8,34.4,20,19.91,-44.9,20.12,2,697.1,-32.3,28.5,20,20
2018-12-10 09:20:33.2582,172.8,34.4,20,19.91,-44.9,20.13,61,698.6,693.5,0,20,20
2018-12-10 09:20:33.5083,172.8,34.4,20,19.91,-45,20.12,62,425,425,0,20,20
2018-12-10 09:20:33.7583,172.8,34.4,20,19.91,-45,20.12,64,34.6,35,0,20,20
2018-12-10 09:20:34.0083,172.8,34.3,20,19.85,-44.9,20.13,3,697.1,-32.5,26,20,20
2018-12-10 09:20:34.2583,172.8,34.3,20,19.85,-44.9,20.12,4,697.1,-32.3,26,20,20
2018-12-10 09:20:34.5083,172.8,34.3,20,19.85,-44.9,20.13,65,-23020,-23010,0,20,20
2018-12-10 09:20:34.7583,172.8,34.3,20,19.85,-44.9,20.12,66,4600,4600,0,20,20
2018-12-10 09:20:35.0083,172.8,34.3,20,19.85,-44.9,20.12,1,697.1,-32.5,28.5,20,20
2018-12-10 09:20:35.2583,172.8,34.3,20,19.85,-44.9,20.12,2,697.1,-32.3,28.5,20,20
2018-12-10 09:20:35.5083,172.8,34.3,20,19.85,-45,20.12,65,-23030,-23010,0,20,20
2018-12-10 09:20:35.7583,172.8,34.3,20,19.85,-45,20.05,51,3.56,3.54,0,20,20
2018-12-10 09:20:36.0082,172.8,34.3,20,19.85,-44.9,20.13,63,50,50,0,20,20
2018-12-10 09:20:36.2582,172.8,34.3,20,19.85,-44.9,20.13,67,27.6,27.5,0,20,20
2018-12-10 09:20:36.5082,172.8,34.3,20,19.85,-44.9,20.1,52,3.56,3.54,0,20,20
2018-12-10 09:20:36.7582,172.8,34.3,20,19.85,-45,20.14,6,-23030,27.6,3.5,20,20
2018-12-10 09:20:37.0083,172.8,34.3,20,19.85,-44.9,20.13,7,-23010,27.5,3.6,20,20
2018-12-10 09:20:37.2583,172.8,34.3,20,19.85,-44.9,20.12,1,697.1,-32.5,28.5,20,20
2018-12-10 09:20:37.5083,172.8,34.3,20,19.85,-44.9,20.12,2,697.1,-32.3,28.5,20,20
2018-12-10 09:20:37.7583,172.8,34.3,20,19.85,-44.9,20.13,61,698.3,693.2,0,20,20
2018-12-10 09:20:38.0083,172.8,34.3,20,19.85,-44.9,20.12,62,425,425,0,20,20
2018-12-10 09:20:38.2583,172.8,34.3,20,19.85,-45,20.12,64,34.5,34.9,0,20,20
2018-12-10 09:20:38.5083,172.8,34.3,20,19.85,-44.9,20.12,3,697.1,-32.5,26,20,20
2018-12-10 09:20:38.7583,172.8,34.3,20,19.85,-44.9,20.12,4,697.1,-32.3,26,20,20
2018-12-10 09:20:39.0083,172.8,34.3,20,19.85,-44.9,20.06,65,-23030,-23020,0,20,20
2018-12-10 09:20:39.2583,172.8,34.3,20,19.85,-44.9,20.13,66,4610,4610,0,20,20
2018-12-10 09:20:39.5083,172.8,34.3,20,19.85,-45,20.13,1,696.6,-32.3,28.5,20,20
2018-12-10 09:20:39.7583,172.8,34.2,20,19.79,-45,20.13,2,696.8,-32.3,28.5,20,20
2018-12-10 09:20:40.0083,172.8,34.2,20,19.79,-44.9,20.13,65,-23020,-23010,0,20,20
2018-12-10 09:20:40.2583,172.8,34.2,20,19.79,-44.9,20.13,51,3.56,3.54,0,20,20
2018-12-10 09:20:40.5083,172.8,34.2,20,19.79,-44.9,20.12,63,50,50,0,20,20
2018-12-10 09:20:40.7583,172.8,34.2,20,19.79,-44.9,20.12,67,27.6,27.5,0,20,20
2018-12-10 09:20:41.0083,172.8,34.2,20,19.79,-44.9,20.13,52,3.56,3.54,0,20,20
2018-12-10 09:20:41.2583,172.8,34.2,20,19.79,-44.9,20.12,6,-23020,27.6,3.5,20,20
2018-12-10 09:20:41.5083,172.8,34.2,20,19.79,-44.9,20.11,7,-23020,27.5,3.6,20,20
2018-12-10 09:20:41.7583,172.8,34.2,20,19.79,-44.9,20.12,1,696.6,-32.3,28.5,20,20
2018-12-10 09:20:42.0084,172.8,34.2,20,19.79,-44.9,20.12,2,696.8,-32.3,28.5,20,20
2018-12-10 09:20:42.2584,172.8,34.2,20,19.79,-45,20.13,61,698.2,693.1,0,20,20
2018-12-10 09:20:42.5084,172.8,34.2,20,19.79,-45,20.12,62,425,425,0,20,20
2018-12-10 09:20:42.7584,172.8,34.2,20,19.79,-45,20.12,64,34.5,34.9,0,20,20
2018-12-10 09:20:43.0084,172.8,34.2,20,19.79,-44.9,20.12,3,696.6,-32.3,26,20,20
2018-12-10 09:20:43.2584,172.8,34.2,20,19.79,-44.9,20.12,4,696.8,-32.3,26,20,20
2018-12-10 09:20:43.5084,172.8,34.2,20,19.79,-44.9,20.13,65,-23020,-23020,0,20,20
2018-12-10 09:20:43.7584,172.8,34.2,20,19.79,-44.9,20.13,66,4610,4610,0,20,20
2018-12-10 09:20:44.0084,172.8,34.2,19.75,19.79,-44.9,20.12,1,696.6,-32.3,28.5,20,20
2018-12-10 09:20:44.2584,172.8,34.2,19.75,19.79,-44.9,20.12,2,696.8,-32.3,28.5,20,20
2018-12-10 09:20:44.5084,172.8,34.2,19.75,19.79,-44.9,20.14,65,-23030,-23020,0,20,20
2018-12-10 09:20:44.7584,172.8,34.2,19.75,19.79,-44.9,20.12,51,3.56,3.54,0,20,20
2018-12-10 09:20:45.0084,172.8,34.2,19.75,19.79,-44.9,20.13,63,50,50,0,20,20
2018-12-10 09:20:45.2584,172.8,34.2,19.75,19.79,-45,20.17,67,27.6,27.5,0,20,20
2018-12-10 09:20:45.5084,172.8,34.2,19.75,19.79,-45,20.11,52,3.56,3.54,0,20,20
2018-12-10 09:20:45.7584,172.8,34.2,19.75,19.79,-45,20.1,6,-23030,27.6,3.5,20,20
2018-12-10 09:20:46.0084,172.8,34.2,19.75,19.79,-44.9,20.14,7,-23010,27.5,3.6,20,20
2018-12-10 09:20:46.2584,172.8,34.2,19.75,19.79,-44.9,20.11,1,696.3,-32.5,28.5,20,19.5
2018-12-10 09:20:46.5084,172.8,34.2,19.75,19.79,-44.9,20.12,2,696.4,-32.5,28.5,20,19.5
2018-12-10 09:20:46.7584,172.8,34.2,19.75,19.79,-45,20.13,61,697.9,692.8,0,20,19.5
2018-12-10 09:20:47.0084,172.8,34.1,19.75,19.73,-45,20.1,62,425,425,0,20,19.5
2018-12-10 09:20:47.2584,172.8,34.1,19.75,19.73,-44.9,20.13,64,34.6,34.9,0,20,19.5
2018-12-10 09:20:47.5084,172.8,34.1,19.75,19.73,-44.9,20.12,3,696.3,-32.5,26,20,19.5
2018-12-10 09:20:47.7584,172.8,34.1,19.75,19.73,-44.9,20.13,4,696.4,-32.5,26,20,19.5
2018-12-10 09:20:48.0084,172.8,34.1,19.75,19.73,-44.9,20.12,65,-23030,-23000,0,20,19.5
2018-12-10 09:20:48.2584,172.8,34.1,19.75,19.73,-44.9,20.13,66,4620,4620,0,20,19.5
2018-12-10 09:20:48.5085,172.8,34.1,19.75,19.73,-44.9,20.12,1,696.3,-32.5,28.5,20,19.5
2018-12-10 09:20:48.7585,172.8,34.1,19.75,19.73,-44.9,20.13,2,696.4,-32.5,28.5,20,19.5
2018-12-10 09:20:49.0085,172.8,34.1,19.75,19.73,-44.9,20.12,65,-23030,-23000,0,20,19.5
2018-12-10 09:20:49.2585,172.8,34.1,19.75,19.73,-44.9,20.12,51,3.56,3.54,0,20,19.5
2018-12-10 09:20:49.5085,172.8,34.1,19.75,19.73,-44.9,20.11,63,50,50,0,20,19.5
2018-12-10 09:20:49.7584,172.8,34.1,19.75,19.73,-45,20.09,67,27.6,27.5,0,20,19.5
2018-12-10 09:20:50.0084,172.8,34.1,19.75,19.73,-45,20.15,52,3.56,3.54,0,20,19.5
2018-12-10 09:20:50.2584,172.8,34.1,19.75,19.73,-45,20.01,6,-23030,27.6,3.5,20,19.5
2018-12-10 09:20:50.5084,172.8,34.1,19.75,19.73,-44.9,20.11,7,-23000,27.5,3.6,20,19.5
2018-12-10 09:20:50.7585,172.8,34.1,19.75,19.73,-44.9,20.12,1,696.3,-32.5,28.5,20,19.5
2018-12-10 09:20:51.0085,172.8,34.1,19.75,19.73,-44.9,20.12,2,696.4,-32.5,28.5,20,19.5
2018-12-10 09:20:51.2585,172.8,34.1,19.75,19.73,-44.9,20.13,61,697.8,692.6,0,20,19.5
2018-12-10 09:20:51.5085,172.8,34.1,19.75,19.73,-44.9,20.12,62,425,425,0,20,19.5
2018-12-10 09:20:51.7585,172.8,34.1,19.75,19.73,-44.9,20.12,64,34.6,34.9,0,20,19.5
2018-12-10 09:20:52.0085,172.8,34.1,19.75,19.73,-44.9,20.13,3,696.3,-32.5,26,20,19.5
2018-12-10 09:20:52.2585,172.8,34.1,19.75,19.73,-44.9,20.09,4,696.4,-32.5,26,20,19.5
2018-12-10 09:20:52.5085,172.8,34.1,19.75,19.73,-44.9,20.12,65,-23030,-23000,0,20,19.5
2018-12-10 09:20:52.7585,172.8,34.1,19.75,19.73,-44.9,20.13,66,4610,4610,0,20,19.5
2018-12-10 09:20:53.0085,172.8,34.1,19.75,19.73,-45,20.12,1,696.3,-32.5,28.5,20,19.5
2018-12-10 09:20:53.2585,172.8,34.1,19.75,19.73,-44.9,20.12,2,696.4,-32.5,28.5,20,19.5
2018-12-10 09:20:53.5085,172.8,34.1,19.75,19.73,-44.9,20.29,65,-23040,-23000,0,20,19.5
2018-12-10 09:20:53.7585,172.8,34.1,19.75,19.73,-44.9,20.11,51,3.56,3.54,0,20,19.5
2018-12-10 09:20:54.0085,172.8,34.1,19.75,19.73,-44.9,20.13,63,50,50,0,20,19.5
2018-12-10 09:20:54.2585,172.8,34.1,19.75,19.73,-45,20.12,67,27.6,27.5,0,20,19.5
2018-12-10 09:20:54.5085,172.8,34.1,19.75,19.73,-44.9,20.15,52,3.56,3.54,0,20,19.5
2018-12-10 09:20:54.7585,172.8,34.1,19.75,19.73,-44.9,20.12,6,-23040,27.6,3.5,20,19.5
2018-12-10 09:20:55.0085,172.8,34.1,19.75,19.73,-44.9,20.12,7,-23000,27.5,3.6,20,19.5
2018-12-10 09:20:55.2585,172.8,34.1,19.75,19.73,-44.9,20.12,1,696.1,-32.5,28.5,20,19.5
2018-12-10 09:20:55.5085,172.8,34.1,19.75,19.73,-44.9,20.13,2,696.1,-32.5,28.5,20,19.5
2018-12-10 09:20:55.7585,172.8,34.1,19.75,19.73,-44.9,20.12,61,697.7,692.5,0,20,19.5
2018-12-10 09:20:56.0085,172.8,34.1,19.75,19.73,-44.9,20.12,62,425,425,0,20,19.5
2018-12-10 09:20:56.2585,172.8,34.1,19.75,19.73,-45,20.12,64,34.6,34.9,0,20,19.5
2018-12-10 09:20:56.5085,172.8,34.1,19.75,19.73,-44.9,20.12,3,696.1,-32.5,26,20,19.5
2018-12-10 09:20:56.7585,172.8,34.1,19.75,19.73,-44.9,20.13,4,696.1,-32.5,26,20,19.5
2018-12-10 09:20:57.0085,172.8,34.1,19.75,19.73,-44.9,20.12,65,-23040,-23000,0,20,19.5
2018-12-10 09:20:57.2586,172.8,34.1,19.75,19.73,-44.9,20.13,66,4640,4640,0,20,19.5
2018-12-10 09:20:57.5086,172.8,34.1,19.75,19.73,-44.9,20.12,1,696.1,-32.5,28.5,20,19.5
2018-12-10 09:20:57.7586,172.8,34.1,19.75,19.73,-45,20.18,2,696.1,-32.5,28.5,20,19.5
2018-12-10 09:20:58.0086,172.8,34.1,19.75,19.73,-44.9,20.14,65,-23050,-23010,0,20,19.5
2018-12-10 09:20:58.2586,172.8,34.1,19.75,19.73,-44.9,20.04,51,3.56,3.54,0,20,19.5
2018-12-10 09:20:58.5086,172.8,34.1,19.75,19.73,-44.9,20.12,63,50,50,0,20,19.5
2018-12-10 09:20:58.7585,172.8,34.1,19.75,19.73,-45,20.12,67,27.6,27.5,0,20,19.5
2018-12-10 09:20:59.0085,172.8,34.1,19.75,19.73,-45,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 09:20:59.2585,172.8,34.1,19.75,19.73,-45,20.12,6,-23060,27.6,3.5,20,19.5
2018-12-10 09:20:59.5085,172.8,34.1,19.75,19.73,-45,20.12,7,-23010,27.5,3.6,20,19.5
2018-12-10 09:20:59.7586,172.8,34.1,19.75,19.73,-44.9,20.1,1,696.1,-32.5,28.5,20,19.5
2018-12-10 09:21:00.0086,172.8,34.1,19.75,19.73,-44.9,20.14,2,696.1,-32.5,28.5,20,19.5
2018-12-10 09:21:00.2586,172.8,34.1,19.75,19.73,-44.9,20.12,61,697.5,692.4,0,20,19.5
2018-12-10 09:21:00.5086,172.8,34.1,19.75,19.73,-44.9,20.11,62,425,425,0,20,19.5
2018-12-10 09:21:00.7586,172.8,34,19.75,19.68,-44.9,20.12,64,34.4,34.7,0,20,19.5
2018-12-10 09:21:01.0085,172.8,34,19.75,19.68,-45,20.13,3,695.9,-32.5,26,20,19.5
2018-12-10 09:21:01.2585,172.8,34,19.75,19.68,-44.9,20.13,4,695.9,-32.5,26,20,19.5
2018-12-10 09:21:01.5085,172.8,34,19.75,19.68,-44.9,20.13,65,-23060,-23010,0,20,19.5
2018-12-10 09:21:01.7585,172.8,34,19.75,19.68,-44.9,20.13,66,4680,4680,0,20,19.5
2018-12-10 09:21:02.0086,172.8,34,19.75,19.68,-45,20.12,1,695.9,-32.5,28.5,20,19.5
2018-12-10 09:21:02.2586,172.8,34,19.75,19.68,-45,20.11,2,695.9,-32.5,28.5,20,19.5
2018-12-10 09:21:02.5086,172.8,34,19.75,19.68,-45,20.13,65,-23060,-23010,0,20,19.5
2018-12-10 09:21:02.7586,172.8,34,19.75,19.68,-44.9,20.12,51,3.56,3.53,0,20,19.5
2018-12-10 09:21:03.0086,172.8,34,19.75,19.68,-44.9,20.13,63,50,50,0,20,19.5
2018-12-10 09:21:03.2586,172.8,34,19.75,19.68,-44.9,20.12,67,27.6,27.5,0,20,19.5
2018-12-10 09:21:03.5086,172.8,34,19.75,19.68,-45,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 09:21:03.7586,172.8,34,19.75,19.68,-45,20.13,6,-23040,27.6,3.5,20,19.5
2018-12-10 09:21:04.0086,172.8,34,19.75,19.68,-45,20.09,7,-23020,27.5,3.6,20,19.5
2018-12-10 09:21:04.2586,172.8,34,19.75,19.68,-44.9,20.08,1,695.9,-32.5,28.5,20,19.5
2018-12-10 09:21:04.5086,172.8,34,19.75,19.68,-44.9,20.12,2,695.9,-32.5,28.5,20,19.5
2018-12-10 09:21:04.7586,172.8,34,19.75,19.68,-44.9,20.11,61,697.3,692.2,0,20,19.5
2018-12-10 09:21:05.0087,172.8,34,19.75,19.68,-44.9,20.18,62,425,425,0,20,19.5
2018-12-10 09:21:05.2587,172.8,34,19.75,19.68,-45,20.13,64,34.4,34.8,0,20,19.5
2018-12-10 09:21:05.5087,172.8,34,19.75,19.68,-45,20.13,3,695.9,-32.5,26,20,19.5
2018-12-10 09:21:05.7586,172.8,34,19.75,19.68,-44.9,20.12,4,695.9,-32.5,26,20,19.5
2018-12-10 09:21:06.0086,172.8,34,19.75,19.68,-44.9,20.13,65,-23060,-23000,0,20,19.5
2018-12-10 09:21:06.2586,172.8,34,19.75,19.68,-44.9,20.13,66,4680,4680,0,20,19.5
2018-12-10 09:21:06.5086,172.8,34,19.75,19.68,-45,20.12,1,695.9,-32.5,28.5,20,19.5
2018-12-10 09:21:06.7586,172.8,34,19.75,19.68,-45,20.12,2,695.9,-32.5,28.5,20,19.5
2018-12-10 09:21:07.0086,172.8,34,19.75,19.68,-45,20.12,65,-23060,-23000,0,20,19.5
2018-12-10 09:21:07.2586,172.8,34,19.75,19.68,-44.9,20.12,51,3.56,3.53,0,20,19.5
2018-12-10 09:21:07.5086,172.8,34,19.75,19.68,-44.9,20.12,63,50,50,0,20,19.5
2018-12-10 09:21:07.7586,172.8,34,19.75,19.68,-44.9,20.12,67,27.6,27.5,0,20,19.5
2018-12-10 09:21:08.0086,172.8,34,19.75,19.68,-44.9,20.13,52,3.56,3.54,0,20,19.5
2018-12-10 09:21:08.2586,172.8,34,19.75,19.68,-45,20.17,6,-23060,27.6,3.5,20,19.5
2018-12-10 09:21:08.5086,172.8,34,19.75,19.68,-45,20.12,7,-23010,27.5,3.6,20,19.5
2018-12-10 09:21:08.7586,172.8,34,19.75,19.68,-44.9,20.13,1,695.6,-32.6,28.5,20,19.5
2018-12-10 09:21:09.0086,172.8,34,19.75,19.68,-44.9,20.12,2,695.6,-32.5,28.5,20,19.5
2018-12-10 09:21:09.2586,172.8,34,19.75,19.68,-44.9,20.1,61,697.1,692,0,20,19.5
2018-12-10 09:21:09.5086,172.8,34,19.75,19.68,-44.9,20.13,62,425,425,0,20,19.5
2018-12-10 09:21:09.7586,172.8,34,19.75,19.68,-45,20.13,64,34.4,34.7,0,20,19.5
2018-12-10 09:21:10.0087,172.8,34,19.75,19.68,-44.9,20.13,3,695.6,-32.6,26,20,19.5
2018-12-10 09:21:10.2587,172.8,34,19.75,19.68,-45,20.12,4,695.6,-32.5,26,20,19.5
2018-12-10 09:21:10.5087,172.8,34,19.75,19.68,-44.9,20.11,65,-23060,-23000,0,20,19.5
2018-12-10 09:21:10.7588,172.8,34,19.75,19.68,-44.9,20.12,66,4680,4680,0,20,19.5
2018-12-10 09:21:11.0087,172.8,33.9,19.75,19.62,-44.9,20.13,1,695.6,-32.6,28.5,20,19.5
2018-12-10 09:21:11.2587,172.8,33.9,19.75,19.62,-45,20.13,2,695.6,-32.5,28.5,20,19.5
2018-12-10 09:21:11.5087,172.8,33.9,19.75,19.62,-45,20.13,65,-23060,-23010,0,20,19.5
2018-12-10 09:21:11.7587,172.8,33.9,19.75,19.62,-45,20.14,51,3.55,3.53,0,20,19.5
2018-12-10 09:21:12.0087,172.8,33.9,19.75,19.62,-44.9,20.12,63,50,50,0,20,19.5
2018-12-10 09:21:12.2586,172.8,33.9,19.75,19.62,-44.9,20.12,67,27.6,27.5,0,20,19.5
2018-12-10 09:21:12.5086,172.8,33.9,19.75,19.62,-44.9,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 09:21:12.7586,172.8,33.9,19.75,19.62,-44.9,20.12,6,-23050,27.6,3.5,20,19.5
2018-12-10 09:21:13.0086,172.8,33.9,19.75,19.62,-45,20.13,7,-23000,27.5,3.6,20,19.5
2018-12-10 09:21:13.2586,172.8,33.9,19.75,19.62,-44.9,20.1,1,695.6,-32.6,28.5,20,19.5
2018-12-10 09:21:13.5086,172.8,33.9,19.75,19.62,-45,20.12,2,695.6,-32.5,28.5,20,19.5
2018-12-10 09:21:13.7586,172.8,33.9,19.75,19.62,-44.9,20.12,61,697,691.9,0,20,19.5
2018-12-10 09:21:14.0087,172.8,33.9,19.75,19.62,-44.9,20.12,62,425,425,0,20,19.5
2018-12-10 09:21:14.2587,172.8,33.9,19.75,19.62,-45,20.13,64,34.4,34.7,0,20,19.5
2018-12-10 09:21:14.5087,172.8,33.9,19.75,19.62,-45,20.13,3,695.6,-32.6,26,20,19.5
2018-12-10 09:21:14.7587,172.8,33.9,19.75,19.62,-45,20.12,4,695.6,-32.5,26,20,19.5
2018-12-10 09:21:15.0087,172.8,33.9,19.75,19.62,-45,20.11,65,-23060,-23000,0,20,19.5
2018-12-10 09:21:15.2587,172.8,33.9,19.75,19.62,-44.9,20.13,66,4700,4700,0,20,19.5
2018-12-10 09:21:15.5087,172.8,33.9,19.75,19.62,-44.9,20.13,1,695.4,-32.6,28.5,20,19.5
2018-12-10 09:21:15.7587,172.8,33.9,19.75,19.62,-45,20.12,2,695.3,-32.5,28.5,20,19.5
2018-12-10 09:21:16.0087,172.8,33.9,19.75,19.62,-45,20.13,65,-23060,-23000,0,20,19.5
2018-12-10 09:21:16.2587,172.8,33.9,19.75,19.62,-45,20.11,51,3.55,3.53,0,20,19.5
2018-12-10 09:21:16.5087,172.8,33.9,19.75,19.62,-44.9,20.12,63,50,50,0,20,19.5
2018-12-10 09:21:16.7587,172.8,33.9,19.75,19.62,-44.9,20.12,67,27.6,27.5,0,20,19.5
2018-12-10 09:21:17.0087,172.8,33.9,19.75,19.62,-44.9,20.13,52,3.56,3.53,0,20,19.5
2018-12-10 09:21:17.2587,172.8,33.9,19.75,19.62,-45,20.11,6,-23060,27.6,3.5,20,19.5
2018-12-10 09:21:17.5087,172.8,33.9,19.75,19.62,-45,20.1,7,-23000,27.5,3.6,20,19.5
2018-12-10 09:21:17.7588,172.8,33.9,19.75,19.62,-45,20.12,1,695.4,-32.6,28.5,20,19.5
2018-12-10 09:21:18.0088,172.8,33.7,19.75,19.5,-44.9,20.12,2,695.3,-32.5,28.5,20,19.5
2018-12-10 09:21:18.2587,172.8,33.7,19.75,19.5,-44.9,20.12,61,697,691.9,0,20,19.5
2018-12-10 09:21:18.5087,172.8,33.7,19.75,19.5,-44.9,20.13,62,425,425,0,20,19.5
2018-12-10 09:21:18.7587,172.8,33.7,19.75,19.5,-45,20.12,64,34.4,34.7,0,20,19.5
2018-12-10 09:21:19.0087,172.8,33.7,19.75,19.5,-45,20.12,3,695.4,-32.6,26,20,19.5
2018-12-10 09:21:19.2587,172.8,33.7,19.75,19.5,-45,20.14,4,695.3,-32.5,26,20,19.5
2018-12-10 09:21:19.5088,172.8,33.7,19.75,19.5,-44.9,20.12,65,-23060,-23000,0,20,19.5
2018-12-10 09:21:19.7588,172.8,33.7,19.5,19.5,-44.9,20.11,66,4710,4710,0,20,19.5
2018-12-10 09:21:20.0088,172.8,33.7,19.5,19.5,-44.9,20.12,1,695.4,-32.6,28.5,20,19.5
2018-12-10 09:21:20.2588,172.8,33.7,19.5,19.5,-44.9,20.13,2,695.3,-32.5,28.5,20,19.5
2018-12-10 09:21:20.5088,172.8,33.7,19.5,19.5,-45,20.14,65,-23060,-23000,0,20,19.5
2018-12-10 09:21:20.7588,172.8,33.7,19.5,19.5,-45,20.12,51,3.55,3.53,0,20,19.5
2018-12-10 09:21:21.0087,172.8,33.7,19.5,19.5,-45,20.12,63,50,50,0,20,19.5
2018-12-10 09:21:21.2587,172.8,33.7,19.5,19.5,-44.9,20.12,67,27.6,27.5,0,20,19.5
2018-12-10 09:21:21.5087,172.8,33.7,19.5,19.5,-44.9,20.14,52,3.56,3.53,0,20,19.5
2018-12-10 09:21:21.7588,172.8,33.7,19.5,19.5,-44.9,20.12,6,-23050,27.6,3.5,20,19.5
2018-12-10 09:21:22.0088,172.8,33.7,19.5,19.5,-44.9,20.12,7,-23000,27.5,3.6,20,19.5
2018-12-10 09:21:22.2588,172.8,33.7,19.5,19.5,-44.9,20.12,1,695.2,-32.6,28.5,19.5,19.5
2018-12-10 09:21:22.5088,172.8,33.7,19.5,19.5,-44.9,20.12,2,695.1,-32.5,28.5,19.5,19.5
2018-12-10 09:21:22.7588,172.8,33.7,19.5,19.5,-44.9,20.09,61,696.9,691.7,0,19.5,19.5
2018-12-10 09:21:23.0088,172.8,33.7,19.5,19.5,-44.9,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:21:23.2588,172.8,33.7,19.5,19.5,-44.9,20.13,64,34.4,34.7,0,19.5,19.5
2018-12-10 09:21:23.5088,172.8,33.7,19.5,19.5,-44.9,20.12,3,695.2,-32.6,26,19.5,19.5
2018-12-10 09:21:23.7588,172.8,33.7,19.5,19.5,-44.9,20.13,4,695.1,-32.5,26,19.5,19.5
2018-12-10 09:21:24.0088,172.8,33.7,19.5,19.5,-45,20.13,65,-23040,-23000,0,19.5,19.5
2018-12-10 09:21:24.2588,172.8,33.7,19.5,19.5,-45,20.12,66,4700,4700,0,19.5,19.5
2018-12-10 09:21:24.5087,172.8,33.7,19.5,19.5,-44.9,20.12,1,695.2,-32.6,28.5,19.5,19.5
2018-12-10 09:21:24.7588,172.8,33.7,19.5,19.5,-44.9,20.13,2,695.1,-32.5,28.5,19.5,19.5
2018-12-10 09:21:25.0088,172.8,33.7,19.5,19.5,-44.9,20.13,65,-23030,-23000,0,19.5,19.5
2018-12-10 09:21:25.2588,172.8,33.7,19.5,19.5,-44.9,20.12,51,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:25.5088,172.8,33.7,19.5,19.5,-44.9,20.12,63,50,50,0,19.5,19.5
2018-12-10 09:21:25.7588,172.8,33.7,19.5,19.5,-45,20.12,67,27.6,27.5,0,19.5,19.5
2018-12-10 09:21:26.0088,172.8,33.6,19.5,19.44,-45,20.13,52,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:26.2588,172.8,33.6,19.5,19.44,-44.9,20.13,6,-23030,27.6,3.5,19.5,19.5
2018-12-10 09:21:26.5088,172.8,33.6,19.5,19.44,-44.9,20.12,7,-23000,27.5,3.6,19.5,19.5
2018-12-10 09:21:26.7588,172.8,33.6,19.5,19.44,-44.9,20.13,1,695.2,-32.6,28.5,19.5,19.5
2018-12-10 09:21:27.0088,172.8,33.6,19.5,19.44,-44.9,20.11,2,695.1,-32.5,28.5,19.5,19.5
2018-12-10 09:21:27.2588,172.8,33.6,19.5,19.44,-44.9,20.11,61,696.6,691.6,0,19.5,19.5
2018-12-10 09:21:27.5088,172.8,33.6,19.5,19.44,-44.9,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:21:27.7588,172.8,33.5,19.5,19.39,-44.9,20.13,64,34.4,34.7,0,19.5,19.5
2018-12-10 09:21:28.0088,172.8,33.5,19.5,19.39,-44.9,20.12,3,695.2,-32.6,26,19.5,19.5
2018-12-10 09:21:28.2589,172.8,33.5,19.5,19.39,-44.9,20.12,4,695.1,-32.5,26,19.5,19.5
2018-12-10 09:21:28.5089,172.8,33.5,19.5,19.39,-45,20.12,65,-23030,-23010,0,19.5,19.5
2018-12-10 09:21:28.7589,172.8,33.5,19.5,19.39,-45,20.12,66,4700,4700,0,19.5,19.5
2018-12-10 09:21:29.0089,172.8,33.5,19.5,19.39,-45,20.12,1,695.2,-32.6,28.5,19.5,19.5
2018-12-10 09:21:29.2589,172.8,33.5,19.5,19.39,-44.9,20.12,2,695.1,-32.5,28.5,19.5,19.5
2018-12-10 09:21:29.5089,172.8,33.5,19.5,19.39,-44.9,20.13,65,-23030,-23010,0,19.5,19.5
2018-12-10 09:21:29.7589,172.8,33.5,19.5,19.39,-44.9,20.12,51,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:30.0089,172.8,33.5,19.5,19.39,-45,20.12,63,50,50,0,19.5,19.5
2018-12-10 09:21:30.2588,172.8,33.5,19.5,19.39,-45,20.11,67,27.6,27.5,0,19.5,19.5
2018-12-10 09:21:30.5088,172.8,33.5,19.5,19.39,-44.9,20.13,52,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:30.7588,172.8,33.5,19.5,19.39,-44.9,20.12,6,-23030,27.6,3.5,19.5,19.5
2018-12-10 09:21:31.0088,172.8,33.5,19.5,19.39,-44.9,20.13,7,-23010,27.5,3.6,19.5,19.5
2018-12-10 09:21:31.2588,172.8,33.5,19.5,19.39,-44.9,20.25,1,695,-32.5,28.5,19.5,19.5
2018-12-10 09:21:31.5088,172.8,33.5,19.5,19.39,-44.9,20.16,2,694.9,-32.5,28.5,19.5,19.5
2018-12-10 09:21:31.7589,172.8,33.5,19.5,19.39,-44.9,20.09,61,696.5,691.5,0,19.5,19.5
2018-12-10 09:21:32.0089,172.8,33.5,19.5,19.39,-44.9,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:21:32.2589,172.8,33.5,19.5,19.39,-44.9,20.11,64,34.4,34.8,0,19.5,19.5
2018-12-10 09:21:32.5089,172.8,33.5,19.5,19.39,-44.9,20.12,3,695,-32.5,26,19.5,19.5
2018-12-10 09:21:32.7589,172.8,33.5,19.5,19.39,-44.9,20.13,4,694.9,-32.5,26,19.5,19.5
2018-12-10 09:21:33.0089,172.8,33.5,19.5,19.39,-45,20.12,65,-23040,-23020,0,19.5,19.5
2018-12-10 09:21:33.2589,172.8,33.5,19.5,19.39,-44.9,20.13,66,4710,4700,0,19.5,19.5
2018-12-10 09:21:33.5089,172.8,33.5,19.5,19.39,-44.9,20.13,1,695,-32.5,28.5,19.5,19.5
2018-12-10 09:21:33.7589,172.8,33.5,19.5,19.39,-44.9,20.13,2,694.9,-32.5,28.5,19.5,19.5
2018-12-10 09:21:34.0089,172.8,33.5,19.5,19.39,-44.9,20.12,65,-23030,-23010,0,19.5,19.5
2018-12-10 09:21:34.2589,172.8,33.5,19.5,19.39,-44.9,20.13,51,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:34.5089,172.8,33.5,19.5,19.39,-44.9,20.13,63,50,50,0,19.5,19.5
2018-12-10 09:21:34.7589,172.8,33.5,19.5,19.39,-45,20.13,67,27.6,27.5,0,19.5,19.5
2018-12-10 09:21:35.0089,172.8,33.5,19.5,19.39,-44.9,20.12,52,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:35.2589,172.8,33.5,19.5,19.39,-44.9,20.13,6,-23030,27.6,3.5,19.5,19.5
2018-12-10 09:21:35.5089,172.8,33.5,19.5,19.39,-44.9,20.12,7,-23020,27.5,3.6,19.5,19.5
2018-12-10 09:21:35.7589,172.8,33.5,19.5,19.39,-44.9,20.12,1,695,-32.5,28.5,19.5,19.5
2018-12-10 09:21:36.0089,172.8,33.5,19.5,19.39,-44.9,20.11,2,694.9,-32.5,28.5,19.5,19.5
2018-12-10 09:21:36.2589,172.8,33.5,19.5,19.39,-45,20.12,61,696.4,691.3,0,19.5,19.5
2018-12-10 09:21:36.5090,172.8,33.5,19.5,19.39,-45,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:21:36.7590,172.8,33.5,19.5,19.39,-45,20.12,64,34.4,34.8,0,19.5,19.5
2018-12-10 09:21:37.0090,172.8,33.5,19.5,19.39,-44.9,20.12,3,694.7,-32.6,26,19.5,19.5
2018-12-10 09:21:37.2590,172.8,33.5,19.5,19.39,-44.9,20.12,4,694.8,-32.5,26,19.5,19.5
2018-12-10 09:21:37.5090,172.8,33.5,19.5,19.39,-44.9,20.13,65,-23030,-23020,0,19.5,19.5
2018-12-10 09:21:37.7590,172.8,33.5,19.5,19.39,-45,20.12,66,4700,4700,0,19.5,19.5
2018-12-10 09:21:38.0089,172.8,33.5,19.5,19.39,-44.9,20.12,1,694.7,-32.6,28.5,19.5,19.5
2018-12-10 09:21:38.2590,172.8,33.5,19.5,19.39,-45,20.1,2,694.8,-32.5,28.5,19.5,19.5
2018-12-10 09:21:38.5090,172.8,33.5,19.5,19.39,-44.9,20.12,65,-23030,-23020,0,19.5,19.5
2018-12-10 09:21:38.7590,172.8,33.5,19.5,19.39,-44.9,20.12,51,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:39.0090,172.8,33.5,19.5,19.39,-44.9,20.13,63,50,50,0,19.5,19.5
2018-12-10 09:21:39.2590,172.8,33.5,19.5,19.39,-45,20.13,67,27.6,27.5,0,19.5,19.5
2018-12-10 09:21:39.5090,172.8,33.5,19.5,19.39,-45,20.12,52,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:39.7590,172.8,33.5,19.5,19.39,-45,20.11,6,-23030,27.6,3.5,19.5,19.5
2018-12-10 09:21:40.0090,172.8,33.5,19.5,19.39,-44.9,20.13,7,-23020,27.5,3.6,19.5,19.5
2018-12-10 09:21:40.2590,172.8,33.5,19.5,19.39,-44.9,20.17,1,694.7,-32.6,28.5,19.5,19.5
2018-12-10 09:21:40.5090,172.8,33.5,19.5,19.39,-44.9,20.11,2,694.8,-32.5,28.5,19.5,19.5
2018-12-10 09:21:40.7590,172.8,33.5,19.5,19.39,-44.9,20.16,61,696.3,691.2,0,19.5,19.5
2018-12-10 09:21:41.0090,172.8,33.5,19.5,19.39,-45,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:21:41.2590,172.8,33.5,19.5,19.39,-44.9,20.12,64,34.4,34.8,0,19.5,19.5
2018-12-10 09:21:41.5090,172.8,33.5,19.5,19.39,-44.9,20.02,3,694.7,-32.6,26,19.5,19.5
2018-12-10 09:21:41.7590,172.8,33.4,19.5,19.33,-44.9,20.12,4,694.8,-32.5,26,19.5,19.5
2018-12-10 09:21:42.0090,172.8,33.4,19.5,19.33,-44.9,20.13,65,-23030,-23020,0,19.5,19.5
2018-12-10 09:21:42.2590,172.8,33.4,19.5,19.33,-44.9,20.12,66,4690,4690,0,19.5,19.5
2018-12-10 09:21:42.5090,172.8,33.4,19.5,19.33,-45,20.12,1,694.7,-32.6,28.5,19.5,19.5
2018-12-10 09:21:42.7590,172.8,33.4,19.5,19.33,-45,20.12,2,694.8,-32.5,28.5,19.5,19.5
2018-12-10 09:21:43.0091,172.8,33.4,19.5,19.33,-44.9,20.12,65,-23030,-23020,0,19.5,19.5
2018-12-10 09:21:43.2591,172.8,33.4,19.5,19.33,-44.9,20.13,51,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:43.5091,172.8,33.4,19.5,19.33,-44.9,20.13,63,50,50,0,19.5,19.5
2018-12-10 09:21:43.7590,172.8,33.4,19.5,19.33,-44.9,20.14,67,27.6,27.5,0,19.5,19.5
2018-12-10 09:21:44.0090,172.8,33.4,19.5,19.33,-45,20.13,52,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:44.2590,172.8,33.4,19.5,19.33,-44.9,20.13,6,-23030,27.6,3.5,19.5,19.5
2018-12-10 09:21:44.5090,172.8,33.4,19.5,19.33,-44.9,20.01,7,-23020,27.5,3.6,19.5,19.5
2018-12-10 09:21:44.7590,172.8,33.4,19.5,19.33,-44.9,20.11,1,694.6,-32.5,28.5,19.5,19.5
2018-12-10 09:21:45.0090,172.8,33.4,19.5,19.33,-44.9,20.16,2,694.6,-32.5,28.5,19.5,19.5
2018-12-10 09:21:45.2590,172.8,33.4,19.5,19.33,-44.9,20.18,61,696.3,691.1,0,19.5,19.5
2018-12-10 09:21:45.5090,172.8,33.4,19.5,19.33,-44.9,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:21:45.7590,172.8,33.4,19.5,19.33,-44.9,20.13,64,34.4,34.8,0,19.5,19.5
2018-12-10 09:21:46.0090,172.8,33.4,19.5,19.33,-44.9,20.12,3,694.6,-32.5,26,19.5,19.5
2018-12-10 09:21:46.2590,172.8,33.4,19.5,19.33,-44.9,20.12,4,694.6,-32.5,26,19.5,19.5
2018-12-10 09:21:46.5090,172.8,33.4,19.5,19.33,-44.9,20.12,65,-23030,-23020,0,19.5,19.5
2018-12-10 09:21:46.7590,172.8,33.4,19.5,19.33,-44.9,20.16,66,4690,4690,0,19.5,19.5
2018-12-10 09:21:47.0090,172.8,33.4,19.5,19.33,-45,20.13,1,694.6,-32.5,28.5,19.5,19.5
2018-12-10 09:21:47.2590,172.8,33.4,19.5,19.33,-45,20.12,2,694.6,-32.5,28.5,19.5,19.5
2018-12-10 09:21:47.5090,172.8,33.4,19.5,19.33,-44.9,20.12,65,-23030,-23020,0,19.5,19.5
2018-12-10 09:21:47.7590,172.8,33.4,19.5,19.33,-44.9,20.12,51,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:48.0090,172.8,33.4,19.25,19.33,-44.9,20.12,63,50,50,0,19.5,19.5
2018-12-10 09:21:48.2590,172.8,33.4,19.25,19.33,-44.9,20.12,67,27.6,27.5,0,19.5,19.5
2018-12-10 09:21:48.5091,172.8,33.4,19.25,19.33,-44.9,20.13,52,3.55,3.53,0,19.5,19.5
2018-12-10 09:21:48.7591,172.8,33.4,19.25,19.33,-44.9,20.23,6,-23040,27.6,3.5,19.5,19.5
2018-12-10 09:21:49.0091,172.8,33.3,19.25,19.27,-44.9,20.08,7,-23020,27.5,3.6,19.5,19.5
2018-12-10 09:21:49.2591,172.8,33.3,19.25,19.27,-44.9,20.13,1,694.6,-32.5,28.5,19.5,19.5
2018-12-10 09:21:49.5091,172.8,33.3,19.25,19.27,-44.9,20.12,2,694.6,-32.5,28.5,19.5,19.5
2018-12-10 09:21:49.7591,172.8,33.3,19.25,19.27,-44.9,20.12,61,696.1,691,0,19.5,19.5
2018-12-10 09:21:50.0091,172.8,33.3,19.25,19.27,-44.9,20.12,62,425,425,0,19.5,19.5
2018-12-10 09:21:50.2591,172.8,33.3,19.25,19.27,-44.9,20.12,64,34.4,34.8,0,19.5,19.5
2018-12-10 09:21:50.5091,172.8,33.3,19.25,19.27,-44.9,20.14,3,694.6,-32.5,26,19.5,19.5
2018-12-10 09:21:50.7591,172.8,33.3,19.25,19.27,-44.9,20.13,4,694.6,-32.5,26,19.5,19.5
2018-12-10 09:21:51.0091,172.8,33.3,19.25,19.27,-44.9,20.12,65,-23030,-23010,0,19.5,19.5
2018-12-10 09:21:51.2591,172.8,33.3,19.25,19.27,-44.9,20.12,66,4700,4700,0,19.5,19.5
2018-12-10 09:21:51.5091,172.8,33.3,19.25,19.27,-44.9,20.12,1,694.4,-32.5,28.5,19.5,19
2018-12-10 09:21:51.7591,172.8,33.3,19.25,19.27,-44.9,20.12,2,694.5,-32.5,28.5,19.5,19
2018-12-10 09:21:52.0091,172.8,33.3,19.25,19.27,-44.9,20.12,65,-23040,-23010,0,19.5,19
2018-12-10 09:21:52.2591,172.8,33.3,19.25,19.27,-44.9,20.13,51,3.55,3.53,0,19.5,19
2018-12-10 09:21:52.5091,172.8,33.3,19.25,19.27,-44.9,20.12,63,50,50,0,19.5,19
2018-12-10 09:21:52.7591,172.8,33.3,19.25,19.27,-44.9,20.12,67,27.6,27.5,0,19.5,19
2018-12-10 09:21:53.0091,172.8,33.3,19.25,19.27,-44.9,20.12,52,3.55,3.53,0,19.5,19
2018-12-10 09:21:53.2591,172.8,33.3,19.25,19.27,-44.9,20.16,6,-23030,27.6,3.5,19.5,19
2018-12-10 09:21:53.5091,172.8,33.3,19.25,19.27,-44.9,20.13,7,-23000,27.5,3.5,19.5,19
2018-12-10 09:21:53.7591,172.8,33.3,19.25,19.27,-44.9,20.07,1,694.4,-32.5,28.5,19.5,19
2018-12-10 09:21:54.0091,172.8,33.3,19.25,19.27,-44.9,20.13,2,694.5,-32.5,28.5,19.5,19
2018-12-10 09:21:54.2591,172.8,33.3,19.25,19.27,-44.9,20.12,61,696,690.9,0,19.5,19
2018-12-10 09:21:54.5091,172.8,33.3,19.25,19.27,-45,20.12,62,425,425,0,19.5,19
2018-12-10 09:21:54.7591,172.8,33.3,19.25,19.27,-44.9,20.15,64,34.4,34.7,0,19.5,19
2018-12-10 09:21:55.0091,172.8,33.3,19.25,19.27,-44.9,20.13,3,694.4,-32.5,26.5,19.5,19
2018-12-10 09:21:55.2591,172.8,33.3,19.25,19.27,-44.9,20.12,4,694.5,-32.5,26,19.5,19
2018-12-10 09:21:55.5091,172.8,33.3,19.25,19.27,-44.9,20.12,65,-23030,-23000,0,19.5,19
2018-12-10 09:21:55.7591,172.8,33.3,19.25,19.27,-44.9,20.12,66,4700,4700,0,19.5,19
2018-12-10 09:21:56.0091,172.8,33.1,19.25,19.16,-44.9,20.12,1,694.4,-32.5,28.5,19.5,19
2018-12-10 09:21:56.2591,172.8,33.1,19.25,19.16,-44.9,20.12,2,694.5,-32.5,28.5,19.5,19
2018-12-10 09:21:56.5091,172.8,33.1,19.25,19.16,-44.9,20.13,65,-23040,-23000,0,19.5,19
2018-12-10 09:21:56.7591,172.8,33.1,19.25,19.16,-44.9,20.12,51,3.55,3.53,0,19.5,19
2018-12-10 09:21:57.0091,172.8,33.1,19.25,19.16,-44.9,20.13,63,50,50,0,19.5,19
2018-12-10 09:21:57.2591,172.8,33.1,19.25,19.16,-44.9,20.12,67,27.6,27.5,0,19.5,19
2018-12-10 09:21:57.5092,172.8,33.1,19.25,19.16,-45,20.09,52,3.55,3.53,0,19.5,19
2018-12-10 09:21:57.7592,172.8,33.1,19.25,19.16,-44.9,20.11,6,-23040,27.6,3.5,19.5,19
2018-12-10 09:21:58.0092,172.8,33.1,19.25,19.16,-44.9,20.12,7,-23000,27.5,3.5,19.5,19
2018-12-10 09:21:58.2592,172.8,33.1,19.25,19.16,-44.9,20.12,1,694.4,-32.5,28.5,19.5,19
2018-12-10 09:21:58.5092,172.8,33.1,19.25,19.16,-44.9,20.13,2,694.5,-32.5,28.5,19.5,19
2018-12-10 09:21:58.7592,172.8,33.1,19.25,19.16,-44.9,20.13,61,696,690.8,0,19.5,19
2018-12-10 09:21:59.0092,172.8,33.1,19.25,19.16,-44.9,20.14,62,425,425,0,19.5,19
2018-12-10 09:21:59.2592,172.8,33.1,19.25,19.16,-44.9,20.12,64,34.4,34.7,0,19.5,19
2018-12-10 09:21:59.5092,172.8,33.1,19.25,19.16,-44.9,20.12,3,694.2,-32.5,26,19.5,19
2018-12-10 09:21:59.7592,172.8,33.1,19.25,19.16,-44.9,20.14,4,694.2,-32.5,26,19.5,19
2018-12-10 09:22:00.0092,172.8,33.1,19.25,19.16,-44.9,20.19,65,-23040,-23000,0,19.5,19
2018-12-10 09:22:00.2592,172.8,33.1,19.25,19.16,-45,20.11,66,4690,4690,0,19.5,19
2018-12-10 09:22:00.5092,172.8,33.1,19.25,19.16,-44.9,20.13,1,694.2,-32.5,28.5,19.5,19
2018-12-10 09:22:00.7592,172.8,33.1,19.25,19.16,-44.9,20.14,2,694.2,-32.5,28.5,19.5,19
2018-12-10 09:22:01.0092,172.8,33.1,19.25,19.16,-44.9,20.12,65,-23040,-22990,0,19.5,19
2018-12-10 09:22:01.2592,172.8,33.1,19.25,19.16,-44.9,20.13,51,3.55,3.53,0,19.5,19
2018-12-10 09:22:01.5092,172.8,33.1,19.25,19.16,-44.9,20.14,63,50,50,0,19.5,19
2018-12-10 09:22:01.7592,172.8,33.1,19.25,19.16,-44.9,20.12,67,27.6,27.5,0,19.5,19
2018-12-10 09:22:02.0092,172.8,33.1,19.25,19.16,-44.9,20.13,52,3.55,3.53,0,19.5,19
2018-12-10 09:22:02.2592,172.8,33.1,19.25,19.16,-44.9,20.13,6,-23040,27.6,3.5,19.5,19
2018-12-10 09:22:02.5092,172.8,33.1,19.25,19.16,-44.9,20.12,7,-23000,27.5,3.5,19.5,19
2018-12-10 09:22:02.7592,172.8,33.1,19.25,19.16,-44.9,20.12,1,694.2,-32.5,28.5,19.5,19
2018-12-10 09:22:03.0092,172.8,33.1,19.25,19.16,-44.9,20.12,2,694.2,-32.5,28.5,19.5,19
2018-12-10 09:22:03.2592,172.8,33.1,19.25,19.16,-44.9,20.13,61,695.8,690.6,0,19.5,19
2018-12-10 09:22:03.5092,172.8,33.1,19.25,19.16,-45,20.11,62,425,425,0,19.5,19
2018-12-10 09:22:03.7592,172.8,33.1,19.25,19.16,-44.9,20.12,64,34.4,34.7,0,19.5,19
2018-12-10 09:22:04.0092,172.8,33.1,19.25,19.16,-44.9,20.11,3,694.2,-32.5,26,19.5,19
2018-12-10 09:22:04.2592,172.8,33.1,19.25,19.16,-44.9,20.23,4,694.2,-32.5,26,19.5,19
2018-12-10 09:22:04.5091,172.8,33.1,19.25,19.16,-44.9,20.14,65,-23050,-23000,0,19.5,19
2018-12-10 09:22:04.7591,172.8,33.1,19.25,19.16,-44.9,20.13,66,4690,4690,0,19.5,19
2018-12-10 09:22:05.0091,172.8,33.1,19.25,19.16,-44.9,20.12,1,694.2,-32.5,28.5,19.5,19
2018-12-10 09:22:05.2592,172.8,33.1,19.25,19.16,-44.9,20.13,2,694.2,-32.5,28.5,19.5,19
2018-12-10 09:22:05.5092,172.8,33.1,19.25,19.16,-44.9,20.12,65,-23050,-23000,0,19.5,19
2018-12-10 09:22:05.7592,172.8,33.1,19.25,19.16,-44.9,20.12,51,3.55,3.53,0,19.5,19
2018-12-10 09:22:06.0092,172.8,33.1,19.25,19.16,-44.9,20.12,63,50,50,0,19.5,19
2018-12-10 09:22:06.2592,172.8,33.1,19.25,19.16,-44.9,20.11,67,27.6,27.5,0,19.5,19
2018-12-10 09:22:06.5092,172.8,33.1,19.25,19.16,-44.9,20.12,52,3.55,3.53,0,19.5,19
2018-12-10 09:22:06.7593,172.8,33.1,19.25,19.16,-44.9,20.12,6,-23050,27.6,3.5,19.5,19
2018-12-10 09:22:07.0093,172.8,33.1,19.25,19.16,-45,20.12,7,-23000,27.5,3.5,19.5,19
2018-12-10 09:22:07.2593,172.8,33.1,19.25,19.16,-44.9,20.12,1,694,-32.6,28.5,19.5,19
2018-12-10 09:22:07.5093,172.8,33.1,19.25,19.16,-44.9,20.12,2,694.1,-32.5,28.5,19.5,19
2018-12-10 09:22:07.7593,172.8,33.1,19.25,19.16,-44.9,20.12,61,695.7,690.6,0,19.5,19
2018-12-10 09:22:08.0093,172.8,33.1,19.25,19.16,-44.9,20.12,62,425,425,0,19.5,19
2018-12-10 09:22:08.2593,172.8,33.1,19.25,19.16,-44.9,20.13,64,34.4,34.7,0,19.5,19
2018-12-10 09:22:08.5093,172.8,33.1,19.25,19.16,-44.9,20.12,3,694,-32.6,26.5,19.5,19
2018-12-10 09:22:08.7593,172.8,33.1,19.25,19.16,-44.9,20.13,4,694.1,-32.5,26,19.5,19
2018-12-10 09:22:09.0093,172.8,33.1,19.25,19.16,-44.9,20.12,65,-23050,-22990,0,19.5,19
2018-12-10 09:22:09.2593,172.8,33.1,19.25,19.16,-44.9,20.12,66,4690,4690,0,19.5,19
2018-12-10 09:22:09.5093,172.8,33.1,19.25,19.16,-44.9,20.12,1,694,-32.6,28.5,19.5,19
2018-12-10 09:22:09.7593,172.8,33.1,19.25,19.16,-44.9,20.13,2,694.1,-32.5,28.5,19.5,19
2018-12-10 09:22:10.0093,172.8,33.1,19.25,19.16,-45,20.12,65,-23060,-23000,0,19.5,19
2018-12-10 09:22:10.2593,172.8,33.1,19.25,19.16,-45,20.1,51,3.55,3.53,0,19.5,19
2018-12-10 09:22:10.5093,172.8,33.1,19.25,19.16,-44.9,20.12,63,50,50,0,19.5,19
2018-12-10 09:22:10.7593,172.8,33.1,19.25,19.16,-44.9,20.12,67,27.6,27.5,0,19.5,19
2018-12-10 09:22:11.0093,172.8,33.1,19.25,19.16,-44.9,20.12,52,3.55,3.53,0,19.5,19
2018-12-10 09:22:11.2593,172.8,33.1,19.25,19.16,-44.9,20.14,6,-23050,27.6,3.5,19.5,19
2018-12-10 09:22:11.5093,172.8,33.1,19.25,19.16,-44.9,20.13,7,-22990,27.5,3.5,19.5,19
2018-12-10 09:22:11.7593,172.8,33.1,19.25,19.16,-45,20.12,1,694,-32.6,28.5,19.5,19
2018-12-10 09:22:12.0093,172.8,33.1,19.25,19.16,-44.9,20.13,2,694.1,-32.5,28.5,19.5,19
2018-12-10 09:22:12.2593,172.8,33.1,19.25,19.16,-44.9,20.12,61,695.6,690.5,0,19.5,19
