Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:22:12.5093,172.8,33.1,19.25,19.16,-44.9,20.13,62,425,425,0,19.5,19
2018-12-10 09:22:12.7593,172.8,33,19.25,19.1,-44.9,20.12,64,34.4,34.7,0,19.5,19
2018-12-10 09:22:13.0093,172.8,33,19.25,19.1,-45,20.18,3,694,-32.6,26.5,19.5,19
2018-12-10 09:22:13.2593,172.8,33,19.25,19.1,-45,20.14,4,694,-32.5,26,19.5,19
2018-12-10 09:22:13.5093,172.8,33,19.25,19.1,-44.9,20.12,65,-23050,-23000,0,19.5,19
2018-12-10 09:22:13.7594,172.8,33,19.25,19.1,-44.9,20.12,66,4700,4700,0,19.5,19
2018-12-10 09:22:14.0094,172.8,33,19.25,19.1,-44.9,20.13,1,693.9,-32.6,28.5,19.5,19
2018-12-10 09:22:14.2594,172.8,33,19.25,19.1,-44.9,20.13,2,694,-32.5,28.5,19.5,19
2018-12-10 09:22:14.5093,172.8,33,19.25,19.1,-45,20.13,65,-23060,-23000,0,19.5,19
2018-12-10 09:22:14.7593,172.8,33,19.25,19.1,-44.9,20.13,51,3.54,3.53,0,19.5,19
2018-12-10 09:22:15.0094,172.8,33,19.25,19.1,-44.9,20.13,63,50,50,0,19.5,19
2018-12-10 09:22:15.2594,172.8,33,19.25,19.1,-44.9,20.12,67,27.6,27.5,0,19.5,19
2018-12-10 09:22:15.5094,172.8,33,19.25,19.1,-44.9,20.02,52,3.55,3.53,0,19.5,19
2018-12-10 09:22:15.7594,172.8,33,19.25,19.1,-45,20.12,6,-23060,27.6,3.5,19.5,19
2018-12-10 09:22:16.0094,172.8,33,19.25,19.1,-44.9,20.12,7,-23000,27.5,3.5,19.5,19
2018-12-10 09:22:16.2594,172.8,33,19.25,19.1,-44.9,20.13,1,693.9,-32.6,28.5,19.5,19
2018-12-10 09:22:16.5094,172.8,33,19.25,19.1,-44.9,20.12,2,694,-32.5,28.5,19.5,19
2018-12-10 09:22:16.7594,172.8,33,19.25,19.1,-44.9,20.12,61,695.6,690.4,0,19.5,19
2018-12-10 09:22:17.0094,172.8,33,19.25,19.1,-44.9,20.12,62,425,425,0,19.5,19
2018-12-10 09:22:17.2593,172.8,33,19.25,19.1,-45,20.2,64,34.4,34.7,0,19.5,19
2018-12-10 09:22:17.5093,172.8,33,19.25,19.1,-44.9,20.12,3,693.9,-32.6,26.5,19.5,19
2018-12-10 09:22:17.7593,172.8,33,19.25,19.1,-44.9,20.12,4,694,-32.5,26,19.5,19
2018-12-10 09:22:18.0093,172.8,33,19.25,19.1,-44.9,20.14,65,-23050,-23000,0,19.5,19
2018-12-10 09:22:18.2594,172.8,33,19.25,19.1,-44.9,20.12,66,4690,4690,0,19.5,19
2018-12-10 09:22:18.5094,172.8,33,19.25,19.1,-44.9,20.13,1,693.9,-32.6,28.5,19.5,19
2018-12-10 09:22:18.7594,172.8,33,19.25,19.1,-45,20.12,2,694,-32.5,28.5,19.5,19
2018-12-10 09:22:19.0094,172.8,33,19,19.1,-44.9,20.13,65,-23050,-23000,0,19.5,19
2018-12-10 09:22:19.2594,172.8,33,19,19.1,-44.9,20.12,51,3.54,3.53,0,19.5,19
2018-12-10 09:22:19.5094,172.8,33,19,19.1,-44.9,20.13,63,50,50,0,19.5,19
2018-12-10 09:22:19.7594,172.8,33,19,19.1,-44.9,20.12,67,27.6,27.5,0,19.5,19
2018-12-10 09:22:20.0094,172.8,32.9,19,19.04,-44.9,20.12,52,3.55,3.53,0,19.5,19
2018-12-10 09:22:20.2594,172.8,32.9,19,19.04,-44.9,20.12,6,-23040,27.6,3.5,19.5,19
2018-12-10 09:22:20.5094,172.8,32.9,19,19.04,-44.9,20.13,7,-22990,27.5,3.5,19,19
2018-12-10 09:22:20.7594,172.8,32.9,19,19.04,-44.9,20.12,1,693.7,-32.6,28.5,19,19
2018-12-10 09:22:21.0094,172.8,32.9,19,19.04,-44.9,20.11,2,693.7,-32.5,28.5,19,19
2018-12-10 09:22:21.2594,172.8,32.9,19,19.04,-44.9,20.11,61,695.4,690.3,0,19,19
2018-12-10 09:22:21.5095,172.8,32.9,19,19.04,-44.9,20.11,62,425,425,0,19,19
2018-12-10 09:22:21.7595,172.8,32.9,19,19.04,-45,20.12,64,34.4,34.8,0,19,19
2018-12-10 09:22:22.0095,172.8,32.9,19,19.04,-45,20.12,3,693.7,-32.6,26.5,19,19
2018-12-10 09:22:22.2595,172.8,32.9,19,19.04,-44.9,20.14,4,693.7,-32.5,26,19,19
2018-12-10 09:22:22.5095,172.8,32.9,19,19.04,-44.9,20.14,65,-23030,-23000,0,19,19
2018-12-10 09:22:22.7594,172.8,32.9,19,19.04,-44.9,20.12,66,4680,4680,0,19,19
2018-12-10 09:22:23.0094,172.8,32.8,19,18.98,-44.9,20.12,1,693.7,-32.6,28.5,19,19
2018-12-10 09:22:23.2594,172.8,32.8,19,18.98,-44.9,20.12,2,693.7,-32.5,28.5,19,19
2018-12-10 09:22:23.5094,172.8,32.8,19,18.98,-44.9,20.12,65,-23040,-23000,0,19,19
2018-12-10 09:22:23.7594,172.8,32.8,19,18.98,-44.9,20.12,51,3.54,3.53,0,19,19
2018-12-10 09:22:24.0094,172.8,32.8,19,18.98,-44.9,20.12,63,50,50,0,19,19
2018-12-10 09:22:24.2594,172.8,32.8,19,18.98,-44.9,20.15,67,27.6,27.5,0,19,19
2018-12-10 09:22:24.5094,172.8,32.8,19,18.98,-44.9,20.13,52,3.55,3.53,0,19,19
2018-12-10 09:22:24.7594,172.8,32.8,19,18.98,-45,20.14,6,-23030,27.6,3.5,19,19
2018-12-10 09:22:25.0094,172.8,32.7,19,18.92,-44.9,20.14,7,-23000,27.5,3.5,19,19
2018-12-10 09:22:25.2594,172.8,32.7,19,18.92,-44.9,20.23,1,693.7,-32.6,28.5,19,19
2018-12-10 09:22:25.5094,172.8,32.7,19,18.92,-44.9,20.14,2,693.7,-32.5,28.5,19,19
2018-12-10 09:22:25.7594,172.8,32.7,19,18.92,-44.9,20.12,61,695.3,690.2,0,19,19
2018-12-10 09:22:26.0094,172.8,32.7,19,18.92,-44.9,20.12,62,425,425,0,19,19
2018-12-10 09:22:26.2594,172.8,32.7,19,18.92,-45,20.14,64,34.4,34.7,0,19,19
2018-12-10 09:22:26.5094,172.8,32.7,19,18.92,-44.9,20.12,3,693.7,-32.6,26.5,19,19
2018-12-10 09:22:26.7595,172.8,32.7,19,18.92,-44.9,20.12,4,693.7,-32.5,26,19,19
2018-12-10 09:22:27.0095,172.8,32.7,19,18.92,-44.9,20.12,65,-23030,-23000,0,19,19
2018-12-10 09:22:27.2595,172.8,32.7,19,18.92,-44.9,20.12,66,4690,4690,0,19,19
2018-12-10 09:22:27.5095,172.8,32.7,19,18.92,-44.9,20.12,1,693.7,-32.6,28.5,19,19
2018-12-10 09:22:27.7595,172.8,32.7,19,18.92,-44.9,20.13,2,693.6,-32.5,28.5,19,19
2018-12-10 09:22:28.0095,172.8,32.7,19,18.92,-44.9,20.12,65,-23030,-23010,0,19,19
2018-12-10 09:22:28.2595,172.8,32.7,19,18.92,-44.9,20.12,51,3.54,3.52,0,19,19
2018-12-10 09:22:28.5095,172.8,32.7,19,18.92,-44.9,20.12,63,50,50,0,19,19
2018-12-10 09:22:28.7595,172.8,32.7,19,18.92,-44.9,20.12,67,27.6,27.5,0,19,19
2018-12-10 09:22:29.0094,172.8,32.7,19,18.92,-45,20.12,52,3.54,3.53,0,19,19
2018-12-10 09:22:29.2594,172.8,32.7,19,18.92,-44.9,20.12,6,-23030,27.6,3.5,19,19
2018-12-10 09:22:29.5094,172.8,32.7,19,18.92,-44.9,20.12,7,-23010,27.5,3.5,19,19
2018-12-10 09:22:29.7594,172.8,32.7,19,18.92,-44.9,20.18,1,693.5,-32.6,28.5,19,19
2018-12-10 09:22:30.0094,172.8,32.7,19,18.92,-44.9,20.12,2,693.6,-32.5,28.5,19,19
2018-12-10 09:22:30.2594,172.8,32.7,19,18.92,-44.9,20.13,61,695.2,690.1,0,19,19
2018-12-10 09:22:30.5095,172.8,32.7,19,18.92,-44.9,20.12,62,425,425,0,19,19
2018-12-10 09:22:30.7595,172.8,32.7,19,18.92,-44.9,20.13,64,34.4,34.7,0,19,19
2018-12-10 09:22:31.0095,172.8,32.7,19,18.92,-44.9,20.12,3,693.5,-32.6,26.5,19,19
2018-12-10 09:22:31.2595,172.8,32.7,19,18.92,-44.9,20.12,4,693.6,-32.5,26,19,19
2018-12-10 09:22:31.5095,172.8,32.7,19,18.92,-44.9,20.12,65,-23030,-23010,0,19,19
2018-12-10 09:22:31.7595,172.8,32.7,19,18.92,-44.9,20.13,66,4680,4680,0,19,19
2018-12-10 09:22:32.0095,172.8,32.7,19,18.92,-44.9,20.13,1,693.5,-32.6,28.5,19,19
2018-12-10 09:22:32.2595,172.8,32.7,19,18.92,-44.9,20.12,2,693.6,-32.5,28.5,19,19
2018-12-10 09:22:32.5096,172.8,32.7,19,18.92,-44.9,20.13,65,-23030,-23010,0,19,19
2018-12-10 09:22:32.7596,172.8,32.7,19,18.92,-44.9,20.12,51,3.54,3.52,0,19,19
2018-12-10 09:22:33.0097,172.8,32.7,19,18.92,-44.9,20.12,63,50,50,0,19,19
2018-12-10 09:22:33.2597,172.8,32.7,19,18.92,-44.9,20.12,67,27.6,27.5,0,19,19
2018-12-10 09:22:33.5098,172.8,32.7,19,18.92,-44.9,20.12,52,3.54,3.53,0,19,19
2018-12-10 09:22:33.7598,172.8,32.7,19,18.92,-45,20.13,6,-23020,27.6,3.5,19,19
2018-12-10 09:22:34.0099,172.8,32.7,19,18.92,-44.9,20.1,7,-23010,27.5,3.5,19,19
2018-12-10 09:22:34.2599,172.8,32.7,19,18.92,-44.9,20.14,1,693.5,-32.6,28.5,19,19
2018-12-10 09:22:34.5098,172.8,32.7,19,18.92,-44.9,20.12,2,693.6,-32.5,28.5,19,19
2018-12-10 09:22:34.7597,172.8,32.7,19,18.92,-44.9,20.11,61,695.1,690,0,19,19
2018-12-10 09:22:35.0096,172.8,32.7,19,18.92,-44.9,20.09,62,425,425,0,19,19
2018-12-10 09:22:35.2596,172.8,32.7,19,18.92,-44.9,20.12,64,34.4,34.8,0,19,19
2018-12-10 09:22:35.5096,172.8,32.7,19,18.92,-44.9,20.12,3,693.3,-32.6,26.5,19,19
2018-12-10 09:22:35.7596,172.8,32.7,19,18.92,-44.9,20.12,4,693.4,-32.5,26,19,19
2018-12-10 09:22:36.0096,172.8,32.7,19,18.92,-44.9,20.12,65,-23030,-23020,0,19,19
2018-12-10 09:22:36.2596,172.8,32.7,19,18.92,-45,20.13,66,4680,4680,0,19,19
2018-12-10 09:22:36.5096,172.8,32.7,19,18.92,-44.9,20.12,1,693.3,-32.6,28.5,19,19
2018-12-10 09:22:36.7596,172.8,32.7,19,18.92,-45,20.13,2,693.4,-32.5,28.5,19,19
2018-12-10 09:22:37.0096,172.8,32.7,19,18.92,-44.9,20.12,65,-23030,-23020,0,19,19
2018-12-10 09:22:37.2596,172.8,32.7,19,18.92,-44.9,20.12,51,3.54,3.52,0,19,19
2018-12-10 09:22:37.5096,172.8,32.7,19,18.92,-44.9,20.13,63,50,50,0,19,19
2018-12-10 09:22:37.7596,172.8,32.7,19,18.92,-44.9,20.17,67,27.6,27.5,0,19,19
2018-12-10 09:22:38.0096,172.8,32.7,19,18.92,-45,20.16,52,3.54,3.53,0,19,19
2018-12-10 09:22:38.2596,172.8,32.7,19,18.92,-45,20.12,6,-23030,27.6,3.5,19,19
2018-12-10 09:22:38.5096,172.8,32.7,19,18.92,-44.9,20.13,7,-23020,27.5,3.5,19,19
2018-12-10 09:22:38.7596,172.8,32.7,19,18.92,-44.9,20.13,1,693.3,-32.6,28.5,19,19
2018-12-10 09:22:39.0095,172.8,32.7,19,18.92,-44.9,20.14,2,693.4,-32.5,28.5,19,19
2018-12-10 09:22:39.2595,172.8,32.7,19,18.92,-44.9,20.12,61,695,690,0,19,19
2018-12-10 09:22:39.5096,172.8,32.7,19,18.92,-44.9,20.13,62,425,425,0,19,19
2018-12-10 09:22:39.7596,172.8,32.7,19,18.92,-44.9,20.14,64,34.4,34.8,0,19,19
2018-12-10 09:22:40.0097,172.8,32.7,19,18.92,-45,20.13,3,693.3,-32.6,26.5,19,19
2018-12-10 09:22:40.2597,172.8,32.7,19,18.92,-44.9,20.13,4,693.4,-32.5,26,19,19
2018-12-10 09:22:40.5097,172.8,32.7,19,18.92,-44.9,20.13,65,-23020,-23020,0,19,19
2018-12-10 09:22:40.7597,172.8,32.7,19,18.92,-44.9,20.12,66,4690,4690,0,19,19
2018-12-10 09:22:41.0096,172.8,32.7,19,18.92,-45,20.12,1,693.3,-32.6,28.5,19,19
2018-12-10 09:22:41.2596,172.8,32.7,19,18.92,-44.9,20.12,2,693.4,-32.5,28.5,19,19
2018-12-10 09:22:41.5096,172.8,32.7,19,18.92,-45,20.13,65,-23030,-23030,0,19,19
2018-12-10 09:22:41.7596,172.8,32.7,19,18.92,-44.9,20.13,51,3.54,3.52,0,19,19
2018-12-10 09:22:42.0096,172.8,32.7,19,18.92,-44.9,20.12,63,50,50,0,19,19
2018-12-10 09:22:42.2597,172.8,32.7,19,18.92,-45,20.12,67,27.6,27.5,0,19,19
2018-12-10 09:22:42.5097,172.8,32.7,19,18.92,-45,20.12,52,3.54,3.52,0,19,19
2018-12-10 09:22:42.7597,172.8,32.6,19,18.87,-45,20.13,6,-23030,27.6,3.5,19,19
2018-12-10 09:22:43.0097,172.8,32.6,19,18.87,-44.9,20.12,7,-23020,27.5,3.5,19,19
2018-12-10 09:22:43.2596,172.8,32.6,19,18.87,-44.9,20.12,1,693.3,-32.6,28.5,19,19
2018-12-10 09:22:43.5096,172.8,32.6,19,18.87,-44.9,20.12,2,693.3,-32.6,28.5,19,19
2018-12-10 09:22:43.7596,172.8,32.6,19,18.87,-44.9,20.13,61,694.9,689.8,0,19,19
2018-12-10 09:22:44.0096,172.8,32.6,19,18.87,-44.9,20.1,62,425,425,0,19,19
2018-12-10 09:22:44.2596,172.8,32.6,19,18.87,-44.9,20.13,64,34.4,34.8,0,19,19
2018-12-10 09:22:44.5096,172.8,32.6,19,18.87,-44.9,20.12,3,693.3,-32.6,26.5,19,19
2018-12-10 09:22:44.7597,172.8,32.6,19,18.87,-44.9,20.13,4,693.3,-32.6,26,19,19
2018-12-10 09:22:45.0097,172.8,32.6,19,18.87,-44.9,20.12,65,-23040,-23040,0,19,19
2018-12-10 09:22:45.2597,172.8,32.6,19,18.87,-45,20.11,66,4690,4690,0,19,19
2018-12-10 09:22:45.5098,172.8,32.6,19,18.87,-45,20.12,1,693.3,-32.6,28.5,19,19
2018-12-10 09:22:45.7598,172.8,32.6,19,18.87,-45,20.12,2,693.3,-32.6,28.5,19,19
2018-12-10 09:22:46.0097,172.8,32.6,19,18.87,-45,20.13,65,-23030,-23020,0,19,19
2018-12-10 09:22:46.2597,172.8,32.6,19,18.87,-44.9,20.11,51,3.54,3.52,0,19,19
2018-12-10 09:22:46.5096,172.8,32.6,19,18.87,-44.9,20.12,63,50,50,0,19,19
2018-12-10 09:22:46.7597,172.8,32.6,19,18.87,-44.9,20.14,67,27.7,27.5,0,19,19
2018-12-10 09:22:47.0097,172.8,32.6,19,18.87,-45,20.13,52,3.54,3.52,0,19,19
2018-12-10 09:22:47.2598,172.8,32.6,19,18.87,-45,20.13,6,-23030,27.7,3.5,19,19
2018-12-10 09:22:47.5098,172.8,32.6,19,18.87,-44.9,20.12,7,-23030,27.5,3.5,19,19
2018-12-10 09:22:47.7599,172.8,32.6,19,18.87,-44.9,20.13,1,693.3,-32.6,28.5,19,19
2018-12-10 09:22:48.0099,172.8,32.6,19,18.87,-44.9,20.12,2,693.3,-32.6,28.5,19,19
2018-12-10 09:22:48.2599,172.8,32.6,19,18.87,-44.9,20.27,61,694.9,689.7,0,19,19
2018-12-10 09:22:48.5099,172.8,32.6,19,18.87,-45,20.1,62,425,425,0,19,19
2018-12-10 09:22:48.7598,172.8,32.6,19,18.87,-45,20.13,64,34.3,34.7,0,19,19
2018-12-10 09:22:49.0098,172.8,32.6,19,18.87,-44.9,20.11,3,693.3,-32.6,26.5,19,19
2018-12-10 09:22:49.2597,172.8,32.6,19,18.87,-44.9,20.13,4,693.3,-32.6,26,19,19
2018-12-10 09:22:49.5096,172.8,32.6,19,18.87,-44.9,20.11,65,-23030,-23020,0,19,19
2018-12-10 09:22:49.7596,172.8,32.5,19,18.81,-44.9,20.13,66,4700,4700,0,19,19
2018-12-10 09:22:50.0096,172.8,32.5,19,18.81,-44.9,20.12,1,693,-32.6,28.5,19,19
2018-12-10 09:22:50.2597,172.8,32.5,19,18.81,-45,20.13,2,693.1,-32.6,28.5,19,19
2018-12-10 09:22:50.5097,172.8,32.5,19,18.81,-45,20.11,65,-23030,-23030,0,19,19
2018-12-10 09:22:50.7597,172.8,32.4,18.75,18.75,-45,20.13,51,3.54,3.52,0,19,19
2018-12-10 09:22:51.0097,172.8,32.4,18.75,18.75,-44.9,20.12,63,50,50,0,19,19
2018-12-10 09:22:51.2596,172.8,32.4,18.75,18.75,-44.9,20.12,67,27.7,27.5,0,19,19
2018-12-10 09:22:51.5096,172.8,32.4,18.75,18.75,-44.9,20.12,52,3.54,3.52,0,19,19
2018-12-10 09:22:51.7596,172.8,32.4,18.75,18.75,-45,20.12,6,-23030,27.7,3.5,19,19
2018-12-10 09:22:52.0097,172.8,32.4,18.75,18.75,-45,20.11,7,-23020,27.5,3.5,19,19
2018-12-10 09:22:52.2597,172.8,32.4,18.75,18.75,-44.9,19.91,1,693,-32.6,28.5,19,19
2018-12-10 09:22:52.5097,172.8,32.4,18.75,18.75,-44.9,20.13,2,693.1,-32.6,28.5,19,19
2018-12-10 09:22:52.7598,172.8,32.4,18.75,18.75,-44.9,20.17,61,694.7,689.6,0,19,19
2018-12-10 09:22:53.0098,172.8,32.4,18.75,18.75,-44.9,20.1,62,425,425,0,19,19
2018-12-10 09:22:53.2597,172.8,32.4,18.75,18.75,-45,20.14,64,34.3,34.7,0,19,19
2018-12-10 09:22:53.5097,172.8,32.4,18.75,18.75,-44.9,20.13,3,693,-32.6,26.5,19,19
2018-12-10 09:22:53.7597,172.8,32.4,18.75,18.75,-44.9,20.12,4,693.1,-32.6,26,19,19
2018-12-10 09:22:54.0097,172.8,32.4,18.75,18.75,-44.9,20.12,65,-23030,-23020,0,19,19
2018-12-10 09:22:54.2597,172.8,32.4,18.75,18.75,-44.9,20.13,66,4700,4700,0,19,19
2018-12-10 09:22:54.5097,172.8,32.4,18.75,18.75,-45,20.12,1,693,-32.6,28.5,19,19
2018-12-10 09:22:54.7597,172.8,32.3,18.75,18.69,-44.9,20.12,2,693.1,-32.6,28.5,19,19
2018-12-10 09:22:55.0097,172.8,32.3,18.75,18.69,-44.9,20.13,65,-23030,-23010,0,19,19
2018-12-10 09:22:55.2597,172.8,32.3,18.75,18.69,-44.9,20.13,51,3.54,3.52,0,19,19
2018-12-10 09:22:55.5098,172.8,32.3,18.75,18.69,-44.9,20.12,63,50,50,0,19,19
2018-12-10 09:22:55.7598,172.8,32.3,18.75,18.69,-44.9,20.12,67,27.7,27.5,0,19,19
2018-12-10 09:22:56.0097,172.8,32.3,18.75,18.69,-44.9,20.15,52,3.54,3.52,0,19,19
2018-12-10 09:22:56.2597,172.8,32.3,18.75,18.69,-44.9,20.12,6,-23040,27.7,3.5,19,19
2018-12-10 09:22:56.5096,172.8,32.3,18.75,18.69,-44.9,20.12,7,-23010,27.5,3.5,19,19
2018-12-10 09:22:56.7596,172.8,32.3,18.75,18.69,-44.9,20.29,1,693,-32.6,28.5,19,19
2018-12-10 09:22:57.0096,172.8,32.3,18.75,18.69,-44.9,20.13,2,693,-32.5,28.5,19,18.5
2018-12-10 09:22:57.2597,172.8,32.3,18.75,18.69,-44.9,20.13,61,694.7,689.6,0,19,18.5
2018-12-10 09:22:57.5097,172.8,32.3,18.75,18.69,-44.9,20.12,62,425,425,0,19,18.5
2018-12-10 09:22:57.7598,172.8,32.3,18.75,18.69,-45,20.1,64,34.3,34.7,0,19,18.5
2018-12-10 09:22:58.0098,172.8,32.3,18.75,18.69,-44.9,20.13,3,693,-32.6,26.5,19,18.5
2018-12-10 09:22:58.2598,172.8,32.3,18.75,18.69,-44.9,20.13,4,693,-32.5,26,19,18.5
2018-12-10 09:22:58.5098,172.8,32.3,18.75,18.69,-44.9,20.13,65,-23040,-23000,0,19,18.5
2018-12-10 09:22:58.7598,172.8,32.3,18.75,18.69,-44.9,20.12,66,4700,4700,0,19,18.5
2018-12-10 09:22:59.0098,172.8,32.3,18.75,18.69,-45,20.11,1,693,-32.6,28.5,19,18.5
2018-12-10 09:22:59.2599,172.8,32.3,18.75,18.69,-44.9,20.12,2,693,-32.5,28.5,19,18.5
2018-12-10 09:22:59.5099,172.8,32.3,18.75,18.69,-44.9,20.13,65,-23040,-23010,0,19,18.5
2018-12-10 09:22:59.7599,172.8,32.3,18.75,18.69,-44.9,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 09:23:00.0100,172.8,32.3,18.75,18.69,-44.9,20.13,63,50,50,0,19,18.5
2018-12-10 09:23:00.2600,172.8,32.3,18.75,18.69,-44.9,20.12,67,27.7,27.5,0,19,18.5
2018-12-10 09:23:00.5100,172.8,32.3,18.75,18.69,-44.9,20.03,52,3.54,3.52,0,19,18.5
2018-12-10 09:23:00.7599,172.8,32.3,18.75,18.69,-44.9,20.11,6,-23040,27.7,3.5,19,18.5
2018-12-10 09:23:01.0099,172.8,32.3,18.75,18.69,-44.9,20.12,7,-23000,27.5,3.5,19,18.5
2018-12-10 09:23:01.2599,172.8,32.3,18.75,18.69,-44.9,20.12,1,693,-32.6,28.5,19,18.5
2018-12-10 09:23:01.5099,172.8,32.3,18.75,18.69,-45,20.12,2,693,-32.5,28.5,19,18.5
2018-12-10 09:23:01.7599,172.8,32.3,18.75,18.69,-45,20.12,61,694.6,689.5,0,19,18.5
2018-12-10 09:23:02.0098,172.8,32.3,18.75,18.69,-45,20.14,62,425,425,0,19,18.5
2018-12-10 09:23:02.2598,172.8,32.3,18.75,18.69,-44.9,20.14,64,34.3,34.7,0,19,18.5
2018-12-10 09:23:02.5098,172.8,32.3,18.75,18.69,-44.9,20.12,3,693,-32.6,26.5,19,18.5
2018-12-10 09:23:02.7598,172.8,32.3,18.75,18.69,-44.9,20.12,4,693,-32.5,26,19,18.5
2018-12-10 09:23:03.0098,172.8,32.3,18.75,18.69,-44.9,20.12,65,-23050,-23010,0,19,18.5
2018-12-10 09:23:03.2598,172.8,32.3,18.75,18.69,-44.9,20.12,66,4700,4700,0,19,18.5
2018-12-10 09:23:03.5098,172.8,32.3,18.75,18.69,-44.9,20.12,1,693,-32.6,28.5,19,18.5
2018-12-10 09:23:03.7598,172.8,32.3,18.75,18.69,-44.9,20.13,2,693,-32.5,28.5,19,18.5
2018-12-10 09:23:04.0099,172.8,32.3,18.75,18.69,-44.9,20.11,65,-23050,-23010,0,19,18.5
2018-12-10 09:23:04.2599,172.8,32.3,18.75,18.69,-44.9,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 09:23:04.5099,172.8,32.3,18.75,18.69,-45,20.1,63,50,50,0,19,18.5
2018-12-10 09:23:04.7600,172.8,32.3,18.75,18.69,-45,20.14,67,27.7,27.5,0,19,18.5
2018-12-10 09:23:05.0100,172.8,32.3,18.75,18.69,-45,20.12,52,3.54,3.52,0,19,18.5
2018-12-10 09:23:05.2600,172.8,32.3,18.75,18.69,-44.9,20.13,6,-23040,27.7,3.5,19,18.5
2018-12-10 09:23:05.5100,172.8,32.3,18.75,18.69,-44.9,20.12,7,-23000,27.5,3.5,19,18.5
2018-12-10 09:23:05.7600,172.8,32.3,18.75,18.69,-44.9,20.12,1,692.8,-32.6,28.5,19,18.5
2018-12-10 09:23:06.0100,172.8,32.3,18.75,18.69,-45,20.11,2,692.9,-32.5,28.5,19,18.5
2018-12-10 09:23:06.2599,172.8,32.3,18.75,18.69,-45,20.12,61,694.5,689.4,0,19,18.5
2018-12-10 09:23:06.5099,172.8,32.3,18.75,18.69,-44.9,20.12,62,425,425,0,19,18.5
2018-12-10 09:23:06.7599,172.8,32.3,18.75,18.69,-44.9,20.13,64,34.3,34.7,0,19,18.5
2018-12-10 09:23:07.0099,172.8,32.3,18.75,18.69,-44.9,20.12,3,692.8,-32.6,26.5,19,18.5
2018-12-10 09:23:07.2599,172.8,32.3,18.75,18.69,-44.9,20.13,4,692.9,-32.5,26,19,18.5
2018-12-10 09:23:07.5099,172.8,32.3,18.75,18.69,-45,20.12,65,-23050,-23000,0,19,18.5
2018-12-10 09:23:07.7599,172.8,32.3,18.75,18.69,-45,20.12,66,4710,4700,0,19,18.5
2018-12-10 09:23:08.0099,172.8,32.3,18.75,18.69,-45,20.13,1,692.8,-32.6,28.5,19,18.5
2018-12-10 09:23:08.2599,172.8,32.3,18.75,18.69,-44.9,20.12,2,692.9,-32.5,28.5,19,18.5
2018-12-10 09:23:08.5100,172.8,32.3,18.75,18.69,-44.9,20.18,65,-23050,-23000,0,19,18.5
2018-12-10 09:23:08.7600,172.8,32.3,18.75,18.69,-44.9,20.14,51,3.54,3.52,0,19,18.5
2018-12-10 09:23:09.0100,172.8,32.3,18.75,18.69,-44.9,20.14,63,50,50,0,19,18.5
2018-12-10 09:23:09.2600,172.8,32.3,18.75,18.69,-44.9,20.11,67,27.7,27.5,0,19,18.5
2018-12-10 09:23:09.5100,172.8,32.3,18.75,18.69,-44.9,20.12,52,3.54,3.52,0,19,18.5
2018-12-10 09:23:09.7599,172.8,32.3,18.75,18.69,-44.9,20.13,6,-23060,27.7,3.5,19,18.5
2018-12-10 09:23:10.0099,172.8,32.3,18.75,18.69,-44.9,20.12,7,-23000,27.5,3.5,19,18.5
2018-12-10 09:23:10.2599,172.8,32.3,18.75,18.69,-45,20.12,1,692.8,-32.6,28.5,19,18.5
2018-12-10 09:23:10.5099,172.8,32.3,18.75,18.69,-45,20.12,2,692.9,-32.5,28.5,19,18.5
2018-12-10 09:23:10.7599,172.8,32.3,18.75,18.69,-45,20.12,61,694.4,689.2,0,19,18.5
2018-12-10 09:23:11.0099,172.8,32.3,18.75,18.69,-45,20.09,62,425,425,0,19,18.5
2018-12-10 09:23:11.2599,172.8,32.3,18.75,18.69,-44.9,20.12,64,34.4,34.7,0,19,18.5
2018-12-10 09:23:11.5099,172.8,32.3,18.75,18.69,-44.9,20.13,3,692.6,-32.6,26.5,19,18.5
2018-12-10 09:23:11.7599,172.8,32.3,18.75,18.69,-45,20.12,4,692.7,-32.5,26,19,18.5
2018-12-10 09:23:12.0099,172.8,32.3,18.75,18.69,-45,20.12,65,-23050,-23000,0,19,18.5
2018-12-10 09:23:12.2599,172.8,32.3,18.75,18.69,-45,20.13,66,4700,4700,0,19,18.5
2018-12-10 09:23:12.5099,172.8,32.3,18.75,18.69,-44.9,20.12,1,692.6,-32.6,28.5,19,18.5
2018-12-10 09:23:12.7600,172.8,32.3,18.75,18.69,-44.9,20.07,2,692.7,-32.5,28.5,19,18.5
2018-12-10 09:23:13.0100,172.8,32.3,18.75,18.69,-44.9,20.12,65,-23050,-23000,0,19,18.5
2018-12-10 09:23:13.2600,172.8,32.3,18.75,18.69,-44.9,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 09:23:13.5100,172.8,32.3,18.75,18.69,-44.9,20.12,63,50,50,0,19,18.5
2018-12-10 09:23:13.7600,172.8,32.2,18.75,18.63,-44.9,20.13,67,27.7,27.5,0,19,18.5
2018-12-10 09:23:14.0100,172.8,32.2,18.75,18.63,-44.9,20.12,52,3.54,3.52,0,19,18.5
2018-12-10 09:23:14.2601,172.8,32.2,18.75,18.63,-44.9,20.12,6,-23050,27.7,3.5,19,18.5
2018-12-10 09:23:14.5100,172.8,32.2,18.75,18.63,-45,20.12,7,-23000,27.5,3.5,19,18.5
2018-12-10 09:23:14.7600,172.8,32.2,18.75,18.63,-45,20.12,1,692.6,-32.6,28.5,19,18.5
2018-12-10 09:23:15.0100,172.8,32.2,18.75,18.63,-45,20.12,2,692.7,-32.5,28.5,19,18.5
2018-12-10 09:23:15.2599,172.8,32.2,18.75,18.63,-44.9,20.11,61,694.3,689.2,0,19,18.5
2018-12-10 09:23:15.5099,172.8,32.2,18.75,18.63,-45,20.13,62,425,425,0,19,18.5
2018-12-10 09:23:15.7599,172.8,32.2,18.75,18.63,-44.9,20.12,64,34.4,34.7,0,19,18.5
2018-12-10 09:23:16.0099,172.8,32.2,18.75,18.63,-45,20.13,3,692.6,-32.6,26.5,19,18.5
2018-12-10 09:23:16.2599,172.8,32.2,18.75,18.63,-45,20.12,4,692.7,-32.5,26,19,18.5
2018-12-10 09:23:16.5099,172.8,32.2,18.75,18.63,-45,20.13,65,-23050,-22990,0,19,18.5
2018-12-10 09:23:16.7599,172.8,32.1,18.75,18.58,-45,20.12,66,4700,4700,0,19,18.5
2018-12-10 09:23:17.0100,172.8,32.1,18.75,18.58,-44.9,20.15,1,692.6,-32.6,28.5,19,18.5
2018-12-10 09:23:17.2600,172.8,32.1,18.75,18.58,-44.9,20.11,2,692.7,-32.5,28.5,19,18.5
2018-12-10 09:23:17.5100,172.8,32.1,18.75,18.58,-45,20.11,65,-23050,-22990,0,19,18.5
2018-12-10 09:23:17.7600,172.8,32.1,18.5,18.58,-45,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 09:23:18.0100,172.8,32.1,18.5,18.58,-45,20.12,63,50,50,0,19,18.5
2018-12-10 09:23:18.2600,172.8,32.1,18.5,18.58,-45,20.14,67,27.7,27.5,0,19,18.5
2018-12-10 09:23:18.5100,172.8,32.1,18.5,18.58,-44.9,20.12,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:18.7600,172.8,32.1,18.5,18.58,-44.9,20.13,6,-23050,27.7,3.5,18.5,18.5
2018-12-10 09:23:19.0100,172.8,32.1,18.5,18.58,-44.9,20.12,7,-23000,27.5,3.5,18.5,18.5
2018-12-10 09:23:19.2601,172.8,32.1,18.5,18.58,-44.9,20.12,1,692.6,-32.6,28.5,18.5,18.5
2018-12-10 09:23:19.5101,172.8,32.1,18.5,18.58,-45,20.12,2,692.5,-32.5,28.5,18.5,18.5
2018-12-10 09:23:19.7601,172.8,32.1,18.5,18.58,-45,20.12,61,694.2,689.1,0,18.5,18.5
2018-12-10 09:23:20.0101,172.8,32.1,18.5,18.58,-44.9,20.11,62,425,425,0,18.5,18.5
2018-12-10 09:23:20.2601,172.8,32.1,18.5,18.58,-44.9,20.11,64,34.3,34.7,0,18.5,18.5
2018-12-10 09:23:20.5101,172.8,32.1,18.5,18.58,-44.9,20.13,3,692.6,-32.6,26.5,18.5,18.5
2018-12-10 09:23:20.7601,172.8,32.1,18.5,18.58,-44.9,20.12,4,692.5,-32.5,26,18.5,18.5
2018-12-10 09:23:21.0101,172.8,32.1,18.5,18.58,-44.9,20.14,65,-23030,-23000,0,18.5,18.5
2018-12-10 09:23:21.2600,172.8,32.1,18.5,18.58,-44.9,20.12,66,4700,4700,0,18.5,18.5
2018-12-10 09:23:21.5100,172.8,32.1,18.5,18.58,-44.9,20.12,1,692.6,-32.6,28.5,18.5,18.5
2018-12-10 09:23:21.7600,172.8,32.1,18.5,18.58,-44.9,20.12,2,692.5,-32.5,28.5,18.5,18.5
2018-12-10 09:23:22.0100,172.8,32,18.5,18.52,-44.9,20.12,65,-23040,-23000,0,18.5,18.5
2018-12-10 09:23:22.2600,172.8,32,18.5,18.52,-44.9,20.13,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:22.5100,172.8,32,18.5,18.52,-45,20.11,63,50,50,0,18.5,18.5
2018-12-10 09:23:22.7600,172.8,32,18.5,18.52,-45,20.13,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:23.0100,172.8,32,18.5,18.52,-44.9,20.1,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:23.2601,172.8,32,18.5,18.52,-44.9,20.11,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:23.5101,172.8,32,18.5,18.52,-44.9,20.12,7,-23000,27.5,3.5,18.5,18.5
2018-12-10 09:23:23.7601,172.8,32,18.5,18.52,-44.9,20.13,1,692.6,-32.6,28.5,18.5,18.5
2018-12-10 09:23:24.0101,172.8,32,18.5,18.52,-45,20.12,2,692.5,-32.5,28.5,18.5,18.5
2018-12-10 09:23:24.2601,172.8,32,18.5,18.52,-44.9,20.11,61,694.1,689,0,18.5,18.5
2018-12-10 09:23:24.5101,172.8,32,18.5,18.52,-44.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 09:23:24.7601,172.8,32,18.5,18.52,-44.9,20.12,64,34.3,34.6,0,18.5,18.5
2018-12-10 09:23:25.0101,172.8,32,18.5,18.52,-45,20.12,3,692.6,-32.6,26.5,18.5,18.5
2018-12-10 09:23:25.2601,172.8,32,18.5,18.52,-44.9,20.12,4,692.5,-32.5,26,18.5,18.5
2018-12-10 09:23:25.5101,172.8,32,18.5,18.52,-44.9,20.13,65,-23030,-23000,0,18.5,18.5
2018-12-10 09:23:25.7601,172.8,32,18.5,18.52,-44.9,20.12,66,4710,4710,0,18.5,18.5
2018-12-10 09:23:26.0101,172.8,32,18.5,18.52,-44.9,20.12,1,692.5,-32.6,28.5,18.5,18.5
2018-12-10 09:23:26.2602,172.8,32,18.5,18.52,-44.9,20.12,2,692.5,-32.5,28.5,18.5,18.5
2018-12-10 09:23:26.5102,172.8,32,18.5,18.52,-45,20.12,65,-23030,-23010,0,18.5,18.5
2018-12-10 09:23:26.7602,172.8,32,18.5,18.52,-45,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:27.0102,172.8,32,18.5,18.52,-45,20.12,63,50,50,0,18.5,18.5
2018-12-10 09:23:27.2602,172.8,32,18.5,18.52,-44.9,20.13,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:27.5102,172.8,32,18.5,18.52,-44.9,20.11,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:27.7602,172.8,32,18.5,18.52,-44.9,20.12,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:28.0102,172.8,32,18.5,18.52,-44.9,20.12,7,-23010,27.5,3.5,18.5,18.5
2018-12-10 09:23:28.2602,172.8,32,18.5,18.52,-44.9,20.12,1,692.5,-32.6,28.5,18.5,18.5
2018-12-10 09:23:28.5102,172.8,32,18.5,18.52,-44.9,20.14,2,692.5,-32.5,28.5,18.5,18.5
2018-12-10 09:23:28.7602,172.8,32,18.5,18.52,-44.9,20.13,61,694.1,688.9,0,18.5,18.5
2018-12-10 09:23:29.0102,172.8,32,18.5,18.52,-44.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 09:23:29.2601,172.8,32,18.5,18.52,-44.9,20.13,64,34.3,34.7,0,18.5,18.5
2018-12-10 09:23:29.5101,172.8,32,18.5,18.52,-45,20.13,3,692.5,-32.6,26.5,18.5,18.5
2018-12-10 09:23:29.7601,172.8,32,18.5,18.52,-44.9,20.13,4,692.5,-32.5,26,18.5,18.5
2018-12-10 09:23:30.0101,172.8,32,18.5,18.52,-44.9,20.12,65,-23030,-23010,0,18.5,18.5
2018-12-10 09:23:30.2601,172.8,32,18.5,18.52,-44.9,20.13,66,4710,4710,0,18.5,18.5
2018-12-10 09:23:30.5102,172.8,32,18.5,18.52,-44.9,20.09,1,692.5,-32.6,28.5,18.5,18.5
2018-12-10 09:23:30.7602,172.8,32,18.5,18.52,-45,20.15,2,692.5,-32.5,28.5,18.5,18.5
2018-12-10 09:23:31.0102,172.8,32,18.5,18.52,-44.9,20.13,65,-23030,-23010,0,18.5,18.5
2018-12-10 09:23:31.2602,172.8,32,18.5,18.52,-45,20.13,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:31.5102,172.8,32,18.5,18.52,-44.9,20.13,63,50,50,0,18.5,18.5
2018-12-10 09:23:31.7602,172.8,32,18.5,18.52,-44.9,20.12,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:32.0102,172.8,32,18.5,18.52,-44.9,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:32.2602,172.8,32,18.5,18.52,-45,20.12,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:32.5102,172.8,32,18.5,18.52,-44.9,20.12,7,-23020,27.5,3.5,18.5,18.5
2018-12-10 09:23:32.7602,172.8,32,18.5,18.52,-45,20.13,1,692.5,-32.6,28.5,18.5,18.5
2018-12-10 09:23:33.0102,172.8,32,18.5,18.52,-44.9,20.12,2,692.3,-32.5,28.5,18.5,18.5
2018-12-10 09:23:33.2602,172.8,32,18.5,18.52,-44.9,20.12,61,694.1,688.9,0,18.5,18.5
2018-12-10 09:23:33.5102,172.8,32,18.5,18.52,-44.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 09:23:33.7602,172.8,32,18.5,18.52,-45,20.12,64,34.3,34.6,0,18.5,18.5
2018-12-10 09:23:34.0102,172.8,32,18.5,18.52,-44.9,20.12,3,692.3,-32.6,26.5,18.5,18.5
2018-12-10 09:23:34.2602,172.8,32,18.5,18.52,-45,20.13,4,692.3,-32.5,26,18.5,18.5
2018-12-10 09:23:34.5102,172.8,32,18.5,18.52,-45,20.12,65,-23030,-23020,0,18.5,18.5
2018-12-10 09:23:34.7602,172.8,32,18.5,18.52,-44.9,20.17,66,4710,4710,0,18.5,18.5
2018-12-10 09:23:35.0102,172.8,32,18.5,18.52,-45,20.12,1,692.3,-32.6,28.5,18.5,18.5
2018-12-10 09:23:35.2602,172.8,32,18.5,18.52,-45,20.13,2,692.3,-32.5,28.5,18.5,18.5
2018-12-10 09:23:35.5102,172.8,32,18.5,18.52,-44.9,20.14,65,-23030,-23020,0,18.5,18.5
2018-12-10 09:23:35.7602,172.8,32,18.5,18.52,-44.9,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:36.0102,172.8,32,18.5,18.52,-44.9,20.13,63,50,50,0,18.5,18.5
2018-12-10 09:23:36.2602,172.8,32,18.5,18.52,-44.9,20.13,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:36.5102,172.8,32,18.5,18.52,-45,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:36.7602,172.8,32,18.5,18.52,-45,20.12,6,-23020,27.7,3.5,18.5,18.5
2018-12-10 09:23:37.0102,172.8,32,18.5,18.52,-44.9,20.13,7,-23010,27.5,3.5,18.5,18.5
2018-12-10 09:23:37.2602,172.8,32,18.5,18.52,-44.9,20.12,1,692.3,-32.6,28.5,18.5,18.5
2018-12-10 09:23:37.5102,172.8,32,18.5,18.52,-44.9,20.16,2,692.3,-32.5,28.5,18.5,18.5
2018-12-10 09:23:37.7602,172.8,32,18.5,18.52,-44.9,20.12,61,694,688.8,0,18.5,18.5
2018-12-10 09:23:38.0102,172.8,32,18.5,18.52,-44.9,20.13,62,425,425,0,18.5,18.5
2018-12-10 09:23:38.2602,172.8,32,18.5,18.52,-45,20.12,64,34.3,34.7,0,18.5,18.5
2018-12-10 09:23:38.5102,172.8,32,18.5,18.52,-44.9,20.12,3,692.3,-32.6,26.5,18.5,18.5
2018-12-10 09:23:38.7602,172.8,32,18.5,18.52,-45,20.13,4,692.3,-32.5,26,18.5,18.5
2018-12-10 09:23:39.0102,172.8,32,18.5,18.52,-44.9,20.12,65,-23020,-23010,0,18.5,18.5
2018-12-10 09:23:39.2602,172.8,32,18.5,18.52,-44.9,20.12,66,4700,4700,0,18.5,18.5
2018-12-10 09:23:39.5102,172.8,32,18.5,18.52,-45,20.12,1,692.3,-32.6,28.5,18.5,18.5
2018-12-10 09:23:39.7602,172.8,32,18.5,18.52,-45,20.11,2,692.3,-32.5,28.5,18.5,18.5
2018-12-10 09:23:40.0102,172.8,32,18.5,18.52,-45,20.13,65,-23030,-23020,0,18.5,18.5
2018-12-10 09:23:40.2602,172.8,32,18.5,18.52,-44.9,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:40.5102,172.8,32,18.5,18.52,-44.9,20.12,63,50,50,0,18.5,18.5
2018-12-10 09:23:40.7603,172.8,32,18.5,18.52,-45,20.14,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:41.0103,172.8,32,18.5,18.52,-45,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:41.2603,172.8,32,18.5,18.52,-45,20.12,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:41.5103,172.8,32,18.5,18.52,-44.9,20.12,7,-23020,27.5,3.5,18.5,18.5
2018-12-10 09:23:41.7603,172.8,32,18.5,18.52,-44.9,20.13,1,692.2,-32.6,28.5,18.5,18.5
2018-12-10 09:23:42.0103,172.8,32,18.5,18.52,-44.9,20.13,2,692.2,-32.6,28.5,18.5,18.5
2018-12-10 09:23:42.2603,172.8,32,18.5,18.52,-45,20.13,61,693.9,688.8,0,18.5,18.5
2018-12-10 09:23:42.5103,172.8,32,18.5,18.52,-45,20.26,62,425,425,0,18.5,18.5
2018-12-10 09:23:42.7603,172.8,32,18.5,18.52,-45,20.13,64,34.3,34.7,0,18.5,18.5
2018-12-10 09:23:43.0103,172.8,32,18.5,18.52,-44.9,20.12,3,692.2,-32.6,26.5,18.5,18.5
2018-12-10 09:23:43.2603,172.8,32,18.5,18.52,-44.9,20.12,4,692.2,-32.6,26,18.5,18.5
2018-12-10 09:23:43.5103,172.8,32,18.5,18.52,-44.9,20.16,65,-23030,-23020,0,18.5,18.5
2018-12-10 09:23:43.7603,172.8,31.8,18.5,18.4,-45,20.13,66,4700,4700,0,18.5,18.5
2018-12-10 09:23:44.0103,172.8,31.8,18.5,18.4,-45,20.1,1,692.2,-32.6,28.5,18.5,18.5
2018-12-10 09:23:44.2603,172.8,31.8,18.5,18.4,-45,20.12,2,692.2,-32.6,28.5,18.5,18.5
2018-12-10 09:23:44.5103,172.8,31.8,18.5,18.4,-44.9,20.13,65,-23030,-23030,0,18.5,18.5
2018-12-10 09:23:44.7603,172.8,31.8,18.5,18.4,-44.9,20.13,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:45.0104,172.8,31.8,18.5,18.4,-44.9,20.12,63,50,50,0,18.5,18.5
2018-12-10 09:23:45.2604,172.8,31.8,18.5,18.4,-44.9,20.12,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:45.5105,172.8,31.8,18.5,18.4,-44.9,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:45.7604,172.8,31.8,18.5,18.4,-44.9,20.12,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:46.0104,172.8,31.8,18.5,18.4,-44.9,20.12,7,-23030,27.5,3.5,18.5,18.5
2018-12-10 09:23:46.2604,172.8,31.8,18.5,18.4,-44.9,20.12,1,692.2,-32.6,28.5,18.5,18.5
2018-12-10 09:23:46.5103,172.8,31.8,18.5,18.4,-44.9,20.13,2,692.2,-32.6,28.5,18.5,18.5
2018-12-10 09:23:46.7603,172.8,31.8,18.5,18.4,-45,20.12,61,693.9,688.6,0,18.5,18.5
2018-12-10 09:23:47.0103,172.8,31.8,18.5,18.4,-45,20.13,62,425,425,0,18.5,18.5
2018-12-10 09:23:47.2603,172.8,31.8,18.5,18.4,-44.9,20.13,64,34.3,34.7,0,18.5,18.5
2018-12-10 09:23:47.5103,172.8,31.8,18.5,18.4,-44.9,20.12,3,692.1,-32.7,26.5,18.5,18.5
2018-12-10 09:23:47.7603,172.8,31.8,18.5,18.4,-44.9,20.1,4,692.1,-32.6,26,18.5,18.5
2018-12-10 09:23:48.0103,172.8,31.8,18.5,18.4,-44.9,20.13,65,-23040,-23030,0,18.5,18.5
2018-12-10 09:23:48.2603,172.8,31.8,18.5,18.4,-45,20.13,66,4700,4690,0,18.5,18.5
2018-12-10 09:23:48.5103,172.8,31.8,18.5,18.4,-45,20.11,1,692.1,-32.7,28.5,18.5,18.5
2018-12-10 09:23:48.7604,172.8,31.8,18.5,18.4,-44.9,20.13,2,692.1,-32.6,28.5,18.5,18.5
2018-12-10 09:23:49.0104,172.8,31.8,18.5,18.4,-44.9,20.12,65,-23040,-23040,0,18.5,18.5
2018-12-10 09:23:49.2604,172.8,31.8,18.5,18.4,-44.9,20.13,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:49.5104,172.8,31.8,18.5,18.4,-44.9,20.13,63,50,50,0,18.5,18.5
2018-12-10 09:23:49.7604,172.8,31.8,18.5,18.4,-45,20.13,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:50.0104,172.8,31.8,18.5,18.4,-45,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:50.2604,172.8,31.8,18.5,18.4,-44.9,20.12,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:50.5103,172.8,31.8,18.5,18.4,-44.9,20.13,7,-23030,27.5,3.5,18.5,18.5
2018-12-10 09:23:50.7603,172.8,31.8,18.5,18.4,-44.9,20.13,1,692.1,-32.7,28.5,18.5,18.5
2018-12-10 09:23:51.0103,172.8,31.8,18.5,18.4,-45,20.13,2,692.1,-32.6,28.5,18.5,18.5
2018-12-10 09:23:51.2603,172.8,31.8,18.5,18.4,-45,20.12,61,693.7,688.7,0,18.5,18.5
2018-12-10 09:23:51.5103,172.8,31.8,18.5,18.4,-44.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 09:23:51.7603,172.8,31.6,18.5,18.29,-44.9,20.13,64,34.4,34.8,0,18.5,18.5
2018-12-10 09:23:52.0103,172.8,31.6,18.5,18.29,-44.9,20.1,3,692.1,-32.7,26.5,18.5,18.5
2018-12-10 09:23:52.2604,172.8,31.6,18.5,18.29,-45,20.11,4,692.1,-32.6,26,18.5,18.5
2018-12-10 09:23:52.5104,172.8,31.6,18.5,18.29,-45,20.14,65,-23030,-23030,0,18.5,18.5
2018-12-10 09:23:52.7604,172.8,31.6,18.5,18.29,-44.9,20.12,66,4700,4700,0,18.5,18.5
2018-12-10 09:23:53.0104,172.8,31.6,18.5,18.29,-44.9,20.09,1,692.1,-32.7,28.5,18.5,18.5
2018-12-10 09:23:53.2604,172.8,31.6,18.5,18.29,-44.9,20.11,2,692.1,-32.6,28.5,18.5,18.5
2018-12-10 09:23:53.5104,172.8,31.6,18.5,18.29,-44.9,20.13,65,-23030,-23030,0,18.5,18.5
2018-12-10 09:23:53.7604,172.8,31.6,18.5,18.29,-45,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:54.0104,172.8,31.6,18.5,18.29,-45,20.12,63,50,50,0,18.5,18.5
2018-12-10 09:23:54.2604,172.8,31.6,18.5,18.29,-45,20.14,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:54.5104,172.8,31.6,18.5,18.29,-44.9,20.12,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:54.7604,172.8,31.6,18.5,18.29,-44.9,20.12,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:55.0104,172.8,31.6,18.5,18.29,-44.9,20.11,7,-23030,27.5,3.5,18.5,18.5
2018-12-10 09:23:55.2604,172.8,31.6,18.5,18.29,-45,20.13,1,691.9,-32.6,28.5,18.5,18.5
2018-12-10 09:23:55.5104,172.8,31.6,18.5,18.29,-45,20.13,2,692,-32.6,28.5,18.5,18.5
2018-12-10 09:23:55.7604,172.8,31.6,18.5,18.29,-44.9,20.11,61,693.7,688.5,0,18.5,18.5
2018-12-10 09:23:56.0104,172.8,31.6,18.25,18.29,-44.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 09:23:56.2604,172.8,31.6,18.25,18.29,-44.9,20.07,64,34.3,34.7,0,18.5,18.5
2018-12-10 09:23:56.5104,172.8,31.6,18.25,18.29,-44.9,20.12,3,691.9,-32.6,26.5,18.5,18.5
2018-12-10 09:23:56.7604,172.8,31.6,18.25,18.29,-44.9,20.13,4,692,-32.6,26,18.5,18.5
2018-12-10 09:23:57.0104,172.8,31.6,18.25,18.29,-44.9,20.14,65,-23030,-23030,0,18.5,18.5
2018-12-10 09:23:57.2604,172.8,31.6,18.25,18.29,-44.9,20.13,66,4690,4690,0,18.5,18.5
2018-12-10 09:23:57.5104,172.8,31.6,18.25,18.29,-44.9,20.12,1,691.9,-32.6,28.5,18.5,18.5
2018-12-10 09:23:57.7604,172.8,31.6,18.25,18.29,-44.9,20.12,2,692,-32.6,28.5,18.5,18.5
2018-12-10 09:23:58.0104,172.8,31.6,18.25,18.29,-44.9,20.12,65,-23030,-23020,0,18.5,18.5
2018-12-10 09:23:58.2604,172.8,31.6,18.25,18.29,-45,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:58.5105,172.8,31.6,18.25,18.29,-45,20.12,63,50,50,0,18.5,18.5
2018-12-10 09:23:58.7605,172.8,31.6,18.25,18.29,-45,20.13,67,27.7,27.5,0,18.5,18.5
2018-12-10 09:23:59.0105,172.8,31.6,18.25,18.29,-44.9,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 09:23:59.2605,172.8,31.6,18.25,18.29,-44.9,20.13,6,-23030,27.7,3.5,18.5,18.5
2018-12-10 09:23:59.5105,172.8,31.6,18.25,18.29,-44.9,20.13,7,-23010,27.5,3.5,18.5,18.5
2018-12-10 09:23:59.7605,172.8,31.6,18.25,18.29,-44.9,20.13,1,691.9,-32.6,28.5,18.5,18.5
2018-12-10 09:24:00.0105,172.8,31.6,18.25,18.29,-45,20.12,2,692,-32.6,28.5,18.5,18.5
2018-12-10 09:24:00.2605,172.8,31.6,18.25,18.29,-45,20.12,61,693.6,688.4,0,18.5,18.5
2018-12-10 09:24:00.5105,172.8,31.6,18.25,18.29,-44.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 09:24:00.7605,172.8,31.6,18.25,18.29,-44.9,20.13,64,34.3,34.7,0,18.5,18.5
2018-12-10 09:24:01.0106,172.8,31.6,18.25,18.29,-44.9,20.1,3,691.9,-32.6,26.5,18.5,18.5
2018-12-10 09:24:01.2605,172.8,31.6,18.25,18.29,-44.9,20.13,4,692,-32.6,26,18.5,18.5
2018-12-10 09:24:01.5105,172.8,31.6,18.25,18.29,-44.9,20.12,65,-23030,-23010,0,18.5,18.5
2018-12-10 09:24:01.7605,172.8,31.6,18.25,18.29,-44.9,20.12,66,4700,4700,0,18.5,18.5
2018-12-10 09:24:02.0105,172.8,31.6,18.25,18.29,-44.9,20.13,1,691.9,-32.6,28.5,18.5,18.5
2018-12-10 09:24:02.2605,172.8,31.6,18.25,18.29,-44.9,20.14,2,691.9,-32.6,28.5,18.5,18
2018-12-10 09:24:02.5105,172.8,31.6,18.25,18.29,-44.9,20.12,65,-23030,-23000,0,18.5,18
2018-12-10 09:24:02.7605,172.8,31.6,18.25,18.29,-44.9,20.13,51,3.53,3.52,0,18.5,18
2018-12-10 09:24:03.0105,172.8,31.6,18.25,18.29,-45,20.12,63,50,50,0,18.5,18
2018-12-10 09:24:03.2605,172.8,31.6,18.25,18.29,-44.9,20.13,67,27.7,27.5,0,18.5,18
2018-12-10 09:24:03.5105,172.8,31.6,18.25,18.29,-44.9,20.1,52,3.54,3.52,0,18.5,18
2018-12-10 09:24:03.7605,172.8,31.6,18.25,18.29,-44.9,20.13,6,-23040,27.7,3.5,18.5,18
2018-12-10 09:24:04.0106,172.8,31.6,18.25,18.29,-44.9,20.12,7,-23000,27.5,3.5,18.5,18
2018-12-10 09:24:04.2606,172.8,31.6,18.25,18.29,-45,20.12,1,691.9,-32.6,28.5,18.5,18
2018-12-10 09:24:04.5106,172.8,31.6,18.25,18.29,-44.9,20.07,2,691.9,-32.6,28.5,18.5,18
2018-12-10 09:24:04.7605,172.8,31.6,18.25,18.29,-44.9,20.14,61,693.5,688.4,0,18.5,18
2018-12-10 09:24:05.0105,172.8,31.6,18.25,18.29,-44.9,20.13,62,425,425,0,18.5,18
2018-12-10 09:24:05.2605,172.8,31.6,18.25,18.29,-44.9,20.12,64,34.4,34.8,0,18.5,18
2018-12-10 09:24:05.5105,172.8,31.6,18.25,18.29,-44.9,20.13,3,691.9,-32.6,26.5,18.5,18
2018-12-10 09:24:05.7605,172.8,31.6,18.25,18.29,-45,20.12,4,691.9,-32.6,26,18.5,18
2018-12-10 09:24:06.0105,172.8,31.6,18.25,18.29,-45,20.13,65,-23040,-23000,0,18.5,18
2018-12-10 09:24:06.2605,172.8,31.6,18.25,18.29,-45,20.11,66,4700,4700,0,18.5,18
2018-12-10 09:24:06.5105,172.8,31.6,18.25,18.29,-44.9,20.22,1,691.9,-32.6,28.5,18.5,18
2018-12-10 09:24:06.7605,172.8,31.6,18.25,18.29,-44.9,20.13,2,691.9,-32.6,28.5,18.5,18
2018-12-10 09:24:07.0105,172.8,31.6,18.25,18.29,-45,20.11,65,-23040,-23000,0,18.5,18
2018-12-10 09:24:07.2605,172.8,31.6,18.25,18.29,-44.9,20.12,51,3.53,3.52,0,18.5,18
2018-12-10 09:24:07.5105,172.8,31.6,18.25,18.29,-44.9,20.12,63,50,50,0,18.5,18
2018-12-10 09:24:07.7605,172.8,31.6,18.25,18.29,-44.9,20.12,67,27.7,27.5,0,18.5,18
2018-12-10 09:24:08.0105,172.8,31.6,18.25,18.29,-44.9,20.12,52,3.54,3.52,0,18.5,18
2018-12-10 09:24:08.2605,172.8,31.6,18.25,18.29,-44.9,20.12,6,-23040,27.7,3.5,18.5,18
2018-12-10 09:24:08.5106,172.8,31.6,18.25,18.29,-44.9,20.13,7,-23000,27.5,3.5,18.5,18
2018-12-10 09:24:08.7606,172.8,31.6,18.25,18.29,-44.9,20.12,1,691.9,-32.6,28.5,18.5,18
2018-12-10 09:24:09.0106,172.8,31.6,18.25,18.29,-45,20.13,2,691.9,-32.6,28.5,18.5,18
2018-12-10 09:24:09.2606,172.8,31.6,18.25,18.29,-44.9,20.12,61,693.5,688.4,0,18.5,18
2018-12-10 09:24:09.5106,172.8,31.6,18.25,18.29,-44.9,20.13,62,425,425,0,18.5,18
2018-12-10 09:24:09.7606,172.8,31.6,18.25,18.29,-44.9,20.12,64,34.4,34.7,0,18.5,18
2018-12-10 09:24:10.0106,172.8,31.6,18.25,18.29,-45,20.12,3,691.8,-32.6,26.5,18.5,18
2018-12-10 09:24:10.2606,172.8,31.6,18.25,18.29,-45,20.13,4,691.8,-32.6,26,18.5,18
2018-12-10 09:24:10.5106,172.8,31.6,18.25,18.29,-44.9,20.12,65,-23050,-23000,0,18.5,18
2018-12-10 09:24:10.7605,172.8,31.6,18.25,18.29,-44.9,20.25,66,4700,4700,0,18.5,18
2018-12-10 09:24:11.0105,172.8,31.6,18.25,18.29,-44.9,20.12,1,691.8,-32.6,28.5,18.5,18
2018-12-10 09:24:11.2605,172.8,31.6,18.25,18.29,-44.9,20.11,2,691.8,-32.6,28.5,18.5,18
2018-12-10 09:24:11.5105,172.8,31.6,18.25,18.29,-44.9,20.12,65,-23050,-23000,0,18.5,18
2018-12-10 09:24:11.7605,172.8,31.6,18.25,18.29,-44.9,20.12,51,3.53,3.52,0,18.5,18
2018-12-10 09:24:12.0106,172.8,31.6,18.25,18.29,-44.9,20.14,63,50,50,0,18.5,18
2018-12-10 09:24:12.2606,172.8,31.6,18.25,18.29,-44.9,20.13,67,27.7,27.5,0,18.5,18
2018-12-10 09:24:12.5106,172.8,31.6,18.25,18.29,-44.9,20.12,52,3.54,3.52,0,18.5,18
2018-12-10 09:24:12.7606,172.8,31.6,18.25,18.29,-44.9,20.15,6,-23040,27.7,3.5,18.5,18
2018-12-10 09:24:13.0106,172.8,31.6,18.25,18.29,-44.9,20.13,7,-23000,27.5,3.5,18.5,18
2018-12-10 09:24:13.2606,172.8,31.6,18.25,18.29,-44.9,20.12,1,691.8,-32.6,28.5,18.5,18
2018-12-10 09:24:13.5106,172.8,31.6,18.25,18.29,-44.9,20.12,2,691.8,-32.6,28.5,18.5,18
2018-12-10 09:24:13.7606,172.8,31.6,18.25,18.29,-44.9,20.12,61,693.4,688.3,0,18.5,18
2018-12-10 09:24:14.0106,172.8,31.6,18.25,18.29,-44.9,20.13,62,425,425,0,18.5,18
2018-12-10 09:24:14.2607,172.8,31.6,18.25,18.29,-44.9,20.12,64,34.3,34.7,0,18.5,18
2018-12-10 09:24:14.5107,172.8,31.6,18.25,18.29,-44.9,20.13,3,691.8,-32.6,26.5,18.5,18
2018-12-10 09:24:14.7607,172.8,31.4,18.25,18.17,-45,20.13,4,691.8,-32.6,26,18.5,18
2018-12-10 09:24:15.0107,172.8,31.4,18.25,18.17,-44.9,20.1,65,-23040,-22990,0,18.5,18
2018-12-10 09:24:15.2606,172.8,31.4,18.25,18.17,-44.9,20.13,66,4700,4700,0,18.5,18
2018-12-10 09:24:15.5106,172.8,31.4,18.25,18.17,-44.9,20.12,1,691.8,-32.6,28.5,18.5,18
2018-12-10 09:24:15.7606,172.8,31.4,18,18.17,-45,20.13,2,691.8,-32.6,28.5,18.5,18
2018-12-10 09:24:16.0107,172.8,31.4,18,18.17,-44.9,20.12,65,-23040,-22990,0,18.5,18
2018-12-10 09:24:16.2607,172.8,31.4,18,18.17,-45,20.13,51,3.53,3.52,0,18.5,18
2018-12-10 09:24:16.5107,172.8,31.4,18,18.17,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:24:16.7607,172.8,31.4,18,18.17,-44.9,20.12,67,27.7,27.5,0,18,18
2018-12-10 09:24:17.0106,172.8,31.4,18,18.17,-44.9,20.13,52,3.54,3.52,0,18,18
2018-12-10 09:24:17.2606,172.8,31.4,18,18.17,-44.9,20.13,6,-22980,27.7,3.5,18,18
2018-12-10 09:24:17.5106,172.8,31.4,18,18.17,-44.9,20.12,7,-23060,27.5,3.5,18,18
2018-12-10 09:24:17.7606,172.8,31.4,18,18.17,-44.9,20.13,1,691.6,-32.6,28.5,18,18
2018-12-10 09:24:18.0106,172.8,31.4,18,18.17,-44.9,20.12,2,691.7,-32.6,28.5,18,18
2018-12-10 09:24:18.2606,172.8,31.4,18,18.17,-44.9,20.13,61,693.4,688.2,0,18,18
2018-12-10 09:24:18.5106,172.8,31.4,18,18.17,-44.9,20.12,62,425,425,0,18,18
2018-12-10 09:24:18.7607,172.8,31.4,18,18.17,-44.9,20.12,64,34.4,34.6,0,18,18
2018-12-10 09:24:19.0108,172.8,31.4,18,18.17,-44.9,20.13,3,691.6,-32.6,26.5,18,18
2018-12-10 09:24:19.2608,172.8,31.4,18,18.17,-44.9,20.13,4,691.7,-32.6,26,18,18
2018-12-10 09:24:19.5109,172.8,31.4,18,18.17,-44.9,20.12,65,-22960,-23070,0,18,18
2018-12-10 09:24:19.7608,172.8,31.4,18,18.17,-44.9,20.13,66,4700,4700,0,18,18
2018-12-10 09:24:20.0108,172.8,31.4,18,18.17,-45,20.07,1,691.6,-32.6,28.5,18,18
2018-12-10 09:24:20.2607,172.8,31.4,18,18.17,-45,20.13,2,691.7,-32.6,28.5,18,18
2018-12-10 09:24:20.5106,172.8,31.4,18,18.17,-45,20.11,65,-23030,-22990,0,18,18
2018-12-10 09:24:20.7607,172.8,31.4,18,18.17,-44.9,20.13,51,3.53,3.52,0,18,18
2018-12-10 09:24:21.0107,172.8,31.4,18,18.17,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:24:21.2607,172.8,31.4,18,18.17,-44.9,20.13,67,27.7,27.6,0,18,18
2018-12-10 09:24:21.5108,172.8,31.4,18,18.17,-44.9,20.12,52,3.54,3.52,0,18,18
2018-12-10 09:24:21.7608,172.8,31.4,18,18.17,-44.9,20.13,6,-23060,27.7,3.5,18,18
2018-12-10 09:24:22.0107,172.8,31.4,18,18.17,-44.9,20.12,7,-23060,27.5,3.5,18,18
2018-12-10 09:24:22.2607,172.8,31.4,18,18.17,-44.9,20.13,1,691.6,-32.6,28.5,18,18
2018-12-10 09:24:22.5107,172.8,31.4,18,18.17,-44.9,20.14,2,691.7,-32.6,28.5,18,18
2018-12-10 09:24:22.7607,172.8,31.4,18,18.17,-44.9,20.1,61,693.2,688.1,0,18,18
2018-12-10 09:24:23.0107,172.8,31.1,18,18,-44.9,20.12,62,425,425,0,18,18
2018-12-10 09:24:23.2607,172.8,31.1,18,18,-44.9,20.13,64,34.3,34.8,0,18,18
2018-12-10 09:24:23.5108,172.8,31.1,18,18,-45,20.12,3,691.6,-32.6,26.5,18,18
2018-12-10 09:24:23.7608,172.8,31.1,18,18,-44.9,20.14,4,691.7,-32.6,26,18,18
2018-12-10 09:24:24.0108,172.8,31.1,18,18,-44.9,20,65,-23020,-23000,0,18,18
2018-12-10 09:24:24.2608,172.8,31.1,18,18,-44.9,20.18,66,4700,4700,0,18,18
2018-12-10 09:24:24.5108,172.8,31.1,18,18,-44.9,20.13,1,691.5,-32.6,28.5,18,18
2018-12-10 09:24:24.7608,172.8,31.1,18,18,-44.9,20.14,2,691.5,-32.6,28.5,18,18
2018-12-10 09:24:25.0108,172.8,31.1,18,18,-44.9,20.12,65,-23020,-23000,0,18,18
2018-12-10 09:24:25.2607,172.8,31.1,18,18,-44.9,20.12,51,3.53,3.52,0,18,18
2018-12-10 09:24:25.5107,172.8,31.1,18,18,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:24:25.7607,172.8,31.1,18,18,-44.9,20.14,67,27.7,27.5,0,18,18
2018-12-10 09:24:26.0107,172.8,31.1,18,18,-44.9,20.12,52,3.53,3.52,0,18,18
2018-12-10 09:24:26.2607,172.8,31.1,18,18,-44.9,20.13,6,-23030,27.7,3.5,18,18
2018-12-10 09:24:26.5107,172.8,31.1,18,18,-45,20.13,7,-23010,27.5,3.5,18,18
2018-12-10 09:24:26.7607,172.8,31.1,18,18,-44.9,20.12,1,691.5,-32.6,28.5,18,18
2018-12-10 09:24:27.0107,172.8,31.1,18,18,-44.9,20.13,2,691.5,-32.6,28.5,18,18
2018-12-10 09:24:27.2607,172.8,31.1,18,18,-44.9,20.12,61,693.2,688.1,0,18,18
2018-12-10 09:24:27.5108,172.8,31.1,18,18,-44.9,20.12,62,425,425,0,18,18
2018-12-10 09:24:27.7608,172.8,31.1,18,18,-44.9,20.13,64,34.4,34.7,0,18,18
2018-12-10 09:24:28.0108,172.8,31.1,18,18,-44.9,20.13,3,691.5,-32.6,26.5,18,18
2018-12-10 09:24:28.2608,172.8,31.1,18,18,-44.9,20.13,4,691.5,-32.6,26,18,18
2018-12-10 09:24:28.5108,172.8,31.1,18,18,-44.9,19.96,65,-23030,-23010,0,18,18
2018-12-10 09:24:28.7608,172.8,31.1,18,18,-44.9,20.13,66,4710,4710,0,18,18
2018-12-10 09:24:29.0107,172.8,31.1,18,18,-44.9,20.14,1,691.5,-32.6,28.5,18,18
2018-12-10 09:24:29.2607,172.8,31.1,18,18,-44.9,20.12,2,691.5,-32.6,28.5,18,18
2018-12-10 09:24:29.5107,172.8,31.1,18,18,-44.9,20.13,65,-23020,-23010,0,18,18
2018-12-10 09:24:29.7607,172.8,31.1,18,18,-44.9,20.12,51,3.53,3.52,0,18,18
2018-12-10 09:24:30.0107,172.8,31.1,18,18,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:24:30.2608,172.8,31.1,18,18,-44.9,20.13,67,27.7,27.5,0,18,18
2018-12-10 09:24:30.5108,172.8,31.1,18,18,-44.9,20.11,52,3.53,3.52,0,18,18
2018-12-10 09:24:30.7609,172.8,31.1,18,18,-45,20.12,6,-23030,27.7,3.5,18,18
2018-12-10 09:24:31.0109,172.8,31.1,18,18,-44.9,20.12,7,-23010,27.5,3.5,18,18
2018-12-10 09:24:31.2608,172.8,31.1,18,18,-44.9,20.12,1,691.4,-32.6,28.5,18,18
2018-12-10 09:24:31.5108,172.8,31.1,18,18,-44.9,20.12,2,691.5,-32.6,28.5,18,18
2018-12-10 09:24:31.7607,172.8,31.1,18,18,-44.9,20.13,61,693.2,688,0,18,18
2018-12-10 09:24:32.0107,172.8,31.1,18,18,-44.9,20.12,62,425,425,0,18,18
2018-12-10 09:24:32.2608,172.8,31.1,18,18,-45,20.13,64,34.3,34.7,0,18,18
2018-12-10 09:24:32.5108,172.8,31.1,18,18,-44.9,20.13,3,691.4,-32.6,26.5,18,18
2018-12-10 09:24:32.7608,172.8,31.1,18,18,-44.9,20.12,4,691.5,-32.6,26,18,18
2018-12-10 09:24:33.0108,172.8,31.1,18,18,-44.9,20.12,65,-23020,-23010,0,18,18
2018-12-10 09:24:33.2609,172.8,31.1,18,18,-44.9,20.13,66,4700,4700,0,18,18
2018-12-10 09:24:33.5109,172.8,31.1,18,18,-44.9,20.14,1,691.4,-32.6,28.5,18,18
2018-12-10 09:24:33.7609,172.8,31.1,18,18,-44.9,20.12,2,691.5,-32.6,28.5,18,18
2018-12-10 09:24:34.0109,172.8,31.1,18,18,-44.9,20.12,65,-23020,-23010,0,18,18
2018-12-10 09:24:34.2609,172.8,31.1,18,18,-44.9,20.12,51,3.53,3.52,0,18,18
2018-12-10 09:24:34.5109,172.8,31.1,18,18,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:24:34.7609,172.8,31.1,18,18,-44.9,20.12,67,27.7,27.5,0,18,18
2018-12-10 09:24:35.0109,172.8,31.1,18,18,-45,20.12,52,3.53,3.52,0,18,18
2018-12-10 09:24:35.2609,172.8,31.1,18,18,-45,20.13,6,-23020,27.7,3.5,18,18
2018-12-10 09:24:35.5108,172.8,31.1,18,18,-44.9,20.12,7,-23010,27.6,3.5,18,18
2018-12-10 09:24:35.7607,172.8,31.1,18,18,-44.9,20.12,1,691.4,-32.6,28.5,18,18
2018-12-10 09:24:36.0107,172.8,31.1,18,18,-44.9,20.13,2,691.5,-32.6,28.5,18,18
2018-12-10 09:24:36.2608,172.8,31.1,18,18,-44.9,20.13,61,693.1,688,0,18,18
2018-12-10 09:24:36.5108,172.8,31.1,18,18,-44.9,20.12,62,425,425,0,18,18
2018-12-10 09:24:36.7608,172.8,31.1,18,18,-44.9,20.12,64,34.3,34.7,0,18,18
2018-12-10 09:24:37.0109,172.8,31.1,18,18,-44.9,20.11,3,691.4,-32.6,26.5,18,18
2018-12-10 09:24:37.2608,172.8,31.1,18,18,-44.9,19.99,4,691.5,-32.6,26,18,18
