Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:24:37.5108,172.8,31.1,18,18,-44.9,20.12,65,-23020,-23010,0,18,18
2018-12-10 09:24:37.7608,172.8,31.1,18,18,-45,20.11,66,4710,4700,0,18,18
2018-12-10 09:24:38.0108,172.8,31.1,18,18,-44.9,20.12,1,691.4,-32.6,28.5,18,18
2018-12-10 09:24:38.2608,172.8,31.1,18,18,-44.9,20.13,2,691.5,-32.6,28.5,18,18
2018-12-10 09:24:38.5109,172.8,31.1,18,18,-44.9,20.11,65,-23020,-23010,0,18,18
2018-12-10 09:24:38.7609,172.8,31,18,17.94,-44.9,20.12,51,3.53,3.52,0,18,18
2018-12-10 09:24:39.0109,172.8,31,18,17.94,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:24:39.2609,172.8,31,18,17.94,-45,20.13,67,27.7,27.5,0,18,18
2018-12-10 09:24:39.5109,172.8,31,18,17.94,-45,20.14,52,3.53,3.52,0,18,18
2018-12-10 09:24:39.7608,172.8,31,18,17.94,-44.9,20.13,6,-23020,27.7,3.5,18,18
2018-12-10 09:24:40.0108,172.8,31,18,17.94,-44.9,20.1,7,-23020,27.5,3.5,18,18
2018-12-10 09:24:40.2608,172.8,31,18,17.94,-44.9,20.08,1,691.3,-32.6,28.5,18,18
2018-12-10 09:24:40.5109,172.8,31,18,17.94,-45,20.14,2,691.3,-32.6,28.5,18,18
2018-12-10 09:24:40.7609,172.8,31,18,17.94,-45,20.12,61,693,687.9,0,18,18
2018-12-10 09:24:41.0109,172.8,31,18,17.94,-44.9,20.14,62,425,425,0,18,18
2018-12-10 09:24:41.2609,172.8,31,18,17.94,-44.9,20.12,64,34.3,34.7,0,18,18
2018-12-10 09:24:41.5109,172.8,31,18,17.94,-44.9,20.13,3,691.3,-32.6,26.5,18,18
2018-12-10 09:24:41.7609,172.8,31,18,17.94,-44.9,20.12,4,691.3,-32.6,26,18,18
2018-12-10 09:24:42.0109,172.8,31,18,17.94,-45,20.12,65,-23020,-23020,0,18,18
2018-12-10 09:24:42.2609,172.8,31,18,17.94,-45,20.13,66,4700,4700,0,18,18
2018-12-10 09:24:42.5109,172.8,31,18,17.94,-45,20.12,1,691.3,-32.6,28.5,18,18
2018-12-10 09:24:42.7609,172.8,31,18,17.94,-44.9,20.12,2,691.3,-32.6,28.5,18,18
2018-12-10 09:24:43.0109,172.8,31,18,17.94,-44.9,20.12,65,-23020,-23020,0,18,18
2018-12-10 09:24:43.2609,172.8,31,18,17.94,-44.9,20.12,51,3.53,3.52,0,18,18
2018-12-10 09:24:43.5109,172.8,31,18,17.94,-45,20.13,63,50,50,0,18,18
2018-12-10 09:24:43.7609,172.8,31,18,17.94,-44.9,20.12,67,27.7,27.5,0,18,18
2018-12-10 09:24:44.0109,172.8,31,18,17.94,-44.9,20.13,52,3.53,3.52,0,18,18
2018-12-10 09:24:44.2609,172.8,31,18,17.94,-44.9,20.13,6,-23020,27.7,3.5,18,18
2018-12-10 09:24:44.5109,172.8,31,18,17.94,-45,20.12,7,-23020,27.5,3.5,18,18
2018-12-10 09:24:44.7609,172.8,30.9,18,17.88,-45,20.08,1,691.3,-32.6,28.5,18,18
2018-12-10 09:24:45.0109,172.8,30.9,18,17.88,-45,20.11,2,691.3,-32.6,28.5,18,18
2018-12-10 09:24:45.2609,172.8,30.9,18,17.88,-45,20.12,61,692.9,687.9,0,18,18
2018-12-10 09:24:45.5109,172.8,30.9,18,17.88,-44.9,20.14,62,425,425,0,18,18
2018-12-10 09:24:45.7610,172.8,30.9,18,17.88,-44.9,20.13,64,34.3,34.7,0,18,18
2018-12-10 09:24:46.0110,172.8,30.9,18,17.88,-45,20.12,3,691.2,-32.6,26.5,18,18
2018-12-10 09:24:46.2610,172.8,30.9,18,17.88,-45,20.12,4,691.2,-32.6,26,18,18
2018-12-10 09:24:46.5110,172.8,30.9,18,17.88,-44.9,20.12,65,-23020,-23020,0,18,18
2018-12-10 09:24:46.7610,172.8,30.9,18,17.88,-44.9,20.12,66,4710,4710,0,18,18
2018-12-10 09:24:47.0109,172.8,30.9,18,17.88,-44.9,20.12,1,691.2,-32.6,28.5,18,18
2018-12-10 09:24:47.2609,172.8,30.9,18,17.88,-44.9,20.12,2,691.2,-32.6,28.5,18,18
2018-12-10 09:24:47.5110,172.8,30.9,18,17.88,-45,20.12,65,-23030,-23030,0,18,18
2018-12-10 09:24:47.7610,172.8,30.9,18,17.88,-45,20.12,51,3.53,3.52,0,18,18
2018-12-10 09:24:48.0110,172.8,30.9,18,17.88,-45,20.11,63,50,50,0,18,18
2018-12-10 09:24:48.2610,172.8,30.9,18,17.88,-44.9,20.13,67,27.7,27.5,0,18,18
2018-12-10 09:24:48.5110,172.8,30.9,18,17.88,-44.9,20.11,52,3.53,3.51,0,18,18
2018-12-10 09:24:48.7610,172.8,30.9,18,17.88,-44.9,20.11,6,-23020,27.7,3.5,18,18
2018-12-10 09:24:49.0110,172.8,30.9,18,17.88,-45,20.16,7,-23020,27.5,3.5,18,18
2018-12-10 09:24:49.2610,172.8,30.9,18,17.88,-45,20.13,1,691.2,-32.6,28.5,18,18
2018-12-10 09:24:49.5110,172.8,30.9,18,17.88,-44.9,20.12,2,691.2,-32.6,28.5,18,18
2018-12-10 09:24:49.7610,172.8,30.9,18,17.88,-44.9,20.11,61,692.9,687.8,0,18,18
2018-12-10 09:24:50.0110,172.8,30.9,18,17.88,-44.9,20.13,62,425,425,0,18,18
2018-12-10 09:24:50.2610,172.8,30.9,18,17.88,-44.9,20.12,64,34.3,34.7,0,18,18
2018-12-10 09:24:50.5110,172.8,30.9,18,17.88,-45,20.12,3,691.2,-32.6,26.5,18,18
2018-12-10 09:24:50.7610,172.8,30.9,18,17.88,-45,20.12,4,691.2,-32.6,26,18,18
2018-12-10 09:24:51.0111,172.8,30.9,18,17.88,-45,20.13,65,-23020,-23020,0,18,18
2018-12-10 09:24:51.2611,172.8,30.9,18,17.88,-44.9,20.12,66,4700,4700,0,18,18
2018-12-10 09:24:51.5111,172.8,30.9,18,17.88,-44.9,20.13,1,691.2,-32.6,28.5,18,18
2018-12-10 09:24:51.7611,172.8,30.9,18,17.88,-44.9,20.13,2,691.2,-32.6,28.5,18,18
2018-12-10 09:24:52.0111,172.8,30.9,18,17.88,-45,20.1,65,-23020,-23020,0,18,18
2018-12-10 09:24:52.2611,172.8,30.9,18,17.88,-45,20.11,51,3.53,3.52,0,18,18
2018-12-10 09:24:52.5111,172.8,30.9,18,17.88,-45,20.13,63,50,50,0,18,18
2018-12-10 09:24:52.7610,172.8,30.9,18,17.88,-44.9,20.12,67,27.7,27.5,0,18,18
2018-12-10 09:24:53.0110,172.8,30.8,18,17.82,-44.9,20.12,52,3.53,3.51,0,18,18
2018-12-10 09:24:53.2610,172.8,30.8,18,17.82,-44.9,20.12,6,-23030,27.7,3.5,18,18
2018-12-10 09:24:53.5110,172.8,30.8,18,17.82,-45,20.24,7,-23030,27.5,3.5,18,18
2018-12-10 09:24:53.7611,172.8,30.8,18,17.82,-45,20.16,1,691.1,-32.6,28.5,18,18
2018-12-10 09:24:54.0111,172.8,30.7,18,17.77,-44.9,20.13,2,691,-32.6,28.5,18,18
2018-12-10 09:24:54.2611,172.8,30.7,18,17.77,-44.9,20.12,61,692.9,687.8,0,18,18
2018-12-10 09:24:54.5112,172.8,30.7,18,17.77,-44.9,20.12,62,425,425,0,18,18
2018-12-10 09:24:54.7611,172.8,30.7,18,17.77,-44.9,20.12,64,34.3,34.7,0,18,18
2018-12-10 09:24:55.0111,172.8,30.7,18,17.77,-45,20.11,3,691.1,-32.6,26.5,18,18
2018-12-10 09:24:55.2611,172.8,30.7,18,17.77,-44.9,20.12,4,691,-32.6,26,18,18
2018-12-10 09:24:55.5111,172.8,30.7,18,17.77,-45,20.12,65,-23020,-23020,0,18,18
2018-12-10 09:24:55.7611,172.8,30.7,18,17.77,-44.9,20.13,66,4700,4710,0,18,18
2018-12-10 09:24:56.0111,172.8,30.7,18,17.77,-44.9,20.12,1,691.1,-32.6,28.5,18,18
2018-12-10 09:24:56.2611,172.8,30.7,18,17.77,-45,20.12,2,691,-32.6,28.5,18,18
2018-12-10 09:24:56.5111,172.8,30.7,18,17.77,-45,20.13,65,-23030,-23030,0,18,18
2018-12-10 09:24:56.7611,172.8,30.7,18,17.77,-45,20.12,51,3.53,3.52,0,18,18
2018-12-10 09:24:57.0111,172.8,30.7,18,17.77,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:24:57.2611,172.8,30.7,18,17.77,-44.9,20.04,67,27.7,27.5,0,18,18
2018-12-10 09:24:57.5111,172.8,30.7,18,17.77,-44.9,20.12,52,3.53,3.51,0,18,18
2018-12-10 09:24:57.7611,172.8,30.7,18,17.77,-45,20.12,6,-23020,27.7,3.5,18,18
2018-12-10 09:24:58.0111,172.8,30.7,18,17.77,-45,20.13,7,-23020,27.5,3.5,18,18
2018-12-10 09:24:58.2611,172.8,30.7,18,17.77,-44.9,20.13,1,691.1,-32.6,28.5,18,18
2018-12-10 09:24:58.5111,172.8,30.7,18,17.77,-44.9,20.1,2,691,-32.6,28.5,18,18
2018-12-10 09:24:58.7611,172.8,30.7,18,17.77,-44.9,20.13,61,692.8,687.7,0,18,18
2018-12-10 09:24:59.0111,172.8,30.7,18,17.77,-44.9,20.12,62,425,425,0,18,18
2018-12-10 09:24:59.2611,172.8,30.7,18,17.77,-44.9,20.25,64,34.3,34.7,0,18,18
2018-12-10 09:24:59.5111,172.8,30.7,18,17.77,-45,20.12,3,691.1,-32.6,26.5,18,18
2018-12-10 09:24:59.7611,172.8,30.7,18,17.77,-45,20.11,4,691,-32.6,26,18,18
2018-12-10 09:25:00.0111,172.8,30.7,18,17.77,-44.9,20.13,65,-23020,-23020,0,18,18
2018-12-10 09:25:00.2611,172.8,30.7,18,17.77,-44.9,20.12,66,4700,4700,0,18,18
2018-12-10 09:25:00.5112,172.8,30.7,18,17.77,-44.9,20.15,1,691,-32.6,28.5,18,18
2018-12-10 09:25:00.7612,172.8,30.7,18,17.77,-45,20.12,2,691.1,-32.6,28.5,18,18
2018-12-10 09:25:01.0111,172.8,30.7,18,17.77,-44.9,20.12,65,-23020,-23020,0,18,18
2018-12-10 09:25:01.2611,172.8,30.7,18,17.77,-44.9,20.12,51,3.53,3.51,0,18,18
2018-12-10 09:25:01.5111,172.8,30.7,18,17.77,-44.9,20.12,63,50,50,0,18,18
2018-12-10 09:25:01.7611,172.8,30.7,18,17.77,-44.9,20.12,67,27.7,27.5,0,18,18
2018-12-10 09:25:02.0112,172.8,30.7,17.75,17.77,-45,20.13,52,3.53,3.52,0,18,18
2018-12-10 09:25:02.2612,172.8,30.7,17.75,17.77,-45,20.13,6,-23030,27.7,3.5,18,18
2018-12-10 09:25:02.5112,172.8,30.7,17.75,17.77,-45,20.11,7,-23020,27.5,3.5,18,18
2018-12-10 09:25:02.7612,172.8,30.7,17.75,17.77,-44.9,20.12,1,691,-32.6,28.5,18,18
2018-12-10 09:25:03.0112,172.8,30.7,17.75,17.77,-44.9,20.12,2,691.1,-32.6,28.5,18,18
2018-12-10 09:25:03.2612,172.8,30.7,17.75,17.77,-44.9,20.12,61,692.7,687.6,0,18,18
2018-12-10 09:25:03.5111,172.8,30.7,17.75,17.77,-44.9,20.13,62,425,425,0,18,18
2018-12-10 09:25:03.7611,172.8,30.7,17.75,17.77,-45,20.12,64,34.3,34.7,0,18,18
2018-12-10 09:25:04.0111,172.8,30.7,17.75,17.77,-45,20.13,3,691,-32.6,26.5,18,18
2018-12-10 09:25:04.2611,172.8,30.7,17.75,17.77,-44.9,20.14,4,691.1,-32.6,26,18,18
2018-12-10 09:25:04.5111,172.8,30.7,17.75,17.77,-44.9,20.11,65,-23020,-23010,0,18,18
2018-12-10 09:25:04.7611,172.8,30.7,17.75,17.77,-44.9,20.13,66,4700,4700,0,18,18
2018-12-10 09:25:05.0111,172.8,30.7,17.75,17.77,-44.9,20.02,1,691,-32.6,28.5,18,18
2018-12-10 09:25:05.2611,172.8,30.7,17.75,17.77,-44.9,20.12,2,691.1,-32.6,28.5,18,18
2018-12-10 09:25:05.5111,172.8,30.7,17.75,17.77,-44.9,20.12,65,-23020,-23000,0,18,18
2018-12-10 09:25:05.7612,172.8,30.6,17.75,17.71,-44.9,20.12,51,3.53,3.51,0,18,18
2018-12-10 09:25:06.0112,172.8,30.6,17.75,17.71,-44.9,20.13,63,50,50,0,18,18
2018-12-10 09:25:06.2612,172.8,30.6,17.75,17.71,-44.9,20.13,67,27.7,27.5,0,18,18
2018-12-10 09:25:06.5112,172.8,30.6,17.75,17.71,-44.9,20.12,52,3.53,3.52,0,18,18
2018-12-10 09:25:06.7612,172.8,30.6,17.75,17.71,-45,20.12,6,-23030,27.7,3.5,18,18
2018-12-10 09:25:07.0112,172.8,30.6,17.75,17.71,-44.9,20.12,7,-23010,27.5,3.5,18,18
2018-12-10 09:25:07.2612,172.8,30.6,17.75,17.71,-44.9,20.13,1,691,-32.6,28.5,18,18
2018-12-10 09:25:07.5112,172.8,30.6,17.75,17.71,-44.9,20.13,2,691,-32.6,28.5,18,17.5
2018-12-10 09:25:07.7612,172.8,30.6,17.75,17.71,-44.9,20.12,61,692.7,687.6,0,18,17.5
2018-12-10 09:25:08.0112,172.8,30.6,17.75,17.71,-44.9,20.06,62,425,425,0,18,17.5
2018-12-10 09:25:08.2613,172.8,30.6,17.75,17.71,-44.9,20.12,64,34.4,34.7,0,18,17.5
2018-12-10 09:25:08.5113,172.8,30.6,17.75,17.71,-44.9,20.13,3,691,-32.6,26.5,18,17.5
2018-12-10 09:25:08.7613,172.8,30.6,17.75,17.71,-44.9,20.13,4,691,-32.6,26,18,17.5
2018-12-10 09:25:09.0113,172.8,30.6,17.75,17.71,-44.9,20.12,65,-23030,-23000,0,18,17.5
2018-12-10 09:25:09.2613,172.8,30.6,17.75,17.71,-44.9,20.12,66,4700,4700,0,18,17.5
2018-12-10 09:25:09.5113,172.8,30.6,17.75,17.71,-44.9,20.12,1,691,-32.6,28.5,18,17.5
2018-12-10 09:25:09.7613,172.8,30.6,17.75,17.71,-45,20.14,2,691,-32.6,28.5,18,17.5
2018-12-10 09:25:10.0113,172.8,30.6,17.75,17.71,-44.9,20.13,65,-23030,-23000,0,18,17.5
2018-12-10 09:25:10.2613,172.8,30.6,17.75,17.71,-44.9,20.13,51,3.53,3.52,0,18,17.5
2018-12-10 09:25:10.5113,172.8,30.6,17.75,17.71,-44.9,20.08,63,50,50,0,18,17.5
2018-12-10 09:25:10.7612,172.8,30.6,17.75,17.71,-44.9,20.12,67,27.7,27.5,0,18,17.5
2018-12-10 09:25:11.0112,172.8,30.6,17.75,17.71,-45,20.12,52,3.53,3.51,0,18,17.5
2018-12-10 09:25:11.2612,172.8,30.6,17.75,17.71,-44.9,20.2,6,-23030,27.7,3.5,18,17.5
2018-12-10 09:25:11.5112,172.8,30.6,17.75,17.71,-44.9,20.12,7,-22990,27.5,3.5,18,17.5
2018-12-10 09:25:11.7612,172.8,30.6,17.75,17.71,-44.9,20.12,1,691,-32.6,28.5,18,17.5
2018-12-10 09:25:12.0112,172.8,30.6,17.75,17.71,-44.9,20.12,2,691,-32.6,28.5,18,17.5
2018-12-10 09:25:12.2612,172.8,30.6,17.75,17.71,-44.9,20.12,61,692.6,687.5,0,18,17.5
2018-12-10 09:25:12.5112,172.8,30.6,17.75,17.71,-45,20.11,62,425,425,0,18,17.5
2018-12-10 09:25:12.7612,172.8,30.6,17.75,17.71,-44.9,20.14,64,34.4,34.7,0,18,17.5
2018-12-10 09:25:13.0112,172.8,30.6,17.75,17.71,-44.9,20.12,3,691,-32.6,26.5,18,17.5
2018-12-10 09:25:13.2613,172.8,30.6,17.75,17.71,-44.9,20.11,4,691,-32.6,26,18,17.5
2018-12-10 09:25:13.5113,172.8,30.6,17.75,17.71,-44.9,20.13,65,-23030,-22990,0,18,17.5
2018-12-10 09:25:13.7613,172.8,30.6,17.75,17.71,-45,20.12,66,4710,4710,0,18,17.5
2018-12-10 09:25:14.0113,172.8,30.6,17.75,17.71,-45,20.13,1,691,-32.6,28.5,18,17.5
2018-12-10 09:25:14.2613,172.8,30.6,17.75,17.71,-44.9,20.13,2,691,-32.6,28.5,18,17.5
2018-12-10 09:25:14.5113,172.8,30.6,17.75,17.71,-44.9,20.12,65,-23040,-23000,0,18,17.5
2018-12-10 09:25:14.7613,172.8,30.6,17.5,17.71,-44.9,20.13,51,3.53,3.52,0,18,17.5
2018-12-10 09:25:15.0113,172.8,30.6,17.5,17.71,-45,20.12,63,50,50,0,18,17.5
2018-12-10 09:25:15.2613,172.8,30.6,17.5,17.71,-45,20.14,67,27.7,27.6,0,18,17.5
2018-12-10 09:25:15.5113,172.8,30.6,17.5,17.71,-44.9,20.12,52,3.53,3.51,0,18,17.5
2018-12-10 09:25:15.7613,172.8,30.5,17.5,17.65,-44.9,20.12,6,-23040,27.7,3.5,18,17.5
2018-12-10 09:25:16.0113,172.8,30.5,17.5,17.65,-44.9,20.12,7,-23000,27.5,3.5,18,17.5
2018-12-10 09:25:16.2613,172.8,30.5,17.5,17.65,-44.9,20.13,1,690.9,-32.6,28.5,18,17.5
2018-12-10 09:25:16.5113,172.8,30.5,17.5,17.65,-44.9,20.12,2,690.9,-32.6,28.5,18,17.5
2018-12-10 09:25:16.7613,172.8,30.5,17.5,17.65,-45,20.12,61,692.5,687.4,0,18,17.5
2018-12-10 09:25:17.0113,172.8,30.5,17.5,17.65,-44.9,20.16,62,425,425,0,18,17.5
2018-12-10 09:25:17.2613,172.8,30.5,17.5,17.65,-44.9,20.14,64,34.3,34.7,0,18,17.5
2018-12-10 09:25:17.5113,172.8,30.5,17.5,17.65,-44.9,20.13,3,690.9,-32.6,26.5,18,17.5
2018-12-10 09:25:17.7613,172.8,30.5,17.5,17.65,-44.9,20.12,4,690.9,-32.6,26,18,17.5
2018-12-10 09:25:18.0113,172.8,30.5,17.5,17.65,-45,20.13,65,-23040,-23010,0,18,17.5
2018-12-10 09:25:18.2613,172.8,30.5,17.5,17.65,-44.9,20.12,66,4710,4710,0,18,17.5
2018-12-10 09:25:18.5113,172.8,30.5,17.5,17.65,-44.9,20.12,1,690.9,-32.6,28.5,18,17.5
2018-12-10 09:25:18.7613,172.8,30.5,17.5,17.65,-44.9,20.12,2,690.9,-32.6,28.5,18,17.5
2018-12-10 09:25:19.0113,172.8,30.5,17.5,17.65,-44.9,20.13,65,-23040,-23010,0,18,17.5
2018-12-10 09:25:19.2613,172.8,30.5,17.5,17.65,-44.9,20.14,51,3.53,3.52,0,18,17.5
2018-12-10 09:25:19.5114,172.8,30.5,17.5,17.65,-44.9,20.12,63,50,50,0,18,17.5
2018-12-10 09:25:19.7614,172.8,30.5,17.5,17.65,-45,20.12,67,27.7,27.5,0,18,17.5
2018-12-10 09:25:20.0114,172.8,30.5,17.5,17.65,-44.9,20.13,52,3.53,3.51,0,18,17.5
2018-12-10 09:25:20.2613,172.8,30.5,17.5,17.65,-44.9,20.13,6,-23030,27.7,3.5,18,17.5
2018-12-10 09:25:20.5113,172.8,30.5,17.5,17.65,-44.9,20.13,7,-23010,27.6,3.5,18,17.5
2018-12-10 09:25:20.7613,172.8,30.5,17.5,17.65,-44.9,20.13,1,690.9,-32.6,28.5,18,17.5
2018-12-10 09:25:21.0113,172.8,30.5,17.5,17.65,-44.9,20.12,2,690.9,-32.6,28.5,18,17.5
2018-12-10 09:25:21.2613,172.8,30.5,17.5,17.65,-44.9,20.26,61,692.5,687.4,0,18,17.5
2018-12-10 09:25:21.5113,172.8,30.5,17.5,17.65,-44.9,20.13,62,425,425,0,18,17.5
2018-12-10 09:25:21.7613,172.8,30.5,17.5,17.65,-44.9,20.12,64,34.4,34.7,0,18,17.5
2018-12-10 09:25:22.0113,172.8,30.4,17.5,17.59,-44.9,20.13,3,690.8,-32.6,26.5,17.5,17.5
2018-12-10 09:25:22.2613,172.8,30.4,17.5,17.59,-44.9,20.12,4,690.8,-32.6,26,17.5,17.5
2018-12-10 09:25:22.5114,172.8,30.4,17.5,17.59,-44.9,20.12,65,-23030,-23010,0,17.5,17.5
2018-12-10 09:25:22.7614,172.8,30.4,17.5,17.59,-45,20.13,66,4710,4710,0,17.5,17.5
2018-12-10 09:25:23.0114,172.8,30.4,17.5,17.59,-44.9,20.12,1,690.8,-32.6,28.5,17.5,17.5
2018-12-10 09:25:23.2614,172.8,30.4,17.5,17.59,-44.9,20.12,2,690.8,-32.6,28.5,17.5,17.5
2018-12-10 09:25:23.5114,172.8,30.4,17.5,17.59,-44.9,20.12,65,-23030,-23010,0,17.5,17.5
2018-12-10 09:25:23.7614,172.8,30.4,17.5,17.59,-44.9,20.15,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:24.0114,172.8,30.4,17.5,17.59,-45,20.13,63,50,50,0,17.5,17.5
2018-12-10 09:25:24.2614,172.8,30.4,17.5,17.59,-45,20.13,67,27.7,27.5,0,17.5,17.5
2018-12-10 09:25:24.5114,172.8,30.4,17.5,17.59,-44.9,20.11,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:24.7614,172.8,30.4,17.5,17.59,-44.9,20.12,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:25:25.0114,172.8,30.3,17.5,17.53,-44.9,20.13,7,-23010,27.6,3.5,17.5,17.5
2018-12-10 09:25:25.2615,172.8,30.3,17.5,17.53,-44.9,20.12,1,690.8,-32.6,28.5,17.5,17.5
2018-12-10 09:25:25.5115,172.8,30.3,17.5,17.53,-44.9,20.1,2,690.8,-32.6,28.5,17.5,17.5
2018-12-10 09:25:25.7615,172.8,30.3,17.5,17.53,-44.9,20.12,61,692.5,687.4,0,17.5,17.5
2018-12-10 09:25:26.0115,172.8,30.3,17.5,17.53,-44.9,20.08,62,425,425,0,17.5,17.5
2018-12-10 09:25:26.2615,172.8,30.3,17.5,17.53,-44.9,20.13,64,34.3,34.7,0,17.5,17.5
2018-12-10 09:25:26.5115,172.8,30.3,17.5,17.53,-44.9,20.1,3,690.8,-32.6,26.5,17.5,17.5
2018-12-10 09:25:26.7615,172.8,30.3,17.5,17.53,-44.9,20.12,4,690.8,-32.6,26,17.5,17.5
2018-12-10 09:25:27.0115,172.8,30.3,17.5,17.53,-44.9,20.13,65,-23030,-23010,0,17.5,17.5
2018-12-10 09:25:27.2615,172.8,30.3,17.5,17.53,-44.9,20.12,66,4710,4710,0,17.5,17.5
2018-12-10 09:25:27.5115,172.8,30.3,17.5,17.53,-44.9,20.13,1,690.8,-32.6,28.5,17.5,17.5
2018-12-10 09:25:27.7615,172.8,30.3,17.5,17.53,-44.9,20.12,2,690.8,-32.6,28.5,17.5,17.5
2018-12-10 09:25:28.0115,172.8,30.3,17.5,17.53,-44.9,20.12,65,-23020,-23010,0,17.5,17.5
2018-12-10 09:25:28.2615,172.8,30.3,17.5,17.53,-44.9,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:28.5115,172.8,30.3,17.5,17.53,-44.9,20.12,63,50,50,0,17.5,17.5
2018-12-10 09:25:28.7615,172.8,30.3,17.5,17.53,-44.9,20.12,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:25:29.0114,172.8,30.3,17.5,17.53,-44.9,20.11,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:29.2614,172.8,30.3,17.5,17.53,-44.9,20.12,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:25:29.5114,172.8,30.3,17.5,17.53,-44.9,20.12,7,-23020,27.5,3.5,17.5,17.5
2018-12-10 09:25:29.7614,172.8,30.3,17.5,17.53,-44.9,20.12,1,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:30.0114,172.8,30.3,17.5,17.53,-45,20.13,2,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:30.2614,172.8,30.3,17.5,17.53,-44.9,20.12,61,692.4,687.3,0,17.5,17.5
2018-12-10 09:25:30.5114,172.8,30.3,17.5,17.53,-44.9,20.08,62,425,425,0,17.5,17.5
2018-12-10 09:25:30.7614,172.8,30.3,17.5,17.53,-44.9,20.12,64,34.4,34.7,0,17.5,17.5
2018-12-10 09:25:31.0114,172.8,30.3,17.5,17.53,-44.9,20.05,3,690.7,-32.6,26.5,17.5,17.5
2018-12-10 09:25:31.2615,172.8,30.3,17.5,17.53,-45,20.12,4,690.7,-32.6,26,17.5,17.5
2018-12-10 09:25:31.5114,172.8,30.3,17.5,17.53,-45,20.12,65,-23020,-23010,0,17.5,17.5
2018-12-10 09:25:31.7614,172.8,30.3,17.5,17.53,-44.9,20.12,66,4710,4710,0,17.5,17.5
2018-12-10 09:25:32.0114,172.8,30.3,17.5,17.53,-44.9,20.12,1,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:32.2614,172.8,30.3,17.5,17.53,-44.9,20.13,2,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:32.5114,172.8,30.3,17.5,17.53,-44.9,20.12,65,-23020,-23010,0,17.5,17.5
2018-12-10 09:25:32.7615,172.8,30.2,17.5,17.48,-44.9,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:33.0115,172.8,30.2,17.5,17.48,-44.9,20.13,63,50,50,0,17.5,17.5
2018-12-10 09:25:33.2615,172.8,30.2,17.5,17.48,-44.9,20.13,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:25:33.5115,172.8,30.2,17.5,17.48,-44.9,20.13,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:33.7615,172.8,30.2,17.5,17.48,-44.9,20.12,6,-23010,27.7,3.5,17.5,17.5
2018-12-10 09:25:34.0114,172.8,30.2,17.5,17.48,-45,20.12,7,-23010,27.6,3.5,17.5,17.5
2018-12-10 09:25:34.2614,172.8,30.2,17.5,17.48,-45,20.11,1,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:34.5114,172.8,30.2,17.5,17.48,-45,20.12,2,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:34.7614,172.8,30.2,17.5,17.48,-44.9,20.13,61,692.4,687.2,0,17.5,17.5
2018-12-10 09:25:35.0114,172.8,30.2,17.5,17.48,-44.9,20.11,62,425,425,0,17.5,17.5
2018-12-10 09:25:35.2614,172.8,30.2,17.5,17.48,-44.9,20.12,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:25:35.5114,172.8,30.2,17.5,17.48,-45,20.12,3,690.7,-32.6,26.5,17.5,17.5
2018-12-10 09:25:35.7615,172.8,30.2,17.5,17.48,-45,20.1,4,690.7,-32.6,26,17.5,17.5
2018-12-10 09:25:36.0115,172.8,30.2,17.5,17.48,-45,20.12,65,-23010,-23010,0,17.5,17.5
2018-12-10 09:25:36.2615,172.8,30.2,17.5,17.48,-44.9,20.1,66,4700,4700,0,17.5,17.5
2018-12-10 09:25:36.5115,172.8,30.2,17.5,17.48,-44.9,20.12,1,690.6,-32.6,28.5,17.5,17.5
2018-12-10 09:25:36.7615,172.8,30.2,17.5,17.48,-45,20.12,2,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:37.0115,172.8,30.2,17.5,17.48,-44.9,20.12,65,-23020,-23010,0,17.5,17.5
2018-12-10 09:25:37.2615,172.8,30.2,17.5,17.48,-44.9,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:37.5115,172.8,30.2,17.5,17.48,-44.9,20.13,63,50,50,0,17.5,17.5
2018-12-10 09:25:37.7615,172.8,30.2,17.5,17.48,-44.9,20.1,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:25:38.0115,172.8,30.2,17.5,17.48,-44.9,20.13,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:38.2615,172.8,30.2,17.5,17.48,-45,20.12,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:25:38.5115,172.8,30.2,17.5,17.48,-45,20.13,7,-23010,27.6,3.5,17.5,17.5
2018-12-10 09:25:38.7616,172.8,30.2,17.5,17.48,-45,20.12,1,690.6,-32.6,28.5,17.5,17.5
2018-12-10 09:25:39.0115,172.8,30.2,17.5,17.48,-44.9,20.13,2,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:39.2615,172.8,30.2,17.5,17.48,-44.9,20.13,61,692.3,687.2,0,17.5,17.5
2018-12-10 09:25:39.5115,172.8,30.2,17.5,17.48,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 09:25:39.7615,172.8,30.2,17.5,17.48,-44.9,20.12,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:25:40.0115,172.8,30.2,17.5,17.48,-45,20.12,3,690.6,-32.6,26.5,17.5,17.5
2018-12-10 09:25:40.2616,172.8,30.2,17.5,17.48,-44.9,20.11,4,690.7,-32.6,26,17.5,17.5
2018-12-10 09:25:40.5116,172.8,30.2,17.5,17.48,-44.9,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:25:40.7616,172.8,30.2,17.5,17.48,-44.9,20.12,66,4690,4690,0,17.5,17.5
2018-12-10 09:25:41.0116,172.8,30.2,17.5,17.48,-44.9,20.12,1,690.6,-32.6,28.5,17.5,17.5
2018-12-10 09:25:41.2616,172.8,30.2,17.5,17.48,-45,20.13,2,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:41.5115,172.8,30.2,17.5,17.48,-45,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:25:41.7615,172.8,30.2,17.5,17.48,-45,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:42.0115,172.8,30.2,17.5,17.48,-45,20.13,63,50,50,0,17.5,17.5
2018-12-10 09:25:42.2615,172.8,30.2,17.5,17.48,-44.9,20.12,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:25:42.5115,172.8,30.2,17.5,17.48,-44.9,20.14,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:42.7616,172.8,30.2,17.5,17.48,-45,20.13,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:25:43.0116,172.8,30.2,17.5,17.48,-44.9,20.13,7,-23020,27.6,3.5,17.5,17.5
2018-12-10 09:25:43.2616,172.8,30.2,17.5,17.48,-44.9,20.13,1,690.6,-32.6,28.5,17.5,17.5
2018-12-10 09:25:43.5116,172.8,30.2,17.5,17.48,-44.9,20.12,2,690.7,-32.6,28.5,17.5,17.5
2018-12-10 09:25:43.7616,172.8,30.2,17.5,17.48,-44.9,20.11,61,692.3,687.2,0,17.5,17.5
2018-12-10 09:25:44.0116,172.8,30.2,17.5,17.48,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 09:25:44.2616,172.8,30.2,17.5,17.48,-45,20.12,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:25:44.5115,172.8,30.2,17.5,17.48,-45,20.13,3,690.5,-32.6,26.5,17.5,17.5
2018-12-10 09:25:44.7615,172.8,30.2,17.5,17.48,-45,20.12,4,690.5,-32.6,26,17.5,17.5
2018-12-10 09:25:45.0115,172.8,30.2,17.5,17.48,-44.9,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:25:45.2616,172.8,30.2,17.5,17.48,-44.9,20.13,66,4690,4690,0,17.5,17.5
2018-12-10 09:25:45.5116,172.8,30.2,17.5,17.48,-44.9,20.12,1,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:45.7616,172.8,30.1,17.5,17.42,-45,20.12,2,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:46.0116,172.8,30.1,17.5,17.42,-45,20.13,65,-23030,-23030,0,17.5,17.5
2018-12-10 09:25:46.2616,172.8,30.1,17.5,17.42,-45,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:46.5116,172.8,30.1,17.5,17.42,-44.9,20.12,63,50,50,0,17.5,17.5
2018-12-10 09:25:46.7616,172.8,30.1,17.5,17.42,-44.9,20.13,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:25:47.0116,172.8,30.1,17.5,17.42,-44.9,20.13,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:47.2616,172.8,30.1,17.5,17.42,-44.9,20.12,6,-23030,27.7,3.5,17.5,17.5
2018-12-10 09:25:47.5116,172.8,30.1,17.5,17.42,-45,20.1,7,-23030,27.6,3.5,17.5,17.5
2018-12-10 09:25:47.7616,172.8,30.1,17.5,17.42,-45,20.14,1,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:48.0116,172.8,30.1,17.5,17.42,-45,20.12,2,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:48.2616,172.8,30.1,17.5,17.42,-44.9,20.13,61,692.2,687.1,0,17.5,17.5
2018-12-10 09:25:48.5117,172.8,30.1,17.5,17.42,-44.9,20.13,62,425,425,0,17.5,17.5
2018-12-10 09:25:48.7617,172.8,30.1,17.5,17.42,-44.9,20.12,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:25:49.0117,172.8,30.1,17.5,17.42,-44.9,20.12,3,690.5,-32.6,26.5,17.5,17.5
2018-12-10 09:25:49.2617,172.8,30.1,17.5,17.42,-45,20.13,4,690.5,-32.6,26,17.5,17.5
2018-12-10 09:25:49.5116,172.8,30.1,17.5,17.42,-45,20.12,65,-23030,-23020,0,17.5,17.5
2018-12-10 09:25:49.7616,172.8,30.1,17.5,17.42,-45,20.12,66,4690,4690,0,17.5,17.5
2018-12-10 09:25:50.0116,172.8,30.1,17.5,17.42,-44.9,20.12,1,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:50.2616,172.8,30.1,17.5,17.42,-44.9,20.14,2,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:50.5117,172.8,30.1,17.5,17.42,-44.9,20.12,65,-23030,-23020,0,17.5,17.5
2018-12-10 09:25:50.7617,172.8,30.1,17.5,17.42,-44.9,20.11,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:51.0117,172.8,30.1,17.5,17.42,-45,20.12,63,50,50,0,17.5,17.5
2018-12-10 09:25:51.2617,172.8,30.1,17.5,17.42,-45,20.12,67,27.7,27.5,0,17.5,17.5
2018-12-10 09:25:51.5117,172.8,30.1,17.5,17.42,-44.9,20.23,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:51.7617,172.8,30,17.5,17.36,-44.9,20.12,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:25:52.0117,172.8,30,17.5,17.36,-45,20.13,7,-23020,27.6,3.5,17.5,17.5
2018-12-10 09:25:52.2617,172.8,30,17.5,17.36,-45,20.13,1,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:52.5117,172.8,30,17.5,17.36,-45,20.11,2,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:52.7617,172.8,30,17.5,17.36,-45,20.12,61,692.2,687.1,0,17.5,17.5
2018-12-10 09:25:53.0117,172.8,30,17.5,17.36,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 09:25:53.2617,172.8,30,17.5,17.36,-44.9,20.13,64,34.5,34.9,0,17.5,17.5
2018-12-10 09:25:53.5117,172.8,30,17.5,17.36,-44.9,20.12,3,690.5,-32.6,26.5,17.5,17.5
2018-12-10 09:25:53.7617,172.8,30,17.5,17.36,-44.9,20.13,4,690.5,-32.6,26,17.5,17.5
2018-12-10 09:25:54.0117,172.8,30,17.5,17.36,-45,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:25:54.2617,172.8,30,17.5,17.36,-45,20.13,66,4690,4690,0,17.5,17.5
2018-12-10 09:25:54.5117,172.8,30,17.5,17.36,-45,20.12,1,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:54.7617,172.8,30,17.5,17.36,-44.9,20.12,2,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:55.0116,172.8,30,17.5,17.36,-44.9,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:25:55.2617,172.8,30,17.5,17.36,-45,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:55.5117,172.8,30,17.5,17.36,-45,20.12,63,50,50,0,17.5,17.5
2018-12-10 09:25:55.7617,172.8,30,17.5,17.36,-44.9,20.12,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:25:56.0117,172.8,30,17.5,17.36,-44.9,20.22,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:25:56.2617,172.8,30,17.5,17.36,-44.9,20.14,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:25:56.5117,172.8,30,17.5,17.36,-45,20.11,7,-23020,27.6,3.5,17.5,17.5
2018-12-10 09:25:56.7617,172.8,30,17.5,17.36,-45,20.12,1,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:57.0117,172.8,30,17.5,17.36,-44.9,20.13,2,690.5,-32.6,28.5,17.5,17.5
2018-12-10 09:25:57.2617,172.8,30,17.5,17.36,-44.9,20.12,61,692.1,687.1,0,17.5,17.5
2018-12-10 09:25:57.5117,172.8,30,17.5,17.36,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 09:25:57.7617,172.8,30,17.5,17.36,-44.9,20.09,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:25:58.0117,172.8,30,17.5,17.36,-45,20.13,3,690.5,-32.6,26.5,17.5,17.5
2018-12-10 09:25:58.2617,172.8,30,17.5,17.36,-45,20.12,4,690.5,-32.6,26,17.5,17.5
2018-12-10 09:25:58.5117,172.8,30,17.5,17.36,-45,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:25:58.7618,172.8,30,17.5,17.36,-44.9,20.12,66,4690,4690,0,17.5,17.5
2018-12-10 09:25:59.0118,172.8,30,17.5,17.36,-44.9,20.12,1,690.4,-32.6,28.5,17.5,17.5
2018-12-10 09:25:59.2618,172.8,30,17.5,17.36,-45,20.14,2,690.4,-32.6,28.5,17.5,17.5
2018-12-10 09:25:59.5118,172.8,30,17.5,17.36,-45,20.13,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:25:59.7618,172.8,30,17.5,17.36,-45,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:26:00.0118,172.8,30,17.5,17.36,-45,20.12,63,50,50,0,17.5,17.5
2018-12-10 09:26:00.2618,172.8,30,17.5,17.36,-44.9,20.12,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:26:00.5118,172.8,30,17.5,17.36,-44.9,20.13,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:26:00.7618,172.8,30,17.5,17.36,-44.9,20.15,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:26:01.0118,172.8,30,17.5,17.36,-45,20.11,7,-23020,27.6,3.5,17.5,17.5
2018-12-10 09:26:01.2618,172.8,30,17.5,17.36,-45,20.13,1,690.4,-32.6,28.5,17.5,17.5
2018-12-10 09:26:01.5118,172.8,30,17.5,17.36,-44.9,20.12,2,690.4,-32.6,28.5,17.5,17.5
2018-12-10 09:26:01.7618,172.8,30,17.5,17.36,-44.9,20.12,61,692.1,687,0,17.5,17.5
2018-12-10 09:26:02.0118,172.8,30,17.5,17.36,-44.9,20.13,62,425,425,0,17.5,17.5
2018-12-10 09:26:02.2618,172.8,30,17.5,17.36,-45,20.12,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:26:02.5118,172.8,30,17.5,17.36,-45,20.12,3,690.4,-32.6,26.5,17.5,17.5
2018-12-10 09:26:02.7618,172.8,30,17.5,17.36,-45,20.13,4,690.4,-32.6,26,17.5,17.5
2018-12-10 09:26:03.0118,172.8,30,17.5,17.36,-45,20.14,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:26:03.2618,172.8,30,17.5,17.36,-44.9,20.12,66,4680,4680,0,17.5,17.5
2018-12-10 09:26:03.5118,172.8,30,17.5,17.36,-44.9,20.12,1,690.4,-32.6,28.5,17.5,17.5
2018-12-10 09:26:03.7618,172.8,30,17.5,17.36,-44.9,20.13,2,690.4,-32.6,28.5,17.5,17.5
2018-12-10 09:26:04.0118,172.8,30,17.5,17.36,-45,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:26:04.2618,172.8,30,17.5,17.36,-45,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:26:04.5118,172.8,30,17.5,17.36,-45,20.12,63,50,50,0,17.5,17.5
2018-12-10 09:26:04.7618,172.8,30,17.5,17.36,-45,20.12,67,27.7,27.5,0,17.5,17.5
2018-12-10 09:26:05.0118,172.8,30,17.5,17.36,-44.9,20.12,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:26:05.2618,172.8,30,17.5,17.36,-44.9,20.12,6,-23030,27.7,3.5,17.5,17.5
2018-12-10 09:26:05.5118,172.8,30,17.5,17.36,-44.9,20.12,7,-23020,27.6,3.5,17.5,17.5
2018-12-10 09:26:05.7618,172.8,30,17.5,17.36,-44.9,20.12,1,690.3,-32.6,28.5,17.5,17.5
2018-12-10 09:26:06.0118,172.8,30,17.5,17.36,-45,20.12,2,690.2,-32.6,28.5,17.5,17.5
2018-12-10 09:26:06.2619,172.8,30,17.5,17.36,-44.9,20.12,61,692,687,0,17.5,17.5
2018-12-10 09:26:06.5119,172.8,30,17.5,17.36,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 09:26:06.7619,172.8,30,17.5,17.36,-44.9,20.12,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:26:07.0118,172.8,30,17.5,17.36,-45,20.12,3,690.3,-32.6,26.5,17.5,17.5
2018-12-10 09:26:07.2618,172.8,30,17.5,17.36,-45,20.12,4,690.2,-32.6,26,17.5,17.5
2018-12-10 09:26:07.5118,172.8,30,17.5,17.36,-45,20.13,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:26:07.7618,172.8,30,17.5,17.36,-44.9,20.12,66,4680,4680,0,17.5,17.5
2018-12-10 09:26:08.0118,172.8,30,17.5,17.36,-44.9,20.13,1,690.3,-32.6,28.5,17.5,17.5
2018-12-10 09:26:08.2618,172.8,30,17.5,17.36,-44.9,20.12,2,690.2,-32.6,28.5,17.5,17.5
2018-12-10 09:26:08.5118,172.8,30,17.5,17.36,-45,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 09:26:08.7618,172.8,30,17.5,17.36,-45,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 09:26:09.0118,172.8,30,17.25,17.36,-45,20.13,63,50,50,0,17.5,17.5
2018-12-10 09:26:09.2618,172.8,30,17.25,17.36,-44.9,20.13,67,27.7,27.6,0,17.5,17.5
2018-12-10 09:26:09.5118,172.8,30,17.25,17.36,-44.9,20.12,52,3.53,3.51,0,17.5,17.5
2018-12-10 09:26:09.7618,172.8,30,17.25,17.36,-44.9,20.16,6,-23020,27.7,3.5,17.5,17.5
2018-12-10 09:26:10.0118,172.8,30,17.25,17.36,-44.9,20.11,7,-23020,27.6,3.5,17.5,17.5
2018-12-10 09:26:10.2618,172.8,30,17.25,17.36,-45,20.12,1,690.3,-32.6,28.5,17.5,17.5
2018-12-10 09:26:10.5118,172.8,30,17.25,17.36,-45,20.14,2,690.2,-32.6,28.5,17.5,17.5
2018-12-10 09:26:10.7618,172.8,30,17.25,17.36,-44.9,20.13,61,692,686.9,0,17.5,17.5
2018-12-10 09:26:11.0119,172.8,30,17.25,17.36,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 09:26:11.2619,172.8,30,17.25,17.36,-44.9,20.12,64,34.4,34.8,0,17.5,17.5
2018-12-10 09:26:11.5119,172.8,30,17.25,17.36,-44.9,20.12,3,690.3,-32.6,26.5,17.5,17.5
2018-12-10 09:26:11.7619,172.8,30,17.25,17.36,-45,20.13,4,690.2,-32.6,26,17.5,17.5
2018-12-10 09:26:12.0119,172.8,30,17.25,17.36,-44.9,20.12,65,-23020,-23010,0,17.5,17.5
2018-12-10 09:26:12.2619,172.8,30,17.25,17.36,-44.9,20.12,66,4680,4680,0,17.5,17.5
2018-12-10 09:26:12.5119,172.8,30,17.25,17.36,-44.9,20.12,1,690.3,-32.6,28.5,17.5,17.5
2018-12-10 09:26:12.7619,172.8,30,17.25,17.36,-44.9,20.12,2,690.2,-32.6,28.5,17.5,17.5
2018-12-10 09:26:13.0119,172.8,30,17.25,17.36,-44.9,20.13,65,-23030,-23010,0,17.5,17
2018-12-10 09:26:13.2619,172.8,30,17.25,17.36,-44.9,20.12,51,3.53,3.51,0,17.5,17
2018-12-10 09:26:13.5119,172.8,30,17.25,17.36,-44.9,20.12,63,50,50,0,17.5,17
2018-12-10 09:26:13.7619,172.8,30,17,17.36,-44.9,20.12,67,27.7,27.6,0,17.5,17
2018-12-10 09:26:14.0119,172.8,30,17,17.36,-44.9,20.11,52,3.53,3.51,0,17.5,17
2018-12-10 09:26:14.2619,172.8,30,17,17.36,-44.9,20.16,6,-23030,27.7,3.5,17.5,17
2018-12-10 09:26:14.5118,172.8,30,17,17.36,-45,20.11,7,-23000,27.6,3.5,17.5,17
2018-12-10 09:26:14.7619,172.8,30,17,17.36,-44.9,20.14,1,690.2,-32.7,28.5,17.5,17
2018-12-10 09:26:15.0119,172.8,30,17,17.36,-44.9,20.13,2,690.3,-32.6,28.5,17.5,17
2018-12-10 09:26:15.2619,172.8,30,17,17.36,-44.9,20.13,61,691.9,686.9,0,17.5,17
2018-12-10 09:26:15.5119,172.8,30,17,17.36,-44.9,20.12,62,425,425,0,17.5,17
2018-12-10 09:26:15.7619,172.8,30,17,17.36,-44.9,20.11,64,34.4,34.8,0,17.5,17
2018-12-10 09:26:16.0119,172.8,30,17,17.36,-45,20.11,3,690.2,-32.7,26.5,17.5,17
2018-12-10 09:26:16.2619,172.8,30,17,17.36,-44.9,20.12,4,690.3,-32.6,26,17.5,17
2018-12-10 09:26:16.5119,172.8,30,17,17.36,-44.9,20.13,65,-23020,-23000,0,17.5,17
2018-12-10 09:26:16.7619,172.8,29.8,17,17.25,-44.9,20.12,66,4690,4690,0,17.5,17
2018-12-10 09:26:17.0119,172.8,29.8,17,17.25,-44.9,20.13,1,690.2,-32.7,28.5,17.5,17
2018-12-10 09:26:17.2619,172.8,29.8,17,17.25,-44.9,20.13,2,690.3,-32.6,28.5,17.5,17
2018-12-10 09:26:17.5119,172.8,29.8,17,17.25,-45,20.12,65,-23020,-23000,0,17.5,17
2018-12-10 09:26:17.7619,172.8,29.8,17,17.25,-44.9,20.12,51,3.53,3.51,0,17.5,17
2018-12-10 09:26:18.0119,172.8,29.8,17,17.25,-44.9,20.12,63,50,50,0,17.5,17
2018-12-10 09:26:18.2619,172.8,29.8,17,17.25,-44.9,20.1,67,27.7,27.5,0,17.5,17
2018-12-10 09:26:18.5119,172.8,29.8,17,17.25,-44.9,20.12,52,3.53,3.51,0,17.5,17
2018-12-10 09:26:18.7619,172.8,29.8,17,17.25,-44.9,20.12,6,-23020,27.7,3.5,17.5,17
2018-12-10 09:26:19.0119,172.8,29.8,17,17.25,-44.9,20.12,7,-23010,27.5,3.5,17.5,17
2018-12-10 09:26:19.2619,172.8,29.8,17,17.25,-44.9,20.28,1,690.2,-32.7,28.5,17.5,17
2018-12-10 09:26:19.5119,172.8,29.8,17,17.25,-44.9,20.13,2,690.3,-32.6,28.5,17.5,17
2018-12-10 09:26:19.7620,172.8,29.8,17,17.25,-44.9,20.13,61,691.9,686.9,0,17.5,17
2018-12-10 09:26:20.0120,172.8,29.8,17,17.25,-44.9,20.12,62,425,425,0,17,17
2018-12-10 09:26:20.2620,172.8,29.8,17,17.25,-45,20.12,64,34.3,34.7,0,17,17
2018-12-10 09:26:20.5120,172.8,29.8,17,17.25,-44.9,20.13,3,690.2,-32.6,26.5,17,17
2018-12-10 09:26:20.7620,172.8,29.8,17,17.25,-44.9,20.12,4,690.2,-32.6,26,17,17
2018-12-10 09:26:21.0120,172.8,29.8,17,17.25,-44.9,20.12,65,-23010,-23000,0,17,17
2018-12-10 09:26:21.2620,172.8,29.8,17,17.25,-44.9,20.12,66,4690,4690,0,17,17
2018-12-10 09:26:21.5120,172.8,29.8,17,17.25,-44.9,20.12,1,690.2,-32.6,28.5,17,17
2018-12-10 09:26:21.7620,172.8,29.8,17,17.25,-44.9,20.12,2,690.2,-32.6,28.5,17,17
2018-12-10 09:26:22.0120,172.8,29.6,17,17.13,-44.9,20.12,65,-23010,-23000,0,17,17
2018-12-10 09:26:22.2620,172.8,29.6,17,17.13,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 09:26:22.5120,172.8,29.6,17,17.13,-44.9,20.12,63,50,50,0,17,17
2018-12-10 09:26:22.7620,172.8,29.6,17,17.13,-44.9,20.12,67,27.7,27.6,0,17,17
2018-12-10 09:26:23.0120,172.8,29.6,17,17.13,-44.9,20.13,52,3.53,3.51,0,17,17
2018-12-10 09:26:23.2620,172.8,29.6,17,17.13,-44.9,20.12,6,-23010,27.7,3.5,17,17
2018-12-10 09:26:23.5120,172.8,29.6,17,17.13,-44.9,20.14,7,-23010,27.6,3.5,17,17
2018-12-10 09:26:23.7620,172.8,29.6,17,17.13,-44.9,20.12,1,690.2,-32.6,28.5,17,17
2018-12-10 09:26:24.0120,172.8,29.6,17,17.13,-44.9,20.11,2,690.2,-32.6,28.5,17,17
2018-12-10 09:26:24.2620,172.8,29.6,17,17.13,-44.9,20.12,61,691.9,686.8,0,17,17
2018-12-10 09:26:24.5120,172.8,29.6,17,17.13,-44.9,20.15,62,425,425,0,17,17
2018-12-10 09:26:24.7620,172.8,29.6,17,17.13,-44.9,20.13,64,34.3,34.7,0,17,17
2018-12-10 09:26:25.0120,172.8,29.6,17,17.13,-44.9,20.12,3,690.2,-32.6,26.5,17,17
2018-12-10 09:26:25.2620,172.8,29.6,17,17.13,-44.9,20.12,4,690.2,-32.6,26,17,17
2018-12-10 09:26:25.5120,172.8,29.6,17,17.13,-44.9,20.13,65,-23010,-23000,0,17,17
2018-12-10 09:26:25.7620,172.8,29.6,17,17.13,-44.9,20.14,66,4690,4690,0,17,17
2018-12-10 09:26:26.0120,172.8,29.6,17,17.13,-44.9,20.11,1,690.2,-32.6,28.5,17,17
2018-12-10 09:26:26.2620,172.8,29.6,17,17.13,-44.9,20.12,2,690.2,-32.6,28.5,17,17
2018-12-10 09:26:26.5120,172.8,29.6,17,17.13,-44.9,20.12,65,-23010,-23010,0,17,17
2018-12-10 09:26:26.7620,172.8,29.6,17,17.13,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 09:26:27.0120,172.8,29.6,17,17.13,-44.9,20.12,63,50,50,0,17,17
2018-12-10 09:26:27.2620,172.8,29.6,17,17.13,-44.9,20.12,67,27.7,27.5,0,17,17
2018-12-10 09:26:27.5120,172.8,29.6,17,17.13,-44.9,20.11,52,3.53,3.51,0,17,17
2018-12-10 09:26:27.7620,172.8,29.6,17,17.13,-44.9,20.13,6,-23010,27.7,3.5,17,17
2018-12-10 09:26:28.0120,172.8,29.6,17,17.13,-44.9,20.12,7,-23010,27.5,3.5,17,17
2018-12-10 09:26:28.2620,172.8,29.6,17,17.13,-44.9,20.13,1,690.1,-32.6,28.5,17,17
2018-12-10 09:26:28.5120,172.8,29.6,17,17.13,-44.9,20.21,2,690.2,-32.6,28.5,17,17
2018-12-10 09:26:28.7620,172.8,29.6,17,17.13,-44.9,20.14,61,691.7,686.7,0,17,17
2018-12-10 09:26:29.0120,172.8,29.6,17,17.13,-44.9,20.13,62,425,425,0,17,17
2018-12-10 09:26:29.2620,172.8,29.6,17,17.13,-44.9,20.13,64,34.4,34.8,0,17,17
2018-12-10 09:26:29.5121,172.8,29.6,17,17.13,-44.9,20.12,3,690.1,-32.6,26.5,17,17
2018-12-10 09:26:29.7621,172.8,29.6,17,17.13,-44.9,20.11,4,690.2,-32.6,26,17,17
2018-12-10 09:26:30.0121,172.8,29.6,17,17.13,-44.9,20.13,65,-23020,-23010,0,17,17
2018-12-10 09:26:30.2621,172.8,29.6,17,17.13,-45,20.13,66,4680,4680,0,17,17
2018-12-10 09:26:30.5121,172.8,29.6,17,17.13,-45,20.09,1,690.1,-32.6,28.5,17,17
2018-12-10 09:26:30.7621,172.8,29.6,17,17.13,-44.9,20.12,2,690.2,-32.6,28.5,17,17
2018-12-10 09:26:31.0121,172.8,29.6,17,17.13,-44.9,20.12,65,-23010,-23010,0,17,17
2018-12-10 09:26:31.2621,172.8,29.6,17,17.13,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 09:26:31.5121,172.8,29.6,17,17.13,-44.9,20.12,63,50,50,0,17,17
2018-12-10 09:26:31.7621,172.8,29.6,17,17.13,-45,20.1,67,27.7,27.6,0,17,17
2018-12-10 09:26:32.0120,172.8,29.6,17,17.13,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 09:26:32.2620,172.8,29.6,17,17.13,-44.9,20.12,6,-23010,27.7,3.5,17,17
2018-12-10 09:26:32.5120,172.8,29.6,17,17.13,-44.9,20.11,7,-23010,27.6,3.5,17,17
2018-12-10 09:26:32.7621,172.8,29.6,17,17.13,-44.9,20.12,1,690.1,-32.6,28.5,17,17
2018-12-10 09:26:33.0121,172.8,29.6,17,17.13,-44.9,20.23,2,690.2,-32.6,28.5,17,17
2018-12-10 09:26:33.2621,172.8,29.6,17,17.13,-44.9,20.11,61,691.7,686.6,0,17,17
2018-12-10 09:26:33.5122,172.8,29.6,17,17.13,-45,20.12,62,425,425,0,17,17
2018-12-10 09:26:33.7621,172.8,29.6,17,17.13,-44.9,20.12,64,34.3,34.7,0,17,17
2018-12-10 09:26:34.0121,172.8,29.6,17,17.13,-44.9,20.13,3,690.1,-32.6,26.5,17,17
2018-12-10 09:26:34.2621,172.8,29.6,17,17.13,-44.9,20.12,4,690.2,-32.6,26,17,17
2018-12-10 09:26:34.5121,172.8,29.6,17,17.13,-44.9,20.12,65,-23010,-23010,0,17,17
2018-12-10 09:26:34.7621,172.8,29.6,17,17.13,-45,20.13,66,4690,4690,0,17,17
2018-12-10 09:26:35.0121,172.8,29.6,17,17.13,-44.9,20.13,1,690,-32.6,28.5,17,17
2018-12-10 09:26:35.2621,172.8,29.6,17,17.13,-44.9,20.12,2,690,-32.6,28.5,17,17
2018-12-10 09:26:35.5121,172.8,29.6,17,17.13,-44.9,20.12,65,-23010,-23010,0,17,17
2018-12-10 09:26:35.7621,172.8,29.6,17,17.13,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 09:26:36.0121,172.8,29.6,17,17.13,-44.9,20.12,63,50,50,0,17,17
2018-12-10 09:26:36.2622,172.8,29.6,17,17.13,-45,20.12,67,27.7,27.6,0,17,17
2018-12-10 09:26:36.5122,172.8,29.6,17,17.13,-44.9,20.13,52,3.53,3.51,0,17,17
2018-12-10 09:26:36.7622,172.8,29.6,17,17.13,-44.9,20.12,6,-23020,27.7,3.5,17,17
2018-12-10 09:26:37.0121,172.8,29.6,17,17.13,-44.9,20.12,7,-23010,27.6,3.5,17,17
2018-12-10 09:26:37.2621,172.8,29.6,17,17.13,-44.9,20.12,1,690,-32.6,28.5,17,17
2018-12-10 09:26:37.5121,172.8,29.6,17,17.13,-44.9,20.12,2,690,-32.6,28.5,17,17
2018-12-10 09:26:37.7621,172.8,29.6,17,17.13,-44.9,20.12,61,691.7,686.6,0,17,17
2018-12-10 09:26:38.0121,172.8,29.6,17,17.13,-44.9,20.28,62,425,425,0,17,17
2018-12-10 09:26:38.2621,172.8,29.6,17,17.13,-44.9,20.12,64,34.3,34.7,0,17,17
2018-12-10 09:26:38.5121,172.8,29.6,17,17.13,-44.9,20.12,3,690,-32.6,26.5,17,17
2018-12-10 09:26:38.7621,172.8,29.6,17,17.13,-44.9,20.12,4,690,-32.6,26,17,17
2018-12-10 09:26:39.0121,172.8,29.6,17,17.13,-45,20.13,65,-23010,-23010,0,17,17
2018-12-10 09:26:39.2621,172.8,29.6,17,17.13,-45,20.11,66,4690,4690,0,17,17
2018-12-10 09:26:39.5122,172.8,29.6,17,17.13,-45,20.12,1,690,-32.6,28.5,17,17
2018-12-10 09:26:39.7622,172.8,29.6,17,17.13,-45,20.12,2,690,-32.6,28.5,17,17
2018-12-10 09:26:40.0122,172.8,29.6,17,17.13,-44.9,20.13,65,-23010,-23010,0,17,17
2018-12-10 09:26:40.2622,172.8,29.6,17,17.13,-44.9,20.14,51,3.53,3.51,0,17,17
2018-12-10 09:26:40.5122,172.8,29.6,17,17.13,-44.9,20.11,63,50,50,0,17,17
2018-12-10 09:26:40.7622,172.8,29.6,17,17.13,-45,20.12,67,27.7,27.5,0,17,17
2018-12-10 09:26:41.0122,172.8,29.6,17,17.13,-44.9,20.13,52,3.53,3.51,0,17,17
2018-12-10 09:26:41.2622,172.8,29.6,17,17.13,-44.9,20.16,6,-23010,27.7,3.5,17,17
2018-12-10 09:26:41.5122,172.8,29.6,17,17.13,-44.9,20.13,7,-23010,27.5,3.5,17,17
2018-12-10 09:26:41.7622,172.8,29.6,17,17.13,-44.9,20.12,1,689.9,-32.6,28.5,17,17
2018-12-10 09:26:42.0122,172.8,29.6,17,17.13,-45,20.12,2,690,-32.6,28.5,17,17
2018-12-10 09:26:42.2622,172.8,29.6,17,17.13,-44.9,20.12,61,691.7,686.6,0,17,17
2018-12-10 09:26:42.5122,172.8,29.6,17,17.13,-44.9,20.1,62,425,425,0,17,17
2018-12-10 09:26:42.7622,172.8,29.6,17,17.13,-45,20.12,64,34.3,34.7,0,17,17
2018-12-10 09:26:43.0122,172.8,29.6,17,17.13,-44.9,20.14,3,689.9,-32.6,26.5,17,17
2018-12-10 09:26:43.2622,172.8,29.6,17,17.13,-44.9,20.12,4,690,-32.6,26,17,17
2018-12-10 09:26:43.5122,172.8,29.6,17,17.13,-44.9,20.06,65,-23010,-23010,0,17,17
2018-12-10 09:26:43.7622,172.8,29.6,17,17.13,-45,20.13,66,4690,4690,0,17,17
2018-12-10 09:26:44.0122,172.8,29.6,17,17.13,-44.9,20.12,1,689.9,-32.6,28.5,17,17
2018-12-10 09:26:44.2622,172.8,29.6,17,17.13,-44.9,20.12,2,690,-32.6,28.5,17,17
2018-12-10 09:26:44.5122,172.8,29.6,17,17.13,-44.9,20.13,65,-23010,-23020,0,17,17
2018-12-10 09:26:44.7622,172.8,29.6,17,17.13,-44.9,20.11,51,3.53,3.51,0,17,17
2018-12-10 09:26:45.0122,172.8,29.6,17,17.13,-45,20.12,63,50,50,0,17,17
2018-12-10 09:26:45.2623,172.8,29.6,17,17.13,-45,20.14,67,27.7,27.5,0,17,17
2018-12-10 09:26:45.5123,172.8,29.6,17,17.13,-45,20.12,52,3.53,3.51,0,17,17
2018-12-10 09:26:45.7623,172.8,29.6,17,17.13,-44.9,20.13,6,-23020,27.7,3.5,17,17
2018-12-10 09:26:46.0122,172.8,29.6,17,17.13,-44.9,20.12,7,-23010,27.5,3.5,17,17
2018-12-10 09:26:46.2622,172.8,29.6,17,17.13,-45,20.12,1,689.9,-32.6,28.5,17,17
2018-12-10 09:26:46.5122,172.8,29.6,17,17.13,-44.9,20.12,2,690,-32.6,28.5,17,17
2018-12-10 09:26:46.7622,172.8,29.6,17,17.13,-45,20.12,61,691.6,686.5,0,17,17
2018-12-10 09:26:47.0122,172.8,29.6,17,17.13,-45,20.09,62,425,425,0,17,17
2018-12-10 09:26:47.2622,172.8,29.6,17,17.13,-44.9,20.13,64,34.4,34.8,0,17,17
2018-12-10 09:26:47.5122,172.8,29.4,17,17.01,-44.9,20.12,3,689.9,-32.6,26.5,17,17
2018-12-10 09:26:47.7622,172.8,29.4,17,17.01,-44.9,20.12,4,690,-32.6,26,17,17
2018-12-10 09:26:48.0122,172.8,29.4,17,17.01,-45,20.13,65,-23020,-23020,0,17,17
2018-12-10 09:26:48.2622,172.8,29.4,17,17.01,-45,20.12,66,4690,4690,0,17,17
2018-12-10 09:26:48.5122,172.8,29.4,17,17.01,-44.9,20.12,1,689.9,-32.6,28.5,17,17
2018-12-10 09:26:48.7622,172.8,29.4,17,17.01,-44.9,20.13,2,690,-32.6,28.5,17,17
2018-12-10 09:26:49.0122,172.8,29.4,17,17.01,-44.9,20.13,65,-23020,-23020,0,17,17
2018-12-10 09:26:49.2622,172.8,29.4,17,17.01,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 09:26:49.5122,172.8,29.4,17,17.01,-44.9,20.12,63,50,50,0,17,17
2018-12-10 09:26:49.7622,172.8,29.4,17,17.01,-45,20.13,67,27.7,27.5,0,17,17
2018-12-10 09:26:50.0122,172.8,29.4,17,17.01,-45,20.12,52,3.53,3.51,0,17,17
2018-12-10 09:26:50.2622,172.8,29.4,17,17.01,-44.9,20.12,6,-23020,27.7,3.5,17,17
2018-12-10 09:26:50.5122,172.8,29.4,17,17.01,-44.9,20.07,7,-23020,27.5,3.5,17,17
2018-12-10 09:26:50.7622,172.8,29.4,17,17.01,-44.9,20.21,1,689.9,-32.7,28.5,17,17
2018-12-10 09:26:51.0122,172.8,29.2,17,16.9,-45,20.13,2,690,-32.6,28.5,17,17
2018-12-10 09:26:51.2622,172.8,29.2,17,16.9,-45,20.14,61,691.5,686.5,0,17,17
2018-12-10 09:26:51.5122,172.8,29.2,17,16.9,-45,20.13,62,425,425,0,17,17
2018-12-10 09:26:51.7622,172.8,29.2,17,16.9,-44.9,20.04,64,34.3,34.7,0,17,17
2018-12-10 09:26:52.0122,172.8,29.2,17,16.9,-44.9,20.16,3,689.9,-32.7,26.5,17,17
2018-12-10 09:26:52.2622,172.8,29.2,17,16.9,-44.9,20.13,4,690,-32.6,26,17,17
2018-12-10 09:26:52.5123,172.8,29.2,17,16.9,-45,20.14,65,-23020,-23020,0,17,17
2018-12-10 09:26:52.7623,172.8,29.2,17,16.9,-44.9,20.12,66,4690,4690,0,17,17
2018-12-10 09:26:53.0123,172.8,29.2,17,16.9,-45,20.12,1,689.9,-32.7,28.5,17,17
2018-12-10 09:26:53.2623,172.8,29.2,17,16.9,-44.9,20.12,2,690,-32.6,28.5,17,17
2018-12-10 09:26:53.5123,172.8,29.2,17,16.9,-44.9,20.13,65,-23020,-23020,0,17,17
2018-12-10 09:26:53.7623,172.8,29.2,17,16.9,-44.9,20.13,51,3.53,3.51,0,17,17
2018-12-10 09:26:54.0123,172.8,29.2,17,16.9,-45,20.12,63,50,50,0,17,17
2018-12-10 09:26:54.2623,172.8,29.2,17,16.9,-45,20.12,67,27.7,27.5,0,17,17
2018-12-10 09:26:54.5123,172.8,29.2,17,16.9,-45,20.12,52,3.53,3.51,0,17,17
2018-12-10 09:26:54.7623,172.8,29.2,17,16.9,-44.9,20.14,6,-23020,27.7,3.5,17,17
2018-12-10 09:26:55.0123,172.8,29.2,17,16.9,-44.9,20.12,7,-23020,27.5,3.5,17,17
2018-12-10 09:26:55.2624,172.8,29.2,17,16.9,-44.9,20.13,1,689.9,-32.7,28.5,17,17
2018-12-10 09:26:55.5124,172.8,29.2,17,16.9,-45,20.1,2,690,-32.6,28.5,17,17
2018-12-10 09:26:55.7624,172.8,29.2,17,16.9,-45,20.12,61,691.5,686.4,0,17,17
2018-12-10 09:26:56.0124,172.8,29.1,17,16.84,-45,20.12,62,425,425,0,17,17
2018-12-10 09:26:56.2624,172.8,29.1,17,16.84,-44.9,20.12,64,34.4,34.8,0,17,17
2018-12-10 09:26:56.5124,172.8,29.1,17,16.84,-44.9,20.13,3,689.9,-32.6,26.5,17,17
2018-12-10 09:26:56.7623,172.8,29.1,17,16.84,-44.9,20.09,4,689.9,-32.6,26,17,17
2018-12-10 09:26:57.0123,172.8,29.1,17,16.84,-44.9,20.11,65,-23020,-23010,0,17,17
2018-12-10 09:26:57.2623,172.8,29.1,17,16.84,-44.9,20.12,66,4690,4690,0,17,17
2018-12-10 09:26:57.5124,172.8,29.1,17,16.84,-44.9,20.13,1,689.9,-32.6,28.5,17,17
2018-12-10 09:26:57.7624,172.8,29,17,16.78,-44.9,20.13,2,689.9,-32.6,28.5,17,17
2018-12-10 09:26:58.0124,172.8,29,17,16.78,-45,20.13,65,-23010,-23010,0,17,17
2018-12-10 09:26:58.2624,172.8,29,17,16.78,-45,20.11,51,3.53,3.51,0,17,17
2018-12-10 09:26:58.5124,172.8,29,17,16.78,-45,20.12,63,50,50,0,17,17
2018-12-10 09:26:58.7624,172.8,29,17,16.78,-45,20.12,67,27.7,27.5,0,17,17
2018-12-10 09:26:59.0123,172.8,29,17,16.78,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 09:26:59.2624,172.8,29,17,16.78,-44.9,20.13,6,-23010,27.7,3.5,17,17
2018-12-10 09:26:59.5124,172.8,29,17,16.78,-44.9,20.12,7,-23010,27.5,3.5,17,17
2018-12-10 09:26:59.7624,172.8,29,17,16.78,-45,20.16,1,689.9,-32.6,28.5,17,17
2018-12-10 09:27:00.0124,172.8,29,17,16.78,-45,20.12,2,689.9,-32.6,28.5,17,17
2018-12-10 09:27:00.2623,172.8,29,17,16.78,-45,19.91,61,691.5,686.4,0,17,17
2018-12-10 09:27:00.5123,172.8,29,17,16.78,-44.9,20.12,62,425,425,0,17,17
2018-12-10 09:27:00.7623,172.8,29,17,16.78,-44.9,20.12,64,34.4,34.8,0,17,17
2018-12-10 09:27:01.0122,172.8,29,17,16.78,-44.9,20.13,3,689.9,-32.6,26.5,17,17
2018-12-10 09:27:01.2623,172.8,29,17,16.78,-45,20.13,4,689.9,-32.6,26,17,17
2018-12-10 09:27:01.5123,172.8,29,17,16.78,-45,20.13,65,-23020,-23020,0,17,17
2018-12-10 09:27:01.7623,172.8,29,17,16.78,-45,20.12,66,4690,4690,0,17,17
2018-12-10 09:27:02.0124,172.8,29,17,16.78,-44.9,20.13,1,689.9,-32.6,28.5,17,17
2018-12-10 09:27:02.2624,172.8,29,17,16.78,-44.9,20.12,2,689.9,-32.6,28.5,17,17
2018-12-10 09:27:02.5124,172.8,29,17,16.78,-44.9,20.12,65,-23020,-23020,0,17,17
2018-12-10 09:27:02.7625,172.8,29,17,16.78,-45,20.12,51,3.53,3.51,0,17,17
2018-12-10 09:27:03.0125,172.8,29,17,16.78,-44.9,20.12,63,50,50,0,17,17
