Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:27:03.2625,172.8,29,17,16.78,-44.9,20.13,67,27.7,27.5,0,17,17
2018-12-10 09:27:03.5125,172.8,29,17,16.78,-44.9,20.13,52,3.53,3.51,0,17,17
2018-12-10 09:27:03.7624,172.8,29,17,16.78,-44.9,20.12,6,-23010,27.7,3.5,17,17
2018-12-10 09:27:04.0124,172.8,29,17,16.78,-45,20.1,7,-23010,27.5,3.5,17,17
2018-12-10 09:27:04.2624,172.8,29,17,16.78,-45,20.13,1,689.7,-32.7,28.5,17,17
2018-12-10 09:27:04.5124,172.8,29,17,16.78,-45,20.07,2,689.7,-32.6,28.5,17,17
2018-12-10 09:27:04.7625,172.8,29,17,16.78,-44.9,20.13,61,691.4,686.4,0,17,17
2018-12-10 09:27:05.0125,172.8,29,17,16.78,-44.9,20.13,62,425,425,0,17,17
2018-12-10 09:27:05.2625,172.8,29,17,16.78,-44.9,20.12,64,34.4,34.8,0,17,17
2018-12-10 09:27:05.5124,172.8,29,17,16.78,-44.9,20.12,3,689.7,-32.7,26.5,17,17
2018-12-10 09:27:05.7624,172.8,29,17,16.78,-45,20.12,4,689.7,-32.6,26,17,17
2018-12-10 09:27:06.0124,172.8,29,17,16.78,-44.9,20.12,65,-23020,-23020,0,17,17
2018-12-10 09:27:06.2623,172.8,29,17,16.78,-44.9,20.12,66,4690,4690,0,17,17
2018-12-10 09:27:06.5123,172.8,29,17,16.78,-44.9,20.13,1,689.7,-32.7,28.5,17,17
2018-12-10 09:27:06.7623,172.8,29,17,16.78,-44.9,20.12,2,689.7,-32.6,28.5,17,17
2018-12-10 09:27:07.0123,172.8,29,17,16.78,-44.9,20.12,65,-23020,-23020,0,17,17
2018-12-10 09:27:07.2623,172.8,29,17,16.78,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 09:27:07.5124,172.8,29,17,16.78,-44.9,20.13,63,50,50,0,17,17
2018-12-10 09:27:07.7624,172.8,29,17,16.78,-44.9,20.11,67,27.7,27.5,0,17,17
2018-12-10 09:27:08.0124,172.8,29,17,16.78,-44.9,20.12,52,3.52,3.51,0,17,17
2018-12-10 09:27:08.2624,172.8,29,17,16.78,-45,20.13,6,-23020,27.7,3.5,17,17
2018-12-10 09:27:08.5124,172.8,29,17,16.78,-45,20.12,7,-23020,27.5,3.5,17,17
2018-12-10 09:27:08.7624,172.8,29,17,16.78,-45,20.26,1,689.7,-32.7,28.5,17,17
2018-12-10 09:27:09.0124,172.8,29,17,16.78,-45,20.11,2,689.7,-32.6,28.5,17,17
2018-12-10 09:27:09.2624,172.8,29,17,16.78,-44.9,20.11,61,691.3,686.3,0,17,17
2018-12-10 09:27:09.5124,172.8,29,17,16.78,-44.9,20.12,62,425,425,0,17,17
2018-12-10 09:27:09.7624,172.8,29,17,16.78,-44.9,20.12,64,34.4,34.8,0,17,17
2018-12-10 09:27:10.0124,172.8,29,17,16.78,-45,20.13,3,689.7,-32.7,26.5,17,17
2018-12-10 09:27:10.2624,172.8,29,17,16.78,-45,20.11,4,689.7,-32.6,26,17,17
2018-12-10 09:27:10.5124,172.8,29,17,16.78,-44.9,20.13,65,-23020,-23020,0,17,17
2018-12-10 09:27:10.7624,172.8,29,17,16.78,-45,20.12,66,4680,4680,0,17,17
2018-12-10 09:27:11.0125,172.8,29,17,16.78,-44.9,20.13,1,689.7,-32.6,28.5,17,17
2018-12-10 09:27:11.2625,172.8,29,17,16.78,-44.9,20.12,2,689.7,-32.7,28.5,17,17
2018-12-10 09:27:11.5125,172.8,29,17,16.78,-45,20.12,65,-23020,-23020,0,17,17
2018-12-10 09:27:11.7625,172.8,29,17,16.78,-45,20.12,51,3.52,3.51,0,17,17
2018-12-10 09:27:12.0125,172.8,29,17,16.78,-44.9,20.12,63,50,50,0,17,17
2018-12-10 09:27:12.2625,172.8,29,17,16.78,-44.9,20.13,67,27.7,27.5,0,17,17
2018-12-10 09:27:12.5125,172.8,29,17,16.78,-44.9,20.09,52,3.52,3.51,0,17,17
2018-12-10 09:27:12.7625,172.8,29,17,16.78,-44.9,20.12,6,-23020,27.7,3.5,17,17
2018-12-10 09:27:13.0125,172.8,29,17,16.78,-44.9,20.12,7,-23010,27.5,3.5,17,17
2018-12-10 09:27:13.2625,172.8,29,17,16.78,-44.9,20.12,1,689.7,-32.6,28.5,17,17
2018-12-10 09:27:13.5125,172.8,29,17,16.78,-45,20.17,2,689.7,-32.7,28.5,17,17
2018-12-10 09:27:13.7625,172.8,29,16.75,16.78,-44.9,20.14,61,691.4,686.3,0,17,17
2018-12-10 09:27:14.0125,172.8,29,16.75,16.78,-44.9,20.12,62,425,425,0,17,17
2018-12-10 09:27:14.2625,172.8,29,16.75,16.78,-44.9,20.12,64,34.3,34.7,0,17,17
2018-12-10 09:27:14.5125,172.8,29,16.75,16.78,-44.9,20.12,3,689.7,-32.6,26.5,17,17
2018-12-10 09:27:14.7625,172.8,29,16.75,16.78,-45,20.13,4,689.7,-32.7,26,17,17
2018-12-10 09:27:15.0124,172.8,29,16.75,16.78,-44.9,20.12,65,-23010,-23020,0,17,17
2018-12-10 09:27:15.2624,172.8,29,16.75,16.78,-44.9,20.12,66,4690,4690,0,17,17
2018-12-10 09:27:15.5124,172.8,29,16.75,16.78,-44.9,20.13,1,689.7,-32.6,28.5,17,17
2018-12-10 09:27:15.7624,172.8,29,16.75,16.78,-44.9,20.11,2,689.7,-32.7,28.5,17,17
2018-12-10 09:27:16.0124,172.8,29,16.5,16.78,-44.9,20.12,65,-23000,-23010,0,17,17
2018-12-10 09:27:16.2625,172.8,29,16.5,16.78,-44.9,20.12,51,3.52,3.51,0,17,17
2018-12-10 09:27:16.5125,172.8,29,16.5,16.78,-44.9,20.13,63,50,50,0,17,17
2018-12-10 09:27:16.7625,172.8,29,16.5,16.78,-44.9,20.14,67,27.7,27.5,0,17,17
2018-12-10 09:27:17.0125,172.8,29,16.5,16.78,-44.9,20.12,52,3.52,3.51,0,17,17
2018-12-10 09:27:17.2625,172.8,29,16.5,16.78,-44.9,20.11,6,-23000,27.7,3.5,17,17
2018-12-10 09:27:17.5125,172.8,29,16.5,16.78,-44.9,20.12,7,-23010,27.5,3.5,17,17
2018-12-10 09:27:17.7625,172.8,29,16.5,16.78,-44.9,20.13,1,689.7,-32.6,28.5,17,17
2018-12-10 09:27:18.0126,172.8,29,16.5,16.78,-44.9,20.13,2,689.7,-32.7,28.5,16.5,17
2018-12-10 09:27:18.2626,172.8,29,16.5,16.78,-44.9,20.12,61,691.3,686.2,0,16.5,16.5
2018-12-10 09:27:18.5127,172.8,29,16.5,16.78,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:27:18.7627,172.8,28.9,16.5,16.72,-44.9,20.14,64,34.3,34.7,0,16.5,16.5
2018-12-10 09:27:19.0127,172.8,28.9,16.5,16.72,-44.9,20.12,3,689.7,-32.6,26.5,16.5,16.5
2018-12-10 09:27:19.2626,172.8,28.9,16.5,16.72,-44.9,20.12,4,689.7,-32.6,26,16.5,16.5
2018-12-10 09:27:19.5125,172.8,28.9,16.5,16.72,-45,20.12,65,-23000,-23010,0,16.5,16.5
2018-12-10 09:27:19.7625,172.8,28.9,16.5,16.72,-45,20.12,66,4690,4690,0,16.5,16.5
2018-12-10 09:27:20.0125,172.8,28.9,16.5,16.72,-44.9,20.11,1,689.7,-32.6,28.5,16.5,16.5
2018-12-10 09:27:20.2625,172.8,28.9,16.5,16.72,-44.9,20.1,2,689.7,-32.6,28.5,16.5,16.5
2018-12-10 09:27:20.5125,172.8,28.9,16.5,16.72,-44.9,20.08,65,-23000,-23010,0,16.5,16.5
2018-12-10 09:27:20.7626,172.8,28.8,16.5,16.67,-44.9,20.1,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:21.0126,172.8,28.8,16.5,16.67,-44.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 09:27:21.2626,172.8,28.8,16.5,16.67,-44.9,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:21.5125,172.8,28.8,16.5,16.67,-44.9,20.12,52,3.53,3.51,0,16.5,16.5
2018-12-10 09:27:21.7625,172.8,28.8,16.5,16.67,-44.9,20.13,6,-23000,27.7,3.5,16.5,16.5
2018-12-10 09:27:22.0125,172.8,28.8,16.5,16.67,-44.9,20.12,7,-23010,27.5,3.5,16.5,16.5
2018-12-10 09:27:22.2625,172.8,28.8,16.5,16.67,-44.9,20.12,1,689.7,-32.6,28.5,16.5,16.5
2018-12-10 09:27:22.5125,172.8,28.8,16.5,16.67,-44.9,20.12,2,689.7,-32.6,28.5,16.5,16.5
2018-12-10 09:27:22.7625,172.8,28.7,16.5,16.61,-44.9,20.12,61,691.3,686.3,0,16.5,16.5
2018-12-10 09:27:23.0125,172.8,28.7,16.5,16.61,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:27:23.2625,172.8,28.7,16.5,16.61,-44.9,20.1,64,34.3,34.7,0,16.5,16.5
2018-12-10 09:27:23.5125,172.8,28.7,16.5,16.61,-44.9,20.13,3,689.7,-32.6,26.5,16.5,16.5
2018-12-10 09:27:23.7626,172.8,28.7,16.5,16.61,-44.9,20.12,4,689.7,-32.6,26,16.5,16.5
2018-12-10 09:27:24.0126,172.8,28.7,16.5,16.61,-44.9,20.13,65,-23000,-23000,0,16.5,16.5
2018-12-10 09:27:24.2626,172.8,28.7,16.5,16.61,-44.9,20.12,66,4690,4680,0,16.5,16.5
2018-12-10 09:27:24.5126,172.8,28.7,16.5,16.61,-44.9,20.12,1,689.7,-32.6,28.5,16.5,16.5
2018-12-10 09:27:24.7626,172.8,28.7,16.5,16.61,-44.9,20.12,2,689.7,-32.6,28.5,16.5,16.5
2018-12-10 09:27:25.0126,172.8,28.7,16.5,16.61,-44.9,20.12,65,-23010,-23010,0,16.5,16.5
2018-12-10 09:27:25.2626,172.8,28.7,16.5,16.61,-44.9,20.09,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:25.5127,172.8,28.7,16.5,16.61,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 09:27:25.7627,172.8,28.7,16.5,16.61,-44.9,20.14,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:26.0127,172.8,28.7,16.5,16.61,-44.9,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:26.2627,172.8,28.7,16.5,16.61,-44.9,20.12,6,-23010,27.7,3.5,16.5,16.5
2018-12-10 09:27:26.5127,172.8,28.7,16.5,16.61,-44.9,20.14,7,-23020,27.5,3.5,16.5,16.5
2018-12-10 09:27:26.7626,172.8,28.7,16.5,16.61,-45,20.12,1,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:27.0126,172.8,28.7,16.5,16.61,-44.9,20.11,2,689.6,-32.6,28.5,16.5,16.5
2018-12-10 09:27:27.2626,172.8,28.7,16.5,16.61,-44.9,20.12,61,691.3,686.2,0,16.5,16.5
2018-12-10 09:27:27.5126,172.8,28.7,16.5,16.61,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:27:27.7626,172.8,28.7,16.5,16.61,-44.9,20.12,64,34.3,34.7,0,16.5,16.5
2018-12-10 09:27:28.0126,172.8,28.7,16.5,16.61,-44.9,20.14,3,689.5,-32.6,26.5,16.5,16.5
2018-12-10 09:27:28.2626,172.8,28.7,16.5,16.61,-44.9,20.11,4,689.6,-32.6,26,16.5,16.5
2018-12-10 09:27:28.5126,172.8,28.7,16.5,16.61,-44.9,20.12,65,-23010,-23020,0,16.5,16.5
2018-12-10 09:27:28.7627,172.8,28.7,16.5,16.61,-44.9,20.14,66,4690,4690,0,16.5,16.5
2018-12-10 09:27:29.0127,172.8,28.6,16.5,16.55,-44.9,20.13,1,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:29.2627,172.8,28.6,16.5,16.55,-44.9,20.12,2,689.6,-32.6,28.5,16.5,16.5
2018-12-10 09:27:29.5127,172.8,28.6,16.5,16.55,-45,20.13,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:29.7627,172.8,28.6,16.5,16.55,-45,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:30.0127,172.8,28.6,16.5,16.55,-45,20.1,63,50,50,0,16.5,16.5
2018-12-10 09:27:30.2627,172.8,28.6,16.5,16.55,-44.9,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:30.5127,172.8,28.6,16.5,16.55,-44.9,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:30.7627,172.8,28.6,16.5,16.55,-44.9,20.12,6,-23010,27.7,3.5,16.5,16.5
2018-12-10 09:27:31.0127,172.8,28.6,16.5,16.55,-44.9,20.12,7,-23020,27.5,3.5,16.5,16.5
2018-12-10 09:27:31.2627,172.8,28.6,16.5,16.55,-45,20.13,1,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:31.5127,172.8,28.6,16.5,16.55,-44.9,20.13,2,689.6,-32.6,28.5,16.5,16.5
2018-12-10 09:27:31.7627,172.8,28.6,16.5,16.55,-44.9,20.12,61,691.2,686.3,0,16.5,16.5
2018-12-10 09:27:32.0127,172.8,28.6,16.5,16.55,-44.9,20.13,62,425,425,0,16.5,16.5
2018-12-10 09:27:32.2627,172.8,28.6,16.5,16.55,-44.9,20.12,64,34.3,34.7,0,16.5,16.5
2018-12-10 09:27:32.5127,172.8,28.6,16.5,16.55,-44.9,20.13,3,689.5,-32.7,26.5,16.5,16.5
2018-12-10 09:27:32.7627,172.8,28.6,16.5,16.55,-45,20.13,4,689.5,-32.6,26,16.5,16.5
2018-12-10 09:27:33.0127,172.8,28.6,16.5,16.55,-44.9,20.1,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:33.2627,172.8,28.6,16.5,16.55,-44.9,20.14,66,4680,4680,0,16.5,16.5
2018-12-10 09:27:33.5127,172.8,28.6,16.5,16.55,-44.9,20.13,1,689.5,-32.7,28.5,16.5,16.5
2018-12-10 09:27:33.7626,172.8,28.6,16.5,16.55,-44.9,20.13,2,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:34.0126,172.8,28.6,16.5,16.55,-45,20.12,65,-23010,-23020,0,16.5,16.5
2018-12-10 09:27:34.2626,172.8,28.6,16.5,16.55,-44.9,20.12,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:34.5126,172.8,28.6,16.5,16.55,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 09:27:34.7626,172.8,28.6,16.5,16.55,-44.9,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:35.0127,172.8,28.6,16.5,16.55,-44.9,20.11,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:35.2627,172.8,28.6,16.5,16.55,-44.9,20.14,6,-23010,27.7,3.5,16.5,16.5
2018-12-10 09:27:35.5127,172.8,28.6,16.5,16.55,-44.9,20.14,7,-23010,27.5,3.5,16.5,16.5
2018-12-10 09:27:35.7628,172.8,28.6,16.5,16.55,-45,20.12,1,689.5,-32.7,28.5,16.5,16.5
2018-12-10 09:27:36.0128,172.8,28.6,16.5,16.55,-44.9,20.12,2,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:36.2628,172.8,28.6,16.5,16.55,-44.9,20.13,61,691.2,686.1,0,16.5,16.5
2018-12-10 09:27:36.5128,172.8,28.6,16.5,16.55,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:27:36.7628,172.8,28.6,16.5,16.55,-45,20.13,64,34.4,34.8,0,16.5,16.5
2018-12-10 09:27:37.0128,172.8,28.6,16.5,16.55,-44.9,20.12,3,689.5,-32.7,26.5,16.5,16.5
2018-12-10 09:27:37.2628,172.8,28.6,16.5,16.55,-44.9,20.13,4,689.5,-32.6,26,16.5,16.5
2018-12-10 09:27:37.5128,172.8,28.6,16.5,16.55,-44.9,20.11,65,-23010,-23010,0,16.5,16.5
2018-12-10 09:27:37.7628,172.8,28.6,16.5,16.55,-44.9,20.11,66,4690,4690,0,16.5,16.5
2018-12-10 09:27:38.0128,172.8,28.6,16.5,16.55,-44.9,20.11,1,689.5,-32.7,28.5,16.5,16.5
2018-12-10 09:27:38.2628,172.8,28.6,16.5,16.55,-45,20.11,2,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:38.5128,172.8,28.6,16.5,16.55,-45,20.13,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:38.7628,172.8,28.6,16.5,16.55,-44.9,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:39.0127,172.8,28.6,16.5,16.55,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 09:27:39.2627,172.8,28.6,16.5,16.55,-44.9,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:39.5127,172.8,28.6,16.5,16.55,-44.9,20.12,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:39.7627,172.8,28.6,16.5,16.55,-44.9,20.12,6,-23010,27.7,3.5,16.5,16.5
2018-12-10 09:27:40.0127,172.8,28.6,16.5,16.55,-44.9,20.13,7,-23010,27.5,3.5,16.5,16.5
2018-12-10 09:27:40.2627,172.8,28.6,16.5,16.55,-44.9,20.13,1,689.5,-32.7,28.5,16.5,16.5
2018-12-10 09:27:40.5127,172.8,28.6,16.5,16.55,-44.9,20.12,2,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:40.7627,172.8,28.6,16.5,16.55,-44.9,20.13,61,691.1,686,0,16.5,16.5
2018-12-10 09:27:41.0128,172.8,28.6,16.5,16.55,-44.9,20.11,62,425,425,0,16.5,16.5
2018-12-10 09:27:41.2628,172.8,28.6,16.5,16.55,-45,20.13,64,34.3,34.7,0,16.5,16.5
2018-12-10 09:27:41.5128,172.8,28.6,16.5,16.55,-45,20.12,3,689.5,-32.7,26.5,16.5,16.5
2018-12-10 09:27:41.7628,172.8,28.6,16.5,16.55,-44.9,20.13,4,689.5,-32.6,26,16.5,16.5
2018-12-10 09:27:42.0128,172.8,28.6,16.5,16.55,-44.9,20.11,65,-23010,-23010,0,16.5,16.5
2018-12-10 09:27:42.2628,172.8,28.6,16.5,16.55,-44.9,20.11,66,4680,4680,0,16.5,16.5
2018-12-10 09:27:42.5128,172.8,28.6,16.5,16.55,-44.9,20.14,1,689.5,-32.7,28.5,16.5,16.5
2018-12-10 09:27:42.7628,172.8,28.6,16.5,16.55,-44.9,20.13,2,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:43.0128,172.8,28.6,16.5,16.55,-44.9,20.13,65,-23010,-23020,0,16.5,16.5
2018-12-10 09:27:43.2628,172.8,28.6,16.5,16.55,-44.9,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:43.5128,172.8,28.6,16.5,16.55,-44.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 09:27:43.7628,172.8,28.6,16.5,16.55,-44.9,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:44.0128,172.8,28.6,16.5,16.55,-44.9,20.11,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:44.2628,172.8,28.6,16.5,16.55,-45,20.13,6,-23030,27.7,3.5,16.5,16.5
2018-12-10 09:27:44.5128,172.8,28.6,16.5,16.55,-44.9,20.13,7,-23020,27.5,3.5,16.5,16.5
2018-12-10 09:27:44.7629,172.8,28.6,16.5,16.55,-44.9,20.12,1,689.5,-32.7,28.5,16.5,16.5
2018-12-10 09:27:45.0128,172.8,28.6,16.5,16.55,-44.9,20.12,2,689.5,-32.6,28.5,16.5,16.5
2018-12-10 09:27:45.2628,172.8,28.6,16.5,16.55,-45,20.12,61,691.1,686.1,0,16.5,16.5
2018-12-10 09:27:45.5128,172.8,28.6,16.5,16.55,-45,20.13,62,425,425,0,16.5,16.5
2018-12-10 09:27:45.7627,172.8,28.6,16.5,16.55,-44.9,20.12,64,34.4,34.8,0,16.5,16.5
2018-12-10 09:27:46.0128,172.8,28.6,16.5,16.55,-44.9,20.09,3,689.5,-32.7,26.5,16.5,16.5
2018-12-10 09:27:46.2628,172.8,28.6,16.5,16.55,-44.9,20.13,4,689.5,-32.6,26,16.5,16.5
2018-12-10 09:27:46.5128,172.8,28.6,16.5,16.55,-44.9,20.08,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:46.7628,172.8,28.6,16.5,16.55,-44.9,20.13,66,4680,4680,0,16.5,16.5
2018-12-10 09:27:47.0128,172.8,28.6,16.5,16.55,-44.9,20.11,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:47.2628,172.8,28.6,16.5,16.55,-44.9,20.11,2,689.4,-32.7,28.5,16.5,16.5
2018-12-10 09:27:47.5128,172.8,28.6,16.5,16.55,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:47.7628,172.8,28.6,16.5,16.55,-44.9,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:48.0128,172.8,28.6,16.5,16.55,-45,20.12,63,50,50,0,16.5,16.5
2018-12-10 09:27:48.2629,172.8,28.6,16.5,16.55,-45,20.13,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:48.5129,172.8,28.6,16.5,16.55,-44.9,20.12,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:48.7629,172.8,28.6,16.5,16.55,-44.9,20.12,6,-23020,27.7,3.5,16.5,16.5
2018-12-10 09:27:49.0129,172.8,28.6,16.5,16.55,-44.9,20.12,7,-23020,27.5,3.5,16.5,16.5
2018-12-10 09:27:49.2629,172.8,28.6,16.5,16.55,-44.9,20.14,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:49.5129,172.8,28.6,16.5,16.55,-44.9,20.13,2,689.4,-32.7,28.5,16.5,16.5
2018-12-10 09:27:49.7629,172.8,28.5,16.5,16.49,-45,20.13,61,691.1,686,0,16.5,16.5
2018-12-10 09:27:50.0129,172.8,28.5,16.5,16.49,-45,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:27:50.2629,172.8,28.5,16.5,16.49,-44.9,20.13,64,34.4,34.8,0,16.5,16.5
2018-12-10 09:27:50.5129,172.8,28.5,16.5,16.49,-44.9,20.12,3,689.3,-32.7,26.5,16.5,16.5
2018-12-10 09:27:50.7629,172.8,28.3,16.5,16.38,-44.9,20.12,4,689.4,-32.7,26,16.5,16.5
2018-12-10 09:27:51.0129,172.8,28.3,16.5,16.38,-45,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:51.2629,172.8,28.3,16.5,16.38,-45,20.17,66,4680,4680,0,16.5,16.5
2018-12-10 09:27:51.5129,172.8,28.3,16.5,16.38,-45,20.12,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:51.7629,172.8,28.3,16.5,16.38,-44.9,20.12,2,689.4,-32.7,28.5,16.5,16.5
2018-12-10 09:27:52.0129,172.8,28.3,16.5,16.38,-44.9,20.15,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:52.2629,172.8,28.3,16.5,16.38,-44.9,20.14,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:52.5129,172.8,28.3,16.5,16.38,-45,20.12,63,50,50,0,16.5,16.5
2018-12-10 09:27:52.7629,172.8,28.3,16.5,16.38,-45,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:53.0129,172.8,28.3,16.5,16.38,-45,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:53.2629,172.8,28.3,16.5,16.38,-44.9,20.13,6,-23020,27.7,3.5,16.5,16.5
2018-12-10 09:27:53.5129,172.8,28.3,16.5,16.38,-44.9,20.12,7,-23020,27.5,3.5,16.5,16.5
2018-12-10 09:27:53.7629,172.8,28.3,16.5,16.38,-44.9,20.12,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:54.0129,172.8,28.3,16.5,16.38,-44.9,20.12,2,689.4,-32.7,28.5,16.5,16.5
2018-12-10 09:27:54.2629,172.8,28.3,16.5,16.38,-45,20.13,61,691,686,0,16.5,16.5
2018-12-10 09:27:54.5129,172.8,28.3,16.5,16.38,-45,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:27:54.7629,172.8,28.3,16.5,16.38,-44.9,20.12,64,34.3,34.7,0,16.5,16.5
2018-12-10 09:27:55.0129,172.8,28.3,16.5,16.38,-44.9,20.13,3,689.3,-32.7,26.5,16.5,16.5
2018-12-10 09:27:55.2629,172.8,28.3,16.5,16.38,-45,20.1,4,689.3,-32.7,26,16.5,16.5
2018-12-10 09:27:55.5129,172.8,28.3,16.5,16.38,-45,20.11,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:55.7629,172.8,28.3,16.5,16.38,-45,20.23,66,4680,4680,0,16.5,16.5
2018-12-10 09:27:56.0129,172.8,28.3,16.5,16.38,-45,20.12,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:56.2628,172.8,28.3,16.5,16.38,-44.9,20.12,2,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:56.5128,172.8,28.3,16.5,16.38,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:27:56.7628,172.8,28.3,16.5,16.38,-44.9,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:57.0128,172.8,28.3,16.5,16.38,-45,20.12,63,50,50,0,16.5,16.5
2018-12-10 09:27:57.2628,172.8,28.3,16.5,16.38,-44.9,20.14,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:27:57.5129,172.8,28.3,16.5,16.38,-44.9,20.11,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:27:57.7630,172.8,28.3,16.5,16.38,-44.9,20.12,6,-23030,27.7,3.5,16.5,16.5
2018-12-10 09:27:58.0131,172.8,28.3,16.5,16.38,-44.9,20.11,7,-23030,27.5,3.5,16.5,16.5
2018-12-10 09:27:58.2631,172.8,28.3,16.5,16.38,-44.9,20.12,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:58.5130,172.8,28.3,16.5,16.38,-44.9,20.12,2,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:27:58.7630,172.8,28.3,16.5,16.38,-45,20.12,61,691,685.9,0,16.5,16.5
2018-12-10 09:27:59.0129,172.8,28.3,16.5,16.38,-45,20.11,62,425,425,0,16.5,16.5
2018-12-10 09:27:59.2629,172.8,28.3,16.5,16.38,-44.9,20.13,64,34.4,34.8,0,16.5,16.5
2018-12-10 09:27:59.5128,172.8,28.3,16.5,16.38,-44.9,20.12,3,689.3,-32.7,26.5,16.5,16.5
2018-12-10 09:27:59.7628,172.8,28.3,16.5,16.38,-44.9,20.12,4,689.3,-32.7,26,16.5,16.5
2018-12-10 09:28:00.0127,172.8,28.2,16.5,16.32,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:28:00.2627,172.8,28.2,16.5,16.32,-45,20.12,66,4690,4690,0,16.5,16.5
2018-12-10 09:28:00.5127,172.8,28.2,16.5,16.32,-45,20.13,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:00.7628,172.8,28.2,16.5,16.32,-44.9,20.12,2,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:01.0129,172.8,28.2,16.5,16.32,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:28:01.2630,172.8,28.2,16.5,16.32,-44.9,20.12,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:28:01.5130,172.8,28.2,16.5,16.32,-45,20.13,63,50,50,0,16.5,16.5
2018-12-10 09:28:01.7630,172.8,28.2,16.5,16.32,-45,20.08,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:28:02.0129,172.8,28.2,16.5,16.32,-45,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:28:02.2629,172.8,28.2,16.5,16.32,-45,20.12,6,-23020,27.7,3.5,16.5,16.5
2018-12-10 09:28:02.5129,172.8,28.2,16.5,16.32,-44.9,20.13,7,-23020,27.5,3.5,16.5,16.5
2018-12-10 09:28:02.7629,172.8,28.2,16.5,16.32,-44.9,20.13,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:03.0129,172.8,28.2,16.5,16.32,-44.9,20.13,2,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:03.2629,172.8,28.2,16.5,16.32,-44.9,20.05,61,690.9,685.9,0,16.5,16.5
2018-12-10 09:28:03.5129,172.8,28.2,16.5,16.32,-45,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:28:03.7630,172.8,28.2,16.5,16.32,-45,20.13,64,34.3,34.7,0,16.5,16.5
2018-12-10 09:28:04.0130,172.8,28.2,16.5,16.32,-45,20.11,3,689.3,-32.7,26.5,16.5,16.5
2018-12-10 09:28:04.2630,172.8,28.2,16.5,16.32,-44.9,20.13,4,689.3,-32.7,26,16.5,16.5
2018-12-10 09:28:04.5130,172.8,28.2,16.5,16.32,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:28:04.7630,172.8,28.2,16.5,16.32,-44.9,20.12,66,4690,4690,0,16.5,16.5
2018-12-10 09:28:05.0130,172.8,28.2,16.5,16.32,-45,20.13,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:05.2630,172.8,28.2,16.5,16.32,-44.9,20.12,2,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:05.5131,172.8,28.2,16.5,16.32,-45,20.14,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:28:05.7630,172.8,28.2,16.5,16.32,-44.9,20.12,51,3.52,3.51,0,16.5,16.5
2018-12-10 09:28:06.0130,172.8,28.2,16.5,16.32,-45,20.12,63,50,50,0,16.5,16.5
2018-12-10 09:28:06.2630,172.8,28.2,16.5,16.32,-45,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:28:06.5129,172.8,28.2,16.5,16.32,-44.9,20.19,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:28:06.7630,172.8,28.2,16.5,16.32,-44.9,20.12,6,-23020,27.7,3.5,16.5,16.5
2018-12-10 09:28:07.0130,172.8,28.2,16.5,16.32,-44.9,20.14,7,-23030,27.5,3.5,16.5,16.5
2018-12-10 09:28:07.2630,172.8,28.2,16.5,16.32,-44.9,20.12,1,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:07.5130,172.8,28.2,16.5,16.32,-45,20.12,2,689.3,-32.7,28.5,16.5,16.5
2018-12-10 09:28:07.7630,172.8,28.2,16.5,16.32,-45,20.14,61,690.8,685.8,0,16.5,16.5
2018-12-10 09:28:08.0130,172.8,28.2,16.5,16.32,-45,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:28:08.2630,172.8,28.2,16.5,16.32,-44.9,20.12,64,34.4,34.8,0,16.5,16.5
2018-12-10 09:28:08.5130,172.8,28.2,16.5,16.32,-44.9,20.12,3,689.3,-32.7,26.5,16.5,16.5
2018-12-10 09:28:08.7630,172.8,28.2,16.5,16.32,-44.9,20.12,4,689.3,-32.7,26,16.5,16.5
2018-12-10 09:28:09.0131,172.8,28.2,16.5,16.32,-45,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:28:09.2631,172.8,28.2,16.5,16.32,-45,20.12,66,4680,4680,0,16.5,16.5
2018-12-10 09:28:09.5131,172.8,28.2,16.5,16.32,-44.9,20.12,1,689.1,-32.7,28.5,16.5,16.5
2018-12-10 09:28:09.7631,172.8,28.2,16.5,16.32,-44.9,20.13,2,689.2,-32.7,28.5,16.5,16.5
2018-12-10 09:28:10.0131,172.8,28.2,16.5,16.32,-44.9,20.12,65,-23030,-23030,0,16.5,16.5
2018-12-10 09:28:10.2632,172.8,28.2,16.5,16.32,-45,20.13,51,3.52,3.5,0,16.5,16.5
2018-12-10 09:28:10.5132,172.8,28.2,16.5,16.32,-45,20.13,63,50,50,0,16.5,16.5
2018-12-10 09:28:10.7632,172.8,28.2,16.5,16.32,-44.9,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:28:11.0132,172.8,28.2,16.5,16.32,-44.9,20.12,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:28:11.2632,172.8,28.2,16.5,16.32,-44.9,20.13,6,-23020,27.7,3.5,16.5,16.5
2018-12-10 09:28:11.5132,172.8,28.2,16.5,16.32,-44.9,20.1,7,-23020,27.5,3.5,16.5,16.5
2018-12-10 09:28:11.7631,172.8,28.2,16.5,16.32,-44.9,20.12,1,689.1,-32.7,28.5,16.5,16.5
2018-12-10 09:28:12.0131,172.8,28.2,16.5,16.32,-45,20.12,2,689.2,-32.7,28.5,16.5,16.5
2018-12-10 09:28:12.2632,172.8,28.2,16.5,16.32,-45,20.13,61,690.9,685.8,0,16.5,16.5
2018-12-10 09:28:12.5132,172.8,28.2,16.5,16.32,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 09:28:12.7632,172.8,28.2,16.5,16.32,-44.9,20.12,64,34.4,34.8,0,16.5,16.5
2018-12-10 09:28:13.0132,172.8,28.2,16.5,16.32,-44.9,20.13,3,689.1,-32.7,26.5,16.5,16.5
2018-12-10 09:28:13.2632,172.8,28.2,16.5,16.32,-45,20.12,4,689.2,-32.7,26,16.5,16.5
2018-12-10 09:28:13.5132,172.8,28.2,16.5,16.32,-45,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:28:13.7632,172.8,28.2,16.25,16.32,-45,20.12,66,4670,4670,0,16.5,16.5
2018-12-10 09:28:14.0132,172.8,28.2,16.25,16.32,-44.9,20.13,1,689.1,-32.7,28.5,16.5,16.5
2018-12-10 09:28:14.2632,172.8,28.2,16.25,16.32,-44.9,20.13,2,689.2,-32.7,28.5,16.5,16.5
2018-12-10 09:28:14.5132,172.8,28.2,16.25,16.32,-44.9,20.14,65,-23020,-23020,0,16.5,16.5
2018-12-10 09:28:14.7631,172.8,28.2,16.25,16.32,-45,20.1,51,3.52,3.5,0,16.5,16.5
2018-12-10 09:28:15.0131,172.8,28.2,16.25,16.32,-45,20.1,63,50,50,0,16.5,16.5
2018-12-10 09:28:15.2632,172.8,28.2,16.25,16.32,-44.9,20.12,67,27.7,27.5,0,16.5,16.5
2018-12-10 09:28:15.5132,172.8,28.2,16.25,16.32,-44.9,20.12,52,3.52,3.51,0,16.5,16.5
2018-12-10 09:28:15.7632,172.8,28.2,16.25,16.32,-44.9,20.16,6,-23010,27.7,3.5,16.5,16.5
2018-12-10 09:28:16.0132,172.8,28.2,16.25,16.32,-44.9,20.11,7,-23020,27.5,3.5,16,16.5
2018-12-10 09:28:16.2632,172.8,28.2,16.25,16.32,-45,20.12,1,689.2,-32.7,28.5,16,16.5
2018-12-10 09:28:16.5132,172.8,28.2,16.25,16.32,-45,20.12,2,689.1,-32.7,28.5,16,16.5
2018-12-10 09:28:16.7632,172.8,28.2,16.25,16.32,-44.9,20.13,61,690.9,685.8,0,16,16.5
2018-12-10 09:28:17.0132,172.8,28.2,16.25,16.32,-44.9,20.13,62,425,425,0,16,16.5
2018-12-10 09:28:17.2632,172.8,28.2,16.25,16.32,-44.9,20.12,64,34.3,34.7,0,16,16.5
2018-12-10 09:28:17.5132,172.8,28.2,16.25,16.32,-44.9,20.13,3,689.2,-32.7,26.5,16,16.5
2018-12-10 09:28:17.7632,172.8,28.2,16.25,16.32,-45,20.13,4,689.1,-32.7,26,16,16.5
2018-12-10 09:28:18.0132,172.8,28.2,16.25,16.32,-44.9,20.13,65,-23000,-23020,0,16,16.5
2018-12-10 09:28:18.2632,172.8,28.2,16.25,16.32,-44.9,20.12,66,4670,4670,0,16,16.5
2018-12-10 09:28:18.5132,172.8,28.2,16.25,16.32,-44.9,20.12,1,689.2,-32.7,28.5,16,16.5
2018-12-10 09:28:18.7632,172.8,28.1,16.25,16.26,-44.9,20.12,2,689.1,-32.7,28.5,16,16.5
2018-12-10 09:28:19.0132,172.8,28.1,16.25,16.26,-44.9,20.12,65,-23000,-23030,0,16,16.5
2018-12-10 09:28:19.2632,172.8,28.1,16.25,16.26,-45,20.1,51,3.52,3.51,0,16,16.5
2018-12-10 09:28:19.5132,172.8,28.1,16.25,16.26,-44.9,20.13,63,50,50,0,16,16.5
2018-12-10 09:28:19.7632,172.8,28.1,16.25,16.26,-44.9,20.13,67,27.7,27.5,0,16,16.5
2018-12-10 09:28:20.0132,172.8,28.1,16.25,16.26,-44.9,20.12,52,3.52,3.51,0,16,16.5
2018-12-10 09:28:20.2632,172.8,28.1,16.25,16.26,-44.9,20.12,6,-23000,27.7,3.5,16,16.5
2018-12-10 09:28:20.5132,172.8,28.1,16.25,16.26,-44.9,20.12,7,-23030,27.5,3.5,16,16.5
2018-12-10 09:28:20.7632,172.8,28,16.25,16.2,-44.9,20.12,1,689.2,-32.7,28.5,16,16.5
2018-12-10 09:28:21.0132,172.8,28,16.25,16.2,-44.9,20.12,2,689.1,-32.7,28.5,16,16.5
2018-12-10 09:28:21.2632,172.8,28,16.25,16.2,-44.9,20.14,61,690.8,685.7,0,16,16.5
2018-12-10 09:28:21.5132,172.8,28,16.25,16.2,-44.9,20.13,62,425,425,0,16,16.5
2018-12-10 09:28:21.7632,172.8,28,16.25,16.2,-44.9,20.12,64,34.3,34.8,0,16,16.5
2018-12-10 09:28:22.0132,172.8,28,16.25,16.2,-44.9,20.11,3,689.2,-32.7,26.5,16,16.5
2018-12-10 09:28:22.2632,172.8,28,16.25,16.2,-45,20.12,4,689.1,-32.7,26,16,16.5
2018-12-10 09:28:22.5132,172.8,28,16.25,16.2,-44.9,20.12,65,-22990,-23030,0,16,16.5
2018-12-10 09:28:22.7632,172.8,28,16.25,16.2,-44.9,20.13,66,4670,4670,0,16,16.5
2018-12-10 09:28:23.0132,172.8,28,16,16.2,-44.9,20.13,1,689.2,-32.7,28.5,16,16.5
2018-12-10 09:28:23.2632,172.8,28,16,16.2,-44.9,20.12,2,689.1,-32.7,28.5,16,16.5
2018-12-10 09:28:23.5132,172.8,28,16,16.2,-44.9,20.13,65,-23000,-23030,0,16,16
2018-12-10 09:28:23.7632,172.8,28,16,16.2,-45,20.13,51,3.52,3.5,0,16,16
2018-12-10 09:28:24.0132,172.8,28,16,16.2,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:28:24.2632,172.8,28,16,16.2,-44.9,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:28:24.5132,172.8,28,16,16.2,-44.9,20.12,52,3.52,3.51,0,16,16
2018-12-10 09:28:24.7632,172.8,28,16,16.2,-44.9,20.12,6,-23000,27.7,3.5,16,16
2018-12-10 09:28:25.0132,172.8,28,16,16.2,-44.9,20.12,7,-23030,27.5,3.5,16,16
2018-12-10 09:28:25.2632,172.8,28,16,16.2,-44.9,20.12,1,689,-32.7,28.5,16,16
2018-12-10 09:28:25.5132,172.8,28,16,16.2,-44.9,20.13,2,689.1,-32.7,28.5,16,16
2018-12-10 09:28:25.7633,172.8,28,16,16.2,-44.9,20.12,61,690.8,685.8,0,16,16
2018-12-10 09:28:26.0133,172.8,28,16,16.2,-44.9,20.08,62,425,425,0,16,16
2018-12-10 09:28:26.2633,172.8,28,16,16.2,-44.9,20.11,64,34.4,34.8,0,16,16
2018-12-10 09:28:26.5133,172.8,28,16,16.2,-44.9,20.12,3,689,-32.7,26.5,16,16
2018-12-10 09:28:26.7633,172.8,28,16,16.2,-44.9,20.13,4,689.1,-32.7,26,16,16
2018-12-10 09:28:27.0133,172.8,28,16,16.2,-44.9,20.13,65,-23010,-23030,0,16,16
2018-12-10 09:28:27.2633,172.8,28,16,16.2,-44.9,20.12,66,4680,4670,0,16,16
2018-12-10 09:28:27.5133,172.8,28,16,16.2,-44.9,20.13,1,689,-32.7,28.5,16,16
2018-12-10 09:28:27.7633,172.8,28,16,16.2,-44.9,20.12,2,689.1,-32.7,28.5,16,16
2018-12-10 09:28:28.0134,172.8,28,16,16.2,-45,20.12,65,-23010,-23030,0,16,16
2018-12-10 09:28:28.2633,172.8,28,16,16.2,-44.9,20.13,51,3.52,3.5,0,16,16
2018-12-10 09:28:28.5133,172.8,28,16,16.2,-44.9,20.13,63,50,50,0,16,16
2018-12-10 09:28:28.7633,172.8,28,16,16.2,-44.9,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:28:29.0132,172.8,28,16,16.2,-44.9,20.13,52,3.52,3.51,0,16,16
2018-12-10 09:28:29.2633,172.8,28,16,16.2,-44.9,20.14,6,-23010,27.7,3.5,16,16
2018-12-10 09:28:29.5133,172.8,28,16,16.2,-44.9,20.1,7,-23030,27.5,3.5,16,16
2018-12-10 09:28:29.7634,172.8,28,16,16.2,-44.9,20.12,1,689,-32.7,28.5,16,16
2018-12-10 09:28:30.0134,172.8,28,16,16.2,-44.9,20.12,2,689.1,-32.7,28.5,16,16
2018-12-10 09:28:30.2635,172.8,28,16,16.2,-44.9,20.13,61,690.8,685.7,0,16,16
2018-12-10 09:28:30.5134,172.8,28,16,16.2,-44.9,20.13,62,425,425,0,16,16
2018-12-10 09:28:30.7634,172.8,28,16,16.2,-45,20.2,64,34.3,34.8,0,16,16
2018-12-10 09:28:31.0134,172.8,28,16,16.2,-44.9,20.13,3,689,-32.7,26.5,16,16
2018-12-10 09:28:31.2634,172.8,28,16,16.2,-44.9,20.07,4,689.1,-32.7,26,16,16
2018-12-10 09:28:31.5134,172.8,28,16,16.2,-44.9,20.12,65,-23010,-23020,0,16,16
2018-12-10 09:28:31.7634,172.8,28,16,16.2,-44.9,20.14,66,4690,4690,0,16,16
2018-12-10 09:28:32.0134,172.8,28,16,16.2,-44.9,20.13,1,689,-32.7,28.5,16,16
2018-12-10 09:28:32.2634,172.8,28,16,16.2,-44.9,20.12,2,689.1,-32.7,28.5,16,16
2018-12-10 09:28:32.5134,172.8,28,16,16.2,-44.9,20.12,65,-23010,-23020,0,16,16
2018-12-10 09:28:32.7634,172.8,28,16,16.2,-44.9,20.13,51,3.52,3.5,0,16,16
2018-12-10 09:28:33.0135,172.8,28,16,16.2,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:28:33.2635,172.8,28,16,16.2,-44.9,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:28:33.5135,172.8,28,16,16.2,-44.9,20.12,52,3.52,3.5,0,16,16
2018-12-10 09:28:33.7634,172.8,28,16,16.2,-45,20.13,6,-23010,27.7,3.5,16,16
2018-12-10 09:28:34.0134,172.8,28,16,16.2,-44.9,20.13,7,-23020,27.5,3.5,16,16
2018-12-10 09:28:34.2634,172.8,28,16,16.2,-44.9,20.12,1,689,-32.7,28.5,16,16
2018-12-10 09:28:34.5134,172.8,28,16,16.2,-44.9,20.14,2,689.1,-32.7,28.5,16,16
2018-12-10 09:28:34.7634,172.8,28,16,16.2,-44.9,20.12,61,690.7,685.6,0,16,16
2018-12-10 09:28:35.0134,172.8,28,16,16.2,-44.9,20.12,62,425,425,0,16,16
2018-12-10 09:28:35.2634,172.8,28,16,16.2,-45,20.12,64,34.3,34.8,0,16,16
2018-12-10 09:28:35.5134,172.8,28,16,16.2,-44.9,20.11,3,689,-32.7,26.5,16,16
2018-12-10 09:28:35.7634,172.8,28,16,16.2,-44.9,20.12,4,689.1,-32.7,26,16,16
2018-12-10 09:28:36.0134,172.8,28,16,16.2,-44.9,20.12,65,-23020,-23030,0,16,16
2018-12-10 09:28:36.2634,172.8,28,16,16.2,-44.9,20.13,66,4690,4690,0,16,16
2018-12-10 09:28:36.5134,172.8,28,16,16.2,-44.9,20.15,1,689,-32.7,28.5,16,16
2018-12-10 09:28:36.7634,172.8,28,16,16.2,-45,20.13,2,689.1,-32.7,28.5,16,16
2018-12-10 09:28:37.0134,172.8,28,16,16.2,-44.9,20.12,65,-23010,-23020,0,16,16
2018-12-10 09:28:37.2634,172.8,28,16,16.2,-44.9,20.09,51,3.52,3.5,0,16,16
2018-12-10 09:28:37.5134,172.8,28,16,16.2,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:28:37.7634,172.8,28,16,16.2,-44.9,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:28:38.0134,172.8,28,16,16.2,-45,20.13,52,3.52,3.51,0,16,16
2018-12-10 09:28:38.2634,172.8,28,16,16.2,-44.9,20.12,6,-23020,27.7,3.5,16,16
2018-12-10 09:28:38.5134,172.8,28,16,16.2,-44.9,20.12,7,-23030,27.5,3.5,16,16
2018-12-10 09:28:38.7634,172.8,28,16,16.2,-44.9,20.12,1,689,-32.7,28.5,16,16
2018-12-10 09:28:39.0134,172.8,28,16,16.2,-44.9,20.13,2,689,-32.6,28.5,16,16
2018-12-10 09:28:39.2634,172.8,28,16,16.2,-44.9,20.1,61,690.6,685.6,0,16,16
2018-12-10 09:28:39.5134,172.8,28,16,16.2,-44.9,20.12,62,425,425,0,16,16
2018-12-10 09:28:39.7634,172.8,28,16,16.2,-45,20.12,64,34.3,34.7,0,16,16
2018-12-10 09:28:40.0134,172.8,28,16,16.2,-44.9,20.13,3,689,-32.7,26.5,16,16
2018-12-10 09:28:40.2634,172.8,28,16,16.2,-44.9,20.16,4,689,-32.6,26,16,16
2018-12-10 09:28:40.5134,172.8,28,16,16.2,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 09:28:40.7634,172.8,28,16,16.2,-45,20.1,66,4690,4690,0,16,16
2018-12-10 09:28:41.0134,172.8,28,16,16.2,-44.9,20.12,1,689,-32.7,28.5,16,16
2018-12-10 09:28:41.2634,172.8,28,16,16.2,-44.9,20.13,2,689,-32.6,28.5,16,16
2018-12-10 09:28:41.5134,172.8,28,16,16.2,-44.9,20.12,65,-23020,-23030,0,16,16
2018-12-10 09:28:41.7634,172.8,28,16,16.2,-44.9,20.12,51,3.52,3.5,0,16,16
2018-12-10 09:28:42.0135,172.8,28,16,16.2,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:28:42.2635,172.8,28,16,16.2,-45,20.13,67,27.7,27.5,0,16,16
2018-12-10 09:28:42.5135,172.8,28,16,16.2,-44.9,20.12,52,3.52,3.51,0,16,16
2018-12-10 09:28:42.7635,172.8,28,16,16.2,-44.9,20.12,6,-23020,27.7,3.5,16,16
2018-12-10 09:28:43.0135,172.8,28,16,16.2,-44.9,20.12,7,-23020,27.5,3.5,16,16
2018-12-10 09:28:43.2634,172.8,28,16,16.2,-44.9,20.14,1,689,-32.7,28.5,16,16
2018-12-10 09:28:43.5134,172.8,28,16,16.2,-44.9,20.12,2,689,-32.6,28.5,16,16
2018-12-10 09:28:43.7634,172.8,28,16,16.2,-44.9,20.12,61,690.6,685.5,0,16,16
2018-12-10 09:28:44.0134,172.8,28,16,16.2,-45,20.13,62,425,425,0,16,16
2018-12-10 09:28:44.2635,172.8,28,16,16.2,-44.9,20.12,64,34.3,34.7,0,16,16
2018-12-10 09:28:44.5135,172.8,28,16,16.2,-44.9,20.12,3,689,-32.7,26.5,16,16
2018-12-10 09:28:44.7635,172.8,28,16,16.2,-44.9,20.26,4,689,-32.6,26,16,16
2018-12-10 09:28:45.0135,172.8,28,16,16.2,-45,20.14,65,-23030,-23030,0,16,16
2018-12-10 09:28:45.2635,172.8,28,16,16.2,-45,20.11,66,4700,4700,0,16,16
2018-12-10 09:28:45.5135,172.8,28,16,16.2,-45,20.12,1,688.9,-32.7,28.5,16,16
2018-12-10 09:28:45.7635,172.8,28,16,16.2,-44.9,20.12,2,688.9,-32.6,28.5,16,16
2018-12-10 09:28:46.0135,172.8,28,16,16.2,-44.9,20.12,65,-23020,-23030,0,16,16
2018-12-10 09:28:46.2635,172.8,28,16,16.2,-44.9,20.13,51,3.52,3.5,0,16,16
2018-12-10 09:28:46.5135,172.8,28,16,16.2,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:28:46.7635,172.8,27.8,16,16.09,-45,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:28:47.0135,172.8,27.8,16,16.09,-45,20.13,52,3.52,3.5,0,16,16
2018-12-10 09:28:47.2635,172.8,27.8,16,16.09,-44.9,20.12,6,-23030,27.7,3.5,16,16
2018-12-10 09:28:47.5135,172.8,27.8,16,16.09,-44.9,20.12,7,-23030,27.5,3.5,16,16
2018-12-10 09:28:47.7635,172.8,27.8,16,16.09,-44.9,20.12,1,688.9,-32.7,28.5,16,16
2018-12-10 09:28:48.0135,172.8,27.8,16,16.09,-45,20.12,2,688.9,-32.6,28.5,16,16
2018-12-10 09:28:48.2635,172.8,27.8,16,16.09,-45,20.12,61,690.6,685.6,0,16,16
2018-12-10 09:28:48.5135,172.8,27.8,16,16.09,-45,20.13,62,425,425,0,16,16
2018-12-10 09:28:48.7635,172.8,27.8,16,16.09,-45,20.14,64,34.2,34.6,0,16,16
2018-12-10 09:28:49.0135,172.8,27.8,16,16.09,-44.9,20.12,3,688.9,-32.7,26.5,16,16
2018-12-10 09:28:49.2635,172.8,27.8,16,16.09,-44.9,20.12,4,688.9,-32.6,26,16,16
2018-12-10 09:28:49.5135,172.8,27.8,16,16.09,-44.9,20.14,65,-23020,-23030,0,16,16
2018-12-10 09:28:49.7635,172.8,27.8,16,16.09,-44.9,20.11,66,4700,4690,0,16,16
2018-12-10 09:28:50.0135,172.8,27.8,16,16.09,-45,20.15,1,688.9,-32.7,28.5,16,16
2018-12-10 09:28:50.2635,172.8,27.8,16,16.09,-44.9,20.16,2,688.9,-32.6,28.5,16,16
2018-12-10 09:28:50.5135,172.8,27.8,16,16.09,-44.9,20.12,65,-23030,-23030,0,16,16
2018-12-10 09:28:50.7635,172.8,27.8,16,16.09,-44.9,20.13,51,3.52,3.5,0,16,16
2018-12-10 09:28:51.0135,172.8,27.6,16,15.97,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:28:51.2635,172.8,27.6,16,15.97,-45,20.14,67,27.7,27.5,0,16,16
2018-12-10 09:28:51.5135,172.8,27.6,16,15.97,-45,20.12,52,3.52,3.5,0,16,16
2018-12-10 09:28:51.7636,172.8,27.6,16,15.97,-44.9,20.12,6,-23020,27.7,3.5,16,16
2018-12-10 09:28:52.0136,172.8,27.6,16,15.97,-44.9,20.12,7,-23020,27.5,3.5,16,16
2018-12-10 09:28:52.2636,172.8,27.6,16,15.97,-44.9,20.12,1,688.9,-32.7,28.5,16,16
2018-12-10 09:28:52.5136,172.8,27.6,16,15.97,-45,20.11,2,688.9,-32.8,28.5,16,16
2018-12-10 09:28:52.7636,172.8,27.6,16,15.97,-45,20.12,61,690.5,685.4,0,16,16
2018-12-10 09:28:53.0136,172.8,27.6,16,15.97,-45,20.12,62,425,425,0,16,16
2018-12-10 09:28:53.2636,172.8,27.6,16,15.97,-44.9,20.12,64,34.3,34.7,0,16,16
2018-12-10 09:28:53.5136,172.8,27.6,16,15.97,-44.9,20.13,3,688.9,-32.9,26.5,16,16
2018-12-10 09:28:53.7636,172.8,27.6,16,15.97,-44.9,20.12,4,688.9,-32.8,26,16,16
2018-12-10 09:28:54.0136,172.8,27.6,16,15.97,-44.9,19.96,65,-23020,-23020,0,16,16
2018-12-10 09:28:54.2636,172.8,27.6,16,15.97,-44.9,20.13,66,4690,4690,0,16,16
2018-12-10 09:28:54.5136,172.8,27.6,16,15.97,-45,20.12,1,688.9,-32.9,28.5,16,16
2018-12-10 09:28:54.7636,172.8,27.6,16,15.97,-44.9,20.13,2,688.9,-32.8,28.5,16,16
2018-12-10 09:28:55.0136,172.8,27.6,16,15.97,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 09:28:55.2636,172.8,27.6,16,15.97,-44.9,20.14,51,3.52,3.5,0,16,16
2018-12-10 09:28:55.5136,172.8,27.6,16,15.97,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:28:55.7636,172.8,27.6,16,15.97,-45,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:28:56.0136,172.8,27.6,16,15.97,-45,20.07,52,3.52,3.5,0,16,16
2018-12-10 09:28:56.2636,172.8,27.6,16,15.97,-44.9,20.13,6,-23020,27.7,3.5,16,16
2018-12-10 09:28:56.5136,172.8,27.6,16,15.97,-44.9,20.12,7,-23020,27.5,3.5,16,16
2018-12-10 09:28:56.7636,172.8,27.6,16,15.97,-44.9,20.12,1,688.9,-32.9,28.5,16,16
2018-12-10 09:28:57.0136,172.8,27.6,16,15.97,-44.9,20.12,2,688.9,-32.8,28.5,16,16
2018-12-10 09:28:57.2636,172.8,27.6,16,15.97,-45,20.12,61,690.5,685.4,0,16,16
2018-12-10 09:28:57.5137,172.8,27.6,16,15.97,-45,20.12,62,425,425,0,16,16
2018-12-10 09:28:57.7637,172.8,27.6,16,15.97,-44.9,20.13,64,34.3,34.7,0,16,16
2018-12-10 09:28:58.0137,172.8,27.6,16,15.97,-44.9,20.13,3,688.9,-32.9,26.5,16,16
2018-12-10 09:28:58.2637,172.8,27.6,16,15.97,-44.9,20.12,4,688.9,-32.8,26,16,16
2018-12-10 09:28:58.5136,172.8,27.6,16,15.97,-44.9,20.09,65,-23020,-23020,0,16,16
2018-12-10 09:28:58.7636,172.8,27.6,16,15.97,-44.9,20.17,66,4690,4690,0,16,16
2018-12-10 09:28:59.0136,172.8,27.6,16,15.97,-44.9,20.15,1,688.9,-32.9,28.5,16,16
2018-12-10 09:28:59.2636,172.8,27.6,16,15.97,-44.9,20.12,2,688.9,-32.8,28.5,16,16
2018-12-10 09:28:59.5136,172.8,27.6,16,15.97,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 09:28:59.7636,172.8,27.6,16,15.97,-44.9,20.12,51,3.52,3.5,0,16,16
2018-12-10 09:29:00.0136,172.8,27.6,16,15.97,-45,20.12,63,50,50,0,16,16
2018-12-10 09:29:00.2637,172.8,27.6,16,15.97,-45,20.13,67,27.7,27.5,0,16,16
2018-12-10 09:29:00.5137,172.8,27.6,16,15.97,-44.9,20.12,52,3.52,3.51,0,16,16
2018-12-10 09:29:00.7637,172.8,27.6,16,15.97,-45,20.13,6,-23020,27.7,3.5,16,16
2018-12-10 09:29:01.0137,172.8,27.6,16,15.97,-44.9,20.12,7,-23020,27.5,3.5,16,16
2018-12-10 09:29:01.2637,172.8,27.6,16,15.97,-44.9,20.12,1,688.8,-32.7,28.5,16,16
2018-12-10 09:29:01.5137,172.8,27.6,16,15.97,-44.9,20.13,2,688.8,-32.9,28.5,16,16
2018-12-10 09:29:01.7637,172.8,27.6,16,15.97,-44.9,20.12,61,690.4,685.4,0,16,16
2018-12-10 09:29:02.0137,172.8,27.6,16,15.97,-44.9,20.13,62,425,425,0,16,16
2018-12-10 09:29:02.2637,172.8,27.6,16,15.97,-44.9,20.13,64,34.3,34.7,0,16,16
2018-12-10 09:29:02.5136,172.8,27.6,16,15.97,-44.9,20.12,3,688.8,-32.7,26.5,16,16
2018-12-10 09:29:02.7636,172.8,27.6,16,15.97,-44.9,20.12,4,688.8,-32.9,26,16,16
2018-12-10 09:29:03.0136,172.8,27.6,16,15.97,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 09:29:03.2636,172.8,27.6,16,15.97,-44.9,20.12,66,4680,4680,0,16,16
2018-12-10 09:29:03.5137,172.8,27.6,16,15.97,-44.9,20.11,1,688.8,-32.7,28.5,16,16
2018-12-10 09:29:03.7637,172.8,27.6,16,15.97,-44.9,20.12,2,688.8,-32.9,28.5,16,16
2018-12-10 09:29:04.0137,172.8,27.6,16,15.97,-45,20.15,65,-23020,-23020,0,16,16
2018-12-10 09:29:04.2636,172.8,27.6,16,15.97,-44.9,20.12,51,3.52,3.5,0,16,16
2018-12-10 09:29:04.5136,172.8,27.6,16,15.97,-44.9,20.13,63,50,50,0,16,16
2018-12-10 09:29:04.7636,172.8,27.6,16,15.97,-45,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:29:05.0136,172.8,27.6,16,15.97,-45,20.12,52,3.52,3.51,0,16,16
2018-12-10 09:29:05.2637,172.8,27.6,16,15.97,-45,20.12,6,-23020,27.7,3.5,16,16
2018-12-10 09:29:05.5137,172.8,27.6,16,15.97,-45,20.13,7,-23020,27.5,3.5,16,16
2018-12-10 09:29:05.7637,172.8,27.6,16,15.97,-44.9,20.12,1,688.8,-32.7,28.5,16,16
2018-12-10 09:29:06.0137,172.8,27.6,16,15.97,-44.9,20.12,2,688.8,-32.9,28.5,16,16
2018-12-10 09:29:06.2637,172.8,27.6,16,15.97,-45,20.11,61,690.4,685.4,0,16,16
2018-12-10 09:29:06.5137,172.8,27.6,16,15.97,-45,20.13,62,425,425,0,16,16
2018-12-10 09:29:06.7637,172.8,27.6,16,15.97,-45,20.12,64,34.3,34.7,0,16,16
2018-12-10 09:29:07.0137,172.8,27.6,16,15.97,-44.9,20.12,3,688.7,-32.9,26.5,16,16
2018-12-10 09:29:07.2637,172.8,27.6,16,15.97,-44.9,20.12,4,688.7,-32.9,26,16,16
2018-12-10 09:29:07.5137,172.8,27.6,16,15.97,-44.9,20.12,65,-23010,-23020,0,16,16
2018-12-10 09:29:07.7637,172.8,27.6,16,15.97,-44.9,20.13,66,4680,4680,0,16,16
2018-12-10 09:29:08.0137,172.8,27.6,16,15.97,-44.9,20.13,1,688.7,-32.9,28.5,16,16
2018-12-10 09:29:08.2637,172.8,27.6,16,15.97,-44.9,20.13,2,688.7,-32.9,28.5,16,16
2018-12-10 09:29:08.5138,172.8,27.6,16,15.97,-44.9,20.11,65,-23020,-23020,0,16,16
2018-12-10 09:29:08.7638,172.8,27.6,16,15.97,-44.9,20.15,51,3.52,3.5,0,16,16
2018-12-10 09:29:09.0138,172.8,27.6,16,15.97,-45,20.13,63,50,50,0,16,16
2018-12-10 09:29:09.2638,172.8,27.6,16,15.97,-45,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:29:09.5138,172.8,27.6,16,15.97,-45,20.12,52,3.52,3.5,0,16,16
2018-12-10 09:29:09.7638,172.8,27.6,16,15.97,-45,20.12,6,-23020,27.7,3.5,16,16
2018-12-10 09:29:10.0138,172.8,27.6,16,15.97,-44.9,20.12,7,-23020,27.5,3.5,16,16
2018-12-10 09:29:10.2638,172.8,27.6,16,15.97,-44.9,20.12,1,688.7,-32.9,28.5,16,16
2018-12-10 09:29:10.5137,172.8,27.6,16,15.97,-44.9,20.12,2,688.7,-32.9,28.5,16,16
2018-12-10 09:29:10.7637,172.8,27.6,16,15.97,-44.9,20.12,61,690.4,685.3,0,16,16
2018-12-10 09:29:11.0137,172.8,27.6,16,15.97,-44.9,20.13,62,425,425,0,16,16
2018-12-10 09:29:11.2637,172.8,27.6,16,15.97,-44.9,20.13,64,34.3,34.7,0,16,16
2018-12-10 09:29:11.5138,172.8,27.6,16,15.97,-44.9,20.12,3,688.7,-32.9,26.5,16,16
2018-12-10 09:29:11.7638,172.8,27.6,16,15.97,-45,20.12,4,688.7,-32.9,26,16,16
2018-12-10 09:29:12.0138,172.8,27.6,16,15.97,-45,20.12,65,-23030,-23030,0,16,16
2018-12-10 09:29:12.2638,172.8,27.6,16,15.97,-45,20.12,66,4690,4690,0,16,16
2018-12-10 09:29:12.5138,172.8,27.6,16,15.97,-44.9,20.12,1,688.7,-32.9,28.5,16,16
2018-12-10 09:29:12.7638,172.8,27.6,16,15.97,-44.9,20.13,2,688.7,-32.9,28.5,16,16
2018-12-10 09:29:13.0138,172.8,27.6,16,15.97,-44.9,20.18,65,-23020,-23020,0,16,16
2018-12-10 09:29:13.2638,172.8,27.6,16,15.97,-44.9,20.14,51,3.52,3.5,0,16,16
2018-12-10 09:29:13.5138,172.8,27.6,16,15.97,-44.9,20.12,63,50,50,0,16,16
2018-12-10 09:29:13.7638,172.8,27.6,16,15.97,-45,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:29:14.0138,172.8,27.6,16,15.97,-44.9,20.13,52,3.52,3.5,0,16,16
2018-12-10 09:29:14.2638,172.8,27.6,16,15.97,-44.9,20.12,6,-23020,27.7,3.5,16,16
2018-12-10 09:29:14.5138,172.8,27.6,16,15.97,-44.9,20.13,7,-23020,27.5,3.5,16,16
2018-12-10 09:29:14.7638,172.8,27.4,16,15.86,-45,20.12,1,688.7,-32.9,28.5,16,16
2018-12-10 09:29:15.0138,172.8,27.4,16,15.86,-45,20.12,2,688.7,-32.9,28.5,16,16
2018-12-10 09:29:15.2638,172.8,27.4,16,15.86,-45,20.13,61,690.4,685.3,0,16,16
2018-12-10 09:29:15.5138,172.8,27.4,16,15.86,-44.9,20.12,62,425,425,0,16,16
2018-12-10 09:29:15.7638,172.8,27.4,16,15.86,-44.9,20.13,64,34.3,34.7,0,16,16
2018-12-10 09:29:16.0139,172.8,27.4,16,15.86,-44.9,20.12,3,688.7,-32.9,26.5,16,16
2018-12-10 09:29:16.2638,172.8,27.4,16,15.86,-45,20.12,4,688.7,-32.9,26,16,16
2018-12-10 09:29:16.5138,172.8,27.4,16,15.86,-45,20.12,65,-23020,-23020,0,16,16
2018-12-10 09:29:16.7638,172.8,27.4,15.75,15.86,-44.9,20.12,66,4690,4690,0,16,16
2018-12-10 09:29:17.0138,172.8,27.4,15.75,15.86,-44.9,20.16,1,688.7,-32.9,28.5,16,16
2018-12-10 09:29:17.2638,172.8,27.4,15.75,15.86,-44.9,20.12,2,688.7,-32.9,28.5,16,16
2018-12-10 09:29:17.5138,172.8,27.4,15.75,15.86,-44.9,20.12,65,-23020,-23030,0,16,16
2018-12-10 09:29:17.7638,172.8,27.4,15.75,15.86,-45,20.12,51,3.52,3.5,0,16,16
2018-12-10 09:29:18.0138,172.8,27.4,15.75,15.86,-45,20.13,63,50,50,0,16,16
2018-12-10 09:29:18.2638,172.8,27.4,15.75,15.86,-44.9,20.12,67,27.7,27.5,0,16,16
2018-12-10 09:29:18.5138,172.8,27.4,15.75,15.86,-44.9,20.12,52,3.52,3.5,0,16,16
2018-12-10 09:29:18.7638,172.8,27.4,15.75,15.86,-44.9,20.12,6,-23010,27.7,3.5,16,16
2018-12-10 09:29:19.0139,172.8,27.4,15.75,15.86,-44.9,20.12,7,-23020,27.5,3.5,16,16
2018-12-10 09:29:19.2639,172.8,27.4,15.75,15.86,-45,20.12,1,688.7,-32.9,28.5,16,16
2018-12-10 09:29:19.5139,172.8,27.4,15.75,15.86,-44.9,20.12,2,688.7,-32.9,28.5,16,16
2018-12-10 09:29:19.7639,172.8,27.4,15.75,15.86,-44.9,20.12,61,690.3,685.2,0,16,16
2018-12-10 09:29:20.0139,172.8,27.4,15.75,15.86,-44.9,20.21,62,425,425,0,16,16
2018-12-10 09:29:20.2639,172.8,27.4,15.75,15.86,-44.9,20.11,64,34.3,34.7,0,16,16
2018-12-10 09:29:20.5139,172.8,27.4,15.75,15.86,-44.9,20.12,3,688.7,-32.9,26.5,16,16
2018-12-10 09:29:20.7639,172.8,27.2,15.75,15.74,-44.9,20.13,4,688.7,-32.9,26,16,16
2018-12-10 09:29:21.0139,172.8,27.2,15.75,15.74,-44.9,20.12,65,-23000,-23020,0,16,16
2018-12-10 09:29:21.2639,172.8,27.2,15.75,15.74,-44.9,20.12,66,4690,4690,0,16,16
2018-12-10 09:29:21.5139,172.8,27.2,15.75,15.74,-44.9,20.12,1,688.7,-32.9,28.5,16,16
2018-12-10 09:29:21.7639,172.8,27.1,15.75,15.68,-44.9,20.1,2,688.5,-32.9,28.5,15.5,16
2018-12-10 09:29:22.0140,172.8,27.1,15.75,15.68,-44.9,20.11,65,-23010,-23030,0,15.5,16
2018-12-10 09:29:22.2640,172.8,27.1,15.75,15.68,-45,20.12,51,3.52,3.5,0,15.5,16
2018-12-10 09:29:22.5139,172.8,27.1,15.75,15.68,-44.9,20.11,63,50,50,0,15.5,16
2018-12-10 09:29:22.7639,172.8,27.1,15.75,15.68,-44.9,20.12,67,27.7,27.5,0,15.5,16
2018-12-10 09:29:23.0139,172.8,27.1,15.75,15.68,-44.9,20.12,52,3.52,3.5,0,15.5,16
2018-12-10 09:29:23.2639,172.8,27.1,15.75,15.68,-44.9,20.12,6,-23010,27.7,3.5,15.5,16
2018-12-10 09:29:23.5139,172.8,27.1,15.75,15.68,-44.9,20.12,7,-23030,27.5,3.5,15.5,16
2018-12-10 09:29:23.7639,172.8,27.1,15.75,15.68,-45,20.12,1,688.5,-32.7,28.5,15.5,16
2018-12-10 09:29:24.0139,172.8,27.1,15.75,15.68,-44.9,20.27,2,688.5,-32.9,28.5,15.5,16
2018-12-10 09:29:24.2639,172.8,27.1,15.75,15.68,-44.9,20.12,61,690.3,685.1,0,15.5,16
2018-12-10 09:29:24.5139,172.8,27.1,15.75,15.68,-44.9,20.13,62,425,425,0,15.5,16
2018-12-10 09:29:24.7639,172.8,27.1,15.75,15.68,-44.9,20.18,64,34.2,34.6,0,15.5,16
2018-12-10 09:29:25.0139,172.8,27.1,15.75,15.68,-44.9,20.1,3,688.5,-32.7,26.5,15.5,16
2018-12-10 09:29:25.2639,172.8,27.1,15.75,15.68,-44.9,20.12,4,688.5,-32.9,26,15.5,16
2018-12-10 09:29:25.5139,172.8,27.1,15.75,15.68,-44.9,20.1,65,-23000,-23030,0,15.5,16
2018-12-10 09:29:25.7639,172.8,27.1,15.75,15.68,-44.9,20.13,66,4700,4700,0,15.5,16
2018-12-10 09:29:26.0139,172.8,27.1,15.75,15.68,-44.9,20.14,1,688.5,-32.7,28.5,15.5,16
2018-12-10 09:29:26.2639,172.8,27.1,15.75,15.68,-44.9,20.12,2,688.5,-32.9,28.5,15.5,16
2018-12-10 09:29:26.5139,172.8,27.1,15.75,15.68,-45,20.12,65,-22990,-23030,0,15.5,16
2018-12-10 09:29:26.7639,172.8,27.1,15.75,15.68,-44.9,20.12,51,3.52,3.5,0,15.5,16
2018-12-10 09:29:27.0139,172.8,27.1,15.75,15.68,-44.9,20.12,63,50,50,0,15.5,16
2018-12-10 09:29:27.2639,172.8,27.1,15.75,15.68,-44.9,20.13,67,27.7,27.5,0,15.5,16
2018-12-10 09:29:27.5139,172.8,27.1,15.75,15.68,-44.9,20.12,52,3.52,3.5,0,15.5,16
2018-12-10 09:29:27.7639,172.8,27.1,15.75,15.68,-44.9,20.12,6,-23000,27.7,3.5,15.5,16
2018-12-10 09:29:28.0139,172.8,27.1,15.75,15.68,-44.9,20.12,7,-23040,27.5,3.5,15.5,16
2018-12-10 09:29:28.2639,172.8,27.1,15.75,15.68,-44.9,20.13,1,688.5,-32.7,28.5,15.5,16
2018-12-10 09:29:28.5139,172.8,27.1,15.75,15.68,-44.9,20.13,2,688.5,-32.9,28.5,15.5,16
