Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:29:28.7639,172.8,27.1,15.75,15.68,-44.9,20.12,61,690.3,685.2,0,15.5,16
2018-12-10 09:29:29.0139,172.8,27.1,15.75,15.68,-44.9,20.12,62,425,425,0,15.5,16
2018-12-10 09:29:29.2639,172.8,27.1,15.75,15.68,-45,20.13,64,34.3,34.7,0,15.5,16
2018-12-10 09:29:29.5140,172.8,27.1,15.75,15.68,-45,20.11,3,688.5,-32.7,26.5,15.5,16
2018-12-10 09:29:29.7640,172.8,27.1,15.75,15.68,-44.9,20.14,4,688.5,-32.9,26,15.5,16
2018-12-10 09:29:30.0140,172.8,27.1,15.75,15.68,-44.9,20.12,65,-22990,-23040,0,15.5,16
2018-12-10 09:29:30.2640,172.8,27.1,15.75,15.68,-44.9,20.14,66,4700,4700,0,15.5,16
2018-12-10 09:29:30.5141,172.8,27.1,15.75,15.68,-44.9,20.12,1,688.5,-32.7,28.5,15.5,16
2018-12-10 09:29:30.7640,172.8,27.1,15.75,15.68,-44.9,20.12,2,688.5,-32.9,28.5,15.5,16
2018-12-10 09:29:31.0140,172.8,27.1,15.5,15.68,-45,20.13,65,-23000,-23040,0,15.5,16
2018-12-10 09:29:31.2640,172.8,27.1,15.5,15.68,-44.9,20.12,51,3.52,3.5,0,15.5,16
2018-12-10 09:29:31.5140,172.8,27.1,15.5,15.68,-44.9,20.11,63,50,50,0,15.5,16
2018-12-10 09:29:31.7640,172.8,27.1,15.5,15.68,-44.9,20.13,67,27.7,27.5,0,15.5,16
2018-12-10 09:29:32.0139,172.8,27.1,15.5,15.68,-45,20.13,52,3.52,3.5,0,15.5,16
2018-12-10 09:29:32.2639,172.8,27.1,15.5,15.68,-44.9,20.11,6,-22990,27.7,3.5,15.5,16
2018-12-10 09:29:32.5139,172.8,27.1,15.5,15.68,-45,20.13,7,-23030,27.5,3.5,15.5,16
2018-12-10 09:29:32.7639,172.8,27.1,15.5,15.68,-44.9,20.12,1,688.5,-32.7,28.5,15.5,16
2018-12-10 09:29:33.0140,172.8,27.1,15.5,15.68,-44.9,20.12,2,688.5,-32.9,28.5,15.5,16
2018-12-10 09:29:33.2640,172.8,27.1,15.5,15.68,-44.9,20.12,61,690.2,685.2,0,15.5,16
2018-12-10 09:29:33.5140,172.8,27.1,15.5,15.68,-44.9,20.11,62,425,425,0,15.5,16
2018-12-10 09:29:33.7640,172.8,27.1,15.5,15.68,-44.9,20.12,64,34.2,34.7,0,15.5,16
2018-12-10 09:29:34.0141,172.8,27,15.5,15.63,-44.9,20.13,3,688.5,-32.7,26.5,15.5,16
2018-12-10 09:29:34.2641,172.8,27,15.5,15.63,-44.9,20.13,4,688.5,-32.9,26,15.5,16
2018-12-10 09:29:34.5141,172.8,27,15.5,15.63,-44.9,20.09,65,-23000,-23030,0,15.5,16
2018-12-10 09:29:34.7641,172.8,27,15.5,15.63,-44.9,20.12,66,4700,4700,0,15.5,16
2018-12-10 09:29:35.0140,172.8,27,15.5,15.63,-44.9,20.13,1,688.5,-32.7,28.5,15.5,16
2018-12-10 09:29:35.2640,172.8,27,15.5,15.63,-45,20.12,2,688.5,-32.9,28.5,15.5,16
2018-12-10 09:29:35.5140,172.8,27,15.5,15.63,-44.9,20.13,65,-23000,-23030,0,15.5,16
2018-12-10 09:29:35.7640,172.8,27,15.5,15.63,-44.9,20.13,51,3.52,3.5,0,15.5,16
2018-12-10 09:29:36.0140,172.8,27,15.5,15.63,-44.9,20.12,63,50,50,0,15.5,16
2018-12-10 09:29:36.2641,172.8,27,15.5,15.63,-44.9,20.13,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:29:36.5141,172.8,27,15.5,15.63,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:36.7641,172.8,27,15.5,15.63,-44.9,20.1,6,-23000,27.7,3.5,15.5,15.5
2018-12-10 09:29:37.0141,172.8,27,15.5,15.63,-44.9,20.13,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:29:37.2641,172.8,27,15.5,15.63,-44.9,19.94,1,688.4,-32.7,28.5,15.5,15.5
2018-12-10 09:29:37.5141,172.8,27,15.5,15.63,-44.9,20.12,2,688.4,-32.9,28.5,15.5,15.5
2018-12-10 09:29:37.7641,172.8,27,15.5,15.63,-45,20.13,61,690.2,685.1,0,15.5,15.5
2018-12-10 09:29:38.0141,172.8,27,15.5,15.63,-44.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 09:29:38.2641,172.8,27,15.5,15.63,-44.9,20.12,64,34.4,34.8,0,15.5,15.5
2018-12-10 09:29:38.5141,172.8,27,15.5,15.63,-44.9,20.12,3,688.4,-32.7,26.5,15.5,15.5
2018-12-10 09:29:38.7641,172.8,27,15.5,15.63,-44.9,20.21,4,688.4,-32.9,26,15.5,15.5
2018-12-10 09:29:39.0141,172.8,27,15.5,15.63,-44.9,20.12,65,-23000,-23020,0,15.5,15.5
2018-12-10 09:29:39.2641,172.8,27,15.5,15.63,-44.9,20.13,66,4690,4690,0,15.5,15.5
2018-12-10 09:29:39.5141,172.8,27,15.5,15.63,-44.9,20.12,1,688.4,-32.7,28.5,15.5,15.5
2018-12-10 09:29:39.7641,172.8,27,15.5,15.63,-44.9,20.12,2,688.4,-32.9,28.5,15.5,15.5
2018-12-10 09:29:40.0141,172.8,27,15.5,15.63,-44.9,20.12,65,-22990,-23010,0,15.5,15.5
2018-12-10 09:29:40.2640,172.8,27,15.5,15.63,-44.9,20.13,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:40.5140,172.8,27,15.5,15.63,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:29:40.7640,172.8,27,15.5,15.63,-44.9,20.07,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:29:41.0140,172.8,27,15.5,15.63,-44.9,20.11,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:41.2640,172.8,27,15.5,15.63,-44.9,20.12,6,-23000,27.7,3.5,15.5,15.5
2018-12-10 09:29:41.5141,172.8,27,15.5,15.63,-44.9,20.13,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:29:41.7641,172.8,27,15.5,15.63,-44.9,20.12,1,688.4,-32.7,28.5,15.5,15.5
2018-12-10 09:29:42.0141,172.8,27,15.5,15.63,-44.9,20.12,2,688.4,-32.9,28.5,15.5,15.5
2018-12-10 09:29:42.2641,172.8,27,15.5,15.63,-45,20.1,61,690.1,685.1,0,15.5,15.5
2018-12-10 09:29:42.5141,172.8,27,15.5,15.63,-44.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 09:29:42.7641,172.8,26.9,15.5,15.57,-44.9,20.1,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:29:43.0141,172.8,26.9,15.5,15.57,-44.9,20.13,3,688.4,-32.7,26.5,15.5,15.5
2018-12-10 09:29:43.2641,172.8,26.9,15.5,15.57,-44.9,20.12,4,688.4,-32.9,26,15.5,15.5
2018-12-10 09:29:43.5141,172.8,26.9,15.5,15.57,-44.9,20.12,65,-23010,-23020,0,15.5,15.5
2018-12-10 09:29:43.7640,172.8,26.9,15.5,15.57,-44.9,20.11,66,4690,4690,0,15.5,15.5
2018-12-10 09:29:44.0140,172.8,26.9,15.5,15.57,-44.9,20.12,1,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:29:44.2641,172.8,26.9,15.5,15.57,-44.9,20.12,2,688.4,-32.8,28.5,15.5,15.5
2018-12-10 09:29:44.5141,172.8,26.9,15.5,15.57,-44.9,20.12,65,-23020,-23030,0,15.5,15.5
2018-12-10 09:29:44.7641,172.8,26.9,15.5,15.57,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:45.0141,172.8,26.9,15.5,15.57,-45,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:29:45.2641,172.8,26.9,15.5,15.57,-44.9,20.13,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:29:45.5141,172.8,26.9,15.5,15.57,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:45.7641,172.8,26.9,15.5,15.57,-44.9,20.13,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:29:46.0141,172.8,26.9,15.5,15.57,-44.9,20.09,7,-23030,27.5,3.5,15.5,15.5
2018-12-10 09:29:46.2641,172.8,26.9,15.5,15.57,-45,20.11,1,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:29:46.5141,172.8,26.9,15.5,15.57,-44.9,20.11,2,688.4,-32.8,28.5,15.5,15.5
2018-12-10 09:29:46.7641,172.8,26.9,15.5,15.57,-44.9,20.12,61,690.1,685,0,15.5,15.5
2018-12-10 09:29:47.0141,172.8,26.9,15.5,15.57,-44.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 09:29:47.2641,172.8,26.9,15.5,15.57,-44.9,20.13,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:29:47.5141,172.8,26.9,15.5,15.57,-44.9,20.12,3,688.3,-32.9,26.5,15.5,15.5
2018-12-10 09:29:47.7641,172.8,26.9,15.5,15.57,-44.9,20.12,4,688.4,-32.8,26,15.5,15.5
2018-12-10 09:29:48.0141,172.8,26.9,15.5,15.57,-44.9,20.12,65,-23030,-23040,0,15.5,15.5
2018-12-10 09:29:48.2641,172.8,26.9,15.5,15.57,-44.9,20.14,66,4690,4680,0,15.5,15.5
2018-12-10 09:29:48.5141,172.8,26.9,15.5,15.57,-44.9,20.12,1,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:29:48.7641,172.8,26.9,15.5,15.57,-44.9,20.12,2,688.4,-32.8,28.5,15.5,15.5
2018-12-10 09:29:49.0141,172.8,26.9,15.5,15.57,-44.9,20.14,65,-23020,-23030,0,15.5,15.5
2018-12-10 09:29:49.2641,172.8,26.9,15.5,15.57,-45,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:49.5141,172.8,26.9,15.5,15.57,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:29:49.7641,172.8,26.9,15.5,15.57,-44.9,20.13,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:29:50.0141,172.8,26.9,15.5,15.57,-44.9,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:50.2641,172.8,26.9,15.5,15.57,-44.9,20.07,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:29:50.5141,172.8,26.9,15.5,15.57,-44.9,20.11,7,-23030,27.5,3.5,15.5,15.5
2018-12-10 09:29:50.7642,172.8,26.8,15.5,15.51,-44.9,20.13,1,688.3,-32.7,28.5,15.5,15.5
2018-12-10 09:29:51.0142,172.8,26.8,15.5,15.51,-45,20.12,2,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:29:51.2642,172.8,26.8,15.5,15.51,-44.9,20.12,61,690,685,0,15.5,15.5
2018-12-10 09:29:51.5142,172.8,26.8,15.5,15.51,-44.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 09:29:51.7642,172.8,26.8,15.5,15.51,-44.9,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:29:52.0142,172.8,26.8,15.5,15.51,-45,20.13,3,688.3,-32.7,26.5,15.5,15.5
2018-12-10 09:29:52.2642,172.8,26.8,15.5,15.51,-45,20.12,4,688.3,-32.9,26,15.5,15.5
2018-12-10 09:29:52.5142,172.8,26.8,15.5,15.51,-44.9,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:29:52.7642,172.8,26.8,15.5,15.51,-44.9,20.13,66,4690,4690,0,15.5,15.5
2018-12-10 09:29:53.0142,172.8,26.8,15.5,15.51,-44.9,20.12,1,688.3,-32.7,28.5,15.5,15.5
2018-12-10 09:29:53.2642,172.8,26.8,15.5,15.51,-44.9,20.12,2,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:29:53.5142,172.8,26.8,15.5,15.51,-44.9,20.13,65,-23030,-23030,0,15.5,15.5
2018-12-10 09:29:53.7642,172.8,26.7,15.5,15.45,-45,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:54.0141,172.8,26.7,15.5,15.45,-44.9,20.14,63,50,50,0,15.5,15.5
2018-12-10 09:29:54.2641,172.8,26.7,15.5,15.45,-44.9,20.12,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:29:54.5141,172.8,26.7,15.5,15.45,-44.9,20.16,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:54.7641,172.8,26.7,15.5,15.45,-44.9,20.12,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:29:55.0141,172.8,26.7,15.5,15.45,-44.9,19.98,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:29:55.2641,172.8,26.7,15.5,15.45,-44.9,20.16,1,688.3,-32.7,28.5,15.5,15.5
2018-12-10 09:29:55.5141,172.8,26.7,15.5,15.45,-44.9,20.14,2,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:29:55.7642,172.8,26.7,15.5,15.45,-44.9,20.15,61,690,684.9,0,15.5,15.5
2018-12-10 09:29:56.0142,172.8,26.7,15.5,15.45,-44.9,20.19,62,425,425,0,15.5,15.5
2018-12-10 09:29:56.2642,172.8,26.7,15.5,15.45,-44.9,20.09,64,34.4,34.8,0,15.5,15.5
2018-12-10 09:29:56.5142,172.8,26.7,15.5,15.45,-45,20.13,3,688.3,-32.7,26.5,15.5,15.5
2018-12-10 09:29:56.7642,172.8,26.7,15.5,15.45,-44.9,20.13,4,688.3,-32.9,26,15.5,15.5
2018-12-10 09:29:57.0142,172.8,26.7,15.5,15.45,-44.9,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:29:57.2642,172.8,26.7,15.5,15.45,-44.9,20.12,66,4680,4680,0,15.5,15.5
2018-12-10 09:29:57.5143,172.8,26.7,15.5,15.45,-45,20.13,1,688.3,-32.7,28.5,15.5,15.5
2018-12-10 09:29:57.7643,172.8,26.7,15.5,15.45,-45,20.1,2,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:29:58.0143,172.8,26.7,15.5,15.45,-45,20.13,65,-23020,-23030,0,15.5,15.5
2018-12-10 09:29:58.2643,172.8,26.7,15.5,15.45,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:58.5143,172.8,26.7,15.5,15.45,-44.9,20.11,63,50,50,0,15.5,15.5
2018-12-10 09:29:58.7642,172.8,26.7,15.5,15.45,-44.9,20.12,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:29:59.0142,172.8,26.7,15.5,15.45,-45,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:29:59.2642,172.8,26.7,15.5,15.45,-45,20.12,6,-23030,27.7,3.5,15.5,15.5
2018-12-10 09:29:59.5142,172.8,26.7,15.5,15.45,-45,20.14,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:29:59.7642,172.8,26.7,15.5,15.45,-44.9,20.13,1,688.3,-32.7,28.5,15.5,15.5
2018-12-10 09:30:00.0143,172.8,26.7,15.5,15.45,-44.9,20.12,2,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:30:00.2643,172.8,26.7,15.5,15.45,-44.9,20.13,61,689.9,684.9,0,15.5,15.5
2018-12-10 09:30:00.5143,172.8,26.7,15.5,15.45,-44.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 09:30:00.7643,172.8,26.7,15.5,15.45,-44.9,20.13,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:30:01.0143,172.8,26.7,15.5,15.45,-44.9,20.19,3,688.3,-32.7,26.5,15.5,15.5
2018-12-10 09:30:01.2643,172.8,26.7,15.5,15.45,-44.9,20.12,4,688.3,-32.9,26,15.5,15.5
2018-12-10 09:30:01.5143,172.8,26.7,15.5,15.45,-44.9,20.12,65,-23030,-23030,0,15.5,15.5
2018-12-10 09:30:01.7643,172.8,26.7,15.5,15.45,-45,20.13,66,4690,4690,0,15.5,15.5
2018-12-10 09:30:02.0143,172.8,26.7,15.5,15.45,-45,20.13,1,688.3,-32.7,28.5,15.5,15.5
2018-12-10 09:30:02.2643,172.8,26.7,15.5,15.45,-45,20.12,2,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:30:02.5143,172.8,26.7,15.5,15.45,-44.9,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:30:02.7643,172.8,26.7,15.5,15.45,-44.9,20.13,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:03.0143,172.8,26.7,15.5,15.45,-44.9,20.14,63,50,50,0,15.5,15.5
2018-12-10 09:30:03.2643,172.8,26.7,15.5,15.45,-44.9,20.12,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:30:03.5143,172.8,26.7,15.5,15.45,-44.9,20.14,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:03.7643,172.8,26.7,15.5,15.45,-44.9,20.12,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:30:04.0143,172.8,26.7,15.5,15.45,-44.9,20.14,7,-23030,27.5,3.5,15.5,15.5
2018-12-10 09:30:04.2643,172.8,26.7,15.5,15.45,-44.9,20.13,1,688.3,-32.7,28.5,15.5,15.5
2018-12-10 09:30:04.5143,172.8,26.7,15.5,15.45,-45,20.13,2,688.3,-32.9,28.5,15.5,15.5
2018-12-10 09:30:04.7643,172.8,26.7,15.5,15.45,-45,20.12,61,689.9,684.9,0,15.5,15.5
2018-12-10 09:30:05.0143,172.8,26.6,15.5,15.39,-45,20.12,62,425,425,0,15.5,15.5
2018-12-10 09:30:05.2643,172.8,26.6,15.5,15.39,-45,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:30:05.5143,172.8,26.6,15.5,15.39,-44.9,20.12,3,688.1,-32.9,26.5,15.5,15.5
2018-12-10 09:30:05.7643,172.8,26.6,15.5,15.39,-44.9,20.12,4,688.2,-32.9,26,15.5,15.5
2018-12-10 09:30:06.0143,172.8,26.6,15.5,15.39,-44.9,20.13,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:30:06.2644,172.8,26.6,15.5,15.39,-45,20.12,66,4700,4700,0,15.5,15.5
2018-12-10 09:30:06.5144,172.8,26.6,15.5,15.39,-44.9,20.13,1,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:06.7644,172.8,26.6,15.5,15.39,-44.9,20.13,2,688.2,-32.9,28.5,15.5,15.5
2018-12-10 09:30:07.0144,172.8,26.6,15.5,15.39,-44.9,20.13,65,-23030,-23030,0,15.5,15.5
2018-12-10 09:30:07.2644,172.8,26.6,15.5,15.39,-45,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:07.5144,172.8,26.6,15.5,15.39,-45,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:30:07.7644,172.8,26.6,15.5,15.39,-45,20.12,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:30:08.0144,172.8,26.6,15.5,15.39,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:08.2643,172.8,26.6,15.5,15.39,-44.9,20.13,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:30:08.5143,172.8,26.6,15.5,15.39,-44.9,20.11,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:30:08.7643,172.8,26.6,15.5,15.39,-44.9,20.09,1,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:09.0143,172.8,26.6,15.5,15.39,-44.9,20.13,2,688.2,-32.9,28.5,15.5,15.5
2018-12-10 09:30:09.2643,172.8,26.6,15.5,15.39,-44.9,20.12,61,689.8,684.8,0,15.5,15.5
2018-12-10 09:30:09.5143,172.8,26.6,15.5,15.39,-44.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 09:30:09.7643,172.8,26.6,15.5,15.39,-44.9,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:30:10.0143,172.8,26.6,15.5,15.39,-44.9,20.12,3,688.1,-32.9,26.5,15.5,15.5
2018-12-10 09:30:10.2643,172.8,26.6,15.5,15.39,-45,20.14,4,688.2,-32.9,26,15.5,15.5
2018-12-10 09:30:10.5143,172.8,26.6,15.5,15.39,-45,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:30:10.7644,172.8,26.5,15.5,15.34,-45,20.09,66,4700,4690,0,15.5,15.5
2018-12-10 09:30:11.0144,172.8,26.5,15.5,15.34,-44.9,20.15,1,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:11.2644,172.8,26.5,15.5,15.34,-44.9,20.12,2,688.2,-32.9,28.5,15.5,15.5
2018-12-10 09:30:11.5144,172.8,26.5,15.5,15.34,-44.9,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:30:11.7644,172.8,26.5,15.5,15.34,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:12.0144,172.8,26.5,15.5,15.34,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:30:12.2644,172.8,26.5,15.5,15.34,-44.9,20.13,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:30:12.5144,172.8,26.5,15.5,15.34,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:12.7644,172.8,26.5,15.5,15.34,-44.9,20.12,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:30:13.0144,172.8,26.5,15.5,15.34,-44.9,20.13,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:30:13.2645,172.8,26.5,15.5,15.34,-44.9,20.07,1,688.1,-32.7,28.5,15.5,15.5
2018-12-10 09:30:13.5145,172.8,26.5,15.5,15.34,-44.9,20.12,2,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:13.7645,172.8,26.5,15.5,15.34,-44.9,20.12,61,689.9,684.7,0,15.5,15.5
2018-12-10 09:30:14.0145,172.8,26.5,15.5,15.34,-44.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 09:30:14.2644,172.8,26.5,15.5,15.34,-44.9,20.11,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:30:14.5144,172.8,26.5,15.5,15.34,-45,20.12,3,688.1,-32.7,26.5,15.5,15.5
2018-12-10 09:30:14.7644,172.8,26.5,15.5,15.34,-45,20.12,4,688.1,-32.9,26,15.5,15.5
2018-12-10 09:30:15.0144,172.8,26.5,15.5,15.34,-44.9,20.11,65,-23030,-23020,0,15.5,15.5
2018-12-10 09:30:15.2644,172.8,26.5,15.5,15.34,-44.9,20.13,66,4690,4690,0,15.5,15.5
2018-12-10 09:30:15.5144,172.8,26.5,15.5,15.34,-44.9,20.11,1,688.1,-32.7,28.5,15.5,15.5
2018-12-10 09:30:15.7644,172.8,26.5,15.5,15.34,-44.9,20.11,2,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:16.0144,172.8,26.5,15.5,15.34,-45,20.12,65,-23020,-23030,0,15.5,15.5
2018-12-10 09:30:16.2644,172.8,26.5,15.5,15.34,-45,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:16.5144,172.8,26.5,15.5,15.34,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:30:16.7644,172.8,26.5,15.5,15.34,-44.9,20.13,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:30:17.0144,172.8,26.5,15.5,15.34,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:17.2644,172.8,26.5,15.5,15.34,-44.9,20.12,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:30:17.5144,172.8,26.5,15.5,15.34,-44.9,20.12,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:30:17.7644,172.8,26.5,15.5,15.34,-45,20.12,1,688.1,-32.7,28.5,15.5,15.5
2018-12-10 09:30:18.0144,172.8,26.5,15.5,15.34,-45,20.12,2,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:18.2644,172.8,26.5,15.5,15.34,-44.9,20.13,61,689.7,684.7,0,15.5,15.5
2018-12-10 09:30:18.5144,172.8,26.5,15.5,15.34,-44.9,19.96,62,425,425,0,15.5,15.5
2018-12-10 09:30:18.7644,172.8,26.5,15.5,15.34,-44.9,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:30:19.0144,172.8,26.5,15.5,15.34,-45,20.11,3,688.1,-32.7,26.5,15.5,15.5
2018-12-10 09:30:19.2644,172.8,26.5,15.5,15.34,-45,20.11,4,688.1,-32.9,26,15.5,15.5
2018-12-10 09:30:19.5144,172.8,26.5,15.5,15.34,-44.9,20.13,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:30:19.7644,172.8,26.5,15.5,15.34,-44.9,20.12,66,4680,4680,0,15.5,15.5
2018-12-10 09:30:20.0144,172.8,26.5,15.5,15.34,-44.9,20.12,1,688.1,-32.7,28.5,15.5,15.5
2018-12-10 09:30:20.2644,172.8,26.5,15.5,15.34,-44.9,20.12,2,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:20.5145,172.8,26.5,15.5,15.34,-44.9,20.13,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:30:20.7645,172.8,26.5,15.5,15.34,-45,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:21.0145,172.8,26.4,15.5,15.28,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:30:21.2645,172.8,26.4,15.5,15.28,-44.9,20.12,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:30:21.5145,172.8,26.4,15.5,15.28,-44.9,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:21.7645,172.8,26.4,15.5,15.28,-44.9,20.12,6,-23020,27.7,3.5,15.5,15.5
2018-12-10 09:30:22.0145,172.8,26.4,15.5,15.28,-45,20.13,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:30:22.2645,172.8,26.4,15.5,15.28,-45,20.12,1,688.1,-32.7,28.5,15.5,15.5
2018-12-10 09:30:22.5145,172.8,26.4,15.5,15.28,-45,20.12,2,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:22.7645,172.8,26.4,15.5,15.28,-44.9,20.13,61,689.7,684.7,0,15.5,15.5
2018-12-10 09:30:23.0145,172.8,26.4,15.5,15.28,-44.9,20.11,62,425,425,0,15.5,15.5
2018-12-10 09:30:23.2645,172.8,26.4,15.5,15.28,-44.9,20.13,64,34.3,34.7,0,15.5,15.5
2018-12-10 09:30:23.5145,172.8,26.4,15.5,15.28,-45,20.12,3,688.1,-32.7,26.5,15.5,15.5
2018-12-10 09:30:23.7645,172.8,26.4,15.5,15.28,-45,20.15,4,688.1,-32.9,26,15.5,15.5
2018-12-10 09:30:24.0146,172.8,26.4,15.5,15.28,-44.9,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 09:30:24.2646,172.8,26.4,15.5,15.28,-44.9,20.12,66,4680,4680,0,15.5,15.5
2018-12-10 09:30:24.5146,172.8,26.4,15.5,15.28,-44.9,20.12,1,688.1,-32.7,28.5,15.5,15.5
2018-12-10 09:30:24.7646,172.8,26.4,15.25,15.28,-44.9,20.13,2,688.1,-32.9,28.5,15.5,15.5
2018-12-10 09:30:25.0145,172.8,26.3,15.25,15.22,-44.9,20.12,65,-23020,-23030,0,15.5,15.5
2018-12-10 09:30:25.2645,172.8,26.3,15.25,15.22,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:25.5145,172.8,26.3,15.25,15.22,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 09:30:25.7645,172.8,26.3,15.25,15.22,-44.9,20.13,67,27.7,27.5,0,15.5,15.5
2018-12-10 09:30:26.0145,172.8,26.3,15.25,15.22,-44.9,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 09:30:26.2645,172.8,26.3,15.25,15.22,-44.9,20.12,6,-23010,27.7,3.5,15.5,15.5
2018-12-10 09:30:26.5145,172.8,26.3,15.25,15.22,-44.9,20.12,7,-23020,27.5,3.5,15.5,15.5
2018-12-10 09:30:26.7645,172.8,26.3,15.25,15.22,-44.9,20.12,1,688.1,-32.7,28.5,15.5,15.5
2018-12-10 09:30:27.0145,172.8,26.3,15.25,15.22,-44.9,20.12,2,688,-32.9,28.5,15,15.5
2018-12-10 09:30:27.2645,172.8,26.3,15.25,15.22,-44.9,20.12,61,689.7,684.7,0,15,15.5
2018-12-10 09:30:27.5145,172.8,26.3,15.25,15.22,-44.9,20.1,62,425,425,0,15,15.5
2018-12-10 09:30:27.7645,172.8,26.3,15.25,15.22,-44.9,20.12,64,34.4,34.8,0,15,15.5
2018-12-10 09:30:28.0145,172.8,26.3,15.25,15.22,-44.9,20.11,3,688,-32.7,26.5,15,15.5
2018-12-10 09:30:28.2645,172.8,26.3,15.25,15.22,-45,20.13,4,688,-32.9,26,15,15.5
2018-12-10 09:30:28.5146,172.8,26.3,15.25,15.22,-44.9,20.13,65,-23000,-23030,0,15,15.5
2018-12-10 09:30:28.7646,172.8,26.3,15.25,15.22,-44.9,20.13,66,4680,4680,0,15,15.5
2018-12-10 09:30:29.0146,172.8,26.3,15.25,15.22,-44.9,20.14,1,688,-32.7,28.5,15,15.5
2018-12-10 09:30:29.2646,172.8,26.3,15.25,15.22,-44.9,20.13,2,688,-32.9,28.5,15,15.5
2018-12-10 09:30:29.5146,172.8,26.3,15.25,15.22,-44.9,20.14,65,-23000,-23020,0,15,15.5
2018-12-10 09:30:29.7646,172.8,26.3,15.25,15.22,-44.9,20.12,51,3.52,3.5,0,15,15.5
2018-12-10 09:30:30.0146,172.8,26.3,15.25,15.22,-44.9,20.12,63,50,50,0,15,15.5
2018-12-10 09:30:30.2646,172.8,26.3,15.25,15.22,-44.9,20.12,67,27.7,27.5,0,15,15.5
2018-12-10 09:30:30.5146,172.8,26.3,15.25,15.22,-44.9,20.12,52,3.52,3.5,0,15,15.5
2018-12-10 09:30:30.7646,172.8,26.3,15.25,15.22,-44.9,20.13,6,-23000,27.7,3.5,15,15.5
2018-12-10 09:30:31.0146,172.8,26.3,15.25,15.22,-45,20.12,7,-23020,27.5,3.5,15,15.5
2018-12-10 09:30:31.2646,172.8,26.3,15.25,15.22,-44.9,20.12,1,688,-32.7,28.5,15,15.5
2018-12-10 09:30:31.5146,172.8,26.3,15.25,15.22,-44.9,20.12,2,688,-32.9,28.5,15,15.5
2018-12-10 09:30:31.7646,172.8,26.3,15.25,15.22,-44.9,20.13,61,689.6,684.6,0,15,15.5
2018-12-10 09:30:32.0146,172.8,26.3,15.25,15.22,-44.9,20.12,62,425,425,0,15,15.5
2018-12-10 09:30:32.2646,172.8,26.3,15.25,15.22,-44.9,20.01,64,34.3,34.8,0,15,15.5
2018-12-10 09:30:32.5146,172.8,26.3,15.25,15.22,-44.9,20.15,3,688,-32.7,26.5,15,15.5
2018-12-10 09:30:32.7646,172.8,26.3,15.25,15.22,-44.9,20.13,4,688,-32.9,26,15,15.5
2018-12-10 09:30:33.0146,172.8,26.3,15.25,15.22,-44.9,20.12,65,-22990,-23030,0,15,15.5
2018-12-10 09:30:33.2646,172.8,26.3,15.25,15.22,-44.9,20.13,66,4690,4690,0,15,15.5
2018-12-10 09:30:33.5146,172.8,26.3,15.25,15.22,-44.9,20.13,1,688,-32.7,28.5,15,15.5
2018-12-10 09:30:33.7646,172.8,26.3,15.25,15.22,-44.9,20.12,2,688,-32.9,28.5,15,15.5
2018-12-10 09:30:34.0146,172.8,26.3,15.25,15.22,-45,20.12,65,-22990,-23030,0,15,15.5
2018-12-10 09:30:34.2646,172.8,26.3,15.25,15.22,-44.9,20.12,51,3.52,3.5,0,15,15.5
2018-12-10 09:30:34.5146,172.8,26.3,15.25,15.22,-44.9,20.12,63,50,50,0,15,15.5
2018-12-10 09:30:34.7646,172.8,26.3,15.25,15.22,-44.9,20.13,67,27.7,27.5,0,15,15.5
2018-12-10 09:30:35.0146,172.8,26.3,15.25,15.22,-44.9,20.12,52,3.52,3.5,0,15,15.5
2018-12-10 09:30:35.2646,172.8,26.3,15.25,15.22,-44.9,20.15,6,-22990,27.7,3.5,15,15.5
2018-12-10 09:30:35.5146,172.8,26.3,15.25,15.22,-44.9,20.12,7,-23030,27.5,3.5,15,15.5
2018-12-10 09:30:35.7646,172.8,26.3,15.25,15.22,-44.9,20.14,1,687.9,-32.7,28.5,15,15.5
2018-12-10 09:30:36.0146,172.8,26.2,15.25,15.16,-44.9,20.11,2,688,-32.9,28.5,15,15.5
2018-12-10 09:30:36.2647,172.8,26.2,15.25,15.16,-44.9,20.12,61,689.6,684.5,0,15,15.5
2018-12-10 09:30:36.5147,172.8,26.2,15.25,15.16,-44.9,20.12,62,425,425,0,15,15.5
2018-12-10 09:30:36.7647,172.8,26.2,15.25,15.16,-45,20.12,64,34.3,34.7,0,15,15.5
2018-12-10 09:30:37.0147,172.8,26.2,15.25,15.16,-44.9,20.13,3,687.9,-32.7,26.5,15,15.5
2018-12-10 09:30:37.2646,172.8,26.2,15.25,15.16,-44.9,20.19,4,688,-32.9,26,15,15.5
2018-12-10 09:30:37.5146,172.8,26.2,15.25,15.16,-44.9,20.15,65,-22990,-23030,0,15,15.5
2018-12-10 09:30:37.7646,172.8,26.2,15.25,15.16,-44.9,20.13,66,4690,4690,0,15,15.5
2018-12-10 09:30:38.0146,172.8,26.2,15,15.16,-44.9,20.12,1,687.9,-32.7,28.5,15,15.5
2018-12-10 09:30:38.2647,172.8,26.2,15,15.16,-45,20.12,2,688,-32.9,28.5,15,15.5
2018-12-10 09:30:38.5147,172.8,26.2,15,15.16,-44.9,20.13,65,-22990,-23040,0,15,15.5
2018-12-10 09:30:38.7647,172.8,26.1,15,15.1,-44.9,20.13,51,3.52,3.5,0,15,15.5
2018-12-10 09:30:39.0147,172.8,26.1,15,15.1,-44.9,20.13,63,50,50,0,15,15.5
2018-12-10 09:30:39.2647,172.8,26.1,15,15.1,-44.9,20.12,67,27.7,27.5,0,15,15.5
2018-12-10 09:30:39.5147,172.8,26.1,15,15.1,-44.9,20.12,52,3.52,3.5,0,15,15.5
2018-12-10 09:30:39.7647,172.8,26.1,15,15.1,-44.9,20.11,6,-22990,27.7,3.5,15,15.5
2018-12-10 09:30:40.0147,172.8,26.1,15,15.1,-44.9,20.12,7,-23030,27.5,3.5,15,15.5
2018-12-10 09:30:40.2647,172.8,26.1,15,15.1,-44.9,20.11,1,687.9,-32.7,28.5,15,15.5
2018-12-10 09:30:40.5147,172.8,26.1,15,15.1,-44.9,20.11,2,688,-32.9,28.5,15,15.5
2018-12-10 09:30:40.7647,172.8,26.1,15,15.1,-44.9,20.12,61,689.5,684.6,0,15,15.5
2018-12-10 09:30:41.0147,172.8,26.1,15,15.1,-44.9,20.13,62,425,425,0,15,15.5
2018-12-10 09:30:41.2647,172.8,26.1,15,15.1,-44.9,20.13,64,34.3,34.7,0,15,15.5
2018-12-10 09:30:41.5147,172.8,26.1,15,15.1,-44.9,20.13,3,687.9,-32.7,26.5,15,15
2018-12-10 09:30:41.7647,172.8,26.1,15,15.1,-44.9,20.13,4,687.8,-32.9,26,15,15
2018-12-10 09:30:42.0147,172.8,26.1,15,15.1,-44.9,20.07,65,-23000,-23020,0,15,15
2018-12-10 09:30:42.2647,172.8,26.1,15,15.1,-45,20.13,66,4700,4700,0,15,15
2018-12-10 09:30:42.5147,172.8,26.1,15,15.1,-44.9,20.13,1,687.9,-32.7,28.5,15,15
2018-12-10 09:30:42.7647,172.8,26.1,15,15.1,-44.9,20.12,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:43.0147,172.8,26.1,15,15.1,-44.9,20.14,65,-22990,-23020,0,15,15
2018-12-10 09:30:43.2648,172.8,26.1,15,15.1,-44.9,20.12,51,3.52,3.5,0,15,15
2018-12-10 09:30:43.5148,172.8,26.1,15,15.1,-44.9,20.21,63,50,50,0,15,15
2018-12-10 09:30:43.7649,172.8,26.1,15,15.1,-44.9,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:30:44.0148,172.8,26.1,15,15.1,-44.9,20.25,52,3.52,3.5,0,15,15
2018-12-10 09:30:44.2648,172.8,26.1,15,15.1,-44.9,20.11,6,-23000,27.7,3.5,15,15
2018-12-10 09:30:44.5148,172.8,26.1,15,15.1,-44.9,20.11,7,-23020,27.5,3.5,15,15
2018-12-10 09:30:44.7648,172.8,26.1,15,15.1,-44.9,20.13,1,687.9,-32.7,28.5,15,15
2018-12-10 09:30:45.0148,172.8,26.1,15,15.1,-44.9,20.13,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:45.2648,172.8,26.1,15,15.1,-44.9,20.13,61,689.5,684.5,0,15,15
2018-12-10 09:30:45.5148,172.8,26.1,15,15.1,-44.9,20.12,62,425,425,0,15,15
2018-12-10 09:30:45.7648,172.8,26.1,15,15.1,-44.9,20.12,64,34.3,34.7,0,15,15
2018-12-10 09:30:46.0148,172.8,26.1,15,15.1,-44.9,20.12,3,687.9,-32.7,26.5,15,15
2018-12-10 09:30:46.2648,172.8,26.1,15,15.1,-44.9,20.14,4,687.8,-32.9,26,15,15
2018-12-10 09:30:46.5148,172.8,26.1,15,15.1,-44.9,20.12,65,-23000,-23020,0,15,15
2018-12-10 09:30:46.7648,172.8,26.1,15,15.1,-44.9,20.12,66,4690,4690,0,15,15
2018-12-10 09:30:47.0148,172.8,26.1,15,15.1,-44.9,20.07,1,687.9,-32.7,28.5,15,15
2018-12-10 09:30:47.2648,172.8,26.1,15,15.1,-44.9,20.13,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:47.5148,172.8,26.1,15,15.1,-44.9,20.12,65,-23000,-23020,0,15,15
2018-12-10 09:30:47.7648,172.8,26.1,15,15.1,-44.9,20.12,51,3.52,3.5,0,15,15
2018-12-10 09:30:48.0148,172.8,26.1,15,15.1,-44.9,20.13,63,50,50,0,15,15
2018-12-10 09:30:48.2648,172.8,26.1,15,15.1,-44.9,20.11,67,27.7,27.5,0,15,15
2018-12-10 09:30:48.5148,172.8,26.1,15,15.1,-44.9,20.13,52,3.52,3.5,0,15,15
2018-12-10 09:30:48.7648,172.8,26.1,15,15.1,-44.9,20.12,6,-23000,27.7,3.5,15,15
2018-12-10 09:30:49.0148,172.8,26.1,15,15.1,-44.9,20.12,7,-23010,27.5,3.5,15,15
2018-12-10 09:30:49.2648,172.8,26.1,15,15.1,-44.9,20.12,1,687.8,-32.7,28.5,15,15
2018-12-10 09:30:49.5148,172.8,26.1,15,15.1,-44.9,20.12,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:49.7648,172.8,26.1,15,15.1,-45,20.13,61,689.4,684.4,0,15,15
2018-12-10 09:30:50.0148,172.8,26.1,15,15.1,-44.9,20.12,62,425,425,0,15,15
2018-12-10 09:30:50.2648,172.8,26.1,15,15.1,-44.9,20.13,64,34.2,34.6,0,15,15
2018-12-10 09:30:50.5148,172.8,26.1,15,15.1,-44.9,20.12,3,687.8,-32.7,26.5,15,15
2018-12-10 09:30:50.7648,172.8,26.1,15,15.1,-44.9,20.12,4,687.8,-32.9,26,15,15
2018-12-10 09:30:51.0148,172.8,26.1,15,15.1,-44.9,20.13,65,-23010,-23020,0,15,15
2018-12-10 09:30:51.2648,172.8,26.1,15,15.1,-44.9,20.12,66,4690,4690,0,15,15
2018-12-10 09:30:51.5148,172.8,26.1,15,15.1,-44.9,20.13,1,687.8,-32.7,28.5,15,15
2018-12-10 09:30:51.7648,172.8,26.1,15,15.1,-44.9,20.27,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:52.0148,172.8,26,15,15.05,-44.9,20.15,65,-23010,-23020,0,15,15
2018-12-10 09:30:52.2648,172.8,26,15,15.05,-44.9,20.11,51,3.52,3.5,0,15,15
2018-12-10 09:30:52.5148,172.8,26,15,15.05,-44.9,20.12,63,50,50,0,15,15
2018-12-10 09:30:52.7648,172.8,26,15,15.05,-44.9,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:30:53.0148,172.8,26,15,15.05,-44.9,20.12,52,3.51,3.5,0,15,15
2018-12-10 09:30:53.2648,172.8,26,15,15.05,-44.9,20.14,6,-23010,27.7,3.5,15,15
2018-12-10 09:30:53.5148,172.8,26,15,15.05,-44.9,20.12,7,-23020,27.5,3.5,15,15
2018-12-10 09:30:53.7648,172.8,26,15,15.05,-45,20.12,1,687.8,-32.7,28.5,15,15
2018-12-10 09:30:54.0148,172.8,26,15,15.05,-44.9,20.12,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:54.2648,172.8,26,15,15.05,-44.9,20.13,61,689.5,684.4,0,15,15
2018-12-10 09:30:54.5148,172.8,26,15,15.05,-44.9,20.13,62,425,425,0,15,15
2018-12-10 09:30:54.7649,172.8,26,15,15.05,-44.9,20.12,64,34.3,34.7,0,15,15
2018-12-10 09:30:55.0149,172.8,26,15,15.05,-44.9,20.12,3,687.8,-32.7,26.5,15,15
2018-12-10 09:30:55.2649,172.8,26,15,15.05,-44.9,20.13,4,687.8,-32.9,26,15,15
2018-12-10 09:30:55.5149,172.8,26,15,15.05,-44.9,20.12,65,-23010,-23020,0,15,15
2018-12-10 09:30:55.7648,172.8,26,15,15.05,-44.9,20.11,66,4690,4690,0,15,15
2018-12-10 09:30:56.0148,172.8,26,15,15.05,-44.9,20.12,1,687.6,-32.7,28.5,15,15
2018-12-10 09:30:56.2648,172.8,26,15,15.05,-44.9,20.13,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:56.5148,172.8,26,15,15.05,-45,20.12,65,-23020,-23020,0,15,15
2018-12-10 09:30:56.7648,172.8,26,15,15.05,-45,20.11,51,3.52,3.5,0,15,15
2018-12-10 09:30:57.0148,172.8,26,15,15.05,-45,20.12,63,50,50,0,15,15
2018-12-10 09:30:57.2649,172.8,26,15,15.05,-44.9,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:30:57.5149,172.8,26,15,15.05,-44.9,20.13,52,3.52,3.5,0,15,15
2018-12-10 09:30:57.7649,172.8,26,15,15.05,-44.9,20.12,6,-23010,27.7,3.5,15,15
2018-12-10 09:30:58.0149,172.8,26,15,15.05,-44.9,20.12,7,-23020,27.5,3.5,15,15
2018-12-10 09:30:58.2649,172.8,26,15,15.05,-45,20.13,1,687.6,-32.7,28.5,15,15
2018-12-10 09:30:58.5149,172.8,26,15,15.05,-44.9,20.12,2,687.8,-32.9,28.5,15,15
2018-12-10 09:30:58.7649,172.8,26,15,15.05,-44.9,20.12,61,689.5,684.4,0,15,15
2018-12-10 09:30:59.0149,172.8,26,15,15.05,-44.9,20.13,62,425,425,0,15,15
2018-12-10 09:30:59.2649,172.8,26,15,15.05,-44.9,20.12,64,34.3,34.7,0,15,15
2018-12-10 09:30:59.5149,172.8,26,15,15.05,-45,20.12,3,687.6,-32.7,26.5,15,15
2018-12-10 09:30:59.7649,172.8,26,15,15.05,-45,20.12,4,687.8,-32.9,26,15,15
2018-12-10 09:31:00.0149,172.8,26,15,15.05,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 09:31:00.2649,172.8,26,15,15.05,-44.9,20.12,66,4690,4690,0,15,15
2018-12-10 09:31:00.5149,172.8,26,15,15.05,-44.9,20.15,1,687.6,-32.7,28.5,15,15
2018-12-10 09:31:00.7649,172.8,26,15,15.05,-44.9,20.12,2,687.8,-32.9,28.5,15,15
2018-12-10 09:31:01.0149,172.8,26,15,15.05,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 09:31:01.2649,172.8,26,15,15.05,-45,20.14,51,3.52,3.5,0,15,15
2018-12-10 09:31:01.5149,172.8,26,15,15.05,-44.9,20.12,63,50,50,0,15,15
2018-12-10 09:31:01.7649,172.8,26,15,15.05,-44.9,20.13,67,27.7,27.5,0,15,15
2018-12-10 09:31:02.0149,172.8,26,15,15.05,-44.9,20.11,52,3.52,3.5,0,15,15
2018-12-10 09:31:02.2649,172.8,26,15,15.05,-44.9,20.12,6,-23020,27.7,3.5,15,15
2018-12-10 09:31:02.5149,172.8,26,15,15.05,-45,20.13,7,-23010,27.5,3.5,15,15
2018-12-10 09:31:02.7649,172.8,26,15,15.05,-45,20.13,1,687.6,-32.7,28.5,15,15
2018-12-10 09:31:03.0149,172.8,26,15,15.05,-44.9,20.12,2,687.8,-32.9,28.5,15,15
2018-12-10 09:31:03.2650,172.8,26,15,15.05,-44.9,20.12,61,689.3,684.3,0,15,15
2018-12-10 09:31:03.5149,172.8,26,15,15.05,-44.9,20.13,62,425,425,0,15,15
2018-12-10 09:31:03.7649,172.8,26,15,15.05,-44.9,20.12,64,34.2,34.6,0,15,15
2018-12-10 09:31:04.0149,172.8,26,15,15.05,-44.9,20.12,3,687.7,-32.7,26.5,15,15
2018-12-10 09:31:04.2649,172.8,26,15,15.05,-44.9,20.13,4,687.7,-32.9,26,15,15
2018-12-10 09:31:04.5149,172.8,26,15,15.05,-44.9,20.12,65,-23010,-23020,0,15,15
2018-12-10 09:31:04.7649,172.8,26,15,15.05,-44.9,20.12,66,4680,4680,0,15,15
2018-12-10 09:31:05.0149,172.8,26,15,15.05,-44.9,20.12,1,687.7,-32.7,28.5,15,15
2018-12-10 09:31:05.2649,172.8,26,15,15.05,-44.9,20.12,2,687.7,-32.9,28.5,15,15
2018-12-10 09:31:05.5149,172.8,26,15,15.05,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 09:31:05.7649,172.8,26,15,15.05,-45,20.12,51,3.52,3.5,0,15,15
2018-12-10 09:31:06.0149,172.8,26,15,15.05,-44.9,20.12,63,50,50,0,15,15
2018-12-10 09:31:06.2649,172.8,26,15,15.05,-44.9,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:31:06.5149,172.8,26,15,15.05,-44.9,20.12,52,3.51,3.5,0,15,15
2018-12-10 09:31:06.7649,172.8,25.8,15,14.93,-45,20.09,6,-23010,27.7,3.5,15,15
2018-12-10 09:31:07.0149,172.8,25.8,15,14.93,-44.9,20.11,7,-23010,27.5,3.5,15,15
2018-12-10 09:31:07.2650,172.8,25.8,15,14.93,-45,20.13,1,687.7,-32.7,28.5,15,15
2018-12-10 09:31:07.5150,172.8,25.8,15,14.93,-44.9,20.11,2,687.7,-32.9,28.5,15,15
2018-12-10 09:31:07.7650,172.8,25.8,15,14.93,-44.9,20.12,61,689.3,684.2,0,15,15
2018-12-10 09:31:08.0150,172.8,25.8,15,14.93,-44.9,20.12,62,425,425,0,15,15
2018-12-10 09:31:08.2650,172.8,25.8,15,14.93,-45,20.12,64,34.2,34.6,0,15,15
2018-12-10 09:31:08.5150,172.8,25.8,15,14.93,-45,20.13,3,687.7,-32.7,26.5,15,15
2018-12-10 09:31:08.7650,172.8,25.8,15,14.93,-45,20.13,4,687.7,-32.9,26,15,15
2018-12-10 09:31:09.0150,172.8,25.8,15,14.93,-44.9,20.12,65,-23010,-23020,0,15,15
2018-12-10 09:31:09.2650,172.8,25.8,15,14.93,-44.9,20.13,66,4680,4680,0,15,15
2018-12-10 09:31:09.5150,172.8,25.8,15,14.93,-44.9,20.12,1,687.7,-32.7,28.5,15,15
2018-12-10 09:31:09.7650,172.8,25.8,15,14.93,-44.9,20.12,2,687.7,-32.9,28.5,15,15
2018-12-10 09:31:10.0150,172.8,25.8,15,14.93,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 09:31:10.2650,172.8,25.8,15,14.93,-44.9,20.12,51,3.52,3.5,0,15,15
2018-12-10 09:31:10.5150,172.8,25.8,15,14.93,-44.9,20.1,63,50,50,0,15,15
2018-12-10 09:31:10.7650,172.8,25.8,15,14.93,-44.9,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:31:11.0150,172.8,25.8,15,14.93,-44.9,20.12,52,3.51,3.5,0,15,15
2018-12-10 09:31:11.2651,172.8,25.8,15,14.93,-44.9,20.12,6,-23020,27.7,3.5,15,15
2018-12-10 09:31:11.5151,172.8,25.8,15,14.93,-45,20.12,7,-23020,27.5,3.5,15,15
2018-12-10 09:31:11.7651,172.8,25.8,15,14.93,-44.9,20.16,1,687.6,-32.9,28.5,15,15
2018-12-10 09:31:12.0151,172.8,25.8,15,14.93,-44.9,20.15,2,687.6,-32.9,28.5,15,15
2018-12-10 09:31:12.2650,172.8,25.8,15,14.93,-44.9,20.15,61,689.3,684.2,0,15,15
2018-12-10 09:31:12.5150,172.8,25.8,15,14.93,-45,20.12,62,425,425,0,15,15
2018-12-10 09:31:12.7650,172.8,25.8,15,14.93,-45,20.12,64,34.3,34.7,0,15,15
2018-12-10 09:31:13.0150,172.8,25.8,15,14.93,-44.9,20.13,3,687.6,-32.9,26.5,15,15
2018-12-10 09:31:13.2650,172.8,25.8,15,14.93,-44.9,20.1,4,687.6,-32.9,26,15,15
2018-12-10 09:31:13.5150,172.8,25.8,15,14.93,-44.9,20.13,65,-23020,-23020,0,15,15
2018-12-10 09:31:13.7650,172.8,25.8,15,14.93,-44.9,20.12,66,4690,4690,0,15,15
2018-12-10 09:31:14.0151,172.8,25.8,15,14.93,-44.9,20.12,1,687.6,-32.9,28.5,15,15
2018-12-10 09:31:14.2651,172.8,25.8,15,14.93,-44.9,20.12,2,687.6,-32.9,28.5,15,15
2018-12-10 09:31:14.5151,172.8,25.8,15,14.93,-45,20.13,65,-23030,-23030,0,15,15
2018-12-10 09:31:14.7651,172.8,25.8,15,14.93,-44.9,20.12,51,3.51,3.5,0,15,15
2018-12-10 09:31:15.0151,172.8,25.8,15,14.93,-44.9,20.11,63,50,50,0,15,15
2018-12-10 09:31:15.2651,172.8,25.8,15,14.93,-44.9,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:31:15.5151,172.8,25.8,15,14.93,-44.9,20.13,52,3.51,3.5,0,15,15
2018-12-10 09:31:15.7651,172.8,25.8,15,14.93,-45,20.11,6,-23030,27.7,3.5,15,15
2018-12-10 09:31:16.0151,172.8,25.8,15,14.93,-45,20.14,7,-23030,27.5,3.5,15,15
2018-12-10 09:31:16.2651,172.8,25.8,15,14.93,-44.9,20.03,1,687.6,-32.9,28.5,15,15
2018-12-10 09:31:16.5151,172.8,25.8,15,14.93,-44.9,20.13,2,687.6,-32.9,28.5,15,15
2018-12-10 09:31:16.7651,172.8,25.8,15,14.93,-44.9,20.12,61,689.2,684.2,0,15,15
2018-12-10 09:31:17.0151,172.8,25.8,15,14.93,-45,20.12,62,425,425,0,15,15
2018-12-10 09:31:17.2651,172.8,25.8,15,14.93,-45,20.12,64,34.3,34.7,0,15,15
2018-12-10 09:31:17.5151,172.8,25.8,15,14.93,-45,20.12,3,687.6,-32.9,26.5,15,15
2018-12-10 09:31:17.7651,172.8,25.8,15,14.93,-44.9,20.13,4,687.5,-32.9,26,15,15
2018-12-10 09:31:18.0151,172.8,25.8,15,14.93,-44.9,20.12,65,-23020,-23020,0,15,15
2018-12-10 09:31:18.2651,172.8,25.8,15,14.93,-44.9,20.13,66,4700,4690,0,15,15
2018-12-10 09:31:18.5151,172.8,25.8,15,14.93,-44.9,20.12,1,687.6,-32.9,28.5,15,15
2018-12-10 09:31:18.7651,172.8,25.8,15,14.93,-45,20.12,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:19.0151,172.8,25.8,15,14.93,-44.9,20.12,65,-23030,-23030,0,15,15
2018-12-10 09:31:19.2651,172.8,25.8,15,14.93,-44.9,20.12,51,3.51,3.5,0,15,15
2018-12-10 09:31:19.5151,172.8,25.8,15,14.93,-45,20.12,63,50,50,0,15,15
2018-12-10 09:31:19.7651,172.8,25.8,15,14.93,-45,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:31:20.0151,172.8,25.8,15,14.93,-45,20.14,52,3.51,3.5,0,15,15
2018-12-10 09:31:20.2651,172.8,25.8,15,14.93,-45,20.12,6,-22960,27.7,3.5,15,15
2018-12-10 09:31:20.5151,172.8,25.8,15,14.93,-45,20.12,7,-23100,27.5,3.5,15,15
2018-12-10 09:31:20.7651,172.8,25.8,15,14.93,-44.9,20.13,1,687.6,-32.9,28.5,15,15
2018-12-10 09:31:21.0151,172.8,25.8,15,14.93,-44.9,20.12,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:21.2651,172.8,25.8,15,14.93,-44.9,20.12,61,689.3,684.1,0,15,15
2018-12-10 09:31:21.5151,172.8,25.8,15,14.93,-44.9,20.13,62,425,425,0,15,15
2018-12-10 09:31:21.7651,172.8,25.8,15,14.93,-44.9,20.14,64,34.3,34.7,0,15,15
2018-12-10 09:31:22.0151,172.8,25.6,15,14.81,-44.9,20.12,3,687.6,-32.9,26.5,15,15
2018-12-10 09:31:22.2651,172.8,25.6,15,14.81,-44.9,20.14,4,687.5,-32.9,26,15,15
2018-12-10 09:31:22.5152,172.8,25.6,15,14.81,-44.9,20.13,65,-23030,-23030,0,15,15
2018-12-10 09:31:22.7652,172.8,25.6,15,14.81,-45,20.1,66,4700,4700,0,15,15
2018-12-10 09:31:23.0152,172.8,25.6,15,14.81,-45,20.12,1,687.6,-32.9,28.5,15,15
2018-12-10 09:31:23.2652,172.8,25.6,15,14.81,-44.9,20.12,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:23.5152,172.8,25.6,15,14.81,-44.9,20.13,65,-23030,-23030,0,15,15
2018-12-10 09:31:23.7652,172.8,25.6,15,14.81,-44.9,20.13,51,3.51,3.5,0,15,15
2018-12-10 09:31:24.0152,172.8,25.6,15,14.81,-45,20.12,63,50,50,0,15,15
2018-12-10 09:31:24.2652,172.8,25.6,15,14.81,-45,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:31:24.5152,172.8,25.6,15,14.81,-45,20.13,52,3.51,3.5,0,15,15
2018-12-10 09:31:24.7652,172.8,25.6,15,14.81,-45,20.13,6,-23030,27.7,3.5,15,15
2018-12-10 09:31:25.0152,172.8,25.6,15,14.81,-44.9,20.11,7,-23030,27.5,3.5,15,15
2018-12-10 09:31:25.2652,172.8,25.6,15,14.81,-44.9,20.12,1,687.5,-32.7,28.5,15,15
2018-12-10 09:31:25.5152,172.8,25.6,15,14.81,-44.9,20.12,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:25.7652,172.8,25.6,15,14.81,-45,20.12,61,689.1,684.1,0,15,15
2018-12-10 09:31:26.0152,172.8,25.6,15,14.81,-45,20.13,62,425,425,0,15,15
2018-12-10 09:31:26.2652,172.8,25.6,15,14.81,-44.9,20.13,64,34.4,34.8,0,15,15
2018-12-10 09:31:26.5152,172.8,25.6,15,14.81,-44.9,20.16,3,687.5,-32.7,26.5,15,15
2018-12-10 09:31:26.7652,172.8,25.6,15,14.81,-44.9,20.12,4,687.5,-32.9,26,15,15
2018-12-10 09:31:27.0152,172.8,25.6,15,14.81,-45,20.12,65,-22960,-23100,0,15,15
2018-12-10 09:31:27.2652,172.8,25.6,15,14.81,-45,20.14,66,4690,4690,0,15,15
2018-12-10 09:31:27.5152,172.8,25.6,15,14.81,-45,20.12,1,687.5,-32.7,28.5,15,15
2018-12-10 09:31:27.7652,172.8,25.6,15,14.81,-44.9,20.13,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:28.0152,172.8,25.6,15,14.81,-44.9,20.12,65,-22960,-23100,0,15,15
2018-12-10 09:31:28.2651,172.8,25.6,15,14.81,-45,20.12,51,3.51,3.5,0,15,15
2018-12-10 09:31:28.5152,172.8,25.6,15,14.81,-45,20.12,63,50,50,0,15,15
2018-12-10 09:31:28.7652,172.8,25.6,15,14.81,-45,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:31:29.0152,172.8,25.6,15,14.81,-45,20.13,52,3.51,3.5,0,15,15
2018-12-10 09:31:29.2652,172.8,25.6,15,14.81,-44.9,20.13,6,-23030,27.7,3.5,15,15
2018-12-10 09:31:29.5152,172.8,25.6,15,14.81,-44.9,20.14,7,-23030,27.5,3.5,15,15
2018-12-10 09:31:29.7652,172.8,25.6,15,14.81,-44.9,20.13,1,687.5,-32.7,28.5,15,15
2018-12-10 09:31:30.0152,172.8,25.6,15,14.81,-44.9,20.13,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:30.2652,172.8,25.6,15,14.81,-45,20.11,61,689.2,684.1,0,15,15
2018-12-10 09:31:30.5152,172.8,25.6,15,14.81,-45,20.12,62,425,425,0,15,15
2018-12-10 09:31:30.7652,172.8,25.6,15,14.81,-44.9,20.11,64,34.3,34.7,0,15,15
2018-12-10 09:31:31.0153,172.8,25.6,15,14.81,-45,20.12,3,687.5,-32.7,26.5,15,15
2018-12-10 09:31:31.2653,172.8,25.6,15,14.81,-44.9,20.13,4,687.5,-32.9,26,15,15
2018-12-10 09:31:31.5153,172.8,25.6,15,14.81,-45,20.12,65,-23020,-23020,0,15,15
2018-12-10 09:31:31.7653,172.8,25.6,15,14.81,-45,20.08,66,4700,4700,0,15,15
2018-12-10 09:31:32.0152,172.8,25.6,15,14.81,-45,20.14,1,687.5,-32.7,28.5,15,15
2018-12-10 09:31:32.2652,172.8,25.6,15,14.81,-44.9,20.13,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:32.5152,172.8,25.6,15,14.81,-44.9,20.13,65,-22960,-23100,0,15,15
2018-12-10 09:31:32.7652,172.8,25.6,14.75,14.81,-45,20.12,51,3.52,3.49,0,15,15
2018-12-10 09:31:33.0153,172.8,25.6,14.75,14.81,-45,20.12,63,50,50,0,15,15
2018-12-10 09:31:33.2653,172.8,25.6,14.75,14.81,-45,20.13,67,27.7,27.5,0,15,15
2018-12-10 09:31:33.5153,172.8,25.6,14.75,14.81,-44.9,20.12,52,3.51,3.5,0,15,15
2018-12-10 09:31:33.7653,172.8,25.6,14.75,14.81,-44.9,20.13,6,-22950,27.7,3.5,15,15
2018-12-10 09:31:34.0153,172.8,25.6,14.75,14.81,-45,20.13,7,-23100,27.5,3.5,15,15
2018-12-10 09:31:34.2653,172.8,25.6,14.75,14.81,-45,20.13,1,687.5,-32.7,28.5,15,15
2018-12-10 09:31:34.5153,172.8,25.6,14.75,14.81,-45,20.12,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:34.7653,172.8,25.4,14.75,14.7,-45,20.11,61,689.1,684,0,15,15
2018-12-10 09:31:35.0153,172.8,25.4,14.75,14.7,-44.9,20.15,62,425,425,0,15,15
2018-12-10 09:31:35.2653,172.8,25.4,14.75,14.7,-44.9,20.13,64,34.2,34.8,0,15,15
2018-12-10 09:31:35.5153,172.8,25.4,14.75,14.7,-44.9,20.13,3,687.5,-32.7,26.5,15,15
2018-12-10 09:31:35.7653,172.8,25.4,14.75,14.7,-45,20.13,4,687.5,-32.9,26,15,15
2018-12-10 09:31:36.0153,172.8,25.4,14.75,14.7,-45,20.12,65,-22990,-23030,0,15,15
2018-12-10 09:31:36.2653,172.8,25.4,14.75,14.7,-44.9,20.11,66,4690,4680,0,15,15
2018-12-10 09:31:36.5153,172.8,25.4,14.75,14.7,-44.9,20.11,1,687.5,-32.7,28.5,15,15
2018-12-10 09:31:36.7653,172.8,25.4,14.75,14.7,-44.9,20.13,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:37.0153,172.8,25.4,14.75,14.7,-44.9,20.13,65,-23070,-22950,0,15,15
2018-12-10 09:31:37.2653,172.8,25.4,14.75,14.7,-44.9,20.12,51,3.52,3.49,0,15,15
2018-12-10 09:31:37.5153,172.8,25.4,14.75,14.7,-44.9,20.14,63,50,50,0,15,15
2018-12-10 09:31:37.7653,172.8,25.4,14.75,14.7,-44.9,20.12,67,27.7,27.5,0,15,15
2018-12-10 09:31:38.0153,172.8,25.4,14.75,14.7,-44.9,20.12,52,3.51,3.5,0,15,15
2018-12-10 09:31:38.2653,172.8,25.4,14.75,14.7,-44.9,20.13,6,-22990,27.7,3.5,15,15
2018-12-10 09:31:38.5153,172.8,25.4,14.75,14.7,-44.9,20.11,7,-23020,27.5,3.5,15,15
2018-12-10 09:31:38.7653,172.8,25.4,14.75,14.7,-45,20.12,1,687.5,-32.7,28.5,15,15
2018-12-10 09:31:39.0153,172.8,25.4,14.75,14.7,-45,20.12,2,687.5,-32.9,28.5,15,15
2018-12-10 09:31:39.2653,172.8,25.4,14.75,14.7,-44.9,20.13,61,689.1,684,0,15,15
2018-12-10 09:31:39.5153,172.8,25.4,14.75,14.7,-44.9,20.12,62,425,425,0,14.5,15
2018-12-10 09:31:39.7653,172.8,25.4,14.75,14.7,-44.9,20.13,64,34.2,34.8,0,14.5,15
2018-12-10 09:31:40.0153,172.8,25.4,14.75,14.7,-45,20.12,3,687.3,-33.1,26.5,14.5,15
2018-12-10 09:31:40.2654,172.8,25.4,14.75,14.7,-44.9,20.12,4,687.4,-32.8,26,14.5,15
2018-12-10 09:31:40.5154,172.8,25.4,14.75,14.7,-45,20.13,65,-22920,-23100,0,14.5,15
2018-12-10 09:31:40.7653,172.8,25.4,14.75,14.7,-44.9,20.13,66,4690,4690,0,14.5,15
2018-12-10 09:31:41.0153,172.8,25.4,14.75,14.7,-44.9,20.13,1,687.3,-33.1,28.5,14.5,15
2018-12-10 09:31:41.2653,172.8,25.4,14.75,14.7,-44.9,20.12,2,687.4,-32.8,28.5,14.5,15
2018-12-10 09:31:41.5153,172.8,25.4,14.75,14.7,-44.9,20.11,65,-22990,-23020,0,14.5,15
2018-12-10 09:31:41.7653,172.8,25.4,14.75,14.7,-44.9,20.12,51,3.51,3.5,0,14.5,15
2018-12-10 09:31:42.0153,172.8,25.4,14.75,14.7,-44.9,20.13,63,50,50,0,14.5,15
2018-12-10 09:31:42.2654,172.8,25.4,14.75,14.7,-44.9,20.12,67,27.7,27.5,0,14.5,15
2018-12-10 09:31:42.5154,172.8,25.4,14.75,14.7,-44.9,20.12,52,3.51,3.5,0,14.5,15
2018-12-10 09:31:42.7654,172.8,25.4,14.75,14.7,-44.9,20.13,6,-22990,27.7,3.5,14.5,15
2018-12-10 09:31:43.0154,172.8,25.4,14.75,14.7,-45,20.13,7,-23030,27.5,3.5,14.5,15
2018-12-10 09:31:43.2654,172.8,25.4,14.75,14.7,-44.9,20.12,1,687.3,-33.1,28.5,14.5,15
2018-12-10 09:31:43.5154,172.8,25.4,14.75,14.7,-45,20.04,2,687.4,-32.8,28.5,14.5,15
2018-12-10 09:31:43.7654,172.8,25.4,14.75,14.7,-44.9,20.11,61,689.1,683.9,0,14.5,15
2018-12-10 09:31:44.0154,172.8,25.4,14.75,14.7,-44.9,20.13,62,425,425,0,14.5,15
2018-12-10 09:31:44.2653,172.8,25.4,14.75,14.7,-44.9,20.13,64,34.2,34.7,0,14.5,15
2018-12-10 09:31:44.5153,172.8,25.4,14.75,14.7,-44.9,20.1,3,687.3,-33.1,26.5,14.5,15
2018-12-10 09:31:44.7653,172.8,25.4,14.75,14.7,-44.9,20.1,4,687.4,-32.8,26,14.5,15
2018-12-10 09:31:45.0153,172.8,25.4,14.75,14.7,-44.9,20.12,65,-22990,-23030,0,14.5,15
2018-12-10 09:31:45.2653,172.8,25.4,14.75,14.7,-44.9,20.13,66,4680,4680,0,14.5,15
2018-12-10 09:31:45.5154,172.8,25.4,14.75,14.7,-44.9,20.14,1,687.3,-33.1,28.5,14.5,15
2018-12-10 09:31:45.7654,172.8,25.4,14.75,14.7,-44.9,20.11,2,687.4,-32.8,28.5,14.5,15
2018-12-10 09:31:46.0154,172.8,25.4,14.75,14.7,-45,20.12,65,-22990,-23040,0,14.5,15
2018-12-10 09:31:46.2654,172.8,25.4,14.75,14.7,-44.9,20.12,51,3.51,3.5,0,14.5,15
2018-12-10 09:31:46.5154,172.8,25.4,14.75,14.7,-44.9,20.12,63,50,50,0,14.5,15
2018-12-10 09:31:46.7654,172.8,25.4,14.75,14.7,-44.9,20.12,67,27.7,27.5,0,14.5,15
2018-12-10 09:31:47.0154,172.8,25.4,14.5,14.7,-44.9,20.14,52,3.51,3.5,0,14.5,15
2018-12-10 09:31:47.2654,172.8,25.4,14.5,14.7,-44.9,20.12,6,-22980,27.7,3.5,14.5,15
2018-12-10 09:31:47.5154,172.8,25.4,14.5,14.7,-44.9,20.14,7,-23030,27.5,3.5,14.5,15
2018-12-10 09:31:47.7654,172.8,25.4,14.5,14.7,-44.9,20.12,1,687.4,-32.7,28.5,14.5,15
2018-12-10 09:31:48.0154,172.8,25.4,14.5,14.7,-44.9,20.12,2,687.3,-32.9,28.5,14.5,15
2018-12-10 09:31:48.2654,172.8,25.4,14.5,14.7,-44.9,20.12,61,689,683.9,0,14.5,15
2018-12-10 09:31:48.5154,172.8,25.4,14.5,14.7,-44.9,20.12,62,425,425,0,14.5,15
2018-12-10 09:31:48.7654,172.8,25.4,14.5,14.7,-44.9,20.13,64,34.3,34.7,0,14.5,15
2018-12-10 09:31:49.0154,172.8,25.4,14.5,14.7,-44.9,20.12,3,687.4,-32.7,26.5,14.5,15
2018-12-10 09:31:49.2654,172.8,25.4,14.5,14.7,-44.9,20.11,4,687.3,-32.9,26,14.5,15
2018-12-10 09:31:49.5155,172.8,25.4,14.5,14.7,-44.9,20.14,65,-22990,-23020,0,14.5,15
2018-12-10 09:31:49.7655,172.8,25.4,14.5,14.7,-44.9,20.12,66,4690,4690,0,14.5,15
2018-12-10 09:31:50.0155,172.8,25.4,14.5,14.7,-44.9,20.07,1,687.4,-32.7,28.5,14.5,15
2018-12-10 09:31:50.2655,172.8,25.4,14.5,14.7,-44.9,20.11,2,687.3,-32.9,28.5,14.5,15
2018-12-10 09:31:50.5155,172.8,25.4,14.5,14.7,-44.9,20.13,65,-22990,-23020,0,14.5,15
2018-12-10 09:31:50.7655,172.8,25.4,14.5,14.7,-44.9,20.12,51,3.51,3.5,0,14.5,15
2018-12-10 09:31:51.0155,172.8,25.4,14.5,14.7,-44.9,20.09,63,50,50,0,14.5,15
2018-12-10 09:31:51.2655,172.8,25.4,14.5,14.7,-44.9,20.13,67,27.7,27.5,0,14.5,15
2018-12-10 09:31:51.5155,172.8,25.4,14.5,14.7,-45,20.12,52,3.51,3.5,0,14.5,15
2018-12-10 09:31:51.7655,172.8,25.4,14.5,14.7,-44.9,20.12,6,-22990,27.7,3.5,14.5,15
2018-12-10 09:31:52.0155,172.8,25.2,14.5,14.58,-44.9,20.12,7,-23010,27.5,3.5,14.5,15
2018-12-10 09:31:52.2655,172.8,25.2,14.5,14.58,-44.9,20.12,1,687.4,-32.7,28.5,14.5,15
2018-12-10 09:31:52.5155,172.8,25.2,14.5,14.58,-44.9,20.12,2,687.3,-32.9,28.5,14.5,15
2018-12-10 09:31:52.7655,172.8,25.2,14.5,14.58,-44.9,20.12,61,689,683.9,0,14.5,15
2018-12-10 09:31:53.0155,172.8,25.2,14.5,14.58,-44.9,20.12,62,425,425,0,14.5,15
