Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:31:53.2655,172.8,25.2,14.5,14.58,-44.9,20.13,64,34.3,34.7,0,14.5,15
2018-12-10 09:31:53.5155,172.8,25.2,14.5,14.58,-44.9,20.12,3,687.4,-32.7,26.5,14.5,15
2018-12-10 09:31:53.7655,172.8,25.2,14.5,14.58,-44.9,20.12,4,687.3,-32.9,26,14.5,15
2018-12-10 09:31:54.0155,172.8,25.2,14.5,14.58,-44.9,20.11,65,-23000,-23020,0,14.5,14.5
2018-12-10 09:31:54.2655,172.8,25.2,14.5,14.58,-45,20.12,66,4700,4700,0,14.5,14.5
2018-12-10 09:31:54.5155,172.8,25.2,14.5,14.58,-44.9,20.11,1,687.3,-32.7,28.5,14.5,14.5
2018-12-10 09:31:54.7655,172.8,25.2,14.5,14.58,-44.9,20.13,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:31:55.0155,172.8,25.2,14.5,14.58,-44.9,20.12,65,-23000,-23020,0,14.5,14.5
2018-12-10 09:31:55.2655,172.8,25.2,14.5,14.58,-44.9,20.13,51,3.51,3.5,0,14.5,14.5
2018-12-10 09:31:55.5155,172.8,25.2,14.5,14.58,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 09:31:55.7655,172.8,25.2,14.5,14.58,-44.9,20.13,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:31:56.0155,172.8,25.2,14.5,14.58,-44.9,20.12,52,3.51,3.49,0,14.5,14.5
2018-12-10 09:31:56.2655,172.8,25.2,14.5,14.58,-44.9,20.12,6,-23010,27.7,3.5,14.5,14.5
2018-12-10 09:31:56.5155,172.8,25.2,14.5,14.58,-44.9,20.13,7,-23030,27.5,3.5,14.5,14.5
2018-12-10 09:31:56.7655,172.8,25.2,14.5,14.58,-44.9,20.12,1,687.3,-32.7,28.5,14.5,14.5
2018-12-10 09:31:57.0155,172.8,25.2,14.5,14.58,-44.9,20.2,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:31:57.2655,172.8,25.2,14.5,14.58,-45,20.1,61,688.9,683.9,0,14.5,14.5
2018-12-10 09:31:57.5155,172.8,25.2,14.5,14.58,-45,20.13,62,425,425,0,14.5,14.5
2018-12-10 09:31:57.7655,172.8,25.2,14.5,14.58,-44.9,20.1,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:31:58.0155,172.8,25.2,14.5,14.58,-44.9,20.12,3,687.3,-32.7,26.5,14.5,14.5
2018-12-10 09:31:58.2655,172.8,25.2,14.5,14.58,-44.9,20.12,4,687.2,-32.9,26,14.5,14.5
2018-12-10 09:31:58.5155,172.8,25.2,14.5,14.58,-44.9,20.13,65,-23010,-23020,0,14.5,14.5
2018-12-10 09:31:58.7655,172.8,25.1,14.5,14.53,-44.9,20.12,66,4700,4690,0,14.5,14.5
2018-12-10 09:31:59.0155,172.8,25.1,14.5,14.53,-44.9,20.11,1,687.3,-32.7,28.5,14.5,14.5
2018-12-10 09:31:59.2655,172.8,25.1,14.5,14.53,-44.9,20.12,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:31:59.5155,172.8,25.1,14.5,14.53,-44.9,20.13,65,-23010,-23020,0,14.5,14.5
2018-12-10 09:31:59.7655,172.8,25.1,14.5,14.53,-44.9,20.12,51,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:00.0155,172.8,25.1,14.5,14.53,-44.9,20.13,63,50,50,0,14.5,14.5
2018-12-10 09:32:00.2655,172.8,25.1,14.5,14.53,-44.9,20.13,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:00.5155,172.8,25.1,14.5,14.53,-44.9,20.12,52,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:00.7655,172.8,25.1,14.5,14.53,-44.9,20.12,6,-23010,27.7,3.5,14.5,14.5
2018-12-10 09:32:01.0155,172.8,25.1,14.5,14.53,-44.9,20.13,7,-23020,27.5,3.5,14.5,14.5
2018-12-10 09:32:01.2655,172.8,25.1,14.5,14.53,-44.9,20.12,1,687.2,-32.7,28.5,14.5,14.5
2018-12-10 09:32:01.5156,172.8,25.1,14.5,14.53,-45,20.12,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:32:01.7656,172.8,25.1,14.5,14.53,-45,20.12,61,688.9,684,0,14.5,14.5
2018-12-10 09:32:02.0157,172.8,25.1,14.5,14.53,-44.9,20.12,62,425,425,0,14.5,14.5
2018-12-10 09:32:02.2657,172.8,25.1,14.5,14.53,-44.9,20.18,64,34.2,34.6,0,14.5,14.5
2018-12-10 09:32:02.5156,172.8,25.1,14.5,14.53,-44.9,20.15,3,687.2,-32.7,26.5,14.5,14.5
2018-12-10 09:32:02.7656,172.8,25.1,14.5,14.53,-45,20.14,4,687.2,-32.9,26,14.5,14.5
2018-12-10 09:32:03.0156,172.8,25.1,14.5,14.53,-45,20.14,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:03.2656,172.8,25.1,14.5,14.53,-44.9,20.13,66,4690,4690,0,14.5,14.5
2018-12-10 09:32:03.5156,172.8,25.1,14.5,14.53,-44.9,20.03,1,687.2,-32.7,28.5,14.5,14.5
2018-12-10 09:32:03.7655,172.8,25,14.5,14.47,-44.9,20.12,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:32:04.0155,172.8,25,14.5,14.47,-44.9,20.13,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:04.2655,172.8,25,14.5,14.47,-45,20.12,51,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:04.5156,172.8,25,14.5,14.47,-45,20.11,63,50,50,0,14.5,14.5
2018-12-10 09:32:04.7656,172.8,25,14.5,14.47,-44.9,20.12,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:05.0156,172.8,25,14.5,14.47,-44.9,20.12,52,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:05.2656,172.8,25,14.5,14.47,-44.9,20.12,6,-23020,27.7,3.5,14.5,14.5
2018-12-10 09:32:05.5156,172.8,25,14.5,14.47,-44.9,20.12,7,-23030,27.5,3.5,14.5,14.5
2018-12-10 09:32:05.7656,172.8,25,14.5,14.47,-45,20.12,1,687.2,-32.7,28.5,14.5,14.5
2018-12-10 09:32:06.0156,172.8,25,14.5,14.47,-45,20.12,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:32:06.2656,172.8,25,14.5,14.47,-44.9,20.12,61,688.9,683.9,0,14.5,14.5
2018-12-10 09:32:06.5157,172.8,25,14.5,14.47,-44.9,20.13,62,425,425,0,14.5,14.5
2018-12-10 09:32:06.7657,172.8,25,14.5,14.47,-44.9,20.11,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:32:07.0157,172.8,25,14.5,14.47,-44.9,20.12,3,687.2,-32.7,26.5,14.5,14.5
2018-12-10 09:32:07.2657,172.8,25,14.5,14.47,-45,20.1,4,687.2,-32.9,26,14.5,14.5
2018-12-10 09:32:07.5157,172.8,25,14.5,14.47,-45,20.2,65,-23020,-23030,0,14.5,14.5
2018-12-10 09:32:07.7657,172.8,25,14.5,14.47,-44.9,20.12,66,4680,4680,0,14.5,14.5
2018-12-10 09:32:08.0157,172.8,25,14.5,14.47,-45,20.13,1,687.2,-32.7,28.5,14.5,14.5
2018-12-10 09:32:08.2657,172.8,25,14.5,14.47,-45,20.13,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:32:08.5157,172.8,25,14.5,14.47,-45,20.12,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:08.7656,172.8,25,14.5,14.47,-45,20.14,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:09.0156,172.8,25,14.5,14.47,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 09:32:09.2656,172.8,25,14.5,14.47,-44.9,20.12,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:09.5156,172.8,25,14.5,14.47,-44.9,20.12,52,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:09.7657,172.8,25,14.5,14.47,-45,20.14,6,-23020,27.7,3.5,14.5,14.5
2018-12-10 09:32:10.0157,172.8,25,14.5,14.47,-45,20.13,7,-23020,27.5,3.5,14.5,14.5
2018-12-10 09:32:10.2657,172.8,25,14.5,14.47,-44.9,20.11,1,687.1,-32.7,28.5,14.5,14.5
2018-12-10 09:32:10.5157,172.8,25,14.5,14.47,-44.9,20.12,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:32:10.7657,172.8,24.9,14.5,14.41,-44.9,20.12,61,688.8,683.7,0,14.5,14.5
2018-12-10 09:32:11.0157,172.8,24.9,14.5,14.41,-45,20.12,62,425,425,0,14.5,14.5
2018-12-10 09:32:11.2657,172.8,24.9,14.5,14.41,-45,20.13,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:32:11.5157,172.8,24.9,14.5,14.41,-44.9,20.12,3,687.1,-32.7,26.5,14.5,14.5
2018-12-10 09:32:11.7657,172.8,24.9,14.5,14.41,-44.9,20.13,4,687.2,-32.9,26,14.5,14.5
2018-12-10 09:32:12.0157,172.8,24.9,14.5,14.41,-44.9,20.12,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:12.2657,172.8,24.9,14.5,14.41,-44.9,20.12,66,4690,4690,0,14.5,14.5
2018-12-10 09:32:12.5157,172.8,24.9,14.5,14.41,-44.9,20.13,1,687.1,-32.7,28.5,14.5,14.5
2018-12-10 09:32:12.7657,172.8,24.9,14.5,14.41,-45,20.11,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:32:13.0157,172.8,24.9,14.5,14.41,-44.9,20.14,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:13.2657,172.8,24.9,14.5,14.41,-44.9,20.13,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:13.5157,172.8,24.9,14.5,14.41,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 09:32:13.7657,172.8,24.9,14.5,14.41,-44.9,20.12,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:14.0157,172.8,24.9,14.5,14.41,-45,20.12,52,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:14.2657,172.8,24.9,14.5,14.41,-45,20.14,6,-23020,27.7,3.5,14.5,14.5
2018-12-10 09:32:14.5157,172.8,24.9,14.5,14.41,-44.9,20.12,7,-23020,27.5,3.5,14.5,14.5
2018-12-10 09:32:14.7657,172.8,24.9,14.5,14.41,-44.9,20.12,1,687.1,-32.7,28.5,14.5,14.5
2018-12-10 09:32:15.0158,172.8,24.9,14.5,14.41,-44.9,20.14,2,687.2,-32.9,28.5,14.5,14.5
2018-12-10 09:32:15.2658,172.8,24.9,14.5,14.41,-45,20.12,61,688.8,683.8,0,14.5,14.5
2018-12-10 09:32:15.5158,172.8,24.9,14.5,14.41,-45,20.09,62,425,425,0,14.5,14.5
2018-12-10 09:32:15.7658,172.8,24.9,14.5,14.41,-45,20.12,64,34.2,34.6,0,14.5,14.5
2018-12-10 09:32:16.0158,172.8,24.9,14.5,14.41,-44.9,20.14,3,687.1,-32.7,26.5,14.5,14.5
2018-12-10 09:32:16.2657,172.8,24.9,14.5,14.41,-44.9,20.12,4,687.1,-32.9,26,14.5,14.5
2018-12-10 09:32:16.5157,172.8,24.9,14.5,14.41,-44.9,20.14,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:16.7657,172.8,24.9,14.5,14.41,-44.9,20.11,66,4690,4680,0,14.5,14.5
2018-12-10 09:32:17.0157,172.8,24.9,14.5,14.41,-44.9,20.09,1,687.1,-32.7,28.5,14.5,14.5
2018-12-10 09:32:17.2656,172.8,24.9,14.5,14.41,-44.9,20.12,2,687.1,-32.9,28.5,14.5,14.5
2018-12-10 09:32:17.5156,172.8,24.9,14.5,14.41,-44.9,20.12,65,-23010,-23010,0,14.5,14.5
2018-12-10 09:32:17.7656,172.8,24.9,14.5,14.41,-44.9,20.1,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:18.0156,172.8,24.9,14.5,14.41,-44.9,20.13,63,50,50,0,14.5,14.5
2018-12-10 09:32:18.2657,172.8,24.9,14.5,14.41,-44.9,20.12,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:18.5157,172.8,24.9,14.5,14.41,-45,20.1,52,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:18.7657,172.8,24.9,14.5,14.41,-45,20.11,6,-23020,27.7,3.5,14.5,14.5
2018-12-10 09:32:19.0157,172.8,24.9,14.5,14.41,-44.9,20.13,7,-23030,27.5,3.5,14.5,14.5
2018-12-10 09:32:19.2658,172.8,24.9,14.5,14.41,-44.9,20.12,1,687.1,-32.7,28.5,14.5,14.5
2018-12-10 09:32:19.5158,172.8,24.9,14.5,14.41,-44.9,20.12,2,687.1,-32.9,28.5,14.5,14.5
2018-12-10 09:32:19.7658,172.8,24.9,14.5,14.41,-45,20.13,61,688.8,683.7,0,14.5,14.5
2018-12-10 09:32:20.0158,172.8,24.9,14.5,14.41,-45,20.13,62,425,425,0,14.5,14.5
2018-12-10 09:32:20.2658,172.8,24.9,14.5,14.41,-44.9,20.12,64,34.2,34.6,0,14.5,14.5
2018-12-10 09:32:20.5158,172.8,24.9,14.5,14.41,-44.9,20.13,3,687.1,-32.7,26.5,14.5,14.5
2018-12-10 09:32:20.7658,172.8,24.9,14.5,14.41,-44.9,20.13,4,687.1,-32.9,26,14.5,14.5
2018-12-10 09:32:21.0158,172.8,24.9,14.5,14.41,-44.9,20.14,65,-23010,-23010,0,14.5,14.5
2018-12-10 09:32:21.2658,172.8,24.9,14.5,14.41,-44.9,20.12,66,4690,4680,0,14.5,14.5
2018-12-10 09:32:21.5158,172.8,24.9,14.5,14.41,-44.9,20.12,1,687.1,-32.7,28.5,14.5,14.5
2018-12-10 09:32:21.7658,172.8,24.9,14.5,14.41,-44.9,20.13,2,687.1,-32.9,28.5,14.5,14.5
2018-12-10 09:32:22.0158,172.8,24.9,14.5,14.41,-44.9,19.98,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:22.2658,172.8,24.9,14.5,14.41,-44.9,20.11,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:22.5158,172.8,24.9,14.5,14.41,-45,20.12,63,50,50,0,14.5,14.5
2018-12-10 09:32:22.7658,172.8,24.8,14.5,14.35,-45,20.12,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:23.0158,172.8,24.8,14.5,14.35,-45,20.12,52,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:23.2658,172.8,24.8,14.5,14.35,-44.9,20.1,6,-23010,27.7,3.5,14.5,14.5
2018-12-10 09:32:23.5158,172.8,24.8,14.5,14.35,-44.9,20.13,7,-23020,27.5,3.5,14.5,14.5
2018-12-10 09:32:23.7658,172.8,24.8,14.5,14.35,-44.9,20.11,1,687,-32.7,28.5,14.5,14.5
2018-12-10 09:32:24.0158,172.8,24.8,14.5,14.35,-45,20.13,2,687,-32.9,28.5,14.5,14.5
2018-12-10 09:32:24.2658,172.8,24.8,14.5,14.35,-44.9,20.13,61,688.7,683.7,0,14.5,14.5
2018-12-10 09:32:24.5158,172.8,24.8,14.5,14.35,-44.9,20.14,62,425,425,0,14.5,14.5
2018-12-10 09:32:24.7658,172.8,24.8,14.5,14.35,-44.9,20.13,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:32:25.0158,172.8,24.8,14.5,14.35,-44.9,20.11,3,687,-32.7,26.5,14.5,14.5
2018-12-10 09:32:25.2658,172.8,24.8,14.5,14.35,-44.9,20.12,4,687,-32.9,26,14.5,14.5
2018-12-10 09:32:25.5158,172.8,24.8,14.5,14.35,-44.9,20.14,65,-23010,-23010,0,14.5,14.5
2018-12-10 09:32:25.7658,172.8,24.8,14.5,14.35,-44.9,20.13,66,4690,4680,0,14.5,14.5
2018-12-10 09:32:26.0158,172.8,24.8,14.5,14.35,-44.9,20.12,1,687,-32.7,28.5,14.5,14.5
2018-12-10 09:32:26.2658,172.8,24.8,14.5,14.35,-44.9,20.13,2,687,-32.9,28.5,14.5,14.5
2018-12-10 09:32:26.5158,172.8,24.8,14.5,14.35,-44.9,20.12,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:26.7658,172.8,24.8,14.5,14.35,-44.9,20.13,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:27.0158,172.8,24.8,14.5,14.35,-45,20.13,63,50,50,0,14.5,14.5
2018-12-10 09:32:27.2658,172.8,24.8,14.5,14.35,-44.9,20.19,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:27.5158,172.8,24.8,14.5,14.35,-44.9,20.14,52,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:27.7658,172.8,24.8,14.5,14.35,-44.9,20.12,6,-23020,27.7,3.5,14.5,14.5
2018-12-10 09:32:28.0158,172.8,24.8,14.5,14.35,-44.9,20.12,7,-23020,27.5,3.5,14.5,14.5
2018-12-10 09:32:28.2658,172.8,24.8,14.5,14.35,-44.9,20.13,1,687,-32.7,28.5,14.5,14.5
2018-12-10 09:32:28.5158,172.8,24.8,14.5,14.35,-45,20.12,2,687,-32.9,28.5,14.5,14.5
2018-12-10 09:32:28.7658,172.8,24.8,14.5,14.35,-44.9,20.16,61,688.7,683.7,0,14.5,14.5
2018-12-10 09:32:29.0159,172.8,24.8,14.5,14.35,-44.9,20.12,62,425,425,0,14.5,14.5
2018-12-10 09:32:29.2659,172.8,24.8,14.5,14.35,-44.9,20.12,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:32:29.5159,172.8,24.8,14.5,14.35,-44.9,20.12,3,687,-32.7,26.5,14.5,14.5
2018-12-10 09:32:29.7659,172.8,24.7,14.5,14.29,-45,20.12,4,687,-32.9,26,14.5,14.5
2018-12-10 09:32:30.0159,172.8,24.7,14.5,14.29,-45,20.12,65,-23030,-23030,0,14.5,14.5
2018-12-10 09:32:30.2659,172.8,24.7,14.5,14.29,-45,20.12,66,4690,4690,0,14.5,14.5
2018-12-10 09:32:30.5159,172.8,24.7,14.5,14.29,-44.9,20.13,1,686.9,-32.7,28.5,14.5,14.5
2018-12-10 09:32:30.7659,172.8,24.7,14.5,14.29,-44.9,20.13,2,687,-32.9,28.5,14.5,14.5
2018-12-10 09:32:31.0159,172.8,24.7,14.5,14.29,-44.9,20.12,65,-23030,-23030,0,14.5,14.5
2018-12-10 09:32:31.2659,172.8,24.7,14.5,14.29,-44.9,20.12,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:31.5158,172.8,24.7,14.5,14.29,-45,20.12,63,50,50,0,14.5,14.5
2018-12-10 09:32:31.7658,172.8,24.6,14.5,14.24,-45,20.12,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:32.0158,172.8,24.6,14.5,14.24,-44.9,20.13,52,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:32.2658,172.8,24.6,14.5,14.24,-44.9,20.12,6,-23020,27.7,3.5,14.5,14.5
2018-12-10 09:32:32.5158,172.8,24.6,14.5,14.24,-44.9,20.12,7,-23020,27.5,3.5,14.5,14.5
2018-12-10 09:32:32.7659,172.8,24.6,14.5,14.24,-44.9,20.12,1,686.9,-32.7,28.5,14.5,14.5
2018-12-10 09:32:33.0159,172.8,24.6,14.5,14.24,-44.9,20.11,2,687,-32.9,28.5,14.5,14.5
2018-12-10 09:32:33.2659,172.8,24.6,14.5,14.24,-44.9,20.12,61,688.6,683.7,0,14.5,14.5
2018-12-10 09:32:33.5159,172.8,24.6,14.5,14.24,-44.9,20.12,62,425,425,0,14.5,14.5
2018-12-10 09:32:33.7659,172.8,24.6,14.5,14.24,-44.9,20.14,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:32:34.0159,172.8,24.6,14.5,14.24,-45,20.12,3,686.9,-32.7,26.5,14.5,14.5
2018-12-10 09:32:34.2659,172.8,24.6,14.5,14.24,-45,20.14,4,687,-32.9,26,14.5,14.5
2018-12-10 09:32:34.5159,172.8,24.6,14.5,14.24,-44.9,20.1,65,-23020,-23020,0,14.5,14.5
2018-12-10 09:32:34.7659,172.8,24.6,14.5,14.24,-44.9,20.12,66,4680,4680,0,14.5,14.5
2018-12-10 09:32:35.0160,172.8,24.6,14.5,14.24,-44.9,20.12,1,686.9,-32.7,28.5,14.5,14.5
2018-12-10 09:32:35.2659,172.8,24.6,14.5,14.24,-44.9,20.13,2,687,-32.9,28.5,14.5,14.5
2018-12-10 09:32:35.5159,172.8,24.6,14.5,14.24,-44.9,20.12,65,-23030,-23030,0,14.5,14.5
2018-12-10 09:32:35.7659,172.8,24.6,14.5,14.24,-44.9,20.12,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:36.0158,172.8,24.6,14.5,14.24,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 09:32:36.2658,172.8,24.6,14.5,14.24,-44.9,20.13,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:36.5159,172.8,24.6,14.5,14.24,-44.9,20.13,52,3.51,3.5,0,14.5,14.5
2018-12-10 09:32:36.7659,172.8,24.6,14.5,14.24,-44.9,20.13,6,-23030,27.7,3.5,14.5,14.5
2018-12-10 09:32:37.0159,172.8,24.6,14.5,14.24,-45,20.12,7,-23030,27.5,3.5,14.5,14.5
2018-12-10 09:32:37.2659,172.8,24.6,14.5,14.24,-45,20.12,1,686.9,-32.7,28.5,14.5,14.5
2018-12-10 09:32:37.5159,172.8,24.6,14.5,14.24,-45,20.12,2,687,-32.9,28.5,14.5,14.5
2018-12-10 09:32:37.7659,172.8,24.6,14.5,14.24,-44.9,20.12,61,688.6,683.5,0,14.5,14.5
2018-12-10 09:32:38.0159,172.8,24.6,14.5,14.24,-44.9,20.14,62,425,425,0,14.5,14.5
2018-12-10 09:32:38.2659,172.8,24.6,14.5,14.24,-44.9,20.12,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:32:38.5159,172.8,24.6,14.5,14.24,-44.9,20.13,3,687,-32.7,26.5,14.5,14.5
2018-12-10 09:32:38.7659,172.8,24.6,14.5,14.24,-45,20.12,4,686.9,-32.9,26,14.5,14.5
2018-12-10 09:32:39.0159,172.8,24.6,14.5,14.24,-45,20.12,65,-23030,-23020,0,14.5,14.5
2018-12-10 09:32:39.2659,172.8,24.6,14.5,14.24,-45,20.14,66,4680,4680,0,14.5,14.5
2018-12-10 09:32:39.5159,172.8,24.6,14.5,14.24,-44.9,20.16,1,687,-32.7,28.5,14.5,14.5
2018-12-10 09:32:39.7659,172.8,24.6,14.25,14.24,-44.9,20.12,2,686.9,-32.9,28.5,14.5,14.5
2018-12-10 09:32:40.0159,172.8,24.6,14.25,14.24,-45,20.14,65,-23030,-23030,0,14.5,14.5
2018-12-10 09:32:40.2659,172.8,24.6,14.25,14.24,-45,20.13,51,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:40.5159,172.8,24.6,14.25,14.24,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 09:32:40.7659,172.8,24.6,14.25,14.24,-44.9,20.12,67,27.7,27.5,0,14.5,14.5
2018-12-10 09:32:41.0159,172.8,24.6,14.25,14.24,-44.9,20.12,52,3.51,3.49,0,14.5,14.5
2018-12-10 09:32:41.2659,172.8,24.6,14.25,14.24,-44.9,20.13,6,-23010,27.7,3.5,14.5,14.5
2018-12-10 09:32:41.5160,172.8,24.6,14.25,14.24,-45,20.13,7,-23020,27.5,3.5,14.5,14.5
2018-12-10 09:32:41.7660,172.8,24.6,14.25,14.24,-44.9,20.13,1,687,-32.7,28.5,14.5,14.5
2018-12-10 09:32:42.0160,172.8,24.6,14.25,14.24,-44.9,20.12,2,686.9,-32.9,28.5,14.5,14.5
2018-12-10 09:32:42.2661,172.8,24.6,14.25,14.24,-44.9,20.13,61,688.6,683.6,0,14.5,14.5
2018-12-10 09:32:42.5160,172.8,24.6,14.25,14.24,-44.9,20.12,62,425,425,0,14.5,14.5
2018-12-10 09:32:42.7660,172.8,24.6,14.25,14.24,-44.9,20.12,64,34.3,34.7,0,14.5,14.5
2018-12-10 09:32:43.0160,172.8,24.5,14.25,14.18,-44.9,20.12,3,687,-32.7,26.5,14.5,14.5
2018-12-10 09:32:43.2660,172.8,24.5,14.25,14.18,-44.9,20.11,4,686.9,-32.9,26,14.5,14.5
2018-12-10 09:32:43.5160,172.8,24.5,14.25,14.18,-44.9,20.13,65,-22990,-23010,0,14.5,14.5
2018-12-10 09:32:43.7660,172.8,24.5,14.25,14.18,-44.9,20.12,66,4680,4680,0,14.5,14.5
2018-12-10 09:32:44.0160,172.8,24.5,14.25,14.18,-44.9,20.13,1,687,-32.7,28.5,14.5,14.5
2018-12-10 09:32:44.2660,172.8,24.5,14.25,14.18,-44.9,20.13,2,686.9,-32.9,28.5,14.5,14.5
2018-12-10 09:32:44.5160,172.8,24.5,14.25,14.18,-44.9,20.16,65,-23000,-23020,0,14.5,14.5
2018-12-10 09:32:44.7660,172.8,24.5,14.25,14.18,-44.9,20.12,51,3.51,3.49,0,14,14.5
2018-12-10 09:32:45.0160,172.8,24.5,14.25,14.18,-44.9,20.13,63,50,50,0,14,14.5
2018-12-10 09:32:45.2659,172.8,24.5,14.25,14.18,-44.9,20.13,67,27.7,27.5,0,14,14.5
2018-12-10 09:32:45.5159,172.8,24.5,14.25,14.18,-44.9,20.12,52,3.51,3.49,0,14,14.5
2018-12-10 09:32:45.7660,172.8,24.5,14.25,14.18,-45,20.16,6,-23000,27.7,3.5,14,14.5
2018-12-10 09:32:46.0160,172.8,24.5,14.25,14.18,-45,20.17,7,-23030,27.5,3.5,14,14.5
2018-12-10 09:32:46.2660,172.8,24.5,14.25,14.18,-45,20.12,1,686.9,-32.7,28.5,14,14.5
2018-12-10 09:32:46.5160,172.8,24.5,14.25,14.18,-44.9,20.12,2,686.9,-32.9,28.5,14,14.5
2018-12-10 09:32:46.7660,172.8,24.5,14.25,14.18,-44.9,20.12,61,688.5,683.5,0,14,14.5
2018-12-10 09:32:47.0160,172.8,24.5,14.25,14.18,-44.9,20.12,62,425,425,0,14,14.5
2018-12-10 09:32:47.2660,172.8,24.5,14.25,14.18,-44.9,20.13,64,34.3,34.7,0,14,14.5
2018-12-10 09:32:47.5160,172.8,24.5,14.25,14.18,-44.9,20.12,3,686.9,-32.7,26.5,14,14.5
2018-12-10 09:32:47.7660,172.8,24.5,14.25,14.18,-44.9,20.12,4,686.9,-32.9,26,14,14.5
2018-12-10 09:32:48.0161,172.8,24.5,14.25,14.18,-44.9,20.12,65,-22990,-23030,0,14,14.5
2018-12-10 09:32:48.2661,172.8,24.5,14.25,14.18,-44.9,20.13,66,4680,4680,0,14,14.5
2018-12-10 09:32:48.5161,172.8,24.5,14.25,14.18,-44.9,20.13,1,686.9,-32.7,28.5,14,14.5
2018-12-10 09:32:48.7661,172.8,24.5,14.25,14.18,-44.9,20.16,2,686.9,-32.9,28.5,14,14.5
2018-12-10 09:32:49.0161,172.8,24.5,14.25,14.18,-44.9,20.14,65,-23000,-23030,0,14,14.5
2018-12-10 09:32:49.2661,172.8,24.5,14.25,14.18,-45,20.12,51,3.51,3.49,0,14,14.5
2018-12-10 09:32:49.5161,172.8,24.5,14.25,14.18,-44.9,20.13,63,50,50,0,14,14.5
2018-12-10 09:32:49.7660,172.8,24.5,14.25,14.18,-44.9,20.08,67,27.7,27.5,0,14,14.5
2018-12-10 09:32:50.0160,172.8,24.5,14.25,14.18,-44.9,20.12,52,3.51,3.49,0,14,14.5
2018-12-10 09:32:50.2660,172.8,24.5,14.25,14.18,-44.9,20.15,6,-22990,27.7,3.5,14,14.5
2018-12-10 09:32:50.5160,172.8,24.5,14.25,14.18,-44.9,20.13,7,-23020,27.5,3.5,14,14.5
2018-12-10 09:32:50.7660,172.8,24.5,14.25,14.18,-44.9,20.12,1,686.9,-32.7,28.5,14,14.5
2018-12-10 09:32:51.0160,172.8,24.5,14.25,14.18,-44.9,20.12,2,686.9,-32.9,28.5,14,14.5
2018-12-10 09:32:51.2660,172.8,24.5,14.25,14.18,-44.9,20.12,61,688.5,683.5,0,14,14.5
2018-12-10 09:32:51.5160,172.8,24.5,14.25,14.18,-44.9,20.12,62,425,425,0,14,14.5
2018-12-10 09:32:51.7661,172.8,24.5,14.25,14.18,-44.9,20.12,64,34.2,34.7,0,14,14.5
2018-12-10 09:32:52.0161,172.8,24.5,14.25,14.18,-44.9,20.13,3,686.9,-32.7,26.5,14,14.5
2018-12-10 09:32:52.2661,172.8,24.5,14.25,14.18,-44.9,20.13,4,686.9,-32.9,26,14,14.5
2018-12-10 09:32:52.5161,172.8,24.5,14.25,14.18,-44.9,20.12,65,-22990,-23030,0,14,14.5
2018-12-10 09:32:52.7661,172.8,24.4,14.25,14.12,-44.9,20.13,66,4680,4680,0,14,14.5
2018-12-10 09:32:53.0161,172.8,24.4,14.25,14.12,-44.9,20.12,1,686.7,-32.7,28.5,14,14.5
2018-12-10 09:32:53.2661,172.8,24.4,14.25,14.12,-44.9,20.12,2,686.9,-32.9,28.5,14,14.5
2018-12-10 09:32:53.5161,172.8,24.4,14.25,14.12,-44.9,20.11,65,-22990,-23030,0,14,14.5
2018-12-10 09:32:53.7661,172.8,24.4,14.25,14.12,-44.9,20.12,51,3.51,3.49,0,14,14.5
2018-12-10 09:32:54.0161,172.8,24.4,14.25,14.12,-44.9,20.12,63,50,50,0,14,14.5
2018-12-10 09:32:54.2661,172.8,24.4,14.25,14.12,-44.9,20.13,67,27.7,27.5,0,14,14.5
2018-12-10 09:32:54.5161,172.8,24.4,14.25,14.12,-44.9,20.11,52,3.51,3.49,0,14,14.5
2018-12-10 09:32:54.7661,172.8,24.4,14,14.12,-45,20.09,6,-22990,27.7,3.5,14,14.5
2018-12-10 09:32:55.0161,172.8,24.4,14,14.12,-45,20.18,7,-23040,27.5,3.5,14,14.5
2018-12-10 09:32:55.2661,172.8,24.4,14,14.12,-44.9,20.12,1,686.7,-32.7,28.5,14,14.5
2018-12-10 09:32:55.5161,172.8,24.4,14,14.12,-44.9,20.12,2,686.9,-32.9,28.5,14,14.5
2018-12-10 09:32:55.7661,172.8,24.4,14,14.12,-44.9,20.11,61,688.5,683.4,0,14,14.5
2018-12-10 09:32:56.0161,172.8,24.4,14,14.12,-44.9,20.12,62,425,425,0,14,14.5
2018-12-10 09:32:56.2661,172.8,24.4,14,14.12,-44.9,20.12,64,34.3,34.7,0,14,14.5
2018-12-10 09:32:56.5161,172.8,24.4,14,14.12,-44.9,20.12,3,686.7,-32.7,26.5,14,14.5
2018-12-10 09:32:56.7661,172.8,24.4,14,14.12,-44.9,20.13,4,686.9,-32.9,26,14,14.5
2018-12-10 09:32:57.0161,172.8,24.4,14,14.12,-44.9,20.12,65,-22990,-23020,0,14,14.5
2018-12-10 09:32:57.2661,172.8,24.4,14,14.12,-44.9,20.12,66,4680,4680,0,14,14.5
2018-12-10 09:32:57.5161,172.8,24.4,14,14.12,-44.9,20.12,1,686.7,-32.7,28.5,14,14.5
2018-12-10 09:32:57.7661,172.8,24.4,14,14.12,-45,20.12,2,686.9,-32.9,28.5,14,14.5
2018-12-10 09:32:58.0161,172.8,24.4,14,14.12,-44.9,20.13,65,-22990,-23020,0,14,14.5
2018-12-10 09:32:58.2661,172.8,24.4,14,14.12,-44.9,20.13,51,3.51,3.49,0,14,14.5
2018-12-10 09:32:58.5162,172.8,24.4,14,14.12,-44.9,20.12,63,50,50,0,14,14.5
2018-12-10 09:32:58.7662,172.8,24.4,14,14.12,-44.9,20.13,67,27.7,27.5,0,14,14.5
2018-12-10 09:32:59.0162,172.8,24.4,14,14.12,-44.9,20.12,52,3.51,3.49,0,14,14.5
2018-12-10 09:32:59.2662,172.8,24.4,14,14.12,-44.9,20.13,6,-22990,27.7,3.5,14,14.5
2018-12-10 09:32:59.5161,172.8,24.4,14,14.12,-44.9,20.12,7,-23020,27.5,3.5,14,14
2018-12-10 09:32:59.7661,172.8,24.3,14,14.06,-44.9,20.12,1,686.8,-32.7,28.5,14,14
2018-12-10 09:33:00.0161,172.8,24.3,14,14.06,-44.9,20.18,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:00.2661,172.8,24.3,14,14.06,-44.9,20.13,61,688.5,683.4,0,14,14
2018-12-10 09:33:00.5162,172.8,24.3,14,14.06,-45,20.12,62,425,425,0,14,14
2018-12-10 09:33:00.7662,172.8,24.3,14,14.06,-44.9,20.11,64,34.3,34.7,0,14,14
2018-12-10 09:33:01.0162,172.8,24.3,14,14.06,-44.9,20.13,3,686.8,-32.7,26.5,14,14
2018-12-10 09:33:01.2662,172.8,24.3,14,14.06,-44.9,20.12,4,686.7,-32.9,26,14,14
2018-12-10 09:33:01.5162,172.8,24.3,14,14.06,-44.9,20.12,65,-22990,-23020,0,14,14
2018-12-10 09:33:01.7661,172.8,24.2,14,14,-44.9,20.12,66,4690,4690,0,14,14
2018-12-10 09:33:02.0161,172.8,24.2,14,14,-44.9,20.03,1,686.8,-32.7,28.5,14,14
2018-12-10 09:33:02.2661,172.8,24.2,14,14,-44.9,20.13,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:02.5162,172.8,24.2,14,14,-44.9,20.13,65,-23000,-23020,0,14,14
2018-12-10 09:33:02.7662,172.8,24.2,14,14,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:03.0162,172.8,24.2,14,14,-44.9,20.11,63,50,50,0,14,14
2018-12-10 09:33:03.2662,172.8,24.2,14,14,-44.9,20.12,67,27.7,27.5,0,14,14
2018-12-10 09:33:03.5162,172.8,24.2,14,14,-44.9,20.13,52,3.51,3.49,0,14,14
2018-12-10 09:33:03.7662,172.8,24.2,14,14,-45,20.1,6,-23000,27.7,3.5,14,14
2018-12-10 09:33:04.0162,172.8,24.2,14,14,-44.9,20.13,7,-23010,27.5,3.5,14,14
2018-12-10 09:33:04.2662,172.8,24.2,14,14,-44.9,20.12,1,686.8,-32.7,28.5,14,14
2018-12-10 09:33:04.5163,172.8,24.2,14,14,-44.9,20.09,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:04.7663,172.8,24.2,14,14,-44.9,20.12,61,688.4,683.4,0,14,14
2018-12-10 09:33:05.0163,172.8,24.2,14,14,-44.9,20.12,62,425,425,0,14,14
2018-12-10 09:33:05.2663,172.8,24.2,14,14,-44.9,20.17,64,34.3,34.7,0,14,14
2018-12-10 09:33:05.5163,172.8,24.2,14,14,-44.9,20.14,3,686.8,-32.7,26.5,14,14
2018-12-10 09:33:05.7663,172.8,24.2,14,14,-44.9,20.13,4,686.7,-32.9,26,14,14
2018-12-10 09:33:06.0162,172.8,24.2,14,14,-44.9,20.13,65,-23010,-23020,0,14,14
2018-12-10 09:33:06.2662,172.8,24.2,14,14,-44.9,20.13,66,4680,4680,0,14,14
2018-12-10 09:33:06.5162,172.8,24.2,14,14,-44.9,20.1,1,686.8,-32.7,28.5,14,14
2018-12-10 09:33:06.7662,172.8,24.2,14,14,-44.9,20.12,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:07.0162,172.8,24.2,14,14,-44.9,20.11,65,-23000,-23020,0,14,14
2018-12-10 09:33:07.2662,172.8,24.2,14,14,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:07.5162,172.8,24.2,14,14,-44.9,20.13,63,50,50,0,14,14
2018-12-10 09:33:07.7662,172.8,24.2,14,14,-44.9,20.15,67,27.6,27.5,0,14,14
2018-12-10 09:33:08.0162,172.8,24.2,14,14,-44.9,20.13,52,3.51,3.49,0,14,14
2018-12-10 09:33:08.2662,172.8,24.2,14,14,-44.9,20.13,6,-23000,27.6,3.5,14,14
2018-12-10 09:33:08.5162,172.8,24.2,14,14,-44.9,20.13,7,-23020,27.5,3.5,14,14
2018-12-10 09:33:08.7663,172.8,24.2,14,14,-44.9,20.13,1,686.7,-32.9,28.5,14,14
2018-12-10 09:33:09.0163,172.8,24.2,14,14,-44.9,20.13,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:09.2663,172.8,24.2,14,14,-44.9,20.13,61,688.4,683.3,0,14,14
2018-12-10 09:33:09.5163,172.8,24.2,14,14,-45,20.12,62,425,425,0,14,14
2018-12-10 09:33:09.7663,172.8,24.2,14,14,-45,20.12,64,34.3,34.7,0,14,14
2018-12-10 09:33:10.0163,172.8,24.2,14,14,-44.9,20.14,3,686.7,-32.9,26.5,14,14
2018-12-10 09:33:10.2663,172.8,24.2,14,14,-44.9,20.09,4,686.7,-32.9,26,14,14
2018-12-10 09:33:10.5163,172.8,24.2,14,14,-44.9,20.1,65,-23010,-23020,0,14,14
2018-12-10 09:33:10.7663,172.8,24.2,14,14,-44.9,20.11,66,4680,4680,0,14,14
2018-12-10 09:33:11.0163,172.8,24.2,14,14,-44.9,20.13,1,686.7,-32.9,28.5,14,14
2018-12-10 09:33:11.2663,172.8,24.2,14,14,-45,20.12,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:11.5163,172.8,24.2,14,14,-44.9,20.13,65,-23010,-23020,0,14,14
2018-12-10 09:33:11.7663,172.8,24.2,14,14,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:12.0163,172.8,24.2,14,14,-44.9,20.13,63,50,50,0,14,14
2018-12-10 09:33:12.2663,172.8,24.2,14,14,-44.9,20.13,67,27.6,27.5,0,14,14
2018-12-10 09:33:12.5163,172.8,24.2,14,14,-44.9,20.11,52,3.51,3.49,0,14,14
2018-12-10 09:33:12.7663,172.8,24.2,14,14,-44.9,20.13,6,-23000,27.6,3.5,14,14
2018-12-10 09:33:13.0163,172.8,24.2,14,14,-44.9,20.12,7,-23010,27.5,3.5,14,14
2018-12-10 09:33:13.2663,172.8,24.2,14,14,-44.9,20.13,1,686.7,-32.9,28.5,14,14
2018-12-10 09:33:13.5163,172.8,24.2,14,14,-44.9,20.12,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:13.7663,172.8,24.2,14,14,-44.9,20.12,61,688.4,683.3,0,14,14
2018-12-10 09:33:14.0163,172.8,24.1,14,13.95,-44.9,20.13,62,425,425,0,14,14
2018-12-10 09:33:14.2663,172.8,24.1,14,13.95,-45,20.13,64,34.3,34.7,0,14,14
2018-12-10 09:33:14.5163,172.8,24.1,14,13.95,-44.9,20.12,3,686.7,-32.7,26.5,14,14
2018-12-10 09:33:14.7663,172.8,24.1,14,13.95,-44.9,20.12,4,686.6,-32.9,26,14,14
2018-12-10 09:33:15.0163,172.8,24.1,14,13.95,-44.9,20.1,65,-23010,-23010,0,14,14
2018-12-10 09:33:15.2663,172.8,24.1,14,13.95,-44.9,20.11,66,4690,4680,0,14,14
2018-12-10 09:33:15.5163,172.8,24.1,14,13.95,-44.9,20.12,1,686.7,-32.7,28.5,14,14
2018-12-10 09:33:15.7663,172.8,24.1,14,13.95,-44.9,20.12,2,686.6,-32.9,28.5,14,14
2018-12-10 09:33:16.0163,172.8,24.1,14,13.95,-44.9,20.12,65,-23010,-23010,0,14,14
2018-12-10 09:33:16.2663,172.8,24.1,14,13.95,-44.9,20.13,51,3.51,3.49,0,14,14
2018-12-10 09:33:16.5163,172.8,24.1,14,13.95,-44.9,20.12,63,50,50,0,14,14
2018-12-10 09:33:16.7664,172.8,24.1,14,13.95,-44.9,20.12,67,27.6,27.5,0,14,14
2018-12-10 09:33:17.0164,172.8,24.1,14,13.95,-44.9,20.12,52,3.51,3.49,0,14,14
2018-12-10 09:33:17.2664,172.8,24.1,14,13.95,-44.9,20.12,6,-23010,27.6,3.5,14,14
2018-12-10 09:33:17.5164,172.8,24.1,14,13.95,-44.9,20.12,7,-23020,27.5,3.5,14,14
2018-12-10 09:33:17.7664,172.8,24.1,14,13.95,-44.9,20.13,1,686.7,-32.7,28.5,14,14
2018-12-10 09:33:18.0164,172.8,24.1,14,13.95,-44.9,20.06,2,686.6,-32.9,28.5,14,14
2018-12-10 09:33:18.2664,172.8,24.1,14,13.95,-44.9,20.12,61,688.4,683.3,0,14,14
2018-12-10 09:33:18.5164,172.8,24.1,14,13.95,-45,20.13,62,425,425,0,14,14
2018-12-10 09:33:18.7664,172.8,24.1,14,13.95,-45,20.13,64,34.3,34.7,0,14,14
2018-12-10 09:33:19.0164,172.8,24.1,14,13.95,-44.9,20.12,3,686.7,-32.7,26.5,14,14
2018-12-10 09:33:19.2664,172.8,24.1,14,13.95,-44.9,20.13,4,686.6,-32.9,26,14,14
2018-12-10 09:33:19.5164,172.8,24.1,14,13.95,-44.9,20.12,65,-23010,-23020,0,14,14
2018-12-10 09:33:19.7664,172.8,24.1,14,13.95,-44.9,20.12,66,4680,4680,0,14,14
2018-12-10 09:33:20.0164,172.8,24.1,14,13.95,-44.9,20.13,1,686.7,-32.7,28.5,14,14
2018-12-10 09:33:20.2664,172.8,24.1,14,13.95,-44.9,20.12,2,686.6,-32.9,28.5,14,14
2018-12-10 09:33:20.5164,172.8,24.1,14,13.95,-44.9,20.14,65,-23010,-23010,0,14,14
2018-12-10 09:33:20.7664,172.8,24.1,14,13.95,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:21.0164,172.8,24.1,14,13.95,-44.9,20.12,63,50,50,0,14,14
2018-12-10 09:33:21.2664,172.8,24.1,14,13.95,-44.9,20.13,67,27.6,27.5,0,14,14
2018-12-10 09:33:21.5164,172.8,24.1,14,13.95,-44.9,20.12,52,3.51,3.49,0,14,14
2018-12-10 09:33:21.7665,172.8,24.1,14,13.95,-45,20.13,6,-23010,27.6,3.5,14,14
2018-12-10 09:33:22.0165,172.8,24.1,14,13.95,-44.9,20.12,7,-23010,27.5,3.5,14,14
2018-12-10 09:33:22.2664,172.8,24.1,14,13.95,-44.9,20.13,1,686.5,-32.9,28.5,14,14
2018-12-10 09:33:22.5164,172.8,24.1,14,13.95,-44.9,20.13,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:22.7664,172.8,24.1,14,13.95,-44.9,20.12,61,688.3,683.3,0,14,14
2018-12-10 09:33:23.0164,172.8,24,14,13.89,-44.9,20.12,62,425,425,0,14,14
2018-12-10 09:33:23.2664,172.8,24,14,13.89,-45,20.13,64,34.3,34.7,0,14,14
2018-12-10 09:33:23.5164,172.8,24,14,13.89,-45,20.13,3,686.5,-32.9,26.5,14,14
2018-12-10 09:33:23.7664,172.8,24,14,13.89,-45,20.12,4,686.7,-32.9,26,14,14
2018-12-10 09:33:24.0164,172.8,24,14,13.89,-44.9,20.13,65,-23010,-23020,0,14,14
2018-12-10 09:33:24.2665,172.8,24,14,13.89,-44.9,20.12,66,4680,4680,0,14,14
2018-12-10 09:33:24.5165,172.8,24,14,13.89,-45,20.12,1,686.5,-32.9,28.5,14,14
2018-12-10 09:33:24.7665,172.8,24,14,13.89,-45,20.13,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:25.0166,172.8,24,14,13.89,-44.9,20.12,65,-23010,-23010,0,14,14
2018-12-10 09:33:25.2666,172.8,24,14,13.89,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:25.5165,172.8,24,14,13.89,-44.9,20.12,63,50,50,0,14,14
2018-12-10 09:33:25.7665,172.8,24,14,13.89,-44.9,20.14,67,27.6,27.5,0,14,14
2018-12-10 09:33:26.0165,172.8,24,14,13.89,-44.9,20.11,52,3.51,3.49,0,14,14
2018-12-10 09:33:26.2665,172.8,24,14,13.89,-44.9,20.13,6,-23010,27.6,3.5,14,14
2018-12-10 09:33:26.5165,172.8,24,14,13.89,-44.9,20.12,7,-23010,27.5,3.5,14,14
2018-12-10 09:33:26.7665,172.8,24,14,13.89,-44.9,20.12,1,686.5,-32.9,28.5,14,14
2018-12-10 09:33:27.0164,172.8,24,14,13.89,-44.9,20.13,2,686.7,-32.9,28.5,14,14
2018-12-10 09:33:27.2665,172.8,24,14,13.89,-44.9,20.09,61,688.2,683.2,0,14,14
2018-12-10 09:33:27.5165,172.8,24,14,13.89,-44.9,20.12,62,425,425,0,14,14
2018-12-10 09:33:27.7665,172.8,23.9,14,13.83,-44.9,20.12,64,34.3,34.7,0,14,14
2018-12-10 09:33:28.0165,172.8,23.9,14,13.83,-44.9,20.1,3,686.5,-32.9,26.5,14,14
2018-12-10 09:33:28.2665,172.8,23.9,14,13.83,-44.9,20.12,4,686.7,-32.9,26,14,14
2018-12-10 09:33:28.5165,172.8,23.9,14,13.83,-44.9,20.07,65,-23010,-23010,0,14,14
2018-12-10 09:33:28.7665,172.8,23.9,14,13.83,-44.9,20.13,66,4680,4680,0,14,14
2018-12-10 09:33:29.0165,172.8,23.9,14,13.83,-44.9,20.11,1,686.5,-32.9,28.5,14,14
2018-12-10 09:33:29.2665,172.8,23.9,14,13.83,-44.9,20.12,2,686.6,-32.9,28.5,14,14
2018-12-10 09:33:29.5165,172.8,23.9,14,13.83,-45,20.12,65,-23010,-23020,0,14,14
2018-12-10 09:33:29.7665,172.8,23.9,14,13.83,-44.9,20.28,51,3.51,3.49,0,14,14
2018-12-10 09:33:30.0165,172.8,23.9,14,13.83,-44.9,20.13,63,50,50,0,14,14
2018-12-10 09:33:30.2665,172.8,23.9,14,13.83,-44.9,20.12,67,27.6,27.5,0,14,14
2018-12-10 09:33:30.5165,172.8,23.9,14,13.83,-44.9,20.11,52,3.51,3.49,0,14,14
2018-12-10 09:33:30.7665,172.8,23.9,14,13.83,-44.9,20.13,6,-23010,27.6,3.5,14,14
2018-12-10 09:33:31.0166,172.8,23.9,14,13.83,-45,20.12,7,-23010,27.5,3.5,14,14
2018-12-10 09:33:31.2666,172.8,23.9,14,13.83,-44.9,20.12,1,686.5,-32.9,28.5,14,14
2018-12-10 09:33:31.5166,172.8,23.9,14,13.83,-44.9,20.13,2,686.6,-32.9,28.5,14,14
2018-12-10 09:33:31.7665,172.8,23.9,14,13.83,-44.9,20.12,61,688.2,683.1,0,14,14
2018-12-10 09:33:32.0165,172.8,23.9,14,13.83,-44.9,20.12,62,425,425,0,14,14
2018-12-10 09:33:32.2665,172.8,23.9,14,13.83,-45,20.12,64,34.4,34.7,0,14,14
2018-12-10 09:33:32.5165,172.8,23.9,14,13.83,-45,20.12,3,686.5,-32.9,26.5,14,14
2018-12-10 09:33:32.7665,172.8,23.8,14,13.77,-45,20.12,4,686.6,-32.9,26,14,14
2018-12-10 09:33:33.0165,172.8,23.8,14,13.77,-44.9,20.12,65,-23020,-23020,0,14,14
2018-12-10 09:33:33.2665,172.8,23.8,14,13.77,-44.9,20.12,66,4680,4680,0,14,14
2018-12-10 09:33:33.5165,172.8,23.8,14,13.77,-44.9,20.12,1,686.5,-32.9,28.5,14,14
2018-12-10 09:33:33.7665,172.8,23.8,14,13.77,-44.9,20.12,2,686.6,-32.9,28.5,14,14
2018-12-10 09:33:34.0165,172.8,23.8,14,13.77,-44.9,20.12,65,-23020,-23020,0,14,14
2018-12-10 09:33:34.2665,172.8,23.8,14,13.77,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:34.5165,172.8,23.8,14,13.77,-44.9,20.12,63,50,50,0,14,14
2018-12-10 09:33:34.7665,172.8,23.8,14,13.77,-44.9,20.12,67,27.6,27.5,0,14,14
2018-12-10 09:33:35.0165,172.8,23.8,14,13.77,-45,20.13,52,3.51,3.49,0,14,14
2018-12-10 09:33:35.2665,172.8,23.8,14,13.77,-45,20.19,6,-23020,27.6,3.5,14,14
2018-12-10 09:33:35.5165,172.8,23.8,14,13.77,-45,20.12,7,-23020,27.5,3.5,14,14
2018-12-10 09:33:35.7665,172.8,23.8,14,13.77,-44.9,20.12,1,686.4,-32.9,28.5,14,14
2018-12-10 09:33:36.0165,172.8,23.8,14,13.77,-44.9,20.12,2,686.5,-32.9,28.5,14,14
2018-12-10 09:33:36.2665,172.8,23.8,14,13.77,-44.9,20.12,61,688.2,683.1,0,14,14
2018-12-10 09:33:36.5165,172.8,23.8,14,13.77,-44.9,20.14,62,425,425,0,14,14
2018-12-10 09:33:36.7665,172.8,23.8,14,13.77,-45,20.12,64,34.3,34.7,0,14,14
2018-12-10 09:33:37.0166,172.8,23.8,14,13.77,-44.9,20.12,3,686.4,-32.9,26.5,14,14
2018-12-10 09:33:37.2666,172.8,23.8,14,13.77,-44.9,20.13,4,686.5,-32.9,26,14,14
2018-12-10 09:33:37.5166,172.8,23.8,14,13.77,-44.9,20.13,65,-23020,-23020,0,14,14
2018-12-10 09:33:37.7666,172.8,23.8,14,13.77,-44.9,20.12,66,4690,4690,0,14,14
2018-12-10 09:33:38.0166,172.8,23.8,14,13.77,-44.9,20.12,1,686.4,-32.9,28.5,14,14
2018-12-10 09:33:38.2666,172.8,23.8,14,13.77,-44.9,20.13,2,686.5,-32.9,28.5,14,14
2018-12-10 09:33:38.5166,172.8,23.8,14,13.77,-44.9,20.13,65,-23020,-23020,0,14,14
2018-12-10 09:33:38.7666,172.8,23.8,14,13.77,-44.9,20.11,51,3.51,3.49,0,14,14
2018-12-10 09:33:39.0166,172.8,23.8,14,13.77,-44.9,20.12,63,50,50,0,14,14
2018-12-10 09:33:39.2666,172.8,23.8,14,13.77,-44.9,20.12,67,27.6,27.5,0,14,14
2018-12-10 09:33:39.5166,172.8,23.8,14,13.77,-45,20.14,52,3.51,3.49,0,14,14
2018-12-10 09:33:39.7666,172.8,23.8,14,13.77,-45,20.13,6,-23020,27.6,3.5,14,14
2018-12-10 09:33:40.0166,172.8,23.8,14,13.77,-44.9,20.12,7,-23020,27.5,3.5,14,14
2018-12-10 09:33:40.2666,172.8,23.8,14,13.77,-44.9,20.12,1,686.4,-32.9,28.5,14,14
2018-12-10 09:33:40.5166,172.8,23.8,14,13.77,-44.9,20.13,2,686.5,-32.9,28.5,14,14
2018-12-10 09:33:40.7666,172.8,23.8,14,13.77,-44.9,20.13,61,688.1,683.1,0,14,14
2018-12-10 09:33:41.0166,172.8,23.8,14,13.77,-44.9,20.11,62,425,425,0,14,14
2018-12-10 09:33:41.2666,172.8,23.8,14,13.77,-45,20.12,64,34.2,34.6,0,14,14
2018-12-10 09:33:41.5166,172.8,23.8,14,13.77,-44.9,20.13,3,686.4,-32.9,26.5,14,14
2018-12-10 09:33:41.7666,172.8,23.8,14,13.77,-44.9,20.12,4,686.5,-32.9,26,14,14
2018-12-10 09:33:42.0166,172.8,23.8,14,13.77,-44.9,20.12,65,-23030,-23030,0,14,14
2018-12-10 09:33:42.2666,172.8,23.8,14,13.77,-44.9,20.12,66,4700,4700,0,14,14
2018-12-10 09:33:42.5166,172.8,23.8,14,13.77,-45,20.12,1,686.4,-32.9,28.5,14,14
2018-12-10 09:33:42.7667,172.8,23.8,14,13.77,-44.9,20.11,2,686.5,-32.9,28.5,14,14
2018-12-10 09:33:43.0167,172.8,23.8,14,13.77,-44.9,20.13,65,-23030,-23030,0,14,14
2018-12-10 09:33:43.2667,172.8,23.8,14,13.77,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:43.5167,172.8,23.8,14,13.77,-44.9,20.12,63,50,50,0,14,14
2018-12-10 09:33:43.7667,172.8,23.8,14,13.77,-44.9,20.1,67,27.6,27.5,0,14,14
2018-12-10 09:33:44.0167,172.8,23.8,14,13.77,-45,20.12,52,3.51,3.49,0,14,14
2018-12-10 09:33:44.2666,172.8,23.8,14,13.77,-45,20.12,6,-23030,27.6,3.5,14,14
2018-12-10 09:33:44.5167,172.8,23.8,14,13.77,-44.9,20.12,7,-23030,27.5,3.5,14,14
2018-12-10 09:33:44.7667,172.8,23.8,14,13.77,-44.9,20.02,1,686.3,-32.9,28.5,14,14
2018-12-10 09:33:45.0167,172.8,23.8,14,13.77,-44.9,20.15,2,686.5,-32.9,28.5,14,14
2018-12-10 09:33:45.2668,172.8,23.8,14,13.77,-45,20.13,61,688.2,683.1,0,14,14
2018-12-10 09:33:45.5168,172.8,23.8,14,13.77,-45,20.15,62,425,425,0,14,14
2018-12-10 09:33:45.7668,172.8,23.8,14,13.77,-45,20.13,64,34.2,34.6,0,14,14
2018-12-10 09:33:46.0167,172.8,23.8,14,13.77,-44.9,20.12,3,686.3,-32.9,26.5,14,14
2018-12-10 09:33:46.2667,172.8,23.8,14,13.77,-44.9,20.12,4,686.5,-32.9,26,14,14
2018-12-10 09:33:46.5167,172.8,23.8,14,13.77,-44.9,20.12,65,-23030,-23030,0,14,14
2018-12-10 09:33:46.7667,172.8,23.8,14,13.77,-44.9,20.13,66,4700,4700,0,14,14
2018-12-10 09:33:47.0167,172.8,23.8,14,13.77,-44.9,20.12,1,686.3,-32.9,28.5,14,14
2018-12-10 09:33:47.2667,172.8,23.8,14,13.77,-44.9,20.12,2,686.5,-32.9,28.5,14,14
2018-12-10 09:33:47.5167,172.8,23.8,14,13.77,-44.9,20.13,65,-23030,-23030,0,14,14
2018-12-10 09:33:47.7667,172.8,23.8,13.75,13.77,-44.9,20.12,51,3.51,3.49,0,14,14
2018-12-10 09:33:48.0167,172.8,23.8,13.75,13.77,-44.9,20.12,63,50,50,0,14,14
2018-12-10 09:33:48.2667,172.8,23.8,13.75,13.77,-44.9,20.13,67,27.6,27.5,0,14,14
2018-12-10 09:33:48.5167,172.8,23.8,13.75,13.77,-45,20.12,52,3.51,3.49,0,14,14
2018-12-10 09:33:48.7667,172.8,23.8,13.75,13.77,-45,20.12,6,-23020,27.6,3.5,14,14
2018-12-10 09:33:49.0167,172.8,23.8,13.75,13.77,-44.9,20.13,7,-23030,27.5,3.5,14,14
2018-12-10 09:33:49.2667,172.8,23.8,13.75,13.77,-44.9,20.12,1,686.3,-32.9,28.5,14,14
2018-12-10 09:33:49.5167,172.8,23.8,13.75,13.77,-44.9,20.12,2,686.5,-32.9,28.5,14,14
2018-12-10 09:33:49.7667,172.8,23.8,13.75,13.77,-44.9,20.12,61,688.1,683,0,14,14
2018-12-10 09:33:50.0167,172.8,23.8,13.75,13.77,-45,20.11,62,425,425,0,14,14
2018-12-10 09:33:50.2667,172.8,23.8,13.75,13.77,-45,20.14,64,34.3,34.7,0,13.5,14
2018-12-10 09:33:50.5167,172.8,23.8,13.75,13.77,-44.9,20.12,3,686.2,-32.7,26.5,13.5,14
2018-12-10 09:33:50.7667,172.8,23.8,13.75,13.77,-44.9,20.12,4,686.4,-32.9,26,13.5,14
2018-12-10 09:33:51.0167,172.8,23.8,13.75,13.77,-44.9,20.11,65,-23010,-23030,0,13.5,14
2018-12-10 09:33:51.2667,172.8,23.8,13.75,13.77,-44.9,20.14,66,4700,4700,0,13.5,14
2018-12-10 09:33:51.5168,172.8,23.8,13.75,13.77,-45,20.12,1,686.2,-32.7,28.5,13.5,14
2018-12-10 09:33:51.7668,172.8,23.8,13.75,13.77,-45,20.1,2,686.4,-32.9,28.5,13.5,14
2018-12-10 09:33:52.0168,172.8,23.8,13.75,13.77,-44.9,20.12,65,-23010,-23030,0,13.5,14
2018-12-10 09:33:52.2668,172.8,23.8,13.75,13.77,-44.9,20.13,51,3.51,3.49,0,13.5,14
2018-12-10 09:33:52.5167,172.8,23.8,13.75,13.77,-44.9,20.12,63,50,50,0,13.5,14
2018-12-10 09:33:52.7667,172.8,23.8,13.75,13.77,-44.9,20.12,67,27.6,27.5,0,13.5,14
2018-12-10 09:33:53.0167,172.8,23.6,13.75,13.66,-44.9,20.12,52,3.51,3.49,0,13.5,14
2018-12-10 09:33:53.2667,172.8,23.6,13.75,13.66,-45,20.13,6,-23010,27.6,3.5,13.5,14
2018-12-10 09:33:53.5167,172.8,23.6,13.75,13.66,-44.9,20.12,7,-23030,27.5,3.5,13.5,14
2018-12-10 09:33:53.7667,172.8,23.6,13.75,13.66,-44.9,20.12,1,686.2,-32.7,28.5,13.5,14
2018-12-10 09:33:54.0167,172.8,23.6,13.75,13.66,-44.9,20.12,2,686.4,-32.9,28.5,13.5,14
2018-12-10 09:33:54.2667,172.8,23.6,13.75,13.66,-44.9,20.12,61,688,683.1,0,13.5,14
2018-12-10 09:33:54.5167,172.8,23.6,13.75,13.66,-44.9,20.13,62,425,425,0,13.5,14
2018-12-10 09:33:54.7667,172.8,23.6,13.75,13.66,-44.9,20.12,64,34.2,34.7,0,13.5,14
2018-12-10 09:33:55.0167,172.8,23.6,13.75,13.66,-44.9,20.12,3,686.2,-32.7,26.5,13.5,14
2018-12-10 09:33:55.2667,172.8,23.6,13.75,13.66,-44.9,20.13,4,686.4,-32.9,26,13.5,14
2018-12-10 09:33:55.5167,172.8,23.6,13.75,13.66,-44.9,20.13,65,-22990,-23020,0,13.5,14
2018-12-10 09:33:55.7667,172.8,23.5,13.75,13.6,-44.9,20.14,66,4700,4690,0,13.5,14
2018-12-10 09:33:56.0168,172.8,23.5,13.75,13.6,-44.9,20.13,1,686.2,-32.7,28.5,13.5,14
2018-12-10 09:33:56.2668,172.8,23.5,13.75,13.6,-44.9,20.13,2,686.4,-32.9,28.5,13.5,14
2018-12-10 09:33:56.5168,172.8,23.5,13.75,13.6,-44.9,20.12,65,-22990,-23020,0,13.5,14
2018-12-10 09:33:56.7668,172.8,23.5,13.75,13.6,-44.9,20.12,51,3.51,3.49,0,13.5,14
2018-12-10 09:33:57.0168,172.8,23.5,13.75,13.6,-44.9,20.1,63,50,50,0,13.5,14
2018-12-10 09:33:57.2668,172.8,23.5,13.75,13.6,-44.9,20.12,67,27.6,27.5,0,13.5,14
2018-12-10 09:33:57.5168,172.8,23.5,13.75,13.6,-45,20.12,52,3.51,3.49,0,13.5,14
2018-12-10 09:33:57.7668,172.8,23.5,13.75,13.6,-45,20.11,6,-22990,27.6,3.5,13.5,14
2018-12-10 09:33:58.0168,172.8,23.5,13.75,13.6,-44.9,20.12,7,-23030,27.5,3.5,13.5,14
2018-12-10 09:33:58.2668,172.8,23.5,13.75,13.6,-44.9,20.12,1,686.4,-32.7,28.5,13.5,14
2018-12-10 09:33:58.5168,172.8,23.5,13.75,13.6,-44.9,20.12,2,686.3,-32.9,28.5,13.5,14
2018-12-10 09:33:58.7668,172.8,23.5,13.75,13.6,-44.9,20.11,61,688,683,0,13.5,14
2018-12-10 09:33:59.0168,172.8,23.5,13.75,13.6,-44.9,20.12,62,425,425,0,13.5,14
2018-12-10 09:33:59.2667,172.8,23.5,13.75,13.6,-45,20.13,64,34.2,34.7,0,13.5,14
2018-12-10 09:33:59.5167,172.8,23.5,13.75,13.6,-44.9,20.12,3,686.4,-32.7,26.5,13.5,14
2018-12-10 09:33:59.7667,172.8,23.5,13.75,13.6,-44.9,20.11,4,686.3,-32.9,26,13.5,14
2018-12-10 09:34:00.0166,172.8,23.5,13.75,13.6,-44.9,20.12,65,-22990,-23030,0,13.5,14
2018-12-10 09:34:00.2667,172.8,23.5,13.75,13.6,-45,20.11,66,4700,4700,0,13.5,14
2018-12-10 09:34:00.5167,172.8,23.5,13.75,13.6,-44.9,20.11,1,686.4,-32.7,28.5,13.5,14
2018-12-10 09:34:00.7668,172.8,23.5,13.75,13.6,-44.9,20.13,2,686.3,-32.9,28.5,13.5,14
2018-12-10 09:34:01.0168,172.8,23.5,13.75,13.6,-45,20.13,65,-22980,-23030,0,13.5,14
2018-12-10 09:34:01.2668,172.8,23.5,13.75,13.6,-44.9,20.11,51,3.51,3.49,0,13.5,14
2018-12-10 09:34:01.5168,172.8,23.5,13.75,13.6,-44.9,20.12,63,50,50,0,13.5,14
2018-12-10 09:34:01.7668,172.8,23.5,13.75,13.6,-45,20.12,67,27.6,27.5,0,13.5,14
2018-12-10 09:34:02.0168,172.8,23.5,13.75,13.6,-44.9,20.12,52,3.51,3.49,0,13.5,14
2018-12-10 09:34:02.2668,172.8,23.5,13.75,13.6,-44.9,20.25,6,-22980,27.6,3.5,13.5,14
2018-12-10 09:34:02.5168,172.8,23.5,13.75,13.6,-44.9,20.13,7,-23030,27.5,3.5,13.5,14
2018-12-10 09:34:02.7668,172.8,23.5,13.75,13.6,-44.9,20.13,1,686.4,-32.7,28.5,13.5,14
2018-12-10 09:34:03.0168,172.8,23.5,13.5,13.6,-44.9,20.13,2,686.3,-32.9,28.5,13.5,14
2018-12-10 09:34:03.2668,172.8,23.5,13.5,13.6,-45,20.12,61,688,683,0,13.5,14
2018-12-10 09:34:03.5168,172.8,23.5,13.5,13.6,-44.9,20.12,62,425,425,0,13.5,14
2018-12-10 09:34:03.7668,172.8,23.4,13.5,13.54,-44.9,20.12,64,34.3,34.8,0,13.5,14
2018-12-10 09:34:04.0168,172.8,23.4,13.5,13.54,-44.9,20.13,3,686.4,-32.7,26.5,13.5,14
2018-12-10 09:34:04.2668,172.8,23.4,13.5,13.54,-44.9,20.12,4,686.3,-32.9,26,13.5,14
2018-12-10 09:34:04.5168,172.8,23.4,13.5,13.54,-44.9,20.12,65,-22990,-23020,0,13.5,14
2018-12-10 09:34:04.7668,172.8,23.4,13.5,13.54,-44.9,20.13,66,4690,4690,0,13.5,13.5
2018-12-10 09:34:05.0168,172.8,23.4,13.5,13.54,-44.9,20.12,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:05.2668,172.8,23.4,13.5,13.54,-44.9,20.12,2,686.2,-32.9,28.5,13.5,13.5
2018-12-10 09:34:05.5168,172.8,23.4,13.5,13.54,-44.9,20.12,65,-22990,-23030,0,13.5,13.5
2018-12-10 09:34:05.7669,172.8,23.4,13.5,13.54,-44.9,20.13,51,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:06.0169,172.8,23.4,13.5,13.54,-44.9,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:06.2669,172.8,23.4,13.5,13.54,-44.9,20.11,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:06.5169,172.8,23.4,13.5,13.54,-44.9,20.12,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:06.7669,172.8,23.4,13.5,13.54,-44.9,20.12,6,-22980,27.6,3.5,13.5,13.5
2018-12-10 09:34:07.0169,172.8,23.4,13.5,13.54,-44.9,20.13,7,-23020,27.5,3.5,13.5,13.5
2018-12-10 09:34:07.2669,172.8,23.4,13.5,13.54,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:07.5169,172.8,23.4,13.5,13.54,-44.9,20.13,2,686.2,-32.9,28.5,13.5,13.5
2018-12-10 09:34:07.7669,172.8,23.4,13.5,13.54,-44.9,20.16,61,687.9,682.9,0,13.5,13.5
2018-12-10 09:34:08.0168,172.8,23.4,13.5,13.54,-44.9,20.12,62,425,425,0,13.5,13.5
2018-12-10 09:34:08.2668,172.8,23.4,13.5,13.54,-44.9,20.13,64,34.2,34.6,0,13.5,13.5
2018-12-10 09:34:08.5168,172.8,23.4,13.5,13.54,-44.9,20.13,3,686.2,-32.7,26.5,13.5,13.5
2018-12-10 09:34:08.7669,172.8,23.4,13.5,13.54,-44.9,20.12,4,686.2,-32.9,26,13.5,13.5
2018-12-10 09:34:09.0169,172.8,23.4,13.5,13.54,-44.9,20.14,65,-23000,-23030,0,13.5,13.5
2018-12-10 09:34:09.2669,172.8,23.4,13.5,13.54,-44.9,20.14,66,4700,4700,0,13.5,13.5
2018-12-10 09:34:09.5169,172.8,23.4,13.5,13.54,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:09.7669,172.8,23.4,13.5,13.54,-44.9,20.12,2,686.2,-32.9,28.5,13.5,13.5
2018-12-10 09:34:10.0169,172.8,23.4,13.5,13.54,-44.9,20.13,65,-23000,-23020,0,13.5,13.5
2018-12-10 09:34:10.2669,172.8,23.4,13.5,13.54,-44.9,20.13,51,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:10.5169,172.8,23.4,13.5,13.54,-45,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:10.7669,172.8,23.4,13.5,13.54,-44.9,20.12,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:11.0169,172.8,23.4,13.5,13.54,-44.9,20.12,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:11.2669,172.8,23.4,13.5,13.54,-44.9,20.13,6,-23000,27.6,3.5,13.5,13.5
2018-12-10 09:34:11.5169,172.8,23.4,13.5,13.54,-44.9,20.13,7,-23020,27.5,3.5,13.5,13.5
2018-12-10 09:34:11.7669,172.8,23.4,13.5,13.54,-44.9,20.12,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:12.0169,172.8,23.4,13.5,13.54,-44.9,20.12,2,686.3,-32.9,28.5,13.5,13.5
2018-12-10 09:34:12.2669,172.8,23.4,13.5,13.54,-45,20.13,61,687.9,683,0,13.5,13.5
2018-12-10 09:34:12.5169,172.8,23.4,13.5,13.54,-44.9,20.12,62,425,425,0,13.5,13.5
2018-12-10 09:34:12.7669,172.8,23.4,13.5,13.54,-44.9,20.13,64,34.3,34.7,0,13.5,13.5
2018-12-10 09:34:13.0169,172.8,23.4,13.5,13.54,-44.9,20.12,3,686.2,-32.7,26.5,13.5,13.5
2018-12-10 09:34:13.2669,172.8,23.4,13.5,13.54,-44.9,20.13,4,686.3,-32.9,26,13.5,13.5
2018-12-10 09:34:13.5169,172.8,23.4,13.5,13.54,-44.9,20.12,65,-23000,-23020,0,13.5,13.5
2018-12-10 09:34:13.7669,172.8,23.4,13.5,13.54,-44.9,20.13,66,4690,4690,0,13.5,13.5
2018-12-10 09:34:14.0169,172.8,23.4,13.5,13.54,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:14.2669,172.8,23.4,13.5,13.54,-44.9,20.13,2,686.3,-32.9,28.5,13.5,13.5
2018-12-10 09:34:14.5169,172.8,23.4,13.5,13.54,-44.9,20.13,65,-23000,-23010,0,13.5,13.5
2018-12-10 09:34:14.7669,172.8,23.4,13.5,13.54,-45,20.13,51,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:15.0169,172.8,23.4,13.5,13.54,-44.9,20.13,63,50,50,0,13.5,13.5
2018-12-10 09:34:15.2669,172.8,23.4,13.5,13.54,-44.9,20.26,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:15.5169,172.8,23.4,13.5,13.54,-44.9,20.14,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:15.7669,172.8,23.4,13.5,13.54,-44.9,20.13,6,-23000,27.6,3.5,13.5,13.5
2018-12-10 09:34:16.0169,172.8,23.4,13.5,13.54,-44.9,20.13,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:16.2669,172.8,23.4,13.5,13.54,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:16.5170,172.8,23.4,13.5,13.54,-44.9,20.12,2,686.3,-32.9,28.5,13.5,13.5
2018-12-10 09:34:16.7670,172.8,23.4,13.5,13.54,-44.9,20.12,61,687.9,682.8,0,13.5,13.5
