Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:34:17.0170,172.8,23.3,13.5,13.48,-44.9,20.13,62,425,425,0,13.5,13.5
2018-12-10 09:34:17.2670,172.8,23.3,13.5,13.48,-44.9,20.12,64,34.2,34.6,0,13.5,13.5
2018-12-10 09:34:17.5170,172.8,23.3,13.5,13.48,-44.9,20.13,3,686.2,-32.7,26.5,13.5,13.5
2018-12-10 09:34:17.7670,172.8,23.3,13.5,13.48,-45,20.13,4,686.3,-32.9,26,13.5,13.5
2018-12-10 09:34:18.0170,172.8,23.3,13.5,13.48,-44.9,20.12,65,-23000,-23010,0,13.5,13.5
2018-12-10 09:34:18.2670,172.8,23.3,13.5,13.48,-44.9,20.12,66,4680,4680,0,13.5,13.5
2018-12-10 09:34:18.5170,172.8,23.3,13.5,13.48,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:18.7670,172.8,23.3,13.5,13.48,-44.9,20.13,2,686.3,-32.9,28.5,13.5,13.5
2018-12-10 09:34:19.0170,172.8,23.3,13.5,13.48,-44.9,20.13,65,-23000,-23010,0,13.5,13.5
2018-12-10 09:34:19.2670,172.8,23.3,13.5,13.48,-44.9,20.12,51,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:19.5170,172.8,23.3,13.5,13.48,-44.9,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:19.7670,172.8,23.3,13.5,13.48,-44.9,20.12,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:20.0170,172.8,23.3,13.5,13.48,-44.9,20.11,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:20.2670,172.8,23.3,13.5,13.48,-44.9,20.13,6,-23010,27.6,3.5,13.5,13.5
2018-12-10 09:34:20.5170,172.8,23.3,13.5,13.48,-44.9,20.12,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:20.7670,172.8,23.3,13.5,13.48,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:21.0170,172.8,23.3,13.5,13.48,-44.9,20.16,2,686.2,-32.9,28.5,13.5,13.5
2018-12-10 09:34:21.2670,172.8,23.3,13.5,13.48,-44.9,20.13,61,687.9,682.9,0,13.5,13.5
2018-12-10 09:34:21.5169,172.8,23.3,13.5,13.48,-44.9,20.13,62,425,425,0,13.5,13.5
2018-12-10 09:34:21.7669,172.8,23.3,13.5,13.48,-45,20.12,64,34.2,34.6,0,13.5,13.5
2018-12-10 09:34:22.0169,172.8,23.3,13.5,13.48,-45,20.11,3,686.2,-32.7,26.5,13.5,13.5
2018-12-10 09:34:22.2669,172.8,23.3,13.5,13.48,-44.9,20.12,4,686.2,-32.9,26,13.5,13.5
2018-12-10 09:34:22.5169,172.8,23.3,13.5,13.48,-44.9,20.12,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:22.7669,172.8,23.3,13.5,13.48,-44.9,20.12,66,4680,4680,0,13.5,13.5
2018-12-10 09:34:23.0169,172.8,23.3,13.5,13.48,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:23.2669,172.8,23.3,13.5,13.48,-45,20.13,2,686.2,-32.9,28.5,13.5,13.5
2018-12-10 09:34:23.5170,172.8,23.3,13.5,13.48,-45,20.12,65,-23000,-23010,0,13.5,13.5
2018-12-10 09:34:23.7670,172.8,23.2,13.5,13.43,-44.9,20.12,51,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:24.0170,172.8,23.2,13.5,13.43,-44.9,20.13,63,50,50,0,13.5,13.5
2018-12-10 09:34:24.2670,172.8,23.2,13.5,13.43,-44.9,20.12,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:24.5170,172.8,23.2,13.5,13.43,-45,20.12,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:24.7671,172.8,23.1,13.5,13.37,-45,20.12,6,-23000,27.6,3.5,13.5,13.5
2018-12-10 09:34:25.0171,172.8,23.1,13.5,13.37,-45,20.13,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:25.2671,172.8,23.1,13.5,13.37,-44.9,20.13,1,686.2,-32.7,28.5,13.5,13.5
2018-12-10 09:34:25.5171,172.8,23.1,13.5,13.37,-44.9,20.12,2,686.2,-32.9,28.5,13.5,13.5
2018-12-10 09:34:25.7670,172.8,23.1,13.5,13.37,-44.9,20.11,61,687.9,682.7,0,13.5,13.5
2018-12-10 09:34:26.0170,172.8,23.1,13.5,13.37,-45,20.12,62,425,425,0,13.5,13.5
2018-12-10 09:34:26.2670,172.8,23.1,13.5,13.37,-44.9,20.14,64,34.3,34.7,0,13.5,13.5
2018-12-10 09:34:26.5170,172.8,23.1,13.5,13.37,-44.9,20.12,3,686.1,-33.1,26.5,13.5,13.5
2018-12-10 09:34:26.7670,172.8,23.1,13.5,13.37,-44.9,20.12,4,686.1,-32.9,26,13.5,13.5
2018-12-10 09:34:27.0170,172.8,23.1,13.5,13.37,-44.9,20.11,65,-23000,-23010,0,13.5,13.5
2018-12-10 09:34:27.2670,172.8,23.1,13.5,13.37,-44.9,20.12,66,4680,4680,0,13.5,13.5
2018-12-10 09:34:27.5170,172.8,23.1,13.5,13.37,-45,20.12,1,686.1,-33.1,28.5,13.5,13.5
2018-12-10 09:34:27.7670,172.8,23.1,13.5,13.37,-45,20.12,2,686.1,-32.9,28.5,13.5,13.5
2018-12-10 09:34:28.0171,172.8,23.1,13.5,13.37,-44.9,20.13,65,-23010,-23020,0,13.5,13.5
2018-12-10 09:34:28.2671,172.8,23.1,13.5,13.37,-44.9,20.12,51,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:28.5171,172.8,23.1,13.5,13.37,-44.9,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:28.7671,172.8,23.1,13.5,13.37,-45,20.12,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:29.0171,172.8,23.1,13.5,13.37,-45,20.12,52,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:29.2671,172.8,23.1,13.5,13.37,-44.9,20.13,6,-23010,27.6,3.5,13.5,13.5
2018-12-10 09:34:29.5172,172.8,23.1,13.5,13.37,-44.9,20.13,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:29.7672,172.8,23.1,13.5,13.37,-44.9,20.12,1,686.1,-33.1,28.5,13.5,13.5
2018-12-10 09:34:30.0173,172.8,23.1,13.5,13.37,-44.9,20.12,2,686.1,-32.9,28.5,13.5,13.5
2018-12-10 09:34:30.2672,172.8,23.1,13.5,13.37,-44.9,20.12,61,687.8,682.8,0,13.5,13.5
2018-12-10 09:34:30.5172,172.8,23.1,13.5,13.37,-45,20.13,62,425,425,0,13.5,13.5
2018-12-10 09:34:30.7671,172.8,23.1,13.5,13.37,-44.9,20.14,64,34.2,34.6,0,13.5,13.5
2018-12-10 09:34:31.0171,172.8,23.1,13.5,13.37,-44.9,20.12,3,686.1,-33.1,26.5,13.5,13.5
2018-12-10 09:34:31.2670,172.8,23.1,13.5,13.37,-44.9,20.12,4,686.1,-32.9,26,13.5,13.5
2018-12-10 09:34:31.5170,172.8,23.1,13.5,13.37,-45,20.16,65,-23020,-23020,0,13.5,13.5
2018-12-10 09:34:31.7671,172.8,23.1,13.5,13.37,-45,20.12,66,4680,4680,0,13.5,13.5
2018-12-10 09:34:32.0171,172.8,23.1,13.5,13.37,-44.9,20.12,1,686.1,-33.1,28.5,13.5,13.5
2018-12-10 09:34:32.2671,172.8,23.1,13.5,13.37,-44.9,20.13,2,686.1,-32.9,28.5,13.5,13.5
2018-12-10 09:34:32.5171,172.8,23.1,13.5,13.37,-44.9,20.1,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:32.7671,172.8,23.1,13.5,13.37,-44.9,20.16,51,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:33.0172,172.8,23.1,13.5,13.37,-44.9,20.13,63,50,50,0,13.5,13.5
2018-12-10 09:34:33.2672,172.8,23.1,13.5,13.37,-44.9,20.13,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:33.5171,172.8,23.1,13.5,13.37,-44.9,20.13,52,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:33.7671,172.8,23.1,13.5,13.37,-44.9,20.13,6,-23010,27.6,3.5,13.5,13.5
2018-12-10 09:34:34.0171,172.8,23.1,13.5,13.37,-44.9,20.13,7,-23020,27.5,3.5,13.5,13.5
2018-12-10 09:34:34.2671,172.8,23.1,13.5,13.37,-44.9,20.13,1,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:34.5171,172.8,23.1,13.5,13.37,-45,20.13,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:34.7671,172.8,23.1,13.5,13.37,-45,20.12,61,687.7,682.7,0,13.5,13.5
2018-12-10 09:34:35.0172,172.8,23.1,13.5,13.37,-45,20.13,62,425,425,0,13.5,13.5
2018-12-10 09:34:35.2672,172.8,23.1,13.5,13.37,-44.9,20.12,64,34.2,34.6,0,13.5,13.5
2018-12-10 09:34:35.5172,172.8,23.1,13.5,13.37,-44.9,20.13,3,686,-32.9,26.5,13.5,13.5
2018-12-10 09:34:35.7672,172.8,23,13.5,13.31,-44.9,20.13,4,686,-32.9,26,13.5,13.5
2018-12-10 09:34:36.0172,172.8,23,13.5,13.31,-45,20.12,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:36.2672,172.8,23,13.5,13.31,-44.9,20.12,66,4690,4680,0,13.5,13.5
2018-12-10 09:34:36.5172,172.8,23,13.5,13.31,-44.9,20.12,1,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:36.7672,172.8,23,13.5,13.31,-44.9,20.13,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:37.0172,172.8,23,13.5,13.31,-44.9,20.13,65,-23010,-23020,0,13.5,13.5
2018-12-10 09:34:37.2672,172.8,23,13.5,13.31,-44.9,20.13,51,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:37.5172,172.8,23,13.5,13.31,-45,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:37.7672,172.8,23,13.5,13.31,-45,20.15,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:38.0172,172.8,23,13.5,13.31,-44.9,20.11,52,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:38.2672,172.8,23,13.5,13.31,-44.9,20.12,6,-23010,27.6,3.5,13.5,13.5
2018-12-10 09:34:38.5172,172.8,23,13.5,13.31,-44.9,20.12,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:38.7672,172.8,23,13.5,13.31,-44.9,20.13,1,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:39.0172,172.8,23,13.5,13.31,-45,20.14,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:39.2672,172.8,23,13.5,13.31,-45,20.13,61,687.7,682.6,0,13.5,13.5
2018-12-10 09:34:39.5172,172.8,23,13.5,13.31,-45,20.12,62,425,425,0,13.5,13.5
2018-12-10 09:34:39.7672,172.8,23,13.5,13.31,-44.9,20.13,64,34.2,34.6,0,13.5,13.5
2018-12-10 09:34:40.0173,172.8,23,13.5,13.31,-44.9,20.12,3,686,-32.9,26.5,13.5,13.5
2018-12-10 09:34:40.2673,172.8,23,13.5,13.31,-44.9,20.12,4,686,-32.9,26,13.5,13.5
2018-12-10 09:34:40.5172,172.8,23,13.5,13.31,-45,20.12,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:40.7672,172.8,23,13.5,13.31,-44.9,20.12,66,4690,4690,0,13.5,13.5
2018-12-10 09:34:41.0172,172.8,23,13.5,13.31,-44.9,20.11,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:41.2672,172.8,23,13.5,13.31,-44.9,20.12,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:41.5172,172.8,23,13.5,13.31,-44.9,20.12,65,-23000,-23010,0,13.5,13.5
2018-12-10 09:34:41.7672,172.8,23,13.5,13.31,-45,20.12,51,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:42.0172,172.8,23,13.5,13.31,-45,20.13,63,50,50,0,13.5,13.5
2018-12-10 09:34:42.2672,172.8,23,13.5,13.31,-45,20.11,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:42.5173,172.8,23,13.5,13.31,-45,20.13,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:42.7673,172.8,23,13.5,13.31,-44.9,20.12,6,-23010,27.6,3.5,13.5,13.5
2018-12-10 09:34:43.0173,172.8,23,13.5,13.31,-44.9,20.12,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:43.2673,172.8,23,13.5,13.31,-45,20.12,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:43.5173,172.8,23,13.5,13.31,-44.9,20.13,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:43.7673,172.8,23,13.5,13.31,-45,20.27,61,687.7,682.6,0,13.5,13.5
2018-12-10 09:34:44.0173,172.8,23,13.5,13.31,-44.9,20.15,62,425,425,0,13.5,13.5
2018-12-10 09:34:44.2673,172.8,23,13.5,13.31,-44.9,20.13,64,34.3,34.7,0,13.5,13.5
2018-12-10 09:34:44.5173,172.8,23,13.5,13.31,-44.9,20.12,3,685.9,-32.9,26.5,13.5,13.5
2018-12-10 09:34:44.7673,172.8,23,13.5,13.31,-45,20.13,4,686,-32.9,26,13.5,13.5
2018-12-10 09:34:45.0173,172.8,23,13.5,13.31,-45,20.13,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:45.2673,172.8,23,13.5,13.31,-45,20.12,66,4690,4690,0,13.5,13.5
2018-12-10 09:34:45.5173,172.8,23,13.5,13.31,-44.9,20.12,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:45.7673,172.8,23,13.5,13.31,-44.9,20.12,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:46.0173,172.8,23,13.5,13.31,-45,20.12,65,-23020,-23020,0,13.5,13.5
2018-12-10 09:34:46.2673,172.8,23,13.5,13.31,-45,20.12,51,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:46.5173,172.8,23,13.5,13.31,-44.9,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:46.7673,172.8,23,13.5,13.31,-44.9,20.13,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:47.0173,172.8,23,13.5,13.31,-44.9,20.12,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:47.2673,172.8,23,13.5,13.31,-44.9,20.12,6,-23010,27.6,3.5,13.5,13.5
2018-12-10 09:34:47.5173,172.8,23,13.5,13.31,-44.9,20.13,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:47.7673,172.8,23,13.5,13.31,-45,20.13,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:48.0173,172.8,23,13.5,13.31,-45,20.12,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:48.2673,172.8,23,13.5,13.31,-44.9,20.13,61,687.6,682.6,0,13.5,13.5
2018-12-10 09:34:48.5172,172.8,23,13.5,13.31,-44.9,20.13,62,425,425,0,13.5,13.5
2018-12-10 09:34:48.7672,172.8,22.9,13.5,13.25,-45,20.12,64,34.2,34.6,0,13.5,13.5
2018-12-10 09:34:49.0173,172.8,22.9,13.5,13.25,-45,20.13,3,685.9,-32.9,26.5,13.5,13.5
2018-12-10 09:34:49.2673,172.8,22.9,13.5,13.25,-45,20.12,4,686,-32.9,26,13.5,13.5
2018-12-10 09:34:49.5173,172.8,22.9,13.5,13.25,-44.9,20.12,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:49.7673,172.8,22.9,13.5,13.25,-44.9,20.12,66,4690,4680,0,13.5,13.5
2018-12-10 09:34:50.0173,172.8,22.9,13.5,13.25,-44.9,20.1,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:50.2674,172.8,22.9,13.5,13.25,-44.9,20.12,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:50.5174,172.8,22.9,13.5,13.25,-44.9,20.12,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:50.7674,172.8,22.9,13.5,13.25,-44.9,20.12,51,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:51.0174,172.8,22.9,13.5,13.25,-44.9,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:51.2674,172.8,22.9,13.5,13.25,-44.9,20.12,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:51.5174,172.8,22.9,13.5,13.25,-44.9,20.14,52,3.51,3.48,0,13.5,13.5
2018-12-10 09:34:51.7674,172.8,22.9,13.5,13.25,-45,20.12,6,-23020,27.6,3.5,13.5,13.5
2018-12-10 09:34:52.0174,172.8,22.9,13.5,13.25,-45,20.13,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:52.2674,172.8,22.9,13.5,13.25,-45,20.12,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:52.5174,172.8,22.9,13.5,13.25,-44.9,20.13,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:52.7674,172.8,22.8,13.5,13.19,-44.9,20.13,61,687.6,682.5,0,13.5,13.5
2018-12-10 09:34:53.0174,172.8,22.8,13.5,13.19,-44.9,20.13,62,425,425,0,13.5,13.5
2018-12-10 09:34:53.2674,172.8,22.8,13.5,13.19,-44.9,20.12,64,34.3,34.7,0,13.5,13.5
2018-12-10 09:34:53.5174,172.8,22.8,13.5,13.19,-45,20.13,3,685.9,-32.9,26.5,13.5,13.5
2018-12-10 09:34:53.7674,172.8,22.8,13.5,13.19,-44.9,20.12,4,686,-32.9,26,13.5,13.5
2018-12-10 09:34:54.0174,172.8,22.7,13.5,13.14,-44.9,20.12,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:54.2674,172.8,22.7,13.5,13.14,-44.9,20.12,66,4690,4690,0,13.5,13.5
2018-12-10 09:34:54.5174,172.8,22.7,13.5,13.14,-44.9,20.12,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:54.7674,172.8,22.7,13.5,13.14,-45,20.12,2,686,-32.9,28.5,13.5,13.5
2018-12-10 09:34:55.0174,172.8,22.7,13.5,13.14,-45,20.14,65,-23010,-23010,0,13.5,13.5
2018-12-10 09:34:55.2674,172.8,22.7,13.5,13.14,-44.9,20.12,51,3.5,3.49,0,13.5,13.5
2018-12-10 09:34:55.5174,172.8,22.7,13.5,13.14,-44.9,20.12,63,50,50,0,13.5,13.5
2018-12-10 09:34:55.7674,172.8,22.7,13.25,13.14,-44.9,20.12,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:34:56.0174,172.8,22.7,13.25,13.14,-45,20.13,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:34:56.2674,172.8,22.7,13.25,13.14,-44.9,20.13,6,-23010,27.6,3.5,13.5,13.5
2018-12-10 09:34:56.5174,172.8,22.7,13.25,13.14,-44.9,20.12,7,-23010,27.5,3.5,13.5,13.5
2018-12-10 09:34:56.7674,172.8,22.7,13.25,13.14,-44.9,20.13,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:57.0174,172.8,22.7,13.25,13.14,-44.9,20.11,2,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:57.2674,172.8,22.7,13.25,13.14,-44.9,20.12,61,687.5,682.5,0,13.5,13.5
2018-12-10 09:34:57.5174,172.8,22.7,13.25,13.14,-44.9,20.12,62,425,425,0,13.5,13.5
2018-12-10 09:34:57.7674,172.8,22.7,13.25,13.14,-45,20.12,64,34.2,34.7,0,13.5,13.5
2018-12-10 09:34:58.0174,172.8,22.7,13.25,13.14,-44.9,20.13,3,685.9,-32.9,26.5,13.5,13.5
2018-12-10 09:34:58.2674,172.8,22.7,13.25,13.14,-44.9,20.12,4,685.9,-32.9,26,13.5,13.5
2018-12-10 09:34:58.5174,172.8,22.7,13.25,13.14,-44.9,20.12,65,-23000,-23020,0,13.5,13.5
2018-12-10 09:34:58.7674,172.8,22.7,13.25,13.14,-44.9,20.12,66,4690,4690,0,13.5,13.5
2018-12-10 09:34:59.0174,172.8,22.7,13.25,13.14,-44.9,20.12,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:59.2674,172.8,22.7,13.25,13.14,-45,20.12,2,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:34:59.5174,172.8,22.7,13.25,13.14,-44.9,20.12,65,-23010,-23020,0,13.5,13.5
2018-12-10 09:34:59.7674,172.8,22.7,13.25,13.14,-44.9,20.13,51,3.5,3.49,0,13.5,13.5
2018-12-10 09:35:00.0175,172.8,22.7,13.25,13.14,-44.9,20.15,63,50,50,0,13.5,13.5
2018-12-10 09:35:00.2675,172.8,22.7,13.25,13.14,-44.9,20.09,67,27.6,27.5,0,13.5,13.5
2018-12-10 09:35:00.5175,172.8,22.7,13.25,13.14,-44.9,20.12,52,3.51,3.49,0,13.5,13.5
2018-12-10 09:35:00.7675,172.8,22.7,13.25,13.14,-45,20.12,6,-23000,27.6,3.5,13.5,13.5
2018-12-10 09:35:01.0174,172.8,22.7,13.25,13.14,-44.9,20.12,7,-23020,27.5,3.5,13.5,13.5
2018-12-10 09:35:01.2674,172.8,22.7,13.25,13.14,-44.9,20.12,1,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:35:01.5174,172.8,22.7,13.25,13.14,-44.9,20.14,2,685.9,-32.9,28.5,13.5,13.5
2018-12-10 09:35:01.7674,172.8,22.7,13.25,13.14,-44.9,20.12,61,687.6,682.5,0,13.5,13.5
2018-12-10 09:35:02.0174,172.8,22.7,13.25,13.14,-45,20.12,62,425,425,0,13.5,13.5
2018-12-10 09:35:02.2674,172.8,22.7,13.25,13.14,-44.9,20.12,64,34.1,34.6,0,13.5,13.5
2018-12-10 09:35:02.5174,172.8,22.7,13.25,13.14,-44.9,20.12,3,685.9,-32.9,26.5,13.5,13.5
2018-12-10 09:35:02.7674,172.8,22.7,13.25,13.14,-44.9,20.12,4,685.9,-32.9,26,13,13.5
2018-12-10 09:35:03.0174,172.8,22.7,13.25,13.14,-44.9,20.13,65,-22990,-23030,0,13,13.5
2018-12-10 09:35:03.2674,172.8,22.7,13.25,13.14,-44.9,20.12,66,4690,4690,0,13,13.5
2018-12-10 09:35:03.5175,172.8,22.7,13.25,13.14,-45,20.13,1,685.9,-32.9,28.5,13,13.5
2018-12-10 09:35:03.7675,172.8,22.7,13.25,13.14,-44.9,20.12,2,685.8,-32.9,28.5,13,13.5
2018-12-10 09:35:04.0175,172.8,22.7,13.25,13.14,-44.9,20.12,65,-22990,-23020,0,13,13.5
2018-12-10 09:35:04.2675,172.8,22.7,13.25,13.14,-44.9,20.12,51,3.5,3.49,0,13,13.5
2018-12-10 09:35:04.5175,172.8,22.7,13.25,13.14,-44.9,20.13,63,50,50,0,13,13.5
2018-12-10 09:35:04.7675,172.8,22.7,13.25,13.14,-44.9,20.12,67,27.6,27.5,0,13,13.5
2018-12-10 09:35:05.0175,172.8,22.7,13.25,13.14,-44.9,20.1,52,3.5,3.49,0,13,13.5
2018-12-10 09:35:05.2675,172.8,22.7,13.25,13.14,-44.9,20.13,6,-22990,27.6,3.5,13,13.5
2018-12-10 09:35:05.5175,172.8,22.7,13.25,13.14,-44.9,20.14,7,-23030,27.5,3.5,13,13.5
2018-12-10 09:35:05.7675,172.8,22.7,13.25,13.14,-44.9,20.12,1,685.9,-32.9,28.5,13,13.5
2018-12-10 09:35:06.0175,172.8,22.7,13.25,13.14,-44.9,20.16,2,685.8,-32.9,28.5,13,13.5
2018-12-10 09:35:06.2675,172.8,22.7,13.25,13.14,-45,20.15,61,687.5,682.4,0,13,13.5
2018-12-10 09:35:06.5175,172.8,22.7,13.25,13.14,-45,20.12,62,425,425,0,13,13.5
2018-12-10 09:35:06.7675,172.8,22.6,13.25,13.08,-44.9,20.14,64,34.2,34.7,0,13,13.5
2018-12-10 09:35:07.0175,172.8,22.6,13.25,13.08,-44.9,20.13,3,685.9,-32.9,26.5,13,13.5
2018-12-10 09:35:07.2675,172.8,22.6,13.25,13.08,-44.9,20.13,4,685.8,-32.9,26,13,13.5
2018-12-10 09:35:07.5175,172.8,22.6,13.25,13.08,-44.9,20.13,65,-22980,-23030,0,13,13.5
2018-12-10 09:35:07.7675,172.8,22.6,13.25,13.08,-44.9,20.13,66,4690,4690,0,13,13.5
2018-12-10 09:35:08.0175,172.8,22.6,13.25,13.08,-44.9,20.13,1,685.9,-32.9,28.5,13,13.5
2018-12-10 09:35:08.2675,172.8,22.6,13.25,13.08,-44.9,20.12,2,685.8,-32.9,28.5,13,13.5
2018-12-10 09:35:08.5175,172.8,22.6,13.25,13.08,-44.9,20.11,65,-22990,-23030,0,13,13.5
2018-12-10 09:35:08.7675,172.8,22.6,13.25,13.08,-44.9,20.12,51,3.5,3.49,0,13,13.5
2018-12-10 09:35:09.0175,172.8,22.6,13.25,13.08,-44.9,20.13,63,50,50,0,13,13.5
2018-12-10 09:35:09.2675,172.8,22.6,13.25,13.08,-44.9,20.13,67,27.6,27.5,0,13,13.5
2018-12-10 09:35:09.5175,172.8,22.6,13.25,13.08,-45,20.12,52,3.5,3.49,0,13,13.5
2018-12-10 09:35:09.7675,172.8,22.6,13.25,13.08,-44.9,20.13,6,-22990,27.6,3.5,13,13.5
2018-12-10 09:35:10.0175,172.8,22.6,13.25,13.08,-44.9,20.12,7,-23030,27.5,3.5,13,13.5
2018-12-10 09:35:10.2675,172.8,22.6,13.25,13.08,-44.9,20.12,1,685.7,-32.9,28.5,13,13.5
2018-12-10 09:35:10.5175,172.8,22.6,13.25,13.08,-44.9,20.12,2,685.8,-32.9,28.5,13,13.5
2018-12-10 09:35:10.7675,172.8,22.6,13.25,13.08,-44.9,20.12,61,687.5,682.5,0,13,13.5
2018-12-10 09:35:11.0174,172.8,22.6,13,13.08,-45,20.13,62,425,425,0,13,13.5
2018-12-10 09:35:11.2674,172.8,22.6,13,13.08,-44.9,20.12,64,34.1,34.6,0,13,13.5
2018-12-10 09:35:11.5175,172.8,22.6,13,13.08,-44.9,20.18,3,685.7,-32.9,26.5,13,13.5
2018-12-10 09:35:11.7675,172.8,22.6,13,13.08,-44.9,20.13,4,685.8,-32.9,26,13,13.5
2018-12-10 09:35:12.0175,172.8,22.6,13,13.08,-44.9,20.12,65,-22980,-23030,0,13,13.5
2018-12-10 09:35:12.2675,172.8,22.6,13,13.08,-44.9,20.14,66,4700,4690,0,13,13.5
2018-12-10 09:35:12.5176,172.8,22.6,13,13.08,-44.9,20.13,1,685.7,-32.9,28.5,13,13.5
2018-12-10 09:35:12.7676,172.8,22.6,13,13.08,-44.9,20.12,2,685.8,-32.9,28.5,13,13.5
2018-12-10 09:35:13.0176,172.8,22.6,13,13.08,-44.9,20.12,65,-22980,-23020,0,13,13.5
2018-12-10 09:35:13.2676,172.8,22.6,13,13.08,-44.9,20.12,51,3.5,3.48,0,13,13.5
2018-12-10 09:35:13.5176,172.8,22.6,13,13.08,-44.9,20.13,63,50,50,0,13,13.5
2018-12-10 09:35:13.7676,172.8,22.6,13,13.08,-44.9,20.12,67,27.6,27.5,0,13,13.5
2018-12-10 09:35:14.0176,172.8,22.6,13,13.08,-44.9,20.12,52,3.5,3.49,0,13,13.5
2018-12-10 09:35:14.2676,172.8,22.6,13,13.08,-44.9,20.12,6,-23000,27.6,3.5,13,13.5
2018-12-10 09:35:14.5176,172.8,22.6,13,13.08,-44.9,20.12,7,-23020,27.5,3.5,13,13.5
2018-12-10 09:35:14.7676,172.8,22.6,13,13.08,-44.9,20.13,1,685.7,-32.9,28.5,13,13.5
2018-12-10 09:35:15.0177,172.8,22.6,13,13.08,-44.9,20.1,2,685.8,-32.9,28.5,13,13.5
2018-12-10 09:35:15.2677,172.8,22.6,13,13.08,-44.9,20.12,61,687.4,682.4,0,13,13.5
2018-12-10 09:35:15.5177,172.8,22.6,13,13.08,-44.9,20.13,62,425,425,0,13,13.5
2018-12-10 09:35:15.7677,172.8,22.6,13,13.08,-44.9,20.13,64,34.2,34.7,0,13,13.5
2018-12-10 09:35:16.0177,172.8,22.6,13,13.08,-44.9,20.14,3,685.7,-32.9,26.5,13,13.5
2018-12-10 09:35:16.2677,172.8,22.6,13,13.08,-44.9,20.13,4,685.8,-32.9,26,13,13.5
2018-12-10 09:35:16.5177,172.8,22.6,13,13.08,-44.9,20.12,65,-22990,-23010,0,13,13.5
2018-12-10 09:35:16.7677,172.8,22.6,13,13.08,-44.9,20.15,66,4690,4680,0,13,13.5
2018-12-10 09:35:17.0177,172.8,22.6,13,13.08,-44.9,20.13,1,685.7,-32.9,28.5,13,13.5
2018-12-10 09:35:17.2677,172.8,22.6,13,13.08,-44.9,20.15,2,685.8,-32.9,28.5,13,13.5
2018-12-10 09:35:17.5177,172.8,22.6,13,13.08,-44.9,20.12,65,-22990,-23020,0,13,13
2018-12-10 09:35:17.7676,172.8,22.6,13,13.08,-44.9,20.13,51,3.5,3.48,0,13,13
2018-12-10 09:35:18.0175,172.8,22.6,13,13.08,-44.9,20.13,63,50,50,0,13,13
2018-12-10 09:35:18.2675,172.8,22.6,13,13.08,-44.9,20.01,67,27.6,27.5,0,13,13
2018-12-10 09:35:18.5174,172.8,22.6,13,13.08,-44.9,20.11,52,3.51,3.48,0,13,13
2018-12-10 09:35:18.7675,172.8,22.6,13,13.08,-44.9,20.11,6,-22990,27.6,3.5,13,13
2018-12-10 09:35:19.0176,172.8,22.6,13,13.08,-44.9,20.12,7,-23010,27.5,3.5,13,13
2018-12-10 09:35:19.2676,172.8,22.6,13,13.08,-44.9,20.13,1,685.7,-32.9,28.5,13,13
2018-12-10 09:35:19.5177,172.8,22.6,13,13.08,-44.9,20.13,2,685.7,-32.9,28.5,13,13
2018-12-10 09:35:19.7676,172.8,22.5,13,13.02,-44.9,20.12,61,687.4,682.3,0,13,13
2018-12-10 09:35:20.0176,172.8,22.5,13,13.02,-44.9,20.12,62,425,425,0,13,13
2018-12-10 09:35:20.2676,172.8,22.5,13,13.02,-44.9,20.12,64,34.2,34.6,0,13,13
2018-12-10 09:35:20.5175,172.8,22.5,13,13.02,-44.9,20.12,3,685.7,-32.9,26.5,13,13
2018-12-10 09:35:20.7676,172.8,22.4,13,12.96,-44.9,20.12,4,685.7,-32.9,26,13,13
2018-12-10 09:35:21.0176,172.8,22.4,13,12.96,-44.9,20.13,65,-22990,-23010,0,13,13
2018-12-10 09:35:21.2676,172.8,22.4,13,12.96,-44.9,20.13,66,4690,4690,0,13,13
2018-12-10 09:35:21.5177,172.8,22.4,13,12.96,-45,20.11,1,685.7,-32.9,28.5,13,13
2018-12-10 09:35:21.7677,172.8,22.4,13,12.96,-44.9,20.12,2,685.7,-32.9,28.5,13,13
2018-12-10 09:35:22.0177,172.8,22.4,13,12.96,-44.9,20.12,65,-23000,-23010,0,13,13
2018-12-10 09:35:22.2677,172.8,22.4,13,12.96,-44.9,20.13,51,3.5,3.48,0,13,13
2018-12-10 09:35:22.5177,172.8,22.4,13,12.96,-44.9,20.13,63,50,50,0,13,13
2018-12-10 09:35:22.7676,172.8,22.4,13,12.96,-44.9,20.12,67,27.6,27.5,0,13,13
2018-12-10 09:35:23.0176,172.8,22.4,13,12.96,-44.9,20.12,52,3.51,3.48,0,13,13
2018-12-10 09:35:23.2676,172.8,22.4,13,12.96,-44.9,20.13,6,-23000,27.6,3.5,13,13
2018-12-10 09:35:23.5176,172.8,22.4,13,12.96,-44.9,20.12,7,-23010,27.5,3.5,13,13
2018-12-10 09:35:23.7676,172.8,22.4,13,12.96,-44.9,20.12,1,685.7,-32.9,28.5,13,13
2018-12-10 09:35:24.0176,172.8,22.3,13,12.91,-44.9,20.08,2,685.7,-32.9,28.5,13,13
2018-12-10 09:35:24.2676,172.8,22.3,13,12.91,-44.9,20.13,61,687.3,682.4,0,13,13
2018-12-10 09:35:24.5176,172.8,22.3,13,12.91,-44.9,20.12,62,425,425,0,13,13
2018-12-10 09:35:24.7676,172.8,22.3,13,12.91,-44.9,20.13,64,34.2,34.6,0,13,13
2018-12-10 09:35:25.0177,172.8,22.3,13,12.91,-45,20.11,3,685.7,-32.7,26.5,13,13
2018-12-10 09:35:25.2677,172.8,22.3,13,12.91,-45,20.13,4,685.7,-32.9,26,13,13
2018-12-10 09:35:25.5177,172.8,22.3,13,12.91,-44.9,20.13,65,-23000,-23010,0,13,13
2018-12-10 09:35:25.7677,172.8,22.3,13,12.91,-44.9,20.12,66,4690,4690,0,13,13
2018-12-10 09:35:26.0177,172.8,22.3,13,12.91,-44.9,20.12,1,685.7,-32.7,28.5,13,13
2018-12-10 09:35:26.2678,172.8,22.3,13,12.91,-44.9,20.12,2,685.7,-32.9,28.5,13,13
2018-12-10 09:35:26.5178,172.8,22.3,13,12.91,-44.9,20.09,65,-23010,-23020,0,13,13
2018-12-10 09:35:26.7678,172.8,22.3,13,12.91,-44.9,20.13,51,3.5,3.48,0,13,13
2018-12-10 09:35:27.0178,172.8,22.3,13,12.91,-44.9,20.12,63,50,50,0,13,13
2018-12-10 09:35:27.2677,172.8,22.3,13,12.91,-44.9,20.12,67,27.6,27.5,0,13,13
2018-12-10 09:35:27.5177,172.8,22.3,13,12.91,-44.9,20.12,52,3.5,3.48,0,13,13
2018-12-10 09:35:27.7677,172.8,22.3,13,12.91,-44.9,20.12,6,-23010,27.6,3.5,13,13
2018-12-10 09:35:28.0177,172.8,22.3,13,12.91,-44.9,20.14,7,-23020,27.5,3.5,13,13
2018-12-10 09:35:28.2677,172.8,22.3,13,12.91,-44.9,20.11,1,685.7,-32.7,28.5,13,13
2018-12-10 09:35:28.5177,172.8,22.3,13,12.91,-45,20.12,2,685.7,-32.9,28.5,13,13
2018-12-10 09:35:28.7678,172.8,22.3,13,12.91,-45,20.12,61,687.2,682.4,0,13,13
2018-12-10 09:35:29.0178,172.8,22.3,13,12.91,-44.9,20.13,62,425,425,0,13,13
2018-12-10 09:35:29.2678,172.8,22.3,13,12.91,-44.9,20.12,64,34.3,34.7,0,13,13
2018-12-10 09:35:29.5178,172.8,22.3,13,12.91,-44.9,20.12,3,685.7,-32.7,26.5,13,13
2018-12-10 09:35:29.7678,172.8,22.3,13,12.91,-45,20.03,4,685.7,-32.9,26,13,13
2018-12-10 09:35:30.0178,172.8,22.3,13,12.91,-45,20.13,65,-23010,-23020,0,13,13
2018-12-10 09:35:30.2678,172.8,22.3,13,12.91,-45,20.13,66,4690,4690,0,13,13
2018-12-10 09:35:30.5177,172.8,22.3,13,12.91,-44.9,20.1,1,685.7,-32.7,28.5,13,13
2018-12-10 09:35:30.7677,172.8,22.3,13,12.91,-44.9,20.12,2,685.7,-32.9,28.5,13,13
2018-12-10 09:35:31.0177,172.8,22.3,13,12.91,-44.9,20.12,65,-23000,-23000,0,13,13
2018-12-10 09:35:31.2677,172.8,22.3,13,12.91,-44.9,20.13,51,3.5,3.48,0,13,13
2018-12-10 09:35:31.5178,172.8,22.3,13,12.91,-44.9,20.12,63,50,50,0,13,13
2018-12-10 09:35:31.7678,172.8,22.3,13,12.91,-44.9,20.12,67,27.6,27.5,0,13,13
2018-12-10 09:35:32.0178,172.8,22.3,13,12.91,-44.9,20.12,52,3.5,3.48,0,13,13
2018-12-10 09:35:32.2678,172.8,22.3,13,12.91,-44.9,20.12,6,-23010,27.6,3.5,13,13
2018-12-10 09:35:32.5178,172.8,22.3,13,12.91,-44.9,20.1,7,-23010,27.5,3.5,13,13
2018-12-10 09:35:32.7678,172.8,22.3,13,12.91,-44.9,20.13,1,685.7,-32.9,28.5,13,13
2018-12-10 09:35:33.0178,172.8,22.3,13,12.91,-44.9,20.12,2,685.6,-32.9,28.5,13,13
2018-12-10 09:35:33.2678,172.8,22.3,13,12.91,-44.9,20.12,61,687.3,682.3,0,13,13
2018-12-10 09:35:33.5178,172.8,22.3,13,12.91,-44.9,20.12,62,425,425,0,13,13
2018-12-10 09:35:33.7678,172.8,22.3,13,12.91,-44.9,20.13,64,34.3,34.7,0,13,13
2018-12-10 09:35:34.0178,172.8,22.3,13,12.91,-44.9,20.13,3,685.7,-32.9,26.5,13,13
2018-12-10 09:35:34.2678,172.8,22.3,13,12.91,-45,20.12,4,685.6,-32.9,26,13,13
2018-12-10 09:35:34.5178,172.8,22.3,13,12.91,-44.9,20.12,65,-23010,-23010,0,13,13
2018-12-10 09:35:34.7678,172.8,22.3,13,12.91,-44.9,20.13,66,4700,4700,0,13,13
2018-12-10 09:35:35.0178,172.8,22.3,13,12.91,-44.9,20.12,1,685.7,-32.9,28.5,13,13
2018-12-10 09:35:35.2677,172.8,22.3,13,12.91,-44.9,20.13,2,685.6,-32.9,28.5,13,13
2018-12-10 09:35:35.5177,172.8,22.3,13,12.91,-44.9,20.12,65,-23010,-23020,0,13,13
2018-12-10 09:35:35.7677,172.8,22.3,13,12.91,-45,20.13,51,3.5,3.48,0,13,13
2018-12-10 09:35:36.0177,172.8,22.3,13,12.91,-44.9,20.13,63,50,50,0,13,13
2018-12-10 09:35:36.2678,172.8,22.3,13,12.91,-44.9,20.13,67,27.6,27.5,0,13,13
2018-12-10 09:35:36.5178,172.8,22.3,13,12.91,-44.9,20.14,52,3.5,3.48,0,13,13
2018-12-10 09:35:36.7678,172.8,22.3,13,12.91,-44.9,20.13,6,-23010,27.6,3.5,13,13
2018-12-10 09:35:37.0178,172.8,22.3,13,12.91,-44.9,19.96,7,-23020,27.5,3.5,13,13
2018-12-10 09:35:37.2678,172.8,22.3,13,12.91,-45,20.13,1,685.7,-32.9,28.5,13,13
2018-12-10 09:35:37.5178,172.8,22.3,13,12.91,-44.9,20.11,2,685.6,-32.9,28.5,13,13
2018-12-10 09:35:37.7678,172.8,22.2,13,12.85,-44.9,20.12,61,687.3,682.2,0,13,13
2018-12-10 09:35:38.0178,172.8,22.2,13,12.85,-44.9,20.12,62,425,425,0,13,13
2018-12-10 09:35:38.2678,172.8,22.2,13,12.85,-45,20.1,64,34.3,34.7,0,13,13
2018-12-10 09:35:38.5179,172.8,22.2,13,12.85,-45,20.12,3,685.7,-32.9,26.5,13,13
2018-12-10 09:35:38.7679,172.8,22.2,13,12.85,-44.9,20.13,4,685.6,-32.9,26,13,13
2018-12-10 09:35:39.0179,172.8,22.2,13,12.85,-44.9,20.12,65,-23020,-23020,0,13,13
2018-12-10 09:35:39.2679,172.8,22.2,13,12.85,-44.9,20.13,66,4690,4690,0,13,13
2018-12-10 09:35:39.5179,172.8,22.2,13,12.85,-44.9,20.13,1,685.4,-32.9,28.5,13,13
2018-12-10 09:35:39.7679,172.8,22.2,13,12.85,-44.9,20.12,2,685.6,-32.9,28.5,13,13
2018-12-10 09:35:40.0179,172.8,22.2,13,12.85,-45,20.12,65,-23020,-23020,0,13,13
2018-12-10 09:35:40.2678,172.8,22.2,13,12.85,-45,20.12,51,3.5,3.48,0,13,13
2018-12-10 09:35:40.5178,172.8,22.2,13,12.85,-44.9,20.12,63,50,50,0,13,13
2018-12-10 09:35:40.7678,172.8,22.2,13,12.85,-44.9,20.13,67,27.6,27.5,0,13,13
2018-12-10 09:35:41.0179,172.8,22.2,13,12.85,-45,20.13,52,3.5,3.48,0,13,13
2018-12-10 09:35:41.2679,172.8,22.2,13,12.85,-45,20.11,6,-23020,27.7,3.5,13,13
2018-12-10 09:35:41.5180,172.8,22.2,13,12.85,-45,20.12,7,-23020,27.5,3.5,13,13
2018-12-10 09:35:41.7680,172.8,22.2,13,12.85,-45,20.12,1,685.4,-32.9,28.5,13,13
2018-12-10 09:35:42.0180,172.8,22.2,13,12.85,-44.9,20.12,2,685.6,-32.9,28.5,13,13
2018-12-10 09:35:42.2680,172.8,22.2,13,12.85,-44.9,20.13,61,687.2,682.1,0,13,13
2018-12-10 09:35:42.5180,172.8,22.2,13,12.85,-45,20.12,62,425,425,0,13,13
2018-12-10 09:35:42.7679,172.8,22.2,13,12.85,-45,20.07,64,34.2,34.6,0,13,13
2018-12-10 09:35:43.0179,172.8,22.2,13,12.85,-44.9,20.11,3,685.4,-32.9,26.5,13,13
2018-12-10 09:35:43.2679,172.8,22.2,13,12.85,-44.9,20.13,4,685.6,-32.9,26,13,13
2018-12-10 09:35:43.5179,172.8,22.2,13,12.85,-44.9,20.14,65,-23020,-23020,0,13,13
2018-12-10 09:35:43.7679,172.8,22.2,13,12.85,-44.9,20.13,66,4700,4700,0,13,13
2018-12-10 09:35:44.0179,172.8,22.2,13,12.85,-45,20.13,1,685.4,-32.9,28.5,13,13
2018-12-10 09:35:44.2679,172.8,22.2,13,12.85,-45,20.13,2,685.6,-32.9,28.5,13,13
2018-12-10 09:35:44.5179,172.8,22.2,13,12.85,-45,20.12,65,-23010,-23010,0,13,13
2018-12-10 09:35:44.7679,172.8,22.2,13,12.85,-44.9,20.11,51,3.5,3.48,0,13,13
2018-12-10 09:35:45.0179,172.8,22.2,13,12.85,-44.9,20.1,63,50,50,0,13,13
2018-12-10 09:35:45.2680,172.8,22.2,13,12.85,-44.9,20.12,67,27.7,27.5,0,13,13
2018-12-10 09:35:45.5180,172.8,22.2,13,12.85,-44.9,20.13,52,3.5,3.48,0,13,13
2018-12-10 09:35:45.7680,172.8,22.2,13,12.85,-45,20.12,6,-23020,27.7,3.5,13,13
2018-12-10 09:35:46.0180,172.8,22.2,13,12.85,-44.9,20.12,7,-23020,27.5,3.5,13,13
2018-12-10 09:35:46.2680,172.8,22.2,13,12.85,-44.9,20.13,1,685.4,-32.9,28.5,13,13
2018-12-10 09:35:46.5179,172.8,22.2,13,12.85,-44.9,20.12,2,685.4,-32.9,28.5,13,13
2018-12-10 09:35:46.7679,172.8,22.2,13,12.85,-44.9,20.12,61,687.2,682.1,0,13,13
2018-12-10 09:35:47.0179,172.8,22.2,13,12.85,-45,20.12,62,425,425,0,13,13
2018-12-10 09:35:47.2679,172.8,22.2,13,12.85,-45,20.12,64,34.2,34.6,0,13,13
2018-12-10 09:35:47.5179,172.8,22.2,13,12.85,-45,20.13,3,685.4,-32.9,26.5,13,13
2018-12-10 09:35:47.7679,172.8,22.2,13,12.85,-44.9,20.13,4,685.4,-32.9,26,13,13
2018-12-10 09:35:48.0180,172.8,22.2,13,12.85,-44.9,20.12,65,-23010,-23010,0,13,13
2018-12-10 09:35:48.2680,172.8,22.2,13,12.85,-44.9,20.13,66,4700,4700,0,13,13
2018-12-10 09:35:48.5180,172.8,22.2,13,12.85,-45,20.11,1,685.4,-32.9,28.5,13,13
2018-12-10 09:35:48.7680,172.8,22.2,13,12.85,-44.9,20.1,2,685.4,-32.9,28.5,13,13
2018-12-10 09:35:49.0180,172.8,22.2,13,12.85,-44.9,20.14,65,-23010,-23010,0,13,13
2018-12-10 09:35:49.2680,172.8,22.2,13,12.85,-44.9,20.12,51,3.5,3.48,0,13,13
2018-12-10 09:35:49.5180,172.8,22.2,13,12.85,-45,20.12,63,50,50,0,13,13
2018-12-10 09:35:49.7680,172.8,22.1,13,12.79,-44.9,20.12,67,27.7,27.5,0,13,13
2018-12-10 09:35:50.0180,172.8,22.1,13,12.79,-45,20.12,52,3.5,3.48,0,13,13
2018-12-10 09:35:50.2680,172.8,22.1,13,12.79,-45,20.13,6,-23020,27.7,3.5,13,13
2018-12-10 09:35:50.5180,172.8,22.1,13,12.79,-44.9,20.13,7,-23010,27.5,3.5,13,13
2018-12-10 09:35:50.7681,172.8,22.1,13,12.79,-44.9,20.12,1,685.4,-32.9,28.5,13,13
2018-12-10 09:35:51.0181,172.8,22.1,13,12.79,-45,20.12,2,685.4,-32.9,28.5,13,13
2018-12-10 09:35:51.2681,172.8,22.1,13,12.79,-44.9,20.14,61,687.1,682.1,0,13,13
2018-12-10 09:35:51.5181,172.8,22.1,13,12.79,-45,20.12,62,425,425,0,13,13
2018-12-10 09:35:51.7681,172.8,22.1,13,12.79,-45,20.13,64,34.3,34.6,0,13,13
2018-12-10 09:35:52.0181,172.8,22,13,12.73,-45,20.12,3,685.4,-32.9,26.5,13,13
2018-12-10 09:35:52.2681,172.8,22,13,12.73,-44.9,20.12,4,685.4,-32.9,26,13,13
2018-12-10 09:35:52.5181,172.8,22,13,12.73,-44.9,20.12,65,-23020,-23020,0,13,13
2018-12-10 09:35:52.7680,172.8,22,13,12.73,-44.9,20.12,66,4700,4700,0,13,13
2018-12-10 09:35:53.0180,172.8,22,13,12.73,-45,20.12,1,685.4,-32.9,28.5,13,13
2018-12-10 09:35:53.2680,172.8,22,13,12.73,-44.9,20.12,2,685.4,-32.9,28.5,13,13
2018-12-10 09:35:53.5180,172.8,22,13,12.73,-44.9,20.12,65,-23020,-23020,0,13,13
2018-12-10 09:35:53.7680,172.8,22,13,12.73,-44.9,20.11,51,3.5,3.48,0,13,13
2018-12-10 09:35:54.0179,172.8,22,13,12.73,-45,20.14,63,50,50,0,13,13
2018-12-10 09:35:54.2679,172.8,22,13,12.73,-45,20.13,67,27.7,27.5,0,13,13
2018-12-10 09:35:54.5179,172.8,22,13,12.73,-45,20.12,52,3.5,3.48,0,13,13
2018-12-10 09:35:54.7679,172.8,22,13,12.73,-45,20.13,6,-23020,27.7,3.5,13,13
2018-12-10 09:35:55.0179,172.8,21.9,13,12.67,-44.9,20.12,7,-23020,27.5,3.5,13,13
2018-12-10 09:35:55.2679,172.8,21.9,13,12.67,-45,20.12,1,685.5,-32.9,28.5,13,13
2018-12-10 09:35:55.5179,172.8,21.9,13,12.67,-45,20.04,2,685.5,-32.9,28.5,13,13
2018-12-10 09:35:55.7679,172.8,21.9,13,12.67,-44.9,20.14,61,687.1,682,0,13,13
2018-12-10 09:35:56.0179,172.8,21.9,13,12.67,-45,20.1,62,425,425,0,13,13
2018-12-10 09:35:56.2680,172.8,21.9,13,12.67,-44.9,20.12,64,34.2,34.6,0,13,13
2018-12-10 09:35:56.5180,172.8,21.9,13,12.67,-44.9,20.12,3,685.5,-32.9,26.5,13,13
2018-12-10 09:35:56.7680,172.8,21.9,13,12.67,-44.9,20.12,4,685.5,-32.9,26,13,13
2018-12-10 09:35:57.0180,172.8,21.9,13,12.67,-45,20.13,65,-23020,-23020,0,13,13
2018-12-10 09:35:57.2680,172.8,21.9,13,12.67,-45,20.1,66,4700,4700,0,13,13
2018-12-10 09:35:57.5180,172.8,21.9,13,12.67,-45,20.14,1,685.5,-32.9,28.5,13,13
2018-12-10 09:35:57.7680,172.8,21.9,13,12.67,-44.9,20.12,2,685.5,-32.9,28.5,13,13
2018-12-10 09:35:58.0180,172.8,21.9,13,12.67,-44.9,20.13,65,-23010,-23010,0,13,13
2018-12-10 09:35:58.2680,172.8,21.9,13,12.67,-44.9,20.13,51,3.5,3.48,0,13,13
2018-12-10 09:35:58.5180,172.8,21.9,13,12.67,-45,20.12,63,50,50,0,13,13
2018-12-10 09:35:58.7680,172.8,21.9,13,12.67,-44.9,20.12,67,27.7,27.5,0,13,13
2018-12-10 09:35:59.0181,172.8,21.9,13,12.67,-44.9,20.12,52,3.5,3.48,0,13,13
2018-12-10 09:35:59.2681,172.8,21.9,13,12.67,-44.9,20.12,6,-23010,27.7,3.5,13,13
2018-12-10 09:35:59.5181,172.8,21.9,13,12.67,-44.9,20.12,7,-23020,27.5,3.5,13,13
2018-12-10 09:35:59.7681,172.8,21.9,13,12.67,-45,20.12,1,685.5,-32.9,28.5,13,13
2018-12-10 09:36:00.0181,172.8,21.9,13,12.67,-44.9,20.12,2,685.5,-32.9,28.5,13,13
2018-12-10 09:36:00.2681,172.8,21.9,13,12.67,-45,20.11,61,687.1,682,0,13,13
2018-12-10 09:36:00.5181,172.8,21.9,13,12.67,-44.9,20.12,62,425,425,0,13,13
2018-12-10 09:36:00.7681,172.8,21.9,13,12.67,-44.9,20.09,64,34.3,34.7,0,13,13
2018-12-10 09:36:01.0181,172.8,21.9,13,12.67,-44.9,20.12,3,685.3,-33.1,26.5,13,13
2018-12-10 09:36:01.2681,172.8,21.9,13,12.67,-44.9,20.12,4,685.4,-32.9,26,13,13
2018-12-10 09:36:01.5181,172.8,21.9,13,12.67,-44.9,20.14,65,-23010,-23010,0,13,13
2018-12-10 09:36:01.7681,172.8,21.9,13,12.67,-44.9,20.12,66,4690,4690,0,13,13
2018-12-10 09:36:02.0181,172.8,21.9,13,12.67,-44.9,20.12,1,685.3,-33.1,28.5,13,13
2018-12-10 09:36:02.2681,172.8,21.9,13,12.67,-44.9,20.14,2,685.4,-32.9,28.5,13,13
2018-12-10 09:36:02.5181,172.8,21.9,13,12.67,-44.9,20.12,65,-23020,-23020,0,13,13
2018-12-10 09:36:02.7681,172.8,21.9,13,12.67,-45,20.12,51,3.5,3.48,0,13,13
2018-12-10 09:36:03.0181,172.8,21.9,12.75,12.67,-45,20.12,63,50,50,0,13,13
2018-12-10 09:36:03.2681,172.8,21.9,12.75,12.67,-45,20.12,67,27.7,27.5,0,13,13
2018-12-10 09:36:03.5181,172.8,21.9,12.75,12.67,-44.9,20.12,52,3.5,3.48,0,13,13
2018-12-10 09:36:03.7681,172.8,21.9,12.75,12.67,-44.9,20.12,6,-23010,27.7,3.5,13,13
2018-12-10 09:36:04.0181,172.8,21.9,12.75,12.67,-45,20.12,7,-23020,27.5,3.5,13,13
2018-12-10 09:36:04.2681,172.8,21.9,12.75,12.67,-45,20.13,1,685.3,-33.1,28.5,13,13
2018-12-10 09:36:04.5181,172.8,21.9,12.75,12.67,-44.9,20.13,2,685.4,-32.9,28.5,13,13
2018-12-10 09:36:04.7682,172.8,21.9,12.75,12.67,-44.9,20.12,61,687,682,0,13,13
2018-12-10 09:36:05.0182,172.8,21.9,12.75,12.67,-44.9,20.14,62,425,425,0,13,13
2018-12-10 09:36:05.2682,172.8,21.9,12.75,12.67,-44.9,20.13,64,34.2,34.6,0,13,13
2018-12-10 09:36:05.5182,172.8,21.9,12.75,12.67,-44.9,20.12,3,685.3,-33.1,26.5,13,13
2018-12-10 09:36:05.7682,172.8,21.9,12.75,12.67,-45,20.13,4,685.4,-32.9,26,13,13
2018-12-10 09:36:06.0182,172.8,21.9,12.75,12.67,-44.9,20.13,65,-23000,-23020,0,13,13
2018-12-10 09:36:06.2682,172.8,21.9,12.75,12.67,-44.9,20.09,66,4700,4700,0,13,13
2018-12-10 09:36:06.5183,172.8,21.9,12.75,12.67,-44.9,20.13,1,685.3,-33.1,28.5,13,13
2018-12-10 09:36:06.7683,172.8,21.9,12.75,12.67,-44.9,20.11,2,685.4,-32.9,28.5,13,13
2018-12-10 09:36:07.0183,172.8,21.9,12.75,12.67,-44.9,20.12,65,-23000,-23020,0,13,13
2018-12-10 09:36:07.2683,172.8,21.9,12.75,12.67,-45,20.11,51,3.5,3.48,0,13,13
2018-12-10 09:36:07.5183,172.8,21.9,12.75,12.67,-44.9,20.13,63,50,50,0,13,13
2018-12-10 09:36:07.7682,172.8,21.9,12.75,12.67,-44.9,20.12,67,27.7,27.5,0,13,13
2018-12-10 09:36:08.0181,172.8,21.9,12.75,12.67,-44.9,20.12,52,3.5,3.48,0,13,13
2018-12-10 09:36:08.2681,172.8,21.9,12.75,12.67,-44.9,20.13,6,-23000,27.7,3.5,12.5,13
2018-12-10 09:36:08.5180,172.8,21.9,12.75,12.67,-44.9,20.13,7,-23020,27.5,3.5,12.5,13
2018-12-10 09:36:08.7680,172.8,21.8,12.75,12.62,-45,20.12,1,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:09.0181,172.8,21.8,12.75,12.62,-44.9,20.11,2,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:09.2681,172.8,21.8,12.75,12.62,-44.9,20.12,61,687.1,681.9,0,12.5,13
2018-12-10 09:36:09.5182,172.8,21.8,12.75,12.62,-44.9,20.12,62,425,425,0,12.5,13
2018-12-10 09:36:09.7682,172.8,21.8,12.75,12.62,-45,20.12,64,34.2,34.7,0,12.5,13
2018-12-10 09:36:10.0182,172.8,21.8,12.75,12.62,-44.9,20.12,3,685.2,-32.9,26.5,12.5,13
2018-12-10 09:36:10.2682,172.8,21.8,12.75,12.62,-44.9,20.14,4,685.2,-32.9,26,12.5,13
2018-12-10 09:36:10.5182,172.8,21.8,12.75,12.62,-44.9,20.12,65,-22990,-23020,0,12.5,13
2018-12-10 09:36:10.7682,172.8,21.8,12.75,12.62,-44.9,20.12,66,4690,4690,0,12.5,13
2018-12-10 09:36:11.0182,172.8,21.8,12.75,12.62,-44.9,20.13,1,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:11.2682,172.8,21.8,12.75,12.62,-45,20.12,2,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:11.5182,172.8,21.8,12.75,12.62,-44.9,20.09,65,-22980,-23020,0,12.5,13
2018-12-10 09:36:11.7682,172.8,21.8,12.75,12.62,-44.9,20.16,51,3.5,3.48,0,12.5,13
2018-12-10 09:36:12.0183,172.8,21.8,12.75,12.62,-44.9,20.14,63,50,50,0,12.5,13
2018-12-10 09:36:12.2683,172.8,21.8,12.75,12.62,-44.9,20.12,67,27.7,27.5,0,12.5,13
2018-12-10 09:36:12.5183,172.8,21.8,12.75,12.62,-44.9,20.14,52,3.5,3.48,0,12.5,13
2018-12-10 09:36:12.7683,172.8,21.8,12.75,12.62,-44.9,20.12,6,-22990,27.7,3.5,12.5,13
2018-12-10 09:36:13.0183,172.8,21.8,12.75,12.62,-45,20.13,7,-23030,27.5,3.5,12.5,13
2018-12-10 09:36:13.2684,172.8,21.8,12.75,12.62,-44.9,20.13,1,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:13.5184,172.8,21.8,12.75,12.62,-44.9,20.13,2,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:13.7684,172.8,21.8,12.75,12.62,-44.9,20.12,61,686.9,681.9,0,12.5,13
2018-12-10 09:36:14.0184,172.8,21.8,12.75,12.62,-45,20.13,62,425,425,0,12.5,13
2018-12-10 09:36:14.2683,172.8,21.8,12.75,12.62,-44.9,20.12,64,34.3,34.7,0,12.5,13
2018-12-10 09:36:14.5183,172.8,21.8,12.75,12.62,-44.9,20.12,3,685.2,-32.9,26.5,12.5,13
2018-12-10 09:36:14.7682,172.8,21.8,12.75,12.62,-44.9,20.12,4,685.2,-32.9,26,12.5,13
2018-12-10 09:36:15.0182,172.8,21.8,12.75,12.62,-44.9,20.14,65,-22980,-23030,0,12.5,13
2018-12-10 09:36:15.2682,172.8,21.8,12.75,12.62,-44.9,20.21,66,4690,4690,0,12.5,13
2018-12-10 09:36:15.5182,172.8,21.8,12.75,12.62,-44.9,20.12,1,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:15.7682,172.8,21.8,12.75,12.62,-45,20.13,2,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:16.0182,172.8,21.8,12.75,12.62,-44.9,20.12,65,-22990,-23030,0,12.5,13
2018-12-10 09:36:16.2682,172.8,21.8,12.75,12.62,-44.9,20.14,51,3.5,3.48,0,12.5,13
2018-12-10 09:36:16.5182,172.8,21.8,12.75,12.62,-44.9,20.12,63,50,50,0,12.5,13
2018-12-10 09:36:16.7682,172.8,21.8,12.75,12.62,-44.9,20.12,67,27.7,27.5,0,12.5,13
2018-12-10 09:36:17.0182,172.8,21.8,12.75,12.62,-44.9,20.12,52,3.5,3.48,0,12.5,13
2018-12-10 09:36:17.2682,172.8,21.8,12.75,12.62,-45,20.13,6,-22990,27.7,3.5,12.5,13
2018-12-10 09:36:17.5183,172.8,21.8,12.75,12.62,-45,20.13,7,-23030,27.5,3.5,12.5,13
2018-12-10 09:36:17.7683,172.8,21.7,12.75,12.56,-44.9,20.12,1,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:18.0183,172.8,21.7,12.75,12.56,-44.9,20.13,2,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:18.2683,172.8,21.7,12.75,12.56,-44.9,20.13,61,687,681.9,0,12.5,13
2018-12-10 09:36:18.5182,172.8,21.7,12.75,12.56,-44.9,20.12,62,425,425,0,12.5,13
2018-12-10 09:36:18.7682,172.8,21.7,12.75,12.56,-44.9,20.13,64,34.2,34.7,0,12.5,13
2018-12-10 09:36:19.0183,172.8,21.7,12.5,12.56,-44.9,20.11,3,685.2,-32.9,26.5,12.5,13
2018-12-10 09:36:19.2683,172.8,21.7,12.5,12.56,-44.9,20.12,4,685.2,-32.9,26,12.5,13
2018-12-10 09:36:19.5183,172.8,21.7,12.5,12.56,-44.9,20.13,65,-22990,-23030,0,12.5,13
2018-12-10 09:36:19.7683,172.8,21.7,12.5,12.56,-44.9,20.12,66,4690,4680,0,12.5,13
2018-12-10 09:36:20.0183,172.8,21.7,12.5,12.56,-45,20.13,1,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:20.2683,172.8,21.7,12.5,12.56,-45,20.13,2,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:20.5183,172.8,21.7,12.5,12.56,-44.9,20.12,65,-22980,-23020,0,12.5,13
2018-12-10 09:36:20.7683,172.8,21.7,12.5,12.56,-44.9,20.12,51,3.5,3.48,0,12.5,13
2018-12-10 09:36:21.0183,172.8,21.7,12.5,12.56,-44.9,20.13,63,50,50,0,12.5,13
2018-12-10 09:36:21.2683,172.8,21.7,12.5,12.56,-44.9,20.12,67,27.7,27.5,0,12.5,13
2018-12-10 09:36:21.5183,172.8,21.7,12.5,12.56,-44.9,20.12,52,3.5,3.48,0,12.5,13
2018-12-10 09:36:21.7683,172.8,21.7,12.5,12.56,-44.9,20.12,6,-22990,27.7,3.5,12.5,13
2018-12-10 09:36:22.0183,172.8,21.7,12.5,12.56,-44.9,20.13,7,-23020,27.5,3.5,12.5,13
2018-12-10 09:36:22.2683,172.8,21.7,12.5,12.56,-44.9,20.14,1,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:22.5183,172.8,21.7,12.5,12.56,-44.9,20.13,2,685.2,-32.9,28.5,12.5,13
2018-12-10 09:36:22.7684,172.8,21.7,12.5,12.56,-44.9,20.13,61,686.8,681.8,0,12.5,12.5
2018-12-10 09:36:23.0184,172.8,21.7,12.5,12.56,-45,20.13,62,425,425,0,12.5,12.5
2018-12-10 09:36:23.2684,172.8,21.7,12.5,12.56,-45,20.12,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:36:23.5184,172.8,21.7,12.5,12.56,-44.9,20.13,3,685.3,-32.9,26.5,12.5,12.5
2018-12-10 09:36:23.7683,172.8,21.7,12.5,12.56,-44.9,20.13,4,685.2,-32.9,26,12.5,12.5
2018-12-10 09:36:24.0183,172.8,21.7,12.5,12.56,-44.9,20.12,65,-22990,-23010,0,12.5,12.5
2018-12-10 09:36:24.2683,172.8,21.7,12.5,12.56,-44.9,20.13,66,4690,4690,0,12.5,12.5
2018-12-10 09:36:24.5183,172.8,21.7,12.5,12.56,-44.9,20.17,1,685.3,-32.9,28.5,12.5,12.5
2018-12-10 09:36:24.7683,172.8,21.7,12.5,12.56,-44.9,20.13,2,685.2,-32.9,28.5,12.5,12.5
2018-12-10 09:36:25.0183,172.8,21.5,12.5,12.44,-44.9,20.11,65,-22990,-23020,0,12.5,12.5
2018-12-10 09:36:25.2684,172.8,21.5,12.5,12.44,-44.9,20.1,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:25.5184,172.8,21.5,12.5,12.44,-45,20.15,63,50,50,0,12.5,12.5
2018-12-10 09:36:25.7683,172.8,21.5,12.5,12.44,-44.9,20.12,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:26.0183,172.8,21.5,12.5,12.44,-45,20.12,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:26.2683,172.8,21.5,12.5,12.44,-44.9,20.13,6,-22990,27.7,3.5,12.5,12.5
2018-12-10 09:36:26.5184,172.8,21.5,12.5,12.44,-44.9,20.12,7,-23010,27.5,3.5,12.5,12.5
2018-12-10 09:36:26.7684,172.8,21.5,12.5,12.44,-44.9,20.12,1,685.3,-32.9,28.5,12.5,12.5
2018-12-10 09:36:27.0184,172.8,21.5,12.5,12.44,-44.9,20.12,2,685.2,-32.9,28.5,12.5,12.5
2018-12-10 09:36:27.2685,172.8,21.5,12.5,12.44,-44.9,20.12,61,686.9,681.8,0,12.5,12.5
2018-12-10 09:36:27.5184,172.8,21.5,12.5,12.44,-44.9,20.12,62,425,425,0,12.5,12.5
2018-12-10 09:36:27.7684,172.8,21.5,12.5,12.44,-44.9,20.13,64,34.2,34.6,0,12.5,12.5
2018-12-10 09:36:28.0184,172.8,21.5,12.5,12.44,-44.9,20.12,3,685.3,-32.9,26.5,12.5,12.5
2018-12-10 09:36:28.2684,172.8,21.5,12.5,12.44,-44.9,20.12,4,685.2,-32.9,26,12.5,12.5
2018-12-10 09:36:28.5184,172.8,21.5,12.5,12.44,-45,20.12,65,-23000,-23020,0,12.5,12.5
2018-12-10 09:36:28.7683,172.8,21.5,12.5,12.44,-44.9,20.12,66,4690,4690,0,12.5,12.5
2018-12-10 09:36:29.0183,172.8,21.5,12.5,12.44,-44.9,20.12,1,685.3,-32.9,28.5,12.5,12.5
2018-12-10 09:36:29.2683,172.8,21.5,12.5,12.44,-44.9,20.12,2,685.2,-32.9,28.5,12.5,12.5
2018-12-10 09:36:29.5183,172.8,21.5,12.5,12.44,-44.9,20.11,65,-23000,-23010,0,12.5,12.5
2018-12-10 09:36:29.7684,172.8,21.5,12.5,12.44,-44.9,20.12,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:30.0184,172.8,21.5,12.5,12.44,-45,20.18,63,50,50,0,12.5,12.5
2018-12-10 09:36:30.2684,172.8,21.5,12.5,12.44,-44.9,20.14,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:30.5184,172.8,21.5,12.5,12.44,-44.9,20.12,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:30.7684,172.8,21.5,12.5,12.44,-44.9,20.11,6,-23000,27.7,3.5,12.5,12.5
2018-12-10 09:36:31.0184,172.8,21.5,12.5,12.44,-44.9,20.13,7,-23010,27.5,3.5,12.5,12.5
2018-12-10 09:36:31.2684,172.8,21.5,12.5,12.44,-44.9,20.12,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:31.5184,172.8,21.5,12.5,12.44,-44.9,20.11,2,685.1,-32.9,28.5,12.5,12.5
2018-12-10 09:36:31.7684,172.8,21.5,12.5,12.44,-44.9,20.12,61,686.8,681.7,0,12.5,12.5
2018-12-10 09:36:32.0184,172.8,21.5,12.5,12.44,-44.9,20.12,62,425,425,0,12.5,12.5
2018-12-10 09:36:32.2684,172.8,21.5,12.5,12.44,-44.9,20.12,64,34.2,34.6,0,12.5,12.5
2018-12-10 09:36:32.5184,172.8,21.5,12.5,12.44,-44.9,20.12,3,685,-32.9,26.5,12.5,12.5
2018-12-10 09:36:32.7685,172.8,21.5,12.5,12.44,-44.9,20.13,4,685.1,-32.9,26,12.5,12.5
2018-12-10 09:36:33.0185,172.8,21.5,12.5,12.44,-44.9,20.12,65,-23000,-23010,0,12.5,12.5
2018-12-10 09:36:33.2685,172.8,21.5,12.5,12.44,-44.9,20.12,66,4690,4690,0,12.5,12.5
2018-12-10 09:36:33.5185,172.8,21.5,12.5,12.44,-44.9,20.09,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:33.7685,172.8,21.5,12.5,12.44,-44.9,20.16,2,685.1,-32.9,28.5,12.5,12.5
2018-12-10 09:36:34.0185,172.8,21.5,12.5,12.44,-44.9,20.12,65,-23000,-23010,0,12.5,12.5
2018-12-10 09:36:34.2684,172.8,21.5,12.5,12.44,-44.9,20.11,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:34.5184,172.8,21.5,12.5,12.44,-44.9,20.13,63,50,50,0,12.5,12.5
2018-12-10 09:36:34.7684,172.8,21.5,12.5,12.44,-44.9,20.13,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:35.0184,172.8,21.5,12.5,12.44,-44.9,20.13,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:35.2684,172.8,21.5,12.5,12.44,-44.9,20.12,6,-23000,27.7,3.5,12.5,12.5
2018-12-10 09:36:35.5184,172.8,21.5,12.5,12.44,-44.9,20.12,7,-23020,27.5,3.5,12.5,12.5
2018-12-10 09:36:35.7684,172.8,21.5,12.5,12.44,-45,20.13,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:36.0184,172.8,21.5,12.5,12.44,-44.9,20.12,2,685.1,-32.9,28.5,12.5,12.5
2018-12-10 09:36:36.2685,172.8,21.5,12.5,12.44,-44.9,20.13,61,686.7,681.7,0,12.5,12.5
2018-12-10 09:36:36.5185,172.8,21.5,12.5,12.44,-44.9,20.13,62,425,425,0,12.5,12.5
2018-12-10 09:36:36.7685,172.8,21.5,12.5,12.44,-44.9,20.12,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:36:37.0185,172.8,21.5,12.5,12.44,-44.9,20.11,3,685,-32.9,26.5,12.5,12.5
2018-12-10 09:36:37.2685,172.8,21.5,12.5,12.44,-45,20.12,4,685,-32.9,26,12.5,12.5
2018-12-10 09:36:37.5185,172.8,21.5,12.5,12.44,-44.9,20.15,65,-23000,-23010,0,12.5,12.5
2018-12-10 09:36:37.7685,172.8,21.5,12.5,12.44,-44.9,20.12,66,4690,4690,0,12.5,12.5
2018-12-10 09:36:38.0185,172.8,21.5,12.5,12.44,-44.9,20.12,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:38.2685,172.8,21.5,12.5,12.44,-44.9,20.1,2,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:38.5185,172.8,21.5,12.5,12.44,-44.9,20.12,65,-23000,-23010,0,12.5,12.5
2018-12-10 09:36:38.7685,172.8,21.5,12.5,12.44,-45,20.13,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:39.0185,172.8,21.5,12.5,12.44,-44.9,20.08,63,50,50,0,12.5,12.5
2018-12-10 09:36:39.2685,172.8,21.5,12.5,12.44,-44.9,20.13,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:39.5184,172.8,21.5,12.5,12.44,-44.9,20.15,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:39.7684,172.8,21.4,12.5,12.38,-44.9,20.13,6,-23000,27.7,3.5,12.5,12.5
2018-12-10 09:36:40.0184,172.8,21.4,12.5,12.38,-44.9,20.12,7,-23010,27.5,3.5,12.5,12.5
2018-12-10 09:36:40.2684,172.8,21.4,12.5,12.38,-44.9,20.12,1,685,-32.9,28.5,12.5,12.5
