Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:36:40.5184,172.8,21.4,12.5,12.38,-44.9,20.12,2,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:40.7684,172.8,21.4,12.5,12.38,-44.9,20.12,61,686.8,681.7,0,12.5,12.5
2018-12-10 09:36:41.0185,172.8,21.4,12.5,12.38,-45,20.12,62,425,425,0,12.5,12.5
2018-12-10 09:36:41.2685,172.8,21.4,12.5,12.38,-44.9,20.12,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:36:41.5186,172.8,21.4,12.5,12.38,-44.9,20.13,3,685,-32.9,26.5,12.5,12.5
2018-12-10 09:36:41.7686,172.8,21.4,12.5,12.38,-44.9,20.11,4,685,-32.9,26,12.5,12.5
2018-12-10 09:36:42.0187,172.8,21.4,12.5,12.38,-44.9,20.12,65,-23010,-23010,0,12.5,12.5
2018-12-10 09:36:42.2686,172.8,21.4,12.5,12.38,-44.9,20.12,66,4690,4690,0,12.5,12.5
2018-12-10 09:36:42.5186,172.8,21.4,12.5,12.38,-45,20.12,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:42.7686,172.8,21.4,12.5,12.38,-45,20.11,2,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:43.0186,172.8,21.4,12.5,12.38,-44.9,20.12,65,-23000,-23010,0,12.5,12.5
2018-12-10 09:36:43.2686,172.8,21.4,12.5,12.38,-44.9,20.06,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:43.5186,172.8,21.4,12.5,12.38,-44.9,20.12,63,50,50,0,12.5,12.5
2018-12-10 09:36:43.7686,172.8,21.4,12.5,12.38,-44.9,20.12,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:44.0186,172.8,21.4,12.5,12.38,-44.9,20.13,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:44.2686,172.8,21.4,12.5,12.38,-44.9,20.14,6,-23010,27.7,3.5,12.5,12.5
2018-12-10 09:36:44.5186,172.8,21.4,12.5,12.38,-44.9,20.12,7,-23010,27.5,3.5,12.5,12.5
2018-12-10 09:36:44.7686,172.8,21.4,12.5,12.38,-44.9,20.12,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:45.0186,172.8,21.4,12.5,12.38,-44.9,20.26,2,684.9,-32.9,28.5,12.5,12.5
2018-12-10 09:36:45.2686,172.8,21.4,12.5,12.38,-44.9,20.12,61,686.7,681.6,0,12.5,12.5
2018-12-10 09:36:45.5186,172.8,21.4,12.5,12.38,-45,20.13,62,425,425,0,12.5,12.5
2018-12-10 09:36:45.7686,172.8,21.3,12.5,12.33,-45,20.13,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:36:46.0187,172.8,21.3,12.5,12.33,-44.9,20.12,3,685,-32.9,26.5,12.5,12.5
2018-12-10 09:36:46.2686,172.8,21.3,12.5,12.33,-44.9,20.13,4,684.9,-32.9,26,12.5,12.5
2018-12-10 09:36:46.5186,172.8,21.3,12.5,12.33,-44.9,20.13,65,-23020,-23020,0,12.5,12.5
2018-12-10 09:36:46.7685,172.8,21.3,12.5,12.33,-44.9,20.13,66,4710,4710,0,12.5,12.5
2018-12-10 09:36:47.0185,172.8,21.3,12.5,12.33,-44.9,20.09,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:47.2685,172.8,21.3,12.5,12.33,-45,20.13,2,684.9,-32.9,28.5,12.5,12.5
2018-12-10 09:36:47.5186,172.8,21.3,12.5,12.33,-44.9,20.13,65,-23020,-23030,0,12.5,12.5
2018-12-10 09:36:47.7686,172.8,21.3,12.5,12.33,-45,20.12,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:48.0186,172.8,21.3,12.5,12.33,-44.9,20.12,63,50,50,0,12.5,12.5
2018-12-10 09:36:48.2686,172.8,21.3,12.5,12.33,-44.9,20.12,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:48.5186,172.8,21.3,12.5,12.33,-44.9,20.12,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:48.7686,172.8,21.3,12.5,12.33,-45,20.12,6,-23020,27.7,3.5,12.5,12.5
2018-12-10 09:36:49.0186,172.8,21.3,12.5,12.33,-45,20.12,7,-23010,27.5,3.5,12.5,12.5
2018-12-10 09:36:49.2686,172.8,21.3,12.5,12.33,-45,20.12,1,685,-32.9,28.5,12.5,12.5
2018-12-10 09:36:49.5186,172.8,21.3,12.5,12.33,-44.9,20.13,2,684.9,-32.9,28.5,12.5,12.5
2018-12-10 09:36:49.7687,172.8,21.3,12.5,12.33,-44.9,20.12,61,686.7,681.6,0,12.5,12.5
2018-12-10 09:36:50.0187,172.8,21.3,12.5,12.33,-45,20.14,62,425,425,0,12.5,12.5
2018-12-10 09:36:50.2687,172.8,21.3,12.5,12.33,-45,20.12,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:36:50.5187,172.8,21.3,12.5,12.33,-44.9,20.14,3,685,-32.9,26.5,12.5,12.5
2018-12-10 09:36:50.7687,172.8,21.3,12.5,12.33,-44.9,20.11,4,684.9,-32.9,26,12.5,12.5
2018-12-10 09:36:51.0187,172.8,21.3,12.5,12.33,-44.9,20.13,65,-23000,-23010,0,12.5,12.5
2018-12-10 09:36:51.2687,172.8,21.3,12.5,12.33,-44.9,20.1,66,4680,4680,0,12.5,12.5
2018-12-10 09:36:51.5187,172.8,21.3,12.5,12.33,-45,20.13,1,684.9,-32.9,28.5,12.5,12.5
2018-12-10 09:36:51.7687,172.8,21.3,12.5,12.33,-45,20.1,2,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:36:52.0187,172.8,21.3,12.5,12.33,-44.9,20.12,65,-23000,-23000,0,12.5,12.5
2018-12-10 09:36:52.2687,172.8,21.3,12.5,12.33,-44.9,20.12,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:52.5187,172.8,21.3,12.5,12.33,-44.9,20.12,63,50,50,0,12.5,12.5
2018-12-10 09:36:52.7687,172.8,21.3,12.5,12.33,-44.9,20.12,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:53.0188,172.8,21.3,12.5,12.33,-44.9,20.11,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:53.2687,172.8,21.3,12.5,12.33,-45,20.12,6,-23010,27.7,3.5,12.5,12.5
2018-12-10 09:36:53.5187,172.8,21.3,12.5,12.33,-44.9,20.13,7,-23010,27.5,3.5,12.5,12.5
2018-12-10 09:36:53.7687,172.8,21.2,12.5,12.27,-45,20.13,1,684.9,-32.9,28.5,12.5,12.5
2018-12-10 09:36:54.0186,172.8,21.2,12.5,12.27,-44.9,20.12,2,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:36:54.2686,172.8,21.2,12.5,12.27,-44.9,20.11,61,686.6,681.6,0,12.5,12.5
2018-12-10 09:36:54.5187,172.8,21.2,12.5,12.27,-45,20.12,62,425,425,0,12.5,12.5
2018-12-10 09:36:54.7687,172.8,21.2,12.5,12.27,-44.9,20.12,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:36:55.0188,172.8,21.1,12.5,12.21,-44.9,20.12,3,684.9,-32.9,26.5,12.5,12.5
2018-12-10 09:36:55.2688,172.8,21.1,12.5,12.21,-44.9,20.13,4,684.8,-32.9,26,12.5,12.5
2018-12-10 09:36:55.5188,172.8,21.1,12.5,12.21,-44.9,20.12,65,-23010,-23020,0,12.5,12.5
2018-12-10 09:36:55.7687,172.8,21.1,12.5,12.21,-44.9,20.12,66,4680,4680,0,12.5,12.5
2018-12-10 09:36:56.0187,172.8,21.1,12.5,12.21,-45,20.24,1,684.9,-32.9,28.5,12.5,12.5
2018-12-10 09:36:56.2687,172.8,21.1,12.5,12.21,-44.9,20.12,2,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:36:56.5187,172.8,21.1,12.5,12.21,-45,20.14,65,-23020,-23020,0,12.5,12.5
2018-12-10 09:36:56.7688,172.8,21.1,12.5,12.21,-44.9,20.12,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:57.0188,172.8,21.1,12.5,12.21,-44.9,20.11,63,50,50,0,12.5,12.5
2018-12-10 09:36:57.2688,172.8,21.1,12.5,12.21,-45,20.12,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:36:57.5188,172.8,21.1,12.5,12.21,-45,20.13,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:36:57.7687,172.8,21.1,12.5,12.21,-45,20.13,6,-23020,27.7,3.5,12.5,12.5
2018-12-10 09:36:58.0187,172.8,21.1,12.5,12.21,-44.9,20.13,7,-23020,27.5,3.5,12.5,12.5
2018-12-10 09:36:58.2687,172.8,21.1,12.5,12.21,-44.9,20.12,1,684.9,-32.9,28.5,12.5,12.5
2018-12-10 09:36:58.5187,172.8,21.1,12.5,12.21,-44.9,20.12,2,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:36:58.7687,172.8,21.1,12.5,12.21,-45,20.13,61,686.7,681.5,0,12.5,12.5
2018-12-10 09:36:59.0187,172.8,21.1,12.5,12.21,-44.9,20.32,62,425,425,0,12.5,12.5
2018-12-10 09:36:59.2687,172.8,21.1,12.5,12.21,-44.9,20.35,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:36:59.5187,172.8,21.1,12.5,12.21,-44.9,20.32,3,684.9,-33.1,26.5,12.5,12.5
2018-12-10 09:36:59.7687,172.8,21.1,12.5,12.21,-44.9,20.32,4,684.8,-33,26,12.5,12.5
2018-12-10 09:37:00.0187,172.8,21.1,12.5,12.21,-45,20.32,65,-23010,-23010,0,12.5,12.5
2018-12-10 09:37:00.2688,172.8,21.1,12.5,12.21,-45,20.32,66,4680,4680,0,12.5,12.5
2018-12-10 09:37:00.5188,172.8,21.1,12.5,12.21,-45,20.33,1,684.9,-33.1,28.5,12.5,12.5
2018-12-10 09:37:00.7688,172.8,21.1,12.5,12.21,-45,20.32,2,684.8,-33,28.5,12.5,12.5
2018-12-10 09:37:01.0188,172.8,21.1,12.5,12.21,-44.9,20.31,65,-23010,-23010,0,12.5,12.5
2018-12-10 09:37:01.2688,172.8,21.1,12.5,12.21,-44.9,20.32,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:37:01.5188,172.8,21.1,12.5,12.21,-44.9,20.32,63,50,50,0,12.5,12.5
2018-12-10 09:37:01.7688,172.8,21.1,12.5,12.21,-44.9,20.16,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:37:02.0188,172.8,21.1,12.5,12.21,-45,20.28,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:37:02.2688,172.8,21.1,12.5,12.21,-44.9,20.32,6,-23020,27.7,3.5,12.5,12.5
2018-12-10 09:37:02.5187,172.8,21.1,12.5,12.21,-44.9,20.32,7,-23020,27.5,3.5,12.5,12.5
2018-12-10 09:37:02.7687,172.8,21.1,12.5,12.21,-44.9,20.31,1,684.9,-33.1,28.5,12.5,12.5
2018-12-10 09:37:03.0187,172.8,21.1,12.5,12.21,-45,20.32,2,684.8,-33,28.5,12.5,12.5
2018-12-10 09:37:03.2687,172.8,21.1,12.5,12.21,-45,20.31,61,686.5,681.5,0,12.5,12.5
2018-12-10 09:37:03.5187,172.8,21.1,12.5,12.21,-45,20.32,62,425,425,0,12.5,12.5
2018-12-10 09:37:03.7687,172.8,21.1,12.5,12.21,-45,20.32,64,34.2,34.6,0,12.5,12.5
2018-12-10 09:37:04.0187,172.8,21.1,12.5,12.21,-44.9,20.32,3,684.9,-33.1,26.5,12.5,12.5
2018-12-10 09:37:04.2687,172.8,21.1,12.5,12.21,-44.9,20.32,4,684.8,-33,26,12.5,12.5
2018-12-10 09:37:04.5187,172.8,21.1,12.5,12.21,-44.9,20.32,65,-23020,-23020,0,12.5,12.5
2018-12-10 09:37:04.7687,172.8,21.1,12.5,12.21,-45,20.33,66,4690,4690,0,12.5,12.5
2018-12-10 09:37:05.0187,172.8,21.1,12.5,12.21,-45,20.33,1,684.9,-33.1,28.5,12.5,12.5
2018-12-10 09:37:05.2687,172.8,21.1,12.5,12.21,-44.9,20.32,2,684.8,-33,28.5,12.5,12.5
2018-12-10 09:37:05.5186,172.8,21.1,12.5,12.21,-44.9,20.33,65,-23020,-23020,0,12.5,12.5
2018-12-10 09:37:05.7687,172.8,21.1,12.5,12.21,-44.9,20.32,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:37:06.0187,172.8,21.1,12.5,12.21,-45,20.32,63,50,50,0,12.5,12.5
2018-12-10 09:37:06.2687,172.8,21.1,12.5,12.21,-45,20.32,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:37:06.5188,172.8,21.1,12.5,12.21,-44.9,20.33,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:37:06.7688,172.8,21.1,12.5,12.21,-45,20.35,6,-23020,27.7,3.5,12.5,12.5
2018-12-10 09:37:07.0188,172.8,21.1,12.5,12.21,-44.9,20.32,7,-23020,27.5,3.5,12.5,12.5
2018-12-10 09:37:07.2688,172.8,21.1,12.5,12.21,-44.9,20.32,1,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:37:07.5188,172.8,21.1,12.5,12.21,-44.9,20.28,2,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:37:07.7688,172.8,21.1,12.5,12.21,-45,20.31,61,686.5,681.5,0,12.5,12.5
2018-12-10 09:37:08.0188,172.8,21.1,12.5,12.21,-44.9,20.36,62,425,425,0,12.5,12.5
2018-12-10 09:37:08.2687,172.8,21.1,12.5,12.21,-44.9,20.29,64,34.3,34.7,0,12.5,12.5
2018-12-10 09:37:08.5187,172.8,21.1,12.5,12.21,-44.9,20.33,3,684.8,-32.9,26.5,12.5,12.5
2018-12-10 09:37:08.7687,172.8,21.1,12.5,12.21,-45,20.32,4,684.8,-32.9,26,12.5,12.5
2018-12-10 09:37:09.0187,172.8,21.1,12.5,12.21,-45,20.32,65,-23030,-23030,0,12.5,12.5
2018-12-10 09:37:09.2688,172.8,21.1,12.5,12.21,-44.9,20.31,66,4690,4690,0,12.5,12.5
2018-12-10 09:37:09.5188,172.8,21.1,12.5,12.21,-44.9,20.32,1,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:37:09.7688,172.8,21.1,12.25,12.21,-45,20.33,2,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:37:10.0188,172.8,21.1,12.25,12.21,-45,20.32,65,-23020,-23020,0,12.5,12.5
2018-12-10 09:37:10.2688,172.8,21.1,12.25,12.21,-45,20.32,51,3.5,3.48,0,12.5,12.5
2018-12-10 09:37:10.5188,172.8,21.1,12.25,12.21,-45,20.33,63,50,50,0,12.5,12.5
2018-12-10 09:37:10.7688,172.8,21,12.25,12.15,-44.9,20.34,67,27.7,27.5,0,12.5,12.5
2018-12-10 09:37:11.0188,172.8,21,12.25,12.15,-44.9,20.32,52,3.5,3.48,0,12.5,12.5
2018-12-10 09:37:11.2689,172.8,21,12.25,12.15,-44.9,20.33,6,-23010,27.7,3.5,12.5,12.5
2018-12-10 09:37:11.5189,172.8,21,12.25,12.15,-44.9,20.32,7,-23020,27.5,3.5,12.5,12.5
2018-12-10 09:37:11.7689,172.8,21,12.25,12.15,-44.9,20.32,1,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:37:12.0189,172.8,21,12.25,12.15,-44.9,20.32,2,684.8,-32.9,28.5,12.5,12.5
2018-12-10 09:37:12.2689,172.8,21,12.25,12.15,-44.9,20.33,61,686.5,681.3,0,12.5,12.5
2018-12-10 09:37:12.5189,172.8,21,12.25,12.15,-44.9,20.31,62,425,425,0,12.5,12.5
2018-12-10 09:37:12.7688,172.8,21,12.25,12.15,-45,20.31,64,34.2,34.6,0,12.5,12.5
2018-12-10 09:37:13.0188,172.8,21,12.25,12.15,-45,20.32,3,684.8,-32.9,26.5,12.5,12.5
2018-12-10 09:37:13.2688,172.8,21,12.25,12.15,-45,20.3,4,684.8,-32.9,26,12.5,12.5
2018-12-10 09:37:13.5189,172.8,21,12.25,12.15,-44.9,20.33,65,-23000,-23020,0,12,12.5
2018-12-10 09:37:13.7689,172.8,20.9,12.25,12.09,-44.9,20.3,66,4690,4690,0,12,12.5
2018-12-10 09:37:14.0189,172.8,20.9,12.25,12.09,-44.9,20.32,1,684.7,-32.9,28.5,12,12.5
2018-12-10 09:37:14.2688,172.8,20.9,12.25,12.09,-44.9,20.32,2,684.7,-32.9,28.5,12,12.5
2018-12-10 09:37:14.5188,172.8,20.9,12.25,12.09,-44.9,20.32,65,-23000,-23020,0,12,12.5
2018-12-10 09:37:14.7688,172.8,20.9,12.25,12.09,-44.9,20.32,51,3.5,3.48,0,12,12.5
2018-12-10 09:37:15.0188,172.8,20.9,12.25,12.09,-44.9,20.31,63,50,50,0,12,12.5
2018-12-10 09:37:15.2688,172.8,20.9,12.25,12.09,-44.9,20.33,67,27.7,27.5,0,12,12.5
2018-12-10 09:37:15.5189,172.8,20.9,12.25,12.09,-44.9,20.32,52,3.5,3.48,0,12,12.5
2018-12-10 09:37:15.7689,172.8,20.9,12.25,12.09,-45,20.33,6,-23000,27.7,3.5,12,12.5
2018-12-10 09:37:16.0189,172.8,20.9,12.25,12.09,-45,20.31,7,-23030,27.5,3.5,12,12.5
2018-12-10 09:37:16.2689,172.8,20.9,12.25,12.09,-44.9,20.28,1,684.7,-32.9,28.5,12,12.5
2018-12-10 09:37:16.5189,172.8,20.9,12.25,12.09,-44.9,20.32,2,684.7,-32.9,28.5,12,12.5
2018-12-10 09:37:16.7688,172.8,20.9,12.25,12.09,-44.9,20.23,61,686.5,681.5,0,12,12.5
2018-12-10 09:37:17.0189,172.8,20.9,12.25,12.09,-44.9,20.3,62,425,425,0,12,12.5
2018-12-10 09:37:17.2689,172.8,20.9,12.25,12.09,-44.9,20.32,64,34.2,34.7,0,12,12.5
2018-12-10 09:37:17.5189,172.8,20.9,12.25,12.09,-44.9,20.32,3,684.7,-32.9,26.5,12,12.5
2018-12-10 09:37:17.7690,172.8,20.9,12.25,12.09,-44.9,20.31,4,684.7,-32.9,26,12,12.5
2018-12-10 09:37:18.0190,172.8,20.9,12.25,12.09,-44.9,20.33,65,-23000,-23030,0,12,12.5
2018-12-10 09:37:18.2690,172.8,20.9,12.25,12.09,-44.9,20.33,66,4690,4690,0,12,12.5
2018-12-10 09:37:18.5190,172.8,20.9,12.25,12.09,-45,20.32,1,684.7,-32.9,28.5,12,12.5
2018-12-10 09:37:18.7690,172.8,20.9,12.25,12.09,-45,20.32,2,684.7,-32.9,28.5,12,12.5
2018-12-10 09:37:19.0189,172.8,20.9,12.25,12.09,-45,20.32,65,-23000,-23030,0,12,12.5
2018-12-10 09:37:19.2689,172.8,20.9,12.25,12.09,-44.9,20.32,51,3.5,3.48,0,12,12.5
2018-12-10 09:37:19.5189,172.8,20.9,12.25,12.09,-44.9,20.33,63,50,50,0,12,12.5
2018-12-10 09:37:19.7689,172.8,20.9,12.25,12.09,-44.9,20.32,67,27.7,27.5,0,12,12.5
2018-12-10 09:37:20.0189,172.8,20.9,12.25,12.09,-44.9,20.32,52,3.5,3.48,0,12,12.5
2018-12-10 09:37:20.2689,172.8,20.9,12.25,12.09,-44.9,20.32,6,-23000,27.7,3.5,12,12.5
2018-12-10 09:37:20.5189,172.8,20.9,12.25,12.09,-45,20.33,7,-23030,27.5,3.5,12,12.5
2018-12-10 09:37:20.7689,172.8,20.9,12.25,12.09,-44.9,20.32,1,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:21.0189,172.8,20.9,12.25,12.09,-44.9,20.32,2,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:21.2689,172.8,20.9,12.25,12.09,-44.9,20.3,61,686.3,681.4,0,12,12.5
2018-12-10 09:37:21.5189,172.8,20.9,12.25,12.09,-45,20.32,62,425,425,0,12,12.5
2018-12-10 09:37:21.7689,172.8,20.9,12.25,12.09,-45,20.32,64,34.2,34.7,0,12,12.5
2018-12-10 09:37:22.0189,172.8,20.9,12.25,12.09,-44.9,20.32,3,684.6,-32.9,26.5,12,12.5
2018-12-10 09:37:22.2690,172.8,20.9,12.25,12.09,-44.9,20.32,4,684.6,-32.9,26,12,12.5
2018-12-10 09:37:22.5189,172.8,20.9,12.25,12.09,-44.9,20.31,65,-23000,-23040,0,12,12.5
2018-12-10 09:37:22.7689,172.8,20.9,12.25,12.09,-45,20.35,66,4700,4700,0,12,12.5
2018-12-10 09:37:23.0189,172.8,20.9,12.25,12.09,-45,20.33,1,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:23.2689,172.8,20.9,12.25,12.09,-45,20.33,2,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:23.5189,172.8,20.9,12.25,12.09,-45,20.32,65,-22990,-23030,0,12,12.5
2018-12-10 09:37:23.7689,172.8,20.9,12.25,12.09,-44.9,20.32,51,3.5,3.48,0,12,12.5
2018-12-10 09:37:24.0189,172.8,20.9,12.25,12.09,-44.9,20.32,63,50,50,0,12,12.5
2018-12-10 09:37:24.2689,172.8,20.9,12.25,12.09,-44.9,20.32,67,27.7,27.5,0,12,12.5
2018-12-10 09:37:24.5190,172.8,20.9,12.25,12.09,-44.9,20.32,52,3.5,3.48,0,12,12.5
2018-12-10 09:37:24.7690,172.8,20.9,12.25,12.09,-44.9,20.32,6,-22980,27.7,3.5,12,12.5
2018-12-10 09:37:25.0190,172.8,20.8,12.25,12.04,-44.9,20.31,7,-23030,27.5,3.5,12,12.5
2018-12-10 09:37:25.2691,172.8,20.8,12.25,12.04,-44.9,20.32,1,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:25.5190,172.8,20.8,12.25,12.04,-44.9,20.32,2,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:25.7690,172.8,20.8,12.25,12.04,-44.9,20.32,61,686.3,681.3,0,12,12.5
2018-12-10 09:37:26.0189,172.8,20.7,12,11.98,-44.9,20.32,62,425,425,0,12,12.5
2018-12-10 09:37:26.2689,172.8,20.7,12,11.98,-44.9,20.33,64,34.2,34.7,0,12,12.5
2018-12-10 09:37:26.5189,172.8,20.7,12,11.98,-44.9,20.33,3,684.6,-32.9,26.5,12,12.5
2018-12-10 09:37:26.7689,172.8,20.7,12,11.98,-44.9,20.33,4,684.6,-32.9,26,12,12.5
2018-12-10 09:37:27.0190,172.8,20.7,12,11.98,-44.9,20.32,65,-23000,-23040,0,12,12.5
2018-12-10 09:37:27.2690,172.8,20.7,12,11.98,-44.9,20.31,66,4690,4680,0,12,12.5
2018-12-10 09:37:27.5190,172.8,20.7,12,11.98,-44.9,20.32,1,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:27.7690,172.8,20.7,12,11.98,-44.9,20.03,2,684.6,-32.9,28.5,12,12.5
2018-12-10 09:37:28.0190,172.8,20.7,12,11.98,-44.9,20.13,65,-22990,-23030,0,12,12
2018-12-10 09:37:28.2690,172.8,20.7,12,11.98,-45,20.04,51,3.5,3.48,0,12,12
2018-12-10 09:37:28.5190,172.8,20.7,12,11.98,-45,20.14,63,50,50,0,12,12
2018-12-10 09:37:28.7690,172.8,20.7,12,11.98,-45,20.09,67,27.7,27.5,0,12,12
2018-12-10 09:37:29.0190,172.8,20.7,12,11.98,-44.9,20.13,52,3.5,3.48,0,12,12
2018-12-10 09:37:29.2690,172.8,20.7,12,11.98,-44.9,20.1,6,-22990,27.7,3.5,12,12
2018-12-10 09:37:29.5190,172.8,20.7,12,11.98,-44.9,20.12,7,-23020,27.5,3.5,12,12
2018-12-10 09:37:29.7690,172.8,20.7,12,11.98,-44.9,20.12,1,684.6,-32.9,28.5,12,12
2018-12-10 09:37:30.0190,172.8,20.7,12,11.98,-45,20.13,2,684.6,-33,28.5,12,12
2018-12-10 09:37:30.2690,172.8,20.7,12,11.98,-45,20.13,61,686.2,681.2,0,12,12
2018-12-10 09:37:30.5190,172.8,20.7,12,11.98,-44.9,20.12,62,425,425,0,12,12
2018-12-10 09:37:30.7690,172.8,20.7,12,11.98,-44.8,20.13,64,34.3,34.7,0,12,12
2018-12-10 09:37:31.0190,172.8,20.7,12,11.98,-44.9,20.12,3,684.6,-32.9,26.5,12,12
2018-12-10 09:37:31.2691,172.8,20.7,12,11.98,-45,20.12,4,684.6,-33,26,12,12
2018-12-10 09:37:31.5191,172.8,20.7,12,11.98,-45,20.12,65,-22990,-23020,0,12,12
2018-12-10 09:37:31.7691,172.8,20.7,12,11.98,-44.9,20.13,66,4680,4680,0,12,12
2018-12-10 09:37:32.0191,172.8,20.7,12,11.98,-44.9,20.12,1,684.6,-32.9,28.5,12,12
2018-12-10 09:37:32.2691,172.8,20.7,12,11.98,-44.9,20.13,2,684.6,-33,28.5,12,12
2018-12-10 09:37:32.5191,172.8,20.7,12,11.98,-44.9,20.12,65,-22990,-23010,0,12,12
2018-12-10 09:37:32.7691,172.8,20.7,12,11.98,-44.9,20.12,51,3.5,3.48,0,12,12
2018-12-10 09:37:33.0191,172.8,20.7,12,11.98,-44.9,20.12,63,50,50,0,12,12
2018-12-10 09:37:33.2691,172.8,20.7,12,11.98,-44.9,20.12,67,27.7,27.5,0,12,12
2018-12-10 09:37:33.5191,172.8,20.7,12,11.98,-44.9,20.12,52,3.5,3.48,0,12,12
2018-12-10 09:37:33.7691,172.8,20.7,12,11.98,-44.9,20.11,6,-23000,27.7,3.5,12,12
2018-12-10 09:37:34.0191,172.8,20.7,12,11.98,-44.9,20.12,7,-23020,27.5,3.5,12,12
2018-12-10 09:37:34.2691,172.8,20.7,12,11.98,-44.9,20.13,1,684.6,-32.9,28.5,12,12
2018-12-10 09:37:34.5191,172.8,20.7,12,11.98,-44.9,20.1,2,684.6,-33,28.5,12,12
2018-12-10 09:37:34.7691,172.8,20.7,12,11.98,-44.9,20.12,61,686.2,681.2,0,12,12
2018-12-10 09:37:35.0191,172.8,20.7,12,11.98,-44.9,20.12,62,425,425,0,12,12
2018-12-10 09:37:35.2691,172.8,20.7,12,11.98,-44.9,20.12,64,34.2,34.6,0,12,12
2018-12-10 09:37:35.5191,172.8,20.7,12,11.98,-44.9,20.12,3,684.5,-32.9,26.5,12,12
2018-12-10 09:37:35.7691,172.8,20.7,12,11.98,-44.9,20.13,4,684.6,-32.9,26,12,12
2018-12-10 09:37:36.0191,172.8,20.7,12,11.98,-44.9,20.12,65,-22990,-23010,0,12,12
2018-12-10 09:37:36.2691,172.8,20.7,12,11.98,-44.9,20.13,66,4680,4680,0,12,12
2018-12-10 09:37:36.5191,172.8,20.7,12,11.98,-44.9,20.12,1,684.5,-32.9,28.5,12,12
2018-12-10 09:37:36.7691,172.8,20.7,12,11.98,-44.9,20.13,2,684.6,-32.9,28.5,12,12
2018-12-10 09:37:37.0191,172.8,20.7,12,11.98,-44.9,20.12,65,-23000,-23010,0,12,12
2018-12-10 09:37:37.2691,172.8,20.7,12,11.98,-44.9,20.12,51,3.5,3.48,0,12,12
2018-12-10 09:37:37.5191,172.8,20.7,12,11.98,-45,20.14,63,50,50,0,12,12
2018-12-10 09:37:37.7691,172.8,20.7,12,11.98,-45,20.13,67,27.7,27.6,0,12,12
2018-12-10 09:37:38.0191,172.8,20.7,12,11.98,-44.9,20.12,52,3.5,3.48,0,12,12
2018-12-10 09:37:38.2691,172.8,20.7,12,11.98,-44.9,20.13,6,-22990,27.7,3.5,12,12
2018-12-10 09:37:38.5191,172.8,20.7,12,11.98,-44.9,20.13,7,-23010,27.6,3.5,12,12
2018-12-10 09:37:38.7691,172.8,20.7,12,11.98,-44.9,20.12,1,684.5,-32.9,28.5,12,12
2018-12-10 09:37:39.0191,172.8,20.7,12,11.98,-44.9,20.12,2,684.6,-32.9,28.5,12,12
2018-12-10 09:37:39.2691,172.8,20.7,12,11.98,-44.9,20.12,61,686.2,681.1,0,12,12
2018-12-10 09:37:39.5191,172.8,20.7,12,11.98,-44.9,20.11,62,425,425,0,12,12
2018-12-10 09:37:39.7692,172.8,20.7,12,11.98,-44.9,20.24,64,34.3,34.7,0,12,12
2018-12-10 09:37:40.0191,172.8,20.7,12,11.98,-44.9,20.08,3,684.5,-32.9,26.5,12,12
2018-12-10 09:37:40.2691,172.8,20.7,12,11.98,-45,20.11,4,684.6,-32.9,26,12,12
2018-12-10 09:37:40.5191,172.8,20.7,12,11.98,-44.9,20.12,65,-23000,-23010,0,12,12
2018-12-10 09:37:40.7691,172.8,20.7,12,11.98,-44.9,20.13,66,4680,4680,0,12,12
2018-12-10 09:37:41.0191,172.8,20.7,12,11.98,-44.9,20.11,1,684.5,-32.9,28.5,12,12
2018-12-10 09:37:41.2691,172.8,20.7,12,11.98,-44.9,20.1,2,684.6,-32.9,28.5,12,12
2018-12-10 09:37:41.5191,172.8,20.7,12,11.98,-44.9,20.08,65,-22990,-23000,0,12,12
2018-12-10 09:37:41.7691,172.8,20.6,12,11.92,-44.9,20.11,51,3.5,3.48,0,12,12
2018-12-10 09:37:42.0192,172.8,20.6,12,11.92,-44.9,20.12,63,50,50,0,12,12
2018-12-10 09:37:42.2692,172.8,20.6,12,11.92,-44.9,20.13,67,27.7,27.6,0,12,12
2018-12-10 09:37:42.5192,172.8,20.6,12,11.92,-44.9,20.12,52,3.5,3.48,0,12,12
2018-12-10 09:37:42.7692,172.8,20.5,12,11.86,-44.9,20.13,6,-23000,27.7,3.5,12,12
2018-12-10 09:37:43.0191,172.8,20.5,12,11.86,-45,20.12,7,-23000,27.6,3.5,12,12
2018-12-10 09:37:43.2691,172.8,20.5,12,11.86,-44.9,20.1,1,684.6,-32.9,28.5,12,12
2018-12-10 09:37:43.5191,172.8,20.5,12,11.86,-44.9,20.12,2,684.6,-33,28.5,12,12
2018-12-10 09:37:43.7691,172.8,20.5,12,11.86,-44.9,20.13,61,686.2,681.1,0,12,12
2018-12-10 09:37:44.0191,172.8,20.5,12,11.86,-44.9,20.12,62,425,425,0,12,12
2018-12-10 09:37:44.2691,172.8,20.5,12,11.86,-44.9,20.12,64,34.3,34.7,0,12,12
2018-12-10 09:37:44.5192,172.8,20.5,12,11.86,-45,20.12,3,684.6,-32.9,26.5,12,12
2018-12-10 09:37:44.7692,172.8,20.5,12,11.86,-44.9,20.14,4,684.6,-33,26,12,12
2018-12-10 09:37:45.0192,172.8,20.5,12,11.86,-44.9,20.1,65,-23010,-23010,0,12,12
2018-12-10 09:37:45.2692,172.8,20.5,12,11.86,-44.9,20.13,66,4690,4690,0,12,12
2018-12-10 09:37:45.5192,172.8,20.5,12,11.86,-44.9,20.13,1,684.6,-32.9,28.5,12,12
2018-12-10 09:37:45.7692,172.8,20.5,12,11.86,-44.9,20.09,2,684.6,-33,28.5,12,12
2018-12-10 09:37:46.0192,172.8,20.5,12,11.86,-44.9,20.13,65,-23010,-23020,0,12,12
2018-12-10 09:37:46.2692,172.8,20.5,12,11.86,-44.9,20.14,51,3.5,3.48,0,12,12
2018-12-10 09:37:46.5192,172.8,20.5,12,11.86,-44.9,20.12,63,50,50,0,12,12
2018-12-10 09:37:46.7692,172.8,20.5,12,11.86,-44.9,20.12,67,27.7,27.6,0,12,12
2018-12-10 09:37:47.0192,172.8,20.5,12,11.86,-45,20.12,52,3.5,3.48,0,12,12
2018-12-10 09:37:47.2692,172.8,20.5,12,11.86,-45,20.12,6,-23020,27.7,3.5,12,12
2018-12-10 09:37:47.5192,172.8,20.5,12,11.86,-45,20.13,7,-23020,27.6,3.5,12,12
2018-12-10 09:37:47.7692,172.8,20.5,12,11.86,-44.9,20.11,1,684.6,-32.9,28.5,12,12
2018-12-10 09:37:48.0192,172.8,20.5,12,11.86,-44.9,20.11,2,684.6,-33,28.5,12,12
2018-12-10 09:37:48.2692,172.8,20.5,12,11.86,-44.9,20.12,61,686.1,681,0,12,12
2018-12-10 09:37:48.5192,172.8,20.5,12,11.86,-44.9,20.12,62,425,425,0,12,12
2018-12-10 09:37:48.7692,172.8,20.5,12,11.86,-44.9,20.12,64,34.3,34.7,0,12,12
2018-12-10 09:37:49.0192,172.8,20.5,12,11.86,-44.9,20.13,3,684.6,-32.9,26.5,12,12
2018-12-10 09:37:49.2692,172.8,20.5,12,11.86,-44.9,20.12,4,684.6,-33,26,12,12
2018-12-10 09:37:49.5192,172.8,20.5,12,11.86,-44.9,20.12,65,-23000,-23010,0,12,12
2018-12-10 09:37:49.7692,172.8,20.5,12,11.86,-44.9,20.13,66,4680,4680,0,12,12
2018-12-10 09:37:50.0192,172.8,20.5,12,11.86,-45,20.12,1,684.5,-32.9,28.5,12,12
2018-12-10 09:37:50.2692,172.8,20.5,12,11.86,-44.9,20.14,2,684.5,-33,28.5,12,12
2018-12-10 09:37:50.5192,172.8,20.5,12,11.86,-45,20.14,65,-23010,-23020,0,12,12
2018-12-10 09:37:50.7692,172.8,20.5,12,11.86,-45,20.12,51,3.5,3.48,0,12,12
2018-12-10 09:37:51.0192,172.8,20.5,12,11.86,-45,20.12,63,50,50,0,12,12
2018-12-10 09:37:51.2693,172.8,20.5,12,11.86,-44.9,20.32,67,27.7,27.6,0,12,12
2018-12-10 09:37:51.5193,172.8,20.5,12,11.86,-44.9,20.32,52,3.5,3.48,0,12,12
2018-12-10 09:37:51.7693,172.8,20.5,12,11.86,-44.9,20.33,6,-23010,27.7,3.5,12,12
2018-12-10 09:37:52.0194,172.8,20.5,12,11.86,-44.9,20.21,7,-23010,27.6,3.5,12,12
2018-12-10 09:37:52.2694,172.8,20.5,12,11.86,-44.9,20.33,1,684.5,-32.9,28.5,12,12
2018-12-10 09:37:52.5193,172.8,20.5,12,11.86,-44.9,20.32,2,684.5,-33,28.5,12,12
2018-12-10 09:37:52.7693,172.8,20.5,12,11.86,-45,20.32,61,686,681,0,12,12
2018-12-10 09:37:53.0192,172.8,20.5,12,11.86,-45,20.33,62,425,425,0,12,12
2018-12-10 09:37:53.2692,172.8,20.5,12,11.86,-45,20.34,64,34.3,34.7,0,12,12
2018-12-10 09:37:53.5192,172.8,20.5,12,11.86,-45,20.31,3,684.5,-32.9,26.5,12,12
2018-12-10 09:37:53.7692,172.8,20.5,12,11.86,-44.9,20.32,4,684.5,-33,26,12,12
2018-12-10 09:37:54.0193,172.8,20.5,12,11.86,-45,20.32,65,-23000,-23000,0,12,12
2018-12-10 09:37:54.2693,172.8,20.5,12,11.86,-45,20.31,66,4680,4680,0,12,12
2018-12-10 09:37:54.5193,172.8,20.5,12,11.86,-45,20.32,1,684.5,-32.9,28.5,12,12
2018-12-10 09:37:54.7692,172.8,20.5,12,11.86,-44.9,20.31,2,684.5,-33,28.5,12,12
2018-12-10 09:37:55.0192,172.8,20.4,12,11.81,-44.9,20.32,65,-22990,-23000,0,12,12
2018-12-10 09:37:55.2692,172.8,20.4,12,11.81,-44.9,20.33,51,3.5,3.48,0,12,12
2018-12-10 09:37:55.5193,172.8,20.4,12,11.81,-44.9,20.32,63,50,50,0,12,12
2018-12-10 09:37:55.7693,172.8,20.4,12,11.81,-44.9,20.32,67,27.7,27.6,0,12,12
2018-12-10 09:37:56.0193,172.8,20.4,12,11.81,-44.9,20.32,52,3.5,3.48,0,12,12
2018-12-10 09:37:56.2694,172.8,20.4,12,11.81,-44.9,20.32,6,-23010,27.7,3.5,12,12
2018-12-10 09:37:56.5194,172.8,20.4,12,11.81,-44.9,20.3,7,-23000,27.6,3.5,12,12
2018-12-10 09:37:56.7694,172.8,20.3,12,11.75,-44.9,20.32,1,684.5,-32.9,28.5,12,12
2018-12-10 09:37:57.0195,172.8,20.3,12,11.75,-45,20.31,2,684.5,-33,28.5,12,12
2018-12-10 09:37:57.2695,172.8,20.3,12,11.75,-45,20.32,61,686,680.9,0,12,12
2018-12-10 09:37:57.5194,172.8,20.3,12,11.75,-45,20.32,62,425,425,0,12,12
2018-12-10 09:37:57.7694,172.8,20.3,12,11.75,-44.9,20.32,64,34.3,34.8,0,12,12
2018-12-10 09:37:58.0193,172.8,20.3,12,11.75,-44.9,20.32,3,684.4,-32.9,26.5,12,12
2018-12-10 09:37:58.2693,172.8,20.3,12,11.75,-44.9,20.32,4,684.3,-33,26,12,12
2018-12-10 09:37:58.5193,172.8,20.3,12,11.75,-44.9,20.31,65,-23010,-23010,0,12,12
2018-12-10 09:37:58.7693,172.8,20.3,12,11.75,-44.9,20.37,66,4690,4690,0,12,12
2018-12-10 09:37:59.0193,172.8,20.3,12,11.75,-44.9,20.32,1,684.4,-32.9,28.5,12,12
2018-12-10 09:37:59.2693,172.8,20.3,12,11.75,-44.9,20.32,2,684.3,-33,28.5,12,12
2018-12-10 09:37:59.5194,172.8,20.3,12,11.75,-45,20.32,65,-23010,-23020,0,12,12
2018-12-10 09:37:59.7694,172.8,20.3,12,11.75,-44.9,20.3,51,3.5,3.48,0,12,12
2018-12-10 09:38:00.0194,172.8,20.3,12,11.75,-44.9,20.32,63,50,50,0,12,12
2018-12-10 09:38:00.2694,172.8,20.3,12,11.75,-44.9,20.32,67,27.7,27.6,0,12,12
2018-12-10 09:38:00.5194,172.8,20.3,12,11.75,-44.9,20.31,52,3.5,3.48,0,12,12
2018-12-10 09:38:00.7694,172.8,20.3,12,11.75,-45,20.32,6,-23010,27.7,3.5,12,12
2018-12-10 09:38:01.0194,172.8,20.3,12,11.75,-44.9,20.32,7,-23010,27.6,3.5,12,12
2018-12-10 09:38:01.2694,172.8,20.3,12,11.75,-44.9,20.32,1,684.4,-32.9,28.5,12,12
2018-12-10 09:38:01.5195,172.8,20.3,12,11.75,-44.9,20.32,2,684.3,-33,28.5,12,12
2018-12-10 09:38:01.7694,172.8,20.3,12,11.75,-45,20.32,61,685.9,680.9,0,12,12
2018-12-10 09:38:02.0194,172.8,20.3,12,11.75,-44.9,20.32,62,425,425,0,12,12
2018-12-10 09:38:02.2694,172.8,20.3,12,11.75,-44.9,20.32,64,34.3,34.7,0,12,12
2018-12-10 09:38:02.5194,172.8,20.3,12,11.75,-44.9,20.31,3,684.4,-32.9,26.5,12,12
2018-12-10 09:38:02.7694,172.8,20.3,12,11.75,-44.9,20.32,4,684.3,-33,26,12,12
2018-12-10 09:38:03.0194,172.8,20.3,12,11.75,-45,20.32,65,-23010,-23010,0,12,12
2018-12-10 09:38:03.2694,172.8,20.3,12,11.75,-45,20.32,66,4680,4680,0,12,12
2018-12-10 09:38:03.5194,172.8,20.3,12,11.75,-44.9,20.32,1,684.4,-32.9,28.5,12,12
2018-12-10 09:38:03.7694,172.8,20.3,12,11.75,-44.9,20.31,2,684.3,-33,28.5,12,12
2018-12-10 09:38:04.0194,172.8,20.3,12,11.75,-44.9,20.32,65,-23010,-23010,0,12,12
2018-12-10 09:38:04.2695,172.8,20.3,12,11.75,-44.9,20.33,51,3.5,3.48,0,12,12
2018-12-10 09:38:04.5195,172.8,20.3,12,11.75,-45,20.32,63,50,50,0,12,12
2018-12-10 09:38:04.7695,172.8,20.3,12,11.75,-44.9,20.32,67,27.7,27.6,0,12,12
2018-12-10 09:38:05.0195,172.8,20.3,12,11.75,-44.9,20.27,52,3.5,3.47,0,12,12
2018-12-10 09:38:05.2695,172.8,20.3,12,11.75,-44.9,20.26,6,-23020,27.7,3.5,12,12
2018-12-10 09:38:05.5195,172.8,20.3,12,11.75,-44.9,20.3,7,-23010,27.6,3.5,12,12
2018-12-10 09:38:05.7695,172.8,20.3,12,11.75,-45,20.33,1,684.3,-32.9,28.5,12,12
2018-12-10 09:38:06.0194,172.8,20.3,12,11.75,-45,20.33,2,684.3,-33,28.5,12,12
2018-12-10 09:38:06.2694,172.8,20.3,12,11.75,-45,20.31,61,686,680.9,0,12,12
2018-12-10 09:38:06.5194,172.8,20.3,12,11.75,-44.9,20.32,62,425,425,0,12,12
2018-12-10 09:38:06.7693,172.8,20.3,12,11.75,-44.9,20.32,64,34.3,34.7,0,12,12
2018-12-10 09:38:07.0193,172.8,20.3,12,11.75,-44.9,20.3,3,684.3,-32.9,26.5,12,12
2018-12-10 09:38:07.2694,172.8,20.3,12,11.75,-45,20.32,4,684.3,-33,26,12,12
2018-12-10 09:38:07.5194,172.8,20.3,12,11.75,-44.9,20.32,65,-23010,-23010,0,12,12
2018-12-10 09:38:07.7694,172.8,20.3,12,11.75,-44.9,20.32,66,4680,4680,0,12,12
2018-12-10 09:38:08.0194,172.8,20.3,12,11.75,-44.9,20.32,1,684.3,-32.9,28.5,12,12
2018-12-10 09:38:08.2694,172.8,20.3,12,11.75,-44.9,20.33,2,684.3,-33,28.5,12,12
2018-12-10 09:38:08.5194,172.8,20.3,12,11.75,-44.9,20.33,65,-23010,-23010,0,12,12
2018-12-10 09:38:08.7694,172.8,20.3,12,11.75,-44.9,20.31,51,3.5,3.48,0,12,12
2018-12-10 09:38:09.0194,172.8,20.3,12,11.75,-44.9,20.34,63,50,50,0,12,12
2018-12-10 09:38:09.2694,172.8,20.3,12,11.75,-44.9,20.33,67,27.7,27.6,0,12,12
2018-12-10 09:38:09.5194,172.8,20.3,12,11.75,-44.9,20.32,52,3.5,3.47,0,12,12
2018-12-10 09:38:09.7695,172.8,20.3,12,11.75,-44.9,20.33,6,-23020,27.7,3.5,12,12
2018-12-10 09:38:10.0194,172.8,20.3,12,11.75,-45,20.32,7,-23020,27.6,3.5,12,12
2018-12-10 09:38:10.2694,172.8,20.3,12,11.75,-45,20.31,1,684.3,-32.9,28.5,12,12
2018-12-10 09:38:10.5194,172.8,20.3,12,11.75,-45,20.32,2,684.3,-33,28.5,12,12
2018-12-10 09:38:10.7694,172.8,20.2,12,11.69,-44.9,20.29,61,685.9,680.8,0,12,12
2018-12-10 09:38:11.0194,172.8,20.2,12,11.69,-44.9,20.31,62,425,425,0,12,12
2018-12-10 09:38:11.2695,172.8,20.2,12,11.69,-44.9,20.3,64,34.3,34.7,0,12,12
2018-12-10 09:38:11.5195,172.8,20.2,12,11.69,-44.9,20.33,3,684.2,-32.9,26.5,12,12
2018-12-10 09:38:11.7695,172.8,20.2,12,11.69,-45,20.32,4,684.3,-33,26,12,12
2018-12-10 09:38:12.0195,172.8,20.2,12,11.69,-44.9,20.32,65,-23000,-23000,0,12,12
2018-12-10 09:38:12.2695,172.8,20.2,12,11.69,-44.9,20.33,66,4670,4670,0,12,12
2018-12-10 09:38:12.5195,172.8,20.2,12,11.69,-44.9,20.32,1,684.2,-32.9,28.5,12,12
2018-12-10 09:38:12.7695,172.8,20.1,12,11.63,-44.9,20.33,2,684.3,-33,28.5,12,12
2018-12-10 09:38:13.0195,172.8,20.1,12,11.63,-44.9,20.32,65,-23010,-23010,0,12,12
2018-12-10 09:38:13.2695,172.8,20.1,12,11.63,-44.9,20.32,51,3.5,3.48,0,12,12
2018-12-10 09:38:13.5195,172.8,20.1,12,11.63,-45,20.39,63,50,50,0,12,12
2018-12-10 09:38:13.7695,172.8,20.1,12,11.63,-45,20.33,67,27.7,27.6,0,12,12
2018-12-10 09:38:14.0195,172.8,20.1,12,11.63,-44.9,20.32,52,3.5,3.47,0,12,12
2018-12-10 09:38:14.2695,172.8,20.1,12,11.63,-44.9,20.31,6,-23010,27.7,3.5,12,12
2018-12-10 09:38:14.5195,172.8,20.1,12,11.63,-45,20.31,7,-23010,27.6,3.5,12,12
2018-12-10 09:38:14.7695,172.8,20.1,12,11.63,-45,20.32,1,684.2,-32.9,28.5,12,12
2018-12-10 09:38:15.0195,172.8,20.1,12,11.63,-44.9,20.32,2,684.3,-33,28.5,12,12
2018-12-10 09:38:15.2695,172.8,20.1,12,11.63,-44.9,20.32,61,685.9,680.8,0,12,12
2018-12-10 09:38:15.5195,172.8,20.1,12,11.63,-44.9,20.32,62,425,425,0,12,12
2018-12-10 09:38:15.7695,172.8,20.1,12,11.63,-44.9,20.33,64,34.3,34.7,0,12,12
2018-12-10 09:38:16.0194,172.8,20.1,12,11.63,-45,20.33,3,684.2,-32.9,26.5,12,12
2018-12-10 09:38:16.2695,172.8,20.1,12,11.63,-45,20.32,4,684.3,-33,26,12,12
2018-12-10 09:38:16.5195,172.8,20.1,12,11.63,-45,20.36,65,-23010,-23010,0,12,12
2018-12-10 09:38:16.7695,172.8,20.1,11.75,11.63,-44.9,20.32,66,4670,4670,0,12,12
2018-12-10 09:38:17.0195,172.8,20.1,11.75,11.63,-44.9,20.32,1,684.2,-32.9,28.5,12,12
2018-12-10 09:38:17.2695,172.8,20.1,11.75,11.63,-44.9,20.32,2,684.3,-33,28.5,12,12
2018-12-10 09:38:17.5195,172.8,20.1,11.75,11.63,-44.9,20.32,65,-23010,-23010,0,12,12
2018-12-10 09:38:17.7696,172.8,20.1,11.75,11.63,-45,20.32,51,3.5,3.48,0,12,12
2018-12-10 09:38:18.0196,172.8,20.1,11.75,11.63,-44.9,20.33,63,50,50,0,12,12
2018-12-10 09:38:18.2696,172.8,20.1,11.75,11.63,-44.9,20.31,67,27.7,27.6,0,12,12
2018-12-10 09:38:18.5195,172.8,20.1,11.75,11.63,-44.9,20.32,52,3.5,3.47,0,12,12
2018-12-10 09:38:18.7695,172.8,20.1,11.75,11.63,-44.9,20.31,6,-23000,27.7,3.5,11.5,12
2018-12-10 09:38:19.0195,172.8,20.1,11.75,11.63,-45,20.32,7,-23020,27.6,3.5,11.5,12
2018-12-10 09:38:19.2695,172.8,20.1,11.75,11.63,-45,20.31,1,684.2,-32.9,28.5,11.5,12
2018-12-10 09:38:19.5195,172.8,20.1,11.75,11.63,-44.9,20.3,2,684.1,-33,28.5,11.5,12
2018-12-10 09:38:19.7695,172.8,20.1,11.75,11.63,-44.9,20.34,61,685.8,680.8,0,11.5,12
2018-12-10 09:38:20.0195,172.8,20.1,11.75,11.63,-44.9,20.34,62,425,425,0,11.5,12
2018-12-10 09:38:20.2695,172.8,20.1,11.75,11.63,-44.9,20.32,64,34.3,34.7,0,11.5,12
2018-12-10 09:38:20.5195,172.8,20.1,11.75,11.63,-45,20.33,3,684.2,-32.9,26.5,11.5,12
2018-12-10 09:38:20.7696,172.8,20.1,11.75,11.63,-44.9,20.31,4,684.1,-33,26,11.5,12
2018-12-10 09:38:21.0196,172.8,20.1,11.75,11.63,-44.9,20.32,65,-23000,-23020,0,11.5,12
2018-12-10 09:38:21.2696,172.8,20.1,11.75,11.63,-44.9,20.33,66,4680,4680,0,11.5,12
2018-12-10 09:38:21.5196,172.8,20.1,11.75,11.63,-44.9,20.27,1,684.2,-32.9,28.5,11.5,12
2018-12-10 09:38:21.7696,172.8,20.1,11.75,11.63,-44.9,20.32,2,684.1,-33,28.5,11.5,12
2018-12-10 09:38:22.0196,172.8,20.1,11.75,11.63,-45,20.32,65,-23000,-23020,0,11.5,12
2018-12-10 09:38:22.2696,172.8,20.1,11.75,11.63,-44.9,20.32,51,3.5,3.47,0,11.5,12
2018-12-10 09:38:22.5196,172.8,20.1,11.75,11.63,-44.9,20.31,63,50,50,0,11.5,12
2018-12-10 09:38:22.7696,172.8,20.1,11.75,11.63,-44.9,20.32,67,27.7,27.6,0,11.5,12
2018-12-10 09:38:23.0196,172.8,20.1,11.75,11.63,-44.9,20.32,52,3.5,3.47,0,11.5,12
2018-12-10 09:38:23.2696,172.8,20.1,11.75,11.63,-45,20.32,6,-22990,27.7,3.5,11.5,12
2018-12-10 09:38:23.5196,172.8,20.1,11.75,11.63,-45,20.34,7,-23020,27.6,3.5,11.5,12
2018-12-10 09:38:23.7696,172.8,20.1,11.75,11.63,-44.9,20.32,1,684.2,-32.9,28.5,11.5,12
2018-12-10 09:38:24.0196,172.8,20.1,11.75,11.63,-44.9,20.32,2,684.1,-33,28.5,11.5,12
2018-12-10 09:38:24.2696,172.8,20.1,11.75,11.63,-44.9,20.31,61,685.8,680.7,0,11.5,12
2018-12-10 09:38:24.5196,172.8,20.1,11.75,11.63,-44.9,20.32,62,425,425,0,11.5,12
2018-12-10 09:38:24.7696,172.8,20.1,11.75,11.63,-44.9,20.32,64,34.3,34.7,0,11.5,12
2018-12-10 09:38:25.0196,172.8,20,11.75,11.57,-44.9,20.32,3,684.2,-32.9,26.5,11.5,12
2018-12-10 09:38:25.2696,172.8,20,11.75,11.57,-44.9,20.32,4,684.1,-33,26,11.5,12
2018-12-10 09:38:25.5196,172.8,20,11.75,11.57,-44.9,20.32,65,-22990,-23020,0,11.5,12
2018-12-10 09:38:25.7696,172.8,20,11.75,11.57,-44.9,20.33,66,4700,4690,0,11.5,12
2018-12-10 09:38:26.0197,172.8,20,11.75,11.57,-44.9,20.27,1,684,-32.9,28.5,11.5,12
2018-12-10 09:38:26.2697,172.8,20,11.75,11.57,-44.9,20.3,2,684,-33,28.5,11.5,12
2018-12-10 09:38:26.5197,172.8,20,11.75,11.57,-44.9,20.34,65,-22990,-23020,0,11.5,12
2018-12-10 09:38:26.7697,172.8,20,11.75,11.57,-44.9,20.31,51,3.5,3.47,0,11.5,12
2018-12-10 09:38:27.0197,172.8,20,11.75,11.57,-44.9,20.31,63,50,50,0,11.5,12
2018-12-10 09:38:27.2696,172.8,20,11.75,11.57,-44.9,20.32,67,27.7,27.6,0,11.5,12
2018-12-10 09:38:27.5197,172.8,20,11.75,11.57,-44.9,20.32,52,3.5,3.47,0,11.5,12
2018-12-10 09:38:27.7697,172.8,19.9,11.75,11.52,-45,20.34,6,-22990,27.7,3.5,11.5,12
2018-12-10 09:38:28.0197,172.8,19.9,11.75,11.52,-45,20.33,7,-23030,27.6,3.5,11.5,12
2018-12-10 09:38:28.2697,172.8,19.9,11.75,11.52,-44.9,20.32,1,684,-32.9,28.5,11.5,12
2018-12-10 09:38:28.5197,172.8,19.9,11.75,11.52,-44.9,20.31,2,684,-33,28.5,11.5,12
2018-12-10 09:38:28.7697,172.8,19.9,11.75,11.52,-44.9,20.33,61,685.7,680.7,0,11.5,12
2018-12-10 09:38:29.0197,172.8,19.9,11.75,11.52,-44.9,20.33,62,425,425,0,11.5,12
2018-12-10 09:38:29.2697,172.8,19.9,11.75,11.52,-44.9,20.33,64,34.3,34.7,0,11.5,12
2018-12-10 09:38:29.5197,172.8,19.9,11.75,11.52,-44.9,20.32,3,684,-32.9,26.5,11.5,12
2018-12-10 09:38:29.7697,172.8,19.9,11.75,11.52,-45,20.31,4,684,-33,26,11.5,12
2018-12-10 09:38:30.0197,172.8,19.9,11.75,11.52,-44.9,20.32,65,-22990,-23030,0,11.5,12
2018-12-10 09:38:30.2697,172.8,19.9,11.75,11.52,-44.9,20.33,66,4680,4680,0,11.5,12
2018-12-10 09:38:30.5197,172.8,19.9,11.75,11.52,-44.9,20.32,1,684,-32.9,28.5,11.5,12
2018-12-10 09:38:30.7697,172.8,19.9,11.75,11.52,-45,20.32,2,684,-33,28.5,11.5,12
2018-12-10 09:38:31.0197,172.8,19.9,11.75,11.52,-44.9,20.32,65,-22980,-23030,0,11.5,12
2018-12-10 09:38:31.2697,172.8,19.9,11.75,11.52,-44.9,20.32,51,3.5,3.47,0,11.5,12
2018-12-10 09:38:31.5197,172.8,19.9,11.75,11.52,-44.9,20.32,63,50,50,0,11.5,12
2018-12-10 09:38:31.7697,172.8,19.9,11.75,11.52,-44.9,20.33,67,27.7,27.6,0,11.5,12
2018-12-10 09:38:32.0197,172.8,19.9,11.75,11.52,-44.9,20.32,52,3.5,3.47,0,11.5,12
2018-12-10 09:38:32.2697,172.8,19.9,11.75,11.52,-45,20.21,6,-22980,27.7,3.5,11.5,12
2018-12-10 09:38:32.5197,172.8,19.9,11.75,11.52,-45,20.34,7,-23030,27.6,3.5,11.5,12
2018-12-10 09:38:32.7697,172.8,19.9,11.75,11.52,-44.9,20.3,1,684,-32.9,28.5,11.5,12
2018-12-10 09:38:33.0197,172.8,19.9,11.75,11.52,-44.9,20.32,2,684,-33,28.5,11.5,12
2018-12-10 09:38:33.2697,172.8,19.9,11.75,11.52,-44.9,20.32,61,685.7,680.6,0,11.5,12
2018-12-10 09:38:33.5197,172.8,19.9,11.75,11.52,-44.9,20.32,62,425,425,0,11.5,12
2018-12-10 09:38:33.7697,172.8,19.9,11.5,11.52,-45,20.32,64,34.2,34.7,0,11.5,12
2018-12-10 09:38:34.0197,172.8,19.9,11.5,11.52,-44.9,20.32,3,683.9,-32.9,26.5,11.5,12
2018-12-10 09:38:34.2697,172.8,19.9,11.5,11.52,-44.9,20.27,4,683.8,-33,26,11.5,12
2018-12-10 09:38:34.5197,172.8,19.9,11.5,11.52,-44.9,20.32,65,-22980,-23030,0,11.5,12
2018-12-10 09:38:34.7697,172.8,19.9,11.5,11.52,-44.9,20.32,66,4680,4680,0,11.5,12
2018-12-10 09:38:35.0197,172.8,19.9,11.5,11.52,-44.9,20.31,1,683.9,-32.9,28.5,11.5,12
2018-12-10 09:38:35.2697,172.8,19.9,11.5,11.52,-44.9,20.32,2,683.8,-33,28.5,11.5,12
2018-12-10 09:38:35.5197,172.8,19.9,11.5,11.52,-44.9,20.32,65,-22980,-23030,0,11.5,12
2018-12-10 09:38:35.7697,172.8,19.9,11.5,11.52,-44.9,20.33,51,3.49,3.47,0,11.5,12
2018-12-10 09:38:36.0197,172.8,19.9,11.5,11.52,-44.9,20.31,63,50,50,0,11.5,12
2018-12-10 09:38:36.2697,172.8,19.9,11.5,11.52,-44.9,20.29,67,27.7,27.6,0,11.5,12
2018-12-10 09:38:36.5198,172.8,19.9,11.5,11.52,-45,20.32,52,3.5,3.47,0,11.5,12
2018-12-10 09:38:36.7698,172.8,19.9,11.5,11.52,-45,20.32,6,-22990,27.7,3.5,11.5,12
2018-12-10 09:38:37.0198,172.8,19.9,11.5,11.52,-44.9,20.32,7,-23020,27.6,3.5,11.5,12
2018-12-10 09:38:37.2698,172.8,19.9,11.5,11.52,-44.9,20.32,1,683.9,-32.9,28.5,11.5,12
2018-12-10 09:38:37.5198,172.8,19.9,11.5,11.52,-44.9,20.32,2,683.8,-33,28.5,11.5,12
2018-12-10 09:38:37.7698,172.8,19.9,11.5,11.52,-44.9,20.32,61,685.6,680.5,0,11.5,12
2018-12-10 09:38:38.0198,172.8,19.9,11.5,11.52,-44.9,20.27,62,425,425,0,11.5,12
2018-12-10 09:38:38.2698,172.8,19.9,11.5,11.52,-44.9,20.34,64,34.2,34.6,0,11.5,12
2018-12-10 09:38:38.5198,172.8,19.9,11.5,11.52,-44.9,20.32,3,683.9,-32.9,26.5,11.5,12
2018-12-10 09:38:38.7698,172.8,19.8,11.5,11.46,-44.9,20.33,4,683.8,-33,26,11.5,12
2018-12-10 09:38:39.0198,172.8,19.8,11.5,11.46,-44.9,20.32,65,-22990,-23020,0,11.5,12
2018-12-10 09:38:39.2698,172.8,19.8,11.5,11.46,-44.9,20.32,66,4680,4680,0,11.5,12
2018-12-10 09:38:39.5198,172.8,19.8,11.5,11.46,-45,20.31,1,683.9,-32.9,28.5,11.5,12
2018-12-10 09:38:39.7698,172.8,19.8,11.5,11.46,-44.9,20.32,2,683.8,-33,28.5,11.5,12
2018-12-10 09:38:40.0198,172.8,19.8,11.5,11.46,-44.9,20.32,65,-22990,-23010,0,11.5,12
2018-12-10 09:38:40.2698,172.8,19.8,11.5,11.46,-44.9,20.33,51,3.49,3.47,0,11.5,12
2018-12-10 09:38:40.5198,172.8,19.8,11.5,11.46,-44.9,20.32,63,50,50,0,11.5,12
2018-12-10 09:38:40.7698,172.8,19.8,11.5,11.46,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:38:41.0198,172.8,19.8,11.5,11.46,-44.9,20.28,52,3.5,3.47,0,11.5,11.5
2018-12-10 09:38:41.2698,172.8,19.8,11.5,11.46,-44.9,20.33,6,-23000,27.7,3.5,11.5,11.5
2018-12-10 09:38:41.5198,172.8,19.8,11.5,11.46,-44.9,20.32,7,-23020,27.6,3.5,11.5,11.5
2018-12-10 09:38:41.7698,172.8,19.8,11.5,11.46,-44.9,20.32,1,683.7,-32.9,28.5,11.5,11.5
2018-12-10 09:38:42.0198,172.8,19.8,11.5,11.46,-44.9,20.31,2,683.8,-33,28.5,11.5,11.5
2018-12-10 09:38:42.2698,172.8,19.8,11.5,11.46,-44.9,20.35,61,685.5,680.5,0,11.5,11.5
2018-12-10 09:38:42.5198,172.8,19.8,11.5,11.46,-44.9,20.32,62,425,425,0,11.5,11.5
2018-12-10 09:38:42.7698,172.8,19.7,11.5,11.4,-44.9,20.32,64,34.2,34.7,0,11.5,11.5
2018-12-10 09:38:43.0198,172.8,19.7,11.5,11.4,-44.9,20.32,3,683.7,-32.9,26.5,11.5,11.5
2018-12-10 09:38:43.2698,172.8,19.7,11.5,11.4,-44.9,20.32,4,683.8,-33,26,11.5,11.5
2018-12-10 09:38:43.5198,172.8,19.7,11.5,11.4,-44.9,20.32,65,-23000,-23020,0,11.5,11.5
2018-12-10 09:38:43.7698,172.8,19.7,11.5,11.4,-44.9,20.21,66,4690,4690,0,11.5,11.5
2018-12-10 09:38:44.0198,172.8,19.7,11.5,11.4,-44.9,20.34,1,683.7,-32.9,28.5,11.5,11.5
2018-12-10 09:38:44.2698,172.8,19.7,11.5,11.4,-44.9,20.33,2,683.8,-33,28.5,11.5,11.5
2018-12-10 09:38:44.5198,172.8,19.7,11.5,11.4,-44.9,20.32,65,-23000,-23020,0,11.5,11.5
2018-12-10 09:38:44.7699,172.8,19.7,11.5,11.4,-44.9,20.32,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:38:45.0199,172.8,19.7,11.5,11.4,-45,20.33,63,50,50,0,11.5,11.5
2018-12-10 09:38:45.2699,172.8,19.7,11.5,11.4,-45,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:38:45.5198,172.8,19.7,11.5,11.4,-44.9,20.31,52,3.5,3.47,0,11.5,11.5
2018-12-10 09:38:45.7698,172.8,19.7,11.5,11.4,-44.9,20.32,6,-23000,27.7,3.5,11.5,11.5
2018-12-10 09:38:46.0198,172.8,19.7,11.5,11.4,-44.9,20.33,7,-23010,27.6,3.5,11.5,11.5
2018-12-10 09:38:46.2698,172.8,19.7,11.5,11.4,-44.9,20.32,1,683.7,-32.9,28.5,11.5,11.5
2018-12-10 09:38:46.5199,172.8,19.7,11.5,11.4,-44.9,20.29,2,683.8,-33,28.5,11.5,11.5
2018-12-10 09:38:46.7699,172.8,19.7,11.5,11.4,-44.9,20.31,61,685.5,680.5,0,11.5,11.5
2018-12-10 09:38:47.0199,172.8,19.7,11.5,11.4,-44.9,20.33,62,425,425,0,11.5,11.5
2018-12-10 09:38:47.2699,172.8,19.7,11.5,11.4,-44.9,20.32,64,34.2,34.6,0,11.5,11.5
2018-12-10 09:38:47.5199,172.8,19.7,11.5,11.4,-44.9,20.34,3,683.7,-32.9,26.5,11.5,11.5
2018-12-10 09:38:47.7699,172.8,19.7,11.5,11.4,-44.9,20.33,4,683.8,-33,26,11.5,11.5
2018-12-10 09:38:48.0199,172.8,19.7,11.5,11.4,-45,20.32,65,-23000,-23010,0,11.5,11.5
2018-12-10 09:38:48.2699,172.8,19.7,11.5,11.4,-44.9,20.32,66,4700,4700,0,11.5,11.5
2018-12-10 09:38:48.5199,172.8,19.7,11.5,11.4,-44.9,20.32,1,683.6,-32.9,28.5,11.5,11.5
2018-12-10 09:38:48.7699,172.8,19.7,11.5,11.4,-44.9,20.31,2,683.7,-33,28.5,11.5,11.5
2018-12-10 09:38:49.0199,172.8,19.7,11.5,11.4,-44.9,20.32,65,-23000,-23010,0,11.5,11.5
2018-12-10 09:38:49.2699,172.8,19.7,11.5,11.4,-45,20.32,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:38:49.5199,172.8,19.7,11.5,11.4,-45,20.32,63,50,50,0,11.5,11.5
2018-12-10 09:38:49.7699,172.8,19.7,11.5,11.4,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:38:50.0199,172.8,19.7,11.5,11.4,-45,20.31,52,3.49,3.47,0,11.5,11.5
2018-12-10 09:38:50.2699,172.8,19.7,11.5,11.4,-44.9,20.31,6,-23000,27.7,3.5,11.5,11.5
2018-12-10 09:38:50.5199,172.8,19.7,11.5,11.4,-45,20.31,7,-23010,27.6,3.5,11.5,11.5
2018-12-10 09:38:50.7699,172.8,19.7,11.5,11.4,-45,20.32,1,683.6,-32.9,28.5,11.5,11.5
2018-12-10 09:38:51.0199,172.8,19.7,11.5,11.4,-44.9,20.32,2,683.7,-33,28.5,11.5,11.5
2018-12-10 09:38:51.2699,172.8,19.7,11.5,11.4,-44.9,20.32,61,685.4,680.3,0,11.5,11.5
2018-12-10 09:38:51.5199,172.8,19.7,11.5,11.4,-44.9,20.31,62,425,425,0,11.5,11.5
2018-12-10 09:38:51.7699,172.8,19.7,11.5,11.4,-44.9,20.32,64,34.2,34.6,0,11.5,11.5
2018-12-10 09:38:52.0199,172.8,19.7,11.5,11.4,-45,20.33,3,683.6,-32.9,26.5,11.5,11.5
2018-12-10 09:38:52.2699,172.8,19.7,11.5,11.4,-45,20.33,4,683.7,-33,26,11.5,11.5
2018-12-10 09:38:52.5199,172.8,19.7,11.5,11.4,-44.9,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:38:52.7699,172.8,19.7,11.5,11.4,-44.9,20.31,66,4700,4700,0,11.5,11.5
2018-12-10 09:38:53.0199,172.8,19.7,11.5,11.4,-45,20.32,1,683.6,-32.9,28.5,11.5,11.5
2018-12-10 09:38:53.2699,172.8,19.7,11.5,11.4,-44.9,20.32,2,683.7,-33,28.5,11.5,11.5
2018-12-10 09:38:53.5199,172.8,19.7,11.5,11.4,-45,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:38:53.7699,172.8,19.7,11.5,11.4,-44.9,20.32,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:38:54.0199,172.8,19.7,11.5,11.4,-44.9,20.32,63,50,50,0,11.5,11.5
2018-12-10 09:38:54.2699,172.8,19.7,11.5,11.4,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:38:54.5199,172.8,19.7,11.5,11.4,-44.9,20.3,52,3.49,3.47,0,11.5,11.5
2018-12-10 09:38:54.7699,172.8,19.7,11.5,11.4,-44.9,20.32,6,-23000,27.7,3.5,11.5,11.5
2018-12-10 09:38:55.0199,172.8,19.7,11.5,11.4,-44.9,20.32,7,-23020,27.6,3.5,11.5,11.5
2018-12-10 09:38:55.2699,172.8,19.7,11.5,11.4,-44.9,20.31,1,683.7,-32.9,28.5,11.5,11.5
2018-12-10 09:38:55.5199,172.8,19.7,11.5,11.4,-45,20.38,2,683.8,-33,28.5,11.5,11.5
2018-12-10 09:38:55.7700,172.8,19.7,11.5,11.4,-45,20.33,61,685.5,680.3,0,11.5,11.5
2018-12-10 09:38:56.0200,172.8,19.6,11.5,11.34,-44.9,20.31,62,425,425,0,11.5,11.5
2018-12-10 09:38:56.2700,172.8,19.6,11.5,11.34,-44.9,20.32,64,34.2,34.6,0,11.5,11.5
2018-12-10 09:38:56.5200,172.8,19.6,11.5,11.34,-44.9,20.32,3,683.7,-32.9,26.5,11.5,11.5
2018-12-10 09:38:56.7700,172.8,19.6,11.5,11.34,-45,20.33,4,683.8,-33,26,11.5,11.5
2018-12-10 09:38:57.0199,172.8,19.6,11.5,11.34,-44.9,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:38:57.2699,172.8,19.6,11.5,11.34,-44.9,20.32,66,4700,4700,0,11.5,11.5
2018-12-10 09:38:57.5199,172.8,19.6,11.5,11.34,-44.9,20.32,1,683.7,-32.9,28.5,11.5,11.5
2018-12-10 09:38:57.7700,172.8,19.6,11.5,11.34,-44.9,20.31,2,683.8,-33,28.5,11.5,11.5
2018-12-10 09:38:58.0200,172.8,19.6,11.5,11.34,-44.9,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:38:58.2700,172.8,19.6,11.5,11.34,-45,20.32,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:38:58.5200,172.8,19.6,11.5,11.34,-45,20.32,63,50,50,0,11.5,11.5
2018-12-10 09:38:58.7700,172.8,19.6,11.5,11.34,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:38:59.0200,172.8,19.5,11.5,11.28,-44.9,20.32,52,3.5,3.47,0,11.5,11.5
2018-12-10 09:38:59.2700,172.8,19.5,11.5,11.28,-44.9,20.33,6,-23010,27.7,3.5,11.5,11.5
2018-12-10 09:38:59.5200,172.8,19.5,11.5,11.28,-45,20.3,7,-23010,27.6,3.5,11.5,11.5
2018-12-10 09:38:59.7700,172.8,19.5,11.5,11.28,-45,20.33,1,683.7,-32.9,28.5,11.5,11.5
2018-12-10 09:39:00.0200,172.8,19.5,11.5,11.28,-45,20.32,2,683.8,-33,28.5,11.5,11.5
2018-12-10 09:39:00.2700,172.8,19.5,11.5,11.28,-44.9,20.32,61,685.3,680.3,0,11.5,11.5
2018-12-10 09:39:00.5200,172.8,19.5,11.5,11.28,-44.9,20.32,62,425,425,0,11.5,11.5
2018-12-10 09:39:00.7700,172.8,19.5,11.5,11.28,-44.9,20.32,64,34.3,34.7,0,11.5,11.5
2018-12-10 09:39:01.0200,172.8,19.5,11.5,11.28,-44.9,20.32,3,683.7,-32.9,26.5,11.5,11.5
2018-12-10 09:39:01.2700,172.8,19.5,11.5,11.28,-45,20.32,4,683.8,-33,26,11.5,11.5
2018-12-10 09:39:01.5200,172.8,19.5,11.5,11.28,-45,20.32,65,-23010,-23020,0,11.5,11.5
2018-12-10 09:39:01.7700,172.8,19.5,11.5,11.28,-44.9,20.31,66,4690,4690,0,11.5,11.5
2018-12-10 09:39:02.0201,172.8,19.5,11.5,11.28,-44.9,20.31,1,683.7,-32.9,28.5,11.5,11.5
2018-12-10 09:39:02.2701,172.8,19.5,11.5,11.28,-44.9,20.32,2,683.8,-33,28.5,11.5,11.5
2018-12-10 09:39:02.5201,172.8,19.5,11.5,11.28,-44.9,20.33,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:02.7701,172.8,19.5,11.5,11.28,-45,20.32,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:39:03.0201,172.8,19.5,11.5,11.28,-45,20.32,63,50,50,0,11.5,11.5
2018-12-10 09:39:03.2701,172.8,19.5,11.5,11.28,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:39:03.5201,172.8,19.5,11.5,11.28,-44.9,20.32,52,3.49,3.47,0,11.5,11.5
2018-12-10 09:39:03.7701,172.8,19.5,11.5,11.28,-44.9,20.32,6,-23010,27.7,3.5,11.5,11.5
2018-12-10 09:39:04.0200,172.8,19.5,11.5,11.28,-45,20.32,7,-23010,27.6,3.5,11.5,11.5
2018-12-10 09:39:04.2700,172.8,19.5,11.5,11.28,-44.9,20.3,1,683.6,-32.9,28.5,11.5,11.5
