Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:39:04.5200,172.8,19.5,11.5,11.28,-44.9,20.34,2,683.5,-33,28.5,11.5,11.5
2018-12-10 09:39:04.7700,172.8,19.5,11.5,11.28,-44.9,20.32,61,685.3,680.2,0,11.5,11.5
2018-12-10 09:39:05.0200,172.8,19.5,11.5,11.28,-44.9,20.33,62,425,425,0,11.5,11.5
2018-12-10 09:39:05.2700,172.8,19.5,11.5,11.28,-44.9,20.31,64,34.3,34.7,0,11.5,11.5
2018-12-10 09:39:05.5200,172.8,19.5,11.5,11.28,-45,20.32,3,683.6,-32.9,26.5,11.5,11.5
2018-12-10 09:39:05.7701,172.8,19.5,11.5,11.28,-45,20.32,4,683.5,-33,26,11.5,11.5
2018-12-10 09:39:06.0201,172.8,19.5,11.5,11.28,-45,20.31,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:06.2701,172.8,19.5,11.5,11.28,-44.9,20.3,66,4690,4690,0,11.5,11.5
2018-12-10 09:39:06.5201,172.8,19.5,11.5,11.28,-44.9,20.33,1,683.6,-32.9,28.5,11.5,11.5
2018-12-10 09:39:06.7701,172.8,19.4,11.5,11.23,-44.9,20.32,2,683.5,-33,28.5,11.5,11.5
2018-12-10 09:39:07.0201,172.8,19.4,11.5,11.23,-45,20.43,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:07.2701,172.8,19.4,11.5,11.23,-45,20.27,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:39:07.5201,172.8,19.4,11.5,11.23,-45,20.35,63,50,50,0,11.5,11.5
2018-12-10 09:39:07.7701,172.8,19.4,11.5,11.23,-45,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:39:08.0201,172.8,19.4,11.5,11.23,-44.9,20.31,52,3.49,3.47,0,11.5,11.5
2018-12-10 09:39:08.2701,172.8,19.4,11.5,11.23,-44.9,20.33,6,-23010,27.7,3.5,11.5,11.5
2018-12-10 09:39:08.5202,172.8,19.4,11.5,11.23,-45,20.32,7,-23010,27.6,3.5,11.5,11.5
2018-12-10 09:39:08.7702,172.8,19.4,11.5,11.23,-44.9,20.33,1,683.6,-32.9,28.5,11.5,11.5
2018-12-10 09:39:09.0201,172.8,19.4,11.5,11.23,-44.9,20.32,2,683.5,-33,28.5,11.5,11.5
2018-12-10 09:39:09.2701,172.8,19.4,11.5,11.23,-44.9,20.32,61,685.3,680.2,0,11.5,11.5
2018-12-10 09:39:09.5201,172.8,19.4,11.5,11.23,-44.9,20.31,62,425,425,0,11.5,11.5
2018-12-10 09:39:09.7701,172.8,19.4,11.5,11.23,-44.9,20.32,64,34.3,34.7,0,11.5,11.5
2018-12-10 09:39:10.0201,172.8,19.4,11.5,11.23,-45,20.33,3,683.5,-32.9,26.5,11.5,11.5
2018-12-10 09:39:10.2701,172.8,19.4,11.5,11.23,-45,20.34,4,683.5,-33,26,11.5,11.5
2018-12-10 09:39:10.5201,172.8,19.4,11.5,11.23,-45,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:10.7701,172.8,19.4,11.5,11.23,-44.9,20.32,66,4680,4680,0,11.5,11.5
2018-12-10 09:39:11.0201,172.8,19.4,11.5,11.23,-44.9,20.32,1,683.5,-32.9,28.5,11.5,11.5
2018-12-10 09:39:11.2701,172.8,19.4,11.5,11.23,-44.9,20.32,2,683.5,-33,28.5,11.5,11.5
2018-12-10 09:39:11.5201,172.8,19.4,11.5,11.23,-44.9,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:11.7701,172.8,19.4,11.5,11.23,-45,20.32,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:39:12.0201,172.8,19.4,11.5,11.23,-44.9,20.32,63,50,50,0,11.5,11.5
2018-12-10 09:39:12.2701,172.8,19.4,11.5,11.23,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:39:12.5201,172.8,19.4,11.5,11.23,-44.9,20.34,52,3.5,3.47,0,11.5,11.5
2018-12-10 09:39:12.7701,172.8,19.4,11.5,11.23,-44.9,20.32,6,-23010,27.7,3.5,11.5,11.5
2018-12-10 09:39:13.0201,172.8,19.4,11.5,11.23,-44.9,20.3,7,-23020,27.6,3.5,11.5,11.5
2018-12-10 09:39:13.2701,172.8,19.4,11.5,11.23,-45,20.28,1,683.5,-32.9,28.5,11.5,11.5
2018-12-10 09:39:13.5201,172.8,19.4,11.5,11.23,-44.9,20.35,2,683.5,-33,28.5,11.5,11.5
2018-12-10 09:39:13.7701,172.8,19.3,11.5,11.17,-44.9,20.32,61,685.3,680.1,0,11.5,11.5
2018-12-10 09:39:14.0201,172.8,19.3,11.5,11.17,-44.9,20.32,62,425,425,0,11.5,11.5
2018-12-10 09:39:14.2701,172.8,19.3,11.5,11.17,-44.9,20.32,64,34.2,34.6,0,11.5,11.5
2018-12-10 09:39:14.5201,172.8,19.3,11.5,11.17,-44.9,20.32,3,683.5,-32.9,26.5,11.5,11.5
2018-12-10 09:39:14.7701,172.8,19.3,11.5,11.17,-45,20.32,4,683.5,-33,26,11.5,11.5
2018-12-10 09:39:15.0201,172.8,19.3,11.5,11.17,-45,20.38,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:15.2701,172.8,19.3,11.5,11.17,-44.9,20.31,66,4690,4690,0,11.5,11.5
2018-12-10 09:39:15.5202,172.8,19.3,11.5,11.17,-44.9,20.32,1,683.5,-32.9,28.5,11.5,11.5
2018-12-10 09:39:15.7702,172.8,19.3,11.5,11.17,-44.9,20.32,2,683.5,-33,28.5,11.5,11.5
2018-12-10 09:39:16.0202,172.8,19.3,11.5,11.17,-44.9,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:16.2702,172.8,19.3,11.5,11.17,-45,20.31,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:39:16.5202,172.8,19.3,11.5,11.17,-45,20.29,63,50,50,0,11.5,11.5
2018-12-10 09:39:16.7702,172.8,19.3,11.5,11.17,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:39:17.0202,172.8,19.3,11.5,11.17,-44.9,20.32,52,3.49,3.46,0,11.5,11.5
2018-12-10 09:39:17.2702,172.8,19.3,11.5,11.17,-44.9,20.33,6,-23010,27.7,3.5,11.5,11.5
2018-12-10 09:39:17.5202,172.8,19.3,11.5,11.17,-45,20.32,7,-23010,27.6,3.5,11.5,11.5
2018-12-10 09:39:17.7702,172.8,19.3,11.5,11.17,-44.9,20.31,1,683.4,-33,28.5,11.5,11.5
2018-12-10 09:39:18.0202,172.8,19.3,11.5,11.17,-44.9,20.31,2,683.3,-33,28.5,11.5,11.5
2018-12-10 09:39:18.2702,172.8,19.3,11.5,11.17,-44.9,20.32,61,685.2,680,0,11.5,11.5
2018-12-10 09:39:18.5202,172.8,19.3,11.5,11.17,-44.9,20.32,62,425,425,0,11.5,11.5
2018-12-10 09:39:18.7702,172.8,19.3,11.5,11.17,-44.9,20.32,64,34.2,34.6,0,11.5,11.5
2018-12-10 09:39:19.0202,172.8,19.3,11.5,11.17,-45,20.31,3,683.4,-33,26.5,11.5,11.5
2018-12-10 09:39:19.2702,172.8,19.3,11.5,11.17,-45,20.32,4,683.3,-33,26,11.5,11.5
2018-12-10 09:39:19.5203,172.8,19.3,11.5,11.17,-44.9,20.32,65,-23020,-23010,0,11.5,11.5
2018-12-10 09:39:19.7703,172.8,19.3,11.5,11.17,-44.9,20.32,66,4690,4680,0,11.5,11.5
2018-12-10 09:39:20.0203,172.8,19.3,11.5,11.17,-44.9,20.31,1,683.4,-33,28.5,11.5,11.5
2018-12-10 09:39:20.2703,172.8,19.3,11.5,11.17,-44.9,20.33,2,683.3,-33,28.5,11.5,11.5
2018-12-10 09:39:20.5203,172.8,19.3,11.5,11.17,-44.9,20.32,65,-23010,-23010,0,11.5,11.5
2018-12-10 09:39:20.7703,172.8,19.3,11.5,11.17,-44.9,20.32,51,3.49,3.47,0,11.5,11.5
2018-12-10 09:39:21.0203,172.8,19.3,11.5,11.17,-44.9,20.32,63,50,50,0,11.5,11.5
2018-12-10 09:39:21.2703,172.8,19.3,11.5,11.17,-44.9,20.32,67,27.7,27.6,0,11.5,11.5
2018-12-10 09:39:21.5203,172.8,19.3,11.5,11.17,-45,20.32,52,3.49,3.46,0,11.5,11.5
2018-12-10 09:39:21.7703,172.8,19.3,11.5,11.17,-45,20.32,6,-23010,27.7,3.5,11.5,11.5
2018-12-10 09:39:22.0203,172.8,19.3,11.5,11.17,-45,20.32,7,-23010,27.6,3.5,11.5,11.5
2018-12-10 09:39:22.2702,172.8,19.3,11.5,11.17,-45,20.32,1,683.4,-33,28.5,11.5,11.5
2018-12-10 09:39:22.5202,172.8,19.3,11.5,11.17,-45,20.32,2,683.3,-33,28.5,11.5,11.5
2018-12-10 09:39:22.7702,172.8,19.3,11.25,11.17,-44.9,20.32,61,685.1,679.9,0,11.5,11.5
2018-12-10 09:39:23.0202,172.8,19.3,11.25,11.17,-44.9,20.44,62,425,425,0,11.5,11.5
2018-12-10 09:39:23.2702,172.8,19.3,11.25,11.17,-44.9,20.3,64,34.2,34.7,0,11.5,11.5
2018-12-10 09:39:23.5202,172.8,19.3,11.25,11.17,-44.9,20.33,3,683.4,-33,26.5,11.5,11.5
2018-12-10 09:39:23.7702,172.8,19.3,11.25,11.17,-45,20.32,4,683.3,-33,26,11.5,11.5
2018-12-10 09:39:24.0202,172.8,19.3,11.25,11.17,-44.9,20.33,65,-22930,-23080,0,11.5,11.5
2018-12-10 09:39:24.2702,172.8,19.3,11.25,11.17,-44.9,20.32,66,4680,4680,0,11,11.5
2018-12-10 09:39:24.5202,172.8,19.3,11.25,11.17,-44.9,20.33,1,683.3,-33,28.5,11,11.5
2018-12-10 09:39:24.7702,172.8,19.3,11.25,11.17,-44.9,20.33,2,683.4,-33,28.5,11,11.5
2018-12-10 09:39:25.0202,172.8,19.3,11.25,11.17,-45,20.32,65,-23000,-23020,0,11,11.5
2018-12-10 09:39:25.2702,172.8,19.3,11.25,11.17,-45,20.32,51,3.49,3.47,0,11,11.5
2018-12-10 09:39:25.5202,172.8,19.3,11.25,11.17,-44.9,20.32,63,50,50,0,11,11.5
2018-12-10 09:39:25.7703,172.8,19.2,11.25,11.11,-44.9,20.32,67,27.7,27.6,0,11,11.5
2018-12-10 09:39:26.0203,172.8,19.2,11.25,11.11,-44.9,20.32,52,3.5,3.47,0,11,11.5
2018-12-10 09:39:26.2703,172.8,19.2,11.25,11.11,-44.9,20.32,6,-23070,27.7,3.5,11,11.5
2018-12-10 09:39:26.5203,172.8,19.2,11.25,11.11,-44.9,20.32,7,-22940,27.6,3.5,11,11.5
2018-12-10 09:39:26.7703,172.8,19.2,11.25,11.11,-44.9,20.32,1,683.3,-33,28.5,11,11.5
2018-12-10 09:39:27.0203,172.8,19.2,11.25,11.11,-44.9,20.32,2,683.4,-33,28.5,11,11.5
2018-12-10 09:39:27.2703,172.8,19.2,11.25,11.11,-44.9,20.31,61,685.1,680,0,11,11.5
2018-12-10 09:39:27.5203,172.8,19.2,11.25,11.11,-44.9,20.32,62,425,425,0,11,11.5
2018-12-10 09:39:27.7703,172.8,19.2,11.25,11.11,-44.9,20.33,64,34.3,34.7,0,11,11.5
2018-12-10 09:39:28.0203,172.8,19.2,11.25,11.11,-44.9,20.31,3,683.3,-33,26.5,11,11.5
2018-12-10 09:39:28.2703,172.8,19.2,11.25,11.11,-44.9,20.32,4,683.4,-33,26,11,11.5
2018-12-10 09:39:28.5203,172.8,19.2,11.25,11.11,-44.9,20.32,65,-22920,-23080,0,11,11.5
2018-12-10 09:39:28.7703,172.8,19.2,11.25,11.11,-44.9,20.33,66,4680,4680,0,11,11.5
2018-12-10 09:39:29.0203,172.8,19.2,11.25,11.11,-44.9,20.31,1,683.3,-33,28.5,11,11.5
2018-12-10 09:39:29.2703,172.8,19.2,11.25,11.11,-44.9,20.32,2,683.4,-33,28.5,11,11.5
2018-12-10 09:39:29.5203,172.8,19.2,11.25,11.11,-45,20.31,65,-22910,-23090,0,11,11.5
2018-12-10 09:39:29.7703,172.8,19.1,11.25,11.05,-45,20.46,51,3.49,3.47,0,11,11.5
2018-12-10 09:39:30.0203,172.8,19.1,11.25,11.05,-44.9,20.29,63,50,50,0,11,11.5
2018-12-10 09:39:30.2703,172.8,19.1,11.25,11.05,-44.9,20.33,67,27.7,27.6,0,11,11.5
2018-12-10 09:39:30.5203,172.8,19.1,11.25,11.05,-44.9,20.31,52,3.5,3.47,0,11,11.5
2018-12-10 09:39:30.7703,172.8,19.1,11.25,11.05,-44.9,20.32,6,-22920,27.7,3.5,11,11.5
2018-12-10 09:39:31.0203,172.8,19.1,11.25,11.05,-44.9,20.32,7,-23060,27.6,3.5,11,11.5
2018-12-10 09:39:31.2703,172.8,19.1,11.25,11.05,-44.9,20.32,1,683.3,-33,28.5,11,11.5
2018-12-10 09:39:31.5203,172.8,19.1,11.25,11.05,-44.9,20.32,2,683.2,-33,28.5,11,11.5
2018-12-10 09:39:31.7703,172.8,19.1,11.25,11.05,-44.9,20.32,61,685,679.9,0,11,11.5
2018-12-10 09:39:32.0203,172.8,19.1,11.25,11.05,-44.9,20.32,62,425,425,0,11,11.5
2018-12-10 09:39:32.2703,172.8,19.1,11.25,11.05,-44.9,20.32,64,34.3,34.7,0,11,11.5
2018-12-10 09:39:32.5203,172.8,19.1,11.25,11.05,-44.9,20.32,3,683.1,-32.9,26.5,11,11.5
2018-12-10 09:39:32.7703,172.8,19.1,11.25,11.05,-44.9,20.31,4,683.2,-33,26,11,11.5
2018-12-10 09:39:33.0203,172.8,19.1,11.25,11.05,-44.9,20.33,65,-22990,-23030,0,11,11.5
2018-12-10 09:39:33.2703,172.8,19.1,11.25,11.05,-44.9,20.32,66,4680,4680,0,11,11.5
2018-12-10 09:39:33.5203,172.8,19.1,11.25,11.05,-44.9,20.31,1,683.1,-32.9,28.5,11,11.5
2018-12-10 09:39:33.7703,172.8,19.1,11.25,11.05,-44.9,20.32,2,683.2,-33,28.5,11,11.5
2018-12-10 09:39:34.0203,172.8,19.1,11.25,11.05,-44.9,20.32,65,-22990,-23030,0,11,11.5
2018-12-10 09:39:34.2703,172.8,19.1,11.25,11.05,-44.9,20.32,51,3.49,3.47,0,11,11.5
2018-12-10 09:39:34.5203,172.8,19.1,11.25,11.05,-44.9,20.33,63,50,50,0,11,11.5
2018-12-10 09:39:34.7703,172.8,19,11.25,11,-44.9,20.32,67,27.7,27.6,0,11,11.5
2018-12-10 09:39:35.0203,172.8,19,11.25,11,-45,20.33,52,3.49,3.46,0,11,11.5
2018-12-10 09:39:35.2704,172.8,19,11.25,11,-45,20.33,6,-23050,27.7,3.5,11,11.5
2018-12-10 09:39:35.5204,172.8,19,11.25,11,-44.9,20.32,7,-22950,27.6,3.5,11,11.5
2018-12-10 09:39:35.7704,172.8,19,11.25,11,-44.9,20.32,1,683.1,-32.9,28.5,11,11.5
2018-12-10 09:39:36.0204,172.8,19,11.25,11,-44.9,20.34,2,683.2,-33,28.5,11,11.5
2018-12-10 09:39:36.2704,172.8,19,11.25,11,-44.9,20.32,61,685,679.9,0,11,11.5
2018-12-10 09:39:36.5204,172.8,19,11.25,11,-45,20.32,62,425,425,0,11,11.5
2018-12-10 09:39:36.7704,172.8,19,11.25,11,-44.9,20.32,64,34.4,34.6,0,11,11.5
2018-12-10 09:39:37.0203,172.8,19,11.25,11,-44.9,20.32,3,683.1,-32.9,26.5,11,11.5
2018-12-10 09:39:37.2703,172.8,19,11.25,11,-44.9,20.33,4,683.2,-33,26,11,11.5
2018-12-10 09:39:37.5203,172.8,19,11.25,11,-44.9,20.32,65,-22980,-23030,0,11,11.5
2018-12-10 09:39:37.7704,172.8,19,11.25,11,-44.9,20.32,66,4680,4680,0,11,11.5
2018-12-10 09:39:38.0204,172.8,19,11.25,11,-44.9,20.32,1,683.1,-32.9,28.5,11,11.5
2018-12-10 09:39:38.2704,172.8,19,11.25,11,-44.9,20.32,2,683.2,-33,28.5,11,11.5
2018-12-10 09:39:38.5204,172.8,19,11.25,11,-44.9,20.32,65,-22910,-23100,0,11,11.5
2018-12-10 09:39:38.7704,172.8,19,11.25,11,-44.9,20.28,51,3.49,3.47,0,11,11.5
2018-12-10 09:39:39.0204,172.8,19,11.25,11,-44.9,20.32,63,50,50,0,11,11.5
2018-12-10 09:39:39.2704,172.8,19,11.25,11,-44.9,20.34,67,27.7,27.6,0,11,11.5
2018-12-10 09:39:39.5204,172.8,19,11.25,11,-45,20.32,52,3.49,3.47,0,11,11.5
2018-12-10 09:39:39.7704,172.8,19,11,11,-45,20.33,6,-22980,27.7,3.5,11,11.5
2018-12-10 09:39:40.0204,172.8,19,11,11,-44.9,20.31,7,-23030,27.6,3.5,11,11.5
2018-12-10 09:39:40.2704,172.8,19,11,11,-44.9,20.32,1,683.1,-33,28.5,11,11.5
2018-12-10 09:39:40.5204,172.8,19,11,11,-44.9,20.32,2,683.3,-33,28.5,11,11.5
2018-12-10 09:39:40.7704,172.8,19,11,11,-44.9,20.31,61,684.8,679.8,0,11,11.5
2018-12-10 09:39:41.0204,172.8,19,11,11,-44.9,20.32,62,425,425,0,11,11.5
2018-12-10 09:39:41.2704,172.8,19,11,11,-44.9,20.34,64,34.3,34.7,0,11,11.5
2018-12-10 09:39:41.5204,172.8,19,11,11,-44.9,20.32,3,683.1,-33,26.5,11,11.5
2018-12-10 09:39:41.7704,172.8,19,11,11,-44.9,20.32,4,683.3,-33,26,11,11.5
2018-12-10 09:39:42.0204,172.8,19,11,11,-44.9,20.31,65,-22990,-23030,0,11,11.5
2018-12-10 09:39:42.2704,172.8,19,11,11,-45,20.32,66,4690,4690,0,11,11.5
2018-12-10 09:39:42.5205,172.8,19,11,11,-45,20.32,1,683.1,-33,28.5,11,11.5
2018-12-10 09:39:42.7704,172.8,19,11,11,-44.9,20.32,2,683.3,-33,28.5,11,11.5
2018-12-10 09:39:43.0204,172.8,19,11,11,-44.9,20.32,65,-22980,-23020,0,11,11.5
2018-12-10 09:39:43.2704,172.8,19,11,11,-44.9,20.32,51,3.49,3.47,0,11,11.5
2018-12-10 09:39:43.5204,172.8,19,11,11,-44.9,20.33,63,50,50,0,11,11.5
2018-12-10 09:39:43.7704,172.8,19,11,11,-44.9,20.4,67,27.7,27.6,0,11,11.5
2018-12-10 09:39:44.0204,172.8,19,11,11,-45,20.33,52,3.49,3.47,0,11,11.5
2018-12-10 09:39:44.2704,172.8,19,11,11,-44.9,20.32,6,-22990,27.7,3.5,11,11.5
2018-12-10 09:39:44.5205,172.8,19,11,11,-44.9,20.32,7,-23020,27.6,3.5,11,11.5
2018-12-10 09:39:44.7705,172.8,18.9,11,10.94,-44.9,20.32,1,683.1,-33,28.5,11,11.5
2018-12-10 09:39:45.0205,172.8,18.9,11,10.94,-44.9,20.33,2,683.3,-33,28.5,11,11.5
2018-12-10 09:39:45.2705,172.8,18.9,11,10.94,-44.9,20.33,61,684.9,679.7,0,11,11.5
2018-12-10 09:39:45.5205,172.8,18.9,11,10.94,-45,20.33,62,425,425,0,11,11.5
2018-12-10 09:39:45.7705,172.8,18.9,11,10.94,-44.9,20.19,64,34.3,34.7,0,11,11.5
2018-12-10 09:39:46.0205,172.8,18.9,11,10.94,-44.9,20.25,3,683,-33,26.5,11,11.5
2018-12-10 09:39:46.2705,172.8,18.9,11,10.94,-44.9,20.3,4,683,-33,26,11,11
2018-12-10 09:39:46.5205,172.8,18.9,11,10.94,-44.9,20.34,65,-22990,-23010,0,11,11
2018-12-10 09:39:46.7705,172.8,18.9,11,10.94,-44.9,20.33,66,4690,4690,0,11,11
2018-12-10 09:39:47.0205,172.8,18.9,11,10.94,-44.9,20.32,1,683,-33,28.5,11,11
2018-12-10 09:39:47.2705,172.8,18.9,11,10.94,-44.9,20.32,2,683,-33,28.5,11,11
2018-12-10 09:39:47.5205,172.8,18.9,11,10.94,-44.9,20.32,65,-22990,-23020,0,11,11
2018-12-10 09:39:47.7706,172.8,18.9,11,10.94,-44.9,20.32,51,3.49,3.47,0,11,11
2018-12-10 09:39:48.0205,172.8,18.9,11,10.94,-44.9,20.32,63,50,50,0,11,11
2018-12-10 09:39:48.2705,172.8,18.9,11,10.94,-44.9,20.32,67,27.7,27.6,0,11,11
2018-12-10 09:39:48.5205,172.8,18.9,11,10.94,-44.9,20.33,52,3.49,3.46,0,11,11
2018-12-10 09:39:48.7705,172.8,18.9,11,10.94,-44.9,20.33,6,-22990,27.7,3.5,11,11
2018-12-10 09:39:49.0205,172.8,18.9,11,10.94,-44.9,20.32,7,-23010,27.6,3.5,11,11
2018-12-10 09:39:49.2705,172.8,18.9,11,10.94,-44.9,20.32,1,683,-33,28.5,11,11
2018-12-10 09:39:49.5205,172.8,18.9,11,10.94,-44.9,20.32,2,683,-33,28.5,11,11
2018-12-10 09:39:49.7705,172.8,18.9,11,10.94,-44.9,20.31,61,684.7,679.8,0,11,11
2018-12-10 09:39:50.0205,172.8,18.9,11,10.94,-45,20.32,62,425,425,0,11,11
2018-12-10 09:39:50.2704,172.8,18.9,11,10.94,-45,20.32,64,34.2,34.7,0,11,11
2018-12-10 09:39:50.5204,172.8,18.9,11,10.94,-44.9,20.33,3,683,-33,26.5,11,11
2018-12-10 09:39:50.7704,172.8,18.9,11,10.94,-44.9,20.32,4,683,-33,26,11,11
2018-12-10 09:39:51.0204,172.8,18.9,11,10.94,-44.9,20.32,65,-22990,-23010,0,11,11
2018-12-10 09:39:51.2704,172.8,18.9,11,10.94,-44.9,20.32,66,4690,4690,0,11,11
2018-12-10 09:39:51.5205,172.8,18.9,11,10.94,-44.9,20.32,1,683,-33,28.5,11,11
2018-12-10 09:39:51.7705,172.8,18.9,11,10.94,-44.9,20.32,2,683,-33,28.5,11,11
2018-12-10 09:39:52.0205,172.8,18.9,11,10.94,-44.9,20.31,65,-23000,-23010,0,11,11
2018-12-10 09:39:52.2705,172.8,18.9,11,10.94,-44.9,20.32,51,3.49,3.47,0,11,11
2018-12-10 09:39:52.5205,172.8,18.9,11,10.94,-44.9,20.32,63,50,50,0,11,11
2018-12-10 09:39:52.7705,172.8,18.9,11,10.94,-45,20.39,67,27.7,27.6,0,11,11
2018-12-10 09:39:53.0205,172.8,18.9,11,10.94,-44.9,20.31,52,3.49,3.46,0,11,11
2018-12-10 09:39:53.2705,172.8,18.9,11,10.94,-44.9,20.32,6,-23000,27.7,3.5,11,11
2018-12-10 09:39:53.5205,172.8,18.9,11,10.94,-44.9,20.32,7,-23010,27.6,3.5,11,11
2018-12-10 09:39:53.7705,172.8,18.9,11,10.94,-44.9,20.32,1,682.9,-33,28.5,11,11
2018-12-10 09:39:54.0205,172.8,18.9,11,10.94,-45,20.32,2,683,-33,28.5,11,11
2018-12-10 09:39:54.2705,172.8,18.9,11,10.94,-45,20.24,61,684.7,679.6,0,11,11
2018-12-10 09:39:54.5205,172.8,18.9,11,10.94,-44.9,20.32,62,425,425,0,11,11
2018-12-10 09:39:54.7705,172.8,18.8,11,10.88,-44.9,20.35,64,34.3,34.7,0,11,11
2018-12-10 09:39:55.0205,172.8,18.8,11,10.88,-44.9,20.32,3,682.9,-33,26.5,11,11
2018-12-10 09:39:55.2705,172.8,18.8,11,10.88,-44.9,20.33,4,683,-33,26,11,11
2018-12-10 09:39:55.5206,172.8,18.8,11,10.88,-44.9,20.32,65,-23000,-23010,0,11,11
2018-12-10 09:39:55.7706,172.8,18.8,11,10.88,-44.9,20.32,66,4690,4690,0,11,11
2018-12-10 09:39:56.0206,172.8,18.8,11,10.88,-44.9,20.32,1,682.9,-33,28.5,11,11
2018-12-10 09:39:56.2706,172.8,18.8,11,10.88,-44.9,20.32,2,683,-33,28.5,11,11
2018-12-10 09:39:56.5206,172.8,18.8,11,10.88,-44.9,20.31,65,-23000,-23010,0,11,11
2018-12-10 09:39:56.7706,172.8,18.8,11,10.88,-44.9,20.32,51,3.49,3.46,0,11,11
2018-12-10 09:39:57.0206,172.8,18.8,11,10.88,-44.9,20.32,63,50,50,0,11,11
2018-12-10 09:39:57.2706,172.8,18.8,11,10.88,-44.9,20.3,67,27.7,27.6,0,11,11
2018-12-10 09:39:57.5206,172.8,18.8,11,10.88,-44.9,20.32,52,3.49,3.46,0,11,11
2018-12-10 09:39:57.7706,172.8,18.8,11,10.88,-44.9,20.31,6,-23000,27.7,3.5,11,11
2018-12-10 09:39:58.0206,172.8,18.8,11,10.88,-44.9,20.33,7,-23010,27.6,3.5,11,11
2018-12-10 09:39:58.2706,172.8,18.8,11,10.88,-44.9,20.31,1,682.9,-33,28.5,11,11
2018-12-10 09:39:58.5206,172.8,18.8,11,10.88,-44.9,20.31,2,683,-33,28.5,11,11
2018-12-10 09:39:58.7706,172.8,18.8,11,10.88,-44.9,20.31,61,684.6,679.5,0,11,11
2018-12-10 09:39:59.0206,172.8,18.8,11,10.88,-44.9,20.32,62,425,425,0,11,11
2018-12-10 09:39:59.2706,172.8,18.8,11,10.88,-44.9,20.31,64,34.3,34.7,0,11,11
2018-12-10 09:39:59.5206,172.8,18.8,11,10.88,-44.9,20.32,3,682.9,-33,26.5,11,11
2018-12-10 09:39:59.7706,172.8,18.8,11,10.88,-45,20.33,4,683,-33,26,11,11
2018-12-10 09:40:00.0206,172.8,18.8,11,10.88,-45,20.34,65,-23000,-23010,0,11,11
2018-12-10 09:40:00.2706,172.8,18.8,11,10.88,-44.9,20.32,66,4680,4680,0,11,11
2018-12-10 09:40:00.5206,172.8,18.8,11,10.88,-44.9,20.32,1,682.8,-33,28.5,11,11
2018-12-10 09:40:00.7706,172.8,18.8,11,10.88,-44.9,20.22,2,683,-33,28.5,11,11
2018-12-10 09:40:01.0206,172.8,18.7,11,10.82,-44.9,20.32,65,-23000,-23010,0,11,11
2018-12-10 09:40:01.2706,172.8,18.7,11,10.82,-44.9,20.35,51,3.49,3.46,0,11,11
2018-12-10 09:40:01.5206,172.8,18.7,11,10.82,-44.9,20.32,63,50,50,0,11,11
2018-12-10 09:40:01.7706,172.8,18.7,11,10.82,-44.9,20.32,67,27.7,27.6,0,11,11
2018-12-10 09:40:02.0206,172.8,18.7,11,10.82,-44.9,20.32,52,3.49,3.46,0,11,11
2018-12-10 09:40:02.2706,172.8,18.7,11,10.82,-44.9,20.32,6,-23000,27.7,3.5,11,11
2018-12-10 09:40:02.5206,172.8,18.7,11,10.82,-44.9,20.32,7,-23000,27.6,3.5,11,11
2018-12-10 09:40:02.7706,172.8,18.6,11,10.76,-44.9,20.32,1,682.8,-33,28.5,11,11
2018-12-10 09:40:03.0206,172.8,18.6,11,10.76,-45,20.32,2,683,-33,28.5,11,11
2018-12-10 09:40:03.2706,172.8,18.6,11,10.76,-44.9,20.31,61,684.5,679.5,0,11,11
2018-12-10 09:40:03.5206,172.8,18.6,11,10.76,-44.9,20.32,62,425,425,0,11,11
2018-12-10 09:40:03.7707,172.8,18.6,11,10.76,-44.9,20.33,64,34.3,34.7,0,11,11
2018-12-10 09:40:04.0207,172.8,18.6,11,10.76,-44.9,20.34,3,682.8,-33,26.5,11,11
2018-12-10 09:40:04.2707,172.8,18.6,11,10.76,-45,20.32,4,683,-33,26,11,11
2018-12-10 09:40:04.5207,172.8,18.6,11,10.76,-45,20.32,65,-23010,-23010,0,11,11
2018-12-10 09:40:04.7707,172.8,18.6,11,10.76,-44.9,20.42,66,4680,4680,0,11,11
2018-12-10 09:40:05.0207,172.8,18.6,11,10.76,-44.9,20.29,1,682.8,-33,28.5,11,11
2018-12-10 09:40:05.2707,172.8,18.6,11,10.76,-44.9,20.29,2,683,-33,28.5,11,11
2018-12-10 09:40:05.5207,172.8,18.6,11,10.76,-44.9,20.36,65,-23000,-23000,0,11,11
2018-12-10 09:40:05.7707,172.8,18.6,11,10.76,-44.9,20.3,51,3.49,3.46,0,11,11
2018-12-10 09:40:06.0207,172.8,18.6,11,10.76,-44.9,20.34,63,50,50,0,11,11
2018-12-10 09:40:06.2707,172.8,18.6,11,10.76,-44.9,20.32,67,27.7,27.6,0,11,11
2018-12-10 09:40:06.5207,172.8,18.6,11,10.76,-44.9,20.32,52,3.49,3.46,0,11,11
2018-12-10 09:40:06.7707,172.8,18.6,11,10.76,-44.9,20.33,6,-23000,27.7,3.5,11,11
2018-12-10 09:40:07.0207,172.8,18.6,11,10.76,-45,20.32,7,-23010,27.6,3.5,11,11
2018-12-10 09:40:07.2707,172.8,18.6,11,10.76,-45,20.32,1,682.8,-33,28.5,11,11
2018-12-10 09:40:07.5207,172.8,18.6,11,10.76,-45,20.31,2,683,-33,28.5,11,11
2018-12-10 09:40:07.7707,172.8,18.6,11,10.76,-44.9,20.33,61,684.5,679.4,0,11,11
2018-12-10 09:40:08.0207,172.8,18.6,11,10.76,-44.9,20.32,62,425,425,0,11,11
2018-12-10 09:40:08.2707,172.8,18.6,11,10.76,-44.9,20.32,64,34.3,34.7,0,11,11
2018-12-10 09:40:08.5207,172.8,18.6,11,10.76,-44.9,20.32,3,682.7,-33,26.5,11,11
2018-12-10 09:40:08.7707,172.8,18.6,11,10.76,-44.9,20.32,4,682.8,-33,26,11,11
2018-12-10 09:40:09.0207,172.8,18.6,11,10.76,-44.9,20.33,65,-23010,-23010,0,11,11
2018-12-10 09:40:09.2707,172.8,18.6,11,10.76,-44.9,20.32,66,4680,4680,0,11,11
2018-12-10 09:40:09.5207,172.8,18.6,11,10.76,-44.9,20.32,1,682.7,-33,28.5,11,11
2018-12-10 09:40:09.7707,172.8,18.6,11,10.76,-44.9,20.26,2,682.8,-33,28.5,11,11
2018-12-10 09:40:10.0207,172.8,18.6,11,10.76,-45,20.32,65,-23010,-23010,0,11,11
2018-12-10 09:40:10.2707,172.8,18.6,11,10.76,-45,20.32,51,3.49,3.46,0,11,11
2018-12-10 09:40:10.5207,172.8,18.6,11,10.76,-45,20.3,63,50,50,0,11,11
2018-12-10 09:40:10.7707,172.8,18.6,11,10.76,-44.9,20.32,67,27.7,27.6,0,11,11
2018-12-10 09:40:11.0207,172.8,18.6,11,10.76,-44.9,20.32,52,3.49,3.46,0,11,11
2018-12-10 09:40:11.2707,172.8,18.6,11,10.76,-44.9,20.32,6,-23000,27.7,3.5,11,11
2018-12-10 09:40:11.5207,172.8,18.6,11,10.76,-44.9,20.32,7,-23000,27.6,3.5,11,11
2018-12-10 09:40:11.7707,172.8,18.6,11,10.76,-45,20.32,1,682.7,-33,28.5,11,11
2018-12-10 09:40:12.0207,172.8,18.6,11,10.76,-44.9,20.32,2,682.8,-33,28.5,11,11
2018-12-10 09:40:12.2707,172.8,18.6,11,10.76,-44.9,20.32,61,684.4,679.3,0,11,11
2018-12-10 09:40:12.5207,172.8,18.6,11,10.76,-44.9,20.26,62,425,425,0,11,11
2018-12-10 09:40:12.7707,172.8,18.6,11,10.76,-44.9,20.33,64,34.3,34.7,0,11,11
2018-12-10 09:40:13.0207,172.8,18.6,11,10.76,-44.9,20.32,3,682.7,-33,26.5,11,11
2018-12-10 09:40:13.2708,172.8,18.6,11,10.76,-45,20.31,4,682.8,-33,26,11,11
2018-12-10 09:40:13.5207,172.8,18.6,11,10.76,-45,20.32,65,-23010,-23010,0,11,11
2018-12-10 09:40:13.7707,172.8,18.6,11,10.76,-44.9,20.32,66,4690,4690,0,11,11
2018-12-10 09:40:14.0207,172.8,18.6,11,10.76,-44.9,20.34,1,682.7,-33,28.5,11,11
2018-12-10 09:40:14.2706,172.8,18.6,11,10.76,-44.9,20.32,2,682.8,-33,28.5,11,11
2018-12-10 09:40:14.5206,172.8,18.6,11,10.76,-45,20.32,65,-23010,-23010,0,11,11
2018-12-10 09:40:14.7707,172.8,18.5,11,10.71,-45,20.59,51,3.49,3.46,0,11,11
2018-12-10 09:40:15.0208,172.8,18.5,11,10.71,-44.9,20.33,63,50,50,0,11,11
2018-12-10 09:40:15.2708,172.8,18.5,11,10.71,-44.9,20.35,67,27.7,27.6,0,11,11
2018-12-10 09:40:15.5209,172.8,18.5,11,10.71,-44.9,20.32,52,3.49,3.46,0,11,11
2018-12-10 09:40:15.7709,172.8,18.5,11,10.71,-44.9,20.32,6,-23010,27.7,3.5,11,11
2018-12-10 09:40:16.0209,172.8,18.5,11,10.71,-44.9,20.32,7,-23020,27.6,3.5,11,11
2018-12-10 09:40:16.2709,172.8,18.5,11,10.71,-45,20.32,1,682.6,-33,28.5,11,11
2018-12-10 09:40:16.5209,172.8,18.5,11,10.71,-44.9,20.32,2,682.7,-33,28.5,11,11
2018-12-10 09:40:16.7709,172.8,18.5,11,10.71,-44.9,20.33,61,684.4,679.3,0,11,11
2018-12-10 09:40:17.0209,172.8,18.5,11,10.71,-44.9,20.33,62,425,425,0,11,11
2018-12-10 09:40:17.2708,172.8,18.5,11,10.71,-44.9,20.32,64,34.3,34.7,0,11,11
2018-12-10 09:40:17.5208,172.8,18.5,11,10.71,-44.9,20.31,3,682.6,-33,26.5,11,11
2018-12-10 09:40:17.7708,172.8,18.5,11,10.71,-45,20.31,4,682.7,-33,26.5,11,11
2018-12-10 09:40:18.0208,172.8,18.5,11,10.71,-45,20.34,65,-23010,-23010,0,11,11
2018-12-10 09:40:18.2709,172.8,18.5,11,10.71,-45,20.33,66,4680,4680,0,11,11
2018-12-10 09:40:18.5209,172.8,18.5,11,10.71,-44.9,20.33,1,682.6,-33,28.5,11,11
2018-12-10 09:40:18.7709,172.8,18.5,11,10.71,-44.9,20.29,2,682.7,-33,28.5,11,11
2018-12-10 09:40:19.0208,172.8,18.5,11,10.71,-44.9,20.32,65,-23010,-23010,0,11,11
2018-12-10 09:40:19.2708,172.8,18.5,11,10.71,-45,20.32,51,3.49,3.46,0,11,11
2018-12-10 09:40:19.5208,172.8,18.5,11,10.71,-44.9,20.32,63,50,50,0,11,11
2018-12-10 09:40:19.7708,172.8,18.5,11,10.71,-44.9,20.37,67,27.7,27.6,0,11,11
2018-12-10 09:40:20.0208,172.8,18.5,11,10.71,-44.9,20.32,52,3.49,3.46,0,11,11
2018-12-10 09:40:20.2709,172.8,18.5,11,10.71,-44.9,20.32,6,-23010,27.7,3.5,11,11
2018-12-10 09:40:20.5209,172.8,18.5,11,10.71,-44.9,20.32,7,-23010,27.6,3.5,11,11
2018-12-10 09:40:20.7709,172.8,18.5,11,10.71,-45,20.32,1,682.6,-33,28.5,11,11
2018-12-10 09:40:21.0209,172.8,18.5,11,10.71,-44.9,20.32,2,682.7,-33,28.5,11,11
2018-12-10 09:40:21.2709,172.8,18.5,11,10.71,-44.9,20.34,61,684.2,679.2,0,11,11
2018-12-10 09:40:21.5209,172.8,18.5,11,10.71,-44.9,20.33,62,425,425,0,11,11
2018-12-10 09:40:21.7709,172.8,18.5,11,10.71,-44.9,20.33,64,34.3,34.7,0,11,11
2018-12-10 09:40:22.0209,172.8,18.5,11,10.71,-45,20.32,3,682.6,-33,26.5,11,11
2018-12-10 09:40:22.2710,172.8,18.5,11,10.71,-45,20.32,4,682.5,-33,26.5,11,11
2018-12-10 09:40:22.5210,172.8,18.5,11,10.71,-45,20.36,65,-23010,-23010,0,11,11
2018-12-10 09:40:22.7710,172.8,18.5,10.75,10.71,-44.9,20.33,66,4690,4690,0,11,11
2018-12-10 09:40:23.0210,172.8,18.5,10.75,10.71,-44.9,20.32,1,682.6,-33,28.5,11,11
2018-12-10 09:40:23.2710,172.8,18.5,10.75,10.71,-44.9,20.32,2,682.5,-33,28.5,11,11
2018-12-10 09:40:23.5209,172.8,18.5,10.75,10.71,-44.9,20.32,65,-23010,-23010,0,11,11
2018-12-10 09:40:23.7709,172.8,18.5,10.75,10.71,-44.9,20.32,51,3.49,3.46,0,11,11
2018-12-10 09:40:24.0209,172.8,18.5,10.75,10.71,-44.9,20.31,63,50,50,0,11,11
2018-12-10 09:40:24.2710,172.8,18.5,10.75,10.71,-44.9,20.32,67,27.7,27.6,0,11,11
2018-12-10 09:40:24.5210,172.8,18.5,10.75,10.71,-44.9,20.33,52,3.49,3.46,0,11,11
2018-12-10 09:40:24.7711,172.8,18.5,10.75,10.71,-44.9,20.32,6,-23010,27.7,3.5,11,11
2018-12-10 09:40:25.0210,172.8,18.4,10.75,10.65,-44.9,20.32,7,-23010,27.6,3.5,11,11
2018-12-10 09:40:25.2710,172.8,18.4,10.75,10.65,-45,20.3,1,682.6,-33,28.5,11,11
2018-12-10 09:40:25.5210,172.8,18.4,10.75,10.65,-44.9,20.32,2,682.5,-33,28.5,11,11
2018-12-10 09:40:25.7709,172.8,18.4,10.75,10.65,-44.9,20.33,61,684.2,679.1,0,11,11
2018-12-10 09:40:26.0209,172.8,18.4,10.75,10.65,-44.9,20.32,62,425,425,0,11,11
2018-12-10 09:40:26.2709,172.8,18.4,10.75,10.65,-44.9,20.32,64,34.2,34.6,0,11,11
2018-12-10 09:40:26.5209,172.8,18.4,10.75,10.65,-45,20.32,3,682.6,-33,26.5,11,11
2018-12-10 09:40:26.7709,172.8,18.4,10.75,10.65,-44.9,20.32,4,682.5,-33,26.5,11,11
2018-12-10 09:40:27.0209,172.8,18.4,10.75,10.65,-44.9,20.33,65,-22990,-23010,0,11,11
2018-12-10 09:40:27.2709,172.8,18.4,10.75,10.65,-44.9,20.31,66,4690,4690,0,11,11
2018-12-10 09:40:27.5209,172.8,18.4,10.75,10.65,-44.9,20.3,1,682.6,-33,28.5,11,11
2018-12-10 09:40:27.7709,172.8,18.4,10.75,10.65,-45,20.15,2,682.5,-33,28.5,11,11
2018-12-10 09:40:28.0209,172.8,18.4,10.75,10.65,-45,20.32,65,-22990,-23020,0,11,11
2018-12-10 09:40:28.2710,172.8,18.4,10.75,10.65,-44.9,20.32,51,3.49,3.46,0,11,11
2018-12-10 09:40:28.5210,172.8,18.4,10.75,10.65,-44.9,20.32,63,50,50,0,11,11
2018-12-10 09:40:28.7711,172.8,18.4,10.75,10.65,-44.9,20.32,67,27.7,27.6,0,11,11
2018-12-10 09:40:29.0211,172.8,18.4,10.75,10.65,-44.9,20.31,52,3.49,3.46,0,11,11
2018-12-10 09:40:29.2710,172.8,18.4,10.75,10.65,-44.9,20.32,6,-22990,27.7,3.5,11,11
2018-12-10 09:40:29.5210,172.8,18.4,10.75,10.65,-44.9,20.36,7,-23020,27.6,3.5,10.5,11
2018-12-10 09:40:29.7710,172.8,18.4,10.75,10.65,-44.9,20.34,1,682.5,-33,28.5,10.5,11
2018-12-10 09:40:30.0209,172.8,18.4,10.75,10.65,-44.9,20.31,2,682.4,-33,28.5,10.5,11
2018-12-10 09:40:30.2709,172.8,18.4,10.75,10.65,-44.9,20.31,61,684.2,679.1,0,10.5,11
2018-12-10 09:40:30.5209,172.8,18.4,10.75,10.65,-44.9,20.31,62,425,425,0,10.5,11
2018-12-10 09:40:30.7709,172.8,18.3,10.75,10.59,-45,20.31,64,34.2,34.7,0,10.5,11
2018-12-10 09:40:31.0209,172.8,18.2,10.75,10.53,-45,20.33,3,682.5,-33,26.5,10.5,11
2018-12-10 09:40:31.2710,172.8,18.2,10.75,10.53,-44.9,20.33,4,682.4,-33,26.5,10.5,11
2018-12-10 09:40:31.5210,172.8,18.2,10.75,10.53,-44.9,20.32,65,-22980,-23020,0,10.5,11
2018-12-10 09:40:31.7711,172.8,18.2,10.75,10.53,-44.9,20.32,66,4690,4690,0,10.5,11
2018-12-10 09:40:32.0211,172.8,18.2,10.75,10.53,-44.9,20.32,1,682.5,-33,28.5,10.5,11
2018-12-10 09:40:32.2710,172.8,18.2,10.75,10.53,-45,20.32,2,682.4,-33,28.5,10.5,11
2018-12-10 09:40:32.5210,172.8,18.2,10.75,10.53,-44.9,20.33,65,-22980,-23020,0,10.5,11
2018-12-10 09:40:32.7710,172.8,18.2,10.75,10.53,-45,20.32,51,3.49,3.46,0,10.5,11
2018-12-10 09:40:33.0210,172.8,18.2,10.75,10.53,-44.9,20.32,63,50,50,0,10.5,11
2018-12-10 09:40:33.2710,172.8,18.2,10.75,10.53,-44.9,20.31,67,27.7,27.6,0,10.5,11
2018-12-10 09:40:33.5210,172.8,18.2,10.75,10.53,-44.9,20.32,52,3.49,3.46,0,10.5,11
2018-12-10 09:40:33.7710,172.8,18.2,10.75,10.53,-45,20.34,6,-22980,27.7,3.5,10.5,11
2018-12-10 09:40:34.0210,172.8,18.2,10.75,10.53,-44.9,20.33,7,-23030,27.6,3.5,10.5,11
2018-12-10 09:40:34.2710,172.8,18.2,10.75,10.53,-44.9,20.32,1,682.5,-33,28.5,10.5,11
2018-12-10 09:40:34.5210,172.8,18.2,10.75,10.53,-44.9,20.32,2,682.4,-33,28.5,10.5,11
2018-12-10 09:40:34.7710,172.8,18.2,10.75,10.53,-44.9,20.32,61,684.1,679,0,10.5,11
2018-12-10 09:40:35.0210,172.8,18.2,10.75,10.53,-44.9,20.33,62,425,425,0,10.5,11
2018-12-10 09:40:35.2710,172.8,18.2,10.75,10.53,-44.9,20.32,64,34.3,34.7,0,10.5,11
2018-12-10 09:40:35.5210,172.8,18.2,10.75,10.53,-45,20.43,3,682.5,-33,26.5,10.5,11
2018-12-10 09:40:35.7710,172.8,18.2,10.75,10.53,-45,20.27,4,682.4,-33,26.5,10.5,11
2018-12-10 09:40:36.0210,172.8,18.2,10.75,10.53,-44.9,20.32,65,-22990,-23030,0,10.5,11
2018-12-10 09:40:36.2710,172.8,18.2,10.75,10.53,-44.9,20.35,66,4680,4680,0,10.5,11
2018-12-10 09:40:36.5210,172.8,18.2,10.75,10.53,-44.9,20.32,1,682.5,-33,28.5,10.5,11
2018-12-10 09:40:36.7710,172.8,18.2,10.75,10.53,-45,20.33,2,682.3,-33,28.5,10.5,11
2018-12-10 09:40:37.0210,172.8,18.2,10.75,10.53,-44.9,20.34,65,-22980,-23030,0,10.5,11
2018-12-10 09:40:37.2710,172.8,18.2,10.75,10.53,-44.9,20.32,51,3.49,3.46,0,10.5,11
2018-12-10 09:40:37.5210,172.8,18.2,10.75,10.53,-44.9,20.34,63,50,50,0,10.5,11
2018-12-10 09:40:37.7711,172.8,18.2,10.75,10.53,-44.9,20.33,67,27.7,27.6,0,10.5,11
2018-12-10 09:40:38.0211,172.8,18.2,10.75,10.53,-44.9,20.32,52,3.49,3.46,0,10.5,11
2018-12-10 09:40:38.2711,172.8,18.2,10.75,10.53,-45,20.31,6,-22980,27.7,3.5,10.5,11
2018-12-10 09:40:38.5210,172.8,18.2,10.75,10.53,-45,20.33,7,-23030,27.6,3.5,10.5,11
2018-12-10 09:40:38.7710,172.8,18.2,10.75,10.53,-45,20.32,1,682.2,-33,28.5,10.5,11
2018-12-10 09:40:39.0210,172.8,18.2,10.75,10.53,-44.9,20.32,2,682.3,-33,28.5,10.5,11
2018-12-10 09:40:39.2710,172.8,18.2,10.75,10.53,-44.9,20.31,61,684,679,0,10.5,11
2018-12-10 09:40:39.5210,172.8,18.2,10.75,10.53,-44.9,20.32,62,425,425,0,10.5,11
2018-12-10 09:40:39.7710,172.8,18.2,10.75,10.53,-45,20.32,64,34.2,34.7,0,10.5,11
2018-12-10 09:40:40.0211,172.8,18.2,10.75,10.53,-44.9,20.33,3,682.2,-33,26.5,10.5,11
2018-12-10 09:40:40.2711,172.8,18.2,10.75,10.53,-44.9,20.33,4,682.3,-33,26.5,10.5,11
2018-12-10 09:40:40.5211,172.8,18.2,10.75,10.53,-44.9,20.32,65,-22970,-23020,0,10.5,11
2018-12-10 09:40:40.7711,172.8,18.2,10.75,10.53,-44.9,20.32,66,4680,4680,0,10.5,11
2018-12-10 09:40:41.0211,172.8,18.2,10.75,10.53,-44.9,20.31,1,682.2,-33,28.5,10.5,11
2018-12-10 09:40:41.2711,172.8,18.2,10.75,10.53,-45,20.32,2,682.3,-33,28.5,10.5,11
2018-12-10 09:40:41.5211,172.8,18.2,10.75,10.53,-44.9,20.34,65,-22980,-23030,0,10.5,11
2018-12-10 09:40:41.7711,172.8,18.2,10.75,10.53,-44.9,20.31,51,3.49,3.46,0,10.5,11
2018-12-10 09:40:42.0211,172.8,18.2,10.75,10.53,-44.9,20.32,63,50,50,0,10.5,11
2018-12-10 09:40:42.2711,172.8,18.2,10.75,10.53,-44.9,20.33,67,27.7,27.6,0,10.5,11
2018-12-10 09:40:42.5211,172.8,18.2,10.75,10.53,-44.9,20.31,52,3.49,3.46,0,10.5,11
2018-12-10 09:40:42.7711,172.8,18.2,10.75,10.53,-45,20.32,6,-22980,27.7,3.5,10.5,11
2018-12-10 09:40:43.0211,172.8,18.2,10.75,10.53,-45,20.27,7,-23040,27.6,3.5,10.5,11
2018-12-10 09:40:43.2711,172.8,18.2,10.75,10.53,-44.9,20.34,1,682.2,-33,28.5,10.5,11
2018-12-10 09:40:43.5211,172.8,18.2,10.75,10.53,-44.9,20.32,2,682.3,-33,28.5,10.5,11
2018-12-10 09:40:43.7711,172.8,18.2,10.75,10.53,-44.9,20.32,61,683.9,678.8,0,10.5,11
2018-12-10 09:40:44.0211,172.8,18.2,10.75,10.53,-44.9,20.31,62,425,425,0,10.5,11
2018-12-10 09:40:44.2711,172.8,18.2,10.75,10.53,-45,20.29,64,34.2,34.7,0,10.5,11
2018-12-10 09:40:44.5211,172.8,18.2,10.75,10.53,-45,20.33,3,682.2,-33,26.5,10.5,11
2018-12-10 09:40:44.7711,172.8,18.1,10.75,10.47,-44.9,20.32,4,682.2,-33,26.5,10.5,11
2018-12-10 09:40:45.0211,172.8,18.1,10.75,10.47,-44.9,20.32,65,-22990,-23040,0,10.5,11
2018-12-10 09:40:45.2711,172.8,18.1,10.75,10.47,-45,20.32,66,4690,4690,0,10.5,11
2018-12-10 09:40:45.5211,172.8,18.1,10.75,10.47,-45,20.33,1,682.2,-33,28.5,10.5,11
2018-12-10 09:40:45.7711,172.8,18.1,10.75,10.47,-45,20.32,2,682.2,-33,28.5,10.5,11
2018-12-10 09:40:46.0211,172.8,18.1,10.75,10.47,-44.9,20.32,65,-22990,-23040,0,10.5,11
2018-12-10 09:40:46.2711,172.8,18.1,10.75,10.47,-44.9,20.33,51,3.48,3.46,0,10.5,11
2018-12-10 09:40:46.5211,172.8,18.1,10.75,10.47,-45,20.32,63,50,50,0,10.5,11
2018-12-10 09:40:46.7711,172.8,18.1,10.75,10.47,-44.9,20.32,67,27.7,27.6,0,10.5,11
2018-12-10 09:40:47.0211,172.8,18.1,10.5,10.47,-45,20.26,52,3.49,3.46,0,10.5,11
2018-12-10 09:40:47.2711,172.8,18.1,10.5,10.47,-44.9,20.33,6,-22990,27.7,3.5,10.5,11
2018-12-10 09:40:47.5211,172.8,18.1,10.5,10.47,-44.9,20.32,7,-23040,27.6,3.5,10.5,11
2018-12-10 09:40:47.7712,172.8,18.1,10.5,10.47,-44.9,20.33,1,682.2,-33,28.5,10.5,11
2018-12-10 09:40:48.0212,172.8,18.1,10.5,10.47,-44.9,20.32,2,682.2,-33,28.5,10.5,11
2018-12-10 09:40:48.2712,172.8,18.1,10.5,10.47,-45,20.33,61,683.9,678.8,0,10.5,11
2018-12-10 09:40:48.5212,172.8,18.1,10.5,10.47,-45,20.32,62,425,425,0,10.5,11
2018-12-10 09:40:48.7712,172.8,18.1,10.5,10.47,-45,20.33,64,34.2,34.7,0,10.5,11
2018-12-10 09:40:49.0212,172.8,18.1,10.5,10.47,-44.9,20.31,3,682.2,-33,26.5,10.5,11
2018-12-10 09:40:49.2712,172.8,18.1,10.5,10.47,-44.9,20.32,4,682.2,-33,26.5,10.5,11
2018-12-10 09:40:49.5211,172.8,18.1,10.5,10.47,-44.9,20.33,65,-22990,-23030,0,10.5,11
2018-12-10 09:40:49.7711,172.8,18.1,10.5,10.47,-44.9,20.32,66,4700,4690,0,10.5,11
2018-12-10 09:40:50.0211,172.8,18.1,10.5,10.47,-45,20.32,1,682.2,-33,28.5,10.5,11
2018-12-10 09:40:50.2711,172.8,18.1,10.5,10.47,-44.9,20.35,2,682.2,-33,28.5,10.5,11
2018-12-10 09:40:50.5211,172.8,18.1,10.5,10.47,-44.9,20.39,65,-22990,-23030,0,10.5,11
2018-12-10 09:40:50.7711,172.8,18.1,10.5,10.47,-44.9,20.28,51,3.48,3.46,0,10.5,11
2018-12-10 09:40:51.0212,172.8,18.1,10.5,10.47,-44.9,20.34,63,50,50,0,10.5,11
2018-12-10 09:40:51.2712,172.8,18.1,10.5,10.47,-45,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:40:51.5212,172.8,18.1,10.5,10.47,-45,20.32,52,3.49,3.46,0,10.5,10.5
2018-12-10 09:40:51.7713,172.8,18.1,10.5,10.47,-44.9,20.32,6,-22990,27.7,3.5,10.5,10.5
2018-12-10 09:40:52.0213,172.8,18.1,10.5,10.47,-44.9,20.31,7,-23020,27.6,3.5,10.5,10.5
2018-12-10 09:40:52.2713,172.8,18.1,10.5,10.47,-44.9,20.34,1,682.1,-33,28.5,10.5,10.5
2018-12-10 09:40:52.5213,172.8,18.1,10.5,10.47,-45,20.31,2,682.2,-33,28.5,10.5,10.5
2018-12-10 09:40:52.7712,172.8,18.1,10.5,10.47,-44.9,20.32,61,683.9,678.8,0,10.5,10.5
2018-12-10 09:40:53.0212,172.8,18.1,10.5,10.47,-44.9,20.33,62,425,425,0,10.5,10.5
2018-12-10 09:40:53.2712,172.8,18.1,10.5,10.47,-44.9,20.32,64,34.3,34.7,0,10.5,10.5
2018-12-10 09:40:53.5212,172.8,18.1,10.5,10.47,-44.9,20.24,3,682.1,-33,26.5,10.5,10.5
2018-12-10 09:40:53.7712,172.8,18.1,10.5,10.47,-44.9,20.33,4,682.2,-33,26.5,10.5,10.5
2018-12-10 09:40:54.0212,172.8,18.1,10.5,10.47,-45,20.32,65,-23000,-23020,0,10.5,10.5
2018-12-10 09:40:54.2712,172.8,18.1,10.5,10.47,-45,20.31,66,4700,4690,0,10.5,10.5
2018-12-10 09:40:54.5212,172.8,18.1,10.5,10.47,-45,20.3,1,682.1,-33,28.5,10.5,10.5
2018-12-10 09:40:54.7712,172.8,18,10.5,10.42,-44.9,20.33,2,682.2,-33,28.5,10.5,10.5
2018-12-10 09:40:55.0212,172.8,18,10.5,10.42,-44.9,20.32,65,-23000,-23030,0,10.5,10.5
2018-12-10 09:40:55.2712,172.8,18,10.5,10.42,-44.9,20.32,51,3.48,3.46,0,10.5,10.5
2018-12-10 09:40:55.5212,172.8,18,10.5,10.42,-45,20.32,63,50,50,0,10.5,10.5
2018-12-10 09:40:55.7712,172.8,18,10.5,10.42,-45,20.31,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:40:56.0212,172.8,18,10.5,10.42,-44.9,20.32,52,3.49,3.46,0,10.5,10.5
2018-12-10 09:40:56.2712,172.8,18,10.5,10.42,-44.9,20.32,6,-22990,27.7,3.5,10.5,10.5
2018-12-10 09:40:56.5212,172.8,18,10.5,10.42,-44.9,20.32,7,-23020,27.6,3.5,10.5,10.5
2018-12-10 09:40:56.7712,172.8,18,10.5,10.42,-44.9,20.33,1,682.1,-33,28.5,10.5,10.5
2018-12-10 09:40:57.0212,172.8,18,10.5,10.42,-45,20.33,2,682.2,-33,28.5,10.5,10.5
2018-12-10 09:40:57.2712,172.8,18,10.5,10.42,-45,20.32,61,683.7,678.6,0,10.5,10.5
2018-12-10 09:40:57.5212,172.8,18,10.5,10.42,-44.9,20.33,62,425,425,0,10.5,10.5
2018-12-10 09:40:57.7712,172.8,18,10.5,10.42,-44.9,20.32,64,34.3,34.7,0,10.5,10.5
2018-12-10 09:40:58.0212,172.8,18,10.5,10.42,-44.9,20.32,3,682.1,-33,26.5,10.5,10.5
2018-12-10 09:40:58.2712,172.8,18,10.5,10.42,-45,20.32,4,682.2,-33,26.5,10.5,10.5
2018-12-10 09:40:58.5212,172.8,18,10.5,10.42,-45,20.32,65,-23000,-23020,0,10.5,10.5
2018-12-10 09:40:58.7712,172.8,17.9,10.5,10.36,-44.9,20.32,66,4700,4700,0,10.5,10.5
2018-12-10 09:40:59.0212,172.8,17.9,10.5,10.36,-44.9,20.32,1,681.9,-33,28.5,10.5,10.5
2018-12-10 09:40:59.2712,172.8,17.9,10.5,10.36,-44.9,20.32,2,682,-33,28.5,10.5,10.5
2018-12-10 09:40:59.5212,172.8,17.9,10.5,10.36,-45,20.32,65,-23000,-23020,0,10.5,10.5
2018-12-10 09:40:59.7712,172.8,17.9,10.5,10.36,-45,20.32,51,3.48,3.46,0,10.5,10.5
2018-12-10 09:41:00.0213,172.8,17.9,10.5,10.36,-45,20.32,63,50,50,0,10.5,10.5
2018-12-10 09:41:00.2713,172.8,17.9,10.5,10.36,-44.9,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:41:00.5213,172.8,17.9,10.5,10.36,-44.9,20.33,52,3.49,3.45,0,10.5,10.5
2018-12-10 09:41:00.7714,172.8,17.9,10.5,10.36,-44.9,20.33,6,-23010,27.7,3.5,10.5,10.5
2018-12-10 09:41:01.0214,172.8,17.9,10.5,10.36,-45,20.27,7,-23020,27.6,3.5,10.5,10.5
2018-12-10 09:41:01.2714,172.8,17.9,10.5,10.36,-45,20.32,1,681.9,-33,28.5,10.5,10.5
2018-12-10 09:41:01.5214,172.8,17.9,10.5,10.36,-45,20.34,2,682,-33,28.5,10.5,10.5
2018-12-10 09:41:01.7714,172.8,17.9,10.5,10.36,-45,20.33,61,683.7,678.6,0,10.5,10.5
2018-12-10 09:41:02.0214,172.8,17.8,10.5,10.3,-44.9,20.35,62,425,425,0,10.5,10.5
2018-12-10 09:41:02.2713,172.8,17.8,10.5,10.3,-44.9,20.31,64,34.2,34.6,0,10.5,10.5
2018-12-10 09:41:02.5212,172.8,17.8,10.5,10.3,-44.9,20.32,3,681.9,-33,26.5,10.5,10.5
2018-12-10 09:41:02.7712,172.8,17.8,10.5,10.3,-44.9,20.32,4,682,-33,26.5,10.5,10.5
2018-12-10 09:41:03.0212,172.8,17.8,10.5,10.3,-44.9,20.32,65,-23000,-23010,0,10.5,10.5
2018-12-10 09:41:03.2712,172.8,17.8,10.5,10.3,-45,20.3,66,4700,4700,0,10.5,10.5
2018-12-10 09:41:03.5212,172.8,17.8,10.5,10.3,-44.9,20.31,1,681.9,-33,28.5,10.5,10.5
2018-12-10 09:41:03.7713,172.8,17.8,10.5,10.3,-44.9,20.34,2,682,-33,28.5,10.5,10.5
2018-12-10 09:41:04.0213,172.8,17.8,10.5,10.3,-44.9,20.33,65,-23010,-23020,0,10.5,10.5
2018-12-10 09:41:04.2713,172.8,17.8,10.5,10.3,-44.9,20.32,51,3.48,3.46,0,10.5,10.5
2018-12-10 09:41:04.5213,172.8,17.8,10.5,10.3,-44.9,20.32,63,50,50,0,10.5,10.5
2018-12-10 09:41:04.7713,172.8,17.8,10.5,10.3,-45,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:41:05.0213,172.8,17.8,10.5,10.3,-44.9,20.32,52,3.49,3.45,0,10.5,10.5
2018-12-10 09:41:05.2713,172.8,17.8,10.5,10.3,-44.9,20.32,6,-23010,27.7,3.5,10.5,10.5
2018-12-10 09:41:05.5214,172.8,17.8,10.5,10.3,-44.9,20.32,7,-23020,27.6,3.5,10.5,10.5
2018-12-10 09:41:05.7714,172.8,17.8,10.5,10.3,-44.9,20.32,1,681.8,-33,28.5,10.5,10.5
2018-12-10 09:41:06.0214,172.8,17.8,10.5,10.3,-45,20.32,2,681.9,-33,28.5,10.5,10.5
2018-12-10 09:41:06.2714,172.8,17.8,10.5,10.3,-45,20.32,61,683.5,678.5,0,10.5,10.5
2018-12-10 09:41:06.5213,172.8,17.8,10.5,10.3,-44.9,20.32,62,425,425,0,10.5,10.5
2018-12-10 09:41:06.7713,172.8,17.8,10.5,10.3,-44.9,20.3,64,34.2,34.6,0,10.5,10.5
2018-12-10 09:41:07.0213,172.8,17.8,10.5,10.3,-44.9,20.28,3,681.8,-33,26.5,10.5,10.5
2018-12-10 09:41:07.2713,172.8,17.8,10.5,10.3,-44.9,20.32,4,681.9,-33,26.5,10.5,10.5
2018-12-10 09:41:07.5213,172.8,17.8,10.5,10.3,-45,20.33,65,-23010,-23020,0,10.5,10.5
2018-12-10 09:41:07.7713,172.8,17.8,10.5,10.3,-45,20.32,66,4700,4700,0,10.5,10.5
2018-12-10 09:41:08.0213,172.8,17.8,10.5,10.3,-44.9,20.32,1,681.8,-33,28.5,10.5,10.5
2018-12-10 09:41:08.2713,172.8,17.8,10.5,10.3,-44.9,20.32,2,681.9,-33,28.5,10.5,10.5
2018-12-10 09:41:08.5213,172.8,17.8,10.5,10.3,-44.9,20.3,65,-23010,-23010,0,10.5,10.5
2018-12-10 09:41:08.7713,172.8,17.8,10.5,10.3,-45,20.33,51,3.48,3.45,0,10.5,10.5
2018-12-10 09:41:09.0213,172.8,17.8,10.5,10.3,-45,20.33,63,50,50,0,10.5,10.5
2018-12-10 09:41:09.2714,172.8,17.8,10.5,10.3,-44.9,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:41:09.5214,172.8,17.8,10.5,10.3,-44.9,20.31,52,3.49,3.45,0,10.5,10.5
2018-12-10 09:41:09.7714,172.8,17.8,10.5,10.3,-44.9,20.34,6,-23010,27.7,3.5,10.5,10.5
2018-12-10 09:41:10.0214,172.8,17.8,10.5,10.3,-44.9,20.31,7,-23020,27.6,3.5,10.5,10.5
2018-12-10 09:41:10.2714,172.8,17.8,10.5,10.3,-44.9,20.32,1,681.8,-33,28.5,10.5,10.5
2018-12-10 09:41:10.5214,172.8,17.8,10.5,10.3,-45,20.31,2,681.9,-33,28.5,10.5,10.5
2018-12-10 09:41:10.7714,172.8,17.8,10.5,10.3,-44.9,20.32,61,683.5,678.4,0,10.5,10.5
2018-12-10 09:41:11.0214,172.8,17.8,10.5,10.3,-44.9,20.31,62,425,425,0,10.5,10.5
2018-12-10 09:41:11.2714,172.8,17.8,10.5,10.3,-44.9,20.32,64,34.3,34.7,0,10.5,10.5
2018-12-10 09:41:11.5214,172.8,17.8,10.5,10.3,-45,20.34,3,681.8,-33,26.5,10.5,10.5
2018-12-10 09:41:11.7714,172.8,17.8,10.5,10.3,-45,20.32,4,681.9,-33,26.5,10.5,10.5
2018-12-10 09:41:12.0214,172.8,17.8,10.5,10.3,-45,20.32,65,-23010,-23010,0,10.5,10.5
2018-12-10 09:41:12.2714,172.8,17.8,10.5,10.3,-45,20.32,66,4690,4690,0,10.5,10.5
2018-12-10 09:41:12.5214,172.8,17.8,10.5,10.3,-44.9,20.31,1,681.8,-33,28.5,10.5,10.5
2018-12-10 09:41:12.7714,172.8,17.8,10.5,10.3,-44.9,20.32,2,681.9,-33,28.5,10.5,10.5
2018-12-10 09:41:13.0214,172.8,17.8,10.5,10.3,-44.9,20.32,65,-23010,-23010,0,10.5,10.5
2018-12-10 09:41:13.2714,172.8,17.8,10.5,10.3,-44.9,20.32,51,3.48,3.45,0,10.5,10.5
2018-12-10 09:41:13.5214,172.8,17.8,10.5,10.3,-45,20.32,63,50,50,0,10.5,10.5
2018-12-10 09:41:13.7714,172.8,17.8,10.5,10.3,-45,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:41:14.0214,172.8,17.8,10.5,10.3,-44.9,20.3,52,3.49,3.45,0,10.5,10.5
2018-12-10 09:41:14.2714,172.8,17.8,10.5,10.3,-44.9,20.32,6,-23000,27.7,3.5,10.5,10.5
2018-12-10 09:41:14.5214,172.8,17.8,10.5,10.3,-44.9,20.33,7,-23010,27.6,3.5,10.5,10.5
2018-12-10 09:41:14.7714,172.8,17.7,10.5,10.24,-45,20.32,1,681.7,-33,28.5,10.5,10.5
2018-12-10 09:41:15.0214,172.8,17.7,10.5,10.24,-45,20.32,2,681.6,-33,28.5,10.5,10.5
2018-12-10 09:41:15.2714,172.8,17.7,10.5,10.24,-45,20.32,61,683.3,678.4,0,10.5,10.5
2018-12-10 09:41:15.5214,172.8,17.7,10.5,10.24,-44.9,20.33,62,425,425,0,10.5,10.5
2018-12-10 09:41:15.7715,172.8,17.7,10.5,10.24,-44.9,20.32,64,34.2,34.6,0,10.5,10.5
2018-12-10 09:41:16.0215,172.8,17.7,10.5,10.24,-45,20.32,3,681.7,-33,26.5,10.5,10.5
2018-12-10 09:41:16.2715,172.8,17.7,10.5,10.24,-45,20.32,4,681.6,-33,26.5,10.5,10.5
2018-12-10 09:41:16.5215,172.8,17.7,10.5,10.24,-45,20.32,65,-23010,-23010,0,10.5,10.5
2018-12-10 09:41:16.7714,172.8,17.7,10.5,10.24,-44.9,20.32,66,4690,4690,0,10.5,10.5
2018-12-10 09:41:17.0214,172.8,17.7,10.5,10.24,-44.9,20.37,1,681.7,-33,28.5,10.5,10.5
2018-12-10 09:41:17.2714,172.8,17.7,10.5,10.24,-44.9,20.31,2,681.6,-33,28.5,10.5,10.5
2018-12-10 09:41:17.5215,172.8,17.7,10.5,10.24,-44.9,20.31,65,-23010,-23010,0,10.5,10.5
2018-12-10 09:41:17.7715,172.8,17.7,10.5,10.24,-45,20.31,51,3.48,3.45,0,10.5,10.5
2018-12-10 09:41:18.0216,172.8,17.7,10.5,10.24,-45,20.32,63,50,50,0,10.5,10.5
2018-12-10 09:41:18.2716,172.8,17.7,10.5,10.24,-45,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:41:18.5216,172.8,17.7,10.5,10.24,-44.9,20.32,52,3.49,3.45,0,10.5,10.5
2018-12-10 09:41:18.7716,172.8,17.7,10.5,10.24,-45,20.32,6,-23010,27.7,3.5,10.5,10.5
2018-12-10 09:41:19.0215,172.8,17.7,10.5,10.24,-45,20.32,7,-23010,27.6,3.5,10.5,10.5
2018-12-10 09:41:19.2715,172.8,17.7,10.5,10.24,-45,20.32,1,681.7,-33,28.5,10.5,10.5
2018-12-10 09:41:19.5215,172.8,17.7,10.5,10.24,-44.9,20.33,2,681.6,-33,28.5,10.5,10.5
2018-12-10 09:41:19.7715,172.8,17.7,10.5,10.24,-44.9,20.31,61,683.3,678.3,0,10.5,10.5
2018-12-10 09:41:20.0215,172.8,17.7,10.5,10.24,-44.9,20.33,62,425,425,0,10.5,10.5
2018-12-10 09:41:20.2714,172.8,17.7,10.5,10.24,-44.9,20.32,64,34.3,34.7,0,10.5,10.5
2018-12-10 09:41:20.5215,172.8,17.7,10.5,10.24,-45,20.31,3,681.5,-33,26.5,10.5,10.5
2018-12-10 09:41:20.7715,172.8,17.7,10.5,10.24,-45,20.31,4,681.5,-33,26.5,10.5,10.5
2018-12-10 09:41:21.0215,172.8,17.7,10.5,10.24,-45,20.32,65,-23000,-23010,0,10.5,10.5
2018-12-10 09:41:21.2715,172.8,17.7,10.5,10.24,-44.9,20.32,66,4690,4690,0,10.5,10.5
2018-12-10 09:41:21.5215,172.8,17.7,10.5,10.24,-44.9,20.32,1,681.5,-33,28.5,10.5,10.5
2018-12-10 09:41:21.7715,172.8,17.7,10.5,10.24,-45,20.32,2,681.5,-33,28.5,10.5,10.5
2018-12-10 09:41:22.0215,172.8,17.7,10.5,10.24,-45,20.32,65,-23010,-23010,0,10.5,10.5
2018-12-10 09:41:22.2715,172.8,17.7,10.5,10.24,-44.9,20.32,51,3.48,3.45,0,10.5,10.5
2018-12-10 09:41:22.5215,172.8,17.7,10.5,10.24,-44.9,20.32,63,50,50,0,10.5,10.5
2018-12-10 09:41:22.7715,172.8,17.7,10.25,10.24,-44.9,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:41:23.0215,172.8,17.7,10.25,10.24,-44.9,20.32,52,3.49,3.44,0,10.5,10.5
2018-12-10 09:41:23.2715,172.8,17.7,10.25,10.24,-44.9,20.31,6,-23000,27.7,3.4,10.5,10.5
2018-12-10 09:41:23.5215,172.8,17.7,10.25,10.24,-44.9,20.32,7,-23020,27.6,3.5,10.5,10.5
2018-12-10 09:41:23.7715,172.8,17.6,10.25,10.19,-44.9,20.32,1,681.5,-33,28.5,10.5,10.5
2018-12-10 09:41:24.0216,172.8,17.6,10.25,10.19,-44.9,20.34,2,681.5,-33,28.5,10.5,10.5
2018-12-10 09:41:24.2716,172.8,17.6,10.25,10.19,-44.9,20.31,61,683.2,678.1,0,10.5,10.5
2018-12-10 09:41:24.5216,172.8,17.6,10.25,10.19,-45,20.3,62,425,425,0,10.5,10.5
2018-12-10 09:41:24.7716,172.8,17.6,10.25,10.19,-45,20.46,64,34.2,34.6,0,10.5,10.5
2018-12-10 09:41:25.0216,172.8,17.6,10.25,10.19,-45,20.32,3,681.5,-33,26.5,10.5,10.5
2018-12-10 09:41:25.2716,172.8,17.6,10.25,10.19,-44.9,20.35,4,681.5,-33,26.5,10.5,10.5
2018-12-10 09:41:25.5216,172.8,17.6,10.25,10.19,-45,20.32,65,-23000,-23020,0,10.5,10.5
2018-12-10 09:41:25.7716,172.8,17.6,10.25,10.19,-44.9,20.33,66,4700,4700,0,10.5,10.5
2018-12-10 09:41:26.0216,172.8,17.6,10.25,10.19,-44.9,20.3,1,681.5,-33,28.5,10.5,10.5
2018-12-10 09:41:26.2716,172.8,17.6,10.25,10.19,-44.9,20.32,2,681.5,-33,28.5,10.5,10.5
2018-12-10 09:41:26.5216,172.8,17.6,10.25,10.19,-45,20.33,65,-23000,-23020,0,10.5,10.5
2018-12-10 09:41:26.7716,172.8,17.5,10.25,10.13,-44.9,20.33,51,3.48,3.45,0,10.5,10.5
2018-12-10 09:41:27.0216,172.8,17.5,10.25,10.13,-44.9,20.32,63,50,50,0,10.5,10.5
2018-12-10 09:41:27.2716,172.8,17.5,10.25,10.13,-44.9,20.32,67,27.7,27.6,0,10.5,10.5
2018-12-10 09:41:27.5215,172.8,17.5,10.25,10.13,-44.9,20.32,52,3.49,3.44,0,10,10.5
2018-12-10 09:41:27.7715,172.8,17.5,10.25,10.13,-45,20.33,6,-22990,27.7,3.4,10,10.5
2018-12-10 09:41:28.0216,172.8,17.5,10.25,10.13,-44.9,20.32,7,-23010,27.6,3.5,10,10.5
2018-12-10 09:41:28.2716,172.8,17.5,10.25,10.13,-44.9,20.32,1,681.5,-33,28.5,10,10.5
2018-12-10 09:41:28.5216,172.8,17.5,10.25,10.13,-44.9,20.31,2,681.3,-33.2,28.5,10,10.5
2018-12-10 09:41:28.7716,172.8,17.5,10.25,10.13,-44.9,20.32,61,683.1,678.2,0,10,10.5
