Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:41:29.0216,172.8,17.5,10.25,10.13,-44.9,20.32,62,425,425,0,10,10.5
2018-12-10 09:41:29.2716,172.8,17.5,10.25,10.13,-45,20.32,64,34.2,34.7,0,10,10.5
2018-12-10 09:41:29.5216,172.8,17.5,10.25,10.13,-45,20.32,3,681.5,-33,26.5,10,10.5
2018-12-10 09:41:29.7716,172.8,17.5,10.25,10.13,-44.9,20.32,4,681.3,-33.2,26.5,10,10.5
2018-12-10 09:41:30.0216,172.8,17.5,10.25,10.13,-44.9,20.33,65,-22990,-23020,0,10,10.5
2018-12-10 09:41:30.2717,172.8,17.5,10.25,10.13,-44.9,20.31,66,4700,4700,0,10,10.5
2018-12-10 09:41:30.5217,172.8,17.5,10.25,10.13,-44.9,20.32,1,681.5,-33,28.5,10,10.5
2018-12-10 09:41:30.7717,172.8,17.5,10.25,10.13,-45,20.32,2,681.3,-33.2,28.5,10,10.5
2018-12-10 09:41:31.0217,172.8,17.5,10.25,10.13,-45,20.31,65,-22990,-23020,0,10,10.5
2018-12-10 09:41:31.2717,172.8,17.5,10.25,10.13,-44.9,20.32,51,3.48,3.45,0,10,10.5
2018-12-10 09:41:31.5216,172.8,17.5,10.25,10.13,-44.9,20.32,63,50,50,0,10,10.5
2018-12-10 09:41:31.7716,172.8,17.4,10.25,10.07,-44.9,20.32,67,27.7,27.6,0,10,10.5
2018-12-10 09:41:32.0216,172.8,17.4,10.25,10.07,-44.9,20.32,52,3.49,3.45,0,10,10.5
2018-12-10 09:41:32.2716,172.8,17.4,10.25,10.07,-45,20.32,6,-22990,27.7,3.4,10,10.5
2018-12-10 09:41:32.5216,172.8,17.4,10.25,10.07,-44.9,20.22,7,-23030,27.6,3.5,10,10.5
2018-12-10 09:41:32.7716,172.8,17.4,10.25,10.07,-44.9,20.32,1,681.5,-33,28.5,10,10.5
2018-12-10 09:41:33.0216,172.8,17.4,10.25,10.07,-44.9,20.32,2,681.3,-33.2,28.5,10,10.5
2018-12-10 09:41:33.2716,172.8,17.4,10.25,10.07,-44.9,20.32,61,683.1,678,0,10,10.5
2018-12-10 09:41:33.5216,172.8,17.4,10.25,10.07,-45,20.32,62,425,425,0,10,10.5
2018-12-10 09:41:33.7716,172.8,17.4,10.25,10.07,-45,20.31,64,34.2,34.7,0,10,10.5
2018-12-10 09:41:34.0216,172.8,17.4,10.25,10.07,-44.9,20.37,3,681.5,-33,26.5,10,10.5
2018-12-10 09:41:34.2716,172.8,17.4,10.25,10.07,-44.9,20.34,4,681.3,-33.2,26.5,10,10.5
2018-12-10 09:41:34.5216,172.8,17.4,10.25,10.07,-44.9,20.32,65,-22990,-23030,0,10,10.5
2018-12-10 09:41:34.7716,172.8,17.4,10.25,10.07,-44.9,20.32,66,4710,4710,0,10,10.5
2018-12-10 09:41:35.0216,172.8,17.4,10.25,10.07,-45,20.34,1,681.2,-33,28.5,10,10.5
2018-12-10 09:41:35.2716,172.8,17.4,10.25,10.07,-45,20.32,2,681.3,-33.2,28.5,10,10.5
2018-12-10 09:41:35.5216,172.8,17.4,10.25,10.07,-45,20.33,65,-22980,-23020,0,10,10.5
2018-12-10 09:41:35.7716,172.8,17.4,10.25,10.07,-44.9,20.32,51,3.48,3.45,0,10,10.5
2018-12-10 09:41:36.0216,172.8,17.4,10.25,10.07,-44.9,20.32,63,50,50,0,10,10.5
2018-12-10 09:41:36.2716,172.8,17.4,10.25,10.07,-44.9,20.32,67,27.7,27.6,0,10,10.5
2018-12-10 09:41:36.5217,172.8,17.4,10.25,10.07,-44.9,20.32,52,3.49,3.44,0,10,10.5
2018-12-10 09:41:36.7717,172.8,17.4,10.25,10.07,-44.9,20.32,6,-22980,27.7,3.4,10,10.5
2018-12-10 09:41:37.0217,172.8,17.4,10.25,10.07,-44.9,20.32,7,-23030,27.6,3.5,10,10.5
2018-12-10 09:41:37.2717,172.8,17.4,10.25,10.07,-44.9,20.31,1,681.2,-33,28.5,10,10.5
2018-12-10 09:41:37.5217,172.8,17.4,10.25,10.07,-44.9,20.32,2,681.3,-33.2,28.5,10,10.5
2018-12-10 09:41:37.7717,172.8,17.4,10.25,10.07,-45,20.33,61,683,677.9,0,10,10.5
2018-12-10 09:41:38.0217,172.8,17.4,10.25,10.07,-45,20.32,62,425,425,0,10,10.5
2018-12-10 09:41:38.2717,172.8,17.4,10.25,10.07,-45,20.32,64,34.2,34.6,0,10,10.5
2018-12-10 09:41:38.5216,172.8,17.4,10.25,10.07,-44.9,20.3,3,681.2,-33,26.5,10,10.5
2018-12-10 09:41:38.7716,172.8,17.4,10.25,10.07,-44.9,20.34,4,681.3,-33.2,26.5,10,10.5
2018-12-10 09:41:39.0216,172.8,17.4,10.25,10.07,-44.9,20.32,65,-22980,-23030,0,10,10.5
2018-12-10 09:41:39.2716,172.8,17.4,10.25,10.07,-44.9,20.34,66,4700,4700,0,10,10.5
2018-12-10 09:41:39.5217,172.8,17.4,10.25,10.07,-44.9,20.32,1,681.2,-33,28.5,10,10.5
2018-12-10 09:41:39.7717,172.8,17.4,10.25,10.07,-44.9,20.32,2,681.3,-33.2,28.5,10,10.5
2018-12-10 09:41:40.0217,172.8,17.4,10.25,10.07,-44.9,20.32,65,-22980,-23030,0,10,10.5
2018-12-10 09:41:40.2717,172.8,17.4,10.25,10.07,-44.9,20.33,51,3.48,3.45,0,10,10.5
2018-12-10 09:41:40.5217,172.8,17.4,10.25,10.07,-44.9,20.33,63,50,50,0,10,10.5
2018-12-10 09:41:40.7717,172.8,17.4,10.25,10.07,-45,20.32,67,27.7,27.6,0,10,10.5
2018-12-10 09:41:41.0217,172.8,17.4,10.25,10.07,-44.9,20.31,52,3.49,3.44,0,10,10.5
2018-12-10 09:41:41.2717,172.8,17.4,10.25,10.07,-44.9,20.33,6,-22980,27.7,3.4,10,10.5
2018-12-10 09:41:41.5217,172.8,17.4,10.25,10.07,-44.9,20.32,7,-23030,27.6,3.5,10,10.5
2018-12-10 09:41:41.7717,172.8,17.4,10.25,10.07,-44.9,20.45,1,681.2,-33,28.5,10,10.5
2018-12-10 09:41:42.0217,172.8,17.4,10.25,10.07,-44.9,20.32,2,681.3,-33.2,28.5,10,10.5
2018-12-10 09:41:42.2717,172.8,17.4,10.25,10.07,-45,20.32,61,682.9,677.8,0,10,10.5
2018-12-10 09:41:42.5217,172.8,17.4,10.25,10.07,-44.9,20.3,62,425,425,0,10,10.5
2018-12-10 09:41:42.7717,172.8,17.4,10.25,10.07,-44.9,20.32,64,34.2,34.6,0,10,10.5
2018-12-10 09:41:43.0217,172.8,17.4,10.25,10.07,-44.9,20.36,3,681.2,-33.2,26.5,10,10.5
2018-12-10 09:41:43.2717,172.8,17.4,10.25,10.07,-44.9,20.32,4,681.1,-33.2,26.5,10,10.5
2018-12-10 09:41:43.5217,172.8,17.4,10.25,10.07,-44.9,20.32,65,-22980,-23030,0,10,10.5
2018-12-10 09:41:43.7717,172.8,17.4,10.25,10.07,-45,20.32,66,4700,4700,0,10,10.5
2018-12-10 09:41:44.0217,172.8,17.4,10.25,10.07,-44.9,20.33,1,681.2,-33.2,28.5,10,10.5
2018-12-10 09:41:44.2717,172.8,17.4,10.25,10.07,-44.9,20.33,2,681.1,-33.2,28.5,10,10.5
2018-12-10 09:41:44.5217,172.8,17.4,10.25,10.07,-44.9,20.32,65,-22980,-23030,0,10,10.5
2018-12-10 09:41:44.7717,172.8,17.3,10.25,10.01,-44.9,20.33,51,3.48,3.45,0,10,10.5
2018-12-10 09:41:45.0217,172.8,17.3,10.25,10.01,-44.9,20.32,63,50,50,0,10,10.5
2018-12-10 09:41:45.2717,172.8,17.3,10.25,10.01,-45,20.32,67,27.7,27.6,0,10,10.5
2018-12-10 09:41:45.5217,172.8,17.3,10.25,10.01,-44.9,20.33,52,3.48,3.44,0,10,10.5
2018-12-10 09:41:45.7717,172.8,17.3,10.25,10.01,-44.9,20.23,6,-22980,27.7,3.4,10,10.5
2018-12-10 09:41:46.0218,172.8,17.3,10.25,10.01,-44.9,20.32,7,-23030,27.6,3.5,10,10.5
2018-12-10 09:41:46.2718,172.8,17.3,10.25,10.01,-44.9,20.31,1,681.2,-33.2,28.5,10,10.5
2018-12-10 09:41:46.5218,172.8,17.3,10.25,10.01,-45,20.32,2,681.1,-33.2,28.5,10,10.5
2018-12-10 09:41:46.7717,172.8,17.3,10.25,10.01,-45,20.32,61,682.7,677.7,0,10,10.5
2018-12-10 09:41:47.0217,172.8,17.3,10.25,10.01,-45,20.31,62,425,425,0,10,10.5
2018-12-10 09:41:47.2717,172.8,17.3,10.25,10.01,-44.9,20.31,64,34.2,34.7,0,10,10.5
2018-12-10 09:41:47.5217,172.8,17.3,10.25,10.01,-44.9,20.35,3,681.2,-33.2,26.5,10,10.5
2018-12-10 09:41:47.7717,172.8,17.3,10.25,10.01,-44.9,20.32,4,681.1,-33.2,26.5,10,10.5
2018-12-10 09:41:48.0217,172.8,17.3,10.25,10.01,-44.9,20.31,65,-22980,-23030,0,10,10.5
2018-12-10 09:41:48.2717,172.8,17.3,10.25,10.01,-45,20.32,66,4700,4700,0,10,10.5
2018-12-10 09:41:48.5218,172.8,17.3,10.25,10.01,-45,20.32,1,681.2,-33.2,28.5,10,10.5
2018-12-10 09:41:48.7718,172.8,17.3,10.25,10.01,-44.9,20.32,2,681.1,-33.2,28.5,10,10.5
2018-12-10 09:41:49.0218,172.8,17.3,10.25,10.01,-45,20.32,65,-22980,-23040,0,10,10.5
2018-12-10 09:41:49.2718,172.8,17.3,10.25,10.01,-44.9,20.31,51,3.48,3.45,0,10,10.5
2018-12-10 09:41:49.5218,172.8,17.3,10.25,10.01,-44.9,20.32,63,50,50,0,10,10.5
2018-12-10 09:41:49.7718,172.8,17.3,10.25,10.01,-44.9,20.36,67,27.7,27.6,0,10,10.5
2018-12-10 09:41:50.0218,172.8,17.3,10.25,10.01,-44.9,20.33,52,3.48,3.44,0,10,10.5
2018-12-10 09:41:50.2718,172.8,17.3,10.25,10.01,-44.9,20.32,6,-22980,27.7,3.4,10,10.5
2018-12-10 09:41:50.5218,172.8,17.3,10.25,10.01,-44.9,20.32,7,-23040,27.6,3.5,10,10.5
2018-12-10 09:41:50.7718,172.8,17.3,10.25,10.01,-44.9,20.32,1,680.9,-33.2,28.5,10,10.5
2018-12-10 09:41:51.0218,172.8,17.3,10.25,10.01,-45,20.32,2,681,-33.2,28.5,10,10.5
2018-12-10 09:41:51.2718,172.8,17.3,10.25,10.01,-45,20.32,61,682.8,677.6,0,10,10.5
2018-12-10 09:41:51.5217,172.8,17.3,10.25,10.01,-44.9,20.33,62,425,425,0,10,10.5
2018-12-10 09:41:51.7718,172.8,17.3,10.25,10.01,-44.9,20.32,64,34.2,34.7,0,10,10.5
2018-12-10 09:41:52.0218,172.8,17.3,10,10.01,-44.9,20.32,3,680.9,-33.2,26.5,10,10.5
2018-12-10 09:41:52.2718,172.8,17.3,10,10.01,-44.9,20.32,4,681,-33.2,26.5,10,10.5
2018-12-10 09:41:52.5218,172.8,17.3,10,10.01,-45,20.32,65,-22980,-23040,0,10,10.5
2018-12-10 09:41:52.7718,172.8,17.3,10,10.01,-44.9,20.32,66,4700,4700,0,10,10.5
2018-12-10 09:41:53.0218,172.8,17.3,10,10.01,-44.9,20.32,1,680.9,-33.2,28.5,10,10.5
2018-12-10 09:41:53.2719,172.8,17.3,10,10.01,-44.9,20.3,2,681,-33.2,28.5,10,10.5
2018-12-10 09:41:53.5219,172.8,17.3,10,10.01,-44.9,20.32,65,-22990,-23030,0,10,10.5
2018-12-10 09:41:53.7719,172.8,17.3,10,10.01,-44.9,20.33,51,3.48,3.45,0,10,10.5
2018-12-10 09:41:54.0218,172.8,17.2,10,9.95,-45,20.32,63,50,50,0,10,10.5
2018-12-10 09:41:54.2718,172.8,17.2,10,9.95,-45,20.32,67,27.7,27.6,0,10,10.5
2018-12-10 09:41:54.5218,172.8,17.2,10,9.95,-42.3,20.32,52,3.48,3.44,0,10,10.5
2018-12-10 09:41:54.7718,172.8,17.1,10,9.9,-2.1,20.33,6,-1060,27.7,3.4,10,10.5
2018-12-10 09:41:55.0218,172.8,17.1,10,9.9,0.5,20.31,7,-620,27.6,3.5,10,10.5
2018-12-10 09:41:55.2719,172.8,17.1,10,9.9,0.5,20.32,1,680.9,-33.2,28.5,10,10.5
2018-12-10 09:41:55.5219,172.8,17.1,10,9.9,0.4,20.33,2,681,-33.2,28.5,10,10.5
2018-12-10 09:41:55.7719,172.8,17.1,10,9.9,0.4,20.32,61,685.4,680.3,0,10,10.5
2018-12-10 09:41:56.0219,172.8,17.1,10,9.9,0.3,20.27,62,425,425,0,10,10.5
2018-12-10 09:41:56.2719,172.8,17.1,10,9.9,0.2,20.32,64,10.6,10.8,0,10,10.5
2018-12-10 09:41:56.5219,172.8,17.1,10,9.9,0.2,20.32,3,682.5,-27.5,26.5,10,10.5
2018-12-10 09:41:56.7719,172.8,17.1,10,9.9,0.1,20.32,4,681.8,-26.9,26.5,10,10
2018-12-10 09:41:57.0218,172.8,17.1,10,9.9,0.1,20.31,65,-790,-830,0,10,10
2018-12-10 09:41:57.2718,172.8,17.1,10,9.9,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 09:41:57.5218,172.8,17.1,10,9.9,0.1,20.18,1,682.5,-27.5,28.5,10,10
2018-12-10 09:41:57.7718,172.8,17.1,10,9.9,0.1,20.33,2,681.8,-26.9,28.5,10,10
2018-12-10 09:41:58.0218,172.8,17.1,10,9.9,0.1,20.32,65,-820,-850,0,10,10
2018-12-10 09:41:58.2718,172.8,17.1,10,9.9,0.1,20.31,51,3.49,3.45,0,10,10
2018-12-10 09:41:58.5218,172.8,17.1,10,9.9,0.1,20.33,63,50,50,0,10,10
2018-12-10 09:41:58.7718,172.8,17.1,10,9.9,0.1,20.31,67,27.7,27.6,0,10,10
2018-12-10 09:41:59.0219,172.8,17.1,10,9.9,0.1,20.32,52,3.49,3.44,0,10,10
2018-12-10 09:41:59.2719,172.8,17.1,10,9.9,0.1,20.32,6,-830,27.7,3.5,10,10
2018-12-10 09:41:59.5219,172.8,17.1,10,9.9,0.1,20.32,7,-860,27.6,3.5,10,10
2018-12-10 09:41:59.7719,172.8,17.1,10,9.9,0.1,20.31,1,682.5,-27.5,28.5,10,10
2018-12-10 09:42:00.0219,172.8,17.1,10,9.9,0.1,20.32,2,681.8,-26.9,28.5,10,10
2018-12-10 09:42:00.2719,172.8,17.1,10,9.9,0.1,20.32,61,685.7,680.7,0,10,10
2018-12-10 09:42:00.5220,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:42:00.7720,172.8,17.1,10,9.9,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:42:01.0219,172.8,17.1,10,9.9,0.1,20.33,3,682.5,-27.5,26.5,10,10
2018-12-10 09:42:01.2719,172.8,17.1,10,9.9,0.1,20.32,4,681.8,-26.9,26.5,10,10
2018-12-10 09:42:01.5219,172.8,17.1,10,9.9,0,20.32,65,-850,-860,0,10,10
2018-12-10 09:42:01.7719,172.8,17.1,10,9.9,0,20.31,66,5240,5240,0,10,10
2018-12-10 09:42:02.0219,172.8,17.1,10,9.9,0,20.32,1,682.5,-27.5,28.5,10,10
2018-12-10 09:42:02.2719,172.8,17.1,10,9.9,0.1,20.3,2,681.8,-26.9,28.5,10,10
2018-12-10 09:42:02.5219,172.8,17.1,10,9.9,0,20.32,65,-850,-870,0,10,10
2018-12-10 09:42:02.7719,172.8,17.1,10,9.9,0.1,20.32,51,3.49,3.45,0,10,10
2018-12-10 09:42:03.0219,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:42:03.2719,172.8,17.1,10,9.9,0.1,20.34,67,27.6,27.5,0,10,10
2018-12-10 09:42:03.5219,172.8,17.1,10,9.9,0.1,20.31,52,3.49,3.44,0,10,10
2018-12-10 09:42:03.7719,172.8,17.1,10,9.9,0.1,20.32,6,-840,27.6,3.5,10,10
2018-12-10 09:42:04.0219,172.8,17.1,10,9.9,0.1,20.32,7,-860,27.4,3.5,10,10
2018-12-10 09:42:04.2719,172.8,17.1,10,9.9,0.1,20.33,1,683.3,0,28.5,10,10
2018-12-10 09:42:04.5219,172.8,17.1,10,9.9,0.1,20.32,2,683.2,0,28.5,10,10
2018-12-10 09:42:04.7719,172.8,17.1,10,9.9,0.1,20.17,61,685.9,680.9,0,10,10
2018-12-10 09:42:05.0219,172.8,17.1,10,9.9,0,20.31,62,425,425,0,10,10
2018-12-10 09:42:05.2719,172.8,17.1,10,9.9,0,20.3,64,8.2,8.3,0,10,10
2018-12-10 09:42:05.5219,172.8,17.1,10,9.9,0,20.31,3,683.3,0,26.5,10,10
2018-12-10 09:42:05.7719,172.8,17.1,10,9.9,0,20.33,4,683.2,0,26.5,10,10
2018-12-10 09:42:06.0219,172.8,17.1,10,9.9,0,20.33,65,-850,-860,0,10,10
2018-12-10 09:42:06.2719,172.8,17.1,10,9.9,0,20.31,66,5260,5260,0,10,10
2018-12-10 09:42:06.5219,172.8,17.1,10,9.9,0.1,20.28,1,683.3,0,28.5,10,10
2018-12-10 09:42:06.7719,172.8,17.1,10,9.9,0,20.32,2,683.2,0,28.5,10,10
2018-12-10 09:42:07.0219,172.8,17.1,10,9.9,0.1,20.35,65,-850,-860,0,10,10
2018-12-10 09:42:07.2719,172.8,17.1,10,9.9,0.1,20.33,51,3.49,3.46,0,10,10
2018-12-10 09:42:07.5219,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:42:07.7719,172.8,17.1,10,9.9,0.1,20.32,67,27.4,27.3,0,10,10
2018-12-10 09:42:08.0219,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.45,0,10,10
2018-12-10 09:42:08.2719,172.8,17.1,10,9.9,0.1,20.32,6,-850,27.4,3.5,10,10
2018-12-10 09:42:08.5219,172.8,17.1,10,9.9,0.1,20.33,7,-860,27.3,3.5,10,10
2018-12-10 09:42:08.7719,172.8,17.1,10,9.9,0,20.32,1,683.3,0,28.5,10,10
2018-12-10 09:42:09.0219,172.8,17.1,10,9.9,0,20.33,2,683.2,0,28.5,10,10
2018-12-10 09:42:09.2720,172.8,17.1,10,9.9,0,20.32,61,686,681,0,10,10
2018-12-10 09:42:09.5220,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 09:42:09.7720,172.8,17.1,10,9.9,0,20.33,64,8.1,8.3,0,10,10
2018-12-10 09:42:10.0220,172.8,17.1,10,9.9,0,20.32,3,683.3,0,26.5,10,10
2018-12-10 09:42:10.2720,172.8,17.1,10,9.9,0,20.32,4,683.2,0,26.5,10,10
2018-12-10 09:42:10.5220,172.8,17.1,10,9.9,0,20.33,65,-840,-840,0,10,10
2018-12-10 09:42:10.7720,172.8,17.1,10,9.9,0.1,20.32,66,5260,5260,0,10,10
2018-12-10 09:42:11.0220,172.8,17.1,10,9.9,0.1,20.32,1,683.5,0,28.5,10,10
2018-12-10 09:42:11.2720,172.8,17.1,10,9.9,0.1,20.32,2,683.5,0,28.5,10,10
2018-12-10 09:42:11.5220,172.8,17.1,10,9.9,0.1,20.3,65,-840,-850,0,10,10
2018-12-10 09:42:11.7720,172.8,17.1,10,9.9,0.1,20.32,51,3.49,3.46,0,10,10
2018-12-10 09:42:12.0220,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:42:12.2720,172.8,17.1,10,9.9,0.1,20.32,67,27.3,27.2,0,10,10
2018-12-10 09:42:12.5220,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:42:12.7721,172.8,17.1,10,9.9,0.1,20.31,6,-840,27.2,3.5,10,10
2018-12-10 09:42:13.0221,172.8,17.1,10,9.9,0,20.34,7,-850,27.1,3.5,10,10
2018-12-10 09:42:13.2721,172.8,17.1,10,9.9,0,20.32,1,683.5,0,28.5,10,10
2018-12-10 09:42:13.5221,172.8,17.1,10,9.9,0,20.32,2,683.5,0,28.5,10,10
2018-12-10 09:42:13.7720,172.8,17.1,10,9.9,0,20.33,61,686.2,681.1,0,10,10
2018-12-10 09:42:14.0220,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:42:14.2720,172.8,17.1,10,9.9,0.1,20.32,64,8.2,8.3,0,10,10
2018-12-10 09:42:14.5220,172.8,17.1,10,9.9,0.1,20.32,3,683.5,0,26.5,10,10
2018-12-10 09:42:14.7720,172.8,17.1,10,9.9,0.1,20.32,4,683.5,0,26.5,10,10
2018-12-10 09:42:15.0220,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 09:42:15.2720,172.8,17.1,10,9.9,0.1,20.31,66,5260,5260,0,10,10
2018-12-10 09:42:15.5220,172.8,17.1,10,9.9,0.1,20.32,1,683.5,0,28.5,10,10
2018-12-10 09:42:15.7720,172.8,17.1,10,9.9,0.1,20.32,2,683.5,0,28.5,10,10
2018-12-10 09:42:16.0220,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 09:42:16.2720,172.8,17.1,10,9.9,0.1,20.32,51,3.49,3.46,0,10,10
2018-12-10 09:42:16.5221,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 09:42:16.7721,172.8,17.1,10,9.9,0,20.33,67,27.1,27,0,10,10
2018-12-10 09:42:17.0221,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:42:17.2721,172.8,17.1,10,9.9,0,20.31,6,-840,27.1,3.5,10,10
2018-12-10 09:42:17.5221,172.8,17.1,10,9.9,0,20.32,7,-840,27,3.5,10,10
2018-12-10 09:42:17.7721,172.8,17.1,10,9.9,0,20.32,1,683.5,0,28.5,10,10
2018-12-10 09:42:18.0221,172.8,17.1,10,9.9,0,20.32,2,683.5,0,28.5,10,10
2018-12-10 09:42:18.2721,172.8,17.1,10,9.9,0,20.32,61,686.2,681.2,0,10,10
2018-12-10 09:42:18.5221,172.8,17.1,10,9.9,0,20.34,62,425,425,0,10,10
2018-12-10 09:42:18.7721,172.8,17.1,10,9.9,0.1,20.29,64,8.1,8.3,0,10,10
2018-12-10 09:42:19.0221,172.8,17.1,10,9.9,0.1,20.39,3,683.7,0,26.5,10,10
2018-12-10 09:42:19.2720,172.8,17.1,10,9.9,0.1,20.32,4,683.7,0,26.5,10,10
2018-12-10 09:42:19.5220,172.8,17.1,10,9.9,0.1,20.31,65,-830,-830,0,10,10
2018-12-10 09:42:19.7721,172.8,17.1,10,9.9,0.1,20.32,66,5270,5270,0,10,10
2018-12-10 09:42:20.0221,172.8,17.1,10,9.9,0.1,20.31,1,683.7,0,28.5,10,10
2018-12-10 09:42:20.2721,172.8,17.1,10,9.9,0.1,20.33,2,683.7,0,28.5,10,10
2018-12-10 09:42:20.5221,172.8,17.1,10,9.9,0,20.33,65,-830,-840,0,10,10
2018-12-10 09:42:20.7721,172.8,17.1,10,9.9,0,20.32,51,3.49,3.46,0,10,10
2018-12-10 09:42:21.0221,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 09:42:21.2721,172.8,17.1,10,9.9,0,20.3,67,27,26.9,0,10,10
2018-12-10 09:42:21.5221,172.8,17.1,10,9.9,0,20.31,52,3.5,3.46,0,10,10
2018-12-10 09:42:21.7721,172.8,17.1,10,9.9,0,20.32,6,-840,27,3.5,10,10
2018-12-10 09:42:22.0221,172.8,17.1,10,9.9,0,20.31,7,-840,26.9,3.5,10,10
2018-12-10 09:42:22.2721,172.8,17.1,10,9.9,0,20.32,1,683.7,0,28.5,10,10
2018-12-10 09:42:22.5221,172.8,17.1,10,9.9,0.1,20.32,2,683.7,0,28.5,10,10
2018-12-10 09:42:22.7721,172.8,17.1,10,9.9,0.1,20.33,61,686.3,681.4,0,10,10
2018-12-10 09:42:23.0221,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:42:23.2721,172.8,17.1,10,9.9,0.1,20.33,64,8.2,8.3,0,10,10
2018-12-10 09:42:23.5221,172.8,17.1,10,9.9,0.1,20.32,3,683.7,0,26.5,10,10
2018-12-10 09:42:23.7722,172.8,17.1,10,9.9,0.1,20.32,4,683.7,0,26.5,10,10
2018-12-10 09:42:24.0222,172.8,17.1,10,9.9,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 09:42:24.2723,172.8,17.1,10,9.9,0,20.32,66,5260,5260,0,10,10
2018-12-10 09:42:24.5222,172.8,17.1,10,9.9,0,20.32,1,683.7,0,28.5,10,10
2018-12-10 09:42:24.7722,172.8,17.1,10,9.9,0,20.32,2,683.7,0,28.5,10,10
2018-12-10 09:42:25.0222,172.8,17.1,10,9.9,0,20.31,65,-840,-840,0,10,10
2018-12-10 09:42:25.2721,172.8,17.1,10,9.9,0.1,20.32,51,3.49,3.46,0,10,10
2018-12-10 09:42:25.5221,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 09:42:25.7721,172.8,17.1,10,9.9,0,20.31,67,26.9,26.8,0,10,10
2018-12-10 09:42:26.0221,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 09:42:26.2721,172.8,17.1,10,9.9,0,20.32,6,-840,26.8,3.5,10,10
2018-12-10 09:42:26.5221,172.8,17.1,10,9.9,0,20.32,7,-840,26.8,3.5,10,10
2018-12-10 09:42:26.7721,172.8,17.1,10,9.9,0,20.43,1,683.9,0,28.5,10,10
2018-12-10 09:42:27.0222,172.8,17.1,10,9.9,0.1,20.34,2,683.8,0,28.5,10,10
2018-12-10 09:42:27.2722,172.8,17.1,10,9.9,0.1,20.33,61,686.3,681.3,0,10,10
2018-12-10 09:42:27.5222,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:42:27.7722,172.8,17.1,10,9.9,0.1,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:42:28.0222,172.8,17.1,10,9.9,0.1,20.33,3,683.9,0,26.5,10,10
2018-12-10 09:42:28.2722,172.8,17.1,10,9.9,0.1,20.34,4,683.8,0,26.5,10,10
2018-12-10 09:42:28.5222,172.8,17.1,10,9.9,0.1,20.31,65,-840,-840,0,10,10
2018-12-10 09:42:28.7722,172.8,17.1,10,9.9,0.1,20.33,66,5260,5260,0,10,10
2018-12-10 09:42:29.0221,172.8,17.1,10,9.9,0,20.32,1,683.9,0,28.5,10,10
2018-12-10 09:42:29.2721,172.8,17.1,10,9.9,0,20.32,2,683.8,0,28.5,10,10
2018-12-10 09:42:29.5221,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:42:29.7721,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:42:30.0222,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 09:42:30.2722,172.8,17.1,10,9.9,0,20.33,67,26.8,26.7,0,10,10
2018-12-10 09:42:30.5222,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:42:30.7722,172.8,17.1,10,9.9,0.1,20.33,6,-830,26.7,3.5,10,10
2018-12-10 09:42:31.0222,172.8,17.1,10,9.9,0.1,20.32,7,-830,26.7,3.5,10,10
2018-12-10 09:42:31.2722,172.8,17.1,10,9.9,0.1,20.32,1,683.9,0,28.5,10,10
2018-12-10 09:42:31.5222,172.8,17.1,10,9.9,0.1,20.28,2,683.8,0,28.5,10,10
2018-12-10 09:42:31.7722,172.8,17.1,10,9.9,0.1,20.32,61,686.5,681.4,0,10,10
2018-12-10 09:42:32.0222,172.8,17.1,10,9.9,0.1,20.33,62,425,425,0,10,10
2018-12-10 09:42:32.2723,172.8,17.1,10,9.9,0.1,20.3,64,8.1,8.3,0,10,10
2018-12-10 09:42:32.5223,172.8,17.1,10,9.9,0,20.33,3,683.9,0,26.5,10,10
2018-12-10 09:42:32.7723,172.8,17.1,10,9.9,0.1,20.32,4,683.8,0,26.5,10,10
2018-12-10 09:42:33.0222,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:42:33.2722,172.8,17.1,10,9.9,0,20.32,66,5260,5260,0,10,10
2018-12-10 09:42:33.5222,172.8,17.1,10,9.9,0,20.32,1,684,0,28.5,10,10
2018-12-10 09:42:33.7722,172.8,17.1,10,9.9,0,20.32,2,684,0,28.5,10,10
2018-12-10 09:42:34.0222,172.8,17.1,10,9.9,0,20.31,65,-840,-840,0,10,10
2018-12-10 09:42:34.2722,172.8,17.1,10,9.9,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 09:42:34.5222,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:42:34.7722,172.8,17.1,10,9.9,0.1,20.32,67,26.7,26.6,0,10,10
2018-12-10 09:42:35.0222,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:42:35.2722,172.8,17.1,10,9.9,0.1,20.33,6,-840,26.6,3.5,10,10
2018-12-10 09:42:35.5223,172.8,17.1,10,9.9,0.1,20.33,7,-840,26.6,3.5,10,10
2018-12-10 09:42:35.7723,172.8,17.1,10,9.9,0.1,20.32,1,684,0,28.5,10,10
2018-12-10 09:42:36.0223,172.8,17.1,10,9.9,0.1,20.32,2,684,0,28.5,10,10
2018-12-10 09:42:36.2723,172.8,17.1,10,9.9,0.1,20.33,61,686.5,681.5,0,10,10
2018-12-10 09:42:36.5223,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:42:36.7723,172.8,17.1,10,9.9,0,20.32,64,8.2,8.3,0,10,10
2018-12-10 09:42:37.0223,172.8,17.1,10,9.9,0,20.32,3,684,0,26.5,10,10
2018-12-10 09:42:37.2723,172.8,17.1,10,9.9,0,20.33,4,684,0,26.5,10,10
2018-12-10 09:42:37.5223,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:42:37.7723,172.8,17.1,10,9.9,0,20.32,66,5260,5260,0,10,10
2018-12-10 09:42:38.0223,172.8,17.1,10,9.9,0,20.31,1,684,0,28.5,10,10
2018-12-10 09:42:38.2723,172.8,17.1,10,9.9,0,20.34,2,684,0,28.5,10,10
2018-12-10 09:42:38.5223,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 09:42:38.7722,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:42:39.0222,172.8,17.1,10,9.9,0.1,20.38,63,50,50,0,10,10
2018-12-10 09:42:39.2722,172.8,17.1,10,9.9,0.1,20.3,67,26.6,26.5,0,10,10
2018-12-10 09:42:39.5222,172.8,17.1,10,9.9,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 09:42:39.7723,172.8,17.1,10,9.9,0.1,20.32,6,-830,26.6,3.5,10,10
2018-12-10 09:42:40.0223,172.8,17.1,10,9.9,0.1,20.3,7,-830,26.5,3.5,10,10
2018-12-10 09:42:40.2723,172.8,17.1,10,9.9,0.1,20.31,1,684.1,0,28.5,10,10
2018-12-10 09:42:40.5223,172.8,17.1,10,9.9,0,20.32,2,684.1,0,28.5,10,10
2018-12-10 09:42:40.7723,172.8,17.1,10,9.9,0,20.31,61,686.6,681.6,0,10,10
2018-12-10 09:42:41.0223,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 09:42:41.2723,172.8,17.1,10,9.9,0,20.32,64,8.2,8.3,0,10,10
2018-12-10 09:42:41.5223,172.8,17.1,10,9.9,0,20.32,3,684.1,0,26.5,10,10
2018-12-10 09:42:41.7723,172.8,17.1,10,9.9,0,20.32,4,684.1,0,26.5,10,10
2018-12-10 09:42:42.0223,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:42:42.2723,172.8,17.1,10,9.9,0,20.32,66,5240,5240,0,10,10
2018-12-10 09:42:42.5224,172.8,17.1,10,9.9,0,20.32,1,684.1,0,28.5,10,10
2018-12-10 09:42:42.7724,172.8,17.1,10,9.9,0,20.19,2,684.1,0,28.5,10,10
2018-12-10 09:42:43.0224,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 09:42:43.2724,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:42:43.5224,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:42:43.7723,172.8,17.1,10,9.9,0.1,20.32,67,26.5,26.5,0,10,10
2018-12-10 09:42:44.0224,172.8,17.1,10,9.9,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 09:42:44.2724,172.8,17.1,10,9.9,0.1,20.32,6,-840,26.5,3.5,10,10
2018-12-10 09:42:44.5224,172.8,17.1,10,9.9,0,20.32,7,-840,26.4,3.5,10,10
2018-12-10 09:42:44.7724,172.8,17.1,10,9.9,0,20.32,1,684.1,0,28.5,10,10
2018-12-10 09:42:45.0224,172.8,17.1,10,9.9,0,20.32,2,684.1,0,28.5,10,10
2018-12-10 09:42:45.2724,172.8,17.1,10,9.9,0,20.32,61,686.6,681.6,0,10,10
2018-12-10 09:42:45.5224,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 09:42:45.7723,172.8,17.1,10,9.9,0,20.34,64,8.1,8.3,0,10,10
2018-12-10 09:42:46.0223,172.8,17.1,10,9.9,0,20.32,3,684.1,0,26.5,10,10
2018-12-10 09:42:46.2723,172.8,17.1,10,9.9,0,20.33,4,684.1,0,26.5,10,10
2018-12-10 09:42:46.5223,172.8,17.1,10,9.9,0,20.41,65,-830,-840,0,10,10
2018-12-10 09:42:46.7723,172.8,17.1,10,9.9,0.1,20.3,66,5230,5230,0,10,10
2018-12-10 09:42:47.0224,172.8,17.1,10,9.9,0.1,20.31,1,684.1,0,28.5,10,10
2018-12-10 09:42:47.2724,172.8,17.1,10,9.9,0.1,20.27,2,684.1,0,28.5,10,10
2018-12-10 09:42:47.5224,172.8,17.1,10,9.9,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 09:42:47.7724,172.8,17.1,10,9.9,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 09:42:48.0224,172.8,17.1,10,9.9,0.1,20.33,63,50,50,0,10,10
2018-12-10 09:42:48.2724,172.8,17.1,10,9.9,0.1,20.33,67,26.4,26.4,0,10,10
2018-12-10 09:42:48.5224,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:42:48.7724,172.8,17.1,10,9.9,0.1,20.31,6,-830,26.4,3.5,10,10
2018-12-10 09:42:49.0224,172.8,17.1,10,9.9,0,20.33,7,-830,26.4,3.5,10,10
2018-12-10 09:42:49.2724,172.8,17.1,10,9.9,0,20.32,1,684.1,0,28.5,10,10
2018-12-10 09:42:49.5224,172.8,17.1,10,9.9,0,20.33,2,684.2,0,28.5,10,10
2018-12-10 09:42:49.7724,172.8,17.1,10,9.9,0,20.3,61,686.7,681.7,0,10,10
2018-12-10 09:42:50.0224,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 09:42:50.2724,172.8,17.1,10,9.9,0,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:42:50.5223,172.8,17.1,10,9.9,0.1,20.32,3,684.1,0,26.5,10,10
2018-12-10 09:42:50.7723,172.8,17.1,10,9.9,0.1,20.33,4,684.2,0,26.5,10,10
2018-12-10 09:42:51.0223,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 09:42:51.2724,172.8,17.1,10,9.9,0.1,20.32,66,5220,5220,0,10,10
2018-12-10 09:42:51.5224,172.8,17.1,10,9.9,0.1,20.32,1,684.1,0,28.5,10,10
2018-12-10 09:42:51.7724,172.8,17.1,10,9.9,0.1,20.33,2,684.2,0,28.5,10,10
2018-12-10 09:42:52.0224,172.8,17.1,10,9.9,0.1,20.31,65,-830,-840,0,10,10
2018-12-10 09:42:52.2724,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:42:52.5224,172.8,17.1,10,9.9,0.1,20.33,63,50,50,0,10,10
2018-12-10 09:42:52.7725,172.8,17.1,10,9.9,0.1,20.33,67,26.3,26.3,0,10,10
2018-12-10 09:42:53.0225,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:42:53.2725,172.8,17.1,10,9.9,0,20.32,6,-840,26.3,3.5,10,10
2018-12-10 09:42:53.5225,172.8,17.1,10,9.9,0,20.32,7,-840,26.3,3.5,10,10
2018-12-10 09:42:53.7724,172.8,17.1,10,9.9,0,20.32,1,684.1,0,28.5,10,10
2018-12-10 09:42:54.0224,172.8,17.1,10,9.9,0,20.32,2,684.2,0,28.5,10,10
2018-12-10 09:42:54.2724,172.8,17.1,10,9.9,0,20.31,61,686.7,681.8,0,10,10
2018-12-10 09:42:54.5225,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 09:42:54.7725,172.8,17.1,10,9.9,0,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:42:55.0225,172.8,17.1,10,9.9,0,20.33,3,684.2,0,26.5,10,10
2018-12-10 09:42:55.2725,172.8,17.1,10,9.9,0.1,20.32,4,684.3,0,26.5,10,10
2018-12-10 09:42:55.5225,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 09:42:55.7725,172.8,17.1,10,9.9,0.1,20.32,66,5220,5220,0,10,10
2018-12-10 09:42:56.0225,172.8,17.1,10,9.9,0.1,20.32,1,684.2,0,28.5,10,10
2018-12-10 09:42:56.2724,172.8,17.1,10,9.9,0.1,20.32,2,684.3,0,28.5,10,10
2018-12-10 09:42:56.5224,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:42:56.7725,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:42:57.0225,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 09:42:57.2725,172.8,17.1,10,9.9,0,20.32,67,26.2,26.2,0,10,10
2018-12-10 09:42:57.5225,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 09:42:57.7725,172.8,17.1,10,9.9,0,20.32,6,-840,26.2,3.5,10,10
2018-12-10 09:42:58.0225,172.8,17.1,10,9.9,0,20.33,7,-840,26.2,3.5,10,10
2018-12-10 09:42:58.2725,172.8,17.1,10,9.9,0,20.31,1,684.2,0,28.5,10,10
2018-12-10 09:42:58.5225,172.8,17.1,10,9.9,0,20.32,2,684.3,0,28.5,10,10
2018-12-10 09:42:58.7725,172.8,17.1,10,9.9,0,20.32,61,686.8,681.7,0,10,10
2018-12-10 09:42:59.0225,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 09:42:59.2725,172.8,17.1,10,9.9,0,20.33,64,8.1,8.3,0,10,10
2018-12-10 09:42:59.5225,172.8,17.1,10,9.9,0.1,20.32,3,684.2,0,26.5,10,10
2018-12-10 09:42:59.7725,172.8,17.1,10,9.9,0.1,20.31,4,684.3,0,26.5,10,10
2018-12-10 09:43:00.0225,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:43:00.2725,172.8,17.1,10,9.9,0.1,20.31,66,5230,5230,0,10,10
2018-12-10 09:43:00.5225,172.8,17.1,10,9.9,0.1,20.33,1,684.2,0,28.5,10,10
2018-12-10 09:43:00.7726,172.8,17.1,10,9.9,0.1,20.33,2,684.3,0,28.5,10,10
2018-12-10 09:43:01.0226,172.8,17.1,10,9.9,0,20.32,65,-840,-850,0,10,10
2018-12-10 09:43:01.2726,172.8,17.1,10,9.9,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:43:01.5226,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 09:43:01.7726,172.8,17.1,10,9.9,0,20.32,67,26.2,26.2,0,10,10
2018-12-10 09:43:02.0226,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:02.2725,172.8,17.1,10,9.9,0,20.31,6,-850,26.2,3.5,10,10
2018-12-10 09:43:02.5225,172.8,17.1,10,9.9,0,20.32,7,-840,26.2,3.5,10,10
2018-12-10 09:43:02.7726,172.8,17.1,10,9.9,0,20.32,1,684.3,0,28.5,10,10
2018-12-10 09:43:03.0226,172.8,17,10,9.84,0,20.32,2,684.2,0,28.5,10,10
2018-12-10 09:43:03.2726,172.8,17,10,9.84,0,20.33,61,686.7,681.8,0,10,10
2018-12-10 09:43:03.5227,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:43:03.7727,172.8,17,10,9.84,0.1,20.31,64,8.1,8.3,0,10,10
2018-12-10 09:43:04.0227,172.8,17,10,9.84,0.1,20.33,3,684.3,0,26.5,10,10
2018-12-10 09:43:04.2727,172.8,17,10,9.84,0.1,20.3,4,684.2,0,26.5,10,10
2018-12-10 09:43:04.5226,172.8,17,10,9.84,0.1,20.26,65,-840,-840,0,10,10
2018-12-10 09:43:04.7726,172.8,17,10,9.84,0.1,20.29,66,5220,5220,0,10,10
2018-12-10 09:43:05.0226,172.8,17,10,9.84,0.1,20.3,1,684.3,0,28.5,10,10
2018-12-10 09:43:05.2726,172.8,17,10,9.84,0.1,20.32,2,684.2,0,28.5,10,10
2018-12-10 09:43:05.5226,172.8,17,10,9.84,0,20.33,65,-840,-830,0,10,10
2018-12-10 09:43:05.7726,172.8,17,10,9.84,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:43:06.0226,172.8,17,10,9.84,0,20.34,63,50,50,0,10,10
2018-12-10 09:43:06.2726,172.8,17,10,9.84,0,20.32,67,26.1,26.1,0,10,10
2018-12-10 09:43:06.5226,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:06.7726,172.8,17,10,9.84,0.1,20.33,6,-840,26.1,3.5,10,10
2018-12-10 09:43:07.0226,172.8,17,10,9.84,0.1,20.32,7,-830,26.1,3.5,10,10
2018-12-10 09:43:07.2726,172.8,17,10,9.84,0.1,20.32,1,684.3,0,28.5,10,10
2018-12-10 09:43:07.5227,172.8,17,10,9.84,0,20.32,2,684.2,0,28.5,10,10
2018-12-10 09:43:07.7727,172.8,17,10,9.84,0.1,20.32,61,686.7,681.8,0,10,10
2018-12-10 09:43:08.0227,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:43:08.2727,172.8,17,10,9.84,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:43:08.5227,172.8,17,10,9.84,0.1,20.32,3,684.3,0,26.5,10,10
2018-12-10 09:43:08.7727,172.8,17,10,9.84,0.1,20.32,4,684.2,0,26.5,10,10
2018-12-10 09:43:09.0227,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:43:09.2727,172.8,17,10,9.84,0,20.32,66,5230,5220,0,10,10
2018-12-10 09:43:09.5227,172.8,17,10,9.84,0,20.33,1,684.3,0,28.5,10,10
2018-12-10 09:43:09.7726,172.8,17,10,9.84,0,20.32,2,684.3,0,28.5,10,10
2018-12-10 09:43:10.0226,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:43:10.2726,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:10.5226,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 09:43:10.7726,172.8,17,10,9.84,0,20.32,67,26,26,0,10,10
2018-12-10 09:43:11.0226,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:11.2726,172.8,17,10,9.84,0,20.32,6,-840,26,3.5,10,10
2018-12-10 09:43:11.5226,172.8,17,10,9.84,0,20.23,7,-840,26,3.5,10,10
2018-12-10 09:43:11.7727,172.8,17,10,9.84,0,20.32,1,684.3,0,28.5,10,10
2018-12-10 09:43:12.0227,172.8,17,10,9.84,0.1,20.32,2,684.3,0,28.5,10,10
2018-12-10 09:43:12.2727,172.8,17,10,9.84,0.1,20.32,61,686.8,681.8,0,10,10
2018-12-10 09:43:12.5227,172.8,17,10,9.84,0.1,20.33,62,425,425,0,10,10
2018-12-10 09:43:12.7727,172.8,17,10,9.84,0.1,20.3,64,8.1,8.2,0,10,10
2018-12-10 09:43:13.0226,172.8,17,10,9.84,0.1,20.33,3,684.3,0,26.5,10,10
2018-12-10 09:43:13.2726,172.8,17,10,9.84,0.1,20.31,4,684.3,0,26.5,10,10
2018-12-10 09:43:13.5226,172.8,17,10,9.84,0.1,20.3,65,-850,-850,0,10,10
2018-12-10 09:43:13.7726,172.8,17,10,9.84,0,20.31,66,5250,5250,0,10,10
2018-12-10 09:43:14.0226,172.8,17,10,9.84,0,20.32,1,684.3,0,28.5,10,10
2018-12-10 09:43:14.2727,172.8,17,10,9.84,0,20.32,2,684.3,0,28.5,10,10
2018-12-10 09:43:14.5228,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 09:43:14.7728,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:15.0228,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:43:15.2728,172.8,17,10,9.84,0,20.32,67,26,26,0,10,10
2018-12-10 09:43:15.5227,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:15.7727,172.8,17,10,9.84,0.1,20.32,6,-840,26,3.5,10,10
2018-12-10 09:43:16.0227,172.8,17,10,9.84,0.1,20.32,7,-840,26,3.5,10,10
2018-12-10 09:43:16.2727,172.8,17,10,9.84,0.1,20.32,1,684.3,0,28.5,10,10
2018-12-10 09:43:16.5227,172.8,17,10,9.84,0.1,20.32,2,684.4,0,28.5,10,10
2018-12-10 09:43:16.7727,172.8,17,10,9.84,0.1,20.32,61,686.8,681.9,0,10,10
2018-12-10 09:43:17.0227,172.8,17,10,9.84,0.1,20.3,62,425,425,0,10,10
2018-12-10 09:43:17.2727,172.8,17,10,9.84,0.1,20.31,64,8.1,8.3,0,10,10
2018-12-10 09:43:17.5227,172.8,17,10,9.84,0.1,20.32,3,684.3,0,26.5,10,10
2018-12-10 09:43:17.7727,172.8,17,10,9.84,0.1,20.32,4,684.4,0,26.5,10,10
2018-12-10 09:43:18.0227,172.8,17,10,9.84,0.1,20.32,65,-850,-840,0,10,10
2018-12-10 09:43:18.2727,172.8,17,10,9.84,0,20.3,66,5240,5240,0,10,10
2018-12-10 09:43:18.5227,172.8,17,10,9.84,0,20.32,1,684.3,0,28.5,10,10
2018-12-10 09:43:18.7727,172.8,17,10,9.84,0,20.32,2,684.4,0,28.5,10,10
2018-12-10 09:43:19.0227,172.8,17,10,9.84,0,20.33,65,-850,-850,0,10,10
2018-12-10 09:43:19.2727,172.8,17,10,9.84,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:43:19.5227,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:43:19.7728,172.8,17,10,9.84,0.1,20.32,67,25.9,25.9,0,10,10
2018-12-10 09:43:20.0228,172.8,17,10,9.84,0.1,20.35,52,3.5,3.46,0,10,10
2018-12-10 09:43:20.2728,172.8,17,10,9.84,0,20.33,6,-850,25.9,3.5,10,10
2018-12-10 09:43:20.5228,172.8,17,10,9.84,0.1,20.32,7,-850,25.9,3.5,10,10
2018-12-10 09:43:20.7728,172.8,17,10,9.84,0.1,20.31,1,684.3,0,28.5,10,10
2018-12-10 09:43:21.0228,172.8,17,10,9.84,0.1,20.32,2,684.4,0,28.5,10,10
2018-12-10 09:43:21.2728,172.8,17,10,9.84,0.1,20.31,61,686.9,681.9,0,10,10
2018-12-10 09:43:21.5228,172.8,17,10,9.84,0.1,20.31,62,425,425,0,10,10
2018-12-10 09:43:21.7728,172.8,17,10,9.84,0,20.32,64,8.2,8.3,0,10,10
2018-12-10 09:43:22.0227,172.8,17,10,9.84,0,20.32,3,684.3,0,26.5,10,10
2018-12-10 09:43:22.2727,172.8,17,10,9.84,0,20.32,4,684.4,0,26.5,10,10
2018-12-10 09:43:22.5227,172.8,17,10,9.84,0,20.31,65,-860,-850,0,10,10
2018-12-10 09:43:22.7728,172.8,17,10,9.84,0,20.34,66,5240,5240,0,10,10
2018-12-10 09:43:23.0228,172.8,17,10,9.84,0,20.32,1,684.3,0,28.5,10,10
2018-12-10 09:43:23.2728,172.8,17,10,9.84,0.1,20.32,2,684.4,0,28.5,10,10
2018-12-10 09:43:23.5228,172.8,17,10,9.84,0,20.3,65,-860,-860,0,10,10
2018-12-10 09:43:23.7728,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:24.0229,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:43:24.2729,172.8,17,10,9.84,0.1,20.32,67,25.8,25.9,0,10,10
2018-12-10 09:43:24.5229,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:24.7728,172.8,17,10,9.84,0.1,20.32,6,-860,25.8,3.5,10,10
2018-12-10 09:43:25.0228,172.8,17,10,9.84,0.1,20.32,7,-860,25.9,3.5,10,10
2018-12-10 09:43:25.2728,172.8,17,10,9.84,0.1,20.33,1,684.4,0,28.5,10,10
2018-12-10 09:43:25.5228,172.8,17,10,9.84,0.1,20.32,2,684.4,0,28.5,10,10
2018-12-10 09:43:25.7728,172.8,17,10,9.84,0,20.34,61,687,681.9,0,10,10
2018-12-10 09:43:26.0228,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 09:43:26.2728,172.8,17,10,9.84,0,20.34,64,8.1,8.3,0,10,10
2018-12-10 09:43:26.5228,172.8,17,10,9.84,0,20.32,3,684.4,0,26.5,10,10
2018-12-10 09:43:26.7729,172.8,17,10,9.84,0.1,20.32,4,684.4,0,26.5,10,10
2018-12-10 09:43:27.0229,172.8,17,10,9.84,0,20.31,65,-860,-860,0,10,10
2018-12-10 09:43:27.2729,172.8,17,10,9.84,0,20.26,66,5220,5220,0,10,10
2018-12-10 09:43:27.5229,172.8,17,10,9.84,0,20.25,1,684.4,0,28.5,10,10
2018-12-10 09:43:27.7729,172.8,17,10,9.84,0,20.32,2,684.4,0,28.5,10,10
2018-12-10 09:43:28.0229,172.8,17,10,9.84,0,20.3,65,-850,-850,0,10,10
2018-12-10 09:43:28.2729,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:28.5229,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:43:28.7729,172.8,17,10,9.84,0.1,20.31,67,25.8,25.8,0,10,10
2018-12-10 09:43:29.0229,172.8,17,10,9.84,0.1,20.31,52,3.5,3.46,0,10,10
2018-12-10 09:43:29.2729,172.8,17,10,9.84,0.1,20.32,6,-850,25.8,3.5,10,10
2018-12-10 09:43:29.5229,172.8,17,10,9.84,0.1,20.32,7,-850,25.8,3.5,10,10
2018-12-10 09:43:29.7729,172.8,17,10,9.84,0.1,20.32,1,684.4,0,28.5,10,10
2018-12-10 09:43:30.0229,172.8,17,10,9.84,0,20.31,2,684.4,0,28.5,10,10
2018-12-10 09:43:30.2729,172.8,17,10,9.84,0,20.32,61,686.9,681.9,0,10,10
2018-12-10 09:43:30.5229,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 09:43:30.7729,172.8,17,10,9.84,0,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:43:31.0228,172.8,17,10,9.84,0,20.33,3,684.4,0,26.5,10,10
2018-12-10 09:43:31.2728,172.8,17,10,9.84,0,20.32,4,684.5,0,26.5,10,10
2018-12-10 09:43:31.5228,172.8,17,10,9.84,0,20.3,65,-860,-850,0,10,10
2018-12-10 09:43:31.7728,172.8,17,10,9.84,0,20.32,66,5210,5210,0,10,10
2018-12-10 09:43:32.0228,172.8,17,10,9.84,0,20.33,1,684.4,0,28.5,10,10
2018-12-10 09:43:32.2728,172.8,17,10,9.84,0,20.31,2,684.5,0,28.5,10,10
2018-12-10 09:43:32.5228,172.8,17,10,9.84,0,20.31,65,-850,-850,0,10,10
2018-12-10 09:43:32.7728,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:33.0229,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:43:33.2729,172.8,17,10,9.84,0.1,20.32,67,25.7,25.8,0,10,10
2018-12-10 09:43:33.5229,172.8,17,10,9.84,0.1,20.46,52,3.5,3.46,0,10,10
2018-12-10 09:43:33.7729,172.8,17,10,9.84,0.1,20.3,6,-840,25.7,3.5,10,10
2018-12-10 09:43:34.0229,172.8,17,10,9.84,0,20.33,7,-840,25.7,3.5,10,10
2018-12-10 09:43:34.2729,172.8,17,10,9.84,0,20.32,1,684.4,0,28.5,10,10
2018-12-10 09:43:34.5229,172.8,17,10,9.84,0,20.33,2,684.5,0,28.5,10,10
2018-12-10 09:43:34.7729,172.8,17,10,9.84,0,20.3,61,686.9,681.9,0,10,10
2018-12-10 09:43:35.0230,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 09:43:35.2730,172.8,17,10,9.84,0,20.33,64,8.1,8.3,0,10,10
2018-12-10 09:43:35.5230,172.8,17,10,9.84,0,20.32,3,684.4,0,26.5,10,10
2018-12-10 09:43:35.7729,172.8,17,10,9.84,0,20.34,4,684.5,0,26.5,10,10
2018-12-10 09:43:36.0229,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 09:43:36.2729,172.8,17,10,9.84,0,20.31,66,5220,5220,0,10,10
2018-12-10 09:43:36.5229,172.8,17,10,9.84,0,20.32,1,684.4,0,28.5,10,10
2018-12-10 09:43:36.7729,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:43:37.0229,172.8,17,10,9.84,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 09:43:37.2729,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:37.5229,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:43:37.7729,172.8,17,10,9.84,0.1,20.32,67,25.7,25.7,0,10,10
2018-12-10 09:43:38.0229,172.8,17,10,9.84,0.1,20.31,52,3.5,3.46,0,10,10
2018-12-10 09:43:38.2729,172.8,17,10,9.84,0.1,20.32,6,-840,25.7,3.5,10,10
2018-12-10 09:43:38.5229,172.8,17,10,9.84,0.1,20.34,7,-840,25.7,3.5,10,10
2018-12-10 09:43:38.7729,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:43:39.0230,172.8,17,10,9.84,0,20.31,2,684.5,0,28.5,10,10
2018-12-10 09:43:39.2730,172.8,17,10,9.84,0,20.31,61,687,681.9,0,10,10
2018-12-10 09:43:39.5230,172.8,17,10,9.84,0,20.33,62,425,425,0,10,10
2018-12-10 09:43:39.7730,172.8,17,10,9.84,0,20.32,64,8.2,8.3,0,10,10
2018-12-10 09:43:40.0229,172.8,17,10,9.84,0,20.32,3,684.5,0,26.5,10,10
2018-12-10 09:43:40.2729,172.8,17,10,9.84,0,20.33,4,684.5,0,26.5,10,10
2018-12-10 09:43:40.5229,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 09:43:40.7729,172.8,17,10,9.84,0,20.31,66,5230,5230,0,10,10
2018-12-10 09:43:41.0229,172.8,17,10,9.84,0.1,20.4,1,684.5,0,28.5,10,10
2018-12-10 09:43:41.2729,172.8,17,10,9.84,0.1,20.29,2,684.5,0,28.5,10,10
2018-12-10 09:43:41.5229,172.8,17,10,9.84,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 09:43:41.7729,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:42.0229,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:43:42.2729,172.8,17,10,9.84,0.1,20.33,67,25.6,25.7,0,10,10
2018-12-10 09:43:42.5229,172.8,17,10,9.84,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 09:43:42.7729,172.8,17,10,9.84,0,20.31,6,-840,25.6,3.5,10,10
2018-12-10 09:43:43.0229,172.8,17,10,9.84,0,20.32,7,-840,25.6,3.5,10,10
2018-12-10 09:43:43.2729,172.8,17,10,9.84,0,20.33,1,684.5,0,28.5,10,10
2018-12-10 09:43:43.5228,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:43:43.7728,172.8,17,10,9.84,0,20.32,61,686.9,681.9,0,10,10
2018-12-10 09:43:44.0229,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 09:43:44.2729,172.8,17,10,9.84,0,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:43:44.5229,172.8,17,10,9.84,0,20.34,3,684.5,0,26.5,10,10
2018-12-10 09:43:44.7729,172.8,17,10,9.84,0,20.31,4,684.5,0,26.5,10,10
2018-12-10 09:43:45.0229,172.8,17,10,9.84,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 09:43:45.2729,172.8,17,10,9.84,0.1,20.32,66,5230,5230,0,10,10
2018-12-10 09:43:45.5229,172.8,17,10,9.84,0.1,20.32,1,684.4,0,28.5,10,10
2018-12-10 09:43:45.7729,172.8,17,10,9.84,0.1,20.3,2,684.5,0,28.5,10,10
2018-12-10 09:43:46.0229,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:43:46.2729,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:46.5229,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 09:43:46.7729,172.8,17,10,9.84,0.1,20.32,67,25.6,25.6,0,10,10
2018-12-10 09:43:47.0229,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:47.2729,172.8,17,10,9.84,0.1,20.32,6,-840,25.6,3.5,10,10
2018-12-10 09:43:47.5230,172.8,17,10,9.84,0,20.32,7,-840,25.6,3.5,10,10
2018-12-10 09:43:47.7730,172.8,17,10,9.84,0,20.3,1,684.4,0,28.5,10,10
2018-12-10 09:43:48.0230,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:43:48.2731,172.8,17,10,9.84,0,20.23,61,687,682,0,10,10
2018-12-10 09:43:48.5231,172.8,17,10,9.84,0,20.28,62,425,425,0,10,10
2018-12-10 09:43:48.7731,172.8,17,10,9.84,0,20.33,64,8.1,8.3,0,10,10
2018-12-10 09:43:49.0232,172.8,17,10,9.84,0.1,20.32,3,684.4,0,26.5,10,10
2018-12-10 09:43:49.2732,172.8,17,10,9.84,0.1,20.32,4,684.5,0,26.5,10,10
2018-12-10 09:43:49.5232,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:43:49.7733,172.8,17,10,9.84,0.1,20.32,66,5230,5230,0,10,10
2018-12-10 09:43:50.0232,172.8,17,10,9.84,0.1,20.32,1,684.4,0,28.5,10,10
2018-12-10 09:43:50.2732,172.8,17,10,9.84,0.1,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:43:50.5231,172.8,17,10,9.84,0.1,20.31,65,-840,-850,0,10,10
2018-12-10 09:43:50.7730,172.8,17,10,9.84,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:43:51.0231,172.8,17,10,9.84,0.1,20.31,63,50,50,0,10,10
2018-12-10 09:43:51.2731,172.8,17,10,9.84,0,20.32,67,25.5,25.6,0,10,10
2018-12-10 09:43:51.5231,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:51.7732,172.8,17,10,9.84,0,20.32,6,-850,25.5,3.5,10,10
2018-12-10 09:43:52.0232,172.8,17,10,9.84,0,20.32,7,-850,25.6,3.5,10,10
2018-12-10 09:43:52.2732,172.8,17,10,9.84,0,20.22,1,684.4,0,28.5,10,10
2018-12-10 09:43:52.5232,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:43:52.7732,172.8,17,10,9.84,0,20.31,61,687,681.9,0,10,10
2018-12-10 09:43:53.0232,172.8,17,10,9.84,0,20.31,62,425,425,0,10,10
2018-12-10 09:43:53.2732,172.8,17,10,9.84,0,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:43:53.5232,172.8,17,10,9.84,0,20.32,3,684.4,0,26.5,10,10
2018-12-10 09:43:53.7732,172.8,17,10,9.84,0,20.31,4,684.5,0,26.5,10,10
2018-12-10 09:43:54.0231,172.8,17,10,9.84,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 09:43:54.2731,172.8,17,10,9.84,0.1,20.32,66,5230,5230,0,10,10
2018-12-10 09:43:54.5231,172.8,17,10,9.84,0.1,20.32,1,684.4,0,28.5,10,10
2018-12-10 09:43:54.7731,172.8,17,10,9.84,0.1,20.31,2,684.5,0,28.5,10,10
2018-12-10 09:43:55.0231,172.8,17,10,9.84,0.1,20.36,65,-840,-840,0,10,10
2018-12-10 09:43:55.2731,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:43:55.5231,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:43:55.7731,172.8,17,10,9.84,0,20.33,67,25.5,25.5,0,10,10
2018-12-10 09:43:56.0231,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:43:56.2731,172.8,17,10,9.84,0,20.32,6,-840,25.5,3.5,10,10
2018-12-10 09:43:56.5231,172.8,17,10,9.84,0,20.32,7,-840,25.5,3.5,10,10
2018-12-10 09:43:56.7731,172.8,17,10,9.84,0,20.32,1,684.4,0,28.5,10,10
2018-12-10 09:43:57.0231,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:43:57.2731,172.8,17,10,9.84,0,20.32,61,687,682,0,10,10
2018-12-10 09:43:57.5231,172.8,17,10,9.84,0,20.33,62,425,425,0,10,10
2018-12-10 09:43:57.7731,172.8,17,10,9.84,0,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:43:58.0231,172.8,17,10,9.84,0.1,20.3,3,684.4,0,26.5,10,10
2018-12-10 09:43:58.2731,172.8,17,10,9.84,0.1,20.32,4,684.5,0,26.5,10,10
2018-12-10 09:43:58.5231,172.8,17,10,9.84,0.1,20.31,65,-840,-840,0,10,10
2018-12-10 09:43:58.7731,172.8,17,10,9.84,0.1,20.32,66,5230,5230,0,10,10
2018-12-10 09:43:59.0231,172.8,17,10,9.84,0.1,20.22,1,684.4,0,28.5,10,10
2018-12-10 09:43:59.2731,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:43:59.5231,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:43:59.7731,172.8,17,10,9.84,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 09:44:00.0231,172.8,17,10,9.84,0.1,20.33,63,50,50,0,10,10
2018-12-10 09:44:00.2732,172.8,17,10,9.84,0,20.32,67,25.4,25.5,0,10,10
2018-12-10 09:44:00.5232,172.8,17,10,9.84,0,20.41,52,3.5,3.46,0,10,10
2018-12-10 09:44:00.7732,172.8,17,10,9.84,0,20.32,6,-850,25.4,3.5,10,10
2018-12-10 09:44:01.0232,172.8,17,10,9.84,0,20.32,7,-850,25.5,3.5,10,10
2018-12-10 09:44:01.2732,172.8,17,10,9.84,0,20.31,1,684.5,0,28.5,10,10
2018-12-10 09:44:01.5232,172.8,17,10,9.84,0,20.31,2,684.6,0,28.5,10,10
2018-12-10 09:44:01.7732,172.8,17,10,9.84,0,20.32,61,686.9,681.9,0,10,10
2018-12-10 09:44:02.0231,172.8,17,10,9.84,0.1,20.33,62,425,425,0,10,10
2018-12-10 09:44:02.2731,172.8,17,10,9.84,0.1,20.33,64,8.1,8.3,0,10,10
2018-12-10 09:44:02.5231,172.8,17,10,9.84,0.1,20.32,3,684.5,0,26.5,10,10
2018-12-10 09:44:02.7731,172.8,17,10,9.84,0.1,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:44:03.0231,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:03.2732,172.8,17,10,9.84,0.1,20.32,66,5230,5230,0,10,10
2018-12-10 09:44:03.5232,172.8,17,10,9.84,0.1,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:03.7732,172.8,17,10,9.84,0.1,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:04.0232,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:04.2732,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:44:04.5232,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:44:04.7732,172.8,17,10,9.84,0,20.32,67,25.4,25.4,0,10,10
2018-12-10 09:44:05.0232,172.8,17,10,9.84,0.1,20.29,52,3.5,3.46,0,10,10
2018-12-10 09:44:05.2732,172.8,17,10,9.84,0,20.31,6,-840,25.4,3.5,10,10
2018-12-10 09:44:05.5232,172.8,17,10,9.84,0,20.28,7,-840,25.4,3.5,10,10
2018-12-10 09:44:05.7732,172.8,17,10,9.84,0,20.28,1,684.5,0,28.5,10,10
2018-12-10 09:44:06.0232,172.8,17,10,9.84,0,20.31,2,684.6,0,28.5,10,10
2018-12-10 09:44:06.2732,172.8,17,10,9.84,0,20.32,61,687.1,682,0,10,10
2018-12-10 09:44:06.5232,172.8,17,10,9.84,0,20.34,62,425,425,0,10,10
2018-12-10 09:44:06.7732,172.8,17,10,9.84,0.1,20.3,64,8.1,8.3,0,10,10
2018-12-10 09:44:07.0232,172.8,17,10,9.84,0.1,20.3,3,684.5,0,26.5,10,10
2018-12-10 09:44:07.2732,172.8,17,10,9.84,0.1,20.31,4,684.6,0,26.5,10,10
2018-12-10 09:44:07.5231,172.8,17,10,9.84,0.1,20.31,65,-840,-840,0,10,10
2018-12-10 09:44:07.7731,172.8,17,10,9.84,0.1,20.32,66,5240,5240,0,10,10
2018-12-10 09:44:08.0231,172.8,17,10,9.84,0.1,20.33,1,684.5,0,28.5,10,10
2018-12-10 09:44:08.2731,172.8,17,10,9.84,0,20.31,2,684.6,0,28.5,10,10
2018-12-10 09:44:08.5232,172.8,17,10,9.84,0,20.3,65,-840,-840,0,10,10
