Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:44:08.7732,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:44:09.0233,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 09:44:09.2733,172.8,17,10,9.84,0,20.32,67,25.4,25.4,0,10,10
2018-12-10 09:44:09.5234,172.8,17,10,9.84,0,20.34,52,3.5,3.46,0,10,10
2018-12-10 09:44:09.7734,172.8,17,10,9.84,0,20.31,6,-840,25.4,3.5,10,10
2018-12-10 09:44:10.0234,172.8,17,10,9.84,0,20.32,7,-840,25.4,3.5,10,10
2018-12-10 09:44:10.2734,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:10.5233,172.8,17,10,9.84,0.1,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:10.7733,172.8,17,10,9.84,0.1,20.32,61,687,682,0,10,10
2018-12-10 09:44:11.0232,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:44:11.2732,172.8,17,10,9.84,0.1,20.31,64,8.1,8.3,0,10,10
2018-12-10 09:44:11.5232,172.8,17,10,9.84,0.1,20.32,3,684.5,0,26.5,10,10
2018-12-10 09:44:11.7732,172.8,17,10,9.84,0.1,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:44:12.0232,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:12.2732,172.8,17,10,9.84,0.1,20.32,66,5240,5240,0,10,10
2018-12-10 09:44:12.5232,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:12.7732,172.8,17,10,9.84,0.1,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:13.0232,172.8,17,10,9.84,0.1,20.34,65,-840,-840,0,10,10
2018-12-10 09:44:13.2732,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:44:13.5233,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:44:13.7733,172.8,17,10,9.84,0,20.32,67,25.3,25.4,0,10,10
2018-12-10 09:44:14.0233,172.8,17,10,9.84,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 09:44:14.2733,172.8,17,10,9.84,0,20.32,6,-850,25.3,3.5,10,10
2018-12-10 09:44:14.5233,172.8,17,10,9.84,0,20.32,7,-850,25.3,3.5,10,10
2018-12-10 09:44:14.7733,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:15.0233,172.8,17,10,9.84,0.1,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:44:15.2733,172.8,17,10,9.84,0.1,20.32,61,687,682,0,10,10
2018-12-10 09:44:15.5233,172.8,17,10,9.84,0.1,20.34,62,425,425,0,10,10
2018-12-10 09:44:15.7733,172.8,17,10,9.84,0,20.33,64,8.1,8.3,0,10,10
2018-12-10 09:44:16.0233,172.8,17,10,9.84,0.1,20.31,3,684.5,0,26.5,10,10
2018-12-10 09:44:16.2733,172.8,17,10,9.84,0.1,20.3,4,684.5,0,26.5,10,10
2018-12-10 09:44:16.5233,172.8,17,10,9.84,0,20.34,65,-840,-840,0,10,10
2018-12-10 09:44:16.7733,172.8,17,10,9.84,0.1,20.32,66,5240,5240,0,10,10
2018-12-10 09:44:17.0233,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:17.2733,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:44:17.5233,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 09:44:17.7733,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:44:18.0233,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:44:18.2733,172.8,17,10,9.84,0,20.32,67,25.3,25.3,0,10,10
2018-12-10 09:44:18.5233,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:18.7733,172.8,17,10,9.84,0,20.32,6,-840,25.3,3.5,10,10
2018-12-10 09:44:19.0233,172.8,17,10,9.84,0.1,20.32,7,-840,25.3,3.5,10,10
2018-12-10 09:44:19.2734,172.8,17,10,9.84,0,20.33,1,684.5,0,28.5,10,10
2018-12-10 09:44:19.5234,172.8,17,10,9.84,0,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:44:19.7733,172.8,17,10,9.84,0.1,20.32,61,687,682,0,10,10
2018-12-10 09:44:20.0233,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:44:20.2733,172.8,17,10,9.84,0.1,20.33,64,8.1,8.3,0,10,10
2018-12-10 09:44:20.5233,172.8,17,10,9.84,0.1,20.32,3,684.5,0,26.5,10,10
2018-12-10 09:44:20.7733,172.8,17,10,9.84,0.1,20.32,4,684.5,0,26.5,10,10
2018-12-10 09:44:21.0233,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:21.2734,172.8,17,10,9.84,0,20.32,66,5240,5230,0,10,10
2018-12-10 09:44:21.5233,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:21.7733,172.8,17,10,9.84,0,20.43,2,684.5,0,28.5,10,10
2018-12-10 09:44:22.0233,172.8,17,10,9.84,0,20.33,65,-850,-850,0,10,10
2018-12-10 09:44:22.2734,172.8,17,10,9.84,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:44:22.5234,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:44:22.7734,172.8,17,10,9.84,0,20.32,67,25.2,25.3,0,10,10
2018-12-10 09:44:23.0234,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:23.2734,172.8,17,10,9.84,0,20.32,6,-840,25.2,3.5,10,10
2018-12-10 09:44:23.5234,172.8,17,10,9.84,0,20.33,7,-840,25.3,3.5,10,10
2018-12-10 09:44:23.7734,172.8,17,10,9.84,0,20.31,1,684.5,0,28.5,10,10
2018-12-10 09:44:24.0234,172.8,17,10,9.84,0.1,20.31,2,684.6,0,28.5,10,10
2018-12-10 09:44:24.2734,172.8,17,10,9.84,0.1,20.32,61,687,682,0,10,10
2018-12-10 09:44:24.5234,172.8,17,10,9.84,0.1,20.33,62,425,425,0,10,10
2018-12-10 09:44:24.7734,172.8,17,10,9.84,0.1,20.31,64,8.1,8.2,0,10,10
2018-12-10 09:44:25.0234,172.8,17,10,9.84,0.1,20.32,3,684.5,0,26.5,10,10
2018-12-10 09:44:25.2734,172.8,17,10,9.84,0,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:44:25.5234,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:25.7734,172.8,17,10,9.84,0,20.32,66,5220,5220,0,10,10
2018-12-10 09:44:26.0234,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:26.2733,172.8,17,10,9.84,0,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:26.5233,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:26.7734,172.8,17,10,9.84,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:44:27.0234,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:44:27.2734,172.8,17,10,9.84,0,20.33,67,25.2,25.2,0,10,10
2018-12-10 09:44:27.5234,172.8,17,10,9.84,0,20.29,52,3.5,3.46,0,10,10
2018-12-10 09:44:27.7734,172.8,17,10,9.84,0.1,20.32,6,-840,25.2,3.5,10,10
2018-12-10 09:44:28.0234,172.8,17,10,9.84,0.1,20.31,7,-840,25.2,3.5,10,10
2018-12-10 09:44:28.2734,172.8,17,10,9.84,0.1,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:28.5234,172.8,17,10,9.84,0.1,20.33,2,684.6,0,28.5,10,10
2018-12-10 09:44:28.7734,172.8,17,10,9.84,0.1,20.34,61,687.1,682.1,0,10,10
2018-12-10 09:44:29.0234,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:44:29.2734,172.8,17,10,9.84,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:44:29.5235,172.8,17,10,9.84,0.1,20.32,3,684.5,0,26.5,10,10
2018-12-10 09:44:29.7735,172.8,17,10,9.84,0.1,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:44:30.0234,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 09:44:30.2734,172.8,17,10,9.84,0,20.32,66,5220,5220,0,10,10
2018-12-10 09:44:30.5234,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:30.7734,172.8,17,10,9.84,0,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:31.0235,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:31.2735,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:44:31.5235,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:44:31.7735,172.8,17,10,9.84,0,20.32,67,25.2,25.2,0,10,10
2018-12-10 09:44:32.0235,172.8,17,10,9.84,0,20.31,52,3.5,3.46,0,10,10
2018-12-10 09:44:32.2735,172.8,17,10,9.84,0,20.32,6,-840,25.2,3.5,10,10
2018-12-10 09:44:32.5235,172.8,17,10,9.84,0.1,20.25,7,-840,25.2,3.5,10,10
2018-12-10 09:44:32.7735,172.8,17,10,9.84,0.1,20.29,1,684.5,0,28.5,10,10
2018-12-10 09:44:33.0235,172.8,17,10,9.84,0.1,20.33,2,684.6,0,28.5,10,10
2018-12-10 09:44:33.2735,172.8,17,10,9.84,0.1,20.32,61,687.1,682,0,10,10
2018-12-10 09:44:33.5235,172.8,17,10,9.84,0.1,20.3,62,425,425,0,10,10
2018-12-10 09:44:33.7735,172.8,17,10,9.84,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:44:34.0235,172.8,17,10,9.84,0.1,20.32,3,684.5,0,26.5,10,10
2018-12-10 09:44:34.2735,172.8,17,10,9.84,0,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:44:34.5235,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:34.7735,172.8,17,10,9.84,0,20.33,66,5220,5220,0,10,10
2018-12-10 09:44:35.0235,172.8,17,10,9.84,0,20.32,1,684.5,0,28.5,10,10
2018-12-10 09:44:35.2735,172.8,17,10,9.84,0,20.33,2,684.6,0,28.5,10,10
2018-12-10 09:44:35.5235,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 09:44:35.7735,172.8,17,10,9.84,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 09:44:36.0235,172.8,17,10,9.84,0,20.31,63,50,50,0,10,10
2018-12-10 09:44:36.2735,172.8,17,10,9.84,0,20.32,67,25.1,25.2,0,10,10
2018-12-10 09:44:36.5236,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:36.7736,172.8,17,10,9.84,0.1,20.32,6,-840,25.1,3.5,10,10
2018-12-10 09:44:37.0235,172.8,17,10,9.84,0.1,20.32,7,-840,25.2,3.5,10,10
2018-12-10 09:44:37.2735,172.8,17,10,9.84,0.1,20.33,1,684.6,0,28.5,10,10
2018-12-10 09:44:37.5235,172.8,17,10,9.84,0.1,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:44:37.7735,172.8,17,10,9.84,0.1,20.32,61,687.1,682,0,10,10
2018-12-10 09:44:38.0235,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:44:38.2735,172.8,17,10,9.84,0.1,20.28,64,8.1,8.2,0,10,10
2018-12-10 09:44:38.5235,172.8,17,10,9.84,0,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:44:38.7735,172.8,17,10,9.84,0,20.34,4,684.5,0,26.5,10,10
2018-12-10 09:44:39.0235,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:39.2735,172.8,17,10,9.84,0,20.31,66,5220,5220,0,10,10
2018-12-10 09:44:39.5235,172.8,17,10,9.84,0,20.3,1,684.6,0,28.5,10,10
2018-12-10 09:44:39.7735,172.8,17,10,9.84,0,20.31,2,684.5,0,28.5,10,10
2018-12-10 09:44:40.0235,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:40.2735,172.8,17,10,9.84,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:44:40.5235,172.8,17,10,9.84,0,20.47,63,50,50,0,10,10
2018-12-10 09:44:40.7735,172.8,17,10,9.84,0,20.32,67,25.1,25.2,0,10,10
2018-12-10 09:44:41.0236,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:41.2736,172.8,17,10,9.84,0.1,20.32,6,-840,25.1,3.5,10,10
2018-12-10 09:44:41.5236,172.8,17,10,9.84,0.1,20.32,7,-840,25.1,3.5,10,10
2018-12-10 09:44:41.7736,172.8,17,10,9.84,0.1,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:44:42.0236,172.8,17,10,9.84,0.1,20.32,2,684.5,0,28.5,10,10
2018-12-10 09:44:42.2736,172.8,17,10,9.84,0.1,20.32,61,687,682.2,0,10,10
2018-12-10 09:44:42.5236,172.8,17,10,9.84,0.1,20.31,62,425,425,0,10,10
2018-12-10 09:44:42.7735,172.8,17,10,9.84,0.1,20.3,64,8.1,8.2,0,10,10
2018-12-10 09:44:43.0236,172.8,17,10,9.84,0.1,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:44:43.2736,172.8,17,10,9.84,0,20.31,4,684.5,0,26.5,10,10
2018-12-10 09:44:43.5236,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:43.7736,172.8,17,10,9.84,0,20.32,66,5230,5220,0,10,10
2018-12-10 09:44:44.0236,172.8,17,10,9.84,0,20.33,1,684.6,0,28.5,10,10
2018-12-10 09:44:44.2736,172.8,17,10,9.84,0,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:44.5236,172.8,17,10,9.84,0,20.37,65,-850,-840,0,10,10
2018-12-10 09:44:44.7736,172.8,17,10,9.84,0,20.35,51,3.5,3.46,0,10,10
2018-12-10 09:44:45.0236,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:44:45.2736,172.8,17,10,9.84,0,20.31,67,25.1,25.1,0,10,10
2018-12-10 09:44:45.5236,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:45.7736,172.8,17,10,9.84,0,20.33,6,-840,25.1,3.5,10,10
2018-12-10 09:44:46.0236,172.8,17,10,9.84,0.1,20.32,7,-840,25.1,3.5,10,10
2018-12-10 09:44:46.2736,172.8,17,10,9.84,0.1,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:44:46.5236,172.8,17,10,9.84,0.1,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:46.7736,172.8,17,10,9.84,0.1,20.32,61,687.1,682.1,0,10,10
2018-12-10 09:44:47.0236,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:44:47.2736,172.8,17,10,9.84,0.1,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:44:47.5236,172.8,17,10,9.84,0.1,20.31,3,684.6,0,26.5,10,10
2018-12-10 09:44:47.7736,172.8,17,10,9.84,0,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:44:48.0236,172.8,17,10,9.84,0,20.31,65,-840,-840,0,10,10
2018-12-10 09:44:48.2736,172.8,17,10,9.84,0,20.32,66,5230,5230,0,10,10
2018-12-10 09:44:48.5236,172.8,17,10,9.84,0,20.31,1,684.6,0,28.5,10,10
2018-12-10 09:44:48.7736,172.8,17,10,9.84,0,20.31,2,684.6,0,28.5,10,10
2018-12-10 09:44:49.0236,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 09:44:49.2736,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:44:49.5236,172.8,17,10,9.84,0,20.31,63,50,50,0,10,10
2018-12-10 09:44:49.7736,172.8,17,10,9.84,0.1,20.32,67,25,25.1,0,10,10
2018-12-10 09:44:50.0236,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:50.2736,172.8,17,10,9.84,0.1,20.3,6,-840,25,3.5,10,10
2018-12-10 09:44:50.5237,172.8,17,10,9.84,0.1,20.31,7,-840,25.1,3.5,10,10
2018-12-10 09:44:50.7737,172.8,17,10,9.84,0.1,20.31,1,684.6,0,28.5,10,10
2018-12-10 09:44:51.0237,172.8,17,10,9.84,0.1,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:51.2737,172.8,17,10,9.84,0.1,20.32,61,687.1,682,0,10,10
2018-12-10 09:44:51.5237,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:44:51.7737,172.8,17,10,9.84,0,20.31,64,8.1,8.3,0,10,10
2018-12-10 09:44:52.0237,172.8,17,10,9.84,0.1,20.33,3,684.6,0,26.5,10,10
2018-12-10 09:44:52.2737,172.8,17,10,9.84,0,20.33,4,684.6,0,26.5,10,10
2018-12-10 09:44:52.5237,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:52.7737,172.8,17,10,9.84,0,20.32,66,5230,5230,0,10,10
2018-12-10 09:44:53.0237,172.8,17,10,9.84,0,20.31,1,684.6,0,28.5,10,10
2018-12-10 09:44:53.2737,172.8,17,10,9.84,0,20.33,2,684.6,0,28.5,10,10
2018-12-10 09:44:53.5237,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:44:53.7737,172.8,17,10,9.84,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 09:44:54.0237,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 09:44:54.2737,172.8,17,10,9.84,0,20.33,67,25,25.1,0,10,10
2018-12-10 09:44:54.5237,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:54.7737,172.8,17,10,9.84,0.1,20.31,6,-840,25,3.5,10,10
2018-12-10 09:44:55.0237,172.8,17,10,9.84,0.1,20.3,7,-840,25.1,3.5,10,10
2018-12-10 09:44:55.2737,172.8,17,10,9.84,0.1,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:44:55.5237,172.8,17,10,9.84,0.1,20.3,2,684.6,0,28.5,10,10
2018-12-10 09:44:55.7738,172.8,17,10,9.84,0.1,20.29,61,687.1,682.1,0,10,10
2018-12-10 09:44:56.0238,172.8,17,10,9.84,0,20.33,62,425,425,0,10,10
2018-12-10 09:44:56.2738,172.8,17,10,9.84,0.1,20.31,64,8.1,8.3,0,10,10
2018-12-10 09:44:56.5237,172.8,17,10,9.84,0.1,20.31,3,684.6,0,26.5,10,10
2018-12-10 09:44:56.7737,172.8,17,10,9.84,0,20.31,4,684.6,0,26.5,10,10
2018-12-10 09:44:57.0237,172.8,17,10,9.84,0,20.34,65,-840,-840,0,10,10
2018-12-10 09:44:57.2737,172.8,17,10,9.84,0,20.33,66,5230,5230,0,10,10
2018-12-10 09:44:57.5237,172.8,17,10,9.84,0,20.31,1,684.6,0,28.5,10,10
2018-12-10 09:44:57.7737,172.8,17,10,9.84,0,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:44:58.0237,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 09:44:58.2737,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:44:58.5238,172.8,17,10,9.84,0.1,20.31,63,50,50,0,10,10
2018-12-10 09:44:58.7738,172.8,17,10,9.84,0.1,20.31,67,25,25,0,10,10
2018-12-10 09:44:59.0238,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:44:59.2738,172.8,17,10,9.84,0,20.32,6,-840,25,3.5,10,10
2018-12-10 09:44:59.5238,172.8,17,10,9.84,0.1,20.32,7,-850,25,3.5,10,10
2018-12-10 09:44:59.7738,172.8,17,10,9.84,0.1,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:00.0238,172.8,17,10,9.84,0.1,20.32,2,684.7,0,28.5,10,10
2018-12-10 09:45:00.2738,172.8,17,10,9.84,0.1,20.31,61,687.1,682.1,0,10,10
2018-12-10 09:45:00.5238,172.8,17,10,9.84,0.1,20.33,62,425,425,0,10,10
2018-12-10 09:45:00.7738,172.8,17,10,9.84,0,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:45:01.0238,172.8,17,10,9.84,0,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:45:01.2738,172.8,17,10,9.84,0,20.29,4,684.7,0,26.5,10,10
2018-12-10 09:45:01.5238,172.8,17,10,9.84,0,20.34,65,-850,-850,0,10,10
2018-12-10 09:45:01.7738,172.8,17,10,9.84,0,20.31,66,5230,5230,0,10,10
2018-12-10 09:45:02.0238,172.8,17,10,9.84,0,20.31,1,684.6,0,28.5,10,10
2018-12-10 09:45:02.2738,172.8,17,10,9.84,0,20.31,2,684.7,0,28.5,10,10
2018-12-10 09:45:02.5238,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 09:45:02.7738,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:45:03.0238,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 09:45:03.2738,172.8,17,10,9.84,0,20.32,67,25,25,0,10,10
2018-12-10 09:45:03.5238,172.8,17,10,9.84,0.1,20.31,52,3.5,3.46,0,10,10
2018-12-10 09:45:03.7738,172.8,17,10,9.84,0,20.32,6,-840,24.9,3.5,10,10
2018-12-10 09:45:04.0238,172.8,17,10,9.84,0.1,20.32,7,-840,25,3.5,10,10
2018-12-10 09:45:04.2738,172.8,17,10,9.84,0.1,20.33,1,684.6,0,28.5,10,10
2018-12-10 09:45:04.5237,172.8,17,10,9.84,0.1,20.32,2,684.7,0,28.5,10,10
2018-12-10 09:45:04.7737,172.8,17,10,9.84,0.1,20.32,61,687.1,682,0,10,10
2018-12-10 09:45:05.0237,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:45:05.2737,172.8,17,10,9.84,0.1,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:45:05.5237,172.8,17,10,9.84,0.1,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:45:05.7737,172.8,17,10,9.84,0,20.34,4,684.6,0,26.5,10,10
2018-12-10 09:45:06.0238,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 09:45:06.2738,172.8,17,10,9.84,0,20.32,66,5230,5220,0,10,10
2018-12-10 09:45:06.5238,172.8,17,10,9.84,0,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:06.7738,172.8,17,10,9.84,0,20.34,2,684.6,0,28.5,10,10
2018-12-10 09:45:07.0239,172.8,17,10,9.84,0,20.33,65,-840,-840,0,10,10
2018-12-10 09:45:07.2739,172.8,17,10,9.84,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 09:45:07.5239,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:45:07.7739,172.8,17,10,9.84,0.1,20.33,67,24.9,25,0,10,10
2018-12-10 09:45:08.0239,172.8,17,10,9.84,0.1,20.34,52,3.5,3.46,0,10,10
2018-12-10 09:45:08.2739,172.8,17,10,9.84,0,20.32,6,-850,24.9,3.5,10,10
2018-12-10 09:45:08.5239,172.8,17,10,9.84,0.1,20.31,7,-840,25,3.5,10,10
2018-12-10 09:45:08.7738,172.8,17,10,9.84,0.1,20.31,1,684.6,0,28.5,10,10
2018-12-10 09:45:09.0238,172.8,17,10,9.84,0.1,20.33,2,684.6,0,28.5,10,10
2018-12-10 09:45:09.2738,172.8,17,10,9.84,0.1,20.32,61,687.1,682.1,0,10,10
2018-12-10 09:45:09.5238,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:45:09.7738,172.8,17,10,9.84,0.1,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:45:10.0239,172.8,17,10,9.84,0.1,20.29,3,684.6,0,26.5,10,10
2018-12-10 09:45:10.2739,172.8,17,10,9.84,0.1,20.33,4,684.6,0,26.5,10,10
2018-12-10 09:45:10.5239,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 09:45:10.7739,172.8,17,10,9.84,0,20.32,66,5220,5220,0,10,10
2018-12-10 09:45:11.0239,172.8,17,10,9.84,0,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:11.2738,172.8,17,10,9.84,0,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:45:11.5238,172.8,17,10,9.84,0,20.31,65,-850,-850,0,10,10
2018-12-10 09:45:11.7738,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:45:12.0239,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:45:12.2739,172.8,17,10,9.84,0,20.34,67,24.9,25,0,10,10
2018-12-10 09:45:12.5239,172.8,17,10,9.84,0,20.34,52,3.5,3.46,0,10,10
2018-12-10 09:45:12.7739,172.8,17,10,9.84,0,20.32,6,-840,24.9,3.5,10,10
2018-12-10 09:45:13.0239,172.8,17,10,9.84,0.1,20.32,7,-840,25,3.5,10,10
2018-12-10 09:45:13.2739,172.8,17,10,9.84,0.1,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:13.5239,172.8,17,10,9.84,0.1,20.31,2,684.6,0,28.5,10,10
2018-12-10 09:45:13.7739,172.8,17,10,9.84,0.1,20.32,61,687.1,682.1,0,10,10
2018-12-10 09:45:14.0239,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:45:14.2739,172.8,17,10,9.84,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:45:14.5239,172.8,17,10,9.84,0.1,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:45:14.7739,172.8,17,10,9.84,0,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:45:15.0239,172.8,17,10,9.84,0,20.34,65,-840,-840,0,10,10
2018-12-10 09:45:15.2739,172.8,17,10,9.84,0.1,20.33,66,5230,5230,0,10,10
2018-12-10 09:45:15.5239,172.8,17,10,9.84,0,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:15.7739,172.8,17,10,9.84,0,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:45:16.0239,172.8,17,10,9.84,0,20.34,65,-850,-840,0,10,10
2018-12-10 09:45:16.2739,172.8,17,10,9.84,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 09:45:16.5239,172.8,17,10,9.84,0,20.3,63,50,50,0,10,10
2018-12-10 09:45:16.7738,172.8,17,10,9.84,0,20.31,67,24.9,24.9,0,10,10
2018-12-10 09:45:17.0239,172.8,17,10,9.84,0,20.34,52,3.5,3.46,0,10,10
2018-12-10 09:45:17.2739,172.8,17,10,9.84,0.1,20.33,6,-840,24.9,3.5,10,10
2018-12-10 09:45:17.5239,172.8,17,10,9.84,0.1,20.34,7,-840,24.9,3.5,10,10
2018-12-10 09:45:17.7739,172.8,17,10,9.84,0,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:18.0240,172.8,17,10,9.84,0.1,20.31,2,684.6,0,28.5,10,10
2018-12-10 09:45:18.2739,172.8,17,10,9.84,0.1,20.3,61,687.1,682.2,0,10,10
2018-12-10 09:45:18.5239,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 09:45:18.7739,172.8,17,10,9.84,0.1,20.32,64,8.1,8.3,0,10,10
2018-12-10 09:45:19.0239,172.8,17,10,9.84,0.1,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:45:19.2739,172.8,17,10,9.84,0.1,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:45:19.5239,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 09:45:19.7739,172.8,17,10,9.84,0,20.32,66,5230,5230,0,10,10
2018-12-10 09:45:20.0239,172.8,17,10,9.84,0,20.32,1,684.7,0,28.5,10,10
2018-12-10 09:45:20.2739,172.8,17,10,9.84,0,20.32,2,684.7,0,28.5,10,10
2018-12-10 09:45:20.5239,172.8,17,10,9.84,0,20.33,65,-850,-850,0,10,10
2018-12-10 09:45:20.7739,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:45:21.0239,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 09:45:21.2740,172.8,17,10,9.84,0,20.3,67,24.8,24.9,0,10,10
2018-12-10 09:45:21.5240,172.8,17,10,9.84,0.1,20.28,52,3.5,3.46,0,10,10
2018-12-10 09:45:21.7740,172.8,17,10,9.84,0,20.31,6,-840,24.8,3.5,10,10
2018-12-10 09:45:22.0240,172.8,17,10,9.84,0.1,20.3,7,-840,24.9,3.5,10,10
2018-12-10 09:45:22.2740,172.8,17,10,9.84,0.1,20.32,1,684.7,0,28.5,10,10
2018-12-10 09:45:22.5240,172.8,17,10,9.84,0.1,20.32,2,684.7,0,28.5,10,10
2018-12-10 09:45:22.7740,172.8,17,10,9.84,0.1,20.32,61,687.1,682.1,0,10,10
2018-12-10 09:45:23.0240,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:45:23.2740,172.8,17,10,9.84,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:45:23.5240,172.8,17,10,9.84,0.1,20.32,3,684.7,0,26.5,10,10
2018-12-10 09:45:23.7740,172.8,16.9,10,9.78,0.1,20.32,4,684.7,0,26.5,10,10
2018-12-10 09:45:24.0240,172.8,16.9,10,9.78,0,20.33,65,-850,-850,0,10,10
2018-12-10 09:45:24.2740,172.8,16.9,10,9.78,0,20.32,66,5230,5230,0,10,10
2018-12-10 09:45:24.5240,172.8,16.9,10,9.78,0,20.31,1,684.7,0,28.5,10,10
2018-12-10 09:45:24.7740,172.8,16.9,10,9.78,0,20.32,2,684.7,0,28.5,10,10
2018-12-10 09:45:25.0240,172.8,16.9,10,9.78,0,20.32,65,-850,-850,0,10,10
2018-12-10 09:45:25.2740,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:45:25.5240,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 09:45:25.7740,172.8,16.9,10,9.78,0,20.32,67,24.8,24.9,0,10,10
2018-12-10 09:45:26.0240,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:45:26.2740,172.8,16.9,10,9.78,0,20.32,6,-860,24.8,3.5,10,10
2018-12-10 09:45:26.5240,172.8,16.9,10,9.78,0,20.32,7,-860,24.9,3.5,10,10
2018-12-10 09:45:26.7740,172.8,16.9,10,9.78,0,20.32,1,684.7,0,28.5,10,10
2018-12-10 09:45:27.0240,172.8,16.9,10,9.78,0.1,20.3,2,684.7,0,28.5,10,10
2018-12-10 09:45:27.2740,172.8,16.9,10,9.78,0,20.31,61,687.2,682.3,0,10,10
2018-12-10 09:45:27.5240,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:45:27.7740,172.8,16.9,10,9.78,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:45:28.0241,172.8,16.9,10,9.78,0.1,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:45:28.2741,172.8,16.9,10,9.78,0.1,20.32,4,684.7,0,26.5,10,10
2018-12-10 09:45:28.5241,172.8,16.9,10,9.78,0,20.32,65,-860,-870,0,10,10
2018-12-10 09:45:28.7741,172.8,16.9,10,9.78,0.1,20.32,66,5230,5230,0,10,10
2018-12-10 09:45:29.0241,172.8,16.9,10,9.78,0,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:29.2741,172.8,16.9,10,9.78,0,20.32,2,684.7,0,28.5,10,10
2018-12-10 09:45:29.5241,172.8,16.9,10,9.78,0,20.32,65,-870,-860,0,10,10
2018-12-10 09:45:29.7740,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:45:30.0240,172.8,16.9,10,9.78,0,20.31,63,50,50,0,10,10
2018-12-10 09:45:30.2740,172.8,16.9,10,9.78,0,20.31,67,24.8,24.9,0,10,10
2018-12-10 09:45:30.5240,172.8,16.9,10,9.78,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 09:45:30.7740,172.8,16.9,10,9.78,0,20.32,6,-870,24.8,3.5,10,10
2018-12-10 09:45:31.0240,172.8,16.9,10,9.78,0,20.35,7,-870,24.9,3.5,10,10
2018-12-10 09:45:31.2740,172.8,16.9,10,9.78,0.1,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:31.5240,172.8,16.9,10,9.78,0.1,20.32,2,684.7,0,28.5,10,10
2018-12-10 09:45:31.7740,172.8,16.9,10,9.78,0.1,20.33,61,687.2,682.2,0,10,10
2018-12-10 09:45:32.0240,172.8,16.9,10,9.78,0.1,20.33,62,425,425,0,10,10
2018-12-10 09:45:32.2741,172.8,16.9,10,9.78,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:45:32.5241,172.8,16.9,10,9.78,0.1,20.32,3,684.6,0,26.5,10,10
2018-12-10 09:45:32.7741,172.8,16.9,10,9.78,0.1,20.3,4,684.7,0,26.5,10,10
2018-12-10 09:45:33.0241,172.8,16.9,10,9.78,0.1,20.28,65,-860,-870,0,10,10
2018-12-10 09:45:33.2741,172.8,16.9,10,9.78,0,20.33,66,5230,5230,0,10,10
2018-12-10 09:45:33.5241,172.8,16.9,10,9.78,0.1,20.32,1,684.6,0,28.5,10,10
2018-12-10 09:45:33.7741,172.8,16.9,10,9.78,0,20.31,2,684.7,0,28.5,10,10
2018-12-10 09:45:34.0241,172.8,16.9,10,9.78,0,20.32,65,-870,-860,0,10,10
2018-12-10 09:45:34.2741,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:45:34.5241,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 09:45:34.7741,172.8,16.9,10,9.78,0,20.32,67,24.8,24.9,0,10,10
2018-12-10 09:45:35.0241,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:45:35.2741,172.8,16.9,10,9.78,0,20.33,6,-870,24.8,3.5,10,10
2018-12-10 09:45:35.5241,172.8,16.9,10,9.78,0,20.32,7,-860,24.8,3.5,10,10
2018-12-10 09:45:35.7741,172.8,16.9,10,9.78,0,20.32,1,684.7,0,28.5,10,10
2018-12-10 09:45:36.0241,172.8,16.9,10,9.78,0.1,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:45:36.2741,172.8,16.9,10,9.78,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 09:45:36.5241,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:45:36.7741,172.8,16.9,10,9.78,0.1,20.3,64,8.1,8.2,0,10,10
2018-12-10 09:45:37.0241,172.8,16.9,10,9.78,0.1,20.29,3,684.7,0,26.5,10,10
2018-12-10 09:45:37.2742,172.8,16.9,10,9.78,0.1,20.31,4,684.6,0,26.5,10,10
2018-12-10 09:45:37.5242,172.8,16.9,10,9.78,0.1,20.33,65,-860,-860,0,10,10
2018-12-10 09:45:37.7742,172.8,16.9,10,9.78,0,20.33,66,5220,5220,0,10,10
2018-12-10 09:45:38.0242,172.8,16.9,10,9.78,0.1,20.33,1,684.7,0,28.5,10,10
2018-12-10 09:45:38.2742,172.8,16.9,10,9.78,0,20.3,2,684.6,0,28.5,10,10
2018-12-10 09:45:38.5242,172.8,16.9,10,9.78,0,20.32,65,-860,-860,0,10,10
2018-12-10 09:45:38.7741,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 09:45:39.0241,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 09:45:39.2742,172.8,16.9,10,9.78,0,20.32,67,24.8,24.8,0,10,10
2018-12-10 09:45:39.5242,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 09:45:39.7742,172.8,16.9,10,9.78,0,20.32,6,-870,24.8,3.5,10,10
2018-12-10 09:45:40.0242,172.8,16.9,10,9.78,0,20.3,7,-860,24.8,3.5,10,10
2018-12-10 09:45:40.2742,172.8,16.9,10,9.78,0,20.31,1,684.7,0,28.5,10,10
2018-12-10 09:45:40.5242,172.8,16.9,10,9.78,0,20.32,2,684.6,0,28.5,10,10
2018-12-10 09:45:40.7741,172.8,16.9,10,9.78,0,20.34,61,687.2,682.2,0,10,10
2018-12-10 09:45:41.0241,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 09:45:41.2742,172.8,16.9,10,9.78,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 09:45:41.5242,172.8,16.9,10,9.78,0.1,20.32,3,684.7,0,26.5,10,10
2018-12-10 09:45:41.7742,172.8,16.9,10,9.78,0.1,20.32,4,684.6,0,26.5,10,10
2018-12-10 09:45:42.0242,172.8,16.9,10,9.78,0.1,20.3,65,-860,-870,0,10,10
2018-12-10 09:45:42.2742,172.8,16.9,10,9.78,0,20.33,66,5220,5220,0,10,10
2018-12-10 09:45:42.5242,172.8,16.9,10,9.78,0.1,20.3,1,684.7,0,28.5,10,10
2018-12-10 09:45:42.7742,172.8,16.9,10,9.78,0,20.33,2,684.6,0,28.5,10,10
2018-12-10 09:45:43.0242,172.8,16.9,10,9.78,0,20.33,65,-860,-860,0,10,10
2018-12-10 09:45:43.2742,172.8,16.9,10,9.78,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 09:45:43.5242,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 09:45:43.7742,172.8,16.9,10,9.78,0,20.13,67,24.7,24.8,0,10,10
2018-12-10 09:45:44.0241,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:45:44.2742,172.8,16.9,10,9.78,0,20.12,6,-860,24.7,3.5,10,10
2018-12-10 09:45:44.5242,172.8,16.9,10,9.78,0,20.13,7,-860,24.8,3.5,10,10
2018-12-10 09:45:44.7742,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:45:45.0242,172.8,16.9,10,9.78,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 09:45:45.2742,172.8,16.9,10,9.78,0,20.11,61,687.1,682.1,0,10,10
2018-12-10 09:45:45.5242,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:45:45.7743,172.8,16.9,10,9.78,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:45:46.0243,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:45:46.2743,172.8,16.9,10,9.78,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 09:45:46.5243,172.8,16.9,10,9.78,0.1,20.13,65,-850,-850,0,10,10
2018-12-10 09:45:46.7743,172.8,16.9,10,9.78,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 09:45:47.0243,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:45:47.2743,172.8,16.9,10,9.78,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 09:45:47.5243,172.8,16.9,10,9.78,0,20.18,65,-850,-850,0,10,10
2018-12-10 09:45:47.7743,172.8,16.9,10,9.78,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 09:45:48.0243,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:45:48.2744,172.8,16.9,10,9.78,0,20.11,67,24.7,24.8,0,10,10
2018-12-10 09:45:48.5244,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:45:48.7743,172.8,16.9,10,9.78,0,20.13,6,-850,24.7,3.5,10,10
2018-12-10 09:45:49.0243,172.8,16.9,10,9.78,0,20.12,7,-850,24.8,3.5,10,10
2018-12-10 09:45:49.2743,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:45:49.5243,172.8,16.9,10,9.78,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 09:45:49.7743,172.8,16.9,10,9.78,0,20.12,61,687.1,682.1,0,10,10
2018-12-10 09:45:50.0243,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:45:50.2743,172.8,16.9,10,9.78,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:45:50.5243,172.8,16.9,10,9.78,0.1,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:45:50.7744,172.8,16.9,10,9.78,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 09:45:51.0244,172.8,16.9,10,9.78,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 09:45:51.2744,172.8,16.9,10,9.78,0.1,20.12,66,5230,5230,0,10,10
2018-12-10 09:45:51.5244,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:45:51.7743,172.8,16.9,10,9.78,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 09:45:52.0242,172.8,16.9,10,9.78,0.1,20.12,65,-850,-850,0,10,10
2018-12-10 09:45:52.2742,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:45:52.5242,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:45:52.7743,172.8,16.9,10,9.78,0,20.15,67,24.7,24.8,0,10,10
2018-12-10 09:45:53.0243,172.8,16.9,10,9.78,0,20.1,52,3.5,3.46,0,10,10
2018-12-10 09:45:53.2744,172.8,16.9,10,9.78,0,20.1,6,-850,24.7,3.5,10,10
2018-12-10 09:45:53.5244,172.8,16.9,10,9.78,0,20.13,7,-850,24.8,3.5,10,10
2018-12-10 09:45:53.7744,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:45:54.0243,172.8,16.9,10,9.78,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 09:45:54.2743,172.8,16.9,10,9.78,0,20.11,61,687.2,682.1,0,10,10
2018-12-10 09:45:54.5243,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:45:54.7743,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:45:55.0243,172.8,16.9,10,9.78,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:45:55.2744,172.8,16.9,10,9.78,0.1,20.13,4,684.6,0,26.5,10,10
2018-12-10 09:45:55.5244,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:45:55.7744,172.8,16.9,10,9.78,0.1,20.12,66,5220,5230,0,10,10
2018-12-10 09:45:56.0243,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:45:56.2743,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:45:56.5243,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:45:56.7744,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:45:57.0244,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:45:57.2744,172.8,16.9,10,9.78,0,20.12,67,24.7,24.8,0,10,10
2018-12-10 09:45:57.5244,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:45:57.7744,172.8,16.9,10,9.78,0,20.12,6,-850,24.7,3.5,10,10
2018-12-10 09:45:58.0244,172.8,16.9,10,9.78,0,20.01,7,-840,24.8,3.5,10,10
2018-12-10 09:45:58.2744,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:45:58.5244,172.8,16.9,10,9.78,0,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:45:58.7744,172.8,16.9,10,9.78,0,20.11,61,687.1,682.1,0,10,10
2018-12-10 09:45:59.0244,172.8,16.9,10,9.78,0,20.13,62,425,425,0,10,10
2018-12-10 09:45:59.2744,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:45:59.5244,172.8,16.9,10,9.78,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:45:59.7744,172.8,16.9,10,9.78,0,20.12,4,684.7,0,26.5,10,10
2018-12-10 09:46:00.0244,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:46:00.2744,172.8,16.9,10,9.78,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 09:46:00.5244,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:00.7745,172.8,16.9,10,9.78,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:01.0245,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:46:01.2746,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:46:01.5246,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:46:01.7746,172.8,16.9,10,9.78,0.1,20.13,67,24.7,24.7,0,10,10
2018-12-10 09:46:02.0245,172.8,16.9,10,9.78,0,20.1,52,3.5,3.46,0,10,10
2018-12-10 09:46:02.2745,172.8,16.9,10,9.78,0.1,20.13,6,-840,24.7,3.5,10,10
2018-12-10 09:46:02.5245,172.8,16.9,10,9.78,0.1,20.13,7,-840,24.7,3.5,10,10
2018-12-10 09:46:02.7744,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:03.0244,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:03.2743,172.8,16.9,10,9.78,0,20.1,61,687.2,682.2,0,10,10
2018-12-10 09:46:03.5243,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:46:03.7743,172.8,16.9,10,9.78,0,20.14,64,8.1,8.3,0,10,10
2018-12-10 09:46:04.0244,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:04.2745,172.8,16.9,10,9.78,0,20.12,4,684.7,0,26.5,10,10
2018-12-10 09:46:04.5246,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:04.7746,172.8,16.9,10,9.78,0,20.1,66,5230,5230,0,10,10
2018-12-10 09:46:05.0246,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:05.2745,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:46:05.5245,172.8,16.9,10,9.78,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 09:46:05.7745,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:46:06.0245,172.8,16.9,10,9.78,0.1,20.13,63,50,50,0,10,10
2018-12-10 09:46:06.2745,172.8,16.9,10,9.78,0.1,20.12,67,24.6,24.7,0,10,10
2018-12-10 09:46:06.5246,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:06.7746,172.8,16.9,10,9.78,0.1,20.12,6,-840,24.6,3.5,10,10
2018-12-10 09:46:07.0245,172.8,16.9,10,9.78,0,20.12,7,-840,24.7,3.5,10,10
2018-12-10 09:46:07.2745,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:07.5245,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:46:07.7744,172.8,16.9,10,9.78,0,20.12,61,687.1,682.1,0,10,10
2018-12-10 09:46:08.0245,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:46:08.2745,172.8,16.9,10,9.78,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:46:08.5245,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:08.7745,172.8,16.9,10,9.78,0,20.19,4,684.7,0,26.5,10,10
2018-12-10 09:46:09.0245,172.8,16.9,10,9.78,0,20.14,65,-850,-840,0,10,10
2018-12-10 09:46:09.2745,172.8,16.9,10,9.78,0,20.13,66,5230,5230,0,10,10
2018-12-10 09:46:09.5245,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:09.7746,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:10.0245,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:46:10.2745,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:46:10.5245,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 09:46:10.7745,172.8,16.9,10,9.78,0.1,20.12,67,24.6,24.7,0,10,10
2018-12-10 09:46:11.0245,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:11.2745,172.8,16.9,10,9.78,0.1,20.12,6,-840,24.6,3.5,10,10
2018-12-10 09:46:11.5245,172.8,16.9,10,9.78,0.1,20.12,7,-850,24.7,3.5,10,10
2018-12-10 09:46:11.7745,172.8,16.9,10,9.78,0.1,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:46:12.0246,172.8,16.9,10,9.78,0.1,20.24,2,684.8,0,28.5,10,10
2018-12-10 09:46:12.2746,172.8,16.9,10,9.78,0.1,20.14,61,687.2,682.1,0,10,10
2018-12-10 09:46:12.5246,172.8,16.9,10,9.78,0,20.13,62,425,425,0,10,10
2018-12-10 09:46:12.7746,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:46:13.0246,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:13.2746,172.8,16.9,10,9.78,0.1,20.11,4,684.8,0,26.5,10,10
2018-12-10 09:46:13.5245,172.8,16.9,10,9.78,0,20.13,65,-850,-860,0,10,10
2018-12-10 09:46:13.7745,172.8,16.9,10,9.78,0,20.12,66,5240,5230,0,10,10
2018-12-10 09:46:14.0245,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:14.2745,172.8,16.9,10,9.78,0,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:46:14.5245,172.8,16.9,10,9.78,0,20.13,65,-850,-850,0,10,10
2018-12-10 09:46:14.7745,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:46:15.0245,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 09:46:15.2745,172.8,16.9,10,9.78,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 09:46:15.5245,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:15.7746,172.8,16.9,10,9.78,0.1,20.12,6,-840,24.6,3.5,10,10
2018-12-10 09:46:16.0246,172.8,16.9,10,9.78,0.1,20.13,7,-850,24.7,3.5,10,10
2018-12-10 09:46:16.2746,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:16.5246,172.8,16.9,10,9.78,0.1,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:46:16.7745,172.8,16.9,10,9.78,0.1,20.11,61,687.2,682.2,0,10,10
2018-12-10 09:46:17.0245,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:46:17.2745,172.8,16.9,10,9.78,0.1,19.98,64,8.1,8.3,0,10,10
2018-12-10 09:46:17.5245,172.8,16.9,10,9.78,0,20.16,3,684.7,0,26.5,10,10
2018-12-10 09:46:17.7745,172.8,16.9,10,9.78,0,20.11,4,684.8,0,26.5,10,10
2018-12-10 09:46:18.0245,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:46:18.2745,172.8,16.9,10,9.78,0,20.12,66,5230,5230,0,10,10
2018-12-10 09:46:18.5246,172.8,16.9,10,9.78,0,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:46:18.7746,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:19.0246,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:19.2746,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:46:19.5246,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:46:19.7746,172.8,16.9,10,9.78,0,20.16,67,24.6,24.7,0,10,10
2018-12-10 09:46:20.0246,172.8,16.9,10,9.78,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:46:20.2746,172.8,16.9,10,9.78,0,20.12,6,-850,24.6,3.5,10,10
2018-12-10 09:46:20.5246,172.8,16.9,10,9.78,0,20.13,7,-840,24.7,3.5,10,10
2018-12-10 09:46:20.7746,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:21.0246,172.8,16.9,10,9.78,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:21.2746,172.8,16.9,10,9.78,0.1,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:46:21.5246,172.8,16.9,10,9.78,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:46:21.7746,172.8,16.9,10,9.78,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:46:22.0246,172.8,16.9,10,9.78,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:22.2746,172.8,16.9,10,9.78,0,20.12,4,684.7,0,26.5,10,10
2018-12-10 09:46:22.5246,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:22.7746,172.8,16.9,10,9.78,0,20.12,66,5230,5230,0,10,10
2018-12-10 09:46:23.0246,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:23.2746,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:46:23.5246,172.8,16.9,10,9.78,0,20.09,65,-850,-850,0,10,10
2018-12-10 09:46:23.7747,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:46:24.0247,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 09:46:24.2747,172.8,16.9,10,9.78,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 09:46:24.5247,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:24.7747,172.8,16.9,10,9.78,0,20.11,6,-850,24.6,3.5,10,10
2018-12-10 09:46:25.0247,172.8,16.9,10,9.78,0,20.12,7,-840,24.7,3.5,10,10
2018-12-10 09:46:25.2747,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:25.5246,172.8,16.9,10,9.78,0.1,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:46:25.7746,172.8,16.9,10,9.78,0.1,20.12,61,687.1,682.1,0,10,10
2018-12-10 09:46:26.0246,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:46:26.2747,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:46:26.5247,172.8,16.9,10,9.78,0.1,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:46:26.7747,172.8,16.9,10,9.78,0.1,20.12,4,684.8,0,26.5,10,10
2018-12-10 09:46:27.0247,172.8,16.9,10,9.78,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 09:46:27.2747,172.8,16.9,10,9.78,0.1,20.14,66,5230,5230,0,10,10
2018-12-10 09:46:27.5247,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:27.7747,172.8,16.9,10,9.78,0.1,20.1,2,684.8,0,28.5,10,10
2018-12-10 09:46:28.0247,172.8,16.9,10,9.78,0,20.05,65,-850,-850,0,10,10
2018-12-10 09:46:28.2747,172.8,16.9,10,9.78,0,20.1,51,3.5,3.46,0,10,10
2018-12-10 09:46:28.5247,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:46:28.7748,172.8,16.9,10,9.78,0,20.14,67,24.6,24.6,0,10,10
2018-12-10 09:46:29.0248,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:29.2748,172.8,16.9,10,9.78,0,20.12,6,-850,24.6,3.5,10,10
2018-12-10 09:46:29.5248,172.8,16.9,10,9.78,0,20.12,7,-840,24.6,3.5,10,10
2018-12-10 09:46:29.7748,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:30.0248,172.8,16.9,10,9.78,0,20.11,2,684.8,0,28.5,10,10
2018-12-10 09:46:30.2748,172.8,16.9,10,9.78,0,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:46:30.5247,172.8,16.9,10,9.78,0,20.13,62,425,425,0,10,10
2018-12-10 09:46:30.7747,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:46:31.0247,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:31.2747,172.8,16.9,10,9.78,0.1,20.12,4,684.8,0,26.5,10,10
2018-12-10 09:46:31.5248,172.8,16.9,10,9.78,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:46:31.7748,172.8,16.9,10,9.78,0.1,20.13,66,5230,5230,0,10,10
2018-12-10 09:46:32.0248,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:32.2748,172.8,16.9,10,9.78,0,20.11,2,684.8,0,28.5,10,10
2018-12-10 09:46:32.5248,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:32.7748,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:46:33.0248,172.8,16.9,10,9.78,0.1,20.11,63,50,50,0,10,10
2018-12-10 09:46:33.2748,172.8,16.9,10,9.78,0,20.13,67,24.5,24.6,0,10,10
2018-12-10 09:46:33.5248,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:33.7748,172.8,16.9,10,9.78,0,20.13,6,-850,24.5,3.5,10,10
2018-12-10 09:46:34.0248,172.8,16.9,10,9.78,0,20.12,7,-840,24.6,3.5,10,10
2018-12-10 09:46:34.2748,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:34.5248,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:34.7748,172.8,16.9,10,9.78,0,20.13,61,687.2,682.1,0,10,10
2018-12-10 09:46:35.0248,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:46:35.2748,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:46:35.5248,172.8,16.9,10,9.78,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:35.7748,172.8,16.9,10,9.78,0,20.11,4,684.7,0,26.5,10,10
2018-12-10 09:46:36.0248,172.8,16.9,10,9.78,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:46:36.2748,172.8,16.9,10,9.78,0,20.11,66,5240,5240,0,10,10
2018-12-10 09:46:36.5248,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:36.7748,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:46:37.0248,172.8,16.9,10,9.78,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 09:46:37.2748,172.8,16.9,10,9.78,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:46:37.5248,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:46:37.7748,172.8,16.9,10,9.78,0.1,20.12,67,24.5,24.6,0,10,10
2018-12-10 09:46:38.0248,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:38.2748,172.8,16.9,10,9.78,0,20.13,6,-840,24.5,3.5,10,10
2018-12-10 09:46:38.5248,172.8,16.9,10,9.78,0,20.15,7,-840,24.6,3.5,10,10
2018-12-10 09:46:38.7748,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:39.0248,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:39.2748,172.8,16.9,10,9.78,0,20.13,61,687.2,682.1,0,10,10
2018-12-10 09:46:39.5248,172.8,16.9,10,9.78,0,20.14,62,425,425,0,10,10
2018-12-10 09:46:39.7748,172.8,16.9,10,9.78,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:46:40.0248,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:40.2748,172.8,16.9,10,9.78,0,20.13,4,684.7,0,26.5,10,10
2018-12-10 09:46:40.5248,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:40.7748,172.8,16.9,10,9.78,0,20.13,66,5240,5240,0,10,10
2018-12-10 09:46:41.0248,172.8,16.9,10,9.78,0.1,20.17,1,684.7,0,28.5,10,10
2018-12-10 09:46:41.2748,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:41.5248,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:46:41.7748,172.8,16.9,10,9.78,0.1,20.14,51,3.5,3.46,0,10,10
2018-12-10 09:46:42.0248,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:46:42.2748,172.8,16.9,10,9.78,0.1,20.12,67,24.5,24.6,0,10,10
2018-12-10 09:46:42.5248,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:42.7748,172.8,16.9,10,9.78,0.1,20.1,6,-840,24.5,3.5,10,10
2018-12-10 09:46:43.0248,172.8,16.9,10,9.78,0.1,20.13,7,-850,24.6,3.5,10,10
2018-12-10 09:46:43.2748,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:43.5248,172.8,16.9,10,9.78,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:43.7748,172.8,16.9,10,9.78,0.1,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:46:44.0249,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:46:44.2749,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:46:44.5249,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:44.7749,172.8,16.9,10,9.78,0,20.13,4,684.7,0,26.5,10,10
2018-12-10 09:46:45.0249,172.8,16.9,10,9.78,0.1,20.16,65,-850,-850,0,10,10
2018-12-10 09:46:45.2749,172.8,16.9,10,9.78,0,20.12,66,5240,5240,0,10,10
2018-12-10 09:46:45.5249,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:45.7749,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:46:46.0248,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:46.2748,172.8,16.9,10,9.78,0,20.08,51,3.5,3.46,0,10,10
2018-12-10 09:46:46.5248,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 09:46:46.7748,172.8,16.9,10,9.78,0.1,20.12,67,24.5,24.6,0,10,10
2018-12-10 09:46:47.0248,172.8,16.9,10,9.78,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 09:46:47.2749,172.8,16.9,10,9.78,0.1,20.12,6,-840,24.5,3.5,10,10
2018-12-10 09:46:47.5249,172.8,16.9,10,9.78,0.1,20.12,7,-840,24.6,3.5,10,10
2018-12-10 09:46:47.7749,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:48.0249,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:48.2750,172.8,16.9,10,9.78,0.1,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:46:48.5250,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:46:48.7750,172.8,16.9,10,9.78,0.1,20.08,64,8.1,8.3,0,10,10
2018-12-10 09:46:49.0250,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:49.2750,172.8,16.9,10,9.78,0,20.12,4,684.7,0,26.5,10,10
2018-12-10 09:46:49.5250,172.8,16.9,10,9.78,0,20.13,65,-850,-850,0,10,10
2018-12-10 09:46:49.7750,172.8,16.9,10,9.78,0,20.11,66,5240,5240,0,10,10
2018-12-10 09:46:50.0250,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:50.2750,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:46:50.5250,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:50.7750,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:46:51.0250,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:46:51.2749,172.8,16.9,10,9.78,0,20.13,67,24.5,24.6,0,10,10
2018-12-10 09:46:51.5249,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:51.7749,172.8,16.9,10,9.78,0,20.12,6,-850,24.5,3.5,10,10
