Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:46:52.0249,172.8,16.9,10,9.78,0.1,20.12,7,-850,24.6,3.5,10,10
2018-12-10 09:46:52.2749,172.8,16.9,10,9.78,0.1,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:46:52.5250,172.8,16.9,10,9.78,0.1,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:46:52.7750,172.8,16.9,10,9.78,0.1,20.11,61,687.2,682.2,0,10,10
2018-12-10 09:46:53.0250,172.8,16.9,10,9.78,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:46:53.2750,172.8,16.9,10,9.78,0.1,20.13,64,8.2,8.3,0,10,10
2018-12-10 09:46:53.5250,172.8,16.9,10,9.78,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:46:53.7750,172.8,16.9,10,9.78,0,20.13,4,684.7,0,26.5,10,10
2018-12-10 09:46:54.0250,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:54.2750,172.8,16.9,10,9.78,0,20.13,66,5240,5240,0,10,10
2018-12-10 09:46:54.5249,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:46:54.7749,172.8,16.9,10,9.78,0,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:46:55.0249,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:55.2749,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:46:55.5249,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:46:55.7749,172.8,16.9,10,9.78,0,20.12,67,24.5,24.6,0,10,10
2018-12-10 09:46:56.0249,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:46:56.2750,172.8,16.9,10,9.78,0,20.12,6,-850,24.5,3.5,10,10
2018-12-10 09:46:56.5250,172.8,16.9,10,9.78,0.1,20.12,7,-850,24.6,3.5,10,10
2018-12-10 09:46:56.7750,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:57.0250,172.8,16.9,10,9.78,0.1,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:46:57.2750,172.8,16.9,10,9.78,0.1,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:46:57.5250,172.8,16.9,10,9.78,0,20.13,62,425,425,0,10,10
2018-12-10 09:46:57.7750,172.8,16.9,10,9.78,0.1,20.1,64,8.1,8.3,0,10,10
2018-12-10 09:46:58.0250,172.8,16.9,10,9.78,0.1,20.11,3,684.7,0,26.5,10,10
2018-12-10 09:46:58.2750,172.8,16.9,10,9.78,0.1,20.12,4,684.8,0,26.5,10,10
2018-12-10 09:46:58.5250,172.8,16.9,10,9.78,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 09:46:58.7750,172.8,16.9,10,9.78,0.1,20.12,66,5250,5240,0,10,10
2018-12-10 09:46:59.0250,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:46:59.2750,172.8,16.9,10,9.78,0,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:46:59.5250,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:46:59.7750,172.8,16.9,10,9.78,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 09:47:00.0250,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:47:00.2750,172.8,16.9,10,9.78,0,20.12,67,24.5,24.6,0,10,10
2018-12-10 09:47:00.5250,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:47:00.7751,172.8,16.9,10,9.78,0.1,20.13,6,-850,24.5,3.5,10,10
2018-12-10 09:47:01.0251,172.8,16.9,10,9.78,0,20.13,7,-850,24.6,3.5,10,10
2018-12-10 09:47:01.2751,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:01.5251,172.8,16.9,10,9.78,0,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:47:01.7751,172.8,16.9,10,9.78,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:47:02.0251,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:47:02.2751,172.8,16.9,10,9.78,0.1,20.03,64,8.1,8.3,0,10,10
2018-12-10 09:47:02.5251,172.8,16.9,10,9.78,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:47:02.7751,172.8,16.9,10,9.78,0.1,20.12,4,684.7,0,26.5,10,10
2018-12-10 09:47:03.0251,172.8,16.9,10,9.78,0.1,20.14,65,-840,-850,0,10,10
2018-12-10 09:47:03.2751,172.8,16.9,10,9.78,0.1,20.12,66,5240,5240,0,10,10
2018-12-10 09:47:03.5251,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:03.7751,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:04.0251,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:47:04.2751,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:04.5251,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:47:04.7751,172.8,16.9,10,9.78,0.1,20.11,67,24.5,24.5,0,10,10
2018-12-10 09:47:05.0251,172.8,16.9,10,9.78,0,20.1,52,3.5,3.46,0,10,10
2018-12-10 09:47:05.2751,172.8,16.9,10,9.78,0,20.12,6,-850,24.4,3.5,10,10
2018-12-10 09:47:05.5251,172.8,16.9,10,9.78,0,20.15,7,-840,24.5,3.5,10,10
2018-12-10 09:47:05.7751,172.8,16.9,10,9.78,0,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:47:06.0251,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:06.2751,172.8,16.9,10,9.78,0,20.12,61,687.1,682.1,0,10,10
2018-12-10 09:47:06.5251,172.8,16.9,10,9.78,0.1,20.14,62,425,425,0,10,10
2018-12-10 09:47:06.7751,172.8,16.9,10,9.78,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 09:47:07.0251,172.8,16.9,10,9.78,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:47:07.2751,172.8,16.9,10,9.78,0.1,20.12,4,684.7,0,26.5,10,10
2018-12-10 09:47:07.5251,172.8,16.9,10,9.78,0.1,20.11,65,-840,-840,0,10,10
2018-12-10 09:47:07.7751,172.8,16.9,10,9.78,0,20.12,66,5230,5230,0,10,10
2018-12-10 09:47:08.0251,172.8,16.9,10,9.78,0,20.14,1,684.7,0,28.5,10,10
2018-12-10 09:47:08.2751,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:08.5251,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:47:08.7751,172.8,16.9,10,9.78,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:47:09.0251,172.8,16.9,10,9.78,0.1,20.13,63,50,50,0,10,10
2018-12-10 09:47:09.2751,172.8,16.9,10,9.78,0.1,20.09,67,24.4,24.5,0,10,10
2018-12-10 09:47:09.5251,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:47:09.7752,172.8,16.9,10,9.78,0,20.12,6,-840,24.4,3.5,10,10
2018-12-10 09:47:10.0252,172.8,16.9,10,9.78,0,20.12,7,-840,24.5,3.5,10,10
2018-12-10 09:47:10.2752,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:10.5252,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:10.7752,172.8,16.9,10,9.78,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:47:11.0252,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:47:11.2752,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:47:11.5252,172.8,16.9,10,9.78,0,20.2,3,684.7,0,26.5,10,10
2018-12-10 09:47:11.7752,172.8,16.9,10,9.78,0,20.13,4,684.7,0,26.5,10,10
2018-12-10 09:47:12.0253,172.8,16.9,10,9.78,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:47:12.2753,172.8,16.9,10,9.78,0,20.13,66,5240,5240,0,10,10
2018-12-10 09:47:12.5253,172.8,16.9,10,9.78,0,20.14,1,684.7,0,28.5,10,10
2018-12-10 09:47:12.7753,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:13.0252,172.8,16.9,10,9.78,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:47:13.2752,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:13.5252,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:47:13.7752,172.8,16.9,10,9.78,0.1,20.12,67,24.4,24.5,0,10,10
2018-12-10 09:47:14.0253,172.8,16.9,10,9.78,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:47:14.2753,172.8,16.9,10,9.78,0.1,20.12,6,-840,24.4,3.5,10,10
2018-12-10 09:47:14.5253,172.8,16.9,10,9.78,0.1,20.12,7,-840,24.5,3.5,10,10
2018-12-10 09:47:14.7753,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:15.0252,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:47:15.2752,172.8,16.9,10,9.78,0.1,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:47:15.5252,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:47:15.7752,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:47:16.0252,172.8,16.9,10,9.78,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:47:16.2752,172.8,16.9,10,9.78,0,20.15,4,684.7,0,26.5,10,10
2018-12-10 09:47:16.5252,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:47:16.7752,172.8,16.9,10,9.78,0,20.26,66,5240,5240,0,10,10
2018-12-10 09:47:17.0253,172.8,16.9,10,9.78,0.1,20.18,1,684.7,0,28.5,10,10
2018-12-10 09:47:17.2753,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:47:17.5253,172.8,16.9,10,9.78,0.1,20.15,65,-840,-840,0,10,10
2018-12-10 09:47:17.7752,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:47:18.0252,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:47:18.2752,172.8,16.9,10,9.78,0.1,20.12,67,24.4,24.5,0,10,10
2018-12-10 09:47:18.5252,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:47:18.7752,172.8,16.9,10,9.78,0.1,20.11,6,-840,24.4,3.5,10,10
2018-12-10 09:47:19.0252,172.8,16.9,10,9.78,0.1,20.12,7,-840,24.5,3.5,10,10
2018-12-10 09:47:19.2752,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:19.5252,172.8,16.9,10,9.78,0.1,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:47:19.7752,172.8,16.9,10,9.78,0.1,20.13,61,687.2,682.2,0,10,10
2018-12-10 09:47:20.0252,172.8,16.9,10,9.78,0,20.13,62,425,425,0,10,10
2018-12-10 09:47:20.2752,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:47:20.5253,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:47:20.7752,172.8,16.9,10,9.78,0.1,20.13,4,684.7,0,26.5,10,10
2018-12-10 09:47:21.0252,172.8,16.9,10,9.78,0,20.13,65,-840,-840,0,10,10
2018-12-10 09:47:21.2752,172.8,16.9,10,9.78,0,20.12,66,5250,5250,0,10,10
2018-12-10 09:47:21.5252,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:21.7752,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:47:22.0252,172.8,16.9,10,9.78,0,20.07,65,-850,-850,0,10,10
2018-12-10 09:47:22.2752,172.8,16.9,10,9.78,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:47:22.5252,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 09:47:22.7752,172.8,16.9,10,9.78,0,20.12,67,24.4,24.5,0,10,10
2018-12-10 09:47:23.0253,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:47:23.2753,172.8,16.9,10,9.78,0.1,20.13,6,-840,24.4,3.5,10,10
2018-12-10 09:47:23.5253,172.8,16.9,10,9.78,0.1,20.12,7,-840,24.5,3.5,10,10
2018-12-10 09:47:23.7753,172.8,16.9,10,9.78,0,20.1,1,684.7,0,28.5,10,10
2018-12-10 09:47:24.0253,172.8,16.9,10,9.78,0.1,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:47:24.2753,172.8,16.9,10,9.78,0.1,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:47:24.5253,172.8,16.9,10,9.78,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:47:24.7753,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:47:25.0253,172.8,16.9,10,9.78,0.1,20.1,3,684.7,0,26.5,10,10
2018-12-10 09:47:25.2753,172.8,16.9,10,9.78,0.1,20.12,4,684.8,0,26,10,10
2018-12-10 09:47:25.5252,172.8,16.9,10,9.78,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:47:25.7752,172.8,16.9,10,9.78,0,20.11,66,5240,5240,0,10,10
2018-12-10 09:47:26.0252,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:26.2753,172.8,16.9,10,9.78,0,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:47:26.5253,172.8,16.9,10,9.78,0,20.13,65,-850,-850,0,10,10
2018-12-10 09:47:26.7754,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:27.0254,172.8,16.9,10,9.78,0,20.21,63,50,50,0,10,10
2018-12-10 09:47:27.2754,172.8,16.9,10,9.78,0,20.13,67,24.4,24.5,0,10,10
2018-12-10 09:47:27.5253,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:47:27.7753,172.8,16.9,10,9.78,0,20.14,6,-850,24.4,3.5,10,10
2018-12-10 09:47:28.0253,172.8,16.9,10,9.78,0,20.12,7,-850,24.5,3.5,10,10
2018-12-10 09:47:28.2753,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:28.5253,172.8,16.9,10,9.78,0,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:47:28.7753,172.8,16.9,10,9.78,0.1,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:47:29.0253,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:47:29.2753,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:47:29.5253,172.8,16.9,10,9.78,0.1,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:47:29.7753,172.8,16.9,10,9.78,0.1,20.13,4,684.8,0,26,10,10
2018-12-10 09:47:30.0253,172.8,16.9,10,9.78,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 09:47:30.2753,172.8,16.9,10,9.78,0.1,20.12,66,5240,5240,0,10,10
2018-12-10 09:47:30.5254,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:30.7754,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:31.0254,172.8,16.9,10,9.78,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 09:47:31.2754,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:31.5254,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:47:31.7754,172.8,16.9,10,9.78,0,20.12,67,24.4,24.5,0,10,10
2018-12-10 09:47:32.0254,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:47:32.2754,172.8,16.9,10,9.78,0,20.13,6,-850,24.4,3.5,10,10
2018-12-10 09:47:32.5254,172.8,16.9,10,9.78,0,20.13,7,-850,24.5,3.5,10,10
2018-12-10 09:47:32.7754,172.8,16.9,10,9.78,0,20.09,1,684.7,0,28.5,10,10
2018-12-10 09:47:33.0254,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:47:33.2754,172.8,16.9,10,9.78,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:47:33.5254,172.8,16.9,10,9.78,0,20.23,62,425,425,0,10,10
2018-12-10 09:47:33.7754,172.8,16.9,10,9.78,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:47:34.0254,172.8,16.9,10,9.78,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:47:34.2754,172.8,16.9,10,9.78,0,20.09,4,684.7,0,26,10,10
2018-12-10 09:47:34.5253,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:47:34.7753,172.8,16.9,10,9.78,0.1,20.12,66,5240,5240,0,10,10
2018-12-10 09:47:35.0253,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:35.2753,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:35.5253,172.8,16.9,10,9.78,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:47:35.7754,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:36.0254,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:47:36.2754,172.8,16.9,10,9.78,0.1,20.12,67,24.4,24.5,0,10,10
2018-12-10 09:47:36.5254,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:47:36.7754,172.8,16.9,10,9.78,0,20.12,6,-840,24.4,3.5,10,10
2018-12-10 09:47:37.0254,172.8,16.9,10,9.78,0.1,20.13,7,-840,24.5,3.5,10,10
2018-12-10 09:47:37.2754,172.8,16.9,10,9.78,0,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:47:37.5254,172.8,16.9,10,9.78,0,20.07,2,684.7,0,28.5,10,10
2018-12-10 09:47:37.7754,172.8,16.9,10,9.78,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:47:38.0254,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:47:38.2754,172.8,16.9,10,9.78,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:47:38.5254,172.8,16.9,10,9.78,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:47:38.7754,172.8,16.9,10,9.78,0,20.2,4,684.7,0,26,10,10
2018-12-10 09:47:39.0254,172.8,16.9,10,9.78,0,20.1,65,-840,-840,0,10,10
2018-12-10 09:47:39.2755,172.8,16.9,10,9.78,0.1,20.11,66,5240,5240,0,10,10
2018-12-10 09:47:39.5255,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:39.7755,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:40.0255,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:47:40.2755,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:40.5255,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:47:40.7755,172.8,16.9,10,9.78,0.1,20.12,67,24.4,24.5,0,10,10
2018-12-10 09:47:41.0255,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:47:41.2755,172.8,16.9,10,9.78,0.1,20.1,6,-850,24.4,3.5,10,10
2018-12-10 09:47:41.5255,172.8,16.9,10,9.78,0.1,20.12,7,-850,24.5,3.5,10,10
2018-12-10 09:47:41.7755,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:42.0255,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:47:42.2755,172.8,16.9,10,9.78,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:47:42.5255,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 09:47:42.7755,172.8,16.9,10,9.78,0,20.14,64,8.1,8.2,0,10,10
2018-12-10 09:47:43.0255,172.8,16.9,10,9.78,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:47:43.2755,172.8,16.9,10,9.78,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:47:43.5256,172.8,16.9,10,9.78,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:47:43.7756,172.8,16.9,10,9.78,0,20.28,66,5240,5240,0,10,10
2018-12-10 09:47:44.0256,172.8,16.9,10,9.78,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:44.2756,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:47:44.5256,172.8,16.9,10,9.78,0,20.13,65,-840,-840,0,10,10
2018-12-10 09:47:44.7756,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:47:45.0256,172.8,16.9,10,9.78,0,20.1,63,50,50,0,10,10
2018-12-10 09:47:45.2756,172.8,16.9,10,9.78,0.1,20.12,67,24.4,24.5,0,10,10
2018-12-10 09:47:45.5256,172.8,16.9,10,9.78,0.1,20.07,52,3.5,3.46,0,10,10
2018-12-10 09:47:45.7756,172.8,16.9,10,9.78,0.1,20.12,6,-840,24.4,3.5,10,10
2018-12-10 09:47:46.0256,172.8,16.9,10,9.78,0.1,20.12,7,-840,24.5,3.5,10,10
2018-12-10 09:47:46.2756,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:46.5256,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:46.7756,172.8,16.9,10,9.78,0.1,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:47:47.0256,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:47:47.2756,172.8,16.9,10,9.78,0.1,20.11,64,8.1,8.3,0,10,10
2018-12-10 09:47:47.5256,172.8,16.9,10,9.78,0.1,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:47:47.7756,172.8,16.9,10,9.78,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:47:48.0256,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:47:48.2755,172.8,16.9,10,9.78,0,20.12,66,5230,5220,0,10,10
2018-12-10 09:47:48.5255,172.8,16.9,10,9.78,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:48.7755,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:47:49.0255,172.8,16.9,10,9.78,0,20.18,65,-840,-840,0,10,10
2018-12-10 09:47:49.2755,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:49.5255,172.8,16.9,10,9.78,0,20.14,63,50,50,0,10,10
2018-12-10 09:47:49.7756,172.8,16.9,10,9.78,0,20.13,67,24.4,24.5,0,10,10
2018-12-10 09:47:50.0256,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:47:50.2756,172.8,16.9,10,9.78,0,20.12,6,-850,24.3,3.5,10,10
2018-12-10 09:47:50.5256,172.8,16.9,10,9.78,0,20.12,7,-840,24.5,3.5,10,10
2018-12-10 09:47:50.7756,172.8,16.9,10,9.78,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:51.0256,172.8,16.9,10,9.78,0.1,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:47:51.2756,172.8,16.9,10,9.78,0.1,20.11,61,687.1,682.2,0,10,10
2018-12-10 09:47:51.5256,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:47:51.7756,172.8,16.8,10,9.72,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:47:52.0256,172.8,16.8,10,9.72,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:47:52.2756,172.8,16.8,10,9.72,0.1,20.13,4,684.7,0,26,10,10
2018-12-10 09:47:52.5257,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:47:52.7756,172.8,16.8,10,9.72,0.1,20.12,66,5220,5220,0,10,10
2018-12-10 09:47:53.0256,172.8,16.8,10,9.72,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:53.2756,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:47:53.5256,172.8,16.8,10,9.72,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:47:53.7756,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:47:54.0256,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 09:47:54.2756,172.8,16.8,10,9.72,0,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:47:54.5256,172.8,16.8,10,9.72,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:47:54.7756,172.8,16.8,10,9.72,0.1,20.13,6,-840,24.3,3.5,10,10
2018-12-10 09:47:55.0256,172.8,16.8,10,9.72,0,20.17,7,-840,24.4,3.5,10,10
2018-12-10 09:47:55.2756,172.8,16.8,10,9.72,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:47:55.5256,172.8,16.8,10,9.72,0,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:47:55.7756,172.8,16.8,10,9.72,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:47:56.0256,172.8,16.8,10,9.72,0,20.21,62,425,425,0,10,10
2018-12-10 09:47:56.2756,172.8,16.8,10,9.72,0,20.11,64,8.1,8.3,0,10,10
2018-12-10 09:47:56.5256,172.8,16.8,10,9.72,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:47:56.7756,172.8,16.8,10,9.72,0,20.11,4,684.8,0,26,10,10
2018-12-10 09:47:57.0256,172.8,16.8,10,9.72,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:47:57.2756,172.8,16.8,10,9.72,0,20.13,66,5220,5220,0,10,10
2018-12-10 09:47:57.5257,172.8,16.8,10,9.72,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:47:57.7757,172.8,16.8,10,9.72,0.1,20.17,2,684.8,0,28.5,10,10
2018-12-10 09:47:58.0257,172.8,16.8,10,9.72,0.1,20.14,65,-840,-840,0,10,10
2018-12-10 09:47:58.2757,172.8,16.8,10,9.72,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:47:58.5257,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:47:58.7757,172.8,16.8,10,9.72,0.1,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:47:59.0257,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:47:59.2757,172.8,16.8,10,9.72,0.1,20.12,6,-840,24.3,3.5,10,10
2018-12-10 09:47:59.5257,172.8,16.8,10,9.72,0,20.11,7,-840,24.4,3.5,10,10
2018-12-10 09:47:59.7757,172.8,16.8,10,9.72,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:00.0257,172.8,16.8,10,9.72,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:00.2757,172.8,16.8,10,9.72,0,20.11,61,687.2,682.2,0,10,10
2018-12-10 09:48:00.5257,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 09:48:00.7757,172.8,16.8,10,9.72,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:48:01.0257,172.8,16.8,10,9.72,0,20.07,3,684.7,0,26.5,10,10
2018-12-10 09:48:01.2757,172.8,16.8,10,9.72,0,20.11,4,684.7,0,26,10,10
2018-12-10 09:48:01.5257,172.8,16.8,10,9.72,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:48:01.7758,172.8,16.8,10,9.72,0,20.12,66,5230,5220,0,10,10
2018-12-10 09:48:02.0257,172.8,16.8,10,9.72,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:02.2757,172.8,16.8,10,9.72,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:02.5257,172.8,16.8,10,9.72,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:48:02.7757,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:03.0257,172.8,16.8,10,9.72,0.1,20.13,63,50,50,0,10,10
2018-12-10 09:48:03.2758,172.8,16.8,10,9.72,0.1,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:48:03.5258,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:48:03.7758,172.8,16.8,10,9.72,0.1,20.13,6,-840,24.3,3.5,10,10
2018-12-10 09:48:04.0258,172.8,16.8,10,9.72,0.1,20.11,7,-840,24.4,3.5,10,10
2018-12-10 09:48:04.2758,172.8,16.8,10,9.72,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:04.5258,172.8,16.8,10,9.72,0.1,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:48:04.7758,172.8,16.8,10,9.72,0.1,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:48:05.0258,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:48:05.2758,172.8,16.8,10,9.72,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:48:05.5258,172.8,16.8,10,9.72,0.1,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:48:05.7758,172.8,16.8,10,9.72,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:06.0258,172.8,16.8,10,9.72,0,20.02,65,-840,-840,0,10,10
2018-12-10 09:48:06.2758,172.8,16.8,10,9.72,0,20.13,66,5230,5230,0,10,10
2018-12-10 09:48:06.5258,172.8,16.8,10,9.72,0,20.14,1,684.7,0,28.5,10,10
2018-12-10 09:48:06.7758,172.8,16.8,10,9.72,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:07.0258,172.8,16.8,10,9.72,0,20.11,65,-840,-840,0,10,10
2018-12-10 09:48:07.2758,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:07.5258,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 09:48:07.7758,172.8,16.8,10,9.72,0,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:48:08.0258,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:48:08.2758,172.8,16.8,10,9.72,0,20.12,6,-850,24.3,3.5,10,10
2018-12-10 09:48:08.5258,172.8,16.8,10,9.72,0,20.12,7,-840,24.4,3.5,10,10
2018-12-10 09:48:08.7758,172.8,16.8,10,9.72,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:09.0258,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:48:09.2758,172.8,16.8,10,9.72,0.1,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:48:09.5258,172.8,16.8,10,9.72,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:48:09.7757,172.8,16.8,10,9.72,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:48:10.0257,172.8,16.8,10,9.72,0.1,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:48:10.2757,172.8,16.8,10,9.72,0.1,20.13,4,684.8,0,26,10,10
2018-12-10 09:48:10.5258,172.8,16.8,10,9.72,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:48:10.7758,172.8,16.8,10,9.72,0.1,20.12,66,5220,5220,0,10,10
2018-12-10 09:48:11.0258,172.8,16.8,10,9.72,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:11.2758,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:48:11.5258,172.8,16.8,10,9.72,0.1,19.96,65,-840,-840,0,10,10
2018-12-10 09:48:11.7758,172.8,16.8,10,9.72,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:48:12.0258,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 09:48:12.2758,172.8,16.8,10,9.72,0,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:48:12.5258,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:48:12.7758,172.8,16.7,10,9.66,0,20.12,6,-850,24.3,3.5,10,10
2018-12-10 09:48:13.0258,172.8,16.7,10,9.66,0,20.13,7,-850,24.4,3.5,10,10
2018-12-10 09:48:13.2758,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:13.5258,172.8,16.7,10,9.66,0,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:48:13.7758,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.1,0,10,10
2018-12-10 09:48:14.0258,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:48:14.2758,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:48:14.5258,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:48:14.7758,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:15.0258,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:48:15.2759,172.8,16.7,10,9.66,0.1,20.12,66,5230,5230,0,10,10
2018-12-10 09:48:15.5259,172.8,16.7,10,9.66,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:15.7759,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:16.0258,172.8,16.7,10,9.66,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:48:16.2758,172.8,16.7,10,9.66,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:48:16.5259,172.8,16.7,10,9.66,0.1,20.28,63,50,50,0,10,10
2018-12-10 09:48:16.7759,172.8,16.7,10,9.66,0.1,20.14,67,24.3,24.4,0,10,10
2018-12-10 09:48:17.0259,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:48:17.2759,172.8,16.7,10,9.66,0.1,20.12,6,-840,24.3,3.5,10,10
2018-12-10 09:48:17.5259,172.8,16.7,10,9.66,0.1,20.14,7,-850,24.4,3.5,10,10
2018-12-10 09:48:17.7759,172.8,16.7,10,9.66,0,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:48:18.0259,172.8,16.7,10,9.66,0,20.14,2,684.7,0,28.5,10,10
2018-12-10 09:48:18.2759,172.8,16.7,10,9.66,0,20.13,61,687.2,682.2,0,10,10
2018-12-10 09:48:18.5259,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:48:18.7759,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:48:19.0259,172.8,16.7,10,9.66,0,20.14,3,684.7,0,26.5,10,10
2018-12-10 09:48:19.2759,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:19.5259,172.8,16.7,10,9.66,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:48:19.7759,172.8,16.7,10,9.66,0,20.13,66,5230,5220,0,10,10
2018-12-10 09:48:20.0259,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:20.2759,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:20.5259,172.8,16.7,10,9.66,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:48:20.7759,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:21.0259,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 09:48:21.2759,172.8,16.7,10,9.66,0.1,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:48:21.5259,172.8,16.7,10,9.66,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 09:48:21.7759,172.8,16.7,10,9.66,0.1,20.15,6,-840,24.3,3.5,10,10
2018-12-10 09:48:22.0259,172.8,16.7,10,9.66,0.1,20.13,7,-840,24.4,3.5,10,10
2018-12-10 09:48:22.2760,172.8,16.7,10,9.66,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:22.5260,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:22.7760,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:48:23.0260,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:48:23.2760,172.8,16.7,10,9.66,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:48:23.5261,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:48:23.7760,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:24.0260,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:48:24.2759,172.8,16.7,10,9.66,0,20.13,66,5230,5230,0,10,10
2018-12-10 09:48:24.5259,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:24.7759,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:25.0259,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 09:48:25.2759,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:48:25.5259,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 09:48:25.7759,172.8,16.7,10,9.66,0,20.14,67,24.3,24.4,0,10,10
2018-12-10 09:48:26.0259,172.8,16.7,10,9.66,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 09:48:26.2759,172.8,16.7,10,9.66,0,20.09,6,-840,24.3,3.5,10,10
2018-12-10 09:48:26.5259,172.8,16.7,10,9.66,0,20.13,7,-840,24.4,3.5,10,10
2018-12-10 09:48:26.7759,172.8,16.7,10,9.66,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:27.0259,172.8,16.7,10,9.66,0.1,20.14,2,684.7,0,28.5,10,10
2018-12-10 09:48:27.2759,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:48:27.5259,172.8,16.7,10,9.66,0.1,20.11,62,425,425,0,10,10
2018-12-10 09:48:27.7759,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:48:28.0259,172.8,16.7,10,9.66,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:48:28.2759,172.8,16.7,10,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:28.5259,172.8,16.7,10,9.66,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:48:28.7759,172.8,16.7,10,9.66,0,20.12,66,5220,5220,0,10,10
2018-12-10 09:48:29.0259,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:29.2760,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:29.5260,172.8,16.7,10,9.66,0,20.13,65,-850,-850,0,10,10
2018-12-10 09:48:29.7760,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:30.0260,172.8,16.7,10,9.66,0,20.14,63,50,50,0,10,10
2018-12-10 09:48:30.2760,172.8,16.7,10,9.66,0,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:48:30.5260,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:48:30.7760,172.8,16.7,10,9.66,0,20.13,6,-850,24.3,3.5,10,10
2018-12-10 09:48:31.0260,172.8,16.7,10,9.66,0,20.13,7,-840,24.4,3.5,10,10
2018-12-10 09:48:31.2760,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:31.5260,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:31.7760,172.8,16.7,10,9.66,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:48:32.0260,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:48:32.2760,172.8,16.7,10,9.66,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:48:32.5260,172.8,16.7,10,9.66,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:48:32.7760,172.8,16.7,10,9.66,0.1,20.11,4,684.7,0,26,10,10
2018-12-10 09:48:33.0260,172.8,16.7,10,9.66,0.1,20.11,65,-820,-820,0,10,10
2018-12-10 09:48:33.2760,172.8,16.7,10,9.66,0.1,20.12,66,5220,5220,0,10,10
2018-12-10 09:48:33.5260,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:33.7760,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:34.0260,172.8,16.7,10,9.66,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 09:48:34.2760,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:34.5260,172.8,16.7,10,9.66,0.1,20.09,63,50,50,0,10,10
2018-12-10 09:48:34.7760,172.8,16.7,10,9.66,0.1,20.13,67,24.3,24.4,0,10,10
2018-12-10 09:48:35.0260,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:48:35.2760,172.8,16.7,10,9.66,0,20.12,6,-840,24.3,3.5,10,10
2018-12-10 09:48:35.5260,172.8,16.7,10,9.66,0.1,20.13,7,-840,24.4,3.5,10,10
2018-12-10 09:48:35.7760,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:36.0261,172.8,16.7,10,9.66,0,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:48:36.2761,172.8,16.7,10,9.66,0,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:48:36.5261,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:48:36.7761,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:48:37.0261,172.8,16.7,10,9.66,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:48:37.2761,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:37.5261,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:48:37.7761,172.8,16.7,10,9.66,0,20.14,66,5230,5230,0,10,10
2018-12-10 09:48:38.0261,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:38.2761,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:38.5261,172.8,16.7,10,9.66,0.1,20.12,65,-850,-850,0,10,10
2018-12-10 09:48:38.7760,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:39.0260,172.8,16.7,10,9.66,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:48:39.2760,172.8,16.7,10,9.66,0.1,20.2,67,24.3,24.4,0,10,10
2018-12-10 09:48:39.5261,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:48:39.7761,172.8,16.7,10,9.66,0.1,20.13,6,-850,24.3,3.5,10,10
2018-12-10 09:48:40.0261,172.8,16.7,10,9.66,0.1,20.12,7,-850,24.4,3.5,10,10
2018-12-10 09:48:40.2761,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:40.5261,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:40.7761,172.8,16.7,10,9.66,0.1,20.13,61,687.2,682.2,0,10,10
2018-12-10 09:48:41.0261,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:48:41.2761,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:48:41.5261,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:48:41.7761,172.8,16.7,10,9.66,0,20.11,4,684.7,0,26,10,10
2018-12-10 09:48:42.0261,172.8,16.7,10,9.66,0,20.13,65,-860,-860,0,10,10
2018-12-10 09:48:42.2761,172.8,16.7,10,9.66,0,20.12,66,5230,5230,0,10,10
2018-12-10 09:48:42.5261,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:42.7761,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:43.0261,172.8,16.7,10,9.66,0,20.12,65,-860,-850,0,10,10
2018-12-10 09:48:43.2761,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:43.5261,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 09:48:43.7761,172.8,16.7,10,9.66,0,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:48:44.0261,172.8,16.7,10,9.66,0,20.14,52,3.5,3.46,0,10,10
2018-12-10 09:48:44.2761,172.8,16.7,10,9.66,0.1,20.13,6,-850,24.3,3.5,10,10
2018-12-10 09:48:44.5261,172.8,16.7,10,9.66,0,20.14,7,-850,24.4,3.5,10,10
2018-12-10 09:48:44.7761,172.8,16.7,10,9.66,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:48:45.0262,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:45.2762,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:48:45.5262,172.8,16.7,10,9.66,0.1,20.1,62,425,425,0,10,10
2018-12-10 09:48:45.7762,172.8,16.7,10,9.66,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 09:48:46.0262,172.8,16.7,10,9.66,0.1,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:48:46.2762,172.8,16.7,10,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:46.5262,172.8,16.7,10,9.66,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 09:48:46.7762,172.8,16.7,10,9.66,0,20.13,66,5230,5230,0,10,10
2018-12-10 09:48:47.0262,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:47.2762,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:47.5262,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 09:48:47.7762,172.8,16.7,10,9.66,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:48:48.0262,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:48:48.2762,172.8,16.7,10,9.66,0,20.12,67,24.3,24.4,0,10,10
2018-12-10 09:48:48.5262,172.8,16.7,10,9.66,0,20.06,52,3.5,3.46,0,10,10
2018-12-10 09:48:48.7762,172.8,16.7,10,9.66,0,20.15,6,-850,24.3,3.5,10,10
2018-12-10 09:48:49.0262,172.8,16.7,10,9.66,0,20.1,7,-840,24.4,3.5,10,10
2018-12-10 09:48:49.2762,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:49.5262,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:49.7762,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:48:50.0262,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:48:50.2762,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:48:50.5262,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:48:50.7762,172.8,16.7,10,9.66,0.1,20.1,4,684.7,0,26,10,10
2018-12-10 09:48:51.0262,172.8,16.7,10,9.66,0.1,20.13,65,-830,-830,0,10,10
2018-12-10 09:48:51.2762,172.8,16.7,10,9.66,0.1,20.12,66,5220,5220,0,10,10
2018-12-10 09:48:51.5262,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:51.7762,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:48:52.0262,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:48:52.2762,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:52.5262,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:48:52.7762,172.8,16.7,10,9.66,0.1,20.12,67,24.2,24.4,0,10,10
2018-12-10 09:48:53.0262,172.8,16.7,10,9.66,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:48:53.2762,172.8,16.7,10,9.66,0.1,20.18,6,-840,24.2,3.5,10,10
2018-12-10 09:48:53.5262,172.8,16.7,10,9.66,0.1,20.14,7,-840,24.4,3.5,10,10
2018-12-10 09:48:53.7762,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:54.0262,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:54.2762,172.8,16.7,10,9.66,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:48:54.5262,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:48:54.7762,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:48:55.0262,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:48:55.2762,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:48:55.5262,172.8,16.7,10,9.66,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 09:48:55.7762,172.8,16.7,10,9.66,0,20.13,66,5230,5230,0,10,10
2018-12-10 09:48:56.0262,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:48:56.2762,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:56.5263,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:48:56.7763,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:48:57.0263,172.8,16.7,10,9.66,0.1,20.13,63,50,50,0,10,10
2018-12-10 09:48:57.2763,172.8,16.7,10,9.66,0.1,20.13,67,24.2,24.3,0,10,10
2018-12-10 09:48:57.5263,172.8,16.7,10,9.66,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:48:57.7763,172.8,16.7,10,9.66,0.1,20.15,6,-840,24.2,3.5,10,10
2018-12-10 09:48:58.0263,172.8,16.7,10,9.66,0,20.15,7,-840,24.3,3.5,10,10
2018-12-10 09:48:58.2763,172.8,16.7,10,9.66,0,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:48:58.5263,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:48:58.7763,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:48:59.0263,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:48:59.2763,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:48:59.5263,172.8,16.7,10,9.66,0,20.15,3,684.7,0,26.5,10,10
2018-12-10 09:48:59.7763,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:49:00.0263,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:49:00.2763,172.8,16.7,10,9.66,0,20.13,66,5220,5220,0,10,10
2018-12-10 09:49:00.5264,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:00.7764,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:49:01.0264,172.8,16.7,10,9.66,0,20.11,65,-840,-840,0,10,10
2018-12-10 09:49:01.2764,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:01.5264,172.8,16.7,10,9.66,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:49:01.7764,172.8,16.7,10,9.66,0,20.13,67,24.2,24.3,0,10,10
2018-12-10 09:49:02.0264,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:02.2764,172.8,16.7,10,9.66,0,19.99,6,-840,24.2,3.5,10,10
2018-12-10 09:49:02.5264,172.8,16.7,10,9.66,0,20.13,7,-840,24.3,3.5,10,10
2018-12-10 09:49:02.7764,172.8,16.7,10,9.66,0,20.14,1,684.7,0,28.5,10,10
2018-12-10 09:49:03.0264,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:03.2763,172.8,16.7,10,9.66,0.1,20.12,61,687.2,682.3,0,10,10
2018-12-10 09:49:03.5263,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:49:03.7763,172.8,16.7,10,9.66,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 09:49:04.0263,172.8,16.7,10,9.66,0.1,20.11,3,684.7,0,26.5,10,10
2018-12-10 09:49:04.2763,172.8,16.7,10,9.66,0,20.13,4,684.7,0,26,10,10
2018-12-10 09:49:04.5263,172.8,16.7,10,9.66,0.1,20.13,65,-850,-850,0,10,10
2018-12-10 09:49:04.7763,172.8,16.7,10,9.66,0.1,20.1,66,5220,5220,0,10,10
2018-12-10 09:49:05.0264,172.8,16.7,10,9.66,0,20.1,1,684.7,0,28.5,10,10
2018-12-10 09:49:05.2764,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:05.5264,172.8,16.7,10,9.66,0,20.12,65,-860,-860,0,10,10
2018-12-10 09:49:05.7764,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:06.0264,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 09:49:06.2764,172.8,16.7,10,9.66,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:49:06.5264,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:06.7764,172.8,16.7,10,9.66,0,20.13,6,-850,24.2,3.5,10,10
2018-12-10 09:49:07.0264,172.8,16.7,10,9.66,0,20.13,7,-850,24.3,3.5,10,10
2018-12-10 09:49:07.2764,172.8,16.7,10,9.66,0.1,20.17,1,684.7,0,28.5,10,10
2018-12-10 09:49:07.5264,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:49:07.7764,172.8,16.7,10,9.66,0.1,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:49:08.0264,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:49:08.2765,172.8,16.7,10,9.66,0.1,20.09,64,8.1,8.2,0,10,10
2018-12-10 09:49:08.5265,172.8,16.7,10,9.66,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:49:08.7765,172.8,16.7,10,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:49:09.0264,172.8,16.7,10,9.66,0.1,20.13,65,-860,-860,0,10,10
2018-12-10 09:49:09.2764,172.8,16.7,10,9.66,0,20.12,66,5220,5220,0,10,10
2018-12-10 09:49:09.5264,172.8,16.7,10,9.66,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:09.7763,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:10.0263,172.8,16.7,10,9.66,0.1,20.11,65,-850,-850,0,10,10
2018-12-10 09:49:10.2763,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:10.5263,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 09:49:10.7763,172.8,16.7,10,9.66,0.1,20.13,67,24.2,24.3,0,10,10
2018-12-10 09:49:11.0263,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:11.2764,172.8,16.7,10,9.66,0,20.12,6,-850,24.2,3.5,10,10
2018-12-10 09:49:11.5264,172.8,16.7,10,9.66,0,20.12,7,-850,24.3,3.5,10,10
2018-12-10 09:49:11.7764,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:12.0264,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:12.2764,172.8,16.7,10,9.66,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 09:49:12.5264,172.8,16.7,10,9.66,0,20.11,62,425,425,0,10,10
2018-12-10 09:49:12.7764,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:49:13.0264,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:49:13.2764,172.8,16.7,10,9.66,0,20.11,4,684.7,0,26,10,10
2018-12-10 09:49:13.5264,172.8,16.7,10,9.66,0,20.13,65,-850,-850,0,10,10
2018-12-10 09:49:13.7764,172.8,16.7,10,9.66,0,20.24,66,5230,5230,0,10,10
2018-12-10 09:49:14.0264,172.8,16.7,10,9.66,0,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:49:14.2764,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:14.5265,172.8,16.7,10,9.66,0.1,20.13,65,-850,-850,0,10,10
2018-12-10 09:49:14.7765,172.8,16.7,10,9.66,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:49:15.0265,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:49:15.2765,172.8,16.7,10,9.66,0.1,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:49:15.5265,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:15.7765,172.8,16.7,10,9.66,0.1,20.13,6,-850,24.2,3.5,10,10
2018-12-10 09:49:16.0264,172.8,16.7,10,9.66,0.1,20.12,7,-850,24.3,3.5,10,10
2018-12-10 09:49:16.2764,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:16.5265,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:16.7765,172.8,16.7,10,9.66,0,20.12,61,687.1,682.3,0,10,10
2018-12-10 09:49:17.0265,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:49:17.2766,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:49:17.5266,172.8,16.7,10,9.66,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:49:17.7766,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:49:18.0266,172.8,16.7,10,9.66,0,20.14,65,-850,-850,0,10,10
2018-12-10 09:49:18.2766,172.8,16.7,10,9.66,0,20.15,66,5230,5230,0,10,10
2018-12-10 09:49:18.5266,172.8,16.7,10,9.66,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:18.7766,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:19.0265,172.8,16.7,10,9.66,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:49:19.2765,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:19.5265,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:49:19.7765,172.8,16.7,10,9.66,0.1,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:49:20.0265,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:20.2765,172.8,16.7,10,9.66,0,20.12,6,-840,24.2,3.5,10,10
2018-12-10 09:49:20.5265,172.8,16.7,10,9.66,0.1,20.13,7,-840,24.3,3.5,10,10
2018-12-10 09:49:20.7765,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:21.0265,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:49:21.2766,172.8,16.7,10,9.66,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:49:21.5266,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:49:21.7766,172.8,16.7,10,9.66,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 09:49:22.0265,172.8,16.7,10,9.66,0.1,20.11,3,684.7,0,26.5,10,10
2018-12-10 09:49:22.2765,172.8,16.7,10,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:49:22.5265,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:49:22.7765,172.8,16.7,10,9.66,0.1,20.26,66,5220,5220,0,10,10
2018-12-10 09:49:23.0265,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:23.2765,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:23.5265,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 09:49:23.7765,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:24.0265,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 09:49:24.2765,172.8,16.7,10,9.66,0,20.11,67,24.2,24.3,0,10,10
2018-12-10 09:49:24.5265,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:24.7765,172.8,16.7,10,9.66,0,20.12,6,-850,24.2,3.5,10,10
2018-12-10 09:49:25.0265,172.8,16.7,10,9.66,0,20.12,7,-840,24.3,3.5,10,10
2018-12-10 09:49:25.2766,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:25.5266,172.8,16.7,10,9.66,0.1,20.14,2,684.7,0,28.5,10,10
2018-12-10 09:49:25.7766,172.8,16.7,10,9.66,0,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:49:26.0266,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:49:26.2766,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:49:26.5266,172.8,16.7,10,9.66,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:49:26.7766,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:49:27.0266,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:49:27.2766,172.8,16.7,10,9.66,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 09:49:27.5266,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:27.7766,172.8,16.7,10,9.66,0.1,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:49:28.0266,172.8,16.7,10,9.66,0.1,20.11,65,-840,-840,0,10,10
2018-12-10 09:49:28.2766,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:28.5266,172.8,16.7,10,9.66,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:49:28.7766,172.8,16.7,10,9.66,0.1,20.13,67,24.2,24.3,0,10,10
2018-12-10 09:49:29.0266,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:29.2766,172.8,16.7,10,9.66,0.1,20.13,6,-840,24.2,3.5,10,10
2018-12-10 09:49:29.5266,172.8,16.7,10,9.66,0,20.12,7,-840,24.3,3.5,10,10
2018-12-10 09:49:29.7766,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:30.0266,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:49:30.2765,172.8,16.7,10,9.66,0,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:49:30.5265,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:49:30.7765,172.8,16.7,10,9.66,0.1,20.14,64,8.1,8.3,0,10,10
2018-12-10 09:49:31.0265,172.8,16.7,10,9.66,0,20.1,3,684.7,0,26.5,10,10
2018-12-10 09:49:31.2766,172.8,16.7,10,9.66,0,20.14,4,684.7,0,26,10,10
2018-12-10 09:49:31.5266,172.8,16.7,10,9.66,0,20.14,65,-840,-840,0,10,10
2018-12-10 09:49:31.7767,172.8,16.7,10,9.66,0,20.13,66,5220,5210,0,10,10
2018-12-10 09:49:32.0267,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:32.2767,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:49:32.5267,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 09:49:32.7767,172.8,16.7,10,9.66,0.1,20.14,51,3.5,3.46,0,10,10
