Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:49:33.0267,172.8,16.7,10,9.66,0.1,20.13,63,50,50,0,10,10
2018-12-10 09:49:33.2766,172.8,16.7,10,9.66,0.1,20.13,67,24.2,24.3,0,10,10
2018-12-10 09:49:33.5266,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:33.7766,172.8,16.7,10,9.66,0.1,20.13,6,-840,24.2,3.5,10,10
2018-12-10 09:49:34.0266,172.8,16.7,10,9.66,0.1,20.12,7,-840,24.3,3.5,10,10
2018-12-10 09:49:34.2766,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:34.5266,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:49:34.7766,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.3,0,10,10
2018-12-10 09:49:35.0266,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:49:35.2766,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:49:35.5266,172.8,16.7,10,9.66,0,20.06,3,684.7,0,26.5,10,10
2018-12-10 09:49:35.7766,172.8,16.7,10,9.66,0,20.13,4,684.7,0,26,10,10
2018-12-10 09:49:36.0267,172.8,16.7,10,9.66,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:49:36.2767,172.8,16.7,10,9.66,0,20.13,66,5210,5210,0,10,10
2018-12-10 09:49:36.5267,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:36.7767,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:37.0267,172.8,16.7,10,9.66,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:49:37.2767,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:37.5267,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:49:37.7767,172.8,16.7,10,9.66,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:49:38.0267,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:49:38.2767,172.8,16.7,10,9.66,0,20.12,6,-840,24.2,3.5,10,10
2018-12-10 09:49:38.5267,172.8,16.7,10,9.66,0,20.13,7,-840,24.3,3.5,10,10
2018-12-10 09:49:38.7767,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:39.0267,172.8,16.7,10,9.66,0.1,20.08,2,684.7,0,28.5,10,10
2018-12-10 09:49:39.2767,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:49:39.5267,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:49:39.7767,172.8,16.7,10,9.66,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 09:49:40.0267,172.8,16.7,10,9.66,0.1,20.17,3,684.7,0,26.5,10,10
2018-12-10 09:49:40.2768,172.8,16.7,10,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:49:40.5268,172.8,16.7,10,9.66,0.1,20.14,65,-840,-840,0,10,10
2018-12-10 09:49:40.7768,172.8,16.7,10,9.66,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 09:49:41.0268,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:41.2768,172.8,16.7,10,9.66,0.1,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:49:41.5268,172.8,16.7,10,9.66,0,20.13,65,-850,-850,0,10,10
2018-12-10 09:49:41.7768,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:42.0267,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:49:42.2767,172.8,16.7,10,9.66,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:49:42.5267,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:42.7767,172.8,16.7,10,9.66,0,20.12,6,-840,24.2,3.5,10,10
2018-12-10 09:49:43.0267,172.8,16.7,10,9.66,0,20.14,7,-840,24.3,3.5,10,10
2018-12-10 09:49:43.2768,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:43.5268,172.8,16.7,10,9.66,0,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:49:43.7768,172.8,16.7,10,9.66,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 09:49:44.0268,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:49:44.2768,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:49:44.5268,172.8,16.7,10,9.66,0,20.18,3,684.7,0,26.5,10,10
2018-12-10 09:49:44.7768,172.8,16.7,10,9.66,0,20.11,4,684.8,0,26,10,10
2018-12-10 09:49:45.0268,172.8,16.7,10,9.66,0,20.14,65,-840,-850,0,10,10
2018-12-10 09:49:45.2768,172.8,16.7,10,9.66,0.1,20.11,66,5210,5210,0,10,10
2018-12-10 09:49:45.5268,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:45.7768,172.8,16.7,10,9.66,0.1,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:49:46.0267,172.8,16.7,10,9.66,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:49:46.2767,172.8,16.7,10,9.66,0.1,20.16,51,3.5,3.46,0,10,10
2018-12-10 09:49:46.5267,172.8,16.7,10,9.66,0.1,20.13,63,50,50,0,10,10
2018-12-10 09:49:46.7768,172.8,16.7,10,9.66,0.1,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:49:47.0268,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:49:47.2768,172.8,16.7,10,9.66,0,20.13,6,-850,24.2,3.5,10,10
2018-12-10 09:49:47.5268,172.8,16.7,10,9.66,0,20.12,7,-850,24.3,3.5,10,10
2018-12-10 09:49:47.7768,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:48.0268,172.8,16.7,10,9.66,0.1,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:49:48.2768,172.8,16.7,10,9.66,0,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:49:48.5268,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:49:48.7768,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:49:49.0268,172.8,16.7,10,9.66,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:49:49.2768,172.8,16.7,10,9.66,0,20.14,4,684.7,0,26,10,10
2018-12-10 09:49:49.5268,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:49:49.7768,172.8,16.7,10,9.66,0,20.13,66,5220,5220,0,10,10
2018-12-10 09:49:50.0268,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:49:50.2767,172.8,16.7,10,9.66,0,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:49:50.5268,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:49:50.7768,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:51.0268,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 09:49:51.2769,172.8,16.7,10,9.66,0,20.11,67,24.2,24.3,0,10,10
2018-12-10 09:49:51.5269,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:49:51.7769,172.8,16.7,10,9.66,0.1,20.13,6,-840,24.2,3.5,10,10
2018-12-10 09:49:52.0269,172.8,16.7,10,9.66,0.1,20.13,7,-840,24.3,3.5,10,10
2018-12-10 09:49:52.2769,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:52.5268,172.8,16.7,10,9.66,0.1,20.14,2,684.7,0,28.5,10,10
2018-12-10 09:49:52.7768,172.8,16.7,10,9.66,0.1,20.1,61,687.1,682.2,0,10,10
2018-12-10 09:49:53.0269,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:49:53.2769,172.8,16.7,10,9.66,0,20.1,64,8.1,8.2,0,10,10
2018-12-10 09:49:53.5269,172.8,16.7,10,9.66,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:49:53.7769,172.8,16.7,10,9.66,0,20.13,4,684.7,0,26,10,10
2018-12-10 09:49:54.0269,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:49:54.2768,172.8,16.7,10,9.66,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 09:49:54.5268,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:49:54.7768,172.8,16.7,10,9.66,0,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:49:55.0269,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:49:55.2769,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:49:55.5269,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:49:55.7769,172.8,16.7,10,9.66,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:49:56.0269,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:49:56.2769,172.8,16.7,10,9.66,0,20.12,6,-840,24.2,3.5,10,10
2018-12-10 09:49:56.5269,172.8,16.7,10,9.66,0,20.13,7,-840,24.3,3.5,10,10
2018-12-10 09:49:56.7769,172.8,16.7,10,9.66,0,20.19,1,684.7,0,28.5,10,10
2018-12-10 09:49:57.0269,172.8,16.7,10,9.66,0.1,20.14,2,684.7,0,28.5,10,10
2018-12-10 09:49:57.2769,172.8,16.7,10,9.66,0,20.13,61,687.1,682.3,0,10,10
2018-12-10 09:49:57.5269,172.8,16.7,10,9.66,0,20.14,62,425,425,0,10,10
2018-12-10 09:49:57.7769,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:49:58.0269,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:49:58.2768,172.8,16.7,10,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:49:58.5268,172.8,16.7,10,9.66,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 09:49:58.7768,172.8,16.7,10,9.66,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 09:49:59.0268,172.8,16.7,10,9.66,0.1,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:49:59.2767,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:49:59.5267,172.8,16.7,10,9.66,0.1,20.14,65,-840,-840,0,10,10
2018-12-10 09:49:59.7767,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:50:00.0268,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:50:00.2768,172.8,16.7,10,9.66,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:50:00.5269,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:50:00.7770,172.8,16.7,10,9.66,0,20.11,6,-840,24.2,3.5,10,10
2018-12-10 09:50:01.0271,172.8,16.7,10,9.66,0,20.03,7,-840,24.3,3.5,10,10
2018-12-10 09:50:01.2770,172.8,16.7,10,9.66,0,20.14,1,684.7,0,28.5,10,10
2018-12-10 09:50:01.5270,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:50:01.7770,172.8,16.7,10,9.66,0,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:50:02.0270,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:50:02.2770,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:50:02.5270,172.8,16.7,10,9.66,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:50:02.7770,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:50:03.0270,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:50:03.2770,172.8,16.7,10,9.66,0,20.12,66,5220,5220,0,10,10
2018-12-10 09:50:03.5270,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:03.7770,172.8,16.7,10,9.66,0,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:50:04.0270,172.8,16.7,10,9.66,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:50:04.2770,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:50:04.5270,172.8,16.7,10,9.66,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:50:04.7770,172.8,16.7,10,9.66,0.1,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:50:05.0270,172.8,16.7,10,9.66,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:50:05.2771,172.8,16.7,10,9.66,0.1,20.12,6,-840,24.2,3.5,10,10
2018-12-10 09:50:05.5271,172.8,16.7,10,9.66,0.1,20.11,7,-840,24.3,3.5,10,10
2018-12-10 09:50:05.7771,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:06.0271,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:50:06.2771,172.8,16.7,10,9.66,0.1,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:50:06.5271,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:50:06.7771,172.8,16.7,10,9.66,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 09:50:07.0271,172.8,16.7,10,9.66,0,20.13,3,684.7,0,26.5,10,10
2018-12-10 09:50:07.2771,172.8,16.7,10,9.66,0.1,20.14,4,684.7,0,26,10,10
2018-12-10 09:50:07.5271,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:50:07.7770,172.8,16.7,10,9.66,0,20.12,66,5220,5210,0,10,10
2018-12-10 09:50:08.0270,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:50:08.2770,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:50:08.5270,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:50:08.7771,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 09:50:09.0271,172.8,16.7,10,9.66,0.1,20.12,63,50,50,0,10,10
2018-12-10 09:50:09.2771,172.8,16.7,10,9.66,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 09:50:09.5271,172.8,16.7,10,9.66,0,20.17,52,3.5,3.46,0,10,10
2018-12-10 09:50:09.7771,172.8,16.7,10,9.66,0,20.12,6,-840,24.2,3.5,10,10
2018-12-10 09:50:10.0271,172.8,16.7,10,9.66,0,20.13,7,-840,24.3,3.5,10,10
2018-12-10 09:50:10.2771,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:50:10.5271,172.8,16.7,10,9.66,0,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:50:10.7771,172.8,16.7,10,9.66,0,20.13,61,687.1,682.2,0,10,10
2018-12-10 09:50:11.0271,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 09:50:11.2771,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:50:11.5271,172.8,16.7,10,9.66,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:50:11.7771,172.8,16.7,10,9.66,0.1,20.11,4,684.8,0,26,10,10
2018-12-10 09:50:12.0271,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:50:12.2771,172.8,16.7,10,9.66,0.1,20.13,66,5210,5210,0,10,10
2018-12-10 09:50:12.5271,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:12.7771,172.8,16.7,10,9.66,0.1,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:50:13.0271,172.8,16.7,10,9.66,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 09:50:13.2771,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:50:13.5271,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:50:13.7771,172.8,16.7,10,9.66,0.1,20.11,67,24.2,24.3,0,10,10
2018-12-10 09:50:14.0271,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 09:50:14.2771,172.8,16.7,10,9.66,0,20.12,6,-840,24.2,3.5,10,10
2018-12-10 09:50:14.5271,172.8,16.7,10,9.66,0,20.11,7,-840,24.3,3.5,10,10
2018-12-10 09:50:14.7771,172.8,16.7,10,9.66,0,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:50:15.0271,172.8,16.7,10,9.66,0,20.13,2,684.8,0,28.5,10,10
2018-12-10 09:50:15.2771,172.8,16.7,10,9.66,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 09:50:15.5272,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:50:15.7772,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 09:50:16.0271,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:50:16.2771,172.8,16.7,10,9.66,0,20.13,4,684.8,0,26,10,10
2018-12-10 09:50:16.5271,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:50:16.7771,172.8,16.7,10,9.66,0,20.13,66,5220,5220,0,10,10
2018-12-10 09:50:17.0272,172.8,16.7,10,9.66,0.1,20.11,1,684.7,0,28.5,10,10
2018-12-10 09:50:17.2772,172.8,16.7,10,9.66,0,20.12,2,684.8,0,28.5,10,10
2018-12-10 09:50:17.5272,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 09:50:17.7771,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:50:18.0271,172.8,16.7,10,9.66,0.1,20.11,63,50,50,0,10,10
2018-12-10 09:50:18.2771,172.8,16.7,10,9.66,0.1,20.12,67,24.2,24.2,0,10,10
2018-12-10 09:50:18.5271,172.8,16.7,10,9.66,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:50:18.7771,172.8,16.7,10,9.66,0.1,20.11,6,-840,24.2,3.5,10,10
2018-12-10 09:50:19.0272,172.8,16.7,10,9.66,0.1,20.12,7,-840,24.2,3.5,10,10
2018-12-10 09:50:19.2772,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:19.5272,172.8,16.7,10,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:50:19.7772,172.8,16.7,10,9.66,0.1,20.13,61,687.2,682.2,0,10,10
2018-12-10 09:50:20.0272,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:50:20.2771,172.8,16.7,10,9.66,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 09:50:20.5271,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:50:20.7771,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:50:21.0271,172.8,16.7,10,9.66,0,20.12,65,-850,-840,0,10,10
2018-12-10 09:50:21.2771,172.8,16.7,10,9.66,0,20.12,66,5210,5210,0,10,10
2018-12-10 09:50:21.5271,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:21.7772,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:50:22.0272,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 09:50:22.2772,172.8,16.7,10,9.66,0,20.19,51,3.5,3.46,0,10,10
2018-12-10 09:50:22.5273,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:50:22.7773,172.8,16.7,10,9.66,0,20.13,67,24.2,24.2,0,10,10
2018-12-10 09:50:23.0272,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:50:23.2772,172.8,16.7,10,9.66,0,20.1,6,-840,24.2,3.5,10,10
2018-12-10 09:50:23.5272,172.8,16.7,10,9.66,0,20.11,7,-840,24.2,3.5,10,10
2018-12-10 09:50:23.7772,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:24.0272,172.8,16.7,10,9.66,0.1,20.14,2,684.7,0,28.5,10,10
2018-12-10 09:50:24.2772,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.3,0,10,10
2018-12-10 09:50:24.5273,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 09:50:24.7772,172.8,16.7,10,9.66,0.1,20.11,64,8.1,8.2,0,10,10
2018-12-10 09:50:25.0272,172.8,16.7,10,9.66,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:50:25.2772,172.8,16.7,10,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:50:25.5272,172.8,16.7,10,9.66,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 09:50:25.7772,172.8,16.7,10,9.66,0.1,20.13,66,5200,5210,0,10,10
2018-12-10 09:50:26.0272,172.8,16.7,10,9.66,0.1,20.13,1,684.7,0,28.5,10,10
2018-12-10 09:50:26.2772,172.8,16.7,10,9.66,0.1,20.25,2,684.7,0,28.5,10,10
2018-12-10 09:50:26.5273,172.8,16.7,10,9.66,0.1,20.14,65,-850,-850,0,10,10
2018-12-10 09:50:26.7773,172.8,16.7,10,9.66,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 09:50:27.0273,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:50:27.2772,172.8,16.7,10,9.66,0,20.13,67,24.2,24.2,0,10,10
2018-12-10 09:50:27.5272,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:50:27.7772,172.8,16.7,10,9.66,0,20.14,6,-850,24.1,3.5,10,10
2018-12-10 09:50:28.0273,172.8,16.7,10,9.66,0,20.12,7,-850,24.2,3.5,10,10
2018-12-10 09:50:28.2773,172.8,16.7,10,9.66,0,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:28.5273,172.8,16.7,10,9.66,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:50:28.7773,172.8,16.7,10,9.66,0,20.12,61,687.1,682.3,0,10,10
2018-12-10 09:50:29.0273,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 09:50:29.2773,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:50:29.5272,172.8,16.7,10,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:50:29.7772,172.8,16.7,10,9.66,0,20.12,4,684.7,0,26,10,10
2018-12-10 09:50:30.0273,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 09:50:30.2773,172.8,16.7,10,9.66,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 09:50:30.5273,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:30.7773,172.8,16.7,10,9.66,0.1,20.14,2,684.7,0,28.5,10,10
2018-12-10 09:50:31.0273,172.8,16.7,10,9.66,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 09:50:31.2773,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:50:31.5273,172.8,16.7,10,9.66,0.1,20.09,63,50,50,0,10,10
2018-12-10 09:50:31.7773,172.8,16.7,10,9.66,0.1,20.12,67,24.1,24.2,0,10,10
2018-12-10 09:50:32.0273,172.8,16.7,10,9.66,0.1,20.14,52,3.5,3.46,0,10,10
2018-12-10 09:50:32.2773,172.8,16.7,10,9.66,0.1,20.12,6,-850,24.1,3.5,10,10
2018-12-10 09:50:32.5273,172.8,16.7,10,9.66,0.1,20.11,7,-850,24.2,3.5,10,10
2018-12-10 09:50:32.7773,172.8,16.7,10,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:33.0273,172.8,16.7,10,9.66,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 09:50:33.2773,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.2,0,10,10
2018-12-10 09:50:33.5273,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 09:50:33.7773,172.8,16.7,9.75,9.66,0,20.1,64,8.1,8.2,0,10,10
2018-12-10 09:50:34.0273,172.8,16.7,9.75,9.66,0,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:50:34.2773,172.8,16.7,9.75,9.66,0,20.09,4,684.7,0,26,10,10
2018-12-10 09:50:34.5274,172.8,16.7,9.75,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 09:50:34.7774,172.8,16.7,9.75,9.66,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 09:50:35.0274,172.8,16.7,9.75,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:35.2774,172.8,16.7,9.75,9.66,0.1,20.12,2,684.7,0,28.5,10,10
2018-12-10 09:50:35.5273,172.8,16.7,9.75,9.66,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 09:50:35.7773,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 09:50:36.0273,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 09:50:36.2773,172.8,16.7,9.75,9.66,0,20.11,67,24.1,24.2,0,10,10
2018-12-10 09:50:36.5273,172.8,16.7,9.75,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 09:50:36.7773,172.8,16.7,9.75,9.66,0,20.13,6,-830,24.1,3.5,10,10
2018-12-10 09:50:37.0273,172.8,16.7,9.75,9.66,0.1,20.12,7,-850,24.2,3.5,10,10
2018-12-10 09:50:37.2773,172.8,16.7,9.75,9.66,0.1,20.12,1,684.7,0,28.5,10,10
2018-12-10 09:50:37.5273,172.8,16.7,9.75,9.66,0.1,20.11,2,684.7,0,28.5,10,10
2018-12-10 09:50:37.7773,172.8,16.7,9.75,9.66,0.1,20.16,61,687.2,682.2,0,10,10
2018-12-10 09:50:38.0273,172.8,16.7,9.75,9.66,0.1,20.14,62,425,425,0,10,10
2018-12-10 09:50:38.2773,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 09:50:38.5273,172.8,16.7,9.75,9.66,0.1,20.12,3,684.7,0,26.5,10,10
2018-12-10 09:50:38.7773,172.8,16.7,9.75,9.66,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 09:50:39.0273,172.8,16.7,9.75,9.66,0.1,20.12,65,-820,-850,0,10,10
2018-12-10 09:50:39.2773,172.8,16.7,9.75,9.66,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 09:50:39.5273,172.8,16.7,9.75,9.66,0.1,20.09,1,684.6,0,28.5,9.5,10
2018-12-10 09:50:39.7773,172.8,16.7,9.75,9.66,0.1,20.14,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:40.0274,172.8,16.7,9.75,9.66,0.1,20.13,65,-820,-850,0,9.5,10
2018-12-10 09:50:40.2774,172.8,16.7,9.75,9.66,0.1,20.1,51,3.5,3.46,0,9.5,10
2018-12-10 09:50:40.5274,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 09:50:40.7774,172.8,16.7,9.75,9.66,0.1,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:50:41.0274,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:50:41.2774,172.8,16.7,9.75,9.66,0,20.12,6,-820,24.1,3.5,9.5,10
2018-12-10 09:50:41.5274,172.8,16.7,9.75,9.66,0.1,20.13,7,-850,24.2,3.5,9.5,10
2018-12-10 09:50:41.7774,172.8,16.7,9.75,9.66,0.1,20.1,1,684.6,0,28.5,9.5,10
2018-12-10 09:50:42.0274,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:42.2774,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.1,0,9.5,10
2018-12-10 09:50:42.5274,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 09:50:42.7774,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:50:43.0274,172.8,16.7,9.75,9.66,0,20.12,3,684.6,0,26.5,9.5,10
2018-12-10 09:50:43.2775,172.8,16.7,9.75,9.66,0.1,20.13,4,684.7,0,26,9.5,10
2018-12-10 09:50:43.5275,172.8,16.7,9.75,9.66,0,20.13,65,-820,-850,0,9.5,10
2018-12-10 09:50:43.7774,172.8,16.7,9.75,9.66,0,20.15,66,5200,5200,0,9.5,10
2018-12-10 09:50:44.0274,172.8,16.7,9.75,9.66,0.1,20.14,1,684.6,0,28.5,9.5,10
2018-12-10 09:50:44.2774,172.8,16.7,9.75,9.66,0,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:44.5274,172.8,16.7,9.75,9.66,0,20.12,65,-810,-850,0,9.5,10
2018-12-10 09:50:44.7774,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:50:45.0274,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 09:50:45.2774,172.8,16.7,9.75,9.66,0.1,20.13,67,24.1,24.2,0,9.5,10
2018-12-10 09:50:45.5274,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:50:45.7774,172.8,16.7,9.75,9.66,0.1,20.12,6,-810,24.1,3.5,9.5,10
2018-12-10 09:50:46.0274,172.8,16.7,9.75,9.66,0.1,20.13,7,-850,24.2,3.5,9.5,10
2018-12-10 09:50:46.2774,172.8,16.7,9.75,9.66,0.1,20.11,1,684.6,0,28.5,9.5,10
2018-12-10 09:50:46.5274,172.8,16.7,9.75,9.66,0.1,20.11,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:46.7774,172.8,16.7,9.75,9.66,0.1,20.13,61,687.1,682.2,0,9.5,10
2018-12-10 09:50:47.0274,172.8,16.7,9.75,9.66,0.1,20.15,62,425,425,0,9.5,10
2018-12-10 09:50:47.2774,172.8,16.7,9.75,9.66,0.1,20.13,64,8.1,8.2,0,9.5,10
2018-12-10 09:50:47.5274,172.8,16.7,9.75,9.66,0.1,20.17,3,684.7,0,26.5,9.5,10
2018-12-10 09:50:47.7775,172.8,16.7,9.75,9.66,0,20.13,4,684.7,0,26,9.5,10
2018-12-10 09:50:48.0275,172.8,16.7,9.75,9.66,0.1,20.15,65,-810,-850,0,9.5,10
2018-12-10 09:50:48.2775,172.8,16.7,9.75,9.66,0,20.11,66,5200,5200,0,9.5,10
2018-12-10 09:50:48.5275,172.8,16.7,9.75,9.66,0,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:50:48.7775,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:49.0275,172.8,16.7,9.75,9.66,0,20.13,65,-810,-860,0,9.5,10
2018-12-10 09:50:49.2775,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:50:49.5274,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 09:50:49.7775,172.8,16.7,9.75,9.66,0.1,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:50:50.0275,172.8,16.7,9.75,9.66,0.1,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 09:50:50.2776,172.8,16.7,9.75,9.66,0.1,20.12,6,-810,24.1,3.5,9.5,10
2018-12-10 09:50:50.5276,172.8,16.7,9.75,9.66,0.1,20.13,7,-860,24.2,3.5,9.5,10
2018-12-10 09:50:50.7776,172.8,16.7,9.75,9.66,0,20.12,1,684.7,0,28.5,9.5,10
2018-12-10 09:50:51.0275,172.8,16.7,9.75,9.66,0,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:51.2775,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.2,0,9.5,10
2018-12-10 09:50:51.5275,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 09:50:51.7775,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:50:52.0275,172.8,16.7,9.75,9.66,0.1,20.1,3,684.7,0,26.5,9.5,10
2018-12-10 09:50:52.2775,172.8,16.7,9.75,9.66,0.1,20.12,4,684.7,0,26,9.5,10
2018-12-10 09:50:52.5275,172.8,16.7,9.75,9.66,0.1,20.13,65,-810,-860,0,9.5,10
2018-12-10 09:50:52.7775,172.8,16.7,9.75,9.66,0.1,20.13,66,5200,5200,0,9.5,10
2018-12-10 09:50:53.0275,172.8,16.7,9.75,9.66,0.1,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:50:53.2775,172.8,16.7,9.75,9.66,0.1,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:53.5275,172.8,16.7,9.75,9.66,0.1,20.11,65,-810,-860,0,9.5,10
2018-12-10 09:50:53.7775,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:50:54.0275,172.8,16.7,9.75,9.66,0.1,20.14,63,50,50,0,9.5,10
2018-12-10 09:50:54.2775,172.8,16.7,9.75,9.66,0.1,20.13,67,24.1,24.2,0,9.5,10
2018-12-10 09:50:54.5275,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:50:54.7775,172.8,16.7,9.75,9.66,0.1,20.13,6,-810,24.1,3.5,9.5,10
2018-12-10 09:50:55.0275,172.8,16.7,9.75,9.66,0,20.09,7,-860,24.2,3.5,9.5,10
2018-12-10 09:50:55.2774,172.8,16.7,9.75,9.66,0,20.15,1,684.7,0,28.5,9.5,10
2018-12-10 09:50:55.5274,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:55.7774,172.8,16.7,9.75,9.66,0,20.13,61,687,682.2,0,9.5,10
2018-12-10 09:50:56.0275,172.8,16.7,9.75,9.66,0,20.11,62,425,425,0,9.5,10
2018-12-10 09:50:56.2775,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:50:56.5276,172.8,16.7,9.75,9.66,0,20.12,3,684.7,0,26.5,9.5,10
2018-12-10 09:50:56.7776,172.8,16.7,9.75,9.66,0,20.1,4,684.7,0,26,9.5,10
2018-12-10 09:50:57.0276,172.8,16.7,9.75,9.66,0,20.13,65,-820,-870,0,9.5,10
2018-12-10 09:50:57.2776,172.8,16.7,9.75,9.66,0,20.13,66,5210,5200,0,9.5,10
2018-12-10 09:50:57.5276,172.8,16.7,9.75,9.66,0,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:50:57.7776,172.8,16.7,9.75,9.66,0,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:50:58.0276,172.8,16.7,9.75,9.66,0,20.13,65,-820,-880,0,9.5,10
2018-12-10 09:50:58.2775,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:50:58.5275,172.8,16.7,9.75,9.66,0.1,20.13,63,50,50,0,9.5,10
2018-12-10 09:50:58.7775,172.8,16.7,9.75,9.66,0.1,20.13,67,24.1,24.2,0,9.5,10
2018-12-10 09:50:59.0275,172.8,16.7,9.75,9.66,0.1,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 09:50:59.2776,172.8,16.7,9.75,9.66,0.1,20.1,6,-830,24.1,3.5,9.5,10
2018-12-10 09:50:59.5276,172.8,16.7,9.75,9.66,0.1,20.13,7,-880,24.2,3.5,9.5,10
2018-12-10 09:50:59.7776,172.8,16.7,9.75,9.66,0.1,20.12,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:00.0276,172.8,16.7,9.75,9.66,0.1,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:00.2776,172.8,16.7,9.75,9.66,0.1,20.13,61,687.1,682.3,0,9.5,10
2018-12-10 09:51:00.5276,172.8,16.7,9.75,9.66,0.1,20.12,62,425,425,0,9.5,10
2018-12-10 09:51:00.7776,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:01.0276,172.8,16.7,9.75,9.66,0,20.12,3,684.7,0,26.5,9.5,10
2018-12-10 09:51:01.2776,172.8,16.7,9.75,9.66,0.1,20.12,4,684.7,0,26,9.5,10
2018-12-10 09:51:01.5276,172.8,16.7,9.75,9.66,0,20.12,65,-830,-880,0,9.5,10
2018-12-10 09:51:01.7777,172.8,16.7,9.75,9.66,0,20.12,66,5200,5200,0,9.5,10
2018-12-10 09:51:02.0277,172.8,16.7,9.75,9.66,0,20.13,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:02.2776,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28.5,9.5,10
2018-12-10 09:51:02.5276,172.8,16.7,9.75,9.66,0,20.12,65,-830,-890,0,9.5,10
2018-12-10 09:51:02.7776,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:03.0276,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 09:51:03.2776,172.8,16.7,9.75,9.66,0,20,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:03.5277,172.8,16.7,9.75,9.66,0,20.11,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:03.7777,172.8,16.7,9.75,9.66,0,20.11,6,-830,24.1,3.5,9.5,10
2018-12-10 09:51:04.0277,172.8,16.7,9.75,9.66,0,20.13,7,-880,24.2,3.5,9.5,10
2018-12-10 09:51:04.2777,172.8,16.7,9.75,9.66,0,20.13,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:04.5277,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28.5,9.5,10
2018-12-10 09:51:04.7776,172.8,16.7,9.75,9.66,0.1,20.14,61,687.2,682.3,0,9.5,10
2018-12-10 09:51:05.0276,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 09:51:05.2776,172.8,16.7,9.75,9.66,0.1,20.13,64,8,8.2,0,9.5,10
2018-12-10 09:51:05.5276,172.8,16.7,9.75,9.66,0.1,20.12,3,684.6,0,26.5,9.5,10
2018-12-10 09:51:05.7776,172.8,16.7,9.75,9.66,0.1,20.12,4,684.6,0,26,9.5,10
2018-12-10 09:51:06.0276,172.8,16.7,9.75,9.66,0,20.12,65,-820,-880,0,9.5,10
2018-12-10 09:51:06.2776,172.8,16.7,9.75,9.66,0.1,20.12,66,5210,5210,0,9.5,10
2018-12-10 09:51:06.5276,172.8,16.7,9.75,9.66,0.1,20.13,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:06.7776,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28.5,9.5,10
2018-12-10 09:51:07.0277,172.8,16.7,9.75,9.66,0.1,20.12,65,-820,-880,0,9.5,10
2018-12-10 09:51:07.2777,172.8,16.7,9.75,9.66,0,20.08,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:07.5277,172.8,16.7,9.75,9.66,0,20.14,63,50,50,0,9.5,10
2018-12-10 09:51:07.7777,172.8,16.7,9.75,9.66,0,20.13,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:08.0277,172.8,16.7,9.75,9.66,0,20.11,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:08.2777,172.8,16.7,9.75,9.66,0,20.12,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:08.5277,172.8,16.7,9.75,9.66,0,20.12,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:08.7777,172.8,16.7,9.75,9.66,0,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:09.0277,172.8,16.7,9.75,9.66,0,20.15,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:09.2777,172.8,16.7,9.75,9.66,0,20.13,61,687.1,682.2,0,9.5,10
2018-12-10 09:51:09.5277,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 09:51:09.7777,172.8,16.7,9.75,9.66,0,20.13,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:10.0277,172.8,16.7,9.75,9.66,0,20.13,3,684.7,0,26.5,9.5,10
2018-12-10 09:51:10.2777,172.8,16.7,9.75,9.66,0,20.13,4,684.7,0,26,9.5,10
2018-12-10 09:51:10.5277,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:10.7777,172.8,16.7,9.75,9.66,0,20.13,66,5210,5210,0,9.5,10
2018-12-10 09:51:11.0277,172.8,16.7,9.75,9.66,0,20.12,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:11.2777,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:11.5277,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:11.7777,172.8,16.7,9.75,9.66,0.1,20.13,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:12.0277,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 09:51:12.2777,172.8,16.7,9.75,9.66,0.1,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:12.5277,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:12.7777,172.8,16.7,9.75,9.66,0,20.13,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:13.0277,172.8,16.7,9.75,9.66,0.1,20.18,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:13.2777,172.8,16.7,9.75,9.66,0.1,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:13.5277,172.8,16.7,9.75,9.66,0.1,20.11,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:13.7777,172.8,16.7,9.75,9.66,0.1,20.12,61,687.1,682.2,0,9.5,10
2018-12-10 09:51:14.0277,172.8,16.7,9.75,9.66,0.1,20.11,62,425,425,0,9.5,10
2018-12-10 09:51:14.2777,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:14.5277,172.8,16.7,9.75,9.66,0,20.12,3,684.7,0,26.5,9.5,10
2018-12-10 09:51:14.7777,172.8,16.7,9.75,9.66,0,20.12,4,684.7,0,26,9.5,10
2018-12-10 09:51:15.0277,172.8,16.7,9.75,9.66,0,20.13,65,-810,-870,0,9.5,10
2018-12-10 09:51:15.2777,172.8,16.7,9.75,9.66,0,20.11,66,5200,5200,0,9.5,10
2018-12-10 09:51:15.5277,172.8,16.7,9.75,9.66,0,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:15.7777,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:16.0277,172.8,16.7,9.75,9.66,0,20.14,65,-810,-870,0,9.5,10
2018-12-10 09:51:16.2777,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:16.5277,172.8,16.7,9.75,9.66,0,20.13,63,50,50,0,9.5,10
2018-12-10 09:51:16.7777,172.8,16.7,9.75,9.66,0,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:17.0278,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:17.2778,172.8,16.7,9.75,9.66,0,20.1,6,-820,24.1,3.5,9.5,10
2018-12-10 09:51:17.5278,172.8,16.7,9.75,9.66,0,20.13,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:17.7778,172.8,16.7,9.75,9.66,0,20.09,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:18.0278,172.8,16.7,9.75,9.66,0,20.1,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:18.2778,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.3,0,9.5,10
2018-12-10 09:51:18.5278,172.8,16.7,9.75,9.66,0.1,20.12,62,425,425,0,9.5,10
2018-12-10 09:51:18.7778,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:19.0278,172.8,16.7,9.75,9.66,0,20.12,3,684.7,0,26.5,9.5,10
2018-12-10 09:51:19.2778,172.8,16.7,9.75,9.66,0,20.12,4,684.7,0,26,9.5,10
2018-12-10 09:51:19.5278,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:19.7778,172.8,16.7,9.75,9.66,0.1,20.12,66,5180,5180,0,9.5,10
2018-12-10 09:51:20.0278,172.8,16.7,9.75,9.66,0.1,20.11,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:20.2778,172.8,16.7,9.75,9.66,0.1,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:20.5278,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:20.7778,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:21.0278,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 09:51:21.2778,172.8,16.7,9.75,9.66,0.1,20.2,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:21.5278,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:21.7778,172.8,16.7,9.75,9.66,0,20.13,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:22.0278,172.8,16.7,9.75,9.66,0,20.13,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:22.2778,172.8,16.7,9.75,9.66,0.1,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:22.5278,172.8,16.7,9.75,9.66,0.1,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:22.7778,172.8,16.7,9.75,9.66,0,20.03,61,687.1,682.1,0,9.5,10
2018-12-10 09:51:23.0278,172.8,16.7,9.75,9.66,0,20.16,62,425,425,0,9.5,10
2018-12-10 09:51:23.2778,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:23.5278,172.8,16.7,9.75,9.66,0,20.13,3,684.6,0,26.5,9.5,10
2018-12-10 09:51:23.7778,172.8,16.7,9.75,9.66,0,20.13,4,684.7,0,26,9.5,10
2018-12-10 09:51:24.0278,172.8,16.7,9.75,9.66,0,20.13,65,-810,-870,0,9.5,10
2018-12-10 09:51:24.2778,172.8,16.7,9.75,9.66,0,20.13,66,5180,5180,0,9.5,10
2018-12-10 09:51:24.5278,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:24.7778,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:25.0279,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:25.2779,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:25.5279,172.8,16.7,9.75,9.66,0,20.13,63,50,50,0,9.5,10
2018-12-10 09:51:25.7779,172.8,16.7,9.75,9.66,0,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:26.0279,172.8,16.7,9.75,9.66,0,20.11,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:26.2778,172.8,16.7,9.75,9.66,0.1,20.13,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:26.5278,172.8,16.7,9.75,9.66,0.1,20.12,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:26.7778,172.8,16.7,9.75,9.66,0.1,20.13,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:27.0278,172.8,16.7,9.75,9.66,0.1,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:27.2778,172.8,16.7,9.75,9.66,0.1,20.12,61,687.1,682.2,0,9.5,10
2018-12-10 09:51:27.5278,172.8,16.7,9.75,9.66,0.1,20.13,62,425,425,0,9.5,10
2018-12-10 09:51:27.7778,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:28.0278,172.8,16.7,9.75,9.66,0,20.12,3,684.6,0,26.5,9.5,10
2018-12-10 09:51:28.2779,172.8,16.7,9.75,9.66,0.1,20.12,4,684.7,0,26,9.5,10
2018-12-10 09:51:28.5279,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:28.7779,172.8,16.7,9.75,9.66,0,20.13,66,5180,5180,0,9.5,10
2018-12-10 09:51:29.0279,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:29.2779,172.8,16.7,9.75,9.66,0,20.11,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:29.5279,172.8,16.7,9.75,9.66,0,20.12,65,-820,-870,0,9.5,10
2018-12-10 09:51:29.7779,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:30.0279,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 09:51:30.2779,172.8,16.7,9.75,9.66,0,20.14,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:30.5279,172.8,16.7,9.75,9.66,0.1,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:30.7779,172.8,16.7,9.75,9.66,0.1,20.14,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:31.0279,172.8,16.7,9.75,9.66,0,20.12,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:31.2779,172.8,16.7,9.75,9.66,0.1,20.12,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:31.5279,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28.5,9.5,10
2018-12-10 09:51:31.7779,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.2,0,9.5,10
2018-12-10 09:51:32.0279,172.8,16.7,9.75,9.66,0.1,20.13,62,425,425,0,9.5,10
2018-12-10 09:51:32.2779,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:32.5280,172.8,16.7,9.75,9.66,0.1,20.12,3,684.6,0,26.5,9.5,10
2018-12-10 09:51:32.7780,172.8,16.7,9.75,9.66,0.1,20.23,4,684.6,0,26,9.5,10
2018-12-10 09:51:33.0280,172.8,16.7,9.75,9.66,0.1,20.07,65,-810,-870,0,9.5,10
2018-12-10 09:51:33.2780,172.8,16.7,9.75,9.66,0.1,20.13,66,5180,5180,0,9.5,10
2018-12-10 09:51:33.5280,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:33.7780,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28.5,9.5,10
2018-12-10 09:51:34.0280,172.8,16.7,9.75,9.66,0,20.13,65,-810,-870,0,9.5,10
2018-12-10 09:51:34.2780,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:34.5280,172.8,16.7,9.75,9.66,0,20.13,63,50,50,0,9.5,10
2018-12-10 09:51:34.7780,172.8,16.7,9.75,9.66,0,20.14,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:35.0280,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:35.2780,172.8,16.7,9.75,9.66,0,20.13,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:35.5280,172.8,16.7,9.75,9.66,0,20.13,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:35.7779,172.8,16.7,9.75,9.66,0,20.13,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:36.0279,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28.5,9.5,10
2018-12-10 09:51:36.2780,172.8,16.7,9.75,9.66,0.1,20.12,61,687.2,682.2,0,9.5,10
2018-12-10 09:51:36.5280,172.8,16.7,9.75,9.66,0,20.11,62,425,425,0,9.5,10
2018-12-10 09:51:36.7780,172.8,16.7,9.75,9.66,0,20.13,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:37.0280,172.8,16.7,9.75,9.66,0,20.12,3,684.6,0,26.5,9.5,10
2018-12-10 09:51:37.2779,172.8,16.7,9.75,9.66,0,20.11,4,684.6,0,26,9.5,10
2018-12-10 09:51:37.5279,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:37.7779,172.8,16.7,9.75,9.66,0,20.13,66,5180,5180,0,9.5,10
2018-12-10 09:51:38.0279,172.8,16.7,9.75,9.66,0.1,20.09,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:38.2779,172.8,16.7,9.75,9.66,0,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:38.5279,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:38.7780,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:39.0280,172.8,16.7,9.75,9.66,0.1,20.13,63,50,50,0,9.5,10
2018-12-10 09:51:39.2780,172.8,16.7,9.75,9.66,0.1,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:39.5280,172.8,16.7,9.75,9.66,0.1,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:39.7780,172.8,16.7,9.75,9.66,0.1,20.11,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:40.0281,172.8,16.7,9.75,9.66,0.1,20.13,7,-880,24.2,3.5,9.5,10
2018-12-10 09:51:40.2781,172.8,16.7,9.75,9.66,0.1,20.12,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:40.5280,172.8,16.7,9.75,9.66,0.1,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:40.7780,172.8,16.7,9.75,9.66,0.1,20.12,61,687.1,682.2,0,9.5,10
2018-12-10 09:51:41.0280,172.8,16.7,9.75,9.66,0.1,20.13,62,425,425,0,9.5,10
2018-12-10 09:51:41.2780,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:41.5280,172.8,16.7,9.75,9.66,0.1,20.12,3,684.7,0,26.5,9.5,10
2018-12-10 09:51:41.7780,172.8,16.7,9.75,9.66,0,20.13,4,684.7,0,26,9.5,10
2018-12-10 09:51:42.0280,172.8,16.7,9.75,9.66,0,20.19,65,-820,-870,0,9.5,10
2018-12-10 09:51:42.2780,172.8,16.7,9.75,9.66,0,20.11,66,5180,5180,0,9.5,10
2018-12-10 09:51:42.5280,172.8,16.7,9.75,9.66,0,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:42.7780,172.8,16.7,9.75,9.66,0,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:43.0280,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:43.2780,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:43.5280,172.8,16.7,9.75,9.66,0,20.11,63,50,50,0,9.5,10
2018-12-10 09:51:43.7780,172.8,16.7,9.75,9.66,0,20.13,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:44.0280,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:44.2780,172.8,16.7,9.75,9.66,0,20.13,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:44.5280,172.8,16.7,9.75,9.66,0,20.12,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:44.7780,172.8,16.7,9.75,9.66,0,20.12,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:45.0280,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:45.2780,172.8,16.7,9.75,9.66,0.1,20.12,61,687.2,682.3,0,9.5,10
2018-12-10 09:51:45.5280,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 09:51:45.7781,172.8,16.7,9.75,9.66,0.1,20.12,64,8,8.2,0,9.5,10
2018-12-10 09:51:46.0281,172.8,16.7,9.75,9.66,0,20.09,3,684.7,0,26.5,9.5,10
2018-12-10 09:51:46.2781,172.8,16.7,9.75,9.66,0.1,20.11,4,684.7,0,26,9.5,10
2018-12-10 09:51:46.5281,172.8,16.7,9.75,9.66,0.1,20.14,65,-800,-870,0,9.5,10
2018-12-10 09:51:46.7781,172.8,16.7,9.75,9.66,0.1,20.13,66,5180,5180,0,9.5,10
2018-12-10 09:51:47.0281,172.8,16.7,9.75,9.66,0.1,20.12,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:47.2781,172.8,16.7,9.75,9.66,0.1,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:47.5281,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:47.7781,172.8,16.7,9.75,9.66,0.1,20.16,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:48.0281,172.8,16.7,9.75,9.66,0.1,20.11,63,50,50,0,9.5,10
2018-12-10 09:51:48.2781,172.8,16.7,9.75,9.66,0,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:48.5281,172.8,16.7,9.75,9.66,0,20.11,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:48.7781,172.8,16.7,9.75,9.66,0,20.12,6,-820,24.1,3.5,9.5,10
2018-12-10 09:51:49.0281,172.8,16.7,9.75,9.66,0,20.13,7,-880,24.2,3.5,9.5,10
2018-12-10 09:51:49.2781,172.8,16.7,9.75,9.66,0,20.12,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:49.5281,172.8,16.7,9.75,9.66,0,20.11,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:49.7781,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.2,0,9.5,10
2018-12-10 09:51:50.0281,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 09:51:50.2781,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 09:51:50.5281,172.8,16.7,9.75,9.66,0,20.13,3,684.7,0,26.5,9.5,10
2018-12-10 09:51:50.7781,172.8,16.7,9.75,9.66,0,20.13,4,684.7,0,26,9.5,10
2018-12-10 09:51:51.0281,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 09:51:51.2781,172.8,16.7,9.75,9.66,0,20.13,66,5190,5190,0,9.5,10
2018-12-10 09:51:51.5281,172.8,16.7,9.75,9.66,0,20.13,1,684.7,0,28.5,9.5,10
2018-12-10 09:51:51.7781,172.8,16.7,9.75,9.66,0,20.12,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:52.0281,172.8,16.7,9.75,9.66,0.1,20.11,65,-810,-870,0,9.5,10
2018-12-10 09:51:52.2781,172.8,16.7,9.75,9.66,0.1,19.99,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:52.5281,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 09:51:52.7781,172.8,16.7,9.75,9.66,0,20.11,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:53.0281,172.8,16.7,9.75,9.66,0,20.14,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:53.2781,172.8,16.7,9.75,9.66,0,20.12,6,-810,24.1,3.5,9.5,10
2018-12-10 09:51:53.5281,172.8,16.7,9.75,9.66,0,20.13,7,-870,24.2,3.5,9.5,10
2018-12-10 09:51:53.7781,172.8,16.7,9.75,9.66,0.1,20.12,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:54.0281,172.8,16.7,9.75,9.66,0.1,20.13,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:54.2780,172.8,16.7,9.75,9.66,0.1,20.13,61,687.1,682.3,0,9.5,10
2018-12-10 09:51:54.5281,172.8,16.7,9.75,9.66,16,20.12,62,425,425,0,9.5,10
2018-12-10 09:51:54.7781,172.8,16.7,9.75,9.66,44.6,20.12,64,22.3,22.5,0,9.5,10
2018-12-10 09:51:55.0282,172.8,16.7,9.75,9.66,45.7,20.13,3,684.6,0,26.5,9.5,10
2018-12-10 09:51:55.2782,172.8,16.7,9.75,9.66,45.6,20.12,4,684.7,0,26,9.5,10
2018-12-10 09:51:55.5282,172.8,16.7,9.75,9.66,45.5,20.12,65,21490,21430,0,9.5,10
2018-12-10 09:51:55.7782,172.8,16.7,9.75,9.66,45.4,20.12,66,5130,5130,0,9.5,10
2018-12-10 09:51:56.0282,172.8,16.7,9.75,9.66,45.3,20.11,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:56.2782,172.8,16.7,9.75,9.66,45.3,20.15,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:56.5282,172.8,16.7,9.75,9.66,45.2,20.12,65,21350,21290,0,9.5,10
2018-12-10 09:51:56.7782,172.8,16.7,9.75,9.66,45.2,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 09:51:57.0282,172.8,16.7,9.75,9.66,45.2,20.13,63,50,50,0,9.5,10
2018-12-10 09:51:57.2782,172.8,16.7,9.75,9.66,45.1,20.12,67,24.1,24.2,0,9.5,10
2018-12-10 09:51:57.5282,172.8,16.7,9.75,9.66,45.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 09:51:57.7782,172.8,16.7,9.75,9.66,45.1,20.12,6,21310,24.1,3.5,9.5,10
2018-12-10 09:51:58.0282,172.8,16.7,9.75,9.66,45.2,20.14,7,21240,24.2,3.5,9.5,10
2018-12-10 09:51:58.2782,172.8,16.7,9.75,9.66,45.2,20.12,1,684.6,0,28.5,9.5,10
2018-12-10 09:51:58.5282,172.8,16.7,9.75,9.66,45.1,20.09,2,684.7,0,28.5,9.5,10
2018-12-10 09:51:58.7782,172.8,16.7,9.75,9.66,45.1,20.15,61,689.6,684.7,0,9.5,10
2018-12-10 09:51:59.0282,172.8,16.7,9.75,9.66,45.1,20.12,62,425,425,0,9.5,10
2018-12-10 09:51:59.2782,172.8,16.7,9.75,9.66,45.1,20.13,64,32.8,33.1,0,9.5,10
2018-12-10 09:51:59.5282,172.8,16.7,9.75,9.66,45.1,20.12,3,686.7,30.4,26.5,9.5,10
2018-12-10 09:51:59.7782,172.8,16.7,9.75,9.66,45.1,20.13,4,686.8,30.6,26,9.5,10
2018-12-10 09:52:00.0282,172.8,16.7,9.75,9.66,45.2,20.12,65,21290,21230,0,9.5,10
2018-12-10 09:52:00.2782,172.8,16.7,9.75,9.66,45.1,20.14,66,5100,5100,0,9.5,10
2018-12-10 09:52:00.5282,172.8,16.7,9.75,9.66,45.1,20.12,1,686.7,30.4,28.5,9.5,10
2018-12-10 09:52:00.7782,172.8,16.7,9.75,9.66,45.1,20.12,2,686.8,30.6,28.5,9.5,10
2018-12-10 09:52:01.0282,172.8,16.7,9.75,9.66,45.1,20.12,65,21290,21230,0,9.5,10
2018-12-10 09:52:01.2782,172.8,16.7,9.75,9.66,45.1,20.12,51,3.51,3.47,0,9.5,10
2018-12-10 09:52:01.5282,172.8,16.7,10,9.66,45.1,20.12,63,50,50,0,9.5,10
2018-12-10 09:52:01.7782,172.8,16.7,10,9.66,45.1,20.14,67,24.1,24.2,0,9.5,10
2018-12-10 09:52:02.0282,172.8,16.7,10,9.66,45.1,20.12,52,3.52,3.47,0,9.5,10
2018-12-10 09:52:02.2782,172.8,16.7,10,9.66,45.1,20.11,6,21290,24.1,3.5,9.5,10
2018-12-10 09:52:02.5282,172.8,16.7,10,9.66,45.1,20.12,7,21230,24.2,3.5,9.5,10
2018-12-10 09:52:02.7782,172.8,16.7,10,9.66,45.1,20.15,1,686.7,30.4,28.5,9.5,10
2018-12-10 09:52:03.0282,172.8,16.7,10,9.66,45.1,20.13,2,686.8,30.6,28.5,9.5,10
2018-12-10 09:52:03.2783,172.8,16.7,10,9.66,45.1,20.12,61,690,685,0,9.5,10
2018-12-10 09:52:03.5283,172.8,16.7,10,9.66,45.1,20.12,62,425,425,0,9.5,10
2018-12-10 09:52:03.7783,172.8,16.7,10,9.66,45.1,20.13,64,32.7,33,0,9.5,10
2018-12-10 09:52:04.0283,172.8,16.7,10,9.66,45.1,20.11,3,686.7,30.4,26.5,9.5,10
2018-12-10 09:52:04.2783,172.8,16.7,10,9.66,45,20.13,4,686.8,30.6,26,9.5,10
2018-12-10 09:52:04.5283,172.8,16.7,10,9.66,45.1,20.12,65,21270,21230,0,9.5,10
2018-12-10 09:52:04.7783,172.8,16.7,10,9.66,45.1,20.12,66,5100,5100,0,9.5,10
2018-12-10 09:52:05.0283,172.8,16.7,10,9.66,45.1,20.13,1,686.7,30.4,28.5,9.5,10
2018-12-10 09:52:05.2783,172.8,16.7,10,9.66,45.1,20.13,2,686.8,30.6,28.5,9.5,10
2018-12-10 09:52:05.5283,172.8,16.7,10,9.66,45.1,20.12,65,21270,21230,0,9.5,10
2018-12-10 09:52:05.7783,172.8,16.7,10,9.66,45.1,20.12,51,3.51,3.47,0,9.5,10
2018-12-10 09:52:06.0282,172.8,16.7,10,9.66,45.1,20.12,63,50,50,0,9.5,10
2018-12-10 09:52:06.2782,172.8,16.7,10,9.66,45.1,20.12,67,24.2,24.3,0,9.5,10
2018-12-10 09:52:06.5282,172.8,16.7,10,9.66,45.1,20.12,52,3.52,3.47,0,10,10
2018-12-10 09:52:06.7782,172.8,16.7,10,9.66,45.1,20.12,6,21260,24.2,3.5,10,10
2018-12-10 09:52:07.0282,172.8,16.7,10,9.66,45.1,20.12,7,21290,24.3,3.5,10,10
2018-12-10 09:52:07.2783,172.8,16.7,10,9.66,45.1,20.12,1,687.3,30.2,28.5,10,10
2018-12-10 09:52:07.5283,172.8,16.7,10,9.66,45,20.09,2,687.4,30.6,28.5,10,10
2018-12-10 09:52:07.7783,172.8,16.7,10,9.66,45.1,20.12,61,690.3,685.3,0,10,10
2018-12-10 09:52:08.0283,172.8,16.7,10,9.66,45.1,20.14,62,425,425,0,10,10
2018-12-10 09:52:08.2783,172.8,16.7,10,9.66,45.1,20.14,64,32.6,33,0,10,10
2018-12-10 09:52:08.5283,172.8,16.7,10,9.66,45.1,20.12,3,687.3,30.2,26.5,10,10
2018-12-10 09:52:08.7783,172.8,16.7,10,9.66,45.1,20.12,4,687.4,30.6,26,10,10
2018-12-10 09:52:09.0283,172.8,16.7,10,9.66,45.1,20.12,65,21260,21230,0,10,10
2018-12-10 09:52:09.2783,172.8,16.7,10,9.66,45.1,20.12,66,5100,5100,0,10,10
2018-12-10 09:52:09.5283,172.8,16.7,10,9.66,45.1,20.12,1,687.3,30.2,28.5,10,10
2018-12-10 09:52:09.7783,172.8,16.8,10,9.72,45.1,20.12,2,687.4,30.6,28.5,10,10
