Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:52:10.0283,172.8,16.8,10,9.72,45.1,20.13,65,21260,21240,0,10,10
2018-12-10 09:52:10.2783,172.8,16.8,10,9.72,45.1,20.13,51,3.51,3.48,0,10,10
2018-12-10 09:52:10.5283,172.8,16.8,10,9.72,45.1,20.11,63,50,50,0,10,10
2018-12-10 09:52:10.7783,172.8,16.8,10,9.72,45,20.12,67,24.4,24.4,0,10,10
2018-12-10 09:52:11.0283,172.8,16.8,10,9.72,45.1,20.12,52,3.52,3.48,0,10,10
2018-12-10 09:52:11.2784,172.8,16.8,10,9.72,45.1,20.09,6,21260,24.4,3.5,10,10
2018-12-10 09:52:11.5284,172.8,16.8,10,9.72,45.1,20.14,7,21240,24.4,3.5,10,10
2018-12-10 09:52:11.7784,172.8,16.9,10,9.78,45.1,20.13,1,687.3,30.2,28.5,10,10
2018-12-10 09:52:12.0284,172.8,16.9,10,9.78,45.1,20.12,2,687.4,30.6,28.5,10,10
2018-12-10 09:52:12.2784,172.8,16.9,10,9.78,45.1,20.13,61,690.5,685.7,0,10,10
2018-12-10 09:52:12.5284,172.8,16.9,10,9.78,45.1,20.12,62,425,425,0,10,10
2018-12-10 09:52:12.7784,172.8,16.9,10,9.78,45.1,20.12,64,32.6,33,0,10,10
2018-12-10 09:52:13.0284,172.8,16.9,10,9.78,45.1,20.12,3,687.3,30.2,26.5,10,10
2018-12-10 09:52:13.2784,172.8,16.9,10,9.78,45,20.12,4,687.4,30.6,26,10,10
2018-12-10 09:52:13.5284,172.8,16.9,10,9.78,45.1,20.12,65,21260,21240,0,10,10
2018-12-10 09:52:13.7784,172.8,16.9,10,9.78,45.1,20.12,66,5100,5100,0,10,10
2018-12-10 09:52:14.0284,172.8,16.9,10,9.78,45.1,20.11,1,687.9,30.2,28.5,10,10
2018-12-10 09:52:14.2784,172.8,16.9,10,9.78,45.1,20.13,2,687.8,30.6,28.5,10,10
2018-12-10 09:52:14.5284,172.8,16.9,10,9.78,45.1,20.12,65,21250,21240,0,10,10
2018-12-10 09:52:14.7784,172.8,16.9,10,9.78,45.1,20.12,51,3.52,3.48,0,10,10
2018-12-10 09:52:15.0284,172.8,16.9,10,9.78,45.1,20.07,63,50,50,0,10,10
2018-12-10 09:52:15.2784,172.8,16.9,10,9.78,45.1,20.12,67,24.5,24.5,0,10,10
2018-12-10 09:52:15.5284,172.8,16.9,10,9.78,45.1,20.1,52,3.52,3.48,0,10,10
2018-12-10 09:52:15.7784,172.8,16.9,10,9.78,45.1,20.14,6,21260,24.5,3.5,10,10
2018-12-10 09:52:16.0284,172.8,16.9,10,9.78,45.1,20.12,7,21240,24.5,3.5,10,10
2018-12-10 09:52:16.2784,172.8,16.9,10,9.78,45.1,20.12,1,687.9,30.2,28.5,10,10
2018-12-10 09:52:16.5284,172.8,16.9,10,9.78,45.1,20.13,2,687.8,30.6,28.5,10,10
2018-12-10 09:52:16.7783,172.8,16.9,10,9.78,45.1,20.09,61,690.8,685.9,0,10,10
2018-12-10 09:52:17.0283,172.8,16.9,10,9.78,45.1,20.12,62,425,425,0,10,10
2018-12-10 09:52:17.2783,172.8,16.9,10,9.78,45.1,20.13,64,32.7,33.1,0,10,10
2018-12-10 09:52:17.5283,172.8,16.9,10,9.78,45.1,20.12,3,687.9,30.2,26.5,10,10
2018-12-10 09:52:17.7783,172.8,16.9,10,9.78,45.1,20.12,4,687.8,30.6,26,10,10
2018-12-10 09:52:18.0284,172.8,16.9,10,9.78,45.1,20.11,65,21250,21240,0,10,10
2018-12-10 09:52:18.2784,172.8,16.9,10,9.78,45.1,20.1,66,5090,5090,0,10,10
2018-12-10 09:52:18.5284,172.8,16.9,10,9.78,45.1,20.12,1,687.9,30.2,28.5,10,10
2018-12-10 09:52:18.7784,172.8,16.9,10,9.78,45.1,20.08,2,687.8,30.6,28.5,10,10
2018-12-10 09:52:19.0284,172.8,16.9,10,9.78,45.2,20.13,65,21250,21240,0,10,10
2018-12-10 09:52:19.2784,172.8,16.9,10,9.78,45.1,20.14,51,3.52,3.48,0,10,10
2018-12-10 09:52:19.5284,172.8,16.9,10,9.78,45.1,20.13,63,50,50,0,10,10
2018-12-10 09:52:19.7784,172.8,17,10,9.84,45.1,20.12,67,24.6,24.6,0,10,10
2018-12-10 09:52:20.0284,172.8,17,10,9.84,45.1,20.12,52,3.52,3.48,0,10,10
2018-12-10 09:52:20.2784,172.8,17,10,9.84,45.1,20.12,6,21240,24.6,3.5,10,10
2018-12-10 09:52:20.5284,172.8,17,10,9.84,45.1,20.12,7,21230,24.6,3.5,10,10
2018-12-10 09:52:20.7785,172.8,17,10,9.84,45.1,20.12,1,687.9,30.2,28.5,10,10
2018-12-10 09:52:21.0285,172.8,17,10,9.84,45.1,20.12,2,687.8,30.6,28.5,10,10
2018-12-10 09:52:21.2785,172.8,17,10,9.84,45.1,20.12,61,691,686,0,10,10
2018-12-10 09:52:21.5285,172.8,17,10,9.84,45.1,20.12,62,425,425,0,10,10
2018-12-10 09:52:21.7785,172.8,17,10,9.84,45.1,20.12,64,32.6,33,0,10,10
2018-12-10 09:52:22.0284,172.8,17,10,9.84,45,20.12,3,688.2,30.2,26.5,10,10
2018-12-10 09:52:22.2784,172.8,17,10,9.84,45.1,20.13,4,688.1,30.6,26,10,10
2018-12-10 09:52:22.5285,172.8,17,10,9.84,45.1,20.09,65,21250,21250,0,10,10
2018-12-10 09:52:22.7785,172.8,17,10,9.84,45.1,20.14,66,5090,5080,0,10,10
2018-12-10 09:52:23.0285,172.8,17,10,9.84,45.1,20.1,1,688.2,30.2,28.5,10,10
2018-12-10 09:52:23.2785,172.8,17,10,9.84,45.1,20.12,2,688.1,30.6,28.5,10,10
2018-12-10 09:52:23.5285,172.8,17,10,9.84,45.1,20.13,65,21250,21250,0,10,10
2018-12-10 09:52:23.7785,172.8,17,10,9.84,45.1,20.12,51,3.52,3.48,0,10,10
2018-12-10 09:52:24.0286,172.8,17,10,9.84,45.1,20.12,63,50,50,0,10,10
2018-12-10 09:52:24.2786,172.8,17,10,9.84,45.1,20.12,67,24.7,24.7,0,10,10
2018-12-10 09:52:24.5285,172.8,17,10,9.84,45.1,20.11,52,3.52,3.48,0,10,10
2018-12-10 09:52:24.7785,172.8,17,10,9.84,45.1,20.11,6,21250,24.7,3.5,10,10
2018-12-10 09:52:25.0285,172.8,17,10,9.84,45.1,20.12,7,21240,24.7,3.5,10,10
2018-12-10 09:52:25.2785,172.8,17,10,9.84,45.1,20.11,1,688.2,30.2,28.5,10,10
2018-12-10 09:52:25.5285,172.8,17,10,9.84,45.1,20.13,2,688.1,30.6,28.5,10,10
2018-12-10 09:52:25.7785,172.8,17,10,9.84,45.1,20.13,61,691.2,686.3,0,10,10
2018-12-10 09:52:26.0285,172.8,17,10,9.84,45.1,20.12,62,425,425,0,10,10
2018-12-10 09:52:26.2784,172.8,17,10,9.84,45.1,20.14,64,32.6,33,0,10,10
2018-12-10 09:52:26.5284,172.8,17,10,9.84,45.1,20.11,3,688.2,30.2,26.5,10,10
2018-12-10 09:52:26.7785,172.8,17,10,9.84,45,20.1,4,688.1,30.6,26,10,10
2018-12-10 09:52:27.0285,172.8,17,10,9.84,45.1,20.13,65,21260,21250,0,10,10
2018-12-10 09:52:27.2785,172.8,17,10,9.84,45.1,20.13,66,5090,5090,0,10,10
2018-12-10 09:52:27.5285,172.8,17,10,9.84,45.1,20.12,1,688.2,30.2,28.5,10,10
2018-12-10 09:52:27.7785,172.8,17,10,9.84,45.1,20.12,2,688.1,30.6,28.5,10,10
2018-12-10 09:52:28.0285,172.8,17,10,9.84,45.1,20.13,65,21250,21250,0,10,10
2018-12-10 09:52:28.2785,172.8,17,10,9.84,45.1,20.12,51,3.52,3.48,0,10,10
2018-12-10 09:52:28.5285,172.8,17.1,10,9.9,45.1,20.11,63,50,50,0,10,10
2018-12-10 09:52:28.7785,172.8,17.1,10,9.9,45.1,20.13,67,24.8,24.8,0,10,10
2018-12-10 09:52:29.0285,172.8,17.1,10,9.9,45.1,20.13,52,3.52,3.48,0,10,10
2018-12-10 09:52:29.2785,172.8,17.1,10,9.9,45.1,20.1,6,21250,24.8,3.5,10,10
2018-12-10 09:52:29.5285,172.8,17.1,10,9.9,45.1,20.12,7,21240,24.8,3.5,10,10
2018-12-10 09:52:29.7785,172.8,17.1,10,9.9,45.1,20.12,1,688.6,30.2,28.5,10,10
2018-12-10 09:52:30.0285,172.8,17.1,10,9.9,45.1,20.13,2,688.6,30.6,28.5,10,10
2018-12-10 09:52:30.2785,172.8,17.1,10,9.9,45.1,20.14,61,691.4,686.5,0,10,10
2018-12-10 09:52:30.5285,172.8,17.1,10,9.9,45.1,20.13,62,425,425,0,10,10
2018-12-10 09:52:30.7785,172.8,17.1,10,9.9,45.1,20.12,64,32.6,33,0,10,10
2018-12-10 09:52:31.0285,172.8,17.1,10,9.9,45.1,20.13,3,688.6,30.2,26.5,10,10
2018-12-10 09:52:31.2785,172.8,17.1,10,9.9,45.1,20.12,4,688.6,30.6,26,10,10
2018-12-10 09:52:31.5285,172.8,17.1,10,9.9,45.1,20.1,65,21260,21250,0,10,10
2018-12-10 09:52:31.7785,172.8,17.1,10,9.9,45.1,20.13,66,5080,5080,0,10,10
2018-12-10 09:52:32.0285,172.8,17.1,10,9.9,45,20.12,1,688.6,30.2,28.5,10,10
2018-12-10 09:52:32.2785,172.8,17.1,10,9.9,45.1,20.12,2,688.6,30.6,28.5,10,10
2018-12-10 09:52:32.5286,172.8,17.1,10,9.9,45.1,20.13,65,21250,21250,0,10,10
2018-12-10 09:52:32.7786,172.8,17.1,10,9.9,45.1,20.13,51,3.52,3.48,0,10,10
2018-12-10 09:52:33.0286,172.8,17.1,10,9.9,45.1,20.13,63,50,50,0,10,10
2018-12-10 09:52:33.2786,172.8,17.1,10,9.9,45.1,20.12,67,24.9,24.9,0,10,10
2018-12-10 09:52:33.5286,172.8,17.1,10,9.9,45,20.15,52,3.52,3.48,0,10,10
2018-12-10 09:52:33.7786,172.8,17.1,10,9.9,45.1,19.93,6,21250,24.9,3.5,10,10
2018-12-10 09:52:34.0286,172.8,17.1,10,9.9,45,19.93,7,21250,24.9,3.5,10,10
2018-12-10 09:52:34.2786,172.8,17.1,10,9.9,45.1,19.92,1,688.6,30.2,28.5,10,10
2018-12-10 09:52:34.5286,172.8,17.1,10,9.9,45.1,19.92,2,688.6,30.6,28.5,10,10
2018-12-10 09:52:34.7786,172.8,17.1,10,9.9,45.1,19.77,61,691.6,686.7,0,10,10
2018-12-10 09:52:35.0286,172.8,17.1,10,9.9,45.1,19.9,62,425,425,0,10,10
2018-12-10 09:52:35.2786,172.8,17.1,10,9.9,45.1,19.94,64,32.5,32.9,0,10,10
2018-12-10 09:52:35.5286,172.8,17.1,10,9.9,45,19.94,3,688.8,30.2,26.5,10,10
2018-12-10 09:52:35.7786,172.8,17.1,10,9.9,45.1,19.92,4,688.9,30.6,26,10,10
2018-12-10 09:52:36.0286,172.8,17.1,10,9.9,45.1,19.93,65,21250,21250,0,10,10
2018-12-10 09:52:36.2786,172.8,17.1,10,9.9,45.1,19.93,66,5090,5090,0,10,10
2018-12-10 09:52:36.5286,172.8,17.1,10,9.9,45.1,19.92,1,688.8,30.2,28.5,10,10
2018-12-10 09:52:36.7786,172.8,17.1,10,9.9,45.1,19.93,2,688.9,30.6,28.5,10,10
2018-12-10 09:52:37.0286,172.8,17.1,10,9.9,45.1,19.93,65,21250,21250,0,10,10
2018-12-10 09:52:37.2786,172.8,17.1,10,9.9,45.1,19.92,51,3.52,3.48,0,10,10
2018-12-10 09:52:37.5286,172.8,17.1,10,9.9,45.1,19.93,63,50,50,0,10,10
2018-12-10 09:52:37.7786,172.8,17.1,10,9.9,45.1,19.92,67,24.9,24.9,0,10,10
2018-12-10 09:52:38.0287,172.8,17.1,10,9.9,45.1,19.92,52,3.52,3.48,0,10,10
2018-12-10 09:52:38.2787,172.8,17.1,10,9.9,45.1,19.92,6,21250,24.9,3.5,10,10
2018-12-10 09:52:38.5287,172.8,17.1,10,9.9,45.1,19.93,7,21250,25,3.5,10,10
2018-12-10 09:52:38.7788,172.8,17.1,10,9.9,45,19.91,1,688.8,30.2,28.5,10,10
2018-12-10 09:52:39.0288,172.8,17.1,10,9.9,45.1,19.93,2,688.9,30.6,28.5,10,10
2018-12-10 09:52:39.2787,172.8,17.1,10,9.9,45.1,19.91,61,691.8,686.8,0,10,10
2018-12-10 09:52:39.5287,172.8,17.1,10,9.9,45.1,19.93,62,425,425,0,10,10
2018-12-10 09:52:39.7787,172.8,17.1,10,9.9,45.1,19.93,64,32.6,33,0,10,10
2018-12-10 09:52:40.0287,172.8,17.1,10,9.9,45.1,19.93,3,688.8,30.2,26.5,10,10
2018-12-10 09:52:40.2787,172.8,17.1,10,9.9,45.1,19.93,4,688.9,30.6,26,10,10
2018-12-10 09:52:40.5286,172.8,17.2,10,9.95,45.1,19.92,65,21250,21250,0,10,10
2018-12-10 09:52:40.7786,172.8,17.2,10,9.95,45.1,19.94,66,5080,5080,0,10,10
2018-12-10 09:52:41.0286,172.8,17.2,10,9.95,45.1,19.92,1,688.8,30.2,28.5,10,10
2018-12-10 09:52:41.2786,172.8,17.2,10,9.95,45.1,19.92,2,688.9,30.6,28.5,10,10
2018-12-10 09:52:41.5287,172.8,17.2,10,9.95,45.1,19.92,65,21250,21250,0,10,10
2018-12-10 09:52:41.7787,172.8,17.2,10,9.95,45.1,19.94,51,3.52,3.48,0,10,10
2018-12-10 09:52:42.0287,172.8,17.2,10,9.95,45.1,19.93,63,50,50,0,10,10
2018-12-10 09:52:42.2787,172.8,17.2,10,9.95,45.1,19.93,67,25,25,0,10,10
2018-12-10 09:52:42.5287,172.8,17.2,10,9.95,45.1,19.94,52,3.52,3.48,0,10,10
2018-12-10 09:52:42.7787,172.8,17.3,10,10.01,45.1,19.91,6,21250,25,3.5,10,10
2018-12-10 09:52:43.0287,172.8,17.3,10,10.01,45.1,19.93,7,21250,25,3.5,10,10
2018-12-10 09:52:43.2787,172.8,17.3,10,10.01,45.1,19.92,1,689.1,30.1,28.5,10,10
2018-12-10 09:52:43.5286,172.8,17.3,10,10.01,45.1,19.92,2,689.1,30.6,28.5,10,10
2018-12-10 09:52:43.7786,172.8,17.3,10,10.01,45.1,19.95,61,691.9,687,0,10,10
2018-12-10 09:52:44.0286,172.8,17.3,10,10.01,45.1,19.92,62,425,425,0,10,10
2018-12-10 09:52:44.2786,172.8,17.3,10,10.01,45.1,19.91,64,32.6,33,0,10,10
2018-12-10 09:52:44.5287,172.8,17.3,10,10.01,45.1,19.93,3,689.1,30.1,26.5,10,10
2018-12-10 09:52:44.7787,172.8,17.3,10,10.01,45.1,19.93,4,689.1,30.6,26,10,10
2018-12-10 09:52:45.0287,172.8,17.3,10,10.01,45.1,19.91,65,21250,21250,0,10,10
2018-12-10 09:52:45.2787,172.8,17.3,10,10.01,45.1,19.94,66,5080,5080,0,10,10
2018-12-10 09:52:45.5287,172.8,17.3,10,10.01,45.1,19.92,1,689.1,30.1,28.5,10,10
2018-12-10 09:52:45.7787,172.8,17.3,10,10.01,45.1,19.92,2,689.1,30.6,28.5,10,10
2018-12-10 09:52:46.0287,172.8,17.3,10,10.01,45.1,19.91,65,21250,21250,0,10,10
2018-12-10 09:52:46.2787,172.8,17.3,10,10.01,45.1,19.93,51,3.52,3.49,0,10,10
2018-12-10 09:52:46.5287,172.8,17.3,10,10.01,45.1,19.93,63,50,50,0,10,10
2018-12-10 09:52:46.7787,172.8,17.3,10,10.01,45.2,19.92,67,25.1,25.1,0,10,10
2018-12-10 09:52:47.0287,172.8,17.3,10,10.01,45.1,19.93,52,3.53,3.48,0,10,10
2018-12-10 09:52:47.2787,172.8,17.3,10,10.01,45.1,19.93,6,21250,25.1,3.5,10,10
2018-12-10 09:52:47.5287,172.8,17.3,10,10.01,45.1,19.93,7,21240,25.1,3.5,10,10
2018-12-10 09:52:47.7787,172.8,17.3,10,10.01,45.1,19.92,1,689.1,30.1,28.5,10,10
2018-12-10 09:52:48.0287,172.8,17.3,10,10.01,45.1,19.93,2,689.1,30.6,28.5,10,10
2018-12-10 09:52:48.2787,172.8,17.3,10,10.01,45.1,19.94,61,692,687.2,0,10,10
2018-12-10 09:52:48.5287,172.8,17.3,10,10.01,45.1,19.93,62,425,425,0,10,10
2018-12-10 09:52:48.7787,172.8,17.3,10,10.01,45.1,19.93,64,32.6,33,0,10,10
2018-12-10 09:52:49.0287,172.8,17.3,10,10.01,45.1,19.93,3,689.1,30.1,26.5,10,10
2018-12-10 09:52:49.2787,172.8,17.3,10,10.01,45.1,19.93,4,689.1,30.6,26,10,10
2018-12-10 09:52:49.5287,172.8,17.3,10,10.01,45.1,19.92,65,21250,21250,0,10,10
2018-12-10 09:52:49.7787,172.8,17.3,10,10.01,45.1,19.92,66,5080,5080,0,10,10
2018-12-10 09:52:50.0287,172.8,17.3,10,10.01,45.1,19.92,1,689.1,30.1,28.5,10,10
2018-12-10 09:52:50.2787,172.8,17.3,10,10.01,45.1,20,2,689.5,30.6,28.5,10,10
2018-12-10 09:52:50.5287,172.8,17.3,10,10.01,45.1,19.95,65,21250,21250,0,10,10
2018-12-10 09:52:50.7787,172.8,17.3,10,10.01,45.1,19.92,51,3.52,3.49,0,10,10
2018-12-10 09:52:51.0287,172.8,17.3,10,10.01,45.1,19.9,63,50,50,0,10,10
2018-12-10 09:52:51.2788,172.8,17.3,10,10.01,45.1,19.92,67,25.2,25.2,0,10,10
2018-12-10 09:52:51.5288,172.8,17.3,10,10.01,45.1,19.92,52,3.53,3.48,0,10,10
2018-12-10 09:52:51.7788,172.8,17.3,10,10.01,45.1,19.93,6,21250,25.2,3.5,10,10
2018-12-10 09:52:52.0288,172.8,17.3,10,10.01,45.1,19.93,7,21250,25.2,3.5,10,10
2018-12-10 09:52:52.2788,172.8,17.3,10,10.01,45.1,19.93,1,689.5,30.1,28.5,10,10
2018-12-10 09:52:52.5288,172.8,17.3,10,10.01,45.1,19.93,2,689.5,30.6,28.5,10,10
2018-12-10 09:52:52.7788,172.8,17.3,10,10.01,45.1,19.92,61,692.3,687.3,0,10,10
2018-12-10 09:52:53.0288,172.8,17.3,10,10.01,45.1,19.92,62,425,425,0,10,10
2018-12-10 09:52:53.2788,172.8,17.3,10,10.01,45.1,19.93,64,32.6,33,0,10,10
2018-12-10 09:52:53.5288,172.8,17.3,10,10.01,45.1,19.93,3,689.5,30.1,26.5,10,10
2018-12-10 09:52:53.7787,172.8,17.3,10,10.01,45.1,20.03,4,689.5,30.6,26,10,10
2018-12-10 09:52:54.0287,172.8,17.4,10,10.07,45.1,19.94,65,21250,21250,0,10,10
2018-12-10 09:52:54.2786,172.8,17.4,10,10.07,45,19.92,66,5080,5080,0,10,10
2018-12-10 09:52:54.5287,172.8,17.4,10,10.07,45.1,19.92,1,689.5,30.1,28.5,10,10
2018-12-10 09:52:54.7787,172.8,17.4,10,10.07,45.1,19.93,2,689.5,30.6,28.5,10,10
2018-12-10 09:52:55.0288,172.8,17.4,10,10.07,45.1,19.92,65,21250,21250,0,10,10
2018-12-10 09:52:55.2789,172.8,17.4,10,10.07,45.1,19.93,51,3.52,3.49,0,10,10
2018-12-10 09:52:55.5288,172.8,17.4,10,10.07,45.1,19.93,63,50,50,0,10,10
2018-12-10 09:52:55.7788,172.8,17.4,10,10.07,45.1,19.93,67,25.2,25.2,0,10,10
2018-12-10 09:52:56.0288,172.8,17.4,10,10.07,45.1,19.94,52,3.53,3.48,0,10,10
2018-12-10 09:52:56.2788,172.8,17.4,10,10.07,45.1,19.93,6,21250,25.2,3.5,10,10
2018-12-10 09:52:56.5288,172.8,17.4,10,10.07,45.1,19.92,7,21250,25.2,3.5,10,10
2018-12-10 09:52:56.7788,172.8,17.4,10,10.07,45.1,19.92,1,689.5,30.1,28.5,10,10
2018-12-10 09:52:57.0288,172.8,17.4,10,10.07,45.1,19.93,2,689.5,30.6,28.5,10,10
2018-12-10 09:52:57.2789,172.8,17.4,10,10.07,45.1,19.93,61,692.4,687.5,0,10,10
2018-12-10 09:52:57.5289,172.8,17.4,10,10.07,45.1,19.94,62,425,425,0,10,10
2018-12-10 09:52:57.7789,172.8,17.4,10,10.07,45.1,19.92,64,32.6,33,0,10,10
2018-12-10 09:52:58.0289,172.8,17.4,10,10.07,45,19.92,3,689.7,30,26.5,10,10
2018-12-10 09:52:58.2789,172.8,17.4,10,10.07,45.1,19.93,4,689.7,30.6,26,10,10
2018-12-10 09:52:58.5289,172.8,17.4,10,10.07,45.1,19.93,65,21240,21240,0,10,10
2018-12-10 09:52:58.7789,172.8,17.4,10,10.07,45.1,19.93,66,5070,5070,0,10,10
2018-12-10 09:52:59.0288,172.8,17.4,10,10.07,45.1,19.92,1,689.7,30,28.5,10,10
2018-12-10 09:52:59.2788,172.8,17.4,10,10.07,45.1,19.93,2,689.7,30.6,28.5,10,10
2018-12-10 09:52:59.5288,172.8,17.4,10,10.07,45.1,19.92,65,21230,21230,0,10,10
2018-12-10 09:52:59.7788,172.8,17.4,10,10.07,45.1,19.94,51,3.52,3.49,0,10,10
2018-12-10 09:53:00.0288,172.8,17.4,10,10.07,45.1,19.92,63,50,50,0,10,10
2018-12-10 09:53:00.2788,172.8,17.4,10,10.07,45.1,19.92,67,25.3,25.3,0,10,10
2018-12-10 09:53:00.5288,172.8,17.4,10,10.07,45.1,19.92,52,3.53,3.49,0,10,10
2018-12-10 09:53:00.7788,172.8,17.4,10,10.07,45.1,19.93,6,21240,25.3,3.5,10,10
2018-12-10 09:53:01.0288,172.8,17.4,10,10.07,45.1,19.9,7,21240,25.3,3.5,10,10
2018-12-10 09:53:01.2788,172.8,17.4,10,10.07,45.1,19.91,1,689.7,30,28.5,10,10
2018-12-10 09:53:01.5288,172.8,17.5,10,10.13,45.1,19.91,2,689.7,30.6,28.5,10,10
2018-12-10 09:53:01.7789,172.8,17.5,10,10.13,45,19.93,61,692.5,687.6,0,10,10
2018-12-10 09:53:02.0289,172.8,17.5,10,10.13,45.1,19.92,62,425,425,0,10,10
2018-12-10 09:53:02.2789,172.8,17.5,10,10.13,45.2,19.93,64,32.7,33.1,0,10,10
2018-12-10 09:53:02.5290,172.8,17.5,10,10.13,45.1,19.94,3,689.7,30,26.5,10,10
2018-12-10 09:53:02.7790,172.8,17.5,10,10.13,45.1,19.85,4,689.7,30.6,26,10,10
2018-12-10 09:53:03.0290,172.8,17.5,10,10.13,45.1,19.92,65,21250,21250,0,10,10
2018-12-10 09:53:03.2789,172.8,17.5,10,10.13,45.1,19.93,66,5060,5060,0,10,10
2018-12-10 09:53:03.5289,172.8,17.5,10,10.13,45.1,19.92,1,689.7,30,28.5,10,10
2018-12-10 09:53:03.7789,172.8,17.5,10,10.13,45.1,19.92,2,689.7,30.6,28.5,10,10
2018-12-10 09:53:04.0289,172.8,17.5,10,10.13,45.1,19.94,65,21240,21240,0,10,10
2018-12-10 09:53:04.2789,172.8,17.5,10,10.13,45.1,19.93,51,3.52,3.49,0,10,10
2018-12-10 09:53:04.5289,172.8,17.5,10,10.13,45.1,19.93,63,50,50,0,10,10
2018-12-10 09:53:04.7790,172.8,17.5,10.25,10.13,45.1,19.94,67,25.4,25.4,0,10,10
2018-12-10 09:53:05.0289,172.8,17.5,10.25,10.13,45.1,19.92,52,3.53,3.49,0,10,10
2018-12-10 09:53:05.2789,172.8,17.5,10.25,10.13,45.1,19.92,6,21240,25.4,3.5,10,10
2018-12-10 09:53:05.5288,172.8,17.5,10.25,10.13,45.1,19.94,7,21240,25.4,3.5,10,10
2018-12-10 09:53:05.7788,172.8,17.5,10.25,10.13,45.1,19.93,1,689.9,30.1,28.5,10,10
2018-12-10 09:53:06.0288,172.8,17.5,10.25,10.13,45.1,19.93,2,689.8,30.6,28.5,10,10
2018-12-10 09:53:06.2789,172.8,17.5,10.25,10.13,45.1,19.95,61,692.6,687.8,0,10,10
2018-12-10 09:53:06.5289,172.8,17.5,10.25,10.13,45.1,19.93,62,425,425,0,10,10
2018-12-10 09:53:06.7789,172.8,17.5,10.25,10.13,45.1,19.93,64,32.6,33,0,10,10
2018-12-10 09:53:07.0289,172.8,17.5,10.25,10.13,45,19.94,3,689.9,30.1,26.5,10,10
2018-12-10 09:53:07.2789,172.8,17.5,10.25,10.13,45.1,19.93,4,689.8,30.6,26,10,10
2018-12-10 09:53:07.5289,172.8,17.5,10.25,10.13,45.1,19.92,65,21250,21240,0,10,10
2018-12-10 09:53:07.7789,172.8,17.5,10.25,10.13,45.1,19.93,66,5060,5060,0,10,10
2018-12-10 09:53:08.0289,172.8,17.5,10.25,10.13,45.1,19.93,1,689.9,30.1,28.5,10,10
2018-12-10 09:53:08.2789,172.8,17.5,10.25,10.13,45.1,19.92,2,689.8,30.6,28.5,10,10
2018-12-10 09:53:08.5289,172.8,17.5,10.25,10.13,45,19.93,65,21250,21230,0,10,10
2018-12-10 09:53:08.7789,172.8,17.5,10.25,10.13,45.1,19.93,51,3.53,3.49,0,10,10
2018-12-10 09:53:09.0289,172.8,17.5,10.25,10.13,45.1,19.92,63,50,50,0,10,10
2018-12-10 09:53:09.2789,172.8,17.5,10.25,10.13,45.1,19.93,67,25.4,25.4,0,10,10
2018-12-10 09:53:09.5289,172.8,17.5,10.25,10.13,45.1,19.93,52,3.53,3.49,0,10,10
2018-12-10 09:53:09.7789,172.8,17.5,10.25,10.13,45,19.93,6,21250,25.4,3.5,10,10
2018-12-10 09:53:10.0289,172.8,17.5,10.25,10.13,45.1,19.94,7,21230,25.4,3.5,10,10
2018-12-10 09:53:10.2789,172.8,17.5,10.25,10.13,45,19.92,1,689.9,30.1,28.5,10,10
2018-12-10 09:53:10.5290,172.8,17.6,10.25,10.19,45.1,19.93,2,689.8,30.6,28.5,10,10
2018-12-10 09:53:10.7790,172.8,17.6,10.25,10.19,45.1,19.92,61,692.8,687.9,0,10,10
2018-12-10 09:53:11.0290,172.8,17.6,10.25,10.19,45.1,19.95,62,425,425,0,10,10
2018-12-10 09:53:11.2790,172.8,17.6,10.25,10.19,45.1,19.93,64,32.6,32.9,0,10,10
2018-12-10 09:53:11.5289,172.8,17.6,10.25,10.19,45.1,19.92,3,689.9,30.1,26.5,10,10
2018-12-10 09:53:11.7789,172.8,17.6,10.25,10.19,45.1,19.93,4,689.8,30.6,26,10,10
2018-12-10 09:53:12.0289,172.8,17.6,10.25,10.19,45.1,19.93,65,21260,21230,0,10,10.5
2018-12-10 09:53:12.2789,172.8,17.6,10.25,10.19,45.1,19.9,66,5070,5070,0,10,10.5
2018-12-10 09:53:12.5290,172.8,17.6,10.25,10.19,45.1,19.94,1,690.1,30.1,28.5,10,10.5
2018-12-10 09:53:12.7790,172.8,17.6,10.25,10.19,45.1,19.93,2,690.2,30.6,28.5,10,10.5
2018-12-10 09:53:13.0290,172.8,17.6,10.25,10.19,45.1,19.92,65,21260,21230,0,10,10.5
2018-12-10 09:53:13.2790,172.8,17.6,10.25,10.19,45.1,19.92,51,3.53,3.49,0,10,10.5
2018-12-10 09:53:13.5290,172.8,17.6,10.25,10.19,45.1,19.94,63,50,50,0,10,10.5
2018-12-10 09:53:13.7790,172.8,17.6,10.25,10.19,45.1,19.93,67,25.5,25.5,0,10,10.5
2018-12-10 09:53:14.0290,172.8,17.6,10.25,10.19,45.1,19.93,52,3.53,3.49,0,10,10.5
2018-12-10 09:53:14.2790,172.8,17.6,10.25,10.19,45.1,19.93,6,21260,25.5,3.5,10,10.5
2018-12-10 09:53:14.5290,172.8,17.6,10.25,10.19,45.1,19.93,7,21220,25.5,3.5,10,10.5
2018-12-10 09:53:14.7789,172.8,17.6,10.5,10.19,45.1,19.89,1,690.1,30.1,28.5,10,10.5
2018-12-10 09:53:15.0290,172.8,17.8,10.5,10.3,45.1,19.93,2,690.2,30.6,28.5,10,10.5
2018-12-10 09:53:15.2790,172.8,17.8,10.5,10.3,45.1,19.94,61,693,688.1,0,10,10.5
2018-12-10 09:53:15.5290,172.8,17.8,10.5,10.3,45.1,19.93,62,425,425,0,10,10.5
2018-12-10 09:53:15.7790,172.8,17.8,10.5,10.3,45.1,19.92,64,32.6,32.9,0,10,10.5
2018-12-10 09:53:16.0290,172.8,17.8,10.5,10.3,45.1,19.92,3,690.1,30.1,26.5,10,10.5
2018-12-10 09:53:16.2790,172.8,17.8,10.5,10.3,45.1,19.93,4,690.2,30.6,26,10,10.5
2018-12-10 09:53:16.5290,172.8,17.8,10.5,10.3,45.1,19.93,65,21260,21220,0,10,10.5
2018-12-10 09:53:16.7790,172.8,17.8,10.5,10.3,45.1,19.92,66,5070,5070,0,10,10.5
2018-12-10 09:53:17.0291,172.8,17.8,10.5,10.3,45,19.92,1,690.1,30.1,28.5,10,10.5
2018-12-10 09:53:17.2791,172.8,17.8,10.5,10.3,45,19.93,2,690.2,30.6,28.5,10,10.5
2018-12-10 09:53:17.5291,172.8,17.8,10.5,10.3,45,19.93,65,21250,21220,0,10,10.5
2018-12-10 09:53:17.7791,172.8,17.8,10.5,10.3,45.1,19.92,51,3.53,3.49,0,10,10.5
2018-12-10 09:53:18.0291,172.8,17.8,10.5,10.3,45.1,19.93,63,50,50,0,10,10.5
2018-12-10 09:53:18.2791,172.8,17.8,10.5,10.3,45.1,19.92,67,25.5,25.5,0,10,10.5
2018-12-10 09:53:18.5291,172.8,17.8,10.5,10.3,45.1,19.92,52,3.53,3.49,0,10,10.5
2018-12-10 09:53:18.7791,172.8,17.8,10.5,10.3,45.1,19.93,6,21250,25.5,3.5,10,10.5
2018-12-10 09:53:19.0291,172.8,17.8,10.5,10.3,45.1,19.93,7,21230,25.5,3.5,10.5,10.5
2018-12-10 09:53:19.2791,172.8,17.8,10.5,10.3,45,19.92,1,690.4,30.1,28.5,10.5,10.5
2018-12-10 09:53:19.5291,172.8,17.8,10.5,10.3,45.1,19.93,2,690.4,30.3,28.5,10.5,10.5
2018-12-10 09:53:19.7791,172.8,17.8,10.5,10.3,45.1,19.93,61,693.1,688.3,0,10.5,10.5
2018-12-10 09:53:20.0292,172.8,17.8,10.5,10.3,45.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 09:53:20.2792,172.8,17.8,10.5,10.3,45.1,19.92,64,32.6,32.9,0,10.5,10.5
2018-12-10 09:53:20.5291,172.8,17.8,10.5,10.3,45.1,19.93,3,690.4,30.1,26.5,10.5,10.5
2018-12-10 09:53:20.7791,172.8,17.8,10.5,10.3,45.1,19.92,4,690.4,30.3,26,10.5,10.5
2018-12-10 09:53:21.0291,172.8,17.8,10.5,10.3,45,19.91,65,21240,21220,0,10.5,10.5
2018-12-10 09:53:21.2791,172.8,17.8,10.5,10.3,45.1,19.93,66,5070,5070,0,10.5,10.5
2018-12-10 09:53:21.5291,172.8,17.8,10.5,10.3,45.1,19.93,1,690.4,30.1,28.5,10.5,10.5
2018-12-10 09:53:21.7791,172.8,17.8,10.5,10.3,45.1,19.92,2,690.4,30.3,28.5,10.5,10.5
2018-12-10 09:53:22.0291,172.8,17.8,10.5,10.3,45.1,19.92,65,21250,21230,0,10.5,10.5
2018-12-10 09:53:22.2791,172.8,17.8,10.5,10.3,45.1,19.92,51,3.53,3.49,0,10.5,10.5
2018-12-10 09:53:22.5291,172.8,17.8,10.5,10.3,45.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 09:53:22.7791,172.8,17.8,10.5,10.3,45,19.93,67,25.6,25.6,0,10.5,10.5
2018-12-10 09:53:23.0291,172.8,17.8,10.5,10.3,45.1,19.92,52,3.53,3.49,0,10.5,10.5
2018-12-10 09:53:23.2791,172.8,17.8,10.5,10.3,45.1,19.93,6,21240,25.6,3.5,10.5,10.5
2018-12-10 09:53:23.5291,172.8,17.8,10.5,10.3,45.1,19.94,7,21220,25.6,3.5,10.5,10.5
2018-12-10 09:53:23.7791,172.8,17.8,10.5,10.3,45.1,19.92,1,690.4,30.1,28.5,10.5,10.5
2018-12-10 09:53:24.0291,172.8,17.8,10.5,10.3,45.1,19.93,2,690.4,30.3,28.5,10.5,10.5
2018-12-10 09:53:24.2791,172.8,17.8,10.5,10.3,45.1,19.93,61,693.2,688.3,0,10.5,10.5
2018-12-10 09:53:24.5290,172.8,17.8,10.5,10.3,45,19.92,62,425,425,0,10.5,10.5
2018-12-10 09:53:24.7790,172.8,17.8,10.5,10.3,45.1,19.93,64,32.6,33,0,10.5,10.5
2018-12-10 09:53:25.0289,172.8,17.8,10.5,10.3,45.1,19.92,3,690.4,30.1,26.5,10.5,10.5
2018-12-10 09:53:25.2789,172.8,17.8,10.5,10.3,45.1,19.92,4,690.4,30.3,26,10.5,10.5
2018-12-10 09:53:25.5290,172.8,17.8,10.5,10.3,45.1,19.93,65,21240,21230,0,10.5,10.5
2018-12-10 09:53:25.7790,172.8,17.8,10.5,10.3,45.1,19.93,66,5060,5060,0,10.5,10.5
2018-12-10 09:53:26.0291,172.8,17.8,10.5,10.3,45.1,19.92,1,690.4,30.1,28.5,10.5,10.5
2018-12-10 09:53:26.2791,172.8,17.8,10.5,10.3,45,19.92,2,690.4,30.3,28.5,10.5,10.5
2018-12-10 09:53:26.5291,172.8,17.8,10.5,10.3,45.1,19.94,65,21240,21230,0,10.5,10.5
2018-12-10 09:53:26.7791,172.8,17.8,10.5,10.3,45,19.92,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:27.0291,172.8,17.8,10.5,10.3,45.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 09:53:27.2791,172.8,17.8,10.5,10.3,45.1,19.92,67,25.7,25.6,0,10.5,10.5
2018-12-10 09:53:27.5291,172.8,17.8,10.5,10.3,45.1,19.93,52,3.53,3.49,0,10.5,10.5
2018-12-10 09:53:27.7791,172.8,17.8,10.5,10.3,45.1,19.94,6,21240,25.7,3.5,10.5,10.5
2018-12-10 09:53:28.0291,172.8,17.8,10.5,10.3,45.1,19.92,7,21230,25.6,3.5,10.5,10.5
2018-12-10 09:53:28.2791,172.8,17.8,10.5,10.3,45,19.93,1,690.6,30,28.5,10.5,10.5
2018-12-10 09:53:28.5291,172.8,17.8,10.5,10.3,45.1,19.93,2,690.6,30.6,28.5,10.5,10.5
2018-12-10 09:53:28.7791,172.8,17.8,10.5,10.3,45,19.95,61,693.4,688.5,0,10.5,10.5
2018-12-10 09:53:29.0291,172.8,17.8,10.5,10.3,45.1,19.9,62,425,425,0,10.5,10.5
2018-12-10 09:53:29.2791,172.8,17.8,10.5,10.3,45.1,19.93,64,32.6,33,0,10.5,10.5
2018-12-10 09:53:29.5291,172.8,17.8,10.5,10.3,45.1,19.89,3,690.6,30,26.5,10.5,10.5
2018-12-10 09:53:29.7792,172.8,17.8,10.5,10.3,45.1,19.94,4,690.6,30.6,26,10.5,10.5
2018-12-10 09:53:30.0292,172.8,17.8,10.5,10.3,45.1,19.94,65,21240,21230,0,10.5,10.5
2018-12-10 09:53:30.2792,172.8,17.8,10.5,10.3,45.1,19.91,66,5060,5060,0,10.5,10.5
2018-12-10 09:53:30.5292,172.8,17.8,10.5,10.3,45.1,19.96,1,690.6,30,28.5,10.5,10.5
2018-12-10 09:53:30.7792,172.8,17.8,10.5,10.3,45.1,19.93,2,690.6,30.6,28.5,10.5,10.5
2018-12-10 09:53:31.0291,172.8,17.8,10.5,10.3,45.1,19.92,65,21230,21230,0,10.5,10.5
2018-12-10 09:53:31.2791,172.8,17.8,10.5,10.3,45.1,19.93,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:31.5291,172.8,17.8,10.5,10.3,45.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 09:53:31.7791,172.8,17.8,10.5,10.3,45,19.93,67,25.7,25.7,0,10.5,10.5
2018-12-10 09:53:32.0292,172.8,17.8,10.5,10.3,45.1,19.93,52,3.53,3.49,0,10.5,10.5
2018-12-10 09:53:32.2792,172.8,17.8,10.5,10.3,45.1,19.95,6,21240,25.7,3.5,10.5,10.5
2018-12-10 09:53:32.5292,172.8,17.8,10.5,10.3,45.2,19.93,7,21230,25.7,3.5,10.5,10.5
2018-12-10 09:53:32.7792,172.8,17.8,10.5,10.3,45.1,19.92,1,690.6,30,28.5,10.5,10.5
2018-12-10 09:53:33.0292,172.8,17.8,10.5,10.3,45,19.91,2,690.6,30.6,28.5,10.5,10.5
2018-12-10 09:53:33.2792,172.8,17.8,10.5,10.3,45.1,19.93,61,693.5,688.6,0,10.5,10.5
2018-12-10 09:53:33.5292,172.8,17.8,10.5,10.3,45.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 09:53:33.7792,172.8,17.8,10.5,10.3,45.1,19.93,64,32.7,33.1,0,10.5,10.5
2018-12-10 09:53:34.0292,172.8,17.8,10.5,10.3,45.1,19.93,3,690.7,30.1,26.5,10.5,10.5
2018-12-10 09:53:34.2792,172.8,17.8,10.5,10.3,45.1,19.92,4,691,30.3,26,10.5,10.5
2018-12-10 09:53:34.5292,172.8,17.8,10.5,10.3,45.1,19.93,65,21240,21240,0,10.5,10.5
2018-12-10 09:53:34.7792,172.8,17.9,10.5,10.36,45.1,19.92,66,5050,5050,0,10.5,10.5
2018-12-10 09:53:35.0292,172.8,17.9,10.5,10.36,45,19.92,1,690.7,30.1,28.5,10.5,10.5
2018-12-10 09:53:35.2792,172.8,17.9,10.5,10.36,45,19.93,2,691,30.3,28.5,10.5,10.5
2018-12-10 09:53:35.5292,172.8,17.9,10.5,10.36,45,19.96,65,21240,21240,0,10.5,10.5
2018-12-10 09:53:35.7792,172.8,17.9,10.5,10.36,45.1,19.93,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:36.0292,172.8,17.9,10.5,10.36,45.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 09:53:36.2793,172.8,17.9,10.5,10.36,45.1,19.92,67,25.8,25.7,0,10.5,10.5
2018-12-10 09:53:36.5293,172.8,17.9,10.5,10.36,45.1,19.94,52,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:36.7793,172.8,17.9,10.5,10.36,45.1,19.92,6,21240,25.8,3.5,10.5,10.5
2018-12-10 09:53:37.0293,172.8,17.9,10.5,10.36,45.1,19.96,7,21230,25.7,3.5,10.5,10.5
2018-12-10 09:53:37.2793,172.8,17.9,10.5,10.36,45.1,19.94,1,690.7,30.1,28.5,10.5,10.5
2018-12-10 09:53:37.5292,172.8,17.9,10.5,10.36,45.1,19.9,2,691,30.3,28.5,10.5,10.5
2018-12-10 09:53:37.7792,172.8,17.9,10.5,10.36,45.1,19.93,61,693.6,688.7,0,10.5,10.5
2018-12-10 09:53:38.0292,172.8,17.9,10.5,10.36,45.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 09:53:38.2792,172.8,17.9,10.5,10.36,45.1,19.92,64,32.6,33,0,10.5,10.5
2018-12-10 09:53:38.5292,172.8,17.9,10.5,10.36,45.1,19.92,3,690.7,30.1,26.5,10.5,10.5
2018-12-10 09:53:38.7792,172.8,17.9,10.5,10.36,45.1,19.93,4,691,30.3,26,10.5,10.5
2018-12-10 09:53:39.0293,172.8,17.9,10.5,10.36,45.1,19.92,65,21240,21230,0,10.5,10.5
2018-12-10 09:53:39.2793,172.8,17.9,10.5,10.36,45.1,19.92,66,5040,5040,0,10.5,10.5
2018-12-10 09:53:39.5293,172.8,17.9,10.5,10.36,45.1,19.92,1,690.7,30.1,28.5,10.5,10.5
2018-12-10 09:53:39.7792,172.8,17.9,10.5,10.36,45.1,19.79,2,691,30.3,28.5,10.5,10.5
2018-12-10 09:53:40.0292,172.8,17.9,10.5,10.36,45.1,19.92,65,21230,21230,0,10.5,10.5
2018-12-10 09:53:40.2792,172.8,17.9,10.5,10.36,45.1,19.92,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:40.5292,172.8,18,10.5,10.42,45.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 09:53:40.7792,172.8,18,10.5,10.42,45.1,19.94,67,25.8,25.8,0,10.5,10.5
2018-12-10 09:53:41.0292,172.8,18,10.5,10.42,45.1,19.92,52,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:41.2793,172.8,18,10.5,10.42,45.1,19.93,6,21230,25.8,3.5,10.5,10.5
2018-12-10 09:53:41.5293,172.8,18,10.5,10.42,45.1,19.93,7,21220,25.8,3.5,10.5,10.5
2018-12-10 09:53:41.7793,172.8,18,10.5,10.42,45.1,19.92,1,690.9,30.1,28.5,10.5,10.5
2018-12-10 09:53:42.0293,172.8,18,10.5,10.42,45,19.92,2,691.1,30.3,28.5,10.5,10.5
2018-12-10 09:53:42.2792,172.8,18,10.5,10.42,45.1,19.92,61,693.8,688.8,0,10.5,10.5
2018-12-10 09:53:42.5292,172.8,18,10.5,10.42,45.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 09:53:42.7792,172.8,18,10.5,10.42,45.1,19.92,64,32.6,33,0,10.5,10.5
2018-12-10 09:53:43.0292,172.8,18,10.5,10.42,45.1,19.92,3,690.9,30.1,26.5,10.5,10.5
2018-12-10 09:53:43.2792,172.8,18,10.5,10.42,45.1,19.91,4,691.1,30.3,26,10.5,10.5
2018-12-10 09:53:43.5292,172.8,18,10.5,10.42,45.1,19.92,65,21230,21230,0,10.5,10.5
2018-12-10 09:53:43.7792,172.8,18,10.5,10.42,45.1,19.94,66,5050,5050,0,10.5,10.5
2018-12-10 09:53:44.0292,172.8,18,10.5,10.42,45,19.93,1,690.9,30.1,28.5,10.5,10.5
2018-12-10 09:53:44.2792,172.8,18,10.5,10.42,45.1,19.92,2,691.1,30.3,28.5,10.5,10.5
2018-12-10 09:53:44.5292,172.8,18,10.5,10.42,45.1,19.93,65,21230,21230,0,10.5,10.5
2018-12-10 09:53:44.7792,172.8,18,10.5,10.42,45.1,19.93,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:45.0293,172.8,18,10.5,10.42,45.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 09:53:45.2793,172.8,18,10.5,10.42,45.1,19.93,67,25.9,25.8,0,10.5,10.5
2018-12-10 09:53:45.5293,172.8,18,10.5,10.42,45.1,19.94,52,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:45.7793,172.8,18,10.5,10.42,45,19.93,6,21230,25.9,3.5,10.5,10.5
2018-12-10 09:53:46.0293,172.8,18,10.5,10.42,45.1,19.93,7,21230,25.8,3.5,10.5,10.5
2018-12-10 09:53:46.2793,172.8,18,10.5,10.42,45.1,19.93,1,690.9,30.1,28.5,10.5,10.5
2018-12-10 09:53:46.5293,172.8,18,10.5,10.42,45.1,19.89,2,691.1,30.3,28.5,10.5,10.5
2018-12-10 09:53:46.7793,172.8,18.1,10.5,10.47,45.1,19.94,61,693.8,689,0,10.5,10.5
2018-12-10 09:53:47.0293,172.8,18.1,10.5,10.47,45.1,19.9,62,425,425,0,10.5,10.5
2018-12-10 09:53:47.2793,172.8,18.1,10.5,10.47,45.1,19.95,64,32.6,33,0,10.5,10.5
2018-12-10 09:53:47.5293,172.8,18.1,10.5,10.47,45.1,19.92,3,690.9,30.1,26.5,10.5,10.5
2018-12-10 09:53:47.7793,172.8,18.1,10.5,10.47,45.1,19.93,4,691.1,30.3,26,10.5,10.5
2018-12-10 09:53:48.0294,172.8,18.1,10.5,10.47,45.1,19.92,65,21230,21220,0,10.5,10.5
2018-12-10 09:53:48.2794,172.8,18.1,10.5,10.47,45.1,20,66,5050,5050,0,10.5,10.5
2018-12-10 09:53:48.5294,172.8,18.1,10.5,10.47,45.1,19.93,1,691.3,30,28.5,10.5,10.5
2018-12-10 09:53:48.7794,172.8,18.1,10.5,10.47,45.1,19.92,2,691.2,30.3,28.5,10.5,10.5
2018-12-10 09:53:49.0294,172.8,18.1,10.5,10.47,45.1,19.93,65,21230,21220,0,10.5,10.5
2018-12-10 09:53:49.2794,172.8,18.1,10.5,10.47,45.1,19.93,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:49.5294,172.8,18.1,10.5,10.47,45.1,20,63,50,50,0,10.5,10.5
2018-12-10 09:53:49.7793,172.8,18.1,10.5,10.47,45.1,19.92,67,25.9,25.9,0,10.5,10.5
2018-12-10 09:53:50.0293,172.8,18.1,10.5,10.47,45.2,19.91,52,3.54,3.5,0,10.5,10.5
2018-12-10 09:53:50.2793,172.8,18.1,10.5,10.47,45.1,19.92,6,21230,25.9,3.5,10.5,10.5
2018-12-10 09:53:50.5293,172.8,18.1,10.5,10.47,45.1,19.93,7,21220,25.9,3.5,10.5,10.5
2018-12-10 09:53:50.7793,172.8,18.1,10.5,10.47,45.1,19.93,1,691.3,30,28.5,10.5,10.5
2018-12-10 09:53:51.0292,172.8,18.1,10.5,10.47,45,19.97,2,691.2,30.3,28.5,10.5,10.5
2018-12-10 09:53:51.2792,172.8,18.1,10.5,10.47,45.1,19.91,61,694,689.1,0,10.5,10.5
2018-12-10 09:53:51.5292,172.8,18.1,10.5,10.47,45,19.94,62,425,425,0,10.5,10.5
2018-12-10 09:53:51.7792,172.8,18.1,10.5,10.47,45.1,19.92,64,32.6,33,0,10.5,10.5
2018-12-10 09:53:52.0292,172.8,18.1,10.5,10.47,45.1,19.93,3,691.3,30,26.5,10.5,10.5
2018-12-10 09:53:52.2793,172.8,18.1,10.5,10.47,45.1,19.94,4,691.2,30.3,26,10.5,10.5
2018-12-10 09:53:52.5293,172.8,18.1,10.5,10.47,45.1,19.92,65,21220,21220,0,10.5,10.5
2018-12-10 09:53:52.7794,172.8,18.1,10.5,10.47,45.1,19.93,66,5050,5050,0,10.5,10.5
2018-12-10 09:53:53.0294,172.8,18.1,10.5,10.47,45,19.93,1,691.3,30,28.5,10.5,10.5
2018-12-10 09:53:53.2794,172.8,18.1,10.5,10.47,45.1,19.92,2,691.2,30.3,28.5,10.5,10.5
2018-12-10 09:53:53.5294,172.8,18.1,10.5,10.47,45.1,19.97,65,21230,21230,0,10.5,10.5
2018-12-10 09:53:53.7794,172.8,18.1,10.5,10.47,45.1,19.93,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:54.0294,172.8,18.1,10.5,10.47,45.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 09:53:54.2794,172.8,18.1,10.5,10.47,45.1,19.92,67,26,25.9,0,10.5,10.5
2018-12-10 09:53:54.5293,172.8,18.1,10.5,10.47,45,19.93,52,3.54,3.5,0,10.5,10.5
2018-12-10 09:53:54.7793,172.8,18.1,10.5,10.47,45.1,19.94,6,21230,26,3.5,10.5,10.5
2018-12-10 09:53:55.0293,172.8,18.1,10.5,10.47,45.1,19.9,7,21230,25.9,3.5,10.5,10.5
2018-12-10 09:53:55.2793,172.8,18.1,10.5,10.47,45.1,19.94,1,691.3,30,28.5,10.5,10.5
2018-12-10 09:53:55.5294,172.8,18.1,10.5,10.47,45.1,19.92,2,691.3,30.1,28.5,10.5,10.5
2018-12-10 09:53:55.7794,172.8,18.1,10.5,10.47,45.1,19.93,61,694.1,689.2,0,10.5,10.5
2018-12-10 09:53:56.0294,172.8,18.1,10.5,10.47,45.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 09:53:56.2794,172.8,18.1,10.5,10.47,45.1,20.07,64,32.7,33.1,0,10.5,10.5
2018-12-10 09:53:56.5294,172.8,18.1,10.5,10.47,45,19.94,3,691.3,30,26.5,10.5,10.5
2018-12-10 09:53:56.7794,172.8,18.1,10.5,10.47,45.1,19.94,4,691.3,30.1,26,10.5,10.5
2018-12-10 09:53:57.0294,172.8,18.1,10.5,10.47,45.1,19.92,65,21240,21240,0,10.5,10.5
2018-12-10 09:53:57.2794,172.8,18.1,10.5,10.47,45.1,19.93,66,5050,5050,0,10.5,10.5
2018-12-10 09:53:57.5295,172.8,18.1,10.5,10.47,45.1,19.94,1,691.3,30,28.5,10.5,10.5
2018-12-10 09:53:57.7795,172.8,18.1,10.5,10.47,45.1,19.92,2,691.3,30.1,28.5,10.5,10.5
2018-12-10 09:53:58.0295,172.8,18.1,10.5,10.47,45.1,19.92,65,21240,21240,0,10.5,10.5
2018-12-10 09:53:58.2795,172.8,18.1,10.5,10.47,45,19.93,51,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:58.5295,172.8,18.1,10.5,10.47,45.1,19.91,63,50,50,0,10.5,10.5
2018-12-10 09:53:58.7795,172.8,18.1,10.5,10.47,45.1,19.93,67,26,26,0,10.5,10.5
2018-12-10 09:53:59.0295,172.8,18.1,10.5,10.47,45.1,19.93,52,3.53,3.5,0,10.5,10.5
2018-12-10 09:53:59.2795,172.8,18.1,10.5,10.47,45.1,19.93,6,21250,26,3.5,10.5,10.5
2018-12-10 09:53:59.5295,172.8,18.1,10.5,10.47,45.1,19.92,7,21240,26,3.5,10.5,10.5
2018-12-10 09:53:59.7795,172.8,18.1,10.5,10.47,45.1,19.98,1,691.3,30,28.5,10.5,10.5
2018-12-10 09:54:00.0295,172.8,18.2,10.5,10.53,45.1,19.93,2,691.3,30.1,28.5,10.5,10.5
2018-12-10 09:54:00.2795,172.8,18.2,10.5,10.53,45.1,19.93,61,694.1,689.3,0,10.5,10.5
2018-12-10 09:54:00.5295,172.8,18.2,10.5,10.53,45.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 09:54:00.7795,172.8,18.2,10.5,10.53,45.1,19.93,64,32.6,33.1,0,10.5,10.5
2018-12-10 09:54:01.0295,172.8,18.2,10.5,10.53,45.1,19.93,3,691.3,30,26.5,10.5,10.5
2018-12-10 09:54:01.2795,172.8,18.2,10.5,10.53,45.1,19.92,4,691.3,30.1,26,10.5,10.5
2018-12-10 09:54:01.5295,172.8,18.2,10.5,10.53,45.1,19.92,65,21250,21250,0,10.5,10.5
2018-12-10 09:54:01.7795,172.8,18.2,10.5,10.53,45.1,19.93,66,5050,5050,0,10.5,10.5
2018-12-10 09:54:02.0295,172.8,18.2,10.5,10.53,45.1,19.92,1,691.3,30,28.5,10.5,10.5
2018-12-10 09:54:02.2795,172.8,18.2,10.5,10.53,45.2,19.94,2,691.3,30.1,28.5,10.5,10.5
2018-12-10 09:54:02.5295,172.8,18.2,10.5,10.53,45.1,19.92,65,21240,21240,0,10.5,10.5
2018-12-10 09:54:02.7795,172.8,18.2,10.5,10.53,45.1,19.92,51,3.54,3.5,0,10.5,10.5
2018-12-10 09:54:03.0295,172.8,18.2,10.5,10.53,45.1,19.94,63,50,50,0,10.5,10.5
2018-12-10 09:54:03.2795,172.8,18.2,10.5,10.53,45.1,19.93,67,26,26,0,10.5,10.5
2018-12-10 09:54:03.5295,172.8,18.2,10.5,10.53,45.1,19.93,52,3.54,3.5,0,10.5,10.5
2018-12-10 09:54:03.7795,172.8,18.2,10.5,10.53,45.1,19.93,6,21240,26.1,3.5,10.5,10.5
2018-12-10 09:54:04.0295,172.8,18.2,10.5,10.53,45.1,19.92,7,21240,26,3.5,10.5,10.5
2018-12-10 09:54:04.2795,172.8,18.2,10.5,10.53,45.1,19.92,1,691.6,30,28.5,10.5,10.5
2018-12-10 09:54:04.5295,172.8,18.2,10.5,10.53,45.1,19.92,2,691.7,30.3,28.5,10.5,10.5
2018-12-10 09:54:04.7795,172.8,18.2,10.5,10.53,45.1,19.92,61,694.4,689.5,0,10.5,10.5
2018-12-10 09:54:05.0296,172.8,18.2,10.5,10.53,45.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 09:54:05.2796,172.8,18.2,10.5,10.53,45.1,19.93,64,32.6,33,0,10.5,10.5
2018-12-10 09:54:05.5296,172.8,18.2,10.5,10.53,45.1,19.92,3,691.6,30,26.5,10.5,10.5
2018-12-10 09:54:05.7795,172.8,18.2,10.5,10.53,45.1,19.93,4,691.7,30.3,26,10.5,10.5
2018-12-10 09:54:06.0295,172.8,18.2,10.5,10.53,45.2,19.93,65,21180,21300,0,10.5,10.5
2018-12-10 09:54:06.2795,172.8,18.2,10.5,10.53,45.1,19.92,66,5060,5070,0,10.5,10.5
2018-12-10 09:54:06.5295,172.8,18.2,10.5,10.53,45.1,19.94,1,691.6,30,28.5,10.5,10.5
2018-12-10 09:54:06.7795,172.8,18.2,10.5,10.53,45.1,19.93,2,691.7,30.3,28.5,10.5,10.5
2018-12-10 09:54:07.0295,172.8,18.2,10.5,10.53,45,19.93,65,21180,21300,0,10.5,10.5
2018-12-10 09:54:07.2795,172.8,18.2,10.5,10.53,45.1,19.94,51,3.54,3.5,0,10.5,10.5
2018-12-10 09:54:07.5295,172.8,18.3,10.5,10.59,45.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 09:54:07.7795,172.8,18.3,10.5,10.59,45.1,19.91,67,26.1,26,0,10.5,10.5
2018-12-10 09:54:08.0295,172.8,18.3,10.5,10.59,45.1,19.94,52,3.54,3.5,0,10.5,10.5
2018-12-10 09:54:08.2795,172.8,18.3,10.5,10.59,45.1,19.93,6,21180,26.1,3.5,10.5,10.5
2018-12-10 09:54:08.5295,172.8,18.3,10.5,10.59,45.1,19.92,7,21310,26.1,3.5,10.5,10.5
2018-12-10 09:54:08.7795,172.8,18.3,10.5,10.59,45.1,19.91,1,691.6,30,28.5,10.5,10.5
2018-12-10 09:54:09.0296,172.8,18.3,10.5,10.59,45.1,19.93,2,691.7,30.3,28.5,10.5,10.5
2018-12-10 09:54:09.2796,172.8,18.3,10.5,10.59,45.1,19.93,61,694.4,689.5,0,10.5,10.5
2018-12-10 09:54:09.5296,172.8,18.3,10.5,10.59,45.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 09:54:09.7796,172.8,18.3,10.5,10.59,45.1,19.92,64,32.5,33.1,0,10.5,10.5
2018-12-10 09:54:10.0296,172.8,18.3,10.5,10.59,45.1,19.94,3,691.7,30,26.5,10.5,10.5
2018-12-10 09:54:10.2797,172.8,18.3,10.5,10.59,45.1,19.93,4,691.9,30.6,26,10.5,10.5
2018-12-10 09:54:10.5297,172.8,18.4,10.5,10.65,45.1,19.93,65,21250,21250,0,10.5,10.5
2018-12-10 09:54:10.7797,172.8,18.4,10.5,10.65,45.1,19.93,66,5060,5060,0,10.5,10.5
2018-12-10 09:54:11.0297,172.8,18.4,10.5,10.65,45.1,19.92,1,691.7,30,28.5,10.5,10.5
2018-12-10 09:54:11.2797,172.8,18.4,10.5,10.65,45.1,19.93,2,691.9,30.6,28,10.5,10.5
2018-12-10 09:54:11.5296,172.8,18.4,10.5,10.65,45.1,19.93,65,21250,21250,0,10.5,10.5
2018-12-10 09:54:11.7796,172.8,18.4,10.5,10.65,45.1,19.92,51,3.53,3.51,0,10.5,10.5
2018-12-10 09:54:12.0296,172.8,18.4,10.5,10.65,45.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 09:54:12.2796,172.8,18.4,10.5,10.65,45.1,19.93,67,26.1,26.1,0,10.5,10.5
2018-12-10 09:54:12.5296,172.8,18.4,10.5,10.65,45.1,19.92,52,3.54,3.5,0,10.5,10.5
2018-12-10 09:54:12.7796,172.8,18.4,10.5,10.65,45.1,19.93,6,21250,26.1,3.5,10.5,10.5
2018-12-10 09:54:13.0296,172.8,18.4,10.5,10.65,45.1,19.92,7,21250,26.1,3.5,10.5,10.5
2018-12-10 09:54:13.2796,172.8,18.4,10.5,10.65,45.1,19.92,1,691.7,30,28.5,10.5,10.5
2018-12-10 09:54:13.5296,172.8,18.4,10.5,10.65,45.1,19.92,2,691.9,30.6,28,10.5,10.5
2018-12-10 09:54:13.7796,172.8,18.4,10.5,10.65,45.1,19.93,61,694.5,689.5,0,10.5,10.5
2018-12-10 09:54:14.0296,172.8,18.4,10.5,10.65,45.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 09:54:14.2797,172.8,18.4,10.5,10.65,45,19.91,64,32.6,33,0,10.5,10.5
2018-12-10 09:54:14.5297,172.8,18.4,10.5,10.65,45.1,19.94,3,691.7,30,26.5,10.5,10.5
2018-12-10 09:54:14.7797,172.8,18.4,10.5,10.65,45.1,19.93,4,691.9,30.6,26,10.5,10.5
2018-12-10 09:54:15.0296,172.8,18.4,10.5,10.65,45.2,19.93,65,21250,21250,0,10.5,10.5
2018-12-10 09:54:15.2796,172.8,18.4,10.5,10.65,45.1,19.93,66,5060,5060,0,10.5,10.5
2018-12-10 09:54:15.5296,172.8,18.4,10.5,10.65,45.1,19.92,1,691.7,30,28.5,10.5,10.5
2018-12-10 09:54:15.7796,172.8,18.4,10.5,10.65,45.1,19.93,2,691.9,30.6,28,10.5,10.5
2018-12-10 09:54:16.0296,172.8,18.4,10.75,10.65,45.1,19.92,65,21250,21250,0,10.5,10.5
2018-12-10 09:54:16.2796,172.8,18.4,10.75,10.65,45.1,19.93,51,3.53,3.51,0,10.5,10.5
2018-12-10 09:54:16.5296,172.8,18.4,10.75,10.65,45.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 09:54:16.7796,172.8,18.4,10.75,10.65,45.1,19.93,67,26.2,26.1,0,10.5,10.5
2018-12-10 09:54:17.0296,172.8,18.4,10.75,10.65,45.1,19.93,52,3.54,3.5,0,10.5,10.5
2018-12-10 09:54:17.2796,172.8,18.4,10.75,10.65,45.1,19.93,6,21250,26.2,3.5,10.5,11
2018-12-10 09:54:17.5296,172.8,18.4,10.75,10.65,45.1,19.88,7,21240,26.1,3.5,10.5,11
2018-12-10 09:54:17.7796,172.8,18.4,10.75,10.65,45.1,19.92,1,691.9,30.1,28.5,10.5,11
2018-12-10 09:54:18.0296,172.8,18.4,10.75,10.65,45.1,19.94,2,691.7,30.1,28,10.5,11
2018-12-10 09:54:18.2796,172.8,18.4,10.75,10.65,45.1,19.92,61,694.6,689.7,0,10.5,11
2018-12-10 09:54:18.5297,172.8,18.4,10.75,10.65,45.1,19.92,62,425,425,0,10.5,11
2018-12-10 09:54:18.7797,172.8,18.5,10.75,10.71,45.1,19.93,64,32.6,33,0,10.5,11
2018-12-10 09:54:19.0296,172.8,18.5,10.75,10.71,45.1,19.92,3,691.9,30.1,26.5,10.5,11
2018-12-10 09:54:19.2796,172.8,18.5,10.75,10.71,45.1,19.92,4,691.7,30.1,26,10.5,11
2018-12-10 09:54:19.5296,172.8,18.5,10.75,10.71,45.1,19.93,65,21250,21230,0,10.5,11
2018-12-10 09:54:19.7796,172.8,18.5,10.75,10.71,45.1,19.93,66,5070,5070,0,10.5,11
2018-12-10 09:54:20.0296,172.8,18.5,10.75,10.71,45.1,19.93,1,691.9,30.1,28.5,10.5,11
2018-12-10 09:54:20.2796,172.8,18.5,10.75,10.71,45.1,19.92,2,691.7,30.1,28,10.5,11
2018-12-10 09:54:20.5297,172.8,18.5,10.75,10.71,45.1,19.91,65,21250,21230,0,10.5,11
2018-12-10 09:54:20.7797,172.8,18.5,10.75,10.71,45.1,19.83,51,3.54,3.51,0,10.5,11
2018-12-10 09:54:21.0297,172.8,18.5,10.75,10.71,45.1,19.93,63,50,50,0,10.5,11
2018-12-10 09:54:21.2797,172.8,18.5,10.75,10.71,45.1,19.91,67,26.2,26.2,0,10.5,11
2018-12-10 09:54:21.5297,172.8,18.5,10.75,10.71,45.1,19.93,52,3.54,3.5,0,10.5,11
2018-12-10 09:54:21.7797,172.8,18.5,10.75,10.71,45.1,19.93,6,21250,26.2,3.5,10.5,11
2018-12-10 09:54:22.0297,172.8,18.5,10.75,10.71,45.1,19.93,7,21220,26.2,3.5,10.5,11
2018-12-10 09:54:22.2797,172.8,18.5,10.75,10.71,45.1,19.93,1,691.9,30.1,28.5,10.5,11
2018-12-10 09:54:22.5297,172.8,18.5,10.75,10.71,45.1,19.93,2,691.7,30.1,28,10.5,11
2018-12-10 09:54:22.7797,172.8,18.5,10.75,10.71,45.1,19.92,61,694.7,689.8,0,10.5,11
2018-12-10 09:54:23.0297,172.8,18.5,10.75,10.71,45,19.93,62,425,425,0,10.5,11
2018-12-10 09:54:23.2797,172.8,18.5,10.75,10.71,45.1,19.92,64,32.7,33,0,10.5,11
2018-12-10 09:54:23.5297,172.8,18.5,10.75,10.71,45.1,19.92,3,691.9,30.1,26.5,10.5,11
2018-12-10 09:54:23.7797,172.8,18.5,10.75,10.71,45.1,19.92,4,691.7,30.1,26,10.5,11
2018-12-10 09:54:24.0297,172.8,18.5,10.75,10.71,45.1,19.84,65,21260,21230,0,10.5,11
2018-12-10 09:54:24.2797,172.8,18.5,10.75,10.71,45.1,19.92,66,5060,5060,0,10.5,11
2018-12-10 09:54:24.5297,172.8,18.5,10.75,10.71,45.1,19.93,1,692.1,30.1,28.5,10.5,11
2018-12-10 09:54:24.7798,172.8,18.5,10.75,10.71,45.1,19.93,2,692.1,30.1,28,10.5,11
2018-12-10 09:54:25.0297,172.8,18.5,10.75,10.71,45.1,19.93,65,21260,21230,0,10.5,11
2018-12-10 09:54:25.2797,172.8,18.5,10.75,10.71,45.1,19.91,51,3.54,3.51,0,10.5,11
2018-12-10 09:54:25.5297,172.8,18.5,11,10.71,45.1,19.93,63,50,50,0,10.5,11
2018-12-10 09:54:25.7797,172.8,18.5,11,10.71,45.1,19.92,67,26.2,26.2,0,10.5,11
2018-12-10 09:54:26.0296,172.8,18.5,11,10.71,45.1,19.93,52,3.54,3.5,0,10.5,11
2018-12-10 09:54:26.2796,172.8,18.5,11,10.71,45.1,19.93,6,21260,26.3,3.5,10.5,11
2018-12-10 09:54:26.5296,172.8,18.5,11,10.71,45.1,19.92,7,21220,26.2,3.5,10.5,11
2018-12-10 09:54:26.7796,172.8,18.5,11,10.71,45.1,19.92,1,692.1,30.1,28.5,10.5,11
2018-12-10 09:54:27.0295,172.8,18.5,11,10.71,45.1,19.93,2,692.1,30.1,28,10.5,11
2018-12-10 09:54:27.2795,172.8,18.5,11,10.71,45.1,19.99,61,694.8,689.9,0,10.5,11
2018-12-10 09:54:27.5295,172.8,18.5,11,10.71,45.1,19.94,62,425,425,0,10.5,11
2018-12-10 09:54:27.7795,172.8,18.5,11,10.71,45.1,19.94,64,32.7,33,0,10.5,11
2018-12-10 09:54:28.0295,172.8,18.5,11,10.71,45.1,19.84,3,692.1,30.1,26.5,10.5,11
2018-12-10 09:54:28.2795,172.8,18.5,11,10.71,45.1,19.94,4,692.1,30.1,26,10.5,11
2018-12-10 09:54:28.5296,172.8,18.5,11,10.71,45.1,19.92,65,21250,21220,0,10.5,11
2018-12-10 09:54:28.7797,172.8,18.5,11,10.71,45.1,19.94,66,5060,5060,0,10.5,11
2018-12-10 09:54:29.0298,172.8,18.5,11,10.71,45.1,19.93,1,692.1,30.1,28.5,10.5,11
2018-12-10 09:54:29.2798,172.8,18.5,11,10.71,45.1,19.92,2,692.1,30.1,28,10.5,11
2018-12-10 09:54:29.5298,172.8,18.5,11,10.71,45.1,19.93,65,21240,21220,0,10.5,11
2018-12-10 09:54:29.7798,172.8,18.5,11,10.71,45,19.93,51,3.54,3.51,0,10.5,11
2018-12-10 09:54:30.0298,172.8,18.5,11,10.71,45,19.93,63,50,50,0,10.5,11
2018-12-10 09:54:30.2798,172.8,18.5,11,10.71,45,19.93,67,26.3,26.2,0,10.5,11
2018-12-10 09:54:30.5298,172.8,18.5,11,10.71,45.1,19.93,52,3.54,3.5,0,10.5,11
2018-12-10 09:54:30.7798,172.8,18.5,11,10.71,45.1,19.92,6,21250,26.3,3.5,10.5,11
2018-12-10 09:54:31.0298,172.8,18.5,11,10.71,45.1,19.88,7,21220,26.2,3.5,10.5,11
2018-12-10 09:54:31.2798,172.8,18.5,11,10.71,45.1,19.92,1,692.1,30.1,28.5,10.5,11
2018-12-10 09:54:31.5298,172.8,18.5,11,10.71,45,19.94,2,692.1,30.1,28,10.5,11
2018-12-10 09:54:31.7798,172.8,18.6,11,10.76,45,19.93,61,694.9,690,0,11,11
2018-12-10 09:54:32.0299,172.8,18.6,11,10.76,45.1,19.92,62,425,425,0,11,11
2018-12-10 09:54:32.2799,172.8,18.6,11,10.76,45,19.92,64,32.6,32.9,0,11,11
2018-12-10 09:54:32.5299,172.8,18.6,11,10.76,45.1,19.92,3,692.1,30.1,26.5,11,11
2018-12-10 09:54:32.7799,172.8,18.6,11,10.76,45.1,19.93,4,692.1,30.1,26,11,11
2018-12-10 09:54:33.0299,172.8,18.6,11,10.76,45.1,19.91,65,21240,21230,0,11,11
2018-12-10 09:54:33.2798,172.8,18.6,11,10.76,45.1,19.92,66,5060,5060,0,11,11
2018-12-10 09:54:33.5298,172.8,18.6,11,10.76,45,19.93,1,692.1,30.1,28.5,11,11
2018-12-10 09:54:33.7798,172.8,18.6,11,10.76,45,19.92,2,692.1,30.1,28,11,11
2018-12-10 09:54:34.0298,172.8,18.6,11,10.76,45.1,19.92,65,21250,21230,0,11,11
2018-12-10 09:54:34.2798,172.8,18.6,11,10.76,45.1,19.89,51,3.54,3.51,0,11,11
2018-12-10 09:54:34.5298,172.8,18.6,11,10.76,45.1,19.93,63,50,50,0,11,11
2018-12-10 09:54:34.7799,172.8,18.6,11,10.76,45.1,19.93,67,26.3,26.3,0,11,11
2018-12-10 09:54:35.0299,172.8,18.6,11,10.76,45.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 09:54:35.2799,172.8,18.6,11,10.76,45.1,19.92,6,21250,26.3,3.5,11,11
2018-12-10 09:54:35.5299,172.8,18.6,11,10.76,45.1,19.93,7,21230,26.3,3.5,11,11
2018-12-10 09:54:35.7799,172.8,18.6,11,10.76,45.1,19.92,1,692.1,30.1,28.5,11,11
2018-12-10 09:54:36.0298,172.8,18.6,11,10.76,45.1,19.92,2,692.1,30.1,28,11,11
2018-12-10 09:54:36.2799,172.8,18.6,11,10.76,45.1,19.93,61,694.9,690.1,0,11,11
2018-12-10 09:54:36.5299,172.8,18.6,11,10.76,45.1,19.93,62,425,425,0,11,11
2018-12-10 09:54:36.7799,172.8,18.6,11,10.76,45.1,19.93,64,32.6,33,0,11,11
2018-12-10 09:54:37.0299,172.8,18.6,11,10.76,45.1,19.91,3,692.1,30.1,26.5,11,11
2018-12-10 09:54:37.2799,172.8,18.6,11,10.76,45,19.92,4,692.1,30.1,26,11,11
2018-12-10 09:54:37.5299,172.8,18.6,11,10.76,45.1,19.87,65,21240,21230,0,11,11
2018-12-10 09:54:37.7799,172.8,18.6,11,10.76,45.1,19.93,66,5060,5060,0,11,11
