Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:54:38.0298,172.8,18.6,11,10.76,45.1,19.92,1,692.1,30.1,28.5,11,11
2018-12-10 09:54:38.2798,172.8,18.6,11,10.76,45.1,19.92,2,692.1,30.1,28,11,11
2018-12-10 09:54:38.5298,172.8,18.6,11,10.76,45.1,19.92,65,21240,21230,0,11,11
2018-12-10 09:54:38.7799,172.8,18.6,11,10.76,45.1,19.94,51,3.54,3.51,0,11,11
2018-12-10 09:54:39.0299,172.8,18.6,11,10.76,45,19.92,63,50,50,0,11,11
2018-12-10 09:54:39.2799,172.8,18.6,11,10.76,45.1,19.94,67,26.4,26.3,0,11,11
2018-12-10 09:54:39.5299,172.8,18.6,11,10.76,45,19.93,52,3.54,3.5,0,11,11
2018-12-10 09:54:39.7799,172.8,18.7,11,10.82,45.1,19.94,6,21240,26.4,3.5,11,11
2018-12-10 09:54:40.0299,172.8,18.7,11,10.82,45.1,19.92,7,21230,26.3,3.5,11,11
2018-12-10 09:54:40.2799,172.8,18.7,11,10.82,45.1,19.92,1,692.4,30.1,28.5,11,11
2018-12-10 09:54:40.5299,172.8,18.7,11,10.82,45.1,19.93,2,692.3,30.1,28,11,11
2018-12-10 09:54:40.7798,172.8,18.8,11,10.88,45.1,19.93,61,695,690.1,0,11,11
2018-12-10 09:54:41.0298,172.8,18.8,11,10.88,45.1,19.92,62,425,425,0,11,11
2018-12-10 09:54:41.2798,172.8,18.8,11,10.88,45.1,19.93,64,32.6,33,0,11,11
2018-12-10 09:54:41.5298,172.8,18.8,11,10.88,45.1,19.9,3,692.4,30.1,26,11,11
2018-12-10 09:54:41.7798,172.8,18.8,11,10.88,45.1,19.93,4,692.3,30.1,26,11,11
2018-12-10 09:54:42.0299,172.8,18.8,11,10.88,45.1,19.86,65,21250,21240,0,11,11
2018-12-10 09:54:42.2799,172.8,18.8,11,10.88,45.1,19.94,66,5070,5070,0,11,11
2018-12-10 09:54:42.5299,172.8,18.8,11,10.88,45.1,19.93,1,692.4,30.1,28.5,11,11
2018-12-10 09:54:42.7799,172.8,18.8,11,10.88,45.1,19.92,2,692.3,30.1,28,11,11
2018-12-10 09:54:43.0299,172.8,18.8,11,10.88,45.1,19.93,65,21250,21240,0,11,11
2018-12-10 09:54:43.2799,172.8,18.8,11,10.88,45.1,19.93,51,3.54,3.51,0,11,11
2018-12-10 09:54:43.5300,172.8,18.8,11,10.88,45.1,19.92,63,50,50,0,11,11
2018-12-10 09:54:43.7800,172.8,18.8,11,10.88,45.1,19.97,67,26.4,26.3,0,11,11
2018-12-10 09:54:44.0300,172.8,18.8,11,10.88,45.1,19.94,52,3.54,3.5,0,11,11
2018-12-10 09:54:44.2800,172.8,18.8,11,10.88,45.1,19.93,6,21240,26.4,3.5,11,11
2018-12-10 09:54:44.5300,172.8,18.8,11,10.88,45.1,19.92,7,21230,26.3,3.5,11,11
2018-12-10 09:54:44.7800,172.8,18.8,11,10.88,45.1,19.92,1,692.4,30.1,28.5,11,11
2018-12-10 09:54:45.0299,172.8,18.8,11,10.88,45.1,19.92,2,692.3,30.1,28,11,11
2018-12-10 09:54:45.2799,172.8,18.8,11,10.88,45.1,19.93,61,695.2,690.3,0,11,11
2018-12-10 09:54:45.5299,172.8,18.8,11,10.88,45.1,19.92,62,425,425,0,11,11
2018-12-10 09:54:45.7799,172.8,18.8,11,10.88,45.1,19.93,64,32.6,33,0,11,11
2018-12-10 09:54:46.0299,172.8,18.8,11,10.88,45.1,19.93,3,692.4,30.1,26,11,11
2018-12-10 09:54:46.2800,172.8,18.8,11,10.88,45.1,19.93,4,692.3,30.1,26,11,11
2018-12-10 09:54:46.5300,172.8,18.8,11,10.88,45.1,19.93,65,21230,21230,0,11,11
2018-12-10 09:54:46.7800,172.8,18.8,11,10.88,45,19.93,66,5090,5090,0,11,11
2018-12-10 09:54:47.0300,172.8,18.8,11,10.88,45,19.94,1,692.5,30.1,28.5,11,11
2018-12-10 09:54:47.2799,172.8,18.8,11,10.88,45,19.9,2,692.6,30.1,28,11,11
2018-12-10 09:54:47.5300,172.8,18.8,11,10.88,45.1,19.92,65,21240,21240,0,11,11
2018-12-10 09:54:47.7800,172.8,18.8,11,10.88,45.1,19.92,51,3.54,3.51,0,11,11
2018-12-10 09:54:48.0300,172.8,18.8,11,10.88,45.1,19.93,63,50,50,0,11,11
2018-12-10 09:54:48.2800,172.8,18.8,11,10.88,45,19.92,67,26.4,26.4,0,11,11
2018-12-10 09:54:48.5299,172.8,18.8,11,10.88,45.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 09:54:48.7799,172.8,18.8,11,10.88,45.1,19.93,6,21240,26.4,3.5,11,11
2018-12-10 09:54:49.0299,172.8,18.8,11,10.88,45.1,19.92,7,21240,26.4,3.5,11,11
2018-12-10 09:54:49.2799,172.8,18.8,11,10.88,45.1,19.92,1,692.5,30.1,28.5,11,11
2018-12-10 09:54:49.5299,172.8,18.8,11,10.88,45.1,19.92,2,692.6,30.1,28,11,11
2018-12-10 09:54:49.7799,172.8,18.8,11,10.88,45.1,19.93,61,695.2,690.3,0,11,11
2018-12-10 09:54:50.0300,172.8,18.8,11,10.88,45.1,19.92,62,425,425,0,11,11
2018-12-10 09:54:50.2800,172.8,18.8,11,10.88,45.1,19.92,64,32.6,32.9,0,11,11
2018-12-10 09:54:50.5300,172.8,18.8,11,10.88,45.1,19.93,3,692.5,30.1,26,11,11
2018-12-10 09:54:50.7800,172.8,18.9,11,10.94,45.1,19.94,4,692.6,30.1,26,11,11
2018-12-10 09:54:51.0300,172.8,18.9,11,10.94,45.1,19.93,65,21240,21230,0,11,11
2018-12-10 09:54:51.2800,172.8,18.9,11,10.94,45.1,19.93,66,5070,5070,0,11,11
2018-12-10 09:54:51.5300,172.8,18.9,11,10.94,45.1,19.96,1,692.5,30.1,28.5,11,11
2018-12-10 09:54:51.7800,172.8,18.9,11,10.94,45,19.8,2,692.6,30.1,28,11,11
2018-12-10 09:54:52.0300,172.8,18.9,11,10.94,45,19.93,65,21240,21240,0,11,11
2018-12-10 09:54:52.2800,172.8,18.9,11,10.94,45.1,19.92,51,3.54,3.51,0,11,11
2018-12-10 09:54:52.5300,172.8,18.9,11,10.94,45.1,19.93,63,50,50,0,11,11
2018-12-10 09:54:52.7800,172.8,18.9,11,10.94,45.1,19.93,67,26.4,26.4,0,11,11
2018-12-10 09:54:53.0300,172.8,18.9,11,10.94,45.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 09:54:53.2800,172.8,18.9,11,10.94,45.1,19.93,6,21240,26.4,3.5,11,11
2018-12-10 09:54:53.5301,172.8,18.9,11,10.94,45,19.92,7,21240,26.4,3.5,11,11
2018-12-10 09:54:53.7801,172.8,18.9,11,10.94,45.1,19.92,1,692.5,30.1,28,11,11
2018-12-10 09:54:54.0301,172.8,18.9,11,10.94,45.1,19.93,2,692.7,30.1,28,11,11
2018-12-10 09:54:54.2801,172.8,18.9,11,10.94,45.1,19.93,61,695.2,690.4,0,11,11
2018-12-10 09:54:54.5301,172.8,18.9,11,10.94,45.1,19.93,62,425,425,0,11,11
2018-12-10 09:54:54.7801,172.8,18.9,11,10.94,45.1,19.93,64,32.6,33,0,11,11
2018-12-10 09:54:55.0301,172.8,18.9,11,10.94,45.1,19.93,3,692.5,30.1,26,11,11
2018-12-10 09:54:55.2801,172.8,18.9,11,10.94,45.1,19.92,4,692.7,30.1,26,11,11
2018-12-10 09:54:55.5301,172.8,18.9,11,10.94,45.1,19.92,65,21250,21250,0,11,11
2018-12-10 09:54:55.7801,172.8,18.9,11,10.94,45.1,19.91,66,5060,5070,0,11,11
2018-12-10 09:54:56.0301,172.8,18.9,11,10.94,45.1,19.92,1,692.5,30.1,28,11,11
2018-12-10 09:54:56.2801,172.8,18.9,11,10.94,45.1,19.93,2,692.7,30.1,28,11,11
2018-12-10 09:54:56.5301,172.8,18.9,11,10.94,45.1,19.93,65,21250,21250,0,11,11
2018-12-10 09:54:56.7801,172.8,18.9,11,10.94,45.1,19.93,51,3.54,3.51,0,11,11
2018-12-10 09:54:57.0301,172.8,18.9,11,10.94,45.1,19.93,63,50,50,0,11,11
2018-12-10 09:54:57.2801,172.8,18.9,11,10.94,45.1,19.93,67,26.5,26.4,0,11,11
2018-12-10 09:54:57.5301,172.8,18.9,11,10.94,45.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 09:54:57.7801,172.8,18.9,11,10.94,45.1,19.93,6,21250,26.5,3.5,11,11
2018-12-10 09:54:58.0301,172.8,18.9,11,10.94,45.1,19.89,7,21250,26.4,3.5,11,11
2018-12-10 09:54:58.2801,172.8,18.9,11,10.94,45.1,19.92,1,692.5,30.1,28,11,11
2018-12-10 09:54:58.5301,172.8,18.9,11,10.94,45.1,19.92,2,692.7,30.1,28,11,11
2018-12-10 09:54:58.7801,172.8,18.9,11,10.94,45.1,19.92,61,695.4,690.4,0,11,11
2018-12-10 09:54:59.0301,172.8,18.9,11,10.94,45.1,19.93,62,425,425,0,11,11
2018-12-10 09:54:59.2801,172.8,18.9,11,10.94,45.1,19.92,64,32.6,33,0,11,11
2018-12-10 09:54:59.5301,172.8,18.9,11,10.94,45.1,19.92,3,692.5,30.1,26,11,11
2018-12-10 09:54:59.7801,172.8,18.9,11,10.94,45.1,19.93,4,692.7,30.1,26,11,11
2018-12-10 09:55:00.0301,172.8,18.9,11,10.94,45.1,19.92,65,21250,21250,0,11,11
2018-12-10 09:55:00.2801,172.8,18.9,11,10.94,45.1,19.93,66,5070,5070,0,11,11
2018-12-10 09:55:00.5300,172.8,18.9,11,10.94,45.1,19.93,1,692.5,30.1,28,11,11
2018-12-10 09:55:00.7801,172.8,18.9,11,10.94,45.1,19.92,2,692.6,30.1,28,11,11
2018-12-10 09:55:01.0301,172.8,18.9,11,10.94,45.1,19.91,65,21250,21240,0,11,11
2018-12-10 09:55:01.2801,172.8,18.9,11,10.94,45.1,19.92,51,3.54,3.52,0,11,11
2018-12-10 09:55:01.5301,172.8,18.9,11,10.94,45.1,20.01,63,50,50,0,11,11
2018-12-10 09:55:01.7801,172.8,18.9,11,10.94,45.1,19.92,67,26.5,26.4,0,11,11
2018-12-10 09:55:02.0301,172.8,18.9,11,10.94,45.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 09:55:02.2801,172.8,18.9,11,10.94,45.1,19.92,6,21250,26.5,3.5,11,11
2018-12-10 09:55:02.5301,172.8,18.9,11,10.94,45.1,19.93,7,21250,26.4,3.5,11,11
2018-12-10 09:55:02.7801,172.8,18.9,11,10.94,45.1,19.92,1,692.8,30.1,28,11,11
2018-12-10 09:55:03.0301,172.8,18.9,11,10.94,45.1,19.93,2,692.6,30.1,28,11,11
2018-12-10 09:55:03.2801,172.8,18.9,11,10.94,45.1,19.93,61,695.4,690.6,0,11,11
2018-12-10 09:55:03.5301,172.8,18.9,11,10.94,45.1,19.92,62,425,425,0,11,11
2018-12-10 09:55:03.7801,172.8,18.9,11,10.94,45.1,19.94,64,32.5,32.9,0,11,11
2018-12-10 09:55:04.0301,172.8,18.9,11,10.94,45.1,19.92,3,692.8,30.1,26,11,11
2018-12-10 09:55:04.2801,172.8,18.9,11,10.94,45.1,19.88,4,692.6,30.1,26,11,11
2018-12-10 09:55:04.5301,172.8,18.9,11,10.94,45.1,19.93,65,21250,21250,0,11,11
2018-12-10 09:55:04.7801,172.8,18.9,11,10.94,45.1,19.92,66,5070,5070,0,11,11
2018-12-10 09:55:05.0301,172.8,19,11,11,45.1,19.92,1,692.8,30.1,28,11,11
2018-12-10 09:55:05.2801,172.8,19,11,11,45.1,19.92,2,692.6,30.1,28,11,11
2018-12-10 09:55:05.5301,172.8,19,11,11,45.1,19.92,65,21230,21230,0,11,11
2018-12-10 09:55:05.7801,172.8,19,11,11,45.1,19.93,51,3.54,3.52,0,11,11
2018-12-10 09:55:06.0301,172.8,19,11,11,45.1,19.92,63,50,50,0,11,11
2018-12-10 09:55:06.2801,172.8,19,11,11,45.1,19.92,67,26.5,26.5,0,11,11
2018-12-10 09:55:06.5301,172.8,19,11,11,45.1,19.92,52,3.54,3.51,0,11,11
2018-12-10 09:55:06.7801,172.8,19,11,11,45.1,19.94,6,21240,26.5,3.5,11,11
2018-12-10 09:55:07.0302,172.8,19,11,11,45.1,19.93,7,21240,26.5,3.5,11,11
2018-12-10 09:55:07.2802,172.8,19,11,11,45.1,19.9,1,692.8,30.1,28,11,11
2018-12-10 09:55:07.5302,172.8,19,11,11,45.1,19.93,2,692.6,30.1,28,11,11
2018-12-10 09:55:07.7802,172.8,19,11,11,45.1,19.92,61,695.4,690.6,0,11,11
2018-12-10 09:55:08.0302,172.8,19,11,11,45,19.93,62,425,425,0,11,11
2018-12-10 09:55:08.2802,172.8,19,11,11,45.1,19.89,64,32.6,33,0,11,11
2018-12-10 09:55:08.5302,172.8,19,11,11,45.1,19.91,3,693,30,26,11,11
2018-12-10 09:55:08.7802,172.8,19,11,11,45.1,19.9,4,692.8,30.1,26,11,11
2018-12-10 09:55:09.0302,172.8,19,11,11,45.1,19.93,65,21250,21240,0,11,11
2018-12-10 09:55:09.2802,172.8,19,11,11,45.1,19.94,66,5070,5070,0,11,11
2018-12-10 09:55:09.5302,172.8,19,11,11,45.1,19.93,1,693,30,28,11,11
2018-12-10 09:55:09.7802,172.8,19.1,11,11.05,45.1,19.93,2,692.8,30.1,28,11,11
2018-12-10 09:55:10.0302,172.8,19.1,11,11.05,45.1,19.92,65,21240,21240,0,11,11
2018-12-10 09:55:10.2802,172.8,19.1,11,11.05,45.1,19.92,51,3.54,3.52,0,11,11
2018-12-10 09:55:10.5302,172.8,19.1,11,11.05,45.1,19.92,63,50,50,0,11,11
2018-12-10 09:55:10.7802,172.8,19.1,11,11.05,45.1,19.92,67,26.6,26.5,0,11,11
2018-12-10 09:55:11.0302,172.8,19.1,11,11.05,45.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 09:55:11.2802,172.8,19.1,11,11.05,45.1,19.94,6,21240,26.6,3.5,11,11
2018-12-10 09:55:11.5302,172.8,19.1,11,11.05,45.1,19.91,7,21240,26.5,3.5,11,11
2018-12-10 09:55:11.7802,172.8,19.1,11,11.05,45.1,19.92,1,693,30,28,11,11
2018-12-10 09:55:12.0302,172.8,19.1,11,11.05,45.1,19.92,2,692.8,30.1,28,11,11
2018-12-10 09:55:12.2802,172.8,19.1,11,11.05,45.1,19.92,61,695.5,690.6,0,11,11
2018-12-10 09:55:12.5302,172.8,19.1,11,11.05,45.1,19.93,62,425,425,0,11,11
2018-12-10 09:55:12.7803,172.8,19.2,11,11.11,45.1,19.93,64,32.6,33,0,11,11
2018-12-10 09:55:13.0303,172.8,19.2,11,11.11,45,19.92,3,693,30,26,11,11
2018-12-10 09:55:13.2802,172.8,19.2,11,11.11,45.1,19.91,4,692.8,30.1,26,11,11
2018-12-10 09:55:13.5302,172.8,19.2,11,11.11,45.1,19.92,65,21240,21240,0,11,11
2018-12-10 09:55:13.7801,172.8,19.2,11,11.11,45.1,19.93,66,5060,5060,0,11,11
2018-12-10 09:55:14.0301,172.8,19.2,11,11.11,45.1,19.93,1,693,30,28,11,11
2018-12-10 09:55:14.2801,172.8,19.2,11,11.11,45.1,19.93,2,692.8,30.1,28,11,11
2018-12-10 09:55:14.5302,172.8,19.2,11,11.11,45.1,19.89,65,21250,21250,0,11,11
2018-12-10 09:55:14.7802,172.8,19.2,11,11.11,45,19.92,51,3.54,3.52,0,11,11
2018-12-10 09:55:15.0302,172.8,19.2,11,11.11,45.1,19.94,63,50,50,0,11,11
2018-12-10 09:55:15.2803,172.8,19.2,11,11.11,45.1,19.94,67,26.6,26.5,0,11,11
2018-12-10 09:55:15.5303,172.8,19.2,11,11.11,45.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 09:55:15.7803,172.8,19.2,11,11.11,45.1,19.92,6,21250,26.6,3.5,11,11
2018-12-10 09:55:16.0304,172.8,19.2,11,11.11,45.1,19.92,7,21240,26.5,3.5,11,11
2018-12-10 09:55:16.2804,172.8,19.2,11,11.11,45.1,19.92,1,693,30.1,28,11,11
2018-12-10 09:55:16.5303,172.8,19.2,11,11.11,45.1,19.94,2,692.8,30.1,28,11,11
2018-12-10 09:55:16.7803,172.8,19.2,11,11.11,45.1,19.92,61,695.6,690.8,0,11,11
2018-12-10 09:55:17.0303,172.8,19.2,11,11.11,45.1,19.91,62,425,425,0,11,11
2018-12-10 09:55:17.2803,172.8,19.2,11,11.11,45.1,19.92,64,32.6,33,0,11,11
2018-12-10 09:55:17.5303,172.8,19.2,11,11.11,45.2,19.93,3,693,30.1,26,11,11
2018-12-10 09:55:17.7803,172.8,19.2,11,11.11,45.1,19.9,4,692.8,30.1,26,11,11
2018-12-10 09:55:18.0303,172.8,19.2,11,11.11,45.1,19.92,65,21240,21240,0,11,11
2018-12-10 09:55:18.2803,172.8,19.2,11,11.11,45.1,19.94,66,5060,5060,0,11,11
2018-12-10 09:55:18.5303,172.8,19.2,11,11.11,45.1,19.92,1,693,30.1,28,11,11
2018-12-10 09:55:18.7803,172.8,19.2,11,11.11,45.1,19.93,2,692.8,30.1,28,11,11
2018-12-10 09:55:19.0303,172.8,19.2,11,11.11,45.1,19.93,65,21240,21230,0,11,11
2018-12-10 09:55:19.2803,172.8,19.2,11,11.11,45.1,19.92,51,3.54,3.52,0,11,11
2018-12-10 09:55:19.5303,172.8,19.2,11,11.11,45.1,19.92,63,50,50,0,11,11
2018-12-10 09:55:19.7803,172.8,19.2,11,11.11,45.1,19.93,67,26.6,26.5,0,11,11
2018-12-10 09:55:20.0303,172.8,19.2,11,11.11,45.1,19.91,52,3.54,3.51,0,11,11
2018-12-10 09:55:20.2803,172.8,19.2,11,11.11,45.1,19.92,6,21230,26.6,3.5,11,11
2018-12-10 09:55:20.5303,172.8,19.2,11,11.11,45.1,19.93,7,21230,26.5,3.5,11,11
2018-12-10 09:55:20.7804,172.8,19.2,11,11.11,45.1,19.89,1,693,30.1,28,11,11
2018-12-10 09:55:21.0304,172.8,19.2,11,11.11,45.2,19.93,2,692.8,30.1,28,11,11
2018-12-10 09:55:21.2805,172.8,19.2,11,11.11,45.1,19.93,61,695.7,690.9,0,11,11
2018-12-10 09:55:21.5304,172.8,19.2,11,11.11,45.1,19.93,62,425,425,0,11,11
2018-12-10 09:55:21.7804,172.8,19.2,11,11.11,45.1,19.92,64,32.5,32.9,0,11,11
2018-12-10 09:55:22.0303,172.8,19.2,11,11.11,45.1,19.93,3,693,30.1,26,11,11
2018-12-10 09:55:22.2803,172.8,19.2,11,11.11,45.1,19.93,4,692.8,30.1,26,11,11
2018-12-10 09:55:22.5303,172.8,19.2,11,11.11,45.1,19.93,65,21230,21230,0,11,11
2018-12-10 09:55:22.7803,172.8,19.3,11,11.17,45.1,19.93,66,5060,5060,0,11,11
2018-12-10 09:55:23.0303,172.8,19.3,11,11.17,45.1,19.93,1,693,30.1,28,11,11
2018-12-10 09:55:23.2803,172.8,19.3,11,11.17,45.1,19.92,2,693.1,30.1,28,11,11
2018-12-10 09:55:23.5303,172.8,19.3,11,11.17,45.1,19.93,65,21230,21230,0,11,11
2018-12-10 09:55:23.7804,172.8,19.3,11,11.17,45.1,19.93,51,3.54,3.52,0,11,11
2018-12-10 09:55:24.0304,172.8,19.3,11,11.17,45.1,19.92,63,50,50,0,11,11
2018-12-10 09:55:24.2804,172.8,19.3,11,11.17,45.1,19.93,67,26.6,26.6,0,11,11
2018-12-10 09:55:24.5304,172.8,19.3,11,11.17,45.1,19.92,52,3.54,3.52,0,11,11
2018-12-10 09:55:24.7804,172.8,19.3,11,11.17,45.1,19.92,6,21230,26.6,3.5,11,11
2018-12-10 09:55:25.0303,172.8,19.3,11,11.17,45.1,19.93,7,21230,26.6,3.5,11,11
2018-12-10 09:55:25.2803,172.8,19.3,11,11.17,45.1,19.94,1,693,30.1,28,11,11
2018-12-10 09:55:25.5303,172.8,19.3,11,11.17,45.1,19.93,2,693.1,30.1,28,11,11
2018-12-10 09:55:25.7803,172.8,19.3,11.25,11.17,45.1,19.93,61,695.8,690.9,0,11,11
2018-12-10 09:55:26.0303,172.8,19.3,11.25,11.17,45.1,19.92,62,425,425,0,11,11
2018-12-10 09:55:26.2803,172.8,19.3,11.25,11.17,45.1,19.92,64,32.5,32.9,0,11,11
2018-12-10 09:55:26.5303,172.8,19.3,11.25,11.17,45.1,19.92,3,693,30.1,26,11,11
2018-12-10 09:55:26.7803,172.8,19.3,11.25,11.17,45.1,19.93,4,693.1,30.1,26,11,11
2018-12-10 09:55:27.0303,172.8,19.3,11.25,11.17,45.1,19.84,65,21230,21230,0,11,11
2018-12-10 09:55:27.2803,172.8,19.3,11.25,11.17,45.1,19.92,66,5070,5070,0,11,11
2018-12-10 09:55:27.5303,172.8,19.3,11.25,11.17,45.1,19.93,1,693,30.1,28,11,11
2018-12-10 09:55:27.7804,172.8,19.3,11.25,11.17,45.1,19.93,2,693.1,30.1,28,11,11
2018-12-10 09:55:28.0304,172.8,19.3,11.25,11.17,45.1,19.92,65,21230,21220,0,11,11
2018-12-10 09:55:28.2805,172.8,19.3,11.25,11.17,45.1,19.93,51,3.54,3.52,0,11,11
2018-12-10 09:55:28.5304,172.8,19.3,11.25,11.17,45.1,19.92,63,50,50,0,11,11
2018-12-10 09:55:28.7804,172.8,19.3,11.25,11.17,45.1,19.94,67,26.6,26.6,0,11,11
2018-12-10 09:55:29.0304,172.8,19.3,11.25,11.17,45.1,19.93,52,3.54,3.52,0,11,11
2018-12-10 09:55:29.2804,172.8,19.3,11.25,11.17,45.1,19.93,6,21240,26.6,3.5,11,11
2018-12-10 09:55:29.5304,172.8,19.3,11.25,11.17,45.1,19.93,7,21220,26.6,3.5,11,11
2018-12-10 09:55:29.7804,172.8,19.3,11.25,11.17,45.1,19.92,1,693,30,28,11,11
2018-12-10 09:55:30.0304,172.8,19.3,11.25,11.17,45.1,19.92,2,693.2,30.1,28,11,11.5
2018-12-10 09:55:30.2804,172.8,19.3,11.25,11.17,45.1,19.93,61,695.8,691,0,11,11.5
2018-12-10 09:55:30.5304,172.8,19.3,11.25,11.17,45.1,19.93,62,425,425,0,11,11.5
2018-12-10 09:55:30.7804,172.8,19.3,11.25,11.17,45,19.92,64,32.5,32.9,0,11,11.5
2018-12-10 09:55:31.0305,172.8,19.3,11.25,11.17,45.1,19.92,3,693,30,26,11,11.5
2018-12-10 09:55:31.2805,172.8,19.3,11.25,11.17,45.1,19.92,4,693.2,30.1,26,11,11.5
2018-12-10 09:55:31.5305,172.8,19.3,11.25,11.17,45.1,19.92,65,21250,21220,0,11,11.5
2018-12-10 09:55:31.7805,172.8,19.3,11.25,11.17,45.1,19.92,66,5070,5070,0,11,11.5
2018-12-10 09:55:32.0304,172.8,19.3,11.25,11.17,45.1,19.9,1,693,30,28,11,11.5
2018-12-10 09:55:32.2804,172.8,19.3,11.25,11.17,45.1,19.93,2,693.2,30.1,28,11,11.5
2018-12-10 09:55:32.5304,172.8,19.3,11.25,11.17,45.1,19.93,65,21250,21220,0,11,11.5
2018-12-10 09:55:32.7804,172.8,19.3,11.25,11.17,45.1,19.93,51,3.54,3.52,0,11,11.5
2018-12-10 09:55:33.0304,172.8,19.3,11.25,11.17,45.1,19.93,63,50,50,0,11,11.5
2018-12-10 09:55:33.2804,172.8,19.3,11.25,11.17,45.1,19.93,67,26.7,26.6,0,11,11.5
2018-12-10 09:55:33.5304,172.8,19.3,11.25,11.17,45.1,19.93,52,3.54,3.52,0,11,11.5
2018-12-10 09:55:33.7804,172.8,19.3,11.25,11.17,45.1,19.94,6,21250,26.7,3.5,11,11.5
2018-12-10 09:55:34.0304,172.8,19.3,11.25,11.17,45.1,19.92,7,21220,26.6,3.5,11,11.5
2018-12-10 09:55:34.2803,172.8,19.3,11.25,11.17,45.1,19.93,1,693,30,28,11,11.5
2018-12-10 09:55:34.5304,172.8,19.3,11.25,11.17,45.1,19.94,2,693.2,30.1,28,11,11.5
2018-12-10 09:55:34.7804,172.8,19.3,11.25,11.17,45.1,19.91,61,695.9,691,0,11,11.5
2018-12-10 09:55:35.0304,172.8,19.3,11.25,11.17,45.1,19.95,62,425,425,0,11,11.5
2018-12-10 09:55:35.2805,172.8,19.3,11.25,11.17,45.1,19.93,64,32.6,33,0,11,11.5
2018-12-10 09:55:35.5305,172.8,19.3,11.5,11.17,45.1,19.93,3,693,30,26,11,11.5
2018-12-10 09:55:35.7805,172.8,19.3,11.5,11.17,45,19.93,4,693.2,30.1,26,11,11.5
2018-12-10 09:55:36.0305,172.8,19.3,11.5,11.17,45.1,19.93,65,21260,21220,0,11,11.5
2018-12-10 09:55:36.2805,172.8,19.3,11.5,11.17,45.1,19.93,66,5060,5060,0,11,11.5
2018-12-10 09:55:36.5305,172.8,19.3,11.5,11.17,45.1,19.94,1,693,30,28,11,11.5
2018-12-10 09:55:36.7805,172.8,19.4,11.5,11.23,45.1,19.93,2,693.2,30.1,28,11,11.5
2018-12-10 09:55:37.0305,172.8,19.4,11.5,11.23,45.1,19.93,65,21250,21220,0,11.5,11.5
2018-12-10 09:55:37.2805,172.8,19.4,11.5,11.23,45.1,19.92,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:37.5304,172.8,19.4,11.5,11.23,45,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:55:37.7805,172.8,19.4,11.5,11.23,45.1,19.92,67,26.7,26.6,0,11.5,11.5
2018-12-10 09:55:38.0305,172.8,19.4,11.5,11.23,45,19.94,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:38.2805,172.8,19.4,11.5,11.23,45.1,19.91,6,21250,26.7,3.5,11.5,11.5
2018-12-10 09:55:38.5305,172.8,19.5,11.5,11.28,45.1,19.93,7,21220,26.6,3.5,11.5,11.5
2018-12-10 09:55:38.7805,172.8,19.5,11.5,11.28,45.1,19.93,1,693.2,30,28,11.5,11.5
2018-12-10 09:55:39.0306,172.8,19.5,11.5,11.28,45.1,19.93,2,693.3,30.1,28,11.5,11.5
2018-12-10 09:55:39.2806,172.8,19.5,11.5,11.28,45.1,19.92,61,695.9,691.1,0,11.5,11.5
2018-12-10 09:55:39.5306,172.8,19.5,11.5,11.28,45.1,19.94,62,425,425,0,11.5,11.5
2018-12-10 09:55:39.7807,172.8,19.5,11.5,11.28,45,19.93,64,32.6,32.9,0,11.5,11.5
2018-12-10 09:55:40.0307,172.8,19.5,11.5,11.28,45.1,19.93,3,693.2,30,26,11.5,11.5
2018-12-10 09:55:40.2807,172.8,19.5,11.5,11.28,45.1,19.93,4,693.3,30.1,26,11.5,11.5
2018-12-10 09:55:40.5307,172.8,19.5,11.5,11.28,45.1,19.92,65,21240,21220,0,11.5,11.5
2018-12-10 09:55:40.7806,172.8,19.5,11.5,11.28,45.1,19.93,66,5060,5060,0,11.5,11.5
2018-12-10 09:55:41.0306,172.8,19.5,11.5,11.28,45.1,19.93,1,693.2,30,28,11.5,11.5
2018-12-10 09:55:41.2806,172.8,19.5,11.5,11.28,45,19.92,2,693.3,30.1,28,11.5,11.5
2018-12-10 09:55:41.5306,172.8,19.5,11.5,11.28,45.1,19.92,65,21240,21220,0,11.5,11.5
2018-12-10 09:55:41.7806,172.8,19.5,11.5,11.28,45.1,19.92,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:42.0306,172.8,19.5,11.5,11.28,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:55:42.2806,172.8,19.5,11.5,11.28,45.1,19.92,67,26.7,26.6,0,11.5,11.5
2018-12-10 09:55:42.5305,172.8,19.5,11.5,11.28,45.1,19.93,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:42.7805,172.8,19.5,11.5,11.28,45,19.94,6,21240,26.7,3.5,11.5,11.5
2018-12-10 09:55:43.0305,172.8,19.5,11.5,11.28,45,19.93,7,21220,26.6,3.5,11.5,11.5
2018-12-10 09:55:43.2805,172.8,19.5,11.5,11.28,45,19.92,1,693.2,30,28,11.5,11.5
2018-12-10 09:55:43.5305,172.8,19.5,11.5,11.28,45.1,19.93,2,693.3,30.1,28,11.5,11.5
2018-12-10 09:55:43.7805,172.8,19.5,11.5,11.28,45.1,19.92,61,695.9,691.1,0,11.5,11.5
2018-12-10 09:55:44.0305,172.8,19.5,11.5,11.28,45.1,19.89,62,425,425,0,11.5,11.5
2018-12-10 09:55:44.2805,172.8,19.5,11.5,11.28,45.1,19.92,64,32.6,33,0,11.5,11.5
2018-12-10 09:55:44.5305,172.8,19.5,11.5,11.28,45,19.93,3,693.3,30,26,11.5,11.5
2018-12-10 09:55:44.7806,172.8,19.5,11.5,11.28,45,19.92,4,693.4,30.1,26,11.5,11.5
2018-12-10 09:55:45.0306,172.8,19.5,11.5,11.28,45,19.93,65,21240,21220,0,11.5,11.5
2018-12-10 09:55:45.2806,172.8,19.5,11.5,11.28,45.1,19.93,66,5060,5060,0,11.5,11.5
2018-12-10 09:55:45.5306,172.8,19.5,11.5,11.28,45.1,19.92,1,693.3,30,28,11.5,11.5
2018-12-10 09:55:45.7806,172.8,19.6,11.5,11.34,45.1,19.93,2,693.4,30.1,28,11.5,11.5
2018-12-10 09:55:46.0306,172.8,19.6,11.5,11.34,45,19.93,65,21240,21220,0,11.5,11.5
2018-12-10 09:55:46.2806,172.8,19.6,11.5,11.34,45.1,19.92,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:46.5306,172.8,19.6,11.5,11.34,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:55:46.7806,172.8,19.6,11.5,11.34,45.1,19.92,67,26.7,26.6,0,11.5,11.5
2018-12-10 09:55:47.0306,172.8,19.6,11.5,11.34,45.1,19.93,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:47.2806,172.8,19.6,11.5,11.34,45.1,19.92,6,21240,26.7,3.5,11.5,11.5
2018-12-10 09:55:47.5306,172.8,19.6,11.5,11.34,45.1,19.94,7,21230,26.6,3.5,11.5,11.5
2018-12-10 09:55:47.7806,172.8,19.6,11.5,11.34,45.1,19.94,1,693.3,30,28,11.5,11.5
2018-12-10 09:55:48.0306,172.8,19.6,11.5,11.34,45.1,19.93,2,693.4,30.1,28,11.5,11.5
2018-12-10 09:55:48.2806,172.8,19.6,11.5,11.34,45.1,19.93,61,696,691.1,0,11.5,11.5
2018-12-10 09:55:48.5307,172.8,19.6,11.5,11.34,45,19.94,62,425,425,0,11.5,11.5
2018-12-10 09:55:48.7807,172.8,19.6,11.5,11.34,45.1,19.93,64,32.6,33,0,11.5,11.5
2018-12-10 09:55:49.0307,172.8,19.6,11.5,11.34,45.1,19.92,3,693.3,30,26,11.5,11.5
2018-12-10 09:55:49.2807,172.8,19.6,11.5,11.34,45.1,19.92,4,693.4,30.1,26,11.5,11.5
2018-12-10 09:55:49.5306,172.8,19.6,11.5,11.34,45.1,19.92,65,21240,21230,0,11.5,11.5
2018-12-10 09:55:49.7806,172.8,19.6,11.5,11.34,45.1,19.92,66,5070,5070,0,11.5,11.5
2018-12-10 09:55:50.0306,172.8,19.6,11.5,11.34,45,19.93,1,693.3,30,28,11.5,11.5
2018-12-10 09:55:50.2806,172.8,19.6,11.5,11.34,45.1,19.92,2,693.4,30.1,28,11.5,11.5
2018-12-10 09:55:50.5307,172.8,19.6,11.5,11.34,45.1,19.93,65,21240,21230,0,11.5,11.5
2018-12-10 09:55:50.7807,172.8,19.6,11.5,11.34,45.1,19.92,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:51.0308,172.8,19.6,11.5,11.34,45.1,19.96,63,50,50,0,11.5,11.5
2018-12-10 09:55:51.2807,172.8,19.6,11.5,11.34,45.1,19.94,67,26.7,26.7,0,11.5,11.5
2018-12-10 09:55:51.5307,172.8,19.6,11.5,11.34,45.1,19.93,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:51.7807,172.8,19.6,11.5,11.34,45,19.92,6,21240,26.7,3.5,11.5,11.5
2018-12-10 09:55:52.0306,172.8,19.6,11.5,11.34,45.1,19.93,7,21230,26.7,3.5,11.5,11.5
2018-12-10 09:55:52.2806,172.8,19.6,11.5,11.34,45.1,19.92,1,693.4,30,28,11.5,11.5
2018-12-10 09:55:52.5307,172.8,19.6,11.5,11.34,45.1,19.92,2,693.3,30.1,28,11.5,11.5
2018-12-10 09:55:52.7807,172.8,19.6,11.5,11.34,45.1,19.93,61,696,691.2,0,11.5,11.5
2018-12-10 09:55:53.0308,172.8,19.6,11.5,11.34,45.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 09:55:53.2808,172.8,19.6,11.5,11.34,45.1,19.93,64,32.6,33,0,11.5,11.5
2018-12-10 09:55:53.5308,172.8,19.6,11.5,11.34,45,19.92,3,693.4,30,26,11.5,11.5
2018-12-10 09:55:53.7808,172.8,19.6,11.5,11.34,45.1,19.92,4,693.3,30.1,26,11.5,11.5
2018-12-10 09:55:54.0307,172.8,19.6,11.5,11.34,45.1,19.92,65,21230,21230,0,11.5,11.5
2018-12-10 09:55:54.2807,172.8,19.6,11.5,11.34,45.1,19.92,66,5060,5060,0,11.5,11.5
2018-12-10 09:55:54.5307,172.8,19.6,11.5,11.34,45.1,19.93,1,693.4,30,28,11.5,11.5
2018-12-10 09:55:54.7807,172.8,19.6,11.5,11.34,45.1,19.94,2,693.3,30.1,28,11.5,11.5
2018-12-10 09:55:55.0307,172.8,19.8,11.5,11.46,45.1,19.89,65,21240,21230,0,11.5,11.5
2018-12-10 09:55:55.2807,172.8,19.8,11.5,11.46,45.1,19.92,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:55.5307,172.8,19.8,11.5,11.46,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:55:55.7807,172.8,19.8,11.5,11.46,45.1,19.94,67,26.8,26.7,0,11.5,11.5
2018-12-10 09:55:56.0307,172.8,19.8,11.5,11.46,45.1,19.92,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:55:56.2807,172.8,19.8,11.5,11.46,45.1,19.92,6,21240,26.8,3.5,11.5,11.5
2018-12-10 09:55:56.5307,172.8,19.8,11.5,11.46,45.1,19.93,7,21230,26.7,3.5,11.5,11.5
2018-12-10 09:55:56.7807,172.8,19.8,11.5,11.46,45.1,19.94,1,693.4,30,28,11.5,11.5
2018-12-10 09:55:57.0307,172.8,19.8,11.5,11.46,45.1,19.92,2,693.3,30.1,28,11.5,11.5
2018-12-10 09:55:57.2807,172.8,19.8,11.5,11.46,45.1,19.92,61,696.2,691.3,0,11.5,11.5
2018-12-10 09:55:57.5308,172.8,19.8,11.5,11.46,45.1,19.87,62,425,425,0,11.5,11.5
2018-12-10 09:55:57.7808,172.8,19.8,11.5,11.46,45.1,19.95,64,32.6,33,0,11.5,11.5
2018-12-10 09:55:58.0308,172.8,19.8,11.5,11.46,45.1,19.93,3,693.4,30,26,11.5,11.5
2018-12-10 09:55:58.2808,172.8,19.8,11.5,11.46,45.1,19.92,4,693.3,30.1,26,11.5,11.5
2018-12-10 09:55:58.5308,172.8,19.8,11.5,11.46,45.1,19.93,65,21240,21230,0,11.5,11.5
2018-12-10 09:55:58.7808,172.8,19.8,11.5,11.46,45,19.93,66,5060,5060,0,11.5,11.5
2018-12-10 09:55:59.0308,172.8,19.8,11.5,11.46,45,19.93,1,693.5,30,28,11.5,11.5
2018-12-10 09:55:59.2807,172.8,19.8,11.5,11.46,45.1,19.93,2,693.6,30.1,28,11.5,11.5
2018-12-10 09:55:59.5307,172.8,19.8,11.5,11.46,45.1,19.92,65,21240,21240,0,11.5,11.5
2018-12-10 09:55:59.7807,172.8,19.8,11.5,11.46,45.1,19.93,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:00.0307,172.8,19.8,11.5,11.46,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:56:00.2807,172.8,19.8,11.5,11.46,45.1,19.92,67,26.8,26.7,0,11.5,11.5
2018-12-10 09:56:00.5307,172.8,19.8,11.5,11.46,45.1,19.91,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:00.7807,172.8,19.8,11.5,11.46,45.1,19.93,6,21240,26.8,3.5,11.5,11.5
2018-12-10 09:56:01.0307,172.8,19.8,11.5,11.46,45.1,19.93,7,21240,26.7,3.5,11.5,11.5
2018-12-10 09:56:01.2807,172.8,19.8,11.5,11.46,45.1,19.92,1,693.5,30,28,11.5,11.5
2018-12-10 09:56:01.5307,172.8,19.8,11.5,11.46,45.1,19.95,2,693.6,30.1,28,11.5,11.5
2018-12-10 09:56:01.7807,172.8,19.8,11.5,11.46,45.1,19.92,61,696.2,691.3,0,11.5,11.5
2018-12-10 09:56:02.0308,172.8,19.8,11.5,11.46,45.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 09:56:02.2808,172.8,19.8,11.5,11.46,45.1,19.93,64,32.6,33,0,11.5,11.5
2018-12-10 09:56:02.5308,172.8,19.8,11.5,11.46,45.1,19.93,3,693.5,30,26,11.5,11.5
2018-12-10 09:56:02.7807,172.8,19.8,11.5,11.46,45.1,19.93,4,693.6,30.1,26,11.5,11.5
2018-12-10 09:56:03.0307,172.8,19.8,11.5,11.46,45.1,19.93,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:03.2806,172.8,19.8,11.5,11.46,45.1,19.93,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:03.5306,172.8,19.8,11.5,11.46,45.1,19.97,1,693.5,30,28,11.5,11.5
2018-12-10 09:56:03.7807,172.8,19.8,11.5,11.46,45.1,19.92,2,693.6,30.1,28,11.5,11.5
2018-12-10 09:56:04.0308,172.8,19.8,11.5,11.46,45.1,19.93,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:04.2808,172.8,19.8,11.5,11.46,45.1,19.92,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:04.5309,172.8,19.8,11.5,11.46,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:56:04.7808,172.8,19.8,11.5,11.46,45.1,19.93,67,26.8,26.7,0,11.5,11.5
2018-12-10 09:56:05.0308,172.8,19.8,11.5,11.46,45.1,19.93,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:05.2808,172.8,19.8,11.5,11.46,45.1,19.93,6,21250,26.8,3.5,11.5,11.5
2018-12-10 09:56:05.5307,172.8,19.8,11.5,11.46,45.1,19.9,7,21240,26.7,3.5,11.5,11.5
2018-12-10 09:56:05.7807,172.8,19.8,11.5,11.46,45,19.93,1,693.5,30,28,11.5,11.5
2018-12-10 09:56:06.0307,172.8,19.8,11.5,11.46,45.1,19.92,2,693.6,30.1,28,11.5,11.5
2018-12-10 09:56:06.2807,172.8,19.8,11.5,11.46,45.1,19.92,61,696.2,691.4,0,11.5,11.5
2018-12-10 09:56:06.5307,172.8,19.8,11.5,11.46,45.1,19.87,62,425,425,0,11.5,11.5
2018-12-10 09:56:06.7807,172.8,19.8,11.5,11.46,45.1,19.92,64,32.6,32.9,0,11.5,11.5
2018-12-10 09:56:07.0307,172.8,19.8,11.5,11.46,45.1,19.92,3,693.6,30,26,11.5,11.5
2018-12-10 09:56:07.2808,172.8,19.8,11.5,11.46,45.1,19.92,4,693.5,30.1,26,11.5,11.5
2018-12-10 09:56:07.5308,172.8,19.8,11.5,11.46,45.1,19.93,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:07.7808,172.8,20,11.5,11.57,45.1,19.93,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:08.0308,172.8,20,11.5,11.57,45.1,19.9,1,693.6,30,28,11.5,11.5
2018-12-10 09:56:08.2808,172.8,20,11.5,11.57,45.1,19.93,2,693.5,30.1,28,11.5,11.5
2018-12-10 09:56:08.5308,172.8,20,11.5,11.57,45.1,19.92,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:08.7808,172.8,20,11.5,11.57,45.1,19.93,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:09.0308,172.8,20,11.5,11.57,45.1,19.94,63,50,50,0,11.5,11.5
2018-12-10 09:56:09.2808,172.8,20,11.5,11.57,45.1,19.92,67,26.8,26.7,0,11.5,11.5
2018-12-10 09:56:09.5308,172.8,20,11.5,11.57,45.1,19.93,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:09.7808,172.8,20,11.5,11.57,45.1,19.92,6,21240,26.8,3.5,11.5,11.5
2018-12-10 09:56:10.0308,172.8,20,11.5,11.57,45.1,19.94,7,21240,26.7,3.5,11.5,11.5
2018-12-10 09:56:10.2808,172.8,20,11.5,11.57,45.1,19.93,1,693.6,30,28,11.5,11.5
2018-12-10 09:56:10.5309,172.8,20,11.5,11.57,45.1,19.93,2,693.5,30.1,28,11.5,11.5
2018-12-10 09:56:10.7809,172.8,20,11.5,11.57,45.1,19.92,61,696.3,691.4,0,11.5,11.5
2018-12-10 09:56:11.0309,172.8,20,11.5,11.57,45.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 09:56:11.2809,172.8,20,11.5,11.57,45.1,19.93,64,32.5,33,0,11.5,11.5
2018-12-10 09:56:11.5309,172.8,20,11.5,11.57,45.1,19.93,3,693.6,30,26,11.5,11.5
2018-12-10 09:56:11.7809,172.8,20,11.5,11.57,45.1,19.93,4,693.5,30.1,26,11.5,11.5
2018-12-10 09:56:12.0309,172.8,20,11.5,11.57,45.1,19.92,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:12.2809,172.8,20,11.5,11.57,45.1,19.92,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:12.5309,172.8,20,11.5,11.57,45.1,19.94,1,693.6,30,28,11.5,11.5
2018-12-10 09:56:12.7809,172.8,20,11.5,11.57,45.1,19.93,2,693.5,30.1,28,11.5,11.5
2018-12-10 09:56:13.0309,172.8,20,11.5,11.57,45.1,19.9,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:13.2809,172.8,20,11.5,11.57,45.1,19.93,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:13.5309,172.8,20,11.5,11.57,45.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 09:56:13.7809,172.8,20,11.5,11.57,45.1,19.92,67,26.8,26.7,0,11.5,11.5
2018-12-10 09:56:14.0309,172.8,20,11.5,11.57,45.1,19.93,52,3.55,3.52,0,11.5,11.5
2018-12-10 09:56:14.2809,172.8,20,11.5,11.57,45.1,19.92,6,21240,26.8,3.5,11.5,11.5
2018-12-10 09:56:14.5309,172.8,20,11.5,11.57,45.1,19.92,7,21240,26.7,3.5,11.5,11.5
2018-12-10 09:56:14.7809,172.8,20,11.5,11.57,45.1,19.92,1,693.6,30,28,11.5,11.5
2018-12-10 09:56:15.0309,172.8,20,11.5,11.57,45.1,20.04,2,693.7,30.1,28,11.5,11.5
2018-12-10 09:56:15.2809,172.8,20,11.5,11.57,45.1,19.94,61,696.3,691.4,0,11.5,11.5
2018-12-10 09:56:15.5309,172.8,20,11.5,11.57,45.1,19.91,62,425,425,0,11.5,11.5
2018-12-10 09:56:15.7809,172.8,20,11.5,11.57,45.1,19.92,64,32.6,33,0,11.5,11.5
2018-12-10 09:56:16.0309,172.8,20,11.5,11.57,45.1,19.93,3,693.6,30,26,11.5,11.5
2018-12-10 09:56:16.2809,172.8,20,11.5,11.57,45.1,19.93,4,693.7,30.1,26,11.5,11.5
2018-12-10 09:56:16.5309,172.8,20,11.5,11.57,45.1,19.92,65,21230,21230,0,11.5,11.5
2018-12-10 09:56:16.7809,172.8,20,11.5,11.57,45.1,19.93,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:17.0309,172.8,20,11.5,11.57,45.1,19.93,1,693.6,30,28,11.5,11.5
2018-12-10 09:56:17.2809,172.8,20,11.5,11.57,45.1,19.91,2,693.7,30.1,28,11.5,11.5
2018-12-10 09:56:17.5309,172.8,20,11.5,11.57,45.1,19.93,65,21230,21230,0,11.5,11.5
2018-12-10 09:56:17.7809,172.8,20,11.5,11.57,45.1,19.91,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:18.0309,172.8,20,11.5,11.57,45.1,19.99,63,50,50,0,11.5,11.5
2018-12-10 09:56:18.2809,172.8,20,11.5,11.57,45.1,19.92,67,26.8,26.8,0,11.5,11.5
2018-12-10 09:56:18.5310,172.8,20,11.5,11.57,45.1,19.94,52,3.55,3.52,0,11.5,11.5
2018-12-10 09:56:18.7810,172.8,20,11.5,11.57,45.1,19.93,6,21230,26.8,3.5,11.5,11.5
2018-12-10 09:56:19.0310,172.8,20,11.5,11.57,45.1,19.91,7,21230,26.8,3.5,11.5,11.5
2018-12-10 09:56:19.2810,172.8,20,11.5,11.57,45.1,19.93,1,693.6,30,28,11.5,11.5
2018-12-10 09:56:19.5310,172.8,20,11.5,11.57,45.1,19.93,2,693.7,30.1,28,11.5,11.5
2018-12-10 09:56:19.7810,172.8,20,11.5,11.57,45.1,19.93,61,696.4,691.5,0,11.5,11.5
2018-12-10 09:56:20.0310,172.8,20,11.5,11.57,45.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 09:56:20.2810,172.8,20,11.5,11.57,45.1,19.92,64,32.6,33,0,11.5,11.5
2018-12-10 09:56:20.5309,172.8,20,11.5,11.57,45.1,19.92,3,693.7,30,26,11.5,11.5
2018-12-10 09:56:20.7809,172.8,20,11.5,11.57,45.1,19.93,4,693.7,30.1,26,11.5,11.5
2018-12-10 09:56:21.0309,172.8,20,11.5,11.57,45.1,19.88,65,21230,21230,0,11.5,11.5
2018-12-10 09:56:21.2809,172.8,20,11.5,11.57,45.1,19.92,66,5090,5090,0,11.5,11.5
2018-12-10 09:56:21.5309,172.8,20,11.5,11.57,45,19.92,1,693.7,30,28,11.5,11.5
2018-12-10 09:56:21.7809,172.8,20,11.5,11.57,45,19.93,2,693.7,30.1,28,11.5,11.5
2018-12-10 09:56:22.0310,172.8,20,11.5,11.57,45.1,19.93,65,21230,21230,0,11.5,11.5
2018-12-10 09:56:22.2810,172.8,20,11.5,11.57,45.1,19.92,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:22.5311,172.8,20,11.5,11.57,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:56:22.7811,172.8,20,11.5,11.57,45.1,19.92,67,26.9,26.8,0,11.5,11.5
2018-12-10 09:56:23.0312,172.8,20,11.5,11.57,45.1,19.92,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:23.2812,172.8,20,11.5,11.57,45.1,19.92,6,21230,26.9,3.5,11.5,11.5
2018-12-10 09:56:23.5311,172.8,20,11.5,11.57,45,19.94,7,21220,26.8,3.5,11.5,11.5
2018-12-10 09:56:23.7810,172.8,20,11.5,11.57,45.1,20.05,1,693.7,30,28,11.5,11.5
2018-12-10 09:56:24.0309,172.8,20,11.5,11.57,45.1,19.91,2,693.7,30.1,28,11.5,11.5
2018-12-10 09:56:24.2809,172.8,20,11.5,11.57,45.1,19.91,61,696.4,691.6,0,11.5,11.5
2018-12-10 09:56:24.5309,172.8,20,11.5,11.57,45.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 09:56:24.7810,172.8,20,11.5,11.57,45.1,19.92,64,32.6,33,0,11.5,11.5
2018-12-10 09:56:25.0310,172.8,20,11.5,11.57,45,19.93,3,693.7,30,26,11.5,11.5
2018-12-10 09:56:25.2810,172.8,20,11.5,11.57,45.1,19.92,4,693.7,30.1,26,11.5,11.5
2018-12-10 09:56:25.5310,172.8,20,11.5,11.57,45.1,19.93,65,21230,21230,0,11.5,11.5
2018-12-10 09:56:25.7810,172.8,20.1,11.5,11.63,45.1,19.93,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:26.0310,172.8,20.1,11.5,11.63,45.1,19.92,1,693.7,30,28,11.5,11.5
2018-12-10 09:56:26.2810,172.8,20.1,11.5,11.63,45.1,19.93,2,693.7,30.1,28,11.5,11.5
2018-12-10 09:56:26.5310,172.8,20.1,11.5,11.63,45.1,19.93,65,21230,21230,0,11.5,11.5
2018-12-10 09:56:26.7810,172.8,20.1,11.5,11.63,45.1,19.93,51,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:27.0310,172.8,20.1,11.5,11.63,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:56:27.2810,172.8,20.1,11.5,11.63,45.1,19.93,67,26.9,26.8,0,11.5,11.5
2018-12-10 09:56:27.5310,172.8,20.1,11.5,11.63,45.1,19.92,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:27.7810,172.8,20.1,11.5,11.63,45.1,19.91,6,21230,26.9,3.5,11.5,11.5
2018-12-10 09:56:28.0310,172.8,20.1,11.5,11.63,45.1,19.92,7,21230,26.8,3.5,11.5,11.5
2018-12-10 09:56:28.2810,172.8,20.1,11.5,11.63,45.1,19.93,1,693.9,30,28,11.5,11.5
2018-12-10 09:56:28.5310,172.8,20.1,11.5,11.63,45.1,19.78,2,693.9,30.1,28,11.5,11.5
2018-12-10 09:56:28.7810,172.8,20.1,11.5,11.63,45.1,19.91,61,696.5,691.6,0,11.5,11.5
2018-12-10 09:56:29.0310,172.8,20.1,11.5,11.63,45,19.94,62,425,425,0,11.5,11.5
2018-12-10 09:56:29.2810,172.8,20.1,11.5,11.63,45.1,19.92,64,32.5,32.9,0,11.5,11.5
2018-12-10 09:56:29.5311,172.8,20.1,11.5,11.63,45.1,19.93,3,693.9,30,26,11.5,11.5
2018-12-10 09:56:29.7811,172.8,20.1,11.5,11.63,45.1,19.94,4,693.9,30.1,26,11.5,11.5
2018-12-10 09:56:30.0311,172.8,20.1,11.5,11.63,45.1,19.93,65,21230,21230,0,11.5,11.5
2018-12-10 09:56:30.2812,172.8,20.1,11.5,11.63,45.1,19.93,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:30.5312,172.8,20.1,11.5,11.63,45.1,19.92,1,693.9,30,28,11.5,11.5
2018-12-10 09:56:30.7812,172.8,20.1,11.5,11.63,45,19.93,2,693.9,30.1,28,11.5,11.5
2018-12-10 09:56:31.0312,172.8,20.1,11.5,11.63,45.1,19.93,65,21240,21230,0,11.5,11.5
2018-12-10 09:56:31.2812,172.8,20.1,11.5,11.63,45.1,19.92,51,3.55,3.53,0,11.5,11.5
2018-12-10 09:56:31.5312,172.8,20.1,11.5,11.63,45.1,19.91,63,50,50,0,11.5,11.5
2018-12-10 09:56:31.7811,172.8,20.1,11.5,11.63,45.1,19.92,67,26.9,26.8,0,11.5,11.5
2018-12-10 09:56:32.0311,172.8,20.1,11.5,11.63,45.1,19.94,52,3.54,3.52,0,11.5,11.5
2018-12-10 09:56:32.2811,172.8,20.1,11.5,11.63,45.1,19.92,6,21240,26.9,3.5,11.5,11.5
2018-12-10 09:56:32.5311,172.8,20.1,11.5,11.63,45.1,19.93,7,21240,26.8,3.5,11.5,11.5
2018-12-10 09:56:32.7811,172.8,20.1,11.5,11.63,45.1,19.92,1,693.9,30,28,11.5,11.5
2018-12-10 09:56:33.0311,172.8,20.1,11.5,11.63,45.1,19.9,2,693.9,30.1,28,11.5,11.5
2018-12-10 09:56:33.2811,172.8,20.1,11.5,11.63,45.1,19.93,61,696.6,691.6,0,11.5,11.5
2018-12-10 09:56:33.5311,172.8,20.1,11.5,11.63,45.1,19.94,62,425,425,0,11.5,11.5
2018-12-10 09:56:33.7811,172.8,20.1,11.5,11.63,45.1,19.93,64,32.5,32.9,0,11.5,11.5
2018-12-10 09:56:34.0311,172.8,20.1,11.5,11.63,45.1,19.94,3,693.9,30,26,11.5,11.5
2018-12-10 09:56:34.2811,172.8,20.1,11.5,11.63,45.1,19.93,4,693.9,30.1,26,11.5,11.5
2018-12-10 09:56:34.5311,172.8,20.1,11.5,11.63,45.1,19.94,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:34.7811,172.8,20.1,11.5,11.63,45.2,19.97,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:35.0311,172.8,20.1,11.5,11.63,45.1,19.93,1,693.8,30,28,11.5,11.5
2018-12-10 09:56:35.2811,172.8,20.1,11.5,11.63,45.1,19.94,2,694,30.1,28,11.5,11.5
2018-12-10 09:56:35.5311,172.8,20.1,11.5,11.63,45,19.93,65,21240,21240,0,11.5,11.5
2018-12-10 09:56:35.7811,172.8,20.1,11.75,11.63,45.1,19.92,51,3.54,3.53,0,11.5,11.5
2018-12-10 09:56:36.0311,172.8,20.1,11.75,11.63,45.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 09:56:36.2811,172.8,20.1,11.75,11.63,45.1,19.93,67,26.9,26.8,0,11.5,11.5
2018-12-10 09:56:36.5311,172.8,20.1,11.75,11.63,45.1,19.92,52,3.55,3.52,0,11.5,11.5
2018-12-10 09:56:36.7811,172.8,20.1,11.75,11.63,45.1,19.93,6,21240,26.9,3.5,11.5,11.5
2018-12-10 09:56:37.0311,172.8,20.1,11.75,11.63,45.1,19.93,7,21230,26.8,3.5,11.5,11.5
2018-12-10 09:56:37.2811,172.8,20.1,11.75,11.63,45.1,19.9,1,693.8,30,28,11.5,11.5
2018-12-10 09:56:37.5310,172.8,20.1,11.75,11.63,45,19.92,2,694,30.1,28,11.5,11.5
2018-12-10 09:56:37.7810,172.8,20.2,11.75,11.69,45.1,19.93,61,696.6,691.7,0,11.5,11.5
2018-12-10 09:56:38.0311,172.8,20.2,11.75,11.69,45.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 09:56:38.2811,172.8,20.2,11.75,11.69,45.1,19.93,64,32.6,32.9,0,11.5,11.5
2018-12-10 09:56:38.5311,172.8,20.2,11.75,11.69,45.1,19.94,3,693.8,30,26,11.5,11.5
2018-12-10 09:56:38.7811,172.8,20.2,11.75,11.69,45.1,19.92,4,694,30.1,26,11.5,11.5
2018-12-10 09:56:39.0311,172.8,20.2,11.75,11.69,45.1,19.93,65,21250,21230,0,11.5,11.5
2018-12-10 09:56:39.2811,172.8,20.2,11.75,11.69,45.1,19.92,66,5080,5080,0,11.5,11.5
2018-12-10 09:56:39.5311,172.8,20.2,11.75,11.69,45.1,19.92,1,693.8,30,28,11.5,11.5
2018-12-10 09:56:39.7811,172.8,20.2,11.75,11.69,45.1,19.93,2,694,30.1,28,11.5,11.5
2018-12-10 09:56:40.0311,172.8,20.2,11.75,11.69,45.1,19.93,65,21250,21230,0,11.5,11.5
2018-12-10 09:56:40.2811,172.8,20.2,11.75,11.69,45.1,19.92,51,3.54,3.53,0,11.5,11.5
2018-12-10 09:56:40.5311,172.8,20.2,11.75,11.69,45.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 09:56:40.7811,172.8,20.2,11.75,11.69,45,20.04,67,26.9,26.8,0,11.5,11.5
2018-12-10 09:56:41.0311,172.8,20.2,11.75,11.69,45,19.94,52,3.55,3.52,0,11.5,11.5
2018-12-10 09:56:41.2812,172.8,20.2,11.75,11.69,45.1,19.93,6,21250,26.9,3.5,11.5,11.5
2018-12-10 09:56:41.5312,172.8,20.2,11.75,11.69,45.1,19.93,7,21230,26.8,3.5,11.5,11.5
2018-12-10 09:56:41.7812,172.8,20.3,11.75,11.75,45.1,19.94,1,693.8,30,28,11.5,11.5
2018-12-10 09:56:42.0312,172.8,20.3,11.75,11.75,45.1,19.92,2,694,30.1,28,11.5,11.5
2018-12-10 09:56:42.2812,172.8,20.3,11.75,11.75,45.1,19.93,61,696.6,691.7,0,11.5,11.5
2018-12-10 09:56:42.5312,172.8,20.3,11.75,11.75,45.1,19.92,62,425,425,0,11.5,12
2018-12-10 09:56:42.7812,172.8,20.3,11.75,11.75,45,19.93,64,32.6,33,0,11.5,12
2018-12-10 09:56:43.0312,172.8,20.3,11.75,11.75,45.1,20.05,3,694,30,26,11.5,12
2018-12-10 09:56:43.2812,172.8,20.3,11.75,11.75,45.1,19.92,4,693.9,30.1,26,11.5,12
2018-12-10 09:56:43.5312,172.8,20.3,11.75,11.75,45.1,19.93,65,21250,21220,0,11.5,12
2018-12-10 09:56:43.7812,172.8,20.3,11.75,11.75,45.1,19.93,66,5070,5070,0,11.5,12
2018-12-10 09:56:44.0312,172.8,20.3,11.75,11.75,45.1,19.92,1,694,30,28,11.5,12
2018-12-10 09:56:44.2812,172.8,20.3,11.75,11.75,45.1,19.92,2,693.9,30.1,28,11.5,12
2018-12-10 09:56:44.5312,172.8,20.3,11.75,11.75,45.1,19.93,65,21240,21210,0,11.5,12
2018-12-10 09:56:44.7813,172.8,20.3,11.75,11.75,45.1,19.93,51,3.54,3.53,0,11.5,12
2018-12-10 09:56:45.0312,172.8,20.3,11.75,11.75,45,19.93,63,50,50,0,11.5,12
2018-12-10 09:56:45.2812,172.8,20.3,11.75,11.75,45.1,19.93,67,26.9,26.8,0,11.5,12
2018-12-10 09:56:45.5312,172.8,20.3,11.75,11.75,45.1,19.92,52,3.54,3.52,0,11.5,12
2018-12-10 09:56:45.7812,172.8,20.3,11.75,11.75,45.1,19.92,6,21250,26.9,3.5,11.5,12
2018-12-10 09:56:46.0312,172.8,20.3,11.75,11.75,45.1,19.87,7,21200,26.8,3.5,11.5,12
2018-12-10 09:56:46.2811,172.8,20.3,11.75,11.75,45,19.92,1,694,30,28,11.5,12
2018-12-10 09:56:46.5311,172.8,20.3,11.75,11.75,45,19.95,2,693.9,30.1,28,11.5,12
2018-12-10 09:56:46.7811,172.8,20.3,12,11.75,45.1,19.92,61,696.6,691.9,0,11.5,12
2018-12-10 09:56:47.0311,172.8,20.3,12,11.75,45.1,19.93,62,425,425,0,11.5,12
2018-12-10 09:56:47.2812,172.8,20.3,12,11.75,45.1,20.04,64,32.7,33,0,11.5,12
2018-12-10 09:56:47.5312,172.8,20.3,12,11.75,45.1,19.93,3,694,30,26,11.5,12
2018-12-10 09:56:47.7813,172.8,20.3,12,11.75,45.1,19.92,4,693.9,30.1,26,11.5,12
2018-12-10 09:56:48.0314,172.8,20.3,12,11.75,45,19.94,65,21240,21200,0,11.5,12
2018-12-10 09:56:48.2813,172.8,20.3,12,11.75,45,19.92,66,5080,5080,0,11.5,12
2018-12-10 09:56:48.5313,172.8,20.3,12,11.75,45,19.93,1,694,30,28,11.5,12
2018-12-10 09:56:48.7813,172.8,20.3,12,11.75,45.1,19.91,2,693.9,30.1,28,11.5,12
2018-12-10 09:56:49.0313,172.8,20.3,12,11.75,45.1,19.74,65,21240,21200,0,11.5,12
2018-12-10 09:56:49.2813,172.8,20.3,12,11.75,45.1,19.74,51,3.54,3.53,0,11.5,12
2018-12-10 09:56:49.5313,172.8,20.3,12,11.75,45,19.73,63,50,50,0,11.5,12
2018-12-10 09:56:49.7813,172.8,20.3,12,11.75,45,19.73,67,26.9,26.8,0,12,12
2018-12-10 09:56:50.0313,172.8,20.3,12,11.75,45.1,19.73,52,3.54,3.52,0,12,12
2018-12-10 09:56:50.2813,172.8,20.3,12,11.75,45.1,19.74,6,21230,26.9,3.5,12,12
2018-12-10 09:56:50.5313,172.8,20.4,12,11.81,45.2,19.73,7,21210,26.8,3.5,12,12
2018-12-10 09:56:50.7813,172.8,20.4,12,11.81,45.1,19.73,1,694,30,28,12,12
2018-12-10 09:56:51.0313,172.8,20.4,12,11.81,45.1,19.73,2,693.9,30.1,28,12,12
2018-12-10 09:56:51.2813,172.8,20.4,12,11.81,45,19.73,61,696.7,691.8,0,12,12
2018-12-10 09:56:51.5313,172.8,20.4,12,11.81,45.1,19.74,62,425,425,0,12,12
2018-12-10 09:56:51.7814,172.8,20.4,12,11.81,45,19.74,64,32.5,32.9,0,12,12
2018-12-10 09:56:52.0314,172.8,20.4,12,11.81,45.1,19.73,3,694,30,26,12,12
2018-12-10 09:56:52.2814,172.8,20.4,12,11.81,45.1,19.73,4,693.9,30.1,26,12,12
2018-12-10 09:56:52.5314,172.8,20.4,12,11.81,45.1,19.72,65,21230,21210,0,12,12
2018-12-10 09:56:52.7814,172.8,20.4,12,11.81,45.1,19.73,66,5070,5080,0,12,12
2018-12-10 09:56:53.0314,172.8,20.4,12,11.81,45.1,19.73,1,694,30,28,12,12
2018-12-10 09:56:53.2814,172.8,20.4,12,11.81,45.1,19.73,2,693.9,30.1,28,12,12
2018-12-10 09:56:53.5313,172.8,20.4,12,11.81,45,19.73,65,21220,21200,0,12,12
2018-12-10 09:56:53.7813,172.8,20.4,12,11.81,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:56:54.0313,172.8,20.4,12,11.81,45.1,19.73,63,50,50,0,12,12
2018-12-10 09:56:54.2813,172.8,20.4,12,11.81,45.1,19.85,67,26.9,26.8,0,12,12
2018-12-10 09:56:54.5313,172.8,20.4,12,11.81,45.1,19.73,52,3.54,3.52,0,12,12
2018-12-10 09:56:54.7813,172.8,20.4,12,11.81,45.1,19.74,6,21230,27,3.5,12,12
2018-12-10 09:56:55.0313,172.8,20.4,12,11.81,45,19.73,7,21210,26.8,3.5,12,12
2018-12-10 09:56:55.2813,172.8,20.4,12,11.81,45,19.73,1,694,30,28,12,12
2018-12-10 09:56:55.5313,172.8,20.4,12,11.81,45.1,19.73,2,693.9,30.1,28,12,12
2018-12-10 09:56:55.7813,172.8,20.4,12,11.81,45.1,19.71,61,696.7,691.8,0,12,12
2018-12-10 09:56:56.0314,172.8,20.4,12,11.81,45.1,19.72,62,425,425,0,12,12
2018-12-10 09:56:56.2814,172.8,20.4,12,11.81,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:56:56.5314,172.8,20.4,12,11.81,45,19.73,3,694,30,26,12,12
2018-12-10 09:56:56.7814,172.8,20.4,12,11.81,45,19.74,4,693.9,30.1,26,12,12
2018-12-10 09:56:57.0314,172.8,20.4,12,11.81,45,19.74,65,21230,21210,0,12,12
2018-12-10 09:56:57.2815,172.8,20.4,12,11.81,45,19.73,66,5070,5070,0,12,12
2018-12-10 09:56:57.5314,172.8,20.4,12,11.81,45,19.73,1,694,30,28,12,12
2018-12-10 09:56:57.7814,172.8,20.4,12,11.81,45.1,19.73,2,694.2,30.1,28,12,12
2018-12-10 09:56:58.0314,172.8,20.5,12,11.86,45.1,19.73,65,21240,21220,0,12,12
2018-12-10 09:56:58.2814,172.8,20.5,12,11.86,45.1,19.74,51,3.54,3.53,0,12,12
2018-12-10 09:56:58.5314,172.8,20.5,12,11.86,45,19.72,63,50,50,0,12,12
2018-12-10 09:56:58.7814,172.8,20.5,12,11.86,45,19.73,67,27,26.9,0,12,12
2018-12-10 09:56:59.0313,172.8,20.5,12,11.86,45.1,19.73,52,3.55,3.53,0,12,12
2018-12-10 09:56:59.2813,172.8,20.5,12,11.86,45.1,19.73,6,21240,27,3.5,12,12
2018-12-10 09:56:59.5313,172.8,20.5,12,11.86,45.1,19.7,7,21230,26.9,3.5,12,12
2018-12-10 09:56:59.7813,172.8,20.5,12,11.86,45.1,19.72,1,694,30,28,12,12
2018-12-10 09:57:00.0314,172.8,20.5,12,11.86,45.1,19.73,2,694.2,30.1,28,12,12
2018-12-10 09:57:00.2814,172.8,20.5,12,11.86,45,19.73,61,696.8,691.9,0,12,12
2018-12-10 09:57:00.5314,172.8,20.5,12,11.86,45.1,19.73,62,425,425,0,12,12
2018-12-10 09:57:00.7813,172.8,20.5,12,11.86,45.1,19.73,64,32.5,32.9,0,12,12
2018-12-10 09:57:01.0313,172.8,20.5,12,11.86,45.1,19.73,3,694,30,26,12,12
2018-12-10 09:57:01.2813,172.8,20.5,12,11.86,45.1,19.73,4,694.2,30.1,26,12,12
2018-12-10 09:57:01.5313,172.8,20.5,12,11.86,45.1,19.73,65,21230,21220,0,12,12
2018-12-10 09:57:01.7813,172.8,20.5,12,11.86,45,19.73,66,5070,5070,0,12,12
2018-12-10 09:57:02.0314,172.8,20.5,12,11.86,45,19.73,1,694,30,28,12,12
2018-12-10 09:57:02.2814,172.8,20.5,12,11.86,45,19.73,2,694.2,30.1,28,12,12
2018-12-10 09:57:02.5314,172.8,20.5,12,11.86,45.1,19.74,65,21240,21230,0,12,12
2018-12-10 09:57:02.7814,172.8,20.5,12,11.86,45.1,19.73,51,3.54,3.53,0,12,12
2018-12-10 09:57:03.0314,172.8,20.5,12,11.86,45.1,19.73,63,50,50,0,12,12
2018-12-10 09:57:03.2814,172.8,20.5,12,11.86,45.1,19.72,67,27,26.9,0,12,12
2018-12-10 09:57:03.5314,172.8,20.5,12,11.86,45.1,19.72,52,3.55,3.53,0,12,12
2018-12-10 09:57:03.7814,172.8,20.5,12,11.86,45.1,19.73,6,21240,27,3.5,12,12
2018-12-10 09:57:04.0314,172.8,20.5,12,11.86,45.1,19.73,7,21240,26.9,3.5,12,12
2018-12-10 09:57:04.2814,172.8,20.5,12,11.86,45.1,19.73,1,694,30,28,12,12
2018-12-10 09:57:04.5314,172.8,20.5,12,11.86,45.1,19.73,2,694.2,30.1,28,12,12
2018-12-10 09:57:04.7814,172.8,20.5,12,11.86,45.1,19.74,61,696.9,691.9,0,12,12
2018-12-10 09:57:05.0314,172.8,20.5,12,11.86,45.1,19.74,62,425,425,0,12,12
2018-12-10 09:57:05.2814,172.8,20.5,12,11.86,45.1,19.72,64,32.6,33,0,12,12
2018-12-10 09:57:05.5314,172.8,20.5,12,11.86,45.1,19.74,3,694,30,26,12,12
2018-12-10 09:57:05.7814,172.8,20.5,12,11.86,45.1,19.73,4,694.2,30.1,26,12,12
2018-12-10 09:57:06.0314,172.8,20.5,12,11.86,45.1,19.73,65,21250,21240,0,12,12
2018-12-10 09:57:06.2814,172.8,20.5,12,11.86,45.1,19.73,66,5070,5080,0,12,12
2018-12-10 09:57:06.5313,172.8,20.5,12,11.86,45.1,19.73,1,694,30,28,12,12
