Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:57:06.7814,172.8,20.6,12,11.92,45.1,19.73,2,694.2,30.1,28,12,12
2018-12-10 09:57:07.0314,172.8,20.6,12,11.92,45,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:07.2814,172.8,20.6,12,11.92,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:07.5314,172.8,20.6,12,11.92,45.1,19.72,63,50,50,0,12,12
2018-12-10 09:57:07.7814,172.8,20.6,12,11.92,45.1,19.72,67,27,26.9,0,12,12
2018-12-10 09:57:08.0314,172.8,20.6,12,11.92,45.1,19.73,52,3.55,3.53,0,12,12
2018-12-10 09:57:08.2814,172.8,20.6,12,11.92,45.1,19.73,6,21240,27,3.5,12,12
2018-12-10 09:57:08.5314,172.8,20.6,12,11.92,45.1,19.75,7,21240,26.9,3.5,12,12
2018-12-10 09:57:08.7814,172.8,20.6,12,11.92,45.1,19.76,1,694,30,28,12,12
2018-12-10 09:57:09.0314,172.8,20.6,12,11.92,45.1,19.73,2,694.2,30.1,28,12,12
2018-12-10 09:57:09.2814,172.8,20.6,12,11.92,45.1,19.73,61,696.9,692,0,12,12
2018-12-10 09:57:09.5314,172.8,20.6,12,11.92,45.1,19.73,62,425,425,0,12,12
2018-12-10 09:57:09.7814,172.8,20.6,12,11.92,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:57:10.0314,172.8,20.6,12,11.92,45.1,19.73,3,694,30,26,12,12
2018-12-10 09:57:10.2814,172.8,20.6,12,11.92,45.1,19.74,4,694.2,30.1,26,12,12
2018-12-10 09:57:10.5315,172.8,20.6,12,11.92,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:10.7815,172.8,20.6,12,11.92,45,19.73,66,5080,5080,0,12,12
2018-12-10 09:57:11.0315,172.8,20.6,12,11.92,45.1,19.73,1,694,30,28,12,12
2018-12-10 09:57:11.2815,172.8,20.6,12,11.92,45.1,19.72,2,694.2,30.1,28,12,12
2018-12-10 09:57:11.5315,172.8,20.6,12,11.92,45.1,19.71,65,21240,21240,0,12,12
2018-12-10 09:57:11.7815,172.8,20.6,12,11.92,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:12.0315,172.8,20.6,12,11.92,45.1,19.73,63,50,50,0,12,12
2018-12-10 09:57:12.2815,172.8,20.6,12,11.92,45.1,19.73,67,27,26.9,0,12,12
2018-12-10 09:57:12.5315,172.8,20.6,12,11.92,45.1,19.73,52,3.55,3.53,0,12,12
2018-12-10 09:57:12.7815,172.8,20.6,12,11.92,45.1,19.73,6,21250,27,3.5,12,12
2018-12-10 09:57:13.0315,172.8,20.6,12,11.92,45.1,19.74,7,21240,26.9,3.5,12,12
2018-12-10 09:57:13.2816,172.8,20.6,12,11.92,45.1,19.72,1,694.3,30,28,12,12
2018-12-10 09:57:13.5316,172.8,20.6,12,11.92,45.1,19.72,2,694.1,30.1,28,12,12
2018-12-10 09:57:13.7816,172.8,20.6,12,11.92,45.1,19.73,61,696.9,692.1,0,12,12
2018-12-10 09:57:14.0316,172.8,20.6,12,11.92,45.1,19.72,62,425,425,0,12,12
2018-12-10 09:57:14.2815,172.8,20.6,12,11.92,45.1,19.75,64,32.5,32.9,0,12,12
2018-12-10 09:57:14.5315,172.8,20.6,12,11.92,45.1,19.74,3,694.3,30,26,12,12
2018-12-10 09:57:14.7815,172.8,20.7,12,11.98,45.1,19.73,4,694.1,30.1,26,12,12
2018-12-10 09:57:15.0315,172.8,20.7,12,11.98,45.2,19.72,65,21240,21240,0,12,12
2018-12-10 09:57:15.2815,172.8,20.7,12,11.98,45.1,19.74,66,5070,5070,0,12,12
2018-12-10 09:57:15.5315,172.8,20.7,12,11.98,45.1,19.73,1,694.3,30,28,12,12
2018-12-10 09:57:15.7815,172.8,20.7,12,11.98,45.1,19.73,2,694.1,30.1,28,12,12
2018-12-10 09:57:16.0315,172.8,20.7,12,11.98,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:16.2815,172.8,20.7,12,11.98,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:16.5315,172.8,20.7,12,11.98,45.1,19.74,63,50,50,0,12,12
2018-12-10 09:57:16.7815,172.8,20.7,12,11.98,45.1,19.74,67,27,26.9,0,12,12
2018-12-10 09:57:17.0315,172.8,20.7,12,11.98,45.1,19.75,52,3.55,3.53,0,12,12
2018-12-10 09:57:17.2815,172.8,20.7,12,11.98,45.1,19.73,6,21240,27,3.5,12,12
2018-12-10 09:57:17.5315,172.8,20.7,12,11.98,45.1,19.74,7,21240,26.9,3.5,12,12
2018-12-10 09:57:17.7814,172.8,20.7,12,11.98,45.1,19.73,1,694.3,30,28,12,12
2018-12-10 09:57:18.0314,172.8,20.7,12,11.98,45.1,19.73,2,694.1,30.1,28,12,12
2018-12-10 09:57:18.2814,172.8,20.7,12,11.98,45.1,19.72,61,697,692.1,0,12,12
2018-12-10 09:57:18.5314,172.8,20.7,12,11.98,45.1,19.73,62,425,425,0,12,12
2018-12-10 09:57:18.7813,172.8,20.7,12,11.98,45.1,19.73,64,32.7,33.1,0,12,12
2018-12-10 09:57:19.0314,172.8,20.7,12,11.98,45.1,19.73,3,694.1,30,26,12,12
2018-12-10 09:57:19.2814,172.8,20.7,12,11.98,45,19.73,4,694.3,30.1,26,12,12
2018-12-10 09:57:19.5315,172.8,20.7,12,11.98,45.1,19.71,65,21240,21240,0,12,12
2018-12-10 09:57:19.7816,172.8,20.7,12,11.98,45.1,19.7,66,5060,5060,0,12,12
2018-12-10 09:57:20.0316,172.8,20.7,12,11.98,45.1,19.73,1,694.1,30,28,12,12
2018-12-10 09:57:20.2816,172.8,20.7,12,11.98,45.2,19.71,2,694.3,30.1,28,12,12
2018-12-10 09:57:20.5316,172.8,20.7,12,11.98,45.1,19.72,65,21240,21240,0,12,12
2018-12-10 09:57:20.7816,172.8,20.7,12,11.98,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:21.0316,172.8,20.7,12,11.98,45.1,19.69,63,50,50,0,12,12
2018-12-10 09:57:21.2816,172.8,20.7,12,11.98,45.1,19.73,67,27,26.9,0,12,12
2018-12-10 09:57:21.5316,172.8,20.7,12,11.98,45,19.73,52,3.55,3.53,0,12,12
2018-12-10 09:57:21.7816,172.8,20.7,12,11.98,45.1,19.73,6,21240,27,3.5,12,12
2018-12-10 09:57:22.0316,172.8,20.7,12,11.98,45.1,19.71,7,21240,26.9,3.5,12,12
2018-12-10 09:57:22.2816,172.8,20.7,12,11.98,45.1,19.74,1,694.1,30,28,12,12
2018-12-10 09:57:22.5316,172.8,20.7,12,11.98,45.1,19.73,2,694.3,30.1,28,12,12
2018-12-10 09:57:22.7816,172.8,20.7,12,11.98,45.1,19.73,61,696.9,692.1,0,12,12
2018-12-10 09:57:23.0316,172.8,20.7,12,11.98,45.1,19.73,62,425,425,0,12,12
2018-12-10 09:57:23.2816,172.8,20.7,12,11.98,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:57:23.5316,172.8,20.8,12,12.04,45.1,19.82,3,694.1,30,26,12,12
2018-12-10 09:57:23.7816,172.8,20.8,12,12.04,45.1,19.73,4,694.3,30.1,26,12,12
2018-12-10 09:57:24.0316,172.8,20.8,12,12.04,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:24.2816,172.8,20.8,12,12.04,45.1,19.73,66,5060,5060,0,12,12
2018-12-10 09:57:24.5316,172.8,20.8,12,12.04,45.1,19.73,1,694.1,30,28,12,12
2018-12-10 09:57:24.7816,172.8,20.8,12,12.04,45.1,19.86,2,694.3,30.1,28,12,12
2018-12-10 09:57:25.0316,172.8,20.8,12,12.04,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:25.2816,172.8,20.8,12,12.04,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:25.5316,172.8,20.8,12,12.04,45.1,19.72,63,50,50,0,12,12
2018-12-10 09:57:25.7816,172.8,20.8,12,12.04,45.1,19.73,67,27,26.9,0,12,12
2018-12-10 09:57:26.0316,172.8,20.8,12,12.04,45.1,19.73,52,3.55,3.53,0,12,12
2018-12-10 09:57:26.2816,172.8,20.8,12,12.04,45.1,19.72,6,21240,27,3.5,12,12
2018-12-10 09:57:26.5316,172.8,20.8,12,12.04,45.1,19.74,7,21240,26.9,3.5,12,12
2018-12-10 09:57:26.7816,172.8,20.8,12,12.04,45.1,19.73,1,694.2,30,28,12,12
2018-12-10 09:57:27.0316,172.8,20.8,12,12.04,45.1,19.72,2,694.5,30.1,28,12,12
2018-12-10 09:57:27.2816,172.8,20.8,12,12.04,45.1,19.73,61,697,692.1,0,12,12
2018-12-10 09:57:27.5316,172.8,20.8,12,12.04,45.1,19.65,62,425,425,0,12,12
2018-12-10 09:57:27.7816,172.8,20.8,12,12.04,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:57:28.0316,172.8,20.8,12,12.04,45.1,19.72,3,694.2,30,26,12,12
2018-12-10 09:57:28.2816,172.8,20.8,12,12.04,45.1,19.73,4,694.5,30.1,26,12,12
2018-12-10 09:57:28.5316,172.8,20.8,12,12.04,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:28.7816,172.8,20.8,12,12.04,45.1,19.73,66,5060,5060,0,12,12
2018-12-10 09:57:29.0316,172.8,20.8,12,12.04,45.1,19.73,1,694.2,30,28,12,12
2018-12-10 09:57:29.2816,172.8,20.8,12,12.04,45.1,19.74,2,694.5,30.1,28,12,12
2018-12-10 09:57:29.5317,172.8,20.8,12,12.04,45.1,19.73,65,21250,21240,0,12,12
2018-12-10 09:57:29.7817,172.8,20.9,12,12.09,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:30.0317,172.8,20.9,12,12.09,45.1,19.72,63,50,50,0,12,12
2018-12-10 09:57:30.2817,172.8,20.9,12,12.09,45.1,19.71,67,27,26.9,0,12,12
2018-12-10 09:57:30.5317,172.8,20.9,12,12.09,45.1,19.72,52,3.55,3.53,0,12,12
2018-12-10 09:57:30.7817,172.8,20.9,12,12.09,45.1,19.71,6,21240,27,3.5,12,12
2018-12-10 09:57:31.0317,172.8,20.9,12,12.09,45.1,19.73,7,21240,26.9,3.5,12,12
2018-12-10 09:57:31.2817,172.8,20.9,12,12.09,45.1,19.73,1,694.2,30,28,12,12
2018-12-10 09:57:31.5317,172.8,20.9,12,12.09,45.1,19.72,2,694.5,30.1,28,12,12
2018-12-10 09:57:31.7818,172.8,20.9,12,12.09,45.1,19.73,61,697.1,692.1,0,12,12
2018-12-10 09:57:32.0318,172.8,20.9,12,12.09,45.1,19.74,62,425,425,0,12,12
2018-12-10 09:57:32.2818,172.8,20.9,12,12.09,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:57:32.5318,172.8,20.9,12,12.09,45.1,19.73,3,694.2,30,26,12,12
2018-12-10 09:57:32.7818,172.8,20.9,12,12.09,45.1,19.73,4,694.5,30.1,26,12,12
2018-12-10 09:57:33.0317,172.8,20.9,12,12.09,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:33.2817,172.8,20.9,12,12.09,45.1,19.74,66,5060,5060,0,12,12
2018-12-10 09:57:33.5317,172.8,20.9,12,12.09,45.1,19.72,1,694.2,30,28,12,12
2018-12-10 09:57:33.7817,172.8,20.9,12,12.09,45.1,19.74,2,694.4,30.1,28,12,12
2018-12-10 09:57:34.0317,172.8,20.9,12,12.09,45.1,19.73,65,21250,21240,0,12,12
2018-12-10 09:57:34.2818,172.8,20.9,12,12.09,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:34.5318,172.8,20.9,12,12.09,45.1,19.73,63,50,50,0,12,12
2018-12-10 09:57:34.7818,172.8,20.9,12,12.09,45.1,19.72,67,27,26.9,0,12,12
2018-12-10 09:57:35.0318,172.8,20.9,12,12.09,45.1,19.73,52,3.55,3.53,0,12,12
2018-12-10 09:57:35.2818,172.8,20.9,12,12.09,45.1,19.72,6,21240,27,3.5,12,12
2018-12-10 09:57:35.5318,172.8,20.9,12,12.09,45.1,19.73,7,21240,26.9,3.5,12,12
2018-12-10 09:57:35.7818,172.8,20.9,12,12.09,45.1,19.74,1,694.2,30,28,12,12
2018-12-10 09:57:36.0318,172.8,20.9,12,12.09,45.1,19.73,2,694.4,30.1,28,12,12
2018-12-10 09:57:36.2818,172.8,20.9,12,12.09,45.1,19.73,61,697,692.2,0,12,12
2018-12-10 09:57:36.5318,172.8,20.9,12,12.09,45.1,19.72,62,425,425,0,12,12
2018-12-10 09:57:36.7818,172.8,21,12,12.15,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:57:37.0318,172.8,21,12,12.15,45.1,19.73,3,694.2,30,26,12,12
2018-12-10 09:57:37.2817,172.8,21,12,12.15,45.1,19.73,4,694.4,30.1,26,12,12
2018-12-10 09:57:37.5317,172.8,21,12,12.15,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:37.7817,172.8,21,12,12.15,45.1,19.73,66,5060,5060,0,12,12
2018-12-10 09:57:38.0317,172.8,21,12,12.15,45.1,19.73,1,694.2,30,28,12,12
2018-12-10 09:57:38.2817,172.8,21,12,12.15,45.1,19.73,2,694.4,30.1,28,12,12
2018-12-10 09:57:38.5317,172.8,21,12,12.15,45.1,19.74,65,21240,21240,0,12,12
2018-12-10 09:57:38.7817,172.8,21,12,12.15,45.1,19.69,51,3.55,3.53,0,12,12
2018-12-10 09:57:39.0317,172.8,21,12,12.15,45.1,19.73,63,50,50,0,12,12
2018-12-10 09:57:39.2818,172.8,21,12,12.15,45.1,19.7,67,27,26.9,0,12,12
2018-12-10 09:57:39.5318,172.8,21,12,12.15,45.1,19.74,52,3.55,3.53,0,12,12
2018-12-10 09:57:39.7818,172.8,21,12,12.15,45.1,19.72,6,21240,27,3.5,12,12
2018-12-10 09:57:40.0318,172.8,21,12,12.15,45,19.73,7,21240,26.9,3.5,12,12
2018-12-10 09:57:40.2818,172.8,21,12,12.15,45.1,19.73,1,694.2,30,28,12,12
2018-12-10 09:57:40.5318,172.8,21,12,12.15,45.1,19.72,2,694.4,30.1,28,12,12
2018-12-10 09:57:40.7818,172.8,21,12,12.15,45.1,19.73,61,697,692.2,0,12,12
2018-12-10 09:57:41.0318,172.8,21,12,12.15,45.1,19.73,62,425,425,0,12,12
2018-12-10 09:57:41.2818,172.8,21,12,12.15,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:57:41.5318,172.8,21,12,12.15,45.1,19.79,3,694.5,30,26,12,12
2018-12-10 09:57:41.7818,172.8,21,12,12.15,45.1,19.72,4,694.5,30.1,26,12,12
2018-12-10 09:57:42.0318,172.8,21,12,12.15,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:42.2817,172.8,21,12,12.15,45.1,19.73,66,5060,5060,0,12,12
2018-12-10 09:57:42.5317,172.8,21,12,12.15,45.1,19.73,1,694.5,30,28,12,12
2018-12-10 09:57:42.7817,172.8,21,12,12.15,45.1,19.73,2,694.5,30.1,28,12,12
2018-12-10 09:57:43.0317,172.8,21,12,12.15,45.1,19.73,65,21240,21240,0,12,12
2018-12-10 09:57:43.2817,172.8,21,12,12.15,45.1,19.72,51,3.55,3.53,0,12,12
2018-12-10 09:57:43.5318,172.8,21,12,12.15,45.1,19.73,63,50,50,0,12,12
2018-12-10 09:57:43.7818,172.8,21,12,12.15,45.1,19.73,67,27,26.9,0,12,12
2018-12-10 09:57:44.0318,172.8,21,12,12.15,45.1,19.73,52,3.55,3.53,0,12,12
2018-12-10 09:57:44.2818,172.8,21,12,12.15,45.1,19.71,6,21240,27,3.5,12,12
2018-12-10 09:57:44.5318,172.8,21,12,12.15,45.1,19.73,7,21240,26.9,3.5,12,12
2018-12-10 09:57:44.7818,172.8,21,12,12.15,45.1,19.73,1,694.5,30,28,12,12
2018-12-10 09:57:45.0318,172.8,21,12,12.15,45.1,19.72,2,694.5,30.1,28,12,12
2018-12-10 09:57:45.2818,172.8,21,12,12.15,45,19.73,61,697.1,692.2,0,12,12
2018-12-10 09:57:45.5318,172.8,21,12,12.15,45.1,19.76,62,425,425,0,12,12
2018-12-10 09:57:45.7818,172.8,21,12,12.15,45.1,19.73,64,32.6,33,0,12,12
2018-12-10 09:57:46.0318,172.8,21,12.25,12.15,45.2,19.73,3,694.5,30,26,12,12
2018-12-10 09:57:46.2818,172.8,21,12.25,12.15,45.1,19.72,4,694.5,30.1,26,12,12
2018-12-10 09:57:46.5319,172.8,21,12.25,12.15,45.1,19.73,65,21250,21240,0,12,12
2018-12-10 09:57:46.7819,172.8,21.1,12.25,12.21,45.1,19.74,66,5070,5070,0,12,12
2018-12-10 09:57:47.0319,172.8,21.1,12.25,12.21,45.1,19.73,1,694.5,30,28,12,12
2018-12-10 09:57:47.2819,172.8,21.1,12.25,12.21,45.1,19.59,2,694.5,30.1,28,12,12
2018-12-10 09:57:47.5319,172.8,21.1,12.25,12.21,45.1,19.72,65,21250,21240,0,12,12
2018-12-10 09:57:47.7819,172.8,21.1,12.25,12.21,45.1,19.73,51,3.55,3.53,0,12,12
2018-12-10 09:57:48.0319,172.8,21.1,12.25,12.21,45.1,19.74,63,50,50,0,12,12.5
2018-12-10 09:57:48.2819,172.8,21.1,12.25,12.21,45.1,19.73,67,27.1,26.9,0,12,12.5
2018-12-10 09:57:48.5319,172.8,21.1,12.25,12.21,45.1,19.71,52,3.55,3.53,0,12,12.5
2018-12-10 09:57:48.7819,172.8,21.1,12.25,12.21,45.1,19.72,6,21250,27.1,3.5,12,12.5
2018-12-10 09:57:49.0319,172.8,21.1,12.25,12.21,45.1,19.73,7,21230,26.9,3.5,12,12.5
2018-12-10 09:57:49.2819,172.8,21.1,12.25,12.21,45.1,19.72,1,694.5,30,28,12,12.5
2018-12-10 09:57:49.5319,172.8,21.1,12.25,12.21,45.1,19.73,2,694.4,30.1,28,12,12.5
2018-12-10 09:57:49.7820,172.8,21.1,12.25,12.21,45.1,19.73,61,697.2,692.3,0,12,12.5
2018-12-10 09:57:50.0319,172.8,21.1,12.25,12.21,45.1,19.74,62,425,425,0,12,12.5
2018-12-10 09:57:50.2819,172.8,21.1,12.25,12.21,45.1,19.73,64,32.6,33,0,12,12.5
2018-12-10 09:57:50.5319,172.8,21.1,12.25,12.21,45,19.73,3,694.5,30,26,12,12.5
2018-12-10 09:57:50.7819,172.8,21.1,12.25,12.21,45.1,19.71,4,694.4,30.1,26,12,12.5
2018-12-10 09:57:51.0320,172.8,21.1,12.25,12.21,45.1,19.73,65,21250,21220,0,12,12.5
2018-12-10 09:57:51.2820,172.8,21.1,12.25,12.21,45.1,19.8,66,5080,5080,0,12,12.5
2018-12-10 09:57:51.5321,172.8,21.1,12.25,12.21,45.1,19.73,1,694.5,30,28,12,12.5
2018-12-10 09:57:51.7821,172.8,21.1,12.25,12.21,45.1,19.73,2,694.4,30.1,28,12,12.5
2018-12-10 09:57:52.0321,172.8,21.1,12.25,12.21,45.1,19.73,65,21250,21220,0,12,12.5
2018-12-10 09:57:52.2821,172.8,21.1,12.25,12.21,45.1,19.72,51,3.55,3.53,0,12,12.5
2018-12-10 09:57:52.5320,172.8,21.1,12.25,12.21,45.1,19.73,63,50,50,0,12,12.5
2018-12-10 09:57:52.7820,172.8,21.1,12.25,12.21,45.1,19.73,67,27.1,27,0,12,12.5
2018-12-10 09:57:53.0320,172.8,21.1,12.25,12.21,45.1,19.72,52,3.55,3.53,0,12,12.5
2018-12-10 09:57:53.2820,172.8,21.1,12.25,12.21,45.1,19.79,6,21250,27.1,3.5,12,12.5
2018-12-10 09:57:53.5320,172.8,21.1,12.25,12.21,45.1,19.73,7,21220,27,3.5,12,12.5
2018-12-10 09:57:53.7820,172.8,21.1,12.25,12.21,45.1,19.73,1,694.5,30,28,12,12.5
2018-12-10 09:57:54.0320,172.8,21.1,12.25,12.21,45.1,19.74,2,694.4,30.1,28,12,12.5
2018-12-10 09:57:54.2820,172.8,21.1,12.25,12.21,45.1,19.73,61,697.2,692.2,0,12,12.5
2018-12-10 09:57:54.5320,172.8,21.1,12.25,12.21,45.1,19.73,62,425,425,0,12,12.5
2018-12-10 09:57:54.7820,172.8,21.1,12.25,12.21,45.1,19.74,64,32.5,32.9,0,12,12.5
2018-12-10 09:57:55.0320,172.8,21.1,12.25,12.21,45.1,19.73,3,694.5,30,26,12,12.5
2018-12-10 09:57:55.2820,172.8,21.1,12.25,12.21,45.1,19.74,4,694.5,30.1,26,12,12.5
2018-12-10 09:57:55.5320,172.8,21.2,12.25,12.27,45.1,19.73,65,21250,21210,0,12,12.5
2018-12-10 09:57:55.7820,172.8,21.2,12.25,12.27,45.1,19.73,66,5070,5070,0,12,12.5
2018-12-10 09:57:56.0320,172.8,21.2,12.25,12.27,45.1,19.73,1,694.5,30,28,12,12.5
2018-12-10 09:57:56.2820,172.8,21.2,12.25,12.27,45.1,19.73,2,694.5,30.1,28,12,12.5
2018-12-10 09:57:56.5320,172.8,21.2,12.25,12.27,45.1,19.74,65,21250,21210,0,12,12.5
2018-12-10 09:57:56.7820,172.8,21.2,12.5,12.27,45.1,19.73,51,3.55,3.53,0,12,12.5
2018-12-10 09:57:57.0320,172.8,21.2,12.5,12.27,45,19.72,63,50,50,0,12,12.5
2018-12-10 09:57:57.2820,172.8,21.2,12.5,12.27,45,19.73,67,27.1,27,0,12,12.5
2018-12-10 09:57:57.5320,172.8,21.2,12.5,12.27,45,19.73,52,3.55,3.53,0,12,12.5
2018-12-10 09:57:57.7820,172.8,21.2,12.5,12.27,45.1,19.73,6,21250,27.1,3.5,12,12.5
2018-12-10 09:57:58.0320,172.8,21.2,12.5,12.27,45.1,19.73,7,21210,27,3.5,12,12.5
2018-12-10 09:57:58.2820,172.8,21.2,12.5,12.27,45.1,19.73,1,694.5,30,28,12,12.5
2018-12-10 09:57:58.5320,172.8,21.2,12.5,12.27,45.1,19.73,2,694.5,30.1,28,12,12.5
2018-12-10 09:57:58.7820,172.8,21.2,12.5,12.27,45.1,19.73,61,697.2,692.3,0,12,12.5
2018-12-10 09:57:59.0320,172.8,21.2,12.5,12.27,45,19.73,62,425,425,0,12,12.5
2018-12-10 09:57:59.2820,172.8,21.2,12.5,12.27,45,19.68,64,32.6,33,0,12,12.5
2018-12-10 09:57:59.5320,172.8,21.2,12.5,12.27,45.1,19.74,3,694.5,30,26,12,12.5
2018-12-10 09:57:59.7820,172.8,21.2,12.5,12.27,45.1,19.73,4,694.5,30.1,26,12,12.5
2018-12-10 09:58:00.0320,172.8,21.2,12.5,12.27,45.1,19.73,65,21240,21210,0,12,12.5
2018-12-10 09:58:00.2820,172.8,21.2,12.5,12.27,45.1,19.73,66,5050,5050,0,12,12.5
2018-12-10 09:58:00.5320,172.8,21.2,12.5,12.27,45.1,19.73,1,694.5,30,28,12,12.5
2018-12-10 09:58:00.7820,172.8,21.2,12.5,12.27,45,19.73,2,694.5,30.1,28,12,12.5
2018-12-10 09:58:01.0320,172.8,21.2,12.5,12.27,45.1,19.73,65,21240,21220,0,12,12.5
2018-12-10 09:58:01.2820,172.8,21.2,12.5,12.27,45.1,19.73,51,3.55,3.53,0,12,12.5
2018-12-10 09:58:01.5320,172.8,21.2,12.5,12.27,45.1,19.72,63,50,50,0,12,12.5
2018-12-10 09:58:01.7820,172.8,21.3,12.5,12.33,45.1,19.73,67,27.1,27,0,12,12.5
2018-12-10 09:58:02.0321,172.8,21.3,12.5,12.33,45.1,19.72,52,3.55,3.53,0,12,12.5
2018-12-10 09:58:02.2821,172.8,21.3,12.5,12.33,45,19.73,6,21240,27.1,3.5,12.5,12.5
2018-12-10 09:58:02.5321,172.8,21.3,12.5,12.33,45.1,19.74,7,21220,27,3.5,12.5,12.5
2018-12-10 09:58:02.7821,172.8,21.3,12.5,12.33,45.1,19.72,1,694.6,30,28,12.5,12.5
2018-12-10 09:58:03.0321,172.8,21.3,12.5,12.33,45.1,19.73,2,694.6,30.1,28,12.5,12.5
2018-12-10 09:58:03.2821,172.8,21.3,12.5,12.33,45.1,19.73,61,697.2,692.3,0,12.5,12.5
2018-12-10 09:58:03.5321,172.8,21.3,12.5,12.33,45.1,19.75,62,425,425,0,12.5,12.5
2018-12-10 09:58:03.7821,172.8,21.3,12.5,12.33,45.1,19.73,64,32.6,32.9,0,12.5,12.5
2018-12-10 09:58:04.0320,172.8,21.3,12.5,12.33,45.1,19.73,3,694.6,30,26,12.5,12.5
2018-12-10 09:58:04.2820,172.8,21.3,12.5,12.33,45,19.72,4,694.6,30.1,26,12.5,12.5
2018-12-10 09:58:04.5321,172.8,21.3,12.5,12.33,45.1,19.73,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:04.7821,172.8,21.3,12.5,12.33,45.1,19.72,66,5050,5050,0,12.5,12.5
2018-12-10 09:58:05.0321,172.8,21.3,12.5,12.33,45.1,19.72,1,694.6,30,28,12.5,12.5
2018-12-10 09:58:05.2821,172.8,21.3,12.5,12.33,45.1,19.73,2,694.6,30.1,28,12.5,12.5
2018-12-10 09:58:05.5321,172.8,21.4,12.5,12.38,45.1,19.72,65,21240,21220,0,12.5,12.5
2018-12-10 09:58:05.7821,172.8,21.4,12.5,12.38,45.1,19.73,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:06.0321,172.8,21.4,12.5,12.38,45.1,19.72,63,50,50,0,12.5,12.5
2018-12-10 09:58:06.2821,172.8,21.4,12.5,12.38,45.1,19.79,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:06.5321,172.8,21.4,12.5,12.38,45.1,19.72,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:06.7821,172.8,21.4,12.5,12.38,45.1,19.72,6,21240,27.1,3.5,12.5,12.5
2018-12-10 09:58:07.0321,172.8,21.4,12.5,12.38,45,19.74,7,21220,27,3.5,12.5,12.5
2018-12-10 09:58:07.2821,172.8,21.4,12.5,12.38,45,19.73,1,694.6,30,28,12.5,12.5
2018-12-10 09:58:07.5321,172.8,21.4,12.5,12.38,45,19.73,2,694.6,30.1,28,12.5,12.5
2018-12-10 09:58:07.7821,172.8,21.4,12.5,12.38,45.1,19.73,61,697.3,692.5,0,12.5,12.5
2018-12-10 09:58:08.0321,172.8,21.4,12.5,12.38,45.1,19.73,62,425,425,0,12.5,12.5
2018-12-10 09:58:08.2821,172.8,21.4,12.5,12.38,45.1,19.74,64,32.6,32.9,0,12.5,12.5
2018-12-10 09:58:08.5321,172.8,21.4,12.5,12.38,45.1,19.73,3,694.6,30,26,12.5,12.5
2018-12-10 09:58:08.7821,172.8,21.4,12.5,12.38,45.1,19.73,4,694.6,30.1,26,12.5,12.5
2018-12-10 09:58:09.0321,172.8,21.4,12.5,12.38,45.1,19.94,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:09.2821,172.8,21.4,12.5,12.38,45,19.92,66,5050,5050,0,12.5,12.5
2018-12-10 09:58:09.5321,172.8,21.4,12.5,12.38,45.1,19.93,1,694.5,30,28,12.5,12.5
2018-12-10 09:58:09.7822,172.8,21.4,12.5,12.38,45,19.93,2,694.5,30.1,28,12.5,12.5
2018-12-10 09:58:10.0322,172.8,21.4,12.5,12.38,45.1,19.93,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:10.2822,172.8,21.4,12.5,12.38,45.1,19.91,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:10.5321,172.8,21.4,12.5,12.38,45.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:58:10.7821,172.8,21.4,12.5,12.38,45,19.92,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:11.0321,172.8,21.4,12.5,12.38,45,19.92,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:11.2821,172.8,21.4,12.5,12.38,45.1,19.92,6,21240,27.1,3.5,12.5,12.5
2018-12-10 09:58:11.5321,172.8,21.4,12.5,12.38,45.1,19.92,7,21230,27,3.5,12.5,12.5
2018-12-10 09:58:11.7821,172.8,21.4,12.5,12.38,45.1,19.8,1,694.5,30,28,12.5,12.5
2018-12-10 09:58:12.0321,172.8,21.4,12.5,12.38,45.1,19.94,2,694.5,30.1,28,12.5,12.5
2018-12-10 09:58:12.2822,172.8,21.4,12.5,12.38,45.1,19.93,61,697.3,692.4,0,12.5,12.5
2018-12-10 09:58:12.5322,172.8,21.4,12.5,12.38,45.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 09:58:12.7822,172.8,21.4,12.5,12.38,45,19.92,64,32.6,33,0,12.5,12.5
2018-12-10 09:58:13.0322,172.8,21.4,12.5,12.38,45.1,19.92,3,694.5,30,26,12.5,12.5
2018-12-10 09:58:13.2822,172.8,21.4,12.5,12.38,45.1,19.93,4,694.5,30.1,26,12.5,12.5
2018-12-10 09:58:13.5322,172.8,21.4,12.5,12.38,45.1,19.91,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:13.7822,172.8,21.4,12.5,12.38,45.1,19.93,66,5070,5070,0,12.5,12.5
2018-12-10 09:58:14.0322,172.8,21.4,12.5,12.38,45.1,19.93,1,694.5,30,28,12.5,12.5
2018-12-10 09:58:14.2822,172.8,21.4,12.5,12.38,45.1,19.92,2,694.5,30.1,28,12.5,12.5
2018-12-10 09:58:14.5322,172.8,21.4,12.5,12.38,45.1,20.06,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:14.7822,172.8,21.4,12.5,12.38,45.1,19.95,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:15.0322,172.8,21.4,12.5,12.38,45.1,19.94,63,50,50,0,12.5,12.5
2018-12-10 09:58:15.2822,172.8,21.4,12.5,12.38,45.1,19.93,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:15.5322,172.8,21.4,12.5,12.38,45.1,19.93,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:15.7823,172.8,21.4,12.5,12.38,45,19.92,6,21240,27.1,3.5,12.5,12.5
2018-12-10 09:58:16.0323,172.8,21.4,12.5,12.38,45.1,19.92,7,21240,27,3.5,12.5,12.5
2018-12-10 09:58:16.2823,172.8,21.4,12.5,12.38,45.1,19.92,1,694.5,30,28,12.5,12.5
2018-12-10 09:58:16.5322,172.8,21.4,12.5,12.38,45.1,19.92,2,694.5,30.1,28,12.5,12.5
2018-12-10 09:58:16.7822,172.8,21.4,12.5,12.38,45.1,19.92,61,697.4,692.5,0,12.5,12.5
2018-12-10 09:58:17.0322,172.8,21.4,12.5,12.38,45.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 09:58:17.2822,172.8,21.4,12.5,12.38,45.1,19.93,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:17.5322,172.8,21.4,12.5,12.38,45,19.94,3,694.6,30,26,12.5,12.5
2018-12-10 09:58:17.7822,172.8,21.4,12.5,12.38,45,19.93,4,694.6,30.1,26,12.5,12.5
2018-12-10 09:58:18.0322,172.8,21.4,12.5,12.38,45.1,19.94,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:18.2822,172.8,21.4,12.5,12.38,45.1,19.92,66,5070,5070,0,12.5,12.5
2018-12-10 09:58:18.5322,172.8,21.4,12.5,12.38,45.1,19.95,1,694.6,30,28,12.5,12.5
2018-12-10 09:58:18.7822,172.8,21.5,12.5,12.44,45.1,19.91,2,694.6,30.1,28,12.5,12.5
2018-12-10 09:58:19.0322,172.8,21.5,12.5,12.44,45.1,19.93,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:19.2822,172.8,21.5,12.5,12.44,45.1,19.93,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:19.5322,172.8,21.5,12.5,12.44,45.1,19.92,63,50,50,0,12.5,12.5
2018-12-10 09:58:19.7822,172.8,21.5,12.5,12.44,45.1,20,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:20.0322,172.8,21.5,12.5,12.44,45.1,19.92,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:20.2822,172.8,21.5,12.5,12.44,45.1,19.93,6,21240,27.1,3.5,12.5,12.5
2018-12-10 09:58:20.5323,172.8,21.5,12.5,12.44,45.1,19.91,7,21240,27,3.5,12.5,12.5
2018-12-10 09:58:20.7823,172.8,21.5,12.5,12.44,45.1,19.95,1,694.6,30,28,12.5,12.5
2018-12-10 09:58:21.0323,172.8,21.5,12.5,12.44,45.1,19.93,2,694.6,30.1,28,12.5,12.5
2018-12-10 09:58:21.2823,172.8,21.5,12.5,12.44,45.1,19.93,61,697.4,692.5,0,12.5,12.5
2018-12-10 09:58:21.5323,172.8,21.5,12.5,12.44,45.1,19.93,62,425,425,0,12.5,12.5
2018-12-10 09:58:21.7824,172.8,21.5,12.5,12.44,45.1,19.92,64,32.6,33,0,12.5,12.5
2018-12-10 09:58:22.0324,172.8,21.5,12.5,12.44,45.1,19.92,3,694.6,30,26,12.5,12.5
2018-12-10 09:58:22.2824,172.8,21.5,12.5,12.44,45.1,19.93,4,694.6,30.1,26,12.5,12.5
2018-12-10 09:58:22.5323,172.8,21.5,12.5,12.44,45.1,19.92,65,21240,21240,0,12.5,12.5
2018-12-10 09:58:22.7823,172.8,21.5,12.5,12.44,45.1,19.93,66,5070,5070,0,12.5,12.5
2018-12-10 09:58:23.0323,172.8,21.5,12.5,12.44,45.1,19.95,1,694.6,30,28,12.5,12.5
2018-12-10 09:58:23.2823,172.8,21.5,12.5,12.44,45.1,19.94,2,694.6,30.1,28,12.5,12.5
2018-12-10 09:58:23.5322,172.8,21.5,12.5,12.44,45.1,19.93,65,21240,21240,0,12.5,12.5
2018-12-10 09:58:23.7822,172.8,21.5,12.5,12.44,45.1,19.92,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:24.0322,172.8,21.5,12.5,12.44,45.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:58:24.2822,172.8,21.5,12.5,12.44,45.1,19.94,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:24.5322,172.8,21.5,12.5,12.44,45.1,19.92,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:24.7823,172.8,21.5,12.5,12.44,45.1,19.92,6,21240,27.1,3.5,12.5,12.5
2018-12-10 09:58:25.0323,172.8,21.5,12.5,12.44,45.1,19.93,7,21240,27,3.6,12.5,12.5
2018-12-10 09:58:25.2823,172.8,21.5,12.5,12.44,45.1,19.92,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:25.5323,172.8,21.5,12.5,12.44,45.1,19.92,2,694.9,30.1,28,12.5,12.5
2018-12-10 09:58:25.7823,172.8,21.5,12.5,12.44,45.1,19.92,61,697.4,692.5,0,12.5,12.5
2018-12-10 09:58:26.0323,172.8,21.5,12.5,12.44,45.1,19.94,62,425,425,0,12.5,12.5
2018-12-10 09:58:26.2823,172.8,21.5,12.5,12.44,45.1,19.93,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:26.5323,172.8,21.5,12.5,12.44,45.1,19.92,3,694.8,30,26,12.5,12.5
2018-12-10 09:58:26.7823,172.8,21.5,12.5,12.44,45.1,19.92,4,694.9,30.1,26,12.5,12.5
2018-12-10 09:58:27.0323,172.8,21.5,12.5,12.44,45.1,19.92,65,21250,21240,0,12.5,12.5
2018-12-10 09:58:27.2823,172.8,21.5,12.5,12.44,45.1,19.93,66,5070,5070,0,12.5,12.5
2018-12-10 09:58:27.5323,172.8,21.5,12.5,12.44,45.1,19.92,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:27.7823,172.8,21.5,12.5,12.44,45.1,19.97,2,694.9,30.1,28,12.5,12.5
2018-12-10 09:58:28.0323,172.8,21.5,12.5,12.44,45.1,19.93,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:28.2823,172.8,21.5,12.5,12.44,45.1,19.92,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:28.5323,172.8,21.5,12.5,12.44,45.1,19.95,63,50,50,0,12.5,12.5
2018-12-10 09:58:28.7823,172.8,21.6,12.5,12.5,45.1,19.92,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:29.0323,172.8,21.6,12.5,12.5,45.1,19.92,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:29.2823,172.8,21.6,12.5,12.5,45.1,19.93,6,21230,27.1,3.5,12.5,12.5
2018-12-10 09:58:29.5323,172.8,21.6,12.5,12.5,45.1,19.92,7,21230,27,3.6,12.5,12.5
2018-12-10 09:58:29.7823,172.8,21.6,12.5,12.5,45.1,19.92,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:30.0324,172.8,21.6,12.5,12.5,45.1,19.93,2,694.9,30.1,28,12.5,12.5
2018-12-10 09:58:30.2824,172.8,21.6,12.5,12.5,45.1,19.93,61,697.4,692.6,0,12.5,12.5
2018-12-10 09:58:30.5324,172.8,21.6,12.5,12.5,45.1,19.93,62,425,425,0,12.5,12.5
2018-12-10 09:58:30.7824,172.8,21.6,12.5,12.5,45.1,19.92,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:31.0324,172.8,21.6,12.5,12.5,45.1,19.92,3,694.8,30,26,12.5,12.5
2018-12-10 09:58:31.2824,172.8,21.6,12.5,12.5,45.1,20.09,4,694.9,30.1,26,12.5,12.5
2018-12-10 09:58:31.5324,172.8,21.6,12.5,12.5,45.1,19.92,65,21230,21220,0,12.5,12.5
2018-12-10 09:58:31.7824,172.8,21.6,12.5,12.5,45.1,19.92,66,5070,5070,0,12.5,12.5
2018-12-10 09:58:32.0324,172.8,21.6,12.5,12.5,45.1,19.93,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:32.2824,172.8,21.6,12.5,12.5,45.1,19.92,2,694.8,30.1,28,12.5,12.5
2018-12-10 09:58:32.5324,172.8,21.6,12.5,12.5,45.1,19.92,65,21230,21230,0,12.5,12.5
2018-12-10 09:58:32.7824,172.8,21.8,12.5,12.62,45.1,19.93,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:33.0324,172.8,21.8,12.5,12.62,45,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:58:33.2824,172.8,21.8,12.5,12.62,45.1,19.93,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:33.5324,172.8,21.8,12.5,12.62,45.1,19.92,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:33.7824,172.8,21.8,12.5,12.62,45.1,19.93,6,21230,27.1,3.5,12.5,12.5
2018-12-10 09:58:34.0323,172.8,21.8,12.5,12.62,45.1,19.93,7,21230,27,3.5,12.5,12.5
2018-12-10 09:58:34.2823,172.8,21.8,12.5,12.62,45.1,19.92,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:34.5323,172.8,21.8,12.5,12.62,45.1,19.93,2,694.8,30.1,28,12.5,12.5
2018-12-10 09:58:34.7823,172.8,21.8,12.5,12.62,45.1,19.93,61,697.5,692.6,0,12.5,12.5
2018-12-10 09:58:35.0323,172.8,21.8,12.5,12.62,45.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 09:58:35.2824,172.8,21.8,12.5,12.62,45.1,19.94,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:35.5324,172.8,22,12.5,12.73,45.1,19.93,3,694.8,30,26,12.5,12.5
2018-12-10 09:58:35.7824,172.8,22,12.5,12.73,45.1,19.93,4,694.8,30.1,26,12.5,12.5
2018-12-10 09:58:36.0324,172.8,22,12.5,12.73,45.1,19.93,65,21230,21230,0,12.5,12.5
2018-12-10 09:58:36.2824,172.8,22,12.5,12.73,45.1,19.93,66,5070,5060,0,12.5,12.5
2018-12-10 09:58:36.5324,172.8,22,12.5,12.73,45.1,19.97,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:36.7824,172.8,22,12.5,12.73,45.1,19.91,2,694.8,30.1,28,12.5,12.5
2018-12-10 09:58:37.0324,172.8,22,12.5,12.73,45.1,19.89,65,21230,21220,0,12.5,12.5
2018-12-10 09:58:37.2825,172.8,22,12.5,12.73,45.1,19.92,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:37.5325,172.8,22,12.5,12.73,45.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:58:37.7825,172.8,22,12.5,12.73,45.1,19.93,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:38.0325,172.8,22,12.5,12.73,45,19.93,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:38.2825,172.8,22,12.5,12.73,45.1,19.93,6,21230,27.1,3.5,12.5,12.5
2018-12-10 09:58:38.5324,172.8,22,12.5,12.73,45.1,19.93,7,21230,27,3.5,12.5,12.5
2018-12-10 09:58:38.7824,172.8,22,12.5,12.73,45.1,19.92,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:39.0324,172.8,22,12.5,12.73,45.1,19.93,2,694.9,30.1,28,12.5,12.5
2018-12-10 09:58:39.2824,172.8,22,12.5,12.73,45.1,19.93,61,697.5,692.6,0,12.5,12.5
2018-12-10 09:58:39.5324,172.8,22,12.5,12.73,45.1,19.93,62,425,425,0,12.5,12.5
2018-12-10 09:58:39.7824,172.8,22,12.5,12.73,45.1,19.94,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:40.0324,172.8,22,12.5,12.73,45.1,19.94,3,694.8,30,26,12.5,12.5
2018-12-10 09:58:40.2824,172.8,22,12.5,12.73,45.1,19.92,4,694.9,30.1,26,12.5,12.5
2018-12-10 09:58:40.5324,172.8,22,12.5,12.73,45.1,19.92,65,21230,21230,0,12.5,12.5
2018-12-10 09:58:40.7824,172.8,22,12.5,12.73,45.1,19.93,66,5070,5070,0,12.5,12.5
2018-12-10 09:58:41.0324,172.8,22,12.5,12.73,45.1,19.93,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:41.2824,172.8,22,12.5,12.73,45.1,19.92,2,694.9,30.1,28,12.5,12.5
2018-12-10 09:58:41.5324,172.8,22,12.5,12.73,45.1,19.93,65,21220,21220,0,12.5,12.5
2018-12-10 09:58:41.7824,172.8,22,12.5,12.73,45.1,19.92,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:42.0325,172.8,22,12.5,12.73,45.1,19.92,63,50,50,0,12.5,12.5
2018-12-10 09:58:42.2825,172.8,22,12.5,12.73,45.1,19.93,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:42.5325,172.8,22,12.5,12.73,45.1,19.93,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:42.7825,172.8,22,12.5,12.73,45.1,19.94,6,21220,27.1,3.5,12.5,12.5
2018-12-10 09:58:43.0325,172.8,22,12.5,12.73,45.1,19.93,7,21220,27,3.6,12.5,12.5
2018-12-10 09:58:43.2825,172.8,22,12.5,12.73,45.1,19.91,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:43.5325,172.8,22,12.5,12.73,45.1,19.93,2,694.9,30.1,28,12.5,12.5
2018-12-10 09:58:43.7825,172.8,22,12.5,12.73,45.1,19.94,61,697.4,692.6,0,12.5,12.5
2018-12-10 09:58:44.0325,172.8,22,12.5,12.73,45.1,19.93,62,425,425,0,12.5,12.5
2018-12-10 09:58:44.2825,172.8,22,12.5,12.73,45.1,19.93,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:44.5325,172.8,22,12.5,12.73,45.1,19.92,3,694.8,30,26,12.5,12.5
2018-12-10 09:58:44.7825,172.8,22,12.5,12.73,45.1,19.93,4,694.9,30.1,26,12.5,12.5
2018-12-10 09:58:45.0325,172.8,22,12.5,12.73,45.1,19.92,65,21220,21220,0,12.5,12.5
2018-12-10 09:58:45.2825,172.8,22,12.5,12.73,45.1,19.93,66,5080,5080,0,12.5,12.5
2018-12-10 09:58:45.5324,172.8,22,12.5,12.73,45.1,19.93,1,694.8,30,28,12.5,12.5
2018-12-10 09:58:45.7824,172.8,22,12.5,12.73,45.1,19.92,2,694.9,30.1,28,12.5,12.5
2018-12-10 09:58:46.0324,172.8,22,12.5,12.73,45,19.92,65,21220,21220,0,12.5,12.5
2018-12-10 09:58:46.2824,172.8,22,12.5,12.73,45,19.91,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:46.5325,172.8,22,12.5,12.73,45.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:58:46.7825,172.8,22,12.5,12.73,45.1,19.93,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:47.0325,172.8,22,12.5,12.73,45.1,19.93,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:47.2825,172.8,22,12.5,12.73,45.1,19.94,6,21230,27.1,3.5,12.5,12.5
2018-12-10 09:58:47.5325,172.8,22,12.5,12.73,45.1,19.93,7,21230,27,3.6,12.5,12.5
2018-12-10 09:58:47.7825,172.8,22,12.5,12.73,45.1,19.92,1,695,30,28,12.5,12.5
2018-12-10 09:58:48.0325,172.8,22,12.5,12.73,45.1,19.93,2,695,30.1,28,12.5,12.5
2018-12-10 09:58:48.2825,172.8,22,12.5,12.73,45.1,19.92,61,697.5,692.6,0,12.5,12.5
2018-12-10 09:58:48.5325,172.8,22,12.5,12.73,45.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 09:58:48.7826,172.8,22,12.5,12.73,45.1,19.93,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:49.0326,172.8,22,12.5,12.73,45.1,19.92,3,695,30,26,12.5,12.5
2018-12-10 09:58:49.2826,172.8,22,12.5,12.73,45.1,19.94,4,695,30.1,26,12.5,12.5
2018-12-10 09:58:49.5326,172.8,22,12.5,12.73,45.1,19.92,65,21240,21240,0,12.5,12.5
2018-12-10 09:58:49.7826,172.8,22,12.5,12.73,45.1,19.92,66,5090,5090,0,12.5,12.5
2018-12-10 09:58:50.0326,172.8,22,12.5,12.73,45.1,19.92,1,695,30,28,12.5,12.5
2018-12-10 09:58:50.2826,172.8,22,12.5,12.73,45.1,19.92,2,695,30.1,28,12.5,12.5
2018-12-10 09:58:50.5326,172.8,22,12.5,12.73,45.1,19.92,65,21230,21230,0,12.5,12.5
2018-12-10 09:58:50.7826,172.8,22,12.5,12.73,45.1,19.93,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:51.0326,172.8,22,12.5,12.73,45,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:58:51.2825,172.8,22,12.5,12.73,45.1,19.92,67,27.1,27,0,12.5,12.5
2018-12-10 09:58:51.5326,172.8,22,12.5,12.73,45.1,19.93,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:51.7826,172.8,22,12.5,12.73,45.1,19.92,6,21240,27.1,3.5,12.5,12.5
2018-12-10 09:58:52.0326,172.8,22,12.5,12.73,45.1,19.91,7,21240,27,3.6,12.5,12.5
2018-12-10 09:58:52.2826,172.8,22,12.5,12.73,45.1,19.92,1,695,30,28,12.5,12.5
2018-12-10 09:58:52.5326,172.8,22,12.5,12.73,45.1,19.93,2,695,30.1,28,12.5,12.5
2018-12-10 09:58:52.7826,172.8,22,12.5,12.73,45.1,19.93,61,697.6,692.8,0,12.5,12.5
2018-12-10 09:58:53.0326,172.8,22,12.5,12.73,45,19.92,62,425,425,0,12.5,12.5
2018-12-10 09:58:53.2826,172.8,22,12.5,12.73,45.1,19.92,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:53.5326,172.8,22,12.5,12.73,45.1,19.9,3,694.9,30,26,12.5,12.5
2018-12-10 09:58:53.7826,172.8,22,12.5,12.73,45.1,19.95,4,695,30.1,26,12.5,12.5
2018-12-10 09:58:54.0326,172.8,22,12.5,12.73,45.1,19.92,65,21240,21240,0,12.5,12.5
2018-12-10 09:58:54.2826,172.8,22,12.5,12.73,45.1,19.92,66,5090,5090,0,12.5,12.5
2018-12-10 09:58:54.5326,172.8,22,12.5,12.73,45.1,19.93,1,694.9,30,28,12.5,12.5
2018-12-10 09:58:54.7826,172.8,22,12.5,12.73,45,19.93,2,695,30.1,28,12.5,12.5
2018-12-10 09:58:55.0326,172.8,22,12.5,12.73,45.1,19.91,65,21240,21240,0,12.5,12.5
2018-12-10 09:58:55.2825,172.8,22,12.5,12.73,45.1,19.92,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:55.5325,172.8,22,12.5,12.73,45.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:58:55.7826,172.8,22,12.75,12.73,45.1,19.91,67,27.2,27,0,12.5,12.5
2018-12-10 09:58:56.0326,172.8,22,12.75,12.73,45.1,19.93,52,3.55,3.53,0,12.5,12.5
2018-12-10 09:58:56.2826,172.8,22,12.75,12.73,45.1,19.93,6,21240,27.2,3.5,12.5,12.5
2018-12-10 09:58:56.5326,172.8,22,12.75,12.73,45.1,19.92,7,21240,27,3.6,12.5,12.5
2018-12-10 09:58:56.7826,172.8,22,12.75,12.73,45.2,19.93,1,694.9,30,28,12.5,12.5
2018-12-10 09:58:57.0326,172.8,22,12.75,12.73,45.1,19.92,2,695,30.1,28,12.5,12.5
2018-12-10 09:58:57.2826,172.8,22,12.75,12.73,45.1,19.92,61,697.6,692.7,0,12.5,12.5
2018-12-10 09:58:57.5326,172.8,22,12.75,12.73,45.1,19.89,62,425,425,0,12.5,12.5
2018-12-10 09:58:57.7826,172.8,22,12.75,12.73,45,19.94,64,32.5,32.9,0,12.5,12.5
2018-12-10 09:58:58.0326,172.8,22,12.75,12.73,45.1,19.95,3,694.9,30,26,12.5,12.5
2018-12-10 09:58:58.2826,172.8,22,12.75,12.73,45.1,19.94,4,695,30.1,26,12.5,12.5
2018-12-10 09:58:58.5326,172.8,22,12.75,12.73,45.1,19.92,65,21240,21230,0,12.5,12.5
2018-12-10 09:58:58.7826,172.8,22,12.75,12.73,45.1,19.92,66,5090,5090,0,12.5,12.5
2018-12-10 09:58:59.0326,172.8,22,12.75,12.73,45.1,19.95,1,694.9,30,28,12.5,12.5
2018-12-10 09:58:59.2826,172.8,22,12.75,12.73,45.1,19.93,2,695,30.1,28,12.5,12.5
2018-12-10 09:58:59.5326,172.8,22,12.75,12.73,45.1,19.93,65,21240,21220,0,12.5,12.5
2018-12-10 09:58:59.7826,172.8,22,12.75,12.73,45.1,19.93,51,3.55,3.53,0,12.5,12.5
2018-12-10 09:59:00.0327,172.8,22,12.75,12.73,45.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 09:59:00.2827,172.8,22,12.75,12.73,45.1,19.94,67,27.2,27.1,0,12.5,12.5
2018-12-10 09:59:00.5327,172.8,22,12.75,12.73,45.1,19.97,52,3.55,3.54,0,12.5,13
2018-12-10 09:59:00.7828,172.8,22,12.75,12.73,45.1,19.92,6,21240,27.2,3.5,12.5,13
2018-12-10 09:59:01.0328,172.8,22,12.75,12.73,45,19.94,7,21220,27.1,3.6,12.5,13
2018-12-10 09:59:01.2827,172.8,22,12.75,12.73,45.1,19.92,1,695,30,28,12.5,13
2018-12-10 09:59:01.5327,172.8,22,12.75,12.73,45.1,19.93,2,695,30.1,28,12.5,13
2018-12-10 09:59:01.7827,172.8,22,12.75,12.73,45.1,19.92,61,697.7,692.7,0,12.5,13
2018-12-10 09:59:02.0327,172.8,22,12.75,12.73,45.1,19.92,62,425,425,0,12.5,13
2018-12-10 09:59:02.2827,172.8,22,12.75,12.73,45.1,19.92,64,32.5,32.8,0,12.5,13
2018-12-10 09:59:02.5327,172.8,22,12.75,12.73,45,19.93,3,695,30,26,12.5,13
2018-12-10 09:59:02.7827,172.8,22,12.75,12.73,45,19.93,4,695,30.1,26,12.5,13
2018-12-10 09:59:03.0327,172.8,22,12.75,12.73,45.1,19.93,65,21250,21220,0,12.5,13
2018-12-10 09:59:03.2827,172.8,22,12.75,12.73,45.1,19.92,66,5100,5100,0,12.5,13
2018-12-10 09:59:03.5327,172.8,22,12.75,12.73,45.1,19.9,1,695,30,28,12.5,13
2018-12-10 09:59:03.7827,172.8,22,12.75,12.73,45.1,19.91,2,695,30.1,28,12.5,13
2018-12-10 09:59:04.0327,172.8,22,12.75,12.73,45.1,19.93,65,21250,21210,0,12.5,13
2018-12-10 09:59:04.2827,172.8,22,12.75,12.73,45.1,19.92,51,3.55,3.53,0,12.5,13
2018-12-10 09:59:04.5327,172.8,22,12.75,12.73,45,19.93,63,50,50,0,12.5,13
2018-12-10 09:59:04.7826,172.8,22.1,12.75,12.79,45.1,19.92,67,27.2,27.1,0,12.5,13
2018-12-10 09:59:05.0326,172.8,22.2,12.75,12.85,45.1,19.93,52,3.55,3.54,0,12.5,13
2018-12-10 09:59:05.2827,172.8,22.2,12.75,12.85,45.1,19.93,6,21250,27.2,3.5,12.5,13
2018-12-10 09:59:05.5327,172.8,22.2,12.75,12.85,45,19.92,7,21210,27.1,3.6,12.5,13
2018-12-10 09:59:05.7827,172.8,22.2,12.75,12.85,45.1,19.94,1,695,30,28,12.5,13
2018-12-10 09:59:06.0328,172.8,22.2,12.75,12.85,45,19.94,2,695,30.1,28,12.5,13
2018-12-10 09:59:06.2827,172.8,22.2,12.75,12.85,45.1,19.92,61,697.7,692.8,0,12.5,13
2018-12-10 09:59:06.5327,172.8,22.2,12.75,12.85,45.1,19.92,62,425,425,0,12.5,13
2018-12-10 09:59:06.7826,172.8,22.2,12.75,12.85,45.1,19.93,64,32.5,32.9,0,12.5,13
2018-12-10 09:59:07.0326,172.8,22.2,12.75,12.85,45.1,19.93,3,695,30,26,12.5,13
2018-12-10 09:59:07.2827,172.8,22.2,12.75,12.85,45.1,19.93,4,695,30.1,26,12.5,13
2018-12-10 09:59:07.5327,172.8,22.2,13,12.85,45.1,19.93,65,21250,21210,0,12.5,13
2018-12-10 09:59:07.7828,172.8,22.2,13,12.85,45,19.93,66,5100,5100,0,13,13
2018-12-10 09:59:08.0328,172.8,22.2,13,12.85,45.1,19.93,1,695,30,28,13,13
2018-12-10 09:59:08.2828,172.8,22.2,13,12.85,45.1,20.04,2,695.1,30.1,28,13,13
2018-12-10 09:59:08.5328,172.8,22.2,13,12.85,45.1,19.93,65,21250,21210,0,13,13
2018-12-10 09:59:08.7827,172.8,22.2,13,12.85,45.1,19.92,51,3.55,3.54,0,13,13
2018-12-10 09:59:09.0327,172.8,22.2,13,12.85,45.1,19.92,63,50,50,0,13,13
2018-12-10 09:59:09.2827,172.8,22.2,13,12.85,45.1,19.91,67,27.2,27.1,0,13,13
2018-12-10 09:59:09.5327,172.8,22.2,13,12.85,45.1,19.93,52,3.55,3.53,0,13,13
2018-12-10 09:59:09.7827,172.8,22.2,13,12.85,45,19.92,6,21240,27.2,3.5,13,13
2018-12-10 09:59:10.0327,172.8,22.2,13,12.85,45.1,19.93,7,21210,27.1,3.6,13,13
2018-12-10 09:59:10.2827,172.8,22.2,13,12.85,45.1,19.93,1,695,30,28,13,13
2018-12-10 09:59:10.5328,172.8,22.2,13,12.85,45,19.93,2,695.1,30.1,28,13,13
2018-12-10 09:59:10.7828,172.8,22.2,13,12.85,45.1,19.93,61,697.7,692.8,0,13,13
2018-12-10 09:59:11.0328,172.8,22.2,13,12.85,45,19.8,62,425,425,0,13,13
2018-12-10 09:59:11.2828,172.8,22.2,13,12.85,45,19.92,64,32.5,32.9,0,13,13
2018-12-10 09:59:11.5328,172.8,22.2,13,12.85,45.1,19.93,3,695,30,26,13,13
2018-12-10 09:59:11.7828,172.8,22.2,13,12.85,45.1,19.93,4,695.1,30.1,26,13,13
2018-12-10 09:59:12.0328,172.8,22.2,13,12.85,45.1,19.93,65,21240,21220,0,13,13
2018-12-10 09:59:12.2828,172.8,22.2,13,12.85,45.1,19.94,66,5100,5100,0,13,13
2018-12-10 09:59:12.5328,172.8,22.2,13,12.85,45.1,19.92,1,695,30,28,13,13
2018-12-10 09:59:12.7828,172.8,22.2,13,12.85,45,19.93,2,695.1,30.1,28,13,13
2018-12-10 09:59:13.0327,172.8,22.2,13,12.85,45,19.93,65,21240,21220,0,13,13
2018-12-10 09:59:13.2827,172.8,22.2,13,12.85,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:13.5327,172.8,22.2,13,12.85,45.1,19.92,63,50,50,0,13,13
2018-12-10 09:59:13.7827,172.8,22.2,13,12.85,45.1,19.93,67,27.2,27.1,0,13,13
2018-12-10 09:59:14.0327,172.8,22.2,13,12.85,45.1,19.94,52,3.55,3.53,0,13,13
2018-12-10 09:59:14.2828,172.8,22.2,13,12.85,45,19.92,6,21240,27.2,3.5,13,13
2018-12-10 09:59:14.5328,172.8,22.2,13,12.85,45.1,19.92,7,21220,27.1,3.6,13,13
2018-12-10 09:59:14.7828,172.8,22.2,13,12.85,45.1,19.92,1,695,30,28,13,13
2018-12-10 09:59:15.0329,172.8,22.2,13,12.85,45.1,19.92,2,695.2,30.1,28,13,13
2018-12-10 09:59:15.2829,172.8,22.2,13,12.85,45.1,19.93,61,697.7,692.9,0,13,13
2018-12-10 09:59:15.5329,172.8,22.2,13,12.85,45,19.94,62,425,425,0,13,13
2018-12-10 09:59:15.7829,172.8,22.2,13,12.85,45,19.93,64,32.5,32.9,0,13,13
2018-12-10 09:59:16.0329,172.8,22.2,13,12.85,45,19.92,3,695.2,30,26,13,13
2018-12-10 09:59:16.2829,172.8,22.2,13,12.85,45.1,19.92,4,695.2,30.1,26,13,13
2018-12-10 09:59:16.5329,172.8,22.2,13,12.85,45.1,19.93,65,21230,21220,0,13,13
2018-12-10 09:59:16.7829,172.8,22.2,13,12.85,45.1,19.89,66,5100,5100,0,13,13
2018-12-10 09:59:17.0328,172.8,22.2,13,12.85,45.1,19.92,1,695.2,30,28,13,13
2018-12-10 09:59:17.2828,172.8,22.2,13,12.85,45.1,19.92,2,695.2,30.1,28,13,13
2018-12-10 09:59:17.5328,172.8,22.2,13,12.85,45.1,19.91,65,21230,21220,0,13,13
2018-12-10 09:59:17.7828,172.8,22.2,13,12.85,45,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:18.0328,172.8,22.2,13,12.85,45,19.93,63,50,50,0,13,13
2018-12-10 09:59:18.2828,172.8,22.2,13,12.85,45.1,19.92,67,27.2,27.1,0,13,13
2018-12-10 09:59:18.5328,172.8,22.2,13,12.85,45.1,19.93,52,3.55,3.54,0,13,13
2018-12-10 09:59:18.7828,172.8,22.2,13,12.85,45.1,19.92,6,21230,27.2,3.5,13,13
2018-12-10 09:59:19.0328,172.8,22.2,13,12.85,45,19.92,7,21220,27.1,3.6,13,13
2018-12-10 09:59:19.2829,172.8,22.2,13,12.85,45,19.93,1,695.2,30,28,13,13
2018-12-10 09:59:19.5329,172.8,22.2,13,12.85,45.1,19.92,2,695.2,30.1,28,13,13
2018-12-10 09:59:19.7829,172.8,22.2,13,12.85,45.1,19.91,61,697.8,692.8,0,13,13
2018-12-10 09:59:20.0329,172.8,22.2,13,12.85,45.1,19.92,62,425,425,0,13,13
2018-12-10 09:59:20.2829,172.8,22.2,13,12.85,45.1,19.94,64,32.5,32.9,0,13,13
2018-12-10 09:59:20.5329,172.8,22.2,13,12.85,45.1,19.94,3,695.2,30,26,13,13
2018-12-10 09:59:20.7829,172.8,22.2,13,12.85,45.1,19.93,4,695.2,30.1,26,13,13
2018-12-10 09:59:21.0329,172.8,22.2,13,12.85,45,19.92,65,21240,21230,0,13,13
2018-12-10 09:59:21.2829,172.8,22.2,13,12.85,45,19.94,66,5090,5090,0,13,13
2018-12-10 09:59:21.5329,172.8,22.2,13,12.85,45,19.93,1,695.2,30,28,13,13
2018-12-10 09:59:21.7829,172.8,22.2,13,12.85,45.1,19.92,2,695.2,30.1,28,13,13
2018-12-10 09:59:22.0329,172.8,22.2,13,12.85,45.1,19.92,65,21240,21220,0,13,13
2018-12-10 09:59:22.2828,172.8,22.2,13,12.85,45.1,19.92,51,3.55,3.54,0,13,13
2018-12-10 09:59:22.5328,172.8,22.2,13,12.85,45.1,19.9,63,50,50,0,13,13
2018-12-10 09:59:22.7829,172.8,22.2,13,12.85,45.1,19.94,67,27.2,27.1,0,13,13
2018-12-10 09:59:23.0329,172.8,22.2,13,12.85,45.1,19.92,52,3.55,3.54,0,13,13
2018-12-10 09:59:23.2829,172.8,22.2,13,12.85,45.1,19.9,6,21230,27.2,3.5,13,13
2018-12-10 09:59:23.5329,172.8,22.2,13,12.85,45.1,19.93,7,21220,27.1,3.6,13,13
2018-12-10 09:59:23.7829,172.8,22.3,13,12.91,45.1,19.92,1,695,30,28,13,13
2018-12-10 09:59:24.0330,172.8,22.3,13,12.91,45,19.93,2,695.1,30.1,28,13,13
2018-12-10 09:59:24.2830,172.8,22.3,13,12.91,45,19.92,61,697.9,692.8,0,13,13
2018-12-10 09:59:24.5330,172.8,22.3,13,12.91,45,19.92,62,425,425,0,13,13
2018-12-10 09:59:24.7830,172.8,22.3,13,12.91,45.1,19.92,64,32.6,32.9,0,13,13
2018-12-10 09:59:25.0330,172.8,22.3,13,12.91,45.1,19.93,3,695,30,26,13,13
2018-12-10 09:59:25.2829,172.8,22.3,13,12.91,45.1,19.92,4,695.1,30.1,26,13,13
2018-12-10 09:59:25.5329,172.8,22.3,13,12.91,45.1,19.93,65,21230,21230,0,13,13
2018-12-10 09:59:25.7829,172.8,22.3,13,12.91,45.1,19.93,66,5080,5080,0,13,13
2018-12-10 09:59:26.0329,172.8,22.3,13,12.91,45.1,19.93,1,695,30,28,13,13
2018-12-10 09:59:26.2829,172.8,22.3,13,12.91,45,19.92,2,695.1,30.1,28,13,13
2018-12-10 09:59:26.5329,172.8,22.3,13,12.91,45.1,19.93,65,21240,21230,0,13,13
2018-12-10 09:59:26.7829,172.8,22.3,13,12.91,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:27.0329,172.8,22.3,13,12.91,45.1,19.92,63,50,50,0,13,13
2018-12-10 09:59:27.2829,172.8,22.3,13,12.91,45.1,19.93,67,27.2,27.1,0,13,13
2018-12-10 09:59:27.5329,172.8,22.3,13,12.91,45.1,19.93,52,3.55,3.54,0,13,13
2018-12-10 09:59:27.7829,172.8,22.3,13,12.91,45.1,19.98,6,21240,27.2,3.5,13,13
2018-12-10 09:59:28.0329,172.8,22.3,13,12.91,45.1,19.92,7,21230,27.1,3.6,13,13
2018-12-10 09:59:28.2829,172.8,22.3,13,12.91,45.1,19.92,1,695,30,28,13,13
2018-12-10 09:59:28.5329,172.8,22.3,13,12.91,45.1,19.92,2,695.1,30.1,28,13,13
2018-12-10 09:59:28.7829,172.8,22.3,13,12.91,45.1,19.93,61,697.8,692.9,0,13,13
2018-12-10 09:59:29.0329,172.8,22.3,13,12.91,45.1,19.93,62,425,425,0,13,13
2018-12-10 09:59:29.2830,172.8,22.3,13,12.91,45.1,19.93,64,32.6,32.9,0,13,13
2018-12-10 09:59:29.5330,172.8,22.3,13,12.91,45,19.92,3,695.1,30,26,13,13
2018-12-10 09:59:29.7830,172.8,22.3,13,12.91,45.1,19.93,4,695.2,30.1,26,13,13
2018-12-10 09:59:30.0330,172.8,22.3,13,12.91,45.1,19.93,65,21240,21230,0,13,13
2018-12-10 09:59:30.2830,172.8,22.3,13,12.91,45.1,19.93,66,5070,5080,0,13,13
2018-12-10 09:59:30.5330,172.8,22.3,13,12.91,45.1,19.91,1,695.1,30,28,13,13
2018-12-10 09:59:30.7830,172.8,22.3,13,12.91,45.1,19.94,2,695.2,30.1,28,13,13
2018-12-10 09:59:31.0330,172.8,22.3,13,12.91,45,19.93,65,21230,21230,0,13,13
2018-12-10 09:59:31.2830,172.8,22.3,13,12.91,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:31.5330,172.8,22.3,13,12.91,45.1,19.92,63,50,50,0,13,13
2018-12-10 09:59:31.7830,172.8,22.3,13,12.91,45.1,19.92,67,27.2,27.1,0,13,13
2018-12-10 09:59:32.0330,172.8,22.3,13,12.91,45.1,19.92,52,3.55,3.53,0,13,13
2018-12-10 09:59:32.2830,172.8,22.3,13,12.91,45.1,19.92,6,21240,27.2,3.5,13,13
2018-12-10 09:59:32.5330,172.8,22.3,13,12.91,45.1,19.93,7,21230,27.1,3.6,13,13
2018-12-10 09:59:32.7830,172.8,22.3,13,12.91,45.1,19.92,1,695.1,30,28,13,13
2018-12-10 09:59:33.0330,172.8,22.3,13,12.91,45.1,19.93,2,695.2,30.1,28,13,13
2018-12-10 09:59:33.2830,172.8,22.3,13,12.91,45.1,19.92,61,697.8,693,0,13,13
2018-12-10 09:59:33.5330,172.8,22.3,13,12.91,45.1,19.95,62,425,425,0,13,13
2018-12-10 09:59:33.7830,172.8,22.4,13,12.96,45.1,19.93,64,32.5,32.9,0,13,13
2018-12-10 09:59:34.0330,172.8,22.4,13,12.96,45,19.92,3,695.1,30,26,13,13
2018-12-10 09:59:34.2830,172.8,22.4,13,12.96,45.1,19.92,4,695.2,30.1,26,13,13
2018-12-10 09:59:34.5330,172.8,22.5,13,13.02,45.1,19.92,65,21240,21230,0,13,13
2018-12-10 09:59:34.7830,172.8,22.5,13,13.02,45.1,19.92,66,5070,5070,0,13,13
2018-12-10 09:59:35.0330,172.8,22.5,13,13.02,45.1,19.93,1,695.1,30,28,13,13
2018-12-10 09:59:35.2830,172.8,22.5,13,13.02,45.1,19.93,2,695.2,30.1,28,13,13
2018-12-10 09:59:35.5330,172.8,22.5,13,13.02,45.1,19.93,65,21240,21240,0,13,13
2018-12-10 09:59:35.7831,172.8,22.5,13,13.02,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:36.0331,172.8,22.5,13,13.02,45,19.95,63,50,50,0,13,13
