Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 09:59:36.2831,172.8,22.5,13,13.02,45.1,19.89,67,27.2,27.1,0,13,13
2018-12-10 09:59:36.5331,172.8,22.5,13,13.02,45.1,19.91,52,3.55,3.53,0,13,13
2018-12-10 09:59:36.7831,172.8,22.5,13,13.02,45.1,19.91,6,21240,27.2,3.5,13,13
2018-12-10 09:59:37.0331,172.8,22.6,13,13.08,45.1,19.92,7,21230,27.1,3.6,13,13
2018-12-10 09:59:37.2831,172.8,22.6,13,13.08,45.1,19.93,1,695.3,30,28,13,13
2018-12-10 09:59:37.5331,172.8,22.6,13,13.08,45.1,19.92,2,695.3,30.1,28,13,13
2018-12-10 09:59:37.7831,172.8,22.6,13,13.08,45.1,19.93,61,697.9,693,0,13,13
2018-12-10 09:59:38.0331,172.8,22.6,13,13.08,45.1,19.93,62,425,425,0,13,13
2018-12-10 09:59:38.2831,172.8,22.6,13,13.08,45.1,19.92,64,32.6,33,0,13,13
2018-12-10 09:59:38.5331,172.8,22.6,13,13.08,45.1,19.92,3,695.3,30,26,13,13
2018-12-10 09:59:38.7831,172.8,22.6,13,13.08,45.1,19.93,4,695.3,30.1,26,13,13
2018-12-10 09:59:39.0332,172.8,22.6,13,13.08,45.1,19.92,65,21240,21230,0,13,13
2018-12-10 09:59:39.2832,172.8,22.6,13,13.08,45.1,19.94,66,5070,5070,0,13,13
2018-12-10 09:59:39.5332,172.8,22.6,13,13.08,45.1,19.92,1,695.3,30,28,13,13
2018-12-10 09:59:39.7831,172.8,22.6,13,13.08,45.1,19.94,2,695.3,30.1,28,13,13
2018-12-10 09:59:40.0331,172.8,22.6,13,13.08,45.1,19.92,65,21240,21240,0,13,13
2018-12-10 09:59:40.2831,172.8,22.6,13,13.08,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:40.5331,172.8,22.6,13,13.08,45.1,19.92,63,50,50,0,13,13
2018-12-10 09:59:40.7831,172.8,22.6,13,13.08,45.1,19.93,67,27.2,27.1,0,13,13
2018-12-10 09:59:41.0331,172.8,22.6,13,13.08,45.1,19.93,52,3.55,3.54,0,13,13
2018-12-10 09:59:41.2831,172.8,22.6,13,13.08,45.1,19.93,6,21240,27.2,3.5,13,13
2018-12-10 09:59:41.5331,172.8,22.6,13,13.08,45.1,19.92,7,21240,27.1,3.6,13,13
2018-12-10 09:59:41.7831,172.8,22.6,13,13.08,45.1,19.93,1,695.3,30,28,13,13
2018-12-10 09:59:42.0331,172.8,22.6,13,13.08,45.1,19.93,2,695.3,30.1,28,13,13
2018-12-10 09:59:42.2831,172.8,22.6,13,13.08,45.1,19.91,61,698,693,0,13,13
2018-12-10 09:59:42.5331,172.8,22.6,13,13.08,45.1,19.95,62,425,425,0,13,13
2018-12-10 09:59:42.7831,172.8,22.6,13,13.08,45.1,19.91,64,32.5,32.9,0,13,13
2018-12-10 09:59:43.0331,172.8,22.6,13,13.08,45.1,19.93,3,695.3,30,26,13,13
2018-12-10 09:59:43.2831,172.8,22.6,13,13.08,45.1,19.92,4,695.3,30.1,26,13,13
2018-12-10 09:59:43.5331,172.8,22.6,13,13.08,45.1,19.92,65,21240,21240,0,13,13
2018-12-10 09:59:43.7831,172.8,22.6,13,13.08,45.1,19.92,66,5070,5070,0,13,13
2018-12-10 09:59:44.0331,172.8,22.6,13,13.08,45.1,19.93,1,695.3,30,28,13,13
2018-12-10 09:59:44.2831,172.8,22.6,13,13.08,45.1,19.92,2,695.5,30.1,28,13,13
2018-12-10 09:59:44.5331,172.8,22.6,13,13.08,45.1,19.92,65,21240,21240,0,13,13
2018-12-10 09:59:44.7831,172.8,22.6,13,13.08,45.1,19.92,51,3.55,3.54,0,13,13
2018-12-10 09:59:45.0331,172.8,22.6,13,13.08,45.1,19.87,63,50,50,0,13,13
2018-12-10 09:59:45.2831,172.8,22.6,13,13.08,45.1,19.93,67,27.2,27.1,0,13,13
2018-12-10 09:59:45.5332,172.8,22.6,13,13.08,45.1,19.92,52,3.55,3.54,0,13,13
2018-12-10 09:59:45.7832,172.8,22.6,13,13.08,45.1,19.92,6,21240,27.2,3.5,13,13
2018-12-10 09:59:46.0332,172.8,22.6,13,13.08,45.1,19.93,7,21240,27.1,3.6,13,13
2018-12-10 09:59:46.2832,172.8,22.6,13,13.08,45.1,19.92,1,695.3,30,28,13,13
2018-12-10 09:59:46.5331,172.8,22.6,13,13.08,45.1,19.92,2,695.5,30.1,28,13,13
2018-12-10 09:59:46.7831,172.8,22.6,13,13.08,45.1,19.93,61,697.9,693.1,0,13,13
2018-12-10 09:59:47.0331,172.8,22.6,13,13.08,45.1,19.93,62,425,425,0,13,13
2018-12-10 09:59:47.2831,172.8,22.6,13,13.08,45.1,19.93,64,32.6,33,0,13,13
2018-12-10 09:59:47.5331,172.8,22.6,13,13.08,45.1,19.92,3,695.3,30,26,13,13
2018-12-10 09:59:47.7832,172.8,22.6,13,13.08,45,19.92,4,695.5,30.1,26,13,13
2018-12-10 09:59:48.0332,172.8,22.6,13,13.08,45.1,19.93,65,21240,21240,0,13,13
2018-12-10 09:59:48.2832,172.8,22.6,13,13.08,45.1,19.94,66,5070,5070,0,13,13
2018-12-10 09:59:48.5332,172.8,22.6,13,13.08,45.1,19.93,1,695.3,30,28,13,13
2018-12-10 09:59:48.7832,172.8,22.6,13,13.08,45.1,19.93,2,695.5,30.1,28,13,13
2018-12-10 09:59:49.0332,172.8,22.6,13,13.08,45.1,19.92,65,21240,21240,0,13,13
2018-12-10 09:59:49.2832,172.8,22.6,13,13.08,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:49.5332,172.8,22.6,13,13.08,45.1,19.93,63,50,50,0,13,13
2018-12-10 09:59:49.7832,172.8,22.6,13,13.08,45.1,19.92,67,27.2,27.1,0,13,13
2018-12-10 09:59:50.0332,172.8,22.6,13,13.08,45.1,19.92,52,3.55,3.54,0,13,13
2018-12-10 09:59:50.2832,172.8,22.6,13,13.08,45.2,19.92,6,21240,27.2,3.5,13,13
2018-12-10 09:59:50.5332,172.8,22.6,13,13.08,45.1,19.91,7,21240,27.1,3.6,13,13
2018-12-10 09:59:50.7832,172.8,22.6,13,13.08,45.1,19.92,1,695.3,30,28,13,13
2018-12-10 09:59:51.0332,172.8,22.6,13,13.08,45.1,19.93,2,695.5,30.1,28,13,13
2018-12-10 09:59:51.2832,172.8,22.6,13,13.08,45.1,19.92,61,698,693,0,13,13
2018-12-10 09:59:51.5332,172.8,22.6,13,13.08,45.1,19.92,62,425,425,0,13,13
2018-12-10 09:59:51.7832,172.8,22.6,13,13.08,45.1,19.92,64,32.6,33,0,13,13
2018-12-10 09:59:52.0332,172.8,22.6,13,13.08,45.1,19.94,3,695.3,30,26,13,13
2018-12-10 09:59:52.2832,172.8,22.6,13,13.08,45.1,19.93,4,695.4,30.1,26,13,13
2018-12-10 09:59:52.5332,172.8,22.6,13,13.08,45.1,19.92,65,21240,21240,0,13,13
2018-12-10 09:59:52.7832,172.8,22.6,13,13.08,45.1,19.92,66,5070,5070,0,13,13
2018-12-10 09:59:53.0332,172.8,22.6,13,13.08,45.1,19.93,1,695.3,30,28,13,13
2018-12-10 09:59:53.2832,172.8,22.6,13,13.08,45.1,19.94,2,695.4,30.1,28,13,13
2018-12-10 09:59:53.5332,172.8,22.6,13,13.08,45.1,19.91,65,21240,21240,0,13,13
2018-12-10 09:59:53.7832,172.8,22.6,13,13.08,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:54.0332,172.8,22.6,13,13.08,45.1,19.92,63,50,50,0,13,13
2018-12-10 09:59:54.2832,172.8,22.6,13,13.08,45.1,19.93,67,27.2,27.1,0,13,13
2018-12-10 09:59:54.5333,172.8,22.6,13,13.08,45.1,19.93,52,3.56,3.54,0,13,13
2018-12-10 09:59:54.7833,172.8,22.6,13,13.08,45.1,19.93,6,21240,27.2,3.5,13,13
2018-12-10 09:59:55.0333,172.8,22.6,13,13.08,45.1,19.92,7,21240,27.1,3.6,13,13
2018-12-10 09:59:55.2833,172.8,22.6,13,13.08,45.1,19.93,1,695.3,30,28,13,13
2018-12-10 09:59:55.5333,172.8,22.6,13,13.08,45.1,19.9,2,695.4,30.1,28,13,13
2018-12-10 09:59:55.7832,172.8,22.6,13,13.08,45.1,19.93,61,698,693.1,0,13,13
2018-12-10 09:59:56.0332,172.8,22.6,13,13.08,45.1,19.93,62,425,425,0,13,13
2018-12-10 09:59:56.2832,172.8,22.6,13,13.08,45.1,19.94,64,32.5,32.9,0,13,13
2018-12-10 09:59:56.5332,172.8,22.6,13,13.08,45.1,19.93,3,695.3,30,26,13,13
2018-12-10 09:59:56.7832,172.8,22.7,13,13.14,45.1,19.92,4,695.4,30.1,26,13,13
2018-12-10 09:59:57.0332,172.8,22.7,13,13.14,45.1,19.91,65,21240,21240,0,13,13
2018-12-10 09:59:57.2833,172.8,22.7,13,13.14,45.1,19.9,66,5070,5070,0,13,13
2018-12-10 09:59:57.5333,172.8,22.7,13,13.14,45.1,19.93,1,695.3,30,28,13,13
2018-12-10 09:59:57.7833,172.8,22.7,13,13.14,45,19.93,2,695.4,30.1,28,13,13
2018-12-10 09:59:58.0333,172.8,22.7,13,13.14,45,19.91,65,21230,21230,0,13,13
2018-12-10 09:59:58.2833,172.8,22.7,13,13.14,45.1,19.93,51,3.55,3.54,0,13,13
2018-12-10 09:59:58.5333,172.8,22.7,13,13.14,45.1,19.93,63,50,50,0,13,13
2018-12-10 09:59:58.7833,172.8,22.7,13,13.14,45.1,19.94,67,27.2,27.1,0,13,13
2018-12-10 09:59:59.0333,172.8,22.7,13,13.14,45.1,19.91,52,3.55,3.54,0,13,13
2018-12-10 09:59:59.2833,172.8,22.7,13,13.14,45.1,19.92,6,21240,27.2,3.5,13,13
2018-12-10 09:59:59.5333,172.8,22.7,13,13.14,45.1,19.93,7,21240,27.1,3.6,13,13
2018-12-10 09:59:59.7833,172.8,22.7,13,13.14,45.1,19.93,1,695.5,30,28,13,13
2018-12-10 10:00:00.0333,172.8,22.7,13,13.14,45.1,19.92,2,695.5,30.1,28,13,13
2018-12-10 10:00:00.2833,172.8,22.7,13,13.14,45.1,19.92,61,698,693.1,0,13,13
2018-12-10 10:00:00.5333,172.8,22.7,13,13.14,45.1,19.92,62,425,425,0,13,13
2018-12-10 10:00:00.7833,172.8,22.7,13,13.14,45.1,19.93,64,32.5,32.9,0,13,13
2018-12-10 10:00:01.0333,172.8,22.7,13,13.14,45.1,19.93,3,695.5,30,26,13,13
2018-12-10 10:00:01.2833,172.8,22.7,13,13.14,45.1,19.93,4,695.5,30.1,26,13,13
2018-12-10 10:00:01.5333,172.8,22.7,13,13.14,45.1,19.92,65,21240,21240,0,13,13
2018-12-10 10:00:01.7833,172.8,22.7,13,13.14,45.1,19.92,66,5080,5080,0,13,13
2018-12-10 10:00:02.0334,172.8,22.7,13,13.14,45.1,19.92,1,695.5,30,28,13,13
2018-12-10 10:00:02.2833,172.8,22.7,13,13.14,45.1,19.91,2,695.5,30.1,28,13,13
2018-12-10 10:00:02.5333,172.8,22.7,13,13.14,45.1,19.92,65,21240,21240,0,13,13
2018-12-10 10:00:02.7833,172.8,22.7,13,13.14,45.1,19.94,51,3.55,3.54,0,13,13
2018-12-10 10:00:03.0333,172.8,22.7,13,13.14,45.1,19.92,63,50,50,0,13,13
2018-12-10 10:00:03.2833,172.8,22.7,13,13.14,45.1,19.92,67,27.2,27.1,0,13,13
2018-12-10 10:00:03.5333,172.8,22.7,13,13.14,45.1,19.92,52,3.55,3.54,0,13,13
2018-12-10 10:00:03.7833,172.8,22.7,13,13.14,45.1,19.93,6,21240,27.2,3.5,13,13
2018-12-10 10:00:04.0333,172.8,22.7,13,13.14,45.1,19.92,7,21240,27.1,3.6,13,13
2018-12-10 10:00:04.2833,172.8,22.7,13,13.14,45.1,19.92,1,695.5,30,28,13,13
2018-12-10 10:00:04.5333,172.8,22.7,13,13.14,45.1,19.93,2,695.5,30.1,28,13,13
2018-12-10 10:00:04.7833,172.8,22.8,13,13.19,45.1,19.94,61,698.1,693.2,0,13,13
2018-12-10 10:00:05.0333,172.8,22.8,13,13.19,45.1,19.92,62,425,425,0,13,13
2018-12-10 10:00:05.2833,172.8,22.8,13,13.19,45.1,19.92,64,32.5,32.9,0,13,13
2018-12-10 10:00:05.5333,172.8,22.8,13,13.19,45.1,19.94,3,695.5,30,26,13,13
2018-12-10 10:00:05.7833,172.8,22.8,13.25,13.19,45.1,19.91,4,695.5,30.1,26,13,13
2018-12-10 10:00:06.0333,172.8,22.8,13.25,13.19,45,19.87,65,21240,21240,0,13,13.5
2018-12-10 10:00:06.2833,172.8,22.8,13.25,13.19,45,19.94,66,5090,5090,0,13,13.5
2018-12-10 10:00:06.5334,172.8,22.8,13.25,13.19,45,19.92,1,695.4,30,28,13,13.5
2018-12-10 10:00:06.7834,172.8,22.9,13.25,13.25,45.1,19.93,2,695.4,30.1,28,13,13.5
2018-12-10 10:00:07.0334,172.8,22.9,13.25,13.25,45.1,19.92,65,21240,21240,0,13,13.5
2018-12-10 10:00:07.2834,172.8,22.9,13.25,13.25,45.1,19.92,51,3.55,3.54,0,13,13.5
2018-12-10 10:00:07.5334,172.8,22.9,13.25,13.25,45.1,19.93,63,50,50,0,13,13.5
2018-12-10 10:00:07.7834,172.8,22.9,13.25,13.25,45.1,19.93,67,27.2,27.1,0,13,13.5
2018-12-10 10:00:08.0334,172.8,22.9,13.25,13.25,45.1,19.93,52,3.55,3.54,0,13,13.5
2018-12-10 10:00:08.2834,172.8,22.9,13.25,13.25,45.1,19.93,6,21240,27.2,3.5,13,13.5
2018-12-10 10:00:08.5334,172.8,22.9,13.25,13.25,45.1,19.93,7,21230,27.1,3.6,13,13.5
2018-12-10 10:00:08.7834,172.8,23,13.25,13.31,45.1,19.92,1,695.4,30,28,13,13.5
2018-12-10 10:00:09.0334,172.8,23,13.25,13.31,45,19.94,2,695.4,30.1,28,13,13.5
2018-12-10 10:00:09.2834,172.8,23,13.25,13.31,45,19.93,61,698.1,693.2,0,13,13.5
2018-12-10 10:00:09.5334,172.8,23,13.25,13.31,45,19.92,62,425,425,0,13,13.5
2018-12-10 10:00:09.7834,172.8,23,13.25,13.31,45.1,19.92,64,32.5,32.8,0,13,13.5
2018-12-10 10:00:10.0334,172.8,23,13.25,13.31,45.1,19.93,3,695.4,30,26,13,13.5
2018-12-10 10:00:10.2834,172.8,23,13.25,13.31,45.1,19.93,4,695.4,30.1,26,13,13.5
2018-12-10 10:00:10.5335,172.8,23,13.25,13.31,45.1,19.92,65,21250,21220,0,13,13.5
2018-12-10 10:00:10.7835,172.8,23,13.25,13.31,45.1,19.93,66,5090,5090,0,13,13.5
2018-12-10 10:00:11.0335,172.8,23,13.25,13.31,45.1,19.88,1,695.4,30,28,13,13.5
2018-12-10 10:00:11.2835,172.8,23,13.25,13.31,45.1,19.93,2,695.4,30.1,28,13,13.5
2018-12-10 10:00:11.5335,172.8,23,13.5,13.31,45.1,19.93,65,21250,21220,0,13,13.5
2018-12-10 10:00:11.7834,172.8,23,13.5,13.31,45.1,19.92,51,3.55,3.54,0,13,13.5
2018-12-10 10:00:12.0334,172.8,23,13.5,13.31,45.1,19.93,63,50,50,0,13,13.5
2018-12-10 10:00:12.2834,172.8,23,13.5,13.31,45.1,19.94,67,27.2,27.1,0,13,13.5
2018-12-10 10:00:12.5334,172.8,23,13.5,13.31,45.1,19.93,52,3.55,3.54,0,13,13.5
2018-12-10 10:00:12.7834,172.8,23,13.5,13.31,45.1,19.93,6,21250,27.2,3.5,13,13.5
2018-12-10 10:00:13.0334,172.8,23,13.5,13.31,45.1,19.93,7,21220,27.1,3.6,13.5,13.5
2018-12-10 10:00:13.2834,172.8,23,13.5,13.31,45.1,19.93,1,695.4,30,28,13.5,13.5
2018-12-10 10:00:13.5334,172.8,23,13.5,13.31,45.1,19.93,2,695.4,30.1,28,13.5,13.5
2018-12-10 10:00:13.7834,172.8,23,13.5,13.31,45.1,19.93,61,698.1,693.3,0,13.5,13.5
2018-12-10 10:00:14.0334,172.8,23,13.5,13.31,45.1,19.94,62,425,425,0,13.5,13.5
2018-12-10 10:00:14.2834,172.8,23,13.5,13.31,45,19.91,64,32.5,32.9,0,13.5,13.5
2018-12-10 10:00:14.5334,172.8,23,13.5,13.31,45.1,19.92,3,695.4,30,26,13.5,13.5
2018-12-10 10:00:14.7834,172.8,23,13.5,13.31,45.1,19.93,4,695.4,30.1,26,13.5,13.5
2018-12-10 10:00:15.0334,172.8,23,13.5,13.31,45.1,19.92,65,21240,21220,0,13.5,13.5
2018-12-10 10:00:15.2834,172.8,23,13.5,13.31,45.1,19.93,66,5080,5080,0,13.5,13.5
2018-12-10 10:00:15.5334,172.8,23,13.5,13.31,45.1,19.93,1,695.4,30,28,13.5,13.5
2018-12-10 10:00:15.7834,172.8,23,13.5,13.31,45,19.92,2,695.4,30.1,28,13.5,13.5
2018-12-10 10:00:16.0335,172.8,23,13.5,13.31,45,19.93,65,21230,21210,0,13.5,13.5
2018-12-10 10:00:16.2835,172.8,23,13.5,13.31,45.1,19.93,51,3.55,3.54,0,13.5,13.5
2018-12-10 10:00:16.5335,172.8,23,13.5,13.31,45.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:00:16.7835,172.8,23,13.5,13.31,45.1,19.93,67,27.2,27.1,0,13.5,13.5
2018-12-10 10:00:17.0335,172.8,23,13.5,13.31,45.1,19.93,52,3.55,3.54,0,13.5,13.5
2018-12-10 10:00:17.2835,172.8,23,13.5,13.31,45,19.91,6,21230,27.2,3.5,13.5,13.5
2018-12-10 10:00:17.5335,172.8,23,13.5,13.31,45,19.92,7,21210,27.1,3.6,13.5,13.5
2018-12-10 10:00:17.7835,172.8,23,13.5,13.31,45,19.92,1,695.4,30,28,13.5,13.5
2018-12-10 10:00:18.0335,172.8,23,13.5,13.31,45.1,19.92,2,695.4,30.1,28,13.5,13.5
2018-12-10 10:00:18.2835,172.8,23,13.5,13.31,45.1,19.93,61,698.1,693.2,0,13.5,13.5
2018-12-10 10:00:18.5335,172.8,23,13.5,13.31,45.1,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:00:18.7835,172.8,23,13.5,13.31,45.1,19.92,64,32.5,32.9,0,13.5,13.5
2018-12-10 10:00:19.0335,172.8,23,13.5,13.31,45,19.93,3,695.4,30,26,13.5,13.5
2018-12-10 10:00:19.2835,172.8,23,13.5,13.31,45,19.92,4,695.4,30.1,26,13.5,13.5
2018-12-10 10:00:19.5335,172.8,23,13.5,13.31,45.1,19.94,65,21230,21220,0,13.5,13.5
2018-12-10 10:00:19.7835,172.8,23,13.5,13.31,45.1,19.98,66,5080,5090,0,13.5,13.5
2018-12-10 10:00:20.0335,172.8,23,13.5,13.31,45.1,19.95,1,695.4,30,28,13.5,13.5
2018-12-10 10:00:20.2835,172.8,23,13.5,13.31,45.1,19.92,2,695.6,30.1,28,13.5,13.5
2018-12-10 10:00:20.5335,172.8,23,13.5,13.31,45.1,19.93,65,21230,21220,0,13.5,13.5
2018-12-10 10:00:20.7835,172.8,23,13.5,13.31,45,19.93,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:21.0335,172.8,23,13.5,13.31,45.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:00:21.2835,172.8,23,13.5,13.31,45.1,19.92,67,27.2,27.1,0,13.5,13.5
2018-12-10 10:00:21.5335,172.8,23,13.5,13.31,45.1,19.93,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:21.7835,172.8,23,13.5,13.31,45.1,19.93,6,21230,27.2,3.5,13.5,13.5
2018-12-10 10:00:22.0335,172.8,23,13.5,13.31,45,19.92,7,21220,27.1,3.6,13.5,13.5
2018-12-10 10:00:22.2835,172.8,23,13.5,13.31,45,19.94,1,695.6,30,28,13.5,13.5
2018-12-10 10:00:22.5335,172.8,23,13.5,13.31,45.1,19.93,2,695.6,30.1,28,13.5,13.5
2018-12-10 10:00:22.7835,172.8,23,13.5,13.31,45,19.93,61,698.2,693.3,0,13.5,13.5
2018-12-10 10:00:23.0335,172.8,23,13.5,13.31,45.1,19.94,62,425,425,0,13.5,13.5
2018-12-10 10:00:23.2835,172.8,23,13.5,13.31,45.1,19.92,64,32.5,32.8,0,13.5,13.5
2018-12-10 10:00:23.5335,172.8,23,13.5,13.31,45.1,19.93,3,695.6,30,26,13.5,13.5
2018-12-10 10:00:23.7835,172.8,23,13.5,13.31,45,19.93,4,695.6,30.1,26,13.5,13.5
2018-12-10 10:00:24.0335,172.8,23,13.5,13.31,45,19.94,65,21230,21220,0,13.5,13.5
2018-12-10 10:00:24.2835,172.8,23,13.5,13.31,45,19.93,66,5090,5090,0,13.5,13.5
2018-12-10 10:00:24.5335,172.8,23,13.5,13.31,45,19.92,1,695.6,30,28,13.5,13.5
2018-12-10 10:00:24.7835,172.8,23,13.5,13.31,45.1,19.93,2,695.6,30.1,28,13.5,13.5
2018-12-10 10:00:25.0335,172.8,23,13.5,13.31,45.1,19.93,65,21230,21220,0,13.5,13.5
2018-12-10 10:00:25.2835,172.8,23,13.5,13.31,45,19.92,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:25.5335,172.8,23,13.5,13.31,45.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:00:25.7835,172.8,23,13.5,13.31,45.1,19.93,67,27.2,27.1,0,13.5,13.5
2018-12-10 10:00:26.0335,172.8,23,13.5,13.31,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:26.2835,172.8,23,13.5,13.31,45.1,19.93,6,21230,27.2,3.5,13.5,13.5
2018-12-10 10:00:26.5335,172.8,23,13.5,13.31,45.1,19.93,7,21220,27.1,3.6,13.5,13.5
2018-12-10 10:00:26.7835,172.8,23,13.5,13.31,45.1,19.92,1,695.6,30,28,13.5,13.5
2018-12-10 10:00:27.0335,172.8,23,13.5,13.31,45,19.92,2,695.6,30.1,28,13.5,13.5
2018-12-10 10:00:27.2835,172.8,23,13.5,13.31,45,19.93,61,698.2,693.3,0,13.5,13.5
2018-12-10 10:00:27.5335,172.8,23,13.5,13.31,45,19.97,62,425,425,0,13.5,13.5
2018-12-10 10:00:27.7835,172.8,23,13.5,13.31,45.1,19.93,64,32.6,32.9,0,13.5,13.5
2018-12-10 10:00:28.0335,172.8,23,13.5,13.31,45.1,19.96,3,695.5,30,26,13.5,13.5
2018-12-10 10:00:28.2835,172.8,23,13.5,13.31,45.1,19.92,4,695.6,30.1,26,13.5,13.5
2018-12-10 10:00:28.5335,172.8,23,13.5,13.31,45.1,19.92,65,21240,21230,0,13.5,13.5
2018-12-10 10:00:28.7835,172.8,23.1,13.5,13.37,45,19.94,66,5100,5100,0,13.5,13.5
2018-12-10 10:00:29.0336,172.8,23.1,13.5,13.37,45.1,19.93,1,695.5,30,28,13.5,13.5
2018-12-10 10:00:29.2836,172.8,23.1,13.5,13.37,45.1,19.93,2,695.6,30.1,28,13.5,13.5
2018-12-10 10:00:29.5336,172.8,23.1,13.5,13.37,45.1,19.93,65,21230,21230,0,13.5,13.5
2018-12-10 10:00:29.7836,172.8,23.1,13.5,13.37,45.1,19.93,51,3.55,3.54,0,13.5,13.5
2018-12-10 10:00:30.0336,172.8,23.1,13.5,13.37,45.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:00:30.2836,172.8,23.1,13.5,13.37,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:00:30.5336,172.8,23.1,13.5,13.37,45,19.93,52,3.55,3.54,0,13.5,13.5
2018-12-10 10:00:30.7836,172.8,23.1,13.5,13.37,45,19.93,6,21240,27.3,3.5,13.5,13.5
2018-12-10 10:00:31.0336,172.8,23.1,13.5,13.37,45.1,19.92,7,21240,27.1,3.6,13.5,13.5
2018-12-10 10:00:31.2836,172.8,23.1,13.5,13.37,45.1,19.93,1,695.5,30,28,13.5,13.5
2018-12-10 10:00:31.5336,172.8,23.1,13.5,13.37,45.1,19.92,2,695.6,30.1,28,13.5,13.5
2018-12-10 10:00:31.7836,172.8,23.1,13.5,13.37,45.1,19.93,61,698.2,693.3,0,13.5,13.5
2018-12-10 10:00:32.0336,172.8,23.1,13.5,13.37,45.1,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:00:32.2836,172.8,23.1,13.5,13.37,45.1,19.92,64,32.6,33,0,13.5,13.5
2018-12-10 10:00:32.5336,172.8,23.1,13.5,13.37,45.1,19.92,3,695.5,30,26,13.5,13.5
2018-12-10 10:00:32.7836,172.8,23.1,13.5,13.37,45.1,19.93,4,695.6,30.1,26,13.5,13.5
2018-12-10 10:00:33.0336,172.8,23.1,13.5,13.37,45.1,19.93,65,21240,21230,0,13.5,13.5
2018-12-10 10:00:33.2836,172.8,23.1,13.5,13.37,45.1,19.93,66,5090,5090,0,13.5,13.5
2018-12-10 10:00:33.5336,172.8,23.2,13.5,13.43,45.1,19.9,1,695.5,30,28,13.5,13.5
2018-12-10 10:00:33.7836,172.8,23.2,13.5,13.43,45,19.92,2,695.6,30.1,28,13.5,13.5
2018-12-10 10:00:34.0336,172.8,23.2,13.5,13.43,45,19.93,65,21240,21240,0,13.5,13.5
2018-12-10 10:00:34.2836,172.8,23.2,13.5,13.43,45.1,19.92,51,3.55,3.54,0,13.5,13.5
2018-12-10 10:00:34.5337,172.8,23.2,13.5,13.43,45.1,19.91,63,50,50,0,13.5,13.5
2018-12-10 10:00:34.7837,172.8,23.2,13.5,13.43,45.1,19.94,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:00:35.0337,172.8,23.2,13.5,13.43,45.1,19.93,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:35.2837,172.8,23.2,13.5,13.43,45.1,19.93,6,21240,27.3,3.5,13.5,13.5
2018-12-10 10:00:35.5337,172.8,23.2,13.5,13.43,45,19.92,7,21230,27.1,3.6,13.5,13.5
2018-12-10 10:00:35.7837,172.8,23.2,13.5,13.43,45.1,19.92,1,695.5,30,28,13.5,13.5
2018-12-10 10:00:36.0337,172.8,23.2,13.5,13.43,45.1,19.93,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:36.2837,172.8,23.2,13.5,13.43,45.1,19.94,61,698.3,693.4,0,13.5,13.5
2018-12-10 10:00:36.5336,172.8,23.2,13.5,13.43,45.1,19.94,62,425,425,0,13.5,13.5
2018-12-10 10:00:36.7836,172.8,23.2,13.5,13.43,45.1,19.93,64,32.5,32.9,0,13.5,13.5
2018-12-10 10:00:37.0336,172.8,23.2,13.5,13.43,45,19.93,3,695.5,30,26,13.5,13.5
2018-12-10 10:00:37.2837,172.8,23.2,13.5,13.43,45.1,19.92,4,695.7,30.1,26,13.5,13.5
2018-12-10 10:00:37.5337,172.8,23.2,13.5,13.43,45.1,19.93,65,21240,21240,0,13.5,13.5
2018-12-10 10:00:37.7837,172.8,23.2,13.5,13.43,45.1,19.91,66,5090,5090,0,13.5,13.5
2018-12-10 10:00:38.0337,172.8,23.2,13.5,13.43,45.1,19.92,1,695.5,30,28,13.5,13.5
2018-12-10 10:00:38.2837,172.8,23.2,13.5,13.43,45.1,19.91,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:38.5337,172.8,23.3,13.5,13.48,45.1,19.92,65,21240,21230,0,13.5,13.5
2018-12-10 10:00:38.7837,172.8,23.3,13.5,13.48,45.1,19.92,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:39.0337,172.8,23.3,13.5,13.48,45.1,19.77,63,50,50,0,13.5,13.5
2018-12-10 10:00:39.2837,172.8,23.3,13.5,13.48,45.1,20.02,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:00:39.5337,172.8,23.3,13.5,13.48,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:39.7837,172.8,23.4,13.5,13.54,45.1,19.93,6,21240,27.3,3.5,13.5,13.5
2018-12-10 10:00:40.0337,172.8,23.4,13.5,13.54,45.1,19.93,7,21240,27.1,3.6,13.5,13.5
2018-12-10 10:00:40.2837,172.8,23.4,13.5,13.54,45.1,19.93,1,695.5,30,28,13.5,13.5
2018-12-10 10:00:40.5337,172.8,23.4,13.5,13.54,45.1,19.92,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:40.7837,172.8,23.4,13.5,13.54,45.1,19.92,61,698.3,693.4,0,13.5,13.5
2018-12-10 10:00:41.0337,172.8,23.4,13.5,13.54,45.1,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:00:41.2837,172.8,23.4,13.5,13.54,45.1,19.92,64,32.5,32.9,0,13.5,13.5
2018-12-10 10:00:41.5337,172.8,23.4,13.5,13.54,45.1,19.93,3,695.5,30,26,13.5,13.5
2018-12-10 10:00:41.7837,172.8,23.4,13.5,13.54,45.1,19.78,4,695.7,30.1,26,13.5,13.5
2018-12-10 10:00:42.0337,172.8,23.4,13.5,13.54,45.1,19.94,65,21240,21240,0,13.5,13.5
2018-12-10 10:00:42.2837,172.8,23.4,13.5,13.54,45,19.93,66,5090,5090,0,13.5,13.5
2018-12-10 10:00:42.5337,172.8,23.4,13.5,13.54,45.1,19.93,1,695.6,30,28,13.5,13.5
2018-12-10 10:00:42.7838,172.8,23.4,13.5,13.54,45.1,19.94,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:43.0338,172.8,23.4,13.5,13.54,45.1,19.93,65,21240,21240,0,13.5,13.5
2018-12-10 10:00:43.2838,172.8,23.4,13.5,13.54,45.1,19.92,51,3.55,3.54,0,13.5,13.5
2018-12-10 10:00:43.5338,172.8,23.4,13.5,13.54,45.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:00:43.7838,172.8,23.4,13.5,13.54,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:00:44.0338,172.8,23.4,13.5,13.54,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:44.2838,172.8,23.4,13.5,13.54,45.1,19.92,6,21180,27.3,3.5,13.5,13.5
2018-12-10 10:00:44.5338,172.8,23.4,13.5,13.54,45.1,20.02,7,21300,27.1,3.6,13.5,13.5
2018-12-10 10:00:44.7838,172.8,23.4,13.5,13.54,45.1,19.92,1,695.6,30,28,13.5,13.5
2018-12-10 10:00:45.0338,172.8,23.4,13.5,13.54,45.1,19.93,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:45.2838,172.8,23.4,13.5,13.54,45.1,19.88,61,698.3,693.4,0,13.5,13.5
2018-12-10 10:00:45.5338,172.8,23.4,13.5,13.54,45.1,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:00:45.7838,172.8,23.4,13.5,13.54,45.1,19.92,64,32.5,33.1,0,13.5,13.5
2018-12-10 10:00:46.0338,172.8,23.4,13.5,13.54,45.1,19.87,3,695.6,30,26,13.5,13.5
2018-12-10 10:00:46.2838,172.8,23.4,13.5,13.54,45.2,19.92,4,695.7,30.1,26,13.5,13.5
2018-12-10 10:00:46.5338,172.8,23.4,13.5,13.54,45.1,19.93,65,21180,21310,0,13.5,13.5
2018-12-10 10:00:46.7838,172.8,23.4,13.5,13.54,45.1,19.93,66,5090,5090,0,13.5,13.5
2018-12-10 10:00:47.0338,172.8,23.4,13.5,13.54,45,19.93,1,695.6,30,28,13.5,13.5
2018-12-10 10:00:47.2838,172.8,23.4,13.5,13.54,45.1,19.92,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:47.5338,172.8,23.4,13.5,13.54,45.1,19.92,65,21180,21300,0,13.5,13.5
2018-12-10 10:00:47.7839,172.8,23.4,13.5,13.54,45.1,19.93,51,3.55,3.54,0,13.5,13.5
2018-12-10 10:00:48.0339,172.8,23.4,13.5,13.54,45.1,19.88,63,50,50,0,13.5,13.5
2018-12-10 10:00:48.2839,172.8,23.4,13.5,13.54,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:00:48.5339,172.8,23.4,13.5,13.54,45.1,19.93,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:48.7838,172.8,23.4,13.5,13.54,45,19.93,6,21300,27.3,3.5,13.5,13.5
2018-12-10 10:00:49.0338,172.8,23.4,13.5,13.54,45.1,19.93,7,21180,27.1,3.6,13.5,13.5
2018-12-10 10:00:49.2838,172.8,23.4,13.5,13.54,45.1,19.92,1,695.6,30,28,13.5,13.5
2018-12-10 10:00:49.5338,172.8,23.4,13.5,13.54,45.1,19.94,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:49.7838,172.8,23.4,13.5,13.54,45.1,19.93,61,698.4,693.5,0,13.5,13.5
2018-12-10 10:00:50.0338,172.8,23.4,13.5,13.54,45.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:00:50.2838,172.8,23.4,13.5,13.54,45.1,19.93,64,32.7,32.9,0,13.5,13.5
2018-12-10 10:00:50.5338,172.8,23.4,13.5,13.54,45.1,19.92,3,695.7,30,26,13.5,13.5
2018-12-10 10:00:50.7838,172.8,23.4,13.5,13.54,45.1,19.82,4,695.7,30.1,26,13.5,13.5
2018-12-10 10:00:51.0338,172.8,23.4,13.5,13.54,45.1,19.92,65,21310,21180,0,13.5,13.5
2018-12-10 10:00:51.2838,172.8,23.4,13.5,13.54,45.1,19.93,66,5090,5090,0,13.5,13.5
2018-12-10 10:00:51.5339,172.8,23.4,13.5,13.54,45.1,19.93,1,695.7,30,28,13.5,13.5
2018-12-10 10:00:51.7839,172.8,23.4,13.5,13.54,45.1,19.92,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:52.0339,172.8,23.4,13.5,13.54,45.1,19.95,65,21310,21180,0,13.5,13.5
2018-12-10 10:00:52.2840,172.8,23.4,13.5,13.54,45.1,19.93,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:52.5340,172.8,23.4,13.5,13.54,45.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:00:52.7840,172.8,23.4,13.5,13.54,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:00:53.0340,172.8,23.4,13.5,13.54,45.1,19.93,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:53.2840,172.8,23.4,13.5,13.54,45.1,19.91,6,21240,27.3,3.5,13.5,13.5
2018-12-10 10:00:53.5340,172.8,23.4,13.5,13.54,45.1,19.93,7,21240,27.1,3.6,13.5,13.5
2018-12-10 10:00:53.7840,172.8,23.4,13.5,13.54,45.1,19.92,1,695.7,30,28,13.5,13.5
2018-12-10 10:00:54.0340,172.8,23.4,13.5,13.54,45.1,19.92,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:54.2839,172.8,23.4,13.5,13.54,45.1,19.93,61,698.4,693.4,0,13.5,13.5
2018-12-10 10:00:54.5339,172.8,23.4,13.5,13.54,45.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:00:54.7839,172.8,23.4,13.5,13.54,45.1,19.93,64,32.4,33,0,13.5,13.5
2018-12-10 10:00:55.0339,172.8,23.4,13.5,13.54,45,19.92,3,695.7,30,26,13.5,13.5
2018-12-10 10:00:55.2839,172.8,23.4,13.5,13.54,45,19.94,4,695.7,30.1,26,13.5,13.5
2018-12-10 10:00:55.5339,172.8,23.4,13.5,13.54,45.1,19.93,65,21180,21300,0,13.5,13.5
2018-12-10 10:00:55.7839,172.8,23.4,13.5,13.54,45.1,19.93,66,5100,5100,0,13.5,13.5
2018-12-10 10:00:56.0339,172.8,23.4,13.5,13.54,45.1,19.93,1,695.7,30,28,13.5,13.5
2018-12-10 10:00:56.2839,172.8,23.4,13.5,13.54,45.1,19.93,2,695.7,30.1,28,13.5,13.5
2018-12-10 10:00:56.5339,172.8,23.4,13.5,13.54,45.1,19.93,65,21180,21310,0,13.5,13.5
2018-12-10 10:00:56.7839,172.8,23.4,13.5,13.54,45.1,19.94,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:57.0339,172.8,23.4,13.5,13.54,45.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:00:57.2839,172.8,23.4,13.5,13.54,45.1,19.92,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:00:57.5339,172.8,23.4,13.5,13.54,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:00:57.7839,172.8,23.4,13.5,13.54,45.1,19.92,6,21180,27.3,3.5,13.5,13.5
2018-12-10 10:00:58.0339,172.8,23.4,13.5,13.54,45,19.93,7,21300,27.1,3.6,13.5,13.5
2018-12-10 10:00:58.2839,172.8,23.4,13.5,13.54,45.1,19.93,1,695.7,30,28,13.5,13.5
2018-12-10 10:00:58.5339,172.8,23.4,13.5,13.54,45,19.92,2,695.8,30.1,28,13.5,13.5
2018-12-10 10:00:58.7839,172.8,23.4,13.5,13.54,45.1,19.94,61,698.4,693.5,0,13.5,13.5
2018-12-10 10:00:59.0338,172.8,23.4,13.5,13.54,45.1,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:00:59.2838,172.8,23.4,13.5,13.54,45.1,20.02,64,32.5,32.9,0,13.5,13.5
2018-12-10 10:00:59.5338,172.8,23.4,13.5,13.54,45.1,19.89,3,695.7,30,26,13.5,13.5
2018-12-10 10:00:59.7838,172.8,23.4,13.5,13.54,45.1,19.92,4,695.8,30.1,26,13.5,13.5
2018-12-10 10:01:00.0338,172.8,23.4,13.5,13.54,45,19.93,65,21180,21310,0,13.5,13.5
2018-12-10 10:01:00.2839,172.8,23.4,13.5,13.54,45.1,19.93,66,5090,5090,0,13.5,13.5
2018-12-10 10:01:00.5339,172.8,23.4,13.5,13.54,45.1,19.96,1,695.7,30,28,13.5,13.5
2018-12-10 10:01:00.7839,172.8,23.5,13.5,13.6,45.1,19.92,2,695.8,30.1,28,13.5,13.5
2018-12-10 10:01:01.0339,172.8,23.5,13.5,13.6,45.1,19.93,65,21180,21310,0,13.5,13.5
2018-12-10 10:01:01.2839,172.8,23.5,13.5,13.6,45.1,19.98,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:01.5339,172.8,23.5,13.5,13.6,45.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:01:01.7839,172.8,23.5,13.5,13.6,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:01:02.0340,172.8,23.5,13.5,13.6,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:02.2840,172.8,23.5,13.5,13.6,45.2,19.91,6,21180,27.3,3.5,13.5,13.5
2018-12-10 10:01:02.5340,172.8,23.5,13.5,13.6,45.1,19.93,7,21310,27.1,3.6,13.5,13.5
2018-12-10 10:01:02.7840,172.8,23.5,13.5,13.6,45.1,19.93,1,695.7,30,28,13.5,13.5
2018-12-10 10:01:03.0340,172.8,23.5,13.5,13.6,45.1,19.93,2,695.8,30.1,28,13.5,13.5
2018-12-10 10:01:03.2841,172.8,23.5,13.5,13.6,45.1,19.93,61,698.5,693.5,0,13.5,13.5
2018-12-10 10:01:03.5341,172.8,23.6,13.5,13.66,45.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:01:03.7841,172.8,23.6,13.5,13.66,45.1,19.93,64,32.5,33,0,13.5,13.5
2018-12-10 10:01:04.0341,172.8,23.6,13.5,13.66,45.1,19.92,3,695.8,30,26,13.5,13.5
2018-12-10 10:01:04.2840,172.8,23.6,13.5,13.66,45.1,19.92,4,695.9,30.1,26,13.5,13.5
2018-12-10 10:01:04.5340,172.8,23.6,13.5,13.66,45.1,19.93,65,21240,21240,0,13.5,13.5
2018-12-10 10:01:04.7840,172.8,23.6,13.5,13.66,45.1,19.94,66,5090,5080,0,13.5,13.5
2018-12-10 10:01:05.0340,172.8,23.6,13.5,13.66,45.1,19.93,1,695.8,30,28,13.5,13.5
2018-12-10 10:01:05.2840,172.8,23.6,13.5,13.66,45.1,19.93,2,695.9,30.1,28,13.5,13.5
2018-12-10 10:01:05.5340,172.8,23.6,13.5,13.66,45.1,19.91,65,21240,21240,0,13.5,13.5
2018-12-10 10:01:05.7841,172.8,23.6,13.5,13.66,45.2,20,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:06.0341,172.8,23.6,13.5,13.66,45.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:01:06.2841,172.8,23.6,13.5,13.66,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:01:06.5341,172.8,23.6,13.5,13.66,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:06.7842,172.8,23.6,13.5,13.66,45,19.92,6,21290,27.3,3.5,13.5,13.5
2018-12-10 10:01:07.0342,172.8,23.6,13.5,13.66,45.1,19.92,7,21180,27.1,3.6,13.5,13.5
2018-12-10 10:01:07.2841,172.8,23.6,13.5,13.66,45.1,19.87,1,695.8,30,28,13.5,13.5
2018-12-10 10:01:07.5341,172.8,23.6,13.5,13.66,45.1,19.91,2,695.9,30.1,28,13.5,13.5
2018-12-10 10:01:07.7840,172.8,23.6,13.5,13.66,45.1,19.93,61,698.5,693.6,0,13.5,13.5
2018-12-10 10:01:08.0340,172.8,23.6,13.5,13.66,45,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:01:08.2840,172.8,23.6,13.5,13.66,45.1,19.9,64,32.7,32.9,0,13.5,13.5
2018-12-10 10:01:08.5340,172.8,23.6,13.5,13.66,45.1,19.92,3,695.8,30,26,13.5,13.5
2018-12-10 10:01:08.7840,172.8,23.6,13.5,13.66,45.1,19.93,4,695.9,30.1,26,13.5,13.5
2018-12-10 10:01:09.0340,172.8,23.6,13.5,13.66,45.1,19.93,65,21240,21240,0,13.5,13.5
2018-12-10 10:01:09.2840,172.8,23.6,13.5,13.66,45.1,19.92,66,5080,5080,0,13.5,13.5
2018-12-10 10:01:09.5340,172.8,23.6,13.5,13.66,45.1,19.93,1,695.8,30,28,13.5,13.5
2018-12-10 10:01:09.7840,172.8,23.6,13.5,13.66,45.1,19.92,2,695.9,30.1,28,13.5,13.5
2018-12-10 10:01:10.0340,172.8,23.6,13.5,13.66,45.1,19.93,65,21180,21310,0,13.5,13.5
2018-12-10 10:01:10.2840,172.8,23.6,13.5,13.66,45.1,19.92,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:10.5340,172.8,23.6,13.5,13.66,45.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:01:10.7840,172.8,23.6,13.5,13.66,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:01:11.0340,172.8,23.6,13.5,13.66,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:11.2840,172.8,23.6,13.5,13.66,45.1,19.93,6,21170,27.3,3.5,13.5,13.5
2018-12-10 10:01:11.5340,172.8,23.6,13.5,13.66,45.1,19.92,7,21300,27.1,3.6,13.5,13.5
2018-12-10 10:01:11.7841,172.8,24,13.5,13.89,45.1,19.93,1,695.7,30,28,13.5,13.5
2018-12-10 10:01:12.0341,172.8,24,13.5,13.89,45.1,19.92,2,696,30.1,28,13.5,13.5
2018-12-10 10:01:12.2841,172.8,24,13.5,13.89,45.1,19.93,61,698.5,693.5,0,13.5,13.5
2018-12-10 10:01:12.5341,172.8,24,13.5,13.89,45,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:01:12.7841,172.8,24,13.5,13.89,45.1,19.93,64,32.5,33,0,13.5,13.5
2018-12-10 10:01:13.0341,172.8,24,13.5,13.89,45.1,19.97,3,695.7,30,26,13.5,13.5
2018-12-10 10:01:13.2841,172.8,24,13.5,13.89,45.1,19.92,4,696,30.1,26,13.5,13.5
2018-12-10 10:01:13.5341,172.8,24,13.5,13.89,45.1,19.93,65,21240,21230,0,13.5,13.5
2018-12-10 10:01:13.7841,172.8,24,13.5,13.89,45.1,19.93,66,5070,5070,0,13.5,13.5
2018-12-10 10:01:14.0341,172.8,24,13.5,13.89,45.1,19.92,1,695.7,30,28,13.5,13.5
2018-12-10 10:01:14.2841,172.8,24,13.5,13.89,45.1,19.92,2,696,30.1,28,13.5,13.5
2018-12-10 10:01:14.5341,172.8,24,13.5,13.89,45.1,19.93,65,21240,21240,0,13.5,13.5
2018-12-10 10:01:14.7841,172.8,24,13.5,13.89,45.1,19.93,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:15.0341,172.8,24,13.5,13.89,45,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:01:15.2841,172.8,24,13.5,13.89,45.1,19.93,67,27.3,27.1,0,13.5,13.5
2018-12-10 10:01:15.5341,172.8,24,13.75,13.89,45.1,19.92,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:01:15.7841,172.8,24,14,13.89,45.1,19.93,6,21240,27.3,3.5,13.5,13.5
2018-12-10 10:01:16.0341,172.8,24,14,13.89,45.1,19.92,7,21240,27.1,3.6,13.5,13.5
2018-12-10 10:01:16.2841,172.8,24,14,13.89,45.1,19.94,1,695.7,30,28,13.5,13.5
2018-12-10 10:01:16.5341,172.8,24,14,13.89,45.1,19.92,2,696,30.1,28,13.5,13.5
2018-12-10 10:01:16.7842,172.8,24,14,13.89,45.1,19.93,61,698.5,693.6,0,13.5,13.5
2018-12-10 10:01:17.0342,172.8,24,14,13.89,45.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:01:17.2842,172.8,24,14,13.89,45.1,19.93,64,32.6,33,0,13.5,13.5
2018-12-10 10:01:17.5342,172.8,24,14,13.89,45,19.93,3,695.7,30,26,13.5,13.5
2018-12-10 10:01:17.7841,172.8,24,14,13.89,45,19.93,4,696,30.1,26,13.5,13.5
2018-12-10 10:01:18.0341,172.8,24,14,13.89,45,19.92,65,21230,21230,0,13.5,13.5
2018-12-10 10:01:18.2841,172.8,24,14,13.89,45.1,19.91,66,5070,5070,0,14,13.5
2018-12-10 10:01:18.5341,172.8,24,14,13.89,45.1,19.93,1,695.8,30,28,14,14
2018-12-10 10:01:18.7840,172.8,24,14,13.89,45.1,20.03,2,695.8,30.1,28,14,14
2018-12-10 10:01:19.0340,172.8,24,14,13.89,45,19.95,65,21160,21280,0,14,14
2018-12-10 10:01:19.2840,172.8,24,14,13.89,45,19.71,51,3.56,3.54,0,14,14
2018-12-10 10:01:19.5340,172.8,24,14,13.89,45,19.94,63,50,50,0,14,14
2018-12-10 10:01:19.7840,172.8,24,14,13.89,45.1,19.93,67,27.3,27.1,0,14,14
2018-12-10 10:01:20.0341,172.8,24,14,13.89,45.1,19.93,52,3.56,3.54,0,14,14
2018-12-10 10:01:20.2841,172.8,24,14,13.89,45.1,19.92,6,21220,27.3,3.5,14,14
2018-12-10 10:01:20.5341,172.8,24,14,13.89,45,19.93,7,21210,27.1,3.6,14,14
2018-12-10 10:01:20.7841,172.8,24,14,13.89,45,19.93,1,695.8,30,28,14,14
2018-12-10 10:01:21.0342,172.8,24,14,13.89,45,19.93,2,695.8,30.1,28,14,14
2018-12-10 10:01:21.2842,172.8,24,14,13.89,45,19.93,61,698.5,693.6,0,14,14
2018-12-10 10:01:21.5342,172.8,24,14,13.89,45.1,19.89,62,425,425,0,14,14
2018-12-10 10:01:21.7842,172.8,24,14,13.89,45.1,19.95,64,32.5,32.9,0,14,14
2018-12-10 10:01:22.0342,172.8,24,14,13.89,45,19.93,3,695.8,30,26,14,14
2018-12-10 10:01:22.2842,172.8,24,14,13.89,45.1,19.92,4,695.8,30.1,26,14,14
2018-12-10 10:01:22.5342,172.8,24,14,13.89,45,19.93,65,21210,21210,0,14,14
2018-12-10 10:01:22.7842,172.8,24,14,13.89,45,19.92,66,5070,5070,0,14,14
2018-12-10 10:01:23.0342,172.8,24,14,13.89,45,19.93,1,695.8,30,28,14,14
2018-12-10 10:01:23.2841,172.8,24,14,13.89,45.1,19.92,2,695.8,30.1,28,14,14
2018-12-10 10:01:23.5341,172.8,24,14,13.89,45.1,19.87,65,21210,21210,0,14,14
2018-12-10 10:01:23.7842,172.8,24,14,13.89,45.1,19.93,51,3.56,3.54,0,14,14
2018-12-10 10:01:24.0342,172.8,24,14,13.89,45,19.92,63,50,50,0,14,14
2018-12-10 10:01:24.2842,172.8,24,14,13.89,45,19.91,67,27.3,27.1,0,14,14
2018-12-10 10:01:24.5342,172.8,24,14,13.89,45.1,19.93,52,3.56,3.54,0,14,14
2018-12-10 10:01:24.7842,172.8,24,14,13.89,45.1,19.92,6,21210,27.3,3.5,14,14
2018-12-10 10:01:25.0342,172.8,24,14,13.89,45.1,19.93,7,21210,27.1,3.6,14,14
2018-12-10 10:01:25.2842,172.8,24,14,13.89,45.1,19.93,1,695.8,30,28,14,14
2018-12-10 10:01:25.5342,172.8,24,14,13.89,45.1,19.92,2,695.8,30.1,28,14,14
2018-12-10 10:01:25.7842,172.8,24,14,13.89,45,19.92,61,698.6,693.6,0,14,14
2018-12-10 10:01:26.0342,172.8,24,14,13.89,45.1,19.92,62,425,425,0,14,14
2018-12-10 10:01:26.2842,172.8,24,14,13.89,45.1,19.92,64,32.6,33,0,14,14
2018-12-10 10:01:26.5342,172.8,24,14,13.89,45.1,19.94,3,695.8,30,26,14,14
2018-12-10 10:01:26.7842,172.8,24,14,13.89,45.1,19.93,4,696,30.1,26,14,14
2018-12-10 10:01:27.0342,172.8,24,14,13.89,45.1,19.92,65,21210,21210,0,14,14
2018-12-10 10:01:27.2842,172.8,24,14,13.89,45.1,19.92,66,5070,5070,0,14,14
2018-12-10 10:01:27.5342,172.8,24,14,13.89,45,20.04,1,695.8,30,28,14,14
2018-12-10 10:01:27.7843,172.8,24,14,13.89,45.1,19.91,2,696,30.1,28,14,14
2018-12-10 10:01:28.0343,172.8,24,14,13.89,45.1,19.92,65,21210,21210,0,14,14
2018-12-10 10:01:28.2843,172.8,24,14,13.89,45.1,19.94,51,3.56,3.54,0,14,14
2018-12-10 10:01:28.5343,172.8,24,14,13.89,45.1,19.93,63,50,50,0,14,14
2018-12-10 10:01:28.7843,172.8,24,14,13.89,45,19.93,67,27.3,27.2,0,14,14
2018-12-10 10:01:29.0343,172.8,24,14,13.89,45,19.93,52,3.56,3.54,0,14,14
2018-12-10 10:01:29.2843,172.8,24,14,13.89,45.1,19.92,6,21220,27.3,3.5,14,14
2018-12-10 10:01:29.5343,172.8,24,14,13.89,45.1,19.93,7,21220,27.1,3.6,14,14
2018-12-10 10:01:29.7843,172.8,24,14,13.89,45.1,19.92,1,695.8,30,28,14,14
2018-12-10 10:01:30.0343,172.8,24,14,13.89,45.1,19.93,2,696,30.1,28,14,14
2018-12-10 10:01:30.2843,172.8,24,14,13.89,45.1,19.93,61,698.6,693.7,0,14,14
2018-12-10 10:01:30.5343,172.8,24,14,13.89,45,19.91,62,425,425,0,14,14
2018-12-10 10:01:30.7843,172.8,24,14,13.89,45,19.95,64,32.5,32.9,0,14,14
2018-12-10 10:01:31.0342,172.8,24,14,13.89,45.1,19.93,3,695.8,30,26,14,14
2018-12-10 10:01:31.2842,172.8,24,14,13.89,45.1,19.92,4,696,30.1,26,14,14
2018-12-10 10:01:31.5342,172.8,24,14,13.89,45.1,19.93,65,21210,21210,0,14,14
2018-12-10 10:01:31.7842,172.8,24,14,13.89,45.1,19.92,66,5070,5070,0,14,14
2018-12-10 10:01:32.0342,172.8,24,14,13.89,45,19.93,1,695.8,30,28,14,14
2018-12-10 10:01:32.2842,172.8,24,14,13.89,45.1,19.91,2,696,30.1,28,14,14
2018-12-10 10:01:32.5343,172.8,24,14,13.89,45.1,19.92,65,21210,21210,0,14,14
2018-12-10 10:01:32.7843,172.8,24,14,13.89,45.1,19.92,51,3.56,3.54,0,14,14
2018-12-10 10:01:33.0343,172.8,24,14,13.89,45.1,19.94,63,50,50,0,14,14
2018-12-10 10:01:33.2843,172.8,24,14,13.89,45.1,19.93,67,27.3,27.2,0,14,14
2018-12-10 10:01:33.5343,172.8,24,14,13.89,45,19.92,52,3.56,3.54,0,14,14
2018-12-10 10:01:33.7843,172.8,24,14,13.89,45,19.92,6,21210,27.3,3.5,14,14
2018-12-10 10:01:34.0342,172.8,24,14,13.89,45.1,19.93,7,21220,27.1,3.6,14,14
2018-12-10 10:01:34.2842,172.8,24,14,13.89,45.1,19.93,1,695.9,30,28,14,14
2018-12-10 10:01:34.5342,172.8,24,14,13.89,45.1,19.93,2,696.1,30.1,28,14,14
2018-12-10 10:01:34.7842,172.8,24,14,13.89,45.1,19.93,61,698.6,693.8,0,14,14
2018-12-10 10:01:35.0342,172.8,24,14,13.89,45.1,19.92,62,425,425,0,14,14
2018-12-10 10:01:35.2842,172.8,24,14,13.89,45.1,19.92,64,32.6,33,0,14,14
2018-12-10 10:01:35.5343,172.8,24,14,13.89,45.1,19.93,3,695.9,30,26,14,14
2018-12-10 10:01:35.7843,172.8,24,14,13.89,45.1,19.92,4,696.1,30.1,26,14,14
2018-12-10 10:01:36.0344,172.8,24,14,13.89,45.1,19.91,65,21210,21210,0,14,14
2018-12-10 10:01:36.2844,172.8,24,14,13.89,45.1,19.94,66,5070,5070,0,14,14
2018-12-10 10:01:36.5344,172.8,24,14,13.89,45.1,19.93,1,695.9,30,28,14,14
2018-12-10 10:01:36.7844,172.8,24,14,13.89,45,19.93,2,696.1,30.1,28,14,14
2018-12-10 10:01:37.0343,172.8,24,14,13.89,45.1,19.93,65,21220,21220,0,14,14
2018-12-10 10:01:37.2843,172.8,24,14,13.89,45.1,19.93,51,3.56,3.54,0,14,14
2018-12-10 10:01:37.5343,172.8,24,14,13.89,45,19.93,63,50,50,0,14,14
2018-12-10 10:01:37.7843,172.8,24,14,13.89,45.1,19.92,67,27.3,27.2,0,14,14
2018-12-10 10:01:38.0344,172.8,24,14,13.89,45.1,19.93,52,3.56,3.54,0,14,14
2018-12-10 10:01:38.2844,172.8,24,14,13.89,45.1,19.94,6,21230,27.3,3.5,14,14
2018-12-10 10:01:38.5344,172.8,24,14,13.89,45.1,19.92,7,21230,27.2,3.6,14,14
2018-12-10 10:01:38.7844,172.8,24,14,13.89,45,19.92,1,695.9,30,28,14,14
2018-12-10 10:01:39.0344,172.8,24,14,13.89,45,19.92,2,696.1,30.1,28,14,14
2018-12-10 10:01:39.2843,172.8,24,14,13.89,45.1,19.93,61,698.6,693.7,0,14,14
2018-12-10 10:01:39.5344,172.8,24,14,13.89,45.1,19.93,62,425,425,0,14,14
2018-12-10 10:01:39.7844,172.8,24,14,13.89,45.1,19.92,64,32.5,32.9,0,14,14
2018-12-10 10:01:40.0344,172.8,24,14,13.89,45.1,19.94,3,695.9,30,26,14,14
2018-12-10 10:01:40.2845,172.8,24,14,13.89,45.1,19.92,4,696.1,30.1,26,14,14
2018-12-10 10:01:40.5345,172.8,24,14,13.89,45.1,19.94,65,21240,21240,0,14,14
2018-12-10 10:01:40.7844,172.8,24,14,13.89,45.1,19.92,66,5070,5070,0,14,14
2018-12-10 10:01:41.0344,172.8,24,14,13.89,45.1,19.93,1,696,30,28,14,14
2018-12-10 10:01:41.2843,172.8,24,14,13.89,45.1,19.92,2,696.1,30.1,28,14,14
2018-12-10 10:01:41.5343,172.8,24,14,13.89,45.1,19.93,65,21240,21230,0,14,14
2018-12-10 10:01:41.7843,172.8,24,14,13.89,45,19.9,51,3.56,3.54,0,14,14
2018-12-10 10:01:42.0344,172.8,24,14,13.89,45,19.94,63,50,50,0,14,14
2018-12-10 10:01:42.2844,172.8,24,14,13.89,45.1,19.92,67,27.3,27.1,0,14,14
2018-12-10 10:01:42.5344,172.8,24,14,13.89,45.1,19.92,52,3.56,3.54,0,14,14
2018-12-10 10:01:42.7844,172.8,24,14,13.89,45.1,19.92,6,21230,27.3,3.5,14,14
2018-12-10 10:01:43.0344,172.8,24,14,13.89,45.1,19.93,7,21230,27.2,3.6,14,14
2018-12-10 10:01:43.2844,172.8,24,14,13.89,45.1,19.93,1,696,30,28,14,14
2018-12-10 10:01:43.5344,172.8,24,14,13.89,45.1,19.93,2,696.1,30.1,28,14,14
2018-12-10 10:01:43.7845,172.8,24,14,13.89,45.1,19.92,61,698.7,693.7,0,14,14
2018-12-10 10:01:44.0345,172.8,24.1,14,13.95,45.1,19.92,62,425,425,0,14,14
2018-12-10 10:01:44.2845,172.8,24.1,14,13.95,45.1,19.92,64,32.6,33,0,14,14
2018-12-10 10:01:44.5345,172.8,24.1,14,13.95,45.1,19.9,3,696,30,26,14,14
2018-12-10 10:01:44.7845,172.8,24.2,14,14,45.1,19.93,4,696.1,30.1,26,14,14
2018-12-10 10:01:45.0346,172.8,24.2,14,14,45.1,19.93,65,21240,21240,0,14,14
2018-12-10 10:01:45.2846,172.8,24.2,14,14,45,19.92,66,5060,5060,0,14,14
2018-12-10 10:01:45.5346,172.8,24.2,14,14,45.1,19.93,1,696,30,28,14,14
2018-12-10 10:01:45.7846,172.8,24.2,14,14,45.1,19.93,2,696.1,30.1,28,14,14
2018-12-10 10:01:46.0345,172.8,24.2,14,14,45.1,19.93,65,21240,21240,0,14,14
2018-12-10 10:01:46.2845,172.8,24.2,14,14,45.1,19.94,51,3.56,3.54,0,14,14
2018-12-10 10:01:46.5344,172.8,24.2,14,14,45.1,19.93,63,50,50,0,14,14
2018-12-10 10:01:46.7844,172.8,24.2,14,14,45.1,19.93,67,27.3,27.2,0,14,14
2018-12-10 10:01:47.0344,172.8,24.2,14,14,45.1,19.98,52,3.56,3.54,0,14,14
2018-12-10 10:01:47.2845,172.8,24.2,14,14,45.1,19.94,6,21240,27.3,3.5,14,14
2018-12-10 10:01:47.5345,172.8,24.2,14,14,45.1,19.93,7,21250,27.2,3.6,14,14
2018-12-10 10:01:47.7845,172.8,24.2,14,14,45.1,19.93,1,696,30,28,14,14
2018-12-10 10:01:48.0345,172.8,24.2,14,14,45.1,19.92,2,696.1,30.1,28,14,14
2018-12-10 10:01:48.2845,172.8,24.2,14,14,45.1,19.93,61,698.8,693.8,0,14,14
2018-12-10 10:01:48.5345,172.8,24.2,14,14,45.1,19.92,62,425,425,0,14,14
2018-12-10 10:01:48.7845,172.8,24.2,14,14,45.1,19.94,64,32.6,33,0,14,14
2018-12-10 10:01:49.0345,172.8,24.2,14,14,45.1,19.92,3,696,30,26,14,14
2018-12-10 10:01:49.2845,172.8,24.2,14,14,45.1,19.92,4,696.1,30.1,26,14,14
2018-12-10 10:01:49.5345,172.8,24.2,14,14,45.1,19.93,65,21240,21240,0,14,14
2018-12-10 10:01:49.7845,172.8,24.2,14,14,45.1,19.93,66,5070,5070,0,14,14
2018-12-10 10:01:50.0345,172.8,24.2,14,14,45.1,19.91,1,696,30,28,14,14
2018-12-10 10:01:50.2845,172.8,24.2,14,14,45.1,19.94,2,696.1,30.1,28,14,14
2018-12-10 10:01:50.5345,172.8,24.2,14,14,45.1,19.92,65,21240,21240,0,14,14
2018-12-10 10:01:50.7845,172.8,24.2,14,14,45.1,19.92,51,3.56,3.54,0,14,14
2018-12-10 10:01:51.0345,172.8,24.2,14,14,45.1,19.92,63,50,50,0,14,14
2018-12-10 10:01:51.2845,172.8,24.2,14,14,45.1,19.91,67,27.3,27.2,0,14,14
2018-12-10 10:01:51.5345,172.8,24.2,14,14,45,19.95,52,3.56,3.54,0,14,14
2018-12-10 10:01:51.7845,172.8,24.2,14,14,45.1,19.93,6,21240,27.3,3.5,14,14
2018-12-10 10:01:52.0345,172.8,24.2,14,14,45.1,19.93,7,21240,27.2,3.6,14,14
2018-12-10 10:01:52.2845,172.8,24.2,14,14,45.1,19.93,1,696,30,28,14,14
2018-12-10 10:01:52.5344,172.8,24.2,14,14,45.1,19.93,2,696.1,30.1,28,14,14
2018-12-10 10:01:52.7844,172.8,24.2,14,14,45.1,19.92,61,698.8,693.8,0,14,14
2018-12-10 10:01:53.0344,172.8,24.2,14,14,45.1,19.93,62,425,425,0,14,14
2018-12-10 10:01:53.2845,172.8,24.2,14,14,45.1,19.93,64,32.6,33,0,14,14
2018-12-10 10:01:53.5345,172.8,24.2,14,14,45.1,19.93,3,696,30,26,14,14
2018-12-10 10:01:53.7845,172.8,24.2,14,14,45.1,19.93,4,696.1,30.1,26,14,14
2018-12-10 10:01:54.0345,172.8,24.2,14,14,45.1,19.93,65,21250,21250,0,14,14
2018-12-10 10:01:54.2845,172.8,24.2,14,14,45.1,19.92,66,5070,5070,0,14,14
2018-12-10 10:01:54.5345,172.8,24.2,14,14,45.1,19.92,1,696,30,28,14,14
2018-12-10 10:01:54.7845,172.8,24.2,14,14,45.1,19.92,2,696.1,30.1,28,14,14
2018-12-10 10:01:55.0345,172.8,24.2,14,14,45.1,19.93,65,21250,21240,0,14,14
2018-12-10 10:01:55.2845,172.8,24.2,14,14,45.1,19.94,51,3.56,3.54,0,14,14
2018-12-10 10:01:55.5345,172.8,24.2,14,14,45.1,19.92,63,50,50,0,14,14
2018-12-10 10:01:55.7845,172.8,24.2,14,14,45.1,19.94,67,27.3,27.2,0,14,14
2018-12-10 10:01:56.0345,172.8,24.2,14,14,45.1,19.92,52,3.56,3.54,0,14,14
2018-12-10 10:01:56.2845,172.8,24.2,14,14,45.1,19.93,6,21240,27.3,3.5,14,14
2018-12-10 10:01:56.5345,172.8,24.2,14,14,45.1,19.94,7,21240,27.2,3.6,14,14
2018-12-10 10:01:56.7845,172.8,24.2,14,14,45.1,19.92,1,696,30,28,14,14
2018-12-10 10:01:57.0345,172.8,24.2,14,14,45.1,19.92,2,696.1,30.1,28,14,14
2018-12-10 10:01:57.2845,172.8,24.2,14,14,45.1,19.93,61,698.7,693.8,0,14,14
2018-12-10 10:01:57.5346,172.8,24.2,14,14,45.1,19.93,62,425,425,0,14,14
2018-12-10 10:01:57.7846,172.8,24.2,14,14,45.1,19.92,64,32.6,33,0,14,14
2018-12-10 10:01:58.0346,172.8,24.2,14,14,45.1,19.93,3,696,30,26,14,14
2018-12-10 10:01:58.2846,172.8,24.2,14,14,45.1,19.88,4,696.1,30.1,26,14,14
2018-12-10 10:01:58.5346,172.8,24.2,14,14,45.1,19.94,65,21250,21250,0,14,14
2018-12-10 10:01:58.7846,172.8,24.2,14,14,45.1,19.92,66,5070,5070,0,14,14
2018-12-10 10:01:59.0346,172.8,24.2,14,14,45.1,19.93,1,696,30,28,14,14
2018-12-10 10:01:59.2846,172.8,24.2,14,14,45.1,19.93,2,696.1,30.1,28,14,14
2018-12-10 10:01:59.5346,172.8,24.2,14,14,45.1,19.93,65,21240,21240,0,14,14
2018-12-10 10:01:59.7846,172.8,24.2,14,14,45.1,19.92,51,3.56,3.54,0,14,14
2018-12-10 10:02:00.0345,172.8,24.2,14,14,45.1,19.93,63,50,50,0,14,14
2018-12-10 10:02:00.2845,172.8,24.2,14,14,45.1,19.93,67,27.3,27.2,0,14,14
2018-12-10 10:02:00.5345,172.8,24.2,14,14,45.1,19.91,52,3.56,3.54,0,14,14
2018-12-10 10:02:00.7844,172.8,24.2,14,14,45.1,19.93,6,21240,27.3,3.5,14,14
2018-12-10 10:02:01.0344,172.8,24.2,14,14,45.1,19.93,7,21240,27.2,3.6,14,14
2018-12-10 10:02:01.2845,172.8,24.2,14,14,45.1,19.91,1,696,30,28,14,14
2018-12-10 10:02:01.5345,172.8,24.2,14,14,45.1,19.92,2,696.1,30.1,28,14,14
2018-12-10 10:02:01.7846,172.8,24.2,14,14,45.1,19.93,61,698.8,694,0,14,14
2018-12-10 10:02:02.0346,172.8,24.2,14,14,45.1,19.93,62,425,425,0,14,14
2018-12-10 10:02:02.2846,172.8,24.2,14,14,45.1,19.94,64,32.5,32.9,0,14,14
2018-12-10 10:02:02.5346,172.8,24.3,14,14.06,45.1,19.93,3,696.1,30,26,14,14
2018-12-10 10:02:02.7846,172.8,24.3,14,14.06,45.1,19.93,4,696.2,30.1,26,14,14
2018-12-10 10:02:03.0346,172.8,24.3,14,14.06,45.1,19.94,65,21240,21240,0,14,14
2018-12-10 10:02:03.2846,172.8,24.3,14,14.06,45.1,19.93,66,5070,5070,0,14,14
2018-12-10 10:02:03.5346,172.8,24.3,14,14.06,45.1,19.93,1,696.1,30,28,14,14
2018-12-10 10:02:03.7846,172.8,24.3,14,14.06,45.1,19.93,2,696.2,30.1,28,14,14
2018-12-10 10:02:04.0346,172.8,24.3,14,14.06,45,19.94,65,21250,21250,0,14,14
2018-12-10 10:02:04.2846,172.8,24.3,14,14.06,45.1,19.93,51,3.56,3.54,0,14,14
2018-12-10 10:02:04.5345,172.8,24.3,14,14.06,45.1,19.93,63,50,50,0,14,14
2018-12-10 10:02:04.7845,172.8,24.3,14,14.06,45.1,19.89,67,27.3,27.2,0,14,14
2018-12-10 10:02:05.0344,172.8,24.3,14,14.06,45.1,19.94,52,3.56,3.54,0,14,14
2018-12-10 10:02:05.2845,172.8,24.3,14,14.06,45.1,19.94,6,21240,27.3,3.5,14,14
2018-12-10 10:02:05.5345,172.8,24.3,14,14.06,45.1,19.92,7,21240,27.2,3.6,14,14
2018-12-10 10:02:05.7845,172.8,24.4,14,14.12,45.1,19.93,1,696.1,30,28,14,14
2018-12-10 10:02:06.0346,172.8,24.4,14,14.12,45.1,19.93,2,696.2,30.1,28,14,14
2018-12-10 10:02:06.2846,172.8,24.4,14,14.12,45.1,19.93,61,698.9,693.9,0,14,14
2018-12-10 10:02:06.5346,172.8,24.4,14,14.12,45.1,19.92,62,425,425,0,14,14
2018-12-10 10:02:06.7846,172.8,24.4,14,14.12,45.1,19.94,64,32.6,33,0,14,14
