Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:02:07.0346,172.8,24.4,14,14.12,45.1,19.93,3,696.1,30,26,14,14
2018-12-10 10:02:07.2846,172.8,24.4,14,14.12,45.1,19.92,4,696.2,30.1,26,14,14
2018-12-10 10:02:07.5346,172.8,24.4,14,14.12,45,19.87,65,21250,21250,0,14,14
2018-12-10 10:02:07.7846,172.8,24.4,14,14.12,45,19.92,66,5060,5060,0,14,14
2018-12-10 10:02:08.0347,172.8,24.4,14,14.12,45.1,19.94,1,696.1,30,28,14,14
2018-12-10 10:02:08.2847,172.8,24.4,14,14.12,45.1,19.95,2,696.2,30.1,28,14,14
2018-12-10 10:02:08.5347,172.8,24.4,14,14.12,45.1,19.92,65,21250,21250,0,14,14
2018-12-10 10:02:08.7846,172.8,24.4,14,14.12,45.1,19.92,51,3.56,3.54,0,14,14
2018-12-10 10:02:09.0346,172.8,24.4,14,14.12,45.1,19.94,63,50,50,0,14,14
2018-12-10 10:02:09.2846,172.8,24.4,14,14.12,45.1,19.93,67,27.3,27.2,0,14,14
2018-12-10 10:02:09.5346,172.8,24.4,14,14.12,45.1,19.93,52,3.56,3.54,0,14,14
2018-12-10 10:02:09.7847,172.8,24.4,14,14.12,45.1,19.94,6,21250,27.3,3.5,14,14
2018-12-10 10:02:10.0347,172.8,24.4,14,14.12,45.1,19.93,7,21250,27.2,3.6,14,14
2018-12-10 10:02:10.2847,172.8,24.4,14,14.12,45.1,19.92,1,696.1,30,28,14,14
2018-12-10 10:02:10.5347,172.8,24.4,14,14.12,45.1,19.9,2,696.3,30.1,28,14,14
2018-12-10 10:02:10.7847,172.8,24.4,14,14.12,45.1,19.93,61,699,694,0,14,14
2018-12-10 10:02:11.0346,172.8,24.4,14,14.12,45.1,19.93,62,425,425,0,14,14
2018-12-10 10:02:11.2846,172.8,24.4,14,14.12,45.1,19.92,64,32.6,32.9,0,14,14
2018-12-10 10:02:11.5346,172.8,24.4,14,14.12,45.1,19.93,3,696.1,30,26,14,14
2018-12-10 10:02:11.7847,172.8,24.4,14,14.12,45.1,19.92,4,696.3,30.1,26,14,14
2018-12-10 10:02:12.0347,172.8,24.4,14,14.12,45.1,19.91,65,21240,21240,0,14,14
2018-12-10 10:02:12.2847,172.8,24.4,14,14.12,45.1,19.92,66,5070,5070,0,14,14
2018-12-10 10:02:12.5347,172.8,24.4,14,14.12,45.1,19.93,1,696.1,30,28,14,14
2018-12-10 10:02:12.7847,172.8,24.4,14,14.12,45.1,19.93,2,696.3,30.1,28,14,14
2018-12-10 10:02:13.0348,172.8,24.4,14,14.12,45.1,20,65,21240,21250,0,14,14
2018-12-10 10:02:13.2848,172.8,24.4,14,14.12,45.1,19.92,51,3.56,3.54,0,14,14
2018-12-10 10:02:13.5348,172.8,24.4,14,14.12,45.1,19.92,63,50,50,0,14,14
2018-12-10 10:02:13.7847,172.8,24.4,14,14.12,45.1,19.92,67,27.3,27.2,0,14,14
2018-12-10 10:02:14.0347,172.8,24.4,14,14.12,45.1,19.93,52,3.56,3.54,0,14,14
2018-12-10 10:02:14.2847,172.8,24.4,14,14.12,45.1,19.92,6,21240,27.3,3.5,14,14
2018-12-10 10:02:14.5347,172.8,24.4,14,14.12,45.1,19.92,7,21240,27.2,3.6,14,14
2018-12-10 10:02:14.7847,172.8,24.4,14,14.12,45.1,19.93,1,696.1,30,28,14,14
2018-12-10 10:02:15.0347,172.8,24.4,14,14.12,45.1,19.93,2,696.3,30.1,28,14,14
2018-12-10 10:02:15.2847,172.8,24.4,14,14.12,45.1,19.92,61,698.9,694,0,14,14
2018-12-10 10:02:15.5347,172.8,24.4,14,14.12,45.1,19.93,62,425,425,0,14,14
2018-12-10 10:02:15.7847,172.8,24.5,14,14.18,45.1,19.96,64,32.5,32.9,0,14,14
2018-12-10 10:02:16.0347,172.8,24.5,14,14.18,45.1,19.93,3,696.1,30,26,14,14
2018-12-10 10:02:16.2847,172.8,24.5,14,14.18,45.1,19.93,4,696.3,30.1,26,14,14
2018-12-10 10:02:16.5347,172.8,24.5,14,14.18,45.1,19.92,65,21240,21240,0,14,14
2018-12-10 10:02:16.7847,172.8,24.6,14,14.24,45.1,19.93,66,5070,5070,0,14,14
2018-12-10 10:02:17.0347,172.8,24.6,14,14.24,45.1,19.92,1,696.3,30,28,14,14
2018-12-10 10:02:17.2847,172.8,24.6,14,14.24,45.1,19.93,2,696.3,30.1,28,14,14
2018-12-10 10:02:17.5347,172.8,24.6,14,14.24,45.1,19.93,65,21240,21240,0,14,14
2018-12-10 10:02:17.7848,172.8,24.6,14,14.24,45.1,19.93,51,3.56,3.54,0,14,14
2018-12-10 10:02:18.0348,172.8,24.6,14,14.24,45.1,19.92,63,50,50,0,14,14
2018-12-10 10:02:18.2848,172.8,24.6,14,14.24,45.1,19.95,67,27.3,27.2,0,14,14
2018-12-10 10:02:18.5348,172.8,24.6,14,14.24,45.1,19.93,52,3.56,3.54,0,14,14
2018-12-10 10:02:18.7848,172.8,24.6,14,14.24,45.1,19.91,6,21250,27.3,3.5,14,14
2018-12-10 10:02:19.0348,172.8,24.6,14,14.24,45.1,19.92,7,21240,27.2,3.6,14,14
2018-12-10 10:02:19.2848,172.8,24.6,14,14.24,45.1,19.92,1,696.3,30,28,14,14
2018-12-10 10:02:19.5348,172.8,24.6,14,14.24,45.1,19.94,2,696.3,30.1,28,14,14
2018-12-10 10:02:19.7848,172.8,24.6,14.25,14.24,45.1,19.91,61,699,693.9,0,14,14
2018-12-10 10:02:20.0348,172.8,24.6,14.25,14.24,45.1,19.93,62,425,425,0,14,14
2018-12-10 10:02:20.2848,172.8,24.6,14.25,14.24,45.1,19.94,64,32.6,33,0,14,14
2018-12-10 10:02:20.5348,172.8,24.6,14.25,14.24,45.1,19.93,3,696.3,30,26,14,14
2018-12-10 10:02:20.7848,172.8,24.6,14.25,14.24,45.1,19.92,4,696.3,30.1,26,14,14
2018-12-10 10:02:21.0348,172.8,24.6,14.25,14.24,45.1,19.91,65,21240,21240,0,14,14
2018-12-10 10:02:21.2848,172.8,24.6,14.25,14.24,45.1,19.91,66,5070,5070,0,14,14
2018-12-10 10:02:21.5348,172.8,24.6,14.25,14.24,45,19.92,1,696.3,30,28,14,14
2018-12-10 10:02:21.7848,172.8,24.6,14.25,14.24,45,19.92,2,696.3,30.1,28,14,14
2018-12-10 10:02:22.0348,172.8,24.6,14.25,14.24,45.1,19.93,65,21230,21240,0,14,14
2018-12-10 10:02:22.2848,172.8,24.6,14.25,14.24,45.1,19.92,51,3.56,3.54,0,14,14
2018-12-10 10:02:22.5348,172.8,24.6,14.25,14.24,45.1,19.93,63,50,50,0,14,14
2018-12-10 10:02:22.7848,172.8,24.6,14.25,14.24,45.1,19.92,67,27.3,27.2,0,14,14
2018-12-10 10:02:23.0348,172.8,24.6,14.25,14.24,45.1,19.92,52,3.56,3.54,0,14,14
2018-12-10 10:02:23.2848,172.8,24.6,14.25,14.24,45.1,19.92,6,21220,27.3,3.5,14,14
2018-12-10 10:02:23.5348,172.8,24.6,14.25,14.24,45.1,19.94,7,21240,27.2,3.6,14,14
2018-12-10 10:02:23.7848,172.8,24.6,14.25,14.24,45.1,19.93,1,696.3,30,28,14.5,14
2018-12-10 10:02:24.0348,172.8,24.6,14.25,14.24,45.1,19.92,2,696.3,30.1,28,14.5,14
2018-12-10 10:02:24.2848,172.8,24.6,14.25,14.24,45.1,19.92,61,698.9,694,0,14.5,14
2018-12-10 10:02:24.5348,172.8,24.6,14.25,14.24,45.1,19.92,62,425,425,0,14.5,14
2018-12-10 10:02:24.7848,172.8,24.6,14.25,14.24,45.1,19.92,64,32.5,32.9,0,14.5,14
2018-12-10 10:02:25.0348,172.8,24.6,14.25,14.24,45.1,19.92,3,696.3,30,26,14.5,14
2018-12-10 10:02:25.2848,172.8,24.6,14.25,14.24,45.1,19.93,4,696.3,30.1,26,14.5,14
2018-12-10 10:02:25.5349,172.8,24.6,14.25,14.24,45.1,19.92,65,21220,21250,0,14.5,14
2018-12-10 10:02:25.7849,172.8,24.6,14.5,14.24,45.1,19.94,66,5070,5080,0,14.5,14
2018-12-10 10:02:26.0349,172.8,24.6,14.5,14.24,45.1,19.93,1,696.3,30,28,14.5,14
2018-12-10 10:02:26.2849,172.8,24.6,14.5,14.24,45.1,19.91,2,696.3,30.1,28,14.5,14
2018-12-10 10:02:26.5349,172.8,24.6,14.5,14.24,45.1,19.93,65,21220,21250,0,14.5,14
2018-12-10 10:02:26.7849,172.8,24.6,14.5,14.24,45,20.03,51,3.56,3.54,0,14.5,14
2018-12-10 10:02:27.0349,172.8,24.6,14.5,14.24,45.1,19.92,63,50,50,0,14.5,14
2018-12-10 10:02:27.2849,172.8,24.6,14.5,14.24,45.1,19.94,67,27.3,27.2,0,14.5,14
2018-12-10 10:02:27.5349,172.8,24.6,14.5,14.24,45,19.92,52,3.56,3.54,0,14.5,14
2018-12-10 10:02:27.7849,172.8,24.6,14.5,14.24,45,19.92,6,21220,27.3,3.5,14.5,14
2018-12-10 10:02:28.0349,172.8,24.6,14.5,14.24,45.1,19.93,7,21240,27.2,3.6,14.5,14
2018-12-10 10:02:28.2849,172.8,24.6,14.5,14.24,45.1,19.92,1,696.3,30,28,14.5,14
2018-12-10 10:02:28.5349,172.8,24.6,14.5,14.24,45.1,19.92,2,696.3,30.1,28,14.5,14
2018-12-10 10:02:28.7849,172.8,24.6,14.5,14.24,45.1,19.93,61,698.9,694.1,0,14.5,14
2018-12-10 10:02:29.0349,172.8,24.6,14.5,14.24,45,19.92,62,425,425,0,14.5,14
2018-12-10 10:02:29.2849,172.8,24.6,14.5,14.24,45,19.93,64,32.5,32.9,0,14.5,14
2018-12-10 10:02:29.5349,172.8,24.6,14.5,14.24,45,19.9,3,696.3,30,26,14.5,14
2018-12-10 10:02:29.7849,172.8,24.6,14.5,14.24,45,19.94,4,696.3,30.1,26,14.5,14
2018-12-10 10:02:30.0349,172.8,24.6,14.5,14.24,45,19.94,65,21220,21240,0,14.5,14
2018-12-10 10:02:30.2849,172.8,24.6,14.5,14.24,45.1,19.93,66,5070,5070,0,14.5,14
2018-12-10 10:02:30.5349,172.8,24.6,14.5,14.24,45.1,19.93,1,696.3,30,28,14.5,14
2018-12-10 10:02:30.7849,172.8,24.6,14.5,14.24,45.1,19.92,2,696.3,30.1,28,14.5,14
2018-12-10 10:02:31.0349,172.8,24.6,14.5,14.24,45.1,19.91,65,21220,21240,0,14.5,14
2018-12-10 10:02:31.2849,172.8,24.6,14.5,14.24,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:31.5349,172.8,24.6,14.5,14.24,45.1,19.94,63,50,50,0,14.5,14.5
2018-12-10 10:02:31.7849,172.8,24.6,14.5,14.24,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:02:32.0349,172.8,24.6,14.5,14.24,45.1,19.92,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:32.2849,172.8,24.6,14.5,14.24,45,19.92,6,21220,27.3,3.5,14.5,14.5
2018-12-10 10:02:32.5349,172.8,24.7,14.5,14.29,45,19.91,7,21230,27.2,3.6,14.5,14.5
2018-12-10 10:02:32.7849,172.8,24.7,14.5,14.29,45,19.92,1,696.3,30,28,14.5,14.5
2018-12-10 10:02:33.0349,172.8,24.7,14.5,14.29,45,19.92,2,696.3,30.1,28,14.5,14.5
2018-12-10 10:02:33.2849,172.8,24.7,14.5,14.29,45.1,19.94,61,698.9,694.1,0,14.5,14.5
2018-12-10 10:02:33.5349,172.8,24.7,14.5,14.29,45.1,19.92,62,425,425,0,14.5,14.5
2018-12-10 10:02:33.7849,172.8,24.7,14.5,14.29,45.1,19.95,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:02:34.0349,172.8,24.7,14.5,14.29,45.1,19.93,3,696.3,30,26,14.5,14.5
2018-12-10 10:02:34.2849,172.8,24.7,14.5,14.29,45.1,19.93,4,696.3,30.1,26,14.5,14.5
2018-12-10 10:02:34.5349,172.8,24.7,14.5,14.29,45.1,19.92,65,21220,21230,0,14.5,14.5
2018-12-10 10:02:34.7849,172.8,24.7,14.5,14.29,45.1,19.95,66,5070,5070,0,14.5,14.5
2018-12-10 10:02:35.0349,172.8,24.7,14.5,14.29,45.1,19.92,1,696.3,30,28,14.5,14.5
2018-12-10 10:02:35.2849,172.8,24.7,14.5,14.29,45.1,19.93,2,696.3,30.1,28,14.5,14.5
2018-12-10 10:02:35.5349,172.8,24.7,14.5,14.29,45.1,19.91,65,21220,21230,0,14.5,14.5
2018-12-10 10:02:35.7849,172.8,24.7,14.5,14.29,45,19.92,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:36.0349,172.8,24.7,14.5,14.29,45,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:02:36.2849,172.8,24.7,14.5,14.29,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:02:36.5349,172.8,24.7,14.5,14.29,45.1,19.92,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:36.7850,172.8,24.7,14.5,14.29,45.1,19.92,6,21230,27.3,3.5,14.5,14.5
2018-12-10 10:02:37.0350,172.8,24.7,14.5,14.29,45.1,19.93,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:02:37.2850,172.8,24.7,14.5,14.29,45.1,19.93,1,696.3,30,28,14.5,14.5
2018-12-10 10:02:37.5350,172.8,24.7,14.5,14.29,45.1,19.92,2,696.3,30.1,28,14.5,14.5
2018-12-10 10:02:37.7850,172.8,24.7,14.5,14.29,45.1,19.92,61,699,694.1,0,14.5,14.5
2018-12-10 10:02:38.0350,172.8,24.7,14.5,14.29,45.1,19.91,62,425,425,0,14.5,14.5
2018-12-10 10:02:38.2850,172.8,24.7,14.5,14.29,45.1,19.94,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:02:38.5350,172.8,24.7,14.5,14.29,45.1,19.92,3,696.4,30,26,14.5,14.5
2018-12-10 10:02:38.7850,172.8,24.8,14.5,14.35,45.1,19.92,4,696.4,30.1,26,14.5,14.5
2018-12-10 10:02:39.0350,172.8,24.8,14.5,14.35,45.1,19.93,65,21230,21240,0,14.5,14.5
2018-12-10 10:02:39.2850,172.8,24.8,14.5,14.35,45.1,19.92,66,5070,5070,0,14.5,14.5
2018-12-10 10:02:39.5350,172.8,24.8,14.5,14.35,45.1,19.93,1,696.4,30,28,14.5,14.5
2018-12-10 10:02:39.7850,172.8,24.8,14.5,14.35,45.1,19.92,2,696.4,30.1,28,14.5,14.5
2018-12-10 10:02:40.0350,172.8,24.8,14.5,14.35,45.1,19.93,65,21230,21240,0,14.5,14.5
2018-12-10 10:02:40.2850,172.8,24.8,14.5,14.35,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:40.5350,172.8,24.8,14.5,14.35,45.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:02:40.7850,172.8,24.8,14.5,14.35,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:02:41.0351,172.8,24.8,14.5,14.35,45.1,19.94,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:41.2851,172.8,24.8,14.5,14.35,45.1,19.93,6,21230,27.3,3.5,14.5,14.5
2018-12-10 10:02:41.5351,172.8,24.8,14.5,14.35,45.1,19.92,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:02:41.7851,172.8,24.8,14.5,14.35,45.1,19.92,1,696.4,30,28,14.5,14.5
2018-12-10 10:02:42.0351,172.8,24.8,14.5,14.35,45.1,19.92,2,696.4,30.1,28,14.5,14.5
2018-12-10 10:02:42.2851,172.8,24.8,14.5,14.35,45.1,19.92,61,699,694.1,0,14.5,14.5
2018-12-10 10:02:42.5351,172.8,24.8,14.5,14.35,45.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 10:02:42.7851,172.8,24.8,14.5,14.35,45.1,19.93,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:02:43.0350,172.8,24.8,14.5,14.35,45.1,19.92,3,696.4,30,26,14.5,14.5
2018-12-10 10:02:43.2850,172.8,24.8,14.5,14.35,45.1,19.92,4,696.4,30.1,26,14.5,14.5
2018-12-10 10:02:43.5350,172.8,24.8,14.5,14.35,45.1,19.96,65,21230,21240,0,14.5,14.5
2018-12-10 10:02:43.7850,172.8,24.8,14.5,14.35,45,19.95,66,5060,5060,0,14.5,14.5
2018-12-10 10:02:44.0350,172.8,24.8,14.5,14.35,45.1,19.92,1,696.4,30,28,14.5,14.5
2018-12-10 10:02:44.2850,172.8,24.8,14.5,14.35,45.1,19.93,2,696.4,30.1,28,14.5,14.5
2018-12-10 10:02:44.5350,172.8,24.8,14.5,14.35,45.1,19.93,65,21230,21240,0,14.5,14.5
2018-12-10 10:02:44.7850,172.8,24.8,14.5,14.35,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:45.0350,172.8,24.8,14.5,14.35,45.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:02:45.2850,172.8,24.8,14.5,14.35,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:02:45.5350,172.8,24.8,14.5,14.35,45.1,19.93,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:45.7850,172.8,24.8,14.5,14.35,45.1,19.92,6,21230,27.3,3.5,14.5,14.5
2018-12-10 10:02:46.0350,172.8,24.8,14.5,14.35,45.1,19.93,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:02:46.2851,172.8,24.8,14.5,14.35,45.1,19.93,1,696.4,30,28,14.5,14.5
2018-12-10 10:02:46.5351,172.8,24.8,14.5,14.35,45.1,19.92,2,696.4,30.1,28,14.5,14.5
2018-12-10 10:02:46.7851,172.8,24.8,14.5,14.35,45.1,19.93,61,699,694.1,0,14.5,14.5
2018-12-10 10:02:47.0351,172.8,24.8,14.5,14.35,45,19.93,62,425,425,0,14.5,14.5
2018-12-10 10:02:47.2851,172.8,24.8,14.5,14.35,45.1,19.93,64,32.6,33,0,14.5,14.5
2018-12-10 10:02:47.5351,172.8,24.8,14.5,14.35,45.1,19.92,3,696.4,30,26,14.5,14.5
2018-12-10 10:02:47.7850,172.8,24.9,14.5,14.41,45.1,19.92,4,696.4,30.1,26,14.5,14.5
2018-12-10 10:02:48.0350,172.8,24.9,14.5,14.41,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:02:48.2850,172.8,24.9,14.5,14.41,45.1,19.92,66,5060,5060,0,14.5,14.5
2018-12-10 10:02:48.5350,172.8,24.9,14.5,14.41,45.1,19.92,1,696.4,30,28,14.5,14.5
2018-12-10 10:02:48.7850,172.8,24.9,14.5,14.41,45.1,19.8,2,696.4,30.1,28,14.5,14.5
2018-12-10 10:02:49.0350,172.8,24.9,14.5,14.41,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:02:49.2850,172.8,24.9,14.5,14.41,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:49.5350,172.8,24.9,14.5,14.41,45.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:02:49.7850,172.8,25,14.5,14.47,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:02:50.0351,172.8,25,14.5,14.47,45.1,19.93,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:50.2851,172.8,25,14.5,14.47,45.1,19.93,6,21250,27.3,3.5,14.5,14.5
2018-12-10 10:02:50.5351,172.8,25,14.5,14.47,45.1,19.93,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:02:50.7851,172.8,25,14.5,14.47,45.1,19.95,1,696.4,30,28,14.5,14.5
2018-12-10 10:02:51.0351,172.8,25,14.5,14.47,45.1,19.93,2,696.4,30.1,28,14.5,14.5
2018-12-10 10:02:51.2851,172.8,25,14.5,14.47,45.1,19.92,61,699.1,694.2,0,14.5,14.5
2018-12-10 10:02:51.5351,172.8,25,14.5,14.47,45.1,19.86,62,425,425,0,14.5,14.5
2018-12-10 10:02:51.7851,172.8,25,14.5,14.47,45.1,19.93,64,32.6,33,0,14.5,14.5
2018-12-10 10:02:52.0351,172.8,25,14.5,14.47,45.1,19.93,3,696.4,30,26,14.5,14.5
2018-12-10 10:02:52.2851,172.8,25,14.5,14.47,45.1,19.93,4,696.4,30.1,26,14.5,14.5
2018-12-10 10:02:52.5351,172.8,25,14.5,14.47,45.1,19.91,65,21240,21240,0,14.5,14.5
2018-12-10 10:02:52.7851,172.8,25,14.5,14.47,45.1,19.94,66,5060,5060,0,14.5,14.5
2018-12-10 10:02:53.0351,172.8,25,14.5,14.47,45.1,19.91,1,696.3,30,28,14.5,14.5
2018-12-10 10:02:53.2851,172.8,25,14.5,14.47,45.1,19.94,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:02:53.5351,172.8,25,14.5,14.47,45.1,19.93,65,21250,21250,0,14.5,14.5
2018-12-10 10:02:53.7851,172.8,25,14.5,14.47,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:54.0351,172.8,25,14.5,14.47,45.1,19.92,63,50,50,0,14.5,14.5
2018-12-10 10:02:54.2851,172.8,25,14.5,14.47,45.1,20.07,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:02:54.5351,172.8,25,14.5,14.47,45.1,19.92,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:54.7851,172.8,25,14.5,14.47,45.1,19.93,6,21240,27.3,3.5,14.5,14.5
2018-12-10 10:02:55.0352,172.8,25,14.5,14.47,45.1,19.93,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:02:55.2852,172.8,25,14.5,14.47,45.1,19.93,1,696.3,30,28,14.5,14.5
2018-12-10 10:02:55.5352,172.8,25,14.5,14.47,45.1,19.93,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:02:55.7852,172.8,25,14.5,14.47,45.1,19.92,61,699.1,694.2,0,14.5,14.5
2018-12-10 10:02:56.0352,172.8,25,14.5,14.47,45.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 10:02:56.2852,172.8,25,14.5,14.47,45.1,19.93,64,32.6,33,0,14.5,14.5
2018-12-10 10:02:56.5352,172.8,25,14.5,14.47,45.1,19.92,3,696.3,30,26,14.5,14.5
2018-12-10 10:02:56.7852,172.8,25,14.5,14.47,45.1,19.93,4,696.5,30.1,26,14.5,14.5
2018-12-10 10:02:57.0352,172.8,25,14.5,14.47,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:02:57.2852,172.8,25,14.5,14.47,45.1,19.92,66,5060,5060,0,14.5,14.5
2018-12-10 10:02:57.5351,172.8,25,14.5,14.47,45.1,19.92,1,696.3,30,28,14.5,14.5
2018-12-10 10:02:57.7852,172.8,25,14.5,14.47,45.1,19.92,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:02:58.0352,172.8,25,14.5,14.47,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:02:58.2852,172.8,25,14.5,14.47,45.1,19.92,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:58.5352,172.8,25,14.5,14.47,45.1,19.9,63,50,50,0,14.5,14.5
2018-12-10 10:02:58.7852,172.8,25,14.5,14.47,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:02:59.0352,172.8,25,14.5,14.47,45.1,19.92,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:02:59.2852,172.8,25,14.5,14.47,45.1,19.93,6,21230,27.3,3.5,14.5,14.5
2018-12-10 10:02:59.5352,172.8,25,14.5,14.47,45.1,19.93,7,21220,27.2,3.6,14.5,14.5
2018-12-10 10:02:59.7853,172.8,25,14.5,14.47,45.1,19.94,1,696.3,30,28,14.5,14.5
2018-12-10 10:03:00.0353,172.8,25,14.5,14.47,45.1,19.93,2,696.6,30.1,28,14.5,14.5
2018-12-10 10:03:00.2853,172.8,25,14.5,14.47,45.1,19.94,61,699.1,694.2,0,14.5,14.5
2018-12-10 10:03:00.5353,172.8,25,14.5,14.47,45.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 10:03:00.7853,172.8,25,14.5,14.47,45.1,19.92,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:03:01.0353,172.8,25,14.5,14.47,45.1,19.92,3,696.5,30,26,14.5,14.5
2018-12-10 10:03:01.2852,172.8,25,14.5,14.47,45.1,19.92,4,696.6,30.1,26,14.5,14.5
2018-12-10 10:03:01.5352,172.8,25,14.5,14.47,45.1,19.93,65,21220,21220,0,14.5,14.5
2018-12-10 10:03:01.7852,172.8,25,14.5,14.47,45.1,19.92,66,5070,5070,0,14.5,14.5
2018-12-10 10:03:02.0352,172.8,25,14.5,14.47,45.1,19.93,1,696.5,30,28,14.5,14.5
2018-12-10 10:03:02.2852,172.8,25,14.5,14.47,45.1,19.91,2,696.6,30.1,28,14.5,14.5
2018-12-10 10:03:02.5352,172.8,25,14.5,14.47,45.1,19.93,65,21220,21220,0,14.5,14.5
2018-12-10 10:03:02.7852,172.8,25.1,14.5,14.53,45.1,19.94,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:03.0352,172.8,25.1,14.5,14.53,45.1,19.94,63,50,50,0,14.5,14.5
2018-12-10 10:03:03.2852,172.8,25.1,14.5,14.53,45.1,19.92,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:03:03.5353,172.8,25.1,14.5,14.53,45.1,19.92,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:03.7853,172.8,25.1,14.5,14.53,45.1,19.93,6,21220,27.3,3.5,14.5,14.5
2018-12-10 10:03:04.0353,172.8,25.1,14.5,14.53,45.1,19.92,7,21220,27.2,3.6,14.5,14.5
2018-12-10 10:03:04.2853,172.8,25.1,14.5,14.53,45.1,19.92,1,696.5,30,28,14.5,14.5
2018-12-10 10:03:04.5353,172.8,25.1,14.5,14.53,45.1,19.93,2,696.6,30.1,28,14.5,14.5
2018-12-10 10:03:04.7852,172.8,25.1,14.5,14.53,45.1,19.92,61,699.2,694.2,0,14.5,14.5
2018-12-10 10:03:05.0352,172.8,25.1,14.5,14.53,45.1,19.92,62,425,425,0,14.5,14.5
2018-12-10 10:03:05.2852,172.8,25.1,14.5,14.53,45.1,19.92,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:03:05.5353,172.8,25.1,14.5,14.53,45.1,19.93,3,696.5,30,26,14.5,14.5
2018-12-10 10:03:05.7853,172.8,25.1,14.5,14.53,45.1,19.93,4,696.6,30.1,26,14.5,14.5
2018-12-10 10:03:06.0353,172.8,25.1,14.5,14.53,45.1,19.95,65,21230,21230,0,14.5,14.5
2018-12-10 10:03:06.2853,172.8,25.1,14.5,14.53,45.1,19.93,66,5060,5070,0,14.5,14.5
2018-12-10 10:03:06.5353,172.8,25.1,14.5,14.53,45.1,19.93,1,696.5,30,28,14.5,14.5
2018-12-10 10:03:06.7853,172.8,25.1,14.5,14.53,45.1,19.93,2,696.6,30.1,28,14.5,14.5
2018-12-10 10:03:07.0353,172.8,25.1,14.5,14.53,45.1,19.92,65,21230,21230,0,14.5,14.5
2018-12-10 10:03:07.2853,172.8,25.1,14.5,14.53,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:07.5353,172.8,25.1,14.5,14.53,45.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:03:07.7853,172.8,25.1,14.5,14.53,45.1,19.92,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:03:08.0353,172.8,25.1,14.5,14.53,45.1,19.93,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:08.2853,172.8,25.1,14.5,14.53,45.1,19.92,6,21230,27.3,3.5,14.5,14.5
2018-12-10 10:03:08.5353,172.8,25.1,14.5,14.53,45.1,19.92,7,21230,27.2,3.6,14.5,14.5
2018-12-10 10:03:08.7853,172.8,25.1,14.5,14.53,45,19.9,1,696.6,30,28,14.5,14.5
2018-12-10 10:03:09.0353,172.8,25.1,14.5,14.53,45.1,19.91,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:03:09.2853,172.8,25.1,14.5,14.53,45.1,19.92,61,699.2,694.3,0,14.5,14.5
2018-12-10 10:03:09.5353,172.8,25.1,14.5,14.53,45.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 10:03:09.7853,172.8,25.1,14.5,14.53,45.1,19.96,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:03:10.0353,172.8,25.1,14.5,14.53,45.1,19.93,3,696.6,30,26,14.5,14.5
2018-12-10 10:03:10.2853,172.8,25.1,14.5,14.53,45.1,19.92,4,696.5,30.1,26,14.5,14.5
2018-12-10 10:03:10.5353,172.8,25.1,14.5,14.53,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:03:10.7853,172.8,25.2,14.5,14.58,45.1,19.93,66,5060,5050,0,14.5,14.5
2018-12-10 10:03:11.0353,172.8,25.2,14.5,14.58,45.1,19.93,1,696.6,30,28,14.5,14.5
2018-12-10 10:03:11.2853,172.8,25.2,14.5,14.58,45.1,19.92,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:03:11.5353,172.8,25.2,14.5,14.58,45.1,19.92,65,21240,21240,0,14.5,14.5
2018-12-10 10:03:11.7853,172.8,25.2,14.5,14.58,45.1,19.94,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:12.0353,172.8,25.2,14.5,14.58,45.1,19.96,63,50,50,0,14.5,14.5
2018-12-10 10:03:12.2853,172.8,25.2,14.5,14.58,45.1,19.91,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:03:12.5353,172.8,25.2,14.5,14.58,45.1,19.96,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:12.7854,172.8,25.2,14.5,14.58,45.1,19.92,6,21240,27.3,3.5,14.5,14.5
2018-12-10 10:03:13.0354,172.8,25.2,14.5,14.58,45.1,19.92,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:03:13.2854,172.8,25.2,14.5,14.58,45.1,19.93,1,696.6,30,28,14.5,14.5
2018-12-10 10:03:13.5354,172.8,25.2,14.5,14.58,45.1,19.92,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:03:13.7854,172.8,25.2,14.5,14.58,45.1,19.94,61,699.3,694.3,0,14.5,14.5
2018-12-10 10:03:14.0354,172.8,25.2,14.5,14.58,45.1,19.92,62,425,425,0,14.5,14.5
2018-12-10 10:03:14.2854,172.8,25.2,14.5,14.58,45.1,19.92,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:03:14.5354,172.8,25.2,14.5,14.58,45.1,19.94,3,696.7,30,26,14.5,14.5
2018-12-10 10:03:14.7854,172.8,25.2,14.5,14.58,45.1,19.93,4,696.5,30.1,26,14.5,14.5
2018-12-10 10:03:15.0354,172.8,25.2,14.5,14.58,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:03:15.2854,172.8,25.2,14.5,14.58,45.1,19.92,66,5060,5050,0,14.5,14.5
2018-12-10 10:03:15.5354,172.8,25.2,14.5,14.58,45.1,19.93,1,696.7,30,28,14.5,14.5
2018-12-10 10:03:15.7854,172.8,25.2,14.5,14.58,45.2,19.92,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:03:16.0354,172.8,25.2,14.5,14.58,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:03:16.2854,172.8,25.2,14.5,14.58,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:16.5354,172.8,25.2,14.5,14.58,45.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:03:16.7854,172.8,25.2,14.5,14.58,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:03:17.0354,172.8,25.2,14.5,14.58,45.1,19.93,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:17.2854,172.8,25.2,14.5,14.58,45.1,19.9,6,21240,27.3,3.5,14.5,14.5
2018-12-10 10:03:17.5354,172.8,25.2,14.5,14.58,45.1,19.92,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:03:17.7854,172.8,25.2,14.5,14.58,45.1,19.92,1,696.7,30,28,14.5,14.5
2018-12-10 10:03:18.0354,172.8,25.2,14.5,14.58,45.1,19.92,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:03:18.2854,172.8,25.2,14.5,14.58,45.1,19.93,61,699.2,694.3,0,14.5,14.5
2018-12-10 10:03:18.5354,172.8,25.2,14.5,14.58,45.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 10:03:18.7854,172.8,25.2,14.5,14.58,45.1,19.92,64,32.6,33,0,14.5,14.5
2018-12-10 10:03:19.0354,172.8,25.2,14.5,14.58,45.1,19.93,3,696.7,30,26,14.5,14.5
2018-12-10 10:03:19.2854,172.8,25.2,14.5,14.58,45.1,19.92,4,696.5,30.1,26,14.5,14.5
2018-12-10 10:03:19.5354,172.8,25.2,14.5,14.58,45.1,19.92,65,21240,21240,0,14.5,14.5
2018-12-10 10:03:19.7854,172.8,25.2,14.5,14.58,45.1,19.92,66,5060,5060,0,14.5,14.5
2018-12-10 10:03:20.0354,172.8,25.4,14.5,14.7,45.1,19.93,1,696.7,30,28,14.5,14.5
2018-12-10 10:03:20.2854,172.8,25.4,14.5,14.7,45.1,19.92,2,696.5,30.1,28,14.5,14.5
2018-12-10 10:03:20.5354,172.8,25.4,14.5,14.7,45.1,19.94,65,21240,21240,0,14.5,14.5
2018-12-10 10:03:20.7854,172.8,25.4,14.5,14.7,45.1,19.92,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:21.0354,172.8,25.4,14.5,14.7,45.1,19.92,63,50,50,0,14.5,14.5
2018-12-10 10:03:21.2854,172.8,25.4,14.5,14.7,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:03:21.5353,172.8,25.4,14.5,14.7,45.1,19.93,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:21.7854,172.8,25.4,14.5,14.7,45.1,19.92,6,21240,27.3,3.5,14.5,14.5
2018-12-10 10:03:22.0354,172.8,25.4,14.5,14.7,45.1,19.9,7,21250,27.2,3.6,14.5,14.5
2018-12-10 10:03:22.2854,172.8,25.4,14.5,14.7,45.1,19.92,1,696.6,30,28,14.5,14.5
2018-12-10 10:03:22.5354,172.8,25.4,14.5,14.7,45.1,19.93,2,696.7,30.1,28,14.5,14.5
2018-12-10 10:03:22.7854,172.8,25.6,14.5,14.81,45.1,19.9,61,699.4,694.5,0,14.5,14.5
2018-12-10 10:03:23.0354,172.8,25.6,14.5,14.81,45.1,19.92,62,425,425,0,14.5,14.5
2018-12-10 10:03:23.2854,172.8,25.6,14.5,14.81,45.1,19.92,64,32.6,33,0,14.5,14.5
2018-12-10 10:03:23.5355,172.8,25.6,14.5,14.81,45.1,19.93,3,696.6,30,26,14.5,14.5
2018-12-10 10:03:23.7855,172.8,25.6,14.75,14.81,45.1,19.93,4,696.7,30.1,26,14.5,14.5
2018-12-10 10:03:24.0354,172.8,25.6,14.75,14.81,45.1,19.93,65,21240,21240,0,14.5,14.5
2018-12-10 10:03:24.2854,172.8,25.6,14.75,14.81,45.1,19.92,66,5060,5060,0,14.5,14.5
2018-12-10 10:03:24.5354,172.8,25.6,14.75,14.81,45.1,19.93,1,696.6,30,28,14.5,14.5
2018-12-10 10:03:24.7854,172.8,25.6,14.75,14.81,45.1,19.91,2,696.7,30.1,28,14.5,14.5
2018-12-10 10:03:25.0354,172.8,25.6,14.75,14.81,45.1,19.94,65,21230,21240,0,14.5,14.5
2018-12-10 10:03:25.2854,172.8,25.6,14.75,14.81,45.1,19.93,51,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:25.5355,172.8,25.6,14.75,14.81,45.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:03:25.7855,172.8,25.6,14.75,14.81,45.1,19.93,67,27.3,27.2,0,14.5,14.5
2018-12-10 10:03:26.0355,172.8,25.6,14.75,14.81,45.1,19.93,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:03:26.2855,172.8,25.6,14.75,14.81,45.1,19.92,6,21230,27.3,3.5,14.5,14.5
2018-12-10 10:03:26.5355,172.8,25.6,14.75,14.81,45.1,19.93,7,21240,27.2,3.6,14.5,14.5
2018-12-10 10:03:26.7855,172.8,25.6,14.75,14.81,45.1,19.93,1,696.6,30,28,14.5,14.5
2018-12-10 10:03:27.0355,172.8,25.6,14.75,14.81,45.1,19.93,2,696.7,30.1,28,14.5,14.5
2018-12-10 10:03:27.2854,172.8,25.6,14.75,14.81,45.1,19.93,61,699.3,694.4,0,14.5,14.5
2018-12-10 10:03:27.5354,172.8,25.6,14.75,14.81,45.1,19.91,62,425,425,0,14.5,14.5
2018-12-10 10:03:27.7853,172.8,25.6,14.75,14.81,45,19.92,64,32.5,32.9,0,14.5,14.5
2018-12-10 10:03:28.0353,172.8,25.6,14.75,14.81,45.1,19.92,3,696.6,30,26,14.5,14.5
2018-12-10 10:03:28.2854,172.8,25.6,14.75,14.81,45.1,19.93,4,696.7,30.1,26,14.5,14.5
2018-12-10 10:03:28.5354,172.8,25.6,14.75,14.81,45.1,19.92,65,21220,21250,0,14.5,14.5
2018-12-10 10:03:28.7855,172.8,25.6,14.75,14.81,45.1,19.93,66,5060,5060,0,14.5,14.5
2018-12-10 10:03:29.0355,172.8,25.6,14.75,14.81,45.1,19.92,1,696.7,30,28,15,14.5
2018-12-10 10:03:29.2855,172.8,25.6,14.75,14.81,45.1,19.93,2,696.8,30.1,28,15,14.5
2018-12-10 10:03:29.5355,172.8,25.6,14.75,14.81,45.1,19.93,65,21220,21250,0,15,14.5
2018-12-10 10:03:29.7855,172.8,25.6,14.75,14.81,45.1,19.93,51,3.56,3.54,0,15,14.5
2018-12-10 10:03:30.0355,172.8,25.6,14.75,14.81,45.1,19.92,63,50,50,0,15,14.5
2018-12-10 10:03:30.2855,172.8,25.6,14.75,14.81,45.1,20.02,67,27.3,27.2,0,15,14.5
2018-12-10 10:03:30.5355,172.8,25.6,14.75,14.81,45.1,19.92,52,3.56,3.55,0,15,14.5
2018-12-10 10:03:30.7855,172.8,25.6,14.75,14.81,45.1,19.93,6,21220,27.3,3.5,15,14.5
2018-12-10 10:03:31.0355,172.8,25.6,14.75,14.81,45.1,19.93,7,21250,27.2,3.6,15,14.5
2018-12-10 10:03:31.2855,172.8,25.6,14.75,14.81,45.1,19.93,1,696.7,30,28,15,14.5
2018-12-10 10:03:31.5355,172.8,25.6,14.75,14.81,45.1,19.94,2,696.8,30.1,28,15,14.5
2018-12-10 10:03:31.7855,172.8,25.6,14.75,14.81,45.1,19.93,61,699.4,694.4,0,15,14.5
2018-12-10 10:03:32.0355,172.8,25.6,14.75,14.81,45.1,19.92,62,425,425,0,15,14.5
2018-12-10 10:03:32.2855,172.8,25.6,14.75,14.81,45.1,19.93,64,32.5,32.9,0,15,14.5
2018-12-10 10:03:32.5355,172.8,25.6,14.75,14.81,45.1,19.93,3,696.7,30,26,15,14.5
2018-12-10 10:03:32.7855,172.8,25.6,14.75,14.81,45.1,19.94,4,696.8,30.1,26,15,14.5
2018-12-10 10:03:33.0355,172.8,25.6,14.75,14.81,45.1,19.94,65,21220,21250,0,15,14.5
2018-12-10 10:03:33.2855,172.8,25.6,14.75,14.81,45.1,19.93,66,5070,5070,0,15,14.5
2018-12-10 10:03:33.5355,172.8,25.6,14.75,14.81,45.1,19.92,1,696.7,30,28,15,14.5
2018-12-10 10:03:33.7855,172.8,25.6,14.75,14.81,45.1,19.93,2,696.8,30.1,28,15,14.5
2018-12-10 10:03:34.0355,172.8,25.6,14.75,14.81,45.1,19.94,65,21220,21260,0,15,14.5
2018-12-10 10:03:34.2855,172.8,25.6,14.75,14.81,45.1,19.93,51,3.56,3.54,0,15,14.5
2018-12-10 10:03:34.5356,172.8,25.6,14.75,14.81,45.1,19.93,63,50,50,0,15,14.5
2018-12-10 10:03:34.7856,172.8,25.6,14.75,14.81,45.1,19.94,67,27.3,27.2,0,15,14.5
2018-12-10 10:03:35.0356,172.8,25.6,14.75,14.81,45.1,19.93,52,3.56,3.55,0,15,14.5
2018-12-10 10:03:35.2856,172.8,25.6,14.75,14.81,45,19.93,6,21210,27.3,3.5,15,14.5
2018-12-10 10:03:35.5356,172.8,25.6,14.75,14.81,45,19.93,7,21250,27.2,3.6,15,14.5
2018-12-10 10:03:35.7856,172.8,25.6,14.75,14.81,45.1,19.91,1,696.7,30,28,15,14.5
2018-12-10 10:03:36.0355,172.8,25.6,14.75,14.81,45.1,19.92,2,696.8,30.1,28,15,14.5
2018-12-10 10:03:36.2855,172.8,25.6,14.75,14.81,45.1,19.92,61,699.3,694.5,0,15,14.5
2018-12-10 10:03:36.5355,172.8,25.6,14.75,14.81,45.1,19.92,62,425,425,0,15,14.5
2018-12-10 10:03:36.7855,172.8,25.6,15,14.81,45.1,19.92,64,32.5,32.9,0,15,14.5
2018-12-10 10:03:37.0356,172.8,25.6,15,14.81,45.1,19.92,3,696.7,30,26,15,14.5
2018-12-10 10:03:37.2856,172.8,25.6,15,14.81,45.1,19.93,4,696.7,30.1,26,15,14.5
2018-12-10 10:03:37.5356,172.8,25.6,15,14.81,45.1,19.93,65,21200,21250,0,15,14.5
2018-12-10 10:03:37.7856,172.8,25.6,15,14.81,45.1,19.92,66,5070,5070,0,15,14.5
2018-12-10 10:03:38.0356,172.8,25.6,15,14.81,45.1,19.92,1,696.7,30,28,15,14.5
2018-12-10 10:03:38.2856,172.8,25.6,15,14.81,45.1,19.92,2,696.7,30.1,28,15,14.5
2018-12-10 10:03:38.5356,172.8,25.6,15,14.81,45,19.93,65,21200,21240,0,15,14.5
2018-12-10 10:03:38.7856,172.8,25.6,15,14.81,45,19.92,51,3.56,3.54,0,15,14.5
2018-12-10 10:03:39.0356,172.8,25.6,15,14.81,45,19.92,63,50,50,0,15,14.5
2018-12-10 10:03:39.2856,172.8,25.6,15,14.81,45.1,19.92,67,27.3,27.2,0,15,14.5
2018-12-10 10:03:39.5356,172.8,25.6,15,14.81,45.1,19.93,52,3.56,3.54,0,15,14.5
2018-12-10 10:03:39.7856,172.8,25.6,15,14.81,45.1,19.88,6,21200,27.3,3.5,15,14.5
2018-12-10 10:03:40.0356,172.8,25.6,15,14.81,45.1,19.93,7,21230,27.2,3.6,15,14.5
2018-12-10 10:03:40.2856,172.8,25.6,15,14.81,45.1,19.92,1,696.7,30,28,15,14.5
2018-12-10 10:03:40.5356,172.8,25.6,15,14.81,45,19.91,2,696.7,30.1,28,15,14.5
2018-12-10 10:03:40.7856,172.8,25.6,15,14.81,45.1,19.93,61,699.3,694.5,0,15,14.5
2018-12-10 10:03:41.0356,172.8,25.6,15,14.81,45.1,19.92,62,425,425,0,15,14.5
2018-12-10 10:03:41.2856,172.8,25.6,15,14.81,45,19.91,64,32.5,32.9,0,15,14.5
2018-12-10 10:03:41.5356,172.8,25.6,15,14.81,45,19.92,3,696.7,30,26,15,14.5
2018-12-10 10:03:41.7856,172.8,25.6,15,14.81,45,19.94,4,696.7,30.1,26,15,14.5
2018-12-10 10:03:42.0356,172.8,25.6,15,14.81,45,19.93,65,21200,21230,0,15,14.5
2018-12-10 10:03:42.2856,172.8,25.6,15,14.81,45.1,19.92,66,5060,5060,0,15,14.5
2018-12-10 10:03:42.5356,172.8,25.6,15,14.81,45.1,19.92,1,696.7,30,28,15,14.5
2018-12-10 10:03:42.7856,172.8,25.6,15,14.81,45.1,19.93,2,696.7,30.1,28,15,14.5
2018-12-10 10:03:43.0356,172.8,25.6,15,14.81,45,19.93,65,21200,21230,0,15,14.5
2018-12-10 10:03:43.2856,172.8,25.6,15,14.81,45,19.93,51,3.56,3.54,0,15,14.5
2018-12-10 10:03:43.5356,172.8,25.6,15,14.81,45,19.92,63,50,50,0,15,15
2018-12-10 10:03:43.7856,172.8,25.6,15,14.81,45.1,19.93,67,27.3,27.2,0,15,15
2018-12-10 10:03:44.0356,172.8,25.6,15,14.81,45.1,19.93,52,3.56,3.54,0,15,15
2018-12-10 10:03:44.2855,172.8,25.6,15,14.81,45.1,19.96,6,21200,27.3,3.5,15,15
2018-12-10 10:03:44.5355,172.8,25.6,15,14.81,45,19.93,7,21220,27.2,3.6,15,15
2018-12-10 10:03:44.7856,172.8,25.6,15,14.81,45,19.93,1,696.7,30,28,15,15
2018-12-10 10:03:45.0356,172.8,25.6,15,14.81,45,19.92,2,696.8,30.1,28,15,15
2018-12-10 10:03:45.2856,172.8,25.6,15,14.81,45.1,19.93,61,699.5,694.5,0,15,15
2018-12-10 10:03:45.5356,172.8,25.6,15,14.81,45.1,19.93,62,425,425,0,15,15
2018-12-10 10:03:45.7857,172.8,25.6,15,14.81,45.1,19.92,64,32.5,33,0,15,15
2018-12-10 10:03:46.0357,172.8,25.6,15,14.81,45,19.93,3,696.7,30,26,15,15
2018-12-10 10:03:46.2857,172.8,25.6,15,14.81,45.1,19.93,4,696.8,30.1,26,15,15
2018-12-10 10:03:46.5357,172.8,25.6,15,14.81,45.1,19.93,65,21210,21220,0,15,15
2018-12-10 10:03:46.7857,172.8,25.6,15,14.81,45.1,19.93,66,5060,5070,0,15,15
2018-12-10 10:03:47.0357,172.8,25.6,15,14.81,45.1,19.91,1,696.7,30,28,15,15
2018-12-10 10:03:47.2857,172.8,25.6,15,14.81,45.1,19.93,2,696.8,30.1,28,15,15
2018-12-10 10:03:47.5357,172.8,25.6,15,14.81,45,19.93,65,21210,21220,0,15,15
2018-12-10 10:03:47.7857,172.8,25.6,15,14.81,45,19.93,51,3.56,3.54,0,15,15
2018-12-10 10:03:48.0357,172.8,25.6,15,14.81,45,19.93,63,50,50,0,15,15
2018-12-10 10:03:48.2857,172.8,25.6,15,14.81,45.1,19.93,67,27.3,27.2,0,15,15
2018-12-10 10:03:48.5357,172.8,25.6,15,14.81,45.1,19.93,52,3.56,3.54,0,15,15
2018-12-10 10:03:48.7857,172.8,25.6,15,14.81,45.1,19.94,6,21210,27.3,3.5,15,15
2018-12-10 10:03:49.0357,172.8,25.6,15,14.81,45.1,19.94,7,21230,27.2,3.6,15,15
2018-12-10 10:03:49.2857,172.8,25.6,15,14.81,45,19.93,1,696.7,30,28,15,15
2018-12-10 10:03:49.5357,172.8,25.6,15,14.81,45,19.92,2,696.8,30.1,28,15,15
2018-12-10 10:03:49.7857,172.8,25.6,15,14.81,45.1,20.08,61,699.5,694.5,0,15,15
2018-12-10 10:03:50.0357,172.8,25.6,15,14.81,45.1,19.9,62,425,425,0,15,15
2018-12-10 10:03:50.2857,172.8,25.6,15,14.81,45.1,19.93,64,32.5,32.9,0,15,15
2018-12-10 10:03:50.5357,172.8,25.6,15,14.81,45,19.92,3,696.7,30,26,15,15
2018-12-10 10:03:50.7857,172.8,25.6,15,14.81,45,19.93,4,697,30.1,26,15,15
2018-12-10 10:03:51.0357,172.8,25.6,15,14.81,45.1,19.91,65,21220,21230,0,15,15
2018-12-10 10:03:51.2857,172.8,25.6,15,14.81,45,19.93,66,5060,5060,0,15,15
2018-12-10 10:03:51.5357,172.8,25.6,15,14.81,45.1,19.93,1,696.8,30,28,15,15
2018-12-10 10:03:51.7857,172.8,25.8,15,14.93,45.1,19.93,2,697,30.1,28,15,15
2018-12-10 10:03:52.0358,172.8,25.8,15,14.93,45.1,19.93,65,21220,21230,0,15,15
2018-12-10 10:03:52.2858,172.8,25.8,15,14.93,45.1,19.93,51,3.56,3.54,0,15,15
2018-12-10 10:03:52.5358,172.8,25.8,15,14.93,45.1,19.91,63,50,50,0,15,15
2018-12-10 10:03:52.7858,172.8,25.8,15,14.93,45.1,19.91,67,27.3,27.2,0,15,15
2018-12-10 10:03:53.0358,172.8,25.8,15,14.93,45.1,19.92,52,3.56,3.54,0,15,15
2018-12-10 10:03:53.2858,172.8,25.8,15,14.93,45.1,19.93,6,21230,27.3,3.5,15,15
2018-12-10 10:03:53.5358,172.8,25.8,15,14.93,45.1,19.92,7,21240,27.2,3.6,15,15
2018-12-10 10:03:53.7858,172.8,25.8,15,14.93,45.1,19.94,1,696.8,30,28,15,15
2018-12-10 10:03:54.0358,172.8,25.8,15,14.93,45,19.92,2,697,30.1,28,15,15
2018-12-10 10:03:54.2857,172.8,25.8,15,14.93,45.1,19.94,61,699.6,694.5,0,15,15
2018-12-10 10:03:54.5357,172.8,25.8,15,14.93,45.1,19.92,62,425,425,0,15,15
2018-12-10 10:03:54.7857,172.8,25.8,15,14.93,45.1,19.93,64,32.6,33,0,15,15
2018-12-10 10:03:55.0357,172.8,25.8,15,14.93,45.1,19.92,3,696.8,30,26,15,15
2018-12-10 10:03:55.2857,172.8,25.8,15,14.93,45.1,19.92,4,697,30.1,26,15,15
2018-12-10 10:03:55.5358,172.8,25.8,15,14.93,45.1,19.91,65,21230,21240,0,15,15
2018-12-10 10:03:55.7858,172.8,26,15,15.05,45.1,19.92,66,5060,5060,0,15,15
2018-12-10 10:03:56.0358,172.8,26,15,15.05,45.1,19.93,1,696.8,30,28,15,15
2018-12-10 10:03:56.2858,172.8,26,15,15.05,45.1,19.93,2,697,30.1,28,15,15
2018-12-10 10:03:56.5358,172.8,26,15,15.05,45.1,19.92,65,21230,21240,0,15,15
2018-12-10 10:03:56.7858,172.8,26,15,15.05,45.1,19.93,51,3.56,3.54,0,15,15
2018-12-10 10:03:57.0358,172.8,26,15,15.05,45,19.93,63,50,50,0,15,15
2018-12-10 10:03:57.2858,172.8,26,15,15.05,45.1,19.92,67,27.3,27.2,0,15,15
2018-12-10 10:03:57.5358,172.8,26,15,15.05,45.1,19.89,52,3.56,3.54,0,15,15
2018-12-10 10:03:57.7858,172.8,26,15,15.05,45.1,19.93,6,21240,27.3,3.5,15,15
2018-12-10 10:03:58.0358,172.8,26,15,15.05,45.1,19.92,7,21240,27.2,3.6,15,15
2018-12-10 10:03:58.2858,172.8,26,15,15.05,45.1,19.89,1,696.9,30,28,15,15
2018-12-10 10:03:58.5358,172.8,26,15,15.05,45.1,19.91,2,697,30.1,28,15,15
2018-12-10 10:03:58.7858,172.8,26,15,15.05,45.1,19.94,61,699.5,694.5,0,15,15
2018-12-10 10:03:59.0358,172.8,26,15,15.05,45.1,19.92,62,425,425,0,15,15
2018-12-10 10:03:59.2858,172.8,26,15,15.05,45.1,19.92,64,32.6,33,0,15,15
2018-12-10 10:03:59.5358,172.8,26,15,15.05,45.1,19.93,3,696.9,30,26,15,15
2018-12-10 10:03:59.7858,172.8,26,15,15.05,45.1,19.93,4,697,30.1,26,15,15
2018-12-10 10:04:00.0358,172.8,26,15,15.05,45.1,19.93,65,21240,21240,0,15,15
2018-12-10 10:04:00.2858,172.8,26,15,15.05,45.1,19.93,66,5060,5060,0,15,15
2018-12-10 10:04:00.5358,172.8,26,15,15.05,45.1,19.93,1,696.9,30,28,15,15
2018-12-10 10:04:00.7858,172.8,26,15,15.05,45.1,19.92,2,697,30.1,28,15,15
2018-12-10 10:04:01.0358,172.8,26,15,15.05,45.1,19.92,65,21240,21240,0,15,15
2018-12-10 10:04:01.2858,172.8,26,15,15.05,45.1,19.91,51,3.56,3.54,0,15,15
2018-12-10 10:04:01.5358,172.8,26,15,15.05,45.1,19.93,63,50,50,0,15,15
2018-12-10 10:04:01.7858,172.8,26,15,15.05,45.1,19.93,67,27.3,27.2,0,15,15
2018-12-10 10:04:02.0358,172.8,26,15,15.05,45.1,19.93,52,3.56,3.54,0,15,15
2018-12-10 10:04:02.2858,172.8,26,15,15.05,45.1,19.92,6,21240,27.3,3.5,15,15
2018-12-10 10:04:02.5358,172.8,26,15,15.05,45.1,19.93,7,21240,27.2,3.6,15,15
2018-12-10 10:04:02.7858,172.8,26,15,15.05,45.1,19.92,1,696.9,30,28,15,15
2018-12-10 10:04:03.0358,172.8,26,15,15.05,45.1,19.92,2,697,30.1,28,15,15
2018-12-10 10:04:03.2859,172.8,26,15,15.05,45.1,19.93,61,699.5,694.6,0,15,15
2018-12-10 10:04:03.5359,172.8,26,15,15.05,45.1,19.94,62,425,425,0,15,15
2018-12-10 10:04:03.7859,172.8,26,15,15.05,45.1,19.94,64,32.5,33,0,15,15
2018-12-10 10:04:04.0359,172.8,26,15,15.05,45.1,19.92,3,696.9,30,26,15,15
2018-12-10 10:04:04.2859,172.8,26,15,15.05,45.1,19.92,4,697,30.1,26,15,15
2018-12-10 10:04:04.5359,172.8,26,15,15.05,45.1,19.92,65,21240,21240,0,15,15
2018-12-10 10:04:04.7858,172.8,26,15,15.05,45.1,19.92,66,5070,5070,0,15,15
2018-12-10 10:04:05.0359,172.8,26,15,15.05,45,19.93,1,696.9,30,28,15,15
2018-12-10 10:04:05.2859,172.8,26,15,15.05,45.1,19.92,2,697,30.1,28,15,15
2018-12-10 10:04:05.5359,172.8,26,15,15.05,45.1,19.93,65,21240,21240,0,15,15
2018-12-10 10:04:05.7859,172.8,26,15,15.05,45.1,19.97,51,3.56,3.54,0,15,15
2018-12-10 10:04:06.0359,172.8,26,15,15.05,45.1,19.94,63,50,50,0,15,15
2018-12-10 10:04:06.2859,172.8,26,15,15.05,45.1,19.92,67,27.3,27.2,0,15,15
2018-12-10 10:04:06.5359,172.8,26,15,15.05,45.1,19.92,52,3.56,3.54,0,15,15
2018-12-10 10:04:06.7859,172.8,26,15,15.05,45.1,19.94,6,21240,27.3,3.5,15,15
2018-12-10 10:04:07.0359,172.8,26,15,15.05,45.1,19.93,7,21240,27.2,3.6,15,15
2018-12-10 10:04:07.2859,172.8,26,15,15.05,45.1,19.92,1,696.9,30,28,15,15
2018-12-10 10:04:07.5359,172.8,26,15,15.05,45.1,19.93,2,696.8,30,28,15,15
2018-12-10 10:04:07.7859,172.8,26,15,15.05,45.1,19.93,61,699.6,694.6,0,15,15
2018-12-10 10:04:08.0359,172.8,26,15,15.05,45.1,19.93,62,425,425,0,15,15
2018-12-10 10:04:08.2859,172.8,26,15,15.05,45.1,19.92,64,32.6,33,0,15,15
2018-12-10 10:04:08.5359,172.8,26,15,15.05,45.1,19.91,3,696.9,30,26,15,15
2018-12-10 10:04:08.7859,172.8,26,15,15.05,45.1,19.93,4,696.8,30,26,15,15
2018-12-10 10:04:09.0359,172.8,26,15,15.05,45.1,19.93,65,21240,21250,0,15,15
2018-12-10 10:04:09.2859,172.8,26,15,15.05,45.1,19.93,66,5080,5080,0,15,15
2018-12-10 10:04:09.5359,172.8,26,15,15.05,45.1,19.91,1,696.9,30,28,15,15
2018-12-10 10:04:09.7859,172.8,26,15,15.05,45.1,19.93,2,696.8,30,28,15,15
2018-12-10 10:04:10.0359,172.8,26,15,15.05,45.1,19.98,65,21250,21250,0,15,15
2018-12-10 10:04:10.2859,172.8,26,15,15.05,45.1,19.93,51,3.56,3.54,0,15,15
2018-12-10 10:04:10.5359,172.8,26,15,15.05,45.1,19.94,63,50,50,0,15,15
2018-12-10 10:04:10.7859,172.8,26,15,15.05,45.1,19.93,67,27.3,27.2,0,15,15
2018-12-10 10:04:11.0359,172.8,26,15,15.05,45.1,19.93,52,3.56,3.54,0,15,15
2018-12-10 10:04:11.2860,172.8,26,15,15.05,45.1,19.93,6,21250,27.3,3.5,15,15
2018-12-10 10:04:11.5360,172.8,26,15,15.05,45.1,19.92,7,21250,27.2,3.6,15,15
2018-12-10 10:04:11.7860,172.8,26,15,15.05,45.1,19.94,1,696.9,30,28,15,15
2018-12-10 10:04:12.0361,172.8,26,15,15.05,45.1,19.92,2,696.8,30,28,15,15
2018-12-10 10:04:12.2861,172.8,26,15,15.05,45.1,19.93,61,699.5,694.6,0,15,15
2018-12-10 10:04:12.5360,172.8,26,15,15.05,45.1,19.93,62,425,425,0,15,15
2018-12-10 10:04:12.7860,172.8,26,15,15.05,45.1,19.93,64,32.5,32.9,0,15,15
2018-12-10 10:04:13.0360,172.8,26,15,15.05,45.1,19.93,3,697,30,26,15,15
2018-12-10 10:04:13.2860,172.8,26,15,15.05,45.1,19.93,4,697,30.1,26,15,15
2018-12-10 10:04:13.5360,172.8,26,15,15.05,45.1,19.92,65,21240,21250,0,15,15
2018-12-10 10:04:13.7861,172.8,26,15,15.05,45.1,19.92,66,5080,5080,0,15,15
2018-12-10 10:04:14.0361,172.8,26,15,15.05,45.1,19.92,1,697,30,28,15,15
2018-12-10 10:04:14.2861,172.8,26,15,15.05,45.1,19.93,2,697,30.1,28,15,15
2018-12-10 10:04:14.5360,172.8,26,15,15.05,45.1,19.92,65,21240,21240,0,15,15
2018-12-10 10:04:14.7860,172.8,26,15,15.05,45.1,19.94,51,3.56,3.54,0,15,15
2018-12-10 10:04:15.0360,172.8,26,15,15.05,45.1,19.93,63,50,50,0,15,15
2018-12-10 10:04:15.2860,172.8,26,15,15.05,45.1,19.92,67,27.3,27.2,0,15,15
2018-12-10 10:04:15.5360,172.8,26,15,15.05,45.1,19.92,52,3.56,3.54,0,15,15
2018-12-10 10:04:15.7860,172.8,26,15,15.05,45.1,19.93,6,21250,27.3,3.5,15,15
2018-12-10 10:04:16.0360,172.8,26,15,15.05,45.1,19.93,7,21250,27.2,3.6,15,15
2018-12-10 10:04:16.2860,172.8,26,15,15.05,45.1,19.93,1,697,30,28,15,15
2018-12-10 10:04:16.5360,172.8,26,15,15.05,45.1,19.92,2,697,30.1,28,15,15
2018-12-10 10:04:16.7860,172.8,26,15,15.05,45.1,19.92,61,699.7,694.7,0,15,15
2018-12-10 10:04:17.0360,172.8,26,15,15.05,45.1,19.82,62,425,425,0,15,15
2018-12-10 10:04:17.2860,172.8,26,15,15.05,45,19.93,64,32.6,33,0,15,15
2018-12-10 10:04:17.5360,172.8,26,15,15.05,45.1,19.93,3,697,30,26,15,15
2018-12-10 10:04:17.7860,172.8,26,15,15.05,45.1,19.92,4,697,30.1,26,15,15
2018-12-10 10:04:18.0360,172.8,26,15,15.05,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 10:04:18.2860,172.8,26,15,15.05,45.1,19.93,66,5090,5090,0,15,15
2018-12-10 10:04:18.5360,172.8,26,15,15.05,45.1,19.93,1,697,30,28,15,15
2018-12-10 10:04:18.7860,172.8,26,15,15.05,45.1,19.93,2,697,30.1,28,15,15
2018-12-10 10:04:19.0360,172.8,26,15,15.05,45.1,19.92,65,21250,21250,0,15,15
2018-12-10 10:04:19.2860,172.8,26,15,15.05,45.1,19.93,51,3.56,3.54,0,15,15
2018-12-10 10:04:19.5360,172.8,26,15,15.05,45.1,19.93,63,50,50,0,15,15
2018-12-10 10:04:19.7860,172.8,26,15,15.05,45.1,19.92,67,27.3,27.2,0,15,15
2018-12-10 10:04:20.0360,172.8,26,15,15.05,45.1,19.91,52,3.56,3.55,0,15,15
2018-12-10 10:04:20.2861,172.8,26,15,15.05,45.1,19.9,6,21250,27.3,3.5,15,15
2018-12-10 10:04:20.5361,172.8,26,15,15.05,45.1,19.92,7,21250,27.2,3.6,15,15
2018-12-10 10:04:20.7860,172.8,26,15,15.05,45.1,19.92,1,697,30,28,15,15
2018-12-10 10:04:21.0360,172.8,26,15,15.05,45.1,19.93,2,697.1,30.1,28,15,15
2018-12-10 10:04:21.2860,172.8,26,15,15.05,45.1,19.92,61,699.7,694.7,0,15,15
2018-12-10 10:04:21.5360,172.8,26,15,15.05,45.1,19.93,62,425,425,0,15,15
2018-12-10 10:04:21.7860,172.8,26,15,15.05,45.1,19.93,64,32.5,32.9,0,15,15
2018-12-10 10:04:22.0360,172.8,26,15,15.05,45.1,19.94,3,697,30,26,15,15
2018-12-10 10:04:22.2860,172.8,26,15,15.05,45.1,19.93,4,697.1,30.1,26,15,15
2018-12-10 10:04:22.5360,172.8,26,15,15.05,45.1,19.93,65,21250,21250,0,15,15
2018-12-10 10:04:22.7860,172.8,26,15,15.05,45.1,19.92,66,5090,5090,0,15,15
2018-12-10 10:04:23.0361,172.8,26,15,15.05,45.1,19.92,1,697,30,28,15,15
2018-12-10 10:04:23.2861,172.8,26,15,15.05,45.1,19.93,2,697.1,30.1,28,15,15
2018-12-10 10:04:23.5361,172.8,26,15,15.05,45.1,19.92,65,21240,21240,0,15,15
2018-12-10 10:04:23.7861,172.8,26.1,15,15.1,45.1,19.93,51,3.56,3.54,0,15,15
2018-12-10 10:04:24.0361,172.8,26.1,15,15.1,45.1,19.93,63,50,50,0,15,15
2018-12-10 10:04:24.2861,172.8,26.1,15,15.1,45.1,19.93,67,27.3,27.2,0,15,15
2018-12-10 10:04:24.5360,172.8,26.1,15,15.1,45.1,19.92,52,3.56,3.55,0,15,15
2018-12-10 10:04:24.7860,172.8,26.1,15,15.1,45.1,19.92,6,21240,27.3,3.5,15,15
2018-12-10 10:04:25.0360,172.8,26.1,15,15.1,45.1,19.92,7,21240,27.2,3.6,15,15
2018-12-10 10:04:25.2860,172.8,26.1,15,15.1,45.1,19.92,1,697,30,28,15,15
2018-12-10 10:04:25.5360,172.8,26.1,15,15.1,45.1,19.93,2,697.1,30.1,28,15,15
2018-12-10 10:04:25.7860,172.8,26.1,15,15.1,45.1,19.92,61,699.7,694.8,0,15,15
2018-12-10 10:04:26.0361,172.8,26.1,15,15.1,45.1,19.92,62,425,425,0,15,15
2018-12-10 10:04:26.2861,172.8,26.1,15,15.1,45.1,19.93,64,32.5,32.9,0,15,15
2018-12-10 10:04:26.5361,172.8,26.1,15,15.1,45.1,19.92,3,697,30,26,15,15
2018-12-10 10:04:26.7861,172.8,26.1,15,15.1,45.1,19.92,4,697.1,30.1,26,15,15
2018-12-10 10:04:27.0361,172.8,26.1,15,15.1,45.1,19.92,65,21230,21230,0,15,15
2018-12-10 10:04:27.2861,172.8,26.1,15,15.1,45.1,19.93,66,5080,5080,0,15,15
2018-12-10 10:04:27.5361,172.8,26.1,15,15.1,45.1,19.97,1,697.1,30,28,15,15
2018-12-10 10:04:27.7861,172.8,26.1,15,15.1,45.1,19.93,2,697.1,30.1,28,15,15
2018-12-10 10:04:28.0361,172.8,26.1,15,15.1,45.1,19.94,65,21230,21230,0,15,15
2018-12-10 10:04:28.2861,172.8,26.1,15,15.1,45.1,19.93,51,3.56,3.55,0,15,15
2018-12-10 10:04:28.5361,172.8,26.1,15,15.1,45.1,19.93,63,50,50,0,15,15
2018-12-10 10:04:28.7861,172.8,26.2,15.25,15.16,45.1,19.93,67,27.3,27.2,0,15,15
2018-12-10 10:04:29.0361,172.8,26.2,15.25,15.16,45.1,19.9,52,3.56,3.54,0,15,15
2018-12-10 10:04:29.2861,172.8,26.2,15.25,15.16,45.1,19.91,6,21230,27.3,3.5,15,15
2018-12-10 10:04:29.5361,172.8,26.2,15.25,15.16,45.1,19.92,7,21230,27.2,3.6,15,15
2018-12-10 10:04:29.7861,172.8,26.2,15.25,15.16,45.1,19.93,1,697.1,30,28,15,15
2018-12-10 10:04:30.0361,172.8,26.2,15.25,15.16,45.1,19.92,2,697.1,30.1,28,15,15
2018-12-10 10:04:30.2862,172.8,26.2,15.25,15.16,45.1,19.92,61,699.7,694.8,0,15,15
2018-12-10 10:04:30.5362,172.8,26.2,15.25,15.16,45.1,19.93,62,425,425,0,15,15
2018-12-10 10:04:30.7862,172.8,26.2,15.25,15.16,45.1,19.92,64,32.5,32.9,0,15,15
2018-12-10 10:04:31.0362,172.8,26.2,15.25,15.16,45.1,19.92,3,697.1,30,26,15,15
2018-12-10 10:04:31.2862,172.8,26.2,15.25,15.16,45.1,19.92,4,697.1,30.1,26,15,15
2018-12-10 10:04:31.5362,172.8,26.2,15.25,15.16,45.1,19.92,65,21220,21240,0,15,15
2018-12-10 10:04:31.7862,172.8,26.2,15.25,15.16,45.1,19.92,66,5090,5090,0,15,15
2018-12-10 10:04:32.0361,172.8,26.2,15.25,15.16,45.1,19.92,1,697.1,30,28,15,15
2018-12-10 10:04:32.2861,172.8,26.2,15.25,15.16,45.1,19.94,2,697.1,30.1,28,15,15
2018-12-10 10:04:32.5361,172.8,26.2,15.25,15.16,45,19.92,65,21220,21240,0,15,15
2018-12-10 10:04:32.7861,172.8,26.3,15.25,15.22,45,19.92,51,3.56,3.55,0,15,15
2018-12-10 10:04:33.0361,172.8,26.3,15.25,15.22,45,19.93,63,50,50,0,15,15
2018-12-10 10:04:33.2862,172.8,26.3,15.25,15.22,45.1,19.92,67,27.3,27.2,0,15,15
2018-12-10 10:04:33.5362,172.8,26.3,15.25,15.22,45.1,19.93,52,3.56,3.54,0,15,15
2018-12-10 10:04:33.7863,172.8,26.3,15.25,15.22,45.1,19.93,6,21220,27.3,3.5,15,15
2018-12-10 10:04:34.0363,172.8,26.3,15.25,15.22,45.1,19.93,7,21240,27.2,3.6,15,15
2018-12-10 10:04:34.2863,172.8,26.3,15.25,15.22,45.1,19.93,1,697,30,28,15.5,15
2018-12-10 10:04:34.5363,172.8,26.3,15.25,15.22,45.1,19.92,2,697.2,30.1,28,15.5,15
2018-12-10 10:04:34.7863,172.8,26.3,15.25,15.22,45.1,19.93,61,699.7,694.8,0,15.5,15
2018-12-10 10:04:35.0363,172.8,26.3,15.25,15.22,45.1,19.96,62,425,425,0,15.5,15
2018-12-10 10:04:35.2862,172.8,26.3,15.25,15.22,45.1,19.91,64,32.4,32.8,0,15.5,15
2018-12-10 10:04:35.5362,172.8,26.3,15.25,15.22,45,19.93,3,697,30,26,15.5,15
2018-12-10 10:04:35.7862,172.8,26.3,15.25,15.22,45,19.92,4,697.2,30.1,26,15.5,15
