Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:04:36.0362,172.8,26.3,15.25,15.22,45,19.93,65,21210,21240,0,15.5,15
2018-12-10 10:04:36.2862,172.8,26.3,15.25,15.22,45.1,19.93,66,5100,5100,0,15.5,15
2018-12-10 10:04:36.5362,172.8,26.3,15.25,15.22,45.1,19.93,1,697,30,28,15.5,15
2018-12-10 10:04:36.7862,172.8,26.3,15.25,15.22,45.1,19.93,2,697.2,30.1,28,15.5,15
2018-12-10 10:04:37.0362,172.8,26.3,15.25,15.22,45,19.92,65,21210,21240,0,15.5,15
2018-12-10 10:04:37.2862,172.8,26.3,15.25,15.22,45.1,19.93,51,3.56,3.54,0,15.5,15
2018-12-10 10:04:37.5362,172.8,26.3,15.25,15.22,45.1,19.95,63,50,50,0,15.5,15
2018-12-10 10:04:37.7862,172.8,26.3,15.25,15.22,45.1,19.99,67,27.3,27.2,0,15.5,15
2018-12-10 10:04:38.0362,172.8,26.3,15.25,15.22,45.1,19.95,52,3.56,3.55,0,15.5,15
2018-12-10 10:04:38.2862,172.8,26.3,15.25,15.22,45.1,19.92,6,21210,27.3,3.5,15.5,15
2018-12-10 10:04:38.5362,172.8,26.3,15.25,15.22,45,19.92,7,21250,27.2,3.6,15.5,15
2018-12-10 10:04:38.7862,172.8,26.3,15.25,15.22,45.1,19.94,1,697,30,28,15.5,15
2018-12-10 10:04:39.0362,172.8,26.3,15.25,15.22,45,19.93,2,697.2,30.1,28,15.5,15
2018-12-10 10:04:39.2862,172.8,26.3,15.25,15.22,45.1,19.92,61,699.8,694.8,0,15.5,15
2018-12-10 10:04:39.5363,172.8,26.3,15.25,15.22,45.1,19.93,62,425,425,0,15.5,15
2018-12-10 10:04:39.7863,172.8,26.3,15.25,15.22,45.1,19.92,64,32.5,32.9,0,15.5,15
2018-12-10 10:04:40.0363,172.8,26.3,15.25,15.22,45.1,19.92,3,697,30,26,15.5,15
2018-12-10 10:04:40.2863,172.8,26.3,15.25,15.22,45,19.93,4,697.2,30.1,26,15.5,15
2018-12-10 10:04:40.5363,172.8,26.3,15.25,15.22,45.1,19.85,65,21210,21250,0,15.5,15
2018-12-10 10:04:40.7863,172.8,26.3,15.25,15.22,45.1,19.92,66,5100,5110,0,15.5,15
2018-12-10 10:04:41.0363,172.8,26.3,15.25,15.22,45.1,19.92,1,697,30,28,15.5,15
2018-12-10 10:04:41.2863,172.8,26.3,15.25,15.22,45.1,19.93,2,697.2,30.1,28,15.5,15
2018-12-10 10:04:41.5363,172.8,26.3,15.25,15.22,45.1,19.92,65,21210,21260,0,15.5,15
2018-12-10 10:04:41.7863,172.8,26.3,15.25,15.22,45,19.93,51,3.56,3.55,0,15.5,15
2018-12-10 10:04:42.0363,172.8,26.3,15.25,15.22,45,19.94,63,50,50,0,15.5,15
2018-12-10 10:04:42.2863,172.8,26.3,15.25,15.22,45.1,19.94,67,27.3,27.2,0,15.5,15
2018-12-10 10:04:42.5363,172.8,26.3,15.25,15.22,45.1,19.92,52,3.56,3.55,0,15.5,15
2018-12-10 10:04:42.7863,172.8,26.3,15.25,15.22,45.1,19.92,6,21220,27.3,3.5,15.5,15
2018-12-10 10:04:43.0363,172.8,26.3,15.25,15.22,45.1,19.93,7,21260,27.2,3.6,15.5,15
2018-12-10 10:04:43.2863,172.8,26.3,15.25,15.22,45.1,19.92,1,697.2,29.7,28,15.5,15
2018-12-10 10:04:43.5363,172.8,26.3,15.25,15.22,45.1,19.91,2,697.1,30.1,28,15.5,15
2018-12-10 10:04:43.7863,172.8,26.3,15.25,15.22,45.1,19.9,61,699.7,694.8,0,15.5,15
2018-12-10 10:04:44.0363,172.8,26.3,15.25,15.22,45.1,19.93,62,425,425,0,15.5,15
2018-12-10 10:04:44.2863,172.8,26.3,15.25,15.22,45.2,19.94,64,32.4,32.9,0,15.5,15
2018-12-10 10:04:44.5363,172.8,26.3,15.25,15.22,45.1,19.93,3,697.2,29.7,26,15.5,15
2018-12-10 10:04:44.7863,172.8,26.3,15.25,15.22,45,19.98,4,697.1,30.1,26,15.5,15
2018-12-10 10:04:45.0363,172.8,26.3,15.25,15.22,45,19.92,65,21210,21260,0,15.5,15
2018-12-10 10:04:45.2863,172.8,26.3,15.25,15.22,45,19.92,66,5110,5110,0,15.5,15
2018-12-10 10:04:45.5363,172.8,26.3,15.25,15.22,45.1,19.92,1,697.2,29.7,28,15.5,15
2018-12-10 10:04:45.7863,172.8,26.3,15.25,15.22,45.1,19.92,2,697.1,30.1,28,15.5,15
2018-12-10 10:04:46.0364,172.8,26.3,15.25,15.22,45.1,19.92,65,21220,21270,0,15.5,15
2018-12-10 10:04:46.2864,172.8,26.3,15.25,15.22,45.1,19.93,51,3.56,3.55,0,15.5,15
2018-12-10 10:04:46.5364,172.8,26.3,15.25,15.22,45.1,19.93,63,50,50,0,15.5,15
2018-12-10 10:04:46.7863,172.8,26.3,15.5,15.22,45.1,19.93,67,27.3,27.2,0,15.5,15
2018-12-10 10:04:47.0363,172.8,26.3,15.5,15.22,45.1,19.92,52,3.56,3.55,0,15.5,15
2018-12-10 10:04:47.2862,172.8,26.3,15.5,15.22,45.1,19.93,6,21210,27.3,3.5,15.5,15
2018-12-10 10:04:47.5362,172.8,26.3,15.5,15.22,45.1,20.05,7,21260,27.2,3.6,15.5,15
2018-12-10 10:04:47.7862,172.8,26.3,15.5,15.22,45.1,19.92,1,697.2,29.7,28,15.5,15
2018-12-10 10:04:48.0362,172.8,26.3,15.5,15.22,45.1,19.92,2,697.1,30.1,28,15.5,15
2018-12-10 10:04:48.2862,172.8,26.3,15.5,15.22,45,19.94,61,699.8,694.9,0,15.5,15
2018-12-10 10:04:48.5362,172.8,26.3,15.5,15.22,45.1,19.93,62,425,425,0,15.5,15
2018-12-10 10:04:48.7862,172.8,26.3,15.5,15.22,45.1,19.92,64,32.5,32.9,0,15.5,15
2018-12-10 10:04:49.0362,172.8,26.3,15.5,15.22,45.1,19.92,3,697.2,30,26,15.5,15.5
2018-12-10 10:04:49.2862,172.8,26.3,15.5,15.22,45.1,19.93,4,697.3,30.1,26,15.5,15.5
2018-12-10 10:04:49.5362,172.8,26.3,15.5,15.22,45.1,19.93,65,21220,21250,0,15.5,15.5
2018-12-10 10:04:49.7862,172.8,26.4,15.5,15.28,45.1,19.93,66,5110,5100,0,15.5,15.5
2018-12-10 10:04:50.0363,172.8,26.4,15.5,15.28,45.1,19.93,1,697.2,30,28,15.5,15.5
2018-12-10 10:04:50.2863,172.8,26.4,15.5,15.28,45.1,19.93,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:04:50.5363,172.8,26.4,15.5,15.28,45.1,19.89,65,21220,21250,0,15.5,15.5
2018-12-10 10:04:50.7863,172.8,26.4,15.5,15.28,45.1,19.91,51,3.56,3.54,0,15.5,15.5
2018-12-10 10:04:51.0364,172.8,26.4,15.5,15.28,45,19.93,63,50,50,0,15.5,15.5
2018-12-10 10:04:51.2864,172.8,26.4,15.5,15.28,45,19.92,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:04:51.5364,172.8,26.4,15.5,15.28,45.1,19.93,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:04:51.7864,172.8,26.4,15.5,15.28,45.1,19.92,6,21220,27.3,3.5,15.5,15.5
2018-12-10 10:04:52.0364,172.8,26.4,15.5,15.28,45.1,19.93,7,21240,27.2,3.6,15.5,15.5
2018-12-10 10:04:52.2864,172.8,26.4,15.5,15.28,45.1,19.92,1,697.2,30,28,15.5,15.5
2018-12-10 10:04:52.5363,172.8,26.4,15.5,15.28,45.1,19.94,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:04:52.7864,172.8,26.4,15.5,15.28,45,19.93,61,699.9,695,0,15.5,15.5
2018-12-10 10:04:53.0364,172.8,26.4,15.5,15.28,45.1,19.94,62,425,425,0,15.5,15.5
2018-12-10 10:04:53.2864,172.8,26.4,15.5,15.28,45.1,19.98,64,32.5,33,0,15.5,15.5
2018-12-10 10:04:53.5364,172.8,26.4,15.5,15.28,45.1,19.92,3,697.2,30,26,15.5,15.5
2018-12-10 10:04:53.7864,172.8,26.4,15.5,15.28,45.1,19.92,4,697.3,30.1,26,15.5,15.5
2018-12-10 10:04:54.0364,172.8,26.4,15.5,15.28,45,19.94,65,21220,21240,0,15.5,15.5
2018-12-10 10:04:54.2864,172.8,26.4,15.5,15.28,45,19.92,66,5100,5100,0,15.5,15.5
2018-12-10 10:04:54.5364,172.8,26.4,15.5,15.28,45.1,19.93,1,697.2,30,28,15.5,15.5
2018-12-10 10:04:54.7864,172.8,26.4,15.5,15.28,45.1,19.92,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:04:55.0364,172.8,26.4,15.5,15.28,45.1,19.93,65,21220,21240,0,15.5,15.5
2018-12-10 10:04:55.2864,172.8,26.4,15.5,15.28,45.1,19.94,51,3.56,3.54,0,15.5,15.5
2018-12-10 10:04:55.5364,172.8,26.4,15.5,15.28,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 10:04:55.7864,172.8,26.4,15.5,15.28,45.1,19.93,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:04:56.0364,172.8,26.5,15.5,15.34,45.1,20.06,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:04:56.2864,172.8,26.5,15.5,15.34,45.1,19.94,6,21220,27.3,3.5,15.5,15.5
2018-12-10 10:04:56.5364,172.8,26.5,15.5,15.34,45.1,19.92,7,21240,27.2,3.6,15.5,15.5
2018-12-10 10:04:56.7864,172.8,26.5,15.5,15.34,45.1,19.92,1,697.2,30,28,15.5,15.5
2018-12-10 10:04:57.0364,172.8,26.5,15.5,15.34,45.1,19.92,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:04:57.2864,172.8,26.5,15.5,15.34,45.1,19.93,61,699.9,694.9,0,15.5,15.5
2018-12-10 10:04:57.5364,172.8,26.5,15.5,15.34,45.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 10:04:57.7864,172.8,26.5,15.5,15.34,45.1,19.92,64,32.5,32.9,0,15.5,15.5
2018-12-10 10:04:58.0364,172.8,26.5,15.5,15.34,45.1,19.93,3,697.2,30,26,15.5,15.5
2018-12-10 10:04:58.2864,172.8,26.5,15.5,15.34,45.1,19.93,4,697.3,30.1,26,15.5,15.5
2018-12-10 10:04:58.5364,172.8,26.5,15.5,15.34,45.1,19.92,65,21210,21230,0,15.5,15.5
2018-12-10 10:04:58.7864,172.8,26.5,15.5,15.34,45.1,19.92,66,5100,5100,0,15.5,15.5
2018-12-10 10:04:59.0364,172.8,26.5,15.5,15.34,45.1,19.88,1,697.2,30,28,15.5,15.5
2018-12-10 10:04:59.2864,172.8,26.5,15.5,15.34,45.1,19.93,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:04:59.5364,172.8,26.5,15.5,15.34,45.1,19.93,65,21220,21230,0,15.5,15.5
2018-12-10 10:04:59.7864,172.8,26.5,15.5,15.34,45.1,19.94,51,3.56,3.54,0,15.5,15.5
2018-12-10 10:05:00.0364,172.8,26.5,15.5,15.34,45,19.92,63,50,50,0,15.5,15.5
2018-12-10 10:05:00.2865,172.8,26.5,15.5,15.34,45.1,19.93,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:00.5365,172.8,26.5,15.5,15.34,45.1,19.92,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:00.7865,172.8,26.5,15.5,15.34,45.1,19.93,6,21210,27.3,3.5,15.5,15.5
2018-12-10 10:05:01.0365,172.8,26.5,15.5,15.34,45.1,19.92,7,21220,27.2,3.6,15.5,15.5
2018-12-10 10:05:01.2865,172.8,26.5,15.5,15.34,45.1,19.92,1,697.2,30,28,15.5,15.5
2018-12-10 10:05:01.5365,172.8,26.5,15.5,15.34,45.1,19.94,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:05:01.7865,172.8,26.6,15.5,15.39,45.1,19.89,61,699.9,695,0,15.5,15.5
2018-12-10 10:05:02.0365,172.8,26.6,15.5,15.39,45.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 10:05:02.2865,172.8,26.6,15.5,15.39,45.1,19.93,64,32.5,32.9,0,15.5,15.5
2018-12-10 10:05:02.5365,172.8,26.6,15.5,15.39,45.1,19.94,3,697.2,30,26,15.5,15.5
2018-12-10 10:05:02.7865,172.8,26.7,15.5,15.45,45.1,19.92,4,697.3,30.1,26,15.5,15.5
2018-12-10 10:05:03.0365,172.8,26.7,15.5,15.45,45.1,19.92,65,21220,21230,0,15.5,15.5
2018-12-10 10:05:03.2865,172.8,26.7,15.5,15.45,45.1,19.92,66,5100,5100,0,15.5,15.5
2018-12-10 10:05:03.5365,172.8,26.7,15.5,15.45,45.1,19.94,1,697.2,30,28,15.5,15.5
2018-12-10 10:05:03.7865,172.8,26.7,15.5,15.45,45.1,19.94,2,697.2,30.1,28,15.5,15.5
2018-12-10 10:05:04.0365,172.8,26.7,15.5,15.45,45.1,19.93,65,21210,21220,0,15.5,15.5
2018-12-10 10:05:04.2865,172.8,26.7,15.5,15.45,45.1,19.92,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:04.5365,172.8,26.7,15.5,15.45,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 10:05:04.7865,172.8,26.7,15.5,15.45,45.1,19.92,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:05.0366,172.8,26.7,15.5,15.45,45.1,19.92,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:05.2865,172.8,26.7,15.5,15.45,45.1,19.93,6,21220,27.3,3.5,15.5,15.5
2018-12-10 10:05:05.5365,172.8,26.7,15.5,15.45,45.1,19.95,7,21230,27.2,3.6,15.5,15.5
2018-12-10 10:05:05.7865,172.8,26.7,15.5,15.45,45.1,19.92,1,697.2,30,28,15.5,15.5
2018-12-10 10:05:06.0365,172.8,26.7,15.5,15.45,45.1,19.93,2,697.2,30.1,28,15.5,15.5
2018-12-10 10:05:06.2865,172.8,26.7,15.5,15.45,45.1,19.98,61,700,695.1,0,15.5,15.5
2018-12-10 10:05:06.5365,172.8,26.7,15.5,15.45,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 10:05:06.7865,172.8,26.7,15.5,15.45,45.1,19.92,64,32.5,32.9,0,15.5,15.5
2018-12-10 10:05:07.0365,172.8,26.7,15.5,15.45,45.1,19.93,3,697.2,30,26,15.5,15.5
2018-12-10 10:05:07.2865,172.8,26.7,15.5,15.45,45.1,19.93,4,697.2,30.1,26,15.5,15.5
2018-12-10 10:05:07.5365,172.8,26.7,15.5,15.45,45.1,19.93,65,21220,21220,0,15.5,15.5
2018-12-10 10:05:07.7865,172.8,26.7,15.5,15.45,45.1,19.93,66,5090,5090,0,15.5,15.5
2018-12-10 10:05:08.0365,172.8,26.7,15.5,15.45,45.1,19.93,1,697.2,30,28,15.5,15.5
2018-12-10 10:05:08.2865,172.8,26.7,15.5,15.45,45.1,19.92,2,697.2,30.1,28,15.5,15.5
2018-12-10 10:05:08.5365,172.8,26.7,15.5,15.45,45.1,19.93,65,21220,21230,0,15.5,15.5
2018-12-10 10:05:08.7865,172.8,26.7,15.5,15.45,45.1,19.91,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:09.0365,172.8,26.7,15.5,15.45,45.1,19.95,63,50,50,0,15.5,15.5
2018-12-10 10:05:09.2865,172.8,26.7,15.5,15.45,45.1,19.93,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:09.5365,172.8,26.7,15.5,15.45,45.1,19.93,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:09.7865,172.8,26.7,15.5,15.45,45.1,19.93,6,21230,27.3,3.5,15.5,15.5
2018-12-10 10:05:10.0365,172.8,26.7,15.5,15.45,45.1,19.93,7,21230,27.2,3.6,15.5,15.5
2018-12-10 10:05:10.2865,172.8,26.7,15.5,15.45,45.1,19.93,1,697.2,30,28,15.5,15.5
2018-12-10 10:05:10.5366,172.8,26.7,15.5,15.45,45.1,19.92,2,697.2,30.1,28,15.5,15.5
2018-12-10 10:05:10.7866,172.8,26.7,15.5,15.45,45.1,19.96,61,699.9,695,0,15.5,15.5
2018-12-10 10:05:11.0366,172.8,26.7,15.5,15.45,45,19.92,62,425,425,0,15.5,15.5
2018-12-10 10:05:11.2866,172.8,26.7,15.5,15.45,45.1,19.91,64,32.6,33,0,15.5,15.5
2018-12-10 10:05:11.5366,172.8,26.7,15.5,15.45,45.1,19.92,3,697.4,30,26,15.5,15.5
2018-12-10 10:05:11.7866,172.8,26.7,15.5,15.45,45.1,19.93,4,697.4,30.1,26,15.5,15.5
2018-12-10 10:05:12.0366,172.8,26.7,15.5,15.45,45.1,19.94,65,21240,21240,0,15.5,15.5
2018-12-10 10:05:12.2865,172.8,26.7,15.5,15.45,45.1,19.95,66,5080,5080,0,15.5,15.5
2018-12-10 10:05:12.5366,172.8,26.7,15.5,15.45,45.1,19.93,1,697.4,30,28,15.5,15.5
2018-12-10 10:05:12.7866,172.8,26.7,15.5,15.45,45.1,19.94,2,697.4,30.1,28,15.5,15.5
2018-12-10 10:05:13.0366,172.8,26.7,15.5,15.45,45.1,19.92,65,21240,21240,0,15.5,15.5
2018-12-10 10:05:13.2866,172.8,26.7,15.5,15.45,45.1,19.92,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:13.5366,172.8,26.7,15.5,15.45,45.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 10:05:13.7866,172.8,26.7,15.5,15.45,45.1,19.95,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:14.0367,172.8,26.7,15.5,15.45,45.1,19.93,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:14.2867,172.8,26.7,15.5,15.45,45.1,19.92,6,21240,27.3,3.5,15.5,15.5
2018-12-10 10:05:14.5367,172.8,26.7,15.5,15.45,45.1,19.92,7,21240,27.2,3.6,15.5,15.5
2018-12-10 10:05:14.7867,172.8,26.7,15.5,15.45,45.1,19.91,1,697.4,30,28,15.5,15.5
2018-12-10 10:05:15.0366,172.8,26.7,15.5,15.45,45.1,19.92,2,697.4,30.1,28,15.5,15.5
2018-12-10 10:05:15.2866,172.8,26.7,15.5,15.45,45.1,19.82,61,700.1,695,0,15.5,15.5
2018-12-10 10:05:15.5366,172.8,26.7,15.5,15.45,45.1,19.92,62,425,425,0,15.5,15.5
2018-12-10 10:05:15.7866,172.8,26.7,15.5,15.45,45.1,19.93,64,32.6,33,0,15.5,15.5
2018-12-10 10:05:16.0366,172.8,26.7,15.5,15.45,45.1,19.93,3,697.4,30,26,15.5,15.5
2018-12-10 10:05:16.2866,172.8,26.7,15.5,15.45,45.1,19.92,4,697.4,30.1,26,15.5,15.5
2018-12-10 10:05:16.5366,172.8,26.7,15.5,15.45,45.1,20.13,65,21240,21240,0,15.5,15.5
2018-12-10 10:05:16.7867,172.8,26.7,15.5,15.45,45.1,20.08,66,5080,5080,0,15.5,15.5
2018-12-10 10:05:17.0367,172.8,26.7,15.5,15.45,45.1,20.12,1,697.4,30,28,15.5,15.5
2018-12-10 10:05:17.2867,172.8,26.7,15.5,15.45,45.1,20.1,2,697.4,30.1,28,15.5,15.5
2018-12-10 10:05:17.5367,172.8,26.7,15.5,15.45,45.1,20.12,65,21240,21250,0,15.5,15.5
2018-12-10 10:05:17.7867,172.8,26.7,15.5,15.45,45.1,20.13,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:18.0367,172.8,26.7,15.5,15.45,45.1,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:05:18.2867,172.8,26.7,15.5,15.45,45,20.14,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:18.5367,172.8,26.7,15.5,15.45,45.1,20.11,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:18.7867,172.8,26.7,15.5,15.45,45.1,20.12,6,21240,27.3,3.5,15.5,15.5
2018-12-10 10:05:19.0367,172.8,26.7,15.5,15.45,45.1,20.11,7,21240,27.2,3.6,15.5,15.5
2018-12-10 10:05:19.2867,172.8,26.7,15.5,15.45,45.2,20.11,1,697.3,30,28,15.5,15.5
2018-12-10 10:05:19.5366,172.8,26.7,15.5,15.45,45.2,20.12,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:05:19.7866,172.8,26.7,15.5,15.45,45.1,20.13,61,700,695,0,15.5,15.5
2018-12-10 10:05:20.0366,172.8,26.7,15.5,15.45,45.1,20.1,62,425,425,0,15.5,15.5
2018-12-10 10:05:20.2866,172.8,26.7,15.5,15.45,45.1,20.14,64,32.5,32.9,0,15.5,15.5
2018-12-10 10:05:20.5366,172.8,26.7,15.5,15.45,45.1,20.13,3,697.3,30,26,15.5,15.5
2018-12-10 10:05:20.7866,172.8,26.7,15.5,15.45,45.2,20.13,4,697.3,30.1,26,15.5,15.5
2018-12-10 10:05:21.0366,172.8,26.7,15.5,15.45,45.1,20.12,65,21230,21230,0,15.5,15.5
2018-12-10 10:05:21.2867,172.8,26.7,15.5,15.45,45.1,20.11,66,5080,5080,0,15.5,15.5
2018-12-10 10:05:21.5367,172.8,26.7,15.5,15.45,45.1,20.13,1,697.3,30,28,15.5,15.5
2018-12-10 10:05:21.7867,172.8,26.7,15.5,15.45,45.1,20.13,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:05:22.0367,172.8,26.7,15.5,15.45,45.1,20.13,65,21230,21230,0,15.5,15.5
2018-12-10 10:05:22.2867,172.8,26.7,15.5,15.45,45.1,20.12,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:22.5367,172.8,26.7,15.5,15.45,45.1,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:05:22.7867,172.8,26.8,15.5,15.51,45.1,20.12,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:23.0367,172.8,26.8,15.5,15.51,45.1,20.14,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:23.2868,172.8,26.8,15.5,15.51,45.1,20.12,6,21230,27.3,3.5,15.5,15.5
2018-12-10 10:05:23.5368,172.8,26.8,15.5,15.51,45.1,20.12,7,21230,27.2,3.6,15.5,15.5
2018-12-10 10:05:23.7868,172.8,26.8,15.5,15.51,45.1,20.11,1,697.3,30,28,15.5,15.5
2018-12-10 10:05:24.0368,172.8,26.8,15.5,15.51,45.1,20.13,2,697.3,30.1,28,15.5,15.5
2018-12-10 10:05:24.2867,172.8,26.8,15.5,15.51,45.1,20.12,61,700.1,695.2,0,15.5,15.5
2018-12-10 10:05:24.5367,172.8,26.8,15.5,15.51,45.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:05:24.7867,172.8,26.8,15.5,15.51,45.1,20.12,64,32.5,32.9,0,15.5,15.5
2018-12-10 10:05:25.0368,172.8,26.8,15.5,15.51,45.1,20.09,3,697.3,30,26,15.5,15.5
2018-12-10 10:05:25.2868,172.8,26.8,15.5,15.51,45.1,20.13,4,697.6,30.1,26,15.5,15.5
2018-12-10 10:05:25.5368,172.8,26.8,15.5,15.51,45.2,20.12,65,21230,21230,0,15.5,15.5
2018-12-10 10:05:25.7868,172.8,26.8,15.5,15.51,45.1,20.13,66,5080,5080,0,15.5,15.5
2018-12-10 10:05:26.0368,172.8,26.8,15.5,15.51,45.1,20.13,1,697.4,30,28,15.5,15.5
2018-12-10 10:05:26.2868,172.8,26.8,15.5,15.51,45.1,20.12,2,697.6,30.1,28,15.5,15.5
2018-12-10 10:05:26.5368,172.8,26.8,15.5,15.51,45.1,20.12,65,21220,21220,0,15.5,15.5
2018-12-10 10:05:26.7868,172.8,26.8,15.5,15.51,45.1,20.13,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:27.0368,172.8,26.8,15.5,15.51,45.1,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:05:27.2868,172.8,26.8,15.5,15.51,45.1,20.13,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:27.5368,172.8,26.8,15.5,15.51,45.1,20.13,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:27.7868,172.8,26.9,15.5,15.57,45.1,20.06,6,21230,27.3,3.5,15.5,15.5
2018-12-10 10:05:28.0368,172.8,26.9,15.5,15.57,45.1,20.12,7,21230,27.2,3.6,15.5,15.5
2018-12-10 10:05:28.2868,172.8,26.9,15.5,15.57,45.1,20.14,1,697.4,30,28,15.5,15.5
2018-12-10 10:05:28.5368,172.8,26.9,15.5,15.57,45.1,20.12,2,697.6,30.1,28,15.5,15.5
2018-12-10 10:05:28.7868,172.8,26.9,15.5,15.57,45.1,20.13,61,700.1,695.1,0,15.5,15.5
2018-12-10 10:05:29.0368,172.8,26.9,15.5,15.57,45.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:05:29.2868,172.8,26.9,15.5,15.57,45.1,20.13,64,32.6,32.9,0,15.5,15.5
2018-12-10 10:05:29.5368,172.8,26.9,15.5,15.57,45.1,20.11,3,697.4,30,26,15.5,15.5
2018-12-10 10:05:29.7868,172.8,26.9,15.5,15.57,45.1,20.12,4,697.6,30.1,26,15.5,15.5
2018-12-10 10:05:30.0368,172.8,26.9,15.5,15.57,45.1,20.12,65,21230,21230,0,15.5,15.5
2018-12-10 10:05:30.2868,172.8,26.9,15.5,15.57,45.1,20.12,66,5080,5080,0,15.5,15.5
2018-12-10 10:05:30.5368,172.8,26.9,15.5,15.57,45.1,20.12,1,697.4,30,28,15.5,15.5
2018-12-10 10:05:30.7868,172.8,26.9,15.5,15.57,45.1,20.12,2,697.6,30.1,28,15.5,15.5
2018-12-10 10:05:31.0368,172.8,26.9,15.5,15.57,45.1,20.14,65,21230,21230,0,15.5,15.5
2018-12-10 10:05:31.2868,172.8,26.9,15.5,15.57,45.1,20.13,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:31.5368,172.8,26.9,15.5,15.57,45.1,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:05:31.7868,172.8,26.9,15.5,15.57,45.1,20.13,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:32.0368,172.8,26.9,15.5,15.57,45.1,20.12,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:32.2868,172.8,26.9,15.5,15.57,45.1,20.12,6,21220,27.3,3.5,15.5,15.5
2018-12-10 10:05:32.5368,172.8,26.9,15.5,15.57,45.1,20.13,7,21210,27.2,3.6,15.5,15.5
2018-12-10 10:05:32.7868,172.8,26.9,15.5,15.57,45.1,20.11,1,697.5,30,28,15.5,15.5
2018-12-10 10:05:33.0368,172.8,26.9,15.5,15.57,45.1,20.12,2,697.5,30.1,28,15.5,15.5
2018-12-10 10:05:33.2868,172.8,26.9,15.5,15.57,45.1,20.13,61,700.1,695.2,0,15.5,15.5
2018-12-10 10:05:33.5368,172.8,27,15.5,15.63,45.1,20.13,62,425,425,0,15.5,15.5
2018-12-10 10:05:33.7868,172.8,27,15.5,15.63,45.1,20.13,64,32.5,32.9,0,15.5,15.5
2018-12-10 10:05:34.0368,172.8,27,15.5,15.63,45,20.12,3,697.5,30,26,15.5,15.5
2018-12-10 10:05:34.2868,172.8,27,15.5,15.63,45,20.13,4,697.5,30.1,26,15.5,15.5
2018-12-10 10:05:34.5368,172.8,27,15.5,15.63,45.1,20.11,65,21230,21230,0,15.5,15.5
2018-12-10 10:05:34.7868,172.8,27.1,15.75,15.68,45.1,20.13,66,5080,5080,0,15.5,15.5
2018-12-10 10:05:35.0368,172.8,27.1,15.75,15.68,45.1,20.12,1,697.5,30,28,15.5,15.5
2018-12-10 10:05:35.2868,172.8,27.1,15.75,15.68,45.1,20.12,2,697.5,30.1,28,15.5,15.5
2018-12-10 10:05:35.5368,172.8,27.1,15.75,15.68,45.1,20.13,65,21220,21220,0,15.5,15.5
2018-12-10 10:05:35.7868,172.8,27.1,15.75,15.68,45.1,20.12,51,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:36.0368,172.8,27.1,15.75,15.68,45.1,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:05:36.2869,172.8,27.1,15.75,15.68,45.1,20.24,67,27.3,27.2,0,15.5,15.5
2018-12-10 10:05:36.5369,172.8,27.1,15.75,15.68,45.1,20.11,52,3.56,3.55,0,15.5,15.5
2018-12-10 10:05:36.7869,172.8,27.1,15.75,15.68,45,20.12,6,21230,27.3,3.5,15.5,15.5
2018-12-10 10:05:37.0369,172.8,27.1,15.75,15.68,45.1,20.12,7,21240,27.2,3.6,15.5,15.5
2018-12-10 10:05:37.2869,172.8,27.1,15.75,15.68,45.1,20.12,1,697.5,30,28,15.5,15.5
2018-12-10 10:05:37.5369,172.8,27.1,15.75,15.68,45.1,20.12,2,697.5,30.1,28,15.5,15.5
2018-12-10 10:05:37.7870,172.8,27.1,15.75,15.68,45.1,20.07,61,700.1,695.2,0,15.5,15.5
2018-12-10 10:05:38.0370,172.8,27.1,15.75,15.68,45.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:05:38.2869,172.8,27.1,15.75,15.68,45.1,20.12,64,32.5,32.9,0,15.5,15.5
2018-12-10 10:05:38.5369,172.8,27.1,15.75,15.68,45.1,20.12,3,697.5,30,26,15.5,15.5
2018-12-10 10:05:38.7869,172.8,27.1,15.75,15.68,45.1,20.11,4,697.5,30.1,26,15.5,15.5
2018-12-10 10:05:39.0369,172.8,27.1,15.75,15.68,45.1,20.12,65,21220,21240,0,15.5,15.5
2018-12-10 10:05:39.2869,172.8,27.1,15.75,15.68,45.1,20.1,66,5080,5090,0,15.5,15.5
2018-12-10 10:05:39.5369,172.8,27.1,15.75,15.68,45.1,20.13,1,697.5,30,28,15.5,15.5
2018-12-10 10:05:39.7870,172.8,27.1,15.75,15.68,45,20.12,2,697.5,30.1,28,16,15.5
2018-12-10 10:05:40.0370,172.8,27.1,15.75,15.68,45.1,20.13,65,21220,21240,0,16,15.5
2018-12-10 10:05:40.2870,172.8,27.1,15.75,15.68,45,20.12,51,3.56,3.55,0,16,15.5
2018-12-10 10:05:40.5369,172.8,27.1,15.75,15.68,45.1,20.13,63,50,50,0,16,15.5
2018-12-10 10:05:40.7869,172.8,27.1,15.75,15.68,45.1,20.13,67,27.3,27.2,0,16,15.5
2018-12-10 10:05:41.0369,172.8,27.1,15.75,15.68,45.1,20.13,52,3.56,3.55,0,16,15.5
2018-12-10 10:05:41.2869,172.8,27.1,15.75,15.68,45.1,20.12,6,21220,27.3,3.5,16,15.5
2018-12-10 10:05:41.5369,172.8,27.1,15.75,15.68,45.1,20.13,7,21240,27.2,3.6,16,15.5
2018-12-10 10:05:41.7869,172.8,27.1,15.75,15.68,45.1,20.11,1,697.5,30,28,16,15.5
2018-12-10 10:05:42.0369,172.8,27.1,15.75,15.68,45.1,20.12,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:42.2869,172.8,27.1,15.75,15.68,45.1,20.11,61,700.1,695.3,0,16,15.5
2018-12-10 10:05:42.5369,172.8,27.1,15.75,15.68,45.1,20.12,62,425,425,0,16,15.5
2018-12-10 10:05:42.7869,172.8,27.1,15.75,15.68,45,20.12,64,32.5,33,0,16,15.5
2018-12-10 10:05:43.0369,172.8,27.1,15.75,15.68,45,20.12,3,697.5,30,26,16,15.5
2018-12-10 10:05:43.2869,172.8,27.1,15.75,15.68,45.1,20.13,4,697.6,30.1,26,16,15.5
2018-12-10 10:05:43.5369,172.8,27.1,15.75,15.68,45.1,20.12,65,21220,21250,0,16,15.5
2018-12-10 10:05:43.7869,172.8,27.1,15.75,15.68,45.1,20.12,66,5080,5090,0,16,15.5
2018-12-10 10:05:44.0369,172.8,27.1,15.75,15.68,45.1,20.12,1,697.5,30,28,16,15.5
2018-12-10 10:05:44.2869,172.8,27.1,15.75,15.68,45.1,20.12,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:44.5369,172.8,27.1,15.75,15.68,45.1,20.13,65,21220,21250,0,16,15.5
2018-12-10 10:05:44.7869,172.8,27.1,15.75,15.68,45.1,20.11,51,3.56,3.55,0,16,15.5
2018-12-10 10:05:45.0369,172.8,27.1,15.75,15.68,45.1,20.08,63,50,50,0,16,15.5
2018-12-10 10:05:45.2869,172.8,27.1,15.75,15.68,45.1,20.13,67,27.3,27.2,0,16,15.5
2018-12-10 10:05:45.5369,172.8,27.1,15.75,15.68,45,20.12,52,3.56,3.55,0,16,15.5
2018-12-10 10:05:45.7869,172.8,27.1,15.75,15.68,45.1,20.12,6,21230,27.3,3.5,16,15.5
2018-12-10 10:05:46.0369,172.8,27.1,15.75,15.68,45.1,20.12,7,21260,27.2,3.6,16,15.5
2018-12-10 10:05:46.2870,172.8,27.1,15.75,15.68,45.1,20.13,1,697.5,30,28,16,15.5
2018-12-10 10:05:46.5370,172.8,27.1,15.75,15.68,45.1,20.13,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:46.7870,172.8,27.1,15.75,15.68,45.1,20.12,61,700.2,695.3,0,16,15.5
2018-12-10 10:05:47.0370,172.8,27.1,15.75,15.68,45.1,20.14,62,425,425,0,16,15.5
2018-12-10 10:05:47.2870,172.8,27.1,15.75,15.68,45.1,20.12,64,32.5,33,0,16,15.5
2018-12-10 10:05:47.5370,172.8,27.1,15.75,15.68,45.1,20.12,3,697.6,29.7,26,16,15.5
2018-12-10 10:05:47.7870,172.8,27.1,15.75,15.68,45.1,20.12,4,697.6,30.1,26,16,15.5
2018-12-10 10:05:48.0370,172.8,27.1,15.75,15.68,45.1,20.13,65,21220,21260,0,16,15.5
2018-12-10 10:05:48.2870,172.8,27.1,15.75,15.68,45.1,20.13,66,5100,5100,0,16,15.5
2018-12-10 10:05:48.5370,172.8,27.1,15.75,15.68,45,20.13,1,697.6,29.7,28,16,15.5
2018-12-10 10:05:48.7870,172.8,27.1,15.75,15.68,45.1,20.11,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:49.0370,172.8,27.1,15.75,15.68,45.1,20.12,65,21210,21260,0,16,15.5
2018-12-10 10:05:49.2870,172.8,27.1,15.75,15.68,45.1,20.12,51,3.56,3.55,0,16,15.5
2018-12-10 10:05:49.5370,172.8,27.1,15.75,15.68,45.1,20.12,63,50,50,0,16,15.5
2018-12-10 10:05:49.7870,172.8,27.1,15.75,15.68,45.1,20.13,67,27.3,27.2,0,16,15.5
2018-12-10 10:05:50.0369,172.8,27.1,15.75,15.68,45.1,20.12,52,3.57,3.55,0,16,15.5
2018-12-10 10:05:50.2869,172.8,27.1,15.75,15.68,45.1,20.12,6,21210,27.3,3.5,16,15.5
2018-12-10 10:05:50.5369,172.8,27.1,15.75,15.68,45.1,20.12,7,21260,27.2,3.6,16,15.5
2018-12-10 10:05:50.7869,172.8,27.1,15.75,15.68,45.1,20.13,1,697.6,29.7,28,16,15.5
2018-12-10 10:05:51.0369,172.8,27.1,15.75,15.68,45.1,20.12,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:51.2869,172.8,27.1,15.75,15.68,45.1,20.12,61,700.2,695.3,0,16,15.5
2018-12-10 10:05:51.5370,172.8,27.1,15.75,15.68,45.1,20.13,62,425,425,0,16,15.5
2018-12-10 10:05:51.7870,172.8,27.1,15.75,15.68,45,20.12,64,32.5,33,0,16,15.5
2018-12-10 10:05:52.0370,172.8,27.1,15.75,15.68,45.1,20.12,3,697.6,29.7,26,16,15.5
2018-12-10 10:05:52.2870,172.8,27.1,15.75,15.68,45.1,20.12,4,697.6,30.1,26,16,15.5
2018-12-10 10:05:52.5370,172.8,27.1,15.75,15.68,45.1,20.12,65,21210,21260,0,16,15.5
2018-12-10 10:05:52.7870,172.8,27.1,15.75,15.68,45.1,20.12,66,5100,5100,0,16,15.5
2018-12-10 10:05:53.0370,172.8,27.1,15.75,15.68,45,20.12,1,697.6,29.7,28,16,15.5
2018-12-10 10:05:53.2870,172.8,27.1,15.75,15.68,45.1,20.13,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:53.5370,172.8,27.1,15.75,15.68,45,20.01,65,21220,21270,0,16,15.5
2018-12-10 10:05:53.7870,172.8,27.1,15.75,15.68,45.1,20.14,51,3.56,3.55,0,16,15.5
2018-12-10 10:05:54.0370,172.8,27.1,15.75,15.68,45.2,20.13,63,50,50,0,16,15.5
2018-12-10 10:05:54.2870,172.8,27.1,15.75,15.68,45.1,20.13,67,27.3,27.2,0,16,15.5
2018-12-10 10:05:54.5370,172.8,27.1,15.75,15.68,45.1,20.12,52,3.56,3.55,0,16,15.5
2018-12-10 10:05:54.7871,172.8,27.1,15.75,15.68,45.1,20.12,6,21210,27.3,3.5,16,15.5
2018-12-10 10:05:55.0371,172.8,27.1,15.75,15.68,45.1,20.12,7,21260,27.2,3.6,16,15.5
2018-12-10 10:05:55.2871,172.8,27.1,15.75,15.68,45.1,20.13,1,697.6,30,28,16,15.5
2018-12-10 10:05:55.5372,172.8,27.1,15.75,15.68,45.1,20.14,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:55.7872,172.8,27.1,15.75,15.68,45.1,20.13,61,700.3,695.3,0,16,15.5
2018-12-10 10:05:56.0371,172.8,27.2,15.75,15.74,45.1,20.13,62,425,425,0,16,15.5
2018-12-10 10:05:56.2871,172.8,27.2,15.75,15.74,45.1,20.12,64,32.4,32.9,0,16,15.5
2018-12-10 10:05:56.5371,172.8,27.2,15.75,15.74,45.1,20.12,3,697.6,30,26,16,15.5
2018-12-10 10:05:56.7871,172.8,27.2,15.75,15.74,45.1,20.12,4,697.6,30.1,26,16,15.5
2018-12-10 10:05:57.0371,172.8,27.2,15.75,15.74,45.1,20.12,65,21220,21270,0,16,15.5
2018-12-10 10:05:57.2871,172.8,27.2,15.75,15.74,45.1,20.12,66,5100,5100,0,16,15.5
2018-12-10 10:05:57.5371,172.8,27.2,15.75,15.74,45,20.12,1,697.6,30,28,16,15.5
2018-12-10 10:05:57.7871,172.8,27.2,15.75,15.74,45.1,20.12,2,697.6,30.1,28,16,15.5
2018-12-10 10:05:58.0371,172.8,27.2,15.75,15.74,45.1,20.11,65,21210,21270,0,16,15.5
2018-12-10 10:05:58.2871,172.8,27.2,15.75,15.74,45.1,20.12,51,3.56,3.55,0,16,15.5
2018-12-10 10:05:58.5371,172.8,27.2,15.75,15.74,45.2,20.04,63,50,50,0,16,15.5
2018-12-10 10:05:58.7871,172.8,27.2,15.75,15.74,45.1,20.12,67,27.3,27.2,0,16,15.5
2018-12-10 10:05:59.0371,172.8,27.2,16,15.74,45.1,20.12,52,3.56,3.55,0,16,15.5
2018-12-10 10:05:59.2871,172.8,27.2,16,15.74,45.1,20.03,6,21210,27.3,3.5,16,15.5
2018-12-10 10:05:59.5371,172.8,27.2,16,15.74,45.1,20.13,7,21260,27.2,3.6,16,15.5
2018-12-10 10:05:59.7871,172.8,27.2,16,15.74,45.1,20.12,1,697.6,30,28,16,15.5
2018-12-10 10:06:00.0371,172.8,27.2,16,15.74,45.1,20.12,2,697.6,30.1,28,16,15.5
2018-12-10 10:06:00.2871,172.8,27.2,16,15.74,45,20.15,61,700.3,695.4,0,16,15.5
2018-12-10 10:06:00.5371,172.8,27.2,16,15.74,45.1,20.14,62,425,425,0,16,15.5
2018-12-10 10:06:00.7871,172.8,27.4,16,15.86,45.1,20.13,64,32.4,32.8,0,16,15.5
2018-12-10 10:06:01.0371,172.8,27.4,16,15.86,45.1,20.12,3,697.6,30,26,16,15.5
2018-12-10 10:06:01.2871,172.8,27.4,16,15.86,45.1,20.12,4,697.6,30.1,26,16,15.5
2018-12-10 10:06:01.5371,172.8,27.4,16,15.86,45.1,20.12,65,21210,21250,0,16,15.5
2018-12-10 10:06:01.7871,172.8,27.4,16,15.86,45.1,20.13,66,5110,5110,0,16,16
2018-12-10 10:06:02.0371,172.8,27.4,16,15.86,45.1,20.12,1,697.6,29.7,28,16,16
2018-12-10 10:06:02.2871,172.8,27.4,16,15.86,45.1,20.14,2,697.7,30,28,16,16
2018-12-10 10:06:02.5371,172.8,27.4,16,15.86,45.1,20.12,65,21220,21250,0,16,16
2018-12-10 10:06:02.7871,172.8,27.4,16,15.86,45.1,20.12,51,3.56,3.55,0,16,16
2018-12-10 10:06:03.0372,172.8,27.4,16,15.86,45.1,20.13,63,50,50,0,16,16
2018-12-10 10:06:03.2872,172.8,27.4,16,15.86,45.1,20.13,67,27.3,27.2,0,16,16
2018-12-10 10:06:03.5372,172.8,27.4,16,15.86,45,20.13,52,3.56,3.55,0,16,16
2018-12-10 10:06:03.7872,172.8,27.5,16,15.91,45,20.13,6,21220,27.3,3.5,16,16
2018-12-10 10:06:04.0372,172.8,27.5,16,15.91,45.1,20.13,7,21250,27.2,3.6,16,16
2018-12-10 10:06:04.2872,172.8,27.5,16,15.91,45.1,20.12,1,697.6,29.7,28,16,16
2018-12-10 10:06:04.5373,172.8,27.5,16,15.91,45.1,20.08,2,697.7,30,28,16,16
2018-12-10 10:06:04.7873,172.8,27.5,16,15.91,45.1,20.13,61,700.3,695.4,0,16,16
2018-12-10 10:06:05.0373,172.8,27.5,16,15.91,45.1,20.13,62,425,425,0,16,16
2018-12-10 10:06:05.2872,172.8,27.5,16,15.91,45.1,20.12,64,32.4,32.9,0,16,16
2018-12-10 10:06:05.5372,172.8,27.5,16,15.91,45.1,20.12,3,697.6,29.7,26,16,16
2018-12-10 10:06:05.7872,172.8,27.5,16,15.91,45.1,20.25,4,697.7,30,26,16,16
2018-12-10 10:06:06.0372,172.8,27.5,16,15.91,45.1,20.12,65,21220,21250,0,16,16
2018-12-10 10:06:06.2872,172.8,27.5,16,15.91,45.1,20.12,66,5110,5110,0,16,16
2018-12-10 10:06:06.5372,172.8,27.5,16,15.91,45.1,20.12,1,697.6,29.7,28,16,16
2018-12-10 10:06:06.7872,172.8,27.5,16,15.91,45.1,20.12,2,697.7,30,28,16,16
2018-12-10 10:06:07.0372,172.8,27.5,16,15.91,45.1,20.12,65,21230,21250,0,16,16
2018-12-10 10:06:07.2872,172.8,27.5,16,15.91,45.1,20.01,51,3.56,3.55,0,16,16
2018-12-10 10:06:07.5372,172.8,27.5,16,15.91,45.1,20.12,63,50,50,0,16,16
2018-12-10 10:06:07.7873,172.8,27.5,16,15.91,45.1,20.12,67,27.3,27.2,0,16,16
2018-12-10 10:06:08.0373,172.8,27.5,16,15.91,45.1,20.13,52,3.56,3.55,0,16,16
2018-12-10 10:06:08.2872,172.8,27.5,16,15.91,45.1,20.12,6,21230,27.3,3.5,16,16
2018-12-10 10:06:08.5372,172.8,27.6,16,15.97,45.1,20.12,7,21250,27.2,3.6,16,16
2018-12-10 10:06:08.7872,172.8,27.6,16,15.97,45.1,20.12,1,697.7,29.7,28,16,16
2018-12-10 10:06:09.0372,172.8,27.6,16,15.97,45.1,20.12,2,697.8,30,28,16,16
2018-12-10 10:06:09.2872,172.8,27.6,16,15.97,45,20.13,61,700.5,695.5,0,16,16
2018-12-10 10:06:09.5372,172.8,27.6,16,15.97,45,20.12,62,425,425,0,16,16
2018-12-10 10:06:09.7872,172.8,27.6,16,15.97,45.1,20.12,64,32.5,32.9,0,16,16
2018-12-10 10:06:10.0372,172.8,27.6,16,15.97,45.1,20.12,3,697.7,29.7,26,16,16
2018-12-10 10:06:10.2872,172.8,27.6,16,15.97,45.1,20.12,4,697.8,30,26,16,16
2018-12-10 10:06:10.5372,172.8,27.6,16,15.97,45.1,20.12,65,21230,21240,0,16,16
2018-12-10 10:06:10.7872,172.8,27.6,16,15.97,45.1,20.12,66,5110,5110,0,16,16
2018-12-10 10:06:11.0372,172.8,27.6,16,15.97,45.1,20.12,1,697.7,29.7,28,16,16
2018-12-10 10:06:11.2872,172.8,27.6,16,15.97,45.1,20.11,2,697.8,30,28,16,16
2018-12-10 10:06:11.5372,172.8,27.6,16,15.97,45.1,20.12,65,21230,21240,0,16,16
2018-12-10 10:06:11.7872,172.8,27.6,16,15.97,45.1,20.12,51,3.56,3.55,0,16,16
2018-12-10 10:06:12.0372,172.8,27.6,16,15.97,45.1,20.11,63,50,50,0,16,16
2018-12-10 10:06:12.2873,172.8,27.6,16,15.97,45.1,20.11,67,27.3,27.2,0,16,16
2018-12-10 10:06:12.5373,172.8,27.6,16,15.97,45,20.12,52,3.56,3.55,0,16,16
2018-12-10 10:06:12.7873,172.8,27.6,16,15.97,45.1,20.12,6,21230,27.3,3.5,16,16
2018-12-10 10:06:13.0373,172.8,27.6,16,15.97,45.1,20.12,7,21240,27.2,3.6,16,16
2018-12-10 10:06:13.2873,172.8,27.6,16,15.97,45.1,20.13,1,697.7,29.7,28,16,16
2018-12-10 10:06:13.5373,172.8,27.6,16,15.97,45.1,20.12,2,697.8,30,28,16,16
2018-12-10 10:06:13.7873,172.8,27.6,16,15.97,45.1,20.14,61,700.4,695.5,0,16,16
2018-12-10 10:06:14.0372,172.8,27.6,16,15.97,45.1,20.12,62,425,425,0,16,16
2018-12-10 10:06:14.2872,172.8,27.6,16,15.97,45.1,20.12,64,32.5,32.9,0,16,16
2018-12-10 10:06:14.5372,172.8,27.6,16,15.97,45.1,20.12,3,697.7,29.7,26,16,16
2018-12-10 10:06:14.7872,172.8,27.6,16,15.97,45.1,20.13,4,697.8,30,26,16,16
2018-12-10 10:06:15.0373,172.8,27.6,16,15.97,45.1,20.12,65,21230,21240,0,16,16
2018-12-10 10:06:15.2873,172.8,27.6,16,15.97,45.1,20.12,66,5110,5110,0,16,16
2018-12-10 10:06:15.5373,172.8,27.6,16,15.97,45.1,20.12,1,697.7,29.7,28,16,16
2018-12-10 10:06:15.7873,172.8,27.6,16,15.97,45.1,20.15,2,697.8,30,28,16,16
2018-12-10 10:06:16.0373,172.8,27.6,16,15.97,45.1,20.12,65,21240,21250,0,16,16
2018-12-10 10:06:16.2873,172.8,27.6,16,15.97,45.1,20.14,51,3.56,3.55,0,16,16
2018-12-10 10:06:16.5373,172.8,27.6,16,15.97,45.1,20.13,63,50,50,0,16,16
2018-12-10 10:06:16.7873,172.8,27.6,16,15.97,45.1,20.13,67,27.3,27.2,0,16,16
2018-12-10 10:06:17.0373,172.8,27.6,16,15.97,45.1,20.12,52,3.57,3.55,0,16,16
2018-12-10 10:06:17.2873,172.8,27.6,16,15.97,45.1,20.09,6,21230,27.3,3.5,16,16
2018-12-10 10:06:17.5373,172.8,27.6,16,15.97,45.1,20.13,7,21240,27.2,3.6,16,16
2018-12-10 10:06:17.7873,172.8,27.6,16,15.97,45.1,20.11,1,697.8,30,28,16,16
2018-12-10 10:06:18.0373,172.8,27.6,16,15.97,45.1,20.13,2,697.9,30,28,16,16
2018-12-10 10:06:18.2873,172.8,27.6,16,15.97,45.1,20.12,61,700.5,695.5,0,16,16
2018-12-10 10:06:18.5373,172.8,27.6,16,15.97,45.1,20.16,62,425,425,0,16,16
2018-12-10 10:06:18.7873,172.8,27.6,16,15.97,45.1,20.1,64,32.4,32.9,0,16,16
2018-12-10 10:06:19.0373,172.8,27.6,16,15.97,45.1,20.12,3,697.8,30,26,16,16
2018-12-10 10:06:19.2873,172.8,27.6,16,15.97,45.1,20.12,4,697.9,30,26,16,16
2018-12-10 10:06:19.5373,172.8,27.6,16,15.97,45.1,20.13,65,21240,21240,0,16,16
2018-12-10 10:06:19.7873,172.8,27.6,16,15.97,45.1,20.13,66,5120,5120,0,16,16
2018-12-10 10:06:20.0373,172.8,27.6,16,15.97,45.1,20.12,1,697.8,30,28,16,16
2018-12-10 10:06:20.2873,172.8,27.6,16,15.97,45.1,20.13,2,697.9,30,28,16,16
2018-12-10 10:06:20.5373,172.8,27.6,16,15.97,45.1,20.13,65,21230,21240,0,16,16
2018-12-10 10:06:20.7873,172.8,27.6,16,15.97,45.1,20.12,51,3.56,3.55,0,16,16
2018-12-10 10:06:21.0373,172.8,27.6,16,15.97,45.1,20.13,63,50,50,0,16,16
2018-12-10 10:06:21.2873,172.8,27.6,16,15.97,45.1,20.13,67,27.3,27.2,0,16,16
2018-12-10 10:06:21.5373,172.8,27.6,16,15.97,45.1,20.13,52,3.57,3.55,0,16,16
2018-12-10 10:06:21.7873,172.8,27.6,16,15.97,45.1,20.14,6,21240,27.3,3.5,16,16
2018-12-10 10:06:22.0373,172.8,27.6,16,15.97,45.1,20.12,7,21240,27.2,3.6,16,16
2018-12-10 10:06:22.2874,172.8,27.6,16,15.97,45.1,20.11,1,697.8,30,28,16,16
2018-12-10 10:06:22.5374,172.8,27.6,16,15.97,45.1,20.12,2,697.9,30,28,16,16
2018-12-10 10:06:22.7874,172.8,27.6,16,15.97,45.1,20.11,61,700.3,695.6,0,16,16
2018-12-10 10:06:23.0374,172.8,27.6,16,15.97,45.1,20.14,62,425,425,0,16,16
2018-12-10 10:06:23.2874,172.8,27.6,16,15.97,45.1,20.12,64,32.4,32.8,0,16,16
2018-12-10 10:06:23.5374,172.8,27.6,16,15.97,45.1,20.12,3,697.8,30,26,16,16
2018-12-10 10:06:23.7874,172.8,27.6,16,15.97,45.1,20.12,4,697.9,30,26,16,16
2018-12-10 10:06:24.0374,172.8,27.6,16,15.97,45.1,20.12,65,21240,21250,0,16,16
2018-12-10 10:06:24.2873,172.8,27.6,16,15.97,45,20.13,66,5120,5120,0,16,16
2018-12-10 10:06:24.5373,172.8,27.6,16,15.97,45.1,20.13,1,697.8,30,28,16,16
2018-12-10 10:06:24.7874,172.8,27.6,16,15.97,45.1,20.13,2,697.9,30,28,16,16
2018-12-10 10:06:25.0374,172.8,27.6,16,15.97,45.1,20.13,65,21240,21240,0,16,16
2018-12-10 10:06:25.2874,172.8,27.6,16,15.97,45.1,20.12,51,3.57,3.55,0,16,16
2018-12-10 10:06:25.5374,172.8,27.6,16,15.97,45.1,20.13,63,50,50,0,16,16
2018-12-10 10:06:25.7874,172.8,27.6,16,15.97,45.1,20.12,67,27.3,27.2,0,16,16
2018-12-10 10:06:26.0374,172.8,27.6,16,15.97,45.1,20.13,52,3.56,3.55,0,16,16
2018-12-10 10:06:26.2874,172.8,27.6,16,15.97,45.1,20.12,6,21240,27.3,3.5,16,16
2018-12-10 10:06:26.5375,172.8,27.6,16,15.97,45.1,20.11,7,21240,27.2,3.6,16,16
2018-12-10 10:06:26.7875,172.8,27.6,16,15.97,45.1,20.16,1,697.8,30,28,16,16
2018-12-10 10:06:27.0374,172.8,27.6,16,15.97,45,20.12,2,697.9,30,28,16,16
2018-12-10 10:06:27.2874,172.8,27.6,16,15.97,45.1,20.07,61,700.5,695.4,0,16,16
2018-12-10 10:06:27.5374,172.8,27.6,16,15.97,45.1,20.13,62,425,425,0,16,16
2018-12-10 10:06:27.7874,172.8,27.6,16,15.97,45.1,20.12,64,32.4,32.8,0,16,16
2018-12-10 10:06:28.0374,172.8,27.6,16,15.97,45.1,20.13,3,697.8,30,26,16,16
2018-12-10 10:06:28.2874,172.8,27.6,16,15.97,45.1,20.12,4,697.9,30,26,16,16
2018-12-10 10:06:28.5374,172.8,27.6,16,15.97,45.1,20.12,65,21240,21240,0,16,16
2018-12-10 10:06:28.7874,172.8,27.6,16,15.97,45.1,20.13,66,5100,5100,0,16,16
2018-12-10 10:06:29.0374,172.8,27.6,16,15.97,45.1,20.13,1,697.8,30,28,16,16
2018-12-10 10:06:29.2874,172.8,27.6,16,15.97,45.1,20.12,2,697.9,30,28,16,16
2018-12-10 10:06:29.5374,172.8,27.6,16,15.97,45.1,20.13,65,21240,21240,0,16,16
2018-12-10 10:06:29.7874,172.8,27.6,16,15.97,45.1,20.12,51,3.57,3.55,0,16,16
2018-12-10 10:06:30.0374,172.8,27.6,16,15.97,45.1,20.13,63,50,50,0,16,16
2018-12-10 10:06:30.2874,172.8,27.6,16,15.97,45.1,20.12,67,27.3,27.2,0,16,16
2018-12-10 10:06:30.5374,172.8,27.6,16,15.97,45,20.12,52,3.56,3.55,0,16,16
2018-12-10 10:06:30.7875,172.8,27.6,16,15.97,45.1,20.12,6,21230,27.3,3.5,16,16
2018-12-10 10:06:31.0375,172.8,27.6,16,15.97,45.1,20.12,7,21240,27.2,3.6,16,16
2018-12-10 10:06:31.2875,172.8,27.6,16,15.97,45.1,20.12,1,697.8,30,28,16,16
2018-12-10 10:06:31.5375,172.8,27.6,16,15.97,45.1,20.09,2,697.8,30,28,16,16
2018-12-10 10:06:31.7875,172.8,27.6,16,15.97,45.1,20.13,61,700.6,695.5,0,16,16
2018-12-10 10:06:32.0375,172.8,27.6,16,15.97,45.1,20.12,62,425,425,0,16,16
2018-12-10 10:06:32.2874,172.8,27.6,16,15.97,45.1,20.11,64,32.5,32.9,0,16,16
2018-12-10 10:06:32.5374,172.8,27.6,16,15.97,45.1,20.19,3,697.8,30,26,16,16
2018-12-10 10:06:32.7874,172.8,27.6,16,15.97,45.1,20.13,4,697.8,30,26,16,16
2018-12-10 10:06:33.0374,172.8,27.6,16,15.97,45.1,20.12,65,21240,21240,0,16,16
2018-12-10 10:06:33.2874,172.8,27.6,16,15.97,45.1,20.12,66,5100,5100,0,16,16
2018-12-10 10:06:33.5374,172.8,27.6,16,15.97,45.1,20.12,1,697.8,30,28,16,16
2018-12-10 10:06:33.7875,172.8,27.6,16,15.97,45.1,20.12,2,697.8,30,28,16,16
2018-12-10 10:06:34.0375,172.8,27.8,16,16.09,45.1,20.12,65,21240,21240,0,16,16
2018-12-10 10:06:34.2875,172.8,27.8,16,16.09,45.1,20.13,51,3.56,3.55,0,16,16
2018-12-10 10:06:34.5375,172.8,27.8,16,16.09,45.1,20.12,63,50,50,0,16,16
2018-12-10 10:06:34.7875,172.8,28,16,16.2,45.1,20.13,67,27.3,27.2,0,16,16
2018-12-10 10:06:35.0375,172.8,28,16,16.2,45.1,20.12,52,3.56,3.55,0,16,16
2018-12-10 10:06:35.2875,172.8,28,16,16.2,45.1,20.13,6,21240,27.3,3.5,16,16
2018-12-10 10:06:35.5375,172.8,28,16,16.2,45.1,20.16,7,21240,27.2,3.6,16,16
2018-12-10 10:06:35.7875,172.8,28,16,16.2,45.1,20.12,1,697.8,30,28,16,16
2018-12-10 10:06:36.0376,172.8,28,16,16.2,45.1,20.12,2,697.8,30,28,16,16
2018-12-10 10:06:36.2876,172.8,28,16,16.2,45.1,20.12,61,700.7,695.7,0,16,16
2018-12-10 10:06:36.5376,172.8,28,16,16.2,45.1,20.12,62,425,425,0,16,16
2018-12-10 10:06:36.7876,172.8,28,16,16.2,45.1,20.13,64,32.5,32.9,0,16,16
2018-12-10 10:06:37.0376,172.8,28,16,16.2,45.1,20.13,3,697.8,30,26,16,16
2018-12-10 10:06:37.2876,172.8,28,16,16.2,45.1,20.12,4,697.8,30,26,16,16
2018-12-10 10:06:37.5376,172.8,28,16,16.2,45.1,20.12,65,21240,21240,0,16,16
2018-12-10 10:06:37.7875,172.8,28,16,16.2,45.1,20.13,66,5100,5100,0,16,16
2018-12-10 10:06:38.0375,172.8,28,16,16.2,45.1,20.12,1,698,29.7,28,16,16
2018-12-10 10:06:38.2875,172.8,28,16,16.2,45.1,20.18,2,698,30,28,16,16
2018-12-10 10:06:38.5375,172.8,28,16,16.2,45.1,20.14,65,21240,21240,0,16,16
2018-12-10 10:06:38.7875,172.8,28,16,16.2,45.1,20.12,51,3.57,3.55,0,16,16
2018-12-10 10:06:39.0375,172.8,28,16,16.2,45.1,20.11,63,50,50,0,16,16
2018-12-10 10:06:39.2876,172.8,28,16,16.2,45.1,20.13,67,27.3,27.2,0,16,16
2018-12-10 10:06:39.5376,172.8,28,16,16.2,45.1,20.11,52,3.56,3.55,0,16,16
2018-12-10 10:06:39.7876,172.8,28,16,16.2,45.2,20.13,6,21240,27.3,3.5,16,16
2018-12-10 10:06:40.0376,172.8,28,16,16.2,45.1,20.13,7,21240,27.2,3.6,16,16
2018-12-10 10:06:40.2876,172.8,28,16,16.2,45.1,20.13,1,698,29.7,28,16,16
2018-12-10 10:06:40.5376,172.8,28,16,16.2,45.1,20.13,2,698,30,28,16,16
2018-12-10 10:06:40.7876,172.8,28,16.25,16.2,45.1,20.12,61,700.6,695.6,0,16,16
2018-12-10 10:06:41.0375,172.8,28,16.25,16.2,45.1,20.12,62,425,425,0,16,16
2018-12-10 10:06:41.2875,172.8,28,16.25,16.2,45.1,20.15,64,32.5,32.9,0,16,16
2018-12-10 10:06:41.5376,172.8,28,16.25,16.2,45.1,20.12,3,698,29.7,26,16,16
2018-12-10 10:06:41.7876,172.8,28,16.25,16.2,45,20.12,4,698,30,26,16,16
2018-12-10 10:06:42.0376,172.8,28,16.25,16.2,45,20.13,65,21230,21240,0,16,16
2018-12-10 10:06:42.2876,172.8,28,16.25,16.2,45.1,20.12,66,5100,5100,0,16,16
2018-12-10 10:06:42.5376,172.8,28,16.25,16.2,45.1,20.12,1,698,29.7,28,16,16
2018-12-10 10:06:42.7876,172.8,28,16.25,16.2,45.1,20.12,2,698,30,28,16,16
2018-12-10 10:06:43.0375,172.8,28,16.25,16.2,45.1,20.13,65,21230,21240,0,16,16
2018-12-10 10:06:43.2875,172.8,28,16.25,16.2,45.1,20.13,51,3.57,3.55,0,16,16
2018-12-10 10:06:43.5376,172.8,28,16.25,16.2,45.1,20.1,63,50,50,0,16,16
2018-12-10 10:06:43.7876,172.8,28,16.25,16.2,45.1,20.13,67,27.3,27.2,0,16,16
2018-12-10 10:06:44.0376,172.8,28,16.25,16.2,45.1,20.11,52,3.56,3.55,0,16,16
2018-12-10 10:06:44.2876,172.8,28,16.25,16.2,45.1,20.12,6,21230,27.3,3.5,16,16
2018-12-10 10:06:44.5376,172.8,28,16.25,16.2,45.1,20.13,7,21240,27.2,3.6,16,16
2018-12-10 10:06:44.7877,172.8,28,16.25,16.2,45.1,20.11,1,698,29.7,28,16,16
2018-12-10 10:06:45.0377,172.8,28,16.25,16.2,45,20.12,2,698,30,28,16.5,16
2018-12-10 10:06:45.2877,172.8,28,16.25,16.2,45.1,20.12,61,700.6,695.7,0,16.5,16
2018-12-10 10:06:45.5377,172.8,28,16.25,16.2,45.1,20.13,62,425,425,0,16.5,16
2018-12-10 10:06:45.7876,172.8,28,16.25,16.2,45.1,20.12,64,32.5,32.9,0,16.5,16
2018-12-10 10:06:46.0376,172.8,28,16.25,16.2,45.1,20.12,3,698,29.7,26,16.5,16
2018-12-10 10:06:46.2876,172.8,28,16.25,16.2,45.1,20.12,4,698,30,26,16.5,16
2018-12-10 10:06:46.5376,172.8,28,16.25,16.2,45.1,20.13,65,21220,21250,0,16.5,16
2018-12-10 10:06:46.7876,172.8,28,16.25,16.2,45,20.13,66,5110,5110,0,16.5,16
2018-12-10 10:06:47.0376,172.8,28,16.25,16.2,45.1,20.13,1,698,29.7,28,16.5,16
2018-12-10 10:06:47.2876,172.8,28,16.25,16.2,45.1,20.12,2,698,30,28,16.5,16
2018-12-10 10:06:47.5376,172.8,28,16.25,16.2,45.1,20.12,65,21220,21250,0,16.5,16
2018-12-10 10:06:47.7876,172.8,28,16.25,16.2,45.1,20.14,51,3.56,3.55,0,16.5,16
2018-12-10 10:06:48.0376,172.8,28,16.25,16.2,45,20.12,63,50,50,0,16.5,16
2018-12-10 10:06:48.2876,172.8,28,16.25,16.2,45.1,20.13,67,27.3,27.2,0,16.5,16
2018-12-10 10:06:48.5377,172.8,28,16.25,16.2,45.1,20.12,52,3.57,3.55,0,16.5,16
2018-12-10 10:06:48.7877,172.8,28,16.25,16.2,45.1,20.13,6,21220,27.3,3.5,16.5,16
2018-12-10 10:06:49.0377,172.8,28,16.25,16.2,45.1,20.12,7,21250,27.2,3.6,16.5,16
2018-12-10 10:06:49.2878,172.8,28,16.25,16.2,45,20.09,1,698,29.7,28,16.5,16
2018-12-10 10:06:49.5377,172.8,28,16.25,16.2,45.1,20.14,2,698,30,28,16.5,16
2018-12-10 10:06:49.7877,172.8,28,16.25,16.2,45.1,20.11,61,700.7,695.7,0,16.5,16
2018-12-10 10:06:50.0376,172.8,28,16.25,16.2,45.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:06:50.2876,172.8,28,16.25,16.2,45.1,20.12,64,32.5,32.9,0,16.5,16
2018-12-10 10:06:50.5376,172.8,28,16.25,16.2,45.1,20.13,3,698,29.7,26,16.5,16
2018-12-10 10:06:50.7877,172.8,28,16.25,16.2,45.1,20.12,4,698,30,26,16.5,16
2018-12-10 10:06:51.0377,172.8,28,16.25,16.2,45,20.13,65,21210,21250,0,16.5,16
2018-12-10 10:06:51.2877,172.8,28,16.25,16.2,45.1,20.12,66,5100,5100,0,16.5,16
2018-12-10 10:06:51.5377,172.8,28,16.25,16.2,45.1,20.12,1,698,29.7,28,16.5,16
2018-12-10 10:06:51.7877,172.8,28,16.25,16.2,45.1,20.12,2,698,30,28,16.5,16
2018-12-10 10:06:52.0377,172.8,28,16.25,16.2,45,20.12,65,21210,21250,0,16.5,16
2018-12-10 10:06:52.2877,172.8,28,16.25,16.2,45.1,20.17,51,3.56,3.55,0,16.5,16
2018-12-10 10:06:52.5377,172.8,28,16.25,16.2,45,20.11,63,50,50,0,16.5,16
2018-12-10 10:06:52.7877,172.8,28,16.25,16.2,45,20.12,67,27.3,27.2,0,16.5,16
2018-12-10 10:06:53.0377,172.8,28,16.25,16.2,45.1,20.11,52,3.57,3.55,0,16.5,16
2018-12-10 10:06:53.2877,172.8,28,16.25,16.2,45.1,20.12,6,21210,27.3,3.5,16.5,16
2018-12-10 10:06:53.5377,172.8,28,16.25,16.2,45.1,20.12,7,21250,27.2,3.6,16.5,16
2018-12-10 10:06:53.7877,172.8,28,16.25,16.2,45.1,20.12,1,698,29.7,28,16.5,16
2018-12-10 10:06:54.0377,172.8,28,16.25,16.2,45.1,20.12,2,698,30.1,28,16.5,16
2018-12-10 10:06:54.2877,172.8,28,16.25,16.2,45.1,20.12,61,700.7,695.7,0,16.5,16
2018-12-10 10:06:54.5377,172.8,28,16.25,16.2,45.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:06:54.7877,172.8,28,16.25,16.2,45.1,20.13,64,32.4,32.9,0,16.5,16
2018-12-10 10:06:55.0377,172.8,28,16.25,16.2,45.1,20.12,3,698,29.7,26,16.5,16
2018-12-10 10:06:55.2877,172.8,28,16.25,16.2,45,20.14,4,698,30.1,26,16.5,16
2018-12-10 10:06:55.5377,172.8,28,16.25,16.2,45,20.14,65,21210,21250,0,16.5,16
2018-12-10 10:06:55.7877,172.8,28,16.25,16.2,45,20.13,66,5100,5100,0,16.5,16
2018-12-10 10:06:56.0377,172.8,28,16.25,16.2,45,20.12,1,698,29.7,28,16.5,16
2018-12-10 10:06:56.2877,172.8,28,16.25,16.2,45.1,20.12,2,698,30.1,28,16.5,16
2018-12-10 10:06:56.5377,172.8,28,16.25,16.2,45.1,20.12,65,21210,21260,0,16.5,16
2018-12-10 10:06:56.7877,172.8,28,16.25,16.2,45.1,20.11,51,3.56,3.55,0,16.5,16
2018-12-10 10:06:57.0377,172.8,28,16.25,16.2,45.1,20.11,63,50,50,0,16.5,16
2018-12-10 10:06:57.2877,172.8,28,16.25,16.2,45.1,20.13,67,27.3,27.2,0,16.5,16
2018-12-10 10:06:57.5377,172.8,28,16.25,16.2,45.1,20.13,52,3.57,3.55,0,16.5,16
2018-12-10 10:06:57.7877,172.8,28,16.25,16.2,45.1,20.12,6,21210,27.3,3.5,16.5,16
2018-12-10 10:06:58.0377,172.8,28,16.25,16.2,45.1,20.11,7,21260,27.2,3.6,16.5,16
2018-12-10 10:06:58.2877,172.8,28,16.25,16.2,45,20.13,1,698,29.7,28,16.5,16
2018-12-10 10:06:58.5377,172.8,28,16.25,16.2,45.1,20.13,2,698,30.1,28,16.5,16
2018-12-10 10:06:58.7877,172.8,28,16.25,16.2,45,20.14,61,700.7,695.8,0,16.5,16
2018-12-10 10:06:59.0377,172.8,28,16.25,16.2,45.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:06:59.2877,172.8,28,16.25,16.2,45.1,20.12,64,32.4,32.9,0,16.5,16
2018-12-10 10:06:59.5377,172.8,28,16.25,16.2,45.1,20.12,3,698.1,29.7,26,16.5,16
2018-12-10 10:06:59.7877,172.8,28,16.25,16.2,45.1,20.12,4,698.1,30.1,26,16.5,16
2018-12-10 10:07:00.0378,172.8,28,16.25,16.2,45.1,20.12,65,21210,21260,0,16.5,16
2018-12-10 10:07:00.2878,172.8,28,16.25,16.2,45.1,20.12,66,5090,5100,0,16.5,16
2018-12-10 10:07:00.5378,172.8,28,16.25,16.2,45.1,20.12,1,698.1,29.7,28,16.5,16
2018-12-10 10:07:00.7878,172.8,28,16.25,16.2,45.1,20.12,2,698.1,30.1,28,16.5,16
2018-12-10 10:07:01.0378,172.8,28,16.25,16.2,45.1,20.1,65,21210,21260,0,16.5,16
2018-12-10 10:07:01.2878,172.8,28,16.25,16.2,45.1,20.13,51,3.57,3.55,0,16.5,16
2018-12-10 10:07:01.5377,172.8,28,16.25,16.2,45.1,20.12,63,50,50,0,16.5,16
2018-12-10 10:07:01.7878,172.8,28,16.25,16.2,45.1,20.1,67,27.3,27.2,0,16.5,16
2018-12-10 10:07:02.0378,172.8,28,16.25,16.2,45.1,20.11,52,3.57,3.55,0,16.5,16
2018-12-10 10:07:02.2878,172.8,28,16.25,16.2,45.1,20.13,6,21210,27.3,3.5,16.5,16
2018-12-10 10:07:02.5379,172.8,28,16.25,16.2,45.1,20.13,7,21260,27.2,3.6,16.5,16
2018-12-10 10:07:02.7878,172.8,28,16.25,16.2,45.1,20.12,1,698.1,29.7,28,16.5,16
2018-12-10 10:07:03.0378,172.8,28,16.25,16.2,45.1,20.12,2,698.1,30.1,28,16.5,16
2018-12-10 10:07:03.2878,172.8,28,16.25,16.2,45.1,20.12,61,700.8,695.8,0,16.5,16
2018-12-10 10:07:03.5378,172.8,28,16.25,16.2,45.1,20.1,62,425,425,0,16.5,16
