Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:07:03.7878,172.8,28,16.25,16.2,45.1,20.12,64,32.5,33,0,16.5,16
2018-12-10 10:07:04.0378,172.8,28,16.25,16.2,45,20.01,3,698.1,29.7,26,16.5,16
2018-12-10 10:07:04.2878,172.8,28,16.25,16.2,45.1,20.12,4,698.1,30.1,26,16.5,16
2018-12-10 10:07:04.5378,172.8,28,16.25,16.2,45,20.11,65,21210,21270,0,16.5,16
2018-12-10 10:07:04.7878,172.8,28.1,16.25,16.26,45.1,20.12,66,5090,5090,0,16.5,16
2018-12-10 10:07:05.0378,172.8,28.1,16.25,16.26,45.1,20.12,1,698.1,29.7,28,16.5,16
2018-12-10 10:07:05.2878,172.8,28.1,16.25,16.26,45.1,20.12,2,698.1,30.1,28,16.5,16
2018-12-10 10:07:05.5378,172.8,28.1,16.25,16.26,45.1,20.1,65,21210,21270,0,16.5,16
2018-12-10 10:07:05.7878,172.8,28.1,16.25,16.26,45.1,20.13,51,3.57,3.55,0,16.5,16
2018-12-10 10:07:06.0378,172.8,28.1,16.25,16.26,45.1,20.12,63,50,50,0,16.5,16
2018-12-10 10:07:06.2878,172.8,28.1,16.25,16.26,45.1,20.13,67,27.3,27.2,0,16.5,16
2018-12-10 10:07:06.5378,172.8,28.1,16.25,16.26,45.1,20.12,52,3.57,3.55,0,16.5,16
2018-12-10 10:07:06.7878,172.8,28.2,16.25,16.32,45.1,20.12,6,21210,27.3,3.5,16.5,16
2018-12-10 10:07:07.0378,172.8,28.2,16.25,16.32,45.1,20.14,7,21260,27.2,3.6,16.5,16
2018-12-10 10:07:07.2878,172.8,28.2,16.25,16.32,45.1,20.12,1,698.2,29.7,28,16.5,16
2018-12-10 10:07:07.5378,172.8,28.2,16.25,16.32,45.1,20.12,2,698.2,30,28,16.5,16
2018-12-10 10:07:07.7878,172.8,28.2,16.25,16.32,45.1,20.14,61,700.8,695.9,0,16.5,16
2018-12-10 10:07:08.0378,172.8,28.2,16.25,16.32,45.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:07:08.2878,172.8,28.2,16.25,16.32,45.1,20.12,64,32.5,33,0,16.5,16
2018-12-10 10:07:08.5378,172.8,28.2,16.25,16.32,45.1,20.13,3,698.2,29.7,26,16.5,16
2018-12-10 10:07:08.7878,172.8,28.2,16.25,16.32,45.1,20.12,4,698.2,30,26,16.5,16
2018-12-10 10:07:09.0378,172.8,28.2,16.25,16.32,45,20.12,65,21210,21260,0,16.5,16
2018-12-10 10:07:09.2878,172.8,28.2,16.25,16.32,45.1,20.11,66,5100,5090,0,16.5,16
2018-12-10 10:07:09.5378,172.8,28.2,16.25,16.32,45.1,20.12,1,698.2,29.7,28,16.5,16
2018-12-10 10:07:09.7878,172.8,28.2,16.25,16.32,45.1,20.08,2,698.2,30,28,16.5,16
2018-12-10 10:07:10.0378,172.8,28.2,16.25,16.32,45.1,20.14,65,21210,21270,0,16.5,16
2018-12-10 10:07:10.2878,172.8,28.2,16.25,16.32,45.1,20.12,51,3.57,3.55,0,16.5,16
2018-12-10 10:07:10.5378,172.8,28.2,16.25,16.32,45.1,20.12,63,50,50,0,16.5,16
2018-12-10 10:07:10.7878,172.8,28.2,16.25,16.32,45.1,20.13,67,27.3,27.2,0,16.5,16
2018-12-10 10:07:11.0378,172.8,28.2,16.5,16.32,45.1,20.12,52,3.57,3.55,0,16.5,16
2018-12-10 10:07:11.2878,172.8,28.2,16.5,16.32,45.1,20.12,6,21210,27.3,3.5,16.5,16
2018-12-10 10:07:11.5378,172.8,28.2,16.5,16.32,45.1,20.13,7,21270,27.2,3.6,16.5,16
2018-12-10 10:07:11.7878,172.8,28.2,16.5,16.32,45,20.13,1,698.2,29.7,28,16.5,16
2018-12-10 10:07:12.0378,172.8,28.2,16.5,16.32,45.1,20.12,2,698.2,30,28,16.5,16
2018-12-10 10:07:12.2878,172.8,28.2,16.5,16.32,45.1,20.12,61,700.8,695.8,0,16.5,16
2018-12-10 10:07:12.5378,172.8,28.2,16.5,16.32,45.1,20.11,62,425,425,0,16.5,16
2018-12-10 10:07:12.7878,172.8,28.2,16.5,16.32,45.1,20.06,64,32.4,32.9,0,16.5,16
2018-12-10 10:07:13.0378,172.8,28.2,16.5,16.32,45.1,20.12,3,698.2,29.7,26,16.5,16
2018-12-10 10:07:13.2879,172.8,28.2,16.5,16.32,45,20.12,4,698.2,30,26,16.5,16
2018-12-10 10:07:13.5379,172.8,28.2,16.5,16.32,45.1,20.13,65,21210,21260,0,16.5,16
2018-12-10 10:07:13.7879,172.8,28.2,16.5,16.32,45,20.12,66,5090,5090,0,16.5,16
2018-12-10 10:07:14.0379,172.8,28.2,16.5,16.32,45.1,20.12,1,698.2,29.7,28,16.5,16
2018-12-10 10:07:14.2879,172.8,28.2,16.5,16.32,45.1,20.13,2,698.2,30,28,16.5,16.5
2018-12-10 10:07:14.5379,172.8,28.2,16.5,16.32,45,20.13,65,21210,21250,0,16.5,16.5
2018-12-10 10:07:14.7879,172.8,28.2,16.5,16.32,45.1,20.12,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:15.0379,172.8,28.2,16.5,16.32,45.1,20.11,63,50,50,0,16.5,16.5
2018-12-10 10:07:15.2879,172.8,28.2,16.5,16.32,45.1,20.12,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:15.5379,172.8,28.2,16.5,16.32,45.1,20.14,52,3.56,3.55,0,16.5,16.5
2018-12-10 10:07:15.7879,172.8,28.3,16.5,16.38,45.1,20.13,6,21210,27.3,3.5,16.5,16.5
2018-12-10 10:07:16.0379,172.8,28.3,16.5,16.38,45.1,20.14,7,21250,27.2,3.6,16.5,16.5
2018-12-10 10:07:16.2879,172.8,28.3,16.5,16.38,45,20.14,1,698.2,29.7,28,16.5,16.5
2018-12-10 10:07:16.5380,172.8,28.3,16.5,16.38,45.1,20.14,2,698.2,30,28,16.5,16.5
2018-12-10 10:07:16.7880,172.8,28.3,16.5,16.38,45.1,20.13,61,700.8,695.9,0,16.5,16.5
2018-12-10 10:07:17.0380,172.8,28.3,16.5,16.38,45.1,20.06,62,425,425,0,16.5,16.5
2018-12-10 10:07:17.2880,172.8,28.3,16.5,16.38,45.1,20.13,64,32.4,32.9,0,16.5,16.5
2018-12-10 10:07:17.5380,172.8,28.3,16.5,16.38,45.1,20.13,3,698.2,29.7,26,16.5,16.5
2018-12-10 10:07:17.7880,172.8,28.3,16.5,16.38,45.1,20.12,4,698.2,30,26,16.5,16.5
2018-12-10 10:07:18.0380,172.8,28.3,16.5,16.38,45.1,20.12,65,21220,21250,0,16.5,16.5
2018-12-10 10:07:18.2879,172.8,28.3,16.5,16.38,45.1,20.12,66,5090,5090,0,16.5,16.5
2018-12-10 10:07:18.5379,172.8,28.3,16.5,16.38,45.1,20.07,1,698.2,29.7,28,16.5,16.5
2018-12-10 10:07:18.7879,172.8,28.3,16.5,16.38,45.1,20.12,2,698.2,30,28,16.5,16.5
2018-12-10 10:07:19.0379,172.8,28.3,16.5,16.38,45.1,20.12,65,21220,21240,0,16.5,16.5
2018-12-10 10:07:19.2879,172.8,28.3,16.5,16.38,45.1,20.11,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:19.5379,172.8,28.3,16.5,16.38,45.1,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:07:19.7879,172.8,28.3,16.5,16.38,45.1,20.16,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:20.0379,172.8,28.3,16.5,16.38,45.1,20.13,52,3.56,3.55,0,16.5,16.5
2018-12-10 10:07:20.2879,172.8,28.3,16.5,16.38,45.1,20.11,6,21230,27.3,3.5,16.5,16.5
2018-12-10 10:07:20.5379,172.8,28.3,16.5,16.38,45,20.12,7,21250,27.2,3.6,16.5,16.5
2018-12-10 10:07:20.7880,172.8,28.3,16.5,16.38,45,20.13,1,698.2,29.7,28,16.5,16.5
2018-12-10 10:07:21.0380,172.8,28.3,16.5,16.38,45.1,20.13,2,698.2,30,28,16.5,16.5
2018-12-10 10:07:21.2880,172.8,28.3,16.5,16.38,45.1,20.13,61,700.9,695.9,0,16.5,16.5
2018-12-10 10:07:21.5380,172.8,28.3,16.5,16.38,45.2,20.13,62,425,425,0,16.5,16.5
2018-12-10 10:07:21.7880,172.8,28.3,16.5,16.38,45.1,20.14,64,32.5,32.9,0,16.5,16.5
2018-12-10 10:07:22.0379,172.8,28.3,16.5,16.38,45.1,20.12,3,698.2,29.7,26,16.5,16.5
2018-12-10 10:07:22.2879,172.8,28.3,16.5,16.38,45.1,20.13,4,698.2,30,26,16.5,16.5
2018-12-10 10:07:22.5379,172.8,28.3,16.5,16.38,45.1,20.12,65,21230,21240,0,16.5,16.5
2018-12-10 10:07:22.7879,172.8,28.3,16.5,16.38,45.1,20.12,66,5090,5100,0,16.5,16.5
2018-12-10 10:07:23.0380,172.8,28.3,16.5,16.38,45.1,20.14,1,698.2,29.7,28,16.5,16.5
2018-12-10 10:07:23.2880,172.8,28.3,16.5,16.38,45.1,20.13,2,698.2,30,28,16.5,16.5
2018-12-10 10:07:23.5380,172.8,28.3,16.5,16.38,45,20.13,65,21220,21240,0,16.5,16.5
2018-12-10 10:07:23.7881,172.8,28.3,16.5,16.38,45.1,20.13,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:24.0381,172.8,28.3,16.5,16.38,45.1,20.11,63,50,50,0,16.5,16.5
2018-12-10 10:07:24.2881,172.8,28.3,16.5,16.38,45.1,20.12,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:24.5381,172.8,28.3,16.5,16.38,45.1,20.12,52,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:24.7881,172.8,28.3,16.5,16.38,45.1,20.11,6,21220,27.3,3.5,16.5,16.5
2018-12-10 10:07:25.0380,172.8,28.3,16.5,16.38,45.1,20.14,7,21240,27.2,3.6,16.5,16.5
2018-12-10 10:07:25.2880,172.8,28.3,16.5,16.38,45.1,20.12,1,698.2,29.7,28,16.5,16.5
2018-12-10 10:07:25.5380,172.8,28.3,16.5,16.38,45.1,20.12,2,698.2,30,28,16.5,16.5
2018-12-10 10:07:25.7880,172.8,28.3,16.5,16.38,45.1,20.13,61,700.9,695.9,0,16.5,16.5
2018-12-10 10:07:26.0380,172.8,28.3,16.5,16.38,45.1,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:07:26.2880,172.8,28.3,16.5,16.38,45.1,20.12,64,32.4,32.8,0,16.5,16.5
2018-12-10 10:07:26.5380,172.8,28.3,16.5,16.38,45.1,20.12,3,698.2,29.7,26,16.5,16.5
2018-12-10 10:07:26.7880,172.8,28.3,16.5,16.38,45,20.13,4,698.2,30,26,16.5,16.5
2018-12-10 10:07:27.0380,172.8,28.3,16.5,16.38,45,20.12,65,21230,21240,0,16.5,16.5
2018-12-10 10:07:27.2880,172.8,28.3,16.5,16.38,45.1,20.13,66,5090,5090,0,16.5,16.5
2018-12-10 10:07:27.5380,172.8,28.3,16.5,16.38,45.1,20.14,1,698.2,29.7,28,16.5,16.5
2018-12-10 10:07:27.7880,172.8,28.3,16.5,16.38,45.1,20.09,2,698.2,30,28,16.5,16.5
2018-12-10 10:07:28.0381,172.8,28.3,16.5,16.38,45.1,20.12,65,21230,21240,0,16.5,16.5
2018-12-10 10:07:28.2881,172.8,28.3,16.5,16.38,45.1,20.14,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:28.5381,172.8,28.3,16.5,16.38,45.1,20.13,63,50,50,0,16.5,16.5
2018-12-10 10:07:28.7881,172.8,28.3,16.5,16.38,45.1,20.12,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:29.0380,172.8,28.3,16.5,16.38,45.1,20.12,52,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:29.2880,172.8,28.3,16.5,16.38,45.1,20.12,6,21230,27.3,3.6,16.5,16.5
2018-12-10 10:07:29.5380,172.8,28.3,16.5,16.38,45,20.12,7,21240,27.2,3.6,16.5,16.5
2018-12-10 10:07:29.7880,172.8,28.3,16.5,16.38,45.1,20.12,1,698.3,29.7,28,16.5,16.5
2018-12-10 10:07:30.0381,172.8,28.3,16.5,16.38,45.1,20.13,2,698.3,30,28,16.5,16.5
2018-12-10 10:07:30.2881,172.8,28.3,16.5,16.38,45.1,20.12,61,701,696,0,16.5,16.5
2018-12-10 10:07:30.5381,172.8,28.3,16.5,16.38,45.1,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:07:30.7881,172.8,28.3,16.5,16.38,45.1,20.11,64,32.5,32.9,0,16.5,16.5
2018-12-10 10:07:31.0381,172.8,28.3,16.5,16.38,45.1,20.12,3,698.3,29.7,26,16.5,16.5
2018-12-10 10:07:31.2881,172.8,28.3,16.5,16.38,45.1,20.12,4,698.3,30,26,16.5,16.5
2018-12-10 10:07:31.5381,172.8,28.3,16.5,16.38,45.1,20.11,65,21240,21240,0,16.5,16.5
2018-12-10 10:07:31.7881,172.8,28.3,16.5,16.38,45.1,20.12,66,5100,5100,0,16.5,16.5
2018-12-10 10:07:32.0380,172.8,28.3,16.5,16.38,45.2,20.12,1,698.3,29.7,28,16.5,16.5
2018-12-10 10:07:32.2880,172.8,28.3,16.5,16.38,45,20.12,2,698.3,30,28,16.5,16.5
2018-12-10 10:07:32.5380,172.8,28.3,16.5,16.38,45.1,20.12,65,21230,21230,0,16.5,16.5
2018-12-10 10:07:32.7881,172.8,28.3,16.5,16.38,45.1,20.12,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:33.0381,172.8,28.3,16.5,16.38,45.1,20.1,63,50,50,0,16.5,16.5
2018-12-10 10:07:33.2881,172.8,28.3,16.5,16.38,45.1,20.12,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:33.5381,172.8,28.3,16.5,16.38,45.1,20.16,52,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:33.7881,172.8,28.3,16.5,16.38,45.1,20.14,6,21230,27.3,3.6,16.5,16.5
2018-12-10 10:07:34.0381,172.8,28.3,16.5,16.38,45.1,20.13,7,21240,27.2,3.6,16.5,16.5
2018-12-10 10:07:34.2881,172.8,28.3,16.5,16.38,45.1,20.11,1,698.3,29.7,28,16.5,16.5
2018-12-10 10:07:34.5381,172.8,28.3,16.5,16.38,45.1,20.13,2,698.3,30,28,16.5,16.5
2018-12-10 10:07:34.7881,172.8,28.3,16.5,16.38,45.1,20.12,61,700.9,696,0,16.5,16.5
2018-12-10 10:07:35.0381,172.8,28.3,16.5,16.38,45.1,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:07:35.2881,172.8,28.3,16.5,16.38,45.1,20.12,64,32.5,32.9,0,16.5,16.5
2018-12-10 10:07:35.5381,172.8,28.4,16.5,16.44,45.1,20.12,3,698.3,29.7,26,16.5,16.5
2018-12-10 10:07:35.7881,172.8,28.5,16.5,16.49,45,20.12,4,698.3,30,26,16.5,16.5
2018-12-10 10:07:36.0381,172.8,28.5,16.5,16.49,45.1,20.12,65,21240,21240,0,16.5,16.5
2018-12-10 10:07:36.2881,172.8,28.5,16.5,16.49,45.1,20.14,66,5090,5090,0,16.5,16.5
2018-12-10 10:07:36.5381,172.8,28.5,16.5,16.49,45.1,20.13,1,698.5,30,28,16.5,16.5
2018-12-10 10:07:36.7881,172.8,28.5,16.5,16.49,45.1,20.13,2,698.4,30,28,16.5,16.5
2018-12-10 10:07:37.0381,172.8,28.5,16.5,16.49,45.1,20.13,65,21240,21240,0,16.5,16.5
2018-12-10 10:07:37.2881,172.8,28.5,16.5,16.49,45.1,20.12,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:37.5381,172.8,28.5,16.5,16.49,45.1,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:07:37.7882,172.8,28.5,16.5,16.49,45.1,20.13,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:38.0382,172.8,28.5,16.5,16.49,45.1,20.12,52,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:38.2882,172.8,28.5,16.5,16.49,45.1,20.13,6,21240,27.3,3.6,16.5,16.5
2018-12-10 10:07:38.5382,172.8,28.5,16.5,16.49,45.1,20.12,7,21240,27.2,3.6,16.5,16.5
2018-12-10 10:07:38.7882,172.8,28.5,16.5,16.49,45,20.12,1,698.5,30,28,16.5,16.5
2018-12-10 10:07:39.0381,172.8,28.5,16.5,16.49,45.1,20.23,2,698.4,30,28,16.5,16.5
2018-12-10 10:07:39.2881,172.8,28.5,16.5,16.49,45.1,20.13,61,701.1,696.1,0,16.5,16.5
2018-12-10 10:07:39.5381,172.8,28.5,16.5,16.49,45.1,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:07:39.7881,172.8,28.6,16.5,16.55,45,20.12,64,32.5,32.9,0,16.5,16.5
2018-12-10 10:07:40.0381,172.8,28.6,16.5,16.55,45.1,20.12,3,698.5,30,26,16.5,16.5
2018-12-10 10:07:40.2881,172.8,28.6,16.5,16.55,45.1,20.13,4,698.4,30,26,16.5,16.5
2018-12-10 10:07:40.5382,172.8,28.6,16.5,16.55,45.1,20.12,65,21230,21230,0,16.5,16.5
2018-12-10 10:07:40.7882,172.8,28.6,16.5,16.55,45.1,20.13,66,5100,5100,0,16.5,16.5
2018-12-10 10:07:41.0381,172.8,28.6,16.5,16.55,45.1,20.12,1,698.5,30,28,16.5,16.5
2018-12-10 10:07:41.2881,172.8,28.6,16.5,16.55,45.1,20.13,2,698.4,30,28,16.5,16.5
2018-12-10 10:07:41.5381,172.8,28.6,16.5,16.55,45,20.13,65,21230,21230,0,16.5,16.5
2018-12-10 10:07:41.7881,172.8,28.6,16.5,16.55,45,20.12,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:42.0381,172.8,28.6,16.5,16.55,45.1,20.1,63,50,50,0,16.5,16.5
2018-12-10 10:07:42.2882,172.8,28.6,16.5,16.55,45.1,20.13,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:42.5382,172.8,28.6,16.5,16.55,45.1,20.12,52,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:42.7882,172.8,28.6,16.5,16.55,45.1,20.12,6,21230,27.3,3.6,16.5,16.5
2018-12-10 10:07:43.0382,172.8,28.6,16.5,16.55,45.1,20.12,7,21240,27.2,3.6,16.5,16.5
2018-12-10 10:07:43.2882,172.8,28.6,16.5,16.55,45.1,20.12,1,698.5,29.7,28,16.5,16.5
2018-12-10 10:07:43.5382,172.8,28.6,16.5,16.55,45.1,20.12,2,698.5,30,28,16.5,16.5
2018-12-10 10:07:43.7882,172.8,28.6,16.5,16.55,45.1,20.13,61,700.9,696.1,0,16.5,16.5
2018-12-10 10:07:44.0382,172.8,28.6,16.5,16.55,45.1,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:07:44.2881,172.8,28.6,16.5,16.55,45.1,20.13,64,32.5,32.9,0,16.5,16.5
2018-12-10 10:07:44.5381,172.8,28.6,16.5,16.55,45.1,20.11,3,698.5,29.7,26,16.5,16.5
2018-12-10 10:07:44.7881,172.8,28.6,16.5,16.55,45.1,20.14,4,698.5,30,26,16.5,16.5
2018-12-10 10:07:45.0381,172.8,28.6,16.5,16.55,45.1,20.12,65,21240,21240,0,16.5,16.5
2018-12-10 10:07:45.2882,172.8,28.6,16.5,16.55,45.1,20.12,66,5090,5090,0,16.5,16.5
2018-12-10 10:07:45.5382,172.8,28.6,16.5,16.55,45.1,20.13,1,698.5,29.7,28,16.5,16.5
2018-12-10 10:07:45.7882,172.8,28.6,16.5,16.55,45.1,20.12,2,698.5,30,28,16.5,16.5
2018-12-10 10:07:46.0383,172.8,28.6,16.5,16.55,45.1,20.12,65,21250,21250,0,16.5,16.5
2018-12-10 10:07:46.2883,172.8,28.6,16.5,16.55,45.1,20.12,51,3.57,3.55,0,16.5,16.5
2018-12-10 10:07:46.5383,172.8,28.6,16.75,16.55,45.1,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:07:46.7883,172.8,28.6,16.75,16.55,45.1,20.12,67,27.3,27.2,0,16.5,16.5
2018-12-10 10:07:47.0383,172.8,28.6,16.75,16.55,45.1,20.12,52,3.57,3.56,0,16.5,16.5
2018-12-10 10:07:47.2883,172.8,28.6,16.75,16.55,45.1,20.11,6,21240,27.3,3.6,16.5,16.5
2018-12-10 10:07:47.5383,172.8,28.6,16.75,16.55,45.1,20.12,7,21240,27.2,3.6,16.5,16.5
2018-12-10 10:07:47.7883,172.8,28.6,16.75,16.55,45.1,20.14,1,698.5,29.7,28,16.5,16.5
2018-12-10 10:07:48.0383,172.8,28.6,16.75,16.55,45.1,20.11,2,698.5,30,28,16.5,16.5
2018-12-10 10:07:48.2882,172.8,28.6,16.75,16.55,45.1,20.13,61,701.1,696.1,0,16.5,16.5
2018-12-10 10:07:48.5382,172.8,28.6,16.75,16.55,45.1,20.11,62,425,425,0,16.5,16.5
2018-12-10 10:07:48.7882,172.8,28.6,16.75,16.55,45.1,20.12,64,32.5,33,0,16.5,16.5
2018-12-10 10:07:49.0382,172.8,28.6,16.75,16.55,45.1,20.12,3,698.5,29.7,26,16.5,16.5
2018-12-10 10:07:49.2882,172.8,28.6,16.75,16.55,45.1,20.09,4,698.5,30,26,16.5,16.5
2018-12-10 10:07:49.5382,172.8,28.6,16.75,16.55,45.1,20.12,65,21230,21250,0,16.5,16.5
2018-12-10 10:07:49.7882,172.8,28.7,16.75,16.61,45.1,20.13,66,5090,5090,0,16.5,16.5
2018-12-10 10:07:50.0382,172.8,28.7,16.75,16.61,45.1,20.12,1,698.5,29.7,28,16.5,16.5
2018-12-10 10:07:50.2882,172.8,28.7,16.75,16.61,45.1,20.14,2,698.5,30,28,17,16.5
2018-12-10 10:07:50.5382,172.8,28.7,16.75,16.61,45.1,20.13,65,21230,21250,0,17,16.5
2018-12-10 10:07:50.7883,172.8,28.7,16.75,16.61,45.1,20.12,51,3.57,3.55,0,17,16.5
2018-12-10 10:07:51.0382,172.8,28.7,16.75,16.61,45.1,20.1,63,50,50,0,17,16.5
2018-12-10 10:07:51.2882,172.8,28.7,16.75,16.61,45.1,20.12,67,27.3,27.2,0,17,16.5
2018-12-10 10:07:51.5382,172.8,28.7,16.75,16.61,45.1,20.12,52,3.57,3.56,0,17,16.5
2018-12-10 10:07:51.7882,172.8,28.7,16.75,16.61,45.1,20.14,6,21220,27.3,3.6,17,16.5
2018-12-10 10:07:52.0382,172.8,28.7,16.75,16.61,45.1,20.12,7,21250,27.2,3.6,17,16.5
2018-12-10 10:07:52.2882,172.8,28.7,16.75,16.61,45.1,20.12,1,698.4,29.7,28,17,16.5
2018-12-10 10:07:52.5382,172.8,28.7,16.75,16.61,45.1,20.11,2,698.5,30,28,17,16.5
2018-12-10 10:07:52.7883,172.8,28.7,16.75,16.61,45.1,20.13,61,701.1,696.2,0,17,16.5
2018-12-10 10:07:53.0383,172.8,28.7,16.75,16.61,45.1,20.12,62,425,425,0,17,16.5
2018-12-10 10:07:53.2883,172.8,28.7,16.75,16.61,45.1,20.12,64,32.4,32.9,0,17,16.5
2018-12-10 10:07:53.5383,172.8,28.7,16.75,16.61,45.1,20.14,3,698.4,29.7,26,17,16.5
2018-12-10 10:07:53.7883,172.8,28.7,16.75,16.61,45.1,20.13,4,698.5,30,26,17,16.5
2018-12-10 10:07:54.0383,172.8,28.7,16.75,16.61,45.1,20.12,65,21220,21250,0,17,16.5
2018-12-10 10:07:54.2883,172.8,28.7,16.75,16.61,45.1,20.12,66,5090,5090,0,17,16.5
2018-12-10 10:07:54.5383,172.8,28.7,16.75,16.61,45.1,20.12,1,698.4,29.7,28,17,16.5
2018-12-10 10:07:54.7883,172.8,28.7,16.75,16.61,45,20.12,2,698.5,30,28,17,16.5
2018-12-10 10:07:55.0383,172.8,28.7,16.75,16.61,45.1,20.13,65,21220,21250,0,17,16.5
2018-12-10 10:07:55.2883,172.8,28.7,16.75,16.61,45.1,20.13,51,3.57,3.55,0,17,16.5
2018-12-10 10:07:55.5383,172.8,28.7,16.75,16.61,45.1,20.12,63,50,50,0,17,16.5
2018-12-10 10:07:55.7883,172.8,28.7,16.75,16.61,45.1,20.12,67,27.3,27.2,0,17,16.5
2018-12-10 10:07:56.0383,172.8,28.7,16.75,16.61,45.1,20.13,52,3.57,3.56,0,17,16.5
2018-12-10 10:07:56.2883,172.8,28.7,16.75,16.61,45.1,20.12,6,21210,27.3,3.6,17,16.5
2018-12-10 10:07:56.5383,172.8,28.7,16.75,16.61,45.1,20.12,7,21250,27.2,3.6,17,16.5
2018-12-10 10:07:56.7883,172.8,28.7,16.75,16.61,45.1,20.12,1,698.4,29.7,28,17,16.5
2018-12-10 10:07:57.0384,172.8,28.7,16.75,16.61,45.1,20.1,2,698.5,30,28,17,16.5
2018-12-10 10:07:57.2884,172.8,28.7,16.75,16.61,45.1,20.12,61,701.2,696.2,0,17,16.5
2018-12-10 10:07:57.5383,172.8,28.7,16.75,16.61,45,20.12,62,425,425,0,17,16.5
2018-12-10 10:07:57.7883,172.8,28.7,16.75,16.61,45,20.12,64,32.4,32.9,0,17,16.5
2018-12-10 10:07:58.0383,172.8,28.7,16.75,16.61,45.1,20.12,3,698.5,29.7,26,17,16.5
2018-12-10 10:07:58.2883,172.8,28.7,16.75,16.61,45.1,20.13,4,698.5,30,26,17,16.5
2018-12-10 10:07:58.5383,172.8,28.7,16.75,16.61,45.1,20.09,65,21210,21250,0,17,16.5
2018-12-10 10:07:58.7883,172.8,28.7,16.75,16.61,45.1,20.14,66,5100,5100,0,17,16.5
2018-12-10 10:07:59.0383,172.8,28.7,16.75,16.61,45.1,20.12,1,698.5,29.7,28,17,16.5
2018-12-10 10:07:59.2883,172.8,28.7,16.75,16.61,45.1,20.13,2,698.5,30,28,17,16.5
2018-12-10 10:07:59.5383,172.8,28.7,16.75,16.61,45.1,20.12,65,21210,21250,0,17,16.5
2018-12-10 10:07:59.7883,172.8,28.7,16.75,16.61,45.1,20.12,51,3.57,3.55,0,17,16.5
2018-12-10 10:08:00.0383,172.8,28.7,16.75,16.61,45.1,20.13,63,50,50,0,17,16.5
2018-12-10 10:08:00.2883,172.8,28.7,16.75,16.61,45.1,20.12,67,27.3,27.2,0,17,16.5
2018-12-10 10:08:00.5382,172.8,28.7,16.75,16.61,45.1,20.12,52,3.57,3.55,0,17,16.5
2018-12-10 10:08:00.7882,172.8,28.7,16.75,16.61,45,20.12,6,21210,27.3,3.6,17,16.5
2018-12-10 10:08:01.0382,172.8,28.7,16.75,16.61,45.1,20.12,7,21260,27.2,3.6,17,16.5
2018-12-10 10:08:01.2883,172.8,28.7,16.75,16.61,45.1,20.13,1,698.5,29.7,28,17,16.5
2018-12-10 10:08:01.5383,172.8,28.7,16.75,16.61,45.1,20.11,2,698.5,30,28,17,16.5
2018-12-10 10:08:01.7883,172.8,28.7,16.75,16.61,45.1,20.13,61,701.2,696.2,0,17,16.5
2018-12-10 10:08:02.0384,172.8,28.7,16.75,16.61,45.1,20.12,62,425,425,0,17,16.5
2018-12-10 10:08:02.2884,172.8,28.7,16.75,16.61,45.1,20.12,64,32.5,33,0,17,16.5
2018-12-10 10:08:02.5384,172.8,28.7,16.75,16.61,45.1,20.12,3,698.5,29.7,26,17,16.5
2018-12-10 10:08:02.7884,172.8,28.7,16.75,16.61,45.1,20.09,4,698.5,30,26,17,16.5
2018-12-10 10:08:03.0384,172.8,28.7,16.75,16.61,45.1,20.12,65,21210,21260,0,17,16.5
2018-12-10 10:08:03.2884,172.8,28.7,16.75,16.61,45.1,20.12,66,5100,5100,0,17,16.5
2018-12-10 10:08:03.5384,172.8,28.7,16.75,16.61,45.1,20.15,1,698.5,29.7,28,17,16.5
2018-12-10 10:08:03.7885,172.8,28.7,16.75,16.61,45,20.13,2,698.5,30,28,17,16.5
2018-12-10 10:08:04.0385,172.8,28.7,16.75,16.61,45.1,20.12,65,21210,21260,0,17,16.5
2018-12-10 10:08:04.2885,172.8,28.7,16.75,16.61,45.1,20.12,51,3.57,3.55,0,17,16.5
2018-12-10 10:08:04.5385,172.8,28.7,16.75,16.61,45.1,20.12,63,50,50,0,17,16.5
2018-12-10 10:08:04.7885,172.8,28.7,16.75,16.61,45.1,20.12,67,27.3,27.2,0,17,16.5
2018-12-10 10:08:05.0385,172.8,28.7,16.75,16.61,45.1,20.12,52,3.57,3.55,0,17,16.5
2018-12-10 10:08:05.2884,172.8,28.7,16.75,16.61,45.1,20.12,6,21210,27.3,3.6,17,16.5
2018-12-10 10:08:05.5384,172.8,28.7,16.75,16.61,45.1,20.12,7,21260,27.2,3.6,17,16.5
2018-12-10 10:08:05.7884,172.8,28.7,16.75,16.61,45.1,20.13,1,698.7,29.7,28,17,16.5
2018-12-10 10:08:06.0383,172.8,28.7,16.75,16.61,45.1,20.13,2,698.7,30,28,17,16.5
2018-12-10 10:08:06.2883,172.8,28.7,16.75,16.61,45.1,20.05,61,701.3,696.3,0,17,16.5
2018-12-10 10:08:06.5383,172.8,28.7,16.75,16.61,45.1,20.14,62,425,425,0,17,16.5
2018-12-10 10:08:06.7884,172.8,28.8,16.75,16.67,45,20.14,64,32.4,32.9,0,17,16.5
2018-12-10 10:08:07.0384,172.8,28.8,16.75,16.67,45.1,20.12,3,698.7,29.7,26,17,16.5
2018-12-10 10:08:07.2884,172.8,28.8,16.75,16.67,45.1,20.14,4,698.7,30,26,17,16.5
2018-12-10 10:08:07.5384,172.8,28.8,16.75,16.67,45.1,20.12,65,21210,21270,0,17,16.5
2018-12-10 10:08:07.7884,172.8,28.8,16.75,16.67,45.1,20.13,66,5090,5090,0,17,16.5
2018-12-10 10:08:08.0385,172.8,28.8,16.75,16.67,45.1,20.13,1,698.7,29.7,28,17,16.5
2018-12-10 10:08:08.2885,172.8,28.8,16.75,16.67,45.1,20.12,2,698.7,30,28,17,16.5
2018-12-10 10:08:08.5384,172.8,28.8,16.75,16.67,45.1,20.12,65,21210,21260,0,17,16.5
2018-12-10 10:08:08.7884,172.8,28.8,16.75,16.67,45.1,20.11,51,3.57,3.55,0,17,16.5
2018-12-10 10:08:09.0384,172.8,28.8,16.75,16.67,45.1,20.09,63,50,50,0,17,16.5
2018-12-10 10:08:09.2884,172.8,28.8,16.75,16.67,45.1,20.14,67,27.3,27.2,0,17,16.5
2018-12-10 10:08:09.5384,172.8,28.8,16.75,16.67,45.1,20.12,52,3.57,3.55,0,17,16.5
2018-12-10 10:08:09.7884,172.8,28.9,16.75,16.72,45.1,20.14,6,21200,27.3,3.6,17,16.5
2018-12-10 10:08:10.0384,172.8,28.9,16.75,16.72,45.1,20.12,7,21260,27.2,3.6,17,16.5
2018-12-10 10:08:10.2884,172.8,28.9,16.75,16.72,45.1,20.12,1,698.7,29.7,28,17,16.5
2018-12-10 10:08:10.5385,172.8,28.9,16.75,16.72,45.1,20.12,2,698.7,30,28,17,16.5
2018-12-10 10:08:10.7885,172.8,28.9,16.75,16.72,45.1,20.12,61,701.2,696.3,0,17,16.5
2018-12-10 10:08:11.0385,172.8,28.9,16.75,16.72,45.1,20.12,62,425,425,0,17,16.5
2018-12-10 10:08:11.2885,172.8,28.9,16.75,16.72,45.1,20.12,64,32.5,33,0,17,16.5
2018-12-10 10:08:11.5385,172.8,28.9,16.75,16.72,45.1,20.13,3,698.7,29.7,26,17,16.5
2018-12-10 10:08:11.7885,172.8,28.9,16.75,16.72,45.1,20.13,4,698.7,30,26,17,16.5
2018-12-10 10:08:12.0385,172.8,28.9,16.75,16.72,45.1,20.12,65,21190,21250,0,17,16.5
2018-12-10 10:08:12.2885,172.8,28.9,16.75,16.72,45.1,20.12,66,5090,5080,0,17,16.5
2018-12-10 10:08:12.5385,172.8,28.9,16.75,16.72,45.1,20.12,1,698.6,29.7,28,17,16.5
2018-12-10 10:08:12.7885,172.8,29,16.75,16.78,45.1,20.12,2,698.6,30,28,17,16.5
2018-12-10 10:08:13.0385,172.8,29,16.75,16.78,45.1,20.12,65,21200,21250,0,17,16.5
2018-12-10 10:08:13.2885,172.8,29,16.75,16.78,45.1,20.12,51,3.57,3.55,0,17,16.5
2018-12-10 10:08:13.5385,172.8,29,16.75,16.78,45.1,20.12,63,50,50,0,17,16.5
2018-12-10 10:08:13.7885,172.8,29,16.75,16.78,45.1,20.13,67,27.3,27.2,0,17,16.5
2018-12-10 10:08:14.0385,172.8,29,16.75,16.78,45.1,20.12,52,3.57,3.55,0,17,16.5
2018-12-10 10:08:14.2885,172.8,29,16.75,16.78,45.1,20.13,6,21200,27.3,3.6,17,16.5
2018-12-10 10:08:14.5384,172.8,29,16.75,16.78,45.1,20.12,7,21250,27.2,3.6,17,16.5
2018-12-10 10:08:14.7884,172.8,29,16.75,16.78,45.1,20.06,1,698.6,29.7,28,17,16.5
2018-12-10 10:08:15.0384,172.8,29,16.75,16.78,45.1,20.12,2,698.6,30,28,17,16.5
2018-12-10 10:08:15.2884,172.8,29,16.75,16.78,45.1,20.11,61,701.3,696.2,0,17,16.5
2018-12-10 10:08:15.5384,172.8,29,16.75,16.78,45.1,20.12,62,425,425,0,17,16.5
2018-12-10 10:08:15.7883,172.8,29,16.75,16.78,45.1,20.13,64,32.5,32.9,0,17,16.5
2018-12-10 10:08:16.0383,172.8,29,16.75,16.78,45.1,20.13,3,698.6,29.7,26,17,16.5
2018-12-10 10:08:16.2883,172.8,29,16.75,16.78,45.1,20.13,4,698.6,30,26,17,16.5
2018-12-10 10:08:16.5383,172.8,29,16.75,16.78,45,20.12,65,21190,21250,0,17,16.5
2018-12-10 10:08:16.7883,172.8,29,16.75,16.78,45,20.12,66,5080,5080,0,17,16.5
2018-12-10 10:08:17.0384,172.8,29,16.75,16.78,45,20.12,1,698.6,29.7,28,17,16.5
2018-12-10 10:08:17.2885,172.8,29,16.75,16.78,45.1,20.12,2,698.6,30,28,17,16.5
2018-12-10 10:08:17.5385,172.8,29,16.75,16.78,45.1,20.12,65,21190,21250,0,17,16.5
2018-12-10 10:08:17.7886,172.8,29,16.75,16.78,45.1,20.13,51,3.57,3.55,0,17,16.5
2018-12-10 10:08:18.0386,172.8,29,16.75,16.78,45.1,20.13,63,50,50,0,17,16.5
2018-12-10 10:08:18.2886,172.8,29,16.75,16.78,45,20.11,67,27.3,27.2,0,17,16.5
2018-12-10 10:08:18.5386,172.8,29,16.75,16.78,45.1,20.12,52,3.57,3.55,0,17,16.5
2018-12-10 10:08:18.7886,172.8,29,16.75,16.78,45.1,20.13,6,21200,27.3,3.6,17,16.5
2018-12-10 10:08:19.0386,172.8,29,16.75,16.78,45.1,20.12,7,21250,27.2,3.6,17,16.5
2018-12-10 10:08:19.2886,172.8,29,16.75,16.78,45.1,20.12,1,698.6,29.7,28,17,16.5
2018-12-10 10:08:19.5386,172.8,29,16.75,16.78,45.1,20.12,2,698.6,30,28,17,16.5
2018-12-10 10:08:19.7886,172.8,29,16.75,16.78,45,20.12,61,701.4,696.4,0,17,16.5
2018-12-10 10:08:20.0386,172.8,29,16.75,16.78,45.1,20.13,62,425,425,0,17,16.5
2018-12-10 10:08:20.2886,172.8,29,16.75,16.78,45.1,20.12,64,32.6,33,0,17,16.5
2018-12-10 10:08:20.5386,172.8,29,16.75,16.78,45.1,20.11,3,698.7,29.7,26,17,16.5
2018-12-10 10:08:20.7886,172.8,29,16.75,16.78,45.1,20.12,4,698.7,30,26,17,16.5
2018-12-10 10:08:21.0386,172.8,29,16.75,16.78,45.1,20.11,65,21210,21260,0,17,16.5
2018-12-10 10:08:21.2885,172.8,29,16.75,16.78,45,20.13,66,5080,5080,0,17,16.5
2018-12-10 10:08:21.5385,172.8,29,16.75,16.78,45.1,20.12,1,698.7,29.7,28,17,16.5
2018-12-10 10:08:21.7885,172.8,29,16.75,16.78,45.1,20.12,2,698.7,30,28,17,16.5
2018-12-10 10:08:22.0386,172.8,29,16.75,16.78,45.1,20.12,65,21210,21260,0,17,16.5
2018-12-10 10:08:22.2886,172.8,29,16.75,16.78,45.1,20.12,51,3.57,3.55,0,17,16.5
2018-12-10 10:08:22.5387,172.8,29,16.75,16.78,45.1,20.18,63,50,50,0,17,16.5
2018-12-10 10:08:22.7887,172.8,29,16.75,16.78,45.1,20.14,67,27.3,27.2,0,17,16.5
2018-12-10 10:08:23.0387,172.8,29,16.75,16.78,45.1,20.13,52,3.57,3.55,0,17,16.5
2018-12-10 10:08:23.2886,172.8,29,16.75,16.78,45.1,20.12,6,21210,27.3,3.6,17,16.5
2018-12-10 10:08:23.5386,172.8,29.1,16.75,16.84,45.1,20.13,7,21270,27.2,3.6,17,16.5
2018-12-10 10:08:23.7886,172.8,29.1,17,16.84,45.1,20.13,1,698.7,29.7,28,17,16.5
2018-12-10 10:08:24.0386,172.8,29.1,17,16.84,45.1,20.14,2,698.7,30,28,17,16.5
2018-12-10 10:08:24.2886,172.8,29.1,17,16.84,45.1,20.12,61,701.3,696.3,0,17,16.5
2018-12-10 10:08:24.5386,172.8,29.1,17,16.84,45.1,20.12,62,425,425,0,17,16.5
2018-12-10 10:08:24.7887,172.8,29.1,17,16.84,45.1,20.1,64,32.5,33,0,17,16.5
2018-12-10 10:08:25.0387,172.8,29.1,17,16.84,45.1,20.11,3,698.7,29.7,26,17,16.5
2018-12-10 10:08:25.2887,172.8,29.1,17,16.84,45.1,20.13,4,698.7,30,26,17,16.5
2018-12-10 10:08:25.5387,172.8,29.1,17,16.84,45.1,20.12,65,21210,21260,0,17,16.5
2018-12-10 10:08:25.7887,172.8,29.1,17,16.84,45.1,20.12,66,5080,5080,0,17,16.5
2018-12-10 10:08:26.0387,172.8,29.1,17,16.84,45.1,20.12,1,698.7,29.7,28,17,16.5
2018-12-10 10:08:26.2887,172.8,29.1,17,16.84,45.1,20.12,2,698.7,30,28,17,16.5
2018-12-10 10:08:26.5387,172.8,29.1,17,16.84,45.1,20.12,65,21210,21260,0,17,16.5
2018-12-10 10:08:26.7887,172.8,29.1,17,16.84,45.1,20.13,51,3.57,3.55,0,17,17
2018-12-10 10:08:27.0387,172.8,29.1,17,16.84,45.1,20.13,63,50,50,0,17,17
2018-12-10 10:08:27.2887,172.8,29.1,17,16.84,45,20.12,67,27.3,27.2,0,17,17
2018-12-10 10:08:27.5388,172.8,29.1,17,16.84,45.1,20.13,52,3.57,3.55,0,17,17
2018-12-10 10:08:27.7888,172.8,29.1,17,16.84,45.1,20.1,6,21210,27.3,3.6,17,17
2018-12-10 10:08:28.0387,172.8,29.1,17,16.84,45.1,20.12,7,21250,27.2,3.6,17,17
2018-12-10 10:08:28.2887,172.8,29.1,17,16.84,45.1,20.1,1,698.6,29.7,28,17,17
2018-12-10 10:08:28.5386,172.8,29.1,17,16.84,45.1,20.12,2,698.6,30,28,17,17
2018-12-10 10:08:28.7886,172.8,29.1,17,16.84,45.1,20.12,61,701.4,696.4,0,17,17
2018-12-10 10:08:29.0385,172.8,29.1,17,16.84,45.1,20.12,62,425,425,0,17,17
2018-12-10 10:08:29.2886,172.8,29.1,17,16.84,45.1,20.12,64,32.5,33,0,17,17
2018-12-10 10:08:29.5386,172.8,29.1,17,16.84,45.1,20.12,3,698.6,29.7,26,17,17
2018-12-10 10:08:29.7887,172.8,29.1,17,16.84,45,20.17,4,698.6,30,26,17,17
2018-12-10 10:08:30.0387,172.8,29.1,17,16.84,45,20.12,65,21200,21240,0,17,17
2018-12-10 10:08:30.2887,172.8,29.1,17,16.84,45.1,20.12,66,5070,5070,0,17,17
2018-12-10 10:08:30.5386,172.8,29.1,17,16.84,45.1,20.13,1,698.6,29.7,28,17,17
2018-12-10 10:08:30.7886,172.8,29.1,17,16.84,45.1,20.13,2,698.6,30,28,17,17
2018-12-10 10:08:31.0386,172.8,29.1,17,16.84,45.1,20.16,65,21200,21230,0,17,17
2018-12-10 10:08:31.2886,172.8,29.1,17,16.84,45.1,20.12,51,3.57,3.55,0,17,17
2018-12-10 10:08:31.5386,172.8,29.1,17,16.84,45.1,20.12,63,50,50,0,17,17
2018-12-10 10:08:31.7886,172.8,29.1,17,16.84,45.1,20.13,67,27.3,27.2,0,17,17
2018-12-10 10:08:32.0386,172.8,29.1,17,16.84,45.1,20.13,52,3.57,3.55,0,17,17
2018-12-10 10:08:32.2887,172.8,29.1,17,16.84,45.1,20.13,6,21200,27.3,3.6,17,17
2018-12-10 10:08:32.5387,172.8,29.1,17,16.84,45.1,20.11,7,21230,27.2,3.6,17,17
2018-12-10 10:08:32.7887,172.8,29.1,17,16.84,45,20.15,1,698.6,29.7,28,17,17
2018-12-10 10:08:33.0387,172.8,29.1,17,16.84,45,20.12,2,698.6,30,28,17,17
2018-12-10 10:08:33.2887,172.8,29.1,17,16.84,45.1,20.12,61,701.4,696.4,0,17,17
2018-12-10 10:08:33.5387,172.8,29.1,17,16.84,45.1,20.12,62,425,425,0,17,17
2018-12-10 10:08:33.7887,172.8,29.1,17,16.84,45.1,20.12,64,32.5,33,0,17,17
2018-12-10 10:08:34.0387,172.8,29.1,17,16.84,45,20.11,3,698.8,29.7,26,17,17
2018-12-10 10:08:34.2887,172.8,29.1,17,16.84,45.1,20.13,4,698.9,30,26,17,17
2018-12-10 10:08:34.5387,172.8,29.1,17,16.84,45,20.11,65,21200,21220,0,17,17
2018-12-10 10:08:34.7887,172.8,29.1,17,16.84,45.1,20.13,66,5070,5070,0,17,17
2018-12-10 10:08:35.0387,172.8,29.1,17,16.84,45.1,20.12,1,698.8,29.7,28,17,17
2018-12-10 10:08:35.2887,172.8,29.1,17,16.84,45.1,20.13,2,698.9,30,28,17,17
2018-12-10 10:08:35.5387,172.8,29.1,17,16.84,45.1,20.12,65,21210,21230,0,17,17
2018-12-10 10:08:35.7887,172.8,29.1,17,16.84,45.1,20.12,51,3.57,3.55,0,17,17
2018-12-10 10:08:36.0386,172.8,29.1,17,16.84,45.1,20.13,63,50,50,0,17,17
2018-12-10 10:08:36.2887,172.8,29.1,17,16.84,45.1,20.12,67,27.3,27.2,0,17,17
2018-12-10 10:08:36.5387,172.8,29.1,17,16.84,45.1,20.1,52,3.57,3.56,0,17,17
2018-12-10 10:08:36.7887,172.8,29.1,17,16.84,45.1,20.12,6,21210,27.3,3.6,17,17
2018-12-10 10:08:37.0388,172.8,29.1,17,16.84,45,20.12,7,21230,27.2,3.6,17,17
2018-12-10 10:08:37.2888,172.8,29.1,17,16.84,45,20.13,1,698.8,29.7,28,17,17
2018-12-10 10:08:37.5387,172.8,29.2,17,16.9,45.1,20.12,2,698.9,30,28,17,17
2018-12-10 10:08:37.7887,172.8,29.2,17,16.9,45.1,20.11,61,701.4,696.5,0,17,17
2018-12-10 10:08:38.0386,172.8,29.2,17,16.9,45.1,20.12,62,425,425,0,17,17
2018-12-10 10:08:38.2886,172.8,29.2,17,16.9,45.1,20.12,64,32.5,32.9,0,17,17
2018-12-10 10:08:38.5387,172.8,29.2,17,16.9,45.1,20.14,3,698.8,29.7,26,17,17
2018-12-10 10:08:38.7887,172.8,29.2,17,16.9,45.1,20.12,4,698.9,30,26,17,17
2018-12-10 10:08:39.0387,172.8,29.2,17,16.9,45.1,20.12,65,21210,21220,0,17,17
2018-12-10 10:08:39.2888,172.8,29.2,17,16.9,45.1,20.11,66,5060,5070,0,17,17
2018-12-10 10:08:39.5388,172.8,29.2,17,16.9,45.1,20.12,1,698.8,29.7,28,17,17
2018-12-10 10:08:39.7888,172.8,29.2,17,16.9,45.1,20.12,2,698.9,30,28,17,17
2018-12-10 10:08:40.0389,172.8,29.2,17,16.9,45,20.09,65,21210,21220,0,17,17
2018-12-10 10:08:40.2889,172.8,29.2,17,16.9,45,20.14,51,3.57,3.55,0,17,17
2018-12-10 10:08:40.5388,172.8,29.2,17,16.9,45.1,20.13,63,50,50,0,17,17
2018-12-10 10:08:40.7888,172.8,29.2,17,16.9,45.1,20.12,67,27.3,27.2,0,17,17
2018-12-10 10:08:41.0388,172.8,29.2,17,16.9,45.1,20.12,52,3.57,3.56,0,17,17
2018-12-10 10:08:41.2888,172.8,29.2,17,16.9,45.1,20.12,6,21210,27.3,3.6,17,17
2018-12-10 10:08:41.5388,172.8,29.2,17,16.9,45.1,20.12,7,21220,27.2,3.6,17,17
2018-12-10 10:08:41.7887,172.8,29.2,17,16.9,45.1,20.12,1,698.8,29.7,28,17,17
2018-12-10 10:08:42.0387,172.8,29.2,17,16.9,45.1,20.13,2,699,30,28,17,17
2018-12-10 10:08:42.2887,172.8,29.2,17,16.9,45.1,20.13,61,701.4,696.5,0,17,17
2018-12-10 10:08:42.5388,172.8,29.2,17,16.9,45.1,20.14,62,425,425,0,17,17
2018-12-10 10:08:42.7889,172.8,29.2,17,16.9,45.1,20.12,64,32.4,32.9,0,17,17
2018-12-10 10:08:43.0389,172.8,29.2,17,16.9,45,20.13,3,698.8,29.7,26,17,17
2018-12-10 10:08:43.2889,172.8,29.2,17,16.9,45.1,20.12,4,699,30,26,17,17
2018-12-10 10:08:43.5389,172.8,29.2,17,16.9,45.1,20.12,65,21210,21220,0,17,17
2018-12-10 10:08:43.7889,172.8,29.3,17,16.96,45.1,20.13,66,5070,5070,0,17,17
2018-12-10 10:08:44.0389,172.8,29.3,17,16.96,45.1,20.14,1,698.8,29.7,28,17,17
2018-12-10 10:08:44.2889,172.8,29.3,17,16.96,45.1,20.12,2,699,30,28,17,17
2018-12-10 10:08:44.5389,172.8,29.3,17,16.96,45.1,20.12,65,21210,21220,0,17,17
2018-12-10 10:08:44.7888,172.8,29.3,17,16.96,45.1,20.12,51,3.57,3.55,0,17,17
2018-12-10 10:08:45.0388,172.8,29.3,17,16.96,45.1,20.12,63,50,50,0,17,17
2018-12-10 10:08:45.2888,172.8,29.3,17,16.96,45.1,20.09,67,27.3,27.2,0,17,17
2018-12-10 10:08:45.5388,172.8,29.3,17,16.96,45.1,20.13,52,3.57,3.55,0,17,17
2018-12-10 10:08:45.7888,172.8,29.3,17,16.96,45.1,20.12,6,21210,27.3,3.6,17,17
2018-12-10 10:08:46.0388,172.8,29.3,17,16.96,45.1,20.13,7,21220,27.2,3.6,17,17
2018-12-10 10:08:46.2888,172.8,29.3,17,16.96,45.1,20.13,1,698.8,29.7,28,17,17
2018-12-10 10:08:46.5388,172.8,29.3,17,16.96,45.1,20.12,2,699,30,28,17,17
2018-12-10 10:08:46.7888,172.8,29.5,17,17.07,45.1,20.12,61,701.5,696.6,0,17,17
2018-12-10 10:08:47.0389,172.8,29.5,17,17.07,45,20.13,62,425,425,0,17,17
2018-12-10 10:08:47.2889,172.8,29.5,17,17.07,45,20.12,64,32.5,32.9,0,17,17
2018-12-10 10:08:47.5389,172.8,29.5,17,17.07,45.1,20.14,3,698.8,29.7,26,17,17
2018-12-10 10:08:47.7889,172.8,29.5,17,17.07,45.1,20.13,4,699,30,26,17,17
2018-12-10 10:08:48.0389,172.8,29.5,17,17.07,45.1,20.12,65,21230,21230,0,17,17
2018-12-10 10:08:48.2889,172.8,29.5,17,17.07,45.1,20.11,66,5070,5070,0,17,17
2018-12-10 10:08:48.5389,172.8,29.5,17,17.07,45.1,20.14,1,698.9,29.7,28,17,17
2018-12-10 10:08:48.7889,172.8,29.5,17,17.07,45.1,20.13,2,699,30,28,17,17
2018-12-10 10:08:49.0389,172.8,29.5,17,17.07,45.1,20.13,65,21230,21230,0,17,17
2018-12-10 10:08:49.2889,172.8,29.5,17,17.07,45.1,20.12,51,3.57,3.55,0,17,17
2018-12-10 10:08:49.5389,172.8,29.5,17,17.07,45.1,20.1,63,50,50,0,17,17
2018-12-10 10:08:49.7889,172.8,29.5,17,17.07,45.1,20.12,67,27.3,27.2,0,17,17
2018-12-10 10:08:50.0389,172.8,29.5,17,17.07,45.1,20.12,52,3.57,3.56,0,17,17
2018-12-10 10:08:50.2888,172.8,29.5,17,17.07,45,20.13,6,21240,27.3,3.6,17,17
2018-12-10 10:08:50.5389,172.8,29.5,17,17.07,45.1,20.14,7,21240,27.2,3.6,17,17
2018-12-10 10:08:50.7889,172.8,29.5,17,17.07,45.1,20.12,1,698.9,29.7,28,17,17
2018-12-10 10:08:51.0390,172.8,29.5,17,17.07,45.1,20.12,2,699,30,28,17,17
2018-12-10 10:08:51.2890,172.8,29.5,17,17.07,45.1,20.11,61,701.6,696.6,0,17,17
2018-12-10 10:08:51.5390,172.8,29.5,17,17.07,45.1,20.12,62,425,425,0,17,17
2018-12-10 10:08:51.7890,172.8,29.5,17,17.07,45.1,20.12,64,32.5,32.9,0,17,17
2018-12-10 10:08:52.0390,172.8,29.5,17,17.07,45.1,20.12,3,698.9,29.7,26,17,17
2018-12-10 10:08:52.2889,172.8,29.5,17,17.07,45.1,20.12,4,699,30,26,17,17
2018-12-10 10:08:52.5389,172.8,29.5,17,17.07,45.1,20.12,65,21230,21240,0,17,17
2018-12-10 10:08:52.7890,172.8,29.5,17,17.07,45.1,20.13,66,5070,5070,0,17,17
2018-12-10 10:08:53.0390,172.8,29.5,17,17.07,45.1,20.1,1,698.9,29.7,28,17,17
2018-12-10 10:08:53.2890,172.8,29.5,17,17.07,45,20.12,2,699,30,28,17,17
2018-12-10 10:08:53.5390,172.8,29.5,17.25,17.07,45.1,20.13,65,21240,21240,0,17,17
2018-12-10 10:08:53.7890,172.8,29.5,17.25,17.07,45.1,20.15,51,3.57,3.55,0,17,17
2018-12-10 10:08:54.0390,172.8,29.5,17.25,17.07,45.1,20.12,63,50,50,0,17,17
2018-12-10 10:08:54.2890,172.8,29.5,17.25,17.07,45.1,19.99,67,27.3,27.2,0,17,17
2018-12-10 10:08:54.5390,172.8,29.5,17.25,17.07,45.1,20.13,52,3.57,3.56,0,17,17
2018-12-10 10:08:54.7890,172.8,29.5,17.25,17.07,45.1,20.13,6,21230,27.3,3.6,17,17
2018-12-10 10:08:55.0390,172.8,29.5,17.25,17.07,45.1,20.12,7,21240,27.2,3.6,17,17
2018-12-10 10:08:55.2890,172.8,29.5,17.25,17.07,45.1,20.12,1,698.9,29.7,28,17,17
2018-12-10 10:08:55.5390,172.8,29.5,17.25,17.07,45.1,20.12,2,699,30,28,17,17
2018-12-10 10:08:55.7890,172.8,29.5,17.25,17.07,45.1,20.13,61,701.6,696.7,0,17.5,17
2018-12-10 10:08:56.0390,172.8,29.5,17.25,17.07,45.1,20.12,62,425,425,0,17.5,17
2018-12-10 10:08:56.2890,172.8,29.5,17.25,17.07,45.1,20.12,64,32.5,32.9,0,17.5,17
2018-12-10 10:08:56.5390,172.8,29.5,17.25,17.07,45.1,20.12,3,698.9,29.7,26,17.5,17
2018-12-10 10:08:56.7889,172.8,29.5,17.25,17.07,45.1,20.13,4,699,30,26,17.5,17
2018-12-10 10:08:57.0389,172.8,29.5,17.25,17.07,45.1,20.12,65,21220,21240,0,17.5,17
2018-12-10 10:08:57.2890,172.8,29.5,17.25,17.07,45,20.12,66,5070,5070,0,17.5,17
2018-12-10 10:08:57.5390,172.8,29.5,17.25,17.07,45,20.12,1,698.9,29.7,28,17.5,17
2018-12-10 10:08:57.7890,172.8,29.5,17.25,17.07,45.1,20.09,2,699,30,28,17.5,17
2018-12-10 10:08:58.0390,172.8,29.5,17.25,17.07,45.1,20.13,65,21230,21250,0,17.5,17
2018-12-10 10:08:58.2890,172.8,29.5,17.25,17.07,45.1,20.12,51,3.57,3.55,0,17.5,17
2018-12-10 10:08:58.5390,172.8,29.5,17.25,17.07,45.1,20.13,63,50,50,0,17.5,17
2018-12-10 10:08:58.7890,172.8,29.6,17.25,17.13,45.1,20.12,67,27.3,27.2,0,17.5,17
2018-12-10 10:08:59.0390,172.8,29.6,17.25,17.13,45.1,20.12,52,3.57,3.56,0,17.5,17
2018-12-10 10:08:59.2890,172.8,29.6,17.25,17.13,45.1,20.12,6,21220,27.3,3.6,17.5,17
2018-12-10 10:08:59.5390,172.8,29.6,17.25,17.13,45.1,20.12,7,21250,27.2,3.6,17.5,17
2018-12-10 10:08:59.7890,172.8,29.6,17.25,17.13,45.1,20.13,1,698.9,29.7,28,17.5,17
2018-12-10 10:09:00.0390,172.8,29.6,17.25,17.13,45.1,19.99,2,699,30,28,17.5,17
2018-12-10 10:09:00.2890,172.8,29.6,17.25,17.13,45,20.11,61,701.6,696.6,0,17.5,17
2018-12-10 10:09:00.5390,172.8,29.6,17.25,17.13,45,20.13,62,425,425,0,17.5,17
2018-12-10 10:09:00.7890,172.8,29.6,17.25,17.13,45.1,20.12,64,32.6,33,0,17.5,17
2018-12-10 10:09:01.0390,172.8,29.6,17.25,17.13,45.1,20.12,3,698.9,29.7,26,17.5,17
2018-12-10 10:09:01.2890,172.8,29.6,17.25,17.13,45.1,20.12,4,699,30,26,17.5,17
2018-12-10 10:09:01.5390,172.8,29.6,17.25,17.13,45.1,20.13,65,21220,21250,0,17.5,17
2018-12-10 10:09:01.7890,172.8,29.6,17.25,17.13,45.1,20.11,66,5070,5070,0,17.5,17
2018-12-10 10:09:02.0390,172.8,29.6,17.25,17.13,45.1,20.12,1,698.9,29.7,28,17.5,17
2018-12-10 10:09:02.2890,172.8,29.6,17.25,17.13,45.1,20.12,2,699,30,28,17.5,17
2018-12-10 10:09:02.5390,172.8,29.6,17.25,17.13,45.1,20.13,65,21220,21250,0,17.5,17
2018-12-10 10:09:02.7890,172.8,29.6,17.25,17.13,45.1,20.12,51,3.57,3.55,0,17.5,17
2018-12-10 10:09:03.0390,172.8,29.6,17.25,17.13,45.1,20.2,63,50,50,0,17.5,17
2018-12-10 10:09:03.2890,172.8,29.6,17.25,17.13,45,20.12,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:03.5390,172.8,29.6,17.25,17.13,45,20.12,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:03.7890,172.8,29.6,17.25,17.13,45.1,20.11,6,21210,27.3,3.6,17.5,17
2018-12-10 10:09:04.0390,172.8,29.6,17.25,17.13,45.1,20.13,7,21260,27.2,3.6,17.5,17
2018-12-10 10:09:04.2890,172.8,29.6,17.25,17.13,45.1,20.14,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:04.5390,172.8,29.6,17.25,17.13,45.1,20.13,2,699.1,30,28,17.5,17
2018-12-10 10:09:04.7890,172.8,29.6,17.25,17.13,45,20.12,61,701.7,696.7,0,17.5,17
2018-12-10 10:09:05.0391,172.8,29.6,17.25,17.13,45.1,20.12,62,425,425,0,17.5,17
2018-12-10 10:09:05.2891,172.8,29.6,17.25,17.13,45.1,20.12,64,32.4,32.9,0,17.5,17
2018-12-10 10:09:05.5391,172.8,29.6,17.25,17.13,45.1,20.12,3,699.1,29.7,26,17.5,17
2018-12-10 10:09:05.7891,172.8,29.6,17.25,17.13,45.1,20.13,4,699.1,30,26,17.5,17
2018-12-10 10:09:06.0391,172.8,29.6,17.25,17.13,45,20.12,65,21210,21250,0,17.5,17
2018-12-10 10:09:06.2891,172.8,29.6,17.25,17.13,45.1,20.12,66,5080,5080,0,17.5,17
2018-12-10 10:09:06.5391,172.8,29.6,17.25,17.13,45.1,20.11,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:06.7891,172.8,29.6,17.25,17.13,45.1,20.09,2,699.1,30,28,17.5,17
2018-12-10 10:09:07.0391,172.8,29.6,17.25,17.13,45.1,20.12,65,21210,21250,0,17.5,17
2018-12-10 10:09:07.2891,172.8,29.6,17.25,17.13,45.1,20.12,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:07.5391,172.8,29.6,17.25,17.13,45.1,20.12,63,50,50,0,17.5,17
2018-12-10 10:09:07.7891,172.8,29.6,17.25,17.13,45.1,20.12,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:08.0391,172.8,29.6,17.25,17.13,45.1,20.13,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:08.2891,172.8,29.6,17.25,17.13,45.1,20.15,6,21210,27.3,3.6,17.5,17
2018-12-10 10:09:08.5391,172.8,29.8,17.25,17.25,45.1,20.12,7,21260,27.2,3.6,17.5,17
2018-12-10 10:09:08.7891,172.8,29.8,17.25,17.25,45.1,20.12,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:09.0391,172.8,29.8,17.25,17.25,45.1,20.12,2,699.1,30,28,17.5,17
2018-12-10 10:09:09.2891,172.8,29.8,17.25,17.25,45.1,20.13,61,701.7,696.7,0,17.5,17
2018-12-10 10:09:09.5391,172.8,29.8,17.25,17.25,45.1,20.12,62,425,425,0,17.5,17
2018-12-10 10:09:09.7891,172.8,29.8,17.25,17.25,45.1,20.14,64,32.5,33,0,17.5,17
2018-12-10 10:09:10.0391,172.8,29.8,17.25,17.25,45.1,20.12,3,699.1,29.7,26,17.5,17
2018-12-10 10:09:10.2891,172.8,29.8,17.25,17.25,45,20.13,4,699.1,30,26,17.5,17
2018-12-10 10:09:10.5391,172.8,29.8,17.25,17.25,45.1,20.13,65,21220,21260,0,17.5,17
2018-12-10 10:09:10.7891,172.8,29.8,17.25,17.25,45.1,20.12,66,5090,5090,0,17.5,17
2018-12-10 10:09:11.0391,172.8,29.8,17.25,17.25,45.1,20.1,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:11.2891,172.8,29.8,17.25,17.25,45.1,20.13,2,699.3,30,28,17.5,17
2018-12-10 10:09:11.5391,172.8,29.8,17.25,17.25,45.1,20.13,65,21210,21260,0,17.5,17
2018-12-10 10:09:11.7891,172.8,29.8,17.25,17.25,45.1,20.12,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:12.0391,172.8,29.8,17.25,17.25,45.1,20.12,63,50,50,0,17.5,17
2018-12-10 10:09:12.2891,172.8,29.8,17.25,17.25,45.1,20.13,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:12.5391,172.8,29.8,17.25,17.25,45.1,20.12,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:12.7891,172.8,29.8,17.25,17.25,45.1,20.19,6,21220,27.3,3.6,17.5,17
2018-12-10 10:09:13.0391,172.8,29.8,17.25,17.25,45.1,20.11,7,21270,27.2,3.6,17.5,17
2018-12-10 10:09:13.2892,172.8,29.8,17.25,17.25,45.1,20.13,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:13.5392,172.8,29.8,17.25,17.25,45.1,20.12,2,699.3,30,28,17.5,17
2018-12-10 10:09:13.7892,172.8,29.8,17.25,17.25,45.1,20.13,61,701.7,696.7,0,17.5,17
2018-12-10 10:09:14.0392,172.8,29.8,17.25,17.25,45.1,20.12,62,425,425,0,17.5,17
2018-12-10 10:09:14.2892,172.8,29.8,17.25,17.25,45.1,20.12,64,32.5,32.9,0,17.5,17
2018-12-10 10:09:14.5392,172.8,29.8,17.25,17.25,45.1,20.14,3,699.1,29.7,26,17.5,17
2018-12-10 10:09:14.7892,172.8,29.8,17.25,17.25,45.1,20.12,4,699.3,30,26,17.5,17
2018-12-10 10:09:15.0392,172.8,29.8,17.25,17.25,45.1,20.12,65,21220,21270,0,17.5,17
2018-12-10 10:09:15.2892,172.8,29.8,17.25,17.25,45.1,20.13,66,5080,5090,0,17.5,17
2018-12-10 10:09:15.5393,172.8,29.8,17.25,17.25,45.1,19.99,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:15.7893,172.8,29.8,17.25,17.25,45.1,20.13,2,699.3,30,28,17.5,17
2018-12-10 10:09:16.0392,172.8,29.8,17.25,17.25,45.1,20.12,65,21220,21270,0,17.5,17
2018-12-10 10:09:16.2892,172.8,29.8,17.25,17.25,45.1,20.11,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:16.5392,172.8,29.8,17.25,17.25,45.1,20.12,63,50,50,0,17.5,17
2018-12-10 10:09:16.7892,172.8,29.8,17.25,17.25,45.1,20.12,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:17.0393,172.8,29.8,17.25,17.25,45.1,20.11,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:17.2893,172.8,29.8,17.25,17.25,45.1,20.12,6,21210,27.3,3.6,17.5,17
2018-12-10 10:09:17.5393,172.8,29.8,17.25,17.25,45.1,20.12,7,21270,27.2,3.6,17.5,17
2018-12-10 10:09:17.7893,172.8,29.8,17.25,17.25,45.1,20.12,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:18.0392,172.8,29.8,17.25,17.25,45.1,20.12,2,699.3,30,28,17.5,17
2018-12-10 10:09:18.2892,172.8,29.8,17.25,17.25,45.1,20.12,61,701.7,696.8,0,17.5,17
2018-12-10 10:09:18.5392,172.8,29.8,17.25,17.25,45.1,20.13,62,425,425,0,17.5,17
2018-12-10 10:09:18.7892,172.8,29.8,17.25,17.25,45.1,20.12,64,32.5,33,0,17.5,17
2018-12-10 10:09:19.0392,172.8,29.8,17.25,17.25,45.1,20.13,3,699.1,29.7,26,17.5,17
2018-12-10 10:09:19.2892,172.8,29.8,17.25,17.25,45.1,20.12,4,699.3,30,26,17.5,17
2018-12-10 10:09:19.5392,172.8,29.8,17.25,17.25,45.1,20.12,65,21210,21270,0,17.5,17
2018-12-10 10:09:19.7892,172.8,30,17.25,17.36,45.1,20.13,66,5080,5080,0,17.5,17
2018-12-10 10:09:20.0391,172.8,30,17.25,17.36,45.1,20.12,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:20.2891,172.8,30,17.25,17.36,45.1,20.12,2,699.3,30,28,17.5,17
2018-12-10 10:09:20.5391,172.8,30,17.25,17.36,45.1,20.13,65,21210,21270,0,17.5,17
2018-12-10 10:09:20.7891,172.8,30,17.25,17.36,45.1,20.11,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:21.0391,172.8,30,17.25,17.36,45.1,20.13,63,50,50,0,17.5,17
2018-12-10 10:09:21.2892,172.8,30,17.25,17.36,45.1,20.12,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:21.5392,172.8,30,17.25,17.36,45.1,20.13,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:21.7892,172.8,30,17.25,17.36,45.1,20.19,6,21220,27.3,3.6,17.5,17
2018-12-10 10:09:22.0392,172.8,30,17.25,17.36,45.1,20.13,7,21270,27.2,3.6,17.5,17
2018-12-10 10:09:22.2892,172.8,30,17.25,17.36,45.1,20.11,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:22.5393,172.8,30,17.25,17.36,45.1,20.13,2,699.3,30,28,17.5,17
2018-12-10 10:09:22.7893,172.8,30,17.25,17.36,45.1,20.12,61,701.7,696.8,0,17.5,17
2018-12-10 10:09:23.0393,172.8,30,17.25,17.36,45.1,20.16,62,425,425,0,17.5,17
2018-12-10 10:09:23.2893,172.8,30,17.25,17.36,45.1,20.12,64,32.6,33.1,0,17.5,17
2018-12-10 10:09:23.5393,172.8,30,17.25,17.36,45.1,20.12,3,699.1,29.7,26,17.5,17
2018-12-10 10:09:23.7893,172.8,30,17.25,17.36,45.1,20.14,4,699.3,30,26,17.5,17
2018-12-10 10:09:24.0393,172.8,30,17.25,17.36,45.1,20.12,65,21210,21270,0,17.5,17
2018-12-10 10:09:24.2893,172.8,30,17.25,17.36,45.2,20.12,66,5080,5080,0,17.5,17
2018-12-10 10:09:24.5393,172.8,30,17.25,17.36,45.1,20.13,1,699.1,29.7,28,17.5,17
2018-12-10 10:09:24.7893,172.8,30,17.25,17.36,45.1,20.15,2,699.3,30,28,17.5,17
2018-12-10 10:09:25.0393,172.8,30,17.25,17.36,45.1,20.11,65,21210,21270,0,17.5,17
2018-12-10 10:09:25.2893,172.8,30,17.25,17.36,45.1,20.14,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:25.5392,172.8,30,17.25,17.36,45.1,20.12,63,50,50,0,17.5,17
2018-12-10 10:09:25.7892,172.8,30,17.25,17.36,45.1,20.13,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:26.0392,172.8,30,17.25,17.36,45.1,20.12,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:26.2893,172.8,30,17.25,17.36,45.1,20.1,6,21210,27.3,3.6,17.5,17
2018-12-10 10:09:26.5393,172.8,30,17.25,17.36,45.1,20.14,7,21270,27.2,3.6,17.5,17
2018-12-10 10:09:26.7893,172.8,30,17.25,17.36,45.1,20.12,1,699.2,29.7,28,17.5,17
2018-12-10 10:09:27.0394,172.8,30,17.25,17.36,45.1,20.12,2,699.2,30,28,17.5,17
2018-12-10 10:09:27.2894,172.8,30,17.25,17.36,45.1,20.13,61,701.8,696.8,0,17.5,17
2018-12-10 10:09:27.5394,172.8,30,17.25,17.36,45.1,20.1,62,425,425,0,17.5,17
2018-12-10 10:09:27.7894,172.8,30,17.25,17.36,45.1,20.17,64,32.5,33,0,17.5,17
2018-12-10 10:09:28.0393,172.8,30,17.25,17.36,45.1,20.13,3,699.2,29.7,26,17.5,17
2018-12-10 10:09:28.2893,172.8,30,17.25,17.36,45.1,20.11,4,699.2,30,26,17.5,17
2018-12-10 10:09:28.5392,172.8,30,17.25,17.36,45.1,20.13,65,21210,21270,0,17.5,17
2018-12-10 10:09:28.7892,172.8,30,17.25,17.36,45.1,20.13,66,5080,5080,0,17.5,17
2018-12-10 10:09:29.0392,172.8,30,17.25,17.36,45.1,20.13,1,699.2,29.7,28,17.5,17
2018-12-10 10:09:29.2892,172.8,30,17.25,17.36,45.1,20.12,2,699.2,30,28,17.5,17
2018-12-10 10:09:29.5392,172.8,30,17.25,17.36,45.1,20.13,65,21210,21270,0,17.5,17
2018-12-10 10:09:29.7893,172.8,30,17.25,17.36,45.1,20.12,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:30.0393,172.8,30,17.25,17.36,45.1,20.12,63,50,50,0,17.5,17
