Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:09:30.2894,172.8,30,17.25,17.36,45.1,20.12,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:30.5394,172.8,30,17.25,17.36,45.1,20.12,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:30.7895,172.8,30,17.25,17.36,45.1,20.11,6,21210,27.3,3.6,17.5,17
2018-12-10 10:09:31.0395,172.8,30,17.25,17.36,45.1,20.12,7,21270,27.2,3.6,17.5,17
2018-12-10 10:09:31.2894,172.8,30,17.25,17.36,45.1,20.12,1,699.2,29.7,28,17.5,17
2018-12-10 10:09:31.5394,172.8,30,17.25,17.36,45.2,20.12,2,699.2,30,28,17.5,17
2018-12-10 10:09:31.7893,172.8,30,17.25,17.36,45.1,20.13,61,701.8,696.9,0,17.5,17
2018-12-10 10:09:32.0393,172.8,30,17.25,17.36,45.1,20.11,62,425,425,0,17.5,17
2018-12-10 10:09:32.2893,172.8,30,17.25,17.36,45.1,20.13,64,32.5,32.9,0,17.5,17
2018-12-10 10:09:32.5394,172.8,30,17.25,17.36,45.1,20.12,3,699.3,29.7,26,17.5,17
2018-12-10 10:09:32.7894,172.8,30,17.25,17.36,45.1,20.12,4,699.4,30,26,17.5,17
2018-12-10 10:09:33.0394,172.8,30,17.25,17.36,45.1,20.12,65,21210,21270,0,17.5,17
2018-12-10 10:09:33.2894,172.8,30,17.25,17.36,45.1,20.14,66,5090,5090,0,17.5,17
2018-12-10 10:09:33.5394,172.8,30,17.25,17.36,45.1,20.12,1,699.3,29.7,28,17.5,17
2018-12-10 10:09:33.7894,172.8,30,17.25,17.36,45.1,20.09,2,699.4,30,28,17.5,17
2018-12-10 10:09:34.0394,172.8,30,17.25,17.36,45.1,20.13,65,21210,21270,0,17.5,17
2018-12-10 10:09:34.2894,172.8,30,17.25,17.36,45.1,20.11,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:34.5394,172.8,30,17.25,17.36,45.1,20.12,63,50,50,0,17.5,17
2018-12-10 10:09:34.7894,172.8,30,17.25,17.36,45.1,20.13,67,27.3,27.2,0,17.5,17
2018-12-10 10:09:35.0394,172.8,30,17.25,17.36,45.1,20.12,52,3.57,3.56,0,17.5,17
2018-12-10 10:09:35.2894,172.8,30,17.25,17.36,45.1,20.12,6,21210,27.3,3.6,17.5,17
2018-12-10 10:09:35.5395,172.8,30,17.25,17.36,45.1,20.13,7,21270,27.2,3.6,17.5,17
2018-12-10 10:09:35.7895,172.8,30,17.25,17.36,45.1,20.13,1,699.3,29.7,28,17.5,17
2018-12-10 10:09:36.0395,172.8,30,17.25,17.36,45.1,20.14,2,699.4,30,28,17.5,17
2018-12-10 10:09:36.2895,172.8,30,17.25,17.36,45.1,20.12,61,702,696.9,0,17.5,17
2018-12-10 10:09:36.5395,172.8,30,17.25,17.36,45.1,20.12,62,425,425,0,17.5,17
2018-12-10 10:09:36.7895,172.8,30,17.5,17.36,45.1,20.12,64,32.4,32.9,0,17.5,17
2018-12-10 10:09:37.0394,172.8,30,17.5,17.36,45.1,20.15,3,699.3,29.7,26,17.5,17
2018-12-10 10:09:37.2894,172.8,30,17.5,17.36,45.1,20.12,4,699.4,30,26,17.5,17
2018-12-10 10:09:37.5394,172.8,30,17.5,17.36,45.1,20.12,65,21220,21270,0,17.5,17
2018-12-10 10:09:37.7894,172.8,30,17.5,17.36,45.1,20.11,66,5090,5090,0,17.5,17
2018-12-10 10:09:38.0394,172.8,30,17.5,17.36,45.1,20.12,1,699.3,29.7,28,17.5,17
2018-12-10 10:09:38.2894,172.8,30,17.5,17.36,45.1,20.13,2,699.4,30,28,17.5,17
2018-12-10 10:09:38.5394,172.8,30,17.5,17.36,45.1,20.12,65,21220,21270,0,17.5,17
2018-12-10 10:09:38.7894,172.8,30,17.5,17.36,45.1,20.12,51,3.57,3.56,0,17.5,17
2018-12-10 10:09:39.0394,172.8,30,17.5,17.36,45.1,20.12,63,50,50,0,17.5,17
2018-12-10 10:09:39.2894,172.8,30,17.5,17.36,45.1,20.11,67,27.3,27.2,0,17.5,17.5
2018-12-10 10:09:39.5394,172.8,30,17.5,17.36,45,20.12,52,3.57,3.56,0,17.5,17.5
2018-12-10 10:09:39.7894,172.8,30,17.5,17.36,45.1,20.11,6,21220,27.3,3.6,17.5,17.5
2018-12-10 10:09:40.0394,172.8,30,17.5,17.36,45.2,20.15,7,21260,27.2,3.6,17.5,17.5
2018-12-10 10:09:40.2894,172.8,30,17.5,17.36,45.1,20.12,1,699.3,29.7,28,17.5,17.5
2018-12-10 10:09:40.5394,172.8,30,17.5,17.36,45.1,20.14,2,699.4,30,28,17.5,17.5
2018-12-10 10:09:40.7894,172.8,30.1,17.5,17.42,45.1,20.12,61,701.9,696.9,0,17.5,17.5
2018-12-10 10:09:41.0393,172.8,30.1,17.5,17.42,45.1,20.13,62,425,425,0,17.5,17.5
2018-12-10 10:09:41.2893,172.8,30.1,17.5,17.42,45.1,20.13,64,32.5,33,0,17.5,17.5
2018-12-10 10:09:41.5394,172.8,30.1,17.5,17.42,45.1,20.07,3,699.3,29.7,26,17.5,17.5
2018-12-10 10:09:41.7894,172.8,30.1,17.5,17.42,45.1,20.11,4,699.4,30,26,17.5,17.5
2018-12-10 10:09:42.0395,172.8,30.1,17.5,17.42,45,20.12,65,21220,21250,0,17.5,17.5
2018-12-10 10:09:42.2895,172.8,30.1,17.5,17.42,45,20.12,66,5090,5090,0,17.5,17.5
2018-12-10 10:09:42.5396,172.8,30.1,17.5,17.42,45.1,20.13,1,699.3,29.7,28,17.5,17.5
2018-12-10 10:09:42.7896,172.8,30.1,17.5,17.42,45.1,20.12,2,699.4,30,28,17.5,17.5
2018-12-10 10:09:43.0396,172.8,30.1,17.5,17.42,45.1,20.12,65,21220,21250,0,17.5,17.5
2018-12-10 10:09:43.2896,172.8,30.1,17.5,17.42,45.1,20.12,51,3.57,3.56,0,17.5,17.5
2018-12-10 10:09:43.5396,172.8,30.1,17.5,17.42,45.1,20.13,63,50,50,0,17.5,17.5
2018-12-10 10:09:43.7896,172.8,30.1,17.5,17.42,45.1,20.13,67,27.3,27.2,0,17.5,17.5
2018-12-10 10:09:44.0396,172.8,30.1,17.5,17.42,45.1,20.13,52,3.57,3.56,0,17.5,17.5
2018-12-10 10:09:44.2896,172.8,30.1,17.5,17.42,45.1,20.13,6,21220,27.3,3.6,17.5,17.5
2018-12-10 10:09:44.5396,172.8,30.1,17.5,17.42,45.1,20.12,7,21250,27.2,3.6,17.5,17.5
2018-12-10 10:09:44.7896,172.8,30.1,17.5,17.42,45.1,20.12,1,699.3,29.7,28,17.5,17.5
2018-12-10 10:09:45.0396,172.8,30.1,17.5,17.42,45.1,20.12,2,699.4,30,28,17.5,17.5
2018-12-10 10:09:45.2895,172.8,30.1,17.5,17.42,45.1,20.12,61,701.9,697.1,0,17.5,17.5
2018-12-10 10:09:45.5395,172.8,30.1,17.5,17.42,45.1,20.12,62,425,425,0,17.5,17.5
2018-12-10 10:09:45.7895,172.8,30.1,17.5,17.42,45.1,20.12,64,32.6,33,0,17.5,17.5
2018-12-10 10:09:46.0395,172.8,30.1,17.5,17.42,45.1,20.13,3,699.3,29.7,26,17.5,17.5
2018-12-10 10:09:46.2895,172.8,30.1,17.5,17.42,45.1,20.13,4,699.4,30,26,17.5,17.5
2018-12-10 10:09:46.5395,172.8,30.1,17.5,17.42,45.1,20.13,65,21230,21250,0,17.5,17.5
2018-12-10 10:09:46.7895,172.8,30.1,17.5,17.42,45.1,20.13,66,5090,5090,0,17.5,17.5
2018-12-10 10:09:47.0395,172.8,30.1,17.5,17.42,45.1,20.12,1,699.4,29.7,28,17.5,17.5
2018-12-10 10:09:47.2895,172.8,30.1,17.5,17.42,45.2,20.12,2,699.5,30,28,17.5,17.5
2018-12-10 10:09:47.5395,172.8,30.1,17.5,17.42,45.1,20.14,65,21220,21240,0,17.5,17.5
2018-12-10 10:09:47.7895,172.8,30.1,17.5,17.42,45.1,20.13,51,3.57,3.56,0,17.5,17.5
2018-12-10 10:09:48.0395,172.8,30.1,17.5,17.42,45.1,20.13,63,50,50,0,17.5,17.5
2018-12-10 10:09:48.2895,172.8,30.1,17.5,17.42,45.1,20.12,67,27.3,27.2,0,17.5,17.5
2018-12-10 10:09:48.5395,172.8,30.1,17.5,17.42,45.1,20.12,52,3.58,3.56,0,17.5,17.5
2018-12-10 10:09:48.7895,172.8,30.1,17.5,17.42,45.1,20.11,6,21230,27.3,3.6,17.5,17.5
2018-12-10 10:09:49.0396,172.8,30.1,17.5,17.42,45.1,20.12,7,21250,27.2,3.6,17.5,17.5
2018-12-10 10:09:49.2896,172.8,30.1,17.5,17.42,45.1,20.12,1,699.4,29.7,28,17.5,17.5
2018-12-10 10:09:49.5396,172.8,30.1,17.5,17.42,45.1,20.12,2,699.5,30,28,17.5,17.5
2018-12-10 10:09:49.7896,172.8,30.1,17.5,17.42,45.1,20.13,61,702,697,0,17.5,17.5
2018-12-10 10:09:50.0396,172.8,30.1,17.5,17.42,45.1,20.12,62,425,425,0,17.5,17.5
2018-12-10 10:09:50.2896,172.8,30.1,17.5,17.42,45.1,20.13,64,32.6,33,0,17.5,17.5
2018-12-10 10:09:50.5396,172.8,30.1,17.5,17.42,45.1,20.13,3,699.4,29.7,26,17.5,17.5
2018-12-10 10:09:50.7896,172.8,30.1,17.5,17.42,45.1,20.13,4,699.5,30,26,17.5,17.5
2018-12-10 10:09:51.0396,172.8,30.1,17.5,17.42,45.1,20.13,65,21230,21250,0,17.5,17.5
2018-12-10 10:09:51.2896,172.8,30.1,17.5,17.42,45.1,20.12,66,5100,5100,0,17.5,17.5
2018-12-10 10:09:51.5395,172.8,30.1,17.5,17.42,45.1,20.12,1,699.4,29.7,28,17.5,17.5
2018-12-10 10:09:51.7895,172.8,30.1,17.5,17.42,45.1,20.12,2,699.5,30,28,17.5,17.5
2018-12-10 10:09:52.0395,172.8,30.1,17.5,17.42,45.1,20.12,65,21230,21250,0,17.5,17.5
2018-12-10 10:09:52.2895,172.8,30.1,17.5,17.42,45.1,20.12,51,3.57,3.56,0,17.5,17.5
2018-12-10 10:09:52.5396,172.8,30.1,17.5,17.42,45.1,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:09:52.7896,172.8,30.1,17.5,17.42,45.1,20.13,67,27.3,27.2,0,17.5,17.5
2018-12-10 10:09:53.0396,172.8,30.1,17.5,17.42,45.1,20.12,52,3.58,3.56,0,17.5,17.5
2018-12-10 10:09:53.2896,172.8,30.1,17.5,17.42,45.1,20.12,6,21240,27.3,3.6,17.5,17.5
2018-12-10 10:09:53.5396,172.8,30.1,17.5,17.42,45.1,20.15,7,21250,27.2,3.6,17.5,17.5
2018-12-10 10:09:53.7896,172.8,30.2,17.5,17.48,45.1,20.11,1,699.4,29.7,28,17.5,17.5
2018-12-10 10:09:54.0396,172.8,30.2,17.5,17.48,45.1,20.12,2,699.5,30,28,17.5,17.5
2018-12-10 10:09:54.2896,172.8,30.2,17.5,17.48,45.1,20.14,61,702.1,697.1,0,17.5,17.5
2018-12-10 10:09:54.5396,172.8,30.2,17.5,17.48,45.1,20.12,62,425,425,0,17.5,17.5
2018-12-10 10:09:54.7896,172.8,30.2,17.5,17.48,45.1,20.12,64,32.6,33,0,17.5,17.5
2018-12-10 10:09:55.0396,172.8,30.2,17.5,17.48,45.1,20.12,3,699.4,29.7,26,17.5,17.5
2018-12-10 10:09:55.2896,172.8,30.2,17.5,17.48,45.1,20.13,4,699.5,30,26,17.5,17.5
2018-12-10 10:09:55.5396,172.8,30.2,17.5,17.48,45.1,20.12,65,21230,21240,0,17.5,17.5
2018-12-10 10:09:55.7896,172.8,30.2,17.5,17.48,45.1,20.12,66,5090,5090,0,17.5,17.5
2018-12-10 10:09:56.0396,172.8,30.2,17.5,17.48,45.1,20.12,1,699.4,29.7,28,17.5,17.5
2018-12-10 10:09:56.2896,172.8,30.2,17.5,17.48,45.1,20.04,2,699.5,30,28,17.5,17.5
2018-12-10 10:09:56.5396,172.8,30.2,17.5,17.48,45.1,20.11,65,21240,21240,0,17.5,17.5
2018-12-10 10:09:56.7896,172.8,30.2,17.5,17.48,45.1,20.13,51,3.58,3.56,0,17.5,17.5
2018-12-10 10:09:57.0396,172.8,30.2,17.5,17.48,45.2,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:09:57.2896,172.8,30.2,17.5,17.48,45.1,20.13,67,27.3,27.2,0,17.5,17.5
2018-12-10 10:09:57.5396,172.8,30.2,17.5,17.48,45.1,20.12,52,3.58,3.56,0,17.5,17.5
2018-12-10 10:09:57.7896,172.8,30.2,17.5,17.48,45.1,20.12,6,21240,27.3,3.6,17.5,17.5
2018-12-10 10:09:58.0396,172.8,30.2,17.5,17.48,45.1,20.12,7,21240,27.2,3.6,17.5,17.5
2018-12-10 10:09:58.2897,172.8,30.2,17.5,17.48,45.1,20.13,1,699.4,29.7,28,17.5,17.5
2018-12-10 10:09:58.5397,172.8,30.2,17.5,17.48,45.1,20.12,2,699.5,30,28,17.5,17.5
2018-12-10 10:09:58.7897,172.8,30.2,17.5,17.48,45.1,20.12,61,702.1,697.2,0,17.5,17.5
2018-12-10 10:09:59.0397,172.8,30.2,17.5,17.48,45.1,20.12,62,425,425,0,17.5,17.5
2018-12-10 10:09:59.2897,172.8,30.2,17.5,17.48,45.1,20.09,64,32.6,33,0,17.5,17.5
2018-12-10 10:09:59.5397,172.8,30.2,17.5,17.48,45.1,20.12,3,699.4,29.7,26,17.5,17.5
2018-12-10 10:09:59.7897,172.8,30.2,17.5,17.48,45.1,20.12,4,699.5,30,26,17.5,17.5
2018-12-10 10:10:00.0397,172.8,30.2,17.5,17.48,45.1,20.12,65,21240,21240,0,17.5,17.5
2018-12-10 10:10:00.2897,172.8,30.2,17.5,17.48,45.1,20.12,66,5100,5100,0,17.5,17.5
2018-12-10 10:10:00.5397,172.8,30.2,17.5,17.48,45.1,20.12,1,699.4,29.7,28,17.5,17.5
2018-12-10 10:10:00.7896,172.8,30.2,17.75,17.48,45.1,20.12,2,699.5,30,28,17.5,17.5
2018-12-10 10:10:01.0396,172.8,30.2,17.75,17.48,45.1,20.12,65,21230,21240,0,18,17.5
2018-12-10 10:10:01.2897,172.8,30.2,17.75,17.48,45.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:01.5397,172.8,30.2,17.75,17.48,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:01.7897,172.8,30.2,17.75,17.48,45.1,20.11,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:02.0397,172.8,30.2,17.75,17.48,45.1,20.14,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:02.2897,172.8,30.2,17.75,17.48,45.1,20.12,6,21230,27.3,3.6,18,17.5
2018-12-10 10:10:02.5397,172.8,30.2,17.75,17.48,45.1,20.13,7,21240,27.2,3.6,18,17.5
2018-12-10 10:10:02.7897,172.8,30.2,17.75,17.48,45.1,20.12,1,699.6,29.7,28,18,17.5
2018-12-10 10:10:03.0397,172.8,30.2,17.75,17.48,45.1,20.15,2,699.6,30,28,18,17.5
2018-12-10 10:10:03.2897,172.8,30.2,17.75,17.48,45.1,20.13,61,702.2,697.1,0,18,17.5
2018-12-10 10:10:03.5396,172.8,30.2,17.75,17.48,45.1,20.14,62,425,425,0,18,17.5
2018-12-10 10:10:03.7896,172.8,30.2,17.75,17.48,45.1,20.13,64,32.5,32.9,0,18,17.5
2018-12-10 10:10:04.0396,172.8,30.2,17.75,17.48,45.1,20.12,3,699.6,29.7,26,18,17.5
2018-12-10 10:10:04.2897,172.8,30.2,17.75,17.48,45.1,20.12,4,699.6,30,26,18,17.5
2018-12-10 10:10:04.5397,172.8,30.2,17.75,17.48,45.2,20.13,65,21220,21240,0,18,17.5
2018-12-10 10:10:04.7897,172.8,30.2,17.75,17.48,45.1,20.12,66,5100,5100,0,18,17.5
2018-12-10 10:10:05.0397,172.8,30.2,17.75,17.48,45.1,20.12,1,699.6,29.7,28,18,17.5
2018-12-10 10:10:05.2897,172.8,30.2,17.75,17.48,45.1,20.12,2,699.6,30,28,18,17.5
2018-12-10 10:10:05.5397,172.8,30.2,17.75,17.48,45.1,20.13,65,21220,21250,0,18,17.5
2018-12-10 10:10:05.7897,172.8,30.2,17.75,17.48,45.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:06.0397,172.8,30.2,17.75,17.48,45.1,20.18,63,50,50,0,18,17.5
2018-12-10 10:10:06.2897,172.8,30.2,17.75,17.48,45.1,20.14,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:06.5397,172.8,30.2,17.75,17.48,45.1,20.13,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:06.7897,172.8,30.3,17.75,17.53,45.1,20.12,6,21220,27.3,3.6,18,17.5
2018-12-10 10:10:07.0397,172.8,30.3,17.75,17.53,45.1,20.12,7,21250,27.2,3.6,18,17.5
2018-12-10 10:10:07.2897,172.8,30.3,17.75,17.53,45.1,20.12,1,699.6,29.7,28,18,17.5
2018-12-10 10:10:07.5397,172.8,30.3,17.75,17.53,45.1,20.13,2,699.6,30,28,18,17.5
2018-12-10 10:10:07.7897,172.8,30.3,17.75,17.53,45.1,20.12,61,702.2,697.2,0,18,17.5
2018-12-10 10:10:08.0397,172.8,30.3,17.75,17.53,45.1,20.13,62,425,425,0,18,17.5
2018-12-10 10:10:08.2897,172.8,30.3,17.75,17.53,45.1,20.12,64,32.5,32.9,0,18,17.5
2018-12-10 10:10:08.5397,172.8,30.3,17.75,17.53,45.1,20.12,3,699.6,29.7,26,18,17.5
2018-12-10 10:10:08.7897,172.8,30.3,17.75,17.53,45.1,20.12,4,699.6,30,26,18,17.5
2018-12-10 10:10:09.0397,172.8,30.3,17.75,17.53,45.1,20.1,65,21220,21260,0,18,17.5
2018-12-10 10:10:09.2897,172.8,30.3,17.75,17.53,45.1,20.1,66,5100,5100,0,18,17.5
2018-12-10 10:10:09.5398,172.8,30.3,17.75,17.53,45,20.12,1,699.6,29.7,28,18,17.5
2018-12-10 10:10:09.7898,172.8,30.3,17.75,17.53,45.1,20.12,2,699.6,30,28,18,17.5
2018-12-10 10:10:10.0398,172.8,30.3,17.75,17.53,45.1,20.12,65,21220,21250,0,18,17.5
2018-12-10 10:10:10.2898,172.8,30.3,17.75,17.53,45.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:10.5398,172.8,30.3,17.75,17.53,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:10.7898,172.8,30.3,17.75,17.53,45.1,20.11,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:11.0398,172.8,30.3,17.75,17.53,45.1,20.13,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:11.2898,172.8,30.3,17.75,17.53,45.1,20.12,6,21220,27.3,3.6,18,17.5
2018-12-10 10:10:11.5398,172.8,30.4,17.75,17.59,45.1,20.12,7,21250,27.2,3.6,18,17.5
2018-12-10 10:10:11.7898,172.8,30.4,17.75,17.59,45.1,20.12,1,699.6,29.7,28,18,17.5
2018-12-10 10:10:12.0398,172.8,30.4,17.75,17.59,45.1,20.11,2,699.6,30,28,18,17.5
2018-12-10 10:10:12.2898,172.8,30.4,17.75,17.59,45,20.12,61,702.2,697.2,0,18,17.5
2018-12-10 10:10:12.5398,172.8,30.4,17.75,17.59,45.1,20.13,62,425,425,0,18,17.5
2018-12-10 10:10:12.7898,172.8,30.4,17.75,17.59,45.1,20.12,64,32.5,33,0,18,17.5
2018-12-10 10:10:13.0398,172.8,30.4,17.75,17.59,45.1,20.13,3,699.6,29.7,26,18,17.5
2018-12-10 10:10:13.2897,172.8,30.4,17.75,17.59,45.1,20.12,4,699.6,30,26,18,17.5
2018-12-10 10:10:13.5398,172.8,30.4,17.75,17.59,45.1,20.12,65,21210,21250,0,18,17.5
2018-12-10 10:10:13.7898,172.8,30.4,17.75,17.59,45.1,20.12,66,5100,5100,0,18,17.5
2018-12-10 10:10:14.0398,172.8,30.4,17.75,17.59,45.1,20.12,1,699.6,29.7,28,18,17.5
2018-12-10 10:10:14.2898,172.8,30.4,17.75,17.59,45.1,20.12,2,699.6,30,28,18,17.5
2018-12-10 10:10:14.5398,172.8,30.4,17.75,17.59,45.1,20.12,65,21210,21260,0,18,17.5
2018-12-10 10:10:14.7898,172.8,30.4,17.75,17.59,45.1,20.14,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:15.0398,172.8,30.4,17.75,17.59,45.1,20.1,63,50,50,0,18,17.5
2018-12-10 10:10:15.2898,172.8,30.4,17.75,17.59,45,20.11,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:15.5398,172.8,30.4,17.75,17.59,45.1,20.17,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:15.7898,172.8,30.4,17.75,17.59,45.1,20.12,6,21210,27.3,3.6,18,17.5
2018-12-10 10:10:16.0398,172.8,30.4,17.75,17.59,45.1,20.13,7,21260,27.2,3.6,18,17.5
2018-12-10 10:10:16.2898,172.8,30.4,17.75,17.59,45.1,20.13,1,699.4,29.7,28,18,17.5
2018-12-10 10:10:16.5398,172.8,30.4,17.75,17.59,45.1,20.12,2,699.6,30,28,18,17.5
2018-12-10 10:10:16.7899,172.8,30.4,17.75,17.59,45.1,20.12,61,702.2,697.1,0,18,17.5
2018-12-10 10:10:17.0399,172.8,30.4,17.75,17.59,45.1,20.1,62,425,425,0,18,17.5
2018-12-10 10:10:17.2899,172.8,30.4,17.75,17.59,45.1,20.12,64,32.6,33,0,18,17.5
2018-12-10 10:10:17.5399,172.8,30.4,17.75,17.59,45.1,20.12,3,699.4,29.7,26,18,17.5
2018-12-10 10:10:17.7899,172.8,30.4,17.75,17.59,45.1,20.25,4,699.6,30,26,18,17.5
2018-12-10 10:10:18.0398,172.8,30.4,17.75,17.59,45.1,20.12,65,21210,21260,0,18,17.5
2018-12-10 10:10:18.2898,172.8,30.4,17.75,17.59,45.1,20.13,66,5100,5100,0,18,17.5
2018-12-10 10:10:18.5398,172.8,30.4,17.75,17.59,45.1,20.12,1,699.4,29.7,28,18,17.5
2018-12-10 10:10:18.7898,172.8,30.4,17.75,17.59,45.1,20.14,2,699.6,30,28,18,17.5
2018-12-10 10:10:19.0398,172.8,30.4,17.75,17.59,45.1,20.12,65,21210,21260,0,18,17.5
2018-12-10 10:10:19.2898,172.8,30.4,17.75,17.59,45.1,20.13,51,3.57,3.56,0,18,17.5
2018-12-10 10:10:19.5398,172.8,30.4,17.75,17.59,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:19.7898,172.8,30.4,17.75,17.59,45.1,20.12,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:20.0398,172.8,30.4,17.75,17.59,45.1,20.13,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:20.2898,172.8,30.4,17.75,17.59,45.1,20.12,6,21210,27.3,3.6,18,17.5
2018-12-10 10:10:20.5398,172.8,30.4,17.75,17.59,45.1,20.12,7,21260,27.2,3.6,18,17.5
2018-12-10 10:10:20.7899,172.8,30.4,17.75,17.59,45.1,20.21,1,699.4,29.7,28,18,17.5
2018-12-10 10:10:21.0399,172.8,30.4,17.75,17.59,45.1,20.12,2,699.6,30,28,18,17.5
2018-12-10 10:10:21.2899,172.8,30.4,17.75,17.59,45.1,20.12,61,702.3,697.4,0,18,17.5
2018-12-10 10:10:21.5399,172.8,30.4,17.75,17.59,45.1,20.12,62,425,425,0,18,17.5
2018-12-10 10:10:21.7899,172.8,30.4,17.75,17.59,45.1,20.12,64,32.5,32.9,0,18,17.5
2018-12-10 10:10:22.0399,172.8,30.4,17.75,17.59,45,20.12,3,699.4,29.7,26,18,17.5
2018-12-10 10:10:22.2900,172.8,30.4,17.75,17.59,45.1,20.13,4,699.6,30,26,18,17.5
2018-12-10 10:10:22.5400,172.8,30.4,17.75,17.59,45.1,20.13,65,21210,21270,0,18,17.5
2018-12-10 10:10:22.7900,172.8,30.4,17.75,17.59,45.1,20.12,66,5090,5090,0,18,17.5
2018-12-10 10:10:23.0400,172.8,30.4,17.75,17.59,45.1,20.09,1,699.7,29.7,28,18,17.5
2018-12-10 10:10:23.2900,172.8,30.4,17.75,17.59,45.1,20.12,2,699.7,30,28,18,17.5
2018-12-10 10:10:23.5400,172.8,30.4,17.75,17.59,45.1,20.12,65,21210,21260,0,18,17.5
2018-12-10 10:10:23.7900,172.8,30.4,17.75,17.59,45.1,20.12,51,3.57,3.56,0,18,17.5
2018-12-10 10:10:24.0399,172.8,30.4,17.75,17.59,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:24.2899,172.8,30.4,17.75,17.59,45.1,20.12,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:24.5398,172.8,30.4,17.75,17.59,45.1,20.13,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:24.7897,172.8,30.4,17.75,17.59,45.1,20.13,6,21210,27.3,3.6,18,17.5
2018-12-10 10:10:25.0397,172.8,30.4,17.75,17.59,45,20.12,7,21270,27.2,3.6,18,17.5
2018-12-10 10:10:25.2896,172.8,30.4,17.75,17.59,45.1,20.14,1,699.7,29.7,28,18,17.5
2018-12-10 10:10:25.5396,172.8,30.4,17.75,17.59,45.1,20.12,2,699.7,30,28,18,17.5
2018-12-10 10:10:25.7896,172.8,30.5,17.75,17.65,45.1,20.12,61,702.3,697.4,0,18,17.5
2018-12-10 10:10:26.0397,172.8,30.5,17.75,17.65,45.1,20.13,62,425,425,0,18,17.5
2018-12-10 10:10:26.2898,172.8,30.5,17.75,17.65,45.1,20.12,64,32.5,32.9,0,18,17.5
2018-12-10 10:10:26.5399,172.8,30.5,17.75,17.65,45.1,20.13,3,699.7,29.7,26,18,17.5
2018-12-10 10:10:26.7899,172.8,30.5,17.75,17.65,45.1,20.12,4,699.7,30,26,18,17.5
2018-12-10 10:10:27.0399,172.8,30.5,17.75,17.65,45.1,20.13,65,21210,21270,0,18,17.5
2018-12-10 10:10:27.2899,172.8,30.5,17.75,17.65,45.1,20.12,66,5090,5100,0,18,17.5
2018-12-10 10:10:27.5399,172.8,30.5,17.75,17.65,45.1,20.12,1,699.7,29.7,28,18,17.5
2018-12-10 10:10:27.7900,172.8,30.5,17.75,17.65,45.1,20.13,2,699.7,30,28,18,17.5
2018-12-10 10:10:28.0400,172.8,30.6,17.75,17.71,45.1,20.12,65,21210,21270,0,18,17.5
2018-12-10 10:10:28.2900,172.8,30.6,17.75,17.71,45.1,20.12,51,3.57,3.56,0,18,17.5
2018-12-10 10:10:28.5400,172.8,30.6,17.75,17.71,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:28.7900,172.8,30.6,17.75,17.71,45.1,20.12,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:29.0400,172.8,30.6,17.75,17.71,45.1,20.12,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:29.2900,172.8,30.6,17.75,17.71,45.1,20.12,6,21210,27.3,3.6,18,17.5
2018-12-10 10:10:29.5399,172.8,30.6,17.75,17.71,45.1,20.12,7,21260,27.2,3.6,18,17.5
2018-12-10 10:10:29.7899,172.8,30.6,17.75,17.71,45.1,20.12,1,699.7,29.7,28,18,17.5
2018-12-10 10:10:30.0399,172.8,30.6,17.75,17.71,45.2,20.13,2,699.7,30,28,18,17.5
2018-12-10 10:10:30.2899,172.8,30.6,17.75,17.71,45.1,20.12,61,702.4,697.3,0,18,17.5
2018-12-10 10:10:30.5399,172.8,30.6,17.75,17.71,45.1,20.12,62,425,425,0,18,17.5
2018-12-10 10:10:30.7899,172.8,30.6,17.75,17.71,45.1,20.13,64,32.4,32.9,0,18,17.5
2018-12-10 10:10:31.0400,172.8,30.6,17.75,17.71,45.1,20.13,3,699.7,29.7,26,18,17.5
2018-12-10 10:10:31.2900,172.8,30.6,17.75,17.71,45.1,20.12,4,699.8,30,26,18,17.5
2018-12-10 10:10:31.5400,172.8,30.6,17.75,17.71,45.1,20.12,65,21210,21270,0,18,17.5
2018-12-10 10:10:31.7900,172.8,30.6,17.75,17.71,45.1,20.12,66,5100,5100,0,18,17.5
2018-12-10 10:10:32.0400,172.8,30.6,17.75,17.71,45.1,20.15,1,699.7,29.7,28,18,17.5
2018-12-10 10:10:32.2899,172.8,30.6,17.75,17.71,45.1,20.1,2,699.8,30,28,18,17.5
2018-12-10 10:10:32.5399,172.8,30.6,17.75,17.71,45.1,20.12,65,21210,21260,0,18,17.5
2018-12-10 10:10:32.7898,172.8,30.6,17.75,17.71,45.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:33.0398,172.8,30.6,17.75,17.71,45.1,20.13,63,50,50,0,18,17.5
2018-12-10 10:10:33.2899,172.8,30.6,17.75,17.71,45.1,20.12,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:33.5399,172.8,30.6,17.75,17.71,45.1,20.12,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:33.7900,172.8,30.6,17.75,17.71,45.1,20.13,6,21210,27.3,3.6,18,17.5
2018-12-10 10:10:34.0400,172.8,30.6,17.75,17.71,45.1,20.12,7,21270,27.2,3.6,18,17.5
2018-12-10 10:10:34.2900,172.8,30.6,17.75,17.71,45.1,20.13,1,699.7,29.7,28,18,17.5
2018-12-10 10:10:34.5400,172.8,30.6,17.75,17.71,45.1,20.12,2,699.8,30,28,18,17.5
2018-12-10 10:10:34.7900,172.8,30.6,17.75,17.71,45.1,20.11,61,702.4,697.5,0,18,17.5
2018-12-10 10:10:35.0401,172.8,30.6,17.75,17.71,45.1,20.15,62,425,425,0,18,17.5
2018-12-10 10:10:35.2900,172.8,30.6,17.75,17.71,45.1,20.14,64,32.5,33,0,18,17.5
2018-12-10 10:10:35.5400,172.8,30.6,17.75,17.71,45.1,20.13,3,699.7,29.7,26,18,17.5
2018-12-10 10:10:35.7899,172.8,30.6,17.75,17.71,45.1,20.12,4,699.8,30,26,18,17.5
2018-12-10 10:10:36.0399,172.8,30.6,17.75,17.71,45.1,20.14,65,21270,21200,0,18,17.5
2018-12-10 10:10:36.2899,172.8,30.6,17.75,17.71,45.1,20.13,66,5090,5090,0,18,17.5
2018-12-10 10:10:36.5400,172.8,30.6,17.75,17.71,45.1,20.13,1,699.7,29.7,28,18,17.5
2018-12-10 10:10:36.7900,172.8,30.6,17.75,17.71,45.1,20.13,2,699.8,30,28,18,17.5
2018-12-10 10:10:37.0401,172.8,30.6,17.75,17.71,45.1,20.11,65,21270,21200,0,18,17.5
2018-12-10 10:10:37.2901,172.8,30.6,17.75,17.71,45.1,20.13,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:37.5401,172.8,30.6,17.75,17.71,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:37.7901,172.8,30.6,17.75,17.71,45.1,20.19,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:38.0401,172.8,30.6,17.75,17.71,45.1,20.14,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:38.2900,172.8,30.6,17.75,17.71,45.1,20.12,6,21210,27.3,3.6,18,17.5
2018-12-10 10:10:38.5401,172.8,30.6,17.75,17.71,45.1,20.12,7,21270,27.2,3.6,18,17.5
2018-12-10 10:10:38.7901,172.8,30.6,17.75,17.71,45.1,20.12,1,700,29.7,28,18,17.5
2018-12-10 10:10:39.0401,172.8,30.6,17.75,17.71,45.1,20.13,2,699.8,30,28,18,17.5
2018-12-10 10:10:39.2901,172.8,30.6,17.75,17.71,45.1,20.11,61,702.5,697.5,0,18,17.5
2018-12-10 10:10:39.5401,172.8,30.6,17.75,17.71,45.1,20.12,62,425,425,0,18,17.5
2018-12-10 10:10:39.7901,172.8,30.6,17.75,17.71,45.1,20.12,64,32.5,33,0,18,17.5
2018-12-10 10:10:40.0401,172.8,30.6,17.75,17.71,45.1,20.13,3,700,29.7,26,18,17.5
2018-12-10 10:10:40.2901,172.8,30.6,17.75,17.71,45.2,20.12,4,699.8,30,26,18,17.5
2018-12-10 10:10:40.5401,172.8,30.6,17.75,17.71,45.1,20.13,65,21150,21330,0,18,17.5
2018-12-10 10:10:40.7901,172.8,30.6,17.75,17.71,45.1,20.14,66,5100,5100,0,18,17.5
2018-12-10 10:10:41.0401,172.8,30.6,17.75,17.71,45.1,20.12,1,700,29.7,28,18,17.5
2018-12-10 10:10:41.2901,172.8,30.6,17.75,17.71,45.1,20.12,2,699.8,30,28,18,17.5
2018-12-10 10:10:41.5401,172.8,30.7,17.75,17.77,45.1,20.12,65,21210,21270,0,18,17.5
2018-12-10 10:10:41.7901,172.8,30.7,17.75,17.77,45.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:42.0401,172.8,30.7,17.75,17.77,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:42.2901,172.8,30.7,17.75,17.77,45.1,20.12,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:42.5402,172.8,30.7,17.75,17.77,45.1,20.01,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:42.7902,172.8,30.8,17.75,17.82,45.1,20.13,6,21150,27.3,3.6,18,17.5
2018-12-10 10:10:43.0402,172.8,30.8,17.75,17.82,45.1,20.11,7,21330,27.2,3.6,18,17.5
2018-12-10 10:10:43.2902,172.8,30.8,17.75,17.82,45.1,20.15,1,700,29.7,28,18,17.5
2018-12-10 10:10:43.5402,172.8,30.8,17.75,17.82,45.1,20.13,2,699.8,30,28,18,17.5
2018-12-10 10:10:43.7902,172.8,30.8,17.75,17.82,45.1,20.1,61,702.5,697.6,0,18,17.5
2018-12-10 10:10:44.0402,172.8,30.8,17.75,17.82,45.1,20.13,62,425,425,0,18,17.5
2018-12-10 10:10:44.2901,172.8,30.8,17.75,17.82,45.1,20.12,64,32.5,33.1,0,18,17.5
2018-12-10 10:10:44.5401,172.8,30.8,17.75,17.82,45.1,20.12,3,700,29.7,26,18,17.5
2018-12-10 10:10:44.7901,172.8,30.8,17.75,17.82,45.1,20.12,4,700,30.1,26,18,17.5
2018-12-10 10:10:45.0401,172.8,30.8,17.75,17.82,45.1,20.12,65,21210,21270,0,18,17.5
2018-12-10 10:10:45.2901,172.8,30.8,17.75,17.82,45.1,20.12,66,5100,5100,0,18,17.5
2018-12-10 10:10:45.5401,172.8,30.8,17.75,17.82,45.1,20.07,1,700,29.6,28,18,17.5
2018-12-10 10:10:45.7901,172.8,30.8,17.75,17.82,45.1,20.14,2,700,30.1,28,18,17.5
2018-12-10 10:10:46.0401,172.8,30.8,17.75,17.82,45.1,20.14,65,21210,21270,0,18,17.5
2018-12-10 10:10:46.2901,172.8,30.8,17.75,17.82,45.1,20.13,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:46.5401,172.8,30.8,17.75,17.82,45.1,20.12,63,50,50,0,18,17.5
2018-12-10 10:10:46.7901,172.8,30.8,17.75,17.82,45,20.12,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:47.0402,172.8,30.8,17.75,17.82,45.1,20.12,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:47.2902,172.8,30.8,17.75,17.82,45.1,20.11,6,21220,27.3,3.6,18,17.5
2018-12-10 10:10:47.5402,172.8,30.8,17.75,17.82,45.1,20.16,7,21270,27.2,3.6,18,17.5
2018-12-10 10:10:47.7902,172.8,30.8,17.75,17.82,45.1,20.12,1,700,29.6,28,18,17.5
2018-12-10 10:10:48.0402,172.8,30.8,17.75,17.82,45.1,20.12,2,700,30.1,28,18,17.5
2018-12-10 10:10:48.2902,172.8,30.8,17.75,17.82,45.1,20.12,61,702.6,697.5,0,18,17.5
2018-12-10 10:10:48.5402,172.8,30.8,17.75,17.82,45.1,20.13,62,425,425,0,18,17.5
2018-12-10 10:10:48.7902,172.8,30.8,17.75,17.82,45.1,20.12,64,32.6,33,0,18,17.5
2018-12-10 10:10:49.0402,172.8,30.8,17.75,17.82,45.1,20.12,3,700,29.6,26,18,17.5
2018-12-10 10:10:49.2902,172.8,30.8,17.75,17.82,45.1,20.12,4,700,30.1,26,18,17.5
2018-12-10 10:10:49.5402,172.8,30.8,17.75,17.82,45.1,20.12,65,21140,21330,0,18,17.5
2018-12-10 10:10:49.7902,172.8,30.8,17.75,17.82,45.1,20.13,66,5090,5090,0,18,17.5
2018-12-10 10:10:50.0402,172.8,30.8,17.75,17.82,45.1,20.12,1,700,29.6,28,18,17.5
2018-12-10 10:10:50.2902,172.8,30.8,17.75,17.82,45.2,20.1,2,700,30.1,28,18,17.5
2018-12-10 10:10:50.5402,172.8,30.8,17.75,17.82,45.1,20.12,65,21150,21330,0,18,17.5
2018-12-10 10:10:50.7902,172.8,30.8,18,17.82,45.1,20.13,51,3.58,3.56,0,18,17.5
2018-12-10 10:10:51.0402,172.8,30.8,18,17.82,45.1,20.13,63,50,50,0,18,17.5
2018-12-10 10:10:51.2902,172.8,30.8,18,17.82,45.1,20.12,67,27.3,27.2,0,18,17.5
2018-12-10 10:10:51.5402,172.8,30.8,18,17.82,45.1,20.14,52,3.58,3.56,0,18,17.5
2018-12-10 10:10:51.7902,172.8,30.8,18,17.82,45.1,20.13,6,21150,27.3,3.6,18,17.5
2018-12-10 10:10:52.0402,172.8,30.8,18,17.82,45.1,20.12,7,21330,27.2,3.6,18,18
2018-12-10 10:10:52.2902,172.8,30.8,18,17.82,45.1,20.11,1,699.8,29.6,28,18,18
2018-12-10 10:10:52.5402,172.8,30.8,18,17.82,45.1,20.12,2,700,30,28,18,18
2018-12-10 10:10:52.7902,172.8,30.8,18,17.82,45.1,20.11,61,702.6,697.6,0,18,18
2018-12-10 10:10:53.0402,172.8,30.8,18,17.82,45.1,20.13,62,425,425,0,18,18
2018-12-10 10:10:53.2902,172.8,30.8,18,17.82,45.1,20.12,64,32.4,33.1,0,18,18
2018-12-10 10:10:53.5402,172.8,30.8,18,17.82,45.1,20.13,3,699.8,29.6,26,18,18
2018-12-10 10:10:53.7902,172.8,30.8,18,17.82,45.1,20.12,4,700,30,26,18,18
2018-12-10 10:10:54.0402,172.8,30.8,18,17.82,45.1,20.13,65,21150,21320,0,18,18
2018-12-10 10:10:54.2902,172.8,30.8,18,17.82,45.1,20.01,66,5070,5070,0,18,18
2018-12-10 10:10:54.5402,172.8,30.8,18,17.82,45.1,20.11,1,699.8,29.6,28,18,18
2018-12-10 10:10:54.7902,172.8,30.8,18,17.82,45.1,20.12,2,700,30,28,18,18
2018-12-10 10:10:55.0402,172.8,30.8,18,17.82,45,20.13,65,21150,21320,0,18,18
2018-12-10 10:10:55.2902,172.8,30.8,18,17.82,45.1,20.12,51,3.58,3.56,0,18,18
2018-12-10 10:10:55.5402,172.8,30.8,18,17.82,45.1,20.12,63,50,50,0,18,18
2018-12-10 10:10:55.7902,172.8,30.8,18,17.82,45.1,20.13,67,27.3,27.2,0,18,18
2018-12-10 10:10:56.0402,172.8,30.8,18,17.82,45.1,20.12,52,3.58,3.56,0,18,18
2018-12-10 10:10:56.2902,172.8,30.8,18,17.82,45.1,20.12,6,21150,27.3,3.6,18,18
2018-12-10 10:10:56.5402,172.8,30.8,18,17.82,45.1,20.13,7,21310,27.2,3.6,18,18
2018-12-10 10:10:56.7902,172.8,30.8,18,17.82,45.1,20.12,1,699.8,29.6,28,18,18
2018-12-10 10:10:57.0402,172.8,30.8,18,17.82,45.1,20.12,2,700,30,28,18,18
2018-12-10 10:10:57.2902,172.8,30.8,18,17.82,45.1,20.1,61,702.5,697.6,0,18,18
2018-12-10 10:10:57.5403,172.8,30.8,18,17.82,45.1,20.12,62,425,425,0,18,18
2018-12-10 10:10:57.7903,172.8,30.8,18,17.82,45.1,20.11,64,32.4,33.1,0,18,18
2018-12-10 10:10:58.0403,172.8,30.8,18,17.82,45.1,20.14,3,699.8,29.6,26,18,18
2018-12-10 10:10:58.2903,172.8,30.8,18,17.82,45.1,20.12,4,700,30,26,18,18
2018-12-10 10:10:58.5403,172.8,30.8,18,17.82,45.1,20.12,65,21140,21290,0,18,18
2018-12-10 10:10:58.7902,172.8,30.8,18,17.82,45.1,20.12,66,5070,5080,0,18,18
2018-12-10 10:10:59.0402,172.8,30.8,18,17.82,45.1,20.13,1,699.9,29.6,28,18,18
2018-12-10 10:10:59.2903,172.8,30.8,18,17.82,45,20.12,2,700.1,30,28,18,18
2018-12-10 10:10:59.5403,172.8,30.8,18,17.82,45,20.13,65,21150,21310,0,18,18
2018-12-10 10:10:59.7903,172.8,30.9,18,17.88,45.1,20.12,51,3.58,3.56,0,18,18
2018-12-10 10:11:00.0403,172.8,30.9,18,17.88,45.1,20.12,63,50,50,0,18,18
2018-12-10 10:11:00.2903,172.8,30.9,18,17.88,45.1,20.09,67,27.3,27.2,0,18,18
2018-12-10 10:11:00.5403,172.8,30.9,18,17.88,45.1,20.13,52,3.58,3.56,0,18,18
2018-12-10 10:11:00.7903,172.8,31,18,17.94,45.1,20.13,6,21220,27.3,3.6,18,18
2018-12-10 10:11:01.0403,172.8,31,18,17.94,45.1,20.11,7,21240,27.2,3.6,18,18
2018-12-10 10:11:01.2903,172.8,31,18,17.94,45.1,20.13,1,699.9,29.6,28,18,18
2018-12-10 10:11:01.5403,172.8,31,18,17.94,45.1,20.12,2,700.1,30,28,18,18
2018-12-10 10:11:01.7903,172.8,31,18,17.94,45.1,20.13,61,702.6,697.7,0,18,18
2018-12-10 10:11:02.0403,172.8,31,18,17.94,45.1,20.13,62,425,425,0,18,18
2018-12-10 10:11:02.2903,172.8,31,18,17.94,45.1,20.13,64,32.6,33,0,18,18
2018-12-10 10:11:02.5403,172.8,31,18,17.94,45.1,20.13,3,699.9,29.6,26,18,18
2018-12-10 10:11:02.7903,172.8,31,18,17.94,45.1,20.13,4,700.1,30,26,18,18
2018-12-10 10:11:03.0403,172.8,31,18,17.94,45.1,20.12,65,21220,21230,0,18,18
2018-12-10 10:11:03.2903,172.8,31,18,17.94,45.1,20.07,66,5060,5060,0,18,18
2018-12-10 10:11:03.5403,172.8,31,18,17.94,45.1,20.12,1,699.9,29.6,28,18,18
2018-12-10 10:11:03.7903,172.8,31,18,17.94,45.1,20.13,2,700.1,30,28,18,18
2018-12-10 10:11:04.0403,172.8,31,18,17.94,45.1,20.12,65,21220,21230,0,18,18
2018-12-10 10:11:04.2903,172.8,31,18,17.94,45.1,20.11,51,3.58,3.56,0,18,18
2018-12-10 10:11:04.5403,172.8,31,18,17.94,45,20.13,63,50,50,0,18,18
2018-12-10 10:11:04.7903,172.8,31,18,17.94,45.1,20.12,67,27.3,27.2,0,18,18
2018-12-10 10:11:05.0403,172.8,31,18,17.94,45.1,20.12,52,3.58,3.56,0,18,18
2018-12-10 10:11:05.2903,172.8,31,18,17.94,45,20.13,6,21220,27.3,3.6,18,18
2018-12-10 10:11:05.5403,172.8,31,18,17.94,45.1,20.12,7,21230,27.2,3.6,18,18
2018-12-10 10:11:05.7903,172.8,31,18,17.94,45.1,20.12,1,699.9,29.6,28,18,18
2018-12-10 10:11:06.0403,172.8,31,18,17.94,45.1,20.12,2,700.1,30,28,18,18
2018-12-10 10:11:06.2903,172.8,31,18,17.94,45.1,20.08,61,702.7,697.7,0,18,18
2018-12-10 10:11:06.5403,172.8,31,18,17.94,45.1,20.12,62,425,425,0,18,18
2018-12-10 10:11:06.7903,172.8,31,18,17.94,45,20.13,64,32.5,33,0,18,18
2018-12-10 10:11:07.0403,172.8,31,18,17.94,45.1,20.16,3,700.1,29.7,26,18,18
2018-12-10 10:11:07.2903,172.8,31,18,17.94,45.1,20.12,4,700.2,30,26,18,18
2018-12-10 10:11:07.5403,172.8,31,18,17.94,45.1,20.12,65,21220,21230,0,18,18
2018-12-10 10:11:07.7903,172.8,31,18,17.94,45.1,20.11,66,5070,5070,0,18,18
2018-12-10 10:11:08.0404,172.8,31,18,17.94,45.1,20.13,1,700.1,29.7,28,18,18
2018-12-10 10:11:08.2904,172.8,31,18,17.94,45.1,20.12,2,700.2,30,28,18,18
2018-12-10 10:11:08.5404,172.8,31,18,17.94,45.1,20.14,65,21220,21230,0,18,18
2018-12-10 10:11:08.7903,172.8,31,18,17.94,45.1,20.13,51,3.58,3.56,0,18,18
2018-12-10 10:11:09.0403,172.8,31,18,17.94,45.1,20.12,63,50,50,0,18,18
2018-12-10 10:11:09.2903,172.8,31,18,17.94,45,20.16,67,27.3,27.2,0,18,18
2018-12-10 10:11:09.5403,172.8,31,18,17.94,45.1,20.14,52,3.58,3.56,0,18,18
2018-12-10 10:11:09.7903,172.8,31,18.25,17.94,45.1,20.13,6,21220,27.3,3.6,18,18
2018-12-10 10:11:10.0403,172.8,31,18.25,17.94,45.1,20.13,7,21230,27.2,3.6,18,18
2018-12-10 10:11:10.2903,172.8,31,18.25,17.94,45.1,20.12,1,700.1,29.7,28,18,18
2018-12-10 10:11:10.5403,172.8,31,18.25,17.94,45.1,20.13,2,700.2,30,28,18,18
2018-12-10 10:11:10.7904,172.8,31,18.25,17.94,45.1,20.12,61,702.7,697.7,0,18,18
2018-12-10 10:11:11.0404,172.8,31,18.25,17.94,45,20.12,62,425,425,0,18,18
2018-12-10 10:11:11.2904,172.8,31,18.25,17.94,45.1,20.14,64,32.5,32.9,0,18,18
2018-12-10 10:11:11.5404,172.8,31,18.25,17.94,45.1,20.12,3,700.1,29.7,26,18,18
2018-12-10 10:11:11.7904,172.8,31,18.25,17.94,45.1,20.13,4,700.2,30,26,18,18
2018-12-10 10:11:12.0404,172.8,31,18.25,17.94,45.1,20.21,65,21210,21230,0,18,18
2018-12-10 10:11:12.2904,172.8,31,18.25,17.94,45,20.11,66,5070,5070,0,18,18
2018-12-10 10:11:12.5404,172.8,31,18.25,17.94,45,20.11,1,700.1,29.7,28,18,18
2018-12-10 10:11:12.7904,172.8,31,18.25,17.94,45.1,20.13,2,700.2,30,28,18,18
2018-12-10 10:11:13.0404,172.8,31,18.25,17.94,45.2,20.13,65,21210,21230,0,18,18
2018-12-10 10:11:13.2904,172.8,31,18.25,17.94,45.1,20.12,51,3.58,3.56,0,18,18
2018-12-10 10:11:13.5404,172.8,31,18.25,17.94,45.1,20.13,63,50,50,0,18,18
2018-12-10 10:11:13.7904,172.8,31,18.25,17.94,45.1,20.12,67,27.3,27.2,0,18.5,18
2018-12-10 10:11:14.0404,172.8,31,18.25,17.94,45,20.13,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:14.2904,172.8,31,18.25,17.94,45.1,20.03,6,21200,27.3,3.6,18.5,18
2018-12-10 10:11:14.5404,172.8,31.1,18.25,18,45.1,20.12,7,21230,27.2,3.6,18.5,18
2018-12-10 10:11:14.7904,172.8,31.1,18.25,18,45.1,20.12,1,700.1,29.7,28,18.5,18
2018-12-10 10:11:15.0404,172.8,31.1,18.25,18,45,20.1,2,700.3,30,28,18.5,18
2018-12-10 10:11:15.2904,172.8,31.1,18.25,18,45,20.12,61,702.8,697.8,0,18.5,18
2018-12-10 10:11:15.5404,172.8,31.1,18.25,18,45.1,20.03,62,425,425,0,18.5,18
2018-12-10 10:11:15.7905,172.8,31.1,18.25,18,45.1,20.12,64,32.5,33,0,18.5,18
2018-12-10 10:11:16.0405,172.8,31.1,18.25,18,45.1,20.13,3,700.1,29.7,26,18.5,18
2018-12-10 10:11:16.2905,172.8,31.1,18.25,18,45.1,20.1,4,700.3,30,26,18.5,18
2018-12-10 10:11:16.5405,172.8,31.2,18.25,18.06,45.1,20.12,65,21210,21240,0,18.5,18
2018-12-10 10:11:16.7905,172.8,31.2,18.25,18.06,45.1,20.12,66,5070,5070,0,18.5,18
2018-12-10 10:11:17.0405,172.8,31.2,18.25,18.06,45.1,20.13,1,700.1,29.7,28,18.5,18
2018-12-10 10:11:17.2904,172.8,31.2,18.25,18.06,45.1,20.12,2,700.3,30,28,18.5,18
2018-12-10 10:11:17.5404,172.8,31.2,18.25,18.06,45.1,20.13,65,21210,21240,0,18.5,18
2018-12-10 10:11:17.7904,172.8,31.2,18.25,18.06,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:18.0404,172.8,31.2,18.25,18.06,45.1,20.1,63,50,50,0,18.5,18
2018-12-10 10:11:18.2904,172.8,31.2,18.25,18.06,45.1,20.12,67,27.3,27.2,0,18.5,18
2018-12-10 10:11:18.5404,172.8,31.2,18.25,18.06,45.1,20.13,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:18.7904,172.8,31.2,18.25,18.06,45.1,20.12,6,21200,27.3,3.6,18.5,18
2018-12-10 10:11:19.0404,172.8,31.2,18.25,18.06,45.1,20.12,7,21250,27.2,3.6,18.5,18
2018-12-10 10:11:19.2904,172.8,31.2,18.25,18.06,45.1,20.13,1,700.1,29.7,28,18.5,18
2018-12-10 10:11:19.5404,172.8,31.2,18.25,18.06,45.1,20.12,2,700.3,30,28,18.5,18
2018-12-10 10:11:19.7905,172.8,31.2,18.25,18.06,45.1,20.12,61,702.8,697.8,0,18.5,18
2018-12-10 10:11:20.0405,172.8,31.2,18.25,18.06,45.1,20.13,62,425,425,0,18.5,18
2018-12-10 10:11:20.2905,172.8,31.2,18.25,18.06,45.2,20.12,64,32.5,32.9,0,18.5,18
2018-12-10 10:11:20.5405,172.8,31.2,18.25,18.06,45.1,20.12,3,700.1,29.7,26,18.5,18
2018-12-10 10:11:20.7905,172.8,31.2,18.25,18.06,45.1,20.13,4,700.3,30,26,18.5,18
2018-12-10 10:11:21.0405,172.8,31.2,18.25,18.06,45.1,20.13,65,21210,21250,0,18.5,18
2018-12-10 10:11:21.2905,172.8,31.2,18.25,18.06,45.1,20.12,66,5070,5080,0,18.5,18
2018-12-10 10:11:21.5405,172.8,31.2,18.25,18.06,45.1,20.12,1,700.2,29.7,28,18.5,18
2018-12-10 10:11:21.7905,172.8,31.2,18.25,18.06,45,20.12,2,700.3,30,28,18.5,18
2018-12-10 10:11:22.0405,172.8,31.2,18.25,18.06,45,20.13,65,21210,21250,0,18.5,18
2018-12-10 10:11:22.2905,172.8,31.2,18.25,18.06,45.1,20.13,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:22.5405,172.8,31.2,18.25,18.06,45.1,20.13,63,50,50,0,18.5,18
2018-12-10 10:11:22.7905,172.8,31.2,18.25,18.06,45.1,20.12,67,27.3,27.2,0,18.5,18
2018-12-10 10:11:23.0405,172.8,31.2,18.25,18.06,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:23.2905,172.8,31.2,18.25,18.06,45.1,20.13,6,21210,27.3,3.6,18.5,18
2018-12-10 10:11:23.5405,172.8,31.2,18.25,18.06,45.1,20.13,7,21260,27.2,3.6,18.5,18
2018-12-10 10:11:23.7905,172.8,31.2,18.25,18.06,45.1,20.13,1,700.2,29.7,28,18.5,18
2018-12-10 10:11:24.0405,172.8,31.2,18.25,18.06,45.1,20.12,2,700.3,30,28,18.5,18
2018-12-10 10:11:24.2905,172.8,31.2,18.25,18.06,45.1,20.13,61,702.8,697.9,0,18.5,18
2018-12-10 10:11:24.5405,172.8,31.2,18.25,18.06,45.1,20.12,62,425,425,0,18.5,18
2018-12-10 10:11:24.7905,172.8,31.2,18.25,18.06,45.1,20.12,64,32.5,33,0,18.5,18
2018-12-10 10:11:25.0405,172.8,31.2,18.25,18.06,45.1,20.1,3,700.2,29.7,26,18.5,18
2018-12-10 10:11:25.2905,172.8,31.2,18.25,18.06,45.1,20.13,4,700.3,30,26,18.5,18
2018-12-10 10:11:25.5405,172.8,31.2,18.25,18.06,45.1,20.13,65,21210,21260,0,18.5,18
2018-12-10 10:11:25.7905,172.8,31.2,18.25,18.06,45.1,20.12,66,5070,5070,0,18.5,18
2018-12-10 10:11:26.0405,172.8,31.2,18.25,18.06,45.1,20.12,1,700.2,29.7,28,18.5,18
2018-12-10 10:11:26.2906,172.8,31.2,18.25,18.06,45,20.12,2,700.3,30,28,18.5,18
2018-12-10 10:11:26.5406,172.8,31.2,18.25,18.06,45.1,20.12,65,21210,21260,0,18.5,18
2018-12-10 10:11:26.7906,172.8,31.2,18.25,18.06,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:27.0406,172.8,31.2,18.25,18.06,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:11:27.2906,172.8,31.2,18.25,18.06,45.1,20.12,67,27.3,27.2,0,18.5,18
2018-12-10 10:11:27.5406,172.8,31.2,18.25,18.06,45.1,20.13,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:27.7906,172.8,31.2,18.25,18.06,45.1,20.11,6,21210,27.3,3.6,18.5,18
2018-12-10 10:11:28.0405,172.8,31.2,18.25,18.06,45.1,20.13,7,21260,27.2,3.6,18.5,18
2018-12-10 10:11:28.2905,172.8,31.2,18.25,18.06,45.1,20.12,1,700.3,29.7,28,18.5,18
2018-12-10 10:11:28.5406,172.8,31.2,18.25,18.06,45.1,20.11,2,700.4,30,28,18.5,18
2018-12-10 10:11:28.7906,172.8,31.2,18.25,18.06,45.1,20.13,61,702.9,698,0,18.5,18
2018-12-10 10:11:29.0406,172.8,31.2,18.25,18.06,45.1,20.12,62,425,425,0,18.5,18
2018-12-10 10:11:29.2906,172.8,31.2,18.25,18.06,45.1,20.12,64,32.5,33,0,18.5,18
2018-12-10 10:11:29.5405,172.8,31.2,18.25,18.06,45.1,20.12,3,700.3,29.7,26,18.5,18
2018-12-10 10:11:29.7905,172.8,31.2,18.25,18.06,45.1,20.12,4,700.4,30,26,18.5,18
2018-12-10 10:11:30.0405,172.8,31.2,18.25,18.06,45.1,20.12,65,21210,21260,0,18.5,18
2018-12-10 10:11:30.2905,172.8,31.2,18.25,18.06,45.1,20.13,66,5070,5070,0,18.5,18
2018-12-10 10:11:30.5405,172.8,31.2,18.25,18.06,45.1,20.12,1,700.3,29.7,28,18.5,18
2018-12-10 10:11:30.7905,172.8,31.2,18.25,18.06,45.1,20.12,2,700.4,30,28,18.5,18
2018-12-10 10:11:31.0406,172.8,31.2,18.25,18.06,45.1,20.12,65,21210,21260,0,18.5,18
2018-12-10 10:11:31.2906,172.8,31.2,18.25,18.06,45.1,20.11,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:31.5406,172.8,31.2,18.25,18.06,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:11:31.7906,172.8,31.2,18.25,18.06,45.1,20.12,67,27.3,27.2,0,18.5,18
2018-12-10 10:11:32.0406,172.8,31.2,18.25,18.06,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:32.2906,172.8,31.2,18.25,18.06,45.1,20.12,6,21210,27.3,3.6,18.5,18
2018-12-10 10:11:32.5406,172.8,31.2,18.25,18.06,45.1,20.13,7,21260,27.2,3.6,18.5,18
2018-12-10 10:11:32.7905,172.8,31.2,18.25,18.06,45.1,20.13,1,700.3,29.7,28,18.5,18
2018-12-10 10:11:33.0405,172.8,31.2,18.25,18.06,45.1,20.12,2,700.4,30,28,18.5,18
2018-12-10 10:11:33.2905,172.8,31.2,18.25,18.06,45.1,20.12,61,703,697.9,0,18.5,18
2018-12-10 10:11:33.5406,172.8,31.2,18.25,18.06,45.1,20.12,62,425,425,0,18.5,18
2018-12-10 10:11:33.7906,172.8,31.2,18.25,18.06,45.1,20.13,64,32.5,33,0,18.5,18
2018-12-10 10:11:34.0406,172.8,31.2,18.25,18.06,45.1,20.13,3,700.3,29.7,26,18.5,18
2018-12-10 10:11:34.2907,172.8,31.2,18.25,18.06,45.1,20.12,4,700.4,30,26,18.5,18
2018-12-10 10:11:34.5406,172.8,31.2,18.25,18.06,45.1,20.13,65,21210,21260,0,18.5,18
2018-12-10 10:11:34.7906,172.8,31.5,18.25,18.23,45.1,20.13,66,5080,5080,0,18.5,18
2018-12-10 10:11:35.0406,172.8,31.5,18.25,18.23,45.1,20.12,1,700.3,29.7,28,18.5,18
2018-12-10 10:11:35.2906,172.8,31.5,18.25,18.23,45.1,20.07,2,700.4,30,28,18.5,18
2018-12-10 10:11:35.5406,172.8,31.5,18.25,18.23,45.1,20.13,65,21210,21270,0,18.5,18
2018-12-10 10:11:35.7906,172.8,31.5,18.25,18.23,45.1,20.14,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:36.0406,172.8,31.5,18.25,18.23,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:11:36.2906,172.8,31.5,18.25,18.23,45.1,20.12,67,27.3,27.2,0,18.5,18
2018-12-10 10:11:36.5406,172.8,31.5,18.25,18.23,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:36.7906,172.8,31.5,18.25,18.23,45.1,20.12,6,21200,27.3,3.6,18.5,18
2018-12-10 10:11:37.0406,172.8,31.5,18.25,18.23,45.1,20.12,7,21250,27.2,3.6,18.5,18
2018-12-10 10:11:37.2907,172.8,31.5,18.25,18.23,45.1,20.12,1,700.2,29.6,28,18.5,18
2018-12-10 10:11:37.5406,172.8,31.5,18.25,18.23,45.1,20.13,2,700.4,30,28,18.5,18
2018-12-10 10:11:37.7906,172.8,31.5,18.25,18.23,45.1,20.11,61,702.9,698,0,18.5,18
2018-12-10 10:11:38.0406,172.8,31.5,18.25,18.23,45.1,20.14,62,425,425,0,18.5,18
2018-12-10 10:11:38.2906,172.8,31.5,18.25,18.23,45.1,20.12,64,32.5,33,0,18.5,18
2018-12-10 10:11:38.5406,172.8,31.5,18.25,18.23,45.1,20.13,3,700.2,29.6,26,18.5,18
2018-12-10 10:11:38.7906,172.8,31.5,18.25,18.23,45.1,20.14,4,700.4,30,26,18.5,18
2018-12-10 10:11:39.0406,172.8,31.5,18.25,18.23,45.1,20.13,65,21190,21250,0,18.5,18
2018-12-10 10:11:39.2907,172.8,31.5,18.25,18.23,45.1,20.13,66,5090,5090,0,18.5,18
2018-12-10 10:11:39.5407,172.8,31.5,18.25,18.23,45.1,20.13,1,700.2,29.6,28,18.5,18
2018-12-10 10:11:39.7907,172.8,31.5,18.25,18.23,45.1,20.24,2,700.4,30,28,18.5,18
2018-12-10 10:11:40.0407,172.8,31.5,18.25,18.23,45.1,20.12,65,21190,21250,0,18.5,18
2018-12-10 10:11:40.2907,172.8,31.5,18.25,18.23,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:40.5407,172.8,31.5,18.25,18.23,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:11:40.7907,172.8,31.5,18.25,18.23,45.1,20.13,67,27.3,27.2,0,18.5,18
2018-12-10 10:11:41.0407,172.8,31.5,18.25,18.23,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:41.2907,172.8,31.5,18.25,18.23,45.1,20.12,6,21190,27.3,3.6,18.5,18
2018-12-10 10:11:41.5407,172.8,31.5,18.25,18.23,45.1,20.12,7,21250,27.2,3.6,18.5,18
2018-12-10 10:11:41.7908,172.8,31.5,18.25,18.23,45.1,20.12,1,700.2,29.6,28,18.5,18
2018-12-10 10:11:42.0408,172.8,31.5,18.25,18.23,45.1,20.13,2,700.4,30,28,18.5,18
2018-12-10 10:11:42.2908,172.8,31.5,18.25,18.23,45.1,20.12,61,703.1,698,0,18.5,18
2018-12-10 10:11:42.5408,172.8,31.5,18.25,18.23,45.1,20.11,62,425,425,0,18.5,18
2018-12-10 10:11:42.7908,172.8,31.5,18.25,18.23,45.1,20.13,64,32.5,33,0,18.5,18
2018-12-10 10:11:43.0408,172.8,31.5,18.25,18.23,45.1,20.14,3,700.4,29.7,26,18.5,18
2018-12-10 10:11:43.2907,172.8,31.5,18.25,18.23,45,20.14,4,700.5,30,26,18.5,18
2018-12-10 10:11:43.5407,172.8,31.5,18.25,18.23,45.1,20.13,65,21200,21250,0,18.5,18
2018-12-10 10:11:43.7907,172.8,31.5,18.25,18.23,45.1,20.13,66,5100,5100,0,18.5,18
2018-12-10 10:11:44.0407,172.8,31.5,18.25,18.23,45.1,20.12,1,700.4,29.7,28,18.5,18
2018-12-10 10:11:44.2907,172.8,31.5,18.25,18.23,45.1,20.12,2,700.5,30,28,18.5,18
2018-12-10 10:11:44.5408,172.8,31.5,18.25,18.23,45.1,20.12,65,21190,21250,0,18.5,18
2018-12-10 10:11:44.7907,172.8,31.5,18.25,18.23,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:45.0407,172.8,31.5,18.25,18.23,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:11:45.2907,172.8,31.5,18.25,18.23,45.1,20.09,67,27.4,27.2,0,18.5,18
2018-12-10 10:11:45.5407,172.8,31.5,18.25,18.23,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:45.7907,172.8,31.5,18.25,18.23,45.1,20.13,6,21200,27.4,3.6,18.5,18
2018-12-10 10:11:46.0407,172.8,31.5,18.25,18.23,45.1,20.13,7,21260,27.2,3.6,18.5,18
2018-12-10 10:11:46.2906,172.8,31.5,18.25,18.23,45,20.13,1,700.4,29.7,28,18.5,18
2018-12-10 10:11:46.5406,172.8,31.6,18.25,18.29,45.1,20.14,2,700.5,30,28,18.5,18
2018-12-10 10:11:46.7906,172.8,31.6,18.25,18.29,45.1,20.12,61,703,698.1,0,18.5,18
2018-12-10 10:11:47.0406,172.8,31.6,18.25,18.29,45.1,20.14,62,425,425,0,18.5,18
2018-12-10 10:11:47.2905,172.8,31.6,18.25,18.29,45.1,20.12,64,32.5,33,0,18.5,18
2018-12-10 10:11:47.5405,172.8,31.6,18.25,18.29,45.1,20.1,3,700.4,29.7,26,18.5,18
2018-12-10 10:11:47.7906,172.8,31.6,18.25,18.29,45.1,20.12,4,700.5,30,26,18.5,18
2018-12-10 10:11:48.0406,172.8,31.6,18.25,18.29,45.1,20.1,65,21210,21260,0,18.5,18
2018-12-10 10:11:48.2907,172.8,31.6,18.25,18.29,45.1,20.12,66,5090,5100,0,18.5,18
2018-12-10 10:11:48.5408,172.8,31.6,18.25,18.29,45.2,20.12,1,700.4,29.7,28,18.5,18
2018-12-10 10:11:48.7908,172.8,31.6,18.25,18.29,45.1,20.12,2,700.5,30,28,18.5,18
2018-12-10 10:11:49.0408,172.8,31.6,18.25,18.29,45.1,19.99,65,21200,21260,0,18.5,18
2018-12-10 10:11:49.2908,172.8,31.6,18.25,18.29,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:49.5408,172.8,31.6,18.25,18.29,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:11:49.7908,172.8,31.6,18.25,18.29,45.1,20.13,67,27.3,27.3,0,18.5,18
2018-12-10 10:11:50.0408,172.8,31.6,18.25,18.29,45.1,20.1,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:50.2908,172.8,31.6,18.25,18.29,45.1,20.14,6,21190,27.3,3.6,18.5,18
2018-12-10 10:11:50.5408,172.8,31.7,18.25,18.34,45.1,20.12,7,21260,27.2,3.6,18.5,18
2018-12-10 10:11:50.7908,172.8,31.7,18.25,18.34,45.1,20.11,1,700.5,29.7,28,18.5,18
2018-12-10 10:11:51.0408,172.8,31.7,18.25,18.34,45.2,20.13,2,700.4,30,28,18.5,18
2018-12-10 10:11:51.2908,172.8,31.7,18.25,18.34,45.2,20.12,61,703.1,698.1,0,18.5,18
2018-12-10 10:11:51.5408,172.8,31.7,18.25,18.34,45.1,20.13,62,425,425,0,18.5,18
2018-12-10 10:11:51.7908,172.8,31.7,18.25,18.34,45.1,20.12,64,32.4,32.9,0,18.5,18
2018-12-10 10:11:52.0408,172.8,31.7,18.25,18.34,45.1,20.19,3,700.5,29.7,26,18.5,18
2018-12-10 10:11:52.2908,172.8,31.7,18.25,18.34,45.1,20.11,4,700.4,30,26,18.5,18
2018-12-10 10:11:52.5408,172.8,31.7,18.25,18.34,45.1,20.13,65,21190,21250,0,18.5,18
2018-12-10 10:11:52.7909,172.8,31.7,18.25,18.34,45.1,20.12,66,5100,5100,0,18.5,18
2018-12-10 10:11:53.0409,172.8,31.7,18.25,18.34,45,20.13,1,700.5,29.7,28,18.5,18
2018-12-10 10:11:53.2909,172.8,31.7,18.25,18.34,45.1,20.12,2,700.4,30,28,18.5,18
2018-12-10 10:11:53.5409,172.8,31.7,18.25,18.34,45.1,20.12,65,21190,21250,0,18.5,18
2018-12-10 10:11:53.7909,172.8,31.7,18.25,18.34,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:54.0409,172.8,31.7,18.25,18.34,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:11:54.2909,172.8,31.7,18.25,18.34,45.1,20.12,67,27.4,27.3,0,18.5,18
2018-12-10 10:11:54.5409,172.8,31.7,18.25,18.34,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:54.7908,172.8,31.7,18.25,18.34,45.1,20.12,6,21190,27.3,3.6,18.5,18
2018-12-10 10:11:55.0409,172.8,31.7,18.25,18.34,45.1,20.13,7,21250,27.3,3.6,18.5,18
2018-12-10 10:11:55.2909,172.8,31.7,18.25,18.34,45.1,20.11,1,700.5,29.7,28,18.5,18
2018-12-10 10:11:55.5409,172.8,31.7,18.25,18.34,45.1,20.13,2,700.4,30,28,18.5,18
2018-12-10 10:11:55.7909,172.8,31.7,18.25,18.34,45.1,20.12,61,703.2,698.2,0,18.5,18
2018-12-10 10:11:56.0409,172.8,31.7,18.25,18.34,45.1,20.12,62,425,425,0,18.5,18
2018-12-10 10:11:56.2909,172.8,31.7,18.25,18.34,45.1,20.13,64,32.5,32.9,0,18.5,18
