Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:11:56.5409,172.8,31.7,18.25,18.34,45.1,20.12,3,700.5,29.7,26,18.5,18
2018-12-10 10:11:56.7909,172.8,31.7,18.25,18.34,45.1,20.13,4,700.4,30,26,18.5,18
2018-12-10 10:11:57.0409,172.8,31.7,18.25,18.34,45.1,20.11,65,21190,21250,0,18.5,18
2018-12-10 10:11:57.2909,172.8,31.7,18.25,18.34,45.1,20.13,66,5110,5110,0,18.5,18
2018-12-10 10:11:57.5409,172.8,31.7,18.25,18.34,45.1,20.14,1,700.4,29.6,28,18.5,18
2018-12-10 10:11:57.7909,172.8,31.7,18.25,18.34,45.1,20.13,2,700.6,30,28,18.5,18
2018-12-10 10:11:58.0409,172.8,31.7,18.25,18.34,45.1,20.13,65,21190,21250,0,18.5,18
2018-12-10 10:11:58.2908,172.8,31.7,18.25,18.34,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:11:58.5408,172.8,31.7,18.25,18.34,45.1,20.11,63,50,50,0,18.5,18
2018-12-10 10:11:58.7908,172.8,31.7,18.25,18.34,45.1,20.12,67,27.4,27.3,0,18.5,18
2018-12-10 10:11:59.0408,172.8,31.7,18.25,18.34,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:11:59.2908,172.8,31.7,18.25,18.34,45.1,20.12,6,21200,27.4,3.6,18.5,18
2018-12-10 10:11:59.5408,172.8,31.7,18.25,18.34,45.1,20.12,7,21250,27.3,3.6,18.5,18
2018-12-10 10:11:59.7909,172.8,31.7,18.25,18.34,45.1,20.12,1,700.4,29.6,28,18.5,18
2018-12-10 10:12:00.0409,172.8,31.7,18.25,18.34,45.1,20.12,2,700.6,30,28,18.5,18
2018-12-10 10:12:00.2909,172.8,31.7,18.25,18.34,45.1,20.12,61,703.2,698.2,0,18.5,18
2018-12-10 10:12:00.5409,172.8,31.7,18.25,18.34,45.1,20.12,62,425,425,0,18.5,18
2018-12-10 10:12:00.7909,172.8,31.7,18.25,18.34,45.1,20.12,64,32.4,32.9,0,18.5,18
2018-12-10 10:12:01.0409,172.8,31.7,18.25,18.34,45.1,20.2,3,700.4,29.6,26,18.5,18
2018-12-10 10:12:01.2909,172.8,31.7,18.25,18.34,45.1,20.09,4,700.6,30,26,18.5,18
2018-12-10 10:12:01.5409,172.8,31.7,18.25,18.34,45.1,20.12,65,21190,21250,0,18.5,18
2018-12-10 10:12:01.7910,172.8,31.7,18.25,18.34,45,20.13,66,5110,5110,0,18.5,18
2018-12-10 10:12:02.0410,172.8,31.7,18.25,18.34,45.1,20.13,1,700.4,29.6,28,18.5,18
2018-12-10 10:12:02.2910,172.8,31.7,18.25,18.34,45.1,20.12,2,700.6,30,28,18.5,18
2018-12-10 10:12:02.5409,172.8,31.7,18.25,18.34,45.1,20.12,65,21200,21260,0,18.5,18
2018-12-10 10:12:02.7909,172.8,31.7,18.25,18.34,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:12:03.0409,172.8,31.7,18.25,18.34,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:12:03.2909,172.8,31.7,18.25,18.34,45.1,20.11,67,27.4,27.3,0,18.5,18
2018-12-10 10:12:03.5409,172.8,31.7,18.25,18.34,45.1,20.13,52,3.58,3.56,0,18.5,18
2018-12-10 10:12:03.7909,172.8,31.7,18.25,18.34,45.1,20.12,6,21200,27.4,3.6,18.5,18
2018-12-10 10:12:04.0409,172.8,31.7,18.25,18.34,45.1,20.13,7,21260,27.3,3.6,18.5,18
2018-12-10 10:12:04.2909,172.8,31.7,18.25,18.34,45.1,20.13,1,700.4,29.6,28,18.5,18
2018-12-10 10:12:04.5409,172.8,31.7,18.25,18.34,45.1,20.14,2,700.6,30,28,18.5,18
2018-12-10 10:12:04.7909,172.8,31.7,18.25,18.34,45.1,20.12,61,703.2,698.3,0,18.5,18
2018-12-10 10:12:05.0409,172.8,31.7,18.25,18.34,45.1,20.13,62,425,425,0,18.5,18
2018-12-10 10:12:05.2909,172.8,31.7,18.25,18.34,45.1,20.12,64,32.5,33,0,18.5,18
2018-12-10 10:12:05.5409,172.8,31.7,18.25,18.34,45.1,20.11,3,700.4,29.7,26,18.5,18
2018-12-10 10:12:05.7909,172.8,31.7,18.5,18.34,45,20.12,4,700.6,30,26,18.5,18
2018-12-10 10:12:06.0409,172.8,31.7,18.5,18.34,45.1,20.12,65,21210,21270,0,18.5,18
2018-12-10 10:12:06.2909,172.8,31.7,18.5,18.34,45.1,20.13,66,5110,5110,0,18.5,18
2018-12-10 10:12:06.5409,172.8,31.7,18.5,18.34,45.1,20.11,1,700.4,29.7,28,18.5,18
2018-12-10 10:12:06.7909,172.8,31.7,18.5,18.34,45.1,20.12,2,700.6,30,28,18.5,18
2018-12-10 10:12:07.0409,172.8,31.7,18.5,18.34,45.1,20.14,65,21210,21260,0,18.5,18
2018-12-10 10:12:07.2910,172.8,31.7,18.5,18.34,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:12:07.5410,172.8,31.7,18.5,18.34,45.1,20.12,63,50,50,0,18.5,18
2018-12-10 10:12:07.7910,172.8,31.7,18.5,18.34,45.1,20.12,67,27.4,27.3,0,18.5,18
2018-12-10 10:12:08.0410,172.8,31.7,18.5,18.34,45.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 10:12:08.2911,172.8,31.7,18.5,18.34,45.1,20.12,6,21210,27.4,3.6,18.5,18
2018-12-10 10:12:08.5411,172.8,31.7,18.5,18.34,45.1,20.14,7,21260,27.3,3.6,18.5,18
2018-12-10 10:12:08.7910,172.8,31.7,18.5,18.34,45.1,20.12,1,700.4,29.7,28,18.5,18
2018-12-10 10:12:09.0410,172.8,31.7,18.5,18.34,45.1,20.15,2,700.6,30,28,18.5,18
2018-12-10 10:12:09.2910,172.8,31.7,18.5,18.34,45.1,20.12,61,703.2,698.3,0,18.5,18
2018-12-10 10:12:09.5410,172.8,31.7,18.5,18.34,45.1,20.12,62,425,425,0,18.5,18
2018-12-10 10:12:09.7910,172.8,31.9,18.5,18.46,45.1,20.12,64,32.5,33,0,18.5,18
2018-12-10 10:12:10.0410,172.8,31.9,18.5,18.46,45.1,20.16,3,700.4,29.7,26,18.5,18
2018-12-10 10:12:10.2910,172.8,31.9,18.5,18.46,45.1,20.13,4,700.6,30,26,18.5,18
2018-12-10 10:12:10.5410,172.8,31.9,18.5,18.46,45.1,20.11,65,21210,21250,0,18.5,18
2018-12-10 10:12:10.7910,172.8,31.9,18.5,18.46,45.1,20.12,66,5110,5110,0,18.5,18
2018-12-10 10:12:11.0410,172.8,31.9,18.5,18.46,45.1,20.12,1,700.4,29.7,28,18.5,18
2018-12-10 10:12:11.2910,172.8,31.9,18.5,18.46,45.1,20.12,2,700.6,30,28,18.5,18
2018-12-10 10:12:11.5410,172.8,31.9,18.5,18.46,45.1,20.12,65,21210,21250,0,18.5,18
2018-12-10 10:12:11.7910,172.8,31.9,18.5,18.46,45.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 10:12:12.0410,172.8,31.9,18.5,18.46,45.1,20.11,63,50,50,0,18.5,18.5
2018-12-10 10:12:12.2910,172.8,31.9,18.5,18.46,45.1,20.12,67,27.4,27.3,0,18.5,18.5
2018-12-10 10:12:12.5410,172.8,31.9,18.5,18.46,45.1,20.12,52,3.58,3.56,0,18.5,18.5
2018-12-10 10:12:12.7910,172.8,31.9,18.5,18.46,45.1,20.14,6,21210,27.4,3.6,18.5,18.5
2018-12-10 10:12:13.0410,172.8,31.9,18.5,18.46,45,20.1,7,21240,27.3,3.6,18.5,18.5
2018-12-10 10:12:13.2910,172.8,31.9,18.5,18.46,45.1,20.12,1,700.6,29.6,28,18.5,18.5
2018-12-10 10:12:13.5410,172.8,31.9,18.5,18.46,45.1,20.13,2,700.6,30,28,18.5,18.5
2018-12-10 10:12:13.7910,172.8,31.9,18.5,18.46,45.1,20.12,61,703.3,698.3,0,18.5,18.5
2018-12-10 10:12:14.0410,172.8,31.9,18.5,18.46,45.1,20.1,62,425,425,0,18.5,18.5
2018-12-10 10:12:14.2910,172.8,31.9,18.5,18.46,45.1,20.12,64,32.5,32.9,0,18.5,18.5
2018-12-10 10:12:14.5410,172.8,31.9,18.5,18.46,45.1,20.12,3,700.6,29.6,26,18.5,18.5
2018-12-10 10:12:14.7910,172.8,31.9,18.5,18.46,45.1,20.15,4,700.6,30,26,18.5,18.5
2018-12-10 10:12:15.0410,172.8,31.9,18.5,18.46,45.1,20.13,65,21220,21240,0,18.5,18.5
2018-12-10 10:12:15.2910,172.8,31.9,18.5,18.46,45.1,20.12,66,5100,5100,0,18.5,18.5
2018-12-10 10:12:15.5410,172.8,31.9,18.5,18.46,45,20.11,1,700.6,29.6,28,18.5,18.5
2018-12-10 10:12:15.7910,172.8,31.9,18.5,18.46,45.1,20.12,2,700.6,30,28,18.5,18.5
2018-12-10 10:12:16.0411,172.8,31.9,18.5,18.46,45.1,20.16,65,21220,21240,0,18.5,18.5
2018-12-10 10:12:16.2911,172.8,31.9,18.5,18.46,45.1,20.13,51,3.58,3.56,0,18.5,18.5
2018-12-10 10:12:16.5411,172.8,31.9,18.5,18.46,45.1,20.13,63,50,50,0,18.5,18.5
2018-12-10 10:12:16.7911,172.8,31.9,18.5,18.46,45.1,20.14,67,27.4,27.3,0,18.5,18.5
2018-12-10 10:12:17.0411,172.8,31.9,18.5,18.46,45.1,20.14,52,3.58,3.56,0,18.5,18.5
2018-12-10 10:12:17.2911,172.8,31.9,18.5,18.46,45.1,20.12,6,21220,27.4,3.6,18.5,18.5
2018-12-10 10:12:17.5411,172.8,31.9,18.5,18.46,45.2,20.13,7,21240,27.3,3.6,18.5,18.5
2018-12-10 10:12:17.7911,172.8,31.9,18.5,18.46,45.1,20.12,1,700.6,29.6,28,18.5,18.5
2018-12-10 10:12:18.0411,172.8,31.9,18.5,18.46,45.1,20.13,2,700.6,30,28,18.5,18.5
2018-12-10 10:12:18.2911,172.8,31.9,18.5,18.46,45.1,20.11,61,703.4,698.4,0,18.5,18.5
2018-12-10 10:12:18.5411,172.8,31.9,18.5,18.46,45.1,20.13,62,425,425,0,18.5,18.5
2018-12-10 10:12:18.7911,172.8,32,18.5,18.52,45.1,20.01,64,32.5,32.9,0,18.5,18.5
2018-12-10 10:12:19.0411,172.8,32,18.5,18.52,45.1,20.12,3,700.8,29.7,26,18.5,18.5
2018-12-10 10:12:19.2911,172.8,32,18.5,18.52,45.1,20.13,4,700.8,30,26,18.5,18.5
2018-12-10 10:12:19.5411,172.8,32,18.5,18.52,45.1,20.12,65,21220,21240,0,18.5,18.5
2018-12-10 10:12:19.7911,172.8,32,18.5,18.52,45.1,20.14,66,5110,5110,0,18.5,18.5
2018-12-10 10:12:20.0411,172.8,32,18.5,18.52,45.1,20.12,1,700.8,29.7,28,18.5,18.5
2018-12-10 10:12:20.2911,172.8,32,18.5,18.52,45.1,20.13,2,700.8,30,28,18.5,18.5
2018-12-10 10:12:20.5411,172.8,32,18.5,18.52,45.1,20.13,65,21220,21240,0,18.5,18.5
2018-12-10 10:12:20.7911,172.8,32,18.5,18.52,45.1,20.12,51,3.58,3.56,0,18.5,18.5
2018-12-10 10:12:21.0411,172.8,32,18.5,18.52,45.1,20.11,63,50,50,0,18.5,18.5
2018-12-10 10:12:21.2912,172.8,32,18.5,18.52,45.1,20.13,67,27.4,27.3,0,18.5,18.5
2018-12-10 10:12:21.5412,172.8,32,18.5,18.52,45.1,20.13,52,3.58,3.56,0,18.5,18.5
2018-12-10 10:12:21.7912,172.8,32,18.5,18.52,45.1,20.13,6,21230,27.4,3.6,18.5,18.5
2018-12-10 10:12:22.0412,172.8,32,18.5,18.52,45.1,20.12,7,21240,27.3,3.6,18.5,18.5
2018-12-10 10:12:22.2912,172.8,32,18.5,18.52,45.1,20.13,1,700.8,29.7,28,18.5,18.5
2018-12-10 10:12:22.5412,172.8,32,18.5,18.52,45.1,20.1,2,700.8,30,28,18.5,18.5
2018-12-10 10:12:22.7912,172.8,32,18.5,18.52,45.1,20.12,61,703.4,698.5,0,18.5,18.5
2018-12-10 10:12:23.0412,172.8,32,18.5,18.52,45.1,20.13,62,425,425,0,18.5,18.5
2018-12-10 10:12:23.2911,172.8,32,18.5,18.52,45.1,20.13,64,32.5,32.9,0,18.5,18.5
2018-12-10 10:12:23.5411,172.8,32,18.5,18.52,45.1,20.12,3,700.8,29.7,26,18.5,18.5
2018-12-10 10:12:23.7911,172.8,32,18.5,18.52,45.1,20.13,4,700.8,30,26,18.5,18.5
2018-12-10 10:12:24.0411,172.8,32,18.5,18.52,45.1,20.12,65,21230,21240,0,18.5,18.5
2018-12-10 10:12:24.2912,172.8,32,18.5,18.52,45.1,20.1,66,5110,5110,0,18.5,18.5
2018-12-10 10:12:24.5412,172.8,32,18.5,18.52,45.1,20.12,1,700.8,29.7,28,18.5,18.5
2018-12-10 10:12:24.7913,172.8,32,18.75,18.52,45.1,20.12,2,700.8,30,28,18.5,18.5
2018-12-10 10:12:25.0412,172.8,32,18.75,18.52,45.1,20.11,65,21230,21240,0,18.5,18.5
2018-12-10 10:12:25.2912,172.8,32,18.75,18.52,45.1,20.13,51,3.58,3.56,0,18.5,18.5
2018-12-10 10:12:25.5412,172.8,32.1,18.75,18.58,45.1,20.13,63,50,50,0,18.5,18.5
2018-12-10 10:12:25.7912,172.8,32.1,18.75,18.58,45.1,20.14,67,27.4,27.3,0,18.5,18.5
2018-12-10 10:12:26.0412,172.8,32.1,18.75,18.58,45.1,20.1,52,3.58,3.56,0,18.5,18.5
2018-12-10 10:12:26.2912,172.8,32.1,18.75,18.58,45.1,20.12,6,21220,27.4,3.6,19,18.5
2018-12-10 10:12:26.5412,172.8,32.1,18.75,18.58,45.1,20.12,7,21240,27.3,3.6,19,18.5
2018-12-10 10:12:26.7913,172.8,32.1,18.75,18.58,45.1,20.12,1,700.7,29.7,28,19,18.5
2018-12-10 10:12:27.0413,172.8,32.1,18.75,18.58,45,20.12,2,701,30,28,19,18.5
2018-12-10 10:12:27.2912,172.8,32.1,18.75,18.58,45.1,20.12,61,703.4,698.5,0,19,18.5
2018-12-10 10:12:27.5412,172.8,32.1,18.75,18.58,45.1,20.13,62,425,425,0,19,18.5
2018-12-10 10:12:27.7911,172.8,32.1,18.75,18.58,45.1,20.13,64,32.6,33,0,19,18.5
2018-12-10 10:12:28.0411,172.8,32.1,18.75,18.58,45.1,20.12,3,700.7,29.7,26,19,18.5
2018-12-10 10:12:28.2911,172.8,32.1,18.75,18.58,45.1,20.14,4,701,30,26,19,18.5
2018-12-10 10:12:28.5411,172.8,32.1,18.75,18.58,45.1,20.13,65,21220,21240,0,19,18.5
2018-12-10 10:12:28.7912,172.8,32.1,18.75,18.58,45.1,20.13,66,5110,5110,0,19,18.5
2018-12-10 10:12:29.0412,172.8,32.1,18.75,18.58,45.1,20.12,1,700.7,29.7,28,19,18.5
2018-12-10 10:12:29.2912,172.8,32.1,18.75,18.58,45.1,20.11,2,701,30,28,19,18.5
2018-12-10 10:12:29.5412,172.8,32.1,18.75,18.58,45.1,20.12,65,21210,21240,0,19,18.5
2018-12-10 10:12:29.7912,172.8,32.1,18.75,18.58,45.1,20.13,51,3.58,3.56,0,19,18.5
2018-12-10 10:12:30.0412,172.8,32.1,18.75,18.58,45.1,20.11,63,50,50,0,19,18.5
2018-12-10 10:12:30.2912,172.8,32.1,18.75,18.58,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:12:30.5413,172.8,32.1,18.75,18.58,45.1,20.12,52,3.58,3.56,0,19,18.5
2018-12-10 10:12:30.7913,172.8,32.1,18.75,18.58,45.1,20.13,6,21210,27.4,3.6,19,18.5
2018-12-10 10:12:31.0413,172.8,32.1,18.75,18.58,45.1,20.12,7,21240,27.3,3.6,19,18.5
2018-12-10 10:12:31.2913,172.8,32.1,18.75,18.58,45.1,20.12,1,700.7,29.7,28,19,18.5
2018-12-10 10:12:31.5413,172.8,32.1,18.75,18.58,45.1,20.12,2,701,30,28,19,18.5
2018-12-10 10:12:31.7913,172.8,32.1,18.75,18.58,45.1,20.11,61,703.5,698.5,0,19,18.5
2018-12-10 10:12:32.0413,172.8,32.1,18.75,18.58,45.1,20.13,62,425,425,0,19,18.5
2018-12-10 10:12:32.2913,172.8,32.1,18.75,18.58,45.1,20.12,64,32.4,32.9,0,19,18.5
2018-12-10 10:12:32.5413,172.8,32.1,18.75,18.58,45.1,20.12,3,700.7,29.7,26,19,18.5
2018-12-10 10:12:32.7913,172.8,32.1,18.75,18.58,45.1,20.13,4,701,30,26,19,18.5
2018-12-10 10:12:33.0413,172.8,32.1,18.75,18.58,45.1,20.14,65,21220,21250,0,19,18.5
2018-12-10 10:12:33.2913,172.8,32.1,18.75,18.58,45.1,20.12,66,5120,5120,0,19,18.5
2018-12-10 10:12:33.5413,172.8,32.1,18.75,18.58,45.1,20.13,1,700.7,29.7,28,19,18.5
2018-12-10 10:12:33.7913,172.8,32.1,18.75,18.58,45,20.12,2,700.9,30,28,19,18.5
2018-12-10 10:12:34.0413,172.8,32.1,18.75,18.58,45.1,20.12,65,21210,21250,0,19,18.5
2018-12-10 10:12:34.2913,172.8,32.1,18.75,18.58,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:12:34.5413,172.8,32.1,18.75,18.58,45.1,20.14,63,50,50,0,19,18.5
2018-12-10 10:12:34.7913,172.8,32.1,18.75,18.58,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:12:35.0413,172.8,32.1,18.75,18.58,45.1,20.12,52,3.58,3.56,0,19,18.5
2018-12-10 10:12:35.2913,172.8,32.1,18.75,18.58,45.1,20.13,6,21210,27.4,3.6,19,18.5
2018-12-10 10:12:35.5413,172.8,32.1,18.75,18.58,45.1,20.12,7,21260,27.3,3.6,19,18.5
2018-12-10 10:12:35.7913,172.8,32.1,18.75,18.58,45.1,20.13,1,700.7,29.7,28,19,18.5
2018-12-10 10:12:36.0413,172.8,32.1,18.75,18.58,45.1,20.13,2,700.9,30,28,19,18.5
2018-12-10 10:12:36.2913,172.8,32.1,18.75,18.58,45.1,20.11,61,703.5,698.6,0,19,18.5
2018-12-10 10:12:36.5413,172.8,32.1,18.75,18.58,45.1,20.14,62,425,425,0,19,18.5
2018-12-10 10:12:36.7913,172.8,32.1,18.75,18.58,45.1,20.12,64,32.5,32.9,0,19,18.5
2018-12-10 10:12:37.0413,172.8,32.1,18.75,18.58,45.1,20.12,3,700.7,29.7,26,19,18.5
2018-12-10 10:12:37.2913,172.8,32.1,18.75,18.58,45.1,20.12,4,700.9,30,26,19,18.5
2018-12-10 10:12:37.5413,172.8,32.1,18.75,18.58,45.1,20.13,65,21210,21260,0,19,18.5
2018-12-10 10:12:37.7913,172.8,32.1,18.75,18.58,45.1,20.12,66,5120,5120,0,19,18.5
2018-12-10 10:12:38.0413,172.8,32.1,18.75,18.58,45.1,20.12,1,700.7,29.7,28,19,18.5
2018-12-10 10:12:38.2913,172.8,32.1,18.75,18.58,45.1,20.13,2,700.9,30,28,19,18.5
2018-12-10 10:12:38.5413,172.8,32.1,18.75,18.58,45.1,20.12,65,21210,21260,0,19,18.5
2018-12-10 10:12:38.7913,172.8,32.1,18.75,18.58,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:12:39.0413,172.8,32.1,18.75,18.58,45.1,20.13,63,50,50,0,19,18.5
2018-12-10 10:12:39.2913,172.8,32.1,18.75,18.58,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:12:39.5413,172.8,32.1,18.75,18.58,45.1,20.12,52,3.58,3.56,0,19,18.5
2018-12-10 10:12:39.7913,172.8,32.1,18.75,18.58,45.1,20.09,6,21210,27.4,3.6,19,18.5
2018-12-10 10:12:40.0413,172.8,32.1,18.75,18.58,45.1,20.12,7,21260,27.3,3.6,19,18.5
2018-12-10 10:12:40.2912,172.8,32.1,18.75,18.58,45.1,20.13,1,700.7,29.7,28,19,18.5
2018-12-10 10:12:40.5412,172.8,32.1,18.75,18.58,45.1,20.12,2,700.9,30,28,19,18.5
2018-12-10 10:12:40.7913,172.8,32.1,18.75,18.58,45.1,20.13,61,703.6,698.5,0,19,18.5
2018-12-10 10:12:41.0413,172.8,32.1,18.75,18.58,45,20.12,62,425,425,0,19,18.5
2018-12-10 10:12:41.2913,172.8,32.1,18.75,18.58,45.1,20.12,64,32.5,33,0,19,18.5
2018-12-10 10:12:41.5414,172.8,32.1,18.75,18.58,45.1,20.12,3,700.9,29.7,26,19,18.5
2018-12-10 10:12:41.7914,172.8,32.1,18.75,18.58,45.1,20.11,4,701,30,26,19,18.5
2018-12-10 10:12:42.0414,172.8,32.1,18.75,18.58,45.1,20.12,65,21210,21260,0,19,18.5
2018-12-10 10:12:42.2914,172.8,32.1,18.75,18.58,45.1,20.11,66,5130,5120,0,19,18.5
2018-12-10 10:12:42.5414,172.8,32.1,18.75,18.58,45.1,20.12,1,700.9,29.7,28,19,18.5
2018-12-10 10:12:42.7914,172.8,32.1,18.75,18.58,45.1,20.12,2,701,30,28,19,18.5
2018-12-10 10:12:43.0414,172.8,32.1,18.75,18.58,45.1,20.12,65,21210,21260,0,19,18.5
2018-12-10 10:12:43.2914,172.8,32.1,18.75,18.58,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:12:43.5414,172.8,32.1,18.75,18.58,45.1,20.09,63,50,50,0,19,18.5
2018-12-10 10:12:43.7914,172.8,32.2,18.75,18.63,45.1,20.14,67,27.4,27.3,0,19,18.5
2018-12-10 10:12:44.0414,172.8,32.2,18.75,18.63,45.1,20.12,52,3.58,3.56,0,19,18.5
2018-12-10 10:12:44.2914,172.8,32.2,18.75,18.63,45.1,20.11,6,21210,27.4,3.6,19,18.5
2018-12-10 10:12:44.5415,172.8,32.2,18.75,18.63,45.1,20.13,7,21260,27.3,3.6,19,18.5
2018-12-10 10:12:44.7915,172.8,32.2,18.75,18.63,45.1,20.14,1,700.9,29.7,28,19,18.5
2018-12-10 10:12:45.0415,172.8,32.2,18.75,18.63,45.1,20.12,2,701,30,28,19,18.5
2018-12-10 10:12:45.2915,172.8,32.2,18.75,18.63,45.1,20.12,61,703.6,698.6,0,19,18.5
2018-12-10 10:12:45.5416,172.8,32.2,18.75,18.63,45.1,20.12,62,425,425,0,19,18.5
2018-12-10 10:12:45.7916,172.8,32.2,18.75,18.63,45.1,20.12,64,32.5,33,0,19,18.5
2018-12-10 10:12:46.0415,172.8,32.2,18.75,18.63,45.1,20.13,3,700.9,29.7,26,19,18.5
2018-12-10 10:12:46.2915,172.8,32.2,18.75,18.63,45.1,20.12,4,701,30,26,19,18.5
2018-12-10 10:12:46.5415,172.8,32.2,18.75,18.63,45.1,20.13,65,21210,21260,0,19,18.5
2018-12-10 10:12:46.7915,172.8,32.2,18.75,18.63,45.1,20.12,66,5120,5120,0,19,18.5
2018-12-10 10:12:47.0415,172.8,32.2,18.75,18.63,45.1,20.12,1,700.9,29.7,28,19,18.5
2018-12-10 10:12:47.2915,172.8,32.2,18.75,18.63,45.1,20.12,2,701,30,28,19,18.5
2018-12-10 10:12:47.5415,172.8,32.2,18.75,18.63,45.1,20.11,65,21200,21260,0,19,18.5
2018-12-10 10:12:47.7915,172.8,32.2,18.75,18.63,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:12:48.0415,172.8,32.2,18.75,18.63,45.1,20.13,63,50,50,0,19,18.5
2018-12-10 10:12:48.2915,172.8,32.2,18.75,18.63,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:12:48.5414,172.8,32.2,18.75,18.63,45.1,20.13,52,3.58,3.56,0,19,18.5
2018-12-10 10:12:48.7914,172.8,32.2,18.75,18.63,45.1,20.12,6,21200,27.4,3.6,19,18.5
2018-12-10 10:12:49.0414,172.8,32.2,18.75,18.63,45.1,20.12,7,21240,27.3,3.6,19,18.5
2018-12-10 10:12:49.2915,172.8,32.2,18.75,18.63,45.1,20.1,1,701,29.7,28,19,18.5
2018-12-10 10:12:49.5415,172.8,32.2,18.75,18.63,45.1,20.12,2,701.1,30,28,19,18.5
2018-12-10 10:12:49.7915,172.8,32.3,18.75,18.69,45.1,20.12,61,703.6,698.6,0,19,18.5
2018-12-10 10:12:50.0414,172.8,32.3,18.75,18.69,45.2,20.12,62,425,425,0,19,18.5
2018-12-10 10:12:50.2914,172.8,32.3,18.75,18.69,45.1,20.12,64,32.4,32.9,0,19,18.5
2018-12-10 10:12:50.5413,172.8,32.3,18.75,18.69,45.1,20.11,3,701,29.7,26,19,18.5
2018-12-10 10:12:50.7913,172.8,32.3,18.75,18.69,45.1,20.11,4,701.1,30,26,19,18.5
2018-12-10 10:12:51.0414,172.8,32.3,18.75,18.69,45.1,20.12,65,21190,21250,0,19,18.5
2018-12-10 10:12:51.2915,172.8,32.3,18.75,18.69,45.1,20.13,66,5120,5120,0,19,18.5
2018-12-10 10:12:51.5416,172.8,32.3,18.75,18.69,45.1,20.12,1,701,29.7,28,19,18.5
2018-12-10 10:12:51.7916,172.8,32.3,18.75,18.69,45.1,20.12,2,701.1,30,28,19,18.5
2018-12-10 10:12:52.0416,172.8,32.3,18.75,18.69,45.1,20.13,65,21190,21250,0,19,18.5
2018-12-10 10:12:52.2916,172.8,32.3,18.75,18.69,45.1,20.1,51,3.58,3.56,0,19,18.5
2018-12-10 10:12:52.5415,172.8,32.3,18.75,18.69,45.1,20.11,63,50,50,0,19,18.5
2018-12-10 10:12:52.7915,172.8,32.3,18.75,18.69,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:12:53.0415,172.8,32.3,18.75,18.69,45.1,20.14,52,3.58,3.56,0,19,18.5
2018-12-10 10:12:53.2915,172.8,32.3,18.75,18.69,45.1,20.12,6,21190,27.4,3.6,19,18.5
2018-12-10 10:12:53.5415,172.8,32.3,18.75,18.69,45.1,20.13,7,21250,27.3,3.6,19,18.5
2018-12-10 10:12:53.7915,172.8,32.3,18.75,18.69,45.1,20.13,1,701,29.7,28,19,18.5
2018-12-10 10:12:54.0415,172.8,32.3,18.75,18.69,45.1,20.12,2,701.1,30,28,19,18.5
2018-12-10 10:12:54.2915,172.8,32.3,18.75,18.69,45.1,20.12,61,703.7,698.7,0,19,18.5
2018-12-10 10:12:54.5415,172.8,32.3,18.75,18.69,45.1,20.1,62,425,425,0,19,18.5
2018-12-10 10:12:54.7915,172.8,32.3,18.75,18.69,45.1,20.12,64,32.5,33,0,19,18.5
2018-12-10 10:12:55.0415,172.8,32.3,18.75,18.69,45.1,20.12,3,701,29.7,26,19,18.5
2018-12-10 10:12:55.2915,172.8,32.3,18.75,18.69,45.1,20.1,4,701.1,30,26,19,18.5
2018-12-10 10:12:55.5415,172.8,32.3,18.75,18.69,45.1,20.11,65,21200,21260,0,19,18.5
2018-12-10 10:12:55.7915,172.8,32.3,18.75,18.69,45.1,20.11,66,5100,5100,0,19,18.5
2018-12-10 10:12:56.0415,172.8,32.3,18.75,18.69,45.1,20.14,1,701.1,29.6,28,19,18.5
2018-12-10 10:12:56.2915,172.8,32.3,18.75,18.69,45.1,20.12,2,701.1,30,28,19,18.5
2018-12-10 10:12:56.5415,172.8,32.3,18.75,18.69,45.1,20.11,65,21210,21260,0,19,18.5
2018-12-10 10:12:56.7915,172.8,32.3,18.75,18.69,45.1,20.11,51,3.58,3.56,0,19,18.5
2018-12-10 10:12:57.0415,172.8,32.3,18.75,18.69,45.1,20.12,63,50,50,0,19,18.5
2018-12-10 10:12:57.2915,172.8,32.3,18.75,18.69,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:12:57.5415,172.8,32.3,18.75,18.69,45.1,20.14,52,3.58,3.56,0,19,18.5
2018-12-10 10:12:57.7915,172.8,32.3,18.75,18.69,45.1,20.14,6,21210,27.4,3.6,19,18.5
2018-12-10 10:12:58.0415,172.8,32.3,18.75,18.69,45.1,20.13,7,21260,27.3,3.6,19,18.5
2018-12-10 10:12:58.2915,172.8,32.3,18.75,18.69,45.1,20.12,1,701.1,29.6,28,19,18.5
2018-12-10 10:12:58.5415,172.8,32.3,18.75,18.69,45.1,20.13,2,701.1,30,28,19,18.5
2018-12-10 10:12:58.7916,172.8,32.3,18.75,18.69,45.1,20.13,61,703.8,698.7,0,19,18.5
2018-12-10 10:12:59.0416,172.8,32.3,18.75,18.69,45.1,20.12,62,425,425,0,19,18.5
2018-12-10 10:12:59.2916,172.8,32.3,18.75,18.69,45.1,20.12,64,32.6,33,0,19,18.5
2018-12-10 10:12:59.5415,172.8,32.3,18.75,18.69,45.1,20.12,3,701.1,29.6,26,19,18.5
2018-12-10 10:12:59.7915,172.8,32.3,18.75,18.69,45.1,20.13,4,701.1,30,26,19,18.5
2018-12-10 10:13:00.0415,172.8,32.3,18.75,18.69,45.1,20.13,65,21210,21270,0,19,18.5
2018-12-10 10:13:00.2915,172.8,32.3,18.75,18.69,45.1,20.11,66,5090,5090,0,19,18.5
2018-12-10 10:13:00.5416,172.8,32.3,18.75,18.69,45.1,20.13,1,701.1,29.6,28,19,18.5
2018-12-10 10:13:00.7916,172.8,32.4,18.75,18.75,45.1,20.12,2,701.1,30,28,19,18.5
2018-12-10 10:13:01.0416,172.8,32.4,18.75,18.75,45.1,20.12,65,21210,21260,0,19,18.5
2018-12-10 10:13:01.2916,172.8,32.4,18.75,18.75,45.1,20.11,51,3.58,3.56,0,19,18.5
2018-12-10 10:13:01.5416,172.8,32.4,18.75,18.75,45.1,20.12,63,50,50,0,19,18.5
2018-12-10 10:13:01.7916,172.8,32.4,18.75,18.75,45.1,20.13,67,27.4,27.3,0,19,18.5
2018-12-10 10:13:02.0416,172.8,32.4,18.75,18.75,45.1,20.12,52,3.58,3.56,0,19,18.5
2018-12-10 10:13:02.2916,172.8,32.4,18.75,18.75,45.1,19.99,6,21210,27.4,3.6,19,18.5
2018-12-10 10:13:02.5415,172.8,32.4,18.75,18.75,45.1,20.12,7,21270,27.3,3.6,19,18.5
2018-12-10 10:13:02.7915,172.8,32.4,18.75,18.75,45.1,20.11,1,701.3,29.7,28,19,18.5
2018-12-10 10:13:03.0415,172.8,32.4,18.75,18.75,45.1,20.12,2,701.2,30,28,19,18.5
2018-12-10 10:13:03.2915,172.8,32.4,18.75,18.75,45.1,20.13,61,703.8,698.8,0,19,18.5
2018-12-10 10:13:03.5415,172.8,32.4,18.75,18.75,45.1,20.12,62,425,425,0,19,18.5
2018-12-10 10:13:03.7915,172.8,32.4,18.75,18.75,45.1,20.12,64,32.5,33,0,19,18.5
2018-12-10 10:13:04.0416,172.8,32.4,18.75,18.75,45.1,20.13,3,701.3,29.7,26,19,18.5
2018-12-10 10:13:04.2916,172.8,32.4,18.75,18.75,45.1,20.12,4,701.2,30,26,19,18.5
2018-12-10 10:13:04.5416,172.8,32.4,18.75,18.75,45.1,20.12,65,21210,21270,0,19,18.5
2018-12-10 10:13:04.7916,172.8,32.4,18.75,18.75,45.1,20.12,66,5090,5090,0,19,18.5
2018-12-10 10:13:05.0416,172.8,32.4,18.75,18.75,45.1,20.11,1,701.3,29.7,28,19,18.5
2018-12-10 10:13:05.2917,172.8,32.4,18.75,18.75,45.1,20.11,2,701.2,30,28,19,18.5
2018-12-10 10:13:05.5417,172.8,32.4,18.75,18.75,45.1,20.11,65,21210,21270,0,19,18.5
2018-12-10 10:13:05.7916,172.8,32.4,18.75,18.75,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:13:06.0416,172.8,32.4,18.75,18.75,45.1,20.13,63,50,50,0,19,18.5
2018-12-10 10:13:06.2916,172.8,32.4,18.75,18.75,45,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:13:06.5416,172.8,32.4,18.75,18.75,45.1,20.12,52,3.59,3.56,0,19,18.5
2018-12-10 10:13:06.7915,172.8,32.4,18.75,18.75,45.1,20.12,6,21210,27.4,3.6,19,18.5
2018-12-10 10:13:07.0415,172.8,32.4,18.75,18.75,45.1,20.13,7,21270,27.3,3.6,19,18.5
2018-12-10 10:13:07.2915,172.8,32.4,18.75,18.75,45.1,20.12,1,701.3,29.7,28,19,18.5
2018-12-10 10:13:07.5414,172.8,32.4,18.75,18.75,45.1,20.12,2,701.2,30,28,19,18.5
2018-12-10 10:13:07.7914,172.8,32.4,18.75,18.75,45.1,20.12,61,703.8,698.8,0,19,18.5
2018-12-10 10:13:08.0414,172.8,32.4,18.75,18.75,45.1,20.12,62,425,425,0,19,18.5
2018-12-10 10:13:08.2913,172.8,32.4,18.75,18.75,45.1,20.09,64,32.6,33.1,0,19,18.5
2018-12-10 10:13:08.5414,172.8,32.4,18.75,18.75,45.1,20.12,3,701.3,29.7,26,19,18.5
2018-12-10 10:13:08.7915,172.8,32.4,18.75,18.75,45.1,20.11,4,701.2,30,26,19,18.5
2018-12-10 10:13:09.0416,172.8,32.4,18.75,18.75,45.1,20.12,65,21200,21260,0,19,18.5
2018-12-10 10:13:09.2916,172.8,32.4,18.75,18.75,45.1,20.13,66,5090,5090,0,19,18.5
2018-12-10 10:13:09.5417,172.8,32.4,18.75,18.75,45.1,20.13,1,701.3,29.7,28,19,18.5
2018-12-10 10:13:09.7917,172.8,32.4,18.75,18.75,45.1,20.12,2,701.2,30,28,19,18.5
2018-12-10 10:13:10.0417,172.8,32.4,18.75,18.75,45.1,20.12,65,21210,21270,0,19,18.5
2018-12-10 10:13:10.2917,172.8,32.4,18.75,18.75,45,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:13:10.5417,172.8,32.4,18.75,18.75,45.1,20.12,63,50,50,0,19,18.5
2018-12-10 10:13:10.7917,172.8,32.4,18.75,18.75,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:13:11.0417,172.8,32.4,18.75,18.75,45.1,20.13,52,3.58,3.56,0,19,18.5
2018-12-10 10:13:11.2917,172.8,32.4,18.75,18.75,45.1,20.15,6,21210,27.4,3.6,19,18.5
2018-12-10 10:13:11.5417,172.8,32.4,18.75,18.75,45.1,20.11,7,21260,27.3,3.6,19,18.5
2018-12-10 10:13:11.7917,172.8,32.4,18.75,18.75,45.1,20.12,1,701.3,29.6,28,19,18.5
2018-12-10 10:13:12.0417,172.8,32.4,18.75,18.75,45.1,20.13,2,701.3,30,28,19,18.5
2018-12-10 10:13:12.2917,172.8,32.4,18.75,18.75,45.1,20.13,61,703.9,698.8,0,19,18.5
2018-12-10 10:13:12.5417,172.8,32.4,18.75,18.75,45.1,20.12,62,425,425,0,19,18.5
2018-12-10 10:13:12.7917,172.8,32.4,18.75,18.75,45.1,20.12,64,32.5,32.9,0,19,18.5
2018-12-10 10:13:13.0417,172.8,32.4,18.75,18.75,45.1,20.13,3,701.3,29.6,26,19,18.5
2018-12-10 10:13:13.2917,172.8,32.4,18.75,18.75,45.1,20.13,4,701.3,30,26,19,18.5
2018-12-10 10:13:13.5417,172.8,32.4,18.75,18.75,45.1,20.12,65,21210,21270,0,19,18.5
2018-12-10 10:13:13.7917,172.8,32.4,18.75,18.75,45.1,20.13,66,5100,5100,0,19,18.5
2018-12-10 10:13:14.0417,172.8,32.4,18.75,18.75,45.1,20.12,1,701.3,29.6,28,19,18.5
2018-12-10 10:13:14.2917,172.8,32.4,18.75,18.75,45.1,20.18,2,701.3,30,28,19,18.5
2018-12-10 10:13:14.5418,172.8,32.4,18.75,18.75,45.1,20.13,65,21200,21260,0,19,18.5
2018-12-10 10:13:14.7917,172.8,32.4,18.75,18.75,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:13:15.0417,172.8,32.4,18.75,18.75,45.1,20.12,63,50,50,0,19,18.5
2018-12-10 10:13:15.2917,172.8,32.4,18.75,18.75,45.1,20.13,67,27.4,27.3,0,19,18.5
2018-12-10 10:13:15.5416,172.8,32.4,18.75,18.75,45.1,20.13,52,3.58,3.56,0,19,18.5
2018-12-10 10:13:15.7917,172.8,32.4,18.75,18.75,45.1,20.13,6,21210,27.4,3.6,19,18.5
2018-12-10 10:13:16.0417,172.8,32.4,18.75,18.75,45.1,20.12,7,21270,27.3,3.6,19,18.5
2018-12-10 10:13:16.2917,172.8,32.4,18.75,18.75,45.1,20.13,1,701.3,29.6,28,19,18.5
2018-12-10 10:13:16.5417,172.8,32.4,18.75,18.75,45.1,20.12,2,701.3,30,28,19,18.5
2018-12-10 10:13:16.7917,172.8,32.5,18.75,18.81,45.1,20.12,61,703.9,699,0,19,18.5
2018-12-10 10:13:17.0417,172.8,32.5,18.75,18.81,45.1,20.13,62,425,425,0,19,18.5
2018-12-10 10:13:17.2917,172.8,32.5,18.75,18.81,45.1,19.98,64,32.5,33,0,19,18.5
2018-12-10 10:13:17.5417,172.8,32.5,18.75,18.81,45.1,20.11,3,701.3,29.6,26,19,18.5
2018-12-10 10:13:17.7917,172.8,32.5,18.75,18.81,45.1,20.12,4,701.4,30,26,19,18.5
2018-12-10 10:13:18.0417,172.8,32.5,18.75,18.81,45.1,20.12,65,21210,21270,0,19,18.5
2018-12-10 10:13:18.2917,172.8,32.5,18.75,18.81,45.1,20.11,66,5100,5100,0,19,18.5
2018-12-10 10:13:18.5417,172.8,32.5,18.75,18.81,45.1,20.12,1,701.3,29.6,28,19,18.5
2018-12-10 10:13:18.7917,172.8,32.5,18.75,18.81,45.1,20.12,2,701.4,30,28,19,18.5
2018-12-10 10:13:19.0417,172.8,32.6,18.75,18.87,45.1,20.12,65,21210,21270,0,19,18.5
2018-12-10 10:13:19.2917,172.8,32.6,18.75,18.87,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:13:19.5417,172.8,32.6,18.75,18.87,45.1,20.12,63,50,50,0,19,18.5
2018-12-10 10:13:19.7918,172.8,32.6,18.75,18.87,45.1,20.13,67,27.4,27.3,0,19,18.5
2018-12-10 10:13:20.0418,172.8,32.6,18.75,18.87,45.1,20.13,52,3.59,3.56,0,19,18.5
2018-12-10 10:13:20.2918,172.8,32.6,18.75,18.87,45.1,20.12,6,21210,27.4,3.6,19,18.5
2018-12-10 10:13:20.5418,172.8,32.6,18.75,18.87,45.1,20.12,7,21270,27.3,3.6,19,18.5
2018-12-10 10:13:20.7918,172.8,32.6,19,18.87,45.1,20.11,1,701.3,29.6,28,19,18.5
2018-12-10 10:13:21.0418,172.8,32.6,19,18.87,45.1,20.12,2,701.4,30,28,19,18.5
2018-12-10 10:13:21.2917,172.8,32.6,19,18.87,45.1,20.11,61,703.9,699,0,19,18.5
2018-12-10 10:13:21.5417,172.8,32.6,19,18.87,45.1,20.13,62,425,425,0,19,18.5
2018-12-10 10:13:21.7917,172.8,32.7,19,18.92,45.1,20.13,64,32.5,33,0,19,18.5
2018-12-10 10:13:22.0417,172.8,32.7,19,18.92,45.1,20.13,3,701.3,29.6,26,19,18.5
2018-12-10 10:13:22.2917,172.8,32.7,19,18.92,45.1,20.12,4,701.4,30,26,19,18.5
2018-12-10 10:13:22.5417,172.8,32.7,19,18.92,45.1,20.13,65,21210,21260,0,19,18.5
2018-12-10 10:13:22.7918,172.8,32.7,19,18.92,45,20.11,66,5100,5100,0,19,18.5
2018-12-10 10:13:23.0418,172.8,32.7,19,18.92,45.1,20.12,1,701.3,29.6,28,19,18.5
2018-12-10 10:13:23.2918,172.8,32.7,19,18.92,45.1,20.12,2,701.4,30,28,19,18.5
2018-12-10 10:13:23.5418,172.8,32.7,19,18.92,45.1,20.11,65,21210,21260,0,19,18.5
2018-12-10 10:13:23.7919,172.8,32.7,19,18.92,45.1,20.12,51,3.58,3.56,0,19,18.5
2018-12-10 10:13:24.0419,172.8,32.7,19,18.92,45.1,20.12,63,50,50,0,19,18.5
2018-12-10 10:13:24.2919,172.8,32.7,19,18.92,45.1,20.12,67,27.4,27.3,0,19,18.5
2018-12-10 10:13:24.5419,172.8,32.7,19,18.92,45.1,20.12,52,3.59,3.56,0,19,19
2018-12-10 10:13:24.7919,172.8,32.7,19,18.92,45.1,20.13,6,21210,27.4,3.6,19,19
2018-12-10 10:13:25.0419,172.8,32.7,19,18.92,45.1,20.12,7,21250,27.3,3.6,19,19
2018-12-10 10:13:25.2919,172.8,32.7,19,18.92,45.1,20.13,1,701.3,29.6,28,19,19
2018-12-10 10:13:25.5419,172.8,32.7,19,18.92,45,20.12,2,701.4,30,28,19,19
2018-12-10 10:13:25.7919,172.8,32.7,19,18.92,45.1,20.11,61,704,699.1,0,19,19
2018-12-10 10:13:26.0419,172.8,32.7,19,18.92,45.1,20.12,62,425,425,0,19,19
2018-12-10 10:13:26.2919,172.8,32.7,19,18.92,45.1,20.12,64,32.6,33,0,19,19
2018-12-10 10:13:26.5419,172.8,32.7,19,18.92,45.1,20.12,3,701.3,29.6,26,19,19
2018-12-10 10:13:26.7919,172.8,32.7,19,18.92,45.1,20.12,4,701.4,30,26,19,19
2018-12-10 10:13:27.0419,172.8,32.7,19,18.92,45.1,20.12,65,21220,21250,0,19,19
2018-12-10 10:13:27.2919,172.8,32.7,19,18.92,45.1,20.11,66,5100,5100,0,19,19
2018-12-10 10:13:27.5419,172.8,32.7,19,18.92,45.1,20.12,1,701.3,29.6,28,19,19
2018-12-10 10:13:27.7919,172.8,32.7,19,18.92,45.1,20.14,2,701.4,30,28,19,19
2018-12-10 10:13:28.0419,172.8,32.7,19,18.92,45.1,20.11,65,21220,21250,0,19,19
2018-12-10 10:13:28.2919,172.8,32.7,19,18.92,45.1,20.12,51,3.58,3.56,0,19,19
2018-12-10 10:13:28.5419,172.8,32.7,19,18.92,45.1,20.12,63,50,50,0,19,19
2018-12-10 10:13:28.7919,172.8,32.7,19,18.92,45.1,20.11,67,27.4,27.3,0,19,19
2018-12-10 10:13:29.0419,172.8,32.7,19,18.92,45.1,20.13,52,3.59,3.56,0,19,19
2018-12-10 10:13:29.2919,172.8,32.7,19,18.92,45.1,20.12,6,21220,27.4,3.6,19,19
2018-12-10 10:13:29.5419,172.8,32.7,19,18.92,45,20.12,7,21240,27.3,3.6,19,19
2018-12-10 10:13:29.7919,172.8,32.7,19,18.92,45.1,20.13,1,701.3,29.6,28,19,19
2018-12-10 10:13:30.0419,172.8,32.7,19,18.92,45.1,20.11,2,701.4,30,28,19,19
2018-12-10 10:13:30.2919,172.8,32.7,19,18.92,45.1,20.14,61,704,699,0,19,19
2018-12-10 10:13:30.5419,172.8,32.7,19,18.92,45.1,20.06,62,425,425,0,19,19
2018-12-10 10:13:30.7919,172.8,32.7,19,18.92,45.1,20.13,64,32.5,32.9,0,19,19
2018-12-10 10:13:31.0419,172.8,32.7,19,18.92,45.1,20.12,3,701.3,29.6,26,19,19
2018-12-10 10:13:31.2919,172.8,32.7,19,18.92,45.1,20.12,4,701.4,30,26,19,19
2018-12-10 10:13:31.5419,172.8,32.7,19,18.92,45.1,20.12,65,21230,21250,0,19,19
2018-12-10 10:13:31.7919,172.8,32.7,19,18.92,45.1,20.12,66,5090,5090,0,19,19
2018-12-10 10:13:32.0419,172.8,32.7,19,18.92,45.1,20.12,1,701.5,29.7,28,19,19
2018-12-10 10:13:32.2919,172.8,32.7,19,18.92,45.1,20.13,2,701.5,30,28,19,19
2018-12-10 10:13:32.5419,172.8,32.7,19,18.92,45.1,20.12,65,21230,21250,0,19,19
2018-12-10 10:13:32.7919,172.8,32.7,19,18.92,45.1,20.12,51,3.59,3.56,0,19,19
2018-12-10 10:13:33.0419,172.8,32.7,19,18.92,45.1,20.12,63,50,50,0,19,19
2018-12-10 10:13:33.2919,172.8,32.7,19,18.92,45.1,20.13,67,27.4,27.3,0,19,19
2018-12-10 10:13:33.5419,172.8,32.7,19,18.92,45.1,20.04,52,3.59,3.56,0,19,19
2018-12-10 10:13:33.7919,172.8,32.7,19,18.92,45.1,20.13,6,21230,27.4,3.6,19,19
2018-12-10 10:13:34.0419,172.8,32.7,19,18.92,45.1,20.13,7,21250,27.3,3.6,19,19
2018-12-10 10:13:34.2919,172.8,32.7,19,18.92,45.1,20.12,1,701.5,29.7,28,19,19
2018-12-10 10:13:34.5420,172.8,32.7,19,18.92,45.1,20.12,2,701.5,30,28,19,19
2018-12-10 10:13:34.7919,172.8,32.7,19,18.92,45.1,20.11,61,704.2,699.1,0,19,19
2018-12-10 10:13:35.0419,172.8,32.7,19,18.92,45.1,20.12,62,425,425,0,19,19
2018-12-10 10:13:35.2919,172.8,32.7,19,18.92,45.1,20.13,64,32.5,32.9,0,19,19
2018-12-10 10:13:35.5419,172.8,32.8,19,18.98,45.1,20.13,3,701.5,29.7,26,19,19
2018-12-10 10:13:35.7919,172.8,32.8,19,18.98,45.1,20.12,4,701.5,30,25.5,19,19
2018-12-10 10:13:36.0419,172.8,32.8,19,18.98,45.1,20.15,65,21230,21250,0,19,19
2018-12-10 10:13:36.2919,172.8,32.8,19,18.98,45.1,20.14,66,5100,5100,0,19,19
2018-12-10 10:13:36.5419,172.8,32.8,19,18.98,45.1,20.08,1,701.5,29.7,28,19,19
2018-12-10 10:13:36.7919,172.8,32.8,19,18.98,45,20.12,2,701.5,30,28,19,19
2018-12-10 10:13:37.0419,172.8,32.8,19,18.98,45.1,20.1,65,21230,21240,0,19,19
2018-12-10 10:13:37.2919,172.8,32.8,19,18.98,45.1,20.12,51,3.59,3.56,0,19,19
2018-12-10 10:13:37.5419,172.8,32.8,19,18.98,45.1,20.12,63,50,50,0,19,19
2018-12-10 10:13:37.7920,172.8,32.8,19,18.98,45.1,20.13,67,27.4,27.3,0,19,19
2018-12-10 10:13:38.0420,172.8,32.8,19,18.98,45.1,20.12,52,3.59,3.56,0,19,19
2018-12-10 10:13:38.2920,172.8,32.8,19,18.98,45.1,20.12,6,21230,27.4,3.6,19,19
2018-12-10 10:13:38.5420,172.8,32.8,19,18.98,45.1,20.12,7,21240,27.3,3.6,19,19
2018-12-10 10:13:38.7920,172.8,32.8,19,18.98,45.1,20.14,1,701.5,29.7,28,19,19
2018-12-10 10:13:39.0420,172.8,32.8,19,18.98,45.1,20.12,2,701.7,30,28,19,19
2018-12-10 10:13:39.2920,172.8,32.8,19,18.98,45.1,20.13,61,704.2,699.2,0,19,19
2018-12-10 10:13:39.5420,172.8,32.8,19,18.98,45.1,20.1,62,425,425,0,19,19
2018-12-10 10:13:39.7920,172.8,32.8,19.25,18.98,45.1,20.13,64,32.5,32.9,0,19,19
2018-12-10 10:13:40.0420,172.8,32.8,19.25,18.98,45.1,20.12,3,701.4,29.7,26,19,19
2018-12-10 10:13:40.2920,172.8,32.8,19.25,18.98,45.1,20.12,4,701.7,30,25.5,19,19
2018-12-10 10:13:40.5420,172.8,32.8,19.25,18.98,45.1,20.12,65,21230,21240,0,19,19
2018-12-10 10:13:40.7920,172.8,32.8,19.25,18.98,45.1,20.13,66,5110,5110,0,19,19
2018-12-10 10:13:41.0420,172.8,32.8,19.25,18.98,45.1,20.12,1,701.4,29.7,28,19,19
2018-12-10 10:13:41.2920,172.8,32.8,19.25,18.98,45.1,20.12,2,701.7,30,28,19,19
2018-12-10 10:13:41.5420,172.8,32.8,19.25,18.98,45.1,20.12,65,21230,21250,0,19,19
2018-12-10 10:13:41.7920,172.8,32.8,19.25,18.98,45.1,20.12,51,3.58,3.56,0,19,19
2018-12-10 10:13:42.0421,172.8,32.8,19.25,18.98,45.1,20.12,63,50,50,0,19,19
2018-12-10 10:13:42.2921,172.8,32.8,19.25,18.98,45.1,20.12,67,27.4,27.3,0,19,19
2018-12-10 10:13:42.5422,172.8,32.8,19.25,18.98,45.1,20.14,52,3.59,3.56,0,19,19
2018-12-10 10:13:42.7922,172.8,32.8,19.25,18.98,45.1,20.13,6,21220,27.4,3.6,19,19
2018-12-10 10:13:43.0421,172.8,32.8,19.25,18.98,45.1,20.13,7,21250,27.3,3.6,19,19
2018-12-10 10:13:43.2921,172.8,32.8,19.25,18.98,45.1,20.14,1,701.4,29.7,28,19,19
2018-12-10 10:13:43.5421,172.8,32.8,19.25,18.98,45.1,20.13,2,701.7,30,28,19,19
2018-12-10 10:13:43.7921,172.8,32.8,19.25,18.98,45,20.13,61,704.2,699.2,0,19,19
2018-12-10 10:13:44.0421,172.8,32.8,19.25,18.98,45,20.12,62,425,425,0,19,19
2018-12-10 10:13:44.2920,172.8,32.8,19.25,18.98,45.1,20.12,64,32.5,32.9,0,19,19
2018-12-10 10:13:44.5420,172.8,32.8,19.25,18.98,45.1,20.12,3,701.4,29.7,26,19,19
2018-12-10 10:13:44.7920,172.8,32.8,19.25,18.98,45.1,20.13,4,701.7,30,25.5,19,19
2018-12-10 10:13:45.0420,172.8,32.8,19.25,18.98,45.1,20.11,65,21210,21240,0,19,19
2018-12-10 10:13:45.2920,172.8,32.8,19.25,18.98,45.1,20.12,66,5110,5110,0,19,19
2018-12-10 10:13:45.5420,172.8,32.8,19.25,18.98,45.1,20.23,1,701.4,29.7,28,19,19
2018-12-10 10:13:45.7920,172.8,32.8,19.25,18.98,45.1,20.1,2,701.7,30,28,19,19
2018-12-10 10:13:46.0420,172.8,32.8,19.25,18.98,45.1,20.11,65,21220,21250,0,19,19
2018-12-10 10:13:46.2920,172.8,32.8,19.25,18.98,45.1,20.13,51,3.58,3.56,0,19.5,19
2018-12-10 10:13:46.5421,172.8,32.8,19.25,18.98,45.1,20.12,63,50,50,0,19.5,19
2018-12-10 10:13:46.7921,172.8,32.8,19.25,18.98,45.1,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:13:47.0421,172.8,32.8,19.25,18.98,45.1,20.12,52,3.59,3.56,0,19.5,19
2018-12-10 10:13:47.2921,172.8,32.8,19.25,18.98,45.1,20.12,6,21210,27.4,3.6,19.5,19
2018-12-10 10:13:47.5421,172.8,32.8,19.25,18.98,45.1,20.12,7,21250,27.3,3.6,19.5,19
2018-12-10 10:13:47.7921,172.8,32.8,19.25,18.98,45.1,20.13,1,701.6,29.7,28,19.5,19
2018-12-10 10:13:48.0421,172.8,32.8,19.25,18.98,45.1,20.11,2,701.6,30,28,19.5,19
2018-12-10 10:13:48.2920,172.8,32.8,19.25,18.98,45.1,20.13,61,704.3,699.2,0,19.5,19
2018-12-10 10:13:48.5420,172.8,32.8,19.25,18.98,45.1,19.96,62,425,425,0,19.5,19
2018-12-10 10:13:48.7919,172.8,32.8,19.25,18.98,45.1,20.13,64,32.5,32.9,0,19.5,19
2018-12-10 10:13:49.0420,172.8,32.8,19.25,18.98,45.1,20.11,3,701.6,29.7,26,19.5,19
2018-12-10 10:13:49.2920,172.8,32.8,19.25,18.98,45.1,20.12,4,701.6,30,25.5,19.5,19
2018-12-10 10:13:49.5420,172.8,32.8,19.25,18.98,45.1,20.12,65,21210,21250,0,19.5,19
2018-12-10 10:13:49.7920,172.8,32.8,19.25,18.98,45.1,20.12,66,5110,5110,0,19.5,19
2018-12-10 10:13:50.0420,172.8,32.8,19.25,18.98,45.1,20.13,1,701.6,29.7,28,19.5,19
2018-12-10 10:13:50.2920,172.8,32.8,19.25,18.98,45.1,20.13,2,701.6,30,28,19.5,19
2018-12-10 10:13:50.5420,172.8,32.8,19.25,18.98,45.1,20.12,65,21210,21250,0,19.5,19
2018-12-10 10:13:50.7920,172.8,32.9,19.25,19.04,45.1,20.12,51,3.58,3.56,0,19.5,19
2018-12-10 10:13:51.0420,172.8,32.9,19.25,19.04,45.1,20.12,63,50,50,0,19.5,19
2018-12-10 10:13:51.2920,172.8,32.9,19.25,19.04,45.1,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:13:51.5420,172.8,32.9,19.25,19.04,45.1,20.1,52,3.59,3.56,0,19.5,19
2018-12-10 10:13:51.7921,172.8,32.9,19.25,19.04,45.1,20.15,6,21210,27.4,3.6,19.5,19
2018-12-10 10:13:52.0421,172.8,32.9,19.25,19.04,45.1,20.13,7,21260,27.3,3.6,19.5,19
2018-12-10 10:13:52.2921,172.8,32.9,19.25,19.04,45.1,20.12,1,701.6,29.7,28,19.5,19
2018-12-10 10:13:52.5421,172.8,32.9,19.25,19.04,45.1,20.13,2,701.6,30,28,19.5,19
2018-12-10 10:13:52.7921,172.8,32.9,19.25,19.04,45.1,20.12,61,704.3,699.3,0,19.5,19
2018-12-10 10:13:53.0421,172.8,32.9,19.25,19.04,45.1,20.13,62,425,425,0,19.5,19
2018-12-10 10:13:53.2921,172.8,32.9,19.25,19.04,45.1,20.13,64,32.5,32.9,0,19.5,19
2018-12-10 10:13:53.5421,172.8,33,19.25,19.1,45.1,20.13,3,701.7,29.6,26,19.5,19
2018-12-10 10:13:53.7920,172.8,33.1,19.25,19.16,45.1,20.12,4,701.8,30,25.5,19.5,19
2018-12-10 10:13:54.0420,172.8,33.1,19.25,19.16,45.1,20.12,65,21210,21260,0,19.5,19
2018-12-10 10:13:54.2921,172.8,33.1,19.25,19.16,45.1,20.12,66,5110,5110,0,19.5,19
2018-12-10 10:13:54.5421,172.8,33.1,19.25,19.16,45.1,20.12,1,701.7,29.6,28,19.5,19
2018-12-10 10:13:54.7921,172.8,33.1,19.25,19.16,45.1,20.15,2,701.8,30,28,19.5,19
2018-12-10 10:13:55.0421,172.8,33.1,19.25,19.16,45.1,20.12,65,21200,21250,0,19.5,19
2018-12-10 10:13:55.2921,172.8,33.1,19.25,19.16,45.1,20.12,51,3.59,3.56,0,19.5,19
2018-12-10 10:13:55.5421,172.8,33.1,19.25,19.16,45.1,20.11,63,50,50,0,19.5,19
2018-12-10 10:13:55.7920,172.8,33.1,19.25,19.16,45.1,20.11,67,27.4,27.3,0,19.5,19
2018-12-10 10:13:56.0420,172.8,33.1,19.25,19.16,45.1,20.12,52,3.59,3.57,0,19.5,19
2018-12-10 10:13:56.2921,172.8,33.1,19.25,19.16,45.1,20.1,6,21210,27.4,3.6,19.5,19
2018-12-10 10:13:56.5422,172.8,33.1,19.25,19.16,45.1,20.13,7,21260,27.3,3.6,19.5,19
2018-12-10 10:13:56.7922,172.8,33.1,19.25,19.16,45.1,20.12,1,701.7,29.6,28,19.5,19
2018-12-10 10:13:57.0423,172.8,33.1,19.25,19.16,45.1,20.12,2,701.8,30,28,19.5,19
2018-12-10 10:13:57.2923,172.8,33.1,19.25,19.16,45.1,20.13,61,704.4,699.2,0,19.5,19
2018-12-10 10:13:57.5423,172.8,33.1,19.25,19.16,45.1,20.13,62,425,425,0,19.5,19
2018-12-10 10:13:57.7922,172.8,33.1,19.25,19.16,45.1,20.12,64,32.5,32.9,0,19.5,19
2018-12-10 10:13:58.0421,172.8,33.1,19.25,19.16,45.1,20.12,3,701.7,29.6,26,19.5,19
2018-12-10 10:13:58.2920,172.8,33.1,19.25,19.16,45.1,20.12,4,701.8,30,25.5,19.5,19
2018-12-10 10:13:58.5420,172.8,33.1,19.25,19.16,45.1,20.13,65,21210,21260,0,19.5,19
2018-12-10 10:13:58.7920,172.8,33.1,19.25,19.16,45.1,20.11,66,5100,5100,0,19.5,19
2018-12-10 10:13:59.0421,172.8,33.1,19.25,19.16,45.1,20.13,1,701.7,29.6,28,19.5,19
2018-12-10 10:13:59.2921,172.8,33.1,19.25,19.16,45.1,20.11,2,701.8,30,28,19.5,19
2018-12-10 10:13:59.5422,172.8,33.1,19.25,19.16,45.1,20.12,65,21210,21260,0,19.5,19
2018-12-10 10:13:59.7922,172.8,33.1,19.25,19.16,45.1,20.12,51,3.59,3.56,0,19.5,19
2018-12-10 10:14:00.0422,172.8,33.1,19.25,19.16,45.1,20.15,63,50,50,0,19.5,19
2018-12-10 10:14:00.2922,172.8,33.1,19.25,19.16,45.1,20.13,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:00.5422,172.8,33.1,19.25,19.16,45.1,20.12,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:00.7922,172.8,33.1,19.25,19.16,45.1,20.12,6,21210,27.4,3.6,19.5,19
2018-12-10 10:14:01.0422,172.8,33.1,19.25,19.16,45.1,20.12,7,21260,27.3,3.6,19.5,19
2018-12-10 10:14:01.2922,172.8,33.1,19.25,19.16,45.1,20.12,1,701.9,29.6,28,19.5,19
2018-12-10 10:14:01.5422,172.8,33.1,19.25,19.16,45.1,20.12,2,701.7,30,28,19.5,19
2018-12-10 10:14:01.7922,172.8,33.1,19.25,19.16,45.1,20.12,61,704.4,699.3,0,19.5,19
2018-12-10 10:14:02.0422,172.8,33.1,19.25,19.16,45.1,20.13,62,425,425,0,19.5,19
2018-12-10 10:14:02.2922,172.8,33.1,19.25,19.16,45.1,20.13,64,32.5,33,0,19.5,19
2018-12-10 10:14:02.5422,172.8,33.1,19.25,19.16,45.1,20.11,3,701.9,29.6,26,19.5,19
2018-12-10 10:14:02.7922,172.8,33.1,19.25,19.16,45.1,20.13,4,701.7,30,25.5,19.5,19
2018-12-10 10:14:03.0422,172.8,33.1,19.25,19.16,45.1,20.14,65,21210,21260,0,19.5,19
2018-12-10 10:14:03.2922,172.8,33.1,19.25,19.16,45.1,20.13,66,5110,5110,0,19.5,19
2018-12-10 10:14:03.5422,172.8,33.1,19.25,19.16,45.1,20.14,1,701.9,29.6,28,19.5,19
2018-12-10 10:14:03.7922,172.8,33.1,19.25,19.16,45.1,20.12,2,701.7,30,28,19.5,19
2018-12-10 10:14:04.0422,172.8,33.1,19.25,19.16,45.1,20.13,65,21210,21260,0,19.5,19
2018-12-10 10:14:04.2922,172.8,33.1,19.25,19.16,45.1,20.13,51,3.59,3.57,0,19.5,19
2018-12-10 10:14:04.5421,172.8,33.1,19.25,19.16,45.1,20.12,63,50,50,0,19.5,19
2018-12-10 10:14:04.7922,172.8,33.1,19.25,19.16,45.1,20.13,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:05.0422,172.8,33.1,19.25,19.16,45.1,20.12,52,3.59,3.56,0,19.5,19
2018-12-10 10:14:05.2922,172.8,33.1,19.25,19.16,45.1,20.13,6,21200,27.4,3.6,19.5,19
2018-12-10 10:14:05.5422,172.8,33.1,19.25,19.16,45.1,20.12,7,21260,27.3,3.6,19.5,19
2018-12-10 10:14:05.7922,172.8,33.1,19.25,19.16,45.1,20.23,1,701.9,29.6,28,19.5,19
2018-12-10 10:14:06.0422,172.8,33.1,19.25,19.16,45.1,20.07,2,701.7,30,28,19.5,19
2018-12-10 10:14:06.2923,172.8,33.1,19.25,19.16,45.1,20.15,61,704.4,699.4,0,19.5,19
2018-12-10 10:14:06.5423,172.8,33.1,19.25,19.16,45.1,20.13,62,425,425,0,19.5,19
2018-12-10 10:14:06.7923,172.8,33.1,19.25,19.16,45.1,20.14,64,32.4,32.9,0,19.5,19
2018-12-10 10:14:07.0423,172.8,33.1,19.25,19.16,45.1,20.12,3,701.9,29.6,26,19.5,19
2018-12-10 10:14:07.2923,172.8,33.1,19.25,19.16,45.1,20.15,4,701.7,30,25.5,19.5,19
2018-12-10 10:14:07.5423,172.8,33.1,19.25,19.16,45.1,20.13,65,21200,21260,0,19.5,19
2018-12-10 10:14:07.7923,172.8,33.1,19.25,19.16,45.1,20.14,66,5100,5100,0,19.5,19
2018-12-10 10:14:08.0423,172.8,33.1,19.25,19.16,45.1,20.17,1,701.8,29.6,28,19.5,19
2018-12-10 10:14:08.2923,172.8,33.1,19.25,19.16,45.1,20.13,2,701.9,30,28,19.5,19
2018-12-10 10:14:08.5423,172.8,33.1,19.25,19.16,45.1,20.12,65,21210,21270,0,19.5,19
2018-12-10 10:14:08.7923,172.8,33.1,19.25,19.16,45.1,20.13,51,3.59,3.57,0,19.5,19
2018-12-10 10:14:09.0423,172.8,33.1,19.25,19.16,45.1,20.15,63,50,50,0,19.5,19
2018-12-10 10:14:09.2923,172.8,33.1,19.25,19.16,45.1,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:09.5423,172.8,33.1,19.25,19.16,45.1,20.12,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:09.7923,172.8,33.1,19.25,19.16,45.1,20.12,6,21210,27.4,3.6,19.5,19
2018-12-10 10:14:10.0423,172.8,33.1,19.25,19.16,45.1,20.13,7,21260,27.3,3.6,19.5,19
2018-12-10 10:14:10.2923,172.8,33.1,19.25,19.16,45.1,20.12,1,701.8,29.6,28,19.5,19
2018-12-10 10:14:10.5423,172.8,33.2,19.25,19.21,45.1,20.12,2,701.9,30,28,19.5,19
2018-12-10 10:14:10.7923,172.8,33.2,19.25,19.21,45.1,20.14,61,704.5,699.4,0,19.5,19
2018-12-10 10:14:11.0423,172.8,33.2,19.25,19.21,45.1,20.13,62,425,425,0,19.5,19
2018-12-10 10:14:11.2923,172.8,33.2,19.25,19.21,45.1,20.12,64,32.5,32.9,0,19.5,19
2018-12-10 10:14:11.5423,172.8,33.2,19.25,19.21,45.1,20.12,3,701.8,29.6,26,19.5,19
2018-12-10 10:14:11.7923,172.8,33.2,19.25,19.21,45.1,20.12,4,701.9,30,25.5,19.5,19
2018-12-10 10:14:12.0423,172.8,33.2,19.25,19.21,45.1,20.13,65,21210,21260,0,19.5,19
2018-12-10 10:14:12.2923,172.8,33.2,19.25,19.21,45.1,20.13,66,5100,5100,0,19.5,19
2018-12-10 10:14:12.5423,172.8,33.2,19.25,19.21,45.1,20.14,1,701.8,29.6,28,19.5,19
2018-12-10 10:14:12.7923,172.8,33.2,19.25,19.21,45.1,20.12,2,701.9,30,28,19.5,19
2018-12-10 10:14:13.0423,172.8,33.2,19.25,19.21,45.1,20.13,65,21210,21270,0,19.5,19
2018-12-10 10:14:13.2922,172.8,33.2,19.25,19.21,45.1,20.12,51,3.59,3.57,0,19.5,19
2018-12-10 10:14:13.5422,172.8,33.2,19.25,19.21,45.1,20.12,63,50,50,0,19.5,19
2018-12-10 10:14:13.7922,172.8,33.2,19.25,19.21,45.1,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:14.0422,172.8,33.2,19.25,19.21,45.1,20.19,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:14.2923,172.8,33.2,19.25,19.21,45.1,20.12,6,21220,27.4,3.6,19.5,19
2018-12-10 10:14:14.5424,172.8,33.2,19.25,19.21,45.1,20.13,7,21270,27.3,3.6,19.5,19
2018-12-10 10:14:14.7924,172.8,33.2,19.25,19.21,45.1,20.12,1,701.8,29.6,28,19.5,19
2018-12-10 10:14:15.0424,172.8,33.2,19.25,19.21,45.1,20.12,2,701.9,30,28,19.5,19
2018-12-10 10:14:15.2924,172.8,33.2,19.25,19.21,45.1,19.96,61,704.6,699.6,0,19.5,19
2018-12-10 10:14:15.5423,172.8,33.2,19.25,19.21,45.1,20.1,62,425,425,0,19.5,19
2018-12-10 10:14:15.7923,172.8,33.2,19.25,19.21,45.1,20.13,64,32.5,33,0,19.5,19
2018-12-10 10:14:16.0423,172.8,33.2,19.25,19.21,45.1,20.12,3,701.8,29.7,26,19.5,19
2018-12-10 10:14:16.2923,172.8,33.2,19.25,19.21,45.1,20.13,4,702,30,25.5,19.5,19
2018-12-10 10:14:16.5423,172.8,33.2,19.25,19.21,45.1,20.12,65,21220,21270,0,19.5,19
2018-12-10 10:14:16.7923,172.8,33.2,19.25,19.21,45.2,20.13,66,5090,5090,0,19.5,19
2018-12-10 10:14:17.0423,172.8,33.2,19.25,19.21,45.1,20.12,1,701.8,29.7,28,19.5,19
2018-12-10 10:14:17.2924,172.8,33.2,19.25,19.21,45.1,20.14,2,702,30,28,19.5,19
2018-12-10 10:14:17.5424,172.8,33.2,19.25,19.21,45.1,20.12,65,21210,21270,0,19.5,19
2018-12-10 10:14:17.7924,172.8,33.2,19.25,19.21,45.1,20.13,51,3.59,3.56,0,19.5,19
2018-12-10 10:14:18.0424,172.8,33.2,19.25,19.21,45.1,20.12,63,50,50,0,19.5,19
2018-12-10 10:14:18.2924,172.8,33.2,19.25,19.21,45.1,20.13,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:18.5424,172.8,33.2,19.25,19.21,45.1,20.01,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:18.7924,172.8,33.2,19.25,19.21,45.1,20.12,6,21210,27.4,3.6,19.5,19
2018-12-10 10:14:19.0424,172.8,33.2,19.25,19.21,45.1,20.12,7,21270,27.3,3.6,19.5,19
2018-12-10 10:14:19.2924,172.8,33.2,19.25,19.21,45.1,20.12,1,701.8,29.7,28,19.5,19
2018-12-10 10:14:19.5424,172.8,33.2,19.25,19.21,45.1,20.13,2,702,30,28,19.5,19
2018-12-10 10:14:19.7924,172.8,33.2,19.25,19.21,45.1,20.13,61,704.6,699.6,0,19.5,19
2018-12-10 10:14:20.0424,172.8,33.2,19.25,19.21,45.2,20.1,62,425,425,0,19.5,19
2018-12-10 10:14:20.2924,172.8,33.2,19.25,19.21,45.1,20.12,64,32.6,33,0,19.5,19
2018-12-10 10:14:20.5424,172.8,33.2,19.25,19.21,45,20.12,3,701.8,29.7,26,19.5,19
2018-12-10 10:14:20.7924,172.8,33.2,19.25,19.21,45.1,20.12,4,702,30,25.5,19.5,19
2018-12-10 10:14:21.0424,172.8,33.2,19.25,19.21,45.1,20.09,65,21210,21270,0,19.5,19
2018-12-10 10:14:21.2924,172.8,33.2,19.25,19.21,45.1,20.12,66,5090,5100,0,19.5,19
2018-12-10 10:14:21.5424,172.8,33.2,19.25,19.21,45.1,20.11,1,701.8,29.7,28,19.5,19
2018-12-10 10:14:21.7924,172.8,33.2,19.25,19.21,45,20.12,2,702,30,28,19.5,19
2018-12-10 10:14:22.0424,172.8,33.2,19.25,19.21,45,20.13,65,21210,21260,0,19.5,19
