Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:14:22.2924,172.8,33.2,19.25,19.21,45.1,20.13,51,3.59,3.56,0,19.5,19
2018-12-10 10:14:22.5424,172.8,33.2,19.25,19.21,45.1,20.12,63,50,50,0,19.5,19
2018-12-10 10:14:22.7924,172.8,33.2,19.25,19.21,45.1,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:23.0424,172.8,33.2,19.25,19.21,45.1,20.11,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:23.2924,172.8,33.2,19.25,19.21,45.1,20.11,6,21210,27.4,3.6,19.5,19
2018-12-10 10:14:23.5424,172.8,33.2,19.25,19.21,45.1,20.11,7,21260,27.3,3.6,19.5,19
2018-12-10 10:14:23.7924,172.8,33.2,19.25,19.21,45.1,20.12,1,702,29.6,28,19.5,19
2018-12-10 10:14:24.0424,172.8,33.2,19.25,19.21,45.1,20.12,2,702,30,28,19.5,19
2018-12-10 10:14:24.2924,172.8,33.2,19.25,19.21,45.1,20.09,61,704.6,699.6,0,19.5,19
2018-12-10 10:14:24.5424,172.8,33.2,19.25,19.21,45.1,20.14,62,425,425,0,19.5,19
2018-12-10 10:14:24.7924,172.8,33.3,19.25,19.27,45.1,20.12,64,32.5,33,0,19.5,19
2018-12-10 10:14:25.0424,172.8,33.3,19.25,19.27,45.1,20.12,3,702,29.6,26,19.5,19
2018-12-10 10:14:25.2924,172.8,33.3,19.25,19.27,45.1,20.11,4,702,30,25.5,19.5,19
2018-12-10 10:14:25.5424,172.8,33.3,19.25,19.27,45.1,20.12,65,21220,21280,0,19.5,19
2018-12-10 10:14:25.7924,172.8,33.3,19.25,19.27,45.1,20.12,66,5090,5090,0,19.5,19
2018-12-10 10:14:26.0424,172.8,33.3,19.25,19.27,45.1,20.12,1,702,29.6,28,19.5,19
2018-12-10 10:14:26.2924,172.8,33.3,19.25,19.27,45.1,20.13,2,702,30,28,19.5,19
2018-12-10 10:14:26.5424,172.8,33.4,19.25,19.33,45.2,20.13,65,21210,21270,0,19.5,19
2018-12-10 10:14:26.7924,172.8,33.4,19.25,19.33,45.2,20.1,51,3.59,3.57,0,19.5,19
2018-12-10 10:14:27.0424,172.8,33.4,19.25,19.33,45.2,20.12,63,50,50,0,19.5,19
2018-12-10 10:14:27.2924,172.8,33.4,19.25,19.33,45.1,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:27.5424,172.8,33.4,19.25,19.33,45.1,20.1,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:27.7924,172.8,33.4,19.25,19.33,45.1,20.12,6,21210,27.4,3.6,19.5,19
2018-12-10 10:14:28.0424,172.8,33.4,19.25,19.33,45.1,20.12,7,21270,27.3,3.6,19.5,19
2018-12-10 10:14:28.2924,172.8,33.4,19.25,19.33,45.2,20.11,1,702,29.6,28,19.5,19
2018-12-10 10:14:28.5424,172.8,33.4,19.25,19.33,45.1,20.13,2,702,30,28,19.5,19
2018-12-10 10:14:28.7925,172.8,33.5,19.25,19.39,45.1,20.12,61,704.7,699.7,0,19.5,19
2018-12-10 10:14:29.0425,172.8,33.5,19.25,19.39,45,20.13,62,425,425,0,19.5,19
2018-12-10 10:14:29.2925,172.8,33.5,19.25,19.39,45.1,20.13,64,32.5,33,0,19.5,19
2018-12-10 10:14:29.5426,172.8,33.5,19.25,19.39,45.2,20.16,3,702,29.6,26,19.5,19
2018-12-10 10:14:29.7925,172.8,33.5,19.25,19.39,45.1,20.12,4,702,30,25.5,19.5,19
2018-12-10 10:14:30.0425,172.8,33.5,19.25,19.39,45.1,20.11,65,21210,21270,0,19.5,19
2018-12-10 10:14:30.2925,172.8,33.5,19.25,19.39,45.1,20.12,66,5090,5090,0,19.5,19
2018-12-10 10:14:30.5425,172.8,33.5,19.25,19.39,45.1,20.12,1,702.1,29.6,28,19.5,19
2018-12-10 10:14:30.7924,172.8,33.5,19.25,19.39,45.1,20.13,2,702.1,30,28,19.5,19
2018-12-10 10:14:31.0424,172.8,33.5,19.25,19.39,45.1,20.12,65,21210,21270,0,19.5,19
2018-12-10 10:14:31.2924,172.8,33.5,19.25,19.39,45.1,20.14,51,3.59,3.57,0,19.5,19
2018-12-10 10:14:31.5424,172.8,33.5,19.25,19.39,45.1,20.12,63,50,50,0,19.5,19
2018-12-10 10:14:31.7924,172.8,33.5,19.25,19.39,45,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:32.0425,172.8,33.5,19.25,19.39,45,20.13,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:32.2925,172.8,33.5,19.25,19.39,45.1,20.12,6,21220,27.4,3.6,19.5,19
2018-12-10 10:14:32.5426,172.8,33.5,19.25,19.39,45.2,20.11,7,21270,27.3,3.6,19.5,19
2018-12-10 10:14:32.7926,172.8,33.5,19.25,19.39,45.2,20.16,1,702.1,29.6,28,19.5,19
2018-12-10 10:14:33.0426,172.8,33.5,19.25,19.39,45.1,20.12,2,702.1,30,28,19.5,19
2018-12-10 10:14:33.2926,172.8,33.5,19.25,19.39,45.1,20.14,61,704.7,699.7,0,19.5,19
2018-12-10 10:14:33.5425,172.8,33.5,19.25,19.39,45.1,20.12,62,425,425,0,19.5,19
2018-12-10 10:14:33.7925,172.8,33.5,19.25,19.39,45.1,20.12,64,32.4,32.9,0,19.5,19
2018-12-10 10:14:34.0425,172.8,33.5,19.25,19.39,45.1,20.11,3,702.1,29.6,26,19.5,19
2018-12-10 10:14:34.2926,172.8,33.5,19.25,19.39,45.1,20.1,4,702.1,30,25.5,19.5,19
2018-12-10 10:14:34.5426,172.8,33.5,19.25,19.39,45.1,20.12,65,21210,21270,0,19.5,19
2018-12-10 10:14:34.7926,172.8,33.5,19.5,19.39,45.1,20.12,66,5100,5100,0,19.5,19
2018-12-10 10:14:35.0426,172.8,33.5,19.5,19.39,45.1,20.12,1,702.1,29.6,28,19.5,19
2018-12-10 10:14:35.2926,172.8,33.5,19.5,19.39,45.1,20.12,2,702.1,30,28,19.5,19
2018-12-10 10:14:35.5426,172.8,33.5,19.5,19.39,45.1,20.13,65,21210,21270,0,19.5,19
2018-12-10 10:14:35.7926,172.8,33.5,19.5,19.39,45.1,20.12,51,3.59,3.57,0,19.5,19
2018-12-10 10:14:36.0426,172.8,33.5,19.5,19.39,45.1,20.11,63,50,50,0,19.5,19
2018-12-10 10:14:36.2926,172.8,33.5,19.5,19.39,45.1,20.12,67,27.4,27.3,0,19.5,19
2018-12-10 10:14:36.5425,172.8,33.5,19.5,19.39,45.1,20.12,52,3.59,3.57,0,19.5,19
2018-12-10 10:14:36.7925,172.8,33.5,19.5,19.39,45.2,20.12,6,21210,27.4,3.6,19.5,19
2018-12-10 10:14:37.0425,172.8,33.5,19.5,19.39,45.1,20.14,7,21260,27.3,3.6,19.5,19.5
2018-12-10 10:14:37.2926,172.8,33.5,19.5,19.39,45.1,20.12,1,702.2,29.6,28,19.5,19.5
2018-12-10 10:14:37.5426,172.8,33.5,19.5,19.39,45,20.12,2,702.2,30,28,19.5,19.5
2018-12-10 10:14:37.7926,172.8,33.5,19.5,19.39,45.1,20.12,61,704.8,699.9,0,19.5,19.5
2018-12-10 10:14:38.0426,172.8,33.5,19.5,19.39,45.1,20.12,62,425,425,0,19.5,19.5
2018-12-10 10:14:38.2926,172.8,33.5,19.5,19.39,45.1,20.12,64,32.6,33,0,19.5,19.5
2018-12-10 10:14:38.5426,172.8,33.5,19.5,19.39,45.1,20.12,3,702.2,29.6,26,19.5,19.5
2018-12-10 10:14:38.7926,172.8,33.5,19.5,19.39,45,20.12,4,702.2,30,25.5,19.5,19.5
2018-12-10 10:14:39.0426,172.8,33.5,19.5,19.39,45.1,20.12,65,21220,21250,0,19.5,19.5
2018-12-10 10:14:39.2926,172.8,33.5,19.5,19.39,45.1,20.12,66,5100,5100,0,19.5,19.5
2018-12-10 10:14:39.5426,172.8,33.5,19.5,19.39,45.1,20.13,1,702.2,29.6,28,19.5,19.5
2018-12-10 10:14:39.7927,172.8,33.5,19.5,19.39,45.1,20.13,2,702.2,30,28,19.5,19.5
2018-12-10 10:14:40.0427,172.8,33.5,19.5,19.39,45.1,20.12,65,21210,21240,0,19.5,19.5
2018-12-10 10:14:40.2926,172.8,33.5,19.5,19.39,45.1,20.12,51,3.59,3.57,0,19.5,19.5
2018-12-10 10:14:40.5426,172.8,33.5,19.5,19.39,45.1,20.14,63,50,50,0,19.5,19.5
2018-12-10 10:14:40.7926,172.8,33.5,19.5,19.39,45.1,20.13,67,27.4,27.3,0,19.5,19.5
2018-12-10 10:14:41.0426,172.8,33.5,19.5,19.39,45.1,20.12,52,3.59,3.57,0,19.5,19.5
2018-12-10 10:14:41.2926,172.8,33.5,19.5,19.39,45,20.13,6,21220,27.4,3.6,19.5,19.5
2018-12-10 10:14:41.5426,172.8,33.5,19.5,19.39,45,20.1,7,21250,27.3,3.6,19.5,19.5
2018-12-10 10:14:41.7926,172.8,33.5,19.5,19.39,45.1,20.11,1,702.2,29.6,28,19.5,19.5
2018-12-10 10:14:42.0427,172.8,33.5,19.5,19.39,45.1,20.12,2,702.2,30,28,19.5,19.5
2018-12-10 10:14:42.2927,172.8,33.5,19.5,19.39,45.1,20.13,61,704.8,699.8,0,19.5,19.5
2018-12-10 10:14:42.5427,172.8,33.5,19.5,19.39,45.1,20.12,62,425,425,0,19.5,19.5
2018-12-10 10:14:42.7927,172.8,33.5,19.5,19.39,45.1,20.13,64,32.5,32.9,0,19.5,19.5
2018-12-10 10:14:43.0427,172.8,33.5,19.5,19.39,45.1,20.12,3,702.2,29.6,26,19.5,19.5
2018-12-10 10:14:43.2927,172.8,33.5,19.5,19.39,45.1,20.13,4,702.2,30,25.5,19.5,19.5
2018-12-10 10:14:43.5427,172.8,33.5,19.5,19.39,45.1,20.12,65,21220,21240,0,19.5,19.5
2018-12-10 10:14:43.7926,172.8,33.5,19.5,19.39,45.1,20.12,66,5100,5100,0,19.5,19.5
2018-12-10 10:14:44.0426,172.8,33.5,19.5,19.39,45.1,20.12,1,702.2,29.6,28,19.5,19.5
2018-12-10 10:14:44.2926,172.8,33.5,19.5,19.39,45,20.12,2,702.3,29.7,28,19.5,19.5
2018-12-10 10:14:44.5426,172.8,33.5,19.5,19.39,45.1,20.12,65,21230,21250,0,19.5,19.5
2018-12-10 10:14:44.7927,172.8,33.5,19.5,19.39,45.1,20.12,51,3.59,3.57,0,19.5,19.5
2018-12-10 10:14:45.0427,172.8,33.5,19.5,19.39,45.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 10:14:45.2926,172.8,33.5,19.5,19.39,45.1,20.13,67,27.4,27.3,0,19.5,19.5
2018-12-10 10:14:45.5426,172.8,33.5,19.5,19.39,45.1,20.12,52,3.59,3.57,0,19.5,19.5
2018-12-10 10:14:45.7926,172.8,33.6,19.5,19.44,45.1,20.12,6,21220,27.4,3.6,19.5,19.5
2018-12-10 10:14:46.0426,172.8,33.6,19.5,19.44,45.1,20.1,7,21240,27.3,3.6,19.5,19.5
2018-12-10 10:14:46.2926,172.8,33.6,19.5,19.44,45.1,20.12,1,702.2,29.7,28,19.5,19.5
2018-12-10 10:14:46.5426,172.8,33.6,19.5,19.44,45.1,20.13,2,702.3,29.7,28,19.5,19.5
2018-12-10 10:14:46.7926,172.8,33.6,19.5,19.44,45.1,20.12,61,704.8,699.8,0,19.5,19.5
2018-12-10 10:14:47.0427,172.8,33.6,19.5,19.44,45.1,20.12,62,425,425,0,19.5,19.5
2018-12-10 10:14:47.2927,172.8,33.6,19.5,19.44,45.1,20.12,64,32.5,32.9,0,19.5,19.5
2018-12-10 10:14:47.5427,172.8,33.6,19.5,19.44,45.1,20.33,3,702.2,29.7,26,19.5,19.5
2018-12-10 10:14:47.7927,172.8,33.6,19.5,19.44,45.1,20.13,4,702.3,29.7,25.5,19.5,19.5
2018-12-10 10:14:48.0427,172.8,33.6,19.5,19.44,45.1,20.12,65,21210,21230,0,19.5,19.5
2018-12-10 10:14:48.2927,172.8,33.6,19.5,19.44,45.1,20.12,66,5110,5110,0,19.5,19.5
2018-12-10 10:14:48.5427,172.8,33.6,19.5,19.44,45,20.13,1,702.2,29.7,28,19.5,19.5
2018-12-10 10:14:48.7927,172.8,33.6,19.5,19.44,45,20.12,2,702.3,29.7,28,19.5,19.5
2018-12-10 10:14:49.0426,172.8,33.6,19.5,19.44,45.1,20.13,65,21220,21240,0,19.5,19.5
2018-12-10 10:14:49.2926,172.8,33.6,19.5,19.44,45.2,20.13,51,3.59,3.57,0,19.5,19.5
2018-12-10 10:14:49.5426,172.8,33.6,19.5,19.44,45.1,20.13,63,50,50,0,19.5,19.5
2018-12-10 10:14:49.7926,172.8,33.6,19.5,19.44,45.1,20.12,67,27.4,27.3,0,19.5,19.5
2018-12-10 10:14:50.0426,172.8,33.6,19.5,19.44,45,20.12,52,3.59,3.57,0,19.5,19.5
2018-12-10 10:14:50.2927,172.8,33.6,19.5,19.44,45.1,20.1,6,21220,27.4,3.6,19.5,19.5
2018-12-10 10:14:50.5427,172.8,33.6,19.5,19.44,45.1,20.13,7,21230,27.3,3.6,19.5,19.5
2018-12-10 10:14:50.7927,172.8,33.6,19.5,19.44,45.1,20.01,1,702.2,29.7,28,19.5,19.5
2018-12-10 10:14:51.0427,172.8,33.6,19.5,19.44,45.1,20.14,2,702.3,29.7,28,19.5,19.5
2018-12-10 10:14:51.2927,172.8,33.6,19.5,19.44,45.1,20.14,61,705,700,0,19.5,19.5
2018-12-10 10:14:51.5427,172.8,33.6,19.5,19.44,45.1,20.13,62,425,425,0,19.5,19.5
2018-12-10 10:14:51.7927,172.8,33.6,19.5,19.44,45,20.12,64,32.4,32.8,0,19.5,19.5
2018-12-10 10:14:52.0427,172.8,33.6,19.5,19.44,45.1,20.13,3,702.3,29.7,26,19.5,19.5
2018-12-10 10:14:52.2927,172.8,33.6,19.5,19.44,45.1,20.13,4,702.4,29.7,25.5,19.5,19.5
2018-12-10 10:14:52.5427,172.8,33.6,19.5,19.44,45.1,20.12,65,21230,21240,0,19.5,19.5
2018-12-10 10:14:52.7928,172.8,33.6,19.5,19.44,45.1,20.12,66,5100,5100,0,19.5,19.5
2018-12-10 10:14:53.0428,172.8,33.6,19.5,19.44,45.1,20.13,1,702.3,29.7,28,19.5,19.5
2018-12-10 10:14:53.2928,172.8,33.6,19.5,19.44,45.1,20.12,2,702.4,29.7,28,19.5,19.5
2018-12-10 10:14:53.5428,172.8,33.6,19.5,19.44,45.1,20.12,65,21230,21240,0,19.5,19.5
2018-12-10 10:14:53.7928,172.8,33.6,19.5,19.44,45.1,20.09,51,3.59,3.56,0,19.5,19.5
2018-12-10 10:14:54.0428,172.8,33.6,19.5,19.44,45,20.11,63,50,50,0,19.5,19.5
2018-12-10 10:14:54.2928,172.8,33.6,19.5,19.44,45.1,20.17,67,27.4,27.3,0,19.5,19.5
2018-12-10 10:14:54.5429,172.8,33.6,19.5,19.44,45.1,20.13,52,3.59,3.57,0,19.5,19.5
2018-12-10 10:14:54.7928,172.8,33.6,19.5,19.44,45.1,20.13,6,21230,27.4,3.6,19.5,19.5
2018-12-10 10:14:55.0428,172.8,33.6,19.5,19.44,45.1,20.13,7,21240,27.3,3.6,19.5,19.5
2018-12-10 10:14:55.2927,172.8,33.6,19.5,19.44,45.1,20.08,1,702.3,29.7,28,19.5,19.5
2018-12-10 10:14:55.5427,172.8,33.6,19.75,19.44,45,20.12,2,702.4,29.7,28,19.5,19.5
2018-12-10 10:14:55.7927,172.8,33.6,19.75,19.44,45,20.12,61,705,700,0,19.5,19.5
2018-12-10 10:14:56.0427,172.8,33.6,19.75,19.44,45.1,20.13,62,425,425,0,19.5,19.5
2018-12-10 10:14:56.2927,172.8,33.6,19.75,19.44,45.1,20.12,64,32.5,32.9,0,19.5,19.5
2018-12-10 10:14:56.5427,172.8,33.6,19.75,19.44,45.1,20.13,3,702.3,29.7,26,19.5,19.5
2018-12-10 10:14:56.7927,172.8,33.6,19.75,19.44,45.1,20.11,4,702.4,29.7,25.5,19.5,19.5
2018-12-10 10:14:57.0427,172.8,33.6,19.75,19.44,45,20.11,65,21220,21240,0,19.5,19.5
2018-12-10 10:14:57.2927,172.8,33.6,19.75,19.44,45.1,20.11,66,5100,5100,0,19.5,19.5
2018-12-10 10:14:57.5428,172.8,33.6,19.75,19.44,45.1,20.13,1,702.3,29.7,28,19.5,19.5
2018-12-10 10:14:57.7928,172.8,33.6,19.75,19.44,45.1,20.14,2,702.4,29.7,28,19.5,19.5
2018-12-10 10:14:58.0428,172.8,33.6,19.75,19.44,45.1,20.13,65,21220,21240,0,19.5,19.5
2018-12-10 10:14:58.2928,172.8,33.6,19.75,19.44,45,20.12,51,3.59,3.56,0,19.5,19.5
2018-12-10 10:14:58.5428,172.8,33.7,19.75,19.5,45.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 10:14:58.7928,172.8,33.7,19.75,19.5,45.1,20.12,67,27.4,27.3,0,20,19.5
2018-12-10 10:14:59.0428,172.8,33.7,19.75,19.5,45.1,20.12,52,3.59,3.57,0,20,19.5
2018-12-10 10:14:59.2929,172.8,33.7,19.75,19.5,45.1,20.12,6,21220,27.4,3.6,20,19.5
2018-12-10 10:14:59.5429,172.8,33.7,19.75,19.5,45.1,20.13,7,21240,27.3,3.6,20,19.5
2018-12-10 10:14:59.7929,172.8,33.8,19.75,19.56,45,20.12,1,702.3,29.6,28,20,19.5
2018-12-10 10:15:00.0429,172.8,33.8,19.75,19.56,45.1,20.12,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:00.2928,172.8,33.8,19.75,19.56,45.1,20.12,61,705,700,0,20,19.5
2018-12-10 10:15:00.5428,172.8,33.8,19.75,19.56,45.1,20.12,62,425,425,0,20,19.5
2018-12-10 10:15:00.7928,172.8,33.8,19.75,19.56,45.1,20.12,64,32.5,32.9,0,20,19.5
2018-12-10 10:15:01.0428,172.8,33.8,19.75,19.56,45.1,20.07,3,702.3,29.6,26,20,19.5
2018-12-10 10:15:01.2928,172.8,33.8,19.75,19.56,45,20.12,4,702.5,29.7,25.5,20,19.5
2018-12-10 10:15:01.5428,172.8,33.8,19.75,19.56,45.1,20.13,65,21210,21240,0,20,19.5
2018-12-10 10:15:01.7928,172.8,33.8,19.75,19.56,45.1,20.12,66,5090,5090,0,20,19.5
2018-12-10 10:15:02.0428,172.8,33.8,19.75,19.56,45.1,20.13,1,702.3,29.6,28,20,19.5
2018-12-10 10:15:02.2928,172.8,33.8,19.75,19.56,45.1,20.12,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:02.5429,172.8,33.8,19.75,19.56,45,20.12,65,21210,21250,0,20,19.5
2018-12-10 10:15:02.7929,172.8,33.8,19.75,19.56,45.1,20.13,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:03.0429,172.8,33.8,19.75,19.56,45.1,20.12,63,50,50,0,20,19.5
2018-12-10 10:15:03.2928,172.8,33.8,19.75,19.56,45.1,20.12,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:03.5428,172.8,33.8,19.75,19.56,45,20.12,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:03.7928,172.8,34,19.75,19.68,45.1,20.12,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:04.0428,172.8,34,19.75,19.68,45.1,20.15,7,21250,27.3,3.6,20,19.5
2018-12-10 10:15:04.2928,172.8,34,19.75,19.68,45.1,20.12,1,702.3,29.6,28,20,19.5
2018-12-10 10:15:04.5428,172.8,34,19.75,19.68,45.1,20.13,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:04.7928,172.8,34,19.75,19.68,45.1,20.31,61,705.1,700.1,0,20,19.5
2018-12-10 10:15:05.0428,172.8,34,19.75,19.68,45,20.31,62,425,425,0,20,19.5
2018-12-10 10:15:05.2928,172.8,34,19.75,19.68,45,20.31,64,32.5,33,0,20,19.5
2018-12-10 10:15:05.5428,172.8,34,19.75,19.68,45.1,20.33,3,702.3,29.6,26,20,19.5
2018-12-10 10:15:05.7929,172.8,34,19.75,19.68,45.1,20.32,4,702.5,29.7,25.5,20,19.5
2018-12-10 10:15:06.0429,172.8,34,19.75,19.68,45.1,20.32,65,21210,21250,0,20,19.5
2018-12-10 10:15:06.2929,172.8,34,19.75,19.68,45.1,20.32,66,5090,5090,0,20,19.5
2018-12-10 10:15:06.5429,172.8,34,19.75,19.68,45.1,20.32,1,702.6,29.6,28,20,19.5
2018-12-10 10:15:06.7929,172.8,34,19.75,19.68,45.1,20.32,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:07.0430,172.8,34,19.75,19.68,45,20.34,65,21210,21250,0,20,19.5
2018-12-10 10:15:07.2930,172.8,34,19.75,19.68,45.1,20.32,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:07.5430,172.8,34,19.75,19.68,45.1,20.32,63,50,50,0,20,19.5
2018-12-10 10:15:07.7930,172.8,34,19.75,19.68,45,20.3,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:08.0430,172.8,34,19.75,19.68,45,20.33,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:08.2930,172.8,34,19.75,19.68,45,20.32,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:08.5430,172.8,34,19.75,19.68,45.1,20.32,7,21250,27.3,3.6,20,19.5
2018-12-10 10:15:08.7930,172.8,34,19.75,19.68,45.1,20.33,1,702.6,29.6,28,20,19.5
2018-12-10 10:15:09.0429,172.8,34,19.75,19.68,45.1,20.31,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:09.2930,172.8,34,19.75,19.68,45,20.32,61,705.1,700.1,0,20,19.5
2018-12-10 10:15:09.5430,172.8,34,19.75,19.68,45.1,20.32,62,425,425,0,20,19.5
2018-12-10 10:15:09.7930,172.8,34,19.75,19.68,45.1,20.32,64,32.5,32.9,0,20,19.5
2018-12-10 10:15:10.0430,172.8,34,19.75,19.68,45.1,20.32,3,702.6,29.6,26,20,19.5
2018-12-10 10:15:10.2930,172.8,34,19.75,19.68,45.1,20.33,4,702.5,29.7,25.5,20,19.5
2018-12-10 10:15:10.5430,172.8,34,19.75,19.68,45.1,20.32,65,21210,21260,0,20,19.5
2018-12-10 10:15:10.7930,172.8,34,19.75,19.68,45,20.31,66,5080,5080,0,20,19.5
2018-12-10 10:15:11.0430,172.8,34,19.75,19.68,45,20.32,1,702.6,29.6,28,20,19.5
2018-12-10 10:15:11.2930,172.8,34,19.75,19.68,45.1,20.32,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:11.5430,172.8,34,19.75,19.68,45.1,20.32,65,21220,21260,0,20,19.5
2018-12-10 10:15:11.7929,172.8,34,19.75,19.68,45.1,20.32,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:12.0429,172.8,34,19.75,19.68,45.1,20.32,63,50,50,0,20,19.5
2018-12-10 10:15:12.2929,172.8,34,19.75,19.68,45.1,20.33,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:12.5429,172.8,34,19.75,19.68,45.1,20.32,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:12.7929,172.8,34,19.75,19.68,45.1,20.32,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:13.0429,172.8,34,19.75,19.68,45.1,20.32,7,21260,27.3,3.6,20,19.5
2018-12-10 10:15:13.2929,172.8,34,19.75,19.68,45.1,20.29,1,702.5,29.6,28,20,19.5
2018-12-10 10:15:13.5430,172.8,34,19.75,19.68,45.1,20.32,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:13.7930,172.8,34,19.75,19.68,45.1,20.27,61,705.3,700.2,0,20,19.5
2018-12-10 10:15:14.0430,172.8,34,19.75,19.68,45.1,20.32,62,425,425,0,20,19.5
2018-12-10 10:15:14.2930,172.8,34,19.75,19.68,45.1,20.32,64,32.5,33,0,20,19.5
2018-12-10 10:15:14.5430,172.8,34,19.75,19.68,45.1,20.32,3,702.5,29.6,26,20,19.5
2018-12-10 10:15:14.7930,172.8,34,19.75,19.68,45.1,20.32,4,702.5,29.7,25.5,20,19.5
2018-12-10 10:15:15.0431,172.8,34,19.75,19.68,45,20.32,65,21210,21260,0,20,19.5
2018-12-10 10:15:15.2930,172.8,34,19.75,19.68,45,20.31,66,5080,5080,0,20,19.5
2018-12-10 10:15:15.5430,172.8,34,19.75,19.68,45.1,20.32,1,702.5,29.6,28,20,19.5
2018-12-10 10:15:15.7930,172.8,34,19.75,19.68,45.1,20.31,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:16.0429,172.8,34,19.75,19.68,45.1,20.32,65,21210,21260,0,20,19.5
2018-12-10 10:15:16.2929,172.8,34,19.75,19.68,45.1,20.31,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:16.5430,172.8,34,19.75,19.68,45.1,20.32,63,50,50,0,20,19.5
2018-12-10 10:15:16.7930,172.8,34,19.75,19.68,45.1,20.33,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:17.0430,172.8,34,19.75,19.68,45.1,20.34,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:17.2930,172.8,34,19.75,19.68,45.1,20.32,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:17.5430,172.8,34,19.75,19.68,45.1,20.32,7,21260,27.3,3.6,20,19.5
2018-12-10 10:15:17.7929,172.8,34,19.75,19.68,45.1,20.32,1,702.5,29.6,28,20,19.5
2018-12-10 10:15:18.0429,172.8,34,19.75,19.68,45.1,20.32,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:18.2929,172.8,34,19.75,19.68,45.1,20.32,61,705.2,700.2,0,20,19.5
2018-12-10 10:15:18.5429,172.8,34,19.75,19.68,45.1,20.32,62,425,425,0,20,19.5
2018-12-10 10:15:18.7929,172.8,34,19.75,19.68,45.1,20.32,64,32.6,33,0,20,19.5
2018-12-10 10:15:19.0430,172.8,34,19.75,19.68,45.1,20.31,3,702.5,29.6,26,20,19.5
2018-12-10 10:15:19.2930,172.8,34,19.75,19.68,45.1,20.32,4,702.5,29.7,25.5,20,19.5
2018-12-10 10:15:19.5430,172.8,34,19.75,19.68,45.1,20.32,65,21210,21270,0,20,19.5
2018-12-10 10:15:19.7930,172.8,34,19.75,19.68,45.1,20.31,66,5070,5070,0,20,19.5
2018-12-10 10:15:20.0430,172.8,34,19.75,19.68,45.1,20.21,1,702.5,29.6,28,20,19.5
2018-12-10 10:15:20.2931,172.8,34,19.75,19.68,45.1,20.34,2,702.5,29.7,28,20,19.5
2018-12-10 10:15:20.5431,172.8,34,19.75,19.68,45.1,20.32,65,21210,21270,0,20,19.5
2018-12-10 10:15:20.7931,172.8,34.1,19.75,19.73,45.1,20.31,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:21.0431,172.8,34.1,19.75,19.73,45.1,20.32,63,50,50,0,20,19.5
2018-12-10 10:15:21.2931,172.8,34.1,19.75,19.73,45.1,20.32,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:21.5430,172.8,34.1,19.75,19.73,45.1,20.34,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:21.7930,172.8,34.1,19.75,19.73,45.1,20.31,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:22.0430,172.8,34.1,19.75,19.73,45.1,20.32,7,21270,27.3,3.6,20,19.5
2018-12-10 10:15:22.2930,172.8,34.1,19.75,19.73,45.1,20.32,1,702.7,29.7,28,20,19.5
2018-12-10 10:15:22.5430,172.8,34.1,19.75,19.73,45.1,20.33,2,702.7,30,28,20,19.5
2018-12-10 10:15:22.7930,172.8,34.1,19.75,19.73,45.2,20.32,61,705.3,700.2,0,20,19.5
2018-12-10 10:15:23.0430,172.8,34.1,19.75,19.73,45.1,20.31,62,425,425,0,20,19.5
2018-12-10 10:15:23.2930,172.8,34.1,19.75,19.73,45.1,20.29,64,32.5,33,0,20,19.5
2018-12-10 10:15:23.5430,172.8,34.1,19.75,19.73,45.1,20.33,3,702.7,29.7,26,20,19.5
2018-12-10 10:15:23.7931,172.8,34.1,19.75,19.73,45.1,20.32,4,702.7,30,25.5,20,19.5
2018-12-10 10:15:24.0431,172.8,34.1,19.75,19.73,45.1,20.33,65,21200,21250,0,20,19.5
2018-12-10 10:15:24.2932,172.8,34.1,19.75,19.73,45.1,20.32,66,5070,5070,0,20,19.5
2018-12-10 10:15:24.5432,172.8,34.1,19.75,19.73,45.1,20.32,1,702.7,29.7,28,20,19.5
2018-12-10 10:15:24.7932,172.8,34.1,19.75,19.73,45.1,20.32,2,702.7,30,28,20,19.5
2018-12-10 10:15:25.0432,172.8,34.1,19.75,19.73,45.1,20.32,65,21200,21250,0,20,19.5
2018-12-10 10:15:25.2932,172.8,34.1,19.75,19.73,45.1,20.32,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:25.5432,172.8,34.1,19.75,19.73,45.1,20.32,63,50,50,0,20,19.5
2018-12-10 10:15:25.7932,172.8,34.1,19.75,19.73,45.1,20.32,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:26.0432,172.8,34.1,19.75,19.73,45.1,20.32,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:26.2931,172.8,34.1,19.75,19.73,45.1,20.32,6,21200,27.4,3.6,20,19.5
2018-12-10 10:15:26.5431,172.8,34.1,19.75,19.73,45.1,20.44,7,21250,27.3,3.6,20,19.5
2018-12-10 10:15:26.7931,172.8,34.1,19.75,19.73,45.2,20.31,1,702.7,29.7,28,20,19.5
2018-12-10 10:15:27.0431,172.8,34.1,19.75,19.73,45.1,20.33,2,702.7,30,28,20,19.5
2018-12-10 10:15:27.2931,172.8,34.1,19.75,19.73,45.1,20.32,61,705.3,700.4,0,20,19.5
2018-12-10 10:15:27.5431,172.8,34.1,19.75,19.73,45.1,20.31,62,425,425,0,20,19.5
2018-12-10 10:15:27.7932,172.8,34.1,19.75,19.73,45.1,20.34,64,32.5,33,0,20,19.5
2018-12-10 10:15:28.0432,172.8,34.1,19.75,19.73,45.1,20.32,3,702.9,29.6,26,20,19.5
2018-12-10 10:15:28.2932,172.8,34.1,19.75,19.73,45.1,20.33,4,702.8,30,25.5,20,19.5
2018-12-10 10:15:28.5432,172.8,34.1,19.75,19.73,45.1,20.32,65,21200,21250,0,20,19.5
2018-12-10 10:15:28.7932,172.8,34.1,19.75,19.73,45,20.32,66,5070,5070,0,20,19.5
2018-12-10 10:15:29.0432,172.8,34.1,19.75,19.73,45.1,20.31,1,702.9,29.6,28,20,19.5
2018-12-10 10:15:29.2932,172.8,34.1,19.75,19.73,45.1,20.32,2,702.8,30,28,20,19.5
2018-12-10 10:15:29.5431,172.8,34.1,19.75,19.73,45.1,20.32,65,21200,21260,0,20,19.5
2018-12-10 10:15:29.7931,172.8,34.1,19.75,19.73,45.1,20.29,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:30.0431,172.8,34.1,19.75,19.73,45.1,20.32,63,50,50,0,20,19.5
2018-12-10 10:15:30.2931,172.8,34.1,19.75,19.73,45.1,20.32,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:30.5431,172.8,34.2,19.75,19.79,45.1,20.32,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:30.7931,172.8,34.2,19.75,19.79,45.1,20.32,6,21190,27.4,3.6,20,19.5
2018-12-10 10:15:31.0431,172.8,34.2,19.75,19.79,45.1,20.32,7,21250,27.3,3.6,20,19.5
2018-12-10 10:15:31.2931,172.8,34.2,19.75,19.79,45.1,20.31,1,702.9,29.6,28,20,19.5
2018-12-10 10:15:31.5431,172.8,34.2,19.75,19.79,45.1,20.32,2,702.8,30,28,20,19.5
2018-12-10 10:15:31.7931,172.8,34.2,19.75,19.79,45.1,20.33,61,705.4,700.4,0,20,19.5
2018-12-10 10:15:32.0431,172.8,34.2,19.75,19.79,45.1,20.32,62,425,425,0,20,19.5
2018-12-10 10:15:32.2931,172.8,34.2,19.75,19.79,45.1,20.35,64,32.6,33,0,20,19.5
2018-12-10 10:15:32.5431,172.8,34.2,19.75,19.79,45.1,20.32,3,702.9,29.6,26,20,19.5
2018-12-10 10:15:32.7932,172.8,34.2,19.75,19.79,45.1,20.31,4,702.8,30,25.5,20,19.5
2018-12-10 10:15:33.0432,172.8,34.2,19.75,19.79,45.1,20.32,65,21190,21250,0,20,19.5
2018-12-10 10:15:33.2932,172.8,34.2,19.75,19.79,45.1,20.28,66,5080,5080,0,20,19.5
2018-12-10 10:15:33.5432,172.8,34.2,19.75,19.79,45.1,20.31,1,702.9,29.6,28,20,19.5
2018-12-10 10:15:33.7932,172.8,34.2,19.75,19.79,45.1,20.32,2,702.8,30,28,20,19.5
2018-12-10 10:15:34.0432,172.8,34.2,19.75,19.79,45.1,20.32,65,21190,21250,0,20,19.5
2018-12-10 10:15:34.2932,172.8,34.2,19.75,19.79,45.1,20.32,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:34.5432,172.8,34.2,19.75,19.79,45.1,20.32,63,50,50,0,20,19.5
2018-12-10 10:15:34.7932,172.8,34.2,19.75,19.79,45.1,20.31,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:35.0432,172.8,34.2,19.75,19.79,45.1,20.32,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:35.2932,172.8,34.2,19.75,19.79,45.1,20.32,6,21200,27.4,3.6,20,19.5
2018-12-10 10:15:35.5432,172.8,34.2,19.75,19.79,45.1,20.32,7,21260,27.3,3.6,20,19.5
2018-12-10 10:15:35.7932,172.8,34.2,19.75,19.79,45,20.31,1,702.9,29.6,28,20,19.5
2018-12-10 10:15:36.0432,172.8,34.2,19.75,19.79,45.1,20.32,2,703,30,28,20,19.5
2018-12-10 10:15:36.2933,172.8,34.2,19.75,19.79,45.1,20.32,61,705.4,700.4,0,20,19.5
2018-12-10 10:15:36.5433,172.8,34.2,19.75,19.79,45.2,20.38,62,425,425,0,20,19.5
2018-12-10 10:15:36.7933,172.8,34.2,19.75,19.79,45.1,20.32,64,32.6,33,0,20,19.5
2018-12-10 10:15:37.0433,172.8,34.2,19.75,19.79,45.1,20.31,3,702.9,29.6,26,20,19.5
2018-12-10 10:15:37.2932,172.8,34.2,19.75,19.79,45.1,20.32,4,703,30,25.5,20,19.5
2018-12-10 10:15:37.5432,172.8,34.2,19.75,19.79,45.1,20.32,65,21210,21270,0,20,19.5
2018-12-10 10:15:37.7932,172.8,34.3,19.75,19.85,45.1,20.32,66,5070,5070,0,20,19.5
2018-12-10 10:15:38.0432,172.8,34.3,19.75,19.85,45.1,20.32,1,702.9,29.6,28,20,19.5
2018-12-10 10:15:38.2932,172.8,34.3,19.75,19.85,45.1,20.32,2,703,30,28,20,19.5
2018-12-10 10:15:38.5432,172.8,34.3,19.75,19.85,45.1,20.32,65,21210,21270,0,20,19.5
2018-12-10 10:15:38.7932,172.8,34.3,19.75,19.85,45.1,20.31,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:39.0432,172.8,34.3,19.75,19.85,45.2,20.33,63,50,50,0,20,19.5
2018-12-10 10:15:39.2932,172.8,34.3,19.75,19.85,45.1,20.32,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:39.5432,172.8,34.3,19.75,19.85,45.1,20.31,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:39.7932,172.8,34.3,19.75,19.85,45.1,20.32,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:40.0432,172.8,34.3,19.75,19.85,45.1,20.32,7,21270,27.3,3.6,20,19.5
2018-12-10 10:15:40.2933,172.8,34.3,19.75,19.85,45.1,20.32,1,702.9,29.6,28,20,19.5
2018-12-10 10:15:40.5433,172.8,34.3,19.75,19.85,45.1,20.32,2,703,30,28,20,19.5
2018-12-10 10:15:40.7933,172.8,34.3,19.75,19.85,45.2,20.29,61,705.4,700.5,0,20,19.5
2018-12-10 10:15:41.0433,172.8,34.3,19.75,19.85,45.1,20.31,62,425,425,0,20,19.5
2018-12-10 10:15:41.2933,172.8,34.3,19.75,19.85,45.1,20.3,64,32.5,33,0,20,19.5
2018-12-10 10:15:41.5433,172.8,34.3,19.75,19.85,45.1,20.32,3,702.9,29.6,26,20,19.5
2018-12-10 10:15:41.7933,172.8,34.3,19.75,19.85,45.1,20.32,4,703,30,25.5,20,19.5
2018-12-10 10:15:42.0433,172.8,34.3,19.75,19.85,45.1,20.32,65,21210,21270,0,20,19.5
2018-12-10 10:15:42.2933,172.8,34.3,19.75,19.85,45.1,20.3,66,5080,5090,0,20,19.5
2018-12-10 10:15:42.5433,172.8,34.3,19.75,19.85,45.1,20.32,1,702.8,29.6,28,20,19.5
2018-12-10 10:15:42.7933,172.8,34.3,19.75,19.85,45.1,20.32,2,703,30,28,20,19.5
2018-12-10 10:15:43.0432,172.8,34.3,19.75,19.85,45.1,20.32,65,21210,21270,0,20,19.5
2018-12-10 10:15:43.2932,172.8,34.3,19.75,19.85,45.2,20.32,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:43.5432,172.8,34.3,19.75,19.85,45.1,20.34,63,50,50,0,20,19.5
2018-12-10 10:15:43.7931,172.8,34.3,19.75,19.85,45.2,20.33,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:44.0432,172.8,34.3,19.75,19.85,45.1,20.31,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:44.2932,172.8,34.3,19.75,19.85,45.1,20.32,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:44.5433,172.8,34.3,19.75,19.85,45.1,20.32,7,21270,27.3,3.6,20,19.5
2018-12-10 10:15:44.7933,172.8,34.3,19.75,19.85,45.1,20.32,1,702.8,29.6,28,20,19.5
2018-12-10 10:15:45.0433,172.8,34.3,19.75,19.85,45.1,20.31,2,703,30,28,20,19.5
2018-12-10 10:15:45.2933,172.8,34.3,19.75,19.85,45.1,20.32,61,705.5,700.6,0,20,19.5
2018-12-10 10:15:45.5433,172.8,34.3,19.75,19.85,45.1,20.32,62,425,425,0,20,19.5
2018-12-10 10:15:45.7933,172.8,34.3,19.75,19.85,45.1,20.32,64,32.5,33,0,20,19.5
2018-12-10 10:15:46.0433,172.8,34.3,19.75,19.85,45.1,20.3,3,702.8,29.6,26,20,19.5
2018-12-10 10:15:46.2933,172.8,34.3,19.75,19.85,45.1,20.31,4,703,30,25.5,20,19.5
2018-12-10 10:15:46.5434,172.8,34.3,19.75,19.85,45.1,20.34,65,21210,21270,0,20,19.5
2018-12-10 10:15:46.7934,172.8,34.3,19.75,19.85,45.1,20.32,66,5080,5080,0,20,19.5
2018-12-10 10:15:47.0434,172.8,34.3,19.75,19.85,45.1,20.34,1,702.8,29.6,28,20,19.5
2018-12-10 10:15:47.2934,172.8,34.3,19.75,19.85,45.1,20.41,2,703,30,28,20,19.5
2018-12-10 10:15:47.5434,172.8,34.3,19.75,19.85,45.1,20.33,65,21220,21270,0,20,19.5
2018-12-10 10:15:47.7933,172.8,34.3,19.75,19.85,45.2,20.34,51,3.59,3.57,0,20,19.5
2018-12-10 10:15:48.0433,172.8,34.3,19.75,19.85,45.1,20.33,63,50,50,0,20,19.5
2018-12-10 10:15:48.2933,172.8,34.3,19.75,19.85,45.1,20.32,67,27.4,27.3,0,20,19.5
2018-12-10 10:15:48.5433,172.8,34.3,19.75,19.85,45.1,20.32,52,3.59,3.57,0,20,19.5
2018-12-10 10:15:48.7934,172.8,34.3,20,19.85,45.1,20.32,6,21210,27.4,3.6,20,19.5
2018-12-10 10:15:49.0433,172.8,34.3,20,19.85,45.1,20.3,7,21270,27.3,3.6,20,19.5
2018-12-10 10:15:49.2933,172.8,34.3,20,19.85,45.1,20.32,1,702.8,29.6,28,20,19.5
2018-12-10 10:15:49.5433,172.8,34.3,20,19.85,45.1,20.32,2,703,30,28,20,19.5
2018-12-10 10:15:49.7933,172.8,34.3,20,19.85,45.1,20.33,61,705.6,700.6,0,20,20
2018-12-10 10:15:50.0433,172.8,34.3,20,19.85,45.1,20.33,62,425,425,0,20,20
2018-12-10 10:15:50.2933,172.8,34.3,20,19.85,45.1,20.32,64,32.4,32.9,0,20,20
2018-12-10 10:15:50.5433,172.8,34.3,20,19.85,45.1,20.19,3,703,29.6,26,20,20
2018-12-10 10:15:50.7934,172.8,34.3,20,19.85,45.1,20.31,4,703,30,25.5,20,20
2018-12-10 10:15:51.0434,172.8,34.3,20,19.85,45.1,20.4,65,21220,21260,0,20,20
2018-12-10 10:15:51.2934,172.8,34.3,20,19.85,45.1,20.32,66,5090,5090,0,20,20
2018-12-10 10:15:51.5434,172.8,34.3,20,19.85,45.1,20.32,1,703,29.6,28,20,20
2018-12-10 10:15:51.7934,172.8,34.3,20,19.85,45.1,20.32,2,703,30,28,20,20
2018-12-10 10:15:52.0434,172.8,34.3,20,19.85,45.1,20.35,65,21220,21260,0,20,20
2018-12-10 10:15:52.2934,172.8,34.3,20,19.85,45.1,20.34,51,3.59,3.57,0,20,20
2018-12-10 10:15:52.5433,172.8,34.3,20,19.85,45.1,20.3,63,50,50,0,20,20
2018-12-10 10:15:52.7933,172.8,34.3,20,19.85,45.1,20.32,67,27.4,27.3,0,20,20
2018-12-10 10:15:53.0433,172.8,34.3,20,19.85,45.1,20.32,52,3.6,3.57,0,20,20
2018-12-10 10:15:53.2934,172.8,34.3,20,19.85,45.1,20.28,6,21210,27.4,3.6,20,20
2018-12-10 10:15:53.5434,172.8,34.3,20,19.85,45.1,20.33,7,21250,27.3,3.6,20,20
2018-12-10 10:15:53.7935,172.8,34.3,20,19.85,45.1,20.21,1,703,29.6,28,20,20
2018-12-10 10:15:54.0435,172.8,34.3,20,19.85,45.1,20.3,2,703,30,28,20,20
2018-12-10 10:15:54.2935,172.8,34.3,20,19.85,45.1,20.33,61,705.7,700.6,0,20,20
2018-12-10 10:15:54.5435,172.8,34.3,20,19.85,45.1,20.32,62,425,425,0,20,20
2018-12-10 10:15:54.7934,172.8,34.3,20,19.85,45.1,20.33,64,32.5,32.9,0,20,20
2018-12-10 10:15:55.0434,172.8,34.3,20,19.85,45.1,20.32,3,703,29.6,26,20,20
2018-12-10 10:15:55.2934,172.8,34.3,20,19.85,45,20.32,4,703,30,25.5,20,20
2018-12-10 10:15:55.5434,172.8,34.4,20,19.91,45.1,20.32,65,21220,21250,0,20,20
2018-12-10 10:15:55.7934,172.8,34.4,20,19.91,45.1,20.32,66,5090,5090,0,20,20
2018-12-10 10:15:56.0434,172.8,34.4,20,19.91,45.1,20.32,1,703,29.6,28,20,20
2018-12-10 10:15:56.2934,172.8,34.4,20,19.91,45.1,20.32,2,703,30,28,20,20
2018-12-10 10:15:56.5434,172.8,34.4,20,19.91,45.1,20.32,65,21220,21250,0,20,20
2018-12-10 10:15:56.7934,172.8,34.4,20,19.91,45.1,20.32,51,3.59,3.57,0,20,20
2018-12-10 10:15:57.0434,172.8,34.4,20,19.91,45.1,20.33,63,50,50,0,20,20
2018-12-10 10:15:57.2934,172.8,34.4,20,19.91,45.1,20.31,67,27.4,27.3,0,20,20
2018-12-10 10:15:57.5434,172.8,34.4,20,19.91,45.1,20.33,52,3.59,3.57,0,20,20
2018-12-10 10:15:57.7934,172.8,34.4,20,19.91,45.1,20.28,6,21220,27.4,3.6,20,20
2018-12-10 10:15:58.0434,172.8,34.4,20,19.91,45.1,20.32,7,21250,27.3,3.6,20,20
2018-12-10 10:15:58.2934,172.8,34.4,20,19.91,45.1,20.32,1,703.1,29.6,28,20,20
2018-12-10 10:15:58.5434,172.8,34.4,20,19.91,45.1,20.32,2,703.1,29.7,28,20,20
2018-12-10 10:15:58.7934,172.8,34.4,20,19.91,45.1,20.32,61,705.7,700.7,0,20,20
2018-12-10 10:15:59.0435,172.8,34.4,20,19.91,45.1,20.32,62,425,425,0,20,20
2018-12-10 10:15:59.2935,172.8,34.4,20,19.91,45.1,20.32,64,32.5,32.9,0,20,20
2018-12-10 10:15:59.5434,172.8,34.4,20,19.91,45.1,20.32,3,703.1,29.6,26,20,20
2018-12-10 10:15:59.7934,172.8,34.4,20,19.91,45.1,20.34,4,703.1,29.7,25.5,20,20
2018-12-10 10:16:00.0434,172.8,34.4,20,19.91,45.1,20.32,65,21230,21250,0,20,20
2018-12-10 10:16:00.2934,172.8,34.4,20,19.91,45.1,20.32,66,5090,5090,0,20,20
2018-12-10 10:16:00.5434,172.8,34.4,20,19.91,45.1,20.32,1,703.1,29.6,28,20,20
2018-12-10 10:16:00.7934,172.8,34.4,20,19.91,45.1,20.33,2,703.1,29.7,28,20,20
2018-12-10 10:16:01.0434,172.8,34.4,20,19.91,45.1,20.32,65,21220,21240,0,20,20
2018-12-10 10:16:01.2934,172.8,34.4,20,19.91,45.1,20.32,51,3.59,3.57,0,20,20
2018-12-10 10:16:01.5435,172.8,34.4,20,19.91,45.1,20.31,63,50,50,0,20,20
2018-12-10 10:16:01.7935,172.8,34.4,20,19.91,45.1,20.31,67,27.4,27.3,0,20,20
2018-12-10 10:16:02.0435,172.8,34.4,20,19.91,45.1,20.32,52,3.59,3.57,0,20,20
2018-12-10 10:16:02.2935,172.8,34.4,20,19.91,45.1,20.32,6,21230,27.4,3.6,20,20
2018-12-10 10:16:02.5435,172.8,34.4,20,19.91,45.1,20.32,7,21240,27.3,3.6,20,20
2018-12-10 10:16:02.7935,172.8,34.5,20,19.97,45.1,20.32,1,703.1,29.6,28,20,20
2018-12-10 10:16:03.0435,172.8,34.5,20,19.97,45.1,20.27,2,703.1,29.7,28,20,20
2018-12-10 10:16:03.2935,172.8,34.5,20,19.97,45.1,20.32,61,705.7,700.7,0,20,20
2018-12-10 10:16:03.5435,172.8,34.5,20,19.97,45.1,20.32,62,425,425,0,20,20
2018-12-10 10:16:03.7935,172.8,34.5,20,19.97,45.1,20.32,64,32.5,32.9,0,20,20
2018-12-10 10:16:04.0435,172.8,34.5,20,19.97,45.1,20.32,3,703.1,29.6,26,20,20
2018-12-10 10:16:04.2935,172.8,34.5,20,19.97,45.2,20.32,4,703.2,29.7,25.5,20,20
2018-12-10 10:16:04.5435,172.8,34.5,20,19.97,45.1,20.32,65,21230,21240,0,20,20
2018-12-10 10:16:04.7935,172.8,34.5,20,19.97,45.1,20.32,66,5100,5100,0,20,20
2018-12-10 10:16:05.0435,172.8,34.5,20,19.97,45.1,20.33,1,703.1,29.6,28,20,20
2018-12-10 10:16:05.2935,172.8,34.5,20,19.97,45.1,20.32,2,703.2,29.7,28,20,20
2018-12-10 10:16:05.5435,172.8,34.5,20,19.97,45.1,20.32,65,21230,21240,0,20,20
2018-12-10 10:16:05.7935,172.8,34.5,20,19.97,45.1,20.32,51,3.59,3.57,0,20,20
2018-12-10 10:16:06.0435,172.8,34.5,20,19.97,45.1,20.32,63,50,50,0,20,20
2018-12-10 10:16:06.2935,172.8,34.5,20,19.97,45.1,20.26,67,27.4,27.3,0,20,20
2018-12-10 10:16:06.5435,172.8,34.5,20,19.97,45.1,20.32,52,3.59,3.58,0,20,20
2018-12-10 10:16:06.7935,172.8,34.5,20,19.97,45.1,20.28,6,21230,27.4,3.6,20,20
2018-12-10 10:16:07.0435,172.8,34.5,20,19.97,45.1,20.32,7,21240,27.3,3.6,20,20
2018-12-10 10:16:07.2935,172.8,34.5,20,19.97,45.1,20.31,1,703.1,29.6,28,20,20
2018-12-10 10:16:07.5435,172.8,34.5,20,19.97,45.1,20.33,2,703.2,29.7,28,20,20
2018-12-10 10:16:07.7935,172.8,34.5,20,19.97,45.1,20.32,61,705.8,700.8,0,20,20
2018-12-10 10:16:08.0435,172.8,34.5,20,19.97,45.1,20.31,62,425,425,0,20,20
2018-12-10 10:16:08.2935,172.8,34.5,20,19.97,45.1,20.32,64,32.5,32.9,0,20,20
2018-12-10 10:16:08.5435,172.8,34.5,20,19.97,45.1,20.32,3,703.1,29.6,26,20,20
2018-12-10 10:16:08.7935,172.8,34.6,20,20.02,45.1,20.31,4,703.2,29.7,25.5,20,20
2018-12-10 10:16:09.0436,172.8,34.6,20,20.02,6.8,20.31,65,21230,21240,0,20,20
2018-12-10 10:16:09.2936,172.8,34.6,20,20.02,-44.2,20.32,66,5060,5060,0,20,20
2018-12-10 10:16:09.5436,172.8,34.6,20,20.02,-46,20.22,1,703.1,29.6,28,20,20
2018-12-10 10:16:09.7936,172.8,34.6,20,20.02,-45.8,20.31,2,703.2,29.7,28,20,20
2018-12-10 10:16:10.0436,172.8,34.6,20,20.02,-45.6,20.29,65,-23380,-23380,0,20,20
2018-12-10 10:16:10.2936,172.8,34.6,20,20.02,-45.5,20.32,51,3.59,3.57,0,20,20
2018-12-10 10:16:10.5436,172.8,34.6,20,20.02,-45.4,20.32,63,50,50,0,20,20
2018-12-10 10:16:10.7936,172.8,34.6,20,20.02,-45.3,20.36,67,27.4,27.3,0,20,20
2018-12-10 10:16:11.0436,172.8,34.6,20,20.02,-45.2,20.31,52,3.59,3.58,0,20,20
2018-12-10 10:16:11.2936,172.8,34.6,20,20.02,-45.1,20.32,6,-23140,27.4,3.6,20,20
2018-12-10 10:16:11.5436,172.8,34.6,20,20.02,-45.1,20.31,7,-23110,27.3,3.6,20,20
2018-12-10 10:16:11.7936,172.8,34.6,20,20.02,-45,20.32,1,699.6,-4.9,28,20,20
2018-12-10 10:16:12.0436,172.8,34.6,20,20.02,-45,20.32,2,700.2,6.2,28,20,20
2018-12-10 10:16:12.2936,172.8,34.6,20,20.02,-45,20.32,61,701,696.2,0,20,20
2018-12-10 10:16:12.5436,172.8,34.6,20,20.02,-45,20.32,62,425,425,0,20,20
2018-12-10 10:16:12.7936,172.8,34.5,20,19.97,-45,20.27,64,34.3,34.7,0,20,20
2018-12-10 10:16:13.0436,172.8,34.5,20,19.97,-45,20.32,3,699.6,-4.9,26,20,20
2018-12-10 10:16:13.2936,172.8,34.5,20,19.97,-45,20.31,4,700.2,6.2,25.5,20,20
2018-12-10 10:16:13.5437,172.8,34.5,20,19.97,-45,20.31,65,-23060,-23060,0,20,20
2018-12-10 10:16:13.7937,172.8,34.5,20,19.97,-45,20.32,66,4730,4730,0,20,20
2018-12-10 10:16:14.0437,172.8,34.5,20,19.97,-44.9,20.32,1,699.6,-4.9,28,20,20
2018-12-10 10:16:14.2937,172.8,34.5,20,19.97,-44.9,20.32,2,700.2,6.2,28,20,20
2018-12-10 10:16:14.5436,172.8,34.5,20,19.97,-44.9,20.32,65,-23050,-23050,0,20,20
2018-12-10 10:16:14.7936,172.8,34.5,20,19.97,-44.9,20.32,51,3.58,3.56,0,20,20
2018-12-10 10:16:15.0436,172.8,34.5,20,19.97,-45,20.32,63,50,50,0,20,20
2018-12-10 10:16:15.2936,172.8,34.5,20,19.97,-44.9,20.32,67,27.4,27.3,0,20,20
2018-12-10 10:16:15.5436,172.8,34.5,20,19.97,-44.9,20.32,52,3.58,3.56,0,20,20
2018-12-10 10:16:15.7936,172.8,34.5,20,19.97,-45,20.35,6,-23050,27.4,3.6,20,20
2018-12-10 10:16:16.0436,172.8,34.5,20,19.97,-45,20.36,7,-23040,27.3,3.6,20,20
2018-12-10 10:16:16.2936,172.8,34.5,20,19.97,-45,20.31,1,699.6,-4.9,28,20,20
2018-12-10 10:16:16.5436,172.8,34.4,20,19.91,-45,20.32,2,700.2,6.2,28,20,20
2018-12-10 10:16:16.7936,172.8,34.4,20,19.91,-44.9,20.32,61,700.6,695.7,0,20,20
2018-12-10 10:16:17.0436,172.8,34.4,20,19.91,-44.9,20.33,62,425,425,0,20,20
2018-12-10 10:16:17.2936,172.8,34.4,20,19.91,-44.9,20.32,64,34.3,34.7,0,20,20
2018-12-10 10:16:17.5436,172.8,34.4,20,19.91,-45,20.32,3,699.6,-4.9,26,20,20
2018-12-10 10:16:17.7936,172.8,34.4,20,19.91,-45,20.32,4,700.2,6.2,25.5,20,20
2018-12-10 10:16:18.0436,172.8,34.4,20,19.91,-45,20.32,65,-23050,-23040,0,20,20
2018-12-10 10:16:18.2937,172.8,34.4,20,19.91,-44.9,20.32,66,4730,4730,0,20,20
2018-12-10 10:16:18.5437,172.8,34.4,20,19.91,-44.9,20.32,1,699.6,-4.9,28,20,20
2018-12-10 10:16:18.7937,172.8,34.4,20,19.91,-44.9,20.32,2,698.8,-32.3,28,20,20
2018-12-10 10:16:19.0437,172.8,34.4,20,19.91,-45,20.32,65,-23050,-23050,0,20,20
2018-12-10 10:16:19.2937,172.8,34.4,20,19.91,-44.9,20.32,51,3.57,3.55,0,20,20
2018-12-10 10:16:19.5437,172.8,34.4,20,19.91,-44.9,20.34,63,50,50,0,20,20
2018-12-10 10:16:19.7937,172.8,34.4,20,19.91,-44.9,20.32,67,27.4,27.4,0,20,20
2018-12-10 10:16:20.0437,172.8,34.4,20,19.91,-44.9,20.32,52,3.57,3.55,0,20,20
2018-12-10 10:16:20.2937,172.8,34.4,20,19.91,-44.9,20.32,6,-23040,27.4,3.5,20,20
2018-12-10 10:16:20.5437,172.8,34.4,20,19.91,-45,20.33,7,-23040,27.4,3.6,20,20
2018-12-10 10:16:20.7937,172.8,34.4,20,19.91,-45,20.32,1,698.8,-32.3,28,20,20
2018-12-10 10:16:21.0437,172.8,34.4,20,19.91,-44.9,20.32,2,698.8,-32.3,28,20,20
2018-12-10 10:16:21.2937,172.8,34.4,20,19.91,-44.9,20.32,61,700.2,695.3,0,20,20
2018-12-10 10:16:21.5437,172.8,34.4,20,19.91,-44.9,20.35,62,425,425,0,20,20
2018-12-10 10:16:21.7937,172.8,34.4,20,19.91,-45,20.33,64,34.2,34.6,0,20,20
2018-12-10 10:16:22.0437,172.8,34.4,20,19.91,-45,20.32,3,698.8,-32.3,26,20,20
2018-12-10 10:16:22.2937,172.8,34.4,20,19.91,-45,20.32,4,698.8,-32.3,25.5,20,20
2018-12-10 10:16:22.5437,172.8,34.4,20,19.91,-45,20.32,65,-23040,-23040,0,20,20
2018-12-10 10:16:22.7937,172.8,34.4,20,19.91,-45,20.32,66,4740,4740,0,20,20
2018-12-10 10:16:23.0437,172.8,34.4,20,19.91,-44.9,20.31,1,698.8,-32.3,28,20,20
2018-12-10 10:16:23.2937,172.8,34.4,20,19.91,-44.9,20.32,2,698.8,-32.3,28,20,20
2018-12-10 10:16:23.5437,172.8,34.3,20,19.85,-45,20.33,65,-23040,-23040,0,20,20
2018-12-10 10:16:23.7938,172.8,34.3,20,19.85,-45,20.31,51,3.57,3.55,0,20,20
2018-12-10 10:16:24.0438,172.8,34.3,20,19.85,-44.9,20.32,63,50,50,0,20,20
2018-12-10 10:16:24.2938,172.8,34.3,20,19.85,-44.9,20.32,67,27.4,27.4,0,20,20
2018-12-10 10:16:24.5437,172.8,34.3,20,19.85,-44.9,20.26,52,3.57,3.55,0,20,20
2018-12-10 10:16:24.7937,172.8,34.3,20,19.85,-44.9,20.33,6,-23050,27.4,3.5,20,20
2018-12-10 10:16:25.0437,172.8,34.3,20,19.85,-45,20.32,7,-23050,27.4,3.6,20,20
2018-12-10 10:16:25.2937,172.8,34.3,20,19.85,-44.9,20.33,1,698.8,-32.3,28,20,20
2018-12-10 10:16:25.5437,172.8,34.3,20,19.85,-44.9,20.32,2,698.8,-32.3,28,20,20
2018-12-10 10:16:25.7937,172.8,34.3,20,19.85,-44.9,20.31,61,699.9,694.9,0,20,20
2018-12-10 10:16:26.0438,172.8,34.3,20,19.85,-45,20.32,62,425,425,0,20,20
2018-12-10 10:16:26.2937,172.8,34.3,20,19.85,-45,20.32,64,34.2,34.6,0,20,20
2018-12-10 10:16:26.5437,172.8,34.3,20,19.85,-44.9,20.32,3,698.3,-32.3,26,20,20
2018-12-10 10:16:26.7937,172.8,34.3,20,19.85,-44.9,20.33,4,698.2,-32.3,25.5,20,20
2018-12-10 10:16:27.0437,172.8,34.3,20,19.85,-44.9,20.32,65,-23040,-23040,0,20,20
2018-12-10 10:16:27.2938,172.8,34.3,20,19.85,-44.9,20.33,66,4740,4740,0,20,20
2018-12-10 10:16:27.5438,172.8,34.3,20,19.85,-45,20.32,1,698.3,-32.3,28,20,20
2018-12-10 10:16:27.7938,172.8,34.3,20,19.85,-45,20.28,2,698.2,-32.3,28,20,20
2018-12-10 10:16:28.0438,172.8,34.3,20,19.85,-44.9,20.35,65,-23040,-23040,0,20,20
2018-12-10 10:16:28.2938,172.8,34.3,20,19.85,-44.9,20.32,51,3.57,3.55,0,20,20
2018-12-10 10:16:28.5438,172.8,34.3,20,19.85,-44.9,20.33,63,50,50,0,20,20
2018-12-10 10:16:28.7938,172.8,34.3,20,19.85,-44.9,20.33,67,27.4,27.4,0,20,20
2018-12-10 10:16:29.0438,172.8,34.3,20,19.85,-45,20.33,52,3.57,3.55,0,20,20
2018-12-10 10:16:29.2938,172.8,34.3,20,19.85,-45,20.31,6,-23040,27.4,3.5,20,20
2018-12-10 10:16:29.5438,172.8,34.3,20,19.85,-44.9,20.32,7,-23040,27.4,3.6,20,20
2018-12-10 10:16:29.7938,172.8,34.3,19.75,19.85,-44.9,20.32,1,698.3,-32.3,28,20,20
2018-12-10 10:16:30.0438,172.8,34.3,19.75,19.85,-45,20.32,2,698.2,-32.3,28,20,20
2018-12-10 10:16:30.2938,172.8,34.3,19.75,19.85,-45,20.31,61,699.6,694.7,0,20,20
2018-12-10 10:16:30.5438,172.8,34.3,19.75,19.85,-45,20.32,62,425,425,0,20,20
2018-12-10 10:16:30.7939,172.8,34.3,19.75,19.85,-45,20.32,64,34.2,34.6,0,20,20
2018-12-10 10:16:31.0439,172.8,34.3,19.75,19.85,-44.9,20.32,3,698.3,-32.3,26,20,20
2018-12-10 10:16:31.2939,172.8,34.3,19.75,19.85,-44.9,20.37,4,698.2,-32.3,25.5,20,20
2018-12-10 10:16:31.5439,172.8,34.3,19.75,19.85,-44.9,20.32,65,-23040,-23020,0,20,20
2018-12-10 10:16:31.7938,172.8,34.3,19.75,19.85,-44.9,20.3,66,4740,4740,0,20,20
2018-12-10 10:16:32.0438,172.8,34.3,19.75,19.85,-44.9,20.32,1,698.3,-32.3,28,20,20
2018-12-10 10:16:32.2938,172.8,34.3,19.75,19.85,-44.9,20.32,2,698.2,-32.3,28,20,20
2018-12-10 10:16:32.5438,172.8,34.3,19.75,19.85,-44.9,20.33,65,-23040,-23020,0,20,20
2018-12-10 10:16:32.7938,172.8,34.3,19.75,19.85,-44.9,20.32,51,3.57,3.55,0,20,20
2018-12-10 10:16:33.0438,172.8,34.3,19.75,19.85,-45,20.32,63,50,50,0,20,20
2018-12-10 10:16:33.2938,172.8,34.3,19.75,19.85,-45,20.33,67,27.5,27.4,0,20,19.5
2018-12-10 10:16:33.5438,172.8,34.3,19.75,19.85,-45,20.32,52,3.56,3.54,0,20,19.5
2018-12-10 10:16:33.7938,172.8,34.3,19.75,19.85,-44.9,20.32,6,-23040,27.5,3.5,20,19.5
2018-12-10 10:16:34.0438,172.8,34.3,19.75,19.85,-44.9,20.32,7,-23020,27.4,3.6,20,19.5
2018-12-10 10:16:34.2938,172.8,34.3,19.75,19.85,-44.9,20.32,1,697.8,-32.3,28,20,19.5
2018-12-10 10:16:34.5438,172.8,34.3,19.75,19.85,-44.9,20.3,2,697.8,-32.3,28,20,19.5
2018-12-10 10:16:34.7939,172.8,34.3,19.75,19.85,-44.9,20.33,61,699.2,694.4,0,20,19.5
2018-12-10 10:16:35.0439,172.8,34.3,19.75,19.85,-44.9,20.33,62,425,425,0,20,19.5
2018-12-10 10:16:35.2939,172.8,34.3,19.75,19.85,-44.9,20.33,64,34.3,34.6,0,20,19.5
2018-12-10 10:16:35.5439,172.8,34.3,19.75,19.85,-44.9,20.33,3,697.8,-32.3,26,20,19.5
2018-12-10 10:16:35.7939,172.8,34.3,19.75,19.85,-44.9,20.34,4,697.8,-32.3,25.5,20,19.5
2018-12-10 10:16:36.0439,172.8,34.3,19.75,19.85,-45,20.32,65,-23050,-23020,0,20,19.5
2018-12-10 10:16:36.2939,172.8,34.3,19.75,19.85,-45,20.32,66,4740,4740,0,20,19.5
2018-12-10 10:16:36.5439,172.8,34.3,19.75,19.85,-44.9,20.32,1,697.8,-32.3,28,20,19.5
2018-12-10 10:16:36.7939,172.8,34.3,19.75,19.85,-44.9,20.32,2,697.8,-32.3,28,20,19.5
2018-12-10 10:16:37.0439,172.8,34.3,19.75,19.85,-44.9,20.32,65,-23040,-23010,0,20,19.5
2018-12-10 10:16:37.2938,172.8,34.3,19.75,19.85,-44.9,20.32,51,3.56,3.54,0,20,19.5
2018-12-10 10:16:37.5438,172.8,34.3,19.75,19.85,-45,20.29,63,50,50,0,20,19.5
2018-12-10 10:16:37.7938,172.8,34.3,19.75,19.85,-44.9,20.35,67,27.5,27.4,0,20,19.5
2018-12-10 10:16:38.0438,172.8,34.3,19.75,19.85,-44.9,20.32,52,3.56,3.54,0,20,19.5
2018-12-10 10:16:38.2938,172.8,34.3,19.75,19.85,-44.9,20.33,6,-23050,27.5,3.5,20,19.5
2018-12-10 10:16:38.5438,172.8,34.3,19.75,19.85,-44.9,20.32,7,-23010,27.4,3.6,20,19.5
2018-12-10 10:16:38.7938,172.8,34.3,19.75,19.85,-44.9,20.32,1,697.8,-32.3,28,20,19.5
2018-12-10 10:16:39.0438,172.8,34.3,19.75,19.85,-45,20.32,2,697.8,-32.3,28,20,19.5
2018-12-10 10:16:39.2938,172.8,34.3,19.75,19.85,-44.9,20.32,61,699.1,694.1,0,20,19.5
2018-12-10 10:16:39.5439,172.8,34.3,19.75,19.85,-45,20.32,62,425,425,0,20,19.5
2018-12-10 10:16:39.7939,172.8,34.3,19.75,19.85,-44.9,20.32,64,34.3,34.6,0,20,19.5
2018-12-10 10:16:40.0439,172.8,34.3,19.75,19.85,-44.9,20.31,3,697.8,-32.3,26,20,19.5
2018-12-10 10:16:40.2939,172.8,34.3,19.75,19.85,-45,20.32,4,697.8,-32.3,25.5,20,19.5
2018-12-10 10:16:40.5439,172.8,34.3,19.75,19.85,-44.9,20.32,65,-23050,-23010,0,20,19.5
2018-12-10 10:16:40.7939,172.8,34.2,19.75,19.79,-44.9,20.3,66,4740,4740,0,20,19.5
2018-12-10 10:16:41.0439,172.8,34.2,19.75,19.79,-44.9,20.32,1,697.3,-32.3,28,20,19.5
2018-12-10 10:16:41.2939,172.8,34.2,19.75,19.79,-44.9,20.3,2,697.5,-32.3,28,20,19.5
2018-12-10 10:16:41.5440,172.8,34.2,19.75,19.79,-44.9,20.32,65,-23050,-23010,0,20,19.5
2018-12-10 10:16:41.7940,172.8,34.2,19.75,19.79,-44.9,20.32,51,3.56,3.54,0,20,19.5
2018-12-10 10:16:42.0440,172.8,34.2,19.75,19.79,-45,20.32,63,50,50,0,20,19.5
2018-12-10 10:16:42.2940,172.8,34.2,19.75,19.79,-45,20.32,67,27.5,27.4,0,20,19.5
2018-12-10 10:16:42.5440,172.8,34.2,19.75,19.79,-44.9,20.34,52,3.56,3.54,0,20,19.5
2018-12-10 10:16:42.7940,172.8,34.2,19.75,19.79,-44.9,20.32,6,-23050,27.5,3.5,20,19.5
2018-12-10 10:16:43.0440,172.8,34.2,19.75,19.79,-44.9,20.33,7,-23000,27.4,3.6,20,19.5
2018-12-10 10:16:43.2939,172.8,34.2,19.75,19.79,-45,20.32,1,697.3,-32.3,28,20,19.5
2018-12-10 10:16:43.5439,172.8,34.2,19.75,19.79,-45,20.3,2,697.5,-32.3,28,20,19.5
2018-12-10 10:16:43.7939,172.8,34.2,19.75,19.79,-44.9,20.32,61,698.9,693.9,0,20,19.5
2018-12-10 10:16:44.0439,172.8,34.2,19.75,19.79,-44.9,20.3,62,425,425,0,20,19.5
2018-12-10 10:16:44.2939,172.8,34.2,19.75,19.79,-44.9,20.31,64,34.3,34.7,0,20,19.5
2018-12-10 10:16:44.5438,172.8,34.2,19.75,19.79,-44.9,20.31,3,697.3,-32.3,26,20,19.5
2018-12-10 10:16:44.7939,172.8,34.1,19.75,19.73,-45,20.31,4,697.5,-32.3,25.5,20,19.5
2018-12-10 10:16:45.0439,172.8,34.1,19.75,19.73,-44.9,20.33,65,-23050,-23010,0,20,19.5
2018-12-10 10:16:45.2939,172.8,34.1,19.75,19.73,-44.9,20.32,66,4740,4740,0,20,19.5
2018-12-10 10:16:45.5440,172.8,34.1,19.75,19.73,-44.9,20.32,1,697.3,-32.3,28,20,19.5
2018-12-10 10:16:45.7940,172.8,34.1,19.75,19.73,-44.9,20.32,2,697.5,-32.3,28,20,19.5
2018-12-10 10:16:46.0440,172.8,34.1,19.75,19.73,-44.9,20.32,65,-23050,-23000,0,20,19.5
2018-12-10 10:16:46.2940,172.8,34.1,19.75,19.73,-44.9,20.33,51,3.56,3.54,0,20,19.5
2018-12-10 10:16:46.5440,172.8,34.1,19.75,19.73,-45,20.31,63,50,50,0,20,19.5
2018-12-10 10:16:46.7939,172.8,34.1,19.75,19.73,-44.9,20.33,67,27.5,27.4,0,20,19.5
2018-12-10 10:16:47.0439,172.8,34.1,19.75,19.73,-44.9,20.32,52,3.56,3.54,0,20,19.5
2018-12-10 10:16:47.2939,172.8,34.1,19.75,19.73,-44.9,20.28,6,-23060,27.5,3.5,20,19.5
2018-12-10 10:16:47.5439,172.8,34.1,19.75,19.73,-45,20.34,7,-23010,27.4,3.6,20,19.5
2018-12-10 10:16:47.7940,172.8,34.1,19.75,19.73,-45,20.33,1,697.1,-32.4,28,20,19.5
2018-12-10 10:16:48.0440,172.8,34.1,19.75,19.73,-45,20.33,2,697,-32.3,28,20,19.5
2018-12-10 10:16:48.2940,172.8,34.1,19.75,19.73,-44.9,20.32,61,698.7,693.8,0,20,19.5
2018-12-10 10:16:48.5440,172.8,34.1,19.75,19.73,-44.9,20.31,62,425,425,0,20,19.5
