Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:16:48.7940,172.8,34.1,19.75,19.73,-44.9,20.32,64,34.3,34.6,0,20,19.5
2018-12-10 10:16:49.0440,172.8,34.1,19.75,19.73,-44.9,20.32,3,697.1,-32.4,26,20,19.5
2018-12-10 10:16:49.2940,172.8,34.1,19.75,19.73,-44.9,20.32,4,697,-32.3,25.5,20,19.5
2018-12-10 10:16:49.5440,172.8,34.1,19.75,19.73,-44.9,20.32,65,-23060,-23010,0,20,19.5
2018-12-10 10:16:49.7940,172.8,34.1,19.75,19.73,-44.9,20.32,66,4730,4730,0,20,19.5
2018-12-10 10:16:50.0440,172.8,34.1,19.75,19.73,-44.9,20.32,1,697.1,-32.4,28,20,19.5
2018-12-10 10:16:50.2939,172.8,34.1,19.75,19.73,-44.9,20.32,2,697,-32.3,28,20,19.5
2018-12-10 10:16:50.5439,172.8,34.1,19.75,19.73,-45,20.35,65,-23070,-23020,0,20,19.5
2018-12-10 10:16:50.7939,172.8,34.1,19.75,19.73,-45,20.33,51,3.56,3.54,0,20,19.5
2018-12-10 10:16:51.0439,172.8,34.1,19.75,19.73,-45,20.33,63,50,50,0,20,19.5
2018-12-10 10:16:51.2939,172.8,34.1,19.75,19.73,-44.9,20.32,67,27.5,27.4,0,20,19.5
2018-12-10 10:16:51.5439,172.8,34.1,19.75,19.73,-44.9,20.32,52,3.56,3.54,0,20,19.5
2018-12-10 10:16:51.7939,172.8,34.1,19.75,19.73,-44.9,20.32,6,-23060,27.5,3.5,20,19.5
2018-12-10 10:16:52.0440,172.8,34.1,19.75,19.73,-45,20.32,7,-23010,27.4,3.6,20,19.5
2018-12-10 10:16:52.2940,172.8,34.1,19.75,19.73,-45,20.31,1,697.1,-32.4,28,20,19.5
2018-12-10 10:16:52.5441,172.8,34.1,19.75,19.73,-44.9,20.32,2,697,-32.3,28,20,19.5
2018-12-10 10:16:52.7941,172.8,34.1,19.75,19.73,-44.9,20.32,61,698.5,693.6,0,20,19.5
2018-12-10 10:16:53.0441,172.8,34.1,19.75,19.73,-44.9,20.31,62,425,425,0,20,19.5
2018-12-10 10:16:53.2942,172.8,34.1,19.75,19.73,-44.9,20.32,64,34.4,34.7,0,20,19.5
2018-12-10 10:16:53.5442,172.8,34.1,19.75,19.73,-44.9,20.31,3,697.1,-32.4,26,20,19.5
2018-12-10 10:16:53.7943,172.8,34.1,19.75,19.73,-45,20.29,4,697,-32.3,25.5,20,19.5
2018-12-10 10:16:54.0442,172.8,34.1,19.75,19.73,-44.9,20.32,65,-23060,-23000,0,20,19.5
2018-12-10 10:16:54.2942,172.8,34.1,19.75,19.73,-44.9,20.31,66,4730,4730,0,20,19.5
2018-12-10 10:16:54.5441,172.8,34.1,19.75,19.73,-44.9,20.32,1,697.1,-32.4,28,20,19.5
2018-12-10 10:16:54.7940,172.8,34.1,19.75,19.73,-44.9,20.32,2,697,-32.3,28,20,19.5
2018-12-10 10:16:55.0440,172.8,34.1,19.75,19.73,-45,20.32,65,-23050,-23000,0,20,19.5
2018-12-10 10:16:55.2939,172.8,34.1,19.75,19.73,-44.9,20.32,51,3.56,3.54,0,20,19.5
2018-12-10 10:16:55.5439,172.8,34,19.75,19.68,-44.9,20.32,63,50,50,0,20,19.5
2018-12-10 10:16:55.7938,172.8,34,19.75,19.68,-44.9,20.31,67,27.5,27.4,0,20,19.5
2018-12-10 10:16:56.0439,172.8,34,19.75,19.68,-44.9,20.32,52,3.56,3.54,0,20,19.5
2018-12-10 10:16:56.2939,172.8,34,19.75,19.68,-45,20.32,6,-23060,27.5,3.5,20,19.5
2018-12-10 10:16:56.5440,172.8,34,19.75,19.68,-45,20.34,7,-23000,27.4,3.6,20,19.5
2018-12-10 10:16:56.7940,172.8,34,19.75,19.68,-44.9,20.32,1,696.6,-32.4,28,20,19.5
2018-12-10 10:16:57.0441,172.8,34,19.75,19.68,-44.9,20.32,2,696.8,-32.5,28,20,19.5
2018-12-10 10:16:57.2941,172.8,34,19.75,19.68,-44.9,20.34,61,698.4,693.4,0,20,19.5
2018-12-10 10:16:57.5441,172.8,34,19.75,19.68,-44.9,20.31,62,425,425,0,20,19.5
2018-12-10 10:16:57.7941,172.8,34,19.75,19.68,-45,20.31,64,34.4,34.7,0,20,19.5
2018-12-10 10:16:58.0441,172.8,34,19.75,19.68,-44.9,20.32,3,696.6,-32.4,26,20,19.5
2018-12-10 10:16:58.2941,172.8,34,19.75,19.68,-44.9,20.32,4,696.8,-32.5,25.5,20,19.5
2018-12-10 10:16:58.5441,172.8,34,19.75,19.68,-44.9,20.32,65,-23060,-23010,0,20,19.5
2018-12-10 10:16:58.7941,172.8,34,19.75,19.68,-44.9,20.33,66,4730,4730,0,20,19.5
2018-12-10 10:16:59.0441,172.8,34,19.75,19.68,-45,20.33,1,696.6,-32.4,28,20,19.5
2018-12-10 10:16:59.2941,172.8,34,19.75,19.68,-45,20.32,2,696.8,-32.5,28,20,19.5
2018-12-10 10:16:59.5441,172.8,34,19.75,19.68,-45,20.32,65,-23060,-23000,0,20,19.5
2018-12-10 10:16:59.7941,172.8,34,19.75,19.68,-44.9,20.33,51,3.56,3.54,0,20,19.5
2018-12-10 10:17:00.0441,172.8,34,19.75,19.68,-44.9,20.32,63,50,50,0,20,19.5
2018-12-10 10:17:00.2941,172.8,34,19.75,19.68,-45,20.32,67,27.5,27.4,0,20,19.5
2018-12-10 10:17:00.5441,172.8,34,19.75,19.68,-44.9,20.32,52,3.56,3.54,0,20,19.5
2018-12-10 10:17:00.7941,172.8,34,19.75,19.68,-44.9,20.32,6,-23060,27.5,3.5,20,19.5
2018-12-10 10:17:01.0441,172.8,34,19.75,19.68,-45,20.32,7,-23010,27.4,3.6,20,19.5
2018-12-10 10:17:01.2941,172.8,34,19.75,19.68,-44.9,20.33,1,696.6,-32.4,28,20,19.5
2018-12-10 10:17:01.5441,172.8,34,19.75,19.68,-44.9,20.33,2,696.8,-32.5,28,20,19.5
2018-12-10 10:17:01.7941,172.8,34,19.75,19.68,-44.9,20.33,61,698.2,693.2,0,20,19.5
2018-12-10 10:17:02.0441,172.8,34,19.75,19.68,-44.9,20.32,62,425,425,0,20,19.5
2018-12-10 10:17:02.2941,172.8,34,19.75,19.68,-45,20.32,64,34.3,34.6,0,20,19.5
2018-12-10 10:17:02.5441,172.8,34,19.75,19.68,-44.9,20.32,3,696.6,-32.6,26,20,19.5
2018-12-10 10:17:02.7941,172.8,34,19.75,19.68,-44.9,20.32,4,696.6,-32.5,25.5,20,19.5
2018-12-10 10:17:03.0441,172.8,34,19.75,19.68,-44.9,20.32,65,-23050,-23000,0,20,19.5
2018-12-10 10:17:03.2941,172.8,34,19.75,19.68,-44.9,20.32,66,4740,4740,0,20,19.5
2018-12-10 10:17:03.5441,172.8,34,19.75,19.68,-44.9,20.32,1,696.6,-32.6,28,20,19.5
2018-12-10 10:17:03.7941,172.8,34,19.75,19.68,-45,20.32,2,696.6,-32.5,28,20,19.5
2018-12-10 10:17:04.0441,172.8,34,19.75,19.68,-45,20.32,65,-23060,-23000,0,20,19.5
2018-12-10 10:17:04.2941,172.8,34,19.75,19.68,-44.9,20.32,51,3.56,3.54,0,20,19.5
2018-12-10 10:17:04.5442,172.8,34,19.75,19.68,-44.9,20.32,63,50,50,0,20,19.5
2018-12-10 10:17:04.7942,172.8,34,19.75,19.68,-45,20.29,67,27.5,27.4,0,20,19.5
2018-12-10 10:17:05.0442,172.8,34,19.75,19.68,-45,20.31,52,3.56,3.54,0,20,19.5
2018-12-10 10:17:05.2942,172.8,34,19.75,19.68,-44.9,20.33,6,-23060,27.5,3.5,20,19.5
2018-12-10 10:17:05.5442,172.8,34,19.75,19.68,-44.9,20.32,7,-23000,27.4,3.6,20,19.5
2018-12-10 10:17:05.7941,172.8,34,19.75,19.68,-44.9,20.32,1,696.6,-32.6,28,20,19.5
2018-12-10 10:17:06.0441,172.8,34,19.75,19.68,-45,20.32,2,696.6,-32.5,28,20,19.5
2018-12-10 10:17:06.2941,172.8,34,19.75,19.68,-45,20.33,61,698,693.1,0,20,19.5
2018-12-10 10:17:06.5441,172.8,34,19.75,19.68,-44.9,20.31,62,425,425,0,20,19.5
2018-12-10 10:17:06.7942,172.8,34,19.75,19.68,-44.9,20.32,64,34.3,34.6,0,20,19.5
2018-12-10 10:17:07.0442,172.8,34,19.75,19.68,-44.9,20.34,3,696.6,-32.6,26,20,19.5
2018-12-10 10:17:07.2942,172.8,34,19.75,19.68,-45,20.32,4,696.6,-32.5,25.5,20,19.5
2018-12-10 10:17:07.5442,172.8,34,19.75,19.68,-45,20.32,65,-23060,-23000,0,20,19.5
2018-12-10 10:17:07.7942,172.8,34,19.75,19.68,-45,20.32,66,4740,4740,0,20,19.5
2018-12-10 10:17:08.0442,172.8,34,19.75,19.68,-44.9,20.33,1,696.6,-32.6,28,20,19.5
2018-12-10 10:17:08.2941,172.8,34,19.75,19.68,-44.9,20.34,2,696.6,-32.5,28,20,19.5
2018-12-10 10:17:08.5441,172.8,34,19.75,19.68,-45,20.32,65,-23060,-23000,0,20,19.5
2018-12-10 10:17:08.7941,172.8,34,19.75,19.68,-44.9,20.33,51,3.56,3.54,0,20,19.5
2018-12-10 10:17:09.0441,172.8,34,19.75,19.68,-44.9,20.32,63,50,50,0,20,19.5
2018-12-10 10:17:09.2941,172.8,34,19.75,19.68,-44.9,20.32,67,27.5,27.4,0,20,19.5
2018-12-10 10:17:09.5441,172.8,34,19.75,19.68,-44.9,20.32,52,3.56,3.54,0,20,19.5
2018-12-10 10:17:09.7941,172.8,34,19.75,19.68,-44.9,20.32,6,-23060,27.5,3.5,20,19.5
2018-12-10 10:17:10.0441,172.8,34,19.75,19.68,-44.9,20.3,7,-23010,27.4,3.6,20,19.5
2018-12-10 10:17:10.2941,172.8,34,19.75,19.68,-44.9,20.31,1,696.3,-32.6,28,20,19.5
2018-12-10 10:17:10.5441,172.8,34,19.75,19.68,-44.9,20.31,2,696.2,-32.5,28,20,19.5
2018-12-10 10:17:10.7941,172.8,34,19.75,19.68,-45,20.32,61,697.9,693,0,20,19.5
2018-12-10 10:17:11.0442,172.8,34,19.75,19.68,-45,20.31,62,425,425,0,20,19.5
2018-12-10 10:17:11.2942,172.8,34,19.75,19.68,-44.9,20.31,64,34.2,34.6,0,20,19.5
2018-12-10 10:17:11.5442,172.8,33.9,19.75,19.62,-44.9,20.32,3,696.3,-32.6,26,20,19.5
2018-12-10 10:17:11.7942,172.8,33.7,19.75,19.5,-44.9,20.32,4,696.2,-32.5,25.5,20,19.5
2018-12-10 10:17:12.0442,172.8,33.7,19.75,19.5,-45,20.32,65,-23060,-23000,0,20,19.5
2018-12-10 10:17:12.2943,172.8,33.7,19.75,19.5,-45,20.32,66,4740,4740,0,20,19.5
2018-12-10 10:17:12.5443,172.8,33.7,19.75,19.5,-44.9,20.32,1,696.3,-32.6,28,20,19.5
2018-12-10 10:17:12.7943,172.8,33.6,19.75,19.44,-44.9,20.32,2,696.2,-32.5,28,20,19.5
2018-12-10 10:17:13.0443,172.8,33.6,19.75,19.44,-44.9,20.32,65,-23060,-23000,0,20,19.5
2018-12-10 10:17:13.2943,172.8,33.6,19.75,19.44,-44.9,20.32,51,3.56,3.54,0,20,19.5
2018-12-10 10:17:13.5443,172.8,33.6,19.75,19.44,-45,20.33,63,50,50,0,20,19.5
2018-12-10 10:17:13.7943,172.8,33.6,19.75,19.44,-45,20.35,67,27.5,27.4,0,20,19.5
2018-12-10 10:17:14.0443,172.8,33.6,19.75,19.44,-45,20.3,52,3.56,3.54,0,20,19.5
2018-12-10 10:17:14.2943,172.8,33.6,19.75,19.44,-44.9,20.32,6,-23060,27.5,3.5,20,19.5
2018-12-10 10:17:14.5443,172.8,33.6,19.75,19.44,-44.9,20.31,7,-23000,27.4,3.6,20,19.5
2018-12-10 10:17:14.7943,172.8,33.6,19.75,19.44,-44.9,20.3,1,696.3,-32.6,28,20,19.5
2018-12-10 10:17:15.0443,172.8,33.6,19.75,19.44,-45,20.31,2,696.2,-32.5,28,20,19.5
2018-12-10 10:17:15.2943,172.8,33.6,19.75,19.44,-45,20.32,61,697.7,692.9,0,20,19.5
2018-12-10 10:17:15.5443,172.8,33.6,19.75,19.44,-44.9,20.32,62,425,425,0,20,19.5
2018-12-10 10:17:15.7943,172.8,33.6,19.75,19.44,-44.9,20.32,64,34.2,34.5,0,20,19.5
2018-12-10 10:17:16.0443,172.8,33.6,19.75,19.44,-45,20.32,3,696.3,-32.6,26,20,19.5
2018-12-10 10:17:16.2943,172.8,33.6,19.75,19.44,-45,20.32,4,696.2,-32.5,25.5,20,19.5
2018-12-10 10:17:16.5443,172.8,33.6,19.75,19.44,-45,20.31,65,-23070,-23010,0,20,19.5
2018-12-10 10:17:16.7943,172.8,33.6,19.75,19.44,-45,20.32,66,4750,4750,0,20,19.5
2018-12-10 10:17:17.0443,172.8,33.6,19.75,19.44,-44.9,20.34,1,696,-32.6,28,20,19.5
2018-12-10 10:17:17.2943,172.8,33.6,19.5,19.44,-45,20.31,2,696,-32.5,28,20,19.5
2018-12-10 10:17:17.5443,172.8,33.6,19.5,19.44,-45,20.28,65,-23060,-23000,0,20,19.5
2018-12-10 10:17:17.7942,172.8,33.6,19.5,19.44,-44.9,20.33,51,3.56,3.54,0,20,19.5
2018-12-10 10:17:18.0442,172.8,33.6,19.5,19.44,-44.9,20.32,63,50,50,0,20,19.5
2018-12-10 10:17:18.2942,172.8,33.6,19.5,19.44,-44.9,20.32,67,27.5,27.4,0,20,19.5
2018-12-10 10:17:18.5443,172.8,33.6,19.5,19.44,-44.9,20.28,52,3.56,3.54,0,20,19.5
2018-12-10 10:17:18.7943,172.8,33.6,19.5,19.44,-44.9,20.3,6,-23050,27.5,3.5,20,19.5
2018-12-10 10:17:19.0443,172.8,33.6,19.5,19.44,-45,20.33,7,-23000,27.4,3.6,20,19.5
2018-12-10 10:17:19.2943,172.8,33.6,19.5,19.44,-45,20.33,1,696,-32.6,28,20,19.5
2018-12-10 10:17:19.5443,172.8,33.6,19.5,19.44,-44.9,20.33,2,696,-32.5,28,20,19.5
2018-12-10 10:17:19.7944,172.8,33.6,19.5,19.44,-44.9,20.32,61,697.6,692.7,0,20,19.5
2018-12-10 10:17:20.0444,172.8,33.6,19.5,19.44,-44.9,20.32,62,425,425,0,20,19.5
2018-12-10 10:17:20.2944,172.8,33.6,19.5,19.44,-45,20.34,64,34.2,34.5,0,20,19.5
2018-12-10 10:17:20.5444,172.8,33.6,19.5,19.44,-45,20.32,3,696,-32.6,26,20,19.5
2018-12-10 10:17:20.7944,172.8,33.6,19.5,19.44,-44.9,20.32,4,696,-32.5,25.5,20,19.5
2018-12-10 10:17:21.0444,172.8,33.6,19.5,19.44,-44.9,20.32,65,-23050,-23000,0,20,19.5
2018-12-10 10:17:21.2944,172.8,33.6,19.5,19.44,-44.9,20.32,66,4750,4740,0,20,19.5
2018-12-10 10:17:21.5444,172.8,33.6,19.5,19.44,-44.9,20.32,1,696,-32.6,28,20,19.5
2018-12-10 10:17:21.7943,172.8,33.6,19.5,19.44,-45,20.4,2,696,-32.5,28,20,19.5
2018-12-10 10:17:22.0443,172.8,33.6,19.5,19.44,-45,20.31,65,-23050,-23010,0,20,19.5
2018-12-10 10:17:22.2943,172.8,33.6,19.5,19.44,-44.9,20.3,51,3.56,3.54,0,20,19.5
2018-12-10 10:17:22.5443,172.8,33.6,19.5,19.44,-44.9,20.32,63,50,50,0,20,19.5
2018-12-10 10:17:22.7943,172.8,33.6,19.5,19.44,-44.9,20.39,67,27.5,27.4,0,20,19.5
2018-12-10 10:17:23.0443,172.8,33.6,19.5,19.44,-44.9,20.33,52,3.56,3.54,0,20,19.5
2018-12-10 10:17:23.2943,172.8,33.6,19.5,19.44,-44.9,20.32,6,-23040,27.5,3.5,20,19.5
2018-12-10 10:17:23.5443,172.8,33.6,19.5,19.44,-44.9,20.32,7,-23010,27.4,3.6,20,19.5
2018-12-10 10:17:23.7943,172.8,33.6,19.5,19.44,-44.9,20.32,1,696,-32.6,28,20,19.5
2018-12-10 10:17:24.0443,172.8,33.6,19.5,19.44,-44.9,20.32,2,695.9,-32.5,28,19.5,19.5
2018-12-10 10:17:24.2943,172.8,33.6,19.5,19.44,-44.9,20.32,61,697.6,692.6,0,19.5,19.5
2018-12-10 10:17:24.5443,172.8,33.6,19.5,19.44,-44.9,20.32,62,425,425,0,19.5,19.5
2018-12-10 10:17:24.7943,172.8,33.6,19.5,19.44,-44.9,20.32,64,34.1,34.6,0,19.5,19.5
2018-12-10 10:17:25.0443,172.8,33.6,19.5,19.44,-45,20.32,3,695.8,-32.6,26,19.5,19.5
2018-12-10 10:17:25.2944,172.8,33.6,19.5,19.44,-45,20.34,4,695.9,-32.5,25.5,19.5,19.5
2018-12-10 10:17:25.5444,172.8,33.6,19.5,19.44,-44.9,20.33,65,-22970,-23080,0,19.5,19.5
2018-12-10 10:17:25.7944,172.8,33.6,19.5,19.44,-44.9,20.3,66,4750,4750,0,19.5,19.5
2018-12-10 10:17:26.0444,172.8,33.6,19.5,19.44,-45,20.32,1,695.8,-32.6,28,19.5,19.5
2018-12-10 10:17:26.2944,172.8,33.6,19.5,19.44,-45,20.32,2,695.9,-32.5,28,19.5,19.5
2018-12-10 10:17:26.5444,172.8,33.6,19.5,19.44,-44.9,20.32,65,-22970,-23080,0,19.5,19.5
2018-12-10 10:17:26.7944,172.8,33.5,19.5,19.39,-44.9,20.32,51,3.56,3.54,0,19.5,19.5
2018-12-10 10:17:27.0444,172.8,33.5,19.5,19.39,-44.9,20.32,63,50,50,0,19.5,19.5
2018-12-10 10:17:27.2944,172.8,33.5,19.5,19.39,-44.9,20.33,67,27.5,27.4,0,19.5,19.5
2018-12-10 10:17:27.5444,172.8,33.5,19.5,19.39,-44.9,20.32,52,3.56,3.54,0,19.5,19.5
2018-12-10 10:17:27.7944,172.8,33.5,19.5,19.39,-44.9,20.32,6,-22970,27.5,3.5,19.5,19.5
2018-12-10 10:17:28.0445,172.8,33.5,19.5,19.39,-44.9,20.33,7,-23090,27.4,3.6,19.5,19.5
2018-12-10 10:17:28.2945,172.8,33.5,19.5,19.39,-44.9,20.33,1,695.8,-32.6,28,19.5,19.5
2018-12-10 10:17:28.5445,172.8,33.5,19.5,19.39,-44.9,20.36,2,695.9,-32.5,28,19.5,19.5
2018-12-10 10:17:28.7945,172.8,33.5,19.5,19.39,-44.9,20.31,61,697.4,692.5,0,19.5,19.5
2018-12-10 10:17:29.0444,172.8,33.5,19.5,19.39,-44.9,20.32,62,425,425,0,19.5,19.5
2018-12-10 10:17:29.2944,172.8,33.5,19.5,19.39,-45,20.32,64,34.2,34.6,0,19.5,19.5
2018-12-10 10:17:29.5444,172.8,33.5,19.5,19.39,-44.9,20.32,3,695.8,-32.6,26,19.5,19.5
2018-12-10 10:17:29.7944,172.8,33.5,19.5,19.39,-44.9,20.32,4,695.9,-32.5,25.5,19.5,19.5
2018-12-10 10:17:30.0444,172.8,33.5,19.5,19.39,-44.9,20.33,65,-23040,-23020,0,19.5,19.5
2018-12-10 10:17:30.2944,172.8,33.5,19.5,19.39,-44.9,20.32,66,4750,4750,0,19.5,19.5
2018-12-10 10:17:30.5444,172.8,33.5,19.5,19.39,-45,20.35,1,695.8,-32.6,28,19.5,19.5
2018-12-10 10:17:30.7944,172.8,33.5,19.5,19.39,-45,20.32,2,695.9,-32.5,28,19.5,19.5
2018-12-10 10:17:31.0444,172.8,33.5,19.5,19.39,-44.9,20.32,65,-23040,-23020,0,19.5,19.5
2018-12-10 10:17:31.2944,172.8,33.5,19.5,19.39,-44.9,20.32,51,3.55,3.53,0,19.5,19.5
2018-12-10 10:17:31.5444,172.8,33.5,19.5,19.39,-44.9,20.32,63,50,50,0,19.5,19.5
2018-12-10 10:17:31.7944,172.8,33.5,19.5,19.39,-44.9,20.4,67,27.5,27.4,0,19.5,19.5
2018-12-10 10:17:32.0444,172.8,33.5,19.5,19.39,-44.9,20.3,52,3.56,3.53,0,19.5,19.5
2018-12-10 10:17:32.2944,172.8,33.5,19.5,19.39,-44.9,20.33,6,-23030,27.5,3.5,19.5,19.5
2018-12-10 10:17:32.5444,172.8,33.5,19.5,19.39,-44.9,20.33,7,-23020,27.4,3.6,19.5,19.5
2018-12-10 10:17:32.7944,172.8,33.5,19.5,19.39,-44.9,20.32,1,695.6,-32.6,28,19.5,19.5
2018-12-10 10:17:33.0444,172.8,33.5,19.5,19.39,-44.9,20.32,2,695.6,-32.5,28,19.5,19.5
2018-12-10 10:17:33.2944,172.8,33.5,19.5,19.39,-45,20.32,61,697.3,692.3,0,19.5,19.5
2018-12-10 10:17:33.5444,172.8,33.5,19.5,19.39,-45,20.33,62,425,425,0,19.5,19.5
2018-12-10 10:17:33.7945,172.8,33.5,19.5,19.39,-45,20.31,64,34.2,34.6,0,19.5,19.5
2018-12-10 10:17:34.0445,172.8,33.5,19.5,19.39,-44.9,20.32,3,695.6,-32.6,26,19.5,19.5
2018-12-10 10:17:34.2945,172.8,33.5,19.5,19.39,-44.9,20.32,4,695.6,-32.5,25.5,19.5,19.5
2018-12-10 10:17:34.5445,172.8,33.5,19.5,19.39,-44.9,20.34,65,-23040,-23020,0,19.5,19.5
2018-12-10 10:17:34.7945,172.8,33.5,19.5,19.39,-45,20.32,66,4740,4740,0,19.5,19.5
2018-12-10 10:17:35.0445,172.8,33.5,19.5,19.39,-44.9,20.37,1,695.6,-32.6,28,19.5,19.5
2018-12-10 10:17:35.2944,172.8,33.5,19.5,19.39,-44.9,20.31,2,695.6,-32.5,28,19.5,19.5
2018-12-10 10:17:35.5444,172.8,33.5,19.5,19.39,-44.9,20.35,65,-23040,-23030,0,19.5,19.5
2018-12-10 10:17:35.7944,172.8,33.5,19.5,19.39,-44.9,20.32,51,3.55,3.53,0,19.5,19.5
2018-12-10 10:17:36.0444,172.8,33.5,19.5,19.39,-44.9,20.33,63,50,50,0,19.5,19.5
2018-12-10 10:17:36.2944,172.8,33.5,19.5,19.39,-45,20.32,67,27.5,27.4,0,19.5,19.5
2018-12-10 10:17:36.5444,172.8,33.5,19.5,19.39,-45,20.32,52,3.56,3.53,0,19.5,19.5
2018-12-10 10:17:36.7944,172.8,33.5,19.5,19.39,-44.9,20.32,6,-23040,27.5,3.5,19.5,19.5
2018-12-10 10:17:37.0444,172.8,33.5,19.5,19.39,-44.9,20.32,7,-23020,27.4,3.6,19.5,19.5
2018-12-10 10:17:37.2944,172.8,33.5,19.5,19.39,-45,20.32,1,695.6,-32.6,28,19.5,19.5
2018-12-10 10:17:37.5444,172.8,33.5,19.5,19.39,-44.9,20.32,2,695.6,-32.5,28,19.5,19.5
2018-12-10 10:17:37.7944,172.8,33.5,19.25,19.39,-45,20.32,61,697.1,692.3,0,19.5,19.5
2018-12-10 10:17:38.0444,172.8,33.5,19.25,19.39,-44.9,20.31,62,425,425,0,19.5,19.5
2018-12-10 10:17:38.2945,172.8,33.5,19.25,19.39,-44.9,20.34,64,34.2,34.6,0,19.5,19.5
2018-12-10 10:17:38.5445,172.8,33.5,19.25,19.39,-44.9,20.3,3,695.5,-32.6,26,19.5,19.5
2018-12-10 10:17:38.7945,172.8,33.5,19.25,19.39,-44.9,20.35,4,695.5,-32.5,25.5,19.5,19
2018-12-10 10:17:39.0445,172.8,33.5,19.25,19.39,-45,20.32,65,-23040,-23020,0,19.5,19
2018-12-10 10:17:39.2945,172.8,33.5,19.25,19.39,-44.9,20.32,66,4730,4730,0,19.5,19
2018-12-10 10:17:39.5445,172.8,33.4,19.25,19.33,-44.9,20.32,1,695.5,-32.6,28,19.5,19
2018-12-10 10:17:39.7945,172.8,33.4,19.25,19.33,-44.9,20.32,2,695.5,-32.5,28,19.5,19
2018-12-10 10:17:40.0445,172.8,33.4,19.25,19.33,-44.9,20.31,65,-23030,-23020,0,19.5,19
2018-12-10 10:17:40.2945,172.8,33.4,19.25,19.33,-44.9,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:17:40.5445,172.8,33.4,19.25,19.33,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:17:40.7945,172.8,33.4,19.25,19.33,-44.9,20.32,67,27.5,27.4,0,19.5,19
2018-12-10 10:17:41.0445,172.8,33.4,19.25,19.33,-44.9,20.32,52,3.56,3.53,0,19.5,19
2018-12-10 10:17:41.2946,172.8,33.4,19.25,19.33,-44.9,20.32,6,-23040,27.5,3.5,19.5,19
2018-12-10 10:17:41.5446,172.8,33.4,19.25,19.33,-45,20.36,7,-23020,27.4,3.6,19.5,19
2018-12-10 10:17:41.7946,172.8,33.3,19.25,19.27,-44.9,20.32,1,695.5,-32.6,28,19.5,19
2018-12-10 10:17:42.0446,172.8,33.3,19.25,19.27,-45,20.33,2,695.5,-32.5,28,19.5,19
2018-12-10 10:17:42.2946,172.8,33.3,19.25,19.27,-44.9,20.32,61,697.1,692.1,0,19.5,19
2018-12-10 10:17:42.5445,172.8,33.3,19.25,19.27,-44.9,20.31,62,425,425,0,19.5,19
2018-12-10 10:17:42.7945,172.8,33.3,19.25,19.27,-44.9,20.32,64,34.2,34.6,0,19.5,19
2018-12-10 10:17:43.0445,172.8,33.3,19.25,19.27,-44.9,20.32,3,695.5,-32.6,26,19.5,19
2018-12-10 10:17:43.2946,172.8,33.3,19.25,19.27,-44.9,20.32,4,695.5,-32.5,25.5,19.5,19
2018-12-10 10:17:43.5446,172.8,33.3,19.25,19.27,-44.9,20.32,65,-23040,-23010,0,19.5,19
2018-12-10 10:17:43.7946,172.8,33.3,19.25,19.27,-44.9,20.32,66,4740,4740,0,19.5,19
2018-12-10 10:17:44.0446,172.8,33.3,19.25,19.27,-44.9,20.32,1,695.5,-32.6,28,19.5,19
2018-12-10 10:17:44.2946,172.8,33.3,19.25,19.27,-44.9,20.32,2,695.5,-32.5,28,19.5,19
2018-12-10 10:17:44.5445,172.8,33.3,19.25,19.27,-44.9,20.32,65,-23050,-23020,0,19.5,19
2018-12-10 10:17:44.7945,172.8,33.3,19.25,19.27,-44.9,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:17:45.0445,172.8,33.2,19.25,19.21,-44.9,20.21,63,50,50,0,19.5,19
2018-12-10 10:17:45.2946,172.8,33.2,19.25,19.21,-44.9,20.32,67,27.5,27.4,0,19.5,19
2018-12-10 10:17:45.5446,172.8,33.2,19.25,19.21,-44.9,20.31,52,3.56,3.53,0,19.5,19
2018-12-10 10:17:45.7946,172.8,33.2,19.25,19.21,-44.9,20.32,6,-23040,27.5,3.5,19.5,19
2018-12-10 10:17:46.0446,172.8,33.2,19.25,19.21,-44.9,20.32,7,-23000,27.4,3.6,19.5,19
2018-12-10 10:17:46.2946,172.8,33.2,19.25,19.21,-44.9,20.32,1,695.2,-32.6,28,19.5,19
2018-12-10 10:17:46.5446,172.8,33.2,19.25,19.21,-44.9,20.32,2,695.3,-32.5,28,19.5,19
2018-12-10 10:17:46.7945,172.8,33.2,19.25,19.21,-44.9,20.32,61,696.9,692.1,0,19.5,19
2018-12-10 10:17:47.0445,172.8,33.2,19.25,19.21,-44.9,20.32,62,425,425,0,19.5,19
2018-12-10 10:17:47.2945,172.8,33.2,19.25,19.21,-44.9,20.33,64,34.3,34.6,0,19.5,19
2018-12-10 10:17:47.5445,172.8,33.2,19.25,19.21,-44.9,20.36,3,695.2,-32.6,26,19.5,19
2018-12-10 10:17:47.7945,172.8,33.2,19.25,19.21,-45,20.33,4,695.3,-32.5,25.5,19.5,19
2018-12-10 10:17:48.0445,172.8,33.2,19.25,19.21,-44.9,20.32,65,-23060,-23020,0,19.5,19
2018-12-10 10:17:48.2945,172.8,33.2,19.25,19.21,-44.9,20.28,66,4750,4750,0,19.5,19
2018-12-10 10:17:48.5446,172.8,33.2,19.25,19.21,-44.9,20.33,1,695.2,-32.6,28,19.5,19
2018-12-10 10:17:48.7946,172.8,33.2,19.25,19.21,-44.9,20.3,2,695.3,-32.5,28,19.5,19
2018-12-10 10:17:49.0446,172.8,33.2,19.25,19.21,-44.9,20.31,65,-23050,-23010,0,19.5,19
2018-12-10 10:17:49.2946,172.8,33.2,19.25,19.21,-44.9,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:17:49.5446,172.8,33.2,19.25,19.21,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:17:49.7946,172.8,33.2,19.25,19.21,-44.9,20.32,67,27.5,27.4,0,19.5,19
2018-12-10 10:17:50.0446,172.8,33.2,19.25,19.21,-44.9,20.32,52,3.56,3.53,0,19.5,19
2018-12-10 10:17:50.2946,172.8,33.2,19.25,19.21,-44.9,20.32,6,-23060,27.5,3.5,19.5,19
2018-12-10 10:17:50.5446,172.8,33.2,19.25,19.21,-44.9,20.32,7,-23010,27.4,3.6,19.5,19
2018-12-10 10:17:50.7946,172.8,33.2,19.25,19.21,-44.9,20.33,1,695.2,-32.6,28,19.5,19
2018-12-10 10:17:51.0446,172.8,33.2,19.25,19.21,-45,20.32,2,695.3,-32.5,28,19.5,19
2018-12-10 10:17:51.2946,172.8,33.2,19.25,19.21,-44.9,20.32,61,696.9,691.9,0,19.5,19
2018-12-10 10:17:51.5446,172.8,33.2,19.25,19.21,-44.9,20.32,62,425,425,0,19.5,19
2018-12-10 10:17:51.7946,172.8,33.2,19.25,19.21,-44.9,20.32,64,34.3,34.6,0,19.5,19
2018-12-10 10:17:52.0446,172.8,33.2,19.25,19.21,-44.9,20.3,3,695.2,-32.6,26,19.5,19
2018-12-10 10:17:52.2946,172.8,33.2,19.25,19.21,-44.9,20.33,4,695.3,-32.5,25.5,19.5,19
2018-12-10 10:17:52.5446,172.8,33.2,19.25,19.21,-44.9,20.32,65,-23050,-23000,0,19.5,19
2018-12-10 10:17:52.7946,172.8,33.2,19.25,19.21,-44.9,20.32,66,4740,4740,0,19.5,19
2018-12-10 10:17:53.0446,172.8,33.2,19.25,19.21,-44.9,20.31,1,695.2,-32.6,28,19.5,19
2018-12-10 10:17:53.2946,172.8,33.2,19.25,19.21,-44.9,20.31,2,695.1,-32.5,28,19.5,19
2018-12-10 10:17:53.5446,172.8,33.2,19.25,19.21,-45,20.32,65,-23050,-23000,0,19.5,19
2018-12-10 10:17:53.7946,172.8,33.2,19.25,19.21,-44.9,20.31,51,3.55,3.53,0,19.5,19
2018-12-10 10:17:54.0446,172.8,33.2,19.25,19.21,-44.9,20.34,63,50,50,0,19.5,19
2018-12-10 10:17:54.2947,172.8,33.2,19.25,19.21,-44.9,20.32,67,27.5,27.4,0,19.5,19
2018-12-10 10:17:54.5447,172.8,33.2,19.25,19.21,-45,20.32,52,3.55,3.53,0,19.5,19
2018-12-10 10:17:54.7947,172.8,33.2,19.25,19.21,-45,20.32,6,-23050,27.5,3.5,19.5,19
2018-12-10 10:17:55.0448,172.8,33.2,19.25,19.21,-45,20.36,7,-23000,27.4,3.6,19.5,19
2018-12-10 10:17:55.2947,172.8,33.2,19.25,19.21,-44.9,20.35,1,695.1,-32.6,28,19.5,19
2018-12-10 10:17:55.5447,172.8,33.2,19.25,19.21,-44.9,20.29,2,695.1,-32.5,28,19.5,19
2018-12-10 10:17:55.7947,172.8,33.2,19.25,19.21,-44.9,20.32,61,696.7,691.8,0,19.5,19
2018-12-10 10:17:56.0447,172.8,33.2,19.25,19.21,-45,20.33,62,425,425,0,19.5,19
2018-12-10 10:17:56.2947,172.8,33.2,19.25,19.21,-45,20.32,64,34.3,34.6,0,19.5,19
2018-12-10 10:17:56.5447,172.8,33.2,19.25,19.21,-45,20.32,3,695.1,-32.6,26,19.5,19
2018-12-10 10:17:56.7947,172.8,33.2,19.25,19.21,-44.9,20.32,4,695.1,-32.5,25.5,19.5,19
2018-12-10 10:17:57.0447,172.8,33.2,19.25,19.21,-44.9,20.33,65,-23060,-23010,0,19.5,19
2018-12-10 10:17:57.2947,172.8,33.2,19.25,19.21,-44.9,20.32,66,4750,4750,0,19.5,19
2018-12-10 10:17:57.5447,172.8,33.2,19.25,19.21,-45,20.32,1,695.1,-32.6,28,19.5,19
2018-12-10 10:17:57.7947,172.8,33.1,19.25,19.16,-45,20.32,2,695.1,-32.5,28,19.5,19
2018-12-10 10:17:58.0447,172.8,33.1,19.25,19.16,-44.9,20.32,65,-23060,-23000,0,19.5,19
2018-12-10 10:17:58.2947,172.8,33.1,19.25,19.16,-44.9,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:17:58.5447,172.8,33.1,19.25,19.16,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:17:58.7947,172.8,33.1,19.25,19.16,-44.9,20.27,67,27.5,27.4,0,19.5,19
2018-12-10 10:17:59.0447,172.8,33.1,19.25,19.16,-45,20.32,52,3.55,3.53,0,19.5,19
2018-12-10 10:17:59.2947,172.8,33.1,19.25,19.16,-45,20.31,6,-23070,27.5,3.5,19.5,19
2018-12-10 10:17:59.5447,172.8,33.1,19.25,19.16,-44.9,20.32,7,-23010,27.4,3.6,19.5,19
2018-12-10 10:17:59.7947,172.8,33.1,19.25,19.16,-44.9,20.31,1,695.1,-32.6,28,19.5,19
2018-12-10 10:18:00.0447,172.8,33.1,19.25,19.16,-45,20.32,2,695.1,-32.5,28,19.5,19
2018-12-10 10:18:00.2947,172.8,33.1,19.25,19.16,-45,20.31,61,696.6,691.7,0,19.5,19
2018-12-10 10:18:00.5447,172.8,33.1,19.25,19.16,-45,20.34,62,425,425,0,19.5,19
2018-12-10 10:18:00.7947,172.8,33.1,19.25,19.16,-45,20.32,64,34.3,34.6,0,19.5,19
2018-12-10 10:18:01.0447,172.8,33.1,19.25,19.16,-44.9,20.32,3,694.9,-32.6,26,19.5,19
2018-12-10 10:18:01.2946,172.8,33.1,19.25,19.16,-44.9,20.33,4,695,-32.5,25.5,19.5,19
2018-12-10 10:18:01.5447,172.8,33.1,19.25,19.16,-44.9,20.32,65,-23070,-23010,0,19.5,19
2018-12-10 10:18:01.7947,172.8,33.1,19.25,19.16,-45,20.36,66,4740,4740,0,19.5,19
2018-12-10 10:18:02.0448,172.8,33.1,19.25,19.16,-45,20.33,1,694.9,-32.6,28,19.5,19
2018-12-10 10:18:02.2948,172.8,33.1,19.25,19.16,-45,20.32,2,695,-32.5,28,19.5,19
2018-12-10 10:18:02.5448,172.8,33.1,19.25,19.16,-44.9,20.32,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:02.7948,172.8,33.1,19.25,19.16,-44.9,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:18:03.0448,172.8,33.1,19.25,19.16,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:18:03.2948,172.8,33.1,19.25,19.16,-45,20.31,67,27.5,27.4,0,19.5,19
2018-12-10 10:18:03.5447,172.8,33.1,19.25,19.16,-45,20.32,52,3.55,3.53,0,19.5,19
2018-12-10 10:18:03.7947,172.8,33.1,19.25,19.16,-44.9,20.32,6,-23060,27.5,3.5,19.5,19
2018-12-10 10:18:04.0447,172.8,33.1,19.25,19.16,-44.9,20.32,7,-23010,27.4,3.6,19.5,19
2018-12-10 10:18:04.2947,172.8,33.1,19.25,19.16,-45,20.31,1,694.9,-32.6,28,19.5,19
2018-12-10 10:18:04.5447,172.8,33.1,19.25,19.16,-45,20.32,2,695,-32.5,28,19.5,19
2018-12-10 10:18:04.7947,172.8,33.1,19.25,19.16,-45,20.39,61,696.5,691.6,0,19.5,19
2018-12-10 10:18:05.0447,172.8,33.1,19.25,19.16,-45,20.34,62,425,425,0,19.5,19
2018-12-10 10:18:05.2947,172.8,33.1,19.25,19.16,-44.9,20.31,64,34.3,34.7,0,19.5,19
2018-12-10 10:18:05.5447,172.8,33.1,19.25,19.16,-44.9,20.32,3,694.9,-32.6,26,19.5,19
2018-12-10 10:18:05.7948,172.8,33.1,19.25,19.16,-45,20.32,4,695,-32.5,25.5,19.5,19
2018-12-10 10:18:06.0448,172.8,33.1,19.25,19.16,-44.9,20.32,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:06.2948,172.8,33.1,19.25,19.16,-44.9,20.32,66,4740,4740,0,19.5,19
2018-12-10 10:18:06.5448,172.8,33,19.25,19.1,-44.9,20.31,1,694.9,-32.6,28,19.5,19
2018-12-10 10:18:06.7948,172.8,33,19.25,19.1,-44.9,20.32,2,695,-32.5,28,19.5,19
2018-12-10 10:18:07.0448,172.8,33,19.25,19.1,-45,20.32,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:07.2948,172.8,33,19.25,19.1,-45,20.31,51,3.55,3.53,0,19.5,19
2018-12-10 10:18:07.5448,172.8,33,19.25,19.1,-45,20.32,63,50,50,0,19.5,19
2018-12-10 10:18:07.7948,172.8,33,19.25,19.1,-44.9,20.32,67,27.5,27.4,0,19.5,19
2018-12-10 10:18:08.0448,172.8,33,19.25,19.1,-44.9,20.32,52,3.55,3.53,0,19.5,19
2018-12-10 10:18:08.2948,172.8,33,19.25,19.1,-44.9,20.32,6,-23060,27.5,3.5,19.5,19
2018-12-10 10:18:08.5448,172.8,33,19.25,19.1,-44.9,20.36,7,-23000,27.4,3.6,19.5,19
2018-12-10 10:18:08.7948,172.8,33,19.25,19.1,-45,20.32,1,694.7,-32.6,28,19.5,19
2018-12-10 10:18:09.0448,172.8,33,19.25,19.1,-45,20.32,2,694.8,-32.5,28,19.5,19
2018-12-10 10:18:09.2948,172.8,33,19.25,19.1,-44.9,20.32,61,696.4,691.4,0,19.5,19
2018-12-10 10:18:09.5448,172.8,33,19.25,19.1,-44.9,20.32,62,425,425,0,19.5,19
2018-12-10 10:18:09.7948,172.8,33,19.25,19.1,-44.9,20.31,64,34.3,34.7,0,19.5,19
2018-12-10 10:18:10.0448,172.8,33,19.25,19.1,-44.9,20.32,3,694.7,-32.6,26,19.5,19
2018-12-10 10:18:10.2949,172.8,33,19.25,19.1,-45,20.33,4,694.8,-32.5,25.5,19.5,19
2018-12-10 10:18:10.5449,172.8,33,19.25,19.1,-44.9,20.33,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:10.7949,172.8,33,19.25,19.1,-44.9,20.32,66,4740,4740,0,19.5,19
2018-12-10 10:18:11.0449,172.8,33,19.25,19.1,-44.9,20.32,1,694.7,-32.6,28,19.5,19
2018-12-10 10:18:11.2949,172.8,33,19.25,19.1,-45,20.32,2,694.8,-32.5,28,19.5,19
2018-12-10 10:18:11.5448,172.8,33,19.25,19.1,-45,20.32,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:11.7948,172.8,32.9,19.25,19.04,-44.9,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:18:12.0448,172.8,32.9,19.25,19.04,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:18:12.2949,172.8,32.9,19.25,19.04,-44.9,20.32,67,27.5,27.4,0,19.5,19
2018-12-10 10:18:12.5449,172.8,32.9,19.25,19.04,-44.9,20.32,52,3.55,3.53,0,19.5,19
2018-12-10 10:18:12.7949,172.8,32.9,19.25,19.04,-44.9,20.32,6,-23060,27.5,3.5,19.5,19
2018-12-10 10:18:13.0449,172.8,32.9,19.25,19.04,-45,20.33,7,-23010,27.4,3.6,19.5,19
2018-12-10 10:18:13.2949,172.8,32.9,19.25,19.04,-45,20.32,1,694.7,-32.6,28,19.5,19
2018-12-10 10:18:13.5449,172.8,32.9,19.25,19.04,-44.9,20.32,2,694.8,-32.5,28,19.5,19
2018-12-10 10:18:13.7949,172.8,32.9,19.25,19.04,-44.9,20.35,61,696.3,691.4,0,19.5,19
2018-12-10 10:18:14.0449,172.8,32.9,19.25,19.04,-44.9,20.33,62,425,425,0,19.5,19
2018-12-10 10:18:14.2949,172.8,32.9,19.25,19.04,-44.9,20.32,64,34.4,34.7,0,19.5,19
2018-12-10 10:18:14.5449,172.8,32.9,19.25,19.04,-44.9,20.34,3,694.7,-32.6,26,19.5,19
2018-12-10 10:18:14.7949,172.8,32.9,19.25,19.04,-44.9,20.34,4,694.8,-32.5,25.5,19.5,19
2018-12-10 10:18:15.0449,172.8,32.9,19.25,19.04,-44.9,20.31,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:15.2949,172.8,32.9,19.25,19.04,-44.9,20.33,66,4740,4740,0,19.5,19
2018-12-10 10:18:15.5449,172.8,32.9,19.25,19.04,-44.9,20.32,1,694.5,-32.6,28,19.5,19
2018-12-10 10:18:15.7949,172.8,32.8,19.25,18.98,-45,20.32,2,694.6,-32.5,28,19.5,19
2018-12-10 10:18:16.0449,172.8,32.8,19.25,18.98,-45,20.33,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:16.2949,172.8,32.8,19.25,18.98,-45,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:18:16.5449,172.8,32.8,19.25,18.98,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:18:16.7949,172.8,32.8,19.25,18.98,-44.9,20.34,67,27.5,27.4,0,19.5,19
2018-12-10 10:18:17.0449,172.8,32.8,19.25,18.98,-45,20.32,52,3.55,3.53,0,19.5,19
2018-12-10 10:18:17.2949,172.8,32.8,19.25,18.98,-45,20.32,6,-23060,27.5,3.5,19.5,19
2018-12-10 10:18:17.5450,172.8,32.8,19.25,18.98,-44.9,20.32,7,-23000,27.4,3.5,19.5,19
2018-12-10 10:18:17.7950,172.8,32.8,19.25,18.98,-44.9,20.35,1,694.5,-32.6,28,19.5,19
2018-12-10 10:18:18.0449,172.8,32.8,19.25,18.98,-44.9,20.34,2,694.6,-32.5,28,19.5,19
2018-12-10 10:18:18.2949,172.8,32.8,19.25,18.98,-44.9,20.3,61,696.2,691.2,0,19.5,19
2018-12-10 10:18:18.5449,172.8,32.8,19.25,18.98,-45,20.31,62,425,425,0,19.5,19
2018-12-10 10:18:18.7949,172.8,32.8,19.25,18.98,-45,20.32,64,34.3,34.6,0,19.5,19
2018-12-10 10:18:19.0449,172.8,32.8,19.25,18.98,-44.9,20.33,3,694.5,-32.6,26,19.5,19
2018-12-10 10:18:19.2949,172.8,32.8,19.25,18.98,-44.9,20.32,4,694.6,-32.5,25.5,19.5,19
2018-12-10 10:18:19.5449,172.8,32.8,19.25,18.98,-44.9,20.31,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:19.7949,172.8,32.8,19.25,18.98,-45,20.32,66,4730,4730,0,19.5,19
2018-12-10 10:18:20.0449,172.8,32.8,19.25,18.98,-44.9,20.33,1,694.5,-32.6,28,19.5,19
2018-12-10 10:18:20.2949,172.8,32.8,19.25,18.98,-44.9,20.32,2,694.6,-32.5,28,19.5,19
2018-12-10 10:18:20.5449,172.8,32.8,19.25,18.98,-44.9,20.31,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:20.7949,172.8,32.8,19.25,18.98,-44.9,20.3,51,3.55,3.53,0,19.5,19
2018-12-10 10:18:21.0449,172.8,32.8,19.25,18.98,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:18:21.2950,172.8,32.8,19.25,18.98,-44.9,20.33,67,27.5,27.4,0,19.5,19
2018-12-10 10:18:21.5450,172.8,32.8,19.25,18.98,-45,20.33,52,3.55,3.53,0,19.5,19
2018-12-10 10:18:21.7950,172.8,32.8,19.25,18.98,-44.9,20.32,6,-23060,27.5,3.5,19.5,19
2018-12-10 10:18:22.0450,172.8,32.8,19.25,18.98,-44.9,20.32,7,-23000,27.4,3.5,19.5,19
2018-12-10 10:18:22.2950,172.8,32.8,19.25,18.98,-44.9,20.31,1,694.5,-32.6,28,19.5,19
2018-12-10 10:18:22.5450,172.8,32.8,19.25,18.98,-45,20.32,2,694.5,-32.5,28,19.5,19
2018-12-10 10:18:22.7949,172.8,32.8,19.25,18.98,-45,20.32,61,696.2,691.1,0,19.5,19
2018-12-10 10:18:23.0450,172.8,32.8,19.25,18.98,-44.9,20.32,62,425,425,0,19.5,19
2018-12-10 10:18:23.2950,172.8,32.8,19.25,18.98,-44.9,20.32,64,34.3,34.6,0,19.5,19
2018-12-10 10:18:23.5450,172.8,32.8,19.25,18.98,-45,20.32,3,694.5,-32.6,26,19.5,19
2018-12-10 10:18:23.7950,172.8,32.8,19.25,18.98,-45,20.32,4,694.5,-32.5,26,19.5,19
2018-12-10 10:18:24.0450,172.8,32.8,19.25,18.98,-45,20.32,65,-23060,-23000,0,19.5,19
2018-12-10 10:18:24.2950,172.8,32.8,19.25,18.98,-45,20.33,66,4730,4730,0,19.5,19
2018-12-10 10:18:24.5450,172.8,32.8,19.25,18.98,-45,20.34,1,694.5,-32.6,28,19.5,19
2018-12-10 10:18:24.7950,172.8,32.8,19,18.98,-44.9,20.33,2,694.5,-32.5,28,19.5,19
2018-12-10 10:18:25.0450,172.8,32.8,19,18.98,-44.9,20.32,65,-23050,-23000,0,19.5,19
2018-12-10 10:18:25.2950,172.8,32.8,19,18.98,-45,20.32,51,3.55,3.53,0,19.5,19
2018-12-10 10:18:25.5450,172.8,32.8,19,18.98,-44.9,20.32,63,50,50,0,19.5,19
2018-12-10 10:18:25.7950,172.8,32.8,19,18.98,-44.9,20.32,67,27.5,27.4,0,19.5,19
2018-12-10 10:18:26.0450,172.8,32.8,19,18.98,-44.9,20.31,52,3.55,3.53,0,19.5,19
2018-12-10 10:18:26.2950,172.8,32.8,19,18.98,-44.9,20.32,6,-23060,27.5,3.5,19.5,19
2018-12-10 10:18:26.5450,172.8,32.8,19,18.98,-45,20.32,7,-23010,27.4,3.5,19.5,19
2018-12-10 10:18:26.7950,172.8,32.8,19,18.98,-45,20.33,1,694.5,-32.6,28,19.5,19
2018-12-10 10:18:27.0450,172.8,32.8,19,18.98,-45,20.32,2,694.5,-32.5,28,19.5,19
2018-12-10 10:18:27.2950,172.8,32.8,19,18.98,-44.9,20.37,61,696,691,0,19.5,19
2018-12-10 10:18:27.5450,172.8,32.8,19,18.98,-44.9,20.33,62,425,425,0,19.5,19
2018-12-10 10:18:27.7950,172.8,32.8,19,18.98,-44.9,20.3,64,34.4,34.7,0,19.5,19
2018-12-10 10:18:28.0450,172.8,32.8,19,18.98,-44.9,20.32,3,694.5,-32.6,26,19.5,19
2018-12-10 10:18:28.2950,172.8,32.8,19,18.98,-44.9,20.32,4,694.5,-32.5,26,19.5,19
2018-12-10 10:18:28.5450,172.8,32.7,19,18.92,-44.9,20.32,65,-23050,-23010,0,19.5,19
2018-12-10 10:18:28.7950,172.8,32.7,19,18.92,-44.9,20.32,66,4720,4720,0,19.5,19
2018-12-10 10:18:29.0450,172.8,32.7,19,18.92,-44.9,20.32,1,694.5,-32.6,28,19.5,19
2018-12-10 10:18:29.2951,172.8,32.7,19,18.92,-44.9,20.32,2,694.5,-32.5,28,19,19
2018-12-10 10:18:29.5451,172.8,32.7,19,18.92,-45,20.32,65,-23050,-23010,0,19,19
2018-12-10 10:18:29.7951,172.8,32.7,19,18.92,-44.9,20.33,51,3.55,3.53,0,19,19
2018-12-10 10:18:30.0451,172.8,32.7,19,18.92,-44.9,20.32,63,50,50,0,19,19
2018-12-10 10:18:30.2951,172.8,32.7,19,18.92,-44.9,20.32,67,27.5,27.4,0,19,19
2018-12-10 10:18:30.5451,172.8,32.7,19,18.92,-44.9,20.32,52,3.55,3.53,0,19,19
2018-12-10 10:18:30.7951,172.8,32.7,19,18.92,-44.9,20.32,6,-23040,27.5,3.5,19,19
2018-12-10 10:18:31.0451,172.8,32.7,19,18.92,-45,20.32,7,-23010,27.4,3.5,19,19
2018-12-10 10:18:31.2951,172.8,32.7,19,18.92,-45,20.31,1,694.2,-32.6,28,19,19
2018-12-10 10:18:31.5451,172.8,32.7,19,18.92,-44.9,20.32,2,694.3,-32.5,28,19,19
2018-12-10 10:18:31.7951,172.8,32.7,19,18.92,-44.9,20.3,61,695.9,690.9,0,19,19
2018-12-10 10:18:32.0451,172.8,32.7,19,18.92,-44.9,20.32,62,425,425,0,19,19
2018-12-10 10:18:32.2951,172.8,32.7,19,18.92,-44.9,20.32,64,34.3,34.6,0,19,19
2018-12-10 10:18:32.5451,172.8,32.7,19,18.92,-44.9,20.31,3,694.2,-32.6,26,19,19
2018-12-10 10:18:32.7951,172.8,32.7,19,18.92,-45,20.33,4,694.3,-32.5,25.5,19,19
2018-12-10 10:18:33.0451,172.8,32.7,19,18.92,-45,20.32,65,-23030,-23010,0,19,19
2018-12-10 10:18:33.2951,172.8,32.7,19,18.92,-44.9,20.32,66,4720,4720,0,19,19
2018-12-10 10:18:33.5451,172.8,32.6,19,18.87,-44.9,20.33,1,694.2,-32.6,28,19,19
2018-12-10 10:18:33.7950,172.8,32.6,19,18.87,-44.9,20.32,2,694.3,-32.5,28,19,19
2018-12-10 10:18:34.0450,172.8,32.6,19,18.87,-44.9,20.38,65,-23030,-23010,0,19,19
2018-12-10 10:18:34.2950,172.8,32.6,19,18.87,-44.9,20.32,51,3.55,3.53,0,19,19
2018-12-10 10:18:34.5451,172.8,32.6,19,18.87,-44.9,20.32,63,50,50,0,19,19
2018-12-10 10:18:34.7951,172.8,32.6,19,18.87,-44.9,20.32,67,27.5,27.4,0,19,19
2018-12-10 10:18:35.0451,172.8,32.6,19,18.87,-45,20.3,52,3.55,3.53,0,19,19
2018-12-10 10:18:35.2951,172.8,32.6,19,18.87,-44.9,20.33,6,-23030,27.5,3.5,19,19
2018-12-10 10:18:35.5451,172.8,32.6,19,18.87,-44.9,20.31,7,-23020,27.4,3.5,19,19
2018-12-10 10:18:35.7951,172.8,32.6,19,18.87,-44.9,20.3,1,694.2,-32.6,28,19,19
2018-12-10 10:18:36.0451,172.8,32.6,19,18.87,-44.9,20.32,2,694.3,-32.5,28,19,19
2018-12-10 10:18:36.2951,172.8,32.6,19,18.87,-44.9,20.32,61,695.8,690.8,0,19,19
2018-12-10 10:18:36.5450,172.8,32.6,19,18.87,-44.9,20.32,62,425,425,0,19,19
2018-12-10 10:18:36.7950,172.8,32.6,19,18.87,-44.9,20.31,64,34.3,34.6,0,19,19
2018-12-10 10:18:37.0450,172.8,32.6,19,18.87,-45,20.32,3,694,-32.5,26,19,19
2018-12-10 10:18:37.2950,172.8,32.6,19,18.87,-45,20.39,4,694.1,-32.5,26,19,19
2018-12-10 10:18:37.5450,172.8,32.6,19,18.87,-44.9,20.32,65,-23030,-23010,0,19,19
2018-12-10 10:18:37.7951,172.8,32.6,19,18.87,-44.9,20.31,66,4720,4720,0,19,19
2018-12-10 10:18:38.0451,172.8,32.6,19,18.87,-44.9,20.32,1,694,-32.5,28,19,19
2018-12-10 10:18:38.2951,172.8,32.6,19,18.87,-44.9,20.32,2,694.1,-32.5,28,19,19
2018-12-10 10:18:38.5451,172.8,32.6,19,18.87,-44.9,20.32,65,-23040,-23020,0,19,19
2018-12-10 10:18:38.7952,172.8,32.6,19,18.87,-44.9,20.32,51,3.54,3.53,0,19,19
2018-12-10 10:18:39.0452,172.8,32.6,19,18.87,-44.9,20.32,63,50,50,0,19,19
2018-12-10 10:18:39.2952,172.8,32.6,19,18.87,-44.9,20.31,67,27.5,27.4,0,19,19
2018-12-10 10:18:39.5452,172.8,32.6,19,18.87,-44.9,20.31,52,3.55,3.53,0,19,19
2018-12-10 10:18:39.7952,172.8,32.6,19,18.87,-45,20.33,6,-23030,27.5,3.5,19,19
2018-12-10 10:18:40.0452,172.8,32.6,19,18.87,-45,20.32,7,-23020,27.4,3.5,19,19
2018-12-10 10:18:40.2952,172.8,32.6,19,18.87,-44.9,20.29,1,694,-32.5,28,19,19
2018-12-10 10:18:40.5452,172.8,32.6,19,18.87,-44.9,20.31,2,694.1,-32.5,28,19,19
2018-12-10 10:18:40.7952,172.8,32.6,19,18.87,-44.9,20.32,61,695.7,690.7,0,19,19
2018-12-10 10:18:41.0452,172.8,32.6,19,18.87,-44.9,20.38,62,425,425,0,19,19
2018-12-10 10:18:41.2953,172.8,32.6,19,18.87,-44.9,20.32,64,34.3,34.7,0,19,19
2018-12-10 10:18:41.5452,172.8,32.6,19,18.87,-45,20.33,3,694,-32.5,26,19,19
2018-12-10 10:18:41.7952,172.8,32.5,19,18.81,-44.9,20.32,4,694.1,-32.5,26,19,19
2018-12-10 10:18:42.0452,172.8,32.5,19,18.81,-44.9,20.32,65,-23030,-23020,0,19,19
2018-12-10 10:18:42.2952,172.8,32.5,19,18.81,-44.9,20.33,66,4720,4710,0,19,19
2018-12-10 10:18:42.5452,172.8,32.5,19,18.81,-44.9,20.32,1,694,-32.5,28,19,19
2018-12-10 10:18:42.7952,172.8,32.5,19,18.81,-44.9,20.32,2,694.1,-32.5,28,19,19
2018-12-10 10:18:43.0453,172.8,32.5,19,18.81,-45,20.32,65,-23030,-23020,0,19,19
2018-12-10 10:18:43.2953,172.8,32.5,19,18.81,-44.9,20.32,51,3.54,3.53,0,19,19
2018-12-10 10:18:43.5453,172.8,32.5,19,18.81,-44.9,20.32,63,50,50,0,19,19
2018-12-10 10:18:43.7953,172.8,32.5,19,18.81,-44.9,20.31,67,27.5,27.4,0,19,19
2018-12-10 10:18:44.0452,172.8,32.5,19,18.81,-44.9,20.32,52,3.55,3.53,0,19,19
2018-12-10 10:18:44.2952,172.8,32.5,19,18.81,-44.9,20.32,6,-23030,27.5,3.5,19,19
2018-12-10 10:18:44.5452,172.8,32.5,19,18.81,-45,20.29,7,-23020,27.4,3.5,19,19
2018-12-10 10:18:44.7952,172.8,32.5,19,18.81,-45,20.32,1,693.9,-32.6,28,19,19
2018-12-10 10:18:45.0452,172.8,32.5,19,18.81,-44.9,20.32,2,694,-32.5,28,19,19
2018-12-10 10:18:45.2953,172.8,32.5,19,18.81,-44.9,20.32,61,695.6,690.7,0,19,19
2018-12-10 10:18:45.5453,172.8,32.5,19,18.81,-44.9,20.34,62,425,425,0,19,19
2018-12-10 10:18:45.7953,172.8,32.5,18.75,18.81,-45,20.33,64,34.3,34.7,0,19,19
2018-12-10 10:18:46.0453,172.8,32.5,18.75,18.81,-45,20.32,3,693.9,-32.6,26,19,19
2018-12-10 10:18:46.2953,172.8,32.5,18.75,18.81,-44.9,20.32,4,694,-32.5,26,19,19
2018-12-10 10:18:46.5453,172.8,32.5,18.75,18.81,-44.9,20.33,65,-23030,-23020,0,19,19
2018-12-10 10:18:46.7952,172.8,32.4,18.75,18.75,-44.9,20.32,66,4710,4700,0,19,19
2018-12-10 10:18:47.0452,172.8,32.4,18.75,18.75,-44.9,20.32,1,693.9,-32.6,28,19,19
2018-12-10 10:18:47.2952,172.8,32.4,18.75,18.75,-44.9,20.31,2,694,-32.5,28,19,19
2018-12-10 10:18:47.5452,172.8,32.4,18.75,18.75,-44.9,20.32,65,-23030,-23020,0,19,19
2018-12-10 10:18:47.7952,172.8,32.4,18.75,18.75,-44.9,20.32,51,3.54,3.53,0,19,19
2018-12-10 10:18:48.0452,172.8,32.4,18.75,18.75,-44.9,20.32,63,50,50,0,19,19
2018-12-10 10:18:48.2953,172.8,32.4,18.75,18.75,-44.9,20.32,67,27.5,27.4,0,19,19
2018-12-10 10:18:48.5453,172.8,32.4,18.75,18.75,-44.9,20.32,52,3.55,3.53,0,19,19
2018-12-10 10:18:48.7953,172.8,32.4,18.75,18.75,-44.9,20.32,6,-23030,27.5,3.5,19,19
2018-12-10 10:18:49.0453,172.8,32.4,18.75,18.75,-44.9,20.35,7,-23010,27.4,3.5,19,19
2018-12-10 10:18:49.2953,172.8,32.4,18.75,18.75,-44.9,20.32,1,693.9,-32.6,28,19,19
2018-12-10 10:18:49.5453,172.8,32.4,18.75,18.75,-44.9,20.31,2,694,-32.5,28,19,19
2018-12-10 10:18:49.7953,172.8,32.4,18.75,18.75,-44.9,20.33,61,695.5,690.6,0,19,19
2018-12-10 10:18:50.0453,172.8,32.4,18.75,18.75,-44.9,20.32,62,425,425,0,19,19
2018-12-10 10:18:50.2953,172.8,32.4,18.75,18.75,-45,20.33,64,34.3,34.7,0,19,19
2018-12-10 10:18:50.5453,172.8,32.4,18.75,18.75,-44.9,20.32,3,693.9,-32.6,26,19,19
2018-12-10 10:18:50.7953,172.8,32.4,18.75,18.75,-44.9,20.32,4,694,-32.5,26,19,19
2018-12-10 10:18:51.0453,172.8,32.4,18.75,18.75,-44.9,20.32,65,-23030,-23000,0,19,19
2018-12-10 10:18:51.2953,172.8,32.4,18.75,18.75,-44.9,20.32,66,4710,4710,0,19,18.5
2018-12-10 10:18:51.5453,172.8,32.4,18.75,18.75,-44.9,20.32,1,693.7,-32.6,28,19,18.5
2018-12-10 10:18:51.7953,172.8,32.4,18.75,18.75,-44.9,20.31,2,693.7,-32.5,28,19,18.5
2018-12-10 10:18:52.0453,172.8,32.4,18.75,18.75,-44.9,20.3,65,-23040,-23010,0,19,18.5
2018-12-10 10:18:52.2954,172.8,32.4,18.75,18.75,-44.9,20.27,51,3.54,3.53,0,19,18.5
2018-12-10 10:18:52.5454,172.8,32.4,18.75,18.75,-44.9,20.31,63,50,50,0,19,18.5
2018-12-10 10:18:52.7954,172.8,32.4,18.75,18.75,-45,20.32,67,27.5,27.4,0,19,18.5
2018-12-10 10:18:53.0453,172.8,32.4,18.75,18.75,-44.9,20.32,52,3.55,3.53,0,19,18.5
2018-12-10 10:18:53.2953,172.8,32.4,18.75,18.75,-44.9,20.31,6,-23040,27.5,3.5,19,18.5
2018-12-10 10:18:53.5453,172.8,32.4,18.75,18.75,-44.9,20.32,7,-23010,27.4,3.5,19,18.5
2018-12-10 10:18:53.7953,172.8,32.4,18.75,18.75,-44.9,20.32,1,693.7,-32.6,28,19,18.5
2018-12-10 10:18:54.0453,172.8,32.4,18.75,18.75,-45,20.31,2,693.7,-32.5,28,19,18.5
2018-12-10 10:18:54.2954,172.8,32.4,18.75,18.75,-45,20.32,61,695.4,690.5,0,19,18.5
2018-12-10 10:18:54.5454,172.8,32.4,18.75,18.75,-45,20.32,62,425,425,0,19,18.5
2018-12-10 10:18:54.7954,172.8,32.4,18.75,18.75,-44.9,20.31,64,34.2,34.6,0,19,18.5
2018-12-10 10:18:55.0454,172.8,32.4,18.75,18.75,-44.9,20.32,3,693.7,-32.6,26,19,18.5
2018-12-10 10:18:55.2954,172.8,32.4,18.75,18.75,-44.9,20.32,4,693.7,-32.5,26,19,18.5
2018-12-10 10:18:55.5454,172.8,32.4,18.75,18.75,-45,20.28,65,-23040,-23000,0,19,18.5
2018-12-10 10:18:55.7954,172.8,32.4,18.75,18.75,-44.9,20.31,66,4720,4720,0,19,18.5
2018-12-10 10:18:56.0454,172.8,32.4,18.75,18.75,-44.9,20.33,1,693.7,-32.6,28,19,18.5
2018-12-10 10:18:56.2954,172.8,32.4,18.75,18.75,-44.9,20.33,2,693.7,-32.5,28,19,18.5
2018-12-10 10:18:56.5453,172.8,32.4,18.75,18.75,-44.9,20.32,65,-23040,-23000,0,19,18.5
2018-12-10 10:18:56.7953,172.8,32.4,18.75,18.75,-45,20.32,51,3.54,3.53,0,19,18.5
2018-12-10 10:18:57.0453,172.8,32.4,18.75,18.75,-45,20.32,63,50,50,0,19,18.5
2018-12-10 10:18:57.2953,172.8,32.4,18.75,18.75,-44.9,20.32,67,27.5,27.4,0,19,18.5
2018-12-10 10:18:57.5454,172.8,32.4,18.75,18.75,-44.9,20.32,52,3.55,3.53,0,19,18.5
2018-12-10 10:18:57.7954,172.8,32.4,18.75,18.75,-44.9,20.32,6,-23040,27.5,3.5,19,18.5
2018-12-10 10:18:58.0454,172.8,32.4,18.75,18.75,-44.9,20.33,7,-23000,27.4,3.5,19,18.5
2018-12-10 10:18:58.2954,172.8,32.4,18.75,18.75,-45,20.33,1,693.6,-32.6,28,19,18.5
2018-12-10 10:18:58.5454,172.8,32.4,18.75,18.75,-45,20.32,2,693.6,-32.5,28,19,18.5
2018-12-10 10:18:58.7954,172.8,32.4,18.75,18.75,-45,20.32,61,695.3,690.4,0,19,18.5
2018-12-10 10:18:59.0454,172.8,32.4,18.75,18.75,-44.9,20.32,62,425,425,0,19,18.5
2018-12-10 10:18:59.2954,172.8,32.4,18.75,18.75,-44.9,20.32,64,34.3,34.7,0,19,18.5
2018-12-10 10:18:59.5454,172.8,32.3,18.75,18.69,-44.9,20.32,3,693.6,-32.6,26,19,18.5
2018-12-10 10:18:59.7954,172.8,32.3,18.75,18.69,-45,20.31,4,693.6,-32.5,26,19,18.5
2018-12-10 10:19:00.0454,172.8,32.3,18.75,18.69,-45,20.33,65,-23040,-22990,0,19,18.5
2018-12-10 10:19:00.2954,172.8,32.3,18.75,18.69,-44.9,20.33,66,4720,4720,0,19,18.5
2018-12-10 10:19:00.5454,172.8,32.3,18.75,18.69,-44.9,20.32,1,693.6,-32.6,28,19,18.5
2018-12-10 10:19:00.7954,172.8,32.3,18.75,18.69,-44.9,20.31,2,693.6,-32.5,28,19,18.5
2018-12-10 10:19:01.0454,172.8,32.3,18.75,18.69,-45,20.38,65,-23050,-23000,0,19,18.5
2018-12-10 10:19:01.2954,172.8,32.3,18.75,18.69,-44.9,20.32,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:01.5454,172.8,32.3,18.75,18.69,-44.9,20.32,63,50,50,0,19,18.5
2018-12-10 10:19:01.7954,172.8,32.2,18.75,18.63,-44.9,20.3,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:02.0454,172.8,32.2,18.75,18.63,-44.9,20.32,52,3.55,3.53,0,19,18.5
2018-12-10 10:19:02.2954,172.8,32.2,18.75,18.63,-44.9,20.32,6,-23050,27.5,3.5,19,18.5
2018-12-10 10:19:02.5454,172.8,32.2,18.75,18.63,-45,20.32,7,-22990,27.4,3.5,19,18.5
2018-12-10 10:19:02.7954,172.8,32.2,18.75,18.63,-45,20.32,1,693.6,-32.6,28,19,18.5
2018-12-10 10:19:03.0454,172.8,32.2,18.75,18.63,-45,20.32,2,693.6,-32.5,28,19,18.5
2018-12-10 10:19:03.2954,172.8,32.2,18.75,18.63,-44.9,20.24,61,695.2,690.3,0,19,18.5
2018-12-10 10:19:03.5454,172.8,32.2,18.75,18.63,-44.9,20.35,62,425,425,0,19,18.5
2018-12-10 10:19:03.7954,172.8,32.2,18.75,18.63,-44.9,20.33,64,34.3,34.6,0,19,18.5
2018-12-10 10:19:04.0454,172.8,32.2,18.75,18.63,-45,20.32,3,693.6,-32.6,26,19,18.5
2018-12-10 10:19:04.2954,172.8,32.2,18.75,18.63,-44.9,20.31,4,693.6,-32.5,26,19,18.5
2018-12-10 10:19:04.5454,172.8,32.2,18.75,18.63,-44.9,20.32,65,-23050,-23000,0,19,18.5
2018-12-10 10:19:04.7954,172.8,32.2,18.75,18.63,-44.9,20.32,66,4720,4720,0,19,18.5
2018-12-10 10:19:05.0454,172.8,32.2,18.75,18.63,-45,20.32,1,693.6,-32.6,28,19,18.5
2018-12-10 10:19:05.2953,172.8,32.2,18.75,18.63,-44.9,20.32,2,693.6,-32.5,28,19,18.5
2018-12-10 10:19:05.5454,172.8,32.2,18.75,18.63,-44.9,20.32,65,-23050,-22990,0,19,18.5
2018-12-10 10:19:05.7954,172.8,32.2,18.75,18.63,-44.9,20.32,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:06.0454,172.8,32.2,18.75,18.63,-44.9,20.33,63,50,50,0,19,18.5
2018-12-10 10:19:06.2954,172.8,32.2,18.75,18.63,-44.9,20.32,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:06.5454,172.8,32.2,18.75,18.63,-45,20.34,52,3.54,3.52,0,19,18.5
2018-12-10 10:19:06.7954,172.8,32.2,18.75,18.63,-45,20.28,6,-23050,27.5,3.5,19,18.5
2018-12-10 10:19:07.0454,172.8,32.2,18.75,18.63,-44.9,20.32,7,-23000,27.4,3.5,19,18.5
2018-12-10 10:19:07.2954,172.8,32.2,18.75,18.63,-44.9,20.32,1,693.4,-32.6,28,19,18.5
2018-12-10 10:19:07.5454,172.8,32.2,18.75,18.63,-44.9,20.32,2,693.5,-32.5,28,19,18.5
2018-12-10 10:19:07.7954,172.8,32.2,18.75,18.63,-44.9,20.3,61,695.2,690.3,0,19,18.5
2018-12-10 10:19:08.0455,172.8,32.2,18.75,18.63,-45,20.32,62,425,425,0,19,18.5
2018-12-10 10:19:08.2955,172.8,32.2,18.75,18.63,-45,20.32,64,34.4,34.7,0,19,18.5
2018-12-10 10:19:08.5455,172.8,32.2,18.75,18.63,-44.9,20.32,3,693.4,-32.6,26,19,18.5
2018-12-10 10:19:08.7955,172.8,32.2,18.75,18.63,-44.9,20.32,4,693.5,-32.5,26,19,18.5
2018-12-10 10:19:09.0455,172.8,32.2,18.75,18.63,-44.9,20.32,65,-23050,-23000,0,19,18.5
2018-12-10 10:19:09.2955,172.8,32.2,18.75,18.63,-45,20.32,66,4720,4720,0,19,18.5
2018-12-10 10:19:09.5455,172.8,32.2,18.75,18.63,-44.9,20.32,1,693.4,-32.6,28,19,18.5
2018-12-10 10:19:09.7955,172.8,32.2,18.75,18.63,-45,20.32,2,693.5,-32.5,28,19,18.5
2018-12-10 10:19:10.0455,172.8,32.2,18.75,18.63,-44.9,20.31,65,-23050,-23000,0,19,18.5
2018-12-10 10:19:10.2955,172.8,32.2,18.75,18.63,-44.9,20.31,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:10.5455,172.8,32.2,18.75,18.63,-44.9,20.32,63,50,50,0,19,18.5
2018-12-10 10:19:10.7955,172.8,32.2,18.75,18.63,-45,20.32,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:11.0455,172.8,32.2,18.75,18.63,-44.9,20.32,52,3.54,3.52,0,19,18.5
2018-12-10 10:19:11.2955,172.8,32.2,18.75,18.63,-44.9,20.34,6,-23050,27.5,3.5,19,18.5
2018-12-10 10:19:11.5455,172.8,32.2,18.75,18.63,-44.9,20.32,7,-23000,27.4,3.5,19,18.5
2018-12-10 10:19:11.7955,172.8,32.1,18.75,18.58,-44.9,20.32,1,693.4,-32.6,28,19,18.5
2018-12-10 10:19:12.0455,172.8,32.1,18.75,18.58,-44.9,20.33,2,693.5,-32.5,28,19,18.5
