Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:19:12.2955,172.8,32.1,18.75,18.58,-45,20.32,61,695,690,0,19,18.5
2018-12-10 10:19:12.5455,172.8,32.1,18.75,18.58,-44.9,20.32,62,425,425,0,19,18.5
2018-12-10 10:19:12.7955,172.8,32.1,18.75,18.58,-44.9,20.32,64,34.3,34.6,0,19,18.5
2018-12-10 10:19:13.0455,172.8,32.1,18.75,18.58,-44.9,20.32,3,693.2,-32.7,26,19,18.5
2018-12-10 10:19:13.2955,172.8,32.1,18.75,18.58,-44.9,20.32,4,693.4,-32.6,26,19,18.5
2018-12-10 10:19:13.5455,172.8,32.1,18.75,18.58,-45,20.35,65,-23050,-22990,0,19,18.5
2018-12-10 10:19:13.7955,172.8,32.1,18.75,18.58,-44.9,20.31,66,4720,4720,0,19,18.5
2018-12-10 10:19:14.0455,172.8,32.1,18.75,18.58,-44.9,20.29,1,693.2,-32.7,28,19,18.5
2018-12-10 10:19:14.2954,172.8,32.1,18.75,18.58,-44.9,20.32,2,693.4,-32.6,28,19,18.5
2018-12-10 10:19:14.5454,172.8,32.1,18.75,18.58,-44.9,20.32,65,-23050,-22990,0,19,18.5
2018-12-10 10:19:14.7954,172.8,32.1,18.75,18.58,-44.9,20.32,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:15.0455,172.8,32.1,18.75,18.58,-45,20.32,63,50,50,0,19,18.5
2018-12-10 10:19:15.2955,172.8,32.1,18.75,18.58,-45,20.32,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:15.5456,172.8,32.1,18.75,18.58,-44.9,20.32,52,3.54,3.53,0,19,18.5
2018-12-10 10:19:15.7956,172.8,32.1,18.75,18.58,-44.9,20.31,6,-23060,27.5,3.5,19,18.5
2018-12-10 10:19:16.0456,172.8,32.1,18.75,18.58,-44.9,20.32,7,-22990,27.4,3.5,19,18.5
2018-12-10 10:19:16.2956,172.8,32.1,18.75,18.58,-45,20.31,1,693.2,-32.7,28,19,18.5
2018-12-10 10:19:16.5456,172.8,32.1,18.75,18.58,-45,20.31,2,693.4,-32.6,28,19,18.5
2018-12-10 10:19:16.7956,172.8,32.1,18.75,18.58,-44.9,20.29,61,695,690,0,19,18.5
2018-12-10 10:19:17.0456,172.8,32.1,18.75,18.58,-44.9,20.32,62,425,425,0,19,18.5
2018-12-10 10:19:17.2956,172.8,32.1,18.75,18.58,-44.9,20.3,64,34.4,34.7,0,19,18.5
2018-12-10 10:19:17.5456,172.8,32.1,18.75,18.58,-44.9,20.32,3,693.2,-32.7,26,19,18.5
2018-12-10 10:19:17.7956,172.8,32.1,18.75,18.58,-44.9,20.32,4,693.4,-32.6,26,19,18.5
2018-12-10 10:19:18.0456,172.8,32.1,18.75,18.58,-45,20.33,65,-23060,-23000,0,19,18.5
2018-12-10 10:19:18.2956,172.8,32.1,18.75,18.58,-44.9,20.31,66,4720,4720,0,19,18.5
2018-12-10 10:19:18.5456,172.8,32.1,18.75,18.58,-44.9,20.32,1,693.2,-32.7,28,19,18.5
2018-12-10 10:19:18.7956,172.8,32.1,18.75,18.58,-44.9,20.26,2,693.4,-32.6,28,19,18.5
2018-12-10 10:19:19.0456,172.8,32.1,18.75,18.58,-45,20.32,65,-23050,-22990,0,19,18.5
2018-12-10 10:19:19.2956,172.8,32.1,18.75,18.58,-45,20.32,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:19.5456,172.8,32.1,18.75,18.58,-45,20.32,63,50,50,0,19,18.5
2018-12-10 10:19:19.7955,172.8,32.1,18.75,18.58,-44.9,20.33,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:20.0456,172.8,32.1,18.75,18.58,-44.9,20.31,52,3.54,3.53,0,19,18.5
2018-12-10 10:19:20.2956,172.8,32.1,18.75,18.58,-44.9,20.29,6,-23050,27.5,3.5,19,18.5
2018-12-10 10:19:20.5456,172.8,32.1,18.75,18.58,-44.9,20.31,7,-23000,27.4,3.5,19,18.5
2018-12-10 10:19:20.7956,172.8,32.1,18.75,18.58,-45,20.32,1,693.3,-32.6,28,19,18.5
2018-12-10 10:19:21.0456,172.8,32.1,18.75,18.58,-44.9,20.32,2,693.3,-32.5,28,19,18.5
2018-12-10 10:19:21.2956,172.8,32.1,18.75,18.58,-44.9,20.32,61,694.9,689.9,0,19,18.5
2018-12-10 10:19:21.5455,172.8,32.1,18.75,18.58,-44.9,20.32,62,425,425,0,19,18.5
2018-12-10 10:19:21.7955,172.8,32.1,18.75,18.58,-44.9,20.32,64,34.3,34.6,0,19,18.5
2018-12-10 10:19:22.0455,172.8,32.1,18.75,18.58,-44.9,20.27,3,693.3,-32.6,26,19,18.5
2018-12-10 10:19:22.2955,172.8,32.1,18.75,18.58,-45,20.3,4,693.3,-32.5,26,19,18.5
2018-12-10 10:19:22.5455,172.8,32.1,18.75,18.58,-44.9,20.32,65,-23050,-22990,0,19,18.5
2018-12-10 10:19:22.7955,172.8,32.1,18.75,18.58,-44.9,20.32,66,4720,4720,0,19,18.5
2018-12-10 10:19:23.0455,172.8,32.1,18.75,18.58,-44.9,20.32,1,693.3,-32.6,28,19,18.5
2018-12-10 10:19:23.2956,172.8,32.1,18.75,18.58,-45,20.32,2,693.3,-32.5,28,19,18.5
2018-12-10 10:19:23.5456,172.8,32.1,18.75,18.58,-44.9,20.32,65,-23060,-23000,0,19,18.5
2018-12-10 10:19:23.7956,172.8,32.1,18.75,18.58,-45,20.32,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:24.0456,172.8,32.1,18.75,18.58,-44.9,20.32,63,50,50,0,19,18.5
2018-12-10 10:19:24.2956,172.8,32.1,18.75,18.58,-44.9,20.33,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:24.5456,172.8,32.1,18.75,18.58,-44.9,20.32,52,3.54,3.52,0,19,18.5
2018-12-10 10:19:24.7956,172.8,32.1,18.75,18.58,-45,20.32,6,-23050,27.5,3.5,19,18.5
2018-12-10 10:19:25.0456,172.8,32.1,18.75,18.58,-45,20.32,7,-22990,27.4,3.5,19,18.5
2018-12-10 10:19:25.2956,172.8,32.1,18.75,18.58,-45,20.33,1,693.3,-32.6,28,19,18.5
2018-12-10 10:19:25.5456,172.8,32.1,18.75,18.58,-44.9,20.31,2,693.3,-32.5,28,19,18.5
2018-12-10 10:19:25.7956,172.8,32.1,18.75,18.58,-44.9,20.31,61,694.8,689.9,0,19,18.5
2018-12-10 10:19:26.0456,172.8,32.1,18.75,18.58,-44.9,20.32,62,425,425,0,19,18.5
2018-12-10 10:19:26.2956,172.8,32.1,18.75,18.58,-44.9,20.32,64,34.3,34.6,0,19,18.5
2018-12-10 10:19:26.5456,172.8,32.1,18.75,18.58,-44.9,20.32,3,693.3,-32.6,26,19,18.5
2018-12-10 10:19:26.7956,172.8,32.1,18.75,18.58,-44.9,20.32,4,693.3,-32.5,26,19,18.5
2018-12-10 10:19:27.0456,172.8,32.1,18.75,18.58,-44.9,20.31,65,-23060,-23000,0,19,18.5
2018-12-10 10:19:27.2956,172.8,32.1,18.75,18.58,-44.9,20.32,66,4720,4720,0,19,18.5
2018-12-10 10:19:27.5456,172.8,32.1,18.75,18.58,-45,20.3,1,693.1,-32.7,28,19,18.5
2018-12-10 10:19:27.7956,172.8,32.1,18.75,18.58,-45,20.33,2,693.1,-32.6,28,19,18.5
2018-12-10 10:19:28.0457,172.8,32.1,18.75,18.58,-45,20.32,65,-23060,-23000,0,19,18.5
2018-12-10 10:19:28.2957,172.8,32.1,18.75,18.58,-44.9,20.32,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:28.5457,172.8,32,18.75,18.52,-44.9,20.3,63,50,50,0,19,18.5
2018-12-10 10:19:28.7957,172.8,32,18.75,18.52,-44.9,20.32,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:29.0457,172.8,32,18.75,18.52,-45,20.32,52,3.54,3.52,0,19,18.5
2018-12-10 10:19:29.2957,172.8,32,18.75,18.52,-45,20.32,6,-23060,27.5,3.5,19,18.5
2018-12-10 10:19:29.5457,172.8,32,18.75,18.52,-45,20.32,7,-23000,27.4,3.5,19,18.5
2018-12-10 10:19:29.7957,172.8,32,18.5,18.52,-45,20.32,1,693.1,-32.7,28,19,18.5
2018-12-10 10:19:30.0457,172.8,32,18.5,18.52,-44.9,20.34,2,693.1,-32.6,28,19,18.5
2018-12-10 10:19:30.2957,172.8,32,18.5,18.52,-44.9,20.32,61,694.7,689.7,0,19,18.5
2018-12-10 10:19:30.5457,172.8,32,18.5,18.52,-44.9,20.32,62,425,425,0,19,18.5
2018-12-10 10:19:30.7957,172.8,31.9,18.5,18.46,-45,20.32,64,34.3,34.6,0,19,18.5
2018-12-10 10:19:31.0457,172.8,31.9,18.5,18.46,-45,20.32,3,693.1,-32.7,26,19,18.5
2018-12-10 10:19:31.2957,172.8,31.9,18.5,18.46,-44.9,20.32,4,693.1,-32.6,26,19,18.5
2018-12-10 10:19:31.5457,172.8,31.9,18.5,18.46,-44.9,20.32,65,-23050,-23000,0,19,18.5
2018-12-10 10:19:31.7957,172.8,31.9,18.5,18.46,-44.9,20.32,66,4720,4720,0,19,18.5
2018-12-10 10:19:32.0457,172.8,31.9,18.5,18.46,-44.9,20.32,1,693.1,-32.7,28,19,18.5
2018-12-10 10:19:32.2958,172.8,31.9,18.5,18.46,-45,20.32,2,693.1,-32.6,28,19,18.5
2018-12-10 10:19:32.5458,172.8,31.9,18.5,18.46,-44.9,20.32,65,-23050,-23010,0,19,18.5
2018-12-10 10:19:32.7957,172.8,31.9,18.5,18.46,-44.9,20.32,51,3.54,3.52,0,19,18.5
2018-12-10 10:19:33.0457,172.8,31.9,18.5,18.46,-44.9,20.32,63,50,50,0,19,18.5
2018-12-10 10:19:33.2957,172.8,31.9,18.5,18.46,-44.9,20.32,67,27.5,27.4,0,19,18.5
2018-12-10 10:19:33.5457,172.8,31.9,18.5,18.46,-44.9,20.33,52,3.54,3.52,0,19,18.5
2018-12-10 10:19:33.7957,172.8,31.9,18.5,18.46,-45,20.31,6,-23050,27.5,3.5,19,18.5
2018-12-10 10:19:34.0457,172.8,31.9,18.5,18.46,-45,20.33,7,-23000,27.4,3.5,19,18.5
2018-12-10 10:19:34.2957,172.8,31.9,18.5,18.46,-45,20.32,1,693.1,-32.7,28,19,18.5
2018-12-10 10:19:34.5457,172.8,31.9,18.5,18.46,-44.9,20.32,2,693.1,-32.6,28,18.5,18.5
2018-12-10 10:19:34.7957,172.8,31.9,18.5,18.46,-44.9,20.29,61,694.6,689.6,0,18.5,18.5
2018-12-10 10:19:35.0457,172.8,31.9,18.5,18.46,-44.9,20.33,62,425,425,0,18.5,18.5
2018-12-10 10:19:35.2957,172.8,31.9,18.5,18.46,-45,20.32,64,34.3,34.6,0,18.5,18.5
2018-12-10 10:19:35.5457,172.8,31.9,18.5,18.46,-44.9,20.32,3,692.9,-32.6,26,18.5,18.5
2018-12-10 10:19:35.7957,172.8,31.9,18.5,18.46,-44.9,20.33,4,693,-32.6,26,18.5,18.5
2018-12-10 10:19:36.0458,172.8,31.9,18.5,18.46,-44.9,20.34,65,-23040,-23010,0,18.5,18.5
2018-12-10 10:19:36.2958,172.8,31.9,18.5,18.46,-44.9,20.32,66,4710,4710,0,18.5,18.5
2018-12-10 10:19:36.5458,172.8,31.9,18.5,18.46,-44.9,20.32,1,692.9,-32.6,28,18.5,18.5
2018-12-10 10:19:36.7958,172.8,31.9,18.5,18.46,-45,20.32,2,693,-32.6,28,18.5,18.5
2018-12-10 10:19:37.0458,172.8,31.9,18.5,18.46,-45,20.32,65,-23040,-23010,0,18.5,18.5
2018-12-10 10:19:37.2958,172.8,31.9,18.5,18.46,-45,20.32,51,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:37.5457,172.8,31.9,18.5,18.46,-44.9,20.32,63,50,50,0,18.5,18.5
2018-12-10 10:19:37.7957,172.8,31.9,18.5,18.46,-44.9,20.34,67,27.5,27.4,0,18.5,18.5
2018-12-10 10:19:38.0457,172.8,31.9,18.5,18.46,-44.9,20.32,52,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:38.2957,172.8,31.9,18.5,18.46,-45,20.32,6,-23030,27.5,3.5,18.5,18.5
2018-12-10 10:19:38.5457,172.8,31.9,18.5,18.46,-45,20.35,7,-23000,27.4,3.5,18.5,18.5
2018-12-10 10:19:38.7957,172.8,31.9,18.5,18.46,-45,20.32,1,692.9,-32.6,28,18.5,18.5
2018-12-10 10:19:39.0457,172.8,31.9,18.5,18.46,-44.9,20.32,2,693,-32.6,28,18.5,18.5
2018-12-10 10:19:39.2957,172.8,31.9,18.5,18.46,-44.9,20.33,61,694.6,689.6,0,18.5,18.5
2018-12-10 10:19:39.5457,172.8,31.9,18.5,18.46,-44.9,20.31,62,425,425,0,18.5,18.5
2018-12-10 10:19:39.7957,172.8,31.9,18.5,18.46,-44.9,20.31,64,34.2,34.6,0,18.5,18.5
2018-12-10 10:19:40.0457,172.8,31.9,18.5,18.46,-44.9,20.3,3,692.9,-32.6,26,18.5,18.5
2018-12-10 10:19:40.2957,172.8,31.9,18.5,18.46,-44.9,20.35,4,693,-32.6,26,18.5,18.5
2018-12-10 10:19:40.5457,172.8,31.9,18.5,18.46,-44.9,20.35,65,-23030,-23010,0,18.5,18.5
2018-12-10 10:19:40.7958,172.8,31.9,18.5,18.46,-44.9,20.32,66,4720,4720,0,18.5,18.5
2018-12-10 10:19:41.0458,172.8,31.9,18.5,18.46,-45,20.31,1,692.9,-32.6,28,18.5,18.5
2018-12-10 10:19:41.2958,172.8,31.9,18.5,18.46,-45,20.32,2,693,-32.6,28,18.5,18.5
2018-12-10 10:19:41.5458,172.8,31.9,18.5,18.46,-44.9,20.3,65,-23020,-23010,0,18.5,18.5
2018-12-10 10:19:41.7958,172.8,31.9,18.5,18.46,-44.9,20.31,51,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:42.0458,172.8,31.7,18.5,18.34,-44.9,20.32,63,50,50,0,18.5,18.5
2018-12-10 10:19:42.2958,172.8,31.7,18.5,18.34,-44.9,20.32,67,27.5,27.4,0,18.5,18.5
2018-12-10 10:19:42.5458,172.8,31.7,18.5,18.34,-45,20.32,52,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:42.7958,172.8,31.7,18.5,18.34,-45,20.32,6,-23030,27.5,3.5,18.5,18.5
2018-12-10 10:19:43.0458,172.8,31.7,18.5,18.34,-45,20.32,7,-23010,27.4,3.5,18.5,18.5
2018-12-10 10:19:43.2958,172.8,31.7,18.5,18.34,-44.9,20.32,1,692.7,-32.6,28,18.5,18.5
2018-12-10 10:19:43.5458,172.8,31.7,18.5,18.34,-44.9,20.32,2,692.8,-32.6,28,18.5,18.5
2018-12-10 10:19:43.7958,172.8,31.7,18.5,18.34,-45,20.33,61,694.5,689.5,0,18.5,18.5
2018-12-10 10:19:44.0458,172.8,31.7,18.5,18.34,-45,20.33,62,425,425,0,18.5,18.5
2018-12-10 10:19:44.2958,172.8,31.7,18.5,18.34,-44.9,20.33,64,34.3,34.7,0,18.5,18.5
2018-12-10 10:19:44.5459,172.8,31.7,18.5,18.34,-44.9,20.32,3,692.7,-32.6,26,18.5,18.5
2018-12-10 10:19:44.7959,172.8,31.7,18.5,18.34,-44.9,20.31,4,692.8,-32.6,26,18.5,18.5
2018-12-10 10:19:45.0459,172.8,31.7,18.5,18.34,-44.9,20.32,65,-23030,-23010,0,18.5,18.5
2018-12-10 10:19:45.2959,172.8,31.7,18.5,18.34,-45,20.32,66,4720,4720,0,18.5,18.5
2018-12-10 10:19:45.5459,172.8,31.7,18.5,18.34,-45,20.32,1,692.7,-32.6,28,18.5,18.5
2018-12-10 10:19:45.7959,172.8,31.7,18.5,18.34,-44.9,20.32,2,692.8,-32.6,28,18.5,18.5
2018-12-10 10:19:46.0458,172.8,31.7,18.5,18.34,-44.9,20.32,65,-23020,-23010,0,18.5,18.5
2018-12-10 10:19:46.2959,172.8,31.7,18.5,18.34,-44.9,20.32,51,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:46.5459,172.8,31.7,18.5,18.34,-45,20.19,63,50,50,0,18.5,18.5
2018-12-10 10:19:46.7959,172.8,31.7,18.5,18.34,-45,20.33,67,27.5,27.4,0,18.5,18.5
2018-12-10 10:19:47.0459,172.8,31.7,18.5,18.34,-44.9,20.24,52,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:47.2959,172.8,31.7,18.5,18.34,-44.9,20.32,6,-23030,27.5,3.5,18.5,18.5
2018-12-10 10:19:47.5459,172.8,31.7,18.5,18.34,-44.9,20.31,7,-23020,27.4,3.5,18.5,18.5
2018-12-10 10:19:47.7959,172.8,31.7,18.5,18.34,-44.9,20.32,1,692.7,-32.6,28,18.5,18.5
2018-12-10 10:19:48.0459,172.8,31.7,18.5,18.34,-45,20.32,2,692.8,-32.6,28,18.5,18.5
2018-12-10 10:19:48.2958,172.8,31.7,18.5,18.34,-44.9,20.32,61,694.3,689.4,0,18.5,18.5
2018-12-10 10:19:48.5458,172.8,31.7,18.5,18.34,-44.9,20.32,62,425,425,0,18.5,18.5
2018-12-10 10:19:48.7958,172.8,31.7,18.5,18.34,-44.9,20.32,64,34.3,34.7,0,18.5,18.5
2018-12-10 10:19:49.0459,172.8,31.7,18.5,18.34,-44.9,20.32,3,692.7,-32.6,26,18.5,18.5
2018-12-10 10:19:49.2959,172.8,31.7,18.5,18.34,-44.9,20.32,4,692.6,-32.6,26,18.5,18.5
2018-12-10 10:19:49.5459,172.8,31.7,18.5,18.34,-45,20.31,65,-23030,-23020,0,18.5,18.5
2018-12-10 10:19:49.7959,172.8,31.7,18.5,18.34,-45,20.43,66,4710,4710,0,18.5,18.5
2018-12-10 10:19:50.0458,172.8,31.7,18.5,18.34,-44.9,20.32,1,692.6,-32.6,28,18.5,18.5
2018-12-10 10:19:50.2958,172.8,31.7,18.5,18.34,-44.9,20.31,2,692.6,-32.6,28,18.5,18.5
2018-12-10 10:19:50.5459,172.8,31.7,18.5,18.34,-44.9,20.32,65,-23030,-23020,0,18.5,18.5
2018-12-10 10:19:50.7959,172.8,31.7,18.5,18.34,-45,20.32,51,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:51.0459,172.8,31.7,18.5,18.34,-45,20.32,63,50,50,0,18.5,18.5
2018-12-10 10:19:51.2959,172.8,31.7,18.5,18.34,-44.9,20.31,67,27.5,27.4,0,18.5,18.5
2018-12-10 10:19:51.5459,172.8,31.7,18.5,18.34,-44.9,20.32,52,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:51.7959,172.8,31.7,18.5,18.34,-44.9,20.33,6,-23020,27.5,3.5,18.5,18.5
2018-12-10 10:19:52.0459,172.8,31.7,18.5,18.34,-45,20.32,7,-23020,27.4,3.5,18.5,18.5
2018-12-10 10:19:52.2959,172.8,31.7,18.5,18.34,-45,20.33,1,692.6,-32.6,28,18.5,18.5
2018-12-10 10:19:52.5459,172.8,31.7,18.25,18.34,-44.9,20.32,2,692.6,-32.6,28,18.5,18.5
2018-12-10 10:19:52.7958,172.8,31.7,18.25,18.34,-44.9,20.32,61,694.3,689.4,0,18.5,18.5
2018-12-10 10:19:53.0458,172.8,31.7,18.25,18.34,-44.9,20.3,62,425,425,0,18.5,18.5
2018-12-10 10:19:53.2958,172.8,31.7,18.25,18.34,-44.9,20.33,64,34.3,34.7,0,18.5,18.5
2018-12-10 10:19:53.5458,172.8,31.7,18.25,18.34,-44.9,20.32,3,692.6,-32.6,26,18.5,18.5
2018-12-10 10:19:53.7958,172.8,31.7,18.25,18.34,-44.9,20.32,4,692.6,-32.6,26,18.5,18.5
2018-12-10 10:19:54.0458,172.8,31.7,18.25,18.34,-44.9,20.31,65,-23030,-23020,0,18.5,18.5
2018-12-10 10:19:54.2959,172.8,31.7,18.25,18.34,-44.9,20.32,66,4710,4710,0,18.5,18.5
2018-12-10 10:19:54.5459,172.8,31.7,18.25,18.34,-44.9,20.32,1,692.6,-32.6,28,18.5,18.5
2018-12-10 10:19:54.7959,172.8,31.7,18.25,18.34,-44.9,20.29,2,692.6,-32.6,28,18.5,18.5
2018-12-10 10:19:55.0459,172.8,31.7,18.25,18.34,-44.9,20.32,65,-23030,-23010,0,18.5,18.5
2018-12-10 10:19:55.2959,172.8,31.7,18.25,18.34,-45,20.32,51,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:55.5459,172.8,31.6,18.25,18.29,-44.9,20.32,63,50,50,0,18.5,18.5
2018-12-10 10:19:55.7959,172.8,31.6,18.25,18.29,-44.9,20.32,67,27.5,27.4,0,18.5,18.5
2018-12-10 10:19:56.0459,172.8,31.6,18.25,18.29,-44.9,20.31,52,3.54,3.52,0,18.5,18.5
2018-12-10 10:19:56.2959,172.8,31.6,18.25,18.29,-44.9,20.32,6,-23030,27.5,3.5,18.5,18.5
2018-12-10 10:19:56.5460,172.8,31.6,18.25,18.29,-44.9,20.28,7,-23010,27.4,3.5,18.5,18
2018-12-10 10:19:56.7960,172.8,31.6,18.25,18.29,-44.9,20.32,1,692.5,-32.6,28,18.5,18
2018-12-10 10:19:57.0460,172.8,31.6,18.25,18.29,-44.9,20.34,2,692.6,-32.6,28,18.5,18
2018-12-10 10:19:57.2960,172.8,31.6,18.25,18.29,-44.9,20.32,61,694.3,689.3,0,18.5,18
2018-12-10 10:19:57.5460,172.8,31.6,18.25,18.29,-44.9,20.32,62,425,425,0,18.5,18
2018-12-10 10:19:57.7960,172.8,31.6,18.25,18.29,-44.9,20.32,64,34.3,34.6,0,18.5,18
2018-12-10 10:19:58.0460,172.8,31.6,18.25,18.29,-45,20.33,3,692.5,-32.6,26,18.5,18
2018-12-10 10:19:58.2960,172.8,31.6,18.25,18.29,-44.9,20.32,4,692.6,-32.6,26,18.5,18
2018-12-10 10:19:58.5460,172.8,31.6,18.25,18.29,-44.9,20.32,65,-23030,-23010,0,18.5,18
2018-12-10 10:19:58.7960,172.8,31.6,18.25,18.29,-44.9,20.32,66,4710,4710,0,18.5,18
2018-12-10 10:19:59.0460,172.8,31.6,18.25,18.29,-45,20.32,1,692.5,-32.6,28,18.5,18
2018-12-10 10:19:59.2960,172.8,31.6,18.25,18.29,-45,20.32,2,692.6,-32.6,28,18.5,18
2018-12-10 10:19:59.5460,172.8,31.6,18.25,18.29,-45,20.32,65,-23030,-23000,0,18.5,18
2018-12-10 10:19:59.7960,172.8,31.6,18.25,18.29,-44.9,20.32,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:00.0460,172.8,31.6,18.25,18.29,-44.9,20.32,63,50,50,0,18.5,18
2018-12-10 10:20:00.2960,172.8,31.6,18.25,18.29,-44.9,20.36,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:00.5460,172.8,31.6,18.25,18.29,-44.9,20.34,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:00.7960,172.8,31.6,18.25,18.29,-44.9,20.32,6,-23030,27.5,3.5,18.5,18
2018-12-10 10:20:01.0460,172.8,31.6,18.25,18.29,-44.9,20.32,7,-23000,27.4,3.5,18.5,18
2018-12-10 10:20:01.2960,172.8,31.6,18.25,18.29,-44.9,20.32,1,692.5,-32.6,28,18.5,18
2018-12-10 10:20:01.5460,172.8,31.5,18.25,18.23,-44.9,20.32,2,692.6,-32.6,28,18.5,18
2018-12-10 10:20:01.7960,172.8,31.5,18.25,18.23,-44.9,20.32,61,694.2,689.2,0,18.5,18
2018-12-10 10:20:02.0460,172.8,31.5,18.25,18.23,-45,20.33,62,425,425,0,18.5,18
2018-12-10 10:20:02.2960,172.8,31.5,18.25,18.23,-44.9,20.32,64,34.3,34.7,0,18.5,18
2018-12-10 10:20:02.5460,172.8,31.5,18.25,18.23,-44.9,20.32,3,692.5,-32.6,26,18.5,18
2018-12-10 10:20:02.7960,172.8,31.5,18.25,18.23,-44.9,20.33,4,692.6,-32.6,26,18.5,18
2018-12-10 10:20:03.0460,172.8,31.5,18.25,18.23,-44.9,20.33,65,-23040,-23000,0,18.5,18
2018-12-10 10:20:03.2961,172.8,31.5,18.25,18.23,-45,20.32,66,4720,4710,0,18.5,18
2018-12-10 10:20:03.5461,172.8,31.5,18.25,18.23,-45,20.32,1,692.5,-32.6,28,18.5,18
2018-12-10 10:20:03.7961,172.8,31.5,18.25,18.23,-44.9,20.34,2,692.4,-32.6,28,18.5,18
2018-12-10 10:20:04.0461,172.8,31.5,18.25,18.23,-44.9,20.32,65,-23050,-23010,0,18.5,18
2018-12-10 10:20:04.2961,172.8,31.5,18.25,18.23,-44.9,20.32,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:04.5460,172.8,31.5,18.25,18.23,-44.9,20.32,63,50,50,0,18.5,18
2018-12-10 10:20:04.7960,172.8,31.5,18.25,18.23,-45,20.32,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:05.0460,172.8,31.5,18.25,18.23,-44.9,20.32,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:05.2960,172.8,31.5,18.25,18.23,-44.9,20.32,6,-23050,27.5,3.5,18.5,18
2018-12-10 10:20:05.5460,172.8,31.5,18.25,18.23,-44.9,20.32,7,-23000,27.4,3.5,18.5,18
2018-12-10 10:20:05.7960,172.8,31.5,18.25,18.23,-44.9,20.32,1,692.3,-32.6,28,18.5,18
2018-12-10 10:20:06.0460,172.8,31.5,18.25,18.23,-45,20.32,2,692.4,-32.6,28,18.5,18
2018-12-10 10:20:06.2960,172.8,31.5,18.25,18.23,-45,20.32,61,694.1,689.1,0,18.5,18
2018-12-10 10:20:06.5460,172.8,31.5,18.25,18.23,-45,20.31,62,425,425,0,18.5,18
2018-12-10 10:20:06.7961,172.8,31.5,18.25,18.23,-44.9,20.31,64,34.3,34.7,0,18.5,18
2018-12-10 10:20:07.0460,172.8,31.5,18.25,18.23,-44.9,20.33,3,692.3,-32.6,26,18.5,18
2018-12-10 10:20:07.2960,172.8,31.5,18.25,18.23,-45,20.32,4,692.4,-32.6,26,18.5,18
2018-12-10 10:20:07.5460,172.8,31.5,18.25,18.23,-45,20.32,65,-23050,-23000,0,18.5,18
2018-12-10 10:20:07.7960,172.8,31.5,18.25,18.23,-45,20.32,66,4720,4720,0,18.5,18
2018-12-10 10:20:08.0460,172.8,31.5,18.25,18.23,-44.9,20.31,1,692.3,-32.6,28,18.5,18
2018-12-10 10:20:08.2960,172.8,31.5,18.25,18.23,-44.9,20.32,2,692.4,-32.6,28,18.5,18
2018-12-10 10:20:08.5460,172.8,31.5,18.25,18.23,-44.9,20.32,65,-23050,-23000,0,18.5,18
2018-12-10 10:20:08.7961,172.8,31.5,18.25,18.23,-44.9,20.31,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:09.0461,172.8,31.5,18.25,18.23,-45,20.32,63,50,50,0,18.5,18
2018-12-10 10:20:09.2961,172.8,31.5,18.25,18.23,-44.9,20.32,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:09.5461,172.8,31.5,18.25,18.23,-44.9,20.32,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:09.7961,172.8,31.5,18.25,18.23,-44.9,20.31,6,-23050,27.5,3.5,18.5,18
2018-12-10 10:20:10.0461,172.8,31.5,18.25,18.23,-44.9,20.31,7,-23000,27.4,3.5,18.5,18
2018-12-10 10:20:10.2961,172.8,31.5,18.25,18.23,-45,20.32,1,692.3,-32.6,28,18.5,18
2018-12-10 10:20:10.5461,172.8,31.5,18.25,18.23,-44.9,20.33,2,692.4,-32.6,28,18.5,18
2018-12-10 10:20:10.7961,172.8,31.5,18.25,18.23,-44.9,20.32,61,694.1,689,0,18.5,18
2018-12-10 10:20:11.0461,172.8,31.5,18.25,18.23,-44.9,20.32,62,425,425,0,18.5,18
2018-12-10 10:20:11.2961,172.8,31.5,18.25,18.23,-44.9,20.32,64,34.4,34.7,0,18.5,18
2018-12-10 10:20:11.5461,172.8,31.5,18.25,18.23,-45,20.33,3,692.2,-32.7,26,18.5,18
2018-12-10 10:20:11.7961,172.8,31.3,18.25,18.11,-44.9,20.32,4,692.3,-32.6,26,18.5,18
2018-12-10 10:20:12.0461,172.8,31.3,18.25,18.11,-44.9,20.31,65,-23050,-23000,0,18.5,18
2018-12-10 10:20:12.2961,172.8,31.3,18.25,18.11,-44.9,20.31,66,4720,4720,0,18.5,18
2018-12-10 10:20:12.5461,172.8,31.3,18.25,18.11,-44.9,20.33,1,692.2,-32.7,28,18.5,18
2018-12-10 10:20:12.7961,172.8,31.3,18.25,18.11,-44.9,20.33,2,692.3,-32.6,28,18.5,18
2018-12-10 10:20:13.0461,172.8,31.3,18.25,18.11,-45,20.32,65,-23060,-23010,0,18.5,18
2018-12-10 10:20:13.2961,172.8,31.3,18.25,18.11,-44.9,20.28,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:13.5461,172.8,31.3,18.25,18.11,-44.9,20.32,63,50,50,0,18.5,18
2018-12-10 10:20:13.7961,172.8,31.3,18.25,18.11,-44.9,20.35,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:14.0461,172.8,31.3,18.25,18.11,-45,20.33,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:14.2961,172.8,31.3,18.25,18.11,-45,20.31,6,-23060,27.5,3.5,18.5,18
2018-12-10 10:20:14.5461,172.8,31.3,18.25,18.11,-45,20.32,7,-23010,27.4,3.5,18.5,18
2018-12-10 10:20:14.7961,172.8,31.3,18.25,18.11,-44.9,20.32,1,692.2,-32.7,28,18.5,18
2018-12-10 10:20:15.0462,172.8,31.3,18.25,18.11,-44.9,20.32,2,692.3,-32.6,28,18.5,18
2018-12-10 10:20:15.2962,172.8,31.3,18.25,18.11,-44.9,20.32,61,693.9,689,0,18.5,18
2018-12-10 10:20:15.5462,172.8,31.3,18.25,18.11,-45,20.32,62,425,425,0,18.5,18
2018-12-10 10:20:15.7962,172.8,31.3,18.25,18.11,-45,20.32,64,34.4,34.7,0,18.5,18
2018-12-10 10:20:16.0462,172.8,31.3,18.25,18.11,-44.9,20.33,3,692.2,-32.7,26,18.5,18
2018-12-10 10:20:16.2962,172.8,31.3,18.25,18.11,-44.9,20.32,4,692.3,-32.6,26,18.5,18
2018-12-10 10:20:16.5461,172.8,31.3,18.25,18.11,-45,20.31,65,-23060,-23000,0,18.5,18
2018-12-10 10:20:16.7961,172.8,31.3,18.25,18.11,-45,20.34,66,4720,4720,0,18.5,18
2018-12-10 10:20:17.0461,172.8,31.3,18.25,18.11,-45,20.33,1,692.2,-32.7,28,18.5,18
2018-12-10 10:20:17.2962,172.8,31.3,18.25,18.11,-45,20.32,2,692.3,-32.6,28,18.5,18
2018-12-10 10:20:17.5462,172.8,31.3,18.25,18.11,-44.9,20.32,65,-23060,-23010,0,18.5,18
2018-12-10 10:20:17.7962,172.8,31.3,18.25,18.11,-44.9,20.32,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:18.0463,172.8,31.3,18.25,18.11,-45,20.32,63,50,50,0,18.5,18
2018-12-10 10:20:18.2963,172.8,31.3,18.25,18.11,-45,20.33,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:18.5463,172.8,31.3,18.25,18.11,-45,20.32,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:18.7962,172.8,31.3,18.25,18.11,-45,20.32,6,-23060,27.5,3.5,18.5,18
2018-12-10 10:20:19.0462,172.8,31.3,18.25,18.11,-44.9,20.32,7,-23000,27.4,3.5,18.5,18
2018-12-10 10:20:19.2962,172.8,31.3,18.25,18.11,-44.9,20.32,1,692.1,-32.7,28,18.5,18
2018-12-10 10:20:19.5462,172.8,31.3,18.25,18.11,-44.9,20.33,2,692.2,-32.6,28,18.5,18
2018-12-10 10:20:19.7962,172.8,31.3,18.25,18.11,-45,20.32,61,693.9,688.9,0,18.5,18
2018-12-10 10:20:20.0461,172.8,31.3,18.25,18.11,-45,20.32,62,425,425,0,18.5,18
2018-12-10 10:20:20.2961,172.8,31.3,18.25,18.11,-44.9,20.34,64,34.3,34.6,0,18.5,18
2018-12-10 10:20:20.5462,172.8,31.3,18.25,18.11,-44.9,20.32,3,692.1,-32.7,26,18.5,18
2018-12-10 10:20:20.7962,172.8,31.2,18.25,18.06,-45,20.32,4,692.2,-32.6,26,18.5,18
2018-12-10 10:20:21.0462,172.8,31.2,18.25,18.06,-45,20.32,65,-23070,-23010,0,18.5,18
2018-12-10 10:20:21.2962,172.8,31.2,18.25,18.06,-45,20.32,66,4720,4720,0,18.5,18
2018-12-10 10:20:21.5462,172.8,31.2,18.25,18.06,-45,20.32,1,692.1,-32.7,28,18.5,18
2018-12-10 10:20:21.7962,172.8,31.2,18.25,18.06,-44.9,20.32,2,692.2,-32.6,28,18.5,18
2018-12-10 10:20:22.0462,172.8,31.2,18.25,18.06,-44.9,20.32,65,-23060,-23010,0,18.5,18
2018-12-10 10:20:22.2962,172.8,31.2,18.25,18.06,-44.9,20.32,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:22.5462,172.8,31.2,18.25,18.06,-45,20.32,63,50,50,0,18.5,18
2018-12-10 10:20:22.7962,172.8,31.2,18.25,18.06,-44.9,20.24,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:23.0462,172.8,31.2,18.25,18.06,-45,20.35,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:23.2962,172.8,31.2,18.25,18.06,-45,20.32,6,-23060,27.5,3.5,18.5,18
2018-12-10 10:20:23.5463,172.8,31.1,18.25,18,-44.9,20.33,7,-23000,27.4,3.5,18.5,18
2018-12-10 10:20:23.7963,172.8,31.1,18.25,18,-44.9,20.32,1,692.1,-32.7,28,18.5,18
2018-12-10 10:20:24.0463,172.8,31.1,18.25,18,-45,20.32,2,692.2,-32.6,28,18.5,18
2018-12-10 10:20:24.2963,172.8,31.1,18.25,18,-45,20.31,61,693.8,688.9,0,18.5,18
2018-12-10 10:20:24.5463,172.8,31.1,18.25,18,-45,20.3,62,425,425,0,18.5,18
2018-12-10 10:20:24.7963,172.8,31.1,18.25,18,-44.9,20.32,64,34.4,34.7,0,18.5,18
2018-12-10 10:20:25.0463,172.8,31.1,18.25,18,-44.9,20.32,3,692.1,-32.7,26,18.5,18
2018-12-10 10:20:25.2963,172.8,31.1,18.25,18,-44.9,20.33,4,692.2,-32.6,26,18.5,18
2018-12-10 10:20:25.5463,172.8,31.1,18.25,18,-45,20.32,65,-23060,-23000,0,18.5,18
2018-12-10 10:20:25.7963,172.8,31.1,18.25,18,-45,20.31,66,4720,4720,0,18.5,18
2018-12-10 10:20:26.0463,172.8,31.1,18.25,18,-44.9,20.32,1,692.1,-32.6,28,18.5,18
2018-12-10 10:20:26.2963,172.8,31.1,18.25,18,-44.9,20.39,2,692.1,-32.6,28,18.5,18
2018-12-10 10:20:26.5463,172.8,31.1,18.25,18,-44.9,20.32,65,-23060,-23000,0,18.5,18
2018-12-10 10:20:26.7963,172.8,31.1,18.25,18,-44.9,20.32,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:27.0463,172.8,31.1,18.25,18,-45,20.33,63,50,50,0,18.5,18
2018-12-10 10:20:27.2962,172.8,31.1,18.25,18,-45,20.3,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:27.5463,172.8,31.1,18.25,18,-45,20.32,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:27.7963,172.8,31.1,18.25,18,-44.9,20.32,6,-23070,27.5,3.5,18.5,18
2018-12-10 10:20:28.0463,172.8,31.1,18.25,18,-44.9,20.31,7,-23000,27.4,3.5,18.5,18
2018-12-10 10:20:28.2963,172.8,31.1,18.25,18,-44.9,20.32,1,692.1,-32.6,28,18.5,18
2018-12-10 10:20:28.5463,172.8,31.1,18.25,18,-45,20.32,2,692.1,-32.6,28,18.5,18
2018-12-10 10:20:28.7963,172.8,31.1,18,18,-45,20.32,61,693.8,688.8,0,18.5,18
2018-12-10 10:20:29.0463,172.8,31.1,18,18,-45,20.32,62,425,425,0,18.5,18
2018-12-10 10:20:29.2963,172.8,31.1,18,18,-44.9,20.32,64,34.3,34.7,0,18.5,18
2018-12-10 10:20:29.5463,172.8,31.1,18,18,-44.9,20.32,3,692.1,-32.6,26,18.5,18
2018-12-10 10:20:29.7963,172.8,31.1,18,18,-44.9,20.32,4,692.1,-32.6,26,18.5,18
2018-12-10 10:20:30.0463,172.8,31.1,18,18,-45,20.33,65,-23060,-23010,0,18.5,18
2018-12-10 10:20:30.2963,172.8,31.1,18,18,-45,20.32,66,4710,4710,0,18.5,18
2018-12-10 10:20:30.5463,172.8,31.1,18,18,-44.9,20.32,1,692.1,-32.6,28,18.5,18
2018-12-10 10:20:30.7963,172.8,31.1,18,18,-44.9,20.32,2,692.1,-32.6,28,18.5,18
2018-12-10 10:20:31.0463,172.8,31.1,18,18,-44.9,20.32,65,-23050,-23000,0,18.5,18
2018-12-10 10:20:31.2963,172.8,31.1,18,18,-44.9,20.32,51,3.54,3.52,0,18.5,18
2018-12-10 10:20:31.5463,172.8,31.1,18,18,-45,20.33,63,50,50,0,18.5,18
2018-12-10 10:20:31.7963,172.8,31.1,18,18,-45,20.32,67,27.5,27.4,0,18.5,18
2018-12-10 10:20:32.0463,172.8,31.1,18,18,-44.9,20.32,52,3.54,3.52,0,18.5,18
2018-12-10 10:20:32.2963,172.8,31.1,18,18,-44.9,20.32,6,-23040,27.5,3.5,18.5,18
2018-12-10 10:20:32.5463,172.8,31.1,18,18,-44.9,20.32,7,-23000,27.4,3.5,18.5,18
2018-12-10 10:20:32.7963,172.8,31,18,17.94,-45,20.31,1,691.9,-32.6,28,18,18
2018-12-10 10:20:33.0463,172.8,31,18,17.94,-45,20.31,2,691.9,-32.6,28,18,18
2018-12-10 10:20:33.2963,172.8,31,18,17.94,-44.9,20.39,61,693.7,688.7,0,18,18
2018-12-10 10:20:33.5464,172.8,31,18,17.94,-44.9,20.3,62,425,425,0,18,18
2018-12-10 10:20:33.7964,172.8,31,18,17.94,-44.9,20.33,64,34.3,34.6,0,18,18
2018-12-10 10:20:34.0464,172.8,31,18,17.94,-45,20.32,3,691.9,-32.6,26,18,18
2018-12-10 10:20:34.2963,172.8,31,18,17.94,-44.9,20.32,4,691.9,-32.6,26,18,18
2018-12-10 10:20:34.5463,172.8,31,18,17.94,-45,20.31,65,-23040,-23010,0,18,18
2018-12-10 10:20:34.7963,172.8,31,18,17.94,-44.9,20.33,66,4720,4710,0,18,18
2018-12-10 10:20:35.0463,172.8,31,18,17.94,-44.9,20.32,1,691.9,-32.6,28,18,18
2018-12-10 10:20:35.2963,172.8,31,18,17.94,-44.9,20.32,2,691.9,-32.6,28,18,18
2018-12-10 10:20:35.5463,172.8,31,18,17.94,-44.9,20.32,65,-23040,-23010,0,18,18
2018-12-10 10:20:35.7963,172.8,31,18,17.94,-44.9,20.32,51,3.54,3.52,0,18,18
2018-12-10 10:20:36.0463,172.8,31,18,17.94,-44.9,20.33,63,50,50,0,18,18
2018-12-10 10:20:36.2963,172.8,31,18,17.94,-44.9,20.33,67,27.5,27.4,0,18,18
2018-12-10 10:20:36.5463,172.8,31,18,17.94,-44.9,20.32,52,3.54,3.52,0,18,18
2018-12-10 10:20:36.7963,172.8,31,18,17.94,-44.9,20.38,6,-23040,27.5,3.5,18,18
2018-12-10 10:20:37.0463,172.8,31,18,17.94,-45,20.33,7,-23000,27.4,3.5,18,18
2018-12-10 10:20:37.2964,172.8,31,18,17.94,-45,20.32,1,691.9,-32.6,28,18,18
2018-12-10 10:20:37.5464,172.8,31,18,17.94,-44.9,20.32,2,691.9,-32.6,28,18,18
2018-12-10 10:20:37.7964,172.8,31,18,17.94,-44.9,20.33,61,693.6,688.6,0,18,18
2018-12-10 10:20:38.0464,172.8,31,18,17.94,-44.9,20.32,62,425,425,0,18,18
2018-12-10 10:20:38.2965,172.8,31,18,17.94,-44.9,20.32,64,34.3,34.6,0,18,18
2018-12-10 10:20:38.5465,172.8,31,18,17.94,-44.9,20.33,3,691.9,-32.6,26,18,18
2018-12-10 10:20:38.7965,172.8,31,18,17.94,-45,20.32,4,691.9,-32.6,26,18,18
2018-12-10 10:20:39.0465,172.8,31,18,17.94,-44.9,20.33,65,-23030,-23010,0,18,18
2018-12-10 10:20:39.2964,172.8,31,18,17.94,-44.9,20.32,66,4710,4710,0,18,18
2018-12-10 10:20:39.5464,172.8,31,18,17.94,-44.9,20.32,1,691.9,-32.6,28,18,18
2018-12-10 10:20:39.7964,172.8,31,18,17.94,-44.9,20.31,2,691.9,-32.6,28,18,18
2018-12-10 10:20:40.0464,172.8,31,18,17.94,-44.9,20.32,65,-23030,-23010,0,18,18
2018-12-10 10:20:40.2964,172.8,31,18,17.94,-44.9,20.34,51,3.53,3.52,0,18,18
2018-12-10 10:20:40.5464,172.8,31,18,17.94,-44.9,20.32,63,50,50,0,18,18
2018-12-10 10:20:40.7964,172.8,31,18,17.94,-44.9,20.48,67,27.5,27.4,0,18,18
2018-12-10 10:20:41.0464,172.8,31,18,17.94,-45,20.33,52,3.54,3.52,0,18,18
2018-12-10 10:20:41.2964,172.8,31,18,17.94,-45,20.32,6,-23030,27.5,3.5,18,18
2018-12-10 10:20:41.5464,172.8,31,18,17.94,-45,20.33,7,-23010,27.4,3.5,18,18
2018-12-10 10:20:41.7965,172.8,30.9,18,17.88,-44.9,20.32,1,691.7,-32.6,28,18,18
2018-12-10 10:20:42.0465,172.8,30.9,18,17.88,-44.9,20.33,2,691.8,-32.6,28,18,18
2018-12-10 10:20:42.2965,172.8,30.9,18,17.88,-44.9,20.33,61,693.6,688.6,0,18,18
2018-12-10 10:20:42.5465,172.8,30.9,18,17.88,-45,20.32,62,425,425,0,18,18
2018-12-10 10:20:42.7965,172.8,30.9,18,17.88,-45,20.3,64,34.3,34.7,0,18,18
2018-12-10 10:20:43.0465,172.8,30.9,18,17.88,-44.9,20.29,3,691.7,-32.6,26,18,18
2018-12-10 10:20:43.2965,172.8,30.9,18,17.88,-44.9,20.33,4,691.8,-32.6,26,18,18
2018-12-10 10:20:43.5465,172.8,30.9,18,17.88,-44.9,20.32,65,-23020,-23010,0,18,18
2018-12-10 10:20:43.7965,172.8,30.9,18,17.88,-44.9,20.31,66,4710,4710,0,18,18
2018-12-10 10:20:44.0465,172.8,30.9,18,17.88,-44.9,20.31,1,691.7,-32.6,28,18,18
2018-12-10 10:20:44.2965,172.8,30.9,18,17.88,-44.9,20.32,2,691.8,-32.6,28,18,18
2018-12-10 10:20:44.5465,172.8,30.9,18,17.88,-44.9,20.32,65,-23030,-23020,0,18,18
2018-12-10 10:20:44.7965,172.8,30.9,18,17.88,-44.9,20.32,51,3.53,3.52,0,18,18
2018-12-10 10:20:45.0465,172.8,30.9,18,17.88,-44.9,20.32,63,50,50,0,18,18
2018-12-10 10:20:45.2965,172.8,30.9,18,17.88,-44.9,20.32,67,27.5,27.4,0,18,18
2018-12-10 10:20:45.5465,172.8,30.9,18,17.88,-44.9,20.29,52,3.54,3.52,0,18,18
2018-12-10 10:20:45.7965,172.8,30.9,18,17.88,-44.9,20.32,6,-23030,27.5,3.5,18,18
2018-12-10 10:20:46.0465,172.8,30.9,18,17.88,-44.9,20.31,7,-23010,27.4,3.5,18,18
2018-12-10 10:20:46.2965,172.8,30.9,18,17.88,-44.9,20.37,1,691.7,-32.6,28,18,18
2018-12-10 10:20:46.5465,172.8,30.9,18,17.88,-44.9,20.32,2,691.8,-32.6,28,18,18
2018-12-10 10:20:46.7965,172.8,30.9,18,17.88,-44.9,20.32,61,693.4,688.5,0,18,18
2018-12-10 10:20:47.0465,172.8,30.9,18,17.88,-45,20.3,62,425,425,0,18,18
2018-12-10 10:20:47.2965,172.8,30.9,18,17.88,-45,20.32,64,34.3,34.7,0,18,18
2018-12-10 10:20:47.5465,172.8,30.9,18,17.88,-44.9,20.32,3,691.7,-32.6,26,18,18
2018-12-10 10:20:47.7965,172.8,30.9,18,17.88,-44.9,20.32,4,691.7,-32.6,26,18,18
2018-12-10 10:20:48.0465,172.8,30.9,18,17.88,-44.9,20.32,65,-23030,-23020,0,18,18
2018-12-10 10:20:48.2965,172.8,30.9,18,17.88,-45,20.32,66,4720,4720,0,18,18
2018-12-10 10:20:48.5465,172.8,30.9,18,17.88,-45,20.32,1,691.7,-32.6,28,18,18
2018-12-10 10:20:48.7965,172.8,30.9,18,17.88,-45,20.32,2,691.7,-32.6,28,18,18
2018-12-10 10:20:49.0465,172.8,30.9,18,17.88,-44.9,20.3,65,-23020,-23010,0,18,18
2018-12-10 10:20:49.2965,172.8,30.9,18,17.88,-44.9,20.32,51,3.53,3.52,0,18,18
2018-12-10 10:20:49.5465,172.8,30.9,18,17.88,-44.9,20.32,63,50,50,0,18,18
2018-12-10 10:20:49.7965,172.8,30.9,18,17.88,-44.9,20.32,67,27.5,27.4,0,18,18
2018-12-10 10:20:50.0465,172.8,30.9,18,17.88,-45,20.32,52,3.53,3.52,0,18,18
2018-12-10 10:20:50.2965,172.8,30.9,18,17.88,-44.9,20.32,6,-23030,27.5,3.5,18,18
2018-12-10 10:20:50.5465,172.8,30.9,18,17.88,-44.9,20.31,7,-23030,27.4,3.5,18,18
2018-12-10 10:20:50.7965,172.8,30.8,18,17.82,-44.9,20.32,1,691.7,-32.6,28,18,18
2018-12-10 10:20:51.0465,172.8,30.8,18,17.82,-45,20.32,2,691.7,-32.6,28,18,18
2018-12-10 10:20:51.2965,172.8,30.8,18,17.82,-45,20.34,61,693.4,688.4,0,18,18
2018-12-10 10:20:51.5465,172.8,30.8,18,17.82,-44.9,20.33,62,425,425,0,18,18
2018-12-10 10:20:51.7965,172.8,30.7,18,17.77,-44.9,20.32,64,34.1,34.7,0,18,18
2018-12-10 10:20:52.0465,172.8,30.7,18,17.77,-44.9,20.32,3,691.7,-32.6,26,18,18
2018-12-10 10:20:52.2965,172.8,30.7,18,17.77,-44.9,20.32,4,691.7,-32.6,26,18,18
2018-12-10 10:20:52.5465,172.8,30.7,18,17.77,-44.9,20.38,65,-22950,-23090,0,18,18
2018-12-10 10:20:52.7965,172.8,30.7,18,17.77,-44.9,20.32,66,4710,4710,0,18,18
2018-12-10 10:20:53.0465,172.8,30.7,18,17.77,-44.9,20.33,1,691.7,-32.6,28,18,18
2018-12-10 10:20:53.2965,172.8,30.7,18,17.77,-44.9,20.32,2,691.7,-32.6,28,18,18
2018-12-10 10:20:53.5465,172.8,30.7,18,17.77,-44.9,20.31,65,-22960,-23090,0,18,18
2018-12-10 10:20:53.7965,172.8,30.7,18,17.77,-45,20.37,51,3.53,3.52,0,18,18
2018-12-10 10:20:54.0465,172.8,30.7,18,17.77,-45,20.32,63,50,50,0,18,18
2018-12-10 10:20:54.2966,172.8,30.7,18,17.77,-44.9,20.32,67,27.5,27.4,0,18,18
2018-12-10 10:20:54.5466,172.8,30.7,18,17.77,-44.9,20.32,52,3.53,3.52,0,18,18
2018-12-10 10:20:54.7966,172.8,30.7,18,17.77,-44.9,20.33,6,-22940,27.5,3.5,18,18
2018-12-10 10:20:55.0466,172.8,30.7,18,17.77,-44.9,20.32,7,-23100,27.4,3.5,18,18
2018-12-10 10:20:55.2966,172.8,30.7,18,17.77,-45,20.32,1,691.6,-32.6,28,18,18
2018-12-10 10:20:55.5466,172.8,30.7,18,17.77,-45,20.32,2,691.7,-32.6,28,18,18
2018-12-10 10:20:55.7966,172.8,30.7,18,17.77,-45,20.33,61,693.3,688.3,0,18,18
2018-12-10 10:20:56.0466,172.8,30.7,18,17.77,-44.9,20.38,62,425,425,0,18,18
2018-12-10 10:20:56.2966,172.8,30.7,18,17.77,-44.9,20.3,64,34.3,34.7,0,18,18
2018-12-10 10:20:56.5466,172.8,30.7,18,17.77,-44.9,20.31,3,691.6,-32.6,26,18,18
2018-12-10 10:20:56.7967,172.8,30.7,18,17.77,-45,20.33,4,691.7,-32.6,26,18,18
2018-12-10 10:20:57.0467,172.8,30.7,18,17.77,-44.9,20.32,65,-23030,-23030,0,18,18
2018-12-10 10:20:57.2967,172.8,30.7,18,17.77,-44.9,20.32,66,4690,4690,0,18,18
2018-12-10 10:20:57.5467,172.8,30.7,18,17.77,-44.9,20.32,1,691.6,-32.6,28,18,18
2018-12-10 10:20:57.7967,172.8,30.7,18,17.77,-44.9,20.37,2,691.7,-32.6,28,18,18
2018-12-10 10:20:58.0466,172.8,30.7,18,17.77,-44.9,20.32,65,-23030,-23020,0,18,18
2018-12-10 10:20:58.2966,172.8,30.7,18,17.77,-44.9,20.39,51,3.53,3.52,0,18,18
2018-12-10 10:20:58.5466,172.8,30.7,18,17.77,-44.9,20.32,63,50,50,0,18,18
2018-12-10 10:20:58.7966,172.8,30.7,18,17.77,-44.9,20.3,67,27.5,27.4,0,18,18
2018-12-10 10:20:59.0466,172.8,30.7,18,17.77,-44.9,20.32,52,3.54,3.52,0,18,18
2018-12-10 10:20:59.2966,172.8,30.7,18,17.77,-44.9,20.32,6,-23030,27.5,3.5,18,18
2018-12-10 10:20:59.5466,172.8,30.7,18,17.77,-44.9,20.32,7,-23030,27.4,3.5,18,18
2018-12-10 10:20:59.7966,172.8,30.7,17.75,17.77,-45,20.32,1,691.6,-32.6,28,18,18
2018-12-10 10:21:00.0466,172.8,30.7,17.75,17.77,-45,20.34,2,691.7,-32.6,28,18,18
2018-12-10 10:21:00.2966,172.8,30.7,17.75,17.77,-45,20.31,61,693.3,688.4,0,18,18
2018-12-10 10:21:00.5466,172.8,30.7,17.75,17.77,-44.9,20.32,62,425,425,0,18,18
2018-12-10 10:21:00.7967,172.8,30.7,17.75,17.77,-44.9,20.34,64,34.3,34.7,0,18,18
2018-12-10 10:21:01.0467,172.8,30.7,17.75,17.77,-45,20.33,3,691.6,-32.6,26,18,18
2018-12-10 10:21:01.2967,172.8,30.7,17.75,17.77,-45,20.32,4,691.7,-32.6,26,18,18
2018-12-10 10:21:01.5467,172.8,30.7,17.75,17.77,-44.9,20.33,65,-23000,-23040,0,18,18
2018-12-10 10:21:01.7967,172.8,30.7,17.75,17.77,-44.9,20.32,66,4690,4690,0,18,17.5
2018-12-10 10:21:02.0467,172.8,30.7,17.75,17.77,-44.9,20.32,1,691.6,-32.6,28,18,17.5
2018-12-10 10:21:02.2967,172.8,30.7,17.75,17.77,-44.9,20.31,2,691.6,-32.6,28,18,17.5
2018-12-10 10:21:02.5467,172.8,30.7,17.75,17.77,-45,20.31,65,-23100,-22940,0,18,17.5
2018-12-10 10:21:02.7967,172.8,30.7,17.75,17.77,-45,20.32,51,3.53,3.52,0,18,17.5
2018-12-10 10:21:03.0466,172.8,30.7,17.75,17.77,-44.9,20.33,63,50,50,0,18,17.5
2018-12-10 10:21:03.2966,172.8,30.7,17.75,17.77,-44.9,20.32,67,27.5,27.4,0,18,17.5
2018-12-10 10:21:03.5466,172.8,30.7,17.75,17.77,-44.9,20.32,52,3.53,3.52,0,18,17.5
2018-12-10 10:21:03.7966,172.8,30.6,17.75,17.71,-44.9,20.33,6,-23030,27.5,3.5,18,17.5
2018-12-10 10:21:04.0467,172.8,30.6,17.75,17.71,-44.9,20.3,7,-23010,27.4,3.5,18,17.5
2018-12-10 10:21:04.2967,172.8,30.6,17.75,17.71,-44.9,20.31,1,691.6,-32.6,28,18,17.5
2018-12-10 10:21:04.5467,172.8,30.6,17.75,17.71,-44.9,20.33,2,691.6,-32.6,28,18,17.5
2018-12-10 10:21:04.7967,172.8,30.6,17.75,17.71,-44.9,20.2,61,693.2,688.2,0,18,17.5
2018-12-10 10:21:05.0467,172.8,30.6,17.75,17.71,-44.9,20.29,62,425,425,0,18,17.5
2018-12-10 10:21:05.2967,172.8,30.6,17.75,17.71,-45,20.32,64,34.3,34.7,0,18,17.5
2018-12-10 10:21:05.5467,172.8,30.6,17.75,17.71,-45,20.32,3,691.6,-32.6,26,18,17.5
2018-12-10 10:21:05.7967,172.8,30.6,17.75,17.71,-44.9,20.33,4,691.6,-32.6,26,18,17.5
2018-12-10 10:21:06.0467,172.8,30.6,17.75,17.71,-44.9,20.32,65,-23030,-23000,0,18,17.5
2018-12-10 10:21:06.2967,172.8,30.6,17.75,17.71,-44.9,20.28,66,4690,4690,0,18,17.5
2018-12-10 10:21:06.5467,172.8,30.6,17.75,17.71,-44.9,20.32,1,691.6,-32.6,28,18,17.5
2018-12-10 10:21:06.7967,172.8,30.6,17.75,17.71,-44.9,20.32,2,691.6,-32.6,28,18,17.5
2018-12-10 10:21:07.0467,172.8,30.6,17.75,17.71,-44.9,20.33,65,-23030,-23000,0,18,17.5
2018-12-10 10:21:07.2967,172.8,30.6,17.75,17.71,-44.9,20.32,51,3.53,3.52,0,18,17.5
2018-12-10 10:21:07.5467,172.8,30.6,17.75,17.71,-44.9,20.32,63,50,50,0,18,17.5
2018-12-10 10:21:07.7967,172.8,30.6,17.75,17.71,-44.9,20.32,67,27.5,27.4,0,18,17.5
2018-12-10 10:21:08.0467,172.8,30.6,17.75,17.71,-44.9,20.33,52,3.53,3.52,0,18,17.5
2018-12-10 10:21:08.2967,172.8,30.6,17.75,17.71,-44.9,20.32,6,-23030,27.5,3.5,18,17.5
2018-12-10 10:21:08.5467,172.8,30.6,17.75,17.71,-44.9,20.34,7,-23000,27.4,3.5,18,17.5
2018-12-10 10:21:08.7967,172.8,30.6,17.75,17.71,-44.9,20.32,1,691.6,-32.6,28,18,17.5
2018-12-10 10:21:09.0467,172.8,30.6,17.75,17.71,-44.9,20.32,2,691.6,-32.6,28,18,17.5
2018-12-10 10:21:09.2967,172.8,30.6,17.75,17.71,-44.9,20.32,61,693.2,688.2,0,18,17.5
2018-12-10 10:21:09.5467,172.8,30.6,17.75,17.71,-45,20.31,62,425,425,0,18,17.5
2018-12-10 10:21:09.7967,172.8,30.6,17.75,17.71,-44.9,20.32,64,34.3,34.7,0,18,17.5
2018-12-10 10:21:10.0467,172.8,30.6,17.75,17.71,-44.9,20.32,3,691.4,-32.6,26,18,17.5
2018-12-10 10:21:10.2967,172.8,30.6,17.75,17.71,-44.9,20.32,4,691.5,-32.6,26,18,17.5
2018-12-10 10:21:10.5467,172.8,30.6,17.75,17.71,-44.9,20.33,65,-23040,-23000,0,18,17.5
2018-12-10 10:21:10.7967,172.8,30.5,17.75,17.65,-44.9,20.3,66,4690,4680,0,18,17.5
2018-12-10 10:21:11.0468,172.8,30.5,17.75,17.65,-45,20.31,1,691.4,-32.6,28,18,17.5
2018-12-10 10:21:11.2968,172.8,30.5,17.75,17.65,-44.9,20.32,2,691.5,-32.6,28,18,17.5
2018-12-10 10:21:11.5468,172.8,30.5,17.75,17.65,-44.9,20.33,65,-23040,-23000,0,18,17.5
2018-12-10 10:21:11.7968,172.8,30.5,17.75,17.65,-44.9,20.33,51,3.53,3.52,0,18,17.5
2018-12-10 10:21:12.0468,172.8,30.5,17.75,17.65,-44.9,20.32,63,50,50,0,18,17.5
2018-12-10 10:21:12.2968,172.8,30.5,17.75,17.65,-44.9,20.32,67,27.5,27.4,0,18,17.5
2018-12-10 10:21:12.5468,172.8,30.5,17.75,17.65,-44.9,20.33,52,3.53,3.52,0,18,17.5
2018-12-10 10:21:12.7968,172.8,30.5,17.75,17.65,-44.9,20.3,6,-23040,27.5,3.5,18,17.5
2018-12-10 10:21:13.0468,172.8,30.5,17.75,17.65,-44.9,20.32,7,-22990,27.4,3.5,18,17.5
2018-12-10 10:21:13.2968,172.8,30.5,17.75,17.65,-44.9,20.33,1,691.4,-32.6,28,18,17.5
2018-12-10 10:21:13.5468,172.8,30.5,17.75,17.65,-45,20.31,2,691.5,-32.6,28,18,17.5
2018-12-10 10:21:13.7968,172.8,30.5,17.75,17.65,-45,20.32,61,693.1,688.2,0,18,17.5
2018-12-10 10:21:14.0468,172.8,30.5,17.75,17.65,-45,20.32,62,425,425,0,18,17.5
2018-12-10 10:21:14.2968,172.8,30.5,17.75,17.65,-44.9,20.32,64,34.3,34.6,0,18,17.5
2018-12-10 10:21:14.5468,172.8,30.5,17.75,17.65,-44.9,20.32,3,691.4,-32.6,26,18,17.5
2018-12-10 10:21:14.7968,172.8,30.5,17.75,17.65,-44.9,20.32,4,691.5,-32.6,26,18,17.5
2018-12-10 10:21:15.0468,172.8,30.5,17.75,17.65,-45,20.28,65,-23050,-23000,0,18,17.5
2018-12-10 10:21:15.2968,172.8,30.5,17.75,17.65,-44.9,20.31,66,4680,4680,0,18,17.5
2018-12-10 10:21:15.5468,172.8,30.5,17.75,17.65,-44.9,20.32,1,691.4,-32.6,28,18,17.5
2018-12-10 10:21:15.7968,172.8,30.5,17.75,17.65,-44.9,20.32,2,691.5,-32.6,28,18,17.5
2018-12-10 10:21:16.0468,172.8,30.5,17.75,17.65,-44.9,20.32,65,-23050,-23000,0,18,17.5
2018-12-10 10:21:16.2968,172.8,30.5,17.75,17.65,-44.9,20.32,51,3.53,3.52,0,18,17.5
2018-12-10 10:21:16.5468,172.8,30.5,17.75,17.65,-45,20.32,63,50,50,0,18,17.5
2018-12-10 10:21:16.7968,172.8,30.5,17.75,17.65,-44.9,20.32,67,27.5,27.4,0,18,17.5
2018-12-10 10:21:17.0468,172.8,30.5,17.75,17.65,-44.9,20.32,52,3.53,3.52,0,18,17.5
2018-12-10 10:21:17.2968,172.8,30.5,17.75,17.65,-44.9,20.32,6,-23050,27.5,3.5,18,17.5
2018-12-10 10:21:17.5468,172.8,30.4,17.75,17.59,-45,20.31,7,-22990,27.4,3.5,18,17.5
2018-12-10 10:21:17.7968,172.8,30.4,17.75,17.59,-45,20.32,1,691.2,-32.6,28,18,17.5
2018-12-10 10:21:18.0468,172.8,30.4,17.75,17.59,-45,20.32,2,691.2,-32.6,28,18,17.5
2018-12-10 10:21:18.2968,172.8,30.4,17.75,17.59,-45,20.31,61,693.1,688.1,0,18,17.5
2018-12-10 10:21:18.5468,172.8,30.4,17.75,17.59,-44.9,20.32,62,425,425,0,18,17.5
2018-12-10 10:21:18.7968,172.8,30.4,17.75,17.59,-44.9,20.2,64,34.2,34.6,0,18,17.5
2018-12-10 10:21:19.0468,172.8,30.4,17.75,17.59,-44.9,20.33,3,691.2,-32.6,26,18,17.5
2018-12-10 10:21:19.2968,172.8,30.4,17.75,17.59,-45,20.32,4,691.2,-32.6,26,18,17.5
2018-12-10 10:21:19.5468,172.8,30.4,17.75,17.59,-44.9,20.32,65,-23040,-22990,0,18,17.5
2018-12-10 10:21:19.7969,172.8,30.4,17.75,17.59,-44.9,20.32,66,4690,4690,0,18,17.5
2018-12-10 10:21:20.0469,172.8,30.4,17.75,17.59,-44.9,20.32,1,691.2,-32.6,28,18,17.5
2018-12-10 10:21:20.2969,172.8,30.4,17.75,17.59,-44.9,20.32,2,691.2,-32.6,28,18,17.5
2018-12-10 10:21:20.5469,172.8,30.4,17.75,17.59,-45,20.32,65,-23040,-22990,0,18,17.5
2018-12-10 10:21:20.7969,172.8,30.4,17.75,17.59,-44.9,20.32,51,3.53,3.52,0,18,17.5
2018-12-10 10:21:21.0469,172.8,30.4,17.75,17.59,-44.9,20.32,63,50,50,0,18,17.5
2018-12-10 10:21:21.2969,172.8,30.4,17.75,17.59,-44.9,20.33,67,27.5,27.4,0,18,17.5
2018-12-10 10:21:21.5469,172.8,30.4,17.75,17.59,-44.9,20.31,52,3.53,3.52,0,18,17.5
2018-12-10 10:21:21.7969,172.8,30.4,17.75,17.59,-45,20.33,6,-23050,27.5,3.5,18,17.5
2018-12-10 10:21:22.0469,172.8,30.4,17.75,17.59,-45,20.32,7,-22990,27.4,3.5,18,17.5
2018-12-10 10:21:22.2969,172.8,30.4,17.75,17.59,-44.9,20.33,1,691.2,-32.6,28,18,17.5
2018-12-10 10:21:22.5469,172.8,30.4,17.75,17.59,-44.9,20.32,2,691.2,-32.6,28,18,17.5
2018-12-10 10:21:22.7969,172.8,30.3,17.75,17.53,-44.9,20.32,61,693,688,0,18,17.5
2018-12-10 10:21:23.0469,172.8,30.3,17.75,17.53,-44.9,20.3,62,425,425,0,18,17.5
2018-12-10 10:21:23.2969,172.8,30.3,17.75,17.53,-44.9,20.32,64,34.3,34.6,0,18,17.5
2018-12-10 10:21:23.5469,172.8,30.3,17.75,17.53,-44.9,20.33,3,691.2,-32.6,26,18,17.5
2018-12-10 10:21:23.7969,172.8,30.3,17.75,17.53,-44.9,20.31,4,691.3,-32.6,26,18,17.5
2018-12-10 10:21:24.0469,172.8,30.3,17.75,17.53,-44.9,20.32,65,-23050,-22990,0,18,17.5
2018-12-10 10:21:24.2969,172.8,30.3,17.75,17.53,-44.9,20.33,66,4700,4700,0,18,17.5
2018-12-10 10:21:24.5469,172.8,30.3,17.75,17.53,-44.9,20.33,1,691.2,-32.6,28,18,17.5
2018-12-10 10:21:24.7969,172.8,30.3,17.75,17.53,-45,20.32,2,691.3,-32.6,28,18,17.5
2018-12-10 10:21:25.0469,172.8,30.3,17.75,17.53,-45,20.33,65,-23050,-23000,0,18,17.5
2018-12-10 10:21:25.2969,172.8,30.3,17.75,17.53,-44.9,20.32,51,3.53,3.51,0,18,17.5
2018-12-10 10:21:25.5469,172.8,30.3,17.75,17.53,-44.9,20.35,63,50,50,0,18,17.5
2018-12-10 10:21:25.7969,172.8,30.3,17.75,17.53,-45,20.29,67,27.5,27.4,0,18,17.5
2018-12-10 10:21:26.0469,172.8,30.3,17.75,17.53,-45,20.32,52,3.53,3.52,0,18,17.5
2018-12-10 10:21:26.2969,172.8,30.3,17.75,17.53,-45,20.32,6,-23040,27.5,3.5,18,17.5
2018-12-10 10:21:26.5469,172.8,30.3,17.75,17.53,-44.9,20.32,7,-22990,27.4,3.5,18,17.5
2018-12-10 10:21:26.7969,172.8,30.3,17.75,17.53,-44.9,20.33,1,691.2,-32.6,28,18,17.5
2018-12-10 10:21:27.0469,172.8,30.3,17.75,17.53,-44.9,20.32,2,691.3,-32.6,28,18,17.5
2018-12-10 10:21:27.2969,172.8,30.3,17.75,17.53,-44.9,20.32,61,692.9,688,0,18,17.5
2018-12-10 10:21:27.5470,172.8,30.3,17.75,17.53,-44.9,20.31,62,425,425,0,18,17.5
2018-12-10 10:21:27.7970,172.8,30.3,17.5,17.53,-44.9,20.32,64,34.3,34.6,0,18,17.5
2018-12-10 10:21:28.0471,172.8,30.3,17.5,17.53,-44.9,20.31,3,691.2,-32.6,26,18,17.5
2018-12-10 10:21:28.2971,172.8,30.3,17.5,17.53,-44.9,20.32,4,691.3,-32.6,26,18,17.5
2018-12-10 10:21:28.5471,172.8,30.3,17.5,17.53,-45,20.32,65,-23040,-22990,0,18,17.5
2018-12-10 10:21:28.7971,172.8,30.3,17.5,17.53,-45,20.32,66,4690,4690,0,18,17.5
2018-12-10 10:21:29.0471,172.8,30.3,17.5,17.53,-45,20.32,1,691.2,-32.6,28,18,17.5
2018-12-10 10:21:29.2971,172.8,30.3,17.5,17.53,-44.9,20.29,2,691.3,-32.6,28,18,17.5
2018-12-10 10:21:29.5470,172.8,30.3,17.5,17.53,-44.9,20.3,65,-23040,-23000,0,18,17.5
2018-12-10 10:21:29.7970,172.8,30.3,17.5,17.53,-44.9,20.32,51,3.53,3.51,0,18,17.5
2018-12-10 10:21:30.0470,172.8,30.3,17.5,17.53,-44.9,20.33,63,50,50,0,18,17.5
2018-12-10 10:21:30.2970,172.8,30.3,17.5,17.53,-44.9,20.32,67,27.5,27.4,0,18,17.5
2018-12-10 10:21:30.5470,172.8,30.3,17.5,17.53,-44.9,20.32,52,3.53,3.52,0,18,17.5
2018-12-10 10:21:30.7970,172.8,30.3,17.5,17.53,-44.9,20.33,6,-23040,27.5,3.5,17.5,17.5
2018-12-10 10:21:31.0470,172.8,30.3,17.5,17.53,-44.9,20.32,7,-23000,27.4,3.5,17.5,17.5
2018-12-10 10:21:31.2970,172.8,30.3,17.5,17.53,-44.9,20.32,1,691.1,-32.6,28,17.5,17.5
2018-12-10 10:21:31.5470,172.8,30.3,17.5,17.53,-45,20.3,2,691.1,-32.6,28,17.5,17.5
2018-12-10 10:21:31.7970,172.8,30.3,17.5,17.53,-44.9,20.32,61,692.8,687.9,0,17.5,17.5
2018-12-10 10:21:32.0470,172.8,30.3,17.5,17.53,-44.9,20.31,62,425,425,0,17.5,17.5
2018-12-10 10:21:32.2970,172.8,30.3,17.5,17.53,-44.9,20.32,64,34.3,34.6,0,17.5,17.5
2018-12-10 10:21:32.5470,172.8,30.3,17.5,17.53,-44.9,20.33,3,691.1,-32.6,26,17.5,17.5
2018-12-10 10:21:32.7970,172.8,30.3,17.5,17.53,-44.9,20.3,4,691.1,-32.6,26,17.5,17.5
2018-12-10 10:21:33.0470,172.8,30.3,17.5,17.53,-45,20.29,65,-23030,-23000,0,17.5,17.5
2018-12-10 10:21:33.2971,172.8,30.3,17.5,17.53,-44.9,20.32,66,4690,4690,0,17.5,17.5
2018-12-10 10:21:33.5471,172.8,30.2,17.5,17.48,-44.9,20.32,1,691.1,-32.6,28,17.5,17.5
2018-12-10 10:21:33.7970,172.8,30.2,17.5,17.48,-44.9,20.32,2,691.1,-32.6,28,17.5,17.5
2018-12-10 10:21:34.0470,172.8,30.2,17.5,17.48,-44.9,20.32,65,-23020,-23000,0,17.5,17.5
2018-12-10 10:21:34.2970,172.8,30.2,17.5,17.48,-44.9,20.32,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:21:34.5470,172.8,30.2,17.5,17.48,-44.9,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:21:34.7970,172.8,30.2,17.5,17.48,-44.9,20.13,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:21:35.0470,172.8,30.2,17.5,17.48,-44.9,20.1,52,3.53,3.51,0,17.5,17.5
2018-12-10 10:21:35.2970,172.8,30.2,17.5,17.48,-44.9,20.12,6,-23020,27.5,3.5,17.5,17.5
2018-12-10 10:21:35.5470,172.8,30.2,17.5,17.48,-44.9,20.11,7,-23000,27.4,3.5,17.5,17.5
2018-12-10 10:21:35.7970,172.8,30.2,17.5,17.48,-44.9,20.13,1,691.1,-32.6,28,17.5,17.5
2018-12-10 10:21:36.0470,172.8,30.2,17.5,17.48,-44.9,20.12,2,691.1,-32.6,28,17.5,17.5
