Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:21:36.2970,172.8,30.2,17.5,17.48,-44.9,20.12,61,692.7,687.9,0,17.5,17.5
2018-12-10 10:21:36.5470,172.8,30.2,17.5,17.48,-44.9,20.13,62,425,425,0,17.5,17.5
2018-12-10 10:21:36.7970,172.8,30.2,17.5,17.48,-44.9,20.12,64,34.3,34.7,0,17.5,17.5
2018-12-10 10:21:37.0470,172.8,30.2,17.5,17.48,-44.9,20.13,3,691.1,-32.6,26,17.5,17.5
2018-12-10 10:21:37.2971,172.8,30.2,17.5,17.48,-44.9,20.13,4,691.1,-32.6,26,17.5,17.5
2018-12-10 10:21:37.5471,172.8,30.2,17.5,17.48,-45,20.13,65,-23020,-23000,0,17.5,17.5
2018-12-10 10:21:37.7971,172.8,30.2,17.5,17.48,-44.9,20.12,66,4690,4690,0,17.5,17.5
2018-12-10 10:21:38.0471,172.8,30.2,17.5,17.48,-44.9,20.11,1,691,-32.6,28,17.5,17.5
2018-12-10 10:21:38.2971,172.8,30.2,17.5,17.48,-44.9,20.26,2,691,-32.6,28,17.5,17.5
2018-12-10 10:21:38.5470,172.8,30.2,17.5,17.48,-45,20.12,65,-23020,-23000,0,17.5,17.5
2018-12-10 10:21:38.7970,172.8,30.2,17.5,17.48,-45,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:21:39.0471,172.8,30.2,17.5,17.48,-44.9,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:21:39.2971,172.8,30.2,17.5,17.48,-44.9,20.12,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:21:39.5471,172.8,30.2,17.5,17.48,-44.9,20.13,52,3.53,3.52,0,17.5,17.5
2018-12-10 10:21:39.7971,172.8,30.2,17.5,17.48,-44.9,20.13,6,-23020,27.5,3.5,17.5,17.5
2018-12-10 10:21:40.0471,172.8,30.2,17.5,17.48,-45,20.12,7,-23000,27.4,3.5,17.5,17.5
2018-12-10 10:21:40.2971,172.8,30.2,17.5,17.48,-44.9,20.13,1,691,-32.6,28,17.5,17.5
2018-12-10 10:21:40.5471,172.8,30.2,17.5,17.48,-44.9,20.14,2,691,-32.6,28,17.5,17.5
2018-12-10 10:21:40.7971,172.8,30.1,17.5,17.42,-44.9,20.12,61,692.7,687.8,0,17.5,17.5
2018-12-10 10:21:41.0471,172.8,30.1,17.5,17.42,-44.9,20.13,62,425,425,0,17.5,17.5
2018-12-10 10:21:41.2971,172.8,30.1,17.5,17.42,-44.9,20.12,64,34.3,34.7,0,17.5,17.5
2018-12-10 10:21:41.5471,172.8,30.1,17.5,17.42,-45,20.12,3,691,-32.6,26,17.5,17.5
2018-12-10 10:21:41.7972,172.8,30.1,17.5,17.42,-44.9,20.13,4,691,-32.6,26,17.5,17.5
2018-12-10 10:21:42.0472,172.8,30.1,17.5,17.42,-44.9,20.13,65,-23020,-23010,0,17.5,17.5
2018-12-10 10:21:42.2972,172.8,30.1,17.5,17.42,-44.9,20.12,66,4700,4700,0,17.5,17.5
2018-12-10 10:21:42.5472,172.8,30.1,17.5,17.42,-45,20.12,1,691,-32.6,28,17.5,17.5
2018-12-10 10:21:42.7972,172.8,30.1,17.5,17.42,-45,20.12,2,691,-32.6,28,17.5,17.5
2018-12-10 10:21:43.0472,172.8,30.1,17.5,17.42,-44.9,20.11,65,-23020,-23010,0,17.5,17.5
2018-12-10 10:21:43.2972,172.8,30.1,17.5,17.42,-44.9,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:21:43.5471,172.8,30.1,17.5,17.42,-44.9,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:21:43.7971,172.8,30.1,17.5,17.42,-44.9,20.12,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:21:44.0471,172.8,30.1,17.5,17.42,-44.9,20.12,52,3.53,3.52,0,17.5,17.5
2018-12-10 10:21:44.2971,172.8,30.1,17.5,17.42,-44.9,20.12,6,-23020,27.5,3.5,17.5,17.5
2018-12-10 10:21:44.5471,172.8,30.1,17.5,17.42,-44.9,20.14,7,-23020,27.4,3.5,17.5,17.5
2018-12-10 10:21:44.7971,172.8,30.1,17.5,17.42,-44.9,20.15,1,691,-32.6,28,17.5,17.5
2018-12-10 10:21:45.0471,172.8,30.1,17.5,17.42,-44.9,20.08,2,691,-32.6,28,17.5,17.5
2018-12-10 10:21:45.2971,172.8,30.1,17.5,17.42,-45,20.11,61,692.7,687.7,0,17.5,17.5
2018-12-10 10:21:45.5471,172.8,30,17.5,17.36,-45,20.12,62,425,425,0,17.5,17.5
2018-12-10 10:21:45.7971,172.8,30,17.5,17.36,-44.9,20.12,64,34.3,34.7,0,17.5,17.5
2018-12-10 10:21:46.0471,172.8,30,17.5,17.36,-44.9,20.13,3,691,-32.6,26,17.5,17.5
2018-12-10 10:21:46.2971,172.8,30,17.5,17.36,-44.9,20.13,4,690.9,-32.6,26,17.5,17.5
2018-12-10 10:21:46.5471,172.8,30,17.5,17.36,-44.9,20.13,65,-23020,-23010,0,17.5,17.5
2018-12-10 10:21:46.7971,172.8,30,17.5,17.36,-44.9,20.16,66,4700,4700,0,17.5,17.5
2018-12-10 10:21:47.0471,172.8,30,17.5,17.36,-44.9,20.12,1,691,-32.6,28,17.5,17.5
2018-12-10 10:21:47.2971,172.8,30,17.5,17.36,-44.9,20.23,2,690.9,-32.6,28,17.5,17.5
2018-12-10 10:21:47.5471,172.8,30,17.5,17.36,-44.9,20.13,65,-23020,-23020,0,17.5,17.5
2018-12-10 10:21:47.7971,172.8,30,17.5,17.36,-44.9,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:21:48.0471,172.8,30,17.5,17.36,-44.9,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:21:48.2971,172.8,30,17.5,17.36,-45,20.27,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:21:48.5471,172.8,30,17.5,17.36,-44.9,20.12,52,3.53,3.52,0,17.5,17.5
2018-12-10 10:21:48.7972,172.8,30,17.5,17.36,-44.9,20.13,6,-23030,27.5,3.5,17.5,17.5
2018-12-10 10:21:49.0472,172.8,30,17.5,17.36,-44.9,20.12,7,-23020,27.4,3.5,17.5,17.5
2018-12-10 10:21:49.2972,172.8,30,17.5,17.36,-44.9,20.12,1,691,-32.6,28,17.5,17.5
2018-12-10 10:21:49.5472,172.8,30,17.5,17.36,-45,20.13,2,690.9,-32.6,28,17.5,17.5
2018-12-10 10:21:49.7972,172.8,30,17.5,17.36,-45,20.12,61,692.6,687.7,0,17.5,17.5
2018-12-10 10:21:50.0472,172.8,30,17.5,17.36,-44.9,20.16,62,425,425,0,17.5,17.5
2018-12-10 10:21:50.2972,172.8,30,17.5,17.36,-44.9,20.12,64,34.3,34.7,0,17.5,17.5
2018-12-10 10:21:50.5472,172.8,30,17.5,17.36,-44.9,20.12,3,691,-32.6,26,17.5,17.5
2018-12-10 10:21:50.7972,172.8,30,17.5,17.36,-44.9,20.13,4,690.9,-32.6,26,17.5,17.5
2018-12-10 10:21:51.0472,172.8,30,17.5,17.36,-45,20.12,65,-23030,-23020,0,17.5,17.5
2018-12-10 10:21:51.2972,172.8,30,17.5,17.36,-45,20.22,66,4690,4690,0,17.5,17.5
2018-12-10 10:21:51.5472,172.8,30,17.5,17.36,-44.9,20.12,1,691,-32.6,28,17.5,17.5
2018-12-10 10:21:51.7972,172.8,30,17.5,17.36,-44.9,20.08,2,690.9,-32.6,28,17.5,17.5
2018-12-10 10:21:52.0472,172.8,30,17.5,17.36,-44.9,20.12,65,-23020,-23020,0,17.5,17.5
2018-12-10 10:21:52.2972,172.8,30,17.5,17.36,-44.9,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:21:52.5473,172.8,30,17.5,17.36,-44.9,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:21:52.7973,172.8,30,17.5,17.36,-44.9,20.13,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:21:53.0474,172.8,30,17.5,17.36,-44.9,20.12,52,3.53,3.52,0,17.5,17.5
2018-12-10 10:21:53.2974,172.8,30,17.5,17.36,-44.9,20.13,6,-23030,27.5,3.5,17.5,17.5
2018-12-10 10:21:53.5473,172.8,30,17.5,17.36,-44.9,20.12,7,-23030,27.4,3.5,17.5,17.5
2018-12-10 10:21:53.7973,172.8,30,17.5,17.36,-45,20.13,1,690.8,-32.6,28,17.5,17.5
2018-12-10 10:21:54.0472,172.8,30,17.5,17.36,-45,20.15,2,690.9,-32.6,28,17.5,17.5
2018-12-10 10:21:54.2972,172.8,30,17.5,17.36,-45,20.12,61,692.5,687.6,0,17.5,17.5
2018-12-10 10:21:54.5472,172.8,30,17.5,17.36,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 10:21:54.7972,172.8,30,17.5,17.36,-44.9,20.1,64,34.3,34.7,0,17.5,17.5
2018-12-10 10:21:55.0472,172.8,30,17.5,17.36,-45,20.12,3,690.8,-32.6,26,17.5,17.5
2018-12-10 10:21:55.2972,172.8,30,17.5,17.36,-45,20.12,4,690.9,-32.6,26,17.5,17.5
2018-12-10 10:21:55.5472,172.8,30,17.5,17.36,-45,20.13,65,-23040,-23030,0,17.5,17.5
2018-12-10 10:21:55.7973,172.8,30,17.5,17.36,-44.9,20.12,66,4700,4700,0,17.5,17.5
2018-12-10 10:21:56.0473,172.8,30,17.5,17.36,-44.9,20.13,1,690.8,-32.6,28,17.5,17.5
2018-12-10 10:21:56.2973,172.8,30,17.5,17.36,-45,20.13,2,690.9,-32.6,28,17.5,17.5
2018-12-10 10:21:56.5473,172.8,30,17.5,17.36,-44.9,20.12,65,-23030,-23030,0,17.5,17.5
2018-12-10 10:21:56.7973,172.8,30,17.5,17.36,-45,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:21:57.0472,172.8,30,17.5,17.36,-45,20.12,63,50,50,0,17.5,17.5
2018-12-10 10:21:57.2972,172.8,30,17.5,17.36,-44.9,20.12,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:21:57.5473,172.8,30,17.5,17.36,-44.9,20.12,52,3.53,3.52,0,17.5,17.5
2018-12-10 10:21:57.7973,172.8,30,17.5,17.36,-44.9,20.12,6,-23030,27.5,3.5,17.5,17.5
2018-12-10 10:21:58.0473,172.8,30,17.5,17.36,-45,20.12,7,-23030,27.4,3.5,17.5,17.5
2018-12-10 10:21:58.2973,172.8,30,17.5,17.36,-45,20.13,1,690.8,-32.6,28,17.5,17.5
2018-12-10 10:21:58.5473,172.8,30,17.5,17.36,-44.9,20.12,2,690.9,-32.6,28,17.5,17.5
2018-12-10 10:21:58.7972,172.8,30,17.5,17.36,-44.9,20.13,61,692.5,687.5,0,17.5,17.5
2018-12-10 10:21:59.0471,172.8,30,17.5,17.36,-45,20.11,62,425,425,0,17.5,17.5
2018-12-10 10:21:59.2971,172.8,30,17.5,17.36,-44.9,20.09,64,34.3,34.7,0,17.5,17.5
2018-12-10 10:21:59.5472,172.8,30,17.5,17.36,-45,20.13,3,690.8,-32.6,26,17.5,17.5
2018-12-10 10:21:59.7972,172.8,30,17.5,17.36,-45,20.12,4,690.9,-32.6,26,17.5,17.5
2018-12-10 10:22:00.0472,172.8,30,17.5,17.36,-44.9,20.12,65,-23030,-23030,0,17.5,17.5
2018-12-10 10:22:00.2973,172.8,30,17.5,17.36,-44.9,20.13,66,4710,4710,0,17.5,17.5
2018-12-10 10:22:00.5473,172.8,30,17.5,17.36,-44.9,20.12,1,690.8,-32.6,28,17.5,17.5
2018-12-10 10:22:00.7973,172.8,30,17.5,17.36,-45,20.12,2,690.8,-32.6,28,17.5,17.5
2018-12-10 10:22:01.0473,172.8,30,17.5,17.36,-45,20.13,65,-23030,-23030,0,17.5,17.5
2018-12-10 10:22:01.2973,172.8,30,17.5,17.36,-45,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:22:01.5473,172.8,30,17.5,17.36,-44.9,20.13,63,50,50,0,17.5,17.5
2018-12-10 10:22:01.7973,172.8,30,17.5,17.36,-44.9,20.12,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:22:02.0473,172.8,30,17.5,17.36,-45,20.12,52,3.53,3.51,0,17.5,17.5
2018-12-10 10:22:02.2973,172.8,30,17.5,17.36,-45,20.12,6,-23040,27.5,3.5,17.5,17.5
2018-12-10 10:22:02.5473,172.8,30,17.5,17.36,-45,20.11,7,-23030,27.4,3.5,17.5,17.5
2018-12-10 10:22:02.7974,172.8,30,17.5,17.36,-44.9,20.15,1,690.8,-32.6,28,17.5,17.5
2018-12-10 10:22:03.0474,172.8,30,17.5,17.36,-44.9,20.12,2,690.8,-32.6,28,17.5,17.5
2018-12-10 10:22:03.2974,172.8,30,17.5,17.36,-44.9,20.14,61,692.5,687.6,0,17.5,17.5
2018-12-10 10:22:03.5474,172.8,30,17.5,17.36,-44.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 10:22:03.7974,172.8,30,17.5,17.36,-45,20.13,64,34.3,34.7,0,17.5,17.5
2018-12-10 10:22:04.0473,172.8,30,17.5,17.36,-45,20.12,3,690.8,-32.6,26,17.5,17.5
2018-12-10 10:22:04.2973,172.8,30,17.5,17.36,-44.9,20.11,4,690.8,-32.6,26,17.5,17.5
2018-12-10 10:22:04.5473,172.8,30,17.5,17.36,-44.9,20.13,65,-23030,-23030,0,17.5,17.5
2018-12-10 10:22:04.7973,172.8,30,17.5,17.36,-45,20.12,66,4710,4710,0,17.5,17.5
2018-12-10 10:22:05.0473,172.8,30,17.5,17.36,-45,20.14,1,690.8,-32.6,28,17.5,17.5
2018-12-10 10:22:05.2973,172.8,30,17.5,17.36,-45,20.12,2,690.8,-32.6,28,17.5,17.5
2018-12-10 10:22:05.5473,172.8,30,17.5,17.36,-45,20.14,65,-23030,-23030,0,17.5,17.5
2018-12-10 10:22:05.7973,172.8,30,17.5,17.36,-44.9,20.15,51,3.53,3.51,0,17.5,17.5
2018-12-10 10:22:06.0473,172.8,30,17.5,17.36,-44.9,20.17,63,50,50,0,17.5,17.5
2018-12-10 10:22:06.2973,172.8,30,17.5,17.36,-45,20.11,67,27.5,27.4,0,17.5,17.5
2018-12-10 10:22:06.5473,172.8,30,17.5,17.36,-45,20.14,52,3.53,3.51,0,17.5,17.5
2018-12-10 10:22:06.7973,172.8,30,17.25,17.36,-45,20.13,6,-23030,27.5,3.5,17.5,17.5
2018-12-10 10:22:07.0473,172.8,30,17.25,17.36,-45,20.12,7,-23030,27.4,3.5,17.5,17.5
2018-12-10 10:22:07.2973,172.8,30,17.25,17.36,-44.9,20.12,1,690.8,-32.6,28,17.5,17
2018-12-10 10:22:07.5473,172.8,30,17.25,17.36,-44.9,20.12,2,690.7,-32.6,28,17.5,17
2018-12-10 10:22:07.7974,172.8,30,17.25,17.36,-45,20.12,61,692.4,687.5,0,17.5,17
2018-12-10 10:22:08.0474,172.8,30,17.25,17.36,-45,20.13,62,425,425,0,17.5,17
2018-12-10 10:22:08.2975,172.8,30,17.25,17.36,-45,20.13,64,34.3,34.7,0,17.5,17
2018-12-10 10:22:08.5475,172.8,30,17.25,17.36,-45,20.12,3,690.8,-32.6,26,17.5,17
2018-12-10 10:22:08.7975,172.8,30,17.25,17.36,-44.9,20.13,4,690.7,-32.6,26,17.5,17
2018-12-10 10:22:09.0475,172.8,30,17.25,17.36,-44.9,20.12,65,-23020,-23010,0,17.5,17
2018-12-10 10:22:09.2974,172.8,30,17.25,17.36,-45,20.13,66,4700,4700,0,17.5,17
2018-12-10 10:22:09.5474,172.8,30,17.25,17.36,-44.9,20.12,1,690.8,-32.6,28,17.5,17
2018-12-10 10:22:09.7974,172.8,30,17.25,17.36,-44.9,20.12,2,690.7,-32.6,28,17.5,17
2018-12-10 10:22:10.0474,172.8,30,17.25,17.36,-44.9,20.12,65,-23030,-23010,0,17.5,17
2018-12-10 10:22:10.2974,172.8,30,17.25,17.36,-44.9,20.13,51,3.53,3.51,0,17.5,17
2018-12-10 10:22:10.5474,172.8,30,17.25,17.36,-44.9,20.13,63,50,50,0,17.5,17
2018-12-10 10:22:10.7974,172.8,29.8,17.25,17.25,-45,20.13,67,27.5,27.4,0,17.5,17
2018-12-10 10:22:11.0474,172.8,29.8,17.25,17.25,-44.9,20.11,52,3.53,3.52,0,17.5,17
2018-12-10 10:22:11.2974,172.8,29.8,17.25,17.25,-44.9,20.12,6,-23030,27.5,3.5,17.5,17
2018-12-10 10:22:11.5475,172.8,29.8,17.25,17.25,-44.9,20.13,7,-23000,27.4,3.5,17.5,17
2018-12-10 10:22:11.7975,172.8,29.8,17.25,17.25,-44.9,20.13,1,690.8,-32.6,28,17.5,17
2018-12-10 10:22:12.0474,172.8,29.8,17.25,17.25,-45,20.12,2,690.7,-32.6,28,17.5,17
2018-12-10 10:22:12.2974,172.8,29.8,17.25,17.25,-44.9,20.13,61,692.4,687.5,0,17.5,17
2018-12-10 10:22:12.5474,172.8,29.8,17.25,17.25,-44.9,20.12,62,425,425,0,17.5,17
2018-12-10 10:22:12.7974,172.8,29.6,17.25,17.13,-44.9,20.05,64,34.3,34.6,0,17.5,17
2018-12-10 10:22:13.0474,172.8,29.6,17.25,17.13,-44.9,20.11,3,690.8,-32.6,26,17.5,17
2018-12-10 10:22:13.2974,172.8,29.6,17.25,17.13,-44.9,20.13,4,690.7,-32.6,26,17.5,17
2018-12-10 10:22:13.5474,172.8,29.6,17.25,17.13,-45,20.19,65,-23030,-23000,0,17.5,17
2018-12-10 10:22:13.7974,172.8,29.6,17.25,17.13,-44.9,20.13,66,4700,4700,0,17.5,17
2018-12-10 10:22:14.0474,172.8,29.6,17.25,17.13,-45,20.12,1,690.8,-32.6,28,17.5,17
2018-12-10 10:22:14.2974,172.8,29.6,17.25,17.13,-44.9,20.13,2,690.7,-32.6,28,17.5,17
2018-12-10 10:22:14.5474,172.8,29.6,17.25,17.13,-44.9,20.13,65,-23030,-23000,0,17.5,17
2018-12-10 10:22:14.7974,172.8,29.6,17.25,17.13,-44.9,20.13,51,3.53,3.51,0,17.5,17
2018-12-10 10:22:15.0474,172.8,29.6,17.25,17.13,-45,20.12,63,50,50,0,17.5,17
2018-12-10 10:22:15.2974,172.8,29.6,17.25,17.13,-44.9,20.12,67,27.5,27.4,0,17.5,17
2018-12-10 10:22:15.5474,172.8,29.6,17.25,17.13,-44.9,20.12,52,3.53,3.51,0,17.5,17
2018-12-10 10:22:15.7974,172.8,29.6,17.25,17.13,-44.9,20.12,6,-23020,27.5,3.5,17.5,17
2018-12-10 10:22:16.0474,172.8,29.6,17.25,17.13,-44.9,20.12,7,-23000,27.4,3.5,17.5,17
2018-12-10 10:22:16.2974,172.8,29.6,17.25,17.13,-44.9,20.08,1,690.6,-32.6,28,17.5,17
2018-12-10 10:22:16.5475,172.8,29.6,17.25,17.13,-44.9,20.13,2,690.6,-32.6,28,17.5,17
2018-12-10 10:22:16.7975,172.8,29.6,17.25,17.13,-44.9,20.13,61,692.3,687.4,0,17.5,17
2018-12-10 10:22:17.0475,172.8,29.6,17.25,17.13,-44.9,20.13,62,425,425,0,17.5,17
2018-12-10 10:22:17.2975,172.8,29.6,17.25,17.13,-44.9,20.12,64,34.4,34.7,0,17.5,17
2018-12-10 10:22:17.5475,172.8,29.6,17.25,17.13,-44.9,20.18,3,690.6,-32.6,26,17.5,17
2018-12-10 10:22:17.7974,172.8,29.6,17.25,17.13,-45,20.11,4,690.6,-32.6,26,17.5,17
2018-12-10 10:22:18.0474,172.8,29.6,17.25,17.13,-45,20.1,65,-23030,-22990,0,17.5,17
2018-12-10 10:22:18.2975,172.8,29.6,17.25,17.13,-44.9,20.12,66,4690,4680,0,17.5,17
2018-12-10 10:22:18.5475,172.8,29.6,17.25,17.13,-44.9,20.12,1,690.6,-32.6,28,17.5,17
2018-12-10 10:22:18.7975,172.8,29.6,17.25,17.13,-44.9,20.12,2,690.6,-32.6,28,17.5,17
2018-12-10 10:22:19.0475,172.8,29.6,17.25,17.13,-44.9,20.11,65,-23040,-22990,0,17.5,17
2018-12-10 10:22:19.2975,172.8,29.6,17.25,17.13,-44.9,20.12,51,3.53,3.51,0,17.5,17
2018-12-10 10:22:19.5475,172.8,29.6,17.25,17.13,-45,20.13,63,50,50,0,17.5,17
2018-12-10 10:22:19.7975,172.8,29.6,17.25,17.13,-44.9,20.12,67,27.5,27.4,0,17.5,17
2018-12-10 10:22:20.0475,172.8,29.6,17.25,17.13,-44.9,20.1,52,3.53,3.51,0,17.5,17
2018-12-10 10:22:20.2975,172.8,29.6,17.25,17.13,-44.9,20.13,6,-23050,27.5,3.5,17.5,17
2018-12-10 10:22:20.5475,172.8,29.6,17.25,17.13,-44.9,20.11,7,-22990,27.4,3.5,17.5,17
2018-12-10 10:22:20.7975,172.8,29.6,17.25,17.13,-45,20.03,1,690.6,-32.6,28,17.5,17
2018-12-10 10:22:21.0474,172.8,29.6,17.25,17.13,-44.9,20.12,2,690.6,-32.6,28,17.5,17
2018-12-10 10:22:21.2975,172.8,29.6,17.25,17.13,-44.9,20.14,61,692.3,687.4,0,17.5,17
2018-12-10 10:22:21.5475,172.8,29.6,17.25,17.13,-44.9,20.14,62,425,425,0,17.5,17
2018-12-10 10:22:21.7975,172.8,29.6,17.25,17.13,-44.9,20.12,64,34.4,34.7,0,17.5,17
2018-12-10 10:22:22.0475,172.8,29.6,17.25,17.13,-44.9,20.14,3,690.5,-32.8,26,17.5,17
2018-12-10 10:22:22.2975,172.8,29.6,17.25,17.13,-44.9,20.13,4,690.5,-32.6,26,17.5,17
2018-12-10 10:22:22.5475,172.8,29.6,17.25,17.13,-45,20.12,65,-23040,-22990,0,17.5,17
2018-12-10 10:22:22.7975,172.8,29.6,17.25,17.13,-44.9,20.12,66,4690,4680,0,17.5,17
2018-12-10 10:22:23.0475,172.8,29.6,17.25,17.13,-44.9,20.14,1,690.5,-32.8,28,17.5,17
2018-12-10 10:22:23.2975,172.8,29.6,17.25,17.13,-44.9,20.12,2,690.5,-32.6,28,17.5,17
2018-12-10 10:22:23.5475,172.8,29.6,17.25,17.13,-44.9,20.12,65,-23040,-22990,0,17.5,17
2018-12-10 10:22:23.7975,172.8,29.6,17.25,17.13,-44.9,20.1,51,3.53,3.51,0,17.5,17
2018-12-10 10:22:24.0475,172.8,29.6,17.25,17.13,-45,20.12,63,50,50,0,17.5,17
2018-12-10 10:22:24.2975,172.8,29.6,17.25,17.13,-45,20.13,67,27.5,27.4,0,17.5,17
2018-12-10 10:22:24.5475,172.8,29.6,17.25,17.13,-44.9,20.11,52,3.53,3.51,0,17.5,17
2018-12-10 10:22:24.7975,172.8,29.6,17.25,17.13,-44.9,20.12,6,-23040,27.5,3.5,17.5,17
2018-12-10 10:22:25.0475,172.8,29.6,17.25,17.13,-45,20.13,7,-22990,27.4,3.5,17.5,17
2018-12-10 10:22:25.2975,172.8,29.6,17.25,17.13,-44.9,20.13,1,690.5,-32.8,28,17.5,17
2018-12-10 10:22:25.5475,172.8,29.6,17.25,17.13,-44.9,20.1,2,690.5,-32.6,28,17.5,17
2018-12-10 10:22:25.7975,172.8,29.6,17.25,17.13,-44.9,20.12,61,692.3,687.2,0,17.5,17
2018-12-10 10:22:26.0475,172.8,29.6,17.25,17.13,-44.9,20.13,62,425,425,0,17.5,17
2018-12-10 10:22:26.2975,172.8,29.6,17.25,17.13,-44.9,20.13,64,34.4,34.7,0,17.5,17
2018-12-10 10:22:26.5475,172.8,29.6,17.25,17.13,-45,20.12,3,690.5,-32.8,26,17.5,17
2018-12-10 10:22:26.7975,172.8,29.6,17,17.13,-45,20.11,4,690.5,-32.6,26,17.5,17
2018-12-10 10:22:27.0475,172.8,29.6,17,17.13,-44.9,20.13,65,-23040,-22990,0,17.5,17
2018-12-10 10:22:27.2975,172.8,29.6,17,17.13,-44.9,20.12,66,4690,4690,0,17.5,17
2018-12-10 10:22:27.5475,172.8,29.6,17,17.13,-45,20.14,1,690.5,-32.8,28,17.5,17
2018-12-10 10:22:27.7975,172.8,29.6,17,17.13,-45,20.12,2,690.5,-32.6,28,17.5,17
2018-12-10 10:22:28.0475,172.8,29.6,17,17.13,-45,20.13,65,-23040,-22990,0,17.5,17
2018-12-10 10:22:28.2975,172.8,29.6,17,17.13,-45,20.13,51,3.53,3.51,0,17.5,17
2018-12-10 10:22:28.5475,172.8,29.6,17,17.13,-44.9,20.12,63,50,50,0,17.5,17
2018-12-10 10:22:28.7975,172.8,29.6,17,17.13,-44.9,20.12,67,27.5,27.4,0,17.5,17
2018-12-10 10:22:29.0475,172.8,29.6,17,17.13,-44.9,20.13,52,3.53,3.51,0,17,17
2018-12-10 10:22:29.2975,172.8,29.6,17,17.13,-44.9,20.12,6,-23030,27.5,3.5,17,17
2018-12-10 10:22:29.5476,172.8,29.6,17,17.13,-44.9,20.13,7,-22990,27.4,3.5,17,17
2018-12-10 10:22:29.7976,172.8,29.6,17,17.13,-44.9,20.12,1,690.4,-32.9,28,17,17
2018-12-10 10:22:30.0476,172.8,29.6,17,17.13,-44.9,20.13,2,690.5,-32.6,28,17,17
2018-12-10 10:22:30.2976,172.8,29.6,17,17.13,-44.9,20.13,61,692.1,687.3,0,17,17
2018-12-10 10:22:30.5476,172.8,29.6,17,17.13,-44.9,20.12,62,425,425,0,17,17
2018-12-10 10:22:30.7976,172.8,29.6,17,17.13,-44.9,20.13,64,34.4,34.8,0,17,17
2018-12-10 10:22:31.0476,172.8,29.6,17,17.13,-44.9,20.13,3,690.4,-32.9,26,17,17
2018-12-10 10:22:31.2976,172.8,29.6,17,17.13,-44.9,20.12,4,690.5,-32.6,26,17,17
2018-12-10 10:22:31.5476,172.8,29.6,17,17.13,-44.9,20.12,65,-23030,-23000,0,17,17
2018-12-10 10:22:31.7976,172.8,29.6,17,17.13,-44.9,20.12,66,4690,4690,0,17,17
2018-12-10 10:22:32.0477,172.8,29.6,17,17.13,-45,20.12,1,690.4,-32.9,28,17,17
2018-12-10 10:22:32.2977,172.8,29.6,17,17.13,-45,20.13,2,690.5,-32.6,28,17,17
2018-12-10 10:22:32.5476,172.8,29.6,17,17.13,-44.9,20.12,65,-23030,-23000,0,17,17
2018-12-10 10:22:32.7976,172.8,29.6,17,17.13,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 10:22:33.0476,172.8,29.6,17,17.13,-44.9,20.11,63,50,50,0,17,17
2018-12-10 10:22:33.2976,172.8,29.6,17,17.13,-44.9,20.12,67,27.5,27.4,0,17,17
2018-12-10 10:22:33.5477,172.8,29.6,17,17.13,-45,20.13,52,3.53,3.51,0,17,17
2018-12-10 10:22:33.7977,172.8,29.6,17,17.13,-44.9,20.13,6,-23030,27.5,3.5,17,17
2018-12-10 10:22:34.0477,172.8,29.6,17,17.13,-44.9,20.16,7,-23000,27.4,3.5,17,17
2018-12-10 10:22:34.2977,172.8,29.6,17,17.13,-44.9,20.12,1,690.4,-32.9,28,17,17
2018-12-10 10:22:34.5477,172.8,29.6,17,17.13,-44.9,20.11,2,690.5,-32.6,28,17,17
2018-12-10 10:22:34.7977,172.8,29.6,17,17.13,-44.9,20.14,61,692.1,687.3,0,17,17
2018-12-10 10:22:35.0477,172.8,29.6,17,17.13,-44.9,20.12,62,425,425,0,17,17
2018-12-10 10:22:35.2977,172.8,29.6,17,17.13,-44.9,20.12,64,34.4,34.8,0,17,17
2018-12-10 10:22:35.5477,172.8,29.6,17,17.13,-44.9,20.12,3,690.4,-32.9,26,17,17
2018-12-10 10:22:35.7976,172.8,29.5,17,17.07,-44.9,20.12,4,690.5,-32.6,26,17,17
2018-12-10 10:22:36.0476,172.8,29.5,17,17.07,-44.9,20.13,65,-23030,-23010,0,17,17
2018-12-10 10:22:36.2976,172.8,29.5,17,17.07,-44.9,20.12,66,4690,4690,0,17,17
2018-12-10 10:22:36.5476,172.8,29.5,17,17.07,-44.9,20.12,1,690.4,-32.6,28,17,17
2018-12-10 10:22:36.7976,172.8,29.5,17,17.07,-45,20.12,2,690.4,-32.6,28,17,17
2018-12-10 10:22:37.0476,172.8,29.5,17,17.07,-44.9,20.12,65,-23030,-23010,0,17,17
2018-12-10 10:22:37.2976,172.8,29.5,17,17.07,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 10:22:37.5477,172.8,29.5,17,17.07,-44.9,20.12,63,50,50,0,17,17
2018-12-10 10:22:37.7977,172.8,29.5,17,17.07,-45,20.12,67,27.5,27.4,0,17,17
2018-12-10 10:22:38.0477,172.8,29.5,17,17.07,-45,20.2,52,3.53,3.51,0,17,17
2018-12-10 10:22:38.2978,172.8,29.5,17,17.07,-44.9,20.12,6,-23030,27.5,3.5,17,17
2018-12-10 10:22:38.5478,172.8,29.5,17,17.07,-44.9,20.12,7,-23010,27.4,3.5,17,17
2018-12-10 10:22:38.7977,172.8,29.5,17,17.07,-44.9,20.13,1,690.4,-32.6,28,17,17
2018-12-10 10:22:39.0477,172.8,29.5,17,17.07,-44.9,20.13,2,690.4,-32.6,28,17,17
2018-12-10 10:22:39.2977,172.8,29.5,17,17.07,-44.9,20.14,61,692.2,687.2,0,17,17
2018-12-10 10:22:39.5477,172.8,29.5,17,17.07,-44.9,20.12,62,425,425,0,17,17
2018-12-10 10:22:39.7977,172.8,29.5,17,17.07,-44.9,20.12,64,34.4,34.8,0,17,17
2018-12-10 10:22:40.0477,172.8,29.5,17,17.07,-44.9,20.15,3,690.4,-32.6,26,17,17
2018-12-10 10:22:40.2977,172.8,29.5,17,17.07,-44.9,20.12,4,690.4,-32.6,26,17,17
2018-12-10 10:22:40.5477,172.8,29.4,17,17.01,-44.9,20.12,65,-23030,-23020,0,17,17
2018-12-10 10:22:40.7978,172.8,29.2,17,16.9,-44.9,20.13,66,4700,4700,0,17,17
2018-12-10 10:22:41.0478,172.8,29.2,17,16.9,-45,20.13,1,690.4,-32.6,28,17,17
2018-12-10 10:22:41.2978,172.8,29.2,17,16.9,-44.9,20.13,2,690.4,-32.6,28,17,17
2018-12-10 10:22:41.5478,172.8,29.2,17,16.9,-44.9,20.14,65,-23030,-23010,0,17,17
2018-12-10 10:22:41.7977,172.8,29.2,17,16.9,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 10:22:42.0477,172.8,29.2,17,16.9,-45,20.13,63,50,50,0,17,17
2018-12-10 10:22:42.2977,172.8,29.2,17,16.9,-45,20.12,67,27.5,27.4,0,17,17
2018-12-10 10:22:42.5477,172.8,29.2,17,16.9,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:22:42.7977,172.8,29.2,17,16.9,-44.9,20.14,6,-23030,27.5,3.5,17,17
2018-12-10 10:22:43.0477,172.8,29.2,17,16.9,-44.9,20.12,7,-23020,27.4,3.5,17,17
2018-12-10 10:22:43.2977,172.8,29.2,17,16.9,-44.9,20.13,1,690.4,-32.6,28,17,17
2018-12-10 10:22:43.5477,172.8,29.2,17,16.9,-45,20.12,2,690.4,-32.6,28,17,17
2018-12-10 10:22:43.7977,172.8,29.2,17,16.9,-45,20.12,61,692.1,687.1,0,17,17
2018-12-10 10:22:44.0477,172.8,29.2,17,16.9,-45,20.12,62,425,425,0,17,17
2018-12-10 10:22:44.2977,172.8,29.2,17,16.9,-45,20.12,64,34.4,34.8,0,17,17
2018-12-10 10:22:44.5477,172.8,29.2,17,16.9,-44.9,20.14,3,690.3,-32.6,26,17,17
2018-12-10 10:22:44.7977,172.8,29.2,17,16.9,-44.9,20.11,4,690.3,-32.6,26,17,17
2018-12-10 10:22:45.0477,172.8,29.2,17,16.9,-44.9,20.12,65,-23030,-23020,0,17,17
2018-12-10 10:22:45.2977,172.8,29.2,17,16.9,-45,20.13,66,4690,4690,0,17,17
2018-12-10 10:22:45.5477,172.8,29.2,17,16.9,-45,20.1,1,690.3,-32.6,28,17,17
2018-12-10 10:22:45.7977,172.8,29.2,17,16.9,-44.9,20.13,2,690.3,-32.6,28,17,17
2018-12-10 10:22:46.0477,172.8,29.2,17,16.9,-44.9,20.13,65,-23030,-23020,0,17,17
2018-12-10 10:22:46.2977,172.8,29.2,17,16.9,-45,20.13,51,3.53,3.51,0,17,17
2018-12-10 10:22:46.5477,172.8,29.2,17,16.9,-45,20.13,63,50,50,0,17,17
2018-12-10 10:22:46.7977,172.8,29.2,17,16.9,-44.9,20.13,67,27.5,27.4,0,17,17
2018-12-10 10:22:47.0477,172.8,29.2,17,16.9,-45,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:22:47.2977,172.8,29.2,17,16.9,-44.9,20.13,6,-23030,27.5,3.5,17,17
2018-12-10 10:22:47.5478,172.8,29.2,17,16.9,-44.9,20.12,7,-23030,27.4,3.5,17,17
2018-12-10 10:22:47.7978,172.8,29.2,17,16.9,-45,20.13,1,690.3,-32.6,28,17,17
2018-12-10 10:22:48.0478,172.8,29.2,17,16.9,-45,20.08,2,690.3,-32.6,28,17,17
2018-12-10 10:22:48.2978,172.8,29.2,17,16.9,-45,20.13,61,692,687.1,0,17,17
2018-12-10 10:22:48.5478,172.8,29.2,17,16.9,-45,20.12,62,425,425,0,17,17
2018-12-10 10:22:48.7978,172.8,29.2,17,16.9,-44.9,20.12,64,34.3,34.7,0,17,17
2018-12-10 10:22:49.0478,172.8,29.2,17,16.9,-44.9,20.12,3,690.3,-32.6,26,17,17
2018-12-10 10:22:49.2978,172.8,29.2,17,16.9,-44.9,20.12,4,690.3,-32.6,26,17,17
2018-12-10 10:22:49.5478,172.8,29.2,17,16.9,-45,20.12,65,-23030,-23020,0,17,17
2018-12-10 10:22:49.7978,172.8,29.2,17,16.9,-45,20.13,66,4710,4700,0,17,17
2018-12-10 10:22:50.0478,172.8,29.2,17,16.9,-45,20.12,1,690.3,-32.6,28,17,17
2018-12-10 10:22:50.2978,172.8,29.2,17,16.9,-44.9,20.12,2,690.3,-32.6,28,17,17
2018-12-10 10:22:50.5478,172.8,29.2,17,16.9,-45,20.12,65,-23030,-23020,0,17,17
2018-12-10 10:22:50.7978,172.8,29.2,17,16.9,-45,20.13,51,3.53,3.51,0,17,17
2018-12-10 10:22:51.0478,172.8,29.2,17,16.9,-45,20.13,63,50,50,0,17,17
2018-12-10 10:22:51.2978,172.8,29.2,17,16.9,-44.9,20.14,67,27.5,27.4,0,17,17
2018-12-10 10:22:51.5478,172.8,29.2,17,16.9,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:22:51.7978,172.8,29.2,17,16.9,-44.9,20.12,6,-23020,27.5,3.5,17,17
2018-12-10 10:22:52.0478,172.8,29.2,17,16.9,-45,20.12,7,-23020,27.4,3.5,17,17
2018-12-10 10:22:52.2978,172.8,29.2,17,16.9,-45,20.12,1,690.2,-32.8,28,17,17
2018-12-10 10:22:52.5478,172.8,29.2,17,16.9,-45,20.13,2,690.2,-32.6,28,17,17
2018-12-10 10:22:52.7978,172.8,29.2,17,16.9,-44.9,20.12,61,692,687,0,17,17
2018-12-10 10:22:53.0478,172.8,29.2,17,16.9,-44.9,20.12,62,425,425,0,17,17
2018-12-10 10:22:53.2978,172.8,29.2,17,16.9,-45,20.13,64,34.4,34.8,0,17,17
2018-12-10 10:22:53.5478,172.8,29.2,17,16.9,-45,20.12,3,690.2,-32.8,26,17,17
2018-12-10 10:22:53.7978,172.8,29.2,17,16.9,-44.9,20.13,4,690.2,-32.6,26,17,17
2018-12-10 10:22:54.0478,172.8,29.2,17,16.9,-44.9,20.12,65,-23020,-23020,0,17,17
2018-12-10 10:22:54.2978,172.8,29.2,17,16.9,-44.9,20.12,66,4700,4700,0,17,17
2018-12-10 10:22:54.5478,172.8,29.2,17,16.9,-44.9,20.12,1,690.2,-32.8,28,17,17
2018-12-10 10:22:54.7978,172.8,29.2,17,16.9,-45,20.11,2,690.2,-32.6,28,17,17
2018-12-10 10:22:55.0478,172.8,29.2,17,16.9,-45,20.13,65,-23030,-23020,0,17,17
2018-12-10 10:22:55.2978,172.8,29.2,17,16.9,-45,20.13,51,3.53,3.51,0,17,17
2018-12-10 10:22:55.5478,172.8,29.2,17,16.9,-44.9,20.12,63,50,50,0,17,17
2018-12-10 10:22:55.7978,172.8,29.1,17,16.84,-44.9,20.13,67,27.5,27.4,0,17,17
2018-12-10 10:22:56.0478,172.8,29.1,17,16.84,-45,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:22:56.2978,172.8,29.1,17,16.84,-45,20.12,6,-23020,27.5,3.5,17,17
2018-12-10 10:22:56.5478,172.8,29.1,17,16.84,-45,20.12,7,-23020,27.4,3.5,17,17
2018-12-10 10:22:56.7978,172.8,29.1,17,16.84,-44.9,20.11,1,690.2,-32.8,28,17,17
2018-12-10 10:22:57.0479,172.8,29.1,17,16.84,-44.9,20.16,2,690.2,-32.6,28,17,17
2018-12-10 10:22:57.2979,172.8,29.1,17,16.84,-44.9,20.13,61,691.9,687,0,17,17
2018-12-10 10:22:57.5479,172.8,29.1,17,16.84,-44.9,20.13,62,425,425,0,17,17
2018-12-10 10:22:57.7979,172.8,29.1,17,16.84,-45,20.1,64,34.3,34.7,0,17,17
2018-12-10 10:22:58.0479,172.8,29.1,17,16.84,-44.9,20.12,3,690.1,-32.8,26,17,17
2018-12-10 10:22:58.2979,172.8,29.1,17,16.84,-44.9,20.12,4,690.1,-32.6,26,17,17
2018-12-10 10:22:58.5479,172.8,29.1,17,16.84,-44.9,20.13,65,-23020,-23020,0,17,17
2018-12-10 10:22:58.7979,172.8,29.1,17,16.84,-44.9,20.12,66,4710,4710,0,17,17
2018-12-10 10:22:59.0479,172.8,29.1,17,16.84,-44.9,20.12,1,690.1,-32.8,28,17,17
2018-12-10 10:22:59.2979,172.8,29.1,17,16.84,-45,20.12,2,690.1,-32.6,28,17,17
2018-12-10 10:22:59.5479,172.8,29.1,17,16.84,-44.9,20.13,65,-23020,-23010,0,17,17
2018-12-10 10:22:59.7979,172.8,29.1,17,16.84,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 10:23:00.0479,172.8,29.1,17,16.84,-44.9,20.13,63,50,50,0,17,17
2018-12-10 10:23:00.2979,172.8,29.1,17,16.84,-45,20.11,67,27.5,27.4,0,17,17
2018-12-10 10:23:00.5479,172.8,29.1,17,16.84,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:23:00.7979,172.8,29.1,17,16.84,-45,20.12,6,-23020,27.5,3.5,17,17
2018-12-10 10:23:01.0479,172.8,29.1,17,16.84,-44.9,20.13,7,-23030,27.4,3.5,17,17
2018-12-10 10:23:01.2979,172.8,29.1,17,16.84,-44.9,20.12,1,690.1,-32.8,28,17,17
2018-12-10 10:23:01.5479,172.8,29.1,17,16.84,-45,20.12,2,690.1,-32.6,28,17,17
2018-12-10 10:23:01.7979,172.8,29.1,17,16.84,-45,20.12,61,691.9,686.9,0,17,17
2018-12-10 10:23:02.0479,172.8,29.1,17,16.84,-44.9,20.12,62,425,425,0,17,17
2018-12-10 10:23:02.2978,172.8,29.1,17,16.84,-45,20.13,64,34.3,34.7,0,17,17
2018-12-10 10:23:02.5479,172.8,29.1,17,16.84,-44.9,20.13,3,690.1,-32.8,26,17,17
2018-12-10 10:23:02.7979,172.8,29.1,17,16.84,-44.9,20.12,4,690.1,-32.6,26,17,17
2018-12-10 10:23:03.0479,172.8,29.1,17,16.84,-44.9,20.14,65,-23020,-23020,0,17,17
2018-12-10 10:23:03.2979,172.8,29.1,17,16.84,-44.9,20.12,66,4700,4700,0,17,17
2018-12-10 10:23:03.5479,172.8,29.1,17,16.84,-45,20.12,1,690.1,-32.8,28,17,17
2018-12-10 10:23:03.7979,172.8,29.1,17,16.84,-44.9,20.13,2,690.1,-32.6,28,17,17
2018-12-10 10:23:04.0479,172.8,29.1,17,16.84,-44.9,20.13,65,-23020,-23020,0,17,17
2018-12-10 10:23:04.2979,172.8,29.1,17,16.84,-44.9,20.12,51,3.53,3.51,0,17,17
2018-12-10 10:23:04.5480,172.8,29.1,17,16.84,-45,20.12,63,50,50,0,17,17
2018-12-10 10:23:04.7980,172.8,29.1,17,16.84,-45,20.12,67,27.4,27.4,0,17,17
2018-12-10 10:23:05.0480,172.8,29.1,17,16.84,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:23:05.2980,172.8,29.1,17,16.84,-44.9,20.12,6,-23020,27.5,3.5,17,17
2018-12-10 10:23:05.5480,172.8,29.1,17,16.84,-44.9,20.12,7,-23020,27.4,3.5,17,17
2018-12-10 10:23:05.7980,172.8,29.1,17,16.84,-44.9,20.12,1,690.1,-32.7,28,17,17
2018-12-10 10:23:06.0480,172.8,29.1,17,16.84,-45,20.12,2,690.2,-32.6,28,17,17
2018-12-10 10:23:06.2980,172.8,29.1,17,16.84,-44.9,20.12,61,691.8,686.9,0,17,17
2018-12-10 10:23:06.5480,172.8,29.1,17,16.84,-44.9,20.13,62,425,425,0,17,17
2018-12-10 10:23:06.7980,172.8,29.1,17,16.84,-44.9,20.11,64,34.3,34.7,0,17,17
2018-12-10 10:23:07.0480,172.8,29.1,17,16.84,-44.9,20.13,3,690.1,-32.7,26,17,17
2018-12-10 10:23:07.2980,172.8,29.1,17,16.84,-44.9,20.12,4,690.2,-32.6,26,17,17
2018-12-10 10:23:07.5479,172.8,29.1,17,16.84,-45,20.13,65,-23020,-23020,0,17,17
2018-12-10 10:23:07.7979,172.8,28.9,17,16.72,-45,20.12,66,4710,4710,0,17,17
2018-12-10 10:23:08.0478,172.8,28.9,17,16.72,-44.9,20.13,1,690.1,-32.7,28,17,17
2018-12-10 10:23:08.2978,172.8,28.9,17,16.72,-44.9,20.13,2,690.2,-32.6,28,17,17
2018-12-10 10:23:08.5478,172.8,28.9,17,16.72,-44.9,20.12,65,-23020,-23020,0,17,17
2018-12-10 10:23:08.7979,172.8,28.9,17,16.72,-45,20.11,51,3.53,3.51,0,17,17
2018-12-10 10:23:09.0480,172.8,28.9,17,16.72,-45,20.12,63,50,50,0,17,17
2018-12-10 10:23:09.2981,172.8,28.9,17,16.72,-45,20.1,67,27.4,27.4,0,17,17
2018-12-10 10:23:09.5481,172.8,28.9,17,16.72,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:23:09.7981,172.8,28.9,17,16.72,-44.9,20.12,6,-23030,27.4,3.5,17,17
2018-12-10 10:23:10.0480,172.8,28.9,17,16.72,-44.9,20.16,7,-23030,27.4,3.5,17,17
2018-12-10 10:23:10.2980,172.8,28.9,17,16.72,-45,20.12,1,690.1,-32.7,28,17,17
2018-12-10 10:23:10.5480,172.8,28.9,17,16.72,-45,20.13,2,690.2,-32.6,28,17,17
2018-12-10 10:23:10.7980,172.8,28.8,17,16.67,-45,20.12,61,691.8,686.8,0,17,17
2018-12-10 10:23:11.0481,172.8,28.8,17,16.67,-44.9,20.12,62,425,425,0,17,17
2018-12-10 10:23:11.2981,172.8,28.8,17,16.67,-44.9,20.13,64,34.3,34.8,0,17,17
2018-12-10 10:23:11.5481,172.8,28.8,17,16.67,-44.9,20.12,3,690.1,-32.7,26,17,17
2018-12-10 10:23:11.7981,172.8,28.8,17,16.67,-45,20.12,4,690.2,-32.6,26,17,17
2018-12-10 10:23:12.0480,172.8,28.8,17,16.67,-45,20.13,65,-23030,-23030,0,17,17
2018-12-10 10:23:12.2980,172.8,28.8,17,16.67,-44.9,20.12,66,4710,4710,0,17,17
2018-12-10 10:23:12.5480,172.8,28.8,17,16.67,-44.9,20.11,1,690,-32.9,28,17,17
2018-12-10 10:23:12.7980,172.8,28.8,17,16.67,-44.9,20.13,2,690.1,-32.6,28,17,17
2018-12-10 10:23:13.0480,172.8,28.8,17,16.67,-44.9,20.12,65,-23030,-23030,0,17,17
2018-12-10 10:23:13.2980,172.8,28.8,17,16.67,-45,20.1,51,3.53,3.51,0,17,17
2018-12-10 10:23:13.5480,172.8,28.8,17,16.67,-45,20.13,63,50,50,0,17,17
2018-12-10 10:23:13.7981,172.8,28.8,17,16.67,-45,20.12,67,27.4,27.4,0,17,17
2018-12-10 10:23:14.0481,172.8,28.8,17,16.67,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:23:14.2981,172.8,28.8,17,16.67,-44.9,20.12,6,-23030,27.4,3.5,17,17
2018-12-10 10:23:14.5481,172.8,28.8,17,16.67,-45,20.12,7,-23030,27.4,3.5,17,17
2018-12-10 10:23:14.7981,172.8,28.8,16.75,16.67,-45,20.14,1,690,-32.9,28,17,17
2018-12-10 10:23:15.0481,172.8,28.8,16.75,16.67,-44.9,20.12,2,690.1,-32.6,28,17,17
2018-12-10 10:23:15.2981,172.8,28.8,16.75,16.67,-44.9,20.12,61,691.8,686.8,0,17,17
2018-12-10 10:23:15.5481,172.8,28.8,16.75,16.67,-44.9,20.12,62,425,425,0,17,17
2018-12-10 10:23:15.7981,172.8,28.8,16.75,16.67,-44.9,20.13,64,34.3,34.7,0,17,17
2018-12-10 10:23:16.0481,172.8,28.8,16.75,16.67,-44.9,20.13,3,690,-32.9,26,17,17
2018-12-10 10:23:16.2981,172.8,28.8,16.75,16.67,-44.9,20.13,4,690.1,-32.6,26,17,17
2018-12-10 10:23:16.5481,172.8,28.8,16.75,16.67,-44.9,20.12,65,-23030,-23020,0,17,17
2018-12-10 10:23:16.7981,172.8,28.8,16.75,16.67,-45,20.18,66,4720,4720,0,17,17
2018-12-10 10:23:17.0481,172.8,28.8,16.75,16.67,-44.9,20.14,1,690,-32.9,28,17,17
2018-12-10 10:23:17.2981,172.8,28.8,16.75,16.67,-44.9,20.13,2,690.1,-32.6,28,17,17
2018-12-10 10:23:17.5481,172.8,28.8,16.75,16.67,-44.9,20.14,65,-23030,-23010,0,17,17
2018-12-10 10:23:17.7981,172.8,28.8,16.75,16.67,-45,20.12,51,3.53,3.51,0,17,17
2018-12-10 10:23:18.0481,172.8,28.8,16.75,16.67,-44.9,20.12,63,50,50,0,17,17
2018-12-10 10:23:18.2981,172.8,28.8,16.75,16.67,-44.9,20.12,67,27.4,27.4,0,17,17
2018-12-10 10:23:18.5482,172.8,28.8,16.75,16.67,-44.9,20.12,52,3.53,3.51,0,17,17
2018-12-10 10:23:18.7981,172.8,28.8,16.75,16.67,-45,20.15,6,-23030,27.4,3.5,17,17
2018-12-10 10:23:19.0481,172.8,28.8,16.75,16.67,-44.9,20.13,7,-23010,27.4,3.5,17,17
2018-12-10 10:23:19.2981,172.8,28.8,16.75,16.67,-45,20.12,1,690,-32.9,28,17,17
2018-12-10 10:23:19.5481,172.8,28.8,16.75,16.67,-44.9,20.12,2,690.1,-32.6,28,17,17
2018-12-10 10:23:19.7981,172.8,28.8,16.75,16.67,-44.9,20.12,61,691.8,686.8,0,17,17
2018-12-10 10:23:20.0481,172.8,28.8,16.75,16.67,-44.9,20.1,62,425,425,0,17,16.5
2018-12-10 10:23:20.2981,172.8,28.8,16.75,16.67,-44.9,20.13,64,34.3,34.6,0,17,16.5
2018-12-10 10:23:20.5481,172.8,28.8,16.75,16.67,-44.9,20.12,3,690,-32.9,26,17,16.5
2018-12-10 10:23:20.7981,172.8,28.8,16.75,16.67,-45,20.13,4,690,-32.6,26,17,16.5
2018-12-10 10:23:21.0481,172.8,28.8,16.75,16.67,-44.9,20.12,65,-23030,-23000,0,17,16.5
2018-12-10 10:23:21.2981,172.8,28.8,16.75,16.67,-44.9,20.12,66,4710,4710,0,17,16.5
2018-12-10 10:23:21.5481,172.8,28.8,16.75,16.67,-44.9,20.12,1,690,-32.9,28,17,16.5
2018-12-10 10:23:21.7981,172.8,28.8,16.75,16.67,-44.9,20.13,2,690,-32.6,28,17,16.5
2018-12-10 10:23:22.0481,172.8,28.8,16.75,16.67,-44.9,20.12,65,-23030,-23000,0,17,16.5
2018-12-10 10:23:22.2981,172.8,28.8,16.75,16.67,-44.9,20.12,51,3.53,3.51,0,17,16.5
2018-12-10 10:23:22.5481,172.8,28.8,16.75,16.67,-44.9,20.12,63,50,50,0,17,16.5
2018-12-10 10:23:22.7981,172.8,28.8,16.75,16.67,-44.9,20.12,67,27.4,27.4,0,17,16.5
2018-12-10 10:23:23.0481,172.8,28.8,16.75,16.67,-44.9,20.25,52,3.53,3.51,0,17,16.5
2018-12-10 10:23:23.2981,172.8,28.8,16.75,16.67,-45,20.12,6,-23030,27.4,3.5,17,16.5
2018-12-10 10:23:23.5481,172.8,28.8,16.75,16.67,-44.9,20.12,7,-23000,27.4,3.5,17,16.5
2018-12-10 10:23:23.7981,172.8,28.8,16.75,16.67,-44.9,20.13,1,690,-32.9,28,17,16.5
2018-12-10 10:23:24.0481,172.8,28.8,16.75,16.67,-44.9,20.14,2,690,-32.6,28,17,16.5
2018-12-10 10:23:24.2981,172.8,28.8,16.75,16.67,-44.9,20.12,61,691.6,686.7,0,17,16.5
2018-12-10 10:23:24.5481,172.8,28.8,16.75,16.67,-44.9,20.12,62,425,425,0,17,16.5
2018-12-10 10:23:24.7981,172.8,28.8,16.75,16.67,-44.9,20.13,64,34.4,34.7,0,17,16.5
2018-12-10 10:23:25.0481,172.8,28.8,16.75,16.67,-44.9,20.13,3,690,-32.9,26,17,16.5
2018-12-10 10:23:25.2982,172.8,28.8,16.75,16.67,-44.9,20.12,4,690,-32.6,26,17,16.5
2018-12-10 10:23:25.5482,172.8,28.8,16.5,16.67,-44.9,20.13,65,-23040,-23000,0,17,16.5
2018-12-10 10:23:25.7982,172.8,28.8,16.5,16.67,-44.9,20.12,66,4710,4710,0,17,16.5
2018-12-10 10:23:26.0482,172.8,28.8,16.5,16.67,-45,20.12,1,690,-32.9,28,17,16.5
2018-12-10 10:23:26.2982,172.8,28.8,16.5,16.67,-44.9,20.1,2,690,-32.6,28,17,16.5
2018-12-10 10:23:26.5482,172.8,28.8,16.5,16.67,-45,20.11,65,-23030,-22990,0,17,16.5
2018-12-10 10:23:26.7982,172.8,28.8,16.5,16.67,-44.9,20.11,51,3.53,3.51,0,17,16.5
2018-12-10 10:23:27.0482,172.8,28.8,16.5,16.67,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:23:27.2982,172.8,28.8,16.5,16.67,-44.9,20.13,67,27.4,27.4,0,16.5,16.5
2018-12-10 10:23:27.5482,172.8,28.8,16.5,16.67,-44.9,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:27.7982,172.8,28.7,16.5,16.61,-44.9,20.12,6,-23030,27.4,3.5,16.5,16.5
2018-12-10 10:23:28.0482,172.8,28.7,16.5,16.61,-44.9,20.13,7,-23000,27.4,3.5,16.5,16.5
2018-12-10 10:23:28.2982,172.8,28.7,16.5,16.61,-44.9,20.13,1,689.9,-32.8,28,16.5,16.5
2018-12-10 10:23:28.5482,172.8,28.7,16.5,16.61,-45,20.12,2,690,-32.6,28,16.5,16.5
2018-12-10 10:23:28.7982,172.8,28.7,16.5,16.61,-44.9,20.12,61,691.7,686.7,0,16.5,16.5
2018-12-10 10:23:29.0482,172.8,28.7,16.5,16.61,-45,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:23:29.2982,172.8,28.7,16.5,16.61,-44.9,20.12,64,34.3,34.6,0,16.5,16.5
2018-12-10 10:23:29.5482,172.8,28.7,16.5,16.61,-44.9,20.09,3,689.9,-32.8,26,16.5,16.5
2018-12-10 10:23:29.7982,172.8,28.7,16.5,16.61,-44.9,20.13,4,690,-32.6,26,16.5,16.5
2018-12-10 10:23:30.0482,172.8,28.7,16.5,16.61,-45,20.14,65,-23020,-23000,0,16.5,16.5
2018-12-10 10:23:30.2982,172.8,28.7,16.5,16.61,-44.9,20.12,66,4710,4710,0,16.5,16.5
2018-12-10 10:23:30.5483,172.8,28.7,16.5,16.61,-45,20.12,1,689.9,-32.8,28,16.5,16.5
2018-12-10 10:23:30.7983,172.8,28.7,16.5,16.61,-44.9,20.12,2,690,-32.6,28,16.5,16.5
2018-12-10 10:23:31.0483,172.8,28.7,16.5,16.61,-44.9,20.12,65,-23030,-23000,0,16.5,16.5
2018-12-10 10:23:31.2983,172.8,28.7,16.5,16.61,-44.9,20.12,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:31.5483,172.8,28.7,16.5,16.61,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:23:31.7982,172.8,28.7,16.5,16.61,-44.9,20.11,67,27.4,27.4,0,16.5,16.5
2018-12-10 10:23:32.0482,172.8,28.7,16.5,16.61,-44.9,20.12,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:32.2982,172.8,28.7,16.5,16.61,-44.9,20.13,6,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:23:32.5482,172.8,28.7,16.5,16.61,-44.9,20.13,7,-23000,27.4,3.5,16.5,16.5
2018-12-10 10:23:32.7982,172.8,28.7,16.5,16.61,-44.9,20.15,1,689.9,-32.8,28,16.5,16.5
2018-12-10 10:23:33.0483,172.8,28.7,16.5,16.61,-44.9,20.13,2,690,-32.6,28,16.5,16.5
2018-12-10 10:23:33.2983,172.8,28.7,16.5,16.61,-45,20.11,61,691.5,686.6,0,16.5,16.5
2018-12-10 10:23:33.5483,172.8,28.7,16.5,16.61,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:23:33.7983,172.8,28.7,16.5,16.61,-44.9,20.13,64,34.3,34.6,0,16.5,16.5
2018-12-10 10:23:34.0483,172.8,28.7,16.5,16.61,-44.9,20.12,3,689.9,-32.8,26,16.5,16.5
2018-12-10 10:23:34.2983,172.8,28.7,16.5,16.61,-44.9,20.12,4,690,-32.6,26,16.5,16.5
2018-12-10 10:23:34.5483,172.8,28.7,16.5,16.61,-45,20.12,65,-23030,-23010,0,16.5,16.5
2018-12-10 10:23:34.7984,172.8,28.7,16.5,16.61,-45,20.13,66,4710,4710,0,16.5,16.5
2018-12-10 10:23:35.0484,172.8,28.7,16.5,16.61,-44.9,20.13,1,689.7,-32.8,28,16.5,16.5
2018-12-10 10:23:35.2984,172.8,28.7,16.5,16.61,-44.9,20.13,2,689.8,-32.6,28,16.5,16.5
2018-12-10 10:23:35.5484,172.8,28.6,16.5,16.55,-44.9,20.13,65,-23020,-23010,0,16.5,16.5
2018-12-10 10:23:35.7984,172.8,28.6,16.5,16.55,-44.9,20.11,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:36.0484,172.8,28.6,16.5,16.55,-45,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:23:36.2983,172.8,28.6,16.5,16.55,-44.9,20.12,67,27.4,27.4,0,16.5,16.5
2018-12-10 10:23:36.5483,172.8,28.6,16.5,16.55,-44.9,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:36.7983,172.8,28.6,16.5,16.55,-44.9,20.13,6,-23030,27.4,3.5,16.5,16.5
2018-12-10 10:23:37.0483,172.8,28.6,16.5,16.55,-44.9,20.11,7,-23010,27.4,3.5,16.5,16.5
2018-12-10 10:23:37.2983,172.8,28.6,16.5,16.55,-44.9,20.13,1,689.7,-32.8,28,16.5,16.5
2018-12-10 10:23:37.5483,172.8,28.6,16.5,16.55,-45,20.12,2,689.8,-32.6,28,16.5,16.5
2018-12-10 10:23:37.7983,172.8,28.6,16.5,16.55,-45,20.13,61,691.6,686.6,0,16.5,16.5
2018-12-10 10:23:38.0483,172.8,28.6,16.5,16.55,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:23:38.2983,172.8,28.6,16.5,16.55,-44.9,20.12,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:23:38.5483,172.8,28.5,16.5,16.49,-45,20.12,3,689.7,-32.8,26,16.5,16.5
2018-12-10 10:23:38.7983,172.8,28.5,16.5,16.49,-44.9,20.13,4,689.8,-32.6,26,16.5,16.5
2018-12-10 10:23:39.0483,172.8,28.5,16.5,16.49,-45,20.12,65,-23020,-23010,0,16.5,16.5
2018-12-10 10:23:39.2983,172.8,28.5,16.5,16.49,-44.9,20.12,66,4710,4710,0,16.5,16.5
2018-12-10 10:23:39.5483,172.8,28.5,16.5,16.49,-44.9,20.12,1,689.7,-32.8,28,16.5,16.5
2018-12-10 10:23:39.7983,172.8,28.5,16.5,16.49,-44.9,20.11,2,689.8,-32.6,28,16.5,16.5
2018-12-10 10:23:40.0483,172.8,28.5,16.5,16.49,-44.9,20.13,65,-23020,-23010,0,16.5,16.5
2018-12-10 10:23:40.2983,172.8,28.5,16.5,16.49,-44.9,20.11,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:40.5483,172.8,28.5,16.5,16.49,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:23:40.7983,172.8,28.4,16.5,16.44,-44.9,20.13,67,27.4,27.4,0,16.5,16.5
2018-12-10 10:23:41.0483,172.8,28.4,16.5,16.44,-44.9,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:41.2983,172.8,28.4,16.5,16.44,-44.9,20.12,6,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:23:41.5483,172.8,28.4,16.5,16.44,-44.9,20.12,7,-23010,27.4,3.5,16.5,16.5
2018-12-10 10:23:41.7983,172.8,28.4,16.5,16.44,-45,20.12,1,689.8,-32.6,28,16.5,16.5
2018-12-10 10:23:42.0484,172.8,28.4,16.5,16.44,-44.9,20.13,2,689.9,-32.6,28,16.5,16.5
2018-12-10 10:23:42.2984,172.8,28.4,16.5,16.44,-44.9,20.11,61,691.5,686.6,0,16.5,16.5
2018-12-10 10:23:42.5484,172.8,28.4,16.5,16.44,-44.9,20.13,62,425,425,0,16.5,16.5
2018-12-10 10:23:42.7984,172.8,28.4,16.5,16.44,-45,20.13,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:23:43.0484,172.8,28.4,16.5,16.44,-45,20.12,3,689.8,-32.6,26,16.5,16.5
2018-12-10 10:23:43.2984,172.8,28.4,16.5,16.44,-44.9,20.13,4,689.9,-32.6,26,16.5,16.5
2018-12-10 10:23:43.5484,172.8,28.4,16.5,16.44,-44.9,20.12,65,-23020,-23010,0,16.5,16.5
2018-12-10 10:23:43.7984,172.8,28.4,16.5,16.44,-44.9,20.18,66,4710,4710,0,16.5,16.5
2018-12-10 10:23:44.0483,172.8,28.4,16.5,16.44,-44.9,20.13,1,689.8,-32.6,28,16.5,16.5
2018-12-10 10:23:44.2983,172.8,28.4,16.5,16.44,-44.9,20.12,2,689.9,-32.6,28,16.5,16.5
2018-12-10 10:23:44.5483,172.8,28.4,16.5,16.44,-44.9,20.12,65,-23020,-23010,0,16.5,16.5
2018-12-10 10:23:44.7983,172.8,28.4,16.5,16.44,-44.9,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:45.0483,172.8,28.4,16.5,16.44,-44.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 10:23:45.2983,172.8,28.4,16.5,16.44,-44.9,20.13,67,27.4,27.4,0,16.5,16.5
2018-12-10 10:23:45.5483,172.8,28.4,16.5,16.44,-44.9,20.12,52,3.53,3.51,0,16.5,16.5
2018-12-10 10:23:45.7984,172.8,28.4,16.5,16.44,-45,20.12,6,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:23:46.0484,172.8,28.4,16.5,16.44,-45,20.25,7,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:23:46.2984,172.8,28.4,16.5,16.44,-44.9,20.06,1,689.8,-32.6,28,16.5,16.5
2018-12-10 10:23:46.5485,172.8,28.4,16.5,16.44,-44.9,20.12,2,689.9,-32.6,28,16.5,16.5
2018-12-10 10:23:46.7985,172.8,28.4,16.5,16.44,-44.9,20.11,61,691.5,686.5,0,16.5,16.5
2018-12-10 10:23:47.0485,172.8,28.4,16.5,16.44,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:23:47.2985,172.8,28.4,16.5,16.44,-45,20.13,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:23:47.5485,172.8,28.4,16.5,16.44,-44.9,20.12,3,689.8,-32.6,26,16.5,16.5
2018-12-10 10:23:47.7985,172.8,28.4,16.5,16.44,-44.9,20.12,4,689.9,-32.6,26,16.5,16.5
2018-12-10 10:23:48.0484,172.8,28.4,16.5,16.44,-44.9,20.13,65,-23020,-23010,0,16.5,16.5
2018-12-10 10:23:48.2984,172.8,28.4,16.5,16.44,-44.9,20.2,66,4710,4710,0,16.5,16.5
2018-12-10 10:23:48.5484,172.8,28.4,16.5,16.44,-44.9,20.12,1,689.8,-32.6,28,16.5,16.5
2018-12-10 10:23:48.7984,172.8,28.4,16.5,16.44,-44.9,20.13,2,689.8,-32.7,28,16.5,16.5
2018-12-10 10:23:49.0484,172.8,28.4,16.5,16.44,-44.9,20.12,65,-23030,-23020,0,16.5,16.5
2018-12-10 10:23:49.2984,172.8,28.4,16.5,16.44,-45,20.13,51,3.53,3.51,0,16.5,16.5
2018-12-10 10:23:49.5484,172.8,28.4,16.5,16.44,-45,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:23:49.7984,172.8,28.4,16.5,16.44,-45,20.11,67,27.4,27.4,0,16.5,16.5
2018-12-10 10:23:50.0484,172.8,28.4,16.5,16.44,-45,20.12,52,3.53,3.51,0,16.5,16.5
2018-12-10 10:23:50.2984,172.8,28.4,16.5,16.44,-45,20.12,6,-23010,27.4,3.5,16.5,16.5
2018-12-10 10:23:50.5484,172.8,28.4,16.5,16.44,-44.9,20.12,7,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:23:50.7985,172.8,28.4,16.5,16.44,-44.9,20.13,1,689.8,-32.7,28,16.5,16.5
2018-12-10 10:23:51.0485,172.8,28.4,16.5,16.44,-44.9,20.12,2,689.8,-32.7,28,16.5,16.5
2018-12-10 10:23:51.2986,172.8,28.4,16.5,16.44,-44.9,20.13,61,691.5,686.5,0,16.5,16.5
2018-12-10 10:23:51.5486,172.8,28.4,16.5,16.44,-45,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:23:51.7985,172.8,28.4,16.5,16.44,-44.9,20.11,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:23:52.0485,172.8,28.4,16.5,16.44,-44.9,20.13,3,689.8,-32.7,26,16.5,16.5
2018-12-10 10:23:52.2985,172.8,28.4,16.5,16.44,-45,20.12,4,689.8,-32.7,26,16.5,16.5
2018-12-10 10:23:52.5484,172.8,28.4,16.5,16.44,-45,20.12,65,-23030,-23020,0,16.5,16.5
2018-12-10 10:23:52.7984,172.8,28.4,16.5,16.44,-44.9,20.14,66,4720,4720,0,16.5,16.5
2018-12-10 10:23:53.0484,172.8,28.4,16.5,16.44,-45,20.12,1,689.8,-32.7,28,16.5,16.5
2018-12-10 10:23:53.2985,172.8,28.4,16.5,16.44,-44.9,20.11,2,689.8,-32.7,28,16.5,16.5
2018-12-10 10:23:53.5485,172.8,28.4,16.5,16.44,-44.9,20.12,65,-23030,-23030,0,16.5,16.5
2018-12-10 10:23:53.7985,172.8,28.4,16.5,16.44,-45,20.13,51,3.53,3.51,0,16.5,16.5
2018-12-10 10:23:54.0485,172.8,28.4,16.5,16.44,-45,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:23:54.2985,172.8,28.4,16.5,16.44,-45,20.12,67,27.4,27.3,0,16.5,16.5
2018-12-10 10:23:54.5485,172.8,28.4,16.5,16.44,-44.9,20.12,52,3.53,3.51,0,16.5,16.5
2018-12-10 10:23:54.7985,172.8,28.4,16.5,16.44,-44.9,20.12,6,-23030,27.4,3.5,16.5,16.5
2018-12-10 10:23:55.0485,172.8,28.4,16.5,16.44,-45,20.12,7,-23030,27.4,3.5,16.5,16.5
2018-12-10 10:23:55.2985,172.8,28.4,16.5,16.44,-44.9,20.14,1,689.8,-32.7,28,16.5,16.5
2018-12-10 10:23:55.5485,172.8,28.4,16.5,16.44,-45,20.14,2,689.8,-32.7,28,16.5,16.5
2018-12-10 10:23:55.7985,172.8,28.4,16.5,16.44,-45,20.12,61,691.4,686.5,0,16.5,16.5
2018-12-10 10:23:56.0485,172.8,28.4,16.5,16.44,-44.9,20.14,62,425,425,0,16.5,16.5
2018-12-10 10:23:56.2985,172.8,28.4,16.5,16.44,-44.9,20.12,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:23:56.5485,172.8,28.4,16.5,16.44,-44.9,20.13,3,689.6,-32.9,26,16.5,16.5
2018-12-10 10:23:56.7985,172.8,28.4,16.5,16.44,-45,20.13,4,689.6,-32.7,26,16.5,16.5
2018-12-10 10:23:57.0485,172.8,28.4,16.5,16.44,-45,20.12,65,-23040,-23030,0,16.5,16.5
2018-12-10 10:23:57.2985,172.8,28.4,16.5,16.44,-45,20.13,66,4720,4720,0,16.5,16.5
2018-12-10 10:23:57.5485,172.8,28.4,16.5,16.44,-44.9,20.12,1,689.6,-32.9,28,16.5,16.5
2018-12-10 10:23:57.7985,172.8,28.4,16.5,16.44,-44.9,20.12,2,689.6,-32.7,28,16.5,16.5
2018-12-10 10:23:58.0485,172.8,28.4,16.5,16.44,-45,20.12,65,-23030,-23030,0,16.5,16.5
2018-12-10 10:23:58.2985,172.8,28.4,16.5,16.44,-45,20.12,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:58.5485,172.8,28.4,16.5,16.44,-44.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 10:23:58.7986,172.8,28.3,16.5,16.38,-44.9,20.12,67,27.4,27.3,0,16.5,16.5
2018-12-10 10:23:59.0486,172.8,28.3,16.5,16.38,-44.9,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:23:59.2986,172.8,28.3,16.5,16.38,-44.9,20.1,6,-23030,27.4,3.5,16.5,16.5
2018-12-10 10:23:59.5486,172.8,28.3,16.5,16.38,-45,20.13,7,-23030,27.3,3.5,16.5,16.5
2018-12-10 10:23:59.7986,172.8,28.3,16.5,16.38,-45,20.12,1,689.6,-32.9,28,16.5,16.5
2018-12-10 10:24:00.0485,172.8,28.3,16.5,16.38,-45,20.13,2,689.6,-32.7,28,16.5,16.5
2018-12-10 10:24:00.2985,172.8,28.3,16.5,16.38,-44.9,20.14,61,691.3,686.4,0,16.5,16.5
2018-12-10 10:24:00.5485,172.8,28.3,16.5,16.38,-44.9,20.13,62,425,425,0,16.5,16.5
2018-12-10 10:24:00.7985,172.8,28.3,16.5,16.38,-45,20.13,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:24:01.0485,172.8,28.3,16.5,16.38,-45,20.13,3,689.6,-32.9,26,16.5,16.5
