Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:24:01.2985,172.8,28.3,16.5,16.38,-45,20.11,4,689.6,-32.7,26,16.5,16.5
2018-12-10 10:24:01.5485,172.8,28.3,16.5,16.38,-45,20.12,65,-23030,-23030,0,16.5,16.5
2018-12-10 10:24:01.7985,172.8,28.3,16.5,16.38,-44.9,20.13,66,4720,4720,0,16.5,16.5
2018-12-10 10:24:02.0486,172.8,28.3,16.5,16.38,-44.9,20.12,1,689.6,-32.9,28,16.5,16.5
2018-12-10 10:24:02.2986,172.8,28.3,16.5,16.38,-45,20.08,2,689.6,-32.7,28,16.5,16.5
2018-12-10 10:24:02.5485,172.8,28.3,16.5,16.38,-45,20.13,65,-23030,-23030,0,16.5,16.5
2018-12-10 10:24:02.7985,172.8,28.3,16.5,16.38,-45,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:03.0485,172.8,28.3,16.5,16.38,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:24:03.2985,172.8,28.3,16.5,16.38,-44.9,20.11,67,27.4,27.3,0,16.5,16.5
2018-12-10 10:24:03.5486,172.8,28.3,16.5,16.38,-44.9,20.12,52,3.53,3.51,0,16.5,16.5
2018-12-10 10:24:03.7986,172.8,28.2,16.5,16.32,-45,20.13,6,-23040,27.4,3.5,16.5,16.5
2018-12-10 10:24:04.0486,172.8,28.2,16.5,16.32,-44.9,20.14,7,-23030,27.3,3.5,16.5,16.5
2018-12-10 10:24:04.2986,172.8,28.2,16.5,16.32,-45,20.12,1,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:04.5486,172.8,28.2,16.5,16.32,-45,20.12,2,689.6,-32.7,28,16.5,16.5
2018-12-10 10:24:04.7986,172.8,28.2,16.5,16.32,-44.9,20.13,61,691.3,686.3,0,16.5,16.5
2018-12-10 10:24:05.0486,172.8,28.2,16.5,16.32,-45,20.13,62,425,425,0,16.5,16.5
2018-12-10 10:24:05.2986,172.8,28.2,16.5,16.32,-45,20.13,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:24:05.5486,172.8,28.2,16.5,16.32,-45,20.11,3,689.5,-32.7,26,16.5,16.5
2018-12-10 10:24:05.7986,172.8,28.2,16.5,16.32,-45,20.12,4,689.6,-32.7,26,16.5,16.5
2018-12-10 10:24:06.0486,172.8,28.2,16.5,16.32,-45,20.13,65,-23030,-23030,0,16.5,16.5
2018-12-10 10:24:06.2986,172.8,28.2,16.5,16.32,-44.9,20.12,66,4720,4720,0,16.5,16.5
2018-12-10 10:24:06.5486,172.8,28.2,16.5,16.32,-45,20.12,1,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:06.7986,172.8,28.2,16.5,16.32,-45,20.13,2,689.6,-32.7,28,16.5,16.5
2018-12-10 10:24:07.0486,172.8,28.2,16.5,16.32,-45,20.11,65,-23030,-23030,0,16.5,16.5
2018-12-10 10:24:07.2986,172.8,28.2,16.5,16.32,-44.9,20.12,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:07.5486,172.8,28.2,16.5,16.32,-44.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:24:07.7986,172.8,28.2,16.5,16.32,-44.9,20.14,67,27.4,27.3,0,16.5,16.5
2018-12-10 10:24:08.0486,172.8,28.2,16.5,16.32,-44.9,20.13,52,3.53,3.51,0,16.5,16.5
2018-12-10 10:24:08.2986,172.8,28.2,16.5,16.32,-45,20.12,6,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:24:08.5486,172.8,28.2,16.5,16.32,-45,20.13,7,-23020,27.3,3.5,16.5,16.5
2018-12-10 10:24:08.7986,172.8,28.2,16.5,16.32,-44.9,20.14,1,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:09.0486,172.8,28.2,16.5,16.32,-44.9,20.12,2,689.6,-32.7,28,16.5,16.5
2018-12-10 10:24:09.2986,172.8,28.2,16.5,16.32,-44.9,20.12,61,691.3,686.3,0,16.5,16.5
2018-12-10 10:24:09.5486,172.8,28.1,16.5,16.26,-45,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:24:09.7986,172.8,28.1,16.5,16.26,-44.9,20.12,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:24:10.0486,172.8,28.1,16.5,16.26,-45,20.12,3,689.5,-32.7,26,16.5,16.5
2018-12-10 10:24:10.2986,172.8,28.1,16.5,16.26,-44.9,20.12,4,689.6,-32.7,26,16.5,16.5
2018-12-10 10:24:10.5486,172.8,28.1,16.5,16.26,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 10:24:10.7986,172.8,28.1,16.5,16.26,-44.9,20.13,66,4720,4720,0,16.5,16.5
2018-12-10 10:24:11.0487,172.8,28.1,16.5,16.26,-45,20.12,1,689.5,-32.9,28,16.5,16.5
2018-12-10 10:24:11.2987,172.8,28.1,16.5,16.26,-45,20.13,2,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:11.5487,172.8,28.1,16.5,16.26,-45,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 10:24:11.7987,172.8,28,16.5,16.2,-45,20.12,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:12.0487,172.8,28,16.5,16.2,-44.9,20.14,63,50,50,0,16.5,16.5
2018-12-10 10:24:12.2987,172.8,28,16.5,16.2,-45,20.12,67,27.4,27.3,0,16.5,16.5
2018-12-10 10:24:12.5487,172.8,28,16.5,16.2,-45,20.14,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:12.7987,172.8,28,16.5,16.2,-45,20.12,6,-23030,27.4,3.5,16.5,16.5
2018-12-10 10:24:13.0487,172.8,28,16.5,16.2,-45,20.12,7,-23020,27.3,3.5,16.5,16.5
2018-12-10 10:24:13.2987,172.8,28,16.5,16.2,-44.9,20.12,1,689.5,-32.9,28,16.5,16.5
2018-12-10 10:24:13.5486,172.8,28,16.5,16.2,-44.9,20.12,2,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:13.7987,172.8,28,16.5,16.2,-44.9,20.13,61,691.2,686.2,0,16.5,16.5
2018-12-10 10:24:14.0487,172.8,28,16.5,16.2,-45,20.13,62,425,425,0,16.5,16.5
2018-12-10 10:24:14.2987,172.8,28,16.5,16.2,-44.9,20.13,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:24:14.5487,172.8,28,16.5,16.2,-44.9,20.12,3,689.5,-32.9,26,16.5,16.5
2018-12-10 10:24:14.7987,172.8,28,16.5,16.2,-44.9,20.18,4,689.5,-32.7,26,16.5,16.5
2018-12-10 10:24:15.0487,172.8,28,16.5,16.2,-44.9,20.13,65,-23020,-23020,0,16.5,16.5
2018-12-10 10:24:15.2987,172.8,28,16.5,16.2,-45,20.13,66,4710,4710,0,16.5,16.5
2018-12-10 10:24:15.5487,172.8,28,16.5,16.2,-44.9,20.13,1,689.5,-32.9,28,16.5,16.5
2018-12-10 10:24:15.7987,172.8,28,16.5,16.2,-45,20.12,2,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:16.0487,172.8,28,16.5,16.2,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 10:24:16.2987,172.8,28,16.5,16.2,-44.9,20.13,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:16.5487,172.8,28,16.5,16.2,-44.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 10:24:16.7987,172.8,28,16.5,16.2,-45,20.12,67,27.4,27.3,0,16.5,16.5
2018-12-10 10:24:17.0487,172.8,28,16.5,16.2,-44.9,20.13,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:17.2987,172.8,28,16.5,16.2,-44.9,20.13,6,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:24:17.5487,172.8,28,16.5,16.2,-44.9,20.12,7,-23020,27.3,3.5,16.5,16.5
2018-12-10 10:24:17.7987,172.8,28,16.5,16.2,-44.9,20.12,1,689.4,-32.7,28,16.5,16.5
2018-12-10 10:24:18.0487,172.8,28,16.5,16.2,-44.9,20.12,2,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:18.2987,172.8,28,16.5,16.2,-45,20.19,61,691.2,686.3,0,16.5,16.5
2018-12-10 10:24:18.5487,172.8,28,16.5,16.2,-44.9,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:24:18.7987,172.8,28,16.5,16.2,-44.9,20.12,64,34.3,34.7,0,16.5,16.5
2018-12-10 10:24:19.0487,172.8,28,16.5,16.2,-44.9,20.13,3,689.4,-32.7,26,16.5,16.5
2018-12-10 10:24:19.2987,172.8,28,16.5,16.2,-45,20.12,4,689.5,-32.7,26,16.5,16.5
2018-12-10 10:24:19.5487,172.8,28,16.5,16.2,-44.9,20.13,65,-23020,-23020,0,16.5,16.5
2018-12-10 10:24:19.7987,172.8,28,16.5,16.2,-45,20.13,66,4710,4710,0,16.5,16.5
2018-12-10 10:24:20.0487,172.8,28,16.5,16.2,-44.9,20.12,1,689.4,-32.7,28,16.5,16.5
2018-12-10 10:24:20.2987,172.8,28,16.5,16.2,-44.9,20.12,2,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:20.5487,172.8,28,16.5,16.2,-44.9,20.12,65,-23020,-23020,0,16.5,16.5
2018-12-10 10:24:20.7987,172.8,28,16.5,16.2,-45,20.11,51,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:21.0487,172.8,28,16.5,16.2,-45,20.13,63,50,50,0,16.5,16.5
2018-12-10 10:24:21.2987,172.8,28,16.5,16.2,-44.9,20.13,67,27.4,27.3,0,16.5,16.5
2018-12-10 10:24:21.5487,172.8,28,16.5,16.2,-44.9,20.11,52,3.52,3.51,0,16.5,16.5
2018-12-10 10:24:21.7987,172.8,28,16.25,16.2,-45,20.16,6,-23020,27.4,3.5,16.5,16.5
2018-12-10 10:24:22.0487,172.8,28,16.25,16.2,-45,20.12,7,-23020,27.3,3.5,16.5,16.5
2018-12-10 10:24:22.2988,172.8,28,16.25,16.2,-45,20.13,1,689.4,-32.7,28,16.5,16.5
2018-12-10 10:24:22.5488,172.8,28,16.25,16.2,-44.9,20.12,2,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:22.7988,172.8,28,16.25,16.2,-44.9,20.13,61,691.1,686.2,0,16.5,16.5
2018-12-10 10:24:23.0488,172.8,28,16.25,16.2,-44.9,20.14,62,425,425,0,16.5,16.5
2018-12-10 10:24:23.2988,172.8,28,16.25,16.2,-44.9,20.12,64,34.2,34.6,0,16.5,16.5
2018-12-10 10:24:23.5488,172.8,28,16.25,16.2,-45,20.12,3,689.4,-32.7,26,16.5,16.5
2018-12-10 10:24:23.7988,172.8,28,16.25,16.2,-45,20.12,4,689.5,-32.7,26,16.5,16.5
2018-12-10 10:24:24.0488,172.8,28,16.25,16.2,-45,20.13,65,-23020,-23010,0,16.5,16.5
2018-12-10 10:24:24.2988,172.8,28,16.25,16.2,-44.9,20.14,66,4710,4710,0,16.5,16.5
2018-12-10 10:24:24.5488,172.8,28,16.25,16.2,-44.9,20.12,1,689.4,-32.7,28,16.5,16.5
2018-12-10 10:24:24.7988,172.8,28,16.25,16.2,-44.9,20.18,2,689.5,-32.7,28,16.5,16.5
2018-12-10 10:24:25.0488,172.8,28,16.25,16.2,-45,20.12,65,-23020,-23000,0,16.5,16.5
2018-12-10 10:24:25.2988,172.8,28,16.25,16.2,-44.9,20.13,51,3.52,3.51,0,16.5,16
2018-12-10 10:24:25.5488,172.8,28,16.25,16.2,-44.9,20.12,63,50,50,0,16.5,16
2018-12-10 10:24:25.7988,172.8,28,16,16.2,-44.9,20.13,67,27.4,27.3,0,16.5,16
2018-12-10 10:24:26.0487,172.8,28,16,16.2,-44.9,20.12,52,3.52,3.51,0,16.5,16
2018-12-10 10:24:26.2987,172.8,28,16,16.2,-44.9,20.12,6,-23030,27.4,3.5,16.5,16
2018-12-10 10:24:26.5487,172.8,28,16,16.2,-45,20.12,7,-23010,27.3,3.5,16.5,16
2018-12-10 10:24:26.7987,172.8,28,16,16.2,-45,20.12,1,689.4,-32.9,28,16.5,16
2018-12-10 10:24:27.0487,172.8,28,16,16.2,-44.9,20.12,2,689.5,-32.7,28,16.5,16
2018-12-10 10:24:27.2988,172.8,28,16,16.2,-44.9,20.12,61,691.3,686.2,0,16.5,16
2018-12-10 10:24:27.5488,172.8,28,16,16.2,-44.9,20.11,62,425,425,0,16.5,16
2018-12-10 10:24:27.7989,172.8,28,16,16.2,-44.9,20.13,64,34.3,34.7,0,16.5,16
2018-12-10 10:24:28.0489,172.8,28,16,16.2,-44.9,20.14,3,689.4,-32.9,26,16.5,16
2018-12-10 10:24:28.2989,172.8,28,16,16.2,-44.9,20.13,4,689.5,-32.7,26,16.5,16
2018-12-10 10:24:28.5488,172.8,28,16,16.2,-44.9,20.13,65,-23010,-23000,0,16.5,16
2018-12-10 10:24:28.7988,172.8,28,16,16.2,-44.9,20.12,66,4710,4710,0,16.5,16
2018-12-10 10:24:29.0488,172.8,28,16,16.2,-44.9,20.12,1,689.4,-32.9,28,16.5,16
2018-12-10 10:24:29.2988,172.8,28,16,16.2,-44.9,20.12,2,689.5,-32.7,28,16.5,16
2018-12-10 10:24:29.5488,172.8,28,16,16.2,-44.9,20.13,65,-23020,-23000,0,16.5,16
2018-12-10 10:24:29.7989,172.8,28,16,16.2,-44.9,20.13,51,3.52,3.51,0,16.5,16
2018-12-10 10:24:30.0489,172.8,28,16,16.2,-44.9,20.12,63,50,50,0,16.5,16
2018-12-10 10:24:30.2988,172.8,28,16,16.2,-44.9,20.12,67,27.4,27.3,0,16.5,16
2018-12-10 10:24:30.5488,172.8,28,16,16.2,-44.9,20.11,52,3.52,3.51,0,16.5,16
2018-12-10 10:24:30.7988,172.8,28,16,16.2,-45,20.13,6,-23010,27.4,3.5,16.5,16
2018-12-10 10:24:31.0488,172.8,28,16,16.2,-44.9,20.12,7,-23000,27.3,3.5,16.5,16
2018-12-10 10:24:31.2988,172.8,28,16,16.2,-44.9,20.12,1,689.4,-32.9,28,16.5,16
2018-12-10 10:24:31.5488,172.8,28,16,16.2,-44.9,20.1,2,689.5,-32.7,28,16.5,16
2018-12-10 10:24:31.7989,172.8,28,16,16.2,-44.9,20.13,61,691.1,686.2,0,16.5,16
2018-12-10 10:24:32.0489,172.8,28,16,16.2,-44.9,20.13,62,425,425,0,16.5,16
2018-12-10 10:24:32.2989,172.8,28,16,16.2,-44.9,20.32,64,34.3,34.6,0,16.5,16
2018-12-10 10:24:32.5489,172.8,28,16,16.2,-44.9,20.11,3,689.4,-32.7,26,16,16
2018-12-10 10:24:32.7989,172.8,28,16,16.2,-44.9,20.14,4,689.4,-32.6,26,16,16
2018-12-10 10:24:33.0489,172.8,28,16,16.2,-44.9,20.12,65,-23010,-23000,0,16,16
2018-12-10 10:24:33.2989,172.8,28,16,16.2,-44.9,20.12,66,4710,4710,0,16,16
2018-12-10 10:24:33.5489,172.8,28,16,16.2,-44.9,20.12,1,689.4,-32.7,28,16,16
2018-12-10 10:24:33.7989,172.8,28,16,16.2,-44.9,20.13,2,689.4,-32.6,28,16,16
2018-12-10 10:24:34.0489,172.8,28,16,16.2,-44.9,20.12,65,-23000,-23000,0,16,16
2018-12-10 10:24:34.2989,172.8,28,16,16.2,-44.9,20.12,51,3.52,3.51,0,16,16
2018-12-10 10:24:34.5489,172.8,28,16,16.2,-44.9,20.12,63,50,50,0,16,16
2018-12-10 10:24:34.7989,172.8,28,16,16.2,-44.9,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:24:35.0489,172.8,28,16,16.2,-45,20.12,52,3.52,3.51,0,16,16
2018-12-10 10:24:35.2989,172.8,28,16,16.2,-45,20.13,6,-23010,27.4,3.5,16,16
2018-12-10 10:24:35.5490,172.8,28,16,16.2,-44.9,20.12,7,-23010,27.3,3.5,16,16
2018-12-10 10:24:35.7990,172.8,28,16,16.2,-44.9,20.13,1,689.4,-32.7,28,16,16
2018-12-10 10:24:36.0490,172.8,28,16,16.2,-44.9,20.12,2,689.4,-32.6,28,16,16
2018-12-10 10:24:36.2990,172.8,28,16,16.2,-44.9,20.12,61,691.1,686.1,0,16,16
2018-12-10 10:24:36.5490,172.8,28,16,16.2,-44.9,20.11,62,425,425,0,16,16
2018-12-10 10:24:36.7990,172.8,28,16,16.2,-44.9,20.12,64,34.2,34.6,0,16,16
2018-12-10 10:24:37.0490,172.8,28,16,16.2,-44.9,20.12,3,689.4,-32.7,26,16,16
2018-12-10 10:24:37.2990,172.8,28,16,16.2,-44.9,20.12,4,689.4,-32.6,26,16,16
2018-12-10 10:24:37.5489,172.8,28,16,16.2,-44.9,20.12,65,-23010,-23000,0,16,16
2018-12-10 10:24:37.7989,172.8,28,16,16.2,-44.9,20.12,66,4710,4710,0,16,16
2018-12-10 10:24:38.0489,172.8,28,16,16.2,-45,20.12,1,689.4,-32.7,28,16,16
2018-12-10 10:24:38.2989,172.8,28,16,16.2,-44.9,20.13,2,689.4,-32.6,28,16,16
2018-12-10 10:24:38.5489,172.8,28,16,16.2,-44.9,20.12,65,-23010,-23010,0,16,16
2018-12-10 10:24:38.7989,172.8,28,16,16.2,-44.9,20.12,51,3.52,3.51,0,16,16
2018-12-10 10:24:39.0489,172.8,28,16,16.2,-44.9,20.13,63,50,50,0,16,16
2018-12-10 10:24:39.2989,172.8,28,16,16.2,-45,20.17,67,27.4,27.3,0,16,16
2018-12-10 10:24:39.5489,172.8,28,16,16.2,-44.9,20.12,52,3.52,3.51,0,16,16
2018-12-10 10:24:39.7989,172.8,28,16,16.2,-44.9,20.11,6,-23010,27.4,3.5,16,16
2018-12-10 10:24:40.0489,172.8,28,16,16.2,-44.9,20.12,7,-23010,27.3,3.5,16,16
2018-12-10 10:24:40.2989,172.8,28,16,16.2,-44.9,20.13,1,689.3,-32.7,28,16,16
2018-12-10 10:24:40.5489,172.8,27.8,16,16.09,-44.9,20.12,2,689.2,-32.7,28,16,16
2018-12-10 10:24:40.7989,172.8,27.8,16,16.09,-44.9,20.13,61,691,686,0,16,16
2018-12-10 10:24:41.0490,172.8,27.8,16,16.09,-44.9,20.12,62,425,425,0,16,16
2018-12-10 10:24:41.2990,172.8,27.8,16,16.09,-44.9,20.13,64,34.2,34.6,0,16,16
2018-12-10 10:24:41.5490,172.8,27.8,16,16.09,-44.9,20.13,3,689.3,-32.7,26,16,16
2018-12-10 10:24:41.7990,172.8,27.6,16,15.97,-45,20.11,4,689.2,-32.7,26,16,16
2018-12-10 10:24:42.0490,172.8,27.6,16,15.97,-44.9,20.11,65,-23020,-23020,0,16,16
2018-12-10 10:24:42.2990,172.8,27.6,16,15.97,-45,20.13,66,4710,4710,0,16,16
2018-12-10 10:24:42.5490,172.8,27.6,16,15.97,-44.9,20.12,1,689.3,-32.7,28,16,16
2018-12-10 10:24:42.7991,172.8,27.6,16,15.97,-44.9,20.13,2,689.2,-32.7,28,16,16
2018-12-10 10:24:43.0491,172.8,27.6,16,15.97,-44.9,20.13,65,-23020,-23010,0,16,16
2018-12-10 10:24:43.2992,172.8,27.6,16,15.97,-44.9,20.13,51,3.52,3.51,0,16,16
2018-12-10 10:24:43.5491,172.8,27.6,16,15.97,-45,20.11,63,50,50,0,16,16
2018-12-10 10:24:43.7991,172.8,27.6,16,15.97,-44.9,20.13,67,27.4,27.3,0,16,16
2018-12-10 10:24:44.0490,172.8,27.6,16,15.97,-44.9,20.12,52,3.52,3.5,0,16,16
2018-12-10 10:24:44.2990,172.8,27.6,16,15.97,-44.9,20.13,6,-23020,27.4,3.5,16,16
2018-12-10 10:24:44.5490,172.8,27.6,16,15.97,-44.9,20.13,7,-23020,27.3,3.5,16,16
2018-12-10 10:24:44.7990,172.8,27.6,16,15.97,-44.9,20.13,1,689.3,-32.7,28,16,16
2018-12-10 10:24:45.0490,172.8,27.6,16,15.97,-45,20.13,2,689.2,-32.7,28,16,16
2018-12-10 10:24:45.2990,172.8,27.6,16,15.97,-44.9,20.12,61,691,686,0,16,16
2018-12-10 10:24:45.5490,172.8,27.6,16,15.97,-44.9,20.13,62,425,425,0,16,16
2018-12-10 10:24:45.7990,172.8,27.6,16,15.97,-44.9,20.12,64,34.3,34.7,0,16,16
2018-12-10 10:24:46.0490,172.8,27.6,16,15.97,-45,20.14,3,689.3,-32.7,26,16,16
2018-12-10 10:24:46.2990,172.8,27.6,16,15.97,-44.9,20.1,4,689.2,-32.7,26,16,16
2018-12-10 10:24:46.5491,172.8,27.6,16,15.97,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:24:46.7990,172.8,27.6,16,15.97,-44.9,20.12,66,4710,4710,0,16,16
2018-12-10 10:24:47.0490,172.8,27.6,16,15.97,-44.9,20.12,1,689.1,-32.9,28,16,16
2018-12-10 10:24:47.2990,172.8,27.6,16,15.97,-44.9,20.12,2,689.3,-32.7,28,16,16
2018-12-10 10:24:47.5490,172.8,27.6,16,15.97,-45,20.12,65,-23020,-23010,0,16,16
2018-12-10 10:24:47.7990,172.8,27.6,16,15.97,-45,20.12,51,3.52,3.5,0,16,16
2018-12-10 10:24:48.0490,172.8,27.6,16,15.97,-44.9,20.13,63,50,50,0,16,16
2018-12-10 10:24:48.2990,172.8,27.6,16,15.97,-44.9,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:24:48.5490,172.8,27.6,16,15.97,-44.9,20,52,3.52,3.51,0,16,16
2018-12-10 10:24:48.7990,172.8,27.6,16,15.97,-44.9,20.13,6,-23020,27.4,3.5,16,16
2018-12-10 10:24:49.0490,172.8,27.6,16,15.97,-44.9,20.13,7,-23010,27.3,3.5,16,16
2018-12-10 10:24:49.2990,172.8,27.6,16,15.97,-44.9,20.13,1,689.1,-32.9,28,16,16
2018-12-10 10:24:49.5490,172.8,27.6,16,15.97,-44.9,20.12,2,689.3,-32.7,28,16,16
2018-12-10 10:24:49.7990,172.8,27.6,16,15.97,-44.9,20.12,61,691,686,0,16,16
2018-12-10 10:24:50.0490,172.8,27.6,16,15.97,-44.9,20.13,62,425,425,0,16,16
2018-12-10 10:24:50.2991,172.8,27.6,16,15.97,-44.9,20.12,64,34.2,34.6,0,16,16
2018-12-10 10:24:50.5491,172.8,27.6,16,15.97,-45,20.13,3,689.1,-32.9,26,16,16
2018-12-10 10:24:50.7991,172.8,27.6,16,15.97,-44.9,20.12,4,689.3,-32.7,26,16,16
2018-12-10 10:24:51.0491,172.8,27.6,16,15.97,-44.9,20.13,65,-23020,-23010,0,16,16
2018-12-10 10:24:51.2991,172.8,27.6,16,15.97,-44.9,20.04,66,4710,4710,0,16,16
2018-12-10 10:24:51.5491,172.8,27.6,16,15.97,-44.9,20.24,1,689.1,-32.9,28,16,16
2018-12-10 10:24:51.7991,172.8,27.6,16,15.97,-44.9,20.13,2,689.3,-32.7,28,16,16
2018-12-10 10:24:52.0491,172.8,27.6,16,15.97,-45,20.11,65,-23020,-23010,0,16,16
2018-12-10 10:24:52.2991,172.8,27.6,16,15.97,-44.9,20.12,51,3.52,3.5,0,16,16
2018-12-10 10:24:52.5491,172.8,27.6,16,15.97,-44.9,20.09,63,50,50,0,16,16
2018-12-10 10:24:52.7991,172.8,27.6,16,15.97,-44.9,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:24:53.0491,172.8,27.6,16,15.97,-45,20.12,52,3.52,3.51,0,16,16
2018-12-10 10:24:53.2991,172.8,27.6,16,15.97,-44.9,20.12,6,-23010,27.4,3.5,16,16
2018-12-10 10:24:53.5491,172.8,27.6,16,15.97,-45,20.13,7,-23020,27.3,3.5,16,16
2018-12-10 10:24:53.7991,172.8,27.6,16,15.97,-44.9,20.13,1,689.1,-32.9,28,16,16
2018-12-10 10:24:54.0491,172.8,27.6,16,15.97,-44.9,20.12,2,689.3,-32.7,28,16,16
2018-12-10 10:24:54.2991,172.8,27.6,16,15.97,-44.9,20.13,61,691,686,0,16,16
2018-12-10 10:24:54.5491,172.8,27.6,16,15.97,-45,20.09,62,425,425,0,16,16
2018-12-10 10:24:54.7991,172.8,27.6,16,15.97,-44.9,20.13,64,34.3,34.7,0,16,16
2018-12-10 10:24:55.0491,172.8,27.6,16,15.97,-45,20.14,3,689.2,-32.7,26,16,16
2018-12-10 10:24:55.2991,172.8,27.6,16,15.97,-44.9,20.13,4,689.2,-32.7,26,16,16
2018-12-10 10:24:55.5491,172.8,27.6,16,15.97,-44.9,20.11,65,-23020,-23020,0,16,16
2018-12-10 10:24:55.7991,172.8,27.6,16,15.97,-44.9,20.12,66,4710,4710,0,16,16
2018-12-10 10:24:56.0491,172.8,27.6,16,15.97,-45,20.13,1,689.2,-32.7,28,16,16
2018-12-10 10:24:56.2991,172.8,27.6,16,15.97,-45,20.12,2,689.2,-32.7,28,16,16
2018-12-10 10:24:56.5491,172.8,27.6,16,15.97,-45,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:24:56.7991,172.8,27.6,16,15.97,-44.9,20.12,51,3.52,3.51,0,16,16
2018-12-10 10:24:57.0492,172.8,27.6,16,15.97,-44.9,20.12,63,50,50,0,16,16
2018-12-10 10:24:57.2992,172.8,27.6,16,15.97,-44.9,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:24:57.5492,172.8,27.6,16,15.97,-44.9,20.12,52,3.52,3.51,0,16,16
2018-12-10 10:24:57.7992,172.8,27.6,16,15.97,-44.9,20.13,6,-23010,27.4,3.5,16,16
2018-12-10 10:24:58.0492,172.8,27.6,16,15.97,-44.9,20.13,7,-23020,27.3,3.5,16,16
2018-12-10 10:24:58.2992,172.8,27.6,16,15.97,-44.9,20.12,1,689.2,-32.7,28,16,16
2018-12-10 10:24:58.5492,172.8,27.6,16,15.97,-44.9,20.13,2,689.2,-32.7,28,16,16
2018-12-10 10:24:58.7991,172.8,27.6,16,15.97,-44.9,20.13,61,690.8,685.9,0,16,16
2018-12-10 10:24:59.0491,172.8,27.6,16,15.97,-44.9,20.12,62,425,425,0,16,16
2018-12-10 10:24:59.2991,172.8,27.6,16,15.97,-45,20.12,64,34.2,34.6,0,16,16
2018-12-10 10:24:59.5491,172.8,27.6,16,15.97,-45,20.12,3,689.2,-32.7,26,16,16
2018-12-10 10:24:59.7991,172.8,27.6,16,15.97,-44.9,20.12,4,689.2,-32.7,26,16,16
2018-12-10 10:25:00.0491,172.8,27.6,16,15.97,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:25:00.2991,172.8,27.6,16,15.97,-44.9,20.12,66,4710,4710,0,16,16
2018-12-10 10:25:00.5491,172.8,27.6,16,15.97,-45,20.13,1,689.2,-32.7,28,16,16
2018-12-10 10:25:00.7991,172.8,27.6,16,15.97,-44.9,20.12,2,689.2,-32.7,28,16,16
2018-12-10 10:25:01.0492,172.8,27.6,16,15.97,-44.9,20.13,65,-23020,-23020,0,16,16
2018-12-10 10:25:01.2992,172.8,27.6,16,15.97,-44.9,20.13,51,3.52,3.51,0,16,16
2018-12-10 10:25:01.5492,172.8,27.6,16,15.97,-44.9,20.12,63,50,50,0,16,16
2018-12-10 10:25:01.7992,172.8,27.6,16,15.97,-44.9,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:25:02.0492,172.8,27.6,16,15.97,-44.9,20.14,52,3.52,3.5,0,16,16
2018-12-10 10:25:02.2992,172.8,27.6,16,15.97,-45,20.13,6,-23020,27.4,3.5,16,16
2018-12-10 10:25:02.5492,172.8,27.6,16,15.97,-44.9,20.13,7,-23020,27.3,3.5,16,16
2018-12-10 10:25:02.7992,172.8,27.6,16,15.97,-45,20.12,1,689.1,-32.9,28,16,16
2018-12-10 10:25:03.0492,172.8,27.6,16,15.97,-45,20.13,2,689.1,-32.7,28,16,16
2018-12-10 10:25:03.2992,172.8,27.6,16,15.97,-45,20.12,61,690.8,685.9,0,16,16
2018-12-10 10:25:03.5492,172.8,27.6,16,15.97,-45,20.12,62,425,425,0,16,16
2018-12-10 10:25:03.7992,172.8,27.6,16,15.97,-44.9,20.11,64,34.2,34.6,0,16,16
2018-12-10 10:25:04.0492,172.8,27.6,16,15.97,-44.9,20.13,3,689.1,-32.9,26,16,16
2018-12-10 10:25:04.2992,172.8,27.6,16,15.97,-44.9,20.12,4,689.1,-32.7,26,16,16
2018-12-10 10:25:04.5492,172.8,27.6,16,15.97,-45,20.13,65,-23030,-23030,0,16,16
2018-12-10 10:25:04.7992,172.8,27.6,16,15.97,-45,20.13,66,4710,4700,0,16,16
2018-12-10 10:25:05.0492,172.8,27.6,16,15.97,-45,20.12,1,689.1,-32.9,28,16,16
2018-12-10 10:25:05.2992,172.8,27.6,16,15.97,-44.9,20.12,2,689.1,-32.7,28,16,16
2018-12-10 10:25:05.5492,172.8,27.6,16,15.97,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:25:05.7992,172.8,27.6,16,15.97,-45,20.13,51,3.52,3.51,0,16,16
2018-12-10 10:25:06.0492,172.8,27.6,16,15.97,-45,20.13,63,50,50,0,16,16
2018-12-10 10:25:06.2992,172.8,27.6,16,15.97,-45,20.11,67,27.4,27.3,0,16,16
2018-12-10 10:25:06.5492,172.8,27.6,16,15.97,-44.9,20.13,52,3.52,3.5,0,16,16
2018-12-10 10:25:06.7992,172.8,27.6,16,15.97,-44.9,20.11,6,-23020,27.4,3.5,16,16
2018-12-10 10:25:07.0492,172.8,27.6,16,15.97,-45,20.12,7,-23020,27.3,3.5,16,16
2018-12-10 10:25:07.2992,172.8,27.6,16,15.97,-45,20.12,1,689.1,-32.9,28,16,16
2018-12-10 10:25:07.5492,172.8,27.6,16,15.97,-45,20.13,2,689.1,-32.7,28,16,16
2018-12-10 10:25:07.7992,172.8,27.6,16,15.97,-45,20.12,61,690.7,685.8,0,16,16
2018-12-10 10:25:08.0492,172.8,27.6,16,15.97,-44.9,20.13,62,425,425,0,16,16
2018-12-10 10:25:08.2992,172.8,27.6,16,15.97,-44.9,20.12,64,34.3,34.7,0,16,16
2018-12-10 10:25:08.5493,172.8,27.6,16,15.97,-44.9,20.12,3,689.1,-32.9,26,16,16
2018-12-10 10:25:08.7993,172.8,27.6,16,15.97,-44.9,20.12,4,689.1,-32.7,26,16,16
2018-12-10 10:25:09.0493,172.8,27.6,16,15.97,-44.9,20.13,65,-23010,-23010,0,16,16
2018-12-10 10:25:09.2994,172.8,27.6,16,15.97,-44.9,20.11,66,4700,4700,0,16,16
2018-12-10 10:25:09.5494,172.8,27.6,16,15.97,-44.9,20.13,1,689,-32.9,28,16,16
2018-12-10 10:25:09.7993,172.8,27.6,16,15.97,-44.9,20.08,2,689.1,-32.7,28,16,16
2018-12-10 10:25:10.0493,172.8,27.6,16,15.97,-44.9,20.13,65,-23010,-23010,0,16,16
2018-12-10 10:25:10.2992,172.8,27.6,16,15.97,-45,20.13,51,3.52,3.5,0,16,16
2018-12-10 10:25:10.5492,172.8,27.6,16,15.97,-45,20.13,63,50,50,0,16,16
2018-12-10 10:25:10.7993,172.8,27.6,16,15.97,-44.9,20.13,67,27.4,27.3,0,16,16
2018-12-10 10:25:11.0493,172.8,27.6,16,15.97,-44.9,20.12,52,3.52,3.5,0,16,16
2018-12-10 10:25:11.2993,172.8,27.6,16,15.97,-44.9,20.12,6,-23020,27.4,3.5,16,16
2018-12-10 10:25:11.5493,172.8,27.2,16,15.74,-45,20.13,7,-23020,27.3,3.5,16,16
2018-12-10 10:25:11.7992,172.8,27.2,16,15.74,-45,20.11,1,689,-32.9,28,16,16
2018-12-10 10:25:12.0492,172.8,27.2,16,15.74,-44.9,20.14,2,689.1,-32.7,28,16,16
2018-12-10 10:25:12.2992,172.8,27.2,16,15.74,-44.9,20.12,61,690.9,685.8,0,16,16
2018-12-10 10:25:12.5492,172.8,27.2,16,15.74,-44.9,20.13,62,425,425,0,16,16
2018-12-10 10:25:12.7993,172.8,27.2,16,15.74,-44.9,20.12,64,34.3,34.7,0,16,16
2018-12-10 10:25:13.0493,172.8,27.2,16,15.74,-45,20.14,3,689,-32.9,26,16,16
2018-12-10 10:25:13.2993,172.8,27.2,16,15.74,-45,20.13,4,689.1,-32.7,26,16,16
2018-12-10 10:25:13.5493,172.8,27.2,16,15.74,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:25:13.7993,172.8,27.2,16,15.74,-44.9,20.13,66,4680,4680,0,16,16
2018-12-10 10:25:14.0493,172.8,27.2,16,15.74,-44.9,20.12,1,689,-32.9,28,16,16
2018-12-10 10:25:14.2993,172.8,27.2,16,15.74,-45,20.12,2,689.1,-32.7,28,16,16
2018-12-10 10:25:14.5493,172.8,27.2,16,15.74,-44.9,20.13,65,-23020,-23020,0,16,16
2018-12-10 10:25:14.7993,172.8,27.2,16,15.74,-44.9,20.12,51,3.52,3.5,0,16,16
2018-12-10 10:25:15.0493,172.8,27.2,16,15.74,-44.9,20.13,63,50,50,0,16,16
2018-12-10 10:25:15.2993,172.8,27.2,16,15.74,-44.9,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:25:15.5493,172.8,27.2,16,15.74,-44.9,20.13,52,3.52,3.5,0,16,16
2018-12-10 10:25:15.7993,172.8,27.2,16,15.74,-45,20.11,6,-23020,27.4,3.5,16,16
2018-12-10 10:25:16.0493,172.8,27.2,16,15.74,-44.9,20.13,7,-23020,27.3,3.5,16,16
2018-12-10 10:25:16.2993,172.8,27.2,16,15.74,-45,20.12,1,689.1,-32.9,28,16,16
2018-12-10 10:25:16.5493,172.8,27.2,16,15.74,-44.9,20.12,2,689,-32.7,28,16,16
2018-12-10 10:25:16.7993,172.8,27.2,16,15.74,-44.9,20.11,61,690.8,685.8,0,16,16
2018-12-10 10:25:17.0493,172.8,27.2,16,15.74,-44.9,20.12,62,425,425,0,16,16
2018-12-10 10:25:17.2993,172.8,27.2,16,15.74,-45,20.13,64,34.3,34.7,0,16,16
2018-12-10 10:25:17.5493,172.8,27.2,16,15.74,-45,20.13,3,689.1,-32.9,26,16,16
2018-12-10 10:25:17.7994,172.8,27.2,16,15.74,-44.9,20.27,4,689,-32.7,26,16,16
2018-12-10 10:25:18.0494,172.8,27.2,16,15.74,-44.9,20.12,65,-23010,-23010,0,16,16
2018-12-10 10:25:18.2994,172.8,27.2,16,15.74,-44.9,20.13,66,4680,4670,0,16,16
2018-12-10 10:25:18.5494,172.8,27.2,16,15.74,-44.9,20.12,1,689.1,-32.9,28,16,16
2018-12-10 10:25:18.7994,172.8,27.2,16,15.74,-45,20.13,2,689,-32.7,28,16,16
2018-12-10 10:25:19.0495,172.8,27.2,16,15.74,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:25:19.2995,172.8,27.2,16,15.74,-44.9,20.14,51,3.52,3.5,0,16,16
2018-12-10 10:25:19.5495,172.8,27.2,16,15.74,-44.9,20.12,63,50,50,0,16,16
2018-12-10 10:25:19.7995,172.8,27.2,16,15.74,-44.9,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:25:20.0495,172.8,27.2,16,15.74,-44.9,20.12,52,3.52,3.5,0,16,16
2018-12-10 10:25:20.2994,172.8,27.2,16,15.74,-45,20.13,6,-23020,27.4,3.5,16,16
2018-12-10 10:25:20.5494,172.8,27.2,16,15.74,-44.9,20.14,7,-23020,27.3,3.5,16,16
2018-12-10 10:25:20.7994,172.8,27.2,16,15.74,-44.9,20.15,1,689.1,-32.9,28,16,16
2018-12-10 10:25:21.0494,172.8,27.2,16,15.74,-45,20.14,2,689,-32.7,28,16,16
2018-12-10 10:25:21.2995,172.8,27.2,16,15.74,-45,20.12,61,690.7,685.8,0,16,16
2018-12-10 10:25:21.5495,172.8,27.2,16,15.74,-45,20.12,62,425,425,0,16,16
2018-12-10 10:25:21.7995,172.8,27.2,16,15.74,-45,20.13,64,34.2,34.6,0,16,16
2018-12-10 10:25:22.0495,172.8,27.2,16,15.74,-44.9,20.13,3,689.1,-32.9,26,16,16
2018-12-10 10:25:22.2996,172.8,27.2,16,15.74,-44.9,20.12,4,689,-32.7,26,16,16
2018-12-10 10:25:22.5496,172.8,27.2,16,15.74,-45,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:25:22.7996,172.8,27.2,16,15.74,-45,20.12,66,4680,4680,0,16,16
2018-12-10 10:25:23.0495,172.8,27.2,16,15.74,-45,20.13,1,689,-32.9,28,16,16
2018-12-10 10:25:23.2994,172.8,27.2,16,15.74,-44.9,20.12,2,689,-32.7,28,16,16
2018-12-10 10:25:23.5494,172.8,27.2,16,15.74,-44.9,20.2,65,-23020,-23020,0,16,16
2018-12-10 10:25:23.7994,172.8,27.2,16,15.74,-44.9,20.12,51,3.52,3.5,0,16,16
2018-12-10 10:25:24.0494,172.8,27.2,16,15.74,-45,20.13,63,50,50,0,16,16
2018-12-10 10:25:24.2994,172.8,27.2,16,15.74,-45,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:25:24.5494,172.8,27.2,16,15.74,-45,20.12,52,3.52,3.5,0,16,16
2018-12-10 10:25:24.7994,172.8,27.2,16,15.74,-44.9,20.12,6,-23020,27.4,3.5,16,16
2018-12-10 10:25:25.0494,172.8,27.2,16,15.74,-44.9,20.12,7,-23030,27.3,3.5,16,16
2018-12-10 10:25:25.2994,172.8,27.2,16,15.74,-44.9,20.12,1,689,-32.9,28,16,16
2018-12-10 10:25:25.5494,172.8,27.2,16,15.74,-45,20.12,2,689,-32.7,28,16,16
2018-12-10 10:25:25.7994,172.8,27.2,16,15.74,-45,20.12,61,690.6,685.6,0,16,16
2018-12-10 10:25:26.0494,172.8,27.2,16,15.74,-45,20.12,62,425,425,0,16,16
2018-12-10 10:25:26.2994,172.8,27.2,16,15.74,-44.9,20.13,64,34.2,34.6,0,16,16
2018-12-10 10:25:26.5494,172.8,27.1,15.75,15.68,-44.9,20.21,3,689,-32.9,26,16,16
2018-12-10 10:25:26.7994,172.8,27.1,15.75,15.68,-44.9,20.12,4,689,-32.7,26,16,16
2018-12-10 10:25:27.0494,172.8,27.1,15.75,15.68,-44.9,20.12,65,-23020,-23020,0,16,16
2018-12-10 10:25:27.2994,172.8,27.1,15.75,15.68,-45,20.12,66,4680,4680,0,16,16
2018-12-10 10:25:27.5494,172.8,27.1,15.75,15.68,-44.9,20.12,1,689,-32.9,28,16,16
2018-12-10 10:25:27.7994,172.8,27.1,15.75,15.68,-44.9,20.12,2,689,-32.7,28,16,16
2018-12-10 10:25:28.0495,172.8,27.1,15.75,15.68,-44.9,20.13,65,-23010,-23020,0,16,16
2018-12-10 10:25:28.2995,172.8,27.1,15.75,15.68,-44.9,20.14,51,3.52,3.5,0,16,16
2018-12-10 10:25:28.5495,172.8,27.1,15.75,15.68,-44.9,20.12,63,50,50,0,16,16
2018-12-10 10:25:28.7995,172.8,27.1,15.75,15.68,-45,20.12,67,27.4,27.3,0,16,16
2018-12-10 10:25:29.0495,172.8,27.1,15.75,15.68,-45,20.12,52,3.52,3.5,0,16,16
2018-12-10 10:25:29.2995,172.8,27.1,15.75,15.68,-44.9,20.12,6,-23000,27.4,3.5,16,16
2018-12-10 10:25:29.5495,172.8,27.1,15.75,15.68,-44.9,20.13,7,-23020,27.3,3.5,16,16
2018-12-10 10:25:29.7995,172.8,27.1,15.75,15.68,-45,20.12,1,689,-32.9,28,16,16
2018-12-10 10:25:30.0495,172.8,27.1,15.75,15.68,-44.9,20.12,2,689,-32.7,28,16,16
2018-12-10 10:25:30.2995,172.8,27.1,15.75,15.68,-44.9,20.13,61,690.6,685.6,0,15.5,16
2018-12-10 10:25:30.5495,172.8,27.1,15.75,15.68,-44.9,20.12,62,425,425,0,15.5,16
2018-12-10 10:25:30.7995,172.8,27.1,15.5,15.68,-44.9,20.12,64,34.2,34.7,0,15.5,16
2018-12-10 10:25:31.0495,172.8,27.1,15.5,15.68,-45,20.13,3,688.8,-32.9,26,15.5,16
2018-12-10 10:25:31.2996,172.8,27.1,15.5,15.68,-45,20.12,4,688.9,-32.7,26,15.5,16
2018-12-10 10:25:31.5496,172.8,27.1,15.5,15.68,-44.9,20.12,65,-23000,-23020,0,15.5,16
2018-12-10 10:25:31.7996,172.8,27.1,15.5,15.68,-44.9,20.13,66,4690,4690,0,15.5,16
2018-12-10 10:25:32.0496,172.8,27.1,15.5,15.68,-44.9,20.1,1,688.8,-32.9,28,15.5,16
2018-12-10 10:25:32.2996,172.8,27.1,15.5,15.68,-44.9,20.13,2,688.9,-32.7,28,15.5,16
2018-12-10 10:25:32.5496,172.8,27.1,15.5,15.68,-44.9,20.12,65,-23000,-23020,0,15.5,16
2018-12-10 10:25:32.7996,172.8,27.1,15.5,15.68,-45,20.12,51,3.52,3.5,0,15.5,16
2018-12-10 10:25:33.0496,172.8,27.1,15.5,15.68,-44.9,20.14,63,50,50,0,15.5,16
2018-12-10 10:25:33.2995,172.8,27.1,15.5,15.68,-44.9,20.12,67,27.4,27.3,0,15.5,16
2018-12-10 10:25:33.5495,172.8,27.1,15.5,15.68,-44.9,20.13,52,3.52,3.5,0,15.5,16
2018-12-10 10:25:33.7995,172.8,27,15.5,15.63,-44.9,20.12,6,-23010,27.4,3.5,15.5,16
2018-12-10 10:25:34.0495,172.8,27,15.5,15.63,-44.9,20.13,7,-23020,27.3,3.5,15.5,16
2018-12-10 10:25:34.2995,172.8,27,15.5,15.63,-44.9,20.13,1,688.8,-32.9,28,15.5,16
2018-12-10 10:25:34.5495,172.8,27,15.5,15.63,-44.9,20.12,2,688.9,-32.7,28,15.5,16
2018-12-10 10:25:34.7995,172.8,27,15.5,15.63,-44.9,20.12,61,690.7,685.6,0,15.5,16
2018-12-10 10:25:35.0496,172.8,27,15.5,15.63,-44.9,20.12,62,425,425,0,15.5,16
2018-12-10 10:25:35.2995,172.8,27,15.5,15.63,-44.9,20.12,64,34.3,34.7,0,15.5,16
2018-12-10 10:25:35.5495,172.8,27,15.5,15.63,-44.9,20.12,3,688.8,-32.9,26,15.5,16
2018-12-10 10:25:35.7995,172.8,27,15.5,15.63,-44.9,20.13,4,688.9,-32.7,26,15.5,16
2018-12-10 10:25:36.0495,172.8,27,15.5,15.63,-44.9,20.12,65,-23000,-23010,0,15.5,16
2018-12-10 10:25:36.2995,172.8,27,15.5,15.63,-44.9,20.13,66,4680,4680,0,15.5,16
2018-12-10 10:25:36.5495,172.8,27,15.5,15.63,-44.9,20.12,1,688.8,-32.9,28,15.5,16
2018-12-10 10:25:36.7995,172.8,27,15.5,15.63,-44.9,20.12,2,688.9,-32.7,28,15.5,16
2018-12-10 10:25:37.0495,172.8,27,15.5,15.63,-44.9,20.12,65,-23000,-23010,0,15.5,16
2018-12-10 10:25:37.2995,172.8,27,15.5,15.63,-44.9,20.14,51,3.52,3.5,0,15.5,16
2018-12-10 10:25:37.5495,172.8,27,15.5,15.63,-44.9,20.08,63,50,50,0,15.5,16
2018-12-10 10:25:37.7996,172.8,27,15.5,15.63,-44.9,20.13,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:25:38.0496,172.8,27,15.5,15.63,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:38.2996,172.8,27,15.5,15.63,-44.9,20.12,6,-22990,27.4,3.5,15.5,15.5
2018-12-10 10:25:38.5496,172.8,27,15.5,15.63,-44.9,20.12,7,-23010,27.3,3.5,15.5,15.5
2018-12-10 10:25:38.7996,172.8,27,15.5,15.63,-44.9,20.12,1,688.8,-32.9,28,15.5,15.5
2018-12-10 10:25:39.0496,172.8,27,15.5,15.63,-44.9,20.12,2,689,-32.7,28,15.5,15.5
2018-12-10 10:25:39.2996,172.8,27,15.5,15.63,-44.9,20.14,61,690.6,685.6,0,15.5,15.5
2018-12-10 10:25:39.5496,172.8,27,15.5,15.63,-44.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:25:39.7996,172.8,27,15.5,15.63,-44.9,20.12,64,34.2,34.6,0,15.5,15.5
2018-12-10 10:25:40.0496,172.8,27,15.5,15.63,-44.9,20.12,3,688.8,-32.9,26,15.5,15.5
2018-12-10 10:25:40.2996,172.8,27,15.5,15.63,-44.9,20.08,4,689,-32.7,26,15.5,15.5
2018-12-10 10:25:40.5496,172.8,27,15.5,15.63,-44.9,20.11,65,-23000,-23010,0,15.5,15.5
2018-12-10 10:25:40.7996,172.8,27,15.5,15.63,-44.9,20.13,66,4690,4690,0,15.5,15.5
2018-12-10 10:25:41.0496,172.8,27,15.5,15.63,-45,20.13,1,688.8,-32.9,28,15.5,15.5
2018-12-10 10:25:41.2996,172.8,27,15.5,15.63,-45,20.13,2,689,-32.7,28,15.5,15.5
2018-12-10 10:25:41.5496,172.8,27,15.5,15.63,-44.9,20.13,65,-23010,-23010,0,15.5,15.5
2018-12-10 10:25:41.7996,172.8,26.9,15.5,15.57,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:42.0496,172.8,26.9,15.5,15.57,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:25:42.2996,172.8,26.9,15.5,15.57,-44.9,20.12,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:25:42.5496,172.8,26.9,15.5,15.57,-45,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:42.7996,172.8,26.9,15.5,15.57,-45,20.12,6,-23010,27.4,3.5,15.5,15.5
2018-12-10 10:25:43.0496,172.8,26.9,15.5,15.57,-44.9,20.12,7,-23010,27.3,3.5,15.5,15.5
2018-12-10 10:25:43.2996,172.8,26.9,15.5,15.57,-44.9,20.12,1,688.8,-32.9,28,15.5,15.5
2018-12-10 10:25:43.5496,172.8,26.9,15.5,15.57,-44.9,20.12,2,689,-32.7,28,15.5,15.5
2018-12-10 10:25:43.7996,172.8,26.8,15.5,15.51,-44.9,20.12,61,690.6,685.6,0,15.5,15.5
2018-12-10 10:25:44.0496,172.8,26.8,15.5,15.51,-44.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 10:25:44.2996,172.8,26.8,15.5,15.51,-44.9,20.12,64,34.2,34.6,0,15.5,15.5
2018-12-10 10:25:44.5496,172.8,26.8,15.5,15.51,-44.9,20.13,3,688.8,-32.9,26,15.5,15.5
2018-12-10 10:25:44.7996,172.8,26.8,15.5,15.51,-44.9,20.12,4,689,-32.7,26,15.5,15.5
2018-12-10 10:25:45.0496,172.8,26.8,15.5,15.51,-44.9,20.12,65,-23020,-23030,0,15.5,15.5
2018-12-10 10:25:45.2996,172.8,26.8,15.5,15.51,-44.9,20.14,66,4680,4680,0,15.5,15.5
2018-12-10 10:25:45.5496,172.8,26.8,15.5,15.51,-45,20.12,1,688.9,-32.7,28,15.5,15.5
2018-12-10 10:25:45.7997,172.8,26.8,15.5,15.51,-45,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:25:46.0497,172.8,26.8,15.5,15.51,-44.9,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 10:25:46.2997,172.8,26.8,15.5,15.51,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:46.5497,172.8,26.8,15.5,15.51,-44.9,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:25:46.7997,172.8,26.8,15.5,15.51,-44.9,20.13,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:25:47.0497,172.8,26.8,15.5,15.51,-44.9,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:47.2997,172.8,26.8,15.5,15.51,-44.9,20.12,6,-23010,27.4,3.5,15.5,15.5
2018-12-10 10:25:47.5497,172.8,26.8,15.5,15.51,-44.9,20.12,7,-23020,27.3,3.5,15.5,15.5
2018-12-10 10:25:47.7997,172.8,26.8,15.5,15.51,-44.9,20.13,1,688.9,-32.7,28,15.5,15.5
2018-12-10 10:25:48.0497,172.8,26.8,15.5,15.51,-44.9,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:25:48.2997,172.8,26.8,15.5,15.51,-44.9,20.12,61,690.5,685.5,0,15.5,15.5
2018-12-10 10:25:48.5497,172.8,26.8,15.5,15.51,-44.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:25:48.7997,172.8,26.8,15.5,15.51,-44.9,20.13,64,34.3,34.7,0,15.5,15.5
2018-12-10 10:25:49.0497,172.8,26.8,15.5,15.51,-44.9,19.98,3,688.9,-32.7,26,15.5,15.5
2018-12-10 10:25:49.2997,172.8,26.8,15.5,15.51,-44.9,20.13,4,688.7,-32.7,26,15.5,15.5
2018-12-10 10:25:49.5497,172.8,26.8,15.5,15.51,-44.9,20.11,65,-23020,-23020,0,15.5,15.5
2018-12-10 10:25:49.7997,172.8,26.8,15.5,15.51,-44.9,20.12,66,4680,4680,0,15.5,15.5
2018-12-10 10:25:50.0497,172.8,26.8,15.5,15.51,-45,20.12,1,688.9,-32.7,28,15.5,15.5
2018-12-10 10:25:50.2997,172.8,26.8,15.5,15.51,-44.9,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:25:50.5497,172.8,26.8,15.5,15.51,-44.9,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 10:25:50.7997,172.8,26.8,15.5,15.51,-44.9,20.13,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:51.0497,172.8,26.8,15.5,15.51,-45,20.14,63,50,50,0,15.5,15.5
2018-12-10 10:25:51.2997,172.8,26.8,15.5,15.51,-44.9,20.13,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:25:51.5497,172.8,26.8,15.5,15.51,-45,20.19,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:51.7997,172.8,26.8,15.5,15.51,-44.9,20.13,6,-23020,27.4,3.5,15.5,15.5
2018-12-10 10:25:52.0497,172.8,26.8,15.5,15.51,-44.9,20,7,-23030,27.3,3.5,15.5,15.5
2018-12-10 10:25:52.2997,172.8,26.8,15.5,15.51,-44.9,20.13,1,688.7,-32.9,28,15.5,15.5
2018-12-10 10:25:52.5497,172.8,26.8,15.5,15.51,-44.9,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:25:52.7997,172.8,26.8,15.5,15.51,-45,20.12,61,690.5,685.5,0,15.5,15.5
2018-12-10 10:25:53.0497,172.8,26.8,15.5,15.51,-44.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 10:25:53.2997,172.8,26.8,15.5,15.51,-44.9,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 10:25:53.5497,172.8,26.8,15.5,15.51,-44.9,20.13,3,688.7,-32.9,26,15.5,15.5
2018-12-10 10:25:53.7997,172.8,26.8,15.5,15.51,-44.9,20.12,4,688.7,-32.7,26,15.5,15.5
2018-12-10 10:25:54.0497,172.8,26.8,15.5,15.51,-45,20.12,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:25:54.2997,172.8,26.8,15.5,15.51,-45,20.13,66,4690,4690,0,15.5,15.5
2018-12-10 10:25:54.5497,172.8,26.7,15.5,15.45,-44.9,20.13,1,688.7,-32.9,28,15.5,15.5
2018-12-10 10:25:54.7997,172.8,26.7,15.5,15.45,-44.9,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:25:55.0497,172.8,26.7,15.5,15.45,-44.9,20.1,65,-23030,-23040,0,15.5,15.5
2018-12-10 10:25:55.2997,172.8,26.7,15.5,15.45,-45,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:55.5497,172.8,26.7,15.5,15.45,-45,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:25:55.7997,172.8,26.7,15.5,15.45,-44.9,20.12,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:25:56.0498,172.8,26.7,15.5,15.45,-44.9,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:25:56.2998,172.8,26.7,15.5,15.45,-44.9,20.13,6,-23030,27.4,3.5,15.5,15.5
2018-12-10 10:25:56.5498,172.8,26.7,15.5,15.45,-45,20.13,7,-23040,27.3,3.5,15.5,15.5
2018-12-10 10:25:56.7998,172.8,26.7,15.5,15.45,-45,20.23,1,688.7,-32.9,28,15.5,15.5
2018-12-10 10:25:57.0498,172.8,26.7,15.5,15.45,-45,20.11,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:25:57.2998,172.8,26.7,15.5,15.45,-45,20.12,61,690.4,685.5,0,15.5,15.5
2018-12-10 10:25:57.5498,172.8,26.7,15.5,15.45,-44.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:25:57.7998,172.8,26.7,15.5,15.45,-45,20.12,64,34.2,34.6,0,15.5,15.5
2018-12-10 10:25:58.0498,172.8,26.7,15.5,15.45,-45,20.12,3,688.7,-32.9,26,15.5,15.5
2018-12-10 10:25:58.2998,172.8,26.7,15.5,15.45,-45,20.12,4,688.7,-32.7,26,15.5,15.5
2018-12-10 10:25:58.5498,172.8,26.7,15.5,15.45,-45,20.12,65,-23020,-23030,0,15.5,15.5
2018-12-10 10:25:58.7998,172.8,26.7,15.5,15.45,-45,20.11,66,4680,4680,0,15.5,15.5
2018-12-10 10:25:59.0498,172.8,26.7,15.5,15.45,-44.9,20.13,1,688.7,-32.9,28,15.5,15.5
2018-12-10 10:25:59.2998,172.8,26.7,15.5,15.45,-44.9,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:25:59.5498,172.8,26.7,15.5,15.45,-45,20.14,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:25:59.7998,172.8,26.7,15.5,15.45,-45,20.14,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:00.0498,172.8,26.7,15.5,15.45,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:26:00.2998,172.8,26.7,15.5,15.45,-44.9,20.12,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:26:00.5498,172.8,26.7,15.5,15.45,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:00.7998,172.8,26.7,15.5,15.45,-44.9,20.12,6,-23040,27.4,3.5,15.5,15.5
2018-12-10 10:26:01.0498,172.8,26.7,15.5,15.45,-45,20.13,7,-23030,27.3,3.5,15.5,15.5
2018-12-10 10:26:01.2998,172.8,26.7,15.5,15.45,-45,20.13,1,688.6,-32.9,28,15.5,15.5
2018-12-10 10:26:01.5498,172.8,26.7,15.5,15.45,-45,20.13,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:26:01.7998,172.8,26.7,15.5,15.45,-44.9,20.12,61,690.5,685.5,0,15.5,15.5
2018-12-10 10:26:02.0498,172.8,26.7,15.5,15.45,-44.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 10:26:02.2999,172.8,26.7,15.5,15.45,-45,20.13,64,34.3,34.7,0,15.5,15.5
2018-12-10 10:26:02.5499,172.8,26.7,15.5,15.45,-45,20.12,3,688.6,-32.9,26,15.5,15.5
2018-12-10 10:26:02.7999,172.8,26.7,15.5,15.45,-45,20.06,4,688.7,-32.7,26,15.5,15.5
2018-12-10 10:26:03.0499,172.8,26.7,15.5,15.45,-44.9,20.12,65,-23040,-23040,0,15.5,15.5
2018-12-10 10:26:03.2999,172.8,26.7,15.5,15.45,-44.9,20.16,66,4680,4680,0,15.5,15.5
2018-12-10 10:26:03.5498,172.8,26.7,15.5,15.45,-44.9,20.12,1,688.6,-32.9,28,15.5,15.5
2018-12-10 10:26:03.7998,172.8,26.7,15.5,15.45,-45,20.13,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:26:04.0498,172.8,26.7,15.5,15.45,-45,20.21,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:26:04.2998,172.8,26.7,15.5,15.45,-45,20.13,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:04.5498,172.8,26.7,15.5,15.45,-44.9,20.1,63,50,50,0,15.5,15.5
2018-12-10 10:26:04.7998,172.8,26.7,15.5,15.45,-44.9,20.2,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:26:05.0498,172.8,26.7,15.5,15.45,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:05.2998,172.8,26.7,15.5,15.45,-45,20.13,6,-23030,27.4,3.5,15.5,15.5
2018-12-10 10:26:05.5498,172.8,26.7,15.5,15.45,-45,20.12,7,-23030,27.3,3.5,15.5,15.5
2018-12-10 10:26:05.7998,172.8,26.6,15.5,15.39,-45,20.13,1,688.6,-32.9,28,15.5,15.5
2018-12-10 10:26:06.0498,172.8,26.6,15.5,15.39,-44.9,20.13,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:26:06.2999,172.8,26.6,15.5,15.39,-44.9,20.12,61,690.4,685.5,0,15.5,15.5
2018-12-10 10:26:06.5499,172.8,26.6,15.5,15.39,-45,20.09,62,425,425,0,15.5,15.5
2018-12-10 10:26:06.7999,172.8,26.6,15.5,15.39,-45,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 10:26:07.0499,172.8,26.6,15.5,15.39,-45,20.13,3,688.6,-32.9,26,15.5,15.5
2018-12-10 10:26:07.2999,172.8,26.6,15.5,15.39,-45,20.12,4,688.7,-32.7,26,15.5,15.5
2018-12-10 10:26:07.5499,172.8,26.6,15.5,15.39,-44.9,20.12,65,-23020,-23030,0,15.5,15.5
2018-12-10 10:26:07.7999,172.8,26.6,15.5,15.39,-44.9,20.12,66,4690,4690,0,15.5,15.5
2018-12-10 10:26:08.0500,172.8,26.6,15.5,15.39,-45,20.12,1,688.6,-32.9,28,15.5,15.5
2018-12-10 10:26:08.3000,172.8,26.6,15.5,15.39,-45,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:26:08.5499,172.8,26.6,15.5,15.39,-45,20.13,65,-23020,-23020,0,15.5,15.5
2018-12-10 10:26:08.7999,172.8,26.6,15.5,15.39,-45,20.1,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:09.0499,172.8,26.6,15.5,15.39,-44.9,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:26:09.2999,172.8,26.6,15.5,15.39,-44.9,20.13,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:26:09.5499,172.8,26.6,15.5,15.39,-45,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:09.7999,172.8,26.6,15.5,15.39,-45,20.11,6,-23030,27.4,3.5,15.5,15.5
2018-12-10 10:26:10.0499,172.8,26.6,15.5,15.39,-45,20.13,7,-23030,27.3,3.5,15.5,15.5
2018-12-10 10:26:10.2999,172.8,26.6,15.5,15.39,-44.9,20.13,1,688.6,-32.9,28,15.5,15.5
2018-12-10 10:26:10.5499,172.8,26.6,15.5,15.39,-44.9,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:26:10.7999,172.8,26.6,15.5,15.39,-44.9,20.12,61,690.3,685.4,0,15.5,15.5
2018-12-10 10:26:11.0499,172.8,26.6,15.5,15.39,-44.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 10:26:11.2999,172.8,26.6,15.5,15.39,-45,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 10:26:11.5499,172.8,26.6,15.5,15.39,-45,20.1,3,688.6,-32.9,26,15.5,15.5
2018-12-10 10:26:11.7999,172.8,26.6,15.5,15.39,-45,20.13,4,688.7,-32.7,26,15.5,15.5
2018-12-10 10:26:12.0500,172.8,26.6,15.5,15.39,-44.9,20.13,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:26:12.3000,172.8,26.6,15.5,15.39,-44.9,20.12,66,4690,4690,0,15.5,15.5
2018-12-10 10:26:12.5500,172.8,26.6,15.5,15.39,-45,20.12,1,688.6,-32.9,28,15.5,15.5
2018-12-10 10:26:12.8000,172.8,26.6,15.5,15.39,-45,20.12,2,688.7,-32.7,28,15.5,15.5
2018-12-10 10:26:13.0500,172.8,26.5,15.5,15.34,-45,20.12,65,-23040,-23040,0,15.5,15.5
2018-12-10 10:26:13.3000,172.8,26.5,15.5,15.34,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:13.5500,172.8,26.5,15.5,15.34,-44.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:26:13.7999,172.8,26.5,15.5,15.34,-44.9,20.13,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:26:14.0499,172.8,26.5,15.5,15.34,-45,20.11,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:14.3000,172.8,26.5,15.5,15.34,-45,20.12,6,-23030,27.4,3.5,15.5,15.5
2018-12-10 10:26:14.5500,172.8,26.4,15.5,15.28,-44.9,20.12,7,-23030,27.3,3.5,15.5,15.5
2018-12-10 10:26:14.8000,172.8,26.4,15.5,15.28,-44.9,20.13,1,688.5,-32.9,28,15.5,15.5
2018-12-10 10:26:15.0500,172.8,26.4,15.5,15.28,-44.9,20.12,2,688.6,-32.7,28,15.5,15.5
2018-12-10 10:26:15.3001,172.8,26.4,15.5,15.28,-44.9,20.11,61,690.3,685.4,0,15.5,15.5
2018-12-10 10:26:15.5500,172.8,26.4,15.5,15.28,-45,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:26:15.8000,172.8,26.4,15.5,15.28,-45,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 10:26:16.0500,172.8,26.4,15.5,15.28,-45,20.12,3,688.5,-32.9,26,15.5,15.5
2018-12-10 10:26:16.3000,172.8,26.4,15.5,15.28,-44.9,20.12,4,688.6,-32.7,26,15.5,15.5
2018-12-10 10:26:16.5500,172.8,26.4,15.5,15.28,-45,19.96,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:26:16.8000,172.8,26.4,15.5,15.28,-45,20.1,66,4690,4690,0,15.5,15.5
2018-12-10 10:26:17.0500,172.8,26.4,15.5,15.28,-45,20.11,1,688.5,-32.9,28,15.5,15.5
2018-12-10 10:26:17.3000,172.8,26.4,15.5,15.28,-45,20.12,2,688.6,-32.7,28,15.5,15.5
2018-12-10 10:26:17.5500,172.8,26.4,15.5,15.28,-44.9,20.12,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:26:17.8000,172.8,26.4,15.5,15.28,-44.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:18.0501,172.8,26.4,15.5,15.28,-45,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:26:18.3001,172.8,26.4,15.5,15.28,-45,20.12,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:26:18.5501,172.8,26.4,15.5,15.28,-45,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:18.8001,172.8,26.4,15.5,15.28,-45,20.13,6,-23030,27.4,3.5,15.5,15.5
2018-12-10 10:26:19.0501,172.8,26.4,15.5,15.28,-45,20.12,7,-23040,27.3,3.5,15.5,15.5
2018-12-10 10:26:19.3001,172.8,26.4,15.5,15.28,-45,20.12,1,688.5,-32.9,28,15.5,15.5
2018-12-10 10:26:19.5501,172.8,26.4,15.5,15.28,-45,20.14,2,688.6,-32.7,28,15.5,15.5
2018-12-10 10:26:19.8001,172.8,26.4,15.5,15.28,-45,20.11,61,690.3,685.3,0,15.5,15.5
2018-12-10 10:26:20.0501,172.8,26.4,15.5,15.28,-45,20.13,62,425,425,0,15.5,15.5
2018-12-10 10:26:20.3001,172.8,26.4,15.5,15.28,-44.9,20.12,64,34.2,34.6,0,15.5,15.5
2018-12-10 10:26:20.5500,172.8,26.4,15.5,15.28,-44.9,20.13,3,688.5,-32.9,26,15.5,15.5
2018-12-10 10:26:20.8000,172.8,26.4,15.5,15.28,-44.9,20.13,4,688.6,-32.7,26,15.5,15.5
2018-12-10 10:26:21.0500,172.8,26.4,15.5,15.28,-45,20.12,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:26:21.3000,172.8,26.4,15.5,15.28,-45,20.12,66,4690,4690,0,15.5,15.5
2018-12-10 10:26:21.5500,172.8,26.4,15.5,15.28,-45,20.14,1,688.5,-32.9,28,15.5,15.5
2018-12-10 10:26:21.8000,172.8,26.4,15.5,15.28,-44.9,20.12,2,688.5,-32.7,28,15.5,15.5
2018-12-10 10:26:22.0500,172.8,26.4,15.5,15.28,-44.9,20.08,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:26:22.3000,172.8,26.4,15.5,15.28,-45,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:22.5500,172.8,26.3,15.5,15.22,-45,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:26:22.8000,172.8,26.3,15.5,15.22,-45,20.12,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:26:23.0500,172.8,26.3,15.5,15.22,-45,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:23.3001,172.8,26.3,15.5,15.22,-44.9,20.12,6,-23020,27.4,3.5,15.5,15.5
2018-12-10 10:26:23.5501,172.8,26.3,15.5,15.22,-45,20.12,7,-23030,27.3,3.5,15.5,15.5
2018-12-10 10:26:23.8001,172.8,26.3,15.5,15.22,-45,20.12,1,688.5,-32.9,28,15.5,15.5
2018-12-10 10:26:24.0501,172.8,26.3,15.5,15.22,-45,20.14,2,688.5,-32.7,28,15.5,15.5
2018-12-10 10:26:24.3001,172.8,26.3,15.5,15.22,-45,20.12,61,690.2,685.3,0,15.5,15.5
2018-12-10 10:26:24.5500,172.8,26.3,15.5,15.22,-44.9,20.14,62,425,425,0,15.5,15.5
2018-12-10 10:26:24.8000,172.8,26.3,15.5,15.22,-44.9,20.12,64,34.3,34.7,0,15.5,15.5
2018-12-10 10:26:25.0500,172.8,26.3,15.5,15.22,-45,20.12,3,688.5,-32.9,26,15.5,15.5
2018-12-10 10:26:25.3000,172.8,26.3,15.5,15.22,-45,20.12,4,688.5,-32.7,26,15.5,15.5
2018-12-10 10:26:25.5500,172.8,26.3,15.5,15.22,-45,20.12,65,-23020,-23020,0,15.5,15.5
2018-12-10 10:26:25.8000,172.8,26.3,15.5,15.22,-44.9,20.12,66,4690,4690,0,15.5,15.5
2018-12-10 10:26:26.0500,172.8,26.3,15.5,15.22,-44.9,20.11,1,688.5,-32.9,28,15.5,15.5
2018-12-10 10:26:26.3001,172.8,26.3,15.5,15.22,-44.9,20.12,2,688.5,-32.7,28,15.5,15.5
2018-12-10 10:26:26.5501,172.8,26.3,15.25,15.22,-45,20.12,65,-23030,-23030,0,15.5,15.5
2018-12-10 10:26:26.8001,172.8,26.3,15.25,15.22,-45,20.1,51,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:27.0501,172.8,26.3,15.25,15.22,-45,20.14,63,50,50,0,15.5,15.5
