Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:26:27.3001,172.8,26.3,15.25,15.22,-45,20.13,67,27.4,27.3,0,15.5,15.5
2018-12-10 10:26:27.5501,172.8,26.3,15.25,15.22,-44.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 10:26:27.8001,172.8,26.3,15.25,15.22,-44.9,20.12,6,-23020,27.4,3.5,15.5,15.5
2018-12-10 10:26:28.0501,172.8,26.3,15.25,15.22,-45,20.12,7,-23030,27.3,3.5,15.5,15.5
2018-12-10 10:26:28.3001,172.8,26.3,15.25,15.22,-45,20.2,1,688.5,-32.9,28,15.5,15.5
2018-12-10 10:26:28.5501,172.8,26.3,15.25,15.22,-44.9,20.13,2,688.5,-32.7,28,15,15.5
2018-12-10 10:26:28.8001,172.8,26.3,15.25,15.22,-44.9,20.12,61,690.2,685.2,0,15,15.5
2018-12-10 10:26:29.0501,172.8,26.3,15.25,15.22,-44.9,20.12,62,425,425,0,15,15.5
2018-12-10 10:26:29.3001,172.8,26.3,15.25,15.22,-44.9,20.11,64,34.2,34.7,0,15,15.5
2018-12-10 10:26:29.5501,172.8,26.3,15.25,15.22,-45,20.12,3,688.4,-32.9,26,15,15.5
2018-12-10 10:26:29.8001,172.8,26.3,15.25,15.22,-45,20.11,4,688.5,-32.7,26,15,15.5
2018-12-10 10:26:30.0501,172.8,26.3,15.25,15.22,-44.9,20.1,65,-23010,-23030,0,15,15.5
2018-12-10 10:26:30.3001,172.8,26.3,15.25,15.22,-44.9,20.12,66,4690,4690,0,15,15.5
2018-12-10 10:26:30.5501,172.8,26.3,15.25,15.22,-44.9,20.14,1,688.4,-32.9,28,15,15.5
2018-12-10 10:26:30.8001,172.8,26.3,15.25,15.22,-45,20.13,2,688.5,-32.7,28,15,15.5
2018-12-10 10:26:31.0501,172.8,26.3,15.25,15.22,-45,20.12,65,-23010,-23030,0,15,15.5
2018-12-10 10:26:31.3002,172.8,26.3,15.25,15.22,-45,20.12,51,3.52,3.5,0,15,15.5
2018-12-10 10:26:31.5502,172.8,26.3,15.25,15.22,-44.9,20.13,63,50,50,0,15,15.5
2018-12-10 10:26:31.8002,172.8,26.3,15.25,15.22,-44.9,20.13,67,27.4,27.3,0,15,15.5
2018-12-10 10:26:32.0502,172.8,26.3,15.25,15.22,-44.9,20.13,52,3.52,3.5,0,15,15.5
2018-12-10 10:26:32.3002,172.8,26.3,15.25,15.22,-44.9,20.12,6,-23010,27.4,3.5,15,15.5
2018-12-10 10:26:32.5502,172.8,26.3,15.25,15.22,-45,20.12,7,-23030,27.3,3.5,15,15.5
2018-12-10 10:26:32.8002,172.8,26.3,15.25,15.22,-44.9,20.12,1,688.4,-32.9,28,15,15.5
2018-12-10 10:26:33.0502,172.8,26.3,15.25,15.22,-44.9,20.12,2,688.5,-32.7,28,15,15.5
2018-12-10 10:26:33.3002,172.8,26.3,15.25,15.22,-44.9,20.12,61,690.1,685.3,0,15,15.5
2018-12-10 10:26:33.5502,172.8,26.3,15.25,15.22,-44.9,20.13,62,425,425,0,15,15.5
2018-12-10 10:26:33.8001,172.8,26.3,15.25,15.22,-45,20.12,64,34.3,34.7,0,15,15.5
2018-12-10 10:26:34.0501,172.8,26.3,15.25,15.22,-45,20.09,3,688.4,-32.9,26,15,15.5
2018-12-10 10:26:34.3001,172.8,26.3,15.25,15.22,-44.9,20.13,4,688.5,-32.7,26,15,15.5
2018-12-10 10:26:34.5501,172.8,26.3,15.25,15.22,-44.9,20.14,65,-23000,-23030,0,15,15.5
2018-12-10 10:26:34.8002,172.8,26.3,15.25,15.22,-44.9,20.12,66,4690,4690,0,15,15.5
2018-12-10 10:26:35.0502,172.8,26.3,15.25,15.22,-44.9,20.11,1,688.4,-32.9,28,15,15.5
2018-12-10 10:26:35.3002,172.8,26.3,15.25,15.22,-45,20.13,2,688.5,-32.7,28,15,15.5
2018-12-10 10:26:35.5502,172.8,26.3,15.25,15.22,-44.9,20.12,65,-23010,-23040,0,15,15.5
2018-12-10 10:26:35.8002,172.8,26.3,15.25,15.22,-44.9,20.12,51,3.52,3.5,0,15,15.5
2018-12-10 10:26:36.0502,172.8,26.3,15.25,15.22,-44.9,20.13,63,50,50,0,15,15.5
2018-12-10 10:26:36.3002,172.8,26.3,15.25,15.22,-44.9,20.12,67,27.4,27.3,0,15,15.5
2018-12-10 10:26:36.5502,172.8,26.3,15.25,15.22,-45,20.12,52,3.52,3.5,0,15,15.5
2018-12-10 10:26:36.8002,172.8,26.3,15.25,15.22,-45,20.13,6,-23000,27.4,3.5,15,15.5
2018-12-10 10:26:37.0502,172.8,26.3,15.25,15.22,-44.9,20.1,7,-23030,27.3,3.5,15,15.5
2018-12-10 10:26:37.3002,172.8,26.3,15.25,15.22,-44.9,20.12,1,688.5,-32.9,28,15,15.5
2018-12-10 10:26:37.5502,172.8,26.3,15.25,15.22,-44.9,20.12,2,688.4,-32.7,28,15,15.5
2018-12-10 10:26:37.8002,172.8,26.2,15.25,15.16,-44.9,20.12,61,690.1,685.3,0,15,15.5
2018-12-10 10:26:38.0502,172.8,26.2,15.25,15.16,-45,20.12,62,425,425,0,15,15.5
2018-12-10 10:26:38.3002,172.8,26.2,15.25,15.16,-45,20.11,64,34.2,34.7,0,15,15.5
2018-12-10 10:26:38.5502,172.8,26.2,15.25,15.16,-44.9,20.11,3,688.5,-32.9,26,15,15.5
2018-12-10 10:26:38.8002,172.8,26.2,15.25,15.16,-44.9,20.13,4,688.4,-32.7,26,15,15.5
2018-12-10 10:26:39.0502,172.8,26.2,15.25,15.16,-44.9,20.12,65,-23000,-23040,0,15,15.5
2018-12-10 10:26:39.3003,172.8,26.2,15.25,15.16,-45,20.13,66,4700,4700,0,15,15.5
2018-12-10 10:26:39.5503,172.8,26.2,15.25,15.16,-44.9,20.12,1,688.5,-32.9,28,15,15.5
2018-12-10 10:26:39.8003,172.8,26.2,15,15.16,-44.9,20.14,2,688.4,-32.7,28,15,15.5
2018-12-10 10:26:40.0503,172.8,26.2,15,15.16,-44.9,20.12,65,-22990,-23040,0,15,15.5
2018-12-10 10:26:40.3002,172.8,26.2,15,15.16,-44.9,20.12,51,3.52,3.5,0,15,15.5
2018-12-10 10:26:40.5502,172.8,26.2,15,15.16,-44.9,20.12,63,50,50,0,15,15.5
2018-12-10 10:26:40.8002,172.8,26.2,15,15.16,-44.9,20.12,67,27.4,27.3,0,15,15.5
2018-12-10 10:26:41.0502,172.8,26.2,15,15.16,-45,20.12,52,3.52,3.5,0,15,15.5
2018-12-10 10:26:41.3002,172.8,26.2,15,15.16,-44.9,20.12,6,-23000,27.4,3.5,15,15.5
2018-12-10 10:26:41.5502,172.8,26.2,15,15.16,-44.9,20.12,7,-23040,27.3,3.5,15,15.5
2018-12-10 10:26:41.8002,172.8,26.2,15,15.16,-44.9,20.11,1,688.5,-32.9,28,15,15.5
2018-12-10 10:26:42.0502,172.8,26.2,15,15.16,-45,20.12,2,688.4,-32.7,28,15,15.5
2018-12-10 10:26:42.3002,172.8,26.2,15,15.16,-45,20.12,61,690.1,685.2,0,15,15.5
2018-12-10 10:26:42.5502,172.8,26.2,15,15.16,-45,20.13,62,425,425,0,15,15.5
2018-12-10 10:26:42.8002,172.8,26.1,15,15.1,-44.9,20.13,64,34.3,34.7,0,15,15.5
2018-12-10 10:26:43.0502,172.8,26.1,15,15.1,-44.9,20.12,3,688.3,-32.7,26,15,15.5
2018-12-10 10:26:43.3003,172.8,26.1,15,15.1,-44.9,20.13,4,688.5,-32.9,26,15,15
2018-12-10 10:26:43.5503,172.8,26.1,15,15.1,-44.9,20.13,65,-23000,-23030,0,15,15
2018-12-10 10:26:43.8003,172.8,26.1,15,15.1,-44.9,20.12,66,4690,4690,0,15,15
2018-12-10 10:26:44.0503,172.8,26.1,15,15.1,-44.9,20.15,1,688.3,-32.7,28,15,15
2018-12-10 10:26:44.3003,172.8,26.1,15,15.1,-44.9,20.11,2,688.5,-32.9,28,15,15
2018-12-10 10:26:44.5503,172.8,26.1,15,15.1,-44.9,20.12,65,-23000,-23030,0,15,15
2018-12-10 10:26:44.8003,172.8,26.1,15,15.1,-44.9,20.11,51,3.52,3.5,0,15,15
2018-12-10 10:26:45.0503,172.8,26.1,15,15.1,-45,20.13,63,50,50,0,15,15
2018-12-10 10:26:45.3003,172.8,26.1,15,15.1,-45,20.13,67,27.4,27.3,0,15,15
2018-12-10 10:26:45.5503,172.8,26.1,15,15.1,-44.9,20.12,52,3.52,3.5,0,15,15
2018-12-10 10:26:45.8003,172.8,26.1,15,15.1,-44.9,20.12,6,-23000,27.4,3.5,15,15
2018-12-10 10:26:46.0503,172.8,26.1,15,15.1,-44.9,20.13,7,-23020,27.3,3.5,15,15
2018-12-10 10:26:46.3003,172.8,26.1,15,15.1,-44.9,20.14,1,688.3,-32.7,28,15,15
2018-12-10 10:26:46.5503,172.8,26.1,15,15.1,-44.9,20.13,2,688.5,-32.9,28,15,15
2018-12-10 10:26:46.8004,172.8,26,15,15.05,-44.9,20.12,61,690.1,685.1,0,15,15
2018-12-10 10:26:47.0504,172.8,26,15,15.05,-44.9,20.12,62,425,425,0,15,15
2018-12-10 10:26:47.3004,172.8,26,15,15.05,-44.9,20.12,64,34.2,34.7,0,15,15
2018-12-10 10:26:47.5505,172.8,26,15,15.05,-44.9,20.12,3,688.3,-32.7,26,15,15
2018-12-10 10:26:47.8005,172.8,26,15,15.05,-44.9,20.12,4,688.5,-32.9,26,15,15
2018-12-10 10:26:48.0505,172.8,26,15,15.05,-44.9,20.13,65,-23000,-23020,0,15,15
2018-12-10 10:26:48.3005,172.8,26,15,15.05,-44.9,20.13,66,4690,4690,0,15,15
2018-12-10 10:26:48.5504,172.8,26,15,15.05,-45,20.12,1,688.3,-32.7,28,15,15
2018-12-10 10:26:48.8004,172.8,26,15,15.05,-44.9,20.12,2,688.5,-32.9,28,15,15
2018-12-10 10:26:49.0503,172.8,26,15,15.05,-44.9,20.12,65,-23010,-23020,0,15,15
2018-12-10 10:26:49.3003,172.8,26,15,15.05,-44.9,20.12,51,3.52,3.5,0,15,15
2018-12-10 10:26:49.5502,172.8,26,15,15.05,-44.9,20.13,63,50,50,0,15,15
2018-12-10 10:26:49.8002,172.8,26,15,15.05,-44.9,20.12,67,27.4,27.3,0,15,15
2018-12-10 10:26:50.0501,172.8,26,15,15.05,-45,20.12,52,3.52,3.5,0,15,15
2018-12-10 10:26:50.3001,172.8,26,15,15.05,-44.9,20.13,6,-23010,27.4,3.5,15,15
2018-12-10 10:26:50.5502,172.8,26,15,15.05,-44.9,19.98,7,-23020,27.3,3.5,15,15
2018-12-10 10:26:50.8003,172.8,26,15,15.05,-44.9,20.12,1,688.3,-32.9,28,15,15
2018-12-10 10:26:51.0503,172.8,26,15,15.05,-44.9,20.09,2,688.3,-32.9,28,15,15
2018-12-10 10:26:51.3004,172.8,26,15,15.05,-44.9,20.07,61,690,685,0,15,15
2018-12-10 10:26:51.5503,172.8,26,15,15.05,-44.9,20.13,62,425,425,0,15,15
2018-12-10 10:26:51.8003,172.8,26,15,15.05,-44.9,20.12,64,34.3,34.7,0,15,15
2018-12-10 10:26:52.0502,172.8,26,15,15.05,-44.9,20.12,3,688.3,-32.9,26,15,15
2018-12-10 10:26:52.3002,172.8,26,15,15.05,-44.9,20.12,4,688.3,-32.9,26,15,15
2018-12-10 10:26:52.5502,172.8,26,15,15.05,-44.9,20.12,65,-23010,-23030,0,15,15
2018-12-10 10:26:52.8003,172.8,26,15,15.05,-45,20.13,66,4690,4690,0,15,15
2018-12-10 10:26:53.0503,172.8,26,15,15.05,-45,20.12,1,688.3,-32.9,28,15,15
2018-12-10 10:26:53.3003,172.8,26,15,15.05,-45,20.12,2,688.3,-32.9,28,15,15
2018-12-10 10:26:53.5503,172.8,26,15,15.05,-44.9,20.11,65,-23010,-23020,0,15,15
2018-12-10 10:26:53.8003,172.8,26,15,15.05,-44.9,20.19,51,3.52,3.5,0,15,15
2018-12-10 10:26:54.0503,172.8,26,15,15.05,-44.9,20.13,63,50,50,0,15,15
2018-12-10 10:26:54.3004,172.8,26,15,15.05,-44.9,20.11,67,27.4,27.3,0,15,15
2018-12-10 10:26:54.5504,172.8,26,15,15.05,-44.9,20.13,52,3.52,3.5,0,15,15
2018-12-10 10:26:54.8004,172.8,26,15,15.05,-44.9,20.12,6,-23010,27.4,3.5,15,15
2018-12-10 10:26:55.0504,172.8,26,15,15.05,-44.9,20.13,7,-23020,27.3,3.5,15,15
2018-12-10 10:26:55.3004,172.8,26,15,15.05,-44.9,20.11,1,688.3,-32.9,28,15,15
2018-12-10 10:26:55.5504,172.8,26,15,15.05,-45,20.13,2,688.3,-32.9,28,15,15
2018-12-10 10:26:55.8003,172.8,26,15,15.05,-45,20.12,61,689.9,685.1,0,15,15
2018-12-10 10:26:56.0503,172.8,26,15,15.05,-45,19.97,62,425,425,0,15,15
2018-12-10 10:26:56.3003,172.8,26,15,15.05,-44.9,20.1,64,34.3,34.7,0,15,15
2018-12-10 10:26:56.5502,172.8,26,15,15.05,-44.9,20.12,3,688.3,-32.9,26,15,15
2018-12-10 10:26:56.8003,172.8,26,15,15.05,-44.9,20.12,4,688.3,-32.9,26,15,15
2018-12-10 10:26:57.0503,172.8,26,15,15.05,-44.9,20.12,65,-23010,-23020,0,15,15
2018-12-10 10:26:57.3004,172.8,26,15,15.05,-45,20.13,66,4690,4680,0,15,15
2018-12-10 10:26:57.5504,172.8,26,15,15.05,-45,20.12,1,688.3,-32.9,28,15,15
2018-12-10 10:26:57.8005,172.8,26,15,15.05,-44.9,20.13,2,688.3,-32.9,28,15,15
2018-12-10 10:26:58.0505,172.8,26,15,15.05,-44.9,20.12,65,-23020,-23020,0,15,15
2018-12-10 10:26:58.3005,172.8,26,15,15.05,-44.9,20.11,51,3.52,3.5,0,15,15
2018-12-10 10:26:58.5505,172.8,26,15,15.05,-45,20.12,63,50,50,0,15,15
2018-12-10 10:26:58.8005,172.8,26,15,15.05,-45,20.13,67,27.4,27.3,0,15,15
2018-12-10 10:26:59.0505,172.8,26,15,15.05,-44.9,20.13,52,3.52,3.5,0,15,15
2018-12-10 10:26:59.3005,172.8,26,15,15.05,-44.9,20.14,6,-23010,27.4,3.5,15,15
2018-12-10 10:26:59.5505,172.8,26,15,15.05,-44.9,20.12,7,-23010,27.3,3.5,15,15
2018-12-10 10:26:59.8005,172.8,26,15,15.05,-44.9,20.11,1,688.2,-32.9,28,15,15
2018-12-10 10:27:00.0505,172.8,26,15,15.05,-45,20.12,2,688.3,-32.9,28,15,15
2018-12-10 10:27:00.3004,172.8,26,15,15.05,-44.9,20.12,61,689.9,685,0,15,15
2018-12-10 10:27:00.5504,172.8,26,15,15.05,-44.9,20.13,62,425,425,0,15,15
2018-12-10 10:27:00.8005,172.8,26,15,15.05,-44.9,20.13,64,34.3,34.7,0,15,15
2018-12-10 10:27:01.0505,172.8,26,15,15.05,-44.9,20.13,3,688.2,-32.9,26,15,15
2018-12-10 10:27:01.3005,172.8,26,15,15.05,-45,20.14,4,688.3,-32.9,26,15,15
2018-12-10 10:27:01.5505,172.8,26,15,15.05,-45,20.12,65,-23020,-23020,0,15,15
2018-12-10 10:27:01.8005,172.8,26,15,15.05,-45,20.15,66,4690,4680,0,15,15
2018-12-10 10:27:02.0505,172.8,26,15,15.05,-44.9,20.12,1,688.2,-32.9,28,15,15
2018-12-10 10:27:02.3005,172.8,26,15,15.05,-44.9,20.13,2,688.3,-32.9,28,15,15
2018-12-10 10:27:02.5504,172.8,26,15,15.05,-44.9,20.12,65,-23020,-23020,0,15,15
2018-12-10 10:27:02.8005,172.8,26,15,15.05,-45,20.12,51,3.52,3.5,0,15,15
2018-12-10 10:27:03.0505,172.8,26,15,15.05,-45,20.11,63,50,50,0,15,15
2018-12-10 10:27:03.3005,172.8,26,15,15.05,-44.9,20.12,67,27.4,27.3,0,15,15
2018-12-10 10:27:03.5506,172.8,26,15,15.05,-44.9,20.12,52,3.52,3.5,0,15,15
2018-12-10 10:27:03.8005,172.8,26,15,15.05,-44.9,20.13,6,-23010,27.4,3.5,15,15
2018-12-10 10:27:04.0505,172.8,26,15,15.05,-44.9,20.14,7,-23020,27.3,3.5,15,15
2018-12-10 10:27:04.3005,172.8,26,15,15.05,-44.9,20.13,1,688.2,-32.9,28,15,15
2018-12-10 10:27:04.5504,172.8,26,15,15.05,-45,20.08,2,688.3,-32.9,28,15,15
2018-12-10 10:27:04.8004,172.8,26,15,15.05,-45,20.07,61,689.9,685,0,15,15
2018-12-10 10:27:05.0505,172.8,26,15,15.05,-44.9,20.12,62,425,425,0,15,15
2018-12-10 10:27:05.3005,172.8,26,15,15.05,-44.9,20.12,64,34.3,34.7,0,15,15
2018-12-10 10:27:05.5505,172.8,26,15,15.05,-45,20.13,3,688.2,-32.9,26,15,15
2018-12-10 10:27:05.8005,172.8,26,15,15.05,-44.9,20.12,4,688.1,-32.7,26,15,15
2018-12-10 10:27:06.0505,172.8,26,15,15.05,-45,20.13,65,-23010,-23020,0,15,15
2018-12-10 10:27:06.3005,172.8,26,15,15.05,-45,20.13,66,4680,4680,0,15,15
2018-12-10 10:27:06.5505,172.8,26,15,15.05,-44.9,20.13,1,688.2,-32.9,28,15,15
2018-12-10 10:27:06.8005,172.8,26,15,15.05,-44.9,20.12,2,688.1,-32.7,28,15,15
2018-12-10 10:27:07.0505,172.8,26,15,15.05,-44.9,20.12,65,-23020,-23020,0,15,15
2018-12-10 10:27:07.3005,172.8,26,15,15.05,-45,20.21,51,3.52,3.5,0,15,15
2018-12-10 10:27:07.5505,172.8,26,15,15.05,-45,20.12,63,50,50,0,15,15
2018-12-10 10:27:07.8005,172.8,26,15,15.05,-44.9,20.12,67,27.4,27.3,0,15,15
2018-12-10 10:27:08.0505,172.8,26,15,15.05,-44.9,20.12,52,3.52,3.5,0,15,15
2018-12-10 10:27:08.3005,172.8,26,15,15.05,-44.9,20.13,6,-23020,27.4,3.5,15,15
2018-12-10 10:27:08.5505,172.8,26,15,15.05,-45,20.13,7,-23020,27.3,3.5,15,15
2018-12-10 10:27:08.8005,172.8,26,15,15.05,-45,20.11,1,688.2,-32.9,28,15,15
2018-12-10 10:27:09.0505,172.8,26,15,15.05,-45,20.13,2,688.1,-32.7,28,15,15
2018-12-10 10:27:09.3005,172.8,26,15,15.05,-44.9,20.12,61,689.8,685,0,15,15
2018-12-10 10:27:09.5505,172.8,26,15,15.05,-44.9,20.13,62,425,425,0,15,15
2018-12-10 10:27:09.8005,172.8,26,15,15.05,-44.9,20.13,64,34.3,34.7,0,15,15
2018-12-10 10:27:10.0505,172.8,26,15,15.05,-45,20.08,3,688.2,-32.9,26,15,15
2018-12-10 10:27:10.3006,172.8,26,15,15.05,-45,20.19,4,688.1,-32.7,26,15,15
2018-12-10 10:27:10.5506,172.8,26,15,15.05,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 10:27:10.8006,172.8,26,15,15.05,-44.9,20.13,66,4680,4680,0,15,15
2018-12-10 10:27:11.0506,172.8,26,15,15.05,-44.9,20.12,1,688.2,-32.9,28,15,15
2018-12-10 10:27:11.3006,172.8,26,15,15.05,-44.9,20.13,2,688.1,-32.7,28,15,15
2018-12-10 10:27:11.5506,172.8,26,15,15.05,-45,20.12,65,-23020,-23020,0,15,15
2018-12-10 10:27:11.8006,172.8,26,15,15.05,-45,20.12,51,3.52,3.5,0,15,15
2018-12-10 10:27:12.0506,172.8,26,15,15.05,-44.9,20.12,63,50,50,0,15,15
2018-12-10 10:27:12.3005,172.8,26,15,15.05,-44.9,20.12,67,27.4,27.3,0,15,15
2018-12-10 10:27:12.5505,172.8,26,15,15.05,-44.9,20.13,52,3.52,3.5,0,15,15
2018-12-10 10:27:12.8005,172.8,26,15,15.05,-45,20.12,6,-23010,27.4,3.5,15,15
2018-12-10 10:27:13.0505,172.8,26,15,15.05,-45,20.13,7,-23020,27.3,3.5,15,15
2018-12-10 10:27:13.3005,172.8,26,15,15.05,-45,20.12,1,688.1,-32.9,28,15,15
2018-12-10 10:27:13.5505,172.8,26,15,15.05,-44.9,20.11,2,688.1,-32.7,28,15,15
2018-12-10 10:27:13.8006,172.8,25.8,15,14.93,-44.9,20.12,61,689.9,684.9,0,15,15
2018-12-10 10:27:14.0506,172.8,25.8,15,14.93,-44.9,20.13,62,425,425,0,15,15
2018-12-10 10:27:14.3006,172.8,25.8,15,14.93,-45,20.12,64,34.3,34.7,0,15,15
2018-12-10 10:27:14.5506,172.8,25.8,15,14.93,-45,20.13,3,688.1,-32.9,26,15,15
2018-12-10 10:27:14.8006,172.8,25.8,15,14.93,-44.9,20.12,4,688.1,-32.7,26,15,15
2018-12-10 10:27:15.0506,172.8,25.8,15,14.93,-44.9,20.13,65,-23020,-23020,0,15,15
2018-12-10 10:27:15.3006,172.8,25.8,15,14.93,-44.9,20.12,66,4680,4680,0,15,15
2018-12-10 10:27:15.5506,172.8,25.8,15,14.93,-44.9,20.12,1,688.1,-32.9,28,15,15
2018-12-10 10:27:15.8005,172.8,25.8,15,14.93,-44.9,20.12,2,688.1,-32.7,28,15,15
2018-12-10 10:27:16.0506,172.8,25.8,15,14.93,-44.9,20.08,65,-23020,-23020,0,15,15
2018-12-10 10:27:16.3006,172.8,25.8,15,14.93,-44.9,20.1,51,3.52,3.5,0,15,15
2018-12-10 10:27:16.5506,172.8,25.8,15,14.93,-44.9,20.13,63,50,50,0,15,15
2018-12-10 10:27:16.8007,172.8,25.8,15,14.93,-44.9,20.13,67,27.4,27.3,0,15,15
2018-12-10 10:27:17.0507,172.8,25.8,15,14.93,-44.9,20.12,52,3.52,3.5,0,15,15
2018-12-10 10:27:17.3007,172.8,25.8,15,14.93,-44.9,20.13,6,-23030,27.4,3.5,15,15
2018-12-10 10:27:17.5507,172.8,25.8,15,14.93,-44.9,20.13,7,-23030,27.3,3.5,15,15
2018-12-10 10:27:17.8007,172.8,25.8,15,14.93,-45,20.12,1,688.1,-32.9,28,15,15
2018-12-10 10:27:18.0507,172.8,25.8,15,14.93,-45,20.12,2,688.1,-32.7,28,15,15
2018-12-10 10:27:18.3006,172.8,25.8,15,14.93,-44.9,20.12,61,689.7,684.9,0,15,15
2018-12-10 10:27:18.5506,172.8,25.6,15,14.81,-44.9,20.13,62,425,425,0,15,15
2018-12-10 10:27:18.8006,172.8,25.6,15,14.81,-44.9,20.12,64,34.2,34.6,0,15,15
2018-12-10 10:27:19.0506,172.8,25.6,15,14.81,-45,20.11,3,688.1,-32.9,26,15,15
2018-12-10 10:27:19.3006,172.8,25.6,15,14.81,-45,20.11,4,688.1,-32.7,26,15,15
2018-12-10 10:27:19.5506,172.8,25.6,15,14.81,-45,20.11,65,-23020,-23020,0,15,15
2018-12-10 10:27:19.8007,172.8,25.6,15,14.81,-44.9,20.13,66,4690,4690,0,15,15
2018-12-10 10:27:20.0507,172.8,25.6,15,14.81,-44.9,20.12,1,688.1,-32.9,28,15,15
2018-12-10 10:27:20.3008,172.8,25.6,15,14.81,-44.9,20.13,2,688,-32.9,28,15,15
2018-12-10 10:27:20.5508,172.8,25.6,15,14.81,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 10:27:20.8007,172.8,25.6,15,14.81,-45,20.12,51,3.52,3.5,0,15,15
2018-12-10 10:27:21.0507,172.8,25.6,15,14.81,-45,20.12,63,50,50,0,15,15
2018-12-10 10:27:21.3007,172.8,25.6,15,14.81,-45,20.13,67,27.4,27.3,0,15,15
2018-12-10 10:27:21.5506,172.8,25.6,15,14.81,-44.9,20.08,52,3.52,3.5,0,15,15
2018-12-10 10:27:21.8006,172.8,25.6,15,14.81,-44.9,20.13,6,-23020,27.4,3.5,15,15
2018-12-10 10:27:22.0506,172.8,25.6,15,14.81,-44.9,20.13,7,-23020,27.3,3.5,15,15
2018-12-10 10:27:22.3006,172.8,25.6,15,14.81,-45,20.12,1,688.1,-32.9,28,15,15
2018-12-10 10:27:22.5506,172.8,25.6,15,14.81,-45,20.11,2,688,-32.9,28,15,15
2018-12-10 10:27:22.8006,172.8,25.6,15,14.81,-44.9,20.11,61,689.7,684.8,0,15,15
2018-12-10 10:27:23.0507,172.8,25.6,15,14.81,-44.9,20.13,62,425,425,0,15,15
2018-12-10 10:27:23.3007,172.8,25.6,15,14.81,-44.9,20.08,64,34.3,34.7,0,15,15
2018-12-10 10:27:23.5507,172.8,25.6,15,14.81,-44.9,20.13,3,688.1,-32.9,26,15,15
2018-12-10 10:27:23.8008,172.8,25.6,15,14.81,-44.9,20.12,4,688,-32.9,26,15,15
2018-12-10 10:27:24.0508,172.8,25.6,15,14.81,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 10:27:24.3009,172.8,25.6,15,14.81,-45,20.12,66,4690,4690,0,15,15
2018-12-10 10:27:24.5509,172.8,25.6,15,14.81,-44.9,20.14,1,688.1,-32.9,28,15,15
2018-12-10 10:27:24.8009,172.8,25.6,15,14.81,-44.9,20.13,2,688,-32.9,28,15,15
2018-12-10 10:27:25.0508,172.8,25.6,15,14.81,-45,20.13,65,-23020,-23020,0,15,15
2018-12-10 10:27:25.3008,172.8,25.6,15,14.81,-45,20.13,51,3.52,3.5,0,15,15
2018-12-10 10:27:25.5508,172.8,25.6,15,14.81,-45,20.13,63,50,50,0,15,15
2018-12-10 10:27:25.8007,172.8,25.6,15,14.81,-45,20.12,67,27.4,27.3,0,15,15
2018-12-10 10:27:26.0507,172.8,25.6,15,14.81,-44.9,20.13,52,3.52,3.5,0,15,15
2018-12-10 10:27:26.3007,172.8,25.6,15,14.81,-44.9,20.12,6,-23010,27.4,3.5,15,15
2018-12-10 10:27:26.5507,172.8,25.6,15,14.81,-44.9,20.12,7,-23020,27.3,3.5,15,15
2018-12-10 10:27:26.8007,172.8,25.6,15,14.81,-44.9,20.12,1,688,-32.9,28,15,15
2018-12-10 10:27:27.0507,172.8,25.6,15,14.81,-44.9,20.15,2,688.1,-32.7,28,15,15
2018-12-10 10:27:27.3008,172.8,25.6,15,14.81,-44.9,20.12,61,689.7,684.9,0,15,15
2018-12-10 10:27:27.5508,172.8,25.6,14.75,14.81,-44.9,20.12,62,425,425,0,15,15
2018-12-10 10:27:27.8008,172.8,25.6,14.75,14.81,-44.9,20.12,64,34.3,34.7,0,15,15
2018-12-10 10:27:28.0507,172.8,25.6,14.75,14.81,-44.9,20.13,3,688,-32.9,26,15,15
2018-12-10 10:27:28.3007,172.8,25.6,14.75,14.81,-45,20.12,4,688.1,-32.7,26,15,15
2018-12-10 10:27:28.5507,172.8,25.6,14.75,14.81,-45,20.12,65,-23020,-23020,0,15,15
2018-12-10 10:27:28.8007,172.8,25.6,14.75,14.81,-44.9,20.12,66,4690,4690,0,15,15
2018-12-10 10:27:29.0507,172.8,25.6,14.75,14.81,-44.9,20.12,1,688,-32.9,28,15,15
2018-12-10 10:27:29.3007,172.8,25.6,14.75,14.81,-45,20.13,2,688.1,-32.7,28,15,15
2018-12-10 10:27:29.5507,172.8,25.6,14.75,14.81,-45,20.12,65,-23010,-23020,0,15,15
2018-12-10 10:27:29.8007,172.8,25.6,14.75,14.81,-44.9,20.1,51,3.52,3.5,0,15,15
2018-12-10 10:27:30.0507,172.8,25.6,14.75,14.81,-44.9,20.12,63,50,50,0,15,15
2018-12-10 10:27:30.3007,172.8,25.6,14.75,14.81,-44.9,20.1,67,27.4,27.3,0,15,15
2018-12-10 10:27:30.5508,172.8,25.6,14.75,14.81,-45,20.12,52,3.52,3.5,0,15,15
2018-12-10 10:27:30.8008,172.8,25.6,14.75,14.81,-44.9,20.12,6,-23010,27.4,3.5,15,15
2018-12-10 10:27:31.0508,172.8,25.6,14.75,14.81,-45,20.11,7,-23030,27.3,3.5,15,15
2018-12-10 10:27:31.3008,172.8,25.6,14.75,14.81,-44.9,20.12,1,688,-32.9,28,15,15
2018-12-10 10:27:31.5508,172.8,25.6,14.75,14.81,-44.9,20.12,2,688.1,-32.7,28,15,15
2018-12-10 10:27:31.8008,172.8,25.6,14.75,14.81,-44.9,20.12,61,689.7,684.7,0,15,15
2018-12-10 10:27:32.0508,172.8,25.6,14.75,14.81,-44.9,20.13,62,425,425,0,15,15
2018-12-10 10:27:32.3008,172.8,25.6,14.75,14.81,-45,20.12,64,34.2,34.7,0,15,15
2018-12-10 10:27:32.5508,172.8,25.6,14.75,14.81,-45,20.13,3,688,-32.9,26,15,15
2018-12-10 10:27:32.8007,172.8,25.6,14.75,14.81,-44.9,20.13,4,688.1,-32.7,26,15,15
2018-12-10 10:27:33.0507,172.8,25.6,14.75,14.81,-44.9,20.13,65,-23010,-23030,0,15,15
2018-12-10 10:27:33.3007,172.8,25.6,14.75,14.81,-44.9,20.13,66,4680,4680,0,15,15
2018-12-10 10:27:33.5507,172.8,25.6,14.75,14.81,-45,20.12,1,688,-32.9,28,15,15
2018-12-10 10:27:33.8007,172.8,25.6,14.75,14.81,-45,20.13,2,688.1,-32.7,28,14.5,15
2018-12-10 10:27:34.0507,172.8,25.6,14.75,14.81,-44.9,20.12,65,-23000,-23030,0,14.5,15
2018-12-10 10:27:34.3007,172.8,25.6,14.75,14.81,-44.9,20.1,51,3.52,3.5,0,14.5,15
2018-12-10 10:27:34.5507,172.8,25.6,14.75,14.81,-44.9,20.12,63,50,50,0,14.5,15
2018-12-10 10:27:34.8007,172.8,25.6,14.75,14.81,-45,20.07,67,27.4,27.3,0,14.5,15
2018-12-10 10:27:35.0507,172.8,25.6,14.75,14.81,-45,20.13,52,3.52,3.5,0,14.5,15
2018-12-10 10:27:35.3008,172.8,25.6,14.75,14.81,-45,20.13,6,-23000,27.4,3.5,14.5,15
2018-12-10 10:27:35.5508,172.8,25.6,14.75,14.81,-45,20.12,7,-23040,27.3,3.5,14.5,15
2018-12-10 10:27:35.8008,172.8,25.6,14.75,14.81,-44.9,20.13,1,687.9,-32.9,28,14.5,15
2018-12-10 10:27:36.0508,172.8,25.6,14.75,14.81,-44.9,20.13,2,688,-32.9,28,14.5,15
2018-12-10 10:27:36.3008,172.8,25.6,14.75,14.81,-45,20.13,61,689.7,684.8,0,14.5,15
2018-12-10 10:27:36.5508,172.8,25.6,14.75,14.81,-44.9,20.12,62,425,425,0,14.5,15
2018-12-10 10:27:36.8008,172.8,25.6,14.75,14.81,-44.9,20.12,64,34.3,34.7,0,14.5,15
2018-12-10 10:27:37.0508,172.8,25.6,14.75,14.81,-44.9,20.13,3,687.9,-32.9,26,14.5,15
2018-12-10 10:27:37.3008,172.8,25.6,14.75,14.81,-44.9,20.12,4,688,-32.9,26,14.5,15
2018-12-10 10:27:37.5508,172.8,25.6,14.75,14.81,-44.9,20.11,65,-23000,-23040,0,14.5,15
2018-12-10 10:27:37.8008,172.8,25.6,14.75,14.81,-44.9,20.12,66,4690,4680,0,14.5,15
2018-12-10 10:27:38.0508,172.8,25.6,14.75,14.81,-45,20.08,1,687.9,-32.9,28,14.5,15
2018-12-10 10:27:38.3007,172.8,25.6,14.75,14.81,-45,20.13,2,688,-32.9,28,14.5,15
2018-12-10 10:27:38.5507,172.8,25.6,14.75,14.81,-44.9,19.94,65,-23000,-23040,0,14.5,15
2018-12-10 10:27:38.8007,172.8,25.6,14.75,14.81,-44.9,20.12,51,3.52,3.5,0,14.5,15
2018-12-10 10:27:39.0507,172.8,25.6,14.75,14.81,-45,20.15,63,50,50,0,14.5,15
2018-12-10 10:27:39.3007,172.8,25.6,14.75,14.81,-45,20.13,67,27.4,27.3,0,14.5,15
2018-12-10 10:27:39.5506,172.8,25.6,14.75,14.81,-45,20.12,52,3.52,3.5,0,14.5,15
2018-12-10 10:27:39.8006,172.8,25.6,14.75,14.81,-44.9,20.12,6,-23000,27.4,3.5,14.5,15
2018-12-10 10:27:40.0507,172.8,25.6,14.75,14.81,-45,20.13,7,-23040,27.3,3.5,14.5,15
2018-12-10 10:27:40.3007,172.8,25.6,14.75,14.81,-44.9,20.13,1,687.9,-32.9,28,14.5,15
2018-12-10 10:27:40.5508,172.8,25.6,14.75,14.81,-44.9,20.14,2,688,-32.9,28,14.5,15
2018-12-10 10:27:40.8008,172.8,25.6,14.75,14.81,-44.9,20.12,61,689.6,684.7,0,14.5,15
2018-12-10 10:27:41.0509,172.8,25.6,14.75,14.81,-44.9,20.11,62,425,425,0,14.5,15
2018-12-10 10:27:41.3009,172.8,25.6,14.75,14.81,-44.9,20.12,64,34.3,34.7,0,14.5,15
2018-12-10 10:27:41.5510,172.8,25.6,14.75,14.81,-44.9,20.12,3,687.8,-32.7,26,14.5,15
2018-12-10 10:27:41.8010,172.8,25.6,14.75,14.81,-44.9,20.12,4,687.9,-32.9,26,14.5,15
2018-12-10 10:27:42.0510,172.8,25.6,14.75,14.81,-45,20.12,65,-23000,-23050,0,14.5,15
2018-12-10 10:27:42.3010,172.8,25.6,14.75,14.81,-45,20.12,66,4690,4690,0,14.5,15
2018-12-10 10:27:42.5509,172.8,25.6,14.75,14.81,-45,20.12,1,687.8,-32.7,28,14.5,15
2018-12-10 10:27:42.8009,172.8,25.6,14.75,14.81,-45,20.1,2,687.9,-32.9,28,14.5,15
2018-12-10 10:27:43.0509,172.8,25.6,14.75,14.81,-44.9,20.13,65,-22990,-23040,0,14.5,15
2018-12-10 10:27:43.3009,172.8,25.6,14.75,14.81,-44.9,20.11,51,3.52,3.5,0,14.5,15
2018-12-10 10:27:43.5509,172.8,25.6,14.75,14.81,-44.9,20.12,63,50,50,0,14.5,15
2018-12-10 10:27:43.8009,172.8,25.6,14.75,14.81,-44.9,20.12,67,27.4,27.3,0,14.5,15
2018-12-10 10:27:44.0509,172.8,25.6,14.75,14.81,-44.9,20.12,52,3.52,3.5,0,14.5,15
2018-12-10 10:27:44.3009,172.8,25.6,14.75,14.81,-44.9,20.13,6,-23000,27.4,3.5,14.5,15
2018-12-10 10:27:44.5509,172.8,25.6,14.75,14.81,-44.9,20.12,7,-23050,27.3,3.5,14.5,15
2018-12-10 10:27:44.8009,172.8,25.4,14.75,14.7,-44.9,20.12,1,687.8,-32.7,28,14.5,15
2018-12-10 10:27:45.0509,172.8,25.4,14.75,14.7,-45,20.12,2,687.9,-32.9,28,14.5,15
2018-12-10 10:27:45.3009,172.8,25.4,14.75,14.7,-45,20.13,61,689.6,684.7,0,14.5,15
2018-12-10 10:27:45.5509,172.8,25.4,14.75,14.7,-44.9,20.1,62,425,425,0,14.5,15
2018-12-10 10:27:45.8010,172.8,25.4,14.75,14.7,-44.9,20.13,64,34.2,34.7,0,14.5,15
2018-12-10 10:27:46.0510,172.8,25.4,14.75,14.7,-44.9,20.14,3,687.8,-32.7,26,14.5,15
2018-12-10 10:27:46.3010,172.8,25.4,14.75,14.7,-45,20.12,4,687.9,-32.9,26,14.5,15
2018-12-10 10:27:46.5510,172.8,25.4,14.75,14.7,-45,20.12,65,-23000,-23050,0,14.5,15
2018-12-10 10:27:46.8010,172.8,25.4,14.75,14.7,-45,20.1,66,4690,4680,0,14.5,15
2018-12-10 10:27:47.0510,172.8,25.4,14.75,14.7,-45,20.11,1,687.8,-32.7,28,14.5,15
2018-12-10 10:27:47.3010,172.8,25.4,14.75,14.7,-44.9,20.1,2,687.9,-32.9,28,14.5,15
2018-12-10 10:27:47.5510,172.8,25.2,14.75,14.58,-45,20.12,65,-23000,-23060,0,14.5,15
2018-12-10 10:27:47.8010,172.8,25.2,14.75,14.58,-45,20.1,51,3.52,3.5,0,14.5,15
2018-12-10 10:27:48.0510,172.8,25.2,14.75,14.58,-45,20.13,63,50,50,0,14.5,15
2018-12-10 10:27:48.3010,172.8,25.2,14.75,14.58,-45,20.01,67,27.4,27.3,0,14.5,15
2018-12-10 10:27:48.5510,172.8,25.2,14.75,14.58,-45,20.14,52,3.52,3.5,0,14.5,15
2018-12-10 10:27:48.8010,172.8,25.2,14.5,14.58,-44.9,20.13,6,-23010,27.4,3.5,14.5,15
2018-12-10 10:27:49.0510,172.8,25.2,14.5,14.58,-44.9,20.13,7,-23050,27.3,3.5,14.5,15
2018-12-10 10:27:49.3009,172.8,25.2,14.5,14.58,-45,20.12,1,687.8,-32.7,28,14.5,15
2018-12-10 10:27:49.5510,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.9,-32.9,28,14.5,15
2018-12-10 10:27:49.8010,172.8,25.1,14.5,14.53,-44.9,20.12,61,689.6,684.6,0,14.5,15
2018-12-10 10:27:50.0510,172.8,25.1,14.5,14.53,-45,20.09,62,425,425,0,14.5,15
2018-12-10 10:27:50.3010,172.8,25.1,14.5,14.53,-44.9,20.12,64,34.3,34.7,0,14.5,15
2018-12-10 10:27:50.5510,172.8,25.1,14.5,14.53,-44.9,20.12,3,687.8,-32.7,26,14.5,15
2018-12-10 10:27:50.8010,172.8,25.1,14.5,14.53,-44.9,20.12,4,687.9,-32.9,26,14.5,15
2018-12-10 10:27:51.0510,172.8,25.1,14.5,14.53,-44.9,20.16,65,-23000,-23040,0,14.5,15
2018-12-10 10:27:51.3010,172.8,25.1,14.5,14.53,-44.9,20.11,66,4690,4690,0,14.5,15
2018-12-10 10:27:51.5510,172.8,25.1,14.5,14.53,-45,20.11,1,687.8,-32.7,28,14.5,15
2018-12-10 10:27:51.8010,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.9,-32.9,28,14.5,15
2018-12-10 10:27:52.0510,172.8,25.1,14.5,14.53,-44.9,20.12,65,-23000,-23040,0,14.5,15
2018-12-10 10:27:52.3010,172.8,25.1,14.5,14.53,-45,20.09,51,3.52,3.5,0,14.5,15
2018-12-10 10:27:52.5510,172.8,25.1,14.5,14.53,-45,20.12,63,50,50,0,14.5,15
2018-12-10 10:27:52.8010,172.8,25.1,14.5,14.53,-45,20.12,67,27.4,27.3,0,14.5,15
2018-12-10 10:27:53.0510,172.8,25.1,14.5,14.53,-45,20.13,52,3.52,3.5,0,14.5,15
2018-12-10 10:27:53.3011,172.8,25.1,14.5,14.53,-44.9,20.13,6,-22990,27.4,3.5,14.5,15
2018-12-10 10:27:53.5511,172.8,25.1,14.5,14.53,-44.9,20.12,7,-23030,27.3,3.5,14.5,15
2018-12-10 10:27:53.8011,172.8,25.1,14.5,14.53,-44.9,20.16,1,687.8,-32.7,28,14.5,15
2018-12-10 10:27:54.0511,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.9,-32.9,28,14.5,15
2018-12-10 10:27:54.3011,172.8,25.1,14.5,14.53,-44.9,20.12,61,689.5,684.7,0,14.5,15
2018-12-10 10:27:54.5511,172.8,25.1,14.5,14.53,-44.9,20.13,62,425,425,0,14.5,15
2018-12-10 10:27:54.8011,172.8,25.1,14.5,14.53,-44.9,20.1,64,34.3,34.7,0,14.5,15
2018-12-10 10:27:55.0510,172.8,25.1,14.5,14.53,-44.9,20.11,3,687.8,-32.7,26,14.5,15
2018-12-10 10:27:55.3010,172.8,25.1,14.5,14.53,-44.9,20.13,4,687.9,-32.9,26,14.5,15
2018-12-10 10:27:55.5510,172.8,25.1,14.5,14.53,-44.9,20.14,65,-23000,-23020,0,14.5,15
2018-12-10 10:27:55.8010,172.8,25.1,14.5,14.53,-44.9,20.13,66,4690,4690,0,14.5,14.5
2018-12-10 10:27:56.0510,172.8,25.1,14.5,14.53,-44.9,20.12,1,687.7,-32.7,28,14.5,14.5
2018-12-10 10:27:56.3010,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.8,-32.7,28,14.5,14.5
2018-12-10 10:27:56.5510,172.8,25.1,14.5,14.53,-44.9,20.13,65,-23000,-23020,0,14.5,14.5
2018-12-10 10:27:56.8010,172.8,25.1,14.5,14.53,-44.9,20.12,51,3.51,3.5,0,14.5,14.5
2018-12-10 10:27:57.0510,172.8,25.1,14.5,14.53,-44.9,20.13,63,50,50,0,14.5,14.5
2018-12-10 10:27:57.3010,172.8,25.1,14.5,14.53,-44.9,20.14,67,27.4,27.3,0,14.5,14.5
2018-12-10 10:27:57.5510,172.8,25.1,14.5,14.53,-44.9,20.12,52,3.52,3.5,0,14.5,14.5
2018-12-10 10:27:57.8010,172.8,25.1,14.5,14.53,-44.9,20.12,6,-23010,27.4,3.5,14.5,14.5
2018-12-10 10:27:58.0511,172.8,25.1,14.5,14.53,-45,20.12,7,-23030,27.3,3.5,14.5,14.5
2018-12-10 10:27:58.3011,172.8,25.1,14.5,14.53,-45,20.13,1,687.7,-32.7,28,14.5,14.5
2018-12-10 10:27:58.5511,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.8,-32.7,28,14.5,14.5
2018-12-10 10:27:58.8011,172.8,25.1,14.5,14.53,-44.9,20.13,61,689.5,684.6,0,14.5,14.5
2018-12-10 10:27:59.0511,172.8,25.1,14.5,14.53,-44.9,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:27:59.3011,172.8,25.1,14.5,14.53,-45,20.11,64,34.3,34.7,0,14.5,14.5
2018-12-10 10:27:59.5511,172.8,25.1,14.5,14.53,-45,20.12,3,687.7,-32.7,26,14.5,14.5
2018-12-10 10:27:59.8011,172.8,25.1,14.5,14.53,-44.9,20.12,4,687.8,-32.7,26,14.5,14.5
2018-12-10 10:28:00.0511,172.8,25.1,14.5,14.53,-44.9,20.14,65,-23000,-23020,0,14.5,14.5
2018-12-10 10:28:00.3011,172.8,25.1,14.5,14.53,-44.9,20.12,66,4690,4690,0,14.5,14.5
2018-12-10 10:28:00.5511,172.8,25.1,14.5,14.53,-44.9,20.13,1,687.7,-32.7,28,14.5,14.5
2018-12-10 10:28:00.8011,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.8,-32.7,28,14.5,14.5
2018-12-10 10:28:01.0511,172.8,25.1,14.5,14.53,-45,20.13,65,-23010,-23020,0,14.5,14.5
2018-12-10 10:28:01.3011,172.8,25.1,14.5,14.53,-45,20.12,51,3.51,3.5,0,14.5,14.5
2018-12-10 10:28:01.5511,172.8,25.1,14.5,14.53,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:28:01.8011,172.8,25.1,14.5,14.53,-44.9,20.13,67,27.4,27.3,0,14.5,14.5
2018-12-10 10:28:02.0511,172.8,25.1,14.5,14.53,-44.9,20.12,52,3.52,3.5,0,14.5,14.5
2018-12-10 10:28:02.3011,172.8,25.1,14.5,14.53,-44.9,20.12,6,-23000,27.4,3.5,14.5,14.5
2018-12-10 10:28:02.5511,172.8,25.1,14.5,14.53,-44.9,20.12,7,-23020,27.3,3.5,14.5,14.5
2018-12-10 10:28:02.8011,172.8,25.1,14.5,14.53,-44.9,20.11,1,687.7,-32.7,28,14.5,14.5
2018-12-10 10:28:03.0511,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:03.3011,172.8,25.1,14.5,14.53,-44.9,20.14,61,689.5,684.6,0,14.5,14.5
2018-12-10 10:28:03.5511,172.8,25.1,14.5,14.53,-45,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:28:03.8011,172.8,25.1,14.5,14.53,-44.9,20.13,64,34.3,34.7,0,14.5,14.5
2018-12-10 10:28:04.0511,172.8,25.1,14.5,14.53,-45,20.12,3,687.7,-32.9,26,14.5,14.5
2018-12-10 10:28:04.3012,172.8,25.1,14.5,14.53,-45,20.12,4,687.7,-32.9,26,14.5,14.5
2018-12-10 10:28:04.5512,172.8,25.1,14.5,14.53,-44.9,20.12,65,-23010,-23020,0,14.5,14.5
2018-12-10 10:28:04.8012,172.8,25.1,14.5,14.53,-44.9,20.13,66,4700,4700,0,14.5,14.5
2018-12-10 10:28:05.0512,172.8,25.1,14.5,14.53,-45,20.12,1,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:05.3012,172.8,25.1,14.5,14.53,-44.9,20.12,2,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:05.5512,172.8,25.1,14.5,14.53,-45,20.1,65,-23010,-23020,0,14.5,14.5
2018-12-10 10:28:05.8012,172.8,25.1,14.5,14.53,-44.9,20.12,51,3.52,3.5,0,14.5,14.5
2018-12-10 10:28:06.0512,172.8,25.1,14.5,14.53,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:28:06.3012,172.8,25.1,14.5,14.53,-44.9,20.12,67,27.4,27.3,0,14.5,14.5
2018-12-10 10:28:06.5511,172.8,25.1,14.5,14.53,-44.9,20.12,52,3.52,3.5,0,14.5,14.5
2018-12-10 10:28:06.8011,172.8,25.1,14.5,14.53,-44.9,20.13,6,-23010,27.4,3.5,14.5,14.5
2018-12-10 10:28:07.0511,172.8,25.1,14.5,14.53,-44.9,20.13,7,-23020,27.3,3.5,14.5,14.5
2018-12-10 10:28:07.3012,172.8,25.1,14.5,14.53,-44.9,20.13,1,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:07.5512,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:07.8012,172.8,25.1,14.5,14.53,-44.9,20.12,61,689.4,684.6,0,14.5,14.5
2018-12-10 10:28:08.0512,172.8,25.1,14.5,14.53,-45,20.27,62,425,425,0,14.5,14.5
2018-12-10 10:28:08.3011,172.8,25.1,14.5,14.53,-45,20.12,64,34.3,34.7,0,14.5,14.5
2018-12-10 10:28:08.5511,172.8,25.1,14.5,14.53,-44.9,20.13,3,687.7,-32.9,26,14.5,14.5
2018-12-10 10:28:08.8012,172.8,25.1,14.5,14.53,-44.9,20.12,4,687.7,-32.9,26,14.5,14.5
2018-12-10 10:28:09.0512,172.8,25.1,14.5,14.53,-44.9,20.14,65,-23020,-23030,0,14.5,14.5
2018-12-10 10:28:09.3012,172.8,25.1,14.5,14.53,-44.9,20.12,66,4700,4700,0,14.5,14.5
2018-12-10 10:28:09.5512,172.8,25.1,14.5,14.53,-44.9,20.12,1,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:09.8012,172.8,25.1,14.5,14.53,-44.9,20.13,2,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:10.0512,172.8,25.1,14.5,14.53,-44.9,20.13,65,-23020,-23030,0,14.5,14.5
2018-12-10 10:28:10.3012,172.8,25.1,14.5,14.53,-44.9,20.12,51,3.51,3.5,0,14.5,14.5
2018-12-10 10:28:10.5512,172.8,25.1,14.5,14.53,-44.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:28:10.8012,172.8,25.1,14.5,14.53,-44.9,20.13,67,27.4,27.3,0,14.5,14.5
2018-12-10 10:28:11.0512,172.8,25.1,14.5,14.53,-45,20.11,52,3.52,3.5,0,14.5,14.5
2018-12-10 10:28:11.3012,172.8,25.1,14.5,14.53,-44.9,20.11,6,-23020,27.4,3.5,14.5,14.5
2018-12-10 10:28:11.5512,172.8,25.1,14.5,14.53,-44.9,20.13,7,-23020,27.3,3.5,14.5,14.5
2018-12-10 10:28:11.8012,172.8,25.1,14.5,14.53,-44.9,20.13,1,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:12.0512,172.8,25.1,14.5,14.53,-44.9,20.12,2,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:12.3012,172.8,25.1,14.5,14.53,-45,20.13,61,689.4,684.4,0,14.5,14.5
2018-12-10 10:28:12.5512,172.8,25.1,14.5,14.53,-45,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:28:12.8012,172.8,25,14.5,14.47,-44.9,20.13,64,34.3,34.7,0,14.5,14.5
2018-12-10 10:28:13.0512,172.8,25,14.5,14.47,-44.9,20.12,3,687.6,-32.9,26,14.5,14.5
2018-12-10 10:28:13.3012,172.8,25,14.5,14.47,-44.9,20.12,4,687.7,-32.9,26,14.5,14.5
2018-12-10 10:28:13.5512,172.8,25,14.5,14.47,-44.9,20.12,65,-23010,-23020,0,14.5,14.5
2018-12-10 10:28:13.8012,172.8,25,14.5,14.47,-44.9,20.11,66,4690,4690,0,14.5,14.5
2018-12-10 10:28:14.0512,172.8,25,14.5,14.47,-45,20.13,1,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:14.3012,172.8,25,14.5,14.47,-44.9,20.13,2,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:14.5512,172.8,25,14.5,14.47,-44.9,20.13,65,-23010,-23020,0,14.5,14.5
2018-12-10 10:28:14.8012,172.8,24.9,14.5,14.41,-44.9,20.12,51,3.51,3.5,0,14.5,14.5
2018-12-10 10:28:15.0512,172.8,24.9,14.5,14.41,-44.9,20.13,63,50,50,0,14.5,14.5
2018-12-10 10:28:15.3012,172.8,24.9,14.5,14.41,-44.9,20.12,67,27.4,27.2,0,14.5,14.5
2018-12-10 10:28:15.5513,172.8,24.9,14.5,14.41,-45,20.13,52,3.52,3.5,0,14.5,14.5
2018-12-10 10:28:15.8013,172.8,24.9,14.5,14.41,-45,20.12,6,-23010,27.4,3.5,14.5,14.5
2018-12-10 10:28:16.0513,172.8,24.9,14.5,14.41,-44.9,20.12,7,-23020,27.3,3.5,14.5,14.5
2018-12-10 10:28:16.3014,172.8,24.9,14.5,14.41,-44.9,20.13,1,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:16.5514,172.8,24.9,14.5,14.41,-44.9,20.13,2,687.7,-32.9,28,14.5,14.5
2018-12-10 10:28:16.8014,172.8,24.8,14.5,14.35,-45,20.2,61,689.4,684.5,0,14.5,14.5
2018-12-10 10:28:17.0514,172.8,24.8,14.5,14.35,-45,20.13,62,425,425,0,14.5,14.5
2018-12-10 10:28:17.3013,172.8,24.8,14.5,14.35,-45,20.13,64,34.3,34.7,0,14.5,14.5
2018-12-10 10:28:17.5513,172.8,24.8,14.5,14.35,-44.9,20.12,3,687.6,-32.9,26,14.5,14.5
2018-12-10 10:28:17.8013,172.8,24.8,14.5,14.35,-44.9,20.12,4,687.6,-32.7,26,14.5,14.5
2018-12-10 10:28:18.0512,172.8,24.8,14.5,14.35,-44.9,20.12,65,-23010,-23020,0,14.5,14.5
2018-12-10 10:28:18.3012,172.8,24.8,14.5,14.35,-45,19.92,66,4690,4690,0,14.5,14.5
2018-12-10 10:28:18.5512,172.8,24.8,14.5,14.35,-45,19.93,1,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:18.8012,172.8,24.8,14.5,14.35,-44.9,19.94,2,687.6,-32.7,28,14.5,14.5
2018-12-10 10:28:19.0513,172.8,24.8,14.5,14.35,-44.9,19.94,65,-23020,-23020,0,14.5,14.5
2018-12-10 10:28:19.3013,172.8,24.8,14.5,14.35,-44.9,19.92,51,3.52,3.5,0,14.5,14.5
2018-12-10 10:28:19.5514,172.8,24.8,14.5,14.35,-45,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:28:19.8014,172.8,24.8,14.5,14.35,-45,19.92,67,27.4,27.3,0,14.5,14.5
2018-12-10 10:28:20.0514,172.8,24.8,14.5,14.35,-45,19.93,52,3.51,3.5,0,14.5,14.5
2018-12-10 10:28:20.3013,172.8,24.8,14.5,14.35,-44.9,19.94,6,-23010,27.4,3.5,14.5,14.5
2018-12-10 10:28:20.5513,172.8,24.8,14.5,14.35,-44.9,19.92,7,-23020,27.3,3.5,14.5,14.5
2018-12-10 10:28:20.8013,172.8,24.8,14.5,14.35,-44.9,19.93,1,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:21.0513,172.8,24.8,14.5,14.35,-45,19.93,2,687.6,-32.7,28,14.5,14.5
2018-12-10 10:28:21.3013,172.8,24.8,14.5,14.35,-45,19.93,61,689.3,684.4,0,14.5,14.5
2018-12-10 10:28:21.5513,172.8,24.7,14.5,14.29,-44.9,19.98,62,425,425,0,14.5,14.5
2018-12-10 10:28:21.8013,172.8,24.7,14.5,14.29,-44.9,19.92,64,34.2,34.7,0,14.5,14.5
2018-12-10 10:28:22.0514,172.8,24.7,14.5,14.29,-44.9,19.92,3,687.6,-32.9,26,14.5,14.5
2018-12-10 10:28:22.3014,172.8,24.7,14.5,14.29,-44.9,19.93,4,687.6,-32.7,26,14.5,14.5
2018-12-10 10:28:22.5514,172.8,24.7,14.5,14.29,-45,19.92,65,-23020,-23030,0,14.5,14.5
2018-12-10 10:28:22.8014,172.8,24.7,14.5,14.29,-45,19.93,66,4700,4700,0,14.5,14.5
2018-12-10 10:28:23.0514,172.8,24.7,14.5,14.29,-44.9,19.93,1,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:23.3014,172.8,24.7,14.5,14.29,-44.9,19.92,2,687.6,-32.7,28,14.5,14.5
2018-12-10 10:28:23.5514,172.8,24.7,14.5,14.29,-44.9,19.93,65,-23010,-23020,0,14.5,14.5
2018-12-10 10:28:23.8013,172.8,24.7,14.5,14.29,-44.9,20.04,51,3.52,3.5,0,14.5,14.5
2018-12-10 10:28:24.0513,172.8,24.7,14.5,14.29,-45,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:28:24.3013,172.8,24.7,14.5,14.29,-45,19.93,67,27.4,27.3,0,14.5,14.5
2018-12-10 10:28:24.5513,172.8,24.7,14.5,14.29,-44.9,19.93,52,3.51,3.5,0,14.5,14.5
2018-12-10 10:28:24.8013,172.8,24.7,14.5,14.29,-44.9,19.93,6,-23020,27.4,3.5,14.5,14.5
2018-12-10 10:28:25.0513,172.8,24.7,14.5,14.29,-44.9,19.93,7,-23030,27.2,3.5,14.5,14.5
2018-12-10 10:28:25.3013,172.8,24.7,14.5,14.29,-44.9,19.93,1,687.5,-32.9,28,14.5,14.5
2018-12-10 10:28:25.5513,172.8,24.7,14.5,14.29,-45,19.94,2,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:25.8013,172.8,24.7,14.5,14.29,-45,19.92,61,689.3,684.4,0,14.5,14.5
2018-12-10 10:28:26.0513,172.8,24.7,14.5,14.29,-44.9,19.91,62,425,425,0,14.5,14.5
2018-12-10 10:28:26.3013,172.8,24.7,14.5,14.29,-44.9,19.93,64,34.2,34.6,0,14.5,14.5
2018-12-10 10:28:26.5514,172.8,24.7,14.5,14.29,-44.9,19.9,3,687.5,-32.9,26,14.5,14.5
2018-12-10 10:28:26.8014,172.8,24.7,14.5,14.29,-44.9,19.92,4,687.6,-32.9,26,14.5,14.5
2018-12-10 10:28:27.0514,172.8,24.7,14.5,14.29,-44.9,19.91,65,-23020,-23020,0,14.5,14.5
2018-12-10 10:28:27.3014,172.8,24.7,14.5,14.29,-45,19.93,66,4700,4700,0,14.5,14.5
2018-12-10 10:28:27.5513,172.8,24.7,14.5,14.29,-44.9,19.93,1,687.5,-32.9,28,14.5,14.5
2018-12-10 10:28:27.8013,172.8,24.7,14.5,14.29,-44.9,19.93,2,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:28.0513,172.8,24.7,14.5,14.29,-44.9,19.92,65,-23020,-23020,0,14.5,14.5
2018-12-10 10:28:28.3013,172.8,24.7,14.5,14.29,-45,19.93,51,3.51,3.5,0,14.5,14.5
2018-12-10 10:28:28.5513,172.8,24.7,14.5,14.29,-45,19.93,63,50,50,0,14.5,14.5
2018-12-10 10:28:28.8014,172.8,24.7,14.5,14.29,-45,19.93,67,27.4,27.2,0,14.5,14.5
2018-12-10 10:28:29.0514,172.8,24.7,14.5,14.29,-44.9,19.93,52,3.51,3.5,0,14.5,14.5
2018-12-10 10:28:29.3014,172.8,24.7,14.5,14.29,-44.9,19.97,6,-22940,27.4,3.5,14.5,14.5
2018-12-10 10:28:29.5514,172.8,24.7,14.5,14.29,-44.9,19.92,7,-23090,27.2,3.5,14.5,14.5
2018-12-10 10:28:29.8014,172.8,24.7,14.5,14.29,-45,19.93,1,687.5,-32.9,28,14.5,14.5
2018-12-10 10:28:30.0514,172.8,24.7,14.5,14.29,-44.9,19.94,2,687.6,-32.9,28,14.5,14.5
2018-12-10 10:28:30.3014,172.8,24.7,14.5,14.29,-44.9,19.93,61,689.3,684.4,0,14.5,14.5
2018-12-10 10:28:30.5514,172.8,24.7,14.5,14.29,-44.9,19.93,62,425,425,0,14.5,14.5
2018-12-10 10:28:30.8014,172.8,24.7,14.5,14.29,-44.9,19.91,64,34.1,34.7,0,14.5,14.5
2018-12-10 10:28:31.0514,172.8,24.7,14.5,14.29,-44.9,19.93,3,687.5,-32.9,26,14.5,14.5
2018-12-10 10:28:31.3014,172.8,24.7,14.5,14.29,-45,19.93,4,687.6,-32.9,26,14.5,14.5
2018-12-10 10:28:31.5514,172.8,24.7,14.25,14.29,-44.9,19.93,65,-22960,-23100,0,14.5,14.5
2018-12-10 10:28:31.8014,172.8,24.7,14.25,14.29,-44.9,19.93,66,4700,4700,0,14.5,14.5
2018-12-10 10:28:32.0514,172.8,24.7,14.25,14.29,-44.9,19.96,1,687.4,-32.7,28,14,14.5
2018-12-10 10:28:32.3014,172.8,24.7,14.25,14.29,-44.9,19.93,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:32.5514,172.8,24.7,14.25,14.29,-45,19.92,65,-22960,-23070,0,14,14.5
2018-12-10 10:28:32.8014,172.8,24.7,14.25,14.29,-44.9,19.92,51,3.51,3.5,0,14,14.5
2018-12-10 10:28:33.0514,172.8,24.7,14.25,14.29,-44.9,19.94,63,50,50,0,14,14.5
2018-12-10 10:28:33.3014,172.8,24.7,14.25,14.29,-44.9,19.94,67,27.4,27.2,0,14,14.5
2018-12-10 10:28:33.5514,172.8,24.7,14.25,14.29,-44.9,19.95,52,3.51,3.5,0,14,14.5
2018-12-10 10:28:33.8014,172.8,24.7,14.25,14.29,-44.9,19.92,6,-23010,27.4,3.5,14,14.5
2018-12-10 10:28:34.0514,172.8,24.7,14.25,14.29,-44.9,19.92,7,-23020,27.2,3.5,14,14.5
2018-12-10 10:28:34.3014,172.8,24.7,14.25,14.29,-44.9,19.93,1,687.4,-32.7,28,14,14.5
2018-12-10 10:28:34.5514,172.8,24.7,14.25,14.29,-44.9,19.93,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:34.8014,172.8,24.7,14.25,14.29,-44.9,19.93,61,689.2,684.3,0,14,14.5
2018-12-10 10:28:35.0514,172.8,24.7,14.25,14.29,-44.9,19.93,62,425,425,0,14,14.5
2018-12-10 10:28:35.3014,172.8,24.7,14.25,14.29,-44.9,19.92,64,34.3,34.7,0,14,14.5
2018-12-10 10:28:35.5515,172.8,24.7,14.25,14.29,-45,19.92,3,687.4,-32.7,26,14,14.5
2018-12-10 10:28:35.8015,172.8,24.7,14.25,14.29,-44.9,19.93,4,687.5,-32.9,26,14,14.5
2018-12-10 10:28:36.0515,172.8,24.7,14.25,14.29,-44.9,19.93,65,-23000,-23020,0,14,14.5
2018-12-10 10:28:36.3015,172.8,24.7,14.25,14.29,-44.9,19.92,66,4700,4700,0,14,14.5
2018-12-10 10:28:36.5515,172.8,24.7,14.25,14.29,-44.9,19.91,1,687.4,-32.7,28,14,14.5
2018-12-10 10:28:36.8015,172.8,24.7,14.25,14.29,-45,19.93,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:37.0515,172.8,24.7,14.25,14.29,-45,19.93,65,-22930,-23090,0,14,14.5
2018-12-10 10:28:37.3015,172.8,24.7,14.25,14.29,-45,19.92,51,3.51,3.5,0,14,14.5
2018-12-10 10:28:37.5515,172.8,24.7,14.25,14.29,-44.9,19.93,63,50,50,0,14,14.5
2018-12-10 10:28:37.8015,172.8,24.7,14.25,14.29,-44.9,19.92,67,27.4,27.2,0,14,14.5
2018-12-10 10:28:38.0515,172.8,24.7,14.25,14.29,-44.9,19.93,52,3.51,3.5,0,14,14.5
2018-12-10 10:28:38.3015,172.8,24.7,14.25,14.29,-44.9,19.93,6,-22920,27.4,3.5,14,14.5
2018-12-10 10:28:38.5515,172.8,24.7,14.25,14.29,-44.9,19.92,7,-23100,27.2,3.5,14,14.5
2018-12-10 10:28:38.8015,172.8,24.7,14.25,14.29,-44.9,19.93,1,687.4,-32.7,28,14,14.5
2018-12-10 10:28:39.0515,172.8,24.7,14.25,14.29,-44.9,19.94,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:39.3015,172.8,24.7,14.25,14.29,-44.9,19.93,61,689.1,684.3,0,14,14.5
2018-12-10 10:28:39.5515,172.8,24.7,14.25,14.29,-44.9,19.91,62,425,425,0,14,14.5
2018-12-10 10:28:39.8015,172.8,24.7,14.25,14.29,-44.9,19.94,64,34.2,34.7,0,14,14.5
2018-12-10 10:28:40.0515,172.8,24.7,14.25,14.29,-45,19.93,3,687.5,-32.7,26,14,14.5
2018-12-10 10:28:40.3015,172.8,24.7,14.25,14.29,-44.9,19.93,4,687.5,-32.9,26,14,14.5
2018-12-10 10:28:40.5515,172.8,24.7,14.25,14.29,-44.9,19.93,65,-22950,-23080,0,14,14.5
2018-12-10 10:28:40.8015,172.8,24.7,14.25,14.29,-44.9,19.92,66,4690,4690,0,14,14.5
2018-12-10 10:28:41.0515,172.8,24.7,14.25,14.29,-45,19.93,1,687.5,-32.7,28,14,14.5
2018-12-10 10:28:41.3015,172.8,24.7,14.25,14.29,-44.9,19.92,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:41.5515,172.8,24.7,14.25,14.29,-44.9,19.94,65,-22990,-23030,0,14,14.5
2018-12-10 10:28:41.8015,172.8,24.7,14.25,14.29,-44.9,20.03,51,3.51,3.5,0,14,14.5
2018-12-10 10:28:42.0515,172.8,24.7,14.25,14.29,-44.9,19.93,63,50,50,0,14,14.5
2018-12-10 10:28:42.3015,172.8,24.7,14.25,14.29,-44.9,19.92,67,27.4,27.2,0,14,14.5
2018-12-10 10:28:42.5515,172.8,24.7,14.25,14.29,-44.9,19.92,52,3.51,3.5,0,14,14.5
2018-12-10 10:28:42.8015,172.8,24.7,14.25,14.29,-45,19.93,6,-23000,27.4,3.5,14,14.5
2018-12-10 10:28:43.0515,172.8,24.7,14.25,14.29,-44.9,19.94,7,-23030,27.2,3.5,14,14.5
2018-12-10 10:28:43.3015,172.8,24.7,14.25,14.29,-44.9,19.91,1,687.5,-32.7,28,14,14.5
2018-12-10 10:28:43.5515,172.8,24.7,14.25,14.29,-44.9,19.92,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:43.8015,172.8,24.7,14.25,14.29,-44.9,19.92,61,689.2,684.3,0,14,14.5
2018-12-10 10:28:44.0515,172.8,24.7,14.25,14.29,-44.9,19.92,62,425,425,0,14,14.5
2018-12-10 10:28:44.3015,172.8,24.7,14.25,14.29,-45,19.92,64,34.3,34.7,0,14,14.5
2018-12-10 10:28:44.5515,172.8,24.6,14.25,14.24,-44.9,20.05,3,687.5,-32.7,26,14,14.5
2018-12-10 10:28:44.8015,172.8,24.5,14.25,14.18,-44.9,19.94,4,687.5,-32.9,26,14,14.5
2018-12-10 10:28:45.0515,172.8,24.5,14.25,14.18,-44.9,19.93,65,-22990,-23030,0,14,14.5
2018-12-10 10:28:45.3016,172.8,24.5,14.25,14.18,-44.9,19.93,66,4690,4690,0,14,14.5
2018-12-10 10:28:45.5516,172.8,24.5,14.25,14.18,-44.9,19.93,1,687.5,-32.7,28,14,14.5
2018-12-10 10:28:45.8016,172.8,24.4,14.25,14.12,-45,19.93,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:46.0516,172.8,24.4,14.25,14.12,-44.9,19.93,65,-22920,-23100,0,14,14.5
2018-12-10 10:28:46.3016,172.8,24.4,14.25,14.12,-44.9,19.93,51,3.51,3.5,0,14,14.5
2018-12-10 10:28:46.5516,172.8,24.4,14.25,14.12,-44.9,19.91,63,50,50,0,14,14.5
2018-12-10 10:28:46.8015,172.8,24.4,14.25,14.12,-44.9,19.93,67,27.4,27.2,0,14,14.5
2018-12-10 10:28:47.0515,172.8,24.4,14.25,14.12,-45,19.93,52,3.51,3.5,0,14,14.5
2018-12-10 10:28:47.3015,172.8,24.4,14.25,14.12,-45,19.94,6,-22980,27.4,3.5,14,14.5
2018-12-10 10:28:47.5516,172.8,24.4,14.25,14.12,-44.9,19.92,7,-23030,27.2,3.5,14,14.5
2018-12-10 10:28:47.8016,172.8,24.4,14.25,14.12,-44.9,19.93,1,687.4,-32.9,28,14,14.5
2018-12-10 10:28:48.0516,172.8,24.4,14.25,14.12,-44.9,19.92,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:48.3016,172.8,24.4,14.25,14.12,-45,19.93,61,689.1,684.2,0,14,14.5
2018-12-10 10:28:48.5516,172.8,24.4,14.25,14.12,-44.9,19.92,62,425,425,0,14,14.5
2018-12-10 10:28:48.8016,172.8,24.4,14.25,14.12,-44.9,19.93,64,34.2,34.7,0,14,14.5
2018-12-10 10:28:49.0516,172.8,24.4,14.25,14.12,-44.9,19.92,3,687.4,-32.9,26,14,14.5
2018-12-10 10:28:49.3016,172.8,24.4,14.25,14.12,-44.9,19.94,4,687.5,-32.9,26,14,14.5
2018-12-10 10:28:49.5516,172.8,24.4,14.25,14.12,-44.9,19.92,65,-22990,-23040,0,14,14.5
2018-12-10 10:28:49.8016,172.8,24.4,14.25,14.12,-44.9,19.93,66,4690,4690,0,14,14.5
2018-12-10 10:28:50.0516,172.8,24.4,14.25,14.12,-44.9,19.95,1,687.4,-32.9,28,14,14.5
2018-12-10 10:28:50.3017,172.8,24.4,14.25,14.12,-44.9,19.91,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:50.5517,172.8,24.4,14.25,14.12,-44.9,19.93,65,-22990,-23040,0,14,14.5
2018-12-10 10:28:50.8017,172.8,24.4,14.25,14.12,-44.9,19.93,51,3.51,3.5,0,14,14.5
2018-12-10 10:28:51.0517,172.8,24.4,14.25,14.12,-44.9,19.93,63,50,50,0,14,14.5
2018-12-10 10:28:51.3017,172.8,24.4,14.25,14.12,-44.9,19.93,67,27.4,27.2,0,14,14.5
2018-12-10 10:28:51.5517,172.8,24.4,14.25,14.12,-44.9,19.93,52,3.51,3.5,0,14,14.5
2018-12-10 10:28:51.8017,172.8,24.4,14.25,14.12,-45,19.94,6,-22950,27.4,3.5,14,14.5
2018-12-10 10:28:52.0517,172.8,24.4,14.25,14.12,-44.9,19.94,7,-23110,27.2,3.5,14,14.5
2018-12-10 10:28:52.3017,172.8,24.4,14.25,14.12,-44.9,19.93,1,687.4,-32.9,28,14,14.5
