Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:28:52.5517,172.8,24.4,14.25,14.12,-45,19.93,2,687.5,-32.9,28,14,14.5
2018-12-10 10:28:52.8016,172.8,24.4,14.25,14.12,-45,19.83,61,689.1,684.2,0,14,14.5
2018-12-10 10:28:53.0516,172.8,24.4,14.25,14.12,-45,19.93,62,425,425,0,14,14.5
2018-12-10 10:28:53.3016,172.8,24.4,14.25,14.12,-45,19.93,64,34.2,34.8,0,14,14.5
2018-12-10 10:28:53.5517,172.8,24.3,14.25,14.06,-44.9,19.93,3,687.4,-32.9,26,14,14.5
2018-12-10 10:28:53.8017,172.8,24.3,14.25,14.06,-44.9,19.92,4,687.5,-32.9,26,14,14.5
2018-12-10 10:28:54.0517,172.8,24.3,14.25,14.06,-44.9,19.9,65,-22990,-23040,0,14,14.5
2018-12-10 10:28:54.3017,172.8,24.3,14.25,14.06,-44.9,19.93,66,4680,4680,0,14,14.5
2018-12-10 10:28:54.5517,172.8,24.3,14.25,14.06,-44.9,19.9,1,687.3,-32.7,28,14,14.5
2018-12-10 10:28:54.8017,172.8,24.3,14.25,14.06,-44.9,19.94,2,687.4,-32.9,28,14,14.5
2018-12-10 10:28:55.0517,172.8,24.3,14.25,14.06,-44.9,19.92,65,-22990,-23040,0,14,14.5
2018-12-10 10:28:55.3017,172.8,24.3,14.25,14.06,-44.9,19.92,51,3.51,3.5,0,14,14.5
2018-12-10 10:28:55.5517,172.8,24.3,14.25,14.06,-45,19.93,63,50,50,0,14,14.5
2018-12-10 10:28:55.8017,172.8,24.3,14.25,14.06,-44.9,19.91,67,27.4,27.2,0,14,14.5
2018-12-10 10:28:56.0517,172.8,24.3,14.25,14.06,-44.9,19.92,52,3.51,3.5,0,14,14.5
2018-12-10 10:28:56.3017,172.8,24.3,14.25,14.06,-44.9,19.92,6,-23000,27.4,3.5,14,14.5
2018-12-10 10:28:56.5517,172.8,24.3,14.25,14.06,-44.9,19.92,7,-23050,27.2,3.5,14,14.5
2018-12-10 10:28:56.8017,172.8,24.3,14,14.06,-44.9,19.93,1,687.3,-32.7,28,14,14.5
2018-12-10 10:28:57.0517,172.8,24.3,14,14.06,-45,19.92,2,687.4,-32.9,28,14,14.5
2018-12-10 10:28:57.3017,172.8,24.3,14,14.06,-45,20.03,61,689,684.2,0,14,14.5
2018-12-10 10:28:57.5517,172.8,24.3,14,14.06,-45,19.94,62,425,425,0,14,14.5
2018-12-10 10:28:57.8017,172.8,24.3,14,14.06,-44.9,19.93,64,34.3,34.8,0,14,14.5
2018-12-10 10:28:58.0517,172.8,24.3,14,14.06,-44.9,19.93,3,687.3,-32.7,26,14,14.5
2018-12-10 10:28:58.3018,172.8,24.3,14,14.06,-44.9,19.93,4,687.4,-32.9,26,14,14.5
2018-12-10 10:28:58.5518,172.8,24.3,14,14.06,-44.9,19.92,65,-22990,-23040,0,14,14.5
2018-12-10 10:28:58.8018,172.8,24.3,14,14.06,-44.9,19.93,66,4680,4680,0,14,14.5
2018-12-10 10:28:59.0518,172.8,24.3,14,14.06,-44.9,19.94,1,687.3,-32.7,28,14,14.5
2018-12-10 10:28:59.3018,172.8,24.3,14,14.06,-44.9,19.92,2,687.4,-32.9,28,14,14.5
2018-12-10 10:28:59.5518,172.8,24.3,14,14.06,-44.9,19.93,65,-22990,-23040,0,14,14.5
2018-12-10 10:28:59.8018,172.8,24.3,14,14.06,-44.9,19.92,51,3.51,3.5,0,14,14.5
2018-12-10 10:29:00.0517,172.8,24.3,14,14.06,-44.9,19.96,63,50,50,0,14,14.5
2018-12-10 10:29:00.3017,172.8,24.3,14,14.06,-45,19.95,67,27.4,27.2,0,14,14.5
2018-12-10 10:29:00.5518,172.8,24.3,14,14.06,-44.9,19.94,52,3.51,3.5,0,14,14.5
2018-12-10 10:29:00.8018,172.8,24.3,14,14.06,-44.9,19.93,6,-22990,27.4,3.5,14,14.5
2018-12-10 10:29:01.0518,172.8,24.3,14,14.06,-44.9,19.9,7,-23030,27.2,3.5,14,14.5
2018-12-10 10:29:01.3018,172.8,24.3,14,14.06,-44.9,19.93,1,687.2,-32.7,28,14,14
2018-12-10 10:29:01.5518,172.8,24.3,14,14.06,-44.9,19.92,2,687.3,-32.9,28,14,14
2018-12-10 10:29:01.8017,172.8,24.3,14,14.06,-44.9,19.93,61,689,684.1,0,14,14
2018-12-10 10:29:02.0517,172.8,24.3,14,14.06,-44.9,19.93,62,425,425,0,14,14
2018-12-10 10:29:02.3017,172.8,24.3,14,14.06,-44.9,19.92,64,34.2,34.7,0,14,14
2018-12-10 10:29:02.5517,172.8,24.3,14,14.06,-44.9,20.02,3,687.2,-32.7,26,14,14
2018-12-10 10:29:02.8018,172.8,24.3,14,14.06,-44.9,19.93,4,687.3,-32.9,26,14,14
2018-12-10 10:29:03.0518,172.8,24.3,14,14.06,-44.9,19.92,65,-23000,-23020,0,14,14
2018-12-10 10:29:03.3018,172.8,24.3,14,14.06,-45,19.93,66,4690,4690,0,14,14
2018-12-10 10:29:03.5518,172.8,24.3,14,14.06,-44.9,19.92,1,687.2,-32.7,28,14,14
2018-12-10 10:29:03.8018,172.8,24.3,14,14.06,-44.9,19.93,2,687.3,-32.9,28,14,14
2018-12-10 10:29:04.0518,172.8,24.3,14,14.06,-44.9,19.92,65,-23000,-23020,0,14,14
2018-12-10 10:29:04.3018,172.8,24.3,14,14.06,-44.9,19.92,51,3.51,3.5,0,14,14
2018-12-10 10:29:04.5518,172.8,24.3,14,14.06,-44.9,19.92,63,50,50,0,14,14
2018-12-10 10:29:04.8018,172.8,24.3,14,14.06,-45,19.92,67,27.4,27.2,0,14,14
2018-12-10 10:29:05.0518,172.8,24.3,14,14.06,-44.9,19.93,52,3.51,3.49,0,14,14
2018-12-10 10:29:05.3018,172.8,24.3,14,14.06,-44.9,19.94,6,-23000,27.4,3.5,14,14
2018-12-10 10:29:05.5518,172.8,24.3,14,14.06,-44.9,19.9,7,-23030,27.2,3.5,14,14
2018-12-10 10:29:05.8018,172.8,24.3,14,14.06,-44.9,19.93,1,687.2,-32.7,28,14,14
2018-12-10 10:29:06.0518,172.8,24.3,14,14.06,-45,19.92,2,687.3,-32.9,28,14,14
2018-12-10 10:29:06.3018,172.8,24.3,14,14.06,-44.9,19.92,61,689,684.1,0,14,14
2018-12-10 10:29:06.5518,172.8,24.3,14,14.06,-44.9,19.93,62,425,425,0,14,14
2018-12-10 10:29:06.8018,172.8,24.3,14,14.06,-44.9,19.93,64,34.3,34.8,0,14,14
2018-12-10 10:29:07.0518,172.8,24.3,14,14.06,-44.9,19.93,3,687.2,-32.7,26,14,14
2018-12-10 10:29:07.3018,172.8,24.3,14,14.06,-44.9,19.93,4,687.3,-32.9,26,14,14
2018-12-10 10:29:07.5518,172.8,24.3,14,14.06,-44.9,19.93,65,-23010,-23020,0,14,14
2018-12-10 10:29:07.8018,172.8,24.3,14,14.06,-44.9,19.93,66,4690,4690,0,14,14
2018-12-10 10:29:08.0518,172.8,24.3,14,14.06,-44.9,19.93,1,687.2,-32.7,28,14,14
2018-12-10 10:29:08.3018,172.8,24.3,14,14.06,-44.9,19.92,2,687.3,-32.9,28,14,14
2018-12-10 10:29:08.5518,172.8,24.3,14,14.06,-44.9,19.93,65,-23000,-23020,0,14,14
2018-12-10 10:29:08.8018,172.8,24.3,14,14.06,-44.9,19.95,51,3.51,3.5,0,14,14
2018-12-10 10:29:09.0518,172.8,24.3,14,14.06,-44.9,19.93,63,50,50,0,14,14
2018-12-10 10:29:09.3018,172.8,24.3,14,14.06,-44.9,19.93,67,27.4,27.2,0,14,14
2018-12-10 10:29:09.5518,172.8,24.3,14,14.06,-44.9,19.93,52,3.51,3.49,0,14,14
2018-12-10 10:29:09.8018,172.8,24.3,14,14.06,-44.9,19.94,6,-23000,27.4,3.5,14,14
2018-12-10 10:29:10.0518,172.8,24.3,14,14.06,-44.9,19.92,7,-23020,27.2,3.5,14,14
2018-12-10 10:29:10.3018,172.8,24.3,14,14.06,-44.9,19.93,1,687.2,-32.9,28,14,14
2018-12-10 10:29:10.5518,172.8,24.3,14,14.06,-44.9,19.99,2,687.2,-32.9,28,14,14
2018-12-10 10:29:10.8018,172.8,24.3,14,14.06,-45,19.92,61,689,684,0,14,14
2018-12-10 10:29:11.0518,172.8,24.3,14,14.06,-44.9,19.92,62,425,425,0,14,14
2018-12-10 10:29:11.3018,172.8,24.3,14,14.06,-44.9,19.93,64,34.3,34.7,0,14,14
2018-12-10 10:29:11.5518,172.8,24.3,14,14.06,-44.9,19.93,3,687.2,-32.9,26,14,14
2018-12-10 10:29:11.8018,172.8,24.3,14,14.06,-44.9,19.93,4,687.2,-32.9,26,14,14
2018-12-10 10:29:12.0518,172.8,24.3,14,14.06,-44.9,19.93,65,-23010,-23020,0,14,14
2018-12-10 10:29:12.3018,172.8,24.3,14,14.06,-44.9,19.93,66,4690,4690,0,14,14
2018-12-10 10:29:12.5518,172.8,24.2,14,14,-44.9,19.91,1,687.2,-32.9,28,14,14
2018-12-10 10:29:12.8018,172.8,24.2,14,14,-44.9,19.92,2,687.2,-32.9,28,14,14
2018-12-10 10:29:13.0518,172.8,24.2,14,14,-44.9,19.92,65,-23010,-23020,0,14,14
2018-12-10 10:29:13.3018,172.8,24.2,14,14,-45,19.92,51,3.51,3.5,0,14,14
2018-12-10 10:29:13.5518,172.8,24.2,14,14,-45,19.95,63,50,50,0,14,14
2018-12-10 10:29:13.8018,172.8,24.2,14,14,-44.9,19.93,67,27.4,27.2,0,14,14
2018-12-10 10:29:14.0518,172.8,24.2,14,14,-44.9,19.93,52,3.51,3.49,0,14,14
2018-12-10 10:29:14.3018,172.8,24.2,14,14,-44.9,19.93,6,-23010,27.4,3.5,14,14
2018-12-10 10:29:14.5518,172.8,24.2,14,14,-44.9,19.91,7,-23020,27.2,3.5,14,14
2018-12-10 10:29:14.8019,172.8,24.2,14,14,-44.9,19.92,1,687.2,-32.9,28,14,14
2018-12-10 10:29:15.0519,172.8,24.2,14,14,-44.9,19.92,2,687.2,-32.9,28,14,14
2018-12-10 10:29:15.3020,172.8,24.2,14,14,-44.9,20,61,688.9,684,0,14,14
2018-12-10 10:29:15.5520,172.8,24.2,14,14,-44.9,19.94,62,425,425,0,14,14
2018-12-10 10:29:15.8020,172.8,24.1,14,13.95,-44.9,19.93,64,34.3,34.7,0,14,14
2018-12-10 10:29:16.0519,172.8,24.1,14,13.95,-44.9,19.93,3,687.2,-32.9,26,14,14
2018-12-10 10:29:16.3019,172.8,24.1,14,13.95,-44.9,19.93,4,687.2,-32.9,26,14,14
2018-12-10 10:29:16.5519,172.8,24.1,14,13.95,-44.9,19.82,65,-23010,-23020,0,14,14
2018-12-10 10:29:16.8019,172.8,24,14,13.89,-44.9,19.92,66,4690,4690,0,14,14
2018-12-10 10:29:17.0519,172.8,24,14,13.89,-44.9,19.92,1,687.2,-32.9,28,14,14
2018-12-10 10:29:17.3019,172.8,24,14,13.89,-44.9,19.92,2,687.2,-32.9,28,14,14
2018-12-10 10:29:17.5519,172.8,24,14,13.89,-45,19.93,65,-23010,-23020,0,14,14
2018-12-10 10:29:17.8019,172.8,24,14,13.89,-45,19.93,51,3.51,3.49,0,14,14
2018-12-10 10:29:18.0518,172.8,24,14,13.89,-44.9,19.93,63,50,50,0,14,14
2018-12-10 10:29:18.3018,172.8,24,14,13.89,-44.9,19.92,67,27.4,27.2,0,14,14
2018-12-10 10:29:18.5518,172.8,24,14,13.89,-44.9,19.93,52,3.51,3.5,0,14,14
2018-12-10 10:29:18.8018,172.8,24,14,13.89,-44.9,19.91,6,-23010,27.4,3.5,14,14
2018-12-10 10:29:19.0519,172.8,24,14,13.89,-45,19.93,7,-23020,27.2,3.5,14,14
2018-12-10 10:29:19.3019,172.8,24,14,13.89,-44.9,19.92,1,687.2,-32.9,28,14,14
2018-12-10 10:29:19.5519,172.8,24,14,13.89,-44.9,19.93,2,687.2,-32.9,28,14,14
2018-12-10 10:29:19.8020,172.8,24,14,13.89,-44.9,19.92,61,688.9,684,0,14,14
2018-12-10 10:29:20.0520,172.8,24,14,13.89,-45,19.94,62,425,425,0,14,14
2018-12-10 10:29:20.3020,172.8,24,14,13.89,-45,19.92,64,34.3,34.7,0,14,14
2018-12-10 10:29:20.5521,172.8,24,14,13.89,-45,19.8,3,687.2,-32.9,26,14,14
2018-12-10 10:29:20.8020,172.8,24,14,13.89,-45,19.94,4,687.2,-32.9,26,14,14
2018-12-10 10:29:21.0520,172.8,24,14,13.89,-44.9,19.92,65,-23010,-23020,0,14,14
2018-12-10 10:29:21.3020,172.8,24,14,13.89,-44.9,19.93,66,4690,4690,0,14,14
2018-12-10 10:29:21.5519,172.8,24,14,13.89,-44.9,19.94,1,687.2,-32.9,28,14,14
2018-12-10 10:29:21.8019,172.8,24,14,13.89,-44.9,19.92,2,687.2,-32.9,28,14,14
2018-12-10 10:29:22.0519,172.8,24,14,13.89,-44.9,19.93,65,-23010,-23010,0,14,14
2018-12-10 10:29:22.3019,172.8,24,14,13.89,-44.9,19.93,51,3.51,3.49,0,14,14
2018-12-10 10:29:22.5519,172.8,24,14,13.89,-44.9,19.92,63,50,50,0,14,14
2018-12-10 10:29:22.8019,172.8,24,14,13.89,-44.9,19.93,67,27.4,27.2,0,14,14
2018-12-10 10:29:23.0519,172.8,24,14,13.89,-45,19.92,52,3.51,3.5,0,14,14
2018-12-10 10:29:23.3019,172.8,24,14,13.89,-45,19.95,6,-23010,27.4,3.5,14,14
2018-12-10 10:29:23.5519,172.8,24,14,13.89,-44.9,19.94,7,-23020,27.2,3.5,14,14
2018-12-10 10:29:23.8019,172.8,24,14,13.89,-44.9,19.92,1,687.1,-32.9,28,14,14
2018-12-10 10:29:24.0519,172.8,24,14,13.89,-44.9,19.93,2,687.2,-32.9,28,14,14
2018-12-10 10:29:24.3019,172.8,24,14,13.89,-44.9,19.93,61,688.8,683.8,0,14,14
2018-12-10 10:29:24.5519,172.8,24,14,13.89,-44.9,19.93,62,425,425,0,14,14
2018-12-10 10:29:24.8020,172.8,24,14,13.89,-45,19.93,64,34.3,34.7,0,14,14
2018-12-10 10:29:25.0520,172.8,24,14,13.89,-45,19.9,3,687.1,-32.9,26,14,14
2018-12-10 10:29:25.3020,172.8,24,14,13.89,-44.9,19.94,4,687.2,-32.9,26,14,14
2018-12-10 10:29:25.5520,172.8,24,14,13.89,-44.9,19.93,65,-23010,-23020,0,14,14
2018-12-10 10:29:25.8020,172.8,24,14,13.89,-44.9,20.07,66,4690,4690,0,14,14
2018-12-10 10:29:26.0520,172.8,24,14,13.89,-45,19.93,1,687.1,-32.9,28,14,14
2018-12-10 10:29:26.3020,172.8,24,14,13.89,-44.9,19.94,2,687.2,-32.9,28,14,14
2018-12-10 10:29:26.5520,172.8,24,14,13.89,-45,19.92,65,-23010,-23010,0,14,14
2018-12-10 10:29:26.8020,172.8,24,14,13.89,-44.9,19.92,51,3.51,3.49,0,14,14
2018-12-10 10:29:27.0520,172.8,24,14,13.89,-44.9,19.92,63,50,50,0,14,14
2018-12-10 10:29:27.3020,172.8,24,14,13.89,-44.9,19.94,67,27.4,27.2,0,14,14
2018-12-10 10:29:27.5520,172.8,24,14,13.89,-45,19.93,52,3.51,3.5,0,14,14
2018-12-10 10:29:27.8020,172.8,24,14,13.89,-45,19.95,6,-23010,27.4,3.5,14,14
2018-12-10 10:29:28.0520,172.8,24,14,13.89,-45,19.93,7,-23010,27.2,3.5,14,14
2018-12-10 10:29:28.3019,172.8,24,14,13.89,-44.9,19.93,1,687.1,-32.9,28,14,14
2018-12-10 10:29:28.5519,172.8,24,14,13.89,-44.9,19.93,2,687.2,-32.9,28,14,14
2018-12-10 10:29:28.8019,172.8,24,14,13.89,-44.9,19.94,61,688.9,683.8,0,14,14
2018-12-10 10:29:29.0519,172.8,24,14,13.89,-44.9,19.92,62,425,425,0,14,14
2018-12-10 10:29:29.3020,172.8,24,14,13.89,-45,19.93,64,34.3,34.7,0,14,14
2018-12-10 10:29:29.5520,172.8,24,14,13.89,-44.9,19.93,3,687.1,-32.9,26,14,14
2018-12-10 10:29:29.8020,172.8,24,14,13.89,-44.9,19.93,4,687.2,-32.9,26,14,14
2018-12-10 10:29:30.0520,172.8,24,14,13.89,-44.9,19.92,65,-23020,-23020,0,14,14
2018-12-10 10:29:30.3020,172.8,24,14,13.89,-44.9,19.93,66,4690,4690,0,14,14
2018-12-10 10:29:30.5520,172.8,24,14,13.89,-44.9,19.93,1,687.1,-32.9,28,14,14
2018-12-10 10:29:30.8020,172.8,24,14,13.89,-44.9,19.95,2,687,-32.9,28,14,14
2018-12-10 10:29:31.0520,172.8,24,14,13.89,-44.9,19.96,65,-23020,-23020,0,14,14
2018-12-10 10:29:31.3020,172.8,24,14,13.89,-44.9,19.92,51,3.51,3.49,0,14,14
2018-12-10 10:29:31.5520,172.8,24,14,13.89,-44.9,19.92,63,50,50,0,14,14
2018-12-10 10:29:31.8020,172.8,24,14,13.89,-44.9,19.92,67,27.4,27.2,0,14,14
2018-12-10 10:29:32.0520,172.8,24,14,13.89,-45,19.93,52,3.51,3.5,0,14,14
2018-12-10 10:29:32.3020,172.8,24,14,13.89,-45,19.93,6,-23020,27.4,3.5,14,14
2018-12-10 10:29:32.5520,172.8,24,14,13.89,-44.9,19.93,7,-23030,27.2,3.5,14,14
2018-12-10 10:29:32.8021,172.8,24,14,13.89,-44.9,19.92,1,687.1,-32.9,28,14,14
2018-12-10 10:29:33.0521,172.8,24,14,13.89,-45,19.93,2,687,-32.9,28,14,14
2018-12-10 10:29:33.3021,172.8,24,14,13.89,-45,19.94,61,688.8,683.8,0,14,14
2018-12-10 10:29:33.5521,172.8,24,14,13.89,-45,19.93,62,425,425,0,14,14
2018-12-10 10:29:33.8021,172.8,24,14,13.89,-45,19.93,64,34.3,34.7,0,14,14
2018-12-10 10:29:34.0520,172.8,24,14,13.89,-44.9,19.92,3,687.1,-32.9,26,14,14
2018-12-10 10:29:34.3020,172.8,24,14,13.89,-44.9,19.94,4,687,-32.9,26,14,14
2018-12-10 10:29:34.5520,172.8,24,14,13.89,-44.9,19.93,65,-23020,-23020,0,14,14
2018-12-10 10:29:34.8019,172.8,24,14,13.89,-45,19.93,66,4680,4680,0,14,14
2018-12-10 10:29:35.0519,172.8,24,14,13.89,-44.9,19.92,1,687.1,-32.9,28,14,14
2018-12-10 10:29:35.3019,172.8,24,14,13.89,-44.9,19.93,2,687,-32.9,28,14,14
2018-12-10 10:29:35.5519,172.8,24,14,13.89,-44.9,19.93,65,-23020,-23020,0,14,14
2018-12-10 10:29:35.8020,172.8,24,14,13.89,-44.9,19.94,51,3.51,3.49,0,14,14
2018-12-10 10:29:36.0520,172.8,24,14,13.89,-45,19.91,63,50,50,0,14,14
2018-12-10 10:29:36.3020,172.8,24,14,13.89,-45,19.9,67,27.4,27.2,0,14,14
2018-12-10 10:29:36.5521,172.8,24,14,13.89,-45,19.92,52,3.51,3.5,0,14,14
2018-12-10 10:29:36.8021,172.8,24,14,13.89,-45,19.94,6,-23020,27.4,3.5,14,14
2018-12-10 10:29:37.0522,172.8,24,14,13.89,-44.9,19.92,7,-23020,27.2,3.5,14,14
2018-12-10 10:29:37.3022,172.8,24,14,13.89,-45,19.94,1,687,-32.9,28,14,14
2018-12-10 10:29:37.5521,172.8,24,14,13.89,-45,19.92,2,687,-32.9,28,14,14
2018-12-10 10:29:37.8021,172.8,24,14,13.89,-45,19.93,61,688.7,683.9,0,14,14
2018-12-10 10:29:38.0521,172.8,24,14,13.89,-45,19.92,62,425,425,0,14,14
2018-12-10 10:29:38.3021,172.8,24,14,13.89,-45,19.93,64,34.3,34.7,0,14,14
2018-12-10 10:29:38.5521,172.8,24,14,13.89,-44.9,19.92,3,687,-32.9,26,14,14
2018-12-10 10:29:38.8020,172.8,24,14,13.89,-44.9,19.92,4,687,-32.9,26,14,14
2018-12-10 10:29:39.0520,172.8,24,14,13.89,-44.9,19.91,65,-23030,-23030,0,14,14
2018-12-10 10:29:39.3020,172.8,24,14,13.89,-45,19.92,66,4690,4690,0,14,14
2018-12-10 10:29:39.5520,172.8,24,14,13.89,-45,19.92,1,687,-32.9,28,14,14
2018-12-10 10:29:39.8021,172.8,24,14,13.89,-44.9,19.93,2,687,-32.9,28,14,14
2018-12-10 10:29:40.0521,172.8,24,14,13.89,-44.9,19.93,65,-23020,-23020,0,14,14
2018-12-10 10:29:40.3021,172.8,24,14,13.89,-44.9,19.92,51,3.51,3.49,0,14,14
2018-12-10 10:29:40.5521,172.8,24,13.75,13.89,-45,19.92,63,50,50,0,14,14
2018-12-10 10:29:40.8021,172.8,24,13.75,13.89,-45,19.93,67,27.3,27.2,0,14,14
2018-12-10 10:29:41.0521,172.8,24,13.75,13.89,-45,19.93,52,3.51,3.5,0,14,14
2018-12-10 10:29:41.3021,172.8,24,13.75,13.89,-44.9,19.93,6,-23020,27.3,3.5,14,14
2018-12-10 10:29:41.5521,172.8,23.8,13.75,13.77,-45,19.88,7,-23020,27.2,3.5,14,14
2018-12-10 10:29:41.8021,172.8,23.8,13.75,13.77,-45,19.93,1,687,-32.9,28,14,14
2018-12-10 10:29:42.0521,172.8,23.8,13.75,13.77,-44.9,19.92,2,687,-32.9,28,14,14
2018-12-10 10:29:42.3021,172.8,23.8,13.75,13.77,-45,19.92,61,688.7,683.9,0,14,14
2018-12-10 10:29:42.5522,172.8,23.8,13.75,13.77,-45,19.93,62,425,425,0,14,14
2018-12-10 10:29:42.8022,172.8,23.8,13.75,13.77,-44.9,19.92,64,34.2,34.7,0,14,14
2018-12-10 10:29:43.0522,172.8,23.8,13.75,13.77,-44.9,19.93,3,687,-32.9,26,14,14
2018-12-10 10:29:43.3022,172.8,23.8,13.75,13.77,-44.9,19.93,4,687,-32.9,26,14,14
2018-12-10 10:29:43.5522,172.8,23.8,13.75,13.77,-45,19.94,65,-23000,-23020,0,14,14
2018-12-10 10:29:43.8022,172.8,23.8,13.75,13.77,-44.9,19.94,66,4700,4700,0,14,14
2018-12-10 10:29:44.0522,172.8,23.8,13.75,13.77,-44.9,19.89,1,687,-32.9,28,14,14
2018-12-10 10:29:44.3021,172.8,23.8,13.75,13.77,-44.9,19.92,2,687,-32.9,28,14,14
2018-12-10 10:29:44.5521,172.8,23.8,13.75,13.77,-44.9,19.93,65,-23010,-23030,0,13.5,14
2018-12-10 10:29:44.8021,172.8,23.8,13.75,13.77,-45,19.93,51,3.51,3.49,0,13.5,14
2018-12-10 10:29:45.0521,172.8,23.8,13.75,13.77,-45,19.93,63,50,50,0,13.5,14
2018-12-10 10:29:45.3021,172.8,23.8,13.75,13.77,-44.9,19.92,67,27.3,27.2,0,13.5,14
2018-12-10 10:29:45.5522,172.8,23.8,13.75,13.77,-44.9,19.93,52,3.51,3.49,0,13.5,14
2018-12-10 10:29:45.8022,172.8,23.8,13.75,13.77,-44.9,19.94,6,-23010,27.3,3.5,13.5,14
2018-12-10 10:29:46.0522,172.8,23.8,13.75,13.77,-44.9,19.94,7,-23030,27.2,3.5,13.5,14
2018-12-10 10:29:46.3022,172.8,23.8,13.75,13.77,-44.9,19.94,1,686.9,-32.7,28,13.5,14
2018-12-10 10:29:46.5522,172.8,23.8,13.75,13.77,-44.9,19.93,2,686.9,-32.9,28,13.5,14
2018-12-10 10:29:46.8022,172.8,23.7,13.75,13.72,-45,19.94,61,688.6,683.7,0,13.5,14
2018-12-10 10:29:47.0522,172.8,23.7,13.75,13.72,-44.9,19.91,62,425,425,0,13.5,14
2018-12-10 10:29:47.3022,172.8,23.7,13.75,13.72,-44.9,19.93,64,34.2,34.6,0,13.5,14
2018-12-10 10:29:47.5522,172.8,23.7,13.75,13.72,-44.9,19.93,3,686.9,-32.7,26,13.5,14
2018-12-10 10:29:47.8022,172.8,23.7,13.75,13.72,-44.9,19.92,4,686.9,-32.9,26,13.5,14
2018-12-10 10:29:48.0522,172.8,23.7,13.75,13.72,-44.9,19.93,65,-23000,-23030,0,13.5,14
2018-12-10 10:29:48.3022,172.8,23.7,13.75,13.72,-45,19.93,66,4700,4690,0,13.5,14
2018-12-10 10:29:48.5522,172.8,23.6,13.75,13.66,-44.9,19.93,1,686.9,-32.7,28,13.5,14
2018-12-10 10:29:48.8022,172.8,23.6,13.75,13.66,-44.9,19.93,2,686.9,-32.9,28,13.5,14
2018-12-10 10:29:49.0522,172.8,23.6,13.75,13.66,-44.9,19.93,65,-23000,-23040,0,13.5,14
2018-12-10 10:29:49.3022,172.8,23.6,13.75,13.66,-44.9,19.93,51,3.51,3.49,0,13.5,14
2018-12-10 10:29:49.5522,172.8,23.6,13.75,13.66,-44.9,19.93,63,50,50,0,13.5,14
2018-12-10 10:29:49.8022,172.8,23.6,13.75,13.66,-45,19.93,67,27.3,27.2,0,13.5,14
2018-12-10 10:29:50.0523,172.8,23.6,13.75,13.66,-44.9,19.94,52,3.51,3.49,0,13.5,14
2018-12-10 10:29:50.3023,172.8,23.6,13.75,13.66,-44.9,19.93,6,-23000,27.3,3.5,13.5,14
2018-12-10 10:29:50.5523,172.8,23.6,13.75,13.66,-44.9,19.93,7,-23030,27.2,3.5,13.5,14
2018-12-10 10:29:50.8023,172.8,23.6,13.75,13.66,-44.9,19.94,1,686.9,-32.7,28,13.5,14
2018-12-10 10:29:51.0523,172.8,23.6,13.75,13.66,-45,19.95,2,686.9,-32.9,28,13.5,14
2018-12-10 10:29:51.3023,172.8,23.6,13.75,13.66,-44.9,19.93,61,688.7,683.7,0,13.5,14
2018-12-10 10:29:51.5523,172.8,23.6,13.75,13.66,-44.9,19.94,62,425,425,0,13.5,14
2018-12-10 10:29:51.8023,172.8,23.6,13.75,13.66,-44.9,19.98,64,34.2,34.7,0,13.5,14
2018-12-10 10:29:52.0523,172.8,23.6,13.75,13.66,-44.9,19.92,3,686.9,-32.9,26,13.5,14
2018-12-10 10:29:52.3023,172.8,23.6,13.75,13.66,-45,19.93,4,687,-32.9,26,13.5,14
2018-12-10 10:29:52.5523,172.8,23.6,13.75,13.66,-44.9,19.94,65,-22990,-23030,0,13.5,14
2018-12-10 10:29:52.8023,172.8,23.6,13.75,13.66,-44.9,19.93,66,4700,4700,0,13.5,14
2018-12-10 10:29:53.0523,172.8,23.6,13.75,13.66,-44.9,19.92,1,686.9,-32.9,28,13.5,14
2018-12-10 10:29:53.3022,172.8,23.6,13.75,13.66,-44.9,19.92,2,687,-32.9,28,13.5,14
2018-12-10 10:29:53.5522,172.8,23.6,13.75,13.66,-44.9,19.93,65,-22990,-23040,0,13.5,14
2018-12-10 10:29:53.8022,172.8,23.6,13.75,13.66,-44.9,19.92,51,3.51,3.49,0,13.5,14
2018-12-10 10:29:54.0522,172.8,23.6,13.75,13.66,-45,19.93,63,50,50,0,13.5,14
2018-12-10 10:29:54.3023,172.8,23.6,13.75,13.66,-44.9,19.93,67,27.3,27.2,0,13.5,14
2018-12-10 10:29:54.5523,172.8,23.6,13.75,13.66,-44.9,19.92,52,3.51,3.49,0,13.5,14
2018-12-10 10:29:54.8023,172.8,23.6,13.75,13.66,-44.9,19.92,6,-22990,27.3,3.5,13.5,14
2018-12-10 10:29:55.0523,172.8,23.6,13.75,13.66,-44.9,19.92,7,-23040,27.2,3.5,13.5,14
2018-12-10 10:29:55.3023,172.8,23.6,13.75,13.66,-44.9,19.92,1,686.9,-32.9,28,13.5,14
2018-12-10 10:29:55.5523,172.8,23.6,13.75,13.66,-45,19.92,2,687,-32.9,28,13.5,14
2018-12-10 10:29:55.8023,172.8,23.6,13.75,13.66,-45,19.93,61,688.6,683.6,0,13.5,14
2018-12-10 10:29:56.0523,172.8,23.6,13.75,13.66,-44.9,19.89,62,425,425,0,13.5,14
2018-12-10 10:29:56.3023,172.8,23.6,13.75,13.66,-44.9,19.94,64,34.3,34.8,0,13.5,14
2018-12-10 10:29:56.5523,172.8,23.6,13.75,13.66,-44.9,19.93,3,686.9,-32.9,26,13.5,14
2018-12-10 10:29:56.8023,172.8,23.5,13.75,13.6,-45,19.92,4,687,-32.9,26,13.5,14
2018-12-10 10:29:57.0523,172.8,23.5,13.75,13.6,-44.9,19.93,65,-22990,-23040,0,13.5,14
2018-12-10 10:29:57.3023,172.8,23.5,13.75,13.6,-45,19.93,66,4700,4690,0,13.5,14
2018-12-10 10:29:57.5523,172.8,23.5,13.75,13.6,-44.9,19.94,1,686.9,-32.9,28,13.5,14
2018-12-10 10:29:57.8023,172.8,23.5,13.75,13.6,-44.9,19.92,2,687,-32.9,28,13.5,14
2018-12-10 10:29:58.0523,172.8,23.5,13.75,13.6,-44.9,19.92,65,-22990,-23040,0,13.5,14
2018-12-10 10:29:58.3024,172.8,23.5,13.75,13.6,-44.9,19.92,51,3.51,3.49,0,13.5,14
2018-12-10 10:29:58.5524,172.8,23.5,13.75,13.6,-45,19.96,63,50,50,0,13.5,14
2018-12-10 10:29:58.8024,172.8,23.5,13.75,13.6,-44.9,19.93,67,27.3,27.2,0,13.5,14
2018-12-10 10:29:59.0524,172.8,23.5,13.75,13.6,-44.9,19.91,52,3.51,3.49,0,13.5,14
2018-12-10 10:29:59.3023,172.8,23.5,13.75,13.6,-44.9,19.93,6,-22990,27.3,3.5,13.5,14
2018-12-10 10:29:59.5523,172.8,23.5,13.75,13.6,-44.9,19.93,7,-23030,27.2,3.5,13.5,14
2018-12-10 10:29:59.8023,172.8,23.5,13.75,13.6,-45,19.93,1,686.8,-32.9,28,13.5,14
2018-12-10 10:30:00.0523,172.8,23.5,13.75,13.6,-44.9,19.93,2,686.8,-32.9,28,13.5,14
2018-12-10 10:30:00.3024,172.8,23.5,13.75,13.6,-44.9,19.93,61,688.6,683.7,0,13.5,14
2018-12-10 10:30:00.5524,172.8,23.5,13.75,13.6,-44.9,19.92,62,425,425,0,13.5,14
2018-12-10 10:30:00.8024,172.8,23.5,13.75,13.6,-44.9,19.93,64,34.3,34.8,0,13.5,14
2018-12-10 10:30:01.0524,172.8,23.5,13.75,13.6,-44.9,19.95,3,686.8,-32.9,26,13.5,14
2018-12-10 10:30:01.3024,172.8,23.5,13.75,13.6,-45,19.94,4,686.8,-32.9,26,13.5,14
2018-12-10 10:30:01.5523,172.8,23.5,13.75,13.6,-44.9,19.92,65,-22990,-23040,0,13.5,14
2018-12-10 10:30:01.8023,172.8,23.5,13.75,13.6,-44.9,19.93,66,4690,4690,0,13.5,14
2018-12-10 10:30:02.0523,172.8,23.5,13.75,13.6,-44.9,19.93,1,686.8,-32.9,28,13.5,14
2018-12-10 10:30:02.3023,172.8,23.5,13.75,13.6,-44.9,19.92,2,686.8,-32.9,28,13.5,14
2018-12-10 10:30:02.5523,172.8,23.5,13.75,13.6,-44.9,19.92,65,-22990,-23040,0,13.5,14
2018-12-10 10:30:02.8023,172.8,23.5,13.75,13.6,-45,19.92,51,3.51,3.49,0,13.5,14
2018-12-10 10:30:03.0523,172.8,23.5,13.75,13.6,-44.9,19.94,63,50,50,0,13.5,14
2018-12-10 10:30:03.3024,172.8,23.5,13.75,13.6,-44.9,19.93,67,27.3,27.2,0,13.5,14
2018-12-10 10:30:03.5524,172.8,23.5,13.75,13.6,-44.9,19.9,52,3.51,3.49,0,13.5,14
2018-12-10 10:30:03.8024,172.8,23.5,13.75,13.6,-44.9,19.93,6,-22990,27.3,3.5,13.5,14
2018-12-10 10:30:04.0524,172.8,23.5,13.75,13.6,-45,19.93,7,-23040,27.2,3.5,13.5,14
2018-12-10 10:30:04.3024,172.8,23.5,13.75,13.6,-45,19.93,1,686.8,-32.9,28,13.5,14
2018-12-10 10:30:04.5524,172.8,23.5,13.75,13.6,-44.9,19.92,2,686.8,-32.9,28,13.5,14
2018-12-10 10:30:04.8024,172.8,23.5,13.75,13.6,-44.9,19.93,61,688.5,683.5,0,13.5,14
2018-12-10 10:30:05.0524,172.8,23.5,13.75,13.6,-44.9,19.93,62,425,425,0,13.5,14
2018-12-10 10:30:05.3024,172.8,23.5,13.75,13.6,-44.9,19.92,64,34.3,34.7,0,13.5,14
2018-12-10 10:30:05.5524,172.8,23.5,13.75,13.6,-45,19.93,3,686.8,-32.9,26,13.5,14
2018-12-10 10:30:05.8024,172.8,23.5,13.5,13.6,-44.9,19.93,4,686.8,-32.9,26,13.5,14
2018-12-10 10:30:06.0524,172.8,23.5,13.5,13.6,-44.9,19.89,65,-22990,-23040,0,13.5,14
2018-12-10 10:30:06.3024,172.8,23.5,13.5,13.6,-44.9,19.93,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:06.5524,172.8,23.5,13.5,13.6,-44.9,19.93,1,686.8,-32.9,28,13.5,13.5
2018-12-10 10:30:06.8024,172.8,23.5,13.5,13.6,-44.9,19.93,2,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:07.0524,172.8,23.5,13.5,13.6,-44.9,19.92,65,-22990,-23040,0,13.5,13.5
2018-12-10 10:30:07.3024,172.8,23.5,13.5,13.6,-44.9,19.92,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:07.5524,172.8,23.5,13.5,13.6,-44.9,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:30:07.8024,172.8,23.5,13.5,13.6,-44.9,19.93,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:08.0525,172.8,23.5,13.5,13.6,-44.9,19.93,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:08.3025,172.8,23.5,13.5,13.6,-44.9,19.92,6,-23000,27.3,3.5,13.5,13.5
2018-12-10 10:30:08.5525,172.8,23.5,13.5,13.6,-45,19.93,7,-23040,27.2,3.5,13.5,13.5
2018-12-10 10:30:08.8026,172.8,23.5,13.5,13.6,-44.9,19.92,1,686.8,-32.9,28,13.5,13.5
2018-12-10 10:30:09.0525,172.8,23.5,13.5,13.6,-44.9,19.93,2,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:09.3025,172.8,23.5,13.5,13.6,-44.9,19.94,61,688.5,683.5,0,13.5,13.5
2018-12-10 10:30:09.5524,172.8,23.5,13.5,13.6,-44.9,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:30:09.8024,172.8,23.4,13.5,13.54,-44.9,19.92,64,34.2,34.7,0,13.5,13.5
2018-12-10 10:30:10.0523,172.8,23.4,13.5,13.54,-44.9,19.92,3,686.8,-32.9,26,13.5,13.5
2018-12-10 10:30:10.3023,172.8,23.4,13.5,13.54,-44.9,19.93,4,686.7,-32.9,26,13.5,13.5
2018-12-10 10:30:10.5523,172.8,23.4,13.5,13.54,-44.9,19.92,65,-22990,-23020,0,13.5,13.5
2018-12-10 10:30:10.8022,172.8,23.4,13.5,13.54,-44.9,19.93,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:11.0523,172.8,23.4,13.5,13.54,-44.9,19.92,1,686.8,-32.9,28,13.5,13.5
2018-12-10 10:30:11.3023,172.8,23.4,13.5,13.54,-44.9,19.92,2,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:11.5524,172.8,23.4,13.5,13.54,-44.9,19.94,65,-22990,-23030,0,13.5,13.5
2018-12-10 10:30:11.8025,172.8,23.4,13.5,13.54,-44.9,19.91,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:12.0524,172.8,23.4,13.5,13.54,-44.9,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:30:12.3024,172.8,23.4,13.5,13.54,-44.9,19.93,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:12.5524,172.8,23.4,13.5,13.54,-44.9,19.93,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:12.8024,172.8,23.4,13.5,13.54,-45,19.93,6,-23000,27.3,3.5,13.5,13.5
2018-12-10 10:30:13.0524,172.8,23.4,13.5,13.54,-45,19.92,7,-23030,27.2,3.5,13.5,13.5
2018-12-10 10:30:13.3024,172.8,23.4,13.5,13.54,-44.9,19.92,1,686.8,-32.9,28,13.5,13.5
2018-12-10 10:30:13.5524,172.8,23.4,13.5,13.54,-44.9,19.92,2,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:13.8025,172.8,23.4,13.5,13.54,-44.9,19.92,61,688.4,683.5,0,13.5,13.5
2018-12-10 10:30:14.0525,172.8,23.4,13.5,13.54,-44.9,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:30:14.3024,172.8,23.4,13.5,13.54,-45,19.92,64,34.3,34.7,0,13.5,13.5
2018-12-10 10:30:14.5524,172.8,23.4,13.5,13.54,-44.9,19.93,3,686.7,-32.9,26,13.5,13.5
2018-12-10 10:30:14.8024,172.8,23.4,13.5,13.54,-44.9,19.92,4,686.7,-32.9,26,13.5,13.5
2018-12-10 10:30:15.0524,172.8,23.4,13.5,13.54,-44.9,19.92,65,-23000,-23020,0,13.5,13.5
2018-12-10 10:30:15.3024,172.8,23.4,13.5,13.54,-44.9,19.93,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:15.5525,172.8,23.4,13.5,13.54,-44.9,19.92,1,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:15.8025,172.8,23.4,13.5,13.54,-45,19.91,2,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:16.0525,172.8,23.4,13.5,13.54,-44.9,19.92,65,-23000,-23020,0,13.5,13.5
2018-12-10 10:30:16.3025,172.8,23.4,13.5,13.54,-44.9,19.94,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:16.5525,172.8,23.4,13.5,13.54,-44.9,19.94,63,50,50,0,13.5,13.5
2018-12-10 10:30:16.8025,172.8,23.4,13.5,13.54,-44.9,19.93,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:17.0525,172.8,23.4,13.5,13.54,-44.9,19.92,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:17.3025,172.8,23.4,13.5,13.54,-45,19.93,6,-23000,27.3,3.5,13.5,13.5
2018-12-10 10:30:17.5525,172.8,23.4,13.5,13.54,-44.9,19.91,7,-23020,27.2,3.5,13.5,13.5
2018-12-10 10:30:17.8025,172.8,23.3,13.5,13.48,-44.9,19.91,1,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:18.0525,172.8,23.3,13.5,13.48,-44.9,19.92,2,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:18.3025,172.8,23.3,13.5,13.48,-44.9,19.93,61,688.5,683.5,0,13.5,13.5
2018-12-10 10:30:18.5525,172.8,23.3,13.5,13.48,-45,19.96,62,425,425,0,13.5,13.5
2018-12-10 10:30:18.8025,172.8,23.3,13.5,13.48,-44.9,19.92,64,34.3,34.7,0,13.5,13.5
2018-12-10 10:30:19.0525,172.8,23.3,13.5,13.48,-44.9,19.92,3,686.7,-32.9,26,13.5,13.5
2018-12-10 10:30:19.3025,172.8,23.3,13.5,13.48,-44.9,19.93,4,686.7,-32.9,26,13.5,13.5
2018-12-10 10:30:19.5525,172.8,23.3,13.5,13.48,-44.9,19.93,65,-23010,-23020,0,13.5,13.5
2018-12-10 10:30:19.8025,172.8,23.3,13.5,13.48,-44.9,19.93,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:20.0525,172.8,23.3,13.5,13.48,-44.9,19.94,1,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:20.3025,172.8,23.3,13.5,13.48,-44.9,19.92,2,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:20.5525,172.8,23.3,13.5,13.48,-44.9,19.92,65,-23010,-23020,0,13.5,13.5
2018-12-10 10:30:20.8025,172.8,23.2,13.5,13.43,-44.9,19.94,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:21.0525,172.8,23.2,13.5,13.43,-44.9,19.94,63,50,50,0,13.5,13.5
2018-12-10 10:30:21.3025,172.8,23.2,13.5,13.43,-44.9,19.94,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:21.5525,172.8,23.2,13.5,13.43,-45,19.93,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:21.8025,172.8,23.2,13.5,13.43,-44.9,19.92,6,-23000,27.3,3.5,13.5,13.5
2018-12-10 10:30:22.0525,172.8,23.2,13.5,13.43,-44.9,19.93,7,-23010,27.2,3.5,13.5,13.5
2018-12-10 10:30:22.3025,172.8,23.2,13.5,13.43,-44.9,19.93,1,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:22.5526,172.8,23.2,13.5,13.43,-44.9,19.93,2,686.6,-32.9,28,13.5,13.5
2018-12-10 10:30:22.8026,172.8,23.2,13.5,13.43,-44.9,19.95,61,688.4,683.5,0,13.5,13.5
2018-12-10 10:30:23.0526,172.8,23.2,13.5,13.43,-44.9,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:30:23.3026,172.8,23.2,13.5,13.43,-44.9,19.91,64,34.2,34.6,0,13.5,13.5
2018-12-10 10:30:23.5526,172.8,23.2,13.5,13.43,-44.9,19.94,3,686.7,-32.9,26,13.5,13.5
2018-12-10 10:30:23.8026,172.8,23.2,13.5,13.43,-45,19.94,4,686.6,-32.9,26,13.5,13.5
2018-12-10 10:30:24.0526,172.8,23.2,13.5,13.43,-45,19.93,65,-23000,-23010,0,13.5,13.5
2018-12-10 10:30:24.3026,172.8,23.2,13.5,13.43,-44.9,19.93,66,4700,4690,0,13.5,13.5
2018-12-10 10:30:24.5526,172.8,23.2,13.5,13.43,-45,19.93,1,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:24.8026,172.8,23.2,13.5,13.43,-44.9,19.93,2,686.6,-32.9,28,13.5,13.5
2018-12-10 10:30:25.0526,172.8,23.2,13.5,13.43,-44.9,19.93,65,-23000,-23010,0,13.5,13.5
2018-12-10 10:30:25.3026,172.8,23.2,13.5,13.43,-44.9,19.95,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:25.5525,172.8,23.2,13.5,13.43,-44.9,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:30:25.8025,172.8,23.2,13.5,13.43,-44.9,19.92,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:26.0525,172.8,23.2,13.5,13.43,-44.9,19.93,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:26.3025,172.8,23.2,13.5,13.43,-44.9,19.93,6,-23010,27.3,3.5,13.5,13.5
2018-12-10 10:30:26.5526,172.8,23.2,13.5,13.43,-44.9,19.94,7,-23020,27.2,3.5,13.5,13.5
2018-12-10 10:30:26.8026,172.8,23.2,13.5,13.43,-44.9,19.92,1,686.7,-32.9,28,13.5,13.5
2018-12-10 10:30:27.0526,172.8,23.2,13.5,13.43,-45,19.93,2,686.6,-32.9,28,13.5,13.5
2018-12-10 10:30:27.3026,172.8,23.2,13.5,13.43,-45,19.93,61,688.3,683.5,0,13.5,13.5
2018-12-10 10:30:27.5526,172.8,23.2,13.5,13.43,-44.9,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:30:27.8027,172.8,23.2,13.5,13.43,-44.9,19.93,64,34.3,34.7,0,13.5,13.5
2018-12-10 10:30:28.0527,172.8,23.2,13.5,13.43,-44.9,19.91,3,686.7,-32.9,26,13.5,13.5
2018-12-10 10:30:28.3027,172.8,23.2,13.5,13.43,-44.9,19.9,4,686.6,-32.9,26,13.5,13.5
2018-12-10 10:30:28.5527,172.8,23.2,13.5,13.43,-44.9,19.92,65,-23020,-23020,0,13.5,13.5
2018-12-10 10:30:28.8027,172.8,23.1,13.5,13.37,-44.9,19.92,66,4700,4690,0,13.5,13.5
2018-12-10 10:30:29.0527,172.8,23.1,13.5,13.37,-44.9,19.89,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:29.3027,172.8,23.1,13.5,13.37,-44.9,19.94,2,686.6,-32.9,28,13.5,13.5
2018-12-10 10:30:29.5527,172.8,23.1,13.5,13.37,-44.9,19.93,65,-23020,-23030,0,13.5,13.5
2018-12-10 10:30:29.8026,172.8,23.1,13.5,13.37,-44.9,19.93,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:30.0526,172.8,23.1,13.5,13.37,-45,19.93,63,50,50,0,13.5,13.5
2018-12-10 10:30:30.3026,172.8,23.1,13.5,13.37,-45,19.92,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:30.5526,172.8,23.1,13.5,13.37,-45,19.94,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:30.8026,172.8,23.1,13.5,13.37,-44.9,19.89,6,-23010,27.3,3.5,13.5,13.5
2018-12-10 10:30:31.0527,172.8,23.1,13.5,13.37,-44.9,19.91,7,-23010,27.2,3.5,13.5,13.5
2018-12-10 10:30:31.3027,172.8,23.1,13.5,13.37,-44.9,19.93,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:31.5527,172.8,23.1,13.5,13.37,-44.9,19.92,2,686.6,-32.9,28,13.5,13.5
2018-12-10 10:30:31.8027,172.8,23.1,13.5,13.37,-44.9,19.93,61,688.3,683.4,0,13.5,13.5
2018-12-10 10:30:32.0527,172.8,23.1,13.5,13.37,-44.9,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:30:32.3027,172.8,23.1,13.5,13.37,-44.9,19.93,64,34.3,34.7,0,13.5,13.5
2018-12-10 10:30:32.5527,172.8,23.1,13.5,13.37,-45,19.93,3,686.5,-32.9,26,13.5,13.5
2018-12-10 10:30:32.8027,172.8,23.1,13.5,13.37,-45,19.93,4,686.6,-32.9,26,13.5,13.5
2018-12-10 10:30:33.0527,172.8,23.1,13.5,13.37,-45,19.92,65,-23030,-23030,0,13.5,13.5
2018-12-10 10:30:33.3027,172.8,23.1,13.5,13.37,-45,19.93,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:33.5527,172.8,23.1,13.5,13.37,-44.9,19.93,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:33.8027,172.8,23.1,13.5,13.37,-44.9,19.92,2,686.6,-32.9,28,13.5,13.5
2018-12-10 10:30:34.0527,172.8,23.1,13.5,13.37,-44.9,19.94,65,-23020,-23020,0,13.5,13.5
2018-12-10 10:30:34.3028,172.8,23.1,13.5,13.37,-45,19.92,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:34.5528,172.8,23.1,13.5,13.37,-45,19.91,63,50,50,0,13.5,13.5
2018-12-10 10:30:34.8028,172.8,23.1,13.5,13.37,-45,19.92,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:35.0528,172.8,23.1,13.5,13.37,-44.9,19.98,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:35.3028,172.8,23.1,13.5,13.37,-44.9,19.91,6,-23020,27.3,3.5,13.5,13.5
2018-12-10 10:30:35.5528,172.8,23.1,13.5,13.37,-44.9,19.93,7,-23020,27.2,3.5,13.5,13.5
2018-12-10 10:30:35.8028,172.8,23.1,13.5,13.37,-45,19.93,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:36.0528,172.8,23.1,13.5,13.37,-45,19.89,2,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:36.3028,172.8,23.1,13.5,13.37,-45,19.93,61,688.3,683.4,0,13.5,13.5
2018-12-10 10:30:36.5529,172.8,23.1,13.5,13.37,-44.9,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:30:36.8028,172.8,23.1,13.5,13.37,-44.9,19.92,64,34.3,34.7,0,13.5,13.5
2018-12-10 10:30:37.0528,172.8,23.1,13.5,13.37,-45,19.92,3,686.5,-32.9,26,13.5,13.5
2018-12-10 10:30:37.3027,172.8,23.1,13.5,13.37,-45,19.93,4,686.5,-32.9,26,13.5,13.5
2018-12-10 10:30:37.5527,172.8,23.1,13.5,13.37,-45,19.94,65,-23020,-23020,0,13.5,13.5
2018-12-10 10:30:37.8027,172.8,23,13.5,13.31,-44.9,19.94,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:38.0527,172.8,23,13.5,13.31,-44.9,19.93,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:38.3027,172.8,23,13.5,13.31,-44.9,19.92,2,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:38.5527,172.8,23,13.5,13.31,-45,19.93,65,-23020,-23020,0,13.5,13.5
2018-12-10 10:30:38.8027,172.8,23,13.5,13.31,-44.9,19.91,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:39.0527,172.8,23,13.5,13.31,-44.9,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:30:39.3027,172.8,23,13.5,13.31,-44.9,19.92,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:39.5527,172.8,23,13.5,13.31,-44.9,19.93,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:39.8028,172.8,23,13.5,13.31,-45,19.93,6,-23010,27.3,3.5,13.5,13.5
2018-12-10 10:30:40.0528,172.8,23,13.5,13.31,-45,19.92,7,-23010,27.2,3.5,13.5,13.5
2018-12-10 10:30:40.3028,172.8,23,13.5,13.31,-45,19.94,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:40.5528,172.8,23,13.5,13.31,-44.9,19.94,2,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:40.8028,172.8,23,13.5,13.31,-44.9,19.92,61,688.3,683.4,0,13.5,13.5
2018-12-10 10:30:41.0528,172.8,23,13.5,13.31,-44.9,19.93,62,425,425,0,13.5,13.5
2018-12-10 10:30:41.3028,172.8,23,13.5,13.31,-44.9,19.92,64,34.3,34.7,0,13.5,13.5
2018-12-10 10:30:41.5528,172.8,23,13.5,13.31,-45,19.93,3,686.5,-32.9,26,13.5,13.5
2018-12-10 10:30:41.8028,172.8,23,13.5,13.31,-45,19.92,4,686.5,-32.9,26,13.5,13.5
2018-12-10 10:30:42.0528,172.8,23,13.5,13.31,-44.9,19.94,65,-23020,-23020,0,13.5,13.5
2018-12-10 10:30:42.3028,172.8,23,13.5,13.31,-44.9,19.93,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:42.5528,172.8,23,13.5,13.31,-45,19.88,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:42.8029,172.8,23,13.5,13.31,-45,19.92,2,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:43.0529,172.8,23,13.5,13.31,-45,19.92,65,-23020,-23020,0,13.5,13.5
2018-12-10 10:30:43.3029,172.8,23,13.5,13.31,-45,19.93,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:43.5529,172.8,23,13.5,13.31,-44.9,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:30:43.8029,172.8,23,13.5,13.31,-44.9,19.91,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:44.0529,172.8,23,13.5,13.31,-45,19.93,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:44.3029,172.8,23,13.5,13.31,-45,19.93,6,-23020,27.3,3.5,13.5,13.5
2018-12-10 10:30:44.5529,172.8,23,13.5,13.31,-45,19.96,7,-23020,27.2,3.5,13.5,13.5
2018-12-10 10:30:44.8028,172.8,23,13.5,13.31,-44.9,19.92,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:45.0528,172.8,23,13.5,13.31,-44.9,20,2,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:45.3028,172.8,23,13.5,13.31,-44.9,19.93,61,688.2,683.2,0,13.5,13.5
2018-12-10 10:30:45.5528,172.8,23,13.5,13.31,-45,19.92,62,425,425,0,13.5,13.5
2018-12-10 10:30:45.8028,172.8,23,13.5,13.31,-44.9,19.93,64,34.3,34.7,0,13.5,13.5
2018-12-10 10:30:46.0528,172.8,23,13.5,13.31,-44.9,19.92,3,686.5,-32.9,26,13.5,13.5
2018-12-10 10:30:46.3028,172.8,23,13.5,13.31,-44.9,19.94,4,686.5,-32.9,26,13.5,13.5
2018-12-10 10:30:46.5528,172.8,23,13.5,13.31,-44.9,19.92,65,-23010,-23010,0,13.5,13.5
2018-12-10 10:30:46.8028,172.8,23,13.5,13.31,-44.9,19.92,66,4690,4690,0,13.5,13.5
2018-12-10 10:30:47.0529,172.8,23,13.5,13.31,-45,19.94,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:47.3029,172.8,23,13.5,13.31,-45,19.92,2,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:47.5529,172.8,23,13.5,13.31,-45,20,65,-23020,-23020,0,13.5,13.5
2018-12-10 10:30:47.8029,172.8,22.9,13.5,13.25,-44.9,19.93,51,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:48.0529,172.8,22.9,13.5,13.25,-44.9,19.92,63,50,50,0,13.5,13.5
2018-12-10 10:30:48.3029,172.8,22.9,13.5,13.25,-44.9,19.93,67,27.3,27.2,0,13.5,13.5
2018-12-10 10:30:48.5529,172.8,22.9,13.25,13.25,-44.9,19.93,52,3.51,3.49,0,13.5,13.5
2018-12-10 10:30:48.8029,172.8,22.9,13.25,13.25,-44.9,19.92,6,-23020,27.3,3.5,13.5,13.5
2018-12-10 10:30:49.0529,172.8,22.9,13.25,13.25,-44.9,19.93,7,-23020,27.2,3.5,13.5,13.5
2018-12-10 10:30:49.3029,172.8,22.9,13.25,13.25,-44.9,19.93,1,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:49.5529,172.8,22.9,13.25,13.25,-44.9,19.93,2,686.5,-32.9,28,13.5,13.5
2018-12-10 10:30:49.8029,172.8,22.9,13.25,13.25,-44.9,19.93,61,688.1,683.2,0,13.5,13.5
2018-12-10 10:30:50.0529,172.8,22.9,13.25,13.25,-45,19.92,62,425,425,0,13,13.5
2018-12-10 10:30:50.3030,172.8,22.9,13.25,13.25,-44.9,19.89,64,34.3,34.7,0,13,13.5
2018-12-10 10:30:50.5529,172.8,22.9,13.25,13.25,-44.9,19.92,3,686.4,-32.9,26,13,13.5
2018-12-10 10:30:50.8029,172.8,22.9,13.25,13.25,-44.9,19.93,4,686.4,-32.9,26,13,13.5
2018-12-10 10:30:51.0529,172.8,22.9,13.25,13.25,-44.9,19.92,65,-23010,-23030,0,13,13.5
2018-12-10 10:30:51.3029,172.8,22.9,13.25,13.25,-45,19.92,66,4680,4680,0,13,13.5
2018-12-10 10:30:51.5529,172.8,22.9,13.25,13.25,-44.9,19.93,1,686.4,-32.9,28,13,13.5
2018-12-10 10:30:51.8029,172.8,22.8,13.25,13.19,-44.9,19.93,2,686.4,-32.9,28,13,13.5
2018-12-10 10:30:52.0530,172.8,22.8,13.25,13.19,-44.9,19.92,65,-23000,-23020,0,13,13.5
2018-12-10 10:30:52.3030,172.8,22.8,13.25,13.19,-44.9,19.92,51,3.51,3.49,0,13,13.5
2018-12-10 10:30:52.5530,172.8,22.8,13.25,13.19,-44.9,19.92,63,50,50,0,13,13.5
2018-12-10 10:30:52.8030,172.8,22.8,13.25,13.19,-44.9,19.92,67,27.3,27.2,0,13,13.5
2018-12-10 10:30:53.0530,172.8,22.8,13.25,13.19,-44.9,19.92,52,3.51,3.49,0,13,13.5
2018-12-10 10:30:53.3030,172.8,22.8,13.25,13.19,-44.9,19.92,6,-22990,27.3,3.5,13,13.5
2018-12-10 10:30:53.5529,172.8,22.8,13.25,13.19,-44.9,19.93,7,-23020,27.2,3.5,13,13.5
2018-12-10 10:30:53.8029,172.8,22.8,13.25,13.19,-44.9,19.91,1,686.4,-32.9,28,13,13.5
2018-12-10 10:30:54.0529,172.8,22.8,13.25,13.19,-44.9,19.93,2,686.4,-32.9,28,13,13.5
2018-12-10 10:30:54.3029,172.8,22.8,13.25,13.19,-45,19.93,61,688.1,683.2,0,13,13.5
2018-12-10 10:30:54.5529,172.8,22.8,13.25,13.19,-45,19.93,62,425,425,0,13,13.5
2018-12-10 10:30:54.8029,172.8,22.8,13.25,13.19,-44.9,19.93,64,34.2,34.7,0,13,13.5
2018-12-10 10:30:55.0529,172.8,22.8,13.25,13.19,-44.9,19.93,3,686.4,-32.9,26,13,13.5
2018-12-10 10:30:55.3029,172.8,22.8,13.25,13.19,-44.9,19.95,4,686.4,-32.9,26,13,13.5
2018-12-10 10:30:55.5529,172.8,22.8,13.25,13.19,-44.9,19.93,65,-22990,-23020,0,13,13.5
2018-12-10 10:30:55.8029,172.8,22.8,13.25,13.19,-45,19.92,66,4690,4690,0,13,13.5
2018-12-10 10:30:56.0529,172.8,22.8,13.25,13.19,-45,20.02,1,686.4,-32.9,28,13,13.5
2018-12-10 10:30:56.3029,172.8,22.8,13.25,13.19,-44.9,19.93,2,686.4,-32.9,28,13,13.5
2018-12-10 10:30:56.5529,172.8,22.8,13.25,13.19,-44.9,19.93,65,-22990,-23020,0,13,13.5
2018-12-10 10:30:56.8029,172.8,22.8,13.25,13.19,-44.9,19.93,51,3.51,3.49,0,13,13.5
2018-12-10 10:30:57.0529,172.8,22.8,13.25,13.19,-44.9,19.92,63,50,50,0,13,13.5
2018-12-10 10:30:57.3029,172.8,22.8,13.25,13.19,-44.9,19.92,67,27.3,27.2,0,13,13.5
2018-12-10 10:30:57.5529,172.8,22.8,13.25,13.19,-44.9,19.92,52,3.51,3.49,0,13,13.5
2018-12-10 10:30:57.8029,172.8,22.8,13.25,13.19,-44.9,19.93,6,-22990,27.3,3.5,13,13.5
2018-12-10 10:30:58.0529,172.8,22.8,13.25,13.19,-44.9,19.92,7,-23030,27.2,3.5,13,13.5
2018-12-10 10:30:58.3029,172.8,22.8,13.25,13.19,-44.9,19.92,1,686.3,-32.9,28,13,13.5
2018-12-10 10:30:58.5529,172.8,22.8,13.25,13.19,-44.9,19.98,2,686.3,-32.9,28,13,13.5
2018-12-10 10:30:58.8030,172.8,22.8,13.25,13.19,-45,19.93,61,688.1,683.1,0,13,13.5
2018-12-10 10:30:59.0530,172.8,22.8,13.25,13.19,-45,19.93,62,425,425,0,13,13.5
2018-12-10 10:30:59.3030,172.8,22.8,13.25,13.19,-44.9,19.92,64,34.3,34.7,0,13,13.5
2018-12-10 10:30:59.5531,172.8,22.7,13.25,13.14,-44.9,19.93,3,686.3,-32.9,26,13,13.5
2018-12-10 10:30:59.8031,172.8,22.7,13.25,13.14,-44.9,19.92,4,686.3,-32.9,26,13,13.5
2018-12-10 10:31:00.0530,172.8,22.7,13.25,13.14,-44.9,19.93,65,-22990,-23030,0,13,13.5
2018-12-10 10:31:00.3030,172.8,22.7,13.25,13.14,-44.9,19.93,66,4690,4690,0,13,13.5
2018-12-10 10:31:00.5530,172.8,22.7,13.25,13.14,-44.9,19.91,1,686.3,-32.9,28,13,13.5
2018-12-10 10:31:00.8030,172.8,22.7,13.25,13.14,-44.9,19.92,2,686.3,-32.9,28,13,13.5
2018-12-10 10:31:01.0530,172.8,22.7,13.25,13.14,-44.9,19.94,65,-22990,-23040,0,13,13.5
2018-12-10 10:31:01.3030,172.8,22.7,13.25,13.14,-45,19.9,51,3.51,3.49,0,13,13.5
2018-12-10 10:31:01.5530,172.8,22.7,13.25,13.14,-45,19.91,63,50,50,0,13,13.5
2018-12-10 10:31:01.8030,172.8,22.7,13.25,13.14,-45,19.92,67,27.3,27.2,0,13,13.5
2018-12-10 10:31:02.0530,172.8,22.7,13.25,13.14,-44.9,19.92,52,3.51,3.49,0,13,13.5
2018-12-10 10:31:02.3030,172.8,22.7,13.25,13.14,-44.9,19.93,6,-22980,27.3,3.5,13,13.5
2018-12-10 10:31:02.5530,172.8,22.7,13.25,13.14,-44.9,19.92,7,-23030,27.2,3.5,13,13.5
2018-12-10 10:31:02.8030,172.8,22.7,13.25,13.14,-44.9,19.93,1,686.3,-32.9,28,13,13.5
2018-12-10 10:31:03.0530,172.8,22.7,13.25,13.14,-44.9,19.93,2,686.3,-32.9,28,13,13.5
2018-12-10 10:31:03.3030,172.8,22.7,13.25,13.14,-44.9,19.93,61,688,683.1,0,13,13.5
2018-12-10 10:31:03.5530,172.8,22.7,13.25,13.14,-44.9,19.96,62,425,425,0,13,13.5
2018-12-10 10:31:03.8030,172.8,22.7,13.25,13.14,-44.9,19.93,64,34.2,34.7,0,13,13.5
2018-12-10 10:31:04.0530,172.8,22.7,13.25,13.14,-44.9,19.92,3,686.3,-32.9,26,13,13.5
2018-12-10 10:31:04.3030,172.8,22.7,13.25,13.14,-45,19.93,4,686.3,-32.9,26,13,13.5
2018-12-10 10:31:04.5530,172.8,22.7,13.25,13.14,-45,19.93,65,-22990,-23040,0,13,13.5
2018-12-10 10:31:04.8030,172.8,22.7,13.25,13.14,-45,19.91,66,4690,4690,0,13,13.5
2018-12-10 10:31:05.0530,172.8,22.7,13.25,13.14,-44.9,19.92,1,686.4,-32.9,28,13,13.5
2018-12-10 10:31:05.3030,172.8,22.7,13.25,13.14,-44.9,19.93,2,686.2,-32.9,28,13,13.5
2018-12-10 10:31:05.5530,172.8,22.7,13.25,13.14,-44.9,19.93,65,-22990,-23040,0,13,13.5
2018-12-10 10:31:05.8030,172.8,22.6,13.25,13.08,-44.9,19.93,51,3.51,3.49,0,13,13.5
2018-12-10 10:31:06.0530,172.8,22.6,13.25,13.08,-45,19.96,63,50,50,0,13,13.5
2018-12-10 10:31:06.3030,172.8,22.6,13.25,13.08,-45,19.93,67,27.3,27.2,0,13,13.5
2018-12-10 10:31:06.5531,172.8,22.6,13.25,13.08,-44.9,20.01,52,3.51,3.49,0,13,13.5
2018-12-10 10:31:06.8031,172.8,22.6,13.25,13.08,-44.9,19.93,6,-23000,27.3,3.5,13,13.5
2018-12-10 10:31:07.0531,172.8,22.6,13.25,13.08,-44.9,19.93,7,-23050,27.2,3.5,13,13.5
2018-12-10 10:31:07.3031,172.8,22.6,13.25,13.08,-45,19.92,1,686.4,-32.9,28,13,13.5
2018-12-10 10:31:07.5531,172.8,22.6,13.25,13.08,-44.9,19.93,2,686.2,-32.9,28,13,13.5
2018-12-10 10:31:07.8031,172.8,22.6,13.25,13.08,-45,19.93,61,688.1,683.2,0,13,13.5
2018-12-10 10:31:08.0531,172.8,22.6,13.25,13.08,-44.9,19.93,62,425,425,0,13,13.5
2018-12-10 10:31:08.3031,172.8,22.6,13.25,13.08,-44.9,19.93,64,34.2,34.7,0,13,13.5
2018-12-10 10:31:08.5531,172.8,22.6,13.25,13.08,-44.9,19.93,3,686.4,-32.9,26,13,13.5
2018-12-10 10:31:08.8031,172.8,22.6,13.25,13.08,-45,19.92,4,686.2,-32.9,26,13,13.5
2018-12-10 10:31:09.0531,172.8,22.6,13.25,13.08,-45,19.92,65,-22990,-23050,0,13,13.5
2018-12-10 10:31:09.3031,172.8,22.6,13.25,13.08,-44.9,19.93,66,4690,4690,0,13,13.5
2018-12-10 10:31:09.5531,172.8,22.6,13.25,13.08,-44.9,19.93,1,686.4,-32.9,28,13,13.5
2018-12-10 10:31:09.8032,172.8,22.6,13.25,13.08,-44.9,19.93,2,686.2,-32.9,28,13,13.5
2018-12-10 10:31:10.0532,172.8,22.6,13.25,13.08,-44.9,19.93,65,-23000,-23050,0,13,13.5
2018-12-10 10:31:10.3031,172.8,22.6,13.25,13.08,-45,19.92,51,3.51,3.49,0,13,13.5
2018-12-10 10:31:10.5531,172.8,22.6,13.25,13.08,-45,19.92,63,50,50,0,13,13.5
2018-12-10 10:31:10.8031,172.8,22.6,13.25,13.08,-45,19.87,67,27.3,27.2,0,13,13.5
2018-12-10 10:31:11.0531,172.8,22.6,13.25,13.08,-44.9,19.93,52,3.51,3.49,0,13,13.5
2018-12-10 10:31:11.3031,172.8,22.6,13.25,13.08,-44.9,19.94,6,-23000,27.3,3.5,13,13.5
2018-12-10 10:31:11.5531,172.8,22.6,13.25,13.08,-45,19.93,7,-23050,27.2,3.5,13,13.5
2018-12-10 10:31:11.8031,172.8,22.6,13.25,13.08,-45,19.92,1,686.2,-32.9,28,13,13.5
2018-12-10 10:31:12.0531,172.8,22.6,13.25,13.08,-45,19.93,2,686.2,-32.9,28,13,13.5
2018-12-10 10:31:12.3031,172.8,22.6,13.25,13.08,-45,19.92,61,687.9,683,0,13,13.5
2018-12-10 10:31:12.5531,172.8,22.6,13.25,13.08,-44.9,19.92,62,425,425,0,13,13.5
2018-12-10 10:31:12.8031,172.8,22.6,13.25,13.08,-44.9,19.93,64,34.3,34.7,0,13,13.5
2018-12-10 10:31:13.0531,172.8,22.6,13.25,13.08,-45,19.93,3,686.2,-32.9,26,13,13.5
2018-12-10 10:31:13.3031,172.8,22.6,13.25,13.08,-45,19.93,4,686.2,-32.9,26,13,13.5
2018-12-10 10:31:13.5531,172.8,22.6,13.25,13.08,-44.9,19.92,65,-22990,-23040,0,13,13.5
2018-12-10 10:31:13.8031,172.8,22.6,13.25,13.08,-44.9,19.95,66,4690,4690,0,13,13.5
2018-12-10 10:31:14.0531,172.8,22.6,13.25,13.08,-44.9,19.92,1,686.2,-32.9,28,13,13.5
2018-12-10 10:31:14.3031,172.8,22.6,13.25,13.08,-44.9,19.91,2,686.2,-32.9,28,13,13.5
2018-12-10 10:31:14.5531,172.8,22.6,13.25,13.08,-44.9,19.93,65,-23000,-23050,0,13,13.5
2018-12-10 10:31:14.8031,172.8,22.6,13,13.08,-45,19.93,51,3.51,3.49,0,13,13.5
2018-12-10 10:31:15.0531,172.8,22.6,13,13.08,-45,19.92,63,50,50,0,13,13.5
2018-12-10 10:31:15.3031,172.8,22.6,13,13.08,-45,19.93,67,27.3,27.2,0,13,13.5
2018-12-10 10:31:15.5531,172.8,22.6,13,13.08,-44.9,19.88,52,3.51,3.49,0,13,13.5
2018-12-10 10:31:15.8031,172.8,22.6,13,13.08,-44.9,19.92,6,-22990,27.3,3.5,13,13.5
2018-12-10 10:31:16.0531,172.8,22.6,13,13.08,-44.9,19.94,7,-23040,27.2,3.5,13,13.5
2018-12-10 10:31:16.3031,172.8,22.6,13,13.08,-44.9,19.92,1,686.2,-32.9,28,13,13.5
2018-12-10 10:31:16.5531,172.8,22.6,13,13.08,-44.9,19.93,2,686.2,-32.9,28,13,13.5
2018-12-10 10:31:16.8032,172.8,22.6,13,13.08,-44.9,19.92,61,688,683.1,0,13,13.5
2018-12-10 10:31:17.0532,172.8,22.6,13,13.08,-44.9,19.93,62,425,425,0,13,13.5
2018-12-10 10:31:17.3032,172.8,22.6,13,13.08,-44.9,19.93,64,34.2,34.7,0,13,13.5
