Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:31:17.5532,172.8,22.6,13,13.08,-44.9,19.92,3,686.2,-32.9,26,13,13.5
2018-12-10 10:31:17.8032,172.8,22.6,13,13.08,-44.9,19.93,4,686.2,-32.9,26,13,13.5
2018-12-10 10:31:18.0532,172.8,22.6,13,13.08,-44.9,19.89,65,-22990,-23030,0,13,13.5
2018-12-10 10:31:18.3032,172.8,22.6,13,13.08,-44.9,19.92,66,4690,4690,0,13,13.5
2018-12-10 10:31:18.5532,172.8,22.6,13,13.08,-44.9,19.93,1,686.2,-32.9,28,13,13.5
2018-12-10 10:31:18.8032,172.8,22.5,13,13.02,-44.9,19.93,2,686.2,-32.9,28,13,13.5
2018-12-10 10:31:19.0532,172.8,22.5,13,13.02,-45,19.92,65,-22990,-23030,0,13,13
2018-12-10 10:31:19.3032,172.8,22.5,13,13.02,-44.9,19.92,51,3.5,3.49,0,13,13
2018-12-10 10:31:19.5532,172.8,22.5,13,13.02,-44.9,19.92,63,50,50,0,13,13
2018-12-10 10:31:19.8032,172.8,22.5,13,13.02,-44.9,19.91,67,27.3,27.2,0,13,13
2018-12-10 10:31:20.0532,172.8,22.5,13,13.02,-44.9,19.93,52,3.51,3.49,0,13,13
2018-12-10 10:31:20.3032,172.8,22.5,13,13.02,-44.9,20.04,6,-22990,27.3,3.5,13,13
2018-12-10 10:31:20.5532,172.8,22.5,13,13.02,-44.9,19.91,7,-23020,27.2,3.5,13,13
2018-12-10 10:31:20.8032,172.8,22.5,13,13.02,-44.9,19.92,1,686.1,-32.7,28,13,13
2018-12-10 10:31:21.0532,172.8,22.5,13,13.02,-44.9,19.92,2,686.1,-32.9,28,13,13
2018-12-10 10:31:21.3032,172.8,22.5,13,13.02,-44.9,19.93,61,688,683,0,13,13
2018-12-10 10:31:21.5532,172.8,22.5,13,13.02,-44.9,19.93,62,425,425,0,13,13
2018-12-10 10:31:21.8032,172.8,22.5,13,13.02,-45,19.92,64,34.2,34.7,0,13,13
2018-12-10 10:31:22.0532,172.8,22.5,13,13.02,-44.9,19.92,3,686.1,-32.7,26,13,13
2018-12-10 10:31:22.3032,172.8,22.5,13,13.02,-44.9,19.92,4,686.1,-32.9,26,13,13
2018-12-10 10:31:22.5532,172.8,22.5,13,13.02,-44.9,19.92,65,-23000,-23030,0,13,13
2018-12-10 10:31:22.8032,172.8,22.5,13,13.02,-44.9,19.95,66,4690,4690,0,13,13
2018-12-10 10:31:23.0532,172.8,22.5,13,13.02,-44.9,19.92,1,686.1,-32.7,28,13,13
2018-12-10 10:31:23.3032,172.8,22.5,13,13.02,-44.9,19.93,2,686.1,-32.9,28,13,13
2018-12-10 10:31:23.5532,172.8,22.5,13,13.02,-44.9,19.92,65,-23000,-23030,0,13,13
2018-12-10 10:31:23.8032,172.8,22.4,13,12.96,-44.9,19.92,51,3.5,3.49,0,13,13
2018-12-10 10:31:24.0533,172.8,22.4,13,12.96,-44.9,19.93,63,50,50,0,13,13
2018-12-10 10:31:24.3033,172.8,22.4,13,12.96,-44.9,19.92,67,27.3,27.2,0,13,13
2018-12-10 10:31:24.5533,172.8,22.4,13,12.96,-44.9,19.93,52,3.51,3.49,0,13,13
2018-12-10 10:31:24.8033,172.8,22.4,13,12.96,-45,19.93,6,-23000,27.3,3.5,13,13
2018-12-10 10:31:25.0532,172.8,22.4,13,12.96,-44.9,19.93,7,-23020,27.2,3.5,13,13
2018-12-10 10:31:25.3032,172.8,22.4,13,12.96,-44.9,19.92,1,686.1,-32.7,28,13,13
2018-12-10 10:31:25.5532,172.8,22.4,13,12.96,-44.9,19.92,2,686.1,-32.9,28,13,13
2018-12-10 10:31:25.8032,172.8,22.4,13,12.96,-44.9,19.92,61,687.9,683,0,13,13
2018-12-10 10:31:26.0533,172.8,22.4,13,12.96,-45,19.92,62,425,425,0,13,13
2018-12-10 10:31:26.3033,172.8,22.4,13,12.96,-44.9,19.92,64,34.3,34.7,0,13,13
2018-12-10 10:31:26.5533,172.8,22.4,13,12.96,-45,19.91,3,686.1,-32.9,26,13,13
2018-12-10 10:31:26.8033,172.8,22.4,13,12.96,-45,19.93,4,686.1,-32.9,26,13,13
2018-12-10 10:31:27.0533,172.8,22.4,13,12.96,-44.9,19.92,65,-23010,-23030,0,13,13
2018-12-10 10:31:27.3033,172.8,22.4,13,12.96,-44.9,19.93,66,4690,4690,0,13,13
2018-12-10 10:31:27.5533,172.8,22.4,13,12.96,-44.9,19.94,1,686.1,-32.9,28,13,13
2018-12-10 10:31:27.8033,172.8,22.4,13,12.96,-45,19.92,2,686.1,-32.9,28,13,13
2018-12-10 10:31:28.0534,172.8,22.4,13,12.96,-44.9,19.93,65,-23010,-23020,0,13,13
2018-12-10 10:31:28.3034,172.8,22.4,13,12.96,-44.9,19.92,51,3.51,3.49,0,13,13
2018-12-10 10:31:28.5534,172.8,22.4,13,12.96,-44.9,19.92,63,50,50,0,13,13
2018-12-10 10:31:28.8034,172.8,22.4,13,12.96,-44.9,19.93,67,27.3,27.2,0,13,13
2018-12-10 10:31:29.0533,172.8,22.4,13,12.96,-44.9,19.92,52,3.51,3.49,0,13,13
2018-12-10 10:31:29.3033,172.8,22.4,13,12.96,-44.9,19.93,6,-23010,27.3,3.5,13,13
2018-12-10 10:31:29.5533,172.8,22.4,13,12.96,-44.9,19.91,7,-23020,27.2,3.5,13,13
2018-12-10 10:31:29.8033,172.8,22.4,13,12.96,-44.9,19.96,1,686.1,-32.9,28,13,13
2018-12-10 10:31:30.0533,172.8,22.4,13,12.96,-44.9,19.93,2,686.1,-32.9,28,13,13
2018-12-10 10:31:30.3033,172.8,22.4,13,12.96,-44.9,19.92,61,687.9,683,0,13,13
2018-12-10 10:31:30.5533,172.8,22.4,13,12.96,-44.9,19.93,62,425,425,0,13,13
2018-12-10 10:31:30.8033,172.8,22.4,13,12.96,-45,19.92,64,34.3,34.7,0,13,13
2018-12-10 10:31:31.0533,172.8,22.4,13,12.96,-44.9,19.93,3,686.1,-32.9,26,13,13
2018-12-10 10:31:31.3033,172.8,22.4,13,12.96,-44.9,19.92,4,686.1,-32.9,26,13,13
2018-12-10 10:31:31.5533,172.8,22.3,13,12.91,-44.9,19.92,65,-23010,-23020,0,13,13
2018-12-10 10:31:31.8033,172.8,22.3,13,12.91,-44.9,19.92,66,4690,4690,0,13,13
2018-12-10 10:31:32.0533,172.8,22.3,13,12.91,-44.9,19.92,1,686.1,-32.9,28,13,13
2018-12-10 10:31:32.3034,172.8,22.3,13,12.91,-45,19.93,2,686.1,-32.9,28,13,13
2018-12-10 10:31:32.5534,172.8,22.3,13,12.91,-44.9,19.92,65,-23020,-23030,0,13,13
2018-12-10 10:31:32.8034,172.8,22.3,13,12.91,-44.9,19.93,51,3.51,3.49,0,13,13
2018-12-10 10:31:33.0534,172.8,22.3,13,12.91,-44.9,19.93,63,50,50,0,13,13
2018-12-10 10:31:33.3034,172.8,22.3,13,12.91,-44.9,19.92,67,27.3,27.2,0,13,13
2018-12-10 10:31:33.5534,172.8,22.3,13,12.91,-45,19.93,52,3.51,3.49,0,13,13
2018-12-10 10:31:33.8034,172.8,22.3,13,12.91,-45,19.92,6,-23020,27.3,3.5,13,13
2018-12-10 10:31:34.0534,172.8,22.3,13,12.91,-44.9,19.92,7,-23030,27.2,3.5,13,13
2018-12-10 10:31:34.3034,172.8,22.3,13,12.91,-44.9,19.93,1,686,-32.9,28,13,13
2018-12-10 10:31:34.5535,172.8,22.2,13,12.85,-44.9,19.9,2,686,-32.9,28,13,13
2018-12-10 10:31:34.8035,172.8,22.2,13,12.85,-45,19.95,61,687.8,682.9,0,13,13
2018-12-10 10:31:35.0535,172.8,22.2,13,12.85,-45,19.93,62,425,425,0,13,13
2018-12-10 10:31:35.3034,172.8,22.2,13,12.85,-44.9,19.92,64,34.3,34.7,0,13,13
2018-12-10 10:31:35.5534,172.8,22.2,13,12.85,-44.9,19.93,3,686,-32.9,26,13,13
2018-12-10 10:31:35.8034,172.8,22.2,13,12.85,-44.9,19.92,4,686,-32.9,26,13,13
2018-12-10 10:31:36.0534,172.8,22.2,13,12.85,-44.9,19.92,65,-23020,-23030,0,13,13
2018-12-10 10:31:36.3034,172.8,22.2,13,12.85,-44.9,19.93,66,4700,4700,0,13,13
2018-12-10 10:31:36.5534,172.8,22.2,13,12.85,-45,19.92,1,686,-32.9,28,13,13
2018-12-10 10:31:36.8034,172.8,22.2,13,12.85,-45,19.97,2,686,-32.9,28,13,13
2018-12-10 10:31:37.0534,172.8,22.2,13,12.85,-44.9,19.93,65,-23020,-23020,0,13,13
2018-12-10 10:31:37.3034,172.8,22.2,13,12.85,-44.9,19.94,51,3.5,3.49,0,13,13
2018-12-10 10:31:37.5534,172.8,22.2,13,12.85,-45,19.92,63,50,50,0,13,13
2018-12-10 10:31:37.8034,172.8,22.2,13,12.85,-45,19.92,67,27.3,27.2,0,13,13
2018-12-10 10:31:38.0534,172.8,22.2,13,12.85,-45,19.92,52,3.51,3.49,0,13,13
2018-12-10 10:31:38.3034,172.8,22.2,13,12.85,-45,19.92,6,-23020,27.3,3.5,13,13
2018-12-10 10:31:38.5535,172.8,22.2,13,12.85,-44.9,19.92,7,-23030,27.2,3.5,13,13
2018-12-10 10:31:38.8035,172.8,22.2,13,12.85,-44.9,19.93,1,686,-32.9,28,13,13
2018-12-10 10:31:39.0534,172.8,22.2,13,12.85,-44.9,19.93,2,686,-32.9,28,13,13
2018-12-10 10:31:39.3034,172.8,22.2,13,12.85,-45,19.91,61,687.8,682.8,0,13,13
2018-12-10 10:31:39.5534,172.8,22.2,13,12.85,-45,19.92,62,425,425,0,13,13
2018-12-10 10:31:39.8034,172.8,22.2,13,12.85,-44.9,19.92,64,34.3,34.7,0,13,13
2018-12-10 10:31:40.0534,172.8,22.2,13,12.85,-44.9,19.93,3,686,-32.9,26,13,13
2018-12-10 10:31:40.3035,172.8,22.2,13,12.85,-44.9,19.92,4,686,-32.9,26,13,13
2018-12-10 10:31:40.5535,172.8,22.2,13,12.85,-45,19.92,65,-23020,-23030,0,13,13
2018-12-10 10:31:40.8035,172.8,22.2,13,12.85,-45,19.93,66,4700,4700,0,13,13
2018-12-10 10:31:41.0535,172.8,22.2,13,12.85,-45,19.92,1,685.9,-32.9,28,13,13
2018-12-10 10:31:41.3034,172.8,22.2,13,12.85,-44.9,19.93,2,686,-32.9,28,13,13
2018-12-10 10:31:41.5534,172.8,22.2,13,12.85,-44.9,19.9,65,-23030,-23030,0,13,13
2018-12-10 10:31:41.8034,172.8,22.2,13,12.85,-45,19.92,51,3.5,3.49,0,13,13
2018-12-10 10:31:42.0534,172.8,22.2,13,12.85,-45,19.93,63,50,50,0,13,13
2018-12-10 10:31:42.3034,172.8,22.2,13,12.85,-45,19.93,67,27.3,27.2,0,13,13
2018-12-10 10:31:42.5534,172.8,22.2,13,12.85,-45,19.94,52,3.51,3.49,0,13,13
2018-12-10 10:31:42.8034,172.8,22.2,13,12.85,-44.9,19.93,6,-23030,27.3,3.5,13,13
2018-12-10 10:31:43.0534,172.8,22.2,13,12.85,-44.9,19.93,7,-23030,27.2,3.5,13,13
2018-12-10 10:31:43.3035,172.8,22.2,13,12.85,-44.9,19.93,1,685.9,-32.9,28,13,13
2018-12-10 10:31:43.5535,172.8,22.2,13,12.85,-45,19.93,2,686,-32.9,28,13,13
2018-12-10 10:31:43.8035,172.8,22.2,13,12.85,-45,19.95,61,687.7,682.8,0,13,13
2018-12-10 10:31:44.0535,172.8,22.2,13,12.85,-44.9,19.91,62,425,425,0,13,13
2018-12-10 10:31:44.3035,172.8,22.2,13,12.85,-44.9,19.92,64,34.4,34.8,0,13,13
2018-12-10 10:31:44.5534,172.8,22.2,13,12.85,-45,19.93,3,685.9,-32.9,26,13,13
2018-12-10 10:31:44.8034,172.8,22.2,13,12.85,-45,19.93,4,686,-32.9,26,13,13
2018-12-10 10:31:45.0534,172.8,22.2,13,12.85,-45,19.96,65,-23020,-23020,0,13,13
2018-12-10 10:31:45.3034,172.8,22.2,13,12.85,-45,19.92,66,4690,4690,0,13,13
2018-12-10 10:31:45.5535,172.8,22.2,13,12.85,-45,19.92,1,685.9,-32.9,28,13,13
2018-12-10 10:31:45.8035,172.8,22.2,13,12.85,-44.9,19.93,2,686,-32.9,28,13,13
2018-12-10 10:31:46.0535,172.8,22.2,13,12.85,-45,19.81,65,-23030,-23030,0,13,13
2018-12-10 10:31:46.3035,172.8,22.2,13,12.85,-45,19.93,51,3.5,3.49,0,13,13
2018-12-10 10:31:46.5535,172.8,22.2,13,12.85,-44.9,19.93,63,50,50,0,13,13
2018-12-10 10:31:46.8035,172.8,22.2,13,12.85,-44.9,19.93,67,27.2,27.2,0,13,13
2018-12-10 10:31:47.0535,172.8,22.2,13,12.85,-44.9,19.93,52,3.51,3.49,0,13,13
2018-12-10 10:31:47.3035,172.8,22.2,13,12.85,-44.9,19.93,6,-23020,27.2,3.5,13,13
2018-12-10 10:31:47.5535,172.8,22.2,13,12.85,-45,19.92,7,-23020,27.2,3.5,13,13
2018-12-10 10:31:47.8035,172.8,22.2,13,12.85,-45,19.93,1,685.9,-32.9,28,13,13
2018-12-10 10:31:48.0535,172.8,22.2,13,12.85,-45,19.92,2,686,-32.9,28,13,13
2018-12-10 10:31:48.3035,172.8,22.2,13,12.85,-45,20.08,61,687.7,682.8,0,13,13
2018-12-10 10:31:48.5535,172.8,22.2,13,12.85,-44.9,19.93,62,425,425,0,13,13
2018-12-10 10:31:48.8035,172.8,22.1,13,12.79,-45,19.93,64,34.3,34.7,0,13,13
2018-12-10 10:31:49.0535,172.8,22.1,13,12.79,-45,19.91,3,685.9,-32.9,26,13,13
2018-12-10 10:31:49.3036,172.8,22.1,13,12.79,-45,19.94,4,685.9,-32.9,26,13,13
2018-12-10 10:31:49.5536,172.8,22.1,13,12.79,-44.9,19.92,65,-23010,-23010,0,13,13
2018-12-10 10:31:49.8036,172.8,22.1,13,12.79,-44.9,19.87,66,4690,4690,0,13,13
2018-12-10 10:31:50.0536,172.8,22.1,13,12.79,-44.9,19.91,1,685.9,-32.9,28,13,13
2018-12-10 10:31:50.3035,172.8,22.1,13,12.79,-44.9,19.92,2,685.9,-32.9,28,13,13
2018-12-10 10:31:50.5535,172.8,22.1,13,12.79,-45,19.92,65,-23020,-23020,0,13,13
2018-12-10 10:31:50.8035,172.8,22.1,13,12.79,-45,19.94,51,3.5,3.49,0,13,13
2018-12-10 10:31:51.0535,172.8,22.1,13,12.79,-44.9,19.92,63,50,50,0,13,13
2018-12-10 10:31:51.3035,172.8,22.1,13,12.79,-44.9,19.93,67,27.2,27.2,0,13,13
2018-12-10 10:31:51.5535,172.8,22.1,13,12.79,-44.9,19.93,52,3.5,3.48,0,13,13
2018-12-10 10:31:51.8035,172.8,22.1,13,12.79,-45,19.92,6,-23030,27.2,3.5,13,13
2018-12-10 10:31:52.0535,172.8,22.1,13,12.79,-45,19.93,7,-23030,27.2,3.5,13,13
2018-12-10 10:31:52.3036,172.8,22.1,13,12.79,-44.9,19.92,1,685.9,-32.9,28,13,13
2018-12-10 10:31:52.5536,172.8,22.1,13,12.79,-44.9,19.92,2,685.9,-32.9,28,13,13
2018-12-10 10:31:52.8036,172.8,22.1,13,12.79,-44.9,19.96,61,687.7,682.7,0,13,13
2018-12-10 10:31:53.0536,172.8,22.1,13,12.79,-44.9,19.93,62,425,425,0,13,13
2018-12-10 10:31:53.3036,172.8,22.1,13,12.79,-45,19.93,64,34.4,34.8,0,13,13
2018-12-10 10:31:53.5536,172.8,22.1,13,12.79,-45,19.95,3,685.9,-32.9,26,13,13
2018-12-10 10:31:53.8036,172.8,22.1,13,12.79,-44.9,19.91,4,685.9,-32.9,26,13,13
2018-12-10 10:31:54.0536,172.8,22.1,13,12.79,-44.9,19.93,65,-23020,-23020,0,13,13
2018-12-10 10:31:54.3036,172.8,22.1,13,12.79,-44.9,19.94,66,4680,4680,0,13,13
2018-12-10 10:31:54.5536,172.8,22.1,13,12.79,-45,19.92,1,685.9,-32.9,28,13,13
2018-12-10 10:31:54.8036,172.8,22.1,13,12.79,-45,19.94,2,685.9,-32.9,28,13,13
2018-12-10 10:31:55.0536,172.8,22.1,13,12.79,-45,19.92,65,-23020,-23020,0,13,13
2018-12-10 10:31:55.3036,172.8,22.1,13,12.79,-44.9,19.93,51,3.5,3.49,0,13,13
2018-12-10 10:31:55.5536,172.8,22.1,13,12.79,-44.9,19.92,63,50,50,0,13,13
2018-12-10 10:31:55.8036,172.8,22,13,12.73,-44.9,19.94,67,27.2,27.2,0,13,13
2018-12-10 10:31:56.0536,172.8,22,13,12.73,-44.9,19.91,52,3.51,3.48,0,13,13
2018-12-10 10:31:56.3036,172.8,22,13,12.73,-45,19.92,6,-23010,27.2,3.5,13,13
2018-12-10 10:31:56.5536,172.8,22,12.75,12.73,-44.9,19.93,7,-23010,27.2,3.5,13,13
2018-12-10 10:31:56.8036,172.8,22,12.75,12.73,-44.9,19.93,1,685.8,-33.1,28,13,13
2018-12-10 10:31:57.0536,172.8,22,12.75,12.73,-44.9,19.92,2,685.8,-32.9,28,13,13
2018-12-10 10:31:57.3036,172.8,22,12.75,12.73,-44.9,19.92,61,687.6,682.7,0,13,13
2018-12-10 10:31:57.5536,172.8,22,12.75,12.73,-44.9,19.92,62,425,425,0,13,13
2018-12-10 10:31:57.8035,172.8,22,12.75,12.73,-45,19.92,64,34.3,34.7,0,13,13
2018-12-10 10:31:58.0535,172.8,22,12.75,12.73,-44.9,19.94,3,685.8,-33.1,26,13,13
2018-12-10 10:31:58.3035,172.8,22,12.75,12.73,-44.9,19.94,4,685.8,-32.9,26,13,13
2018-12-10 10:31:58.5536,172.8,22,12.75,12.73,-44.9,19.93,65,-23010,-23020,0,13,13
2018-12-10 10:31:58.8036,172.8,22,12.75,12.73,-45,19.92,66,4680,4680,0,13,13
2018-12-10 10:31:59.0536,172.8,22,12.75,12.73,-45,19.93,1,685.8,-33.1,28,13,13
2018-12-10 10:31:59.3036,172.8,22,12.75,12.73,-45,19.92,2,685.8,-32.9,28,13,13
2018-12-10 10:31:59.5537,172.8,22,12.75,12.73,-44.9,19.92,65,-23000,-23010,0,13,13
2018-12-10 10:31:59.8037,172.8,22,12.75,12.73,-44.9,19.93,51,3.5,3.49,0,13,13
2018-12-10 10:32:00.0537,172.8,22,12.75,12.73,-44.9,19.92,63,50,50,0,13,13
2018-12-10 10:32:00.3037,172.8,22,12.75,12.73,-44.9,19.93,67,27.2,27.2,0,13,13
2018-12-10 10:32:00.5537,172.8,22,12.75,12.73,-44.9,19.95,52,3.51,3.48,0,13,13
2018-12-10 10:32:00.8036,172.8,22,12.75,12.73,-44.9,19.92,6,-23000,27.2,3.5,13,13
2018-12-10 10:32:01.0536,172.8,22,12.75,12.73,-44.9,19.94,7,-23020,27.2,3.5,13,13
2018-12-10 10:32:01.3035,172.8,22,12.75,12.73,-44.9,19.93,1,685.8,-33.1,28,13,13
2018-12-10 10:32:01.5536,172.8,22,12.75,12.73,-44.9,19.95,2,685.8,-32.9,28,13,13
2018-12-10 10:32:01.8036,172.8,22,12.75,12.73,-45,19.93,61,687.5,682.6,0,13,13
2018-12-10 10:32:02.0536,172.8,22,12.75,12.73,-45,19.93,62,425,425,0,13,13
2018-12-10 10:32:02.3036,172.8,22,12.75,12.73,-44.9,19.92,64,34.3,34.7,0,13,13
2018-12-10 10:32:02.5536,172.8,21.8,12.75,12.62,-44.9,19.89,3,685.7,-32.9,26,12.5,13
2018-12-10 10:32:02.8036,172.8,21.8,12.75,12.62,-44.9,19.92,4,685.7,-32.9,26,12.5,13
2018-12-10 10:32:03.0536,172.8,21.8,12.75,12.62,-44.9,19.93,65,-22990,-23020,0,12.5,13
2018-12-10 10:32:03.3036,172.8,21.8,12.75,12.62,-45,19.92,66,4680,4680,0,12.5,13
2018-12-10 10:32:03.5536,172.8,21.8,12.75,12.62,-44.9,19.92,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:03.8037,172.8,21.8,12.75,12.62,-44.9,19.92,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:04.0537,172.8,21.8,12.75,12.62,-44.9,19.92,65,-23000,-23030,0,12.5,13
2018-12-10 10:32:04.3037,172.8,21.8,12.75,12.62,-44.9,19.92,51,3.5,3.49,0,12.5,13
2018-12-10 10:32:04.5536,172.8,21.8,12.75,12.62,-44.9,19.92,63,50,50,0,12.5,13
2018-12-10 10:32:04.8036,172.8,21.8,12.75,12.62,-44.9,19.99,67,27.2,27.2,0,12.5,13
2018-12-10 10:32:05.0536,172.8,21.8,12.75,12.62,-44.9,19.93,52,3.5,3.48,0,12.5,13
2018-12-10 10:32:05.3036,172.8,21.8,12.75,12.62,-44.9,19.91,6,-22990,27.2,3.5,12.5,13
2018-12-10 10:32:05.5536,172.8,21.8,12.75,12.62,-44.9,19.92,7,-23020,27.2,3.5,12.5,13
2018-12-10 10:32:05.8036,172.8,21.8,12.75,12.62,-44.9,19.93,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:06.0537,172.8,21.8,12.75,12.62,-45,19.93,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:06.3037,172.8,21.8,12.75,12.62,-45,19.92,61,687.5,682.6,0,12.5,13
2018-12-10 10:32:06.5537,172.8,21.8,12.75,12.62,-44.9,19.93,62,425,425,0,12.5,13
2018-12-10 10:32:06.8037,172.8,21.8,12.75,12.62,-44.9,19.92,64,34.3,34.7,0,12.5,13
2018-12-10 10:32:07.0537,172.8,21.8,12.75,12.62,-44.9,19.88,3,685.7,-32.9,26,12.5,13
2018-12-10 10:32:07.3037,172.8,21.8,12.75,12.62,-45,19.91,4,685.7,-32.9,26,12.5,13
2018-12-10 10:32:07.5536,172.8,21.8,12.75,12.62,-45,19.92,65,-22990,-23030,0,12.5,13
2018-12-10 10:32:07.8036,172.8,21.8,12.75,12.62,-44.9,19.92,66,4690,4690,0,12.5,13
2018-12-10 10:32:08.0536,172.8,21.8,12.75,12.62,-44.9,19.93,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:08.3036,172.8,21.8,12.75,12.62,-44.9,19.94,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:08.5536,172.8,21.8,12.75,12.62,-45,19.96,65,-22980,-23030,0,12.5,13
2018-12-10 10:32:08.8036,172.8,21.8,12.75,12.62,-45,19.92,51,3.5,3.49,0,12.5,13
2018-12-10 10:32:09.0536,172.8,21.8,12.75,12.62,-44.9,19.93,63,50,50,0,12.5,13
2018-12-10 10:32:09.3036,172.8,21.8,12.75,12.62,-44.9,19.95,67,27.2,27.2,0,12.5,13
2018-12-10 10:32:09.5537,172.8,21.8,12.75,12.62,-44.9,19.92,52,3.5,3.48,0,12.5,13
2018-12-10 10:32:09.8037,172.8,21.8,12.75,12.62,-44.9,19.92,6,-22990,27.2,3.5,12.5,13
2018-12-10 10:32:10.0537,172.8,21.8,12.75,12.62,-45,19.92,7,-23040,27.1,3.5,12.5,13
2018-12-10 10:32:10.3037,172.8,21.8,12.75,12.62,-45,19.93,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:10.5537,172.8,21.8,12.75,12.62,-44.9,19.92,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:10.8037,172.8,21.8,12.75,12.62,-44.9,19.93,61,687.5,682.6,0,12.5,13
2018-12-10 10:32:11.0537,172.8,21.8,12.75,12.62,-44.9,19.91,62,425,425,0,12.5,13
2018-12-10 10:32:11.3037,172.8,21.8,12.75,12.62,-44.9,19.92,64,34.3,34.8,0,12.5,13
2018-12-10 10:32:11.5537,172.8,21.8,12.75,12.62,-44.9,19.92,3,685.7,-32.9,26,12.5,13
2018-12-10 10:32:11.8037,172.8,21.8,12.75,12.62,-44.9,19.92,4,685.7,-32.9,26,12.5,13
2018-12-10 10:32:12.0537,172.8,21.8,12.75,12.62,-44.9,19.93,65,-22990,-23040,0,12.5,13
2018-12-10 10:32:12.3037,172.8,21.8,12.75,12.62,-44.9,19.93,66,4680,4680,0,12.5,13
2018-12-10 10:32:12.5537,172.8,21.8,12.75,12.62,-44.9,19.93,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:12.8037,172.8,21.8,12.75,12.62,-45,19.93,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:13.0537,172.8,21.8,12.75,12.62,-45,19.93,65,-22990,-23040,0,12.5,13
2018-12-10 10:32:13.3037,172.8,21.8,12.75,12.62,-45,19.92,51,3.5,3.48,0,12.5,13
2018-12-10 10:32:13.5537,172.8,21.8,12.75,12.62,-45,19.92,63,50,50,0,12.5,13
2018-12-10 10:32:13.8037,172.8,21.8,12.75,12.62,-44.9,19.9,67,27.2,27.1,0,12.5,13
2018-12-10 10:32:14.0537,172.8,21.8,12.75,12.62,-44.9,19.92,52,3.5,3.48,0,12.5,13
2018-12-10 10:32:14.3038,172.8,21.8,12.75,12.62,-45,19.93,6,-22980,27.2,3.5,12.5,13
2018-12-10 10:32:14.5538,172.8,21.8,12.75,12.62,-45,19.93,7,-23040,27.1,3.5,12.5,13
2018-12-10 10:32:14.8038,172.8,21.8,12.75,12.62,-44.9,19.93,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:15.0538,172.8,21.8,12.75,12.62,-44.9,19.93,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:15.3039,172.8,21.8,12.75,12.62,-44.9,19.93,61,687.6,682.5,0,12.5,13
2018-12-10 10:32:15.5539,172.8,21.8,12.75,12.62,-44.9,19.92,62,425,425,0,12.5,13
2018-12-10 10:32:15.8039,172.8,21.8,12.75,12.62,-45,19.9,64,34.3,34.7,0,12.5,13
2018-12-10 10:32:16.0538,172.8,21.8,12.75,12.62,-45,19.92,3,685.7,-32.9,26,12.5,13
2018-12-10 10:32:16.3038,172.8,21.8,12.75,12.62,-44.9,19.92,4,685.7,-32.9,26,12.5,13
2018-12-10 10:32:16.5538,172.8,21.8,12.75,12.62,-44.9,19.94,65,-22990,-23040,0,12.5,13
2018-12-10 10:32:16.8038,172.8,21.8,12.75,12.62,-44.9,19.93,66,4680,4680,0,12.5,13
2018-12-10 10:32:17.0538,172.8,21.8,12.75,12.62,-44.9,19.93,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:17.3038,172.8,21.8,12.75,12.62,-45,19.93,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:17.5538,172.8,21.8,12.75,12.62,-44.9,19.93,65,-22980,-23040,0,12.5,13
2018-12-10 10:32:17.8038,172.8,21.8,12.75,12.62,-44.9,19.93,51,3.5,3.48,0,12.5,13
2018-12-10 10:32:18.0538,172.8,21.8,12.75,12.62,-44.9,19.92,63,50,50,0,12.5,13
2018-12-10 10:32:18.3039,172.8,21.8,12.75,12.62,-44.9,19.92,67,27.2,27.1,0,12.5,13
2018-12-10 10:32:18.5539,172.8,21.8,12.75,12.62,-44.9,19.93,52,3.5,3.48,0,12.5,13
2018-12-10 10:32:18.8039,172.8,21.8,12.75,12.62,-44.9,19.94,6,-22990,27.2,3.5,12.5,13
2018-12-10 10:32:19.0539,172.8,21.8,12.75,12.62,-44.9,19.92,7,-23040,27.1,3.5,12.5,13
2018-12-10 10:32:19.3038,172.8,21.8,12.75,12.62,-44.9,19.92,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:19.5538,172.8,21.8,12.75,12.62,-44.9,19.92,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:19.8038,172.8,21.7,12.75,12.56,-44.9,19.93,61,687.5,682.4,0,12.5,13
2018-12-10 10:32:20.0538,172.8,21.7,12.75,12.56,-45,19.93,62,425,425,0,12.5,13
2018-12-10 10:32:20.3038,172.8,21.7,12.75,12.56,-45,19.92,64,34.3,34.7,0,12.5,13
2018-12-10 10:32:20.5538,172.8,21.7,12.75,12.56,-44.9,19.92,3,685.7,-32.9,26,12.5,13
2018-12-10 10:32:20.8038,172.8,21.7,12.75,12.56,-44.9,19.95,4,685.7,-32.9,26,12.5,13
2018-12-10 10:32:21.0538,172.8,21.7,12.75,12.56,-45,19.94,65,-22980,-23040,0,12.5,13
2018-12-10 10:32:21.3039,172.8,21.7,12.75,12.56,-45,19.93,66,4680,4680,0,12.5,13
2018-12-10 10:32:21.5539,172.8,21.7,12.75,12.56,-45,19.92,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:21.8039,172.8,21.7,12.75,12.56,-44.9,19.92,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:22.0539,172.8,21.7,12.75,12.56,-44.9,19.93,65,-22980,-23040,0,12.5,13
2018-12-10 10:32:22.3038,172.8,21.7,12.75,12.56,-44.9,20.02,51,3.5,3.48,0,12.5,13
2018-12-10 10:32:22.5538,172.8,21.7,12.75,12.56,-44.9,19.93,63,50,50,0,12.5,13
2018-12-10 10:32:22.8038,172.8,21.7,12.5,12.56,-44.9,19.93,67,27.2,27.1,0,12.5,13
2018-12-10 10:32:23.0538,172.8,21.7,12.5,12.56,-44.9,19.93,52,3.5,3.48,0,12.5,13
2018-12-10 10:32:23.3039,172.8,21.7,12.5,12.56,-44.9,19.93,6,-22980,27.2,3.5,12.5,13
2018-12-10 10:32:23.5539,172.8,21.7,12.5,12.56,-44.9,19.92,7,-23030,27.1,3.5,12.5,13
2018-12-10 10:32:23.8039,172.8,21.7,12.5,12.56,-44.9,19.93,1,685.7,-32.9,28,12.5,13
2018-12-10 10:32:24.0539,172.8,21.7,12.5,12.56,-44.9,19.92,2,685.7,-32.9,28,12.5,13
2018-12-10 10:32:24.3039,172.8,21.7,12.5,12.56,-44.9,19.92,61,687.4,682.5,0,12.5,12.5
2018-12-10 10:32:24.5539,172.8,21.7,12.5,12.56,-44.9,19.92,62,425,425,0,12.5,12.5
2018-12-10 10:32:24.8039,172.8,21.7,12.5,12.56,-44.9,19.93,64,34.2,34.7,0,12.5,12.5
2018-12-10 10:32:25.0539,172.8,21.7,12.5,12.56,-44.9,19.92,3,685.5,-33.1,26,12.5,12.5
2018-12-10 10:32:25.3039,172.8,21.7,12.5,12.56,-44.9,19.93,4,685.5,-32.9,26,12.5,12.5
2018-12-10 10:32:25.5539,172.8,21.7,12.5,12.56,-44.9,19.92,65,-22990,-23030,0,12.5,12.5
2018-12-10 10:32:25.8039,172.8,21.7,12.5,12.56,-44.9,19.92,66,4690,4690,0,12.5,12.5
2018-12-10 10:32:26.0539,172.8,21.7,12.5,12.56,-44.9,19.92,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:26.3039,172.8,21.7,12.5,12.56,-44.9,19.93,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:26.5539,172.8,21.7,12.5,12.56,-44.9,19.93,65,-22990,-23020,0,12.5,12.5
2018-12-10 10:32:26.8039,172.8,21.6,12.5,12.5,-44.9,19.94,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:27.0539,172.8,21.6,12.5,12.5,-44.9,19.93,63,50,50,0,12.5,12.5
2018-12-10 10:32:27.3039,172.8,21.6,12.5,12.5,-44.9,19.93,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:27.5539,172.8,21.6,12.5,12.5,-44.9,19.88,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:27.8039,172.8,21.6,12.5,12.5,-44.9,19.94,6,-22990,27.2,3.5,12.5,12.5
2018-12-10 10:32:28.0539,172.8,21.6,12.5,12.5,-44.9,19.92,7,-23020,27.1,3.5,12.5,12.5
2018-12-10 10:32:28.3040,172.8,21.6,12.5,12.5,-44.9,19.92,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:28.5540,172.8,21.6,12.5,12.5,-44.9,19.93,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:28.8040,172.8,21.6,12.5,12.5,-44.9,19.93,61,687.3,682.4,0,12.5,12.5
2018-12-10 10:32:29.0540,172.8,21.6,12.5,12.5,-44.9,19.93,62,425,425,0,12.5,12.5
2018-12-10 10:32:29.3040,172.8,21.6,12.5,12.5,-44.9,19.93,64,34.3,34.7,0,12.5,12.5
2018-12-10 10:32:29.5539,172.8,21.6,12.5,12.5,-44.9,19.91,3,685.5,-33.1,26,12.5,12.5
2018-12-10 10:32:29.8039,172.8,21.6,12.5,12.5,-44.9,19.92,4,685.5,-32.9,26,12.5,12.5
2018-12-10 10:32:30.0539,172.8,21.6,12.5,12.5,-44.9,19.93,65,-22990,-23010,0,12.5,12.5
2018-12-10 10:32:30.3039,172.8,21.6,12.5,12.5,-45,19.93,66,4690,4690,0,12.5,12.5
2018-12-10 10:32:30.5539,172.8,21.5,12.5,12.44,-44.9,19.93,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:30.8039,172.8,21.5,12.5,12.44,-44.9,19.92,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:31.0539,172.8,21.5,12.5,12.44,-44.9,19.93,65,-22990,-23010,0,12.5,12.5
2018-12-10 10:32:31.3039,172.8,21.5,12.5,12.44,-44.9,19.93,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:31.5539,172.8,21.5,12.5,12.44,-44.9,19.92,63,50,50,0,12.5,12.5
2018-12-10 10:32:31.8039,172.8,21.5,12.5,12.44,-45,19.92,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:32.0539,172.8,21.5,12.5,12.44,-44.9,19.93,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:32.3039,172.8,21.5,12.5,12.44,-44.9,19.91,6,-23000,27.2,3.5,12.5,12.5
2018-12-10 10:32:32.5539,172.8,21.5,12.5,12.44,-44.9,19.93,7,-23020,27.1,3.5,12.5,12.5
2018-12-10 10:32:32.8039,172.8,21.5,12.5,12.44,-44.9,19.92,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:33.0539,172.8,21.5,12.5,12.44,-44.9,19.93,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:33.3040,172.8,21.5,12.5,12.44,-44.9,19.93,61,687.3,682.4,0,12.5,12.5
2018-12-10 10:32:33.5540,172.8,21.5,12.5,12.44,-44.9,19.87,62,425,425,0,12.5,12.5
2018-12-10 10:32:33.8040,172.8,21.5,12.5,12.44,-44.9,19.92,64,34.3,34.7,0,12.5,12.5
2018-12-10 10:32:34.0540,172.8,21.5,12.5,12.44,-44.9,19.95,3,685.5,-33.1,26,12.5,12.5
2018-12-10 10:32:34.3040,172.8,21.5,12.5,12.44,-44.9,19.91,4,685.5,-32.9,26,12.5,12.5
2018-12-10 10:32:34.5540,172.8,21.5,12.5,12.44,-44.9,19.92,65,-23000,-23010,0,12.5,12.5
2018-12-10 10:32:34.8040,172.8,21.4,12.5,12.38,-44.9,19.93,66,4690,4690,0,12.5,12.5
2018-12-10 10:32:35.0541,172.8,21.4,12.5,12.38,-44.9,19.92,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:35.3040,172.8,21.4,12.5,12.38,-44.9,20.09,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:35.5540,172.8,21.4,12.5,12.38,-44.9,19.93,65,-23000,-23020,0,12.5,12.5
2018-12-10 10:32:35.8040,172.8,21.4,12.5,12.38,-44.9,19.93,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:36.0540,172.8,21.4,12.5,12.38,-45,19.92,63,50,50,0,12.5,12.5
2018-12-10 10:32:36.3040,172.8,21.4,12.5,12.38,-45,19.92,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:36.5540,172.8,21.4,12.5,12.38,-45,19.92,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:36.8040,172.8,21.4,12.5,12.38,-44.9,19.94,6,-23000,27.2,3.5,12.5,12.5
2018-12-10 10:32:37.0540,172.8,21.4,12.5,12.38,-44.9,19.92,7,-23010,27.1,3.5,12.5,12.5
2018-12-10 10:32:37.3040,172.8,21.4,12.5,12.38,-44.9,19.93,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:37.5540,172.8,21.4,12.5,12.38,-44.9,19.89,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:37.8040,172.8,21.4,12.5,12.38,-44.9,19.94,61,687.2,682.3,0,12.5,12.5
2018-12-10 10:32:38.0540,172.8,21.4,12.5,12.38,-44.9,19.92,62,425,425,0,12.5,12.5
2018-12-10 10:32:38.3040,172.8,21.4,12.5,12.38,-44.9,19.92,64,34.2,34.6,0,12.5,12.5
2018-12-10 10:32:38.5540,172.8,21.4,12.5,12.38,-44.9,19.93,3,685.5,-33.1,26,12.5,12.5
2018-12-10 10:32:38.8040,172.8,21.4,12.5,12.38,-44.9,19.93,4,685.5,-32.9,26,12.5,12.5
2018-12-10 10:32:39.0540,172.8,21.4,12.5,12.38,-44.9,19.92,65,-23010,-23020,0,12.5,12.5
2018-12-10 10:32:39.3040,172.8,21.4,12.5,12.38,-44.9,19.92,66,4690,4690,0,12.5,12.5
2018-12-10 10:32:39.5540,172.8,21.4,12.5,12.38,-44.9,19.91,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:39.8040,172.8,21.4,12.5,12.38,-44.9,19.92,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:40.0540,172.8,21.4,12.5,12.38,-44.9,19.94,65,-23000,-23010,0,12.5,12.5
2018-12-10 10:32:40.3041,172.8,21.4,12.5,12.38,-45,19.93,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:40.5540,172.8,21.4,12.5,12.38,-44.9,19.93,63,50,50,0,12.5,12.5
2018-12-10 10:32:40.8040,172.8,21.4,12.5,12.38,-44.9,19.92,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:41.0540,172.8,21.4,12.5,12.38,-44.9,19.9,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:41.3040,172.8,21.4,12.5,12.38,-44.9,19.92,6,-23000,27.2,3.5,12.5,12.5
2018-12-10 10:32:41.5540,172.8,21.4,12.5,12.38,-44.9,19.93,7,-23020,27.1,3.5,12.5,12.5
2018-12-10 10:32:41.8041,172.8,21.4,12.5,12.38,-45,19.92,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:42.0541,172.8,21.4,12.5,12.38,-45,19.94,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:42.3041,172.8,21.4,12.5,12.38,-44.9,19.92,61,687.2,682.3,0,12.5,12.5
2018-12-10 10:32:42.5541,172.8,21.4,12.5,12.38,-44.9,19.92,62,425,425,0,12.5,12.5
2018-12-10 10:32:42.8041,172.8,21.4,12.5,12.38,-44.9,19.93,64,34.3,34.7,0,12.5,12.5
2018-12-10 10:32:43.0541,172.8,21.4,12.5,12.38,-44.9,19.92,3,685.5,-33.1,26,12.5,12.5
2018-12-10 10:32:43.3041,172.8,21.4,12.5,12.38,-45,19.91,4,685.5,-32.9,26,12.5,12.5
2018-12-10 10:32:43.5541,172.8,21.4,12.5,12.38,-45,19.93,65,-23010,-23020,0,12.5,12.5
2018-12-10 10:32:43.8041,172.8,21.4,12.5,12.38,-45,19.93,66,4690,4690,0,12.5,12.5
2018-12-10 10:32:44.0541,172.8,21.4,12.5,12.38,-44.9,19.9,1,685.5,-33.1,28,12.5,12.5
2018-12-10 10:32:44.3041,172.8,21.4,12.5,12.38,-44.9,19.92,2,685.5,-32.9,28,12.5,12.5
2018-12-10 10:32:44.5541,172.8,21.4,12.5,12.38,-44.9,19.92,65,-23010,-23020,0,12.5,12.5
2018-12-10 10:32:44.8041,172.8,21.4,12.5,12.38,-45,19.92,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:45.0542,172.8,21.4,12.5,12.38,-44.9,19.94,63,50,50,0,12.5,12.5
2018-12-10 10:32:45.3042,172.8,21.4,12.5,12.38,-44.9,19.93,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:45.5542,172.8,21.4,12.5,12.38,-44.9,19.92,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:45.8042,172.8,21.4,12.5,12.38,-44.9,19.92,6,-23010,27.2,3.5,12.5,12.5
2018-12-10 10:32:46.0541,172.8,21.4,12.5,12.38,-45,19.93,7,-23020,27.1,3.5,12.5,12.5
2018-12-10 10:32:46.3041,172.8,21.4,12.5,12.38,-45,19.97,1,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:46.5541,172.8,21.4,12.5,12.38,-45,19.92,2,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:46.8041,172.8,21.4,12.5,12.38,-45,19.92,61,687.1,682.2,0,12.5,12.5
2018-12-10 10:32:47.0541,172.8,21.4,12.5,12.38,-44.9,19.93,62,425,425,0,12.5,12.5
2018-12-10 10:32:47.3041,172.8,21.4,12.5,12.38,-44.9,19.92,64,34.3,34.7,0,12.5,12.5
2018-12-10 10:32:47.5541,172.8,21.4,12.5,12.38,-45,19.92,3,685.3,-32.9,26,12.5,12.5
2018-12-10 10:32:47.8041,172.8,21.4,12.5,12.38,-45,19.92,4,685.3,-32.9,26,12.5,12.5
2018-12-10 10:32:48.0541,172.8,21.4,12.5,12.38,-44.9,19.94,65,-23010,-23010,0,12.5,12.5
2018-12-10 10:32:48.3041,172.8,21.4,12.5,12.38,-44.9,19.92,66,4690,4690,0,12.5,12.5
2018-12-10 10:32:48.5541,172.8,21.4,12.5,12.38,-44.9,19.91,1,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:48.8041,172.8,21.4,12.5,12.38,-44.9,19.92,2,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:49.0541,172.8,21.4,12.5,12.38,-44.9,19.93,65,-23020,-23020,0,12.5,12.5
2018-12-10 10:32:49.3041,172.8,21.4,12.5,12.38,-45,19.92,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:49.5541,172.8,21.4,12.5,12.38,-45,19.92,63,50,50,0,12.5,12.5
2018-12-10 10:32:49.8041,172.8,21.3,12.5,12.33,-44.9,19.93,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:50.0541,172.8,21.3,12.5,12.33,-44.9,19.94,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:50.3041,172.8,21.3,12.5,12.33,-44.9,19.93,6,-23010,27.2,3.5,12.5,12.5
2018-12-10 10:32:50.5542,172.8,21.3,12.5,12.33,-45,19.92,7,-23010,27.1,3.5,12.5,12.5
2018-12-10 10:32:50.8042,172.8,21.3,12.5,12.33,-45,19.94,1,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:51.0541,172.8,21.3,12.5,12.33,-44.9,19.93,2,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:51.3041,172.8,21.3,12.5,12.33,-44.9,19.92,61,687.1,682.2,0,12.5,12.5
2018-12-10 10:32:51.5541,172.8,21.3,12.5,12.33,-44.9,19.92,62,425,425,0,12.5,12.5
2018-12-10 10:32:51.8041,172.8,21.3,12.5,12.33,-44.9,19.92,64,34.3,34.7,0,12.5,12.5
2018-12-10 10:32:52.0542,172.8,21.3,12.5,12.33,-45,19.93,3,685.3,-32.9,26,12.5,12.5
2018-12-10 10:32:52.3042,172.8,21.3,12.5,12.33,-45,19.93,4,685.3,-32.9,26,12.5,12.5
2018-12-10 10:32:52.5542,172.8,21.3,12.5,12.33,-45,19.93,65,-23020,-23020,0,12.5,12.5
2018-12-10 10:32:52.8043,172.8,21.3,12.5,12.33,-45,19.93,66,4690,4690,0,12.5,12.5
2018-12-10 10:32:53.0542,172.8,21.3,12.5,12.33,-44.9,19.93,1,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:53.3042,172.8,21.3,12.5,12.33,-45,19.93,2,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:53.5542,172.8,21.3,12.5,12.33,-45,19.93,65,-23010,-23010,0,12.5,12.5
2018-12-10 10:32:53.8042,172.8,21.3,12.5,12.33,-45,19.93,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:54.0542,172.8,21.3,12.5,12.33,-45,19.92,63,50,50,0,12.5,12.5
2018-12-10 10:32:54.3041,172.8,21.3,12.5,12.33,-44.9,19.92,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:54.5541,172.8,21.3,12.5,12.33,-44.9,19.92,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:54.8041,172.8,21.3,12.5,12.33,-44.9,19.93,6,-23010,27.2,3.5,12.5,12.5
2018-12-10 10:32:55.0541,172.8,21.3,12.5,12.33,-44.9,19.95,7,-23010,27.1,3.5,12.5,12.5
2018-12-10 10:32:55.3042,172.8,21.3,12.5,12.33,-45,19.93,1,685.2,-33.1,28,12.5,12.5
2018-12-10 10:32:55.5542,172.8,21.3,12.5,12.33,-44.9,19.92,2,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:55.8042,172.8,21.3,12.5,12.33,-44.9,19.92,61,687,682.2,0,12.5,12.5
2018-12-10 10:32:56.0542,172.8,21.3,12.5,12.33,-44.9,19.93,62,425,425,0,12.5,12.5
2018-12-10 10:32:56.3041,172.8,21.3,12.5,12.33,-44.9,19.91,64,34.3,34.7,0,12.5,12.5
2018-12-10 10:32:56.5541,172.8,21.3,12.5,12.33,-45,19.93,3,685.2,-33.1,26,12.5,12.5
2018-12-10 10:32:56.8041,172.8,21.3,12.5,12.33,-45,19.92,4,685.3,-32.9,26,12.5,12.5
2018-12-10 10:32:57.0542,172.8,21.3,12.5,12.33,-44.9,19.92,65,-23010,-23010,0,12.5,12.5
2018-12-10 10:32:57.3042,172.8,21.3,12.5,12.33,-44.9,19.93,66,4680,4680,0,12.5,12.5
2018-12-10 10:32:57.5542,172.8,21.3,12.5,12.33,-44.9,19.93,1,685.2,-33.1,28,12.5,12.5
2018-12-10 10:32:57.8043,172.8,21.3,12.5,12.33,-45,19.93,2,685.3,-32.9,28,12.5,12.5
2018-12-10 10:32:58.0543,172.8,21.3,12.5,12.33,-45,19.92,65,-23010,-23010,0,12.5,12.5
2018-12-10 10:32:58.3043,172.8,21.3,12.5,12.33,-44.9,19.94,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:58.5543,172.8,21.3,12.5,12.33,-44.9,19.94,63,50,50,0,12.5,12.5
2018-12-10 10:32:58.8042,172.8,21.2,12.5,12.27,-44.9,19.94,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:32:59.0542,172.8,21.2,12.5,12.27,-44.9,19.93,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:32:59.3042,172.8,21.2,12.5,12.27,-45,19.93,6,-23020,27.2,3.5,12.5,12.5
2018-12-10 10:32:59.5542,172.8,21.2,12.5,12.27,-45,19.93,7,-23020,27.1,3.5,12.5,12.5
2018-12-10 10:32:59.8042,172.8,21.1,12.5,12.21,-44.9,19.93,1,685.2,-33.1,28,12.5,12.5
2018-12-10 10:33:00.0543,172.8,21.1,12.5,12.21,-44.9,19.74,2,685.3,-32.9,28,12.5,12.5
2018-12-10 10:33:00.3043,172.8,21.1,12.5,12.21,-44.9,19.74,61,687,682.2,0,12.5,12.5
2018-12-10 10:33:00.5543,172.8,21.1,12.5,12.21,-45,19.73,62,425,425,0,12.5,12.5
2018-12-10 10:33:00.8043,172.8,21.1,12.5,12.21,-45,19.73,64,34.2,34.6,0,12.5,12.5
2018-12-10 10:33:01.0543,172.8,21.1,12.5,12.21,-45,19.73,3,685.2,-32.9,26,12.5,12.5
2018-12-10 10:33:01.3043,172.8,21.1,12.5,12.21,-44.9,19.74,4,685.1,-32.9,26,12.5,12.5
2018-12-10 10:33:01.5543,172.8,21.1,12.5,12.21,-44.9,19.7,65,-23020,-23020,0,12.5,12.5
2018-12-10 10:33:01.8043,172.8,21.1,12.5,12.21,-45,19.73,66,4680,4680,0,12.5,12.5
2018-12-10 10:33:02.0543,172.8,21.1,12.5,12.21,-45,19.73,1,685.2,-32.9,28,12.5,12.5
2018-12-10 10:33:02.3043,172.8,21.1,12.5,12.21,-45,19.73,2,685.1,-32.9,28,12.5,12.5
2018-12-10 10:33:02.5543,172.8,21.1,12.5,12.21,-44.9,19.75,65,-23020,-23020,0,12.5,12.5
2018-12-10 10:33:02.8043,172.8,21.1,12.5,12.21,-44.9,19.81,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:33:03.0543,172.8,21.1,12.5,12.21,-44.9,19.74,63,50,50,0,12.5,12.5
2018-12-10 10:33:03.3043,172.8,21.1,12.5,12.21,-45,19.73,67,27.2,27.1,0,12.5,12.5
2018-12-10 10:33:03.5543,172.8,21.1,12.5,12.21,-45,19.74,52,3.5,3.48,0,12.5,12.5
2018-12-10 10:33:03.8043,172.8,21.1,12.5,12.21,-44.9,19.72,6,-23000,27.2,3.5,12.5,12.5
2018-12-10 10:33:04.0543,172.8,21.1,12.5,12.21,-44.9,19.73,7,-23010,27.1,3.5,12.5,12.5
2018-12-10 10:33:04.3043,172.8,21.1,12.5,12.21,-44.9,19.73,1,685.2,-32.9,28,12.5,12.5
2018-12-10 10:33:04.5543,172.8,21.1,12.5,12.21,-44.9,19.73,2,685.1,-32.9,28,12.5,12.5
2018-12-10 10:33:04.8044,172.8,21.1,12.25,12.21,-45,19.73,61,687,682.1,0,12.5,12.5
2018-12-10 10:33:05.0544,172.8,21.1,12.25,12.21,-45,19.61,62,425,425,0,12.5,12.5
2018-12-10 10:33:05.3044,172.8,21.1,12.25,12.21,-45,19.73,64,34.3,34.7,0,12.5,12.5
2018-12-10 10:33:05.5544,172.8,21,12.25,12.15,-44.9,19.73,3,685.2,-32.9,26,12.5,12.5
2018-12-10 10:33:05.8044,172.8,21,12.25,12.15,-44.9,19.73,4,685.1,-32.9,26,12.5,12.5
2018-12-10 10:33:06.0543,172.8,21,12.25,12.15,-45,19.74,65,-23010,-23010,0,12.5,12.5
2018-12-10 10:33:06.3043,172.8,21,12.25,12.15,-45,19.72,66,4680,4680,0,12.5,12.5
2018-12-10 10:33:06.5543,172.8,21,12.25,12.15,-44.9,19.73,1,685.2,-32.9,28,12.5,12.5
2018-12-10 10:33:06.8044,172.8,21,12.25,12.15,-44.9,19.72,2,685.1,-32.9,28,12.5,12.5
2018-12-10 10:33:07.0544,172.8,21,12.25,12.15,-44.9,19.75,65,-23000,-23020,0,12.5,12.5
2018-12-10 10:33:07.3044,172.8,21,12.25,12.15,-44.9,19.73,51,3.5,3.48,0,12.5,12.5
2018-12-10 10:33:07.5544,172.8,21,12.25,12.15,-44.9,19.74,63,50,50,0,12.5,12.5
2018-12-10 10:33:07.8043,172.8,21,12.25,12.15,-44.9,19.73,67,27.2,27.1,0,12,12.5
2018-12-10 10:33:08.0543,172.8,21,12.25,12.15,-44.9,19.73,52,3.5,3.48,0,12,12.5
2018-12-10 10:33:08.3043,172.8,21,12.25,12.15,-44.9,19.73,6,-23000,27.2,3.5,12,12.5
2018-12-10 10:33:08.5543,172.8,21,12.25,12.15,-44.9,19.73,7,-23020,27.1,3.5,12,12.5
2018-12-10 10:33:08.8043,172.8,21,12.25,12.15,-44.9,19.73,1,685.1,-33.1,28,12,12.5
2018-12-10 10:33:09.0543,172.8,21,12.25,12.15,-45,19.72,2,685.1,-32.9,28,12,12.5
2018-12-10 10:33:09.3043,172.8,21,12.25,12.15,-45,19.73,61,686.9,682,0,12,12.5
2018-12-10 10:33:09.5543,172.8,21,12.25,12.15,-44.9,19.72,62,425,425,0,12,12.5
2018-12-10 10:33:09.8043,172.8,21,12.25,12.15,-44.9,19.72,64,34.3,34.7,0,12,12.5
2018-12-10 10:33:10.0544,172.8,21,12.25,12.15,-44.9,19.73,3,685.1,-33.1,26,12,12.5
2018-12-10 10:33:10.3044,172.8,21,12.25,12.15,-44.9,19.73,4,685.1,-32.9,26,12,12.5
2018-12-10 10:33:10.5544,172.8,21,12.25,12.15,-44.9,19.73,65,-23000,-23020,0,12,12.5
2018-12-10 10:33:10.8044,172.8,21,12.25,12.15,-44.9,19.73,66,4690,4690,0,12,12.5
2018-12-10 10:33:11.0544,172.8,21,12.25,12.15,-44.9,19.73,1,685.1,-33.1,28,12,12.5
2018-12-10 10:33:11.3044,172.8,21,12.25,12.15,-44.9,19.73,2,685.1,-32.9,28,12,12.5
2018-12-10 10:33:11.5544,172.8,21,12.25,12.15,-44.9,19.71,65,-23000,-23030,0,12,12.5
2018-12-10 10:33:11.8044,172.8,21,12.25,12.15,-45,19.73,51,3.5,3.48,0,12,12.5
2018-12-10 10:33:12.0544,172.8,21,12.25,12.15,-44.9,19.73,63,50,50,0,12,12.5
2018-12-10 10:33:12.3044,172.8,21,12.25,12.15,-44.9,19.73,67,27.2,27.1,0,12,12.5
2018-12-10 10:33:12.5544,172.8,21,12.25,12.15,-44.9,19.74,52,3.5,3.48,0,12,12.5
2018-12-10 10:33:12.8044,172.8,21,12.25,12.15,-44.9,19.73,6,-22990,27.2,3.5,12,12.5
2018-12-10 10:33:13.0544,172.8,21,12.25,12.15,-45,19.87,7,-23030,27.1,3.5,12,12.5
2018-12-10 10:33:13.3044,172.8,21,12.25,12.15,-45,19.73,1,685.1,-33.1,28,12,12.5
2018-12-10 10:33:13.5544,172.8,21,12.25,12.15,-45,19.73,2,685.1,-32.9,28,12,12.5
2018-12-10 10:33:13.8044,172.8,21,12.25,12.15,-44.9,19.72,61,686.9,682,0,12,12.5
2018-12-10 10:33:14.0544,172.8,21,12.25,12.15,-44.9,19.75,62,425,425,0,12,12.5
2018-12-10 10:33:14.3044,172.8,21,12.25,12.15,-44.9,19.73,64,34.3,34.7,0,12,12.5
2018-12-10 10:33:14.5544,172.8,21,12.25,12.15,-44.9,19.74,3,685.1,-33.1,26,12,12.5
2018-12-10 10:33:14.8044,172.8,21,12.25,12.15,-44.9,19.73,4,685.1,-32.9,26,12,12.5
2018-12-10 10:33:15.0544,172.8,21,12.25,12.15,-44.9,19.72,65,-22990,-23030,0,12,12.5
2018-12-10 10:33:15.3044,172.8,21,12.25,12.15,-44.9,19.73,66,4690,4690,0,12,12.5
2018-12-10 10:33:15.5544,172.8,21,12.25,12.15,-45,19.72,1,685,-32.9,28,12,12.5
2018-12-10 10:33:15.8044,172.8,21,12.25,12.15,-45,19.72,2,685,-32.9,28,12,12.5
2018-12-10 10:33:16.0544,172.8,21,12.25,12.15,-45,19.73,65,-22990,-23030,0,12,12.5
2018-12-10 10:33:16.3044,172.8,21,12.25,12.15,-44.9,19.77,51,3.5,3.48,0,12,12.5
2018-12-10 10:33:16.5544,172.8,21,12.25,12.15,-44.9,19.73,63,50,50,0,12,12.5
2018-12-10 10:33:16.8044,172.8,21,12.25,12.15,-44.9,19.73,67,27.2,27.1,0,12,12.5
2018-12-10 10:33:17.0544,172.8,21,12.25,12.15,-45,19.73,52,3.5,3.48,0,12,12.5
2018-12-10 10:33:17.3044,172.8,21,12.25,12.15,-45,19.73,6,-22990,27.2,3.5,12,12.5
2018-12-10 10:33:17.5544,172.8,21,12.25,12.15,-44.9,19.7,7,-23030,27.1,3.5,12,12.5
2018-12-10 10:33:17.8044,172.8,21,12.25,12.15,-44.9,19.73,1,685,-32.9,28,12,12.5
2018-12-10 10:33:18.0544,172.8,21,12.25,12.15,-44.9,19.73,2,685,-32.9,28,12,12.5
2018-12-10 10:33:18.3044,172.8,21,12.25,12.15,-44.9,19.73,61,686.9,682,0,12,12.5
2018-12-10 10:33:18.5544,172.8,21,12.25,12.15,-45,19.72,62,425,425,0,12,12.5
2018-12-10 10:33:18.8045,172.8,21,12.25,12.15,-44.9,19.72,64,34.2,34.7,0,12,12.5
2018-12-10 10:33:19.0545,172.8,21,12.25,12.15,-44.9,19.73,3,685,-32.9,26,12,12.5
2018-12-10 10:33:19.3045,172.8,21,12.25,12.15,-44.9,19.73,4,685,-32.9,26,12,12.5
2018-12-10 10:33:19.5545,172.8,21,12.25,12.15,-44.9,19.73,65,-22990,-23030,0,12,12.5
2018-12-10 10:33:19.8045,172.8,21,12.25,12.15,-44.9,19.74,66,4700,4700,0,12,12.5
2018-12-10 10:33:20.0545,172.8,21,12.25,12.15,-45,19.73,1,685,-32.9,28,12,12.5
2018-12-10 10:33:20.3045,172.8,21,12.25,12.15,-45,19.72,2,685,-32.9,28,12,12.5
2018-12-10 10:33:20.5545,172.8,21,12.25,12.15,-44.9,19.73,65,-22980,-23030,0,12,12.5
2018-12-10 10:33:20.8045,172.8,20.9,12.25,12.09,-44.9,19.73,51,3.5,3.48,0,12,12.5
2018-12-10 10:33:21.0545,172.8,20.9,12.25,12.09,-44.9,19.73,63,50,50,0,12,12.5
2018-12-10 10:33:21.3045,172.8,20.9,12.25,12.09,-45,19.72,67,27.2,27.1,0,12,12.5
2018-12-10 10:33:21.5545,172.8,20.9,12.25,12.09,-44.9,19.73,52,3.5,3.48,0,12,12.5
2018-12-10 10:33:21.8045,172.8,20.9,12.25,12.09,-44.9,19.73,6,-22980,27.2,3.5,12,12.5
2018-12-10 10:33:22.0545,172.8,20.9,12.25,12.09,-44.9,19.73,7,-23040,27.1,3.5,12,12.5
2018-12-10 10:33:22.3044,172.8,20.9,12.25,12.09,-44.9,19.73,1,685,-32.9,28,12,12.5
2018-12-10 10:33:22.5544,172.8,20.9,12.25,12.09,-44.9,19.73,2,684.9,-33,28,12,12.5
2018-12-10 10:33:22.8044,172.8,20.9,12.25,12.09,-44.9,19.74,61,686.7,681.9,0,12,12.5
2018-12-10 10:33:23.0544,172.8,20.9,12.25,12.09,-44.9,19.73,62,425,425,0,12,12.5
2018-12-10 10:33:23.3045,172.8,20.9,12.25,12.09,-44.9,19.73,64,34.2,34.7,0,12,12.5
2018-12-10 10:33:23.5545,172.8,20.9,12.25,12.09,-44.9,19.73,3,685,-32.9,26,12,12.5
2018-12-10 10:33:23.8045,172.8,20.9,12.25,12.09,-44.9,19.75,4,684.9,-33,26,12,12.5
2018-12-10 10:33:24.0545,172.8,20.9,12.25,12.09,-44.9,19.73,65,-22990,-23040,0,12,12.5
2018-12-10 10:33:24.3045,172.8,20.9,12.25,12.09,-45,19.74,66,4700,4700,0,12,12.5
2018-12-10 10:33:24.5545,172.8,20.9,12.25,12.09,-44.9,19.73,1,685,-32.9,28,12,12.5
2018-12-10 10:33:24.8045,172.8,20.9,12.25,12.09,-44.9,19.72,2,684.9,-33,28,12,12.5
2018-12-10 10:33:25.0545,172.8,20.9,12.25,12.09,-44.9,19.73,65,-22980,-23030,0,12,12.5
2018-12-10 10:33:25.3045,172.8,20.9,12.25,12.09,-44.9,19.73,51,3.5,3.48,0,12,12.5
2018-12-10 10:33:25.5545,172.8,20.9,12.25,12.09,-45,19.73,63,50,50,0,12,12.5
2018-12-10 10:33:25.8045,172.8,20.9,12.25,12.09,-44.9,19.73,67,27.2,27.1,0,12,12.5
2018-12-10 10:33:26.0545,172.8,20.9,12.25,12.09,-44.9,19.73,52,3.5,3.48,0,12,12.5
2018-12-10 10:33:26.3045,172.8,20.9,12.25,12.09,-44.9,19.71,6,-22990,27.2,3.5,12,12.5
2018-12-10 10:33:26.5545,172.8,20.9,12.25,12.09,-44.9,19.74,7,-23040,27.1,3.5,12,12.5
2018-12-10 10:33:26.8046,172.8,20.9,12.25,12.09,-44.9,19.73,1,685,-32.9,28,12,12.5
2018-12-10 10:33:27.0546,172.8,20.9,12.25,12.09,-45,19.72,2,684.9,-33,28,12,12.5
2018-12-10 10:33:27.3046,172.8,20.9,12.25,12.09,-44.9,19.73,61,686.8,682,0,12,12.5
2018-12-10 10:33:27.5546,172.8,20.8,12.25,12.04,-44.9,19.73,62,425,425,0,12,12.5
2018-12-10 10:33:27.8045,172.8,20.8,12.25,12.04,-44.9,19.73,64,34.2,34.7,0,12,12.5
2018-12-10 10:33:28.0545,172.8,20.8,12.25,12.04,-45,19.72,3,685,-32.9,26,12,12.5
2018-12-10 10:33:28.3045,172.8,20.8,12.25,12.04,-45,19.73,4,684.9,-33,26,12,12.5
2018-12-10 10:33:28.5545,172.8,20.8,12.25,12.04,-45,19.74,65,-22990,-23040,0,12,12.5
2018-12-10 10:33:28.8046,172.8,20.8,12.25,12.04,-44.9,19.73,66,4700,4700,0,12,12.5
2018-12-10 10:33:29.0546,172.8,20.8,12.25,12.04,-44.9,19.73,1,685,-32.9,28,12,12.5
2018-12-10 10:33:29.3045,172.8,20.8,12.25,12.04,-44.9,19.74,2,684.9,-33,28,12,12.5
2018-12-10 10:33:29.5545,172.8,20.8,12.25,12.04,-45,19.73,65,-22990,-23050,0,12,12.5
2018-12-10 10:33:29.8045,172.8,20.7,12.25,11.98,-45,19.74,51,3.5,3.48,0,12,12.5
2018-12-10 10:33:30.0545,172.8,20.7,12.25,11.98,-45,19.73,63,50,50,0,12,12.5
2018-12-10 10:33:30.3045,172.8,20.7,12.25,11.98,-44.9,19.73,67,27.2,27.1,0,12,12.5
2018-12-10 10:33:30.5545,172.8,20.7,12.25,11.98,-44.9,19.73,52,3.5,3.48,0,12,12.5
2018-12-10 10:33:30.8046,172.8,20.7,12,11.98,-45,19.74,6,-22990,27.2,3.5,12,12.5
2018-12-10 10:33:31.0546,172.8,20.7,12,11.98,-45,19.72,7,-23040,27.1,3.5,12,12.5
2018-12-10 10:33:31.3046,172.8,20.7,12,11.98,-44.9,19.74,1,684.9,-32.9,28,12,12.5
2018-12-10 10:33:31.5546,172.8,20.7,12,11.98,-44.9,19.72,2,684.9,-32.9,28,12,12.5
2018-12-10 10:33:31.8046,172.8,20.7,12,11.98,-44.9,19.72,61,686.7,681.8,0,12,12.5
2018-12-10 10:33:32.0546,172.8,20.7,12,11.98,-44.9,19.74,62,425,425,0,12,12.5
2018-12-10 10:33:32.3046,172.8,20.7,12,11.98,-44.9,19.74,64,34.2,34.7,0,12,12.5
2018-12-10 10:33:32.5546,172.8,20.7,12,11.98,-45,19.74,3,684.9,-32.9,26,12,12.5
2018-12-10 10:33:32.8046,172.8,20.7,12,11.98,-45,19.73,4,684.9,-32.9,26,12,12.5
2018-12-10 10:33:33.0546,172.8,20.7,12,11.98,-44.9,19.73,65,-22990,-23030,0,12,12.5
2018-12-10 10:33:33.3045,172.8,20.7,12,11.98,-44.9,19.76,66,4690,4690,0,12,12.5
2018-12-10 10:33:33.5545,172.8,20.7,12,11.98,-44.9,19.71,1,684.9,-32.9,28,12,12.5
2018-12-10 10:33:33.8046,172.8,20.7,12,11.98,-45,19.72,2,684.9,-32.9,28,12,12.5
2018-12-10 10:33:34.0546,172.8,20.7,12,11.98,-44.9,19.73,65,-22990,-23030,0,12,12.5
2018-12-10 10:33:34.3046,172.8,20.7,12,11.98,-44.9,19.74,51,3.5,3.48,0,12,12.5
2018-12-10 10:33:34.5546,172.8,20.7,12,11.98,-44.9,19.72,63,50,50,0,12,12.5
2018-12-10 10:33:34.8046,172.8,20.7,12,11.98,-44.9,19.73,67,27.2,27.1,0,12,12.5
2018-12-10 10:33:35.0546,172.8,20.7,12,11.98,-44.9,19.73,52,3.5,3.48,0,12,12.5
2018-12-10 10:33:35.3046,172.8,20.7,12,11.98,-44.9,19.72,6,-22990,27.2,3.5,12,12.5
2018-12-10 10:33:35.5546,172.8,20.7,12,11.98,-44.9,19.87,7,-23030,27.1,3.5,12,12.5
2018-12-10 10:33:35.8046,172.8,20.7,12,11.98,-44.9,19.73,1,684.9,-32.9,28,12,12.5
2018-12-10 10:33:36.0546,172.8,20.7,12,11.98,-44.9,19.75,2,684.9,-32.9,28,12,12.5
2018-12-10 10:33:36.3046,172.8,20.7,12,11.98,-44.9,19.73,61,686.6,681.8,0,12,12.5
2018-12-10 10:33:36.5546,172.8,20.6,12,11.92,-45,19.72,62,425,425,0,12,12.5
2018-12-10 10:33:36.8046,172.8,20.6,12,11.92,-45,19.73,64,34.2,34.7,0,12,12.5
2018-12-10 10:33:37.0546,172.8,20.6,12,11.92,-44.9,19.74,3,684.8,-32.9,26,12,12.5
2018-12-10 10:33:37.3046,172.8,20.6,12,11.92,-44.9,19.73,4,684.9,-32.9,26,12,12
2018-12-10 10:33:37.5546,172.8,20.6,12,11.92,-44.9,19.72,65,-23000,-23020,0,12,12
2018-12-10 10:33:37.8047,172.8,20.6,12,11.92,-45,19.61,66,4680,4670,0,12,12
2018-12-10 10:33:38.0547,172.8,20.6,12,11.92,-44.9,19.73,1,684.8,-32.9,28,12,12
2018-12-10 10:33:38.3047,172.8,20.6,12,11.92,-44.9,19.72,2,684.9,-32.9,28,12,12
2018-12-10 10:33:38.5547,172.8,20.6,12,11.92,-44.9,19.73,65,-23000,-23030,0,12,12
2018-12-10 10:33:38.8047,172.8,20.6,12,11.92,-44.9,19.73,51,3.5,3.48,0,12,12
2018-12-10 10:33:39.0547,172.8,20.6,12,11.92,-44.9,19.73,63,50,50,0,12,12
2018-12-10 10:33:39.3047,172.8,20.6,12,11.92,-45,19.74,67,27.2,27.1,0,12,12
2018-12-10 10:33:39.5547,172.8,20.6,12,11.92,-45,19.73,52,3.5,3.48,0,12,12
2018-12-10 10:33:39.8047,172.8,20.6,12,11.92,-44.9,19.73,6,-23000,27.2,3.5,12,12
2018-12-10 10:33:40.0547,172.8,20.6,12,11.92,-44.9,19.74,7,-23020,27.1,3.5,12,12
2018-12-10 10:33:40.3046,172.8,20.6,12,11.92,-44.9,19.72,1,684.8,-32.9,28,12,12
2018-12-10 10:33:40.5546,172.8,20.6,12,11.92,-44.9,19.74,2,684.9,-32.9,28,12,12
2018-12-10 10:33:40.8047,172.8,20.6,12,11.92,-44.9,19.73,61,686.6,681.8,0,12,12
2018-12-10 10:33:41.0547,172.8,20.6,12,11.92,-44.9,19.73,62,425,425,0,12,12
2018-12-10 10:33:41.3047,172.8,20.6,12,11.92,-45,19.72,64,34.3,34.7,0,12,12
2018-12-10 10:33:41.5547,172.8,20.6,12,11.92,-44.9,19.73,3,684.8,-32.9,26,12,12
2018-12-10 10:33:41.8047,172.8,20.6,12,11.92,-44.9,19.73,4,684.9,-32.9,26,12,12
2018-12-10 10:33:42.0547,172.8,20.6,12,11.92,-45,19.73,65,-23000,-23020,0,12,12
2018-12-10 10:33:42.3047,172.8,20.6,12,11.92,-44.9,19.76,66,4660,4660,0,12,12
