Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:33:42.5547,172.8,20.6,12,11.92,-44.9,19.73,1,684.8,-32.9,28,12,12
2018-12-10 10:33:42.8047,172.8,20.6,12,11.92,-44.9,19.72,2,684.9,-32.9,28,12,12
2018-12-10 10:33:43.0547,172.8,20.6,12,11.92,-44.9,19.74,65,-23000,-23010,0,12,12
2018-12-10 10:33:43.3046,172.8,20.6,12,11.92,-44.9,19.75,51,3.5,3.48,0,12,12
2018-12-10 10:33:43.5546,172.8,20.6,12,11.92,-44.9,19.73,63,50,50,0,12,12
2018-12-10 10:33:43.8047,172.8,20.6,12,11.92,-44.9,19.73,67,27.2,27.1,0,12,12
2018-12-10 10:33:44.0547,172.8,20.6,12,11.92,-44.9,19.73,52,3.5,3.48,0,12,12
2018-12-10 10:33:44.3047,172.8,20.6,12,11.92,-44.9,19.73,6,-23000,27.2,3.5,12,12
2018-12-10 10:33:44.5547,172.8,20.6,12,11.92,-45,19.72,7,-23020,27.1,3.5,12,12
2018-12-10 10:33:44.8047,172.8,20.6,12,11.92,-45,19.81,1,684.8,-33.1,28,12,12
2018-12-10 10:33:45.0547,172.8,20.6,12,11.92,-45,19.73,2,684.8,-32.9,28,12,12
2018-12-10 10:33:45.3047,172.8,20.6,12,11.92,-44.9,19.74,61,686.5,681.7,0,12,12
2018-12-10 10:33:45.5547,172.8,20.6,12,11.92,-44.9,19.73,62,425,425,0,12,12
2018-12-10 10:33:45.8047,172.8,20.6,12,11.92,-44.9,19.73,64,34.3,34.7,0,12,12
2018-12-10 10:33:46.0547,172.8,20.6,12,11.92,-44.9,19.73,3,684.8,-33.1,26,12,12
2018-12-10 10:33:46.3047,172.8,20.6,12,11.92,-45,19.74,4,684.8,-32.9,26,12,12
2018-12-10 10:33:46.5547,172.8,20.6,12,11.92,-45,19.73,65,-23000,-23010,0,12,12
2018-12-10 10:33:46.8047,172.8,20.6,12,11.92,-44.9,19.72,66,4660,4660,0,12,12
2018-12-10 10:33:47.0547,172.8,20.6,12,11.92,-44.9,19.75,1,684.8,-33.1,28,12,12
2018-12-10 10:33:47.3047,172.8,20.6,12,11.92,-45,19.73,2,684.8,-32.9,28,12,12
2018-12-10 10:33:47.5547,172.8,20.6,12,11.92,-44.9,19.74,65,-23010,-23020,0,12,12
2018-12-10 10:33:47.8048,172.8,20.6,12,11.92,-44.9,19.73,51,3.5,3.48,0,12,12
2018-12-10 10:33:48.0548,172.8,20.6,12,11.92,-44.9,19.73,63,50,50,0,12,12
2018-12-10 10:33:48.3048,172.8,20.6,12,11.92,-44.9,19.73,67,27.2,27.1,0,12,12
2018-12-10 10:33:48.5548,172.8,20.6,12,11.92,-45,19.74,52,3.5,3.48,0,12,12
2018-12-10 10:33:48.8048,172.8,20.6,12,11.92,-45,19.72,6,-23010,27.2,3.5,12,12
2018-12-10 10:33:49.0548,172.8,20.6,12,11.92,-45,19.72,7,-23020,27.1,3.5,12,12
2018-12-10 10:33:49.3048,172.8,20.6,12,11.92,-45,19.73,1,684.8,-33.1,28,12,12
2018-12-10 10:33:49.5548,172.8,20.6,12,11.92,-44.9,19.73,2,684.8,-32.9,28,12,12
2018-12-10 10:33:49.8048,172.8,20.6,12,11.92,-44.9,19.73,61,686.6,681.6,0,12,12
2018-12-10 10:33:50.0548,172.8,20.6,12,11.92,-45,19.73,62,425,425,0,12,12
2018-12-10 10:33:50.3048,172.8,20.6,12,11.92,-45,19.73,64,34.3,34.7,0,12,12
2018-12-10 10:33:50.5548,172.8,20.6,12,11.92,-45,19.74,3,684.8,-33.1,26,12,12
2018-12-10 10:33:50.8048,172.8,20.5,12,11.86,-44.9,19.73,4,684.8,-32.9,26,12,12
2018-12-10 10:33:51.0548,172.8,20.5,12,11.86,-44.9,19.73,65,-23010,-23010,0,12,12
2018-12-10 10:33:51.3048,172.8,20.5,12,11.86,-44.9,19.74,66,4680,4680,0,12,12
2018-12-10 10:33:51.5548,172.8,20.5,12,11.86,-44.9,19.72,1,684.7,-32.9,28,12,12
2018-12-10 10:33:51.8048,172.8,20.5,12,11.86,-44.9,19.71,2,684.6,-32.9,28,12,12
2018-12-10 10:33:52.0548,172.8,20.5,12,11.86,-44.9,19.73,65,-23000,-23010,0,12,12
2018-12-10 10:33:52.3048,172.8,20.5,12,11.86,-44.9,19.73,51,3.5,3.48,0,12,12
2018-12-10 10:33:52.5548,172.8,20.5,12,11.86,-44.9,19.73,63,50,50,0,12,12
2018-12-10 10:33:52.8048,172.8,20.5,12,11.86,-45,19.72,67,27.2,27.1,0,12,12
2018-12-10 10:33:53.0548,172.8,20.5,12,11.86,-45,19.72,52,3.5,3.48,0,12,12
2018-12-10 10:33:53.3048,172.8,20.5,12,11.86,-44.9,19.73,6,-23010,27.2,3.5,12,12
2018-12-10 10:33:53.5548,172.8,20.5,12,11.86,-44.9,19.72,7,-23010,27.1,3.5,12,12
2018-12-10 10:33:53.8048,172.8,20.5,12,11.86,-44.9,19.72,1,684.7,-32.9,28,12,12
2018-12-10 10:33:54.0548,172.8,20.5,12,11.86,-44.9,19.73,2,684.6,-32.9,28,12,12
2018-12-10 10:33:54.3048,172.8,20.5,12,11.86,-45,19.73,61,686.5,681.5,0,12,12
2018-12-10 10:33:54.5548,172.8,20.5,12,11.86,-44.9,19.79,62,425,425,0,12,12
2018-12-10 10:33:54.8048,172.8,20.5,12,11.86,-44.9,19.73,64,34.3,34.7,0,12,12
2018-12-10 10:33:55.0548,172.8,20.5,12,11.86,-44.9,19.83,3,684.7,-32.9,26,12,12
2018-12-10 10:33:55.3048,172.8,20.5,12,11.86,-44.9,19.75,4,684.6,-32.9,26,12,12
2018-12-10 10:33:55.5548,172.8,20.5,12,11.86,-44.9,19.73,65,-23010,-23010,0,12,12
2018-12-10 10:33:55.8048,172.8,20.4,12,11.81,-45,19.74,66,4690,4690,0,12,12
2018-12-10 10:33:56.0548,172.8,20.4,12,11.81,-44.9,19.73,1,684.7,-32.9,28,12,12
2018-12-10 10:33:56.3049,172.8,20.4,12,11.81,-44.9,19.73,2,684.6,-32.9,28,12,12
2018-12-10 10:33:56.5549,172.8,20.4,12,11.81,-44.9,19.73,65,-23010,-23020,0,12,12
2018-12-10 10:33:56.8049,172.8,20.4,12,11.81,-45,19.73,51,3.5,3.48,0,12,12
2018-12-10 10:33:57.0549,172.8,20.4,12,11.81,-45,19.73,63,50,50,0,12,12
2018-12-10 10:33:57.3049,172.8,20.4,12,11.81,-45,19.74,67,27.2,27.1,0,12,12
2018-12-10 10:33:57.5549,172.8,20.4,12,11.81,-44.9,19.73,52,3.5,3.48,0,12,12
2018-12-10 10:33:57.8049,172.8,20.4,12,11.81,-44.9,19.73,6,-23010,27.2,3.5,12,12
2018-12-10 10:33:58.0549,172.8,20.4,12,11.81,-45,19.73,7,-23010,27.1,3.5,12,12
2018-12-10 10:33:58.3049,172.8,20.4,12,11.81,-45,19.73,1,684.7,-32.9,28,12,12
2018-12-10 10:33:58.5549,172.8,20.4,12,11.81,-45,19.74,2,684.6,-32.9,28,12,12
2018-12-10 10:33:58.8049,172.8,20.4,12,11.81,-44.9,19.73,61,686.4,681.4,0,12,12
2018-12-10 10:33:59.0549,172.8,20.4,12,11.81,-44.9,19.73,62,425,425,0,12,12
2018-12-10 10:33:59.3049,172.8,20.4,12,11.81,-44.9,19.73,64,34.3,34.7,0,12,12
2018-12-10 10:33:59.5549,172.8,20.4,12,11.81,-44.9,19.73,3,684.6,-32.9,26,12,12
2018-12-10 10:33:59.8049,172.8,20.4,12,11.81,-45,19.72,4,684.6,-32.9,26,12,12
2018-12-10 10:34:00.0549,172.8,20.4,12,11.81,-45,19.74,65,-23000,-23010,0,12,12
2018-12-10 10:34:00.3049,172.8,20.4,12,11.81,-44.9,19.74,66,4690,4690,0,12,12
2018-12-10 10:34:00.5549,172.8,20.4,12,11.81,-44.9,19.73,1,684.6,-32.9,28,12,12
2018-12-10 10:34:00.8049,172.8,20.4,12,11.81,-44.9,19.73,2,684.6,-32.9,28,12,12
2018-12-10 10:34:01.0549,172.8,20.4,12,11.81,-45,19.73,65,-23010,-23010,0,12,12
2018-12-10 10:34:01.3049,172.8,20.4,12,11.81,-45,19.73,51,3.5,3.48,0,12,12
2018-12-10 10:34:01.5549,172.8,20.4,12,11.81,-45,19.73,63,50,50,0,12,12
2018-12-10 10:34:01.8049,172.8,20.3,12,11.75,-44.9,19.72,67,27.2,27.1,0,12,12
2018-12-10 10:34:02.0549,172.8,20.3,12,11.75,-44.9,19.74,52,3.5,3.48,0,12,12
2018-12-10 10:34:02.3049,172.8,20.3,12,11.75,-45,19.73,6,-23010,27.2,3.5,12,12
2018-12-10 10:34:02.5549,172.8,20.3,12,11.75,-44.9,19.76,7,-23010,27.1,3.5,12,12
2018-12-10 10:34:02.8049,172.8,20.3,12,11.75,-44.9,19.73,1,684.6,-32.9,28,12,12
2018-12-10 10:34:03.0549,172.8,20.3,12,11.75,-44.9,19.74,2,684.6,-32.9,28,12,12
2018-12-10 10:34:03.3049,172.8,20.3,12,11.75,-44.9,19.72,61,686.4,681.5,0,12,12
2018-12-10 10:34:03.5549,172.8,20.3,12,11.75,-44.9,19.73,62,425,425,0,12,12
2018-12-10 10:34:03.8049,172.8,20.3,12,11.75,-44.9,19.72,64,34.3,34.7,0,12,12
2018-12-10 10:34:04.0549,172.8,20.3,12,11.75,-45,19.73,3,684.6,-32.9,26,12,12
2018-12-10 10:34:04.3049,172.8,20.3,12,11.75,-44.9,19.72,4,684.6,-32.9,26,12,12
2018-12-10 10:34:04.5549,172.8,20.3,12,11.75,-44.9,19.74,65,-23010,-23020,0,12,12
2018-12-10 10:34:04.8049,172.8,20.3,12,11.75,-44.9,19.74,66,4690,4690,0,12,12
2018-12-10 10:34:05.0549,172.8,20.3,12,11.75,-44.9,19.73,1,684.6,-32.9,28,12,12
2018-12-10 10:34:05.3050,172.8,20.3,12,11.75,-44.9,19.73,2,684.6,-32.9,28,12,12
2018-12-10 10:34:05.5550,172.8,20.3,12,11.75,-45,19.73,65,-23020,-23020,0,12,12
2018-12-10 10:34:05.8050,172.8,20.3,12,11.75,-45,19.74,51,3.5,3.48,0,12,12
2018-12-10 10:34:06.0550,172.8,20.3,12,11.75,-44.9,19.73,63,50,50,0,12,12
2018-12-10 10:34:06.3050,172.8,20.3,12,11.75,-44.9,19.73,67,27.2,27.1,0,12,12
2018-12-10 10:34:06.5550,172.8,20.3,12,11.75,-44.9,19.73,52,3.5,3.47,0,12,12
2018-12-10 10:34:06.8050,172.8,20.3,12,11.75,-45,19.75,6,-23010,27.2,3.5,12,12
2018-12-10 10:34:07.0550,172.8,20.3,12,11.75,-45,19.73,7,-23010,27.1,3.5,12,12
2018-12-10 10:34:07.3050,172.8,20.3,12,11.75,-44.9,19.73,1,684.5,-32.9,28,12,12
2018-12-10 10:34:07.5550,172.8,20.2,12,11.69,-44.9,19.73,2,684.5,-32.9,28,12,12
2018-12-10 10:34:07.8050,172.8,20.2,12,11.69,-44.9,19.74,61,686.3,681.5,0,12,12
2018-12-10 10:34:08.0550,172.8,20.2,12,11.69,-45,19.74,62,425,425,0,12,12
2018-12-10 10:34:08.3050,172.8,20.2,12,11.69,-45,19.6,64,34.3,34.7,0,12,12
2018-12-10 10:34:08.5550,172.8,20.2,12,11.69,-45,19.74,3,684.5,-32.9,26,12,12
2018-12-10 10:34:08.8050,172.8,20.2,12,11.69,-44.9,19.73,4,684.5,-32.9,26,12,12
2018-12-10 10:34:09.0550,172.8,20.2,12,11.69,-44.9,19.72,65,-23020,-23020,0,12,12
2018-12-10 10:34:09.3050,172.8,20.2,12,11.69,-45,19.73,66,4700,4690,0,12,12
2018-12-10 10:34:09.5550,172.8,20.2,12,11.69,-44.9,19.73,1,684.5,-32.9,28,12,12
2018-12-10 10:34:09.8050,172.8,20.2,12,11.69,-45,19.75,2,684.5,-32.9,28,12,12
2018-12-10 10:34:10.0550,172.8,20.2,12,11.69,-45,19.7,65,-23010,-23020,0,12,12
2018-12-10 10:34:10.3050,172.8,20.2,12,11.69,-44.9,19.73,51,3.5,3.48,0,12,12
2018-12-10 10:34:10.5550,172.8,20.2,12,11.69,-44.9,19.69,63,50,50,0,12,12
2018-12-10 10:34:10.8050,172.8,20.2,12,11.69,-44.9,19.75,67,27.2,27.1,0,12,12
2018-12-10 10:34:11.0549,172.8,20.2,12,11.69,-45,19.72,52,3.5,3.47,0,12,12
2018-12-10 10:34:11.3049,172.8,20.2,12,11.69,-45,19.72,6,-23020,27.2,3.5,12,12
2018-12-10 10:34:11.5549,172.8,20.2,11.75,11.69,-44.9,19.74,7,-23020,27.1,3.5,12,12
2018-12-10 10:34:11.8049,172.8,20.2,11.75,11.69,-44.9,19.73,1,684.5,-32.9,28,12,12
2018-12-10 10:34:12.0549,172.8,20.2,11.75,11.69,-44.9,19.72,2,684.5,-32.9,28,12,12
2018-12-10 10:34:12.3049,172.8,20.2,11.75,11.69,-44.9,19.73,61,686.2,681.3,0,12,12
2018-12-10 10:34:12.5549,172.8,20.2,11.75,11.69,-45,19.73,62,425,425,0,12,12
2018-12-10 10:34:12.8050,172.8,20.2,11.75,11.69,-44.9,19.74,64,34.4,34.8,0,12,12
2018-12-10 10:34:13.0550,172.8,20.2,11.75,11.69,-44.9,19.72,3,684.5,-32.9,26,12,12
2018-12-10 10:34:13.3050,172.8,20.2,11.75,11.69,-44.9,19.71,4,684.5,-33,26,11.5,12
2018-12-10 10:34:13.5550,172.8,20.2,11.75,11.69,-44.9,19.73,65,-23000,-23020,0,11.5,12
2018-12-10 10:34:13.8050,172.8,20.2,11.75,11.69,-45,19.73,66,4700,4700,0,11.5,12
2018-12-10 10:34:14.0550,172.8,20.2,11.75,11.69,-45,19.72,1,684.3,-33.1,28,11.5,12
2018-12-10 10:34:14.3050,172.8,20.2,11.75,11.69,-44.9,19.72,2,684.5,-33,28,11.5,12
2018-12-10 10:34:14.5550,172.8,20.2,11.75,11.69,-44.9,19.73,65,-23000,-23020,0,11.5,12
2018-12-10 10:34:14.8050,172.8,20.2,11.75,11.69,-44.9,19.73,51,3.5,3.48,0,11.5,12
2018-12-10 10:34:15.0550,172.8,20.2,11.75,11.69,-44.9,19.73,63,50,50,0,11.5,12
2018-12-10 10:34:15.3050,172.8,20.2,11.75,11.69,-45,19.73,67,27.2,27.1,0,11.5,12
2018-12-10 10:34:15.5550,172.8,20.2,11.75,11.69,-45,19.73,52,3.5,3.48,0,11.5,12
2018-12-10 10:34:15.8050,172.8,20.2,11.75,11.69,-44.9,19.74,6,-23000,27.2,3.5,11.5,12
2018-12-10 10:34:16.0550,172.8,20.2,11.75,11.69,-44.9,19.73,7,-23020,27.1,3.5,11.5,12
2018-12-10 10:34:16.3050,172.8,20.2,11.75,11.69,-44.9,19.73,1,684.3,-33.1,28,11.5,12
2018-12-10 10:34:16.5550,172.8,20.2,11.75,11.69,-44.9,19.73,2,684.5,-33,28,11.5,12
2018-12-10 10:34:16.8050,172.8,20.2,11.75,11.69,-44.9,19.73,61,686.2,681.3,0,11.5,12
2018-12-10 10:34:17.0550,172.8,20.2,11.75,11.69,-45,19.73,62,425,425,0,11.5,12
2018-12-10 10:34:17.3050,172.8,20.2,11.75,11.69,-44.9,19.72,64,34.3,34.7,0,11.5,12
2018-12-10 10:34:17.5550,172.8,20.2,11.75,11.69,-44.9,19.73,3,684.3,-33.1,26,11.5,12
2018-12-10 10:34:17.8051,172.8,20.2,11.75,11.69,-44.9,19.73,4,684.5,-33,26,11.5,12
2018-12-10 10:34:18.0551,172.8,20.2,11.75,11.69,-45,19.73,65,-23000,-23030,0,11.5,12
2018-12-10 10:34:18.3051,172.8,20.2,11.75,11.69,-45,19.77,66,4700,4700,0,11.5,12
2018-12-10 10:34:18.5551,172.8,20.2,11.75,11.69,-44.9,19.72,1,684.3,-33.1,28,11.5,12
2018-12-10 10:34:18.8051,172.8,20.2,11.75,11.69,-44.9,19.73,2,684.5,-33,28,11.5,12
2018-12-10 10:34:19.0551,172.8,20.2,11.75,11.69,-44.9,19.73,65,-23000,-23040,0,11.5,12
2018-12-10 10:34:19.3051,172.8,20.2,11.75,11.69,-44.9,19.73,51,3.5,3.48,0,11.5,12
2018-12-10 10:34:19.5551,172.8,20.2,11.75,11.69,-45,19.73,63,50,50,0,11.5,12
2018-12-10 10:34:19.8051,172.8,20.2,11.75,11.69,-45,19.73,67,27.2,27.1,0,11.5,12
2018-12-10 10:34:20.0551,172.8,20.2,11.75,11.69,-45,19.74,52,3.5,3.48,0,11.5,12
2018-12-10 10:34:20.3051,172.8,20.2,11.75,11.69,-44.9,19.72,6,-22990,27.2,3.5,11.5,12
2018-12-10 10:34:20.5551,172.8,20.2,11.75,11.69,-44.9,19.74,7,-23030,27.1,3.5,11.5,12
2018-12-10 10:34:20.8051,172.8,20.1,11.75,11.63,-44.9,19.75,1,684.3,-32.9,28,11.5,12
2018-12-10 10:34:21.0551,172.8,20.1,11.75,11.63,-44.9,19.74,2,684.4,-33,28,11.5,12
2018-12-10 10:34:21.3051,172.8,20.1,11.75,11.63,-44.9,19.74,61,686.1,681.2,0,11.5,12
2018-12-10 10:34:21.5551,172.8,20.1,11.75,11.63,-44.9,19.72,62,425,425,0,11.5,12
2018-12-10 10:34:21.8051,172.8,20.1,11.75,11.63,-44.9,19.73,64,34.3,34.8,0,11.5,12
2018-12-10 10:34:22.0551,172.8,20.1,11.75,11.63,-45,19.73,3,684.3,-32.9,26,11.5,12
2018-12-10 10:34:22.3051,172.8,20.1,11.75,11.63,-45,19.73,4,684.4,-33,26,11.5,12
2018-12-10 10:34:22.5551,172.8,20.1,11.75,11.63,-45,19.73,65,-22990,-23040,0,11.5,12
2018-12-10 10:34:22.8051,172.8,20.1,11.75,11.63,-44.9,19.73,66,4710,4700,0,11.5,12
2018-12-10 10:34:23.0551,172.8,20.1,11.75,11.63,-44.9,19.71,1,684.3,-32.9,28,11.5,12
2018-12-10 10:34:23.3051,172.8,20.1,11.75,11.63,-44.9,19.74,2,684.4,-33,28,11.5,12
2018-12-10 10:34:23.5551,172.8,20,11.75,11.57,-44.9,19.72,65,-22990,-23030,0,11.5,12
2018-12-10 10:34:23.8051,172.8,20,11.75,11.57,-45,19.73,51,3.5,3.48,0,11.5,12
2018-12-10 10:34:24.0551,172.8,20,11.75,11.57,-45,19.73,63,50,50,0,11.5,12
2018-12-10 10:34:24.3051,172.8,20,11.75,11.57,-44.9,19.73,67,27.2,27.1,0,11.5,12
2018-12-10 10:34:24.5551,172.8,20,11.75,11.57,-44.9,19.73,52,3.5,3.47,0,11.5,12
2018-12-10 10:34:24.8051,172.8,20,11.75,11.57,-44.9,19.73,6,-22990,27.2,3.5,11.5,12
2018-12-10 10:34:25.0551,172.8,20,11.75,11.57,-44.9,19.73,7,-23030,27.1,3.5,11.5,12
2018-12-10 10:34:25.3051,172.8,20,11.75,11.57,-45,19.74,1,684.3,-32.9,28,11.5,12
2018-12-10 10:34:25.5552,172.8,20,11.75,11.57,-45,19.73,2,684.4,-33,28,11.5,12
2018-12-10 10:34:25.8052,172.8,20,11.75,11.57,-44.9,19.73,61,686.1,681.3,0,11.5,12
2018-12-10 10:34:26.0552,172.8,20,11.75,11.57,-44.9,19.74,62,425,425,0,11.5,12
2018-12-10 10:34:26.3052,172.8,20,11.75,11.57,-44.9,19.73,64,34.3,34.8,0,11.5,12
2018-12-10 10:34:26.5552,172.8,20,11.75,11.57,-45,19.75,3,684.3,-32.9,26,11.5,12
2018-12-10 10:34:26.8052,172.8,20,11.75,11.57,-44.9,19.78,4,684.4,-33,26,11.5,12
2018-12-10 10:34:27.0552,172.8,20,11.75,11.57,-44.9,19.73,65,-22990,-23040,0,11.5,12
2018-12-10 10:34:27.3052,172.8,20,11.75,11.57,-44.9,19.73,66,4710,4710,0,11.5,12
2018-12-10 10:34:27.5552,172.8,20,11.75,11.57,-44.9,19.69,1,684.3,-32.9,28,11.5,12
2018-12-10 10:34:27.8052,172.8,20,11.75,11.57,-44.9,19.75,2,684.4,-33,28,11.5,12
2018-12-10 10:34:28.0552,172.8,20,11.75,11.57,-45,19.73,65,-23000,-23050,0,11.5,12
2018-12-10 10:34:28.3052,172.8,20,11.75,11.57,-45,19.74,51,3.5,3.47,0,11.5,12
2018-12-10 10:34:28.5552,172.8,20,11.75,11.57,-44.9,19.73,63,50,50,0,11.5,12
2018-12-10 10:34:28.8052,172.8,20,11.75,11.57,-44.9,19.73,67,27.2,27.1,0,11.5,12
2018-12-10 10:34:29.0552,172.8,20,11.75,11.57,-45,19.73,52,3.5,3.47,0,11.5,12
2018-12-10 10:34:29.3052,172.8,20,11.75,11.57,-44.9,19.73,6,-23000,27.2,3.5,11.5,12
2018-12-10 10:34:29.5552,172.8,20,11.75,11.57,-45,19.73,7,-23050,27.1,3.5,11.5,12
2018-12-10 10:34:29.8052,172.8,20,11.75,11.57,-45,19.74,1,684.2,-32.9,28,11.5,12
2018-12-10 10:34:30.0552,172.8,20,11.75,11.57,-44.9,19.71,2,684.3,-33,28,11.5,12
2018-12-10 10:34:30.3052,172.8,20,11.75,11.57,-44.9,19.73,61,686.1,681.2,0,11.5,12
2018-12-10 10:34:30.5552,172.8,20,11.75,11.57,-45,19.73,62,425,425,0,11.5,12
2018-12-10 10:34:30.8052,172.8,20,11.75,11.57,-45,19.75,64,34.3,34.8,0,11.5,12
2018-12-10 10:34:31.0552,172.8,20,11.75,11.57,-45,19.73,3,684.2,-32.9,26,11.5,12
2018-12-10 10:34:31.3052,172.8,20,11.75,11.57,-45,19.73,4,684.3,-33,26,11.5,12
2018-12-10 10:34:31.5552,172.8,20,11.75,11.57,-44.9,19.73,65,-23000,-23050,0,11.5,12
2018-12-10 10:34:31.8053,172.8,20,11.75,11.57,-45,19.73,66,4700,4700,0,11.5,12
2018-12-10 10:34:32.0553,172.8,20,11.75,11.57,-45,19.73,1,684.2,-32.9,28,11.5,12
2018-12-10 10:34:32.3053,172.8,20,11.75,11.57,-45,19.74,2,684.3,-33,28,11.5,12
2018-12-10 10:34:32.5553,172.8,20,11.75,11.57,-44.9,19.73,65,-22980,-23040,0,11.5,12
2018-12-10 10:34:32.8053,172.8,19.9,11.75,11.52,-44.9,19.73,51,3.5,3.47,0,11.5,12
2018-12-10 10:34:33.0553,172.8,19.9,11.75,11.52,-44.9,19.74,63,50,50,0,11.5,12
2018-12-10 10:34:33.3053,172.8,19.9,11.75,11.52,-44.9,19.73,67,27.2,27.1,0,11.5,12
2018-12-10 10:34:33.5553,172.8,19.9,11.75,11.52,-45,19.73,52,3.5,3.47,0,11.5,12
2018-12-10 10:34:33.8053,172.8,19.9,11.75,11.52,-44.9,19.72,6,-22990,27.2,3.5,11.5,12
2018-12-10 10:34:34.0553,172.8,19.9,11.75,11.52,-44.9,19.74,7,-23040,27.1,3.5,11.5,12
2018-12-10 10:34:34.3052,172.8,19.9,11.75,11.52,-44.9,19.72,1,684.2,-32.9,28,11.5,12
2018-12-10 10:34:34.5552,172.8,19.9,11.75,11.52,-44.9,19.72,2,684.3,-33,28,11.5,12
2018-12-10 10:34:34.8052,172.8,19.9,11.75,11.52,-45,19.73,61,686,681.1,0,11.5,12
2018-12-10 10:34:35.0552,172.8,19.9,11.75,11.52,-45,19.73,62,425,425,0,11.5,12
2018-12-10 10:34:35.3051,172.8,19.9,11.75,11.52,-44.9,19.73,64,34.2,34.7,0,11.5,12
2018-12-10 10:34:35.5551,172.8,19.9,11.75,11.52,-44.9,19.71,3,684.2,-32.9,26,11.5,12
2018-12-10 10:34:35.8051,172.8,19.9,11.75,11.52,-44.9,19.74,4,684.1,-33,26,11.5,12
2018-12-10 10:34:36.0551,172.8,19.9,11.75,11.52,-44.9,19.74,65,-22990,-23040,0,11.5,12
2018-12-10 10:34:36.3051,172.8,19.9,11.75,11.52,-44.9,19.74,66,4700,4700,0,11.5,12
2018-12-10 10:34:36.5551,172.8,19.9,11.75,11.52,-44.9,19.73,1,684.2,-32.9,28,11.5,12
2018-12-10 10:34:36.8052,172.8,19.9,11.75,11.52,-44.9,19.73,2,684.1,-33,28,11.5,12
2018-12-10 10:34:37.0552,172.8,19.9,11.75,11.52,-44.9,19.72,65,-22990,-23040,0,11.5,12
2018-12-10 10:34:37.3053,172.8,19.9,11.75,11.52,-45,19.73,51,3.5,3.47,0,11.5,12
2018-12-10 10:34:37.5554,172.8,19.9,11.75,11.52,-45,19.73,63,50,50,0,11.5,12
2018-12-10 10:34:37.8054,172.8,19.9,11.75,11.52,-44.9,19.73,67,27.2,27.1,0,11.5,12
2018-12-10 10:34:38.0555,172.8,19.9,11.75,11.52,-44.9,19.79,52,3.5,3.47,0,11.5,12
2018-12-10 10:34:38.3056,172.8,19.9,11.75,11.52,-44.9,19.73,6,-22980,27.2,3.5,11.5,12
2018-12-10 10:34:38.5556,172.8,19.8,11.75,11.46,-45,19.73,7,-23040,27.1,3.5,11.5,12
2018-12-10 10:34:38.8055,172.8,19.8,11.5,11.46,-45,19.73,1,684.2,-32.9,28,11.5,12
2018-12-10 10:34:39.0555,172.8,19.8,11.5,11.46,-45,19.73,2,684.1,-33,28,11.5,12
2018-12-10 10:34:39.3054,172.8,19.8,11.5,11.46,-44.9,19.73,61,685.9,681,0,11.5,12
2018-12-10 10:34:39.5553,172.8,19.8,11.5,11.46,-44.9,19.73,62,425,425,0,11.5,12
2018-12-10 10:34:39.8053,172.8,19.8,11.5,11.46,-44.9,19.73,64,34.2,34.6,0,11.5,12
2018-12-10 10:34:40.0554,172.8,19.8,11.5,11.46,-45,19.75,3,684.2,-32.9,26,11.5,12
2018-12-10 10:34:40.3054,172.8,19.8,11.5,11.46,-45,19.73,4,684.1,-33,26,11.5,12
2018-12-10 10:34:40.5554,172.8,19.8,11.5,11.46,-45,19.74,65,-22990,-23040,0,11.5,12
2018-12-10 10:34:40.8053,172.8,19.8,11.5,11.46,-44.9,19.76,66,4710,4710,0,11.5,12
2018-12-10 10:34:41.0553,172.8,19.8,11.5,11.46,-44.9,19.73,1,684.2,-32.9,28,11.5,12
2018-12-10 10:34:41.3053,172.8,19.8,11.5,11.46,-45,19.73,2,684.1,-33,28,11.5,12
2018-12-10 10:34:41.5553,172.8,19.8,11.5,11.46,-44.9,19.73,65,-22990,-23030,0,11.5,12
2018-12-10 10:34:41.8053,172.8,19.8,11.5,11.46,-44.9,19.72,51,3.5,3.47,0,11.5,12
2018-12-10 10:34:42.0553,172.8,19.8,11.5,11.46,-44.9,19.73,63,50,50,0,11.5,12
2018-12-10 10:34:42.3053,172.8,19.8,11.5,11.46,-44.9,19.73,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:34:42.5553,172.8,19.8,11.5,11.46,-44.9,19.73,52,3.5,3.47,0,11.5,11.5
2018-12-10 10:34:42.8053,172.8,19.8,11.5,11.46,-45,19.75,6,-23000,27.2,3.5,11.5,11.5
2018-12-10 10:34:43.0554,172.8,19.8,11.5,11.46,-45,19.73,7,-23030,27.1,3.5,11.5,11.5
2018-12-10 10:34:43.3054,172.8,19.8,11.5,11.46,-45,19.73,1,684.1,-32.9,28,11.5,11.5
2018-12-10 10:34:43.5554,172.8,19.8,11.5,11.46,-45,19.74,2,684.1,-33,28,11.5,11.5
2018-12-10 10:34:43.8054,172.8,19.8,11.5,11.46,-44.9,19.74,61,685.9,681,0,11.5,11.5
2018-12-10 10:34:44.0554,172.8,19.8,11.5,11.46,-44.9,19.73,62,425,425,0,11.5,11.5
2018-12-10 10:34:44.3054,172.8,19.8,11.5,11.46,-45,19.73,64,34.2,34.6,0,11.5,11.5
2018-12-10 10:34:44.5553,172.8,19.8,11.5,11.46,-44.9,19.72,3,684.1,-32.9,26,11.5,11.5
2018-12-10 10:34:44.8053,172.8,19.8,11.5,11.46,-44.9,19.74,4,684.1,-33,26,11.5,11.5
2018-12-10 10:34:45.0553,172.8,19.8,11.5,11.46,-44.9,19.75,65,-22990,-23020,0,11.5,11.5
2018-12-10 10:34:45.3053,172.8,19.8,11.5,11.46,-44.9,19.74,66,4710,4710,0,11.5,11.5
2018-12-10 10:34:45.5554,172.8,19.8,11.5,11.46,-44.9,19.73,1,684.1,-32.9,28,11.5,11.5
2018-12-10 10:34:45.8054,172.8,19.8,11.5,11.46,-44.9,19.73,2,684.1,-33,28,11.5,11.5
2018-12-10 10:34:46.0554,172.8,19.8,11.5,11.46,-44.9,19.73,65,-23000,-23030,0,11.5,11.5
2018-12-10 10:34:46.3054,172.8,19.8,11.5,11.46,-44.9,19.75,51,3.5,3.47,0,11.5,11.5
2018-12-10 10:34:46.5554,172.8,19.8,11.5,11.46,-44.9,19.74,63,50,50,0,11.5,11.5
2018-12-10 10:34:46.8054,172.8,19.8,11.5,11.46,-45,19.73,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:34:47.0554,172.8,19.8,11.5,11.46,-45,19.73,52,3.5,3.47,0,11.5,11.5
2018-12-10 10:34:47.3054,172.8,19.8,11.5,11.46,-44.9,19.79,6,-23000,27.2,3.5,11.5,11.5
2018-12-10 10:34:47.5554,172.8,19.8,11.5,11.46,-44.9,19.73,7,-23020,27.1,3.5,11.5,11.5
2018-12-10 10:34:47.8054,172.8,19.8,11.5,11.46,-44.9,19.73,1,684.1,-32.9,28,11.5,11.5
2018-12-10 10:34:48.0554,172.8,19.8,11.5,11.46,-44.9,19.73,2,684.1,-33,28,11.5,11.5
2018-12-10 10:34:48.3054,172.8,19.8,11.5,11.46,-45,19.73,61,685.8,680.9,0,11.5,11.5
2018-12-10 10:34:48.5554,172.8,19.8,11.5,11.46,-44.9,19.73,62,425,425,0,11.5,11.5
2018-12-10 10:34:48.8054,172.8,19.8,11.5,11.46,-44.9,19.73,64,34.2,34.6,0,11.5,11.5
2018-12-10 10:34:49.0554,172.8,19.8,11.5,11.46,-44.9,19.73,3,684.1,-32.9,26,11.5,11.5
2018-12-10 10:34:49.3055,172.8,19.8,11.5,11.46,-44.9,19.73,4,684.1,-33,26,11.5,11.5
2018-12-10 10:34:49.5555,172.8,19.8,11.5,11.46,-44.9,19.85,65,-23000,-23010,0,11.5,11.5
2018-12-10 10:34:49.8055,172.8,19.8,11.5,11.46,-44.9,19.73,66,4710,4710,0,11.5,11.5
2018-12-10 10:34:50.0555,172.8,19.8,11.5,11.46,-44.9,19.73,1,683.9,-32.9,28,11.5,11.5
2018-12-10 10:34:50.3055,172.8,19.8,11.5,11.46,-44.9,19.72,2,684.1,-33,28,11.5,11.5
2018-12-10 10:34:50.5554,172.8,19.8,11.5,11.46,-44.9,19.73,65,-23000,-23020,0,11.5,11.5
2018-12-10 10:34:50.8054,172.8,19.7,11.5,11.4,-44.9,19.74,51,3.5,3.47,0,11.5,11.5
2018-12-10 10:34:51.0554,172.8,19.7,11.5,11.4,-44.9,19.73,63,50,50,0,11.5,11.5
2018-12-10 10:34:51.3054,172.8,19.7,11.5,11.4,-44.9,19.73,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:34:51.5554,172.8,19.7,11.5,11.4,-44.9,19.73,52,3.5,3.47,0,11.5,11.5
2018-12-10 10:34:51.8054,172.8,19.7,11.5,11.4,-44.9,19.74,6,-23000,27.2,3.5,11.5,11.5
2018-12-10 10:34:52.0554,172.8,19.7,11.5,11.4,-44.9,19.73,7,-23020,27.1,3.5,11.5,11.5
2018-12-10 10:34:52.3054,172.8,19.7,11.5,11.4,-45,19.71,1,683.9,-32.9,28,11.5,11.5
2018-12-10 10:34:52.5553,172.8,19.7,11.5,11.4,-45,19.74,2,684.1,-33,28,11.5,11.5
2018-12-10 10:34:52.8053,172.8,19.6,11.5,11.34,-44.9,19.72,61,685.7,681,0,11.5,11.5
2018-12-10 10:34:53.0554,172.8,19.6,11.5,11.34,-44.9,19.73,62,425,425,0,11.5,11.5
2018-12-10 10:34:53.3054,172.8,19.6,11.5,11.34,-44.9,19.73,64,34.2,34.6,0,11.5,11.5
2018-12-10 10:34:53.5555,172.8,19.6,11.5,11.34,-45,19.73,3,683.9,-32.9,26,11.5,11.5
2018-12-10 10:34:53.8056,172.8,19.6,11.5,11.34,-45,19.73,4,684.1,-33,26,11.5,11.5
2018-12-10 10:34:54.0556,172.8,19.6,11.5,11.34,-44.9,19.74,65,-23000,-23010,0,11.5,11.5
2018-12-10 10:34:54.3055,172.8,19.6,11.5,11.34,-44.9,19.73,66,4700,4700,0,11.5,11.5
2018-12-10 10:34:54.5555,172.8,19.6,11.5,11.34,-44.9,19.73,1,683.9,-32.9,28,11.5,11.5
2018-12-10 10:34:54.8054,172.8,19.6,11.5,11.34,-44.9,19.72,2,684.1,-33,28,11.5,11.5
2018-12-10 10:34:55.0554,172.8,19.6,11.5,11.34,-45,19.72,65,-23010,-23020,0,11.5,11.5
2018-12-10 10:34:55.3054,172.8,19.6,11.5,11.34,-45,19.73,51,3.5,3.47,0,11.5,11.5
2018-12-10 10:34:55.5554,172.8,19.6,11.5,11.34,-44.9,19.73,63,50,50,0,11.5,11.5
2018-12-10 10:34:55.8054,172.8,19.6,11.5,11.34,-44.9,19.73,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:34:56.0554,172.8,19.6,11.5,11.34,-44.9,19.73,52,3.5,3.47,0,11.5,11.5
2018-12-10 10:34:56.3054,172.8,19.6,11.5,11.34,-44.9,19.74,6,-23010,27.2,3.5,11.5,11.5
2018-12-10 10:34:56.5555,172.8,19.6,11.5,11.34,-44.9,19.74,7,-23010,27.1,3.5,11.5,11.5
2018-12-10 10:34:56.8055,172.8,19.6,11.5,11.34,-44.9,19.73,1,683.9,-32.9,28,11.5,11.5
2018-12-10 10:34:57.0555,172.8,19.6,11.5,11.34,-44.9,19.69,2,683.9,-33,28,11.5,11.5
2018-12-10 10:34:57.3055,172.8,19.6,11.5,11.34,-44.9,19.7,61,685.7,680.8,0,11.5,11.5
2018-12-10 10:34:57.5555,172.8,19.6,11.5,11.34,-44.9,19.76,62,425,425,0,11.5,11.5
2018-12-10 10:34:57.8055,172.8,19.6,11.5,11.34,-45,19.73,64,34.2,34.7,0,11.5,11.5
2018-12-10 10:34:58.0555,172.8,19.6,11.5,11.34,-45,19.74,3,683.9,-32.9,26,11.5,11.5
2018-12-10 10:34:58.3055,172.8,19.6,11.5,11.34,-45,19.73,4,683.9,-33,26,11.5,11.5
2018-12-10 10:34:58.5555,172.8,19.6,11.5,11.34,-44.9,19.74,65,-23010,-23020,0,11.5,11.5
2018-12-10 10:34:58.8055,172.8,19.6,11.5,11.34,-44.9,19.73,66,4700,4700,0,11.5,11.5
2018-12-10 10:34:59.0555,172.8,19.6,11.5,11.34,-44.9,19.73,1,683.9,-32.9,28,11.5,11.5
2018-12-10 10:34:59.3055,172.8,19.6,11.5,11.34,-44.9,19.71,2,683.9,-33,28,11.5,11.5
2018-12-10 10:34:59.5555,172.8,19.6,11.5,11.34,-45,19.72,65,-23000,-23010,0,11.5,11.5
2018-12-10 10:34:59.8055,172.8,19.6,11.5,11.34,-44.9,19.73,51,3.5,3.47,0,11.5,11.5
2018-12-10 10:35:00.0555,172.8,19.6,11.5,11.34,-44.9,19.73,63,50,50,0,11.5,11.5
2018-12-10 10:35:00.3055,172.8,19.6,11.5,11.34,-44.9,19.74,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:35:00.5555,172.8,19.6,11.5,11.34,-44.9,19.73,52,3.5,3.47,0,11.5,11.5
2018-12-10 10:35:00.8055,172.8,19.6,11.5,11.34,-45,19.72,6,-23010,27.2,3.5,11.5,11.5
2018-12-10 10:35:01.0555,172.8,19.6,11.5,11.34,-45,19.73,7,-23020,27.1,3.5,11.5,11.5
2018-12-10 10:35:01.3055,172.8,19.6,11.5,11.34,-44.9,19.73,1,683.9,-32.9,28,11.5,11.5
2018-12-10 10:35:01.5555,172.8,19.6,11.5,11.34,-44.9,19.73,2,683.9,-33,28,11.5,11.5
2018-12-10 10:35:01.8055,172.8,19.6,11.5,11.34,-44.9,19.74,61,685.7,680.9,0,11.5,11.5
2018-12-10 10:35:02.0555,172.8,19.6,11.5,11.34,-44.9,19.73,62,425,425,0,11.5,11.5
2018-12-10 10:35:02.3055,172.8,19.6,11.5,11.34,-45,19.73,64,34.3,34.7,0,11.5,11.5
2018-12-10 10:35:02.5555,172.8,19.6,11.5,11.34,-45,19.73,3,683.9,-32.9,26,11.5,11.5
2018-12-10 10:35:02.8055,172.8,19.6,11.5,11.34,-44.9,19.74,4,683.9,-33,26,11.5,11.5
2018-12-10 10:35:03.0555,172.8,19.6,11.5,11.34,-44.9,19.72,65,-23000,-23010,0,11.5,11.5
2018-12-10 10:35:03.3055,172.8,19.6,11.5,11.34,-44.9,19.72,66,4700,4700,0,11.5,11.5
2018-12-10 10:35:03.5556,172.8,19.6,11.5,11.34,-44.9,19.73,1,683.9,-32.9,28,11.5,11.5
2018-12-10 10:35:03.8056,172.8,19.5,11.5,11.28,-44.9,19.74,2,683.9,-33,28,11.5,11.5
2018-12-10 10:35:04.0556,172.8,19.5,11.5,11.28,-44.9,19.74,65,-23010,-23010,0,11.5,11.5
2018-12-10 10:35:04.3056,172.8,19.5,11.5,11.28,-44.9,19.74,51,3.49,3.47,0,11.5,11.5
2018-12-10 10:35:04.5556,172.8,19.5,11.5,11.28,-44.9,19.73,63,50,50,0,11.5,11.5
2018-12-10 10:35:04.8056,172.8,19.5,11.5,11.28,-44.9,19.73,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:35:05.0555,172.8,19.5,11.5,11.28,-44.9,19.93,52,3.49,3.47,0,11.5,11.5
2018-12-10 10:35:05.3055,172.8,19.5,11.5,11.28,-44.9,19.93,6,-23010,27.2,3.5,11.5,11.5
2018-12-10 10:35:05.5555,172.8,19.5,11.5,11.28,-44.9,19.93,7,-23010,27.1,3.5,11.5,11.5
2018-12-10 10:35:05.8056,172.8,19.5,11.5,11.28,-44.9,19.94,1,683.8,-32.9,28,11.5,11.5
2018-12-10 10:35:06.0556,172.8,19.5,11.5,11.28,-44.9,19.96,2,683.7,-33,28,11.5,11.5
2018-12-10 10:35:06.3056,172.8,19.5,11.5,11.28,-44.9,19.88,61,685.6,680.7,0,11.5,11.5
2018-12-10 10:35:06.5556,172.8,19.5,11.5,11.28,-45,19.91,62,425,425,0,11.5,11.5
2018-12-10 10:35:06.8056,172.8,19.5,11.5,11.28,-45,19.93,64,34.3,34.7,0,11.5,11.5
2018-12-10 10:35:07.0556,172.8,19.5,11.5,11.28,-44.9,19.96,3,683.8,-32.9,26,11.5,11.5
2018-12-10 10:35:07.3056,172.8,19.5,11.5,11.28,-44.9,19.93,4,683.7,-33,26,11.5,11.5
2018-12-10 10:35:07.5556,172.8,19.5,11.5,11.28,-44.9,19.91,65,-23010,-23010,0,11.5,11.5
2018-12-10 10:35:07.8057,172.8,19.5,11.5,11.28,-45,19.93,66,4710,4700,0,11.5,11.5
2018-12-10 10:35:08.0557,172.8,19.5,11.5,11.28,-45,19.93,1,683.8,-32.9,28,11.5,11.5
2018-12-10 10:35:08.3057,172.8,19.5,11.5,11.28,-45,19.93,2,683.7,-33,28,11.5,11.5
2018-12-10 10:35:08.5557,172.8,19.5,11.5,11.28,-44.9,19.9,65,-23020,-23020,0,11.5,11.5
2018-12-10 10:35:08.8056,172.8,19.5,11.5,11.28,-44.9,19.93,51,3.49,3.47,0,11.5,11.5
2018-12-10 10:35:09.0556,172.8,19.5,11.5,11.28,-45,19.92,63,50,50,0,11.5,11.5
2018-12-10 10:35:09.3056,172.8,19.5,11.5,11.28,-45,19.92,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:35:09.5555,172.8,19.5,11.5,11.28,-45,19.93,52,3.49,3.47,0,11.5,11.5
2018-12-10 10:35:09.8055,172.8,19.4,11.5,11.23,-44.9,19.93,6,-23010,27.2,3.5,11.5,11.5
2018-12-10 10:35:10.0556,172.8,19.4,11.5,11.23,-44.9,19.92,7,-23020,27.1,3.5,11.5,11.5
2018-12-10 10:35:10.3056,172.8,19.4,11.5,11.23,-44.9,19.92,1,683.8,-32.9,28,11.5,11.5
2018-12-10 10:35:10.5556,172.8,19.4,11.5,11.23,-45,19.93,2,683.7,-33,28,11.5,11.5
2018-12-10 10:35:10.8056,172.8,19.4,11.5,11.23,-45,20.06,61,685.5,680.7,0,11.5,11.5
2018-12-10 10:35:11.0556,172.8,19.4,11.5,11.23,-44.9,19.93,62,425,425,0,11.5,11.5
2018-12-10 10:35:11.3056,172.8,19.4,11.5,11.23,-44.9,19.91,64,34.3,34.6,0,11.5,11.5
2018-12-10 10:35:11.5555,172.8,19.4,11.5,11.23,-45,19.94,3,683.7,-32.9,26,11.5,11.5
2018-12-10 10:35:11.8056,172.8,19.4,11.5,11.23,-45,19.92,4,683.7,-33,26,11.5,11.5
2018-12-10 10:35:12.0556,172.8,19.4,11.5,11.23,-45,19.93,65,-23010,-23010,0,11.5,11.5
2018-12-10 10:35:12.3057,172.8,19.4,11.5,11.23,-45,19.92,66,4700,4700,0,11.5,11.5
2018-12-10 10:35:12.5557,172.8,19.4,11.5,11.23,-44.9,19.92,1,683.7,-32.9,28,11.5,11.5
2018-12-10 10:35:12.8058,172.8,19.4,11.5,11.23,-45,19.97,2,683.7,-33,28,11.5,11.5
2018-12-10 10:35:13.0558,172.8,19.4,11.5,11.23,-45,19.93,65,-23010,-23010,0,11.5,11.5
2018-12-10 10:35:13.3057,172.8,19.4,11.5,11.23,-45,19.93,51,3.5,3.47,0,11.5,11.5
2018-12-10 10:35:13.5557,172.8,19.4,11.5,11.23,-44.9,19.95,63,50,50,0,11.5,11.5
2018-12-10 10:35:13.8057,172.8,19.4,11.5,11.23,-44.9,19.93,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:35:14.0557,172.8,19.4,11.5,11.23,-44.9,19.93,52,3.49,3.47,0,11.5,11.5
2018-12-10 10:35:14.3056,172.8,19.4,11.5,11.23,-45,19.92,6,-23020,27.2,3.5,11.5,11.5
2018-12-10 10:35:14.5556,172.8,19.4,11.5,11.23,-45,19.92,7,-23020,27.1,3.5,11.5,11.5
2018-12-10 10:35:14.8056,172.8,19.4,11.5,11.23,-44.9,19.92,1,683.7,-32.9,28,11.5,11.5
2018-12-10 10:35:15.0557,172.8,19.4,11.5,11.23,-44.9,19.93,2,683.7,-33,28,11.5,11.5
2018-12-10 10:35:15.3057,172.8,19.4,11.5,11.23,-44.9,19.93,61,685.5,680.5,0,11.5,11.5
2018-12-10 10:35:15.5558,172.8,19.4,11.5,11.23,-44.9,19.94,62,425,425,0,11.5,11.5
2018-12-10 10:35:15.8058,172.8,19.4,11.5,11.23,-45,19.93,64,34.3,34.7,0,11.5,11.5
2018-12-10 10:35:16.0558,172.8,19.4,11.5,11.23,-45,19.93,3,683.7,-32.9,26,11.5,11.5
2018-12-10 10:35:16.3058,172.8,19.4,11.5,11.23,-44.9,19.92,4,683.7,-33,26,11.5,11.5
2018-12-10 10:35:16.5558,172.8,19.4,11.5,11.23,-44.9,19.92,65,-23010,-23010,0,11.5,11.5
2018-12-10 10:35:16.8058,172.8,19.4,11.5,11.23,-44.9,19.93,66,4700,4700,0,11.5,11.5
2018-12-10 10:35:17.0557,172.8,19.4,11.5,11.23,-45,19.91,1,683.7,-32.9,28,11.5,11.5
2018-12-10 10:35:17.3057,172.8,19.4,11.5,11.23,-45,19.93,2,683.7,-33,28,11.5,11.5
2018-12-10 10:35:17.5557,172.8,19.4,11.5,11.23,-44.9,19.88,65,-23010,-23010,0,11.5,11.5
2018-12-10 10:35:17.8057,172.8,19.4,11.5,11.23,-44.9,19.93,51,3.5,3.47,0,11.5,11.5
2018-12-10 10:35:18.0557,172.8,19.4,11.5,11.23,-44.9,19.93,63,50,50,0,11.5,11.5
2018-12-10 10:35:18.3057,172.8,19.4,11.5,11.23,-44.9,19.92,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:35:18.5557,172.8,19.4,11.5,11.23,-44.9,19.93,52,3.49,3.47,0,11,11.5
2018-12-10 10:35:18.8057,172.8,19.4,11.25,11.23,-44.9,19.93,6,-23010,27.2,3.5,11,11.5
2018-12-10 10:35:19.0557,172.8,19.4,11.25,11.23,-44.9,19.89,7,-23010,27.1,3.5,11,11.5
2018-12-10 10:35:19.3057,172.8,19.4,11.25,11.23,-44.9,19.92,1,683.6,-33,28,11,11.5
2018-12-10 10:35:19.5558,172.8,19.4,11.25,11.23,-44.9,19.93,2,683.6,-33,28,11,11.5
2018-12-10 10:35:19.8058,172.8,19.4,11.25,11.23,-44.9,19.94,61,685.4,680.6,0,11,11.5
2018-12-10 10:35:20.0558,172.8,19.4,11.25,11.23,-45,19.94,62,425,425,0,11,11.5
2018-12-10 10:35:20.3057,172.8,19.4,11.25,11.23,-44.9,19.93,64,34.3,34.7,0,11,11.5
2018-12-10 10:35:20.5557,172.8,19.3,11.25,11.17,-44.9,19.93,3,683.6,-33,26,11,11.5
2018-12-10 10:35:20.8057,172.8,19.2,11.25,11.11,-44.9,19.94,4,683.6,-33,26,11,11.5
2018-12-10 10:35:21.0557,172.8,19.2,11.25,11.11,-45,19.92,65,-23000,-23010,0,11,11.5
2018-12-10 10:35:21.3057,172.8,19.2,11.25,11.11,-45,19.94,66,4690,4690,0,11,11.5
2018-12-10 10:35:21.5557,172.8,19.2,11.25,11.11,-44.9,19.9,1,683.6,-33,28,11,11.5
2018-12-10 10:35:21.8058,172.8,19.2,11.25,11.11,-44.9,19.92,2,683.6,-33,28,11,11.5
2018-12-10 10:35:22.0558,172.8,19.2,11.25,11.11,-45,19.92,65,-23000,-23010,0,11,11.5
2018-12-10 10:35:22.3058,172.8,19.2,11.25,11.11,-44.9,19.92,51,3.49,3.47,0,11,11.5
2018-12-10 10:35:22.5558,172.8,19.2,11.25,11.11,-44.9,19.93,63,50,50,0,11,11.5
2018-12-10 10:35:22.8058,172.8,19.2,11.25,11.11,-44.9,19.93,67,27.2,27.1,0,11,11.5
2018-12-10 10:35:23.0558,172.8,19.2,11.25,11.11,-44.9,19.94,52,3.49,3.47,0,11,11.5
2018-12-10 10:35:23.3058,172.8,19.2,11.25,11.11,-44.9,19.92,6,-22990,27.2,3.5,11,11.5
2018-12-10 10:35:23.5558,172.8,19.2,11.25,11.11,-44.9,19.93,7,-23020,27.1,3.5,11,11.5
2018-12-10 10:35:23.8058,172.8,19.2,11.25,11.11,-44.9,19.93,1,683.6,-33,28,11,11.5
2018-12-10 10:35:24.0558,172.8,19.2,11.25,11.11,-44.9,19.92,2,683.6,-33,28,11,11.5
2018-12-10 10:35:24.3058,172.8,19.2,11.25,11.11,-44.9,19.92,61,685.3,680.5,0,11,11.5
2018-12-10 10:35:24.5558,172.8,19.2,11.25,11.11,-44.9,19.95,62,425,425,0,11,11.5
2018-12-10 10:35:24.8058,172.8,19.2,11.25,11.11,-44.9,19.93,64,34.3,34.7,0,11,11.5
2018-12-10 10:35:25.0558,172.8,19.2,11.25,11.11,-45,19.93,3,683.6,-33,26,11,11.5
2018-12-10 10:35:25.3058,172.8,19.2,11.25,11.11,-45,19.93,4,683.6,-33,26,11,11.5
2018-12-10 10:35:25.5558,172.8,19.2,11.25,11.11,-44.9,19.93,65,-22990,-23020,0,11,11.5
2018-12-10 10:35:25.8059,172.8,19.2,11.25,11.11,-44.9,19.92,66,4690,4690,0,11,11.5
2018-12-10 10:35:26.0559,172.8,19.2,11.25,11.11,-44.9,19.95,1,683.5,-32.9,28,11,11.5
2018-12-10 10:35:26.3059,172.8,19.2,11.25,11.11,-45,19.93,2,683.5,-33,28,11,11.5
2018-12-10 10:35:26.5558,172.8,19.2,11.25,11.11,-45,19.93,65,-22990,-23020,0,11,11.5
2018-12-10 10:35:26.8058,172.8,19.2,11.25,11.11,-44.9,19.92,51,3.49,3.47,0,11,11.5
2018-12-10 10:35:27.0558,172.8,19.2,11.25,11.11,-44.9,19.93,63,50,50,0,11,11.5
2018-12-10 10:35:27.3058,172.8,19.2,11.25,11.11,-44.9,19.92,67,27.2,27.1,0,11,11.5
2018-12-10 10:35:27.5558,172.8,19.2,11.25,11.11,-44.9,19.93,52,3.49,3.47,0,11,11.5
2018-12-10 10:35:27.8058,172.8,19.2,11.25,11.11,-44.9,19.93,6,-22990,27.2,3.5,11,11.5
2018-12-10 10:35:28.0558,172.8,19.2,11.25,11.11,-44.9,19.92,7,-23030,27.1,3.5,11,11.5
2018-12-10 10:35:28.3058,172.8,19.2,11.25,11.11,-44.9,19.94,1,683.5,-32.9,28,11,11.5
2018-12-10 10:35:28.5558,172.8,19.2,11.25,11.11,-44.9,19.93,2,683.5,-33,28,11,11.5
2018-12-10 10:35:28.8058,172.8,19.2,11.25,11.11,-44.9,19.93,61,685.3,680.4,0,11,11.5
2018-12-10 10:35:29.0558,172.8,19.2,11.25,11.11,-44.9,20.05,62,425,425,0,11,11.5
2018-12-10 10:35:29.3058,172.8,19.2,11.25,11.11,-44.9,19.92,64,34.3,34.8,0,11,11.5
2018-12-10 10:35:29.5558,172.8,19.2,11.25,11.11,-44.9,19.94,3,683.5,-32.9,26,11,11.5
2018-12-10 10:35:29.8058,172.8,19.2,11.25,11.11,-44.9,19.93,4,683.5,-33,26,11,11.5
2018-12-10 10:35:30.0558,172.8,19.2,11.25,11.11,-44.9,19.93,65,-22990,-23030,0,11,11.5
2018-12-10 10:35:30.3058,172.8,19.2,11.25,11.11,-44.9,19.93,66,4680,4680,0,11,11.5
2018-12-10 10:35:30.5558,172.8,19.2,11.25,11.11,-44.9,19.91,1,683.5,-32.9,28,11,11.5
2018-12-10 10:35:30.8058,172.8,19.2,11.25,11.11,-44.9,19.92,2,683.5,-33,28,11,11.5
2018-12-10 10:35:31.0558,172.8,19.2,11.25,11.11,-44.9,19.93,65,-22990,-23030,0,11,11.5
2018-12-10 10:35:31.3058,172.8,19.2,11.25,11.11,-44.9,19.94,51,3.49,3.47,0,11,11.5
2018-12-10 10:35:31.5558,172.8,19.2,11.25,11.11,-44.9,19.93,63,50,50,0,11,11.5
2018-12-10 10:35:31.8058,172.8,19.2,11.25,11.11,-44.9,19.93,67,27.2,27.1,0,11,11.5
2018-12-10 10:35:32.0558,172.8,19.2,11.25,11.11,-45,19.94,52,3.49,3.47,0,11,11.5
2018-12-10 10:35:32.3058,172.8,19.2,11.25,11.11,-44.9,19.93,6,-22990,27.2,3.5,11,11.5
2018-12-10 10:35:32.5558,172.8,19.2,11.25,11.11,-44.9,19.93,7,-23040,27.1,3.5,11,11.5
2018-12-10 10:35:32.8058,172.8,19.2,11.25,11.11,-44.9,19.87,1,683.5,-32.9,28,11,11.5
2018-12-10 10:35:33.0559,172.8,19.2,11.25,11.11,-44.9,19.92,2,683.4,-33,28,11,11.5
2018-12-10 10:35:33.3059,172.8,19.2,11.25,11.11,-44.9,19.96,61,685.2,680.3,0,11,11.5
2018-12-10 10:35:33.5559,172.8,19.2,11.25,11.11,-45,19.92,62,425,425,0,11,11.5
2018-12-10 10:35:33.8059,172.8,19.2,11.25,11.11,-44.9,19.92,64,34.3,34.7,0,11,11.5
2018-12-10 10:35:34.0559,172.8,19.2,11.25,11.11,-45,19.93,3,683.4,-32.9,26,11,11.5
2018-12-10 10:35:34.3059,172.8,19.2,11.25,11.11,-44.9,19.92,4,683.4,-33,26,11,11.5
2018-12-10 10:35:34.5559,172.8,19.2,11.25,11.11,-44.9,19.93,65,-23040,-22980,0,11,11.5
2018-12-10 10:35:34.8059,172.8,19.1,11.25,11.05,-45,19.93,66,4680,4680,0,11,11.5
2018-12-10 10:35:35.0559,172.8,19.1,11.25,11.05,-45,19.93,1,683.4,-32.9,28,11,11.5
2018-12-10 10:35:35.3059,172.8,19.1,11.25,11.05,-45,19.9,2,683.4,-33,28,11,11.5
2018-12-10 10:35:35.5559,172.8,19.1,11.25,11.05,-44.9,19.92,65,-22920,-23100,0,11,11.5
2018-12-10 10:35:35.8059,172.8,19.1,11.25,11.05,-44.9,19.92,51,3.49,3.47,0,11,11.5
2018-12-10 10:35:36.0559,172.8,19.1,11.25,11.05,-44.9,19.92,63,50,50,0,11,11.5
2018-12-10 10:35:36.3059,172.8,19.1,11.25,11.05,-45,19.92,67,27.2,27.1,0,11,11.5
2018-12-10 10:35:36.5559,172.8,19.1,11.25,11.05,-45,19.93,52,3.49,3.46,0,11,11.5
2018-12-10 10:35:36.8059,172.8,19.1,11.25,11.05,-44.9,19.94,6,-22980,27.2,3.5,11,11.5
2018-12-10 10:35:37.0559,172.8,19.1,11.25,11.05,-44.9,19.92,7,-23040,27.1,3.5,11,11.5
2018-12-10 10:35:37.3059,172.8,19.1,11.25,11.05,-44.9,19.93,1,683.4,-32.9,28,11,11.5
2018-12-10 10:35:37.5559,172.8,19.1,11.25,11.05,-44.9,19.93,2,683.4,-33,28,11,11.5
2018-12-10 10:35:37.8060,172.8,19.1,11.25,11.05,-44.9,19.93,61,685.1,680.3,0,11,11.5
2018-12-10 10:35:38.0560,172.8,19.1,11.25,11.05,-44.9,19.93,62,425,425,0,11,11.5
2018-12-10 10:35:38.3060,172.8,19.1,11.25,11.05,-44.9,19.93,64,34.2,34.7,0,11,11.5
2018-12-10 10:35:38.5561,172.8,19.1,11.25,11.05,-44.9,19.93,3,683.4,-32.9,26,11,11.5
2018-12-10 10:35:38.8060,172.8,19.1,11.25,11.05,-44.9,19.94,4,683.4,-33,26,11,11.5
2018-12-10 10:35:39.0560,172.8,19.1,11.25,11.05,-45,19.92,65,-22910,-23100,0,11,11.5
2018-12-10 10:35:39.3060,172.8,19.1,11.25,11.05,-45,19.92,66,4680,4680,0,11,11.5
2018-12-10 10:35:39.5559,172.8,19.1,11.25,11.05,-44.9,19.92,1,683.4,-32.9,28,11,11.5
2018-12-10 10:35:39.8059,172.8,19.1,11.25,11.05,-44.9,19.94,2,683.4,-33,28,11,11.5
2018-12-10 10:35:40.0559,172.8,19.1,11.25,11.05,-44.9,19.92,65,-22920,-23110,0,11,11.5
2018-12-10 10:35:40.3059,172.8,19.1,11.25,11.05,-44.9,19.93,51,3.49,3.47,0,11,11.5
2018-12-10 10:35:40.5559,172.8,19.1,11.25,11.05,-45,19.93,63,50,50,0,11,11.5
2018-12-10 10:35:40.8059,172.8,19,11.25,11,-44.9,19.93,67,27.2,27.1,0,11,11.5
2018-12-10 10:35:41.0559,172.8,19,11.25,11,-44.9,19.92,52,3.49,3.46,0,11,11.5
2018-12-10 10:35:41.3059,172.8,19,11.25,11,-44.9,19.93,6,-22990,27.2,3.5,11,11.5
2018-12-10 10:35:41.5559,172.8,19,11.25,11,-44.9,19.93,7,-23050,27.1,3.5,11,11.5
2018-12-10 10:35:41.8059,172.8,19,11.25,11,-45,19.92,1,683.3,-33,28,11,11.5
2018-12-10 10:35:42.0560,172.8,19,11.25,11,-45,19.9,2,683.3,-33,28,11,11.5
2018-12-10 10:35:42.3060,172.8,19,11.25,11,-44.9,19.93,61,685.1,680.2,0,11,11.5
2018-12-10 10:35:42.5560,172.8,19,11.25,11,-44.9,19.93,62,425,425,0,11,11.5
2018-12-10 10:35:42.8060,172.8,19,11.25,11,-44.9,19.92,64,34.1,34.6,0,11,11.5
2018-12-10 10:35:43.0560,172.8,19,11.25,11,-44.9,19.93,3,683.3,-33,26,11,11.5
2018-12-10 10:35:43.3059,172.8,19,11.25,11,-44.9,19.93,4,683.3,-33,26,11,11.5
2018-12-10 10:35:43.5559,172.8,19,11.25,11,-44.9,19.93,65,-23060,-22980,0,11,11.5
2018-12-10 10:35:43.8059,172.8,19,11.25,11,-44.9,19.92,66,4690,4690,0,11,11.5
2018-12-10 10:35:44.0559,172.8,19,11.25,11,-45,19.93,1,683.3,-33,28,11,11.5
2018-12-10 10:35:44.3059,172.8,19,11.25,11,-45,19.93,2,683.3,-33,28,11,11.5
2018-12-10 10:35:44.5559,172.8,19,11.25,11,-45,19.89,65,-22990,-23050,0,11,11.5
2018-12-10 10:35:44.8059,172.8,19,11.25,11,-45,19.93,51,3.49,3.47,0,11,11.5
2018-12-10 10:35:45.0560,172.8,19,11.25,11,-44.9,19.93,63,50,50,0,11,11.5
2018-12-10 10:35:45.3060,172.8,19,11.25,11,-44.9,19.92,67,27.2,27.1,0,11,11.5
2018-12-10 10:35:45.5560,172.8,19,11,11,-44.9,19.93,52,3.49,3.46,0,11,11.5
2018-12-10 10:35:45.8060,172.8,19,11,11,-45,19.93,6,-22980,27.2,3.5,11,11.5
2018-12-10 10:35:46.0560,172.8,19,11,11,-44.9,19.93,7,-23040,27.1,3.5,11,11.5
2018-12-10 10:35:46.3060,172.8,19,11,11,-44.9,19.88,1,683.3,-33,28,11,11.5
2018-12-10 10:35:46.5560,172.8,19,11,11,-44.9,19.94,2,683.3,-33,28,11,11.5
2018-12-10 10:35:46.8060,172.8,19,11,11,-44.9,19.95,61,685,680.2,0,11,11.5
2018-12-10 10:35:47.0560,172.8,19,11,11,-44.9,19.92,62,425,425,0,11,11.5
2018-12-10 10:35:47.3060,172.8,19,11,11,-44.9,19.92,64,34.2,34.7,0,11,11.5
2018-12-10 10:35:47.5560,172.8,19,11,11,-44.9,19.92,3,683.3,-33,26,11,11.5
2018-12-10 10:35:47.8061,172.8,19,11,11,-44.9,19.92,4,683.2,-33,26,11,11
2018-12-10 10:35:48.0561,172.8,19,11,11,-44.9,19.93,65,-22990,-23030,0,11,11
2018-12-10 10:35:48.3060,172.8,19,11,11,-44.9,19.93,66,4690,4690,0,11,11
2018-12-10 10:35:48.5560,172.8,18.9,11,10.94,-44.9,19.92,1,683.2,-33,28,11,11
2018-12-10 10:35:48.8060,172.8,18.9,11,10.94,-44.9,19.92,2,683.2,-33,28,11,11
2018-12-10 10:35:49.0560,172.8,18.9,11,10.94,-44.9,19.88,65,-22990,-23030,0,11,11
2018-12-10 10:35:49.3060,172.8,18.9,11,10.94,-44.9,19.93,51,3.49,3.47,0,11,11
2018-12-10 10:35:49.5560,172.8,18.9,11,10.94,-44.9,19.93,63,50,50,0,11,11
2018-12-10 10:35:49.8060,172.8,18.9,11,10.94,-44.9,19.93,67,27.2,27.1,0,11,11
2018-12-10 10:35:50.0560,172.8,18.9,11,10.94,-44.9,19.93,52,3.49,3.46,0,11,11
2018-12-10 10:35:50.3060,172.8,18.9,11,10.94,-44.9,19.93,6,-22990,27.2,3.5,11,11
2018-12-10 10:35:50.5560,172.8,18.9,11,10.94,-44.9,19.93,7,-23020,27.1,3.5,11,11
2018-12-10 10:35:50.8060,172.8,18.8,11,10.88,-44.9,19.92,1,683.2,-33,28,11,11
2018-12-10 10:35:51.0560,172.8,18.8,11,10.88,-44.9,19.92,2,683.2,-33,28,11,11
2018-12-10 10:35:51.3061,172.8,18.8,11,10.88,-44.9,19.92,61,684.9,680.1,0,11,11
2018-12-10 10:35:51.5561,172.8,18.8,11,10.88,-44.9,19.93,62,425,425,0,11,11
2018-12-10 10:35:51.8061,172.8,18.8,11,10.88,-44.9,19.93,64,34.2,34.6,0,11,11
2018-12-10 10:35:52.0561,172.8,18.8,11,10.88,-44.9,19.93,3,683.2,-33,26,11,11
2018-12-10 10:35:52.3061,172.8,18.8,11,10.88,-44.9,19.92,4,683.2,-33,26,11,11
2018-12-10 10:35:52.5561,172.8,18.8,11,10.88,-44.9,19.93,65,-22990,-23020,0,11,11
2018-12-10 10:35:52.8061,172.8,18.8,11,10.88,-44.9,19.92,66,4690,4690,0,11,11
2018-12-10 10:35:53.0561,172.8,18.8,11,10.88,-44.9,19.93,1,683.2,-33,28,11,11
2018-12-10 10:35:53.3061,172.8,18.8,11,10.88,-44.9,19.97,2,683.2,-33,28,11,11
2018-12-10 10:35:53.5561,172.8,18.8,11,10.88,-45,19.93,65,-22990,-23020,0,11,11
2018-12-10 10:35:53.8061,172.8,18.8,11,10.88,-45,19.93,51,3.49,3.47,0,11,11
2018-12-10 10:35:54.0561,172.8,18.8,11,10.88,-45,19.93,63,50,50,0,11,11
2018-12-10 10:35:54.3061,172.8,18.8,11,10.88,-44.9,19.92,67,27.2,27.1,0,11,11
2018-12-10 10:35:54.5561,172.8,18.8,11,10.88,-44.9,19.92,52,3.49,3.46,0,11,11
2018-12-10 10:35:54.8061,172.8,18.8,11,10.88,-44.9,19.92,6,-22990,27.2,3.5,11,11
2018-12-10 10:35:55.0561,172.8,18.8,11,10.88,-44.9,19.92,7,-23020,27.1,3.5,11,11
2018-12-10 10:35:55.3061,172.8,18.8,11,10.88,-45,19.92,1,683,-33,28,11,11
2018-12-10 10:35:55.5561,172.8,18.8,11,10.88,-44.9,19.93,2,683,-33,28,11,11
2018-12-10 10:35:55.8061,172.8,18.8,11,10.88,-44.9,19.94,61,684.9,680,0,11,11
2018-12-10 10:35:56.0561,172.8,18.8,11,10.88,-44.9,19.92,62,425,425,0,11,11
2018-12-10 10:35:56.3061,172.8,18.8,11,10.88,-44.9,19.93,64,34.2,34.6,0,11,11
2018-12-10 10:35:56.5562,172.8,18.8,11,10.88,-44.9,19.92,3,683,-33,26,11,11
2018-12-10 10:35:56.8062,172.8,18.8,11,10.88,-44.9,19.94,4,683,-33,26,11,11
2018-12-10 10:35:57.0562,172.8,18.8,11,10.88,-44.9,19.93,65,-23000,-23010,0,11,11
2018-12-10 10:35:57.3062,172.8,18.8,11,10.88,-44.9,19.92,66,4690,4690,0,11,11
2018-12-10 10:35:57.5562,172.8,18.8,11,10.88,-44.9,19.93,1,683,-33,28,11,11
2018-12-10 10:35:57.8062,172.8,18.8,11,10.88,-44.9,19.92,2,683,-33,28,11,11
2018-12-10 10:35:58.0561,172.8,18.8,11,10.88,-44.9,19.93,65,-23000,-23010,0,11,11
2018-12-10 10:35:58.3061,172.8,18.8,11,10.88,-44.9,19.93,51,3.49,3.46,0,11,11
2018-12-10 10:35:58.5561,172.8,18.8,11,10.88,-44.9,19.93,63,50,50,0,11,11
2018-12-10 10:35:58.8061,172.8,18.8,11,10.88,-44.9,19.93,67,27.2,27.1,0,11,11
2018-12-10 10:35:59.0561,172.8,18.8,11,10.88,-44.9,19.93,52,3.49,3.46,0,11,11
2018-12-10 10:35:59.3061,172.8,18.8,11,10.88,-44.9,19.93,6,-23000,27.2,3.5,11,11
2018-12-10 10:35:59.5562,172.8,18.8,11,10.88,-44.9,19.92,7,-23020,27.1,3.5,11,11
2018-12-10 10:35:59.8062,172.8,18.8,11,10.88,-44.9,19.92,1,683,-33,28,11,11
2018-12-10 10:36:00.0562,172.8,18.8,11,10.88,-44.9,19.92,2,683,-33,28,11,11
2018-12-10 10:36:00.3062,172.8,18.8,11,10.88,-44.9,19.94,61,684.8,679.9,0,11,11
2018-12-10 10:36:00.5562,172.8,18.8,11,10.88,-44.9,19.92,62,425,425,0,11,11
2018-12-10 10:36:00.8062,172.8,18.8,11,10.88,-44.9,19.93,64,34.2,34.6,0,11,11
2018-12-10 10:36:01.0562,172.8,18.8,11,10.88,-44.9,19.93,3,683,-33,26,11,11
2018-12-10 10:36:01.3062,172.8,18.8,11,10.88,-44.9,19.93,4,683,-33,26,11,11
2018-12-10 10:36:01.5562,172.8,18.8,11,10.88,-44.9,19.93,65,-23010,-23020,0,11,11
2018-12-10 10:36:01.8062,172.8,18.8,11,10.88,-44.9,19.93,66,4690,4690,0,11,11
2018-12-10 10:36:02.0562,172.8,18.8,11,10.88,-44.9,19.92,1,683,-33,28,11,11
2018-12-10 10:36:02.3062,172.8,18.8,11,10.88,-45,19.93,2,682.9,-33,28,11,11
2018-12-10 10:36:02.5563,172.8,18.8,11,10.88,-44.9,19.85,65,-23010,-23020,0,11,11
2018-12-10 10:36:02.8063,172.8,18.8,11,10.88,-44.9,19.92,51,3.49,3.46,0,11,11
2018-12-10 10:36:03.0563,172.8,18.8,11,10.88,-44.9,19.93,63,50,50,0,11,11
2018-12-10 10:36:03.3063,172.8,18.8,11,10.88,-44.9,19.93,67,27.2,27.1,0,11,11
2018-12-10 10:36:03.5563,172.8,18.8,11,10.88,-44.9,19.92,52,3.49,3.46,0,11,11
2018-12-10 10:36:03.8062,172.8,18.8,11,10.88,-44.9,19.93,6,-23000,27.2,3.5,11,11
2018-12-10 10:36:04.0562,172.8,18.8,11,10.88,-44.9,19.93,7,-23010,27.1,3.5,11,11
2018-12-10 10:36:04.3062,172.8,18.8,11,10.88,-44.9,19.92,1,683,-33,28,11,11
2018-12-10 10:36:04.5562,172.8,18.8,11,10.88,-45,19.94,2,682.9,-33,28,11,11
2018-12-10 10:36:04.8062,172.8,18.8,11,10.88,-45,19.93,61,684.7,679.8,0,11,11
2018-12-10 10:36:05.0562,172.8,18.8,11,10.88,-44.9,19.92,62,425,425,0,11,11
2018-12-10 10:36:05.3062,172.8,18.8,11,10.88,-44.9,19.9,64,34.3,34.7,0,11,11
2018-12-10 10:36:05.5562,172.8,18.8,11,10.88,-44.9,19.93,3,683,-33,26,11,11
2018-12-10 10:36:05.8062,172.8,18.7,11,10.82,-44.9,19.93,4,682.9,-33,26,11,11
2018-12-10 10:36:06.0562,172.8,18.7,11,10.82,-44.9,19.92,65,-23010,-23020,0,11,11
2018-12-10 10:36:06.3062,172.8,18.7,11,10.82,-45,19.93,66,4690,4690,0,11,11
2018-12-10 10:36:06.5562,172.8,18.7,11,10.82,-45,19.92,1,683,-33,28,11,11
2018-12-10 10:36:06.8062,172.8,18.7,11,10.82,-45,19.92,2,682.9,-33,28,11,11
2018-12-10 10:36:07.0562,172.8,18.7,11,10.82,-44.9,19.93,65,-23010,-23010,0,11,11
2018-12-10 10:36:07.3062,172.8,18.7,11,10.82,-44.9,19.93,51,3.49,3.46,0,11,11
2018-12-10 10:36:07.5562,172.8,18.7,11,10.82,-44.9,19.93,63,50,50,0,11,11
2018-12-10 10:36:07.8062,172.8,18.7,11,10.82,-44.9,19.92,67,27.2,27.1,0,11,11
2018-12-10 10:36:08.0562,172.8,18.7,11,10.82,-44.9,19.94,52,3.49,3.46,0,11,11
