Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:36:08.3062,172.8,18.7,11,10.82,-44.9,19.93,6,-23010,27.2,3.5,11,11
2018-12-10 10:36:08.5562,172.8,18.7,11,10.82,-44.9,19.93,7,-23010,27.1,3.5,11,11
2018-12-10 10:36:08.8062,172.8,18.7,11,10.82,-45,19.93,1,683,-33,28,11,11
2018-12-10 10:36:09.0562,172.8,18.7,11,10.82,-45,19.93,2,682.9,-33,28,11,11
2018-12-10 10:36:09.3063,172.8,18.7,11,10.82,-45,19.92,61,684.6,679.8,0,11,11
2018-12-10 10:36:09.5562,172.8,18.7,11,10.82,-45,19.94,62,425,425,0,11,11
2018-12-10 10:36:09.8062,172.8,18.7,11,10.82,-44.9,19.94,64,34.2,34.6,0,11,11
2018-12-10 10:36:10.0562,172.8,18.7,11,10.82,-44.9,19.93,3,682.9,-33,26,11,11
2018-12-10 10:36:10.3062,172.8,18.7,11,10.82,-45,19.93,4,682.8,-33,26,11,11
2018-12-10 10:36:10.5562,172.8,18.6,11,10.76,-45,19.92,65,-23010,-23010,0,11,11
2018-12-10 10:36:10.8062,172.8,18.6,11,10.76,-44.9,19.92,66,4690,4690,0,11,11
2018-12-10 10:36:11.0562,172.8,18.6,11,10.76,-44.9,19.92,1,682.9,-33,28,11,11
2018-12-10 10:36:11.3062,172.8,18.6,11,10.76,-44.9,19.93,2,682.8,-33,28,11,11
2018-12-10 10:36:11.5563,172.8,18.6,11,10.76,-44.9,19.92,65,-23010,-23020,0,11,11
2018-12-10 10:36:11.8063,172.8,18.6,11,10.76,-44.9,19.92,51,3.49,3.46,0,11,11
2018-12-10 10:36:12.0563,172.8,18.6,11,10.76,-44.9,19.99,63,50,50,0,11,11
2018-12-10 10:36:12.3063,172.8,18.6,11,10.76,-44.9,19.93,67,27.2,27.1,0,11,11
2018-12-10 10:36:12.5563,172.8,18.6,11,10.76,-44.9,19.92,52,3.49,3.46,0,11,11
2018-12-10 10:36:12.8063,172.8,18.6,11,10.76,-44.9,19.97,6,-23020,27.2,3.5,11,11
2018-12-10 10:36:13.0562,172.8,18.6,11,10.76,-45,19.94,7,-23010,27.1,3.5,11,11
2018-12-10 10:36:13.3062,172.8,18.6,11,10.76,-45,19.92,1,682.9,-33,28,11,11
2018-12-10 10:36:13.5562,172.8,18.6,11,10.76,-44.9,19.92,2,682.8,-33,28,11,11
2018-12-10 10:36:13.8062,172.8,18.6,11,10.76,-44.9,19.92,61,684.6,679.8,0,11,11
2018-12-10 10:36:14.0563,172.8,18.6,11,10.76,-44.9,19.93,62,425,425,0,11,11
2018-12-10 10:36:14.3063,172.8,18.6,11,10.76,-44.9,19.93,64,34.2,34.6,0,11,11
2018-12-10 10:36:14.5563,172.8,18.6,11,10.76,-45,19.93,3,682.9,-33,26,11,11
2018-12-10 10:36:14.8063,172.8,18.6,11,10.76,-44.9,19.92,4,682.8,-33,26,11,11
2018-12-10 10:36:15.0563,172.8,18.6,11,10.76,-44.9,19.92,65,-23010,-23020,0,11,11
2018-12-10 10:36:15.3063,172.8,18.6,11,10.76,-44.9,19.93,66,4690,4690,0,11,11
2018-12-10 10:36:15.5563,172.8,18.6,11,10.76,-45,19.93,1,682.9,-33,28,11,11
2018-12-10 10:36:15.8063,172.8,18.6,11,10.76,-45,19.93,2,682.8,-33,28,11,11
2018-12-10 10:36:16.0563,172.8,18.6,11,10.76,-45,19.92,65,-23010,-23020,0,11,11
2018-12-10 10:36:16.3063,172.8,18.6,11,10.76,-44.9,19.93,51,3.49,3.46,0,11,11
2018-12-10 10:36:16.5563,172.8,18.5,11,10.71,-44.9,19.92,63,50,50,0,11,11
2018-12-10 10:36:16.8064,172.8,18.5,11,10.71,-44.9,19.93,67,27.2,27.1,0,11,11
2018-12-10 10:36:17.0564,172.8,18.5,11,10.71,-44.9,19.93,52,3.49,3.46,0,11,11
2018-12-10 10:36:17.3064,172.8,18.5,11,10.71,-45,19.99,6,-23020,27.2,3.5,11,11
2018-12-10 10:36:17.5564,172.8,18.5,11,10.71,-44.9,19.93,7,-23020,27.1,3.5,11,11
2018-12-10 10:36:17.8064,172.8,18.5,11,10.71,-44.9,19.92,1,682.6,-33,28,11,11
2018-12-10 10:36:18.0564,172.8,18.5,11,10.71,-44.9,19.93,2,682.7,-33,28,11,11
2018-12-10 10:36:18.3064,172.8,18.5,11,10.71,-44.9,19.93,61,684.5,679.7,0,11,11
2018-12-10 10:36:18.5564,172.8,18.5,11,10.71,-45,19.92,62,425,425,0,11,11
2018-12-10 10:36:18.8064,172.8,18.5,11,10.71,-45,19.93,64,34.3,34.7,0,11,11
2018-12-10 10:36:19.0564,172.8,18.5,11,10.71,-44.9,19.92,3,682.6,-33,26,11,11
2018-12-10 10:36:19.3064,172.8,18.5,11,10.71,-44.9,19.92,4,682.7,-33,26,11,11
2018-12-10 10:36:19.5564,172.8,18.5,11,10.71,-44.9,19.97,65,-23010,-23010,0,11,11
2018-12-10 10:36:19.8064,172.8,18.5,11,10.71,-44.9,19.92,66,4690,4690,0,11,11
2018-12-10 10:36:20.0564,172.8,18.5,11,10.71,-44.9,19.92,1,682.6,-33,28,11,11
2018-12-10 10:36:20.3064,172.8,18.5,11,10.71,-44.9,19.93,2,682.7,-33,28,11,11
2018-12-10 10:36:20.5564,172.8,18.5,11,10.71,-44.9,19.92,65,-23010,-23020,0,11,11
2018-12-10 10:36:20.8064,172.8,18.4,11,10.65,-45,19.92,51,3.49,3.46,0,11,11
2018-12-10 10:36:21.0563,172.8,18.4,11,10.65,-44.9,19.92,63,50,50,0,11,11
2018-12-10 10:36:21.3063,172.8,18.4,11,10.65,-45,19.92,67,27.2,27.1,0,11,11
2018-12-10 10:36:21.5563,172.8,18.4,11,10.65,-44.9,19.93,52,3.49,3.46,0,11,11
2018-12-10 10:36:21.8063,172.8,18.4,11,10.65,-44.9,20.02,6,-23020,27.2,3.5,11,11
2018-12-10 10:36:22.0564,172.8,18.4,11,10.65,-44.9,19.94,7,-23020,27.1,3.5,11,11
2018-12-10 10:36:22.3064,172.8,18.4,11,10.65,-44.9,19.92,1,682.6,-33,28,11,11
2018-12-10 10:36:22.5564,172.8,18.4,11,10.65,-45,19.92,2,682.7,-33,28,11,11
2018-12-10 10:36:22.8064,172.8,18.4,11,10.65,-45,19.93,61,684.4,679.6,0,11,11
2018-12-10 10:36:23.0564,172.8,18.4,11,10.65,-44.9,19.93,62,425,425,0,11,11
2018-12-10 10:36:23.3063,172.8,18.4,11,10.65,-44.9,19.93,64,34.3,34.7,0,11,11
2018-12-10 10:36:23.5563,172.8,18.4,11,10.65,-44.9,19.93,3,682.6,-33,26,11,11
2018-12-10 10:36:23.8063,172.8,18.4,11,10.65,-45,19.93,4,682.7,-33,26,11,11
2018-12-10 10:36:24.0563,172.8,18.4,11,10.65,-45,19.94,65,-23020,-23020,0,11,11
2018-12-10 10:36:24.3064,172.8,18.4,11,10.65,-44.9,19.93,66,4690,4690,0,11,11
2018-12-10 10:36:24.5564,172.8,18.4,10.75,10.65,-44.9,19.93,1,682.6,-33,28,11,11
2018-12-10 10:36:24.8064,172.8,18.4,10.75,10.65,-44.9,19.92,2,682.6,-33,28,11,11
2018-12-10 10:36:25.0565,172.8,18.4,10.75,10.65,-45,19.92,65,-23020,-23020,0,11,11
2018-12-10 10:36:25.3065,172.8,18.4,10.75,10.65,-45,19.92,51,3.49,3.46,0,11,11
2018-12-10 10:36:25.5565,172.8,18.4,10.75,10.65,-45,19.9,63,50,50,0,11,11
2018-12-10 10:36:25.8065,172.8,18.4,10.75,10.65,-44.9,19.92,67,27.2,27.1,0,11,11
2018-12-10 10:36:26.0565,172.8,18.4,10.75,10.65,-44.9,19.93,52,3.49,3.46,0,11,11
2018-12-10 10:36:26.3065,172.8,18.4,10.75,10.65,-45,19.92,6,-23010,27.2,3.5,11,11
2018-12-10 10:36:26.5564,172.8,18.4,10.75,10.65,-44.9,19.9,7,-23020,27.1,3.5,11,11
2018-12-10 10:36:26.8064,172.8,18.4,10.75,10.65,-44.9,19.94,1,682.6,-33,28,11,11
2018-12-10 10:36:27.0564,172.8,18.4,10.75,10.65,-44.9,19.92,2,682.6,-33,28,11,11
2018-12-10 10:36:27.3064,172.8,18.4,10.75,10.65,-44.9,19.94,61,684.4,679.5,0,11,11
2018-12-10 10:36:27.5565,172.8,18.4,10.75,10.65,-45,19.93,62,425,425,0,11,11
2018-12-10 10:36:27.8065,172.8,18.4,10.75,10.65,-45,19.92,64,34.3,34.7,0,11,11
2018-12-10 10:36:28.0565,172.8,18.4,10.75,10.65,-44.9,19.93,3,682.6,-33,26,11,11
2018-12-10 10:36:28.3065,172.8,18.4,10.75,10.65,-44.9,19.92,4,682.6,-33,26,11,11
2018-12-10 10:36:28.5565,172.8,18.4,10.75,10.65,-44.9,19.94,65,-23010,-23030,0,11,11
2018-12-10 10:36:28.8065,172.8,18.4,10.75,10.65,-44.9,19.91,66,4680,4680,0,11,11
2018-12-10 10:36:29.0565,172.8,18.4,10.75,10.65,-45,19.91,1,682.6,-33,28,11,11
2018-12-10 10:36:29.3065,172.8,18.4,10.75,10.65,-44.9,19.97,2,682.6,-33,28,11,11
2018-12-10 10:36:29.5565,172.8,18.4,10.75,10.65,-44.9,19.94,65,-23000,-23020,0,11,11
2018-12-10 10:36:29.8065,172.8,18.4,10.75,10.65,-44.9,19.93,51,3.49,3.46,0,11,11
2018-12-10 10:36:30.0565,172.8,18.4,10.75,10.65,-44.9,19.92,63,50,50,0,11,11
2018-12-10 10:36:30.3065,172.8,18.4,10.75,10.65,-44.9,19.93,67,27.2,27.1,0,11,11
2018-12-10 10:36:30.5564,172.8,18.4,10.75,10.65,-45,19.92,52,3.49,3.46,0,11,11
2018-12-10 10:36:30.8064,172.8,18.4,10.75,10.65,-44.9,19.97,6,-22990,27.2,3.5,11,11
2018-12-10 10:36:31.0564,172.8,18.4,10.75,10.65,-44.9,19.94,7,-23020,27.1,3.5,11,11
2018-12-10 10:36:31.3064,172.8,18.4,10.75,10.65,-44.9,19.95,1,682.5,-33,28,10.5,11
2018-12-10 10:36:31.5565,172.8,18.4,10.75,10.65,-44.9,19.93,2,682.4,-33,28,10.5,11
2018-12-10 10:36:31.8065,172.8,18.4,10.75,10.65,-45,19.94,61,684.3,679.4,0,10.5,11
2018-12-10 10:36:32.0565,172.8,18.4,10.75,10.65,-44.9,19.92,62,425,425,0,10.5,11
2018-12-10 10:36:32.3065,172.8,18.4,10.75,10.65,-44.9,19.93,64,34.2,34.7,0,10.5,11
2018-12-10 10:36:32.5565,172.8,18.4,10.75,10.65,-44.9,19.9,3,682.5,-33,26,10.5,11
2018-12-10 10:36:32.8065,172.8,18.4,10.75,10.65,-44.9,19.93,4,682.4,-33,26,10.5,11
2018-12-10 10:36:33.0565,172.8,18.4,10.75,10.65,-44.9,19.92,65,-22990,-23030,0,10.5,11
2018-12-10 10:36:33.3065,172.8,18.4,10.75,10.65,-44.9,19.93,66,4680,4680,0,10.5,11
2018-12-10 10:36:33.5565,172.8,18.4,10.75,10.65,-44.9,19.94,1,682.5,-33,28,10.5,11
2018-12-10 10:36:33.8065,172.8,18.4,10.75,10.65,-44.9,19.93,2,682.4,-33,28,10.5,11
2018-12-10 10:36:34.0565,172.8,18.4,10.75,10.65,-44.9,19.93,65,-22980,-23020,0,10.5,11
2018-12-10 10:36:34.3065,172.8,18.4,10.75,10.65,-44.9,19.93,51,3.49,3.46,0,10.5,11
2018-12-10 10:36:34.5566,172.8,18.4,10.75,10.65,-44.9,19.92,63,50,50,0,10.5,11
2018-12-10 10:36:34.8066,172.8,18.4,10.75,10.65,-44.9,19.92,67,27.2,27.1,0,10.5,11
2018-12-10 10:36:35.0566,172.8,18.4,10.75,10.65,-44.9,19.93,52,3.49,3.46,0,10.5,11
2018-12-10 10:36:35.3066,172.8,18.4,10.75,10.65,-44.9,19.93,6,-22990,27.2,3.5,10.5,11
2018-12-10 10:36:35.5566,172.8,18.4,10.75,10.65,-45,19.84,7,-23030,27.1,3.5,10.5,11
2018-12-10 10:36:35.8065,172.8,18.3,10.75,10.59,-44.9,19.93,1,682.5,-33,28,10.5,11
2018-12-10 10:36:36.0565,172.8,18.3,10.75,10.59,-44.9,19.93,2,682.4,-33,28,10.5,11
2018-12-10 10:36:36.3065,172.8,18.3,10.75,10.59,-44.9,19.93,61,684.2,679.4,0,10.5,11
2018-12-10 10:36:36.5565,172.8,18.3,10.75,10.59,-44.9,19.93,62,425,425,0,10.5,11
2018-12-10 10:36:36.8066,172.8,18.3,10.75,10.59,-45,19.93,64,34.2,34.7,0,10.5,11
2018-12-10 10:36:37.0566,172.8,18.3,10.75,10.59,-45,19.93,3,682.5,-33,26,10.5,11
2018-12-10 10:36:37.3066,172.8,18.3,10.75,10.59,-45,19.94,4,682.4,-33,26,10.5,11
2018-12-10 10:36:37.5566,172.8,18.3,10.75,10.59,-44.9,19.92,65,-22980,-23030,0,10.5,11
2018-12-10 10:36:37.8065,172.8,18.3,10.75,10.59,-44.9,19.9,66,4680,4680,0,10.5,11
2018-12-10 10:36:38.0565,172.8,18.3,10.75,10.59,-45,19.93,1,682.5,-33,28,10.5,11
2018-12-10 10:36:38.3065,172.8,18.3,10.75,10.59,-45,19.94,2,682.4,-33,28,10.5,11
2018-12-10 10:36:38.5566,172.8,18.3,10.75,10.59,-44.9,19.94,65,-22990,-23030,0,10.5,11
2018-12-10 10:36:38.8066,172.8,18.3,10.75,10.59,-44.9,19.92,51,3.49,3.46,0,10.5,11
2018-12-10 10:36:39.0566,172.8,18.3,10.75,10.59,-44.9,19.93,63,50,50,0,10.5,11
2018-12-10 10:36:39.3066,172.8,18.3,10.75,10.59,-44.9,19.92,67,27.2,27.1,0,10.5,11
2018-12-10 10:36:39.5566,172.8,18.3,10.75,10.59,-45,19.93,52,3.49,3.45,0,10.5,11
2018-12-10 10:36:39.8066,172.8,18.3,10.75,10.59,-44.9,19.93,6,-22980,27.2,3.5,10.5,11
2018-12-10 10:36:40.0566,172.8,18.3,10.75,10.59,-44.9,19.93,7,-23030,27.1,3.5,10.5,11
2018-12-10 10:36:40.3066,172.8,18.3,10.75,10.59,-44.9,19.96,1,682.2,-33,28,10.5,11
2018-12-10 10:36:40.5566,172.8,18.3,10.75,10.59,-44.9,19.92,2,682.3,-33,28,10.5,11
2018-12-10 10:36:40.8066,172.8,18.2,10.75,10.53,-44.9,19.93,61,684.2,679.2,0,10.5,11
2018-12-10 10:36:41.0566,172.8,18.2,10.75,10.53,-45,19.91,62,425,425,0,10.5,11
2018-12-10 10:36:41.3066,172.8,18.2,10.75,10.53,-45,19.94,64,34.2,34.7,0,10.5,11
2018-12-10 10:36:41.5566,172.8,18.2,10.75,10.53,-44.9,19.93,3,682.2,-33,26,10.5,11
2018-12-10 10:36:41.8066,172.8,18.2,10.75,10.53,-44.9,19.93,4,682.3,-33,26,10.5,11
2018-12-10 10:36:42.0566,172.8,18.2,10.75,10.53,-44.9,19.9,65,-22980,-23030,0,10.5,11
2018-12-10 10:36:42.3066,172.8,18.2,10.75,10.53,-45,19.94,66,4680,4680,0,10.5,11
2018-12-10 10:36:42.5566,172.8,18.2,10.75,10.53,-45,19.82,1,682.2,-33,28,10.5,11
2018-12-10 10:36:42.8065,172.8,18.2,10.75,10.53,-44.9,19.92,2,682.3,-33,28,10.5,11
2018-12-10 10:36:43.0565,172.8,18.2,10.75,10.53,-44.9,19.94,65,-22990,-23040,0,10.5,11
2018-12-10 10:36:43.3065,172.8,18.2,10.75,10.53,-44.9,19.93,51,3.49,3.46,0,10.5,11
2018-12-10 10:36:43.5565,172.8,18.2,10.75,10.53,-44.9,19.93,63,50,50,0,10.5,11
2018-12-10 10:36:43.8065,172.8,18.2,10.75,10.53,-44.9,19.92,67,27.2,27.1,0,10.5,11
2018-12-10 10:36:44.0566,172.8,18.2,10.75,10.53,-45,19.93,52,3.49,3.45,0,10.5,11
2018-12-10 10:36:44.3066,172.8,18.2,10.75,10.53,-44.9,19.92,6,-22990,27.2,3.5,10.5,11
2018-12-10 10:36:44.5566,172.8,18.2,10.75,10.53,-44.9,19.93,7,-23040,27.1,3.5,10.5,11
2018-12-10 10:36:44.8066,172.8,18.1,10.75,10.47,-44.9,19.88,1,682.2,-33,28,10.5,11
2018-12-10 10:36:45.0567,172.8,18.1,10.75,10.47,-45,19.92,2,682.3,-33,28,10.5,11
2018-12-10 10:36:45.3067,172.8,18.1,10.75,10.47,-45,19.92,61,684.1,679.2,0,10.5,11
2018-12-10 10:36:45.5567,172.8,18.1,10.75,10.47,-45,19.93,62,425,425,0,10.5,11
2018-12-10 10:36:45.8067,172.8,18.1,10.75,10.47,-45,19.93,64,34.3,34.8,0,10.5,11
2018-12-10 10:36:46.0567,172.8,18.1,10.75,10.47,-44.9,19.92,3,682.1,-33,26,10.5,11
2018-12-10 10:36:46.3066,172.8,18.1,10.75,10.47,-44.9,19.93,4,682.2,-33,26,10.5,11
2018-12-10 10:36:46.5566,172.8,18.1,10.75,10.47,-45,19.92,65,-22980,-23040,0,10.5,11
2018-12-10 10:36:46.8066,172.8,18.1,10.75,10.47,-44.9,19.93,66,4680,4680,0,10.5,11
2018-12-10 10:36:47.0566,172.8,18.1,10.75,10.47,-44.9,19.92,1,682.1,-33,28,10.5,11
2018-12-10 10:36:47.3066,172.8,18.1,10.75,10.47,-44.9,19.94,2,682.2,-33,28,10.5,11
2018-12-10 10:36:47.5567,172.8,18.1,10.75,10.47,-44.9,19.92,65,-22980,-23040,0,10.5,11
2018-12-10 10:36:47.8067,172.8,18.1,10.75,10.47,-44.9,19.93,51,3.48,3.46,0,10.5,11
2018-12-10 10:36:48.0567,172.8,18.1,10.75,10.47,-45,19.93,63,50,50,0,10.5,11
2018-12-10 10:36:48.3067,172.8,18.1,10.75,10.47,-44.9,19.91,67,27.2,27.1,0,10.5,11
2018-12-10 10:36:48.5567,172.8,18.1,10.75,10.47,-44.9,19.92,52,3.49,3.45,0,10.5,11
2018-12-10 10:36:48.8067,172.8,18.1,10.75,10.47,-44.9,19.93,6,-22990,27.2,3.5,10.5,11
2018-12-10 10:36:49.0567,172.8,18.1,10.75,10.47,-44.9,19.94,7,-23040,27.1,3.5,10.5,11
2018-12-10 10:36:49.3067,172.8,18.1,10.75,10.47,-45,19.93,1,682.1,-33,28,10.5,11
2018-12-10 10:36:49.5567,172.8,18.1,10.75,10.47,-45,19.98,2,682.2,-33,28,10.5,11
2018-12-10 10:36:49.8067,172.8,18.1,10.75,10.47,-44.9,19.91,61,683.9,679.2,0,10.5,11
2018-12-10 10:36:50.0567,172.8,18.1,10.75,10.47,-44.9,19.92,62,425,425,0,10.5,11
2018-12-10 10:36:50.3066,172.8,18.1,10.75,10.47,-44.9,19.92,64,34.3,34.8,0,10.5,11
2018-12-10 10:36:50.5566,172.8,18.1,10.75,10.47,-44.9,19.93,3,682.1,-33,26,10.5,11
2018-12-10 10:36:50.8066,172.8,18,10.75,10.42,-45,19.93,4,682.2,-33,26,10.5,11
2018-12-10 10:36:51.0566,172.8,18,10.75,10.42,-45,19.93,65,-22990,-23050,0,10.5,11
2018-12-10 10:36:51.3067,172.8,18,10.75,10.42,-44.9,19.92,66,4680,4680,0,10.5,11
2018-12-10 10:36:51.5568,172.8,18,10.75,10.42,-44.9,19.92,1,682.1,-33,28,10.5,11
2018-12-10 10:36:51.8068,172.8,18,10.5,10.42,-45,19.94,2,682.2,-33,28,10.5,11
2018-12-10 10:36:52.0568,172.8,18,10.5,10.42,-45,19.92,65,-22980,-23040,0,10.5,11
2018-12-10 10:36:52.3068,172.8,18,10.5,10.42,-44.9,19.92,51,3.48,3.46,0,10.5,11
2018-12-10 10:36:52.5567,172.8,18,10.5,10.42,-44.9,19.93,63,50,50,0,10.5,11
2018-12-10 10:36:52.8067,172.8,18,10.5,10.42,-44.9,19.93,67,27.2,27.1,0,10.5,11
2018-12-10 10:36:53.0567,172.8,18,10.5,10.42,-44.9,19.91,52,3.49,3.45,0,10.5,11
2018-12-10 10:36:53.3067,172.8,18,10.5,10.42,-44.9,19.93,6,-22980,27.2,3.5,10.5,10.5
2018-12-10 10:36:53.5567,172.8,18,10.5,10.42,-44.9,19.92,7,-23030,27.1,3.5,10.5,10.5
2018-12-10 10:36:53.8068,172.8,18,10.5,10.42,-44.9,19.94,1,682,-33,28,10.5,10.5
2018-12-10 10:36:54.0568,172.8,18,10.5,10.42,-44.9,19.92,2,682,-33,28,10.5,10.5
2018-12-10 10:36:54.3068,172.8,18,10.5,10.42,-44.9,19.94,61,683.9,678.9,0,10.5,10.5
2018-12-10 10:36:54.5568,172.8,18,10.5,10.42,-44.9,19.93,62,425,425,0,10.5,10.5
2018-12-10 10:36:54.8068,172.8,18,10.5,10.42,-45,19.93,64,34.2,34.6,0,10.5,10.5
2018-12-10 10:36:55.0568,172.8,18,10.5,10.42,-44.9,19.94,3,682,-33,26,10.5,10.5
2018-12-10 10:36:55.3068,172.8,18,10.5,10.42,-44.9,19.93,4,682,-33,26,10.5,10.5
2018-12-10 10:36:55.5568,172.8,18,10.5,10.42,-44.9,19.92,65,-22980,-23020,0,10.5,10.5
2018-12-10 10:36:55.8068,172.8,18,10.5,10.42,-44.9,19.93,66,4680,4680,0,10.5,10.5
2018-12-10 10:36:56.0568,172.8,18,10.5,10.42,-44.9,19.93,1,682,-33,28,10.5,10.5
2018-12-10 10:36:56.3068,172.8,18,10.5,10.42,-44.9,19.92,2,682,-33,28,10.5,10.5
2018-12-10 10:36:56.5568,172.8,18,10.5,10.42,-44.9,19.9,65,-22980,-23020,0,10.5,10.5
2018-12-10 10:36:56.8068,172.8,18,10.5,10.42,-44.9,19.92,51,3.48,3.46,0,10.5,10.5
2018-12-10 10:36:57.0568,172.8,18,10.5,10.42,-44.9,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:36:57.3068,172.8,18,10.5,10.42,-44.9,19.96,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:36:57.5568,172.8,18,10.5,10.42,-44.9,19.92,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:36:57.8068,172.8,18,10.5,10.42,-44.9,19.93,6,-22990,27.2,3.5,10.5,10.5
2018-12-10 10:36:58.0568,172.8,18,10.5,10.42,-44.9,19.92,7,-23020,27.1,3.5,10.5,10.5
2018-12-10 10:36:58.3068,172.8,18,10.5,10.42,-44.9,19.91,1,682,-33,28,10.5,10.5
2018-12-10 10:36:58.5568,172.8,18,10.5,10.42,-45,19.91,2,682,-33,28,10.5,10.5
2018-12-10 10:36:58.8068,172.8,18,10.5,10.42,-45,20.03,61,683.8,679,0,10.5,10.5
2018-12-10 10:36:59.0568,172.8,18,10.5,10.42,-44.9,19.93,62,425,425,0,10.5,10.5
2018-12-10 10:36:59.3068,172.8,18,10.5,10.42,-44.9,19.94,64,34.2,34.7,0,10.5,10.5
2018-12-10 10:36:59.5568,172.8,18,10.5,10.42,-44.9,19.93,3,682,-33,26,10.5,10.5
2018-12-10 10:36:59.8068,172.8,18,10.5,10.42,-44.9,19.92,4,682,-33,26,10.5,10.5
2018-12-10 10:37:00.0568,172.8,18,10.5,10.42,-44.9,19.93,65,-22990,-23020,0,10.5,10.5
2018-12-10 10:37:00.3068,172.8,18,10.5,10.42,-44.9,19.93,66,4680,4680,0,10.5,10.5
2018-12-10 10:37:00.5568,172.8,18,10.5,10.42,-44.9,19.93,1,681.9,-33,28,10.5,10.5
2018-12-10 10:37:00.8068,172.8,18,10.5,10.42,-44.9,19.93,2,682,-33,28,10.5,10.5
2018-12-10 10:37:01.0568,172.8,18,10.5,10.42,-44.9,19.93,65,-22990,-23020,0,10.5,10.5
2018-12-10 10:37:01.3068,172.8,18,10.5,10.42,-44.9,19.94,51,3.48,3.46,0,10.5,10.5
2018-12-10 10:37:01.5568,172.8,18,10.5,10.42,-44.9,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:37:01.8068,172.8,18,10.5,10.42,-44.9,19.93,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:02.0567,172.8,18,10.5,10.42,-44.9,19.92,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:37:02.3067,172.8,18,10.5,10.42,-44.9,19.93,6,-22990,27.2,3.5,10.5,10.5
2018-12-10 10:37:02.5568,172.8,18,10.5,10.42,-44.9,19.93,7,-23010,27.1,3.5,10.5,10.5
2018-12-10 10:37:02.8068,172.8,18,10.5,10.42,-44.9,19.93,1,681.9,-33,28,10.5,10.5
2018-12-10 10:37:03.0568,172.8,18,10.5,10.42,-44.9,19.93,2,682,-33,28,10.5,10.5
2018-12-10 10:37:03.3068,172.8,18,10.5,10.42,-44.9,19.92,61,683.7,678.8,0,10.5,10.5
2018-12-10 10:37:03.5569,172.8,18,10.5,10.42,-44.9,19.94,62,425,425,0,10.5,10.5
2018-12-10 10:37:03.8069,172.8,18,10.5,10.42,-44.9,19.92,64,34.3,34.7,0,10.5,10.5
2018-12-10 10:37:04.0569,172.8,18,10.5,10.42,-45,19.93,3,681.9,-33,26,10.5,10.5
2018-12-10 10:37:04.3069,172.8,18,10.5,10.42,-44.9,19.93,4,682,-33,26,10.5,10.5
2018-12-10 10:37:04.5569,172.8,18,10.5,10.42,-45,19.93,65,-23000,-23020,0,10.5,10.5
2018-12-10 10:37:04.8069,172.8,18,10.5,10.42,-44.9,19.93,66,4690,4680,0,10.5,10.5
2018-12-10 10:37:05.0568,172.8,18,10.5,10.42,-44.9,19.93,1,681.9,-33,28,10.5,10.5
2018-12-10 10:37:05.3068,172.8,18,10.5,10.42,-44.9,19.94,2,682,-33,28,10.5,10.5
2018-12-10 10:37:05.5569,172.8,18,10.5,10.42,-44.9,19.94,65,-23000,-23010,0,10.5,10.5
2018-12-10 10:37:05.8069,172.8,18,10.5,10.42,-44.9,19.89,51,3.48,3.46,0,10.5,10.5
2018-12-10 10:37:06.0569,172.8,18,10.5,10.42,-44.9,19.94,63,50,50,0,10.5,10.5
2018-12-10 10:37:06.3069,172.8,18,10.5,10.42,-44.9,19.93,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:06.5569,172.8,18,10.5,10.42,-44.9,19.92,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:37:06.8069,172.8,17.9,10.5,10.36,-44.9,19.92,6,-23000,27.2,3.5,10.5,10.5
2018-12-10 10:37:07.0569,172.8,17.9,10.5,10.36,-45,19.96,7,-23020,27.1,3.5,10.5,10.5
2018-12-10 10:37:07.3069,172.8,17.9,10.5,10.36,-44.9,19.93,1,681.7,-33,28,10.5,10.5
2018-12-10 10:37:07.5569,172.8,17.9,10.5,10.36,-45,19.93,2,681.8,-33,28,10.5,10.5
2018-12-10 10:37:07.8069,172.8,17.9,10.5,10.36,-44.9,19.92,61,683.7,678.7,0,10.5,10.5
2018-12-10 10:37:08.0569,172.8,17.9,10.5,10.36,-44.9,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:37:08.3069,172.8,17.9,10.5,10.36,-45,19.9,64,34.3,34.7,0,10.5,10.5
2018-12-10 10:37:08.5569,172.8,17.9,10.5,10.36,-45,19.92,3,681.7,-33,26,10.5,10.5
2018-12-10 10:37:08.8069,172.8,17.9,10.5,10.36,-44.9,19.93,4,681.8,-33,26,10.5,10.5
2018-12-10 10:37:09.0569,172.8,17.9,10.5,10.36,-44.9,19.94,65,-23000,-23010,0,10.5,10.5
2018-12-10 10:37:09.3069,172.8,17.9,10.5,10.36,-44.9,19.92,66,4670,4670,0,10.5,10.5
2018-12-10 10:37:09.5569,172.8,17.9,10.5,10.36,-44.9,19.93,1,681.7,-33,28,10.5,10.5
2018-12-10 10:37:09.8069,172.8,17.9,10.5,10.36,-44.9,19.93,2,681.8,-33,28,10.5,10.5
2018-12-10 10:37:10.0569,172.8,17.9,10.5,10.36,-44.9,19.93,65,-23010,-23020,0,10.5,10.5
2018-12-10 10:37:10.3069,172.8,17.9,10.5,10.36,-45,19.81,51,3.48,3.45,0,10.5,10.5
2018-12-10 10:37:10.5569,172.8,17.8,10.5,10.3,-44.9,19.91,63,50,50,0,10.5,10.5
2018-12-10 10:37:10.8069,172.8,17.8,10.5,10.3,-44.9,19.94,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:11.0569,172.8,17.8,10.5,10.3,-44.9,19.93,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:37:11.3069,172.8,17.8,10.5,10.3,-45,19.92,6,-23000,27.2,3.5,10.5,10.5
2018-12-10 10:37:11.5569,172.8,17.7,10.5,10.24,-44.9,19.92,7,-23010,27.1,3.5,10.5,10.5
2018-12-10 10:37:11.8069,172.8,17.7,10.5,10.24,-44.9,19.98,1,681.7,-33,28,10.5,10.5
2018-12-10 10:37:12.0569,172.8,17.7,10.5,10.24,-44.9,19.92,2,681.8,-33,28,10.5,10.5
2018-12-10 10:37:12.3069,172.8,17.7,10.5,10.24,-44.9,19.93,61,683.5,678.7,0,10.5,10.5
2018-12-10 10:37:12.5569,172.8,17.7,10.5,10.24,-44.9,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:37:12.8069,172.8,17.7,10.5,10.24,-45,19.93,64,34.3,34.7,0,10.5,10.5
2018-12-10 10:37:13.0569,172.8,17.7,10.5,10.24,-45,19.92,3,681.7,-33,26,10.5,10.5
2018-12-10 10:37:13.3069,172.8,17.7,10.5,10.24,-44.9,20,4,681.8,-33,26,10.5,10.5
2018-12-10 10:37:13.5569,172.8,17.7,10.5,10.24,-44.9,19.92,65,-23010,-23010,0,10.5,10.5
2018-12-10 10:37:13.8069,172.8,17.7,10.5,10.24,-44.9,19.94,66,4680,4680,0,10.5,10.5
2018-12-10 10:37:14.0569,172.8,17.7,10.5,10.24,-45,19.93,1,681.7,-33,28,10.5,10.5
2018-12-10 10:37:14.3068,172.8,17.7,10.5,10.24,-45,19.92,2,681.8,-33,28,10.5,10.5
2018-12-10 10:37:14.5568,172.8,17.7,10.5,10.24,-44.9,19.93,65,-23000,-23010,0,10.5,10.5
2018-12-10 10:37:14.8068,172.8,17.7,10.5,10.24,-44.9,19.93,51,3.48,3.45,0,10.5,10.5
2018-12-10 10:37:15.0568,172.8,17.7,10.5,10.24,-44.9,19.99,63,50,50,0,10.5,10.5
2018-12-10 10:37:15.3068,172.8,17.7,10.5,10.24,-45,19.93,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:15.5568,172.8,17.7,10.5,10.24,-45,19.92,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:37:15.8068,172.8,17.7,10.5,10.24,-45,19.93,6,-23010,27.2,3.5,10.5,10.5
2018-12-10 10:37:16.0568,172.8,17.7,10.5,10.24,-44.9,19.93,7,-23020,27.1,3.5,10.5,10.5
2018-12-10 10:37:16.3068,172.8,17.7,10.5,10.24,-44.9,19.92,1,681.6,-33,28,10.5,10.5
2018-12-10 10:37:16.5569,172.8,17.7,10.5,10.24,-45,19.93,2,681.6,-33.2,28,10.5,10.5
2018-12-10 10:37:16.8069,172.8,17.7,10.5,10.24,-45,19.92,61,683.4,678.6,0,10.5,10.5
2018-12-10 10:37:17.0569,172.8,17.7,10.5,10.24,-44.9,19.93,62,425,425,0,10.5,10.5
2018-12-10 10:37:17.3069,172.8,17.7,10.5,10.24,-44.9,19.91,64,34.2,34.6,0,10.5,10.5
2018-12-10 10:37:17.5569,172.8,17.7,10.5,10.24,-44.9,19.93,3,681.6,-33,26,10.5,10.5
2018-12-10 10:37:17.8070,172.8,17.7,10.5,10.24,-44.9,19.92,4,681.6,-33.2,26,10.5,10.5
2018-12-10 10:37:18.0570,172.8,17.7,10.5,10.24,-44.9,19.93,65,-23010,-23010,0,10.5,10.5
2018-12-10 10:37:18.3070,172.8,17.7,10.5,10.24,-44.9,19.91,66,4680,4680,0,10.5,10.5
2018-12-10 10:37:18.5570,172.8,17.7,10.5,10.24,-44.9,19.92,1,681.6,-33,28,10.5,10.5
2018-12-10 10:37:18.8070,172.8,17.7,10.5,10.24,-44.9,19.93,2,681.6,-33.2,28,10.5,10.5
2018-12-10 10:37:19.0570,172.8,17.7,10.5,10.24,-44.9,19.92,65,-23010,-23010,0,10.5,10.5
2018-12-10 10:37:19.3070,172.8,17.7,10.5,10.24,-45,19.92,51,3.48,3.45,0,10.5,10.5
2018-12-10 10:37:19.5570,172.8,17.7,10.5,10.24,-45,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:37:19.8070,172.8,17.7,10.5,10.24,-44.9,19.93,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:20.0570,172.8,17.7,10.5,10.24,-44.9,19.92,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:37:20.3070,172.8,17.7,10.5,10.24,-44.9,19.92,6,-23020,27.2,3.5,10.5,10.5
2018-12-10 10:37:20.5570,172.8,17.7,10.5,10.24,-45,19.92,7,-23010,27.1,3.5,10.5,10.5
2018-12-10 10:37:20.8070,172.8,17.6,10.5,10.19,-45,19.93,1,681.6,-33,28,10.5,10.5
2018-12-10 10:37:21.0570,172.8,17.6,10.5,10.19,-44.9,19.93,2,681.6,-33.2,28,10.5,10.5
2018-12-10 10:37:21.3070,172.8,17.6,10.5,10.19,-44.9,19.94,61,683.3,678.5,0,10.5,10.5
2018-12-10 10:37:21.5570,172.8,17.6,10.5,10.19,-44.9,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:37:21.8070,172.8,17.6,10.5,10.19,-44.9,19.92,64,34.2,34.6,0,10.5,10.5
2018-12-10 10:37:22.0570,172.8,17.6,10.5,10.19,-44.9,19.92,3,681.5,-33,26,10.5,10.5
2018-12-10 10:37:22.3070,172.8,17.6,10.5,10.19,-45,19.94,4,681.4,-33,26,10.5,10.5
2018-12-10 10:37:22.5570,172.8,17.6,10.5,10.19,-44.9,19.93,65,-23020,-23020,0,10.5,10.5
2018-12-10 10:37:22.8070,172.8,17.6,10.5,10.19,-44.9,19.94,66,4680,4680,0,10.5,10.5
2018-12-10 10:37:23.0570,172.8,17.6,10.5,10.19,-44.9,19.93,1,681.5,-33,28,10.5,10.5
2018-12-10 10:37:23.3070,172.8,17.6,10.5,10.19,-44.9,19.92,2,681.4,-33,28,10.5,10.5
2018-12-10 10:37:23.5570,172.8,17.6,10.5,10.19,-45,19.92,65,-23010,-23010,0,10.5,10.5
2018-12-10 10:37:23.8070,172.8,17.6,10.5,10.19,-44.9,19.93,51,3.48,3.45,0,10.5,10.5
2018-12-10 10:37:24.0570,172.8,17.6,10.5,10.19,-44.9,19.94,63,50,50,0,10.5,10.5
2018-12-10 10:37:24.3070,172.8,17.6,10.5,10.19,-44.9,19.89,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:24.5570,172.8,17.6,10.5,10.19,-44.9,19.91,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:37:24.8070,172.8,17.6,10.5,10.19,-44.9,19.93,6,-23010,27.2,3.4,10.5,10.5
2018-12-10 10:37:25.0570,172.8,17.6,10.5,10.19,-45,19.93,7,-23010,27.1,3.5,10.5,10.5
2018-12-10 10:37:25.3070,172.8,17.6,10.5,10.19,-44.9,19.93,1,681.5,-33,28,10.5,10.5
2018-12-10 10:37:25.5570,172.8,17.6,10.5,10.19,-44.9,19.93,2,681.4,-33,28,10.5,10.5
2018-12-10 10:37:25.8070,172.8,17.6,10.5,10.19,-44.9,19.93,61,683.2,678.4,0,10.5,10.5
2018-12-10 10:37:26.0570,172.8,17.6,10.5,10.19,-45,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:37:26.3070,172.8,17.6,10.5,10.19,-44.9,19.92,64,34.3,34.7,0,10.5,10.5
2018-12-10 10:37:26.5570,172.8,17.6,10.5,10.19,-45,19.98,3,681.5,-33,26,10.5,10.5
2018-12-10 10:37:26.8070,172.8,17.6,10.5,10.19,-44.9,19.89,4,681.4,-33,26,10.5,10.5
2018-12-10 10:37:27.0570,172.8,17.6,10.5,10.19,-44.9,19.96,65,-23010,-23010,0,10.5,10.5
2018-12-10 10:37:27.3070,172.8,17.6,10.5,10.19,-45,19.93,66,4680,4670,0,10.5,10.5
2018-12-10 10:37:27.5571,172.8,17.6,10.5,10.19,-45,19.93,1,681.5,-33,28,10.5,10.5
2018-12-10 10:37:27.8071,172.8,17.6,10.5,10.19,-45,19.92,2,681.4,-33,28,10.5,10.5
2018-12-10 10:37:28.0571,172.8,17.6,10.5,10.19,-44.9,19.92,65,-23010,-23010,0,10.5,10.5
2018-12-10 10:37:28.3071,172.8,17.6,10.5,10.19,-44.9,19.93,51,3.48,3.45,0,10.5,10.5
2018-12-10 10:37:28.5571,172.8,17.6,10.5,10.19,-45,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:37:28.8071,172.8,17.6,10.5,10.19,-45,20.08,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:29.0571,172.8,17.6,10.5,10.19,-44.9,19.92,52,3.49,3.45,0,10.5,10.5
2018-12-10 10:37:29.3071,172.8,17.6,10.5,10.19,-44.9,19.92,6,-23010,27.2,3.4,10.5,10.5
2018-12-10 10:37:29.5571,172.8,17.6,10.5,10.19,-44.9,19.93,7,-23010,27.1,3.5,10.5,10.5
2018-12-10 10:37:29.8071,172.8,17.6,10.25,10.19,-44.9,19.93,1,681.3,-33.2,28,10.5,10.5
2018-12-10 10:37:30.0571,172.8,17.6,10.25,10.19,-44.9,19.92,2,681.3,-33,28,10.5,10.5
2018-12-10 10:37:30.3071,172.8,17.6,10.25,10.19,-44.9,19.93,61,683.1,678.3,0,10.5,10.5
2018-12-10 10:37:30.5571,172.8,17.6,10.25,10.19,-44.9,19.89,62,425,425,0,10.5,10.5
2018-12-10 10:37:30.8070,172.8,17.6,10.25,10.19,-44.9,19.92,64,34.3,34.7,0,10.5,10.5
2018-12-10 10:37:31.0570,172.8,17.6,10.25,10.19,-44.9,19.93,3,681.3,-33.2,26,10.5,10.5
2018-12-10 10:37:31.3070,172.8,17.6,10.25,10.19,-44.9,19.93,4,681.3,-33,26,10.5,10.5
2018-12-10 10:37:31.5570,172.8,17.6,10.25,10.19,-45,19.93,65,-23010,-23020,0,10.5,10.5
2018-12-10 10:37:31.8071,172.8,17.6,10.25,10.19,-44.9,19.92,66,4670,4670,0,10.5,10.5
2018-12-10 10:37:32.0571,172.8,17.6,10.25,10.19,-44.9,19.97,1,681.3,-33.2,28,10.5,10.5
2018-12-10 10:37:32.3072,172.8,17.6,10.25,10.19,-44.9,19.93,2,681.3,-33,28,10.5,10.5
2018-12-10 10:37:32.5571,172.8,17.6,10.25,10.19,-44.9,19.93,65,-23000,-23020,0,10.5,10.5
2018-12-10 10:37:32.8071,172.8,17.6,10.25,10.19,-45,19.92,51,3.48,3.45,0,10.5,10.5
2018-12-10 10:37:33.0571,172.8,17.6,10.25,10.19,-44.9,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:37:33.3071,172.8,17.6,10.25,10.19,-44.9,19.93,67,27.2,27.1,0,10.5,10.5
2018-12-10 10:37:33.5571,172.8,17.6,10.25,10.19,-44.9,19.92,52,3.48,3.44,0,10.5,10.5
2018-12-10 10:37:33.8071,172.8,17.6,10.25,10.19,-44.9,19.94,6,-23000,27.2,3.4,10.5,10.5
2018-12-10 10:37:34.0571,172.8,17.6,10.25,10.19,-45,19.93,7,-23020,27.1,3.5,10.5,10.5
2018-12-10 10:37:34.3072,172.8,17.6,10.25,10.19,-45,19.92,1,681.3,-33.2,28,10.5,10.5
2018-12-10 10:37:34.5572,172.8,17.6,10.25,10.19,-44.9,19.93,2,681.3,-33,28,10.5,10.5
2018-12-10 10:37:34.8072,172.8,17.6,10.25,10.19,-44.9,19.94,61,683.1,678.2,0,10.5,10.5
2018-12-10 10:37:35.0572,172.8,17.6,10.25,10.19,-44.9,19.93,62,425,425,0,10.5,10.5
2018-12-10 10:37:35.3072,172.8,17.6,10.25,10.19,-45,19.91,64,34.3,34.8,0,10.5,10.5
2018-12-10 10:37:35.5572,172.8,17.6,10.25,10.19,-45,19.93,3,681.3,-33.2,26,10.5,10.5
2018-12-10 10:37:35.8072,172.8,17.6,10.25,10.19,-45,19.93,4,681.3,-33,26,10.5,10.5
2018-12-10 10:37:36.0572,172.8,17.6,10.25,10.19,-44.9,19.93,65,-22980,-23010,0,10.5,10.5
2018-12-10 10:37:36.3072,172.8,17.6,10.25,10.19,-44.9,19.92,66,4680,4680,0,10.5,10.5
2018-12-10 10:37:36.5572,172.8,17.6,10.25,10.19,-44.9,19.93,1,681.2,-33.2,28,10,10.5
2018-12-10 10:37:36.8072,172.8,17.5,10.25,10.13,-44.9,19.92,2,681.1,-33.2,28,10,10.5
2018-12-10 10:37:37.0571,172.8,17.5,10.25,10.13,-44.9,19.94,65,-22990,-23020,0,10,10.5
2018-12-10 10:37:37.3071,172.8,17.5,10.25,10.13,-44.9,19.93,51,3.48,3.45,0,10,10.5
2018-12-10 10:37:37.5571,172.8,17.5,10.25,10.13,-44.9,19.9,63,50,50,0,10,10.5
2018-12-10 10:37:37.8071,172.8,17.5,10.25,10.13,-44.9,19.95,67,27.2,27.1,0,10,10.5
2018-12-10 10:37:38.0572,172.8,17.5,10.25,10.13,-44.9,19.93,52,3.48,3.44,0,10,10.5
2018-12-10 10:37:38.3072,172.8,17.5,10.25,10.13,-44.9,19.93,6,-22990,27.2,3.4,10,10.5
2018-12-10 10:37:38.5572,172.8,17.5,10.25,10.13,-44.9,19.92,7,-23030,27.1,3.5,10,10.5
2018-12-10 10:37:38.8072,172.8,17.5,10.25,10.13,-44.9,19.92,1,681.2,-33.2,28,10,10.5
2018-12-10 10:37:39.0572,172.8,17.5,10.25,10.13,-44.9,19.93,2,681.1,-33.2,28,10,10.5
2018-12-10 10:37:39.3072,172.8,17.5,10.25,10.13,-44.9,19.93,61,682.9,678.1,0,10,10.5
2018-12-10 10:37:39.5572,172.8,17.4,10.25,10.07,-44.9,19.93,62,425,425,0,10,10.5
2018-12-10 10:37:39.8072,172.8,17.4,10.25,10.07,-44.9,19.92,64,34.3,34.7,0,10,10.5
2018-12-10 10:37:40.0572,172.8,17.4,10.25,10.07,-44.9,19.94,3,681.2,-33.2,26,10,10.5
2018-12-10 10:37:40.3072,172.8,17.4,10.25,10.07,-44.9,19.92,4,681.1,-33.2,26,10,10.5
2018-12-10 10:37:40.5572,172.8,17.4,10.25,10.07,-44.9,19.96,65,-22980,-23020,0,10,10.5
2018-12-10 10:37:40.8072,172.8,17.3,10.25,10.01,-44.9,19.93,66,4690,4690,0,10,10.5
2018-12-10 10:37:41.0573,172.8,17.3,10.25,10.01,-44.9,19.92,1,681.2,-33.2,28,10,10.5
2018-12-10 10:37:41.3073,172.8,17.3,10.25,10.01,-44.9,19.93,2,681.1,-33.2,28,10,10.5
2018-12-10 10:37:41.5573,172.8,17.3,10.25,10.01,-44.9,19.93,65,-22980,-23020,0,10,10.5
2018-12-10 10:37:41.8073,172.8,17.3,10.25,10.01,-44.9,19.93,51,3.48,3.45,0,10,10.5
2018-12-10 10:37:42.0573,172.8,17.3,10.25,10.01,-44.9,19.93,63,50,50,0,10,10.5
2018-12-10 10:37:42.3073,172.8,17.3,10.25,10.01,-44.9,19.95,67,27.2,27.1,0,10,10.5
2018-12-10 10:37:42.5572,172.8,17.3,10.25,10.01,-44.9,19.93,52,3.48,3.44,0,10,10.5
2018-12-10 10:37:42.8072,172.8,17.3,10.25,10.01,-44.9,19.92,6,-22990,27.2,3.4,10,10.5
2018-12-10 10:37:43.0572,172.8,17.3,10.25,10.01,-44.9,19.92,7,-23030,27.1,3.5,10,10.5
2018-12-10 10:37:43.3072,172.8,17.3,10.25,10.01,-44.9,19.93,1,681.2,-33.2,28,10,10.5
2018-12-10 10:37:43.5572,172.8,17.3,10.25,10.01,-44.9,19.93,2,681.1,-33.2,28,10,10.5
2018-12-10 10:37:43.8072,172.8,17.3,10.25,10.01,-44.9,19.93,61,682.8,678,0,10,10.5
2018-12-10 10:37:44.0572,172.8,17.3,10.25,10.01,-44.9,19.93,62,425,425,0,10,10.5
2018-12-10 10:37:44.3072,172.8,17.3,10.25,10.01,-44.9,19.93,64,34.3,34.8,0,10,10.5
2018-12-10 10:37:44.5572,172.8,17.3,10.25,10.01,-44.9,19.94,3,681,-33.2,26,10,10.5
2018-12-10 10:37:44.8073,172.8,17.3,10.25,10.01,-44.9,19.92,4,681,-33.2,26,10,10.5
2018-12-10 10:37:45.0573,172.8,17.3,10.25,10.01,-44.9,19.92,65,-22980,-23030,0,10,10.5
2018-12-10 10:37:45.3072,172.8,17.3,10.25,10.01,-44.9,19.94,66,4690,4690,0,10,10.5
2018-12-10 10:37:45.5572,172.8,17.3,10.25,10.01,-44.9,19.93,1,681,-33.2,28,10,10.5
2018-12-10 10:37:45.8072,172.8,17.3,10.25,10.01,-44.9,19.92,2,681,-33.2,28,10,10.5
2018-12-10 10:37:46.0572,172.8,17.3,10.25,10.01,-44.9,19.93,65,-22980,-23030,0,10,10.5
2018-12-10 10:37:46.3072,172.8,17.3,10.25,10.01,-44.9,19.93,51,3.48,3.44,0,10,10.5
2018-12-10 10:37:46.5573,172.8,17.3,10.25,10.01,-45,19.93,63,50,50,0,10,10.5
2018-12-10 10:37:46.8073,172.8,17.3,10.25,10.01,-45,20,67,27.2,27.1,0,10,10.5
2018-12-10 10:37:47.0573,172.8,17.3,10.25,10.01,-44.9,19.92,52,3.48,3.44,0,10,10.5
2018-12-10 10:37:47.3073,172.8,17.3,10.25,10.01,-44.9,19.92,6,-22980,27.2,3.4,10,10.5
2018-12-10 10:37:47.5573,172.8,17.3,10.25,10.01,-44.9,19.93,7,-23030,27.1,3.5,10,10.5
2018-12-10 10:37:47.8072,172.8,17.3,10.25,10.01,-44.9,19.92,1,681,-33.2,28,10,10.5
2018-12-10 10:37:48.0572,172.8,17.3,10.25,10.01,-45,19.92,2,681,-33.2,28,10,10.5
2018-12-10 10:37:48.3072,172.8,17.3,10.25,10.01,-45,19.93,61,682.6,677.9,0,10,10.5
2018-12-10 10:37:48.5572,172.8,17.3,10.25,10.01,-44.9,19.93,62,425,425,0,10,10.5
2018-12-10 10:37:48.8072,172.8,17.3,10.25,10.01,-44.9,19.93,64,34.3,34.8,0,10,10.5
2018-12-10 10:37:49.0572,172.8,17.3,10.25,10.01,-44.9,19.93,3,681,-33.2,26,10,10.5
2018-12-10 10:37:49.3072,172.8,17.3,10.25,10.01,-45,19.93,4,681,-33.2,26,10,10.5
2018-12-10 10:37:49.5572,172.8,17.3,10.25,10.01,-45,19.91,65,-22980,-23030,0,10,10.5
2018-12-10 10:37:49.8072,172.8,17.2,10.25,9.95,-45,19.92,66,4680,4680,0,10,10.5
2018-12-10 10:37:50.0573,172.8,17.2,10.25,9.95,-42.6,19.92,1,681,-33.2,28,10,10.5
2018-12-10 10:37:50.3073,172.8,17.2,10.25,9.95,-2.1,19.92,2,681,-33.2,28,10,10.5
2018-12-10 10:37:50.5573,172.8,17.2,10.25,9.95,0.5,19.92,65,-580,-630,0,10,10.5
2018-12-10 10:37:50.8073,172.8,17.2,10.25,9.95,0.4,19.93,51,3.48,3.44,0,10,10.5
2018-12-10 10:37:51.0573,172.8,17.2,10.25,9.95,0.3,19.93,63,50,50,0,10,10.5
2018-12-10 10:37:51.3073,172.8,17.2,10.25,9.95,0.3,19.94,67,27.2,27.1,0,10,10.5
2018-12-10 10:37:51.5573,172.8,17.2,10.25,9.95,0.2,19.92,52,3.48,3.44,0,10,10.5
2018-12-10 10:37:51.8073,172.8,17.2,10.25,9.95,0.2,19.94,6,-750,27.2,3.4,10,10.5
2018-12-10 10:37:52.0573,172.8,17.2,10.25,9.95,0.2,19.93,7,-810,27.1,3.5,10,10.5
2018-12-10 10:37:52.3073,172.8,17.2,10.25,9.95,0.1,19.93,1,680.8,-33.2,28,10,10.5
2018-12-10 10:37:52.5573,172.8,17.2,10.25,9.95,0.1,19.92,2,680.9,-33.2,28,10,10.5
2018-12-10 10:37:52.8073,172.8,17.2,10.25,9.95,0.1,19.93,61,685.5,680.7,0,10,10.5
2018-12-10 10:37:53.0573,172.8,17.2,10.25,9.95,0.1,19.93,62,425,425,0,10,10.5
2018-12-10 10:37:53.3074,172.8,17.2,10.25,9.95,0.1,19.93,64,8.3,8.5,0,10,10.5
2018-12-10 10:37:53.5574,172.8,17.2,10.25,9.95,0.1,19.93,3,680.8,-33.2,26,10,10.5
2018-12-10 10:37:53.8074,172.8,17.2,10.25,9.95,0.1,19.93,4,680.9,-33.2,26,10,10.5
2018-12-10 10:37:54.0574,172.8,17.2,10.25,9.95,0.1,19.94,65,-810,-870,0,10,10.5
2018-12-10 10:37:54.3074,172.8,17.2,10.25,9.95,0,19.93,66,5180,5180,0,10,10.5
2018-12-10 10:37:54.5574,172.8,17.2,10.25,9.95,0,19.92,1,680.8,-33.2,28,10,10.5
2018-12-10 10:37:54.8074,172.8,17.2,10.25,9.95,0,19.92,2,680.9,-33.2,28,10,10.5
2018-12-10 10:37:55.0574,172.8,17.2,10.25,9.95,0,19.93,65,-820,-880,0,10,10.5
2018-12-10 10:37:55.3074,172.8,17.2,10.25,9.95,0,19.92,51,3.48,3.44,0,10,10.5
2018-12-10 10:37:55.5574,172.8,17.2,10.25,9.95,0.1,19.93,63,50,50,0,10,10.5
2018-12-10 10:37:55.8074,172.8,17.2,10.25,9.95,0.1,19.91,67,27.2,27,0,10,10.5
2018-12-10 10:37:56.0574,172.8,17.2,10.25,9.95,0.1,19.94,52,3.48,3.44,0,10,10.5
2018-12-10 10:37:56.3074,172.8,17.2,10.25,9.95,0.1,19.96,6,-810,27.1,3.4,10,10.5
2018-12-10 10:37:56.5574,172.8,17.2,10.25,9.95,0.1,19.93,7,-870,27,3.5,10,10.5
2018-12-10 10:37:56.8074,172.8,17.2,10.25,9.95,0.1,19.92,1,680.8,-33.2,28,10,10.5
2018-12-10 10:37:57.0574,172.8,17.2,10.25,9.95,0.1,19.92,2,680.9,-33.2,28,10,10.5
2018-12-10 10:37:57.3074,172.8,17.2,10.25,9.95,0.1,19.92,61,685.8,680.9,0,10,10.5
2018-12-10 10:37:57.5574,172.8,17.2,10.25,9.95,0,19.94,62,425,425,0,10,10.5
2018-12-10 10:37:57.8074,172.8,17.2,10.25,9.95,0,19.94,64,8.1,8.3,0,10,10.5
2018-12-10 10:37:58.0574,172.8,17.2,10.25,9.95,0,19.91,3,680.8,-33.2,26,10,10.5
2018-12-10 10:37:58.3074,172.8,17.2,10.25,9.95,0,19.93,4,683.1,0,26,10,10.5
2018-12-10 10:37:58.5574,172.8,17.2,10.25,9.95,0.1,19.78,65,-810,-870,0,10,10.5
2018-12-10 10:37:58.8074,172.8,17.2,10.25,9.95,0.1,19.93,66,5210,5210,0,10,10.5
2018-12-10 10:37:59.0574,172.8,17.2,10.25,9.95,0.1,19.92,1,683.1,0,28,10,10.5
2018-12-10 10:37:59.3074,172.8,17.2,10.25,9.95,0.1,19.93,2,683.1,0,28,10,10.5
2018-12-10 10:37:59.5574,172.8,17.2,10.25,9.95,0.1,19.92,65,-810,-870,0,10,10.5
2018-12-10 10:37:59.8074,172.8,17.2,10.25,9.95,0.1,19.93,51,3.49,3.46,0,10,10.5
2018-12-10 10:38:00.0575,172.8,17.2,10.25,9.95,0.1,19.94,63,50,50,0,10,10.5
2018-12-10 10:38:00.3074,172.8,17.2,10.25,9.95,0.1,19.93,67,27,26.9,0,10,10.5
2018-12-10 10:38:00.5574,172.8,17.2,10.25,9.95,0,19.92,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:00.8074,172.8,17.2,10.25,9.95,0,19.93,6,-810,27,3.5,10,10.5
2018-12-10 10:38:01.0574,172.8,17.2,10.25,9.95,0,19.94,7,-870,26.9,3.5,10,10.5
2018-12-10 10:38:01.3074,172.8,17.2,10.25,9.95,0,19.92,1,683.1,0,28,10,10.5
2018-12-10 10:38:01.5574,172.8,17.2,10.25,9.95,0.1,19.94,2,683.1,0,28,10,10.5
2018-12-10 10:38:01.8075,172.8,17.2,10.25,9.95,0,19.93,61,686,681.1,0,10,10.5
2018-12-10 10:38:02.0575,172.8,17.2,10.25,9.95,0,19.93,62,425,425,0,10,10.5
2018-12-10 10:38:02.3075,172.8,17.2,10.25,9.95,0.1,19.95,64,8.1,8.3,0,10,10.5
2018-12-10 10:38:02.5575,172.8,17.2,10.25,9.95,0.1,19.93,3,683.1,0,26,10,10.5
2018-12-10 10:38:02.8075,172.8,17.2,10.25,9.95,0.1,19.93,4,683.1,0,26,10,10.5
2018-12-10 10:38:03.0575,172.8,17.2,10.25,9.95,0.1,19.93,65,-810,-870,0,10,10.5
2018-12-10 10:38:03.3075,172.8,17.2,10.25,9.95,0.1,19.93,66,5240,5230,0,10,10.5
2018-12-10 10:38:03.5575,172.8,17.2,10.25,9.95,0,19.92,1,683.1,0,28,10,10.5
2018-12-10 10:38:03.8075,172.8,17.2,10.25,9.95,0,19.93,2,683.1,0,28,10,10.5
2018-12-10 10:38:04.0575,172.8,17.2,10.25,9.95,0,19.92,65,-820,-880,0,10,10.5
2018-12-10 10:38:04.3075,172.8,17.2,10.25,9.95,0,19.93,51,3.49,3.46,0,10,10.5
2018-12-10 10:38:04.5575,172.8,17.2,10.25,9.95,0,19.93,63,50,50,0,10,10.5
2018-12-10 10:38:04.8075,172.8,17.2,10.25,9.95,0,19.92,67,26.9,26.8,0,10,10.5
2018-12-10 10:38:05.0575,172.8,17.2,10.25,9.95,0,19.93,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:05.3074,172.8,17.2,10.25,9.95,0.1,19.93,6,-810,26.8,3.5,10,10.5
2018-12-10 10:38:05.5575,172.8,17.2,10.25,9.95,0.1,19.94,7,-880,26.7,3.5,10,10.5
2018-12-10 10:38:05.8075,172.8,17.2,10.25,9.95,0.1,19.93,1,683.4,0,28,10,10.5
2018-12-10 10:38:06.0575,172.8,17.2,10.25,9.95,0.1,19.93,2,683.5,0,28,10,10.5
2018-12-10 10:38:06.3075,172.8,17.2,10.25,9.95,0.1,19.94,61,686,681.2,0,10,10.5
2018-12-10 10:38:06.5575,172.8,17.2,10.25,9.95,0,19.93,62,425,425,0,10,10.5
2018-12-10 10:38:06.8075,172.8,17.2,10.25,9.95,0,19.92,64,8.1,8.3,0,10,10.5
2018-12-10 10:38:07.0575,172.8,17.2,10.25,9.95,0,19.92,3,683.4,0,26,10,10.5
2018-12-10 10:38:07.3075,172.8,17.2,10.25,9.95,0,19.92,4,683.5,0,26,10,10.5
2018-12-10 10:38:07.5575,172.8,17.2,10.25,9.95,0,19.93,65,-820,-870,0,10,10.5
2018-12-10 10:38:07.8075,172.8,17.2,10.25,9.95,0,19.95,66,5240,5230,0,10,10.5
2018-12-10 10:38:08.0575,172.8,17.2,10.25,9.95,0,19.92,1,683.4,0,28,10,10.5
2018-12-10 10:38:08.3075,172.8,17.2,10.25,9.95,0.1,19.93,2,683.5,0,28,10,10.5
2018-12-10 10:38:08.5575,172.8,17.2,10.25,9.95,0.1,19.93,65,-810,-870,0,10,10.5
2018-12-10 10:38:08.8075,172.8,17.2,10.25,9.95,0.1,19.93,51,3.49,3.46,0,10,10.5
2018-12-10 10:38:09.0575,172.8,17.2,10.25,9.95,0.1,19.93,63,50,50,0,10,10.5
2018-12-10 10:38:09.3075,172.8,17.2,10.25,9.95,0.1,19.93,67,26.7,26.6,0,10,10.5
2018-12-10 10:38:09.5575,172.8,17.2,10.25,9.95,0,19.93,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:09.8075,172.8,17.2,10.25,9.95,0.1,19.94,6,-820,26.7,3.5,10,10.5
2018-12-10 10:38:10.0575,172.8,17.2,10.25,9.95,0,19.93,7,-880,26.6,3.5,10,10.5
2018-12-10 10:38:10.3075,172.8,17.2,10.25,9.95,0,19.93,1,683.4,0,28,10,10.5
2018-12-10 10:38:10.5575,172.8,17.2,10.25,9.95,0.1,19.92,2,683.5,0,28,10,10.5
2018-12-10 10:38:10.8075,172.8,17.2,10.25,9.95,0,19.93,61,686.2,681.4,0,10,10.5
2018-12-10 10:38:11.0575,172.8,17.2,10.25,9.95,0,19.92,62,425,425,0,10,10.5
2018-12-10 10:38:11.3075,172.8,17.2,10.25,9.95,0.1,19.94,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:11.5575,172.8,17.2,10.25,9.95,0.1,19.94,3,683.4,0,26,10,10.5
2018-12-10 10:38:11.8075,172.8,17.2,10.25,9.95,0.1,19.92,4,683.5,0,26,10,10.5
2018-12-10 10:38:12.0576,172.8,17.2,10.25,9.95,0.1,19.92,65,-830,-890,0,10,10.5
2018-12-10 10:38:12.3076,172.8,17.2,10.25,9.95,0,19.92,66,5250,5250,0,10,10.5
2018-12-10 10:38:12.5576,172.8,17.2,10.25,9.95,0,19.93,1,683.4,0,28,10,10.5
2018-12-10 10:38:12.8077,172.8,17.2,10.25,9.95,0,19.92,2,683.6,0,28,10,10.5
2018-12-10 10:38:13.0577,172.8,17.2,10.25,9.95,0,19.92,65,-830,-890,0,10,10.5
2018-12-10 10:38:13.3077,172.8,17.2,10.25,9.95,0,19.93,51,3.49,3.46,0,10,10.5
2018-12-10 10:38:13.5577,172.8,17.2,10.25,9.95,0,19.92,63,50,50,0,10,10.5
2018-12-10 10:38:13.8077,172.8,17.2,10.25,9.95,0,19.91,67,26.6,26.5,0,10,10.5
2018-12-10 10:38:14.0576,172.8,17.2,10.25,9.95,0,19.92,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:14.3076,172.8,17.2,10.25,9.95,0.1,19.93,6,-820,26.5,3.5,10,10.5
2018-12-10 10:38:14.5576,172.8,17.2,10.25,9.95,0.1,19.88,7,-890,26.5,3.5,10,10.5
2018-12-10 10:38:14.8076,172.8,17.2,10.25,9.95,0.1,19.92,1,683.7,0,28,10,10.5
2018-12-10 10:38:15.0576,172.8,17.2,10.25,9.95,0.1,19.93,2,683.6,0,28,10,10.5
2018-12-10 10:38:15.3076,172.8,17.2,10.25,9.95,0.1,19.93,61,686.3,681.6,0,10,10.5
2018-12-10 10:38:15.5576,172.8,17.2,10.25,9.95,0,19.92,62,425,425,0,10,10.5
2018-12-10 10:38:15.8076,172.8,17.2,10.25,9.95,0,19.92,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:16.0576,172.8,17.2,10.25,9.95,0,19.99,3,683.7,0,26,10,10.5
2018-12-10 10:38:16.3076,172.8,17.2,10.25,9.95,0,19.92,4,683.6,0,26,10,10.5
2018-12-10 10:38:16.5576,172.8,17.2,10.25,9.95,0,19.93,65,-830,-890,0,10,10.5
2018-12-10 10:38:16.8076,172.8,17.2,10.25,9.95,0,19.89,66,5240,5240,0,10,10.5
2018-12-10 10:38:17.0576,172.8,17.2,10.25,9.95,0,19.92,1,683.7,0,28,10,10.5
2018-12-10 10:38:17.3076,172.8,17.2,10.25,9.95,0,19.92,2,683.6,0,28,10,10.5
2018-12-10 10:38:17.5576,172.8,17.2,10.25,9.95,0.1,19.91,65,-820,-890,0,10,10.5
2018-12-10 10:38:17.8076,172.8,17.2,10.25,9.95,0.1,19.92,51,3.49,3.46,0,10,10.5
2018-12-10 10:38:18.0576,172.8,17.2,10.25,9.95,0.1,19.92,63,50,50,0,10,10.5
2018-12-10 10:38:18.3076,172.8,17.2,10.25,9.95,0.1,19.93,67,26.4,26.4,0,10,10.5
2018-12-10 10:38:18.5576,172.8,17.2,10.25,9.95,0,19.91,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:18.8076,172.8,17.2,10.25,9.95,0,19.92,6,-830,26.4,3.5,10,10.5
2018-12-10 10:38:19.0576,172.8,17.2,10.25,9.95,0,19.88,7,-880,26.4,3.5,10,10.5
2018-12-10 10:38:19.3076,172.8,17.2,10.25,9.95,0,19.93,1,683.7,0,28,10,10.5
2018-12-10 10:38:19.5575,172.8,17.2,10.25,9.95,0,19.93,2,683.6,0,28,10,10.5
2018-12-10 10:38:19.8075,172.8,17.2,10.25,9.95,0,19.92,61,686.4,681.6,0,10,10.5
2018-12-10 10:38:20.0575,172.8,17.2,10.25,9.95,0,19.92,62,425,425,0,10,10.5
2018-12-10 10:38:20.3075,172.8,17.2,10.25,9.95,0.1,19.92,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:20.5575,172.8,17.2,10.25,9.95,0.1,19.94,3,683.8,0,26,10,10.5
2018-12-10 10:38:20.8075,172.8,17.2,10.25,9.95,0,19.93,4,683.8,0,26,10,10.5
2018-12-10 10:38:21.0575,172.8,17.2,10.25,9.95,0.1,19.93,65,-820,-890,0,10,10.5
2018-12-10 10:38:21.3076,172.8,17.2,10.25,9.95,0.1,19.93,66,5250,5250,0,10,10.5
2018-12-10 10:38:21.5576,172.8,17.2,10.25,9.95,0,19.91,1,683.8,0,28,10,10.5
2018-12-10 10:38:21.8076,172.8,17.2,10.25,9.95,0.1,19.93,2,683.8,0,28,10,10.5
2018-12-10 10:38:22.0576,172.8,17.2,10.25,9.95,0,19.92,65,-820,-880,0,10,10.5
2018-12-10 10:38:22.3076,172.8,17.2,10.25,9.95,0,19.92,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:22.5576,172.8,17.2,10.25,9.95,0,19.93,63,50,50,0,10,10.5
2018-12-10 10:38:22.8076,172.8,17.2,10.25,9.95,0,19.92,67,26.3,26.3,0,10,10.5
2018-12-10 10:38:23.0576,172.8,17.2,10.25,9.95,0,19.93,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:23.3076,172.8,17.2,10.25,9.95,0,19.93,6,-820,26.3,3.5,10,10.5
2018-12-10 10:38:23.5577,172.8,17.2,10.25,9.95,0.1,19.93,7,-880,26.3,3.5,10,10.5
2018-12-10 10:38:23.8077,172.8,17.2,10.25,9.95,0.1,19.92,1,683.8,0,28,10,10.5
2018-12-10 10:38:24.0577,172.8,17.2,10.25,9.95,0.1,19.94,2,683.8,0,28,10,10.5
2018-12-10 10:38:24.3077,172.8,17.2,10.25,9.95,0.1,19.93,61,686.4,681.7,0,10,10.5
2018-12-10 10:38:24.5577,172.8,17.2,10.25,9.95,0,19.92,62,425,425,0,10,10.5
2018-12-10 10:38:24.8077,172.8,17.2,10.25,9.95,0,19.93,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:25.0577,172.8,17.2,10.25,9.95,0,19.92,3,683.8,0,26,10,10.5
2018-12-10 10:38:25.3077,172.8,17.2,10.25,9.95,0,19.93,4,683.8,0,26,10,10.5
2018-12-10 10:38:25.5577,172.8,17.2,10.25,9.95,0,19.93,65,-810,-870,0,10,10.5
2018-12-10 10:38:25.8077,172.8,17.2,10.25,9.95,0,19.91,66,5250,5250,0,10,10.5
2018-12-10 10:38:26.0577,172.8,17.2,10.25,9.95,0.1,19.98,1,683.8,0,28,10,10.5
2018-12-10 10:38:26.3076,172.8,17.2,10.25,9.95,0.1,19.92,2,683.8,0,28,10,10.5
2018-12-10 10:38:26.5576,172.8,17.2,10.25,9.95,0,19.92,65,-810,-870,0,10,10.5
2018-12-10 10:38:26.8076,172.8,17.2,10.25,9.95,0.1,19.92,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:27.0576,172.8,17.2,10.25,9.95,0.1,19.92,63,50,50,0,10,10.5
2018-12-10 10:38:27.3077,172.8,17.2,10.25,9.95,0.1,19.92,67,26.2,26.2,0,10,10.5
2018-12-10 10:38:27.5577,172.8,17.2,10.25,9.95,0,19.93,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:27.8077,172.8,17.2,10.25,9.95,0,19.93,6,-810,26.2,3.5,10,10.5
2018-12-10 10:38:28.0577,172.8,17.2,10.25,9.95,0,19.92,7,-870,26.2,3.5,10,10.5
2018-12-10 10:38:28.3077,172.8,17.2,10.25,9.95,0,19.93,1,684,0,28,10,10.5
2018-12-10 10:38:28.5578,172.8,17.2,10.25,9.95,0,19.94,2,684,0,28,10,10.5
2018-12-10 10:38:28.8078,172.8,17.2,10.25,9.95,0,19.94,61,686.4,681.7,0,10,10.5
2018-12-10 10:38:29.0578,172.8,17.2,10.25,9.95,0.1,19.93,62,425,425,0,10,10.5
2018-12-10 10:38:29.3078,172.8,17.2,10.25,9.95,0,19.93,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:29.5577,172.8,17.2,10.25,9.95,0.1,19.93,3,684,0,26,10,10.5
2018-12-10 10:38:29.8077,172.8,17.2,10.25,9.95,0.1,19.92,4,684,0,26,10,10.5
2018-12-10 10:38:30.0577,172.8,17.2,10.25,9.95,0.1,19.93,65,-810,-870,0,10,10.5
2018-12-10 10:38:30.3077,172.8,17.2,10.25,9.95,0.1,19.92,66,5250,5250,0,10,10.5
2018-12-10 10:38:30.5577,172.8,17.2,10.25,9.95,0.1,19.93,1,684,0,28,10,10.5
2018-12-10 10:38:30.8078,172.8,17.2,10.25,9.95,0,19.93,2,684,0,28,10,10.5
2018-12-10 10:38:31.0578,172.8,17.2,10.25,9.95,0,19.79,65,-810,-870,0,10,10.5
2018-12-10 10:38:31.3078,172.8,17.2,10.25,9.95,0,19.92,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:31.5578,172.8,17.2,10.25,9.95,0,19.93,63,50,50,0,10,10.5
2018-12-10 10:38:31.8078,172.8,17.2,10.25,9.95,0.1,19.93,67,26.1,26.1,0,10,10.5
2018-12-10 10:38:32.0578,172.8,17.2,10.25,9.95,0,19.93,52,3.5,3.45,0,10,10.5
2018-12-10 10:38:32.3078,172.8,17.2,10.25,9.95,0,19.93,6,-810,26.1,3.5,10,10.5
2018-12-10 10:38:32.5578,172.8,17.2,10.25,9.95,0.1,19.93,7,-870,26.1,3.5,10,10.5
2018-12-10 10:38:32.8078,172.8,17.2,10.25,9.95,0.1,19.92,1,684,0,28,10,10.5
2018-12-10 10:38:33.0578,172.8,17.2,10.25,9.95,0.1,19.92,2,684,0,28,10,10.5
2018-12-10 10:38:33.3078,172.8,17.2,10.25,9.95,0.1,19.92,61,686.6,681.8,0,10,10.5
2018-12-10 10:38:33.5578,172.8,17.2,10.25,9.95,0.1,19.89,62,425,425,0,10,10.5
2018-12-10 10:38:33.8077,172.8,17.2,10.25,9.95,0,19.93,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:34.0577,172.8,17.2,10.25,9.95,0,19.93,3,684,0,26,10,10.5
2018-12-10 10:38:34.3077,172.8,17.2,10.25,9.95,0,19.93,4,684,0,26,10,10.5
