Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:38:34.5578,172.8,17.2,10.25,9.95,0,19.93,65,-810,-870,0,10,10.5
2018-12-10 10:38:34.8078,172.8,17.2,10.25,9.95,0,19.93,66,5260,5250,0,10,10.5
2018-12-10 10:38:35.0578,172.8,17.2,10.25,9.95,0,19.92,1,684,0,28,10,10.5
2018-12-10 10:38:35.3078,172.8,17.2,10.25,9.95,0,19.93,2,684,0,28,10,10.5
2018-12-10 10:38:35.5578,172.8,17.2,10.25,9.95,0.1,19.93,65,-810,-870,0,10,10.5
2018-12-10 10:38:35.8078,172.8,17.2,10.25,9.95,0.1,19.9,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:36.0578,172.8,17.2,10.25,9.95,0.1,19.91,63,50,50,0,10,10.5
2018-12-10 10:38:36.3078,172.8,17.2,10.25,9.95,0.1,19.93,67,26.1,26,0,10,10.5
2018-12-10 10:38:36.5578,172.8,17.2,10.25,9.95,0,19.92,52,3.5,3.46,0,10,10.5
2018-12-10 10:38:36.8078,172.8,17.2,10.25,9.95,0.1,19.93,6,-810,26,3.5,10,10.5
2018-12-10 10:38:37.0578,172.8,17.2,10.25,9.95,0,19.93,7,-870,26,3.5,10,10.5
2018-12-10 10:38:37.3078,172.8,17.2,10.25,9.95,0,19.93,1,684,0,28,10,10.5
2018-12-10 10:38:37.5579,172.8,17.2,10.25,9.95,0,19.92,2,684,0,28,10,10.5
2018-12-10 10:38:37.8079,172.8,17.2,10.25,9.95,0,19.92,61,686.7,681.9,0,10,10.5
2018-12-10 10:38:38.0579,172.8,17.2,10.25,9.95,0,19.92,62,425,425,0,10,10.5
2018-12-10 10:38:38.3079,172.8,17.2,10.25,9.95,0.1,19.91,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:38.5579,172.8,17.2,10.25,9.95,0.1,19.93,3,684,0,26,10,10.5
2018-12-10 10:38:38.8079,172.8,17.2,10.25,9.95,0.1,19.93,4,684,0,26,10,10.5
2018-12-10 10:38:39.0579,172.8,17.2,10.25,9.95,0.1,19.93,65,-810,-870,0,10,10.5
2018-12-10 10:38:39.3079,172.8,17.2,10.25,9.95,0.1,19.92,66,5250,5250,0,10,10.5
2018-12-10 10:38:39.5579,172.8,17.2,10.25,9.95,0.1,19.93,1,684,0,28,10,10.5
2018-12-10 10:38:39.8079,172.8,17.2,10.25,9.95,0.1,19.92,2,684,0,28,10,10.5
2018-12-10 10:38:40.0579,172.8,17.2,10.25,9.95,0.1,19.92,65,-810,-870,0,10,10.5
2018-12-10 10:38:40.3079,172.8,17.2,10.25,9.95,0,19.94,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:40.5579,172.8,17.2,10.25,9.95,0,19.93,63,50,50,0,10,10.5
2018-12-10 10:38:40.8079,172.8,17.2,10.25,9.95,0,19.92,67,26,25.9,0,10,10.5
2018-12-10 10:38:41.0579,172.8,17.2,10.25,9.95,0,19.93,52,3.5,3.46,0,10,10.5
2018-12-10 10:38:41.3079,172.8,17.2,10.25,9.95,0,19.93,6,-810,26,3.5,10,10.5
2018-12-10 10:38:41.5579,172.8,17.2,10.25,9.95,0.1,19.92,7,-870,25.9,3.5,10,10.5
2018-12-10 10:38:41.8079,172.8,17.2,10.25,9.95,0.1,19.94,1,684.1,0,28,10,10.5
2018-12-10 10:38:42.0579,172.8,17.2,10.25,9.95,0.1,19.93,2,684.1,0,28,10,10.5
2018-12-10 10:38:42.3079,172.8,17.2,10.25,9.95,0.1,19.91,61,686.7,681.9,0,10,10.5
2018-12-10 10:38:42.5579,172.8,17.2,10.25,9.95,0.1,19.94,62,425,425,0,10,10.5
2018-12-10 10:38:42.8079,172.8,17.2,10.25,9.95,0.1,19.93,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:43.0579,172.8,17.2,10.25,9.95,0.1,19.93,3,684.1,0,26,10,10.5
2018-12-10 10:38:43.3079,172.8,17.2,10.25,9.95,0,19.92,4,684.1,0,26,10,10.5
2018-12-10 10:38:43.5579,172.8,17.2,10.25,9.95,0,19.96,65,-810,-870,0,10,10.5
2018-12-10 10:38:43.8079,172.8,17.2,10.25,9.95,0,19.9,66,5250,5250,0,10,10.5
2018-12-10 10:38:44.0579,172.8,17.2,10.25,9.95,0,19.93,1,684.1,0,28,10,10.5
2018-12-10 10:38:44.3079,172.8,17.2,10.25,9.95,0,19.92,2,684.1,0,28,10,10.5
2018-12-10 10:38:44.5579,172.8,17.2,10.25,9.95,0,19.93,65,-800,-870,0,10,10.5
2018-12-10 10:38:44.8079,172.8,17.2,10.25,9.95,0.1,19.87,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:45.0579,172.8,17.2,10.25,9.95,0.1,19.93,63,50,50,0,10,10.5
2018-12-10 10:38:45.3079,172.8,17.2,10.25,9.95,0.1,19.93,67,25.9,25.9,0,10,10.5
2018-12-10 10:38:45.5579,172.8,17.2,10.25,9.95,0.1,19.92,52,3.5,3.46,0,10,10.5
2018-12-10 10:38:45.8079,172.8,17.2,10.25,9.95,0.1,19.9,6,-810,25.9,3.5,10,10.5
2018-12-10 10:38:46.0579,172.8,17.2,10.25,9.95,0,19.92,7,-870,25.9,3.5,10,10.5
2018-12-10 10:38:46.3079,172.8,17.2,10.25,9.95,0,19.92,1,684.1,0,28,10,10.5
2018-12-10 10:38:46.5579,172.8,17.2,10.25,9.95,0,19.92,2,684.1,0,28,10,10.5
2018-12-10 10:38:46.8079,172.8,17.2,10.25,9.95,0,19.93,61,686.7,681.9,0,10,10.5
2018-12-10 10:38:47.0579,172.8,17.2,10.25,9.95,0,19.82,62,425,425,0,10,10.5
2018-12-10 10:38:47.3079,172.8,17.2,10.25,9.95,0,19.94,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:47.5579,172.8,17.2,10.25,9.95,0,19.92,3,684.1,0,26,10,10.5
2018-12-10 10:38:47.8079,172.8,17.2,10.25,9.95,0.1,19.92,4,684.1,0,26,10,10.5
2018-12-10 10:38:48.0579,172.8,17.2,10.25,9.95,0.1,19.93,65,-800,-870,0,10,10.5
2018-12-10 10:38:48.3079,172.8,17.2,10.25,9.95,0.1,19.92,66,5250,5250,0,10,10.5
2018-12-10 10:38:48.5579,172.8,17.2,10.25,9.95,0.1,19.94,1,684.1,0,28,10,10.5
2018-12-10 10:38:48.8079,172.8,17.2,10.25,9.95,0.1,19.9,2,684.1,0,28,10,10.5
2018-12-10 10:38:49.0579,172.8,17.2,10.25,9.95,0,19.92,65,-810,-870,0,10,10.5
2018-12-10 10:38:49.3079,172.8,17.2,10.25,9.95,0.1,19.93,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:49.5579,172.8,17.2,10.25,9.95,0,19.92,63,50,50,0,10,10.5
2018-12-10 10:38:49.8079,172.8,17.2,10,9.95,0,19.92,67,25.8,25.8,0,10,10.5
2018-12-10 10:38:50.0579,172.8,17.2,10,9.95,0,19.92,52,3.5,3.46,0,10,10.5
2018-12-10 10:38:50.3079,172.8,17.2,10,9.95,0,19.92,6,-810,25.8,3.5,10,10.5
2018-12-10 10:38:50.5579,172.8,17.2,10,9.95,0,19.93,7,-870,25.8,3.5,10,10.5
2018-12-10 10:38:50.8079,172.8,17.2,10,9.95,0.1,19.92,1,684.2,0,28,10,10.5
2018-12-10 10:38:51.0580,172.8,17.2,10,9.95,0.1,19.92,2,684.2,0,28,10,10.5
2018-12-10 10:38:51.3080,172.8,17.2,10,9.95,0.1,19.92,61,686.8,681.9,0,10,10.5
2018-12-10 10:38:51.5580,172.8,17.2,10,9.95,0.1,19.94,62,425,425,0,10,10.5
2018-12-10 10:38:51.8080,172.8,17.2,10,9.95,0.1,19.91,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:52.0580,172.8,17.2,10,9.95,0,19.93,3,684.2,0,26,10,10.5
2018-12-10 10:38:52.3079,172.8,17.2,10,9.95,0.1,19.92,4,684.2,0,26,10,10.5
2018-12-10 10:38:52.5579,172.8,17.2,10,9.95,0.1,19.92,65,-810,-850,0,10,10.5
2018-12-10 10:38:52.8079,172.8,17.2,10,9.95,0,19.92,66,5240,5240,0,10,10.5
2018-12-10 10:38:53.0580,172.8,17.2,10,9.95,0,19.94,1,684.2,0,28,10,10.5
2018-12-10 10:38:53.3080,172.8,17.2,10,9.95,0,19.92,2,684.2,0,28,10,10.5
2018-12-10 10:38:53.5580,172.8,17.2,10,9.95,0.1,19.92,65,-810,-850,0,10,10.5
2018-12-10 10:38:53.8080,172.8,17.2,10,9.95,0.1,19.94,51,3.5,3.46,0,10,10.5
2018-12-10 10:38:54.0580,172.8,17.2,10,9.95,0.1,19.88,63,50,50,0,10,10.5
2018-12-10 10:38:54.3080,172.8,17.2,10,9.95,0.1,19.94,67,25.7,25.7,0,10,10.5
2018-12-10 10:38:54.5580,172.8,17.2,10,9.95,0.1,19.92,52,3.5,3.46,0,10,10.5
2018-12-10 10:38:54.8080,172.8,17.2,10,9.95,0.1,19.92,6,-810,25.7,3.5,10,10.5
2018-12-10 10:38:55.0580,172.8,17.2,10,9.95,0.1,19.93,7,-850,25.7,3.5,10,10.5
2018-12-10 10:38:55.3080,172.8,17.2,10,9.95,0.1,19.92,1,684.2,0,28,10,10.5
2018-12-10 10:38:55.5580,172.8,17.2,10,9.95,0.1,19.93,2,684.2,0,28,10,10.5
2018-12-10 10:38:55.8080,172.8,17.2,10,9.95,0,19.93,61,686.8,682,0,10,10.5
2018-12-10 10:38:56.0580,172.8,17.2,10,9.95,0,19.92,62,425,425,0,10,10.5
2018-12-10 10:38:56.3080,172.8,17.2,10,9.95,0.1,19.96,64,8.2,8.3,0,10,10.5
2018-12-10 10:38:56.5580,172.8,17.2,10,9.95,0.1,19.91,3,684.2,0,26,10,10
2018-12-10 10:38:56.8080,172.8,17.2,10,9.95,0.1,19.93,4,684.3,0,26,10,10
2018-12-10 10:38:57.0580,172.8,17.2,10,9.95,0.1,19.93,65,-810,-840,0,10,10
2018-12-10 10:38:57.3080,172.8,17.2,10,9.95,0.1,19.92,66,5240,5240,0,10,10
2018-12-10 10:38:57.5580,172.8,17.2,10,9.95,0.1,19.93,1,684.2,0,28,10,10
2018-12-10 10:38:57.8080,172.8,17.2,10,9.95,0.1,19.91,2,684.3,0,28,10,10
2018-12-10 10:38:58.0580,172.8,17.2,10,9.95,0.1,19.92,65,-820,-850,0,10,10
2018-12-10 10:38:58.3080,172.8,17.2,10,9.95,0.1,20.06,51,3.5,3.46,0,10,10
2018-12-10 10:38:58.5580,172.8,17.2,10,9.95,0.1,19.92,63,50,50,0,10,10
2018-12-10 10:38:58.8080,172.8,17.2,10,9.95,0,19.92,67,25.7,25.7,0,10,10
2018-12-10 10:38:59.0580,172.8,17.2,10,9.95,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 10:38:59.3080,172.8,17.2,10,9.95,0.1,19.93,6,-820,25.7,3.5,10,10
2018-12-10 10:38:59.5580,172.8,17.2,10,9.95,0.1,19.93,7,-850,25.6,3.5,10,10
2018-12-10 10:38:59.8081,172.8,17.2,10,9.95,0.1,19.94,1,684.2,0,28,10,10
2018-12-10 10:39:00.0581,172.8,17.2,10,9.95,0.1,19.93,2,684.3,0,28,10,10
2018-12-10 10:39:00.3081,172.8,17.2,10,9.95,0.1,19.91,61,686.8,682,0,10,10
2018-12-10 10:39:00.5581,172.8,17.2,10,9.95,0.1,19.93,62,425,425,0,10,10
2018-12-10 10:39:00.8081,172.8,17.2,10,9.95,0.1,19.92,64,8.2,8.3,0,10,10
2018-12-10 10:39:01.0581,172.8,17.2,10,9.95,0.1,19.92,3,684.2,0,26,10,10
2018-12-10 10:39:01.3081,172.8,17.2,10,9.95,0.1,19.92,4,684.3,0,26,10,10
2018-12-10 10:39:01.5581,172.8,17.2,10,9.95,0,19.97,65,-830,-840,0,10,10
2018-12-10 10:39:01.8081,172.8,17.2,10,9.95,0.1,19.92,66,5240,5240,0,10,10
2018-12-10 10:39:02.0581,172.8,17.2,10,9.95,0,19.94,1,684.2,0,28,10,10
2018-12-10 10:39:02.3081,172.8,17.2,10,9.95,0,19.93,2,684.3,0,28,10,10
2018-12-10 10:39:02.5581,172.8,17.2,10,9.95,0.1,19.91,65,-830,-840,0,10,10
2018-12-10 10:39:02.8081,172.8,17.2,10,9.95,0,19.92,51,3.5,3.46,0,10,10
2018-12-10 10:39:03.0581,172.8,17.2,10,9.95,0.1,19.93,63,50,50,0,10,10
2018-12-10 10:39:03.3081,172.8,17.2,10,9.95,0.1,19.92,67,25.6,25.6,0,10,10
2018-12-10 10:39:03.5581,172.8,17.2,10,9.95,0.1,19.93,52,3.5,3.46,0,10,10
2018-12-10 10:39:03.8081,172.8,17.2,10,9.95,0.1,19.94,6,-820,25.6,3.5,10,10
2018-12-10 10:39:04.0581,172.8,17.2,10,9.95,0.1,19.93,7,-830,25.6,3.5,10,10
2018-12-10 10:39:04.3081,172.8,17.2,10,9.95,0,19.92,1,684.3,0,28,10,10
2018-12-10 10:39:04.5582,172.8,17.2,10,9.95,0,19.96,2,684.3,0,28,10,10
2018-12-10 10:39:04.8082,172.8,17.2,10,9.95,0.1,19.93,61,686.8,682,0,10,10
2018-12-10 10:39:05.0582,172.8,17.2,10,9.95,0,19.92,62,425,425,0,10,10
2018-12-10 10:39:05.3082,172.8,17.2,10,9.95,0,19.92,64,8.1,8.3,0,10,10
2018-12-10 10:39:05.5582,172.8,17.2,10,9.95,0.1,19.94,3,684.3,0,26,10,10
2018-12-10 10:39:05.8082,172.8,17.2,10,9.95,0.1,19.93,4,684.3,0,26,10,10
2018-12-10 10:39:06.0581,172.8,17.2,10,9.95,0.1,19.93,65,-820,-840,0,10,10
2018-12-10 10:39:06.3081,172.8,17.2,10,9.95,0.1,19.92,66,5230,5240,0,10,10
2018-12-10 10:39:06.5581,172.8,17.2,10,9.95,0.1,19.93,1,684.3,0,28,10,10
2018-12-10 10:39:06.8081,172.8,17.2,10,9.95,0.1,19.91,2,684.3,0,28,10,10
2018-12-10 10:39:07.0581,172.8,17.2,10,9.95,0.1,19.93,65,-830,-840,0,10,10
2018-12-10 10:39:07.3082,172.8,17.2,10,9.95,0.1,19.93,51,3.5,3.46,0,10,10
2018-12-10 10:39:07.5582,172.8,17.2,10,9.95,0.1,19.92,63,50,50,0,10,10
2018-12-10 10:39:07.8082,172.8,17.2,10,9.95,0.1,19.9,67,25.5,25.5,0,10,10
2018-12-10 10:39:08.0581,172.8,17.2,10,9.95,0,19.92,52,3.5,3.46,0,10,10
2018-12-10 10:39:08.3081,172.8,17.2,10,9.95,0,19.93,6,-840,25.5,3.5,10,10
2018-12-10 10:39:08.5581,172.8,17.2,10,9.95,0,19.93,7,-840,25.5,3.5,10,10
2018-12-10 10:39:08.8082,172.8,17.2,10,9.95,0.1,19.92,1,684.3,0,28,10,10
2018-12-10 10:39:09.0582,172.8,17.2,10,9.95,0.1,19.94,2,684.3,0,28,10,10
2018-12-10 10:39:09.3082,172.8,17.2,10,9.95,0.1,19.93,61,686.8,682.1,0,10,10
2018-12-10 10:39:09.5582,172.8,17.2,10,9.95,0.1,19.92,62,425,425,0,10,10
2018-12-10 10:39:09.8082,172.8,17.2,10,9.95,0.1,19.92,64,8.1,8.3,0,10,10
2018-12-10 10:39:10.0582,172.8,17.2,10,9.95,0.1,19.77,3,684.3,0,26,10,10
2018-12-10 10:39:10.3082,172.8,17.2,10,9.95,0.1,19.92,4,684.3,0,26,10,10
2018-12-10 10:39:10.5582,172.8,17.2,10,9.95,0,19.92,65,-830,-840,0,10,10
2018-12-10 10:39:10.8082,172.8,17.2,10,9.95,0,19.93,66,5230,5230,0,10,10
2018-12-10 10:39:11.0582,172.8,17.2,10,9.95,0,19.92,1,684.3,0,28,10,10
2018-12-10 10:39:11.3082,172.8,17.2,10,9.95,0,19.92,2,684.3,0,28,10,10
2018-12-10 10:39:11.5582,172.8,17.2,10,9.95,0.1,19.92,65,-830,-840,0,10,10
2018-12-10 10:39:11.8082,172.8,17.2,10,9.95,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 10:39:12.0582,172.8,17.2,10,9.95,0.1,19.93,63,50,50,0,10,10
2018-12-10 10:39:12.3082,172.8,17.2,10,9.95,0.1,19.96,67,25.5,25.5,0,10,10
2018-12-10 10:39:12.5582,172.8,17.2,10,9.95,0.1,19.92,52,3.5,3.46,0,10,10
2018-12-10 10:39:12.8082,172.8,17.2,10,9.95,0.1,19.92,6,-830,25.5,3.5,10,10
2018-12-10 10:39:13.0582,172.8,17.2,10,9.95,0.1,19.93,7,-840,25.5,3.5,10,10
2018-12-10 10:39:13.3082,172.8,17.2,10,9.95,0.1,19.93,1,684.3,0,28,10,10
2018-12-10 10:39:13.5582,172.8,17.2,10,9.95,0,19.93,2,684.3,0,28,10,10
2018-12-10 10:39:13.8082,172.8,17.2,10,9.95,0,19.93,61,686.9,682.1,0,10,10
2018-12-10 10:39:14.0582,172.8,17.2,10,9.95,0,19.92,62,425,425,0,10,10
2018-12-10 10:39:14.3082,172.8,17.2,10,9.95,0,19.92,64,8.2,8.3,0,10,10
2018-12-10 10:39:14.5582,172.8,17.2,10,9.95,0,19.93,3,684.3,0,26,10,10
2018-12-10 10:39:14.8082,172.8,17.2,10,9.95,0,19.92,4,684.3,0,26,10,10
2018-12-10 10:39:15.0582,172.8,17.2,10,9.95,0,19.93,65,-830,-830,0,10,10
2018-12-10 10:39:15.3082,172.8,17.2,10,9.95,0.1,19.92,66,5230,5230,0,10,10
2018-12-10 10:39:15.5582,172.8,17.2,10,9.95,0.1,19.92,1,684.3,0,28,10,10
2018-12-10 10:39:15.8082,172.8,17.2,10,9.95,0.1,19.92,2,684.3,0,28,10,10
2018-12-10 10:39:16.0583,172.8,17.2,10,9.95,0.1,19.89,65,-840,-840,0,10,10
2018-12-10 10:39:16.3083,172.8,17.2,10,9.95,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 10:39:16.5583,172.8,17.2,10,9.95,0,19.98,63,50,50,0,10,10
2018-12-10 10:39:16.8083,172.8,17.2,10,9.95,0.1,19.95,67,25.4,25.4,0,10,10
2018-12-10 10:39:17.0583,172.8,17.2,10,9.95,0,19.92,52,3.5,3.46,0,10,10
2018-12-10 10:39:17.3083,172.8,17.2,10,9.95,0,19.93,6,-840,25.4,3.5,10,10
2018-12-10 10:39:17.5583,172.8,17.2,10,9.95,0.1,19.92,7,-840,25.4,3.5,10,10
2018-12-10 10:39:17.8083,172.8,17.2,10,9.95,0,19.92,1,684.3,0,28,10,10
2018-12-10 10:39:18.0583,172.8,17.2,10,9.95,0.1,19.93,2,684.3,0,28,10,10
2018-12-10 10:39:18.3083,172.8,17.2,10,9.95,0.1,19.92,61,686.9,682.1,0,10,10
2018-12-10 10:39:18.5583,172.8,17.2,10,9.95,0.1,19.93,62,425,425,0,10,10
2018-12-10 10:39:18.8083,172.8,17.2,10,9.95,0.1,19.93,64,8.2,8.3,0,10,10
2018-12-10 10:39:19.0583,172.8,17.2,10,9.95,0.1,19.93,3,684.3,0,26,10,10
2018-12-10 10:39:19.3083,172.8,17.2,10,9.95,0,19.92,4,684.4,0,26,10,10
2018-12-10 10:39:19.5583,172.8,17.2,10,9.95,0,19.91,65,-850,-850,0,10,10
2018-12-10 10:39:19.8083,172.8,17.2,10,9.95,0.1,19.94,66,5250,5240,0,10,10
2018-12-10 10:39:20.0583,172.8,17.2,10,9.95,0,19.93,1,684.3,0,28,10,10
2018-12-10 10:39:20.3083,172.8,17.2,10,9.95,0,19.92,2,684.4,0,28,10,10
2018-12-10 10:39:20.5583,172.8,17.2,10,9.95,0.1,19.92,65,-850,-850,0,10,10
2018-12-10 10:39:20.8083,172.8,17.2,10,9.95,0.1,19.92,51,3.5,3.46,0,10,10
2018-12-10 10:39:21.0583,172.8,17.2,10,9.95,0.1,19.94,63,50,50,0,10,10
2018-12-10 10:39:21.3083,172.8,17.2,10,9.95,0.1,19.91,67,25.4,25.4,0,10,10
2018-12-10 10:39:21.5583,172.8,17.2,10,9.95,0.1,19.93,52,3.5,3.46,0,10,10
2018-12-10 10:39:21.8083,172.8,17.2,10,9.95,0.1,19.92,6,-850,25.4,3.5,10,10
2018-12-10 10:39:22.0583,172.8,17.2,10,9.95,0.1,19.93,7,-850,25.4,3.5,10,10
2018-12-10 10:39:22.3083,172.8,17.2,10,9.95,0,19.92,1,684.3,0,28,10,10
2018-12-10 10:39:22.5583,172.8,17.2,10,9.95,0,19.92,2,684.4,0,28,10,10
2018-12-10 10:39:22.8083,172.8,17.2,10,9.95,0,19.89,61,686.9,682.1,0,10,10
2018-12-10 10:39:23.0583,172.8,17.2,10,9.95,0,19.94,62,425,425,0,10,10
2018-12-10 10:39:23.3083,172.8,17.2,10,9.95,0,19.93,64,8.1,8.3,0,10,10
2018-12-10 10:39:23.5583,172.8,17.2,10,9.95,0.1,19.91,3,684.3,0,26,10,10
2018-12-10 10:39:23.8084,172.8,17.2,10,9.95,0.1,19.93,4,684.4,0,26,10,10
2018-12-10 10:39:24.0584,172.8,17.2,10,9.95,0.1,19.92,65,-850,-860,0,10,10
2018-12-10 10:39:24.3084,172.8,17.2,10,9.95,0.1,19.93,66,5240,5240,0,10,10
2018-12-10 10:39:24.5585,172.8,17.2,10,9.95,0,19.93,1,684.3,0,28,10,10
2018-12-10 10:39:24.8085,172.8,17.2,10,9.95,0.1,19.93,2,684.4,0,28,10,10
2018-12-10 10:39:25.0584,172.8,17.2,10,9.95,0,19.92,65,-850,-860,0,10,10
2018-12-10 10:39:25.3084,172.8,17.2,10,9.95,0,19.92,51,3.5,3.46,0,10,10
2018-12-10 10:39:25.5583,172.8,17.2,10,9.95,0,19.93,63,50,50,0,10,10
2018-12-10 10:39:25.8083,172.8,17.2,10,9.95,0,19.93,67,25.3,25.3,0,10,10
2018-12-10 10:39:26.0583,172.8,17.2,10,9.95,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 10:39:26.3084,172.8,17.2,10,9.95,0,19.94,6,-850,25.3,3.5,10,10
2018-12-10 10:39:26.5584,172.8,17.2,10,9.95,0,19.93,7,-850,25.3,3.5,10,10
2018-12-10 10:39:26.8084,172.8,17.2,10,9.95,0.1,19.9,1,684.3,0,28,10,10
2018-12-10 10:39:27.0583,172.8,17.2,10,9.95,0.1,19.93,2,684.4,0,28,10,10
2018-12-10 10:39:27.3083,172.8,17.2,10,9.95,0.1,19.92,61,686.9,682.2,0,10,10
2018-12-10 10:39:27.5583,172.8,17.2,10,9.95,0.1,19.92,62,425,425,0,10,10
2018-12-10 10:39:27.8083,172.8,17.2,10,9.95,0.1,19.92,64,8.2,8.3,0,10,10
2018-12-10 10:39:28.0583,172.8,17.2,10,9.95,0,19.93,3,684.3,0,26,10,10
2018-12-10 10:39:28.3084,172.8,17.2,10,9.95,0,19.93,4,684.4,0,26,10,10
2018-12-10 10:39:28.5584,172.8,17.2,10,9.95,0,19.92,65,-850,-850,0,10,10
2018-12-10 10:39:28.8085,172.8,17.2,10,9.95,0,19.94,66,5250,5250,0,10,10
2018-12-10 10:39:29.0584,172.8,17.2,10,9.95,0,19.91,1,684.3,0,28,10,10
2018-12-10 10:39:29.3084,172.8,17.2,10,9.95,0,19.93,2,684.4,0,28,10,10
2018-12-10 10:39:29.5584,172.8,17.2,10,9.95,0.1,19.91,65,-850,-860,0,10,10
2018-12-10 10:39:29.8084,172.8,17.2,10,9.95,0.1,19.93,51,3.5,3.46,0,10,10
2018-12-10 10:39:30.0584,172.8,17.2,10,9.95,0.1,19.94,63,50,50,0,10,10
2018-12-10 10:39:30.3084,172.8,17.2,10,9.95,0.1,19.93,67,25.3,25.3,0,10,10
2018-12-10 10:39:30.5584,172.8,17.2,10,9.95,0.1,19.94,52,3.5,3.46,0,10,10
2018-12-10 10:39:30.8085,172.8,17.2,10,9.95,0.1,19.92,6,-850,25.2,3.5,10,10
2018-12-10 10:39:31.0585,172.8,17.2,10,9.95,0.1,19.92,7,-860,25.3,3.5,10,10
2018-12-10 10:39:31.3084,172.8,17.2,10,9.95,0,19.93,1,684.3,0,28,10,10
2018-12-10 10:39:31.5584,172.8,17.2,10,9.95,0,19.92,2,684.4,0,28,10,10
2018-12-10 10:39:31.8084,172.8,17.2,10,9.95,0,19.93,61,687,682.2,0,10,10
2018-12-10 10:39:32.0584,172.8,17.2,10,9.95,0,19.93,62,425,425,0,10,10
2018-12-10 10:39:32.3084,172.8,17.2,10,9.95,0.1,19.93,64,8.2,8.3,0,10,10
2018-12-10 10:39:32.5584,172.8,17.2,10,9.95,0.1,19.93,3,684.3,0,26,10,10
2018-12-10 10:39:32.8084,172.8,17.2,10,9.95,0.1,19.93,4,684.5,0,26,10,10
2018-12-10 10:39:33.0584,172.8,17.2,10,9.95,0.1,19.9,65,-850,-850,0,10,10
2018-12-10 10:39:33.3084,172.8,17.2,10,9.95,0.1,19.92,66,5240,5240,0,10,10
2018-12-10 10:39:33.5584,172.8,17.2,10,9.95,0.1,19.92,1,684.4,0,28,10,10
2018-12-10 10:39:33.8084,172.8,17.2,10,9.95,0.1,19.92,2,684.5,0,28,10,10
2018-12-10 10:39:34.0584,172.8,17.2,10,9.95,0,19.93,65,-850,-850,0,10,10
2018-12-10 10:39:34.3085,172.8,17.2,10,9.95,0,19.92,51,3.5,3.46,0,10,10
2018-12-10 10:39:34.5585,172.8,17.2,10,9.95,0,19.93,63,50,50,0,10,10
2018-12-10 10:39:34.8085,172.8,17.2,10,9.95,0,19.92,67,25.2,25.2,0,10,10
2018-12-10 10:39:35.0585,172.8,17.2,10,9.95,0,19.89,52,3.5,3.46,0,10,10
2018-12-10 10:39:35.3086,172.8,17.2,10,9.95,0,19.91,6,-850,25.2,3.5,10,10
2018-12-10 10:39:35.5586,172.8,17.2,10,9.95,0.1,19.93,7,-850,25.2,3.5,10,10
2018-12-10 10:39:35.8087,172.8,17.2,10,9.95,0.1,19.91,1,684.4,0,28,10,10
2018-12-10 10:39:36.0586,172.8,17.2,10,9.95,0.1,19.93,2,684.5,0,28,10,10
2018-12-10 10:39:36.3086,172.8,17.2,10,9.95,0.1,19.93,61,686.9,682.3,0,10,10
2018-12-10 10:39:36.5586,172.8,17.2,10,9.95,0.1,19.92,62,425,425,0,10,10
2018-12-10 10:39:36.8085,172.8,17.2,10,9.95,0,19.93,64,8.1,8.3,0,10,10
2018-12-10 10:39:37.0585,172.8,17.2,10,9.95,0,19.93,3,684.4,0,26,10,10
2018-12-10 10:39:37.3085,172.8,17.2,10,9.95,0,19.9,4,684.5,0,26,10,10
2018-12-10 10:39:37.5585,172.8,17.2,10,9.95,0,19.93,65,-860,-860,0,10,10
2018-12-10 10:39:37.8085,172.8,17.2,10,9.95,0,19.92,66,5240,5240,0,10,10
2018-12-10 10:39:38.0585,172.8,17.2,10,9.95,0,19.91,1,684.4,0,28,10,10
2018-12-10 10:39:38.3086,172.8,17.2,10,9.95,0,19.93,2,684.5,0,28,10,10
2018-12-10 10:39:38.5586,172.8,17.2,10,9.95,0.1,19.92,65,-850,-850,0,10,10
2018-12-10 10:39:38.8086,172.8,17.2,10,9.95,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 10:39:39.0586,172.8,17.2,10,9.95,0.1,19.92,63,50,50,0,10,10
2018-12-10 10:39:39.3085,172.8,17.2,10,9.95,0.1,19.98,67,25.2,25.2,0,10,10
2018-12-10 10:39:39.5585,172.8,17.2,10,9.95,0.1,19.95,52,3.5,3.46,0,10,10
2018-12-10 10:39:39.8085,172.8,17.2,10,9.95,0,19.93,6,-860,25.1,3.5,10,10
2018-12-10 10:39:40.0585,172.8,17.2,10,9.95,0,19.93,7,-860,25.2,3.5,10,10
2018-12-10 10:39:40.3085,172.8,17.2,10,9.95,0,19.92,1,684.4,0,28,10,10
2018-12-10 10:39:40.5585,172.8,17.2,10,9.95,0,19.92,2,684.5,0,28,10,10
2018-12-10 10:39:40.8086,172.8,17.2,10,9.95,0,19.92,61,687,682.2,0,10,10
2018-12-10 10:39:41.0586,172.8,17.2,10,9.95,0,19.92,62,425,425,0,10,10
2018-12-10 10:39:41.3086,172.8,17.2,10,9.95,0,19.93,64,8.1,8.3,0,10,10
2018-12-10 10:39:41.5586,172.8,17.2,10,9.95,0.1,19.94,3,684.4,0,26,10,10
2018-12-10 10:39:41.8086,172.8,17.2,10,9.95,0.1,19.92,4,684.5,0,26,10,10
2018-12-10 10:39:42.0586,172.8,17.2,10,9.95,0.1,19.94,65,-850,-850,0,10,10
2018-12-10 10:39:42.3085,172.8,17.2,10,9.95,0.1,19.93,66,5220,5220,0,10,10
2018-12-10 10:39:42.5585,172.8,17.2,10,9.95,0,19.92,1,684.4,0,28,10,10
2018-12-10 10:39:42.8085,172.8,17.2,10,9.95,0,19.92,2,684.5,0,28,10,10
2018-12-10 10:39:43.0585,172.8,17.2,10,9.95,0,19.92,65,-840,-840,0,10,10
2018-12-10 10:39:43.3085,172.8,17.2,10,9.95,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 10:39:43.5585,172.8,17.2,10,9.95,0,19.94,63,50,50,0,10,10
2018-12-10 10:39:43.8085,172.8,17.2,10,9.95,0,19.93,67,25.1,25.1,0,10,10
2018-12-10 10:39:44.0585,172.8,17.2,10,9.95,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 10:39:44.3086,172.8,17.2,10,9.95,0,19.93,6,-840,25.1,3.5,10,10
2018-12-10 10:39:44.5586,172.8,17.2,10,9.95,0.1,19.92,7,-840,25.1,3.5,10,10
2018-12-10 10:39:44.8086,172.8,17.2,10,9.95,0.1,19.93,1,684.4,0,28,10,10
2018-12-10 10:39:45.0586,172.8,17.2,10,9.95,0.1,19.93,2,684.5,0,28,10,10
2018-12-10 10:39:45.3086,172.8,17.2,10,9.95,0.1,19.92,61,687,682.2,0,10,10
2018-12-10 10:39:45.5586,172.8,17.2,10,9.95,0.1,19.94,62,425,425,0,10,10
2018-12-10 10:39:45.8086,172.8,17.2,10,9.95,0.1,19.88,64,8.1,8.3,0,10,10
2018-12-10 10:39:46.0586,172.8,17.2,10,9.95,0,19.93,3,684.4,0,26,10,10
2018-12-10 10:39:46.3086,172.8,17.2,10,9.95,0,19.93,4,684.5,0,26,10,10
2018-12-10 10:39:46.5586,172.8,17.2,10,9.95,0,19.86,65,-850,-840,0,10,10
2018-12-10 10:39:46.8087,172.8,17.2,10,9.95,0,19.92,66,5240,5240,0,10,10
2018-12-10 10:39:47.0587,172.8,17.2,10,9.95,0,19.92,1,684.4,0,28,10,10
2018-12-10 10:39:47.3087,172.8,17.2,10,9.95,0,19.93,2,684.5,0,28,10,10
2018-12-10 10:39:47.5587,172.8,17.2,10,9.95,0.1,19.91,65,-840,-840,0,10,10
2018-12-10 10:39:47.8087,172.8,17.2,10,9.95,0.1,19.93,51,3.5,3.46,0,10,10
2018-12-10 10:39:48.0586,172.8,17.2,10,9.95,0.1,19.86,63,50,50,0,10,10
2018-12-10 10:39:48.3086,172.8,17.2,10,9.95,0.1,19.93,67,25.1,25.1,0,10,10
2018-12-10 10:39:48.5586,172.8,17.2,10,9.95,0,19.92,52,3.5,3.46,0,10,10
2018-12-10 10:39:48.8086,172.8,17.2,10,9.95,0,19.92,6,-840,25.1,3.5,10,10
2018-12-10 10:39:49.0586,172.8,17.2,10,9.95,0,19.92,7,-840,25.1,3.5,10,10
2018-12-10 10:39:49.3087,172.8,17.2,10,9.95,0,19.92,1,684.4,0,28,10,10
2018-12-10 10:39:49.5587,172.8,17.2,10,9.95,0,20.13,2,684.5,0,28,10,10
2018-12-10 10:39:49.8087,172.8,17.2,10,9.95,0,20.13,61,687,682.2,0,10,10
2018-12-10 10:39:50.0587,172.8,17.2,10,9.95,0,20.12,62,425,425,0,10,10
2018-12-10 10:39:50.3086,172.8,17.2,10,9.95,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:39:50.5586,172.8,17.2,10,9.95,0.1,20.13,3,684.4,0,26,10,10
2018-12-10 10:39:50.8086,172.8,17.2,10,9.95,0.1,20.12,4,684.5,0,26,10,10
2018-12-10 10:39:51.0587,172.8,17.2,10,9.95,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 10:39:51.3087,172.8,17.2,10,9.95,0,20.13,66,5240,5240,0,10,10
2018-12-10 10:39:51.5587,172.8,17.2,10,9.95,0,20.13,1,684.4,0,28,10,10
2018-12-10 10:39:51.8087,172.8,17.2,10,9.95,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:39:52.0587,172.8,17.2,10,9.95,0,20.12,65,-830,-830,0,10,10
2018-12-10 10:39:52.3087,172.8,17.2,10,9.95,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:39:52.5587,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 10:39:52.8087,172.8,17.2,10,9.95,0,20.12,67,25,25,0,10,10
2018-12-10 10:39:53.0587,172.8,17.2,10,9.95,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:39:53.3087,172.8,17.2,10,9.95,0.1,20.13,6,-830,25,3.5,10,10
2018-12-10 10:39:53.5587,172.8,17.2,10,9.95,0.1,20.13,7,-830,25,3.5,10,10
2018-12-10 10:39:53.8087,172.8,17.2,10,9.95,0.1,20.12,1,684.4,0,28,10,10
2018-12-10 10:39:54.0587,172.8,17.2,10,9.95,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:39:54.3087,172.8,17.2,10,9.95,0.1,20.13,61,686.9,682.2,0,10,10
2018-12-10 10:39:54.5587,172.8,17.2,10,9.95,0.1,20.13,62,425,425,0,10,10
2018-12-10 10:39:54.8087,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 10:39:55.0587,172.8,17.2,10,9.95,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:39:55.3087,172.8,17.2,10,9.95,0,20.1,4,684.4,0,26,10,10
2018-12-10 10:39:55.5587,172.8,17.2,10,9.95,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:39:55.8087,172.8,17.2,10,9.95,0.1,20.12,66,5240,5240,0,10,10
2018-12-10 10:39:56.0587,172.8,17.2,10,9.95,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:39:56.3087,172.8,17.2,10,9.95,0.1,20.12,2,684.4,0,28,10,10
2018-12-10 10:39:56.5587,172.8,17.2,10,9.95,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:39:56.8087,172.8,17.2,10,9.95,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:39:57.0587,172.8,17.2,10,9.95,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:39:57.3087,172.8,17.2,10,9.95,0,20.15,67,25,25,0,10,10
2018-12-10 10:39:57.5587,172.8,17.2,10,9.95,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:39:57.8087,172.8,17.2,10,9.95,0,20.12,6,-840,25,3.5,10,10
2018-12-10 10:39:58.0587,172.8,17.2,10,9.95,0,20.12,7,-840,25,3.5,10,10
2018-12-10 10:39:58.3087,172.8,17.2,10,9.95,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:39:58.5587,172.8,17.2,10,9.95,0.1,20.12,2,684.4,0,28,10,10
2018-12-10 10:39:58.8087,172.8,17.2,10,9.95,0.1,20.13,61,687,682.3,0,10,10
2018-12-10 10:39:59.0587,172.8,17.2,10,9.95,0.1,20.13,62,425,425,0,10,10
2018-12-10 10:39:59.3087,172.8,17.2,10,9.95,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 10:39:59.5588,172.8,17.2,10,9.95,0,20.16,3,684.5,0,26,10,10
2018-12-10 10:39:59.8088,172.8,17.2,10,9.95,0.1,20.13,4,684.4,0,26,10,10
2018-12-10 10:40:00.0588,172.8,17.2,10,9.95,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:00.3087,172.8,17.2,10,9.95,0,20.12,66,5240,5240,0,10,10
2018-12-10 10:40:00.5587,172.8,17.2,10,9.95,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:00.8087,172.8,17.2,10,9.95,0,20.12,2,684.4,0,28,10,10
2018-12-10 10:40:01.0587,172.8,17.2,10,9.95,0,20.12,65,-850,-840,0,10,10
2018-12-10 10:40:01.3087,172.8,17.2,10,9.95,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:01.5587,172.8,17.2,10,9.95,0.1,20.18,63,50,50,0,10,10
2018-12-10 10:40:01.8087,172.8,17.2,10,9.95,0.1,20.14,67,24.9,25,0,10,10
2018-12-10 10:40:02.0587,172.8,17.2,10,9.95,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:02.3088,172.8,17.2,10,9.95,0.1,20.13,6,-840,24.9,3.5,10,10
2018-12-10 10:40:02.5588,172.8,17.2,10,9.95,0,20.12,7,-840,25,3.5,10,10
2018-12-10 10:40:02.8088,172.8,17.2,10,9.95,0.1,20.13,1,684.4,0,28,10,10
2018-12-10 10:40:03.0588,172.8,17.2,10,9.95,0,20.09,2,684.5,0,28,10,10
2018-12-10 10:40:03.3088,172.8,17.2,10,9.95,0,20.12,61,687,682.2,0,10,10
2018-12-10 10:40:03.5588,172.8,17.2,10,9.95,0,20.12,62,425,425,0,10,10
2018-12-10 10:40:03.8088,172.8,17.2,10,9.95,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 10:40:04.0588,172.8,17.2,10,9.95,0,20.11,3,684.4,0,26,10,10
2018-12-10 10:40:04.3088,172.8,17.2,10,9.95,0,20.12,4,684.5,0,26,10,10
2018-12-10 10:40:04.5588,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:04.8089,172.8,17.2,10,9.95,0,20.12,66,5230,5230,0,10,10
2018-12-10 10:40:05.0589,172.8,17.2,10,9.95,0.1,20.13,1,684.4,0,28,10,10
2018-12-10 10:40:05.3088,172.8,17.2,10,9.95,0.1,20.11,2,684.5,0,28,10,10
2018-12-10 10:40:05.5588,172.8,17.2,10,9.95,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:40:05.8088,172.8,17.2,10,9.95,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:40:06.0588,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 10:40:06.3088,172.8,17.2,10,9.95,0,20.11,67,24.9,24.9,0,10,10
2018-12-10 10:40:06.5588,172.8,17.2,10,9.95,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:06.8088,172.8,17.2,10,9.95,0,20.12,6,-840,24.9,3.5,10,10
2018-12-10 10:40:07.0588,172.8,17.2,10,9.95,0.1,20.13,7,-840,24.9,3.5,10,10
2018-12-10 10:40:07.3088,172.8,17.2,10,9.95,0,20.13,1,684.4,0,28,10,10
2018-12-10 10:40:07.5588,172.8,17.2,10,9.95,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:07.8088,172.8,17.2,10,9.95,0.1,20.1,61,686.9,682.3,0,10,10
2018-12-10 10:40:08.0588,172.8,17.2,10,9.95,0.1,20,62,425,425,0,10,10
2018-12-10 10:40:08.3088,172.8,17.2,10,9.95,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 10:40:08.5588,172.8,17.2,10,9.95,0.1,20.12,3,684.4,0,26,10,10
2018-12-10 10:40:08.8088,172.8,17.2,10,9.95,0,20.13,4,684.5,0,26,10,10
2018-12-10 10:40:09.0589,172.8,17.2,10,9.95,0,20.12,65,-830,-840,0,10,10
2018-12-10 10:40:09.3089,172.8,17.2,10,9.95,0,20.12,66,5230,5230,0,10,10
2018-12-10 10:40:09.5588,172.8,17.2,10,9.95,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:40:09.8088,172.8,17.2,10,9.95,0,20.05,2,684.5,0,28,10,10
2018-12-10 10:40:10.0588,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:10.3088,172.8,17.2,10,9.95,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:10.5588,172.8,17.2,10,9.95,0.1,20.15,63,50,50,0,10,10
2018-12-10 10:40:10.8088,172.8,17.2,10,9.95,0.1,20.12,67,24.9,24.9,0,10,10
2018-12-10 10:40:11.0588,172.8,17.2,10,9.95,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:40:11.3088,172.8,17.2,10,9.95,0.1,20.11,6,-840,24.8,3.5,10,10
2018-12-10 10:40:11.5588,172.8,17.2,10,9.95,0.1,20.13,7,-840,24.9,3.5,10,10
2018-12-10 10:40:11.8089,172.8,17.2,10,9.95,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:12.0589,172.8,17.2,10,9.95,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:12.3089,172.8,17.2,10,9.95,0.1,20.2,61,687,682.2,0,10,10
2018-12-10 10:40:12.5590,172.8,17.2,10,9.95,0,20.13,62,425,425,0,10,10
2018-12-10 10:40:12.8090,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 10:40:13.0590,172.8,17.2,10,9.95,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:40:13.3090,172.8,17.2,10,9.95,0,20.1,4,684.5,0,26,10,10
2018-12-10 10:40:13.5590,172.8,17.2,10,9.95,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 10:40:13.8090,172.8,17.1,10,9.9,0.1,20.13,66,5230,5230,0,10,10
2018-12-10 10:40:14.0589,172.8,17.1,10,9.9,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:40:14.3089,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:14.5589,172.8,17.1,10,9.9,0,20.12,65,-850,-850,0,10,10
2018-12-10 10:40:14.8089,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:15.0589,172.8,17.1,10,9.9,0,20.13,63,50,50,0,10,10
2018-12-10 10:40:15.3089,172.8,17.1,10,9.9,0,20.12,67,24.8,24.8,0,10,10
2018-12-10 10:40:15.5589,172.8,17.1,10,9.9,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:15.8089,172.8,17.1,10,9.9,0,20.13,6,-850,24.8,3.5,10,10
2018-12-10 10:40:16.0589,172.8,17.1,10,9.9,0,20.12,7,-850,24.8,3.5,10,10
2018-12-10 10:40:16.3089,172.8,17.1,10,9.9,0,20.13,1,684.4,0,28,10,10
2018-12-10 10:40:16.5589,172.8,17.1,10,9.9,0.1,20.13,2,684.5,0,28,10,10
2018-12-10 10:40:16.8089,172.8,17.1,10,9.9,0.1,20.13,61,687,682.2,0,10,10
2018-12-10 10:40:17.0589,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 10:40:17.3089,172.8,17.1,10,9.9,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:40:17.5589,172.8,17.1,10,9.9,0.1,20.14,3,684.4,0,26,10,10
2018-12-10 10:40:17.8089,172.8,17.1,10,9.9,0,20.12,4,684.5,0,26,10,10
2018-12-10 10:40:18.0589,172.8,17.1,10,9.9,0,20.12,65,-850,-850,0,10,10
2018-12-10 10:40:18.3089,172.8,17.1,10,9.9,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:40:18.5589,172.8,17.1,10,9.9,0,20.12,1,684.4,0,28,10,10
2018-12-10 10:40:18.8089,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:19.0589,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:40:19.3089,172.8,17.1,10,9.9,0.1,20.08,51,3.5,3.46,0,10,10
2018-12-10 10:40:19.5590,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:40:19.8090,172.8,17.1,10,9.9,0.1,20.12,67,24.8,24.8,0,10,10
2018-12-10 10:40:20.0590,172.8,17.1,10,9.9,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:20.3090,172.8,17.1,10,9.9,0.1,20.13,6,-840,24.8,3.5,10,10
2018-12-10 10:40:20.5590,172.8,17.1,10,9.9,0,20.12,7,-840,24.8,3.5,10,10
2018-12-10 10:40:20.8090,172.8,17.1,10,9.9,0,20.12,1,684.4,0,28,10,10
2018-12-10 10:40:21.0590,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:21.3090,172.8,17.1,10,9.9,0,20.14,61,687,682.3,0,10,10
2018-12-10 10:40:21.5590,172.8,17.1,10,9.9,0,20.1,62,425,425,0,10,10
2018-12-10 10:40:21.8090,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:40:22.0590,172.8,17.1,10,9.9,0.1,20.12,3,684.4,0,26,10,10
2018-12-10 10:40:22.3089,172.8,17.1,10,9.9,0.1,20.1,4,684.5,0,26,10,10
2018-12-10 10:40:22.5589,172.8,17.1,10,9.9,0.1,20.13,65,-830,-830,0,10,10
2018-12-10 10:40:22.8089,172.8,17.1,10,9.9,0.1,20.13,66,5200,5200,0,10,10
2018-12-10 10:40:23.0589,172.8,17.1,10,9.9,0,20.13,1,684.4,0,28,10,10
2018-12-10 10:40:23.3089,172.8,17.1,10,9.9,0.1,20.1,2,684.5,0,28,10,10
2018-12-10 10:40:23.5589,172.8,17.1,10,9.9,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:40:23.8089,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:24.0590,172.8,17.1,10,9.9,0,20.13,63,50,50,0,10,10
2018-12-10 10:40:24.3090,172.8,17.1,10,9.9,0,20.12,67,24.7,24.8,0,10,10
2018-12-10 10:40:24.5590,172.8,17.1,10,9.9,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 10:40:24.8090,172.8,17.1,10,9.9,0.1,20.13,6,-840,24.7,3.5,10,10
2018-12-10 10:40:25.0590,172.8,17.1,10,9.9,0.1,20.12,7,-840,24.8,3.5,10,10
2018-12-10 10:40:25.3090,172.8,17.1,10,9.9,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:40:25.5590,172.8,17.1,10,9.9,0,20.15,2,684.5,0,28,10,10
2018-12-10 10:40:25.8090,172.8,17.1,10,9.9,0.1,20.11,61,686.9,682.3,0,10,10
2018-12-10 10:40:26.0589,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 10:40:26.3089,172.8,17.1,10,9.9,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:40:26.5589,172.8,17.1,10,9.9,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:40:26.8089,172.8,17.1,10,9.9,0,20.13,4,684.5,0,26,10,10
2018-12-10 10:40:27.0590,172.8,17.1,10,9.9,0,20.13,65,-850,-840,0,10,10
2018-12-10 10:40:27.3090,172.8,17.1,10,9.9,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:40:27.5590,172.8,17.1,10,9.9,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:40:27.8090,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:28.0590,172.8,17.1,10,9.9,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:28.3090,172.8,17.1,10,9.9,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:40:28.5590,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:40:28.8090,172.8,17.1,10,9.9,0.1,20.13,67,24.7,24.8,0,10,10
2018-12-10 10:40:29.0590,172.8,17.1,10,9.9,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 10:40:29.3090,172.8,17.1,10,9.9,0,20.13,6,-840,24.7,3.5,10,10
2018-12-10 10:40:29.5590,172.8,17.1,10,9.9,0,20.12,7,-840,24.7,3.5,10,10
2018-12-10 10:40:29.8090,172.8,17.1,10,9.9,0,20.1,1,684.5,0,28,10,10
2018-12-10 10:40:30.0590,172.8,17.1,10,9.9,0,20.13,2,684.5,0,28,10,10
2018-12-10 10:40:30.3090,172.8,17.1,10,9.9,0.1,20.1,61,687,682.3,0,10,10
2018-12-10 10:40:30.5590,172.8,17.1,10,9.9,0.1,20.1,62,425,425,0,10,10
2018-12-10 10:40:30.8091,172.8,17.1,10,9.9,0.1,20.14,64,8.1,8.2,0,10,10
2018-12-10 10:40:31.0591,172.8,17.1,10,9.9,0.1,20.11,3,684.5,0,26,10,10
2018-12-10 10:40:31.3091,172.8,17.1,10,9.9,0.1,20.13,4,684.5,0,26,10,10
2018-12-10 10:40:31.5591,172.8,17.1,10,9.9,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:40:31.8091,172.8,17.1,10,9.9,0.1,20.13,66,5210,5200,0,10,10
2018-12-10 10:40:32.0591,172.8,17.1,10,9.9,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:32.3091,172.8,17.1,10,9.9,0,20.15,2,684.5,0,28,10,10
2018-12-10 10:40:32.5591,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:40:32.8091,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:33.0591,172.8,17.1,10,9.9,0,20.13,63,50,50,0,10,10
2018-12-10 10:40:33.3091,172.8,17.1,10,9.9,0,20.13,67,24.7,24.7,0,10,10
2018-12-10 10:40:33.5591,172.8,17.1,10,9.9,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:33.8091,172.8,17.1,10,9.9,0.1,20.12,6,-830,24.7,3.5,10,10
2018-12-10 10:40:34.0591,172.8,17.1,10,9.9,0.1,20.13,7,-840,24.7,3.5,10,10
2018-12-10 10:40:34.3091,172.8,17.1,10,9.9,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:40:34.5591,172.8,17.1,10,9.9,0.1,20.14,2,684.5,0,28,10,10
2018-12-10 10:40:34.8091,172.8,17.1,10,9.9,0,20.12,61,687,682.3,0,10,10
2018-12-10 10:40:35.0591,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 10:40:35.3091,172.8,17.1,10,9.9,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:40:35.5591,172.8,17.1,10,9.9,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:40:35.8091,172.8,17.1,10,9.9,0,20.13,4,684.5,0,26,10,10
2018-12-10 10:40:36.0591,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:36.3091,172.8,17.1,10,9.9,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:40:36.5591,172.8,17.1,10,9.9,0,20.19,1,684.5,0,28,10,10
2018-12-10 10:40:36.8091,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:37.0591,172.8,17.1,10,9.9,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:37.3091,172.8,17.1,10,9.9,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:37.5592,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:40:37.8092,172.8,17.1,10,9.9,0.1,20.12,67,24.7,24.7,0,10,10
2018-12-10 10:40:38.0592,172.8,17.1,10,9.9,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:38.3091,172.8,17.1,10,9.9,0,20.11,6,-840,24.7,3.5,10,10
2018-12-10 10:40:38.5591,172.8,17.1,10,9.9,0,20.13,7,-840,24.7,3.5,10,10
2018-12-10 10:40:38.8090,172.8,17.1,10,9.9,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:40:39.0590,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:39.3091,172.8,17.1,10,9.9,0.1,20.13,61,687,682.3,0,10,10
2018-12-10 10:40:39.5591,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:40:39.8091,172.8,17.1,10,9.9,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:40:40.0592,172.8,17.1,10,9.9,0.1,20.13,3,684.5,0,26,10,10
2018-12-10 10:40:40.3092,172.8,17.1,10,9.9,0.1,20.13,4,684.5,0,26,10,10
2018-12-10 10:40:40.5592,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:40.8093,172.8,17.1,10,9.9,0,20.09,66,5220,5220,0,10,10
2018-12-10 10:40:41.0593,172.8,17.1,10,9.9,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:40:41.3093,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:41.5593,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:40:41.8093,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:42.0593,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 10:40:42.3093,172.8,17.1,10,9.9,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 10:40:42.5592,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:42.8092,172.8,17.1,10,9.9,0.1,20.13,6,-840,24.6,3.5,10,10
2018-12-10 10:40:43.0592,172.8,17.1,10,9.9,0.1,20.13,7,-830,24.7,3.5,10,10
2018-12-10 10:40:43.3092,172.8,17.1,10,9.9,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:43.5592,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:43.8092,172.8,17.1,10,9.9,0.1,20.12,61,687,682.3,0,10,10
2018-12-10 10:40:44.0592,172.8,17.1,10,9.9,0,20.13,62,425,425,0,10,10
2018-12-10 10:40:44.3092,172.8,17.1,10,9.9,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:40:44.5592,172.8,17.1,10,9.9,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:40:44.8092,172.8,17.1,10,9.9,0,20.12,4,684.5,0,26,10,10
2018-12-10 10:40:45.0593,172.8,17.1,10,9.9,0,19.97,65,-830,-840,0,10,10
2018-12-10 10:40:45.3092,172.8,17.1,10,9.9,0.1,20.15,66,5220,5220,0,10,10
2018-12-10 10:40:45.5591,172.8,17.1,10,9.9,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:45.8091,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:40:46.0590,172.8,17.1,10,9.9,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:40:46.3090,172.8,17.1,10,9.9,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:40:46.5591,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 10:40:46.8092,172.8,17.1,10,9.9,0,20.12,67,24.6,24.6,0,10,10
2018-12-10 10:40:47.0592,172.8,17.1,10,9.9,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:40:47.3092,172.8,17.1,10,9.9,0,20.13,6,-840,24.6,3.5,10,10
2018-12-10 10:40:47.5592,172.8,17.1,10,9.9,0,20.15,7,-840,24.6,3.5,10,10
2018-12-10 10:40:47.8092,172.8,17.1,10,9.9,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:48.0592,172.8,17.1,10,9.9,0.1,20.2,2,684.5,0,28,10,10
2018-12-10 10:40:48.3092,172.8,17.1,10,9.9,0.1,20.13,61,687.1,682.3,0,10,10
2018-12-10 10:40:48.5592,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:40:48.8092,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:40:49.0592,172.8,17.1,10,9.9,0.1,20.11,3,684.5,0,26,10,10
2018-12-10 10:40:49.3093,172.8,17.1,10,9.9,0.1,20.13,4,684.5,0,26,10,10
2018-12-10 10:40:49.5593,172.8,17.1,10,9.9,0.1,20.1,65,-850,-850,0,10,10
2018-12-10 10:40:49.8093,172.8,17.1,10,9.9,0,20.16,66,5220,5220,0,10,10
2018-12-10 10:40:50.0593,172.8,17.1,10,9.9,0,20.14,1,684.5,0,28,10,10
2018-12-10 10:40:50.3093,172.8,17.1,10,9.9,0,20.11,2,684.5,0,28,10,10
2018-12-10 10:40:50.5593,172.8,17.1,10,9.9,0,20.13,65,-850,-850,0,10,10
2018-12-10 10:40:50.8093,172.8,17.1,10,9.9,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:51.0593,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:40:51.3093,172.8,17.1,10,9.9,0.1,20.12,67,24.6,24.6,0,10,10
2018-12-10 10:40:51.5593,172.8,17.1,10,9.9,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:40:51.8093,172.8,17.1,10,9.9,0.1,20.14,6,-840,24.6,3.5,10,10
2018-12-10 10:40:52.0593,172.8,17.1,10,9.9,0.1,20.17,7,-850,24.6,3.5,10,10
2018-12-10 10:40:52.3093,172.8,17.1,10,9.9,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:52.5593,172.8,17.1,10,9.9,0,20.13,2,684.5,0,28,10,10
2018-12-10 10:40:52.8094,172.8,17.1,10,9.9,0,20.12,61,687.1,682.3,0,10,10
2018-12-10 10:40:53.0594,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 10:40:53.3094,172.8,17.1,10,9.9,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:40:53.5594,172.8,17.1,10,9.9,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:40:53.8094,172.8,17.1,10,9.9,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:40:54.0594,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:40:54.3093,172.8,17.1,10,9.9,0.1,20.14,66,5220,5220,0,10,10
2018-12-10 10:40:54.5593,172.8,17.1,10,9.9,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:40:54.8093,172.8,17.1,10,9.9,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:40:55.0593,172.8,17.1,10,9.9,0.1,20.11,65,-850,-850,0,10,10
2018-12-10 10:40:55.3093,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:40:55.5593,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 10:40:55.8093,172.8,17.1,10,9.9,0,20.13,67,24.5,24.6,0,10,10
2018-12-10 10:40:56.0593,172.8,17.1,10,9.9,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:40:56.3093,172.8,17.1,10,9.9,0,20.02,6,-850,24.5,3.5,10,10
2018-12-10 10:40:56.5593,172.8,17.1,10,9.9,0,20.11,7,-840,24.6,3.5,10,10
2018-12-10 10:40:56.8093,172.8,17.1,10,9.9,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:40:57.0594,172.8,17.1,10,9.9,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:40:57.3094,172.8,17.1,10,9.9,0.1,20.12,61,687.1,682.3,0,10,10
2018-12-10 10:40:57.5594,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:40:57.8094,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:40:58.0594,172.8,17.1,10,9.9,0.1,20.17,3,684.5,0,26,10,10
2018-12-10 10:40:58.3094,172.8,17.1,10,9.9,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:40:58.5593,172.8,17.1,10,9.9,0,20.06,65,-840,-840,0,10,10
2018-12-10 10:40:58.8093,172.8,17.1,10,9.9,0,20.14,66,5230,5230,0,10,10
2018-12-10 10:40:59.0593,172.8,17.1,10,9.9,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:40:59.3093,172.8,17.1,10,9.9,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:40:59.5593,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:40:59.8093,172.8,17.1,10,9.9,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:41:00.0594,172.8,17.1,10,9.9,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:41:00.3094,172.8,17.1,10,9.9,0.1,20.13,67,24.5,24.6,0,10,10
2018-12-10 10:41:00.5594,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:00.8094,172.8,17.1,10,9.9,0.1,20.13,6,-840,24.5,3.5,10,10
2018-12-10 10:41:01.0594,172.8,17.1,10,9.9,0,20.11,7,-840,24.5,3.5,10,10
2018-12-10 10:41:01.3094,172.8,17.1,10,9.9,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:41:01.5594,172.8,17.1,10,9.9,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:01.8094,172.8,17.1,10,9.9,0,20.12,61,687.1,682.3,0,10,10
2018-12-10 10:41:02.0594,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 10:41:02.3094,172.8,17.1,10,9.9,0,20.11,64,8.1,8.3,0,10,10
2018-12-10 10:41:02.5594,172.8,17.1,10,9.9,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:41:02.8094,172.8,17.1,10,9.9,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:41:03.0594,172.8,17.1,10,9.9,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 10:41:03.3094,172.8,17.1,10,9.9,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 10:41:03.5594,172.8,17.1,10,9.9,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:41:03.8094,172.8,17.1,10,9.9,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:41:04.0594,172.8,17.1,10,9.9,0,20.11,65,-850,-840,0,10,10
2018-12-10 10:41:04.3094,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:41:04.5594,172.8,17.1,10,9.9,0.1,20.11,63,50,50,0,10,10
2018-12-10 10:41:04.8094,172.8,17.1,10,9.9,0,20.12,67,24.5,24.5,0,10,10
2018-12-10 10:41:05.0594,172.8,17.1,10,9.9,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:05.3094,172.8,17.1,10,9.9,0.1,20.13,6,-850,24.5,3.5,10,10
2018-12-10 10:41:05.5594,172.8,17.1,10,9.9,0,20.12,7,-850,24.5,3.5,10,10
2018-12-10 10:41:05.8094,172.8,17.1,10,9.9,0.1,20.11,1,684.5,0,28,10,10
2018-12-10 10:41:06.0594,172.8,17.1,10,9.9,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:41:06.3094,172.8,17.1,10,9.9,0.1,20.12,61,687.1,682.3,0,10,10
2018-12-10 10:41:06.5595,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 10:41:06.8095,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:41:07.0595,172.8,17.1,10,9.9,0,20.13,3,684.6,0,26,10,10
2018-12-10 10:41:07.3094,172.8,17.1,10,9.9,0.1,20.12,4,684.5,0,26,10,10
2018-12-10 10:41:07.5594,172.8,17.1,10,9.9,0,20.13,65,-850,-840,0,10,10
2018-12-10 10:41:07.8094,172.8,17.1,10,9.9,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:41:08.0595,172.8,17.1,10,9.9,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:41:08.3095,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:41:08.5595,172.8,17.1,10,9.9,0,20.13,65,-840,-850,0,10,10
2018-12-10 10:41:08.8095,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:41:09.0595,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 10:41:09.3095,172.8,17.1,10,9.9,0,20.11,67,24.5,24.5,0,10,10
2018-12-10 10:41:09.5594,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:09.8094,172.8,17.1,10,9.9,0.1,20.11,6,-840,24.5,3.5,10,10
2018-12-10 10:41:10.0595,172.8,17.1,10,9.9,0,20.12,7,-840,24.5,3.5,10,10
2018-12-10 10:41:10.3095,172.8,17.1,10,9.9,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:41:10.5596,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:41:10.8096,172.8,17.1,10,9.9,0,20.13,61,687.1,682.4,0,10,10
2018-12-10 10:41:11.0596,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 10:41:11.3096,172.8,17.1,10,9.9,0,20.08,64,8.1,8.2,0,10,10
2018-12-10 10:41:11.5595,172.8,17.1,10,9.9,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:41:11.8094,172.8,17.1,10,9.9,0,20.12,4,684.5,0,26,10,10
2018-12-10 10:41:12.0594,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:12.3094,172.8,17.1,10,9.9,0.1,20.11,66,5220,5220,0,10,10
2018-12-10 10:41:12.5594,172.8,17.1,10,9.9,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:41:12.8094,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28,10,10
2018-12-10 10:41:13.0594,172.8,17.1,10,9.9,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:41:13.3095,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:41:13.5595,172.8,17.1,10,9.9,0,19.97,63,50,50,0,10,10
2018-12-10 10:41:13.8096,172.8,17.1,10,9.9,0,20.12,67,24.4,24.5,0,10,10
2018-12-10 10:41:14.0596,172.8,17.1,10,9.9,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:41:14.3096,172.8,17.1,10,9.9,0,20.13,6,-840,24.4,3.5,10,10
2018-12-10 10:41:14.5595,172.8,17.1,10,9.9,0,20.12,7,-840,24.5,3.5,10,10
2018-12-10 10:41:14.8095,172.8,17.1,10,9.9,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:41:15.0594,172.8,17.1,10,9.9,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:15.3095,172.8,17.1,10,9.9,0.1,20.12,61,687,682.2,0,10,10
2018-12-10 10:41:15.5595,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:41:15.8095,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:41:16.0595,172.8,17.1,10,9.9,0,20.1,3,684.5,0,26,10,10
2018-12-10 10:41:16.3095,172.8,17.1,10,9.9,0,20.2,4,684.6,0,26,10,10
