Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:41:16.5594,172.8,17.1,10,9.9,0,20.11,65,-840,-840,0,10,10
2018-12-10 10:41:16.8094,172.8,17.1,10,9.9,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:41:17.0594,172.8,17.1,10,9.9,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:41:17.3094,172.8,17.1,10,9.9,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:17.5595,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:17.8095,172.8,17.1,10,9.9,0,20.08,51,3.5,3.46,0,10,10
2018-12-10 10:41:18.0595,172.8,17.1,10,9.9,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:41:18.3095,172.8,17.1,10,9.9,0.1,20.12,67,24.4,24.5,0,10,10
2018-12-10 10:41:18.5595,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:18.8096,172.8,17.1,10,9.9,0,20.12,6,-840,24.4,3.5,10,10
2018-12-10 10:41:19.0596,172.8,17.1,10,9.9,0,20.13,7,-840,24.5,3.5,10,10
2018-12-10 10:41:19.3096,172.8,17.1,10,9.9,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:41:19.5595,172.8,17.1,10,9.9,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:41:19.8095,172.8,17.1,10,9.9,0,20.14,61,687.1,682.4,0,10,10
2018-12-10 10:41:20.0595,172.8,17.1,10,9.9,0,20.13,62,425,425,0,10,10
2018-12-10 10:41:20.3095,172.8,17.1,10,9.9,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:41:20.5595,172.8,17.1,10,9.9,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:41:20.8096,172.8,17.1,10,9.9,0.1,20.14,4,684.6,0,26,10,10
2018-12-10 10:41:21.0596,172.8,17.1,10,9.9,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:21.3096,172.8,17.1,10,9.9,0,20.13,66,5220,5220,0,10,10
2018-12-10 10:41:21.5596,172.8,17.1,10,9.9,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:41:21.8096,172.8,17.1,10,9.9,0,20.13,2,684.7,0,28,10,10
2018-12-10 10:41:22.0596,172.8,17.1,10,9.9,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:41:22.3096,172.8,17.1,10,9.9,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:41:22.5596,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:41:22.8097,172.8,17,10,9.84,0,20.13,67,24.4,24.4,0,10,10
2018-12-10 10:41:23.0597,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:41:23.3097,172.8,17,10,9.84,0.1,20.12,6,-840,24.4,3.5,10,10
2018-12-10 10:41:23.5597,172.8,17,10,9.84,0.1,20.12,7,-850,24.4,3.5,10,10
2018-12-10 10:41:23.8096,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:41:24.0596,172.8,17,10,9.84,0.1,20.12,2,684.7,0,28,10,10
2018-12-10 10:41:24.3096,172.8,17,10,9.84,0.1,20.11,61,687.1,682.3,0,10,10
2018-12-10 10:41:24.5596,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 10:41:24.8096,172.8,17,10,9.84,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:41:25.0596,172.8,17,10,9.84,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:41:25.3096,172.8,17,10,9.84,0,20.1,4,684.7,0,26,10,10
2018-12-10 10:41:25.5596,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 10:41:25.8096,172.8,17,10,9.84,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:41:26.0595,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:41:26.3095,172.8,17,10,9.84,0.1,20.1,2,684.7,0,28,10,10
2018-12-10 10:41:26.5595,172.8,17,10,9.84,0,20.23,65,-840,-840,0,10,10
2018-12-10 10:41:26.8095,172.8,17,10,9.84,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:41:27.0595,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:41:27.3095,172.8,17,10,9.84,0.1,20.13,67,24.4,24.4,0,10,10
2018-12-10 10:41:27.5595,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:27.8095,172.8,17,10,9.84,0.1,20.12,6,-840,24.4,3.5,10,10
2018-12-10 10:41:28.0595,172.8,17,10,9.84,0,20.12,7,-840,24.4,3.5,10,10
2018-12-10 10:41:28.3095,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:41:28.5595,172.8,17,10,9.84,0,20.11,2,684.7,0,28,10,10
2018-12-10 10:41:28.8096,172.8,17,10,9.84,0,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:41:29.0597,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 10:41:29.3098,172.8,17,10,9.84,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:41:29.5598,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:41:29.8097,172.8,17,10,9.84,0.1,20.12,4,684.5,0,26,10,10
2018-12-10 10:41:30.0597,172.8,17,10,9.84,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 10:41:30.3096,172.8,17,10,9.84,0.1,20.13,66,5210,5210,0,10,10
2018-12-10 10:41:30.5596,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:41:30.8097,172.8,17,10,9.84,0,20.13,2,684.5,0,28,10,10
2018-12-10 10:41:31.0597,172.8,17,10,9.84,0,20.14,65,-850,-850,0,10,10
2018-12-10 10:41:31.3098,172.8,17,10,9.84,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:41:31.5598,172.8,17,10,9.84,0,20.11,63,50,50,0,10,10
2018-12-10 10:41:31.8098,172.8,17,10,9.84,0,20.12,67,24.3,24.4,0,10,10
2018-12-10 10:41:32.0598,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:32.3098,172.8,17,10,9.84,0,20.12,6,-840,24.3,3.5,10,10
2018-12-10 10:41:32.5598,172.8,17,10,9.84,0.1,20.13,7,-850,24.4,3.5,10,10
2018-12-10 10:41:32.8098,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:41:33.0598,172.8,17,10,9.84,0.1,20.1,2,684.5,0,28,10,10
2018-12-10 10:41:33.3098,172.8,17,10,9.84,0.1,20.13,61,687,682.3,0,10,10
2018-12-10 10:41:33.5598,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:41:33.8098,172.8,17,10,9.84,0,20.2,64,8.1,8.2,0,10,10
2018-12-10 10:41:34.0598,172.8,17,10,9.84,0,20.13,3,684.6,0,26,10,10
2018-12-10 10:41:34.3097,172.8,17,10,9.84,0,20.12,4,684.5,0,26,10,10
2018-12-10 10:41:34.5597,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:34.8097,172.8,17,10,9.84,0,20.13,66,5220,5220,0,10,10
2018-12-10 10:41:35.0597,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:41:35.3097,172.8,17,10,9.84,0.1,20.11,2,684.5,0,28,10,10
2018-12-10 10:41:35.5598,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:35.8098,172.8,17,10,9.84,0.1,20.1,51,3.5,3.46,0,10,10
2018-12-10 10:41:36.0597,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:41:36.3097,172.8,17,10,9.84,0.1,20.12,67,24.3,24.4,0,10,10
2018-12-10 10:41:36.5596,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:41:36.8096,172.8,17,10,9.84,0,20.12,6,-850,24.3,3.5,10,10
2018-12-10 10:41:37.0597,172.8,17,10,9.84,0,20.13,7,-840,24.4,3.5,10,10
2018-12-10 10:41:37.3097,172.8,17,10,9.84,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:41:37.5597,172.8,17,10,9.84,0.1,20.14,2,684.6,0,28,10,10
2018-12-10 10:41:37.8098,172.8,17,10,9.84,0,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:41:38.0598,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:41:38.3097,172.8,17,10,9.84,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:41:38.5597,172.8,17,10,9.84,0.1,20.12,3,684.5,0,26,10,10
2018-12-10 10:41:38.8097,172.8,17,10,9.84,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:41:39.0598,172.8,17,10,9.84,0.1,20.12,65,-850,-850,0,10,10
2018-12-10 10:41:39.3098,172.8,17,10,9.84,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 10:41:39.5599,172.8,17,10,9.84,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:41:39.8099,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:40.0599,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 10:41:40.3098,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:41:40.5598,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:41:40.8097,172.8,17,10,9.84,0,20.13,67,24.3,24.3,0,10,10
2018-12-10 10:41:41.0597,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:41:41.3097,172.8,17,10,9.84,0.1,20.12,6,-840,24.3,3.5,10,10
2018-12-10 10:41:41.5598,172.8,17,10,9.84,0.1,20.13,7,-840,24.3,3.5,10,10
2018-12-10 10:41:41.8098,172.8,17,10,9.84,0,20.09,1,684.5,0,28,10,10
2018-12-10 10:41:42.0599,172.8,17,10,9.84,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:41:42.3099,172.8,17,10,9.84,0.1,20.13,61,687.1,682.4,0,10,10
2018-12-10 10:41:42.5598,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 10:41:42.8098,172.8,17,10,9.84,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:41:43.0598,172.8,17,10,9.84,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:41:43.3098,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:41:43.5597,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:41:43.8097,172.8,17,10,9.84,0,20.13,66,5220,5220,0,10,10
2018-12-10 10:41:44.0597,172.8,17,10,9.84,0.1,20.11,1,684.5,0,28,10,10
2018-12-10 10:41:44.3097,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:41:44.5598,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:44.8098,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:41:45.0598,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:41:45.3099,172.8,17,10,9.84,0,20.13,67,24.3,24.3,0,10,10
2018-12-10 10:41:45.5599,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:45.8099,172.8,17,10,9.84,0,20.13,6,-850,24.3,3.5,10,10
2018-12-10 10:41:46.0599,172.8,17,10,9.84,0,20.11,7,-850,24.3,3.5,10,10
2018-12-10 10:41:46.3099,172.8,17,10,9.84,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:41:46.5599,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:46.8099,172.8,17,10,9.84,0,20.12,61,687,682.4,0,10,10
2018-12-10 10:41:47.0598,172.8,17,10,9.84,0.1,20.13,62,425,425,0,10,10
2018-12-10 10:41:47.3098,172.8,17,10,9.84,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:41:47.5598,172.8,17,10,9.84,0.1,20.13,3,684.5,0,26,10,10
2018-12-10 10:41:47.8098,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:41:48.0598,172.8,17,10,9.84,0.1,20.23,65,-840,-840,0,10,10
2018-12-10 10:41:48.3098,172.8,17,10,9.84,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:41:48.5598,172.8,17,10,9.84,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:41:48.8098,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:49.0598,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:49.3098,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:41:49.5598,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:41:49.8099,172.8,17,10,9.84,0,20.13,67,24.3,24.3,0,10,10
2018-12-10 10:41:50.0599,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:50.3099,172.8,17,10,9.84,0.1,20.11,6,-830,24.3,3.5,10,10
2018-12-10 10:41:50.5599,172.8,17,10,9.84,0.1,20.12,7,-840,24.3,3.5,10,10
2018-12-10 10:41:50.8100,172.8,17,10,9.84,0.1,20.2,1,684.5,0,28,10,10
2018-12-10 10:41:51.0600,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:51.3100,172.8,17,10,9.84,0,20.1,61,687.1,682.4,0,10,10
2018-12-10 10:41:51.5599,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:41:51.8099,172.8,17,10,9.84,0,20.11,64,8.1,8.2,0,10,10
2018-12-10 10:41:52.0599,172.8,17,10,9.84,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:41:52.3099,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:41:52.5599,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:41:52.8099,172.8,17,10,9.84,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:41:53.0599,172.8,17,10,9.84,0.1,20.08,1,684.5,0,28,10,10
2018-12-10 10:41:53.3099,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:41:53.5599,172.8,17,10,9.84,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:41:53.8099,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:41:54.0599,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 10:41:54.3099,172.8,17,10,9.84,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 10:41:54.5599,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:41:54.8100,172.8,17,10,9.84,0,20.12,6,-850,24.2,3.5,10,10
2018-12-10 10:41:55.0600,172.8,17,10,9.84,0,20.12,7,-850,24.3,3.5,10,10
2018-12-10 10:41:55.3100,172.8,17,10,9.84,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:41:55.5600,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:55.8100,172.8,17,10,9.84,0.1,20.13,61,687.1,682.4,0,10,10
2018-12-10 10:41:56.0600,172.8,17,10,9.84,0.1,20.11,62,425,425,0,10,10
2018-12-10 10:41:56.3099,172.8,17,10,9.84,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:41:56.5599,172.8,17,10,9.84,0.1,20.12,3,684.5,0,26,10,10
2018-12-10 10:41:56.8099,172.8,17,10,9.84,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:41:57.0598,172.8,17,10,9.84,0,20.14,65,-850,-850,0,10,10
2018-12-10 10:41:57.3098,172.8,17,10,9.84,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 10:41:57.5599,172.8,17,10,9.84,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:41:57.8099,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:41:58.0600,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 10:41:58.3100,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:41:58.5600,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:41:58.8100,172.8,17,10,9.84,0.1,20.12,67,24.2,24.3,0,10,10
2018-12-10 10:41:59.0600,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:41:59.3099,172.8,17,10,9.84,0.1,20.12,6,-840,24.2,3.5,10,10
2018-12-10 10:41:59.5599,172.8,17,10,9.84,0.1,20.11,7,-840,24.3,3.5,10,10
2018-12-10 10:41:59.8099,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:00.0600,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:00.3100,172.8,17,10,9.84,0.1,20.11,61,687.1,682.5,0,10,10
2018-12-10 10:42:00.5600,172.8,17,10,9.84,0,20.15,62,425,425,0,10,10
2018-12-10 10:42:00.8100,172.8,17,10,9.84,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:42:01.0600,172.8,17,10,9.84,0,20.11,3,684.6,0,26,10,10
2018-12-10 10:42:01.3100,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:01.5600,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:42:01.8100,172.8,17,10,9.84,0,20.13,66,5220,5220,0,10,10
2018-12-10 10:42:02.0600,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:02.3100,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:42:02.5600,172.8,17,10,9.84,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 10:42:02.8100,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:03.0600,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 10:42:03.3100,172.8,17,10,9.84,0,20.12,67,24.2,24.3,0,10,10
2018-12-10 10:42:03.5600,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:42:03.8100,172.8,17,10,9.84,0,20.14,6,-850,24.2,3.5,10,10
2018-12-10 10:42:04.0601,172.8,17,10,9.84,0,20.13,7,-850,24.3,3.5,10,10
2018-12-10 10:42:04.3101,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:04.5601,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:04.8100,172.8,17,10,9.84,0.1,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:42:05.0600,172.8,17,10,9.84,0.1,20.11,62,425,425,0,10,10
2018-12-10 10:42:05.3100,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:42:05.5600,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:42:05.8100,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:06.0600,172.8,17,10,9.84,0,19.98,65,-850,-840,0,10,10
2018-12-10 10:42:06.3100,172.8,17,10,9.84,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:42:06.5600,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:06.8101,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:07.0601,172.8,17,10,9.84,0,20.13,65,-850,-840,0,10,10
2018-12-10 10:42:07.3101,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:07.5601,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 10:42:07.8101,172.8,17,10,9.84,0,20.12,67,24.2,24.2,0,10,10
2018-12-10 10:42:08.0601,172.8,17,10,9.84,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:42:08.3101,172.8,17,10,9.84,0.1,20.08,6,-840,24.2,3.5,10,10
2018-12-10 10:42:08.5600,172.8,17,10,9.84,0.1,20.12,7,-840,24.2,3.5,10,10
2018-12-10 10:42:08.8100,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:09.0600,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:09.3100,172.8,17,10,9.84,0.1,20.16,61,687.1,682.4,0,10,10
2018-12-10 10:42:09.5601,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:42:09.8101,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:42:10.0601,172.8,17,10,9.84,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:42:10.3101,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:10.5601,172.8,17,10,9.84,0.1,20.15,65,-840,-840,0,10,10
2018-12-10 10:42:10.8101,172.8,17,10,9.84,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:42:11.0601,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:11.3101,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:11.5601,172.8,17,10,9.84,0.1,20.22,65,-840,-840,0,10,10
2018-12-10 10:42:11.8101,172.8,17,10,9.84,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:42:12.0601,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:42:12.3101,172.8,17,10,9.84,0,20.12,67,24.2,24.2,0,10,10
2018-12-10 10:42:12.5601,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:42:12.8101,172.8,17,10,9.84,0,20.13,6,-840,24.2,3.5,10,10
2018-12-10 10:42:13.0601,172.8,17,10,9.84,0,20.12,7,-840,24.2,3.5,10,10
2018-12-10 10:42:13.3100,172.8,17,10,9.84,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:42:13.5600,172.8,17,10,9.84,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:42:13.8101,172.8,17,10,9.84,0,20.19,61,687.1,682.4,0,10,10
2018-12-10 10:42:14.0601,172.8,17,10,9.84,0.1,20.1,62,425,425,0,10,10
2018-12-10 10:42:14.3101,172.8,17,10,9.84,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:42:14.5602,172.8,17,10,9.84,0.1,20.12,3,684.5,0,26,10,10
2018-12-10 10:42:14.8102,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:15.0602,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:42:15.3102,172.8,17,10,9.84,0,20.13,66,5230,5230,0,10,10
2018-12-10 10:42:15.5602,172.8,17,10,9.84,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:42:15.8101,172.8,17,10,9.84,0,20.05,2,684.6,0,28,10,10
2018-12-10 10:42:16.0601,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:42:16.3101,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:16.5601,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 10:42:16.8101,172.8,17,10,9.84,0.1,20.11,67,24.2,24.2,0,10,10
2018-12-10 10:42:17.0601,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:42:17.3102,172.8,17,10,9.84,0.1,20.12,6,-840,24.2,3.5,10,10
2018-12-10 10:42:17.5602,172.8,17,10,9.84,0.1,20.12,7,-840,24.2,3.5,10,10
2018-12-10 10:42:17.8103,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:42:18.0602,172.8,17,10,9.84,0,20.14,2,684.6,0,28,10,10
2018-12-10 10:42:18.3102,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:42:18.5602,172.8,17,10,9.84,0,20.14,62,425,425,0,10,10
2018-12-10 10:42:18.8102,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:42:19.0602,172.8,17,10,9.84,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:42:19.3102,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:19.5602,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:42:19.8101,172.8,17,10,9.84,0.1,20.12,66,5230,5230,0,10,10
2018-12-10 10:42:20.0601,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:20.3101,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:42:20.5601,172.8,17,10,9.84,0.1,20.15,65,-840,-840,0,10,10
2018-12-10 10:42:20.8101,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:42:21.0601,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:42:21.3101,172.8,17,10,9.84,0,20.11,67,24.2,24.2,0,10,10
2018-12-10 10:42:21.5602,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:42:21.8102,172.8,17,10,9.84,0,20.12,6,-840,24.2,3.5,10,10
2018-12-10 10:42:22.0602,172.8,17,10,9.84,0,20.12,7,-830,24.2,3.5,10,10
2018-12-10 10:42:22.3102,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:22.5602,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:42:22.8102,172.8,17,10,9.84,0.1,20.15,61,687.2,682.4,0,10,10
2018-12-10 10:42:23.0602,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 10:42:23.3102,172.8,17,10,9.84,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:42:23.5602,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:42:23.8102,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:24.0602,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:42:24.3103,172.8,17,10,9.84,0,20.13,66,5240,5230,0,10,10
2018-12-10 10:42:24.5603,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:24.8103,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:25.0603,172.8,17,10,9.84,0,20.12,65,-840,-830,0,10,10
2018-12-10 10:42:25.3103,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:25.5603,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:42:25.8103,172.8,17,10,9.84,0.1,20.13,67,24.1,24.2,0,10,10
2018-12-10 10:42:26.0603,172.8,17,10,9.84,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 10:42:26.3103,172.8,17,10,9.84,0.1,20.12,6,-840,24.1,3.5,10,10
2018-12-10 10:42:26.5603,172.8,17,10,9.84,0,20.12,7,-840,24.2,3.5,10,10
2018-12-10 10:42:26.8103,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:27.0603,172.8,17,10,9.84,0,20.08,2,684.6,0,28,10,10
2018-12-10 10:42:27.3103,172.8,17,10,9.84,0,20.14,61,687.1,682.4,0,10,10
2018-12-10 10:42:27.5603,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:42:27.8103,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:42:28.0603,172.8,17,10,9.84,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:42:28.3103,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:28.5603,172.8,17,10,9.84,0.1,20.11,65,-830,-840,0,10,10
2018-12-10 10:42:28.8102,172.8,17,10,9.84,0.1,20.12,66,5230,5230,0,10,10
2018-12-10 10:42:29.0602,172.8,17,10,9.84,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:29.3102,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:29.5602,172.8,17,10,9.84,0.1,20.08,65,-840,-840,0,10,10
2018-12-10 10:42:29.8103,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:42:30.0603,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 10:42:30.3103,172.8,17,10,9.84,0,20.12,67,24.1,24.2,0,10,10
2018-12-10 10:42:30.5603,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:42:30.8103,172.8,17,10,9.84,0,20.11,6,-840,24.1,3.5,10,10
2018-12-10 10:42:31.0603,172.8,17,10,9.84,0,20.12,7,-840,24.2,3.5,10,10
2018-12-10 10:42:31.3103,172.8,17,10,9.84,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:31.5604,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:42:31.8104,172.8,17,10,9.84,0.1,20.12,61,687.1,682.3,0,10,10
2018-12-10 10:42:32.0604,172.8,17,10,9.84,0.1,20.14,62,425,425,0,10,10
2018-12-10 10:42:32.3104,172.8,17,10,9.84,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:42:32.5604,172.8,17,10,9.84,0.1,20.13,3,684.6,0,26,10,10
2018-12-10 10:42:32.8103,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:33.0603,172.8,17,10,9.84,0,20.12,65,-840,-830,0,10,10
2018-12-10 10:42:33.3103,172.8,17,10,9.84,0,20.11,66,5230,5220,0,10,10
2018-12-10 10:42:33.5603,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:33.8103,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:34.0603,172.8,17,10,9.84,0,20.11,65,-840,-840,0,10,10
2018-12-10 10:42:34.3104,172.8,17,10,9.84,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:42:34.5604,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:42:34.8104,172.8,17,10,9.84,0.1,20.13,67,24.1,24.2,0,10,10
2018-12-10 10:42:35.0604,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:42:35.3104,172.8,17,10,9.84,0.1,20.12,6,-840,24.1,3.5,10,10
2018-12-10 10:42:35.5604,172.8,17,10,9.84,0.1,20.12,7,-840,24.2,3.5,10,10
2018-12-10 10:42:35.8104,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:36.0604,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:36.3104,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:42:36.5604,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:42:36.8104,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:42:37.0604,172.8,17,10,9.84,0.1,20.11,3,684.6,0,26,10,10
2018-12-10 10:42:37.3104,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:42:37.5604,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:42:37.8103,172.8,17,10,9.84,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 10:42:38.0603,172.8,17,10,9.84,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:38.3103,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:38.5603,172.8,17,10,9.84,0.1,20.11,65,-840,-840,0,10,10
2018-12-10 10:42:38.8103,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:39.0604,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:42:39.3104,172.8,17,10,9.84,0,20.13,67,24.1,24.1,0,10,10
2018-12-10 10:42:39.5604,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:42:39.8104,172.8,17,10,9.84,0,20.15,6,-840,24.1,3.5,10,10
2018-12-10 10:42:40.0604,172.8,17,10,9.84,0.1,20.12,7,-840,24.1,3.5,10,10
2018-12-10 10:42:40.3104,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:40.5604,172.8,17,10,9.84,0.1,19.98,2,684.6,0,28,10,10
2018-12-10 10:42:40.8104,172.8,17,10,9.84,0.1,20.13,61,687.2,682.3,0,10,10
2018-12-10 10:42:41.0604,172.8,17,10,9.84,0.1,20.13,62,425,425,0,10,10
2018-12-10 10:42:41.3104,172.8,17,10,9.84,0.1,20.11,64,8.1,8.3,0,10,10
2018-12-10 10:42:41.5604,172.8,17,10,9.84,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:42:41.8104,172.8,17,10,9.84,0,20.13,4,684.7,0,26,10,10
2018-12-10 10:42:42.0604,172.8,17,10,9.84,0,20.11,65,-840,-840,0,10,10
2018-12-10 10:42:42.3104,172.8,17,10,9.84,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:42:42.5604,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:42.8104,172.8,17,10,9.84,0,20.18,2,684.7,0,28,10,10
2018-12-10 10:42:43.0604,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:42:43.3104,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:43.5604,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:42:43.8104,172.8,17,10,9.84,0.1,20.12,67,24.1,24.1,0,10,10
2018-12-10 10:42:44.0605,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:42:44.3105,172.8,17,10,9.84,0,20.13,6,-840,24.1,3.5,10,10
2018-12-10 10:42:44.5605,172.8,17,10,9.84,0,20.13,7,-840,24.1,3.5,10,10
2018-12-10 10:42:44.8105,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:45.0605,172.8,17,10,9.84,0,20.12,2,684.7,0,28,10,10
2018-12-10 10:42:45.3105,172.8,17,10,9.84,0,20.11,61,687.2,682.4,0,10,10
2018-12-10 10:42:45.5605,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:42:45.8105,172.8,17,10,9.84,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:42:46.0605,172.8,17,10,9.84,0.1,20.13,3,684.6,0,26,10,10
2018-12-10 10:42:46.3105,172.8,17,10,9.84,0.1,20.13,4,684.7,0,26,10,10
2018-12-10 10:42:46.5604,172.8,17,10,9.84,0.1,20.11,65,-840,-840,0,10,10
2018-12-10 10:42:46.8105,172.8,17,10,9.84,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 10:42:47.0605,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:42:47.3105,172.8,17,10,9.84,0,20.13,2,684.7,0,28,10,10
2018-12-10 10:42:47.5605,172.8,17,10,9.84,0.1,20.15,65,-840,-850,0,10,10
2018-12-10 10:42:47.8105,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:48.0605,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:42:48.3105,172.8,17,10,9.84,0,20.11,67,24.1,24.1,0,10,10
2018-12-10 10:42:48.5605,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:42:48.8105,172.8,17,10,9.84,0,20.13,6,-850,24.1,3.5,10,10
2018-12-10 10:42:49.0605,172.8,17,10,9.84,0.1,20.13,7,-850,24.1,3.5,10,10
2018-12-10 10:42:49.3105,172.8,17,10,9.84,0.1,20.11,1,684.6,0,28,10,10
2018-12-10 10:42:49.5605,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:49.8105,172.8,17,10,9.84,0.1,20.12,61,687.2,682.5,0,10,10
2018-12-10 10:42:50.0605,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:42:50.3105,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:42:50.5605,172.8,17,10,9.84,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:42:50.8105,172.8,17,10,9.84,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:42:51.0605,172.8,17,10,9.84,0,20.11,65,-860,-850,0,10,10
2018-12-10 10:42:51.3106,172.8,17,10,9.84,0,20.13,66,5220,5220,0,10,10
2018-12-10 10:42:51.5606,172.8,17,10,9.84,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:51.8107,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:52.0606,172.8,17,10,9.84,0,20.12,65,-850,-850,0,10,10
2018-12-10 10:42:52.3106,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:42:52.5606,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:42:52.8105,172.8,17,10,9.84,0.1,20.12,67,24.1,24.1,0,10,10
2018-12-10 10:42:53.0606,172.8,17,10,9.84,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:42:53.3106,172.8,17,10,9.84,0,20.12,6,-850,24.1,3.5,10,10
2018-12-10 10:42:53.5606,172.8,17,10,9.84,0,20.14,7,-850,24.1,3.5,10,10
2018-12-10 10:42:53.8107,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:54.0606,172.8,17,10,9.84,0,20.11,2,684.6,0,28,10,10
2018-12-10 10:42:54.3106,172.8,17,10,9.84,0,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:42:54.5606,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:42:54.8106,172.8,17,10,9.84,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:42:55.0606,172.8,17,10,9.84,0.1,20.13,3,684.6,0,26,10,10
2018-12-10 10:42:55.3106,172.8,17,10,9.84,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:42:55.5606,172.8,17,10,9.84,0,20.12,65,-850,-860,0,10,10
2018-12-10 10:42:55.8106,172.8,17,10,9.84,0.1,20.12,66,5220,5220,0,10,10
2018-12-10 10:42:56.0606,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:56.3106,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:42:56.5606,172.8,17,10,9.84,0,20.11,65,-850,-850,0,10,10
2018-12-10 10:42:56.8106,172.8,17,10,9.84,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 10:42:57.0607,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:42:57.3107,172.8,17,10,9.84,0.1,20.13,67,24,24.1,0,10,10
2018-12-10 10:42:57.5607,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:42:57.8107,172.8,17,10,9.84,0,20.13,6,-850,24,3.5,10,10
2018-12-10 10:42:58.0607,172.8,17,10,9.84,0.1,20.13,7,-850,24.1,3.5,10,10
2018-12-10 10:42:58.3107,172.8,17,10,9.84,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:42:58.5607,172.8,17,10,9.84,0.1,20.11,2,684.6,0,28,10,10
2018-12-10 10:42:58.8107,172.8,17,10,9.84,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:42:59.0607,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:42:59.3107,172.8,17,10,9.84,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:42:59.5607,172.8,17,10,9.84,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:42:59.8107,172.8,17,10,9.84,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:43:00.0607,172.8,17,10,9.84,0,20.13,65,-860,-850,0,10,10
2018-12-10 10:43:00.3106,172.8,17,10,9.84,0,20.12,66,5220,5210,0,10,10
2018-12-10 10:43:00.5606,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:00.8106,172.8,17,10,9.84,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:01.0607,172.8,17,10,9.84,0.1,20.16,65,-850,-850,0,10,10
2018-12-10 10:43:01.3107,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:01.5607,172.8,17,10,9.84,0,20.11,63,50,50,0,10,10
2018-12-10 10:43:01.8107,172.8,17,10,9.84,0,20.12,67,24,24.1,0,10,10
2018-12-10 10:43:02.0607,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:43:02.3107,172.8,17,10,9.84,0,20.12,6,-850,24,3.5,10,10
2018-12-10 10:43:02.5606,172.8,17,10,9.84,0,20.14,7,-850,24.1,3.5,10,10
2018-12-10 10:43:02.8106,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:03.0606,172.8,17,10,9.84,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:03.3106,172.8,17,10,9.84,0,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:43:03.5606,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:43:03.8106,172.8,17,10,9.84,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 10:43:04.0606,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:43:04.3107,172.8,17,10,9.84,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:43:04.5607,172.8,17,10,9.84,0,20.13,65,-860,-850,0,10,10
2018-12-10 10:43:04.8107,172.8,17,10,9.84,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:43:05.0607,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:05.3107,172.8,17,10,9.84,0,20.1,2,684.6,0,28,10,10
2018-12-10 10:43:05.5607,172.8,17,10,9.84,0,20.12,65,-860,-860,0,10,10
2018-12-10 10:43:05.8107,172.8,17,10,9.84,0,20.16,51,3.5,3.46,0,10,10
2018-12-10 10:43:06.0607,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 10:43:06.3107,172.8,17,10,9.84,0,20.14,67,24,24.1,0,10,10
2018-12-10 10:43:06.5607,172.8,17,10,9.84,0,20.14,52,3.5,3.46,0,10,10
2018-12-10 10:43:06.8107,172.8,17,10,9.84,0.1,20.12,6,-860,24,3.5,10,10
2018-12-10 10:43:07.0608,172.8,17,10,9.84,0.1,20.13,7,-850,24.1,3.5,10,10
2018-12-10 10:43:07.3108,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:07.5608,172.8,17,10,9.84,0,20.14,2,684.6,0,28,10,10
2018-12-10 10:43:07.8107,172.8,17,10,9.84,0,20.13,61,687.1,682.5,0,10,10
2018-12-10 10:43:08.0607,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 10:43:08.3107,172.8,17,10,9.84,0,20.11,64,8.1,8.3,0,10,10
2018-12-10 10:43:08.5607,172.8,17,10,9.84,0,20.02,3,684.6,0,26,10,10
2018-12-10 10:43:08.8107,172.8,17,10,9.84,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:43:09.0607,172.8,17,10,9.84,0,20.13,65,-850,-850,0,10,10
2018-12-10 10:43:09.3108,172.8,17,10,9.84,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:43:09.5608,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:09.8108,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:10.0608,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:43:10.3108,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:10.5608,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 10:43:10.8108,172.8,17,10,9.84,0,20.05,67,24,24.1,0,10,10
2018-12-10 10:43:11.0607,172.8,17,10,9.84,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 10:43:11.3107,172.8,17,10,9.84,0,20.13,6,-840,24,3.5,10,10
2018-12-10 10:43:11.5608,172.8,17,10,9.84,0,20.12,7,-840,24.1,3.5,10,10
2018-12-10 10:43:11.8108,172.8,17,10,9.84,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:12.0608,172.8,17,10,9.84,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:12.3109,172.8,17,10,9.84,0.1,20.13,61,687.2,682.4,0,10,10
2018-12-10 10:43:12.5608,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:43:12.8108,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:43:13.0608,172.8,17,10,9.84,0.1,20.1,3,684.6,0,26,10,10
2018-12-10 10:43:13.3108,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:43:13.5608,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:43:13.8108,172.8,17,10,9.84,0,20.13,66,5210,5210,0,10,10
2018-12-10 10:43:14.0608,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:14.3108,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:14.5608,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:43:14.8108,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:15.0608,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:43:15.3107,172.8,17,10,9.84,0.1,20.09,67,24,24,0,10,10
2018-12-10 10:43:15.5607,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:43:15.8108,172.8,17,10,9.84,0.1,20.13,6,-840,24,3.5,10,10
2018-12-10 10:43:16.0609,172.8,17,10,9.84,0.1,20.12,7,-840,24,3.5,10,10
2018-12-10 10:43:16.3109,172.8,17,10,9.84,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:16.5610,172.8,17,10,9.84,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:16.8109,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:43:17.0609,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 10:43:17.3109,172.8,17,10,9.84,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:43:17.5609,172.8,17,10,9.84,0,20.1,3,684.6,0,26,10,10
2018-12-10 10:43:17.8109,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:43:18.0609,172.8,17,10,9.84,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:43:18.3109,172.8,17,10,9.84,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 10:43:18.5610,172.8,17,10,9.84,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:18.8110,172.8,17,10,9.84,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:19.0609,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:43:19.3109,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:43:19.5609,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 10:43:19.8109,172.8,16.9,10,9.78,0,20.13,67,24,24,0,10,10
2018-12-10 10:43:20.0609,172.8,16.9,10,9.78,0,20.1,52,3.5,3.46,0,10,10
2018-12-10 10:43:20.3108,172.8,16.9,10,9.78,0,20.12,6,-840,24,3.5,10,10
2018-12-10 10:43:20.5608,172.8,16.9,10,9.78,0.1,20.12,7,-840,24,3.5,10,10
2018-12-10 10:43:20.8108,172.8,16.9,10,9.78,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:21.0608,172.8,16.9,10,9.78,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:21.3108,172.8,16.9,10,9.78,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:43:21.5608,172.8,16.9,10,9.78,0.1,20.23,62,425,425,0,10,10
2018-12-10 10:43:21.8108,172.8,16.9,10,9.78,0.1,20.11,64,8.1,8.3,0,10,10
2018-12-10 10:43:22.0608,172.8,16.9,10,9.78,0.1,20.11,3,684.6,0,26,10,10
2018-12-10 10:43:22.3108,172.8,16.9,10,9.78,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:43:22.5608,172.8,16.9,10,9.78,0,20.13,65,-840,-830,0,10,10
2018-12-10 10:43:22.8108,172.8,16.9,10,9.78,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:43:23.0608,172.8,16.9,10,9.78,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:23.3108,172.8,16.9,10,9.78,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:23.5608,172.8,16.9,10,9.78,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 10:43:23.8108,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:24.0609,172.8,16.9,10,9.78,0.1,20.11,63,50,50,0,10,10
2018-12-10 10:43:24.3109,172.8,16.9,10,9.78,0.1,20.12,67,24,24,0,10,10
2018-12-10 10:43:24.5609,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:43:24.8109,172.8,16.9,10,9.78,0.1,20.12,6,-840,24,3.5,10,10
2018-12-10 10:43:25.0609,172.8,16.9,10,9.78,0,20.12,7,-830,24,3.5,10,10
2018-12-10 10:43:25.3109,172.8,16.9,10,9.78,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:25.5610,172.8,16.9,10,9.78,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:25.8110,172.8,16.9,10,9.78,0,20.13,61,687,682.4,0,10,10
2018-12-10 10:43:26.0609,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 10:43:26.3109,172.8,16.9,10,9.78,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:43:26.5609,172.8,16.9,10,9.78,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:43:26.8109,172.8,16.9,10,9.78,0,20.14,4,684.6,0,26,10,10
2018-12-10 10:43:27.0609,172.8,16.9,10,9.78,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 10:43:27.3109,172.8,16.9,10,9.78,0.1,20.14,66,5210,5210,0,10,10
2018-12-10 10:43:27.5609,172.8,16.9,10,9.78,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:27.8109,172.8,16.9,10,9.78,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:28.0609,172.8,16.9,10,9.78,0,20.12,65,-840,-830,0,10,10
2018-12-10 10:43:28.3109,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:43:28.5610,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 10:43:28.8110,172.8,16.9,10,9.78,0,20.26,67,24,24,0,10,10
2018-12-10 10:43:29.0610,172.8,16.9,10,9.78,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 10:43:29.3109,172.8,16.9,10,9.78,0,20.12,6,-840,24,3.5,10,10
2018-12-10 10:43:29.5609,172.8,16.9,10,9.78,0,20.13,7,-840,24,3.5,10,10
2018-12-10 10:43:29.8109,172.8,16.9,10,9.78,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:30.0609,172.8,16.9,10,9.78,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:30.3109,172.8,16.9,10,9.78,0.1,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:43:30.5610,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:43:30.8110,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:43:31.0610,172.8,16.9,10,9.78,0.1,20.07,3,684.6,0,26,10,10
2018-12-10 10:43:31.3110,172.8,16.9,10,9.78,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:43:31.5609,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:43:31.8109,172.8,16.9,10,9.78,0,20.13,66,5210,5210,0,10,10
2018-12-10 10:43:32.0609,172.8,16.9,10,9.78,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:32.3109,172.8,16.9,10,9.78,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:32.5609,172.8,16.9,10,9.78,0.1,20.11,65,-830,-840,0,10,10
2018-12-10 10:43:32.8109,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:33.0609,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:43:33.3110,172.8,16.9,10,9.78,0.1,20.15,67,24,24,0,10,10
2018-12-10 10:43:33.5610,172.8,16.9,10,9.78,0.1,20.1,52,3.5,3.46,0,10,10
2018-12-10 10:43:33.8110,172.8,16.9,10,9.78,0,20.12,6,-830,24,3.5,10,10
2018-12-10 10:43:34.0610,172.8,16.9,10,9.78,0,20.12,7,-830,24,3.5,10,10
2018-12-10 10:43:34.3110,172.8,16.9,10,9.78,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:34.5610,172.8,16.9,10,9.78,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:34.8110,172.8,16.9,10,9.78,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:43:35.0610,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 10:43:35.3110,172.8,16.9,10,9.78,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:43:35.5609,172.8,16.9,10,9.78,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:43:35.8109,172.8,16.9,10,9.78,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:43:36.0609,172.8,16.9,10,9.78,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 10:43:36.3109,172.8,16.9,10,9.78,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 10:43:36.5610,172.8,16.9,10,9.78,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:36.8110,172.8,16.9,10,9.78,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:37.0610,172.8,16.9,10,9.78,0,20.13,65,-840,-830,0,10,10
2018-12-10 10:43:37.3110,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:37.5610,172.8,16.9,10,9.78,0,20.1,63,50,50,0,10,10
2018-12-10 10:43:37.8110,172.8,16.9,10,9.78,0,20.12,67,24,24,0,10,10
2018-12-10 10:43:38.0610,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:43:38.3110,172.8,16.9,10,9.78,0.1,20.13,6,-830,24,3.5,10,10
2018-12-10 10:43:38.5610,172.8,16.9,10,9.78,0.1,20.12,7,-830,24,3.5,10,10
2018-12-10 10:43:38.8110,172.8,16.9,10,9.78,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:39.0610,172.8,16.9,10,9.78,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:39.3110,172.8,16.9,10,9.78,0.1,20.12,61,687.2,682.5,0,10,10
2018-12-10 10:43:39.5610,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 10:43:39.8110,172.8,16.9,10,9.78,0,20.14,64,8.1,8.3,0,10,10
2018-12-10 10:43:40.0610,172.8,16.9,10,9.78,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:43:40.3110,172.8,16.9,10,9.78,0,20.12,4,684.7,0,26,10,10
2018-12-10 10:43:40.5610,172.8,16.9,10,9.78,0,20.11,65,-840,-840,0,10,10
2018-12-10 10:43:40.8110,172.8,16.9,10,9.78,0.1,20.13,66,5210,5210,0,10,10
2018-12-10 10:43:41.0610,172.8,16.9,10,9.78,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:41.3111,172.8,16.9,10,9.78,0.1,20.12,2,684.7,0,28,10,10
2018-12-10 10:43:41.5611,172.8,16.9,10,9.78,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 10:43:41.8111,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:42.0612,172.8,16.9,10,9.78,0.1,20.14,63,50,50,0,10,10
2018-12-10 10:43:42.3112,172.8,16.9,10,9.78,0.1,20.12,67,24,24,0,10,10
2018-12-10 10:43:42.5612,172.8,16.9,10,9.78,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:43:42.8111,172.8,16.9,10,9.78,0,20.13,6,-840,23.9,3.5,10,10
2018-12-10 10:43:43.0611,172.8,16.9,10,9.78,0,20.12,7,-840,24,3.5,10,10
2018-12-10 10:43:43.3111,172.8,16.9,10,9.78,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:43.5611,172.8,16.9,10,9.78,0,20.13,2,684.7,0,28,10,10
2018-12-10 10:43:43.8111,172.8,16.9,10,9.78,0,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:43:44.0612,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:43:44.3112,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:43:44.5611,172.8,16.9,10,9.78,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:43:44.8111,172.8,16.9,10,9.78,0.1,20.12,4,684.7,0,26,10,10
2018-12-10 10:43:45.0611,172.8,16.9,10,9.78,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 10:43:45.3111,172.8,16.9,10,9.78,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 10:43:45.5611,172.8,16.9,10,9.78,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:43:45.8111,172.8,16.9,10,9.78,0,20.12,2,684.7,0,28,10,10
2018-12-10 10:43:46.0611,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:43:46.3111,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:46.5611,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 10:43:46.8111,172.8,16.9,10,9.78,0,20.13,67,23.9,24,0,10,10
2018-12-10 10:43:47.0612,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:43:47.3112,172.8,16.9,10,9.78,0.1,20.13,6,-830,23.9,3.5,10,10
2018-12-10 10:43:47.5611,172.8,16.9,10,9.78,0.1,20.13,7,-830,24,3.5,10,10
2018-12-10 10:43:47.8111,172.8,16.9,10,9.78,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:48.0611,172.8,16.9,10,9.78,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:48.3111,172.8,16.9,10,9.78,0.1,20.13,61,687.2,682.4,0,10,10
2018-12-10 10:43:48.5611,172.8,16.9,10,9.78,0,20.1,62,425,425,0,10,10
2018-12-10 10:43:48.8112,172.8,16.9,10,9.78,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 10:43:49.0612,172.8,16.9,10,9.78,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:43:49.3112,172.8,16.9,10,9.78,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:43:49.5612,172.8,16.9,10,9.78,0,20.12,65,-830,-830,0,10,10
2018-12-10 10:43:49.8112,172.8,16.9,10,9.78,0,20.1,66,5210,5210,0,10,10
2018-12-10 10:43:50.0612,172.8,16.9,10,9.78,0.1,20.14,1,684.6,0,28,10,10
2018-12-10 10:43:50.3112,172.8,16.9,10,9.78,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:50.5612,172.8,16.9,10,9.78,0.1,20.11,65,-830,-830,0,10,10
2018-12-10 10:43:50.8112,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:51.0612,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 10:43:51.3112,172.8,16.9,10,9.78,0.1,20.09,67,23.9,24,0,10,10
2018-12-10 10:43:51.5612,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:43:51.8112,172.8,16.9,10,9.78,0,20.12,6,-840,23.9,3.5,10,10
2018-12-10 10:43:52.0612,172.8,16.9,10,9.78,0,20.12,7,-830,24,3.5,10,10
2018-12-10 10:43:52.3112,172.8,16.9,10,9.78,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:43:52.5612,172.8,16.9,10,9.78,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:43:52.8112,172.8,16.9,10,9.78,0.1,20.12,61,687,682.4,0,10,10
2018-12-10 10:43:53.0612,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:43:53.3112,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:43:53.5612,172.8,16.9,10,9.78,0.1,20.13,3,684.6,0,26,10,10
2018-12-10 10:43:53.8112,172.8,16.9,10,9.78,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:43:54.0612,172.8,16.9,10,9.78,0,19.99,65,-840,-840,0,10,10
2018-12-10 10:43:54.3113,172.8,16.9,10,9.78,0.1,20.12,66,5200,5200,0,10,10
2018-12-10 10:43:54.5613,172.8,16.9,10,9.78,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:43:54.8113,172.8,16.9,10,9.78,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:55.0613,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:43:55.3113,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:43:55.5613,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:43:55.8113,172.8,16.9,10,9.78,0.1,20.12,67,23.9,24,0,10,10
2018-12-10 10:43:56.0613,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:43:56.3113,172.8,16.9,10,9.78,0.1,20.07,6,-830,23.9,3.5,10,10
2018-12-10 10:43:56.5614,172.8,16.9,10,9.78,0,20.12,7,-840,24,3.5,10,10
2018-12-10 10:43:56.8113,172.8,16.9,10,9.78,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:43:57.0613,172.8,16.9,10,9.78,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:57.3113,172.8,16.9,10,9.78,0,20.13,61,687.1,682.4,0,10,10
2018-12-10 10:43:57.5613,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 10:43:57.8113,172.8,16.9,10,9.78,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:43:58.0613,172.8,16.9,10,9.78,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:43:58.3113,172.8,16.9,10,9.78,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:43:58.5612,172.8,16.9,10,9.78,0.1,20.14,65,-830,-830,0,10,10
2018-12-10 10:43:58.8112,172.8,16.9,10,9.78,0.1,20.12,66,5200,5200,0,10,10
2018-12-10 10:43:59.0613,172.8,16.9,10,9.78,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:43:59.3113,172.8,16.9,10,9.78,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:43:59.5613,172.8,16.8,10,9.72,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:43:59.8113,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:00.0613,172.8,16.8,10,9.72,0,20.11,63,50,50,0,10,10
2018-12-10 10:44:00.3113,172.8,16.8,10,9.72,0,20.12,67,23.9,24,0,10,10
2018-12-10 10:44:00.5613,172.8,16.8,10,9.72,0,20.22,52,3.5,3.46,0,10,10
2018-12-10 10:44:00.8113,172.8,16.8,10,9.72,0,20.14,6,-840,23.9,3.5,10,10
2018-12-10 10:44:01.0613,172.8,16.8,10,9.72,0,20.12,7,-840,23.9,3.5,10,10
2018-12-10 10:44:01.3113,172.8,16.8,10,9.72,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:44:01.5613,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:01.8113,172.8,16.8,10,9.72,0.1,20.12,61,687,682.4,0,10,10
2018-12-10 10:44:02.0613,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:44:02.3113,172.8,16.8,10,9.72,0.1,20.12,64,8.1,8.2,0,10,10
