Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:44:02.5613,172.8,16.8,10,9.72,0.1,20.1,3,684.5,0,26,10,10
2018-12-10 10:44:02.8113,172.8,16.8,10,9.72,0,20.15,4,684.6,0,26,10,10
2018-12-10 10:44:03.0613,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:03.3113,172.8,16.8,10,9.72,0,20.12,66,5200,5200,0,10,10
2018-12-10 10:44:03.5613,172.8,16.8,10,9.72,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:44:03.8114,172.8,16.8,10,9.72,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:44:04.0614,172.8,16.8,10,9.72,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:04.3114,172.8,16.8,10,9.72,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:44:04.5613,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 10:44:04.8113,172.8,16.8,10,9.72,0.1,20.13,67,23.9,23.9,0,10,10
2018-12-10 10:44:05.0613,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:44:05.3113,172.8,16.8,10,9.72,0.1,20.14,6,-830,23.9,3.5,10,10
2018-12-10 10:44:05.5613,172.8,16.8,10,9.72,0,20.12,7,-830,23.9,3.5,10,10
2018-12-10 10:44:05.8113,172.8,16.8,10,9.72,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:44:06.0614,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:06.3114,172.8,16.8,10,9.72,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 10:44:06.5614,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 10:44:06.8114,172.8,16.8,10,9.72,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:44:07.0614,172.8,16.8,10,9.72,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:44:07.3114,172.8,16.8,10,9.72,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:44:07.5614,172.8,16.8,10,9.72,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 10:44:07.8114,172.8,16.8,10,9.72,0.1,20.11,66,5210,5210,0,10,10
2018-12-10 10:44:08.0614,172.8,16.8,10,9.72,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:44:08.3114,172.8,16.8,10,9.72,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:08.5614,172.8,16.8,10,9.72,0,20.14,65,-840,-830,0,10,10
2018-12-10 10:44:08.8114,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:44:09.0614,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 10:44:09.3114,172.8,16.8,10,9.72,0,20.13,67,23.9,23.9,0,10,10
2018-12-10 10:44:09.5614,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:44:09.8114,172.8,16.8,10,9.72,0,20.27,6,-840,23.9,3.5,10,10
2018-12-10 10:44:10.0615,172.8,16.8,10,9.72,0.1,20.12,7,-830,23.9,3.5,10,10
2018-12-10 10:44:10.3115,172.8,16.8,10,9.72,0.1,20.11,1,684.6,0,28,10,10
2018-12-10 10:44:10.5615,172.8,16.8,10,9.72,0.1,20.13,2,684.7,0,28,10,10
2018-12-10 10:44:10.8114,172.8,16.8,10,9.72,0.1,20.13,61,687.1,682.5,0,10,10
2018-12-10 10:44:11.0614,172.8,16.8,10,9.72,0.1,20.15,62,425,425,0,10,10
2018-12-10 10:44:11.3114,172.8,16.8,10,9.72,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:44:11.5614,172.8,16.8,10,9.72,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:44:11.8114,172.8,16.8,10,9.72,0,20.12,4,684.7,0,26,10,10
2018-12-10 10:44:12.0614,172.8,16.8,10,9.72,0,20.15,65,-840,-830,0,10,10
2018-12-10 10:44:12.3114,172.8,16.8,10,9.72,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:44:12.5614,172.8,16.8,10,9.72,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:44:12.8114,172.8,16.8,10,9.72,0,20.13,2,684.7,0,28,10,10
2018-12-10 10:44:13.0614,172.8,16.8,10,9.72,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:44:13.3115,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:13.5615,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:44:13.8114,172.8,16.8,10,9.72,0.1,20.11,67,23.9,23.9,0,10,10
2018-12-10 10:44:14.0614,172.8,16.8,10,9.72,0,20.08,52,3.5,3.46,0,10,10
2018-12-10 10:44:14.3114,172.8,16.8,10,9.72,0,20.13,6,-840,23.9,3.5,10,10
2018-12-10 10:44:14.5614,172.8,16.8,10,9.72,0,20.12,7,-840,23.9,3.5,10,10
2018-12-10 10:44:14.8115,172.8,16.8,10,9.72,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:44:15.0615,172.8,16.8,10,9.72,0,20.13,2,684.7,0,28,10,10
2018-12-10 10:44:15.3115,172.8,16.8,10,9.72,0,20.12,61,687.2,682.4,0,10,10
2018-12-10 10:44:15.5615,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:44:15.8115,172.8,16.8,10,9.72,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:44:16.0615,172.8,16.8,10,9.72,0.1,20.12,3,684.5,0,26,10,10
2018-12-10 10:44:16.3115,172.8,16.8,10,9.72,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:44:16.5615,172.8,16.8,10,9.72,0.1,20.17,65,-830,-830,0,10,10
2018-12-10 10:44:16.8115,172.8,16.8,10,9.72,0.1,20.13,66,5210,5210,0,10,10
2018-12-10 10:44:17.0615,172.8,16.8,10,9.72,0.1,20.11,1,684.5,0,28,10,10
2018-12-10 10:44:17.3115,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:17.5615,172.8,16.8,10,9.72,0,20.15,65,-830,-830,0,10,10
2018-12-10 10:44:17.8115,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:18.0615,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 10:44:18.3115,172.8,16.8,10,9.72,0,20.12,67,23.9,23.9,0,10,10
2018-12-10 10:44:18.5615,172.8,16.8,10,9.72,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:44:18.8115,172.8,16.8,10,9.72,0.1,20.12,6,-830,23.9,3.5,10,10
2018-12-10 10:44:19.0615,172.8,16.8,10,9.72,0.1,20.12,7,-840,23.9,3.5,10,10
2018-12-10 10:44:19.3115,172.8,16.8,10,9.72,0.1,20.11,1,684.5,0,28,10,10
2018-12-10 10:44:19.5615,172.8,16.8,10,9.72,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:19.8115,172.8,16.8,10,9.72,0.1,20.13,61,687.1,682.4,0,10,10
2018-12-10 10:44:20.0615,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 10:44:20.3115,172.8,16.8,10,9.72,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:44:20.5615,172.8,16.8,10,9.72,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:44:20.8115,172.8,16.8,10,9.72,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:44:21.0615,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:21.3115,172.8,16.8,10,9.72,0,20.11,66,5210,5210,0,10,10
2018-12-10 10:44:21.5616,172.8,16.8,10,9.72,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:44:21.8116,172.8,16.8,10,9.72,0.1,20.14,2,684.6,0,28,10,10
2018-12-10 10:44:22.0615,172.8,16.8,10,9.72,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 10:44:22.3115,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:22.5615,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:44:22.8115,172.8,16.8,10,9.72,0.1,20.12,67,23.9,23.9,0,10,10
2018-12-10 10:44:23.0615,172.8,16.8,10,9.72,0,20.14,52,3.5,3.46,0,10,10
2018-12-10 10:44:23.3115,172.8,16.8,10,9.72,0,20.13,6,-840,23.9,3.5,10,10
2018-12-10 10:44:23.5615,172.8,16.8,10,9.72,0,20.12,7,-840,23.9,3.5,10,10
2018-12-10 10:44:23.8115,172.8,16.8,10,9.72,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:44:24.0615,172.8,16.8,10,9.72,0,20.11,2,684.6,0,28,10,10
2018-12-10 10:44:24.3115,172.8,16.8,10,9.72,0.1,20.13,61,687.1,682.4,0,10,10
2018-12-10 10:44:24.5615,172.8,16.8,10,9.72,0,20.11,62,425,425,0,10,10
2018-12-10 10:44:24.8116,172.8,16.8,10,9.72,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:44:25.0616,172.8,16.8,10,9.72,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:44:25.3116,172.8,16.8,10,9.72,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:44:25.5616,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:25.8116,172.8,16.8,10,9.72,0.1,20.12,66,5200,5200,0,10,10
2018-12-10 10:44:26.0616,172.8,16.8,10,9.72,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:44:26.3116,172.8,16.8,10,9.72,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:44:26.5616,172.8,16.8,10,9.72,0,20.11,65,-840,-840,0,10,10
2018-12-10 10:44:26.8116,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:44:27.0616,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:44:27.3116,172.8,16.8,10,9.72,0,20.13,67,23.9,23.9,0,10,10
2018-12-10 10:44:27.5616,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:44:27.8116,172.8,16.8,10,9.72,0.1,20.13,6,-840,23.9,3.5,10,10
2018-12-10 10:44:28.0616,172.8,16.8,10,9.72,0.1,20.13,7,-840,23.9,3.5,10,10
2018-12-10 10:44:28.3116,172.8,16.8,10,9.72,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:44:28.5616,172.8,16.8,10,9.72,0.1,20.11,2,684.6,0,28,10,10
2018-12-10 10:44:28.8116,172.8,16.8,10,9.72,0,20.12,61,687,682.4,0,10,10
2018-12-10 10:44:29.0616,172.8,16.8,10,9.72,0,20.13,62,425,425,0,10,10
2018-12-10 10:44:29.3116,172.8,16.8,10,9.72,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:44:29.5616,172.8,16.8,10,9.72,0,20.13,3,684.6,0,26,10,10
2018-12-10 10:44:29.8116,172.8,16.8,10,9.72,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:44:30.0616,172.8,16.8,10,9.72,0,20.13,65,-830,-830,0,10,10
2018-12-10 10:44:30.3116,172.8,16.8,10,9.72,0.1,20.12,66,5200,5200,0,10,10
2018-12-10 10:44:30.5616,172.8,16.8,10,9.72,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:44:30.8116,172.8,16.8,10,9.72,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:31.0616,172.8,16.8,10,9.72,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 10:44:31.3116,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:31.5616,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 10:44:31.8116,172.8,16.8,10,9.72,0,20.13,67,23.9,23.9,0,10,10
2018-12-10 10:44:32.0616,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:44:32.3116,172.8,16.8,10,9.72,0,20.13,6,-840,23.9,3.5,10,10
2018-12-10 10:44:32.5616,172.8,16.8,10,9.72,0,20.12,7,-830,23.9,3.5,10,10
2018-12-10 10:44:32.8116,172.8,16.8,10,9.72,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:44:33.0616,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:33.3116,172.8,16.8,10,9.72,0.1,20.14,61,687.1,682.5,0,10,10
2018-12-10 10:44:33.5616,172.8,16.8,10,9.72,0.1,20.11,62,425,425,0,10,10
2018-12-10 10:44:33.8116,172.8,16.8,10,9.72,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:44:34.0616,172.8,16.8,10,9.72,0.1,20.13,3,684.6,0,26,10,10
2018-12-10 10:44:34.3117,172.8,16.8,10,9.72,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:44:34.5617,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:34.8118,172.8,16.8,10,9.72,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:44:35.0618,172.8,16.8,10,9.72,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:44:35.3117,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:35.5617,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:44:35.8117,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:36.0617,172.8,16.8,10,9.72,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:44:36.3117,172.8,16.8,10,9.72,0,20.1,67,23.9,23.9,0,10,10
2018-12-10 10:44:36.5617,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:44:36.8117,172.8,16.8,10,9.72,0.1,20.12,6,-840,23.9,3.5,10,10
2018-12-10 10:44:37.0617,172.8,16.8,10,9.72,0,20.11,7,-840,23.9,3.5,10,10
2018-12-10 10:44:37.3117,172.8,16.8,10,9.72,0.1,20.14,1,684.6,0,28,10,10
2018-12-10 10:44:37.5617,172.8,16.8,10,9.72,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:44:37.8117,172.8,16.8,10,9.72,0,20.12,61,687.2,682.5,0,10,10
2018-12-10 10:44:38.0617,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 10:44:38.3117,172.8,16.8,10,9.72,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:44:38.5618,172.8,16.8,10,9.72,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:44:38.8118,172.8,16.8,10,9.72,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:44:39.0618,172.8,16.8,10,9.72,0.1,20.11,65,-840,-840,0,10,10
2018-12-10 10:44:39.3118,172.8,16.8,10,9.72,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 10:44:39.5618,172.8,16.8,10,9.72,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:44:39.8117,172.8,16.8,10,9.72,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:40.0617,172.8,16.8,10,9.72,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:40.3117,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:40.5617,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 10:44:40.8117,172.8,16.8,10,9.72,0,20.08,67,23.8,23.9,0,10,10
2018-12-10 10:44:41.0617,172.8,16.8,10,9.72,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:44:41.3117,172.8,16.8,10,9.72,0,20.13,6,-840,23.9,3.5,10,10
2018-12-10 10:44:41.5617,172.8,16.8,10,9.72,0.1,20.16,7,-840,23.9,3.5,10,10
2018-12-10 10:44:41.8117,172.8,16.8,10,9.72,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:44:42.0617,172.8,16.8,10,9.72,0.1,20.09,2,684.6,0,28,10,10
2018-12-10 10:44:42.3117,172.8,16.8,10,9.72,0.1,20.12,61,687.1,682.5,0,10,10
2018-12-10 10:44:42.5617,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:44:42.8117,172.8,16.8,10,9.72,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:44:43.0617,172.8,16.8,10,9.72,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:44:43.3117,172.8,16.8,10,9.72,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:44:43.5617,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:43.8117,172.8,16.8,10,9.72,0,20.23,66,5220,5220,0,10,10
2018-12-10 10:44:44.0617,172.8,16.8,10,9.72,0,20.14,1,684.6,0,28,10,10
2018-12-10 10:44:44.3117,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:44.5617,172.8,16.8,10,9.72,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:44.8118,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:45.0618,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 10:44:45.3118,172.8,16.8,10,9.72,0.1,20.11,67,23.8,23.9,0,10,10
2018-12-10 10:44:45.5618,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:44:45.8118,172.8,16.8,10,9.72,0.1,20.13,6,-840,23.8,3.5,10,10
2018-12-10 10:44:46.0618,172.8,16.8,10,9.72,0,20.11,7,-840,23.9,3.5,10,10
2018-12-10 10:44:46.3118,172.8,16.8,10,9.72,0,20.1,1,684.5,0,28,10,10
2018-12-10 10:44:46.5618,172.8,16.8,10,9.72,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:44:46.8118,172.8,16.8,10,9.72,0,20.13,61,687.1,682.4,0,10,10
2018-12-10 10:44:47.0618,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 10:44:47.3118,172.8,16.8,10,9.72,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:44:47.5618,172.8,16.8,10,9.72,0.1,20.16,3,684.5,0,26,10,10
2018-12-10 10:44:47.8118,172.8,16.8,10,9.72,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:44:48.0618,172.8,16.8,10,9.72,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:44:48.3118,172.8,16.8,10,9.72,0.1,20.14,66,5220,5220,0,10,10
2018-12-10 10:44:48.5618,172.8,16.8,10,9.72,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:44:48.8118,172.8,16.8,10,9.72,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:44:49.0619,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:49.3118,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:49.5618,172.8,16.8,10,9.72,0,20.1,63,50,50,0,10,10
2018-12-10 10:44:49.8118,172.8,16.8,10,9.72,0,20.13,67,23.8,23.9,0,10,10
2018-12-10 10:44:50.0618,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:44:50.3118,172.8,16.8,10,9.72,0,20.12,6,-840,23.8,3.5,10,10
2018-12-10 10:44:50.5618,172.8,16.8,10,9.72,0.1,20.12,7,-840,23.9,3.5,10,10
2018-12-10 10:44:50.8118,172.8,16.8,10,9.72,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:44:51.0618,172.8,16.8,10,9.72,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:51.3118,172.8,16.8,10,9.72,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:44:51.5618,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 10:44:51.8118,172.8,16.8,10,9.72,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:44:52.0618,172.8,16.8,10,9.72,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:44:52.3118,172.8,16.8,10,9.72,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:44:52.5618,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:52.8118,172.8,16.8,10,9.72,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:44:53.0618,172.8,16.8,10,9.72,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:44:53.3118,172.8,16.8,10,9.72,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:53.5619,172.8,16.8,10,9.72,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:44:53.8119,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:54.0619,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:44:54.3119,172.8,16.8,10,9.72,0,20.12,67,23.8,23.9,0,10,10
2018-12-10 10:44:54.5619,172.8,16.8,10,9.72,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:44:54.8119,172.8,16.8,10,9.72,0,20.12,6,-840,23.8,3.5,10,10
2018-12-10 10:44:55.0619,172.8,16.8,10,9.72,0,20.16,7,-830,23.9,3.5,10,10
2018-12-10 10:44:55.3119,172.8,16.8,10,9.72,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:44:55.5619,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:44:55.8119,172.8,16.8,10,9.72,0,20.14,61,687.1,682.5,0,10,10
2018-12-10 10:44:56.0619,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:44:56.3119,172.8,16.8,10,9.72,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:44:56.5619,172.8,16.8,10,9.72,0.1,20.11,3,684.5,0,26,10,10
2018-12-10 10:44:56.8119,172.8,16.8,10,9.72,0.1,20.13,4,684.6,0,26,10,10
2018-12-10 10:44:57.0619,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:44:57.3119,172.8,16.8,10,9.72,0,20.11,66,5200,5200,0,10,10
2018-12-10 10:44:57.5619,172.8,16.8,10,9.72,0,20.1,1,684.5,0,28,10,10
2018-12-10 10:44:57.8119,172.8,16.8,10,9.72,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:44:58.0619,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:44:58.3119,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:44:58.5619,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 10:44:58.8119,172.8,16.7,10,9.66,0,20.12,67,23.8,23.9,0,10,10
2018-12-10 10:44:59.0619,172.8,16.7,10,9.66,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:44:59.3119,172.8,16.7,10,9.66,0.1,20.12,6,-830,23.8,3.5,10,10
2018-12-10 10:44:59.5620,172.8,16.7,10,9.66,0.1,20.14,7,-840,23.8,3.5,10,10
2018-12-10 10:44:59.8120,172.8,16.7,10,9.66,0.1,20.14,1,684.6,0,28,10,10
2018-12-10 10:45:00.0620,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:00.3120,172.8,16.7,10,9.66,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 10:45:00.5620,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:00.8120,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:01.0620,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:45:01.3120,172.8,16.7,10,9.66,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:45:01.5620,172.8,16.7,10,9.66,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:45:01.8120,172.8,16.7,10,9.66,0.1,20.12,66,5200,5200,0,10,10
2018-12-10 10:45:02.0620,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:02.3120,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:02.5620,172.8,16.7,10,9.66,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 10:45:02.8120,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:45:03.0620,172.8,16.7,10,9.66,0.1,20.11,63,50,50,0,10,10
2018-12-10 10:45:03.3120,172.8,16.7,10,9.66,0,20.14,67,23.8,23.8,0,10,10
2018-12-10 10:45:03.5620,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:45:03.8119,172.8,16.7,10,9.66,0,20.13,6,-840,23.8,3.5,10,10
2018-12-10 10:45:04.0619,172.8,16.7,10,9.66,0,20.11,7,-840,23.8,3.5,10,10
2018-12-10 10:45:04.3119,172.8,16.7,10,9.66,0,20.14,1,684.6,0,28,10,10
2018-12-10 10:45:04.5619,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:04.8119,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:45:05.0619,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:45:05.3120,172.8,16.7,10,9.66,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:45:05.5620,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:45:05.8120,172.8,16.7,10,9.66,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:45:06.0620,172.8,16.7,10,9.66,0,20.11,65,-840,-840,0,10,10
2018-12-10 10:45:06.3120,172.8,16.7,10,9.66,0,20.09,66,5210,5210,0,10,10
2018-12-10 10:45:06.5620,172.8,16.7,10,9.66,0,20.11,1,684.6,0,28,10,10
2018-12-10 10:45:06.8120,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:07.0620,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:45:07.3120,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:45:07.5620,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 10:45:07.8120,172.8,16.7,10,9.66,0.1,20.12,67,23.8,23.8,0,10,10
2018-12-10 10:45:08.0621,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:45:08.3120,172.8,16.7,10,9.66,0.1,20.13,6,-840,23.8,3.5,10,10
2018-12-10 10:45:08.5620,172.8,16.7,10,9.66,0.1,20.12,7,-840,23.8,3.5,10,10
2018-12-10 10:45:08.8120,172.8,16.7,10,9.66,0,20.11,1,684.6,0,28,10,10
2018-12-10 10:45:09.0620,172.8,16.7,10,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:45:09.3120,172.8,16.7,10,9.66,0,20.13,61,687.1,682.6,0,10,10
2018-12-10 10:45:09.5620,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:09.8120,172.8,16.7,10,9.66,0,20.14,64,8.1,8.3,0,10,10
2018-12-10 10:45:10.0620,172.8,16.7,10,9.66,0,20.14,3,684.6,0,26,10,10
2018-12-10 10:45:10.3120,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:45:10.5620,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:10.8120,172.8,16.7,10,9.66,0.1,20.12,66,5220,5220,0,10,10
2018-12-10 10:45:11.0620,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:11.3120,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:11.5620,172.8,16.7,10,9.66,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:45:11.8120,172.8,16.7,10,9.66,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 10:45:12.0620,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 10:45:12.3120,172.8,16.7,10,9.66,0.1,20.13,67,23.8,23.8,0,10,10
2018-12-10 10:45:12.5620,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:45:12.8120,172.8,16.7,10,9.66,0,20.13,6,-840,23.8,3.5,10,10
2018-12-10 10:45:13.0620,172.8,16.7,10,9.66,0,20.13,7,-840,23.8,3.5,10,10
2018-12-10 10:45:13.3120,172.8,16.7,10,9.66,0,20.11,1,684.6,0,28,10,10
2018-12-10 10:45:13.5620,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:13.8120,172.8,16.7,10,9.66,0.1,20.11,61,687.1,682.4,0,10,10
2018-12-10 10:45:14.0620,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 10:45:14.3120,172.8,16.7,10,9.66,0.1,20.15,64,8.1,8.2,0,10,10
2018-12-10 10:45:14.5620,172.8,16.7,10,9.66,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:45:14.8121,172.8,16.7,10,9.66,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:45:15.0621,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:15.3121,172.8,16.7,10,9.66,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:45:15.5621,172.8,16.7,10,9.66,0,20.12,1,684.5,0,28,10,10
2018-12-10 10:45:15.8121,172.8,16.7,10,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:45:16.0621,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:16.3121,172.8,16.7,10,9.66,0.1,20.07,51,3.5,3.46,0,10,10
2018-12-10 10:45:16.5621,172.8,16.7,10,9.66,0.1,20.13,63,50,50,0,10,10
2018-12-10 10:45:16.8121,172.8,16.7,10,9.66,0.1,20.13,67,23.8,23.8,0,10,10
2018-12-10 10:45:17.0621,172.8,16.7,10,9.66,0.1,20.1,52,3.5,3.46,0,10,10
2018-12-10 10:45:17.3121,172.8,16.7,10,9.66,0.1,20.12,6,-830,23.8,3.5,10,10
2018-12-10 10:45:17.5621,172.8,16.7,10,9.66,0.1,20.12,7,-840,23.8,3.5,10,10
2018-12-10 10:45:17.8121,172.8,16.7,10,9.66,0.1,20.11,1,684.5,0,28,10,10
2018-12-10 10:45:18.0621,172.8,16.7,10,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:45:18.3121,172.8,16.7,10,9.66,0,20.13,61,687.1,682.5,0,10,10
2018-12-10 10:45:18.5621,172.8,16.7,10,9.66,0,20.14,62,425,425,0,10,10
2018-12-10 10:45:18.8121,172.8,16.7,10,9.66,0,20.11,64,8.1,8.3,0,10,10
2018-12-10 10:45:19.0621,172.8,16.7,10,9.66,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:45:19.3121,172.8,16.7,10,9.66,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:45:19.5621,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:19.8121,172.8,16.7,10,9.66,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 10:45:20.0621,172.8,16.7,10,9.66,0.1,20.12,1,684.5,0,28,10,10
2018-12-10 10:45:20.3121,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:45:20.5621,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 10:45:20.8121,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:45:21.0621,172.8,16.7,10,9.66,0,20.14,63,50,50,0,10,10
2018-12-10 10:45:21.3121,172.8,16.7,10,9.66,0,20.12,67,23.8,23.8,0,10,10
2018-12-10 10:45:21.5621,172.8,16.7,10,9.66,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 10:45:21.8121,172.8,16.7,10,9.66,0,20.12,6,-840,23.8,3.5,10,10
2018-12-10 10:45:22.0622,172.8,16.7,10,9.66,0,20.12,7,-840,23.8,3.5,10,10
2018-12-10 10:45:22.3122,172.8,16.7,10,9.66,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:45:22.5622,172.8,16.7,10,9.66,0.1,20.11,2,684.6,0,28,10,10
2018-12-10 10:45:22.8122,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.5,0,10,10
2018-12-10 10:45:23.0622,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 10:45:23.3122,172.8,16.7,10,9.66,0.1,20.14,64,8.1,8.2,0,10,10
2018-12-10 10:45:23.5622,172.8,16.7,10,9.66,0.1,20.16,3,684.5,0,26,10,10
2018-12-10 10:45:23.8122,172.8,16.7,10,9.66,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:45:24.0621,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:24.3121,172.8,16.7,10,9.66,0,20.12,66,5220,5220,0,10,10
2018-12-10 10:45:24.5621,172.8,16.7,10,9.66,0,20.14,1,684.5,0,28,10,10
2018-12-10 10:45:24.8121,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:25.0621,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:25.3121,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:45:25.5621,172.8,16.7,10,9.66,0.1,20.15,63,50,50,0,10,10
2018-12-10 10:45:25.8121,172.8,16.7,10,9.66,0.1,20.13,67,23.8,23.8,0,10,10
2018-12-10 10:45:26.0621,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:45:26.3121,172.8,16.7,10,9.66,0,20.13,6,-840,23.8,3.5,10,10
2018-12-10 10:45:26.5621,172.8,16.7,10,9.66,0,20.12,7,-840,23.8,3.5,10,10
2018-12-10 10:45:26.8121,172.8,16.7,10,9.66,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:45:27.0621,172.8,16.7,10,9.66,0,20.1,2,684.6,0,28,10,10
2018-12-10 10:45:27.3122,172.8,16.7,10,9.66,0,20.12,61,687.1,682.6,0,10,10
2018-12-10 10:45:27.5622,172.8,16.7,10,9.66,0,20.1,62,425,425,0,10,10
2018-12-10 10:45:27.8122,172.8,16.7,10,9.66,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:45:28.0622,172.8,16.7,10,9.66,0,20.12,3,684.5,0,26,10,10
2018-12-10 10:45:28.3122,172.8,16.7,10,9.66,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:45:28.5622,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:28.8122,172.8,16.7,10,9.66,0.1,20.12,66,5220,5220,0,10,10
2018-12-10 10:45:29.0622,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:29.3122,172.8,16.7,10,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:45:29.5622,172.8,16.7,10,9.66,0,20.1,65,-840,-840,0,10,10
2018-12-10 10:45:29.8122,172.8,16.7,10,9.66,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:45:30.0622,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 10:45:30.3122,172.8,16.7,10,9.66,0,20.12,67,23.8,23.8,0,10,10
2018-12-10 10:45:30.5622,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:45:30.8122,172.8,16.7,10,9.66,0,20.13,6,-840,23.8,3.5,10,10
2018-12-10 10:45:31.0622,172.8,16.7,10,9.66,0,20.13,7,-840,23.8,3.5,10,10
2018-12-10 10:45:31.3122,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:31.5622,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:31.8122,172.8,16.7,10,9.66,0.1,20.05,61,687.1,682.6,0,10,10
2018-12-10 10:45:32.0623,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:32.3123,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:32.5623,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:45:32.8123,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:45:33.0623,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:33.3123,172.8,16.7,10,9.66,0,20.12,66,5220,5210,0,10,10
2018-12-10 10:45:33.5622,172.8,16.7,10,9.66,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:45:33.8122,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:34.0622,172.8,16.7,10,9.66,0.1,20.17,65,-840,-840,0,10,10
2018-12-10 10:45:34.3123,172.8,16.7,10,9.66,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 10:45:34.5623,172.8,16.7,10,9.66,0.1,20.11,63,50,50,0,10,10
2018-12-10 10:45:34.8123,172.8,16.7,10,9.66,0.1,20.13,67,23.8,23.8,0,10,10
2018-12-10 10:45:35.0624,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:45:35.3124,172.8,16.7,10,9.66,0.1,20.12,6,-840,23.8,3.5,10,10
2018-12-10 10:45:35.5624,172.8,16.7,10,9.66,0.1,20.12,7,-840,23.8,3.5,10,10
2018-12-10 10:45:35.8124,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:36.0624,172.8,16.7,10,9.66,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:45:36.3123,172.8,16.7,10,9.66,0,20.18,61,687.1,682.5,0,10,10
2018-12-10 10:45:36.5623,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:36.8123,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:37.0623,172.8,16.7,10,9.66,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:45:37.3123,172.8,16.7,10,9.66,0.1,20.12,4,684.5,0,26,10,10
2018-12-10 10:45:37.5623,172.8,16.7,10,9.66,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 10:45:37.8122,172.8,16.7,10,9.66,0.1,20.13,66,5220,5220,0,10,10
2018-12-10 10:45:38.0622,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:38.3123,172.8,16.7,10,9.66,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:45:38.5623,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:38.8123,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:45:39.0624,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 10:45:39.3124,172.8,16.7,10,9.66,0,20.13,67,23.8,23.8,0,10,10
2018-12-10 10:45:39.5623,172.8,16.7,10,9.66,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:45:39.8123,172.8,16.7,10,9.66,0,20.12,6,-840,23.8,3.5,10,10
2018-12-10 10:45:40.0623,172.8,16.7,10,9.66,0,20.15,7,-840,23.8,3.5,10,10
2018-12-10 10:45:40.3123,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:40.5623,172.8,16.7,10,9.66,0.1,20.13,2,684.5,0,28,10,10
2018-12-10 10:45:40.8123,172.8,16.7,10,9.66,0,20.09,61,687.1,682.5,0,10,10
2018-12-10 10:45:41.0624,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:41.3124,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:41.5624,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:45:41.8124,172.8,16.7,10,9.66,0,20.11,4,684.5,0,26,10,10
2018-12-10 10:45:42.0624,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:42.3124,172.8,16.7,10,9.66,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:45:42.5624,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:42.8124,172.8,16.7,10,9.66,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:45:43.0624,172.8,16.7,10,9.66,0.1,20.14,65,-840,-840,0,10,10
2018-12-10 10:45:43.3124,172.8,16.7,10,9.66,0.1,20.14,51,3.5,3.46,0,10,10
2018-12-10 10:45:43.5624,172.8,16.7,10,9.66,0.1,20.14,63,50,50,0,10,10
2018-12-10 10:45:43.8124,172.8,16.7,10,9.66,0,20.11,67,23.8,23.8,0,10,10
2018-12-10 10:45:44.0624,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:45:44.3124,172.8,16.7,10,9.66,0,20.12,6,-840,23.8,3.5,10,10
2018-12-10 10:45:44.5624,172.8,16.7,10,9.66,0,20.12,7,-840,23.8,3.5,10,10
2018-12-10 10:45:44.8124,172.8,16.7,10,9.66,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:45:45.0624,172.8,16.7,10,9.66,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:45:45.3124,172.8,16.7,10,9.66,0,20.19,61,687,682.5,0,10,10
2018-12-10 10:45:45.5624,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:45.8124,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:46.0624,172.8,16.7,10,9.66,0.1,20.13,3,684.6,0,26,10,10
2018-12-10 10:45:46.3124,172.8,16.7,10,9.66,0.1,20.16,4,684.5,0,26,10,10
2018-12-10 10:45:46.5624,172.8,16.7,10,9.66,0,20.12,65,-830,-840,0,10,10
2018-12-10 10:45:46.8124,172.8,16.7,10,9.66,0,20.12,66,5210,5210,0,10,10
2018-12-10 10:45:47.0624,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:47.3124,172.8,16.7,10,9.66,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:45:47.5624,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:47.8124,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:45:48.0624,172.8,16.7,10,9.66,0,20.11,63,50,50,0,10,10
2018-12-10 10:45:48.3125,172.8,16.7,10,9.66,0,20.12,67,23.8,23.8,0,10,10
2018-12-10 10:45:48.5625,172.8,16.7,10,9.66,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:45:48.8125,172.8,16.7,10,9.66,0.1,20.13,6,-840,23.8,3.5,10,10
2018-12-10 10:45:49.0624,172.8,16.7,10,9.66,0.1,20.06,7,-840,23.8,3.5,10,10
2018-12-10 10:45:49.3124,172.8,16.7,10,9.66,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:45:49.5624,172.8,16.7,10,9.66,0,20.12,2,684.5,0,28,10,10
2018-12-10 10:45:49.8124,172.8,16.7,10,9.66,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 10:45:50.0624,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:50.3124,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:50.5624,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26,10,10
2018-12-10 10:45:50.8125,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:45:51.0625,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:51.3125,172.8,16.7,10,9.66,0.1,20.13,66,5210,5210,0,10,10
2018-12-10 10:45:51.5625,172.8,16.7,10,9.66,0.1,20.13,1,684.6,0,28,10,10
2018-12-10 10:45:51.8125,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:45:52.0625,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:52.3125,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:45:52.5625,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 10:45:52.8125,172.8,16.7,10,9.66,0,20.12,67,23.8,23.8,0,10,10
2018-12-10 10:45:53.0625,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:45:53.3125,172.8,16.7,10,9.66,0,20.12,6,-840,23.8,3.5,10,10
2018-12-10 10:45:53.5625,172.8,16.7,10,9.66,0,20.09,7,-840,23.8,3.5,10,10
2018-12-10 10:45:53.8125,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:45:54.0625,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:54.3125,172.8,16.7,10,9.66,0.1,20.13,61,687,682.5,0,10,10
2018-12-10 10:45:54.5625,172.8,16.7,10,9.66,0.1,20.11,62,425,425,0,10,10
2018-12-10 10:45:54.8125,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:55.0625,172.8,16.7,10,9.66,0.1,20.11,3,684.6,0,26,10,10
2018-12-10 10:45:55.3125,172.8,16.7,10,9.66,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:45:55.5625,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:55.8125,172.8,16.7,10,9.66,0,20.13,66,5210,5200,0,10,10
2018-12-10 10:45:56.0625,172.8,16.7,10,9.66,0,20.13,1,684.6,0,28,10,10
2018-12-10 10:45:56.3125,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:56.5625,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:45:56.8125,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:45:57.0625,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 10:45:57.3125,172.8,16.7,10,9.66,0.1,20.12,67,23.7,23.8,0,10,10
2018-12-10 10:45:57.5625,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:45:57.8125,172.8,16.7,10,9.66,0.1,20.11,6,-840,23.8,3.5,10,10
2018-12-10 10:45:58.0625,172.8,16.7,10,9.66,0.1,20.12,7,-840,23.8,3.5,10,10
2018-12-10 10:45:58.3125,172.8,16.7,10,9.66,0,20.11,1,684.5,0,28,10,10
2018-12-10 10:45:58.5625,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 10:45:58.8125,172.8,16.7,10,9.66,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 10:45:59.0625,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:45:59.3126,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:45:59.5626,172.8,16.7,10,9.66,0,20.14,3,684.5,0,26,10,10
2018-12-10 10:45:59.8126,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26,10,10
2018-12-10 10:46:00.0626,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:46:00.3126,172.8,16.7,10,9.66,0.1,20.12,66,5210,5210,0,10,10
2018-12-10 10:46:00.5625,172.8,16.7,10,9.66,0.1,20.13,1,684.5,0,28,10,10
2018-12-10 10:46:00.8125,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:46:01.0625,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:46:01.3125,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:46:01.5625,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 10:46:01.8125,172.8,16.7,10,9.66,0,20.12,67,23.7,23.8,0,10,10
2018-12-10 10:46:02.0625,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 10:46:02.3125,172.8,16.7,10,9.66,0,20.14,6,-850,23.7,3.5,10,10
2018-12-10 10:46:02.5626,172.8,16.7,10,9.66,0,20.08,7,-840,23.8,3.5,10,10
2018-12-10 10:46:02.8126,172.8,16.7,10,9.66,0,20.13,1,684.5,0,28,10,10
2018-12-10 10:46:03.0626,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 10:46:03.3126,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.5,0,10,10
2018-12-10 10:46:03.5626,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 10:46:03.8127,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 10:46:04.0626,172.8,16.7,10,9.66,0,20.13,3,684.5,0,26,10,10
2018-12-10 10:46:04.3126,172.8,16.7,10,9.66,0,20.13,4,684.6,0,26,10,10
2018-12-10 10:46:04.5625,172.8,16.7,10,9.66,0,20.13,65,-850,-850,0,10,10
2018-12-10 10:46:04.8125,172.8,16.7,10,9.66,0,20.12,66,5200,5200,0,10,10
2018-12-10 10:46:05.0625,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:46:05.3125,172.8,16.7,10,9.66,0,20.11,2,684.6,0,28,10,10
2018-12-10 10:46:05.5625,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 10:46:05.8125,172.8,16.7,10,9.66,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 10:46:06.0625,172.8,16.7,10,9.66,0.1,20.12,63,50,50,0,10,10
2018-12-10 10:46:06.3126,172.8,16.7,10,9.66,0.1,20.13,67,23.7,23.8,0,10,10
2018-12-10 10:46:06.5626,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:46:06.8126,172.8,16.7,10,9.66,0.1,20.13,6,-840,23.7,3.5,10,10
2018-12-10 10:46:07.0626,172.8,16.7,10,9.66,0.1,20.11,7,-840,23.8,3.5,10,10
2018-12-10 10:46:07.3126,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:46:07.5627,172.8,16.7,10,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 10:46:07.8127,172.8,16.7,10,9.66,0,20.13,61,687.1,682.5,0,10,10
2018-12-10 10:46:08.0627,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 10:46:08.3127,172.8,16.7,10,9.66,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 10:46:08.5626,172.8,16.7,10,9.66,0.1,20.12,3,684.6,0,26,10,10
2018-12-10 10:46:08.8126,172.8,16.7,10,9.66,0.1,20.12,4,684.6,0,26,10,10
2018-12-10 10:46:09.0626,172.8,16.7,10,9.66,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 10:46:09.3126,172.8,16.7,10,9.66,0.1,20.09,66,5190,5190,0,10,10
2018-12-10 10:46:09.5626,172.8,16.7,10,9.66,0.1,20.11,1,684.6,0,28,10,10
2018-12-10 10:46:09.8127,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 10:46:10.0626,172.8,16.7,10,9.66,0.1,20.14,65,-850,-850,0,10,10
2018-12-10 10:46:10.3126,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 10:46:10.5626,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 10:46:10.8126,172.8,16.7,9.75,9.66,0,20.13,67,23.7,23.8,0,10,10
2018-12-10 10:46:11.0625,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 10:46:11.3126,172.8,16.7,9.75,9.66,0,20.12,6,-850,23.7,3.5,10,10
2018-12-10 10:46:11.5626,172.8,16.7,9.75,9.66,0,20.13,7,-850,23.8,3.5,10,10
2018-12-10 10:46:11.8126,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28,10,10
2018-12-10 10:46:12.0627,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:12.3127,172.8,16.7,9.75,9.66,0.1,20.12,61,687.1,682.5,0,9.5,10
2018-12-10 10:46:12.5627,172.8,16.7,9.75,9.66,0.1,20.12,62,425,425,0,9.5,10
2018-12-10 10:46:12.8127,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:13.0626,172.8,16.7,9.75,9.66,0,20.12,3,684.6,0,26,9.5,10
2018-12-10 10:46:13.3126,172.8,16.7,9.75,9.66,0,20.12,4,684.6,0,26,9.5,10
2018-12-10 10:46:13.5627,172.8,16.7,9.75,9.66,0,20.12,65,-840,-860,0,9.5,10
2018-12-10 10:46:13.8127,172.8,16.7,9.75,9.66,0,20.14,66,5190,5190,0,9.5,10
2018-12-10 10:46:14.0627,172.8,16.7,9.75,9.66,0,20.13,1,684.6,0,28,9.5,10
2018-12-10 10:46:14.3127,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,9.5,10
2018-12-10 10:46:14.5627,172.8,16.7,9.75,9.66,0,20.13,65,-840,-860,0,9.5,10
2018-12-10 10:46:14.8127,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:15.0627,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 10:46:15.3127,172.8,16.7,9.75,9.66,0.1,20.13,67,23.7,23.8,0,9.5,10
2018-12-10 10:46:15.5627,172.8,16.7,9.75,9.66,0.1,20.05,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:15.8127,172.8,16.7,9.75,9.66,0.1,20.11,6,-840,23.7,3.5,9.5,10
2018-12-10 10:46:16.0627,172.8,16.7,9.75,9.66,0.1,20.13,7,-860,23.8,3.5,9.5,10
2018-12-10 10:46:16.3127,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28,9.5,10
2018-12-10 10:46:16.5627,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:16.8127,172.8,16.7,9.75,9.66,0,20.12,61,687.2,682.5,0,9.5,10
2018-12-10 10:46:17.0627,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 10:46:17.3127,172.8,16.7,9.75,9.66,0.1,20.13,64,8,8.2,0,9.5,10
2018-12-10 10:46:17.5627,172.8,16.7,9.75,9.66,0.1,20.13,3,684.6,0,26,9.5,10
2018-12-10 10:46:17.8128,172.8,16.7,9.75,9.66,0.1,20.14,4,684.6,0,26,9.5,10
2018-12-10 10:46:18.0628,172.8,16.7,9.75,9.66,0.1,20.12,65,-830,-870,0,9.5,10
2018-12-10 10:46:18.3128,172.8,16.7,9.75,9.66,0.1,20.12,66,5180,5180,0,9.5,10
2018-12-10 10:46:18.5628,172.8,16.7,9.75,9.66,0.1,20.12,1,684.6,0,28,9.5,10
2018-12-10 10:46:18.8128,172.8,16.7,9.75,9.66,0.1,20.1,2,684.6,0,28,9.5,10
2018-12-10 10:46:19.0628,172.8,16.7,9.75,9.66,0,20.12,65,-830,-870,0,9.5,10
2018-12-10 10:46:19.3128,172.8,16.7,9.75,9.66,0,20.1,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:19.5628,172.8,16.7,9.75,9.66,0.1,20.11,63,50,50,0,9.5,10
2018-12-10 10:46:19.8127,172.8,16.7,9.75,9.66,0,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:20.0627,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:20.3127,172.8,16.7,9.75,9.66,0.1,20.12,6,-830,23.7,3.5,9.5,10
2018-12-10 10:46:20.5626,172.8,16.7,9.75,9.66,0.1,20.12,7,-870,23.7,3.5,9.5,10
2018-12-10 10:46:20.8127,172.8,16.7,9.75,9.66,0.1,20.12,1,684.6,0,28,9.5,10
2018-12-10 10:46:21.0627,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:21.3127,172.8,16.7,9.75,9.66,0.1,20.12,61,687.1,682.6,0,9.5,10
2018-12-10 10:46:21.5628,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:46:21.8128,172.8,16.7,9.75,9.66,0.1,20.13,64,8,8.2,0,9.5,10
2018-12-10 10:46:22.0628,172.8,16.7,9.75,9.66,0,20.13,3,684.6,0,26,9.5,10
2018-12-10 10:46:22.3128,172.8,16.7,9.75,9.66,0,20.1,4,684.6,0,26,9.5,10
2018-12-10 10:46:22.5628,172.8,16.7,9.75,9.66,0,20.12,65,-830,-870,0,9.5,10
2018-12-10 10:46:22.8128,172.8,16.7,9.75,9.66,0,20.12,66,5170,5170,0,9.5,10
2018-12-10 10:46:23.0627,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28,9.5,10
2018-12-10 10:46:23.3127,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:23.5627,172.8,16.7,9.75,9.66,0.1,20.12,65,-820,-870,0,9.5,10
2018-12-10 10:46:23.8128,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:24.0628,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 10:46:24.3128,172.8,16.7,9.75,9.66,0.1,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:24.5628,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:24.8129,172.8,16.7,9.75,9.66,0.1,20.12,6,-820,23.7,3.5,9.5,10
2018-12-10 10:46:25.0629,172.8,16.7,9.75,9.66,0,20.12,7,-870,23.7,3.5,9.5,10
2018-12-10 10:46:25.3129,172.8,16.7,9.75,9.66,0,20.13,1,684.6,0,28,9.5,10
2018-12-10 10:46:25.5629,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:25.8129,172.8,16.7,9.75,9.66,0.1,20.12,61,687.2,682.6,0,9.5,10
2018-12-10 10:46:26.0629,172.8,16.7,9.75,9.66,0.1,20.1,62,425,425,0,9.5,10
2018-12-10 10:46:26.3129,172.8,16.7,9.75,9.66,0.1,20.14,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:26.5629,172.8,16.7,9.75,9.66,0.1,20.13,3,684.5,0,26,9.5,10
2018-12-10 10:46:26.8129,172.8,16.7,9.75,9.66,0.1,20.12,4,684.6,0,26,9.5,10
2018-12-10 10:46:27.0629,172.8,16.7,9.75,9.66,0.1,20.12,65,-830,-880,0,9.5,10
2018-12-10 10:46:27.3129,172.8,16.7,9.75,9.66,0.1,20.12,66,5180,5180,0,9.5,10
2018-12-10 10:46:27.5629,172.8,16.7,9.75,9.66,0,20.1,1,684.5,0,28,9.5,10
2018-12-10 10:46:27.8129,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:28.0628,172.8,16.7,9.75,9.66,0,20.12,65,-820,-870,0,9.5,10
2018-12-10 10:46:28.3128,172.8,16.7,9.75,9.66,0,20.11,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:28.5627,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 10:46:28.8128,172.8,16.7,9.75,9.66,0,20.13,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:29.0628,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:29.3129,172.8,16.7,9.75,9.66,0.1,20.12,6,-810,23.7,3.5,9.5,10
2018-12-10 10:46:29.5629,172.8,16.7,9.75,9.66,0.1,20.12,7,-860,23.7,3.5,9.5,10
2018-12-10 10:46:29.8129,172.8,16.7,9.75,9.66,0.1,20.14,1,684.5,0,28,9.5,10
2018-12-10 10:46:30.0629,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:30.3128,172.8,16.7,9.75,9.66,0.1,20.13,61,687.1,682.5,0,9.5,10
2018-12-10 10:46:30.5628,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 10:46:30.8128,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:31.0628,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:46:31.3128,172.8,16.7,9.75,9.66,0,20.14,4,684.6,0,26,9.5,10
2018-12-10 10:46:31.5628,172.8,16.7,9.75,9.66,0,20.13,65,-810,-860,0,9.5,10
2018-12-10 10:46:31.8128,172.8,16.7,9.75,9.66,0,20.14,66,5190,5190,0,9.5,10
2018-12-10 10:46:32.0628,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:46:32.3129,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:32.5629,172.8,16.7,9.75,9.66,0,20.13,65,-810,-860,0,9.5,10
2018-12-10 10:46:32.8129,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:33.0629,172.8,16.7,9.75,9.66,0,20.15,63,50,50,0,9.5,10
2018-12-10 10:46:33.3130,172.8,16.7,9.75,9.66,0,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:33.5630,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:33.8130,172.8,16.7,9.75,9.66,0,20.11,6,-810,23.7,3.5,9.5,10
2018-12-10 10:46:34.0630,172.8,16.7,9.75,9.66,0,20.12,7,-860,23.7,3.5,9.5,10
2018-12-10 10:46:34.3129,172.8,16.7,9.75,9.66,0.1,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:46:34.5629,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:34.8129,172.8,16.7,9.75,9.66,0.1,20.12,61,687.1,682.5,0,9.5,10
2018-12-10 10:46:35.0629,172.8,16.7,9.75,9.66,0.1,20.12,62,425,425,0,9.5,10
2018-12-10 10:46:35.3130,172.8,16.7,9.75,9.66,0.1,20.13,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:35.5630,172.8,16.7,9.75,9.66,0.1,20.13,3,684.5,0,26,9.5,10
2018-12-10 10:46:35.8130,172.8,16.7,9.75,9.66,0.1,20.12,4,684.6,0,26,9.5,10
2018-12-10 10:46:36.0630,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-860,0,9.5,10
2018-12-10 10:46:36.3130,172.8,16.7,9.75,9.66,0,20.14,66,5190,5190,0,9.5,10
2018-12-10 10:46:36.5630,172.8,16.7,9.75,9.66,0,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:46:36.8130,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,9.5,10
2018-12-10 10:46:37.0630,172.8,16.7,9.75,9.66,0,20.12,65,-810,-860,0,9.5,10
2018-12-10 10:46:37.3130,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:37.5629,172.8,16.7,9.75,9.66,0.1,20.13,63,50,50,0,9.5,10
2018-12-10 10:46:37.8129,172.8,16.7,9.75,9.66,0.1,20.13,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:38.0629,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:38.3129,172.8,16.7,9.75,9.66,0.1,20.13,6,-810,23.7,3.5,9.5,10
2018-12-10 10:46:38.5629,172.8,16.7,9.75,9.66,0,20.12,7,-860,23.7,3.5,9.5,10
2018-12-10 10:46:38.8129,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:46:39.0629,172.8,16.7,9.75,9.66,0,20.14,2,684.6,0,28,9.5,10
2018-12-10 10:46:39.3129,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.5,0,9.5,10
2018-12-10 10:46:39.5630,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:46:39.8130,172.8,16.7,9.75,9.66,0,20.09,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:40.0630,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:46:40.3130,172.8,16.7,9.75,9.66,0,20.13,4,684.6,0,26,9.5,10
2018-12-10 10:46:40.5630,172.8,16.7,9.75,9.66,0.1,20.12,65,-800,-860,0,9.5,10
2018-12-10 10:46:40.8130,172.8,16.7,9.75,9.66,0.1,20.12,66,5180,5180,0,9.5,10
2018-12-10 10:46:41.0630,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:46:41.3130,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:41.5630,172.8,16.7,9.75,9.66,0.1,20.12,65,-800,-860,0,9.5,10
2018-12-10 10:46:41.8130,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:42.0630,172.8,16.7,9.75,9.66,0,20.11,63,50,50,0,9.5,10
2018-12-10 10:46:42.3130,172.8,16.7,9.75,9.66,0,20.11,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:42.5630,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:42.8130,172.8,16.7,9.75,9.66,0,20.12,6,-810,23.7,3.5,9.5,10
2018-12-10 10:46:43.0630,172.8,16.7,9.75,9.66,0,20.13,7,-860,23.7,3.5,9.5,10
2018-12-10 10:46:43.3130,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
