Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:46:43.5630,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:43.8130,172.8,16.7,9.75,9.66,0.1,20.12,61,687.1,682.4,0,9.5,10
2018-12-10 10:46:44.0630,172.8,16.7,9.75,9.66,0.1,20.19,62,425,425,0,9.5,10
2018-12-10 10:46:44.3130,172.8,16.7,9.75,9.66,0.1,20.11,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:44.5630,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:46:44.8130,172.8,16.7,9.75,9.66,0,20.12,4,684.6,0,26,9.5,10
2018-12-10 10:46:45.0630,172.8,16.7,9.75,9.66,0,20.12,65,-800,-860,0,9.5,10
2018-12-10 10:46:45.3130,172.8,16.7,9.75,9.66,0,20.11,66,5180,5180,0,9.5,10
2018-12-10 10:46:45.5630,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:46:45.8130,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:46.0630,172.8,16.7,9.75,9.66,0.1,20.13,65,-800,-860,0,9.5,10
2018-12-10 10:46:46.3130,172.8,16.7,9.75,9.66,0.1,20.11,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:46.5630,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 10:46:46.8131,172.8,16.7,9.75,9.66,0.1,20.13,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:47.0631,172.8,16.7,9.75,9.66,0,20.11,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:47.3131,172.8,16.7,9.75,9.66,0,20.12,6,-810,23.7,3.5,9.5,10
2018-12-10 10:46:47.5631,172.8,16.7,9.75,9.66,0,20.11,7,-860,23.7,3.5,9.5,10
2018-12-10 10:46:47.8131,172.8,16.7,9.75,9.66,0,20.11,1,684.5,0,28,9.5,10
2018-12-10 10:46:48.0631,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,9.5,10
2018-12-10 10:46:48.3131,172.8,16.7,9.75,9.66,0,20.13,61,687.1,682.6,0,9.5,10
2018-12-10 10:46:48.5632,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:46:48.8132,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:49.0632,172.8,16.7,9.75,9.66,0.1,20.16,3,684.5,0,26,9.5,10
2018-12-10 10:46:49.3132,172.8,16.7,9.75,9.66,0.1,20.13,4,684.6,0,26,9.5,10
2018-12-10 10:46:49.5632,172.8,16.7,9.75,9.66,0.1,20.12,65,-800,-860,0,9.5,10
2018-12-10 10:46:49.8131,172.8,16.7,9.75,9.66,0,20.12,66,5190,5190,0,9.5,10
2018-12-10 10:46:50.0631,172.8,16.7,9.75,9.66,0,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:46:50.3131,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,9.5,10
2018-12-10 10:46:50.5631,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:46:50.8132,172.8,16.7,9.75,9.66,0,20.13,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:51.0632,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 10:46:51.3131,172.8,16.7,9.75,9.66,0,20.14,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:51.5631,172.8,16.7,9.75,9.66,0.1,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:51.8131,172.8,16.7,9.75,9.66,0.1,20.13,6,-800,23.7,3.5,9.5,10
2018-12-10 10:46:52.0631,172.8,16.7,9.75,9.66,0.1,20.13,7,-860,23.7,3.5,9.5,10
2018-12-10 10:46:52.3131,172.8,16.7,9.75,9.66,0.1,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:46:52.5631,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:52.8131,172.8,16.7,9.75,9.66,0.1,20.13,61,687.1,682.6,0,9.5,10
2018-12-10 10:46:53.0631,172.8,16.7,9.75,9.66,0,20.14,62,425,425,0,9.5,10
2018-12-10 10:46:53.3131,172.8,16.7,9.75,9.66,0,20.19,64,8.1,8.2,0,9.5,10
2018-12-10 10:46:53.5631,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:46:53.8131,172.8,16.7,9.75,9.66,0,20.12,4,684.6,0,26,9.5,10
2018-12-10 10:46:54.0631,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:46:54.3131,172.8,16.7,9.75,9.66,0,20.13,66,5180,5180,0,9.5,10
2018-12-10 10:46:54.5631,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:46:54.8131,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 10:46:55.0631,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:46:55.3131,172.8,16.7,9.75,9.66,0.1,20.13,51,3.5,3.46,0,9.5,10
2018-12-10 10:46:55.5631,172.8,16.7,9.75,9.66,0.1,20.13,63,50,50,0,9.5,10
2018-12-10 10:46:55.8131,172.8,16.7,9.75,9.66,0.1,20.13,67,23.7,23.7,0,9.5,10
2018-12-10 10:46:56.0631,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:46:56.3131,172.8,16.7,9.75,9.66,0,20.11,6,-820,23.7,3.5,9.5,10
2018-12-10 10:46:56.5632,172.8,16.7,9.75,9.66,0,20.12,7,-880,23.7,3.5,9.5,10
2018-12-10 10:46:56.8132,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28,9.5,10
2018-12-10 10:46:57.0632,172.8,16.7,9.75,9.66,0,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:46:57.3132,172.8,16.7,9.75,9.66,0,20.13,61,687.2,682.6,0,9.5,10
2018-12-10 10:46:57.5632,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 10:46:57.8132,172.8,16.7,9.75,9.66,0.1,20.12,64,8,8.2,0,9.5,10
2018-12-10 10:46:58.0632,172.8,16.7,9.75,9.66,0,20.12,3,684.6,0,26,9.5,10
2018-12-10 10:46:58.3131,172.8,16.7,9.75,9.66,0.1,20.13,4,684.5,0,26,9.5,10
2018-12-10 10:46:58.5631,172.8,16.7,9.75,9.66,0.1,20.13,65,-820,-880,0,9.5,10
2018-12-10 10:46:58.8131,172.8,16.7,9.75,9.66,0,20.12,66,5180,5180,0,9.5,10
2018-12-10 10:46:59.0631,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28,9.5,10
2018-12-10 10:46:59.3131,172.8,16.7,9.75,9.66,0,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:46:59.5631,172.8,16.7,9.75,9.66,0,20.18,65,-830,-880,0,9.5,10
2018-12-10 10:46:59.8131,172.8,16.7,9.75,9.66,0,20.1,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:00.0631,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 10:47:00.3132,172.8,16.7,9.75,9.66,0,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:00.5632,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:00.8132,172.8,16.7,9.75,9.66,0.1,20.12,6,-820,23.7,3.5,9.5,10
2018-12-10 10:47:01.0632,172.8,16.7,9.75,9.66,0.1,20.12,7,-880,23.7,3.5,9.5,10
2018-12-10 10:47:01.3132,172.8,16.7,9.75,9.66,0.1,20.12,1,684.6,0,28,9.5,10
2018-12-10 10:47:01.5632,172.8,16.7,9.75,9.66,0,20.23,2,684.5,0,28,9.5,10
2018-12-10 10:47:01.8132,172.8,16.7,9.75,9.66,0,20.13,61,687.1,682.5,0,9.5,10
2018-12-10 10:47:02.0632,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:02.3132,172.8,16.7,9.75,9.66,0,20.14,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:02.5632,172.8,16.7,9.75,9.66,0,20.12,3,684.6,0,26,9.5,10
2018-12-10 10:47:02.8132,172.8,16.7,9.75,9.66,0,20.12,4,684.5,0,26,9.5,10
2018-12-10 10:47:03.0632,172.8,16.7,9.75,9.66,0,20.12,65,-820,-880,0,9.5,10
2018-12-10 10:47:03.3132,172.8,16.7,9.75,9.66,0,20.13,66,5170,5170,0,9.5,10
2018-12-10 10:47:03.5632,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:03.8132,172.8,16.7,9.75,9.66,0.1,20.13,2,684.6,0,28,9.5,10
2018-12-10 10:47:04.0632,172.8,16.7,9.75,9.66,0.1,20.13,65,-820,-880,0,9.5,10
2018-12-10 10:47:04.3132,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:04.5632,172.8,16.7,9.75,9.66,0,20.13,63,50,50,0,9.5,10
2018-12-10 10:47:04.8132,172.8,16.7,9.75,9.66,0,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:05.0633,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:05.3133,172.8,16.7,9.75,9.66,0,20.1,6,-820,23.7,3.5,9.5,10
2018-12-10 10:47:05.5633,172.8,16.7,9.75,9.66,0,20.12,7,-880,23.7,3.5,9.5,10
2018-12-10 10:47:05.8133,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:47:06.0633,172.8,16.7,9.75,9.66,0.1,20.13,2,684.6,0,28,9.5,10
2018-12-10 10:47:06.3134,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.6,0,9.5,10
2018-12-10 10:47:06.5634,172.8,16.7,9.75,9.66,0,20.11,62,425,425,0,9.5,10
2018-12-10 10:47:06.8134,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:07.0635,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:47:07.3135,172.8,16.7,9.75,9.66,0.1,20.13,4,684.6,0,26,9.5,10
2018-12-10 10:47:07.5635,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:47:07.8134,172.8,16.7,9.75,9.66,0,20.13,66,5170,5170,0,9.5,10
2018-12-10 10:47:08.0634,172.8,16.7,9.75,9.66,0,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:08.3133,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,9.5,10
2018-12-10 10:47:08.5633,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:47:08.8133,172.8,16.7,9.75,9.66,0,20.13,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:09.0633,172.8,16.7,9.75,9.66,0.1,20.13,63,50,50,0,9.5,10
2018-12-10 10:47:09.3133,172.8,16.7,9.75,9.66,0.1,20.13,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:09.5633,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:09.8133,172.8,16.7,9.75,9.66,0.1,20.12,6,-800,23.7,3.5,9.5,10
2018-12-10 10:47:10.0633,172.8,16.7,9.75,9.66,0.1,20.12,7,-870,23.7,3.5,9.5,10
2018-12-10 10:47:10.3133,172.8,16.7,9.75,9.66,0.1,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:47:10.5633,172.8,16.7,9.75,9.66,0,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:10.8133,172.8,16.7,9.75,9.66,0,20.08,61,687.1,682.5,0,9.5,10
2018-12-10 10:47:11.0633,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 10:47:11.3133,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:11.5634,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:47:11.8134,172.8,16.7,9.75,9.66,0,20.13,4,684.5,0,26,9.5,10
2018-12-10 10:47:12.0634,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:47:12.3133,172.8,16.7,9.75,9.66,0.1,20.13,66,5170,5170,0,9.5,10
2018-12-10 10:47:12.5633,172.8,16.7,9.75,9.66,0.1,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:47:12.8133,172.8,16.7,9.75,9.66,0.1,20.11,2,684.5,0,28,9.5,10
2018-12-10 10:47:13.0633,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:47:13.3134,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:13.5634,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 10:47:13.8134,172.8,16.7,9.75,9.66,0,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:14.0634,172.8,16.7,9.75,9.66,0,20.11,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:14.3134,172.8,16.7,9.75,9.66,0,20.09,6,-810,23.7,3.5,9.5,10
2018-12-10 10:47:14.5634,172.8,16.7,9.75,9.66,0,20.12,7,-860,23.7,3.5,9.5,10
2018-12-10 10:47:14.8134,172.8,16.7,9.75,9.66,0,20.02,1,684.5,0,28,9.5,10
2018-12-10 10:47:15.0634,172.8,16.7,9.75,9.66,0.1,20.13,2,684.5,0,28,9.5,10
2018-12-10 10:47:15.3134,172.8,16.7,9.75,9.66,0.1,20.11,61,687.1,682.5,0,9.5,10
2018-12-10 10:47:15.5634,172.8,16.7,9.75,9.66,0.1,20.13,62,425,425,0,9.5,10
2018-12-10 10:47:15.8134,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:16.0634,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:47:16.3134,172.8,16.7,9.75,9.66,0,20.12,4,684.5,0,26,9.5,10
2018-12-10 10:47:16.5634,172.8,16.7,9.75,9.66,0,20.13,65,-800,-860,0,9.5,10
2018-12-10 10:47:16.8134,172.8,16.7,9.75,9.66,0,20.13,66,5180,5180,0,9.5,10
2018-12-10 10:47:17.0634,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:47:17.3134,172.8,16.7,9.75,9.66,0,20.14,2,684.5,0,28,9.5,10
2018-12-10 10:47:17.5634,172.8,16.7,9.75,9.66,0,20.12,65,-800,-860,0,9.5,10
2018-12-10 10:47:17.8134,172.8,16.7,9.75,9.66,0.1,20.14,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:18.0634,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 10:47:18.3134,172.8,16.7,9.75,9.66,0.1,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:18.5634,172.8,16.7,9.75,9.66,0.1,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:18.8133,172.8,16.7,9.75,9.66,0.1,20.13,6,-800,23.7,3.5,9.5,10
2018-12-10 10:47:19.0634,172.8,16.7,9.75,9.66,0,20.12,7,-860,23.7,3.5,9.5,10
2018-12-10 10:47:19.3134,172.8,16.7,9.75,9.66,0,20.11,1,684.5,0,28,9.5,10
2018-12-10 10:47:19.5634,172.8,16.7,9.75,9.66,0,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:19.8134,172.8,16.7,9.75,9.66,0,20.13,61,687.1,682.5,0,9.5,10
2018-12-10 10:47:20.0634,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:20.3134,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:20.5635,172.8,16.7,9.75,9.66,0.1,20.13,3,684.5,0,26,9.5,10
2018-12-10 10:47:20.8135,172.8,16.7,9.75,9.66,0.1,20.13,4,684.5,0,26,9.5,10
2018-12-10 10:47:21.0635,172.8,16.7,9.75,9.66,0.1,20.12,65,-800,-860,0,9.5,10
2018-12-10 10:47:21.3135,172.8,16.7,9.75,9.66,0.1,20.16,66,5180,5180,0,9.5,10
2018-12-10 10:47:21.5634,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:47:21.8134,172.8,16.7,9.75,9.66,0,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:22.0633,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:47:22.3133,172.8,16.7,9.75,9.66,0,20.13,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:22.5632,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 10:47:22.8133,172.8,16.7,9.75,9.66,0,20.13,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:23.0633,172.8,16.7,9.75,9.66,0,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:23.3133,172.8,16.7,9.75,9.66,0.1,20.12,6,-800,23.7,3.5,9.5,10
2018-12-10 10:47:23.5634,172.8,16.7,9.75,9.66,0.1,20.11,7,-860,23.7,3.5,9.5,10
2018-12-10 10:47:23.8134,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:24.0635,172.8,16.7,9.75,9.66,0.1,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:24.3135,172.8,16.7,9.75,9.66,0,20.13,61,687.1,682.5,0,9.5,10
2018-12-10 10:47:24.5635,172.8,16.7,9.75,9.66,0.1,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:24.8135,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:25.0635,172.8,16.7,9.75,9.66,0,20.13,3,684.5,0,26,9.5,10
2018-12-10 10:47:25.3135,172.8,16.7,9.75,9.66,0,20.13,4,684.5,0,26,9.5,10
2018-12-10 10:47:25.5635,172.8,16.7,9.75,9.66,0,20.09,65,-810,-860,0,9.5,10
2018-12-10 10:47:25.8135,172.8,16.7,9.75,9.66,0,20.14,66,5180,5180,0,9.5,10
2018-12-10 10:47:26.0635,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:26.3135,172.8,16.7,9.75,9.66,0.1,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:26.5635,172.8,16.7,9.75,9.66,0.1,20.13,65,-800,-860,0,9.5,10
2018-12-10 10:47:26.8135,172.8,16.7,9.75,9.66,0.1,20.1,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:27.0635,172.8,16.7,9.75,9.66,0.1,20.13,63,50,50,0,9.5,10
2018-12-10 10:47:27.3135,172.8,16.7,9.75,9.66,0,20.11,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:27.5635,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:27.8135,172.8,16.7,9.75,9.66,0,20.12,6,-810,23.7,3.5,9.5,10
2018-12-10 10:47:28.0635,172.8,16.7,9.75,9.66,0,20.12,7,-860,23.7,3.5,9.5,10
2018-12-10 10:47:28.3135,172.8,16.7,9.75,9.66,0,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:28.5636,172.8,16.7,9.75,9.66,0,20.13,2,684.5,0,28,9.5,10
2018-12-10 10:47:28.8136,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.6,0,9.5,10
2018-12-10 10:47:29.0636,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:29.3136,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:29.5635,172.8,16.7,9.75,9.66,0.1,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:47:29.8135,172.8,16.7,9.75,9.66,0.1,20.13,4,684.5,0,26,9.5,10
2018-12-10 10:47:30.0635,172.8,16.7,9.75,9.66,0.1,20.12,65,-800,-870,0,9.5,10
2018-12-10 10:47:30.3135,172.8,16.7,9.75,9.66,0,20.12,66,5180,5180,0,9.5,10
2018-12-10 10:47:30.5634,172.8,16.7,9.75,9.66,0,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:30.8134,172.8,16.7,9.75,9.66,0,20.11,2,684.5,0,28,9.5,10
2018-12-10 10:47:31.0634,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:47:31.3134,172.8,16.7,9.75,9.66,0,20.13,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:31.5634,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 10:47:31.8134,172.8,16.7,9.75,9.66,0,20.13,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:32.0635,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:32.3135,172.8,16.7,9.75,9.66,0.1,20.12,6,-800,23.7,3.5,9.5,10
2018-12-10 10:47:32.5635,172.8,16.7,9.75,9.66,0.1,20.13,7,-870,23.7,3.5,9.5,10
2018-12-10 10:47:32.8136,172.8,16.7,9.75,9.66,0.1,20.1,1,684.5,0,28,9.5,10
2018-12-10 10:47:33.0636,172.8,16.7,9.75,9.66,0,20.14,2,684.5,0,28,9.5,10
2018-12-10 10:47:33.3136,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.5,0,9.5,10
2018-12-10 10:47:33.5635,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:33.8135,172.8,16.7,9.75,9.66,0,20.12,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:34.0635,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:47:34.3135,172.8,16.7,9.75,9.66,0,20.12,4,684.5,0,26,9.5,10
2018-12-10 10:47:34.5635,172.8,16.7,9.75,9.66,0,20.12,65,-800,-860,0,9.5,10
2018-12-10 10:47:34.8136,172.8,16.7,9.75,9.66,0,20.13,66,5190,5190,0,9.5,10
2018-12-10 10:47:35.0635,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:35.3135,172.8,16.7,9.75,9.66,0.1,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:35.5635,172.8,16.7,9.75,9.66,0.1,20.11,65,-800,-860,0,9.5,10
2018-12-10 10:47:35.8135,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:36.0635,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 10:47:36.3135,172.8,16.7,9.75,9.66,0,20.12,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:36.5635,172.8,16.7,9.75,9.66,0.1,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:36.8135,172.8,16.7,9.75,9.66,0,20.13,6,-800,23.7,3.5,9.5,10
2018-12-10 10:47:37.0635,172.8,16.7,9.75,9.66,0,20.13,7,-860,23.7,3.5,9.5,10
2018-12-10 10:47:37.3135,172.8,16.7,9.75,9.66,0,20.1,1,684.5,0,28,9.5,10
2018-12-10 10:47:37.5635,172.8,16.7,9.75,9.66,0,20.1,2,684.5,0,28,9.5,10
2018-12-10 10:47:37.8136,172.8,16.7,9.75,9.66,0.1,20.13,61,687.1,682.6,0,9.5,10
2018-12-10 10:47:38.0635,172.8,16.7,9.75,9.66,0.1,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:38.3135,172.8,16.7,9.75,9.66,0.1,20.13,64,8.1,8.2,0,9.5,10
2018-12-10 10:47:38.5635,172.8,16.7,9.75,9.66,0.1,20.13,3,684.5,0,26,9.5,10
2018-12-10 10:47:38.8135,172.8,16.7,9.75,9.66,0.1,20.12,4,684.5,0,26,9.5,10
2018-12-10 10:47:39.0635,172.8,16.7,9.75,9.66,0.1,20.02,65,-810,-870,0,9.5,10
2018-12-10 10:47:39.3135,172.8,16.7,9.75,9.66,0,20.13,66,5190,5190,0,9.5,10
2018-12-10 10:47:39.5636,172.8,16.7,9.75,9.66,0,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:39.8136,172.8,16.7,9.75,9.66,0,20.13,2,684.5,0,28,9.5,10
2018-12-10 10:47:40.0636,172.8,16.7,9.75,9.66,0,20.12,65,-810,-870,0,9.5,10
2018-12-10 10:47:40.3136,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:40.5636,172.8,16.7,9.75,9.66,0,20.13,63,50,50,0,9.5,10
2018-12-10 10:47:40.8136,172.8,16.7,9.75,9.66,0,20.16,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:41.0636,172.8,16.7,9.75,9.66,0,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:41.3136,172.8,16.7,9.75,9.66,0.1,20.12,6,-810,23.7,3.5,9.5,10
2018-12-10 10:47:41.5636,172.8,16.7,9.75,9.66,0.1,20.11,7,-870,23.7,3.5,9.5,10
2018-12-10 10:47:41.8136,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:42.0636,172.8,16.7,9.75,9.66,0,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:42.3136,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.5,0,9.5,10
2018-12-10 10:47:42.5636,172.8,16.7,9.75,9.66,0,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:42.8136,172.8,16.7,9.75,9.66,0.1,20.13,64,8,8.2,0,9.5,10
2018-12-10 10:47:43.0636,172.8,16.7,9.75,9.66,0,20.11,3,684.5,0,26,9.5,10
2018-12-10 10:47:43.3136,172.8,16.7,9.75,9.66,0,20.12,4,684.5,0,26,9.5,10
2018-12-10 10:47:43.5636,172.8,16.7,9.75,9.66,0,20.13,65,-810,-870,0,9.5,10
2018-12-10 10:47:43.8136,172.8,16.7,9.75,9.66,0.1,20.12,66,5190,5190,0,9.5,10
2018-12-10 10:47:44.0636,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:44.3136,172.8,16.7,9.75,9.66,0.1,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:44.5636,172.8,16.7,9.75,9.66,0.1,20.14,65,-810,-880,0,9.5,10
2018-12-10 10:47:44.8136,172.8,16.6,9.75,9.61,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:45.0636,172.8,16.6,9.75,9.61,0,20.13,63,50,50,0,9.5,10
2018-12-10 10:47:45.3136,172.8,16.6,9.75,9.61,0,20,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:45.5636,172.8,16.6,9.75,9.61,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:45.8136,172.8,16.6,9.75,9.61,0,20.13,6,-820,23.7,3.5,9.5,10
2018-12-10 10:47:46.0637,172.8,16.6,9.75,9.61,0,20.12,7,-880,23.7,3.5,9.5,10
2018-12-10 10:47:46.3137,172.8,16.6,9.75,9.61,0,20.12,1,684.5,0,28,9.5,10
2018-12-10 10:47:46.5637,172.8,16.6,9.75,9.61,0.1,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:46.8137,172.8,16.6,9.75,9.61,0.1,20.13,61,687.1,682.6,0,9.5,10
2018-12-10 10:47:47.0637,172.8,16.6,9.75,9.61,0.1,20.12,62,425,425,0,9.5,10
2018-12-10 10:47:47.3137,172.8,16.6,9.75,9.61,0.1,20.12,64,8,8.2,0,9.5,10
2018-12-10 10:47:47.5637,172.8,16.6,9.75,9.61,0,20.12,3,684.5,0,26,9.5,10
2018-12-10 10:47:47.8137,172.8,16.6,9.75,9.61,0,20.12,4,684.5,0,26,9.5,10
2018-12-10 10:47:48.0637,172.8,16.6,9.75,9.61,0,20.11,65,-820,-880,0,9.5,10
2018-12-10 10:47:48.3137,172.8,16.6,9.75,9.61,0,20.12,66,5190,5190,0,9.5,10
2018-12-10 10:47:48.5637,172.8,16.6,9.75,9.61,0,20.13,1,684.5,0,28,9.5,10
2018-12-10 10:47:48.8137,172.8,16.6,9.75,9.61,0,20.12,2,684.5,0,28,9.5,10
2018-12-10 10:47:49.0637,172.8,16.6,9.75,9.61,0,20.13,65,-820,-880,0,9.5,10
2018-12-10 10:47:49.3137,172.8,16.6,9.75,9.61,0.1,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 10:47:49.5637,172.8,16.6,9.75,9.61,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 10:47:49.8137,172.8,16.6,9.75,9.61,0.1,20.1,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:50.0637,172.8,16.6,9.75,9.61,44.4,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 10:47:50.3137,172.8,16.6,9.75,9.61,60.6,20.11,6,25510,23.7,3.5,9.5,10
2018-12-10 10:47:50.5637,172.8,16.6,9.75,9.61,60.9,19.93,7,28940,23.7,3.5,9.5,10
2018-12-10 10:47:50.8137,172.8,16.6,9.75,9.61,60.8,19.92,1,684.5,0,28,9.5,10
2018-12-10 10:47:51.0637,172.8,16.6,9.75,9.61,60.7,19.93,2,684.5,0,28,9.5,10
2018-12-10 10:47:51.3137,172.8,16.6,9.75,9.61,60.6,19.92,61,690.2,685.6,0,9.5,10
2018-12-10 10:47:51.5637,172.8,16.6,9.75,9.61,60.5,19.93,62,425,425,0,9.5,10
2018-12-10 10:47:51.8137,172.8,16.7,9.75,9.66,60.3,19.92,64,42.5,42.9,0,9.5,10
2018-12-10 10:47:52.0638,172.8,16.7,9.75,9.66,60.3,19.92,3,684.5,0,26,9.5,10
2018-12-10 10:47:52.3138,172.8,16.7,9.75,9.66,60.2,19.92,4,684.5,0,26,9.5,10
2018-12-10 10:47:52.5638,172.8,16.7,9.75,9.66,60.2,19.93,65,28670,28610,0,9.5,10
2018-12-10 10:47:52.8138,172.8,16.7,9.75,9.66,60.2,19.93,66,4960,4960,0,9.5,10
2018-12-10 10:47:53.0638,172.8,16.7,9.75,9.66,60.2,19.92,1,684.5,0,28,9.5,10
2018-12-10 10:47:53.3138,172.8,16.7,9.75,9.66,60.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 10:47:53.5638,172.8,16.7,9.75,9.66,60.2,19.93,65,28640,28580,0,9.5,10
2018-12-10 10:47:53.8138,172.8,16.7,9.75,9.66,60.2,19.93,51,3.51,3.47,0,9.5,10
2018-12-10 10:47:54.0637,172.8,16.7,9.75,9.66,60.1,19.93,63,50,50,0,9.5,10
2018-12-10 10:47:54.3137,172.8,16.7,9.75,9.66,60.1,19.94,67,23.7,23.7,0,9.5,10
2018-12-10 10:47:54.5637,172.8,16.7,9.75,9.66,60.1,19.93,52,3.52,3.47,0,9.5,10
2018-12-10 10:47:54.8137,172.8,16.7,9.75,9.66,60.1,19.92,6,28650,23.7,3.5,9.5,10
2018-12-10 10:47:55.0637,172.8,16.7,9.75,9.66,60.1,19.92,7,28560,23.7,3.5,9.5,10
2018-12-10 10:47:55.3137,172.8,16.7,9.75,9.66,60.1,19.93,1,687.4,40.7,28,9.5,10
2018-12-10 10:47:55.5637,172.8,16.7,9.75,9.66,60.1,19.92,2,687.3,41,28,9.5,10
2018-12-10 10:47:55.8137,172.8,16.7,9.75,9.66,60.1,19.92,61,690.7,686.1,0,9.5,10
2018-12-10 10:47:56.0638,172.8,16.7,9.75,9.66,60.1,19.94,62,425,425,0,9.5,10
2018-12-10 10:47:56.3138,172.8,16.7,9.75,9.66,60.1,19.95,64,43.5,43.9,0,9.5,10
2018-12-10 10:47:56.5638,172.8,16.7,9.75,9.66,60.1,19.94,3,687.4,40.7,26,9.5,10
2018-12-10 10:47:56.8138,172.8,16.7,9.75,9.66,60.1,19.92,4,687.3,41,26,9.5,10
2018-12-10 10:47:57.0638,172.8,16.7,9.75,9.66,60.1,19.93,65,28630,28570,0,9.5,10
2018-12-10 10:47:57.3138,172.8,16.7,9.75,9.66,60.1,19.93,66,4930,4930,0,9.5,10
2018-12-10 10:47:57.5638,172.8,16.7,10,9.66,60.1,19.92,1,687.4,40.7,28,9.5,10
2018-12-10 10:47:57.8138,172.8,16.7,10,9.66,60.1,19.92,2,687.3,41,28,9.5,10
2018-12-10 10:47:58.0638,172.8,16.7,10,9.66,60.1,19.92,65,28630,28570,0,9.5,10
2018-12-10 10:47:58.3138,172.8,16.7,10,9.66,60.1,19.93,51,3.51,3.47,0,9.5,10
2018-12-10 10:47:58.5638,172.8,16.8,10,9.72,60.1,19.91,63,50,50,0,9.5,10
2018-12-10 10:47:58.8138,172.8,16.8,10,9.72,60.1,19.92,67,23.8,23.8,0,9.5,10
2018-12-10 10:47:59.0638,172.8,16.8,10,9.72,60.1,19.92,52,3.52,3.47,0,9.5,10
2018-12-10 10:47:59.3138,172.8,16.8,10,9.72,60.1,19.94,6,28620,23.8,3.5,9.5,10
2018-12-10 10:47:59.5638,172.8,16.8,10,9.72,60.1,19.93,7,28570,23.8,3.5,9.5,10
2018-12-10 10:47:59.8138,172.8,16.8,10,9.72,60.1,19.92,1,687.4,40.7,28,9.5,10
2018-12-10 10:48:00.0638,172.8,16.8,10,9.72,60.2,19.93,2,687.3,41,28,9.5,10
2018-12-10 10:48:00.3138,172.8,16.8,10,9.72,60.1,19.93,61,691.1,686.6,0,9.5,10
2018-12-10 10:48:00.5638,172.8,16.8,10,9.72,60.1,20.01,62,425,425,0,9.5,10
2018-12-10 10:48:00.8138,172.8,16.8,10,9.72,60.1,19.95,64,43.4,43.8,0,9.5,10
2018-12-10 10:48:01.0638,172.8,16.8,10,9.72,60.1,19.92,3,688,40.6,26,10,10
2018-12-10 10:48:01.3138,172.8,16.8,10,9.72,60.1,19.93,4,688,40.7,26,10,10
2018-12-10 10:48:01.5638,172.8,16.8,10,9.72,60.1,19.94,65,28610,28570,0,10,10
2018-12-10 10:48:01.8138,172.8,16.8,10,9.72,60.1,19.92,66,4930,4930,0,10,10
2018-12-10 10:48:02.0638,172.8,16.8,10,9.72,60.1,19.93,1,688,40.6,28,10,10
2018-12-10 10:48:02.3138,172.8,16.8,10,9.72,60.1,19.92,2,688,40.7,28,10,10
2018-12-10 10:48:02.5638,172.8,16.8,10,9.72,60.1,19.92,65,28610,28570,0,10,10
2018-12-10 10:48:02.8139,172.8,16.8,10,9.72,60.1,19.91,51,3.52,3.48,0,10,10
2018-12-10 10:48:03.0639,172.8,16.8,10,9.72,60.1,19.93,63,50,50,0,10,10
2018-12-10 10:48:03.3139,172.8,16.8,10,9.72,60.1,19.93,67,23.9,24,0,10,10
2018-12-10 10:48:03.5639,172.8,16.8,10,9.72,60.1,19.93,52,3.52,3.47,0,10,10
2018-12-10 10:48:03.8139,172.8,16.9,10,9.78,60.1,19.92,6,28610,23.9,3.5,10,10
2018-12-10 10:48:04.0639,172.8,16.9,10,9.78,60.1,19.93,7,28570,24,3.5,10,10
2018-12-10 10:48:04.3139,172.8,16.9,10,9.78,60.1,19.93,1,688,40.6,28,10,10
2018-12-10 10:48:04.5639,172.8,16.9,10,9.78,60.1,19.92,2,688,40.7,28,10,10
2018-12-10 10:48:04.8139,172.8,16.9,10,9.78,60.1,19.92,61,691.5,686.9,0,10,10
2018-12-10 10:48:05.0639,172.8,16.9,10,9.78,60.1,19.91,62,425,425,0,10,10
2018-12-10 10:48:05.3139,172.8,16.9,10,9.78,60.1,19.94,64,43.4,43.8,0,10,10
2018-12-10 10:48:05.5639,172.8,17,10,9.84,60.1,19.93,3,688,40.6,26,10,10
2018-12-10 10:48:05.8139,172.8,17,10,9.84,60.1,19.93,4,688,40.7,26,10,10
2018-12-10 10:48:06.0639,172.8,17,10,9.84,60.1,19.94,65,28610,28580,0,10,10
2018-12-10 10:48:06.3138,172.8,17,10,9.84,60.1,19.93,66,4930,4930,0,10,10
2018-12-10 10:48:06.5638,172.8,17,10,9.84,60.1,19.93,1,688,40.6,28,10,10
2018-12-10 10:48:06.8138,172.8,17,10,9.84,60.1,19.92,2,688,40.7,28,10,10
2018-12-10 10:48:07.0638,172.8,17,10,9.84,60.1,19.92,65,28600,28580,0,10,10
2018-12-10 10:48:07.3139,172.8,17,10,9.84,60.1,19.93,51,3.52,3.48,0,10,10
2018-12-10 10:48:07.5639,172.8,17,10,9.84,60.1,19.94,63,50,50,0,10,10
2018-12-10 10:48:07.8139,172.8,17,10,9.84,60.1,19.93,67,24.1,24.1,0,10,10
2018-12-10 10:48:08.0639,172.8,17,10,9.84,60.1,19.92,52,3.52,3.47,0,10,10
2018-12-10 10:48:08.3139,172.8,17,10,9.84,60.1,19.92,6,28600,24.1,3.5,10,10
2018-12-10 10:48:08.5638,172.8,17,10,9.84,60.1,19.92,7,28580,24.1,3.5,10,10
2018-12-10 10:48:08.8138,172.8,17,10,9.84,60.1,19.92,1,688.6,40.6,28,10,10
2018-12-10 10:48:09.0639,172.8,17,10,9.84,60.1,19.87,2,688.7,40.7,28,10,10
2018-12-10 10:48:09.3139,172.8,17,10,9.84,60.1,19.92,61,691.9,687.4,0,10,10
2018-12-10 10:48:09.5639,172.8,17,10,9.84,60.1,19.93,62,425,425,0,10,10
2018-12-10 10:48:09.8139,172.8,17,10,9.84,60.1,19.93,64,43.4,43.8,0,10,10
2018-12-10 10:48:10.0639,172.8,17,10,9.84,60.1,20,3,688.6,40.6,26,10,10
2018-12-10 10:48:10.3139,172.8,17,10,9.84,60.1,19.92,4,688.7,40.7,26,10,10
2018-12-10 10:48:10.5639,172.8,17,10,9.84,60.1,20.13,65,28590,28580,0,10,10
2018-12-10 10:48:10.8139,172.8,17,10,9.84,60.1,20.12,66,4930,4930,0,10,10
2018-12-10 10:48:11.0639,172.8,17,10,9.84,60.1,20.12,1,688.6,40.6,28,10,10
2018-12-10 10:48:11.3139,172.8,17,10,9.84,60.1,20.13,2,688.7,40.7,28,10,10
2018-12-10 10:48:11.5639,172.8,17,10,9.84,60.1,20.13,65,28600,28580,0,10,10
2018-12-10 10:48:11.8139,172.8,17,10,9.84,60.1,20.12,51,3.52,3.48,0,10,10
2018-12-10 10:48:12.0640,172.8,17,10,9.84,60.1,20.13,63,50,50,0,10,10
2018-12-10 10:48:12.3140,172.8,17,10,9.84,60.1,20.13,67,24.3,24.2,0,10,10
2018-12-10 10:48:12.5640,172.8,17,10,9.84,60.1,20.12,52,3.52,3.48,0,10,10
2018-12-10 10:48:12.8140,172.8,17,10,9.84,60.1,20.12,6,28590,24.3,3.5,10,10
2018-12-10 10:48:13.0640,172.8,17,10,9.84,60.1,20.12,7,28580,24.3,3.5,10,10
2018-12-10 10:48:13.3140,172.8,17,10,9.84,60.1,20.12,1,688.6,40.6,28,10,10
2018-12-10 10:48:13.5640,172.8,17,10,9.84,60.1,20.13,2,688.7,40.7,28,10,10
2018-12-10 10:48:13.8140,172.8,17,10,9.84,60.1,20.13,61,692.1,687.6,0,10,10
2018-12-10 10:48:14.0640,172.8,17,10,9.84,60.1,20.12,62,425,425,0,10,10
2018-12-10 10:48:14.3140,172.8,17,10,9.84,60.1,20.12,64,43.3,43.8,0,10,10
2018-12-10 10:48:14.5639,172.8,17,10,9.84,60.1,20.12,3,688.6,40.6,26,10,10
2018-12-10 10:48:14.8139,172.8,17,10,9.84,60.1,19.77,4,688.7,40.7,26,10,10
2018-12-10 10:48:15.0639,172.8,17,10,9.84,60.1,19.94,65,28590,28580,0,10,10
2018-12-10 10:48:15.3139,172.8,17,10,9.84,60.1,19.92,66,4940,4940,0,10,10
2018-12-10 10:48:15.5640,172.8,17,10,9.84,60.1,19.93,1,689,40.6,28,10,10
2018-12-10 10:48:15.8140,172.8,17,10,9.84,60.1,19.92,2,689.1,40.7,28,10,10
2018-12-10 10:48:16.0640,172.8,17,10,9.84,60.1,19.94,65,28580,28570,0,10,10
2018-12-10 10:48:16.3140,172.8,17,10,9.84,60.1,19.92,51,3.52,3.49,0,10,10
2018-12-10 10:48:16.5640,172.8,17.1,10,9.9,60.1,19.93,63,50,50,0,10,10
2018-12-10 10:48:16.8140,172.8,17.1,10,9.9,60.1,19.83,67,24.4,24.4,0,10,10
2018-12-10 10:48:17.0640,172.8,17.1,10,9.9,60.1,19.91,52,3.53,3.48,0,10,10
2018-12-10 10:48:17.3140,172.8,17.1,10,9.9,60.1,19.93,6,28570,24.4,3.5,10,10
2018-12-10 10:48:17.5640,172.8,17.1,10,9.9,60.1,19.93,7,28570,24.4,3.5,10,10
2018-12-10 10:48:17.8140,172.8,17.1,10,9.9,60.1,19.92,1,689,40.6,28,10,10
2018-12-10 10:48:18.0640,172.8,17.1,10,9.9,60.1,19.93,2,689.1,40.7,28,10,10
2018-12-10 10:48:18.3140,172.8,17.1,10,9.9,60.1,19.93,61,692.5,688,0,10,10
2018-12-10 10:48:18.5640,172.8,17.1,10,9.9,60.1,19.92,62,425,425,0,10,10
2018-12-10 10:48:18.8140,172.8,17.1,10,9.9,60.1,19.92,64,43.3,43.8,0,10,10
2018-12-10 10:48:19.0640,172.8,17.1,10,9.9,60.1,19.93,3,689,40.6,26,10,10
2018-12-10 10:48:19.3140,172.8,17.1,10,9.9,60.1,19.93,4,689.1,40.7,26,10,10
2018-12-10 10:48:19.5640,172.8,17.1,10,9.9,60.1,19.92,65,28570,28560,0,10,10
2018-12-10 10:48:19.8140,172.8,17.1,10,9.9,60.1,19.94,66,4930,4930,0,10,10
2018-12-10 10:48:20.0641,172.8,17.1,10,9.9,60.1,19.93,1,689,40.6,28,10,10
2018-12-10 10:48:20.3141,172.8,17.1,10,9.9,60.1,19.92,2,689.1,40.7,28,10,10
2018-12-10 10:48:20.5641,172.8,17.1,10,9.9,60,19.93,65,28570,28560,0,10,10
2018-12-10 10:48:20.8141,172.8,17.1,10,9.9,60.1,19.93,51,3.52,3.49,0,10,10
2018-12-10 10:48:21.0641,172.8,17.1,10,9.9,60.1,19.91,63,50,50,0,10,10
2018-12-10 10:48:21.3141,172.8,17.1,10,9.9,60.1,19.92,67,24.5,24.5,0,10,10
2018-12-10 10:48:21.5641,172.8,17.2,10,9.95,60.1,19.92,52,3.53,3.48,0,10,10
2018-12-10 10:48:21.8140,172.8,17.2,10,9.95,60.1,19.94,6,28570,24.6,3.5,10,10
2018-12-10 10:48:22.0640,172.8,17.2,10,9.95,60.1,19.93,7,28570,24.5,3.5,10,10
2018-12-10 10:48:22.3140,172.8,17.2,10,9.95,60,19.93,1,689,40.6,28,10,10
2018-12-10 10:48:22.5640,172.8,17.2,10,9.95,60.2,19.93,2,689.1,40.7,28,10,10
2018-12-10 10:48:22.8141,172.8,17.2,10,9.95,60.1,19.93,61,692.7,688.1,0,10,10
2018-12-10 10:48:23.0641,172.8,17.2,10,9.95,60.1,19.93,62,425,425,0,10,10
2018-12-10 10:48:23.3141,172.8,17.2,10,9.95,60.1,19.92,64,43.4,43.8,0,10,10
2018-12-10 10:48:23.5641,172.8,17.2,10,9.95,60.1,19.93,3,689.7,40.4,26,10,10
2018-12-10 10:48:23.8141,172.8,17.2,10,9.95,60.1,19.93,4,689.6,40.7,26,10,10
2018-12-10 10:48:24.0641,172.8,17.2,10,9.95,60.2,19.93,65,28570,28570,0,10,10
2018-12-10 10:48:24.3141,172.8,17.2,10,9.95,60.1,19.92,66,4920,4920,0,10,10
2018-12-10 10:48:24.5641,172.8,17.2,10,9.95,60.1,19.93,1,689.7,40.4,28,10,10
2018-12-10 10:48:24.8141,172.8,17.2,10,9.95,60.1,19.93,2,689.6,40.7,28,10,10
2018-12-10 10:48:25.0641,172.8,17.2,10,9.95,60.1,19.92,65,28570,28570,0,10,10
2018-12-10 10:48:25.3141,172.8,17.2,10,9.95,60.1,19.91,51,3.53,3.49,0,10,10
2018-12-10 10:48:25.5641,172.8,17.2,10,9.95,60.1,19.92,63,50,50,0,10,10
2018-12-10 10:48:25.8141,172.8,17.2,10,9.95,60.1,19.92,67,24.7,24.6,0,10,10
2018-12-10 10:48:26.0641,172.8,17.2,10,9.95,60,19.93,52,3.53,3.48,0,10,10
2018-12-10 10:48:26.3141,172.8,17.2,10,9.95,60.2,19.93,6,28580,24.7,3.5,10,10
2018-12-10 10:48:26.5641,172.8,17.2,10,9.95,60.1,19.95,7,28580,24.6,3.5,10,10
2018-12-10 10:48:26.8141,172.8,17.2,10,9.95,60.1,19.93,1,689.7,40.4,28,10,10
2018-12-10 10:48:27.0641,172.8,17.2,10,9.95,60.1,19.93,2,689.6,40.7,28,10,10
2018-12-10 10:48:27.3141,172.8,17.2,10,9.95,60.1,19.93,61,692.9,688.5,0,10,10
2018-12-10 10:48:27.5641,172.8,17.2,10,9.95,60.1,19.93,62,425,425,0,10,10
2018-12-10 10:48:27.8141,172.8,17.3,10,10.01,60.1,19.92,64,43.3,43.8,0,10,10
2018-12-10 10:48:28.0641,172.8,17.3,10,10.01,60.1,19.93,3,689.7,40.4,26,10,10
2018-12-10 10:48:28.3141,172.8,17.3,10,10.01,60.1,19.93,4,689.6,40.7,26,10,10
2018-12-10 10:48:28.5641,172.8,17.3,10,10.01,60.1,19.9,65,28570,28570,0,10,10
2018-12-10 10:48:28.8142,172.8,17.3,10,10.01,60.1,19.92,66,4930,4930,0,10,10
2018-12-10 10:48:29.0642,172.8,17.3,10,10.01,60.1,19.94,1,689.7,40.4,28,10,10
2018-12-10 10:48:29.3142,172.8,17.3,10,10.01,60.1,19.92,2,689.6,40.7,28,10,10
2018-12-10 10:48:29.5642,172.8,17.3,10,10.01,60.1,19.92,65,28570,28570,0,10,10
2018-12-10 10:48:29.8142,172.8,17.3,10,10.01,60.1,19.9,51,3.53,3.49,0,10,10
2018-12-10 10:48:30.0641,172.8,17.3,10,10.01,60.1,19.93,63,50,50,0,10,10
2018-12-10 10:48:30.3141,172.8,17.3,10,10.01,60.1,19.94,67,24.8,24.7,0,10,10
2018-12-10 10:48:30.5641,172.8,17.3,10,10.01,60.1,19.93,52,3.53,3.49,0,10,10
2018-12-10 10:48:30.8141,172.8,17.4,10,10.07,60.1,19.89,6,28580,24.8,3.5,10,10
2018-12-10 10:48:31.0641,172.8,17.4,10,10.07,60.1,19.91,7,28570,24.7,3.5,10,10
2018-12-10 10:48:31.3141,172.8,17.4,10,10.07,60.1,19.93,1,690,40.4,28,10,10
2018-12-10 10:48:31.5641,172.8,17.4,10,10.07,60.1,19.94,2,690,40.7,28,10,10
2018-12-10 10:48:31.8141,172.8,17.4,10,10.07,60.1,19.92,61,693.2,688.7,0,10,10
2018-12-10 10:48:32.0642,172.8,17.4,10,10.07,60.1,19.93,62,425,425,0,10,10
2018-12-10 10:48:32.3142,172.8,17.4,10,10.07,60.1,19.93,64,43.3,43.8,0,10,10
2018-12-10 10:48:32.5642,172.8,17.4,10,10.07,60.1,19.92,3,690,40.4,26,10,10
2018-12-10 10:48:32.8142,172.8,17.4,10,10.07,60.1,19.92,4,690,40.7,26,10,10
2018-12-10 10:48:33.0642,172.8,17.4,10,10.07,60.1,19.92,65,28590,28580,0,10,10
2018-12-10 10:48:33.3142,172.8,17.4,10,10.07,60.1,19.92,66,4930,4930,0,10,10
2018-12-10 10:48:33.5642,172.8,17.4,10,10.07,60.1,19.93,1,690,40.4,28,10,10
2018-12-10 10:48:33.8142,172.8,17.4,10,10.07,60.1,19.92,2,690,40.7,28,10,10
2018-12-10 10:48:34.0642,172.8,17.4,10,10.07,60.1,19.93,65,28590,28590,0,10,10
2018-12-10 10:48:34.3142,172.8,17.4,10,10.07,60.1,19.93,51,3.53,3.49,0,10,10
2018-12-10 10:48:34.5642,172.8,17.4,10,10.07,60.1,19.93,63,50,50,0,10,10
2018-12-10 10:48:34.8142,172.8,17.4,10,10.07,60.1,19.84,67,24.9,24.8,0,10,10
2018-12-10 10:48:35.0642,172.8,17.4,10,10.07,60.1,19.99,52,3.53,3.49,0,10,10
2018-12-10 10:48:35.3142,172.8,17.4,10,10.07,60.1,19.91,6,28590,24.9,3.5,10,10
2018-12-10 10:48:35.5642,172.8,17.4,10,10.07,60.1,19.92,7,28580,24.8,3.5,10,10
2018-12-10 10:48:35.8142,172.8,17.4,10,10.07,60.1,19.93,1,690,40.4,28,10,10
2018-12-10 10:48:36.0642,172.8,17.4,10,10.07,60.1,19.91,2,690,40.7,28,10,10
2018-12-10 10:48:36.3142,172.8,17.4,10,10.07,60.1,19.93,61,693.4,688.9,0,10,10
2018-12-10 10:48:36.5642,172.8,17.4,10,10.07,60.1,19.93,62,425,425,0,10,10
2018-12-10 10:48:36.8142,172.8,17.4,10,10.07,60.1,19.93,64,43.3,43.8,0,10,10
2018-12-10 10:48:37.0642,172.8,17.4,10,10.07,60.1,19.92,3,690,40.4,26,10,10
2018-12-10 10:48:37.3142,172.8,17.4,10,10.07,60.1,19.93,4,690.5,40.5,26,10,10
2018-12-10 10:48:37.5642,172.8,17.4,10,10.07,60.1,19.93,65,28590,28590,0,10,10
2018-12-10 10:48:37.8142,172.8,17.4,10,10.07,60.1,19.92,66,4940,4940,0,10,10
2018-12-10 10:48:38.0642,172.8,17.4,10,10.07,60.1,19.92,1,690.3,40.4,28,10,10
2018-12-10 10:48:38.3142,172.8,17.4,10,10.07,60.1,19.92,2,690.5,40.5,28,10,10
2018-12-10 10:48:38.5643,172.8,17.4,10,10.07,60.1,19.93,65,28590,28590,0,10,10
2018-12-10 10:48:38.8143,172.8,17.4,10,10.07,60.1,19.94,51,3.53,3.49,0,10,10
2018-12-10 10:48:39.0643,172.8,17.4,10,10.07,60.1,19.92,63,50,50,0,10,10
2018-12-10 10:48:39.3143,172.8,17.4,10,10.07,60.1,19.93,67,25,24.9,0,10,10
2018-12-10 10:48:39.5643,172.8,17.4,10,10.07,60.1,19.93,52,3.53,3.49,0,10,10
2018-12-10 10:48:39.8143,172.8,17.4,10.25,10.07,60.1,19.93,6,28590,25,3.5,10,10
2018-12-10 10:48:40.0643,172.8,17.4,10.25,10.07,60.1,19.93,7,28590,24.9,3.5,10,10
2018-12-10 10:48:40.3143,172.8,17.4,10.25,10.07,60.1,19.92,1,690.3,40.4,28,10,10
2018-12-10 10:48:40.5643,172.8,17.4,10.25,10.07,60.1,19.93,2,690.5,40.5,28,10,10
2018-12-10 10:48:40.8143,172.8,17.4,10.25,10.07,60.1,19.93,61,693.6,689.1,0,10,10
2018-12-10 10:48:41.0643,172.8,17.4,10.25,10.07,60.1,19.93,62,425,425,0,10,10
2018-12-10 10:48:41.3143,172.8,17.4,10.25,10.07,60.1,19.92,64,43.4,43.9,0,10,10
2018-12-10 10:48:41.5643,172.8,17.5,10.25,10.13,60.1,19.78,3,690.3,40.4,26,10,10
2018-12-10 10:48:41.8143,172.8,17.5,10.25,10.13,60.1,19.94,4,690.5,40.5,26,10,10
2018-12-10 10:48:42.0643,172.8,17.5,10.25,10.13,60,19.93,65,28590,28580,0,10,10
2018-12-10 10:48:42.3143,172.8,17.5,10.25,10.13,60.1,19.93,66,4930,4930,0,10,10
2018-12-10 10:48:42.5643,172.8,17.5,10.25,10.13,60.1,19.93,1,690.3,40.4,28,10,10
2018-12-10 10:48:42.8143,172.8,17.5,10.25,10.13,60.1,19.93,2,690.5,40.5,28,10,10
2018-12-10 10:48:43.0643,172.8,17.5,10.25,10.13,60.1,19.93,65,28590,28570,0,10,10
2018-12-10 10:48:43.3143,172.8,17.5,10.25,10.13,60.1,19.92,51,3.53,3.49,0,10,10
2018-12-10 10:48:43.5643,172.8,17.6,10.25,10.19,60.1,19.92,63,50,50,0,10,10
2018-12-10 10:48:43.8143,172.8,17.6,10.25,10.19,60.1,19.99,67,25.1,25,0,10,10
2018-12-10 10:48:44.0643,172.8,17.6,10.25,10.19,60.1,19.92,52,3.53,3.49,0,10,10
2018-12-10 10:48:44.3143,172.8,17.6,10.25,10.19,60.1,19.93,6,28590,25.1,3.5,10,10
2018-12-10 10:48:44.5643,172.8,17.6,10.25,10.19,60.1,19.93,7,28570,25,3.5,10,10.5
2018-12-10 10:48:44.8143,172.8,17.6,10.25,10.19,60.1,19.93,1,690.9,40.4,28,10,10.5
2018-12-10 10:48:45.0643,172.8,17.6,10.25,10.19,60.1,19.93,2,690.8,40.5,28,10,10.5
2018-12-10 10:48:45.3143,172.8,17.6,10.25,10.19,60.1,19.92,61,693.9,689.3,0,10,10.5
2018-12-10 10:48:45.5643,172.8,17.6,10.25,10.19,60.1,19.93,62,425,425,0,10,10.5
2018-12-10 10:48:45.8143,172.8,17.6,10.25,10.19,60.1,19.93,64,43.4,43.8,0,10,10.5
2018-12-10 10:48:46.0643,172.8,17.6,10.25,10.19,60.1,19.92,3,690.9,40.4,26,10,10.5
2018-12-10 10:48:46.3143,172.8,17.6,10.25,10.19,60.1,19.91,4,690.8,40.5,26,10,10.5
2018-12-10 10:48:46.5643,172.8,17.6,10.25,10.19,60.1,19.93,65,28590,28560,0,10,10.5
2018-12-10 10:48:46.8143,172.8,17.6,10.25,10.19,60.1,19.93,66,4930,4920,0,10,10.5
2018-12-10 10:48:47.0643,172.8,17.6,10.25,10.19,60.1,19.93,1,690.9,40.4,28,10,10.5
2018-12-10 10:48:47.3143,172.8,17.6,10.25,10.19,60.1,19.93,2,690.8,40.5,28,10,10.5
2018-12-10 10:48:47.5644,172.8,17.6,10.25,10.19,60.1,19.93,65,28600,28570,0,10,10.5
2018-12-10 10:48:47.8144,172.8,17.6,10.25,10.19,60.1,19.92,51,3.53,3.5,0,10,10.5
2018-12-10 10:48:48.0644,172.8,17.6,10.25,10.19,60.1,19.92,63,50,50,0,10,10.5
2018-12-10 10:48:48.3144,172.8,17.6,10.25,10.19,60.1,19.94,67,25.2,25.1,0,10,10.5
2018-12-10 10:48:48.5644,172.8,17.6,10.25,10.19,60.1,19.92,52,3.53,3.49,0,10,10.5
2018-12-10 10:48:48.8144,172.8,17.6,10.25,10.19,60.1,19.93,6,28600,25.2,3.5,10,10.5
2018-12-10 10:48:49.0644,172.8,17.6,10.25,10.19,60.1,19.93,7,28560,25.1,3.5,10,10.5
2018-12-10 10:48:49.3144,172.8,17.6,10.25,10.19,60.1,19.93,1,690.9,40.4,28,10,10.5
2018-12-10 10:48:49.5644,172.8,17.6,10.25,10.19,60.1,19.93,2,690.8,40.5,28,10,10.5
2018-12-10 10:48:49.8144,172.8,17.6,10.25,10.19,60.1,19.93,61,694.1,689.5,0,10,10.5
2018-12-10 10:48:50.0644,172.8,17.6,10.25,10.19,60.1,19.92,62,425,425,0,10,10.5
2018-12-10 10:48:50.3144,172.8,17.6,10.25,10.19,60.1,19.9,64,43.5,43.9,0,10,10.5
2018-12-10 10:48:50.5644,172.8,17.6,10.25,10.19,60.1,19.93,3,690.9,40.4,26,10,10.5
2018-12-10 10:48:50.8144,172.8,17.6,10.25,10.19,60.1,19.92,4,690.8,40.5,26,10,10.5
2018-12-10 10:48:51.0645,172.8,17.6,10.25,10.19,60.1,19.93,65,28600,28560,0,10,10.5
2018-12-10 10:48:51.3144,172.8,17.6,10.25,10.19,60.1,19.94,66,4920,4920,0,10,10.5
2018-12-10 10:48:51.5644,172.8,17.6,10.5,10.19,60.1,19.93,1,690.9,40.4,28,10,10.5
2018-12-10 10:48:51.8144,172.8,17.8,10.5,10.3,60.1,19.92,2,691.2,40.5,28,10.5,10.5
2018-12-10 10:48:52.0643,172.8,17.8,10.5,10.3,60.1,19.92,65,28600,28550,0,10.5,10.5
2018-12-10 10:48:52.3143,172.8,17.8,10.5,10.3,60,19.92,51,3.53,3.5,0,10.5,10.5
2018-12-10 10:48:52.5644,172.8,17.8,10.5,10.3,60.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 10:48:52.8144,172.8,17.8,10.5,10.3,60.1,19.92,67,25.3,25.2,0,10.5,10.5
2018-12-10 10:48:53.0644,172.8,17.8,10.5,10.3,60.1,20.12,52,3.53,3.49,0,10.5,10.5
2018-12-10 10:48:53.3144,172.8,17.8,10.5,10.3,60.1,20.12,6,28600,25.3,3.5,10.5,10.5
2018-12-10 10:48:53.5644,172.8,17.8,10.5,10.3,60,20.13,7,28560,25.2,3.5,10.5,10.5
2018-12-10 10:48:53.8144,172.8,17.8,10.5,10.3,60.1,20.12,1,691.2,40.4,28,10.5,10.5
2018-12-10 10:48:54.0644,172.8,17.8,10.5,10.3,60.1,20.13,2,691.2,40.5,28,10.5,10.5
2018-12-10 10:48:54.3144,172.8,17.8,10.5,10.3,60.1,20.12,61,694.3,689.7,0,10.5,10.5
2018-12-10 10:48:54.5644,172.8,17.8,10.5,10.3,60.1,20.16,62,425,425,0,10.5,10.5
2018-12-10 10:48:54.8144,172.8,17.8,10.5,10.3,60.1,20.12,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:48:55.0645,172.8,17.8,10.5,10.3,60.1,20.12,3,691.2,40.4,26,10.5,10.5
2018-12-10 10:48:55.3144,172.8,17.8,10.5,10.3,60.1,20.12,4,691.2,40.5,26,10.5,10.5
2018-12-10 10:48:55.5644,172.8,17.8,10.5,10.3,60.1,20.13,65,28590,28560,0,10.5,10.5
2018-12-10 10:48:55.8144,172.8,17.8,10.5,10.3,60.1,20.12,66,4920,4920,0,10.5,10.5
2018-12-10 10:48:56.0644,172.8,17.8,10.5,10.3,60.1,20.12,1,691.2,40.4,28,10.5,10.5
2018-12-10 10:48:56.3144,172.8,17.8,10.5,10.3,60.1,20.12,2,691.2,40.5,28,10.5,10.5
2018-12-10 10:48:56.5644,172.8,17.8,10.5,10.3,60.1,20.11,65,28590,28560,0,10.5,10.5
2018-12-10 10:48:56.8144,172.8,17.8,10.5,10.3,60.1,20.13,51,3.53,3.5,0,10.5,10.5
2018-12-10 10:48:57.0644,172.8,17.8,10.5,10.3,60.1,20.14,63,50,50,0,10.5,10.5
2018-12-10 10:48:57.3144,172.8,17.8,10.5,10.3,60,20.12,67,25.4,25.3,0,10.5,10.5
2018-12-10 10:48:57.5644,172.8,17.8,10.5,10.3,60,20.12,52,3.53,3.49,0,10.5,10.5
2018-12-10 10:48:57.8144,172.8,17.8,10.5,10.3,60.1,20.12,6,28590,25.4,3.5,10.5,10.5
2018-12-10 10:48:58.0644,172.8,17.8,10.5,10.3,60.1,20.13,7,28560,25.3,3.5,10.5,10.5
2018-12-10 10:48:58.3144,172.8,17.8,10.5,10.3,60.1,20.12,1,691.2,40.4,28,10.5,10.5
2018-12-10 10:48:58.5644,172.8,17.8,10.5,10.3,60.1,20.12,2,691.2,40.5,28,10.5,10.5
2018-12-10 10:48:58.8145,172.8,17.8,10.5,10.3,60.1,20.13,61,694.4,689.9,0,10.5,10.5
2018-12-10 10:48:59.0645,172.8,17.8,10.5,10.3,60.1,20.12,62,425,425,0,10.5,10.5
2018-12-10 10:48:59.3145,172.8,17.8,10.5,10.3,60.1,20.12,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:48:59.5645,172.8,17.8,10.5,10.3,60.1,20.12,3,691.3,40.4,26,10.5,10.5
2018-12-10 10:48:59.8145,172.8,17.8,10.5,10.3,60.1,20.11,4,691.5,40.5,26,10.5,10.5
2018-12-10 10:49:00.0645,172.8,17.8,10.5,10.3,60.1,20.12,65,28570,28550,0,10.5,10.5
2018-12-10 10:49:00.3145,172.8,17.8,10.5,10.3,60.1,20.12,66,4910,4910,0,10.5,10.5
2018-12-10 10:49:00.5645,172.8,17.8,10.5,10.3,60.1,20.11,1,691.3,40.4,28,10.5,10.5
2018-12-10 10:49:00.8145,172.8,17.8,10.5,10.3,60.1,20.12,2,691.5,40.5,28,10.5,10.5
2018-12-10 10:49:01.0645,172.8,17.8,10.5,10.3,60.1,20.12,65,28560,28550,0,10.5,10.5
2018-12-10 10:49:01.3145,172.8,17.8,10.5,10.3,60.1,20.12,51,3.53,3.5,0,10.5,10.5
2018-12-10 10:49:01.5645,172.8,17.8,10.5,10.3,60.1,20.12,63,50,50,0,10.5,10.5
2018-12-10 10:49:01.8145,172.8,17.8,10.5,10.3,60.1,20.12,67,25.5,25.4,0,10.5,10.5
2018-12-10 10:49:02.0645,172.8,17.8,10.5,10.3,60.1,20.12,52,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:02.3145,172.8,17.8,10.5,10.3,60.1,20.12,6,28650,25.5,3.5,10.5,10.5
2018-12-10 10:49:02.5645,172.8,17.8,10.5,10.3,60.1,20.11,7,28460,25.4,3.5,10.5,10.5
2018-12-10 10:49:02.8145,172.8,17.8,10.5,10.3,60.1,20.12,1,691.3,40.4,28,10.5,10.5
2018-12-10 10:49:03.0645,172.8,17.8,10.5,10.3,60.1,20.12,2,691.5,40.5,28,10.5,10.5
2018-12-10 10:49:03.3146,172.8,17.8,10.5,10.3,60.1,20.13,61,694.7,690,0,10.5,10.5
2018-12-10 10:49:03.5646,172.8,17.8,10.5,10.3,60.1,20.12,62,425,425,0,10.5,10.5
2018-12-10 10:49:03.8146,172.8,17.8,10.5,10.3,60.1,20.12,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:49:04.0646,172.8,17.8,10.5,10.3,60.1,20.12,3,691.3,40.4,26,10.5,10.5
2018-12-10 10:49:04.3146,172.8,17.8,10.5,10.3,60.1,20.12,4,691.5,40.5,26,10.5,10.5
2018-12-10 10:49:04.5645,172.8,17.8,10.5,10.3,60.1,20.12,65,28610,28500,0,10.5,10.5
2018-12-10 10:49:04.8145,172.8,17.8,10.5,10.3,60,20.12,66,4920,4920,0,10.5,10.5
2018-12-10 10:49:05.0645,172.8,17.8,10.5,10.3,60,20.12,1,691.3,40.4,28,10.5,10.5
2018-12-10 10:49:05.3145,172.8,17.8,10.5,10.3,60.1,20.12,2,691.5,40.5,28,10.5,10.5
2018-12-10 10:49:05.5645,172.8,18,10.5,10.42,60.1,20.18,65,28560,28550,0,10.5,10.5
2018-12-10 10:49:05.8145,172.8,18,10.5,10.42,60.1,20.13,51,3.53,3.5,0,10.5,10.5
2018-12-10 10:49:06.0645,172.8,18,10.5,10.42,60.1,20.12,63,50,50,0,10.5,10.5
2018-12-10 10:49:06.3145,172.8,18,10.5,10.42,60.1,20.12,67,25.6,25.5,0,10.5,10.5
2018-12-10 10:49:06.5645,172.8,18,10.5,10.42,60.1,20.12,52,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:06.8146,172.8,18,10.5,10.42,60.1,20.1,6,28570,25.6,3.5,10.5,10.5
2018-12-10 10:49:07.0646,172.8,18,10.5,10.42,60.1,20.12,7,28560,25.5,3.5,10.5,10.5
2018-12-10 10:49:07.3145,172.8,18,10.5,10.42,60.1,20.04,1,691.8,40.4,28,10.5,10.5
2018-12-10 10:49:07.5645,172.8,18,10.5,10.42,60.1,20.13,2,691.7,40.5,28,10.5,10.5
2018-12-10 10:49:07.8145,172.8,18,10.5,10.42,60.1,20.12,61,694.8,690.3,0,10.5,10.5
2018-12-10 10:49:08.0645,172.8,18,10.5,10.42,60.1,20.11,62,425,425,0,10.5,10.5
2018-12-10 10:49:08.3145,172.8,18,10.5,10.42,60.1,20.11,64,43.4,43.8,0,10.5,10.5
2018-12-10 10:49:08.5646,172.8,18,10.5,10.42,60.1,19.93,3,691.8,40.4,26,10.5,10.5
2018-12-10 10:49:08.8146,172.8,18,10.5,10.42,60.1,19.92,4,691.7,40.5,26,10.5,10.5
2018-12-10 10:49:09.0646,172.8,18,10.5,10.42,60.1,19.95,65,28580,28570,0,10.5,10.5
2018-12-10 10:49:09.3146,172.8,18,10.5,10.42,60.1,19.93,66,4920,4920,0,10.5,10.5
2018-12-10 10:49:09.5646,172.8,18,10.5,10.42,60.1,19.91,1,691.8,40.4,28,10.5,10.5
2018-12-10 10:49:09.8146,172.8,18,10.5,10.42,60.1,19.92,2,691.7,40.5,28,10.5,10.5
2018-12-10 10:49:10.0646,172.8,18,10.5,10.42,60.1,19.92,65,28580,28570,0,10.5,10.5
2018-12-10 10:49:10.3146,172.8,18,10.5,10.42,60.1,19.92,51,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:10.5646,172.8,18,10.5,10.42,60.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:49:10.8146,172.8,18,10.5,10.42,60.1,19.94,67,25.7,25.6,0,10.5,10.5
2018-12-10 10:49:11.0646,172.8,18,10.5,10.42,60.1,19.93,52,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:11.3146,172.8,18,10.5,10.42,60.1,19.92,6,28570,25.7,3.5,10.5,10.5
2018-12-10 10:49:11.5646,172.8,18,10.5,10.42,60.1,19.89,7,28580,25.6,3.5,10.5,10.5
2018-12-10 10:49:11.8146,172.8,18,10.5,10.42,60.1,19.93,1,691.8,40.4,28,10.5,10.5
2018-12-10 10:49:12.0646,172.8,18,10.5,10.42,60.1,19.93,2,691.7,40.5,28,10.5,10.5
2018-12-10 10:49:12.3146,172.8,18,10.5,10.42,60.1,19.93,61,695,690.4,0,10.5,10.5
2018-12-10 10:49:12.5646,172.8,18,10.5,10.42,60.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:49:12.8146,172.8,18,10.5,10.42,60.1,19.93,64,43.3,43.8,0,10.5,10.5
2018-12-10 10:49:13.0646,172.8,18,10.5,10.42,60.1,19.92,3,691.8,40.4,26,10.5,10.5
2018-12-10 10:49:13.3146,172.8,18,10.5,10.42,60.1,19.93,4,691.7,40.5,26,10.5,10.5
2018-12-10 10:49:13.5647,172.8,18,10.5,10.42,60.1,19.94,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:13.8147,172.8,18,10.5,10.42,60.1,19.95,66,4920,4910,0,10.5,10.5
2018-12-10 10:49:14.0647,172.8,18,10.5,10.42,60.1,19.92,1,692,40.3,28,10.5,10.5
2018-12-10 10:49:14.3147,172.8,18,10.5,10.42,60.1,19.94,2,692,40.4,28,10.5,10.5
2018-12-10 10:49:14.5647,172.8,18,10.5,10.42,60.1,19.93,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:14.8146,172.8,18,10.5,10.42,60.1,19.94,51,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:15.0646,172.8,18,10.5,10.42,60.1,19.98,63,50,50,0,10.5,10.5
2018-12-10 10:49:15.3146,172.8,18,10.5,10.42,60.1,19.93,67,25.8,25.6,0,10.5,10.5
2018-12-10 10:49:15.5647,172.8,18,10.5,10.42,60.1,19.93,52,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:15.8147,172.8,18.1,10.5,10.47,60.1,19.94,6,28590,25.8,3.5,10.5,10.5
2018-12-10 10:49:16.0647,172.8,18.1,10.5,10.47,60.1,19.93,7,28580,25.7,3.5,10.5,10.5
2018-12-10 10:49:16.3147,172.8,18.1,10.5,10.47,60.1,19.93,1,692,40.3,28,10.5,10.5
