Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:49:16.5647,172.8,18.1,10.5,10.47,60.1,19.92,2,692,40.4,28,10.5,10.5
2018-12-10 10:49:16.8147,172.8,18.1,10.5,10.47,60.1,19.92,61,695.1,690.5,0,10.5,10.5
2018-12-10 10:49:17.0647,172.8,18.1,10.5,10.47,60.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:49:17.3147,172.8,18.1,10.5,10.47,60.1,19.93,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:49:17.5647,172.8,18.1,10.5,10.47,60.1,19.93,3,692,40.3,26,10.5,10.5
2018-12-10 10:49:17.8147,172.8,18.1,10.5,10.47,60.1,19.93,4,692,40.4,26,10.5,10.5
2018-12-10 10:49:18.0647,172.8,18.1,10.5,10.47,60.1,19.93,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:18.3147,172.8,18.1,10.5,10.47,60.1,19.92,66,4910,4910,0,10.5,10.5
2018-12-10 10:49:18.5647,172.8,18.1,10.5,10.47,60.1,19.93,1,692,40.3,28,10.5,10.5
2018-12-10 10:49:18.8147,172.8,18.1,10.5,10.47,60.1,19.93,2,692,40.4,28,10.5,10.5
2018-12-10 10:49:19.0647,172.8,18.1,10.5,10.47,60.1,19.92,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:19.3147,172.8,18.1,10.5,10.47,60.1,19.93,51,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:19.5647,172.8,18.1,10.5,10.47,60.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:49:19.8147,172.8,18.1,10.5,10.47,60.1,19.92,67,25.8,25.7,0,10.5,10.5
2018-12-10 10:49:20.0648,172.8,18.1,10.5,10.47,60.1,19.92,52,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:20.3148,172.8,18.1,10.5,10.47,60.1,19.93,6,28580,25.9,3.5,10.5,10.5
2018-12-10 10:49:20.5647,172.8,18.2,10.5,10.53,60.1,19.95,7,28580,25.7,3.5,10.5,10.5
2018-12-10 10:49:20.8147,172.8,18.2,10.5,10.53,60.1,19.93,1,692.2,40.3,28,10.5,10.5
2018-12-10 10:49:21.0647,172.8,18.2,10.5,10.53,60.1,19.93,2,692.3,40.4,28,10.5,10.5
2018-12-10 10:49:21.3147,172.8,18.2,10.5,10.53,60.1,19.92,61,695.3,690.6,0,10.5,10.5
2018-12-10 10:49:21.5647,172.8,18.2,10.5,10.53,60.1,19.97,62,425,425,0,10.5,10.5
2018-12-10 10:49:21.8147,172.8,18.2,10.5,10.53,60.1,19.93,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:49:22.0647,172.8,18.2,10.5,10.53,60.1,19.94,3,692.2,40.3,26,10.5,10.5
2018-12-10 10:49:22.3147,172.8,18.2,10.5,10.53,60.1,19.92,4,692.3,40.4,26,10.5,10.5
2018-12-10 10:49:22.5647,172.8,18.2,10.5,10.53,60.1,19.94,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:22.8147,172.8,18.2,10.5,10.53,60.1,19.92,66,4900,4900,0,10.5,10.5
2018-12-10 10:49:23.0647,172.8,18.2,10.5,10.53,60.1,19.93,1,692.2,40.3,28,10.5,10.5
2018-12-10 10:49:23.3147,172.8,18.2,10.5,10.53,60.1,19.92,2,692.3,40.4,28,10.5,10.5
2018-12-10 10:49:23.5647,172.8,18.2,10.5,10.53,60.1,19.94,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:23.8147,172.8,18.2,10.5,10.53,60.1,19.93,51,3.54,3.51,0,10.5,10.5
2018-12-10 10:49:24.0647,172.8,18.2,10.5,10.53,60.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 10:49:24.3147,172.8,18.2,10.5,10.53,60.1,19.93,67,25.9,25.8,0,10.5,10.5
2018-12-10 10:49:24.5647,172.8,18.2,10.5,10.53,60.1,20,52,3.54,3.5,0,10.5,10.5
2018-12-10 10:49:24.8148,172.8,18.2,10.5,10.53,60.1,19.91,6,28580,25.9,3.5,10.5,10.5
2018-12-10 10:49:25.0648,172.8,18.2,10.5,10.53,60.1,19.93,7,28580,25.8,3.5,10.5,10.5
2018-12-10 10:49:25.3148,172.8,18.2,10.5,10.53,60.1,19.93,1,692.2,40.3,28,10.5,10.5
2018-12-10 10:49:25.5648,172.8,18.2,10.5,10.53,60.1,19.92,2,692.3,40.4,28,10.5,10.5
2018-12-10 10:49:25.8148,172.8,18.2,10.5,10.53,60.1,19.93,61,695.4,690.9,0,10.5,10.5
2018-12-10 10:49:26.0648,172.8,18.2,10.5,10.53,60.1,19.88,62,425,425,0,10.5,10.5
2018-12-10 10:49:26.3147,172.8,18.2,10.5,10.53,60.1,19.93,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:49:26.5647,172.8,18.2,10.5,10.53,60.1,19.92,3,692.2,40.3,26,10.5,10.5
2018-12-10 10:49:26.8147,172.8,18.2,10.5,10.53,60.1,19.92,4,692.3,40.4,26,10.5,10.5
2018-12-10 10:49:27.0647,172.8,18.2,10.5,10.53,60.1,19.91,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:27.3147,172.8,18.2,10.5,10.53,60.1,19.93,66,4900,4900,0,10.5,10.5
2018-12-10 10:49:27.5648,172.8,18.2,10.5,10.53,60.1,19.91,1,692.2,40.3,28,10.5,10.5
2018-12-10 10:49:27.8148,172.8,18.2,10.5,10.53,60.1,19.93,2,692.3,40.4,28,10.5,10.5
2018-12-10 10:49:28.0648,172.8,18.2,10.5,10.53,60.1,19.94,65,28580,28570,0,10.5,10.5
2018-12-10 10:49:28.3148,172.8,18.2,10.5,10.53,60.1,19.92,51,3.54,3.51,0,10.5,10.5
2018-12-10 10:49:28.5648,172.8,18.3,10.5,10.59,60.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 10:49:28.8148,172.8,18.3,10.5,10.59,60.1,19.91,67,26,25.9,0,10.5,10.5
2018-12-10 10:49:29.0648,172.8,18.3,10.5,10.59,60.1,19.93,52,3.54,3.51,0,10.5,10.5
2018-12-10 10:49:29.3148,172.8,18.3,10.5,10.59,60.1,19.92,6,28570,26,3.5,10.5,10.5
2018-12-10 10:49:29.5647,172.8,18.3,10.5,10.59,60.1,19.92,7,28570,25.9,3.5,10.5,10.5
2018-12-10 10:49:29.8147,172.8,18.3,10.5,10.59,60.1,19.94,1,692.5,40.3,28,10.5,10.5
2018-12-10 10:49:30.0648,172.8,18.3,10.5,10.59,60.1,19.92,2,692.5,40.4,28,10.5,10.5
2018-12-10 10:49:30.3148,172.8,18.3,10.5,10.59,60.1,19.89,61,695.6,691,0,10.5,10.5
2018-12-10 10:49:30.5648,172.8,18.3,10.5,10.59,60.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:49:30.8148,172.8,18.3,10.5,10.59,60.1,19.92,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:49:31.0648,172.8,18.3,10.5,10.59,60.1,19.93,3,692.5,40.3,26,10.5,10.5
2018-12-10 10:49:31.3148,172.8,18.3,10.5,10.59,60.1,19.92,4,692.5,40.4,26,10.5,10.5
2018-12-10 10:49:31.5648,172.8,18.4,10.5,10.65,60.1,19.94,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:31.8148,172.8,18.4,10.5,10.65,60.1,19.92,66,4900,4900,0,10.5,10.5
2018-12-10 10:49:32.0648,172.8,18.4,10.5,10.65,60.1,19.92,1,692.5,40.3,28,10.5,10.5
2018-12-10 10:49:32.3148,172.8,18.4,10.5,10.65,60.1,19.92,2,692.5,40.4,28,10.5,10.5
2018-12-10 10:49:32.5648,172.8,18.4,10.75,10.65,60.1,19.93,65,28580,28580,0,10.5,10.5
2018-12-10 10:49:32.8148,172.8,18.4,10.75,10.65,60.1,19.93,51,3.54,3.51,0,10.5,10.5
2018-12-10 10:49:33.0648,172.8,18.4,10.75,10.65,60.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 10:49:33.3148,172.8,18.4,10.75,10.65,60.1,19.91,67,26.1,26,0,10.5,10.5
2018-12-10 10:49:33.5648,172.8,18.4,10.75,10.65,60.1,19.94,52,3.54,3.51,0,10.5,10.5
2018-12-10 10:49:33.8148,172.8,18.4,10.75,10.65,60.1,19.92,6,28580,26.1,3.5,10.5,10.5
2018-12-10 10:49:34.0648,172.8,18.4,10.75,10.65,60.1,19.92,7,28570,26,3.5,10.5,10.5
2018-12-10 10:49:34.3148,172.8,18.4,10.75,10.65,60.1,19.92,1,692.5,40.3,28,10.5,10.5
2018-12-10 10:49:34.5648,172.8,18.4,10.75,10.65,60.1,19.92,2,692.5,40.4,28,10.5,10.5
2018-12-10 10:49:34.8149,172.8,18.4,10.75,10.65,60.1,19.92,61,695.7,691.2,0,10.5,10.5
2018-12-10 10:49:35.0648,172.8,18.4,10.75,10.65,60.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 10:49:35.3148,172.8,18.4,10.75,10.65,60,19.94,64,43.4,43.9,0,10.5,10.5
2018-12-10 10:49:35.5648,172.8,18.4,10.75,10.65,60.1,19.92,3,692.6,40.3,26,10.5,11
2018-12-10 10:49:35.8148,172.8,18.4,10.75,10.65,60.1,19.93,4,692.7,40.4,26,10.5,11
2018-12-10 10:49:36.0648,172.8,18.4,10.75,10.65,60.1,19.93,65,28580,28560,0,10.5,11
2018-12-10 10:49:36.3149,172.8,18.4,10.75,10.65,60,19.92,66,4910,4900,0,10.5,11
2018-12-10 10:49:36.5649,172.8,18.4,10.75,10.65,60.1,19.92,1,692.6,40.3,28,10.5,11
2018-12-10 10:49:36.8149,172.8,18.4,10.75,10.65,60.1,19.8,2,692.7,40.4,28,10.5,11
2018-12-10 10:49:37.0649,172.8,18.4,10.75,10.65,60.1,19.93,65,28580,28560,0,10.5,11
2018-12-10 10:49:37.3149,172.8,18.4,10.75,10.65,60.1,19.92,51,3.54,3.51,0,10.5,11
2018-12-10 10:49:37.5649,172.8,18.4,10.75,10.65,60.1,19.9,63,50,50,0,10.5,11
2018-12-10 10:49:37.8149,172.8,18.4,10.75,10.65,60,19.93,67,26.2,26,0,10.5,11
2018-12-10 10:49:38.0649,172.8,18.4,10.75,10.65,60.1,19.92,52,3.54,3.51,0,10.5,11
2018-12-10 10:49:38.3149,172.8,18.4,10.75,10.65,60.1,19.93,6,28590,26.2,3.5,10.5,11
2018-12-10 10:49:38.5649,172.8,18.4,10.75,10.65,60.1,19.93,7,28560,26,3.5,10.5,11
2018-12-10 10:49:38.8149,172.8,18.4,10.75,10.65,60.1,19.93,1,692.6,40.3,28,10.5,11
2018-12-10 10:49:39.0649,172.8,18.4,10.75,10.65,60.1,19.94,2,692.7,40.4,28,10.5,11
2018-12-10 10:49:39.3149,172.8,18.4,10.75,10.65,60.1,19.92,61,695.9,691.2,0,10.5,11
2018-12-10 10:49:39.5649,172.8,18.4,10.75,10.65,60.1,19.93,62,425,425,0,10.5,11
2018-12-10 10:49:39.8149,172.8,18.5,10.75,10.71,60.1,19.93,64,43.4,43.8,0,10.5,11
2018-12-10 10:49:40.0649,172.8,18.5,10.75,10.71,60.1,19.93,3,692.6,40.3,26,10.5,11
2018-12-10 10:49:40.3149,172.8,18.5,10.75,10.71,60.1,19.92,4,692.7,40.4,26,10.5,11
2018-12-10 10:49:40.5649,172.8,18.5,10.75,10.71,60.1,19.92,65,28590,28550,0,10.5,11
2018-12-10 10:49:40.8150,172.8,18.5,10.75,10.71,60.1,19.92,66,4890,4890,0,10.5,11
2018-12-10 10:49:41.0650,172.8,18.5,10.75,10.71,60.1,19.95,1,692.6,40.3,28,10.5,11
2018-12-10 10:49:41.3150,172.8,18.5,10.75,10.71,60.1,19.9,2,692.7,40.4,28,10.5,11
2018-12-10 10:49:41.5651,172.8,18.5,10.75,10.71,60.1,19.92,65,28590,28560,0,10.5,11
2018-12-10 10:49:41.8151,172.8,18.5,10.75,10.71,60.1,19.93,51,3.54,3.51,0,10.5,11
2018-12-10 10:49:42.0651,172.8,18.5,10.75,10.71,60.1,19.9,63,50,50,0,10.5,11
2018-12-10 10:49:42.3152,172.8,18.5,10.75,10.71,60.1,19.94,67,26.2,26.1,0,10.5,11
2018-12-10 10:49:42.5652,172.8,18.5,10.75,10.71,60.1,19.98,52,3.54,3.51,0,10.5,11
2018-12-10 10:49:42.8152,172.8,18.5,10.75,10.71,60,19.93,6,28590,26.2,3.5,10.5,11
2018-12-10 10:49:43.0652,172.8,18.5,10.75,10.71,60.1,19.93,7,28550,26.1,3.5,10.5,11
2018-12-10 10:49:43.3152,172.8,18.5,10.75,10.71,60.1,19.93,1,693,40.3,28,10.5,11
2018-12-10 10:49:43.5651,172.8,18.5,10.75,10.71,60.1,19.93,2,692.9,40.4,28,10.5,11
2018-12-10 10:49:43.8150,172.8,18.5,10.75,10.71,60.1,19.92,61,696,691.4,0,10.5,11
2018-12-10 10:49:44.0649,172.8,18.5,10.75,10.71,60.1,19.93,62,425,425,0,10.5,11
2018-12-10 10:49:44.3149,172.8,18.5,10.75,10.71,60.1,19.93,64,43.4,43.8,0,10.5,11
2018-12-10 10:49:44.5649,172.8,18.5,10.75,10.71,60.1,19.92,3,693,40.3,26,10.5,11
2018-12-10 10:49:44.8149,172.8,18.5,10.75,10.71,60.1,19.92,4,692.9,40.4,26,10.5,11
2018-12-10 10:49:45.0649,172.8,18.5,10.75,10.71,60,19.93,65,28590,28550,0,10.5,11
2018-12-10 10:49:45.3149,172.8,18.5,10.75,10.71,60,19.89,66,4890,4890,0,10.5,11
2018-12-10 10:49:45.5649,172.8,18.5,10.75,10.71,60.1,19.93,1,693,40.3,28,10.5,11
2018-12-10 10:49:45.8149,172.8,18.6,11,10.76,60.1,19.93,2,692.9,40.4,28,10.5,11
2018-12-10 10:49:46.0649,172.8,18.6,11,10.76,60.1,19.92,65,28590,28550,0,10.5,11
2018-12-10 10:49:46.3150,172.8,18.6,11,10.76,60.1,19.92,51,3.54,3.51,0,10.5,11
2018-12-10 10:49:46.5650,172.8,18.6,11,10.76,60.1,19.93,63,50,50,0,10.5,11
2018-12-10 10:49:46.8150,172.8,18.6,11,10.76,60.1,19.91,67,26.3,26.2,0,10.5,11
2018-12-10 10:49:47.0650,172.8,18.6,11,10.76,60.1,19.93,52,3.54,3.51,0,10.5,11
2018-12-10 10:49:47.3150,172.8,18.6,11,10.76,60.1,19.93,6,28590,26.3,3.5,10.5,11
2018-12-10 10:49:47.5650,172.8,18.6,11,10.76,60,19.92,7,28550,26.2,3.5,10.5,11
2018-12-10 10:49:47.8150,172.8,18.6,11,10.76,60.1,19.91,1,693,40.3,28,10.5,11
2018-12-10 10:49:48.0650,172.8,18.6,11,10.76,60.1,19.91,2,692.9,40.4,28,10.5,11
2018-12-10 10:49:48.3150,172.8,18.6,11,10.76,60.1,19.92,61,696.1,691.6,0,10.5,11
2018-12-10 10:49:48.5650,172.8,18.6,11,10.76,60.1,19.92,62,425,425,0,10.5,11
2018-12-10 10:49:48.8150,172.8,18.6,11,10.76,60.1,19.93,64,43.4,43.8,0,10.5,11
2018-12-10 10:49:49.0650,172.8,18.6,11,10.76,60.1,19.92,3,693,40.3,26,10.5,11
2018-12-10 10:49:49.3150,172.8,18.6,11,10.76,60.1,19.93,4,692.9,40.4,26,10.5,11
2018-12-10 10:49:49.5650,172.8,18.6,11,10.76,60.1,19.93,65,28590,28560,0,10.5,11
2018-12-10 10:49:49.8151,172.8,18.6,11,10.76,60.1,19.91,66,4890,4890,0,11,11
2018-12-10 10:49:50.0651,172.8,18.6,11,10.76,60.1,19.91,1,693.3,40.3,28,11,11
2018-12-10 10:49:50.3151,172.8,18.6,11,10.76,60.1,19.93,2,693.1,40.4,28,11,11
2018-12-10 10:49:50.5651,172.8,18.7,11,10.82,60.1,19.93,65,28590,28560,0,11,11
2018-12-10 10:49:50.8151,172.8,18.7,11,10.82,60.1,19.92,51,3.54,3.52,0,11,11
2018-12-10 10:49:51.0651,172.8,18.7,11,10.82,60.1,19.93,63,50,50,0,11,11
2018-12-10 10:49:51.3151,172.8,18.7,11,10.82,60.1,19.93,67,26.4,26.2,0,11,11
2018-12-10 10:49:51.5651,172.8,18.7,11,10.82,60.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 10:49:51.8151,172.8,18.7,11,10.82,60,19.94,6,28590,26.4,3.5,11,11
2018-12-10 10:49:52.0651,172.8,18.7,11,10.82,60.1,19.98,7,28560,26.2,3.5,11,11
2018-12-10 10:49:52.3151,172.8,18.7,11,10.82,60.1,19.93,1,693.3,40.3,28,11,11
2018-12-10 10:49:52.5651,172.8,18.7,11,10.82,60,19.93,2,693.1,40.4,28,11,11
2018-12-10 10:49:52.8151,172.8,18.7,11,10.82,60.1,19.93,61,696.2,691.7,0,11,11
2018-12-10 10:49:53.0651,172.8,18.7,11,10.82,60.1,19.92,62,425,425,0,11,11
2018-12-10 10:49:53.3151,172.8,18.7,11,10.82,60.1,19.93,64,43.4,43.8,0,11,11
2018-12-10 10:49:53.5651,172.8,18.7,11,10.82,60.1,19.92,3,693.3,40.3,26,11,11
2018-12-10 10:49:53.8151,172.8,18.7,11,10.82,60.1,19.94,4,693.1,40.4,26,11,11
2018-12-10 10:49:54.0651,172.8,18.7,11,10.82,60,19.93,65,28580,28560,0,11,11
2018-12-10 10:49:54.3151,172.8,18.7,11,10.82,60,19.92,66,4900,4890,0,11,11
2018-12-10 10:49:54.5651,172.8,18.7,11,10.82,60.1,19.93,1,693.3,40.3,28,11,11
2018-12-10 10:49:54.8151,172.8,18.7,11,10.82,60.1,19.93,2,693.1,40.4,28,11,11
2018-12-10 10:49:55.0651,172.8,18.7,11,10.82,60.1,19.93,65,28590,28570,0,11,11
2018-12-10 10:49:55.3152,172.8,18.7,11,10.82,60.1,19.92,51,3.54,3.52,0,11,11
2018-12-10 10:49:55.5652,172.8,18.7,11,10.82,60.1,19.93,63,50,50,0,11,11
2018-12-10 10:49:55.8151,172.8,18.7,11,10.82,60.1,19.92,67,26.4,26.3,0,11,11
2018-12-10 10:49:56.0651,172.8,18.7,11,10.82,60.1,19.94,52,3.54,3.51,0,11,11
2018-12-10 10:49:56.3151,172.8,18.7,11,10.82,60.1,19.95,6,28580,26.5,3.5,11,11
2018-12-10 10:49:56.5651,172.8,18.8,11,10.88,60.1,19.92,7,28570,26.3,3.5,11,11
2018-12-10 10:49:56.8151,172.8,18.8,11,10.88,60.1,19.92,1,693.3,40.3,28,11,11
2018-12-10 10:49:57.0651,172.8,18.8,11,10.88,60.1,19.92,2,693.1,40.4,28,11,11
2018-12-10 10:49:57.3151,172.8,18.8,11,10.88,60.1,19.93,61,696.3,691.8,0,11,11
2018-12-10 10:49:57.5651,172.8,18.8,11,10.88,60.1,19.92,62,425,425,0,11,11
2018-12-10 10:49:57.8151,172.8,18.8,11,10.88,60.1,19.92,64,43.4,43.8,0,11,11
2018-12-10 10:49:58.0651,172.8,18.8,11,10.88,60.1,19.92,3,693.4,40.1,26,11,11
2018-12-10 10:49:58.3151,172.8,18.8,11,10.88,60.1,20.07,4,693.3,40.4,26,11,11
2018-12-10 10:49:58.5651,172.8,18.8,11,10.88,60.1,19.92,65,28580,28570,0,11,11
2018-12-10 10:49:58.8151,172.8,18.8,11,10.88,60.1,19.93,66,4900,4900,0,11,11
2018-12-10 10:49:59.0651,172.8,18.8,11,10.88,60.1,19.93,1,693.4,40.1,28,11,11
2018-12-10 10:49:59.3151,172.8,18.8,11,10.88,60.1,19.94,2,693.3,40.4,28,11,11
2018-12-10 10:49:59.5651,172.8,18.8,11,10.88,60.1,19.93,65,28580,28570,0,11,11
2018-12-10 10:49:59.8151,172.8,18.8,11,10.88,60.1,19.92,51,3.54,3.52,0,11,11
2018-12-10 10:50:00.0651,172.8,18.8,11,10.88,60.1,19.92,63,50,50,0,11,11
2018-12-10 10:50:00.3151,172.8,18.8,11,10.88,60.1,19.92,67,26.5,26.4,0,11,11
2018-12-10 10:50:00.5652,172.8,18.8,11,10.88,60.1,19.93,52,3.54,3.51,0,11,11
2018-12-10 10:50:00.8151,172.8,18.8,11,10.88,60.1,19.92,6,28580,26.5,3.5,11,11
2018-12-10 10:50:01.0651,172.8,18.8,11,10.88,60.1,19.93,7,28570,26.4,3.5,11,11
2018-12-10 10:50:01.3151,172.8,18.8,11,10.88,60.1,19.93,1,693.4,40.1,28,11,11
2018-12-10 10:50:01.5651,172.8,18.8,11,10.88,60,19.92,2,693.3,40.4,28,11,11
2018-12-10 10:50:01.8151,172.8,18.8,11,10.88,60.1,19.93,61,696.4,691.8,0,11,11
2018-12-10 10:50:02.0651,172.8,18.8,11,10.88,60.1,19.95,62,425,425,0,11,11
2018-12-10 10:50:02.3151,172.8,18.8,11,10.88,60.1,19.92,64,43.4,43.9,0,11,11
2018-12-10 10:50:02.5651,172.8,18.8,11,10.88,60.1,19.93,3,693.4,40.1,26,11,11
2018-12-10 10:50:02.8151,172.8,18.8,11,10.88,60.1,19.92,4,693.3,40.4,26,11,11
2018-12-10 10:50:03.0651,172.8,18.8,11,10.88,60,19.92,65,28580,28570,0,11,11
2018-12-10 10:50:03.3151,172.8,18.8,11,10.88,60.1,19.92,66,4900,4900,0,11,11
2018-12-10 10:50:03.5652,172.8,18.8,11,10.88,60.1,19.93,1,693.4,40.1,28,11,11
2018-12-10 10:50:03.8152,172.8,18.9,11,10.94,60.1,19.93,2,693.3,40.4,28,11,11
2018-12-10 10:50:04.0651,172.8,18.9,11,10.94,60.1,19.92,65,28580,28580,0,11,11
2018-12-10 10:50:04.3151,172.8,18.9,11,10.94,60,19.92,51,3.54,3.52,0,11,11
2018-12-10 10:50:04.5651,172.8,18.9,11,10.94,60.1,19.93,63,50,50,0,11,11
2018-12-10 10:50:04.8151,172.8,18.9,11,10.94,60.1,19.9,67,26.6,26.4,0,11,11
2018-12-10 10:50:05.0651,172.8,18.9,11,10.94,60.1,19.93,52,3.55,3.51,0,11,11
2018-12-10 10:50:05.3151,172.8,18.9,11,10.94,60.1,19.93,6,28590,26.6,3.5,11,11
2018-12-10 10:50:05.5652,172.8,18.9,11,10.94,60.1,19.93,7,28580,26.4,3.5,11,11
2018-12-10 10:50:05.8152,172.8,18.9,11,10.94,60.1,19.92,1,693.7,40.1,28,11,11
2018-12-10 10:50:06.0652,172.8,18.9,11,10.94,60.1,19.92,2,693.5,40.4,28,11,11
2018-12-10 10:50:06.3152,172.8,18.9,11,10.94,60.1,19.93,61,696.6,692,0,11,11
2018-12-10 10:50:06.5652,172.8,18.9,11,10.94,60.1,19.93,62,425,425,0,11,11
2018-12-10 10:50:06.8152,172.8,18.9,11,10.94,60.1,19.94,64,43.4,43.9,0,11,11
2018-12-10 10:50:07.0652,172.8,18.9,11,10.94,60.1,19.92,3,693.7,40.1,26,11,11
2018-12-10 10:50:07.3152,172.8,18.9,11,10.94,60.1,19.93,4,693.5,40.4,26,11,11
2018-12-10 10:50:07.5652,172.8,18.9,11,10.94,60.1,19.92,65,28590,28580,0,11,11
2018-12-10 10:50:07.8153,172.8,18.9,11,10.94,60.1,19.93,66,4900,4900,0,11,11
2018-12-10 10:50:08.0653,172.8,18.9,11,10.94,60.1,19.95,1,693.7,40.1,28,11,11
2018-12-10 10:50:08.3153,172.8,18.9,11,10.94,60.1,19.95,2,693.5,40.4,28,11,11
2018-12-10 10:50:08.5653,172.8,18.9,11,10.94,60.1,19.91,65,28590,28580,0,11,11
2018-12-10 10:50:08.8153,172.8,18.9,11,10.94,60.1,19.93,51,3.54,3.52,0,11,11
2018-12-10 10:50:09.0653,172.8,18.9,11,10.94,60.1,19.93,63,50,50,0,11,11
2018-12-10 10:50:09.3153,172.8,18.9,11,10.94,60.1,19.92,67,26.6,26.5,0,11,11
2018-12-10 10:50:09.5653,172.8,18.9,11,10.94,60.1,19.93,52,3.55,3.51,0,11,11
2018-12-10 10:50:09.8153,172.8,19,11,11,60.1,19.93,6,28590,26.6,3.5,11,11
2018-12-10 10:50:10.0653,172.8,19,11,11,60.1,19.93,7,28580,26.5,3.5,11,11
2018-12-10 10:50:10.3153,172.8,19,11,11,60.1,20.09,1,693.7,40.1,28,11,11
2018-12-10 10:50:10.5652,172.8,19,11,11,60.1,19.93,2,693.5,40.4,28,11,11
2018-12-10 10:50:10.8152,172.8,19,11,11,60.1,19.94,61,696.7,692,0,11,11
2018-12-10 10:50:11.0652,172.8,19,11,11,60.1,19.92,62,425,425,0,11,11
2018-12-10 10:50:11.3152,172.8,19,11,11,60.1,19.93,64,43.4,43.9,0,11,11
2018-12-10 10:50:11.5652,172.8,19,11,11,60.1,19.92,3,693.7,40.1,26,11,11
2018-12-10 10:50:11.8152,172.8,19,11,11,60.1,19.92,4,693.7,40.4,26,11,11
2018-12-10 10:50:12.0652,172.8,19,11,11,60.1,19.92,65,28590,28580,0,11,11
2018-12-10 10:50:12.3152,172.8,19,11,11,60.1,19.92,66,4900,4900,0,11,11
2018-12-10 10:50:12.5652,172.8,19,11,11,60.1,19.93,1,693.7,40.1,28,11,11
2018-12-10 10:50:12.8152,172.8,19.1,11,11.05,60.1,19.91,2,693.7,40.4,28,11,11
2018-12-10 10:50:13.0653,172.8,19.1,11,11.05,60.1,19.92,65,28590,28580,0,11,11
2018-12-10 10:50:13.3153,172.8,19.1,11,11.05,60.1,19.92,51,3.54,3.52,0,11,11
2018-12-10 10:50:13.5653,172.8,19.1,11,11.05,60.1,19.91,63,50,50,0,11,11
2018-12-10 10:50:13.8153,172.8,19.1,11,11.05,60.1,19.92,67,26.7,26.5,0,11,11
2018-12-10 10:50:14.0653,172.8,19.1,11,11.05,60.1,19.92,52,3.54,3.52,0,11,11
2018-12-10 10:50:14.3153,172.8,19.1,11,11.05,60.1,19.93,6,28590,26.7,3.5,11,11
2018-12-10 10:50:14.5653,172.8,19.1,11,11.05,60.1,19.81,7,28580,26.6,3.5,11,11
2018-12-10 10:50:14.8153,172.8,19.1,11,11.05,60.1,19.92,1,693.7,40.1,28,11,11
2018-12-10 10:50:15.0653,172.8,19.1,11,11.05,60.1,19.92,2,693.7,40.4,28,11,11
2018-12-10 10:50:15.3153,172.8,19.1,11,11.05,60.1,19.92,61,696.7,692.1,0,11,11
2018-12-10 10:50:15.5653,172.8,19.1,11,11.05,60.1,19.92,62,425,425,0,11,11
2018-12-10 10:50:15.8153,172.8,19.1,11,11.05,60.1,19.93,64,43.4,43.9,0,11,11
2018-12-10 10:50:16.0653,172.8,19.1,11,11.05,60.1,19.92,3,693.7,40.1,26,11,11
2018-12-10 10:50:16.3153,172.8,19.1,11,11.05,60.2,19.93,4,693.7,40.4,26,11,11
2018-12-10 10:50:16.5653,172.8,19.1,11,11.05,60.1,19.92,65,28570,28570,0,11,11
2018-12-10 10:50:16.8153,172.8,19.1,11,11.05,60.1,19.94,66,4910,4910,0,11,11
2018-12-10 10:50:17.0653,172.8,19.1,11,11.05,60.1,19.93,1,693.7,40.1,28,11,11
2018-12-10 10:50:17.3153,172.8,19.1,11,11.05,60.1,19.92,2,693.7,40.4,28,11,11
2018-12-10 10:50:17.5653,172.8,19.1,11,11.05,60.1,19.94,65,28570,28570,0,11,11
2018-12-10 10:50:17.8153,172.8,19.1,11,11.05,60.1,19.93,51,3.54,3.52,0,11,11
2018-12-10 10:50:18.0653,172.8,19.1,11,11.05,60.1,19.93,63,50,50,0,11,11
2018-12-10 10:50:18.3153,172.8,19.1,11,11.05,60.1,19.93,67,26.7,26.6,0,11,11
2018-12-10 10:50:18.5653,172.8,19.1,11,11.05,60.1,19.93,52,3.54,3.52,0,11,11
2018-12-10 10:50:18.8153,172.8,19.1,11,11.05,60.1,19.95,6,28560,26.8,3.5,11,11
2018-12-10 10:50:19.0653,172.8,19.1,11,11.05,60.1,19.93,7,28560,26.6,3.5,11,11
2018-12-10 10:50:19.3153,172.8,19.1,11,11.05,60.1,19.92,1,693.8,40.1,28,11,11
2018-12-10 10:50:19.5653,172.8,19.1,11,11.05,60.1,19.93,2,693.8,40.4,28,11,11
2018-12-10 10:50:19.8153,172.8,19.1,11,11.05,60.1,19.92,61,696.8,692.2,0,11,11
2018-12-10 10:50:20.0653,172.8,19.1,11,11.05,60.1,19.92,62,425,425,0,11,11
2018-12-10 10:50:20.3153,172.8,19.1,11,11.05,60.1,19.92,64,43.4,43.9,0,11,11
2018-12-10 10:50:20.5653,172.8,19.2,11,11.11,60.1,19.93,3,693.8,40.1,26,11,11
2018-12-10 10:50:20.8153,172.8,19.2,11,11.11,60,19.93,4,693.8,40.4,26,11,11
2018-12-10 10:50:21.0653,172.8,19.2,11,11.11,60.1,19.91,65,28570,28570,0,11,11
2018-12-10 10:50:21.3154,172.8,19.2,11,11.11,60.1,19.92,66,4900,4900,0,11,11
2018-12-10 10:50:21.5654,172.8,19.2,11,11.11,60.1,19.92,1,693.8,40.1,28,11,11
2018-12-10 10:50:21.8154,172.8,19.2,11,11.11,60.1,19.92,2,693.8,40.4,28,11,11
2018-12-10 10:50:22.0654,172.8,19.2,11,11.11,60.1,19.93,65,28570,28560,0,11,11
2018-12-10 10:50:22.3154,172.8,19.2,11,11.11,60.1,19.93,51,3.55,3.52,0,11,11
2018-12-10 10:50:22.5654,172.8,19.2,11,11.11,60.1,19.91,63,50,50,0,11,11
2018-12-10 10:50:22.8154,172.8,19.2,11,11.11,60.1,20.09,67,26.8,26.6,0,11,11
2018-12-10 10:50:23.0654,172.8,19.2,11,11.11,60.1,19.94,52,3.54,3.52,0,11,11
2018-12-10 10:50:23.3153,172.8,19.2,11,11.11,60.1,19.92,6,28570,26.8,3.5,11,11
2018-12-10 10:50:23.5653,172.8,19.2,11,11.11,60.1,19.93,7,28570,26.7,3.5,11,11
2018-12-10 10:50:23.8154,172.8,19.2,11,11.11,60.1,19.92,1,693.8,40.1,28,11,11
2018-12-10 10:50:24.0654,172.8,19.2,11,11.11,60.2,19.92,2,693.8,40.4,28,11,11
2018-12-10 10:50:24.3154,172.8,19.2,11,11.11,60.1,19.93,61,696.8,692.4,0,11,11
2018-12-10 10:50:24.5654,172.8,19.2,11,11.11,60.1,19.92,62,425,425,0,11,11
2018-12-10 10:50:24.8154,172.8,19.2,11,11.11,60.1,19.93,64,43.4,43.9,0,11,11
2018-12-10 10:50:25.0654,172.8,19.2,11,11.11,60.1,19.91,3,693.8,40.1,26,11,11
2018-12-10 10:50:25.3154,172.8,19.2,11,11.11,60.1,19.94,4,693.8,40.4,26,11,11
2018-12-10 10:50:25.5654,172.8,19.2,11,11.11,60.1,19.93,65,28570,28570,0,11,11
2018-12-10 10:50:25.8154,172.8,19.2,11.25,11.11,60.1,19.93,66,4900,4900,0,11,11
2018-12-10 10:50:26.0654,172.8,19.2,11.25,11.11,60.1,19.92,1,694,40.1,28,11,11
2018-12-10 10:50:26.3155,172.8,19.2,11.25,11.11,60.1,19.92,2,694,40.4,28,11,11.5
2018-12-10 10:50:26.5655,172.8,19.2,11.25,11.11,60.1,19.92,65,28580,28570,0,11,11.5
2018-12-10 10:50:26.8155,172.8,19.2,11.25,11.11,60.1,19.93,51,3.54,3.52,0,11,11.5
2018-12-10 10:50:27.0654,172.8,19.2,11.25,11.11,60.1,19.92,63,50,50,0,11,11.5
2018-12-10 10:50:27.3154,172.8,19.2,11.25,11.11,60.1,19.93,67,26.9,26.7,0,11,11.5
2018-12-10 10:50:27.5654,172.8,19.2,11.25,11.11,60.1,19.93,52,3.55,3.52,0,11,11.5
2018-12-10 10:50:27.8154,172.8,19.3,11.25,11.17,60.1,19.92,6,28580,26.9,3.5,11,11.5
2018-12-10 10:50:28.0654,172.8,19.3,11.25,11.17,60.1,19.93,7,28570,26.7,3.5,11,11.5
2018-12-10 10:50:28.3154,172.8,19.3,11.25,11.17,60.1,19.92,1,694,40.1,28,11,11.5
2018-12-10 10:50:28.5654,172.8,19.3,11.25,11.17,60.1,19.92,2,694,40.4,28,11,11.5
2018-12-10 10:50:28.8154,172.8,19.3,11.25,11.17,60.1,19.93,61,697,692.5,0,11,11.5
2018-12-10 10:50:29.0654,172.8,19.3,11.25,11.17,60.1,19.91,62,425,425,0,11,11.5
2018-12-10 10:50:29.3154,172.8,19.3,11.25,11.17,60.1,19.95,64,43.4,43.9,0,11,11.5
2018-12-10 10:50:29.5654,172.8,19.3,11.25,11.17,60.1,19.92,3,694,40.1,26,11,11.5
2018-12-10 10:50:29.8154,172.8,19.3,11.25,11.17,60.1,19.93,4,694,40.4,26,11,11.5
2018-12-10 10:50:30.0654,172.8,19.3,11.25,11.17,60.1,19.92,65,28580,28560,0,11,11.5
2018-12-10 10:50:30.3154,172.8,19.3,11.25,11.17,60.1,19.93,66,4900,4900,0,11,11.5
2018-12-10 10:50:30.5654,172.8,19.3,11.25,11.17,60.1,19.93,1,694,40.1,28,11,11.5
2018-12-10 10:50:30.8154,172.8,19.3,11.25,11.17,60.1,19.92,2,694,40.4,28,11,11.5
2018-12-10 10:50:31.0654,172.8,19.3,11.25,11.17,60.1,19.93,65,28590,28560,0,11,11.5
2018-12-10 10:50:31.3155,172.8,19.3,11.25,11.17,60.1,19.91,51,3.54,3.52,0,11,11.5
2018-12-10 10:50:31.5655,172.8,19.3,11.25,11.17,60.1,19.92,63,50,50,0,11,11.5
2018-12-10 10:50:31.8155,172.8,19.3,11.25,11.17,60.1,19.92,67,26.9,26.8,0,11,11.5
2018-12-10 10:50:32.0655,172.8,19.3,11.25,11.17,60,19.93,52,3.55,3.52,0,11,11.5
2018-12-10 10:50:32.3155,172.8,19.3,11.25,11.17,60.1,19.93,6,28590,26.9,3.5,11,11.5
2018-12-10 10:50:32.5655,172.8,19.3,11.25,11.17,60.1,19.93,7,28560,26.8,3.5,11,11.5
2018-12-10 10:50:32.8155,172.8,19.3,11.25,11.17,60.1,19.93,1,694,40.1,28,11,11.5
2018-12-10 10:50:33.0655,172.8,19.3,11.25,11.17,60.1,19.93,2,694,40.4,28,11,11.5
2018-12-10 10:50:33.3155,172.8,19.3,11.25,11.17,60.1,19.93,61,697.1,692.5,0,11,11.5
2018-12-10 10:50:33.5655,172.8,19.3,11.25,11.17,60.1,19.92,62,425,425,0,11,11.5
2018-12-10 10:50:33.8155,172.8,19.3,11.25,11.17,60.1,19.93,64,43.4,43.8,0,11,11.5
2018-12-10 10:50:34.0655,172.8,19.3,11.25,11.17,60.1,19.93,3,694.1,40.1,26,11,11.5
2018-12-10 10:50:34.3155,172.8,19.3,11.25,11.17,60.1,19.94,4,694.1,40.3,26,11,11.5
2018-12-10 10:50:34.5655,172.8,19.3,11.25,11.17,60.1,19.92,65,28600,28560,0,11,11.5
2018-12-10 10:50:34.8155,172.8,19.4,11.25,11.23,60.1,19.92,66,4920,4910,0,11,11.5
2018-12-10 10:50:35.0655,172.8,19.4,11.25,11.23,60.1,19.92,1,694.1,40.1,28,11,11.5
2018-12-10 10:50:35.3155,172.8,19.4,11.25,11.23,60.1,19.93,2,694.1,40.3,28,11,11.5
2018-12-10 10:50:35.5655,172.8,19.5,11.25,11.28,60.1,19.88,65,28600,28560,0,11,11.5
2018-12-10 10:50:35.8154,172.8,19.5,11.25,11.28,60.1,19.92,51,3.55,3.52,0,11,11.5
2018-12-10 10:50:36.0655,172.8,19.5,11.25,11.28,60.1,19.93,63,50,50,0,11,11.5
2018-12-10 10:50:36.3155,172.8,19.5,11.25,11.28,60.1,19.93,67,27,26.8,0,11,11.5
2018-12-10 10:50:36.5655,172.8,19.5,11.25,11.28,60.1,19.93,52,3.55,3.52,0,11,11.5
2018-12-10 10:50:36.8155,172.8,19.5,11.25,11.28,60.1,19.93,6,28600,27,3.5,11,11.5
2018-12-10 10:50:37.0655,172.8,19.5,11.25,11.28,60.1,19.93,7,28560,26.8,3.5,11,11.5
2018-12-10 10:50:37.3155,172.8,19.5,11.25,11.28,60.1,19.92,1,694.1,40.1,28,11,11.5
2018-12-10 10:50:37.5655,172.8,19.5,11.25,11.28,60.1,19.92,2,694.1,40.3,28,11,11.5
2018-12-10 10:50:37.8155,172.8,19.5,11.25,11.28,60.1,19.92,61,697.2,692.6,0,11,11.5
2018-12-10 10:50:38.0655,172.8,19.5,11.25,11.28,60.1,19.93,62,425,425,0,11,11.5
2018-12-10 10:50:38.3155,172.8,19.5,11.25,11.28,60.1,19.92,64,43.4,43.8,0,11,11.5
2018-12-10 10:50:38.5655,172.8,19.5,11.5,11.28,60.1,19.93,3,694.1,40.1,26,11,11.5
2018-12-10 10:50:38.8155,172.8,19.5,11.5,11.28,60.1,19.92,4,694.1,40.3,26,11,11.5
2018-12-10 10:50:39.0655,172.8,19.5,11.5,11.28,60.1,19.92,65,28600,28560,0,11,11.5
2018-12-10 10:50:39.3155,172.8,19.5,11.5,11.28,60.1,19.92,66,4910,4910,0,11,11.5
2018-12-10 10:50:39.5655,172.8,19.5,11.5,11.28,60.1,19.93,1,694.1,40.1,28,11,11.5
2018-12-10 10:50:39.8155,172.8,19.5,11.5,11.28,60.1,19.9,2,694.1,40.3,28,11,11.5
2018-12-10 10:50:40.0655,172.8,19.5,11.5,11.28,60.1,19.92,65,28600,28560,0,11,11.5
2018-12-10 10:50:40.3155,172.8,19.5,11.5,11.28,60.1,19.92,51,3.55,3.52,0,11,11.5
2018-12-10 10:50:40.5655,172.8,19.5,11.5,11.28,60.1,19.93,63,50,50,0,11,11.5
2018-12-10 10:50:40.8155,172.8,19.5,11.5,11.28,60.1,19.93,67,27,26.8,0,11.5,11.5
2018-12-10 10:50:41.0655,172.8,19.5,11.5,11.28,60.1,19.92,52,3.55,3.52,0,11.5,11.5
2018-12-10 10:50:41.3155,172.8,19.5,11.5,11.28,60.1,19.92,6,28590,27,3.5,11.5,11.5
2018-12-10 10:50:41.5655,172.8,19.5,11.5,11.28,60.1,19.94,7,28560,26.9,3.5,11.5,11.5
2018-12-10 10:50:41.8155,172.8,19.5,11.5,11.28,60.1,19.92,1,694.3,40.3,28,11.5,11.5
2018-12-10 10:50:42.0656,172.8,19.5,11.5,11.28,60.1,19.93,2,694.2,40.3,28,11.5,11.5
2018-12-10 10:50:42.3156,172.8,19.5,11.5,11.28,60.1,19.93,61,697.3,692.7,0,11.5,11.5
2018-12-10 10:50:42.5656,172.8,19.5,11.5,11.28,60.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 10:50:42.8156,172.8,19.5,11.5,11.28,60.1,19.92,64,43.4,43.8,0,11.5,11.5
2018-12-10 10:50:43.0656,172.8,19.5,11.5,11.28,60.1,19.93,3,694.3,40.3,26,11.5,11.5
2018-12-10 10:50:43.3156,172.8,19.5,11.5,11.28,60.1,19.87,4,694.2,40.3,26,11.5,11.5
2018-12-10 10:50:43.5656,172.8,19.5,11.5,11.28,60.1,19.93,65,28590,28560,0,11.5,11.5
2018-12-10 10:50:43.8156,172.8,19.5,11.5,11.28,60.1,19.93,66,4910,4910,0,11.5,11.5
2018-12-10 10:50:44.0657,172.8,19.5,11.5,11.28,60.1,19.92,1,694.3,40.3,28,11.5,11.5
2018-12-10 10:50:44.3157,172.8,19.5,11.5,11.28,60.1,19.93,2,694.2,40.3,28,11.5,11.5
2018-12-10 10:50:44.5656,172.8,19.5,11.5,11.28,60,19.92,65,28580,28560,0,11.5,11.5
2018-12-10 10:50:44.8156,172.8,19.5,11.5,11.28,60.1,19.92,51,3.55,3.52,0,11.5,11.5
2018-12-10 10:50:45.0656,172.8,19.5,11.5,11.28,60.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 10:50:45.3155,172.8,19.5,11.5,11.28,60.1,19.93,67,27,26.9,0,11.5,11.5
2018-12-10 10:50:45.5655,172.8,19.6,11.5,11.34,60.1,19.93,52,3.55,3.52,0,11.5,11.5
2018-12-10 10:50:45.8156,172.8,19.6,11.5,11.34,60.1,19.93,6,28590,27.1,3.5,11.5,11.5
2018-12-10 10:50:46.0656,172.8,19.6,11.5,11.34,60.1,19.93,7,28560,26.9,3.5,11.5,11.5
2018-12-10 10:50:46.3156,172.8,19.6,11.5,11.34,60.1,19.92,1,694.3,40.3,28,11.5,11.5
2018-12-10 10:50:46.5656,172.8,19.6,11.5,11.34,60.1,19.93,2,694.2,40.3,28,11.5,11.5
2018-12-10 10:50:46.8156,172.8,19.6,11.5,11.34,60.1,19.97,61,697.3,692.8,0,11.5,11.5
2018-12-10 10:50:47.0656,172.8,19.6,11.5,11.34,60.1,19.94,62,425,425,0,11.5,11.5
2018-12-10 10:50:47.3156,172.8,19.6,11.5,11.34,60.1,19.92,64,43.4,43.9,0,11.5,11.5
2018-12-10 10:50:47.5656,172.8,19.6,11.5,11.34,60.1,19.93,3,694.3,40.3,26,11.5,11.5
2018-12-10 10:50:47.8156,172.8,19.6,11.5,11.34,60.1,19.93,4,694.2,40.3,26,11.5,11.5
2018-12-10 10:50:48.0656,172.8,19.6,11.5,11.34,60.1,19.93,65,28580,28560,0,11.5,11.5
2018-12-10 10:50:48.3156,172.8,19.6,11.5,11.34,60,19.93,66,4910,4910,0,11.5,11.5
2018-12-10 10:50:48.5656,172.8,19.6,11.5,11.34,60,19.93,1,694.4,40.1,28,11.5,11.5
2018-12-10 10:50:48.8156,172.8,19.6,11.5,11.34,60.1,19.93,2,694.5,40.3,28,11.5,11.5
2018-12-10 10:50:49.0656,172.8,19.6,11.5,11.34,60.1,19.95,65,28580,28560,0,11.5,11.5
2018-12-10 10:50:49.3156,172.8,19.6,11.5,11.34,60.1,19.92,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:50:49.5656,172.8,19.6,11.5,11.34,60,19.93,63,50,50,0,11.5,11.5
2018-12-10 10:50:49.8156,172.8,19.6,11.5,11.34,60,19.93,67,27.1,26.9,0,11.5,11.5
2018-12-10 10:50:50.0656,172.8,19.6,11.5,11.34,60.1,19.93,52,3.55,3.52,0,11.5,11.5
2018-12-10 10:50:50.3156,172.8,19.6,11.5,11.34,60.1,19.93,6,28580,27.1,3.5,11.5,11.5
2018-12-10 10:50:50.5656,172.8,19.6,11.5,11.34,60.1,19.92,7,28570,26.9,3.5,11.5,11.5
2018-12-10 10:50:50.8157,172.8,19.6,11.5,11.34,60,19.92,1,694.4,40.1,28,11.5,11.5
2018-12-10 10:50:51.0657,172.8,19.6,11.5,11.34,60.1,19.92,2,694.5,40.3,28,11.5,11.5
2018-12-10 10:50:51.3157,172.8,19.6,11.5,11.34,60.1,19.92,61,697.4,692.9,0,11.5,11.5
2018-12-10 10:50:51.5657,172.8,19.6,11.5,11.34,60.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 10:50:51.8157,172.8,19.8,11.5,11.46,60.1,19.9,64,43.4,43.9,0,11.5,11.5
2018-12-10 10:50:52.0657,172.8,19.8,11.5,11.46,60.1,19.92,3,694.4,40.1,26,11.5,11.5
2018-12-10 10:50:52.3157,172.8,19.8,11.5,11.46,60.1,19.94,4,694.5,40.3,26,11.5,11.5
2018-12-10 10:50:52.5657,172.8,19.8,11.5,11.46,60.1,19.93,65,28580,28570,0,11.5,11.5
2018-12-10 10:50:52.8157,172.8,19.8,11.5,11.46,60.1,19.95,66,4900,4900,0,11.5,11.5
2018-12-10 10:50:53.0657,172.8,19.8,11.5,11.46,60.1,19.93,1,694.4,40.1,28,11.5,11.5
2018-12-10 10:50:53.3157,172.8,19.8,11.5,11.46,60.1,19.95,2,694.5,40.3,28,11.5,11.5
2018-12-10 10:50:53.5657,172.8,19.8,11.5,11.46,60.1,19.92,65,28580,28570,0,11.5,11.5
2018-12-10 10:50:53.8157,172.8,19.8,11.5,11.46,60.1,19.93,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:50:54.0657,172.8,19.8,11.5,11.46,60.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 10:50:54.3157,172.8,19.8,11.5,11.46,60.1,19.93,67,27.1,27,0,11.5,11.5
2018-12-10 10:50:54.5657,172.8,19.8,11.5,11.46,60.1,19.92,52,3.55,3.52,0,11.5,11.5
2018-12-10 10:50:54.8157,172.8,19.8,11.5,11.46,60.1,19.92,6,28580,27.1,3.5,11.5,11.5
2018-12-10 10:50:55.0657,172.8,19.8,11.5,11.46,60.1,19.9,7,28570,27,3.5,11.5,11.5
2018-12-10 10:50:55.3157,172.8,19.8,11.5,11.46,60.1,19.94,1,694.5,40.1,28,11.5,11.5
2018-12-10 10:50:55.5657,172.8,19.8,11.5,11.46,60.1,19.92,2,694.5,40.4,28,11.5,11.5
2018-12-10 10:50:55.8157,172.8,19.8,11.5,11.46,60.1,19.93,61,697.5,692.8,0,11.5,11.5
2018-12-10 10:50:56.0657,172.8,19.8,11.5,11.46,60.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 10:50:56.3157,172.8,19.8,11.5,11.46,60.1,19.93,64,43.3,43.8,0,11.5,11.5
2018-12-10 10:50:56.5657,172.8,19.8,11.5,11.46,60.1,19.93,3,694.5,40.1,26,11.5,11.5
2018-12-10 10:50:56.8157,172.8,19.8,11.5,11.46,60.1,19.93,4,694.5,40.4,26,11.5,11.5
2018-12-10 10:50:57.0657,172.8,19.8,11.5,11.46,60.1,19.89,65,28580,28570,0,11.5,11.5
2018-12-10 10:50:57.3157,172.8,19.8,11.5,11.46,60.1,19.91,66,4910,4910,0,11.5,11.5
2018-12-10 10:50:57.5657,172.8,19.8,11.5,11.46,60.1,19.93,1,694.5,40.1,28,11.5,11.5
2018-12-10 10:50:57.8157,172.8,20,11.5,11.57,60.1,19.93,2,694.5,40.4,28,11.5,11.5
2018-12-10 10:50:58.0657,172.8,20,11.5,11.57,60.1,19.93,65,28580,28580,0,11.5,11.5
2018-12-10 10:50:58.3157,172.8,20,11.5,11.57,60.1,19.93,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:50:58.5657,172.8,20,11.5,11.57,60.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 10:50:58.8157,172.8,20,11.5,11.57,60.1,19.93,67,27.2,27,0,11.5,11.5
2018-12-10 10:50:59.0657,172.8,20,11.5,11.57,60.1,19.93,52,3.55,3.53,0,11.5,11.5
2018-12-10 10:50:59.3157,172.8,20,11.5,11.57,60.1,19.92,6,28580,27.2,3.5,11.5,11.5
2018-12-10 10:50:59.5657,172.8,20,11.5,11.57,60.1,19.92,7,28580,27,3.5,11.5,11.5
2018-12-10 10:50:59.8158,172.8,20,11.5,11.57,60.1,19.92,1,694.5,40.1,28,11.5,11.5
2018-12-10 10:51:00.0658,172.8,20,11.5,11.57,60.1,19.93,2,694.5,40.4,28,11.5,11.5
2018-12-10 10:51:00.3158,172.8,20,11.5,11.57,60.1,19.93,61,697.5,693,0,11.5,11.5
2018-12-10 10:51:00.5658,172.8,20,11.5,11.57,60.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 10:51:00.8158,172.8,20,11.5,11.57,60.1,19.93,64,43.4,43.8,0,11.5,11.5
2018-12-10 10:51:01.0658,172.8,20,11.5,11.57,60.1,19.93,3,694.5,40.1,26,11.5,11.5
2018-12-10 10:51:01.3158,172.8,20,11.5,11.57,60.1,19.93,4,694.5,40.4,26,11.5,11.5
2018-12-10 10:51:01.5658,172.8,20,11.5,11.57,60.1,19.92,65,28590,28580,0,11.5,11.5
2018-12-10 10:51:01.8158,172.8,20,11.5,11.57,60.1,19.93,66,4910,4910,0,11.5,11.5
2018-12-10 10:51:02.0658,172.8,20,11.5,11.57,60.1,19.92,1,694.5,40.1,28,11.5,11.5
2018-12-10 10:51:02.3158,172.8,20,11.5,11.57,60.1,19.92,2,694.5,40.4,28,11.5,11.5
2018-12-10 10:51:02.5658,172.8,20,11.5,11.57,60.1,19.93,65,28590,28580,0,11.5,11.5
2018-12-10 10:51:02.8158,172.8,20,11.5,11.57,60.1,19.93,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:03.0658,172.8,20,11.5,11.57,60.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 10:51:03.3158,172.8,20,11.5,11.57,60.1,19.97,67,27.2,27,0,11.5,11.5
2018-12-10 10:51:03.5658,172.8,20,11.5,11.57,60.1,19.92,52,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:03.8158,172.8,20,11.5,11.57,60.1,19.93,6,28580,27.2,3.5,11.5,11.5
2018-12-10 10:51:04.0658,172.8,20,11.5,11.57,60.1,19.93,7,28580,27,3.5,11.5,11.5
2018-12-10 10:51:04.3158,172.8,20,11.5,11.57,60.1,19.92,1,694.7,40.1,28,11.5,11.5
2018-12-10 10:51:04.5658,172.8,20,11.5,11.57,60.1,19.93,2,694.6,40.3,28,11.5,11.5
2018-12-10 10:51:04.8158,172.8,20,11.5,11.57,60.1,19.93,61,697.6,692.9,0,11.5,11.5
2018-12-10 10:51:05.0658,172.8,20,11.5,11.57,60.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 10:51:05.3158,172.8,20,11.5,11.57,60.1,19.93,64,43.4,43.9,0,11.5,11.5
2018-12-10 10:51:05.5658,172.8,20,11.5,11.57,60.1,19.94,3,694.7,40.1,26,11.5,11.5
2018-12-10 10:51:05.8158,172.8,20,11.5,11.57,60.1,19.88,4,694.6,40.3,26,11.5,11.5
2018-12-10 10:51:06.0658,172.8,20,11.5,11.57,60.1,19.9,65,28580,28580,0,11.5,11.5
2018-12-10 10:51:06.3158,172.8,20,11.5,11.57,60.1,19.93,66,4900,4900,0,11.5,11.5
2018-12-10 10:51:06.5658,172.8,20,11.5,11.57,60.1,19.92,1,694.7,40.1,28,11.5,11.5
2018-12-10 10:51:06.8158,172.8,20,11.5,11.57,60.1,19.93,2,694.6,40.3,28,11.5,11.5
2018-12-10 10:51:07.0658,172.8,20,11.5,11.57,60.1,19.91,65,28580,28580,0,11.5,11.5
2018-12-10 10:51:07.3158,172.8,20,11.5,11.57,60.1,19.93,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:07.5658,172.8,20,11.5,11.57,60.1,19.94,63,50,50,0,11.5,11.5
2018-12-10 10:51:07.8159,172.8,20,11.5,11.57,60.1,20.02,67,27.2,27.1,0,11.5,11.5
2018-12-10 10:51:08.0659,172.8,20,11.5,11.57,60.1,19.92,52,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:08.3159,172.8,20,11.5,11.57,60.1,19.95,6,28580,27.3,3.5,11.5,11.5
2018-12-10 10:51:08.5659,172.8,20,11.5,11.57,60,19.93,7,28580,27.1,3.5,11.5,11.5
2018-12-10 10:51:08.8159,172.8,20,11.5,11.57,60,19.92,1,694.7,40.1,28,11.5,11.5
2018-12-10 10:51:09.0659,172.8,20,11.5,11.57,60.1,19.93,2,694.6,40.3,28,11.5,11.5
2018-12-10 10:51:09.3159,172.8,20,11.5,11.57,60.1,19.92,61,697.6,693.1,0,11.5,11.5
2018-12-10 10:51:09.5659,172.8,20,11.5,11.57,60.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 10:51:09.8159,172.8,20,11.5,11.57,60.1,19.93,64,43.4,43.9,0,11.5,11.5
2018-12-10 10:51:10.0659,172.8,20,11.5,11.57,60.1,19.93,3,694.8,40.1,26,11.5,11.5
2018-12-10 10:51:10.3159,172.8,20,11.5,11.57,60.1,19.92,4,694.7,40.3,26,11.5,11.5
2018-12-10 10:51:10.5659,172.8,20,11.5,11.57,60.1,19.92,65,28580,28580,0,11.5,11.5
2018-12-10 10:51:10.8159,172.8,20,11.5,11.57,60.1,19.93,66,4900,4900,0,11.5,11.5
2018-12-10 10:51:11.0659,172.8,20,11.5,11.57,60.1,19.93,1,694.8,40.1,28,11.5,11.5
2018-12-10 10:51:11.3159,172.8,20,11.5,11.57,60.1,19.92,2,694.7,40.3,28,11.5,11.5
2018-12-10 10:51:11.5659,172.8,20,11.5,11.57,60.1,19.93,65,28580,28580,0,11.5,11.5
2018-12-10 10:51:11.8159,172.8,20,11.5,11.57,60.1,19.93,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:12.0659,172.8,20,11.5,11.57,60.1,19.97,63,50,50,0,11.5,11.5
2018-12-10 10:51:12.3159,172.8,20,11.5,11.57,60.1,19.92,67,27.3,27.1,0,11.5,11.5
2018-12-10 10:51:12.5659,172.8,20,11.5,11.57,60.1,19.95,52,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:12.8159,172.8,20,11.5,11.57,60.1,19.92,6,28590,27.3,3.5,11.5,11.5
2018-12-10 10:51:13.0659,172.8,20,11.5,11.57,60.1,19.93,7,28580,27.1,3.5,11.5,11.5
2018-12-10 10:51:13.3159,172.8,20,11.5,11.57,60.1,19.91,1,694.8,40.1,28,11.5,11.5
2018-12-10 10:51:13.5659,172.8,20,11.5,11.57,60.1,19.93,2,694.7,40.3,28,11.5,11.5
2018-12-10 10:51:13.8159,172.8,20,11.5,11.57,60.1,19.93,61,697.8,693.1,0,11.5,11.5
2018-12-10 10:51:14.0659,172.8,20,11.5,11.57,60.1,19.94,62,425,425,0,11.5,11.5
2018-12-10 10:51:14.3159,172.8,20,11.5,11.57,60.1,19.94,64,43.4,43.9,0,11.5,11.5
2018-12-10 10:51:14.5659,172.8,20,11.5,11.57,60.1,19.92,3,694.8,40.1,26,11.5,11.5
2018-12-10 10:51:14.8160,172.8,20,11.5,11.57,60.1,19.93,4,694.7,40.3,26,11.5,11.5
2018-12-10 10:51:15.0660,172.8,20,11.5,11.57,60.1,19.92,65,28590,28580,0,11.5,11.5
2018-12-10 10:51:15.3160,172.8,20,11.5,11.57,60.1,19.92,66,4900,4900,0,11.5,11.5
2018-12-10 10:51:15.5660,172.8,20,11.5,11.57,60.1,19.92,1,694.8,40.1,28,11.5,11.5
2018-12-10 10:51:15.8159,172.8,20,11.5,11.57,60.1,19.93,2,694.7,40.3,28,11.5,11.5
2018-12-10 10:51:16.0659,172.8,20,11.5,11.57,60,19.94,65,28590,28580,0,11.5,11.5
2018-12-10 10:51:16.3159,172.8,20,11.5,11.57,60.1,19.93,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:16.5659,172.8,20,11.5,11.57,60.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 10:51:16.8159,172.8,20.1,11.5,11.63,60.2,19.93,67,27.3,27.1,0,11.5,11.5
2018-12-10 10:51:17.0660,172.8,20.1,11.5,11.63,60.1,19.92,52,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:17.3160,172.8,20.1,11.5,11.63,60.1,19.91,6,28590,27.3,3.5,11.5,11.5
2018-12-10 10:51:17.5660,172.8,20.1,11.5,11.63,60.1,19.94,7,28590,27.2,3.6,11.5,11.5
2018-12-10 10:51:17.8160,172.8,20.1,11.5,11.63,60.1,19.94,1,694.7,40.1,28,11.5,11.5
2018-12-10 10:51:18.0660,172.8,20.1,11.5,11.63,60.1,19.94,2,694.8,40.3,28,11.5,11.5
2018-12-10 10:51:18.3160,172.8,20.1,11.5,11.63,60.1,19.92,61,697.8,693.3,0,11.5,11.5
2018-12-10 10:51:18.5660,172.8,20.1,11.5,11.63,60.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 10:51:18.8160,172.8,20.1,11.5,11.63,60.1,19.92,64,43.4,43.9,0,11.5,11.5
2018-12-10 10:51:19.0660,172.8,20.1,11.5,11.63,60.1,19.93,3,694.7,40.1,26,11.5,11.5
2018-12-10 10:51:19.3160,172.8,20.1,11.5,11.63,60.1,19.92,4,694.8,40.3,25.5,11.5,11.5
2018-12-10 10:51:19.5660,172.8,20.2,11.75,11.69,60.1,19.93,65,28580,28580,0,11.5,11.5
2018-12-10 10:51:19.8160,172.8,20.2,11.75,11.69,60.1,19.99,66,4910,4910,0,11.5,11.5
2018-12-10 10:51:20.0660,172.8,20.2,11.75,11.69,60.1,19.94,1,694.7,40.1,28,11.5,11.5
2018-12-10 10:51:20.3160,172.8,20.2,11.75,11.69,60.1,19.93,2,694.8,40.3,28,11.5,11.5
2018-12-10 10:51:20.5660,172.8,20.2,11.75,11.69,60.1,19.94,65,28590,28580,0,11.5,11.5
2018-12-10 10:51:20.8160,172.8,20.2,11.75,11.69,60.1,19.93,51,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:21.0660,172.8,20.2,11.75,11.69,60.1,19.94,63,50,50,0,11.5,11.5
2018-12-10 10:51:21.3160,172.8,20.2,11.75,11.69,60.1,19.94,67,27.3,27.2,0,11.5,11.5
2018-12-10 10:51:21.5660,172.8,20.2,11.75,11.69,60.1,19.93,52,3.55,3.53,0,11.5,11.5
2018-12-10 10:51:21.8160,172.8,20.2,11.75,11.69,60.2,19.92,6,28590,27.4,3.5,11.5,11.5
2018-12-10 10:51:22.0660,172.8,20.2,11.75,11.69,60.1,19.92,7,28570,27.2,3.6,11.5,11.5
2018-12-10 10:51:22.3160,172.8,20.2,11.75,11.69,60.1,19.93,1,694.7,40.1,28,11.5,11.5
2018-12-10 10:51:22.5660,172.8,20.2,11.75,11.69,60.1,19.93,2,694.8,40.3,28,11.5,11.5
2018-12-10 10:51:22.8160,172.8,20.2,11.75,11.69,60.1,19.92,61,697.8,693.2,0,11.5,11.5
2018-12-10 10:51:23.0660,172.8,20.2,11.75,11.69,60.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 10:51:23.3160,172.8,20.2,11.75,11.69,60.1,19.93,64,43.4,43.9,0,11.5,11.5
2018-12-10 10:51:23.5660,172.8,20.3,11.75,11.75,60.1,19.92,3,694.7,40.1,26,11.5,11.5
2018-12-10 10:51:23.8160,172.8,20.3,11.75,11.75,60.1,19.92,4,694.8,40.3,25.5,11.5,11.5
2018-12-10 10:51:24.0660,172.8,20.3,11.75,11.75,60.1,19.93,65,28590,28570,0,11.5,11.5
2018-12-10 10:51:24.3160,172.8,20.3,11.75,11.75,60.1,19.93,66,4910,4910,0,11.5,12
2018-12-10 10:51:24.5660,172.8,20.3,11.75,11.75,60.1,19.92,1,695,40.1,28,11.5,12
2018-12-10 10:51:24.8160,172.8,20.3,11.75,11.75,60.1,19.93,2,694.9,40.3,28,11.5,12
2018-12-10 10:51:25.0660,172.8,20.3,11.75,11.75,60.1,19.93,65,28590,28570,0,11.5,12
2018-12-10 10:51:25.3160,172.8,20.3,11.75,11.75,60.1,19.93,51,3.55,3.53,0,11.5,12
2018-12-10 10:51:25.5660,172.8,20.3,11.75,11.75,60.1,19.93,63,50,50,0,11.5,12
2018-12-10 10:51:25.8161,172.8,20.3,11.75,11.75,60.1,19.94,67,27.4,27.2,0,11.5,12
2018-12-10 10:51:26.0661,172.8,20.3,11.75,11.75,60.1,19.95,52,3.55,3.53,0,11.5,12
2018-12-10 10:51:26.3161,172.8,20.3,11.75,11.75,60.1,19.91,6,28590,27.4,3.5,11.5,12
2018-12-10 10:51:26.5661,172.8,20.3,11.75,11.75,60.1,19.92,7,28570,27.2,3.6,11.5,12
2018-12-10 10:51:26.8161,172.8,20.3,11.75,11.75,60.1,19.92,1,695,40.1,28,11.5,12
2018-12-10 10:51:27.0661,172.8,20.3,11.75,11.75,60.1,19.92,2,694.9,40.3,28,11.5,12
2018-12-10 10:51:27.3160,172.8,20.3,11.75,11.75,60.1,19.92,61,697.9,693.3,0,11.5,12
2018-12-10 10:51:27.5660,172.8,20.3,11.75,11.75,60.1,19.93,62,425,425,0,11.5,12
2018-12-10 10:51:27.8160,172.8,20.3,11.75,11.75,60.1,19.93,64,43.4,43.9,0,11.5,12
2018-12-10 10:51:28.0660,172.8,20.3,11.75,11.75,60.1,19.92,3,695,40.1,26,11.5,12
2018-12-10 10:51:28.3160,172.8,20.3,11.75,11.75,60.1,19.93,4,694.9,40.3,25.5,11.5,12
2018-12-10 10:51:28.5661,172.8,20.3,11.75,11.75,60,19.92,65,28590,28560,0,11.5,12
2018-12-10 10:51:28.8161,172.8,20.3,11.75,11.75,60.1,19.93,66,4900,4900,0,11.5,12
2018-12-10 10:51:29.0661,172.8,20.3,11.75,11.75,60.1,19.93,1,695,40.1,28,11.5,12
2018-12-10 10:51:29.3161,172.8,20.3,11.75,11.75,60.1,19.93,2,694.9,40.3,28,11.5,12
2018-12-10 10:51:29.5661,172.8,20.3,11.75,11.75,60.1,19.93,65,28600,28560,0,11.5,12
2018-12-10 10:51:29.8161,172.8,20.3,11.75,11.75,60,19.94,51,3.55,3.53,0,11.5,12
2018-12-10 10:51:30.0661,172.8,20.3,11.75,11.75,60,19.93,63,50,50,0,11.5,12
2018-12-10 10:51:30.3161,172.8,20.3,11.75,11.75,60.1,19.93,67,27.4,27.2,0,11.5,12
2018-12-10 10:51:30.5662,172.8,20.3,11.75,11.75,60.1,19.93,52,3.55,3.53,0,11.5,12
2018-12-10 10:51:30.8161,172.8,20.3,11.75,11.75,60.1,19.93,6,28600,27.4,3.5,11.5,12
2018-12-10 10:51:31.0661,172.8,20.3,11.75,11.75,60.1,19.93,7,28550,27.2,3.6,11.5,12
2018-12-10 10:51:31.3161,172.8,20.3,11.75,11.75,60.1,19.93,1,695,40.1,28,11.5,12
2018-12-10 10:51:31.5661,172.8,20.3,12,11.75,60.1,19.94,2,694.9,40.3,28,12,12
2018-12-10 10:51:31.8161,172.8,20.3,12,11.75,60.1,19.94,61,698,693.3,0,12,12
2018-12-10 10:51:32.0661,172.8,20.3,12,11.75,60.1,19.93,62,425,425,0,12,12
2018-12-10 10:51:32.3161,172.8,20.3,12,11.75,60.1,19.93,64,43.5,43.9,0,12,12
2018-12-10 10:51:32.5661,172.8,20.3,12,11.75,60.1,19.92,3,694.8,40.1,26,12,12
2018-12-10 10:51:32.8161,172.8,20.3,12,11.75,60.1,19.93,4,695,40.3,25.5,12,12
2018-12-10 10:51:33.0661,172.8,20.3,12,11.75,60.1,19.93,65,28590,28550,0,12,12
2018-12-10 10:51:33.3161,172.8,20.3,12,11.75,60.1,19.93,66,4900,4900,0,12,12
2018-12-10 10:51:33.5661,172.8,20.3,12,11.75,60.1,19.93,1,694.8,40.1,28,12,12
2018-12-10 10:51:33.8161,172.8,20.3,12,11.75,60.1,19.92,2,695,40.3,28,12,12
2018-12-10 10:51:34.0661,172.8,20.3,12,11.75,60.1,19.92,65,28580,28540,0,12,12
2018-12-10 10:51:34.3161,172.8,20.3,12,11.75,60.1,19.92,51,3.55,3.53,0,12,12
2018-12-10 10:51:34.5662,172.8,20.4,12,11.81,60.1,19.92,63,50,50,0,12,12
2018-12-10 10:51:34.8162,172.8,20.4,12,11.81,60.1,19.94,67,27.4,27.3,0,12,12
2018-12-10 10:51:35.0662,172.8,20.4,12,11.81,60.1,19.93,52,3.55,3.53,0,12,12
2018-12-10 10:51:35.3162,172.8,20.4,12,11.81,60.1,19.93,6,28570,27.4,3.5,12,12
2018-12-10 10:51:35.5662,172.8,20.4,12,11.81,60.1,19.93,7,28540,27.3,3.6,12,12
2018-12-10 10:51:35.8162,172.8,20.4,12,11.81,60.1,19.93,1,694.8,40.1,28,12,12
2018-12-10 10:51:36.0662,172.8,20.4,12,11.81,60,19.94,2,695,40.3,28,12,12
2018-12-10 10:51:36.3162,172.8,20.4,12,11.81,60,19.92,61,698,693.4,0,12,12
2018-12-10 10:51:36.5662,172.8,20.4,12,11.81,60,19.92,62,425,425,0,12,12
2018-12-10 10:51:36.8162,172.8,20.4,12,11.81,60.1,19.92,64,43.3,43.8,0,12,12
2018-12-10 10:51:37.0662,172.8,20.4,12,11.81,60.1,19.93,3,694.8,40.1,26,12,12
2018-12-10 10:51:37.3162,172.8,20.4,12,11.81,60,19.93,4,695,40.3,25.5,12,12
2018-12-10 10:51:37.5662,172.8,20.4,12,11.81,60,19.93,65,28570,28540,0,12,12
2018-12-10 10:51:37.8162,172.8,20.4,12,11.81,60,19.94,66,4900,4900,0,12,12
2018-12-10 10:51:38.0662,172.8,20.4,12,11.81,60.1,19.94,1,694.8,40.1,28,12,12
2018-12-10 10:51:38.3162,172.8,20.4,12,11.81,60.1,19.92,2,695,40.3,28,12,12
2018-12-10 10:51:38.5662,172.8,20.4,12,11.81,60.1,19.93,65,28560,28540,0,12,12
2018-12-10 10:51:38.8162,172.8,20.4,12,11.81,60.1,19.92,51,3.55,3.53,0,12,12
2018-12-10 10:51:39.0662,172.8,20.4,12,11.81,60.1,19.96,63,50,50,0,12,12
2018-12-10 10:51:39.3162,172.8,20.4,12,11.81,60,19.93,67,27.5,27.3,0,12,12
2018-12-10 10:51:39.5662,172.8,20.4,12,11.81,60.1,19.92,52,3.55,3.53,0,12,12
2018-12-10 10:51:39.8162,172.8,20.4,12,11.81,60,19.91,6,28560,27.5,3.5,12,12
2018-12-10 10:51:40.0662,172.8,20.4,12,11.81,60.1,19.93,7,28540,27.3,3.6,12,12
2018-12-10 10:51:40.3162,172.8,20.4,12,11.81,60.1,19.93,1,695,40.1,28,12,12
2018-12-10 10:51:40.5662,172.8,20.5,12,11.86,60,19.92,2,695.1,40.3,28,12,12
2018-12-10 10:51:40.8162,172.8,20.5,12,11.86,60,19.93,61,698.1,693.5,0,12,12
2018-12-10 10:51:41.0662,172.8,20.5,12,11.86,60.1,19.9,62,425,425,0,12,12
2018-12-10 10:51:41.3163,172.8,20.5,12,11.86,60.1,19.92,64,43.3,43.8,0,12,12
2018-12-10 10:51:41.5663,172.8,20.6,12,11.92,60.1,19.93,3,695,40.1,26,12,12
2018-12-10 10:51:41.8163,172.8,20.6,12,11.92,60.1,19.93,4,695.1,40.3,25.5,12,12
2018-12-10 10:51:42.0663,172.8,20.6,12,11.92,60.1,19.93,65,28560,28550,0,12,12
2018-12-10 10:51:42.3163,172.8,20.6,12,11.92,60.1,19.93,66,4900,4900,0,12,12
2018-12-10 10:51:42.5663,172.8,20.6,12,11.92,60.1,19.91,1,695,40.1,28,12,12
2018-12-10 10:51:42.8163,172.8,20.6,12,11.92,60.1,19.93,2,695.1,40.3,28,12,12
2018-12-10 10:51:43.0663,172.8,20.6,12,11.92,60.1,19.94,65,28560,28550,0,12,12
2018-12-10 10:51:43.3163,172.8,20.6,12,11.92,60.1,19.96,51,3.55,3.53,0,12,12
