Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:51:43.5663,172.8,20.6,12,11.92,60.1,19.92,63,50,50,0,12,12
2018-12-10 10:51:43.8163,172.8,20.6,12,11.92,60.1,19.93,67,27.5,27.3,0,12,12
2018-12-10 10:51:44.0663,172.8,20.6,12,11.92,60.1,19.93,52,3.55,3.53,0,12,12
2018-12-10 10:51:44.3163,172.8,20.6,12,11.92,60.1,19.96,6,28560,27.5,3.5,12,12
2018-12-10 10:51:44.5663,172.8,20.6,12,11.92,60.1,19.94,7,28550,27.3,3.6,12,12
2018-12-10 10:51:44.8163,172.8,20.6,12,11.92,60.1,19.91,1,695,40.1,28,12,12
2018-12-10 10:51:45.0663,172.8,20.6,12,11.92,60.1,19.93,2,695.1,40.3,28,12,12
2018-12-10 10:51:45.3163,172.8,20.6,12,11.92,60.1,19.92,61,698.1,693.6,0,12,12
2018-12-10 10:51:45.5663,172.8,20.6,12,11.92,60.1,19.92,62,425,425,0,12,12
2018-12-10 10:51:45.8163,172.8,20.6,12,11.92,60.1,19.94,64,43.4,43.9,0,12,12
2018-12-10 10:51:46.0663,172.8,20.6,12,11.92,60,19.93,3,695.1,40.1,26,12,12
2018-12-10 10:51:46.3163,172.8,20.6,12,11.92,60.1,19.93,4,695.2,40.3,25.5,12,12
2018-12-10 10:51:46.5663,172.8,20.6,12,11.92,60.1,19.93,65,28570,28560,0,12,12
2018-12-10 10:51:46.8163,172.8,20.6,12,11.92,60.1,19.93,66,4900,4900,0,12,12
2018-12-10 10:51:47.0663,172.8,20.6,12,11.92,60.1,19.92,1,695.1,40.1,28,12,12
2018-12-10 10:51:47.3163,172.8,20.6,12,11.92,60.1,19.93,2,695.2,40.3,28,12,12
2018-12-10 10:51:47.5664,172.8,20.6,12,11.92,60.1,19.92,65,28570,28560,0,12,12
2018-12-10 10:51:47.8164,172.8,20.6,12,11.92,60.1,19.92,51,3.55,3.53,0,12,12
2018-12-10 10:51:48.0664,172.8,20.6,12,11.92,60,19.93,63,50,50,0,12,12
2018-12-10 10:51:48.3164,172.8,20.6,12,11.92,60.1,19.93,67,27.5,27.4,0,12,12
2018-12-10 10:51:48.5664,172.8,20.6,12,11.92,60.1,19.93,52,3.55,3.53,0,12,12
2018-12-10 10:51:48.8164,172.8,20.7,12,11.98,60.1,19.92,6,28580,27.5,3.5,12,12
2018-12-10 10:51:49.0663,172.8,20.7,12,11.98,60.1,19.93,7,28570,27.4,3.6,12,12
2018-12-10 10:51:49.3163,172.8,20.7,12,11.98,60.1,19.92,1,695.1,40.1,28,12,12
2018-12-10 10:51:49.5663,172.8,20.7,12,11.98,60.1,19.93,2,695.2,40.3,28,12,12
2018-12-10 10:51:49.8163,172.8,20.7,12,11.98,60.1,19.93,61,698.2,693.6,0,12,12
2018-12-10 10:51:50.0663,172.8,20.7,12,11.98,60.1,19.93,62,425,425,0,12,12
2018-12-10 10:51:50.3163,172.8,20.7,12,11.98,60.1,19.93,64,43.4,43.9,0,12,12
2018-12-10 10:51:50.5663,172.8,20.7,12,11.98,60.1,19.94,3,695.1,40.1,26,12,12
2018-12-10 10:51:50.8163,172.8,20.7,12,11.98,60.1,19.93,4,695.2,40.3,25.5,12,12
2018-12-10 10:51:51.0663,172.8,20.7,12,11.98,60.1,19.93,65,28580,28580,0,12,12
2018-12-10 10:51:51.3163,172.8,20.7,12,11.98,60.1,19.94,66,4910,4920,0,12,12
2018-12-10 10:51:51.5663,172.8,20.7,12,11.98,60.1,19.92,1,695.1,40.1,28,12,12
2018-12-10 10:51:51.8163,172.8,20.7,12,11.98,60.1,19.94,2,695.2,40.3,28,12,12
2018-12-10 10:51:52.0663,172.8,20.7,12,11.98,60.1,19.93,65,28570,28570,0,12,12
2018-12-10 10:51:52.3163,172.8,20.7,12,11.98,60.1,19.94,51,3.55,3.53,0,12,12
2018-12-10 10:51:52.5664,172.8,20.7,12,11.98,60.1,19.93,63,50,50,0,12,12
2018-12-10 10:51:52.8164,172.8,20.7,12,11.98,60.1,19.93,67,27.6,27.4,0,12,12
2018-12-10 10:51:53.0664,172.8,20.7,12,11.98,60.1,19.93,52,3.55,3.53,0,12,12
2018-12-10 10:51:53.3163,172.8,20.7,12,11.98,60.1,19.93,6,28580,27.6,3.5,12,12
2018-12-10 10:51:53.5663,172.8,20.7,12,11.98,60.1,19.9,7,28570,27.4,3.6,12,12
2018-12-10 10:51:53.8163,172.8,20.7,12,11.98,60.1,19.92,1,695.3,40.1,28,12,12
2018-12-10 10:51:54.0664,172.8,20.7,12,11.98,60.1,19.92,2,695.2,40.3,28,12,12
2018-12-10 10:51:54.3164,172.8,20.7,12,11.98,60.1,19.93,61,698.2,693.7,0,12,12
2018-12-10 10:51:54.5664,172.8,20.7,12,11.98,60.1,19.95,62,425,425,0,12,12
2018-12-10 10:51:54.8164,172.8,20.7,12,11.98,60.1,19.9,64,43.3,43.8,0,12,12
2018-12-10 10:51:55.0664,172.8,20.7,12,11.98,60.1,19.92,3,695.3,40.1,26,12,12
2018-12-10 10:51:55.3163,172.8,20.7,12,11.98,60.1,19.92,4,695.2,40.3,25.5,12,12
2018-12-10 10:51:55.5663,172.8,20.7,12,11.98,60.1,19.93,65,28580,28570,0,12,12
2018-12-10 10:51:55.8163,172.8,20.7,12,11.98,60.1,19.97,66,4920,4910,0,12,12
2018-12-10 10:51:56.0663,172.8,20.7,12,11.98,60.1,19.94,1,695.3,40.1,28,12,12
2018-12-10 10:51:56.3163,172.8,20.7,12,11.98,60.1,19.92,2,695.2,40.3,28,12,12
2018-12-10 10:51:56.5664,172.8,20.7,12,11.98,60.1,19.93,65,28580,28580,0,12,12
2018-12-10 10:51:56.8164,172.8,20.7,12,11.98,60.1,19.92,51,3.55,3.53,0,12,12
2018-12-10 10:51:57.0664,172.8,20.7,12,11.98,60.1,19.93,63,50,50,0,12,12
2018-12-10 10:51:57.3164,172.8,20.7,12,11.98,60.1,19.93,67,27.6,27.4,0,12,12
2018-12-10 10:51:57.5664,172.8,20.7,12,11.98,60.1,19.92,52,3.55,3.53,0,12,12
2018-12-10 10:51:57.8164,172.8,20.7,12,11.98,60.1,19.98,6,28580,27.6,3.5,12,12
2018-12-10 10:51:58.0664,172.8,20.7,12,11.98,60.1,19.94,7,28580,27.4,3.6,12,12
2018-12-10 10:51:58.3164,172.8,20.7,12,11.98,60.1,19.92,1,695.3,40.1,28,12,12
2018-12-10 10:51:58.5664,172.8,20.7,12,11.98,60.1,19.93,2,695.2,40.3,28,12,12
2018-12-10 10:51:58.8165,172.8,20.7,12,11.98,60.1,19.92,61,698.2,693.7,0,12,12
2018-12-10 10:51:59.0664,172.8,20.7,12,11.98,60.1,19.92,62,425,425,0,12,12
2018-12-10 10:51:59.3164,172.8,20.7,12,11.98,60.1,19.93,64,43.3,43.8,0,12,12
2018-12-10 10:51:59.5664,172.8,20.8,12,12.04,60.1,19.89,3,695.3,40.1,26,12,12
2018-12-10 10:51:59.8164,172.8,20.8,12,12.04,60.1,19.93,4,695.2,40.3,25.5,12,12
2018-12-10 10:52:00.0664,172.8,20.8,12,12.04,60.1,19.93,65,28580,28580,0,12,12
2018-12-10 10:52:00.3164,172.8,20.8,12,12.04,60.1,19.94,66,4930,4930,0,12,12
2018-12-10 10:52:00.5664,172.8,20.8,12,12.04,60.1,19.93,1,695.4,40.1,28,12,12
2018-12-10 10:52:00.8164,172.8,20.8,12,12.04,60.1,19.92,2,695.3,40.3,28,12,12
2018-12-10 10:52:01.0664,172.8,20.8,12,12.04,60.1,19.85,65,28580,28580,0,12,12
2018-12-10 10:52:01.3164,172.8,20.8,12,12.04,60.1,19.92,51,3.55,3.54,0,12,12
2018-12-10 10:52:01.5664,172.8,20.8,12,12.04,60.1,19.93,63,50,50,0,12,12
2018-12-10 10:52:01.8164,172.8,20.8,12,12.04,60.1,19.9,67,27.6,27.4,0,12,12
2018-12-10 10:52:02.0664,172.8,20.8,12,12.04,60.1,19.94,52,3.55,3.53,0,12,12
2018-12-10 10:52:02.3164,172.8,20.8,12,12.04,60.1,19.95,6,28580,27.6,3.5,12,12
2018-12-10 10:52:02.5664,172.8,20.8,12,12.04,60.1,19.92,7,28580,27.4,3.6,12,12
2018-12-10 10:52:02.8164,172.8,20.8,12,12.04,60.1,19.93,1,695.4,40.1,28,12,12
2018-12-10 10:52:03.0665,172.8,20.8,12,12.04,60.1,19.92,2,695.3,40.3,28,12,12
2018-12-10 10:52:03.3165,172.8,20.8,12,12.04,60.1,19.91,61,698.3,693.8,0,12,12
2018-12-10 10:52:03.5665,172.8,20.9,12,12.09,60.1,19.93,62,425,425,0,12,12
2018-12-10 10:52:03.8165,172.8,20.9,12,12.09,60.1,19.9,64,43.3,43.8,0,12,12
2018-12-10 10:52:04.0665,172.8,20.9,12,12.09,60.1,19.93,3,695.4,40.1,26,12,12
2018-12-10 10:52:04.3165,172.8,20.9,12,12.09,60.1,19.94,4,695.3,40.3,25.5,12,12
2018-12-10 10:52:04.5665,172.8,21,12,12.15,60.1,19.93,65,28580,28580,0,12,12
2018-12-10 10:52:04.8165,172.8,21,12,12.15,60.1,19.92,66,4920,4920,0,12,12
2018-12-10 10:52:05.0665,172.8,21,12,12.15,60.1,19.93,1,695.4,40.1,28,12,12
2018-12-10 10:52:05.3165,172.8,21,12,12.15,60.1,19.93,2,695.3,40.3,28,12,12
2018-12-10 10:52:05.5665,172.8,21,12,12.15,60.1,19.93,65,28580,28580,0,12,12
2018-12-10 10:52:05.8165,172.8,21,12,12.15,60.1,19.89,51,3.55,3.54,0,12,12
2018-12-10 10:52:06.0665,172.8,21,12,12.15,60.1,19.94,63,50,50,0,12,12
2018-12-10 10:52:06.3165,172.8,21,12,12.15,60.1,19.93,67,27.6,27.5,0,12,12
2018-12-10 10:52:06.5665,172.8,21,12,12.15,60.1,19.93,52,3.55,3.53,0,12,12
2018-12-10 10:52:06.8165,172.8,21,12,12.15,60.1,19.98,6,28590,27.6,3.5,12,12
2018-12-10 10:52:07.0665,172.8,21,12,12.15,60.1,19.92,7,28580,27.5,3.6,12,12
2018-12-10 10:52:07.3165,172.8,21,12,12.15,60.1,19.93,1,695.4,40.1,28,12,12
2018-12-10 10:52:07.5665,172.8,21,12,12.15,60.1,19.92,2,695.3,40.3,28,12,12
2018-12-10 10:52:07.8165,172.8,21,12,12.15,60.1,19.86,61,698.4,693.8,0,12,12
2018-12-10 10:52:08.0665,172.8,21,12,12.15,60.1,19.91,62,425,425,0,12,12
2018-12-10 10:52:08.3165,172.8,21,12,12.15,60.1,19.92,64,43.3,43.8,0,12,12
2018-12-10 10:52:08.5665,172.8,21,12,12.15,60.1,19.93,3,695.4,40.1,26,12,12
2018-12-10 10:52:08.8165,172.8,21,12,12.15,60.1,19.92,4,695.4,40.3,25.5,12,12
2018-12-10 10:52:09.0665,172.8,21,12,12.15,60.1,19.96,65,28590,28580,0,12,12
2018-12-10 10:52:09.3165,172.8,21,12,12.15,60.1,19.92,66,4910,4910,0,12,12
2018-12-10 10:52:09.5665,172.8,21,12,12.15,60.1,19.93,1,695.4,40.1,28,12,12
2018-12-10 10:52:09.8165,172.8,21,12,12.15,60.1,19.89,2,695.4,40.3,28,12,12
2018-12-10 10:52:10.0665,172.8,21,12,12.15,60.1,19.93,65,28580,28580,0,12,12
2018-12-10 10:52:10.3165,172.8,21,12,12.15,60.1,19.91,51,3.55,3.53,0,12,12
2018-12-10 10:52:10.5665,172.8,21,12,12.15,60.1,19.94,63,50,50,0,12,12
2018-12-10 10:52:10.8165,172.8,21,12,12.15,60.1,19.92,67,27.7,27.5,0,12,12
2018-12-10 10:52:11.0665,172.8,21,12,12.15,60.1,19.94,52,3.55,3.53,0,12,12
2018-12-10 10:52:11.3165,172.8,21,12,12.15,60.2,19.93,6,28580,27.7,3.5,12,12
2018-12-10 10:52:11.5665,172.8,21,12,12.15,60.1,19.93,7,28580,27.5,3.6,12,12
2018-12-10 10:52:11.8165,172.8,21,12,12.15,60.1,19.9,1,695.4,40.1,28,12,12
2018-12-10 10:52:12.0665,172.8,21,12,12.15,60.1,19.93,2,695.4,40.3,28,12,12
2018-12-10 10:52:12.3165,172.8,21,12,12.15,60.1,19.92,61,698.4,693.8,0,12,12
2018-12-10 10:52:12.5665,172.8,21.1,12.25,12.21,60.1,19.93,62,425,425,0,12,12
2018-12-10 10:52:12.8165,172.8,21.1,12.25,12.21,60.1,19.92,64,43.4,43.8,0,12,12
2018-12-10 10:52:13.0665,172.8,21.1,12.25,12.21,60.1,19.93,3,695.4,40.1,26,12,12
2018-12-10 10:52:13.3166,172.8,21.1,12.25,12.21,60.1,19.92,4,695.4,40.3,25.5,12,12
2018-12-10 10:52:13.5666,172.8,21.1,12.25,12.21,60.1,19.96,65,28590,28590,0,12,12
2018-12-10 10:52:13.8166,172.8,21.1,12.25,12.21,60.1,19.93,66,4900,4900,0,12,12
2018-12-10 10:52:14.0666,172.8,21.1,12.25,12.21,60.1,19.93,1,695.4,40.1,28,12,12
2018-12-10 10:52:14.3166,172.8,21.1,12.25,12.21,60.1,19.93,2,695.4,40.3,28,12,12
2018-12-10 10:52:14.5666,172.8,21.1,12.25,12.21,60,19.91,65,28590,28580,0,12,12
2018-12-10 10:52:14.8165,172.8,21.1,12.25,12.21,60.1,19.93,51,3.55,3.53,0,12,12
2018-12-10 10:52:15.0665,172.8,21.1,12.25,12.21,60.2,19.93,63,50,50,0,12,12
2018-12-10 10:52:15.3165,172.8,21.1,12.25,12.21,60.1,19.93,67,27.7,27.5,0,12,12.5
2018-12-10 10:52:15.5665,172.8,21.1,12.25,12.21,60.1,19.94,52,3.55,3.54,0,12,12.5
2018-12-10 10:52:15.8166,172.8,21.1,12.25,12.21,60.1,19.93,6,28580,27.7,3.5,12,12.5
2018-12-10 10:52:16.0666,172.8,21.1,12.25,12.21,60,19.94,7,28560,27.5,3.6,12,12.5
2018-12-10 10:52:16.3166,172.8,21.1,12.25,12.21,60.1,19.92,1,695.3,40.1,28,12,12.5
2018-12-10 10:52:16.5666,172.8,21.1,12.25,12.21,60.1,19.93,2,695.5,40.3,28,12,12.5
2018-12-10 10:52:16.8166,172.8,21.1,12.25,12.21,60.1,19.93,61,698.4,693.9,0,12,12.5
2018-12-10 10:52:17.0666,172.8,21.1,12.25,12.21,60.1,19.92,62,425,425,0,12,12.5
2018-12-10 10:52:17.3166,172.8,21.1,12.25,12.21,60.1,19.92,64,43.3,43.7,0,12,12.5
2018-12-10 10:52:17.5666,172.8,21.1,12.25,12.21,60.1,19.92,3,695.3,40.1,26,12,12.5
2018-12-10 10:52:17.8166,172.8,21.1,12.25,12.21,60.1,19.93,4,695.5,40.3,25.5,12,12.5
2018-12-10 10:52:18.0666,172.8,21.1,12.25,12.21,60.1,19.93,65,28570,28550,0,12,12.5
2018-12-10 10:52:18.3166,172.8,21.1,12.25,12.21,60.1,19.92,66,4900,4900,0,12,12.5
2018-12-10 10:52:18.5666,172.8,21.1,12.25,12.21,60.1,19.93,1,695.3,40.1,28,12,12.5
2018-12-10 10:52:18.8166,172.8,21.1,12.25,12.21,60.1,19.93,2,695.5,40.3,28,12,12.5
2018-12-10 10:52:19.0666,172.8,21.1,12.25,12.21,60.1,19.93,65,28570,28540,0,12,12.5
2018-12-10 10:52:19.3166,172.8,21.1,12.25,12.21,60,19.93,51,3.55,3.54,0,12,12.5
2018-12-10 10:52:19.5666,172.8,21.1,12.25,12.21,60.1,19.93,63,50,50,0,12,12.5
2018-12-10 10:52:19.8166,172.8,21.1,12.25,12.21,60.1,19.78,67,27.7,27.5,0,12,12.5
2018-12-10 10:52:20.0667,172.8,21.1,12.25,12.21,60.1,19.92,52,3.55,3.54,0,12,12.5
2018-12-10 10:52:20.3167,172.8,21.1,12.25,12.21,60.1,19.92,6,28580,27.7,3.5,12,12.5
2018-12-10 10:52:20.5667,172.8,21.1,12.25,12.21,60.1,19.93,7,28550,27.5,3.6,12,12.5
2018-12-10 10:52:20.8167,172.8,21.1,12.25,12.21,60.1,19.92,1,695.3,40.1,28,12,12.5
2018-12-10 10:52:21.0667,172.8,21.1,12.25,12.21,60.1,19.93,2,695.5,40.3,28,12,12.5
2018-12-10 10:52:21.3166,172.8,21.1,12.25,12.21,60.1,19.93,61,698.4,693.9,0,12,12.5
2018-12-10 10:52:21.5666,172.8,21.1,12.25,12.21,60.1,19.93,62,425,425,0,12,12.5
2018-12-10 10:52:21.8166,172.8,21.1,12.25,12.21,60.1,20.03,64,43.3,43.7,0,12,12.5
2018-12-10 10:52:22.0666,172.8,21.1,12.25,12.21,60.1,19.92,3,695.3,40.1,26,12,12.5
2018-12-10 10:52:22.3166,172.8,21.1,12.25,12.21,60.1,19.93,4,695.5,40.3,25.5,12,12.5
2018-12-10 10:52:22.5666,172.8,21.1,12.25,12.21,60.1,19.92,65,28600,28560,0,12,12.5
2018-12-10 10:52:22.8166,172.8,21.1,12.25,12.21,60.1,19.92,66,4900,4900,0,12,12.5
2018-12-10 10:52:23.0666,172.8,21.1,12.25,12.21,60,19.92,1,695.6,40.1,28,12,12.5
2018-12-10 10:52:23.3166,172.8,21.1,12.25,12.21,60.1,19.92,2,695.6,40.3,28,12,12.5
2018-12-10 10:52:23.5666,172.8,21.1,12.25,12.21,60.1,19.93,65,28600,28560,0,12,12.5
2018-12-10 10:52:23.8166,172.8,21.1,12.25,12.21,60.1,19.92,51,3.56,3.54,0,12,12.5
2018-12-10 10:52:24.0667,172.8,21.1,12.25,12.21,60.1,19.92,63,50,50,0,12,12.5
2018-12-10 10:52:24.3167,172.8,21.1,12.25,12.21,60,19.93,67,27.7,27.5,0,12,12.5
2018-12-10 10:52:24.5667,172.8,21.2,12.5,12.27,60,19.93,52,3.56,3.54,0,12,12.5
2018-12-10 10:52:24.8167,172.8,21.2,12.5,12.27,60.1,19.92,6,28600,27.7,3.5,12,12.5
2018-12-10 10:52:25.0667,172.8,21.2,12.5,12.27,60.1,19.93,7,28560,27.6,3.6,12,12.5
2018-12-10 10:52:25.3167,172.8,21.2,12.5,12.27,60.1,19.92,1,695.6,40.1,28,12,12.5
2018-12-10 10:52:25.5667,172.8,21.2,12.5,12.27,60.1,19.93,2,695.6,40.3,28,12,12.5
2018-12-10 10:52:25.8167,172.8,21.2,12.5,12.27,60.1,19.93,61,698.5,694,0,12,12.5
2018-12-10 10:52:26.0667,172.8,21.2,12.5,12.27,60.1,19.93,62,425,425,0,12,12.5
2018-12-10 10:52:26.3166,172.8,21.2,12.5,12.27,60.1,19.93,64,43.4,43.8,0,12,12.5
2018-12-10 10:52:26.5666,172.8,21.3,12.5,12.33,60.1,20.12,3,695.6,40.1,26,12,12.5
2018-12-10 10:52:26.8166,172.8,21.3,12.5,12.33,60.1,20.13,4,695.6,40.3,25.5,12,12.5
2018-12-10 10:52:27.0666,172.8,21.3,12.5,12.33,60.1,20.12,65,28590,28560,0,12,12.5
2018-12-10 10:52:27.3167,172.8,21.3,12.5,12.33,60.1,20.13,66,4910,4910,0,12,12.5
2018-12-10 10:52:27.5667,172.8,21.3,12.5,12.33,60.1,20.01,1,695.6,40.1,28,12,12.5
2018-12-10 10:52:27.8167,172.8,21.3,12.5,12.33,60.1,20.13,2,695.6,40.3,28,12,12.5
2018-12-10 10:52:28.0667,172.8,21.3,12.5,12.33,60.1,20.13,65,28580,28560,0,12,12.5
2018-12-10 10:52:28.3167,172.8,21.3,12.5,12.33,60.1,20.12,51,3.56,3.54,0,12,12.5
2018-12-10 10:52:28.5667,172.8,21.3,12.5,12.33,60.1,20.12,63,50,50,0,12,12.5
2018-12-10 10:52:28.8167,172.8,21.4,12.5,12.38,60.1,20.15,67,27.7,27.6,0,12,12.5
2018-12-10 10:52:29.0667,172.8,21.4,12.5,12.38,60.1,20.08,52,3.56,3.54,0,12,12.5
2018-12-10 10:52:29.3167,172.8,21.4,12.5,12.38,60.1,20.13,6,28590,27.7,3.5,12,12.5
2018-12-10 10:52:29.5667,172.8,21.4,12.5,12.38,60.1,20.12,7,28530,27.6,3.6,12.5,12.5
2018-12-10 10:52:29.8167,172.8,21.4,12.5,12.38,60.1,20.14,1,695.8,40.1,28,12.5,12.5
2018-12-10 10:52:30.0667,172.8,21.4,12.5,12.38,60.1,20.12,2,695.7,40.3,28,12.5,12.5
2018-12-10 10:52:30.3167,172.8,21.4,12.5,12.38,60.1,20.13,61,698.5,693.9,0,12.5,12.5
2018-12-10 10:52:30.5667,172.8,21.4,12.5,12.38,60,20.12,62,425,425,0,12.5,12.5
2018-12-10 10:52:30.8167,172.8,21.4,12.5,12.38,60.1,20.14,64,43.4,43.7,0,12.5,12.5
2018-12-10 10:52:31.0668,172.8,21.4,12.5,12.38,60.1,20.12,3,695.8,40.1,26,12.5,12.5
2018-12-10 10:52:31.3168,172.8,21.4,12.5,12.38,60.1,20.12,4,695.7,40.3,25.5,12.5,12.5
2018-12-10 10:52:31.5668,172.8,21.4,12.5,12.38,60.1,20.12,65,28580,28560,0,12.5,12.5
2018-12-10 10:52:31.8168,172.8,21.4,12.5,12.38,60,20.12,66,4910,4910,0,12.5,12.5
2018-12-10 10:52:32.0668,172.8,21.4,12.5,12.38,60.1,20.12,1,695.8,40.1,28,12.5,12.5
2018-12-10 10:52:32.3168,172.8,21.4,12.5,12.38,60.1,20.12,2,695.7,40.3,28,12.5,12.5
2018-12-10 10:52:32.5667,172.8,21.4,12.5,12.38,60.1,20.1,65,28500,28650,0,12.5,12.5
2018-12-10 10:52:32.8167,172.8,21.4,12.5,12.38,60.1,20.12,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:33.0667,172.8,21.4,12.5,12.38,60.1,20.14,63,50,50,0,12.5,12.5
2018-12-10 10:52:33.3167,172.8,21.4,12.5,12.38,60.1,20.12,67,27.8,27.6,0,12.5,12.5
2018-12-10 10:52:33.5667,172.8,21.4,12.5,12.38,60.1,20.13,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:33.8167,172.8,21.4,12.5,12.38,60.1,20.08,6,28580,27.8,3.5,12.5,12.5
2018-12-10 10:52:34.0668,172.8,21.4,12.5,12.38,60.1,20.12,7,28570,27.6,3.6,12.5,12.5
2018-12-10 10:52:34.3168,172.8,21.4,12.5,12.38,60.1,20.1,1,695.8,40.1,28,12.5,12.5
2018-12-10 10:52:34.5668,172.8,21.4,12.5,12.38,60.1,20.12,2,695.7,40.3,28,12.5,12.5
2018-12-10 10:52:34.8168,172.8,21.4,12.5,12.38,60.1,20.12,61,698.6,694.1,0,12.5,12.5
2018-12-10 10:52:35.0668,172.8,21.4,12.5,12.38,60.1,20.12,62,425,425,0,12.5,12.5
2018-12-10 10:52:35.3168,172.8,21.4,12.5,12.38,60.1,20.12,64,43.3,43.8,0,12.5,12.5
2018-12-10 10:52:35.5668,172.8,21.4,12.5,12.38,60.1,20.14,3,695.8,40.1,26,12.5,12.5
2018-12-10 10:52:35.8168,172.8,21.4,12.5,12.38,60.1,20.07,4,695.7,40.3,25.5,12.5,12.5
2018-12-10 10:52:36.0668,172.8,21.4,12.5,12.38,60.1,20.1,65,28580,28560,0,12.5,12.5
2018-12-10 10:52:36.3168,172.8,21.4,12.5,12.38,60.1,20.13,66,4910,4910,0,12.5,12.5
2018-12-10 10:52:36.5668,172.8,21.4,12.5,12.38,60,20.13,1,695.8,40.1,28,12.5,12.5
2018-12-10 10:52:36.8169,172.8,21.4,12.5,12.38,60,20.12,2,695.7,40.3,28,12.5,12.5
2018-12-10 10:52:37.0669,172.8,21.4,12.5,12.38,60.1,20.13,65,28500,28660,0,12.5,12.5
2018-12-10 10:52:37.3168,172.8,21.4,12.5,12.38,60.1,20.14,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:37.5668,172.8,21.5,12.5,12.44,60.1,20.12,63,50,50,0,12.5,12.5
2018-12-10 10:52:37.8168,172.8,21.5,12.5,12.44,60,20.1,67,27.8,27.6,0,12.5,12.5
2018-12-10 10:52:38.0668,172.8,21.5,12.5,12.44,60.1,20.12,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:38.3168,172.8,21.5,12.5,12.44,60.1,20.12,6,28590,27.8,3.5,12.5,12.5
2018-12-10 10:52:38.5668,172.8,21.5,12.5,12.44,60.1,20.11,7,28580,27.6,3.6,12.5,12.5
2018-12-10 10:52:38.8168,172.8,21.5,12.5,12.44,60.1,20.12,1,695.8,40.1,28,12.5,12.5
2018-12-10 10:52:39.0668,172.8,21.5,12.5,12.44,60.1,20.12,2,695.7,40.3,28,12.5,12.5
2018-12-10 10:52:39.3169,172.8,21.5,12.5,12.44,60.1,20.11,61,698.8,694.1,0,12.5,12.5
2018-12-10 10:52:39.5669,172.8,21.5,12.5,12.44,60.1,20.12,62,425,425,0,12.5,12.5
2018-12-10 10:52:39.8169,172.8,21.5,12.5,12.44,60.1,20.13,64,43.3,43.8,0,12.5,12.5
2018-12-10 10:52:40.0669,172.8,21.5,12.5,12.44,60.1,20.11,3,695.8,40.1,26,12.5,12.5
2018-12-10 10:52:40.3169,172.8,21.5,12.5,12.44,60.1,20.12,4,695.7,40.3,25.5,12.5,12.5
2018-12-10 10:52:40.5669,172.8,21.5,12.5,12.44,60.1,20.11,65,28650,28510,0,12.5,12.5
2018-12-10 10:52:40.8169,172.8,21.5,12.5,12.44,60.1,20.12,66,4910,4910,0,12.5,12.5
2018-12-10 10:52:41.0669,172.8,21.5,12.5,12.44,60.1,20.12,1,695.8,40.1,28,12.5,12.5
2018-12-10 10:52:41.3169,172.8,21.5,12.5,12.44,60.1,20.11,2,695.7,40.3,28,12.5,12.5
2018-12-10 10:52:41.5669,172.8,21.5,12.5,12.44,60.1,20.12,65,28670,28490,0,12.5,12.5
2018-12-10 10:52:41.8169,172.8,21.5,12.5,12.44,60.1,20.12,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:42.0668,172.8,21.5,12.5,12.44,60.1,20.13,63,50,50,0,12.5,12.5
2018-12-10 10:52:42.3168,172.8,21.5,12.5,12.44,60.1,20.13,67,27.8,27.6,0,12.5,12.5
2018-12-10 10:52:42.5668,172.8,21.5,12.5,12.44,60.1,20.12,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:42.8169,172.8,21.5,12.5,12.44,60.1,20.12,6,28580,27.8,3.5,12.5,12.5
2018-12-10 10:52:43.0669,172.8,21.5,12.5,12.44,60.1,20.12,7,28570,27.6,3.6,12.5,12.5
2018-12-10 10:52:43.3169,172.8,21.5,12.5,12.44,60.1,20.13,1,695.8,40.1,28,12.5,12.5
2018-12-10 10:52:43.5669,172.8,21.5,12.5,12.44,60.1,20.13,2,695.7,40.3,28,12.5,12.5
2018-12-10 10:52:43.8169,172.8,21.5,12.5,12.44,60.1,20.13,61,698.6,694.1,0,12.5,12.5
2018-12-10 10:52:44.0669,172.8,21.5,12.5,12.44,60.1,20.13,62,425,425,0,12.5,12.5
2018-12-10 10:52:44.3169,172.8,21.5,12.5,12.44,60.1,20.12,64,43.3,44,0,12.5,12.5
2018-12-10 10:52:44.5669,172.8,21.5,12.5,12.44,60.1,20.13,3,695.7,40.1,26,12.5,12.5
2018-12-10 10:52:44.8169,172.8,21.5,12.5,12.44,60.1,20.14,4,695.8,40.3,25.5,12.5,12.5
2018-12-10 10:52:45.0669,172.8,21.5,12.5,12.44,60.1,20.12,65,28490,28660,0,12.5,12.5
2018-12-10 10:52:45.3169,172.8,21.5,12.5,12.44,60.1,20.12,66,4890,4890,0,12.5,12.5
2018-12-10 10:52:45.5669,172.8,21.5,12.5,12.44,60.1,20.12,1,695.7,40.1,28,12.5,12.5
2018-12-10 10:52:45.8169,172.8,21.5,12.5,12.44,60.1,20.11,2,695.8,40.3,28,12.5,12.5
2018-12-10 10:52:46.0669,172.8,21.5,12.5,12.44,60.1,20.27,65,28490,28660,0,12.5,12.5
2018-12-10 10:52:46.3169,172.8,21.5,12.5,12.44,60.1,20.11,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:46.5669,172.8,21.5,12.5,12.44,60.1,20.12,63,50,50,0,12.5,12.5
2018-12-10 10:52:46.8169,172.8,21.5,12.5,12.44,60.1,20.13,67,27.8,27.6,0,12.5,12.5
2018-12-10 10:52:47.0669,172.8,21.5,12.5,12.44,60.1,20.12,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:47.3169,172.8,21.5,12.5,12.44,60.1,20.13,6,28580,27.8,3.5,12.5,12.5
2018-12-10 10:52:47.5669,172.8,21.5,12.5,12.44,60.1,20.09,7,28570,27.6,3.6,12.5,12.5
2018-12-10 10:52:47.8169,172.8,21.5,12.5,12.44,60.1,20.13,1,695.7,40.1,28,12.5,12.5
2018-12-10 10:52:48.0669,172.8,21.5,12.5,12.44,60.1,20.1,2,695.8,40.3,28,12.5,12.5
2018-12-10 10:52:48.3169,172.8,21.5,12.5,12.44,60.1,20.12,61,698.8,694.2,0,12.5,12.5
2018-12-10 10:52:48.5669,172.8,21.8,12.5,12.62,60.1,20.12,62,425,425,0,12.5,12.5
2018-12-10 10:52:48.8169,172.8,21.8,12.5,12.62,60.1,20.13,64,43.4,43.7,0,12.5,12.5
2018-12-10 10:52:49.0669,172.8,21.8,12.5,12.62,60.1,20.13,3,695.7,40.1,26,12.5,12.5
2018-12-10 10:52:49.3169,172.8,21.8,12.5,12.62,60.1,20.09,4,695.8,40.3,25.5,12.5,12.5
2018-12-10 10:52:49.5669,172.8,21.8,12.5,12.62,60.1,20.12,65,28570,28570,0,12.5,12.5
2018-12-10 10:52:49.8169,172.8,21.8,12.5,12.62,60.1,20.13,66,4890,4890,0,12.5,12.5
2018-12-10 10:52:50.0669,172.8,21.8,12.5,12.62,60.1,20.12,1,695.7,40.1,28,12.5,12.5
2018-12-10 10:52:50.3169,172.8,21.8,12.5,12.62,60,20.14,2,695.8,40.3,28,12.5,12.5
2018-12-10 10:52:50.5669,172.8,21.8,12.5,12.62,60.1,20.12,65,28580,28580,0,12.5,12.5
2018-12-10 10:52:50.8170,172.8,21.8,12.5,12.62,60.1,20.16,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:51.0670,172.8,21.8,12.5,12.62,60.1,20.12,63,50,50,0,12.5,12.5
2018-12-10 10:52:51.3170,172.8,21.8,12.5,12.62,60.1,20.11,67,27.8,27.7,0,12.5,12.5
2018-12-10 10:52:51.5670,172.8,21.8,12.5,12.62,60.1,20.12,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:51.8170,172.8,21.8,12.5,12.62,60.1,20.12,6,28570,27.8,3.5,12.5,12.5
2018-12-10 10:52:52.0670,172.8,21.8,12.5,12.62,60.1,20.12,7,28580,27.7,3.6,12.5,12.5
2018-12-10 10:52:52.3170,172.8,21.8,12.5,12.62,60.1,20.13,1,695.9,40,28,12.5,12.5
2018-12-10 10:52:52.5670,172.8,22,12.5,12.73,60.1,20.11,2,695.9,40.3,28,12.5,12.5
2018-12-10 10:52:52.8170,172.8,22,12.5,12.73,60.1,20.13,61,698.8,694.2,0,12.5,12.5
2018-12-10 10:52:53.0670,172.8,22,12.5,12.73,60.1,20.1,62,425,425,0,12.5,12.5
2018-12-10 10:52:53.3170,172.8,22,12.5,12.73,60.1,20.13,64,43.5,43.8,0,12.5,12.5
2018-12-10 10:52:53.5670,172.8,22,12.5,12.73,60.2,20.12,3,695.9,40,26,12.5,12.5
2018-12-10 10:52:53.8170,172.8,22,12.5,12.73,60.1,20.12,4,695.9,40.3,25.5,12.5,12.5
2018-12-10 10:52:54.0670,172.8,22,12.5,12.73,60.1,20.12,65,28670,28490,0,12.5,12.5
2018-12-10 10:52:54.3170,172.8,22,12.5,12.73,60.1,20.13,66,4890,4890,0,12.5,12.5
2018-12-10 10:52:54.5670,172.8,22,12.5,12.73,60.1,20.12,1,695.9,40,28,12.5,12.5
2018-12-10 10:52:54.8170,172.8,22,12.5,12.73,60.2,20.13,2,695.9,40.3,28,12.5,12.5
2018-12-10 10:52:55.0670,172.8,22,12.5,12.73,60.1,20.13,65,28580,28570,0,12.5,12.5
2018-12-10 10:52:55.3170,172.8,22,12.5,12.73,60.1,20.14,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:55.5670,172.8,22,12.5,12.73,60.1,20.12,63,50,50,0,12.5,12.5
2018-12-10 10:52:55.8170,172.8,22,12.5,12.73,60.1,20.12,67,27.9,27.7,0,12.5,12.5
2018-12-10 10:52:56.0670,172.8,22,12.5,12.73,60.1,20.12,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:52:56.3170,172.8,22,12.5,12.73,60.1,20.12,6,28590,27.9,3.5,12.5,12.5
2018-12-10 10:52:56.5670,172.8,22,12.5,12.73,60.1,20.11,7,28580,27.7,3.6,12.5,12.5
2018-12-10 10:52:56.8170,172.8,22,12.5,12.73,60.1,20.13,1,695.9,40,28,12.5,12.5
2018-12-10 10:52:57.0670,172.8,22,12.5,12.73,60.1,20.12,2,695.9,40.3,28,12.5,12.5
2018-12-10 10:52:57.3170,172.8,22,12.5,12.73,60.1,20.12,61,698.8,694.2,0,12.5,12.5
2018-12-10 10:52:57.5670,172.8,22,12.5,12.73,60.1,20.12,62,425,425,0,12.5,12.5
2018-12-10 10:52:57.8171,172.8,22,12.5,12.73,60.1,20.12,64,43.3,43.8,0,12.5,12.5
2018-12-10 10:52:58.0671,172.8,22,12.5,12.73,60.1,20.12,3,695.9,40,26,12.5,12.5
2018-12-10 10:52:58.3171,172.8,22,12.5,12.73,60.1,20.12,4,695.9,40.3,25.5,12.5,12.5
2018-12-10 10:52:58.5671,172.8,22,12.5,12.73,60.1,20.13,65,28580,28580,0,12.5,12.5
2018-12-10 10:52:58.8170,172.8,22,12.5,12.73,60.1,20.12,66,4890,4890,0,12.5,12.5
2018-12-10 10:52:59.0670,172.8,22,12.5,12.73,60.1,20.12,1,696,40.1,28,12.5,12.5
2018-12-10 10:52:59.3170,172.8,22,12.5,12.73,60.1,20.19,2,696,40.3,28,12.5,12.5
2018-12-10 10:52:59.5670,172.8,22,12.5,12.73,60.1,20.15,65,28580,28580,0,12.5,12.5
2018-12-10 10:52:59.8170,172.8,22,12.5,12.73,60.1,20.12,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:53:00.0670,172.8,22,12.5,12.73,60.1,20.13,63,50,50,0,12.5,12.5
2018-12-10 10:53:00.3170,172.8,22,12.5,12.73,60.1,20.13,67,27.9,27.7,0,12.5,12.5
2018-12-10 10:53:00.5671,172.8,22,12.5,12.73,60.1,20.16,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:53:00.8171,172.8,22,12.5,12.73,60.1,20.13,6,28580,27.9,3.5,12.5,12.5
2018-12-10 10:53:01.0671,172.8,22,12.5,12.73,60.1,20.12,7,28580,27.7,3.6,12.5,12.5
2018-12-10 10:53:01.3171,172.8,22,12.5,12.73,60.1,20.13,1,696,40.1,28,12.5,12.5
2018-12-10 10:53:01.5671,172.8,22,12.5,12.73,60.1,20.09,2,696,40.3,28,12.5,12.5
2018-12-10 10:53:01.8171,172.8,22,12.5,12.73,60.1,20.12,61,698.8,694.2,0,12.5,12.5
2018-12-10 10:53:02.0671,172.8,22,12.5,12.73,60.1,20.12,62,425,425,0,12.5,12.5
2018-12-10 10:53:02.3171,172.8,22,12.5,12.73,60.1,20.13,64,43.3,43.8,0,12.5,12.5
2018-12-10 10:53:02.5671,172.8,22,12.5,12.73,60.1,20.13,3,696,40.1,26,12.5,12.5
2018-12-10 10:53:02.8171,172.8,22,12.5,12.73,60.1,20.12,4,696,40.3,25.5,12.5,12.5
2018-12-10 10:53:03.0671,172.8,22,12.5,12.73,60.1,20.12,65,28580,28580,0,12.5,12.5
2018-12-10 10:53:03.3171,172.8,22,12.5,12.73,60.1,20.14,66,4890,4890,0,12.5,12.5
2018-12-10 10:53:03.5671,172.8,22,12.5,12.73,60.1,20.13,1,696,40.1,28,12.5,12.5
2018-12-10 10:53:03.8171,172.8,22,12.5,12.73,60.1,20.13,2,696,40.3,28,12.5,12.5
2018-12-10 10:53:04.0671,172.8,22,12.5,12.73,60.1,20.13,65,28580,28580,0,12.5,12.5
2018-12-10 10:53:04.3171,172.8,22,12.5,12.73,60.1,20.14,51,3.56,3.54,0,12.5,12.5
2018-12-10 10:53:04.5671,172.8,22,12.5,12.73,60.1,20.13,63,50,50,0,12.5,12.5
2018-12-10 10:53:04.8171,172.8,22,12.5,12.73,60.1,20.13,67,27.9,27.7,0,12.5,12.5
2018-12-10 10:53:05.0671,172.8,22,12.5,12.73,60.1,20.12,52,3.56,3.54,0,12.5,12.5
2018-12-10 10:53:05.3171,172.8,22,12.5,12.73,60.1,20.12,6,28590,27.9,3.5,12.5,12.5
2018-12-10 10:53:05.5671,172.8,22,12.5,12.73,60.1,20.17,7,28580,27.7,3.6,12.5,12.5
2018-12-10 10:53:05.8171,172.8,22,12.75,12.73,60.1,20.12,1,696.1,40.1,28,12.5,12.5
2018-12-10 10:53:06.0671,172.8,22,12.75,12.73,60.1,20.14,2,696,40.3,28,12.5,13
2018-12-10 10:53:06.3171,172.8,22,12.75,12.73,60.1,20.13,61,698.9,694.3,0,12.5,13
2018-12-10 10:53:06.5671,172.8,22,12.75,12.73,60.1,20.13,62,425,425,0,12.5,13
2018-12-10 10:53:06.8171,172.8,22,12.75,12.73,60.1,20.12,64,43.5,43.9,0,12.5,13
2018-12-10 10:53:07.0671,172.8,22,12.75,12.73,60.1,20.12,3,696.1,40.1,26,12.5,13
2018-12-10 10:53:07.3171,172.8,22,12.75,12.73,60.1,20.15,4,696,40.3,25.5,12.5,13
2018-12-10 10:53:07.5671,172.8,22,12.75,12.73,60.1,20.13,65,28580,28570,0,12.5,13
2018-12-10 10:53:07.8171,172.8,22,12.75,12.73,60.1,20.12,66,4890,4890,0,12.5,13
2018-12-10 10:53:08.0671,172.8,22,12.75,12.73,60.1,20.13,1,696.1,40.1,28,12.5,13
2018-12-10 10:53:08.3171,172.8,22,12.75,12.73,60.1,20.14,2,696,40.3,28,12.5,13
2018-12-10 10:53:08.5672,172.8,22,12.75,12.73,60.1,20.12,65,28570,28560,0,12.5,13
2018-12-10 10:53:08.8172,172.8,22,12.75,12.73,60,20.12,51,3.56,3.54,0,12.5,13
2018-12-10 10:53:09.0672,172.8,22,12.75,12.73,60.1,20.15,63,50,50,0,12.5,13
2018-12-10 10:53:09.3172,172.8,22,12.75,12.73,60.1,20.16,67,27.9,27.7,0,12.5,13
2018-12-10 10:53:09.5672,172.8,22,12.75,12.73,60,20.12,52,3.56,3.54,0,12.5,13
2018-12-10 10:53:09.8171,172.8,22,12.75,12.73,60,20.12,6,28590,27.9,3.5,12.5,13
2018-12-10 10:53:10.0671,172.8,22,12.75,12.73,60,20.13,7,28570,27.7,3.6,12.5,13
2018-12-10 10:53:10.3171,172.8,22,12.75,12.73,60.1,20.13,1,696.1,40.1,28,12.5,13
2018-12-10 10:53:10.5671,172.8,22,12.75,12.73,60.1,20.12,2,696,40.3,28,12.5,13
2018-12-10 10:53:10.8172,172.8,22,12.75,12.73,60.1,20.12,61,698.9,694.4,0,12.5,13
2018-12-10 10:53:11.0672,172.8,22,12.75,12.73,60.1,20.12,62,425,425,0,12.5,13
2018-12-10 10:53:11.3172,172.8,22,12.75,12.73,60,20.13,64,43.5,44,0,12.5,13
2018-12-10 10:53:11.5672,172.8,22,12.75,12.73,60,20.12,3,696.1,40.1,26,12.5,13
2018-12-10 10:53:11.8172,172.8,22,12.75,12.73,60.1,20.13,4,696,40.3,25.5,12.5,13
2018-12-10 10:53:12.0672,172.8,22,12.75,12.73,60.1,20.13,65,28590,28560,0,12.5,13
2018-12-10 10:53:12.3172,172.8,22,13,12.73,60,20.12,66,4880,4880,0,12.5,13
2018-12-10 10:53:12.5672,172.8,22,13,12.73,60,20.12,1,696.1,40.1,28,12.5,13
2018-12-10 10:53:12.8172,172.8,22,13,12.73,60.1,20.12,2,696,40.3,28,12.5,13
2018-12-10 10:53:13.0672,172.8,22,13,12.73,60.1,20.13,65,28590,28560,0,13,13
2018-12-10 10:53:13.3172,172.8,22,13,12.73,60.1,20.13,51,3.56,3.54,0,13,13
2018-12-10 10:53:13.5672,172.8,22.1,13,12.79,60.1,20.12,63,50,50,0,13,13
2018-12-10 10:53:13.8172,172.8,22.1,13,12.79,60,20.13,67,27.9,27.7,0,13,13
2018-12-10 10:53:14.0672,172.8,22.1,13,12.79,60,20.13,52,3.56,3.54,0,13,13
2018-12-10 10:53:14.3172,172.8,22.1,13,12.79,60.1,20.12,6,28580,27.9,3.5,13,13
2018-12-10 10:53:14.5672,172.8,22.1,13,12.79,60.1,20.11,7,28560,27.7,3.6,13,13
2018-12-10 10:53:14.8172,172.8,22.1,13,12.79,60,20.13,1,696.1,40.1,28,13,13
2018-12-10 10:53:15.0672,172.8,22.1,13,12.79,60,20.13,2,696.1,40.3,28,13,13
2018-12-10 10:53:15.3172,172.8,22.1,13,12.79,60.1,20.11,61,699,694.4,0,13,13
2018-12-10 10:53:15.5672,172.8,22.1,13,12.79,60.1,20.12,62,425,425,0,13,13
2018-12-10 10:53:15.8172,172.8,22.1,13,12.79,60.1,20.11,64,43.4,43.9,0,13,13
2018-12-10 10:53:16.0672,172.8,22.1,13,12.79,60.1,20.13,3,696.1,40.1,26,13,13
2018-12-10 10:53:16.3172,172.8,22.1,13,12.79,60,20.09,4,696.1,40.3,25.5,13,13
2018-12-10 10:53:16.5672,172.8,22.2,13,12.85,60.1,20.12,65,28580,28560,0,13,13
2018-12-10 10:53:16.8172,172.8,22.2,13,12.85,60.1,20.12,66,4880,4880,0,13,13
2018-12-10 10:53:17.0672,172.8,22.2,13,12.85,60.1,20.12,1,696.1,40.1,28,13,13
2018-12-10 10:53:17.3172,172.8,22.2,13,12.85,60.1,20.13,2,696.1,40.3,28,13,13
2018-12-10 10:53:17.5672,172.8,22.2,13,12.85,60,20.12,65,28580,28560,0,13,13
2018-12-10 10:53:17.8172,172.8,22.2,13,12.85,60.1,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:53:18.0672,172.8,22.2,13,12.85,60.1,20.12,63,50,50,0,13,13
2018-12-10 10:53:18.3172,172.8,22.2,13,12.85,60.1,20.12,67,27.9,27.8,0,13,13
2018-12-10 10:53:18.5672,172.8,22.2,13,12.85,60,20.14,52,3.56,3.54,0,13,13
2018-12-10 10:53:18.8172,172.8,22.2,13,12.85,60,20.12,6,28580,27.9,3.5,13,13
2018-12-10 10:53:19.0672,172.8,22.2,13,12.85,60.1,20.12,7,28560,27.8,3.6,13,13
2018-12-10 10:53:19.3172,172.8,22.2,13,12.85,60.1,20.1,1,696.1,40.1,28,13,13
2018-12-10 10:53:19.5672,172.8,22.2,13,12.85,60.1,20.13,2,696.1,40.3,28,13,13
2018-12-10 10:53:19.8173,172.8,22.2,13,12.85,60,20.12,61,699,694.4,0,13,13
2018-12-10 10:53:20.0673,172.8,22.2,13,12.85,60.1,20.12,62,425,425,0,13,13
2018-12-10 10:53:20.3173,172.8,22.2,13,12.85,60.1,20.14,64,43.4,43.9,0,13,13
2018-12-10 10:53:20.5673,172.8,22.2,13,12.85,60.1,20.11,3,696,40.1,26,13,13
2018-12-10 10:53:20.8173,172.8,22.2,13,12.85,60,20.12,4,696.1,40.3,25.5,13,13
2018-12-10 10:53:21.0673,172.8,22.2,13,12.85,60.1,20.12,65,28570,28560,0,13,13
2018-12-10 10:53:21.3173,172.8,22.2,13,12.85,60.1,20.12,66,4880,4880,0,13,13
2018-12-10 10:53:21.5673,172.8,22.2,13,12.85,60.1,20.12,1,696,40.1,28,13,13
2018-12-10 10:53:21.8173,172.8,22.2,13,12.85,60.1,20.13,2,696.1,40.3,28,13,13
2018-12-10 10:53:22.0673,172.8,22.2,13,12.85,60.1,20.13,65,28570,28560,0,13,13
2018-12-10 10:53:22.3173,172.8,22.2,13,12.85,60,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:53:22.5673,172.8,22.2,13,12.85,60.1,20.11,63,50,50,0,13,13
2018-12-10 10:53:22.8173,172.8,22.2,13,12.85,60.1,20.13,67,28,27.8,0,13,13
2018-12-10 10:53:23.0673,172.8,22.2,13,12.85,60.1,20.12,52,3.56,3.54,0,13,13
2018-12-10 10:53:23.3173,172.8,22.2,13,12.85,60.1,20.12,6,28580,28,3.5,13,13
2018-12-10 10:53:23.5673,172.8,22.2,13,12.85,60.1,20.12,7,28570,27.8,3.6,13,13
2018-12-10 10:53:23.8173,172.8,22.2,13,12.85,60.1,20.12,1,696,40.1,28,13,13
2018-12-10 10:53:24.0673,172.8,22.2,13,12.85,60.1,20.12,2,696.1,40.3,28,13,13
2018-12-10 10:53:24.3173,172.8,22.2,13,12.85,60.1,20.15,61,699,694.5,0,13,13
2018-12-10 10:53:24.5673,172.8,22.2,13,12.85,60.1,20.13,62,425,425,0,13,13
2018-12-10 10:53:24.8173,172.8,22.2,13,12.85,60.1,20.12,64,43.3,43.8,0,13,13
2018-12-10 10:53:25.0673,172.8,22.2,13,12.85,60.1,20.09,3,696,40.1,26,13,13
2018-12-10 10:53:25.3174,172.8,22.2,13,12.85,60.1,20.08,4,696.1,40.3,25.5,13,13
2018-12-10 10:53:25.5674,172.8,22.2,13,12.85,60.1,20.13,65,28580,28570,0,13,13
2018-12-10 10:53:25.8174,172.8,22.2,13,12.85,60.1,20.12,66,4890,4890,0,13,13
2018-12-10 10:53:26.0673,172.8,22.2,13,12.85,60.1,20.12,1,696,40.1,28,13,13
2018-12-10 10:53:26.3173,172.8,22.2,13,12.85,60.1,20.14,2,696.1,40.3,28,13,13
2018-12-10 10:53:26.5673,172.8,22.2,13,12.85,60.1,20.12,65,28580,28570,0,13,13
2018-12-10 10:53:26.8173,172.8,22.3,13,12.91,60.1,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:53:27.0673,172.8,22.3,13,12.91,60.1,20.13,63,50,50,0,13,13
2018-12-10 10:53:27.3173,172.8,22.3,13,12.91,60.1,20.25,67,28,27.8,0,13,13
2018-12-10 10:53:27.5674,172.8,22.3,13,12.91,60.1,20.12,52,3.56,3.54,0,13,13
2018-12-10 10:53:27.8174,172.8,22.3,13,12.91,60.1,20.12,6,28580,28,3.5,13,13
2018-12-10 10:53:28.0674,172.8,22.3,13,12.91,60.1,20.12,7,28570,27.8,3.6,13,13
2018-12-10 10:53:28.3174,172.8,22.3,13,12.91,60,20.12,1,696.2,40.1,28,13,13
2018-12-10 10:53:28.5674,172.8,22.3,13,12.91,60.1,20.12,2,696.3,40.3,28,13,13
2018-12-10 10:53:28.8174,172.8,22.3,13,12.91,60.1,20.12,61,699.1,694.5,0,13,13
2018-12-10 10:53:29.0674,172.8,22.3,13,12.91,60.1,20.11,62,425,425,0,13,13
2018-12-10 10:53:29.3174,172.8,22.3,13,12.91,60.1,20.12,64,43.3,43.8,0,13,13
2018-12-10 10:53:29.5674,172.8,22.3,13,12.91,60.1,20.13,3,696.2,40.1,26,13,13
2018-12-10 10:53:29.8174,172.8,22.3,13,12.91,60.1,20.12,4,696.3,40.3,25.5,13,13
2018-12-10 10:53:30.0674,172.8,22.3,13,12.91,60.1,20.12,65,28580,28570,0,13,13
2018-12-10 10:53:30.3174,172.8,22.3,13,12.91,60.1,20.13,66,4890,4900,0,13,13
2018-12-10 10:53:30.5674,172.8,22.3,13,12.91,60.1,20.12,1,696.2,40.1,28,13,13
2018-12-10 10:53:30.8174,172.8,22.3,13,12.91,60.1,20.14,2,696.3,40.3,28,13,13
2018-12-10 10:53:31.0674,172.8,22.3,13,12.91,60.1,20.12,65,28580,28580,0,13,13
2018-12-10 10:53:31.3174,172.8,22.3,13,12.91,60.1,20.1,51,3.56,3.54,0,13,13
2018-12-10 10:53:31.5674,172.8,22.3,13,12.91,60.1,20.16,63,50,50,0,13,13
2018-12-10 10:53:31.8174,172.8,22.3,13,12.91,60.1,20.12,67,28,27.8,0,13,13
2018-12-10 10:53:32.0674,172.8,22.3,13,12.91,60.1,20.12,52,3.56,3.54,0,13,13
2018-12-10 10:53:32.3175,172.8,22.3,13,12.91,60.1,20.12,6,28580,28,3.5,13,13
2018-12-10 10:53:32.5675,172.8,22.4,13,12.96,60.1,20.12,7,28570,27.8,3.6,13,13
2018-12-10 10:53:32.8175,172.8,22.4,13,12.96,60.1,20.12,1,696.2,40.1,28,13,13
2018-12-10 10:53:33.0675,172.8,22.4,13,12.96,60.1,20.12,2,696.3,40.3,28,13,13
2018-12-10 10:53:33.3175,172.8,22.4,13,12.96,60.1,20.11,61,699.1,694.6,0,13,13
2018-12-10 10:53:33.5675,172.8,22.4,13,12.96,60.1,20.15,62,425,425,0,13,13
2018-12-10 10:53:33.8175,172.8,22.4,13,12.96,60.1,20.12,64,43.3,43.8,0,13,13
2018-12-10 10:53:34.0675,172.8,22.4,13,12.96,60.1,20.13,3,696.2,40.1,26,13,13
2018-12-10 10:53:34.3175,172.8,22.4,13,12.96,60.1,20.12,4,696.3,40.3,25.5,13,13
2018-12-10 10:53:34.5674,172.8,22.4,13,12.96,60.1,20.11,65,28580,28580,0,13,13
2018-12-10 10:53:34.8174,172.8,22.4,13,12.96,60.1,20.12,66,4900,4900,0,13,13
2018-12-10 10:53:35.0674,172.8,22.4,13,12.96,60.1,20.12,1,696.2,40,28,13,13
2018-12-10 10:53:35.3174,172.8,22.4,13,12.96,60.1,20.12,2,696.2,40.3,28,13,13
2018-12-10 10:53:35.5674,172.8,22.4,13,12.96,60.1,20.1,65,28580,28580,0,13,13
2018-12-10 10:53:35.8174,172.8,22.4,13,12.96,60.1,20.13,51,3.56,3.54,0,13,13
2018-12-10 10:53:36.0674,172.8,22.4,13,12.96,60.1,20.12,63,50,50,0,13,13
2018-12-10 10:53:36.3174,172.8,22.4,13,12.96,60.2,20.13,67,28,27.8,0,13,13
2018-12-10 10:53:36.5674,172.8,22.4,13,12.96,60.1,20.12,52,3.56,3.54,0,13,13
2018-12-10 10:53:36.8174,172.8,22.4,13,12.96,60.1,20.11,6,28580,28,3.5,13,13
2018-12-10 10:53:37.0675,172.8,22.4,13,12.96,60.1,20.12,7,28570,27.8,3.6,13,13
2018-12-10 10:53:37.3175,172.8,22.4,13,12.96,60.1,20.12,1,696.2,40,28,13,13
2018-12-10 10:53:37.5675,172.8,22.4,13,12.96,60.1,20.12,2,696.2,40.3,28,13,13
2018-12-10 10:53:37.8175,172.8,22.4,13,12.96,60.1,20.12,61,699.1,694.6,0,13,13
2018-12-10 10:53:38.0675,172.8,22.4,13,12.96,60.1,20.13,62,425,425,0,13,13
2018-12-10 10:53:38.3175,172.8,22.4,13,12.96,60.1,20.12,64,43.3,43.8,0,13,13
2018-12-10 10:53:38.5675,172.8,22.5,13,13.02,60.1,20.12,3,696.2,40,26,13,13
2018-12-10 10:53:38.8175,172.8,22.5,13,13.02,60.1,20.13,4,696.2,40.3,25.5,13,13
2018-12-10 10:53:39.0675,172.8,22.5,13,13.02,60.1,20.12,65,28570,28570,0,13,13
2018-12-10 10:53:39.3175,172.8,22.5,13,13.02,60.1,20.13,66,4900,4900,0,13,13
2018-12-10 10:53:39.5675,172.8,22.5,13,13.02,60.1,20.12,1,696.2,40,28,13,13
2018-12-10 10:53:39.8174,172.8,22.5,13,13.02,60.1,20.13,2,696.2,40.3,28,13,13
2018-12-10 10:53:40.0675,172.8,22.5,13,13.02,60.1,20.1,65,28580,28570,0,13,13
2018-12-10 10:53:40.3175,172.8,22.5,13,13.02,60.1,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:53:40.5675,172.8,22.5,13,13.02,60.1,20.12,63,50,50,0,13,13
2018-12-10 10:53:40.8175,172.8,22.6,13,13.08,60.1,20.12,67,28,27.8,0,13,13
2018-12-10 10:53:41.0675,172.8,22.6,13,13.08,60.1,20.11,52,3.56,3.54,0,13,13
2018-12-10 10:53:41.3175,172.8,22.6,13,13.08,60.1,20.11,6,28580,28,3.5,13,13
2018-12-10 10:53:41.5675,172.8,22.6,13,13.08,60.1,20.13,7,28580,27.8,3.6,13,13
2018-12-10 10:53:41.8175,172.8,22.6,13,13.08,60.1,20.12,1,696.2,40,28,13,13
2018-12-10 10:53:42.0675,172.8,22.6,13,13.08,60.1,20.12,2,696.2,40.3,28,13,13
2018-12-10 10:53:42.3175,172.8,22.6,13,13.08,60.1,20.13,61,699.3,694.7,0,13,13
2018-12-10 10:53:42.5675,172.8,22.6,13,13.08,60.1,20.13,62,425,425,0,13,13
2018-12-10 10:53:42.8175,172.8,22.6,13,13.08,60.1,20.12,64,43.3,43.8,0,13,13
2018-12-10 10:53:43.0675,172.8,22.6,13,13.08,60,20.12,3,696.3,40.1,26,13,13
2018-12-10 10:53:43.3175,172.8,22.6,13,13.08,60.1,20.13,4,696.4,40.3,25.5,13,13
2018-12-10 10:53:43.5675,172.8,22.6,13,13.08,60.1,20.12,65,28580,28580,0,13,13
2018-12-10 10:53:43.8175,172.8,22.6,13,13.08,60.1,20.14,66,4900,4900,0,13,13
2018-12-10 10:53:44.0675,172.8,22.6,13,13.08,60.1,20.13,1,696.3,40.1,28,13,13
2018-12-10 10:53:44.3175,172.8,22.6,13,13.08,60,20.12,2,696.4,40.3,28,13,13
2018-12-10 10:53:44.5675,172.8,22.6,13,13.08,60.1,20.12,65,28580,28580,0,13,13
2018-12-10 10:53:44.8175,172.8,22.6,13,13.08,60.1,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:53:45.0676,172.8,22.6,13,13.08,60.1,20.13,63,50,50,0,13,13
2018-12-10 10:53:45.3176,172.8,22.6,13,13.08,60.1,20.13,67,28,27.8,0,13,13
2018-12-10 10:53:45.5676,172.8,22.6,13,13.08,60.1,20.13,52,3.56,3.54,0,13,13
2018-12-10 10:53:45.8176,172.8,22.6,13,13.08,60.1,20.12,6,28580,28,3.5,13,13
2018-12-10 10:53:46.0676,172.8,22.6,13,13.08,60.1,20.1,7,28580,27.8,3.6,13,13
2018-12-10 10:53:46.3176,172.8,22.6,13,13.08,60.1,20.11,1,696.3,40.1,28,13,13
2018-12-10 10:53:46.5676,172.8,22.6,13,13.08,60.1,20.13,2,696.4,40.3,28,13,13
2018-12-10 10:53:46.8176,172.8,22.6,13,13.08,60.1,20.13,61,699.3,694.7,0,13,13
2018-12-10 10:53:47.0676,172.8,22.6,13,13.08,60.1,20.12,62,425,425,0,13,13
2018-12-10 10:53:47.3176,172.8,22.6,13,13.08,60.1,20.14,64,43.4,43.9,0,13,13
2018-12-10 10:53:47.5676,172.8,22.6,13,13.08,60.1,20.11,3,696.3,40.1,26,13,13
2018-12-10 10:53:47.8176,172.8,22.6,13,13.08,60.1,20.12,4,696.4,40.3,25.5,13,13
2018-12-10 10:53:48.0676,172.8,22.6,13,13.08,60.1,20.11,65,28580,28570,0,13,13
2018-12-10 10:53:48.3176,172.8,22.6,13,13.08,60.1,20.13,66,4900,4900,0,13,13
2018-12-10 10:53:48.5676,172.8,22.6,13,13.08,60.1,20.12,1,696.3,40.1,28,13,13
2018-12-10 10:53:48.8176,172.8,22.6,13,13.08,60.1,20.14,2,696.4,40.3,28,13,13
2018-12-10 10:53:49.0676,172.8,22.6,13,13.08,60.1,20.13,65,28580,28580,0,13,13
2018-12-10 10:53:49.3176,172.8,22.6,13,13.08,60.1,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:53:49.5676,172.8,22.6,13,13.08,60.2,20.12,63,50,50,0,13,13
2018-12-10 10:53:49.8176,172.8,22.6,13,13.08,60.1,20.13,67,28,27.8,0,13,13
2018-12-10 10:53:50.0676,172.8,22.6,13,13.08,60.1,20.13,52,3.56,3.54,0,13,13
2018-12-10 10:53:50.3176,172.8,22.6,13,13.08,60.1,20.13,6,28570,28,3.5,13,13
2018-12-10 10:53:50.5676,172.8,22.6,13,13.08,60.1,20.12,7,28560,27.8,3.6,13,13
2018-12-10 10:53:50.8176,172.8,22.7,13,13.14,60.1,20.13,1,696.2,40.1,28,13,13
2018-12-10 10:53:51.0676,172.8,22.7,13,13.14,60.1,20.12,2,696.3,40.3,28,13,13
2018-12-10 10:53:51.3176,172.8,22.7,13,13.14,60.1,20.11,61,699.3,694.7,0,13,13
2018-12-10 10:53:51.5676,172.8,22.7,13,13.14,60.1,20.12,62,425,425,0,13,13
2018-12-10 10:53:51.8176,172.8,22.7,13,13.14,60.1,20.12,64,43.3,43.8,0,13,13
2018-12-10 10:53:52.0676,172.8,22.7,13,13.14,60.1,20.12,3,696.2,40.1,26,13,13
2018-12-10 10:53:52.3176,172.8,22.7,13,13.14,60.1,20.13,4,696.3,40.3,25.5,13,13
2018-12-10 10:53:52.5676,172.8,22.7,13,13.14,60.1,20.11,65,28580,28580,0,13,13
2018-12-10 10:53:52.8176,172.8,22.7,13,13.14,60.1,20.13,66,4890,4890,0,13,13
2018-12-10 10:53:53.0676,172.8,22.7,13,13.14,60.1,20.12,1,696.2,40.1,28,13,13
2018-12-10 10:53:53.3176,172.8,22.7,13,13.14,60.1,20.13,2,696.3,40.3,28,13,13
2018-12-10 10:53:53.5676,172.8,22.7,13,13.14,60.1,20.13,65,28580,28570,0,13,13
2018-12-10 10:53:53.8176,172.8,22.7,13,13.14,60.1,20.13,51,3.56,3.54,0,13,13
2018-12-10 10:53:54.0676,172.8,22.7,13,13.14,60.1,20.12,63,50,50,0,13,13
2018-12-10 10:53:54.3176,172.8,22.7,13,13.14,60.1,20.1,67,28,27.8,0,13,13
2018-12-10 10:53:54.5676,172.8,22.7,13,13.14,60.1,20.12,52,3.56,3.54,0,13,13
2018-12-10 10:53:54.8176,172.8,22.7,13,13.14,60.1,20.12,6,28580,28,3.5,13,13
2018-12-10 10:53:55.0676,172.8,22.7,13,13.14,60.1,20.14,7,28570,27.8,3.6,13,13
2018-12-10 10:53:55.3176,172.8,22.7,13,13.14,60.1,20.12,1,696.2,40.1,28,13,13
2018-12-10 10:53:55.5677,172.8,22.8,13,13.19,60.1,20.13,2,696.3,40.3,28,13,13
2018-12-10 10:53:55.8177,172.8,22.8,13,13.19,60.1,20.12,61,699.3,694.7,0,13,13
2018-12-10 10:53:56.0677,172.8,22.8,13,13.19,60.1,20.12,62,425,425,0,13,13
2018-12-10 10:53:56.3177,172.8,22.8,13,13.19,60.1,20.17,64,43.4,43.9,0,13,13
2018-12-10 10:53:56.5677,172.8,22.8,13,13.19,60.1,20.15,3,696.4,40.1,26,13,13
2018-12-10 10:53:56.8177,172.8,22.8,13,13.19,60.1,20.12,4,696.4,40.3,25.5,13,13
2018-12-10 10:53:57.0677,172.8,22.8,13,13.19,60.1,20.13,65,28570,28570,0,13,13
2018-12-10 10:53:57.3178,172.8,22.8,13,13.19,60.1,20.13,66,4890,4890,0,13,13
2018-12-10 10:53:57.5678,172.8,22.8,13,13.19,60.1,20.12,1,696.4,40.1,28,13,13
2018-12-10 10:53:57.8178,172.8,22.8,13,13.19,60.1,20.14,2,696.4,40.3,28,13,13
2018-12-10 10:53:58.0678,172.8,22.8,13,13.19,60.1,20.11,65,28570,28570,0,13,13
2018-12-10 10:53:58.3178,172.8,22.8,13,13.19,60.1,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:53:58.5678,172.8,22.8,13.25,13.19,60.1,20.13,63,50,50,0,13,13
2018-12-10 10:53:58.8178,172.8,22.8,13.25,13.19,60.1,20.12,67,28,27.8,0,13,13
2018-12-10 10:53:59.0677,172.8,22.8,13.25,13.19,60.1,20.12,52,3.56,3.54,0,13,13
2018-12-10 10:53:59.3177,172.8,22.8,13.25,13.19,60.1,20.13,6,28570,28,3.5,13,13
2018-12-10 10:53:59.5677,172.8,22.8,13.25,13.19,60.1,20.12,7,28570,27.8,3.6,13,13
2018-12-10 10:53:59.8177,172.8,22.8,13.25,13.19,60.1,20.12,1,696.4,40.1,28,13,13
2018-12-10 10:54:00.0677,172.8,22.8,13.25,13.19,60.1,20.13,2,696.4,40.3,28,13,13
2018-12-10 10:54:00.3177,172.8,22.8,13.25,13.19,60.1,20.09,61,699.4,694.8,0,13,13
2018-12-10 10:54:00.5677,172.8,22.8,13.5,13.19,60.1,20.12,62,425,425,0,13,13
2018-12-10 10:54:00.8177,172.8,22.8,13.5,13.19,60.1,20.11,64,43.3,43.8,0,13,13
2018-12-10 10:54:01.0677,172.8,22.8,13.5,13.19,60.1,20.12,3,696.4,40.1,26,13,13
2018-12-10 10:54:01.3177,172.8,22.8,13.5,13.19,60.1,20.09,4,696.4,40.3,25.5,13,13
2018-12-10 10:54:01.5677,172.8,22.8,13.5,13.19,60.1,20.12,65,28570,28560,0,13,13
2018-12-10 10:54:01.8177,172.8,22.8,13.5,13.19,60.1,20.12,66,4900,4900,0,13,13
2018-12-10 10:54:02.0677,172.8,22.8,13.5,13.19,60.1,20.14,1,696.4,40.1,28,13,13
2018-12-10 10:54:02.3177,172.8,22.8,13.5,13.19,60.1,20,2,696.4,40.3,28,13,13
2018-12-10 10:54:02.5677,172.8,22.9,13.5,13.25,60.1,20.12,65,28570,28560,0,13,13
2018-12-10 10:54:02.8177,172.8,22.9,13.5,13.25,60.1,20.12,51,3.56,3.54,0,13,13
2018-12-10 10:54:03.0677,172.8,22.9,13.5,13.25,60.1,20.12,63,50,50,0,13,13
2018-12-10 10:54:03.3177,172.8,22.9,13.5,13.25,60.1,20.12,67,28.1,27.9,0,13,13
2018-12-10 10:54:03.5677,172.8,22.9,13.5,13.25,60.1,20.12,52,3.56,3.54,0,13,13
2018-12-10 10:54:03.8177,172.8,22.9,13.5,13.25,60.1,20.12,6,28560,28.1,3.5,13.5,13
2018-12-10 10:54:04.0677,172.8,22.9,13.5,13.25,60.1,20.12,7,28550,27.9,3.6,13.5,13.5
2018-12-10 10:54:04.3177,172.8,22.9,13.5,13.25,60.1,20.12,1,696.3,40.1,28,13.5,13.5
2018-12-10 10:54:04.5677,172.8,23,13.5,13.31,60.1,20.13,2,696.4,40.3,28,13.5,13.5
2018-12-10 10:54:04.8177,172.8,23,13.5,13.31,60.1,20.11,61,699.4,694.7,0,13.5,13.5
2018-12-10 10:54:05.0678,172.8,23,13.5,13.31,60.1,20.12,62,425,425,0,13.5,13.5
2018-12-10 10:54:05.3178,172.8,23,13.5,13.31,60.1,20.18,64,43.4,43.9,0,13.5,13.5
2018-12-10 10:54:05.5678,172.8,23,13.5,13.31,60.1,20.13,3,696.3,40.1,26,13.5,13.5
2018-12-10 10:54:05.8178,172.8,23,13.5,13.31,60.1,20.11,4,696.4,40.3,25.5,13.5,13.5
2018-12-10 10:54:06.0678,172.8,23,13.5,13.31,60.1,20.13,65,28560,28560,0,13.5,13.5
2018-12-10 10:54:06.3178,172.8,23,13.5,13.31,60.1,20.12,66,4900,4900,0,13.5,13.5
2018-12-10 10:54:06.5678,172.8,23,13.5,13.31,60.1,20.13,1,696.3,40.1,28,13.5,13.5
2018-12-10 10:54:06.8178,172.8,23,13.5,13.31,60.1,20.13,2,696.4,40.3,28,13.5,13.5
2018-12-10 10:54:07.0678,172.8,23,13.5,13.31,60.1,20.12,65,28560,28550,0,13.5,13.5
2018-12-10 10:54:07.3178,172.8,23,13.5,13.31,60.1,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:07.5678,172.8,23,13.5,13.31,60.1,20.13,63,50,50,0,13.5,13.5
2018-12-10 10:54:07.8178,172.8,23,13.5,13.31,60.1,20.14,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:08.0678,172.8,23,13.5,13.31,60.1,20.13,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:08.3179,172.8,23,13.5,13.31,60,20.13,6,28560,28.1,3.5,13.5,13.5
2018-12-10 10:54:08.5679,172.8,23,13.5,13.31,60.1,20.12,7,28550,27.9,3.6,13.5,13.5
2018-12-10 10:54:08.8179,172.8,23,13.5,13.31,60.1,20.12,1,696.3,40.1,28,13.5,13.5
2018-12-10 10:54:09.0679,172.8,23,13.5,13.31,60.1,20.12,2,696.4,40.3,28,13.5,13.5
2018-12-10 10:54:09.3178,172.8,23,13.5,13.31,60.1,20.13,61,699.5,695,0,13.5,13.5
2018-12-10 10:54:09.5678,172.8,23,13.5,13.31,60.1,20.13,62,425,425,0,13.5,13.5
2018-12-10 10:54:09.8178,172.8,23,13.5,13.31,60.1,20.13,64,43.3,43.8,0,13.5,13.5
2018-12-10 10:54:10.0678,172.8,23,13.5,13.31,60,20.12,3,696.3,40.1,26,13.5,13.5
2018-12-10 10:54:10.3178,172.8,23,13.5,13.31,60.1,20.12,4,696.4,40.3,25.5,13.5,13.5
2018-12-10 10:54:10.5679,172.8,23,13.5,13.31,60.1,20.12,65,28550,28540,0,13.5,13.5
2018-12-10 10:54:10.8179,172.8,23,13.5,13.31,60.1,20.12,66,4900,4910,0,13.5,13.5
2018-12-10 10:54:11.0679,172.8,23,13.5,13.31,60.1,20.12,1,696.3,40.1,28,13.5,13.5
2018-12-10 10:54:11.3178,172.8,23,13.5,13.31,60.1,20.14,2,696.6,40.3,28,13.5,13.5
2018-12-10 10:54:11.5678,172.8,23,13.5,13.31,60.1,20.18,65,28540,28530,0,13.5,13.5
2018-12-10 10:54:11.8178,172.8,23,13.5,13.31,60.1,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:12.0678,172.8,23,13.5,13.31,60,20.14,63,50,50,0,13.5,13.5
2018-12-10 10:54:12.3178,172.8,23,13.5,13.31,60,20.12,67,28.1,27.9,0,13.5,13.5
