Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:54:12.5679,172.8,23,13.5,13.31,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:12.8179,172.8,23,13.5,13.31,60.1,20.13,6,28550,28.1,3.5,13.5,13.5
2018-12-10 10:54:13.0679,172.8,23,13.5,13.31,60.1,20.12,7,28540,27.9,3.6,13.5,13.5
2018-12-10 10:54:13.3179,172.8,23,13.5,13.31,60,20.12,1,696.6,40,28,13.5,13.5
2018-12-10 10:54:13.5679,172.8,23,13.5,13.31,60.1,20.12,2,696.6,40.3,28,13.5,13.5
2018-12-10 10:54:13.8179,172.8,23,13.5,13.31,60,20.12,61,699.4,694.9,0,13.5,13.5
2018-12-10 10:54:14.0679,172.8,23,13.5,13.31,60.1,20.13,62,425,425,0,13.5,13.5
2018-12-10 10:54:14.3178,172.8,23,13.5,13.31,60.1,20.11,64,43.3,43.8,0,13.5,13.5
2018-12-10 10:54:14.5678,172.8,23,13.5,13.31,60,20.12,3,696.6,40,26,13.5,13.5
2018-12-10 10:54:14.8178,172.8,23,13.5,13.31,60,20.12,4,696.6,40.3,25.5,13.5,13.5
2018-12-10 10:54:15.0678,172.8,23,13.5,13.31,60.1,20.12,65,28550,28550,0,13.5,13.5
2018-12-10 10:54:15.3178,172.8,23,13.5,13.31,60.1,20.14,66,4910,4910,0,13.5,13.5
2018-12-10 10:54:15.5678,172.8,23,13.5,13.31,60.1,20.12,1,696.6,40,28,13.5,13.5
2018-12-10 10:54:15.8178,172.8,23.1,13.5,13.37,60,20.13,2,696.6,40.3,28,13.5,13.5
2018-12-10 10:54:16.0678,172.8,23.1,13.5,13.37,60.1,20.13,65,28550,28550,0,13.5,13.5
2018-12-10 10:54:16.3178,172.8,23.1,13.5,13.37,60.1,20.13,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:16.5679,172.8,23.1,13.5,13.37,60.1,20.12,63,50,50,0,13.5,13.5
2018-12-10 10:54:16.8179,172.8,23.1,13.5,13.37,60.1,20.13,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:17.0679,172.8,23.1,13.5,13.37,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:17.3179,172.8,23.1,13.5,13.37,60.1,20.12,6,28550,28.1,3.5,13.5,13.5
2018-12-10 10:54:17.5679,172.8,23.2,13.5,13.43,60.1,20.12,7,28550,27.9,3.6,13.5,13.5
2018-12-10 10:54:17.8179,172.8,23.2,13.5,13.43,60.1,20.1,1,696.6,40,28,13.5,13.5
2018-12-10 10:54:18.0680,172.8,23.2,13.5,13.43,60.1,20.14,2,696.6,40.3,28,13.5,13.5
2018-12-10 10:54:18.3180,172.8,23.2,13.5,13.43,60.1,20.12,61,699.6,694.9,0,13.5,13.5
2018-12-10 10:54:18.5680,172.8,23.2,13.5,13.43,60.1,20.12,62,425,425,0,13.5,13.5
2018-12-10 10:54:18.8180,172.8,23.2,13.5,13.43,60.1,20.13,64,43.3,43.8,0,13.5,13.5
2018-12-10 10:54:19.0680,172.8,23.2,13.5,13.43,60.1,20.12,3,696.6,40,26,13.5,13.5
2018-12-10 10:54:19.3180,172.8,23.2,13.5,13.43,60.1,20.12,4,696.7,40.3,25.5,13.5,13.5
2018-12-10 10:54:19.5680,172.8,23.2,13.5,13.43,60.1,20.13,65,28550,28550,0,13.5,13.5
2018-12-10 10:54:19.8180,172.8,23.2,13.5,13.43,60.1,20.12,66,4920,4920,0,13.5,13.5
2018-12-10 10:54:20.0680,172.8,23.2,13.5,13.43,60.1,20.12,1,696.6,40,28,13.5,13.5
2018-12-10 10:54:20.3180,172.8,23.2,13.5,13.43,60.1,20.13,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:20.5680,172.8,23.2,13.5,13.43,60.1,20.13,65,28550,28550,0,13.5,13.5
2018-12-10 10:54:20.8179,172.8,23.2,13.5,13.43,60.1,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:21.0679,172.8,23.2,13.5,13.43,60.1,20.12,63,50,50,0,13.5,13.5
2018-12-10 10:54:21.3179,172.8,23.2,13.5,13.43,60.1,20.13,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:21.5679,172.8,23.2,13.5,13.43,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:21.8180,172.8,23.2,13.5,13.43,60.1,20.12,6,28560,28.1,3.5,13.5,13.5
2018-12-10 10:54:22.0680,172.8,23.2,13.5,13.43,60.1,20.09,7,28560,27.9,3.6,13.5,13.5
2018-12-10 10:54:22.3180,172.8,23.2,13.5,13.43,60.1,20.12,1,696.6,40,28,13.5,13.5
2018-12-10 10:54:22.5680,172.8,23.2,13.5,13.43,60.1,20.1,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:22.8179,172.8,23.2,13.5,13.43,60.1,20.13,61,699.6,694.9,0,13.5,13.5
2018-12-10 10:54:23.0679,172.8,23.2,13.5,13.43,60,20.12,62,425,425,0,13.5,13.5
2018-12-10 10:54:23.3179,172.8,23.2,13.5,13.43,60.1,20.12,64,43.4,43.8,0,13.5,13.5
2018-12-10 10:54:23.5680,172.8,23.2,13.5,13.43,60.1,20.12,3,696.6,40,26,13.5,13.5
2018-12-10 10:54:23.8180,172.8,23.2,13.5,13.43,60.1,20.13,4,696.7,40.3,25.5,13.5,13.5
2018-12-10 10:54:24.0680,172.8,23.2,13.5,13.43,60,20.12,65,28570,28570,0,13.5,13.5
2018-12-10 10:54:24.3180,172.8,23.2,13.5,13.43,60.1,20.12,66,4920,4920,0,13.5,13.5
2018-12-10 10:54:24.5680,172.8,23.2,13.5,13.43,60.1,20.13,1,696.6,40,28,13.5,13.5
2018-12-10 10:54:24.8180,172.8,23.2,13.5,13.43,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:25.0680,172.8,23.2,13.5,13.43,60.1,20.13,65,28570,28570,0,13.5,13.5
2018-12-10 10:54:25.3180,172.8,23.2,13.5,13.43,60.1,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:25.5680,172.8,23.2,13.5,13.43,60.1,20.12,63,50,50,0,13.5,13.5
2018-12-10 10:54:25.8180,172.8,23.2,13.5,13.43,60.1,20.12,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:26.0680,172.8,23.2,13.5,13.43,60.1,20.13,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:26.3180,172.8,23.2,13.5,13.43,60.1,20.13,6,28570,28.1,3.5,13.5,13.5
2018-12-10 10:54:26.5680,172.8,23.2,13.5,13.43,60.1,20.13,7,28570,27.9,3.6,13.5,13.5
2018-12-10 10:54:26.8180,172.8,23.2,13.5,13.43,60.1,20.12,1,696.5,40,28,13.5,13.5
2018-12-10 10:54:27.0680,172.8,23.2,13.5,13.43,60.1,20.14,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:27.3180,172.8,23.2,13.5,13.43,60.1,20.12,61,699.6,695,0,13.5,13.5
2018-12-10 10:54:27.5680,172.8,23.3,13.5,13.48,60.1,20.13,62,425,425,0,13.5,13.5
2018-12-10 10:54:27.8180,172.8,23.3,13.5,13.48,60.1,20.13,64,43.4,43.9,0,13.5,13.5
2018-12-10 10:54:28.0680,172.8,23.3,13.5,13.48,60,20.12,3,696.5,40,26,13.5,13.5
2018-12-10 10:54:28.3180,172.8,23.3,13.5,13.48,60.1,20.12,4,696.7,40.3,25.5,13.5,13.5
2018-12-10 10:54:28.5680,172.8,23.4,13.5,13.54,60.1,20.12,65,28570,28570,0,13.5,13.5
2018-12-10 10:54:28.8180,172.8,23.4,13.5,13.54,60.1,20.12,66,4910,4910,0,13.5,13.5
2018-12-10 10:54:29.0680,172.8,23.4,13.5,13.54,60.1,20.12,1,696.5,40,28,13.5,13.5
2018-12-10 10:54:29.3180,172.8,23.4,13.5,13.54,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:29.5680,172.8,23.4,13.5,13.54,60.1,20.13,65,28570,28570,0,13.5,13.5
2018-12-10 10:54:29.8180,172.8,23.4,13.5,13.54,60.1,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:30.0680,172.8,23.4,13.5,13.54,60.1,20.12,63,50,50,0,13.5,13.5
2018-12-10 10:54:30.3180,172.8,23.4,13.5,13.54,60.1,20.12,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:30.5681,172.8,23.4,13.5,13.54,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:30.8181,172.8,23.4,13.5,13.54,60.1,20.13,6,28580,28.1,3.5,13.5,13.5
2018-12-10 10:54:31.0680,172.8,23.4,13.5,13.54,60.1,20.13,7,28570,27.9,3.6,13.5,13.5
2018-12-10 10:54:31.3180,172.8,23.4,13.5,13.54,60.1,20.13,1,696.5,40,28,13.5,13.5
2018-12-10 10:54:31.5680,172.8,23.4,13.5,13.54,60.1,20.13,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:31.8181,172.8,23.4,13.5,13.54,60.1,20.11,61,699.7,695.1,0,13.5,13.5
2018-12-10 10:54:32.0681,172.8,23.4,13.5,13.54,60.1,20.12,62,425,425,0,13.5,13.5
2018-12-10 10:54:32.3181,172.8,23.4,13.5,13.54,60.1,20.14,64,43.3,43.8,0,13.5,13.5
2018-12-10 10:54:32.5681,172.8,23.4,13.5,13.54,60.1,20.15,3,696.5,40,26,13.5,13.5
2018-12-10 10:54:32.8181,172.8,23.4,13.5,13.54,60.1,20.12,4,696.7,40.3,25.5,13.5,13.5
2018-12-10 10:54:33.0681,172.8,23.4,13.5,13.54,60.2,20.15,65,28570,28570,0,13.5,13.5
2018-12-10 10:54:33.3181,172.8,23.4,13.5,13.54,60.1,20.13,66,4910,4910,0,13.5,13.5
2018-12-10 10:54:33.5681,172.8,23.4,13.5,13.54,60.1,20.12,1,696.6,40.1,28,13.5,13.5
2018-12-10 10:54:33.8181,172.8,23.4,13.5,13.54,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:34.0681,172.8,23.4,13.5,13.54,60.1,20.12,65,28570,28560,0,13.5,13.5
2018-12-10 10:54:34.3181,172.8,23.4,13.5,13.54,60.1,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:34.5682,172.8,23.4,13.5,13.54,60.1,20.12,63,50,50,0,13.5,13.5
2018-12-10 10:54:34.8182,172.8,23.4,13.5,13.54,60.1,20.1,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:35.0681,172.8,23.4,13.5,13.54,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:35.3181,172.8,23.4,13.5,13.54,60.1,20.12,6,28570,28.1,3.5,13.5,13.5
2018-12-10 10:54:35.5681,172.8,23.4,13.5,13.54,60.1,20.12,7,28570,27.9,3.6,13.5,13.5
2018-12-10 10:54:35.8181,172.8,23.4,13.5,13.54,60.1,20.12,1,696.6,40.1,28,13.5,13.5
2018-12-10 10:54:36.0681,172.8,23.4,13.5,13.54,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:36.3181,172.8,23.4,13.5,13.54,60,20.12,61,699.7,695.1,0,13.5,13.5
2018-12-10 10:54:36.5681,172.8,23.4,13.5,13.54,60.1,20.12,62,425,425,0,13.5,13.5
2018-12-10 10:54:36.8181,172.8,23.4,13.5,13.54,60.1,20.12,64,43.4,43.9,0,13.5,13.5
2018-12-10 10:54:37.0681,172.8,23.4,13.5,13.54,60.1,20.11,3,696.6,40.1,26,13.5,13.5
2018-12-10 10:54:37.3181,172.8,23.4,13.5,13.54,60.1,20.13,4,696.7,40.3,25.5,13.5,13.5
2018-12-10 10:54:37.5681,172.8,23.4,13.5,13.54,60.1,20.12,65,28580,28580,0,13.5,13.5
2018-12-10 10:54:37.8181,172.8,23.4,13.5,13.54,60.1,20.12,66,4920,4920,0,13.5,13.5
2018-12-10 10:54:38.0681,172.8,23.4,13.5,13.54,60.1,20.12,1,696.6,40.1,28,13.5,13.5
2018-12-10 10:54:38.3181,172.8,23.4,13.5,13.54,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:38.5681,172.8,23.4,13.5,13.54,60.1,20.12,65,28580,28580,0,13.5,13.5
2018-12-10 10:54:38.8181,172.8,23.4,13.5,13.54,60,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:39.0681,172.8,23.4,13.5,13.54,60.1,20.16,63,50,50,0,13.5,13.5
2018-12-10 10:54:39.3181,172.8,23.4,13.5,13.54,60.1,20.1,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:39.5681,172.8,23.5,13.5,13.6,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:39.8182,172.8,23.5,13.5,13.6,60.1,20.13,6,28580,28.1,3.5,13.5,13.5
2018-12-10 10:54:40.0681,172.8,23.5,13.5,13.6,60.1,20.14,7,28580,27.9,3.6,13.5,13.5
2018-12-10 10:54:40.3181,172.8,23.5,13.5,13.6,60.1,20.12,1,696.7,40.1,28,13.5,13.5
2018-12-10 10:54:40.5681,172.8,23.6,13.5,13.66,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:40.8181,172.8,23.6,13.5,13.66,60.1,20.12,61,699.8,695.2,0,13.5,13.5
2018-12-10 10:54:41.0681,172.8,23.6,13.5,13.66,60.1,20.2,62,425,425,0,13.5,13.5
2018-12-10 10:54:41.3181,172.8,23.6,13.5,13.66,60.1,20.11,64,43.3,43.8,0,13.5,13.5
2018-12-10 10:54:41.5681,172.8,23.6,13.5,13.66,60.1,20.12,3,696.7,40.1,26,13.5,13.5
2018-12-10 10:54:41.8181,172.8,23.6,13.5,13.66,60.1,20.13,4,696.7,40.3,25.5,13.5,13.5
2018-12-10 10:54:42.0681,172.8,23.6,13.5,13.66,60.1,20.12,65,28580,28580,0,13.5,13.5
2018-12-10 10:54:42.3181,172.8,23.6,13.5,13.66,60.1,20.13,66,4920,4920,0,13.5,13.5
2018-12-10 10:54:42.5681,172.8,23.6,13.5,13.66,60.1,20.13,1,696.7,40.1,28,13.5,13.5
2018-12-10 10:54:42.8181,172.8,23.6,13.5,13.66,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:43.0681,172.8,23.6,13.5,13.66,60.1,20.12,65,28580,28580,0,13.5,13.5
2018-12-10 10:54:43.3181,172.8,23.6,13.5,13.66,60.1,20.12,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:43.5681,172.8,23.6,13.5,13.66,60.1,20.12,63,50,50,0,13.5,13.5
2018-12-10 10:54:43.8181,172.8,23.6,13.5,13.66,60.1,20.12,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:44.0681,172.8,23.6,13.5,13.66,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:44.3182,172.8,23.6,13.5,13.66,60.1,20.12,6,28580,28.1,3.5,13.5,13.5
2018-12-10 10:54:44.5682,172.8,23.6,13.5,13.66,60.1,20.13,7,28590,27.9,3.6,13.5,13.5
2018-12-10 10:54:44.8182,172.8,23.6,13.5,13.66,60.1,20.13,1,696.7,40.1,28,13.5,13.5
2018-12-10 10:54:45.0683,172.8,23.6,13.5,13.66,60.1,20.14,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:45.3182,172.8,23.6,13.5,13.66,60.2,20.13,61,699.8,695.2,0,13.5,13.5
2018-12-10 10:54:45.5682,172.8,23.6,13.5,13.66,60.2,20.12,62,425,425,0,13.5,13.5
2018-12-10 10:54:45.8182,172.8,23.6,13.5,13.66,60.1,20.12,64,43.3,43.8,0,13.5,13.5
2018-12-10 10:54:46.0682,172.8,23.6,13.5,13.66,60.1,20.13,3,696.7,40.1,26,13.5,13.5
2018-12-10 10:54:46.3182,172.8,23.6,13.5,13.66,60.1,20.12,4,696.7,40.3,25.5,13.5,13.5
2018-12-10 10:54:46.5682,172.8,23.6,13.5,13.66,60.2,20.12,65,28580,28580,0,13.5,13.5
2018-12-10 10:54:46.8182,172.8,23.6,13.5,13.66,60.2,20.12,66,4920,4920,0,13.5,13.5
2018-12-10 10:54:47.0682,172.8,23.6,13.5,13.66,60.1,20.12,1,696.7,40.1,28,13.5,13.5
2018-12-10 10:54:47.3182,172.8,23.6,13.5,13.66,60.1,20.12,2,696.7,40.3,28,13.5,13.5
2018-12-10 10:54:47.5683,172.8,23.6,13.5,13.66,60.1,20.13,65,28580,28580,0,13.5,13.5
2018-12-10 10:54:47.8183,172.8,23.6,13.5,13.66,60.1,20.13,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:48.0683,172.8,23.6,13.5,13.66,60.1,20.13,63,50,50,0,13.5,13.5
2018-12-10 10:54:48.3183,172.8,23.6,13.5,13.66,60.1,20.13,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:48.5683,172.8,23.6,13.75,13.66,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:48.8182,172.8,23.6,13.75,13.66,60.1,20.13,6,28580,28.1,3.5,13.5,13.5
2018-12-10 10:54:49.0682,172.8,23.6,13.75,13.66,60.1,20.15,7,28580,27.9,3.6,13.5,13.5
2018-12-10 10:54:49.3182,172.8,23.6,13.75,13.66,60.1,20.12,1,696.8,40,28,13.5,13.5
2018-12-10 10:54:49.5682,172.8,23.6,13.75,13.66,60.1,20.12,2,697,40.3,28,13.5,13.5
2018-12-10 10:54:49.8182,172.8,23.6,13.75,13.66,60.1,20.14,61,699.8,695.2,0,13.5,13.5
2018-12-10 10:54:50.0682,172.8,23.6,13.75,13.66,60.1,20.14,62,425,425,0,13.5,13.5
2018-12-10 10:54:50.3182,172.8,23.6,13.75,13.66,60.1,20.12,64,43.3,43.8,0,13.5,13.5
2018-12-10 10:54:50.5682,172.8,23.6,13.75,13.66,60.1,20.12,3,696.8,40,26,13.5,13.5
2018-12-10 10:54:50.8182,172.8,23.6,13.75,13.66,60.1,20.12,4,697,40.3,25.5,13.5,13.5
2018-12-10 10:54:51.0682,172.8,23.6,13.75,13.66,60,20.13,65,28570,28580,0,13.5,13.5
2018-12-10 10:54:51.3182,172.8,23.6,13.75,13.66,60.1,20.12,66,4910,4910,0,13.5,13.5
2018-12-10 10:54:51.5682,172.8,23.6,14,13.66,60.2,20.12,1,696.8,40,28,13.5,13.5
2018-12-10 10:54:51.8182,172.8,23.6,14,13.66,60.1,20.13,2,697,40.3,28,13.5,13.5
2018-12-10 10:54:52.0683,172.8,23.6,14,13.66,60.1,20.14,65,28560,28580,0,13.5,13.5
2018-12-10 10:54:52.3183,172.8,23.6,14,13.66,60.1,20.13,51,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:52.5683,172.8,24,14,13.89,60.1,20.12,63,50,50,0,13.5,13.5
2018-12-10 10:54:52.8183,172.8,24,14,13.89,60.1,20.18,67,28.1,27.9,0,13.5,13.5
2018-12-10 10:54:53.0683,172.8,24,14,13.89,60.1,20.12,52,3.56,3.54,0,13.5,13.5
2018-12-10 10:54:53.3183,172.8,24,14,13.89,60.1,20.12,6,28560,28.1,3.5,13.5,13.5
2018-12-10 10:54:53.5683,172.8,24,14,13.89,60,20.12,7,28580,27.9,3.6,13.5,13.5
2018-12-10 10:54:53.8182,172.8,24,14,13.89,60.1,20.12,1,696.8,40,28,13.5,13.5
2018-12-10 10:54:54.0682,172.8,24,14,13.89,60.1,20.12,2,697,40.3,28,13.5,13.5
2018-12-10 10:54:54.3182,172.8,24,14,13.89,60.1,20.12,61,699.8,695.2,0,13.5,13.5
2018-12-10 10:54:54.5682,172.8,24,14,13.89,60,20.12,62,425,425,0,13.5,13.5
2018-12-10 10:54:54.8182,172.8,24,14,13.89,60.1,20.12,64,43.4,43.9,0,14,14
2018-12-10 10:54:55.0682,172.8,24,14,13.89,60.1,20.13,3,696.9,39.8,26,14,14
2018-12-10 10:54:55.3182,172.8,24,14,13.89,60.1,20.1,4,697,40.3,25.5,14,14
2018-12-10 10:54:55.5682,172.8,24,14,13.89,60.1,20.12,65,28560,28570,0,14,14
2018-12-10 10:54:55.8182,172.8,24,14,13.89,60,20.11,66,4910,4910,0,14,14
2018-12-10 10:54:56.0682,172.8,24,14,13.89,60,20.14,1,696.9,39.8,28,14,14
2018-12-10 10:54:56.3183,172.8,24,14,13.89,60.1,20.12,2,697,40.3,28,14,14
2018-12-10 10:54:56.5683,172.8,24,14,13.89,60.1,20.12,65,28560,28570,0,14,14
2018-12-10 10:54:56.8183,172.8,24,14,13.89,60.1,20.12,51,3.56,3.54,0,14,14
2018-12-10 10:54:57.0683,172.8,24,14,13.89,60,20.25,63,50,50,0,14,14
2018-12-10 10:54:57.3183,172.8,24,14,13.89,60.1,20.13,67,28.1,27.9,0,14,14
2018-12-10 10:54:57.5683,172.8,24,14,13.89,60.1,20.12,52,3.56,3.55,0,14,14
2018-12-10 10:54:57.8183,172.8,24,14,13.89,60.1,20.12,6,28560,28.1,3.5,14,14
2018-12-10 10:54:58.0683,172.8,24,14,13.89,60.1,20.13,7,28570,27.9,3.6,14,14
2018-12-10 10:54:58.3183,172.8,24,14,13.89,60,20.12,1,696.9,39.8,28,14,14
2018-12-10 10:54:58.5684,172.8,24,14,13.89,60.1,20.13,2,697,40.3,28,14,14
2018-12-10 10:54:58.8184,172.8,24,14,13.89,60.1,20.12,61,699.8,695.4,0,14,14
2018-12-10 10:54:59.0683,172.8,24,14,13.89,60,20.14,62,425,425,0,14,14
2018-12-10 10:54:59.3183,172.8,24,14,13.89,60,20.12,64,43.4,43.9,0,14,14
2018-12-10 10:54:59.5683,172.8,24,14,13.89,60,20.12,3,696.9,39.8,26,14,14
2018-12-10 10:54:59.8183,172.8,24,14,13.89,60.1,20.13,4,697,40.3,25.5,14,14
2018-12-10 10:55:00.0683,172.8,24,14,13.89,60.1,20.13,65,28560,28560,0,14,14
2018-12-10 10:55:00.3183,172.8,24,14,13.89,60,20.13,66,4900,4900,0,14,14
2018-12-10 10:55:00.5683,172.8,24,14,13.89,60.1,20.13,1,696.9,39.8,28,14,14
2018-12-10 10:55:00.8183,172.8,24,14,13.89,60,20.12,2,697,40.3,28,14,14
2018-12-10 10:55:01.0683,172.8,24,14,13.89,60,20.12,65,28560,28570,0,14,14
2018-12-10 10:55:01.3183,172.8,24,14,13.89,60.1,20.12,51,3.56,3.54,0,14,14
2018-12-10 10:55:01.5683,172.8,24,14,13.89,60,20.13,63,50,50,0,14,14
2018-12-10 10:55:01.8183,172.8,24,14,13.89,60,20.12,67,28.1,27.9,0,14,14
2018-12-10 10:55:02.0683,172.8,24,14,13.89,60.1,20.12,52,3.56,3.55,0,14,14
2018-12-10 10:55:02.3183,172.8,24,14,13.89,60.1,20.12,6,28560,28.1,3.5,14,14
2018-12-10 10:55:02.5683,172.8,24,14,13.89,60.1,20.12,7,28570,27.9,3.6,14,14
2018-12-10 10:55:02.8183,172.8,24,14,13.89,60.1,20.13,1,697,39.8,28,14,14
2018-12-10 10:55:03.0684,172.8,24,14,13.89,60.1,20.12,2,697,40.3,28,14,14
2018-12-10 10:55:03.3184,172.8,24,14,13.89,60.1,20.16,61,699.9,695.3,0,14,14
2018-12-10 10:55:03.5684,172.8,24,14,13.89,60.1,20.12,62,425,425,0,14,14
2018-12-10 10:55:03.8184,172.8,24,14,13.89,60.1,20.12,64,43.4,43.9,0,14,14
2018-12-10 10:55:04.0684,172.8,24,14,13.89,60.1,20.11,3,697,39.8,26,14,14
2018-12-10 10:55:04.3184,172.8,24,14,13.89,60,20.12,4,697,40.3,25.5,14,14
2018-12-10 10:55:04.5684,172.8,24,14,13.89,60.1,20.12,65,28560,28570,0,14,14
2018-12-10 10:55:04.8183,172.8,24,14,13.89,60.1,20.12,66,4900,4900,0,14,14
2018-12-10 10:55:05.0683,172.8,24,14,13.89,60.1,20.12,1,697,39.8,28,14,14
2018-12-10 10:55:05.3184,172.8,24,14,13.89,60.1,20.12,2,697,40.3,28,14,14
2018-12-10 10:55:05.5684,172.8,24,14,13.89,60.1,20.14,65,28560,28570,0,14,14
2018-12-10 10:55:05.8184,172.8,24,14,13.89,60.1,20.12,51,3.56,3.54,0,14,14
2018-12-10 10:55:06.0684,172.8,24,14,13.89,60.1,20.1,63,50,50,0,14,14
2018-12-10 10:55:06.3184,172.8,24,14,13.89,60.1,20.14,67,28.1,27.9,0,14,14
2018-12-10 10:55:06.5684,172.8,24,14,13.89,60.1,20.14,52,3.56,3.54,0,14,14
2018-12-10 10:55:06.8184,172.8,24,14,13.89,60.1,20.12,6,28560,28.1,3.5,14,14
2018-12-10 10:55:07.0684,172.8,24,14,13.89,60.1,20.19,7,28560,27.9,3.6,14,14
2018-12-10 10:55:07.3184,172.8,24,14,13.89,60.1,20.14,1,697,39.8,28,14,14
2018-12-10 10:55:07.5684,172.8,24,14,13.89,60.1,20.13,2,697,40.3,28,14,14
2018-12-10 10:55:07.8184,172.8,24,14,13.89,60.1,20.11,61,700,695.3,0,14,14
2018-12-10 10:55:08.0684,172.8,24,14,13.89,60.1,20.13,62,425,425,0,14,14
2018-12-10 10:55:08.3184,172.8,24,14,13.89,60,20.12,64,43.3,43.8,0,14,14
2018-12-10 10:55:08.5684,172.8,24,14,13.89,60.1,20.12,3,697,39.8,26,14,14
2018-12-10 10:55:08.8185,172.8,24,14,13.89,60.1,20.12,4,697,40.3,25.5,14,14
2018-12-10 10:55:09.0685,172.8,24,14,13.89,60.1,20.12,65,28570,28570,0,14,14
2018-12-10 10:55:09.3185,172.8,24,14,13.89,60.1,20.11,66,4910,4910,0,14,14
2018-12-10 10:55:09.5685,172.8,24,14,13.89,60.1,20.11,1,697,39.8,28,14,14
2018-12-10 10:55:09.8185,172.8,24,14,13.89,60.1,20.11,2,697.1,40.3,28,14,14
2018-12-10 10:55:10.0685,172.8,24,14,13.89,60.1,20.12,65,28560,28570,0,14,14
2018-12-10 10:55:10.3185,172.8,24,14,13.89,60.1,20.13,51,3.56,3.54,0,14,14
2018-12-10 10:55:10.5684,172.8,24,14,13.89,60.1,20.14,63,50,50,0,14,14
2018-12-10 10:55:10.8184,172.8,24,14,13.89,60.1,20.12,67,28.1,27.9,0,14,14
2018-12-10 10:55:11.0684,172.8,24,14,13.89,60.1,20.12,52,3.56,3.55,0,14,14
2018-12-10 10:55:11.3184,172.8,24,14,13.89,60.1,20.19,6,28570,28.1,3.5,14,14
2018-12-10 10:55:11.5684,172.8,24,14,13.89,60.1,20.11,7,28570,27.9,3.6,14,14
2018-12-10 10:55:11.8185,172.8,24,14,13.89,60.1,20.12,1,697,39.8,28,14,14
2018-12-10 10:55:12.0685,172.8,24,14,13.89,60.1,20.13,2,697.1,40.3,28,14,14
2018-12-10 10:55:12.3185,172.8,24,14,13.89,60.1,20.12,61,699.9,695.4,0,14,14
2018-12-10 10:55:12.5684,172.8,24,14,13.89,60.1,20.12,62,425,425,0,14,14
2018-12-10 10:55:12.8184,172.8,24,14,13.89,60.1,20.13,64,43.4,43.9,0,14,14
2018-12-10 10:55:13.0684,172.8,24,14,13.89,60.1,20.13,3,697,39.8,26,14,14
2018-12-10 10:55:13.3184,172.8,24,14,13.89,60.1,20.12,4,697.1,40.3,25.5,14,14
2018-12-10 10:55:13.5684,172.8,24,14,13.89,60.1,20.13,65,28570,28570,0,14,14
2018-12-10 10:55:13.8184,172.8,24,14,13.89,60.1,20.13,66,4900,4900,0,14,14
2018-12-10 10:55:14.0685,172.8,24,14,13.89,60.1,20.12,1,697,39.8,28,14,14
2018-12-10 10:55:14.3185,172.8,24,14,13.89,60.1,20.11,2,697.1,40.3,28,14,14
2018-12-10 10:55:14.5685,172.8,24,14,13.89,60.1,20.13,65,28570,28570,0,14,14
2018-12-10 10:55:14.8185,172.8,24,14,13.89,60.1,20.14,51,3.56,3.54,0,14,14
2018-12-10 10:55:15.0685,172.8,24,14,13.89,60,20.12,63,50,50,0,14,14
2018-12-10 10:55:15.3185,172.8,24,14,13.89,60.1,20.12,67,28.1,27.9,0,14,14
2018-12-10 10:55:15.5685,172.8,24,14,13.89,60.1,20.12,52,3.56,3.55,0,14,14
2018-12-10 10:55:15.8185,172.8,24,14,13.89,60.1,20.12,6,28570,28.1,3.5,14,14
2018-12-10 10:55:16.0685,172.8,24,14,13.89,60.1,20.12,7,28570,27.9,3.6,14,14
2018-12-10 10:55:16.3185,172.8,24,14,13.89,60,20.12,1,697,39.8,28,14,14
2018-12-10 10:55:16.5685,172.8,24,14,13.89,60.1,20.15,2,697.1,40.3,28,14,14
2018-12-10 10:55:16.8185,172.8,24,14,13.89,60.1,20.1,61,700,695.4,0,14,14
2018-12-10 10:55:17.0685,172.8,24,14,13.89,60.1,20.13,62,425,425,0,14,14
2018-12-10 10:55:17.3185,172.8,24,14,13.89,60.1,20.13,64,43.5,44,0,14,14
2018-12-10 10:55:17.5685,172.8,24.1,14,13.95,60.1,20.14,3,697,39.8,26,14,14
2018-12-10 10:55:17.8185,172.8,24.2,14,14,60.1,20.13,4,697.2,40.3,25.5,14,14
2018-12-10 10:55:18.0685,172.8,24.2,14,14,60.1,20.13,65,28570,28570,0,14,14
2018-12-10 10:55:18.3185,172.8,24.2,14,14,60.1,20.12,66,4910,4910,0,14,14
2018-12-10 10:55:18.5685,172.8,24.2,14,14,60.1,20.11,1,697,39.8,28,14,14
2018-12-10 10:55:18.8186,172.8,24.2,14,14,60.1,20.15,2,697.2,40.3,28,14,14
2018-12-10 10:55:19.0686,172.8,24.2,14,14,60.1,20.13,65,28570,28570,0,14,14
2018-12-10 10:55:19.3186,172.8,24.2,14,14,60.1,20.1,51,3.56,3.54,0,14,14
2018-12-10 10:55:19.5686,172.8,24.2,14,14,60.1,20.12,63,50,50,0,14,14
2018-12-10 10:55:19.8186,172.8,24.2,14,14,60.1,20.13,67,28.1,27.9,0,14,14
2018-12-10 10:55:20.0686,172.8,24.2,14,14,60,20.12,52,3.56,3.54,0,14,14
2018-12-10 10:55:20.3187,172.8,24.2,14,14,60.1,20.12,6,28570,28.1,3.5,14,14
2018-12-10 10:55:20.5687,172.8,24.2,14,14,60.1,20.12,7,28570,27.9,3.6,14,14
2018-12-10 10:55:20.8187,172.8,24.2,14,14,60.1,20.13,1,697,39.8,28,14,14
2018-12-10 10:55:21.0687,172.8,24.2,14,14,60.1,20.12,2,697.2,40.3,28,14,14
2018-12-10 10:55:21.3187,172.8,24.2,14,14,60.1,20.01,61,700,695.4,0,14,14
2018-12-10 10:55:21.5687,172.8,24.2,14,14,60.1,20.11,62,425,425,0,14,14
2018-12-10 10:55:21.8187,172.8,24.2,14,14,60.2,20.13,64,43.4,43.9,0,14,14
2018-12-10 10:55:22.0687,172.8,24.2,14,14,60.1,20.13,3,697,39.8,26,14,14
2018-12-10 10:55:22.3186,172.8,24.2,14,14,60.1,20.13,4,697.2,40.3,25.5,14,14
2018-12-10 10:55:22.5686,172.8,24.2,14,14,60.1,20.12,65,28570,28570,0,14,14
2018-12-10 10:55:22.8186,172.8,24.2,14,14,60.1,19.99,66,4920,4920,0,14,14
2018-12-10 10:55:23.0686,172.8,24.2,14,14,60.1,20.12,1,697,39.8,28,14,14
2018-12-10 10:55:23.3185,172.8,24.2,14,14,60.1,20.03,2,697.2,40.3,28,14,14
2018-12-10 10:55:23.5685,172.8,24.2,14,14,60.1,20.12,65,28570,28570,0,14,14
2018-12-10 10:55:23.8185,172.8,24.2,14,14,60.1,20.12,51,3.56,3.55,0,14,14
2018-12-10 10:55:24.0686,172.8,24.2,14,14,60.1,20.12,63,50,50,0,14,14
2018-12-10 10:55:24.3186,172.8,24.2,14,14,60.1,20.12,67,28.1,27.9,0,14,14
2018-12-10 10:55:24.5686,172.8,24.3,14,14.06,60.1,20.12,52,3.56,3.55,0,14,14
2018-12-10 10:55:24.8186,172.8,24.3,14,14.06,60.1,20.12,6,28580,28.1,3.5,14,14
2018-12-10 10:55:25.0686,172.8,24.3,14,14.06,60.1,20.13,7,28570,27.9,3.6,14,14
2018-12-10 10:55:25.3186,172.8,24.3,14,14.06,60.1,20.12,1,697.2,40,28,14,14
2018-12-10 10:55:25.5686,172.8,24.3,14,14.06,60.1,20.12,2,697.1,40.3,28,14,14
2018-12-10 10:55:25.8186,172.8,24.3,14,14.06,60.1,20.13,61,700.1,695.5,0,14,14
2018-12-10 10:55:26.0686,172.8,24.3,14,14.06,60.1,20.12,62,425,425,0,14,14
2018-12-10 10:55:26.3186,172.8,24.3,14,14.06,60.1,20.12,64,43.5,43.9,0,14,14
2018-12-10 10:55:26.5686,172.8,24.3,14,14.06,60.1,20.13,3,697.2,40,26,14,14
2018-12-10 10:55:26.8186,172.8,24.3,14,14.06,60.1,20.11,4,697.1,40.3,25.5,14,14
2018-12-10 10:55:27.0687,172.8,24.3,14,14.06,60.1,20.12,65,28580,28580,0,14,14
2018-12-10 10:55:27.3187,172.8,24.3,14,14.06,60.1,20.13,66,4910,4910,0,14,14
2018-12-10 10:55:27.5687,172.8,24.3,14,14.06,60.1,20.13,1,697.2,40,28,14,14
2018-12-10 10:55:27.8187,172.8,24.3,14,14.06,60.1,20.12,2,697.1,40.3,28,14,14
2018-12-10 10:55:28.0687,172.8,24.3,14,14.06,60.1,20.12,65,28580,28580,0,14,14
2018-12-10 10:55:28.3187,172.8,24.3,14,14.06,60.1,20.12,51,3.56,3.55,0,14,14
2018-12-10 10:55:28.5687,172.8,24.3,14,14.06,60.1,20.12,63,50,50,0,14,14
2018-12-10 10:55:28.8187,172.8,24.3,14,14.06,60.1,20.12,67,28.1,27.9,0,14,14
2018-12-10 10:55:29.0687,172.8,24.3,14,14.06,60.1,20.13,52,3.56,3.55,0,14,14
2018-12-10 10:55:29.3187,172.8,24.3,14,14.06,60.1,20.12,6,28580,28.1,3.5,14,14
2018-12-10 10:55:29.5687,172.8,24.3,14,14.06,60.1,20.12,7,28580,27.9,3.6,14,14
2018-12-10 10:55:29.8187,172.8,24.4,14,14.12,60.1,20.13,1,697.2,40,28,14,14
2018-12-10 10:55:30.0687,172.8,24.4,14,14.12,60.2,20.12,2,697.1,40.3,28,14,14
2018-12-10 10:55:30.3187,172.8,24.4,14,14.12,60.1,20.12,61,700.2,695.6,0,14,14
2018-12-10 10:55:30.5687,172.8,24.4,14,14.12,60.1,20.1,62,425,425,0,14,14
2018-12-10 10:55:30.8187,172.8,24.4,14,14.12,60.1,20.12,64,43.3,43.8,0,14,14
2018-12-10 10:55:31.0687,172.8,24.4,14,14.12,60.1,20.13,3,697,39.8,26,14,14
2018-12-10 10:55:31.3187,172.8,24.4,14,14.12,60.1,20.12,4,697.2,40.3,25.5,14,14
2018-12-10 10:55:31.5687,172.8,24.4,14,14.12,60.1,20.12,65,28580,28570,0,14,14
2018-12-10 10:55:31.8187,172.8,24.4,14,14.12,60.1,20.12,66,4920,4920,0,14,14
2018-12-10 10:55:32.0687,172.8,24.4,14,14.12,60.1,20.12,1,697,39.8,28,14,14
2018-12-10 10:55:32.3187,172.8,24.4,14,14.12,60,20.12,2,697.2,40.3,28,14,14
2018-12-10 10:55:32.5687,172.8,24.4,14,14.12,60.1,20.17,65,28570,28570,0,14,14
2018-12-10 10:55:32.8188,172.8,24.4,14,14.12,60.1,20.13,51,3.56,3.55,0,14,14
2018-12-10 10:55:33.0688,172.8,24.4,14,14.12,60.1,20.12,63,50,50,0,14,14
2018-12-10 10:55:33.3188,172.8,24.4,14,14.12,60,20.12,67,28.1,28,0,14,14
2018-12-10 10:55:33.5688,172.8,24.4,14,14.12,60.1,20.1,52,3.56,3.54,0,14,14
2018-12-10 10:55:33.8188,172.8,24.4,14,14.12,60.1,20.12,6,28570,28.1,3.5,14,14
2018-12-10 10:55:34.0688,172.8,24.4,14,14.12,60.1,20.12,7,28580,27.9,3.6,14,14
2018-12-10 10:55:34.3188,172.8,24.4,14,14.12,60.1,20.12,1,697,39.8,28,14,14
2018-12-10 10:55:34.5688,172.8,24.4,14,14.12,60.1,20.18,2,697.2,40.3,28,14,14
2018-12-10 10:55:34.8188,172.8,24.4,14,14.12,60.1,20.15,61,700.2,695.6,0,14,14
2018-12-10 10:55:35.0688,172.8,24.4,14,14.12,60.1,20.12,62,425,425,0,14,14
2018-12-10 10:55:35.3188,172.8,24.4,14,14.12,60.1,20.12,64,43.4,43.9,0,14,14
2018-12-10 10:55:35.5688,172.8,24.4,14,14.12,60.1,20.12,3,697,39.8,26,14,14
2018-12-10 10:55:35.8188,172.8,24.4,14,14.12,60.1,20.13,4,697.2,40.3,25.5,14,14
2018-12-10 10:55:36.0688,172.8,24.4,14,14.12,60.1,20.12,65,28580,28580,0,14,14
2018-12-10 10:55:36.3188,172.8,24.4,14,14.12,60.1,20.12,66,4920,4920,0,14,14
2018-12-10 10:55:36.5687,172.8,24.4,14,14.12,60.1,20.2,1,697,39.8,28,14,14
2018-12-10 10:55:36.8187,172.8,24.4,14,14.12,60.1,20.12,2,697.2,40.3,28,14,14
2018-12-10 10:55:37.0687,172.8,24.4,14,14.12,60.1,20.11,65,28580,28580,0,14,14
2018-12-10 10:55:37.3188,172.8,24.4,14,14.12,60.1,20.12,51,3.56,3.55,0,14,14
2018-12-10 10:55:37.5688,172.8,24.4,14.25,14.12,60.1,20.13,63,50,50,0,14,14
2018-12-10 10:55:37.8188,172.8,24.4,14.25,14.12,60.1,20.12,67,28.1,28,0,14,14
2018-12-10 10:55:38.0688,172.8,24.4,14.25,14.12,60.1,20.12,52,3.56,3.54,0,14,14
2018-12-10 10:55:38.3188,172.8,24.4,14.25,14.12,60.1,20.12,6,28570,28.1,3.5,14.5,14
2018-12-10 10:55:38.5688,172.8,24.4,14.25,14.12,60.1,20.13,7,28580,28,3.6,14.5,14
2018-12-10 10:55:38.8188,172.8,24.4,14.25,14.12,60.1,20.14,1,697.3,40.1,28,14.5,14
2018-12-10 10:55:39.0688,172.8,24.4,14.25,14.12,60.1,20.14,2,697.3,40.3,28,14.5,14
2018-12-10 10:55:39.3187,172.8,24.4,14.25,14.12,60,20.12,61,700.2,695.6,0,14.5,14
2018-12-10 10:55:39.5687,172.8,24.4,14.25,14.12,60.1,20.13,62,425,425,0,14.5,14
2018-12-10 10:55:39.8186,172.8,24.4,14.25,14.12,60.1,20.12,64,43.4,43.9,0,14.5,14
2018-12-10 10:55:40.0686,172.8,24.4,14.25,14.12,60.1,20.12,3,697.3,40.1,26,14.5,14
2018-12-10 10:55:40.3186,172.8,24.4,14.25,14.12,60.1,20.12,4,697.3,40.3,25.5,14.5,14
2018-12-10 10:55:40.5687,172.8,24.4,14.25,14.12,60.1,20.15,65,28560,28580,0,14.5,14
2018-12-10 10:55:40.8188,172.8,24.4,14.25,14.12,60.1,20.13,66,4920,4920,0,14.5,14
2018-12-10 10:55:41.0688,172.8,24.4,14.25,14.12,60.1,20.12,1,697.3,40.1,28,14.5,14
2018-12-10 10:55:41.3188,172.8,24.4,14.25,14.12,60.1,20.13,2,697.3,40.3,28,14.5,14
2018-12-10 10:55:41.5688,172.8,24.4,14.25,14.12,60.1,20.12,65,28560,28580,0,14.5,14
2018-12-10 10:55:41.8188,172.8,24.5,14.25,14.18,60.1,20.13,51,3.56,3.54,0,14.5,14
2018-12-10 10:55:42.0688,172.8,24.5,14.25,14.18,60.1,20.12,63,50,50,0,14.5,14
2018-12-10 10:55:42.3188,172.8,24.5,14.25,14.18,60.2,20.12,67,28.1,28,0,14.5,14
2018-12-10 10:55:42.5688,172.8,24.6,14.25,14.24,60.1,20.13,52,3.56,3.55,0,14.5,14
2018-12-10 10:55:42.8188,172.8,24.6,14.25,14.24,60,20.13,6,28560,28.1,3.5,14.5,14
2018-12-10 10:55:43.0688,172.8,24.6,14.25,14.24,60.1,20.14,7,28580,28,3.6,14.5,14
2018-12-10 10:55:43.3188,172.8,24.6,14.25,14.24,60.1,20.12,1,697.3,40.1,28,14.5,14
2018-12-10 10:55:43.5688,172.8,24.6,14.25,14.24,60.1,20.12,2,697.3,40.3,28,14.5,14
2018-12-10 10:55:43.8188,172.8,24.6,14.25,14.24,60.1,20.11,61,700.2,695.5,0,14.5,14
2018-12-10 10:55:44.0688,172.8,24.6,14.25,14.24,60.1,20.13,62,425,425,0,14.5,14
2018-12-10 10:55:44.3188,172.8,24.6,14.25,14.24,60.1,20.13,64,43.3,43.8,0,14.5,14
2018-12-10 10:55:44.5687,172.8,24.6,14.25,14.24,60.1,20.14,3,697.3,40.1,26,14.5,14
2018-12-10 10:55:44.8187,172.8,24.6,14.5,14.24,60.1,20.11,4,697.3,40.3,25.5,14.5,14
2018-12-10 10:55:45.0687,172.8,24.6,14.5,14.24,60.1,20.13,65,28550,28580,0,14.5,14
2018-12-10 10:55:45.3187,172.8,24.6,14.5,14.24,60.1,20.12,66,4920,4920,0,14.5,14
2018-12-10 10:55:45.5687,172.8,24.6,14.5,14.24,60.1,20.13,1,697.3,40.1,28,14.5,14
2018-12-10 10:55:45.8188,172.8,24.6,14.5,14.24,60.1,20.14,2,697.4,40.3,28,14.5,14.5
2018-12-10 10:55:46.0688,172.8,24.6,14.5,14.24,60.1,20.13,65,28550,28580,0,14.5,14.5
2018-12-10 10:55:46.3188,172.8,24.6,14.5,14.24,60.1,20.12,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:55:46.5688,172.8,24.6,14.5,14.24,60.1,20.07,63,50,50,0,14.5,14.5
2018-12-10 10:55:46.8188,172.8,24.6,14.5,14.24,60.1,20.12,67,28.1,28,0,14.5,14.5
2018-12-10 10:55:47.0688,172.8,24.6,14.5,14.24,60.1,20.12,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:55:47.3189,172.8,24.6,14.5,14.24,60.1,20.12,6,28550,28.2,3.5,14.5,14.5
2018-12-10 10:55:47.5689,172.8,24.7,14.5,14.29,60.1,20.12,7,28580,28,3.6,14.5,14.5
2018-12-10 10:55:47.8189,172.8,24.7,14.5,14.29,60.1,20.12,1,697.4,39.8,28,14.5,14.5
2018-12-10 10:55:48.0689,172.8,24.7,14.5,14.29,60.1,20.12,2,697.4,40.3,28,14.5,14.5
2018-12-10 10:55:48.3189,172.8,24.7,14.5,14.29,60.1,20.12,61,700.3,695.7,0,14.5,14.5
2018-12-10 10:55:48.5689,172.8,24.7,14.5,14.29,60.1,20.15,62,425,425,0,14.5,14.5
2018-12-10 10:55:48.8189,172.8,24.7,14.5,14.29,60,20.16,64,43.3,43.8,0,14.5,14.5
2018-12-10 10:55:49.0689,172.8,24.7,14.5,14.29,60,20.12,3,697.4,39.8,26,14.5,14.5
2018-12-10 10:55:49.3188,172.8,24.7,14.5,14.29,60.1,20.12,4,697.4,40.3,25.5,14.5,14.5
2018-12-10 10:55:49.5688,172.8,24.7,14.5,14.29,60.1,20.11,65,28560,28570,0,14.5,14.5
2018-12-10 10:55:49.8188,172.8,24.7,14.5,14.29,60.1,20.12,66,4930,4930,0,14.5,14.5
2018-12-10 10:55:50.0688,172.8,24.7,14.5,14.29,60,20.13,1,697.4,39.8,28,14.5,14.5
2018-12-10 10:55:50.3189,172.8,24.7,14.5,14.29,60.1,20.12,2,697.4,40.3,28,14.5,14.5
2018-12-10 10:55:50.5689,172.8,24.7,14.5,14.29,60.1,20.13,65,28550,28570,0,14.5,14.5
2018-12-10 10:55:50.8189,172.8,24.7,14.5,14.29,60.1,20.12,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:55:51.0689,172.8,24.7,14.5,14.29,60,20.11,63,50,50,0,14.5,14.5
2018-12-10 10:55:51.3189,172.8,24.7,14.5,14.29,60.1,20.12,67,28.2,28,0,14.5,14.5
2018-12-10 10:55:51.5689,172.8,24.7,14.5,14.29,60.1,20.12,52,3.56,3.54,0,14.5,14.5
2018-12-10 10:55:51.8189,172.8,24.7,14.5,14.29,60.1,20.13,6,28550,28.2,3.5,14.5,14.5
2018-12-10 10:55:52.0689,172.8,24.7,14.5,14.29,60.1,20.12,7,28560,28,3.6,14.5,14.5
2018-12-10 10:55:52.3189,172.8,24.7,14.5,14.29,60,20.12,1,697.4,39.8,28,14.5,14.5
2018-12-10 10:55:52.5689,172.8,24.7,14.5,14.29,60,20.15,2,697.4,40.3,28,14.5,14.5
2018-12-10 10:55:52.8189,172.8,24.7,14.5,14.29,60.1,20.12,61,700.3,695.7,0,14.5,14.5
2018-12-10 10:55:53.0689,172.8,24.7,14.5,14.29,60.1,20.11,62,425,425,0,14.5,14.5
2018-12-10 10:55:53.3189,172.8,24.7,14.5,14.29,60.1,20.12,64,43.3,43.8,0,14.5,14.5
2018-12-10 10:55:53.5689,172.8,24.7,14.5,14.29,60.1,20.12,3,697.5,39.8,26,14.5,14.5
2018-12-10 10:55:53.8189,172.8,24.7,14.5,14.29,60.1,20.14,4,697.4,40.3,25.5,14.5,14.5
2018-12-10 10:55:54.0690,172.8,24.7,14.5,14.29,60.1,20.13,65,28560,28570,0,14.5,14.5
2018-12-10 10:55:54.3190,172.8,24.7,14.5,14.29,60.1,20.12,66,4920,4930,0,14.5,14.5
2018-12-10 10:55:54.5690,172.8,24.7,14.5,14.29,60.1,20.14,1,697.5,39.8,28,14.5,14.5
2018-12-10 10:55:54.8190,172.8,24.8,14.5,14.35,60.1,20.12,2,697.4,40.3,28,14.5,14.5
2018-12-10 10:55:55.0690,172.8,24.8,14.5,14.35,60,20.12,65,28550,28560,0,14.5,14.5
2018-12-10 10:55:55.3190,172.8,24.8,14.5,14.35,60,20.12,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:55:55.5690,172.8,24.8,14.5,14.35,60.1,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:55:55.8190,172.8,24.8,14.5,14.35,60,20.12,67,28.2,28,0,14.5,14.5
2018-12-10 10:55:56.0690,172.8,24.8,14.5,14.35,60,20.12,52,3.56,3.55,0,14.5,14.5
2018-12-10 10:55:56.3189,172.8,24.8,14.5,14.35,60.1,20.13,6,28570,28.2,3.5,14.5,14.5
2018-12-10 10:55:56.5689,172.8,24.8,14.5,14.35,60.1,20.15,7,28580,28,3.6,14.5,14.5
2018-12-10 10:55:56.8189,172.8,24.8,14.5,14.35,60.1,20.11,1,697.5,39.8,28,14.5,14.5
2018-12-10 10:55:57.0689,172.8,24.8,14.5,14.35,60,20.12,2,697.4,40.3,28,14.5,14.5
2018-12-10 10:55:57.3189,172.8,24.8,14.5,14.35,60,20.12,61,700.4,695.8,0,14.5,14.5
2018-12-10 10:55:57.5690,172.8,24.8,14.5,14.35,60.1,20.13,62,425,425,0,14.5,14.5
2018-12-10 10:55:57.8190,172.8,24.8,14.5,14.35,60.1,20.12,64,43.3,43.8,0,14.5,14.5
2018-12-10 10:55:58.0690,172.8,24.8,14.5,14.35,60.1,20.13,3,697.5,39.8,26,14.5,14.5
2018-12-10 10:55:58.3190,172.8,24.8,14.5,14.35,60.1,20.12,4,697.4,40.3,25.5,14.5,14.5
2018-12-10 10:55:58.5690,172.8,24.8,14.5,14.35,60.1,20.18,65,28570,28580,0,14.5,14.5
2018-12-10 10:55:58.8190,172.8,24.8,14.5,14.35,60.1,20.11,66,4920,4920,0,14.5,14.5
2018-12-10 10:55:59.0690,172.8,24.8,14.5,14.35,60.1,20.12,1,697.5,39.8,28,14.5,14.5
2018-12-10 10:55:59.3190,172.8,24.8,14.5,14.35,60.1,20.11,2,697.4,40.3,28,14.5,14.5
2018-12-10 10:55:59.5690,172.8,24.8,14.5,14.35,60.1,20.13,65,28570,28580,0,14.5,14.5
2018-12-10 10:55:59.8190,172.8,24.8,14.5,14.35,60,20.13,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:00.0690,172.8,24.8,14.5,14.35,60.1,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:56:00.3191,172.8,24.8,14.5,14.35,60.1,20.13,67,28.2,28,0,14.5,14.5
2018-12-10 10:56:00.5691,172.8,24.8,14.5,14.35,60.1,20.12,52,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:00.8191,172.8,24.8,14.5,14.35,60.1,20.12,6,28570,28.2,3.5,14.5,14.5
2018-12-10 10:56:01.0691,172.8,24.8,14.5,14.35,60.1,20.12,7,28580,28,3.6,14.5,14.5
2018-12-10 10:56:01.3190,172.8,24.8,14.5,14.35,60.1,20.15,1,697.4,39.8,28,14.5,14.5
2018-12-10 10:56:01.5690,172.8,24.8,14.5,14.35,60.1,20.13,2,697.5,40.3,28,14.5,14.5
2018-12-10 10:56:01.8190,172.8,24.8,14.5,14.35,60.1,20.12,61,700.4,695.8,0,14.5,14.5
2018-12-10 10:56:02.0690,172.8,24.8,14.5,14.35,60.1,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:56:02.3190,172.8,24.8,14.5,14.35,60.1,20.12,64,43.4,43.9,0,14.5,14.5
2018-12-10 10:56:02.5690,172.8,24.8,14.5,14.35,60.1,20.12,3,697.4,39.8,26,14.5,14.5
2018-12-10 10:56:02.8190,172.8,24.8,14.5,14.35,60.1,20.12,4,697.5,40.3,25.5,14.5,14.5
2018-12-10 10:56:03.0690,172.8,24.8,14.5,14.35,60.1,20.12,65,28570,28570,0,14.5,14.5
2018-12-10 10:56:03.3190,172.8,24.8,14.5,14.35,60.1,20.12,66,4910,4910,0,14.5,14.5
2018-12-10 10:56:03.5690,172.8,24.8,14.5,14.35,60.1,20.15,1,697.4,39.8,28,14.5,14.5
2018-12-10 10:56:03.8190,172.8,24.8,14.5,14.35,60.1,20.12,2,697.5,40.3,28,14.5,14.5
2018-12-10 10:56:04.0690,172.8,24.8,14.5,14.35,60.1,20.12,65,28570,28570,0,14.5,14.5
2018-12-10 10:56:04.3190,172.8,24.8,14.5,14.35,60.1,20.12,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:04.5690,172.8,24.8,14.5,14.35,60.1,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:56:04.8190,172.8,24.8,14.5,14.35,60.1,20.13,67,28.2,28,0,14.5,14.5
2018-12-10 10:56:05.0690,172.8,24.8,14.5,14.35,60.1,20.13,52,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:05.3190,172.8,24.8,14.5,14.35,60.1,20.33,6,28580,28.2,3.5,14.5,14.5
2018-12-10 10:56:05.5690,172.8,24.8,14.5,14.35,60.1,20.1,7,28580,28,3.6,14.5,14.5
2018-12-10 10:56:05.8190,172.8,24.9,14.5,14.41,60.1,20.12,1,697.4,39.8,28,14.5,14.5
2018-12-10 10:56:06.0690,172.8,24.9,14.5,14.41,60.1,20.12,2,697.5,40.3,28,14.5,14.5
2018-12-10 10:56:06.3190,172.8,24.9,14.5,14.41,60.1,20.12,61,700.5,696,0,14.5,14.5
2018-12-10 10:56:06.5690,172.8,24.9,14.5,14.41,60.1,20.13,62,425,425,0,14.5,14.5
2018-12-10 10:56:06.8190,172.8,24.9,14.5,14.41,60.1,20.12,64,43.3,43.8,0,14.5,14.5
2018-12-10 10:56:07.0690,172.8,24.9,14.5,14.41,60.1,20.11,3,697.4,39.8,26,14.5,14.5
2018-12-10 10:56:07.3190,172.8,24.9,14.5,14.41,60.1,20.12,4,697.5,40.3,25.5,14.5,14.5
2018-12-10 10:56:07.5690,172.8,25,14.5,14.47,60.1,20.13,65,28580,28590,0,14.5,14.5
2018-12-10 10:56:07.8190,172.8,25,14.5,14.47,60.1,20.12,66,4910,4910,0,14.5,14.5
2018-12-10 10:56:08.0690,172.8,25,14.5,14.47,60.1,20.13,1,697.6,39.8,28,14.5,14.5
2018-12-10 10:56:08.3190,172.8,25,14.5,14.47,60.1,20.12,2,697.5,40.3,28,14.5,14.5
2018-12-10 10:56:08.5690,172.8,25,14.5,14.47,60.1,20.12,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:08.8190,172.8,25,14.5,14.47,60.1,20.2,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:09.0691,172.8,25,14.5,14.47,60.1,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:56:09.3191,172.8,25,14.5,14.47,60.1,20.12,67,28.2,28,0,14.5,14.5
2018-12-10 10:56:09.5691,172.8,25.1,14.5,14.53,60.1,20.13,52,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:09.8191,172.8,25.1,14.5,14.53,60.1,20.13,6,28580,28.2,3.5,14.5,14.5
2018-12-10 10:56:10.0691,172.8,25.1,14.5,14.53,60.1,20.12,7,28580,28,3.6,14.5,14.5
2018-12-10 10:56:10.3191,172.8,25.1,14.5,14.53,60.1,20.13,1,697.6,39.8,28,14.5,14.5
2018-12-10 10:56:10.5691,172.8,25.1,14.5,14.53,60.1,20.13,2,697.5,40.3,28,14.5,14.5
2018-12-10 10:56:10.8192,172.8,25.1,14.5,14.53,60.1,20.1,61,700.5,695.9,0,14.5,14.5
2018-12-10 10:56:11.0692,172.8,25.1,14.5,14.53,60.1,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:56:11.3191,172.8,25.1,14.5,14.53,60.1,20.12,64,43.4,43.9,0,14.5,14.5
2018-12-10 10:56:11.5691,172.8,25.1,14.5,14.53,60.1,20.13,3,697.6,39.8,26,14.5,14.5
2018-12-10 10:56:11.8191,172.8,25.1,14.5,14.53,60.1,20.12,4,697.5,40.3,25.5,14.5,14.5
2018-12-10 10:56:12.0691,172.8,25.1,14.5,14.53,60.1,20.12,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:12.3191,172.8,25.1,14.5,14.53,60.1,20.12,66,4910,4910,0,14.5,14.5
2018-12-10 10:56:12.5691,172.8,25.1,14.5,14.53,60.1,20.12,1,697.6,39.8,28,14.5,14.5
2018-12-10 10:56:12.8191,172.8,25.1,14.5,14.53,60,20.14,2,697.5,40.3,28,14.5,14.5
2018-12-10 10:56:13.0691,172.8,25.1,14.5,14.53,60,20.12,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:13.3191,172.8,25.1,14.5,14.53,60.1,20.13,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:13.5691,172.8,25.1,14.5,14.53,60.1,20.13,63,50,50,0,14.5,14.5
2018-12-10 10:56:13.8191,172.8,25.1,14.5,14.53,60.1,20.12,67,28.2,28,0,14.5,14.5
2018-12-10 10:56:14.0691,172.8,25.1,14.5,14.53,60.1,20.12,52,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:14.3191,172.8,25.1,14.5,14.53,60.1,20.13,6,28580,28.2,3.5,14.5,14.5
2018-12-10 10:56:14.5691,172.8,25.1,14.5,14.53,60.1,20.12,7,28580,28,3.6,14.5,14.5
2018-12-10 10:56:14.8191,172.8,25.1,14.5,14.53,60.1,20.12,1,697.5,39.8,28,14.5,14.5
2018-12-10 10:56:15.0691,172.8,25.1,14.5,14.53,60.1,20.12,2,697.6,40.3,28,14.5,14.5
2018-12-10 10:56:15.3191,172.8,25.1,14.5,14.53,60.1,20.1,61,700.6,696,0,14.5,14.5
2018-12-10 10:56:15.5691,172.8,25.1,14.5,14.53,60.1,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:56:15.8191,172.8,25.1,14.5,14.53,60.1,20.12,64,43.3,43.8,0,14.5,14.5
2018-12-10 10:56:16.0691,172.8,25.1,14.5,14.53,60.1,20.14,3,697.5,39.8,26,14.5,14.5
2018-12-10 10:56:16.3192,172.8,25.1,14.5,14.53,60.1,20.12,4,697.6,40.3,25.5,14.5,14.5
2018-12-10 10:56:16.5692,172.8,25.1,14.5,14.53,60.1,20.11,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:16.8192,172.8,25.1,14.5,14.53,60.1,20.12,66,4910,4920,0,14.5,14.5
2018-12-10 10:56:17.0692,172.8,25.1,14.5,14.53,60.1,20.12,1,697.5,39.8,28,14.5,14.5
2018-12-10 10:56:17.3192,172.8,25.1,14.5,14.53,60.1,20.12,2,697.6,40.3,28,14.5,14.5
2018-12-10 10:56:17.5692,172.8,25.1,14.5,14.53,60.1,20.12,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:17.8192,172.8,25.1,14.5,14.53,60.1,20.14,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:18.0691,172.8,25.1,14.5,14.53,60.1,20.13,63,50,50,0,14.5,14.5
2018-12-10 10:56:18.3192,172.8,25.1,14.5,14.53,60.1,20.12,67,28.2,28,0,14.5,14.5
2018-12-10 10:56:18.5692,172.8,25.2,14.5,14.58,60.1,20.16,52,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:18.8192,172.8,25.2,14.5,14.58,60.1,20.13,6,28580,28.2,3.5,14.5,14.5
2018-12-10 10:56:19.0693,172.8,25.2,14.5,14.58,60.1,20.1,7,28580,28,3.6,14.5,14.5
2018-12-10 10:56:19.3193,172.8,25.2,14.5,14.58,60.1,20.13,1,697.5,39.8,28,14.5,14.5
2018-12-10 10:56:19.5693,172.8,25.2,14.5,14.58,60.1,20.13,2,697.6,40.3,28,14.5,14.5
2018-12-10 10:56:19.8192,172.8,25.2,14.5,14.58,60,20.11,61,700.6,696,0,14.5,14.5
2018-12-10 10:56:20.0692,172.8,25.2,14.5,14.58,60.1,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:56:20.3192,172.8,25.2,14.5,14.58,60,20.12,64,43.3,43.8,0,14.5,14.5
2018-12-10 10:56:20.5692,172.8,25.2,14.5,14.58,60.1,20.12,3,697.5,39.8,26,14.5,14.5
2018-12-10 10:56:20.8192,172.8,25.2,14.5,14.58,60.1,20.12,4,697.6,40.3,25.5,14.5,14.5
2018-12-10 10:56:21.0691,172.8,25.2,14.5,14.58,60.1,20.13,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:21.3192,172.8,25.2,14.5,14.58,60.1,20.11,66,4920,4920,0,14.5,14.5
2018-12-10 10:56:21.5692,172.8,25.2,14.5,14.58,60.1,20.12,1,697.5,39.8,28,14.5,14.5
2018-12-10 10:56:21.8192,172.8,25.2,14.5,14.58,60.1,20.13,2,697.6,40.3,28,14.5,14.5
2018-12-10 10:56:22.0693,172.8,25.2,14.5,14.58,60.1,20.13,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:22.3193,172.8,25.2,14.5,14.58,60.1,20.12,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:22.5693,172.8,25.2,14.5,14.58,60.1,20.12,63,50,50,0,14.5,14.5
2018-12-10 10:56:22.8192,172.8,25.2,14.5,14.58,60.1,20.12,67,28.2,28,0,14.5,14.5
2018-12-10 10:56:23.0692,172.8,25.2,14.5,14.58,60.1,20.27,52,3.57,3.55,0,14.5,14.5
2018-12-10 10:56:23.3192,172.8,25.2,14.5,14.58,60.1,20.16,6,28580,28.2,3.5,14.5,14.5
2018-12-10 10:56:23.5692,172.8,25.2,14.5,14.58,60.1,20.12,7,28580,28,3.6,14.5,14.5
2018-12-10 10:56:23.8192,172.8,25.2,14.5,14.58,60.1,20.13,1,697.6,39.8,28,14.5,14.5
2018-12-10 10:56:24.0693,172.8,25.2,14.5,14.58,60.2,20.13,2,697.7,40.3,28,14.5,14.5
2018-12-10 10:56:24.3193,172.8,25.2,14.5,14.58,60.1,20.11,61,700.6,696,0,14.5,14.5
2018-12-10 10:56:24.5693,172.8,25.2,14.5,14.58,60.1,20.13,62,425,425,0,14.5,14.5
2018-12-10 10:56:24.8193,172.8,25.2,14.5,14.58,60.1,20.12,64,43.3,43.8,0,14.5,14.5
2018-12-10 10:56:25.0692,172.8,25.2,14.5,14.58,60.1,20.25,3,697.6,39.8,26,14.5,14.5
2018-12-10 10:56:25.3192,172.8,25.2,14.5,14.58,60.2,20.13,4,697.7,40.3,25.5,14.5,14.5
2018-12-10 10:56:25.5692,172.8,25.2,14.75,14.58,60.1,20.12,65,28580,28580,0,14.5,14.5
2018-12-10 10:56:25.8192,172.8,25.2,14.75,14.58,60.1,20.13,66,4920,4910,0,14.5,14.5
2018-12-10 10:56:26.0692,172.8,25.2,14.75,14.58,60.1,20.13,1,697.6,39.8,28,14.5,14.5
2018-12-10 10:56:26.3192,172.8,25.2,14.75,14.58,60.1,20.13,2,697.7,40.3,28,14.5,14.5
2018-12-10 10:56:26.5692,172.8,25.2,14.75,14.58,60.1,20.11,65,28570,28580,0,14.5,14.5
2018-12-10 10:56:26.8193,172.8,25.2,14.75,14.58,60.1,20.12,51,3.56,3.55,0,14.5,14.5
2018-12-10 10:56:27.0693,172.8,25.2,14.75,14.58,60.1,20.03,63,50,50,0,14.5,14.5
2018-12-10 10:56:27.3193,172.8,25.2,14.75,14.58,60.1,20.12,67,28.2,28,0,14.5,14.5
2018-12-10 10:56:27.5693,172.8,25.2,14.75,14.58,60.1,20.12,52,3.57,3.55,0,14.5,14.5
2018-12-10 10:56:27.8193,172.8,25.2,14.75,14.58,60.1,20.12,6,28570,28.2,3.5,14.5,14.5
2018-12-10 10:56:28.0693,172.8,25.2,14.75,14.58,60.1,20.13,7,28580,28,3.6,14.5,14.5
2018-12-10 10:56:28.3194,172.8,25.2,14.75,14.58,60.1,20.12,1,697.6,39.8,28,14.5,14.5
2018-12-10 10:56:28.5694,172.8,25.2,14.75,14.58,60.1,20.12,2,697.7,40.3,28,14.5,14.5
2018-12-10 10:56:28.8193,172.8,25.2,14.75,14.58,60.1,20.11,61,700.7,696.1,0,14.5,14.5
2018-12-10 10:56:29.0693,172.8,25.2,14.75,14.58,60.1,20.12,62,425,425,0,14.5,14.5
2018-12-10 10:56:29.3193,172.8,25.2,14.75,14.58,60.1,20.13,64,43.3,43.8,0,15,14.5
2018-12-10 10:56:29.5692,172.8,25.2,14.75,14.58,60.1,20.14,3,697.7,39.8,26,15,14.5
2018-12-10 10:56:29.8192,172.8,25.4,14.75,14.7,60.1,20.12,4,697.7,40.3,25.5,15,14.5
2018-12-10 10:56:30.0692,172.8,25.4,14.75,14.7,60.1,20.14,65,28570,28590,0,15,14.5
2018-12-10 10:56:30.3193,172.8,25.4,14.75,14.7,60.1,20.13,66,4900,4900,0,15,14.5
2018-12-10 10:56:30.5693,172.8,25.4,14.75,14.7,60.1,20.12,1,697.7,39.8,28,15,14.5
2018-12-10 10:56:30.8193,172.8,25.4,14.75,14.7,60.1,20.12,2,697.7,40.3,28,15,14.5
2018-12-10 10:56:31.0692,172.8,25.4,14.75,14.7,60.1,19.98,65,28560,28590,0,15,14.5
2018-12-10 10:56:31.3192,172.8,25.4,14.75,14.7,60.1,20.12,51,3.56,3.55,0,15,14.5
2018-12-10 10:56:31.5692,172.8,25.6,14.75,14.81,60.1,20.12,63,50,50,0,15,14.5
2018-12-10 10:56:31.8192,172.8,25.6,14.75,14.81,60.1,20.12,67,28.2,28,0,15,14.5
2018-12-10 10:56:32.0693,172.8,25.6,14.75,14.81,60.1,20.13,52,3.56,3.55,0,15,14.5
2018-12-10 10:56:32.3193,172.8,25.6,14.75,14.81,60.1,20.12,6,28560,28.2,3.5,15,14.5
2018-12-10 10:56:32.5693,172.8,25.6,14.75,14.81,60.1,20.12,7,28590,28,3.6,15,14.5
2018-12-10 10:56:32.8193,172.8,25.6,14.75,14.81,60.1,20.13,1,697.7,39.8,28,15,14.5
2018-12-10 10:56:33.0694,172.8,25.6,14.75,14.81,60.1,20.1,2,697.7,40.3,28,15,14.5
2018-12-10 10:56:33.3194,172.8,25.6,14.75,14.81,60.1,20.12,61,700.7,696.1,0,15,14.5
2018-12-10 10:56:33.5694,172.8,25.6,14.75,14.81,60.1,20.12,62,425,425,0,15,14.5
2018-12-10 10:56:33.8194,172.8,25.6,14.75,14.81,60.1,20.13,64,43.3,43.9,0,15,14.5
2018-12-10 10:56:34.0693,172.8,25.6,14.75,14.81,60.1,20.1,3,697.7,39.8,26,15,14.5
2018-12-10 10:56:34.3193,172.8,25.6,14.75,14.81,60,20.13,4,697.7,40.3,25.5,15,14.5
2018-12-10 10:56:34.5693,172.8,25.6,14.75,14.81,60.1,20.12,65,28560,28590,0,15,14.5
2018-12-10 10:56:34.8193,172.8,25.6,14.75,14.81,60.1,20.12,66,4900,4900,0,15,14.5
2018-12-10 10:56:35.0693,172.8,25.6,14.75,14.81,60.1,20.12,1,697.7,39.8,28,15,14.5
2018-12-10 10:56:35.3193,172.8,25.6,14.75,14.81,60.1,20.13,2,697.7,40.3,28,15,14.5
2018-12-10 10:56:35.5693,172.8,25.6,14.75,14.81,60,20.12,65,28560,28600,0,15,14.5
2018-12-10 10:56:35.8193,172.8,25.6,14.75,14.81,60.1,20.12,51,3.56,3.55,0,15,14.5
2018-12-10 10:56:36.0694,172.8,25.6,14.75,14.81,60.1,20.13,63,50,50,0,15,14.5
2018-12-10 10:56:36.3194,172.8,25.6,14.75,14.81,60.1,20.12,67,28.2,28,0,15,14.5
2018-12-10 10:56:36.5694,172.8,25.6,14.75,14.81,60,20.12,52,3.57,3.55,0,15,14.5
2018-12-10 10:56:36.8194,172.8,25.6,14.75,14.81,60.1,20.13,6,28560,28.2,3.5,15,14.5
2018-12-10 10:56:37.0694,172.8,25.6,14.75,14.81,60.1,20.12,7,28600,28,3.6,15,14.5
2018-12-10 10:56:37.3194,172.8,25.6,14.75,14.81,60.1,20.12,1,697.7,39.8,28,15,14.5
2018-12-10 10:56:37.5694,172.8,25.6,15,14.81,60.1,20.11,2,697.9,40.3,28,15,14.5
2018-12-10 10:56:37.8194,172.8,25.6,15,14.81,60.1,20.13,61,700.7,696.1,0,15,14.5
2018-12-10 10:56:38.0694,172.8,25.6,15,14.81,60.1,20.12,62,425,425,0,15,14.5
2018-12-10 10:56:38.3194,172.8,25.6,15,14.81,60.1,20.12,64,43.4,43.9,0,15,14.5
2018-12-10 10:56:38.5694,172.8,25.6,15,14.81,60.1,20.12,3,697.7,39.8,26,15,14.5
2018-12-10 10:56:38.8194,172.8,25.6,15,14.81,60.1,20.13,4,697.9,40.3,25.5,15,14.5
2018-12-10 10:56:39.0694,172.8,25.6,15,14.81,60.1,20.13,65,28560,28590,0,15,14.5
