Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:56:39.3194,172.8,25.6,15,14.81,60.1,20.12,66,4910,4910,0,15,14.5
2018-12-10 10:56:39.5694,172.8,25.6,15,14.81,60.1,20.13,1,697.7,39.8,28,15,14.5
2018-12-10 10:56:39.8194,172.8,25.6,15,14.81,60.1,20.12,2,697.9,40.3,28,15,14.5
2018-12-10 10:56:40.0694,172.8,25.6,15,14.81,60.1,20.11,65,28560,28590,0,15,14.5
2018-12-10 10:56:40.3194,172.8,25.6,15,14.81,60,20.12,51,3.56,3.55,0,15,14.5
2018-12-10 10:56:40.5694,172.8,25.6,15,14.81,60.1,20.12,63,50,50,0,15,14.5
2018-12-10 10:56:40.8194,172.8,25.6,15,14.81,60.1,20.14,67,28.2,28,0,15,14.5
2018-12-10 10:56:41.0694,172.8,25.6,15,14.81,60,20.12,52,3.57,3.55,0,15,14.5
2018-12-10 10:56:41.3194,172.8,25.6,15,14.81,60.1,20.14,6,28560,28.2,3.5,15,14.5
2018-12-10 10:56:41.5694,172.8,25.6,15,14.81,60.1,20.12,7,28580,28,3.6,15,14.5
2018-12-10 10:56:41.8194,172.8,25.6,15,14.81,60.1,20.13,1,697.7,39.8,28,15,14.5
2018-12-10 10:56:42.0694,172.8,25.6,15,14.81,60.1,20.12,2,697.9,40.3,28,15,14.5
2018-12-10 10:56:42.3194,172.8,25.6,15,14.81,60.1,20.13,61,700.7,696.1,0,15,14.5
2018-12-10 10:56:42.5694,172.8,25.6,15,14.81,60.1,20.15,62,425,425,0,15,14.5
2018-12-10 10:56:42.8194,172.8,25.6,15,14.81,60.1,20.12,64,43.3,43.8,0,15,14.5
2018-12-10 10:56:43.0694,172.8,25.6,15,14.81,60.1,20.13,3,697.7,39.8,26,15,14.5
2018-12-10 10:56:43.3194,172.8,25.6,15,14.81,60.1,20.14,4,697.9,40.3,25.5,15,14.5
2018-12-10 10:56:43.5694,172.8,25.6,15,14.81,60,20.12,65,28560,28590,0,15,14.5
2018-12-10 10:56:43.8195,172.8,25.6,15,14.81,60.1,20.13,66,4910,4910,0,15,15
2018-12-10 10:56:44.0695,172.8,25.6,15,14.81,60.1,20.12,1,697.8,39.8,28,15,15
2018-12-10 10:56:44.3195,172.8,25.6,15,14.81,60.1,20.12,2,697.8,40.3,28,15,15
2018-12-10 10:56:44.5695,172.8,25.6,15,14.81,60.1,20.13,65,28560,28590,0,15,15
2018-12-10 10:56:44.8196,172.8,25.6,15,14.81,60.1,20.12,51,3.56,3.55,0,15,15
2018-12-10 10:56:45.0696,172.8,25.6,15,14.81,60.1,20.12,63,50,50,0,15,15
2018-12-10 10:56:45.3196,172.8,25.6,15,14.81,60.1,20.13,67,28.2,28,0,15,15
2018-12-10 10:56:45.5695,172.8,25.6,15,14.81,60.1,20.1,52,3.56,3.55,0,15,15
2018-12-10 10:56:45.8195,172.8,25.6,15,14.81,60.1,20.12,6,28560,28.2,3.5,15,15
2018-12-10 10:56:46.0695,172.8,25.6,15,14.81,60,20.13,7,28580,28,3.6,15,15
2018-12-10 10:56:46.3195,172.8,25.6,15,14.81,60.1,20.12,1,697.8,39.8,28,15,15
2018-12-10 10:56:46.5695,172.8,25.6,15,14.81,60.2,20.13,2,697.8,40.3,28,15,15
2018-12-10 10:56:46.8195,172.8,25.6,15,14.81,60.1,20.12,61,700.8,696.2,0,15,15
2018-12-10 10:56:47.0695,172.8,25.6,15,14.81,60.1,20.13,62,425,425,0,15,15
2018-12-10 10:56:47.3195,172.8,25.6,15,14.81,60.1,20,64,43.4,43.9,0,15,15
2018-12-10 10:56:47.5695,172.8,25.6,15,14.81,60.1,20.12,3,697.8,39.8,26,15,15
2018-12-10 10:56:47.8196,172.8,25.6,15,14.81,60.1,20.12,4,697.8,40.3,25.5,15,15
2018-12-10 10:56:48.0696,172.8,25.6,15,14.81,60.1,20.13,65,28570,28580,0,15,15
2018-12-10 10:56:48.3196,172.8,25.6,15,14.81,60.1,20.13,66,4900,4900,0,15,15
2018-12-10 10:56:48.5696,172.8,25.6,15,14.81,60.1,20.12,1,697.8,39.8,28,15,15
2018-12-10 10:56:48.8196,172.8,25.6,15,14.81,60.1,20.13,2,697.8,40.3,28,15,15
2018-12-10 10:56:49.0696,172.8,25.6,15,14.81,60.1,20.12,65,28560,28570,0,15,15
2018-12-10 10:56:49.3196,172.8,25.6,15,14.81,60.1,20.13,51,3.56,3.55,0,15,15
2018-12-10 10:56:49.5696,172.8,25.6,15,14.81,60.1,20.14,63,50,50,0,15,15
2018-12-10 10:56:49.8195,172.8,25.6,15,14.81,60.1,20.12,67,28.2,28,0,15,15
2018-12-10 10:56:50.0695,172.8,25.6,15,14.81,60.1,20.12,52,3.56,3.55,0,15,15
2018-12-10 10:56:50.3195,172.8,25.6,15,14.81,60.1,20.14,6,28570,28.2,3.5,15,15
2018-12-10 10:56:50.5696,172.8,25.6,15,14.81,60.1,20.12,7,28580,28,3.6,15,15
2018-12-10 10:56:50.8196,172.8,25.6,15,14.81,60.1,20.11,1,697.8,39.8,28,15,15
2018-12-10 10:56:51.0696,172.8,25.6,15,14.81,60.1,20.13,2,697.9,40.3,28,15,15
2018-12-10 10:56:51.3196,172.8,25.6,15,14.81,60,20.13,61,700.9,696.3,0,15,15
2018-12-10 10:56:51.5696,172.8,25.6,15,14.81,60.1,20.12,62,425,425,0,15,15
2018-12-10 10:56:51.8197,172.8,25.6,15,14.81,60.1,20.13,64,43.3,43.8,0,15,15
2018-12-10 10:56:52.0697,172.8,25.6,15,14.81,60.1,20.12,3,697.8,39.8,26,15,15
2018-12-10 10:56:52.3196,172.8,25.6,15,14.81,60,20.13,4,697.9,40.3,25.5,15,15
2018-12-10 10:56:52.5696,172.8,25.6,15,14.81,60.1,20.12,65,28560,28570,0,15,15
2018-12-10 10:56:52.8196,172.8,25.6,15,14.81,60.1,20.12,66,4900,4900,0,15,15
2018-12-10 10:56:53.0696,172.8,25.6,15,14.81,60.1,20.12,1,697.8,39.8,28,15,15
2018-12-10 10:56:53.3196,172.8,25.6,15,14.81,60.1,20.12,2,697.9,40.3,28,15,15
2018-12-10 10:56:53.5696,172.8,25.6,15,14.81,60,20.09,65,28570,28580,0,15,15
2018-12-10 10:56:53.8196,172.8,25.8,15,14.93,60.1,20.09,51,3.57,3.55,0,15,15
2018-12-10 10:56:54.0696,172.8,25.8,15,14.93,60.1,20.12,63,50,50,0,15,15
2018-12-10 10:56:54.3196,172.8,25.8,15,14.93,60.1,20.12,67,28.2,28,0,15,15
2018-12-10 10:56:54.5696,172.8,26,15,15.05,60,20.13,52,3.57,3.55,0,15,15
2018-12-10 10:56:54.8196,172.8,26,15,15.05,60.1,20.12,6,28570,28.2,3.5,15,15
2018-12-10 10:56:55.0696,172.8,26,15,15.05,60.1,20.13,7,28570,28,3.6,15,15
2018-12-10 10:56:55.3196,172.8,26,15,15.05,60.1,19.94,1,697.8,39.8,28,15,15
2018-12-10 10:56:55.5696,172.8,26,15,15.05,60.1,20.11,2,697.9,40.3,28,15,15
2018-12-10 10:56:55.8196,172.8,26,15,15.05,60.1,20.11,61,700.9,696.3,0,15,15
2018-12-10 10:56:56.0696,172.8,26,15,15.05,60.1,20.11,62,425,425,0,15,15
2018-12-10 10:56:56.3196,172.8,26,15,15.05,60.1,20.11,64,43.4,43.9,0,15,15
2018-12-10 10:56:56.5696,172.8,26,15,15.05,60.1,20.12,3,697.8,39.8,26,15,15
2018-12-10 10:56:56.8196,172.8,26,15,15.05,60.1,20.11,4,697.9,40.3,25.5,15,15
2018-12-10 10:56:57.0696,172.8,26,15,15.05,60.1,20.12,65,28580,28580,0,15,15
2018-12-10 10:56:57.3196,172.8,26,15,15.05,60.1,20.12,66,4900,4900,0,15,15
2018-12-10 10:56:57.5696,172.8,26,15,15.05,60.1,20.12,1,697.8,39.8,28,15,15
2018-12-10 10:56:57.8196,172.8,26,15,15.05,60.1,20.14,2,697.9,40.3,28,15,15
2018-12-10 10:56:58.0696,172.8,26,15,15.05,60.1,20.12,65,28570,28580,0,15,15
2018-12-10 10:56:58.3196,172.8,26,15,15.05,60.1,20.13,51,3.56,3.55,0,15,15
2018-12-10 10:56:58.5696,172.8,26,15,15.05,60.1,20.12,63,50,50,0,15,15
2018-12-10 10:56:58.8196,172.8,26,15,15.05,60.1,20.12,67,28.2,28,0,15,15
2018-12-10 10:56:59.0697,172.8,26,15,15.05,60.1,20.13,52,3.57,3.55,0,15,15
2018-12-10 10:56:59.3197,172.8,26,15,15.05,60.1,20.12,6,28580,28.2,3.5,15,15
2018-12-10 10:56:59.5697,172.8,26,15,15.05,60.1,20.13,7,28580,28,3.6,15,15
2018-12-10 10:56:59.8197,172.8,26,15,15.05,60.1,20.09,1,698,39.8,28,15,15
2018-12-10 10:57:00.0697,172.8,26,15,15.05,60.1,20.13,2,698,40.3,28,15,15
2018-12-10 10:57:00.3197,172.8,26,15,15.05,60.1,20.12,61,700.9,696.3,0,15,15
2018-12-10 10:57:00.5697,172.8,26,15,15.05,60.1,20.12,62,425,425,0,15,15
2018-12-10 10:57:00.8197,172.8,26,15,15.05,60.1,20.12,64,43.3,43.8,0,15,15
2018-12-10 10:57:01.0696,172.8,26,15,15.05,60.2,20.12,3,698,39.8,26,15,15
2018-12-10 10:57:01.3196,172.8,26,15,15.05,60.1,20.12,4,698,40.3,25.5,15,15
2018-12-10 10:57:01.5696,172.8,26,15,15.05,60.1,20.12,65,28580,28580,0,15,15
2018-12-10 10:57:01.8196,172.8,26,15,15.05,60.1,20.24,66,4900,4900,0,15,15
2018-12-10 10:57:02.0696,172.8,26,15,15.05,60.1,20.12,1,698,39.8,28,15,15
2018-12-10 10:57:02.3196,172.8,26,15,15.05,60.1,20.13,2,698,40.3,28,15,15
2018-12-10 10:57:02.5696,172.8,26,15,15.05,60.1,20.12,65,28580,28590,0,15,15
2018-12-10 10:57:02.8196,172.8,26,15,15.05,60.1,20.12,51,3.56,3.55,0,15,15
2018-12-10 10:57:03.0696,172.8,26,15,15.05,60.1,20.13,63,50,50,0,15,15
2018-12-10 10:57:03.3196,172.8,26,15,15.05,60.2,20.13,67,28.2,28,0,15,15
2018-12-10 10:57:03.5697,172.8,26,15,15.05,60.1,20.12,52,3.57,3.55,0,15,15
2018-12-10 10:57:03.8197,172.8,26,15,15.05,60.1,20.12,6,28570,28.2,3.5,15,15
2018-12-10 10:57:04.0697,172.8,26,15,15.05,60.1,20.12,7,28570,28,3.6,15,15
2018-12-10 10:57:04.3198,172.8,26,15,15.05,60.1,20.14,1,698,39.8,28,15,15
2018-12-10 10:57:04.5698,172.8,26,15,15.05,60.1,20.13,2,698,40.3,28,15,15
2018-12-10 10:57:04.8197,172.8,26,15,15.05,60.1,20.13,61,701,696.4,0,15,15
2018-12-10 10:57:05.0697,172.8,26,15,15.05,60.1,20.14,62,425,425,0,15,15
2018-12-10 10:57:05.3197,172.8,26,15,15.05,60.1,20.12,64,43.3,43.8,0,15,15
2018-12-10 10:57:05.5697,172.8,26,15,15.05,60.1,20.13,3,698,39.8,26,15,15
2018-12-10 10:57:05.8197,172.8,26,15,15.05,60.1,20.13,4,698.1,40.1,25.5,15,15
2018-12-10 10:57:06.0697,172.8,26,15,15.05,60.1,20.13,65,28570,28570,0,15,15
2018-12-10 10:57:06.3197,172.8,26,15,15.05,60,20.13,66,4900,4900,0,15,15
2018-12-10 10:57:06.5697,172.8,26,15,15.05,60,20.13,1,698,39.8,28,15,15
2018-12-10 10:57:06.8197,172.8,26,15,15.05,60.1,20.09,2,698.1,40.1,28,15,15
2018-12-10 10:57:07.0697,172.8,26,15,15.05,60.1,20.13,65,28580,28580,0,15,15
2018-12-10 10:57:07.3197,172.8,26,15,15.05,60.1,20.12,51,3.57,3.55,0,15,15
2018-12-10 10:57:07.5697,172.8,26,15,15.05,60.1,20.12,63,50,50,0,15,15
2018-12-10 10:57:07.8197,172.8,26,15,15.05,60.1,20.12,67,28.2,28,0,15,15
2018-12-10 10:57:08.0697,172.8,26,15,15.05,60.1,20.12,52,3.57,3.55,0,15,15
2018-12-10 10:57:08.3197,172.8,26,15,15.05,60.1,20.14,6,28580,28.2,3.5,15,15
2018-12-10 10:57:08.5697,172.8,26,15,15.05,60.1,20.13,7,28580,28,3.6,15,15
2018-12-10 10:57:08.8197,172.8,26,15,15.05,60.1,20.12,1,698,39.8,28,15,15
2018-12-10 10:57:09.0697,172.8,26,15,15.05,60.1,20.12,2,698.1,40.1,28,15,15
2018-12-10 10:57:09.3198,172.8,26,15,15.05,60.1,20.12,61,700.9,696.4,0,15,15
2018-12-10 10:57:09.5698,172.8,26,15,15.05,60,20.13,62,425,425,0,15,15
2018-12-10 10:57:09.8198,172.8,26,15,15.05,60.1,20.12,64,43.4,43.9,0,15,15
2018-12-10 10:57:10.0698,172.8,26,15,15.05,60.1,20.13,3,698,39.8,26,15,15
2018-12-10 10:57:10.3198,172.8,26,15,15.05,60.1,20.11,4,698.1,40.1,25.5,15,15
2018-12-10 10:57:10.5698,172.8,26,15,15.05,60.1,20.13,65,28580,28580,0,15,15
2018-12-10 10:57:10.8198,172.8,26,15,15.05,60,20.12,66,4890,4890,0,15,15
2018-12-10 10:57:11.0698,172.8,26,15,15.05,60,20.12,1,698,39.8,28,15,15
2018-12-10 10:57:11.3198,172.8,26,15,15.05,60.1,20.13,2,698.1,40.1,28,15,15
2018-12-10 10:57:11.5697,172.8,26,15,15.05,60.1,20.13,65,28590,28590,0,15,15
2018-12-10 10:57:11.8198,172.8,26,15,15.05,60.1,20.12,51,3.57,3.55,0,15,15
2018-12-10 10:57:12.0698,172.8,26,15,15.05,60,20.11,63,50,50,0,15,15
2018-12-10 10:57:12.3198,172.8,26,15,15.05,60.1,20,67,28.2,28.1,0,15,15
2018-12-10 10:57:12.5698,172.8,26,15,15.05,60.1,20.12,52,3.57,3.55,0,15,15
2018-12-10 10:57:12.8198,172.8,26,15,15.05,60.1,20.12,6,28580,28.2,3.5,15,15
2018-12-10 10:57:13.0698,172.8,26,15,15.05,60.1,20.09,7,28580,28.1,3.6,15,15
2018-12-10 10:57:13.3198,172.8,26,15,15.05,60.1,20.12,1,698,39.8,28,15,15
2018-12-10 10:57:13.5698,172.8,26,15,15.05,60.1,20.12,2,698.2,40.3,28,15,15
2018-12-10 10:57:13.8198,172.8,26,15,15.05,60.1,20.12,61,701,696.4,0,15,15
2018-12-10 10:57:14.0698,172.8,26,15,15.05,60.1,20.12,62,425,425,0,15,15
2018-12-10 10:57:14.3199,172.8,26,15,15.05,60.1,20.12,64,43.5,44,0,15,15
2018-12-10 10:57:14.5699,172.8,26,15.25,15.05,60.1,20.12,3,698,39.8,26,15,15
2018-12-10 10:57:14.8199,172.8,26,15.25,15.05,60.1,20.12,4,698.2,40.3,25.5,15,15
2018-12-10 10:57:15.0699,172.8,26,15.25,15.05,60.1,20.12,65,28580,28580,0,15,15
2018-12-10 10:57:15.3199,172.8,26,15.25,15.05,60.1,20.12,66,4880,4880,0,15,15
2018-12-10 10:57:15.5698,172.8,26,15.25,15.05,60.1,20.12,1,698,39.8,28,15,15
2018-12-10 10:57:15.8198,172.8,26,15.25,15.05,60.1,20.12,2,698.2,40.3,28,15,15
2018-12-10 10:57:16.0698,172.8,26,15.25,15.05,60.1,20.12,65,28570,28580,0,15,15
2018-12-10 10:57:16.3198,172.8,26,15.25,15.05,60.1,20.13,51,3.57,3.55,0,15,15
2018-12-10 10:57:16.5698,172.8,26,15.25,15.05,60.1,20.13,63,50,50,0,15,15
2018-12-10 10:57:16.8198,172.8,26,15.25,15.05,60.1,20.12,67,28.2,28.1,0,15,15
2018-12-10 10:57:17.0698,172.8,26,15.25,15.05,60.1,20.13,52,3.57,3.55,0,15,15
2018-12-10 10:57:17.3198,172.8,26,15.25,15.05,60.1,20.12,6,28580,28.2,3.5,15,15
2018-12-10 10:57:17.5698,172.8,26,15.25,15.05,60.1,20.12,7,28590,28.1,3.6,15,15
2018-12-10 10:57:17.8198,172.8,26.1,15.25,15.1,60.1,20.13,1,698,39.8,28,15,15
2018-12-10 10:57:18.0698,172.8,26.1,15.25,15.1,60.1,20.11,2,698.2,40.3,28,15,15
2018-12-10 10:57:18.3198,172.8,26.1,15.25,15.1,60.1,20.12,61,701.1,696.5,0,15,15
2018-12-10 10:57:18.5698,172.8,26.1,15.25,15.1,60.1,20.11,62,425,425,0,15,15
2018-12-10 10:57:18.8198,172.8,26.2,15.25,15.16,60.1,20.13,64,43.4,43.9,0,15,15
2018-12-10 10:57:19.0698,172.8,26.2,15.25,15.16,60.1,20.13,3,698,39.8,26,15,15
2018-12-10 10:57:19.3198,172.8,26.2,15.25,15.16,60.1,20.12,4,698.2,40.3,25.5,15,15
2018-12-10 10:57:19.5698,172.8,26.2,15.25,15.16,60.1,20.12,65,28570,28590,0,15,15
2018-12-10 10:57:19.8198,172.8,26.2,15.25,15.16,60.1,20.13,66,4880,4880,0,15,15
2018-12-10 10:57:20.0698,172.8,26.2,15.25,15.16,60.1,20.12,1,698.2,39.8,28,15.5,15
2018-12-10 10:57:20.3198,172.8,26.2,15.25,15.16,60.1,20.12,2,698.2,40.3,28,15.5,15
2018-12-10 10:57:20.5698,172.8,26.2,15.25,15.16,60.1,20.14,65,28560,28580,0,15.5,15
2018-12-10 10:57:20.8198,172.8,26.2,15.25,15.16,60.1,20.17,51,3.57,3.55,0,15.5,15
2018-12-10 10:57:21.0698,172.8,26.2,15.25,15.16,60.1,20.11,63,50,50,0,15.5,15
2018-12-10 10:57:21.3198,172.8,26.2,15.25,15.16,60.1,20.13,67,28.2,28.1,0,15.5,15
2018-12-10 10:57:21.5698,172.8,26.2,15.25,15.16,60.1,20.13,52,3.57,3.55,0,15.5,15
2018-12-10 10:57:21.8198,172.8,26.2,15.25,15.16,60.1,20.12,6,28550,28.2,3.5,15.5,15
2018-12-10 10:57:22.0699,172.8,26.2,15.25,15.16,60.1,20.13,7,28580,28.1,3.6,15.5,15
2018-12-10 10:57:22.3199,172.8,26.2,15.25,15.16,60.1,20.14,1,698.2,39.8,28,15.5,15
2018-12-10 10:57:22.5699,172.8,26.3,15.25,15.22,60.1,20.08,2,698.2,40.3,28,15.5,15
2018-12-10 10:57:22.8199,172.8,26.3,15.25,15.22,60.1,20.12,61,701.1,696.5,0,15.5,15
2018-12-10 10:57:23.0699,172.8,26.3,15.25,15.22,60.1,20.1,62,425,425,0,15.5,15
2018-12-10 10:57:23.3199,172.8,26.3,15.25,15.22,60.1,20.12,64,43.4,44,0,15.5,15
2018-12-10 10:57:23.5699,172.8,26.3,15.25,15.22,60.1,20.12,3,698.2,39.8,26,15.5,15
2018-12-10 10:57:23.8199,172.8,26.3,15.25,15.22,60.1,20.12,4,698.2,40.3,25.5,15.5,15
2018-12-10 10:57:24.0699,172.8,26.3,15.25,15.22,60.1,20.13,65,28560,28590,0,15.5,15
2018-12-10 10:57:24.3199,172.8,26.3,15.25,15.22,60.1,20.11,66,4880,4880,0,15.5,15
2018-12-10 10:57:24.5699,172.8,26.3,15.25,15.22,60.1,20.12,1,698.2,39.8,28,15.5,15
2018-12-10 10:57:24.8199,172.8,26.3,15.25,15.22,60.1,20.11,2,698.2,40.3,28,15.5,15
2018-12-10 10:57:25.0699,172.8,26.3,15.25,15.22,60.1,20.1,65,28560,28600,0,15.5,15
2018-12-10 10:57:25.3199,172.8,26.3,15.25,15.22,60.1,20.12,51,3.57,3.55,0,15.5,15
2018-12-10 10:57:25.5699,172.8,26.3,15.25,15.22,60.1,20.12,63,50,50,0,15.5,15
2018-12-10 10:57:25.8199,172.8,26.3,15.25,15.22,60.1,20.12,67,28.2,28.1,0,15.5,15
2018-12-10 10:57:26.0699,172.8,26.3,15.25,15.22,60.1,20.12,52,3.57,3.55,0,15.5,15
2018-12-10 10:57:26.3199,172.8,26.3,15.25,15.22,60.1,20.12,6,28550,28.2,3.5,15.5,15
2018-12-10 10:57:26.5699,172.8,26.3,15.25,15.22,60.1,20.13,7,28590,28.1,3.6,15.5,15
2018-12-10 10:57:26.8199,172.8,26.3,15.25,15.22,60.1,20.12,1,698.2,39.8,28,15.5,15
2018-12-10 10:57:27.0699,172.8,26.3,15.25,15.22,60.1,20.13,2,698.2,40.3,28,15.5,15
2018-12-10 10:57:27.3199,172.8,26.3,15.25,15.22,60.1,20.13,61,701.1,696.6,0,15.5,15
2018-12-10 10:57:27.5699,172.8,26.3,15.25,15.22,60.1,20.12,62,425,425,0,15.5,15
2018-12-10 10:57:27.8199,172.8,26.3,15.25,15.22,60.1,20.12,64,43.3,43.9,0,15.5,15
2018-12-10 10:57:28.0699,172.8,26.3,15.25,15.22,60.1,20.11,3,698,39.8,26,15.5,15
2018-12-10 10:57:28.3199,172.8,26.3,15.25,15.22,60.1,20.11,4,698.3,40.3,25.5,15.5,15
2018-12-10 10:57:28.5699,172.8,26.3,15.25,15.22,60.1,20.12,65,28540,28580,0,15.5,15
2018-12-10 10:57:28.8199,172.8,26.3,15.25,15.22,60.1,20.08,66,4880,4880,0,15.5,15
2018-12-10 10:57:29.0699,172.8,26.3,15.25,15.22,60.1,20.19,1,698,39.8,28,15.5,15
2018-12-10 10:57:29.3199,172.8,26.3,15.25,15.22,60.2,20.13,2,698.3,40.3,28,15.5,15
2018-12-10 10:57:29.5699,172.8,26.3,15.25,15.22,60.2,20.13,65,28540,28580,0,15.5,15
2018-12-10 10:57:29.8199,172.8,26.3,15.25,15.22,60.1,20.13,51,3.57,3.55,0,15.5,15
2018-12-10 10:57:30.0699,172.8,26.3,15.25,15.22,60.1,20.12,63,50,50,0,15.5,15
2018-12-10 10:57:30.3199,172.8,26.3,15.25,15.22,60.1,20.12,67,28.2,28.1,0,15.5,15
2018-12-10 10:57:30.5699,172.8,26.3,15.25,15.22,60.1,20.13,52,3.57,3.55,0,15.5,15
2018-12-10 10:57:30.8200,172.8,26.3,15.25,15.22,60.1,20.11,6,28530,28.2,3.6,15.5,15
2018-12-10 10:57:31.0700,172.8,26.3,15.25,15.22,60.1,20.12,7,28580,28.1,3.6,15.5,15
2018-12-10 10:57:31.3200,172.8,26.3,15.25,15.22,60.1,20.13,1,698,39.8,28,15.5,15
2018-12-10 10:57:31.5700,172.8,26.3,15.5,15.22,60.1,20.12,2,698.3,40.3,28,15.5,15
2018-12-10 10:57:31.8200,172.8,26.3,15.5,15.22,60.1,20.12,61,701,696.5,0,15.5,15
2018-12-10 10:57:32.0700,172.8,26.3,15.5,15.22,60.1,20.12,62,425,425,0,15.5,15
2018-12-10 10:57:32.3200,172.8,26.3,15.5,15.22,60.1,20.12,64,43.3,43.9,0,15.5,15
2018-12-10 10:57:32.5700,172.8,26.3,15.5,15.22,60.1,20.12,3,698,39.8,26,15.5,15
2018-12-10 10:57:32.8200,172.8,26.3,15.5,15.22,60.1,20.13,4,698.3,40.3,25.5,15.5,15
2018-12-10 10:57:33.0700,172.8,26.3,15.5,15.22,60.1,20.12,65,28530,28580,0,15.5,15
2018-12-10 10:57:33.3200,172.8,26.3,15.5,15.22,60.1,20.12,66,4880,4880,0,15.5,15
2018-12-10 10:57:33.5700,172.8,26.3,15.5,15.22,60.1,20.13,1,698,39.8,28,15.5,15
2018-12-10 10:57:33.8200,172.8,26.4,15.5,15.28,60.1,20.13,2,698.3,40.3,28,15.5,15
2018-12-10 10:57:34.0700,172.8,26.4,15.5,15.28,60.1,20.12,65,28530,28570,0,15.5,15
2018-12-10 10:57:34.3200,172.8,26.4,15.5,15.28,60.1,20.13,51,3.57,3.55,0,15.5,15
2018-12-10 10:57:34.5700,172.8,26.4,15.5,15.28,60.1,20.27,63,50,50,0,15.5,15
2018-12-10 10:57:34.8200,172.8,26.4,15.5,15.28,60,20.12,67,28.2,28.1,0,15.5,15.5
2018-12-10 10:57:35.0700,172.8,26.4,15.5,15.28,60.1,20.12,52,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:35.3201,172.8,26.4,15.5,15.28,60.1,20.12,6,28540,28.2,3.6,15.5,15.5
2018-12-10 10:57:35.5701,172.8,26.4,15.5,15.28,60.1,20.14,7,28570,28.1,3.6,15.5,15.5
2018-12-10 10:57:35.8201,172.8,26.4,15.5,15.28,60,20.13,1,698.3,39.8,28,15.5,15.5
2018-12-10 10:57:36.0701,172.8,26.4,15.5,15.28,60.1,20.13,2,698.5,40.3,28,15.5,15.5
2018-12-10 10:57:36.3201,172.8,26.4,15.5,15.28,60.1,20.12,61,701.3,696.7,0,15.5,15.5
2018-12-10 10:57:36.5701,172.8,26.4,15.5,15.28,60.1,20.04,62,425,425,0,15.5,15.5
2018-12-10 10:57:36.8200,172.8,26.4,15.5,15.28,60.1,20.14,64,43.4,43.9,0,15.5,15.5
2018-12-10 10:57:37.0700,172.8,26.4,15.5,15.28,60.1,20.12,3,698.3,39.8,26,15.5,15.5
2018-12-10 10:57:37.3200,172.8,26.4,15.5,15.28,60.1,20.14,4,698.5,40.3,25.5,15.5,15.5
2018-12-10 10:57:37.5700,172.8,26.4,15.5,15.28,60.1,20.12,65,28550,28580,0,15.5,15.5
2018-12-10 10:57:37.8200,172.8,26.4,15.5,15.28,60.1,20.12,66,4890,4890,0,15.5,15.5
2018-12-10 10:57:38.0700,172.8,26.4,15.5,15.28,60,20.12,1,698.3,39.8,28,15.5,15.5
2018-12-10 10:57:38.3200,172.8,26.4,15.5,15.28,60.1,20.12,2,698.5,40.3,28,15.5,15.5
2018-12-10 10:57:38.5701,172.8,26.4,15.5,15.28,60.1,20.12,65,28540,28560,0,15.5,15.5
2018-12-10 10:57:38.8201,172.8,26.4,15.5,15.28,60.1,20.11,51,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:39.0701,172.8,26.4,15.5,15.28,60,20.11,63,50,50,0,15.5,15.5
2018-12-10 10:57:39.3201,172.8,26.4,15.5,15.28,60,20.12,67,28.2,28.1,0,15.5,15.5
2018-12-10 10:57:39.5701,172.8,26.4,15.5,15.28,60.1,20.12,52,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:39.8201,172.8,26.4,15.5,15.28,60.1,20.14,6,28540,28.2,3.6,15.5,15.5
2018-12-10 10:57:40.0700,172.8,26.4,15.5,15.28,60.2,20.12,7,28570,28.1,3.6,15.5,15.5
2018-12-10 10:57:40.3200,172.8,26.4,15.5,15.28,60.1,20.12,1,698.3,39.8,28,15.5,15.5
2018-12-10 10:57:40.5700,172.8,26.5,15.5,15.34,60.1,20.14,2,698.5,40.3,28,15.5,15.5
2018-12-10 10:57:40.8200,172.8,26.5,15.5,15.34,60.1,20.12,61,701.2,696.6,0,15.5,15.5
2018-12-10 10:57:41.0700,172.8,26.5,15.5,15.34,60.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:57:41.3200,172.8,26.5,15.5,15.34,60.1,20.11,64,43.3,43.8,0,15.5,15.5
2018-12-10 10:57:41.5700,172.8,26.5,15.5,15.34,60.1,20.12,3,698.3,39.8,26,15.5,15.5
2018-12-10 10:57:41.8200,172.8,26.5,15.5,15.34,60,20.12,4,698.4,40.3,25.5,15.5,15.5
2018-12-10 10:57:42.0701,172.8,26.5,15.5,15.34,60.1,20.12,65,28550,28570,0,15.5,15.5
2018-12-10 10:57:42.3201,172.8,26.5,15.5,15.34,60.1,20.12,66,4900,4900,0,15.5,15.5
2018-12-10 10:57:42.5701,172.8,26.6,15.5,15.39,60.1,20.14,1,698.3,39.8,28,15.5,15.5
2018-12-10 10:57:42.8201,172.8,26.6,15.5,15.39,60.1,20.14,2,698.4,40.3,28,15.5,15.5
2018-12-10 10:57:43.0701,172.8,26.6,15.5,15.39,60.1,20.12,65,28550,28570,0,15.5,15.5
2018-12-10 10:57:43.3201,172.8,26.6,15.5,15.39,60.1,20.13,51,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:43.5701,172.8,26.6,15.5,15.39,60.1,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:57:43.8201,172.8,26.6,15.5,15.39,60,20.12,67,28.2,28.1,0,15.5,15.5
2018-12-10 10:57:44.0701,172.8,26.6,15.5,15.39,60,20.13,52,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:44.3201,172.8,26.6,15.5,15.39,60.1,20.14,6,28550,28.3,3.6,15.5,15.5
2018-12-10 10:57:44.5701,172.8,26.6,15.5,15.39,60.1,20.09,7,28560,28.1,3.6,15.5,15.5
2018-12-10 10:57:44.8201,172.8,26.6,15.5,15.39,60.1,20.12,1,698.3,39.8,28,15.5,15.5
2018-12-10 10:57:45.0701,172.8,26.6,15.5,15.39,60,20.12,2,698.4,40.3,28,15.5,15.5
2018-12-10 10:57:45.3202,172.8,26.6,15.5,15.39,60,20.13,61,701.4,696.7,0,15.5,15.5
2018-12-10 10:57:45.5702,172.8,26.6,15.5,15.39,60.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:57:45.8202,172.8,26.6,15.5,15.39,60.1,20.12,64,43.3,43.8,0,15.5,15.5
2018-12-10 10:57:46.0702,172.8,26.6,15.5,15.39,60.1,20.12,3,698.3,39.8,26,15.5,15.5
2018-12-10 10:57:46.3202,172.8,26.6,15.5,15.39,60.1,20.12,4,698.4,40.3,25.5,15.5,15.5
2018-12-10 10:57:46.5702,172.8,26.6,15.5,15.39,60.1,20.12,65,28550,28560,0,15.5,15.5
2018-12-10 10:57:46.8201,172.8,26.6,15.5,15.39,60.1,20.14,66,4890,4890,0,15.5,15.5
2018-12-10 10:57:47.0701,172.8,26.6,15.5,15.39,60.1,20.12,1,698.3,39.8,28,15.5,15.5
2018-12-10 10:57:47.3201,172.8,26.6,15.5,15.39,60.1,20.12,2,698.4,40.3,28,15.5,15.5
2018-12-10 10:57:47.5701,172.8,26.6,15.5,15.39,60.1,20.12,65,28570,28580,0,15.5,15.5
2018-12-10 10:57:47.8201,172.8,26.7,15.5,15.45,60,20.12,51,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:48.0701,172.8,26.7,15.5,15.45,60.1,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:57:48.3201,172.8,26.7,15.5,15.45,60.1,20.12,67,28.3,28.1,0,15.5,15.5
2018-12-10 10:57:48.5702,172.8,26.7,15.5,15.45,60.1,20.12,52,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:48.8201,172.8,26.7,15.5,15.45,60,20.11,6,28570,28.3,3.6,15.5,15.5
2018-12-10 10:57:49.0701,172.8,26.7,15.5,15.45,60.1,20.12,7,28580,28.1,3.6,15.5,15.5
2018-12-10 10:57:49.3201,172.8,26.7,15.5,15.45,60.1,20.12,1,698.6,39.8,28,15.5,15.5
2018-12-10 10:57:49.5701,172.8,26.7,15.5,15.45,60.1,20.13,2,698.4,40.1,28,15.5,15.5
2018-12-10 10:57:49.8201,172.8,26.7,15.5,15.45,60.1,20.13,61,701.4,696.7,0,15.5,15.5
2018-12-10 10:57:50.0701,172.8,26.7,15.5,15.45,60.1,20.13,62,425,425,0,15.5,15.5
2018-12-10 10:57:50.3201,172.8,26.7,15.5,15.45,60.1,20.11,64,43.4,43.9,0,15.5,15.5
2018-12-10 10:57:50.5701,172.8,26.7,15.5,15.45,60.1,20.15,3,698.6,39.8,26,15.5,15.5
2018-12-10 10:57:50.8201,172.8,26.7,15.5,15.45,60.1,20.11,4,698.4,40.1,25.5,15.5,15.5
2018-12-10 10:57:51.0701,172.8,26.7,15.5,15.45,60.1,20.13,65,28570,28580,0,15.5,15.5
2018-12-10 10:57:51.3201,172.8,26.7,15.5,15.45,60.1,20.12,66,4900,4900,0,15.5,15.5
2018-12-10 10:57:51.5702,172.8,26.7,15.5,15.45,60.1,20.11,1,698.6,39.8,28,15.5,15.5
2018-12-10 10:57:51.8202,172.8,26.7,15.5,15.45,60.1,20.13,2,698.4,40.1,28,15.5,15.5
2018-12-10 10:57:52.0702,172.8,26.7,15.5,15.45,60.1,20.14,65,28580,28580,0,15.5,15.5
2018-12-10 10:57:52.3202,172.8,26.7,15.5,15.45,60.1,20.12,51,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:52.5702,172.8,26.7,15.5,15.45,60.1,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:57:52.8202,172.8,26.7,15.5,15.45,60.1,20.11,67,28.3,28.1,0,15.5,15.5
2018-12-10 10:57:53.0702,172.8,26.7,15.5,15.45,60.1,20.13,52,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:53.3202,172.8,26.7,15.5,15.45,60.1,20.13,6,28580,28.3,3.6,15.5,15.5
2018-12-10 10:57:53.5702,172.8,26.7,15.5,15.45,60.1,20.13,7,28580,28.1,3.6,15.5,15.5
2018-12-10 10:57:53.8202,172.8,26.7,15.5,15.45,60.1,20.12,1,698.6,39.8,28,15.5,15.5
2018-12-10 10:57:54.0702,172.8,26.7,15.5,15.45,60.1,20.13,2,698.4,40.1,28,15.5,15.5
2018-12-10 10:57:54.3202,172.8,26.7,15.5,15.45,60.1,20.13,61,701.4,696.8,0,15.5,15.5
2018-12-10 10:57:54.5702,172.8,26.7,15.5,15.45,60.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:57:54.8202,172.8,26.7,15.5,15.45,60.1,20.13,64,43.3,43.8,0,15.5,15.5
2018-12-10 10:57:55.0701,172.8,26.7,15.5,15.45,60.1,20.12,3,698.6,39.8,26,15.5,15.5
2018-12-10 10:57:55.3201,172.8,26.7,15.5,15.45,60.1,20.13,4,698.4,40.1,25.5,15.5,15.5
2018-12-10 10:57:55.5701,172.8,26.7,15.5,15.45,60.1,20.12,65,28580,28580,0,15.5,15.5
2018-12-10 10:57:55.8201,172.8,26.7,15.5,15.45,60.1,20.13,66,4900,4900,0,15.5,15.5
2018-12-10 10:57:56.0702,172.8,26.7,15.5,15.45,60.1,20.12,1,698.6,39.8,28,15.5,15.5
2018-12-10 10:57:56.3202,172.8,26.7,15.5,15.45,60.1,20.13,2,698.6,40.1,28,15.5,15.5
2018-12-10 10:57:56.5703,172.8,26.7,15.5,15.45,60.1,20.13,65,28580,28590,0,15.5,15.5
2018-12-10 10:57:56.8203,172.8,26.7,15.5,15.45,60.1,20.13,51,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:57.0703,172.8,26.7,15.5,15.45,60.1,20.13,63,50,50,0,15.5,15.5
2018-12-10 10:57:57.3203,172.8,26.7,15.5,15.45,60.1,20.12,67,28.3,28.1,0,15.5,15.5
2018-12-10 10:57:57.5703,172.8,26.7,15.5,15.45,60.2,20.14,52,3.57,3.55,0,15.5,15.5
2018-12-10 10:57:57.8202,172.8,26.7,15.5,15.45,60.1,20.12,6,28590,28.3,3.6,15.5,15.5
2018-12-10 10:57:58.0702,172.8,26.7,15.5,15.45,60.1,20.12,7,28590,28.1,3.6,15.5,15.5
2018-12-10 10:57:58.3202,172.8,26.7,15.5,15.45,60.1,20.12,1,698.4,39.8,28,15.5,15.5
2018-12-10 10:57:58.5702,172.8,26.8,15.5,15.51,60.2,20.13,2,698.6,40.1,28,15.5,15.5
2018-12-10 10:57:58.8202,172.8,26.8,15.5,15.51,60.1,20.12,61,701.5,696.8,0,15.5,15.5
2018-12-10 10:57:59.0702,172.8,26.8,15.5,15.51,60.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 10:57:59.3202,172.8,26.8,15.5,15.51,60.1,20.12,64,43.3,43.8,0,15.5,15.5
2018-12-10 10:57:59.5702,172.8,26.8,15.5,15.51,60.1,20.12,3,698.4,39.8,26,15.5,15.5
2018-12-10 10:57:59.8203,172.8,26.8,15.5,15.51,60.1,20.13,4,698.6,40.1,25.5,15.5,15.5
2018-12-10 10:58:00.0703,172.8,26.8,15.5,15.51,60.1,20.13,65,28570,28580,0,15.5,15.5
2018-12-10 10:58:00.3203,172.8,26.8,15.5,15.51,60.1,20.09,66,4900,4900,0,15.5,15.5
2018-12-10 10:58:00.5702,172.8,26.8,15.5,15.51,60.1,20.11,1,698.4,39.8,28,15.5,15.5
2018-12-10 10:58:00.8202,172.8,26.8,15.5,15.51,60.1,20.12,2,698.6,40.1,28,15.5,15.5
2018-12-10 10:58:01.0702,172.8,26.8,15.5,15.51,60.1,20.12,65,28580,28580,0,15.5,15.5
2018-12-10 10:58:01.3202,172.8,26.8,15.5,15.51,60.2,20.12,51,3.57,3.55,0,15.5,15.5
2018-12-10 10:58:01.5702,172.8,26.8,15.5,15.51,60.1,20.12,63,50,50,0,15.5,15.5
2018-12-10 10:58:01.8201,172.8,26.8,15.5,15.51,60.1,20.12,67,28.3,28.1,0,15.5,15.5
2018-12-10 10:58:02.0701,172.8,26.8,15.5,15.51,60.1,20.13,52,3.57,3.55,0,15.5,15.5
2018-12-10 10:58:02.3202,172.8,26.8,15.5,15.51,60.1,20.12,6,28580,28.3,3.6,15.5,15.5
2018-12-10 10:58:02.5702,172.8,26.8,15.5,15.51,60.2,20.13,7,28580,28.1,3.6,15.5,15.5
2018-12-10 10:58:02.8202,172.8,26.8,15.5,15.51,60.1,20.12,1,698.4,39.8,28,15.5,15.5
2018-12-10 10:58:03.0702,172.8,26.8,15.5,15.51,60.1,20.12,2,698.6,40.1,28,15.5,15.5
2018-12-10 10:58:03.3203,172.8,26.8,15.5,15.51,60.2,20.12,61,701.4,696.9,0,15.5,15.5
2018-12-10 10:58:03.5703,172.8,26.9,15.75,15.57,60.1,20.1,62,425,425,0,16,15.5
2018-12-10 10:58:03.8203,172.8,26.9,15.75,15.57,60.1,20.13,64,43.4,43.9,0,16,15.5
2018-12-10 10:58:04.0704,172.8,26.9,15.75,15.57,60.1,20.12,3,698.5,39.8,26,16,15.5
2018-12-10 10:58:04.3204,172.8,26.9,15.75,15.57,60.1,20.12,4,698.6,40.1,25.5,16,15.5
2018-12-10 10:58:04.5705,172.8,26.9,15.75,15.57,60.1,20.12,65,28570,28580,0,16,15.5
2018-12-10 10:58:04.8205,172.8,26.9,15.75,15.57,60.1,20.13,66,4900,4900,0,16,15.5
2018-12-10 10:58:05.0705,172.8,26.9,15.75,15.57,60.1,20.12,1,698.5,39.8,28,16,15.5
2018-12-10 10:58:05.3204,172.8,26.9,15.75,15.57,60.1,20.12,2,698.6,40.1,28,16,15.5
2018-12-10 10:58:05.5703,172.8,26.9,15.75,15.57,60.1,20.12,65,28570,28580,0,16,15.5
2018-12-10 10:58:05.8203,172.8,26.9,15.75,15.57,60.1,20.12,51,3.57,3.55,0,16,15.5
2018-12-10 10:58:06.0702,172.8,26.9,15.75,15.57,60.1,20.12,63,50,50,0,16,15.5
2018-12-10 10:58:06.3203,172.8,26.9,15.75,15.57,60.1,20.16,67,28.3,28.1,0,16,15.5
2018-12-10 10:58:06.5703,172.8,26.9,15.75,15.57,60.1,20.13,52,3.57,3.55,0,16,15.5
2018-12-10 10:58:06.8204,172.8,27,15.75,15.63,60.1,20.13,6,28560,28.3,3.6,16,15.5
2018-12-10 10:58:07.0705,172.8,27,15.75,15.63,60.1,20.13,7,28580,28.1,3.6,16,15.5
2018-12-10 10:58:07.3204,172.8,27,15.75,15.63,60.1,20.14,1,698.5,39.8,28,16,15.5
2018-12-10 10:58:07.5704,172.8,27,15.75,15.63,60.1,20.12,2,698.6,40.1,28,16,15.5
2018-12-10 10:58:07.8204,172.8,27,15.75,15.63,60.1,20.12,61,701.6,697,0,16,15.5
2018-12-10 10:58:08.0703,172.8,27,15.75,15.63,60.1,20.12,62,425,425,0,16,15.5
2018-12-10 10:58:08.3203,172.8,27,15.75,15.63,60.1,20.12,64,43.4,43.9,0,16,15.5
2018-12-10 10:58:08.5703,172.8,27,15.75,15.63,60.1,20.12,3,698.5,39.8,26,16,15.5
2018-12-10 10:58:08.8203,172.8,27,15.75,15.63,60.1,20.13,4,698.6,40.1,25.5,16,15.5
2018-12-10 10:58:09.0703,172.8,27,15.75,15.63,60.1,20.13,65,28550,28580,0,16,15.5
2018-12-10 10:58:09.3204,172.8,27,15.75,15.63,60.1,20.13,66,4890,4890,0,16,15.5
2018-12-10 10:58:09.5704,172.8,27,15.75,15.63,60.1,20.11,1,698.5,39.8,28,16,15.5
2018-12-10 10:58:09.8204,172.8,27,15.75,15.63,60.1,20.12,2,698.6,40.1,28,16,15.5
2018-12-10 10:58:10.0704,172.8,27,15.75,15.63,60.1,20.12,65,28550,28580,0,16,15.5
2018-12-10 10:58:10.3204,172.8,27,15.75,15.63,60.1,20.12,51,3.57,3.55,0,16,15.5
2018-12-10 10:58:10.5704,172.8,27,15.75,15.63,60.1,20.12,63,50,50,0,16,15.5
2018-12-10 10:58:10.8204,172.8,27,15.75,15.63,60.1,20.11,67,28.3,28.1,0,16,15.5
2018-12-10 10:58:11.0704,172.8,27,15.75,15.63,60.1,20.13,52,3.57,3.55,0,16,15.5
2018-12-10 10:58:11.3204,172.8,27,15.75,15.63,60,20.13,6,28540,28.3,3.6,16,15.5
2018-12-10 10:58:11.5703,172.8,27,15.75,15.63,60.1,20.12,7,28570,28.1,3.6,16,15.5
2018-12-10 10:58:11.8203,172.8,27,15.75,15.63,60.1,20.12,1,698.6,39.8,28,16,15.5
2018-12-10 10:58:12.0702,172.8,27,15.75,15.63,60.1,20.12,2,698.7,40.1,28,16,15.5
2018-12-10 10:58:12.3203,172.8,27.1,15.75,15.68,60.1,20.08,61,701.6,697,0,16,15.5
2018-12-10 10:58:12.5704,172.8,27.1,15.75,15.68,60.1,20.12,62,425,425,0,16,15.5
2018-12-10 10:58:12.8204,172.8,27.1,15.75,15.68,60.1,20.12,64,43.3,43.8,0,16,15.5
2018-12-10 10:58:13.0705,172.8,27.1,15.75,15.68,60.1,20.13,3,698.6,39.8,26,16,15.5
2018-12-10 10:58:13.3206,172.8,27.1,15.75,15.68,60.1,20.12,4,698.7,40.1,25.5,16,15.5
2018-12-10 10:58:13.5706,172.8,27.1,15.75,15.68,60.1,20.12,65,28550,28590,0,16,15.5
2018-12-10 10:58:13.8206,172.8,27.1,15.75,15.68,60.1,20.12,66,4900,4900,0,16,15.5
2018-12-10 10:58:14.0706,172.8,27.1,15.75,15.68,60.1,20.12,1,698.6,39.8,28,16,15.5
2018-12-10 10:58:14.3205,172.8,27.1,15.75,15.68,60.1,20.19,2,698.7,40.1,28,16,15.5
2018-12-10 10:58:14.5705,172.8,27.1,15.75,15.68,60.1,20.1,65,28550,28590,0,16,15.5
2018-12-10 10:58:14.8205,172.8,27.1,15.75,15.68,60,20.12,51,3.57,3.55,0,16,15.5
2018-12-10 10:58:15.0704,172.8,27.1,15.75,15.68,60.1,20.12,63,50,50,0,16,15.5
2018-12-10 10:58:15.3204,172.8,27.1,15.75,15.68,60.1,20.12,67,28.3,28.1,0,16,15.5
2018-12-10 10:58:15.5704,172.8,27.1,15.75,15.68,60,20.12,52,3.57,3.55,0,16,15.5
2018-12-10 10:58:15.8204,172.8,27.1,15.75,15.68,60.1,20.12,6,28560,28.3,3.6,16,15.5
2018-12-10 10:58:16.0705,172.8,27.1,15.75,15.68,60.1,20.12,7,28590,28.1,3.6,16,15.5
2018-12-10 10:58:16.3205,172.8,27.1,15.75,15.68,60.1,19.97,1,698.6,39.8,28,16,15.5
2018-12-10 10:58:16.5705,172.8,27.1,15.75,15.68,60.1,20.12,2,698.7,40.1,28,16,15.5
2018-12-10 10:58:16.8205,172.8,27.1,15.75,15.68,60.1,20.13,61,701.6,696.9,0,16,15.5
2018-12-10 10:58:17.0704,172.8,27.1,15.75,15.68,60,20.13,62,425,425,0,16,15.5
2018-12-10 10:58:17.3204,172.8,27.1,15.75,15.68,60.1,20.13,64,43.4,43.9,0,16,15.5
2018-12-10 10:58:17.5704,172.8,27.1,15.75,15.68,60.1,20.12,3,698.6,39.8,26,16,15.5
2018-12-10 10:58:17.8204,172.8,27.1,15.75,15.68,60.1,20.12,4,698.7,40.1,25.5,16,15.5
2018-12-10 10:58:18.0704,172.8,27.1,15.75,15.68,60.1,20.12,65,28550,28600,0,16,15.5
2018-12-10 10:58:18.3205,172.8,27.1,15.75,15.68,60.1,20.09,66,4890,4890,0,16,15.5
2018-12-10 10:58:18.5704,172.8,27.1,15.75,15.68,60.1,20.13,1,698.5,39.8,28,16,15.5
2018-12-10 10:58:18.8204,172.8,27.1,15.75,15.68,60.1,20.12,2,698.7,40.3,28,16,15.5
2018-12-10 10:58:19.0704,172.8,27.1,15.75,15.68,60.1,20.12,65,28550,28590,0,16,15.5
2018-12-10 10:58:19.3204,172.8,27.1,15.75,15.68,60.1,20.12,51,3.57,3.55,0,16,15.5
2018-12-10 10:58:19.5704,172.8,27.1,15.75,15.68,60.1,20.13,63,50,50,0,16,15.5
2018-12-10 10:58:19.8204,172.8,27.1,15.75,15.68,60.1,20.14,67,28.3,28.1,0,16,15.5
2018-12-10 10:58:20.0705,172.8,27.1,15.75,15.68,60.1,20.13,52,3.57,3.55,0,16,15.5
2018-12-10 10:58:20.3205,172.8,27.1,15.75,15.68,60.1,20.14,6,28550,28.3,3.6,16,15.5
2018-12-10 10:58:20.5705,172.8,27.1,15.75,15.68,60.1,20.13,7,28600,28.1,3.6,16,15.5
2018-12-10 10:58:20.8205,172.8,27.1,15.75,15.68,60,20.12,1,698.5,39.8,28,16,15.5
2018-12-10 10:58:21.0705,172.8,27.1,15.75,15.68,60.1,20.13,2,698.7,40.3,28,16,15.5
2018-12-10 10:58:21.3205,172.8,27.1,15.75,15.68,60.1,20.13,61,701.6,697,0,16,15.5
2018-12-10 10:58:21.5705,172.8,27.1,15.75,15.68,60.1,20.12,62,425,425,0,16,15.5
2018-12-10 10:58:21.8205,172.8,27.1,15.75,15.68,60.1,20.12,64,43.3,43.9,0,16,15.5
2018-12-10 10:58:22.0705,172.8,27.1,15.75,15.68,60.1,20.12,3,698.5,39.8,26,16,15.5
2018-12-10 10:58:22.3205,172.8,27.1,15.75,15.68,60.1,20.12,4,698.7,40.3,25.5,16,15.5
2018-12-10 10:58:22.5705,172.8,27.1,15.75,15.68,60.1,20.12,65,28550,28600,0,16,15.5
2018-12-10 10:58:22.8205,172.8,27.1,15.75,15.68,60.1,20.09,66,4890,4890,0,16,15.5
2018-12-10 10:58:23.0705,172.8,27.1,15.75,15.68,60.1,20.12,1,698.5,39.8,28,16,15.5
2018-12-10 10:58:23.3205,172.8,27.1,15.75,15.68,60.1,20.13,2,698.7,40.3,28,16,15.5
2018-12-10 10:58:23.5705,172.8,27.1,15.75,15.68,60.1,20.12,65,28550,28600,0,16,15.5
2018-12-10 10:58:23.8205,172.8,27.2,15.75,15.74,60.1,20.13,51,3.57,3.55,0,16,15.5
2018-12-10 10:58:24.0705,172.8,27.2,15.75,15.74,60.1,20.13,63,50,50,0,16,15.5
2018-12-10 10:58:24.3205,172.8,27.2,15.75,15.74,60.1,20.12,67,28.3,28.1,0,16,15.5
2018-12-10 10:58:24.5705,172.8,27.2,15.75,15.74,60.1,20.13,52,3.57,3.55,0,16,15.5
2018-12-10 10:58:24.8205,172.8,27.2,15.75,15.74,60.1,20.08,6,28540,28.3,3.6,16,15.5
2018-12-10 10:58:25.0705,172.8,27.2,15.75,15.74,60.1,20.13,7,28600,28.1,3.6,16,15.5
2018-12-10 10:58:25.3205,172.8,27.2,15.75,15.74,60.1,20.12,1,698.9,39.8,28,16,15.5
2018-12-10 10:58:25.5705,172.8,27.2,16,15.74,60.1,20.11,2,698.7,40.3,28,16,15.5
2018-12-10 10:58:25.8205,172.8,27.2,16,15.74,60.1,20.12,61,701.6,697.1,0,16,15.5
2018-12-10 10:58:26.0705,172.8,27.2,16,15.74,60.1,20.14,62,425,425,0,16,15.5
2018-12-10 10:58:26.3206,172.8,27.2,16,15.74,60.1,20.12,64,43.4,44,0,16,15.5
2018-12-10 10:58:26.5707,172.8,27.3,16,15.8,60,20.12,3,698.9,39.8,26,16,15.5
2018-12-10 10:58:26.8207,172.8,27.3,16,15.8,60.1,20.12,4,698.7,40.3,25.5,16,15.5
2018-12-10 10:58:27.0707,172.8,27.3,16,15.8,60.1,20.13,65,28530,28580,0,16,15.5
2018-12-10 10:58:27.3206,172.8,27.3,16,15.8,60.1,20.12,66,4890,4890,0,16,15.5
2018-12-10 10:58:27.5706,172.8,27.3,16,15.8,60.1,20.12,1,698.9,39.8,28,16,15.5
2018-12-10 10:58:27.8206,172.8,27.3,16,15.8,60.1,20.12,2,698.7,40.3,28,16,15.5
2018-12-10 10:58:28.0706,172.8,27.3,16,15.8,60.1,20.12,65,28540,28580,0,16,15.5
2018-12-10 10:58:28.3206,172.8,27.3,16,15.8,60.1,20.12,51,3.57,3.56,0,16,15.5
2018-12-10 10:58:28.5707,172.8,27.3,16,15.8,60.1,20.13,63,50,50,0,16,15.5
2018-12-10 10:58:28.8207,172.8,27.3,16,15.8,60.1,20.08,67,28.3,28.1,0,16,15.5
2018-12-10 10:58:29.0707,172.8,27.3,16,15.8,60,20.12,52,3.57,3.55,0,16,15.5
2018-12-10 10:58:29.3206,172.8,27.3,16,15.8,60.1,20.12,6,28540,28.3,3.6,16,15.5
2018-12-10 10:58:29.5706,172.8,27.3,16,15.8,60.1,20.12,7,28580,28.1,3.6,16,15.5
2018-12-10 10:58:29.8206,172.8,27.3,16,15.8,60,20.13,1,698.9,39.8,28,16,15.5
2018-12-10 10:58:30.0706,172.8,27.3,16,15.8,60.1,20.13,2,698.7,40.3,28,16,15.5
2018-12-10 10:58:30.3206,172.8,27.3,16,15.8,60.1,20.12,61,701.7,697.1,0,16,15.5
2018-12-10 10:58:30.5706,172.8,27.3,16,15.8,60.1,20.12,62,425,425,0,16,15.5
2018-12-10 10:58:30.8206,172.8,27.3,16,15.8,60.1,20.18,64,43.3,43.8,0,16,15.5
2018-12-10 10:58:31.0706,172.8,27.3,16,15.8,60.1,20.12,3,698.9,39.8,26,16,15.5
2018-12-10 10:58:31.3206,172.8,27.3,16,15.8,60.1,20.12,4,698.7,40.3,25.5,16,15.5
2018-12-10 10:58:31.5706,172.8,27.5,16,15.91,60.1,20.12,65,28550,28580,0,16,15.5
2018-12-10 10:58:31.8207,172.8,27.5,16,15.91,60.1,20.13,66,4900,4900,0,16,15.5
2018-12-10 10:58:32.0707,172.8,27.5,16,15.91,60.1,20.13,1,698.9,39.8,28,16,15.5
2018-12-10 10:58:32.3206,172.8,27.5,16,15.91,60.1,20.12,2,698.7,40.3,28,16,15.5
2018-12-10 10:58:32.5706,172.8,27.5,16,15.91,60,20.13,65,28550,28580,0,16,15.5
2018-12-10 10:58:32.8206,172.8,27.5,16,15.91,60.1,20.13,51,3.57,3.55,0,16,16
2018-12-10 10:58:33.0706,172.8,27.5,16,15.91,60.1,20.14,63,50,50,0,16,16
2018-12-10 10:58:33.3206,172.8,27.5,16,15.91,60.1,20.1,67,28.3,28.1,0,16,16
2018-12-10 10:58:33.5706,172.8,27.5,16,15.91,60,20.11,52,3.57,3.56,0,16,16
2018-12-10 10:58:33.8206,172.8,27.5,16,15.91,60.1,20.13,6,28560,28.3,3.6,16,16
2018-12-10 10:58:34.0706,172.8,27.5,16,15.91,60.1,20.12,7,28580,28.1,3.6,16,16
2018-12-10 10:58:34.3206,172.8,27.5,16,15.91,60.1,20.16,1,698.8,39.8,28,16,16
2018-12-10 10:58:34.5705,172.8,27.5,16,15.91,60.1,20.12,2,699,40.3,28,16,16
2018-12-10 10:58:34.8205,172.8,27.5,16,15.91,60.1,20.12,61,701.8,697.1,0,16,16
2018-12-10 10:58:35.0705,172.8,27.5,16,15.91,60.1,20.13,62,425,425,0,16,16
2018-12-10 10:58:35.3205,172.8,27.5,16,15.91,60.1,20.12,64,43.3,43.9,0,16,16
2018-12-10 10:58:35.5706,172.8,27.5,16,15.91,60.1,20.12,3,698.8,39.8,26,16,16
2018-12-10 10:58:35.8206,172.8,27.5,16,15.91,60,20.12,4,699,40.3,25.5,16,16
2018-12-10 10:58:36.0706,172.8,27.5,16,15.91,60.1,20.11,65,28560,28580,0,16,16
2018-12-10 10:58:36.3206,172.8,27.5,16,15.91,60.1,20.13,66,4900,4900,0,16,16
2018-12-10 10:58:36.5706,172.8,27.5,16,15.91,60.1,20.13,1,698.8,39.8,28,16,16
2018-12-10 10:58:36.8207,172.8,27.5,16,15.91,60.1,20.13,2,699,40.3,28,16,16
2018-12-10 10:58:37.0707,172.8,27.5,16,15.91,60,20.12,65,28560,28580,0,16,16
2018-12-10 10:58:37.3207,172.8,27.5,16,15.91,60.1,20.13,51,3.57,3.55,0,16,16
2018-12-10 10:58:37.5707,172.8,27.6,16,15.97,60.1,20.12,63,50,50,0,16,16
2018-12-10 10:58:37.8207,172.8,27.6,16,15.97,60.1,20.12,67,28.3,28.1,0,16,16
2018-12-10 10:58:38.0707,172.8,27.6,16,15.97,60.1,20.12,52,3.57,3.56,0,16,16
2018-12-10 10:58:38.3207,172.8,27.6,16,15.97,60.1,20.13,6,28570,28.3,3.6,16,16
2018-12-10 10:58:38.5707,172.8,27.6,16,15.97,60.1,20.12,7,28590,28.2,3.6,16,16
2018-12-10 10:58:38.8207,172.8,27.6,16,15.97,60.1,20.12,1,698.8,39.8,28,16,16
2018-12-10 10:58:39.0707,172.8,27.6,16,15.97,60.1,20.11,2,699,40.3,28,16,16
2018-12-10 10:58:39.3207,172.8,27.6,16,15.97,60.1,20.12,61,701.8,697.2,0,16,16
2018-12-10 10:58:39.5707,172.8,27.6,16,15.97,60.1,20.13,62,425,425,0,16,16
2018-12-10 10:58:39.8207,172.8,27.6,16,15.97,60.1,20.13,64,43.3,43.8,0,16,16
2018-12-10 10:58:40.0707,172.8,27.6,16,15.97,60.1,20.12,3,699,39.8,26,16,16
2018-12-10 10:58:40.3207,172.8,27.6,16,15.97,60.1,20.13,4,698.9,40.1,25.5,16,16
2018-12-10 10:58:40.5707,172.8,27.6,16,15.97,60.1,20.12,65,28570,28590,0,16,16
2018-12-10 10:58:40.8207,172.8,27.6,16,15.97,60.1,20.12,66,4900,4900,0,16,16
2018-12-10 10:58:41.0707,172.8,27.6,16,15.97,60.1,20.12,1,699,39.8,28,16,16
2018-12-10 10:58:41.3207,172.8,27.6,16,15.97,60.1,20.12,2,698.9,40.1,28,16,16
2018-12-10 10:58:41.5708,172.8,27.6,16,15.97,60.1,20.13,65,28580,28590,0,16,16
2018-12-10 10:58:41.8208,172.8,27.6,16,15.97,60.1,20.12,51,3.57,3.56,0,16,16
2018-12-10 10:58:42.0708,172.8,27.6,16,15.97,60.1,20.13,63,50,50,0,16,16
2018-12-10 10:58:42.3208,172.8,27.6,16,15.97,60.1,20.12,67,28.3,28.2,0,16,16
2018-12-10 10:58:42.5707,172.8,27.6,16,15.97,60.1,20.13,52,3.57,3.55,0,16,16
2018-12-10 10:58:42.8207,172.8,27.6,16,15.97,60.1,20.12,6,28570,28.3,3.6,16,16
2018-12-10 10:58:43.0707,172.8,27.6,16,15.97,60.1,20.12,7,28580,28.2,3.6,16,16
2018-12-10 10:58:43.3207,172.8,27.6,16,15.97,60.1,20.12,1,699,39.8,28,16,16
2018-12-10 10:58:43.5707,172.8,27.6,16,15.97,60.1,20.12,2,698.9,40.1,28,16,16
2018-12-10 10:58:43.8207,172.8,27.6,16,15.97,60.1,20.12,61,701.9,697.2,0,16,16
2018-12-10 10:58:44.0707,172.8,27.6,16,15.97,60.1,20.12,62,425,425,0,16,16
2018-12-10 10:58:44.3207,172.8,27.6,16,15.97,60.1,20.13,64,43.4,43.9,0,16,16
2018-12-10 10:58:44.5707,172.8,27.6,16,15.97,60.1,20.12,3,699,39.8,26,16,16
2018-12-10 10:58:44.8208,172.8,27.6,16,15.97,60.1,20.15,4,698.9,40.1,25.5,16,16
2018-12-10 10:58:45.0708,172.8,27.6,16,15.97,60.1,20.12,65,28580,28580,0,16,16
2018-12-10 10:58:45.3208,172.8,27.6,16,15.97,60.1,20.13,66,4900,4900,0,16,16
2018-12-10 10:58:45.5708,172.8,27.6,16,15.97,60.1,20.12,1,699,39.8,28,16,16
2018-12-10 10:58:45.8208,172.8,27.6,16,15.97,60.1,20.12,2,698.9,40.1,28,16,16
2018-12-10 10:58:46.0708,172.8,27.6,16,15.97,60.2,20.12,65,28580,28580,0,16,16
2018-12-10 10:58:46.3208,172.8,27.6,16,15.97,60.1,20.12,51,3.57,3.56,0,16,16
2018-12-10 10:58:46.5708,172.8,27.6,16,15.97,60.1,20.12,63,50,50,0,16,16
2018-12-10 10:58:46.8207,172.8,27.6,16,15.97,60.1,20.13,67,28.3,28.2,0,16,16
2018-12-10 10:58:47.0707,172.8,27.6,16,15.97,60.1,20.12,52,3.57,3.55,0,16,16
2018-12-10 10:58:47.3207,172.8,27.6,16,15.97,60.1,20.13,6,28570,28.3,3.6,16,16
2018-12-10 10:58:47.5707,172.8,27.6,16,15.97,60.1,20.12,7,28580,28.2,3.6,16,16
2018-12-10 10:58:47.8207,172.8,27.6,16,15.97,60.1,20.11,1,699,39.8,28,16,16
2018-12-10 10:58:48.0708,172.8,27.6,16,15.97,60.1,20.13,2,699,40.1,28,16,16
2018-12-10 10:58:48.3208,172.8,27.6,16,15.97,60.1,20.13,61,701.9,697.3,0,16,16
2018-12-10 10:58:48.5708,172.8,27.6,16,15.97,60.1,20.13,62,425,425,0,16,16
2018-12-10 10:58:48.8208,172.8,27.6,16,15.97,60.1,20.11,64,43.4,43.9,0,16,16
2018-12-10 10:58:49.0708,172.8,27.6,16,15.97,60.1,20.12,3,699,39.8,26,16,16
2018-12-10 10:58:49.3208,172.8,27.6,16,15.97,60.1,20.12,4,699,40.1,25.5,16,16
2018-12-10 10:58:49.5708,172.8,27.8,16,16.09,60.1,20.12,65,28580,28580,0,16,16
2018-12-10 10:58:49.8209,172.8,27.8,16,16.09,60.1,20.16,66,4890,4890,0,16,16
2018-12-10 10:58:50.0709,172.8,27.8,16,16.09,60.1,20.14,1,699,39.8,28,16,16
2018-12-10 10:58:50.3209,172.8,27.8,16,16.09,60.1,20.12,2,699,40.1,28,16,16
2018-12-10 10:58:50.5710,172.8,27.8,16,16.09,60.1,20.14,65,28580,28580,0,16,16
2018-12-10 10:58:50.8209,172.8,27.8,16,16.09,60.1,20.11,51,3.57,3.55,0,16,16
2018-12-10 10:58:51.0709,172.8,27.8,16,16.09,60.1,20.12,63,50,50,0,16,16
2018-12-10 10:58:51.3209,172.8,27.8,16,16.09,60.1,20.12,67,28.3,28.2,0,16,16
2018-12-10 10:58:51.5709,172.8,27.8,16,16.09,60.1,20.12,52,3.57,3.56,0,16,16
2018-12-10 10:58:51.8209,172.8,27.8,16,16.09,60.1,20.12,6,28580,28.3,3.6,16,16
2018-12-10 10:58:52.0708,172.8,27.8,16,16.09,60.1,20.12,7,28580,28.2,3.6,16,16
2018-12-10 10:58:52.3208,172.8,27.8,16,16.09,60.1,20.12,1,699,39.8,28,16,16
2018-12-10 10:58:52.5708,172.8,27.8,16,16.09,60.1,20.12,2,699,40.1,28,16,16
2018-12-10 10:58:52.8208,172.8,27.8,16,16.09,60.1,20.13,61,701.9,697.4,0,16,16
2018-12-10 10:58:53.0709,172.8,27.8,16,16.09,60.1,20.13,62,425,425,0,16,16
2018-12-10 10:58:53.3209,172.8,27.8,16,16.09,60.1,20.12,64,43.4,43.9,0,16,16
2018-12-10 10:58:53.5709,172.8,27.8,16.25,16.09,60.1,20.12,3,699,39.8,26,16,16
2018-12-10 10:58:53.8209,172.8,27.8,16.25,16.09,60.1,20.12,4,699,40.1,25.5,16,16
2018-12-10 10:58:54.0709,172.8,27.8,16.25,16.09,60.1,20.1,65,28580,28580,0,16,16
2018-12-10 10:58:54.3209,172.8,27.8,16.25,16.09,60.1,20.14,66,4880,4890,0,16,16
2018-12-10 10:58:54.5709,172.8,27.8,16.25,16.09,60.1,20.12,1,699.1,39.8,28,16.5,16
2018-12-10 10:58:54.8209,172.8,27.8,16.25,16.09,60.1,20.12,2,699.1,40.1,28,16.5,16
2018-12-10 10:58:55.0709,172.8,27.8,16.25,16.09,60.1,20.12,65,28570,28580,0,16.5,16
2018-12-10 10:58:55.3209,172.8,27.8,16.25,16.09,60.1,20.13,51,3.57,3.56,0,16.5,16
2018-12-10 10:58:55.5709,172.8,27.8,16.25,16.09,60.1,20.14,63,50,50,0,16.5,16
2018-12-10 10:58:55.8209,172.8,27.8,16.25,16.09,60.1,20.13,67,28.3,28.2,0,16.5,16
2018-12-10 10:58:56.0709,172.8,27.8,16.25,16.09,60.1,20.14,52,3.57,3.56,0,16.5,16
2018-12-10 10:58:56.3209,172.8,27.8,16.25,16.09,60.1,20.13,6,28570,28.3,3.6,16.5,16
2018-12-10 10:58:56.5709,172.8,27.8,16.25,16.09,60.1,20.08,7,28590,28.2,3.6,16.5,16
2018-12-10 10:58:56.8209,172.8,28,16.25,16.2,60.1,20.13,1,699.1,39.8,28,16.5,16
2018-12-10 10:58:57.0709,172.8,28,16.25,16.2,60.1,20.13,2,699.1,40.1,28,16.5,16
2018-12-10 10:58:57.3209,172.8,28,16.25,16.2,60.1,20.13,61,702,697.4,0,16.5,16
2018-12-10 10:58:57.5709,172.8,28,16.25,16.2,60.1,20.13,62,425,425,0,16.5,16
2018-12-10 10:58:57.8209,172.8,28,16.25,16.2,60.1,20.12,64,43.3,43.9,0,16.5,16
2018-12-10 10:58:58.0709,172.8,28,16.25,16.2,60.1,20.12,3,699.1,39.8,26,16.5,16
2018-12-10 10:58:58.3209,172.8,28,16.25,16.2,60,20.1,4,699.1,40.1,25.5,16.5,16
2018-12-10 10:58:58.5709,172.8,28,16.25,16.2,60.1,20.12,65,28560,28580,0,16.5,16
2018-12-10 10:58:58.8209,172.8,28,16.25,16.2,60.1,20.12,66,4880,4890,0,16.5,16
2018-12-10 10:58:59.0709,172.8,28,16.25,16.2,60.1,20.12,1,699.1,39.8,28,16.5,16
2018-12-10 10:58:59.3209,172.8,28,16.25,16.2,60,20.12,2,699.1,40.1,28,16.5,16
2018-12-10 10:58:59.5709,172.8,28,16.25,16.2,60.1,20.13,65,28560,28590,0,16.5,16
2018-12-10 10:58:59.8210,172.8,28,16.25,16.2,60.1,20.13,51,3.57,3.56,0,16.5,16
2018-12-10 10:59:00.0709,172.8,28,16.25,16.2,60.1,20.12,63,50,50,0,16.5,16
2018-12-10 10:59:00.3209,172.8,28,16.25,16.2,60.1,20.11,67,28.3,28.2,0,16.5,16
2018-12-10 10:59:00.5709,172.8,28,16.25,16.2,60.1,20.12,52,3.57,3.56,0,16.5,16
2018-12-10 10:59:00.8209,172.8,28,16.25,16.2,60.1,20.12,6,28560,28.3,3.6,16.5,16
2018-12-10 10:59:01.0709,172.8,28,16.25,16.2,60.1,20.12,7,28590,28.2,3.6,16.5,16
2018-12-10 10:59:01.3209,172.8,28,16.25,16.2,60.1,20.12,1,699.1,39.8,28,16.5,16
2018-12-10 10:59:01.5709,172.8,28,16.25,16.2,60.1,20.13,2,699.1,40.1,28,16.5,16
2018-12-10 10:59:01.8209,172.8,28,16.25,16.2,60,20.12,61,702,697.4,0,16.5,16
2018-12-10 10:59:02.0709,172.8,28,16.25,16.2,60.1,20.13,62,425,425,0,16.5,16
2018-12-10 10:59:02.3210,172.8,28,16.25,16.2,60.1,20.13,64,43.4,43.9,0,16.5,16
2018-12-10 10:59:02.5710,172.8,28,16.25,16.2,60.1,20.14,3,699.1,39.8,26,16.5,16
2018-12-10 10:59:02.8210,172.8,28,16.25,16.2,60,20.12,4,699.1,40.1,25.5,16.5,16
2018-12-10 10:59:03.0710,172.8,28,16.25,16.2,60.1,20.12,65,28550,28590,0,16.5,16
2018-12-10 10:59:03.3210,172.8,28,16.25,16.2,60.1,20.13,66,4880,4880,0,16.5,16
2018-12-10 10:59:03.5710,172.8,28,16.25,16.2,60.1,20.14,1,699.1,39.8,28,16.5,16
2018-12-10 10:59:03.8210,172.8,28,16.25,16.2,60.1,20.12,2,699.1,40.1,28,16.5,16
2018-12-10 10:59:04.0710,172.8,28,16.25,16.2,60.1,20.12,65,28550,28590,0,16.5,16
2018-12-10 10:59:04.3210,172.8,28,16.25,16.2,60.1,20.12,51,3.57,3.56,0,16.5,16
2018-12-10 10:59:04.5710,172.8,28,16.25,16.2,60.1,20.13,63,50,50,0,16.5,16
2018-12-10 10:59:04.8210,172.8,28,16.25,16.2,60.1,20.13,67,28.3,28.2,0,16.5,16
2018-12-10 10:59:05.0710,172.8,28,16.25,16.2,60.1,20.14,52,3.57,3.55,0,16.5,16
2018-12-10 10:59:05.3210,172.8,28,16.25,16.2,60.1,20.12,6,28540,28.3,3.6,16.5,16
2018-12-10 10:59:05.5710,172.8,28,16.25,16.2,60.1,20.11,7,28580,28.2,3.6,16.5,16
2018-12-10 10:59:05.8210,172.8,28,16.25,16.2,60.1,20.14,1,699.1,39.8,28,16.5,16
2018-12-10 10:59:06.0710,172.8,28,16.25,16.2,60.1,20.13,2,699.1,40.1,28,16.5,16
2018-12-10 10:59:06.3210,172.8,28,16.25,16.2,60.1,20.12,61,702.1,697.5,0,16.5,16
2018-12-10 10:59:06.5710,172.8,28,16.25,16.2,60.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:59:06.8210,172.8,28,16.25,16.2,60.1,20.12,64,43.3,43.8,0,16.5,16
2018-12-10 10:59:07.0710,172.8,28,16.25,16.2,60.1,20.12,3,699.1,39.8,26,16.5,16
2018-12-10 10:59:07.3210,172.8,28,16.25,16.2,60.1,20.13,4,699.1,40.1,25.5,16.5,16
2018-12-10 10:59:07.5710,172.8,28,16.25,16.2,60.1,20.08,65,28530,28580,0,16.5,16
