Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 10:59:07.8210,172.8,28,16.25,16.2,60.1,20.12,66,4890,4890,0,16.5,16
2018-12-10 10:59:08.0710,172.8,28,16.25,16.2,60.1,20.12,1,699.1,39.8,28,16.5,16
2018-12-10 10:59:08.3210,172.8,28,16.25,16.2,60.1,20.11,2,699.1,40.1,28,16.5,16
2018-12-10 10:59:08.5710,172.8,28,16.25,16.2,60.1,20.12,65,28530,28580,0,16.5,16
2018-12-10 10:59:08.8210,172.8,28,16.25,16.2,60,20.14,51,3.57,3.56,0,16.5,16
2018-12-10 10:59:09.0710,172.8,28,16.25,16.2,60.1,20.05,63,50,50,0,16.5,16
2018-12-10 10:59:09.3210,172.8,28,16.25,16.2,60.1,20.12,67,28.3,28.2,0,16.5,16
2018-12-10 10:59:09.5710,172.8,28,16.25,16.2,60.1,20.12,52,3.57,3.56,0,16.5,16
2018-12-10 10:59:09.8211,172.8,28,16.25,16.2,60,20.13,6,28530,28.3,3.6,16.5,16
2018-12-10 10:59:10.0711,172.8,28,16.25,16.2,60,20.12,7,28570,28.2,3.6,16.5,16
2018-12-10 10:59:10.3211,172.8,28,16.25,16.2,60.1,20.12,1,699.2,39.8,28,16.5,16
2018-12-10 10:59:10.5710,172.8,28,16.25,16.2,60.1,20.12,2,699.3,40.1,28,16.5,16
2018-12-10 10:59:10.8210,172.8,28,16.25,16.2,60.1,20.11,61,702,697.5,0,16.5,16
2018-12-10 10:59:11.0710,172.8,28,16.25,16.2,60.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:59:11.3210,172.8,28,16.25,16.2,60.1,20.12,64,43.3,43.9,0,16.5,16
2018-12-10 10:59:11.5710,172.8,28,16.25,16.2,60.1,20.14,3,699.2,39.8,26,16.5,16
2018-12-10 10:59:11.8210,172.8,28,16.25,16.2,60.1,20.12,4,699.3,40.1,25.5,16.5,16
2018-12-10 10:59:12.0710,172.8,28,16.25,16.2,60.1,20.12,65,28530,28580,0,16.5,16
2018-12-10 10:59:12.3210,172.8,28,16.25,16.2,60.1,20.12,66,4890,4890,0,16.5,16
2018-12-10 10:59:12.5710,172.8,28.1,16.25,16.26,60.1,20.13,1,699.2,39.8,28,16.5,16
2018-12-10 10:59:12.8210,172.8,28.1,16.25,16.26,60.1,20.12,2,699.3,40.1,28,16.5,16
2018-12-10 10:59:13.0711,172.8,28.1,16.25,16.26,60.1,20.12,65,28530,28580,0,16.5,16
2018-12-10 10:59:13.3210,172.8,28.1,16.25,16.26,60.1,20.12,51,3.57,3.56,0,16.5,16
2018-12-10 10:59:13.5710,172.8,28.1,16.25,16.26,60.1,20.12,63,50,50,0,16.5,16
2018-12-10 10:59:13.8210,172.8,28.1,16.25,16.26,60.1,20.12,67,28.3,28.2,0,16.5,16
2018-12-10 10:59:14.0710,172.8,28.1,16.25,16.26,60.1,20.12,52,3.57,3.56,0,16.5,16
2018-12-10 10:59:14.3210,172.8,28.1,16.25,16.26,60.1,20.12,6,28530,28.3,3.6,16.5,16
2018-12-10 10:59:14.5711,172.8,28.1,16.25,16.26,60.1,20.17,7,28580,28.2,3.6,16.5,16
2018-12-10 10:59:14.8211,172.8,28.1,16.25,16.26,60.1,20.12,1,699.2,39.8,28,16.5,16
2018-12-10 10:59:15.0711,172.8,28.1,16.25,16.26,60.1,20.12,2,699.3,40.1,28,16.5,16
2018-12-10 10:59:15.3211,172.8,28.1,16.25,16.26,60.1,20.08,61,702.2,697.5,0,16.5,16
2018-12-10 10:59:15.5711,172.8,28.1,16.25,16.26,60.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:59:15.8211,172.8,28.1,16.25,16.26,60.1,20.13,64,43.3,43.9,0,16.5,16
2018-12-10 10:59:16.0711,172.8,28.1,16.25,16.26,60.1,20.12,3,699.3,39.8,26,16.5,16
2018-12-10 10:59:16.3211,172.8,28.1,16.25,16.26,60.1,20.12,4,699.4,40,25.5,16.5,16
2018-12-10 10:59:16.5711,172.8,28.1,16.25,16.26,60.1,20.12,65,28530,28590,0,16.5,16
2018-12-10 10:59:16.8211,172.8,28.1,16.25,16.26,60.1,20.12,66,4890,4880,0,16.5,16
2018-12-10 10:59:17.0711,172.8,28.1,16.25,16.26,60.1,20.13,1,699.3,39.8,28,16.5,16
2018-12-10 10:59:17.3211,172.8,28.1,16.25,16.26,60.1,20.11,2,699.4,40,28,16.5,16
2018-12-10 10:59:17.5711,172.8,28.1,16.25,16.26,60.1,20.12,65,28540,28590,0,16.5,16
2018-12-10 10:59:17.8211,172.8,28.1,16.25,16.26,60.1,20.12,51,3.57,3.56,0,16.5,16
2018-12-10 10:59:18.0711,172.8,28.1,16.25,16.26,60.1,20.13,63,50,50,0,16.5,16
2018-12-10 10:59:18.3211,172.8,28.1,16.25,16.26,60.1,20.12,67,28.3,28.2,0,16.5,16
2018-12-10 10:59:18.5711,172.8,28.1,16.25,16.26,60.1,20.13,52,3.57,3.56,0,16.5,16
2018-12-10 10:59:18.8211,172.8,28.1,16.25,16.26,60.1,20.13,6,28540,28.3,3.6,16.5,16
2018-12-10 10:59:19.0711,172.8,28.1,16.25,16.26,60.1,20.12,7,28600,28.2,3.6,16.5,16
2018-12-10 10:59:19.3211,172.8,28.1,16.25,16.26,60.1,20.13,1,699.3,39.8,28,16.5,16
2018-12-10 10:59:19.5711,172.8,28.1,16.5,16.26,60.1,20.12,2,699.4,40,28,16.5,16
2018-12-10 10:59:19.8211,172.8,28.1,16.5,16.26,60.1,20.12,61,702.1,697.6,0,16.5,16
2018-12-10 10:59:20.0711,172.8,28.1,16.5,16.26,60.1,20.12,62,425,425,0,16.5,16
2018-12-10 10:59:20.3212,172.8,28.1,16.5,16.26,60.1,20.13,64,43.3,43.9,0,16.5,16
2018-12-10 10:59:20.5711,172.8,28.1,16.5,16.26,60.1,20.12,3,699.3,39.8,26,16.5,16
2018-12-10 10:59:20.8211,172.8,28.1,16.5,16.26,60.1,20.12,4,699.4,40,25.5,16.5,16
2018-12-10 10:59:21.0711,172.8,28.1,16.5,16.26,60.1,20.13,65,28550,28600,0,16.5,16
2018-12-10 10:59:21.3211,172.8,28.1,16.5,16.26,60.1,20.13,66,4880,4890,0,16.5,16
2018-12-10 10:59:21.5711,172.8,28.2,16.5,16.32,60.1,20.12,1,699.3,39.8,28,16.5,16
2018-12-10 10:59:21.8211,172.8,28.2,16.5,16.32,60.1,20.12,2,699.4,40,28,16.5,16
2018-12-10 10:59:22.0711,172.8,28.2,16.5,16.32,60.1,20.13,65,28550,28590,0,16.5,16
2018-12-10 10:59:22.3211,172.8,28.2,16.5,16.32,60.1,20.13,51,3.57,3.56,0,16.5,16
2018-12-10 10:59:22.5712,172.8,28.2,16.5,16.32,60.1,20.12,63,50,50,0,16.5,16
2018-12-10 10:59:22.8212,172.8,28.2,16.5,16.32,60.1,20.07,67,28.3,28.2,0,16.5,16
2018-12-10 10:59:23.0712,172.8,28.2,16.5,16.32,60.1,20.14,52,3.57,3.56,0,16.5,16
2018-12-10 10:59:23.3212,172.8,28.2,16.5,16.32,60.1,20.12,6,28560,28.3,3.6,16.5,16
2018-12-10 10:59:23.5712,172.8,28.2,16.5,16.32,60.1,20.13,7,28590,28.2,3.6,16.5,16.5
2018-12-10 10:59:23.8212,172.8,28.2,16.5,16.32,60.1,20.12,1,699.4,39.8,28,16.5,16.5
2018-12-10 10:59:24.0712,172.8,28.2,16.5,16.32,60,20.12,2,699.3,40,27.5,16.5,16.5
2018-12-10 10:59:24.3212,172.8,28.2,16.5,16.32,60.1,20.12,61,702.3,697.5,0,16.5,16.5
2018-12-10 10:59:24.5712,172.8,28.2,16.5,16.32,60.1,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:59:24.8212,172.8,28.2,16.5,16.32,60.1,20.12,64,43.4,44,0,16.5,16.5
2018-12-10 10:59:25.0712,172.8,28.2,16.5,16.32,60.1,20.12,3,699.4,39.8,26,16.5,16.5
2018-12-10 10:59:25.3212,172.8,28.2,16.5,16.32,60.1,20.12,4,699.3,40,25.5,16.5,16.5
2018-12-10 10:59:25.5712,172.8,28.2,16.5,16.32,60.1,20.14,65,28560,28590,0,16.5,16.5
2018-12-10 10:59:25.8212,172.8,28.2,16.5,16.32,60.1,20.13,66,4880,4890,0,16.5,16.5
2018-12-10 10:59:26.0712,172.8,28.2,16.5,16.32,60.1,20.13,1,699.4,39.8,28,16.5,16.5
2018-12-10 10:59:26.3212,172.8,28.2,16.5,16.32,60.1,20.12,2,699.3,40,27.5,16.5,16.5
2018-12-10 10:59:26.5712,172.8,28.2,16.5,16.32,60.1,20.13,65,28560,28590,0,16.5,16.5
2018-12-10 10:59:26.8212,172.8,28.2,16.5,16.32,60.1,20.13,51,3.58,3.56,0,16.5,16.5
2018-12-10 10:59:27.0712,172.8,28.2,16.5,16.32,60.1,20.13,63,50,50,0,16.5,16.5
2018-12-10 10:59:27.3212,172.8,28.2,16.5,16.32,60.1,20.12,67,28.3,28.2,0,16.5,16.5
2018-12-10 10:59:27.5712,172.8,28.2,16.5,16.32,60.1,20.16,52,3.58,3.56,0,16.5,16.5
2018-12-10 10:59:27.8212,172.8,28.2,16.5,16.32,60,20.14,6,28560,28.3,3.6,16.5,16.5
2018-12-10 10:59:28.0712,172.8,28.2,16.5,16.32,60,20.14,7,28580,28.2,3.6,16.5,16.5
2018-12-10 10:59:28.3212,172.8,28.2,16.5,16.32,60.1,20.12,1,699.4,39.8,28,16.5,16.5
2018-12-10 10:59:28.5712,172.8,28.3,16.5,16.38,60.1,20.12,2,699.3,40,27.5,16.5,16.5
2018-12-10 10:59:28.8212,172.8,28.3,16.5,16.38,60.1,20.1,61,702.3,697.7,0,16.5,16.5
2018-12-10 10:59:29.0713,172.8,28.3,16.5,16.38,60.1,20.14,62,425,425,0,16.5,16.5
2018-12-10 10:59:29.3213,172.8,28.3,16.5,16.38,60.1,20.12,64,43.4,43.9,0,16.5,16.5
2018-12-10 10:59:29.5713,172.8,28.3,16.5,16.38,60.1,20.11,3,699.4,39.8,26,16.5,16.5
2018-12-10 10:59:29.8213,172.8,28.3,16.5,16.38,60.1,20.12,4,699.3,40,25.5,16.5,16.5
2018-12-10 10:59:30.0712,172.8,28.3,16.5,16.38,60.1,20.12,65,28560,28580,0,16.5,16.5
2018-12-10 10:59:30.3212,172.8,28.3,16.5,16.38,60.1,20.12,66,4890,4890,0,16.5,16.5
2018-12-10 10:59:30.5712,172.8,28.3,16.5,16.38,60.1,20.12,1,699.4,39.8,28,16.5,16.5
2018-12-10 10:59:30.8211,172.8,28.3,16.5,16.38,60.1,20.11,2,699.5,40.1,27.5,16.5,16.5
2018-12-10 10:59:31.0712,172.8,28.3,16.5,16.38,60.1,20.12,65,28560,28580,0,16.5,16.5
2018-12-10 10:59:31.3212,172.8,28.3,16.5,16.38,60,20.12,51,3.57,3.56,0,16.5,16.5
2018-12-10 10:59:31.5712,172.8,28.3,16.5,16.38,60.1,20.14,63,50,50,0,16.5,16.5
2018-12-10 10:59:31.8212,172.8,28.3,16.5,16.38,60.1,20.12,67,28.3,28.2,0,16.5,16.5
2018-12-10 10:59:32.0713,172.8,28.3,16.5,16.38,60.1,20.12,52,3.57,3.56,0,16.5,16.5
2018-12-10 10:59:32.3213,172.8,28.3,16.5,16.38,60.1,20.13,6,28570,28.3,3.6,16.5,16.5
2018-12-10 10:59:32.5713,172.8,28.3,16.5,16.38,60.1,20.12,7,28590,28.2,3.6,16.5,16.5
2018-12-10 10:59:32.8214,172.8,28.3,16.5,16.38,60.1,20.12,1,699.5,39.8,28,16.5,16.5
2018-12-10 10:59:33.0714,172.8,28.3,16.5,16.38,60.1,20.12,2,699.5,40.1,27.5,16.5,16.5
2018-12-10 10:59:33.3214,172.8,28.3,16.5,16.38,60.1,20.12,61,702.4,697.7,0,16.5,16.5
2018-12-10 10:59:33.5714,172.8,28.3,16.5,16.38,60.1,20.13,62,425,425,0,16.5,16.5
2018-12-10 10:59:33.8214,172.8,28.3,16.5,16.38,60.1,20.13,64,43.4,43.9,0,16.5,16.5
2018-12-10 10:59:34.0714,172.8,28.3,16.5,16.38,60.1,20.12,3,699.5,39.8,26,16.5,16.5
2018-12-10 10:59:34.3214,172.8,28.3,16.5,16.38,60.1,20.12,4,699.5,40.1,25.5,16.5,16.5
2018-12-10 10:59:34.5714,172.8,28.3,16.5,16.38,60.1,20.13,65,28570,28580,0,16.5,16.5
2018-12-10 10:59:34.8214,172.8,28.3,16.5,16.38,60.1,20.13,66,4880,4880,0,16.5,16.5
2018-12-10 10:59:35.0713,172.8,28.3,16.5,16.38,60.1,20.15,1,699.5,39.8,28,16.5,16.5
2018-12-10 10:59:35.3213,172.8,28.3,16.5,16.38,60.1,20.12,2,699.5,40.1,27.5,16.5,16.5
2018-12-10 10:59:35.5712,172.8,28.4,16.5,16.44,60.1,20.08,65,28570,28580,0,16.5,16.5
2018-12-10 10:59:35.8212,172.8,28.4,16.5,16.44,60.1,20.12,51,3.57,3.56,0,16.5,16.5
2018-12-10 10:59:36.0712,172.8,28.4,16.5,16.44,60.1,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:59:36.3213,172.8,28.4,16.5,16.44,60.1,20.12,67,28.3,28.2,0,16.5,16.5
2018-12-10 10:59:36.5713,172.8,28.4,16.5,16.44,60.1,20.12,52,3.57,3.56,0,16.5,16.5
2018-12-10 10:59:36.8213,172.8,28.4,16.5,16.44,60.1,20.12,6,28570,28.3,3.6,16.5,16.5
2018-12-10 10:59:37.0713,172.8,28.4,16.5,16.44,60.1,20.12,7,28580,28.2,3.6,16.5,16.5
2018-12-10 10:59:37.3213,172.8,28.4,16.5,16.44,60.1,20.12,1,699.5,39.8,28,16.5,16.5
2018-12-10 10:59:37.5713,172.8,28.4,16.5,16.44,60.1,20.12,2,699.5,40.1,27.5,16.5,16.5
2018-12-10 10:59:37.8213,172.8,28.4,16.5,16.44,60.1,20.12,61,702.4,697.7,0,16.5,16.5
2018-12-10 10:59:38.0713,172.8,28.4,16.5,16.44,60.1,20.13,62,425,425,0,16.5,16.5
2018-12-10 10:59:38.3213,172.8,28.4,16.5,16.44,60.1,20.13,64,43.4,43.9,0,16.5,16.5
2018-12-10 10:59:38.5713,172.8,28.4,16.5,16.44,60.1,20.12,3,699.5,39.8,26,16.5,16.5
2018-12-10 10:59:38.8213,172.8,28.5,16.5,16.49,60.1,20.13,4,699.5,40.1,25.5,16.5,16.5
2018-12-10 10:59:39.0713,172.8,28.5,16.5,16.49,60.1,20.12,65,28580,28580,0,16.5,16.5
2018-12-10 10:59:39.3213,172.8,28.5,16.5,16.49,60.1,20.13,66,4880,4880,0,16.5,16.5
2018-12-10 10:59:39.5713,172.8,28.5,16.5,16.49,60.1,20.13,1,699.5,39.8,28,16.5,16.5
2018-12-10 10:59:39.8213,172.8,28.5,16.5,16.49,60.1,20.13,2,699.5,40.1,27.5,16.5,16.5
2018-12-10 10:59:40.0713,172.8,28.5,16.5,16.49,60.1,20.12,65,28580,28590,0,16.5,16.5
2018-12-10 10:59:40.3213,172.8,28.5,16.5,16.49,60.1,20.12,51,3.58,3.56,0,16.5,16.5
2018-12-10 10:59:40.5713,172.8,28.5,16.5,16.49,60.1,20.13,63,50,50,0,16.5,16.5
2018-12-10 10:59:40.8212,172.8,28.5,16.5,16.49,60.1,20.12,67,28.4,28.2,0,16.5,16.5
2018-12-10 10:59:41.0712,172.8,28.5,16.5,16.49,60.2,20.12,52,3.58,3.56,0,16.5,16.5
2018-12-10 10:59:41.3213,172.8,28.5,16.5,16.49,60.1,20.13,6,28580,28.4,3.6,16.5,16.5
2018-12-10 10:59:41.5713,172.8,28.5,16.5,16.49,60.1,20.14,7,28580,28.2,3.6,16.5,16.5
2018-12-10 10:59:41.8213,172.8,28.5,16.5,16.49,60.1,20.2,1,699.5,39.8,28,16.5,16.5
2018-12-10 10:59:42.0713,172.8,28.5,16.5,16.49,60.1,20.11,2,699.5,40.1,27.5,16.5,16.5
2018-12-10 10:59:42.3213,172.8,28.5,16.5,16.49,60.1,20.12,61,702.3,697.7,0,16.5,16.5
2018-12-10 10:59:42.5713,172.8,28.5,16.5,16.49,60.1,20.12,62,425,425,0,16.5,16.5
2018-12-10 10:59:42.8214,172.8,28.5,16.5,16.49,60.1,20.12,64,43.3,43.8,0,16.5,16.5
2018-12-10 10:59:43.0714,172.8,28.5,16.5,16.49,60,20.12,3,699.5,39.8,26,16.5,16.5
2018-12-10 10:59:43.3213,172.8,28.5,16.5,16.49,60.1,20.13,4,699.5,40.1,25.5,16.5,16.5
2018-12-10 10:59:43.5713,172.8,28.5,16.75,16.49,60.1,20.12,65,28580,28580,0,16.5,16.5
2018-12-10 10:59:43.8213,172.8,28.5,16.75,16.49,60.1,20.1,66,4890,4890,0,16.5,16.5
2018-12-10 10:59:44.0713,172.8,28.5,16.75,16.49,60.1,20.12,1,699.5,39.8,28,16.5,16.5
2018-12-10 10:59:44.3213,172.8,28.5,16.75,16.49,60.1,20.12,2,699.5,40.1,27.5,16.5,16.5
2018-12-10 10:59:44.5714,172.8,28.5,16.75,16.49,60.1,20.13,65,28570,28580,0,16.5,16.5
2018-12-10 10:59:44.8214,172.8,28.5,16.75,16.49,60.1,20.12,51,3.58,3.56,0,16.5,16.5
2018-12-10 10:59:45.0715,172.8,28.5,16.75,16.49,60.1,20.12,63,50,50,0,16.5,16.5
2018-12-10 10:59:45.3215,172.8,28.5,16.75,16.49,60.1,20.13,67,28.4,28.2,0,17,16.5
2018-12-10 10:59:45.5715,172.8,28.5,16.75,16.49,60.1,20.11,52,3.58,3.56,0,17,16.5
2018-12-10 10:59:45.8214,172.8,28.6,16.75,16.55,60.1,20.13,6,28570,28.4,3.6,17,16.5
2018-12-10 10:59:46.0714,172.8,28.6,16.75,16.55,60.1,20.12,7,28580,28.2,3.6,17,16.5
2018-12-10 10:59:46.3214,172.8,28.6,16.75,16.55,60.1,20.08,1,699.5,39.8,28,17,16.5
2018-12-10 10:59:46.5714,172.8,28.6,16.75,16.55,60.1,20.12,2,699.6,40.1,27.5,17,16.5
2018-12-10 10:59:46.8214,172.8,28.6,16.75,16.55,60.2,20.12,61,702.5,697.9,0,17,16.5
2018-12-10 10:59:47.0714,172.8,28.6,16.75,16.55,60.1,20.12,62,425,425,0,17,16.5
2018-12-10 10:59:47.3215,172.8,28.6,16.75,16.55,60.1,20.12,64,43.4,43.9,0,17,16.5
2018-12-10 10:59:47.5714,172.8,28.6,16.75,16.55,60.1,20.12,3,699.5,39.8,26,17,16.5
2018-12-10 10:59:47.8214,172.8,28.6,16.75,16.55,60.1,20.14,4,699.6,40.1,25.5,17,16.5
2018-12-10 10:59:48.0714,172.8,28.6,16.75,16.55,60.1,20.11,65,28560,28580,0,17,16.5
2018-12-10 10:59:48.3214,172.8,28.6,16.75,16.55,60.1,20.12,66,4890,4890,0,17,16.5
2018-12-10 10:59:48.5715,172.8,28.6,16.75,16.55,60.1,20.13,1,699.5,39.8,28,17,16.5
2018-12-10 10:59:48.8215,172.8,28.6,16.75,16.55,60.1,20.12,2,699.6,40.1,27.5,17,16.5
2018-12-10 10:59:49.0715,172.8,28.6,16.75,16.55,60.1,20.12,65,28550,28580,0,17,16.5
2018-12-10 10:59:49.3215,172.8,28.6,16.75,16.55,60.1,20.12,51,3.58,3.56,0,17,16.5
2018-12-10 10:59:49.5715,172.8,28.6,16.75,16.55,60.1,20.18,63,50,50,0,17,16.5
2018-12-10 10:59:49.8215,172.8,28.6,16.75,16.55,60.1,20.12,67,28.4,28.2,0,17,16.5
2018-12-10 10:59:50.0715,172.8,28.6,16.75,16.55,60.1,20.12,52,3.58,3.56,0,17,16.5
2018-12-10 10:59:50.3215,172.8,28.6,16.75,16.55,60.1,20.13,6,28560,28.4,3.6,17,16.5
2018-12-10 10:59:50.5715,172.8,28.6,16.75,16.55,60.1,20.12,7,28590,28.2,3.6,17,16.5
2018-12-10 10:59:50.8215,172.8,28.6,16.75,16.55,60,20.12,1,699.5,39.8,28,17,16.5
2018-12-10 10:59:51.0715,172.8,28.6,16.75,16.55,60.1,20.13,2,699.6,40.1,27.5,17,16.5
2018-12-10 10:59:51.3215,172.8,28.6,16.75,16.55,60.1,20.12,61,702.5,697.8,0,17,16.5
2018-12-10 10:59:51.5715,172.8,28.6,16.75,16.55,60.1,20.13,62,425,425,0,17,16.5
2018-12-10 10:59:51.8215,172.8,28.6,16.75,16.55,60.1,20.16,64,43.4,44,0,17,16.5
2018-12-10 10:59:52.0715,172.8,28.6,16.75,16.55,60.1,20.12,3,699.5,39.8,26,17,16.5
2018-12-10 10:59:52.3215,172.8,28.6,16.75,16.55,60.1,20.13,4,699.6,40.1,25.5,17,16.5
2018-12-10 10:59:52.5715,172.8,28.6,16.75,16.55,60.1,20.12,65,28560,28600,0,17,16.5
2018-12-10 10:59:52.8215,172.8,28.6,16.75,16.55,60.1,20.12,66,4880,4880,0,17,16.5
2018-12-10 10:59:53.0716,172.8,28.6,16.75,16.55,60.1,20.13,1,699.6,39.8,28,17,16.5
2018-12-10 10:59:53.3216,172.8,28.6,16.75,16.55,60.1,20.12,2,699.6,40.1,27.5,17,16.5
2018-12-10 10:59:53.5716,172.8,28.7,16.75,16.61,60.1,20.12,65,28550,28590,0,17,16.5
2018-12-10 10:59:53.8215,172.8,28.7,16.75,16.61,60.1,20.12,51,3.58,3.56,0,17,16.5
2018-12-10 10:59:54.0715,172.8,28.7,16.75,16.61,60.1,20.12,63,50,50,0,17,16.5
2018-12-10 10:59:54.3214,172.8,28.7,16.75,16.61,60,20.11,67,28.4,28.2,0,17,16.5
2018-12-10 10:59:54.5714,172.8,28.7,16.75,16.61,60.1,20.11,52,3.58,3.56,0,17,16.5
2018-12-10 10:59:54.8214,172.8,28.7,16.75,16.61,60.1,20.13,6,28550,28.4,3.6,17,16.5
2018-12-10 10:59:55.0715,172.8,28.7,16.75,16.61,60.1,20.13,7,28590,28.2,3.6,17,16.5
2018-12-10 10:59:55.3215,172.8,28.7,16.75,16.61,60.1,20.15,1,699.6,39.8,28,17,16.5
2018-12-10 10:59:55.5715,172.8,28.7,16.75,16.61,60,20.12,2,699.6,40.1,27.5,17,16.5
2018-12-10 10:59:55.8215,172.8,28.7,16.75,16.61,60.1,20.11,61,702.6,698,0,17,16.5
2018-12-10 10:59:56.0715,172.8,28.7,16.75,16.61,60.1,20.13,62,425,425,0,17,16.5
2018-12-10 10:59:56.3215,172.8,28.7,16.75,16.61,60.1,20.12,64,43.3,43.9,0,17,16.5
2018-12-10 10:59:56.5715,172.8,28.7,16.75,16.61,60.1,20.13,3,699.6,39.8,26,17,16.5
2018-12-10 10:59:56.8215,172.8,28.7,16.75,16.61,60.1,20.15,4,699.6,40.1,25.5,17,16.5
2018-12-10 10:59:57.0715,172.8,28.7,16.75,16.61,60.1,20.12,65,28550,28600,0,17,16.5
2018-12-10 10:59:57.3215,172.8,28.7,16.75,16.61,60.1,20.12,66,4870,4880,0,17,16.5
2018-12-10 10:59:57.5715,172.8,28.7,16.75,16.61,60,20.12,1,699.6,39.8,28,17,16.5
2018-12-10 10:59:57.8215,172.8,28.7,16.75,16.61,60.1,20.14,2,699.6,40.1,27.5,17,16.5
2018-12-10 10:59:58.0715,172.8,28.7,16.75,16.61,60,20.12,65,28550,28590,0,17,16.5
2018-12-10 10:59:58.3215,172.8,28.7,16.75,16.61,60.1,20.13,51,3.58,3.56,0,17,16.5
2018-12-10 10:59:58.5715,172.8,28.8,16.75,16.67,60.1,20.13,63,50,50,0,17,16.5
2018-12-10 10:59:58.8215,172.8,28.8,16.75,16.67,60.1,20.12,67,28.4,28.2,0,17,16.5
2018-12-10 10:59:59.0715,172.8,28.8,16.75,16.67,60,20.13,52,3.58,3.56,0,17,16.5
2018-12-10 10:59:59.3215,172.8,28.8,16.75,16.67,60.1,20.12,6,28550,28.4,3.6,17,16.5
2018-12-10 10:59:59.5715,172.8,28.8,16.75,16.67,60.1,20.13,7,28600,28.2,3.6,17,16.5
2018-12-10 10:59:59.8215,172.8,28.8,16.75,16.67,60.1,20.15,1,699.6,39.8,28,17,16.5
2018-12-10 11:00:00.0715,172.8,28.8,16.75,16.67,60.1,20.12,2,699.7,40.1,27.5,17,16.5
2018-12-10 11:00:00.3215,172.8,28.8,16.75,16.67,60,20.12,61,702.6,698,0,17,16.5
2018-12-10 11:00:00.5715,172.8,28.8,16.75,16.67,60.1,20.12,62,425,425,0,17,16.5
2018-12-10 11:00:00.8215,172.8,28.8,16.75,16.67,60.1,20.12,64,43.4,44,0,17,16.5
2018-12-10 11:00:01.0716,172.8,28.8,16.75,16.67,60.1,20.12,3,699.6,39.8,26,17,16.5
2018-12-10 11:00:01.3216,172.8,28.8,16.75,16.67,60.1,20.14,4,699.7,40.1,25.5,17,16.5
2018-12-10 11:00:01.5716,172.8,28.8,16.75,16.67,60.1,20.12,65,28540,28590,0,17,16.5
2018-12-10 11:00:01.8216,172.8,28.8,16.75,16.67,60.1,20.13,66,4880,4880,0,17,16.5
2018-12-10 11:00:02.0716,172.8,28.8,16.75,16.67,60.1,20.12,1,699.6,39.8,28,17,16.5
2018-12-10 11:00:02.3216,172.8,28.8,16.75,16.67,60.1,20.13,2,699.7,40.1,27.5,17,16.5
2018-12-10 11:00:02.5716,172.8,28.8,16.75,16.67,60.1,20.13,65,28540,28590,0,17,16.5
2018-12-10 11:00:02.8216,172.8,28.8,16.75,16.67,60.1,20.12,51,3.58,3.56,0,17,16.5
2018-12-10 11:00:03.0716,172.8,28.8,16.75,16.67,60.1,20.12,63,50,50,0,17,16.5
2018-12-10 11:00:03.3216,172.8,28.8,16.75,16.67,60,20.13,67,28.4,28.2,0,17,16.5
2018-12-10 11:00:03.5716,172.8,28.9,16.75,16.72,60.1,20.12,52,3.58,3.56,0,17,16.5
2018-12-10 11:00:03.8216,172.8,28.9,16.75,16.72,60.1,20.1,6,28550,28.4,3.6,17,16.5
2018-12-10 11:00:04.0716,172.8,28.9,16.75,16.72,60,20.13,7,28600,28.2,3.6,17,16.5
2018-12-10 11:00:04.3216,172.8,28.9,16.75,16.72,60.1,20.12,1,699.6,39.8,28,17,16.5
2018-12-10 11:00:04.5716,172.8,28.9,16.75,16.72,60,20.13,2,699.7,40.1,27.5,17,16.5
2018-12-10 11:00:04.8216,172.8,28.9,16.75,16.72,60.1,20.12,61,702.7,698,0,17,16.5
2018-12-10 11:00:05.0716,172.8,28.9,16.75,16.72,60.1,20.12,62,425,425,0,17,16.5
2018-12-10 11:00:05.3216,172.8,28.9,16.75,16.72,60.1,20.12,64,43.4,43.9,0,17,16.5
2018-12-10 11:00:05.5716,172.8,28.9,16.75,16.72,60.1,20.12,3,699.6,39.8,26,17,16.5
2018-12-10 11:00:05.8216,172.8,28.9,16.75,16.72,60,20.11,4,699.7,40.1,25.5,17,16.5
2018-12-10 11:00:06.0716,172.8,28.9,16.75,16.72,60,20.13,65,28550,28600,0,17,16.5
2018-12-10 11:00:06.3216,172.8,28.9,16.75,16.72,60.1,20.13,66,4890,4890,0,17,16.5
2018-12-10 11:00:06.5716,172.8,28.9,16.75,16.72,60.1,20.12,1,699.6,39.8,28,17,16.5
2018-12-10 11:00:06.8216,172.8,28.9,16.75,16.72,60.1,20.13,2,699.7,40.1,27.5,17,16.5
2018-12-10 11:00:07.0716,172.8,28.9,16.75,16.72,60.1,20.12,65,28550,28610,0,17,16.5
2018-12-10 11:00:07.3216,172.8,28.9,16.75,16.72,60,20.12,51,3.58,3.56,0,17,16.5
2018-12-10 11:00:07.5716,172.8,28.9,16.75,16.72,60.1,20.09,63,50,50,0,17,16.5
2018-12-10 11:00:07.8216,172.8,28.9,16.75,16.72,60.1,20.13,67,28.4,28.2,0,17,16.5
2018-12-10 11:00:08.0716,172.8,28.9,16.75,16.72,60.1,20.12,52,3.58,3.56,0,17,16.5
2018-12-10 11:00:08.3216,172.8,28.9,16.75,16.72,60,20.09,6,28550,28.4,3.6,17,16.5
2018-12-10 11:00:08.5716,172.8,28.9,16.75,16.72,60.1,20.12,7,28610,28.2,3.6,17,16.5
2018-12-10 11:00:08.8216,172.8,28.9,16.75,16.72,60.1,20.13,1,699.7,39.8,28,17,16.5
2018-12-10 11:00:09.0716,172.8,28.9,16.75,16.72,60.1,20.15,2,699.8,40,27.5,17,16.5
2018-12-10 11:00:09.3216,172.8,28.9,16.75,16.72,60,20.13,61,702.7,698,0,17,16.5
2018-12-10 11:00:09.5716,172.8,28.9,16.75,16.72,60,20.16,62,425,425,0,17,16.5
2018-12-10 11:00:09.8217,172.8,28.9,16.75,16.72,60.1,20.12,64,43.4,43.9,0,17,16.5
2018-12-10 11:00:10.0717,172.8,28.9,16.75,16.72,60.1,20.12,3,699.7,39.8,26,17,16.5
2018-12-10 11:00:10.3217,172.8,28.9,16.75,16.72,60.1,20.14,4,699.8,40,25.5,17,16.5
2018-12-10 11:00:10.5717,172.8,29,16.75,16.78,60.1,20.14,65,28550,28610,0,17,16.5
2018-12-10 11:00:10.8217,172.8,29,16.75,16.78,60.1,20.12,66,4890,4890,0,17,16.5
2018-12-10 11:00:11.0717,172.8,29,16.75,16.78,60.1,20.12,1,699.7,39.8,28,17,16.5
2018-12-10 11:00:11.3217,172.8,29,16.75,16.78,60.1,20.12,2,699.8,40,27.5,17,16.5
2018-12-10 11:00:11.5717,172.8,29,16.75,16.78,60.1,20.12,65,28550,28610,0,17,16.5
2018-12-10 11:00:11.8218,172.8,29,16.75,16.78,60.1,20.12,51,3.58,3.56,0,17,16.5
2018-12-10 11:00:12.0718,172.8,29,16.75,16.78,60.1,20.12,63,50,50,0,17,16.5
2018-12-10 11:00:12.3217,172.8,29,16.75,16.78,60.1,20.12,67,28.4,28.2,0,17,16.5
2018-12-10 11:00:12.5717,172.8,29,16.75,16.78,60.1,20.12,52,3.58,3.56,0,17,16.5
2018-12-10 11:00:12.8217,172.8,29,16.75,16.78,60.1,20.13,6,28560,28.4,3.6,17,16.5
2018-12-10 11:00:13.0717,172.8,29,16.75,16.78,60,20.11,7,28610,28.2,3.6,17,16.5
2018-12-10 11:00:13.3217,172.8,29,16.75,16.78,60.1,20.12,1,699.7,39.8,28,17,16.5
2018-12-10 11:00:13.5717,172.8,29,16.75,16.78,60.1,20.14,2,699.8,40,27.5,17,16.5
2018-12-10 11:00:13.8217,172.8,29,16.75,16.78,60,20.12,61,702.8,698.2,0,17,16.5
2018-12-10 11:00:14.0717,172.8,29,16.75,16.78,60.1,20.13,62,425,425,0,17,16.5
2018-12-10 11:00:14.3217,172.8,29,16.75,16.78,60.1,20.12,64,43.4,43.9,0,17,16.5
2018-12-10 11:00:14.5717,172.8,29,17,16.78,60.1,20.13,3,699.9,39.8,26,17,16.5
2018-12-10 11:00:14.8217,172.8,29,17,16.78,60.1,20.1,4,699.9,40,25.5,17,16.5
2018-12-10 11:00:15.0717,172.8,29,17,16.78,60.1,20.13,65,28560,28610,0,17,16.5
2018-12-10 11:00:15.3217,172.8,29,17,16.78,60,20.11,66,4880,4890,0,17,16.5
2018-12-10 11:00:15.5717,172.8,29,17,16.78,60.1,20.1,1,699.9,39.8,28,17,16.5
2018-12-10 11:00:15.8217,172.8,29,17,16.78,60.1,20.12,2,699.9,40,27.5,17,16.5
2018-12-10 11:00:16.0717,172.8,29,17,16.78,60.1,20.14,65,28550,28600,0,17,16.5
2018-12-10 11:00:16.3217,172.8,29,17,16.78,60.1,20.12,51,3.58,3.56,0,17,16.5
2018-12-10 11:00:16.5717,172.8,29,17,16.78,60.1,20.13,63,50,50,0,17,16.5
2018-12-10 11:00:16.8217,172.8,29,17,16.78,60.1,20.12,67,28.4,28.2,0,17,16.5
2018-12-10 11:00:17.0717,172.8,29,17,16.78,60.1,20.13,52,3.58,3.56,0,17,16.5
2018-12-10 11:00:17.3217,172.8,29,17,16.78,60.1,20.12,6,28560,28.4,3.6,17,16.5
2018-12-10 11:00:17.5717,172.8,29,17,16.78,60.1,20.12,7,28600,28.2,3.6,17,16.5
2018-12-10 11:00:17.8218,172.8,29,17,16.78,60.1,20.11,1,699.9,39.8,28,17,16.5
2018-12-10 11:00:18.0718,172.8,29,17,16.78,60.1,20.13,2,699.9,40,27.5,17,16.5
2018-12-10 11:00:18.3218,172.8,29,17,16.78,60.1,20.12,61,702.7,698.2,0,17,16.5
2018-12-10 11:00:18.5718,172.8,29,17,16.78,60,20.12,62,425,425,0,17,16.5
2018-12-10 11:00:18.8218,172.8,29,17,16.78,60,20.12,64,43.5,43.9,0,17,16.5
2018-12-10 11:00:19.0718,172.8,29,17,16.78,60,20.12,3,699.9,39.8,26,17,16.5
2018-12-10 11:00:19.3218,172.8,29,17,16.78,60.1,20.12,4,699.9,40,25.5,17,16.5
2018-12-10 11:00:19.5718,172.8,29.1,17,16.84,60.1,20.12,65,28640,28510,0,17,16.5
2018-12-10 11:00:19.8218,172.8,29.1,17,16.84,60.1,20.12,66,4880,4880,0,17,16.5
2018-12-10 11:00:20.0718,172.8,29.1,17,16.84,60.1,20.12,1,699.9,39.8,28,17,16.5
2018-12-10 11:00:20.3218,172.8,29.1,17,16.84,60.1,20.12,2,699.9,40,27.5,17,16.5
2018-12-10 11:00:20.5718,172.8,29.1,17,16.84,60.1,20.11,65,28640,28500,0,17,16.5
2018-12-10 11:00:20.8218,172.8,29.1,17,16.84,60.1,20.12,51,3.58,3.56,0,17,16.5
2018-12-10 11:00:21.0718,172.8,29.1,17,16.84,60.1,20.13,63,50,50,0,17,16.5
2018-12-10 11:00:21.3218,172.8,29.1,17,16.84,60.1,20.13,67,28.4,28.2,0,17,16.5
2018-12-10 11:00:21.5718,172.8,29.2,17,16.9,60.1,20.13,52,3.58,3.56,0,17,16.5
2018-12-10 11:00:21.8218,172.8,29.2,17,16.9,60.1,20.12,6,28640,28.4,3.6,17,17
2018-12-10 11:00:22.0718,172.8,29.2,17,16.9,60.1,20.13,7,28500,28.2,3.6,17,17
2018-12-10 11:00:22.3218,172.8,29.2,17,16.9,60,20.12,1,700,39.8,28,17,17
2018-12-10 11:00:22.5718,172.8,29.2,17,16.9,60.1,20.12,2,700,40,27.5,17,17
2018-12-10 11:00:22.8218,172.8,29.2,17,16.9,60.1,20.13,61,702.8,698.3,0,17,17
2018-12-10 11:00:23.0718,172.8,29.2,17,16.9,60.1,20.13,62,425,425,0,17,17
2018-12-10 11:00:23.3218,172.8,29.2,17,16.9,60.1,20.13,64,43.5,43.8,0,17,17
2018-12-10 11:00:23.5718,172.8,29.2,17,16.9,60,20.12,3,700,39.8,26,17,17
2018-12-10 11:00:23.8218,172.8,29.2,17,16.9,60.1,20.12,4,700,40,25.5,17,17
2018-12-10 11:00:24.0718,172.8,29.2,17,16.9,60.1,20.13,65,28650,28500,0,17,17
2018-12-10 11:00:24.3218,172.8,29.2,17,16.9,60.1,20.12,66,4880,4880,0,17,17
2018-12-10 11:00:24.5718,172.8,29.2,17,16.9,60.1,20.25,1,700,39.8,28,17,17
2018-12-10 11:00:24.8218,172.8,29.2,17,16.9,60,20.12,2,700,40,27.5,17,17
2018-12-10 11:00:25.0718,172.8,29.2,17,16.9,60.1,20.12,65,28560,28580,0,17,17
2018-12-10 11:00:25.3218,172.8,29.2,17,16.9,60.1,20.14,51,3.58,3.56,0,17,17
2018-12-10 11:00:25.5719,172.8,29.2,17,16.9,60.1,20.12,63,50,50,0,17,17
2018-12-10 11:00:25.8218,172.8,29.2,17,16.9,60.1,20.13,67,28.4,28.2,0,17,17
2018-12-10 11:00:26.0718,172.8,29.2,17,16.9,60.1,20.12,52,3.58,3.56,0,17,17
2018-12-10 11:00:26.3218,172.8,29.2,17,16.9,60.1,20.12,6,28560,28.4,3.6,17,17
2018-12-10 11:00:26.5718,172.8,29.2,17,16.9,60.1,20.13,7,28580,28.2,3.6,17,17
2018-12-10 11:00:26.8218,172.8,29.2,17,16.9,60.1,20.13,1,700,39.8,28,17,17
2018-12-10 11:00:27.0718,172.8,29.2,17,16.9,60.1,20.03,2,700,40,27.5,17,17
2018-12-10 11:00:27.3218,172.8,29.2,17,16.9,60.1,20.12,61,702.9,698.3,0,17,17
2018-12-10 11:00:27.5718,172.8,29.2,17,16.9,60.1,20.11,62,425,425,0,17,17
2018-12-10 11:00:27.8218,172.8,29.2,17,16.9,60.1,20.12,64,43.4,43.9,0,17,17
2018-12-10 11:00:28.0718,172.8,29.2,17,16.9,60,20.12,3,700,39.8,26,17,17
2018-12-10 11:00:28.3218,172.8,29.2,17,16.9,60.1,20.11,4,700,40,25.5,17,17
2018-12-10 11:00:28.5718,172.8,29.2,17,16.9,60.1,20.12,65,28570,28590,0,17,17
2018-12-10 11:00:28.8218,172.8,29.2,17,16.9,60.1,20.11,66,4880,4880,0,17,17
2018-12-10 11:00:29.0719,172.8,29.2,17,16.9,60.1,20.13,1,700,39.8,28,17,17
2018-12-10 11:00:29.3219,172.8,29.2,17,16.9,60.1,20.13,2,700,40.1,27.5,17,17
2018-12-10 11:00:29.5720,172.8,29.2,17,16.9,60.1,20.12,65,28580,28590,0,17,17
2018-12-10 11:00:29.8219,172.8,29.3,17,16.96,60.1,20.13,51,3.58,3.56,0,17,17
2018-12-10 11:00:30.0719,172.8,29.3,17,16.96,60,20.13,63,50,50,0,17,17
2018-12-10 11:00:30.3219,172.8,29.3,17,16.96,60,20.1,67,28.4,28.2,0,17,17
2018-12-10 11:00:30.5719,172.8,29.3,17,16.96,60.1,20.11,52,3.58,3.56,0,17,17
2018-12-10 11:00:30.8219,172.8,29.3,17,16.96,60.1,20.13,6,28570,28.4,3.6,17,17
2018-12-10 11:00:31.0719,172.8,29.3,17,16.96,60.1,20.12,7,28580,28.2,3.6,17,17
2018-12-10 11:00:31.3219,172.8,29.3,17,16.96,60.1,20.13,1,700,39.8,28,17,17
2018-12-10 11:00:31.5719,172.8,29.3,17,16.96,60.1,20.12,2,700,40.1,27.5,17,17
2018-12-10 11:00:31.8219,172.8,29.3,17,16.96,60.1,20.12,61,702.9,698.2,0,17,17
2018-12-10 11:00:32.0719,172.8,29.3,17,16.96,60.1,20.07,62,425,425,0,17,17
2018-12-10 11:00:32.3219,172.8,29.3,17,16.96,60.1,20.12,64,43.5,44,0,17,17
2018-12-10 11:00:32.5719,172.8,29.3,17,16.96,60.1,20.13,3,700,39.8,26,17,17
2018-12-10 11:00:32.8219,172.8,29.3,17,16.96,60.1,20.13,4,700,40.1,25.5,17,17
2018-12-10 11:00:33.0719,172.8,29.3,17,16.96,60.1,20.12,65,28580,28590,0,17,17
2018-12-10 11:00:33.3219,172.8,29.3,17,16.96,60.1,20.13,66,4880,4880,0,17,17
2018-12-10 11:00:33.5719,172.8,29.3,17.25,16.96,60.1,20.13,1,700,39.8,28,17,17
2018-12-10 11:00:33.8219,172.8,29.3,17.25,16.96,60,20.12,2,700,40.1,27.5,17,17
2018-12-10 11:00:34.0720,172.8,29.3,17.25,16.96,60.1,20.12,65,28570,28580,0,17,17
2018-12-10 11:00:34.3220,172.8,29.3,17.25,16.96,60.1,20.13,51,3.58,3.56,0,17,17
2018-12-10 11:00:34.5721,172.8,29.3,17.25,16.96,60.1,20.13,63,50,50,0,17,17
2018-12-10 11:00:34.8221,172.8,29.3,17.25,16.96,60.1,20.13,67,28.4,28.2,0,17,17
2018-12-10 11:00:35.0720,172.8,29.3,17.25,16.96,60.1,20.11,52,3.58,3.56,0,17,17
2018-12-10 11:00:35.3220,172.8,29.3,17.25,16.96,60.1,20.11,6,28570,28.4,3.6,17,17
2018-12-10 11:00:35.5719,172.8,29.3,17.25,16.96,60.1,20.12,7,28580,28.2,3.6,17,17
2018-12-10 11:00:35.8219,172.8,29.5,17.25,17.07,60.1,19.98,1,700,39.8,28,17,17
2018-12-10 11:00:36.0719,172.8,29.5,17.25,17.07,60.1,20.12,2,700.2,40,27.5,17.5,17
2018-12-10 11:00:36.3219,172.8,29.5,17.25,17.07,60.1,20.13,61,703.1,698.4,0,17.5,17
2018-12-10 11:00:36.5719,172.8,29.5,17.25,17.07,60.1,20.11,62,425,425,0,17.5,17
2018-12-10 11:00:36.8220,172.8,29.5,17.25,17.07,60.1,20.12,64,43.3,44,0,17.5,17
2018-12-10 11:00:37.0719,172.8,29.5,17.25,17.07,60.1,20.12,3,700.1,39.8,26,17.5,17
2018-12-10 11:00:37.3219,172.8,29.5,17.25,17.07,60.1,20.12,4,700.2,40,25.5,17.5,17
2018-12-10 11:00:37.5719,172.8,29.5,17.25,17.07,60.1,20.12,65,28500,28650,0,17.5,17
2018-12-10 11:00:37.8219,172.8,29.5,17.25,17.07,60.1,20.11,66,4890,4890,0,17.5,17
2018-12-10 11:00:38.0720,172.8,29.5,17.25,17.07,60.1,20.12,1,700.1,39.8,28,17.5,17
2018-12-10 11:00:38.3220,172.8,29.5,17.25,17.07,60,20.13,2,700.2,40,27.5,17.5,17
2018-12-10 11:00:38.5720,172.8,29.5,17.25,17.07,60.1,20.13,65,28560,28590,0,17.5,17
2018-12-10 11:00:38.8220,172.8,29.5,17.25,17.07,60.1,20.12,51,3.58,3.56,0,17.5,17
2018-12-10 11:00:39.0720,172.8,29.5,17.25,17.07,60.1,20.12,63,50,50,0,17.5,17
2018-12-10 11:00:39.3220,172.8,29.5,17.25,17.07,60.1,20.12,67,28.4,28.2,0,17.5,17
2018-12-10 11:00:39.5720,172.8,29.5,17.25,17.07,60.1,20.12,52,3.58,3.56,0,17.5,17
2018-12-10 11:00:39.8220,172.8,29.5,17.25,17.07,60.1,20.13,6,28560,28.4,3.6,17.5,17
2018-12-10 11:00:40.0720,172.8,29.5,17.25,17.07,60,20.12,7,28590,28.2,3.6,17.5,17
2018-12-10 11:00:40.3220,172.8,29.5,17.25,17.07,60.1,20.12,1,700.1,39.8,28,17.5,17
2018-12-10 11:00:40.5720,172.8,29.5,17.25,17.07,60,20.12,2,700.2,40,27.5,17.5,17
2018-12-10 11:00:40.8220,172.8,29.5,17.25,17.07,60,20.12,61,703,698.4,0,17.5,17
2018-12-10 11:00:41.0720,172.8,29.5,17.25,17.07,60.1,20.12,62,425,425,0,17.5,17
2018-12-10 11:00:41.3220,172.8,29.5,17.25,17.07,60.1,20.12,64,43.4,44,0,17.5,17
2018-12-10 11:00:41.5720,172.8,29.5,17.25,17.07,60.1,20.12,3,700.1,39.8,26,17.5,17
2018-12-10 11:00:41.8220,172.8,29.5,17.25,17.07,60.1,20.1,4,700.2,40,25.5,17.5,17
2018-12-10 11:00:42.0720,172.8,29.5,17.25,17.07,60.1,20.13,65,28550,28590,0,17.5,17
2018-12-10 11:00:42.3220,172.8,29.5,17.25,17.07,60.1,20.12,66,4890,4890,0,17.5,17
2018-12-10 11:00:42.5720,172.8,29.5,17.25,17.07,60.1,20.12,1,700.1,39.8,28,17.5,17
2018-12-10 11:00:42.8220,172.8,29.5,17.25,17.07,60.1,20.12,2,700.2,40,27.5,17.5,17
2018-12-10 11:00:43.0720,172.8,29.5,17.25,17.07,60,20.13,65,28550,28590,0,17.5,17
2018-12-10 11:00:43.3220,172.8,29.5,17.25,17.07,60.1,20.12,51,3.58,3.56,0,17.5,17
2018-12-10 11:00:43.5720,172.8,29.5,17.25,17.07,60.1,20.14,63,50,50,0,17.5,17
2018-12-10 11:00:43.8220,172.8,29.5,17.25,17.07,60.1,20.13,67,28.4,28.2,0,17.5,17
2018-12-10 11:00:44.0720,172.8,29.5,17.25,17.07,60.1,20.12,52,3.58,3.56,0,17.5,17
2018-12-10 11:00:44.3220,172.8,29.5,17.25,17.07,60,20.12,6,28550,28.4,3.6,17.5,17
2018-12-10 11:00:44.5720,172.8,29.8,17.25,17.25,60,20.12,7,28590,28.2,3.6,17.5,17
2018-12-10 11:00:44.8220,172.8,29.8,17.25,17.25,60,20.13,1,700.2,39.8,28,17.5,17
2018-12-10 11:00:45.0720,172.8,29.8,17.25,17.25,60.1,20.13,2,700.2,40,27.5,17.5,17
2018-12-10 11:00:45.3220,172.8,29.8,17.25,17.25,60.1,20.11,61,703.1,698.4,0,17.5,17
2018-12-10 11:00:45.5720,172.8,29.8,17.25,17.25,60.1,20.09,62,425,425,0,17.5,17
2018-12-10 11:00:45.8220,172.8,29.8,17.25,17.25,60.1,20.12,64,43.4,44,0,17.5,17
2018-12-10 11:00:46.0721,172.8,29.8,17.25,17.25,60.1,20.12,3,700.2,39.8,26,17.5,17
2018-12-10 11:00:46.3221,172.8,29.8,17.25,17.25,60.1,20.13,4,700.2,40,25.5,17.5,17
2018-12-10 11:00:46.5721,172.8,29.8,17.25,17.25,60.1,20.12,65,28550,28590,0,17.5,17
2018-12-10 11:00:46.8221,172.8,29.8,17.25,17.25,60.1,20.12,66,4880,4880,0,17.5,17
2018-12-10 11:00:47.0721,172.8,29.8,17.25,17.25,60.1,20.12,1,700.2,39.8,28,17.5,17
2018-12-10 11:00:47.3221,172.8,29.8,17.25,17.25,60.1,20.11,2,700.2,40,27.5,17.5,17
2018-12-10 11:00:47.5721,172.8,29.8,17.25,17.25,60.1,20.12,65,28550,28590,0,17.5,17
2018-12-10 11:00:47.8220,172.8,29.8,17.25,17.25,60.1,20.12,51,3.58,3.56,0,17.5,17
2018-12-10 11:00:48.0720,172.8,29.8,17.25,17.25,60.1,20.12,63,50,50,0,17.5,17
2018-12-10 11:00:48.3220,172.8,29.8,17.25,17.25,60.1,20.12,67,28.4,28.2,0,17.5,17
2018-12-10 11:00:48.5721,172.8,29.8,17.25,17.25,60.1,20.13,52,3.58,3.56,0,17.5,17
2018-12-10 11:00:48.8221,172.8,29.8,17.25,17.25,60,20.12,6,28550,28.4,3.6,17.5,17
2018-12-10 11:00:49.0721,172.8,29.8,17.25,17.25,60.1,20.14,7,28600,28.2,3.6,17.5,17
2018-12-10 11:00:49.3222,172.8,29.8,17.25,17.25,60.1,20.12,1,700.2,39.8,28,17.5,17
2018-12-10 11:00:49.5721,172.8,29.8,17.25,17.25,60.1,20.09,2,700.2,40,27.5,17.5,17
2018-12-10 11:00:49.8221,172.8,29.8,17.25,17.25,60.1,20.12,61,703.1,698.5,0,17.5,17
2018-12-10 11:00:50.0721,172.8,29.8,17.25,17.25,60.1,20.13,62,425,425,0,17.5,17
2018-12-10 11:00:50.3221,172.8,29.8,17.25,17.25,60.1,20.13,64,43.4,44,0,17.5,17
2018-12-10 11:00:50.5720,172.8,29.8,17.25,17.25,60.1,20.13,3,700.2,39.8,26,17.5,17
2018-12-10 11:00:50.8220,172.8,29.8,17.25,17.25,60.1,20.12,4,700.3,40,25.5,17.5,17
2018-12-10 11:00:51.0720,172.8,29.8,17.25,17.25,60.1,20.12,65,28550,28600,0,17.5,17
2018-12-10 11:00:51.3219,172.8,29.8,17.25,17.25,60.1,20.13,66,4870,4870,0,17.5,17
2018-12-10 11:00:51.5719,172.8,29.8,17.25,17.25,60.1,20.14,1,700.2,39.8,28,17.5,17
2018-12-10 11:00:51.8219,172.8,29.8,17.25,17.25,60.1,20.12,2,700.3,40,27.5,17.5,17
2018-12-10 11:00:52.0719,172.8,29.8,17.25,17.25,60.1,20.12,65,28540,28590,0,17.5,17
2018-12-10 11:00:52.3218,172.8,29.8,17.25,17.25,60,20.12,51,3.58,3.56,0,17.5,17
2018-12-10 11:00:52.5718,172.8,29.8,17.25,17.25,60,20.12,63,50,50,0,17.5,17
2018-12-10 11:00:52.8219,172.8,29.8,17.25,17.25,60.1,20.14,67,28.4,28.2,0,17.5,17
2018-12-10 11:00:53.0720,172.8,29.8,17.25,17.25,60.1,20.12,52,3.58,3.56,0,17.5,17
2018-12-10 11:00:53.3221,172.8,29.8,17.25,17.25,60.1,20.11,6,28560,28.4,3.6,17.5,17
2018-12-10 11:00:53.5721,172.8,29.8,17.25,17.25,60.1,20.12,7,28610,28.2,3.6,17.5,17
2018-12-10 11:00:53.8221,172.8,29.8,17.25,17.25,60.1,20.12,1,700.2,39.8,28,17.5,17
2018-12-10 11:00:54.0721,172.8,29.8,17.25,17.25,60.1,20.12,2,700.3,40,27.5,17.5,17
2018-12-10 11:00:54.3221,172.8,29.8,17.25,17.25,60.1,20.13,61,703.2,698.5,0,17.5,17
2018-12-10 11:00:54.5721,172.8,29.8,17.25,17.25,60.1,20.12,62,425,425,0,17.5,17
2018-12-10 11:00:54.8221,172.8,29.8,17.25,17.25,60,20.12,64,43.3,43.9,0,17.5,17
2018-12-10 11:00:55.0721,172.8,29.8,17.25,17.25,60,20.13,3,700.2,39.8,26,17.5,17
2018-12-10 11:00:55.3221,172.8,29.8,17.25,17.25,60.1,20.12,4,700.3,40,25.5,17.5,17
2018-12-10 11:00:55.5721,172.8,29.8,17.25,17.25,60.1,20.14,65,28550,28600,0,17.5,17
2018-12-10 11:00:55.8221,172.8,29.8,17.25,17.25,60.1,20.11,66,4870,4870,0,17.5,17
2018-12-10 11:00:56.0721,172.8,29.8,17.25,17.25,60.1,20.13,1,700.2,39.8,28,17.5,17
2018-12-10 11:00:56.3221,172.8,29.8,17.25,17.25,60.1,20.12,2,700.3,40,27.5,17.5,17
2018-12-10 11:00:56.5722,172.8,29.8,17.25,17.25,60.1,20.12,65,28540,28600,0,17.5,17
2018-12-10 11:00:56.8222,172.8,29.8,17.25,17.25,60.1,20.13,51,3.58,3.56,0,17.5,17
2018-12-10 11:00:57.0722,172.8,29.8,17.25,17.25,60.1,20.12,63,50,50,0,17.5,17
2018-12-10 11:00:57.3222,172.8,29.8,17.25,17.25,60.1,20.13,67,28.4,28.2,0,17.5,17
2018-12-10 11:00:57.5722,172.8,29.8,17.25,17.25,60.1,20.12,52,3.58,3.56,0,17.5,17
2018-12-10 11:00:57.8222,172.8,29.8,17.25,17.25,60.1,20.13,6,28540,28.4,3.6,17.5,17
2018-12-10 11:00:58.0722,172.8,29.8,17.25,17.25,60.1,20.13,7,28600,28.2,3.6,17.5,17
2018-12-10 11:00:58.3222,172.8,29.8,17.25,17.25,60.1,20.12,1,700.3,39.8,28,17.5,17
2018-12-10 11:00:58.5722,172.8,29.8,17.25,17.25,60.1,20.09,2,700.3,40.1,27.5,17.5,17
2018-12-10 11:00:58.8222,172.8,29.8,17.25,17.25,60.1,20.12,61,703.2,698.5,0,17.5,17
2018-12-10 11:00:59.0722,172.8,29.8,17.25,17.25,60.1,20.13,62,425,425,0,17.5,17
2018-12-10 11:00:59.3222,172.8,29.8,17.25,17.25,60.1,20.14,64,43.4,43.9,0,17.5,17
2018-12-10 11:00:59.5721,172.8,29.8,17.25,17.25,60,20.12,3,700.3,39.8,26,17.5,17
2018-12-10 11:00:59.8222,172.8,29.8,17.25,17.25,60.1,20.13,4,700.3,40.1,25.5,17.5,17
2018-12-10 11:01:00.0722,172.8,29.8,17.25,17.25,60.1,20.11,65,28550,28600,0,17.5,17
2018-12-10 11:01:00.3222,172.8,29.8,17.25,17.25,60,20.12,66,4880,4870,0,17.5,17
2018-12-10 11:01:00.5722,172.8,29.8,17.25,17.25,60.1,20.12,1,700.3,39.8,28,17.5,17
2018-12-10 11:01:00.8222,172.8,29.8,17.25,17.25,60.1,20.12,2,700.3,40.1,27.5,17.5,17
2018-12-10 11:01:01.0722,172.8,29.8,17.25,17.25,60.1,20.08,65,28540,28600,0,17.5,17
2018-12-10 11:01:01.3222,172.8,29.8,17.25,17.25,60.1,20.12,51,3.58,3.56,0,17.5,17
2018-12-10 11:01:01.5722,172.8,30,17.25,17.36,60,20.13,63,50,50,0,17.5,17
2018-12-10 11:01:01.8222,172.8,30,17.25,17.36,60.1,20.12,67,28.4,28.2,0,17.5,17
2018-12-10 11:01:02.0722,172.8,30,17.25,17.36,60.1,20.13,52,3.58,3.56,0,17.5,17
2018-12-10 11:01:02.3222,172.8,30,17.25,17.36,60.1,20.11,6,28550,28.4,3.6,17.5,17
2018-12-10 11:01:02.5722,172.8,30,17.25,17.36,60.1,20.13,7,28600,28.2,3.6,17.5,17
2018-12-10 11:01:02.8222,172.8,30,17.25,17.36,60.1,20.13,1,700.3,39.8,28,17.5,17
2018-12-10 11:01:03.0722,172.8,30,17.25,17.36,60.1,20.13,2,700.3,40.1,27.5,17.5,17
2018-12-10 11:01:03.3222,172.8,30,17.25,17.36,60.1,20.12,61,703.2,698.6,0,17.5,17
2018-12-10 11:01:03.5722,172.8,30,17.25,17.36,60.1,20.12,62,425,425,0,17.5,17
2018-12-10 11:01:03.8222,172.8,30,17.25,17.36,60.1,20.14,64,43.4,44,0,17.5,17
2018-12-10 11:01:04.0723,172.8,30,17.25,17.36,60.1,20.12,3,700.3,39.8,26,17.5,17
2018-12-10 11:01:04.3223,172.8,30,17.25,17.36,60.1,20.12,4,700.3,40.1,25.5,17.5,17
2018-12-10 11:01:04.5723,172.8,30,17.25,17.36,60.1,20.13,65,28530,28580,0,17.5,17
2018-12-10 11:01:04.8223,172.8,30,17.25,17.36,60.1,20.13,66,4880,4880,0,17.5,17
2018-12-10 11:01:05.0723,172.8,30,17.25,17.36,60,20.13,1,700.3,39.8,28,17.5,17
2018-12-10 11:01:05.3223,172.8,30,17.25,17.36,60.1,20.12,2,700.4,40.1,27.5,17.5,17
2018-12-10 11:01:05.5723,172.8,30,17.25,17.36,60.1,20.12,65,28520,28580,0,17.5,17
2018-12-10 11:01:05.8223,172.8,30,17.25,17.36,60.1,20.12,51,3.58,3.56,0,17.5,17
2018-12-10 11:01:06.0723,172.8,30,17.25,17.36,60.1,20.12,63,50,50,0,17.5,17
2018-12-10 11:01:06.3223,172.8,30,17.25,17.36,60.1,20.12,67,28.4,28.2,0,17.5,17
2018-12-10 11:01:06.5722,172.8,30,17.25,17.36,60.1,20.13,52,3.58,3.56,0,17.5,17
2018-12-10 11:01:06.8223,172.8,30,17.25,17.36,60.1,20.12,6,28530,28.4,3.6,17.5,17
2018-12-10 11:01:07.0723,172.8,30,17.25,17.36,60.1,20.12,7,28580,28.2,3.6,17.5,17
2018-12-10 11:01:07.3223,172.8,30,17.25,17.36,60.1,20.1,1,700.4,39.8,28,17.5,17
2018-12-10 11:01:07.5723,172.8,30,17.25,17.36,60.1,20.12,2,700.4,40.1,27.5,17.5,17
2018-12-10 11:01:07.8223,172.8,30,17.25,17.36,60.1,20.34,61,703.2,698.6,0,17.5,17
2018-12-10 11:01:08.0723,172.8,30,17.25,17.36,60.1,20.12,62,425,425,0,17.5,17
2018-12-10 11:01:08.3223,172.8,30,17.25,17.36,60.1,20.1,64,43.4,44,0,17.5,17
2018-12-10 11:01:08.5723,172.8,30,17.25,17.36,60.1,20.12,3,700.4,39.8,26,17.5,17
2018-12-10 11:01:08.8223,172.8,30,17.25,17.36,60.1,20.13,4,700.4,40.1,25.5,17.5,17
2018-12-10 11:01:09.0723,172.8,30,17.25,17.36,60.1,20.12,65,28530,28590,0,17.5,17
2018-12-10 11:01:09.3223,172.8,30,17.25,17.36,60.1,20.12,66,4890,4890,0,17.5,17
2018-12-10 11:01:09.5723,172.8,30,17.25,17.36,60.1,20.12,1,700.4,39.8,28,17.5,17
2018-12-10 11:01:09.8223,172.8,30,17.5,17.36,60.1,20.12,2,700.4,40.1,27.5,17.5,17
2018-12-10 11:01:10.0723,172.8,30,17.5,17.36,60.1,20.12,65,28530,28590,0,17.5,17
2018-12-10 11:01:10.3223,172.8,30,17.5,17.36,60.1,20.19,51,3.58,3.56,0,17.5,17
2018-12-10 11:01:10.5723,172.8,30.1,17.5,17.42,60.1,20.12,63,50,50,0,17.5,17
2018-12-10 11:01:10.8223,172.8,30.1,17.5,17.42,60.1,20.12,67,28.4,28.2,0,17.5,17
2018-12-10 11:01:11.0723,172.8,30.1,17.5,17.42,60.1,20.12,52,3.58,3.56,0,17.5,17
2018-12-10 11:01:11.3223,172.8,30.1,17.5,17.42,60.1,20.12,6,28530,28.4,3.6,17.5,17
2018-12-10 11:01:11.5723,172.8,30.1,17.5,17.42,60.1,20.13,7,28590,28.2,3.6,17.5,17
2018-12-10 11:01:11.8223,172.8,30.1,17.5,17.42,60.1,20.12,1,700.4,39.8,28,17.5,17
2018-12-10 11:01:12.0723,172.8,30.1,17.5,17.42,60,20.12,2,700.4,40.1,27.5,17.5,17
2018-12-10 11:01:12.3223,172.8,30.1,17.5,17.42,60,20.14,61,703.4,698.6,0,17.5,17
2018-12-10 11:01:12.5723,172.8,30.1,17.5,17.42,60.1,20.13,62,425,425,0,17.5,17.5
2018-12-10 11:01:12.8223,172.8,30.1,17.5,17.42,60.1,20.13,64,43.3,43.8,0,17.5,17.5
2018-12-10 11:01:13.0723,172.8,30.1,17.5,17.42,60.1,20.12,3,700.5,39.8,26,17.5,17.5
2018-12-10 11:01:13.3224,172.8,30.1,17.5,17.42,60,20.13,4,700.5,40.1,25.5,17.5,17.5
2018-12-10 11:01:13.5724,172.8,30.1,17.5,17.42,60.1,20.14,65,28550,28580,0,17.5,17.5
2018-12-10 11:01:13.8224,172.8,30.1,17.5,17.42,60.1,20.12,66,4890,4890,0,17.5,17.5
2018-12-10 11:01:14.0724,172.8,30.1,17.5,17.42,60.1,20.12,1,700.5,39.8,28,17.5,17.5
2018-12-10 11:01:14.3223,172.8,30.1,17.5,17.42,60.1,20.13,2,700.5,40.1,27.5,17.5,17.5
2018-12-10 11:01:14.5723,172.8,30.1,17.5,17.42,60.1,20.11,65,28550,28590,0,17.5,17.5
2018-12-10 11:01:14.8223,172.8,30.1,17.5,17.42,60.1,20.12,51,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:15.0723,172.8,30.1,17.5,17.42,60.1,20.13,63,50,50,0,17.5,17.5
2018-12-10 11:01:15.3223,172.8,30.1,17.5,17.42,60.1,20.16,67,28.4,28.2,0,17.5,17.5
2018-12-10 11:01:15.5723,172.8,30.1,17.5,17.42,60.1,20.13,52,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:15.8223,172.8,30.1,17.5,17.42,60,20.13,6,28550,28.4,3.6,17.5,17.5
2018-12-10 11:01:16.0723,172.8,30.1,17.5,17.42,60.1,20.13,7,28580,28.2,3.6,17.5,17.5
2018-12-10 11:01:16.3224,172.8,30.1,17.5,17.42,60.1,20.1,1,700.5,39.8,28,17.5,17.5
2018-12-10 11:01:16.5724,172.8,30.1,17.5,17.42,60.1,20.1,2,700.5,40.1,27.5,17.5,17.5
2018-12-10 11:01:16.8224,172.8,30.1,17.5,17.42,60.1,20.11,61,703.4,698.8,0,17.5,17.5
2018-12-10 11:01:17.0724,172.8,30.1,17.5,17.42,60.1,20.12,62,425,425,0,17.5,17.5
2018-12-10 11:01:17.3224,172.8,30.1,17.5,17.42,60.1,20.12,64,43.3,43.9,0,17.5,17.5
2018-12-10 11:01:17.5724,172.8,30.1,17.5,17.42,60.1,20.13,3,700.5,39.8,26,17.5,17.5
2018-12-10 11:01:17.8224,172.8,30.1,17.5,17.42,60.1,20.13,4,700.5,40.1,25.5,17.5,17.5
2018-12-10 11:01:18.0724,172.8,30.1,17.5,17.42,60.1,20.13,65,28550,28580,0,17.5,17.5
2018-12-10 11:01:18.3224,172.8,30.1,17.5,17.42,60.1,20.13,66,4890,4890,0,17.5,17.5
2018-12-10 11:01:18.5724,172.8,30.1,17.5,17.42,60.1,20.13,1,700.5,39.8,28,17.5,17.5
2018-12-10 11:01:18.8225,172.8,30.1,17.5,17.42,60.1,20.13,2,700.5,40.1,27.5,17.5,17.5
2018-12-10 11:01:19.0725,172.8,30.1,17.5,17.42,60,20.12,65,28560,28580,0,17.5,17.5
2018-12-10 11:01:19.3225,172.8,30.1,17.5,17.42,60.1,20.12,51,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:19.5724,172.8,30.1,17.5,17.42,60.1,20.09,63,50,50,0,17.5,17.5
2018-12-10 11:01:19.8224,172.8,30.1,17.5,17.42,60.1,20.13,67,28.4,28.2,0,17.5,17.5
2018-12-10 11:01:20.0724,172.8,30.1,17.5,17.42,60.1,20.13,52,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:20.3224,172.8,30.1,17.5,17.42,60.1,20.12,6,28560,28.4,3.6,17.5,17.5
2018-12-10 11:01:20.5724,172.8,30.1,17.5,17.42,60.1,20.12,7,28570,28.2,3.6,17.5,17.5
2018-12-10 11:01:20.8224,172.8,30.1,17.5,17.42,60.1,20.12,1,700.5,39.8,28,17.5,17.5
2018-12-10 11:01:21.0724,172.8,30.1,17.5,17.42,60.1,20.12,2,700.7,40,27.5,17.5,17.5
2018-12-10 11:01:21.3224,172.8,30.1,17.5,17.42,60.1,20.12,61,703.5,698.7,0,17.5,17.5
2018-12-10 11:01:21.5724,172.8,30.1,17.5,17.42,60.1,20.12,62,425,425,0,17.5,17.5
2018-12-10 11:01:21.8224,172.8,30.1,17.5,17.42,60.1,20.13,64,43.3,43.9,0,17.5,17.5
2018-12-10 11:01:22.0725,172.8,30.1,17.5,17.42,60.1,20.12,3,700.5,39.8,26,17.5,17.5
2018-12-10 11:01:22.3225,172.8,30.1,17.5,17.42,60.1,20.12,4,700.7,40,25.5,17.5,17.5
2018-12-10 11:01:22.5725,172.8,30.1,17.5,17.42,60,20.13,65,28560,28580,0,17.5,17.5
2018-12-10 11:01:22.8225,172.8,30.1,17.5,17.42,60.1,20.13,66,4890,4890,0,17.5,17.5
2018-12-10 11:01:23.0725,172.8,30.1,17.5,17.42,60.1,20.13,1,700.5,39.8,28,17.5,17.5
2018-12-10 11:01:23.3225,172.8,30.1,17.5,17.42,60.1,20.12,2,700.7,40,27.5,17.5,17.5
2018-12-10 11:01:23.5725,172.8,30.1,17.5,17.42,60.1,20.12,65,28570,28580,0,17.5,17.5
2018-12-10 11:01:23.8225,172.8,30.1,17.5,17.42,60.1,20.11,51,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:24.0726,172.8,30.1,17.5,17.42,60.1,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:01:24.3226,172.8,30.1,17.5,17.42,60.1,20.09,67,28.4,28.2,0,17.5,17.5
2018-12-10 11:01:24.5725,172.8,30.1,17.5,17.42,60.1,20.12,52,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:24.8225,172.8,30.1,17.5,17.42,60.1,20.12,6,28570,28.4,3.6,17.5,17.5
2018-12-10 11:01:25.0724,172.8,30.1,17.5,17.42,60,20.12,7,28570,28.2,3.6,17.5,17.5
2018-12-10 11:01:25.3224,172.8,30.1,17.5,17.42,60.1,20.12,1,700.5,39.8,28,17.5,17.5
2018-12-10 11:01:25.5724,172.8,30.1,17.5,17.42,60.1,20.13,2,700.7,40,27.5,17.5,17.5
2018-12-10 11:01:25.8224,172.8,30.1,17.5,17.42,60.1,20.13,61,703.5,698.9,0,17.5,17.5
2018-12-10 11:01:26.0724,172.8,30.1,17.5,17.42,60,20.12,62,425,425,0,17.5,17.5
2018-12-10 11:01:26.3224,172.8,30.1,17.5,17.42,60.1,20.12,64,43.3,43.8,0,17.5,17.5
2018-12-10 11:01:26.5724,172.8,30.1,17.5,17.42,60.1,20.1,3,700.5,39.8,26,17.5,17.5
2018-12-10 11:01:26.8225,172.8,30.2,17.5,17.48,60.1,20.12,4,700.7,40,25.5,17.5,17.5
2018-12-10 11:01:27.0725,172.8,30.2,17.5,17.48,60.1,20.11,65,28570,28580,0,17.5,17.5
2018-12-10 11:01:27.3225,172.8,30.2,17.5,17.48,60.1,20.13,66,4900,4900,0,17.5,17.5
2018-12-10 11:01:27.5725,172.8,30.2,17.75,17.48,60.1,20.1,1,700.7,39.8,28,17.5,17.5
2018-12-10 11:01:27.8225,172.8,30.2,17.75,17.48,60.1,20.13,2,700.6,40,27.5,17.5,17.5
2018-12-10 11:01:28.0725,172.8,30.2,17.75,17.48,60.1,20.19,65,28570,28580,0,17.5,17.5
2018-12-10 11:01:28.3225,172.8,30.2,17.75,17.48,60.1,20.13,51,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:28.5725,172.8,30.2,17.75,17.48,60.1,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:01:28.8225,172.8,30.2,17.75,17.48,60.1,20.12,67,28.4,28.2,0,17.5,17.5
2018-12-10 11:01:29.0725,172.8,30.2,17.75,17.48,60.1,20.13,52,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:29.3225,172.8,30.2,17.75,17.48,60.1,20.12,6,28570,28.4,3.6,17.5,17.5
2018-12-10 11:01:29.5725,172.8,30.2,17.75,17.48,60,20.13,7,28580,28.2,3.6,17.5,17.5
2018-12-10 11:01:29.8225,172.8,30.2,17.75,17.48,60.1,20.11,1,700.7,39.8,28,17.5,17.5
2018-12-10 11:01:30.0725,172.8,30.2,17.75,17.48,60.1,20.1,2,700.6,40,27.5,17.5,17.5
2018-12-10 11:01:30.3225,172.8,30.2,17.75,17.48,60.1,20.12,61,703.6,698.9,0,17.5,17.5
2018-12-10 11:01:30.5725,172.8,30.2,17.75,17.48,60.1,20.13,62,425,425,0,17.5,17.5
2018-12-10 11:01:30.8226,172.8,30.2,17.75,17.48,60.1,20.12,64,43.4,43.9,0,17.5,17.5
2018-12-10 11:01:31.0726,172.8,30.2,17.75,17.48,60.1,20.12,3,700.7,39.8,26,17.5,17.5
2018-12-10 11:01:31.3226,172.8,30.2,17.75,17.48,60.1,20.12,4,700.6,40,25.5,17.5,17.5
2018-12-10 11:01:31.5726,172.8,30.3,17.75,17.53,60.1,20.12,65,28560,28580,0,17.5,17.5
2018-12-10 11:01:31.8226,172.8,30.3,17.75,17.53,60,20.12,66,4900,4900,0,17.5,17.5
2018-12-10 11:01:32.0726,172.8,30.3,17.75,17.53,60.1,20.13,1,700.7,39.8,28,17.5,17.5
2018-12-10 11:01:32.3226,172.8,30.3,17.75,17.53,60.1,20.12,2,700.6,40,27.5,17.5,17.5
2018-12-10 11:01:32.5726,172.8,30.3,17.75,17.53,60.1,20.12,65,28560,28590,0,17.5,17.5
