Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:01:32.8226,172.8,30.3,17.75,17.53,60.1,20.14,51,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:33.0725,172.8,30.3,17.75,17.53,60.1,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:01:33.3225,172.8,30.3,17.75,17.53,60.1,20.13,67,28.4,28.2,0,17.5,17.5
2018-12-10 11:01:33.5725,172.8,30.3,17.75,17.53,60.1,20.12,52,3.58,3.56,0,17.5,17.5
2018-12-10 11:01:33.8225,172.8,30.3,17.75,17.53,60.1,20.18,6,28550,28.4,3.6,17.5,17.5
2018-12-10 11:01:34.0725,172.8,30.3,17.75,17.53,60.1,20.12,7,28590,28.2,3.6,18,17.5
2018-12-10 11:01:34.3225,172.8,30.3,17.75,17.53,60,20.12,1,700.8,39.8,28,18,17.5
2018-12-10 11:01:34.5725,172.8,30.3,17.75,17.53,60.1,20.13,2,700.7,40,27.5,18,17.5
2018-12-10 11:01:34.8225,172.8,30.3,17.75,17.53,60.1,20.14,61,703.6,699,0,18,17.5
2018-12-10 11:01:35.0725,172.8,30.3,17.75,17.53,60,20.12,62,425,425,0,18,17.5
2018-12-10 11:01:35.3226,172.8,30.3,17.75,17.53,60,20.11,64,43.4,43.9,0,18,17.5
2018-12-10 11:01:35.5726,172.8,30.3,17.75,17.53,60.1,20.13,3,700.8,39.8,26,18,17.5
2018-12-10 11:01:35.8226,172.8,30.3,17.75,17.53,60.1,20.23,4,700.7,40,25.5,18,17.5
2018-12-10 11:01:36.0726,172.8,30.3,17.75,17.53,60,20.1,65,28550,28590,0,18,17.5
2018-12-10 11:01:36.3226,172.8,30.3,17.75,17.53,60,20.13,66,4900,4890,0,18,17.5
2018-12-10 11:01:36.5726,172.8,30.4,17.75,17.59,60.1,20.12,1,700.8,39.8,28,18,17.5
2018-12-10 11:01:36.8226,172.8,30.4,17.75,17.59,60.1,20.13,2,700.7,40,27.5,18,17.5
2018-12-10 11:01:37.0726,172.8,30.4,17.75,17.59,60.1,20.13,65,28550,28590,0,18,17.5
2018-12-10 11:01:37.3226,172.8,30.4,17.75,17.59,60.1,20.13,51,3.58,3.56,0,18,17.5
2018-12-10 11:01:37.5726,172.8,30.4,17.75,17.59,60.1,20.12,63,50,50,0,18,17.5
2018-12-10 11:01:37.8226,172.8,30.4,17.75,17.59,60.1,20.18,67,28.4,28.2,0,18,17.5
2018-12-10 11:01:38.0726,172.8,30.4,17.75,17.59,60.1,20.13,52,3.58,3.56,0,18,17.5
2018-12-10 11:01:38.3226,172.8,30.4,17.75,17.59,60.1,20.12,6,28550,28.4,3.6,18,17.5
2018-12-10 11:01:38.5726,172.8,30.4,17.75,17.59,60.1,20.12,7,28590,28.2,3.6,18,17.5
2018-12-10 11:01:38.8226,172.8,30.4,17.75,17.59,60.1,20.12,1,700.8,39.8,28,18,17.5
2018-12-10 11:01:39.0726,172.8,30.4,17.75,17.59,60.1,20.11,2,700.7,40,27.5,18,17.5
2018-12-10 11:01:39.3226,172.8,30.4,17.75,17.59,60.1,20.13,61,703.7,699,0,18,17.5
2018-12-10 11:01:39.5726,172.8,30.4,17.75,17.59,60.1,20.12,62,425,425,0,18,17.5
2018-12-10 11:01:39.8226,172.8,30.4,17.75,17.59,60.1,20.19,64,43.3,43.9,0,18,17.5
2018-12-10 11:01:40.0726,172.8,30.4,17.75,17.59,60,20.13,3,700.8,39.8,26,18,17.5
2018-12-10 11:01:40.3226,172.8,30.4,17.75,17.59,60.1,20.12,4,700.7,40,25.5,18,17.5
2018-12-10 11:01:40.5726,172.8,30.4,17.75,17.59,60.1,20.13,65,28540,28580,0,18,17.5
2018-12-10 11:01:40.8226,172.8,30.4,17.75,17.59,60,20.12,66,4890,4890,0,18,17.5
2018-12-10 11:01:41.0727,172.8,30.4,17.75,17.59,60.1,20.12,1,700.8,39.8,28,18,17.5
2018-12-10 11:01:41.3227,172.8,30.4,17.75,17.59,60.1,20.12,2,700.7,40,27.5,18,17.5
2018-12-10 11:01:41.5727,172.8,30.4,17.75,17.59,60.1,20.13,65,28540,28580,0,18,17.5
2018-12-10 11:01:41.8227,172.8,30.4,17.75,17.59,60.1,20.14,51,3.58,3.56,0,18,17.5
2018-12-10 11:01:42.0727,172.8,30.4,17.75,17.59,60.1,20.12,63,50,50,0,18,17.5
2018-12-10 11:01:42.3227,172.8,30.4,17.75,17.59,60.1,20.12,67,28.4,28.2,0,18,17.5
2018-12-10 11:01:42.5726,172.8,30.4,17.75,17.59,60.1,20.13,52,3.58,3.56,0,18,17.5
2018-12-10 11:01:42.8226,172.8,30.4,17.75,17.59,60.1,20.12,6,28540,28.4,3.6,18,17.5
2018-12-10 11:01:43.0726,172.8,30.4,17.75,17.59,60.1,20.14,7,28590,28.2,3.6,18,17.5
2018-12-10 11:01:43.3227,172.8,30.4,17.75,17.59,60,20.12,1,700.9,39.8,28,18,17.5
2018-12-10 11:01:43.5727,172.8,30.4,17.75,17.59,60.1,20.13,2,700.8,40,27.5,18,17.5
2018-12-10 11:01:43.8227,172.8,30.4,17.75,17.59,60.1,20.11,61,703.7,699,0,18,17.5
2018-12-10 11:01:44.0727,172.8,30.4,17.75,17.59,60.1,20.13,62,425,425,0,18,17.5
2018-12-10 11:01:44.3227,172.8,30.4,17.75,17.59,60.1,20.12,64,43.3,43.9,0,18,17.5
2018-12-10 11:01:44.5727,172.8,30.4,17.75,17.59,60,20.13,3,700.9,39.8,26,18,17.5
2018-12-10 11:01:44.8227,172.8,30.4,17.75,17.59,60.1,20.12,4,700.8,40,25.5,18,17.5
2018-12-10 11:01:45.0727,172.8,30.4,17.75,17.59,60.1,20.12,65,28550,28600,0,18,17.5
2018-12-10 11:01:45.3227,172.8,30.4,17.75,17.59,60.1,20.12,66,4880,4880,0,18,17.5
2018-12-10 11:01:45.5727,172.8,30.5,17.75,17.65,60,20.13,1,700.9,39.8,28,18,17.5
2018-12-10 11:01:45.8227,172.8,30.5,17.75,17.65,60,20.11,2,700.8,40,27.5,18,17.5
2018-12-10 11:01:46.0727,172.8,30.5,17.75,17.65,60.1,20.12,65,28550,28600,0,18,17.5
2018-12-10 11:01:46.3227,172.8,30.5,17.75,17.65,60.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 11:01:46.5728,172.8,30.5,17.75,17.65,60.1,20.13,63,50,50,0,18,17.5
2018-12-10 11:01:46.8228,172.8,30.5,17.75,17.65,60.1,20.12,67,28.4,28.2,0,18,17.5
2018-12-10 11:01:47.0728,172.8,30.5,17.75,17.65,60.1,20.12,52,3.58,3.56,0,18,17.5
2018-12-10 11:01:47.3228,172.8,30.5,17.75,17.65,60.1,20.12,6,28550,28.4,3.6,18,17.5
2018-12-10 11:01:47.5728,172.8,30.5,17.75,17.65,60.1,20.14,7,28600,28.2,3.6,18,17.5
2018-12-10 11:01:47.8228,172.8,30.5,17.75,17.65,60,20.13,1,700.9,39.8,28,18,17.5
2018-12-10 11:01:48.0728,172.8,30.5,17.75,17.65,60.1,20.11,2,700.8,40,27.5,18,17.5
2018-12-10 11:01:48.3228,172.8,30.5,17.75,17.65,60.1,20.13,61,703.8,699.2,0,18,17.5
2018-12-10 11:01:48.5728,172.8,30.5,17.75,17.65,60.1,20.13,62,425,425,0,18,17.5
2018-12-10 11:01:48.8227,172.8,30.5,17.75,17.65,60.1,20.12,64,43.4,44,0,18,17.5
2018-12-10 11:01:49.0727,172.8,30.5,17.75,17.65,60,20.13,3,701,39.7,26,18,17.5
2018-12-10 11:01:49.3228,172.8,30.5,17.75,17.65,60.1,20.12,4,700.9,40,25.5,18,17.5
2018-12-10 11:01:49.5728,172.8,30.5,17.75,17.65,60.1,20.13,65,28560,28610,0,18,17.5
2018-12-10 11:01:49.8228,172.8,30.5,17.75,17.65,60.1,20.13,66,4890,4890,0,18,17.5
2018-12-10 11:01:50.0728,172.8,30.5,17.75,17.65,60,20.11,1,701,39.7,28,18,17.5
2018-12-10 11:01:50.3228,172.8,30.5,17.75,17.65,60.1,20.13,2,700.9,40,27.5,18,17.5
2018-12-10 11:01:50.5728,172.8,30.5,17.75,17.65,60.1,20.13,65,28550,28610,0,18,17.5
2018-12-10 11:01:50.8228,172.8,30.5,17.75,17.65,60.1,20.13,51,3.58,3.56,0,18,17.5
2018-12-10 11:01:51.0728,172.8,30.5,17.75,17.65,60.1,20.11,63,50,50,0,18,17.5
2018-12-10 11:01:51.3228,172.8,30.5,17.75,17.65,60.1,20.13,67,28.4,28.2,0,18,17.5
2018-12-10 11:01:51.5728,172.8,30.5,17.75,17.65,60.1,20.14,52,3.58,3.56,0,18,17.5
2018-12-10 11:01:51.8228,172.8,30.6,17.75,17.71,60.1,20.13,6,28550,28.4,3.6,18,17.5
2018-12-10 11:01:52.0728,172.8,30.6,17.75,17.71,60.1,20.12,7,28600,28.2,3.6,18,17.5
2018-12-10 11:01:52.3228,172.8,30.6,17.75,17.71,60,20.13,1,701,39.7,28,18,17.5
2018-12-10 11:01:52.5728,172.8,30.6,17.75,17.71,60.1,20.13,2,700.9,40,27.5,18,17.5
2018-12-10 11:01:52.8228,172.8,30.6,17.75,17.71,60.2,20.12,61,703.8,699.1,0,18,17.5
2018-12-10 11:01:53.0728,172.8,30.6,17.75,17.71,60.1,20.14,62,425,425,0,18,17.5
2018-12-10 11:01:53.3228,172.8,30.6,17.75,17.71,60.1,20.15,64,43.3,43.9,0,18,17.5
2018-12-10 11:01:53.5728,172.8,30.6,17.75,17.71,60.1,20.12,3,701,39.7,26,18,17.5
2018-12-10 11:01:53.8228,172.8,30.6,17.75,17.71,60.1,20.12,4,700.9,40,25.5,18,17.5
2018-12-10 11:01:54.0728,172.8,30.6,17.75,17.71,60.1,20.12,65,28550,28610,0,18,17.5
2018-12-10 11:01:54.3228,172.8,30.6,17.75,17.71,60.1,20.12,66,4900,4900,0,18,17.5
2018-12-10 11:01:54.5728,172.8,30.8,17.75,17.82,60.1,20.12,1,701,39.7,28,18,17.5
2018-12-10 11:01:54.8228,172.8,30.8,17.75,17.82,60.1,20.12,2,700.9,40,27.5,18,17.5
2018-12-10 11:01:55.0728,172.8,30.8,17.75,17.82,60,20.13,65,28550,28600,0,18,17.5
2018-12-10 11:01:55.3228,172.8,30.8,17.75,17.82,60.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 11:01:55.5728,172.8,30.8,17.75,17.82,60.1,20.13,63,50,50,0,18,17.5
2018-12-10 11:01:55.8228,172.8,30.8,17.75,17.82,60.1,20.13,67,28.4,28.2,0,18,17.5
2018-12-10 11:01:56.0728,172.8,30.8,17.75,17.82,60.1,20.12,52,3.58,3.56,0,18,17.5
2018-12-10 11:01:56.3228,172.8,30.8,17.75,17.82,60.1,20.12,6,28560,28.4,3.6,18,17.5
2018-12-10 11:01:56.5728,172.8,30.8,17.75,17.82,60.1,20.12,7,28610,28.2,3.6,18,17.5
2018-12-10 11:01:56.8228,172.8,30.8,17.75,17.82,60.1,20.12,1,701,39.7,28,18,17.5
2018-12-10 11:01:57.0728,172.8,30.8,17.75,17.82,60.1,20.11,2,701.1,40.1,27.5,18,17.5
2018-12-10 11:01:57.3228,172.8,30.8,17.75,17.82,60.1,20.06,61,703.9,699.3,0,18,17.5
2018-12-10 11:01:57.5728,172.8,30.8,17.75,17.82,60.1,20.13,62,425,425,0,18,17.5
2018-12-10 11:01:57.8228,172.8,30.8,17.75,17.82,60.1,20.12,64,43.4,44,0,18,17.5
2018-12-10 11:01:58.0728,172.8,30.8,17.75,17.82,60.1,20.12,3,701,39.7,26,18,17.5
2018-12-10 11:01:58.3228,172.8,30.8,17.75,17.82,60.1,20.12,4,701.1,40.1,25.5,18,17.5
2018-12-10 11:01:58.5728,172.8,30.8,17.75,17.82,60.1,20.13,65,28550,28610,0,18,17.5
2018-12-10 11:01:58.8228,172.8,30.8,17.75,17.82,60.1,20.12,66,4900,4900,0,18,17.5
2018-12-10 11:01:59.0728,172.8,30.8,17.75,17.82,60.1,20.12,1,701,39.7,28,18,17.5
2018-12-10 11:01:59.3228,172.8,30.8,17.75,17.82,60.1,20.11,2,701.1,40.1,27.5,18,17.5
2018-12-10 11:01:59.5729,172.8,30.8,17.75,17.82,60.1,20.12,65,28550,28610,0,18,17.5
2018-12-10 11:01:59.8229,172.8,30.8,17.75,17.82,60.1,20.13,51,3.58,3.56,0,18,17.5
2018-12-10 11:02:00.0729,172.8,30.8,17.75,17.82,60.1,20.12,63,50,50,0,18,17.5
2018-12-10 11:02:00.3229,172.8,30.8,17.75,17.82,60.1,20.12,67,28.4,28.2,0,18,17.5
2018-12-10 11:02:00.5729,172.8,30.8,17.75,17.82,60.1,20.13,52,3.58,3.56,0,18,17.5
2018-12-10 11:02:00.8229,172.8,30.8,17.75,17.82,60.1,20.12,6,28560,28.4,3.6,18,17.5
2018-12-10 11:02:01.0729,172.8,30.8,17.75,17.82,60.1,20.1,7,28610,28.2,3.6,18,17.5
2018-12-10 11:02:01.3228,172.8,30.8,17.75,17.82,60.1,20.12,1,701,39.7,28,18,17.5
2018-12-10 11:02:01.5728,172.8,30.8,17.75,17.82,60,20.12,2,701.1,40.1,27.5,18,17.5
2018-12-10 11:02:01.8229,172.8,30.8,17.75,17.82,60,20.12,61,704,699.3,0,18,17.5
2018-12-10 11:02:02.0729,172.8,30.8,17.75,17.82,60.1,20.11,62,425,425,0,18,17.5
2018-12-10 11:02:02.3229,172.8,30.8,17.75,17.82,60.1,20.13,64,43.4,44,0,18,17.5
2018-12-10 11:02:02.5729,172.8,30.8,17.75,17.82,60.1,20.12,3,701,39.7,26,18,17.5
2018-12-10 11:02:02.8229,172.8,30.8,17.75,17.82,60.1,20.12,4,701.1,40.1,25.5,18,17.5
2018-12-10 11:02:03.0729,172.8,30.8,17.75,17.82,60.1,20.11,65,28550,28610,0,18,17.5
2018-12-10 11:02:03.3229,172.8,30.8,17.75,17.82,60.1,20.12,66,4890,4900,0,18,17.5
2018-12-10 11:02:03.5729,172.8,30.8,17.75,17.82,60.1,20.11,1,701,39.7,28,18,17.5
2018-12-10 11:02:03.8229,172.8,30.8,17.75,17.82,60.1,20.13,2,701.2,40,27.5,18,17.5
2018-12-10 11:02:04.0729,172.8,30.8,17.75,17.82,60.1,20.13,65,28550,28610,0,18,17.5
2018-12-10 11:02:04.3229,172.8,30.8,17.75,17.82,60.1,20.11,51,3.58,3.56,0,18,17.5
2018-12-10 11:02:04.5729,172.8,30.8,18,17.82,60.1,20.12,63,50,50,0,18,17.5
2018-12-10 11:02:04.8229,172.8,30.8,18,17.82,60.1,20.13,67,28.4,28.2,0,18,17.5
2018-12-10 11:02:05.0729,172.8,30.8,18,17.82,60,20.12,52,3.58,3.56,0,18,17.5
2018-12-10 11:02:05.3229,172.8,30.8,18,17.82,60,20.11,6,28550,28.4,3.6,18,17.5
2018-12-10 11:02:05.5730,172.8,30.8,18,17.82,60,20.11,7,28610,28.2,3.6,18,17.5
2018-12-10 11:02:05.8230,172.8,30.8,18,17.82,60.1,20.14,1,701,39.7,28,18,17.5
2018-12-10 11:02:06.0729,172.8,30.8,18,17.82,60.1,20.12,2,701.2,40,27.5,18,17.5
2018-12-10 11:02:06.3229,172.8,30.8,18,17.82,60.1,20.12,61,704,699.4,0,18,17.5
2018-12-10 11:02:06.5729,172.8,30.8,18,17.82,60.1,20.13,62,425,425,0,18,17.5
2018-12-10 11:02:06.8230,172.8,30.8,18,17.82,60.1,20.12,64,43.4,44,0,18,17.5
2018-12-10 11:02:07.0730,172.8,30.8,18,17.82,60.1,20.13,3,701,39.7,26,18,17.5
2018-12-10 11:02:07.3230,172.8,30.8,18,17.82,60,20.13,4,701.2,40,25.5,18,17.5
2018-12-10 11:02:07.5730,172.8,30.8,18,17.82,60.1,20.11,65,28540,28590,0,18,17.5
2018-12-10 11:02:07.8230,172.8,30.8,18,17.82,60.1,20.12,66,4880,4880,0,18,17.5
2018-12-10 11:02:08.0730,172.8,30.8,18,17.82,60.1,20.12,1,701,39.7,28,18,17.5
2018-12-10 11:02:08.3229,172.8,30.8,18,17.82,60.1,20.12,2,701.2,40,27.5,18,17.5
2018-12-10 11:02:08.5729,172.8,30.8,18,17.82,60.1,20.13,65,28540,28580,0,18,17.5
2018-12-10 11:02:08.8229,172.8,30.8,18,17.82,60.1,20.12,51,3.58,3.56,0,18,17.5
2018-12-10 11:02:09.0729,172.8,30.8,18,17.82,60.1,20.13,63,50,50,0,18,17.5
2018-12-10 11:02:09.3229,172.8,30.8,18,17.82,60.1,20.12,67,28.4,28.2,0,18,17.5
2018-12-10 11:02:09.5729,172.8,30.8,18,17.82,60,20.11,52,3.58,3.56,0,18,17.5
2018-12-10 11:02:09.8229,172.8,30.8,18,17.82,60,20.12,6,28530,28.4,3.6,18,17.5
2018-12-10 11:02:10.0730,172.8,30.8,18,17.82,60,20.13,7,28570,28.2,3.6,18,17.5
2018-12-10 11:02:10.3230,172.8,30.8,18,17.82,60.1,20.13,1,701,39.7,28,18,17.5
2018-12-10 11:02:10.5730,172.8,30.8,18,17.82,60.1,20.12,2,701.3,40,27.5,18,18
2018-12-10 11:02:10.8230,172.8,30.8,18,17.82,60.1,20.13,61,704,699.4,0,18,18
2018-12-10 11:02:11.0730,172.8,30.8,18,17.82,60,20.13,62,425,425,0,18,18
2018-12-10 11:02:11.3229,172.8,30.8,18,17.82,60.1,20.12,64,43.4,43.9,0,18,18
2018-12-10 11:02:11.5729,172.8,30.8,18,17.82,60.1,20.12,3,701.1,39.8,26,18,18
2018-12-10 11:02:11.8229,172.8,30.9,18,17.88,60.1,20.12,4,701.3,40,25.5,18,18
2018-12-10 11:02:12.0729,172.8,30.9,18,17.88,60.1,20.13,65,28540,28570,0,18,18
2018-12-10 11:02:12.3230,172.8,30.9,18,17.88,60.1,20.11,66,4880,4880,0,18,18
2018-12-10 11:02:12.5730,172.8,30.9,18,17.88,60.1,20.12,1,701.1,39.8,28,18,18
2018-12-10 11:02:12.8230,172.8,30.9,18,17.88,60.1,20.12,2,701.3,40,27.5,18,18
2018-12-10 11:02:13.0730,172.8,30.9,18,17.88,60.1,20.12,65,28530,28560,0,18,18
2018-12-10 11:02:13.3230,172.8,30.9,18,17.88,60,20.13,51,3.58,3.56,0,18,18
2018-12-10 11:02:13.5730,172.8,30.9,18,17.88,60.1,20.12,63,50,50,0,18,18
2018-12-10 11:02:13.8230,172.8,30.9,18,17.88,60,20.11,67,28.4,28.2,0,18,18
2018-12-10 11:02:14.0730,172.8,30.9,18,17.88,60,20.13,52,3.58,3.56,0,18,18
2018-12-10 11:02:14.3230,172.8,30.9,18,17.88,60.1,20.14,6,28550,28.4,3.6,18,18
2018-12-10 11:02:14.5729,172.8,30.9,18,17.88,60.1,20.14,7,28560,28.2,3.6,18,18
2018-12-10 11:02:14.8229,172.8,30.9,18,17.88,60.1,20.12,1,701.1,39.8,28,18,18
2018-12-10 11:02:15.0730,172.8,30.9,18,17.88,60.1,20.13,2,701.3,40,27.5,18,18
2018-12-10 11:02:15.3230,172.8,30.9,18,17.88,60,20.11,61,704.2,699.5,0,18,18
2018-12-10 11:02:15.5730,172.8,30.9,18,17.88,60.1,20.13,62,425,425,0,18,18
2018-12-10 11:02:15.8231,172.8,30.9,18,17.88,60.1,20.11,64,43.5,44,0,18,18
2018-12-10 11:02:16.0730,172.8,30.9,18,17.88,60.1,20.13,3,701.1,39.8,26,18,18
2018-12-10 11:02:16.3230,172.8,30.9,18,17.88,60.1,20.13,4,701.3,40,25.5,18,18
2018-12-10 11:02:16.5730,172.8,31,18,17.94,60,20.12,65,28550,28570,0,18,18
2018-12-10 11:02:16.8230,172.8,31,18,17.94,60.1,20.13,66,4880,4880,0,18,18
2018-12-10 11:02:17.0730,172.8,31,18,17.94,60.1,20.11,1,701.1,39.8,28,18,18
2018-12-10 11:02:17.3230,172.8,31,18,17.94,60.1,20.13,2,701.3,40,27.5,18,18
2018-12-10 11:02:17.5730,172.8,31,18,17.94,60.1,20.1,65,28550,28570,0,18,18
2018-12-10 11:02:17.8230,172.8,31,18,17.94,60.1,20.11,51,3.58,3.56,0,18,18
2018-12-10 11:02:18.0730,172.8,31,18,17.94,60.1,20.13,63,50,50,0,18,18
2018-12-10 11:02:18.3230,172.8,31,18,17.94,60.1,20.13,67,28.4,28.2,0,18,18
2018-12-10 11:02:18.5730,172.8,31.1,18,18,60.1,20.12,52,3.59,3.56,0,18,18
2018-12-10 11:02:18.8230,172.8,31.1,18,18,60.1,20.12,6,28560,28.4,3.6,18,18
2018-12-10 11:02:19.0730,172.8,31.1,18,18,60.1,20.12,7,28560,28.2,3.6,18,18
2018-12-10 11:02:19.3231,172.8,31.1,18,18,60.1,20.09,1,701.2,39.6,28,18,18
2018-12-10 11:02:19.5731,172.8,31.1,18,18,60.1,20.12,2,701.4,40,27.5,18,18
2018-12-10 11:02:19.8231,172.8,31.1,18,18,60,20.11,61,704.2,699.5,0,18,18
2018-12-10 11:02:20.0731,172.8,31.1,18,18,60,20.12,62,425,425,0,18,18
2018-12-10 11:02:20.3231,172.8,31.1,18,18,60,20.12,64,43.4,43.9,0,18,18
2018-12-10 11:02:20.5730,172.8,31.1,18,18,60.1,20.12,3,701.2,39.6,26,18,18
2018-12-10 11:02:20.8230,172.8,31.1,18,18,60.1,20.13,4,701.4,40,25.5,18,18
2018-12-10 11:02:21.0730,172.8,31.1,18,18,60,20.24,65,28570,28580,0,18,18
2018-12-10 11:02:21.3230,172.8,31.1,18,18,60.1,20.01,66,4890,4890,0,18,18
2018-12-10 11:02:21.5730,172.8,31.1,18,18,60.1,20.12,1,701.2,39.6,28,18,18
2018-12-10 11:02:21.8230,172.8,31.1,18,18,60.1,20.13,2,701.4,40,27.5,18,18
2018-12-10 11:02:22.0730,172.8,31.1,18,18,60.1,20.12,65,28570,28580,0,18,18
2018-12-10 11:02:22.3230,172.8,31.1,18,18,60.1,20.13,51,3.58,3.56,0,18,18
2018-12-10 11:02:22.5731,172.8,31.1,18,18,60.1,20.12,63,50,50,0,18,18
2018-12-10 11:02:22.8231,172.8,31.1,18,18,60.1,20.12,67,28.4,28.2,0,18,18
2018-12-10 11:02:23.0731,172.8,31.1,18,18,60.1,20.12,52,3.59,3.56,0,18,18
2018-12-10 11:02:23.3231,172.8,31.1,18,18,60.1,20.14,6,28570,28.4,3.6,18,18
2018-12-10 11:02:23.5731,172.8,31.1,18.25,18,60.1,20.13,7,28580,28.2,3.6,18,18
2018-12-10 11:02:23.8231,172.8,31.1,18.25,18,60.1,20.13,1,701.2,39.6,28,18,18
2018-12-10 11:02:24.0731,172.8,31.1,18.25,18,60.1,20.12,2,701.4,40,27.5,18,18
2018-12-10 11:02:24.3231,172.8,31.1,18.25,18,60.1,20.12,61,704.3,699.6,0,18,18
2018-12-10 11:02:24.5731,172.8,31.1,18.25,18,60.1,20.13,62,425,425,0,18,18
2018-12-10 11:02:24.8231,172.8,31.1,18.25,18,60.1,20.13,64,43.4,43.9,0,18.5,18
2018-12-10 11:02:25.0731,172.8,31.1,18.25,18,60.1,20.11,3,701.4,39.6,26,18.5,18
2018-12-10 11:02:25.3231,172.8,31.1,18.25,18,60.1,20.13,4,701.5,40,25.5,18.5,18
2018-12-10 11:02:25.5731,172.8,31.1,18.25,18,60.1,20.14,65,28570,28580,0,18.5,18
2018-12-10 11:02:25.8231,172.8,31.1,18.25,18,60.1,20.11,66,4900,4900,0,18.5,18
2018-12-10 11:02:26.0731,172.8,31.1,18.25,18,60.1,20.13,1,701.4,39.6,28,18.5,18
2018-12-10 11:02:26.3232,172.8,31.1,18.25,18,60.1,20.13,2,701.5,40,27.5,18.5,18
2018-12-10 11:02:26.5732,172.8,31.1,18.25,18,60.1,20.13,65,28560,28580,0,18.5,18
2018-12-10 11:02:26.8232,172.8,31.1,18.25,18,60.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 11:02:27.0731,172.8,31.1,18.25,18,60.1,20.12,63,50,50,0,18.5,18
2018-12-10 11:02:27.3231,172.8,31.1,18.25,18,60.1,20.12,67,28.4,28.2,0,18.5,18
2018-12-10 11:02:27.5731,172.8,31.1,18.25,18,60.1,20.26,52,3.58,3.56,0,18.5,18
2018-12-10 11:02:27.8231,172.8,31.1,18.25,18,60.1,20.13,6,28550,28.4,3.6,18.5,18
2018-12-10 11:02:28.0731,172.8,31.1,18.25,18,60,20.12,7,28580,28.2,3.6,18.5,18
2018-12-10 11:02:28.3231,172.8,31.1,18.25,18,60.1,20.12,1,701.4,39.6,28,18.5,18
2018-12-10 11:02:28.5731,172.8,31.2,18.25,18.06,60.1,20.12,2,701.5,40,27.5,18.5,18
2018-12-10 11:02:28.8231,172.8,31.2,18.25,18.06,60.1,20.11,61,704.3,699.6,0,18.5,18
2018-12-10 11:02:29.0731,172.8,31.2,18.25,18.06,60,20.13,62,425,425,0,18.5,18
2018-12-10 11:02:29.3231,172.8,31.2,18.25,18.06,60,20.14,64,43.4,44,0,18.5,18
2018-12-10 11:02:29.5731,172.8,31.2,18.25,18.06,60,20.19,3,701.4,39.6,26,18.5,18
2018-12-10 11:02:29.8231,172.8,31.2,18.25,18.06,60.1,20.12,4,701.5,40,25.5,18.5,18
2018-12-10 11:02:30.0732,172.8,31.2,18.25,18.06,60.1,20.12,65,28550,28590,0,18.5,18
2018-12-10 11:02:30.3232,172.8,31.2,18.25,18.06,60,20.12,66,4870,4870,0,18.5,18
2018-12-10 11:02:30.5732,172.8,31.2,18.25,18.06,60,20.13,1,701.4,39.6,28,18.5,18
2018-12-10 11:02:30.8232,172.8,31.2,18.25,18.06,60.1,20.12,2,701.5,40,27.5,18.5,18
2018-12-10 11:02:31.0732,172.8,31.2,18.25,18.06,60.1,20.12,65,28550,28580,0,18.5,18
2018-12-10 11:02:31.3232,172.8,31.2,18.25,18.06,60.1,20.13,51,3.58,3.56,0,18.5,18
2018-12-10 11:02:31.5732,172.8,31.2,18.25,18.06,60,20.12,63,50,50,0,18.5,18
2018-12-10 11:02:31.8232,172.8,31.2,18.25,18.06,60.1,20.12,67,28.4,28.3,0,18.5,18
2018-12-10 11:02:32.0732,172.8,31.2,18.25,18.06,60.1,20.12,52,3.58,3.56,0,18.5,18
2018-12-10 11:02:32.3232,172.8,31.2,18.25,18.06,60.1,20.11,6,28550,28.4,3.6,18.5,18
2018-12-10 11:02:32.5732,172.8,31.2,18.25,18.06,60,20.13,7,28590,28.3,3.6,18.5,18
2018-12-10 11:02:32.8232,172.8,31.2,18.25,18.06,60,20.12,1,701.4,39.5,28,18.5,18
2018-12-10 11:02:33.0732,172.8,31.2,18.25,18.06,60.1,20.13,2,701.6,40,27.5,18.5,18
2018-12-10 11:02:33.3232,172.8,31.2,18.25,18.06,60.1,20.11,61,704.3,699.6,0,18.5,18
2018-12-10 11:02:33.5732,172.8,31.2,18.25,18.06,60,20.13,62,425,425,0,18.5,18
2018-12-10 11:02:33.8232,172.8,31.2,18.25,18.06,60,20.1,64,43.4,43.9,0,18.5,18
2018-12-10 11:02:34.0732,172.8,31.2,18.25,18.06,60.1,20.15,3,701.4,39.5,26,18.5,18
2018-12-10 11:02:34.3232,172.8,31.2,18.25,18.06,60.1,20.12,4,701.6,40,25.5,18.5,18
2018-12-10 11:02:34.5732,172.8,31.2,18.25,18.06,60.1,20.13,65,28550,28590,0,18.5,18
2018-12-10 11:02:34.8232,172.8,31.2,18.25,18.06,60,20.13,66,4870,4870,0,18.5,18
2018-12-10 11:02:35.0732,172.8,31.2,18.25,18.06,60,20.12,1,701.4,39.5,28,18.5,18
2018-12-10 11:02:35.3232,172.8,31.2,18.25,18.06,60.1,20.12,2,701.6,40,27.5,18.5,18
2018-12-10 11:02:35.5732,172.8,31.2,18.25,18.06,60.1,20.13,65,28550,28600,0,18.5,18
2018-12-10 11:02:35.8232,172.8,31.2,18.25,18.06,60.1,20.13,51,3.58,3.56,0,18.5,18
2018-12-10 11:02:36.0732,172.8,31.2,18.25,18.06,60,20.12,63,50,50,0,18.5,18
2018-12-10 11:02:36.3232,172.8,31.2,18.25,18.06,60.1,20.13,67,28.4,28.2,0,18.5,18
2018-12-10 11:02:36.5732,172.8,31.2,18.25,18.06,60.1,20.13,52,3.59,3.56,0,18.5,18
2018-12-10 11:02:36.8232,172.8,31.2,18.25,18.06,60.1,20.13,6,28550,28.4,3.6,18.5,18
2018-12-10 11:02:37.0732,172.8,31.2,18.25,18.06,60.1,20.12,7,28600,28.3,3.6,18.5,18
2018-12-10 11:02:37.3232,172.8,31.2,18.25,18.06,60.1,20.13,1,701.4,39.5,28,18.5,18
2018-12-10 11:02:37.5731,172.8,31.3,18.25,18.11,60.1,20.12,2,701.6,40,27.5,18.5,18
2018-12-10 11:02:37.8231,172.8,31.3,18.25,18.11,60.1,20.12,61,704.4,699.8,0,18.5,18
2018-12-10 11:02:38.0731,172.8,31.3,18.25,18.11,60,20.12,62,425,425,0,18.5,18
2018-12-10 11:02:38.3231,172.8,31.3,18.25,18.11,60.1,20.11,64,43.4,44,0,18.5,18
2018-12-10 11:02:38.5731,172.8,31.3,18.25,18.11,60.1,20.13,3,701.4,39.5,26,18.5,18
2018-12-10 11:02:38.8231,172.8,31.3,18.25,18.11,60.1,20.12,4,701.6,40,25.5,18.5,18
2018-12-10 11:02:39.0731,172.8,31.3,18.25,18.11,60.1,20.12,65,28550,28600,0,18.5,18
2018-12-10 11:02:39.3232,172.8,31.3,18.25,18.11,60.1,20.13,66,4870,4870,0,18.5,18
2018-12-10 11:02:39.5732,172.8,31.3,18.25,18.11,60.1,20.12,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:39.8233,172.8,31.3,18.25,18.11,60.1,20.13,2,701.6,40,27.5,18.5,18
2018-12-10 11:02:40.0733,172.8,31.3,18.25,18.11,60.1,20.01,65,28540,28590,0,18.5,18
2018-12-10 11:02:40.3233,172.8,31.3,18.25,18.11,60.1,20.13,51,3.58,3.57,0,18.5,18
2018-12-10 11:02:40.5733,172.8,31.3,18.25,18.11,60,20.12,63,50,50,0,18.5,18
2018-12-10 11:02:40.8233,172.8,31.3,18.25,18.11,60,19.92,67,28.4,28.3,0,18.5,18
2018-12-10 11:02:41.0733,172.8,31.3,18.25,18.11,60.1,20.12,52,3.59,3.57,0,18.5,18
2018-12-10 11:02:41.3233,172.8,31.3,18.25,18.11,60.1,20.14,6,28540,28.4,3.6,18.5,18
2018-12-10 11:02:41.5733,172.8,31.4,18.25,18.17,60.1,20.14,7,28590,28.3,3.6,18.5,18
2018-12-10 11:02:41.8233,172.8,31.6,18.25,18.29,60.1,20.13,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:42.0733,172.8,31.6,18.25,18.29,60.1,20.12,2,701.6,40,27.5,18.5,18
2018-12-10 11:02:42.3233,172.8,31.6,18.25,18.29,60.1,20.12,61,704.5,699.9,0,18.5,18
2018-12-10 11:02:42.5733,172.8,31.6,18.25,18.29,60.1,20.12,62,425,425,0,18.5,18
2018-12-10 11:02:42.8233,172.8,31.6,18.25,18.29,60.1,20.1,64,43.3,43.9,0,18.5,18
2018-12-10 11:02:43.0733,172.8,31.6,18.25,18.29,60,20.12,3,701.6,39.5,26,18.5,18
2018-12-10 11:02:43.3233,172.8,31.6,18.25,18.29,60.1,20.1,4,701.6,40,25.5,18.5,18
2018-12-10 11:02:43.5733,172.8,31.6,18.25,18.29,60.1,20.13,65,28550,28600,0,18.5,18
2018-12-10 11:02:43.8233,172.8,31.6,18.25,18.29,60.1,20.11,66,4880,4880,0,18.5,18
2018-12-10 11:02:44.0733,172.8,31.6,18.25,18.29,60.1,20.12,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:44.3233,172.8,31.6,18.25,18.29,60,20.13,2,701.6,40,27.5,18.5,18
2018-12-10 11:02:44.5733,172.8,31.6,18.25,18.29,60.1,20.13,65,28550,28610,0,18.5,18
2018-12-10 11:02:44.8233,172.8,31.6,18.25,18.29,60.1,20.13,51,3.58,3.57,0,18.5,18
2018-12-10 11:02:45.0733,172.8,31.6,18.25,18.29,60.1,20.12,63,50,50,0,18.5,18
2018-12-10 11:02:45.3233,172.8,31.6,18.25,18.29,60,20.13,67,28.4,28.3,0,18.5,18
2018-12-10 11:02:45.5733,172.8,31.6,18.25,18.29,60.1,20.13,52,3.59,3.57,0,18.5,18
2018-12-10 11:02:45.8233,172.8,31.6,18.25,18.29,60.1,20.12,6,28550,28.4,3.6,18.5,18
2018-12-10 11:02:46.0733,172.8,31.6,18.25,18.29,60.1,20.12,7,28600,28.3,3.6,18.5,18
2018-12-10 11:02:46.3233,172.8,31.6,18.25,18.29,60.1,20.12,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:46.5733,172.8,31.6,18.25,18.29,60.1,20.12,2,701.6,40,27.5,18.5,18
2018-12-10 11:02:46.8233,172.8,31.6,18.25,18.29,60.1,20.12,61,704.5,699.9,0,18.5,18
2018-12-10 11:02:47.0733,172.8,31.6,18.25,18.29,60.1,20.12,62,425,425,0,18.5,18
2018-12-10 11:02:47.3233,172.8,31.6,18.25,18.29,60.1,20.18,64,43.4,44,0,18.5,18
2018-12-10 11:02:47.5733,172.8,31.6,18.25,18.29,60.1,20.12,3,701.6,39.5,26,18.5,18
2018-12-10 11:02:47.8233,172.8,31.6,18.25,18.29,60.1,20.12,4,701.7,40,25.5,18.5,18
2018-12-10 11:02:48.0733,172.8,31.6,18.25,18.29,60.1,20.12,65,28550,28600,0,18.5,18
2018-12-10 11:02:48.3233,172.8,31.6,18.25,18.29,60.1,20.12,66,4880,4890,0,18.5,18
2018-12-10 11:02:48.5733,172.8,31.6,18.25,18.29,60.1,20.13,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:48.8234,172.8,31.6,18.25,18.29,60.1,20.12,2,701.7,40,27.5,18.5,18
2018-12-10 11:02:49.0734,172.8,31.6,18.25,18.29,60.1,20.13,65,28560,28620,0,18.5,18
2018-12-10 11:02:49.3234,172.8,31.6,18.25,18.29,60.1,20.12,51,3.58,3.56,0,18.5,18
2018-12-10 11:02:49.5734,172.8,31.6,18.25,18.29,60.1,20.1,63,50,50,0,18.5,18
2018-12-10 11:02:49.8234,172.8,31.6,18.25,18.29,60.1,20.12,67,28.4,28.3,0,18.5,18
2018-12-10 11:02:50.0734,172.8,31.6,18.25,18.29,60.1,20.12,52,3.59,3.57,0,18.5,18
2018-12-10 11:02:50.3234,172.8,31.6,18.25,18.29,60.1,20.13,6,28550,28.4,3.6,18.5,18
2018-12-10 11:02:50.5734,172.8,31.6,18.25,18.29,60.1,20.12,7,28610,28.3,3.6,18.5,18
2018-12-10 11:02:50.8234,172.8,31.6,18.25,18.29,60.1,20.12,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:51.0734,172.8,31.6,18.25,18.29,60.1,20.12,2,701.7,40,27.5,18.5,18
2018-12-10 11:02:51.3234,172.8,31.6,18.25,18.29,60.1,20.14,61,704.5,699.9,0,18.5,18
2018-12-10 11:02:51.5734,172.8,31.6,18.25,18.29,60.1,20.12,62,425,425,0,18.5,18
2018-12-10 11:02:51.8234,172.8,31.6,18.25,18.29,60.1,20.13,64,43.3,43.9,0,18.5,18
2018-12-10 11:02:52.0734,172.8,31.6,18.25,18.29,60.1,20.13,3,701.6,39.5,26,18.5,18
2018-12-10 11:02:52.3233,172.8,31.6,18.25,18.29,60,20.1,4,701.7,40,25.5,18.5,18
2018-12-10 11:02:52.5733,172.8,31.6,18.25,18.29,60.1,20.12,65,28560,28610,0,18.5,18
2018-12-10 11:02:52.8234,172.8,31.6,18.25,18.29,60.1,20.12,66,4900,4900,0,18.5,18
2018-12-10 11:02:53.0734,172.8,31.6,18.25,18.29,60.1,20.12,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:53.3234,172.8,31.6,18.25,18.29,60.1,20.14,2,701.7,40,27.5,18.5,18
2018-12-10 11:02:53.5734,172.8,31.6,18.25,18.29,60.1,20.12,65,28550,28610,0,18.5,18
2018-12-10 11:02:53.8234,172.8,31.6,18.25,18.29,60.1,20.11,51,3.58,3.56,0,18.5,18
2018-12-10 11:02:54.0734,172.8,31.6,18.25,18.29,60.1,20.13,63,50,50,0,18.5,18
2018-12-10 11:02:54.3234,172.8,31.6,18.25,18.29,60.1,20.12,67,28.4,28.3,0,18.5,18
2018-12-10 11:02:54.5734,172.8,31.7,18.25,18.34,60.1,20.12,52,3.59,3.57,0,18.5,18
2018-12-10 11:02:54.8234,172.8,31.7,18.25,18.34,60.1,20.11,6,28550,28.4,3.6,18.5,18
2018-12-10 11:02:55.0734,172.8,31.7,18.25,18.34,60.1,20.12,7,28610,28.3,3.6,18.5,18
2018-12-10 11:02:55.3234,172.8,31.7,18.25,18.34,60.1,20.12,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:55.5734,172.8,31.7,18.25,18.34,60.1,20.17,2,701.8,40,27.5,18.5,18
2018-12-10 11:02:55.8234,172.8,31.7,18.25,18.34,60.1,20.12,61,704.6,700,0,18.5,18
2018-12-10 11:02:56.0734,172.8,31.7,18.25,18.34,60.1,20.13,62,425,425,0,18.5,18
2018-12-10 11:02:56.3234,172.8,31.7,18.25,18.34,60.1,20.12,64,43.3,43.9,0,18.5,18
2018-12-10 11:02:56.5734,172.8,31.7,18.25,18.34,60.1,20.12,3,701.6,39.5,26,18.5,18
2018-12-10 11:02:56.8234,172.8,31.7,18.25,18.34,60.1,20.13,4,701.8,40,25.5,18.5,18
2018-12-10 11:02:57.0734,172.8,31.7,18.25,18.34,60.1,20.12,65,28550,28610,0,18.5,18
2018-12-10 11:02:57.3234,172.8,31.7,18.25,18.34,60.1,20.11,66,4900,4900,0,18.5,18
2018-12-10 11:02:57.5734,172.8,31.7,18.25,18.34,60.1,20.25,1,701.6,39.5,28,18.5,18
2018-12-10 11:02:57.8235,172.8,31.7,18.25,18.34,60.1,20.14,2,701.8,40,27.5,18.5,18
2018-12-10 11:02:58.0735,172.8,31.7,18.25,18.34,60.1,20.12,65,28550,28600,0,18.5,18
2018-12-10 11:02:58.3235,172.8,31.7,18.25,18.34,60.1,20.14,51,3.58,3.56,0,18.5,18
2018-12-10 11:02:58.5735,172.8,31.7,18.25,18.34,60.1,20.12,63,50,50,0,18.5,18
2018-12-10 11:02:58.8235,172.8,31.7,18.25,18.34,60.1,20.12,67,28.4,28.3,0,18.5,18
2018-12-10 11:02:59.0735,172.8,31.7,18.25,18.34,60.1,20.12,52,3.59,3.57,0,18.5,18
2018-12-10 11:02:59.3235,172.8,31.7,18.25,18.34,60.1,20.12,6,28550,28.4,3.6,18.5,18
2018-12-10 11:02:59.5735,172.8,31.7,18.25,18.34,60.1,20.18,7,28600,28.3,3.6,18.5,18
2018-12-10 11:02:59.8235,172.8,31.7,18.25,18.34,60.1,20.1,1,701.6,39.5,28,18.5,18
2018-12-10 11:03:00.0735,172.8,31.7,18.25,18.34,60.1,20.12,2,701.8,40,27.5,18.5,18
2018-12-10 11:03:00.3235,172.8,31.7,18.25,18.34,60.1,20.12,61,704.6,700,0,18.5,18
2018-12-10 11:03:00.5735,172.8,31.7,18.5,18.34,60.1,20.14,62,425,425,0,18.5,18
2018-12-10 11:03:00.8235,172.8,31.7,18.5,18.34,60.1,20.13,64,43.4,44,0,18.5,18
2018-12-10 11:03:01.0735,172.8,31.7,18.5,18.34,60.1,20.12,3,701.6,39.5,26,18.5,18
2018-12-10 11:03:01.3235,172.8,31.7,18.5,18.34,60.1,20.13,4,701.8,40,25.5,18.5,18.5
2018-12-10 11:03:01.5735,172.8,31.7,18.5,18.34,60.1,20.12,65,28550,28610,0,18.5,18.5
2018-12-10 11:03:01.8235,172.8,31.7,18.5,18.34,60.1,20.14,66,4890,4890,0,18.5,18.5
2018-12-10 11:03:02.0735,172.8,31.7,18.5,18.34,60.1,20.11,1,701.8,39.5,28,18.5,18.5
2018-12-10 11:03:02.3235,172.8,31.7,18.5,18.34,60.1,20.1,2,701.8,40,27.5,18.5,18.5
2018-12-10 11:03:02.5735,172.8,31.7,18.5,18.34,60.1,20.09,65,28560,28600,0,18.5,18.5
2018-12-10 11:03:02.8235,172.8,31.7,18.5,18.34,60.1,20.13,51,3.59,3.56,0,18.5,18.5
2018-12-10 11:03:03.0735,172.8,31.7,18.5,18.34,60.1,20.12,63,50,50,0,18.5,18.5
2018-12-10 11:03:03.3235,172.8,31.7,18.5,18.34,60.1,20.12,67,28.4,28.3,0,18.5,18.5
2018-12-10 11:03:03.5735,172.8,31.7,18.5,18.34,60.1,20.13,52,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:03.8235,172.8,31.7,18.5,18.34,60.1,20.13,6,28560,28.4,3.6,18.5,18.5
2018-12-10 11:03:04.0735,172.8,31.7,18.5,18.34,60.1,20.13,7,28590,28.3,3.6,18.5,18.5
2018-12-10 11:03:04.3235,172.8,31.7,18.5,18.34,60.1,20.12,1,701.8,39.5,28,18.5,18.5
2018-12-10 11:03:04.5735,172.8,31.7,18.5,18.34,60.1,20.12,2,701.8,40,27.5,18.5,18.5
2018-12-10 11:03:04.8235,172.8,31.7,18.5,18.34,60.1,20.13,61,704.8,700,0,18.5,18.5
2018-12-10 11:03:05.0735,172.8,31.7,18.5,18.34,60,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:03:05.3235,172.8,31.7,18.5,18.34,60.1,20.12,64,43.4,43.9,0,18.5,18.5
2018-12-10 11:03:05.5735,172.8,31.8,18.5,18.4,60.1,20.12,3,701.8,39.5,26,18.5,18.5
2018-12-10 11:03:05.8235,172.8,31.8,18.5,18.4,60.1,20.13,4,701.8,40,25.5,18.5,18.5
2018-12-10 11:03:06.0735,172.8,31.8,18.5,18.4,60,20.12,65,28550,28590,0,18.5,18.5
2018-12-10 11:03:06.3236,172.8,31.8,18.5,18.4,60.1,20.12,66,4880,4880,0,18.5,18.5
2018-12-10 11:03:06.5736,172.8,31.8,18.5,18.4,60.1,20.12,1,701.8,39.5,28,18.5,18.5
2018-12-10 11:03:06.8236,172.8,31.8,18.5,18.4,60.1,20.16,2,701.8,40,27.5,18.5,18.5
2018-12-10 11:03:07.0736,172.8,31.8,18.5,18.4,60.1,20.14,65,28560,28590,0,18.5,18.5
2018-12-10 11:03:07.3236,172.8,31.8,18.5,18.4,60,20.13,51,3.59,3.56,0,18.5,18.5
2018-12-10 11:03:07.5735,172.8,32,18.5,18.52,60.1,20.11,63,50,50,0,18.5,18.5
2018-12-10 11:03:07.8235,172.8,32,18.5,18.52,60.1,20.13,67,28.5,28.3,0,18.5,18.5
2018-12-10 11:03:08.0735,172.8,32,18.5,18.52,60.1,20.11,52,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:08.3235,172.8,32,18.5,18.52,60.1,20.12,6,28560,28.4,3.6,18.5,18.5
2018-12-10 11:03:08.5736,172.8,32,18.5,18.52,60.1,20.13,7,28590,28.3,3.6,18.5,18.5
2018-12-10 11:03:08.8236,172.8,32,18.5,18.52,60.1,20.11,1,702,39.5,28,18.5,18.5
2018-12-10 11:03:09.0736,172.8,32,18.5,18.52,60.1,20.12,2,701.9,40,27.5,18.5,18.5
2018-12-10 11:03:09.3236,172.8,32,18.5,18.52,60.1,20.12,61,704.9,700.1,0,18.5,18.5
2018-12-10 11:03:09.5736,172.8,32,18.5,18.52,60.1,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:03:09.8236,172.8,32,18.5,18.52,60.1,20.13,64,43.3,43.9,0,18.5,18.5
2018-12-10 11:03:10.0736,172.8,32,18.5,18.52,60.1,20.13,3,702,39.5,26,18.5,18.5
2018-12-10 11:03:10.3236,172.8,32,18.5,18.52,60.1,20.12,4,701.9,40,25.5,18.5,18.5
2018-12-10 11:03:10.5736,172.8,32,18.5,18.52,60.1,20.12,65,28570,28590,0,18.5,18.5
2018-12-10 11:03:10.8236,172.8,32,18.5,18.52,60.1,20.12,66,4880,4880,0,18.5,18.5
2018-12-10 11:03:11.0736,172.8,32,18.5,18.52,60.1,20.13,1,702,39.5,28,18.5,18.5
2018-12-10 11:03:11.3236,172.8,32,18.5,18.52,60.1,20.13,2,701.9,40,27.5,18.5,18.5
2018-12-10 11:03:11.5736,172.8,32,18.5,18.52,60.1,20.12,65,28570,28590,0,18.5,18.5
2018-12-10 11:03:11.8237,172.8,32,18.5,18.52,60.1,20.13,51,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:12.0737,172.8,32,18.5,18.52,60.1,20.12,63,50,50,0,18.5,18.5
2018-12-10 11:03:12.3237,172.8,32,18.5,18.52,60.1,20.13,67,28.5,28.3,0,18.5,18.5
2018-12-10 11:03:12.5737,172.8,32,18.5,18.52,60.1,20.12,52,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:12.8237,172.8,32,18.5,18.52,60.1,20.07,6,28570,28.5,3.6,18.5,18.5
2018-12-10 11:03:13.0736,172.8,32,18.5,18.52,60.1,20.13,7,28590,28.3,3.6,18.5,18.5
2018-12-10 11:03:13.3236,172.8,32,18.5,18.52,60.1,20.12,1,702,39.5,28,18.5,18.5
2018-12-10 11:03:13.5736,172.8,32,18.5,18.52,60.1,20.12,2,701.9,40,27.5,18.5,18.5
2018-12-10 11:03:13.8236,172.8,32,18.5,18.52,60.1,20.12,61,704.8,700.2,0,18.5,18.5
2018-12-10 11:03:14.0736,172.8,32,18.5,18.52,60.1,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:03:14.3236,172.8,32,18.5,18.52,60.1,20.13,64,43.3,43.8,0,18.5,18.5
2018-12-10 11:03:14.5736,172.8,32,18.5,18.52,60.1,20.12,3,702,39.5,26,18.5,18.5
2018-12-10 11:03:14.8236,172.8,32,18.5,18.52,60.1,20.12,4,701.9,40,25.5,18.5,18.5
2018-12-10 11:03:15.0736,172.8,32,18.5,18.52,60.1,20.12,65,28570,28590,0,18.5,18.5
2018-12-10 11:03:15.3236,172.8,32,18.5,18.52,60.1,20.11,66,4890,4890,0,18.5,18.5
2018-12-10 11:03:15.5736,172.8,32,18.5,18.52,60.1,20.13,1,702,39.5,28,18.5,18.5
2018-12-10 11:03:15.8236,172.8,32,18.5,18.52,60.1,20.12,2,702.1,40,27.5,18.5,18.5
2018-12-10 11:03:16.0736,172.8,32,18.5,18.52,60.1,20.12,65,28570,28580,0,18.5,18.5
2018-12-10 11:03:16.3237,172.8,32,18.5,18.52,60.1,20.13,51,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:16.5737,172.8,32,18.5,18.52,60.1,20.13,63,50,50,0,18.5,18.5
2018-12-10 11:03:16.8237,172.8,32,18.5,18.52,60.1,20.12,67,28.5,28.3,0,18.5,18.5
2018-12-10 11:03:17.0737,172.8,32,18.5,18.52,60.1,20.13,52,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:17.3237,172.8,32,18.5,18.52,60.1,20.12,6,28580,28.5,3.6,18.5,18.5
2018-12-10 11:03:17.5736,172.8,32,18.5,18.52,60.1,20.12,7,28590,28.3,3.6,18.5,18.5
2018-12-10 11:03:17.8236,172.8,32,18.5,18.52,60.1,20.12,1,702,39.5,28,18.5,18.5
2018-12-10 11:03:18.0736,172.8,32,18.5,18.52,60.1,20.12,2,702.1,40,27.5,18.5,18.5
2018-12-10 11:03:18.3236,172.8,32,18.5,18.52,60.1,20.15,61,704.9,700.4,0,18.5,18.5
2018-12-10 11:03:18.5736,172.8,32,18.5,18.52,60.1,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:03:18.8236,172.8,32,18.5,18.52,60.1,20.13,64,43.3,43.8,0,18.5,18.5
2018-12-10 11:03:19.0736,172.8,32,18.5,18.52,60.1,20.12,3,702,39.5,26,18.5,18.5
2018-12-10 11:03:19.3236,172.8,32,18.5,18.52,60.1,20.12,4,702.1,40,25.5,18.5,18.5
2018-12-10 11:03:19.5737,172.8,32,18.75,18.52,60.1,20.13,65,28580,28580,0,18.5,18.5
2018-12-10 11:03:19.8237,172.8,32,18.75,18.52,60.1,20.13,66,4900,4900,0,18.5,18.5
2018-12-10 11:03:20.0737,172.8,32,18.75,18.52,60.1,20.13,1,702,39.5,28,18.5,18.5
2018-12-10 11:03:20.3237,172.8,32,18.75,18.52,60.1,20.12,2,702.1,40,27.5,18.5,18.5
2018-12-10 11:03:20.5738,172.8,32.1,18.75,18.58,60.1,20.12,65,28570,28580,0,18.5,18.5
2018-12-10 11:03:20.8237,172.8,32.1,18.75,18.58,60.1,20.12,51,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:21.0737,172.8,32.1,18.75,18.58,60.1,20.15,63,50,50,0,18.5,18.5
2018-12-10 11:03:21.3237,172.8,32.1,18.75,18.58,60.1,20.14,67,28.5,28.3,0,18.5,18.5
2018-12-10 11:03:21.5736,172.8,32.1,18.75,18.58,60.1,20.18,52,3.59,3.57,0,18.5,18.5
2018-12-10 11:03:21.8237,172.8,32.1,18.75,18.58,60.1,20.13,6,28570,28.5,3.6,18.5,18.5
2018-12-10 11:03:22.0737,172.8,32.1,18.75,18.58,60.1,20.12,7,28580,28.3,3.6,18.5,18.5
2018-12-10 11:03:22.3237,172.8,32.1,18.75,18.58,60.1,20.12,1,702,39.5,28,18.5,18.5
2018-12-10 11:03:22.5738,172.8,32.1,18.75,18.58,60.1,20.13,2,702.1,40,27.5,18.5,18.5
2018-12-10 11:03:22.8238,172.8,32.1,18.75,18.58,60.1,20.12,61,705,700.3,0,18.5,18.5
2018-12-10 11:03:23.0737,172.8,32.1,18.75,18.58,60,20.12,62,425,425,0,19,18.5
2018-12-10 11:03:23.3237,172.8,32.1,18.75,18.58,60.1,20.13,64,43.4,43.9,0,19,18.5
2018-12-10 11:03:23.5737,172.8,32.1,18.75,18.58,60.1,20.13,3,702.2,39.5,26,19,18.5
2018-12-10 11:03:23.8237,172.8,32.1,18.75,18.58,60.1,20.11,4,702.1,40,25.5,19,18.5
2018-12-10 11:03:24.0737,172.8,32.1,18.75,18.58,60.1,20.12,65,28560,28580,0,19,18.5
2018-12-10 11:03:24.3237,172.8,32.1,18.75,18.58,60.1,20.12,66,4890,4890,0,19,18.5
2018-12-10 11:03:24.5737,172.8,32.1,18.75,18.58,60.1,20.11,1,702.2,39.5,28,19,18.5
2018-12-10 11:03:24.8238,172.8,32.1,18.75,18.58,60.1,20.12,2,702.1,40,27.5,19,18.5
2018-12-10 11:03:25.0737,172.8,32.1,18.75,18.58,60.1,20.12,65,28550,28580,0,19,18.5
2018-12-10 11:03:25.3237,172.8,32.1,18.75,18.58,60.1,20.12,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:25.5737,172.8,32.1,18.75,18.58,60.1,20.12,63,50,50,0,19,18.5
2018-12-10 11:03:25.8237,172.8,32.1,18.75,18.58,60.1,20.08,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:26.0737,172.8,32.1,18.75,18.58,60.1,20.13,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:26.3238,172.8,32.1,18.75,18.58,60.1,20.12,6,28550,28.5,3.6,19,18.5
2018-12-10 11:03:26.5738,172.8,32.1,18.75,18.58,60,20.12,7,28590,28.3,3.6,19,18.5
2018-12-10 11:03:26.8238,172.8,32.1,18.75,18.58,60,20.12,1,702.2,39.5,28,19,18.5
2018-12-10 11:03:27.0738,172.8,32.1,18.75,18.58,60.1,20.13,2,702.1,40,27.5,19,18.5
2018-12-10 11:03:27.3238,172.8,32.1,18.75,18.58,60.1,20.13,61,705.1,700.4,0,19,18.5
2018-12-10 11:03:27.5737,172.8,32.1,18.75,18.58,60.1,20.13,62,425,425,0,19,18.5
2018-12-10 11:03:27.8237,172.8,32.1,18.75,18.58,60,20.12,64,43.3,43.9,0,19,18.5
2018-12-10 11:03:28.0738,172.8,32.1,18.75,18.58,60.1,20.12,3,702.2,39.5,26,19,18.5
2018-12-10 11:03:28.3238,172.8,32.1,18.75,18.58,60.1,20.12,4,702.1,40,25.5,19,18.5
2018-12-10 11:03:28.5738,172.8,32.1,18.75,18.58,60.1,20.11,65,28550,28590,0,19,18.5
2018-12-10 11:03:28.8238,172.8,32.1,18.75,18.58,60.1,20.13,66,4890,4890,0,19,18.5
2018-12-10 11:03:29.0738,172.8,32.1,18.75,18.58,60.1,20.14,1,702.2,39.5,28,19,18.5
2018-12-10 11:03:29.3238,172.8,32.1,18.75,18.58,60.1,20.12,2,702.1,40,27.5,19,18.5
2018-12-10 11:03:29.5737,172.8,32.2,18.75,18.63,60.1,20.12,65,28550,28590,0,19,18.5
2018-12-10 11:03:29.8237,172.8,32.2,18.75,18.63,60.1,20.12,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:30.0737,172.8,32.2,18.75,18.63,60.1,20.11,63,50,50,0,19,18.5
2018-12-10 11:03:30.3238,172.8,32.2,18.75,18.63,60.1,20.11,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:30.5738,172.8,32.2,18.75,18.63,60.1,20.12,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:30.8238,172.8,32.2,18.75,18.63,60.1,20.12,6,28550,28.5,3.6,19,18.5
2018-12-10 11:03:31.0738,172.8,32.2,18.75,18.63,60.1,20.12,7,28600,28.3,3.6,19,18.5
2018-12-10 11:03:31.3238,172.8,32.2,18.75,18.63,60.1,20.12,1,702.1,39.5,28,19,18.5
2018-12-10 11:03:31.5738,172.8,32.2,18.75,18.63,60.1,20.12,2,702.3,40,27.5,19,18.5
2018-12-10 11:03:31.8238,172.8,32.2,18.75,18.63,60.1,20.12,61,705,700.4,0,19,18.5
2018-12-10 11:03:32.0738,172.8,32.2,18.75,18.63,60.1,20.12,62,425,425,0,19,18.5
2018-12-10 11:03:32.3238,172.8,32.2,18.75,18.63,60.1,20.13,64,43.4,44,0,19,18.5
2018-12-10 11:03:32.5738,172.8,32.3,18.75,18.69,60.1,20.12,3,702.1,39.5,26,19,18.5
2018-12-10 11:03:32.8238,172.8,32.3,18.75,18.69,60.1,20.13,4,702.3,40,25.5,19,18.5
2018-12-10 11:03:33.0738,172.8,32.3,18.75,18.69,60.1,20.12,65,28550,28600,0,19,18.5
2018-12-10 11:03:33.3238,172.8,32.3,18.75,18.69,60.1,20.14,66,4880,4880,0,19,18.5
2018-12-10 11:03:33.5738,172.8,32.3,18.75,18.69,60.1,20.15,1,702.1,39.5,28,19,18.5
2018-12-10 11:03:33.8238,172.8,32.3,18.75,18.69,60.1,20.14,2,702.3,40,27.5,19,18.5
2018-12-10 11:03:34.0738,172.8,32.3,18.75,18.69,60.1,20.11,65,28550,28590,0,19,18.5
2018-12-10 11:03:34.3238,172.8,32.3,18.75,18.69,60.1,20.11,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:34.5738,172.8,32.3,18.75,18.69,60.1,20.12,63,50,50,0,19,18.5
2018-12-10 11:03:34.8238,172.8,32.3,18.75,18.69,60.1,20.13,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:35.0739,172.8,32.3,18.75,18.69,60.2,20.12,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:35.3238,172.8,32.3,18.75,18.69,60.1,20.12,6,28550,28.5,3.6,19,18.5
2018-12-10 11:03:35.5738,172.8,32.3,18.75,18.69,60.1,20.13,7,28600,28.3,3.6,19,18.5
2018-12-10 11:03:35.8238,172.8,32.3,18.75,18.69,60.1,20.12,1,702.1,39.5,28,19,18.5
2018-12-10 11:03:36.0738,172.8,32.3,18.75,18.69,60.1,20.12,2,702.3,40,27.5,19,18.5
2018-12-10 11:03:36.3238,172.8,32.3,18.75,18.69,60.1,20.13,61,705.2,700.5,0,19,18.5
2018-12-10 11:03:36.5738,172.8,32.3,18.75,18.69,60.1,20.12,62,425,425,0,19,18.5
2018-12-10 11:03:36.8238,172.8,32.3,18.75,18.69,60.1,20.12,64,43.3,43.8,0,19,18.5
2018-12-10 11:03:37.0738,172.8,32.3,18.75,18.69,60.1,20.12,3,702.1,39.5,26,19,18.5
2018-12-10 11:03:37.3238,172.8,32.3,18.75,18.69,60.1,20.13,4,702.3,40,25.5,19,18.5
2018-12-10 11:03:37.5738,172.8,32.3,18.75,18.69,60.1,20.12,65,28550,28600,0,19,18.5
2018-12-10 11:03:37.8238,172.8,32.3,18.75,18.69,60.1,20.14,66,4890,4890,0,19,18.5
2018-12-10 11:03:38.0738,172.8,32.3,18.75,18.69,60.1,20.13,1,702.3,39.5,28,19,18.5
2018-12-10 11:03:38.3238,172.8,32.3,18.75,18.69,60.1,20.12,2,702.4,40,27.5,19,18.5
2018-12-10 11:03:38.5738,172.8,32.3,18.75,18.69,60.1,20.12,65,28560,28610,0,19,18.5
2018-12-10 11:03:38.8238,172.8,32.3,18.75,18.69,60.2,20.12,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:39.0738,172.8,32.3,18.75,18.69,60.1,20.14,63,50,50,0,19,18.5
2018-12-10 11:03:39.3238,172.8,32.3,18.75,18.69,60.1,20.12,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:39.5738,172.8,32.3,18.75,18.69,60.1,20.12,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:39.8238,172.8,32.3,18.75,18.69,60.1,20.12,6,28550,28.5,3.6,19,18.5
2018-12-10 11:03:40.0738,172.8,32.3,18.75,18.69,60.1,20.09,7,28600,28.3,3.6,19,18.5
2018-12-10 11:03:40.3238,172.8,32.3,18.75,18.69,60.1,20.12,1,702.3,39.5,28,19,18.5
2018-12-10 11:03:40.5739,172.8,32.3,18.75,18.69,60.1,20.13,2,702.4,40,27.5,19,18.5
2018-12-10 11:03:40.8239,172.8,32.3,18.75,18.69,60.1,20.12,61,705.1,700.5,0,19,18.5
2018-12-10 11:03:41.0739,172.8,32.3,18.75,18.69,60.1,20.12,62,425,425,0,19,18.5
2018-12-10 11:03:41.3240,172.8,32.3,18.75,18.69,60.1,20.13,64,43.4,44,0,19,18.5
2018-12-10 11:03:41.5740,172.8,32.3,18.75,18.69,60.1,19.98,3,702.3,39.5,26,19,18.5
2018-12-10 11:03:41.8240,172.8,32.3,18.75,18.69,60.1,20.12,4,702.4,40,25.5,19,18.5
2018-12-10 11:03:42.0740,172.8,32.3,18.75,18.69,60.1,20.13,65,28550,28600,0,19,18.5
2018-12-10 11:03:42.3240,172.8,32.3,18.75,18.69,60.1,20.11,66,4890,4890,0,19,18.5
2018-12-10 11:03:42.5739,172.8,32.3,18.75,18.69,60.1,20.12,1,702.3,39.5,28,19,18.5
2018-12-10 11:03:42.8239,172.8,32.3,18.75,18.69,60.1,20.13,2,702.4,40,27.5,19,18.5
2018-12-10 11:03:43.0739,172.8,32.3,18.75,18.69,60.1,20.12,65,28550,28610,0,19,18.5
2018-12-10 11:03:43.3239,172.8,32.3,18.75,18.69,60.1,20.12,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:43.5739,172.8,32.3,18.75,18.69,60.1,20.12,63,50,50,0,19,18.5
2018-12-10 11:03:43.8239,172.8,32.3,18.75,18.69,60.1,20.12,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:44.0739,172.8,32.3,18.75,18.69,60.1,20.12,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:44.3239,172.8,32.3,18.75,18.69,60.1,20.12,6,28550,28.5,3.6,19,18.5
2018-12-10 11:03:44.5739,172.8,32.3,18.75,18.69,60.1,20.12,7,28610,28.3,3.6,19,18.5
2018-12-10 11:03:44.8239,172.8,32.3,18.75,18.69,60.1,20.12,1,702.3,39.5,28,19,18.5
2018-12-10 11:03:45.0739,172.8,32.3,18.75,18.69,60.1,20.13,2,702.5,40,27.5,19,18.5
2018-12-10 11:03:45.3239,172.8,32.3,18.75,18.69,60.1,20.12,61,705.3,700.6,0,19,18.5
2018-12-10 11:03:45.5739,172.8,32.3,18.75,18.69,60.1,20.13,62,425,425,0,19,18.5
2018-12-10 11:03:45.8240,172.8,32.3,18.75,18.69,60.1,20.13,64,43.3,43.9,0,19,18.5
2018-12-10 11:03:46.0740,172.8,32.3,18.75,18.69,60.1,20.14,3,702.3,39.5,26,19,18.5
2018-12-10 11:03:46.3240,172.8,32.3,18.75,18.69,60.1,20.12,4,702.5,40,25.5,19,18.5
2018-12-10 11:03:46.5740,172.8,32.4,18.75,18.75,60.1,20.11,65,28550,28610,0,19,18.5
2018-12-10 11:03:46.8240,172.8,32.4,18.75,18.75,60.1,20.12,66,4880,4880,0,19,18.5
2018-12-10 11:03:47.0740,172.8,32.4,18.75,18.75,60.1,20.11,1,702.3,39.5,28,19,18.5
2018-12-10 11:03:47.3240,172.8,32.4,18.75,18.75,60.1,20.12,2,702.5,40,27.5,19,18.5
2018-12-10 11:03:47.5740,172.8,32.4,18.75,18.75,60.1,20.12,65,28550,28610,0,19,18.5
2018-12-10 11:03:47.8240,172.8,32.4,18.75,18.75,60.1,20.13,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:48.0740,172.8,32.4,18.75,18.75,60.1,20.13,63,50,50,0,19,18.5
2018-12-10 11:03:48.3240,172.8,32.4,18.75,18.75,60.1,20.13,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:48.5740,172.8,32.4,18.75,18.75,60.1,20.12,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:48.8240,172.8,32.4,18.75,18.75,60.1,20.12,6,28560,28.5,3.6,19,18.5
2018-12-10 11:03:49.0740,172.8,32.4,18.75,18.75,60.1,20.12,7,28610,28.3,3.6,19,18.5
2018-12-10 11:03:49.3240,172.8,32.4,18.75,18.75,60.1,20.13,1,702.3,39.5,28,19,18.5
2018-12-10 11:03:49.5740,172.8,32.4,18.75,18.75,60.1,20.12,2,702.5,40,27.5,19,18.5
2018-12-10 11:03:49.8240,172.8,32.4,18.75,18.75,60.1,20.09,61,705.4,700.7,0,19,18.5
2018-12-10 11:03:50.0740,172.8,32.4,18.75,18.75,60.1,20.13,62,425,425,0,19,18.5
2018-12-10 11:03:50.3240,172.8,32.4,18.75,18.75,60.1,20.12,64,43.4,44,0,19,18.5
2018-12-10 11:03:50.5740,172.8,32.4,18.75,18.75,60.1,20.13,3,702.3,39.5,26,19,18.5
2018-12-10 11:03:50.8240,172.8,32.4,18.75,18.75,60.1,20.13,4,702.5,40,25.5,19,18.5
2018-12-10 11:03:51.0740,172.8,32.4,18.75,18.75,60.1,20.12,65,28560,28610,0,19,18.5
2018-12-10 11:03:51.3240,172.8,32.4,18.75,18.75,60.1,20.12,66,4880,4880,0,19,18.5
2018-12-10 11:03:51.5740,172.8,32.4,18.75,18.75,60.1,20.13,1,702.3,39.5,28,19,18.5
2018-12-10 11:03:51.8240,172.8,32.4,18.75,18.75,60.1,20.13,2,702.5,40,27.5,19,18.5
2018-12-10 11:03:52.0740,172.8,32.4,18.75,18.75,60.1,20.11,65,28550,28610,0,19,18.5
2018-12-10 11:03:52.3240,172.8,32.4,18.75,18.75,60.1,20.12,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:52.5740,172.8,32.4,18.75,18.75,60.1,20.12,63,50,50,0,19,18.5
2018-12-10 11:03:52.8240,172.8,32.4,18.75,18.75,60.1,20.12,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:53.0740,172.8,32.4,18.75,18.75,60.1,20.12,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:53.3240,172.8,32.4,18.75,18.75,60.1,20.12,6,28560,28.5,3.6,19,18.5
2018-12-10 11:03:53.5740,172.8,32.5,18.75,18.81,60.1,20.12,7,28610,28.3,3.6,19,18.5
2018-12-10 11:03:53.8240,172.8,32.5,18.75,18.81,60.1,20.11,1,702.6,39.5,27.5,19,18.5
2018-12-10 11:03:54.0740,172.8,32.5,18.75,18.81,60.1,20.12,2,702.5,40,27.5,19,18.5
2018-12-10 11:03:54.3240,172.8,32.5,18.75,18.81,60.1,20.13,61,705.4,700.8,0,19,18.5
2018-12-10 11:03:54.5741,172.8,32.6,18.75,18.87,60.1,20.12,62,425,425,0,19,18.5
2018-12-10 11:03:54.8241,172.8,32.6,18.75,18.87,60.1,20.12,64,43.3,43.9,0,19,18.5
2018-12-10 11:03:55.0741,172.8,32.6,18.75,18.87,60.1,20.13,3,702.6,39.5,26,19,18.5
2018-12-10 11:03:55.3241,172.8,32.6,18.75,18.87,60.1,20.12,4,702.5,40,25.5,19,18.5
2018-12-10 11:03:55.5741,172.8,32.6,19,18.87,60.1,20.12,65,28550,28610,0,19,18.5
2018-12-10 11:03:55.8241,172.8,32.6,19,18.87,60.1,20.13,66,4890,4890,0,19,18.5
2018-12-10 11:03:56.0741,172.8,32.6,19,18.87,60.1,20.01,1,702.6,39.5,27.5,19,18.5
2018-12-10 11:03:56.3241,172.8,32.6,19,18.87,60.1,20.13,2,702.5,40,27.5,19,18.5
2018-12-10 11:03:56.5741,172.8,32.6,19,18.87,60.1,20.12,65,28550,28600,0,19,18.5
2018-12-10 11:03:56.8241,172.8,32.6,19,18.87,60.1,20.12,51,3.59,3.57,0,19,18.5
2018-12-10 11:03:57.0741,172.8,32.6,19,18.87,60.1,20.12,63,50,50,0,19,18.5
2018-12-10 11:03:57.3241,172.8,32.6,19,18.87,60.1,20.13,67,28.5,28.3,0,19,18.5
2018-12-10 11:03:57.5741,172.8,32.7,19,18.92,60.1,20.13,52,3.59,3.57,0,19,18.5
2018-12-10 11:03:57.8240,172.8,32.7,19,18.92,60.1,20.12,6,28560,28.5,3.6,19,18.5
2018-12-10 11:03:58.0740,172.8,32.7,19,18.92,60.1,20.13,7,28600,28.3,3.6,19,18.5
2018-12-10 11:03:58.3240,172.8,32.7,19,18.92,60.1,20.12,1,702.6,39.5,27.5,19,18.5
