Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:03:58.5740,172.8,32.7,19,18.92,60.1,20.12,2,702.5,40,27.5,19,18.5
2018-12-10 11:03:58.8240,172.8,32.7,19,18.92,60.1,20.13,61,705.5,700.7,0,19,18.5
2018-12-10 11:03:59.0741,172.8,32.7,19,18.92,60.1,20.12,62,425,425,0,19,18.5
2018-12-10 11:03:59.3241,172.8,32.7,19,18.92,60.1,20.13,64,43.3,43.9,0,19,19
2018-12-10 11:03:59.5741,172.8,32.7,19,18.92,60.1,20.13,3,702.6,39.5,26,19,19
2018-12-10 11:03:59.8242,172.8,32.7,19,18.92,60.1,20.12,4,702.6,40,25.5,19,19
2018-12-10 11:04:00.0742,172.8,32.7,19,18.92,60,20.13,65,28560,28600,0,19,19
2018-12-10 11:04:00.3241,172.8,32.7,19,18.92,60.1,20.12,66,4890,4890,0,19,19
2018-12-10 11:04:00.5741,172.8,32.7,19,18.92,60.1,20.12,1,702.6,39.5,27.5,19,19
2018-12-10 11:04:00.8241,172.8,32.7,19,18.92,60.1,20.12,2,702.6,40,27.5,19,19
2018-12-10 11:04:01.0741,172.8,32.7,19,18.92,60.1,20.12,65,28560,28590,0,19,19
2018-12-10 11:04:01.3241,172.8,32.7,19,18.92,60.1,20.12,51,3.59,3.57,0,19,19
2018-12-10 11:04:01.5741,172.8,32.7,19,18.92,60.1,20.1,63,50,50,0,19,19
2018-12-10 11:04:01.8241,172.8,32.7,19,18.92,60.1,20.13,67,28.5,28.3,0,19,19
2018-12-10 11:04:02.0741,172.8,32.7,19,18.92,60.1,20.13,52,3.59,3.57,0,19,19
2018-12-10 11:04:02.3241,172.8,32.7,19,18.92,60,20.13,6,28560,28.5,3.6,19,19
2018-12-10 11:04:02.5741,172.8,32.7,19,18.92,60.1,20.13,7,28590,28.3,3.6,19,19
2018-12-10 11:04:02.8241,172.8,32.7,19,18.92,60.1,20.12,1,702.6,39.5,27.5,19,19
2018-12-10 11:04:03.0741,172.8,32.7,19,18.92,60.1,20.14,2,702.6,40,27.5,19,19
2018-12-10 11:04:03.3241,172.8,32.7,19,18.92,60.1,20.1,61,705.6,700.9,0,19,19
2018-12-10 11:04:03.5741,172.8,32.7,19,18.92,60,20.13,62,425,425,0,19,19
2018-12-10 11:04:03.8241,172.8,32.7,19,18.92,60,20.14,64,43.4,44,0,19,19
2018-12-10 11:04:04.0741,172.8,32.7,19,18.92,60.1,20.12,3,702.6,39.5,26,19,19
2018-12-10 11:04:04.3241,172.8,32.7,19,18.92,60.1,20.13,4,702.6,40,25.5,19,19
2018-12-10 11:04:04.5741,172.8,32.7,19,18.92,60.1,20.12,65,28560,28590,0,19,19
2018-12-10 11:04:04.8241,172.8,32.7,19,18.92,60.1,20.13,66,4890,4890,0,19,19
2018-12-10 11:04:05.0741,172.8,32.7,19,18.92,60.1,20.15,1,702.6,39.5,27.5,19,19
2018-12-10 11:04:05.3241,172.8,32.7,19,18.92,60.1,20.11,2,702.6,40,27.5,19,19
2018-12-10 11:04:05.5741,172.8,32.7,19,18.92,60.1,20.12,65,28570,28590,0,19,19
2018-12-10 11:04:05.8241,172.8,32.7,19,18.92,60,20.09,51,3.59,3.57,0,19,19
2018-12-10 11:04:06.0741,172.8,32.7,19,18.92,60.1,20.13,63,50,50,0,19,19
2018-12-10 11:04:06.3241,172.8,32.7,19,18.92,60.1,20.12,67,28.5,28.3,0,19,19
2018-12-10 11:04:06.5742,172.8,32.7,19,18.92,60.1,20.12,52,3.59,3.57,0,19,19
2018-12-10 11:04:06.8242,172.8,32.7,19,18.92,60.1,20.13,6,28570,28.5,3.6,19,19
2018-12-10 11:04:07.0742,172.8,32.7,19,18.92,60.1,20.19,7,28590,28.3,3.6,19,19
2018-12-10 11:04:07.3242,172.8,32.7,19,18.92,60.1,20.14,1,702.7,39.5,27.5,19,19
2018-12-10 11:04:07.5742,172.8,32.7,19,18.92,60.1,20.13,2,702.8,39.8,27.5,19,19
2018-12-10 11:04:07.8243,172.8,32.7,19,18.92,60.1,20.09,61,705.6,700.8,0,19,19
2018-12-10 11:04:08.0743,172.8,32.7,19,18.92,60.1,20.12,62,425,425,0,19,19
2018-12-10 11:04:08.3242,172.8,32.7,19,18.92,60.1,20.12,64,43.3,43.8,0,19,19
2018-12-10 11:04:08.5742,172.8,32.7,19,18.92,60.1,20.13,3,702.7,39.5,26,19,19
2018-12-10 11:04:08.8242,172.8,32.7,19,18.92,60.1,20.12,4,702.8,39.8,25.5,19,19
2018-12-10 11:04:09.0742,172.8,32.7,19,18.92,60.1,20.12,65,28570,28580,0,19,19
2018-12-10 11:04:09.3242,172.8,32.7,19,18.92,60.1,20.14,66,4890,4890,0,19,19
2018-12-10 11:04:09.5742,172.8,32.7,19,18.92,60.1,20.14,1,702.7,39.5,27.5,19,19
2018-12-10 11:04:09.8242,172.8,32.7,19,18.92,60.1,20.12,2,702.8,39.8,27.5,19,19
2018-12-10 11:04:10.0742,172.8,32.7,19,18.92,60.1,20.1,65,28570,28590,0,19,19
2018-12-10 11:04:10.3242,172.8,32.7,19,18.92,60.1,20.11,51,3.59,3.57,0,19,19
2018-12-10 11:04:10.5743,172.8,32.7,19,18.92,60.1,20.12,63,50,50,0,19,19
2018-12-10 11:04:10.8243,172.8,32.7,19,18.92,60.1,20.11,67,28.5,28.3,0,19,19
2018-12-10 11:04:11.0743,172.8,32.7,19,18.92,60.1,20.12,52,3.59,3.57,0,19,19
2018-12-10 11:04:11.3243,172.8,32.7,19,18.92,60.1,20.14,6,28570,28.5,3.6,19,19
2018-12-10 11:04:11.5743,172.8,32.7,19,18.92,60.1,20.1,7,28580,28.3,3.6,19,19
2018-12-10 11:04:11.8243,172.8,32.7,19,18.92,60.1,20.12,1,702.7,39.5,27.5,19,19
2018-12-10 11:04:12.0743,172.8,32.7,19,18.92,60.1,20.12,2,702.8,39.8,27.5,19,19
2018-12-10 11:04:12.3243,172.8,32.7,19,18.92,60.1,20.12,61,705.7,701.1,0,19,19
2018-12-10 11:04:12.5743,172.8,32.8,19,18.98,60,20.12,62,425,425,0,19,19
2018-12-10 11:04:12.8243,172.8,32.8,19,18.98,60.1,20.13,64,43.4,43.9,0,19,19
2018-12-10 11:04:13.0743,172.8,32.8,19,18.98,60.1,20.12,3,702.7,39.5,26,19,19
2018-12-10 11:04:13.3243,172.8,32.8,19,18.98,60.1,20.12,4,702.8,39.8,25.5,19,19
2018-12-10 11:04:13.5743,172.8,32.8,19,18.98,60.1,20.13,65,28570,28580,0,19,19
2018-12-10 11:04:13.8243,172.8,32.8,19,18.98,60.1,20.13,66,4880,4880,0,19,19
2018-12-10 11:04:14.0743,172.8,32.8,19,18.98,60.1,20.12,1,702.7,39.5,27.5,19,19
2018-12-10 11:04:14.3243,172.8,32.8,19,18.98,60.1,20.14,2,703,39.8,27.5,19,19
2018-12-10 11:04:14.5743,172.8,32.8,19,18.98,60.1,20.12,65,28580,28590,0,19,19
2018-12-10 11:04:14.8243,172.8,32.8,19,18.98,60.1,20.12,51,3.59,3.57,0,19,19
2018-12-10 11:04:15.0743,172.8,32.8,19,18.98,60.1,20.12,63,50,50,0,19,19
2018-12-10 11:04:15.3243,172.8,32.8,19,18.98,60.1,20.12,67,28.5,28.3,0,19,19
2018-12-10 11:04:15.5743,172.8,32.8,19.25,18.98,60.1,20.12,52,3.59,3.57,0,19,19
2018-12-10 11:04:15.8243,172.8,32.8,19.25,18.98,60.1,20.12,6,28580,28.5,3.6,19,19
2018-12-10 11:04:16.0743,172.8,32.8,19.25,18.98,60.1,20.13,7,28580,28.3,3.6,19,19
2018-12-10 11:04:16.3243,172.8,32.8,19.25,18.98,60.1,20.1,1,702.7,39.5,27.5,19,19
2018-12-10 11:04:16.5743,172.8,32.9,19.25,19.04,60.1,20.12,2,703,39.8,27.5,19,19
2018-12-10 11:04:16.8243,172.8,32.9,19.25,19.04,60.1,20.12,61,705.7,701.1,0,19,19
2018-12-10 11:04:17.0744,172.8,32.9,19.25,19.04,60,20.12,62,425,425,0,19,19
2018-12-10 11:04:17.3244,172.8,32.9,19.25,19.04,60.1,20.12,64,43.4,43.9,0,19,19
2018-12-10 11:04:17.5743,172.8,32.9,19.25,19.04,60.1,20.12,3,702.7,39.5,26,19,19
2018-12-10 11:04:17.8243,172.8,32.9,19.25,19.04,60.1,20.12,4,703,39.8,25.5,19,19
2018-12-10 11:04:18.0743,172.8,32.9,19.25,19.04,60.1,20.14,65,28570,28580,0,19,19
2018-12-10 11:04:18.3243,172.8,32.9,19.25,19.04,60.1,20.15,66,4880,4880,0,19,19
2018-12-10 11:04:18.5743,172.8,32.9,19.25,19.04,60.1,20.12,1,702.7,39.5,27.5,19,19
2018-12-10 11:04:18.8243,172.8,32.9,19.25,19.04,60.1,20.12,2,703,39.8,27.5,19,19
2018-12-10 11:04:19.0743,172.8,32.9,19.25,19.04,60.1,20.11,65,28560,28590,0,19,19
2018-12-10 11:04:19.3243,172.8,32.9,19.25,19.04,60.1,20.14,51,3.59,3.57,0,19,19
2018-12-10 11:04:19.5743,172.8,32.9,19.25,19.04,60.1,20.12,63,50,50,0,19,19
2018-12-10 11:04:19.8243,172.8,32.9,19.25,19.04,60.1,20.12,67,28.5,28.3,0,19,19
2018-12-10 11:04:20.0743,172.8,32.9,19.25,19.04,60.1,20.12,52,3.59,3.57,0,19,19
2018-12-10 11:04:20.3243,172.8,32.9,19.25,19.04,60.1,20.12,6,28560,28.5,3.6,19,19
2018-12-10 11:04:20.5743,172.8,32.9,19.25,19.04,60.1,20.12,7,28580,28.3,3.6,19,19
2018-12-10 11:04:20.8243,172.8,33,19.25,19.1,60.1,20.13,1,702.7,39.5,27.5,19,19
2018-12-10 11:04:21.0744,172.8,33,19.25,19.1,60.1,20.12,2,703,39.8,27.5,19.5,19
2018-12-10 11:04:21.3244,172.8,33,19.25,19.1,60.1,20.12,61,705.7,701.1,0,19.5,19
2018-12-10 11:04:21.5744,172.8,33,19.25,19.1,60.1,20.11,62,425,425,0,19.5,19
2018-12-10 11:04:21.8244,172.8,33,19.25,19.1,60.1,20.12,64,43.3,43.9,0,19.5,19
2018-12-10 11:04:22.0744,172.8,33,19.25,19.1,60.1,20.13,3,703,39.5,26,19.5,19
2018-12-10 11:04:22.3244,172.8,33,19.25,19.1,60.1,20.12,4,702.9,40,25.5,19.5,19
2018-12-10 11:04:22.5744,172.8,33.1,19.25,19.16,60.1,20.08,65,28560,28590,0,19.5,19
2018-12-10 11:04:22.8244,172.8,33.1,19.25,19.16,60.1,20.13,66,4880,4880,0,19.5,19
2018-12-10 11:04:23.0744,172.8,33.1,19.25,19.16,60.1,20.13,1,703,39.5,27.5,19.5,19
2018-12-10 11:04:23.3244,172.8,33.1,19.25,19.16,60.1,20.12,2,702.9,40,27.5,19.5,19
2018-12-10 11:04:23.5744,172.8,33.1,19.25,19.16,60.1,20.13,65,28550,28590,0,19.5,19
2018-12-10 11:04:23.8244,172.8,33.1,19.25,19.16,60.1,20.12,51,3.59,3.57,0,19.5,19
2018-12-10 11:04:24.0744,172.8,33.1,19.25,19.16,60,20.12,63,50,50,0,19.5,19
2018-12-10 11:04:24.3245,172.8,33.1,19.25,19.16,60.1,20.13,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:24.5745,172.8,33.1,19.25,19.16,60.1,20.13,52,3.59,3.57,0,19.5,19
2018-12-10 11:04:24.8245,172.8,33.1,19.25,19.16,60.1,20.12,6,28550,28.5,3.6,19.5,19
2018-12-10 11:04:25.0744,172.8,33.1,19.25,19.16,60.1,20.12,7,28590,28.3,3.6,19.5,19
2018-12-10 11:04:25.3244,172.8,33.1,19.25,19.16,60,20.12,1,703,39.5,27.5,19.5,19
2018-12-10 11:04:25.5744,172.8,33.1,19.25,19.16,60.1,20.13,2,702.9,40,27.5,19.5,19
2018-12-10 11:04:25.8244,172.8,33.1,19.25,19.16,60.1,20.13,61,705.9,701.3,0,19.5,19
2018-12-10 11:04:26.0744,172.8,33.1,19.25,19.16,60.1,20.13,62,425,425,0,19.5,19
2018-12-10 11:04:26.3244,172.8,33.1,19.25,19.16,60.1,20.12,64,43.4,43.9,0,19.5,19
2018-12-10 11:04:26.5744,172.8,33.1,19.25,19.16,60.1,20.13,3,703,39.5,26,19.5,19
2018-12-10 11:04:26.8244,172.8,33.1,19.25,19.16,60.1,20.12,4,702.9,40,25.5,19.5,19
2018-12-10 11:04:27.0744,172.8,33.1,19.25,19.16,60.1,20.14,65,28550,28600,0,19.5,19
2018-12-10 11:04:27.3244,172.8,33.1,19.25,19.16,60.1,20.1,66,4880,4880,0,19.5,19
2018-12-10 11:04:27.5744,172.8,33.1,19.25,19.16,60.1,20.12,1,703,39.5,27.5,19.5,19
2018-12-10 11:04:27.8244,172.8,33.1,19.25,19.16,60.1,20.12,2,702.9,40,27.5,19.5,19
2018-12-10 11:04:28.0744,172.8,33.1,19.25,19.16,60.1,20.12,65,28550,28590,0,19.5,19
2018-12-10 11:04:28.3244,172.8,33.1,19.25,19.16,60.1,20.12,51,3.59,3.57,0,19.5,19
2018-12-10 11:04:28.5744,172.8,33.1,19.25,19.16,60,20.12,63,50,50,0,19.5,19
2018-12-10 11:04:28.8244,172.8,33.1,19.25,19.16,60.1,20.13,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:29.0744,172.8,33.1,19.25,19.16,60.1,20.13,52,3.59,3.57,0,19.5,19
2018-12-10 11:04:29.3244,172.8,33.1,19.25,19.16,60.1,20.13,6,28550,28.5,3.6,19.5,19
2018-12-10 11:04:29.5744,172.8,33.1,19.25,19.16,60.1,20.11,7,28600,28.3,3.6,19.5,19
2018-12-10 11:04:29.8244,172.8,33.1,19.25,19.16,60.1,20.12,1,703,39.5,27.5,19.5,19
2018-12-10 11:04:30.0744,172.8,33.1,19.25,19.16,60.1,20.12,2,703,39.8,27.5,19.5,19
2018-12-10 11:04:30.3244,172.8,33.1,19.25,19.16,60.1,20.13,61,705.9,701.2,0,19.5,19
2018-12-10 11:04:30.5744,172.8,33.1,19.25,19.16,60.1,20.12,62,425,425,0,19.5,19
2018-12-10 11:04:30.8244,172.8,33.1,19.25,19.16,60.1,20.11,64,43.3,43.9,0,19.5,19
2018-12-10 11:04:31.0744,172.8,33.1,19.25,19.16,60.1,20.12,3,703,39.5,26,19.5,19
2018-12-10 11:04:31.3244,172.8,33.1,19.25,19.16,60.1,20.14,4,703,39.8,25.5,19.5,19
2018-12-10 11:04:31.5744,172.8,33.1,19.25,19.16,60.1,20.13,65,28560,28600,0,19.5,19
2018-12-10 11:04:31.8244,172.8,33.1,19.25,19.16,60.1,20.12,66,4880,4880,0,19.5,19
2018-12-10 11:04:32.0744,172.8,33.1,19.25,19.16,60.1,20.13,1,703,39.5,27.5,19.5,19
2018-12-10 11:04:32.3244,172.8,33.1,19.25,19.16,60.1,20.12,2,703,39.8,27.5,19.5,19
2018-12-10 11:04:32.5745,172.8,33.1,19.25,19.16,60.1,20.12,65,28550,28610,0,19.5,19
2018-12-10 11:04:32.8245,172.8,33.1,19.25,19.16,60.1,20.12,51,3.59,3.57,0,19.5,19
2018-12-10 11:04:33.0745,172.8,33.1,19.25,19.16,60.1,20.11,63,50,50,0,19.5,19
2018-12-10 11:04:33.3245,172.8,33.1,19.25,19.16,60.1,20.13,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:33.5745,172.8,33.1,19.25,19.16,60.1,20.14,52,3.59,3.57,0,19.5,19
2018-12-10 11:04:33.8245,172.8,33.1,19.25,19.16,60.1,20.12,6,28550,28.5,3.6,19.5,19
2018-12-10 11:04:34.0745,172.8,33.1,19.25,19.16,60.1,20.13,7,28600,28.3,3.6,19.5,19
2018-12-10 11:04:34.3245,172.8,33.1,19.25,19.16,60.1,20.12,1,703,39.5,27.5,19.5,19
2018-12-10 11:04:34.5745,172.8,33.1,19.25,19.16,60.1,20.12,2,703,39.8,27.5,19.5,19
2018-12-10 11:04:34.8245,172.8,33.1,19.25,19.16,60.1,20.13,61,706.1,701.3,0,19.5,19
2018-12-10 11:04:35.0745,172.8,33.1,19.25,19.16,60.1,20.13,62,425,425,0,19.5,19
2018-12-10 11:04:35.3245,172.8,33.1,19.25,19.16,60.1,20.14,64,43.3,43.9,0,19.5,19
2018-12-10 11:04:35.5745,172.8,33.1,19.25,19.16,60.1,20.17,3,703.1,39.5,26,19.5,19
2018-12-10 11:04:35.8245,172.8,33.1,19.25,19.16,60.1,20.11,4,703.2,40,25.5,19.5,19
2018-12-10 11:04:36.0745,172.8,33.1,19.25,19.16,60.1,20.12,65,28550,28600,0,19.5,19
2018-12-10 11:04:36.3245,172.8,33.1,19.25,19.16,60.1,20.13,66,4880,4880,0,19.5,19
2018-12-10 11:04:36.5745,172.8,33.1,19.25,19.16,60.1,20.12,1,703.1,39.5,27.5,19.5,19
2018-12-10 11:04:36.8245,172.8,33.1,19.25,19.16,60.1,20.12,2,703.2,40,27.5,19.5,19
2018-12-10 11:04:37.0745,172.8,33.1,19.25,19.16,60.1,20.12,65,28550,28610,0,19.5,19
2018-12-10 11:04:37.3245,172.8,33.1,19.25,19.16,60.1,20.12,51,3.59,3.57,0,19.5,19
2018-12-10 11:04:37.5746,172.8,33.1,19.25,19.16,60.1,20.12,63,50,50,0,19.5,19
2018-12-10 11:04:37.8246,172.8,33.1,19.25,19.16,60.1,20.12,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:38.0746,172.8,33.1,19.25,19.16,60.1,20.11,52,3.6,3.57,0,19.5,19
2018-12-10 11:04:38.3246,172.8,33.1,19.25,19.16,60.1,20.12,6,28550,28.5,3.6,19.5,19
2018-12-10 11:04:38.5746,172.8,33.2,19.25,19.21,60.2,20.13,7,28610,28.3,3.6,19.5,19
2018-12-10 11:04:38.8246,172.8,33.2,19.25,19.21,60.1,20.12,1,703.1,39.5,27.5,19.5,19
2018-12-10 11:04:39.0745,172.8,33.2,19.25,19.21,60.1,20.13,2,703.2,40,27.5,19.5,19
2018-12-10 11:04:39.3245,172.8,33.2,19.25,19.21,60.1,20.12,61,706,701.4,0,19.5,19
2018-12-10 11:04:39.5745,172.8,33.2,19.25,19.21,60.1,20.12,62,425,425,0,19.5,19
2018-12-10 11:04:39.8245,172.8,33.2,19.25,19.21,60.2,20.12,64,43.4,43.9,0,19.5,19
2018-12-10 11:04:40.0745,172.8,33.2,19.25,19.21,60.1,20.11,3,703.1,39.5,26,19.5,19
2018-12-10 11:04:40.3245,172.8,33.2,19.25,19.21,60.1,20.12,4,703.2,40,25.5,19.5,19
2018-12-10 11:04:40.5746,172.8,33.3,19.25,19.27,60.2,20.12,65,28550,28610,0,19.5,19
2018-12-10 11:04:40.8246,172.8,33.3,19.25,19.27,60.2,20.13,66,4880,4880,0,19.5,19
2018-12-10 11:04:41.0746,172.8,33.3,19.25,19.27,60.1,20.14,1,703.1,39.5,27.5,19.5,19
2018-12-10 11:04:41.3246,172.8,33.3,19.25,19.27,60.1,20.13,2,703.2,40,27.5,19.5,19
2018-12-10 11:04:41.5746,172.8,33.3,19.25,19.27,60.1,20.12,65,28550,28610,0,19.5,19
2018-12-10 11:04:41.8245,172.8,33.3,19.25,19.27,60.1,20.1,51,3.59,3.57,0,19.5,19
2018-12-10 11:04:42.0745,172.8,33.3,19.25,19.27,60.1,20.12,63,50,50,0,19.5,19
2018-12-10 11:04:42.3245,172.8,33.3,19.25,19.27,60.1,20.12,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:42.5745,172.8,33.3,19.25,19.27,60.1,20.12,52,3.6,3.57,0,19.5,19
2018-12-10 11:04:42.8246,172.8,33.3,19.25,19.27,60.1,20.12,6,28550,28.5,3.6,19.5,19
2018-12-10 11:04:43.0746,172.8,33.3,19.25,19.27,60.1,20.12,7,28600,28.3,3.6,19.5,19
2018-12-10 11:04:43.3246,172.8,33.3,19.25,19.27,60.1,20.12,1,703.2,39.5,27.5,19.5,19
2018-12-10 11:04:43.5746,172.8,33.3,19.25,19.27,60.1,20.13,2,703.3,40,27.5,19.5,19
2018-12-10 11:04:43.8246,172.8,33.3,19.25,19.27,60.1,20.12,61,706.1,701.5,0,19.5,19
2018-12-10 11:04:44.0746,172.8,33.3,19.25,19.27,60.1,20.12,62,425,425,0,19.5,19
2018-12-10 11:04:44.3246,172.8,33.3,19.25,19.27,60.1,20.14,64,43.3,43.9,0,19.5,19
2018-12-10 11:04:44.5746,172.8,33.3,19.25,19.27,60.1,20.12,3,703.2,39.5,26,19.5,19
2018-12-10 11:04:44.8246,172.8,33.3,19.25,19.27,60.1,20.13,4,703.3,40,25.5,19.5,19
2018-12-10 11:04:45.0746,172.8,33.3,19.25,19.27,60.1,20.12,65,28550,28610,0,19.5,19
2018-12-10 11:04:45.3246,172.8,33.3,19.25,19.27,60.1,20.12,66,4890,4890,0,19.5,19
2018-12-10 11:04:45.5746,172.8,33.3,19.25,19.27,60.1,20.12,1,703.2,39.5,27.5,19.5,19
2018-12-10 11:04:45.8246,172.8,33.3,19.25,19.27,60.1,20.13,2,703.3,40,27.5,19.5,19
2018-12-10 11:04:46.0746,172.8,33.3,19.25,19.27,60.1,20.05,65,28550,28610,0,19.5,19
2018-12-10 11:04:46.3246,172.8,33.3,19.25,19.27,60.1,20.13,51,3.59,3.57,0,19.5,19
2018-12-10 11:04:46.5746,172.8,33.4,19.25,19.33,60.1,20.13,63,50,50,0,19.5,19
2018-12-10 11:04:46.8246,172.8,33.4,19.25,19.33,60.1,20.13,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:47.0746,172.8,33.4,19.25,19.33,60.1,20.13,52,3.59,3.57,0,19.5,19
2018-12-10 11:04:47.3246,172.8,33.4,19.25,19.33,60.1,20.12,6,28550,28.5,3.6,19.5,19
2018-12-10 11:04:47.5746,172.8,33.4,19.25,19.33,60.1,20.12,7,28610,28.3,3.6,19.5,19
2018-12-10 11:04:47.8246,172.8,33.4,19.25,19.33,60.1,20.13,1,703.2,39.5,27.5,19.5,19
2018-12-10 11:04:48.0746,172.8,33.4,19.25,19.33,60.1,20.14,2,703.3,40,27.5,19.5,19
2018-12-10 11:04:48.3246,172.8,33.4,19.25,19.33,60.1,20.13,61,706.3,701.5,0,19.5,19
2018-12-10 11:04:48.5746,172.8,33.5,19.25,19.39,60.1,20.12,62,425,425,0,19.5,19
2018-12-10 11:04:48.8246,172.8,33.5,19.25,19.39,60.1,20.13,64,43.3,43.9,0,19.5,19
2018-12-10 11:04:49.0746,172.8,33.5,19.25,19.39,60.1,20.12,3,703.2,39.5,26,19.5,19
2018-12-10 11:04:49.3246,172.8,33.5,19.25,19.39,60.1,20.12,4,703.3,40,25.5,19.5,19
2018-12-10 11:04:49.5746,172.8,33.5,19.25,19.39,60.1,20.12,65,28550,28610,0,19.5,19
2018-12-10 11:04:49.8246,172.8,33.5,19.25,19.39,60.2,20.12,66,4890,4890,0,19.5,19
2018-12-10 11:04:50.0747,172.8,33.5,19.25,19.39,60.1,20.12,1,703.2,39.5,27.5,19.5,19
2018-12-10 11:04:50.3247,172.8,33.5,19.25,19.39,60.1,20.13,2,703.4,39.8,27.5,19.5,19
2018-12-10 11:04:50.5747,172.8,33.5,19.25,19.39,60.1,20.11,65,28550,28610,0,19.5,19
2018-12-10 11:04:50.8247,172.8,33.5,19.25,19.39,60.1,20.12,51,3.59,3.58,0,19.5,19
2018-12-10 11:04:51.0747,172.8,33.5,19.25,19.39,60.1,20.13,63,50,50,0,19.5,19
2018-12-10 11:04:51.3247,172.8,33.5,19.25,19.39,60.1,20.12,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:51.5747,172.8,33.5,19.5,19.39,60.1,20.13,52,3.6,3.58,0,19.5,19
2018-12-10 11:04:51.8247,172.8,33.5,19.5,19.39,60.1,20.12,6,28550,28.5,3.6,19.5,19
2018-12-10 11:04:52.0747,172.8,33.5,19.5,19.39,60.1,20.12,7,28600,28.3,3.6,19.5,19
2018-12-10 11:04:52.3247,172.8,33.5,19.5,19.39,60.1,20.12,1,703.3,39.5,27.5,19.5,19
2018-12-10 11:04:52.5747,172.8,33.5,19.5,19.39,60.1,20.1,2,703.4,39.8,27.5,19.5,19
2018-12-10 11:04:52.8247,172.8,33.5,19.5,19.39,60.1,20.11,61,706.2,701.5,0,19.5,19
2018-12-10 11:04:53.0748,172.8,33.5,19.5,19.39,60.1,20.14,62,425,425,0,19.5,19
2018-12-10 11:04:53.3248,172.8,33.5,19.5,19.39,60.1,20.13,64,43.4,44,0,19.5,19
2018-12-10 11:04:53.5747,172.8,33.5,19.5,19.39,60.1,20.12,3,703.3,39.5,26,19.5,19
2018-12-10 11:04:53.8247,172.8,33.5,19.5,19.39,60.1,20.13,4,703.4,39.8,25.5,19.5,19
2018-12-10 11:04:54.0747,172.8,33.5,19.5,19.39,60.1,20.12,65,28550,28600,0,19.5,19
2018-12-10 11:04:54.3247,172.8,33.5,19.5,19.39,60.1,20.13,66,4890,4890,0,19.5,19
2018-12-10 11:04:54.5747,172.8,33.5,19.5,19.39,60.1,20.12,1,703.3,39.5,27.5,19.5,19
2018-12-10 11:04:54.8247,172.8,33.5,19.5,19.39,60.1,20.12,2,703.4,39.8,27.5,19.5,19
2018-12-10 11:04:55.0747,172.8,33.5,19.5,19.39,60.1,20.11,65,28550,28590,0,19.5,19
2018-12-10 11:04:55.3247,172.8,33.5,19.5,19.39,60.1,20.12,51,3.59,3.58,0,19.5,19
2018-12-10 11:04:55.5747,172.8,33.5,19.5,19.39,60.1,20.13,63,50,50,0,19.5,19
2018-12-10 11:04:55.8247,172.8,33.5,19.5,19.39,60.1,20.12,67,28.5,28.3,0,19.5,19
2018-12-10 11:04:56.0747,172.8,33.5,19.5,19.39,60.1,20.12,52,3.6,3.58,0,19.5,19
2018-12-10 11:04:56.3247,172.8,33.5,19.5,19.39,60.1,20.13,6,28560,28.5,3.6,19.5,19
2018-12-10 11:04:56.5747,172.8,33.5,19.5,19.39,60.1,20.12,7,28590,28.3,3.6,19.5,19
2018-12-10 11:04:56.8247,172.8,33.5,19.5,19.39,60.1,20.09,1,703.3,39.5,27.5,19.5,19
2018-12-10 11:04:57.0747,172.8,33.5,19.5,19.39,60.1,20.12,2,703.4,39.8,27.5,19.5,19
2018-12-10 11:04:57.3247,172.8,33.5,19.5,19.39,60.1,20.12,61,706.3,701.6,0,19.5,19
2018-12-10 11:04:57.5747,172.8,33.5,19.5,19.39,60,20.13,62,425,425,0,19.5,19.5
2018-12-10 11:04:57.8247,172.8,33.5,19.5,19.39,60.1,20.13,64,43.4,44,0,19.5,19.5
2018-12-10 11:04:58.0747,172.8,33.5,19.5,19.39,60.1,20.13,3,703.4,39.5,26,19.5,19.5
2018-12-10 11:04:58.3247,172.8,33.5,19.5,19.39,60.1,20.12,4,703.6,39.8,25.5,19.5,19.5
2018-12-10 11:04:58.5747,172.8,33.5,19.5,19.39,60.1,20.12,65,28560,28590,0,19.5,19.5
2018-12-10 11:04:58.8247,172.8,33.5,19.5,19.39,60.1,20.13,66,4880,4880,0,19.5,19.5
2018-12-10 11:04:59.0747,172.8,33.5,19.5,19.39,60.1,20.12,1,703.4,39.5,27.5,19.5,19.5
2018-12-10 11:04:59.3247,172.8,33.5,19.5,19.39,60.1,20.13,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:04:59.5748,172.8,33.5,19.5,19.39,60.1,20.11,65,28560,28580,0,19.5,19.5
2018-12-10 11:04:59.8248,172.8,33.5,19.5,19.39,60.1,20.13,51,3.59,3.57,0,19.5,19.5
2018-12-10 11:05:00.0748,172.8,33.5,19.5,19.39,60.1,20.15,63,50,50,0,19.5,19.5
2018-12-10 11:05:00.3248,172.8,33.5,19.5,19.39,60.1,20.12,67,28.5,28.3,0,19.5,19.5
2018-12-10 11:05:00.5747,172.8,33.5,19.5,19.39,60.1,20.11,52,3.6,3.57,0,19.5,19.5
2018-12-10 11:05:00.8247,172.8,33.5,19.5,19.39,60.1,20.12,6,28570,28.5,3.6,19.5,19.5
2018-12-10 11:05:01.0748,172.8,33.5,19.5,19.39,60.1,20.12,7,28580,28.3,3.6,19.5,19.5
2018-12-10 11:05:01.3248,172.8,33.5,19.5,19.39,60.1,20.12,1,703.4,39.5,27.5,19.5,19.5
2018-12-10 11:05:01.5748,172.8,33.5,19.5,19.39,60.1,20.13,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:01.8248,172.8,33.5,19.5,19.39,60.1,20.12,61,706.4,701.7,0,19.5,19.5
2018-12-10 11:05:02.0748,172.8,33.5,19.5,19.39,60.1,20.13,62,425,425,0,19.5,19.5
2018-12-10 11:05:02.3248,172.8,33.5,19.5,19.39,60.1,20.12,64,43.4,43.9,0,19.5,19.5
2018-12-10 11:05:02.5749,172.8,33.5,19.5,19.39,60.1,20.14,3,703.4,39.5,26,19.5,19.5
2018-12-10 11:05:02.8249,172.8,33.5,19.5,19.39,60.1,20.13,4,703.6,39.8,25.5,19.5,19.5
2018-12-10 11:05:03.0749,172.8,33.5,19.5,19.39,60.1,20.12,65,28570,28590,0,19.5,19.5
2018-12-10 11:05:03.3248,172.8,33.5,19.5,19.39,60.1,20.13,66,4870,4870,0,19.5,19.5
2018-12-10 11:05:03.5748,172.8,33.5,19.5,19.39,60.1,20.12,1,703.4,39.5,27.5,19.5,19.5
2018-12-10 11:05:03.8248,172.8,33.5,19.5,19.39,60.1,20.12,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:04.0748,172.8,33.5,19.5,19.39,60.1,20.3,65,28570,28580,0,19.5,19.5
2018-12-10 11:05:04.3248,172.8,33.5,19.5,19.39,60.1,20.14,51,3.59,3.57,0,19.5,19.5
2018-12-10 11:05:04.5748,172.8,33.7,19.5,19.5,60.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 11:05:04.8248,172.8,33.7,19.5,19.5,60.1,20.12,67,28.5,28.3,0,19.5,19.5
2018-12-10 11:05:05.0748,172.8,33.7,19.5,19.5,60.1,20.12,52,3.6,3.58,0,19.5,19.5
2018-12-10 11:05:05.3248,172.8,33.7,19.5,19.5,60.1,20.12,6,28570,28.5,3.6,19.5,19.5
2018-12-10 11:05:05.5748,172.8,33.7,19.5,19.5,60.1,20.13,7,28580,28.3,3.6,19.5,19.5
2018-12-10 11:05:05.8248,172.8,33.7,19.5,19.5,60.1,20.12,1,703.5,39.5,27.5,19.5,19.5
2018-12-10 11:05:06.0748,172.8,33.7,19.5,19.5,60.1,20.12,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:06.3248,172.8,33.7,19.5,19.5,60.1,20.16,61,706.4,701.7,0,19.5,19.5
2018-12-10 11:05:06.5748,172.8,33.7,19.5,19.5,60.1,20.12,62,425,425,0,19.5,19.5
2018-12-10 11:05:06.8248,172.8,33.7,19.5,19.5,60.1,20.13,64,43.5,44,0,19.5,19.5
2018-12-10 11:05:07.0748,172.8,33.7,19.5,19.5,60.1,20.12,3,703.5,39.5,26,19.5,19.5
2018-12-10 11:05:07.3248,172.8,33.7,19.5,19.5,60.1,20.12,4,703.6,39.8,25.5,19.5,19.5
2018-12-10 11:05:07.5748,172.8,33.7,19.5,19.5,60.1,20.12,65,28560,28580,0,19.5,19.5
2018-12-10 11:05:07.8248,172.8,33.7,19.5,19.5,60.1,20.2,66,4870,4870,0,19.5,19.5
2018-12-10 11:05:08.0748,172.8,33.7,19.5,19.5,60.1,20.13,1,703.5,39.5,27.5,19.5,19.5
2018-12-10 11:05:08.3249,172.8,33.7,19.5,19.5,60.1,20.12,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:08.5749,172.8,33.7,19.5,19.5,60.1,20.13,65,28560,28570,0,19.5,19.5
2018-12-10 11:05:08.8249,172.8,33.7,19.5,19.5,60.1,20.11,51,3.59,3.58,0,19.5,19.5
2018-12-10 11:05:09.0749,172.8,33.7,19.5,19.5,60.1,20.13,63,50,50,0,19.5,19.5
2018-12-10 11:05:09.3249,172.8,33.7,19.5,19.5,60.1,20.12,67,28.5,28.3,0,19.5,19.5
2018-12-10 11:05:09.5749,172.8,33.7,19.5,19.5,60.1,20.12,52,3.6,3.58,0,19.5,19.5
2018-12-10 11:05:09.8248,172.8,33.7,19.5,19.5,60.1,20.12,6,28560,28.5,3.6,19.5,19.5
2018-12-10 11:05:10.0748,172.8,33.7,19.5,19.5,60.1,20.13,7,28560,28.3,3.6,19.5,19.5
2018-12-10 11:05:10.3248,172.8,33.7,19.5,19.5,60.1,20.13,1,703.5,39.5,27.5,19.5,19.5
2018-12-10 11:05:10.5748,172.8,33.7,19.5,19.5,60.1,20.12,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:10.8248,172.8,33.7,19.5,19.5,60.1,20.14,61,706.5,701.8,0,19.5,19.5
2018-12-10 11:05:11.0748,172.8,33.7,19.5,19.5,60.1,20.12,62,425,425,0,19.5,19.5
2018-12-10 11:05:11.3247,172.8,33.7,19.5,19.5,60.1,20.13,64,43.4,43.9,0,19.5,19.5
2018-12-10 11:05:11.5747,172.8,33.7,19.5,19.5,60.1,20.08,3,703.5,39.5,26,19.5,19.5
2018-12-10 11:05:11.8247,172.8,33.7,19.5,19.5,60.1,20.13,4,703.6,39.8,25.5,19.5,19.5
2018-12-10 11:05:12.0747,172.8,33.7,19.5,19.5,60,20.12,65,28550,28560,0,19.5,19.5
2018-12-10 11:05:12.3247,172.8,33.7,19.5,19.5,60.1,20.12,66,4880,4880,0,19.5,19.5
2018-12-10 11:05:12.5747,172.8,33.7,19.75,19.5,60.1,20.13,1,703.6,39.5,27.5,19.5,19.5
2018-12-10 11:05:12.8248,172.8,33.8,19.75,19.56,60.1,20.13,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:13.0749,172.8,33.8,19.75,19.56,60.1,20.13,65,28550,28550,0,19.5,19.5
2018-12-10 11:05:13.3249,172.8,33.8,19.75,19.56,60.1,20.12,51,3.6,3.58,0,19.5,19.5
2018-12-10 11:05:13.5749,172.8,33.8,19.75,19.56,60.1,20.13,63,50,50,0,19.5,19.5
2018-12-10 11:05:13.8249,172.8,33.8,19.75,19.56,60.1,20.12,67,28.5,28.3,0,19.5,19.5
2018-12-10 11:05:14.0749,172.8,33.8,19.75,19.56,60.1,20.12,52,3.6,3.58,0,19.5,19.5
2018-12-10 11:05:14.3249,172.8,33.8,19.75,19.56,60,20.13,6,28540,28.5,3.6,19.5,19.5
2018-12-10 11:05:14.5749,172.8,33.8,19.75,19.56,60.1,20.11,7,28560,28.3,3.6,19.5,19.5
2018-12-10 11:05:14.8250,172.8,34,19.75,19.68,60.1,20.13,1,703.6,39.5,27.5,19.5,19.5
2018-12-10 11:05:15.0750,172.8,34,19.75,19.68,60.1,20.13,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:15.3250,172.8,34,19.75,19.68,60,20.11,61,706.6,701.9,0,19.5,19.5
2018-12-10 11:05:15.5750,172.8,34,19.75,19.68,60,20.12,62,425,425,0,19.5,19.5
2018-12-10 11:05:15.8250,172.8,34,19.75,19.68,60,20.12,64,43.3,43.9,0,19.5,19.5
2018-12-10 11:05:16.0750,172.8,34,19.75,19.68,60.1,20.13,3,703.6,39.5,26,19.5,19.5
2018-12-10 11:05:16.3250,172.8,34,19.75,19.68,60.1,20.13,4,703.6,39.8,25.5,19.5,19.5
2018-12-10 11:05:16.5749,172.8,34,19.75,19.68,60,20.12,65,28540,28570,0,19.5,19.5
2018-12-10 11:05:16.8250,172.8,34,19.75,19.68,60,20.12,66,4890,4890,0,19.5,19.5
2018-12-10 11:05:17.0750,172.8,34,19.75,19.68,60.1,20.18,1,703.6,39.5,27.5,19.5,19.5
2018-12-10 11:05:17.3250,172.8,34,19.75,19.68,60.1,20.12,2,703.6,39.8,27.5,19.5,19.5
2018-12-10 11:05:17.5750,172.8,34,19.75,19.68,60.1,20.13,65,28550,28580,0,19.5,19.5
2018-12-10 11:05:17.8250,172.8,34,19.75,19.68,60,20.12,51,3.6,3.58,0,19.5,19.5
2018-12-10 11:05:18.0750,172.8,34,19.75,19.68,60.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 11:05:18.3250,172.8,34,19.75,19.68,60.1,20.12,67,28.5,28.3,0,19.5,19.5
2018-12-10 11:05:18.5750,172.8,34,19.75,19.68,60.1,20.12,52,3.6,3.58,0,19.5,19.5
2018-12-10 11:05:18.8250,172.8,34,19.75,19.68,60,20.13,6,28550,28.5,3.6,19.5,19.5
2018-12-10 11:05:19.0750,172.8,34,19.75,19.68,60,20.12,7,28580,28.3,3.6,20,19.5
2018-12-10 11:05:19.3250,172.8,34,19.75,19.68,60.1,20.14,1,703.8,39.5,27.5,20,19.5
2018-12-10 11:05:19.5750,172.8,34,19.75,19.68,60.1,20.1,2,703.9,39.8,27.5,20,19.5
2018-12-10 11:05:19.8250,172.8,34,19.75,19.68,60,20.12,61,706.7,702,0,20,19.5
2018-12-10 11:05:20.0750,172.8,34,19.75,19.68,60,20.12,62,425,425,0,20,19.5
2018-12-10 11:05:20.3250,172.8,34,19.75,19.68,60.1,20.13,64,43.3,43.8,0,20,19.5
2018-12-10 11:05:20.5750,172.8,34,19.75,19.68,60.1,20.13,3,703.8,39.5,26,20,19.5
2018-12-10 11:05:20.8250,172.8,34,19.75,19.68,60.1,20.12,4,703.9,39.8,25.5,20,19.5
2018-12-10 11:05:21.0750,172.8,34,19.75,19.68,60,20.11,65,28550,28590,0,20,19.5
2018-12-10 11:05:21.3250,172.8,34,19.75,19.68,60,20.17,66,4890,4890,0,20,19.5
2018-12-10 11:05:21.5750,172.8,34,19.75,19.68,60.1,20.11,1,703.8,39.5,27.5,20,19.5
2018-12-10 11:05:21.8250,172.8,34,19.75,19.68,60.1,20.12,2,703.9,39.8,27.5,20,19.5
2018-12-10 11:05:22.0750,172.8,34,19.75,19.68,60.1,20.09,65,28550,28590,0,20,19.5
2018-12-10 11:05:22.3250,172.8,34,19.75,19.68,60,20.12,51,3.6,3.58,0,20,19.5
2018-12-10 11:05:22.5750,172.8,34,19.75,19.68,60.1,20.13,63,50,50,0,20,19.5
2018-12-10 11:05:22.8250,172.8,34,19.75,19.68,60.1,20.13,67,28.5,28.3,0,20,19.5
2018-12-10 11:05:23.0750,172.8,34,19.75,19.68,60.1,20.12,52,3.6,3.58,0,20,19.5
2018-12-10 11:05:23.3250,172.8,34,19.75,19.68,60.1,20.12,6,28550,28.5,3.6,20,19.5
2018-12-10 11:05:23.5750,172.8,34,19.75,19.68,60,20.18,7,28600,28.3,3.6,20,19.5
2018-12-10 11:05:23.8250,172.8,34,19.75,19.68,60.1,20.14,1,703.8,39.5,27.5,20,19.5
2018-12-10 11:05:24.0750,172.8,34,19.75,19.68,60.1,20.12,2,703.9,39.8,27.5,20,19.5
2018-12-10 11:05:24.3250,172.8,34,19.75,19.68,60.1,20.12,61,706.6,702,0,20,19.5
2018-12-10 11:05:24.5750,172.8,34,19.75,19.68,60,20.12,62,425,425,0,20,19.5
2018-12-10 11:05:24.8250,172.8,34,19.75,19.68,60.1,20.13,64,43.3,43.9,0,20,19.5
2018-12-10 11:05:25.0750,172.8,34,19.75,19.68,60.1,20.13,3,703.8,39.5,26,20,19.5
2018-12-10 11:05:25.3250,172.8,34,19.75,19.68,60.1,20.13,4,703.9,39.8,25.5,20,19.5
2018-12-10 11:05:25.5750,172.8,34,19.75,19.68,60.1,20.1,65,28550,28600,0,20,19.5
2018-12-10 11:05:25.8250,172.8,34,19.75,19.68,60,20.13,66,4880,4880,0,20,19.5
2018-12-10 11:05:26.0750,172.8,34,19.75,19.68,60.1,20.13,1,703.8,39.5,27.5,20,19.5
2018-12-10 11:05:26.3250,172.8,34,19.75,19.68,60.1,20.12,2,703.9,39.8,27.5,20,19.5
2018-12-10 11:05:26.5750,172.8,34,19.75,19.68,60.1,20.13,65,28560,28600,0,20,19.5
2018-12-10 11:05:26.8250,172.8,34,19.75,19.68,60.1,20.12,51,3.6,3.58,0,20,19.5
2018-12-10 11:05:27.0750,172.8,34,19.75,19.68,60,20.13,63,50,50,0,20,19.5
2018-12-10 11:05:27.3251,172.8,34,19.75,19.68,60.1,20.13,67,28.5,28.3,0,20,19.5
2018-12-10 11:05:27.5751,172.8,34,19.75,19.68,60.1,20.13,52,3.6,3.58,0,20,19.5
2018-12-10 11:05:27.8251,172.8,34,19.75,19.68,60.1,20.12,6,28550,28.5,3.6,20,19.5
2018-12-10 11:05:28.0751,172.8,34,19.75,19.68,60,20.14,7,28600,28.3,3.6,20,19.5
2018-12-10 11:05:28.3251,172.8,34,19.75,19.68,60.1,20.11,1,703.8,39.5,27.5,20,19.5
2018-12-10 11:05:28.5750,172.8,34.1,19.75,19.73,60.1,20.13,2,704,39.8,27.5,20,19.5
2018-12-10 11:05:28.8250,172.8,34.1,19.75,19.73,60.1,20.12,61,706.8,702.2,0,20,19.5
2018-12-10 11:05:29.0750,172.8,34.1,19.75,19.73,60,20.11,62,425,425,0,20,19.5
2018-12-10 11:05:29.3250,172.8,34.1,19.75,19.73,60.1,20.13,64,43.4,43.9,0,20,19.5
2018-12-10 11:05:29.5750,172.8,34.1,19.75,19.73,60.1,20.13,3,703.8,39.5,26,20,19.5
2018-12-10 11:05:29.8250,172.8,34.1,19.75,19.73,60.1,20.13,4,704,39.8,25.5,20,19.5
2018-12-10 11:05:30.0750,172.8,34.1,19.75,19.73,60.1,20.13,65,28550,28600,0,20,19.5
2018-12-10 11:05:30.3250,172.8,34.1,19.75,19.73,60.1,20.14,66,4880,4880,0,20,19.5
2018-12-10 11:05:30.5750,172.8,34.2,19.75,19.79,60.1,20.13,1,703.8,39.5,27.5,20,19.5
2018-12-10 11:05:30.8251,172.8,34.2,19.75,19.79,60.1,20.09,2,704,39.8,27.5,20,19.5
2018-12-10 11:05:31.0751,172.8,34.2,19.75,19.79,60.1,20.13,65,28460,28680,0,20,19.5
2018-12-10 11:05:31.3251,172.8,34.2,19.75,19.79,60.1,20.13,51,3.6,3.58,0,20,19.5
2018-12-10 11:05:31.5751,172.8,34.2,19.75,19.79,60.1,20.12,63,50,50,0,20,19.5
2018-12-10 11:05:31.8252,172.8,34.2,19.75,19.79,60.1,20.13,67,28.5,28.3,0,20,19.5
2018-12-10 11:05:32.0752,172.8,34.2,19.75,19.79,60.1,20.12,52,3.6,3.58,0,20,19.5
2018-12-10 11:05:32.3252,172.8,34.2,19.75,19.79,60.1,20.13,6,28550,28.5,3.6,20,19.5
2018-12-10 11:05:32.5751,172.8,34.2,19.75,19.79,60.1,20.14,7,28600,28.3,3.6,20,19.5
2018-12-10 11:05:32.8251,172.8,34.2,19.75,19.79,60.1,20.12,1,703.8,39.5,27.5,20,19.5
2018-12-10 11:05:33.0751,172.8,34.2,19.75,19.79,60.1,20.13,2,704,39.8,27.5,20,19.5
2018-12-10 11:05:33.3252,172.8,34.2,19.75,19.79,60.1,20.12,61,706.8,702.2,0,20,19.5
2018-12-10 11:05:33.5752,172.8,34.2,19.75,19.79,60.1,20.13,62,425,425,0,20,19.5
2018-12-10 11:05:33.8252,172.8,34.2,19.75,19.79,60.1,20.13,64,43.4,44.1,0,20,19.5
2018-12-10 11:05:34.0752,172.8,34.2,19.75,19.79,60.1,20.12,3,704.1,39.5,26,20,19.5
2018-12-10 11:05:34.3252,172.8,34.2,19.75,19.79,60.1,20.12,4,704,39.8,25.5,20,19.5
2018-12-10 11:05:34.5752,172.8,34.2,19.75,19.79,60.1,20.13,65,28560,28610,0,20,19.5
2018-12-10 11:05:34.8252,172.8,34.2,19.75,19.79,60.1,20.11,66,4870,4870,0,20,19.5
2018-12-10 11:05:35.0752,172.8,34.2,19.75,19.79,60.1,20.14,1,704.1,39.5,27.5,20,19.5
2018-12-10 11:05:35.3252,172.8,34.2,19.75,19.79,60.1,20.13,2,704,39.8,27.5,20,19.5
2018-12-10 11:05:35.5752,172.8,34.2,19.75,19.79,60.1,20.12,65,28470,28690,0,20,19.5
2018-12-10 11:05:35.8252,172.8,34.2,19.75,19.79,60.1,20.12,51,3.6,3.58,0,20,19.5
2018-12-10 11:05:36.0751,172.8,34.2,19.75,19.79,60.1,20.12,63,50,50,0,20,19.5
2018-12-10 11:05:36.3252,172.8,34.2,19.75,19.79,60.1,20.12,67,28.5,28.3,0,20,19.5
2018-12-10 11:05:36.5752,172.8,34.2,19.75,19.79,60.1,20.12,52,3.6,3.58,0,20,19.5
2018-12-10 11:05:36.8252,172.8,34.2,19.75,19.79,60.1,20.11,6,28550,28.5,3.6,20,19.5
2018-12-10 11:05:37.0752,172.8,34.2,19.75,19.79,60.1,20.11,7,28600,28.3,3.6,20,19.5
2018-12-10 11:05:37.3252,172.8,34.2,19.75,19.79,60.1,20.12,1,704.1,39.5,27.5,20,19.5
2018-12-10 11:05:37.5752,172.8,34.2,19.75,19.79,60.1,20.12,2,704,39.8,27.5,20,19.5
2018-12-10 11:05:37.8252,172.8,34.2,19.75,19.79,60.1,20.14,61,706.9,702.3,0,20,19.5
2018-12-10 11:05:38.0752,172.8,34.2,19.75,19.79,60.1,20.13,62,425,425,0,20,19.5
2018-12-10 11:05:38.3252,172.8,34.2,19.75,19.79,60.1,20.13,64,43.3,44.1,0,20,19.5
2018-12-10 11:05:38.5752,172.8,34.2,19.75,19.79,60.1,20.13,3,704.1,39.5,26,20,19.5
2018-12-10 11:05:38.8252,172.8,34.2,19.75,19.79,60.1,20.13,4,704,39.8,25.5,20,19.5
2018-12-10 11:05:39.0753,172.8,34.2,19.75,19.79,60.1,19.97,65,28640,28530,0,20,19.5
2018-12-10 11:05:39.3253,172.8,34.2,19.75,19.79,60.1,20.14,66,4870,4870,0,20,19.5
2018-12-10 11:05:39.5753,172.8,34.3,19.75,19.85,60.1,20.12,1,704.1,39.5,27.5,20,19.5
2018-12-10 11:05:39.8253,172.8,34.3,19.75,19.85,60.1,20.12,2,704,39.8,27.5,20,19.5
2018-12-10 11:05:40.0753,172.8,34.3,19.75,19.85,60.1,20.12,65,28470,28690,0,20,19.5
2018-12-10 11:05:40.3253,172.8,34.3,19.75,19.85,60.1,20.13,51,3.6,3.58,0,20,19.5
2018-12-10 11:05:40.5753,172.8,34.3,19.75,19.85,60.1,20.13,63,50,50,0,20,19.5
2018-12-10 11:05:40.8253,172.8,34.3,19.75,19.85,60.1,20.12,67,28.5,28.3,0,20,19.5
2018-12-10 11:05:41.0753,172.8,34.3,19.75,19.85,60.1,20.12,52,3.6,3.58,0,20,19.5
2018-12-10 11:05:41.3253,172.8,34.3,19.75,19.85,60.1,20.13,6,28470,28.5,3.6,20,19.5
2018-12-10 11:05:41.5753,172.8,34.3,19.75,19.85,60.1,20.12,7,28630,28.3,3.6,20,19.5
2018-12-10 11:05:41.8252,172.8,34.3,19.75,19.85,60.1,20.12,1,704.1,39.5,27.5,20,19.5
2018-12-10 11:05:42.0752,172.8,34.3,19.75,19.85,60.1,20.14,2,704.3,39.8,27.5,20,19.5
2018-12-10 11:05:42.3252,172.8,34.3,19.75,19.85,60.1,20.12,61,706.9,702.3,0,20,19.5
2018-12-10 11:05:42.5752,172.8,34.3,19.75,19.85,60.1,20.12,62,425,425,0,20,19.5
2018-12-10 11:05:42.8252,172.8,34.3,19.75,19.85,60.1,20.13,64,43.4,44,0,20,19.5
2018-12-10 11:05:43.0752,172.8,34.3,19.75,19.85,60.1,20.12,3,704.1,39.5,26,20,19.5
2018-12-10 11:05:43.3252,172.8,34.3,19.75,19.85,60.1,20.12,4,704.3,39.8,25.5,20,19.5
2018-12-10 11:05:43.5752,172.8,34.3,19.75,19.85,60.1,20.12,65,28550,28610,0,20,19.5
2018-12-10 11:05:43.8252,172.8,34.3,19.75,19.85,60.1,20.12,66,4870,4870,0,20,19.5
2018-12-10 11:05:44.0752,172.8,34.3,19.75,19.85,60.1,20.13,1,704.1,39.5,27.5,20,19.5
2018-12-10 11:05:44.3252,172.8,34.3,19.75,19.85,60.1,20.15,2,704.3,39.8,27.5,20,19.5
2018-12-10 11:05:44.5752,172.8,34.3,19.75,19.85,60.1,20.12,65,28630,28530,0,20,19.5
2018-12-10 11:05:44.8252,172.8,34.3,19.75,19.85,60.1,20.13,51,3.6,3.58,0,20,19.5
2018-12-10 11:05:45.0752,172.8,34.3,19.75,19.85,60.1,20.13,63,50,50,0,20,19.5
2018-12-10 11:05:45.3252,172.8,34.3,19.75,19.85,60.1,20.12,67,28.5,28.4,0,20,19.5
2018-12-10 11:05:45.5752,172.8,34.3,19.75,19.85,60.1,20.13,52,3.6,3.58,0,20,19.5
2018-12-10 11:05:45.8251,172.8,34.3,19.75,19.85,60.1,20.27,6,28530,28.5,3.6,20,19.5
2018-12-10 11:05:46.0752,172.8,34.3,19.75,19.85,60.1,20.14,7,28600,28.4,3.6,20,19.5
2018-12-10 11:05:46.3252,172.8,34.3,19.75,19.85,60.1,20.14,1,704.1,39.5,27.5,20,19.5
2018-12-10 11:05:46.5752,172.8,34.3,19.75,19.85,60.1,20.14,2,704.3,39.8,27.5,20,19.5
2018-12-10 11:05:46.8253,172.8,34.3,19.75,19.85,60.1,20.11,61,707,702.4,0,20,19.5
2018-12-10 11:05:47.0753,172.8,34.3,19.75,19.85,60.1,20.12,62,425,425,0,20,19.5
2018-12-10 11:05:47.3253,172.8,34.3,19.75,19.85,60.1,20.12,64,43.4,44,0,20,19.5
2018-12-10 11:05:47.5753,172.8,34.3,19.75,19.85,60.1,20.13,3,704.1,39.5,26,20,19.5
2018-12-10 11:05:47.8253,172.8,34.3,20,19.85,60.1,20.12,4,704.3,39.8,25.5,20,19.5
2018-12-10 11:05:48.0753,172.8,34.3,20,19.85,60.1,20.13,65,28530,28590,0,20,19.5
2018-12-10 11:05:48.3253,172.8,34.3,20,19.85,60.1,20.12,66,4870,4870,0,20,19.5
2018-12-10 11:05:48.5753,172.8,34.3,20,19.85,60,20.12,1,704.2,39.5,27.5,20,20
2018-12-10 11:05:48.8253,172.8,34.3,20,19.85,60.1,20.12,2,704.3,39.8,27.5,20,20
2018-12-10 11:05:49.0753,172.8,34.3,20,19.85,60.1,20.15,65,28540,28590,0,20,20
2018-12-10 11:05:49.3253,172.8,34.3,20,19.85,60.1,20.13,51,3.6,3.58,0,20,20
2018-12-10 11:05:49.5753,172.8,34.3,20,19.85,60.1,20.12,63,50,50,0,20,20
2018-12-10 11:05:49.8253,172.8,34.3,20,19.85,60.1,20.13,67,28.5,28.4,0,20,20
2018-12-10 11:05:50.0753,172.8,34.3,20,19.85,60.1,20.12,52,3.6,3.58,0,20,20
2018-12-10 11:05:50.3253,172.8,34.3,20,19.85,60.1,20.12,6,28530,28.5,3.6,20,20
2018-12-10 11:05:50.5753,172.8,34.3,20,19.85,60.1,20.12,7,28580,28.4,3.6,20,20
2018-12-10 11:05:50.8253,172.8,34.3,20,19.85,60.1,20.15,1,704.2,39.5,27.5,20,20
2018-12-10 11:05:51.0753,172.8,34.3,20,19.85,60.1,20.14,2,704.3,39.8,27.5,20,20
2018-12-10 11:05:51.3253,172.8,34.3,20,19.85,60.1,20.13,61,707.1,702.4,0,20,20
2018-12-10 11:05:51.5752,172.8,34.3,20,19.85,60.1,20.12,62,425,425,0,20,20
2018-12-10 11:05:51.8252,172.8,34.3,20,19.85,60.1,20.13,64,43.3,43.9,0,20,20
2018-12-10 11:05:52.0751,172.8,34.3,20,19.85,60.1,20.12,3,704.2,39.5,26,20,20
2018-12-10 11:05:52.3252,172.8,34.4,20,19.91,60.1,20.12,4,704.3,39.8,25.5,20,20
2018-12-10 11:05:52.5752,172.8,34.4,20,19.91,60.1,20.12,65,28530,28570,0,20,20
2018-12-10 11:05:52.8253,172.8,34.4,20,19.91,60.1,20.12,66,4870,4870,0,20,20
2018-12-10 11:05:53.0753,172.8,34.4,20,19.91,60.1,20.13,1,704.2,39.5,27.5,20,20
2018-12-10 11:05:53.3253,172.8,34.4,20,19.91,60.1,20.11,2,704.3,39.8,27.5,20,20
2018-12-10 11:05:53.5753,172.8,34.4,20,19.91,60.1,20.13,65,28540,28570,0,20,20
2018-12-10 11:05:53.8254,172.8,34.4,20,19.91,60.1,20.15,51,3.6,3.58,0,20,20
2018-12-10 11:05:54.0754,172.8,34.4,20,19.91,60.1,20.12,63,50,50,0,20,20
2018-12-10 11:05:54.3254,172.8,34.4,20,19.91,60.1,20.11,67,28.5,28.4,0,20,20
2018-12-10 11:05:54.5754,172.8,34.4,20,19.91,60.1,20.12,52,3.6,3.58,0,20,20
2018-12-10 11:05:54.8253,172.8,34.4,20,19.91,60.1,20.13,6,28540,28.5,3.6,20,20
2018-12-10 11:05:55.0753,172.8,34.4,20,19.91,60.1,20.13,7,28560,28.4,3.6,20,20
2018-12-10 11:05:55.3253,172.8,34.4,20,19.91,60.1,20.12,1,704.2,39.5,27.5,20,20
2018-12-10 11:05:55.5753,172.8,34.4,20,19.91,60.1,20.14,2,704.5,39.8,27.5,20,20
2018-12-10 11:05:55.8253,172.8,34.4,20,19.91,60.1,20.12,61,707.1,702.5,0,20,20
2018-12-10 11:05:56.0753,172.8,34.4,20,19.91,60.1,20.12,62,425,425,0,20,20
2018-12-10 11:05:56.3254,172.8,34.4,20,19.91,60.1,20.12,64,43.3,43.8,0,20,20
2018-12-10 11:05:56.5754,172.8,34.5,20,19.97,60.1,20.12,3,704.4,39.5,26,20,20
2018-12-10 11:05:56.8254,172.8,34.5,20,19.97,60.1,20.12,4,704.5,39.8,25.5,20,20
2018-12-10 11:05:57.0755,172.8,34.5,20,19.97,60.1,20.12,65,28550,28570,0,20,20
2018-12-10 11:05:57.3255,172.8,34.5,20,19.97,60.1,20.13,66,4880,4880,0,20,20
2018-12-10 11:05:57.5754,172.8,34.5,20,19.97,60.1,20.11,1,704.4,39.5,27.5,20,20
2018-12-10 11:05:57.8254,172.8,34.5,20,19.97,60,20.13,2,704.5,39.8,27.5,20,20
2018-12-10 11:05:58.0754,172.8,34.5,20,19.97,60.1,20.14,65,28550,28570,0,20,20
2018-12-10 11:05:58.3254,172.8,34.5,20,19.97,60.1,20.14,51,3.6,3.58,0,20,20
2018-12-10 11:05:58.5755,172.8,34.5,20,19.97,60,20.12,63,50,50,0,20,20
2018-12-10 11:05:58.8255,172.8,34.5,20,19.97,60.1,20.12,67,28.5,28.4,0,20,20
2018-12-10 11:05:59.0755,172.8,34.5,20,19.97,60.1,20.12,52,3.6,3.58,0,20,20
2018-12-10 11:05:59.3256,172.8,34.5,20,19.97,60.1,20.12,6,28560,28.5,3.6,20,20
2018-12-10 11:05:59.5755,172.8,34.5,20,19.97,60.1,20.1,7,28580,28.4,3.6,20,20
2018-12-10 11:05:59.8255,172.8,34.5,20,19.97,60.1,20.12,1,704.4,39.5,27.5,20,20
2018-12-10 11:06:00.0754,172.8,34.5,20,19.97,60.1,20.14,2,704.5,39.8,27.5,20,20
2018-12-10 11:06:00.3254,172.8,34.5,20,19.97,60,20.12,61,707.3,702.6,0,20,20
2018-12-10 11:06:00.5754,172.8,34.5,20,19.97,60.1,20.12,62,425,425,0,20,20
2018-12-10 11:06:00.8254,172.8,34.5,20,19.97,60.1,20.11,64,43.3,43.9,0,20,20
2018-12-10 11:06:01.0755,172.8,34.5,20,19.97,60.1,20.13,3,704.4,39.5,26,20,20
2018-12-10 11:06:01.3255,172.8,34.5,20,19.97,60,20.12,4,704.5,39.8,25.5,20,20
2018-12-10 11:06:01.5755,172.8,34.5,20,19.97,60.1,20.13,65,28560,28580,0,20,20
2018-12-10 11:06:01.8255,172.8,34.5,20,19.97,60.1,20.14,66,4890,4890,0,20,20
2018-12-10 11:06:02.0755,172.8,34.5,20,19.97,60.1,20.12,1,704.4,39.5,27.5,20,20
2018-12-10 11:06:02.3255,172.8,34.5,20,19.97,60.1,20.12,2,704.5,39.8,27.5,20,20
2018-12-10 11:06:02.5755,172.8,34.5,20,19.97,60.1,20.13,65,28560,28580,0,20,20
2018-12-10 11:06:02.8255,172.8,34.5,20,19.97,60.1,20.11,51,3.6,3.58,0,20,20
2018-12-10 11:06:03.0755,172.8,34.5,20,19.97,60.1,20.16,63,50,50,0,20,20
2018-12-10 11:06:03.3255,172.8,34.5,20,19.97,60.1,20.13,67,28.5,28.4,0,20,20
2018-12-10 11:06:03.5755,172.8,34.5,20,19.97,60.1,20.12,52,3.6,3.58,0,20,20
2018-12-10 11:06:03.8255,172.8,34.5,20,19.97,60.1,20.11,6,28560,28.5,3.6,20,20
2018-12-10 11:06:04.0755,172.8,34.5,20,19.97,60.1,20.13,7,28560,28.4,3.6,20,20
2018-12-10 11:06:04.3255,172.8,34.5,20,19.97,60.1,20.14,1,704.5,39.5,27.5,20,20
2018-12-10 11:06:04.5755,172.8,34.6,20,20.02,60.1,20.12,2,704.6,39.8,27.5,20,20
2018-12-10 11:06:04.8255,172.8,34.6,20,20.02,60.1,20.12,61,707.2,702.7,0,20,20
2018-12-10 11:06:05.0754,172.8,34.6,20,20.02,59.9,20.13,62,425,425,0,20,20
2018-12-10 11:06:05.3254,172.8,34.6,20,20.02,-51.4,20.12,64,44.1,44.6,0,20,20
2018-12-10 11:06:05.5754,172.8,34.6,20,20.02,-61.3,20.13,3,704.5,39.5,26,20,20
2018-12-10 11:06:05.8255,172.8,34.7,20,20.08,-61.1,20.12,4,704.6,39.8,25.5,20,20
2018-12-10 11:06:06.0755,172.8,34.7,20,20.08,-60.9,20.12,65,-30970,-30960,0,20,20
2018-12-10 11:06:06.3255,172.8,34.7,20,20.08,-60.7,20.12,66,4510,4510,0,20,20
2018-12-10 11:06:06.5755,172.8,34.7,20,20.08,-60.5,20.14,1,704.5,39.5,27.5,20,20
2018-12-10 11:06:06.8255,172.8,34.7,20,20.08,-60.4,20.13,2,704.6,39.8,27.5,20,20
2018-12-10 11:06:07.0755,172.8,34.7,20,20.08,-60.4,20.12,65,-30640,-30630,0,20,20
2018-12-10 11:06:07.3255,172.8,34.7,20,20.08,-60.2,20.12,51,3.6,3.58,0,20,20
2018-12-10 11:06:07.5755,172.8,34.6,20,20.02,-60.1,20.12,63,50,50,0,20,20
2018-12-10 11:06:07.8255,172.8,34.6,20,20.02,-60.1,20.12,67,28.5,28.4,0,20,20
2018-12-10 11:06:08.0755,172.8,34.6,20,20.02,-60.1,20.12,52,3.6,3.58,0,20,20
2018-12-10 11:06:08.3255,172.8,34.6,20,20.02,-60.1,20.12,6,-30510,28.5,3.6,20,20
2018-12-10 11:06:08.5755,172.8,34.6,20,20.02,-60.1,20.13,7,-30500,28.4,3.6,20,20
2018-12-10 11:06:08.8255,172.8,34.6,20,20.02,-60,20.12,1,704.5,39.5,27.5,20,20
2018-12-10 11:06:09.0755,172.8,34.6,20,20.02,-60,20.12,2,704.6,39.8,27.5,20,20
2018-12-10 11:06:09.3255,172.8,34.6,20,20.02,-60,20.14,61,700.6,696.1,0,20,20
2018-12-10 11:06:09.5755,172.8,34.6,20,20.02,-60,20.13,62,425,425,0,20,20
2018-12-10 11:06:09.8255,172.8,34.5,20,19.97,-60,20.13,64,45.2,45.7,0,20,20
2018-12-10 11:06:10.0755,172.8,34.5,20,19.97,-60,20.12,3,699.2,-42.8,26,20,20
2018-12-10 11:06:10.3255,172.8,34.5,20,19.97,-60,20.12,4,699.3,-43,25.5,20,20
2018-12-10 11:06:10.5755,172.8,34.5,20,19.97,-60,20.12,65,-30480,-30470,0,20,20
2018-12-10 11:06:10.8256,172.8,34.5,20,19.97,-59.9,20.13,66,4380,4380,0,20,20
2018-12-10 11:06:11.0756,172.8,34.5,20,19.97,-60,20.12,1,699.2,-42.8,27.5,20,20
2018-12-10 11:06:11.3256,172.8,34.5,20,19.97,-60,20.12,2,699.3,-43,27.5,20,20
2018-12-10 11:06:11.5756,172.8,34.5,20,19.97,-60,20.12,65,-30470,-30470,0,20,20
2018-12-10 11:06:11.8256,172.8,34.5,20,19.97,-60,20.13,51,3.57,3.55,0,20,20
2018-12-10 11:06:12.0756,172.8,34.5,20,19.97,-60,20.11,63,50,50,0,20,20
2018-12-10 11:06:12.3255,172.8,34.5,20,19.97,-60,20.12,67,28.6,28.4,0,20,20
2018-12-10 11:06:12.5755,172.8,34.5,20,19.97,-60,20.12,52,3.58,3.55,0,20,20
2018-12-10 11:06:12.8255,172.8,34.5,20,19.97,-60,20.17,6,-30470,28.6,3.6,20,20
2018-12-10 11:06:13.0756,172.8,34.5,20,19.97,-60,20.12,7,-30460,28.4,3.6,20,20
2018-12-10 11:06:13.3256,172.8,34.5,20,19.97,-60,20.12,1,699.2,-42.8,27.5,20,20
2018-12-10 11:06:13.5756,172.8,34.5,20,19.97,-60,20.13,2,699.3,-43,27.5,20,20
2018-12-10 11:06:13.8256,172.8,34.5,20,19.97,-60,20.13,61,700,695.5,0,20,20
2018-12-10 11:06:14.0756,172.8,34.5,20,19.97,-60,20.12,62,425,425,0,20,20
2018-12-10 11:06:14.3256,172.8,34.5,20,19.97,-60,20.11,64,45.1,45.6,0,20,20
2018-12-10 11:06:14.5755,172.8,34.5,20,19.97,-59.9,20.12,3,699.2,-42.8,26,20,20
2018-12-10 11:06:14.8255,172.8,34.5,20,19.97,-60,20.13,4,699.3,-43,25.5,20,20
2018-12-10 11:06:15.0755,172.8,34.5,20,19.97,-60,20.13,65,-30480,-30470,0,20,20
2018-12-10 11:06:15.3255,172.8,34.5,20,19.97,-60,20.12,66,4390,4390,0,20,20
2018-12-10 11:06:15.5756,172.8,34.4,20,19.91,-59.9,20.12,1,699.2,-42.8,27.5,20,20
2018-12-10 11:06:15.8256,172.8,34.4,20,19.91,-60,20.13,2,699.3,-43,27.5,20,20
2018-12-10 11:06:16.0756,172.8,34.4,20,19.91,-60,20.12,65,-30470,-30460,0,20,20
2018-12-10 11:06:16.3256,172.8,34.4,20,19.91,-60,20.12,51,3.57,3.55,0,20,20
2018-12-10 11:06:16.5756,172.8,34.4,20,19.91,-59.9,20.13,63,50,50,0,20,20
2018-12-10 11:06:16.8256,172.8,34.4,20,19.91,-60,20.12,67,28.6,28.4,0,20,20
2018-12-10 11:06:17.0756,172.8,34.4,20,19.91,-60,20.1,52,3.58,3.55,0,20,20
2018-12-10 11:06:17.3256,172.8,34.4,20,19.91,-60,20.13,6,-30470,28.6,3.5,20,20
2018-12-10 11:06:17.5755,172.8,34.4,20,19.91,-60,20.13,7,-30460,28.4,3.6,20,20
2018-12-10 11:06:17.8255,172.8,34.4,20,19.91,-60,20.12,1,698.3,-42.8,27.5,20,20
2018-12-10 11:06:18.0755,172.8,34.4,20,19.91,-60,20.12,2,698.4,-42.8,27.5,20,20
2018-12-10 11:06:18.3256,172.8,34.4,20,19.91,-60,20.12,61,699.6,695,0,20,20
2018-12-10 11:06:18.5756,172.8,34.3,20,19.85,-60,20.13,62,425,425,0,20,20
2018-12-10 11:06:18.8256,172.8,34.3,20,19.85,-60,20.12,64,45,45.5,0,20,20
2018-12-10 11:06:19.0756,172.8,34.3,20,19.85,-59.9,20.12,3,698.3,-42.8,26,20,20
2018-12-10 11:06:19.3256,172.8,34.3,20,19.85,-60,20.11,4,698.4,-42.8,25.5,20,20
2018-12-10 11:06:19.5756,172.8,34.3,20,19.85,-60,20.12,65,-30470,-30470,0,20,20
2018-12-10 11:06:19.8256,172.8,34.3,20,19.85,-60,20.12,66,4410,4410,0,20,20
2018-12-10 11:06:20.0756,172.8,34.3,20,19.85,-60,20.11,1,698.3,-42.8,27.5,20,20
2018-12-10 11:06:20.3256,172.8,34.3,20,19.85,-60,20.12,2,698.4,-42.8,27.5,20,20
2018-12-10 11:06:20.5755,172.8,34.3,20,19.85,-60,20.12,65,-30460,-30460,0,20,20
2018-12-10 11:06:20.8255,172.8,34.3,20,19.85,-60,20.13,51,3.57,3.55,0,20,20
2018-12-10 11:06:21.0755,172.8,34.3,20,19.85,-59.9,20.12,63,50,50,0,20,20
2018-12-10 11:06:21.3256,172.8,34.3,20,19.85,-59.9,20.12,67,28.6,28.5,0,20,20
2018-12-10 11:06:21.5756,172.8,34.3,20,19.85,-60,20.13,52,3.57,3.55,0,20,20
2018-12-10 11:06:21.8256,172.8,34.3,20,19.85,-60,20.12,6,-30470,28.6,3.5,20,20
2018-12-10 11:06:22.0756,172.8,34.3,20,19.85,-60,20.12,7,-30460,28.5,3.6,20,20
2018-12-10 11:06:22.3256,172.8,34.3,20,19.85,-59.9,20.09,1,698.3,-42.8,27.5,20,20
2018-12-10 11:06:22.5756,172.8,34.3,20,19.85,-60,20.13,2,698.4,-42.8,27.5,20,20
2018-12-10 11:06:22.8257,172.8,34.3,20,19.85,-60,20.12,61,699.2,694.5,0,20,20
2018-12-10 11:06:23.0757,172.8,34.3,20,19.85,-60,20.12,62,425,425,0,20,20
2018-12-10 11:06:23.3257,172.8,34.3,20,19.85,-60,20.12,64,45.1,45.6,0,20,20
2018-12-10 11:06:23.5757,172.8,34.3,20,19.85,-59.9,20.14,3,698.3,-42.8,26,20,20
2018-12-10 11:06:23.8257,172.8,34.3,20,19.85,-60,20.13,4,698.4,-42.8,25.5,20,20
2018-12-10 11:06:24.0757,172.8,34.3,20,19.85,-60,20.13,65,-30460,-30460,0,20,20
2018-12-10 11:06:24.3257,172.8,34.3,20,19.85,-60,20.12,66,4410,4410,0,20,20
2018-12-10 11:06:24.5757,172.8,34.3,20,19.85,-59.9,20.16,1,697.5,-43,27.5,20,20
2018-12-10 11:06:24.8257,172.8,34.3,19.75,19.85,-60,20.14,2,697.6,-42.8,27.5,20,19.5
2018-12-10 11:06:25.0757,172.8,34.3,19.75,19.85,-60,20.15,65,-30460,-30450,0,20,19.5
