Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:06:25.3257,172.8,34.3,19.75,19.85,-60,20.13,51,3.56,3.54,0,20,19.5
2018-12-10 11:06:25.5757,172.8,34.3,19.75,19.85,-59.9,20.12,63,50,50,0,20,19.5
2018-12-10 11:06:25.8257,172.8,34.3,19.75,19.85,-59.9,20.12,67,28.6,28.5,0,20,19.5
2018-12-10 11:06:26.0757,172.8,34.3,19.75,19.85,-59.9,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 11:06:26.3257,172.8,34.3,19.75,19.85,-60,20.13,6,-30460,28.6,3.5,20,19.5
2018-12-10 11:06:26.5757,172.8,34.3,19.75,19.85,-60,20.13,7,-30460,28.5,3.6,20,19.5
2018-12-10 11:06:26.8257,172.8,34.3,19.75,19.85,-59.9,20.12,1,697.5,-43,27.5,20,19.5
2018-12-10 11:06:27.0757,172.8,34.3,19.75,19.85,-60,20.13,2,697.6,-42.8,27.5,20,19.5
2018-12-10 11:06:27.3257,172.8,34.3,19.75,19.85,-60,20.13,61,698.9,694.3,0,20,19.5
2018-12-10 11:06:27.5757,172.8,34.3,19.75,19.85,-60,20.12,62,425,425,0,20,19.5
2018-12-10 11:06:27.8257,172.8,34.3,19.75,19.85,-60,20.12,64,45.1,45.6,0,20,19.5
2018-12-10 11:06:28.0757,172.8,34.3,19.75,19.85,-59.9,20.1,3,697.5,-43,26,20,19.5
2018-12-10 11:06:28.3257,172.8,34.3,19.75,19.85,-59.9,20.13,4,697.6,-42.8,25.5,20,19.5
2018-12-10 11:06:28.5757,172.8,34.3,19.75,19.85,-60,20.12,65,-30470,-30450,0,20,19.5
2018-12-10 11:06:28.8257,172.8,34.3,19.75,19.85,-60,20.14,66,4420,4420,0,20,19.5
2018-12-10 11:06:29.0757,172.8,34.3,19.75,19.85,-60,20.12,1,697.5,-43,27.5,20,19.5
2018-12-10 11:06:29.3257,172.8,34.3,19.75,19.85,-59.9,20.12,2,697.6,-42.8,27.5,20,19.5
2018-12-10 11:06:29.5757,172.8,34.2,19.75,19.79,-59.9,20.12,65,-30460,-30440,0,20,19.5
2018-12-10 11:06:29.8257,172.8,34.2,19.75,19.79,-60,20.13,51,3.56,3.54,0,20,19.5
2018-12-10 11:06:30.0757,172.8,34.2,19.75,19.79,-60,20.12,63,50,50,0,20,19.5
2018-12-10 11:06:30.3257,172.8,34.2,19.75,19.79,-60,20.14,67,28.6,28.5,0,20,19.5
2018-12-10 11:06:30.5758,172.8,34.2,19.75,19.79,-59.9,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 11:06:30.8258,172.8,34.2,19.75,19.79,-59.9,20.13,6,-30450,28.6,3.5,20,19.5
2018-12-10 11:06:31.0758,172.8,34.2,19.75,19.79,-60,20.12,7,-30430,28.5,3.6,20,19.5
2018-12-10 11:06:31.3258,172.8,34.2,19.75,19.79,-60,20.12,1,697.5,-43,27.5,20,19.5
2018-12-10 11:06:31.5758,172.8,34.2,19.75,19.79,-59.9,20.13,2,697.6,-42.8,27.5,20,19.5
2018-12-10 11:06:31.8258,172.8,34.2,19.75,19.79,-59.9,20.13,61,698.5,693.9,0,20,19.5
2018-12-10 11:06:32.0758,172.8,34.2,19.75,19.79,-59.9,20.12,62,425,425,0,20,19.5
2018-12-10 11:06:32.3258,172.8,34.2,19.75,19.79,-60,20.1,64,45,45.4,0,20,19.5
2018-12-10 11:06:32.5758,172.8,34.2,19.75,19.79,-59.9,20.13,3,697,-43,26,20,19.5
2018-12-10 11:06:32.8258,172.8,34.2,19.75,19.79,-59.9,20.12,4,697,-42.8,25.5,20,19.5
2018-12-10 11:06:33.0758,172.8,34.2,19.75,19.79,-59.9,20.13,65,-30460,-30430,0,20,19.5
2018-12-10 11:06:33.3258,172.8,34.2,19.75,19.79,-59.9,20.13,66,4430,4420,0,20,19.5
2018-12-10 11:06:33.5758,172.8,34.2,19.75,19.79,-60,20.13,1,697,-43,27.5,20,19.5
2018-12-10 11:06:33.8258,172.8,34.2,19.75,19.79,-60,20.13,2,697,-42.8,27.5,20,19.5
2018-12-10 11:06:34.0758,172.8,34.2,19.75,19.79,-59.9,20.12,65,-30470,-30430,0,20,19.5
2018-12-10 11:06:34.3257,172.8,34.2,19.75,19.79,-60,20.13,51,3.56,3.54,0,20,19.5
2018-12-10 11:06:34.5757,172.8,34.2,19.75,19.79,-60,20.15,63,50,50,0,20,19.5
2018-12-10 11:06:34.8257,172.8,34.2,19.75,19.79,-60,20.14,67,28.7,28.5,0,20,19.5
2018-12-10 11:06:35.0757,172.8,34.2,19.75,19.79,-59.9,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 11:06:35.3257,172.8,34.2,19.75,19.79,-59.9,20.12,6,-30470,28.7,3.5,20,19.5
2018-12-10 11:06:35.5758,172.8,34.2,19.75,19.79,-60,20.13,7,-30430,28.5,3.6,20,19.5
2018-12-10 11:06:35.8258,172.8,34.2,19.75,19.79,-60,20.13,1,697,-43,27.5,20,19.5
2018-12-10 11:06:36.0758,172.8,34.2,19.75,19.79,-59.9,20.13,2,697,-42.8,27.5,20,19.5
2018-12-10 11:06:36.3258,172.8,34.2,19.75,19.79,-59.9,20.11,61,698.3,693.7,0,20,19.5
2018-12-10 11:06:36.5758,172.8,34.2,19.75,19.79,-59.9,20.13,62,425,425,0,20,19.5
2018-12-10 11:06:36.8258,172.8,34.2,19.75,19.79,-60,20.08,64,45.1,45.5,0,20,19.5
2018-12-10 11:06:37.0758,172.8,34.2,19.75,19.79,-60,20.14,3,697,-43,26,20,19.5
2018-12-10 11:06:37.3258,172.8,34.2,19.75,19.79,-59.9,20.12,4,697,-42.8,25.5,20,19.5
2018-12-10 11:06:37.5758,172.8,34.2,19.75,19.79,-59.9,20.13,65,-30470,-30420,0,20,19.5
2018-12-10 11:06:37.8258,172.8,34.2,19.75,19.79,-59.9,20.13,66,4430,4430,0,20,19.5
2018-12-10 11:06:38.0759,172.8,34.2,19.75,19.79,-60,20.14,1,697,-43,27.5,20,19.5
2018-12-10 11:06:38.3259,172.8,34.2,19.75,19.79,-59.9,20.12,2,697,-42.8,27.5,20,19.5
2018-12-10 11:06:38.5759,172.8,34.2,19.75,19.79,-59.9,20.13,65,-30470,-30420,0,20,19.5
2018-12-10 11:06:38.8259,172.8,34.2,19.75,19.79,-59.9,20.14,51,3.56,3.54,0,20,19.5
2018-12-10 11:06:39.0758,172.8,34.2,19.75,19.79,-60,20.12,63,50,50,0,20,19.5
2018-12-10 11:06:39.3258,172.8,34.2,19.75,19.79,-59.9,20.11,67,28.7,28.5,0,20,19.5
2018-12-10 11:06:39.5758,172.8,34,19.75,19.68,-60,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 11:06:39.8258,172.8,34,19.75,19.68,-59.9,20.15,6,-30470,28.7,3.5,20,19.5
2018-12-10 11:06:40.0758,172.8,34,19.75,19.68,-60,19.99,7,-30430,28.5,3.6,20,19.5
2018-12-10 11:06:40.3259,172.8,34,19.75,19.68,-60,20.12,1,696.5,-43,27.5,20,19.5
2018-12-10 11:06:40.5759,172.8,34,19.75,19.68,-60,20.12,2,696.6,-42.8,27.5,20,19.5
2018-12-10 11:06:40.8259,172.8,34,19.75,19.68,-59.9,20.12,61,698,693.4,0,20,19.5
2018-12-10 11:06:41.0759,172.8,34,19.75,19.68,-59.9,20.13,62,425,425,0,20,19.5
2018-12-10 11:06:41.3259,172.8,34,19.75,19.68,-59.9,20.12,64,45.1,45.5,0,20,19.5
2018-12-10 11:06:41.5759,172.8,34,19.75,19.68,-60,20.12,3,696.5,-43,26,20,19.5
2018-12-10 11:06:41.8259,172.8,34,19.75,19.68,-60,20.12,4,696.6,-42.8,25.5,20,19.5
2018-12-10 11:06:42.0759,172.8,34,19.75,19.68,-59.9,20.21,65,-30470,-30420,0,20,19.5
2018-12-10 11:06:42.3259,172.8,34,19.75,19.68,-60,20.12,66,4430,4430,0,20,19.5
2018-12-10 11:06:42.5759,172.8,34,19.75,19.68,-60,20.12,1,696.5,-43,27.5,20,19.5
2018-12-10 11:06:42.8259,172.8,34,19.75,19.68,-59.9,20.18,2,696.6,-42.8,27.5,20,19.5
2018-12-10 11:06:43.0759,172.8,34,19.75,19.68,-59.9,20.13,65,-30470,-30420,0,20,19.5
2018-12-10 11:06:43.3259,172.8,34,19.75,19.68,-59.9,20.13,51,3.56,3.54,0,20,19.5
2018-12-10 11:06:43.5759,172.8,34,19.75,19.68,-60,20.12,63,50,50,0,20,19.5
2018-12-10 11:06:43.8259,172.8,34,19.75,19.68,-60,20.12,67,28.7,28.5,0,20,19.5
2018-12-10 11:06:44.0759,172.8,34,19.75,19.68,-60,20.13,52,3.56,3.54,0,20,19.5
2018-12-10 11:06:44.3259,172.8,34,19.75,19.68,-59.9,20.11,6,-30480,28.7,3.5,20,19.5
2018-12-10 11:06:44.5759,172.8,34,19.75,19.68,-60,20.14,7,-30420,28.5,3.6,20,19.5
2018-12-10 11:06:44.8259,172.8,34,19.75,19.68,-60,20.13,1,696.5,-43,27.5,20,19.5
2018-12-10 11:06:45.0759,172.8,34,19.75,19.68,-59.9,20.09,2,696.6,-42.8,27.5,20,19.5
2018-12-10 11:06:45.3259,172.8,34,19.75,19.68,-59.9,20.12,61,697.7,693.1,0,20,19.5
2018-12-10 11:06:45.5759,172.8,34,19.75,19.68,-59.9,20.13,62,425,425,0,20,19.5
2018-12-10 11:06:45.8259,172.8,34,19.75,19.68,-60,20.12,64,45.1,45.5,0,20,19.5
2018-12-10 11:06:46.0759,172.8,34,19.75,19.68,-60,20.13,3,696.5,-43,26,20,19.5
2018-12-10 11:06:46.3258,172.8,34,19.75,19.68,-60,20.13,4,696.6,-42.8,25.5,20,19.5
2018-12-10 11:06:46.5758,172.8,34,19.75,19.68,-59.9,20.19,65,-30480,-30420,0,20,19.5
2018-12-10 11:06:46.8258,172.8,34,19.75,19.68,-60,20.12,66,4430,4430,0,20,19.5
2018-12-10 11:06:47.0759,172.8,34,19.75,19.68,-60,20.12,1,696.2,-43,27.5,20,19.5
2018-12-10 11:06:47.3259,172.8,34,19.75,19.68,-60,20.13,2,696.3,-42.8,27.5,20,19.5
2018-12-10 11:06:47.5759,172.8,34,19.75,19.68,-59.9,20.12,65,-30470,-30420,0,20,19.5
2018-12-10 11:06:47.8259,172.8,34,19.75,19.68,-59.9,20.13,51,3.56,3.54,0,20,19.5
2018-12-10 11:06:48.0759,172.8,34,19.75,19.68,-60,20.11,63,50,50,0,20,19.5
2018-12-10 11:06:48.3260,172.8,34,19.75,19.68,-60,20.12,67,28.7,28.5,0,20,19.5
2018-12-10 11:06:48.5760,172.8,34,19.75,19.68,-60,20.13,52,3.56,3.54,0,20,19.5
2018-12-10 11:06:48.8260,172.8,34,19.75,19.68,-59.9,19.98,6,-30480,28.7,3.5,20,19.5
2018-12-10 11:06:49.0759,172.8,34,19.75,19.68,-60,20.13,7,-30430,28.5,3.6,20,19.5
2018-12-10 11:06:49.3259,172.8,34,19.75,19.68,-60,20.12,1,696.2,-43,27.5,20,19.5
2018-12-10 11:06:49.5759,172.8,34,19.75,19.68,-60,20.13,2,696.3,-42.8,27.5,20,19.5
2018-12-10 11:06:49.8259,172.8,34,19.75,19.68,-60,20.13,61,697.5,692.8,0,20,19.5
2018-12-10 11:06:50.0759,172.8,34,19.75,19.68,-60,20.12,62,425,425,0,20,19.5
2018-12-10 11:06:50.3259,172.8,34,19.75,19.68,-60,20.13,64,45.1,45.5,0,20,19.5
2018-12-10 11:06:50.5759,172.8,34,19.75,19.68,-60,20.12,3,696.2,-43,26,20,19.5
2018-12-10 11:06:50.8259,172.8,34,19.75,19.68,-60,20.12,4,696.3,-42.8,25.5,20,19.5
2018-12-10 11:06:51.0759,172.8,34,19.75,19.68,-59.9,20.12,65,-30480,-30420,0,20,19.5
2018-12-10 11:06:51.3259,172.8,34,19.75,19.68,-59.9,20.13,66,4420,4420,0,20,19.5
2018-12-10 11:06:51.5759,172.8,34,19.75,19.68,-60,20.12,1,696.2,-43,27.5,20,19.5
2018-12-10 11:06:51.8259,172.8,34,19.75,19.68,-60,20.11,2,696.3,-42.8,27.5,20,19.5
2018-12-10 11:06:52.0760,172.8,34,19.75,19.68,-60,20.13,65,-30480,-30420,0,20,19.5
2018-12-10 11:06:52.3260,172.8,34,19.75,19.68,-59.9,20.11,51,3.56,3.54,0,20,19.5
2018-12-10 11:06:52.5760,172.8,33.8,19.75,19.56,-60,20.13,63,50,50,0,20,19.5
2018-12-10 11:06:52.8260,172.8,33.8,19.75,19.56,-60,20.12,67,28.7,28.5,0,20,19.5
2018-12-10 11:06:53.0760,172.8,33.8,19.75,19.56,-60,20.1,52,3.56,3.54,0,20,19.5
2018-12-10 11:06:53.3260,172.8,33.8,19.75,19.56,-60,20.12,6,-30390,28.7,3.5,20,19.5
2018-12-10 11:06:53.5760,172.8,33.8,19.75,19.56,-60,20.13,7,-30510,28.5,3.6,20,19.5
2018-12-10 11:06:53.8260,172.8,33.8,19.75,19.56,-60,20.12,1,695.7,-43,27.5,20,19.5
2018-12-10 11:06:54.0760,172.8,33.8,19.75,19.56,-60,20.13,2,695.8,-42.8,27.5,20,19.5
2018-12-10 11:06:54.3260,172.8,33.8,19.75,19.56,-60,20.12,61,697.2,692.7,0,20,19.5
2018-12-10 11:06:54.5760,172.8,33.8,19.75,19.56,-60,20.13,62,425,425,0,20,19.5
2018-12-10 11:06:54.8260,172.8,33.8,19.75,19.56,-59.9,20.12,64,45,45.6,0,20,19.5
2018-12-10 11:06:55.0760,172.8,33.8,19.75,19.56,-60,20.13,3,695.7,-43,26,20,19.5
2018-12-10 11:06:55.3260,172.8,33.8,19.75,19.56,-60,20.12,4,695.8,-42.8,25.5,20,19.5
2018-12-10 11:06:55.5760,172.8,33.8,19.75,19.56,-60,20.12,65,-30480,-30430,0,20,19.5
2018-12-10 11:06:55.8260,172.8,33.8,19.75,19.56,-59.9,20.08,66,4430,4430,0,20,19.5
2018-12-10 11:06:56.0760,172.8,33.8,19.75,19.56,-59.9,20.14,1,695.7,-43,27.5,20,19.5
2018-12-10 11:06:56.3260,172.8,33.8,19.5,19.56,-60,20.12,2,695.8,-42.8,27.5,20,19.5
2018-12-10 11:06:56.5760,172.8,33.8,19.5,19.56,-60,20.12,65,-30490,-30430,0,20,19.5
2018-12-10 11:06:56.8260,172.8,33.8,19.5,19.56,-60,20.11,51,3.56,3.53,0,20,19.5
2018-12-10 11:06:57.0760,172.8,33.8,19.5,19.56,-60,20.12,63,50,50,0,20,19.5
2018-12-10 11:06:57.3260,172.8,33.8,19.5,19.56,-60,20.12,67,28.7,28.5,0,20,19.5
2018-12-10 11:06:57.5760,172.8,33.8,19.5,19.56,-60,20.12,52,3.56,3.53,0,20,19.5
2018-12-10 11:06:57.8260,172.8,33.7,19.5,19.5,-60,20.13,6,-30480,28.7,3.5,20,19.5
2018-12-10 11:06:58.0760,172.8,33.7,19.5,19.5,-59.9,20.14,7,-30430,28.5,3.6,20,19.5
2018-12-10 11:06:58.3260,172.8,33.7,19.5,19.5,-59.9,20.12,1,695.7,-43,27.5,20,19.5
2018-12-10 11:06:58.5760,172.8,33.7,19.5,19.5,-60,20.12,2,695.8,-42.8,27.5,20,19.5
2018-12-10 11:06:58.8260,172.8,33.7,19.5,19.5,-60,20.12,61,697.1,692.4,0,20,19.5
2018-12-10 11:06:59.0760,172.8,33.7,19.5,19.5,-60,20.13,62,425,425,0,20,19.5
2018-12-10 11:06:59.3260,172.8,33.7,19.5,19.5,-59.9,20.13,64,45.1,45.5,0,20,19.5
2018-12-10 11:06:59.5760,172.8,33.7,19.5,19.5,-59.9,20.12,3,695.7,-43,26,20,19.5
2018-12-10 11:06:59.8260,172.8,33.7,19.5,19.5,-60,20.11,4,695.8,-42.8,25.5,20,19.5
2018-12-10 11:07:00.0760,172.8,33.7,19.5,19.5,-60,20.13,65,-30470,-30430,0,20,19.5
2018-12-10 11:07:00.3260,172.8,33.7,19.5,19.5,-60,20.14,66,4430,4430,0,20,19.5
2018-12-10 11:07:00.5760,172.8,33.6,19.5,19.44,-59.9,20.12,1,695.7,-43,27.5,20,19.5
2018-12-10 11:07:00.8260,172.8,33.6,19.5,19.44,-59.9,20.13,2,695.8,-42.8,27.5,19.5,19.5
2018-12-10 11:07:01.0760,172.8,33.6,19.5,19.44,-60,20.13,65,-30470,-30440,0,19.5,19.5
2018-12-10 11:07:01.3260,172.8,33.6,19.5,19.44,-60,20.12,51,3.55,3.53,0,19.5,19.5
2018-12-10 11:07:01.5760,172.8,33.6,19.5,19.44,-59.9,20.12,63,50,50,0,19.5,19.5
2018-12-10 11:07:01.8261,172.8,33.6,19.5,19.44,-59.9,20.13,67,28.7,28.5,0,19.5,19.5
2018-12-10 11:07:02.0761,172.8,33.6,19.5,19.44,-60,20.12,52,3.56,3.53,0,19.5,19.5
2018-12-10 11:07:02.3261,172.8,33.6,19.5,19.44,-60,20.08,6,-30460,28.7,3.5,19.5,19.5
2018-12-10 11:07:02.5761,172.8,33.6,19.5,19.44,-59.9,20.12,7,-30430,28.5,3.6,19.5,19.5
2018-12-10 11:07:02.8261,172.8,33.6,19.5,19.44,-59.9,20.15,1,695.4,-43.1,27.5,19.5,19.5
2018-12-10 11:07:03.0761,172.8,33.6,19.5,19.44,-60,20.12,2,695.5,-42.8,27.5,19.5,19.5
2018-12-10 11:07:03.3261,172.8,33.6,19.5,19.44,-60,20.12,61,696.9,692.3,0,19.5,19.5
2018-12-10 11:07:03.5761,172.8,33.5,19.5,19.39,-60,20.14,62,425,425,0,19.5,19.5
2018-12-10 11:07:03.8261,172.8,33.5,19.5,19.39,-59.9,20.13,64,45,45.4,0,19.5,19.5
2018-12-10 11:07:04.0761,172.8,33.5,19.5,19.39,-60,20.12,3,695.4,-43.1,26,19.5,19.5
2018-12-10 11:07:04.3261,172.8,33.5,19.5,19.39,-60,20.12,4,695.5,-42.8,25.5,19.5,19.5
2018-12-10 11:07:04.5761,172.8,33.5,19.5,19.39,-60,20.13,65,-30460,-30430,0,19.5,19.5
2018-12-10 11:07:04.8261,172.8,33.5,19.5,19.39,-59.9,20.13,66,4440,4440,0,19.5,19.5
2018-12-10 11:07:05.0761,172.8,33.5,19.5,19.39,-59.9,20.13,1,695.4,-43.1,27.5,19.5,19.5
2018-12-10 11:07:05.3261,172.8,33.5,19.5,19.39,-59.9,20.13,2,695.5,-42.8,27.5,19.5,19.5
2018-12-10 11:07:05.5762,172.8,33.5,19.5,19.39,-60,20.13,65,-30460,-30440,0,19.5,19.5
2018-12-10 11:07:05.8262,172.8,33.5,19.5,19.39,-60,20.12,51,3.55,3.53,0,19.5,19.5
2018-12-10 11:07:06.0762,172.8,33.5,19.5,19.39,-59.9,20.13,63,50,50,0,19.5,19.5
2018-12-10 11:07:06.3262,172.8,33.5,19.5,19.39,-59.9,20.13,67,28.7,28.5,0,19.5,19.5
2018-12-10 11:07:06.5762,172.8,33.5,19.5,19.39,-59.9,20.15,52,3.56,3.53,0,19.5,19.5
2018-12-10 11:07:06.8262,172.8,33.5,19.5,19.39,-60,20.12,6,-30460,28.7,3.5,19.5,19.5
2018-12-10 11:07:07.0762,172.8,33.5,19.5,19.39,-59.9,20.1,7,-30440,28.5,3.6,19.5,19.5
2018-12-10 11:07:07.3261,172.8,33.5,19.5,19.39,-59.9,20.15,1,695.4,-43.1,27.5,19.5,19.5
2018-12-10 11:07:07.5761,172.8,33.5,19.5,19.39,-60,20.12,2,695.5,-42.8,27.5,19.5,19.5
2018-12-10 11:07:07.8261,172.8,33.5,19.5,19.39,-60,20.12,61,696.7,692,0,19.5,19.5
2018-12-10 11:07:08.0761,172.8,33.5,19.5,19.39,-60,20.12,62,425,425,0,19.5,19.5
2018-12-10 11:07:08.3261,172.8,33.5,19.5,19.39,-59.9,20.11,64,45.1,45.6,0,19.5,19.5
2018-12-10 11:07:08.5762,172.8,33.5,19.5,19.39,-60,20.12,3,695.2,-43.1,26,19.5,19.5
2018-12-10 11:07:08.8262,172.8,33.5,19.5,19.39,-60,20.11,4,695.2,-43.1,25.5,19.5,19.5
2018-12-10 11:07:09.0762,172.8,33.5,19.5,19.39,-60,20.12,65,-30450,-30440,0,19.5,19.5
2018-12-10 11:07:09.3262,172.8,33.5,19.5,19.39,-60,20.11,66,4430,4440,0,19.5,19.5
2018-12-10 11:07:09.5762,172.8,33.5,19.5,19.39,-59.9,20.12,1,695.2,-43.1,27.5,19.5,19.5
2018-12-10 11:07:09.8261,172.8,33.5,19.5,19.39,-60,20.11,2,695.2,-43.1,27.5,19.5,19.5
2018-12-10 11:07:10.0761,172.8,33.5,19.5,19.39,-60,20.12,65,-30460,-30440,0,19.5,19.5
2018-12-10 11:07:10.3261,172.8,33.5,19.5,19.39,-60,20.13,51,3.55,3.53,0,19.5,19.5
2018-12-10 11:07:10.5761,172.8,33.5,19.5,19.39,-59.9,20.1,63,50,50,0,19.5,19.5
2018-12-10 11:07:10.8262,172.8,33.5,19.5,19.39,-60,20.11,67,28.7,28.5,0,19.5,19.5
2018-12-10 11:07:11.0762,172.8,33.5,19.5,19.39,-60,20.1,52,3.56,3.53,0,19.5,19.5
2018-12-10 11:07:11.3262,172.8,33.5,19.5,19.39,-60,20.1,6,-30450,28.7,3.5,19.5,19.5
2018-12-10 11:07:11.5762,172.8,33.5,19.5,19.39,-59.9,20.11,7,-30440,28.5,3.6,19.5,19.5
2018-12-10 11:07:11.8262,172.8,33.5,19.5,19.39,-59.9,20.13,1,695.2,-43.1,27.5,19.5,19.5
2018-12-10 11:07:12.0762,172.8,33.5,19.5,19.39,-60,20.12,2,695.2,-43.1,27.5,19.5,19.5
2018-12-10 11:07:12.3262,172.8,33.5,19.5,19.39,-60,20.14,61,696.6,691.9,0,19.5,19.5
2018-12-10 11:07:12.5762,172.8,33.5,19.5,19.39,-60,20.14,62,425,425,0,19.5,19.5
2018-12-10 11:07:12.8262,172.8,33.5,19.5,19.39,-60,20.13,64,45.1,45.5,0,19.5,19.5
2018-12-10 11:07:13.0762,172.8,33.5,19.5,19.39,-60,20.13,3,695.2,-43.1,26,19.5,19.5
2018-12-10 11:07:13.3262,172.8,33.5,19.5,19.39,-60,20.11,4,695.2,-43.1,25.5,19.5,19.5
2018-12-10 11:07:13.5762,172.8,33.5,19.5,19.39,-60,20.13,65,-30450,-30440,0,19.5,19.5
2018-12-10 11:07:13.8262,172.8,33.5,19.5,19.39,-60,20.12,66,4440,4440,0,19.5,19.5
2018-12-10 11:07:14.0763,172.8,33.5,19.5,19.39,-59.9,20.15,1,695.2,-43.1,27.5,19.5,19.5
2018-12-10 11:07:14.3263,172.8,33.5,19.5,19.39,-59.9,20.12,2,695.2,-43.1,27.5,19.5,19.5
2018-12-10 11:07:14.5763,172.8,33.5,19.5,19.39,-60,20.11,65,-30460,-30450,0,19.5,19.5
2018-12-10 11:07:14.8263,172.8,33.5,19.5,19.39,-60,20.13,51,3.55,3.53,0,19.5,19.5
2018-12-10 11:07:15.0762,172.8,33.5,19.5,19.39,-60,20.1,63,50,50,0,19.5,19.5
2018-12-10 11:07:15.3262,172.8,33.5,19.5,19.39,-60,20.13,67,28.7,28.5,0,19.5,19.5
2018-12-10 11:07:15.5762,172.8,33.5,19.5,19.39,-60,20.12,52,3.55,3.53,0,19.5,19.5
2018-12-10 11:07:15.8262,172.8,33.4,19.5,19.33,-60,20.12,6,-30450,28.7,3.5,19.5,19.5
2018-12-10 11:07:16.0762,172.8,33.4,19.5,19.33,-59.9,20.12,7,-30450,28.5,3.6,19.5,19.5
2018-12-10 11:07:16.3262,172.8,33.4,19.5,19.33,-59.9,20.13,1,694.8,-43.2,27.5,19.5,19.5
2018-12-10 11:07:16.5762,172.8,33.4,19.25,19.33,-59.9,20.12,2,694.9,-43.1,27.5,19.5,19.5
2018-12-10 11:07:16.8262,172.8,33.4,19.25,19.33,-60,20.13,61,696.3,691.7,0,19.5,19.5
2018-12-10 11:07:17.0762,172.8,33.4,19.25,19.33,-60,20.14,62,425,425,0,19.5,19.5
2018-12-10 11:07:17.3262,172.8,33.4,19.25,19.33,-60,20.12,64,45,45.5,0,19.5,19.5
2018-12-10 11:07:17.5762,172.8,33.4,19.25,19.33,-59.9,20.13,3,694.8,-43.2,26,19.5,19.5
2018-12-10 11:07:17.8262,172.8,33.4,19.25,19.33,-60,20.12,4,694.9,-43.1,25.5,19.5,19.5
2018-12-10 11:07:18.0762,172.8,33.4,19.25,19.33,-60,20.13,65,-30450,-30440,0,19.5,19.5
2018-12-10 11:07:18.3262,172.8,33.4,19.25,19.33,-60,20.12,66,4440,4430,0,19.5,19.5
2018-12-10 11:07:18.5762,172.8,33.4,19.25,19.33,-59.9,20.12,1,694.8,-43.2,27.5,19.5,19.5
2018-12-10 11:07:18.8262,172.8,33.4,19.25,19.33,-59.9,20.11,2,694.9,-43.1,27.5,19.5,19.5
2018-12-10 11:07:19.0763,172.8,33.4,19.25,19.33,-60,20.12,65,-30450,-30440,0,19.5,19.5
2018-12-10 11:07:19.3263,172.8,33.4,19.25,19.33,-60,20.11,51,3.55,3.53,0,19.5,19.5
2018-12-10 11:07:19.5763,172.8,33.4,19.25,19.33,-60,20.14,63,50,50,0,19.5,19.5
2018-12-10 11:07:19.8263,172.8,33.4,19.25,19.33,-59.9,20.12,67,28.7,28.5,0,19.5,19.5
2018-12-10 11:07:20.0763,172.8,33.4,19.25,19.33,-59.9,20.13,52,3.55,3.53,0,19.5,19.5
2018-12-10 11:07:20.3262,172.8,33.4,19.25,19.33,-60,20.12,6,-30460,28.7,3.5,19.5,19.5
2018-12-10 11:07:20.5762,172.8,33.4,19.25,19.33,-60,20.14,7,-30440,28.5,3.6,19.5,19.5
2018-12-10 11:07:20.8262,172.8,33.4,19.25,19.33,-59.9,20.13,1,694.8,-43.2,27.5,19.5,19.5
2018-12-10 11:07:21.0763,172.8,33.4,19.25,19.33,-59.9,19.97,2,694.9,-43.1,27.5,19.5,19.5
2018-12-10 11:07:21.3263,172.8,33.4,19.25,19.33,-59.9,20.12,61,696.3,691.5,0,19.5,19.5
2018-12-10 11:07:21.5763,172.8,33.3,19.25,19.27,-60,20.11,62,425,425,0,19.5,19.5
2018-12-10 11:07:21.8263,172.8,33.2,19.25,19.21,-59.9,20.14,64,45.1,45.5,0,19.5,19.5
2018-12-10 11:07:22.0763,172.8,33.2,19.25,19.21,-59.9,20.11,3,694.8,-43.2,26,19.5,19.5
2018-12-10 11:07:22.3263,172.8,33.2,19.25,19.21,-59.9,20.12,4,694.9,-43.1,25.5,19.5,19.5
2018-12-10 11:07:22.5763,172.8,33.2,19.25,19.21,-60,20.13,65,-30470,-30440,0,19.5,19.5
2018-12-10 11:07:22.8263,172.8,33.2,19.25,19.21,-60,20.12,66,4430,4430,0,19.5,19
2018-12-10 11:07:23.0763,172.8,33.2,19.25,19.21,-60,20.13,1,694.6,-43.2,27.5,19.5,19
2018-12-10 11:07:23.3263,172.8,33.2,19.25,19.21,-59.9,20.12,2,694.6,-42.9,27.5,19.5,19
2018-12-10 11:07:23.5763,172.8,33.2,19.25,19.21,-60,20.12,65,-30460,-30420,0,19.5,19
2018-12-10 11:07:23.8263,172.8,33.2,19.25,19.21,-60,20.08,51,3.55,3.53,0,19.5,19
2018-12-10 11:07:24.0763,172.8,33.2,19.25,19.21,-60,20.11,63,50,50,0,19.5,19
2018-12-10 11:07:24.3263,172.8,33.2,19.25,19.21,-59.9,20.11,67,28.7,28.5,0,19.5,19
2018-12-10 11:07:24.5763,172.8,33.2,19.25,19.21,-59.9,20.13,52,3.55,3.53,0,19.5,19
2018-12-10 11:07:24.8263,172.8,33.2,19.25,19.21,-60,20.12,6,-30470,28.7,3.5,19.5,19
2018-12-10 11:07:25.0762,172.8,33.2,19.25,19.21,-59.9,20.13,7,-30430,28.5,3.6,19.5,19
2018-12-10 11:07:25.3263,172.8,33.2,19.25,19.21,-59.9,20.13,1,694.6,-43.2,27.5,19.5,19
2018-12-10 11:07:25.5763,172.8,33.2,19.25,19.21,-59.9,20.13,2,694.6,-42.9,27.5,19.5,19
2018-12-10 11:07:25.8263,172.8,33.2,19.25,19.21,-59.9,20.12,61,696,691.5,0,19.5,19
2018-12-10 11:07:26.0763,172.8,33.2,19.25,19.21,-60,20.11,62,425,425,0,19.5,19
2018-12-10 11:07:26.3263,172.8,33.2,19.25,19.21,-60,20.12,64,45,45.5,0,19.5,19
2018-12-10 11:07:26.5763,172.8,33.2,19.25,19.21,-59.9,20.14,3,694.6,-43.2,26,19.5,19
2018-12-10 11:07:26.8263,172.8,33.2,19.25,19.21,-59.9,20.12,4,694.6,-42.9,25.5,19.5,19
2018-12-10 11:07:27.0763,172.8,33.2,19.25,19.21,-60,20.12,65,-30470,-30430,0,19.5,19
2018-12-10 11:07:27.3263,172.8,33.2,19.25,19.21,-60,20.12,66,4430,4430,0,19.5,19
2018-12-10 11:07:27.5763,172.8,33.1,19.25,19.16,-60,20.12,1,694.6,-43.2,27.5,19.5,19
2018-12-10 11:07:27.8263,172.8,33.1,19.25,19.16,-59.9,20.13,2,694.6,-42.9,27.5,19.5,19
2018-12-10 11:07:28.0763,172.8,33.1,19.25,19.16,-59.9,20.13,65,-30470,-30430,0,19.5,19
2018-12-10 11:07:28.3263,172.8,33.1,19.25,19.16,-60,20.15,51,3.55,3.53,0,19.5,19
2018-12-10 11:07:28.5763,172.8,33.1,19.25,19.16,-60,20.09,63,50,50,0,19.5,19
2018-12-10 11:07:28.8263,172.8,33.1,19.25,19.16,-59.9,20.09,67,28.7,28.5,0,19.5,19
2018-12-10 11:07:29.0763,172.8,33.1,19.25,19.16,-59.9,20.13,52,3.55,3.53,0,19.5,19
2018-12-10 11:07:29.3263,172.8,33.1,19.25,19.16,-60,20.12,6,-30470,28.7,3.5,19.5,19
2018-12-10 11:07:29.5763,172.8,33.1,19.25,19.16,-60,20.1,7,-30430,28.5,3.6,19.5,19
2018-12-10 11:07:29.8264,172.8,33.1,19.25,19.16,-60,20.12,1,694.6,-43.2,27.5,19.5,19
2018-12-10 11:07:30.0764,172.8,33.1,19.25,19.16,-59.9,20.12,2,694.4,-43.1,27.5,19.5,19
2018-12-10 11:07:30.3264,172.8,33.1,19.25,19.16,-59.9,20.14,61,695.9,691.2,0,19.5,19
2018-12-10 11:07:30.5764,172.8,33.1,19.25,19.16,-60,20.13,62,425,425,0,19.5,19
2018-12-10 11:07:30.8264,172.8,33.1,19.25,19.16,-60,20.13,64,45.1,45.5,0,19.5,19
2018-12-10 11:07:31.0764,172.8,33.1,19.25,19.16,-59.9,20.12,3,694.3,-43.2,26,19.5,19
2018-12-10 11:07:31.3264,172.8,33.1,19.25,19.16,-59.9,20.13,4,694.4,-43.1,25.5,19.5,19
2018-12-10 11:07:31.5764,172.8,33.1,19.25,19.16,-59.9,20.13,65,-30470,-30430,0,19.5,19
2018-12-10 11:07:31.8264,172.8,33.1,19.25,19.16,-60,20.12,66,4430,4420,0,19.5,19
2018-12-10 11:07:32.0764,172.8,33.1,19.25,19.16,-60,20.13,1,694.3,-43.2,27.5,19.5,19
2018-12-10 11:07:32.3265,172.8,33.1,19.25,19.16,-59.9,20.12,2,694.4,-43.1,27.5,19.5,19
2018-12-10 11:07:32.5765,172.8,33.1,19.25,19.16,-59.9,20.12,65,-30470,-30420,0,19.5,19
2018-12-10 11:07:32.8265,172.8,33.1,19.25,19.16,-60,20.1,51,3.55,3.53,0,19.5,19
2018-12-10 11:07:33.0764,172.8,33.1,19.25,19.16,-60,20.03,63,50,50,0,19.5,19
2018-12-10 11:07:33.3264,172.8,33.1,19.25,19.16,-59.9,20.11,67,28.7,28.5,0,19.5,19
2018-12-10 11:07:33.5764,172.8,33.1,19.25,19.16,-59.9,20.12,52,3.55,3.53,0,19.5,19
2018-12-10 11:07:33.8264,172.8,33.1,19.25,19.16,-59.9,20.12,6,-30480,28.7,3.5,19.5,19
2018-12-10 11:07:34.0764,172.8,33.1,19.25,19.16,-60,20.09,7,-30420,28.5,3.5,19.5,19
2018-12-10 11:07:34.3264,172.8,33.1,19.25,19.16,-60,20.13,1,694.3,-43.2,27.5,19.5,19
2018-12-10 11:07:34.5764,172.8,33.1,19.25,19.16,-59.9,20.13,2,694.4,-43.1,27.5,19.5,19
2018-12-10 11:07:34.8264,172.8,33.1,19.25,19.16,-60,20.13,61,695.7,691.1,0,19.5,19
2018-12-10 11:07:35.0764,172.8,33.1,19.25,19.16,-60,20.12,62,425,425,0,19.5,19
2018-12-10 11:07:35.3265,172.8,33.1,19.25,19.16,-60,20.12,64,45.1,45.5,0,19.5,19
2018-12-10 11:07:35.5765,172.8,33.1,19.25,19.16,-59.9,20.12,3,694.3,-43.2,26,19.5,19
2018-12-10 11:07:35.8265,172.8,33.1,19.25,19.16,-59.9,20.13,4,694.4,-43.1,25.5,19.5,19
2018-12-10 11:07:36.0765,172.8,33.1,19.25,19.16,-60,20.11,65,-30480,-30430,0,19.5,19
2018-12-10 11:07:36.3265,172.8,33.1,19.25,19.16,-60,20.12,66,4430,4430,0,19.5,19
2018-12-10 11:07:36.5765,172.8,33.1,19.25,19.16,-60,20.12,1,694.3,-43.2,27.5,19.5,19
2018-12-10 11:07:36.8265,172.8,33.1,19.25,19.16,-59.9,20.12,2,694.4,-43.1,27.5,19.5,19
2018-12-10 11:07:37.0765,172.8,33.1,19.25,19.16,-60,20.13,65,-30480,-30430,0,19.5,19
2018-12-10 11:07:37.3265,172.8,33.1,19.25,19.16,-60,20.12,51,3.54,3.53,0,19.5,19
2018-12-10 11:07:37.5765,172.8,33.1,19.25,19.16,-60,20.12,63,50,50,0,19.5,19
2018-12-10 11:07:37.8265,172.8,33.1,19.25,19.16,-59.9,20.13,67,28.7,28.5,0,19.5,19
2018-12-10 11:07:38.0765,172.8,33.1,19.25,19.16,-59.9,20.12,52,3.55,3.53,0,19.5,19
2018-12-10 11:07:38.3265,172.8,33.1,19.25,19.16,-60,20.12,6,-30480,28.7,3.5,19.5,19
2018-12-10 11:07:38.5764,172.8,33,19.25,19.1,-60,20.12,7,-30430,28.5,3.5,19.5,19
2018-12-10 11:07:38.8264,172.8,33,19.25,19.1,-59.9,20.13,1,694.1,-43.2,27.5,19.5,19
2018-12-10 11:07:39.0764,172.8,33,19.25,19.1,-59.9,20.12,2,694.1,-43.1,27.5,19.5,19
2018-12-10 11:07:39.3264,172.8,33,19.25,19.1,-60,20.12,61,695.6,691,0,19.5,19
2018-12-10 11:07:39.5763,172.8,33,19.25,19.1,-60,20.12,62,425,425,0,19.5,19
2018-12-10 11:07:39.8263,172.8,33,19.25,19.1,-60,20.13,64,45.1,45.5,0,19.5,19
2018-12-10 11:07:40.0764,172.8,33,19.25,19.1,-59.9,20.14,3,694.1,-43.2,26,19.5,19
2018-12-10 11:07:40.3264,172.8,33,19.25,19.1,-59.9,20.11,4,694.1,-43.1,25.5,19.5,19
2018-12-10 11:07:40.5765,172.8,33,19.25,19.1,-60,20.13,65,-30480,-30430,0,19.5,19
2018-12-10 11:07:40.8265,172.8,33,19.25,19.1,-60,20.13,66,4430,4430,0,19.5,19
2018-12-10 11:07:41.0765,172.8,33,19.25,19.1,-59.9,20.12,1,694.1,-43.2,27.5,19.5,19
2018-12-10 11:07:41.3265,172.8,33,19.25,19.1,-59.9,20.13,2,694.1,-43.1,27.5,19.5,19
2018-12-10 11:07:41.5765,172.8,33,19.25,19.1,-60,20.12,65,-30490,-30430,0,19.5,19
2018-12-10 11:07:41.8265,172.8,33,19.25,19.1,-60,20.13,51,3.54,3.53,0,19.5,19
2018-12-10 11:07:42.0765,172.8,33,19.25,19.1,-60,20.12,63,50,50,0,19.5,19
2018-12-10 11:07:42.3265,172.8,33,19.25,19.1,-60,20.17,67,28.7,28.6,0,19.5,19
2018-12-10 11:07:42.5766,172.8,32.9,19.25,19.04,-59.9,20.11,52,3.55,3.53,0,19.5,19
2018-12-10 11:07:42.8266,172.8,32.9,19.25,19.04,-60,20.14,6,-30470,28.7,3.5,19.5,19
2018-12-10 11:07:43.0766,172.8,32.9,19.25,19.04,-60,20.12,7,-30420,28.6,3.5,19.5,19
2018-12-10 11:07:43.3266,172.8,32.9,19.25,19.04,-60,20.12,1,694.1,-43.2,27.5,19.5,19
2018-12-10 11:07:43.5766,172.8,32.9,19.25,19.04,-59.9,20.12,2,694.1,-43.1,27.5,19.5,19
2018-12-10 11:07:43.8266,172.8,32.9,19.25,19.04,-59.9,20.13,61,695.5,690.8,0,19.5,19
2018-12-10 11:07:44.0765,172.8,32.9,19.25,19.04,-60,20.13,62,425,425,0,19.5,19
2018-12-10 11:07:44.3265,172.8,32.9,19.25,19.04,-60,20.12,64,45.1,45.5,0,19.5,19
2018-12-10 11:07:44.5765,172.8,32.9,19.25,19.04,-60,20.13,3,693.9,-43.2,26,19.5,19
2018-12-10 11:07:44.8265,172.8,32.9,19.25,19.04,-60,20.13,4,693.9,-42.9,25.5,19.5,19
2018-12-10 11:07:45.0765,172.8,32.9,19.25,19.04,-59.9,20.12,65,-30480,-30420,0,19.5,19
2018-12-10 11:07:45.3265,172.8,32.9,19.25,19.04,-60,20.14,66,4440,4440,0,19.5,19
2018-12-10 11:07:45.5765,172.8,32.9,19.25,19.04,-60,20.12,1,693.9,-43.2,28,19.5,19
2018-12-10 11:07:45.8265,172.8,32.8,19.25,18.98,-60,20.12,2,693.9,-42.9,27.5,19.5,19
2018-12-10 11:07:46.0766,172.8,32.8,19.25,18.98,-59.9,20.12,65,-30480,-30430,0,19.5,19
2018-12-10 11:07:46.3266,172.8,32.8,19.25,18.98,-59.9,20.12,51,3.54,3.53,0,19.5,19
2018-12-10 11:07:46.5766,172.8,32.8,19.25,18.98,-60,20.13,63,50,50,0,19.5,19
2018-12-10 11:07:46.8265,172.8,32.8,19.25,18.98,-60,20.13,67,28.7,28.6,0,19.5,19
2018-12-10 11:07:47.0765,172.8,32.8,19.25,18.98,-60,20.1,52,3.55,3.53,0,19.5,19
2018-12-10 11:07:47.3265,172.8,32.8,19.25,18.98,-59.9,20.13,6,-30480,28.7,3.5,19.5,19
2018-12-10 11:07:47.5765,172.8,32.8,19,18.98,-60,20.12,7,-30420,28.6,3.5,19.5,19
2018-12-10 11:07:47.8265,172.8,32.8,19,18.98,-60,20.12,1,693.9,-43.2,28,19.5,19
2018-12-10 11:07:48.0765,172.8,32.8,19,18.98,-60,20.13,2,693.9,-42.9,27.5,19.5,19
2018-12-10 11:07:48.3266,172.8,32.8,19,18.98,-60,20.13,61,695.3,690.6,0,19.5,19
2018-12-10 11:07:48.5766,172.8,32.8,19,18.98,-59.9,20.13,62,425,425,0,19.5,19
2018-12-10 11:07:48.8266,172.8,32.8,19,18.98,-60,20.12,64,45.1,45.5,0,19.5,19
2018-12-10 11:07:49.0766,172.8,32.8,19,18.98,-60,20.12,3,693.9,-43.2,26,19.5,19
2018-12-10 11:07:49.3266,172.8,32.8,19,18.98,-60,20.15,4,693.9,-42.9,25.5,19.5,19
2018-12-10 11:07:49.5766,172.8,32.8,19,18.98,-60,20.14,65,-30470,-30420,0,19.5,19
2018-12-10 11:07:49.8266,172.8,32.8,19,18.98,-60,20.12,66,4430,4430,0,19.5,19
2018-12-10 11:07:50.0766,172.8,32.8,19,18.98,-60,20.13,1,693.9,-43.2,28,19.5,19
2018-12-10 11:07:50.3266,172.8,32.7,19,18.92,-60,20.12,2,693.9,-42.9,27.5,19.5,19
2018-12-10 11:07:50.5766,172.8,32.7,19,18.92,-59.9,20.12,65,-30460,-30420,0,19.5,19
2018-12-10 11:07:50.8266,172.8,32.7,19,18.92,-60,20.11,51,3.54,3.53,0,19.5,19
2018-12-10 11:07:51.0766,172.8,32.7,19,18.92,-60,20.12,63,50,50,0,19.5,19
2018-12-10 11:07:51.3267,172.8,32.7,19,18.92,-60,20.13,67,28.7,28.6,0,19.5,19
2018-12-10 11:07:51.5766,172.8,32.7,19,18.92,-60,20.12,52,3.55,3.53,0,19,19
2018-12-10 11:07:51.8266,172.8,32.7,19,18.92,-59.9,20.09,6,-30460,28.7,3.5,19,19
2018-12-10 11:07:52.0766,172.8,32.7,19,18.92,-60,20.13,7,-30420,28.6,3.5,19,19
2018-12-10 11:07:52.3266,172.8,32.7,19,18.92,-60,20.13,1,693.6,-43.2,28,19,19
2018-12-10 11:07:52.5766,172.8,32.7,19,18.92,-59.9,20.12,2,693.6,-43.1,27.5,19,19
2018-12-10 11:07:52.8266,172.8,32.7,19,18.92,-60,20.13,61,695.2,690.5,0,19,19
2018-12-10 11:07:53.0766,172.8,32.7,19,18.92,-59.9,20.13,62,425,425,0,19,19
2018-12-10 11:07:53.3266,172.8,32.7,19,18.92,-60,20.12,64,45.2,45.7,0,19,19
2018-12-10 11:07:53.5766,172.8,32.7,19,18.92,-60,20.11,3,693.6,-43.2,26,19,19
2018-12-10 11:07:53.8266,172.8,32.7,19,18.92,-59.9,20.13,4,693.6,-43.1,25.5,19,19
2018-12-10 11:07:54.0766,172.8,32.7,19,18.92,-59.9,20.11,65,-30460,-30430,0,19,19
2018-12-10 11:07:54.3266,172.8,32.7,19,18.92,-60,20.14,66,4410,4410,0,19,19
2018-12-10 11:07:54.5766,172.8,32.7,19,18.92,-60,20.13,1,693.6,-43.2,28,19,19
2018-12-10 11:07:54.8266,172.8,32.7,19,18.92,-59.9,20.12,2,693.6,-43.1,27.5,19,19
2018-12-10 11:07:55.0766,172.8,32.7,19,18.92,-59.9,20.13,65,-30450,-30420,0,19,19
2018-12-10 11:07:55.3266,172.8,32.7,19,18.92,-59.9,20.12,51,3.54,3.52,0,19,19
2018-12-10 11:07:55.5767,172.8,32.7,19,18.92,-60,20.12,63,50,50,0,19,19
2018-12-10 11:07:55.8266,172.8,32.7,19,18.92,-60,20.13,67,28.7,28.6,0,19,19
2018-12-10 11:07:56.0766,172.8,32.7,19,18.92,-60,20.13,52,3.54,3.52,0,19,19
2018-12-10 11:07:56.3266,172.8,32.7,19,18.92,-59.9,20.14,6,-30460,28.7,3.5,19,19
2018-12-10 11:07:56.5766,172.8,32.7,19,18.92,-60,20.11,7,-30430,28.6,3.5,19,19
2018-12-10 11:07:56.8266,172.8,32.7,19,18.92,-60,20.12,1,693.6,-43.2,28,19,19
2018-12-10 11:07:57.0766,172.8,32.7,19,18.92,-59.9,20.12,2,693.6,-43.1,27.5,19,19
2018-12-10 11:07:57.3266,172.8,32.7,19,18.92,-60,20.12,61,695,690.4,0,19,19
2018-12-10 11:07:57.5766,172.8,32.7,19,18.92,-59.9,20.12,62,425,425,0,19,19
2018-12-10 11:07:57.8267,172.8,32.7,19,18.92,-59.9,20.12,64,45.1,45.6,0,19,19
2018-12-10 11:07:58.0767,172.8,32.7,19,18.92,-60,20.13,3,693.6,-43.2,26,19,19
2018-12-10 11:07:58.3267,172.8,32.7,19,18.92,-60,20.13,4,693.6,-43.1,25.5,19,19
2018-12-10 11:07:58.5767,172.8,32.7,19,18.92,-59.9,20.12,65,-30450,-30430,0,19,19
2018-12-10 11:07:58.8267,172.8,32.7,19,18.92,-59.9,20.12,66,4420,4430,0,19,19
2018-12-10 11:07:59.0767,172.8,32.7,19,18.92,-59.9,20.12,1,693.4,-43.2,28,19,19
2018-12-10 11:07:59.3267,172.8,32.7,19,18.92,-59.9,20.12,2,693.5,-42.9,27.5,19,19
2018-12-10 11:07:59.5767,172.8,32.7,19,18.92,-59.9,20.16,65,-30450,-30430,0,19,19
2018-12-10 11:07:59.8267,172.8,32.7,19,18.92,-59.9,20.11,51,3.54,3.52,0,19,19
2018-12-10 11:08:00.0767,172.8,32.7,19,18.92,-59.9,20.12,63,50,50,0,19,19
2018-12-10 11:08:00.3267,172.8,32.7,19,18.92,-60,20.12,67,28.7,28.6,0,19,19
2018-12-10 11:08:00.5767,172.8,32.7,19,18.92,-60,20.12,52,3.55,3.52,0,19,19
2018-12-10 11:08:00.8267,172.8,32.7,19,18.92,-59.9,20.12,6,-30450,28.7,3.5,19,19
2018-12-10 11:08:01.0767,172.8,32.7,19,18.92,-59.9,20.1,7,-30440,28.6,3.5,19,19
2018-12-10 11:08:01.3267,172.8,32.7,19,18.92,-59.9,20.11,1,693.4,-43.2,28,19,19
2018-12-10 11:08:01.5767,172.8,32.6,19,18.87,-60,20.15,2,693.5,-42.9,27.5,19,19
2018-12-10 11:08:01.8267,172.8,32.6,19,18.87,-60,20.11,61,694.9,690.2,0,19,19
2018-12-10 11:08:02.0768,172.8,32.6,19,18.87,-59.9,20.11,62,425,425,0,19,19
2018-12-10 11:08:02.3268,172.8,32.6,19,18.87,-59.9,20.12,64,45,45.5,0,19,19
2018-12-10 11:08:02.5768,172.8,32.5,19,18.81,-59.9,20.13,3,693.4,-43.2,26,19,19
2018-12-10 11:08:02.8268,172.8,32.5,19,18.81,-60,20.12,4,693.5,-42.9,25.5,19,19
2018-12-10 11:08:03.0768,172.8,32.5,19,18.81,-60,20.11,65,-30450,-30440,0,19,19
2018-12-10 11:08:03.3269,172.8,32.5,19,18.81,-59.9,20.12,66,4430,4420,0,19,19
2018-12-10 11:08:03.5769,172.8,32.5,19,18.81,-59.9,20.12,1,693.4,-43.2,28,19,19
2018-12-10 11:08:03.8269,172.8,32.5,19,18.81,-60,20.12,2,693.5,-42.9,27.5,19,19
2018-12-10 11:08:04.0768,172.8,32.5,19,18.81,-60,20.12,65,-30450,-30440,0,19,19
2018-12-10 11:08:04.3268,172.8,32.5,19,18.81,-60,20.1,51,3.54,3.52,0,19,19
2018-12-10 11:08:04.5768,172.8,32.5,19,18.81,-60,20.12,63,50,50,0,19,19
2018-12-10 11:08:04.8267,172.8,32.5,19,18.81,-60,20.12,67,28.7,28.6,0,19,19
2018-12-10 11:08:05.0767,172.8,32.5,19,18.81,-60,20.13,52,3.55,3.52,0,19,19
2018-12-10 11:08:05.3267,172.8,32.5,19,18.81,-60,20.13,6,-30440,28.7,3.5,19,19
2018-12-10 11:08:05.5768,172.8,32.5,19,18.81,-60,20.13,7,-30440,28.6,3.5,19,19
2018-12-10 11:08:05.8268,172.8,32.5,19,18.81,-59.9,20.12,1,693.4,-43.2,28,19,19
2018-12-10 11:08:06.0768,172.8,32.5,19,18.81,-59.9,20.12,2,693.5,-42.9,27.5,19,19
2018-12-10 11:08:06.3268,172.8,32.5,19,18.81,-60,20.11,61,694.7,690.1,0,19,19
2018-12-10 11:08:06.5768,172.8,32.5,19,18.81,-60,20.16,62,425,425,0,19,19
2018-12-10 11:08:06.8268,172.8,32.5,19,18.81,-60,20.13,64,45,45.5,0,19,19
2018-12-10 11:08:07.0768,172.8,32.5,19,18.81,-59.9,20.13,3,693.2,-43.1,26,19,19
2018-12-10 11:08:07.3268,172.8,32.5,19,18.81,-59.9,20.12,4,693.2,-43.1,25.5,19,19
2018-12-10 11:08:07.5768,172.8,32.5,19,18.81,-60,20.12,65,-30450,-30450,0,19,19
2018-12-10 11:08:07.8267,172.8,32.5,19,18.81,-60,20.16,66,4430,4430,0,19,19
2018-12-10 11:08:08.0767,172.8,32.5,19,18.81,-60,20.13,1,693.2,-43.1,28,19,19
2018-12-10 11:08:08.3267,172.8,32.5,19,18.81,-59.9,20.12,2,693.2,-43.1,27.5,19,19
2018-12-10 11:08:08.5768,172.8,32.5,18.75,18.81,-60,20.13,65,-30450,-30440,0,19,19
2018-12-10 11:08:08.8268,172.8,32.5,18.75,18.81,-60,20.22,51,3.54,3.52,0,19,19
2018-12-10 11:08:09.0768,172.8,32.5,18.75,18.81,-60,20.12,63,50,50,0,19,19
2018-12-10 11:08:09.3268,172.8,32.5,18.75,18.81,-59.9,20.12,67,28.7,28.6,0,19,19
2018-12-10 11:08:09.5768,172.8,32.4,18.75,18.75,-59.9,20.21,52,3.54,3.52,0,19,19
2018-12-10 11:08:09.8268,172.8,32.4,18.75,18.75,-59.9,20.16,6,-30450,28.7,3.5,19,19
2018-12-10 11:08:10.0768,172.8,32.4,18.75,18.75,-59.9,20.12,7,-30440,28.6,3.5,19,19
2018-12-10 11:08:10.3268,172.8,32.4,18.75,18.75,-59.9,20.12,1,693.2,-43.1,28,19,19
2018-12-10 11:08:10.5768,172.8,32.4,18.75,18.75,-60,20.13,2,693.2,-43.1,27.5,19,19
2018-12-10 11:08:10.8268,172.8,32.4,18.75,18.75,-60,20.12,61,694.6,690,0,19,19
2018-12-10 11:08:11.0768,172.8,32.4,18.75,18.75,-59.9,20.08,62,425,425,0,19,19
2018-12-10 11:08:11.3268,172.8,32.4,18.75,18.75,-59.9,20.12,64,45.1,45.5,0,19,19
2018-12-10 11:08:11.5768,172.8,32.4,18.75,18.75,-59.9,20.13,3,693.2,-43.1,26,19,19
2018-12-10 11:08:11.8268,172.8,32.4,18.75,18.75,-60,20.13,4,693.2,-43.1,25.5,19,19
2018-12-10 11:08:12.0768,172.8,32.4,18.75,18.75,-60,20.12,65,-30460,-30430,0,19,19
2018-12-10 11:08:12.3268,172.8,32.4,18.75,18.75,-60,20.12,66,4420,4410,0,19,19
2018-12-10 11:08:12.5768,172.8,32.4,18.75,18.75,-59.9,20.12,1,693.2,-43.1,28,19,19
2018-12-10 11:08:12.8268,172.8,32.4,18.75,18.75,-59.9,20.12,2,693.2,-43.1,27.5,19,19
2018-12-10 11:08:13.0768,172.8,32.4,18.75,18.75,-59.9,20.13,65,-30460,-30430,0,19,19
2018-12-10 11:08:13.3268,172.8,32.4,18.75,18.75,-60,20.1,51,3.54,3.52,0,19,19
2018-12-10 11:08:13.5768,172.8,32.4,18.75,18.75,-60,20.14,63,50,50,0,19,18.5
2018-12-10 11:08:13.8269,172.8,32.4,18.75,18.75,-60,20.15,67,28.7,28.6,0,19,18.5
2018-12-10 11:08:14.0769,172.8,32.4,18.75,18.75,-60,20.12,52,3.54,3.52,0,19,18.5
2018-12-10 11:08:14.3269,172.8,32.4,18.75,18.75,-60,20.12,6,-30460,28.7,3.5,19,18.5
2018-12-10 11:08:14.5769,172.8,32.3,18.75,18.69,-59.9,20.12,7,-30420,28.6,3.5,19,18.5
2018-12-10 11:08:14.8269,172.8,32.3,18.75,18.69,-59.9,20.14,1,693,-43.2,28,19,18.5
2018-12-10 11:08:15.0769,172.8,32.3,18.75,18.69,-59.9,20.13,2,693,-43.3,27.5,19,18.5
2018-12-10 11:08:15.3268,172.8,32.3,18.75,18.69,-60,20.12,61,694.5,689.8,0,19,18.5
2018-12-10 11:08:15.5769,172.8,32.3,18.75,18.69,-60,20.12,62,425,425,0,19,18.5
2018-12-10 11:08:15.8269,172.8,32.3,18.75,18.69,-59.9,20.11,64,45.1,45.5,0,19,18.5
2018-12-10 11:08:16.0769,172.8,32.3,18.75,18.69,-59.9,20.12,3,693,-43.2,26,19,18.5
2018-12-10 11:08:16.3269,172.8,32.3,18.75,18.69,-59.9,20.13,4,693,-43.3,25.5,19,18.5
2018-12-10 11:08:16.5769,172.8,32.3,18.75,18.69,-60,20.12,65,-30460,-30420,0,19,18.5
2018-12-10 11:08:16.8269,172.8,32.3,18.75,18.69,-60,20.13,66,4420,4420,0,19,18.5
2018-12-10 11:08:17.0769,172.8,32.3,18.75,18.69,-59.9,20.12,1,693,-43.2,28,19,18.5
2018-12-10 11:08:17.3269,172.8,32.3,18.75,18.69,-59.9,20.12,2,693,-43.3,27.5,19,18.5
2018-12-10 11:08:17.5769,172.8,32.3,18.75,18.69,-60,20.12,65,-30470,-30430,0,19,18.5
2018-12-10 11:08:17.8269,172.8,32.3,18.75,18.69,-60,20.15,51,3.54,3.52,0,19,18.5
2018-12-10 11:08:18.0769,172.8,32.3,18.75,18.69,-60,20.12,63,50,50,0,19,18.5
2018-12-10 11:08:18.3269,172.8,32.3,18.75,18.69,-59.9,20.16,67,28.7,28.6,0,19,18.5
2018-12-10 11:08:18.5769,172.8,32.3,18.75,18.69,-60,20.12,52,3.54,3.52,0,19,18.5
2018-12-10 11:08:18.8269,172.8,32.3,18.75,18.69,-60,20.12,6,-30460,28.7,3.5,19,18.5
2018-12-10 11:08:19.0769,172.8,32.3,18.75,18.69,-59.9,20.12,7,-30420,28.6,3.5,19,18.5
2018-12-10 11:08:19.3269,172.8,32.3,18.75,18.69,-59.9,20.12,1,693,-43.2,28,19,18.5
2018-12-10 11:08:19.5769,172.8,32.3,18.75,18.69,-59.9,20.11,2,693,-43.3,27.5,19,18.5
2018-12-10 11:08:19.8269,172.8,32.3,18.75,18.69,-60,20.12,61,694.3,689.7,0,19,18.5
2018-12-10 11:08:20.0769,172.8,32.3,18.75,18.69,-59.9,20.13,62,425,425,0,19,18.5
2018-12-10 11:08:20.3269,172.8,32.3,18.75,18.69,-59.9,20.12,64,45.1,45.6,0,19,18.5
2018-12-10 11:08:20.5769,172.8,32.3,18.75,18.69,-59.9,20.12,3,693,-43.2,26,19,18.5
2018-12-10 11:08:20.8269,172.8,32.3,18.75,18.69,-60,20.13,4,693,-43.3,25.5,19,18.5
2018-12-10 11:08:21.0770,172.8,32.3,18.75,18.69,-60,20.12,65,-30460,-30420,0,19,18.5
2018-12-10 11:08:21.3270,172.8,32.3,18.75,18.69,-60,20.13,66,4420,4420,0,19,18.5
2018-12-10 11:08:21.5770,172.8,32.3,18.75,18.69,-59.9,20.12,1,692.7,-43.2,28,19,18.5
2018-12-10 11:08:21.8270,172.8,32.3,18.75,18.69,-60,20.08,2,692.8,-43.3,27.5,19,18.5
2018-12-10 11:08:22.0770,172.8,32.3,18.75,18.69,-60,20.15,65,-30470,-30420,0,19,18.5
2018-12-10 11:08:22.3269,172.8,32.3,18.75,18.69,-60,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 11:08:22.5770,172.8,32.3,18.75,18.69,-59.9,20.12,63,50,50,0,19,18.5
2018-12-10 11:08:22.8270,172.8,32.3,18.75,18.69,-60,20.13,67,28.7,28.6,0,19,18.5
2018-12-10 11:08:23.0770,172.8,32.3,18.75,18.69,-60,20.12,52,3.54,3.52,0,19,18.5
2018-12-10 11:08:23.3270,172.8,32.3,18.75,18.69,-60,20.11,6,-30470,28.7,3.5,19,18.5
2018-12-10 11:08:23.5771,172.8,32.2,18.75,18.63,-59.9,20.12,7,-30420,28.6,3.5,19,18.5
2018-12-10 11:08:23.8270,172.8,32.2,18.75,18.63,-59.9,20.12,1,692.7,-43.2,28,19,18.5
2018-12-10 11:08:24.0770,172.8,32.2,18.75,18.63,-60,20.15,2,692.8,-43.3,27.5,19,18.5
2018-12-10 11:08:24.3270,172.8,32.2,18.75,18.63,-60,20.13,61,694.2,689.6,0,19,18.5
2018-12-10 11:08:24.5769,172.8,32.2,18.75,18.63,-60,20.12,62,425,425,0,19,18.5
2018-12-10 11:08:24.8269,172.8,32.1,18.75,18.58,-59.9,20.12,64,45.1,45.5,0,19,18.5
2018-12-10 11:08:25.0770,172.8,32.1,18.75,18.58,-59.9,20.12,3,692.7,-43.2,26,19,18.5
2018-12-10 11:08:25.3270,172.8,32.1,18.75,18.58,-60,20.12,4,692.8,-43.3,25.5,19,18.5
2018-12-10 11:08:25.5770,172.8,32.1,18.75,18.58,-60,20.12,65,-30470,-30410,0,19,18.5
2018-12-10 11:08:25.8270,172.8,32.1,18.75,18.58,-59.9,20.12,66,4410,4410,0,19,18.5
2018-12-10 11:08:26.0770,172.8,32.1,18.75,18.58,-59.9,20.13,1,692.7,-43.2,28,19,18.5
2018-12-10 11:08:26.3270,172.8,32.1,18.75,18.58,-60,20.12,2,692.8,-43.3,27.5,19,18.5
2018-12-10 11:08:26.5770,172.8,32.1,18.75,18.58,-60,20.12,65,-30470,-30420,0,19,18.5
2018-12-10 11:08:26.8270,172.8,32.1,18.75,18.58,-60,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 11:08:27.0770,172.8,32.1,18.75,18.58,-59.9,20.13,63,50,50,0,19,18.5
2018-12-10 11:08:27.3270,172.8,32.1,18.75,18.58,-59.9,20.13,67,28.7,28.6,0,19,18.5
2018-12-10 11:08:27.5770,172.8,32.1,18.75,18.58,-60,20.13,52,3.54,3.52,0,19,18.5
2018-12-10 11:08:27.8270,172.8,32.1,18.75,18.58,-60,20.12,6,-30470,28.7,3.5,19,18.5
2018-12-10 11:08:28.0770,172.8,32.1,18.75,18.58,-59.9,20.12,7,-30420,28.6,3.5,19,18.5
2018-12-10 11:08:28.3270,172.8,32.1,18.75,18.58,-59.9,20.12,1,692.6,-43.2,28,19,18.5
2018-12-10 11:08:28.5770,172.8,32.1,18.75,18.58,-60,20.14,2,692.6,-43.1,27.5,19,18.5
2018-12-10 11:08:28.8269,172.8,32.1,18.75,18.58,-60,20.13,61,694,689.5,0,19,18.5
2018-12-10 11:08:29.0769,172.8,32.1,18.75,18.58,-60,20.12,62,425,425,0,19,18.5
2018-12-10 11:08:29.3269,172.8,32.1,18.75,18.58,-59.9,20.13,64,45.1,45.5,0,19,18.5
2018-12-10 11:08:29.5769,172.8,32.1,18.75,18.58,-59.9,20.12,3,692.6,-43.2,26,19,18.5
2018-12-10 11:08:29.8269,172.8,32.1,18.75,18.58,-60,20.13,4,692.6,-43.1,25.5,19,18.5
2018-12-10 11:08:30.0770,172.8,32.1,18.75,18.58,-60,20.12,65,-30470,-30410,0,19,18.5
2018-12-10 11:08:30.3270,172.8,32.1,18.75,18.58,-59.9,20.13,66,4410,4410,0,19,18.5
2018-12-10 11:08:30.5770,172.8,32.1,18.75,18.58,-59.9,20.12,1,692.6,-43.2,28,19,18.5
2018-12-10 11:08:30.8271,172.8,32.1,18.75,18.58,-60,20.16,2,692.6,-43.1,27.5,19,18.5
2018-12-10 11:08:31.0771,172.8,32.1,18.75,18.58,-60,20.11,65,-30480,-30420,0,19,18.5
2018-12-10 11:08:31.3271,172.8,32.1,18.75,18.58,-60,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 11:08:31.5771,172.8,32.1,18.75,18.58,-59.9,20.13,63,50,50,0,19,18.5
2018-12-10 11:08:31.8270,172.8,32.1,18.75,18.58,-59.9,20.12,67,28.7,28.6,0,19,18.5
2018-12-10 11:08:32.0770,172.8,32.1,18.75,18.58,-60,20.13,52,3.54,3.52,0,19,18.5
2018-12-10 11:08:32.3270,172.8,32.1,18.75,18.58,-60,20.12,6,-30480,28.7,3.5,19,18.5
2018-12-10 11:08:32.5770,172.8,32.1,18.75,18.58,-59.9,20.12,7,-30420,28.6,3.5,19,18.5
2018-12-10 11:08:32.8270,172.8,32.1,18.75,18.58,-59.9,20.12,1,692.6,-43.2,28,19,18.5
2018-12-10 11:08:33.0770,172.8,32.1,18.75,18.58,-60,20.08,2,692.6,-43.1,27.5,19,18.5
2018-12-10 11:08:33.3270,172.8,32.1,18.75,18.58,-60,20.12,61,694,689.4,0,19,18.5
2018-12-10 11:08:33.5770,172.8,32.1,18.75,18.58,-60,20.13,62,425,425,0,19,18.5
2018-12-10 11:08:33.8270,172.8,32.1,18.75,18.58,-59.9,20.11,64,45.1,45.5,0,19,18.5
2018-12-10 11:08:34.0770,172.8,32.1,18.75,18.58,-60,20.12,3,692.6,-43.2,26,19,18.5
2018-12-10 11:08:34.3270,172.8,32.1,18.75,18.58,-60,20.13,4,692.6,-43.1,25.5,19,18.5
2018-12-10 11:08:34.5770,172.8,32.1,18.75,18.58,-60,20.12,65,-30470,-30420,0,19,18.5
2018-12-10 11:08:34.8271,172.8,32.1,18.75,18.58,-60,20.12,66,4420,4410,0,19,18.5
2018-12-10 11:08:35.0771,172.8,32.1,18.75,18.58,-59.9,20.13,1,692.6,-43.2,28,19,18.5
2018-12-10 11:08:35.3271,172.8,32.1,18.75,18.58,-60,20.14,2,692.4,-43.3,27.5,19,18.5
2018-12-10 11:08:35.5771,172.8,32.1,18.75,18.58,-60,20.12,65,-30480,-30420,0,19,18.5
2018-12-10 11:08:35.8271,172.8,32.1,18.75,18.58,-60,20.12,51,3.54,3.52,0,19,18.5
2018-12-10 11:08:36.0771,172.8,32.1,18.75,18.58,-59.9,20.12,63,50,50,0,19,18.5
2018-12-10 11:08:36.3271,172.8,32.1,18.75,18.58,-59.9,20.11,67,28.7,28.6,0,19,18.5
2018-12-10 11:08:36.5770,172.8,32.1,18.75,18.58,-60,20.13,52,3.54,3.52,0,19,18.5
2018-12-10 11:08:36.8270,172.8,32.1,18.75,18.58,-60,20.13,6,-30490,28.7,3.5,19,18.5
2018-12-10 11:08:37.0770,172.8,32.1,18.75,18.58,-60,20.13,7,-30420,28.6,3.5,19,18.5
2018-12-10 11:08:37.3270,172.8,32.1,18.75,18.58,-59.9,20.12,1,692.4,-43.2,28,19,18.5
2018-12-10 11:08:37.5770,172.8,32.1,18.75,18.58,-60,20.09,2,692.4,-43.3,27.5,19,18.5
2018-12-10 11:08:37.8270,172.8,32.1,18.75,18.58,-60,20.14,61,693.9,689.2,0,19,18.5
2018-12-10 11:08:38.0770,172.8,32.1,18.75,18.58,-60,20.13,62,425,425,0,19,18.5
2018-12-10 11:08:38.3270,172.8,32.1,18.75,18.58,-60,20.12,64,45.1,45.5,0,19,18.5
2018-12-10 11:08:38.5770,172.8,32,18.5,18.52,-59.9,20.12,3,692.4,-43.2,26,19,18.5
2018-12-10 11:08:38.8270,172.8,32,18.5,18.52,-59.9,20.12,4,692.4,-43.3,25.5,19,18.5
2018-12-10 11:08:39.0771,172.8,32,18.5,18.52,-59.9,20.12,65,-30490,-30430,0,19,18.5
2018-12-10 11:08:39.3271,172.8,32,18.5,18.52,-60,20.12,66,4420,4410,0,19,18.5
2018-12-10 11:08:39.5771,172.8,32,18.5,18.52,-59.9,20.12,1,692.4,-43.2,28,19,18.5
2018-12-10 11:08:39.8271,172.8,32,18.5,18.52,-59.9,20.14,2,692.4,-43.3,27.5,19,18.5
2018-12-10 11:08:40.0771,172.8,32,18.5,18.52,-59.9,20.15,65,-30480,-30430,0,19,18.5
2018-12-10 11:08:40.3271,172.8,32,18.5,18.52,-60,20.13,51,3.54,3.52,0,19,18.5
2018-12-10 11:08:40.5772,172.8,32,18.5,18.52,-59.9,20.12,63,50,50,0,19,18.5
2018-12-10 11:08:40.8272,172.8,32,18.5,18.52,-59.9,20.12,67,28.7,28.6,0,19,18.5
2018-12-10 11:08:41.0772,172.8,32,18.5,18.52,-59.9,20.12,52,3.54,3.52,0,19,18.5
2018-12-10 11:08:41.3272,172.8,32,18.5,18.52,-59.9,20.13,6,-30470,28.7,3.5,19,18.5
2018-12-10 11:08:41.5772,172.8,32,18.5,18.52,-60,20.12,7,-30430,28.6,3.5,19,18.5
2018-12-10 11:08:41.8271,172.8,32,18.5,18.52,-59.9,20.12,1,692.4,-43.2,28,19,18.5
2018-12-10 11:08:42.0771,172.8,32,18.5,18.52,-60,20.13,2,692.4,-43.3,27.5,19,18.5
2018-12-10 11:08:42.3271,172.8,32,18.5,18.52,-59.9,20.13,61,693.8,689.2,0,19,18.5
2018-12-10 11:08:42.5771,172.8,32,18.5,18.52,-60,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:08:42.8271,172.8,32,18.5,18.52,-60,20.12,64,45,45.5,0,18.5,18.5
2018-12-10 11:08:43.0771,172.8,32,18.5,18.52,-59.9,20.13,3,692.2,-43.2,26,18.5,18.5
2018-12-10 11:08:43.3271,172.8,32,18.5,18.52,-59.9,20.13,4,692.2,-43.3,25.5,18.5,18.5
2018-12-10 11:08:43.5771,172.8,32,18.5,18.52,-59.9,20.12,65,-30470,-30430,0,18.5,18.5
2018-12-10 11:08:43.8271,172.8,32,18.5,18.52,-60,20.12,66,4410,4410,0,18.5,18.5
2018-12-10 11:08:44.0771,172.8,32,18.5,18.52,-60,20.12,1,692.2,-43.2,28,18.5,18.5
2018-12-10 11:08:44.3271,172.8,32,18.5,18.52,-59.9,20.13,2,692.2,-43.3,27.5,18.5,18.5
2018-12-10 11:08:44.5771,172.8,31.9,18.5,18.46,-59.9,20.12,65,-30460,-30430,0,18.5,18.5
2018-12-10 11:08:44.8271,172.8,31.9,18.5,18.46,-59.9,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:45.0771,172.8,31.9,18.5,18.46,-59.9,20.12,63,50,50,0,18.5,18.5
2018-12-10 11:08:45.3272,172.8,31.9,18.5,18.46,-59.9,20.11,67,28.7,28.6,0,18.5,18.5
2018-12-10 11:08:45.5772,172.8,31.9,18.5,18.46,-59.9,20.12,52,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:45.8272,172.8,31.9,18.5,18.46,-60,20.12,6,-30470,28.7,3.5,18.5,18.5
2018-12-10 11:08:46.0773,172.8,31.9,18.5,18.46,-60,20.12,7,-30440,28.6,3.5,18.5,18.5
2018-12-10 11:08:46.3273,172.8,31.9,18.5,18.46,-60,20.13,1,692.2,-43.2,28,18.5,18.5
2018-12-10 11:08:46.5773,172.8,31.9,18.5,18.46,-59.9,20.13,2,692.2,-43.3,27.5,18.5,18.5
2018-12-10 11:08:46.8272,172.8,31.9,18.5,18.46,-60,20.12,61,693.6,689,0,18.5,18.5
2018-12-10 11:08:47.0772,172.8,31.9,18.5,18.46,-59.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:08:47.3272,172.8,31.9,18.5,18.46,-60,20.12,64,45.1,45.6,0,18.5,18.5
2018-12-10 11:08:47.5772,172.8,31.7,18.5,18.34,-59.9,20.12,3,692.2,-43.2,26,18.5,18.5
2018-12-10 11:08:47.8272,172.8,31.7,18.5,18.34,-59.9,20.12,4,692.2,-43.3,25.5,18.5,18.5
2018-12-10 11:08:48.0772,172.8,31.7,18.5,18.34,-59.9,20.12,65,-30450,-30430,0,18.5,18.5
2018-12-10 11:08:48.3272,172.8,31.7,18.5,18.34,-60,20.13,66,4420,4410,0,18.5,18.5
2018-12-10 11:08:48.5772,172.8,31.7,18.5,18.34,-59.9,20.12,1,692.2,-43.2,28,18.5,18.5
2018-12-10 11:08:48.8272,172.8,31.7,18.5,18.34,-59.9,20.12,2,692.2,-43.3,27.5,18.5,18.5
