Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:08:49.0772,172.8,31.7,18.5,18.34,-59.9,20.13,65,-30450,-30430,0,18.5,18.5
2018-12-10 11:08:49.3272,172.8,31.7,18.5,18.34,-60,20.13,51,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:49.5772,172.8,31.7,18.5,18.34,-60,20.1,63,50,50,0,18.5,18.5
2018-12-10 11:08:49.8272,172.8,31.7,18.5,18.34,-59.9,20.12,67,28.7,28.6,0,18.5,18.5
2018-12-10 11:08:50.0772,172.8,31.7,18.5,18.34,-59.9,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:50.3272,172.8,31.7,18.5,18.34,-59.9,20.11,6,-30450,28.7,3.5,18.5,18.5
2018-12-10 11:08:50.5772,172.8,31.7,18.5,18.34,-60,20.11,7,-30430,28.6,3.5,18.5,18.5
2018-12-10 11:08:50.8272,172.8,31.7,18.5,18.34,-60,20.13,1,692,-43.2,28,18.5,18.5
2018-12-10 11:08:51.0772,172.8,31.7,18.5,18.34,-59.9,20.12,2,692,-43.3,27.5,18.5,18.5
2018-12-10 11:08:51.3272,172.8,31.7,18.5,18.34,-60,20.12,61,693.5,689,0,18.5,18.5
2018-12-10 11:08:51.5772,172.8,31.7,18.5,18.34,-60,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:08:51.8273,172.8,31.7,18.5,18.34,-60,20.12,64,45,45.5,0,18.5,18.5
2018-12-10 11:08:52.0773,172.8,31.7,18.5,18.34,-59.9,20.14,3,692,-43.2,26,18.5,18.5
2018-12-10 11:08:52.3273,172.8,31.7,18.5,18.34,-59.9,20.14,4,692,-43.3,25.5,18.5,18.5
2018-12-10 11:08:52.5773,172.8,31.7,18.5,18.34,-59.9,20.05,65,-30450,-30430,0,18.5,18.5
2018-12-10 11:08:52.8273,172.8,31.7,18.5,18.34,-60,20.12,66,4420,4410,0,18.5,18.5
2018-12-10 11:08:53.0773,172.8,31.7,18.5,18.34,-60,20.13,1,692,-43.2,28,18.5,18.5
2018-12-10 11:08:53.3273,172.8,31.7,18.5,18.34,-59.9,20.14,2,692,-43.3,27.5,18.5,18.5
2018-12-10 11:08:53.5773,172.8,31.7,18.5,18.34,-60,20.12,65,-30450,-30430,0,18.5,18.5
2018-12-10 11:08:53.8273,172.8,31.7,18.5,18.34,-60,20.13,51,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:54.0773,172.8,31.7,18.5,18.34,-60,20.12,63,50,50,0,18.5,18.5
2018-12-10 11:08:54.3273,172.8,31.7,18.5,18.34,-59.9,20.13,67,28.7,28.6,0,18.5,18.5
2018-12-10 11:08:54.5774,172.8,31.7,18.5,18.34,-59.9,20.12,52,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:54.8274,172.8,31.7,18.5,18.34,-60,20.13,6,-30450,28.7,3.5,18.5,18.5
2018-12-10 11:08:55.0774,172.8,31.7,18.5,18.34,-60,20.12,7,-30440,28.6,3.5,18.5,18.5
2018-12-10 11:08:55.3274,172.8,31.7,18.5,18.34,-60,20.13,1,692,-43.2,28,18.5,18.5
2018-12-10 11:08:55.5774,172.8,31.7,18.5,18.34,-60,20.13,2,692,-43.3,27.5,18.5,18.5
2018-12-10 11:08:55.8274,172.8,31.7,18.5,18.34,-59.9,20.12,61,693.4,688.8,0,18.5,18.5
2018-12-10 11:08:56.0773,172.8,31.7,18.5,18.34,-60,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:08:56.3273,172.8,31.7,18.5,18.34,-60,20.13,64,45.1,45.6,0,18.5,18.5
2018-12-10 11:08:56.5773,172.8,31.7,18.5,18.34,-59.9,20.08,3,692,-43.2,26,18.5,18.5
2018-12-10 11:08:56.8273,172.8,31.7,18.5,18.34,-59.9,20.11,4,692,-43.3,25.5,18.5,18.5
2018-12-10 11:08:57.0773,172.8,31.7,18.5,18.34,-59.9,20.13,65,-30450,-30440,0,18.5,18.5
2018-12-10 11:08:57.3273,172.8,31.7,18.5,18.34,-60,20.12,66,4420,4410,0,18.5,18.5
2018-12-10 11:08:57.5773,172.8,31.7,18.5,18.34,-59.9,20.13,1,691.7,-43.4,28,18.5,18.5
2018-12-10 11:08:57.8273,172.8,31.7,18.5,18.34,-59.9,20.12,2,691.8,-43.3,27.5,18.5,18.5
2018-12-10 11:08:58.0773,172.8,31.7,18.5,18.34,-60,20.12,65,-30460,-30450,0,18.5,18.5
2018-12-10 11:08:58.3274,172.8,31.7,18.5,18.34,-60,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:58.5774,172.8,31.7,18.5,18.34,-60,20.13,63,50,50,0,18.5,18.5
2018-12-10 11:08:58.8274,172.8,31.7,18.5,18.34,-60,20.12,67,28.7,28.6,0,18.5,18.5
2018-12-10 11:08:59.0774,172.8,31.7,18.5,18.34,-59.9,20.14,52,3.54,3.52,0,18.5,18.5
2018-12-10 11:08:59.3274,172.8,31.7,18.5,18.34,-60,20.17,6,-30450,28.7,3.5,18.5,18.5
2018-12-10 11:08:59.5774,172.8,31.7,18.5,18.34,-60,20.12,7,-30440,28.6,3.5,18.5,18.5
2018-12-10 11:08:59.8274,172.8,31.7,18.25,18.34,-59.9,20.13,1,691.7,-43.4,28,18.5,18.5
2018-12-10 11:09:00.0774,172.8,31.7,18.25,18.34,-60,20.12,2,691.8,-43.3,27.5,18.5,18.5
2018-12-10 11:09:00.3274,172.8,31.7,18.25,18.34,-60,20.13,61,693.3,688.6,0,18.5,18.5
2018-12-10 11:09:00.5774,172.8,31.7,18.25,18.34,-60,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:09:00.8274,172.8,31.7,18.25,18.34,-60,20.13,64,45,45.5,0,18.5,18.5
2018-12-10 11:09:01.0774,172.8,31.7,18.25,18.34,-60,20.13,3,691.7,-43.4,26,18.5,18.5
2018-12-10 11:09:01.3274,172.8,31.7,18.25,18.34,-59.9,20.12,4,691.8,-43.3,25.5,18.5,18.5
2018-12-10 11:09:01.5774,172.8,31.6,18.25,18.29,-59.9,20.12,65,-30440,-30420,0,18.5,18.5
2018-12-10 11:09:01.8273,172.8,31.6,18.25,18.29,-60,20.12,66,4420,4410,0,18.5,18.5
2018-12-10 11:09:02.0773,172.8,31.6,18.25,18.29,-60,20.13,1,691.7,-43.4,28,18.5,18.5
2018-12-10 11:09:02.3273,172.8,31.6,18.25,18.29,-59.9,20.13,2,691.8,-43.3,27.5,18.5,18.5
2018-12-10 11:09:02.5773,172.8,31.6,18.25,18.29,-59.9,20.19,65,-30450,-30430,0,18.5,18.5
2018-12-10 11:09:02.8273,172.8,31.6,18.25,18.29,-60,20.12,51,3.54,3.52,0,18.5,18.5
2018-12-10 11:09:03.0774,172.8,31.6,18.25,18.29,-60,20.11,63,50,50,0,18.5,18.5
2018-12-10 11:09:03.3274,172.8,31.6,18.25,18.29,-60,20.13,67,28.7,28.6,0,18.5,18.5
2018-12-10 11:09:03.5774,172.8,31.6,18.25,18.29,-59.9,20.13,52,3.54,3.52,0,18.5,18.5
2018-12-10 11:09:03.8274,172.8,31.6,18.25,18.29,-59.9,20.12,6,-30450,28.7,3.5,18.5,18.5
2018-12-10 11:09:04.0774,172.8,31.6,18.25,18.29,-60,20.13,7,-30420,28.6,3.5,18.5,18.5
2018-12-10 11:09:04.3274,172.8,31.6,18.25,18.29,-60,20.13,1,691.6,-43.2,28,18.5,18
2018-12-10 11:09:04.5774,172.8,31.6,18.25,18.29,-60,20.12,2,691.7,-43.3,27.5,18.5,18
2018-12-10 11:09:04.8274,172.8,31.6,18.25,18.29,-59.9,20.13,61,693.2,688.6,0,18.5,18
2018-12-10 11:09:05.0774,172.8,31.6,18.25,18.29,-60,20.12,62,425,425,0,18.5,18
2018-12-10 11:09:05.3274,172.8,31.6,18.25,18.29,-60,20.12,64,45.1,45.6,0,18.5,18
2018-12-10 11:09:05.5774,172.8,31.5,18.25,18.23,-60,20.12,3,691.6,-43.2,26,18.5,18
2018-12-10 11:09:05.8274,172.8,31.5,18.25,18.23,-60,20.12,4,691.7,-43.3,25.5,18.5,18
2018-12-10 11:09:06.0774,172.8,31.5,18.25,18.23,-59.9,20.12,65,-30450,-30410,0,18.5,18
2018-12-10 11:09:06.3274,172.8,31.5,18.25,18.23,-60,20.13,66,4420,4420,0,18.5,18
2018-12-10 11:09:06.5774,172.8,31.5,18.25,18.23,-59.9,20.1,1,691.6,-43.2,28,18.5,18
2018-12-10 11:09:06.8274,172.8,31.5,18.25,18.23,-59.9,20.12,2,691.7,-43.3,27.5,18.5,18
2018-12-10 11:09:07.0774,172.8,31.5,18.25,18.23,-59.9,20.12,65,-30370,-30520,0,18.5,18
2018-12-10 11:09:07.3274,172.8,31.5,18.25,18.23,-60,20.13,51,3.53,3.52,0,18.5,18
2018-12-10 11:09:07.5774,172.8,31.5,18.25,18.23,-60,20.12,63,50,50,0,18.5,18
2018-12-10 11:09:07.8274,172.8,31.5,18.25,18.23,-60,20.08,67,28.7,28.6,0,18.5,18
2018-12-10 11:09:08.0774,172.8,31.5,18.25,18.23,-59.9,20.12,52,3.53,3.52,0,18.5,18
2018-12-10 11:09:08.3274,172.8,31.5,18.25,18.23,-59.9,20.12,6,-30460,28.7,3.5,18.5,18
2018-12-10 11:09:08.5774,172.8,31.5,18.25,18.23,-60,20.13,7,-30410,28.6,3.5,18.5,18
2018-12-10 11:09:08.8274,172.8,31.5,18.25,18.23,-60,20.12,1,691.6,-43.2,28,18.5,18
2018-12-10 11:09:09.0775,172.8,31.5,18.25,18.23,-59.9,20.12,2,691.7,-43.3,27.5,18.5,18
2018-12-10 11:09:09.3275,172.8,31.5,18.25,18.23,-59.9,20.12,61,693.1,688.5,0,18.5,18
2018-12-10 11:09:09.5775,172.8,31.3,18.25,18.11,-60,20.08,62,425,425,0,18.5,18
2018-12-10 11:09:09.8275,172.8,31.3,18.25,18.11,-60,20.13,64,45,45.5,0,18.5,18
2018-12-10 11:09:10.0775,172.8,31.3,18.25,18.11,-60,20.14,3,691.6,-43.2,26,18.5,18
2018-12-10 11:09:10.3275,172.8,31.3,18.25,18.11,-60,20.12,4,691.7,-43.3,25.5,18.5,18
2018-12-10 11:09:10.5775,172.8,31.3,18.25,18.11,-59.9,20.13,65,-30460,-30420,0,18.5,18
2018-12-10 11:09:10.8275,172.8,31.3,18.25,18.11,-60,20.13,66,4410,4410,0,18.5,18
2018-12-10 11:09:11.0775,172.8,31.3,18.25,18.11,-60,20.13,1,691.6,-43.2,28,18.5,18
2018-12-10 11:09:11.3275,172.8,31.3,18.25,18.11,-60,20.12,2,691.7,-43.3,27.5,18.5,18
2018-12-10 11:09:11.5775,172.8,31.3,18.25,18.11,-59.9,20.12,65,-30460,-30420,0,18.5,18
2018-12-10 11:09:11.8275,172.8,31.3,18.25,18.11,-59.9,20.13,51,3.53,3.51,0,18.5,18
2018-12-10 11:09:12.0775,172.8,31.3,18.25,18.11,-60,20.08,63,50,50,0,18.5,18
2018-12-10 11:09:12.3275,172.8,31.3,18.25,18.11,-60,20.15,67,28.7,28.6,0,18.5,18
2018-12-10 11:09:12.5775,172.8,31.3,18.25,18.11,-59.9,20.12,52,3.53,3.52,0,18.5,18
2018-12-10 11:09:12.8275,172.8,31.3,18.25,18.11,-59.9,20.12,6,-30470,28.7,3.5,18.5,18
2018-12-10 11:09:13.0775,172.8,31.3,18.25,18.11,-59.9,20.13,7,-30420,28.6,3.5,18.5,18
2018-12-10 11:09:13.3275,172.8,31.3,18.25,18.11,-60,20.13,1,691.5,-43.2,28,18.5,18
2018-12-10 11:09:13.5775,172.8,31.3,18.25,18.11,-60,20.12,2,691.4,-43.3,27.5,18.5,18
2018-12-10 11:09:13.8275,172.8,31.3,18.25,18.11,-59.9,20.13,61,693.1,688.4,0,18.5,18
2018-12-10 11:09:14.0775,172.8,31.3,18.25,18.11,-59.9,20.13,62,425,425,0,18.5,18
2018-12-10 11:09:14.3275,172.8,31.3,18.25,18.11,-60,20.1,64,45,45.5,0,18.5,18
2018-12-10 11:09:14.5775,172.8,31.3,18.25,18.11,-60,20.13,3,691.5,-43.2,26,18.5,18
2018-12-10 11:09:14.8275,172.8,31.3,18.25,18.11,-59.9,20.13,4,691.4,-43.3,25.5,18.5,18
2018-12-10 11:09:15.0775,172.8,31.3,18.25,18.11,-59.9,20.11,65,-30470,-30420,0,18.5,18
2018-12-10 11:09:15.3275,172.8,31.3,18.25,18.11,-59.9,20.12,66,4410,4410,0,18.5,18
2018-12-10 11:09:15.5775,172.8,31.3,18.25,18.11,-60,20.12,1,691.5,-43.2,28,18.5,18
2018-12-10 11:09:15.8275,172.8,31.3,18.25,18.11,-60,20.12,2,691.4,-43.3,27.5,18.5,18
2018-12-10 11:09:16.0775,172.8,31.3,18.25,18.11,-60,20.13,65,-30460,-30410,0,18.5,18
2018-12-10 11:09:16.3275,172.8,31.3,18.25,18.11,-59.9,20.13,51,3.53,3.51,0,18.5,18
2018-12-10 11:09:16.5775,172.8,31.3,18.25,18.11,-60,20.03,63,50,50,0,18.5,18
2018-12-10 11:09:16.8275,172.8,31.3,18.25,18.11,-60,20.13,67,28.7,28.6,0,18.5,18
2018-12-10 11:09:17.0775,172.8,31.3,18.25,18.11,-59.9,20.12,52,3.53,3.52,0,18.5,18
2018-12-10 11:09:17.3276,172.8,31.3,18.25,18.11,-59.9,20.13,6,-30460,28.7,3.5,18.5,18
2018-12-10 11:09:17.5776,172.8,31.3,18.25,18.11,-59.9,20.14,7,-30420,28.6,3.5,18.5,18
2018-12-10 11:09:17.8276,172.8,31.3,18.25,18.11,-60,20.12,1,691.5,-43.2,28,18.5,18
2018-12-10 11:09:18.0776,172.8,31.3,18.25,18.11,-60,20.12,2,691.4,-43.3,27.5,18.5,18
2018-12-10 11:09:18.3276,172.8,31.3,18.25,18.11,-59.9,20.13,61,692.8,688.3,0,18.5,18
2018-12-10 11:09:18.5776,172.8,31.3,18.25,18.11,-59.9,20.12,62,425,425,0,18.5,18
2018-12-10 11:09:18.8276,172.8,31.3,18.25,18.11,-59.9,20.13,64,45.2,45.6,0,18.5,18
2018-12-10 11:09:19.0776,172.8,31.3,18.25,18.11,-60,20.12,3,691.2,-43.4,26,18.5,18
2018-12-10 11:09:19.3275,172.8,31.3,18.25,18.11,-60,20.12,4,691.3,-43.3,25.5,18.5,18
2018-12-10 11:09:19.5775,172.8,31.3,18.25,18.11,-59.9,20.12,65,-30470,-30420,0,18.5,18
2018-12-10 11:09:19.8276,172.8,31.3,18.25,18.11,-59.9,20.12,66,4400,4400,0,18.5,18
2018-12-10 11:09:20.0776,172.8,31.3,18.25,18.11,-60,20.1,1,691.2,-43.4,28,18.5,18
2018-12-10 11:09:20.3276,172.8,31.3,18.25,18.11,-60,20.12,2,691.3,-43.3,27.5,18.5,18
2018-12-10 11:09:20.5776,172.8,31.3,18.25,18.11,-60,20.12,65,-30460,-30410,0,18.5,18
2018-12-10 11:09:20.8276,172.8,31.2,18.25,18.06,-59.9,20.12,51,3.53,3.52,0,18.5,18
2018-12-10 11:09:21.0776,172.8,31.2,18.25,18.06,-60,20.13,63,50,50,0,18.5,18
2018-12-10 11:09:21.3276,172.8,31.2,18.25,18.06,-60,20.12,67,28.7,28.6,0,18.5,18
2018-12-10 11:09:21.5775,172.8,31.2,18.25,18.06,-59.9,20.14,52,3.53,3.52,0,18.5,18
2018-12-10 11:09:21.8276,172.8,31.2,18.25,18.06,-59.9,20.12,6,-30470,28.7,3.5,18.5,18
2018-12-10 11:09:22.0776,172.8,31.2,18.25,18.06,-59.9,20.12,7,-30420,28.6,3.5,18.5,18
2018-12-10 11:09:22.3276,172.8,31.2,18.25,18.06,-60,20.1,1,691.2,-43.4,28,18.5,18
2018-12-10 11:09:22.5776,172.8,31.2,18.25,18.06,-60,20.12,2,691.3,-43.3,27.5,18.5,18
2018-12-10 11:09:22.8276,172.8,31.2,18.25,18.06,-59.9,20.12,61,692.8,688.2,0,18.5,18
2018-12-10 11:09:23.0776,172.8,31.2,18.25,18.06,-59.9,20.12,62,425,425,0,18.5,18
2018-12-10 11:09:23.3276,172.8,31.2,18.25,18.06,-59.9,20.12,64,45.1,45.5,0,18.5,18
2018-12-10 11:09:23.5776,172.8,31.2,18.25,18.06,-59.9,20.12,3,691.2,-43.4,26,18.5,18
2018-12-10 11:09:23.8276,172.8,31.2,18.25,18.06,-60,20.12,4,691.3,-43.3,25.5,18.5,18
2018-12-10 11:09:24.0776,172.8,31.2,18.25,18.06,-59.9,20.13,65,-30480,-30420,0,18.5,18
2018-12-10 11:09:24.3276,172.8,31.2,18.25,18.06,-59.9,20.12,66,4410,4410,0,18.5,18
2018-12-10 11:09:24.5776,172.8,31.2,18.25,18.06,-60,20.08,1,691.2,-43.4,28,18.5,18
2018-12-10 11:09:24.8276,172.8,31.2,18.25,18.06,-60,20.12,2,691.3,-43.3,27.5,18.5,18
2018-12-10 11:09:25.0776,172.8,31.2,18.25,18.06,-60,20.12,65,-30470,-30420,0,18.5,18
2018-12-10 11:09:25.3276,172.8,31.1,18.25,18,-60,20.13,51,3.53,3.52,0,18.5,18
2018-12-10 11:09:25.5776,172.8,31.1,18.25,18,-59.9,20.11,63,50,50,0,18.5,18
2018-12-10 11:09:25.8276,172.8,31.1,18.25,18,-60,20.12,67,28.7,28.6,0,18.5,18
2018-12-10 11:09:26.0776,172.8,31.1,18.25,18,-60,20.12,52,3.53,3.52,0,18.5,18
2018-12-10 11:09:26.3276,172.8,31.1,18.25,18,-60,20.12,6,-30470,28.7,3.5,18.5,18
2018-12-10 11:09:26.5776,172.8,31,18.25,17.94,-60,20.13,7,-30410,28.6,3.5,18.5,18
2018-12-10 11:09:26.8276,172.8,31,18.25,17.94,-59.9,20.12,1,691.1,-43.4,28,18.5,18
2018-12-10 11:09:27.0776,172.8,31,18.25,17.94,-60,20.14,2,691.2,-43.3,27.5,18.5,18
2018-12-10 11:09:27.3276,172.8,31,18.25,17.94,-60,20.13,61,692.7,688.1,0,18.5,18
2018-12-10 11:09:27.5776,172.8,31,18.25,17.94,-60,20.12,62,425,425,0,18.5,18
2018-12-10 11:09:27.8276,172.8,31,18.25,17.94,-59.9,20.11,64,45.1,45.5,0,18.5,18
2018-12-10 11:09:28.0776,172.8,31,18.25,17.94,-60,20.13,3,691.1,-43.4,26,18.5,18
2018-12-10 11:09:28.3276,172.8,31,18.25,17.94,-60,20.12,4,691.2,-43.3,25.5,18.5,18
2018-12-10 11:09:28.5776,172.8,31,18.25,17.94,-60,20.13,65,-30480,-30420,0,18.5,18
2018-12-10 11:09:28.8276,172.8,31,18.25,17.94,-60,20.15,66,4410,4410,0,18.5,18
2018-12-10 11:09:29.0776,172.8,31,18.25,17.94,-59.9,20.13,1,691.1,-43.4,28,18.5,18
2018-12-10 11:09:29.3277,172.8,31,18.25,17.94,-60,20.13,2,691.2,-43.3,27.5,18.5,18
2018-12-10 11:09:29.5777,172.8,31,18,17.94,-60,20.12,65,-30480,-30430,0,18.5,18
2018-12-10 11:09:29.8277,172.8,31,18,17.94,-60,20.12,51,3.53,3.51,0,18.5,18
2018-12-10 11:09:30.0777,172.8,31,18,17.94,-59.9,20.13,63,50,50,0,18.5,18
2018-12-10 11:09:30.3277,172.8,31,18,17.94,-59.9,20.12,67,28.7,28.6,0,18.5,18
2018-12-10 11:09:30.5777,172.8,31,18,17.94,-60,20.13,52,3.53,3.51,0,18.5,18
2018-12-10 11:09:30.8277,172.8,31,18,17.94,-60,20.12,6,-30470,28.7,3.5,18.5,18
2018-12-10 11:09:31.0777,172.8,31,18,17.94,-60,20.12,7,-30420,28.6,3.5,18.5,18
2018-12-10 11:09:31.3277,172.8,31,18,17.94,-59.9,20.13,1,691.1,-43.4,28,18.5,18
2018-12-10 11:09:31.5777,172.8,31,18,17.94,-60,20.08,2,691.2,-43.3,27.5,18.5,18
2018-12-10 11:09:31.8277,172.8,31,18,17.94,-60,20.12,61,692.6,688,0,18.5,18
2018-12-10 11:09:32.0777,172.8,31,18,17.94,-60,20.13,62,425,425,0,18.5,18
2018-12-10 11:09:32.3277,172.8,31,18,17.94,-59.9,20.11,64,45.1,45.6,0,18.5,18
2018-12-10 11:09:32.5777,172.8,31,18,17.94,-59.9,20.11,3,691.1,-43.4,26,18.5,18
2018-12-10 11:09:32.8277,172.8,30.9,18,17.88,-60,20.14,4,691.2,-43.3,25.5,18.5,18
2018-12-10 11:09:33.0777,172.8,30.9,18,17.88,-59.9,20.12,65,-30460,-30420,0,18.5,18
2018-12-10 11:09:33.3277,172.8,30.9,18,17.88,-59.9,20.13,66,4410,4410,0,18,18
2018-12-10 11:09:33.5777,172.8,30.9,18,17.88,-59.9,20.13,1,691,-43.4,28,18,18
2018-12-10 11:09:33.8277,172.8,30.9,18,17.88,-59.9,20.12,2,691.1,-43.3,27.5,18,18
2018-12-10 11:09:34.0777,172.8,30.9,18,17.88,-59.9,20.16,65,-30460,-30430,0,18,18
2018-12-10 11:09:34.3277,172.8,30.9,18,17.88,-59.9,20.11,51,3.53,3.51,0,18,18
2018-12-10 11:09:34.5777,172.8,30.9,18,17.88,-59.9,20.11,63,50,50,0,18,18
2018-12-10 11:09:34.8277,172.8,30.9,18,17.88,-59.9,20.12,67,28.7,28.6,0,18,18
2018-12-10 11:09:35.0777,172.8,30.9,18,17.88,-60,20.15,52,3.53,3.52,0,18,18
2018-12-10 11:09:35.3277,172.8,30.9,18,17.88,-59.9,20.12,6,-30450,28.7,3.5,18,18
2018-12-10 11:09:35.5777,172.8,30.9,18,17.88,-60,20.13,7,-30430,28.6,3.5,18,18
2018-12-10 11:09:35.8277,172.8,30.9,18,17.88,-59.9,20.12,1,691,-43.4,28,18,18
2018-12-10 11:09:36.0777,172.8,30.9,18,17.88,-60,20.12,2,691.1,-43.3,27.5,18,18
2018-12-10 11:09:36.3277,172.8,30.9,18,17.88,-60,20.12,61,692.5,687.9,0,18,18
2018-12-10 11:09:36.5778,172.8,30.9,18,17.88,-59.9,20.11,62,425,425,0,18,18
2018-12-10 11:09:36.8278,172.8,30.9,18,17.88,-59.9,20.12,64,45.1,45.5,0,18,18
2018-12-10 11:09:37.0778,172.8,30.9,18,17.88,-59.9,20.12,3,691,-43.4,26,18,18
2018-12-10 11:09:37.3278,172.8,30.9,18,17.88,-60,20.12,4,691.1,-43.3,25.5,18,18
2018-12-10 11:09:37.5778,172.8,30.9,18,17.88,-60,20.13,65,-30460,-30430,0,18,18
2018-12-10 11:09:37.8277,172.8,30.9,18,17.88,-60,20.12,66,4410,4410,0,18,18
2018-12-10 11:09:38.0777,172.8,30.9,18,17.88,-59.9,20.12,1,691,-43.4,28,18,18
2018-12-10 11:09:38.3277,172.8,30.9,18,17.88,-59.9,20.12,2,691.1,-43.3,27.5,18,18
2018-12-10 11:09:38.5778,172.8,30.9,18,17.88,-59.9,20.14,65,-30460,-30440,0,18,18
2018-12-10 11:09:38.8278,172.8,30.9,18,17.88,-59.9,20.14,51,3.53,3.51,0,18,18
2018-12-10 11:09:39.0778,172.8,30.9,18,17.88,-59.9,20.13,63,50,50,0,18,18
2018-12-10 11:09:39.3278,172.8,30.9,18,17.88,-59.9,20.12,67,28.7,28.6,0,18,18
2018-12-10 11:09:39.5778,172.8,30.9,18,17.88,-60,20.12,52,3.53,3.52,0,18,18
2018-12-10 11:09:39.8278,172.8,30.9,18,17.88,-60,20.09,6,-30460,28.7,3.5,18,18
2018-12-10 11:09:40.0778,172.8,30.9,18,17.88,-59.9,20.12,7,-30430,28.6,3.5,18,18
2018-12-10 11:09:40.3278,172.8,30.9,18,17.88,-59.9,20.12,1,691,-43.4,28,18,18
2018-12-10 11:09:40.5778,172.8,30.9,18,17.88,-59.9,20.12,2,691.1,-43.3,27.5,18,18
2018-12-10 11:09:40.8278,172.8,30.9,18,17.88,-60,20.13,61,692.5,687.9,0,18,18
2018-12-10 11:09:41.0778,172.8,30.9,18,17.88,-60,20.14,62,425,425,0,18,18
2018-12-10 11:09:41.3278,172.8,30.9,18,17.88,-59.9,20.13,64,45.2,45.6,0,18,18
2018-12-10 11:09:41.5778,172.8,30.9,18,17.88,-59.9,20.13,3,690.8,-43.4,26,18,18
2018-12-10 11:09:41.8278,172.8,30.9,18,17.88,-60,20.12,4,690.9,-43.3,25.5,18,18
2018-12-10 11:09:42.0778,172.8,30.9,18,17.88,-59.9,20.11,65,-30450,-30440,0,18,18
2018-12-10 11:09:42.3278,172.8,30.9,18,17.88,-59.9,20.14,66,4410,4410,0,18,18
2018-12-10 11:09:42.5778,172.8,30.9,18,17.88,-59.9,20.12,1,690.8,-43.4,28,18,18
2018-12-10 11:09:42.8278,172.8,30.9,18,17.88,-60,20.12,2,690.9,-43.3,28,18,18
2018-12-10 11:09:43.0778,172.8,30.9,18,17.88,-60,20.12,65,-30450,-30440,0,18,18
2018-12-10 11:09:43.3278,172.8,30.9,18,17.88,-59.9,20.13,51,3.53,3.51,0,18,18
2018-12-10 11:09:43.5778,172.8,30.9,18,17.88,-59.9,20.12,63,50,50,0,18,18
2018-12-10 11:09:43.8278,172.8,30.9,18,17.88,-59.9,20.12,67,28.7,28.6,0,18,18
2018-12-10 11:09:44.0778,172.8,30.9,18,17.88,-60,20.12,52,3.53,3.51,0,18,18
2018-12-10 11:09:44.3278,172.8,30.9,18,17.88,-60,20.12,6,-30450,28.7,3.5,18,18
2018-12-10 11:09:44.5778,172.8,30.9,18,17.88,-60,20.13,7,-30440,28.6,3.5,18,18
2018-12-10 11:09:44.8278,172.8,30.8,18,17.82,-59.9,20.12,1,690.8,-43.4,28,18,18
2018-12-10 11:09:45.0778,172.8,30.8,18,17.82,-60,20.13,2,690.9,-43.3,28,18,18
2018-12-10 11:09:45.3278,172.8,30.8,18,17.82,-60,20.12,61,692.3,687.7,0,18,18
2018-12-10 11:09:45.5778,172.8,30.8,18,17.82,-60,20.12,62,425,425,0,18,18
2018-12-10 11:09:45.8278,172.8,30.8,18,17.82,-59.9,20.13,64,45.1,45.6,0,18,18
2018-12-10 11:09:46.0778,172.8,30.8,18,17.82,-59.9,20.13,3,690.8,-43.4,26,18,18
2018-12-10 11:09:46.3278,172.8,30.8,18,17.82,-60,20.14,4,690.9,-43.3,25.5,18,18
2018-12-10 11:09:46.5778,172.8,30.7,18,17.77,-60,20.11,65,-30460,-30450,0,18,18
2018-12-10 11:09:46.8279,172.8,30.7,18,17.77,-60,20.11,66,4410,4410,0,18,18
2018-12-10 11:09:47.0779,172.8,30.7,18,17.77,-59.9,20.12,1,690.8,-43.4,28,18,18
2018-12-10 11:09:47.3279,172.8,30.7,18,17.77,-60,20.12,2,690.9,-43.3,28,18,18
2018-12-10 11:09:47.5779,172.8,30.7,18,17.77,-60,20.12,65,-30450,-30440,0,18,18
2018-12-10 11:09:47.8279,172.8,30.7,18,17.77,-59.9,20.12,51,3.53,3.51,0,18,18
2018-12-10 11:09:48.0779,172.8,30.7,18,17.77,-59.9,20.12,63,50,50,0,18,18
2018-12-10 11:09:48.3278,172.8,30.7,18,17.77,-60,20.13,67,28.7,28.6,0,18,18
2018-12-10 11:09:48.5778,172.8,30.6,18,17.71,-60,20.14,52,3.53,3.51,0,18,18
2018-12-10 11:09:48.8278,172.8,30.6,18,17.71,-60,20.08,6,-30450,28.7,3.5,18,18
2018-12-10 11:09:49.0778,172.8,30.6,18,17.71,-60,20.13,7,-30440,28.6,3.5,18,18
2018-12-10 11:09:49.3279,172.8,30.6,18,17.71,-59.9,20.15,1,690.7,-43.4,28,18,18
2018-12-10 11:09:49.5779,172.8,30.6,18,17.71,-60,20.12,2,690.7,-43.3,28,18,18
2018-12-10 11:09:49.8279,172.8,30.6,18,17.71,-60,20.12,61,692.2,687.6,0,18,18
2018-12-10 11:09:50.0779,172.8,30.6,18,17.71,-60,20.13,62,425,425,0,18,18
2018-12-10 11:09:50.3278,172.8,30.6,18,17.71,-59.9,20.12,64,45.1,45.6,0,18,18
2018-12-10 11:09:50.5778,172.8,30.6,18,17.71,-59.9,20.12,3,690.7,-43.4,26,18,18
2018-12-10 11:09:50.8279,172.8,30.6,17.75,17.71,-60,20.11,4,690.7,-43.3,25.5,18,18
2018-12-10 11:09:51.0779,172.8,30.6,17.75,17.71,-60,20.12,65,-30450,-30440,0,18,18
2018-12-10 11:09:51.3279,172.8,30.6,17.75,17.71,-59.9,20.14,66,4410,4410,0,18,18
2018-12-10 11:09:51.5779,172.8,30.6,17.75,17.71,-59.9,20.12,1,690.7,-43.4,28,18,18
2018-12-10 11:09:51.8279,172.8,30.6,17.75,17.71,-59.9,20.12,2,690.7,-43.3,28,18,18
2018-12-10 11:09:52.0779,172.8,30.6,17.75,17.71,-59.9,20.12,65,-30450,-30430,0,18,18
2018-12-10 11:09:52.3279,172.8,30.6,17.75,17.71,-60,20.13,51,3.53,3.51,0,18,18
2018-12-10 11:09:52.5779,172.8,30.6,17.75,17.71,-59.9,20.12,63,50,50,0,18,18
2018-12-10 11:09:52.8279,172.8,30.6,17.75,17.71,-59.9,20.13,67,28.7,28.6,0,18,18
2018-12-10 11:09:53.0779,172.8,30.6,17.75,17.71,-59.9,20.1,52,3.53,3.51,0,18,18
2018-12-10 11:09:53.3279,172.8,30.6,17.75,17.71,-59.9,20.12,6,-30460,28.7,3.5,18,18
2018-12-10 11:09:53.5779,172.8,30.6,17.75,17.71,-60,20.12,7,-30430,28.6,3.5,18,18
2018-12-10 11:09:53.8279,172.8,30.6,17.75,17.71,-59.9,20.14,1,690.7,-43.4,28,18,18
2018-12-10 11:09:54.0779,172.8,30.6,17.75,17.71,-59.9,20.12,2,690.7,-43.3,28,18,18
2018-12-10 11:09:54.3279,172.8,30.6,17.75,17.71,-60,20.12,61,692.3,687.5,0,18,18
2018-12-10 11:09:54.5779,172.8,30.6,17.75,17.71,-59.9,20.13,62,425,425,0,18,18
2018-12-10 11:09:54.8279,172.8,30.6,17.75,17.71,-60,20.12,64,45.1,45.6,0,18,18
2018-12-10 11:09:55.0779,172.8,30.6,17.75,17.71,-59.9,20.13,3,690.5,-43.4,26,18,18
2018-12-10 11:09:55.3280,172.8,30.6,17.75,17.71,-60,20.12,4,690.6,-43.3,25.5,18,17.5
2018-12-10 11:09:55.5780,172.8,30.5,17.75,17.65,-60,20.13,65,-30460,-30430,0,18,17.5
2018-12-10 11:09:55.8280,172.8,30.5,17.75,17.65,-60,20.12,66,4410,4400,0,18,17.5
2018-12-10 11:09:56.0780,172.8,30.5,17.75,17.65,-59.9,20.12,1,690.5,-43.4,28,18,17.5
2018-12-10 11:09:56.3280,172.8,30.5,17.75,17.65,-59.9,20.13,2,690.6,-43.3,28,18,17.5
2018-12-10 11:09:56.5780,172.8,30.5,17.75,17.65,-60,20.12,65,-30450,-30420,0,18,17.5
2018-12-10 11:09:56.8280,172.8,30.5,17.75,17.65,-60,20.12,51,3.53,3.51,0,18,17.5
2018-12-10 11:09:57.0780,172.8,30.5,17.75,17.65,-59.9,20.12,63,50,50,0,18,17.5
2018-12-10 11:09:57.3280,172.8,30.5,17.75,17.65,-59.9,20.12,67,28.7,28.6,0,18,17.5
2018-12-10 11:09:57.5780,172.8,30.5,17.75,17.65,-59.9,20.12,52,3.53,3.51,0,18,17.5
2018-12-10 11:09:57.8280,172.8,30.5,17.75,17.65,-59.9,20.12,6,-30450,28.7,3.5,18,17.5
2018-12-10 11:09:58.0780,172.8,30.5,17.75,17.65,-60,20.12,7,-30420,28.6,3.5,18,17.5
2018-12-10 11:09:58.3279,172.8,30.5,17.75,17.65,-59.9,20.12,1,690.5,-43.4,28,18,17.5
2018-12-10 11:09:58.5779,172.8,30.5,17.75,17.65,-60,20.12,2,690.6,-43.3,28,18,17.5
2018-12-10 11:09:58.8280,172.8,30.5,17.75,17.65,-60,20.18,61,692.1,687.4,0,18,17.5
2018-12-10 11:09:59.0780,172.8,30.5,17.75,17.65,-60,20.12,62,425,425,0,18,17.5
2018-12-10 11:09:59.3280,172.8,30.5,17.75,17.65,-60,20.13,64,45,45.5,0,18,17.5
2018-12-10 11:09:59.5780,172.8,30.5,17.75,17.65,-59.9,20.12,3,690.5,-43.4,26,18,17.5
2018-12-10 11:09:59.8280,172.8,30.5,17.75,17.65,-60,20.12,4,690.6,-43.3,25.5,18,17.5
2018-12-10 11:10:00.0780,172.8,30.5,17.75,17.65,-60,20.14,65,-30450,-30410,0,18,17.5
2018-12-10 11:10:00.3280,172.8,30.5,17.75,17.65,-60,20.12,66,4410,4400,0,18,17.5
2018-12-10 11:10:00.5780,172.8,30.5,17.75,17.65,-59.9,20.13,1,690.5,-43.4,28,18,17.5
2018-12-10 11:10:00.8280,172.8,30.5,17.75,17.65,-59.9,20.12,2,690.6,-43.3,28,18,17.5
2018-12-10 11:10:01.0780,172.8,30.5,17.75,17.65,-59.9,20.12,65,-30450,-30410,0,18,17.5
2018-12-10 11:10:01.3280,172.8,30.5,17.75,17.65,-59.9,20.13,51,3.53,3.51,0,18,17.5
2018-12-10 11:10:01.5780,172.8,30.5,17.75,17.65,-59.9,20.13,63,50,50,0,18,17.5
2018-12-10 11:10:01.8280,172.8,30.5,17.75,17.65,-59.9,20.13,67,28.7,28.6,0,18,17.5
2018-12-10 11:10:02.0780,172.8,30.5,17.75,17.65,-59.9,20.12,52,3.53,3.51,0,18,17.5
2018-12-10 11:10:02.3280,172.8,30.5,17.75,17.65,-60,20.13,6,-30460,28.7,3.5,18,17.5
2018-12-10 11:10:02.5780,172.8,30.5,17.75,17.65,-60,20.13,7,-30420,28.6,3.5,18,17.5
2018-12-10 11:10:02.8280,172.8,30.5,17.75,17.65,-59.9,20.13,1,690.4,-43.4,28,18,17.5
2018-12-10 11:10:03.0780,172.8,30.5,17.75,17.65,-59.9,20.12,2,690.5,-43.3,28,18,17.5
2018-12-10 11:10:03.3280,172.8,30.5,17.75,17.65,-60,20.12,61,692,687.4,0,18,17.5
2018-12-10 11:10:03.5780,172.8,30.5,17.75,17.65,-60,20.13,62,425,425,0,18,17.5
2018-12-10 11:10:03.8280,172.8,30.5,17.75,17.65,-59.9,20.1,64,45.1,45.6,0,18,17.5
2018-12-10 11:10:04.0780,172.8,30.5,17.75,17.65,-59.9,20.08,3,690.4,-43.4,26,18,17.5
2018-12-10 11:10:04.3280,172.8,30.5,17.75,17.65,-59.9,20.14,4,690.5,-43.3,25.5,18,17.5
2018-12-10 11:10:04.5780,172.8,30.5,17.75,17.65,-60,20.12,65,-30460,-30410,0,18,17.5
2018-12-10 11:10:04.8280,172.8,30.5,17.75,17.65,-60,20.13,66,4400,4400,0,18,17.5
2018-12-10 11:10:05.0780,172.8,30.5,17.75,17.65,-59.9,20.12,1,690.4,-43.4,28,18,17.5
2018-12-10 11:10:05.3280,172.8,30.5,17.75,17.65,-59.9,20.13,2,690.5,-43.3,28,18,17.5
2018-12-10 11:10:05.5780,172.8,30.5,17.75,17.65,-59.9,20.12,65,-30460,-30410,0,18,17.5
2018-12-10 11:10:05.8280,172.8,30.5,17.75,17.65,-60,20.12,51,3.53,3.51,0,18,17.5
2018-12-10 11:10:06.0780,172.8,30.5,17.75,17.65,-60,20.13,63,50,50,0,18,17.5
2018-12-10 11:10:06.3280,172.8,30.5,17.75,17.65,-59.9,20.18,67,28.7,28.6,0,18,17.5
2018-12-10 11:10:06.5780,172.8,30.5,17.75,17.65,-59.9,20.1,52,3.53,3.51,0,18,17.5
2018-12-10 11:10:06.8280,172.8,30.5,17.75,17.65,-60,20.12,6,-30460,28.7,3.5,18,17.5
2018-12-10 11:10:07.0780,172.8,30.5,17.75,17.65,-60,20.13,7,-30410,28.6,3.5,18,17.5
2018-12-10 11:10:07.3281,172.8,30.4,17.75,17.59,-59.9,20.12,1,690.4,-43.4,28,18,17.5
2018-12-10 11:10:07.5781,172.8,30.3,17.75,17.53,-60,20.12,2,690.5,-43.3,28,18,17.5
2018-12-10 11:10:07.8281,172.8,30.3,17.75,17.53,-60,20.13,61,692,687.3,0,18,17.5
2018-12-10 11:10:08.0781,172.8,30.3,17.75,17.53,-60,20.13,62,425,425,0,18,17.5
2018-12-10 11:10:08.3281,172.8,30.3,17.75,17.53,-60,20.12,64,45.1,45.5,0,18,17.5
2018-12-10 11:10:08.5781,172.8,30.3,17.75,17.53,-60,20.14,3,690.4,-43.4,26,18,17.5
2018-12-10 11:10:08.8281,172.8,30.3,17.75,17.53,-60,20.12,4,690.5,-43.3,25.5,18,17.5
2018-12-10 11:10:09.0781,172.8,30.3,17.75,17.53,-60,20.13,65,-30470,-30410,0,18,17.5
2018-12-10 11:10:09.3281,172.8,30.3,17.75,17.53,-60,20.12,66,4400,4400,0,18,17.5
2018-12-10 11:10:09.5781,172.8,30.3,17.75,17.53,-60,20.12,1,690.4,-43.4,28,18,17.5
2018-12-10 11:10:09.8281,172.8,30.3,17.75,17.53,-59.9,20.13,2,690.3,-43.3,28,18,17.5
2018-12-10 11:10:10.0781,172.8,30.3,17.75,17.53,-59.9,20.13,65,-30470,-30420,0,18,17.5
2018-12-10 11:10:10.3281,172.8,30.3,17.75,17.53,-60,20.12,51,3.53,3.51,0,18,17.5
2018-12-10 11:10:10.5782,172.8,30.3,17.75,17.53,-60,20.13,63,50,50,0,18,17.5
2018-12-10 11:10:10.8282,172.8,30.3,17.75,17.53,-59.9,20.12,67,28.7,28.6,0,18,17.5
2018-12-10 11:10:11.0782,172.8,30.3,17.75,17.53,-60,20.14,52,3.53,3.51,0,18,17.5
2018-12-10 11:10:11.3282,172.8,30.3,17.75,17.53,-60,20.13,6,-30470,28.7,3.5,18,17.5
2018-12-10 11:10:11.5782,172.8,30.3,17.75,17.53,-60,20.09,7,-30420,28.6,3.5,18,17.5
2018-12-10 11:10:11.8281,172.8,30.3,17.75,17.53,-60,20.12,1,690.3,-43.4,28,18,17.5
2018-12-10 11:10:12.0781,172.8,30.3,17.75,17.53,-60,20.13,2,690.3,-43.3,28,18,17.5
2018-12-10 11:10:12.3281,172.8,30.3,17.75,17.53,-60,20.13,61,691.9,687.2,0,18,17.5
2018-12-10 11:10:12.5781,172.8,30.2,17.75,17.48,-60,20.12,62,425,425,0,18,17.5
2018-12-10 11:10:12.8281,172.8,30.2,17.75,17.48,-60,20.13,64,45.1,45.5,0,18,17.5
2018-12-10 11:10:13.0781,172.8,30.2,17.75,17.48,-59.9,20.04,3,690.3,-43.4,26,18,17.5
2018-12-10 11:10:13.3281,172.8,30.2,17.75,17.48,-59.9,20.13,4,690.3,-43.3,25.5,18,17.5
2018-12-10 11:10:13.5781,172.8,30.2,17.75,17.48,-60,20.12,65,-30470,-30410,0,18,17.5
2018-12-10 11:10:13.8281,172.8,30.2,17.75,17.48,-60,20.12,66,4400,4400,0,18,17.5
2018-12-10 11:10:14.0781,172.8,30.2,17.75,17.48,-60,20.12,1,690.3,-43.4,28,18,17.5
2018-12-10 11:10:14.3281,172.8,30.2,17.75,17.48,-59.9,20.12,2,690.3,-43.3,28,18,17.5
2018-12-10 11:10:14.5781,172.8,30.2,17.5,17.48,-59.9,20.13,65,-30470,-30410,0,18,17.5
2018-12-10 11:10:14.8281,172.8,30.2,17.5,17.48,-60,20.12,51,3.53,3.51,0,18,17.5
2018-12-10 11:10:15.0781,172.8,30.2,17.5,17.48,-60,20.12,63,50,50,0,18,17.5
2018-12-10 11:10:15.3281,172.8,30.2,17.5,17.48,-59.9,20.11,67,28.7,28.6,0,18,17.5
2018-12-10 11:10:15.5781,172.8,30.2,17.5,17.48,-59.9,20.12,52,3.53,3.51,0,18,17.5
2018-12-10 11:10:15.8282,172.8,30.2,17.5,17.48,-60,20.12,6,-30460,28.7,3.5,18,17.5
2018-12-10 11:10:16.0782,172.8,30.2,17.5,17.48,-60,20.12,7,-30410,28.6,3.5,18,17.5
2018-12-10 11:10:16.3282,172.8,30.2,17.5,17.48,-59.9,20.12,1,690.3,-43.4,28,18,17.5
2018-12-10 11:10:16.5782,172.8,30.2,17.5,17.48,-59.9,20.13,2,690.3,-43.3,28,18,17.5
2018-12-10 11:10:16.8282,172.8,30.2,17.5,17.48,-59.9,20.12,61,691.8,687.2,0,18,17.5
2018-12-10 11:10:17.0782,172.8,30.2,17.5,17.48,-60,20.12,62,425,425,0,17.5,17.5
2018-12-10 11:10:17.3282,172.8,30.2,17.5,17.48,-60,20.11,64,45.1,45.5,0,17.5,17.5
2018-12-10 11:10:17.5782,172.8,30.2,17.5,17.48,-60,20.13,3,690.1,-43.6,26,17.5,17.5
2018-12-10 11:10:17.8282,172.8,30.2,17.5,17.48,-59.9,20.08,4,690.2,-43.3,25.5,17.5,17.5
2018-12-10 11:10:18.0782,172.8,30.2,17.5,17.48,-59.9,20.09,65,-30450,-30410,0,17.5,17.5
2018-12-10 11:10:18.3282,172.8,30.2,17.5,17.48,-60,20.12,66,4400,4400,0,17.5,17.5
2018-12-10 11:10:18.5782,172.8,30.1,17.5,17.42,-60,20.12,1,690.1,-43.6,28,17.5,17.5
2018-12-10 11:10:18.8282,172.8,30.1,17.5,17.42,-59.9,20.15,2,690.2,-43.3,28,17.5,17.5
2018-12-10 11:10:19.0782,172.8,30.1,17.5,17.42,-59.9,20.12,65,-30450,-30410,0,17.5,17.5
2018-12-10 11:10:19.3282,172.8,30.1,17.5,17.42,-60,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:19.5782,172.8,30.1,17.5,17.42,-60,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:10:19.8282,172.8,30.1,17.5,17.42,-59.9,20.13,67,28.7,28.6,0,17.5,17.5
2018-12-10 11:10:20.0782,172.8,30.1,17.5,17.42,-59.9,20.07,52,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:20.3282,172.8,30.1,17.5,17.42,-59.9,20.12,6,-30440,28.7,3.5,17.5,17.5
2018-12-10 11:10:20.5782,172.8,30.1,17.5,17.42,-59.9,20.12,7,-30410,28.6,3.5,17.5,17.5
2018-12-10 11:10:20.8282,172.8,30.1,17.5,17.42,-59.9,20.13,1,690.1,-43.6,28,17.5,17.5
2018-12-10 11:10:21.0782,172.8,30.1,17.5,17.42,-59.9,20.12,2,690.2,-43.3,28,17.5,17.5
2018-12-10 11:10:21.3282,172.8,30.1,17.5,17.42,-59.9,20.12,61,691.8,687.1,0,17.5,17.5
2018-12-10 11:10:21.5782,172.8,30.1,17.5,17.42,-60,20.13,62,425,425,0,17.5,17.5
2018-12-10 11:10:21.8282,172.8,30.1,17.5,17.42,-60,20.12,64,45.1,45.5,0,17.5,17.5
2018-12-10 11:10:22.0782,172.8,30.1,17.5,17.42,-60,20.12,3,690.1,-43.6,26,17.5,17.5
2018-12-10 11:10:22.3282,172.8,30.1,17.5,17.42,-59.9,20.13,4,690.2,-43.3,25.5,17.5,17.5
2018-12-10 11:10:22.5782,172.8,30.1,17.5,17.42,-60,20.11,65,-30440,-30410,0,17.5,17.5
2018-12-10 11:10:22.8282,172.8,30.1,17.5,17.42,-60,20.12,66,4400,4390,0,17.5,17.5
2018-12-10 11:10:23.0782,172.8,30.1,17.5,17.42,-59.9,20.12,1,690.1,-43.6,28,17.5,17.5
2018-12-10 11:10:23.3282,172.8,30.1,17.5,17.42,-59.9,20.14,2,690.2,-43.3,28,17.5,17.5
2018-12-10 11:10:23.5782,172.8,30.1,17.5,17.42,-59.9,20.11,65,-30440,-30420,0,17.5,17.5
2018-12-10 11:10:23.8282,172.8,30.1,17.5,17.42,-60,20.11,51,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:24.0782,172.8,30.1,17.5,17.42,-59.9,20.14,63,50,50,0,17.5,17.5
2018-12-10 11:10:24.3282,172.8,30.1,17.5,17.42,-59.9,20.12,67,28.7,28.6,0,17.5,17.5
2018-12-10 11:10:24.5782,172.8,30.1,17.5,17.42,-59.9,20.12,52,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:24.8282,172.8,30.1,17.5,17.42,-59.9,20.13,6,-30450,28.7,3.5,17.5,17.5
2018-12-10 11:10:25.0782,172.8,30.1,17.5,17.42,-59.9,20.13,7,-30430,28.6,3.5,17.5,17.5
2018-12-10 11:10:25.3283,172.8,30.1,17.5,17.42,-59.9,20.13,1,690.1,-43.4,28,17.5,17.5
2018-12-10 11:10:25.5783,172.8,30.1,17.5,17.42,-59.9,20.12,2,690.1,-43.3,28,17.5,17.5
2018-12-10 11:10:25.8283,172.8,30.1,17.5,17.42,-59.9,20.12,61,691.7,687,0,17.5,17.5
2018-12-10 11:10:26.0783,172.8,30.1,17.5,17.42,-59.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 11:10:26.3283,172.8,30.1,17.5,17.42,-60,20.12,64,45.1,45.5,0,17.5,17.5
2018-12-10 11:10:26.5783,172.8,30.1,17.5,17.42,-59.9,20.12,3,690.1,-43.4,26,17.5,17.5
2018-12-10 11:10:26.8283,172.8,30.1,17.5,17.42,-59.9,20.13,4,690.1,-43.3,25.5,17.5,17.5
2018-12-10 11:10:27.0783,172.8,30.1,17.5,17.42,-59.9,20.12,65,-30450,-30430,0,17.5,17.5
2018-12-10 11:10:27.3283,172.8,30.1,17.5,17.42,-60,20.15,66,4390,4390,0,17.5,17.5
2018-12-10 11:10:27.5783,172.8,30.1,17.5,17.42,-60,20.12,1,690.1,-43.4,28,17.5,17.5
2018-12-10 11:10:27.8283,172.8,30.1,17.5,17.42,-60,20.11,2,690.1,-43.3,28,17.5,17.5
2018-12-10 11:10:28.0783,172.8,30.1,17.5,17.42,-59.9,20.14,65,-30430,-30420,0,17.5,17.5
2018-12-10 11:10:28.3283,172.8,30.1,17.5,17.42,-60,20.12,51,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:28.5783,172.8,30,17.5,17.36,-60,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:10:28.8283,172.8,30,17.5,17.36,-59.9,20.12,67,28.7,28.6,0,17.5,17.5
2018-12-10 11:10:29.0783,172.8,30,17.5,17.36,-59.9,20.13,52,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:29.3283,172.8,30,17.5,17.36,-59.9,20.12,6,-30450,28.7,3.5,17.5,17.5
2018-12-10 11:10:29.5783,172.8,30,17.5,17.36,-60,20.12,7,-30430,28.6,3.5,17.5,17.5
2018-12-10 11:10:29.8283,172.8,30,17.5,17.36,-60,20.13,1,690.1,-43.4,28,17.5,17.5
2018-12-10 11:10:30.0783,172.8,30,17.5,17.36,-59.9,20.12,2,690.1,-43.3,28,17.5,17.5
2018-12-10 11:10:30.3283,172.8,30,17.5,17.36,-59.9,20.13,61,691.6,686.9,0,17.5,17.5
2018-12-10 11:10:30.5783,172.8,30,17.5,17.36,-59.9,20.12,62,425,425,0,17.5,17.5
2018-12-10 11:10:30.8283,172.8,30,17.5,17.36,-60,20.13,64,45.1,45.6,0,17.5,17.5
2018-12-10 11:10:31.0783,172.8,30,17.5,17.36,-60,20.1,3,690.1,-43.4,26,17.5,17.5
2018-12-10 11:10:31.3283,172.8,30,17.5,17.36,-59.9,20.12,4,690.1,-43.3,25.5,17.5,17.5
2018-12-10 11:10:31.5783,172.8,30,17.5,17.36,-59.9,20.12,65,-30450,-30440,0,17.5,17.5
2018-12-10 11:10:31.8284,172.8,30,17.5,17.36,-60,20.12,66,4380,4380,0,17.5,17.5
2018-12-10 11:10:32.0784,172.8,30,17.5,17.36,-60,20.16,1,690,-43.4,28,17.5,17.5
2018-12-10 11:10:32.3284,172.8,30,17.5,17.36,-60,20.13,2,689.9,-43.3,28,17.5,17.5
2018-12-10 11:10:32.5784,172.8,30,17.5,17.36,-59.9,20.12,65,-30440,-30430,0,17.5,17.5
2018-12-10 11:10:32.8284,172.8,30,17.5,17.36,-60,20.12,51,3.52,3.51,0,17.5,17.5
2018-12-10 11:10:33.0784,172.8,30,17.5,17.36,-60,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:10:33.3283,172.8,30,17.5,17.36,-60,20.13,67,28.7,28.6,0,17.5,17.5
2018-12-10 11:10:33.5783,172.8,30,17.5,17.36,-59.9,20.13,52,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:33.8283,172.8,30,17.5,17.36,-59.9,20.13,6,-30450,28.7,3.5,17.5,17.5
2018-12-10 11:10:34.0783,172.8,30,17.5,17.36,-60,20.13,7,-30440,28.6,3.5,17.5,17.5
2018-12-10 11:10:34.3284,172.8,30,17.5,17.36,-60,20.12,1,690,-43.4,28,17.5,17.5
2018-12-10 11:10:34.5784,172.8,30,17.5,17.36,-60,20.12,2,689.9,-43.3,28,17.5,17.5
2018-12-10 11:10:34.8284,172.8,30,17.5,17.36,-59.9,20.12,61,691.6,686.9,0,17.5,17.5
2018-12-10 11:10:35.0784,172.8,30,17.5,17.36,-59.9,20.13,62,425,425,0,17.5,17.5
2018-12-10 11:10:35.3283,172.8,30,17.5,17.36,-60,20.12,64,45,45.5,0,17.5,17.5
2018-12-10 11:10:35.5783,172.8,30,17.5,17.36,-60,20.12,3,690,-43.4,26,17.5,17.5
2018-12-10 11:10:35.8283,172.8,30,17.5,17.36,-60,20.11,4,689.9,-43.3,25.5,17.5,17.5
2018-12-10 11:10:36.0783,172.8,30,17.5,17.36,-59.9,20.13,65,-30440,-30440,0,17.5,17.5
2018-12-10 11:10:36.3283,172.8,30,17.5,17.36,-60,20.12,66,4390,4390,0,17.5,17.5
2018-12-10 11:10:36.5783,172.8,30,17.5,17.36,-60,20.13,1,690,-43.4,28,17.5,17.5
2018-12-10 11:10:36.8284,172.8,30,17.5,17.36,-60,20.14,2,689.9,-43.3,28,17.5,17.5
2018-12-10 11:10:37.0784,172.8,30,17.5,17.36,-59.9,20.15,65,-30440,-30440,0,17.5,17.5
2018-12-10 11:10:37.3284,172.8,30,17.5,17.36,-60,20.11,51,3.52,3.51,0,17.5,17.5
2018-12-10 11:10:37.5784,172.8,30,17.5,17.36,-60,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:10:37.8284,172.8,30,17.5,17.36,-60,20.13,67,28.7,28.6,0,17.5,17.5
2018-12-10 11:10:38.0784,172.8,30,17.5,17.36,-60,20.13,52,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:38.3283,172.8,30,17.5,17.36,-59.9,20.14,6,-30440,28.7,3.5,17.5,17.5
2018-12-10 11:10:38.5783,172.8,30,17.5,17.36,-60,20.13,7,-30440,28.6,3.5,17.5,17.5
2018-12-10 11:10:38.8283,172.8,30,17.5,17.36,-60,20.13,1,689.8,-43.4,28,17.5,17.5
2018-12-10 11:10:39.0783,172.8,30,17.5,17.36,-60,20.13,2,689.9,-43.3,28,17.5,17.5
2018-12-10 11:10:39.3283,172.8,30,17.5,17.36,-60,20.08,61,691.5,686.8,0,17.5,17.5
2018-12-10 11:10:39.5784,172.8,30,17.5,17.36,-59.9,20.11,62,425,425,0,17.5,17.5
2018-12-10 11:10:39.8284,172.8,30,17.5,17.36,-60,20.11,64,45.2,45.7,0,17.5,17.5
2018-12-10 11:10:40.0784,172.8,30,17.5,17.36,-60,20.12,3,689.8,-43.4,26,17.5,17.5
2018-12-10 11:10:40.3284,172.8,30,17.5,17.36,-60,20.11,4,689.9,-43.3,25.5,17.5,17.5
2018-12-10 11:10:40.5784,172.8,29.8,17.5,17.25,-59.9,20.13,65,-30440,-30440,0,17.5,17.5
2018-12-10 11:10:40.8284,172.8,29.8,17.5,17.25,-59.9,20.12,66,4380,4390,0,17.5,17.5
2018-12-10 11:10:41.0784,172.8,29.8,17.5,17.25,-60,20.12,1,689.8,-43.4,28,17.5,17.5
2018-12-10 11:10:41.3284,172.8,29.8,17.5,17.25,-60,20.12,2,689.9,-43.3,28,17.5,17.5
2018-12-10 11:10:41.5784,172.8,29.8,17.25,17.25,-59.9,20.09,65,-30440,-30440,0,17.5,17.5
2018-12-10 11:10:41.8284,172.8,29.8,17.25,17.25,-59.9,20.13,51,3.53,3.51,0,17.5,17.5
2018-12-10 11:10:42.0785,172.8,29.8,17.25,17.25,-60,20.12,63,50,50,0,17.5,17.5
2018-12-10 11:10:42.3285,172.8,29.8,17.25,17.25,-60,20.12,67,28.7,28.6,0,17.5,17.5
2018-12-10 11:10:42.5784,172.8,29.8,17.25,17.25,-60,20.13,52,3.52,3.51,0,17.5,17.5
2018-12-10 11:10:42.8284,172.8,29.8,17.25,17.25,-59.9,20.13,6,-30440,28.7,3.5,17.5,17.5
2018-12-10 11:10:43.0785,172.8,29.8,17.25,17.25,-60,20.12,7,-30430,28.6,3.5,17.5,17.5
2018-12-10 11:10:43.3285,172.8,29.8,17.25,17.25,-60,20.13,1,689.8,-43.4,28,17.5,17.5
2018-12-10 11:10:43.5785,172.8,29.8,17.25,17.25,-60,20.13,2,689.9,-43.3,28,17.5,17.5
2018-12-10 11:10:43.8285,172.8,29.8,17.25,17.25,-59.9,20.13,61,691.4,686.7,0,17.5,17.5
2018-12-10 11:10:44.0785,172.8,29.8,17.25,17.25,-59.9,20.11,62,425,425,0,17.5,17.5
2018-12-10 11:10:44.3285,172.8,29.8,17.25,17.25,-60,20.12,64,45.2,45.7,0,17.5,17.5
2018-12-10 11:10:44.5785,172.8,29.8,17.25,17.25,-60,20.12,3,689.8,-43.4,26,17.5,17.5
2018-12-10 11:10:44.8285,172.8,29.8,17.25,17.25,-59.9,20.13,4,689.9,-43.3,25.5,17.5,17.5
2018-12-10 11:10:45.0784,172.8,29.8,17.25,17.25,-59.9,20.12,65,-30440,-30430,0,17.5,17.5
2018-12-10 11:10:45.3284,172.8,29.8,17.25,17.25,-59.9,20.12,66,4380,4380,0,17.5,17.5
2018-12-10 11:10:45.5784,172.8,29.8,17.25,17.25,-59.9,20.12,1,689.8,-43.4,28,17.5,17.5
2018-12-10 11:10:45.8285,172.8,29.8,17.25,17.25,-60,20.12,2,689.9,-43.3,28,17.5,17.5
2018-12-10 11:10:46.0785,172.8,29.8,17.25,17.25,-59.9,20.13,65,-30450,-30430,0,17.5,17
2018-12-10 11:10:46.3285,172.8,29.8,17.25,17.25,-59.9,20.15,51,3.52,3.51,0,17.5,17
2018-12-10 11:10:46.5785,172.8,29.8,17.25,17.25,-60,20.1,63,50,50,0,17.5,17
2018-12-10 11:10:46.8285,172.8,29.8,17.25,17.25,-60,20.12,67,28.7,28.6,0,17.5,17
2018-12-10 11:10:47.0785,172.8,29.8,17.25,17.25,-60,20.12,52,3.52,3.51,0,17.5,17
2018-12-10 11:10:47.3286,172.8,29.8,17.25,17.25,-59.9,20.12,6,-30450,28.7,3.5,17.5,17
2018-12-10 11:10:47.5786,172.8,29.8,17.25,17.25,-59.9,20.11,7,-30420,28.6,3.5,17.5,17
2018-12-10 11:10:47.8285,172.8,29.8,17.25,17.25,-60,20.13,1,689.7,-43.6,28,17.5,17
2018-12-10 11:10:48.0785,172.8,29.8,17.25,17.25,-60,20.1,2,689.7,-43.3,28,17.5,17
2018-12-10 11:10:48.3285,172.8,29.8,17.25,17.25,-59.9,20.12,61,691.4,686.7,0,17.5,17
2018-12-10 11:10:48.5785,172.8,29.8,17.25,17.25,-59.9,20.26,62,425,425,0,17.5,17
2018-12-10 11:10:48.8285,172.8,29.8,17.25,17.25,-59.9,20.14,64,45.2,45.6,0,17.5,17
2018-12-10 11:10:49.0785,172.8,29.8,17.25,17.25,-60,20.12,3,689.7,-43.6,26,17.5,17
2018-12-10 11:10:49.3285,172.8,29.8,17.25,17.25,-60,20.12,4,689.7,-43.3,25.5,17.5,17
2018-12-10 11:10:49.5785,172.8,29.6,17.25,17.13,-59.9,20.13,65,-30450,-30420,0,17.5,17
2018-12-10 11:10:49.8285,172.8,29.6,17.25,17.13,-59.9,20.13,66,4390,4390,0,17.5,17
2018-12-10 11:10:50.0785,172.8,29.6,17.25,17.13,-59.9,20.11,1,689.7,-43.6,28,17.5,17
2018-12-10 11:10:50.3285,172.8,29.6,17.25,17.13,-60,20.12,2,689.7,-43.3,28,17.5,17
2018-12-10 11:10:50.5785,172.8,29.6,17.25,17.13,-59.9,20.13,65,-30460,-30420,0,17.5,17
2018-12-10 11:10:50.8285,172.8,29.6,17.25,17.13,-59.9,20.13,51,3.52,3.51,0,17.5,17
2018-12-10 11:10:51.0785,172.8,29.6,17.25,17.13,-60,20.14,63,50,50,0,17.5,17
2018-12-10 11:10:51.3285,172.8,29.6,17.25,17.13,-60,20.14,67,28.7,28.6,0,17.5,17
2018-12-10 11:10:51.5785,172.8,29.6,17.25,17.13,-60,20.12,52,3.52,3.51,0,17.5,17
2018-12-10 11:10:51.8285,172.8,29.6,17.25,17.13,-59.9,20.13,6,-30460,28.7,3.5,17.5,17
2018-12-10 11:10:52.0785,172.8,29.6,17.25,17.13,-59.9,20.11,7,-30410,28.6,3.5,17.5,17
2018-12-10 11:10:52.3285,172.8,29.6,17.25,17.13,-59.9,20.1,1,689.7,-43.6,28,17.5,17
2018-12-10 11:10:52.5785,172.8,29.6,17.25,17.13,-60,20.12,2,689.7,-43.3,28,17.5,17
2018-12-10 11:10:52.8285,172.8,29.6,17.25,17.13,-60,20.1,61,691.3,686.7,0,17.5,17
2018-12-10 11:10:53.0785,172.8,29.6,17.25,17.13,-59.9,20.09,62,425,425,0,17.5,17
2018-12-10 11:10:53.3285,172.8,29.6,17.25,17.13,-59.9,20.12,64,45.1,45.6,0,17.5,17
2018-12-10 11:10:53.5785,172.8,29.6,17.25,17.13,-60,20.12,3,689.6,-43.6,26,17.5,17
2018-12-10 11:10:53.8285,172.8,29.6,17.25,17.13,-60,20.12,4,689.6,-43.3,25.5,17.5,17
2018-12-10 11:10:54.0786,172.8,29.6,17.25,17.13,-59.9,20.13,65,-30460,-30410,0,17.5,17
2018-12-10 11:10:54.3286,172.8,29.6,17.25,17.13,-59.9,20.12,66,4390,4390,0,17.5,17
2018-12-10 11:10:54.5786,172.8,29.6,17.25,17.13,-59.9,20.13,1,689.6,-43.6,28,17.5,17
2018-12-10 11:10:54.8286,172.8,29.6,17.25,17.13,-59.9,20.12,2,689.6,-43.3,28,17.5,17
2018-12-10 11:10:55.0786,172.8,29.6,17.25,17.13,-59.9,20.12,65,-30460,-30410,0,17.5,17
2018-12-10 11:10:55.3286,172.8,29.6,17.25,17.13,-59.9,20.12,51,3.52,3.51,0,17.5,17
2018-12-10 11:10:55.5786,172.8,29.6,17.25,17.13,-59.9,20.13,63,50,50,0,17.5,17
2018-12-10 11:10:55.8286,172.8,29.6,17.25,17.13,-59.9,20.11,67,28.7,28.6,0,17.5,17
2018-12-10 11:10:56.0786,172.8,29.6,17.25,17.13,-60,20.13,52,3.52,3.51,0,17.5,17
2018-12-10 11:10:56.3286,172.8,29.6,17.25,17.13,-59.9,20.13,6,-30460,28.7,3.5,17.5,17
2018-12-10 11:10:56.5786,172.8,29.6,17.25,17.13,-59.9,20.14,7,-30410,28.6,3.5,17.5,17
2018-12-10 11:10:56.8286,172.8,29.6,17.25,17.13,-59.9,20.12,1,689.6,-43.6,28,17.5,17
2018-12-10 11:10:57.0786,172.8,29.6,17.25,17.13,-60,20.13,2,689.6,-43.3,28,17.5,17
2018-12-10 11:10:57.3286,172.8,29.6,17.25,17.13,-60,20.12,61,691.1,686.5,0,17.5,17
2018-12-10 11:10:57.5786,172.8,29.6,17.25,17.13,-59.9,20.12,62,425,425,0,17.5,17
2018-12-10 11:10:57.8286,172.8,29.6,17.25,17.13,-59.9,20.13,64,45.2,45.6,0,17.5,17
2018-12-10 11:10:58.0786,172.8,29.6,17.25,17.13,-60,20.12,3,689.6,-43.6,26,17.5,17
2018-12-10 11:10:58.3286,172.8,29.6,17.25,17.13,-60,20.13,4,689.6,-43.3,25.5,17.5,17
2018-12-10 11:10:58.5786,172.8,29.6,17.25,17.13,-59.9,20.11,65,-30470,-30420,0,17.5,17
2018-12-10 11:10:58.8286,172.8,29.6,17.25,17.13,-59.9,20.12,66,4400,4400,0,17.5,17
2018-12-10 11:10:59.0785,172.8,29.6,17.25,17.13,-59.9,20.11,1,689.6,-43.6,28,17.5,17
2018-12-10 11:10:59.3285,172.8,29.6,17.25,17.13,-60,20.11,2,689.6,-43.3,28,17.5,17
2018-12-10 11:10:59.5785,172.8,29.5,17,17.07,-60,20.12,65,-30460,-30410,0,17.5,17
2018-12-10 11:10:59.8285,172.8,29.5,17,17.07,-60,20.12,51,3.52,3.51,0,17.5,17
2018-12-10 11:11:00.0785,172.8,29.5,17,17.07,-59.9,20.13,63,50,50,0,17.5,17
2018-12-10 11:11:00.3286,172.8,29.5,17,17.07,-59.9,20.12,67,28.7,28.6,0,17,17
2018-12-10 11:11:00.5786,172.8,29.5,17,17.07,-60,20.13,52,3.52,3.51,0,17,17
2018-12-10 11:11:00.8286,172.8,29.5,17,17.07,-60,20.13,6,-30460,28.7,3.5,17,17
2018-12-10 11:11:01.0786,172.8,29.5,17,17.07,-59.9,20.13,7,-30410,28.6,3.5,17,17
2018-12-10 11:11:01.3287,172.8,29.5,17,17.07,-59.9,20.16,1,689.6,-43.6,28,17,17
2018-12-10 11:11:01.5787,172.8,29.5,17,17.07,-59.9,20.12,2,689.6,-43.3,28,17,17
2018-12-10 11:11:01.8287,172.8,29.5,17,17.07,-60,20.13,61,691.1,686.5,0,17,17
2018-12-10 11:11:02.0787,172.8,29.5,17,17.07,-60,20.12,62,425,425,0,17,17
2018-12-10 11:11:02.3287,172.8,29.5,17,17.07,-59.9,20.13,64,45.2,45.6,0,17,17
2018-12-10 11:11:02.5787,172.8,29.5,17,17.07,-59.9,20.1,3,689.6,-43.6,26,17,17
2018-12-10 11:11:02.8287,172.8,29.5,17,17.07,-59.9,20.13,4,689.6,-43.3,25.5,17,17
2018-12-10 11:11:03.0787,172.8,29.5,17,17.07,-60,20.12,65,-30450,-30410,0,17,17
2018-12-10 11:11:03.3287,172.8,29.5,17,17.07,-60,20.12,66,4400,4400,0,17,17
2018-12-10 11:11:03.5787,172.8,29.5,17,17.07,-60,20.12,1,689.6,-43.6,28,17,17
2018-12-10 11:11:03.8287,172.8,29.3,17,16.96,-60,20.12,2,689.6,-43.3,28,17,17
2018-12-10 11:11:04.0787,172.8,29.3,17,16.96,-60,20.12,65,-30440,-30410,0,17,17
2018-12-10 11:11:04.3287,172.8,29.3,17,16.96,-59.9,20.12,51,3.52,3.51,0,17,17
2018-12-10 11:11:04.5787,172.8,29.3,17,16.96,-59.9,20.12,63,50,50,0,17,17
2018-12-10 11:11:04.8287,172.8,29.3,17,16.96,-59.9,20.12,67,28.7,28.6,0,17,17
2018-12-10 11:11:05.0787,172.8,29.3,17,16.96,-59.9,20.14,52,3.52,3.51,0,17,17
2018-12-10 11:11:05.3287,172.8,29.3,17,16.96,-59.9,20.12,6,-30450,28.7,3.5,17,17
2018-12-10 11:11:05.5787,172.8,29.3,17,16.96,-59.9,20.12,7,-30420,28.6,3.5,17,17
2018-12-10 11:11:05.8287,172.8,29.3,17,16.96,-59.9,20.12,1,689.6,-43.6,28,17,17
2018-12-10 11:11:06.0787,172.8,29.3,17,16.96,-60,20.12,2,689.6,-43.3,28,17,17
2018-12-10 11:11:06.3287,172.8,29.3,17,16.96,-59.9,20.12,61,691.1,686.5,0,17,17
2018-12-10 11:11:06.5787,172.8,29.3,17,16.96,-60,20.13,62,425,425,0,17,17
2018-12-10 11:11:06.8287,172.8,29.3,17,16.96,-59.9,20.13,64,45.1,45.6,0,17,17
2018-12-10 11:11:07.0787,172.8,29.3,17,16.96,-59.9,20.13,3,689.6,-43.6,26,17,17
2018-12-10 11:11:07.3287,172.8,29.3,17,16.96,-59.9,20.12,4,689.6,-43.3,25.5,17,17
2018-12-10 11:11:07.5787,172.8,29.3,17,16.96,-60,20.13,65,-30450,-30430,0,17,17
2018-12-10 11:11:07.8287,172.8,29.3,17,16.96,-60,20.12,66,4390,4390,0,17,17
2018-12-10 11:11:08.0787,172.8,29.3,17,16.96,-59.9,20.12,1,689.4,-43.6,28,17,17
2018-12-10 11:11:08.3287,172.8,29.3,17,16.96,-60,20.1,2,689.5,-43.3,28,17,17
2018-12-10 11:11:08.5787,172.8,29.3,17,16.96,-60,20.12,65,-30450,-30420,0,17,17
2018-12-10 11:11:08.8287,172.8,29.3,17,16.96,-60,20.12,51,3.52,3.51,0,17,17
2018-12-10 11:11:09.0787,172.8,29.3,17,16.96,-59.9,20.12,63,50,50,0,17,17
2018-12-10 11:11:09.3287,172.8,29.3,17,16.96,-59.9,20.13,67,28.7,28.6,0,17,17
2018-12-10 11:11:09.5787,172.8,29.3,17,16.96,-60,20.13,52,3.52,3.51,0,17,17
2018-12-10 11:11:09.8288,172.8,29.3,17,16.96,-60,20.12,6,-30450,28.7,3.5,17,17
2018-12-10 11:11:10.0788,172.8,29.3,17,16.96,-59.9,20.12,7,-30430,28.6,3.5,17,17
2018-12-10 11:11:10.3288,172.8,29.3,17,16.96,-59.9,20.13,1,689.4,-43.6,28,17,17
2018-12-10 11:11:10.5788,172.8,29.2,17,16.9,-60,20.08,2,689.5,-43.3,28,17,17
2018-12-10 11:11:10.8288,172.8,29.2,17,16.9,-60,20.13,61,691,686.3,0,17,17
2018-12-10 11:11:11.0788,172.8,29.2,17,16.9,-60,20.13,62,425,425,0,17,17
2018-12-10 11:11:11.3288,172.8,29.2,17,16.9,-59.9,20.13,64,45.2,45.6,0,17,17
2018-12-10 11:11:11.5788,172.8,29.2,17,16.9,-59.9,20.12,3,689.4,-43.6,26,17,17
2018-12-10 11:11:11.8288,172.8,29.2,17,16.9,-60,20.12,4,689.5,-43.3,25.5,17,17
2018-12-10 11:11:12.0789,172.8,29.2,17,16.9,-60,20.13,65,-30450,-30430,0,17,17
2018-12-10 11:11:12.3289,172.8,29.2,17,16.9,-60,20.13,66,4390,4390,0,17,17
2018-12-10 11:11:12.5789,172.8,29.2,17,16.9,-59.9,20.12,1,689.4,-43.6,28,17,17
2018-12-10 11:11:12.8289,172.8,29.2,17,16.9,-60,20.24,2,689.5,-43.3,28,17,17
2018-12-10 11:11:13.0788,172.8,29.2,17,16.9,-60,20.11,65,-30450,-30440,0,17,17
