Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:11:13.3288,172.8,29.2,17,16.9,-60,20.12,51,3.52,3.51,0,17,17
2018-12-10 11:11:13.5788,172.8,29.2,17,16.9,-59.9,20.12,63,50,50,0,17,17
2018-12-10 11:11:13.8288,172.8,29.2,17,16.9,-59.9,20.12,67,28.7,28.6,0,17,17
2018-12-10 11:11:14.0788,172.8,29.2,17,16.9,-59.9,20.12,52,3.52,3.51,0,17,17
2018-12-10 11:11:14.3288,172.8,29.2,17,16.9,-60,20.12,6,-30440,28.7,3.5,17,17
2018-12-10 11:11:14.5788,172.8,29.2,17,16.9,-59.9,20.13,7,-30420,28.6,3.5,17,17
2018-12-10 11:11:14.8288,172.8,29.2,17,16.9,-59.9,20.13,1,689.4,-43.6,28,17,17
2018-12-10 11:11:15.0788,172.8,29.2,17,16.9,-59.9,20.12,2,689.5,-43.3,28,17,17
2018-12-10 11:11:15.3288,172.8,29.2,17,16.9,-60,20.15,61,691,686.3,0,17,17
2018-12-10 11:11:15.5789,172.8,29.2,17,16.9,-60,20.12,62,425,425,0,17,17
2018-12-10 11:11:15.8289,172.8,29.2,17,16.9,-59.9,20.13,64,45.2,45.7,0,17,17
2018-12-10 11:11:16.0789,172.8,29.2,17,16.9,-59.9,20.13,3,689.3,-43.6,26,17,17
2018-12-10 11:11:16.3288,172.8,29.2,17,16.9,-60,20.14,4,689.4,-43.3,25.5,17,17
2018-12-10 11:11:16.5788,172.8,29.2,17,16.9,-60,20.12,65,-30430,-30420,0,17,17
2018-12-10 11:11:16.8288,172.8,29.2,17,16.9,-60,20.12,66,4390,4390,0,17,17
2018-12-10 11:11:17.0788,172.8,29.2,17,16.9,-59.9,20.13,1,689.3,-43.6,28,17,17
2018-12-10 11:11:17.3288,172.8,29.2,17,16.9,-60,20.12,2,689.4,-43.3,28,17,17
2018-12-10 11:11:17.5787,172.8,29.2,17,16.9,-60,20.12,65,-30440,-30430,0,17,17
2018-12-10 11:11:17.8288,172.8,29.2,17,16.9,-60,20.13,51,3.52,3.51,0,17,17
2018-12-10 11:11:18.0788,172.8,29.2,17,16.9,-59.9,20.14,63,50,50,0,17,17
2018-12-10 11:11:18.3288,172.8,29.2,17,16.9,-59.9,20.12,67,28.7,28.6,0,17,17
2018-12-10 11:11:18.5788,172.8,29.2,17,16.9,-60,20.12,52,3.52,3.51,0,17,17
2018-12-10 11:11:18.8288,172.8,29.1,17,16.84,-60,20.12,6,-30430,28.7,3.5,17,17
2018-12-10 11:11:19.0788,172.8,29.1,17,16.84,-59.9,20.07,7,-30430,28.6,3.5,17,17
2018-12-10 11:11:19.3287,172.8,29.1,17,16.84,-59.9,20.12,1,689.3,-43.6,28,17,17
2018-12-10 11:11:19.5787,172.8,29.1,17,16.84,-59.9,20.14,2,689.4,-43.3,28,17,17
2018-12-10 11:11:19.8287,172.8,29.1,17,16.84,-60,20.12,61,690.9,686.2,0,17,17
2018-12-10 11:11:20.0787,172.8,29.1,17,16.84,-60,20.12,62,425,425,0,17,17
2018-12-10 11:11:20.3287,172.8,29.1,17,16.84,-59.9,20.12,64,45.2,45.7,0,17,17
2018-12-10 11:11:20.5788,172.8,29.1,17,16.84,-59.9,20.12,3,689.3,-43.6,26,17,17
2018-12-10 11:11:20.8288,172.8,29.1,17,16.84,-60,20.12,4,689.4,-43.3,25.5,17,17
2018-12-10 11:11:21.0788,172.8,29.1,17,16.84,-60,20.12,65,-30430,-30430,0,17,17
2018-12-10 11:11:21.3288,172.8,29.1,17,16.84,-60,20.12,66,4390,4390,0,17,17
2018-12-10 11:11:21.5789,172.8,29.1,17,16.84,-59.9,20.11,1,689.3,-43.6,28,17,17
2018-12-10 11:11:21.8289,172.8,29.1,17,16.84,-60,20.12,2,689.4,-43.3,28,17,17
2018-12-10 11:11:22.0789,172.8,29.1,17,16.84,-60,20.12,65,-30450,-30440,0,17,17
2018-12-10 11:11:22.3289,172.8,29.1,17,16.84,-60,20.14,51,3.52,3.51,0,17,17
2018-12-10 11:11:22.5789,172.8,29,17,16.78,-59.9,20.13,63,50,50,0,17,17
2018-12-10 11:11:22.8289,172.8,29,17,16.78,-59.9,20.12,67,28.7,28.6,0,17,17
2018-12-10 11:11:23.0789,172.8,29,17,16.78,-60,20.13,52,3.52,3.51,0,17,17
2018-12-10 11:11:23.3289,172.8,29,17,16.78,-60,20.12,6,-30440,28.7,3.5,17,17
2018-12-10 11:11:23.5789,172.8,29,17,16.78,-59.9,20.13,7,-30430,28.6,3.5,17,17
2018-12-10 11:11:23.8289,172.8,29,17,16.78,-59.9,20.17,1,689.2,-43.6,28,17,17
2018-12-10 11:11:24.0789,172.8,29,17,16.78,-59.9,20.13,2,689.3,-43.3,28,17,17
2018-12-10 11:11:24.3289,172.8,29,17,16.78,-60,20.12,61,690.8,686.2,0,17,17
2018-12-10 11:11:24.5789,172.8,29,17,16.78,-60,20.09,62,425,425,0,17,17
2018-12-10 11:11:24.8289,172.8,29,17,16.78,-60,20.12,64,45.2,45.7,0,17,17
2018-12-10 11:11:25.0789,172.8,29,17,16.78,-59.9,20.12,3,689.2,-43.6,26,17,17
2018-12-10 11:11:25.3289,172.8,29,17,16.78,-60,20.12,4,689.3,-43.3,25.5,17,17
2018-12-10 11:11:25.5790,172.8,29,17,16.78,-60,20.13,65,-30440,-30430,0,17,17
2018-12-10 11:11:25.8290,172.8,29,17,16.78,-60,20.13,66,4380,4380,0,17,17
2018-12-10 11:11:26.0790,172.8,29,17,16.78,-60,20.13,1,689.2,-43.6,28,17,17
2018-12-10 11:11:26.3290,172.8,29,17,16.78,-60,20.14,2,689.3,-43.3,28,17,17
2018-12-10 11:11:26.5789,172.8,28.9,17,16.72,-60,20.12,65,-30440,-30430,0,17,17
2018-12-10 11:11:26.8289,172.8,28.9,17,16.72,-60,20.13,51,3.52,3.51,0,17,17
2018-12-10 11:11:27.0789,172.8,28.9,17,16.72,-60,20.14,63,50,50,0,17,17
2018-12-10 11:11:27.3289,172.8,28.9,17,16.72,-59.9,20.12,67,28.7,28.6,0,17,17
2018-12-10 11:11:27.5789,172.8,28.9,17,16.72,-60,20.12,52,3.52,3.51,0,17,17
2018-12-10 11:11:27.8289,172.8,28.9,17,16.72,-60,20.12,6,-30440,28.7,3.5,17,17
2018-12-10 11:11:28.0789,172.8,28.9,17,16.72,-60,20.12,7,-30430,28.6,3.5,17,17
2018-12-10 11:11:28.3289,172.8,28.9,17,16.72,-60,20.12,1,689.2,-43.6,28,17,17
2018-12-10 11:11:28.5788,172.8,28.9,17,16.72,-59.9,20.12,2,689.3,-43.3,28,17,17
2018-12-10 11:11:28.8288,172.8,28.9,17,16.72,-60,20.12,61,690.8,686.1,0,17,17
2018-12-10 11:11:29.0788,172.8,28.9,17,16.72,-60,20.14,62,425,425,0,17,17
2018-12-10 11:11:29.3289,172.8,28.9,17,16.72,-60,20.13,64,45.2,45.7,0,17,17
2018-12-10 11:11:29.5789,172.8,28.9,17,16.72,-59.9,20.12,3,689.1,-43.6,26,17,17
2018-12-10 11:11:29.8289,172.8,28.9,17,16.72,-59.9,20.13,4,689.1,-43.5,25.5,17,17
2018-12-10 11:11:30.0789,172.8,28.9,17,16.72,-59.9,20.12,65,-30440,-30440,0,17,17
2018-12-10 11:11:30.3289,172.8,28.9,17,16.72,-60,20.12,66,4370,4370,0,17,17
2018-12-10 11:11:30.5789,172.8,28.9,17,16.72,-60,20.11,1,689.1,-43.6,28,17,17
2018-12-10 11:11:30.8289,172.8,28.9,17,16.72,-59.9,20.12,2,689.1,-43.5,28,17,17
2018-12-10 11:11:31.0789,172.8,28.9,17,16.72,-60,20.14,65,-30440,-30440,0,17,17
2018-12-10 11:11:31.3289,172.8,28.9,17,16.72,-60,20.14,51,3.52,3.51,0,17,17
2018-12-10 11:11:31.5789,172.8,28.8,17,16.67,-60,20.14,63,50,50,0,17,17
2018-12-10 11:11:31.8289,172.8,28.8,17,16.67,-60,20.13,67,28.7,28.6,0,17,17
2018-12-10 11:11:32.0789,172.8,28.8,17,16.67,-59.9,20.12,52,3.52,3.5,0,17,17
2018-12-10 11:11:32.3290,172.8,28.8,17,16.67,-59.9,20.12,6,-30440,28.7,3.5,17,17
2018-12-10 11:11:32.5790,172.8,28.8,16.75,16.67,-60,20.12,7,-30440,28.6,3.5,17,17
2018-12-10 11:11:32.8291,172.8,28.8,16.75,16.67,-60,20.11,1,689.1,-43.6,28,17,17
2018-12-10 11:11:33.0791,172.8,28.8,16.75,16.67,-60,20.12,2,689.1,-43.5,28,17,17
2018-12-10 11:11:33.3291,172.8,28.8,16.75,16.67,-59.9,20.2,61,690.7,686.1,0,17,17
2018-12-10 11:11:33.5790,172.8,28.8,16.75,16.67,-60,20.12,62,425,425,0,17,17
2018-12-10 11:11:33.8290,172.8,28.8,16.75,16.67,-60,20.11,64,45.2,45.7,0,17,17
2018-12-10 11:11:34.0789,172.8,28.8,16.75,16.67,-60,20.13,3,689.1,-43.6,26,17,17
2018-12-10 11:11:34.3290,172.8,28.8,16.75,16.67,-59.9,20.12,4,689.1,-43.5,25.5,17,17
2018-12-10 11:11:34.5790,172.8,28.8,16.75,16.67,-60,20.12,65,-30450,-30430,0,17,17
2018-12-10 11:11:34.8290,172.8,28.8,16.75,16.67,-60,20.13,66,4380,4370,0,17,17
2018-12-10 11:11:35.0790,172.8,28.8,16.75,16.67,-59.9,20.12,1,689.1,-43.6,28,17,17
2018-12-10 11:11:35.3290,172.8,28.8,16.75,16.67,-59.9,20.12,2,689.1,-43.5,28,17,17
2018-12-10 11:11:35.5790,172.8,28.8,16.75,16.67,-59.9,20.12,65,-30450,-30430,0,17,17
2018-12-10 11:11:35.8290,172.8,28.8,16.75,16.67,-60,20.1,51,3.52,3.51,0,17,17
2018-12-10 11:11:36.0790,172.8,28.8,16.75,16.67,-60,20.12,63,50,50,0,17,17
2018-12-10 11:11:36.3290,172.8,28.8,16.75,16.67,-60,20.12,67,28.7,28.6,0,17,17
2018-12-10 11:11:36.5790,172.8,28.8,16.75,16.67,-59.9,20.13,52,3.52,3.5,0,17,17
2018-12-10 11:11:36.8290,172.8,28.8,16.75,16.67,-60,20.12,6,-30450,28.7,3.5,17,17
2018-12-10 11:11:37.0790,172.8,28.8,16.75,16.67,-60,20.13,7,-30420,28.6,3.5,17,16.5
2018-12-10 11:11:37.3290,172.8,28.8,16.75,16.67,-60,20.12,1,689.1,-43.6,28,17,16.5
2018-12-10 11:11:37.5790,172.8,28.8,16.75,16.67,-59.9,20.13,2,689.2,-43.3,28,17,16.5
2018-12-10 11:11:37.8290,172.8,28.8,16.75,16.67,-59.9,20.14,61,690.7,686,0,17,16.5
2018-12-10 11:11:38.0790,172.8,28.8,16.75,16.67,-60,20.12,62,425,425,0,17,16.5
2018-12-10 11:11:38.3290,172.8,28.8,16.75,16.67,-59.9,20.13,64,45.2,45.7,0,17,16.5
2018-12-10 11:11:38.5790,172.8,28.8,16.75,16.67,-59.9,20.13,3,689.1,-43.6,26,17,16.5
2018-12-10 11:11:38.8290,172.8,28.8,16.75,16.67,-59.9,20.1,4,689.2,-43.3,25.5,17,16.5
2018-12-10 11:11:39.0791,172.8,28.8,16.75,16.67,-59.9,20.09,65,-30450,-30420,0,17,16.5
2018-12-10 11:11:39.3291,172.8,28.8,16.75,16.67,-59.9,20.13,66,4380,4380,0,17,16.5
2018-12-10 11:11:39.5791,172.8,28.8,16.75,16.67,-60,20.13,1,689.1,-43.6,28,17,16.5
2018-12-10 11:11:39.8291,172.8,28.8,16.75,16.67,-60,20.13,2,689.2,-43.3,28,17,16.5
2018-12-10 11:11:40.0791,172.8,28.8,16.75,16.67,-59.9,20.12,65,-30450,-30410,0,17,16.5
2018-12-10 11:11:40.3291,172.8,28.8,16.75,16.67,-59.9,20.13,51,3.52,3.5,0,17,16.5
2018-12-10 11:11:40.5791,172.8,28.8,16.75,16.67,-59.9,20.11,63,50,50,0,17,16.5
2018-12-10 11:11:40.8290,172.8,28.8,16.75,16.67,-60,20.13,67,28.7,28.6,0,17,16.5
2018-12-10 11:11:41.0790,172.8,28.8,16.75,16.67,-59.9,20.09,52,3.52,3.5,0,17,16.5
2018-12-10 11:11:41.3290,172.8,28.8,16.75,16.67,-59.9,20.13,6,-30450,28.7,3.5,17,16.5
2018-12-10 11:11:41.5789,172.8,28.8,16.75,16.67,-59.9,20.11,7,-30420,28.5,3.5,17,16.5
2018-12-10 11:11:41.8289,172.8,28.8,16.75,16.67,-60,20.12,1,689.1,-43.6,28,17,16.5
2018-12-10 11:11:42.0789,172.8,28.8,16.75,16.67,-60,20.13,2,689.2,-43.3,28,17,16.5
2018-12-10 11:11:42.3290,172.8,28.8,16.75,16.67,-59.9,20.13,61,690.6,686,0,17,16.5
2018-12-10 11:11:42.5790,172.8,28.7,16.75,16.61,-59.9,20.13,62,425,425,0,17,16.5
2018-12-10 11:11:42.8290,172.8,28.7,16.75,16.61,-60,20.13,64,45.1,45.6,0,17,16.5
2018-12-10 11:11:43.0790,172.8,28.7,16.75,16.61,-60,20.12,3,689.1,-43.6,26,17,16.5
2018-12-10 11:11:43.3291,172.8,28.7,16.75,16.61,-59.9,20.12,4,689.2,-43.3,25.5,17,16.5
2018-12-10 11:11:43.5791,172.8,28.7,16.75,16.61,-59.9,20.13,65,-30450,-30410,0,17,16.5
2018-12-10 11:11:43.8291,172.8,28.7,16.75,16.61,-59.9,20.12,66,4390,4390,0,17,16.5
2018-12-10 11:11:44.0791,172.8,28.7,16.75,16.61,-60,20.13,1,689,-43.6,28,17,16.5
2018-12-10 11:11:44.3291,172.8,28.7,16.75,16.61,-60,20.13,2,689,-43.3,28,17,16.5
2018-12-10 11:11:44.5791,172.8,28.7,16.5,16.61,-59.9,20.13,65,-30450,-30410,0,17,16.5
2018-12-10 11:11:44.8291,172.8,28.7,16.5,16.61,-59.9,20.12,51,3.52,3.5,0,17,16.5
2018-12-10 11:11:45.0791,172.8,28.7,16.5,16.61,-59.9,20.12,63,50,50,0,17,16.5
2018-12-10 11:11:45.3291,172.8,28.7,16.5,16.61,-59.9,20.12,67,28.7,28.5,0,17,16.5
2018-12-10 11:11:45.5791,172.8,28.7,16.5,16.61,-59.9,20.12,52,3.52,3.5,0,17,16.5
2018-12-10 11:11:45.8291,172.8,28.7,16.5,16.61,-59.8,20.15,6,-30440,28.7,3.5,17,16.5
2018-12-10 11:11:46.0791,172.8,28.7,16.5,16.61,-59.9,20.13,7,-30410,28.5,3.5,17,16.5
2018-12-10 11:11:46.3291,172.8,28.7,16.5,16.61,-59.9,20.12,1,689,-43.6,28,17,16.5
2018-12-10 11:11:46.5791,172.8,28.6,16.5,16.55,-60,20.12,2,689,-43.3,28,17,16.5
2018-12-10 11:11:46.8291,172.8,28.6,16.5,16.55,-59.9,20.12,61,690.5,685.9,0,17,16.5
2018-12-10 11:11:47.0791,172.8,28.6,16.5,16.55,-59.9,20.12,62,425,425,0,17,16.5
2018-12-10 11:11:47.3291,172.8,28.6,16.5,16.55,-59.9,20.12,64,45.2,45.7,0,17,16.5
2018-12-10 11:11:47.5791,172.8,28.6,16.5,16.55,-60,20.12,3,689,-43.6,26,17,16.5
2018-12-10 11:11:47.8291,172.8,28.6,16.5,16.55,-60,20.12,4,689,-43.3,25.5,17,16.5
2018-12-10 11:11:48.0791,172.8,28.6,16.5,16.55,-59.9,20.11,65,-30440,-30410,0,17,16.5
2018-12-10 11:11:48.3291,172.8,28.6,16.5,16.55,-59.9,20.13,66,4380,4380,0,17,16.5
2018-12-10 11:11:48.5791,172.8,28.6,16.5,16.55,-59.9,20.12,1,689,-43.6,28,17,16.5
2018-12-10 11:11:48.8291,172.8,28.6,16.5,16.55,-60,20.12,2,689,-43.3,28,17,16.5
2018-12-10 11:11:49.0791,172.8,28.6,16.5,16.55,-59.9,20.13,65,-30440,-30410,0,17,16.5
2018-12-10 11:11:49.3291,172.8,28.6,16.5,16.55,-59.9,20.12,51,3.52,3.5,0,17,16.5
2018-12-10 11:11:49.5791,172.8,28.6,16.5,16.55,-59.9,20.13,63,50,50,0,17,16.5
2018-12-10 11:11:49.8291,172.8,28.5,16.5,16.49,-60,20.12,67,28.7,28.5,0,17,16.5
2018-12-10 11:11:50.0791,172.8,28.5,16.5,16.49,-59.9,20.13,52,3.52,3.5,0,17,16.5
2018-12-10 11:11:50.3291,172.8,28.5,16.5,16.49,-59.9,20.13,6,-30430,28.7,3.5,17,16.5
2018-12-10 11:11:50.5792,172.8,28.5,16.5,16.49,-59.9,20.09,7,-30410,28.5,3.5,17,16.5
2018-12-10 11:11:50.8292,172.8,28.5,16.5,16.49,-59.9,20.13,1,689,-43.6,28,17,16.5
2018-12-10 11:11:51.0792,172.8,28.5,16.5,16.49,-59.9,20.12,2,689,-43.3,28,17,16.5
2018-12-10 11:11:51.3292,172.8,28.5,16.5,16.49,-59.9,20.12,61,690.5,685.9,0,16.5,16.5
2018-12-10 11:11:51.5792,172.8,28.5,16.5,16.49,-59.9,20.13,62,425,425,0,16.5,16.5
2018-12-10 11:11:51.8292,172.8,28.5,16.5,16.49,-59.9,20.12,64,45.2,45.6,0,16.5,16.5
2018-12-10 11:11:52.0792,172.8,28.5,16.5,16.49,-60,20.12,3,688.9,-43.6,26,16.5,16.5
2018-12-10 11:11:52.3292,172.8,28.5,16.5,16.49,-60,20.12,4,688.9,-43.3,25.5,16.5,16.5
2018-12-10 11:11:52.5792,172.8,28.4,16.5,16.44,-60,20.13,65,-30440,-30420,0,16.5,16.5
2018-12-10 11:11:52.8292,172.8,28.4,16.5,16.44,-59.9,20.11,66,4370,4370,0,16.5,16.5
2018-12-10 11:11:53.0792,172.8,28.4,16.5,16.44,-59.9,20.15,1,688.9,-43.6,28,16.5,16.5
2018-12-10 11:11:53.3292,172.8,28.4,16.5,16.44,-59.9,20.12,2,688.9,-43.3,28,16.5,16.5
2018-12-10 11:11:53.5792,172.8,28.4,16.5,16.44,-59.9,20.12,65,-30440,-30420,0,16.5,16.5
2018-12-10 11:11:53.8292,172.8,28.4,16.5,16.44,-59.9,20.12,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:11:54.0792,172.8,28.4,16.5,16.44,-59.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 11:11:54.3292,172.8,28.4,16.5,16.44,-59.9,20.12,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:11:54.5792,172.8,28.4,16.5,16.44,-60,20.13,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:11:54.8292,172.8,28.4,16.5,16.44,-60,20.12,6,-30440,28.7,3.5,16.5,16.5
2018-12-10 11:11:55.0792,172.8,28.4,16.5,16.44,-59.9,20.12,7,-30420,28.5,3.5,16.5,16.5
2018-12-10 11:11:55.3292,172.8,28.4,16.5,16.44,-59.9,20.1,1,688.9,-43.6,28,16.5,16.5
2018-12-10 11:11:55.5792,172.8,28.4,16.5,16.44,-60,20.11,2,688.9,-43.3,28,16.5,16.5
2018-12-10 11:11:55.8292,172.8,28.4,16.5,16.44,-60,20.12,61,690.4,685.9,0,16.5,16.5
2018-12-10 11:11:56.0792,172.8,28.4,16.5,16.44,-59.9,20.13,62,425,425,0,16.5,16.5
2018-12-10 11:11:56.3292,172.8,28.4,16.5,16.44,-59.9,20.12,64,45.1,45.6,0,16.5,16.5
2018-12-10 11:11:56.5792,172.8,28.4,16.5,16.44,-59.9,20.12,3,688.9,-43.6,26,16.5,16.5
2018-12-10 11:11:56.8292,172.8,28.4,16.5,16.44,-60,20.12,4,688.9,-43.3,25.5,16.5,16.5
2018-12-10 11:11:57.0793,172.8,28.4,16.5,16.44,-60,20.12,65,-30440,-30430,0,16.5,16.5
2018-12-10 11:11:57.3293,172.8,28.4,16.5,16.44,-60,20.13,66,4370,4370,0,16.5,16.5
2018-12-10 11:11:57.5793,172.8,28.4,16.5,16.44,-59.9,20.12,1,688.9,-43.6,28,16.5,16.5
2018-12-10 11:11:57.8292,172.8,28.4,16.5,16.44,-59.9,20.09,2,688.9,-43.3,28,16.5,16.5
2018-12-10 11:11:58.0793,172.8,28.4,16.5,16.44,-60,20.13,65,-30430,-30420,0,16.5,16.5
2018-12-10 11:11:58.3293,172.8,28.4,16.5,16.44,-60,20.12,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:11:58.5793,172.8,28.4,16.5,16.44,-59.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 11:11:58.8293,172.8,28.4,16.5,16.44,-59.9,20.14,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:11:59.0794,172.8,28.4,16.5,16.44,-60,20.13,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:11:59.3294,172.8,28.4,16.5,16.44,-59.9,20.13,6,-30440,28.7,3.5,16.5,16.5
2018-12-10 11:11:59.5793,172.8,28.4,16.5,16.44,-60,20.12,7,-30430,28.5,3.5,16.5,16.5
2018-12-10 11:11:59.8293,172.8,28.4,16.5,16.44,-59.9,20.13,1,688.9,-43.6,28,16.5,16.5
2018-12-10 11:12:00.0793,172.8,28.4,16.5,16.44,-59.9,20.12,2,688.9,-43.5,28,16.5,16.5
2018-12-10 11:12:00.3293,172.8,28.4,16.5,16.44,-60,20.11,61,690.5,685.8,0,16.5,16.5
2018-12-10 11:12:00.5792,172.8,28.4,16.5,16.44,-60,20.11,62,425,425,0,16.5,16.5
2018-12-10 11:12:00.8292,172.8,28.4,16.5,16.44,-59.9,20.12,64,45.2,45.7,0,16.5,16.5
2018-12-10 11:12:01.0792,172.8,28.4,16.5,16.44,-59.9,20.12,3,688.9,-43.6,26,16.5,16.5
2018-12-10 11:12:01.3292,172.8,28.4,16.5,16.44,-59.9,20.14,4,688.9,-43.5,25.5,16.5,16.5
2018-12-10 11:12:01.5793,172.8,28.4,16.5,16.44,-60,20.13,65,-30440,-30430,0,16.5,16.5
2018-12-10 11:12:01.8293,172.8,28.4,16.5,16.44,-60,20.14,66,4380,4380,0,16.5,16.5
2018-12-10 11:12:02.0793,172.8,28.4,16.5,16.44,-59.9,20.12,1,688.9,-43.6,28,16.5,16.5
2018-12-10 11:12:02.3293,172.8,28.4,16.5,16.44,-59.9,20.12,2,688.9,-43.5,28,16.5,16.5
2018-12-10 11:12:02.5793,172.8,28.4,16.5,16.44,-60,20.1,65,-30440,-30430,0,16.5,16.5
2018-12-10 11:12:02.8293,172.8,28.4,16.5,16.44,-60,20.12,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:03.0793,172.8,28.4,16.5,16.44,-60,20.11,63,50,50,0,16.5,16.5
2018-12-10 11:12:03.3292,172.8,28.4,16.5,16.44,-59.9,20.12,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:12:03.5792,172.8,28.4,16.5,16.44,-59.9,20.12,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:03.8292,172.8,28.4,16.5,16.44,-60,20.13,6,-30440,28.7,3.5,16.5,16.5
2018-12-10 11:12:04.0792,172.8,28.4,16.5,16.44,-60,20.12,7,-30430,28.5,3.5,16.5,16.5
2018-12-10 11:12:04.3292,172.8,28.4,16.5,16.44,-59.9,20.13,1,688.9,-43.6,28,16.5,16.5
2018-12-10 11:12:04.5792,172.8,28.4,16.5,16.44,-60,20.12,2,688.9,-43.5,28,16.5,16.5
2018-12-10 11:12:04.8293,172.8,28.4,16.5,16.44,-60,20.14,61,690.3,685.7,0,16.5,16.5
2018-12-10 11:12:05.0793,172.8,28.4,16.5,16.44,-60,20.13,62,425,425,0,16.5,16.5
2018-12-10 11:12:05.3293,172.8,28.4,16.5,16.44,-60,20.1,64,45.1,45.5,0,16.5,16.5
2018-12-10 11:12:05.5793,172.8,28.4,16.5,16.44,-60,20.12,3,688.9,-43.6,26,16.5,16.5
2018-12-10 11:12:05.8293,172.8,28.4,16.5,16.44,-59.9,20.13,4,688.7,-43.5,25.5,16.5,16.5
2018-12-10 11:12:06.0793,172.8,28.4,16.5,16.44,-60,20.13,65,-30430,-30430,0,16.5,16.5
2018-12-10 11:12:06.3293,172.8,28.4,16.5,16.44,-60,20.12,66,4390,4390,0,16.5,16.5
2018-12-10 11:12:06.5793,172.8,28.3,16.5,16.38,-60,20.12,1,688.7,-43.6,28,16.5,16.5
2018-12-10 11:12:06.8293,172.8,28.3,16.5,16.38,-59.9,20.12,2,688.7,-43.5,28,16.5,16.5
2018-12-10 11:12:07.0793,172.8,28.3,16.5,16.38,-60,20.12,65,-30440,-30430,0,16.5,16.5
2018-12-10 11:12:07.3293,172.8,28.3,16.5,16.38,-60,20.12,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:07.5793,172.8,28.3,16.5,16.38,-60,20.12,63,50,50,0,16.5,16.5
2018-12-10 11:12:07.8294,172.8,28.3,16.5,16.38,-59.9,20.13,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:12:08.0794,172.8,28.3,16.5,16.38,-59.9,20.13,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:08.3294,172.8,28.3,16.5,16.38,-60,20.14,6,-30440,28.7,3.5,16.5,16.5
2018-12-10 11:12:08.5794,172.8,28.3,16.5,16.38,-60,20.12,7,-30440,28.5,3.5,16.5,16.5
2018-12-10 11:12:08.8294,172.8,28.3,16.5,16.38,-60,20.13,1,688.7,-43.6,28,16.5,16.5
2018-12-10 11:12:09.0793,172.8,28.3,16.5,16.38,-60,20.12,2,688.7,-43.5,28,16.5,16.5
2018-12-10 11:12:09.3293,172.8,28.3,16.5,16.38,-59.9,20.12,61,690.4,685.7,0,16.5,16.5
2018-12-10 11:12:09.5793,172.8,28.3,16.5,16.38,-60,20.13,62,425,425,0,16.5,16.5
2018-12-10 11:12:09.8294,172.8,28.3,16.5,16.38,-60,20.12,64,45.1,45.6,0,16.5,16.5
2018-12-10 11:12:10.0794,172.8,28.3,16.5,16.38,-60,20.12,3,688.7,-43.6,26,16.5,16.5
2018-12-10 11:12:10.3294,172.8,28.3,16.5,16.38,-59.9,20.13,4,688.7,-43.5,25.5,16.5,16.5
2018-12-10 11:12:10.5794,172.8,28.2,16.5,16.32,-60,20.12,65,-30440,-30440,0,16.5,16.5
2018-12-10 11:12:10.8294,172.8,28.2,16.5,16.32,-60,20.12,66,4390,4390,0,16.5,16.5
2018-12-10 11:12:11.0794,172.8,28.2,16.5,16.32,-59.9,20.12,1,688.7,-43.6,28,16.5,16.5
2018-12-10 11:12:11.3294,172.8,28.2,16.5,16.32,-59.9,20.13,2,688.7,-43.5,28,16.5,16.5
2018-12-10 11:12:11.5794,172.8,28.2,16.5,16.32,-60,20.12,65,-30450,-30440,0,16.5,16.5
2018-12-10 11:12:11.8294,172.8,28.2,16.5,16.32,-60,20.19,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:12.0794,172.8,28.2,16.5,16.32,-60,20.14,63,50,50,0,16.5,16.5
2018-12-10 11:12:12.3294,172.8,28.2,16.5,16.32,-59.9,20.12,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:12:12.5794,172.8,28.1,16.5,16.26,-59.9,20.12,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:12.8294,172.8,28.1,16.5,16.26,-60,20.11,6,-30440,28.7,3.5,16.5,16.5
2018-12-10 11:12:13.0794,172.8,28.1,16.5,16.26,-59.9,20.13,7,-30430,28.5,3.5,16.5,16.5
2018-12-10 11:12:13.3293,172.8,28.1,16.5,16.26,-59.9,20.13,1,688.6,-43.6,28,16.5,16.5
2018-12-10 11:12:13.5793,172.8,28,16.5,16.2,-59.9,20.12,2,688.6,-43.5,28,16.5,16.5
2018-12-10 11:12:13.8294,172.8,28,16.5,16.2,-60,20.12,61,690.2,685.7,0,16.5,16.5
2018-12-10 11:12:14.0794,172.8,28,16.5,16.2,-60,20.09,62,425,425,0,16.5,16.5
2018-12-10 11:12:14.3294,172.8,28,16.5,16.2,-60,20.11,64,45.1,45.6,0,16.5,16.5
2018-12-10 11:12:14.5794,172.8,28,16.5,16.2,-60,20.12,3,688.6,-43.6,26,16.5,16.5
2018-12-10 11:12:14.8294,172.8,28,16.5,16.2,-59.9,20.12,4,688.6,-43.5,25.5,16.5,16.5
2018-12-10 11:12:15.0795,172.8,28,16.5,16.2,-60,20.11,65,-30440,-30440,0,16.5,16.5
2018-12-10 11:12:15.3295,172.8,28,16.5,16.2,-60,20.13,66,4390,4390,0,16.5,16.5
2018-12-10 11:12:15.5795,172.8,28,16.5,16.2,-60,20.14,1,688.6,-43.6,28,16.5,16.5
2018-12-10 11:12:15.8295,172.8,28,16.5,16.2,-59.9,20.13,2,688.6,-43.5,28,16.5,16.5
2018-12-10 11:12:16.0795,172.8,28,16.5,16.2,-60,20.12,65,-30440,-30440,0,16.5,16.5
2018-12-10 11:12:16.3295,172.8,28,16.5,16.2,-60,20.12,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:16.5794,172.8,28,16.5,16.2,-60,20.13,63,50,50,0,16.5,16.5
2018-12-10 11:12:16.8294,172.8,28,16.5,16.2,-60,20.12,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:12:17.0794,172.8,28,16.5,16.2,-60,20.12,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:17.3295,172.8,28,16.5,16.2,-59.9,20.03,6,-30440,28.7,3.5,16.5,16.5
2018-12-10 11:12:17.5795,172.8,28,16.5,16.2,-60,20.13,7,-30440,28.5,3.5,16.5,16.5
2018-12-10 11:12:17.8294,172.8,28,16.5,16.2,-60,20.12,1,688.6,-43.6,28,16.5,16.5
2018-12-10 11:12:18.0794,172.8,28,16.5,16.2,-59.9,20.14,2,688.6,-43.5,28,16.5,16.5
2018-12-10 11:12:18.3294,172.8,28,16.5,16.2,-59.9,20.12,61,690.3,685.6,0,16.5,16.5
2018-12-10 11:12:18.5794,172.8,28,16.5,16.2,-60,20.13,62,425,425,0,16.5,16.5
2018-12-10 11:12:18.8294,172.8,28,16.5,16.2,-60,20.11,64,45.1,45.6,0,16.5,16.5
2018-12-10 11:12:19.0794,172.8,28,16.5,16.2,-60,20.13,3,688.6,-43.6,26,16.5,16.5
2018-12-10 11:12:19.3294,172.8,28,16.5,16.2,-59.9,20.12,4,688.6,-43.5,25.5,16.5,16.5
2018-12-10 11:12:19.5795,172.8,28,16.5,16.2,-59.9,20.12,65,-30450,-30450,0,16.5,16.5
2018-12-10 11:12:19.8295,172.8,28,16.5,16.2,-60,20.13,66,4390,4390,0,16.5,16.5
2018-12-10 11:12:20.0795,172.8,28,16.5,16.2,-60,20.12,1,688.6,-43.6,28,16.5,16.5
2018-12-10 11:12:20.3295,172.8,28,16.5,16.2,-60,20.12,2,688.6,-43.5,28,16.5,16.5
2018-12-10 11:12:20.5795,172.8,28,16.5,16.2,-59.9,20.13,65,-30440,-30440,0,16.5,16.5
2018-12-10 11:12:20.8295,172.8,28,16.5,16.2,-60,20.12,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:21.0795,172.8,28,16.5,16.2,-60,20.12,63,50,50,0,16.5,16.5
2018-12-10 11:12:21.3295,172.8,28,16.5,16.2,-60,20.13,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:12:21.5794,172.8,28,16.5,16.2,-59.9,20.12,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:21.8294,172.8,28,16.5,16.2,-59.9,20.12,6,-30450,28.7,3.5,16.5,16.5
2018-12-10 11:12:22.0794,172.8,28,16.5,16.2,-60,20.11,7,-30440,28.5,3.5,16.5,16.5
2018-12-10 11:12:22.3294,172.8,28,16.5,16.2,-60,20.13,1,688.5,-43.6,28,16.5,16.5
2018-12-10 11:12:22.5793,172.8,28,16.5,16.2,-59.9,20.12,2,688.6,-43.5,28,16.5,16.5
2018-12-10 11:12:22.8293,172.8,28,16.5,16.2,-59.9,20.12,61,690.2,685.5,0,16.5,16.5
2018-12-10 11:12:23.0794,172.8,28,16.5,16.2,-60,20.13,62,425,425,0,16.5,16.5
2018-12-10 11:12:23.3295,172.8,28,16.5,16.2,-60,20.12,64,45,45.5,0,16.5,16.5
2018-12-10 11:12:23.5795,172.8,28,16.5,16.2,-60,20.13,3,688.5,-43.6,26,16.5,16.5
2018-12-10 11:12:23.8295,172.8,28,16.5,16.2,-59.9,20.12,4,688.6,-43.5,25.5,16.5,16.5
2018-12-10 11:12:24.0795,172.8,28,16.5,16.2,-60,20.13,65,-30450,-30450,0,16.5,16.5
2018-12-10 11:12:24.3295,172.8,28,16.5,16.2,-60,20.12,66,4390,4390,0,16.5,16.5
2018-12-10 11:12:24.5795,172.8,28,16.5,16.2,-60,20.12,1,688.5,-43.6,28,16.5,16.5
2018-12-10 11:12:24.8295,172.8,28,16.25,16.2,-60,20.11,2,688.6,-43.5,28,16.5,16.5
2018-12-10 11:12:25.0795,172.8,28,16.25,16.2,-60,20.12,65,-30450,-30440,0,16.5,16.5
2018-12-10 11:12:25.3295,172.8,28,16.25,16.2,-59.9,20.13,51,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:25.5795,172.8,28,16.25,16.2,-59.9,20.13,63,50,50,0,16.5,16.5
2018-12-10 11:12:25.8295,172.8,28,16.25,16.2,-60,20.13,67,28.7,28.5,0,16.5,16.5
2018-12-10 11:12:26.0795,172.8,28,16.25,16.2,-59.9,20.12,52,3.52,3.5,0,16.5,16.5
2018-12-10 11:12:26.3295,172.8,28,16.25,16.2,-59.9,20.12,6,-30450,28.7,3.5,16.5,16.5
2018-12-10 11:12:26.5795,172.8,28,16.25,16.2,-59.9,20.14,7,-30450,28.5,3.5,16.5,16.5
2018-12-10 11:12:26.8295,172.8,28,16.25,16.2,-60,20.12,1,688.5,-43.6,28,16.5,16.5
2018-12-10 11:12:27.0795,172.8,28,16.25,16.2,-60,20.13,2,688.6,-43.5,28,16.5,16.5
2018-12-10 11:12:27.3295,172.8,28,16.25,16.2,-59.9,20.13,61,690.1,685.5,0,16.5,16.5
2018-12-10 11:12:27.5796,172.8,28,16.25,16.2,-60,20.12,62,425,425,0,16.5,16.5
2018-12-10 11:12:27.8296,172.8,28,16.25,16.2,-59.9,20.12,64,45.2,45.6,0,16.5,16
2018-12-10 11:12:28.0796,172.8,28,16.25,16.2,-59.9,20.13,3,688.5,-43.6,26,16.5,16
2018-12-10 11:12:28.3296,172.8,28,16.25,16.2,-59.9,20.12,4,688.4,-43.4,25.5,16.5,16
2018-12-10 11:12:28.5796,172.8,28,16.25,16.2,-59.9,20.13,65,-30450,-30430,0,16.5,16
2018-12-10 11:12:28.8296,172.8,28,16.25,16.2,-60,20.1,66,4400,4400,0,16.5,16
2018-12-10 11:12:29.0796,172.8,28,16.25,16.2,-60,20.13,1,688.5,-43.6,28,16.5,16
2018-12-10 11:12:29.3296,172.8,28,16.25,16.2,-60,20.12,2,688.4,-43.4,28,16.5,16
2018-12-10 11:12:29.5796,172.8,28,16.25,16.2,-60,20.12,65,-30450,-30430,0,16.5,16
2018-12-10 11:12:29.8296,172.8,28,16.25,16.2,-59.9,20.13,51,3.52,3.5,0,16.5,16
2018-12-10 11:12:30.0796,172.8,28,16.25,16.2,-60,20.12,63,50,50,0,16.5,16
2018-12-10 11:12:30.3296,172.8,28,16.25,16.2,-60,20.13,67,28.7,28.5,0,16.5,16
2018-12-10 11:12:30.5796,172.8,28,16,16.2,-59.9,20.12,52,3.52,3.5,0,16.5,16
2018-12-10 11:12:30.8296,172.8,28,16,16.2,-59.9,20.11,6,-30460,28.7,3.5,16.5,16
2018-12-10 11:12:31.0796,172.8,28,16,16.2,-60,20.12,7,-30430,28.5,3.5,16.5,16
2018-12-10 11:12:31.3296,172.8,28,16,16.2,-60,20.11,1,688.5,-43.6,28,16.5,16
2018-12-10 11:12:31.5796,172.8,28,16,16.2,-60,20.12,2,688.4,-43.4,28,16.5,16
2018-12-10 11:12:31.8296,172.8,28,16,16.2,-60,20.13,61,690.1,685.4,0,16.5,16
2018-12-10 11:12:32.0795,172.8,28,16,16.2,-60,20.12,62,425,425,0,16.5,16
2018-12-10 11:12:32.3295,172.8,28,16,16.2,-59.9,20.12,64,45.2,45.6,0,16.5,16
2018-12-10 11:12:32.5796,172.8,28,16,16.2,-60,20.12,3,688.5,-43.6,26,16.5,16
2018-12-10 11:12:32.8296,172.8,28,16,16.2,-60,20.12,4,688.4,-43.4,25.5,16.5,16
2018-12-10 11:12:33.0796,172.8,28,16,16.2,-59.9,20.12,65,-30450,-30430,0,16.5,16
2018-12-10 11:12:33.3296,172.8,28,16,16.2,-59.9,20.14,66,4400,4400,0,16.5,16
2018-12-10 11:12:33.5796,172.8,28,16,16.2,-60,20.12,1,688.5,-43.6,28,16.5,16
2018-12-10 11:12:33.8296,172.8,28,16,16.2,-60,20.12,2,688.4,-43.4,28,16.5,16
2018-12-10 11:12:34.0796,172.8,28,16,16.2,-59.9,20.12,65,-30450,-30430,0,16.5,16
2018-12-10 11:12:34.3296,172.8,27.8,16,16.09,-59.9,20.12,51,3.52,3.5,0,16.5,16
2018-12-10 11:12:34.5796,172.8,27.8,16,16.09,-59.9,20.13,63,50,50,0,16.5,16
2018-12-10 11:12:34.8296,172.8,27.8,16,16.09,-59.9,20.12,67,28.7,28.5,0,16,16
2018-12-10 11:12:35.0796,172.8,27.8,16,16.09,-60,20.13,52,3.52,3.5,0,16,16
2018-12-10 11:12:35.3296,172.8,27.8,16,16.09,-59.9,20.12,6,-30450,28.7,3.5,16,16
2018-12-10 11:12:35.5796,172.8,27.6,16,15.97,-59.9,20.11,7,-30430,28.5,3.5,16,16
2018-12-10 11:12:35.8297,172.8,27.6,16,15.97,-60,20.13,1,688.4,-43.6,28,16,16
2018-12-10 11:12:36.0797,172.8,27.6,16,15.97,-60,20.12,2,688.5,-43.4,28,16,16
2018-12-10 11:12:36.3297,172.8,27.6,16,15.97,-59.9,20.13,61,690,685.4,0,16,16
2018-12-10 11:12:36.5796,172.8,27.6,16,15.97,-59.9,20.13,62,425,425,0,16,16
2018-12-10 11:12:36.8296,172.8,27.6,16,15.97,-59.9,20.12,64,45.2,45.6,0,16,16
2018-12-10 11:12:37.0796,172.8,27.6,16,15.97,-60,20.14,3,688.4,-43.6,26,16,16
2018-12-10 11:12:37.3296,172.8,27.6,16,15.97,-59.9,20.12,4,688.5,-43.4,26,16,16
2018-12-10 11:12:37.5796,172.8,27.6,16,15.97,-59.9,20.16,65,-30430,-30420,0,16,16
2018-12-10 11:12:37.8296,172.8,27.6,16,15.97,-59.9,20.13,66,4400,4400,0,16,16
2018-12-10 11:12:38.0797,172.8,27.6,16,15.97,-60,20.13,1,688.4,-43.6,28,16,16
2018-12-10 11:12:38.3297,172.8,27.6,16,15.97,-60,20.13,2,688.5,-43.4,28,16,16
2018-12-10 11:12:38.5797,172.8,27.6,16,15.97,-59.9,20.11,65,-30430,-30420,0,16,16
2018-12-10 11:12:38.8297,172.8,27.6,16,15.97,-59.9,20.14,51,3.52,3.5,0,16,16
2018-12-10 11:12:39.0797,172.8,27.6,16,15.97,-59.9,20.13,63,50,50,0,16,16
2018-12-10 11:12:39.3297,172.8,27.6,16,15.97,-60,20.13,67,28.7,28.5,0,16,16
2018-12-10 11:12:39.5797,172.8,27.6,16,15.97,-59.9,20.12,52,3.52,3.5,0,16,16
2018-12-10 11:12:39.8297,172.8,27.6,16,15.97,-59.9,20.12,6,-30430,28.7,3.5,16,16
2018-12-10 11:12:40.0797,172.8,27.6,16,15.97,-59.9,20.1,7,-30420,28.5,3.5,16,16
2018-12-10 11:12:40.3297,172.8,27.6,16,15.97,-59.9,20.12,1,688.4,-43.6,28,16,16
2018-12-10 11:12:40.5797,172.8,27.6,16,15.97,-60,20.12,2,688.5,-43.4,28,16,16
2018-12-10 11:12:40.8297,172.8,27.6,16,15.97,-60,20.12,61,689.9,685.3,0,16,16
2018-12-10 11:12:41.0797,172.8,27.6,16,15.97,-59.9,20.13,62,425,425,0,16,16
2018-12-10 11:12:41.3297,172.8,27.6,16,15.97,-59.9,20.12,64,45,45.5,0,16,16
2018-12-10 11:12:41.5797,172.8,27.6,16,15.97,-59.9,20.12,3,688.4,-43.6,26,16,16
2018-12-10 11:12:41.8297,172.8,27.6,16,15.97,-60,20.12,4,688.5,-43.4,26,16,16
2018-12-10 11:12:42.0797,172.8,27.6,16,15.97,-59.9,20.12,65,-30430,-30420,0,16,16
2018-12-10 11:12:42.3297,172.8,27.6,16,15.97,-59.9,20.12,66,4400,4400,0,16,16
2018-12-10 11:12:42.5797,172.8,27.6,16,15.97,-59.9,20.12,1,688.3,-43.6,28,16,16
2018-12-10 11:12:42.8297,172.8,27.6,16,15.97,-59.9,20.12,2,688.3,-43.3,28,16,16
2018-12-10 11:12:43.0797,172.8,27.6,16,15.97,-60,20.19,65,-30440,-30430,0,16,16
2018-12-10 11:12:43.3297,172.8,27.6,16,15.97,-59.9,20.13,51,3.52,3.5,0,16,16
2018-12-10 11:12:43.5797,172.8,27.6,16,15.97,-60,20.12,63,50,50,0,16,16
2018-12-10 11:12:43.8297,172.8,27.6,16,15.97,-59.9,20.12,67,28.7,28.5,0,16,16
2018-12-10 11:12:44.0797,172.8,27.6,16,15.97,-60,20.13,52,3.52,3.5,0,16,16
2018-12-10 11:12:44.3297,172.8,27.6,16,15.97,-60,20.14,6,-30430,28.7,3.5,16,16
2018-12-10 11:12:44.5797,172.8,27.6,16,15.97,-59.9,20.13,7,-30420,28.5,3.5,16,16
2018-12-10 11:12:44.8298,172.8,27.6,16,15.97,-59.9,20.12,1,688.3,-43.6,28,16,16
2018-12-10 11:12:45.0798,172.8,27.6,16,15.97,-60,20.12,2,688.3,-43.3,28,16,16
2018-12-10 11:12:45.3298,172.8,27.6,16,15.97,-59.9,20.13,61,689.9,685.3,0,16,16
2018-12-10 11:12:45.5798,172.8,27.6,16,15.97,-59.9,20.12,62,425,425,0,16,16
2018-12-10 11:12:45.8298,172.8,27.6,16,15.97,-59.9,20.12,64,45.1,45.6,0,16,16
2018-12-10 11:12:46.0798,172.8,27.6,16,15.97,-59.9,20.12,3,688.3,-43.6,26,16,16
2018-12-10 11:12:46.3297,172.8,27.6,16,15.97,-60,20.13,4,688.3,-43.3,26,16,16
2018-12-10 11:12:46.5797,172.8,27.6,16,15.97,-59.9,20.12,65,-30440,-30430,0,16,16
2018-12-10 11:12:46.8297,172.8,27.6,16,15.97,-59.9,20.13,66,4390,4390,0,16,16
2018-12-10 11:12:47.0796,172.8,27.6,16,15.97,-59.9,20.09,1,688.3,-43.6,28,16,16
2018-12-10 11:12:47.3296,172.8,27.6,16,15.97,-59.9,20.13,2,688.3,-43.3,28,16,16
2018-12-10 11:12:47.5796,172.8,27.6,16,15.97,-60,20.14,65,-30430,-30430,0,16,16
2018-12-10 11:12:47.8296,172.8,27.6,16,15.97,-60,20.12,51,3.52,3.5,0,16,16
2018-12-10 11:12:48.0797,172.8,27.6,16,15.97,-59.9,20.12,63,50,50,0,16,16
2018-12-10 11:12:48.3297,172.8,27.6,16,15.97,-59.9,20.12,67,28.7,28.5,0,16,16
2018-12-10 11:12:48.5798,172.8,27.6,16,15.97,-60,20.11,52,3.52,3.5,0,16,16
2018-12-10 11:12:48.8298,172.8,27.6,16,15.97,-60,20.12,6,-30440,28.7,3.5,16,16
2018-12-10 11:12:49.0798,172.8,27.6,16,15.97,-59.9,20.12,7,-30430,28.5,3.5,16,16
2018-12-10 11:12:49.3298,172.8,27.6,16,15.97,-59.9,20.12,1,688.2,-43.6,28,16,16
2018-12-10 11:12:49.5798,172.8,27.6,16,15.97,-59.9,20.22,2,688.3,-43.4,28,16,16
2018-12-10 11:12:49.8298,172.8,27.6,16,15.97,-60,20.11,61,689.8,685.2,0,16,16
2018-12-10 11:12:50.0798,172.8,27.6,16,15.97,-60,20.12,62,425,425,0,16,16
2018-12-10 11:12:50.3298,172.8,27.6,16,15.97,-59.9,20.13,64,45,45.5,0,16,16
2018-12-10 11:12:50.5798,172.8,27.6,16,15.97,-59.9,20.16,3,688.2,-43.6,26,16,16
2018-12-10 11:12:50.8298,172.8,27.6,16,15.97,-60,20.12,4,688.3,-43.4,26,16,16
2018-12-10 11:12:51.0798,172.8,27.6,16,15.97,-60,20.12,65,-30430,-30430,0,16,16
2018-12-10 11:12:51.3298,172.8,27.6,16,15.97,-59.9,20.12,66,4400,4400,0,16,16
2018-12-10 11:12:51.5798,172.8,27.6,16,15.97,-59.9,20.13,1,688.2,-43.6,28,16,16
2018-12-10 11:12:51.8298,172.8,27.6,16,15.97,-59.9,20.11,2,688.3,-43.4,28,16,16
2018-12-10 11:12:52.0798,172.8,27.6,16,15.97,-60,20.12,65,-30430,-30420,0,16,16
2018-12-10 11:12:52.3298,172.8,27.6,16,15.97,-59.9,20.13,51,3.52,3.5,0,16,16
2018-12-10 11:12:52.5798,172.8,27.6,16,15.97,-59.9,20.12,63,50,50,0,16,16
2018-12-10 11:12:52.8298,172.8,27.6,16,15.97,-59.9,20.12,67,28.7,28.5,0,16,16
2018-12-10 11:12:53.0798,172.8,27.6,16,15.97,-60,20.12,52,3.52,3.5,0,16,16
2018-12-10 11:12:53.3298,172.8,27.6,16,15.97,-60,20.13,6,-30430,28.7,3.5,16,16
2018-12-10 11:12:53.5798,172.8,27.6,16,15.97,-59.9,20.12,7,-30430,28.5,3.5,16,16
2018-12-10 11:12:53.8298,172.8,27.6,16,15.97,-59.9,20.12,1,688.2,-43.6,28,16,16
2018-12-10 11:12:54.0798,172.8,27.6,16,15.97,-60,20.21,2,688.3,-43.4,28,16,16
2018-12-10 11:12:54.3298,172.8,27.6,16,15.97,-60,20.13,61,689.8,685.2,0,16,16
2018-12-10 11:12:54.5798,172.8,27.6,16,15.97,-60,20.11,62,425,425,0,16,16
2018-12-10 11:12:54.8298,172.8,27.6,16,15.97,-60,20.13,64,45.2,45.7,0,16,16
2018-12-10 11:12:55.0798,172.8,27.6,16,15.97,-59.9,20.13,3,688.2,-43.6,26,16,16
2018-12-10 11:12:55.3298,172.8,27.6,16,15.97,-60,20.13,4,688.3,-43.4,26,16,16
2018-12-10 11:12:55.5798,172.8,27.6,16,15.97,-60,20.12,65,-30440,-30430,0,16,16
2018-12-10 11:12:55.8298,172.8,27.6,16,15.97,-59.9,20.12,66,4390,4390,0,16,16
2018-12-10 11:12:56.0798,172.8,27.6,16,15.97,-59.9,20.15,1,688.2,-43.6,28,16,16
2018-12-10 11:12:56.3298,172.8,27.6,16,15.97,-59.9,20.09,2,688.3,-43.4,28,16,16
2018-12-10 11:12:56.5798,172.8,27.6,16,15.97,-59.9,20.11,65,-30410,-30410,0,16,16
2018-12-10 11:12:56.8298,172.8,27.6,16,15.97,-60,20.13,51,3.52,3.5,0,16,16
2018-12-10 11:12:57.0799,172.8,27.6,16,15.97,-59.9,20.13,63,50,50,0,16,16
2018-12-10 11:12:57.3299,172.8,27.6,16,15.97,-59.9,20.12,67,28.7,28.5,0,16,16
2018-12-10 11:12:57.5799,172.8,27.4,16,15.86,-60,20.12,52,3.52,3.5,0,16,16
2018-12-10 11:12:57.8299,172.8,27.4,16,15.86,-60,20.13,6,-30430,28.7,3.5,16,16
2018-12-10 11:12:58.0799,172.8,27.4,16,15.86,-60,20.13,7,-30430,28.5,3.5,16,16
2018-12-10 11:12:58.3299,172.8,27.4,16,15.86,-59.9,20.12,1,688.2,-43.6,28,16,16
2018-12-10 11:12:58.5799,172.8,27.2,16,15.74,-59.9,20.13,2,688.2,-43.4,28,16,16
2018-12-10 11:12:58.8299,172.8,27.2,16,15.74,-59.9,20.12,61,689.8,685.1,0,16,16
2018-12-10 11:12:59.0799,172.8,27.2,16,15.74,-60,20.12,62,425,425,0,16,16
2018-12-10 11:12:59.3298,172.8,27.2,16,15.74,-60,20.12,64,45.2,45.7,0,16,16
2018-12-10 11:12:59.5798,172.8,27.2,16,15.74,-60,20.11,3,688.2,-43.6,26,16,16
2018-12-10 11:12:59.8298,172.8,27.2,16,15.74,-59.9,20.12,4,688.2,-43.4,26,16,16
2018-12-10 11:13:00.0798,172.8,27.2,16,15.74,-60,20.13,65,-30440,-30440,0,16,16
2018-12-10 11:13:00.3298,172.8,27.2,16,15.74,-60,20.13,66,4380,4380,0,16,16
2018-12-10 11:13:00.5799,172.8,27.2,16,15.74,-60,20.12,1,688.2,-43.6,28,16,16
2018-12-10 11:13:00.8299,172.8,27.2,16,15.74,-59.9,20.11,2,688.2,-43.4,28,16,16
2018-12-10 11:13:01.0799,172.8,27.2,16,15.74,-59.9,20.13,65,-30450,-30440,0,16,16
2018-12-10 11:13:01.3299,172.8,27.2,16,15.74,-60,20.12,51,3.52,3.5,0,16,16
2018-12-10 11:13:01.5798,172.8,27.2,16,15.74,-60,20.12,63,50,50,0,16,16
2018-12-10 11:13:01.8298,172.8,27.2,16,15.74,-59.9,20.12,67,28.7,28.5,0,16,16
2018-12-10 11:13:02.0798,172.8,27.2,16,15.74,-59.9,20.11,52,3.52,3.5,0,16,16
2018-12-10 11:13:02.3298,172.8,27.2,16,15.74,-60,20.12,6,-30440,28.7,3.5,16,16
2018-12-10 11:13:02.5798,172.8,27.2,16,15.74,-60,20.11,7,-30440,28.5,3.5,16,16
2018-12-10 11:13:02.8298,172.8,27.2,16,15.74,-60,20.12,1,688.2,-43.6,28,16,16
2018-12-10 11:13:03.0799,172.8,27.2,16,15.74,-59.9,20.12,2,688.2,-43.4,28,16,16
2018-12-10 11:13:03.3299,172.8,27.2,16,15.74,-59.9,20.13,61,689.7,685.1,0,16,16
2018-12-10 11:13:03.5799,172.8,27.2,16,15.74,-60,20.12,62,425,425,0,16,16
2018-12-10 11:13:03.8299,172.8,27.2,16,15.74,-59.9,20.12,64,45.3,45.8,0,16,16
2018-12-10 11:13:04.0799,172.8,27.2,16,15.74,-60,20.13,3,688.1,-43.6,26,16,16
2018-12-10 11:13:04.3299,172.8,27.2,16,15.74,-59.9,20.1,4,688.1,-43.5,26,16,16
2018-12-10 11:13:04.5799,172.8,27.2,16,15.74,-59.9,20.14,65,-30450,-30450,0,16,16
2018-12-10 11:13:04.8299,172.8,27.2,16,15.74,-60,20.13,66,4380,4380,0,16,16
2018-12-10 11:13:05.0799,172.8,27.2,16,15.74,-60,20.12,1,688.1,-43.6,28,16,16
2018-12-10 11:13:05.3299,172.8,27.2,16,15.74,-60,20.13,2,688.1,-43.5,28,16,16
2018-12-10 11:13:05.5799,172.8,27.2,16,15.74,-59.9,20.12,65,-30440,-30440,0,16,16
2018-12-10 11:13:05.8299,172.8,27.2,16,15.74,-60,20.12,51,3.52,3.5,0,16,16
2018-12-10 11:13:06.0800,172.8,27.2,16,15.74,-60,20.12,63,50,50,0,16,16
2018-12-10 11:13:06.3300,172.8,27.2,16,15.74,-60,20.13,67,28.7,28.5,0,16,16
2018-12-10 11:13:06.5800,172.8,27.2,16,15.74,-60,20.12,52,3.52,3.5,0,16,16
2018-12-10 11:13:06.8300,172.8,27.2,16,15.74,-59.9,20.12,6,-30440,28.7,3.5,16,16
2018-12-10 11:13:07.0800,172.8,27.2,16,15.74,-60,20.13,7,-30440,28.5,3.5,16,16
2018-12-10 11:13:07.3300,172.8,27.2,16,15.74,-60,20.12,1,688.1,-43.6,28,16,16
2018-12-10 11:13:07.5800,172.8,27.2,16,15.74,-60,20.13,2,688.1,-43.5,28,16,16
2018-12-10 11:13:07.8300,172.8,27.2,16,15.74,-59.9,20.12,61,689.7,685,0,16,16
2018-12-10 11:13:08.0800,172.8,27.2,16,15.74,-59.9,20.12,62,425,425,0,16,16
2018-12-10 11:13:08.3300,172.8,27.2,16,15.74,-60,20.12,64,45.2,45.7,0,16,16
2018-12-10 11:13:08.5799,172.8,27.2,16,15.74,-60,20.22,3,688.1,-43.6,26,16,16
2018-12-10 11:13:08.8299,172.8,27.2,16,15.74,-60,20.12,4,688.1,-43.5,26,16,16
2018-12-10 11:13:09.0799,172.8,27.2,16,15.74,-59.9,20.13,65,-30450,-30450,0,16,16
2018-12-10 11:13:09.3299,172.8,27.2,16,15.74,-60,20.14,66,4370,4370,0,16,16
2018-12-10 11:13:09.5799,172.8,27.2,16,15.74,-60,20.12,1,688.1,-43.6,28,16,16
2018-12-10 11:13:09.8299,172.8,27.2,16,15.74,-60,20.12,2,688.1,-43.5,28,16,16
2018-12-10 11:13:10.0800,172.8,27.2,16,15.74,-60,20.11,65,-30440,-30440,0,16,16
2018-12-10 11:13:10.3300,172.8,27.2,16,15.74,-59.9,20.13,51,3.52,3.5,0,16,16
2018-12-10 11:13:10.5800,172.8,27.2,16,15.74,-60,20.12,63,50,50,0,16,16
2018-12-10 11:13:10.8300,172.8,27.2,16,15.74,-60,20.13,67,28.6,28.5,0,16,16
2018-12-10 11:13:11.0800,172.8,27.2,16,15.74,-60,20.12,52,3.52,3.5,0,16,16
2018-12-10 11:13:11.3300,172.8,27.2,16,15.74,-60,20.12,6,-30450,28.7,3.5,16,16
2018-12-10 11:13:11.5800,172.8,27.2,16,15.74,-60,20.12,7,-30450,28.5,3.5,16,16
2018-12-10 11:13:11.8300,172.8,27.2,16,15.74,-60,20.12,1,688,-43.6,28,16,16
2018-12-10 11:13:12.0800,172.8,27.2,16,15.74,-60,20.14,2,688,-43.5,28,16,16
2018-12-10 11:13:12.3300,172.8,27.2,16,15.74,-60,20.12,61,689.6,685,0,16,16
2018-12-10 11:13:12.5800,172.8,27.2,16,15.74,-60,20.12,62,425,425,0,16,16
2018-12-10 11:13:12.8300,172.8,27.2,16,15.74,-59.9,20.02,64,45.3,45.8,0,16,16
2018-12-10 11:13:13.0801,172.8,27.2,16,15.74,-60,20.11,3,688,-43.6,26,16,16
2018-12-10 11:13:13.3301,172.8,27.2,16,15.74,-60,20.12,4,688,-43.5,26,16,16
2018-12-10 11:13:13.5801,172.8,27.2,16,15.74,-59.9,20.13,65,-30440,-30440,0,16,16
2018-12-10 11:13:13.8301,172.8,27.2,16,15.74,-59.9,20.12,66,4370,4370,0,16,16
2018-12-10 11:13:14.0800,172.8,27.2,16,15.74,-60,20.12,1,688,-43.6,28,16,16
2018-12-10 11:13:14.3300,172.8,27.2,16,15.74,-60,20.12,2,688,-43.5,28,16,16
2018-12-10 11:13:14.5800,172.8,27.2,16,15.74,-59.9,20.11,65,-30450,-30450,0,16,16
2018-12-10 11:13:14.8300,172.8,27.2,16,15.74,-60,20.12,51,3.52,3.5,0,16,16
2018-12-10 11:13:15.0801,172.8,27.2,16,15.74,-60,20.14,63,50,50,0,16,16
2018-12-10 11:13:15.3301,172.8,27.2,16,15.74,-60,20.11,67,28.6,28.5,0,16,16
2018-12-10 11:13:15.5801,172.8,27.2,15.75,15.74,-60,20.13,52,3.52,3.5,0,16,16
2018-12-10 11:13:15.8301,172.8,27.2,15.5,15.74,-60,20.13,6,-30440,28.6,3.5,16,16
2018-12-10 11:13:16.0801,172.8,27.2,15.5,15.74,-59.9,20.12,7,-30440,28.5,3.5,16,16
2018-12-10 11:13:16.3301,172.8,27.2,15.5,15.74,-60,20.12,1,688,-43.6,28,16,16
2018-12-10 11:13:16.5801,172.8,27.1,15.5,15.68,-60,20.12,2,688,-43.5,28,16,16
2018-12-10 11:13:16.8301,172.8,27.1,15.5,15.68,-60,20.12,61,689.5,685,0,16,16
2018-12-10 11:13:17.0801,172.8,27.1,15.5,15.68,-60,20.12,62,425,425,0,16,16
2018-12-10 11:13:17.3301,172.8,27.1,15.5,15.68,-60,20.12,64,45.2,45.7,0,16,16
2018-12-10 11:13:17.5801,172.8,27.1,15.5,15.68,-59.9,20.12,3,688,-43.6,26,16,16
2018-12-10 11:13:17.8301,172.8,27.1,15.5,15.68,-60,20.12,4,688,-43.5,26,16,16
2018-12-10 11:13:18.0801,172.8,27.1,15.5,15.68,-60,20.13,65,-30430,-30430,0,16,16
2018-12-10 11:13:18.3301,172.8,27.1,15.5,15.68,-59.9,20.13,66,4380,4370,0,15.5,16
2018-12-10 11:13:18.5801,172.8,27.1,15.5,15.68,-59.9,20.12,1,688,-43.6,28,15.5,15.5
2018-12-10 11:13:18.8301,172.8,27,15.5,15.63,-60,20.12,2,688,-43.5,28,15.5,15.5
2018-12-10 11:13:19.0801,172.8,27,15.5,15.63,-60,20.12,65,-30430,-30430,0,15.5,15.5
2018-12-10 11:13:19.3301,172.8,27,15.5,15.63,-59.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:19.5801,172.8,27,15.5,15.63,-59.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:13:19.8301,172.8,27,15.5,15.63,-60,20.12,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:20.0801,172.8,27,15.5,15.63,-60,20.14,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:20.3301,172.8,27,15.5,15.63,-59.9,20.12,6,-30420,28.6,3.5,15.5,15.5
2018-12-10 11:13:20.5801,172.8,27,15.5,15.63,-59.9,20.12,7,-30420,28.5,3.5,15.5,15.5
2018-12-10 11:13:20.8301,172.8,27,15.5,15.63,-59.9,20.12,1,688,-43.6,28,15.5,15.5
2018-12-10 11:13:21.0801,172.8,27,15.5,15.63,-59.9,20.12,2,688,-43.5,28,15.5,15.5
2018-12-10 11:13:21.3301,172.8,27,15.5,15.63,-59.9,20.12,61,689.5,684.9,0,15.5,15.5
2018-12-10 11:13:21.5801,172.8,26.9,15.5,15.57,-60,20.11,62,425,425,0,15.5,15.5
2018-12-10 11:13:21.8301,172.8,26.8,15.5,15.51,-59.9,20.12,64,45.3,45.7,0,15.5,15.5
2018-12-10 11:13:22.0801,172.8,26.8,15.5,15.51,-60,20.13,3,688,-43.6,26,15.5,15.5
2018-12-10 11:13:22.3301,172.8,26.8,15.5,15.51,-59.9,20.11,4,688,-43.5,26,15.5,15.5
2018-12-10 11:13:22.5801,172.8,26.8,15.5,15.51,-59.9,20.12,65,-30420,-30420,0,15.5,15.5
2018-12-10 11:13:22.8301,172.8,26.8,15.5,15.51,-59.9,19.97,66,4370,4370,0,15.5,15.5
2018-12-10 11:13:23.0801,172.8,26.8,15.5,15.51,-59.9,20.11,1,688,-43.6,28,15.5,15.5
2018-12-10 11:13:23.3301,172.8,26.8,15.5,15.51,-59.9,20.13,2,688,-43.5,28,15.5,15.5
2018-12-10 11:13:23.5800,172.8,26.8,15.5,15.51,-60,20.12,65,-30430,-30430,0,15.5,15.5
2018-12-10 11:13:23.8300,172.8,26.8,15.5,15.51,-59.9,20.13,51,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:24.0800,172.8,26.8,15.5,15.51,-59.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:13:24.3301,172.8,26.8,15.5,15.51,-59.9,20.13,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:24.5801,172.8,26.8,15.5,15.51,-60,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:24.8301,172.8,26.8,15.5,15.51,-59.9,20.12,6,-30420,28.6,3.5,15.5,15.5
2018-12-10 11:13:25.0802,172.8,26.8,15.5,15.51,-59.9,20.13,7,-30420,28.5,3.5,15.5,15.5
2018-12-10 11:13:25.3302,172.8,26.8,15.5,15.51,-59.9,20.1,1,688,-43.6,28,15.5,15.5
2018-12-10 11:13:25.5802,172.8,26.8,15.5,15.51,-60,20.11,2,688,-43.5,28,15.5,15.5
2018-12-10 11:13:25.8302,172.8,26.8,15.5,15.51,-59.9,20.12,61,689.4,684.8,0,15.5,15.5
2018-12-10 11:13:26.0802,172.8,26.8,15.5,15.51,-60,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:13:26.3302,172.8,26.8,15.5,15.51,-59.9,20.12,64,45.1,45.6,0,15.5,15.5
2018-12-10 11:13:26.5802,172.8,26.8,15.5,15.51,-59.9,20.14,3,687.9,-43.6,26,15.5,15.5
2018-12-10 11:13:26.8302,172.8,26.8,15.5,15.51,-60,20.14,4,687.9,-43.5,26,15.5,15.5
2018-12-10 11:13:27.0802,172.8,26.8,15.5,15.51,-60,20.12,65,-30420,-30420,0,15.5,15.5
2018-12-10 11:13:27.3302,172.8,26.8,15.5,15.51,-60,20.11,66,4370,4370,0,15.5,15.5
2018-12-10 11:13:27.5802,172.8,26.8,15.5,15.51,-59.9,20.12,1,687.9,-43.6,28,15.5,15.5
2018-12-10 11:13:27.8301,172.8,26.8,15.5,15.51,-59.9,20.12,2,687.9,-43.5,28,15.5,15.5
2018-12-10 11:13:28.0801,172.8,26.8,15.5,15.51,-60,20.12,65,-30420,-30420,0,15.5,15.5
2018-12-10 11:13:28.3302,172.8,26.8,15.5,15.51,-59.9,20.12,51,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:28.5802,172.8,26.8,15.5,15.51,-59.9,20.13,63,50,50,0,15.5,15.5
2018-12-10 11:13:28.8302,172.8,26.8,15.5,15.51,-59.9,20.12,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:29.0802,172.8,26.8,15.5,15.51,-60,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:29.3302,172.8,26.8,15.5,15.51,-60,20.12,6,-30430,28.6,3.5,15.5,15.5
2018-12-10 11:13:29.5802,172.8,26.8,15.5,15.51,-59.9,20.12,7,-30420,28.5,3.5,15.5,15.5
2018-12-10 11:13:29.8301,172.8,26.8,15.5,15.51,-59.9,20.14,1,687.9,-43.6,28,15.5,15.5
2018-12-10 11:13:30.0801,172.8,26.8,15.5,15.51,-59.9,20.14,2,687.9,-43.5,28,15.5,15.5
2018-12-10 11:13:30.3301,172.8,26.8,15.5,15.51,-60,20.12,61,689.4,684.7,0,15.5,15.5
2018-12-10 11:13:30.5801,172.8,26.8,15.5,15.51,-59.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:13:30.8301,172.8,26.8,15.5,15.51,-59.9,20.12,64,45.2,45.7,0,15.5,15.5
2018-12-10 11:13:31.0801,172.8,26.8,15.5,15.51,-59.9,20.12,3,687.9,-43.6,26,15.5,15.5
2018-12-10 11:13:31.3301,172.8,26.8,15.5,15.51,-59.9,20.12,4,687.9,-43.5,26,15.5,15.5
2018-12-10 11:13:31.5801,172.8,26.8,15.5,15.51,-60,20.22,65,-30430,-30430,0,15.5,15.5
2018-12-10 11:13:31.8302,172.8,26.8,15.5,15.51,-60,20.14,66,4380,4380,0,15.5,15.5
2018-12-10 11:13:32.0803,172.8,26.8,15.5,15.51,-59.9,20.11,1,687.9,-43.6,28,15.5,15.5
2018-12-10 11:13:32.3303,172.8,26.8,15.5,15.51,-59.9,20.12,2,687.9,-43.5,28,15.5,15.5
2018-12-10 11:13:32.5803,172.8,26.8,15.5,15.51,-60,20.12,65,-30420,-30420,0,15.5,15.5
2018-12-10 11:13:32.8302,172.8,26.8,15.5,15.51,-59.9,20.11,51,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:33.0802,172.8,26.8,15.5,15.51,-59.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:13:33.3302,172.8,26.8,15.5,15.51,-59.9,20.13,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:33.5802,172.8,26.8,15.5,15.51,-60,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:33.8302,172.8,26.8,15.5,15.51,-60,20.08,6,-30430,28.6,3.5,15.5,15.5
2018-12-10 11:13:34.0802,172.8,26.8,15.5,15.51,-59.9,20.12,7,-30430,28.5,3.5,15.5,15.5
2018-12-10 11:13:34.3302,172.8,26.8,15.5,15.51,-59.9,20.13,1,687.7,-43.6,28,15.5,15.5
2018-12-10 11:13:34.5802,172.8,26.8,15.5,15.51,-60,20.12,2,687.7,-43.5,28,15.5,15.5
2018-12-10 11:13:34.8302,172.8,26.8,15.5,15.51,-60,20.05,61,689.4,684.7,0,15.5,15.5
2018-12-10 11:13:35.0802,172.8,26.8,15.5,15.51,-60,20.13,62,425,425,0,15.5,15.5
2018-12-10 11:13:35.3303,172.8,26.8,15.5,15.51,-60,20.12,64,45.1,45.6,0,15.5,15.5
2018-12-10 11:13:35.5803,172.8,26.8,15.5,15.51,-59.9,20.13,3,687.7,-43.6,26,15.5,15.5
2018-12-10 11:13:35.8303,172.8,26.8,15.5,15.51,-60,20.12,4,687.7,-43.5,26,15.5,15.5
2018-12-10 11:13:36.0804,172.8,26.8,15.5,15.51,-60,20.13,65,-30440,-30440,0,15.5,15.5
2018-12-10 11:13:36.3304,172.8,26.8,15.5,15.51,-60,20.13,66,4380,4380,0,15.5,15.5
2018-12-10 11:13:36.5803,172.8,26.8,15.5,15.51,-59.9,20.12,1,687.7,-43.6,28,15.5,15.5
2018-12-10 11:13:36.8302,172.8,26.8,15.5,15.51,-60,20.13,2,687.7,-43.5,28,15.5,15.5
2018-12-10 11:13:37.0802,172.8,26.8,15.5,15.51,-60,20.12,65,-30430,-30430,0,15.5,15.5
2018-12-10 11:13:37.3301,172.8,26.8,15.5,15.51,-60,20.05,51,3.51,3.5,0,15.5,15.5
2018-12-10 11:13:37.5801,172.8,26.7,15.5,15.45,-59.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:13:37.8302,172.8,26.7,15.5,15.45,-59.9,20.13,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:38.0802,172.8,26.7,15.5,15.45,-59.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:38.3303,172.8,26.7,15.5,15.45,-60,20.13,6,-30440,28.6,3.5,15.5,15.5
2018-12-10 11:13:38.5803,172.8,26.7,15.5,15.45,-60,20.12,7,-30440,28.5,3.5,15.5,15.5
2018-12-10 11:13:38.8303,172.8,26.7,15.5,15.45,-59.9,20.13,1,687.7,-43.6,28,15.5,15.5
2018-12-10 11:13:39.0803,172.8,26.7,15.5,15.45,-59.9,20.13,2,687.7,-43.5,28,15.5,15.5
2018-12-10 11:13:39.3303,172.8,26.7,15.5,15.45,-60,20.12,61,689.3,684.6,0,15.5,15.5
2018-12-10 11:13:39.5803,172.8,26.7,15.5,15.45,-60,20.2,62,425,425,0,15.5,15.5
2018-12-10 11:13:39.8303,172.8,26.7,15.5,15.45,-59.9,20.13,64,45.1,45.5,0,15.5,15.5
2018-12-10 11:13:40.0803,172.8,26.7,15.5,15.45,-59.9,20.12,3,687.7,-43.6,26,15.5,15.5
