Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:13:40.3302,172.8,26.7,15.5,15.45,-60,20.12,4,687.7,-43.5,26,15.5,15.5
2018-12-10 11:13:40.5802,172.8,26.7,15.5,15.45,-60,20.13,65,-30440,-30440,0,15.5,15.5
2018-12-10 11:13:40.8303,172.8,26.7,15.5,15.45,-60,20.13,66,4380,4380,0,15.5,15.5
2018-12-10 11:13:41.0803,172.8,26.7,15.5,15.45,-60,20.13,1,687.7,-43.6,28,15.5,15.5
2018-12-10 11:13:41.3303,172.8,26.7,15.5,15.45,-60,20.15,2,687.7,-43.5,28,15.5,15.5
2018-12-10 11:13:41.5804,172.8,26.7,15.5,15.45,-60,20.12,65,-30440,-30440,0,15.5,15.5
2018-12-10 11:13:41.8304,172.8,26.7,15.5,15.45,-60,20.15,51,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:42.0803,172.8,26.7,15.5,15.45,-59.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:13:42.3303,172.8,26.7,15.5,15.45,-59.9,20.12,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:42.5803,172.8,26.7,15.5,15.45,-59.9,20.12,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:42.8304,172.8,26.6,15.5,15.39,-60,20.12,6,-30440,28.6,3.5,15.5,15.5
2018-12-10 11:13:43.0804,172.8,26.6,15.5,15.39,-60,20.12,7,-30440,28.5,3.5,15.5,15.5
2018-12-10 11:13:43.3305,172.8,26.6,15.5,15.39,-60,20.12,1,687.7,-43.6,28,15.5,15.5
2018-12-10 11:13:43.5805,172.8,26.6,15.5,15.39,-59.9,20.13,2,687.7,-43.5,28,15.5,15.5
2018-12-10 11:13:43.8305,172.8,26.6,15.5,15.39,-59.9,20.12,61,689.2,684.7,0,15.5,15.5
2018-12-10 11:13:44.0805,172.8,26.6,15.5,15.39,-60,20.14,62,425,425,0,15.5,15.5
2018-12-10 11:13:44.3304,172.8,26.6,15.5,15.39,-60,20.11,64,45.2,45.7,0,15.5,15.5
2018-12-10 11:13:44.5804,172.8,26.5,15.5,15.34,-59.9,20.13,3,687.7,-43.6,26,15.5,15.5
2018-12-10 11:13:44.8304,172.8,26.5,15.5,15.34,-60,20.13,4,687.7,-43.5,26,15.5,15.5
2018-12-10 11:13:45.0804,172.8,26.5,15.5,15.34,-60,20.14,65,-30450,-30450,0,15.5,15.5
2018-12-10 11:13:45.3304,172.8,26.5,15.5,15.34,-60,20.15,66,4370,4370,0,15.5,15.5
2018-12-10 11:13:45.5804,172.8,26.4,15.5,15.28,-60,20.13,1,687.7,-43.6,28,15.5,15.5
2018-12-10 11:13:45.8304,172.8,26.4,15.5,15.28,-59.9,20.12,2,687.7,-43.5,28,15.5,15.5
2018-12-10 11:13:46.0804,172.8,26.4,15.5,15.28,-60,20.12,65,-30450,-30450,0,15.5,15.5
2018-12-10 11:13:46.3304,172.8,26.4,15.5,15.28,-60,20.11,51,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:46.5804,172.8,26.4,15.5,15.28,-60,20.13,63,50,50,0,15.5,15.5
2018-12-10 11:13:46.8304,172.8,26.4,15.5,15.28,-59.9,20.13,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:47.0804,172.8,26.4,15.5,15.28,-59.9,20.14,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:47.3304,172.8,26.4,15.5,15.28,-60,20.1,6,-30440,28.6,3.5,15.5,15.5
2018-12-10 11:13:47.5804,172.8,26.4,15.5,15.28,-60,20.12,7,-30450,28.5,3.5,15.5,15.5
2018-12-10 11:13:47.8304,172.8,26.4,15.5,15.28,-60,20.12,1,687.6,-43.6,28,15.5,15.5
2018-12-10 11:13:48.0804,172.8,26.4,15.5,15.28,-59.9,20.12,2,687.6,-43.5,28,15.5,15.5
2018-12-10 11:13:48.3304,172.8,26.4,15.5,15.28,-60,20.17,61,689.3,684.5,0,15.5,15.5
2018-12-10 11:13:48.5804,172.8,26.4,15.5,15.28,-60,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:13:48.8304,172.8,26.4,15.5,15.28,-60,20.12,64,45,45.5,0,15.5,15.5
2018-12-10 11:13:49.0804,172.8,26.4,15.5,15.28,-59.9,20.12,3,687.6,-43.6,26,15.5,15.5
2018-12-10 11:13:49.3304,172.8,26.4,15.5,15.28,-59.9,20.14,4,687.6,-43.5,26,15.5,15.5
2018-12-10 11:13:49.5804,172.8,26.4,15.5,15.28,-59.9,20.11,65,-30440,-30440,0,15.5,15.5
2018-12-10 11:13:49.8304,172.8,26.4,15.5,15.28,-60,20.12,66,4370,4370,0,15.5,15.5
2018-12-10 11:13:50.0804,172.8,26.4,15.5,15.28,-60,20.12,1,687.6,-43.6,28,15.5,15.5
2018-12-10 11:13:50.3304,172.8,26.4,15.5,15.28,-60,20.07,2,687.6,-43.5,28,15.5,15.5
2018-12-10 11:13:50.5804,172.8,26.4,15.5,15.28,-60,20.13,65,-30450,-30450,0,15.5,15.5
2018-12-10 11:13:50.8304,172.8,26.4,15.5,15.28,-60,20.13,51,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:51.0804,172.8,26.4,15.5,15.28,-60,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:13:51.3305,172.8,26.4,15.5,15.28,-60,20.13,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:51.5805,172.8,26.4,15.5,15.28,-60,20.13,52,3.52,3.5,0,15.5,15.5
2018-12-10 11:13:51.8305,172.8,26.4,15.5,15.28,-60,20.12,6,-30440,28.6,3.5,15.5,15.5
2018-12-10 11:13:52.0805,172.8,26.4,15.5,15.28,-60,20.12,7,-30440,28.5,3.5,15.5,15.5
2018-12-10 11:13:52.3304,172.8,26.4,15.5,15.28,-60,20.12,1,687.6,-43.6,28,15.5,15.5
2018-12-10 11:13:52.5804,172.8,26.4,15.5,15.28,-60,20.14,2,687.6,-43.5,28,15.5,15.5
2018-12-10 11:13:52.8304,172.8,26.4,15.5,15.28,-59.9,20.11,61,689.2,684.6,0,15.5,15.5
2018-12-10 11:13:53.0805,172.8,26.4,15.5,15.28,-60,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:13:53.3305,172.8,26.4,15.5,15.28,-60,20.12,64,45,45.5,0,15.5,15.5
2018-12-10 11:13:53.5805,172.8,26.4,15.5,15.28,-60,20.12,3,687.6,-43.6,26,15.5,15.5
2018-12-10 11:13:53.8305,172.8,26.4,15.5,15.28,-60,20.12,4,687.6,-43.5,26,15.5,15.5
2018-12-10 11:13:54.0805,172.8,26.4,15.5,15.28,-60,20.13,65,-30440,-30440,0,15.5,15.5
2018-12-10 11:13:54.3305,172.8,26.4,15.5,15.28,-60,20.12,66,4380,4380,0,15.5,15.5
2018-12-10 11:13:54.5805,172.8,26.4,15.5,15.28,-60,20.12,1,687.5,-43.6,28,15.5,15.5
2018-12-10 11:13:54.8305,172.8,26.4,15.5,15.28,-59.9,20.12,2,687.6,-43.5,28,15.5,15.5
2018-12-10 11:13:55.0805,172.8,26.4,15.5,15.28,-59.9,20.15,65,-30350,-30530,0,15.5,15.5
2018-12-10 11:13:55.3305,172.8,26.4,15.5,15.28,-60,20.13,51,3.51,3.5,0,15.5,15.5
2018-12-10 11:13:55.5805,172.8,26.4,15.5,15.28,-60,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:13:55.8305,172.8,26.4,15.5,15.28,-60,20.11,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:13:56.0805,172.8,26.4,15.5,15.28,-60,20.13,52,3.51,3.5,0,15.5,15.5
2018-12-10 11:13:56.3305,172.8,26.4,15.5,15.28,-60,20.13,6,-30350,28.6,3.5,15.5,15.5
2018-12-10 11:13:56.5806,172.8,26.4,15.5,15.28,-60,20.12,7,-30540,28.5,3.5,15.5,15.5
2018-12-10 11:13:56.8306,172.8,26.4,15.5,15.28,-60,20.02,1,687.5,-43.6,28,15.5,15.5
2018-12-10 11:13:57.0806,172.8,26.4,15.5,15.28,-60,20.12,2,687.6,-43.5,28,15.5,15.5
2018-12-10 11:13:57.3306,172.8,26.4,15.5,15.28,-59.9,20.12,61,689.2,684.4,0,15.5,15.5
2018-12-10 11:13:57.5805,172.8,26.4,15.5,15.28,-59.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:13:57.8305,172.8,26.4,15.5,15.28,-60,20.12,64,45.2,45.7,0,15.5,15.5
2018-12-10 11:13:58.0805,172.8,26.4,15.5,15.28,-60,20.16,3,687.5,-43.6,26,15.5,15.5
2018-12-10 11:13:58.3305,172.8,26.4,15.5,15.28,-60,20.12,4,687.6,-43.5,26,15.5,15.5
2018-12-10 11:13:58.5805,172.8,26.3,15.5,15.22,-60,20.12,65,-30420,-30470,0,15.5,15.5
2018-12-10 11:13:58.8305,172.8,26.3,15.5,15.22,-60,20.11,66,4380,4380,0,15.5,15.5
2018-12-10 11:13:59.0805,172.8,26.3,15.5,15.22,-60,20.13,1,687.5,-43.6,28,15.5,15.5
2018-12-10 11:13:59.3305,172.8,26.3,15.5,15.22,-60,20.14,2,687.6,-43.5,28,15.5,15.5
2018-12-10 11:13:59.5805,172.8,26.3,15.5,15.22,-59.9,20.12,65,-30430,-30430,0,15.5,15.5
2018-12-10 11:13:59.8306,172.8,26.3,15.5,15.22,-59.9,20.12,51,3.51,3.5,0,15.5,15.5
2018-12-10 11:14:00.0806,172.8,26.3,15.5,15.22,-60,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:14:00.3306,172.8,26.3,15.5,15.22,-60,20.12,67,28.6,28.5,0,15.5,15.5
2018-12-10 11:14:00.5806,172.8,26.3,15.5,15.22,-60,20.12,52,3.51,3.5,0,15.5,15.5
2018-12-10 11:14:00.8306,172.8,26.3,15.5,15.22,-59.9,20.12,6,-30450,28.6,3.5,15.5,15.5
2018-12-10 11:14:01.0806,172.8,26.3,15.5,15.22,-60,20.11,7,-30440,28.5,3.5,15.5,15.5
2018-12-10 11:14:01.3306,172.8,26.3,15.5,15.22,-60,20.15,1,687.5,-43.6,28,15.5,15.5
2018-12-10 11:14:01.5806,172.8,26.3,15.25,15.22,-60,20.14,2,687.6,-43.5,28,15.5,15.5
2018-12-10 11:14:01.8306,172.8,26.3,15.25,15.22,-60,20.13,61,689.2,684.5,0,15,15.5
2018-12-10 11:14:02.0806,172.8,26.3,15.25,15.22,-59.9,20.12,62,425,425,0,15,15.5
2018-12-10 11:14:02.3306,172.8,26.3,15.25,15.22,-60,20.11,64,45,45.7,0,15,15.5
2018-12-10 11:14:02.5806,172.8,26.3,15.25,15.22,-60,20.12,3,687.4,-43.6,26,15,15.5
2018-12-10 11:14:02.8306,172.8,26.3,15.25,15.22,-60,20.12,4,687.5,-43.5,26,15,15.5
2018-12-10 11:14:03.0807,172.8,26.3,15.25,15.22,-59.9,20.12,65,-30340,-30540,0,15,15.5
2018-12-10 11:14:03.3307,172.8,26.3,15.25,15.22,-60,20.07,66,4380,4380,0,15,15.5
2018-12-10 11:14:03.5807,172.8,26.3,15.25,15.22,-60,20.11,1,687.4,-43.6,28,15,15.5
2018-12-10 11:14:03.8307,172.8,26.3,15.25,15.22,-60,20.1,2,687.5,-43.5,28,15,15.5
2018-12-10 11:14:04.0807,172.8,26.3,15.25,15.22,-59.9,20.12,65,-30330,-30530,0,15,15.5
2018-12-10 11:14:04.3307,172.8,26.3,15.25,15.22,-59.9,20.12,51,3.51,3.5,0,15,15.5
2018-12-10 11:14:04.5807,172.8,26.3,15.25,15.22,-59.9,20.11,63,50,50,0,15,15.5
2018-12-10 11:14:04.8307,172.8,26.3,15.25,15.22,-60,20.12,67,28.6,28.5,0,15,15.5
2018-12-10 11:14:05.0807,172.8,26.3,15.25,15.22,-59.9,20.12,52,3.51,3.5,0,15,15.5
2018-12-10 11:14:05.3306,172.8,26.3,15.25,15.22,-59.9,20.14,6,-30340,28.6,3.5,15,15.5
2018-12-10 11:14:05.5806,172.8,26.3,15.25,15.22,-60,20.1,7,-30540,28.5,3.5,15,15.5
2018-12-10 11:14:05.8306,172.8,26.3,15.25,15.22,-60,20.12,1,687.4,-43.6,28,15,15.5
2018-12-10 11:14:06.0806,172.8,26.3,15.25,15.22,-60,20.13,2,687.5,-43.5,28,15,15.5
2018-12-10 11:14:06.3306,172.8,26.3,15.25,15.22,-59.9,20.12,61,689,684.4,0,15,15.5
2018-12-10 11:14:06.5806,172.8,26.2,15.25,15.16,-60,20.12,62,425,425,0,15,15.5
2018-12-10 11:14:06.8306,172.8,26.2,15.25,15.16,-60,20.12,64,45.2,45.7,0,15,15.5
2018-12-10 11:14:07.0807,172.8,26.2,15.25,15.16,-60,20.12,3,687.4,-43.6,26,15,15.5
2018-12-10 11:14:07.3307,172.8,26.2,15.25,15.16,-60,20.11,4,687.5,-43.5,26,15,15.5
2018-12-10 11:14:07.5807,172.8,26.2,15.25,15.16,-59.9,20.12,65,-30510,-30360,0,15,15.5
2018-12-10 11:14:07.8307,172.8,26.1,15,15.1,-59.9,20.12,66,4380,4380,0,15,15.5
2018-12-10 11:14:08.0807,172.8,26.1,15,15.1,-60,20.12,1,687.4,-43.6,28,15,15.5
2018-12-10 11:14:08.3307,172.8,26.1,15,15.1,-60,20.12,2,687.5,-43.5,28,15,15.5
2018-12-10 11:14:08.5807,172.8,26.1,15,15.1,-59.9,20.12,65,-30510,-30350,0,15,15.5
2018-12-10 11:14:08.8307,172.8,26.1,15,15.1,-59.9,20.13,51,3.51,3.5,0,15,15.5
2018-12-10 11:14:09.0807,172.8,26.1,15,15.1,-59.9,20.12,63,50,50,0,15,15.5
2018-12-10 11:14:09.3307,172.8,26.1,15,15.1,-59.9,20.12,67,28.6,28.5,0,15,15
2018-12-10 11:14:09.5807,172.8,26,15,15.05,-60,20.13,52,3.51,3.5,0,15,15
2018-12-10 11:14:09.8306,172.8,26,15,15.05,-59.9,20.08,6,-30340,28.6,3.5,15,15
2018-12-10 11:14:10.0806,172.8,26,15,15.05,-59.9,20.15,7,-30540,28.4,3.5,15,15
2018-12-10 11:14:10.3306,172.8,26,15,15.05,-60,20.12,1,687.5,-43.7,28,15,15
2018-12-10 11:14:10.5806,172.8,26,15,15.05,-60,20.12,2,687.4,-43.5,28,15,15
2018-12-10 11:14:10.8306,172.8,26,15,15.05,-59.9,20.12,61,689,684.4,0,15,15
2018-12-10 11:14:11.0806,172.8,26,15,15.05,-59.9,20.12,62,425,425,0,15,15
2018-12-10 11:14:11.3306,172.8,26,15,15.05,-59.9,20.12,64,45.1,45.8,0,15,15
2018-12-10 11:14:11.5807,172.8,26,15,15.05,-60,20.13,3,687.5,-43.7,26,15,15
2018-12-10 11:14:11.8307,172.8,26,15,15.05,-60,20.14,4,687.4,-43.5,26,15,15
2018-12-10 11:14:12.0807,172.8,26,15,15.05,-59.9,20.11,65,-30430,-30440,0,15,15
2018-12-10 11:14:12.3307,172.8,26,15,15.05,-59.9,20.12,66,4370,4370,0,15,15
2018-12-10 11:14:12.5807,172.8,26,15,15.05,-59.9,20.13,1,687.5,-43.7,28,15,15
2018-12-10 11:14:12.8307,172.8,26,15,15.05,-60,20.14,2,687.4,-43.5,28,15,15
2018-12-10 11:14:13.0807,172.8,26,15,15.05,-59.9,20.12,65,-30430,-30440,0,15,15
2018-12-10 11:14:13.3307,172.8,26,15,15.05,-59.9,20.12,51,3.51,3.5,0,15,15
2018-12-10 11:14:13.5807,172.8,26,15,15.05,-59.9,20.12,63,50,50,0,15,15
2018-12-10 11:14:13.8307,172.8,26,15,15.05,-59.9,20.11,67,28.6,28.4,0,15,15
2018-12-10 11:14:14.0807,172.8,26,15,15.05,-59.9,20.05,52,3.51,3.5,0,15,15
2018-12-10 11:14:14.3307,172.8,26,15,15.05,-59.9,20.12,6,-30420,28.6,3.5,15,15
2018-12-10 11:14:14.5807,172.8,26,15,15.05,-59.9,20.12,7,-30430,28.4,3.5,15,15
2018-12-10 11:14:14.8307,172.8,26,15,15.05,-59.9,20.12,1,687.5,-43.7,28,15,15
2018-12-10 11:14:15.0807,172.8,26,15,15.05,-60,20.12,2,687.4,-43.5,28,15,15
2018-12-10 11:14:15.3307,172.8,26,15,15.05,-59.9,20.12,61,688.9,684.3,0,15,15
2018-12-10 11:14:15.5807,172.8,26,15,15.05,-59.9,20.12,62,425,425,0,15,15
2018-12-10 11:14:15.8307,172.8,26,15,15.05,-59.9,20.12,64,45.2,45.6,0,15,15
2018-12-10 11:14:16.0807,172.8,26,15,15.05,-60,20.13,3,687.5,-43.7,26,15,15
2018-12-10 11:14:16.3307,172.8,26,15,15.05,-60,20.12,4,687.4,-43.5,26,15,15
2018-12-10 11:14:16.5807,172.8,26,15,15.05,-59.9,20.1,65,-30430,-30430,0,15,15
2018-12-10 11:14:16.8307,172.8,26,15,15.05,-59.9,20.13,66,4370,4370,0,15,15
2018-12-10 11:14:17.0807,172.8,26,15,15.05,-59.9,20.12,1,687.2,-43.6,28,15,15
2018-12-10 11:14:17.3307,172.8,26,15,15.05,-60,20.12,2,687.3,-43.5,28,15,15
2018-12-10 11:14:17.5807,172.8,26,15,15.05,-60,20.1,65,-30430,-30440,0,15,15
2018-12-10 11:14:17.8307,172.8,26,15,15.05,-59.9,20.12,51,3.51,3.5,0,15,15
2018-12-10 11:14:18.0807,172.8,26,15,15.05,-59.9,20.11,63,50,50,0,15,15
2018-12-10 11:14:18.3307,172.8,26,15,15.05,-59.9,20.12,67,28.6,28.4,0,15,15
2018-12-10 11:14:18.5807,172.8,26,15,15.05,-60,20.12,52,3.52,3.5,0,15,15
2018-12-10 11:14:18.8308,172.8,26,15,15.05,-60,20.13,6,-30440,28.6,3.5,15,15
2018-12-10 11:14:19.0808,172.8,26,15,15.05,-59.9,20.13,7,-30440,28.4,3.5,15,15
2018-12-10 11:14:19.3308,172.8,26,15,15.05,-59.9,20.11,1,687.2,-43.6,28,15,15
2018-12-10 11:14:19.5808,172.8,26,15,15.05,-59.9,20.13,2,687.3,-43.5,28,15,15
2018-12-10 11:14:19.8308,172.8,26,15,15.05,-60,20.13,61,688.8,684.3,0,15,15
2018-12-10 11:14:20.0808,172.8,26,15,15.05,-60,20.11,62,425,425,0,15,15
2018-12-10 11:14:20.3308,172.8,26,15,15.05,-59.9,20.12,64,45.2,45.7,0,15,15
2018-12-10 11:14:20.5808,172.8,26,15,15.05,-60,20.12,3,687.2,-43.6,26,15,15
2018-12-10 11:14:20.8308,172.8,26,15,15.05,-60,20.12,4,687.3,-43.5,26,15,15
2018-12-10 11:14:21.0809,172.8,26,15,15.05,-59.9,20.12,65,-30430,-30440,0,15,15
2018-12-10 11:14:21.3309,172.8,26,15,15.05,-60,20.12,66,4370,4370,0,15,15
2018-12-10 11:14:21.5809,172.8,26,15,15.05,-59.9,20.12,1,687.2,-43.6,28,15,15
2018-12-10 11:14:21.8309,172.8,26,15,15.05,-60,20.2,2,687.3,-43.5,28,15,15
2018-12-10 11:14:22.0808,172.8,26,15,15.05,-60,20.14,65,-30440,-30440,0,15,15
2018-12-10 11:14:22.3308,172.8,26,15,15.05,-60,20.12,51,3.51,3.5,0,15,15
2018-12-10 11:14:22.5808,172.8,26,15,15.05,-59.9,20.12,63,50,50,0,15,15
2018-12-10 11:14:22.8308,172.8,26,15,15.05,-59.9,20.09,67,28.6,28.4,0,15,15
2018-12-10 11:14:23.0808,172.8,26,15,15.05,-60,20.12,52,3.52,3.5,0,15,15
2018-12-10 11:14:23.3309,172.8,26,15,15.05,-60,20.12,6,-30440,28.6,3.5,15,15
2018-12-10 11:14:23.5809,172.8,26,15,15.05,-59.9,20.12,7,-30440,28.4,3.5,15,15
2018-12-10 11:14:23.8309,172.8,26,15,15.05,-59.9,20.14,1,687.2,-43.6,28,15,15
2018-12-10 11:14:24.0809,172.8,26,15,15.05,-60,20.12,2,687.3,-43.5,28,15,15
2018-12-10 11:14:24.3309,172.8,26,15,15.05,-60,20.01,61,688.9,684.3,0,15,15
2018-12-10 11:14:24.5809,172.8,26,15,15.05,-60,20.12,62,425,425,0,15,15
2018-12-10 11:14:24.8308,172.8,26,15,15.05,-59.9,20.13,64,45.2,45.7,0,15,15
2018-12-10 11:14:25.0808,172.8,26,15,15.05,-59.9,20.12,3,687.2,-43.6,26,15,15
2018-12-10 11:14:25.3308,172.8,26,15,15.05,-60,20.12,4,687.3,-43.5,26,15,15
2018-12-10 11:14:25.5808,172.8,26,15,15.05,-60,20.08,65,-30450,-30450,0,15,15
2018-12-10 11:14:25.8308,172.8,26,15,15.05,-60,20.13,66,4370,4370,0,15,15
2018-12-10 11:14:26.0808,172.8,26,15,15.05,-60,20.07,1,687.2,-43.6,28,15,15
2018-12-10 11:14:26.3307,172.8,26,15,15.05,-59.9,20.12,2,687.3,-43.5,28,15,15
2018-12-10 11:14:26.5807,172.8,26,15,15.05,-60,20.11,65,-30440,-30440,0,15,15
2018-12-10 11:14:26.8307,172.8,26,15,15.05,-59.9,20.13,51,3.51,3.5,0,15,15
2018-12-10 11:14:27.0808,172.8,26,15,15.05,-59.9,20.12,63,50,50,0,15,15
2018-12-10 11:14:27.3308,172.8,26,15,15.05,-59.9,20.12,67,28.6,28.4,0,15,15
2018-12-10 11:14:27.5808,172.8,26,15,15.05,-60,20.12,52,3.51,3.5,0,15,15
2018-12-10 11:14:27.8309,172.8,26,15,15.05,-60,20.12,6,-30440,28.6,3.5,15,15
2018-12-10 11:14:28.0809,172.8,26,15,15.05,-59.9,20.12,7,-30440,28.4,3.5,15,15
2018-12-10 11:14:28.3309,172.8,26,15,15.05,-59.9,20.13,1,687.2,-43.6,28,15,15
2018-12-10 11:14:28.5809,172.8,26,15,15.05,-59.9,20.13,2,687.3,-43.5,28,15,15
2018-12-10 11:14:28.8309,172.8,26,15,15.05,-60,20.12,61,688.8,684.2,0,15,15
2018-12-10 11:14:29.0809,172.8,26,15,15.05,-60,20.13,62,425,425,0,15,15
2018-12-10 11:14:29.3309,172.8,26,15,15.05,-59.9,20.12,64,45.2,45.7,0,15,15
2018-12-10 11:14:29.5809,172.8,26,15,15.05,-59.9,20.13,3,687.2,-43.6,26,15,15
2018-12-10 11:14:29.8309,172.8,26,15,15.05,-60,20.09,4,687.3,-43.5,26,15,15
2018-12-10 11:14:30.0809,172.8,26,15,15.05,-60,20.09,65,-30450,-30450,0,15,15
2018-12-10 11:14:30.3309,172.8,26,15,15.05,-60,20.11,66,4390,4380,0,15,15
2018-12-10 11:14:30.5809,172.8,26,15,15.05,-60,20.12,1,687.2,-43.6,28,15,15
2018-12-10 11:14:30.8308,172.8,25.8,15,14.93,-59.9,20.13,2,687.3,-43.5,28,15,15
2018-12-10 11:14:31.0808,172.8,25.8,15,14.93,-60,20.12,65,-30440,-30440,0,15,15
2018-12-10 11:14:31.3308,172.8,25.8,15,14.93,-60,20.11,51,3.51,3.49,0,15,15
2018-12-10 11:14:31.5808,172.8,25.8,15,14.93,-59.9,20.09,63,50,50,0,15,15
2018-12-10 11:14:31.8308,172.8,25.8,15,14.93,-59.9,20.12,67,28.6,28.4,0,15,15
2018-12-10 11:14:32.0808,172.8,25.8,15,14.93,-59.9,20.13,52,3.51,3.5,0,15,15
2018-12-10 11:14:32.3308,172.8,25.8,15,14.93,-59.9,20.14,6,-30440,28.6,3.5,15,15
2018-12-10 11:14:32.5808,172.8,25.8,15,14.93,-59.9,20.12,7,-30450,28.4,3.5,15,15
2018-12-10 11:14:32.8308,172.8,25.8,15,14.93,-59.9,20.12,1,687.1,-43.6,28,15,15
2018-12-10 11:14:33.0808,172.8,25.8,15,14.93,-60,20.13,2,687.3,-43.5,28,15,15
2018-12-10 11:14:33.3308,172.8,25.8,15,14.93,-60,20.11,61,688.7,684.1,0,15,15
2018-12-10 11:14:33.5809,172.8,25.6,15,14.81,-60,20.12,62,425,425,0,15,15
2018-12-10 11:14:33.8309,172.8,25.6,15,14.81,-59.9,20.12,64,45.2,45.6,0,15,15
2018-12-10 11:14:34.0809,172.8,25.6,15,14.81,-59.9,20.13,3,687.1,-43.6,26,15,15
2018-12-10 11:14:34.3309,172.8,25.6,15,14.81,-60,20.13,4,687.3,-43.5,26,15,15
2018-12-10 11:14:34.5809,172.8,25.6,15,14.81,-60,20.1,65,-30450,-30450,0,15,15
2018-12-10 11:14:34.8309,172.8,25.6,15,14.81,-60,20.12,66,4390,4380,0,15,15
2018-12-10 11:14:35.0808,172.8,25.6,15,14.81,-60,20.12,1,687.1,-43.6,28,15,15
2018-12-10 11:14:35.3308,172.8,25.6,15,14.81,-59.9,20.13,2,687.3,-43.5,28,15,15
2018-12-10 11:14:35.5808,172.8,25.6,15,14.81,-60,20.12,65,-30450,-30450,0,15,15
2018-12-10 11:14:35.8308,172.8,25.6,15,14.81,-60,20.13,51,3.51,3.49,0,15,15
2018-12-10 11:14:36.0808,172.8,25.6,15,14.81,-59.9,20.12,63,50,50,0,15,15
2018-12-10 11:14:36.3308,172.8,25.6,15,14.81,-59.9,20.12,67,28.6,28.4,0,15,15
2018-12-10 11:14:36.5808,172.8,25.6,15,14.81,-60,20.11,52,3.51,3.5,0,15,15
2018-12-10 11:14:36.8309,172.8,25.6,15,14.81,-60,20.12,6,-30440,28.6,3.5,15,15
2018-12-10 11:14:37.0809,172.8,25.6,15,14.81,-60,20.13,7,-30440,28.4,3.5,15,15
2018-12-10 11:14:37.3309,172.8,25.6,15,14.81,-59.9,20.12,1,687.1,-43.6,28,15,15
2018-12-10 11:14:37.5809,172.8,25.6,15,14.81,-59.9,20.13,2,687.3,-43.5,28,15,15
2018-12-10 11:14:37.8309,172.8,25.6,15,14.81,-60,20.12,61,688.7,684,0,15,15
2018-12-10 11:14:38.0809,172.8,25.6,15,14.81,-60,20.13,62,425,425,0,15,15
2018-12-10 11:14:38.3309,172.8,25.6,15,14.81,-60,20.13,64,45.2,45.7,0,15,15
2018-12-10 11:14:38.5809,172.8,25.6,15,14.81,-59.9,20.13,3,687.1,-43.6,26,15,15
2018-12-10 11:14:38.8309,172.8,25.6,15,14.81,-60,20.1,4,687.1,-43.5,26,15,15
2018-12-10 11:14:39.0809,172.8,25.6,15,14.81,-60,20.11,65,-30440,-30440,0,15,15
2018-12-10 11:14:39.3309,172.8,25.6,15,14.81,-60,20.12,66,4390,4380,0,15,15
2018-12-10 11:14:39.5809,172.8,25.6,15,14.81,-60,20.12,1,687.1,-43.6,28,15,15
2018-12-10 11:14:39.8309,172.8,25.6,15,14.81,-59.9,20.12,2,687.1,-43.5,28,15,15
2018-12-10 11:14:40.0809,172.8,25.6,15,14.81,-60,20.13,65,-30440,-30440,0,15,15
2018-12-10 11:14:40.3309,172.8,25.6,15,14.81,-60,20.13,51,3.51,3.5,0,15,15
2018-12-10 11:14:40.5809,172.8,25.6,15,14.81,-60,20.13,63,50,50,0,15,15
2018-12-10 11:14:40.8309,172.8,25.6,15,14.81,-60,20.09,67,28.6,28.4,0,15,15
2018-12-10 11:14:41.0810,172.8,25.6,15,14.81,-60,20.12,52,3.51,3.5,0,15,15
2018-12-10 11:14:41.3310,172.8,25.6,15,14.81,-60,20.13,6,-30440,28.6,3.5,15,15
2018-12-10 11:14:41.5810,172.8,25.6,15,14.81,-60,20.14,7,-30440,28.4,3.5,15,15
2018-12-10 11:14:41.8310,172.8,25.6,15,14.81,-60,20.12,1,687.1,-43.6,28,15,15
2018-12-10 11:14:42.0810,172.8,25.6,15,14.81,-59.9,20.12,2,687.1,-43.5,28,15,15
2018-12-10 11:14:42.3310,172.8,25.6,15,14.81,-60,20.14,61,688.7,684,0,15,15
2018-12-10 11:14:42.5810,172.8,25.6,15,14.81,-60,20.13,62,425,425,0,15,15
2018-12-10 11:14:42.8309,172.8,25.6,15,14.81,-60,20.12,64,45.1,45.7,0,15,15
2018-12-10 11:14:43.0809,172.8,25.6,15,14.81,-60,20.09,3,687.1,-43.6,26,15,15
2018-12-10 11:14:43.3309,172.8,25.6,15,14.81,-59.9,20.12,4,687.1,-43.5,26,15,15
2018-12-10 11:14:43.5809,172.8,25.6,15,14.81,-60,20.13,65,-30440,-30440,0,15,15
2018-12-10 11:14:43.8309,172.8,25.6,15,14.81,-60,20.12,66,4380,4380,0,15,15
2018-12-10 11:14:44.0810,172.8,25.6,15,14.81,-60,20.12,1,687.1,-43.6,28,15,15
2018-12-10 11:14:44.3310,172.8,25.6,15,14.81,-59.9,20.12,2,687.1,-43.5,28,15,15
2018-12-10 11:14:44.5810,172.8,25.6,15,14.81,-59.9,20.13,65,-30440,-30440,0,15,15
2018-12-10 11:14:44.8310,172.8,25.6,15,14.81,-60,20.12,51,3.51,3.5,0,15,15
2018-12-10 11:14:45.0810,172.8,25.6,15,14.81,-60,19.98,63,50,50,0,15,15
2018-12-10 11:14:45.3310,172.8,25.6,15,14.81,-60,20.14,67,28.6,28.4,0,15,15
2018-12-10 11:14:45.5810,172.8,25.6,15,14.81,-59.9,20.12,52,3.51,3.5,0,15,15
2018-12-10 11:14:45.8310,172.8,25.6,15,14.81,-60,20.13,6,-30440,28.6,3.5,15,15
2018-12-10 11:14:46.0810,172.8,25.6,15,14.81,-60,20.13,7,-30440,28.4,3.5,15,15
2018-12-10 11:14:46.3310,172.8,25.6,15,14.81,-60,20.12,1,686.9,-43.6,28,15,15
2018-12-10 11:14:46.5810,172.8,25.6,15,14.81,-59.9,20.12,2,687,-43.5,28,15,15
2018-12-10 11:14:46.8310,172.8,25.6,15,14.81,-59.9,20.13,61,688.6,683.9,0,15,15
2018-12-10 11:14:47.0810,172.8,25.6,15,14.81,-60,20.13,62,425,425,0,15,15
2018-12-10 11:14:47.3310,172.8,25.6,14.75,14.81,-60,20.08,64,45.1,45.6,0,15,15
2018-12-10 11:14:47.5809,172.8,25.6,14.75,14.81,-60,20.12,3,686.9,-43.6,26,15,15
2018-12-10 11:14:47.8310,172.8,25.6,14.75,14.81,-60,20.12,4,687,-43.5,26,15,15
2018-12-10 11:14:48.0810,172.8,25.6,14.75,14.81,-59.9,19.93,65,-30430,-30430,0,15,15
2018-12-10 11:14:48.3310,172.8,25.6,14.75,14.81,-60,19.94,66,4380,4380,0,15,15
2018-12-10 11:14:48.5811,172.8,25.6,14.75,14.81,-60,19.92,1,686.9,-43.6,28,15,15
2018-12-10 11:14:48.8311,172.8,25.6,14.75,14.81,-59.9,19.93,2,687,-43.5,28,15,15
2018-12-10 11:14:49.0811,172.8,25.6,14.75,14.81,-59.9,19.92,65,-30430,-30430,0,15,15
2018-12-10 11:14:49.3311,172.8,25.6,14.75,14.81,-59.9,19.98,51,3.51,3.49,0,15,15
2018-12-10 11:14:49.5810,172.8,25.6,14.75,14.81,-60,19.92,63,50,50,0,15,15
2018-12-10 11:14:49.8310,172.8,25.6,14.75,14.81,-60,19.92,67,28.6,28.4,0,15,15
2018-12-10 11:14:50.0810,172.8,25.6,14.75,14.81,-60,19.93,52,3.51,3.5,0,15,15
2018-12-10 11:14:50.3310,172.8,25.6,14.75,14.81,-59.9,19.91,6,-30430,28.6,3.5,15,15
2018-12-10 11:14:50.5810,172.8,25.6,14.75,14.81,-60,19.92,7,-30450,28.4,3.5,15,15
2018-12-10 11:14:50.8310,172.8,25.6,14.75,14.81,-60,19.92,1,686.9,-43.6,28,15,15
2018-12-10 11:14:51.0811,172.8,25.6,14.75,14.81,-60,19.93,2,687,-43.5,28,15,15
2018-12-10 11:14:51.3311,172.8,25.6,14.75,14.81,-59.9,19.92,61,688.6,684,0,15,15
2018-12-10 11:14:51.5811,172.8,25.6,14.75,14.81,-59.9,19.92,62,425,425,0,15,15
2018-12-10 11:14:51.8311,172.8,25.6,14.75,14.81,-60,19.94,64,45.2,45.7,0,15,15
2018-12-10 11:14:52.0811,172.8,25.6,14.75,14.81,-60,19.94,3,686.9,-43.6,26,15,15
2018-12-10 11:14:52.3311,172.8,25.6,14.75,14.81,-60,19.92,4,687,-43.5,26,15,15
2018-12-10 11:14:52.5811,172.8,25.6,14.75,14.81,-59.9,19.9,65,-30420,-30440,0,15,15
2018-12-10 11:14:52.8311,172.8,25.6,14.75,14.81,-59.9,19.93,66,4360,4360,0,14.5,15
2018-12-10 11:14:53.0811,172.8,25.6,14.75,14.81,-60,19.93,1,686.9,-43.6,28,14.5,15
2018-12-10 11:14:53.3311,172.8,25.6,14.75,14.81,-60,19.93,2,686.9,-43.5,28,14.5,15
2018-12-10 11:14:53.5811,172.8,25.6,14.75,14.81,-60,19.97,65,-30410,-30440,0,14.5,15
2018-12-10 11:14:53.8311,172.8,25.6,14.75,14.81,-59.9,19.91,51,3.51,3.49,0,14.5,15
2018-12-10 11:14:54.0811,172.8,25.6,14.75,14.81,-59.9,19.92,63,50,50,0,14.5,15
2018-12-10 11:14:54.3311,172.8,25.6,14.75,14.81,-59.9,19.93,67,28.6,28.4,0,14.5,15
2018-12-10 11:14:54.5811,172.8,25.4,14.75,14.7,-60,19.93,52,3.51,3.49,0,14.5,15
2018-12-10 11:14:54.8310,172.8,25.4,14.75,14.7,-59.9,19.92,6,-30420,28.6,3.5,14.5,15
2018-12-10 11:14:55.0810,172.8,25.4,14.75,14.7,-59.9,19.93,7,-30450,28.4,3.5,14.5,15
2018-12-10 11:14:55.3310,172.8,25.4,14.75,14.7,-59.9,19.93,1,686.9,-43.6,28,14.5,15
2018-12-10 11:14:55.5810,172.8,25.4,14.75,14.7,-60,19.91,2,686.9,-43.5,28,14.5,15
2018-12-10 11:14:55.8310,172.8,25.4,14.75,14.7,-59.9,19.92,61,688.5,683.8,0,14.5,15
2018-12-10 11:14:56.0810,172.8,25.4,14.75,14.7,-59.9,19.93,62,425,425,0,14.5,15
2018-12-10 11:14:56.3310,172.8,25.4,14.75,14.7,-59.9,19.91,64,45.1,45.6,0,14.5,15
2018-12-10 11:14:56.5811,172.8,25.4,14.75,14.7,-60,19.92,3,686.9,-43.6,26,14.5,15
2018-12-10 11:14:56.8311,172.8,25.4,14.75,14.7,-60,19.93,4,686.9,-43.5,26,14.5,15
2018-12-10 11:14:57.0812,172.8,25.4,14.75,14.7,-59.9,19.93,65,-30410,-30450,0,14.5,15
2018-12-10 11:14:57.3312,172.8,25.4,14.75,14.7,-59.9,19.93,66,4360,4360,0,14.5,15
2018-12-10 11:14:57.5811,172.8,25.2,14.75,14.58,-60,19.91,1,686.9,-43.6,28,14.5,15
2018-12-10 11:14:57.8311,172.8,25.2,14.75,14.58,-60,19.92,2,686.9,-43.5,28,14.5,15
2018-12-10 11:14:58.0811,172.8,25.2,14.75,14.58,-60,19.93,65,-30420,-30460,0,14.5,15
2018-12-10 11:14:58.3311,172.8,25.2,14.75,14.58,-59.9,19.93,51,3.51,3.49,0,14.5,15
2018-12-10 11:14:58.5812,172.8,25.2,14.75,14.58,-60,19.93,63,50,50,0,14.5,15
2018-12-10 11:14:58.8312,172.8,25.2,14.75,14.58,-59.9,19.93,67,28.6,28.4,0,14.5,15
2018-12-10 11:14:59.0812,172.8,25.2,14.75,14.58,-60,19.93,52,3.51,3.49,0,14.5,15
2018-12-10 11:14:59.3312,172.8,25.2,14.75,14.58,-60,19.91,6,-30410,28.6,3.5,14.5,15
2018-12-10 11:14:59.5812,172.8,25.2,14.5,14.58,-59.9,19.93,7,-30450,28.4,3.5,14.5,15
2018-12-10 11:14:59.8312,172.8,25.2,14.5,14.58,-59.9,19.93,1,686.9,-43.6,28,14.5,15
2018-12-10 11:15:00.0812,172.8,25.2,14.5,14.58,-59.9,19.93,2,686.9,-43.5,28,14.5,14.5
2018-12-10 11:15:00.3312,172.8,25.2,14.5,14.58,-60,19.89,61,688.5,683.9,0,14.5,14.5
2018-12-10 11:15:00.5811,172.8,25.2,14.5,14.58,-59.9,19.93,62,425,425,0,14.5,14.5
2018-12-10 11:15:00.8311,172.8,25.2,14.5,14.58,-59.9,19.93,64,45.1,45.6,0,14.5,14.5
2018-12-10 11:15:01.0811,172.8,25.2,14.5,14.58,-59.9,19.94,3,686.8,-43.6,26,14.5,14.5
2018-12-10 11:15:01.3311,172.8,25.2,14.5,14.58,-60,19.93,4,686.9,-43.5,26,14.5,14.5
2018-12-10 11:15:01.5812,172.8,25.2,14.5,14.58,-60,19.93,65,-30410,-30440,0,14.5,14.5
2018-12-10 11:15:01.8312,172.8,25.2,14.5,14.58,-59.9,19.92,66,4360,4360,0,14.5,14.5
2018-12-10 11:15:02.0813,172.8,25.2,14.5,14.58,-59.9,19.93,1,686.8,-43.6,28,14.5,14.5
2018-12-10 11:15:02.3313,172.8,25.2,14.5,14.58,-59.9,19.9,2,686.9,-43.5,28,14.5,14.5
2018-12-10 11:15:02.5813,172.8,25.1,14.5,14.53,-59.9,19.92,65,-30420,-30450,0,14.5,14.5
2018-12-10 11:15:02.8313,172.8,25.1,14.5,14.53,-59.9,19.93,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:03.0812,172.8,25.1,14.5,14.53,-59.9,19.92,63,50,50,0,14.5,14.5
2018-12-10 11:15:03.3312,172.8,25.1,14.5,14.53,-59.9,19.93,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:03.5812,172.8,25.1,14.5,14.53,-60,19.93,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:03.8312,172.8,25.1,14.5,14.53,-60,19.93,6,-30410,28.6,3.5,14.5,14.5
2018-12-10 11:15:04.0812,172.8,25.1,14.5,14.53,-59.9,19.92,7,-30440,28.4,3.5,14.5,14.5
2018-12-10 11:15:04.3312,172.8,25.1,14.5,14.53,-59.9,19.92,1,686.8,-43.6,28,14.5,14.5
2018-12-10 11:15:04.5812,172.8,25.1,14.5,14.53,-59.9,19.91,2,686.9,-43.5,28,14.5,14.5
2018-12-10 11:15:04.8312,172.8,25.1,14.5,14.53,-60,19.93,61,688.4,683.8,0,14.5,14.5
2018-12-10 11:15:05.0812,172.8,25.1,14.5,14.53,-59.9,19.92,62,425,425,0,14.5,14.5
2018-12-10 11:15:05.3312,172.8,25.1,14.5,14.53,-59.9,19.92,64,45.1,45.7,0,14.5,14.5
2018-12-10 11:15:05.5813,172.8,25.1,14.5,14.53,-59.9,19.92,3,686.8,-43.6,26,14.5,14.5
2018-12-10 11:15:05.8313,172.8,25.1,14.5,14.53,-59.9,19.92,4,686.9,-43.5,26,14.5,14.5
2018-12-10 11:15:06.0813,172.8,25.1,14.5,14.53,-59.9,19.92,65,-30420,-30440,0,14.5,14.5
2018-12-10 11:15:06.3313,172.8,25.1,14.5,14.53,-59.9,19.92,66,4370,4370,0,14.5,14.5
2018-12-10 11:15:06.5813,172.8,25.1,14.5,14.53,-59.9,19.94,1,686.8,-43.6,28,14.5,14.5
2018-12-10 11:15:06.8313,172.8,25.1,14.5,14.53,-59.9,19.95,2,686.9,-43.5,28,14.5,14.5
2018-12-10 11:15:07.0812,172.8,25.1,14.5,14.53,-60,19.93,65,-30410,-30430,0,14.5,14.5
2018-12-10 11:15:07.3312,172.8,25.1,14.5,14.53,-59.9,19.92,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:07.5811,172.8,25.1,14.5,14.53,-59.9,19.92,63,50,50,0,14.5,14.5
2018-12-10 11:15:07.8312,172.8,25.1,14.5,14.53,-59.9,19.92,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:08.0812,172.8,25.1,14.5,14.53,-60,19.93,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:08.3312,172.8,25.1,14.5,14.53,-60,19.93,6,-30420,28.6,3.5,14.5,14.5
2018-12-10 11:15:08.5812,172.8,25.1,14.5,14.53,-59.9,20.07,7,-30430,28.4,3.5,14.5,14.5
2018-12-10 11:15:08.8312,172.8,25.1,14.5,14.53,-59.9,19.92,1,686.8,-43.7,28,14.5,14.5
2018-12-10 11:15:09.0812,172.8,25.1,14.5,14.53,-59.9,19.92,2,686.8,-43.5,28,14.5,14.5
2018-12-10 11:15:09.3312,172.8,25.1,14.5,14.53,-59.9,19.93,61,688.4,683.7,0,14.5,14.5
2018-12-10 11:15:09.5812,172.8,25.1,14.5,14.53,-59.9,19.92,62,425,425,0,14.5,14.5
2018-12-10 11:15:09.8312,172.8,25.1,14.5,14.53,-59.9,19.92,64,45.2,45.7,0,14.5,14.5
2018-12-10 11:15:10.0812,172.8,25.1,14.5,14.53,-59.9,19.94,3,686.8,-43.7,26,14.5,14.5
2018-12-10 11:15:10.3312,172.8,25.1,14.5,14.53,-59.9,19.93,4,686.8,-43.5,26,14.5,14.5
2018-12-10 11:15:10.5812,172.8,25.1,14.5,14.53,-60,19.92,65,-30420,-30440,0,14.5,14.5
2018-12-10 11:15:10.8312,172.8,25.1,14.5,14.53,-60,19.93,66,4370,4370,0,14.5,14.5
2018-12-10 11:15:11.0812,172.8,25.1,14.5,14.53,-59.9,19.93,1,686.8,-43.7,28,14.5,14.5
2018-12-10 11:15:11.3312,172.8,25.1,14.5,14.53,-59.9,19.94,2,686.8,-43.5,28,14.5,14.5
2018-12-10 11:15:11.5812,172.8,25.1,14.5,14.53,-60,19.93,65,-30420,-30430,0,14.5,14.5
2018-12-10 11:15:11.8312,172.8,25.1,14.5,14.53,-59.9,19.93,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:12.0813,172.8,25.1,14.5,14.53,-59.9,19.93,63,50,50,0,14.5,14.5
2018-12-10 11:15:12.3313,172.8,25.1,14.5,14.53,-59.9,19.93,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:12.5813,172.8,25.1,14.5,14.53,-60,19.93,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:12.8313,172.8,25.1,14.5,14.53,-60,19.89,6,-30420,28.6,3.5,14.5,14.5
2018-12-10 11:15:13.0813,172.8,25.1,14.5,14.53,-59.9,19.93,7,-30440,28.4,3.5,14.5,14.5
2018-12-10 11:15:13.3313,172.8,25.1,14.5,14.53,-59.9,19.93,1,686.8,-43.7,28,14.5,14.5
2018-12-10 11:15:13.5813,172.8,25.1,14.5,14.53,-59.9,19.93,2,686.8,-43.5,28,14.5,14.5
2018-12-10 11:15:13.8313,172.8,25.1,14.5,14.53,-60,19.92,61,688.4,683.6,0,14.5,14.5
2018-12-10 11:15:14.0813,172.8,25.1,14.5,14.53,-60,19.92,62,425,425,0,14.5,14.5
2018-12-10 11:15:14.3313,172.8,25.1,14.5,14.53,-59.9,19.94,64,45.1,45.6,0,14.5,14.5
2018-12-10 11:15:14.5813,172.8,25.1,14.5,14.53,-59.9,19.92,3,686.7,-43.6,26,14.5,14.5
2018-12-10 11:15:14.8313,172.8,25.1,14.5,14.53,-59.9,19.91,4,686.8,-43.5,26,14.5,14.5
2018-12-10 11:15:15.0813,172.8,25.1,14.5,14.53,-59.9,19.91,65,-30430,-30440,0,14.5,14.5
2018-12-10 11:15:15.3312,172.8,25.1,14.5,14.53,-60,19.94,66,4370,4370,0,14.5,14.5
2018-12-10 11:15:15.5812,172.8,25.1,14.5,14.53,-59.9,19.93,1,686.7,-43.6,28,14.5,14.5
2018-12-10 11:15:15.8312,172.8,25.1,14.5,14.53,-59.9,19.92,2,686.8,-43.5,28,14.5,14.5
2018-12-10 11:15:16.0812,172.8,25.1,14.5,14.53,-60,19.93,65,-30420,-30430,0,14.5,14.5
2018-12-10 11:15:16.3313,172.8,25.1,14.5,14.53,-60,19.92,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:16.5813,172.8,25.1,14.5,14.53,-60,19.95,63,50,50,0,14.5,14.5
2018-12-10 11:15:16.8313,172.8,25.1,14.5,14.53,-59.9,19.92,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:17.0813,172.8,25.1,14.5,14.53,-59.9,19.93,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:17.3313,172.8,25.1,14.5,14.53,-60,19.92,6,-30430,28.6,3.5,14.5,14.5
2018-12-10 11:15:17.5813,172.8,25,14.5,14.47,-59.9,19.92,7,-30440,28.4,3.5,14.5,14.5
2018-12-10 11:15:17.8314,172.8,25,14.5,14.47,-59.9,19.91,1,686.7,-43.6,28,14.5,14.5
2018-12-10 11:15:18.0814,172.8,25,14.5,14.47,-59.9,19.93,2,686.8,-43.5,28,14.5,14.5
2018-12-10 11:15:18.3314,172.8,25,14.5,14.47,-59.9,19.94,61,688.3,683.7,0,14.5,14.5
2018-12-10 11:15:18.5814,172.8,24.9,14.5,14.41,-60,19.92,62,425,425,0,14.5,14.5
2018-12-10 11:15:18.8314,172.8,24.9,14.5,14.41,-60,19.93,64,45.2,45.7,0,14.5,14.5
2018-12-10 11:15:19.0814,172.8,24.9,14.5,14.41,-59.9,19.91,3,686.7,-43.6,26,14.5,14.5
2018-12-10 11:15:19.3314,172.8,24.9,14.5,14.41,-59.9,19.93,4,686.8,-43.5,26,14.5,14.5
2018-12-10 11:15:19.5814,172.8,24.9,14.5,14.41,-59.9,19.92,65,-30430,-30440,0,14.5,14.5
2018-12-10 11:15:19.8314,172.8,24.9,14.5,14.41,-60,19.93,66,4370,4370,0,14.5,14.5
2018-12-10 11:15:20.0814,172.8,24.9,14.5,14.41,-60,19.94,1,686.7,-43.6,28,14.5,14.5
2018-12-10 11:15:20.3314,172.8,24.9,14.5,14.41,-59.9,19.93,2,686.8,-43.5,28,14.5,14.5
2018-12-10 11:15:20.5814,172.8,24.9,14.5,14.41,-59.9,19.93,65,-30430,-30440,0,14.5,14.5
2018-12-10 11:15:20.8314,172.8,24.9,14.5,14.41,-60,19.93,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:21.0814,172.8,24.9,14.5,14.41,-60,19.97,63,50,50,0,14.5,14.5
2018-12-10 11:15:21.3314,172.8,24.8,14.5,14.35,-59.9,19.93,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:21.5814,172.8,24.8,14.5,14.35,-59.9,19.93,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:21.8314,172.8,24.8,14.5,14.35,-59.9,19.91,6,-30430,28.6,3.5,14.5,14.5
2018-12-10 11:15:22.0814,172.8,24.8,14.5,14.35,-60,19.92,7,-30440,28.4,3.5,14.5,14.5
2018-12-10 11:15:22.3314,172.8,24.8,14.5,14.35,-59.9,19.94,1,686.6,-43.7,28,14.5,14.5
2018-12-10 11:15:22.5814,172.8,24.8,14.5,14.35,-59.9,19.93,2,686.6,-43.5,28,14.5,14.5
2018-12-10 11:15:22.8314,172.8,24.8,14.5,14.35,-59.9,19.93,61,688.3,683.6,0,14.5,14.5
2018-12-10 11:15:23.0814,172.8,24.8,14.5,14.35,-60,19.92,62,425,425,0,14.5,14.5
2018-12-10 11:15:23.3314,172.8,24.8,14.5,14.35,-60,19.92,64,45.1,45.6,0,14.5,14.5
2018-12-10 11:15:23.5815,172.8,24.8,14.5,14.35,-60,19.93,3,686.6,-43.7,26,14.5,14.5
2018-12-10 11:15:23.8315,172.8,24.8,14.5,14.35,-59.9,19.98,4,686.6,-43.5,26,14.5,14.5
2018-12-10 11:15:24.0815,172.8,24.8,14.5,14.35,-59.9,19.95,65,-30440,-30440,0,14.5,14.5
2018-12-10 11:15:24.3314,172.8,24.7,14.5,14.29,-60,19.94,66,4370,4370,0,14.5,14.5
2018-12-10 11:15:24.5814,172.8,24.7,14.5,14.29,-60,19.92,1,686.6,-43.7,28,14.5,14.5
2018-12-10 11:15:24.8314,172.8,24.7,14.5,14.29,-59.9,19.92,2,686.6,-43.5,28,14.5,14.5
2018-12-10 11:15:25.0814,172.8,24.7,14.5,14.29,-59.9,19.91,65,-30440,-30440,0,14.5,14.5
2018-12-10 11:15:25.3314,172.8,24.7,14.5,14.29,-59.9,19.93,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:25.5814,172.8,24.7,14.5,14.29,-60,19.91,63,50,50,0,14.5,14.5
2018-12-10 11:15:25.8315,172.8,24.7,14.5,14.29,-60,19.88,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:26.0815,172.8,24.7,14.5,14.29,-59.9,19.92,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:26.3315,172.8,24.7,14.5,14.29,-59.9,19.92,6,-30430,28.6,3.5,14.5,14.5
2018-12-10 11:15:26.5814,172.8,24.7,14.5,14.29,-60,19.92,7,-30440,28.4,3.5,14.5,14.5
2018-12-10 11:15:26.8314,172.8,24.7,14.5,14.29,-60,19.92,1,686.6,-43.7,28,14.5,14.5
2018-12-10 11:15:27.0814,172.8,24.7,14.5,14.29,-59.9,19.93,2,686.6,-43.5,28,14.5,14.5
2018-12-10 11:15:27.3314,172.8,24.7,14.5,14.29,-59.9,19.94,61,688.1,683.5,0,14.5,14.5
2018-12-10 11:15:27.5814,172.8,24.7,14.5,14.29,-60,19.93,62,425,425,0,14.5,14.5
2018-12-10 11:15:27.8315,172.8,24.7,14.5,14.29,-60,19.93,64,45.2,45.6,0,14.5,14.5
2018-12-10 11:15:28.0815,172.8,24.7,14.5,14.29,-60,19.92,3,686.6,-43.7,26,14.5,14.5
2018-12-10 11:15:28.3315,172.8,24.7,14.5,14.29,-60,19.93,4,686.6,-43.5,26,14.5,14.5
2018-12-10 11:15:28.5815,172.8,24.7,14.5,14.29,-59.9,19.92,65,-30440,-30440,0,14.5,14.5
2018-12-10 11:15:28.8314,172.8,24.7,14.5,14.29,-60,19.94,66,4380,4380,0,14.5,14.5
2018-12-10 11:15:29.0814,172.8,24.7,14.5,14.29,-60,19.91,1,686.6,-43.7,28,14.5,14.5
2018-12-10 11:15:29.3314,172.8,24.7,14.5,14.29,-60,19.93,2,686.6,-43.5,28,14.5,14.5
2018-12-10 11:15:29.5815,172.8,24.7,14.5,14.29,-59.9,19.94,65,-30440,-30440,0,14.5,14.5
2018-12-10 11:15:29.8315,172.8,24.7,14.5,14.29,-60,19.93,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:30.0815,172.8,24.7,14.5,14.29,-60,19.92,63,50,50,0,14.5,14.5
2018-12-10 11:15:30.3315,172.8,24.7,14.5,14.29,-60,19.93,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:30.5815,172.8,24.7,14.5,14.29,-59.9,19.92,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:30.8315,172.8,24.7,14.5,14.29,-60,19.93,6,-30440,28.6,3.5,14.5,14.5
2018-12-10 11:15:31.0815,172.8,24.7,14.5,14.29,-60,19.93,7,-30440,28.4,3.5,14.5,14.5
2018-12-10 11:15:31.3315,172.8,24.7,14.5,14.29,-60,19.93,1,686.6,-43.7,28,14.5,14.5
2018-12-10 11:15:31.5815,172.8,24.7,14.5,14.29,-60,19.92,2,686.6,-43.5,28,14.5,14.5
2018-12-10 11:15:31.8315,172.8,24.7,14.5,14.29,-60,19.94,61,688.2,683.5,0,14.5,14.5
2018-12-10 11:15:32.0815,172.8,24.7,14.5,14.29,-60,19.9,62,425,425,0,14.5,14.5
2018-12-10 11:15:32.3315,172.8,24.7,14.5,14.29,-60,19.92,64,45.1,45.6,0,14.5,14.5
2018-12-10 11:15:32.5815,172.8,24.7,14.5,14.29,-60,19.94,3,686.6,-43.7,26,14.5,14.5
2018-12-10 11:15:32.8315,172.8,24.7,14.5,14.29,-60,19.92,4,686.6,-43.5,26,14.5,14.5
2018-12-10 11:15:33.0815,172.8,24.7,14.5,14.29,-59.9,19.92,65,-30440,-30440,0,14.5,14.5
2018-12-10 11:15:33.3315,172.8,24.7,14.5,14.29,-60,19.92,66,4370,4370,0,14.5,14.5
2018-12-10 11:15:33.5815,172.8,24.7,14.25,14.29,-60,19.91,1,686.6,-43.7,28,14.5,14.5
2018-12-10 11:15:33.8315,172.8,24.7,14.25,14.29,-60,19.94,2,686.6,-43.5,28,14.5,14.5
2018-12-10 11:15:34.0815,172.8,24.7,14.25,14.29,-59.9,19.96,65,-30430,-30440,0,14.5,14.5
2018-12-10 11:15:34.3315,172.8,24.7,14.25,14.29,-59.9,19.92,51,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:34.5815,172.8,24.7,14.25,14.29,-59.9,19.95,63,50,50,0,14.5,14.5
2018-12-10 11:15:34.8315,172.8,24.7,14.25,14.29,-60,19.93,67,28.6,28.4,0,14.5,14.5
2018-12-10 11:15:35.0815,172.8,24.7,14.25,14.29,-59.9,19.94,52,3.51,3.49,0,14.5,14.5
2018-12-10 11:15:35.3315,172.8,24.7,14.25,14.29,-59.9,19.93,6,-30440,28.6,3.5,14.5,14.5
2018-12-10 11:15:35.5815,172.8,24.7,14.25,14.29,-59.9,19.92,7,-30450,28.4,3.5,14.5,14.5
2018-12-10 11:15:35.8315,172.8,24.7,14.25,14.29,-60,19.93,1,686.6,-43.7,28,14.5,14.5
2018-12-10 11:15:36.0815,172.8,24.7,14.25,14.29,-60,19.93,2,686.6,-43.5,28,14.5,14.5
2018-12-10 11:15:36.3315,172.8,24.7,14.25,14.29,-60,19.93,61,688.1,683.5,0,14,14.5
2018-12-10 11:15:36.5815,172.8,24.7,14.25,14.29,-59.9,19.92,62,425,425,0,14,14.5
2018-12-10 11:15:36.8315,172.8,24.7,14.25,14.29,-59.9,19.9,64,45.1,45.6,0,14,14.5
2018-12-10 11:15:37.0815,172.8,24.7,14.25,14.29,-60,19.93,3,686.5,-43.7,26,14,14.5
2018-12-10 11:15:37.3316,172.8,24.7,14.25,14.29,-60,19.93,4,686.4,-43.5,26,14,14.5
2018-12-10 11:15:37.5816,172.8,24.7,14.25,14.29,-60,19.93,65,-30440,-30460,0,14,14.5
2018-12-10 11:15:37.8316,172.8,24.7,14.25,14.29,-59.9,19.93,66,4380,4380,0,14,14.5
2018-12-10 11:15:38.0816,172.8,24.7,14.25,14.29,-60,19.94,1,686.5,-43.7,28,14,14.5
2018-12-10 11:15:38.3316,172.8,24.7,14.25,14.29,-60,19.93,2,686.4,-43.5,28,14,14.5
2018-12-10 11:15:38.5816,172.8,24.7,14.25,14.29,-59.9,19.92,65,-30430,-30450,0,14,14.5
2018-12-10 11:15:38.8316,172.8,24.7,14.25,14.29,-59.9,19.9,51,3.51,3.49,0,14,14.5
2018-12-10 11:15:39.0815,172.8,24.7,14.25,14.29,-59.9,19.92,63,50,50,0,14,14.5
2018-12-10 11:15:39.3315,172.8,24.7,14.25,14.29,-60,19.92,67,28.6,28.4,0,14,14.5
2018-12-10 11:15:39.5815,172.8,24.7,14.25,14.29,-59.9,19.92,52,3.51,3.49,0,14,14.5
2018-12-10 11:15:39.8315,172.8,24.7,14.25,14.29,-59.9,19.92,6,-30420,28.6,3.5,14,14.5
2018-12-10 11:15:40.0815,172.8,24.7,14.25,14.29,-59.9,19.94,7,-30460,28.4,3.5,14,14.5
2018-12-10 11:15:40.3315,172.8,24.7,14.25,14.29,-60,19.91,1,686.5,-43.7,28,14,14.5
2018-12-10 11:15:40.5815,172.8,24.7,14.25,14.29,-60,19.93,2,686.4,-43.5,28,14,14.5
2018-12-10 11:15:40.8315,172.8,24.6,14.25,14.24,-60,19.93,61,688,683.4,0,14,14.5
2018-12-10 11:15:41.0816,172.8,24.6,14.25,14.24,-59.9,19.92,62,425,425,0,14,14.5
2018-12-10 11:15:41.3317,172.8,24.6,14.25,14.24,-59.9,19.94,64,45.1,45.6,0,14,14.5
2018-12-10 11:15:41.5817,172.8,24.6,14.25,14.24,-60,19.94,3,686.5,-43.7,26,14,14.5
2018-12-10 11:15:41.8317,172.8,24.6,14.25,14.24,-60,19.93,4,686.4,-43.5,26,14,14.5
2018-12-10 11:15:42.0817,172.8,24.6,14.25,14.24,-60,19.94,65,-30420,-30460,0,14,14.5
2018-12-10 11:15:42.3317,172.8,24.6,14.25,14.24,-59.9,19.92,66,4380,4380,0,14,14.5
2018-12-10 11:15:42.5817,172.8,24.5,14.25,14.18,-60,19.92,1,686.5,-43.7,28,14,14.5
2018-12-10 11:15:42.8317,172.8,24.5,14.25,14.18,-60,19.91,2,686.4,-43.5,28,14,14.5
2018-12-10 11:15:43.0817,172.8,24.5,14.25,14.18,-60,19.92,65,-30430,-30460,0,14,14.5
2018-12-10 11:15:43.3317,172.8,24.5,14.25,14.18,-59.9,19.92,51,3.51,3.49,0,14,14.5
2018-12-10 11:15:43.5817,172.8,24.5,14.25,14.18,-59.9,19.92,63,50,50,0,14,14.5
2018-12-10 11:15:43.8317,172.8,24.5,14.25,14.18,-60,19.93,67,28.6,28.4,0,14,14.5
2018-12-10 11:15:44.0817,172.8,24.5,14.25,14.18,-60,19.93,52,3.51,3.49,0,14,14.5
2018-12-10 11:15:44.3317,172.8,24.5,14.25,14.18,-60,19.92,6,-30420,28.6,3.5,14,14.5
2018-12-10 11:15:44.5817,172.8,24.5,14.25,14.18,-59.9,19.93,7,-30460,28.4,3.5,14,14.5
2018-12-10 11:15:44.8317,172.8,24.5,14.25,14.18,-59.9,19.93,1,686.4,-43.7,28,14,14.5
2018-12-10 11:15:45.0817,172.8,24.5,14.25,14.18,-60,19.95,2,686.4,-43.5,28,14,14.5
2018-12-10 11:15:45.3317,172.8,24.3,14.25,14.06,-59.9,19.92,61,688,683.3,0,14,14.5
2018-12-10 11:15:45.5817,172.8,24.3,14.25,14.06,-60,19.93,62,425,425,0,14,14.5
2018-12-10 11:15:45.8316,172.8,24.3,14.25,14.06,-60,19.95,64,45.1,45.6,0,14,14.5
2018-12-10 11:15:46.0816,172.8,24.3,14.25,14.06,-60,19.92,3,686.4,-43.7,26,14,14.5
2018-12-10 11:15:46.3316,172.8,24.3,14.25,14.06,-60,19.93,4,686.4,-43.5,26,14,14.5
2018-12-10 11:15:46.5816,172.8,24.3,14.25,14.06,-60,19.92,65,-30410,-30460,0,14,14.5
2018-12-10 11:15:46.8316,172.8,24.3,14.25,14.06,-59.9,19.92,66,4380,4380,0,14,14.5
2018-12-10 11:15:47.0816,172.8,24.3,14.25,14.06,-60,19.92,1,686.4,-43.7,28,14,14.5
2018-12-10 11:15:47.3316,172.8,24.3,14.25,14.06,-60,19.92,2,686.4,-43.5,28,14,14.5
2018-12-10 11:15:47.5816,172.8,24.3,14.25,14.06,-60,19.92,65,-30420,-30460,0,14,14.5
2018-12-10 11:15:47.8316,172.8,24.3,14.25,14.06,-60,19.92,51,3.51,3.49,0,14,14.5
2018-12-10 11:15:48.0816,172.8,24.3,14.25,14.06,-59.9,19.92,63,50,50,0,14,14.5
2018-12-10 11:15:48.3317,172.8,24.3,14.25,14.06,-60,19.93,67,28.6,28.4,0,14,14.5
2018-12-10 11:15:48.5817,172.8,24.3,14.25,14.06,-60,19.96,52,3.51,3.49,0,14,14.5
2018-12-10 11:15:48.8317,172.8,24.3,14.25,14.06,-60,19.93,6,-30410,28.6,3.5,14,14.5
2018-12-10 11:15:49.0817,172.8,24.3,14.25,14.06,-59.9,19.95,7,-30460,28.4,3.5,14,14.5
2018-12-10 11:15:49.3316,172.8,24.3,14.25,14.06,-59.9,19.93,1,686.4,-43.7,28,14,14.5
2018-12-10 11:15:49.5816,172.8,24.3,14.25,14.06,-59.9,19.93,2,686.4,-43.5,28,14,14.5
2018-12-10 11:15:49.8317,172.8,24.3,14.25,14.06,-60,19.93,61,687.9,683.3,0,14,14.5
2018-12-10 11:15:50.0817,172.8,24.3,14.25,14.06,-60,19.92,62,425,425,0,14,14.5
2018-12-10 11:15:50.3317,172.8,24.3,14.25,14.06,-59.9,19.92,64,45.2,45.7,0,14,14.5
2018-12-10 11:15:50.5817,172.8,24.3,14.25,14.06,-59.9,19.92,3,686.4,-43.7,26,14,14.5
2018-12-10 11:15:50.8317,172.8,24.3,14.25,14.06,-60,19.92,4,686.4,-43.5,26,14,14.5
2018-12-10 11:15:51.0817,172.8,24.3,14.25,14.06,-60,20.05,65,-30410,-30460,0,14,14.5
2018-12-10 11:15:51.3317,172.8,24.3,14.25,14.06,-59.9,19.92,66,4380,4380,0,14,14.5
2018-12-10 11:15:51.5817,172.8,24.3,14,14.06,-59.9,19.92,1,686.3,-43.7,28,14,14.5
2018-12-10 11:15:51.8317,172.8,24.3,14,14.06,-60,19.92,2,686.3,-43.5,28,14,14.5
2018-12-10 11:15:52.0818,172.8,24.3,14,14.06,-60,19.93,65,-30420,-30460,0,14,14.5
2018-12-10 11:15:52.3318,172.8,24.3,14,14.06,-59.9,19.93,51,3.51,3.49,0,14,14.5
2018-12-10 11:15:52.5818,172.8,24.3,14,14.06,-59.9,19.92,63,50,50,0,14,14.5
2018-12-10 11:15:52.8318,172.8,24.3,14,14.06,-59.9,19.93,67,28.6,28.4,0,14,14.5
2018-12-10 11:15:53.0817,172.8,24.3,14,14.06,-59.9,19.99,52,3.51,3.49,0,14,14.5
2018-12-10 11:15:53.3317,172.8,24.3,14,14.06,-60,19.92,6,-30420,28.6,3.5,14,14.5
2018-12-10 11:15:53.5817,172.8,24.3,14,14.06,-59.9,19.94,7,-30460,28.4,3.5,14,14.5
2018-12-10 11:15:53.8317,172.8,24.3,14,14.06,-59.9,19.93,1,686.3,-43.7,28,14,14.5
2018-12-10 11:15:54.0817,172.8,24.3,14,14.06,-59.9,19.91,2,686.3,-43.5,28,14,14.5
2018-12-10 11:15:54.3317,172.8,24.3,14,14.06,-60,19.92,61,687.9,683.2,0,14,14.5
2018-12-10 11:15:54.5817,172.8,24.3,14,14.06,-59.9,19.93,62,425,425,0,14,14.5
2018-12-10 11:15:54.8317,172.8,24.3,14,14.06,-59.9,19.93,64,45.1,45.6,0,14,14.5
2018-12-10 11:15:55.0817,172.8,24.3,14,14.06,-59.9,19.9,3,686.3,-43.7,26,14,14.5
2018-12-10 11:15:55.3318,172.8,24.3,14,14.06,-60,19.94,4,686.3,-43.5,26,14,14.5
2018-12-10 11:15:55.5818,172.8,24.3,14,14.06,-60,19.93,65,-30420,-30450,0,14,14.5
2018-12-10 11:15:55.8318,172.8,24.3,14,14.06,-59.9,19.92,66,4380,4380,0,14,14.5
2018-12-10 11:15:56.0817,172.8,24.3,14,14.06,-59.9,19.92,1,686.3,-43.7,28,14,14.5
2018-12-10 11:15:56.3317,172.8,24.3,14,14.06,-59.9,19.92,2,686.3,-43.5,28,14,14.5
2018-12-10 11:15:56.5817,172.8,24.3,14,14.06,-60,19.89,65,-30420,-30450,0,14,14.5
2018-12-10 11:15:56.8317,172.8,24.3,14,14.06,-59.9,19.91,51,3.51,3.49,0,14,14.5
2018-12-10 11:15:57.0818,172.8,24.3,14,14.06,-59.9,19.92,63,50,50,0,14,14.5
2018-12-10 11:15:57.3318,172.8,24.3,14,14.06,-59.9,19.92,67,28.6,28.4,0,14,14.5
2018-12-10 11:15:57.5818,172.8,24.3,14,14.06,-59.9,19.93,52,3.51,3.49,0,14,14.5
2018-12-10 11:15:57.8318,172.8,24.3,14,14.06,-60,19.93,6,-30420,28.6,3.5,14,14.5
2018-12-10 11:15:58.0818,172.8,24.3,14,14.06,-60,19.93,7,-30450,28.4,3.5,14,14.5
2018-12-10 11:15:58.3318,172.8,24.3,14,14.06,-59.9,19.92,1,686.2,-43.7,28,14,14
2018-12-10 11:15:58.5818,172.8,24.3,14,14.06,-59.9,19.9,2,686.2,-43.5,28,14,14
2018-12-10 11:15:58.8318,172.8,24.3,14,14.06,-59.9,19.94,61,687.9,683.2,0,14,14
2018-12-10 11:15:59.0818,172.8,24.3,14,14.06,-60,19.93,62,425,425,0,14,14
2018-12-10 11:15:59.3318,172.8,24.3,14,14.06,-59.9,19.92,64,45.1,45.6,0,14,14
2018-12-10 11:15:59.5818,172.8,24.3,14,14.06,-59.9,19.93,3,686.2,-43.7,26,14,14
2018-12-10 11:15:59.8318,172.8,24.3,14,14.06,-59.9,19.93,4,686.2,-43.5,26,14,14
2018-12-10 11:16:00.0818,172.8,24.3,14,14.06,-60,19.92,65,-30420,-30440,0,14,14
2018-12-10 11:16:00.3318,172.8,24.3,14,14.06,-59.9,19.93,66,4370,4370,0,14,14
2018-12-10 11:16:00.5818,172.8,24.3,14,14.06,-59.9,19.92,1,686.2,-43.7,28,14,14
2018-12-10 11:16:00.8319,172.8,24.3,14,14.06,-59.9,19.92,2,686.2,-43.5,28,14,14
2018-12-10 11:16:01.0818,172.8,24.3,14,14.06,-60,19.92,65,-30420,-30440,0,14,14
2018-12-10 11:16:01.3318,172.8,24.3,14,14.06,-59.9,19.92,51,3.51,3.49,0,14,14
2018-12-10 11:16:01.5818,172.8,24.3,14,14.06,-60,19.93,63,50,50,0,14,14
2018-12-10 11:16:01.8318,172.8,24.3,14,14.06,-59.9,19.92,67,28.6,28.4,0,14,14
2018-12-10 11:16:02.0818,172.8,24.3,14,14.06,-60,19.9,52,3.51,3.49,0,14,14
2018-12-10 11:16:02.3318,172.8,24.3,14,14.06,-60,19.93,6,-30430,28.6,3.5,14,14
2018-12-10 11:16:02.5818,172.8,24.3,14,14.06,-60,19.92,7,-30440,28.4,3.5,14,14
2018-12-10 11:16:02.8318,172.8,24.3,14,14.06,-59.9,19.91,1,686.2,-43.7,28,14,14
2018-12-10 11:16:03.0818,172.8,24.3,14,14.06,-59.9,19.93,2,686.2,-43.5,28,14,14
2018-12-10 11:16:03.3318,172.8,24.3,14,14.06,-60,19.93,61,687.8,683.2,0,14,14
2018-12-10 11:16:03.5818,172.8,24.2,14,14,-60,19.91,62,425,425,0,14,14
2018-12-10 11:16:03.8318,172.8,24.2,14,14,-59.9,19.92,64,45.2,45.7,0,14,14
2018-12-10 11:16:04.0818,172.8,24.2,14,14,-59.9,19.92,3,686.2,-43.7,26,14,14
2018-12-10 11:16:04.3318,172.8,24.2,14,14,-59.9,19.92,4,686.2,-43.5,26,14,14
2018-12-10 11:16:04.5819,172.8,24.2,14,14,-59.9,19.92,65,-30430,-30440,0,14,14
2018-12-10 11:16:04.8319,172.8,24.2,14,14,-60,19.94,66,4370,4370,0,14,14
2018-12-10 11:16:05.0819,172.8,24.2,14,14,-60,19.93,1,686.2,-43.7,28,14,14
2018-12-10 11:16:05.3319,172.8,24.2,14,14,-59.9,19.93,2,686.2,-43.5,28,14,14
2018-12-10 11:16:05.5819,172.8,24.2,14,14,-60,19.93,65,-30430,-30450,0,14,14
2018-12-10 11:16:05.8319,172.8,24.2,14,14,-59.9,19.93,51,3.51,3.49,0,14,14
