Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:16:06.0819,172.8,24.2,14,14,-60,19.93,63,50,50,0,14,14
2018-12-10 11:16:06.3319,172.8,24.1,14,13.95,-59.9,19.92,67,28.6,28.4,0,14,14
2018-12-10 11:16:06.5818,172.8,24,14,13.89,-59.9,19.93,52,3.51,3.49,0,14,14
2018-12-10 11:16:06.8318,172.8,24,14,13.89,-59.9,19.92,6,-30420,28.6,3.5,14,14
2018-12-10 11:16:07.0818,172.8,24,14,13.89,-60,19.92,7,-30440,28.4,3.5,14,14
2018-12-10 11:16:07.3318,172.8,24,14,13.89,-59.9,19.93,1,686.1,-43.7,28,14,14
2018-12-10 11:16:07.5818,172.8,24,14,13.89,-59.9,19.93,2,686.2,-43.5,28,14,14
2018-12-10 11:16:07.8319,172.8,24,14,13.89,-59.9,19.93,61,687.8,683.1,0,14,14
2018-12-10 11:16:08.0819,172.8,24,14,13.89,-60,19.94,62,425,425,0,14,14
2018-12-10 11:16:08.3319,172.8,24,14,13.89,-59.9,19.93,64,45.1,45.6,0,14,14
2018-12-10 11:16:08.5819,172.8,24,14,13.89,-60,19.89,3,686.1,-43.7,26,14,14
2018-12-10 11:16:08.8319,172.8,24,14,13.89,-59.9,19.92,4,686.2,-43.5,26,14,14
2018-12-10 11:16:09.0819,172.8,24,14,13.89,-59.9,19.93,65,-30430,-30440,0,14,14
2018-12-10 11:16:09.3319,172.8,24,14,13.89,-60,19.92,66,4370,4370,0,14,14
2018-12-10 11:16:09.5819,172.8,24,14,13.89,-59.9,19.93,1,686.1,-43.7,28,14,14
2018-12-10 11:16:09.8319,172.8,24,14,13.89,-59.9,19.93,2,686.2,-43.5,28,14,14
2018-12-10 11:16:10.0819,172.8,24,14,13.89,-59.9,19.92,65,-30430,-30440,0,14,14
2018-12-10 11:16:10.3319,172.8,24,14,13.89,-60,19.93,51,3.51,3.49,0,14,14
2018-12-10 11:16:10.5819,172.8,24,14,13.89,-59.9,19.95,63,50,50,0,14,14
2018-12-10 11:16:10.8319,172.8,24,14,13.89,-60,19.92,67,28.6,28.4,0,14,14
2018-12-10 11:16:11.0819,172.8,24,14,13.89,-59.9,19.93,52,3.51,3.49,0,14,14
2018-12-10 11:16:11.3319,172.8,24,14,13.89,-59.9,19.92,6,-30440,28.6,3.5,14,14
2018-12-10 11:16:11.5819,172.8,24,14,13.89,-59.9,19.93,7,-30440,28.4,3.5,14,14
2018-12-10 11:16:11.8319,172.8,24,14,13.89,-60,19.93,1,686.1,-43.7,28,14,14
2018-12-10 11:16:12.0819,172.8,24,14,13.89,-60,19.93,2,686.2,-43.5,28,14,14
2018-12-10 11:16:12.3319,172.8,24,14,13.89,-59.9,19.92,61,687.7,683.1,0,14,14
2018-12-10 11:16:12.5819,172.8,24,14,13.89,-59.9,19.9,62,425,425,0,14,14
2018-12-10 11:16:12.8319,172.8,24,14,13.89,-59.9,19.92,64,45,45.5,0,14,14
2018-12-10 11:16:13.0819,172.8,24,14,13.89,-60,19.93,3,686,-43.7,26,14,14
2018-12-10 11:16:13.3319,172.8,24,14,13.89,-60,19.93,4,686.1,-43.5,26,14,14
2018-12-10 11:16:13.5819,172.8,24,14,13.89,-59.9,19.93,65,-30440,-30450,0,14,14
2018-12-10 11:16:13.8320,172.8,24,14,13.89,-59.9,19.92,66,4370,4370,0,14,14
2018-12-10 11:16:14.0820,172.8,24,14,13.89,-60,19.92,1,686,-43.7,28,14,14
2018-12-10 11:16:14.3320,172.8,24,14,13.89,-60,19.92,2,686.1,-43.5,28,14,14
2018-12-10 11:16:14.5820,172.8,24,14,13.89,-60,19.92,65,-30430,-30440,0,14,14
2018-12-10 11:16:14.8320,172.8,24,14,13.89,-59.9,19.93,51,3.51,3.49,0,14,14
2018-12-10 11:16:15.0820,172.8,24,14,13.89,-59.9,19.92,63,50,50,0,14,14
2018-12-10 11:16:15.3320,172.8,24,14,13.89,-60,19.92,67,28.6,28.4,0,14,14
2018-12-10 11:16:15.5820,172.8,24,14,13.89,-60,19.91,52,3.51,3.49,0,14,14
2018-12-10 11:16:15.8320,172.8,24,14,13.89,-60,19.93,6,-30440,28.6,3.5,14,14
2018-12-10 11:16:16.0820,172.8,24,14,13.89,-59.9,19.94,7,-30450,28.4,3.5,14,14
2018-12-10 11:16:16.3320,172.8,24,14,13.89,-60,19.93,1,686,-43.7,28,14,14
2018-12-10 11:16:16.5820,172.8,24,14,13.89,-60,19.93,2,686.1,-43.5,28,14,14
2018-12-10 11:16:16.8320,172.8,24,14,13.89,-59.9,19.92,61,687.6,683,0,14,14
2018-12-10 11:16:17.0820,172.8,24,14,13.89,-60,19.95,62,425,425,0,14,14
2018-12-10 11:16:17.3321,172.8,24,14,13.89,-60,19.92,64,45.1,45.6,0,14,14
2018-12-10 11:16:17.5820,172.8,24,14,13.89,-59.9,19.93,3,686,-43.7,26,14,14
2018-12-10 11:16:17.8320,172.8,24,14,13.89,-60,19.92,4,686.1,-43.5,26,14,14
2018-12-10 11:16:18.0820,172.8,24,14,13.89,-59.9,19.93,65,-30440,-30450,0,14,14
2018-12-10 11:16:18.3320,172.8,24,14,13.89,-60,19.91,66,4370,4370,0,14,14
2018-12-10 11:16:18.5820,172.8,24,14,13.89,-60,19.81,1,686,-43.7,28,14,14
2018-12-10 11:16:18.8321,172.8,24,14,13.89,-60,19.92,2,686.1,-43.5,28,14,14
2018-12-10 11:16:19.0821,172.8,24,14,13.89,-60,19.93,65,-30440,-30440,0,14,14
2018-12-10 11:16:19.3321,172.8,24,14,13.89,-60,19.92,51,3.51,3.49,0,14,14
2018-12-10 11:16:19.5821,172.8,24,14,13.89,-60,19.92,63,50,50,0,14,14
2018-12-10 11:16:19.8320,172.8,24,14,13.89,-60,19.92,67,28.6,28.4,0,14,14
2018-12-10 11:16:20.0820,172.8,24,14,13.89,-60,19.92,52,3.5,3.49,0,14,14
2018-12-10 11:16:20.3320,172.8,24,14,13.89,-60,19.89,6,-30440,28.6,3.5,14,14
2018-12-10 11:16:20.5820,172.8,24,13.75,13.89,-60,19.95,7,-30450,28.4,3.5,14,14
2018-12-10 11:16:20.8321,172.8,24,13.75,13.89,-60,19.93,1,686,-43.7,28,14,14
2018-12-10 11:16:21.0821,172.8,24,13.75,13.89,-60,19.93,2,686,-43.5,28,14,14
2018-12-10 11:16:21.3321,172.8,24,13.75,13.89,-60,19.95,61,687.5,682.9,0,14,14
2018-12-10 11:16:21.5821,172.8,24,13.75,13.89,-59.9,19.93,62,425,425,0,14,14
2018-12-10 11:16:21.8321,172.8,24,13.75,13.89,-59.9,19.93,64,45.1,45.6,0,14,14
2018-12-10 11:16:22.0821,172.8,24,13.75,13.89,-59.9,19.93,3,686,-43.7,26,14,14
2018-12-10 11:16:22.3321,172.8,24,13.75,13.89,-60,19.94,4,686,-43.5,26,14,14
2018-12-10 11:16:22.5821,172.8,24,13.75,13.89,-60,19.93,65,-30440,-30450,0,14,14
2018-12-10 11:16:22.8321,172.8,24,13.75,13.89,-59.9,19.93,66,4370,4370,0,14,14
2018-12-10 11:16:23.0821,172.8,24,13.75,13.89,-60,19.93,1,686,-43.7,28,14,14
2018-12-10 11:16:23.3321,172.8,24,13.75,13.89,-60,19.92,2,686,-43.5,28,14,14
2018-12-10 11:16:23.5821,172.8,24,13.75,13.89,-60,19.93,65,-30430,-30450,0,14,14
2018-12-10 11:16:23.8321,172.8,24,13.75,13.89,-60,19.92,51,3.51,3.49,0,14,14
2018-12-10 11:16:24.0821,172.8,24,13.75,13.89,-59.9,19.92,63,50,50,0,14,14
2018-12-10 11:16:24.3321,172.8,24,13.75,13.89,-60,20.04,67,28.6,28.4,0,14,14
2018-12-10 11:16:24.5821,172.8,24,13.75,13.89,-60,19.92,52,3.5,3.49,0,14,14
2018-12-10 11:16:24.8321,172.8,24,13.75,13.89,-60,19.93,6,-30430,28.6,3.5,14,14
2018-12-10 11:16:25.0821,172.8,24,13.75,13.89,-60,19.93,7,-30450,28.4,3.5,14,14
2018-12-10 11:16:25.3321,172.8,24,13.75,13.89,-59.9,19.92,1,686,-43.7,28,14,14
2018-12-10 11:16:25.5822,172.8,24,13.75,13.89,-60,19.92,2,686,-43.5,28,14,14
2018-12-10 11:16:25.8321,172.8,24,13.75,13.89,-60,19.92,61,687.6,682.9,0,14,14
2018-12-10 11:16:26.0821,172.8,24,13.75,13.89,-60,19.92,62,425,425,0,14,14
2018-12-10 11:16:26.3320,172.8,24,13.75,13.89,-60,19.92,64,45,45.5,0,14,14
2018-12-10 11:16:26.5820,172.8,24,13.75,13.89,-59.9,19.93,3,686,-43.7,26,14,14
2018-12-10 11:16:26.8320,172.8,23.9,13.75,13.83,-59.9,19.92,4,686,-43.5,26,14,14
2018-12-10 11:16:27.0821,172.8,23.9,13.75,13.83,-60,19.92,65,-30430,-30460,0,14,14
2018-12-10 11:16:27.3321,172.8,23.9,13.75,13.83,-60,19.93,66,4370,4370,0,13.5,14
2018-12-10 11:16:27.5821,172.8,23.7,13.75,13.72,-59.9,19.92,1,686,-43.7,28,13.5,14
2018-12-10 11:16:27.8321,172.8,23.7,13.75,13.72,-59.9,19.93,2,686,-43.5,28,13.5,14
2018-12-10 11:16:28.0821,172.8,23.7,13.75,13.72,-60,19.93,65,-30430,-30460,0,13.5,14
2018-12-10 11:16:28.3321,172.8,23.7,13.75,13.72,-60,19.91,51,3.5,3.49,0,13.5,14
2018-12-10 11:16:28.5821,172.8,23.7,13.75,13.72,-60,19.93,63,50,50,0,13.5,14
2018-12-10 11:16:28.8321,172.8,23.7,13.75,13.72,-60,19.93,67,28.6,28.4,0,13.5,14
2018-12-10 11:16:29.0821,172.8,23.7,13.75,13.72,-60,19.92,52,3.5,3.49,0,13.5,14
2018-12-10 11:16:29.3321,172.8,23.7,13.75,13.72,-60,19.93,6,-30420,28.6,3.5,13.5,14
2018-12-10 11:16:29.5822,172.8,23.7,13.75,13.72,-60,19.93,7,-30450,28.4,3.5,13.5,14
2018-12-10 11:16:29.8322,172.8,23.7,13.75,13.72,-59.9,19.93,1,686,-43.7,28,13.5,14
2018-12-10 11:16:30.0821,172.8,23.7,13.75,13.72,-60,19.87,2,686,-43.5,28,13.5,14
2018-12-10 11:16:30.3321,172.8,23.7,13.75,13.72,-60,19.93,61,687.5,682.8,0,13.5,14
2018-12-10 11:16:30.5821,172.8,23.6,13.75,13.66,-60,19.93,62,425,425,0,13.5,14
2018-12-10 11:16:30.8321,172.8,23.6,13.75,13.66,-60,19.93,64,45,45.6,0,13.5,14
2018-12-10 11:16:31.0821,172.8,23.6,13.75,13.66,-59.9,19.92,3,686,-43.7,26,13.5,14
2018-12-10 11:16:31.3321,172.8,23.6,13.75,13.66,-60,19.92,4,686,-43.5,26,13.5,14
2018-12-10 11:16:31.5821,172.8,23.6,13.75,13.66,-60,19.93,65,-30420,-30460,0,13.5,14
2018-12-10 11:16:31.8321,172.8,23.6,13.75,13.66,-60,19.91,66,4370,4370,0,13.5,14
2018-12-10 11:16:32.0821,172.8,23.6,13.75,13.66,-60,20,1,686,-43.7,28,13.5,14
2018-12-10 11:16:32.3321,172.8,23.6,13.75,13.66,-60,19.95,2,686,-43.5,28,13.5,14
2018-12-10 11:16:32.5821,172.8,23.6,13.75,13.66,-60,19.92,65,-30420,-30460,0,13.5,14
2018-12-10 11:16:32.8321,172.8,23.6,13.75,13.66,-60,19.92,51,3.5,3.49,0,13.5,14
2018-12-10 11:16:33.0822,172.8,23.6,13.75,13.66,-60,19.93,63,50,50,0,13.5,14
2018-12-10 11:16:33.3322,172.8,23.6,13.75,13.66,-59.9,19.93,67,28.6,28.4,0,13.5,14
2018-12-10 11:16:33.5822,172.8,23.5,13.75,13.6,-60,19.94,52,3.5,3.49,0,13.5,14
2018-12-10 11:16:33.8322,172.8,23.5,13.75,13.6,-60,19.92,6,-30420,28.6,3.5,13.5,14
2018-12-10 11:16:34.0822,172.8,23.5,13.75,13.6,-60,19.92,7,-30460,28.4,3.5,13.5,14
2018-12-10 11:16:34.3322,172.8,23.5,13.75,13.6,-59.9,19.92,1,686,-43.7,28,13.5,14
2018-12-10 11:16:34.5822,172.8,23.5,13.75,13.6,-60,19.92,2,685.8,-43.5,28,13.5,14
2018-12-10 11:16:34.8322,172.8,23.5,13.75,13.6,-60,19.91,61,687.4,682.9,0,13.5,14
2018-12-10 11:16:35.0822,172.8,23.5,13.75,13.6,-60,19.92,62,425,425,0,13.5,14
2018-12-10 11:16:35.3322,172.8,23.5,13.75,13.6,-60,19.92,64,45.1,45.7,0,13.5,14
2018-12-10 11:16:35.5822,172.8,23.5,13.75,13.6,-59.9,19.92,3,685.8,-43.7,26,13.5,14
2018-12-10 11:16:35.8322,172.8,23.5,13.75,13.6,-60,19.93,4,685.8,-43.5,26,13.5,14
2018-12-10 11:16:36.0821,172.8,23.5,13.75,13.6,-60,19.92,65,-30420,-30470,0,13.5,14
2018-12-10 11:16:36.3322,172.8,23.5,13.75,13.6,-60,19.93,66,4370,4360,0,13.5,14
2018-12-10 11:16:36.5822,172.8,23.5,13.75,13.6,-59.9,19.92,1,685.8,-43.7,28,13.5,14
2018-12-10 11:16:36.8322,172.8,23.5,13.75,13.6,-59.9,19.94,2,685.8,-43.5,28,13.5,14
2018-12-10 11:16:37.0823,172.8,23.5,13.75,13.6,-60,19.94,65,-30410,-30460,0,13.5,14
2018-12-10 11:16:37.3323,172.8,23.5,13.75,13.6,-60,19.93,51,3.5,3.49,0,13.5,14
2018-12-10 11:16:37.5822,172.8,23.5,13.75,13.6,-59.9,19.93,63,50,50,0,13.5,14
2018-12-10 11:16:37.8322,172.8,23.5,13.75,13.6,-59.9,19.92,67,28.6,28.4,0,13.5,14
2018-12-10 11:16:38.0822,172.8,23.5,13.75,13.6,-60,19.92,52,3.5,3.49,0,13.5,14
2018-12-10 11:16:38.3322,172.8,23.5,13.75,13.6,-60,19.91,6,-30410,28.6,3.5,13.5,14
2018-12-10 11:16:38.5822,172.8,23.5,13.75,13.6,-60,19.93,7,-30460,28.4,3.5,13.5,14
2018-12-10 11:16:38.8322,172.8,23.5,13.75,13.6,-59.9,19.93,1,685.8,-43.7,28,13.5,14
2018-12-10 11:16:39.0822,172.8,23.5,13.75,13.6,-59.9,19.96,2,685.8,-43.5,28,13.5,14
2018-12-10 11:16:39.3322,172.8,23.5,13.75,13.6,-60,19.93,61,687.4,682.7,0,13.5,14
2018-12-10 11:16:39.5822,172.8,23.5,13.75,13.6,-60,19.93,62,425,425,0,13.5,14
2018-12-10 11:16:39.8322,172.8,23.5,13.75,13.6,-60,19.92,64,45,45.6,0,13.5,14
2018-12-10 11:16:40.0822,172.8,23.5,13.75,13.6,-59.9,19.93,3,685.8,-43.7,26,13.5,14
2018-12-10 11:16:40.3323,172.8,23.5,13.75,13.6,-59.9,19.92,4,685.8,-43.5,26,13.5,14
2018-12-10 11:16:40.5822,172.8,23.5,13.75,13.6,-60,19.93,65,-30410,-30460,0,13.5,14
2018-12-10 11:16:40.8322,172.8,23.5,13.75,13.6,-60,19.92,66,4370,4370,0,13.5,14
2018-12-10 11:16:41.0822,172.8,23.5,13.75,13.6,-59.9,19.92,1,685.8,-43.7,28,13.5,14
2018-12-10 11:16:41.3322,172.8,23.5,13.75,13.6,-59.9,19.94,2,685.8,-43.5,28,13.5,14
2018-12-10 11:16:41.5822,172.8,23.5,13.75,13.6,-60,19.92,65,-30410,-30460,0,13.5,14
2018-12-10 11:16:41.8322,172.8,23.5,13.75,13.6,-60,19.93,51,3.5,3.49,0,13.5,14
2018-12-10 11:16:42.0822,172.8,23.5,13.75,13.6,-60,19.9,63,50,50,0,13.5,14
2018-12-10 11:16:42.3322,172.8,23.5,13.75,13.6,-59.9,19.92,67,28.6,28.4,0,13.5,14
2018-12-10 11:16:42.5822,172.8,23.5,13.75,13.6,-60,19.94,52,3.5,3.49,0,13.5,14
2018-12-10 11:16:42.8322,172.8,23.5,13.75,13.6,-60,19.96,6,-30410,28.6,3.5,13.5,14
2018-12-10 11:16:43.0823,172.8,23.5,13.75,13.6,-60,19.93,7,-30470,28.4,3.5,13.5,14
2018-12-10 11:16:43.3323,172.8,23.5,13.75,13.6,-60,19.98,1,685.8,-43.7,28,13.5,14
2018-12-10 11:16:43.5823,172.8,23.5,13.5,13.6,-60,19.9,2,685.7,-43.5,28,13.5,14
2018-12-10 11:16:43.8323,172.8,23.5,13.5,13.6,-60,19.93,61,687.4,682.7,0,13.5,14
2018-12-10 11:16:44.0823,172.8,23.5,13.5,13.6,-60,19.91,62,425,425,0,13.5,14
2018-12-10 11:16:44.3323,172.8,23.5,13.5,13.6,-60,19.93,64,45,45.6,0,13.5,14
2018-12-10 11:16:44.5823,172.8,23.5,13.5,13.6,-60,19.91,3,685.8,-43.7,26,13.5,14
2018-12-10 11:16:44.8323,172.8,23.5,13.5,13.6,-59.9,19.92,4,685.7,-43.5,26,13.5,14
2018-12-10 11:16:45.0823,172.8,23.5,13.5,13.6,-60,19.93,65,-30410,-30460,0,13.5,14
2018-12-10 11:16:45.3323,172.8,23.5,13.5,13.6,-60,19.93,66,4360,4360,0,13.5,14
2018-12-10 11:16:45.5823,172.8,23.5,13.5,13.6,-60,19.92,1,685.8,-43.7,28,13.5,14
2018-12-10 11:16:45.8323,172.8,23.5,13.5,13.6,-59.9,19.92,2,685.7,-43.5,28,13.5,14
2018-12-10 11:16:46.0823,172.8,23.5,13.5,13.6,-59.9,19.93,65,-30400,-30440,0,13.5,14
2018-12-10 11:16:46.3323,172.8,23.5,13.5,13.6,-60,19.93,51,3.5,3.49,0,13.5,14
2018-12-10 11:16:46.5823,172.8,23.5,13.5,13.6,-60,19.93,63,50,50,0,13.5,14
2018-12-10 11:16:46.8323,172.8,23.5,13.5,13.6,-59.9,19.89,67,28.6,28.4,0,13.5,14
2018-12-10 11:16:47.0823,172.8,23.5,13.5,13.6,-59.9,19.92,52,3.5,3.49,0,13.5,14
2018-12-10 11:16:47.3323,172.8,23.5,13.5,13.6,-59.9,19.93,6,-30400,28.6,3.5,13.5,14
2018-12-10 11:16:47.5822,172.8,23.5,13.5,13.6,-60,19.92,7,-30450,28.4,3.5,13.5,14
2018-12-10 11:16:47.8323,172.8,23.5,13.5,13.6,-60,19.92,1,685.8,-43.7,28,13.5,14
2018-12-10 11:16:48.0823,172.8,23.5,13.5,13.6,-59.9,19.75,2,685.7,-43.5,28,13.5,14
2018-12-10 11:16:48.3323,172.8,23.5,13.5,13.6,-59.9,19.72,61,687.3,682.6,0,13.5,14
2018-12-10 11:16:48.5823,172.8,23.5,13.5,13.6,-60,19.73,62,425,425,0,13.5,14
2018-12-10 11:16:48.8323,172.8,23.5,13.5,13.6,-60,19.74,64,45.1,45.7,0,13.5,14
2018-12-10 11:16:49.0823,172.8,23.5,13.5,13.6,-60,19.74,3,685.7,-43.7,26,13.5,13.5
2018-12-10 11:16:49.3323,172.8,23.5,13.5,13.6,-59.9,19.73,4,685.6,-43.7,26,13.5,13.5
2018-12-10 11:16:49.5823,172.8,23.3,13.5,13.48,-60,19.72,65,-30410,-30440,0,13.5,13.5
2018-12-10 11:16:49.8323,172.8,23.3,13.5,13.48,-60,19.73,66,4370,4360,0,13.5,13.5
2018-12-10 11:16:50.0823,172.8,23.3,13.5,13.48,-60,19.73,1,685.7,-43.7,28,13.5,13.5
2018-12-10 11:16:50.3323,172.8,23.3,13.5,13.48,-59.9,19.74,2,685.6,-43.7,28,13.5,13.5
2018-12-10 11:16:50.5824,172.8,23.3,13.5,13.48,-59.9,19.73,65,-30420,-30450,0,13.5,13.5
2018-12-10 11:16:50.8324,172.8,23.3,13.5,13.48,-60,19.73,51,3.5,3.49,0,13.5,13.5
2018-12-10 11:16:51.0824,172.8,23.3,13.5,13.48,-60,19.73,63,50,50,0,13.5,13.5
2018-12-10 11:16:51.3324,172.8,23.3,13.5,13.48,-60,19.74,67,28.6,28.4,0,13.5,13.5
2018-12-10 11:16:51.5824,172.8,23.3,13.5,13.48,-59.9,19.73,52,3.5,3.49,0,13.5,13.5
2018-12-10 11:16:51.8324,172.8,23.3,13.5,13.48,-59.9,19.73,6,-30410,28.6,3.5,13.5,13.5
2018-12-10 11:16:52.0824,172.8,23.3,13.5,13.48,-59.9,19.73,7,-30440,28.4,3.5,13.5,13.5
2018-12-10 11:16:52.3323,172.8,23.3,13.5,13.48,-59.9,19.74,1,685.7,-43.7,28,13.5,13.5
2018-12-10 11:16:52.5823,172.8,23.3,13.5,13.48,-59.9,19.73,2,685.6,-43.7,28,13.5,13.5
2018-12-10 11:16:52.8323,172.8,23.3,13.5,13.48,-59.9,19.7,61,687.3,682.6,0,13.5,13.5
2018-12-10 11:16:53.0823,172.8,23.3,13.5,13.48,-60,19.72,62,425,425,0,13.5,13.5
2018-12-10 11:16:53.3323,172.8,23.3,13.5,13.48,-60,19.73,64,45.1,45.6,0,13.5,13.5
2018-12-10 11:16:53.5823,172.8,23.3,13.5,13.48,-60,19.73,3,685.7,-43.7,26,13.5,13.5
2018-12-10 11:16:53.8323,172.8,23.3,13.5,13.48,-60,19.73,4,685.6,-43.7,26,13.5,13.5
2018-12-10 11:16:54.0824,172.8,23.3,13.5,13.48,-60,19.73,65,-30420,-30440,0,13.5,13.5
2018-12-10 11:16:54.3324,172.8,23.3,13.5,13.48,-60,19.76,66,4360,4360,0,13.5,13.5
2018-12-10 11:16:54.5824,172.8,23.2,13.5,13.43,-60,19.73,1,685.7,-43.7,28,13.5,13.5
2018-12-10 11:16:54.8324,172.8,23.2,13.5,13.43,-59.9,19.74,2,685.6,-43.7,28,13.5,13.5
2018-12-10 11:16:55.0825,172.8,23.2,13.5,13.43,-59.9,19.73,65,-30420,-30440,0,13.5,13.5
2018-12-10 11:16:55.3325,172.8,23.2,13.5,13.43,-59.9,19.73,51,3.5,3.49,0,13.5,13.5
2018-12-10 11:16:55.5825,172.8,23.2,13.5,13.43,-60,19.73,63,50,50,0,13.5,13.5
2018-12-10 11:16:55.8325,172.8,23.2,13.5,13.43,-60,19.73,67,28.6,28.4,0,13.5,13.5
2018-12-10 11:16:56.0825,172.8,23.2,13.5,13.43,-59.9,19.73,52,3.5,3.49,0,13.5,13.5
2018-12-10 11:16:56.3325,172.8,23.2,13.5,13.43,-60,19.73,6,-30420,28.6,3.5,13.5,13.5
2018-12-10 11:16:56.5825,172.8,23.1,13.5,13.37,-60,19.73,7,-30440,28.4,3.5,13.5,13.5
2018-12-10 11:16:56.8325,172.8,23.1,13.5,13.37,-60,19.73,1,685.6,-43.7,28,13.5,13.5
2018-12-10 11:16:57.0825,172.8,23.1,13.5,13.37,-59.9,19.73,2,685.7,-43.7,28,13.5,13.5
2018-12-10 11:16:57.3325,172.8,23.1,13.5,13.37,-59.9,19.73,61,687.2,682.6,0,13.5,13.5
2018-12-10 11:16:57.5825,172.8,23.1,13.5,13.37,-60,19.73,62,425,425,0,13.5,13.5
2018-12-10 11:16:57.8324,172.8,23.1,13.5,13.37,-60,19.73,64,45.2,45.7,0,13.5,13.5
2018-12-10 11:16:58.0824,172.8,23.1,13.5,13.37,-60,19.73,3,685.6,-43.7,26,13.5,13.5
2018-12-10 11:16:58.3324,172.8,23.1,13.5,13.37,-59.9,19.72,4,685.7,-43.7,26,13.5,13.5
2018-12-10 11:16:58.5823,172.8,23.1,13.5,13.37,-60,19.73,65,-30430,-30440,0,13.5,13.5
2018-12-10 11:16:58.8323,172.8,23.1,13.5,13.37,-59.9,19.73,66,4360,4360,0,13.5,13.5
2018-12-10 11:16:59.0824,172.8,23.1,13.5,13.37,-60,19.73,1,685.6,-43.7,28,13.5,13.5
2018-12-10 11:16:59.3324,172.8,23.1,13.5,13.37,-60,19.72,2,685.7,-43.7,28,13.5,13.5
2018-12-10 11:16:59.5824,172.8,23.1,13.5,13.37,-59.9,19.73,65,-30420,-30440,0,13.5,13.5
2018-12-10 11:16:59.8325,172.8,23.1,13.5,13.37,-59.9,19.72,51,3.5,3.48,0,13.5,13.5
2018-12-10 11:17:00.0825,172.8,23.1,13.5,13.37,-60,19.72,63,50,50,0,13.5,13.5
2018-12-10 11:17:00.3326,172.8,23.1,13.5,13.37,-60,19.73,67,28.6,28.4,0,13.5,13.5
2018-12-10 11:17:00.5826,172.8,23.1,13.5,13.37,-60,19.73,52,3.5,3.49,0,13.5,13.5
2018-12-10 11:17:00.8326,172.8,23.1,13.5,13.37,-59.9,19.73,6,-30430,28.6,3.5,13.5,13.5
2018-12-10 11:17:01.0826,172.8,23.1,13.5,13.37,-60,19.74,7,-30430,28.3,3.5,13.5,13.5
2018-12-10 11:17:01.3325,172.8,23.1,13.5,13.37,-60,19.73,1,685.6,-43.7,28,13.5,13.5
2018-12-10 11:17:01.5825,172.8,23.1,13.5,13.37,-59.9,19.8,2,685.7,-43.7,28,13.5,13.5
2018-12-10 11:17:01.8324,172.8,23.1,13.5,13.37,-59.9,19.71,61,687.2,682.5,0,13.5,13.5
2018-12-10 11:17:02.0824,172.8,23.1,13.5,13.37,-60,19.73,62,425,425,0,13.5,13.5
2018-12-10 11:17:02.3324,172.8,23.1,13.5,13.37,-60,19.73,64,45,45.5,0,13.5,13.5
2018-12-10 11:17:02.5824,172.8,23.1,13.5,13.37,-60,19.73,3,685.6,-43.7,26,13.5,13.5
2018-12-10 11:17:02.8325,172.8,23.1,13.5,13.37,-60,19.73,4,685.7,-43.7,26,13.5,13.5
2018-12-10 11:17:03.0825,172.8,23.1,13.5,13.37,-59.9,19.74,65,-30420,-30430,0,13.5,13.5
2018-12-10 11:17:03.3325,172.8,23.1,13.5,13.37,-60,19.74,66,4360,4360,0,13.5,13.5
2018-12-10 11:17:03.5825,172.8,23.1,13.5,13.37,-60,19.72,1,685.5,-43.7,28,13.5,13.5
2018-12-10 11:17:03.8325,172.8,23.1,13.5,13.37,-60,19.72,2,685.5,-43.5,28,13.5,13.5
2018-12-10 11:17:04.0825,172.8,23.1,13.5,13.37,-60,19.73,65,-30420,-30430,0,13.5,13.5
2018-12-10 11:17:04.3325,172.8,23.1,13.5,13.37,-59.9,19.73,51,3.5,3.49,0,13.5,13.5
2018-12-10 11:17:04.5825,172.8,23.1,13.5,13.37,-60,19.72,63,50,50,0,13.5,13.5
2018-12-10 11:17:04.8325,172.8,23.1,13.5,13.37,-60,19.73,67,28.6,28.3,0,13.5,13.5
2018-12-10 11:17:05.0825,172.8,23.1,13.5,13.37,-60,19.74,52,3.5,3.49,0,13.5,13.5
2018-12-10 11:17:05.3325,172.8,23.1,13.5,13.37,-60,19.83,6,-30430,28.6,3.5,13.5,13.5
2018-12-10 11:17:05.5825,172.8,23.1,13.5,13.37,-59.9,19.74,7,-30440,28.3,3.5,13.5,13.5
2018-12-10 11:17:05.8325,172.8,23.1,13.5,13.37,-60,19.74,1,685.5,-43.7,28,13.5,13.5
2018-12-10 11:17:06.0825,172.8,23.1,13.5,13.37,-60,19.73,2,685.5,-43.5,28,13.5,13.5
2018-12-10 11:17:06.3325,172.8,23.1,13.5,13.37,-60,19.73,61,687.1,682.4,0,13.5,13.5
2018-12-10 11:17:06.5825,172.8,23.1,13.5,13.37,-59.9,19.73,62,425,425,0,13.5,13.5
2018-12-10 11:17:06.8325,172.8,23.1,13.5,13.37,-60,19.73,64,45.2,45.7,0,13.5,13.5
2018-12-10 11:17:07.0825,172.8,23.1,13.5,13.37,-60,19.73,3,685.5,-43.7,26,13.5,13.5
2018-12-10 11:17:07.3325,172.8,23.1,13.5,13.37,-59.9,19.72,4,685.5,-43.5,26,13.5,13.5
2018-12-10 11:17:07.5825,172.8,23.1,13.5,13.37,-59.9,19.73,65,-30440,-30440,0,13.5,13.5
2018-12-10 11:17:07.8325,172.8,23.1,13.5,13.37,-60,19.73,66,4360,4360,0,13.5,13.5
2018-12-10 11:17:08.0826,172.8,23.1,13.5,13.37,-60,19.73,1,685.5,-43.7,28,13.5,13.5
2018-12-10 11:17:08.3326,172.8,23.1,13.5,13.37,-60,19.73,2,685.5,-43.5,28,13.5,13.5
2018-12-10 11:17:08.5826,172.8,23.1,13.5,13.37,-60,19.73,65,-30440,-30440,0,13.5,13.5
2018-12-10 11:17:08.8326,172.8,23.1,13.5,13.37,-60,19.74,51,3.5,3.49,0,13.5,13.5
2018-12-10 11:17:09.0826,172.8,23.1,13.5,13.37,-59.9,19.72,63,50,50,0,13.5,13.5
2018-12-10 11:17:09.3326,172.8,23.1,13.5,13.37,-60,19.73,67,28.6,28.3,0,13.5,13.5
2018-12-10 11:17:09.5826,172.8,23.1,13.5,13.37,-60,19.74,52,3.5,3.49,0,13.5,13.5
2018-12-10 11:17:09.8326,172.8,23.1,13.5,13.37,-60,19.73,6,-30430,28.6,3.5,13.5,13.5
2018-12-10 11:17:10.0826,172.8,23.1,13.5,13.37,-60,19.73,7,-30440,28.3,3.5,13.5,13.5
2018-12-10 11:17:10.3325,172.8,23,13.5,13.31,-60,19.73,1,685.5,-43.7,28,13.5,13.5
2018-12-10 11:17:10.5825,172.8,23,13.5,13.31,-60,19.73,2,685.5,-43.5,28,13.5,13.5
2018-12-10 11:17:10.8325,172.8,23,13.5,13.31,-60,19.73,61,687.1,682.4,0,13.5,13.5
2018-12-10 11:17:11.0825,172.8,23,13.5,13.31,-59.9,19.73,62,425,425,0,13.5,13.5
2018-12-10 11:17:11.3325,172.8,23,13.5,13.31,-59.9,19.72,64,45.1,45.6,0,13.5,13.5
2018-12-10 11:17:11.5825,172.8,23,13.5,13.31,-60,19.74,3,685.4,-43.7,26,13.5,13.5
2018-12-10 11:17:11.8326,172.8,23,13.5,13.31,-60,19.73,4,685.5,-43.7,26,13.5,13.5
2018-12-10 11:17:12.0826,172.8,23,13.5,13.31,-59.9,19.73,65,-30430,-30440,0,13.5,13.5
2018-12-10 11:17:12.3326,172.8,23,13.25,13.31,-59.9,19.73,66,4360,4360,0,13.5,13.5
2018-12-10 11:17:12.5826,172.8,22.9,13.25,13.25,-59.9,19.74,1,685.4,-43.7,28,13.5,13.5
2018-12-10 11:17:12.8326,172.8,22.9,13.25,13.25,-60,19.72,2,685.5,-43.7,28,13.5,13.5
2018-12-10 11:17:13.0826,172.8,22.9,13.25,13.25,-59.9,19.72,65,-30440,-30450,0,13.5,13.5
2018-12-10 11:17:13.3326,172.8,22.9,13.25,13.25,-60,19.73,51,3.5,3.48,0,13.5,13.5
2018-12-10 11:17:13.5826,172.8,22.9,13.25,13.25,-60,19.73,63,50,50,0,13.5,13.5
2018-12-10 11:17:13.8326,172.8,22.9,13.25,13.25,-60,19.73,67,28.6,28.3,0,13.5,13.5
2018-12-10 11:17:14.0826,172.8,22.9,13.25,13.25,-60,19.74,52,3.5,3.48,0,13.5,13.5
2018-12-10 11:17:14.3326,172.8,22.9,13.25,13.25,-60,19.72,6,-30430,28.6,3.5,13.5,13.5
2018-12-10 11:17:14.5826,172.8,22.9,13.25,13.25,-59.9,19.73,7,-30440,28.3,3.5,13.5,13.5
2018-12-10 11:17:14.8326,172.8,22.9,13.25,13.25,-59.9,19.73,1,685.4,-43.7,28,13.5,13.5
2018-12-10 11:17:15.0826,172.8,22.9,13.25,13.25,-60,19.75,2,685.5,-43.7,28,13.5,13.5
2018-12-10 11:17:15.3326,172.8,22.9,13.25,13.25,-60,19.73,61,686.9,682.3,0,13.5,13.5
2018-12-10 11:17:15.5826,172.8,22.9,13.25,13.25,-59.9,19.73,62,425,425,0,13.5,13.5
2018-12-10 11:17:15.8326,172.8,22.9,13.25,13.25,-59.9,19.74,64,45.1,45.6,0,13.5,13.5
2018-12-10 11:17:16.0826,172.8,22.9,13.25,13.25,-60,19.73,3,685.4,-43.7,26,13.5,13.5
2018-12-10 11:17:16.3326,172.8,22.9,13.25,13.25,-60,19.73,4,685.5,-43.7,26,13.5,13.5
2018-12-10 11:17:16.5826,172.8,22.9,13.25,13.25,-59.9,19.71,65,-30420,-30440,0,13.5,13.5
2018-12-10 11:17:16.8326,172.8,22.9,13.25,13.25,-59.9,19.73,66,4350,4350,0,13.5,13.5
2018-12-10 11:17:17.0826,172.8,22.9,13.25,13.25,-59.9,19.73,1,685.4,-43.7,28,13.5,13.5
2018-12-10 11:17:17.3326,172.8,22.9,13.25,13.25,-59.9,19.71,2,685.5,-43.7,28,13.5,13.5
2018-12-10 11:17:17.5826,172.8,22.9,13.25,13.25,-60,19.73,65,-30420,-30440,0,13.5,13.5
2018-12-10 11:17:17.8327,172.8,22.9,13.25,13.25,-60,19.73,51,3.5,3.48,0,13.5,13.5
2018-12-10 11:17:18.0827,172.8,22.9,13.25,13.25,-59.9,19.73,63,50,50,0,13,13.5
2018-12-10 11:17:18.3327,172.8,22.9,13.25,13.25,-59.9,19.73,67,28.6,28.3,0,13,13.5
2018-12-10 11:17:18.5827,172.8,22.8,13.25,13.19,-60,19.73,52,3.5,3.48,0,13,13.5
2018-12-10 11:17:18.8327,172.8,22.8,13.25,13.19,-60,19.73,6,-30410,28.6,3.5,13,13.5
2018-12-10 11:17:19.0827,172.8,22.8,13.25,13.19,-59.9,19.73,7,-30440,28.3,3.5,13,13.5
2018-12-10 11:17:19.3327,172.8,22.8,13.25,13.19,-59.9,19.73,1,685.3,-43.7,28,13,13.5
2018-12-10 11:17:19.5827,172.8,22.8,13.25,13.19,-60,19.73,2,685.3,-43.7,28,13,13.5
2018-12-10 11:17:19.8327,172.8,22.8,13.25,13.19,-60,19.73,61,686.9,682.3,0,13,13.5
2018-12-10 11:17:20.0827,172.8,22.8,13.25,13.19,-59.9,19.73,62,425,425,0,13,13.5
2018-12-10 11:17:20.3327,172.8,22.8,13.25,13.19,-59.9,19.72,64,45.2,45.7,0,13,13.5
2018-12-10 11:17:20.5827,172.8,22.7,13.25,13.14,-59.9,19.73,3,685.3,-43.7,26,13,13.5
2018-12-10 11:17:20.8327,172.8,22.7,13.25,13.14,-59.9,19.74,4,685.3,-43.7,26,13,13.5
2018-12-10 11:17:21.0827,172.8,22.7,13.25,13.14,-60,19.72,65,-30420,-30450,0,13,13.5
2018-12-10 11:17:21.3327,172.8,22.7,13.25,13.14,-60,19.74,66,4360,4350,0,13,13.5
2018-12-10 11:17:21.5827,172.8,22.7,13.25,13.14,-59.9,19.73,1,685.3,-43.7,28,13,13.5
2018-12-10 11:17:21.8327,172.8,22.7,13.25,13.14,-59.9,19.73,2,685.3,-43.7,28,13,13.5
2018-12-10 11:17:22.0827,172.8,22.7,13.25,13.14,-59.9,19.73,65,-30400,-30440,0,13,13.5
2018-12-10 11:17:22.3328,172.8,22.7,13.25,13.14,-60,19.73,51,3.5,3.48,0,13,13.5
2018-12-10 11:17:22.5828,172.8,22.7,13.25,13.14,-60,19.73,63,50,50,0,13,13.5
2018-12-10 11:17:22.8328,172.8,22.7,13.25,13.14,-59.9,19.73,67,28.6,28.3,0,13,13.5
2018-12-10 11:17:23.0827,172.8,22.7,13.25,13.14,-59.9,19.73,52,3.5,3.48,0,13,13.5
2018-12-10 11:17:23.3327,172.8,22.7,13.25,13.14,-60,19.73,6,-30410,28.6,3.5,13,13.5
2018-12-10 11:17:23.5827,172.8,22.7,13.25,13.14,-60,19.73,7,-30450,28.3,3.5,13,13.5
2018-12-10 11:17:23.8327,172.8,22.7,13.25,13.14,-60,19.74,1,685.3,-43.7,28,13,13.5
2018-12-10 11:17:24.0827,172.8,22.7,13.25,13.14,-59.9,19.74,2,685.3,-43.7,28,13,13.5
2018-12-10 11:17:24.3327,172.8,22.7,13.25,13.14,-60,19.73,61,686.9,682.2,0,13,13.5
2018-12-10 11:17:24.5827,172.8,22.7,13.25,13.14,-60,19.73,62,425,425,0,13,13.5
2018-12-10 11:17:24.8327,172.8,22.7,13.25,13.14,-59.9,19.73,64,45.1,45.6,0,13,13.5
2018-12-10 11:17:25.0827,172.8,22.7,13.25,13.14,-59.9,19.73,3,685.3,-43.7,26,13,13.5
2018-12-10 11:17:25.3327,172.8,22.7,13.25,13.14,-59.9,19.73,4,685.3,-43.7,26,13,13.5
2018-12-10 11:17:25.5827,172.8,22.7,13.25,13.14,-60,19.73,65,-30410,-30460,0,13,13.5
2018-12-10 11:17:25.8327,172.8,22.7,13.25,13.14,-60,19.73,66,4360,4360,0,13,13.5
2018-12-10 11:17:26.0827,172.8,22.7,13.25,13.14,-60,19.73,1,685.3,-43.7,28,13,13.5
2018-12-10 11:17:26.3327,172.8,22.7,13.25,13.14,-60,19.77,2,685.3,-43.7,28,13,13.5
2018-12-10 11:17:26.5827,172.8,22.7,13.25,13.14,-59.9,19.73,65,-30410,-30450,0,13,13.5
2018-12-10 11:17:26.8327,172.8,22.7,13.25,13.14,-60,19.72,51,3.5,3.48,0,13,13.5
2018-12-10 11:17:27.0827,172.8,22.7,13.25,13.14,-60,19.73,63,50,50,0,13,13.5
2018-12-10 11:17:27.3328,172.8,22.7,13.25,13.14,-60,19.73,67,28.6,28.3,0,13,13.5
2018-12-10 11:17:27.5828,172.8,22.7,13.25,13.14,-59.9,19.73,52,3.5,3.48,0,13,13.5
2018-12-10 11:17:27.8327,172.8,22.7,13.25,13.14,-60,19.74,6,-30410,28.6,3.5,13,13.5
2018-12-10 11:17:28.0827,172.8,22.7,13.25,13.14,-60,19.73,7,-30460,28.3,3.5,13,13.5
2018-12-10 11:17:28.3327,172.8,22.7,13.25,13.14,-60,19.75,1,685.3,-43.7,28,13,13.5
2018-12-10 11:17:28.5827,172.8,22.7,13.25,13.14,-59.9,19.72,2,685.3,-43.7,28,13,13.5
2018-12-10 11:17:28.8327,172.8,22.7,13.25,13.14,-59.9,19.73,61,686.9,682.2,0,13,13.5
2018-12-10 11:17:29.0827,172.8,22.7,13.25,13.14,-60,19.74,62,425,425,0,13,13.5
2018-12-10 11:17:29.3328,172.8,22.7,13.25,13.14,-60,19.73,64,44.9,45.5,0,13,13.5
2018-12-10 11:17:29.5828,172.8,22.7,13.25,13.14,-60,19.73,3,685.3,-43.7,26,13,13.5
2018-12-10 11:17:29.8329,172.8,22.7,13.25,13.14,-59.9,19.73,4,685.3,-43.7,26,13,13.5
2018-12-10 11:17:30.0829,172.8,22.7,13.25,13.14,-59.9,19.7,65,-30410,-30460,0,13,13.5
2018-12-10 11:17:30.3329,172.8,22.7,13.25,13.14,-60,19.73,66,4380,4380,0,13,13.5
2018-12-10 11:17:30.5830,172.8,22.7,13.25,13.14,-60,19.73,1,685.3,-43.7,28,13,13.5
2018-12-10 11:17:30.8330,172.8,22.7,13.25,13.14,-59.9,19.74,2,685.3,-43.7,28,13,13.5
2018-12-10 11:17:31.0829,172.8,22.7,13.25,13.14,-59.9,19.73,65,-30410,-30460,0,13,13.5
2018-12-10 11:17:31.3328,172.8,22.6,13.25,13.08,-60,19.73,51,3.5,3.48,0,13,13.5
2018-12-10 11:17:31.5827,172.8,22.6,13.25,13.08,-60,19.73,63,50,50,0,13,13.5
2018-12-10 11:17:31.8327,172.8,22.6,13.25,13.08,-59.9,19.88,67,28.6,28.3,0,13,13.5
2018-12-10 11:17:32.0826,172.8,22.6,13.25,13.08,-59.9,19.73,52,3.5,3.48,0,13,13.5
2018-12-10 11:17:32.3325,172.8,22.6,13.25,13.08,-60,19.72,6,-30410,28.6,3.5,13,13.5
2018-12-10 11:17:32.5825,172.8,22.6,13.25,13.08,-60,19.73,7,-30460,28.3,3.5,13,13.5
2018-12-10 11:17:32.8324,172.8,22.6,13.25,13.08,-60,19.74,1,685.2,-43.7,28,13,13.5
2018-12-10 11:17:33.0825,172.8,22.6,13.25,13.08,-59.9,19.73,2,685.2,-43.7,28,13,13.5
2018-12-10 11:17:33.3326,172.8,22.6,13.25,13.08,-59.9,19.73,61,686.8,682.1,0,13,13.5
2018-12-10 11:17:33.5827,172.8,22.6,13.25,13.08,-60,19.73,62,425,425,0,13,13.5
2018-12-10 11:17:33.8327,172.8,22.6,13.25,13.08,-60,19.74,64,45,45.6,0,13,13.5
2018-12-10 11:17:34.0828,172.8,22.6,13.25,13.08,-60,19.73,3,685.2,-43.7,26,13,13.5
2018-12-10 11:17:34.3328,172.8,22.6,13.25,13.08,-59.9,19.73,4,685.2,-43.7,26,13,13.5
2018-12-10 11:17:34.5828,172.8,22.6,13.25,13.08,-59.9,19.72,65,-30400,-30460,0,13,13.5
2018-12-10 11:17:34.8329,172.8,22.6,13.25,13.08,-60,19.72,66,4390,4390,0,13,13.5
2018-12-10 11:17:35.0828,172.8,22.6,13.25,13.08,-60,19.72,1,685.2,-43.7,28,13,13.5
2018-12-10 11:17:35.3328,172.8,22.6,13.25,13.08,-60,19.73,2,685.2,-43.7,28,13,13.5
2018-12-10 11:17:35.5828,172.8,22.5,13,13.02,-59.9,19.72,65,-30410,-30460,0,13,13.5
2018-12-10 11:17:35.8328,172.8,22.5,13,13.02,-59.9,19.72,51,3.5,3.48,0,13,13.5
2018-12-10 11:17:36.0828,172.8,22.5,13,13.02,-60,19.73,63,50,50,0,13,13.5
2018-12-10 11:17:36.3328,172.8,22.5,13,13.02,-60,19.73,67,28.5,28.3,0,13,13.5
2018-12-10 11:17:36.5828,172.8,22.5,13,13.02,-59.9,19.73,52,3.5,3.48,0,13,13.5
2018-12-10 11:17:36.8328,172.8,22.5,13,13.02,-59.9,19.63,6,-30400,28.5,3.5,13,13.5
2018-12-10 11:17:37.0828,172.8,22.5,13,13.02,-59.9,19.74,7,-30450,28.3,3.5,13,13.5
2018-12-10 11:17:37.3328,172.8,22.5,13,13.02,-60,19.72,1,685.2,-43.7,28,13,13.5
2018-12-10 11:17:37.5828,172.8,22.5,13,13.02,-59.9,19.73,2,685.2,-43.7,28,13,13.5
2018-12-10 11:17:37.8329,172.8,22.5,13,13.02,-59.9,19.72,61,686.7,682,0,13,13.5
2018-12-10 11:17:38.0829,172.8,22.5,13,13.02,-59.9,19.73,62,425,425,0,13,13.5
2018-12-10 11:17:38.3329,172.8,22.5,13,13.02,-60,19.72,64,44.9,45.5,0,13,13.5
2018-12-10 11:17:38.5829,172.8,22.5,13,13.02,-60,19.73,3,685.2,-43.7,26,13,13.5
2018-12-10 11:17:38.8329,172.8,22.5,13,13.02,-60,19.72,4,685.2,-43.7,26,13,13.5
2018-12-10 11:17:39.0829,172.8,22.5,13,13.02,-59.9,19.73,65,-30420,-30460,0,13,13.5
2018-12-10 11:17:39.3329,172.8,22.5,13,13.02,-60,19.75,66,4390,4390,0,13,13.5
2018-12-10 11:17:39.5829,172.8,22.5,13,13.02,-60,19.73,1,685.2,-43.7,28,13,13.5
2018-12-10 11:17:39.8329,172.8,22.5,13,13.02,-60,19.73,2,685.1,-43.7,28,13,13
2018-12-10 11:17:40.0828,172.8,22.5,13,13.02,-59.9,19.73,65,-30410,-30440,0,13,13
2018-12-10 11:17:40.3328,172.8,22.5,13,13.02,-59.9,19.73,51,3.5,3.48,0,13,13
2018-12-10 11:17:40.5828,172.8,22.5,13,13.02,-60,19.67,63,50,50,0,13,13
2018-12-10 11:17:40.8328,172.8,22.5,13,13.02,-60,19.75,67,28.5,28.3,0,13,13
2018-12-10 11:17:41.0828,172.8,22.5,13,13.02,-59.9,19.73,52,3.5,3.48,0,13,13
2018-12-10 11:17:41.3329,172.8,22.5,13,13.02,-59.9,19.73,6,-30410,28.5,3.5,13,13
2018-12-10 11:17:41.5829,172.8,22.5,13,13.02,-59.9,19.72,7,-30430,28.3,3.5,13,13
2018-12-10 11:17:41.8329,172.8,22.5,13,13.02,-60,19.72,1,685,-43.7,28,13,13
2018-12-10 11:17:42.0829,172.8,22.5,13,13.02,-59.9,19.73,2,685.1,-43.7,28,13,13
2018-12-10 11:17:42.3329,172.8,22.5,13,13.02,-59.9,19.72,61,686.7,682,0,13,13
2018-12-10 11:17:42.5829,172.8,22.4,13,12.96,-59.9,19.73,62,425,425,0,13,13
2018-12-10 11:17:42.8329,172.8,22.4,13,12.96,-60,19.73,64,45.1,45.6,0,13,13
2018-12-10 11:17:43.0829,172.8,22.4,13,12.96,-60,19.73,3,685,-43.7,26,13,13
2018-12-10 11:17:43.3329,172.8,22.4,13,12.96,-59.9,19.73,4,685.1,-43.7,26,13,13
2018-12-10 11:17:43.5829,172.8,22.4,13,12.96,-59.9,19.73,65,-30420,-30440,0,13,13
2018-12-10 11:17:43.8329,172.8,22.4,13,12.96,-60,19.74,66,4380,4380,0,13,13
2018-12-10 11:17:44.0829,172.8,22.4,13,12.96,-60,19.73,1,685,-43.7,28,13,13
2018-12-10 11:17:44.3329,172.8,22.4,13,12.96,-60,19.69,2,685.1,-43.7,28,13,13
2018-12-10 11:17:44.5829,172.8,22.3,13,12.91,-60,19.7,65,-30410,-30430,0,13,13
2018-12-10 11:17:44.8329,172.8,22.3,13,12.91,-59.9,19.73,51,3.5,3.48,0,13,13
2018-12-10 11:17:45.0829,172.8,22.3,13,12.91,-60,19.74,63,50,50,0,13,13
2018-12-10 11:17:45.3329,172.8,22.3,13,12.91,-60,19.73,67,28.5,28.3,0,13,13
2018-12-10 11:17:45.5829,172.8,22.3,13,12.91,-60,19.71,52,3.5,3.48,0,13,13
2018-12-10 11:17:45.8329,172.8,22.3,13,12.91,-60,19.73,6,-30420,28.5,3.5,13,13
2018-12-10 11:17:46.0829,172.8,22.3,13,12.91,-59.9,19.73,7,-30440,28.3,3.5,13,13
2018-12-10 11:17:46.3329,172.8,22.3,13,12.91,-60,19.73,1,685,-43.7,28,13,13
2018-12-10 11:17:46.5829,172.8,22.3,13,12.91,-60,19.73,2,685.1,-43.7,28,13,13
2018-12-10 11:17:46.8330,172.8,22.3,13,12.91,-59.9,19.73,61,686.7,682,0,13,13
2018-12-10 11:17:47.0830,172.8,22.3,13,12.91,-59.9,19.76,62,425,425,0,13,13
2018-12-10 11:17:47.3330,172.8,22.3,13,12.91,-59.9,19.73,64,45,45.5,0,13,13
2018-12-10 11:17:47.5830,172.8,22.3,13,12.91,-60,19.73,3,685,-43.7,26,13,13
2018-12-10 11:17:47.8330,172.8,22.3,13,12.91,-60,19.73,4,685,-43.7,26,13,13
2018-12-10 11:17:48.0830,172.8,22.3,13,12.91,-59.9,19.73,65,-30420,-30430,0,13,13
2018-12-10 11:17:48.3330,172.8,22.3,13,12.91,-59.9,19.73,66,4380,4380,0,13,13
2018-12-10 11:17:48.5830,172.8,22.3,13,12.91,-60,19.81,1,685,-43.7,28,13,13
2018-12-10 11:17:48.8330,172.8,22.3,13,12.91,-60,19.72,2,685,-43.7,28,13,13
2018-12-10 11:17:49.0830,172.8,22.3,13,12.91,-60,19.73,65,-30420,-30430,0,13,13
2018-12-10 11:17:49.3330,172.8,22.3,13,12.91,-59.9,19.73,51,3.5,3.48,0,13,13
2018-12-10 11:17:49.5830,172.8,22.3,13,12.91,-59.9,19.72,63,50,50,0,13,13
2018-12-10 11:17:49.8330,172.8,22.3,13,12.91,-60,19.73,67,28.5,28.3,0,13,13
2018-12-10 11:17:50.0830,172.8,22.3,13,12.91,-59.9,19.72,52,3.5,3.48,0,13,13
2018-12-10 11:17:50.3330,172.8,22.3,13,12.91,-59.9,19.72,6,-30430,28.5,3.5,13,13
2018-12-10 11:17:50.5830,172.8,22.3,13,12.91,-59.9,19.73,7,-30440,28.3,3.5,13,13
2018-12-10 11:17:50.8330,172.8,22.3,13,12.91,-59.9,19.73,1,685,-43.7,28,13,13
2018-12-10 11:17:51.0830,172.8,22.3,13,12.91,-60,19.73,2,685,-43.7,28,13,13
2018-12-10 11:17:51.3330,172.8,22.3,13,12.91,-59.9,19.73,61,686.5,682,0,13,13
2018-12-10 11:17:51.5830,172.8,22.3,13,12.91,-59.9,19.73,62,425,425,0,13,13
2018-12-10 11:17:51.8330,172.8,22.3,13,12.91,-59.9,19.71,64,45,45.5,0,13,13
2018-12-10 11:17:52.0830,172.8,22.3,13,12.91,-60,19.74,3,685,-43.7,26,13,13
2018-12-10 11:17:52.3330,172.8,22.3,13,12.91,-60,19.73,4,685,-43.7,26,13,13
2018-12-10 11:17:52.5830,172.8,22.3,13,12.91,-59.9,19.73,65,-30430,-30440,0,13,13
2018-12-10 11:17:52.8330,172.8,22.3,13,12.91,-59.9,19.73,66,4380,4380,0,13,13
2018-12-10 11:17:53.0830,172.8,22.3,13,12.91,-59.9,19.73,1,685,-43.7,28,13,13
2018-12-10 11:17:53.3330,172.8,22.3,13,12.91,-60,19.73,2,685,-43.7,28,13,13
2018-12-10 11:17:53.5830,172.8,22.2,13,12.85,-60,19.6,65,-30430,-30440,0,13,13
2018-12-10 11:17:53.8331,172.8,22.2,13,12.85,-60,19.74,51,3.5,3.48,0,13,13
2018-12-10 11:17:54.0831,172.8,22.2,13,12.85,-59.9,19.73,63,50,50,0,13,13
2018-12-10 11:17:54.3331,172.8,22.2,13,12.85,-60,19.74,67,28.5,28.3,0,13,13
2018-12-10 11:17:54.5831,172.8,22.2,13,12.85,-60,19.72,52,3.5,3.48,0,13,13
2018-12-10 11:17:54.8331,172.8,22.2,13,12.85,-60,19.73,6,-30430,28.5,3.5,13,13
2018-12-10 11:17:55.0830,172.8,22.2,13,12.85,-59.9,19.73,7,-30430,28.3,3.5,13,13
2018-12-10 11:17:55.3330,172.8,22.2,13,12.85,-59.9,19.73,1,684.9,-43.7,28,13,13
2018-12-10 11:17:55.5830,172.8,22.2,13,12.85,-59.9,19.76,2,684.9,-43.7,28,13,13
2018-12-10 11:17:55.8330,172.8,22.2,13,12.85,-60,19.72,61,686.5,681.9,0,13,13
2018-12-10 11:17:56.0830,172.8,22.2,13,12.85,-59.9,19.73,62,425,425,0,13,13
2018-12-10 11:17:56.3330,172.8,22.2,13,12.85,-59.9,19.72,64,45,45.4,0,13,13
2018-12-10 11:17:56.5830,172.8,22.2,13,12.85,-59.9,19.73,3,684.9,-43.7,26,13,13
2018-12-10 11:17:56.8330,172.8,22.2,13,12.85,-60,19.73,4,684.9,-43.7,26,13,13
2018-12-10 11:17:57.0830,172.8,22.2,13,12.85,-59.9,19.73,65,-30430,-30430,0,13,13
2018-12-10 11:17:57.3331,172.8,22.2,13,12.85,-59.9,19.69,66,4390,4390,0,13,13
2018-12-10 11:17:57.5831,172.8,22.2,13,12.85,-59.9,19.73,1,684.9,-43.7,28,13,13
2018-12-10 11:17:57.8331,172.8,22.2,13,12.85,-59.9,19.74,2,684.9,-43.7,28,13,13
2018-12-10 11:17:58.0831,172.8,22.2,13,12.85,-60,19.73,65,-30430,-30440,0,13,13
2018-12-10 11:17:58.3331,172.8,22.2,13,12.85,-60,19.73,51,3.5,3.48,0,13,13
2018-12-10 11:17:58.5831,172.8,22.1,13,12.79,-59.9,19.73,63,50,50,0,13,13
2018-12-10 11:17:58.8331,172.8,22.1,13,12.79,-59.9,19.73,67,28.5,28.3,0,13,13
2018-12-10 11:17:59.0831,172.8,22.1,13,12.79,-60,19.73,52,3.5,3.48,0,13,13
2018-12-10 11:17:59.3331,172.8,22.1,13,12.79,-60,19.69,6,-30440,28.5,3.5,13,13
2018-12-10 11:17:59.5831,172.8,22.1,13,12.79,-60,19.72,7,-30430,28.3,3.5,13,13
2018-12-10 11:17:59.8331,172.8,22.1,13,12.79,-60,19.74,1,684.9,-43.7,28,13,13
2018-12-10 11:18:00.0831,172.8,22.1,13,12.79,-59.9,19.73,2,684.9,-43.7,28,13,13
2018-12-10 11:18:00.3331,172.8,22.1,13,12.79,-60,19.72,61,686.5,681.7,0,13,13
2018-12-10 11:18:00.5831,172.8,22.1,13,12.79,-60,19.74,62,425,425,0,13,13
2018-12-10 11:18:00.8331,172.8,22.1,13,12.79,-60,19.73,64,44.9,45.4,0,13,13
2018-12-10 11:18:01.0831,172.8,22.1,13,12.79,-59.9,19.73,3,684.9,-43.7,26,13,13
2018-12-10 11:18:01.3331,172.8,22.1,13,12.79,-59.9,19.73,4,684.9,-43.7,26,13,13
2018-12-10 11:18:01.5831,172.8,22.1,13,12.79,-60,19.73,65,-30440,-30440,0,13,13
2018-12-10 11:18:01.8331,172.8,22.1,13,12.79,-60,19.73,66,4390,4390,0,13,13
2018-12-10 11:18:02.0831,172.8,22.1,13,12.79,-60,19.74,1,684.8,-44,28,13,13
2018-12-10 11:18:02.3331,172.8,22.1,13,12.79,-60,19.73,2,684.9,-43.7,28,13,13
2018-12-10 11:18:02.5831,172.8,22.1,13,12.79,-59.9,19.73,65,-30430,-30430,0,13,13
2018-12-10 11:18:02.8331,172.8,22.1,13,12.79,-60,19.73,51,3.5,3.48,0,13,13
2018-12-10 11:18:03.0831,172.8,22.1,13,12.79,-60,19.77,63,50,50,0,13,13
2018-12-10 11:18:03.3331,172.8,22.1,13,12.79,-60,19.73,67,28.5,28.3,0,13,13
2018-12-10 11:18:03.5832,172.8,22.1,12.75,12.79,-59.9,19.73,52,3.5,3.48,0,13,13
2018-12-10 11:18:03.8332,172.8,22.1,12.75,12.79,-60,19.73,6,-30440,28.5,3.5,13,13
2018-12-10 11:18:04.0832,172.8,22.1,12.75,12.79,-60,19.73,7,-30440,28.3,3.5,13,13
2018-12-10 11:18:04.3332,172.8,22.1,12.75,12.79,-60,19.73,1,684.8,-44,28,13,13
2018-12-10 11:18:04.5831,172.8,22.1,12.75,12.79,-59.9,19.74,2,684.9,-43.7,28,13,13
2018-12-10 11:18:04.8332,172.8,22.1,12.75,12.79,-60,19.7,61,686.5,681.8,0,13,13
2018-12-10 11:18:05.0832,172.8,22.1,12.75,12.79,-60,19.73,62,425,425,0,13,13
2018-12-10 11:18:05.3332,172.8,22.1,12.75,12.79,-60,19.73,64,45,45.5,0,13,13
2018-12-10 11:18:05.5832,172.8,22.1,12.75,12.79,-60,19.73,3,684.8,-44,26,13,13
2018-12-10 11:18:05.8332,172.8,22.1,12.75,12.79,-59.9,19.72,4,684.9,-43.7,26,13,13
2018-12-10 11:18:06.0832,172.8,22.1,12.75,12.79,-59.9,19.73,65,-30420,-30440,0,13,13
2018-12-10 11:18:06.3331,172.8,22.1,12.75,12.79,-60,19.73,66,4390,4390,0,13,13
2018-12-10 11:18:06.5831,172.8,22.1,12.75,12.79,-60,19.73,1,684.8,-44,28,13,13
2018-12-10 11:18:06.8331,172.8,22,12.75,12.73,-60,19.72,2,684.9,-43.7,28,13,13
2018-12-10 11:18:07.0831,172.8,22,12.75,12.73,-59.9,19.71,65,-30420,-30440,0,13,13
2018-12-10 11:18:07.3332,172.8,22,12.75,12.73,-59.9,19.73,51,3.5,3.48,0,13,13
2018-12-10 11:18:07.5832,172.8,22,12.75,12.73,-60,19.73,63,50,50,0,13,13
2018-12-10 11:18:07.8332,172.8,22,12.75,12.73,-59.9,19.73,67,28.5,28.3,0,13,13
2018-12-10 11:18:08.0832,172.8,22,12.75,12.73,-60,19.73,52,3.5,3.48,0,13,13
2018-12-10 11:18:08.3332,172.8,22,12.75,12.73,-59.9,19.73,6,-30430,28.5,3.5,13,13
2018-12-10 11:18:08.5832,172.8,22,12.75,12.73,-59.9,19.76,7,-30440,28.3,3.5,13,13
2018-12-10 11:18:08.8332,172.8,22,12.75,12.73,-60,19.74,1,684.6,-44,28,12.5,13
2018-12-10 11:18:09.0832,172.8,22,12.75,12.73,-60,19.73,2,684.7,-43.7,28,12.5,13
2018-12-10 11:18:09.3332,172.8,22,12.75,12.73,-59.9,19.73,61,686.4,681.7,0,12.5,13
2018-12-10 11:18:09.5832,172.8,22,12.75,12.73,-60,19.73,62,425,425,0,12.5,13
2018-12-10 11:18:09.8332,172.8,22,12.75,12.73,-60,19.73,64,44.9,45.4,0,12.5,13
2018-12-10 11:18:10.0832,172.8,22,12.75,12.73,-60,19.73,3,684.6,-44,26,12.5,13
2018-12-10 11:18:10.3332,172.8,22,12.75,12.73,-59.9,19.73,4,684.7,-43.7,26,12.5,13
2018-12-10 11:18:10.5832,172.8,22,12.75,12.73,-59.9,19.73,65,-30410,-30450,0,12.5,13
2018-12-10 11:18:10.8332,172.8,22,12.75,12.73,-59.9,19.75,66,4420,4420,0,12.5,13
2018-12-10 11:18:11.0832,172.8,22,12.75,12.73,-60,19.73,1,684.6,-44,28,12.5,13
2018-12-10 11:18:11.3332,172.8,22,12.75,12.73,-59.9,19.72,2,684.7,-43.7,28,12.5,13
2018-12-10 11:18:11.5832,172.8,22,12.75,12.73,-59.9,19.73,65,-30420,-30450,0,12.5,13
2018-12-10 11:18:11.8332,172.8,22,12.75,12.73,-59.9,19.73,51,3.5,3.48,0,12.5,13
2018-12-10 11:18:12.0832,172.8,22,12.75,12.73,-59.9,19.73,63,50,50,0,12.5,13
2018-12-10 11:18:12.3332,172.8,22,12.75,12.73,-59.9,19.72,67,28.5,28.3,0,12.5,13
2018-12-10 11:18:12.5832,172.8,22,12.75,12.73,-60,19.74,52,3.5,3.48,0,12.5,13
2018-12-10 11:18:12.8332,172.8,22,12.75,12.73,-59.9,19.73,6,-30410,28.5,3.5,12.5,13
2018-12-10 11:18:13.0832,172.8,22,12.75,12.73,-59.9,19.77,7,-30450,28.3,3.5,12.5,13
2018-12-10 11:18:13.3332,172.8,22,12.75,12.73,-59.9,19.73,1,684.6,-44,28,12.5,13
2018-12-10 11:18:13.5833,172.8,22,12.75,12.73,-59.9,19.75,2,684.7,-43.7,28,12.5,13
2018-12-10 11:18:13.8333,172.8,22,12.75,12.73,-59.9,19.73,61,686.3,681.6,0,12.5,13
2018-12-10 11:18:14.0833,172.8,22,12.75,12.73,-59.9,19.72,62,425,425,0,12.5,13
2018-12-10 11:18:14.3333,172.8,22,12.75,12.73,-59.9,19.72,64,44.8,45.3,0,12.5,13
2018-12-10 11:18:14.5833,172.8,21.8,12.75,12.62,-60,19.73,3,684.6,-44,26,12.5,13
2018-12-10 11:18:14.8333,172.8,21.8,12.75,12.62,-60,19.73,4,684.7,-43.7,26,12.5,13
2018-12-10 11:18:15.0833,172.8,21.8,12.75,12.62,-59.9,19.72,65,-30410,-30450,0,12.5,13
2018-12-10 11:18:15.3333,172.8,21.8,12.75,12.62,-59.9,19.73,66,4420,4420,0,12.5,13
2018-12-10 11:18:15.5832,172.8,21.8,12.75,12.62,-59.9,19.72,1,684.6,-44,28,12.5,13
2018-12-10 11:18:15.8332,172.8,21.8,12.75,12.62,-60,19.73,2,684.7,-43.7,28,12.5,13
2018-12-10 11:18:16.0832,172.8,21.8,12.75,12.62,-59.9,19.72,65,-30410,-30460,0,12.5,13
2018-12-10 11:18:16.3332,172.8,21.8,12.75,12.62,-59.9,19.73,51,3.5,3.48,0,12.5,13
2018-12-10 11:18:16.5833,172.8,21.8,12.75,12.62,-59.9,19.73,63,50,50,0,12.5,13
2018-12-10 11:18:16.8333,172.8,21.8,12.75,12.62,-60,19.74,67,28.5,28.3,0,12.5,13
2018-12-10 11:18:17.0833,172.8,21.8,12.75,12.62,-60,19.73,52,3.5,3.48,0,12.5,13
2018-12-10 11:18:17.3333,172.8,21.8,12.75,12.62,-60,19.73,6,-30420,28.5,3.5,12.5,13
2018-12-10 11:18:17.5833,172.8,21.8,12.75,12.62,-59.9,19.73,7,-30470,28.3,3.5,12.5,13
2018-12-10 11:18:17.8333,172.8,21.8,12.75,12.62,-59.9,19.74,1,684.6,-43.7,28,12.5,13
2018-12-10 11:18:18.0833,172.8,21.8,12.75,12.62,-60,19.73,2,684.6,-43.7,28,12.5,13
2018-12-10 11:18:18.3333,172.8,21.8,12.75,12.62,-60,19.73,61,686.2,681.6,0,12.5,13
2018-12-10 11:18:18.5833,172.8,21.8,12.75,12.62,-60,19.74,62,425,425,0,12.5,13
2018-12-10 11:18:18.8333,172.8,21.8,12.75,12.62,-59.9,19.73,64,44.7,45.3,0,12.5,13
2018-12-10 11:18:19.0833,172.8,21.8,12.75,12.62,-59.9,19.73,3,684.6,-43.7,26,12.5,13
2018-12-10 11:18:19.3333,172.8,21.8,12.75,12.62,-60,19.73,4,684.6,-43.7,26,12.5,13
2018-12-10 11:18:19.5833,172.8,21.8,12.75,12.62,-60,19.86,65,-30420,-30460,0,12.5,13
2018-12-10 11:18:19.8333,172.8,21.8,12.75,12.62,-60,19.74,66,4420,4420,0,12.5,13
2018-12-10 11:18:20.0833,172.8,21.8,12.75,12.62,-60,19.73,1,684.6,-43.7,28,12.5,13
2018-12-10 11:18:20.3333,172.8,21.8,12.75,12.62,-60,19.72,2,684.6,-43.7,28,12.5,13
2018-12-10 11:18:20.5833,172.8,21.8,12.75,12.62,-60,19.74,65,-30420,-30470,0,12.5,13
2018-12-10 11:18:20.8333,172.8,21.8,12.75,12.62,-60,19.73,51,3.5,3.48,0,12.5,13
2018-12-10 11:18:21.0834,172.8,21.8,12.75,12.62,-59.9,19.73,63,50,50,0,12.5,13
2018-12-10 11:18:21.3334,172.8,21.8,12.75,12.62,-59.9,19.76,67,28.5,28.3,0,12.5,13
2018-12-10 11:18:21.5834,172.8,21.8,12.75,12.62,-59.9,19.72,52,3.5,3.48,0,12.5,13
2018-12-10 11:18:21.8334,172.8,21.7,12.75,12.56,-60,19.72,6,-30420,28.5,3.5,12.5,13
2018-12-10 11:18:22.0834,172.8,21.7,12.75,12.56,-60,19.72,7,-30470,28.3,3.5,12.5,13
2018-12-10 11:18:22.3334,172.8,21.7,12.75,12.56,-59.9,19.73,1,684.6,-43.7,28,12.5,13
2018-12-10 11:18:22.5833,172.8,21.7,12.75,12.56,-59.9,19.72,2,684.6,-43.7,28,12.5,13
2018-12-10 11:18:22.8333,172.8,21.7,12.75,12.56,-60,19.73,61,686.2,681.5,0,12.5,13
2018-12-10 11:18:23.0833,172.8,21.7,12.75,12.56,-60,19.73,62,425,425,0,12.5,13
2018-12-10 11:18:23.3333,172.8,21.7,12.75,12.56,-59.9,19.7,64,44.8,45.4,0,12.5,13
2018-12-10 11:18:23.5833,172.8,21.7,12.75,12.56,-59.9,19.72,3,684.5,-44,26,12.5,13
2018-12-10 11:18:23.8333,172.8,21.7,12.75,12.56,-60,19.74,4,684.6,-43.7,26,12.5,13
2018-12-10 11:18:24.0833,172.8,21.7,12.75,12.56,-60,19.74,65,-30410,-30460,0,12.5,13
2018-12-10 11:18:24.3333,172.8,21.7,12.75,12.56,-60,19.73,66,4420,4420,0,12.5,13
2018-12-10 11:18:24.5833,172.8,21.7,12.75,12.56,-59.9,19.73,1,684.5,-44,28,12.5,13
2018-12-10 11:18:24.8334,172.8,21.7,12.75,12.56,-59.9,19.83,2,684.6,-43.7,28,12.5,13
2018-12-10 11:18:25.0834,172.8,21.7,12.75,12.56,-60,19.71,65,-30420,-30470,0,12.5,13
2018-12-10 11:18:25.3334,172.8,21.7,12.75,12.56,-60,19.72,51,3.5,3.48,0,12.5,13
2018-12-10 11:18:25.5834,172.8,21.7,12.75,12.56,-60,19.74,63,50,50,0,12.5,13
2018-12-10 11:18:25.8334,172.8,21.7,12.75,12.56,-59.9,19.74,67,28.5,28.3,0,12.5,13
2018-12-10 11:18:26.0834,172.8,21.7,12.75,12.56,-59.9,19.73,52,3.5,3.48,0,12.5,13
2018-12-10 11:18:26.3334,172.8,21.7,12.75,12.56,-60,19.73,6,-30410,28.5,3.5,12.5,13
2018-12-10 11:18:26.5834,172.8,21.7,12.5,12.56,-60,19.73,7,-30460,28.3,3.5,12.5,13
2018-12-10 11:18:26.8334,172.8,21.7,12.5,12.56,-60,19.73,1,684.5,-44,28,12.5,13
2018-12-10 11:18:27.0834,172.8,21.7,12.5,12.56,-59.9,19.72,2,684.6,-43.7,28,12.5,13
2018-12-10 11:18:27.3334,172.8,21.7,12.5,12.56,-59.9,19.73,61,686.2,681.4,0,12.5,13
2018-12-10 11:18:27.5834,172.8,21.7,12.5,12.56,-60,19.72,62,425,425,0,12.5,13
2018-12-10 11:18:27.8334,172.8,21.7,12.5,12.56,-60,19.77,64,44.8,45.3,0,12.5,13
2018-12-10 11:18:28.0835,172.8,21.7,12.5,12.56,-59.9,19.74,3,684.5,-44,26,12.5,13
2018-12-10 11:18:28.3335,172.8,21.7,12.5,12.56,-59.9,19.73,4,684.6,-43.7,26,12.5,13
2018-12-10 11:18:28.5835,172.8,21.7,12.5,12.56,-59.9,19.73,65,-30410,-30450,0,12.5,13
2018-12-10 11:18:28.8334,172.8,21.7,12.5,12.56,-60,19.71,66,4420,4420,0,12.5,13
2018-12-10 11:18:29.0834,172.8,21.7,12.5,12.56,-60,19.73,1,684.5,-44,28,12.5,13
2018-12-10 11:18:29.3334,172.8,21.7,12.5,12.56,-60,19.73,2,684.6,-43.7,28,12.5,13
2018-12-10 11:18:29.5834,172.8,21.7,12.5,12.56,-59.9,19.73,65,-30410,-30450,0,12.5,13
2018-12-10 11:18:29.8334,172.8,21.7,12.5,12.56,-60,19.73,51,3.5,3.48,0,12.5,13
2018-12-10 11:18:30.0834,172.8,21.7,12.5,12.56,-60,19.73,63,50,50,0,12.5,13
2018-12-10 11:18:30.3334,172.8,21.7,12.5,12.56,-60,19.73,67,28.5,28.3,0,12.5,13
2018-12-10 11:18:30.5834,172.8,21.6,12.5,12.5,-59.9,19.74,52,3.5,3.48,0,12.5,13
2018-12-10 11:18:30.8334,172.8,21.6,12.5,12.5,-59.9,19.71,6,-30420,28.5,3.5,12.5,12.5
2018-12-10 11:18:31.0834,172.8,21.6,12.5,12.5,-59.9,19.73,7,-30450,28.3,3.5,12.5,12.5
2018-12-10 11:18:31.3334,172.8,21.6,12.5,12.5,-60,19.73,1,684.4,-43.7,28,12.5,12.5
2018-12-10 11:18:31.5834,172.8,21.5,12.5,12.44,-60,19.72,2,684.4,-43.7,28,12.5,12.5
2018-12-10 11:18:31.8334,172.8,21.5,12.5,12.44,-59.9,19.74,61,686,681.5,0,12.5,12.5
2018-12-10 11:18:32.0834,172.8,21.5,12.5,12.44,-59.9,19.72,62,425,425,0,12.5,12.5
2018-12-10 11:18:32.3334,172.8,21.5,12.5,12.44,-60,19.73,64,44.7,45.3,0,12.5,12.5
