Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:18:32.5834,172.8,21.5,12.5,12.44,-60,19.73,3,684.4,-43.7,26,12.5,12.5
2018-12-10 11:18:32.8334,172.8,21.5,12.5,12.44,-60,19.73,4,684.4,-43.7,26,12.5,12.5
2018-12-10 11:18:33.0834,172.8,21.5,12.5,12.44,-59.9,19.73,65,-30430,-30450,0,12.5,12.5
2018-12-10 11:18:33.3334,172.8,21.5,12.5,12.44,-59.9,19.73,66,4420,4420,0,12.5,12.5
2018-12-10 11:18:33.5835,172.8,21.5,12.5,12.44,-60,19.73,1,684.4,-43.7,28,12.5,12.5
2018-12-10 11:18:33.8335,172.8,21.5,12.5,12.44,-60,19.72,2,684.4,-43.7,28,12.5,12.5
2018-12-10 11:18:34.0835,172.8,21.5,12.5,12.44,-59.9,19.82,65,-30420,-30440,0,12.5,12.5
2018-12-10 11:18:34.3335,172.8,21.5,12.5,12.44,-59.9,19.75,51,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:34.5835,172.8,21.5,12.5,12.44,-60,19.73,63,50,50,0,12.5,12.5
2018-12-10 11:18:34.8335,172.8,21.5,12.5,12.44,-60,19.73,67,28.5,28.3,0,12.5,12.5
2018-12-10 11:18:35.0835,172.8,21.5,12.5,12.44,-60,19.72,52,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:35.3335,172.8,21.5,12.5,12.44,-59.9,19.72,6,-30420,28.5,3.5,12.5,12.5
2018-12-10 11:18:35.5835,172.8,21.4,12.5,12.38,-59.9,19.75,7,-30450,28.3,3.5,12.5,12.5
2018-12-10 11:18:35.8335,172.8,21.4,12.5,12.38,-60,19.74,1,684.4,-43.7,28,12.5,12.5
2018-12-10 11:18:36.0835,172.8,21.4,12.5,12.38,-60,19.74,2,684.4,-43.7,28,12.5,12.5
2018-12-10 11:18:36.3335,172.8,21.4,12.5,12.38,-60,19.73,61,686,681.3,0,12.5,12.5
2018-12-10 11:18:36.5835,172.8,21.4,12.5,12.38,-59.9,19.75,62,425,425,0,12.5,12.5
2018-12-10 11:18:36.8335,172.8,21.4,12.5,12.38,-59.9,19.73,64,44.6,45.2,0,12.5,12.5
2018-12-10 11:18:37.0835,172.8,21.4,12.5,12.38,-60,19.73,3,684.4,-43.7,26,12.5,12.5
2018-12-10 11:18:37.3335,172.8,21.4,12.5,12.38,-60,19.73,4,684.4,-43.7,26,12.5,12.5
2018-12-10 11:18:37.5835,172.8,21.4,12.5,12.38,-59.9,19.73,65,-30430,-30450,0,12.5,12.5
2018-12-10 11:18:37.8335,172.8,21.4,12.5,12.38,-59.9,19.73,66,4450,4450,0,12.5,12.5
2018-12-10 11:18:38.0835,172.8,21.4,12.5,12.38,-60,19.73,1,684.4,-44,28,12.5,12.5
2018-12-10 11:18:38.3335,172.8,21.4,12.5,12.38,-60,19.71,2,684.3,-43.7,28,12.5,12.5
2018-12-10 11:18:38.5834,172.8,21.4,12.5,12.38,-60,19.72,65,-30430,-30450,0,12.5,12.5
2018-12-10 11:18:38.8334,172.8,21.4,12.5,12.38,-59.9,19.73,51,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:39.0834,172.8,21.4,12.5,12.38,-59.9,19.73,63,50,50,0,12.5,12.5
2018-12-10 11:18:39.3335,172.8,21.4,12.5,12.38,-60,19.74,67,28.5,28.3,0,12.5,12.5
2018-12-10 11:18:39.5835,172.8,21.4,12.5,12.38,-60,19.73,52,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:39.8335,172.8,21.4,12.5,12.38,-60,19.72,6,-30430,28.5,3.5,12.5,12.5
2018-12-10 11:18:40.0835,172.8,21.4,12.5,12.38,-59.9,19.69,7,-30450,28.3,3.5,12.5,12.5
2018-12-10 11:18:40.3335,172.8,21.4,12.5,12.38,-59.9,19.73,1,684.4,-44,28,12.5,12.5
2018-12-10 11:18:40.5835,172.8,21.4,12.5,12.38,-59.9,19.73,2,684.3,-43.7,28,12.5,12.5
2018-12-10 11:18:40.8335,172.8,21.4,12.5,12.38,-60,19.73,61,686,681.2,0,12.5,12.5
2018-12-10 11:18:41.0835,172.8,21.4,12.5,12.38,-60,19.73,62,425,425,0,12.5,12.5
2018-12-10 11:18:41.3335,172.8,21.4,12.5,12.38,-59.9,19.75,64,44.7,45.2,0,12.5,12.5
2018-12-10 11:18:41.5835,172.8,21.4,12.5,12.38,-60,19.72,3,684.4,-44,26,12.5,12.5
2018-12-10 11:18:41.8335,172.8,21.4,12.5,12.38,-60,19.73,4,684.3,-43.7,26,12.5,12.5
2018-12-10 11:18:42.0835,172.8,21.4,12.5,12.38,-60,19.74,65,-30440,-30450,0,12.5,12.5
2018-12-10 11:18:42.3336,172.8,21.4,12.5,12.38,-60,19.74,66,4450,4450,0,12.5,12.5
2018-12-10 11:18:42.5836,172.8,21.4,12.5,12.38,-60,19.73,1,684.4,-44,28,12.5,12.5
2018-12-10 11:18:42.8336,172.8,21.4,12.5,12.38,-60,19.73,2,684.3,-43.7,28,12.5,12.5
2018-12-10 11:18:43.0835,172.8,21.4,12.5,12.38,-60,19.73,65,-30440,-30450,0,12.5,12.5
2018-12-10 11:18:43.3335,172.8,21.4,12.5,12.38,-60,19.73,51,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:43.5835,172.8,21.4,12.5,12.38,-60,19.73,63,50,50,0,12.5,12.5
2018-12-10 11:18:43.8335,172.8,21.4,12.5,12.38,-60,19.74,67,28.5,28.3,0,12.5,12.5
2018-12-10 11:18:44.0835,172.8,21.4,12.5,12.38,-60,19.71,52,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:44.3335,172.8,21.4,12.5,12.38,-60,19.74,6,-30440,28.5,3.5,12.5,12.5
2018-12-10 11:18:44.5835,172.8,21.3,12.5,12.33,-60,19.73,7,-30440,28.3,3.5,12.5,12.5
2018-12-10 11:18:44.8335,172.8,21.3,12.5,12.33,-59.9,19.74,1,684.4,-44,28,12.5,12.5
2018-12-10 11:18:45.0836,172.8,21.3,12.5,12.33,-60,19.73,2,684.3,-43.7,28,12.5,12.5
2018-12-10 11:18:45.3336,172.8,21.3,12.5,12.33,-60,19.73,61,686,681.2,0,12.5,12.5
2018-12-10 11:18:45.5836,172.8,21.3,12.5,12.33,-60,19.73,62,425,425,0,12.5,12.5
2018-12-10 11:18:45.8336,172.8,21.3,12.5,12.33,-60,19.73,64,44.7,45.2,0,12.5,12.5
2018-12-10 11:18:46.0836,172.8,21.3,12.5,12.33,-60,19.73,3,684.2,-44,26,12.5,12.5
2018-12-10 11:18:46.3336,172.8,21.3,12.5,12.33,-60,19.73,4,684.3,-43.7,26,12.5,12.5
2018-12-10 11:18:46.5836,172.8,21.3,12.5,12.33,-60,19.73,65,-30440,-30450,0,12.5,12.5
2018-12-10 11:18:46.8336,172.8,21.3,12.5,12.33,-60,19.72,66,4450,4450,0,12.5,12.5
2018-12-10 11:18:47.0836,172.8,21.3,12.5,12.33,-59.9,19.73,1,684.2,-44,28,12.5,12.5
2018-12-10 11:18:47.3336,172.8,21.3,12.5,12.33,-59.9,19.73,2,684.3,-43.7,28,12.5,12.5
2018-12-10 11:18:47.5836,172.8,21.3,12.5,12.33,-60,19.72,65,-30440,-30440,0,12.5,12.5
2018-12-10 11:18:47.8336,172.8,21.3,12.5,12.33,-60,19.73,51,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:48.0836,172.8,21.3,12.5,12.33,-60,19.73,63,50,50,0,12.5,12.5
2018-12-10 11:18:48.3336,172.8,21.3,12.5,12.33,-59.9,19.73,67,28.5,28.3,0,12.5,12.5
2018-12-10 11:18:48.5836,172.8,21.3,12.5,12.33,-60,19.73,52,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:48.8336,172.8,21.3,12.5,12.33,-60,19.73,6,-30440,28.5,3.5,12.5,12.5
2018-12-10 11:18:49.0836,172.8,21.3,12.5,12.33,-60,19.73,7,-30450,28.3,3.5,12.5,12.5
2018-12-10 11:18:49.3336,172.8,21.3,12.5,12.33,-60,19.7,1,684.2,-44,28,12.5,12.5
2018-12-10 11:18:49.5836,172.8,21.3,12.5,12.33,-59.9,19.73,2,684.3,-43.7,28,12.5,12.5
2018-12-10 11:18:49.8336,172.8,21.3,12.5,12.33,-60,19.73,61,685.9,681.2,0,12.5,12.5
2018-12-10 11:18:50.0836,172.8,21.3,12.5,12.33,-59.9,19.73,62,425,425,0,12.5,12.5
2018-12-10 11:18:50.3336,172.8,21.3,12.5,12.33,-60,19.73,64,44.6,45.1,0,12.5,12.5
2018-12-10 11:18:50.5836,172.8,21.3,12.5,12.33,-59.9,19.74,3,684.2,-44,26,12.5,12.5
2018-12-10 11:18:50.8336,172.8,21.3,12.5,12.33,-60,19.73,4,684.3,-43.7,26,12.5,12.5
2018-12-10 11:18:51.0837,172.8,21.3,12.5,12.33,-60,19.73,65,-30440,-30450,0,12.5,12.5
2018-12-10 11:18:51.3337,172.8,21.3,12.5,12.33,-60,19.73,66,4450,4450,0,12.5,12.5
2018-12-10 11:18:51.5837,172.8,21.3,12.5,12.33,-59.9,19.73,1,684.2,-44,28,12.5,12.5
2018-12-10 11:18:51.8337,172.8,21.3,12.5,12.33,-60,19.73,2,684.3,-43.7,28,12.5,12.5
2018-12-10 11:18:52.0837,172.8,21.3,12.5,12.33,-60,19.73,65,-30440,-30440,0,12.5,12.5
2018-12-10 11:18:52.3337,172.8,21.3,12.5,12.33,-60,19.73,51,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:52.5837,172.8,21.3,12.5,12.33,-59.9,19.75,63,50,50,0,12.5,12.5
2018-12-10 11:18:52.8337,172.8,21.3,12.5,12.33,-59.9,19.73,67,28.5,28.3,0,12.5,12.5
2018-12-10 11:18:53.0837,172.8,21.3,12.5,12.33,-60,19.74,52,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:53.3337,172.8,21.3,12.5,12.33,-60,19.73,6,-30450,28.5,3.5,12.5,12.5
2018-12-10 11:18:53.5837,172.8,21.2,12.5,12.27,-60,19.74,7,-30450,28.3,3.5,12.5,12.5
2018-12-10 11:18:53.8337,172.8,21.2,12.5,12.27,-60,19.72,1,684.1,-44,28,12.5,12.5
2018-12-10 11:18:54.0837,172.8,21.2,12.5,12.27,-60,19.7,2,684.2,-43.7,28,12.5,12.5
2018-12-10 11:18:54.3337,172.8,21.2,12.25,12.27,-60,19.73,61,685.8,681.1,0,12.5,12.5
2018-12-10 11:18:54.5837,172.8,21.2,12.25,12.27,-60,19.73,62,425,425,0,12.5,12.5
2018-12-10 11:18:54.8337,172.8,21.2,12.25,12.27,-60,19.74,64,44.7,45.2,0,12.5,12.5
2018-12-10 11:18:55.0837,172.8,21.2,12.25,12.27,-60,19.73,3,684.1,-44,26,12.5,12.5
2018-12-10 11:18:55.3337,172.8,21.2,12.25,12.27,-59.9,19.73,4,684.2,-43.7,26,12.5,12.5
2018-12-10 11:18:55.5837,172.8,21.1,12.25,12.21,-59.9,19.7,65,-30440,-30450,0,12.5,12.5
2018-12-10 11:18:55.8337,172.8,21.1,12.25,12.21,-60,19.74,66,4470,4460,0,12.5,12.5
2018-12-10 11:18:56.0837,172.8,21.1,12.25,12.21,-60,19.73,1,684.1,-44,28,12.5,12.5
2018-12-10 11:18:56.3337,172.8,21.1,12.25,12.21,-60,19.73,2,684.2,-43.7,28,12.5,12.5
2018-12-10 11:18:56.5837,172.8,21,12.25,12.15,-60,19.73,65,-30440,-30460,0,12.5,12.5
2018-12-10 11:18:56.8337,172.8,21,12.25,12.15,-60,19.72,51,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:57.0837,172.8,21,12.25,12.15,-60,19.74,63,50,50,0,12.5,12.5
2018-12-10 11:18:57.3337,172.8,21,12.25,12.15,-60,19.73,67,28.5,28.3,0,12.5,12.5
2018-12-10 11:18:57.5837,172.8,21,12.25,12.15,-59.9,19.75,52,3.5,3.48,0,12.5,12.5
2018-12-10 11:18:57.8337,172.8,21,12.25,12.15,-59.9,19.74,6,-30430,28.5,3.5,12.5,12.5
2018-12-10 11:18:58.0837,172.8,21,12.25,12.15,-60,19.73,7,-30450,28.3,3.5,12.5,12.5
2018-12-10 11:18:58.3337,172.8,21,12.25,12.15,-60,19.74,1,684.1,-44,28,12.5,12.5
2018-12-10 11:18:58.5837,172.8,21,12.25,12.15,-60,19.72,2,684.2,-43.7,28,12.5,12.5
2018-12-10 11:18:58.8337,172.8,21,12.25,12.15,-60,19.72,61,685.8,681,0,12.5,12.5
2018-12-10 11:18:59.0837,172.8,21,12.25,12.15,-60,19.73,62,425,425,0,12.5,12.5
2018-12-10 11:18:59.3337,172.8,21,12.25,12.15,-59.9,19.73,64,44.4,44.9,0,12.5,12.5
2018-12-10 11:18:59.5837,172.8,21,12.25,12.15,-60,19.73,3,684.1,-44,26,12.5,12.5
2018-12-10 11:18:59.8337,172.8,21,12.25,12.15,-60,19.74,4,684,-43.7,26,12,12.5
2018-12-10 11:19:00.0838,172.8,21,12.25,12.15,-60,19.73,65,-30420,-30450,0,12,12.5
2018-12-10 11:19:00.3338,172.8,21,12.25,12.15,-60,19.73,66,4480,4480,0,12,12.5
2018-12-10 11:19:00.5838,172.8,21,12.25,12.15,-60,19.73,1,684,-44,28,12,12.5
2018-12-10 11:19:00.8338,172.8,21,12.25,12.15,-59.9,19.73,2,684,-43.7,28,12,12.5
2018-12-10 11:19:01.0838,172.8,21,12.25,12.15,-59.9,19.76,65,-30420,-30450,0,12,12.5
2018-12-10 11:19:01.3338,172.8,21,12.25,12.15,-59.9,19.74,51,3.5,3.48,0,12,12.5
2018-12-10 11:19:01.5837,172.8,21,12.25,12.15,-60,19.73,63,50,50,0,12,12.5
2018-12-10 11:19:01.8337,172.8,21,12.25,12.15,-60,19.73,67,28.5,28.3,0,12,12.5
2018-12-10 11:19:02.0837,172.8,21,12.25,12.15,-59.9,19.73,52,3.5,3.47,0,12,12.5
2018-12-10 11:19:02.3337,172.8,21,12.25,12.15,-59.9,19.72,6,-30420,28.5,3.5,12,12.5
2018-12-10 11:19:02.5837,172.8,21,12.25,12.15,-60,19.76,7,-30450,28.3,3.5,12,12.5
2018-12-10 11:19:02.8338,172.8,21,12.25,12.15,-60,19.73,1,684,-44,28,12,12.5
2018-12-10 11:19:03.0838,172.8,21,12.25,12.15,-60,19.76,2,684,-43.7,28,12,12.5
2018-12-10 11:19:03.3338,172.8,21,12.25,12.15,-59.9,19.73,61,685.7,680.9,0,12,12.5
2018-12-10 11:19:03.5838,172.8,21,12.25,12.15,-60,19.74,62,425,425,0,12,12.5
2018-12-10 11:19:03.8338,172.8,21,12.25,12.15,-60,19.77,64,44.4,45,0,12,12.5
2018-12-10 11:19:04.0838,172.8,21,12.25,12.15,-60,19.73,3,684,-44,26,12,12.5
2018-12-10 11:19:04.3338,172.8,21,12.25,12.15,-59.9,19.72,4,684,-43.7,26,12,12.5
2018-12-10 11:19:04.5838,172.8,21,12.25,12.15,-59.9,19.73,65,-30420,-30460,0,12,12.5
2018-12-10 11:19:04.8337,172.8,21,12.25,12.15,-59.9,19.69,66,4480,4480,0,12,12.5
2018-12-10 11:19:05.0837,172.8,21,12.25,12.15,-60,19.72,1,684,-44,28,12,12.5
2018-12-10 11:19:05.3337,172.8,21,12.25,12.15,-59.9,19.73,2,684,-43.7,28,12,12.5
2018-12-10 11:19:05.5838,172.8,21,12.25,12.15,-60,19.73,65,-30420,-30460,0,12,12.5
2018-12-10 11:19:05.8338,172.8,21,12.25,12.15,-59.9,19.73,51,3.5,3.48,0,12,12.5
2018-12-10 11:19:06.0838,172.8,21,12.25,12.15,-59.9,19.74,63,50,50,0,12,12.5
2018-12-10 11:19:06.3338,172.8,21,12.25,12.15,-60,19.73,67,28.5,28.3,0,12,12.5
2018-12-10 11:19:06.5839,172.8,21,12.25,12.15,-60,19.74,52,3.5,3.47,0,12,12.5
2018-12-10 11:19:06.8339,172.8,21,12.25,12.15,-60,19.74,6,-30420,28.5,3.5,12,12.5
2018-12-10 11:19:07.0838,172.8,21,12.25,12.15,-60,19.73,7,-30460,28.3,3.5,12,12.5
2018-12-10 11:19:07.3338,172.8,21,12.25,12.15,-60,19.73,1,683.8,-44,28,12,12.5
2018-12-10 11:19:07.5838,172.8,21,12.25,12.15,-60,19.73,2,684,-43.7,28,12,12.5
2018-12-10 11:19:07.8338,172.8,20.9,12.25,12.09,-59.9,19.73,61,685.5,681,0,12,12.5
2018-12-10 11:19:08.0838,172.8,20.9,12.25,12.09,-59.9,19.73,62,425,425,0,12,12.5
2018-12-10 11:19:08.3338,172.8,20.9,12.25,12.09,-59.9,19.71,64,44.5,45,0,12,12.5
2018-12-10 11:19:08.5838,172.8,20.9,12.25,12.09,-60,19.73,3,683.8,-44,26,12,12.5
2018-12-10 11:19:08.8338,172.8,20.9,12.25,12.09,-60,19.73,4,684,-43.7,26,12,12.5
2018-12-10 11:19:09.0838,172.8,20.9,12.25,12.09,-60,19.72,65,-30410,-30460,0,12,12.5
2018-12-10 11:19:09.3339,172.8,20.9,12.25,12.09,-59.9,19.73,66,4480,4490,0,12,12.5
2018-12-10 11:19:09.5839,172.8,20.9,12.25,12.09,-60,19.73,1,683.8,-44,28,12,12.5
2018-12-10 11:19:09.8339,172.8,20.9,12.25,12.09,-60,19.73,2,684,-43.7,28,12,12.5
2018-12-10 11:19:10.0839,172.8,20.9,12.25,12.09,-60,19.73,65,-30410,-30460,0,12,12.5
2018-12-10 11:19:10.3339,172.8,20.9,12.25,12.09,-60,19.73,51,3.49,3.47,0,12,12.5
2018-12-10 11:19:10.5839,172.8,20.9,12.25,12.09,-59.9,19.73,63,50,50,0,12,12.5
2018-12-10 11:19:10.8339,172.8,20.9,12.25,12.09,-60,19.73,67,28.5,28.3,0,12,12.5
2018-12-10 11:19:11.0839,172.8,20.9,12.25,12.09,-60,19.73,52,3.5,3.47,0,12,12.5
2018-12-10 11:19:11.3339,172.8,20.9,12.25,12.09,-60,19.73,6,-30420,28.5,3.5,12,12.5
2018-12-10 11:19:11.5839,172.8,20.9,12.25,12.09,-59.9,19.73,7,-30470,28.3,3.5,12,12.5
2018-12-10 11:19:11.8339,172.8,20.9,12.25,12.09,-60,19.73,1,683.8,-44,28,12,12.5
2018-12-10 11:19:12.0839,172.8,20.9,12.25,12.09,-60,19.73,2,684,-43.7,28,12,12.5
2018-12-10 11:19:12.3338,172.8,20.9,12.25,12.09,-60,19.74,61,685.4,680.8,0,12,12.5
2018-12-10 11:19:12.5838,172.8,20.9,12.25,12.09,-59.9,19.71,62,425,425,0,12,12.5
2018-12-10 11:19:12.8338,172.8,20.9,12.25,12.09,-60,19.72,64,44.5,45.1,0,12,12.5
2018-12-10 11:19:13.0838,172.8,20.9,12.25,12.09,-59.9,19.73,3,683.8,-44,26,12,12.5
2018-12-10 11:19:13.3338,172.8,20.9,12.25,12.09,-60,19.73,4,684,-43.7,26,12,12.5
2018-12-10 11:19:13.5839,172.8,20.9,12.25,12.09,-60,19.74,65,-30420,-30480,0,12,12.5
2018-12-10 11:19:13.8339,172.8,20.9,12.25,12.09,-59.9,19.72,66,4490,4490,0,12,12.5
2018-12-10 11:19:14.0839,172.8,20.9,12.25,12.09,-60,19.73,1,683.8,-44,28,12,12.5
2018-12-10 11:19:14.3339,172.8,20.9,12.25,12.09,-60,19.71,2,683.8,-43.7,28,12,12.5
2018-12-10 11:19:14.5839,172.8,20.9,12.25,12.09,-60,19.73,65,-30430,-30480,0,12,12.5
2018-12-10 11:19:14.8339,172.8,20.9,12.25,12.09,-59.9,19.73,51,3.49,3.48,0,12,12.5
2018-12-10 11:19:15.0839,172.8,20.9,12.25,12.09,-60,19.72,63,50,50,0,12,12.5
2018-12-10 11:19:15.3339,172.8,20.9,12.25,12.09,-60,19.73,67,28.5,28.3,0,12,12.5
2018-12-10 11:19:15.5839,172.8,20.9,12.25,12.09,-60,19.73,52,3.5,3.47,0,12,12.5
2018-12-10 11:19:15.8339,172.8,20.9,12.25,12.09,-60,19.73,6,-30420,28.5,3.5,12,12.5
2018-12-10 11:19:16.0839,172.8,20.9,12.25,12.09,-59.9,19.75,7,-30470,28.3,3.5,12,12.5
2018-12-10 11:19:16.3339,172.8,20.9,12.25,12.09,-59.9,19.72,1,683.8,-44,28,12,12.5
2018-12-10 11:19:16.5839,172.8,20.9,12.25,12.09,-59.9,19.73,2,683.8,-43.7,28,12,12.5
2018-12-10 11:19:16.8339,172.8,20.9,12.25,12.09,-60,19.73,61,685.4,680.9,0,12,12.5
2018-12-10 11:19:17.0839,172.8,20.9,12.25,12.09,-60,19.74,62,425,425,0,12,12.5
2018-12-10 11:19:17.3339,172.8,20.9,12.25,12.09,-59.9,19.71,64,44.5,45.1,0,12,12.5
2018-12-10 11:19:17.5839,172.8,20.8,12,12.04,-60,19.73,3,683.8,-44,26,12,12.5
2018-12-10 11:19:17.8339,172.8,20.8,12,12.04,-60,19.76,4,683.8,-43.7,26,12,12.5
2018-12-10 11:19:18.0839,172.8,20.8,12,12.04,-60,19.73,65,-30410,-30460,0,12,12.5
2018-12-10 11:19:18.3339,172.8,20.8,12,12.04,-60,19.73,66,4470,4470,0,12,12.5
2018-12-10 11:19:18.5839,172.8,20.6,12,11.92,-59.9,19.74,1,683.8,-44,28,12,12.5
2018-12-10 11:19:18.8339,172.8,20.6,12,11.92,-59.9,19.73,2,683.8,-43.7,28,12,12.5
2018-12-10 11:19:19.0839,172.8,20.6,12,11.92,-60,19.74,65,-30420,-30470,0,12,12.5
2018-12-10 11:19:19.3339,172.8,20.6,12,11.92,-59.9,19.73,51,3.49,3.48,0,12,12.5
2018-12-10 11:19:19.5839,172.8,20.6,12,11.92,-59.9,19.62,63,50,50,0,12,12.5
2018-12-10 11:19:19.8340,172.8,20.6,12,11.92,-59.9,19.74,67,28.5,28.3,0,12,12.5
2018-12-10 11:19:20.0840,172.8,20.6,12,11.92,-60,19.73,52,3.5,3.47,0,12,12.5
2018-12-10 11:19:20.3340,172.8,20.6,12,11.92,-60,19.74,6,-30420,28.5,3.5,12,12.5
2018-12-10 11:19:20.5840,172.8,20.6,12,11.92,-59.9,19.67,7,-30460,28.3,3.5,12,12.5
2018-12-10 11:19:20.8340,172.8,20.6,12,11.92,-59.9,19.73,1,683.8,-44,28,12,12.5
2018-12-10 11:19:21.0840,172.8,20.6,12,11.92,-59.9,19.7,2,683.8,-43.7,28,12,12.5
2018-12-10 11:19:21.3340,172.8,20.6,12,11.92,-60,19.73,61,685.4,680.7,0,12,12.5
2018-12-10 11:19:21.5840,172.8,20.6,12,11.92,-60,19.73,62,425,425,0,12,12
2018-12-10 11:19:21.8340,172.8,20.6,12,11.92,-59.9,19.74,64,44.6,45.1,0,12,12
2018-12-10 11:19:22.0840,172.8,20.6,12,11.92,-60,19.72,3,683.7,-44,26,12,12
2018-12-10 11:19:22.3340,172.8,20.6,12,11.92,-60,19.73,4,683.7,-43.7,26,12,12
2018-12-10 11:19:22.5840,172.8,20.6,12,11.92,-60,19.73,65,-30420,-30450,0,12,12
2018-12-10 11:19:22.8340,172.8,20.6,12,11.92,-60,19.74,66,4470,4470,0,12,12
2018-12-10 11:19:23.0840,172.8,20.6,12,11.92,-59.9,19.73,1,683.7,-44,28,12,12
2018-12-10 11:19:23.3339,172.8,20.6,12,11.92,-60,19.73,2,683.7,-43.7,28,12,12
2018-12-10 11:19:23.5840,172.8,20.6,12,11.92,-60,19.71,65,-30420,-30450,0,12,12
2018-12-10 11:19:23.8340,172.8,20.6,12,11.92,-59.9,19.73,51,3.5,3.47,0,12,12
2018-12-10 11:19:24.0840,172.8,20.6,12,11.92,-60,19.73,63,50,50,0,12,12
2018-12-10 11:19:24.3340,172.8,20.6,12,11.92,-59.9,19.73,67,28.5,28.3,0,12,12
2018-12-10 11:19:24.5840,172.8,20.6,12,11.92,-59.9,19.73,52,3.5,3.47,0,12,12
2018-12-10 11:19:24.8340,172.8,20.6,12,11.92,-60,19.85,6,-30420,28.5,3.5,12,12
2018-12-10 11:19:25.0840,172.8,20.6,12,11.92,-59.9,19.73,7,-30440,28.3,3.5,12,12
2018-12-10 11:19:25.3340,172.8,20.6,12,11.92,-59.9,19.72,1,683.7,-44,28,12,12
2018-12-10 11:19:25.5840,172.8,20.6,12,11.92,-59.9,19.73,2,683.7,-43.7,28,12,12
2018-12-10 11:19:25.8340,172.8,20.6,12,11.92,-59.9,19.73,61,685.3,680.7,0,12,12
2018-12-10 11:19:26.0841,172.8,20.6,12,11.92,-59.9,19.73,62,425,425,0,12,12
2018-12-10 11:19:26.3341,172.8,20.6,12,11.92,-59.9,19.72,64,44.6,45.1,0,12,12
2018-12-10 11:19:26.5841,172.8,20.6,12,11.92,-59.9,19.73,3,683.7,-44,26,12,12
2018-12-10 11:19:26.8341,172.8,20.6,12,11.92,-59.9,19.72,4,683.7,-43.7,26,12,12
2018-12-10 11:19:27.0840,172.8,20.6,12,11.92,-60,19.75,65,-30430,-30450,0,12,12
2018-12-10 11:19:27.3340,172.8,20.6,12,11.92,-59.9,19.73,66,4470,4470,0,12,12
2018-12-10 11:19:27.5840,172.8,20.6,12,11.92,-59.9,19.72,1,683.7,-44,28,12,12
2018-12-10 11:19:27.8340,172.8,20.6,12,11.92,-59.9,19.73,2,683.7,-43.7,28,12,12
2018-12-10 11:19:28.0840,172.8,20.6,12,11.92,-59.9,19.72,65,-30430,-30450,0,12,12
2018-12-10 11:19:28.3340,172.8,20.6,12,11.92,-60,19.74,51,3.5,3.47,0,12,12
2018-12-10 11:19:28.5840,172.8,20.6,12,11.92,-59.9,19.74,63,50,50,0,12,12
2018-12-10 11:19:28.8340,172.8,20.6,12,11.92,-59.9,19.7,67,28.5,28.3,0,12,12
2018-12-10 11:19:29.0840,172.8,20.6,12,11.92,-60,19.73,52,3.49,3.47,0,12,12
2018-12-10 11:19:29.3341,172.8,20.6,12,11.92,-60,19.73,6,-30440,28.5,3.5,12,12
2018-12-10 11:19:29.5841,172.8,20.6,12,11.92,-59.9,19.71,7,-30450,28.3,3.5,12,12
2018-12-10 11:19:29.8341,172.8,20.6,12,11.92,-60,19.73,1,683.5,-44,28,12,12
2018-12-10 11:19:30.0841,172.8,20.6,12,11.92,-59.9,19.73,2,683.7,-43.7,28,12,12
2018-12-10 11:19:30.3341,172.8,20.6,12,11.92,-60,19.73,61,685.3,680.6,0,12,12
2018-12-10 11:19:30.5841,172.8,20.5,12,11.86,-60,19.73,62,425,425,0,12,12
2018-12-10 11:19:30.8341,172.8,20.5,12,11.86,-59.9,19.73,64,44.5,45,0,12,12
2018-12-10 11:19:31.0841,172.8,20.5,12,11.86,-59.9,19.73,3,683.5,-44,26,12,12
2018-12-10 11:19:31.3341,172.8,20.5,12,11.86,-59.9,19.73,4,683.7,-43.7,26,12,12
2018-12-10 11:19:31.5841,172.8,20.5,12,11.86,-59.9,19.74,65,-30440,-30450,0,12,12
2018-12-10 11:19:31.8341,172.8,20.5,12,11.86,-60,19.74,66,4480,4480,0,12,12
2018-12-10 11:19:32.0841,172.8,20.5,12,11.86,-59.9,19.73,1,683.5,-44,28,12,12
2018-12-10 11:19:32.3341,172.8,20.5,12,11.86,-59.9,19.73,2,683.7,-43.7,28,12,12
2018-12-10 11:19:32.5841,172.8,20.5,12,11.86,-60,19.75,65,-30440,-30450,0,12,12
2018-12-10 11:19:32.8341,172.8,20.5,12,11.86,-59.9,19.72,51,3.49,3.47,0,12,12
2018-12-10 11:19:33.0841,172.8,20.5,12,11.86,-60,19.74,63,50,50,0,12,12
2018-12-10 11:19:33.3341,172.8,20.5,12,11.86,-60,19.73,67,28.5,28.3,0,12,12
2018-12-10 11:19:33.5841,172.8,20.5,12,11.86,-59.9,19.73,52,3.49,3.47,0,12,12
2018-12-10 11:19:33.8341,172.8,20.5,12,11.86,-59.9,19.7,6,-30440,28.5,3.5,12,12
2018-12-10 11:19:34.0841,172.8,20.5,12,11.86,-60,19.73,7,-30450,28.3,3.5,12,12
2018-12-10 11:19:34.3341,172.8,20.5,12,11.86,-60,19.73,1,683.5,-44,28,12,12
2018-12-10 11:19:34.5841,172.8,20.5,12,11.86,-59.9,19.73,2,683.7,-43.7,28,12,12
2018-12-10 11:19:34.8341,172.8,20.5,12,11.86,-59.9,19.73,61,685.2,680.6,0,12,12
2018-12-10 11:19:35.0841,172.8,20.5,12,11.86,-60,19.73,62,425,425,0,12,12
2018-12-10 11:19:35.3342,172.8,20.5,12,11.86,-60,19.71,64,44.6,45.1,0,12,12
2018-12-10 11:19:35.5842,172.8,20.5,12,11.86,-60,19.72,3,683.5,-44,26,12,12
2018-12-10 11:19:35.8342,172.8,20.5,12,11.86,-60,19.73,4,683.7,-43.7,26,12,12
2018-12-10 11:19:36.0842,172.8,20.5,12,11.86,-59.9,19.73,65,-30430,-30440,0,12,12
2018-12-10 11:19:36.3342,172.8,20.5,12,11.86,-60,19.73,66,4480,4470,0,12,12
2018-12-10 11:19:36.5841,172.8,20.5,12,11.86,-60,19.73,1,683.5,-44,28,12,12
2018-12-10 11:19:36.8341,172.8,20.5,12,11.86,-60,19.73,2,683.5,-43.7,28,12,12
2018-12-10 11:19:37.0841,172.8,20.5,12,11.86,-59.9,19.73,65,-30440,-30450,0,12,12
2018-12-10 11:19:37.3341,172.8,20.5,12,11.86,-59.9,19.74,51,3.49,3.47,0,12,12
2018-12-10 11:19:37.5841,172.8,20.5,12,11.86,-59.9,19.72,63,50,50,0,12,12
2018-12-10 11:19:37.8341,172.8,20.5,12,11.86,-60,19.73,67,28.5,28.3,0,12,12
2018-12-10 11:19:38.0842,172.8,20.5,12,11.86,-60,19.73,52,3.49,3.47,0,12,12
2018-12-10 11:19:38.3342,172.8,20.5,12,11.86,-60,19.73,6,-30450,28.5,3.5,12,12
2018-12-10 11:19:38.5842,172.8,20.5,12,11.86,-60,19.73,7,-30450,28.3,3.5,12,12
2018-12-10 11:19:38.8342,172.8,20.5,12,11.86,-60,19.73,1,683.5,-44,28,12,12
2018-12-10 11:19:39.0842,172.8,20.5,12,11.86,-60,19.83,2,683.5,-43.7,28,12,12
2018-12-10 11:19:39.3342,172.8,20.4,12,11.81,-59.9,19.72,61,685.1,680.5,0,12,12
2018-12-10 11:19:39.5842,172.8,20.4,12,11.81,-60,19.73,62,425,425,0,12,12
2018-12-10 11:19:39.8342,172.8,20.4,12,11.81,-60,19.75,64,44.5,45,0,12,12
2018-12-10 11:19:40.0842,172.8,20.4,12,11.81,-60,19.73,3,683.5,-44,26,12,12
2018-12-10 11:19:40.3342,172.8,20.4,12,11.81,-60,19.73,4,683.5,-43.7,26,12,12
2018-12-10 11:19:40.5842,172.8,20.4,12,11.81,-60,19.72,65,-30450,-30450,0,12,12
2018-12-10 11:19:40.8342,172.8,20.4,12,11.81,-59.9,19.74,66,4480,4480,0,12,12
2018-12-10 11:19:41.0842,172.8,20.4,12,11.81,-60,19.76,1,683.5,-44,28,12,12
2018-12-10 11:19:41.3342,172.8,20.4,12,11.81,-60,19.72,2,683.5,-43.7,28,12,12
2018-12-10 11:19:41.5842,172.8,20.4,12,11.81,-60,19.73,65,-30430,-30440,0,12,12
2018-12-10 11:19:41.8342,172.8,20.3,12,11.75,-59.9,19.73,51,3.49,3.47,0,12,12
2018-12-10 11:19:42.0842,172.8,20.3,12,11.75,-59.9,19.73,63,50,50,0,12,12
2018-12-10 11:19:42.3342,172.8,20.3,12,11.75,-60,19.72,67,28.5,28.3,0,12,12
2018-12-10 11:19:42.5842,172.8,20.2,12,11.69,-60,19.73,52,3.49,3.47,0,12,12
2018-12-10 11:19:42.8342,172.8,20.2,12,11.69,-60,19.88,6,-30440,28.5,3.5,12,12
2018-12-10 11:19:43.0842,172.8,20.2,12,11.69,-60,19.73,7,-30440,28.3,3.5,12,12
2018-12-10 11:19:43.3342,172.8,20.2,12,11.69,-60,19.73,1,683.3,-44,28,12,12
2018-12-10 11:19:43.5843,172.8,20.2,12,11.69,-60,19.73,2,683.4,-43.7,28,12,12
2018-12-10 11:19:43.8343,172.8,20.2,12,11.69,-60,19.74,61,685.1,680.4,0,12,12
2018-12-10 11:19:44.0843,172.8,20.2,12,11.69,-59.9,19.74,62,425,425,0,12,12
2018-12-10 11:19:44.3343,172.8,20.2,12,11.69,-59.9,19.76,64,44.6,45,0,12,12
2018-12-10 11:19:44.5843,172.8,20.2,12,11.69,-60,19.73,3,683.3,-44,26,12,12
2018-12-10 11:19:44.8342,172.8,20.2,12,11.69,-60,19.77,4,683.4,-43.7,26,12,12
2018-12-10 11:19:45.0842,172.8,20.2,12,11.69,-60,19.73,65,-30450,-30450,0,12,12
2018-12-10 11:19:45.3342,172.8,20.2,12,11.69,-59.9,19.73,66,4470,4470,0,12,12
2018-12-10 11:19:45.5842,172.8,20.2,11.75,11.69,-60,19.72,1,683.3,-44,28,12,12
2018-12-10 11:19:45.8342,172.8,20.2,11.75,11.69,-60,19.73,2,683.4,-43.7,28,12,12
2018-12-10 11:19:46.0843,172.8,20.2,11.75,11.69,-60,19.73,65,-30440,-30440,0,12,12
2018-12-10 11:19:46.3343,172.8,20.2,11.75,11.69,-60,19.73,51,3.49,3.47,0,12,12
2018-12-10 11:19:46.5843,172.8,20.2,11.75,11.69,-59.9,19.73,63,50,50,0,12,12
2018-12-10 11:19:46.8343,172.8,20.2,11.75,11.69,-59.9,19.72,67,28.5,28.3,0,12,12
2018-12-10 11:19:47.0843,172.8,20.2,11.75,11.69,-60,19.72,52,3.49,3.47,0,12,12
2018-12-10 11:19:47.3343,172.8,20.2,11.75,11.69,-59.9,19.73,6,-30430,28.5,3.5,12,12
2018-12-10 11:19:47.5843,172.8,20.2,11.75,11.69,-60,19.73,7,-30450,28.3,3.5,12,12
2018-12-10 11:19:47.8343,172.8,20.2,11.75,11.69,-59.9,19.73,1,683.3,-44,28,12,12
2018-12-10 11:19:48.0843,172.8,20.2,11.75,11.69,-60,19.73,2,683.4,-43.7,28,12,12
2018-12-10 11:19:48.3343,172.8,20.2,11.75,11.69,-60,19.71,61,685,680.3,0,12,12
2018-12-10 11:19:48.5843,172.8,20.2,11.75,11.69,-59.9,19.73,62,425,425,0,12,12
2018-12-10 11:19:48.8343,172.8,20.2,11.75,11.69,-59.9,19.72,64,44.7,45,0,12,12
2018-12-10 11:19:49.0843,172.8,20.2,11.75,11.69,-59.9,19.73,3,683.3,-44,26,12,12
2018-12-10 11:19:49.3343,172.8,20.2,11.75,11.69,-60,19.73,4,683.4,-43.7,26,12,12
2018-12-10 11:19:49.5843,172.8,20.2,11.75,11.69,-60,19.73,65,-30520,-30360,0,12,12
2018-12-10 11:19:49.8343,172.8,20.2,11.75,11.69,-59.9,19.72,66,4470,4470,0,12,12
2018-12-10 11:19:50.0843,172.8,20.2,11.75,11.69,-59.9,19.73,1,683.3,-44,28,12,12
2018-12-10 11:19:50.3343,172.8,20.2,11.75,11.69,-59.9,19.73,2,683.4,-43.7,28,12,12
2018-12-10 11:19:50.5843,172.8,20.2,11.75,11.69,-59.9,19.72,65,-30520,-30360,0,11.5,12
2018-12-10 11:19:50.8343,172.8,20.2,11.75,11.69,-60,19.73,51,3.49,3.47,0,11.5,12
2018-12-10 11:19:51.0843,172.8,20.2,11.75,11.69,-59.9,19.71,63,50,50,0,11.5,12
2018-12-10 11:19:51.3343,172.8,20.2,11.75,11.69,-59.9,19.73,67,28.5,28.3,0,11.5,12
2018-12-10 11:19:51.5843,172.8,20.2,11.75,11.69,-60,19.74,52,3.49,3.47,0,11.5,12
2018-12-10 11:19:51.8343,172.8,20.2,11.75,11.69,-59.9,19.72,6,-30420,28.5,3.5,11.5,12
2018-12-10 11:19:52.0843,172.8,20.2,11.75,11.69,-60,19.74,7,-30450,28.3,3.5,11.5,12
2018-12-10 11:19:52.3343,172.8,20.2,11.75,11.69,-59.9,19.76,1,683.3,-44,28,11.5,12
2018-12-10 11:19:52.5843,172.8,20.2,11.75,11.69,-59.9,19.73,2,683.2,-43.6,28,11.5,12
2018-12-10 11:19:52.8343,172.8,20.2,11.75,11.69,-59.9,19.7,61,684.9,680.3,0,11.5,12
2018-12-10 11:19:53.0843,172.8,20.2,11.75,11.69,-60,19.71,62,425,425,0,11.5,12
2018-12-10 11:19:53.3343,172.8,20.2,11.75,11.69,-59.9,19.73,64,44.5,45.1,0,11.5,12
2018-12-10 11:19:53.5843,172.8,20.2,11.75,11.69,-60,19.73,3,683.3,-44,26,11.5,12
2018-12-10 11:19:53.8344,172.8,20.1,11.75,11.63,-59.9,19.73,4,683.2,-43.6,26,11.5,12
2018-12-10 11:19:54.0844,172.8,20.1,11.75,11.63,-60,19.73,65,-30420,-30460,0,11.5,12
2018-12-10 11:19:54.3344,172.8,20.1,11.75,11.63,-59.9,19.72,66,4480,4480,0,11.5,12
2018-12-10 11:19:54.5844,172.8,20.1,11.75,11.63,-59.9,19.74,1,683.3,-44,28,11.5,12
2018-12-10 11:19:54.8344,172.8,20.1,11.75,11.63,-59.9,19.74,2,683.2,-43.6,28,11.5,12
2018-12-10 11:19:55.0844,172.8,20.1,11.75,11.63,-59.9,19.71,65,-30420,-30460,0,11.5,12
2018-12-10 11:19:55.3344,172.8,20.1,11.75,11.63,-59.9,19.74,51,3.49,3.47,0,11.5,12
2018-12-10 11:19:55.5844,172.8,20.1,11.75,11.63,-59.9,19.74,63,50,50,0,11.5,12
2018-12-10 11:19:55.8344,172.8,20.1,11.75,11.63,-59.9,19.73,67,28.5,28.3,0,11.5,12
2018-12-10 11:19:56.0843,172.8,20.1,11.75,11.63,-59.9,19.73,52,3.49,3.47,0,11.5,12
2018-12-10 11:19:56.3343,172.8,20.1,11.75,11.63,-60,19.73,6,-30420,28.5,3.5,11.5,12
2018-12-10 11:19:56.5844,172.8,20.1,11.75,11.63,-60,19.73,7,-30450,28.3,3.5,11.5,12
2018-12-10 11:19:56.8344,172.8,20.1,11.75,11.63,-59.9,19.73,1,683.3,-44,28,11.5,12
2018-12-10 11:19:57.0844,172.8,20.1,11.75,11.63,-59.8,19.73,2,683.2,-43.6,28,11.5,12
2018-12-10 11:19:57.3344,172.8,20.1,11.75,11.63,-59.9,19.73,61,684.9,680.1,0,11.5,12
2018-12-10 11:19:57.5844,172.8,20.1,11.75,11.63,-60,19.73,62,425,425,0,11.5,12
2018-12-10 11:19:57.8344,172.8,20.1,11.75,11.63,-60,19.73,64,44.5,45,0,11.5,12
2018-12-10 11:19:58.0844,172.8,20.1,11.75,11.63,-59.9,19.73,3,683.1,-44,26,11.5,12
2018-12-10 11:19:58.3344,172.8,20.1,11.75,11.63,-59.9,19.74,4,683.1,-43.7,26,11.5,12
2018-12-10 11:19:58.5844,172.8,20.1,11.75,11.63,-60,19.71,65,-30420,-30470,0,11.5,12
2018-12-10 11:19:58.8344,172.8,20.1,11.75,11.63,-60,19.73,66,4480,4480,0,11.5,12
2018-12-10 11:19:59.0844,172.8,20.1,11.75,11.63,-59.9,19.73,1,683.1,-44,28,11.5,12
2018-12-10 11:19:59.3344,172.8,20.1,11.75,11.63,-59.9,19.54,2,683.1,-43.7,28,11.5,12
2018-12-10 11:19:59.5844,172.8,20.1,11.75,11.63,-59.9,19.64,65,-30430,-30470,0,11.5,12
2018-12-10 11:19:59.8345,172.8,20.1,11.75,11.63,-59.9,19.53,51,3.49,3.47,0,11.5,12
2018-12-10 11:20:00.0845,172.8,20.1,11.75,11.63,-60,19.54,63,50,50,0,11.5,12
2018-12-10 11:20:00.3345,172.8,20.1,11.75,11.63,-60,19.53,67,28.5,28.3,0,11.5,12
2018-12-10 11:20:00.5845,172.8,20,11.75,11.57,-59.9,19.55,52,3.49,3.47,0,11.5,12
2018-12-10 11:20:00.8345,172.8,20,11.75,11.57,-60,19.53,6,-30430,28.5,3.5,11.5,12
2018-12-10 11:20:01.0844,172.8,20,11.75,11.57,-60,19.53,7,-30470,28.3,3.5,11.5,12
2018-12-10 11:20:01.3344,172.8,20,11.75,11.57,-60,19.53,1,683.1,-44,28,11.5,12
2018-12-10 11:20:01.5844,172.8,20,11.75,11.57,-60,19.53,2,683.1,-43.7,28,11.5,12
2018-12-10 11:20:01.8344,172.8,20,11.75,11.57,-59.9,19.53,61,684.8,680.1,0,11.5,12
2018-12-10 11:20:02.0844,172.8,20,11.75,11.57,-60,19.54,62,425,425,0,11.5,12
2018-12-10 11:20:02.3344,172.8,20,11.75,11.57,-60,19.54,64,44.6,45.1,0,11.5,12
2018-12-10 11:20:02.5844,172.8,20,11.75,11.57,-60,19.54,3,683.1,-44,26,11.5,12
2018-12-10 11:20:02.8344,172.8,20,11.75,11.57,-59.9,19.54,4,683.1,-43.7,26,11.5,12
2018-12-10 11:20:03.0844,172.8,20,11.75,11.57,-59.9,19.53,65,-30410,-30460,0,11.5,12
2018-12-10 11:20:03.3344,172.8,20,11.75,11.57,-60,19.53,66,4460,4460,0,11.5,12
2018-12-10 11:20:03.5844,172.8,20,11.75,11.57,-60,19.53,1,683.1,-44,28,11.5,12
2018-12-10 11:20:03.8344,172.8,20,11.75,11.57,-59.9,19.53,2,683.1,-43.7,28,11.5,12
2018-12-10 11:20:04.0844,172.8,20,11.75,11.57,-59.9,19.53,65,-30400,-30450,0,11.5,12
2018-12-10 11:20:04.3344,172.8,20,11.75,11.57,-59.9,19.53,51,3.49,3.47,0,11.5,12
2018-12-10 11:20:04.5844,172.8,19.9,11.75,11.52,-60,19.53,63,50,50,0,11.5,12
2018-12-10 11:20:04.8344,172.8,19.9,11.75,11.52,-60,19.53,67,28.5,28.3,0,11.5,12
2018-12-10 11:20:05.0845,172.8,19.9,11.75,11.52,-59.9,19.52,52,3.49,3.47,0,11.5,12
2018-12-10 11:20:05.3345,172.8,19.9,11.75,11.52,-59.9,19.54,6,-30420,28.5,3.5,11.5,12
2018-12-10 11:20:05.5845,172.8,19.8,11.75,11.46,-59.9,19.53,7,-30470,28.3,3.5,11.5,12
2018-12-10 11:20:05.8345,172.8,19.8,11.75,11.46,-60,19.53,1,683,-43.7,28,11.5,12
2018-12-10 11:20:06.0845,172.8,19.8,11.75,11.46,-59.9,19.41,2,683,-43.8,28,11.5,12
2018-12-10 11:20:06.3344,172.8,19.8,11.75,11.46,-59.9,19.5,61,684.6,679.9,0,11.5,12
2018-12-10 11:20:06.5845,172.8,19.8,11.75,11.46,-59.9,19.53,62,425,425,0,11.5,12
2018-12-10 11:20:06.8345,172.8,19.8,11.75,11.46,-60,19.51,64,44.5,45.1,0,11.5,12
2018-12-10 11:20:07.0845,172.8,19.8,11.75,11.46,-59.9,19.53,3,683,-43.7,26,11.5,12
2018-12-10 11:20:07.3345,172.8,19.8,11.75,11.46,-60,19.54,4,683,-43.8,26,11.5,12
2018-12-10 11:20:07.5845,172.8,19.8,11.75,11.46,-59.9,19.53,65,-30420,-30470,0,11.5,12
2018-12-10 11:20:07.8345,172.8,19.8,11.75,11.46,-60,19.54,66,4460,4460,0,11.5,12
2018-12-10 11:20:08.0845,172.8,19.8,11.75,11.46,-60,19.52,1,683,-43.7,28,11.5,12
2018-12-10 11:20:08.3345,172.8,19.8,11.75,11.46,-60,19.53,2,683,-43.8,28,11.5,12
2018-12-10 11:20:08.5845,172.8,19.8,11.75,11.46,-59.9,19.53,65,-30420,-30470,0,11.5,12
2018-12-10 11:20:08.8345,172.8,19.8,11.5,11.46,-59.9,19.53,51,3.49,3.47,0,11.5,12
2018-12-10 11:20:09.0845,172.8,19.8,11.5,11.46,-60,19.53,63,50,50,0,11.5,12
2018-12-10 11:20:09.3345,172.8,19.8,11.5,11.46,-60,19.53,67,28.5,28.3,0,11.5,12
2018-12-10 11:20:09.5845,172.8,19.8,11.5,11.46,-59.9,19.53,52,3.49,3.47,0,11.5,12
2018-12-10 11:20:09.8345,172.8,19.8,11.5,11.46,-60,19.49,6,-30420,28.5,3.5,11.5,12
2018-12-10 11:20:10.0846,172.8,19.8,11.5,11.46,-59.9,19.53,7,-30470,28.3,3.5,11.5,12
2018-12-10 11:20:10.3346,172.8,19.8,11.5,11.46,-59.9,19.53,1,683,-43.7,28,11.5,12
2018-12-10 11:20:10.5846,172.8,19.8,11.5,11.46,-60,19.53,2,683,-43.8,28,11.5,12
2018-12-10 11:20:10.8346,172.8,19.8,11.5,11.46,-59.9,19.54,61,684.6,679.9,0,11.5,12
2018-12-10 11:20:11.0845,172.8,19.8,11.5,11.46,-59.9,19.54,62,425,425,0,11.5,12
2018-12-10 11:20:11.3345,172.8,19.8,11.5,11.46,-60,19.53,64,44.5,45,0,11.5,12
2018-12-10 11:20:11.5845,172.8,19.8,11.5,11.46,-60,19.54,3,683,-43.7,26,11.5,12
2018-12-10 11:20:11.8345,172.8,19.8,11.5,11.46,-60,19.52,4,683,-43.8,26,11.5,12
2018-12-10 11:20:12.0845,172.8,19.8,11.5,11.46,-59.9,19.53,65,-30420,-30460,0,11.5,12
2018-12-10 11:20:12.3345,172.8,19.8,11.5,11.46,-59.9,19.52,66,4460,4460,0,11.5,12
2018-12-10 11:20:12.5845,172.8,19.8,11.5,11.46,-60,19.54,1,682.9,-44,28,11.5,11.5
2018-12-10 11:20:12.8345,172.8,19.8,11.5,11.46,-60,19.53,2,683,-43.8,28,11.5,11.5
2018-12-10 11:20:13.0846,172.8,19.8,11.5,11.46,-59.9,19.53,65,-30420,-30460,0,11.5,11.5
2018-12-10 11:20:13.3346,172.8,19.8,11.5,11.46,-59.9,19.53,51,3.49,3.47,0,11.5,11.5
2018-12-10 11:20:13.5846,172.8,19.8,11.5,11.46,-60,19.55,63,50,50,0,11.5,11.5
2018-12-10 11:20:13.8346,172.8,19.8,11.5,11.46,-60,19.53,67,28.5,28.3,0,11.5,11.5
2018-12-10 11:20:14.0845,172.8,19.8,11.5,11.46,-60,19.54,52,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:14.3345,172.8,19.8,11.5,11.46,-59.9,19.51,6,-30420,28.5,3.5,11.5,11.5
2018-12-10 11:20:14.5845,172.8,19.8,11.5,11.46,-60,19.54,7,-30450,28.3,3.5,11.5,11.5
2018-12-10 11:20:14.8345,172.8,19.8,11.5,11.46,-60,19.55,1,682.9,-44,28,11.5,11.5
2018-12-10 11:20:15.0845,172.8,19.8,11.5,11.46,-59.9,19.51,2,683,-43.8,28,11.5,11.5
2018-12-10 11:20:15.3345,172.8,19.8,11.5,11.46,-60,19.51,61,684.5,679.8,0,11.5,11.5
2018-12-10 11:20:15.5845,172.8,19.8,11.5,11.46,-59.9,19.54,62,425,425,0,11.5,11.5
2018-12-10 11:20:15.8345,172.8,19.8,11.5,11.46,-59.9,19.53,64,44.6,45.1,0,11.5,11.5
2018-12-10 11:20:16.0845,172.8,19.8,11.5,11.46,-60,19.56,3,682.9,-44,26,11.5,11.5
2018-12-10 11:20:16.3346,172.8,19.8,11.5,11.46,-60,19.52,4,683,-43.8,26,11.5,11.5
2018-12-10 11:20:16.5846,172.8,19.7,11.5,11.4,-59.9,19.54,65,-30430,-30450,0,11.5,11.5
2018-12-10 11:20:16.8346,172.8,19.7,11.5,11.4,-59.9,19.53,66,4460,4460,0,11.5,11.5
2018-12-10 11:20:17.0846,172.8,19.7,11.5,11.4,-59.9,19.54,1,682.9,-44,28,11.5,11.5
2018-12-10 11:20:17.3346,172.8,19.7,11.5,11.4,-60,19.53,2,683,-43.8,28,11.5,11.5
2018-12-10 11:20:17.5846,172.8,19.7,11.5,11.4,-59.9,19.54,65,-30420,-30440,0,11.5,11.5
2018-12-10 11:20:17.8346,172.8,19.7,11.5,11.4,-59.9,19.53,51,3.49,3.47,0,11.5,11.5
2018-12-10 11:20:18.0846,172.8,19.7,11.5,11.4,-59.9,19.54,63,50,50,0,11.5,11.5
2018-12-10 11:20:18.3345,172.8,19.7,11.5,11.4,-59.9,19.53,67,28.5,28.3,0,11.5,11.5
2018-12-10 11:20:18.5845,172.8,19.7,11.5,11.4,-59.9,19.53,52,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:18.8345,172.8,19.7,11.5,11.4,-59.9,19.51,6,-30430,28.5,3.5,11.5,11.5
2018-12-10 11:20:19.0846,172.8,19.7,11.5,11.4,-59.9,19.53,7,-30450,28.3,3.5,11.5,11.5
2018-12-10 11:20:19.3346,172.8,19.7,11.5,11.4,-59.9,19.53,1,682.9,-44,28,11.5,11.5
2018-12-10 11:20:19.5846,172.8,19.7,11.5,11.4,-60,19.52,2,682.7,-43.8,28,11.5,11.5
2018-12-10 11:20:19.8346,172.8,19.7,11.5,11.4,-60,19.53,61,684.4,679.7,0,11.5,11.5
2018-12-10 11:20:20.0846,172.8,19.7,11.5,11.4,-59.9,19.55,62,425,425,0,11.5,11.5
2018-12-10 11:20:20.3346,172.8,19.7,11.5,11.4,-59.9,19.53,64,44.6,45.1,0,11.5,11.5
2018-12-10 11:20:20.5846,172.8,19.7,11.5,11.4,-59.9,19.53,3,682.8,-44,26,11.5,11.5
2018-12-10 11:20:20.8346,172.8,19.7,11.5,11.4,-60,19.53,4,682.7,-43.8,26,11.5,11.5
2018-12-10 11:20:21.0846,172.8,19.7,11.5,11.4,-59.9,19.51,65,-30430,-30440,0,11.5,11.5
2018-12-10 11:20:21.3345,172.8,19.7,11.5,11.4,-59.9,19.53,66,4460,4460,0,11.5,11.5
2018-12-10 11:20:21.5845,172.8,19.6,11.5,11.34,-59.9,19.53,1,682.8,-44,28,11.5,11.5
2018-12-10 11:20:21.8345,172.8,19.6,11.5,11.34,-60,19.49,2,682.7,-43.8,28,11.5,11.5
2018-12-10 11:20:22.0845,172.8,19.6,11.5,11.34,-60,19.53,65,-30440,-30450,0,11.5,11.5
2018-12-10 11:20:22.3346,172.8,19.6,11.5,11.34,-60,19.54,51,3.49,3.47,0,11.5,11.5
2018-12-10 11:20:22.5846,172.8,19.6,11.5,11.34,-59.9,19.53,63,50,50,0,11.5,11.5
2018-12-10 11:20:22.8346,172.8,19.6,11.5,11.34,-60,19.53,67,28.5,28.3,0,11.5,11.5
2018-12-10 11:20:23.0846,172.8,19.6,11.5,11.34,-60,19.53,52,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:23.3346,172.8,19.6,11.5,11.34,-60,19.53,6,-30430,28.5,3.5,11.5,11.5
2018-12-10 11:20:23.5846,172.8,19.6,11.5,11.34,-60,19.67,7,-30450,28.3,3.5,11.5,11.5
2018-12-10 11:20:23.8346,172.8,19.6,11.5,11.34,-59.9,19.52,1,682.8,-44,28,11.5,11.5
2018-12-10 11:20:24.0847,172.8,19.6,11.5,11.34,-59.9,19.53,2,682.7,-43.8,28,11.5,11.5
2018-12-10 11:20:24.3347,172.8,19.6,11.5,11.34,-59.9,19.53,61,684.3,679.7,0,11.5,11.5
2018-12-10 11:20:24.5847,172.8,19.6,11.5,11.34,-60,19.53,62,425,425,0,11.5,11.5
2018-12-10 11:20:24.8347,172.8,19.6,11.5,11.34,-59.9,19.53,64,44.6,45.1,0,11.5,11.5
2018-12-10 11:20:25.0847,172.8,19.6,11.5,11.34,-59.9,19.53,3,682.8,-44,26,11.5,11.5
2018-12-10 11:20:25.3347,172.8,19.6,11.5,11.34,-60,19.53,4,682.7,-43.8,26,11.5,11.5
2018-12-10 11:20:25.5847,172.8,19.6,11.5,11.34,-60,19.6,65,-30440,-30450,0,11.5,11.5
2018-12-10 11:20:25.8347,172.8,19.6,11.5,11.34,-60,19.53,66,4450,4450,0,11.5,11.5
2018-12-10 11:20:26.0847,172.8,19.6,11.5,11.34,-59.9,19.53,1,682.8,-44,28,11.5,11.5
2018-12-10 11:20:26.3347,172.8,19.6,11.5,11.34,-59.9,19.53,2,682.7,-43.8,28,11.5,11.5
2018-12-10 11:20:26.5847,172.8,19.6,11.5,11.34,-60,19.53,65,-30440,-30450,0,11.5,11.5
2018-12-10 11:20:26.8347,172.8,19.6,11.5,11.34,-60,19.53,51,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:27.0847,172.8,19.6,11.5,11.34,-60,19.54,63,50,50,0,11.5,11.5
2018-12-10 11:20:27.3347,172.8,19.6,11.5,11.34,-59.9,19.53,67,28.5,28.3,0,11.5,11.5
2018-12-10 11:20:27.5847,172.8,19.6,11.5,11.34,-60,19.55,52,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:27.8347,172.8,19.6,11.5,11.34,-60,19.53,6,-30430,28.5,3.5,11.5,11.5
2018-12-10 11:20:28.0847,172.8,19.6,11.5,11.34,-60,19.53,7,-30440,28.3,3.5,11.5,11.5
2018-12-10 11:20:28.3347,172.8,19.6,11.5,11.34,-60,19.54,1,682.6,-44,28,11.5,11.5
2018-12-10 11:20:28.5847,172.8,19.4,11.5,11.23,-60,19.53,2,682.7,-43.8,28,11.5,11.5
2018-12-10 11:20:28.8347,172.8,19.4,11.5,11.23,-60,19.55,61,684.3,679.6,0,11.5,11.5
2018-12-10 11:20:29.0847,172.8,19.4,11.5,11.23,-60,19.53,62,425,425,0,11.5,11.5
2018-12-10 11:20:29.3347,172.8,19.4,11.5,11.23,-59.9,19.51,64,44.6,45.1,0,11.5,11.5
2018-12-10 11:20:29.5847,172.8,19.4,11.5,11.23,-60,19.53,3,682.6,-44,26,11.5,11.5
2018-12-10 11:20:29.8347,172.8,19.4,11.5,11.23,-59.9,19.53,4,682.7,-43.8,26,11.5,11.5
2018-12-10 11:20:30.0847,172.8,19.4,11.5,11.23,-60,19.53,65,-30440,-30450,0,11.5,11.5
2018-12-10 11:20:30.3347,172.8,19.4,11.5,11.23,-59.9,19.54,66,4450,4450,0,11.5,11.5
2018-12-10 11:20:30.5847,172.8,19.4,11.5,11.23,-59.9,19.53,1,682.6,-44,28,11.5,11.5
2018-12-10 11:20:30.8347,172.8,19.4,11.5,11.23,-59.9,19.53,2,682.7,-43.8,28,11.5,11.5
2018-12-10 11:20:31.0847,172.8,19.4,11.5,11.23,-59.9,19.54,65,-30440,-30450,0,11.5,11.5
2018-12-10 11:20:31.3347,172.8,19.4,11.5,11.23,-60,19.53,51,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:31.5847,172.8,19.4,11.5,11.23,-60,19.52,63,50,50,0,11.5,11.5
2018-12-10 11:20:31.8347,172.8,19.4,11.5,11.23,-59.9,19.53,67,28.5,28.3,0,11.5,11.5
2018-12-10 11:20:32.0847,172.8,19.4,11.5,11.23,-59.9,19.53,52,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:32.3347,172.8,19.4,11.5,11.23,-59.9,19.53,6,-30440,28.5,3.5,11.5,11.5
2018-12-10 11:20:32.5847,172.8,19.4,11.5,11.23,-59.9,19.53,7,-30450,28.3,3.5,11.5,11.5
2018-12-10 11:20:32.8347,172.8,19.4,11.5,11.23,-60,19.53,1,682.6,-44,28,11.5,11.5
2018-12-10 11:20:33.0847,172.8,19.4,11.5,11.23,-59.9,19.52,2,682.7,-43.8,28,11.5,11.5
2018-12-10 11:20:33.3347,172.8,19.4,11.5,11.23,-59.9,19.52,61,684.2,679.6,0,11.5,11.5
2018-12-10 11:20:33.5848,172.8,19.4,11.5,11.23,-59.9,19.53,62,425,425,0,11.5,11.5
2018-12-10 11:20:33.8348,172.8,19.4,11.5,11.23,-59.9,19.52,64,44.6,45.1,0,11.5,11.5
2018-12-10 11:20:34.0848,172.8,19.4,11.5,11.23,-60,19.52,3,682.5,-44,26,11.5,11.5
2018-12-10 11:20:34.3348,172.8,19.4,11.5,11.23,-59.9,19.53,4,682.5,-43.8,26,11.5,11.5
2018-12-10 11:20:34.5848,172.8,19.4,11.5,11.23,-59.9,19.53,65,-30440,-30450,0,11.5,11.5
2018-12-10 11:20:34.8348,172.8,19.4,11.5,11.23,-60,19.53,66,4460,4460,0,11.5,11.5
2018-12-10 11:20:35.0848,172.8,19.4,11.5,11.23,-60,19.54,1,682.5,-44,28,11.5,11.5
2018-12-10 11:20:35.3348,172.8,19.4,11.5,11.23,-60,19.54,2,682.5,-43.8,28,11.5,11.5
2018-12-10 11:20:35.5848,172.8,19.4,11.25,11.23,-59.9,19.52,65,-30440,-30440,0,11.5,11.5
2018-12-10 11:20:35.8348,172.8,19.4,11.25,11.23,-60,19.56,51,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:36.0848,172.8,19.4,11.25,11.23,-60,19.54,63,50,50,0,11.5,11.5
2018-12-10 11:20:36.3348,172.8,19.4,11.25,11.23,-59.9,19.54,67,28.5,28.3,0,11.5,11.5
2018-12-10 11:20:36.5848,172.8,19.4,11.25,11.23,-59.9,19.54,52,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:36.8348,172.8,19.4,11.25,11.23,-59.9,19.54,6,-30440,28.5,3.5,11.5,11.5
2018-12-10 11:20:37.0848,172.8,19.4,11.25,11.23,-59.9,19.54,7,-30440,28.3,3.5,11.5,11.5
2018-12-10 11:20:37.3349,172.8,19.4,11.25,11.23,-60,19.52,1,682.5,-44,28,11.5,11.5
2018-12-10 11:20:37.5848,172.8,19.4,11.25,11.23,-59.9,19.52,2,682.5,-43.8,28,11.5,11.5
2018-12-10 11:20:37.8348,172.8,19.4,11.25,11.23,-59.9,19.53,61,684,679.4,0,11.5,11.5
2018-12-10 11:20:38.0848,172.8,19.4,11.25,11.23,-59.9,19.52,62,425,425,0,11.5,11.5
2018-12-10 11:20:38.3347,172.8,19.4,11.25,11.23,-59.9,19.53,64,44.5,45,0,11.5,11.5
2018-12-10 11:20:38.5847,172.8,19.4,11.25,11.23,-60,19.53,3,682.5,-44,26,11.5,11.5
2018-12-10 11:20:38.8347,172.8,19.4,11.25,11.23,-59.9,19.52,4,682.5,-43.8,26,11.5,11.5
2018-12-10 11:20:39.0848,172.8,19.4,11.25,11.23,-59.9,19.54,65,-30420,-30440,0,11.5,11.5
2018-12-10 11:20:39.3348,172.8,19.4,11.25,11.23,-59.9,19.53,66,4470,4460,0,11.5,11.5
2018-12-10 11:20:39.5848,172.8,19.3,11.25,11.17,-60,19.53,1,682.5,-44,28,11.5,11.5
2018-12-10 11:20:39.8348,172.8,19.3,11.25,11.17,-60,19.53,2,682.5,-43.8,28,11.5,11.5
2018-12-10 11:20:40.0848,172.8,19.3,11.25,11.17,-59.9,19.53,65,-30430,-30450,0,11.5,11.5
2018-12-10 11:20:40.3348,172.8,19.3,11.25,11.17,-59.9,19.53,51,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:40.5848,172.8,19.3,11.25,11.17,-59.9,19.5,63,50,50,0,11.5,11.5
2018-12-10 11:20:40.8348,172.8,19.3,11.25,11.17,-60,19.54,67,28.5,28.3,0,11.5,11.5
2018-12-10 11:20:41.0848,172.8,19.3,11.25,11.17,-60,19.54,52,3.49,3.46,0,11.5,11.5
2018-12-10 11:20:41.3348,172.8,19.3,11.25,11.17,-59.9,19.55,6,-30420,28.5,3.5,11,11.5
2018-12-10 11:20:41.5848,172.8,19.3,11.25,11.17,-59.9,19.54,7,-30460,28.3,3.5,11,11.5
2018-12-10 11:20:41.8348,172.8,19.3,11.25,11.17,-59.9,19.53,1,682.3,-44,28,11,11.5
2018-12-10 11:20:42.0849,172.8,19.3,11.25,11.17,-59.9,19.53,2,682.4,-43.8,28,11,11.5
2018-12-10 11:20:42.3349,172.8,19.3,11.25,11.17,-60,19.53,61,684,679.4,0,11,11.5
2018-12-10 11:20:42.5849,172.8,19.2,11.25,11.11,-59.9,19.53,62,425,425,0,11,11.5
2018-12-10 11:20:42.8349,172.8,19.2,11.25,11.11,-59.9,19.53,64,44.5,45,0,11,11.5
2018-12-10 11:20:43.0849,172.8,19.2,11.25,11.11,-60,19.53,3,682.3,-44,26,11,11.5
2018-12-10 11:20:43.3349,172.8,19.2,11.25,11.11,-60,19.53,4,682.4,-43.8,26,11,11.5
2018-12-10 11:20:43.5848,172.8,19.2,11.25,11.11,-60,19.53,65,-30420,-30460,0,11,11.5
2018-12-10 11:20:43.8348,172.8,19.2,11.25,11.11,-59.9,19.53,66,4470,4470,0,11,11.5
2018-12-10 11:20:44.0848,172.8,19.2,11.25,11.11,-59.9,19.53,1,682.3,-44,28,11,11.5
2018-12-10 11:20:44.3349,172.8,19.2,11.25,11.11,-60,19.66,2,682.4,-43.8,28,11,11.5
2018-12-10 11:20:44.5849,172.8,19.2,11.25,11.11,-60,19.53,65,-30420,-30450,0,11,11.5
2018-12-10 11:20:44.8349,172.8,19.2,11.25,11.11,-59.9,19.53,51,3.49,3.46,0,11,11.5
2018-12-10 11:20:45.0849,172.8,19.2,11.25,11.11,-59.9,19.53,63,50,50,0,11,11.5
2018-12-10 11:20:45.3349,172.8,19.2,11.25,11.11,-60,19.52,67,28.5,28.3,0,11,11.5
2018-12-10 11:20:45.5848,172.8,19.2,11.25,11.11,-60,19.53,52,3.49,3.46,0,11,11.5
2018-12-10 11:20:45.8348,172.8,19.2,11.25,11.11,-59.9,19.53,6,-30410,28.5,3.5,11,11.5
2018-12-10 11:20:46.0848,172.8,19.2,11.25,11.11,-59.9,19.53,7,-30450,28.3,3.5,11,11.5
2018-12-10 11:20:46.3349,172.8,19.2,11.25,11.11,-59.9,19.52,1,682.3,-44,28,11,11.5
2018-12-10 11:20:46.5849,172.8,19.2,11.25,11.11,-60,19.53,2,682.4,-43.8,28,11,11.5
2018-12-10 11:20:46.8349,172.8,19.2,11.25,11.11,-60,19.53,61,683.9,679.3,0,11,11.5
2018-12-10 11:20:47.0849,172.8,19.2,11.25,11.11,-59.9,19.53,62,425,425,0,11,11.5
2018-12-10 11:20:47.3349,172.8,19.2,11.25,11.11,-59.9,19.53,64,44.5,45,0,11,11.5
2018-12-10 11:20:47.5848,172.8,19.2,11.25,11.11,-59.9,19.53,3,682.3,-44,26,11,11.5
2018-12-10 11:20:47.8348,172.8,19.2,11.25,11.11,-60,19.52,4,682.4,-43.8,26,11,11.5
2018-12-10 11:20:48.0848,172.8,19.2,11.25,11.11,-60,19.63,65,-30420,-30470,0,11,11.5
2018-12-10 11:20:48.3349,172.8,19.2,11.25,11.11,-59.9,19.54,66,4470,4470,0,11,11.5
2018-12-10 11:20:48.5849,172.8,19.2,11.25,11.11,-59.9,19.53,1,682.3,-44,28,11,11.5
2018-12-10 11:20:48.8349,172.8,19.2,11.25,11.11,-59.9,19.52,2,682.2,-43.8,28,11,11.5
2018-12-10 11:20:49.0850,172.8,19.2,11.25,11.11,-60,19.53,65,-30420,-30460,0,11,11.5
2018-12-10 11:20:49.3350,172.8,19.2,11.25,11.11,-59.9,19.53,51,3.48,3.46,0,11,11.5
2018-12-10 11:20:49.5850,172.8,19.2,11.25,11.11,-59.9,19.52,63,50,50,0,11,11.5
2018-12-10 11:20:49.8350,172.8,19.2,11.25,11.11,-59.9,19.53,67,28.5,28.3,0,11,11.5
2018-12-10 11:20:50.0849,172.8,19.2,11.25,11.11,-60,19.53,52,3.49,3.46,0,11,11.5
2018-12-10 11:20:50.3349,172.8,19.2,11.25,11.11,-60,19.54,6,-30420,28.5,3.5,11,11.5
2018-12-10 11:20:50.5849,172.8,19.2,11.25,11.11,-60,19.54,7,-30460,28.3,3.5,11,11.5
2018-12-10 11:20:50.8349,172.8,19.2,11.25,11.11,-59.9,19.53,1,682.2,-43.8,28,11,11.5
2018-12-10 11:20:51.0849,172.8,19.2,11.25,11.11,-59.9,19.53,2,682.2,-43.8,28,11,11.5
2018-12-10 11:20:51.3349,172.8,19.2,11.25,11.11,-60,19.53,61,683.8,679.2,0,11,11.5
2018-12-10 11:20:51.5849,172.8,19.1,11.25,11.05,-60,19.53,62,425,425,0,11,11.5
2018-12-10 11:20:51.8349,172.8,19.1,11.25,11.05,-59.9,19.51,64,44.6,45.1,0,11,11.5
2018-12-10 11:20:52.0849,172.8,19.1,11.25,11.05,-59.9,19.53,3,682.2,-43.8,26,11,11.5
2018-12-10 11:20:52.3349,172.8,19,11.25,11,-60,19.56,4,682.2,-43.8,26,11,11.5
2018-12-10 11:20:52.5849,172.8,19,11.25,11,-60,19.53,65,-30410,-30470,0,11,11.5
2018-12-10 11:20:52.8349,172.8,19,11.25,11,-59.9,19.53,66,4470,4470,0,11,11.5
2018-12-10 11:20:53.0849,172.8,19,11.25,11,-59.9,19.53,1,682.2,-43.8,28,11,11.5
2018-12-10 11:20:53.3349,172.8,19,11.25,11,-59.9,19.53,2,682.2,-43.8,28,11,11.5
2018-12-10 11:20:53.5849,172.8,19,11.25,11,-59.9,19.53,65,-30420,-30470,0,11,11.5
2018-12-10 11:20:53.8350,172.8,19,11.25,11,-60,19.53,51,3.48,3.46,0,11,11.5
2018-12-10 11:20:54.0850,172.8,19,11.25,11,-59.9,19.53,63,50,50,0,11,11.5
2018-12-10 11:20:54.3350,172.8,19,11.25,11,-59.9,19.53,67,28.5,28.3,0,11,11.5
2018-12-10 11:20:54.5850,172.8,19,11.25,11,-59.9,19.54,52,3.49,3.46,0,11,11.5
2018-12-10 11:20:54.8349,172.8,19,11.25,11,-59.9,19.52,6,-30410,28.5,3.5,11,11.5
2018-12-10 11:20:55.0849,172.8,19,11.25,11,-60,19.51,7,-30470,28.3,3.5,11,11.5
2018-12-10 11:20:55.3349,172.8,19,11.25,11,-59.9,19.53,1,682.2,-43.8,28,11,11.5
2018-12-10 11:20:55.5849,172.8,19,11.25,11,-59.9,19.53,2,682.2,-43.8,28,11,11.5
2018-12-10 11:20:55.8350,172.8,19,11.25,11,-60,19.53,61,683.7,679.1,0,11,11.5
2018-12-10 11:20:56.0850,172.8,19,11.25,11,-60,19.53,62,425,425,0,11,11.5
2018-12-10 11:20:56.3350,172.8,19,11.25,11,-60,19.53,64,44.5,45,0,11,11.5
2018-12-10 11:20:56.5849,172.8,19,11.25,11,-60,19.53,3,682,-43.7,26,11,11.5
2018-12-10 11:20:56.8349,172.8,19,11.25,11,-59.9,19.54,4,682.1,-43.8,26,11,11.5
2018-12-10 11:20:57.0849,172.8,19,11.25,11,-60,19.53,65,-30410,-30460,0,11,11.5
2018-12-10 11:20:57.3349,172.8,19,11.25,11,-60,19.54,66,4470,4470,0,11,11.5
