Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:20:57.5849,172.8,19,11.25,11,-59.9,19.53,1,682,-43.7,28,11,11.5
2018-12-10 11:20:57.8350,172.8,19,11.25,11,-59.9,19.54,2,682.1,-43.8,28,11,11.5
2018-12-10 11:20:58.0850,172.8,19,11.25,11,-59.9,19.54,65,-30420,-30470,0,11,11.5
2018-12-10 11:20:58.3351,172.8,19,11.25,11,-60,19.54,51,3.48,3.46,0,11,11.5
2018-12-10 11:20:58.5850,172.8,19,11.25,11,-59.9,19.53,63,50,50,0,11,11.5
2018-12-10 11:20:58.8350,172.8,19,11.25,11,-59.9,19.52,67,28.5,28.3,0,11,11.5
2018-12-10 11:20:59.0849,172.8,19,11.25,11,-59.9,19.53,52,3.49,3.46,0,11,11.5
2018-12-10 11:20:59.3349,172.8,19,11.25,11,-59.9,19.57,6,-30410,28.5,3.5,11,11.5
2018-12-10 11:20:59.5850,172.8,19,11.25,11,-60,19.54,7,-30470,28.3,3.5,11,11.5
2018-12-10 11:20:59.8350,172.8,19,11,11,-60,19.53,1,682,-43.7,28,11,11.5
2018-12-10 11:21:00.0851,172.8,19,11,11,-59.9,19.53,2,682.1,-43.8,28,11,11.5
2018-12-10 11:21:00.3351,172.8,19,11,11,-59.9,19.51,61,683.6,679,0,11,11.5
2018-12-10 11:21:00.5851,172.8,19,11,11,-60,19.54,62,425,425,0,11,11.5
2018-12-10 11:21:00.8350,172.8,19,11,11,-60,19.54,64,44.6,45.1,0,11,11.5
2018-12-10 11:21:01.0850,172.8,19,11,11,-60,19.53,3,682,-43.7,26,11,11.5
2018-12-10 11:21:01.3349,172.8,19,11,11,-59.9,19.54,4,682.1,-43.8,26,11,11.5
2018-12-10 11:21:01.5849,172.8,18.9,11,10.94,-60,19.55,65,-30410,-30450,0,11,11.5
2018-12-10 11:21:01.8350,172.8,18.9,11,10.94,-60,19.54,66,4470,4470,0,11,11.5
2018-12-10 11:21:02.0850,172.8,18.9,11,10.94,-59.9,19.53,1,682,-43.7,28,11,11.5
2018-12-10 11:21:02.3350,172.8,18.9,11,10.94,-59.9,19.54,2,682.1,-43.8,28,11,11.5
2018-12-10 11:21:02.5850,172.8,18.9,11,10.94,-59.9,19.53,65,-30410,-30450,0,11,11.5
2018-12-10 11:21:02.8350,172.8,18.9,11,10.94,-59.9,19.54,51,3.48,3.46,0,11,11.5
2018-12-10 11:21:03.0850,172.8,18.9,11,10.94,-59.9,19.55,63,50,50,0,11,11.5
2018-12-10 11:21:03.3350,172.8,18.9,11,10.94,-60,19.52,67,28.5,28.3,0,11,11
2018-12-10 11:21:03.5850,172.8,18.8,11,10.88,-59.9,19.54,52,3.49,3.46,0,11,11
2018-12-10 11:21:03.8350,172.8,18.8,11,10.88,-59.9,19.53,6,-30420,28.5,3.5,11,11
2018-12-10 11:21:04.0850,172.8,18.8,11,10.88,-59.9,19.53,7,-30450,28.3,3.5,11,11
2018-12-10 11:21:04.3351,172.8,18.8,11,10.88,-59.9,19.52,1,681.9,-43.8,28,11,11
2018-12-10 11:21:04.5851,172.8,18.8,11,10.88,-59.9,19.53,2,681.9,-43.8,28,11,11
2018-12-10 11:21:04.8351,172.8,18.8,11,10.88,-59.9,19.52,61,683.6,678.8,0,11,11
2018-12-10 11:21:05.0851,172.8,18.8,11,10.88,-59.9,19.54,62,425,425,0,11,11
2018-12-10 11:21:05.3351,172.8,18.8,11,10.88,-59.9,19.53,64,44.5,45,0,11,11
2018-12-10 11:21:05.5851,172.8,18.8,11,10.88,-59.9,19.51,3,681.9,-43.8,26,11,11
2018-12-10 11:21:05.8351,172.8,18.8,11,10.88,-59.9,19.55,4,681.9,-43.8,26,11,11
2018-12-10 11:21:06.0851,172.8,18.8,11,10.88,-59.9,19.54,65,-30430,-30460,0,11,11
2018-12-10 11:21:06.3351,172.8,18.8,11,10.88,-60,19.54,66,4480,4470,0,11,11
2018-12-10 11:21:06.5851,172.8,18.8,11,10.88,-59.9,19.53,1,681.9,-43.8,28,11,11
2018-12-10 11:21:06.8351,172.8,18.8,11,10.88,-60,19.52,2,681.9,-43.8,28,11,11
2018-12-10 11:21:07.0851,172.8,18.8,11,10.88,-59.9,19.53,65,-30420,-30450,0,11,11
2018-12-10 11:21:07.3351,172.8,18.8,11,10.88,-59.9,19.53,51,3.48,3.46,0,11,11
2018-12-10 11:21:07.5851,172.8,18.8,11,10.88,-60,19.54,63,50,50,0,11,11
2018-12-10 11:21:07.8352,172.8,18.8,11,10.88,-60,19.51,67,28.5,28.3,0,11,11
2018-12-10 11:21:08.0852,172.8,18.8,11,10.88,-59.9,19.53,52,3.49,3.46,0,11,11
2018-12-10 11:21:08.3352,172.8,18.8,11,10.88,-59.9,19.53,6,-30430,28.5,3.5,11,11
2018-12-10 11:21:08.5852,172.8,18.8,11,10.88,-59.9,19.54,7,-30450,28.3,3.5,11,11
2018-12-10 11:21:08.8352,172.8,18.8,11,10.88,-60,19.53,1,681.9,-43.8,28,11,11
2018-12-10 11:21:09.0851,172.8,18.8,11,10.88,-60,19.54,2,681.9,-43.8,28,11,11
2018-12-10 11:21:09.3350,172.8,18.8,11,10.88,-59.9,19.52,61,683.5,678.8,0,11,11
2018-12-10 11:21:09.5850,172.8,18.8,11,10.88,-59.9,19.53,62,425,425,0,11,11
2018-12-10 11:21:09.8350,172.8,18.8,11,10.88,-59.9,19.48,64,44.5,45,0,11,11
2018-12-10 11:21:10.0850,172.8,18.8,11,10.88,-60,19.53,3,681.9,-43.8,26,11,11
2018-12-10 11:21:10.3351,172.8,18.8,11,10.88,-59.9,19.53,4,681.9,-43.8,26,11,11
2018-12-10 11:21:10.5851,172.8,18.8,11,10.88,-59.9,19.52,65,-30430,-30450,0,11,11
2018-12-10 11:21:10.8351,172.8,18.8,11,10.88,-59.9,19.54,66,4470,4470,0,11,11
2018-12-10 11:21:11.0851,172.8,18.8,11,10.88,-60,19.53,1,681.7,-43.8,28,11,11
2018-12-10 11:21:11.3351,172.8,18.8,11,10.88,-60,19.57,2,681.8,-43.8,28,11,11
2018-12-10 11:21:11.5851,172.8,18.8,11,10.88,-60,19.53,65,-30430,-30450,0,11,11
2018-12-10 11:21:11.8351,172.8,18.8,11,10.88,-59.9,19.53,51,3.48,3.46,0,11,11
2018-12-10 11:21:12.0852,172.8,18.8,11,10.88,-59.9,19.53,63,50,50,0,11,11
2018-12-10 11:21:12.3352,172.8,18.8,11,10.88,-60,19.54,67,28.5,28.3,0,11,11
2018-12-10 11:21:12.5852,172.8,18.8,11,10.88,-60,19.54,52,3.48,3.45,0,11,11
2018-12-10 11:21:12.8352,172.8,18.8,11,10.88,-59.9,19.53,6,-30430,28.5,3.5,11,11
2018-12-10 11:21:13.0852,172.8,18.8,11,10.88,-59.9,19.52,7,-30440,28.3,3.5,11,11
2018-12-10 11:21:13.3352,172.8,18.8,11,10.88,-60,19.51,1,681.7,-43.8,28,11,11
2018-12-10 11:21:13.5852,172.8,18.8,11,10.88,-60,19.51,2,681.8,-43.8,28,11,11
2018-12-10 11:21:13.8352,172.8,18.8,11,10.88,-60,19.53,61,683.4,678.7,0,11,11
2018-12-10 11:21:14.0852,172.8,18.8,11,10.88,-59.9,19.54,62,425,425,0,11,11
2018-12-10 11:21:14.3352,172.8,18.8,11,10.88,-59.9,19.53,64,44.4,44.9,0,11,11
2018-12-10 11:21:14.5852,172.8,18.7,11,10.82,-60,19.5,3,681.7,-43.8,26,11,11
2018-12-10 11:21:14.8352,172.8,18.7,11,10.82,-59.9,19.54,4,681.8,-43.8,26,11,11
2018-12-10 11:21:15.0852,172.8,18.7,11,10.82,-59.9,19.52,65,-30430,-30440,0,11,11
2018-12-10 11:21:15.3352,172.8,18.6,11,10.76,-59.9,19.55,66,4480,4480,0,11,11
2018-12-10 11:21:15.5852,172.8,18.6,11,10.76,-60,19.53,1,681.7,-43.8,28,11,11
2018-12-10 11:21:15.8352,172.8,18.6,11,10.76,-60,19.51,2,681.8,-43.8,28,11,11
2018-12-10 11:21:16.0852,172.8,18.6,11,10.76,-60,19.53,65,-30430,-30440,0,11,11
2018-12-10 11:21:16.3353,172.8,18.6,11,10.76,-59.9,19.52,51,3.48,3.46,0,11,11
2018-12-10 11:21:16.5853,172.8,18.6,11,10.76,-60,19.52,63,50,50,0,11,11
2018-12-10 11:21:16.8353,172.8,18.6,11,10.76,-60,19.52,67,28.5,28.3,0,11,11
2018-12-10 11:21:17.0853,172.8,18.6,11,10.76,-60,19.54,52,3.48,3.45,0,11,11
2018-12-10 11:21:17.3352,172.8,18.6,11,10.76,-59.9,19.53,6,-30430,28.5,3.5,11,11
2018-12-10 11:21:17.5852,172.8,18.6,11,10.76,-59.9,19.54,7,-30440,28.3,3.5,11,11
2018-12-10 11:21:17.8352,172.8,18.6,11,10.76,-60,19.53,1,681.5,-44,28,11,11
2018-12-10 11:21:18.0852,172.8,18.6,11,10.76,-60,19.53,2,681.6,-43.8,28,11,11
2018-12-10 11:21:18.3352,172.8,18.6,11,10.76,-60,19.57,61,683.2,678.6,0,11,11
2018-12-10 11:21:18.5851,172.8,18.6,11,10.76,-59.9,19.49,62,425,425,0,11,11
2018-12-10 11:21:18.8351,172.8,18.6,11,10.76,-59.9,19.56,64,44.5,45,0,11,11
2018-12-10 11:21:19.0851,172.8,18.6,11,10.76,-60,19.54,3,681.5,-44,26,11,11
2018-12-10 11:21:19.3351,172.8,18.6,11,10.76,-60,19.54,4,681.6,-43.8,26,11,11
2018-12-10 11:21:19.5851,172.8,18.6,11,10.76,-59.9,19.53,65,-30440,-30440,0,11,11
2018-12-10 11:21:19.8351,172.8,18.6,11,10.76,-59.9,19.53,66,4470,4470,0,11,11
2018-12-10 11:21:20.0852,172.8,18.6,11,10.76,-60,19.54,1,681.5,-44,28,11,11
2018-12-10 11:21:20.3352,172.8,18.6,11,10.76,-60,19.56,2,681.6,-43.8,28,11,11
2018-12-10 11:21:20.5852,172.8,18.6,11,10.76,-60,19.54,65,-30430,-30440,0,11,11
2018-12-10 11:21:20.8353,172.8,18.6,11,10.76,-59.9,19.53,51,3.48,3.46,0,11,11
2018-12-10 11:21:21.0853,172.8,18.6,11,10.76,-59.9,19.53,63,50,50,0,11,11
2018-12-10 11:21:21.3353,172.8,18.6,11,10.76,-59.9,19.53,67,28.5,28.3,0,11,11
2018-12-10 11:21:21.5853,172.8,18.6,11,10.76,-60,19.53,52,3.49,3.45,0,11,11
2018-12-10 11:21:21.8353,172.8,18.6,11,10.76,-60,19.5,6,-30440,28.5,3.5,11,11
2018-12-10 11:21:22.0853,172.8,18.6,11,10.76,-60,19.54,7,-30440,28.3,3.5,11,11
2018-12-10 11:21:22.3353,172.8,18.6,11,10.76,-59.9,19.52,1,681.5,-44,28,11,11
2018-12-10 11:21:22.5853,172.8,18.6,11,10.76,-60,19.53,2,681.6,-43.8,28,11,11
2018-12-10 11:21:22.8353,172.8,18.6,11,10.76,-60,19.53,61,683.1,678.4,0,11,11
2018-12-10 11:21:23.0853,172.8,18.6,11,10.76,-59.9,19.52,62,425,425,0,11,11
2018-12-10 11:21:23.3353,172.8,18.6,11,10.76,-59.9,19.52,64,44.6,45.1,0,11,11
2018-12-10 11:21:23.5853,172.8,18.6,11,10.76,-59.9,19.53,3,681.5,-44,26,11,11
2018-12-10 11:21:23.8353,172.8,18.6,11,10.76,-60,19.53,4,681.6,-43.8,26,11,11
2018-12-10 11:21:24.0853,172.8,18.6,11,10.76,-60,19.57,65,-30440,-30440,0,11,11
2018-12-10 11:21:24.3353,172.8,18.6,11,10.76,-60,19.53,66,4470,4470,0,11,11
2018-12-10 11:21:24.5853,172.8,18.4,11,10.65,-59.9,19.53,1,681.5,-44,28,11,11
2018-12-10 11:21:24.8353,172.8,18.4,11,10.65,-59.9,19.56,2,681.6,-43.8,28,11,11
2018-12-10 11:21:25.0853,172.8,18.4,11,10.65,-59.9,19.54,65,-30440,-30450,0,11,11
2018-12-10 11:21:25.3353,172.8,18.4,10.75,10.65,-60,19.53,51,3.48,3.46,0,11,11
2018-12-10 11:21:25.5853,172.8,18.4,10.75,10.65,-60,19.53,63,50,50,0,11,11
2018-12-10 11:21:25.8353,172.8,18.4,10.75,10.65,-59.9,19.54,67,28.5,28.3,0,11,11
2018-12-10 11:21:26.0852,172.8,18.4,10.75,10.65,-60,19.54,52,3.49,3.45,0,11,11
2018-12-10 11:21:26.3353,172.8,18.4,10.75,10.65,-60,19.54,6,-30440,28.5,3.5,11,11
2018-12-10 11:21:26.5853,172.8,18.4,10.75,10.65,-60,19.54,7,-30450,28.3,3.5,11,11
2018-12-10 11:21:26.8353,172.8,18.4,10.75,10.65,-59.9,19.55,1,681.4,-43.8,28,11,11
2018-12-10 11:21:27.0853,172.8,18.4,10.75,10.65,-59.9,19.53,2,681.4,-43.8,28,11,11
2018-12-10 11:21:27.3353,172.8,18.4,10.75,10.65,-59.9,19.53,61,683,678.4,0,11,11
2018-12-10 11:21:27.5853,172.8,18.4,10.75,10.65,-60,19.54,62,425,425,0,11,11
2018-12-10 11:21:27.8353,172.8,18.4,10.75,10.65,-60,19.59,64,44.5,45,0,11,11
2018-12-10 11:21:28.0853,172.8,18.4,10.75,10.65,-59.9,19.52,3,681.4,-43.8,26,11,11
2018-12-10 11:21:28.3353,172.8,18.4,10.75,10.65,-60,19.53,4,681.4,-43.8,26,11,11
2018-12-10 11:21:28.5853,172.8,18.4,10.75,10.65,-60,19.53,65,-30430,-30450,0,11,11
2018-12-10 11:21:28.8353,172.8,18.4,10.75,10.65,-59.9,19.53,66,4460,4460,0,11,11
2018-12-10 11:21:29.0853,172.8,18.4,10.75,10.65,-59.9,19.53,1,681.4,-43.8,28,11,11
2018-12-10 11:21:29.3353,172.8,18.4,10.75,10.65,-59.9,19.55,2,681.4,-43.8,28,11,11
2018-12-10 11:21:29.5854,172.8,18.4,10.75,10.65,-59.9,19.53,65,-30430,-30450,0,11,11
2018-12-10 11:21:29.8354,172.8,18.4,10.75,10.65,-59.9,19.53,51,3.48,3.46,0,11,11
2018-12-10 11:21:30.0854,172.8,18.4,10.75,10.65,-59.9,19.74,63,50,50,0,11,11
2018-12-10 11:21:30.3354,172.8,18.4,10.75,10.65,-59.9,19.73,67,28.5,28.3,0,11,11
2018-12-10 11:21:30.5854,172.8,18.4,10.75,10.65,-59.9,19.73,52,3.49,3.45,0,11,11
2018-12-10 11:21:30.8354,172.8,18.4,10.75,10.65,-59.9,19.73,6,-30430,28.5,3.5,11,11
2018-12-10 11:21:31.0853,172.8,18.4,10.75,10.65,-60,19.72,7,-30460,28.3,3.5,11,11
2018-12-10 11:21:31.3353,172.8,18.4,10.75,10.65,-59.9,19.73,1,681.4,-43.8,28,11,11
2018-12-10 11:21:31.5853,172.8,18.4,10.75,10.65,-59.9,19.73,2,681.4,-43.8,28,11,11
2018-12-10 11:21:31.8353,172.8,18.4,10.75,10.65,-60,19.72,61,682.9,678.2,0,11,11
2018-12-10 11:21:32.0853,172.8,18.4,10.75,10.65,-60,19.73,62,425,425,0,11,11
2018-12-10 11:21:32.3353,172.8,18.4,10.75,10.65,-60,19.73,64,44.5,45,0,10.5,11
2018-12-10 11:21:32.5853,172.8,18.4,10.75,10.65,-60,19.74,3,681.2,-43.8,26,10.5,11
2018-12-10 11:21:32.8353,172.8,18.4,10.75,10.65,-59.9,19.73,4,681.3,-43.8,26,10.5,11
2018-12-10 11:21:33.0853,172.8,18.4,10.75,10.65,-59.9,19.73,65,-30420,-30450,0,10.5,11
2018-12-10 11:21:33.3353,172.8,18.4,10.75,10.65,-59.9,19.72,66,4470,4470,0,10.5,11
2018-12-10 11:21:33.5854,172.8,18.4,10.75,10.65,-60,19.72,1,681.2,-43.8,28,10.5,11
2018-12-10 11:21:33.8354,172.8,18.4,10.75,10.65,-59.9,19.73,2,681.3,-43.8,28,10.5,11
2018-12-10 11:21:34.0854,172.8,18.4,10.75,10.65,-59.9,19.72,65,-30430,-30460,0,10.5,11
2018-12-10 11:21:34.3354,172.8,18.4,10.75,10.65,-60,19.73,51,3.48,3.45,0,10.5,11
2018-12-10 11:21:34.5854,172.8,18.4,10.75,10.65,-60,19.72,63,50,50,0,10.5,11
2018-12-10 11:21:34.8354,172.8,18.4,10.75,10.65,-59.9,19.73,67,28.5,28.3,0,10.5,11
2018-12-10 11:21:35.0855,172.8,18.4,10.75,10.65,-59.9,19.74,52,3.48,3.45,0,10.5,11
2018-12-10 11:21:35.3355,172.8,18.4,10.75,10.65,-59.9,19.72,6,-30420,28.5,3.5,10.5,11
2018-12-10 11:21:35.5854,172.8,18.4,10.75,10.65,-60,19.72,7,-30460,28.3,3.5,10.5,11
2018-12-10 11:21:35.8354,172.8,18.4,10.75,10.65,-60,19.73,1,681.2,-43.8,28,10.5,11
2018-12-10 11:21:36.0854,172.8,18.4,10.75,10.65,-59.9,19.73,2,681.3,-43.8,28,10.5,11
2018-12-10 11:21:36.3354,172.8,18.4,10.75,10.65,-59.9,19.73,61,682.8,678.2,0,10.5,11
2018-12-10 11:21:36.5854,172.8,18.4,10.75,10.65,-60,19.73,62,425,425,0,10.5,11
2018-12-10 11:21:36.8354,172.8,18.4,10.75,10.65,-59.9,19.73,64,44.6,45.1,0,10.5,11
2018-12-10 11:21:37.0854,172.8,18.4,10.75,10.65,-60,19.74,3,681.2,-43.8,26,10.5,11
2018-12-10 11:21:37.3354,172.8,18.4,10.75,10.65,-59.9,19.73,4,681.3,-43.8,26,10.5,11
2018-12-10 11:21:37.5854,172.8,18.3,10.75,10.59,-60,19.73,65,-30420,-30470,0,10.5,11
2018-12-10 11:21:37.8354,172.8,18.3,10.75,10.59,-60,19.73,66,4470,4470,0,10.5,11
2018-12-10 11:21:38.0854,172.8,18.3,10.75,10.59,-60,19.73,1,681.2,-43.8,28,10.5,11
2018-12-10 11:21:38.3354,172.8,18.3,10.75,10.59,-60,19.73,2,681.3,-43.8,28,10.5,11
2018-12-10 11:21:38.5854,172.8,18.2,10.75,10.53,-59.9,19.73,65,-30420,-30460,0,10.5,11
2018-12-10 11:21:38.8354,172.8,18.2,10.75,10.53,-59.9,19.73,51,3.48,3.45,0,10.5,11
2018-12-10 11:21:39.0854,172.8,18.2,10.75,10.53,-60,19.73,63,50,50,0,10.5,11
2018-12-10 11:21:39.3355,172.8,18.2,10.75,10.53,-60,19.73,67,28.5,28.3,0,10.5,11
2018-12-10 11:21:39.5855,172.8,18.2,10.75,10.53,-59.9,19.75,52,3.48,3.45,0,10.5,11
2018-12-10 11:21:39.8354,172.8,18.2,10.75,10.53,-59.9,19.72,6,-30420,28.5,3.4,10.5,11
2018-12-10 11:21:40.0854,172.8,18.2,10.75,10.53,-60,19.74,7,-30460,28.3,3.5,10.5,11
2018-12-10 11:21:40.3354,172.8,18.2,10.75,10.53,-60,19.73,1,681,-44,28,10.5,11
2018-12-10 11:21:40.5854,172.8,18.2,10.75,10.53,-60,19.72,2,681.1,-43.8,28,10.5,11
2018-12-10 11:21:40.8355,172.8,18.2,10.75,10.53,-60,19.69,61,682.6,678,0,10.5,11
2018-12-10 11:21:41.0855,172.8,18.2,10.75,10.53,-59.9,19.73,62,425,425,0,10.5,11
2018-12-10 11:21:41.3355,172.8,18.2,10.75,10.53,-59.9,19.73,64,44.6,45.1,0,10.5,11
2018-12-10 11:21:41.5855,172.8,18.2,10.75,10.53,-60,19.73,3,681,-44,26,10.5,11
2018-12-10 11:21:41.8355,172.8,18.2,10.75,10.53,-60,19.74,4,681.1,-43.8,26,10.5,11
2018-12-10 11:21:42.0855,172.8,18.2,10.75,10.53,-59.9,19.73,65,-30420,-30470,0,10.5,11
2018-12-10 11:21:42.3355,172.8,18.2,10.75,10.53,-59.9,19.73,66,4470,4470,0,10.5,11
2018-12-10 11:21:42.5855,172.8,18.2,10.75,10.53,-60,19.74,1,681,-44,28,10.5,11
2018-12-10 11:21:42.8355,172.8,18.2,10.75,10.53,-60,19.76,2,681.1,-43.8,28,10.5,11
2018-12-10 11:21:43.0855,172.8,18.2,10.75,10.53,-59.9,19.72,65,-30420,-30470,0,10.5,11
2018-12-10 11:21:43.3355,172.8,18.2,10.75,10.53,-59.9,19.73,51,3.48,3.45,0,10.5,11
2018-12-10 11:21:43.5855,172.8,18.2,10.75,10.53,-60,19.72,63,50,50,0,10.5,11
2018-12-10 11:21:43.8355,172.8,18.2,10.75,10.53,-60,19.73,67,28.5,28.3,0,10.5,11
2018-12-10 11:21:44.0854,172.8,18.2,10.75,10.53,-60,19.73,52,3.48,3.45,0,10.5,11
2018-12-10 11:21:44.3354,172.8,18.2,10.75,10.53,-60,19.71,6,-30410,28.5,3.4,10.5,11
2018-12-10 11:21:44.5854,172.8,18.2,10.75,10.53,-59.9,19.74,7,-30470,28.3,3.5,10.5,11
2018-12-10 11:21:44.8354,172.8,18.2,10.75,10.53,-60,19.73,1,681,-44,28,10.5,11
2018-12-10 11:21:45.0855,172.8,18.2,10.75,10.53,-60,19.73,2,681.1,-43.8,28,10.5,11
2018-12-10 11:21:45.3355,172.8,18.2,10.75,10.53,-60,19.73,61,682.6,678,0,10.5,11
2018-12-10 11:21:45.5855,172.8,18.1,10.75,10.47,-59.9,19.72,62,425,425,0,10.5,11
2018-12-10 11:21:45.8355,172.8,18.1,10.75,10.47,-59.9,19.73,64,44.6,45.1,0,10.5,11
2018-12-10 11:21:46.0855,172.8,18.1,10.75,10.47,-60,19.71,3,681,-44,26,10.5,11
2018-12-10 11:21:46.3355,172.8,18.1,10.75,10.47,-60,19.82,4,681.1,-43.8,26,10.5,11
2018-12-10 11:21:46.5855,172.8,18.1,10.75,10.47,-59.9,19.63,65,-30410,-30460,0,10.5,11
2018-12-10 11:21:46.8355,172.8,18.1,10.75,10.47,-59.9,19.71,66,4460,4460,0,10.5,11
2018-12-10 11:21:47.0855,172.8,18.1,10.75,10.47,-59.9,19.73,1,680.7,-43.8,28,10.5,11
2018-12-10 11:21:47.3355,172.8,18.1,10.75,10.47,-60,19.73,2,680.8,-43.8,28,10.5,11
2018-12-10 11:21:47.5855,172.8,18,10.75,10.42,-60,19.73,65,-30430,-30480,0,10.5,11
2018-12-10 11:21:47.8355,172.8,18,10.75,10.42,-60,19.73,51,3.48,3.45,0,10.5,11
2018-12-10 11:21:48.0855,172.8,18,10.75,10.42,-60,19.73,63,50,50,0,10.5,11
2018-12-10 11:21:48.3355,172.8,18,10.75,10.42,-60,19.71,67,28.5,28.3,0,10.5,11
2018-12-10 11:21:48.5855,172.8,18,10.75,10.42,-60,19.73,52,3.48,3.44,0,10.5,11
2018-12-10 11:21:48.8356,172.8,18,10.75,10.42,-60,19.73,6,-30410,28.5,3.4,10.5,11
2018-12-10 11:21:49.0856,172.8,18,10.75,10.42,-59.9,19.72,7,-30460,28.3,3.5,10.5,11
2018-12-10 11:21:49.3356,172.8,18,10.75,10.42,-59.9,19.73,1,680.7,-43.8,28,10.5,11
2018-12-10 11:21:49.5856,172.8,18,10.5,10.42,-60,19.73,2,680.8,-43.8,28,10.5,11
2018-12-10 11:21:49.8356,172.8,18,10.5,10.42,-60,19.73,61,682.4,677.8,0,10.5,11
2018-12-10 11:21:50.0856,172.8,18,10.5,10.42,-60,19.73,62,425,425,0,10.5,11
2018-12-10 11:21:50.3356,172.8,18,10.5,10.42,-59.9,19.73,64,44.6,45.1,0,10.5,11
2018-12-10 11:21:50.5856,172.8,18,10.5,10.42,-60,19.74,3,680.7,-43.8,26,10.5,11
2018-12-10 11:21:50.8356,172.8,18,10.5,10.42,-60,19.74,4,680.8,-43.8,26,10.5,11
2018-12-10 11:21:51.0856,172.8,18,10.5,10.42,-60,19.73,65,-30420,-30470,0,10.5,11
2018-12-10 11:21:51.3356,172.8,18,10.5,10.42,-60,19.73,66,4460,4460,0,10.5,11
2018-12-10 11:21:51.5856,172.8,18,10.5,10.42,-59.9,19.72,1,680.7,-43.8,28,10.5,11
2018-12-10 11:21:51.8356,172.8,18,10.5,10.42,-59.9,19.73,2,680.8,-43.8,28,10.5,11
2018-12-10 11:21:52.0856,172.8,18,10.5,10.42,-60,19.71,65,-30420,-30460,0,10.5,11
2018-12-10 11:21:52.3356,172.8,18,10.5,10.42,-60,19.67,51,3.48,3.45,0,10.5,11
2018-12-10 11:21:52.5856,172.8,18,10.5,10.42,-59.9,19.74,63,50,50,0,10.5,11
2018-12-10 11:21:52.8356,172.8,18,10.5,10.42,-59.9,19.73,67,28.5,28.3,0,10.5,11
2018-12-10 11:21:53.0856,172.8,18,10.5,10.42,-60,19.73,52,3.48,3.44,0,10.5,11
2018-12-10 11:21:53.3356,172.8,18,10.5,10.42,-60,19.73,6,-30420,28.5,3.4,10.5,11
2018-12-10 11:21:53.5856,172.8,18,10.5,10.42,-59.9,19.73,7,-30460,28.3,3.5,10.5,11
2018-12-10 11:21:53.8356,172.8,18,10.5,10.42,-59.9,19.73,1,680.7,-43.8,28,10.5,11
2018-12-10 11:21:54.0856,172.8,18,10.5,10.42,-59.9,19.73,2,680.6,-43.8,28,10.5,10.5
2018-12-10 11:21:54.3356,172.8,18,10.5,10.42,-60,19.73,61,682.3,677.7,0,10.5,10.5
2018-12-10 11:21:54.5856,172.8,18,10.5,10.42,-60,19.73,62,425,425,0,10.5,10.5
2018-12-10 11:21:54.8356,172.8,18,10.5,10.42,-59.9,19.73,64,44.5,45.1,0,10.5,10.5
2018-12-10 11:21:55.0856,172.8,18,10.5,10.42,-59.9,19.73,3,680.7,-43.8,26,10.5,10.5
2018-12-10 11:21:55.3356,172.8,18,10.5,10.42,-60,19.73,4,680.6,-43.8,26,10.5,10.5
2018-12-10 11:21:55.5856,172.8,18,10.5,10.42,-60,19.73,65,-30420,-30450,0,10.5,10.5
2018-12-10 11:21:55.8357,172.8,18,10.5,10.42,-60,19.72,66,4470,4470,0,10.5,10.5
2018-12-10 11:21:56.0857,172.8,18,10.5,10.42,-60,19.73,1,680.7,-43.8,28,10.5,10.5
2018-12-10 11:21:56.3357,172.8,18,10.5,10.42,-59.9,19.72,2,680.6,-43.8,28,10.5,10.5
2018-12-10 11:21:56.5856,172.8,18,10.5,10.42,-59.9,19.73,65,-30420,-30450,0,10.5,10.5
2018-12-10 11:21:56.8356,172.8,18,10.5,10.42,-60,19.72,51,3.48,3.45,0,10.5,10.5
2018-12-10 11:21:57.0856,172.8,18,10.5,10.42,-59.9,19.73,63,50,50,0,10.5,10.5
2018-12-10 11:21:57.3356,172.8,18,10.5,10.42,-59.9,19.73,67,28.5,28.3,0,10.5,10.5
2018-12-10 11:21:57.5856,172.8,18,10.5,10.42,-59.9,19.72,52,3.48,3.44,0,10.5,10.5
2018-12-10 11:21:57.8356,172.8,18,10.5,10.42,-60,19.71,6,-30430,28.5,3.4,10.5,10.5
2018-12-10 11:21:58.0857,172.8,18,10.5,10.42,-60,19.72,7,-30450,28.3,3.5,10.5,10.5
2018-12-10 11:21:58.3357,172.8,18,10.5,10.42,-59.9,19.76,1,680.7,-43.8,28,10.5,10.5
2018-12-10 11:21:58.5857,172.8,18,10.5,10.42,-59.9,19.73,2,680.6,-43.8,28,10.5,10.5
2018-12-10 11:21:58.8357,172.8,18,10.5,10.42,-59.9,19.73,61,682.1,677.6,0,10.5,10.5
2018-12-10 11:21:59.0857,172.8,18,10.5,10.42,-60,19.71,62,425,425,0,10.5,10.5
2018-12-10 11:21:59.3357,172.8,18,10.5,10.42,-60,19.73,64,44.5,45,0,10.5,10.5
2018-12-10 11:21:59.5857,172.8,18,10.5,10.42,-59.9,19.73,3,680.7,-43.8,26,10.5,10.5
2018-12-10 11:21:59.8357,172.8,18,10.5,10.42,-59.9,19.73,4,680.6,-43.8,26,10.5,10.5
2018-12-10 11:22:00.0857,172.8,18,10.5,10.42,-60,19.73,65,-30430,-30450,0,10.5,10.5
2018-12-10 11:22:00.3357,172.8,18,10.5,10.42,-60,19.73,66,4480,4480,0,10.5,10.5
2018-12-10 11:22:00.5857,172.8,17.8,10.5,10.3,-60,19.73,1,680.7,-43.8,28,10.5,10.5
2018-12-10 11:22:00.8357,172.8,17.8,10.5,10.3,-59.9,19.73,2,680.6,-43.8,28,10.5,10.5
2018-12-10 11:22:01.0857,172.8,17.8,10.5,10.3,-60,19.73,65,-30440,-30460,0,10.5,10.5
2018-12-10 11:22:01.3357,172.8,17.8,10.5,10.3,-60,19.72,51,3.48,3.44,0,10.5,10.5
2018-12-10 11:22:01.5857,172.8,17.8,10.5,10.3,-60,19.75,63,50,50,0,10.5,10.5
2018-12-10 11:22:01.8357,172.8,17.8,10.5,10.3,-60,19.71,67,28.5,28.3,0,10.5,10.5
2018-12-10 11:22:02.0857,172.8,17.8,10.5,10.3,-59.9,19.73,52,3.48,3.44,0,10.5,10.5
2018-12-10 11:22:02.3357,172.8,17.8,10.5,10.3,-60,19.73,6,-30430,28.5,3.4,10.5,10.5
2018-12-10 11:22:02.5857,172.8,17.8,10.5,10.3,-60,19.72,7,-30440,28.3,3.5,10.5,10.5
2018-12-10 11:22:02.8357,172.8,17.8,10.5,10.3,-60,19.73,1,680.4,-43.8,28,10.5,10.5
2018-12-10 11:22:03.0857,172.8,17.8,10.5,10.3,-59.9,19.73,2,680.5,-44,28,10.5,10.5
2018-12-10 11:22:03.3357,172.8,17.8,10.5,10.3,-60,19.7,61,682.1,677.3,0,10.5,10.5
2018-12-10 11:22:03.5857,172.8,17.8,10.5,10.3,-60,19.76,62,425,425,0,10.5,10.5
2018-12-10 11:22:03.8357,172.8,17.8,10.5,10.3,-60,19.74,64,44.5,45,0,10.5,10.5
2018-12-10 11:22:04.0857,172.8,17.8,10.5,10.3,-60,19.74,3,680.4,-43.8,26,10.5,10.5
2018-12-10 11:22:04.3357,172.8,17.8,10.5,10.3,-60,19.73,4,680.5,-44,26,10.5,10.5
2018-12-10 11:22:04.5857,172.8,17.8,10.5,10.3,-60,19.73,65,-30430,-30440,0,10.5,10.5
2018-12-10 11:22:04.8357,172.8,17.8,10.5,10.3,-60,19.73,66,4470,4460,0,10.5,10.5
2018-12-10 11:22:05.0858,172.8,17.8,10.5,10.3,-60,19.73,1,680.4,-43.8,28,10.5,10.5
2018-12-10 11:22:05.3358,172.8,17.8,10.5,10.3,-60,19.73,2,680.5,-44,28,10.5,10.5
2018-12-10 11:22:05.5858,172.8,17.8,10.5,10.3,-59.9,19.75,65,-30430,-30440,0,10.5,10.5
2018-12-10 11:22:05.8358,172.8,17.8,10.5,10.3,-60,19.72,51,3.48,3.44,0,10.5,10.5
2018-12-10 11:22:06.0858,172.8,17.8,10.5,10.3,-60,19.74,63,50,50,0,10.5,10.5
2018-12-10 11:22:06.3358,172.8,17.8,10.5,10.3,-60,19.73,67,28.5,28.3,0,10.5,10.5
2018-12-10 11:22:06.5857,172.8,17.7,10.5,10.24,-60,19.73,52,3.48,3.44,0,10.5,10.5
2018-12-10 11:22:06.8357,172.8,17.7,10.5,10.24,-59.9,19.73,6,-30430,28.4,3.4,10.5,10.5
2018-12-10 11:22:07.0857,172.8,17.7,10.5,10.24,-60,19.73,7,-30440,28.3,3.5,10.5,10.5
2018-12-10 11:22:07.3357,172.8,17.7,10.5,10.24,-60,19.69,1,680.4,-43.8,28,10.5,10.5
2018-12-10 11:22:07.5857,172.8,17.7,10.5,10.24,-59.9,19.73,2,680.5,-44,28,10.5,10.5
2018-12-10 11:22:07.8357,172.8,17.7,10.5,10.24,-59.9,19.74,61,681.9,677.3,0,10.5,10.5
2018-12-10 11:22:08.0857,172.8,17.7,10.5,10.24,-59.9,19.73,62,425,425,0,10.5,10.5
2018-12-10 11:22:08.3358,172.8,17.7,10.5,10.24,-60,19.73,64,44.6,45.1,0,10.5,10.5
2018-12-10 11:22:08.5858,172.8,17.7,10.5,10.24,-60,19.7,3,680.2,-44,26,10.5,10.5
2018-12-10 11:22:08.8358,172.8,17.7,10.5,10.24,-60,19.76,4,680.3,-44,26,10.5,10.5
2018-12-10 11:22:09.0858,172.8,17.7,10.5,10.24,-59.9,19.73,65,-30440,-30440,0,10.5,10.5
2018-12-10 11:22:09.3358,172.8,17.7,10.5,10.24,-59.9,19.76,66,4470,4470,0,10.5,10.5
2018-12-10 11:22:09.5858,172.8,17.7,10.5,10.24,-60,19.73,1,680.2,-44,28,10.5,10.5
2018-12-10 11:22:09.8358,172.8,17.6,10.5,10.19,-60,19.73,2,680.3,-44,28,10.5,10.5
2018-12-10 11:22:10.0858,172.8,17.6,10.5,10.19,-59.9,19.73,65,-30430,-30440,0,10.5,10.5
2018-12-10 11:22:10.3358,172.8,17.6,10.5,10.19,-60,19.73,51,3.48,3.44,0,10.5,10.5
2018-12-10 11:22:10.5858,172.8,17.6,10.5,10.19,-60,19.71,63,50,50,0,10.5,10.5
2018-12-10 11:22:10.8358,172.8,17.6,10.5,10.19,-60,19.73,67,28.4,28.3,0,10.5,10.5
2018-12-10 11:22:11.0858,172.8,17.6,10.5,10.19,-60,19.72,52,3.48,3.44,0,10.5,10.5
2018-12-10 11:22:11.3358,172.8,17.6,10.5,10.19,-59.9,19.72,6,-30430,28.4,3.4,10.5,10.5
2018-12-10 11:22:11.5858,172.8,17.6,10.5,10.19,-60,19.73,7,-30440,28.3,3.5,10.5,10.5
2018-12-10 11:22:11.8358,172.8,17.6,10.5,10.19,-60,19.81,1,680.2,-44,28,10.5,10.5
2018-12-10 11:22:12.0858,172.8,17.6,10.5,10.19,-60,19.73,2,680.3,-44,28,10.5,10.5
2018-12-10 11:22:12.3358,172.8,17.6,10.5,10.19,-60,19.73,61,681.8,677.1,0,10.5,10.5
2018-12-10 11:22:12.5858,172.8,17.6,10.5,10.19,-60,19.73,62,425,425,0,10.5,10.5
2018-12-10 11:22:12.8358,172.8,17.6,10.5,10.19,-60,19.73,64,44.5,45,0,10.5,10.5
2018-12-10 11:22:13.0859,172.8,17.6,10.5,10.19,-60,19.73,3,680.2,-44,26,10.5,10.5
2018-12-10 11:22:13.3359,172.8,17.6,10.5,10.19,-60,19.73,4,680.3,-44,26,10.5,10.5
2018-12-10 11:22:13.5859,172.8,17.6,10.5,10.19,-59.9,19.73,65,-30430,-30440,0,10.5,10.5
2018-12-10 11:22:13.8359,172.8,17.6,10.5,10.19,-60,19.72,66,4460,4460,0,10.5,10.5
2018-12-10 11:22:14.0859,172.8,17.6,10.5,10.19,-60,19.72,1,680.2,-44,28,10.5,10.5
2018-12-10 11:22:14.3359,172.8,17.6,10.25,10.19,-60,19.74,2,680.3,-44,28,10.5,10.5
2018-12-10 11:22:14.5858,172.8,17.6,10.25,10.19,-60,19.73,65,-30440,-30440,0,10.5,10.5
2018-12-10 11:22:14.8358,172.8,17.6,10.25,10.19,-59.9,19.73,51,3.48,3.44,0,10.5,10.5
2018-12-10 11:22:15.0858,172.8,17.6,10.25,10.19,-60,19.73,63,50,50,0,10.5,10.5
2018-12-10 11:22:15.3359,172.8,17.6,10.25,10.19,-60,19.72,67,28.4,28.3,0,10.5,10.5
2018-12-10 11:22:15.5859,172.8,17.6,10.25,10.19,-60,19.73,52,3.48,3.44,0,10,10.5
2018-12-10 11:22:15.8359,172.8,17.6,10.25,10.19,-59.9,19.74,6,-30430,28.4,3.4,10,10.5
2018-12-10 11:22:16.0859,172.8,17.6,10.25,10.19,-60,19.73,7,-30450,28.3,3.5,10,10.5
2018-12-10 11:22:16.3359,172.8,17.6,10.25,10.19,-60,19.73,1,680,-44,28,10,10.5
2018-12-10 11:22:16.5859,172.8,17.6,10.25,10.19,-60,19.73,2,680,-44,28,10,10.5
2018-12-10 11:22:16.8359,172.8,17.6,10.25,10.19,-60,19.73,61,681.6,677,0,10,10.5
2018-12-10 11:22:17.0859,172.8,17.6,10.25,10.19,-60,19.73,62,425,425,0,10,10.5
2018-12-10 11:22:17.3359,172.8,17.6,10.25,10.19,-60,19.74,64,44.6,45.2,0,10,10.5
2018-12-10 11:22:17.5860,172.8,17.6,10.25,10.19,-60,19.75,3,680,-44,26,10,10.5
2018-12-10 11:22:17.8360,172.8,17.6,10.25,10.19,-60,19.73,4,680,-44,26,10,10.5
2018-12-10 11:22:18.0860,172.8,17.6,10.25,10.19,-59.9,19.73,65,-30420,-30440,0,10,10.5
2018-12-10 11:22:18.3359,172.8,17.6,10.25,10.19,-59.9,19.72,66,4460,4460,0,10,10.5
2018-12-10 11:22:18.5859,172.8,17.6,10.25,10.19,-59.9,19.73,1,680,-44,28,10,10.5
2018-12-10 11:22:18.8359,172.8,17.6,10.25,10.19,-60,19.73,2,680,-44,28,10,10.5
2018-12-10 11:22:19.0859,172.8,17.6,10.25,10.19,-60,19.73,65,-30420,-30440,0,10,10.5
2018-12-10 11:22:19.3359,172.8,17.6,10.25,10.19,-59.9,19.74,51,3.48,3.44,0,10,10.5
2018-12-10 11:22:19.5859,172.8,17.6,10.25,10.19,-59.9,19.73,63,50,50,0,10,10.5
2018-12-10 11:22:19.8359,172.8,17.6,10.25,10.19,-59.9,19.73,67,28.4,28.3,0,10,10.5
2018-12-10 11:22:20.0859,172.8,17.6,10.25,10.19,-59.9,19.73,52,3.48,3.44,0,10,10.5
2018-12-10 11:22:20.3359,172.8,17.6,10.25,10.19,-60,19.69,6,-30420,28.4,3.4,10,10.5
2018-12-10 11:22:20.5859,172.8,17.6,10.25,10.19,-59.9,19.74,7,-30450,28.3,3.5,10,10.5
2018-12-10 11:22:20.8359,172.8,17.6,10.25,10.19,-59.9,19.73,1,680,-44,28,10,10.5
2018-12-10 11:22:21.0859,172.8,17.6,10.25,10.19,-60,19.7,2,680,-44,28,10,10.5
2018-12-10 11:22:21.3359,172.8,17.6,10.25,10.19,-60,19.73,61,681.6,676.9,0,10,10.5
2018-12-10 11:22:21.5859,172.8,17.6,10.25,10.19,-60,19.74,62,425,425,0,10,10.5
2018-12-10 11:22:21.8359,172.8,17.6,10.25,10.19,-59.9,19.73,64,44.5,45,0,10,10.5
2018-12-10 11:22:22.0859,172.8,17.6,10.25,10.19,-60,19.69,3,680,-44,26,10,10.5
2018-12-10 11:22:22.3359,172.8,17.6,10.25,10.19,-60,19.73,4,680,-44,26,10,10.5
2018-12-10 11:22:22.5860,172.8,17.6,10.25,10.19,-60,19.73,65,-30420,-30450,0,10,10.5
2018-12-10 11:22:22.8360,172.8,17.6,10.25,10.19,-60,19.73,66,4460,4460,0,10,10.5
2018-12-10 11:22:23.0860,172.8,17.6,10.25,10.19,-59.9,19.73,1,679.8,-44,28,10,10.5
2018-12-10 11:22:23.3359,172.8,17.5,10.25,10.13,-59.9,19.73,2,679.8,-44,28,10,10.5
2018-12-10 11:22:23.5859,172.8,17.4,10.25,10.07,-60,19.73,65,-30410,-30450,0,10,10.5
2018-12-10 11:22:23.8359,172.8,17.4,10.25,10.07,-60,19.73,51,3.47,3.44,0,10,10.5
2018-12-10 11:22:24.0859,172.8,17.4,10.25,10.07,-60,19.73,63,50,50,0,10,10.5
2018-12-10 11:22:24.3359,172.8,17.4,10.25,10.07,-59.9,19.73,67,28.4,28.3,0,10,10.5
2018-12-10 11:22:24.5859,172.8,17.4,10.25,10.07,-60,19.74,52,3.48,3.44,0,10,10.5
2018-12-10 11:22:24.8359,172.8,17.4,10.25,10.07,-60,19.73,6,-30410,28.4,3.4,10,10.5
2018-12-10 11:22:25.0860,172.8,17.4,10.25,10.07,-60,19.73,7,-30450,28.3,3.5,10,10.5
2018-12-10 11:22:25.3360,172.8,17.4,10.25,10.07,-59.9,19.73,1,679.8,-44,28,10,10.5
2018-12-10 11:22:25.5860,172.8,17.4,10.25,10.07,-59.9,19.73,2,679.8,-44,28,10,10.5
2018-12-10 11:22:25.8360,172.8,17.4,10.25,10.07,-59.9,19.7,61,681.4,676.8,0,10,10.5
2018-12-10 11:22:26.0860,172.8,17.4,10.25,10.07,-59.9,19.73,62,425,425,0,10,10.5
2018-12-10 11:22:26.3360,172.8,17.4,10.25,10.07,-59.9,19.73,64,44.5,45,0,10,10.5
2018-12-10 11:22:26.5860,172.8,17.4,10.25,10.07,-59.9,19.73,3,679.8,-44,26,10,10.5
2018-12-10 11:22:26.8360,172.8,17.4,10.25,10.07,-59.9,19.72,4,679.8,-44,26,10,10.5
2018-12-10 11:22:27.0860,172.8,17.4,10.25,10.07,-60,19.73,65,-30420,-30470,0,10,10.5
2018-12-10 11:22:27.3361,172.8,17.4,10.25,10.07,-60,19.73,66,4450,4450,0,10,10.5
2018-12-10 11:22:27.5860,172.8,17.3,10.25,10.01,-59.9,19.72,1,679.8,-44,28,10,10.5
2018-12-10 11:22:27.8360,172.8,17.3,10.25,10.01,-59.9,19.73,2,679.8,-44,28,10,10.5
2018-12-10 11:22:28.0859,172.8,17.3,10.25,10.01,-60,19.74,65,-30410,-30460,0,10,10.5
2018-12-10 11:22:28.3359,172.8,17.3,10.25,10.01,-60,19.73,51,3.47,3.44,0,10,10.5
2018-12-10 11:22:28.5859,172.8,17.3,10.25,10.01,-60,19.73,63,50,50,0,10,10.5
2018-12-10 11:22:28.8359,172.8,17.3,10.25,10.01,-59.9,19.73,67,28.4,28.3,0,10,10.5
2018-12-10 11:22:29.0859,172.8,17.3,10.25,10.01,-59.9,19.73,52,3.48,3.44,0,10,10.5
2018-12-10 11:22:29.3360,172.8,17.3,10.25,10.01,-60,19.59,6,-30410,28.4,3.4,10,10.5
2018-12-10 11:22:29.5860,172.8,17.3,10.25,10.01,-60,19.54,7,-30460,28.3,3.5,10,10.5
2018-12-10 11:22:29.8360,172.8,17.3,10.25,10.01,-60,19.53,1,679.8,-44,28,10,10.5
2018-12-10 11:22:30.0861,172.8,17.3,10.25,10.01,-59.9,19.53,2,679.8,-44,28,10,10.5
2018-12-10 11:22:30.3361,172.8,17.3,10.25,10.01,-59.9,19.53,61,681.3,676.6,0,10,10.5
2018-12-10 11:22:30.5861,172.8,17.3,10.25,10.01,-60,19.54,62,425,425,0,10,10.5
2018-12-10 11:22:30.8361,172.8,17.3,10.25,10.01,-60,19.53,64,44.6,45.2,0,10,10.5
2018-12-10 11:22:31.0860,172.8,17.3,10.25,10.01,-59.9,19.54,3,679.6,-44,26,10,10.5
2018-12-10 11:22:31.3360,172.8,17.3,10.25,10.01,-59.9,19.54,4,679.6,-44,26,10,10.5
2018-12-10 11:22:31.5860,172.8,17.2,10.25,9.95,-60,19.54,65,-30410,-30460,0,10,10.5
2018-12-10 11:22:31.8360,172.8,17.2,10.25,9.95,-60,19.54,66,4440,4440,0,10,10.5
2018-12-10 11:22:32.0860,172.8,17.2,10.25,9.95,-33.6,19.53,1,679.6,-44,28,10,10.5
2018-12-10 11:22:32.3360,172.8,17.2,10.25,9.95,-0.7,19.52,2,679.6,-44,28,10,10.5
2018-12-10 11:22:32.5860,172.8,17.2,10.25,9.95,0.7,19.53,65,-520,-570,0,10,10.5
2018-12-10 11:22:32.8360,172.8,17.2,10.25,9.95,0.6,19.54,51,3.47,3.44,0,10,10.5
2018-12-10 11:22:33.0860,172.8,17.2,10.25,9.95,0.4,19.53,63,50,50,0,10,10.5
2018-12-10 11:22:33.3360,172.8,17.2,10.25,9.95,0.4,19.37,67,28.4,28.3,0,10,10.5
2018-12-10 11:22:33.5859,172.8,17.2,10.25,9.95,0.3,19.53,52,3.48,3.43,0,10,10.5
2018-12-10 11:22:33.8360,172.8,17.2,10.25,9.95,0.2,19.54,6,-730,28.4,3.4,10,10.5
2018-12-10 11:22:34.0860,172.8,17.2,10.25,9.95,0.2,19.54,7,-800,28.3,3.5,10,10.5
2018-12-10 11:22:34.3360,172.8,17.2,10.25,9.95,0.1,19.53,1,679.6,-44,28,10,10.5
2018-12-10 11:22:34.5860,172.8,17.2,10.25,9.95,0.1,19.53,2,679.6,-44,28,10,10.5
2018-12-10 11:22:34.8361,172.8,17.2,10.25,9.95,0.1,19.53,61,685,680.3,0,10,10.5
2018-12-10 11:22:35.0861,172.8,17.2,10.25,9.95,0.1,19.53,62,425,425,0,10,10.5
2018-12-10 11:22:35.3361,172.8,17.2,10.25,9.95,0.1,19.53,64,8.4,8.6,0,10,10.5
2018-12-10 11:22:35.5861,172.8,17.2,10.25,9.95,0.1,19.54,3,679.6,-44,26,10,10.5
2018-12-10 11:22:35.8361,172.8,17.2,10.25,9.95,0.1,19.53,4,679.6,-44,26,10,10.5
2018-12-10 11:22:36.0861,172.8,17.2,10.25,9.95,0,19.53,65,-810,-860,0,10,10.5
2018-12-10 11:22:36.3360,172.8,17.2,10.25,9.95,0.1,19.53,66,5220,5210,0,10,10.5
2018-12-10 11:22:36.5860,172.8,17.2,10.25,9.95,0.1,19.54,1,679.6,-44,28,10,10.5
2018-12-10 11:22:36.8360,172.8,17.2,10.25,9.95,0.1,19.53,2,679.6,-44,28,10,10.5
2018-12-10 11:22:37.0860,172.8,17.2,10.25,9.95,0.1,19.5,65,-810,-870,0,10,10.5
2018-12-10 11:22:37.3360,172.8,17.2,10.25,9.95,0,19.51,51,3.47,3.44,0,10,10.5
2018-12-10 11:22:37.5861,172.8,17.2,10.25,9.95,0.1,19.53,63,50,50,0,10,10.5
2018-12-10 11:22:37.8361,172.8,17.2,10.25,9.95,0.1,19.53,67,28.4,28.2,0,10,10.5
2018-12-10 11:22:38.0861,172.8,17.2,10.25,9.95,0.1,19.53,52,3.49,3.45,0,10,10.5
2018-12-10 11:22:38.3361,172.8,17.2,10.25,9.95,0,19.51,6,-820,28.4,3.5,10,10.5
2018-12-10 11:22:38.5861,172.8,17.2,10.25,9.95,0,19.54,7,-870,28.2,3.5,10,10.5
2018-12-10 11:22:38.8361,172.8,17.2,10.25,9.95,0,19.54,1,682.5,0,28,10,10.5
2018-12-10 11:22:39.0861,172.8,17.2,10.25,9.95,0,19.53,2,682.5,0,28,10,10.5
2018-12-10 11:22:39.3361,172.8,17.2,10.25,9.95,0,19.54,61,685.3,680.6,0,10,10.5
2018-12-10 11:22:39.5861,172.8,17.2,10.25,9.95,0,19.54,62,425,425,0,10,10.5
2018-12-10 11:22:39.8361,172.8,17.2,10.25,9.95,0.1,19.54,64,8.1,8.3,0,10,10.5
2018-12-10 11:22:40.0861,172.8,17.2,10.25,9.95,0.1,19.52,3,682.5,0,26,10,10.5
2018-12-10 11:22:40.3361,172.8,17.2,10.25,9.95,0.1,19.53,4,682.5,0,26,10,10.5
2018-12-10 11:22:40.5861,172.8,17.2,10.25,9.95,0.1,19.53,65,-810,-870,0,10,10.5
2018-12-10 11:22:40.8361,172.8,17.2,10.25,9.95,0.1,19.53,66,5270,5270,0,10,10.5
2018-12-10 11:22:41.0861,172.8,17.2,10.25,9.95,0,19.53,1,682.5,0,28,10,10.5
2018-12-10 11:22:41.3361,172.8,17.2,10.25,9.95,0,19.53,2,682.5,0,28,10,10.5
2018-12-10 11:22:41.5861,172.8,17.2,10.25,9.95,0,19.53,65,-820,-870,0,10,10.5
2018-12-10 11:22:41.8361,172.8,17.2,10.25,9.95,0,19.53,51,3.49,3.45,0,10,10.5
2018-12-10 11:22:42.0861,172.8,17.2,10.25,9.95,0,19.53,63,50,50,0,10,10.5
2018-12-10 11:22:42.3361,172.8,17.2,10.25,9.95,0,19.54,67,28.2,28,0,10,10.5
2018-12-10 11:22:42.5861,172.8,17.2,10.25,9.95,0,19.53,52,3.49,3.45,0,10,10.5
2018-12-10 11:22:42.8361,172.8,17.2,10.25,9.95,0.1,19.55,6,-810,28.2,3.5,10,10.5
2018-12-10 11:22:43.0861,172.8,17.2,10.25,9.95,0.1,19.53,7,-870,28,3.5,10,10.5
2018-12-10 11:22:43.3361,172.8,17.2,10.25,9.95,0.1,19.53,1,682.5,0,28,10,10.5
2018-12-10 11:22:43.5861,172.8,17.2,10.25,9.95,0.1,19.52,2,682.5,0,28,10,10.5
2018-12-10 11:22:43.8361,172.8,17.2,10.25,9.95,0,19.53,61,685.6,680.9,0,10,10.5
2018-12-10 11:22:44.0861,172.8,17.2,10.25,9.95,0,19.53,62,425,425,0,10,10.5
2018-12-10 11:22:44.3361,172.8,17.2,10.25,9.95,0,19.54,64,8.1,8.3,0,10,10.5
2018-12-10 11:22:44.5861,172.8,17.2,10.25,9.95,0.1,19.46,3,682.5,0,26,10,10.5
2018-12-10 11:22:44.8361,172.8,17.2,10.25,9.95,0.1,19.53,4,682.9,0,26,10,10.5
2018-12-10 11:22:45.0861,172.8,17.2,10.25,9.95,0.1,19.53,65,-810,-870,0,10,10.5
2018-12-10 11:22:45.3361,172.8,17.2,10.25,9.95,0.1,19.53,66,5290,5290,0,10,10.5
2018-12-10 11:22:45.5861,172.8,17.2,10.25,9.95,0.1,19.52,1,682.9,0,28,10,10.5
2018-12-10 11:22:45.8361,172.8,17.2,10.25,9.95,0.1,19.53,2,682.9,0,28,10,10.5
2018-12-10 11:22:46.0861,172.8,17.2,10.25,9.95,0,19.53,65,-820,-870,0,10,10.5
2018-12-10 11:22:46.3361,172.8,17.2,10.25,9.95,0,19.53,51,3.49,3.45,0,10,10.5
2018-12-10 11:22:46.5861,172.8,17.2,10.25,9.95,0,19.54,63,50,50,0,10,10.5
2018-12-10 11:22:46.8361,172.8,17.2,10.25,9.95,0,19.53,67,27.9,27.8,0,10,10.5
2018-12-10 11:22:47.0861,172.8,17.2,10.25,9.95,0,19.52,52,3.5,3.45,0,10,10.5
2018-12-10 11:22:47.3361,172.8,17.2,10.25,9.95,0.1,19.54,6,-820,27.9,3.5,10,10.5
2018-12-10 11:22:47.5862,172.8,17.2,10.25,9.95,0.1,19.53,7,-880,27.7,3.5,10,10.5
2018-12-10 11:22:47.8362,172.8,17.2,10.25,9.95,0.1,19.53,1,682.9,0,28,10,10.5
2018-12-10 11:22:48.0862,172.8,17.2,10.25,9.95,0.1,19.53,2,682.9,0,28,10,10.5
2018-12-10 11:22:48.3362,172.8,17.2,10.25,9.95,0,19.48,61,685.7,681.1,0,10,10.5
2018-12-10 11:22:48.5861,172.8,17.2,10.25,9.95,0,19.55,62,425,425,0,10,10.5
2018-12-10 11:22:48.8361,172.8,17.2,10.25,9.95,0,19.55,64,8.2,8.3,0,10,10.5
2018-12-10 11:22:49.0862,172.8,17.2,10.25,9.95,0,19.53,3,682.9,0,26,10,10.5
2018-12-10 11:22:49.3362,172.8,17.2,10.25,9.95,0,19.53,4,682.9,0,26,10,10.5
2018-12-10 11:22:49.5863,172.8,17.2,10.25,9.95,0,19.54,65,-810,-870,0,10,10.5
2018-12-10 11:22:49.8363,172.8,17.2,10.25,9.95,0.1,19.53,66,5310,5310,0,10,10.5
2018-12-10 11:22:50.0863,172.8,17.2,10.25,9.95,0.1,19.53,1,682.9,0,28,10,10.5
2018-12-10 11:22:50.3362,172.8,17.2,10.25,9.95,0.1,19.54,2,682.9,0,28,10,10.5
2018-12-10 11:22:50.5862,172.8,17.2,10.25,9.95,0,19.53,65,-820,-870,0,10,10.5
2018-12-10 11:22:50.8361,172.8,17.2,10.25,9.95,0,19.53,51,3.49,3.45,0,10,10.5
2018-12-10 11:22:51.0862,172.8,17.2,10.25,9.95,0,19.5,63,50,50,0,10,10.5
2018-12-10 11:22:51.3362,172.8,17.2,10.25,9.95,0,19.54,67,27.7,27.6,0,10,10.5
2018-12-10 11:22:51.5862,172.8,17.2,10.25,9.95,0.1,19.53,52,3.5,3.45,0,10,10.5
2018-12-10 11:22:51.8363,172.8,17.2,10.25,9.95,0,19.52,6,-820,27.7,3.5,10,10.5
2018-12-10 11:22:52.0863,172.8,17.2,10.25,9.95,0.1,19.54,7,-880,27.5,3.5,10,10.5
2018-12-10 11:22:52.3363,172.8,17.2,10.25,9.95,0.1,19.51,1,683.2,0,28,10,10.5
2018-12-10 11:22:52.5863,172.8,17.2,10.25,9.95,0.1,19.54,2,683.2,0,28,10,10.5
2018-12-10 11:22:52.8363,172.8,17.2,10.25,9.95,0.1,19.54,61,685.9,681.2,0,10,10.5
2018-12-10 11:22:53.0863,172.8,17.2,10.25,9.95,0,19.6,62,425,425,0,10,10.5
2018-12-10 11:22:53.3362,172.8,17.2,10.25,9.95,0.1,19.53,64,8.2,8.3,0,10,10.5
2018-12-10 11:22:53.5862,172.8,17.2,10.25,9.95,0,19.54,3,683.2,0,26,10,10.5
2018-12-10 11:22:53.8362,172.8,17.2,10.25,9.95,0,19.53,4,683.2,0,26,10,10.5
2018-12-10 11:22:54.0862,172.8,17.2,10.25,9.95,0,19.51,65,-810,-880,0,10,10.5
2018-12-10 11:22:54.3362,172.8,17.2,10.25,9.95,0.1,19.53,66,5320,5320,0,10,10.5
2018-12-10 11:22:54.5862,172.8,17.2,10.25,9.95,0.1,19.53,1,683.2,0,28,10,10.5
2018-12-10 11:22:54.8362,172.8,17.2,10.25,9.95,0.1,19.54,2,683.2,0,28,10,10.5
2018-12-10 11:22:55.0862,172.8,17.2,10.25,9.95,0.1,19.53,65,-810,-880,0,10,10.5
2018-12-10 11:22:55.3362,172.8,17.2,10.25,9.95,0,19.54,51,3.49,3.46,0,10,10.5
2018-12-10 11:22:55.5862,172.8,17.2,10.25,9.95,0,19.53,63,50,50,0,10,10.5
2018-12-10 11:22:55.8363,172.8,17.2,10.25,9.95,0.1,19.43,67,27.5,27.4,0,10,10.5
2018-12-10 11:22:56.0863,172.8,17.2,10.25,9.95,0,19.53,52,3.5,3.45,0,10,10.5
2018-12-10 11:22:56.3362,172.8,17.2,10.25,9.95,0,19.54,6,-820,27.5,3.5,10,10.5
2018-12-10 11:22:56.5862,172.8,17.2,10.25,9.95,0.1,19.53,7,-880,27.4,3.5,10,10.5
2018-12-10 11:22:56.8362,172.8,17.2,10.25,9.95,0.1,19.53,1,683.2,0,28,10,10.5
2018-12-10 11:22:57.0862,172.8,17.2,10.25,9.95,0.1,19.53,2,683.2,0,28,10,10.5
2018-12-10 11:22:57.3362,172.8,17.2,10.25,9.95,0.1,19.53,61,686.1,681.4,0,10,10.5
2018-12-10 11:22:57.5862,172.8,17.2,10.25,9.95,0,19.53,62,425,425,0,10,10.5
2018-12-10 11:22:57.8362,172.8,17.2,10.25,9.95,0,19.51,64,8.2,8.4,0,10,10.5
2018-12-10 11:22:58.0862,172.8,17.2,10.25,9.95,0.1,19.53,3,683.2,0,26,10,10.5
2018-12-10 11:22:58.3363,172.8,17.2,10.25,9.95,0,19.53,4,683.2,0,26,10,10.5
2018-12-10 11:22:58.5863,172.8,17.2,10.25,9.95,0,19.54,65,-830,-890,0,10,10.5
2018-12-10 11:22:58.8363,172.8,17.2,10.25,9.95,0,19.54,66,5340,5340,0,10,10.5
2018-12-10 11:22:59.0864,172.8,17.2,10.25,9.95,0.1,19.54,1,683.2,0,28,10,10.5
2018-12-10 11:22:59.3364,172.8,17.2,10.25,9.95,0.1,19.53,2,683.2,0,28,10,10.5
2018-12-10 11:22:59.5864,172.8,17.2,10.25,9.95,0,19.58,65,-820,-880,0,10,10.5
2018-12-10 11:22:59.8364,172.8,17.2,10.25,9.95,0.1,19.55,51,3.49,3.46,0,10,10.5
2018-12-10 11:23:00.0864,172.8,17.2,10.25,9.95,0,19.53,63,50,50,0,10,10.5
2018-12-10 11:23:00.3363,172.8,17.2,10.25,9.95,0.1,19.53,67,27.3,27.2,0,10,10.5
2018-12-10 11:23:00.5863,172.8,17.2,10.25,9.95,0,19.53,52,3.5,3.45,0,10,10.5
2018-12-10 11:23:00.8362,172.8,17.2,10.25,9.95,0,19.54,6,-820,27.3,3.5,10,10.5
2018-12-10 11:23:01.0862,172.8,17.2,10.25,9.95,0,19.54,7,-880,27.2,3.5,10,10.5
2018-12-10 11:23:01.3362,172.8,17.2,10.25,9.95,0.1,19.51,1,683.5,0,28,10,10.5
2018-12-10 11:23:01.5862,172.8,17.2,10.25,9.95,0,19.52,2,683.5,0,28,10,10.5
2018-12-10 11:23:01.8363,172.8,17.2,10.25,9.95,0,19.54,61,686.1,681.5,0,10,10.5
2018-12-10 11:23:02.0863,172.8,17.2,10.25,9.95,0.1,19.53,62,425,425,0,10,10.5
2018-12-10 11:23:02.3363,172.8,17.2,10.25,9.95,0.1,19.51,64,8.2,8.4,0,10,10.5
2018-12-10 11:23:02.5864,172.8,17.2,10.25,9.95,0.1,19.53,3,683.5,0,26,10,10.5
2018-12-10 11:23:02.8364,172.8,17.2,10.25,9.95,0,19.53,4,683.5,0,26,10,10.5
2018-12-10 11:23:03.0864,172.8,17.2,10.25,9.95,0,19.52,65,-820,-880,0,10,10.5
2018-12-10 11:23:03.3364,172.8,17.2,10.25,9.95,0,19.58,66,5330,5330,0,10,10.5
2018-12-10 11:23:03.5864,172.8,17.2,10.25,9.95,0.1,19.55,1,683.5,0,28,10,10.5
2018-12-10 11:23:03.8364,172.8,17.2,10.25,9.95,0.1,19.52,2,683.5,0,28,10,10.5
2018-12-10 11:23:04.0865,172.8,17.2,10.25,9.95,0.1,19.53,65,-820,-880,0,10,10.5
2018-12-10 11:23:04.3365,172.8,17.2,10.25,9.95,0.1,19.53,51,3.49,3.46,0,10,10.5
2018-12-10 11:23:04.5864,172.8,17.2,10.25,9.95,0.1,19.53,63,50,50,0,10,10.5
2018-12-10 11:23:04.8364,172.8,17.2,10.25,9.95,0.1,19.54,67,27.2,27.1,0,10,10.5
2018-12-10 11:23:05.0864,172.8,17.2,10.25,9.95,0.1,19.53,52,3.5,3.45,0,10,10.5
2018-12-10 11:23:05.3364,172.8,17.2,10.25,9.95,0,19.52,6,-820,27.2,3.5,10,10.5
2018-12-10 11:23:05.5864,172.8,17.2,10.25,9.95,0,19.53,7,-880,27.1,3.5,10,10.5
2018-12-10 11:23:05.8364,172.8,17.2,10.25,9.95,0.1,19.54,1,683.5,0,28,10,10.5
2018-12-10 11:23:06.0864,172.8,17.2,10.25,9.95,0,19.54,2,683.5,0,28,10,10.5
2018-12-10 11:23:06.3364,172.8,17.2,10.25,9.95,0,19.54,61,686.3,681.5,0,10,10.5
2018-12-10 11:23:06.5864,172.8,17.2,10.25,9.95,0.1,19.53,62,425,425,0,10,10.5
2018-12-10 11:23:06.8364,172.8,17.2,10.25,9.95,0.1,19.53,64,8.2,8.4,0,10,10.5
2018-12-10 11:23:07.0864,172.8,17.2,10.25,9.95,0.1,19.48,3,683.6,0,26,10,10.5
2018-12-10 11:23:07.3364,172.8,17.2,10.25,9.95,0,19.54,4,683.6,0,26,10,10.5
2018-12-10 11:23:07.5864,172.8,17.2,10.25,9.95,0,19.54,65,-820,-880,0,10,10.5
2018-12-10 11:23:07.8364,172.8,17.2,10.25,9.95,0,19.53,66,5330,5330,0,10,10.5
2018-12-10 11:23:08.0865,172.8,17.2,10.25,9.95,0,19.52,1,683.6,0,28,10,10.5
2018-12-10 11:23:08.3365,172.8,17.2,10.25,9.95,0,19.53,2,683.6,0,28,10,10.5
2018-12-10 11:23:08.5865,172.8,17.2,10.25,9.95,0.1,19.53,65,-810,-870,0,10,10.5
2018-12-10 11:23:08.8364,172.8,17.2,10.25,9.95,0,19.53,51,3.49,3.46,0,10,10.5
2018-12-10 11:23:09.0864,172.8,17.2,10.25,9.95,0.1,19.49,63,50,50,0,10,10.5
2018-12-10 11:23:09.3364,172.8,17.2,10.25,9.95,0.1,19.54,67,27,27,0,10,10.5
2018-12-10 11:23:09.5864,172.8,17.2,10.25,9.95,0.1,19.54,52,3.5,3.45,0,10,10.5
2018-12-10 11:23:09.8364,172.8,17.2,10.25,9.95,0.1,19.54,6,-820,27,3.5,10,10.5
2018-12-10 11:23:10.0864,172.8,17.2,10.25,9.95,0,19.52,7,-880,27,3.5,10,10.5
2018-12-10 11:23:10.3365,172.8,17.2,10.25,9.95,0,19.54,1,683.6,0,28,10,10.5
2018-12-10 11:23:10.5865,172.8,17.2,10.25,9.95,0,19.54,2,683.6,0,28,10,10.5
2018-12-10 11:23:10.8365,172.8,17.2,10.25,9.95,0.1,19.44,61,686.4,681.7,0,10,10.5
2018-12-10 11:23:11.0865,172.8,17.2,10.25,9.95,0.1,19.55,62,425,425,0,10,10.5
2018-12-10 11:23:11.3365,172.8,17.2,10.25,9.95,0.1,19.53,64,8.2,8.4,0,10,10.5
2018-12-10 11:23:11.5865,172.8,17.2,10.25,9.95,0.1,19.53,3,683.6,0,26,10,10.5
2018-12-10 11:23:11.8365,172.8,17.2,10.25,9.95,0.1,19.53,4,683.6,0,26,10,10.5
2018-12-10 11:23:12.0865,172.8,17.2,10.25,9.95,0,19.53,65,-820,-880,0,10,10.5
2018-12-10 11:23:12.3365,172.8,17.2,10.25,9.95,0,19.54,66,5340,5340,0,10,10.5
2018-12-10 11:23:12.5865,172.8,17.2,10.25,9.95,0,19.54,1,683.6,0,28,10,10.5
2018-12-10 11:23:12.8365,172.8,17.2,10.25,9.95,0,19.53,2,683.6,0,28,10,10.5
2018-12-10 11:23:13.0865,172.8,17.2,10.25,9.95,0,19.52,65,-820,-880,0,10,10.5
2018-12-10 11:23:13.3364,172.8,17.2,10.25,9.95,0,19.53,51,3.49,3.46,0,10,10.5
2018-12-10 11:23:13.5864,172.8,17.2,10.25,9.95,0.1,19.52,63,50,50,0,10,10.5
2018-12-10 11:23:13.8365,172.8,17.2,10.25,9.95,0.1,19.52,67,26.9,26.8,0,10,10.5
2018-12-10 11:23:14.0865,172.8,17.2,10.25,9.95,0.1,19.52,52,3.5,3.45,0,10,10.5
2018-12-10 11:23:14.3365,172.8,17.2,10.25,9.95,0.1,19.53,6,-820,26.9,3.5,10,10.5
2018-12-10 11:23:14.5865,172.8,17.2,10.25,9.95,0,19.54,7,-880,26.8,3.5,10,10.5
2018-12-10 11:23:14.8365,172.8,17.2,10.25,9.95,0,19.53,1,683.7,0,28,10,10.5
2018-12-10 11:23:15.0865,172.8,17.2,10.25,9.95,0,19.53,2,683.8,0,28,10,10.5
2018-12-10 11:23:15.3365,172.8,17.2,10.25,9.95,0,19.52,61,686.5,681.8,0,10,10.5
2018-12-10 11:23:15.5865,172.8,17.2,10.25,9.95,0,19.53,62,425,425,0,10,10.5
2018-12-10 11:23:15.8365,172.8,17.2,10.25,9.95,0,19.53,64,8.2,8.4,0,10,10.5
2018-12-10 11:23:16.0865,172.8,17.2,10.25,9.95,0,19.54,3,683.7,0,26,10,10.5
2018-12-10 11:23:16.3365,172.8,17.2,10.25,9.95,0.1,19.54,4,683.8,0,26,10,10.5
2018-12-10 11:23:16.5865,172.8,17.2,10.25,9.95,0.1,19.53,65,-820,-870,0,10,10.5
2018-12-10 11:23:16.8365,172.8,17.2,10.25,9.95,0.1,19.54,66,5350,5350,0,10,10.5
2018-12-10 11:23:17.0865,172.8,17.2,10.25,9.95,0.1,19.54,1,683.7,0,28,10,10.5
2018-12-10 11:23:17.3366,172.8,17.2,10.25,9.95,0,19.53,2,683.8,0,28,10,10.5
2018-12-10 11:23:17.5866,172.8,17.2,10.25,9.95,0.1,19.55,65,-820,-870,0,10,10.5
2018-12-10 11:23:17.8365,172.8,17.2,10.25,9.95,0,19.54,51,3.49,3.46,0,10,10.5
2018-12-10 11:23:18.0865,172.8,17.2,10.25,9.95,0.1,19.5,63,50,50,0,10,10.5
2018-12-10 11:23:18.3364,172.8,17.2,10.25,9.95,0.1,19.53,67,26.8,26.7,0,10,10.5
2018-12-10 11:23:18.5864,172.8,17.2,10.25,9.95,0.1,19.53,52,3.5,3.45,0,10,10.5
2018-12-10 11:23:18.8364,172.8,17.2,10.25,9.95,0.1,19.53,6,-810,26.8,3.5,10,10.5
2018-12-10 11:23:19.0865,172.8,17.2,10.25,9.95,0,19.54,7,-880,26.7,3.5,10,10.5
2018-12-10 11:23:19.3365,172.8,17.2,10.25,9.95,0.1,19.55,1,683.7,0,28,10,10.5
2018-12-10 11:23:19.5865,172.8,17.2,10.25,9.95,0.1,19.51,2,683.8,0,28,10,10.5
2018-12-10 11:23:19.8366,172.8,17.2,10.25,9.95,0,19.52,61,686.4,681.8,0,10,10.5
2018-12-10 11:23:20.0866,172.8,17.2,10.25,9.95,0,19.54,62,425,425,0,10,10.5
2018-12-10 11:23:20.3367,172.8,17.2,10.25,9.95,0,19.53,64,8.2,8.4,0,10,10.5
2018-12-10 11:23:20.5867,172.8,17.2,10.25,9.95,0.1,19.54,3,683.7,0,26,10,10.5
2018-12-10 11:23:20.8367,172.8,17.2,10.25,9.95,0,19.52,4,683.8,0,26,10,10.5
2018-12-10 11:23:21.0867,172.8,17.2,10.25,9.95,0.1,19.53,65,-810,-880,0,10,10.5
2018-12-10 11:23:21.3367,172.8,17.2,10.25,9.95,0.1,19.53,66,5340,5340,0,10,10.5
2018-12-10 11:23:21.5867,172.8,17.2,10.25,9.95,0.1,19.53,1,683.8,0,28,10,10.5
2018-12-10 11:23:21.8366,172.8,17.2,10.25,9.95,0.1,19.54,2,683.8,0,28,10,10.5
2018-12-10 11:23:22.0867,172.8,17.2,10.25,9.95,0.1,19.54,65,-820,-880,0,10,10.5
2018-12-10 11:23:22.3367,172.8,17.2,10.25,9.95,0,19.53,51,3.5,3.46,0,10,10.5
2018-12-10 11:23:22.5867,172.8,17.2,10.25,9.95,0,19.53,63,50,50,0,10,10.5
2018-12-10 11:23:22.8367,172.8,17.2,10.25,9.95,0,19.53,67,26.7,26.6,0,10,10.5
2018-12-10 11:23:23.0867,172.8,17.2,10.25,9.95,0,19.53,52,3.5,3.45,0,10,10.5
2018-12-10 11:23:23.3367,172.8,17.2,10.25,9.95,0.1,19.56,6,-810,26.6,3.5,10,10.5
2018-12-10 11:23:23.5867,172.8,17.2,10.25,9.95,0.1,19.54,7,-880,26.6,3.5,10,10.5
2018-12-10 11:23:23.8366,172.8,17.2,10.25,9.95,0,19.54,1,683.8,0,28,10,10.5
2018-12-10 11:23:24.0866,172.8,17.2,10.25,9.95,0.1,19.53,2,683.8,0,28,10,10.5
2018-12-10 11:23:24.3366,172.8,17.2,10.25,9.95,0,19.53,61,686.6,681.9,0,10,10.5
2018-12-10 11:23:24.5866,172.8,17.2,10.25,9.95,0,19.54,62,425,425,0,10,10.5
2018-12-10 11:23:24.8366,172.8,17.2,10.25,9.95,0,19.53,64,8.2,8.3,0,10,10.5
2018-12-10 11:23:25.0866,172.8,17.2,10.25,9.95,0,19.54,3,683.8,0,26,10,10.5
2018-12-10 11:23:25.3366,172.8,17.2,10.25,9.95,0,19.53,4,683.8,0,26,10,10.5
2018-12-10 11:23:25.5866,172.8,17.2,10.25,9.95,0.1,19.53,65,-810,-870,0,10,10.5
