Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:23:25.8366,172.8,17.2,10.25,9.95,0,19.54,66,5330,5330,0,10,10.5
2018-12-10 11:23:26.0866,172.8,17.2,10.25,9.95,0.1,19.55,1,683.8,0,28,10,10.5
2018-12-10 11:23:26.3366,172.8,17.2,10.25,9.95,0.1,19.53,2,683.8,0,28,10,10.5
2018-12-10 11:23:26.5866,172.8,17.2,10.25,9.95,0,19.54,65,-810,-870,0,10,10.5
2018-12-10 11:23:26.8366,172.8,17.2,10.25,9.95,0,19.53,51,3.5,3.46,0,10,10.5
2018-12-10 11:23:27.0866,172.8,17.2,10.25,9.95,0,19.53,63,50,50,0,10,10.5
2018-12-10 11:23:27.3366,172.8,17.2,10.25,9.95,0,19.53,67,26.5,26.5,0,10,10.5
2018-12-10 11:23:27.5865,172.8,17.2,10.25,9.95,0,19.53,52,3.5,3.45,0,10,10.5
2018-12-10 11:23:27.8365,172.8,17.2,10.25,9.95,0,19.53,6,-820,26.5,3.5,10,10.5
2018-12-10 11:23:28.0865,172.8,17.2,10.25,9.95,0,19.53,7,-880,26.5,3.5,10,10.5
2018-12-10 11:23:28.3365,172.8,17.2,10.25,9.95,0.1,19.55,1,683.9,0,28,10,10.5
2018-12-10 11:23:28.5865,172.8,17.2,10.25,9.95,0.1,19.63,2,684,0,28,10,10.5
2018-12-10 11:23:28.8365,172.8,17.2,10.25,9.95,0.1,19.53,61,686.6,681.9,0,10,10.5
2018-12-10 11:23:29.0865,172.8,17.2,10.25,9.95,0,19.55,62,425,425,0,10,10.5
2018-12-10 11:23:29.3365,172.8,17.2,10.25,9.95,0,19.53,64,8.2,8.3,0,10,10.5
2018-12-10 11:23:29.5866,172.8,17.2,10.25,9.95,0.1,19.55,3,683.9,0,26,10,10.5
2018-12-10 11:23:29.8366,172.8,17.2,10.25,9.95,0,19.53,4,684,0,26,10,10.5
2018-12-10 11:23:30.0867,172.8,17.2,10.25,9.95,0,19.53,65,-820,-880,0,10,10.5
2018-12-10 11:23:30.3367,172.8,17.2,10.25,9.95,0,19.54,66,5330,5330,0,10,10.5
2018-12-10 11:23:30.5867,172.8,17.2,10.25,9.95,0.1,19.53,1,683.9,0,28,10,10.5
2018-12-10 11:23:30.8366,172.8,17.2,10.25,9.95,0.1,19.55,2,684,0,28,10,10.5
2018-12-10 11:23:31.0867,172.8,17.2,10.25,9.95,0.1,19.53,65,-820,-880,0,10,10.5
2018-12-10 11:23:31.3367,172.8,17.2,10.25,9.95,0,19.53,51,3.5,3.46,0,10,10.5
2018-12-10 11:23:31.5867,172.8,17.2,10.25,9.95,0,19.54,63,50,50,0,10,10.5
2018-12-10 11:23:31.8367,172.8,17.2,10.25,9.95,0.1,19.53,67,26.4,26.4,0,10,10.5
2018-12-10 11:23:32.0868,172.8,17.2,10.25,9.95,0,19.53,52,3.5,3.46,0,10,10.5
2018-12-10 11:23:32.3367,172.8,17.2,10.25,9.95,0,19.53,6,-820,26.4,3.5,10,10.5
2018-12-10 11:23:32.5867,172.8,17.2,10.25,9.95,0.1,19.52,7,-880,26.4,3.5,10,10.5
2018-12-10 11:23:32.8367,172.8,17.2,10.25,9.95,0.1,19.66,1,683.9,0,28,10,10.5
2018-12-10 11:23:33.0867,172.8,17.2,10.25,9.95,0.1,19.53,2,684,0,28,10,10.5
2018-12-10 11:23:33.3367,172.8,17.2,10.25,9.95,0,19.54,61,686.7,682,0,10,10.5
2018-12-10 11:23:33.5867,172.8,17.2,10.25,9.95,0.1,19.53,62,425,425,0,10,10.5
2018-12-10 11:23:33.8367,172.8,17.2,10.25,9.95,0.1,19.54,64,8.2,8.4,0,10,10.5
2018-12-10 11:23:34.0866,172.8,17.2,10.25,9.95,0.1,19.54,3,683.9,0,26,10,10.5
2018-12-10 11:23:34.3366,172.8,17.2,10.25,9.95,0,19.53,4,684,0,26,10,10.5
2018-12-10 11:23:34.5866,172.8,17.2,10.25,9.95,0,19.53,65,-820,-870,0,10,10.5
2018-12-10 11:23:34.8366,172.8,17.2,10.25,9.95,0,19.53,66,5340,5330,0,10,10.5
2018-12-10 11:23:35.0866,172.8,17.2,10.25,9.95,0.1,19.53,1,683.9,0,28,10,10.5
2018-12-10 11:23:35.3366,172.8,17.2,10.25,9.95,0.1,19.53,2,684,0,28,10,10.5
2018-12-10 11:23:35.5866,172.8,17.2,10.25,9.95,0.1,19.53,65,-820,-880,0,10,10.5
2018-12-10 11:23:35.8367,172.8,17.2,10.25,9.95,0.1,19.53,51,3.5,3.46,0,10,10.5
2018-12-10 11:23:36.0867,172.8,17.2,10.25,9.95,0,19.53,63,50,50,0,10,10.5
2018-12-10 11:23:36.3367,172.8,17.2,10.25,9.95,0.1,19.53,67,26.3,26.3,0,10,10.5
2018-12-10 11:23:36.5867,172.8,17.2,10.25,9.95,0,19.48,52,3.5,3.46,0,10,10.5
2018-12-10 11:23:36.8367,172.8,17.2,10.25,9.95,0,19.55,6,-820,26.3,3.5,10,10.5
2018-12-10 11:23:37.0867,172.8,17.2,10.25,9.95,0,19.53,7,-880,26.3,3.5,10,10.5
2018-12-10 11:23:37.3367,172.8,17.2,10.25,9.95,0,19.54,1,684,0,28,10,10.5
2018-12-10 11:23:37.5867,172.8,17.2,10.25,9.95,0,19.54,2,684,0,28,10,10.5
2018-12-10 11:23:37.8367,172.8,17.2,10.25,9.95,0.1,19.54,61,686.7,682,0,10,10.5
2018-12-10 11:23:38.0867,172.8,17.2,10.25,9.95,0.1,19.53,62,425,425,0,10,10.5
2018-12-10 11:23:38.3367,172.8,17.2,10.25,9.95,0.1,19.53,64,8.2,8.4,0,10,10.5
2018-12-10 11:23:38.5867,172.8,17.2,10.25,9.95,0.1,19.54,3,684,0,26,10,10.5
2018-12-10 11:23:38.8367,172.8,17.2,10.25,9.95,0,19.53,4,684,0,26,10,10.5
2018-12-10 11:23:39.0867,172.8,17.2,10.25,9.95,0,19.53,65,-820,-880,0,10,10.5
2018-12-10 11:23:39.3367,172.8,17.2,10.25,9.95,0,19.53,66,5340,5340,0,10,10.5
2018-12-10 11:23:39.5867,172.8,17.2,10.25,9.95,0,19.53,1,684,0,28,10,10.5
2018-12-10 11:23:39.8367,172.8,17.2,10.25,9.95,0,19.54,2,684,0,28,10,10.5
2018-12-10 11:23:40.0867,172.8,17.2,10.25,9.95,0,19.53,65,-810,-870,0,10,10.5
2018-12-10 11:23:40.3366,172.8,17.2,10.25,9.95,0.1,19.51,51,3.5,3.46,0,10,10.5
2018-12-10 11:23:40.5867,172.8,17.2,10.25,9.95,0.1,19.54,63,50,50,0,10,10.5
2018-12-10 11:23:40.8368,172.8,17.2,10.25,9.95,0.1,19.53,67,26.2,26.2,0,10,10.5
2018-12-10 11:23:41.0869,172.8,17.2,10.25,9.95,0,19.53,52,3.5,3.46,0,10,10.5
2018-12-10 11:23:41.3369,172.8,17.2,10.25,9.95,0,19.53,6,-810,26.2,3.5,10,10.5
2018-12-10 11:23:41.5869,172.8,17.2,10,9.95,0,19.53,7,-880,26.2,3.5,10,10.5
2018-12-10 11:23:41.8368,172.8,17.2,10,9.95,0.1,19.54,1,684,0,28,10,10.5
2018-12-10 11:23:42.0867,172.8,17.2,10,9.95,0,19.43,2,684,0,28,10,10.5
2018-12-10 11:23:42.3367,172.8,17.2,10,9.95,0,19.55,61,686.7,682,0,10,10.5
2018-12-10 11:23:42.5866,172.8,17.2,10,9.95,0,19.53,62,425,425,0,10,10.5
2018-12-10 11:23:42.8366,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:23:43.0866,172.8,17.2,10,9.95,0.1,19.53,3,684.1,0,26,10,10
2018-12-10 11:23:43.3366,172.8,17.2,10,9.95,0.1,19.53,4,684.1,0,26,10,10
2018-12-10 11:23:43.5866,172.8,17.2,10,9.95,0,19.53,65,-820,-870,0,10,10
2018-12-10 11:23:43.8366,172.8,17.2,10,9.95,0.1,19.54,66,5330,5330,0,10,10
2018-12-10 11:23:44.0866,172.8,17.2,10,9.95,0.1,19.54,1,684.1,0,28,10,10
2018-12-10 11:23:44.3366,172.8,17.2,10,9.95,0.1,19.54,2,684.1,0,28,10,10
2018-12-10 11:23:44.5866,172.8,17.2,10,9.95,0,19.53,65,-820,-870,0,10,10
2018-12-10 11:23:44.8367,172.8,17.2,10,9.95,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:23:45.0867,172.8,17.2,10,9.95,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:23:45.3368,172.8,17.2,10,9.95,0.1,19.54,67,26.1,26.1,0,10,10
2018-12-10 11:23:45.5868,172.8,17.2,10,9.95,0.1,19.53,52,3.5,3.45,0,10,10
2018-12-10 11:23:45.8368,172.8,17.2,10,9.95,0,19.56,6,-820,26.1,3.5,10,10
2018-12-10 11:23:46.0867,172.8,17.2,10,9.95,0,19.53,7,-870,26.1,3.5,10,10
2018-12-10 11:23:46.3367,172.8,17.2,10,9.95,0,19.54,1,684.1,0,28,10,10
2018-12-10 11:23:46.5867,172.8,17.2,10,9.95,0.1,19.53,2,684.1,0,28,10,10
2018-12-10 11:23:46.8367,172.8,17.2,10,9.95,0,19.53,61,686.7,682.1,0,10,10
2018-12-10 11:23:47.0867,172.8,17.2,10,9.95,0.1,19.49,62,425,425,0,10,10
2018-12-10 11:23:47.3367,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:23:47.5867,172.8,17.2,10,9.95,0.1,19.53,3,684.1,0,26,10,10
2018-12-10 11:23:47.8367,172.8,17.2,10,9.95,0.1,19.56,4,684.1,0,26,10,10
2018-12-10 11:23:48.0868,172.8,17.2,10,9.95,0.1,19.53,65,-830,-860,0,10,10
2018-12-10 11:23:48.3368,172.8,17.2,10,9.95,0.1,19.53,66,5340,5340,0,10,10
2018-12-10 11:23:48.5868,172.8,17.2,10,9.95,0.1,19.53,1,684.1,0,28,10,10
2018-12-10 11:23:48.8369,172.8,17.2,10,9.95,0.1,19.53,2,684.1,0,28,10,10
2018-12-10 11:23:49.0869,172.8,17.2,10,9.95,0,19.54,65,-830,-860,0,10,10
2018-12-10 11:23:49.3369,172.8,17.2,10,9.95,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:23:49.5869,172.8,17.2,10,9.95,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:23:49.8369,172.8,17.2,10,9.95,0.1,19.54,67,26,26,0,10,10
2018-12-10 11:23:50.0869,172.8,17.2,10,9.95,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:23:50.3369,172.8,17.2,10,9.95,0.1,19.53,6,-820,26,3.5,10,10
2018-12-10 11:23:50.5869,172.8,17.2,10,9.95,0.1,19.53,7,-860,26,3.5,10,10
2018-12-10 11:23:50.8369,172.8,17.2,10,9.95,0.1,19.55,1,684.1,0,28,10,10
2018-12-10 11:23:51.0869,172.8,17.2,10,9.95,0.1,19.53,2,684.2,0,28,10,10
2018-12-10 11:23:51.3369,172.8,17.2,10,9.95,0,19.6,61,686.8,682.2,0,10,10
2018-12-10 11:23:51.5869,172.8,17.2,10,9.95,0,19.56,62,425,425,0,10,10
2018-12-10 11:23:51.8369,172.8,17.2,10,9.95,0,19.52,64,8.2,8.4,0,10,10
2018-12-10 11:23:52.0869,172.8,17.2,10,9.95,0,19.53,3,684.1,0,26,10,10
2018-12-10 11:23:52.3369,172.8,17.2,10,9.95,0.1,19.53,4,684.2,0,26,10,10
2018-12-10 11:23:52.5869,172.8,17.2,10,9.95,0.1,19.53,65,-830,-850,0,10,10
2018-12-10 11:23:52.8369,172.8,17.2,10,9.95,0.1,19.62,66,5320,5320,0,10,10
2018-12-10 11:23:53.0869,172.8,17.2,10,9.95,0.1,19.53,1,684.1,0,28,10,10
2018-12-10 11:23:53.3369,172.8,17.2,10,9.95,0.1,19.53,2,684.2,0,28,10,10
2018-12-10 11:23:53.5869,172.8,17.2,10,9.95,0,19.53,65,-840,-860,0,10,10
2018-12-10 11:23:53.8369,172.8,17.2,10,9.95,0,19.5,51,3.5,3.46,0,10,10
2018-12-10 11:23:54.0869,172.8,17.2,10,9.95,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:23:54.3369,172.8,17.2,10,9.95,0.1,19.54,67,26,26,0,10,10
2018-12-10 11:23:54.5869,172.8,17.2,10,9.95,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:23:54.8369,172.8,17.2,10,9.95,0.1,19.51,6,-850,26,3.5,10,10
2018-12-10 11:23:55.0869,172.8,17.2,10,9.95,0.1,19.53,7,-870,26,3.5,10,10
2018-12-10 11:23:55.3369,172.8,17.2,10,9.95,0.1,19.53,1,684.1,0,28,10,10
2018-12-10 11:23:55.5869,172.8,17.2,10,9.95,0.1,19.53,2,684.2,0,28,10,10
2018-12-10 11:23:55.8368,172.8,17.2,10,9.95,0,19.54,61,686.8,682.1,0,10,10
2018-12-10 11:23:56.0868,172.8,17.2,10,9.95,0,19.53,62,425,425,0,10,10
2018-12-10 11:23:56.3368,172.8,17.2,10,9.95,0,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:23:56.5868,172.8,17.2,10,9.95,0,19.53,3,684.1,0,26,10,10
2018-12-10 11:23:56.8368,172.8,17.2,10,9.95,0.1,19.53,4,684.2,0,26,10,10
2018-12-10 11:23:57.0868,172.8,17.2,10,9.95,0.1,19.54,65,-830,-850,0,10,10
2018-12-10 11:23:57.3369,172.8,17.2,10,9.95,0.1,19.53,66,5320,5320,0,10,10
2018-12-10 11:23:57.5869,172.8,17.2,10,9.95,0.1,19.52,1,684.1,0,28,10,10
2018-12-10 11:23:57.8370,172.8,17.2,10,9.95,0.1,19.53,2,684.2,0,28,10,10
2018-12-10 11:23:58.0870,172.8,17.2,10,9.95,0.1,19.53,65,-830,-840,0,10,10
2018-12-10 11:23:58.3370,172.8,17.2,10,9.95,0,19.52,51,3.5,3.46,0,10,10
2018-12-10 11:23:58.5870,172.8,17.2,10,9.95,0,19.54,63,50,50,0,10,10
2018-12-10 11:23:58.8370,172.8,17.2,10,9.95,0,19.52,67,25.9,25.9,0,10,10
2018-12-10 11:23:59.0870,172.8,17.2,10,9.95,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:23:59.3370,172.8,17.2,10,9.95,0,19.53,6,-840,25.9,3.5,10,10
2018-12-10 11:23:59.5870,172.8,17.2,10,9.95,0.1,19.52,7,-850,25.9,3.5,10,10
2018-12-10 11:23:59.8369,172.8,17.2,10,9.95,0.1,19.53,1,684.1,0,28,10,10
2018-12-10 11:24:00.0869,172.8,17.2,10,9.95,0.1,19.53,2,684.2,0,28,10,10
2018-12-10 11:24:00.3370,172.8,17.2,10,9.95,0,19.54,61,686.8,682.1,0,10,10
2018-12-10 11:24:00.5870,172.8,17.2,10,9.95,0.1,19.54,62,425,425,0,10,10
2018-12-10 11:24:00.8370,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.3,0,10,10
2018-12-10 11:24:01.0870,172.8,17.2,10,9.95,0,19.53,3,684.1,0,26,10,10
2018-12-10 11:24:01.3370,172.8,17.2,10,9.95,0,19.53,4,684.2,0,26,10,10
2018-12-10 11:24:01.5870,172.8,17.2,10,9.95,0,19.53,65,-840,-850,0,10,10
2018-12-10 11:24:01.8370,172.8,17.2,10,9.95,0,19.53,66,5330,5330,0,10,10
2018-12-10 11:24:02.0870,172.8,17.2,10,9.95,0.1,19.54,1,684.1,0,28,10,10
2018-12-10 11:24:02.3370,172.8,17.2,10,9.95,0.1,19.53,2,684.2,0,28,10,10
2018-12-10 11:24:02.5870,172.8,17.2,10,9.95,0.1,19.53,65,-840,-850,0,10,10
2018-12-10 11:24:02.8371,172.8,17.2,10,9.95,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:03.0871,172.8,17.2,10,9.95,0,19.54,63,50,50,0,10,10
2018-12-10 11:24:03.3370,172.8,17.2,10,9.95,0.1,19.53,67,25.8,25.8,0,10,10
2018-12-10 11:24:03.5870,172.8,17.2,10,9.95,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:03.8369,172.8,17.2,10,9.95,0,19.65,6,-840,25.8,3.5,10,10
2018-12-10 11:24:04.0869,172.8,17.2,10,9.95,0.1,19.53,7,-850,25.8,3.5,10,10
2018-12-10 11:24:04.3369,172.8,17.2,10,9.95,0,19.53,1,684.1,0,28,10,10
2018-12-10 11:24:04.5869,172.8,17.2,10,9.95,0.1,19.53,2,684.2,0,28,10,10
2018-12-10 11:24:04.8370,172.8,17.2,10,9.95,0.1,19.53,61,686.8,682.2,0,10,10
2018-12-10 11:24:05.0870,172.8,17.2,10,9.95,0,19.53,62,425,425,0,10,10
2018-12-10 11:24:05.3370,172.8,17.2,10,9.95,0.1,19.52,64,8.2,8.3,0,10,10
2018-12-10 11:24:05.5870,172.8,17.2,10,9.95,0.1,19.54,3,684.2,0,26,10,10
2018-12-10 11:24:05.8370,172.8,17.2,10,9.95,0.1,19.52,4,684.2,0,26,10,10
2018-12-10 11:24:06.0870,172.8,17.2,10,9.95,0,19.52,65,-850,-850,0,10,10
2018-12-10 11:24:06.3370,172.8,17.2,10,9.95,0.1,19.54,66,5330,5330,0,10,10
2018-12-10 11:24:06.5871,172.8,17.2,10,9.95,0.1,19.53,1,684.2,0,28,10,10
2018-12-10 11:24:06.8371,172.8,17.2,10,9.95,0.1,19.55,2,684.2,0,28,10,10
2018-12-10 11:24:07.0871,172.8,17.2,10,9.95,0.1,19.53,65,-840,-850,0,10,10
2018-12-10 11:24:07.3372,172.8,17.2,10,9.95,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:07.5872,172.8,17.2,10,9.95,0.1,19.54,63,50,50,0,10,10
2018-12-10 11:24:07.8371,172.8,17.2,10,9.95,0.1,19.54,67,25.7,25.7,0,10,10
2018-12-10 11:24:08.0871,172.8,17.2,10,9.95,0,19.53,52,3.5,3.45,0,10,10
2018-12-10 11:24:08.3370,172.8,17.2,10,9.95,0,19.53,6,-850,25.7,3.5,10,10
2018-12-10 11:24:08.5870,172.8,17.2,10,9.95,0.1,19.53,7,-850,25.7,3.5,10,10
2018-12-10 11:24:08.8370,172.8,17.2,10,9.95,0.1,19.53,1,684.2,0,28,10,10
2018-12-10 11:24:09.0870,172.8,17.2,10,9.95,0,19.54,2,684.2,0,28,10,10
2018-12-10 11:24:09.3370,172.8,17.2,10,9.95,0.1,19.53,61,686.9,682.3,0,10,10
2018-12-10 11:24:09.5871,172.8,17.2,10,9.95,0.1,19.52,62,425,425,0,10,10
2018-12-10 11:24:09.8371,172.8,17.2,10,9.95,0.1,19.54,64,8.2,8.4,0,10,10
2018-12-10 11:24:10.0871,172.8,17.2,10,9.95,0,19.53,3,684.2,0,26,10,10
2018-12-10 11:24:10.3371,172.8,17.2,10,9.95,0,19.53,4,684.2,0,26,10,10
2018-12-10 11:24:10.5871,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:10.8371,172.8,17.2,10,9.95,0,19.53,66,5340,5330,0,10,10
2018-12-10 11:24:11.0871,172.8,17.2,10,9.95,0.1,19.53,1,684.2,0,28,10,10
2018-12-10 11:24:11.3371,172.8,17.2,10,9.95,0,19.53,2,684.2,0,28,10,10
2018-12-10 11:24:11.5871,172.8,17.2,10,9.95,0.1,19.54,65,-840,-850,0,10,10
2018-12-10 11:24:11.8371,172.8,17.2,10,9.95,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:12.0871,172.8,17.2,10,9.95,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:24:12.3371,172.8,17.2,10,9.95,0.1,19.55,67,25.7,25.7,0,10,10
2018-12-10 11:24:12.5871,172.8,17.2,10,9.95,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:12.8371,172.8,17.2,10,9.95,0.1,19.54,6,-840,25.6,3.5,10,10
2018-12-10 11:24:13.0872,172.8,17.2,10,9.95,0.1,19.53,7,-850,25.7,3.5,10,10
2018-12-10 11:24:13.3372,172.8,17.2,10,9.95,0,19.52,1,684.2,0,28,10,10
2018-12-10 11:24:13.5872,172.8,17.2,10,9.95,0,19.52,2,684.2,0,28,10,10
2018-12-10 11:24:13.8372,172.8,17.2,10,9.95,0.1,19.54,61,687,682.3,0,10,10
2018-12-10 11:24:14.0872,172.8,17.2,10,9.95,0.1,19.53,62,425,425,0,10,10
2018-12-10 11:24:14.3372,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:24:14.5871,172.8,17.2,10,9.95,0.1,19.54,3,684.2,0,26,10,10
2018-12-10 11:24:14.8371,172.8,17.2,10,9.95,0,19.54,4,684.2,0,26,10,10
2018-12-10 11:24:15.0871,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:15.3371,172.8,17.2,10,9.95,0.1,19.51,66,5340,5340,0,10,10
2018-12-10 11:24:15.5871,172.8,17.2,10,9.95,0,19.53,1,684.2,0,28,10,10
2018-12-10 11:24:15.8371,172.8,17.2,10,9.95,0,19.53,2,684.2,0,28,10,10
2018-12-10 11:24:16.0871,172.8,17.2,10,9.95,0,19.54,65,-840,-850,0,10,10
2018-12-10 11:24:16.3371,172.8,17.2,10,9.95,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:16.5872,172.8,17.2,10,9.95,0.1,19.46,63,50,50,0,10,10
2018-12-10 11:24:16.8372,172.8,17.2,10,9.95,0,19.53,67,25.6,25.6,0,10,10
2018-12-10 11:24:17.0872,172.8,17.2,10,9.95,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:17.3372,172.8,17.2,10,9.95,0,19.55,6,-850,25.6,3.5,10,10
2018-12-10 11:24:17.5872,172.8,17.2,10,9.95,0,19.52,7,-850,25.6,3.5,10,10
2018-12-10 11:24:17.8371,172.8,17.2,10,9.95,0,19.53,1,684.2,0,28,10,10
2018-12-10 11:24:18.0871,172.8,17.2,10,9.95,0,19.53,2,684.2,0,28,10,10
2018-12-10 11:24:18.3371,172.8,17.2,10,9.95,0,19.54,61,686.9,682.2,0,10,10
2018-12-10 11:24:18.5871,172.8,17.2,10,9.95,0,19.53,62,425,425,0,10,10
2018-12-10 11:24:18.8371,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:24:19.0872,172.8,17.2,10,9.95,0.1,19.53,3,684.3,0,26,10,10
2018-12-10 11:24:19.3372,172.8,17.2,10,9.95,0.1,19.53,4,684.3,0,26,10,10
2018-12-10 11:24:19.5872,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:19.8372,172.8,17.2,10,9.95,0.1,19.54,66,5340,5340,0,10,10
2018-12-10 11:24:20.0872,172.8,17.2,10,9.95,0.1,19.53,1,684.3,0,28,10,10
2018-12-10 11:24:20.3372,172.8,17.2,10,9.95,0,19.53,2,684.3,0,28,10,10
2018-12-10 11:24:20.5872,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:20.8372,172.8,17.2,10,9.95,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:21.0872,172.8,17.2,10,9.95,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:24:21.3372,172.8,17.2,10,9.95,0.1,19.53,67,25.5,25.5,0,10,10
2018-12-10 11:24:21.5872,172.8,17.2,10,9.95,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:21.8372,172.8,17.2,10,9.95,0.1,19.5,6,-840,25.5,3.5,10,10
2018-12-10 11:24:22.0872,172.8,17.2,10,9.95,0.1,19.49,7,-850,25.5,3.5,10,10
2018-12-10 11:24:22.3372,172.8,17.2,10,9.95,0.1,19.53,1,684.3,0,28,10,10
2018-12-10 11:24:22.5872,172.8,17.2,10,9.95,0,19.49,2,684.3,0,28,10,10
2018-12-10 11:24:22.8372,172.8,17.2,10,9.95,0.1,19.54,61,686.9,682.2,0,10,10
2018-12-10 11:24:23.0872,172.8,17.2,10,9.95,0,19.52,62,425,425,0,10,10
2018-12-10 11:24:23.3372,172.8,17.2,10,9.95,0.1,19.52,64,8.2,8.4,0,10,10
2018-12-10 11:24:23.5872,172.8,17.2,10,9.95,0,19.56,3,684.3,0,26,10,10
2018-12-10 11:24:23.8372,172.8,17.2,10,9.95,0.1,19.53,4,684.3,0,26,10,10
2018-12-10 11:24:24.0872,172.8,17.2,10,9.95,0.1,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:24.3372,172.8,17.2,10,9.95,0.1,19.52,66,5340,5340,0,10,10
2018-12-10 11:24:24.5872,172.8,17.2,10,9.95,0,19.53,1,684.3,0,28,10,10
2018-12-10 11:24:24.8372,172.8,17.2,10,9.95,0,19.53,2,684.3,0,28,10,10
2018-12-10 11:24:25.0872,172.8,17.2,10,9.95,0,19.52,65,-860,-850,0,10,10
2018-12-10 11:24:25.3372,172.8,17.2,10,9.95,0,19.54,51,3.5,3.46,0,10,10
2018-12-10 11:24:25.5872,172.8,17.2,10,9.95,0,19.53,63,50,50,0,10,10
2018-12-10 11:24:25.8372,172.8,17.2,10,9.95,0,19.54,67,25.5,25.5,0,10,10
2018-12-10 11:24:26.0872,172.8,17.2,10,9.95,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:26.3372,172.8,17.2,10,9.95,0.1,19.55,6,-850,25.4,3.5,10,10
2018-12-10 11:24:26.5872,172.8,17.2,10,9.95,0.1,19.55,7,-850,25.5,3.5,10,10
2018-12-10 11:24:26.8372,172.8,17.2,10,9.95,0.1,19.54,1,684.2,0,28,10,10
2018-12-10 11:24:27.0872,172.8,17.2,10,9.95,0,19.53,2,684.3,0,28,10,10
2018-12-10 11:24:27.3372,172.8,17.2,10,9.95,0,19.54,61,687,682.3,0,10,10
2018-12-10 11:24:27.5873,172.8,17.2,10,9.95,0,19.53,62,425,425,0,10,10
2018-12-10 11:24:27.8373,172.8,17.2,10,9.95,0,19.54,64,8.2,8.4,0,10,10
2018-12-10 11:24:28.0873,172.8,17.2,10,9.95,0,19.54,3,684.2,0,26,10,10
2018-12-10 11:24:28.3373,172.8,17.2,10,9.95,0,19.52,4,684.3,0,26,10,10
2018-12-10 11:24:28.5873,172.8,17.2,10,9.95,0.1,19.53,65,-840,-850,0,10,10
2018-12-10 11:24:28.8373,172.8,17.2,10,9.95,0.1,19.53,66,5340,5340,0,10,10
2018-12-10 11:24:29.0873,172.8,17.2,10,9.95,0.1,19.53,1,684.2,0,28,10,10
2018-12-10 11:24:29.3373,172.8,17.2,10,9.95,0,19.53,2,684.3,0,28,10,10
2018-12-10 11:24:29.5873,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:29.8373,172.8,17.2,10,9.95,0,19.47,51,3.5,3.46,0,10,10
2018-12-10 11:24:30.0873,172.8,17.2,10,9.95,0,19.52,63,50,50,0,10,10
2018-12-10 11:24:30.3373,172.8,17.2,10,9.95,0,19.53,67,25.4,25.4,0,10,10
2018-12-10 11:24:30.5873,172.8,17.2,10,9.95,0,19.54,52,3.5,3.46,0,10,10
2018-12-10 11:24:30.8374,172.8,17.2,10,9.95,0,19.53,6,-850,25.4,3.5,10,10
2018-12-10 11:24:31.0874,172.8,17.2,10,9.95,0.1,19.53,7,-840,25.4,3.5,10,10
2018-12-10 11:24:31.3374,172.8,17.2,10,9.95,0.1,19.53,1,684.2,0,28,10,10
2018-12-10 11:24:31.5873,172.8,17.2,10,9.95,0.1,19.56,2,684.3,0,28,10,10
2018-12-10 11:24:31.8373,172.8,17.2,10,9.95,0.1,19.52,61,686.9,682.3,0,10,10
2018-12-10 11:24:32.0873,172.8,17.2,10,9.95,0,19.53,62,425,425,0,10,10
2018-12-10 11:24:32.3373,172.8,17.2,10,9.95,0,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:24:32.5873,172.8,17.2,10,9.95,0,19.65,3,684.2,0,26,10,10
2018-12-10 11:24:32.8373,172.8,17.2,10,9.95,0,19.54,4,684.3,0,26,10,10
2018-12-10 11:24:33.0873,172.8,17.2,10,9.95,0.1,19.53,65,-840,-850,0,10,10
2018-12-10 11:24:33.3373,172.8,17.2,10,9.95,0.1,19.53,66,5340,5340,0,10,10
2018-12-10 11:24:33.5873,172.8,17.2,10,9.95,0.1,19.53,1,684.3,0,28,10,10
2018-12-10 11:24:33.8373,172.8,17.2,10,9.95,0.1,19.53,2,684.4,0,28,10,10
2018-12-10 11:24:34.0873,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:34.3374,172.8,17.2,10,9.95,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:34.5874,172.8,17.2,10,9.95,0,19.52,63,50,50,0,10,10
2018-12-10 11:24:34.8374,172.8,17.2,10,9.95,0,19.53,67,25.3,25.4,0,10,10
2018-12-10 11:24:35.0874,172.8,17.2,10,9.95,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:35.3374,172.8,17.2,10,9.95,0.1,19.53,6,-850,25.3,3.5,10,10
2018-12-10 11:24:35.5874,172.8,17.2,10,9.95,0.1,19.54,7,-850,25.4,3.5,10,10
2018-12-10 11:24:35.8374,172.8,17.2,10,9.95,0,19.53,1,684.3,0,28,10,10
2018-12-10 11:24:36.0874,172.8,17.2,10,9.95,0,19.53,2,684.4,0,28,10,10
2018-12-10 11:24:36.3373,172.8,17.2,10,9.95,0.1,19.51,61,686.9,682.3,0,10,10
2018-12-10 11:24:36.5873,172.8,17.2,10,9.95,0.1,19.53,62,425,425,0,10,10
2018-12-10 11:24:36.8373,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.3,0,10,10
2018-12-10 11:24:37.0873,172.8,17.2,10,9.95,0,19.53,3,684.3,0,26,10,10
2018-12-10 11:24:37.3373,172.8,17.2,10,9.95,0,19.52,4,684.4,0,26,10,10
2018-12-10 11:24:37.5873,172.8,17.2,10,9.95,0,19.53,65,-840,-850,0,10,10
2018-12-10 11:24:37.8373,172.8,17.2,10,9.95,0.1,19.52,66,5330,5330,0,10,10
2018-12-10 11:24:38.0873,172.8,17.2,10,9.95,0.1,19.53,1,684.3,0,28,10,10
2018-12-10 11:24:38.3373,172.8,17.2,10,9.95,0,19.54,2,684.4,0,28,10,10
2018-12-10 11:24:38.5873,172.8,17.2,10,9.95,0.1,19.53,65,-840,-840,0,10,10
2018-12-10 11:24:38.8374,172.8,17.2,10,9.95,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:39.0874,172.8,17.2,10,9.95,0.1,19.54,63,50,50,0,10,10
2018-12-10 11:24:39.3374,172.8,17.2,10,9.95,0,19.54,67,25.3,25.3,0,10,10
2018-12-10 11:24:39.5874,172.8,17.2,10,9.95,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:39.8374,172.8,17.2,10,9.95,0.1,19.51,6,-850,25.3,3.5,10,10
2018-12-10 11:24:40.0874,172.8,17.2,10,9.95,0,19.53,7,-850,25.3,3.5,10,10
2018-12-10 11:24:40.3374,172.8,17.2,10,9.95,0,19.54,1,684.3,0,28,10,10
2018-12-10 11:24:40.5874,172.8,17.2,10,9.95,0.1,19.53,2,684.4,0,28,10,10
2018-12-10 11:24:40.8374,172.8,17.2,10,9.95,0.1,19.53,61,686.9,682.3,0,10,10
2018-12-10 11:24:41.0874,172.8,17.2,10,9.95,0.1,19.53,62,425,425,0,10,10
2018-12-10 11:24:41.3374,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:24:41.5874,172.8,17.2,10,9.95,0,19.49,3,684.3,0,26,10,10
2018-12-10 11:24:41.8374,172.8,17.2,10,9.95,0.1,19.53,4,684.4,0,26,10,10
2018-12-10 11:24:42.0874,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:42.3374,172.8,17.2,10,9.95,0,19.53,66,5340,5340,0,10,10
2018-12-10 11:24:42.5874,172.8,17.2,10,9.95,0,19.54,1,684.3,0,28,10,10
2018-12-10 11:24:42.8374,172.8,17.2,10,9.95,0,19.53,2,684.4,0,28,10,10
2018-12-10 11:24:43.0875,172.8,17.2,10,9.95,0.1,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:43.3375,172.8,17.2,10,9.95,0.1,19.54,51,3.5,3.46,0,10,10
2018-12-10 11:24:43.5875,172.8,17.2,10,9.95,0,19.54,63,50,50,0,10,10
2018-12-10 11:24:43.8375,172.8,17.2,10,9.95,0,19.52,67,25.2,25.3,0,10,10
2018-12-10 11:24:44.0875,172.8,17.2,10,9.95,0.1,19.57,52,3.5,3.46,0,10,10
2018-12-10 11:24:44.3375,172.8,17.2,10,9.95,0,19.53,6,-850,25.2,3.5,10,10
2018-12-10 11:24:44.5875,172.8,17.2,10,9.95,0,19.54,7,-840,25.3,3.5,10,10
2018-12-10 11:24:44.8375,172.8,17.2,10,9.95,0,19.53,1,684.3,0,28,10,10
2018-12-10 11:24:45.0875,172.8,17.2,10,9.95,0,19.54,2,684.4,0,28,10,10
2018-12-10 11:24:45.3375,172.8,17.2,10,9.95,0.1,19.53,61,687,682.3,0,10,10
2018-12-10 11:24:45.5875,172.8,17.2,10,9.95,0.1,19.54,62,425,425,0,10,10
2018-12-10 11:24:45.8375,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:24:46.0874,172.8,17.2,10,9.95,0.1,19.53,3,684.3,0,26,10,10
2018-12-10 11:24:46.3373,172.8,17.2,10,9.95,0,19.53,4,684.4,0,26,10,10
2018-12-10 11:24:46.5873,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:46.8374,172.8,17.2,10,9.95,0,19.53,66,5340,5330,0,10,10
2018-12-10 11:24:47.0874,172.8,17.2,10,9.95,0,19.54,1,684.3,0,28,10,10
2018-12-10 11:24:47.3374,172.8,17.2,10,9.95,0,19.52,2,684.4,0,28,10,10
2018-12-10 11:24:47.5875,172.8,17.2,10,9.95,0.1,19.49,65,-840,-850,0,10,10
2018-12-10 11:24:47.8375,172.8,17.2,10,9.95,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:48.0875,172.8,17.2,10,9.95,0.1,19.55,63,50,50,0,10,10
2018-12-10 11:24:48.3375,172.8,17.2,10,9.95,0.1,19.53,67,25.2,25.2,0,10,10
2018-12-10 11:24:48.5875,172.8,17.2,10,9.95,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:24:48.8375,172.8,17.2,10,9.95,0,19.58,6,-850,25.2,3.5,10,10
2018-12-10 11:24:49.0875,172.8,17.2,10,9.95,0,19.53,7,-850,25.2,3.5,10,10
2018-12-10 11:24:49.3375,172.8,17.2,10,9.95,0,19.54,1,684.3,0,28,10,10
2018-12-10 11:24:49.5875,172.8,17.2,10,9.95,0,19.53,2,684.3,0,28,10,10
2018-12-10 11:24:49.8375,172.8,17.2,10,9.95,0.1,19.53,61,687,682.3,0,10,10
2018-12-10 11:24:50.0876,172.8,17.2,10,9.95,0.1,19.54,62,425,425,0,10,10
2018-12-10 11:24:50.3376,172.8,17.2,10,9.95,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:24:50.5876,172.8,17.2,10,9.95,0.1,19.53,3,684.3,0,26,10,10
2018-12-10 11:24:50.8376,172.8,17.2,10,9.95,0.1,19.53,4,684.3,0,26,10,10
2018-12-10 11:24:51.0876,172.8,17.2,10,9.95,0.1,19.48,65,-860,-860,0,10,10
2018-12-10 11:24:51.3375,172.8,17.2,10,9.95,0,19.53,66,5340,5330,0,10,10
2018-12-10 11:24:51.5875,172.8,17.2,10,9.95,0,19.5,1,684.3,0,28,10,10
2018-12-10 11:24:51.8375,172.8,17.2,10,9.95,0,19.54,2,684.3,0,28,10,10
2018-12-10 11:24:52.0874,172.8,17.2,10,9.95,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:52.3374,172.8,17.2,10,9.95,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:24:52.5874,172.8,17.2,10,9.95,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:24:52.8375,172.8,17.2,10,9.95,0.1,19.53,67,25.1,25.2,0,10,10
2018-12-10 11:24:53.0875,172.8,17.2,10,9.95,0.1,19.5,52,3.5,3.46,0,10,10
2018-12-10 11:24:53.3375,172.8,17.2,10,9.95,0.1,19.55,6,-840,25.1,3.5,10,10
2018-12-10 11:24:53.5875,172.8,17.2,10,9.95,0,19.54,7,-840,25.2,3.5,10,10
2018-12-10 11:24:53.8375,172.8,17.2,10,9.95,0,19.54,1,684.3,0,28,10,10
2018-12-10 11:24:54.0875,172.8,17.2,10,9.95,0,19.53,2,684.3,0,28,10,10
2018-12-10 11:24:54.3375,172.8,17.2,10,9.95,0,19.44,61,687,682.3,0,10,10
2018-12-10 11:24:54.5875,172.8,17.2,10,9.95,0.1,19.53,62,425,425,0,10,10
2018-12-10 11:24:54.8375,172.8,17.2,10,9.95,0,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:24:55.0875,172.8,17.2,10,9.95,0.1,19.52,3,684.3,0,26,10,10
2018-12-10 11:24:55.3375,172.8,17.2,10,9.95,0.1,19.54,4,684.3,0,26,10,10
2018-12-10 11:24:55.5875,172.8,17.2,10,9.95,0.1,19.53,65,-850,-850,0,10,10
2018-12-10 11:24:55.8375,172.8,17.2,10,9.95,0,19.53,66,5340,5340,0,10,10
2018-12-10 11:24:56.0875,172.8,17.2,10,9.95,0,19.54,1,684.4,0,28,10,10
2018-12-10 11:24:56.3375,172.8,17.2,10,9.95,0,19.52,2,684.4,0,28,10,10
2018-12-10 11:24:56.5875,172.8,17.2,10,9.95,0,19.54,65,-850,-850,0,10,10
2018-12-10 11:24:56.8376,172.8,17.2,10,9.95,0,19.54,51,3.5,3.46,0,10,10
2018-12-10 11:24:57.0876,172.8,17.2,10,9.95,0,19.54,63,50,50,0,10,10
2018-12-10 11:24:57.3376,172.8,17.2,10,9.95,0,19.53,67,25.1,25.1,0,10,10
2018-12-10 11:24:57.5876,172.8,17.2,10,9.95,0.1,19.54,52,3.5,3.46,0,10,10
2018-12-10 11:24:57.8376,172.8,17.2,10,9.95,0.1,19.53,6,-840,25.1,3.5,10,10
2018-12-10 11:24:58.0875,172.8,17.2,10,9.95,0.1,19.57,7,-850,25.1,3.5,10,10
2018-12-10 11:24:58.3375,172.8,17.2,10,9.95,0.1,19.52,1,684.4,0,28,10,10
2018-12-10 11:24:58.5874,172.8,17.2,10,9.95,0.1,19.49,2,684.4,0,28,10,10
2018-12-10 11:24:58.8374,172.8,17.2,10,9.95,0,19.53,61,687.1,682.3,0,10,10
2018-12-10 11:24:59.0874,172.8,17.2,10,9.95,0,19.53,62,425,425,0,10,10
2018-12-10 11:24:59.3373,172.8,17.2,10,9.95,0,19.52,64,8.2,8.4,0,10,10
2018-12-10 11:24:59.5873,172.8,17.2,10,9.95,0,19.53,3,684.4,0,26,10,10
2018-12-10 11:24:59.8372,172.8,17.2,10,9.95,0.1,19.53,4,684.4,0,26,10,10
2018-12-10 11:25:00.0872,172.8,17.2,10,9.95,0.1,19.53,65,-840,-840,0,10,10
2018-12-10 11:25:00.3372,172.8,17.2,10,9.95,0.1,19.49,66,5340,5340,0,10,10
2018-12-10 11:25:00.5871,172.8,17.2,10,9.95,0.1,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:00.8372,172.8,17.2,10,9.95,0.1,19.53,2,684.4,0,28,10,10
2018-12-10 11:25:01.0873,172.8,17.2,10,9.95,0,19.53,65,-840,-840,0,10,10
2018-12-10 11:25:01.3374,172.8,17.2,10,9.95,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:01.5875,172.8,17.1,10,9.9,0,19.54,63,50,50,0,10,10
2018-12-10 11:25:01.8377,172.8,17.1,10,9.9,0,19.53,67,25,25.1,0,10,10
2018-12-10 11:25:02.0876,172.8,17.1,10,9.9,0.1,19.54,52,3.5,3.46,0,10,10
2018-12-10 11:25:02.3376,172.8,17.1,10,9.9,0.1,19.53,6,-840,25,3.5,10,10
2018-12-10 11:25:02.5876,172.8,17.1,10,9.9,0.1,19.53,7,-840,25.1,3.5,10,10
2018-12-10 11:25:02.8375,172.8,17.1,10,9.9,0.1,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:03.0875,172.8,17.1,10,9.9,0.1,19.53,2,684.4,0,28,10,10
2018-12-10 11:25:03.3374,172.8,17.1,10,9.9,0.1,19.54,61,687,682.4,0,10,10
2018-12-10 11:25:03.5874,172.8,17.1,10,9.9,0,19.55,62,425,425,0,10,10
2018-12-10 11:25:03.8374,172.8,17.1,10,9.9,0,19.54,64,8.2,8.3,0,10,10
2018-12-10 11:25:04.0875,172.8,17.1,10,9.9,0,19.53,3,684.4,0,26,10,10
2018-12-10 11:25:04.3376,172.8,17.1,10,9.9,0,19.53,4,684.4,0,26,10,10
2018-12-10 11:25:04.5877,172.8,17.1,10,9.9,0.1,19.54,65,-840,-840,0,10,10
2018-12-10 11:25:04.8377,172.8,17.1,10,9.9,0.1,19.53,66,5340,5340,0,10,10
2018-12-10 11:25:05.0877,172.8,17.1,10,9.9,0.1,19.51,1,684.4,0,28,10,10
2018-12-10 11:25:05.3377,172.8,17.1,10,9.9,0.1,19.38,2,684.4,0,28,10,10
2018-12-10 11:25:05.5877,172.8,17.1,10,9.9,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:05.8377,172.8,17.1,10,9.9,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:06.0877,172.8,17.1,10,9.9,0,19.53,63,50,50,0,10,10
2018-12-10 11:25:06.3377,172.8,17.1,10,9.9,0,19.53,67,25,25,0,10,10
2018-12-10 11:25:06.5877,172.8,17.1,10,9.9,0,19.54,52,3.5,3.46,0,10,10
2018-12-10 11:25:06.8377,172.8,17.1,10,9.9,0,19.52,6,-850,25,3.5,10,10
2018-12-10 11:25:07.0877,172.8,17.1,10,9.9,0,19.51,7,-850,25,3.5,10,10
2018-12-10 11:25:07.3377,172.8,17.1,10,9.9,0.1,19.54,1,684.4,0,28,10,10
2018-12-10 11:25:07.5876,172.8,17.1,10,9.9,0.1,19.53,2,684.4,0,28,10,10
2018-12-10 11:25:07.8376,172.8,17.1,10,9.9,0.1,19.53,61,687,682.4,0,10,10
2018-12-10 11:25:08.0876,172.8,17.1,10,9.9,0,19.54,62,425,425,0,10,10
2018-12-10 11:25:08.3376,172.8,17.1,10,9.9,0,19.53,64,8.2,8.3,0,10,10
2018-12-10 11:25:08.5876,172.8,17.1,10,9.9,0,19.52,3,684.4,0,26,10,10
2018-12-10 11:25:08.8376,172.8,17.1,10,9.9,0,19.51,4,684.4,0,26,10,10
2018-12-10 11:25:09.0876,172.8,17.1,10,9.9,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:09.3376,172.8,17.1,10,9.9,0.1,19.53,66,5340,5340,0,10,10
2018-12-10 11:25:09.5876,172.8,17.1,10,9.9,0.1,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:09.8376,172.8,17.1,10,9.9,0.1,19.53,2,684.4,0,28,10,10
2018-12-10 11:25:10.0876,172.8,17.1,10,9.9,0.1,19.54,65,-840,-850,0,10,10
2018-12-10 11:25:10.3376,172.8,17.1,10,9.9,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:10.5876,172.8,17.1,10,9.9,0,19.49,63,50,50,0,10,10
2018-12-10 11:25:10.8376,172.8,17.1,10,9.9,0.1,19.53,67,24.9,25,0,10,10
2018-12-10 11:25:11.0876,172.8,17.1,10,9.9,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:11.3377,172.8,17.1,10,9.9,0,19.56,6,-850,24.9,3.5,10,10
2018-12-10 11:25:11.5877,172.8,17.1,10,9.9,0,19.53,7,-850,25,3.5,10,10
2018-12-10 11:25:11.8377,172.8,17.1,10,9.9,0,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:12.0877,172.8,17.1,10,9.9,0.1,19.54,2,684.4,0,28,10,10
2018-12-10 11:25:12.3377,172.8,17.1,10,9.9,0.1,19.53,61,687,682.4,0,10,10
2018-12-10 11:25:12.5877,172.8,17.1,10,9.9,0.1,19.53,62,425,425,0,10,10
2018-12-10 11:25:12.8377,172.8,17.1,10,9.9,0.1,19.54,64,8.2,8.4,0,10,10
2018-12-10 11:25:13.0877,172.8,17.1,10,9.9,0,19.52,3,684.4,0,26,10,10
2018-12-10 11:25:13.3377,172.8,17.1,10,9.9,0,19.52,4,684.4,0,26,10,10
2018-12-10 11:25:13.5877,172.8,17.1,10,9.9,0,19.52,65,-850,-850,0,10,10
2018-12-10 11:25:13.8377,172.8,17.1,10,9.9,0,19.56,66,5330,5330,0,10,10
2018-12-10 11:25:14.0877,172.8,17.1,10,9.9,0,19.54,1,684.4,0,28,10,10
2018-12-10 11:25:14.3377,172.8,17.1,10,9.9,0,19.53,2,684.4,0,28,10,10
2018-12-10 11:25:14.5877,172.8,17.1,10,9.9,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:14.8377,172.8,17.1,10,9.9,0.1,19.56,51,3.5,3.46,0,10,10
2018-12-10 11:25:15.0878,172.8,17.1,10,9.9,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:25:15.3378,172.8,17.1,10,9.9,0.1,19.51,67,24.9,25,0,10,10
2018-12-10 11:25:15.5878,172.8,17.1,10,9.9,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:15.8379,172.8,17.1,10,9.9,0,19.54,6,-850,24.9,3.5,10,10
2018-12-10 11:25:16.0879,172.8,17.1,10,9.9,0,19.57,7,-850,24.9,3.5,10,10
2018-12-10 11:25:16.3379,172.8,17.1,10,9.9,0,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:16.5879,172.8,17.1,10,9.9,0,19.48,2,684.4,0,28,10,10
2018-12-10 11:25:16.8378,172.8,17.1,10,9.9,0,19.54,61,687.1,682.4,0,10,10
2018-12-10 11:25:17.0878,172.8,17.1,10,9.9,0,19.53,62,425,425,0,10,10
2018-12-10 11:25:17.3378,172.8,17.1,10,9.9,0.1,19.53,64,8.2,8.3,0,10,10
2018-12-10 11:25:17.5878,172.8,17.1,10,9.9,0.1,19.53,3,684.4,0,26,10,10
2018-12-10 11:25:17.8378,172.8,17.1,10,9.9,0.1,19.53,4,684.5,0,26,10,10
2018-12-10 11:25:18.0878,172.8,17.1,10,9.9,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:18.3378,172.8,17.1,10,9.9,0,19.52,66,5330,5330,0,10,10
2018-12-10 11:25:18.5878,172.8,17.1,10,9.9,0,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:18.8378,172.8,17.1,10,9.9,0,19.53,2,684.5,0,28,10,10
2018-12-10 11:25:19.0878,172.8,17.1,10,9.9,0,19.54,65,-860,-860,0,10,10
2018-12-10 11:25:19.3378,172.8,17.1,10,9.9,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:19.5878,172.8,17.1,10,9.9,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:25:19.8378,172.8,17.1,10,9.9,0.1,19.54,67,24.9,24.9,0,10,10
2018-12-10 11:25:20.0878,172.8,17.1,10,9.9,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:20.3378,172.8,17.1,10,9.9,0.1,19.53,6,-860,24.8,3.5,10,10
2018-12-10 11:25:20.5878,172.8,17.1,10,9.9,0,19.53,7,-870,24.9,3.5,10,10
2018-12-10 11:25:20.8378,172.8,17.1,10,9.9,0,19.55,1,684.4,0,28,10,10
2018-12-10 11:25:21.0878,172.8,17.1,10,9.9,0,19.53,2,684.5,0,28,10,10
2018-12-10 11:25:21.3378,172.8,17.1,10,9.9,0,19.53,61,687.2,682.5,0,10,10
2018-12-10 11:25:21.5878,172.8,17.1,10,9.9,0,19.53,62,425,425,0,10,10
2018-12-10 11:25:21.8378,172.8,17.1,10,9.9,0.1,19.52,64,8.2,8.3,0,10,10
2018-12-10 11:25:22.0879,172.8,17.1,10,9.9,0.1,19.53,3,684.4,0,26,10,10
2018-12-10 11:25:22.3379,172.8,17.1,10,9.9,0.1,19.53,4,684.5,0,26,10,10
2018-12-10 11:25:22.5879,172.8,17.1,10,9.9,0.1,19.53,65,-860,-860,0,10,10
2018-12-10 11:25:22.8379,172.8,17.1,10,9.9,0.1,19.54,66,5330,5330,0,10,10
2018-12-10 11:25:23.0879,172.8,17.1,10,9.9,0,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:23.3379,172.8,17.1,10,9.9,0,19.53,2,684.5,0,28,10,10
2018-12-10 11:25:23.5879,172.8,17.1,10,9.9,0,19.51,65,-870,-860,0,10,10
2018-12-10 11:25:23.8379,172.8,17.1,10,9.9,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:24.0878,172.8,17.1,10,9.9,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:25:24.3377,172.8,17.1,10,9.9,0,19.52,67,24.8,24.9,0,10,10
2018-12-10 11:25:24.5878,172.8,17.1,10,9.9,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:24.8378,172.8,17.1,10,9.9,0.1,19.54,6,-860,24.8,3.5,10,10
2018-12-10 11:25:25.0878,172.8,17.1,10,9.9,0.1,19.52,7,-860,24.9,3.5,10,10
2018-12-10 11:25:25.3379,172.8,17.1,10,9.9,0.1,19.63,1,684.4,0,28,10,10
2018-12-10 11:25:25.5879,172.8,17.1,10,9.9,0,19.51,2,684.5,0,28,10,10
2018-12-10 11:25:25.8379,172.8,17.1,10,9.9,0,19.53,61,687.2,682.5,0,10,10
2018-12-10 11:25:26.0880,172.8,17.1,10,9.9,0,19.53,62,425,425,0,10,10
2018-12-10 11:25:26.3380,172.8,17.1,10,9.9,0,19.53,64,8.2,8.3,0,10,10
2018-12-10 11:25:26.5880,172.8,17.1,10,9.9,0,19.53,3,684.4,0,26,10,10
2018-12-10 11:25:26.8380,172.8,17.1,10,9.9,0,19.54,4,684.5,0,26,10,10
2018-12-10 11:25:27.0880,172.8,17.1,10,9.9,0.1,19.52,65,-860,-870,0,10,10
2018-12-10 11:25:27.3380,172.8,17.1,10,9.9,0.1,19.56,66,5340,5340,0,10,10
2018-12-10 11:25:27.5880,172.8,17.1,10,9.9,0,19.54,1,684.4,0,28,10,10
2018-12-10 11:25:27.8380,172.8,17.1,10,9.9,0,19.53,2,684.5,0,28,10,10
2018-12-10 11:25:28.0879,172.8,17.1,10,9.9,0,19.53,65,-870,-870,0,10,10
2018-12-10 11:25:28.3379,172.8,17.1,10,9.9,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:28.5879,172.8,17.1,10,9.9,0,19.53,63,50,50,0,10,10
2018-12-10 11:25:28.8380,172.8,17.1,10,9.9,0,19.53,67,24.8,24.8,0,10,10
2018-12-10 11:25:29.0880,172.8,17.1,10,9.9,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:29.3380,172.8,17.1,10,9.9,0.1,19.53,6,-860,24.8,3.5,10,10
2018-12-10 11:25:29.5880,172.8,17.1,10,9.9,0.1,19.53,7,-870,24.8,3.5,10,10
2018-12-10 11:25:29.8380,172.8,17.1,10,9.9,0.1,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:30.0880,172.8,17.1,10,9.9,0,19.52,2,684.5,0,28,10,10
2018-12-10 11:25:30.3380,172.8,17.1,10,9.9,0,19.53,61,687.1,682.5,0,10,10
2018-12-10 11:25:30.5880,172.8,17.1,10,9.9,0,19.54,62,425,425,0,10,10
2018-12-10 11:25:30.8380,172.8,17.1,10,9.9,0,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:25:31.0880,172.8,17.1,10,9.9,0,19.54,3,684.4,0,26,10,10
2018-12-10 11:25:31.3380,172.8,17.1,10,9.9,0,19.53,4,684.5,0,26,10,10
2018-12-10 11:25:31.5880,172.8,17.1,10,9.9,0,19.51,65,-870,-870,0,10,10
2018-12-10 11:25:31.8380,172.8,17.1,10,9.9,0.1,19.53,66,5340,5350,0,10,10
2018-12-10 11:25:32.0880,172.8,17.1,10,9.9,0.1,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:32.3380,172.8,17.1,10,9.9,0.1,19.54,2,684.4,0,28,10,10
2018-12-10 11:25:32.5880,172.8,17.1,10,9.9,0.1,19.53,65,-870,-860,0,10,10
2018-12-10 11:25:32.8380,172.8,17.1,10,9.9,0.1,19.54,51,3.5,3.46,0,10,10
2018-12-10 11:25:33.0880,172.8,17.1,10,9.9,0,19.68,63,50,50,0,10,10
2018-12-10 11:25:33.3380,172.8,17.1,10,9.9,0,19.54,67,24.7,24.8,0,10,10
2018-12-10 11:25:33.5880,172.8,17.1,10,9.9,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:33.8380,172.8,17.1,10,9.9,0,19.53,6,-870,24.7,3.5,10,10
2018-12-10 11:25:34.0880,172.8,17.1,10,9.9,0.1,19.53,7,-870,24.8,3.5,10,10
2018-12-10 11:25:34.3380,172.8,17.1,10,9.9,0,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:34.5880,172.8,17.1,10,9.9,0.1,19.53,2,684.4,0,28,10,10
2018-12-10 11:25:34.8380,172.8,17.1,10,9.9,0.1,19.54,61,687.1,682.4,0,10,10
2018-12-10 11:25:35.0880,172.8,17.1,10,9.9,0,19.54,62,425,425,0,10,10
2018-12-10 11:25:35.3380,172.8,17,10,9.84,0,19.53,64,8.2,8.3,0,10,10
2018-12-10 11:25:35.5880,172.8,17,10,9.84,0,19.53,3,684.4,0,26,10,10
2018-12-10 11:25:35.8380,172.8,17,10,9.84,0,19.52,4,684.4,0,26,10,10
2018-12-10 11:25:36.0880,172.8,17,10,9.84,0,19.53,65,-870,-860,0,10,10
2018-12-10 11:25:36.3380,172.8,17,10,9.84,0,19.54,66,5330,5330,0,10,10
2018-12-10 11:25:36.5880,172.8,17,10,9.84,0,19.54,1,684.4,0,28,10,10
2018-12-10 11:25:36.8380,172.8,17,10,9.84,0,19.52,2,684.4,0,28,10,10
2018-12-10 11:25:37.0880,172.8,17,10,9.84,0.1,19.54,65,-860,-860,0,10,10
2018-12-10 11:25:37.3380,172.8,17,10,9.84,0.1,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:37.5880,172.8,17,10,9.84,0.1,19.54,63,50,50,0,10,10
2018-12-10 11:25:37.8380,172.8,17,10,9.84,0,19.54,67,24.7,24.8,0,10,10
2018-12-10 11:25:38.0880,172.8,17,10,9.84,0,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:38.3380,172.8,17,10,9.84,0,19.54,6,-860,24.7,3.5,10,10
2018-12-10 11:25:38.5880,172.8,17,10,9.84,0,19.53,7,-850,24.8,3.5,10,10
2018-12-10 11:25:38.8380,172.8,17,10,9.84,0,19.54,1,684.4,0,28,10,10
2018-12-10 11:25:39.0880,172.8,17,10,9.84,0.1,19.54,2,684.5,0,28,10,10
2018-12-10 11:25:39.3380,172.8,17,10,9.84,0.1,19.53,61,687.1,682.4,0,10,10
2018-12-10 11:25:39.5880,172.8,17,10,9.84,0.1,19.53,62,425,425,0,10,10
2018-12-10 11:25:39.8379,172.8,17,10,9.84,0,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:25:40.0880,172.8,17,10,9.84,0,19.54,3,684.5,0,26,10,10
2018-12-10 11:25:40.3380,172.8,17,10,9.84,0,19.6,4,684.5,0,26,10,10
2018-12-10 11:25:40.5880,172.8,17,10,9.84,0.1,19.54,65,-850,-850,0,10,10
2018-12-10 11:25:40.8380,172.8,17,10,9.84,0,19.54,66,5330,5330,0,10,10
2018-12-10 11:25:41.0881,172.8,17,10,9.84,0,19.52,1,684.5,0,28,10,10
2018-12-10 11:25:41.3381,172.8,17,10,9.84,0,19.53,2,684.5,0,28,10,10
2018-12-10 11:25:41.5881,172.8,17,10,9.84,0.1,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:41.8380,172.8,17,10,9.84,0.1,19.52,51,3.5,3.46,0,10,10
2018-12-10 11:25:42.0880,172.8,17,10,9.84,0.1,19.39,63,50,50,0,10,10
2018-12-10 11:25:42.3380,172.8,17,10,9.84,0,19.52,67,24.7,24.8,0,10,10
2018-12-10 11:25:42.5881,172.8,17,10,9.84,0,19.55,52,3.5,3.46,0,10,10
2018-12-10 11:25:42.8381,172.8,17,10,9.84,0,19.51,6,-850,24.7,3.5,10,10
2018-12-10 11:25:43.0881,172.8,17,10,9.84,0,19.54,7,-850,24.7,3.5,10,10
2018-12-10 11:25:43.3381,172.8,17,10,9.84,0,19.54,1,684.5,0,28,10,10
2018-12-10 11:25:43.5881,172.8,17,10,9.84,0,19.53,2,684.5,0,28,10,10
2018-12-10 11:25:43.8381,172.8,17,10,9.84,0,19.53,61,687.1,682.4,0,10,10
2018-12-10 11:25:44.0881,172.8,17,10,9.84,0.1,19.54,62,425,425,0,10,10
2018-12-10 11:25:44.3381,172.8,17,10,9.84,0.1,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:25:44.5881,172.8,17,10,9.84,0.1,19.52,3,684.5,0,26,10,10
2018-12-10 11:25:44.8381,172.8,17,10,9.84,0.1,19.54,4,684.5,0,26,10,10
2018-12-10 11:25:45.0881,172.8,17,10,9.84,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:45.3381,172.8,17,10,9.84,0,19.5,66,5330,5330,0,10,10
2018-12-10 11:25:45.5881,172.8,17,10,9.84,0,19.53,1,684.5,0,28,10,10
2018-12-10 11:25:45.8381,172.8,17,10,9.84,0,19.52,2,684.5,0,28,10,10
2018-12-10 11:25:46.0881,172.8,17,10,9.84,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:46.3381,172.8,17,10,9.84,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:46.5881,172.8,17,10,9.84,0.1,19.53,63,50,50,0,10,10
2018-12-10 11:25:46.8381,172.8,17,10,9.84,0.1,19.53,67,24.7,24.7,0,10,10
2018-12-10 11:25:47.0881,172.8,17,10,9.84,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:47.3381,172.8,17,10,9.84,0.1,19.54,6,-850,24.6,3.5,10,10
2018-12-10 11:25:47.5881,172.8,17,10,9.84,0,19.56,7,-850,24.7,3.5,10,10
2018-12-10 11:25:47.8381,172.8,17,10,9.84,0,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:48.0882,172.8,17,10,9.84,0,19.52,2,684.5,0,28,10,10
2018-12-10 11:25:48.3382,172.8,17,10,9.84,0,19.54,61,687.1,682.4,0,10,10
2018-12-10 11:25:48.5881,172.8,17,10,9.84,0,19.51,62,425,425,0,10,10
2018-12-10 11:25:48.8381,172.8,17,10,9.84,0,19.51,64,8.2,8.3,0,10,10
2018-12-10 11:25:49.0881,172.8,17,10,9.84,0.1,19.53,3,684.4,0,26,10,10
2018-12-10 11:25:49.3381,172.8,17,10,9.84,0.1,19.53,4,684.5,0,26,10,10
2018-12-10 11:25:49.5881,172.8,17,10,9.84,0.1,19.55,65,-850,-850,0,10,10
2018-12-10 11:25:49.8382,172.8,17,10,9.84,0,19.53,66,5330,5330,0,10,10
2018-12-10 11:25:50.0882,172.8,17,10,9.84,0,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:50.3382,172.8,17,10,9.84,0,19.53,2,684.5,0,28,10,10
2018-12-10 11:25:50.5882,172.8,17,10,9.84,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:50.8382,172.8,17,10,9.84,0,19.53,51,3.5,3.46,0,10,10
2018-12-10 11:25:51.0881,172.8,17,10,9.84,0,19.54,63,50,50,0,10,10
2018-12-10 11:25:51.3381,172.8,17,10,9.84,0,19.46,67,24.6,24.7,0,10,10
2018-12-10 11:25:51.5882,172.8,17,10,9.84,0.1,19.53,52,3.5,3.46,0,10,10
2018-12-10 11:25:51.8382,172.8,17,10,9.84,0.1,19.53,6,-840,24.6,3.5,10,10
2018-12-10 11:25:52.0882,172.8,17,10,9.84,0.1,19.55,7,-850,24.7,3.5,10,10
2018-12-10 11:25:52.3382,172.8,17,10,9.84,0.1,19.53,1,684.4,0,28,10,10
2018-12-10 11:25:52.5882,172.8,17,10,9.84,0.1,19.54,2,684.5,0,28,10,10
2018-12-10 11:25:52.8382,172.8,17,10,9.84,0,19.53,61,687.1,682.4,0,10,10
2018-12-10 11:25:53.0882,172.8,17,10,9.84,0,19.52,62,425,425,0,10,10
2018-12-10 11:25:53.3382,172.8,17,10,9.84,0,19.53,64,8.2,8.4,0,10,10
2018-12-10 11:25:53.5882,172.8,17,10,9.84,0,19.53,3,684.5,0,26,10,10
2018-12-10 11:25:53.8382,172.8,17,10,9.84,0.1,19.54,4,684.5,0,26,10,10
2018-12-10 11:25:54.0882,172.8,17,10,9.84,0,19.53,65,-850,-850,0,10,10
2018-12-10 11:25:54.3383,172.8,17,10,9.84,0.1,19.55,66,5330,5330,0,10,10
2018-12-10 11:25:54.5883,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:25:54.8383,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:25:55.0883,172.8,17,10,9.84,0,19.73,65,-860,-860,0,10,10
2018-12-10 11:25:55.3383,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:25:55.5883,172.8,17,10,9.84,0,19.71,63,50,50,0,10,10
2018-12-10 11:25:55.8383,172.8,17,10,9.84,0,19.73,67,24.6,24.7,0,10,10
2018-12-10 11:25:56.0883,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:25:56.3383,172.8,17,10,9.84,0,19.73,6,-850,24.6,3.5,10,10
2018-12-10 11:25:56.5883,172.8,17,10,9.84,0.1,19.74,7,-840,24.7,3.5,10,10
2018-12-10 11:25:56.8382,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:25:57.0882,172.8,17,10,9.84,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:25:57.3382,172.8,17,10,9.84,0.1,19.7,61,687,682.5,0,10,10
2018-12-10 11:25:57.5882,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:25:57.8382,172.8,17,10,9.84,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:25:58.0882,172.8,17,10,9.84,0,19.74,3,684.5,0,26,10,10
2018-12-10 11:25:58.3382,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:25:58.5882,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:25:58.8382,172.8,17,10,9.84,0,19.72,66,5330,5330,0,10,10
2018-12-10 11:25:59.0883,172.8,17,10,9.84,0.1,19.89,1,684.5,0,28,10,10
2018-12-10 11:25:59.3383,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:25:59.5883,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:25:59.8383,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:00.0883,172.8,17,10,9.84,0,19.74,63,50,50,0,10,10
2018-12-10 11:26:00.3382,172.8,17,10,9.84,0,19.73,67,24.6,24.6,0,10,10
2018-12-10 11:26:00.5882,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:26:00.8382,172.8,17,10,9.84,0,19.73,6,-850,24.6,3.5,10,10
2018-12-10 11:26:01.0882,172.8,17,10,9.84,0,19.74,7,-850,24.6,3.5,10,10
2018-12-10 11:26:01.3382,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:01.5882,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:01.8382,172.8,17,10,9.84,0.1,19.73,61,687.1,682.4,0,10,10
2018-12-10 11:26:02.0882,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:26:02.3382,172.8,17,10,9.84,0,19.74,64,8.2,8.4,0,10,10
2018-12-10 11:26:02.5882,172.8,17,10,9.84,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:26:02.8382,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:26:03.0882,172.8,17,10,9.84,0,19.72,65,-850,-850,0,10,10
2018-12-10 11:26:03.3382,172.8,17,10,9.84,0,19.73,66,5340,5340,0,10,10
2018-12-10 11:26:03.5883,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:03.8383,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:04.0883,172.8,17,10,9.84,0.1,19.73,65,-850,-850,0,10,10
2018-12-10 11:26:04.3383,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:04.5883,172.8,17,10,9.84,0.1,19.75,63,50,50,0,10,10
2018-12-10 11:26:04.8383,172.8,17,10,9.84,0.1,19.74,67,24.5,24.6,0,10,10
2018-12-10 11:26:05.0883,172.8,17,10,9.84,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 11:26:05.3383,172.8,17,10,9.84,0,19.73,6,-850,24.5,3.5,10,10
2018-12-10 11:26:05.5883,172.8,17,10,9.84,0,19.74,7,-850,24.6,3.5,10,10
2018-12-10 11:26:05.8383,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:06.0883,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:06.3383,172.8,17,10,9.84,0.1,19.79,61,687,682.4,0,10,10
2018-12-10 11:26:06.5883,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:26:06.8383,172.8,17,10,9.84,0.1,19.72,64,8.2,8.4,0,10,10
2018-12-10 11:26:07.0883,172.8,17,10,9.84,0,19.74,3,684.5,0,26,10,10
2018-12-10 11:26:07.3384,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:26:07.5884,172.8,17,10,9.84,0,19.71,65,-850,-840,0,10,10
2018-12-10 11:26:07.8384,172.8,17,10,9.84,0,19.73,66,5300,5300,0,10,10
2018-12-10 11:26:08.0884,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:08.3384,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
