Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:26:08.5883,172.8,17,10,9.84,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 11:26:08.8383,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:09.0883,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:26:09.3383,172.8,17,10,9.84,0.1,19.71,67,24.5,24.6,0,10,10
2018-12-10 11:26:09.5883,172.8,17,10,9.84,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 11:26:09.8383,172.8,17,10,9.84,0,19.73,6,-840,24.5,3.5,10,10
2018-12-10 11:26:10.0883,172.8,17,10,9.84,0,19.74,7,-840,24.6,3.5,10,10
2018-12-10 11:26:10.3383,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:10.5883,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:10.8383,172.8,17,10,9.84,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:26:11.0884,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:26:11.3384,172.8,17,10,9.84,0.1,19.73,64,8.2,8.4,0,10,10
2018-12-10 11:26:11.5884,172.8,17,10,9.84,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:26:11.8384,172.8,17,10,9.84,0.1,19.74,4,684.5,0,26,10,10
2018-12-10 11:26:12.0884,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:26:12.3384,172.8,17,10,9.84,0,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:12.5884,172.8,17,10,9.84,0,19.71,1,684.5,0,28,10,10
2018-12-10 11:26:12.8384,172.8,17,10,9.84,0,19.74,2,684.5,0,28,10,10
2018-12-10 11:26:13.0884,172.8,17,10,9.84,0,19.74,65,-840,-840,0,10,10
2018-12-10 11:26:13.3384,172.8,17,10,9.84,0,19.57,51,3.5,3.46,0,10,10
2018-12-10 11:26:13.5884,172.8,17,10,9.84,0.1,19.72,63,50,50,0,10,10
2018-12-10 11:26:13.8385,172.8,17,10,9.84,0.1,19.73,67,24.5,24.6,0,10,10
2018-12-10 11:26:14.0885,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:26:14.3385,172.8,17,10,9.84,0.1,19.73,6,-840,24.5,3.5,10,10
2018-12-10 11:26:14.5884,172.8,17,10,9.84,0,19.73,7,-840,24.5,3.5,10,10
2018-12-10 11:26:14.8384,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:15.0884,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:15.3384,172.8,17,10,9.84,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 11:26:15.5884,172.8,17,10,9.84,0,19.72,62,425,425,0,10,10
2018-12-10 11:26:15.8384,172.8,17,10,9.84,0.1,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:26:16.0884,172.8,17,10,9.84,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:26:16.3384,172.8,17,10,9.84,0.1,19.72,4,684.5,0,26,10,10
2018-12-10 11:26:16.5884,172.8,17,10,9.84,0.1,19.73,65,-850,-850,0,10,10
2018-12-10 11:26:16.8384,172.8,17,10,9.84,0,19.72,66,5290,5290,0,10,10
2018-12-10 11:26:17.0884,172.8,17,10,9.84,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:26:17.3384,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:17.5884,172.8,17,10,9.84,0,19.73,65,-860,-850,0,10,10
2018-12-10 11:26:17.8384,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:18.0884,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:26:18.3384,172.8,17,10,9.84,0.1,19.72,67,24.5,24.5,0,10,10
2018-12-10 11:26:18.5884,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:26:18.8384,172.8,17,10,9.84,0.1,19.73,6,-850,24.5,3.5,10,10
2018-12-10 11:26:19.0884,172.8,17,10,9.84,0.1,19.74,7,-850,24.5,3.5,10,10
2018-12-10 11:26:19.3384,172.8,17,10,9.84,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:26:19.5884,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:19.8384,172.8,17,10,9.84,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:26:20.0885,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:26:20.3385,172.8,17,10,9.84,0,19.72,64,8.2,8.3,0,10,10
2018-12-10 11:26:20.5884,172.8,17,10,9.84,0.1,19.67,3,684.5,0,26,10,10
2018-12-10 11:26:20.8384,172.8,17,10,9.84,0.1,19.71,4,684.5,0,26,10,10
2018-12-10 11:26:21.0884,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:26:21.3384,172.8,17,10,9.84,0.1,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:21.5884,172.8,17,10,9.84,0,19.72,1,684.5,0,28,10,10
2018-12-10 11:26:21.8384,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:22.0884,172.8,17,10,9.84,0,19.73,65,-850,-840,0,10,10
2018-12-10 11:26:22.3384,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:22.5884,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:26:22.8385,172.8,17,10,9.84,0,19.73,67,24.4,24.5,0,10,10
2018-12-10 11:26:23.0885,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:26:23.3385,172.8,17,10,9.84,0.1,19.73,6,-840,24.4,3.5,10,10
2018-12-10 11:26:23.5885,172.8,17,10,9.84,0.1,19.73,7,-850,24.5,3.5,10,10
2018-12-10 11:26:23.8385,172.8,17,10,9.84,0.1,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:24.0885,172.8,17,10,9.84,0,19.72,2,684.5,0,28,10,10
2018-12-10 11:26:24.3385,172.8,17,10,9.84,0,19.74,61,687.1,682.4,0,10,10
2018-12-10 11:26:24.5885,172.8,17,10,9.84,0,19.74,62,425,425,0,10,10
2018-12-10 11:26:24.8385,172.8,17,10,9.84,0.1,19.74,64,8.2,8.3,0,10,10
2018-12-10 11:26:25.0885,172.8,17,10,9.84,0,19.73,3,684.4,0,26,10,10
2018-12-10 11:26:25.3385,172.8,17,10,9.84,0,19.74,4,684.5,0,26,10,10
2018-12-10 11:26:25.5885,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:26:25.8385,172.8,17,10,9.84,0.1,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:26.0885,172.8,17,10,9.84,0.1,19.79,1,684.4,0,28,10,10
2018-12-10 11:26:26.3385,172.8,17,10,9.84,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:26:26.5885,172.8,17,10,9.84,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:26:26.8385,172.8,17,10,9.84,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 11:26:27.0885,172.8,17,10,9.84,0,19.74,63,50,50,0,10,10
2018-12-10 11:26:27.3385,172.8,17,10,9.84,0,19.71,67,24.4,24.5,0,10,10
2018-12-10 11:26:27.5885,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:26:27.8385,172.8,17,10,9.84,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 11:26:28.0885,172.8,17,10,9.84,0,19.73,7,-840,24.5,3.5,10,10
2018-12-10 11:26:28.3385,172.8,17,10,9.84,0.1,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:28.5885,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:28.8385,172.8,17,10,9.84,0.1,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:26:29.0885,172.8,17,10,9.84,0.1,19.74,62,425,425,0,10,10
2018-12-10 11:26:29.3385,172.8,17,10,9.84,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:26:29.5885,172.8,17,10,9.84,0,19.73,3,684.4,0,26,10,10
2018-12-10 11:26:29.8386,172.8,17,10,9.84,0,19.74,4,684.5,0,26,10,10
2018-12-10 11:26:30.0886,172.8,17,10,9.84,0,19.72,65,-840,-830,0,10,10
2018-12-10 11:26:30.3386,172.8,17,10,9.84,0.1,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:30.5886,172.8,17,10,9.84,0.1,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:30.8386,172.8,17,10,9.84,0.1,19.72,2,684.5,0,28,10,10
2018-12-10 11:26:31.0886,172.8,17,10,9.84,0,19.73,65,-830,-840,0,10,10
2018-12-10 11:26:31.3386,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:31.5886,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:26:31.8386,172.8,17,10,9.84,0,19.73,67,24.4,24.5,0,10,10
2018-12-10 11:26:32.0886,172.8,17,10,9.84,0,19.78,52,3.5,3.46,0,10,10
2018-12-10 11:26:32.3385,172.8,17,10,9.84,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 11:26:32.5885,172.8,17,10,9.84,0,19.74,7,-840,24.5,3.5,10,10
2018-12-10 11:26:32.8385,172.8,17,10,9.84,0.1,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:33.0885,172.8,17,10,9.84,0.1,19.72,2,684.5,0,28,10,10
2018-12-10 11:26:33.3385,172.8,17,10,9.84,0.1,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:26:33.5885,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:26:33.8386,172.8,17,10,9.84,0.1,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:26:34.0886,172.8,17,10,9.84,0,19.76,3,684.4,0,26,10,10
2018-12-10 11:26:34.3386,172.8,17,10,9.84,0,19.72,4,684.5,0,26,10,10
2018-12-10 11:26:34.5887,172.8,17,10,9.84,0,19.74,65,-840,-840,0,10,10
2018-12-10 11:26:34.8387,172.8,17,10,9.84,0,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:35.0887,172.8,17,10,9.84,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:35.3387,172.8,17,10,9.84,0.1,19.72,2,684.5,0,28,10,10
2018-12-10 11:26:35.5887,172.8,17,10,9.84,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 11:26:35.8386,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:36.0886,172.8,17,10,9.84,0.1,19.74,63,50,50,0,10,10
2018-12-10 11:26:36.3386,172.8,17,10,9.84,0,19.73,67,24.4,24.4,0,10,10
2018-12-10 11:26:36.5886,172.8,17,10,9.84,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:26:36.8386,172.8,17,10,9.84,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 11:26:37.0886,172.8,17,10,9.84,0,19.73,7,-840,24.4,3.5,10,10
2018-12-10 11:26:37.3386,172.8,17,10,9.84,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:37.5886,172.8,17,10,9.84,0,19.78,2,684.5,0,28,10,10
2018-12-10 11:26:37.8386,172.8,17,10,9.84,0,19.72,61,687.1,682.5,0,10,10
2018-12-10 11:26:38.0886,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:26:38.3386,172.8,17,10,9.84,0.1,19.75,64,8.2,8.3,0,10,10
2018-12-10 11:26:38.5886,172.8,17,10,9.84,0.1,19.71,3,684.4,0,26,10,10
2018-12-10 11:26:38.8386,172.8,17,10,9.84,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:26:39.0886,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:26:39.3386,172.8,17,10,9.84,0,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:39.5887,172.8,17,10,9.84,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:39.8387,172.8,17,10,9.84,0,19.74,2,684.5,0,28,10,10
2018-12-10 11:26:40.0887,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:26:40.3387,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:40.5887,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:26:40.8387,172.8,17,10,9.84,0.1,19.73,67,24.4,24.4,0,10,10
2018-12-10 11:26:41.0887,172.8,17,10,9.84,0.1,19.74,52,3.5,3.46,0,10,10
2018-12-10 11:26:41.3387,172.8,17,10,9.84,0.1,19.73,6,-840,24.4,3.5,10,10
2018-12-10 11:26:41.5887,172.8,17,10,9.84,0.1,19.73,7,-840,24.4,3.5,10,10
2018-12-10 11:26:41.8387,172.8,17,10,9.84,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:42.0887,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:42.3387,172.8,17,10,9.84,0,19.74,61,687.1,682.5,0,10,10
2018-12-10 11:26:42.5887,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:26:42.8387,172.8,17,10,9.84,0.1,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:26:43.0887,172.8,17,10,9.84,0.1,19.7,3,684.4,0,26,10,10
2018-12-10 11:26:43.3387,172.8,17,10,9.84,0.1,19.75,4,684.5,0,26,10,10
2018-12-10 11:26:43.5887,172.8,17,10,9.84,0.1,19.73,65,-840,-850,0,10,10
2018-12-10 11:26:43.8387,172.8,17,10,9.84,0.1,19.73,66,5290,5280,0,10,10
2018-12-10 11:26:44.0887,172.8,17,10,9.84,0.1,19.71,1,684.4,0,28,10,10
2018-12-10 11:26:44.3387,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:44.5887,172.8,17,10,9.84,0,19.72,65,-850,-850,0,10,10
2018-12-10 11:26:44.8387,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:45.0887,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:26:45.3387,172.8,17,10,9.84,0.1,19.73,67,24.3,24.4,0,10,10
2018-12-10 11:26:45.5888,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:26:45.8388,172.8,17,10,9.84,0,19.73,6,-850,24.3,3.5,10,10
2018-12-10 11:26:46.0888,172.8,17,10,9.84,0.1,19.73,7,-850,24.4,3.5,10,10
2018-12-10 11:26:46.3388,172.8,17,10,9.84,0,19.7,1,684.4,0,28,10,10
2018-12-10 11:26:46.5888,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:46.8388,172.8,17,10,9.84,0,19.71,61,687.2,682.6,0,10,10
2018-12-10 11:26:47.0887,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:26:47.3387,172.8,17,10,9.84,0.1,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:26:47.5887,172.8,17,10,9.84,0.1,19.73,3,684.4,0,26,10,10
2018-12-10 11:26:47.8387,172.8,17,10,9.84,0,19.74,4,684.5,0,26,10,10
2018-12-10 11:26:48.0887,172.8,17,10,9.84,0.1,19.73,65,-850,-850,0,10,10
2018-12-10 11:26:48.3387,172.8,17,10,9.84,0.1,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:48.5887,172.8,17,10,9.84,0,19.72,1,684.4,0,28,10,10
2018-12-10 11:26:48.8387,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:49.0888,172.8,17,10,9.84,0,19.73,65,-860,-860,0,10,10
2018-12-10 11:26:49.3388,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:49.5888,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:26:49.8388,172.8,17,10,9.84,0,19.77,67,24.3,24.4,0,10,10
2018-12-10 11:26:50.0888,172.8,17,10,9.84,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:26:50.3388,172.8,17,10,9.84,0.1,19.73,6,-840,24.3,3.5,10,10
2018-12-10 11:26:50.5888,172.8,17,10,9.84,0.1,19.73,7,-840,24.4,3.5,10,10
2018-12-10 11:26:50.8388,172.8,17,10,9.84,0.1,19.73,1,684.4,0,28,10,10
2018-12-10 11:26:51.0888,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:51.3388,172.8,17,10,9.84,0,19.76,61,687.1,682.5,0,10,10
2018-12-10 11:26:51.5888,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:26:51.8388,172.8,17,10,9.84,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:26:52.0888,172.8,17,10,9.84,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:26:52.3388,172.8,17,10,9.84,0,19.74,4,684.5,0,26,10,10
2018-12-10 11:26:52.5888,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:26:52.8388,172.8,17,10,9.84,0.1,19.73,66,5280,5280,0,10,10
2018-12-10 11:26:53.0888,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:53.3388,172.8,17,10,9.84,0,19.68,2,684.5,0,28,10,10
2018-12-10 11:26:53.5888,172.8,17,10,9.84,0,19.7,65,-840,-840,0,10,10
2018-12-10 11:26:53.8388,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:54.0889,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:26:54.3389,172.8,17,10,9.84,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 11:26:54.5889,172.8,17,10,9.84,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 11:26:54.8388,172.8,17,10,9.84,0.1,19.73,6,-840,24.3,3.5,10,10
2018-12-10 11:26:55.0888,172.8,17,10,9.84,0.1,19.73,7,-840,24.4,3.5,10,10
2018-12-10 11:26:55.3388,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:55.5888,172.8,17,10,9.84,0,19.8,2,684.5,0,28,10,10
2018-12-10 11:26:55.8388,172.8,17,10,9.84,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 11:26:56.0888,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:26:56.3388,172.8,17,10,9.84,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:26:56.5888,172.8,17,10,9.84,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:26:56.8388,172.8,17,10,9.84,0,19.74,4,684.5,0,26,10,10
2018-12-10 11:26:57.0888,172.8,17,10,9.84,0.1,19.74,65,-830,-840,0,10,10
2018-12-10 11:26:57.3388,172.8,17,10,9.84,0.1,19.71,66,5260,5260,0,10,10
2018-12-10 11:26:57.5889,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:26:57.8389,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:26:58.0889,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:26:58.3389,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:26:58.5889,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:26:58.8389,172.8,17,10,9.84,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 11:26:59.0889,172.8,17,10,9.84,0,19.7,52,3.5,3.46,0,10,10
2018-12-10 11:26:59.3389,172.8,17,10,9.84,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 11:26:59.5889,172.8,17,10,9.84,0.1,19.73,7,-840,24.4,3.5,10,10
2018-12-10 11:26:59.8389,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:00.0888,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:00.3388,172.8,17,10,9.84,0.1,19.72,61,687.1,682.4,0,10,10
2018-12-10 11:27:00.5888,172.8,17,10,9.84,0.1,19.86,62,425,425,0,10,10
2018-12-10 11:27:00.8388,172.8,17,10,9.84,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:27:01.0888,172.8,17,10,9.84,0,19.72,3,684.5,0,26,10,10
2018-12-10 11:27:01.3389,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:27:01.5889,172.8,17,10,9.84,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:27:01.8389,172.8,17,10,9.84,0.1,19.71,66,5260,5260,0,10,10
2018-12-10 11:27:02.0889,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:02.3389,172.8,17,10,9.84,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:27:02.5889,172.8,17,10,9.84,0.1,19.74,65,-830,-840,0,10,10
2018-12-10 11:27:02.8389,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:03.0889,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:27:03.3388,172.8,17,10,9.84,0,19.72,67,24.3,24.3,0,10,10
2018-12-10 11:27:03.5888,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:03.8388,172.8,17,10,9.84,0.1,19.73,6,-840,24.3,3.5,10,10
2018-12-10 11:27:04.0888,172.8,17,10,9.84,0,19.73,7,-840,24.3,3.5,10,10
2018-12-10 11:27:04.3388,172.8,17,10,9.84,0,19.78,1,684.5,0,28,10,10
2018-12-10 11:27:04.5888,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:04.8389,172.8,17,10,9.84,0.1,19.73,61,687.2,682.6,0,10,10
2018-12-10 11:27:05.0889,172.8,17,10,9.84,0.1,19.74,62,425,425,0,10,10
2018-12-10 11:27:05.3389,172.8,17,10,9.84,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:27:05.5890,172.8,17,10,9.84,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:27:05.8390,172.8,17,10,9.84,0.1,19.74,4,684.5,0,26,10,10
2018-12-10 11:27:06.0890,172.8,17,10,9.84,0,19.87,65,-840,-840,0,10,10
2018-12-10 11:27:06.3390,172.8,17,10,9.84,0,19.73,66,5270,5260,0,10,10
2018-12-10 11:27:06.5890,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:06.8390,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:07.0890,172.8,17,10,9.84,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 11:27:07.3390,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:07.5890,172.8,17,10,9.84,0.1,19.75,63,50,50,0,10,10
2018-12-10 11:27:07.8389,172.8,17,10,9.84,0,19.73,67,24.3,24.3,0,10,10
2018-12-10 11:27:08.0889,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:08.3389,172.8,17,10,9.84,0,19.73,6,-840,24.2,3.5,10,10
2018-12-10 11:27:08.5889,172.8,17,10,9.84,0.1,19.74,7,-840,24.3,3.5,10,10
2018-12-10 11:27:08.8389,172.8,17,10,9.84,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:27:09.0889,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:09.3389,172.8,17,10,9.84,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:27:09.5889,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:27:09.8390,172.8,17,10,9.84,0.1,19.72,64,8.1,8.3,0,10,10
2018-12-10 11:27:10.0890,172.8,17,10,9.84,0.1,19.75,3,684.5,0,26,10,10
2018-12-10 11:27:10.3390,172.8,17,10,9.84,0.1,19.74,4,684.5,0,26,10,10
2018-12-10 11:27:10.5890,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:27:10.8390,172.8,17,10,9.84,0,19.73,66,5260,5260,0,10,10
2018-12-10 11:27:11.0890,172.8,17,10,9.84,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:27:11.3390,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:11.5890,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:27:11.8390,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:12.0890,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:27:12.3390,172.8,17,10,9.84,0.1,19.73,67,24.2,24.3,0,10,10
2018-12-10 11:27:12.5890,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:12.8390,172.8,17,10,9.84,0,19.75,6,-840,24.2,3.5,10,10
2018-12-10 11:27:13.0890,172.8,17,10,9.84,0,19.73,7,-840,24.3,3.5,10,10
2018-12-10 11:27:13.3391,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:13.5891,172.8,17,10,9.84,0,19.75,2,684.5,0,28,10,10
2018-12-10 11:27:13.8392,172.8,17,10,9.84,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 11:27:14.0891,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:27:14.3391,172.8,17,10,9.84,0.1,19.72,64,8.1,8.3,0,10,10
2018-12-10 11:27:14.5890,172.8,17,10,9.84,0.1,19.79,3,684.5,0,26,10,10
2018-12-10 11:27:14.8390,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:27:15.0890,172.8,17,10,9.84,0,19.72,65,-840,-850,0,10,10
2018-12-10 11:27:15.3391,172.8,17,10,9.84,0,19.66,66,5270,5260,0,10,10
2018-12-10 11:27:15.5892,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:15.8392,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:16.0892,172.8,17,10,9.84,0,19.73,65,-850,-840,0,10,10
2018-12-10 11:27:16.3392,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:16.5891,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:27:16.8391,172.8,17,10,9.84,0,19.73,67,24.2,24.3,0,10,10
2018-12-10 11:27:17.0891,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:17.3391,172.8,17,10,9.84,0.1,19.73,6,-840,24.2,3.5,10,10
2018-12-10 11:27:17.5891,172.8,17,10,9.84,0.1,19.74,7,-840,24.3,3.5,10,10
2018-12-10 11:27:17.8391,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:18.0891,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:18.3391,172.8,17,10,9.84,0,19.74,61,687.1,682.5,0,10,10
2018-12-10 11:27:18.5891,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:27:18.8391,172.8,17,10,9.84,0,19.7,64,8.1,8.3,0,10,10
2018-12-10 11:27:19.0891,172.8,17,10,9.84,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:27:19.3391,172.8,17,10,9.84,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:27:19.5891,172.8,17,10,9.84,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 11:27:19.8391,172.8,17,10,9.84,0.1,19.73,66,5260,5260,0,10,10
2018-12-10 11:27:20.0891,172.8,17,10,9.84,0,19.72,1,684.5,0,28,10,10
2018-12-10 11:27:20.3391,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:20.5891,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:27:20.8391,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:21.0891,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:27:21.3391,172.8,17,10,9.84,0,19.73,67,24.2,24.3,0,10,10
2018-12-10 11:27:21.5891,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:21.8391,172.8,17,10,9.84,0.1,19.82,6,-840,24.2,3.5,10,10
2018-12-10 11:27:22.0891,172.8,17,10,9.84,0.1,19.74,7,-840,24.3,3.5,10,10
2018-12-10 11:27:22.3391,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:22.5891,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:22.8391,172.8,17,10,9.84,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 11:27:23.0891,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:27:23.3391,172.8,17,10,9.84,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:27:23.5891,172.8,17,10,9.84,0,19.72,3,684.5,0,26,10,10
2018-12-10 11:27:23.8391,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:27:24.0891,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:27:24.3391,172.8,17,10,9.84,0.1,19.73,66,5260,5260,0,10,10
2018-12-10 11:27:24.5891,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:24.8391,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:25.0891,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:27:25.3391,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:25.5891,172.8,17,10,9.84,0,19.71,63,50,50,0,10,10
2018-12-10 11:27:25.8391,172.8,17,10,9.84,0,19.74,67,24.2,24.3,0,10,10
2018-12-10 11:27:26.0891,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:26.3391,172.8,17,10,9.84,0,19.73,6,-840,24.2,3.5,10,10
2018-12-10 11:27:26.5891,172.8,17,10,9.84,0.1,19.72,7,-840,24.2,3.5,10,10
2018-12-10 11:27:26.8391,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:27.0892,172.8,17,10,9.84,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:27:27.3392,172.8,17,10,9.84,0.1,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:27:27.5892,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:27:27.8392,172.8,17,10,9.84,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:27:28.0892,172.8,17,10,9.84,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:27:28.3392,172.8,17,10,9.84,0,19.73,4,684.6,0,26,10,10
2018-12-10 11:27:28.5892,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:27:28.8392,172.8,17,10,9.84,0.1,19.73,66,5270,5270,0,10,10
2018-12-10 11:27:29.0893,172.8,17,10,9.84,0.1,19.75,1,684.5,0,28,10,10
2018-12-10 11:27:29.3393,172.8,17,10,9.84,0.1,19.71,2,684.6,0,28,10,10
2018-12-10 11:27:29.5893,172.8,17,10,9.84,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 11:27:29.8393,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:30.0892,172.8,17,10,9.84,0.1,19.74,63,50,50,0,10,10
2018-12-10 11:27:30.3392,172.8,17,10,9.84,0,19.72,67,24.2,24.2,0,10,10
2018-12-10 11:27:30.5892,172.8,17,10,9.84,0,19.73,52,3.5,3.45,0,10,10
2018-12-10 11:27:30.8392,172.8,17,10,9.84,0.1,19.73,6,-840,24.2,3.5,10,10
2018-12-10 11:27:31.0892,172.8,17,10,9.84,0,19.74,7,-840,24.2,3.5,10,10
2018-12-10 11:27:31.3392,172.8,17,10,9.84,0,19.75,1,684.5,0,28,10,10
2018-12-10 11:27:31.5892,172.8,17,10,9.84,0.1,19.72,2,684.6,0,28,10,10
2018-12-10 11:27:31.8392,172.8,17,10,9.84,0.1,19.72,61,687.1,682.6,0,10,10
2018-12-10 11:27:32.0892,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:27:32.3392,172.8,17,10,9.84,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:27:32.5892,172.8,17,10,9.84,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:27:32.8393,172.8,17,10,9.84,0,19.74,4,684.6,0,26,10,10
2018-12-10 11:27:33.0894,172.8,17,10,9.84,0.1,19.71,65,-840,-840,0,10,10
2018-12-10 11:27:33.3394,172.8,17,10,9.84,0,19.73,66,5270,5260,0,10,10
2018-12-10 11:27:33.5894,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:33.8394,172.8,17,10,9.84,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:27:34.0894,172.8,17,10,9.84,0,19.73,65,-830,-840,0,10,10
2018-12-10 11:27:34.3394,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:34.5893,172.8,17,10,9.84,0.1,19.69,63,50,50,0,10,10
2018-12-10 11:27:34.8393,172.8,17,10,9.84,0,19.74,67,24.2,24.2,0,10,10
2018-12-10 11:27:35.0893,172.8,17,10,9.84,0,19.72,52,3.5,3.45,0,10,10
2018-12-10 11:27:35.3392,172.8,17,10,9.84,0,19.72,6,-840,24.2,3.5,10,10
2018-12-10 11:27:35.5892,172.8,17,10,9.84,0,19.74,7,-840,24.2,3.5,10,10
2018-12-10 11:27:35.8392,172.8,17,10,9.84,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:27:36.0892,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:36.3392,172.8,17,10,9.84,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:27:36.5892,172.8,17,10,9.84,0.1,19.74,62,425,425,0,10,10
2018-12-10 11:27:36.8392,172.8,17,10,9.84,0.1,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:27:37.0892,172.8,17,10,9.84,0,19.74,3,684.4,0,26,10,10
2018-12-10 11:27:37.3392,172.8,17,10,9.84,0,19.74,4,684.5,0,26,10,10
2018-12-10 11:27:37.5892,172.8,17,10,9.84,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:27:37.8393,172.8,17,10,9.84,0,19.73,66,5280,5280,0,10,10
2018-12-10 11:27:38.0893,172.8,17,10,9.84,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:27:38.3393,172.8,17,10,9.84,0,19.61,2,684.5,0,28,10,10
2018-12-10 11:27:38.5893,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:27:38.8393,172.8,17,10,9.84,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:27:39.0893,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:27:39.3393,172.8,17,10,9.84,0.1,19.73,67,24.1,24.2,0,10,10
2018-12-10 11:27:39.5893,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:39.8393,172.8,17,10,9.84,0.1,19.73,6,-840,24.1,3.5,10,10
2018-12-10 11:27:40.0893,172.8,17,10,9.84,0,19.73,7,-850,24.2,3.5,10,10
2018-12-10 11:27:40.3393,172.8,17,10,9.84,0,19.72,1,684.4,0,28,10,10
2018-12-10 11:27:40.5893,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:40.8393,172.8,17,10,9.84,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:27:41.0892,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:27:41.3392,172.8,17,10,9.84,0.1,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:27:41.5892,172.8,17,10,9.84,0.1,19.73,3,684.4,0,26,10,10
2018-12-10 11:27:41.8393,172.8,17,10,9.84,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:27:42.0893,172.8,17,10,9.84,0.1,19.74,65,-850,-860,0,10,10
2018-12-10 11:27:42.3393,172.8,17,10,9.84,0.1,19.73,66,5280,5280,0,10,10
2018-12-10 11:27:42.5893,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:42.8393,172.8,17,10,9.84,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:27:43.0893,172.8,17,10,9.84,0,19.73,65,-860,-860,0,10,10
2018-12-10 11:27:43.3394,172.8,17,10,9.84,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 11:27:43.5894,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:27:43.8394,172.8,17,10,9.84,0.1,19.73,67,24.1,24.2,0,10,10
2018-12-10 11:27:44.0894,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:44.3394,172.8,17,10,9.84,0.1,19.73,6,-850,24.1,3.5,10,10
2018-12-10 11:27:44.5894,172.8,17,10,9.84,0.1,19.73,7,-850,24.2,3.5,10,10
2018-12-10 11:27:44.8394,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:45.0894,172.8,17,10,9.84,0,19.74,2,684.6,0,28,10,10
2018-12-10 11:27:45.3394,172.8,17,10,9.84,0,19.74,61,687.1,682.5,0,10,10
2018-12-10 11:27:45.5894,172.8,17,10,9.84,0.1,19.67,62,425,425,0,10,10
2018-12-10 11:27:45.8394,172.8,17,10,9.84,0,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:27:46.0894,172.8,17,10,9.84,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:27:46.3394,172.8,17,10,9.84,0,19.73,4,684.6,0,26,10,10
2018-12-10 11:27:46.5895,172.8,17,10,9.84,0.1,19.73,65,-840,-850,0,10,10
2018-12-10 11:27:46.8395,172.8,17,10,9.84,0.1,19.73,66,5270,5270,0,10,10
2018-12-10 11:27:47.0894,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:47.3394,172.8,17,10,9.84,0,19.78,2,684.6,0,28,10,10
2018-12-10 11:27:47.5894,172.8,17,10,9.84,0,19.74,65,-850,-850,0,10,10
2018-12-10 11:27:47.8394,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:48.0894,172.8,17,10,9.84,0,19.72,63,50,50,0,10,10
2018-12-10 11:27:48.3394,172.8,17,10,9.84,0.1,19.72,67,24.1,24.2,0,10,10
2018-12-10 11:27:48.5894,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:48.8394,172.8,17,10,9.84,0,19.73,6,-840,24.1,3.5,10,10
2018-12-10 11:27:49.0895,172.8,17,10,9.84,0.1,19.74,7,-840,24.2,3.5,10,10
2018-12-10 11:27:49.3395,172.8,17,10,9.84,0.1,19.71,1,684.5,0,28,10,10
2018-12-10 11:27:49.5896,172.8,17,10,9.84,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:27:49.8396,172.8,17,10,9.84,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:27:50.0895,172.8,17,10,9.84,0,19.72,62,425,425,0,10,10
2018-12-10 11:27:50.3395,172.8,17,10,9.84,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:27:50.5894,172.8,17,10,9.84,0,19.74,3,684.5,0,26,10,10
2018-12-10 11:27:50.8393,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:27:51.0893,172.8,17,10,9.84,0,19.74,65,-850,-850,0,10,10
2018-12-10 11:27:51.3393,172.8,17,10,9.84,0,19.72,66,5280,5280,0,10,10
2018-12-10 11:27:51.5894,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:51.8394,172.8,17,10,9.84,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:27:52.0894,172.8,17,10,9.84,0.1,19.73,65,-850,-850,0,10,10
2018-12-10 11:27:52.3395,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:27:52.5896,172.8,17,10,9.84,0,19.74,63,50,50,0,10,10
2018-12-10 11:27:52.8396,172.8,17,10,9.84,0,19.73,67,24.1,24.2,0,10,10
2018-12-10 11:27:53.0896,172.8,17,10,9.84,0,19.72,52,3.5,3.45,0,10,10
2018-12-10 11:27:53.3395,172.8,17,10,9.84,0.1,19.73,6,-850,24.1,3.5,10,10
2018-12-10 11:27:53.5895,172.8,17,10,9.84,0.1,19.73,7,-850,24.2,3.5,10,10
2018-12-10 11:27:53.8394,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:54.0894,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:54.3394,172.8,17,10,9.84,0.1,19.74,61,687.1,682.5,0,10,10
2018-12-10 11:27:54.5894,172.8,17,10,9.84,0.1,19.78,62,425,425,0,10,10
2018-12-10 11:27:54.8394,172.8,17,10,9.84,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:27:55.0895,172.8,17,10,9.84,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:27:55.3395,172.8,17,10,9.84,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:27:55.5895,172.8,17,10,9.84,0,19.73,65,-850,-850,0,10,10
2018-12-10 11:27:55.8395,172.8,17,10,9.84,0,19.73,66,5270,5260,0,10,10
2018-12-10 11:27:56.0895,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:27:56.3395,172.8,17,10,9.84,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:56.5895,172.8,17,10,9.84,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:27:56.8395,172.8,17,10,9.84,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:27:57.0895,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 11:27:57.3395,172.8,17,10,9.84,0,19.73,67,24.1,24.1,0,10,10
2018-12-10 11:27:57.5895,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:27:57.8395,172.8,17,10,9.84,0,19.73,6,-840,24.1,3.5,10,10
2018-12-10 11:27:58.0895,172.8,17,10,9.84,0.1,19.71,7,-840,24.1,3.5,10,10
2018-12-10 11:27:58.3395,172.8,17,10,9.84,0.1,19.72,1,684.5,0,28,10,10
2018-12-10 11:27:58.5895,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:27:58.8394,172.8,17,10,9.84,0.1,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:27:59.0894,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:27:59.3395,172.8,17,10,9.84,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:27:59.5895,172.8,17,10,9.84,0,19.72,3,684.5,0,26,10,10
2018-12-10 11:27:59.8395,172.8,17,10,9.84,0,19.72,4,684.5,0,26,10,10
2018-12-10 11:28:00.0895,172.8,17,10,9.84,0,19.74,65,-850,-850,0,10,10
2018-12-10 11:28:00.3396,172.8,17,10,9.84,0,19.74,66,5280,5280,0,10,10
2018-12-10 11:28:00.5896,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:00.8396,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:28:01.0896,172.8,17,10,9.84,0,19.73,65,-850,-850,0,10,10
2018-12-10 11:28:01.3396,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:01.5896,172.8,17,10,9.84,0,19.72,63,50,50,0,10,10
2018-12-10 11:28:01.8395,172.8,17,10,9.84,0,19.73,67,24.1,24.1,0,10,10
2018-12-10 11:28:02.0895,172.8,17,10,9.84,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:28:02.3395,172.8,17,10,9.84,0,19.72,6,-850,24.1,3.5,10,10
2018-12-10 11:28:02.5895,172.8,17,10,9.84,0,19.73,7,-840,24.1,3.5,10,10
2018-12-10 11:28:02.8395,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:03.0895,172.8,17,10,9.84,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:28:03.3396,172.8,17,10,9.84,0.1,19.73,61,687.2,682.4,0,10,10
2018-12-10 11:28:03.5896,172.8,17,10,9.84,0.1,19.69,62,425,425,0,10,10
2018-12-10 11:28:03.8396,172.8,17,10,9.84,0.1,19.72,64,8.2,8.3,0,10,10
2018-12-10 11:28:04.0896,172.8,17,10,9.84,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:28:04.3397,172.8,17,10,9.84,0,19.72,4,684.6,0,26,10,10
2018-12-10 11:28:04.5896,172.8,17,10,9.84,0,19.73,65,-850,-840,0,10,10
2018-12-10 11:28:04.8396,172.8,17,10,9.84,0,19.73,66,5280,5270,0,10,10
2018-12-10 11:28:05.0896,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:05.3396,172.8,17,10,9.84,0.1,19.74,2,684.6,0,28,10,10
2018-12-10 11:28:05.5896,172.8,17,10,9.84,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 11:28:05.8396,172.8,17,10,9.84,0.1,19.72,51,3.5,3.46,0,10,10
2018-12-10 11:28:06.0896,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:28:06.3396,172.8,17,10,9.84,0.1,19.72,67,24.1,24.1,0,10,10
2018-12-10 11:28:06.5896,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:28:06.8396,172.8,17,10,9.84,0,19.74,6,-850,24.1,3.5,10,10
2018-12-10 11:28:07.0896,172.8,17,10,9.84,0,19.72,7,-850,24.1,3.5,10,10
2018-12-10 11:28:07.3396,172.8,17,10,9.84,0,19.76,1,684.5,0,28,10,10
2018-12-10 11:28:07.5896,172.8,17,10,9.84,0,19.72,2,684.6,0,28,10,10
2018-12-10 11:28:07.8396,172.8,17,10,9.84,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:28:08.0896,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:08.3396,172.8,17,10,9.84,0.1,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:28:08.5896,172.8,17,10,9.84,0.1,19.74,3,684.5,0,26,10,10
2018-12-10 11:28:08.8396,172.8,17,10,9.84,0.1,19.73,4,684.6,0,26,10,10
2018-12-10 11:28:09.0896,172.8,17,10,9.84,0,19.74,65,-840,-830,0,10,10
2018-12-10 11:28:09.3395,172.8,17,10,9.84,0,19.73,66,5280,5280,0,10,10
2018-12-10 11:28:09.5895,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:09.8395,172.8,17,10,9.84,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:10.0895,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:10.3395,172.8,17,10,9.84,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:28:10.5895,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:28:10.8396,172.8,17,10,9.84,0.1,19.73,67,24.1,24.1,0,10,10
2018-12-10 11:28:11.0896,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:28:11.3396,172.8,17,10,9.84,0,19.71,6,-830,24.1,3.5,10,10
2018-12-10 11:28:11.5896,172.8,17,10,9.84,0,19.73,7,-830,24.1,3.5,10,10
2018-12-10 11:28:11.8396,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:12.0896,172.8,17,10,9.84,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:12.3396,172.8,17,10,9.84,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:28:12.5896,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:12.8396,172.8,17,10,9.84,0.1,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:28:13.0896,172.8,17,10,9.84,0.1,19.72,3,684.5,0,26,10,10
2018-12-10 11:28:13.3397,172.8,17,10,9.84,0.1,19.73,4,684.6,0,26,10,10
2018-12-10 11:28:13.5897,172.8,17,10,9.84,0,19.74,65,-830,-830,0,10,10
2018-12-10 11:28:13.8397,172.8,17,10,9.84,0,19.73,66,5260,5260,0,10,10
2018-12-10 11:28:14.0897,172.8,17,10,9.84,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:14.3397,172.8,17,10,9.84,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:14.5897,172.8,17,10,9.84,0.1,19.72,65,-830,-820,0,10,10
2018-12-10 11:28:14.8397,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:15.0897,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:28:15.3397,172.8,17,10,9.84,0.1,19.73,67,24,24.1,0,10,10
2018-12-10 11:28:15.5897,172.8,17,10,9.84,0.1,19.74,52,3.5,3.46,0,10,10
2018-12-10 11:28:15.8397,172.8,17,10,9.84,0,19.73,6,-840,24,3.5,10,10
2018-12-10 11:28:16.0897,172.8,17,10,9.84,0,19.73,7,-840,24.1,3.5,10,10
2018-12-10 11:28:16.3397,172.8,17,10,9.84,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:16.5897,172.8,17,10,9.84,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:16.8397,172.8,17,10,9.84,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:28:17.0897,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:17.3397,172.8,17,10,9.84,0.1,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:28:17.5897,172.8,17,10,9.84,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:28:17.8397,172.8,17,10,9.84,0.1,19.72,4,684.6,0,26,10,10
2018-12-10 11:28:18.0897,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:18.3397,172.8,17,10,9.84,0,19.72,66,5260,5260,0,10,10
2018-12-10 11:28:18.5897,172.8,16.9,10,9.78,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:18.8397,172.8,16.9,10,9.78,0,19.59,2,684.6,0,28,10,10
2018-12-10 11:28:19.0897,172.8,16.9,10,9.78,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:19.3397,172.8,16.9,10,9.78,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:19.5897,172.8,16.9,10,9.78,0,19.73,63,50,50,0,10,10
2018-12-10 11:28:19.8398,172.8,16.9,10,9.78,0,19.73,67,24,24.1,0,10,10
2018-12-10 11:28:20.0898,172.8,16.9,10,9.78,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:28:20.3398,172.8,16.9,10,9.78,0,19.72,6,-840,24,3.5,10,10
2018-12-10 11:28:20.5898,172.8,16.9,10,9.78,0.1,19.87,7,-840,24.1,3.5,10,10
2018-12-10 11:28:20.8398,172.8,16.9,10,9.78,0.1,19.74,1,684.5,0,28,10,10
2018-12-10 11:28:21.0898,172.8,16.9,10,9.78,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:21.3398,172.8,16.9,10,9.78,0,19.72,61,687.1,682.5,0,10,10
2018-12-10 11:28:21.5898,172.8,16.9,10,9.78,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:21.8398,172.8,16.9,10,9.78,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:28:22.0897,172.8,16.9,10,9.78,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:28:22.3397,172.8,16.9,10,9.78,0,19.75,4,684.6,0,26,10,10
2018-12-10 11:28:22.5897,172.8,16.9,10,9.78,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:22.8397,172.8,16.9,10,9.78,0.1,19.72,66,5260,5260,0,10,10
2018-12-10 11:28:23.0897,172.8,16.9,10,9.78,0.1,19.74,1,684.5,0,28,10,10
2018-12-10 11:28:23.3397,172.8,16.9,10,9.78,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:23.5897,172.8,16.9,10,9.78,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:23.8397,172.8,16.9,10,9.78,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:24.0897,172.8,16.9,10,9.78,0,19.73,63,50,50,0,10,10
2018-12-10 11:28:24.3397,172.8,16.9,10,9.78,0,19.73,67,24,24.1,0,10,10
2018-12-10 11:28:24.5898,172.8,16.9,10,9.78,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:28:24.8398,172.8,16.9,10,9.78,0.1,19.73,6,-840,24,3.5,10,10
2018-12-10 11:28:25.0898,172.8,16.9,10,9.78,0.1,19.73,7,-850,24.1,3.5,10,10
2018-12-10 11:28:25.3398,172.8,16.9,10,9.78,0.1,19.74,1,684.5,0,28,10,10
2018-12-10 11:28:25.5898,172.8,16.9,10,9.78,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:25.8398,172.8,16.9,10,9.78,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:28:26.0898,172.8,16.9,10,9.78,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:26.3398,172.8,16.9,10,9.78,0,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:28:26.5897,172.8,16.9,10,9.78,0.1,19.72,3,684.4,0,26,10,10
2018-12-10 11:28:26.8397,172.8,16.9,10,9.78,0,19.72,4,684.5,0,26,10,10
2018-12-10 11:28:27.0897,172.8,16.9,10,9.78,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:27.3397,172.8,16.8,10,9.72,0,19.73,66,5260,5260,0,10,10
2018-12-10 11:28:27.5897,172.8,16.8,10,9.72,0.1,19.73,1,684.4,0,28,10,10
2018-12-10 11:28:27.8397,172.8,16.8,10,9.72,0.1,19.76,2,684.5,0,28,10,10
2018-12-10 11:28:28.0898,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:28.3398,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:28.5898,172.8,16.8,10,9.72,0,19.72,63,50,50,0,10,10
2018-12-10 11:28:28.8398,172.8,16.8,10,9.72,0,19.73,67,24,24.1,0,10,10
2018-12-10 11:28:29.0898,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:28:29.3397,172.8,16.8,10,9.72,0,19.74,6,-850,24,3.5,10,10
2018-12-10 11:28:29.5897,172.8,16.8,10,9.72,0,19.73,7,-850,24.1,3.5,10,10
2018-12-10 11:28:29.8397,172.8,16.8,10,9.72,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:28:30.0897,172.8,16.8,10,9.72,0,19.72,2,684.5,0,28,10,10
2018-12-10 11:28:30.3397,172.8,16.8,10,9.72,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:28:30.5897,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:28:30.8398,172.8,16.8,10,9.72,0,19.71,64,8.1,8.3,0,10,10
2018-12-10 11:28:31.0898,172.8,16.8,10,9.72,0,19.74,3,684.4,0,26,10,10
2018-12-10 11:28:31.3398,172.8,16.8,10,9.72,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:28:31.5898,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:31.8398,172.8,16.8,10,9.72,0,19.73,66,5250,5250,0,10,10
2018-12-10 11:28:32.0897,172.8,16.8,10,9.72,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:28:32.3397,172.8,16.8,10,9.72,0.1,19.71,2,684.5,0,28,10,10
2018-12-10 11:28:32.5898,172.8,16.8,10,9.72,0.1,19.81,65,-830,-830,0,10,10
2018-12-10 11:28:32.8398,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:33.0899,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 11:28:33.3399,172.8,16.8,10,9.72,0,19.73,67,24,24.1,0,10,10
2018-12-10 11:28:33.5899,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:28:33.8399,172.8,16.8,10,9.72,0,19.73,6,-840,24,3.5,10,10
2018-12-10 11:28:34.0899,172.8,16.8,10,9.72,0,19.72,7,-840,24.1,3.5,10,10
2018-12-10 11:28:34.3399,172.8,16.8,10,9.72,0.1,19.69,1,684.5,0,28,10,10
2018-12-10 11:28:34.5899,172.8,16.8,10,9.72,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:28:34.8399,172.8,16.8,10,9.72,0.1,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:28:35.0899,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 11:28:35.3399,172.8,16.8,10,9.72,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:28:35.5899,172.8,16.8,10,9.72,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:28:35.8399,172.8,16.8,10,9.72,0,19.74,4,684.5,0,26,10,10
2018-12-10 11:28:36.0899,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:36.3399,172.8,16.8,10,9.72,0.1,19.73,66,5260,5260,0,10,10
2018-12-10 11:28:36.5899,172.8,16.8,10,9.72,0.1,19.7,1,684.5,0,28,10,10
2018-12-10 11:28:36.8400,172.8,16.8,10,9.72,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:28:37.0900,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:37.3400,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:37.5901,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:28:37.8401,172.8,16.8,10,9.72,0,19.73,67,24,24.1,0,10,10
2018-12-10 11:28:38.0902,172.8,16.8,10,9.72,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:28:38.3402,172.8,16.8,10,9.72,0,19.73,6,-850,24,3.5,10,10
2018-12-10 11:28:38.5902,172.8,16.8,10,9.72,0,19.73,7,-850,24.1,3.5,10,10
2018-12-10 11:28:38.8402,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:39.0901,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:28:39.3401,172.8,16.8,10,9.72,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:28:39.5900,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:39.8400,172.8,16.8,10,9.72,0.1,19.71,64,8.1,8.3,0,10,10
2018-12-10 11:28:40.0900,172.8,16.8,10,9.72,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:28:40.3400,172.8,16.8,10,9.72,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:28:40.5900,172.8,16.8,10,9.72,0,19.74,65,-850,-840,0,10,10
2018-12-10 11:28:40.8400,172.8,16.8,10,9.72,0,19.73,66,5260,5260,0,10,10
2018-12-10 11:28:41.0900,172.8,16.8,10,9.72,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:41.3400,172.8,16.8,10,9.72,0,19.72,2,684.5,0,28,10,10
2018-12-10 11:28:41.5900,172.8,16.8,10,9.72,0,19.72,65,-850,-850,0,10,10
2018-12-10 11:28:41.8400,172.8,16.8,10,9.72,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:28:42.0900,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:28:42.3400,172.8,16.8,10,9.72,0.1,19.73,67,24,24,0,10,10
2018-12-10 11:28:42.5900,172.8,16.8,10,9.72,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:28:42.8400,172.8,16.8,10,9.72,0,19.73,6,-850,24,3.5,10,10
2018-12-10 11:28:43.0900,172.8,16.8,10,9.72,0,19.73,7,-850,24,3.5,10,10
2018-12-10 11:28:43.3399,172.8,16.8,10,9.72,0,19.75,1,684.5,0,28,10,10
2018-12-10 11:28:43.5899,172.8,16.8,10,9.72,0,19.72,2,684.5,0,28,10,10
2018-12-10 11:28:43.8399,172.8,16.8,10,9.72,0,19.7,61,687.2,682.6,0,10,10
2018-12-10 11:28:44.0900,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:44.3400,172.8,16.8,10,9.72,0.1,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:28:44.5900,172.8,16.8,10,9.72,0.1,19.72,3,684.5,0,26,10,10
2018-12-10 11:28:44.8400,172.8,16.8,10,9.72,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:28:45.0900,172.8,16.8,10,9.72,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:28:45.3400,172.8,16.8,10,9.72,0,19.71,66,5250,5250,0,10,10
2018-12-10 11:28:45.5900,172.8,16.8,10,9.72,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:28:45.8400,172.8,16.8,10,9.72,0.1,19.75,2,684.5,0,28,10,10
2018-12-10 11:28:46.0900,172.8,16.8,10,9.72,0,19.72,65,-850,-840,0,10,10
2018-12-10 11:28:46.3400,172.8,16.8,10,9.72,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 11:28:46.5900,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:28:46.8400,172.8,16.8,10,9.72,0.1,19.73,67,24,24,0,10,10
2018-12-10 11:28:47.0900,172.8,16.8,10,9.72,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 11:28:47.3400,172.8,16.8,10,9.72,0,19.72,6,-840,24,3.5,10,10
2018-12-10 11:28:47.5900,172.8,16.8,10,9.72,0.1,19.74,7,-840,24,3.5,10,10
2018-12-10 11:28:47.8401,172.8,16.8,10,9.72,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:28:48.0901,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:28:48.3401,172.8,16.8,10,9.72,0,19.71,61,687.2,682.6,0,10,10
2018-12-10 11:28:48.5901,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:28:48.8402,172.8,16.8,10,9.72,0.1,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:28:49.0901,172.8,16.8,10,9.72,0.1,19.74,3,684.5,0,26,10,10
2018-12-10 11:28:49.3401,172.8,16.8,10,9.72,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:28:49.5901,172.8,16.8,10,9.72,0,19.71,65,-840,-840,0,10,10
2018-12-10 11:28:49.8401,172.8,16.8,10,9.72,0,19.73,66,5260,5260,0,10,10
2018-12-10 11:28:50.0901,172.8,16.8,10,9.72,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:50.3401,172.8,16.8,10,9.72,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:28:50.5901,172.8,16.8,10,9.72,0,19.73,65,-850,-850,0,10,10
2018-12-10 11:28:50.8401,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:51.0901,172.8,16.8,10,9.72,0,19.79,63,50,50,0,10,10
2018-12-10 11:28:51.3401,172.8,16.8,10,9.72,0.1,19.73,67,24,24,0,10,10
2018-12-10 11:28:51.5901,172.8,16.8,10,9.72,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:28:51.8401,172.8,16.8,10,9.72,0,19.74,6,-840,24,3.5,10,10
2018-12-10 11:28:52.0901,172.8,16.8,10,9.72,0,19.73,7,-840,24,3.5,10,10
2018-12-10 11:28:52.3401,172.8,16.8,10,9.72,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:52.5900,172.8,16.8,10,9.72,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:28:52.8400,172.8,16.8,10,9.72,0,19.71,61,687.2,682.6,0,10,10
2018-12-10 11:28:53.0900,172.8,16.8,10,9.72,0,19.72,62,425,425,0,10,10
2018-12-10 11:28:53.3400,172.8,16.8,10,9.72,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:28:53.5900,172.8,16.8,10,9.72,0.1,19.75,3,684.5,0,26,10,10
2018-12-10 11:28:53.8400,172.8,16.8,10,9.72,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:28:54.0900,172.8,16.8,10,9.72,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:28:54.3401,172.8,16.8,10,9.72,0.1,19.73,66,5260,5260,0,10,10
