Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:28:54.5902,172.8,16.8,10,9.72,0.1,19.72,1,684.5,0,28,10,10
2018-12-10 11:28:54.8402,172.8,16.8,10,9.72,0.1,19.72,2,684.5,0,28,10,10
2018-12-10 11:28:55.0903,172.8,16.8,10,9.72,0,19.74,65,-850,-840,0,10,10
2018-12-10 11:28:55.3403,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:28:55.5902,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 11:28:55.8402,172.8,16.8,10,9.72,0,19.72,67,24,24,0,10,10
2018-12-10 11:28:56.0901,172.8,16.8,10,9.72,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:28:56.3401,172.8,16.8,10,9.72,0,19.73,6,-840,24,3.5,10,10
2018-12-10 11:28:56.5901,172.8,16.8,10,9.72,0,19.74,7,-850,24,3.5,10,10
2018-12-10 11:28:56.8402,172.8,16.8,10,9.72,0.1,19.74,1,684.5,0,28,10,10
2018-12-10 11:28:57.0902,172.8,16.8,10,9.72,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:57.3402,172.8,16.8,10,9.72,0,19.74,61,687.1,682.6,0,10,10
2018-12-10 11:28:57.5902,172.8,16.8,10,9.72,0,19.72,62,425,425,0,10,10
2018-12-10 11:28:57.8401,172.8,16.8,10,9.72,0.1,19.72,64,8.2,8.3,0,10,10
2018-12-10 11:28:58.0901,172.8,16.8,10,9.72,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:28:58.3401,172.8,16.8,10,9.72,0,19.63,4,684.6,0,26,10,10
2018-12-10 11:28:58.5902,172.8,16.8,10,9.72,0,19.76,65,-850,-850,0,10,10
2018-12-10 11:28:58.8402,172.8,16.8,10,9.72,0.1,19.74,66,5260,5260,0,10,10
2018-12-10 11:28:59.0902,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:28:59.3402,172.8,16.8,10,9.72,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:28:59.5902,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:28:59.8402,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:29:00.0902,172.8,16.8,10,9.72,0,19.84,63,50,50,0,10,10
2018-12-10 11:29:00.3402,172.8,16.8,10,9.72,0,19.73,67,24,24,0,10,10
2018-12-10 11:29:00.5902,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:29:00.8402,172.8,16.8,10,9.72,0,19.73,6,-850,24,3.5,10,10
2018-12-10 11:29:01.0902,172.8,16.8,10,9.72,0,19.72,7,-840,24,3.5,10,10
2018-12-10 11:29:01.3402,172.8,16.8,10,9.72,0.1,19.72,1,684.5,0,28,10,10
2018-12-10 11:29:01.5902,172.8,16.8,10,9.72,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:29:01.8402,172.8,16.8,10,9.72,0.1,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:29:02.0902,172.8,16.8,10,9.72,0.1,19.72,62,425,425,0,10,10
2018-12-10 11:29:02.3402,172.8,16.8,10,9.72,0.1,19.72,64,8.1,8.3,0,10,10
2018-12-10 11:29:02.5902,172.8,16.8,10,9.72,0,19.73,3,684.6,0,26,10,10
2018-12-10 11:29:02.8402,172.8,16.8,10,9.72,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:29:03.0902,172.8,16.8,10,9.72,0,19.74,65,-850,-840,0,10,10
2018-12-10 11:29:03.3402,172.8,16.8,10,9.72,0,19.73,66,5260,5260,0,10,10
2018-12-10 11:29:03.5902,172.8,16.8,10,9.72,0,19.73,1,684.6,0,28,10,10
2018-12-10 11:29:03.8403,172.8,16.8,10,9.72,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:29:04.0903,172.8,16.8,10,9.72,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 11:29:04.3403,172.8,16.8,10,9.72,0.1,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:29:04.5903,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:04.8403,172.8,16.8,10,9.72,0.1,19.73,67,24,24,0,10,10
2018-12-10 11:29:05.0903,172.8,16.8,10,9.72,0,19.75,52,3.5,3.46,0,10,10
2018-12-10 11:29:05.3403,172.8,16.8,10,9.72,0,19.73,6,-840,24,3.5,10,10
2018-12-10 11:29:05.5903,172.8,16.8,10,9.72,0,19.73,7,-840,24,3.5,10,10
2018-12-10 11:29:05.8402,172.8,16.8,10,9.72,0,19.73,1,684.6,0,28,10,10
2018-12-10 11:29:06.0902,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:06.3402,172.8,16.8,10,9.72,0,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:29:06.5902,172.8,16.8,10,9.72,0,19.74,62,425,425,0,10,10
2018-12-10 11:29:06.8402,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:29:07.0902,172.8,16.8,10,9.72,0,19.73,3,684.6,0,26,10,10
2018-12-10 11:29:07.3403,172.8,16.8,10,9.72,0,19.81,4,684.5,0,26,10,10
2018-12-10 11:29:07.5902,172.8,16.8,10,9.72,0,19.74,65,-840,-840,0,10,10
2018-12-10 11:29:07.8402,172.8,16.8,10,9.72,0,19.72,66,5250,5250,0,10,10
2018-12-10 11:29:08.0902,172.8,16.8,10,9.72,0,19.73,1,684.6,0,28,10,10
2018-12-10 11:29:08.3401,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:08.5901,172.8,16.8,10,9.72,0,19.74,65,-840,-840,0,10,10
2018-12-10 11:29:08.8402,172.8,16.8,10,9.72,0,19.71,51,3.5,3.46,0,10,10
2018-12-10 11:29:09.0902,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:29:09.3403,172.8,16.8,10,9.72,0.1,19.73,67,24,24,0,10,10
2018-12-10 11:29:09.5903,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:29:09.8403,172.8,16.8,10,9.72,0,19.73,6,-840,24,3.5,10,10
2018-12-10 11:29:10.0903,172.8,16.8,10,9.72,0,19.73,7,-840,24,3.5,10,10
2018-12-10 11:29:10.3403,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:10.5903,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:10.8403,172.8,16.8,10,9.72,0,19.73,61,687.1,682.4,0,10,10
2018-12-10 11:29:11.0904,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:29:11.3404,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:29:11.5904,172.8,16.8,10,9.72,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:29:11.8404,172.8,16.8,10,9.72,0,19.73,4,684.5,0,26,10,10
2018-12-10 11:29:12.0903,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:12.3403,172.8,16.8,10,9.72,0,19.79,66,5250,5250,0,10,10
2018-12-10 11:29:12.5903,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:12.8403,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:13.0903,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:13.3403,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:29:13.5903,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:13.8403,172.8,16.8,10,9.72,0.1,19.73,67,23.9,24,0,10,10
2018-12-10 11:29:14.0903,172.8,16.8,10,9.72,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:29:14.3403,172.8,16.8,10,9.72,0.1,19.72,6,-840,23.9,3.5,10,10
2018-12-10 11:29:14.5903,172.8,16.8,10,9.72,0.1,19.72,7,-840,24,3.5,10,10
2018-12-10 11:29:14.8403,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:15.0903,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:15.3403,172.8,16.8,10,9.72,0,19.73,61,687.2,682.6,0,10,10
2018-12-10 11:29:15.5903,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:29:15.8403,172.8,16.8,10,9.72,0,19.72,64,8.1,8.3,0,10,10
2018-12-10 11:29:16.0903,172.8,16.8,10,9.72,0.1,19.72,3,684.5,0,26,10,10
2018-12-10 11:29:16.3403,172.8,16.8,10,9.72,0.1,19.74,4,684.5,0,26,10,10
2018-12-10 11:29:16.5903,172.8,16.8,10,9.72,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 11:29:16.8403,172.8,16.8,10,9.72,0.1,19.73,66,5250,5250,0,10,10
2018-12-10 11:29:17.0903,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:17.3403,172.8,16.8,10,9.72,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:17.5903,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:17.8403,172.8,16.8,10,9.72,0,19.71,51,3.5,3.46,0,10,10
2018-12-10 11:29:18.0903,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:18.3403,172.8,16.8,10,9.72,0,19.71,67,23.9,24,0,10,10
2018-12-10 11:29:18.5903,172.8,16.8,10,9.72,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 11:29:18.8403,172.8,16.8,10,9.72,0.1,19.73,6,-840,23.9,3.5,10,10
2018-12-10 11:29:19.0904,172.8,16.8,10,9.72,0.1,19.73,7,-840,24,3.5,10,10
2018-12-10 11:29:19.3404,172.8,16.8,10,9.72,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:19.5904,172.8,16.8,10,9.72,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:29:19.8404,172.8,16.8,10,9.72,0.1,19.72,61,687.1,682.6,0,10,10
2018-12-10 11:29:20.0904,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:29:20.3404,172.8,16.8,10,9.72,0,19.73,64,8.2,8.3,0,10,10
2018-12-10 11:29:20.5904,172.8,16.8,10,9.72,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:29:20.8404,172.8,16.8,10,9.72,0,19.72,4,684.5,0,26,10,10
2018-12-10 11:29:21.0904,172.8,16.8,10,9.72,0,19.72,65,-840,-830,0,10,10
2018-12-10 11:29:21.3405,172.8,16.8,10,9.72,0.1,19.7,66,5260,5260,0,10,10
2018-12-10 11:29:21.5905,172.8,16.8,10,9.72,0.1,19.74,1,684.5,0,28,10,10
2018-12-10 11:29:21.8405,172.8,16.8,10,9.72,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:22.0905,172.8,16.8,10,9.72,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 11:29:22.3405,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:29:22.5904,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:22.8404,172.8,16.8,10,9.72,0,19.73,67,23.9,24,0,10,10
2018-12-10 11:29:23.0904,172.8,16.8,10,9.72,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:29:23.3404,172.8,16.8,10,9.72,0,19.73,6,-840,23.9,3.5,10,10
2018-12-10 11:29:23.5904,172.8,16.8,10,9.72,0,19.73,7,-840,24,3.5,10,10
2018-12-10 11:29:23.8405,172.8,16.8,10,9.72,0.1,19.74,1,684.5,0,28,10,10
2018-12-10 11:29:24.0905,172.8,16.8,10,9.72,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:24.3405,172.8,16.8,10,9.72,0.1,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:29:24.5905,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:29:24.8405,172.8,16.8,10,9.72,0.1,19.74,64,8.1,8.3,0,10,10
2018-12-10 11:29:25.0905,172.8,16.8,10,9.72,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:29:25.3405,172.8,16.8,10,9.72,0,19.73,4,684.6,0,26,10,10
2018-12-10 11:29:25.5905,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:25.8405,172.8,16.8,10,9.72,0,19.72,66,5250,5250,0,10,10
2018-12-10 11:29:26.0905,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:26.3405,172.8,16.8,10,9.72,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:29:26.5905,172.8,16.8,10,9.72,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 11:29:26.8405,172.8,16.8,10,9.72,0.1,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:29:27.0905,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:29:27.3405,172.8,16.8,10,9.72,0.1,19.73,67,23.9,24,0,10,10
2018-12-10 11:29:27.5905,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:29:27.8405,172.8,16.8,10,9.72,0,19.73,6,-840,23.9,3.5,10,10
2018-12-10 11:29:28.0905,172.8,16.8,10,9.72,0,19.72,7,-840,24,3.5,10,10
2018-12-10 11:29:28.3405,172.8,16.8,10,9.72,0.1,19.72,1,684.5,0,28,10,10
2018-12-10 11:29:28.5905,172.8,16.8,10,9.72,0,19.73,2,684.6,0,28,10,10
2018-12-10 11:29:28.8404,172.8,16.8,10,9.72,0,19.74,61,687.1,682.5,0,10,10
2018-12-10 11:29:29.0904,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 11:29:29.3405,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:29:29.5905,172.8,16.8,10,9.72,0.1,19.72,3,684.5,0,26,10,10
2018-12-10 11:29:29.8405,172.8,16.8,10,9.72,0.1,19.68,4,684.6,0,26,10,10
2018-12-10 11:29:30.0905,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:30.3405,172.8,16.8,10,9.72,0,19.73,66,5250,5250,0,10,10
2018-12-10 11:29:30.5905,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:30.8405,172.8,16.8,10,9.72,0.1,19.73,2,684.6,0,28,10,10
2018-12-10 11:29:31.0905,172.8,16.8,10,9.72,0,19.71,65,-850,-840,0,10,10
2018-12-10 11:29:31.3405,172.8,16.8,10,9.72,0.1,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:29:31.5905,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:31.8405,172.8,16.8,10,9.72,0.1,19.73,67,23.9,24,0,10,10
2018-12-10 11:29:32.0905,172.8,16.8,10,9.72,0.1,19.75,52,3.5,3.46,0,10,10
2018-12-10 11:29:32.3405,172.8,16.8,10,9.72,0,19.73,6,-840,23.9,3.5,10,10
2018-12-10 11:29:32.5905,172.8,16.8,10,9.72,0,19.73,7,-840,24,3.5,10,10
2018-12-10 11:29:32.8405,172.8,16.8,10,9.72,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:33.0905,172.8,16.8,10,9.72,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:33.3405,172.8,16.8,10,9.72,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 11:29:33.5905,172.8,16.7,10,9.66,0,19.73,62,425,425,0,10,10
2018-12-10 11:29:33.8405,172.8,16.7,10,9.66,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:29:34.0905,172.8,16.7,10,9.66,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:29:34.3405,172.8,16.7,10,9.66,0.1,19.7,4,684.5,0,26,10,10
2018-12-10 11:29:34.5905,172.8,16.7,10,9.66,0,19.74,65,-840,-840,0,10,10
2018-12-10 11:29:34.8406,172.8,16.7,10,9.66,0,19.73,66,5240,5240,0,10,10
2018-12-10 11:29:35.0906,172.8,16.7,10,9.66,0,19.72,1,684.5,0,28,10,10
2018-12-10 11:29:35.3406,172.8,16.7,10,9.66,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:35.5906,172.8,16.7,10,9.66,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:35.8405,172.8,16.7,10,9.66,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 11:29:36.0905,172.8,16.7,10,9.66,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:36.3405,172.8,16.7,10,9.66,0.1,19.8,67,23.9,24,0,10,10
2018-12-10 11:29:36.5905,172.8,16.7,10,9.66,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:29:36.8405,172.8,16.7,10,9.66,0.1,19.73,6,-830,23.9,3.5,10,10
2018-12-10 11:29:37.0906,172.8,16.7,10,9.66,0,19.73,7,-830,24,3.5,10,10
2018-12-10 11:29:37.3406,172.8,16.7,10,9.66,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:37.5906,172.8,16.7,10,9.66,0,19.71,2,684.5,0,28,10,10
2018-12-10 11:29:37.8406,172.8,16.7,10,9.66,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:29:38.0906,172.8,16.7,10,9.66,0,19.69,62,425,425,0,10,10
2018-12-10 11:29:38.3406,172.8,16.7,10,9.66,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:29:38.5906,172.8,16.7,10,9.66,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:29:38.8406,172.8,16.7,10,9.66,0,19.72,4,684.5,0,26,10,10
2018-12-10 11:29:39.0906,172.8,16.7,10,9.66,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:39.3406,172.8,16.7,10,9.66,0.1,19.74,66,5250,5250,0,10,10
2018-12-10 11:29:39.5906,172.8,16.7,10,9.66,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:39.8406,172.8,16.7,10,9.66,0.1,19.72,2,684.5,0,28,10,10
2018-12-10 11:29:40.0906,172.8,16.7,10,9.66,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 11:29:40.3406,172.8,16.7,10,9.66,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 11:29:40.5906,172.8,16.7,10,9.66,0,19.69,63,50,50,0,10,10
2018-12-10 11:29:40.8406,172.8,16.7,10,9.66,0,19.73,67,23.9,24,0,10,10
2018-12-10 11:29:41.0906,172.8,16.7,10,9.66,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:29:41.3407,172.8,16.7,10,9.66,0.1,19.73,6,-840,23.9,3.5,10,10
2018-12-10 11:29:41.5907,172.8,16.7,10,9.66,0.1,19.72,7,-840,24,3.5,10,10
2018-12-10 11:29:41.8407,172.8,16.7,10,9.66,0.1,19.72,1,684.5,0,28,10,10
2018-12-10 11:29:42.0907,172.8,16.7,10,9.66,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:29:42.3407,172.8,16.7,10,9.66,0.1,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:29:42.5907,172.8,16.7,10,9.66,0,19.73,62,425,425,0,10,10
2018-12-10 11:29:42.8407,172.8,16.7,10,9.66,0.1,19.72,64,8.1,8.3,0,10,10
2018-12-10 11:29:43.0906,172.8,16.7,10,9.66,0,19.72,3,684.5,0,26,10,10
2018-12-10 11:29:43.3406,172.8,16.7,10,9.66,0,19.63,4,684.5,0,26,10,10
2018-12-10 11:29:43.5907,172.8,16.7,10,9.66,0.1,19.74,65,-850,-840,0,10,10
2018-12-10 11:29:43.8407,172.8,16.7,10,9.66,0,19.73,66,5240,5240,0,10,10
2018-12-10 11:29:44.0907,172.8,16.7,10,9.66,0.1,19.72,1,684.5,0,28,10,10
2018-12-10 11:29:44.3407,172.8,16.7,10,9.66,0.1,19.74,2,684.5,0,28,10,10
2018-12-10 11:29:44.5907,172.8,16.7,10,9.66,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:44.8407,172.8,16.7,10,9.66,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:29:45.0907,172.8,16.7,10,9.66,0.1,19.73,63,50,50,0,10,10
2018-12-10 11:29:45.3406,172.8,16.7,10,9.66,0.1,19.74,67,23.9,24,0,10,10
2018-12-10 11:29:45.5906,172.8,16.7,10,9.66,0,19.71,52,3.5,3.46,0,10,10
2018-12-10 11:29:45.8407,172.8,16.7,10,9.66,0,19.73,6,-850,23.9,3.5,10,10
2018-12-10 11:29:46.0907,172.8,16.7,10,9.66,0,19.72,7,-840,24,3.5,10,10
2018-12-10 11:29:46.3408,172.8,16.7,10,9.66,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:29:46.5908,172.8,16.7,10,9.66,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:46.8408,172.8,16.7,10,9.66,0,19.59,61,687.1,682.5,0,10,10
2018-12-10 11:29:47.0907,172.8,16.7,10,9.66,0.1,19.71,62,425,425,0,10,10
2018-12-10 11:29:47.3407,172.8,16.7,10,9.66,0.1,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:29:47.5907,172.8,16.7,10,9.66,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:29:47.8407,172.8,16.7,10,9.66,0,19.71,4,684.5,0,26,10,10
2018-12-10 11:29:48.0907,172.8,16.7,10,9.66,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:48.3407,172.8,16.7,10,9.66,0,19.73,66,5240,5240,0,10,10
2018-12-10 11:29:48.5907,172.8,16.7,10,9.66,0,19.74,1,684.5,0,28,10,10
2018-12-10 11:29:48.8407,172.8,16.7,10,9.66,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:49.0907,172.8,16.7,10,9.66,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:29:49.3407,172.8,16.7,10,9.66,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:29:49.5908,172.8,16.7,10,9.66,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:49.8408,172.8,16.7,10,9.66,0.1,19.73,67,23.9,23.9,0,10,10
2018-12-10 11:29:50.0907,172.8,16.7,10,9.66,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:29:50.3407,172.8,16.7,10,9.66,0,19.73,6,-840,23.9,3.5,10,10
2018-12-10 11:29:50.5907,172.8,16.7,10,9.66,0,19.73,7,-840,23.9,3.5,10,10
2018-12-10 11:29:50.8407,172.8,16.7,10,9.66,0,19.73,1,684.5,0,28,10,10
2018-12-10 11:29:51.0907,172.8,16.7,10,9.66,0,19.72,2,684.5,0,28,10,10
2018-12-10 11:29:51.3407,172.8,16.7,10,9.66,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:29:51.5907,172.8,16.7,10,9.66,0.1,19.75,62,425,425,0,10,10
2018-12-10 11:29:51.8407,172.8,16.7,10,9.66,0.1,19.72,64,8.1,8.3,0,10,10
2018-12-10 11:29:52.0907,172.8,16.7,10,9.66,0.1,19.73,3,684.5,0,26,10,10
2018-12-10 11:29:52.3407,172.8,16.7,10,9.66,0.1,19.77,4,684.5,0,26,10,10
2018-12-10 11:29:52.5907,172.8,16.7,10,9.66,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:29:52.8407,172.8,16.7,10,9.66,0,19.73,66,5240,5240,0,10,10
2018-12-10 11:29:53.0907,172.8,16.7,10,9.66,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:29:53.3407,172.8,16.7,10,9.66,0,19.74,2,684.5,0,28,10,10
2018-12-10 11:29:53.5907,172.8,16.7,10,9.66,0,19.72,65,-840,-840,0,10,10
2018-12-10 11:29:53.8407,172.8,16.7,10,9.66,0,19.71,51,3.5,3.46,0,10,10
2018-12-10 11:29:54.0907,172.8,16.7,10,9.66,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:54.3408,172.8,16.7,10,9.66,0.1,19.73,67,23.9,23.9,0,10,10
2018-12-10 11:29:54.5908,172.8,16.7,10,9.66,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 11:29:54.8408,172.8,16.7,10,9.66,0.1,19.73,6,-840,23.9,3.5,10,10
2018-12-10 11:29:55.0908,172.8,16.7,10,9.66,0,19.72,7,-850,23.9,3.5,10,10
2018-12-10 11:29:55.3408,172.8,16.7,10,9.66,0,19.72,1,684.4,0,28,10,10
2018-12-10 11:29:55.5908,172.8,16.7,10,9.66,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:55.8409,172.8,16.7,10,9.66,0,19.73,61,687.1,682.5,0,10,10
2018-12-10 11:29:56.0909,172.8,16.7,10,9.66,0,19.72,62,425,425,0,10,10
2018-12-10 11:29:56.3408,172.8,16.7,10,9.66,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:29:56.5908,172.8,16.7,10,9.66,0.1,19.75,3,684.4,0,26,10,10
2018-12-10 11:29:56.8408,172.8,16.7,10,9.66,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:29:57.0908,172.8,16.7,10,9.66,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 11:29:57.3408,172.8,16.7,10,9.66,0,19.74,66,5240,5240,0,10,10
2018-12-10 11:29:57.5908,172.8,16.7,10,9.66,0,19.74,1,684.4,0,28,10,10
2018-12-10 11:29:57.8408,172.8,16.7,10,9.66,0,19.73,2,684.5,0,28,10,10
2018-12-10 11:29:58.0908,172.8,16.7,10,9.66,0.1,19.74,65,-850,-840,0,10,10
2018-12-10 11:29:58.3408,172.8,16.7,10,9.66,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 11:29:58.5908,172.8,16.7,10,9.66,0,19.73,63,50,50,0,10,10
2018-12-10 11:29:58.8408,172.8,16.7,10,9.66,0.1,19.74,67,23.9,23.9,0,10,10
2018-12-10 11:29:59.0908,172.8,16.7,10,9.66,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:29:59.3408,172.8,16.7,10,9.66,0.1,19.72,6,-840,23.9,3.5,10,10
2018-12-10 11:29:59.5908,172.8,16.7,10,9.66,0.1,19.73,7,-840,23.9,3.5,10,10
2018-12-10 11:29:59.8409,172.8,16.7,10,9.66,0,19.73,1,684.4,0,28,10,10
2018-12-10 11:30:00.0909,172.8,16.7,10,9.66,0,19.74,2,684.5,0,28,10,10
2018-12-10 11:30:00.3409,172.8,16.7,10,9.66,0,19.81,61,687.1,682.6,0,10,10
2018-12-10 11:30:00.5909,172.8,16.7,10,9.66,0,19.73,62,425,425,0,10,10
2018-12-10 11:30:00.8409,172.8,16.7,10,9.66,0,19.73,64,8.1,8.3,0,10,10
2018-12-10 11:30:01.0909,172.8,16.7,10,9.66,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:30:01.3409,172.8,16.7,10,9.66,0.1,19.73,4,684.5,0,26,10,10
2018-12-10 11:30:01.5909,172.8,16.7,10,9.66,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:30:01.8409,172.8,16.7,10,9.66,0.1,19.74,66,5230,5230,0,10,10
2018-12-10 11:30:02.0909,172.8,16.7,10,9.66,0.1,19.76,1,684.5,0,28,10,10
2018-12-10 11:30:02.3409,172.8,16.7,10,9.66,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:30:02.5909,172.8,16.7,10,9.66,0,19.71,65,-840,-840,0,10,10
2018-12-10 11:30:02.8409,172.8,16.7,10,9.66,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:30:03.0909,172.8,16.7,10,9.66,0,19.7,63,50,50,0,10,10
2018-12-10 11:30:03.3409,172.8,16.7,10,9.66,0,19.73,67,23.9,23.9,0,10,10
2018-12-10 11:30:03.5908,172.8,16.7,10,9.66,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 11:30:03.8408,172.8,16.7,10,9.66,0,19.78,6,-840,23.9,3.5,10,10
2018-12-10 11:30:04.0908,172.8,16.7,10,9.66,0.1,19.73,7,-840,23.9,3.5,10,10
2018-12-10 11:30:04.3408,172.8,16.7,10,9.66,0.1,19.73,1,684.5,0,28,10,10
2018-12-10 11:30:04.5908,172.8,16.7,10,9.66,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:30:04.8408,172.8,16.7,10,9.66,0.1,19.73,61,687.1,682.6,0,10,10
2018-12-10 11:30:05.0908,172.8,16.7,10,9.66,0,19.73,62,425,425,0,10,10
2018-12-10 11:30:05.3408,172.8,16.7,10,9.66,0,19.72,64,8.1,8.3,0,10,10
2018-12-10 11:30:05.5908,172.8,16.7,10,9.66,0,19.73,3,684.5,0,26,10,10
2018-12-10 11:30:05.8408,172.8,16.7,10,9.66,0,19.72,4,684.5,0,26,10,10
2018-12-10 11:30:06.0908,172.8,16.7,10,9.66,0,19.73,65,-840,-840,0,10,10
2018-12-10 11:30:06.3408,172.8,16.7,10,9.66,0.1,19.73,66,5250,5250,0,10,10
2018-12-10 11:30:06.5908,172.8,16.7,10,9.66,0.1,19.72,1,684.5,0,28,10,10
2018-12-10 11:30:06.8408,172.8,16.7,10,9.66,0.1,19.73,2,684.5,0,28,10,10
2018-12-10 11:30:07.0909,172.8,16.7,10,9.66,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 11:30:07.3409,172.8,16.7,10,9.66,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 11:30:07.5909,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:07.8409,172.8,16.7,9.75,9.66,0.1,19.73,67,23.9,23.9,0,9.5,10
2018-12-10 11:30:08.0910,172.8,16.7,9.75,9.66,0,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:08.3410,172.8,16.7,9.75,9.66,0,19.73,6,-840,23.9,3.5,9.5,10
2018-12-10 11:30:08.5909,172.8,16.7,9.75,9.66,0,19.73,7,-840,23.9,3.5,9.5,10
2018-12-10 11:30:08.8409,172.8,16.7,9.75,9.66,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:09.0909,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:09.3409,172.8,16.7,9.75,9.66,0.1,19.74,61,687.1,682.5,0,9.5,10
2018-12-10 11:30:09.5909,172.8,16.7,9.75,9.66,0.1,19.72,62,425,425,0,9.5,10
2018-12-10 11:30:09.8409,172.8,16.7,9.75,9.66,0.1,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:10.0909,172.8,16.7,9.75,9.66,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:30:10.3409,172.8,16.7,9.75,9.66,0,19.74,4,684.5,0,26,9.5,10
2018-12-10 11:30:10.5909,172.8,16.7,9.75,9.66,0,19.72,65,-830,-840,0,9.5,10
2018-12-10 11:30:10.8410,172.8,16.7,9.75,9.66,0,19.73,66,5260,5250,0,9.5,10
2018-12-10 11:30:11.0910,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:11.3410,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:11.5910,172.8,16.7,9.75,9.66,0.1,19.73,65,-820,-840,0,9.5,10
2018-12-10 11:30:11.8410,172.8,16.7,9.75,9.66,0.1,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:12.0909,172.8,16.7,9.75,9.66,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:12.3409,172.8,16.7,9.75,9.66,0.1,19.74,67,23.9,23.9,0,9.5,10
2018-12-10 11:30:12.5909,172.8,16.7,9.75,9.66,0.1,19.74,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:12.8409,172.8,16.7,9.75,9.66,0,19.73,6,-820,23.9,3.5,9.5,10
2018-12-10 11:30:13.0909,172.8,16.7,9.75,9.66,0,19.73,7,-850,23.9,3.5,9.5,10
2018-12-10 11:30:13.3409,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:13.5909,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:13.8409,172.8,16.7,9.75,9.66,0.1,19.74,61,687.1,682.6,0,9.5,10
2018-12-10 11:30:14.0909,172.8,16.7,9.75,9.66,0.1,19.73,62,425,425,0,9.5,10
2018-12-10 11:30:14.3409,172.8,16.7,9.75,9.66,0.1,19.74,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:14.5909,172.8,16.7,9.75,9.66,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:30:14.8410,172.8,16.7,9.75,9.66,0.1,19.72,4,684.5,0,26,9.5,10
2018-12-10 11:30:15.0910,172.8,16.7,9.75,9.66,0.1,19.73,65,-820,-850,0,9.5,10
2018-12-10 11:30:15.3410,172.8,16.7,9.75,9.66,0,19.74,66,5270,5260,0,9.5,10
2018-12-10 11:30:15.5910,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:15.8409,172.8,16.7,9.75,9.66,0,19.8,2,684.5,0,28,9.5,10
2018-12-10 11:30:16.0909,172.8,16.7,9.75,9.66,0,19.71,65,-810,-850,0,9.5,10
2018-12-10 11:30:16.3409,172.8,16.7,9.75,9.66,0,19.74,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:16.5909,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:16.8410,172.8,16.7,9.75,9.66,0.1,19.73,67,23.9,23.9,0,9.5,10
2018-12-10 11:30:17.0910,172.8,16.7,9.75,9.66,0.1,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:17.3410,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.9,3.5,9.5,10
2018-12-10 11:30:17.5911,172.8,16.7,9.75,9.66,0.1,19.86,7,-850,23.9,3.5,9.5,10
2018-12-10 11:30:17.8410,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:18.0910,172.8,16.7,9.75,9.66,0,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:30:18.3410,172.8,16.7,9.75,9.66,0,19.73,61,687.1,682.5,0,9.5,10
2018-12-10 11:30:18.5910,172.8,16.7,9.75,9.66,0.1,19.72,62,425,425,0,9.5,10
2018-12-10 11:30:18.8410,172.8,16.7,9.75,9.66,0.1,19.72,64,8.1,8.3,0,9.5,10
2018-12-10 11:30:19.0910,172.8,16.7,9.75,9.66,0.1,19.72,3,684.5,0,26,9.5,10
2018-12-10 11:30:19.3410,172.8,16.7,9.75,9.66,0.1,19.72,4,684.5,0,26,9.5,10
2018-12-10 11:30:19.5910,172.8,16.7,9.75,9.66,0.1,19.74,65,-810,-850,0,9.5,10
2018-12-10 11:30:19.8410,172.8,16.7,9.75,9.66,0.1,19.73,66,5270,5270,0,9.5,10
2018-12-10 11:30:20.0911,172.8,16.7,9.75,9.66,0,19.59,1,684.5,0,28,9.5,10
2018-12-10 11:30:20.3411,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:20.5911,172.8,16.7,9.75,9.66,0,19.72,65,-820,-860,0,9.5,10
2018-12-10 11:30:20.8411,172.8,16.7,9.75,9.66,0,19.76,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:21.0911,172.8,16.7,9.75,9.66,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:21.3411,172.8,16.7,9.75,9.66,0.1,19.75,67,23.9,23.9,0,9.5,10
2018-12-10 11:30:21.5911,172.8,16.7,9.75,9.66,0.1,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:21.8411,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.9,3.5,9.5,10
2018-12-10 11:30:22.0911,172.8,16.7,9.75,9.66,0,19.73,7,-860,23.9,3.5,9.5,10
2018-12-10 11:30:22.3410,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:22.5910,172.8,16.7,9.75,9.66,0,19.73,2,684.6,0,28,9.5,10
2018-12-10 11:30:22.8410,172.8,16.7,9.75,9.66,0.1,19.74,61,687.2,682.6,0,9.5,10
2018-12-10 11:30:23.0910,172.8,16.7,9.75,9.66,0,19.75,62,425,425,0,9.5,10
2018-12-10 11:30:23.3410,172.8,16.7,9.75,9.66,0,19.74,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:23.5910,172.8,16.7,9.75,9.66,0,19.77,3,684.5,0,26,9.5,10
2018-12-10 11:30:23.8410,172.8,16.7,9.75,9.66,0.1,19.73,4,684.6,0,26,9.5,10
2018-12-10 11:30:24.0910,172.8,16.7,9.75,9.66,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:30:24.3411,172.8,16.7,9.75,9.66,0.1,19.73,66,5270,5270,0,9.5,10
2018-12-10 11:30:24.5911,172.8,16.7,9.75,9.66,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:24.8411,172.8,16.7,9.75,9.66,0,19.74,2,684.6,0,28,9.5,10
2018-12-10 11:30:25.0911,172.8,16.7,9.75,9.66,0,19.73,65,-810,-860,0,9.5,10
2018-12-10 11:30:25.3411,172.8,16.7,9.75,9.66,0,19.74,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:25.5911,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:25.8411,172.8,16.7,9.75,9.66,0.1,19.73,67,23.9,23.9,0,9.5,10
2018-12-10 11:30:26.0911,172.8,16.7,9.75,9.66,0.1,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:26.3411,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.9,3.5,9.5,10
2018-12-10 11:30:26.5911,172.8,16.7,9.75,9.66,0.1,19.68,7,-860,23.9,3.5,9.5,10
2018-12-10 11:30:26.8411,172.8,16.7,9.75,9.66,0.1,19.67,1,684.5,0,28,9.5,10
2018-12-10 11:30:27.0911,172.8,16.7,9.75,9.66,0,19.73,2,684.6,0,28,9.5,10
2018-12-10 11:30:27.3411,172.8,16.7,9.75,9.66,0,19.74,61,687,682.5,0,9.5,10
2018-12-10 11:30:27.5911,172.8,16.7,9.75,9.66,0,19.74,62,425,425,0,9.5,10
2018-12-10 11:30:27.8411,172.8,16.7,9.75,9.66,0,19.74,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:28.0911,172.8,16.7,9.75,9.66,0,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:30:28.3411,172.8,16.7,9.75,9.66,0.1,19.6,4,684.6,0,26,9.5,10
2018-12-10 11:30:28.5911,172.8,16.7,9.75,9.66,0,19.73,65,-810,-860,0,9.5,10
2018-12-10 11:30:28.8411,172.8,16.7,9.75,9.66,0,19.72,66,5270,5260,0,9.5,10
2018-12-10 11:30:29.0911,172.8,16.7,9.75,9.66,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:29.3411,172.8,16.7,9.75,9.66,0.1,19.73,2,684.6,0,28,9.5,10
2018-12-10 11:30:29.5911,172.8,16.7,9.75,9.66,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:30:29.8411,172.8,16.7,9.75,9.66,0.1,19.78,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:30.0911,172.8,16.7,9.75,9.66,0,19.72,63,50,50,0,9.5,10
2018-12-10 11:30:30.3411,172.8,16.7,9.75,9.66,0,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:30:30.5911,172.8,16.7,9.75,9.66,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:30.8411,172.8,16.7,9.75,9.66,0,19.73,6,-820,23.8,3.5,9.5,10
2018-12-10 11:30:31.0911,172.8,16.7,9.75,9.66,0.1,19.73,7,-860,23.9,3.5,9.5,10
2018-12-10 11:30:31.3411,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:31.5911,172.8,16.7,9.75,9.66,0.1,19.69,2,684.5,0,28,9.5,10
2018-12-10 11:30:31.8411,172.8,16.7,9.75,9.66,0.1,19.73,61,687.1,682.6,0,9.5,10
2018-12-10 11:30:32.0911,172.8,16.7,9.75,9.66,0.1,19.72,62,425,425,0,9.5,10
2018-12-10 11:30:32.3412,172.8,16.7,9.75,9.66,0.1,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:32.5912,172.8,16.7,9.75,9.66,0,19.72,3,684.5,0,26,9.5,10
2018-12-10 11:30:32.8412,172.8,16.7,9.75,9.66,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:30:33.0912,172.8,16.7,9.75,9.66,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:30:33.3412,172.8,16.7,9.75,9.66,0,19.73,66,5260,5260,0,9.5,10
2018-12-10 11:30:33.5912,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:33.8412,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:34.0912,172.8,16.7,9.75,9.66,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:30:34.3412,172.8,16.7,9.75,9.66,0.1,19.71,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:34.5912,172.8,16.7,9.75,9.66,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:34.8412,172.8,16.7,9.75,9.66,0.1,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:30:35.0912,172.8,16.7,9.75,9.66,0.1,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:35.3412,172.8,16.7,9.75,9.66,0,19.72,6,-810,23.8,3.5,9.5,10
2018-12-10 11:30:35.5912,172.8,16.7,9.75,9.66,0,19.73,7,-870,23.9,3.5,9.5,10
2018-12-10 11:30:35.8412,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:36.0912,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:36.3412,172.8,16.7,9.75,9.66,0.1,19.72,61,687.1,682.5,0,9.5,10
2018-12-10 11:30:36.5912,172.8,16.7,9.75,9.66,0.1,19.74,62,425,425,0,9.5,10
2018-12-10 11:30:36.8412,172.8,16.7,9.75,9.66,0.1,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:37.0912,172.8,16.7,9.75,9.66,0.1,19.72,3,684.5,0,26,9.5,10
2018-12-10 11:30:37.3412,172.8,16.7,9.75,9.66,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:30:37.5912,172.8,16.7,9.75,9.66,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:30:37.8412,172.8,16.7,9.75,9.66,0,19.73,66,5270,5270,0,9.5,10
2018-12-10 11:30:38.0912,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:38.3412,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:38.5912,172.8,16.7,9.75,9.66,0.1,19.73,65,-820,-880,0,9.5,10
2018-12-10 11:30:38.8412,172.8,16.7,9.75,9.66,0.1,19.72,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:39.0913,172.8,16.7,9.75,9.66,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:39.3413,172.8,16.7,9.75,9.66,0,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:30:39.5912,172.8,16.7,9.75,9.66,0.1,19.73,52,3.5,3.45,0,9.5,10
2018-12-10 11:30:39.8412,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:30:40.0912,172.8,16.7,9.75,9.66,0.1,19.72,7,-870,23.9,3.5,9.5,10
2018-12-10 11:30:40.3412,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:40.5912,172.8,16.7,9.75,9.66,0,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:30:40.8412,172.8,16.7,9.75,9.66,0,19.73,61,687.1,682.6,0,9.5,10
2018-12-10 11:30:41.0912,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:30:41.3412,172.8,16.7,9.75,9.66,0,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:41.5912,172.8,16.7,9.75,9.66,0,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:30:41.8412,172.8,16.7,9.75,9.66,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:30:42.0912,172.8,16.7,9.75,9.66,0.1,19.76,65,-810,-870,0,9.5,10
2018-12-10 11:30:42.3413,172.8,16.7,9.75,9.66,0.1,19.72,66,5270,5270,0,9.5,10
2018-12-10 11:30:42.5913,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:42.8413,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:43.0913,172.8,16.7,9.75,9.66,0.1,19.73,65,-820,-880,0,9.5,10
2018-12-10 11:30:43.3413,172.8,16.7,9.75,9.66,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:43.5913,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:43.8413,172.8,16.7,9.75,9.66,0,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:30:44.0913,172.8,16.7,9.75,9.66,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:44.3413,172.8,16.7,9.75,9.66,0.1,19.73,6,-820,23.8,3.5,9.5,10
2018-12-10 11:30:44.5913,172.8,16.7,9.75,9.66,0.1,19.73,7,-880,23.9,3.5,9.5,10
2018-12-10 11:30:44.8413,172.8,16.7,9.75,9.66,0.1,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:30:45.0913,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:45.3413,172.8,16.7,9.75,9.66,0,19.73,61,687.2,682.6,0,9.5,10
2018-12-10 11:30:45.5913,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:30:45.8413,172.8,16.7,9.75,9.66,0,19.74,64,8.1,8.3,0,9.5,10
2018-12-10 11:30:46.0913,172.8,16.7,9.75,9.66,0,19.73,3,684.4,0,26,9.5,10
2018-12-10 11:30:46.3413,172.8,16.7,9.75,9.66,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:30:46.5913,172.8,16.7,9.75,9.66,0.1,19.73,65,-820,-890,0,9.5,10
2018-12-10 11:30:46.8413,172.8,16.7,9.75,9.66,0.1,19.74,66,5270,5270,0,9.5,10
2018-12-10 11:30:47.0913,172.8,16.7,9.75,9.66,0.1,19.74,1,684.4,0,28,9.5,10
2018-12-10 11:30:47.3413,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:47.5913,172.8,16.7,9.75,9.66,0.1,19.72,65,-830,-890,0,9.5,10
2018-12-10 11:30:47.8414,172.8,16.7,9.75,9.66,0,19.72,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:48.0914,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:48.3414,172.8,16.7,9.75,9.66,0,19.74,67,23.8,23.9,0,9.5,10
2018-12-10 11:30:48.5914,172.8,16.7,9.75,9.66,0,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:48.8413,172.8,16.7,9.75,9.66,0,19.73,6,-830,23.8,3.5,9.5,10
2018-12-10 11:30:49.0913,172.8,16.7,9.75,9.66,0.1,19.74,7,-880,23.9,3.5,9.5,10
2018-12-10 11:30:49.3413,172.8,16.7,9.75,9.66,0,19.74,1,684.4,0,28,9.5,10
2018-12-10 11:30:49.5913,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:30:49.8413,172.8,16.7,9.75,9.66,0.1,19.73,61,687.1,682.6,0,9.5,10
2018-12-10 11:30:50.0914,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:30:50.3414,172.8,16.7,9.75,9.66,0,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:50.5914,172.8,16.7,9.75,9.66,0,19.86,3,684.4,0,26,9.5,10
2018-12-10 11:30:50.8414,172.8,16.7,9.75,9.66,0,19.72,4,684.5,0,26,9.5,10
2018-12-10 11:30:51.0914,172.8,16.7,9.75,9.66,0.1,19.74,65,-830,-890,0,9.5,10
2018-12-10 11:30:51.3414,172.8,16.7,9.75,9.66,0,19.73,66,5270,5270,0,9.5,10
2018-12-10 11:30:51.5914,172.8,16.7,9.75,9.66,0,19.72,1,684.5,0,28,9.5,10
2018-12-10 11:30:51.8414,172.8,16.7,9.75,9.66,0.1,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:30:52.0914,172.8,16.7,9.75,9.66,0,19.73,65,-830,-890,0,9.5,10
2018-12-10 11:30:52.3414,172.8,16.7,9.75,9.66,0.1,19.75,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:52.5914,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:52.8414,172.8,16.7,9.75,9.66,0,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:30:53.0914,172.8,16.7,9.75,9.66,0,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:53.3414,172.8,16.7,9.75,9.66,0,19.73,6,-830,23.8,3.5,9.5,10
2018-12-10 11:30:53.5914,172.8,16.7,9.75,9.66,0,19.61,7,-890,23.9,3.5,9.5,10
2018-12-10 11:30:53.8414,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:54.0914,172.8,16.7,9.75,9.66,0.1,19.75,2,684.5,0,28,9.5,10
2018-12-10 11:30:54.3414,172.8,16.7,9.75,9.66,0.1,19.73,61,687.1,682.6,0,9.5,10
2018-12-10 11:30:54.5914,172.8,16.7,9.75,9.66,0.1,19.73,62,425,425,0,9.5,10
2018-12-10 11:30:54.8414,172.8,16.7,9.75,9.66,0.1,19.72,64,8.1,8.3,0,9.5,10
2018-12-10 11:30:55.0914,172.8,16.7,9.75,9.66,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:30:55.3414,172.8,16.7,9.75,9.66,0,19.72,4,684.5,0,26,9.5,10
2018-12-10 11:30:55.5914,172.8,16.7,9.75,9.66,0,19.73,65,-830,-890,0,9.5,10
2018-12-10 11:30:55.8414,172.8,16.7,9.75,9.66,0,19.73,66,5270,5270,0,9.5,10
2018-12-10 11:30:56.0914,172.8,16.7,9.75,9.66,0.1,19.71,1,684.5,0,28,9.5,10
2018-12-10 11:30:56.3414,172.8,16.7,9.75,9.66,0,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:30:56.5914,172.8,16.7,9.75,9.66,0,19.73,65,-820,-890,0,9.5,10
2018-12-10 11:30:56.8414,172.8,16.7,9.75,9.66,0.1,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:30:57.0914,172.8,16.7,9.75,9.66,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:30:57.3415,172.8,16.7,9.75,9.66,0.1,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:30:57.5915,172.8,16.7,9.75,9.66,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:30:57.8415,172.8,16.7,9.75,9.66,0.1,19.74,6,-830,23.8,3.5,9.5,10
2018-12-10 11:30:58.0915,172.8,16.7,9.75,9.66,0,19.73,7,-890,23.9,3.5,9.5,10
2018-12-10 11:30:58.3415,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:30:58.5914,172.8,16.7,9.75,9.66,0,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:30:58.8414,172.8,16.7,9.75,9.66,0,19.73,61,687.1,682.7,0,9.5,10
2018-12-10 11:30:59.0914,172.8,16.7,9.75,9.66,0.1,19.73,62,425,425,0,9.5,10
2018-12-10 11:30:59.3414,172.8,16.7,9.75,9.66,0.1,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:30:59.5914,172.8,16.7,9.75,9.66,0.1,19.72,3,684.5,0,26,9.5,10
2018-12-10 11:30:59.8414,172.8,16.7,9.75,9.66,0,19.74,4,684.5,0,26,9.5,10
2018-12-10 11:31:00.0914,172.8,16.7,9.75,9.66,0,19.74,65,-830,-890,0,9.5,10
2018-12-10 11:31:00.3414,172.8,16.7,9.75,9.66,0,19.73,66,5270,5270,0,9.5,10
2018-12-10 11:31:00.5915,172.8,16.7,9.75,9.66,0,19.72,1,684.5,0,28,9.5,10
2018-12-10 11:31:00.8415,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:01.0915,172.8,16.7,9.75,9.66,0,19.73,65,-830,-890,0,9.5,10
2018-12-10 11:31:01.3415,172.8,16.7,9.75,9.66,0,19.72,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:01.5915,172.8,16.7,9.75,9.66,0,19.74,63,50,50,0,9.5,10
2018-12-10 11:31:01.8415,172.8,16.7,9.75,9.66,0.1,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:31:02.0915,172.8,16.7,9.75,9.66,0.1,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:02.3415,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:02.5915,172.8,16.7,9.75,9.66,0.1,19.73,7,-880,23.9,3.5,9.5,10
2018-12-10 11:31:02.8415,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:03.0915,172.8,16.7,9.75,9.66,0,19.75,2,684.5,0,28,9.5,10
2018-12-10 11:31:03.3415,172.8,16.7,9.75,9.66,0,19.72,61,687.1,682.6,0,9.5,10
2018-12-10 11:31:03.5915,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:03.8416,172.8,16.7,9.75,9.66,0,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:31:04.0915,172.8,16.7,9.75,9.66,0,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:04.3415,172.8,16.7,9.75,9.66,0,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:31:04.5915,172.8,16.7,9.75,9.66,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:04.8415,172.8,16.7,9.75,9.66,0.1,19.72,66,5260,5260,0,9.5,10
2018-12-10 11:31:05.0915,172.8,16.7,9.75,9.66,0,19.72,1,684.5,0,28,9.5,10
2018-12-10 11:31:05.3415,172.8,16.7,9.75,9.66,0,19.75,2,684.5,0,28,9.5,10
2018-12-10 11:31:05.5916,172.8,16.7,9.75,9.66,0,19.73,65,-810,-860,0,9.5,10
2018-12-10 11:31:05.8416,172.8,16.7,9.75,9.66,0.1,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:06.0916,172.8,16.7,9.75,9.66,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:06.3415,172.8,16.7,9.75,9.66,0,19.72,67,23.8,23.9,0,9.5,10
2018-12-10 11:31:06.5915,172.8,16.7,9.75,9.66,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:06.8415,172.8,16.7,9.75,9.66,0.1,19.74,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:07.0915,172.8,16.7,9.75,9.66,0.1,19.73,7,-870,23.9,3.5,9.5,10
2018-12-10 11:31:07.3415,172.8,16.7,9.75,9.66,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:07.5915,172.8,16.7,9.75,9.66,0,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:31:07.8415,172.8,16.7,9.75,9.66,0,19.74,61,687.1,682.6,0,9.5,10
2018-12-10 11:31:08.0915,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:08.3415,172.8,16.7,9.75,9.66,0,19.72,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:08.5916,172.8,16.7,9.75,9.66,0,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:08.8416,172.8,16.7,9.75,9.66,0,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:31:09.0916,172.8,16.7,9.75,9.66,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:09.3416,172.8,16.7,9.75,9.66,0.1,19.73,66,5260,5260,0,9.5,10
2018-12-10 11:31:09.5916,172.8,16.7,9.75,9.66,0.1,19.72,1,684.5,0,28,9.5,10
2018-12-10 11:31:09.8416,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:10.0916,172.8,16.7,9.75,9.66,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:10.3416,172.8,16.7,9.75,9.66,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:10.5916,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:10.8416,172.8,16.7,9.75,9.66,0,19.74,67,23.8,23.9,0,9.5,10
2018-12-10 11:31:11.0916,172.8,16.7,9.75,9.66,0.1,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:11.3416,172.8,16.7,9.75,9.66,0.1,19.72,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:11.5916,172.8,16.7,9.75,9.66,0.1,19.73,7,-870,23.9,3.5,9.5,10
2018-12-10 11:31:11.8416,172.8,16.7,9.75,9.66,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:12.0916,172.8,16.7,9.75,9.66,0,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:31:12.3416,172.8,16.7,9.75,9.66,0,19.73,61,687.1,682.5,0,9.5,10
2018-12-10 11:31:12.5916,172.8,16.7,9.75,9.66,0.1,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:12.8416,172.8,16.7,9.75,9.66,0,19.72,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:13.0916,172.8,16.7,9.75,9.66,0,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:13.3416,172.8,16.7,9.75,9.66,0,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:31:13.5916,172.8,16.7,9.75,9.66,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:13.8416,172.8,16.7,9.75,9.66,0.1,19.73,66,5270,5260,0,9.5,10
2018-12-10 11:31:14.0916,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:14.3416,172.8,16.7,9.75,9.66,0.1,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:31:14.5916,172.8,16.7,9.75,9.66,0.1,19.74,65,-810,-870,0,9.5,10
2018-12-10 11:31:14.8416,172.8,16.7,9.75,9.66,0,19.71,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:15.0916,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:15.3416,172.8,16.7,9.75,9.66,0,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:31:15.5916,172.8,16.7,9.75,9.66,0,19.73,52,3.5,3.45,0,9.5,10
2018-12-10 11:31:15.8416,172.8,16.7,9.75,9.66,0,19.75,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:16.0916,172.8,16.7,9.75,9.66,0,19.72,7,-870,23.9,3.5,9.5,10
2018-12-10 11:31:16.3416,172.8,16.7,9.75,9.66,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:16.5916,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:16.8416,172.8,16.7,9.75,9.66,0,19.73,61,687.1,682.6,0,9.5,10
2018-12-10 11:31:17.0916,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:17.3416,172.8,16.7,9.75,9.66,0.1,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:31:17.5917,172.8,16.7,9.75,9.66,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:17.8417,172.8,16.7,9.75,9.66,0,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:31:18.0917,172.8,16.7,9.75,9.66,0,19.72,65,-810,-870,0,9.5,10
2018-12-10 11:31:18.3417,172.8,16.7,9.75,9.66,0,19.72,66,5260,5260,0,9.5,10
2018-12-10 11:31:18.5917,172.8,16.7,9.75,9.66,0,19.71,1,684.5,0,28,9.5,10
2018-12-10 11:31:18.8417,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:19.0916,172.8,16.7,9.75,9.66,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:19.3416,172.8,16.7,9.75,9.66,0.1,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:19.5916,172.8,16.7,9.75,9.66,0,19.71,63,50,50,0,9.5,10
2018-12-10 11:31:19.8417,172.8,16.7,9.75,9.66,0.1,19.73,67,23.8,23.9,0,9.5,10
2018-12-10 11:31:20.0917,172.8,16.7,9.75,9.66,0.1,19.74,52,3.5,3.45,0,9.5,10
2018-12-10 11:31:20.3417,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:20.5917,172.8,16.7,9.75,9.66,0,19.76,7,-870,23.8,3.5,9.5,10
2018-12-10 11:31:20.8417,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:21.0917,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:21.3417,172.8,16.7,9.75,9.66,0,19.73,61,687.1,682.5,0,9.5,10
2018-12-10 11:31:21.5917,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:21.8417,172.8,16.7,9.75,9.66,0,19.71,64,8.2,8.3,0,9.5,10
2018-12-10 11:31:22.0917,172.8,16.7,9.75,9.66,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:22.3416,172.8,16.7,9.75,9.66,0,19.72,4,684.5,0,26,9.5,10
2018-12-10 11:31:22.5917,172.8,16.7,9.75,9.66,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:22.8417,172.8,16.7,9.75,9.66,0,19.74,66,5260,5260,0,9.5,10
2018-12-10 11:31:23.0917,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:23.3417,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:23.5917,172.8,16.7,9.75,9.66,0,19.75,65,-810,-870,0,9.5,10
2018-12-10 11:31:23.8417,172.8,16.7,9.75,9.66,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:24.0917,172.8,16.7,9.75,9.66,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:24.3417,172.8,16.7,9.75,9.66,0.1,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:24.5917,172.8,16.7,9.75,9.66,0.1,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:24.8417,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:25.0917,172.8,16.7,9.75,9.66,0,19.73,7,-880,23.8,3.5,9.5,10
2018-12-10 11:31:25.3417,172.8,16.7,9.75,9.66,0,19.71,1,684.5,0,28,9.5,10
2018-12-10 11:31:25.5918,172.8,16.7,9.75,9.66,0,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:31:25.8418,172.8,16.7,9.75,9.66,0,19.73,61,687.2,682.6,0,9.5,10
2018-12-10 11:31:26.0918,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:26.3418,172.8,16.7,9.75,9.66,0,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:31:26.5918,172.8,16.7,9.75,9.66,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:26.8417,172.8,16.7,9.75,9.66,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:31:27.0917,172.8,16.7,9.75,9.66,0.1,19.73,65,-820,-880,0,9.5,10
2018-12-10 11:31:27.3417,172.8,16.7,9.75,9.66,0,19.73,66,5260,5260,0,9.5,10
2018-12-10 11:31:27.5917,172.8,16.7,9.75,9.66,0.1,19.74,1,684.4,0,28,9.5,10
2018-12-10 11:31:27.8417,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:28.0917,172.8,16.7,9.75,9.66,0,19.74,65,-820,-880,0,9.5,10
2018-12-10 11:31:28.3417,172.8,16.7,9.75,9.66,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:28.5917,172.8,16.7,9.75,9.66,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:28.8417,172.8,16.7,9.75,9.66,0,19.72,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:29.0917,172.8,16.7,9.75,9.66,0,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:29.3418,172.8,16.7,9.75,9.66,0.1,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:29.5918,172.8,16.7,9.75,9.66,0.1,19.73,7,-870,23.8,3.5,9.5,10
2018-12-10 11:31:29.8418,172.8,16.7,9.75,9.66,0.1,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:31:30.0918,172.8,16.7,9.75,9.66,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:30.3419,172.8,16.7,9.75,9.66,0,19.72,61,687.1,682.6,0,9.5,10
2018-12-10 11:31:30.5919,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:30.8419,172.8,16.7,9.75,9.66,0,19.73,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:31.0919,172.8,16.7,9.75,9.66,0,19.73,3,684.4,0,26,9.5,10
2018-12-10 11:31:31.3419,172.8,16.7,9.75,9.66,0,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:31:31.5919,172.8,16.7,9.75,9.66,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:31.8419,172.8,16.7,9.75,9.66,0,19.73,66,5250,5250,0,9.5,10
2018-12-10 11:31:32.0918,172.8,16.7,9.75,9.66,0.1,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:31:32.3418,172.8,16.7,9.75,9.66,0.1,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:31:32.5918,172.8,16.7,9.75,9.66,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:32.8418,172.8,16.7,9.75,9.66,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:33.0918,172.8,16.7,9.75,9.66,0,19.71,63,50,50,0,9.5,10
2018-12-10 11:31:33.3418,172.8,16.7,9.75,9.66,0,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:33.5918,172.8,16.7,9.75,9.66,0,19.73,52,3.5,3.46,0,9.5,10
