Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:31:33.8418,172.8,16.7,9.75,9.66,0.1,19.69,6,-820,23.8,3.5,9.5,10
2018-12-10 11:31:34.0918,172.8,16.7,9.75,9.66,0,19.73,7,-870,23.8,3.5,9.5,10
2018-12-10 11:31:34.3418,172.8,16.7,9.75,9.66,0,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:31:34.5918,172.8,16.7,9.75,9.66,0.1,19.76,2,684.5,0,28,9.5,10
2018-12-10 11:31:34.8418,172.8,16.7,9.75,9.66,0.1,19.74,61,687.1,682.6,0,9.5,10
2018-12-10 11:31:35.0918,172.8,16.7,9.75,9.66,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:35.3418,172.8,16.7,9.75,9.66,0,19.73,64,8.2,8.3,0,9.5,10
2018-12-10 11:31:35.5918,172.8,16.7,9.75,9.66,0,19.71,3,684.5,0,26,9.5,10
2018-12-10 11:31:35.8418,172.8,16.7,9.75,9.66,0,19.74,4,684.5,0,26,9.5,10
2018-12-10 11:31:36.0918,172.8,16.7,9.75,9.66,0,19.72,65,-820,-880,0,9.5,10
2018-12-10 11:31:36.3418,172.8,16.7,9.75,9.66,0,19.73,66,5260,5250,0,9.5,10
2018-12-10 11:31:36.5919,172.8,16.7,9.75,9.66,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:36.8419,172.8,16.7,9.75,9.66,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:37.0919,172.8,16.7,9.75,9.66,0.1,19.73,65,-810,-880,0,9.5,10
2018-12-10 11:31:37.3419,172.8,16.7,9.75,9.66,0.1,19.7,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:37.5919,172.8,16.6,9.75,9.61,0,19.77,63,50,50,0,9.5,10
2018-12-10 11:31:37.8419,172.8,16.6,9.75,9.61,0,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:38.0919,172.8,16.6,9.75,9.61,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:38.3419,172.8,16.6,9.75,9.61,0,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:38.5919,172.8,16.6,9.75,9.61,0,19.73,7,-870,23.8,3.5,9.5,10
2018-12-10 11:31:38.8419,172.8,16.6,9.75,9.61,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:39.0919,172.8,16.6,9.75,9.61,0,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:31:39.3419,172.8,16.6,9.75,9.61,0.1,19.6,61,687,682.6,0,9.5,10
2018-12-10 11:31:39.5919,172.8,16.6,9.75,9.61,0.1,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:39.8419,172.8,16.6,9.75,9.61,0.1,19.73,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:40.0919,172.8,16.6,9.75,9.61,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:40.3419,172.8,16.6,9.75,9.61,0.1,19.71,4,684.5,0,26,9.5,10
2018-12-10 11:31:40.5919,172.8,16.6,9.75,9.61,0,19.77,65,-820,-880,0,9.5,10
2018-12-10 11:31:40.8419,172.8,16.6,9.75,9.61,0,19.75,66,5260,5260,0,9.5,10
2018-12-10 11:31:41.0919,172.8,16.6,9.75,9.61,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:41.3419,172.8,16.6,9.75,9.61,0,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:31:41.5919,172.8,16.6,9.75,9.61,0,19.73,65,-820,-880,0,9.5,10
2018-12-10 11:31:41.8420,172.8,16.6,9.75,9.61,0.1,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:42.0920,172.8,16.6,9.75,9.61,0.1,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:42.3420,172.8,16.6,9.75,9.61,0.1,19.79,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:42.5920,172.8,16.6,9.75,9.61,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:42.8420,172.8,16.6,9.75,9.61,0.1,19.72,6,-830,23.8,3.5,9.5,10
2018-12-10 11:31:43.0920,172.8,16.6,9.75,9.61,0,19.73,7,-890,23.8,3.5,9.5,10
2018-12-10 11:31:43.3420,172.8,16.6,9.75,9.61,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:43.5920,172.8,16.6,9.75,9.61,0,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:31:43.8420,172.8,16.6,9.75,9.61,0,19.72,61,687.1,682.6,0,9.5,10
2018-12-10 11:31:44.0920,172.8,16.6,9.75,9.61,0,19.8,62,425,425,0,9.5,10
2018-12-10 11:31:44.3420,172.8,16.6,9.75,9.61,0,19.75,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:44.5920,172.8,16.6,9.75,9.61,0,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:44.8420,172.8,16.6,9.75,9.61,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:31:45.0920,172.8,16.6,9.75,9.61,0.1,19.75,65,-830,-890,0,9.5,10
2018-12-10 11:31:45.3420,172.8,16.6,9.75,9.61,0.1,19.73,66,5250,5250,0,9.5,10
2018-12-10 11:31:45.5920,172.8,16.6,9.75,9.61,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:45.8419,172.8,16.6,9.75,9.61,0,19.7,2,684.5,0,28,9.5,10
2018-12-10 11:31:46.0919,172.8,16.6,9.75,9.61,0,19.74,65,-830,-890,0,9.5,10
2018-12-10 11:31:46.3419,172.8,16.6,9.75,9.61,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:46.5919,172.8,16.6,9.75,9.61,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:46.8420,172.8,16.6,9.75,9.61,0,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:47.0920,172.8,16.6,9.75,9.61,0,19.74,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:47.3420,172.8,16.6,9.75,9.61,0,19.73,6,-820,23.8,3.5,9.5,10
2018-12-10 11:31:47.5920,172.8,16.6,9.75,9.61,0,19.75,7,-890,23.8,3.5,9.5,10
2018-12-10 11:31:47.8420,172.8,16.6,9.75,9.61,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:48.0920,172.8,16.6,9.75,9.61,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:48.3420,172.8,16.6,9.75,9.61,0,19.73,61,687,682.6,0,9.5,10
2018-12-10 11:31:48.5920,172.8,16.6,9.75,9.61,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:48.8420,172.8,16.6,9.75,9.61,0,19.74,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:49.0920,172.8,16.6,9.75,9.61,0,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:31:49.3420,172.8,16.6,9.75,9.61,0,19.74,4,684.5,0,26,9.5,10
2018-12-10 11:31:49.5920,172.8,16.6,9.75,9.61,0,19.74,65,-810,-880,0,9.5,10
2018-12-10 11:31:49.8420,172.8,16.6,9.75,9.61,0.1,19.74,66,5250,5250,0,9.5,10
2018-12-10 11:31:50.0921,172.8,16.6,9.75,9.61,0.1,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:31:50.3421,172.8,16.6,9.75,9.61,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:50.5921,172.8,16.6,9.75,9.61,0,19.73,65,-820,-870,0,9.5,10
2018-12-10 11:31:50.8421,172.8,16.6,9.75,9.61,0,19.69,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:51.0921,172.8,16.6,9.75,9.61,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:51.3421,172.8,16.6,9.75,9.61,0,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:51.5921,172.8,16.6,9.75,9.61,0,19.74,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:51.8421,172.8,16.6,9.75,9.61,0,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:52.0920,172.8,16.6,9.75,9.61,0.1,19.73,7,-880,23.8,3.5,9.5,10
2018-12-10 11:31:52.3420,172.8,16.6,9.75,9.61,0.1,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:31:52.5920,172.8,16.6,9.75,9.61,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:52.8421,172.8,16.6,9.75,9.61,0,19.72,61,687,682.6,0,9.5,10
2018-12-10 11:31:53.0921,172.8,16.6,9.75,9.61,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:53.3421,172.8,16.6,9.75,9.61,0,19.73,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:53.5921,172.8,16.6,9.75,9.61,0,19.73,3,684.4,0,26,9.5,10
2018-12-10 11:31:53.8421,172.8,16.6,9.75,9.61,0,19.72,4,684.5,0,26,9.5,10
2018-12-10 11:31:54.0921,172.8,16.6,9.75,9.61,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:54.3420,172.8,16.6,9.75,9.61,0.1,19.7,66,5260,5260,0,9.5,10
2018-12-10 11:31:54.5921,172.8,16.6,9.75,9.61,0.1,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:31:54.8421,172.8,16.6,9.75,9.61,0.1,19.71,2,684.5,0,28,9.5,10
2018-12-10 11:31:55.0921,172.8,16.6,9.75,9.61,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:31:55.3421,172.8,16.6,9.75,9.61,0,19.72,51,3.5,3.46,0,9.5,10
2018-12-10 11:31:55.5921,172.8,16.6,9.75,9.61,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:31:55.8421,172.8,16.6,9.75,9.61,0,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:31:56.0921,172.8,16.6,9.75,9.61,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:31:56.3421,172.8,16.6,9.75,9.61,0,19.73,6,-810,23.8,3.5,9.5,10
2018-12-10 11:31:56.5921,172.8,16.6,9.75,9.61,0,19.75,7,-870,23.8,3.5,9.5,10
2018-12-10 11:31:56.8421,172.8,16.6,9.75,9.61,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:31:57.0921,172.8,16.6,9.75,9.61,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:57.3422,172.8,16.6,9.75,9.61,0.1,19.73,61,687,682.6,0,9.5,10
2018-12-10 11:31:57.5921,172.8,16.6,9.75,9.61,0.1,19.73,62,425,425,0,9.5,10
2018-12-10 11:31:57.8421,172.8,16.6,9.75,9.61,0.1,19.73,64,8.1,8.3,0,9.5,10
2018-12-10 11:31:58.0921,172.8,16.6,9.75,9.61,0,19.74,3,684.5,0,26,9.5,10
2018-12-10 11:31:58.3421,172.8,16.6,9.75,9.61,0,19.74,4,684.5,0,26,9.5,10
2018-12-10 11:31:58.5920,172.8,16.6,9.75,9.61,0,19.74,65,-810,-870,0,9.5,10
2018-12-10 11:31:58.8420,172.8,16.6,9.75,9.61,0,19.73,66,5260,5260,0,9.5,10
2018-12-10 11:31:59.0920,172.8,16.6,9.75,9.61,0,19.58,1,684.5,0,28,9.5,10
2018-12-10 11:31:59.3420,172.8,16.6,9.75,9.61,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:31:59.5920,172.8,16.6,9.75,9.61,0.1,19.73,65,-800,-870,0,9.5,10
2018-12-10 11:31:59.8420,172.8,16.6,9.75,9.61,0.1,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:00.0921,172.8,16.6,9.75,9.61,0.1,19.75,63,50,50,0,9.5,10
2018-12-10 11:32:00.3421,172.8,16.6,9.75,9.61,0.1,19.74,67,23.8,23.8,0,9.5,10
2018-12-10 11:32:00.5921,172.8,16.6,9.75,9.61,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:32:00.8421,172.8,16.6,9.75,9.61,0,19.72,6,-810,23.8,3.5,9.5,10
2018-12-10 11:32:01.0921,172.8,16.6,9.75,9.61,0,19.73,7,-870,23.8,3.5,9.5,10
2018-12-10 11:32:01.3421,172.8,16.6,9.75,9.61,0,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:32:01.5920,172.8,16.6,9.75,9.61,0,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:32:01.8420,172.8,16.6,9.75,9.61,0,19.71,61,687,682.6,0,9.5,10
2018-12-10 11:32:02.0920,172.8,16.6,9.75,9.61,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:32:02.3420,172.8,16.6,9.75,9.61,0.1,19.74,64,8.2,8.3,0,9.5,10
2018-12-10 11:32:02.5920,172.8,16.6,9.75,9.61,0.1,19.73,3,684.5,0,26,9.5,10
2018-12-10 11:32:02.8420,172.8,16.6,9.75,9.61,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:32:03.0920,172.8,16.6,9.75,9.61,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:32:03.3420,172.8,16.6,9.75,9.61,0,19.73,66,5260,5260,0,9.5,10
2018-12-10 11:32:03.5920,172.8,16.6,9.75,9.61,0,19.74,1,684.5,0,28,9.5,10
2018-12-10 11:32:03.8420,172.8,16.6,9.75,9.61,0,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:32:04.0921,172.8,16.6,9.75,9.61,0,19.71,65,-810,-870,0,9.5,10
2018-12-10 11:32:04.3421,172.8,16.6,9.75,9.61,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:04.5921,172.8,16.6,9.75,9.61,0,19.73,63,50,50,0,9.5,10
2018-12-10 11:32:04.8421,172.8,16.6,9.75,9.61,0.1,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:32:05.0921,172.8,16.6,9.75,9.61,0.1,19.73,52,3.5,3.45,0,9.5,10
2018-12-10 11:32:05.3421,172.8,16.6,9.75,9.61,0.1,19.71,6,-810,23.8,3.5,9.5,10
2018-12-10 11:32:05.5921,172.8,16.6,9.75,9.61,0,19.72,7,-870,23.8,3.5,9.5,10
2018-12-10 11:32:05.8421,172.8,16.6,9.75,9.61,0,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:32:06.0921,172.8,16.6,9.75,9.61,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:32:06.3421,172.8,16.6,9.75,9.61,0,19.73,61,687,682.6,0,9.5,10
2018-12-10 11:32:06.5922,172.8,16.6,9.75,9.61,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:32:06.8422,172.8,16.6,9.75,9.61,0,19.73,64,8.1,8.3,0,9.5,10
2018-12-10 11:32:07.0922,172.8,16.6,9.75,9.61,0,19.72,3,684.4,0,26,9.5,10
2018-12-10 11:32:07.3423,172.8,16.6,9.75,9.61,0.1,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:32:07.5923,172.8,16.6,9.75,9.61,0.1,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:32:07.8423,172.8,16.6,9.75,9.61,0.1,19.73,66,5260,5260,0,9.5,10
2018-12-10 11:32:08.0922,172.8,16.6,9.75,9.61,0.1,19.72,1,684.4,0,28,9.5,10
2018-12-10 11:32:08.3422,172.8,16.6,9.75,9.61,0,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:32:08.5922,172.8,16.6,9.75,9.61,0,19.73,65,-810,-870,0,9.5,10
2018-12-10 11:32:08.8422,172.8,16.6,9.75,9.61,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:09.0922,172.8,16.6,9.75,9.61,0,19.74,63,50,50,0,9.5,10
2018-12-10 11:32:09.3422,172.8,16.6,9.75,9.61,0,19.74,67,23.8,23.8,0,9.5,10
2018-12-10 11:32:09.5922,172.8,16.6,9.75,9.61,0.1,19.72,52,3.5,3.45,0,9.5,10
2018-12-10 11:32:09.8423,172.8,16.6,9.75,9.61,0.1,19.74,6,-810,23.8,3.5,9.5,10
2018-12-10 11:32:10.0923,172.8,16.6,9.75,9.61,0.1,19.72,7,-880,23.8,3.5,9.5,10
2018-12-10 11:32:10.3423,172.8,16.6,9.75,9.61,0.1,19.73,1,684.4,0,28,9.5,10
2018-12-10 11:32:10.5923,172.8,16.6,9.75,9.61,0.1,19.73,2,684.5,0,28,9.5,10
2018-12-10 11:32:10.8422,172.8,16.6,9.75,9.61,0,19.72,61,687.1,682.5,0,9.5,10
2018-12-10 11:32:11.0922,172.8,16.6,9.75,9.61,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:32:11.3422,172.8,16.6,9.75,9.61,0,19.72,64,8.1,8.3,0,9.5,10
2018-12-10 11:32:11.5922,172.8,16.6,9.75,9.61,0,19.7,3,684.5,0,26,9.5,10
2018-12-10 11:32:11.8422,172.8,16.6,9.75,9.61,0,19.73,4,684.5,0,26,9.5,10
2018-12-10 11:32:12.0922,172.8,16.6,9.75,9.61,0.1,19.73,65,-820,-880,0,9.5,10
2018-12-10 11:32:12.3422,172.8,16.6,9.75,9.61,0,19.73,66,5250,5250,0,9.5,10
2018-12-10 11:32:12.5922,172.8,16.6,9.75,9.61,0.1,19.73,1,684.5,0,28,9.5,10
2018-12-10 11:32:12.8423,172.8,16.6,9.75,9.61,0.1,19.74,2,684.5,0,28,9.5,10
2018-12-10 11:32:13.0923,172.8,16.6,9.75,9.61,0,19.73,65,-820,-880,0,9.5,10
2018-12-10 11:32:13.3423,172.8,16.6,9.75,9.61,0,19.7,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:13.5923,172.8,16.6,9.75,9.61,0,19.74,63,50,50,0,9.5,10
2018-12-10 11:32:13.8423,172.8,16.6,9.75,9.61,0,19.73,67,23.8,23.8,0,9.5,10
2018-12-10 11:32:14.0923,172.8,16.6,9.75,9.61,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 11:32:14.3422,172.8,16.6,9.75,9.61,0,19.73,6,-820,23.8,3.5,9.5,10
2018-12-10 11:32:14.5922,172.8,16.6,9.75,9.61,0,19.73,7,-880,23.8,3.5,9.5,10
2018-12-10 11:32:14.8421,172.8,16.6,9.75,9.61,0.1,19.74,1,684.5,0,28,9.5,10
2018-12-10 11:32:15.0921,172.8,16.6,9.75,9.61,0.1,19.72,2,684.5,0,28,9.5,10
2018-12-10 11:32:15.3422,172.8,16.6,9.75,9.61,0.1,19.73,61,687,682.5,0,9.5,10
2018-12-10 11:32:15.5923,172.8,16.6,9.75,9.61,0,19.73,62,425,425,0,9.5,10
2018-12-10 11:32:15.8423,172.8,16.6,9.75,9.61,0,19.74,64,8.1,8.3,0,9.5,10
2018-12-10 11:32:16.0924,172.8,16.6,9.75,9.61,0,19.92,3,684.5,0,26,9.5,10
2018-12-10 11:32:16.3424,172.8,16.6,9.75,9.61,0,19.92,4,684.5,0,26,9.5,10
2018-12-10 11:32:16.5924,172.8,16.6,9.75,9.61,0,19.93,65,-820,-880,0,9.5,10
2018-12-10 11:32:16.8424,172.8,16.6,9.75,9.61,0,19.93,66,5260,5250,0,9.5,10
2018-12-10 11:32:17.0924,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28,9.5,10
2018-12-10 11:32:17.3424,172.8,16.6,9.75,9.61,0.1,19.92,2,684.5,0,28,9.5,10
2018-12-10 11:32:17.5923,172.8,16.6,9.75,9.61,0.1,19.93,65,-820,-880,0,9.5,10
2018-12-10 11:32:17.8423,172.8,16.6,9.75,9.61,0.1,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:18.0923,172.8,16.6,9.75,9.61,0,19.93,63,50,50,0,9.5,10
2018-12-10 11:32:18.3423,172.8,16.6,9.75,9.61,0,19.92,67,23.8,23.8,0,9.5,10
2018-12-10 11:32:18.5923,172.8,16.6,9.75,9.61,0,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 11:32:18.8423,172.8,16.6,9.75,9.61,0,19.92,6,-830,23.8,3.5,9.5,10
2018-12-10 11:32:19.0923,172.8,16.6,9.75,9.61,0,19.93,7,-880,23.8,3.5,9.5,10
2018-12-10 11:32:19.3423,172.8,16.6,9.75,9.61,0,19.93,1,684.4,0,28,9.5,10
2018-12-10 11:32:19.5923,172.8,16.6,9.75,9.61,0,19.92,2,684.5,0,28,9.5,10
2018-12-10 11:32:19.8423,172.8,16.6,9.75,9.61,0.1,19.93,61,687.1,682.6,0,9.5,10
2018-12-10 11:32:20.0923,172.8,16.6,9.75,9.61,0.1,19.92,62,425,425,0,9.5,10
2018-12-10 11:32:20.3422,172.8,16.6,9.75,9.61,0.1,19.93,64,8.2,8.3,0,9.5,10
2018-12-10 11:32:20.5922,172.8,16.6,9.75,9.61,0.1,19.93,3,684.4,0,26,9.5,10
2018-12-10 11:32:20.8422,172.8,16.6,9.75,9.61,0,19.94,4,684.5,0,26,9.5,10
2018-12-10 11:32:21.0922,172.8,16.6,9.75,9.61,0,19.92,65,-830,-890,0,9.5,10
2018-12-10 11:32:21.3423,172.8,16.6,9.75,9.61,0,19.92,66,5270,5260,0,9.5,10
2018-12-10 11:32:21.5923,172.8,16.6,9.75,9.61,0,19.94,1,684.4,0,28,9.5,10
2018-12-10 11:32:21.8424,172.8,16.6,9.75,9.61,0,19.94,2,684.5,0,28,9.5,10
2018-12-10 11:32:22.0924,172.8,16.6,9.75,9.61,0,19.91,65,-830,-890,0,9.5,10
2018-12-10 11:32:22.3424,172.8,16.6,9.75,9.61,0.1,19.94,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:22.5924,172.8,16.6,9.75,9.61,0.1,19.93,63,50,50,0,9.5,10
2018-12-10 11:32:22.8424,172.8,16.6,9.75,9.61,0,19.93,67,23.7,23.8,0,9.5,10
2018-12-10 11:32:23.0924,172.8,16.6,9.75,9.61,0,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 11:32:23.3424,172.8,16.6,9.75,9.61,0,19.92,6,-830,23.8,3.5,9.5,10
2018-12-10 11:32:23.5924,172.8,16.6,9.75,9.61,0,19.93,7,-880,23.8,3.5,9.5,10
2018-12-10 11:32:23.8424,172.8,16.6,9.75,9.61,0,19.91,1,684.4,0,28,9.5,10
2018-12-10 11:32:24.0924,172.8,16.6,9.75,9.61,0,19.92,2,684.5,0,28,9.5,10
2018-12-10 11:32:24.3425,172.8,16.6,9.75,9.61,0,19.93,61,687.1,682.6,0,9.5,10
2018-12-10 11:32:24.5925,172.8,16.6,9.75,9.61,0,19.93,62,425,425,0,9.5,10
2018-12-10 11:32:24.8425,172.8,16.6,9.75,9.61,0.1,19.92,64,8.1,8.3,0,9.5,10
2018-12-10 11:32:25.0925,172.8,16.6,9.75,9.61,0.1,19.92,3,684.4,0,26,9.5,10
2018-12-10 11:32:25.3424,172.8,16.6,9.75,9.61,0.1,19.93,4,684.5,0,26,9.5,10
2018-12-10 11:32:25.5924,172.8,16.6,9.75,9.61,0,19.92,65,-820,-880,0,9.5,10
2018-12-10 11:32:25.8424,172.8,16.6,9.75,9.61,0,19.92,66,5260,5260,0,9.5,10
2018-12-10 11:32:26.0923,172.8,16.6,9.75,9.61,0,19.92,1,684.4,0,28,9.5,10
2018-12-10 11:32:26.3424,172.8,16.6,9.75,9.61,0,19.93,2,684.5,0,28,9.5,10
2018-12-10 11:32:26.5924,172.8,16.6,9.75,9.61,0,19.92,65,-820,-880,0,9.5,10
2018-12-10 11:32:26.8424,172.8,16.6,9.75,9.61,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:27.0924,172.8,16.6,9.75,9.61,0,19.94,63,50,50,0,9.5,10
2018-12-10 11:32:27.3424,172.8,16.6,9.75,9.61,0,19.89,67,23.7,23.8,0,9.5,10
2018-12-10 11:32:27.5924,172.8,16.6,9.75,9.61,0.1,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 11:32:27.8424,172.8,16.6,9.75,9.61,0.1,19.93,6,-810,23.7,3.5,9.5,10
2018-12-10 11:32:28.0924,172.8,16.6,9.75,9.61,0,19.92,7,-870,23.8,3.5,9.5,10
2018-12-10 11:32:28.3424,172.8,16.6,9.75,9.61,0,19.93,1,684.4,0,28,9.5,10
2018-12-10 11:32:28.5925,172.8,16.6,9.75,9.61,0,19.93,2,684.5,0,28,9.5,10
2018-12-10 11:32:28.8425,172.8,16.6,9.75,9.61,0,19.93,61,687.1,682.6,0,9.5,10
2018-12-10 11:32:29.0925,172.8,16.6,9.75,9.61,0,19.93,62,425,425,0,9.5,10
2018-12-10 11:32:29.3425,172.8,16.6,9.75,9.61,0,19.92,64,8.2,8.3,0,9.5,10
2018-12-10 11:32:29.5925,172.8,16.6,9.75,9.61,0,19.92,3,684.4,0,26,9.5,10
2018-12-10 11:32:29.8425,172.8,16.6,9.75,9.61,0.1,19.93,4,684.5,0,26,9.5,10
2018-12-10 11:32:30.0925,172.8,16.6,9.75,9.61,0.1,19.93,65,-810,-880,0,9.5,10
2018-12-10 11:32:30.3425,172.8,16.6,9.75,9.61,0.1,19.91,66,5260,5260,0,9.5,10
2018-12-10 11:32:30.5925,172.8,16.6,9.75,9.61,0,19.92,1,684.4,0,28,9.5,10
2018-12-10 11:32:30.8425,172.8,16.6,9.75,9.61,0,19.93,2,684.5,0,28,9.5,10
2018-12-10 11:32:31.0925,172.8,16.6,9.75,9.61,0,19.92,65,-820,-870,0,9.5,10
2018-12-10 11:32:31.3425,172.8,16.6,9.75,9.61,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:31.5925,172.8,16.6,9.75,9.61,0,19.91,63,50,50,0,9.5,10
2018-12-10 11:32:31.8424,172.8,16.6,9.75,9.61,0,19.92,67,23.7,23.8,0,9.5,10
2018-12-10 11:32:32.0923,172.8,16.6,9.75,9.61,0.1,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 11:32:32.3423,172.8,16.6,9.75,9.61,82.7,19.92,6,41900,23.7,3.5,9.5,10
2018-12-10 11:32:32.5923,172.8,16.6,9.75,9.61,91.5,19.92,7,43890,23.8,3.5,9.5,10
2018-12-10 11:32:32.8424,172.8,16.6,9.75,9.61,91.1,19.93,1,684.4,0,28,9.5,10
2018-12-10 11:32:33.0924,172.8,16.6,9.75,9.61,90.9,19.93,2,684.5,0,28,9.5,10
2018-12-10 11:32:33.3424,172.8,16.6,9.75,9.61,90.8,19.92,61,691.9,687.4,0,9.5,10
2018-12-10 11:32:33.5925,172.8,16.6,9.75,9.61,90.7,19.92,62,425,425,0,9.5,10
2018-12-10 11:32:33.8425,172.8,16.6,9.75,9.61,90.5,19.94,64,63.4,63.8,0,9.5,10
2018-12-10 11:32:34.0925,172.8,16.6,9.75,9.61,90.4,19.92,3,684.4,0,26,9.5,10
2018-12-10 11:32:34.3426,172.8,16.6,9.75,9.61,90.3,19.93,4,684.5,0,26,9.5,10
2018-12-10 11:32:34.5926,172.8,16.6,9.75,9.61,90.3,19.93,65,43340,43250,0,9.5,10
2018-12-10 11:32:34.8426,172.8,16.6,9.75,9.61,90.3,19.93,66,4620,4620,0,9.5,10
2018-12-10 11:32:35.0925,172.8,16.6,9.75,9.61,90.2,19.9,1,684.4,0,28,9.5,10
2018-12-10 11:32:35.3425,172.8,16.6,9.75,9.61,90.2,19.92,2,684.5,0,28,9.5,10
2018-12-10 11:32:35.5925,172.8,16.7,9.75,9.66,90.1,19.93,65,43280,43220,0,9.5,10
2018-12-10 11:32:35.8425,172.8,16.7,9.75,9.66,90.2,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 11:32:36.0925,172.8,16.7,9.75,9.66,90.1,19.92,63,50,50,0,9.5,10
2018-12-10 11:32:36.3425,172.8,16.7,9.75,9.66,90.1,19.9,67,23.8,23.8,0,9.5,10
2018-12-10 11:32:36.5925,172.8,16.7,9.75,9.66,90.1,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 11:32:36.8425,172.8,16.7,9.75,9.66,90.1,19.92,6,43250,23.8,3.5,9.5,10
2018-12-10 11:32:37.0925,172.8,16.7,9.75,9.66,90.1,19.93,7,43190,23.8,3.5,9.5,10
2018-12-10 11:32:37.3425,172.8,16.7,9.75,9.66,90.1,19.93,1,684.4,0,28,9.5,10
2018-12-10 11:32:37.5924,172.8,16.7,9.75,9.66,90.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 11:32:37.8425,172.8,16.7,9.75,9.66,90.1,19.92,61,692.7,688.3,0,9.5,10
2018-12-10 11:32:38.0925,172.8,16.7,9.75,9.66,90.1,19.93,62,425,425,0,9.5,10
2018-12-10 11:32:38.3425,172.8,16.7,9.75,9.66,90.1,19.92,64,64.7,65.3,0,9.5,10
2018-12-10 11:32:38.5925,172.8,16.8,9.75,9.72,90.1,19.91,3,684.4,0,26,9.5,10
2018-12-10 11:32:38.8424,172.8,16.8,9.75,9.72,90.1,19.93,4,684.5,0,26,9.5,10
2018-12-10 11:32:39.0924,172.8,16.8,9.75,9.72,90.1,19.92,65,43240,43180,0,9.5,10
2018-12-10 11:32:39.3423,172.8,16.8,9.75,9.72,90.1,19.92,66,4570,4570,0,9.5,10
2018-12-10 11:32:39.5923,172.8,16.8,10,9.72,90.1,19.92,1,684.4,0,28,9.5,10
2018-12-10 11:32:39.8424,172.8,16.8,10,9.72,90.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 11:32:40.0925,172.8,16.8,10,9.72,90.1,19.93,65,43230,43170,0,10,10
2018-12-10 11:32:40.3425,172.8,16.8,10,9.72,90.1,19.92,51,3.52,3.48,0,10,10
2018-12-10 11:32:40.5926,172.8,16.8,10,9.72,90.1,19.92,63,50,50,0,10,10
2018-12-10 11:32:40.8426,172.8,16.8,10,9.72,90.1,19.93,67,23.9,24,0,10,10
2018-12-10 11:32:41.0926,172.8,16.8,10,9.72,90.1,19.92,52,3.53,3.48,0,10,10
2018-12-10 11:32:41.3425,172.8,16.8,10,9.72,90.1,19.92,6,43230,23.9,3.5,10,10
2018-12-10 11:32:41.5925,172.8,16.8,10,9.72,90.1,19.93,7,43180,24,3.5,10,10
2018-12-10 11:32:41.8425,172.8,16.8,10,9.72,90.1,19.93,1,689.4,61.1,28,10,10
2018-12-10 11:32:42.0925,172.8,16.8,10,9.72,90.1,19.92,2,689.4,61.5,28,10,10
2018-12-10 11:32:42.3425,172.8,16.8,10,9.72,90.1,19.83,61,693.4,688.8,0,10,10
2018-12-10 11:32:42.5925,172.8,16.9,10,9.78,90.1,19.94,62,425,425,0,10,10
2018-12-10 11:32:42.8425,172.8,16.9,10,9.78,90.1,19.93,64,64.6,65.3,0,10,10
2018-12-10 11:32:43.0925,172.8,16.9,10,9.78,90.1,19.92,3,689.4,61.1,26,10,10
2018-12-10 11:32:43.3425,172.8,16.9,10,9.78,90.1,19.91,4,689.4,61.5,26,10,10
2018-12-10 11:32:43.5925,172.8,17,10,9.84,90.1,19.92,65,43220,43180,0,10,10
2018-12-10 11:32:43.8425,172.8,17,10,9.84,90.1,19.94,66,4560,4560,0,10,10
2018-12-10 11:32:44.0925,172.8,17,10,9.84,90.1,19.93,1,689.4,61.1,28,10,10
2018-12-10 11:32:44.3425,172.8,17,10,9.84,90.1,19.93,2,689.4,61.5,28,10,10
2018-12-10 11:32:44.5925,172.8,17,10,9.84,90.1,19.92,65,43220,43190,0,10,10
2018-12-10 11:32:44.8425,172.8,17,10,9.84,90.1,19.94,51,3.52,3.48,0,10,10
2018-12-10 11:32:45.0926,172.8,17,10,9.84,90.1,19.93,63,50,50,0,10,10
2018-12-10 11:32:45.3426,172.8,17,10,9.84,90.1,19.93,67,24.2,24.2,0,10,10
2018-12-10 11:32:45.5926,172.8,17,10,9.84,90.1,19.93,52,3.53,3.48,0,10,10
2018-12-10 11:32:45.8426,172.8,17,10,9.84,90.1,19.92,6,43220,24.2,3.5,10,10
2018-12-10 11:32:46.0926,172.8,17,10,9.84,90.1,19.92,7,43190,24.3,3.5,10,10
2018-12-10 11:32:46.3426,172.8,17,10,9.84,90.1,19.92,1,689.4,61.1,28,10,10
2018-12-10 11:32:46.5926,172.8,17,10,9.84,90.1,19.92,2,689.4,61.5,28,10,10
2018-12-10 11:32:46.8426,172.8,17,10,9.84,90.1,19.94,61,693.9,689.4,0,10,10
2018-12-10 11:32:47.0926,172.8,17,10,9.84,90.1,19.91,62,425,425,0,10,10
2018-12-10 11:32:47.3426,172.8,17,10,9.84,90.1,19.92,64,64.5,65.1,0,10,10
2018-12-10 11:32:47.5926,172.8,17,10,9.84,90.1,19.89,3,690.3,61.1,26,10,10
2018-12-10 11:32:47.8426,172.8,17,10,9.84,90.1,19.92,4,690.4,61.2,26,10,10
2018-12-10 11:32:48.0926,172.8,17,10,9.84,90.1,19.96,65,43220,43190,0,10,10
2018-12-10 11:32:48.3426,172.8,17,10,9.84,90.1,19.92,66,4560,4560,0,10,10
2018-12-10 11:32:48.5926,172.8,17,10,9.84,90.1,19.92,1,690.3,61.1,28,10,10
2018-12-10 11:32:48.8426,172.8,17,10,9.84,90.1,19.92,2,690.4,61.2,28,10,10
2018-12-10 11:32:49.0926,172.8,17,10,9.84,90.1,19.92,65,43210,43190,0,10,10
2018-12-10 11:32:49.3427,172.8,17,10,9.84,90.1,19.93,51,3.53,3.49,0,10,10
2018-12-10 11:32:49.5927,172.8,17,10,9.84,90.1,19.93,63,50,50,0,10,10
2018-12-10 11:32:49.8427,172.8,17,10,9.84,90.1,19.92,67,24.4,24.5,0,10,10
2018-12-10 11:32:50.0927,172.8,17,10,9.84,90.1,19.93,52,3.53,3.49,0,10,10
2018-12-10 11:32:50.3427,172.8,17,10,9.84,90.1,19.94,6,43210,24.5,3.5,10,10
2018-12-10 11:32:50.5926,172.8,17,10,9.84,90.1,19.93,7,43190,24.5,3.5,10,10
2018-12-10 11:32:50.8426,172.8,17,10,9.84,90.1,19.88,1,690.3,61.1,28,10,10
2018-12-10 11:32:51.0926,172.8,17,10,9.84,90.1,19.94,2,690.4,61.2,28,10,10
2018-12-10 11:32:51.3426,172.8,17,10,9.84,90.1,19.92,61,694.5,690,0,10,10
2018-12-10 11:32:51.5927,172.8,17,10,9.84,90.1,19.93,62,425,425,0,10,10
2018-12-10 11:32:51.8427,172.8,17,10,9.84,90.1,19.93,64,64.6,65.3,0,10,10
2018-12-10 11:32:52.0927,172.8,17,10,9.84,90.1,19.93,3,690.3,61.1,26,10,10
2018-12-10 11:32:52.3427,172.8,17.1,10,9.9,90.1,19.93,4,690.4,61.2,26,10,10
2018-12-10 11:32:52.5927,172.8,17.1,10,9.9,90.1,19.93,65,43210,43190,0,10,10
2018-12-10 11:32:52.8428,172.8,17.1,10,9.9,90.1,19.93,66,4540,4540,0,10,10
2018-12-10 11:32:53.0928,172.8,17.1,10,9.9,90.1,19.92,1,690.3,61.1,28,10,10
2018-12-10 11:32:53.3428,172.8,17.1,10,9.9,90.1,19.92,2,690.4,61.2,28,10,10
2018-12-10 11:32:53.5927,172.8,17.2,10,9.95,90.1,19.92,65,43220,43200,0,10,10
2018-12-10 11:32:53.8427,172.8,17.2,10,9.95,90.1,19.93,51,3.53,3.49,0,10,10
2018-12-10 11:32:54.0927,172.8,17.2,10,9.95,90.1,19.93,63,50,50,0,10,10
2018-12-10 11:32:54.3427,172.8,17.2,10,9.95,90.1,19.94,67,24.7,24.7,0,10,10
2018-12-10 11:32:54.5927,172.8,17.2,10,9.95,90.1,19.92,52,3.53,3.49,0,10,10
2018-12-10 11:32:54.8427,172.8,17.2,10,9.95,90.1,19.93,6,43210,24.7,3.5,10,10
2018-12-10 11:32:55.0927,172.8,17.2,10,9.95,90.1,19.93,7,43190,24.7,3.5,10,10
2018-12-10 11:32:55.3427,172.8,17.2,10,9.95,90.1,19.93,1,691.3,61,28,10,10
2018-12-10 11:32:55.5927,172.8,17.2,10,9.95,90.1,19.93,2,691.2,61.2,28,10,10
2018-12-10 11:32:55.8427,172.8,17.2,10,9.95,90.1,19.93,61,694.8,690.3,0,10,10
2018-12-10 11:32:56.0927,172.8,17.2,10,9.95,90.1,19.94,62,425,425,0,10,10
2018-12-10 11:32:56.3427,172.8,17.2,10,9.95,90.1,19.93,64,64.5,65.2,0,10,10
2018-12-10 11:32:56.5927,172.8,17.2,10,9.95,90.1,19.91,3,691.3,61,26,10,10
2018-12-10 11:32:56.8427,172.8,17.2,10,9.95,90.1,19.93,4,691.2,61.2,26,10,10
2018-12-10 11:32:57.0927,172.8,17.2,10,9.95,90.2,19.93,65,43210,43200,0,10,10
2018-12-10 11:32:57.3427,172.8,17.2,10,9.95,90.1,19.92,66,4540,4540,0,10,10
2018-12-10 11:32:57.5927,172.8,17.2,10,9.95,90.1,19.93,1,691.3,61,28,10,10
2018-12-10 11:32:57.8428,172.8,17.2,10,9.95,90.1,19.92,2,691.2,61.2,28,10,10
2018-12-10 11:32:58.0928,172.8,17.2,10,9.95,90.1,19.93,65,43210,43200,0,10,10
2018-12-10 11:32:58.3428,172.8,17.3,10,10.01,90.1,19.92,51,3.53,3.5,0,10,10
2018-12-10 11:32:58.5928,172.8,17.3,10,10.01,90.1,19.93,63,50,50,0,10,10
2018-12-10 11:32:58.8427,172.8,17.3,10,10.01,90.1,19.93,67,24.9,24.9,0,10,10
2018-12-10 11:32:59.0927,172.8,17.3,10,10.01,90.1,19.93,52,3.54,3.49,0,10,10
2018-12-10 11:32:59.3427,172.8,17.3,10,10.01,90.1,19.86,6,43080,24.9,3.5,10,10
2018-12-10 11:32:59.5927,172.8,17.3,10,10.01,90.1,19.95,7,43220,24.9,3.5,10,10
2018-12-10 11:32:59.8428,172.8,17.3,10,10.01,90.1,19.92,1,691.3,61,28,10,10
2018-12-10 11:33:00.0928,172.8,17.3,10,10.01,90.1,19.92,2,691.2,61.2,28,10,10
2018-12-10 11:33:00.3428,172.8,17.3,10,10.01,90.1,19.93,61,695.3,690.8,0,10,10
2018-12-10 11:33:00.5928,172.8,17.4,10,10.07,90.1,19.91,62,425,425,0,10,10
2018-12-10 11:33:00.8429,172.8,17.4,10,10.07,90.1,19.92,64,64.6,65.3,0,10,10
2018-12-10 11:33:01.0929,172.8,17.4,10,10.07,90.1,19.94,3,691.3,61,26,10,10
2018-12-10 11:33:01.3429,172.8,17.4,10,10.07,90.1,19.92,4,691.2,61.2,26,10,10
2018-12-10 11:33:01.5929,172.8,17.4,10,10.07,90.1,19.93,65,43210,43200,0,10,10
2018-12-10 11:33:01.8428,172.8,17.4,10,10.07,90.1,19.92,66,4530,4530,0,10,10
2018-12-10 11:33:02.0928,172.8,17.4,10,10.07,90.1,19.92,1,691.7,61,28,10,10
2018-12-10 11:33:02.3428,172.8,17.4,10,10.07,90.1,19.93,2,691.6,61.1,28,10,10
2018-12-10 11:33:02.5927,172.8,17.4,10,10.07,90.1,19.92,65,43200,43200,0,10,10
2018-12-10 11:33:02.8427,172.8,17.4,10,10.07,90.1,20,51,3.54,3.5,0,10,10
2018-12-10 11:33:03.0927,172.8,17.4,10,10.07,90.1,19.92,63,50,50,0,10,10
2018-12-10 11:33:03.3427,172.8,17.4,10,10.07,90.1,19.92,67,25.1,25.1,0,10,10
2018-12-10 11:33:03.5927,172.8,17.4,10,10.07,90.1,19.94,52,3.54,3.5,0,10,10
2018-12-10 11:33:03.8427,172.8,17.4,10,10.07,90.1,19.93,6,43210,25.2,3.5,10,10
2018-12-10 11:33:04.0927,172.8,17.4,10,10.07,90.1,19.92,7,43200,25.1,3.5,10,10
2018-12-10 11:33:04.3427,172.8,17.4,10,10.07,90.1,19.92,1,691.7,61,28,10,10
2018-12-10 11:33:04.5928,172.8,17.4,10,10.07,90.1,19.91,2,691.6,61.1,28,10,10
2018-12-10 11:33:04.8428,172.8,17.4,10,10.07,90.1,19.94,61,695.6,691.2,0,10,10
2018-12-10 11:33:05.0928,172.8,17.4,10,10.07,90.1,19.92,62,425,425,0,10,10
2018-12-10 11:33:05.3428,172.8,17.4,10,10.07,90.1,19.91,64,64.6,65.3,0,10,10
2018-12-10 11:33:05.5928,172.8,17.4,10,10.07,90.1,19.93,3,691.7,61,26,10,10
2018-12-10 11:33:05.8428,172.8,17.4,10,10.07,90.1,19.94,4,691.6,61.1,26,10,10
2018-12-10 11:33:06.0928,172.8,17.4,10,10.07,90.1,19.93,65,43210,43200,0,10,10
2018-12-10 11:33:06.3428,172.8,17.4,10,10.07,90.1,19.96,66,4520,4530,0,10,10
2018-12-10 11:33:06.5928,172.8,17.4,10.25,10.07,90.1,19.91,1,691.7,61,28,10,10
2018-12-10 11:33:06.8428,172.8,17.4,10.25,10.07,90.1,19.92,2,691.6,61.1,28,10,10
2018-12-10 11:33:07.0928,172.8,17.4,10.25,10.07,90.1,19.92,65,43200,43190,0,10,10
2018-12-10 11:33:07.3427,172.8,17.4,10.25,10.07,90,19.93,51,3.54,3.5,0,10,10
2018-12-10 11:33:07.5927,172.8,17.4,10.25,10.07,90.1,19.93,63,50,50,0,10,10
2018-12-10 11:33:07.8428,172.8,17.4,10.25,10.07,90.1,19.92,67,25.3,25.3,0,10,10
2018-12-10 11:33:08.0928,172.8,17.4,10.25,10.07,90.1,19.94,52,3.54,3.5,0,10,10
2018-12-10 11:33:08.3428,172.8,17.4,10.25,10.07,90.1,19.93,6,43210,25.4,3.5,10,10
2018-12-10 11:33:08.5928,172.8,17.6,10.25,10.19,90.1,19.92,7,43190,25.3,3.5,10,10
2018-12-10 11:33:08.8428,172.8,17.6,10.25,10.19,90.1,19.93,1,691.7,61,28,10,10
2018-12-10 11:33:09.0928,172.8,17.6,10.25,10.19,90.1,19.93,2,691.6,61.1,28,10,10
2018-12-10 11:33:09.3429,172.8,17.6,10.25,10.19,90.1,19.92,61,696.1,691.5,0,10,10.5
2018-12-10 11:33:09.5929,172.8,17.6,10.25,10.19,90.1,19.93,62,425,425,0,10,10.5
2018-12-10 11:33:09.8429,172.8,17.6,10.25,10.19,90.1,19.93,64,64.6,65.2,0,10,10.5
2018-12-10 11:33:10.0928,172.8,17.6,10.25,10.19,90.1,19.93,3,692.3,60.8,26,10,10.5
2018-12-10 11:33:10.3428,172.8,17.6,10.25,10.19,90.1,19.93,4,692.2,61.1,26,10,10.5
2018-12-10 11:33:10.5928,172.8,17.6,10.25,10.19,90.1,19.92,65,43210,43190,0,10,10.5
2018-12-10 11:33:10.8428,172.8,17.6,10.25,10.19,90.1,19.93,66,4520,4520,0,10,10.5
2018-12-10 11:33:11.0928,172.8,17.6,10.25,10.19,90.1,19.92,1,692.3,60.8,28,10,10.5
2018-12-10 11:33:11.3428,172.8,17.6,10.25,10.19,90.1,19.93,2,692.2,61.1,28,10,10.5
2018-12-10 11:33:11.5929,172.8,17.6,10.25,10.19,90.1,19.94,65,43210,43190,0,10,10.5
2018-12-10 11:33:11.8429,172.8,17.6,10.25,10.19,90.1,19.93,51,3.54,3.5,0,10,10.5
2018-12-10 11:33:12.0929,172.8,17.6,10.25,10.19,90.1,19.91,63,50,50,0,10,10.5
2018-12-10 11:33:12.3429,172.8,17.6,10.25,10.19,90.1,19.93,67,25.5,25.5,0,10,10.5
2018-12-10 11:33:12.5929,172.8,17.6,10.25,10.19,90.1,19.92,52,3.54,3.5,0,10,10.5
2018-12-10 11:33:12.8429,172.8,17.6,10.25,10.19,90.1,19.91,6,43190,25.6,3.5,10,10.5
2018-12-10 11:33:13.0929,172.8,17.6,10.25,10.19,90.1,19.92,7,43180,25.5,3.5,10,10.5
2018-12-10 11:33:13.3429,172.8,17.6,10.25,10.19,90.1,19.92,1,692.3,60.8,28,10,10.5
2018-12-10 11:33:13.5929,172.8,17.6,10.25,10.19,90.1,19.92,2,692.2,61.1,28,10,10.5
2018-12-10 11:33:13.8429,172.8,17.6,10.25,10.19,90.1,19.95,61,696.3,691.8,0,10,10.5
2018-12-10 11:33:14.0929,172.8,17.6,10.25,10.19,90.1,19.95,62,425,425,0,10,10.5
2018-12-10 11:33:14.3429,172.8,17.6,10.25,10.19,90.1,19.93,64,64.7,65.4,0,10,10.5
2018-12-10 11:33:14.5929,172.8,17.8,10.25,10.3,90.1,19.92,3,692.3,60.8,26,10,10.5
2018-12-10 11:33:14.8429,172.8,17.8,10.25,10.3,90.1,19.93,4,692.2,61.1,26,10,10.5
2018-12-10 11:33:15.0929,172.8,17.8,10.25,10.3,90.1,19.93,65,43210,43170,0,10,10.5
2018-12-10 11:33:15.3429,172.8,17.8,10.25,10.3,90.1,19.92,66,4510,4510,0,10,10.5
2018-12-10 11:33:15.5929,172.8,17.8,10.5,10.3,90.1,19.91,1,692.3,60.8,28,10,10.5
2018-12-10 11:33:15.8429,172.8,17.8,10.5,10.3,90.1,19.92,2,692.2,61.1,28,10,10.5
2018-12-10 11:33:16.0929,172.8,17.8,10.5,10.3,90.1,19.92,65,43220,43180,0,10,10.5
2018-12-10 11:33:16.3428,172.8,17.8,10.5,10.3,90.1,19.93,51,3.54,3.5,0,10,10.5
2018-12-10 11:33:16.5928,172.8,17.8,10.5,10.3,90.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 11:33:16.8428,172.8,17.8,10.5,10.3,90.1,19.92,67,25.7,25.6,0,10.5,10.5
2018-12-10 11:33:17.0928,172.8,17.8,10.5,10.3,90.1,19.92,52,3.54,3.5,0,10.5,10.5
2018-12-10 11:33:17.3429,172.8,17.8,10.5,10.3,90.1,19.92,6,43210,25.8,3.5,10.5,10.5
2018-12-10 11:33:17.5929,172.8,17.8,10.5,10.3,90.1,19.93,7,43180,25.7,3.5,10.5,10.5
2018-12-10 11:33:17.8429,172.8,17.8,10.5,10.3,90.1,19.93,1,692.9,60.8,28,10.5,10.5
2018-12-10 11:33:18.0930,172.8,17.8,10.5,10.3,90.1,19.93,2,692.8,61.1,28,10.5,10.5
2018-12-10 11:33:18.3430,172.8,17.8,10.5,10.3,90.1,19.93,61,696.7,692.1,0,10.5,10.5
2018-12-10 11:33:18.5930,172.8,17.8,10.5,10.3,90.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 11:33:18.8430,172.8,17.8,10.5,10.3,90.1,19.93,64,64.5,65.2,0,10.5,10.5
2018-12-10 11:33:19.0930,172.8,17.8,10.5,10.3,90.1,19.98,3,692.9,60.8,26,10.5,10.5
2018-12-10 11:33:19.3430,172.8,17.8,10.5,10.3,90,19.93,4,692.8,61.1,26,10.5,10.5
2018-12-10 11:33:19.5929,172.8,17.8,10.5,10.3,90.1,19.92,65,43200,43180,0,10.5,10.5
2018-12-10 11:33:19.8429,172.8,17.8,10.5,10.3,90.1,19.92,66,4510,4510,0,10.5,10.5
2018-12-10 11:33:20.0929,172.8,17.8,10.5,10.3,90.1,19.93,1,692.9,60.8,28,10.5,10.5
2018-12-10 11:33:20.3429,172.8,17.8,10.5,10.3,90.1,19.92,2,692.8,61.1,28,10.5,10.5
2018-12-10 11:33:20.5930,172.8,17.8,10.5,10.3,90.1,19.93,65,43200,43180,0,10.5,10.5
2018-12-10 11:33:20.8430,172.8,17.8,10.5,10.3,90.1,19.93,51,3.54,3.51,0,10.5,10.5
2018-12-10 11:33:21.0930,172.8,17.8,10.5,10.3,90.1,19.91,63,50,50,0,10.5,10.5
2018-12-10 11:33:21.3430,172.8,17.8,10.5,10.3,90.1,19.92,67,25.9,25.8,0,10.5,10.5
2018-12-10 11:33:21.5930,172.8,17.8,10.5,10.3,90.1,19.92,52,3.54,3.5,0,10.5,10.5
2018-12-10 11:33:21.8430,172.8,17.8,10.5,10.3,90.1,19.92,6,43200,25.9,3.5,10.5,10.5
2018-12-10 11:33:22.0930,172.8,17.8,10.5,10.3,90.1,19.92,7,43180,25.8,3.5,10.5,10.5
2018-12-10 11:33:22.3430,172.8,17.8,10.5,10.3,90.1,19.93,1,692.9,60.8,28,10.5,10.5
2018-12-10 11:33:22.5930,172.8,17.8,10.5,10.3,90.1,19.88,2,692.8,61.1,28,10.5,10.5
2018-12-10 11:33:22.8430,172.8,17.8,10.5,10.3,90.1,19.92,61,696.9,692.5,0,10.5,10.5
2018-12-10 11:33:23.0930,172.8,17.8,10.5,10.3,90.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 11:33:23.3430,172.8,17.8,10.5,10.3,90.1,19.93,64,64.5,65.1,0,10.5,10.5
2018-12-10 11:33:23.5930,172.8,18,10.5,10.42,90.1,19.93,3,693.4,60.7,26,10.5,10.5
2018-12-10 11:33:23.8430,172.8,18,10.5,10.42,90.1,19.92,4,693.3,61,26,10.5,10.5
2018-12-10 11:33:24.0930,172.8,18,10.5,10.42,90.1,19.93,65,43200,43190,0,10.5,10.5
2018-12-10 11:33:24.3430,172.8,18,10.5,10.42,90.1,19.95,66,4510,4510,0,10.5,10.5
2018-12-10 11:33:24.5930,172.8,18,10.5,10.42,90.1,19.93,1,693.4,60.7,28,10.5,10.5
2018-12-10 11:33:24.8430,172.8,18,10.5,10.42,90.1,19.93,2,693.3,61,28,10.5,10.5
2018-12-10 11:33:25.0930,172.8,18,10.5,10.42,90.1,19.92,65,43200,43190,0,10.5,10.5
2018-12-10 11:33:25.3430,172.8,18,10.5,10.42,90.1,19.93,51,3.54,3.51,0,10.5,10.5
2018-12-10 11:33:25.5930,172.8,18,10.5,10.42,90.2,19.92,63,50,50,0,10.5,10.5
2018-12-10 11:33:25.8430,172.8,18,10.5,10.42,90.1,19.93,67,26.1,26,0,10.5,10.5
2018-12-10 11:33:26.0930,172.8,18,10.5,10.42,90.1,19.93,52,3.55,3.51,0,10.5,10.5
2018-12-10 11:33:26.3430,172.8,18,10.5,10.42,90.1,19.92,6,43200,26.1,3.5,10.5,10.5
2018-12-10 11:33:26.5930,172.8,18,10.5,10.42,90.1,19.91,7,43190,26,3.5,10.5,10.5
2018-12-10 11:33:26.8430,172.8,18,10.5,10.42,90.1,19.92,1,693.4,60.7,28,10.5,10.5
2018-12-10 11:33:27.0930,172.8,18,10.5,10.42,90.1,19.92,2,693.3,61,28,10.5,10.5
2018-12-10 11:33:27.3430,172.8,18,10.5,10.42,90.1,19.93,61,697.2,692.7,0,10.5,10.5
2018-12-10 11:33:27.5930,172.8,18,10.5,10.42,90.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 11:33:27.8430,172.8,18,10.5,10.42,90.1,19.92,64,64.6,65.3,0,10.5,10.5
2018-12-10 11:33:28.0930,172.8,18,10.5,10.42,90.1,19.92,3,693.4,60.7,26,10.5,10.5
2018-12-10 11:33:28.3430,172.8,18,10.5,10.42,90.1,19.92,4,693.3,61,26,10.5,10.5
2018-12-10 11:33:28.5930,172.8,18,10.5,10.42,90.1,19.93,65,43190,43180,0,10.5,10.5
2018-12-10 11:33:28.8430,172.8,18,10.5,10.42,90.1,19.93,66,4510,4510,0,10.5,10.5
2018-12-10 11:33:29.0930,172.8,18,10.5,10.42,90.1,19.89,1,693.4,60.7,28,10.5,10.5
2018-12-10 11:33:29.3430,172.8,18,10.5,10.42,90.1,19.92,2,693.3,61,28,10.5,10.5
2018-12-10 11:33:29.5930,172.8,18,10.5,10.42,90.1,19.83,65,43190,43180,0,10.5,10.5
2018-12-10 11:33:29.8430,172.8,18,10.5,10.42,90.1,19.94,51,3.54,3.51,0,10.5,10.5
2018-12-10 11:33:30.0931,172.8,18,10.5,10.42,90.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 11:33:30.3431,172.8,18,10.5,10.42,90.1,19.93,67,26.3,26.1,0,10.5,10.5
2018-12-10 11:33:30.5931,172.8,18.1,10.5,10.47,90.1,19.93,52,3.55,3.51,0,10.5,10.5
2018-12-10 11:33:30.8430,172.8,18.1,10.5,10.47,90.1,19.92,6,43200,26.3,3.5,10.5,10.5
2018-12-10 11:33:31.0930,172.8,18.1,10.5,10.47,90.1,19.94,7,43190,26.2,3.5,10.5,10.5
2018-12-10 11:33:31.3430,172.8,18.1,10.5,10.47,90.1,19.82,1,694,60.7,28,10.5,10.5
2018-12-10 11:33:31.5931,172.8,18.1,10.5,10.47,90.1,19.94,2,693.7,61,28,10.5,10.5
2018-12-10 11:33:31.8431,172.8,18.1,10.5,10.47,90.1,19.92,61,697.4,693,0,10.5,10.5
2018-12-10 11:33:32.0931,172.8,18.1,10.5,10.47,90.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 11:33:32.3431,172.8,18.1,10.5,10.47,90.1,19.93,64,64.5,65.2,0,10.5,10.5
2018-12-10 11:33:32.5931,172.8,18.1,10.5,10.47,90.1,19.92,3,694,60.7,26,10.5,10.5
2018-12-10 11:33:32.8431,172.8,18.1,10.5,10.47,90.1,19.92,4,693.7,61,26,10.5,10.5
2018-12-10 11:33:33.0931,172.8,18.1,10.5,10.47,90.1,19.98,65,43190,43180,0,10.5,10.5
2018-12-10 11:33:33.3431,172.8,18.1,10.5,10.47,90.1,19.93,66,4510,4510,0,10.5,10.5
2018-12-10 11:33:33.5931,172.8,18.2,10.5,10.53,90.1,19.93,1,694,60.7,28,10.5,10.5
2018-12-10 11:33:33.8431,172.8,18.2,10.5,10.53,90.1,19.93,2,693.7,61,28,10.5,10.5
2018-12-10 11:33:34.0931,172.8,18.2,10.5,10.53,90.1,19.91,65,43200,43190,0,10.5,10.5
2018-12-10 11:33:34.3431,172.8,18.2,10.5,10.53,90.1,19.92,51,3.55,3.52,0,10.5,10.5
2018-12-10 11:33:34.5931,172.8,18.2,10.5,10.53,90.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 11:33:34.8431,172.8,18.2,10.5,10.53,90.1,19.91,67,26.4,26.3,0,10.5,10.5
2018-12-10 11:33:35.0931,172.8,18.2,10.5,10.53,90.1,19.93,52,3.55,3.51,0,10.5,10.5
2018-12-10 11:33:35.3430,172.8,18.2,10.5,10.53,90.1,19.93,6,43200,26.5,3.5,10.5,10.5
2018-12-10 11:33:35.5931,172.8,18.2,10.5,10.53,90.1,19.92,7,43190,26.3,3.5,10.5,10.5
2018-12-10 11:33:35.8431,172.8,18.2,10.5,10.53,90.1,19.93,1,694,60.7,28,10.5,10.5
2018-12-10 11:33:36.0931,172.8,18.2,10.5,10.53,90.1,19.93,2,693.7,61,28,10.5,10.5
2018-12-10 11:33:36.3431,172.8,18.2,10.5,10.53,90.1,19.94,61,697.6,693.2,0,10.5,10.5
2018-12-10 11:33:36.5931,172.8,18.2,10.5,10.53,90.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 11:33:36.8431,172.8,18.2,10.5,10.53,90.1,19.92,64,64.6,65.3,0,10.5,10.5
2018-12-10 11:33:37.0931,172.8,18.2,10.5,10.53,90.1,19.93,3,694,60.7,26,10.5,10.5
2018-12-10 11:33:37.3431,172.8,18.2,10.5,10.53,90.1,19.93,4,693.7,61,26,10.5,10.5
2018-12-10 11:33:37.5931,172.8,18.2,10.5,10.53,90.1,19.89,65,43200,43200,0,10.5,10.5
2018-12-10 11:33:37.8432,172.8,18.2,10.5,10.53,90.1,19.93,66,4510,4510,0,10.5,10.5
2018-12-10 11:33:38.0932,172.8,18.2,10.5,10.53,90.1,19.92,1,694,60.7,28,10.5,10.5
2018-12-10 11:33:38.3432,172.8,18.2,10.5,10.53,90.1,19.93,2,694.5,61,28,10.5,10.5
2018-12-10 11:33:38.5932,172.8,18.3,10.5,10.59,90.1,19.93,65,43200,43200,0,10.5,10.5
2018-12-10 11:33:38.8432,172.8,18.3,10.5,10.59,90.1,19.92,51,3.55,3.52,0,10.5,10.5
2018-12-10 11:33:39.0932,172.8,18.3,10.5,10.59,90.1,19.93,63,50,50,0,10.5,10.5
2018-12-10 11:33:39.3431,172.8,18.3,10.5,10.59,90.1,19.94,67,26.6,26.4,0,10.5,10.5
2018-12-10 11:33:39.5931,172.8,18.3,10.5,10.59,90.1,19.93,52,3.55,3.51,0,10.5,10.5
2018-12-10 11:33:39.8431,172.8,18.3,10.5,10.59,90.1,19.93,6,43200,26.6,3.5,10.5,10.5
2018-12-10 11:33:40.0932,172.8,18.3,10.5,10.59,90.1,19.93,7,43200,26.5,3.5,10.5,10.5
2018-12-10 11:33:40.3432,172.8,18.3,10.5,10.59,90.1,19.93,1,694.2,60.5,28,10.5,10.5
2018-12-10 11:33:40.5932,172.8,18.3,10.5,10.59,90.1,19.92,2,694.5,61,28,10.5,10.5
2018-12-10 11:33:40.8432,172.8,18.3,10.5,10.59,90.1,19.92,61,697.8,693.5,0,10.5,10.5
2018-12-10 11:33:41.0932,172.8,18.3,10.5,10.59,90.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 11:33:41.3432,172.8,18.3,10.5,10.59,90.1,19.92,64,64.7,65.3,0,10.5,10.5
2018-12-10 11:33:41.5932,172.8,18.3,10.75,10.59,90.1,19.93,3,694.2,60.5,26,10.5,10.5
2018-12-10 11:33:41.8432,172.8,18.3,10.75,10.59,90.1,19.93,4,694.5,61,26,10.5,10.5
2018-12-10 11:33:42.0932,172.8,18.3,10.75,10.59,90.1,19.93,65,43200,43190,0,10.5,10.5
2018-12-10 11:33:42.3432,172.8,18.4,10.75,10.65,90.1,19.93,66,4520,4520,0,10.5,10.5
2018-12-10 11:33:42.5932,172.8,18.4,10.75,10.65,90.1,19.92,1,694.2,60.5,28,10.5,10.5
2018-12-10 11:33:42.8432,172.8,18.4,10.75,10.65,90.1,19.93,2,694.5,61,28,10.5,10.5
2018-12-10 11:33:43.0932,172.8,18.4,10.75,10.65,90.1,19.91,65,43200,43190,0,10.5,10.5
2018-12-10 11:33:43.3432,172.8,18.4,10.75,10.65,90.1,19.92,51,3.55,3.52,0,10.5,10.5
2018-12-10 11:33:43.5932,172.8,18.4,10.75,10.65,90.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 11:33:43.8432,172.8,18.4,10.75,10.65,90.1,19.93,67,26.8,26.6,0,10.5,10.5
2018-12-10 11:33:44.0932,172.8,18.4,10.75,10.65,90.1,19.92,52,3.55,3.51,0,10.5,10.5
2018-12-10 11:33:44.3432,172.8,18.4,10.75,10.65,90.1,19.93,6,43200,26.8,3.5,10.5,10.5
2018-12-10 11:33:44.5932,172.8,18.4,10.75,10.65,90.1,19.92,7,43180,26.6,3.5,10.5,10.5
2018-12-10 11:33:44.8432,172.8,18.4,10.75,10.65,90.1,19.92,1,694.2,60.5,28,10.5,10.5
2018-12-10 11:33:45.0932,172.8,18.4,10.75,10.65,90.1,19.93,2,694.5,61,28,10.5,10.5
2018-12-10 11:33:45.3432,172.8,18.4,10.75,10.65,90.1,19.95,61,698.1,693.6,0,10.5,10.5
2018-12-10 11:33:45.5932,172.8,18.4,10.75,10.65,90.1,19.91,62,425,425,0,10.5,11
2018-12-10 11:33:45.8432,172.8,18.4,10.75,10.65,90.1,19.92,64,64.5,65.2,0,10.5,11
2018-12-10 11:33:46.0932,172.8,18.4,10.75,10.65,90.1,19.91,3,694.6,60.7,26,10.5,11
2018-12-10 11:33:46.3432,172.8,18.4,10.75,10.65,90.1,19.92,4,694.8,60.8,26,10.5,11
2018-12-10 11:33:46.5932,172.8,18.5,10.75,10.71,90.1,19.93,65,43200,43180,0,10.5,11
2018-12-10 11:33:46.8432,172.8,18.5,10.75,10.71,90.1,19.92,66,4520,4520,0,10.5,11
2018-12-10 11:33:47.0932,172.8,18.5,10.75,10.71,90.1,19.91,1,694.6,60.7,28,10.5,11
2018-12-10 11:33:47.3432,172.8,18.5,10.75,10.71,90.1,19.89,2,694.8,60.8,28,10.5,11
2018-12-10 11:33:47.5932,172.8,18.5,10.75,10.71,90.1,19.92,65,43210,43180,0,10.5,11
2018-12-10 11:33:47.8432,172.8,18.5,10.75,10.71,90.1,19.91,51,3.55,3.52,0,10.5,11
2018-12-10 11:33:48.0932,172.8,18.5,10.75,10.71,90.1,19.92,63,50,50,0,10.5,11
2018-12-10 11:33:48.3432,172.8,18.5,10.75,10.71,90.1,19.92,67,26.9,26.7,0,10.5,11
2018-12-10 11:33:48.5932,172.8,18.5,10.75,10.71,90.1,19.92,52,3.55,3.52,0,10.5,11
2018-12-10 11:33:48.8432,172.8,18.5,10.75,10.71,90,19.94,6,43210,26.9,3.5,10.5,11
2018-12-10 11:33:49.0932,172.8,18.5,10.75,10.71,90.1,19.92,7,43180,26.8,3.6,10.5,11
2018-12-10 11:33:49.3433,172.8,18.5,10.75,10.71,90.1,20.06,1,694.6,60.7,28,10.5,11
2018-12-10 11:33:49.5933,172.8,18.5,10.75,10.71,90.1,19.92,2,694.8,60.8,28,10.5,11
2018-12-10 11:33:49.8433,172.8,18.5,10.75,10.71,90.1,19.92,61,698.3,693.8,0,10.5,11
2018-12-10 11:33:50.0933,172.8,18.5,10.75,10.71,90.1,19.92,62,425,425,0,10.5,11
2018-12-10 11:33:50.3433,172.8,18.5,10.75,10.71,90,19.94,64,64.6,65.2,0,10.5,11
2018-12-10 11:33:50.5933,172.8,18.6,10.75,10.76,90.1,19.91,3,694.6,60.7,26,10.5,11
2018-12-10 11:33:50.8433,172.8,18.6,10.75,10.76,90.1,19.93,4,694.8,60.8,26,10.5,11
2018-12-10 11:33:51.0933,172.8,18.6,10.75,10.76,90.1,19.92,65,43220,43180,0,10.5,11
2018-12-10 11:33:51.3433,172.8,18.6,11,10.76,90.1,19.93,66,4500,4500,0,10.5,11
2018-12-10 11:33:51.5933,172.8,18.6,11,10.76,90.1,19.93,1,694.6,60.7,28,10.5,11
2018-12-10 11:33:51.8433,172.8,18.6,11,10.76,90.1,19.92,2,694.8,60.8,28,10.5,11
2018-12-10 11:33:52.0933,172.8,18.6,11,10.76,90.1,19.94,65,43210,43170,0,10.5,11
2018-12-10 11:33:52.3433,172.8,18.6,11,10.76,90.1,19.94,51,3.55,3.52,0,10.5,11
2018-12-10 11:33:52.5933,172.8,18.6,11,10.76,90.1,19.92,63,50,50,0,10.5,11
2018-12-10 11:33:52.8433,172.8,18.6,11,10.76,90.1,19.92,67,27.1,26.9,0,11,11
2018-12-10 11:33:53.0933,172.8,18.6,11,10.76,90.1,19.93,52,3.55,3.52,0,11,11
2018-12-10 11:33:53.3433,172.8,18.6,11,10.76,90.1,19.93,6,43200,27.1,3.5,11,11
2018-12-10 11:33:53.5933,172.8,18.7,11,10.82,90.1,19.93,7,43170,26.9,3.6,11,11
2018-12-10 11:33:53.8433,172.8,18.7,11,10.82,90.1,19.92,1,694.7,60.7,28,11,11
2018-12-10 11:33:54.0933,172.8,18.7,11,10.82,90.1,19.89,2,695.1,60.8,28,11,11
2018-12-10 11:33:54.3433,172.8,18.7,11,10.82,90.1,19.92,61,698.4,694,0,11,11
2018-12-10 11:33:54.5933,172.8,18.7,11,10.82,90.1,19.94,62,425,425,0,11,11
2018-12-10 11:33:54.8433,172.8,18.7,11,10.82,90.1,19.93,64,64.5,65.2,0,11,11
2018-12-10 11:33:55.0933,172.8,18.7,11,10.82,90.1,19.94,3,694.7,60.7,26,11,11
2018-12-10 11:33:55.3433,172.8,18.7,11,10.82,90.1,19.92,4,695.1,60.8,26,11,11
2018-12-10 11:33:55.5933,172.8,18.7,11,10.82,90.1,19.93,65,43200,43170,0,11,11
2018-12-10 11:33:55.8433,172.8,18.7,11,10.82,90.1,19.96,66,4500,4500,0,11,11
2018-12-10 11:33:56.0933,172.8,18.7,11,10.82,90.1,19.92,1,694.7,60.7,28,11,11
2018-12-10 11:33:56.3434,172.8,18.7,11,10.82,90.1,19.92,2,695.1,60.8,28,11,11
2018-12-10 11:33:56.5934,172.8,18.7,11,10.82,90.1,19.92,65,43200,43180,0,11,11
2018-12-10 11:33:56.8434,172.8,18.7,11,10.82,90.1,19.92,51,3.55,3.52,0,11,11
2018-12-10 11:33:57.0934,172.8,18.7,11,10.82,90.1,19.92,63,50,50,0,11,11
2018-12-10 11:33:57.3434,172.8,18.7,11,10.82,90,19.92,67,27.2,27,0,11,11
2018-12-10 11:33:57.5934,172.8,18.7,11,10.82,90.1,19.96,52,3.55,3.52,0,11,11
2018-12-10 11:33:57.8434,172.8,18.7,11,10.82,90.1,19.91,6,43200,27.2,3.5,11,11
2018-12-10 11:33:58.0933,172.8,18.7,11,10.82,90.1,19.93,7,43180,27,3.6,11,11
2018-12-10 11:33:58.3434,172.8,18.8,11,10.88,90.1,19.93,1,694.7,60.7,28,11,11
2018-12-10 11:33:58.5934,172.8,18.8,11,10.88,90.1,19.93,2,695.1,60.8,28,11,11
2018-12-10 11:33:58.8434,172.8,18.8,11,10.88,90.1,19.92,61,698.7,694.2,0,11,11
2018-12-10 11:33:59.0934,172.8,18.8,11,10.88,90.1,19.92,62,425,425,0,11,11
2018-12-10 11:33:59.3434,172.8,18.8,11,10.88,90.1,19.92,64,64.6,65.3,0,11,11
2018-12-10 11:33:59.5934,172.8,18.8,11,10.88,90.1,19.92,3,694.7,60.7,26,11,11
2018-12-10 11:33:59.8434,172.8,18.8,11,10.88,90.1,19.93,4,695.1,60.8,26,11,11
2018-12-10 11:34:00.0934,172.8,18.8,11,10.88,90.1,19.92,65,43190,43180,0,11,11
2018-12-10 11:34:00.3434,172.8,18.8,11,10.88,90.1,19.92,66,4510,4510,0,11,11
2018-12-10 11:34:00.5934,172.8,18.8,11,10.88,90.1,19.92,1,695,60.5,28,11,11
2018-12-10 11:34:00.8434,172.8,18.8,11,10.88,90.1,19.93,2,695.4,60.8,28,11,11
2018-12-10 11:34:01.0934,172.8,18.8,11,10.88,90.1,19.91,65,43200,43180,0,11,11
2018-12-10 11:34:01.3434,172.8,18.8,11,10.88,90.1,19.92,51,3.55,3.52,0,11,11
2018-12-10 11:34:01.5934,172.8,18.8,11,10.88,90.1,19.92,63,50,50,0,11,11
2018-12-10 11:34:01.8434,172.8,18.8,11,10.88,90.1,19.93,67,27.4,27.2,0,11,11
2018-12-10 11:34:02.0935,172.8,18.8,11,10.88,90.1,19.92,52,3.56,3.52,0,11,11
2018-12-10 11:34:02.3434,172.8,18.8,11,10.88,90.1,19.92,6,43200,27.4,3.5,11,11
2018-12-10 11:34:02.5934,172.8,18.8,11,10.88,90.1,19.93,7,43180,27.2,3.6,11,11
2018-12-10 11:34:02.8434,172.8,18.8,11,10.88,90.1,19.92,1,695,60.5,28,11,11
2018-12-10 11:34:03.0934,172.8,18.8,11,10.88,90.1,19.91,2,695.4,60.8,28,11,11
2018-12-10 11:34:03.3434,172.8,18.8,11,10.88,90.1,19.93,61,698.8,694.4,0,11,11
2018-12-10 11:34:03.5934,172.8,18.9,11,10.94,90.1,19.94,62,425,425,0,11,11
2018-12-10 11:34:03.8434,172.8,18.9,11,10.94,90.1,19.92,64,64.5,65.2,0,11,11
2018-12-10 11:34:04.0934,172.8,18.9,11,10.94,90.1,19.92,3,695,60.5,26,11,11
2018-12-10 11:34:04.3434,172.8,18.9,11,10.94,90.1,19.92,4,695.4,60.8,26,11,11
2018-12-10 11:34:04.5934,172.8,18.9,11,10.94,90.1,19.95,65,43200,43180,0,11,11
2018-12-10 11:34:04.8434,172.8,18.9,11,10.94,90.1,19.93,66,4510,4500,0,11,11
2018-12-10 11:34:05.0934,172.8,18.9,11,10.94,90.1,19.92,1,695,60.5,28,11,11
2018-12-10 11:34:05.3434,172.8,18.9,11,10.94,90.1,19.93,2,695.4,60.8,28,11,11
2018-12-10 11:34:05.5934,172.8,18.9,11,10.94,90.1,19.93,65,43200,43190,0,11,11
