Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:34:05.8434,172.8,18.9,11,10.94,90.1,19.92,51,3.55,3.52,0,11,11
2018-12-10 11:34:06.0934,172.8,18.9,11,10.94,90.1,19.93,63,50,50,0,11,11
2018-12-10 11:34:06.3434,172.8,18.9,11,10.94,90.2,19.95,67,27.5,27.3,0,11,11
2018-12-10 11:34:06.5934,172.8,19,11,11,90.1,19.93,52,3.56,3.52,0,11,11
2018-12-10 11:34:06.8434,172.8,19,11,11,90.1,19.92,6,43200,27.5,3.5,11,11
2018-12-10 11:34:07.0935,172.8,19,11,11,90.1,19.92,7,43190,27.3,3.6,11,11
2018-12-10 11:34:07.3435,172.8,19,11,11,90.1,19.9,1,695.5,60.5,28,11,11
2018-12-10 11:34:07.5935,172.8,19,11,11,90.1,19.92,2,695.4,60.8,28,11,11
2018-12-10 11:34:07.8435,172.8,19,11,11,90.1,19.93,61,699,694.5,0,11,11
2018-12-10 11:34:08.0935,172.8,19,11,11,90.1,19.92,62,425,425,0,11,11
2018-12-10 11:34:08.3435,172.8,19,11,11,90.1,19.93,64,64.6,65.3,0,11,11
2018-12-10 11:34:08.5935,172.8,19.1,11,11.05,90.1,19.92,3,695.5,60.5,26,11,11
2018-12-10 11:34:08.8435,172.8,19.1,11,11.05,90.1,19.92,4,695.4,60.8,26,11,11
2018-12-10 11:34:09.0935,172.8,19.1,11,11.05,90.1,19.92,65,43190,43190,0,11,11
2018-12-10 11:34:09.3435,172.8,19.1,11,11.05,90.1,19.93,66,4510,4510,0,11,11
2018-12-10 11:34:09.5935,172.8,19.1,11,11.05,90.1,19.93,1,695.5,60.5,28,11,11
2018-12-10 11:34:09.8435,172.8,19.1,11,11.05,90.1,19.92,2,695.4,60.8,28,11,11
2018-12-10 11:34:10.0935,172.8,19.1,11,11.05,90.1,19.93,65,43190,43180,0,11,11
2018-12-10 11:34:10.3435,172.8,19.1,11,11.05,90.1,19.92,51,3.55,3.53,0,11,11
2018-12-10 11:34:10.5935,172.8,19.1,11,11.05,90.1,19.93,63,50,50,0,11,11
2018-12-10 11:34:10.8435,172.8,19.1,11,11.05,90.1,19.92,67,27.6,27.4,0,11,11
2018-12-10 11:34:11.0935,172.8,19.1,11,11.05,90.1,19.96,52,3.56,3.53,0,11,11
2018-12-10 11:34:11.3435,172.8,19.1,11,11.05,90.1,19.93,6,43200,27.7,3.5,11,11
2018-12-10 11:34:11.5935,172.8,19.1,11,11.05,90.1,19.91,7,43190,27.4,3.6,11,11
2018-12-10 11:34:11.8435,172.8,19.1,11,11.05,90.1,19.92,1,695.5,60.5,28,11,11
2018-12-10 11:34:12.0935,172.8,19.1,11,11.05,90.1,19.93,2,695.4,60.8,28,11,11
2018-12-10 11:34:12.3435,172.8,19.1,11,11.05,90.1,19.92,61,699,694.6,0,11,11
2018-12-10 11:34:12.5935,172.8,19.1,11,11.05,90.1,19.92,62,425,425,0,11,11
2018-12-10 11:34:12.8435,172.8,19.1,11,11.05,90.1,19.93,64,64.4,65.2,0,11,11
2018-12-10 11:34:13.0935,172.8,19.1,11,11.05,90.1,19.95,3,695.5,60.5,26,11,11
2018-12-10 11:34:13.3436,172.8,19.1,11,11.05,90.1,19.92,4,695.4,60.8,26,11,11
2018-12-10 11:34:13.5936,172.8,19.1,11,11.05,90.1,19.92,65,43150,43230,0,11,11
2018-12-10 11:34:13.8436,172.8,19.1,11,11.05,90.1,19.92,66,4510,4500,0,11,11
2018-12-10 11:34:14.0936,172.8,19.1,11,11.05,90.1,19.92,1,695.5,60.5,28,11,11
2018-12-10 11:34:14.3436,172.8,19.1,11,11.05,90.1,19.92,2,695.4,60.8,28,11,11
2018-12-10 11:34:14.5936,172.8,19.1,11,11.05,90.1,19.93,65,43190,43190,0,11,11
2018-12-10 11:34:14.8436,172.8,19.1,11,11.05,90.1,19.92,51,3.56,3.53,0,11,11
2018-12-10 11:34:15.0936,172.8,19.1,11,11.05,90.1,19.91,63,50,50,0,11,11
2018-12-10 11:34:15.3437,172.8,19.1,11,11.05,90.1,19.93,67,27.8,27.5,0,11,11
2018-12-10 11:34:15.5936,172.8,19.2,11,11.11,90.1,19.81,52,3.56,3.53,0,11,11
2018-12-10 11:34:15.8436,172.8,19.2,11,11.11,90.1,19.94,6,43070,27.8,3.5,11,11
2018-12-10 11:34:16.0936,172.8,19.2,11,11.11,90.1,19.92,7,43320,27.6,3.6,11,11
2018-12-10 11:34:16.3436,172.8,19.2,11,11.11,90.1,19.93,1,695.7,60.3,28,11,11
2018-12-10 11:34:16.5936,172.8,19.2,11,11.11,90.1,19.92,2,695.7,61,28,11,11
2018-12-10 11:34:16.8436,172.8,19.2,11,11.11,90.1,19.93,61,699.2,694.8,0,11,11
2018-12-10 11:34:17.0936,172.8,19.2,11,11.11,90.1,19.92,62,425,425,0,11,11
2018-12-10 11:34:17.3436,172.8,19.2,11,11.11,90.1,19.92,64,64.4,65.5,0,11,11
2018-12-10 11:34:17.5936,172.8,19.2,11.25,11.11,90.1,19.93,3,695.7,60.3,26,11,11
2018-12-10 11:34:17.8436,172.8,19.2,11.25,11.11,90.1,19.94,4,695.7,61,26,11,11
2018-12-10 11:34:18.0936,172.8,19.2,11.25,11.11,90.1,19.93,65,43320,43060,0,11,11
2018-12-10 11:34:18.3436,172.8,19.2,11.25,11.11,90.1,19.92,66,4510,4510,0,11,11
2018-12-10 11:34:18.5936,172.8,19.2,11.25,11.11,90.1,19.92,1,695.7,60.3,28,11,11
2018-12-10 11:34:18.8436,172.8,19.2,11.25,11.11,90.1,19.92,2,695.7,61,28,11,11
2018-12-10 11:34:19.0936,172.8,19.2,11.25,11.11,90.1,19.93,65,43330,43050,0,11,11
2018-12-10 11:34:19.3436,172.8,19.2,11.25,11.11,90.1,19.92,51,3.56,3.53,0,11,11
2018-12-10 11:34:19.5935,172.8,19.3,11.25,11.17,90.1,19.91,63,50,50,0,11,11
2018-12-10 11:34:19.8436,172.8,19.3,11.25,11.17,90.1,19.93,67,27.9,27.7,0,11,11
2018-12-10 11:34:20.0936,172.8,19.3,11.25,11.17,90,19.93,52,3.56,3.53,0,11,11
2018-12-10 11:34:20.3436,172.8,19.3,11.25,11.17,90.1,19.92,6,43200,27.9,3.5,11,11
2018-12-10 11:34:20.5936,172.8,19.3,11.25,11.17,90.1,19.93,7,43190,27.7,3.6,11,11
2018-12-10 11:34:20.8436,172.8,19.3,11.25,11.17,90.1,19.92,1,695.7,60.3,28,11,11
2018-12-10 11:34:21.0936,172.8,19.3,11.25,11.17,90.1,19.93,2,695.7,61,28,11,11
2018-12-10 11:34:21.3436,172.8,19.3,11.25,11.17,90.1,19.92,61,699.4,694.9,0,11,11
2018-12-10 11:34:21.5936,172.8,19.3,11.25,11.17,90.1,19.92,62,425,425,0,11,11
2018-12-10 11:34:21.8436,172.8,19.3,11.25,11.17,90.1,19.92,64,64.6,65.2,0,11,11.5
2018-12-10 11:34:22.0936,172.8,19.3,11.25,11.17,90.1,19.93,3,695.8,60.5,26,11,11.5
2018-12-10 11:34:22.3436,172.8,19.3,11.25,11.17,90.1,19.92,4,696,60.6,26,11,11.5
2018-12-10 11:34:22.5936,172.8,19.3,11.25,11.17,90.1,19.93,65,43200,43180,0,11,11.5
2018-12-10 11:34:22.8436,172.8,19.3,11.25,11.17,90.1,19.93,66,4510,4510,0,11,11.5
2018-12-10 11:34:23.0936,172.8,19.3,11.25,11.17,90.1,19.93,1,695.8,60.5,28,11,11.5
2018-12-10 11:34:23.3436,172.8,19.3,11.25,11.17,90.1,19.92,2,696,60.6,28,11,11.5
2018-12-10 11:34:23.5936,172.8,19.5,11.25,11.28,90.1,19.93,65,43210,43180,0,11,11.5
2018-12-10 11:34:23.8436,172.8,19.5,11.25,11.28,90.1,19.93,51,3.56,3.53,0,11,11.5
2018-12-10 11:34:24.0936,172.8,19.5,11.25,11.28,90.1,19.93,63,50,50,0,11,11.5
2018-12-10 11:34:24.3436,172.8,19.5,11.25,11.28,90.1,19.93,67,28,27.8,0,11,11.5
2018-12-10 11:34:24.5936,172.8,19.5,11.25,11.28,90.1,19.93,52,3.56,3.53,0,11,11.5
2018-12-10 11:34:24.8436,172.8,19.5,11.25,11.28,90.1,19.91,6,43210,28,3.5,11,11.5
2018-12-10 11:34:25.0936,172.8,19.5,11.25,11.28,90.1,19.93,7,43170,27.8,3.6,11,11.5
2018-12-10 11:34:25.3436,172.8,19.5,11.25,11.28,90.1,19.93,1,695.8,60.5,28,11,11.5
2018-12-10 11:34:25.5936,172.8,19.5,11.25,11.28,90.1,19.92,2,696,60.6,28,11,11.5
2018-12-10 11:34:25.8436,172.8,19.5,11.25,11.28,90.1,19.92,61,699.5,695,0,11,11.5
2018-12-10 11:34:26.0936,172.8,19.5,11.25,11.28,90,19.92,62,425,425,0,11,11.5
2018-12-10 11:34:26.3436,172.8,19.5,11.25,11.28,90.1,19.93,64,64.6,65.2,0,11,11.5
2018-12-10 11:34:26.5936,172.8,19.5,11.25,11.28,90.1,19.91,3,695.8,60.5,26,11,11.5
2018-12-10 11:34:26.8437,172.8,19.5,11.25,11.28,90.1,19.93,4,696,60.6,26,11,11.5
2018-12-10 11:34:27.0937,172.8,19.5,11.25,11.28,90,19.92,65,43210,43170,0,11,11.5
2018-12-10 11:34:27.3437,172.8,19.5,11.5,11.28,90.1,19.92,66,4510,4510,0,11,11.5
2018-12-10 11:34:27.5937,172.8,19.5,11.5,11.28,90.1,19.92,1,695.8,60.5,28,11,11.5
2018-12-10 11:34:27.8437,172.8,19.5,11.5,11.28,90.1,19.93,2,696,60.6,28,11,11.5
2018-12-10 11:34:28.0937,172.8,19.5,11.5,11.28,90.1,19.93,65,43210,43170,0,11,11.5
2018-12-10 11:34:28.3437,172.8,19.5,11.5,11.28,90,19.93,51,3.56,3.53,0,11,11.5
2018-12-10 11:34:28.5937,172.8,19.5,11.5,11.28,90.1,19.92,63,50,50,0,11,11.5
2018-12-10 11:34:28.8437,172.8,19.5,11.5,11.28,90.1,19.92,67,28.2,27.9,0,11,11.5
2018-12-10 11:34:29.0937,172.8,19.5,11.5,11.28,90.1,19.91,52,3.56,3.53,0,11.5,11.5
2018-12-10 11:34:29.3437,172.8,19.5,11.5,11.28,90.1,19.93,6,43210,28.2,3.5,11.5,11.5
2018-12-10 11:34:29.5937,172.8,19.5,11.5,11.28,90,19.9,7,43170,27.9,3.6,11.5,11.5
2018-12-10 11:34:29.8437,172.8,19.5,11.5,11.28,90.1,19.93,1,696,60.5,28,11.5,11.5
2018-12-10 11:34:30.0937,172.8,19.5,11.5,11.28,90.1,19.94,2,696.3,60.8,28,11.5,11.5
2018-12-10 11:34:30.3437,172.8,19.5,11.5,11.28,90.1,19.96,61,699.5,695.1,0,11.5,11.5
2018-12-10 11:34:30.5937,172.8,19.5,11.5,11.28,90.1,19.94,62,425,425,0,11.5,11.5
2018-12-10 11:34:30.8437,172.8,19.5,11.5,11.28,90.1,19.93,64,64.4,65.1,0,11.5,11.5
2018-12-10 11:34:31.0937,172.8,19.5,11.5,11.28,90.1,19.92,3,696,60.5,26,11.5,11.5
2018-12-10 11:34:31.3437,172.8,19.6,11.5,11.34,90.1,19.92,4,696.3,60.8,26,11.5,11.5
2018-12-10 11:34:31.5937,172.8,19.6,11.5,11.34,90.1,19.93,65,43200,43170,0,11.5,11.5
2018-12-10 11:34:31.8437,172.8,19.6,11.5,11.34,90.1,19.93,66,4510,4510,0,11.5,11.5
2018-12-10 11:34:32.0937,172.8,19.6,11.5,11.34,90.1,19.92,1,696,60.5,28,11.5,11.5
2018-12-10 11:34:32.3437,172.8,19.6,11.5,11.34,90.1,19.94,2,696.3,60.8,28,11.5,11.5
2018-12-10 11:34:32.5937,172.8,19.6,11.5,11.34,90.1,19.93,65,43200,43170,0,11.5,11.5
2018-12-10 11:34:32.8437,172.8,19.6,11.5,11.34,90.1,19.92,51,3.56,3.53,0,11.5,11.5
2018-12-10 11:34:33.0937,172.8,19.6,11.5,11.34,90.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 11:34:33.3437,172.8,19.6,11.5,11.34,90.1,19.93,67,28.3,28,0,11.5,11.5
2018-12-10 11:34:33.5937,172.8,19.6,11.5,11.34,90.1,19.92,52,3.56,3.53,0,11.5,11.5
2018-12-10 11:34:33.8437,172.8,19.6,11.5,11.34,90.1,19.92,6,43200,28.3,3.5,11.5,11.5
2018-12-10 11:34:34.0937,172.8,19.6,11.5,11.34,90.1,19.91,7,43180,28,3.6,11.5,11.5
2018-12-10 11:34:34.3438,172.8,19.6,11.5,11.34,90.1,19.93,1,696,60.5,28,11.5,11.5
2018-12-10 11:34:34.5938,172.8,19.6,11.5,11.34,90.1,19.93,2,696.3,60.8,28,11.5,11.5
2018-12-10 11:34:34.8438,172.8,19.6,11.5,11.34,90.1,19.91,61,699.6,695.2,0,11.5,11.5
2018-12-10 11:34:35.0938,172.8,19.6,11.5,11.34,90.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 11:34:35.3438,172.8,19.6,11.5,11.34,90.1,19.94,64,64.6,65.3,0,11.5,11.5
2018-12-10 11:34:35.5938,172.8,19.8,11.5,11.46,90,19.92,3,696,60.5,26,11.5,11.5
2018-12-10 11:34:35.8438,172.8,19.8,11.5,11.46,90.1,19.92,4,696.3,60.8,26,11.5,11.5
2018-12-10 11:34:36.0938,172.8,19.8,11.5,11.46,90.1,19.92,65,43200,43180,0,11.5,11.5
2018-12-10 11:34:36.3438,172.8,19.8,11.5,11.46,90.1,19.92,66,4500,4500,0,11.5,11.5
2018-12-10 11:34:36.5938,172.8,19.8,11.5,11.46,90,19.92,1,696.3,60.5,28,11.5,11.5
2018-12-10 11:34:36.8438,172.8,19.8,11.5,11.46,90.1,19.92,2,696.3,60.8,28,11.5,11.5
2018-12-10 11:34:37.0938,172.8,19.8,11.5,11.46,90.1,19.93,65,43200,43190,0,11.5,11.5
2018-12-10 11:34:37.3438,172.8,19.8,11.5,11.46,90.1,19.91,51,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:37.5938,172.8,19.8,11.5,11.46,90.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 11:34:37.8438,172.8,19.8,11.5,11.46,90.1,19.92,67,28.4,28.1,0,11.5,11.5
2018-12-10 11:34:38.0938,172.8,19.8,11.5,11.46,90.1,19.93,52,3.56,3.53,0,11.5,11.5
2018-12-10 11:34:38.3438,172.8,19.8,11.5,11.46,90.1,19.93,6,43200,28.4,3.5,11.5,11.5
2018-12-10 11:34:38.5938,172.8,20,11.5,11.57,90.1,19.93,7,43190,28.1,3.6,11.5,11.5
2018-12-10 11:34:38.8438,172.8,20,11.5,11.57,90.1,19.94,1,696.3,60.5,28,11.5,11.5
2018-12-10 11:34:39.0938,172.8,20,11.5,11.57,90.1,19.94,2,696.3,60.8,28,11.5,11.5
2018-12-10 11:34:39.3438,172.8,20,11.5,11.57,90.1,19.93,61,699.8,695.3,0,11.5,11.5
2018-12-10 11:34:39.5938,172.8,20,11.5,11.57,90.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 11:34:39.8438,172.8,20,11.5,11.57,90.1,19.92,64,64.5,65.1,0,11.5,11.5
2018-12-10 11:34:40.0939,172.8,20,11.5,11.57,90.1,19.91,3,696.3,60.5,26,11.5,11.5
2018-12-10 11:34:40.3439,172.8,20,11.5,11.57,90.1,19.93,4,696.3,60.8,26,11.5,11.5
2018-12-10 11:34:40.5939,172.8,20,11.5,11.57,90.1,19.94,65,43190,43180,0,11.5,11.5
2018-12-10 11:34:40.8439,172.8,20,11.5,11.57,90.1,19.92,66,4500,4500,0,11.5,11.5
2018-12-10 11:34:41.0939,172.8,20,11.5,11.57,90.1,19.82,1,696.3,60.5,28,11.5,11.5
2018-12-10 11:34:41.3439,172.8,20,11.5,11.57,90.1,19.92,2,696.3,60.8,28,11.5,11.5
2018-12-10 11:34:41.5939,172.8,20,11.5,11.57,90.1,19.92,65,43190,43180,0,11.5,11.5
2018-12-10 11:34:41.8439,172.8,20,11.5,11.57,90.1,19.93,51,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:42.0939,172.8,20,11.5,11.57,90.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 11:34:42.3439,172.8,20,11.5,11.57,90.1,19.93,67,28.5,28.2,0,11.5,11.5
2018-12-10 11:34:42.5939,172.8,20,11.5,11.57,90.1,19.92,52,3.56,3.53,0,11.5,11.5
2018-12-10 11:34:42.8439,172.8,20,11.5,11.57,90.1,19.93,6,43190,28.5,3.5,11.5,11.5
2018-12-10 11:34:43.0939,172.8,20,11.5,11.57,90.1,19.92,7,43180,28.2,3.6,11.5,11.5
2018-12-10 11:34:43.3439,172.8,20,11.5,11.57,90.1,19.92,1,696.3,60.5,28,11.5,11.5
2018-12-10 11:34:43.5939,172.8,20,11.5,11.57,90.1,19.91,2,696.4,60.6,28,11.5,11.5
2018-12-10 11:34:43.8439,172.8,20,11.5,11.57,90.1,19.92,61,699.9,695.3,0,11.5,11.5
2018-12-10 11:34:44.0939,172.8,20,11.5,11.57,90.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 11:34:44.3439,172.8,20,11.5,11.57,90.1,19.9,64,64.5,65.2,0,11.5,11.5
2018-12-10 11:34:44.5939,172.8,20,11.5,11.57,90.1,19.92,3,696.5,60.5,26,11.5,11.5
2018-12-10 11:34:44.8439,172.8,20,11.5,11.57,90.1,19.93,4,696.4,60.6,26,11.5,11.5
2018-12-10 11:34:45.0939,172.8,20,11.5,11.57,90.1,19.92,65,43200,43190,0,11.5,11.5
2018-12-10 11:34:45.3439,172.8,20,11.5,11.57,90.1,19.93,66,4500,4500,0,11.5,11.5
2018-12-10 11:34:45.5939,172.8,20,11.5,11.57,90.1,19.91,1,696.5,60.5,28,11.5,11.5
2018-12-10 11:34:45.8439,172.8,20,11.5,11.57,90.1,19.93,2,696.4,60.6,28,11.5,11.5
2018-12-10 11:34:46.0939,172.8,20,11.5,11.57,90.1,19.92,65,43200,43190,0,11.5,11.5
2018-12-10 11:34:46.3439,172.8,20,11.5,11.57,90.1,19.93,51,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:46.5939,172.8,20,11.5,11.57,90.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 11:34:46.8439,172.8,20,11.5,11.57,90.1,19.93,67,28.6,28.3,0,11.5,11.5
2018-12-10 11:34:47.0939,172.8,20,11.5,11.57,90.1,19.93,52,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:47.3439,172.8,20,11.5,11.57,90.1,19.93,6,43200,28.6,3.5,11.5,11.5
2018-12-10 11:34:47.5939,172.8,20,11.5,11.57,90.1,19.93,7,43190,28.3,3.6,11.5,11.5
2018-12-10 11:34:47.8439,172.8,20,11.5,11.57,90.1,19.92,1,696.5,60.5,28,11.5,11.5
2018-12-10 11:34:48.0939,172.8,20,11.5,11.57,90.1,19.92,2,696.4,60.6,28,11.5,11.5
2018-12-10 11:34:48.3439,172.8,20,11.5,11.57,90.1,19.93,61,700,695.6,0,11.5,11.5
2018-12-10 11:34:48.5939,172.8,20,11.5,11.57,90.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 11:34:48.8439,172.8,20,11.5,11.57,90.1,19.92,64,64.5,65.2,0,11.5,11.5
2018-12-10 11:34:49.0939,172.8,20,11.5,11.57,90.1,19.93,3,696.5,60.5,26,11.5,11.5
2018-12-10 11:34:49.3438,172.8,20,11.5,11.57,90.1,19.92,4,696.4,60.6,26,11.5,11.5
2018-12-10 11:34:49.5938,172.8,20,11.5,11.57,90.1,19.93,65,43190,43180,0,11.5,11.5
2018-12-10 11:34:49.8438,172.8,20,11.5,11.57,90.1,19.96,66,4500,4500,0,11.5,11.5
2018-12-10 11:34:50.0938,172.8,20,11.5,11.57,90.1,19.93,1,696.5,60.5,28,11.5,11.5
2018-12-10 11:34:50.3439,172.8,20,11.5,11.57,90.1,19.93,2,696.4,60.6,28,11.5,11.5
2018-12-10 11:34:50.5939,172.8,20,11.5,11.57,90.1,19.91,65,43190,43190,0,11.5,11.5
2018-12-10 11:34:50.8439,172.8,20,11.5,11.57,90,19.93,51,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:51.0939,172.8,20,11.5,11.57,90.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 11:34:51.3439,172.8,20,11.5,11.57,90.1,19.92,67,28.7,28.4,0,11.5,11.5
2018-12-10 11:34:51.5939,172.8,20.1,11.5,11.63,90.1,19.93,52,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:51.8439,172.8,20.1,11.5,11.63,90.1,19.93,6,43200,28.7,3.5,11.5,11.5
2018-12-10 11:34:52.0939,172.8,20.1,11.5,11.63,90.1,19.93,7,43190,28.4,3.6,11.5,11.5
2018-12-10 11:34:52.3439,172.8,20.1,11.5,11.63,90.1,19.91,1,696.6,60.3,28,11.5,11.5
2018-12-10 11:34:52.5939,172.8,20.1,11.5,11.63,90.1,19.92,2,696.6,60.8,28,11.5,11.5
2018-12-10 11:34:52.8439,172.8,20.1,11.5,11.63,90.1,19.92,61,700.1,695.6,0,11.5,11.5
2018-12-10 11:34:53.0939,172.8,20.1,11.5,11.63,90.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 11:34:53.3439,172.8,20.1,11.5,11.63,90.1,19.92,64,64.5,65.2,0,11.5,11.5
2018-12-10 11:34:53.5939,172.8,20.2,11.75,11.69,90.1,19.94,3,696.6,60.3,26,11.5,11.5
2018-12-10 11:34:53.8439,172.8,20.2,11.75,11.69,90.1,20.08,4,696.6,60.8,26,11.5,11.5
2018-12-10 11:34:54.0939,172.8,20.2,11.75,11.69,90.1,19.95,65,43200,43190,0,11.5,11.5
2018-12-10 11:34:54.3439,172.8,20.2,11.75,11.69,90.1,19.92,66,4500,4500,0,11.5,11.5
2018-12-10 11:34:54.5939,172.8,20.2,11.75,11.69,90.1,19.93,1,696.6,60.3,28,11.5,11.5
2018-12-10 11:34:54.8439,172.8,20.2,11.75,11.69,90.1,19.91,2,696.6,60.8,28,11.5,11.5
2018-12-10 11:34:55.0939,172.8,20.2,11.75,11.69,90.1,19.92,65,43200,43180,0,11.5,11.5
2018-12-10 11:34:55.3440,172.8,20.2,11.75,11.69,90.1,19.93,51,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:55.5940,172.8,20.2,11.75,11.69,90.1,19.78,63,50,50,0,11.5,11.5
2018-12-10 11:34:55.8440,172.8,20.2,11.75,11.69,90.1,19.95,67,28.8,28.5,0,11.5,11.5
2018-12-10 11:34:56.0940,172.8,20.2,11.75,11.69,90.1,19.92,52,3.56,3.54,0,11.5,11.5
2018-12-10 11:34:56.3441,172.8,20.2,11.75,11.69,90.1,19.93,6,43200,28.8,3.5,11.5,11.5
2018-12-10 11:34:56.5941,172.8,20.2,11.75,11.69,90.1,19.94,7,43180,28.5,3.6,11.5,11.5
2018-12-10 11:34:56.8440,172.8,20.3,11.75,11.75,90.1,19.93,1,696.6,60.3,28,11.5,11.5
2018-12-10 11:34:57.0940,172.8,20.3,11.75,11.75,90.1,19.92,2,696.6,60.8,28,11.5,11.5
2018-12-10 11:34:57.3440,172.8,20.3,11.75,11.75,90.1,20.03,61,700.1,695.7,0,11.5,11.5
2018-12-10 11:34:57.5940,172.8,20.3,11.75,11.75,90.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 11:34:57.8440,172.8,20.3,11.75,11.75,90.1,19.93,64,64.6,65.2,0,11.5,11.5
2018-12-10 11:34:58.0940,172.8,20.3,11.75,11.75,90.1,19.93,3,696.9,60.3,26,11.5,12
2018-12-10 11:34:58.3439,172.8,20.3,11.75,11.75,90,19.93,4,696.5,60.8,26,11.5,12
2018-12-10 11:34:58.5939,172.8,20.3,11.75,11.75,90.1,19.92,65,43200,43170,0,11.5,12
2018-12-10 11:34:58.8440,172.8,20.3,11.75,11.75,90.1,19.89,66,4500,4500,0,11.5,12
2018-12-10 11:34:59.0940,172.8,20.3,11.75,11.75,90.1,20,1,696.9,60.3,28,11.5,12
2018-12-10 11:34:59.3440,172.8,20.3,11.75,11.75,90.1,19.91,2,696.5,60.8,28,11.5,12
2018-12-10 11:34:59.5940,172.8,20.3,11.75,11.75,90,19.93,65,43210,43180,0,11.5,12
2018-12-10 11:34:59.8440,172.8,20.3,11.75,11.75,90.1,19.93,51,3.56,3.54,0,11.5,12
2018-12-10 11:35:00.0940,172.8,20.3,11.75,11.75,90.1,19.92,63,50,50,0,11.5,12
2018-12-10 11:35:00.3440,172.8,20.3,11.75,11.75,90.1,19.92,67,28.9,28.6,0,11.5,12
2018-12-10 11:35:00.5941,172.8,20.3,11.75,11.75,90.1,19.93,52,3.56,3.54,0,11.5,12
2018-12-10 11:35:00.8441,172.8,20.3,11.75,11.75,90.1,19.89,6,43200,28.9,3.5,11.5,12
2018-12-10 11:35:01.0941,172.8,20.3,11.75,11.75,90.1,19.92,7,43170,28.6,3.6,11.5,12
2018-12-10 11:35:01.3441,172.8,20.3,11.75,11.75,90.1,19.93,1,696.9,60.3,28,11.5,12
2018-12-10 11:35:01.5941,172.8,20.3,11.75,11.75,90.1,19.92,2,696.5,60.8,28,11.5,12
2018-12-10 11:35:01.8441,172.8,20.3,11.75,11.75,90.1,19.93,61,700.2,695.7,0,11.5,12
2018-12-10 11:35:02.0941,172.8,20.3,11.75,11.75,90.1,19.93,62,425,425,0,11.5,12
2018-12-10 11:35:02.3440,172.8,20.3,11.75,11.75,90.1,19.93,64,64.5,65.1,0,11.5,12
2018-12-10 11:35:02.5940,172.8,20.3,12,11.75,90.1,19.94,3,696.9,60.3,26,11.5,12
2018-12-10 11:35:02.8440,172.8,20.3,12,11.75,90.1,19.92,4,696.5,60.8,26,11.5,12
2018-12-10 11:35:03.0940,172.8,20.3,12,11.75,90.1,19.93,65,43200,43170,0,11.5,12
2018-12-10 11:35:03.3440,172.8,20.3,12,11.75,90.1,19.93,66,4500,4500,0,11.5,12
2018-12-10 11:35:03.5940,172.8,20.3,12,11.75,90.1,19.91,1,696.9,60.3,28,11.5,12
2018-12-10 11:35:03.8440,172.8,20.3,12,11.75,90.1,19.93,2,696.5,60.8,28,11.5,12
2018-12-10 11:35:04.0940,172.8,20.3,12,11.75,90.1,19.92,65,43200,43170,0,11.5,12
2018-12-10 11:35:04.3440,172.8,20.3,12,11.75,90.1,19.94,51,3.56,3.54,0,11.5,12
2018-12-10 11:35:04.5941,172.8,20.3,12,11.75,90.1,19.96,63,50,50,0,11.5,12
2018-12-10 11:35:04.8441,172.8,20.3,12,11.75,90.1,19.92,67,29,28.7,0,11.5,12
2018-12-10 11:35:05.0941,172.8,20.3,12,11.75,90.1,19.93,52,3.56,3.54,0,11.5,12
2018-12-10 11:35:05.3441,172.8,20.3,12,11.75,90.1,19.92,6,43190,29,3.5,12,12
2018-12-10 11:35:05.5941,172.8,20.4,12,11.81,90,19.92,7,43160,28.7,3.6,12,12
2018-12-10 11:35:05.8441,172.8,20.4,12,11.81,90,19.93,1,696.9,60.3,28,12,12
2018-12-10 11:35:06.0941,172.8,20.4,12,11.81,90.1,19.95,2,696.8,60.5,28,12,12
2018-12-10 11:35:06.3441,172.8,20.4,12,11.81,90.1,19.93,61,700.3,695.9,0,12,12
2018-12-10 11:35:06.5941,172.8,20.4,12,11.81,90.1,19.92,62,425,425,0,12,12
2018-12-10 11:35:06.8441,172.8,20.4,12,11.81,90.1,19.93,64,64.6,65.2,0,12,12
2018-12-10 11:35:07.0941,172.8,20.4,12,11.81,90,19.92,3,696.9,60.3,26,12,12
2018-12-10 11:35:07.3441,172.8,20.4,12,11.81,90.1,19.93,4,696.8,60.5,26,12,12
2018-12-10 11:35:07.5941,172.8,20.5,12,11.86,90.1,19.93,65,43200,43170,0,12,12
2018-12-10 11:35:07.8441,172.8,20.5,12,11.86,90,19.92,66,4500,4500,0,12,12
2018-12-10 11:35:08.0941,172.8,20.5,12,11.86,90,19.94,1,696.9,60.3,28,12,12
2018-12-10 11:35:08.3441,172.8,20.5,12,11.86,90.1,19.92,2,696.8,60.5,28,12,12
2018-12-10 11:35:08.5941,172.8,20.6,12,11.92,90.1,19.92,65,43190,43170,0,12,12
2018-12-10 11:35:08.8441,172.8,20.6,12,11.92,90.1,19.92,51,3.56,3.54,0,12,12
2018-12-10 11:35:09.0941,172.8,20.6,12,11.92,90,19.92,63,50,50,0,12,12
2018-12-10 11:35:09.3441,172.8,20.6,12,11.92,90.1,19.92,67,29.1,28.8,0,12,12
2018-12-10 11:35:09.5941,172.8,20.6,12,11.92,90.1,19.94,52,3.56,3.54,0,12,12
2018-12-10 11:35:09.8441,172.8,20.6,12,11.92,90.1,19.92,6,43200,29.1,3.5,12,12
2018-12-10 11:35:10.0941,172.8,20.6,12,11.92,90.1,19.92,7,43170,28.8,3.6,12,12
2018-12-10 11:35:10.3441,172.8,20.6,12,11.92,90.1,19.93,1,696.9,60.3,28,12,12
2018-12-10 11:35:10.5941,172.8,20.6,12,11.92,90.1,19.93,2,696.8,60.5,28,12,12
2018-12-10 11:35:10.8441,172.8,20.6,12,11.92,90.1,19.92,61,700.4,695.9,0,12,12
2018-12-10 11:35:11.0941,172.8,20.6,12,11.92,90.1,19.92,62,425,425,0,12,12
2018-12-10 11:35:11.3441,172.8,20.6,12,11.92,90.1,19.93,64,64.6,65.3,0,12,12
2018-12-10 11:35:11.5941,172.8,20.6,12,11.92,90.1,19.93,3,696.9,60.3,26,12,12
2018-12-10 11:35:11.8441,172.8,20.6,12,11.92,90.1,19.93,4,696.8,60.5,26,12,12
2018-12-10 11:35:12.0941,172.8,20.6,12,11.92,90.1,19.93,65,43190,43180,0,12,12
2018-12-10 11:35:12.3441,172.8,20.6,12,11.92,90.1,19.92,66,4500,4490,0,12,12
2018-12-10 11:35:12.5941,172.8,20.6,12,11.92,90,19.91,1,696.9,60.3,28,12,12
2018-12-10 11:35:12.8441,172.8,20.6,12,11.92,90.1,19.91,2,696.9,60.6,28,12,12
2018-12-10 11:35:13.0941,172.8,20.6,12,11.92,90.1,19.91,65,43190,43180,0,12,12
2018-12-10 11:35:13.3442,172.8,20.6,12,11.92,90.1,19.93,51,3.56,3.54,0,12,12
2018-12-10 11:35:13.5942,172.8,20.7,12,11.98,90.1,19.93,63,50,50,0,12,12
2018-12-10 11:35:13.8442,172.8,20.7,12,11.98,90.1,19.93,67,29.2,28.9,0,12,12
2018-12-10 11:35:14.0942,172.8,20.7,12,11.98,90.1,19.93,52,3.56,3.54,0,12,12
2018-12-10 11:35:14.3442,172.8,20.7,12,11.98,90.1,19.94,6,43190,29.2,3.5,12,12
2018-12-10 11:35:14.5942,172.8,20.7,12,11.98,90.1,19.93,7,43180,28.9,3.6,12,12
2018-12-10 11:35:14.8442,172.8,20.7,12,11.98,90.1,19.93,1,697.1,60.2,28,12,12
2018-12-10 11:35:15.0942,172.8,20.7,12,11.98,90.1,19.92,2,696.9,60.6,28,12,12
2018-12-10 11:35:15.3442,172.8,20.7,12,11.98,90.1,19.92,61,700.4,696,0,12,12
2018-12-10 11:35:15.5942,172.8,20.7,12,11.98,90.1,19.93,62,425,425,0,12,12
2018-12-10 11:35:15.8442,172.8,20.7,12,11.98,90.1,19.93,64,64.5,65.1,0,12,12
2018-12-10 11:35:16.0942,172.8,20.7,12,11.98,90.1,19.92,3,697.1,60.2,26,12,12
2018-12-10 11:35:16.3442,172.8,20.7,12,11.98,90.1,19.93,4,696.9,60.6,26,12,12
2018-12-10 11:35:16.5942,172.8,20.7,12,11.98,90.1,19.92,65,43190,43180,0,12,12
2018-12-10 11:35:16.8441,172.8,20.7,12,11.98,90.1,19.93,66,4490,4490,0,12,12
2018-12-10 11:35:17.0941,172.8,20.7,12,11.98,90.1,19.93,1,697.1,60.2,28,12,12
2018-12-10 11:35:17.3441,172.8,20.7,12,11.98,90.1,19.93,2,696.9,60.6,28,12,12
2018-12-10 11:35:17.5941,172.8,20.7,12,11.98,90.1,19.92,65,43180,43170,0,12,12
2018-12-10 11:35:17.8442,172.8,20.7,12,11.98,90.1,19.92,51,3.56,3.54,0,12,12
2018-12-10 11:35:18.0942,172.8,20.7,12,11.98,90.1,19.93,63,50,50,0,12,12
2018-12-10 11:35:18.3442,172.8,20.7,12,11.98,90.1,19.92,67,29.3,28.9,0,12,12
2018-12-10 11:35:18.5942,172.8,20.7,12,11.98,90.1,19.92,52,3.56,3.54,0,12,12
2018-12-10 11:35:18.8442,172.8,20.7,12,11.98,90.1,19.93,6,43190,29.3,3.5,12,12
2018-12-10 11:35:19.0942,172.8,20.7,12,11.98,90.1,19.92,7,43180,29,3.6,12,12
2018-12-10 11:35:19.3442,172.8,20.7,12,11.98,90.1,19.9,1,697.1,60.2,28,12,12
2018-12-10 11:35:19.5942,172.8,20.7,12,11.98,90.1,19.91,2,696.9,60.6,28,12,12
2018-12-10 11:35:19.8442,172.8,20.7,12,11.98,90.1,19.92,61,700.5,696,0,12,12
2018-12-10 11:35:20.0942,172.8,20.7,12,11.98,90.1,19.92,62,425,425,0,12,12
2018-12-10 11:35:20.3442,172.8,20.7,12,11.98,90.1,19.9,64,64.5,65.2,0,12,12
2018-12-10 11:35:20.5942,172.8,20.7,12,11.98,90.1,19.92,3,697,60.5,26,12,12
2018-12-10 11:35:20.8442,172.8,20.7,12,11.98,90.1,19.93,4,697.3,60.5,25.5,12,12
2018-12-10 11:35:21.0943,172.8,20.7,12,11.98,90.1,19.93,65,43190,43180,0,12,12
2018-12-10 11:35:21.3443,172.8,20.8,12,12.04,90.1,19.94,66,4500,4500,0,12,12
2018-12-10 11:35:21.5943,172.8,20.8,12,12.04,90.1,19.93,1,697,60.5,28,12,12
2018-12-10 11:35:21.8442,172.8,20.8,12,12.04,90.1,19.92,2,697.3,60.5,28,12,12
2018-12-10 11:35:22.0942,172.8,20.8,12,12.04,90.1,19.92,65,43190,43190,0,12,12
2018-12-10 11:35:22.3442,172.8,20.8,12,12.04,90.1,19.92,51,3.56,3.54,0,12,12
2018-12-10 11:35:22.5943,172.8,20.8,12,12.04,90.1,19.92,63,50,50,0,12,12
2018-12-10 11:35:22.8443,172.8,20.8,12,12.04,90.1,19.95,67,29.3,29,0,12,12
2018-12-10 11:35:23.0943,172.8,20.8,12,12.04,90.1,19.91,52,3.56,3.55,0,12,12
2018-12-10 11:35:23.3443,172.8,20.8,12,12.04,90.1,19.93,6,43190,29.3,3.5,12,12
2018-12-10 11:35:23.5943,172.8,20.9,12,12.09,90.1,19.92,7,43190,29,3.6,12,12
2018-12-10 11:35:23.8442,172.8,20.9,12,12.09,90.1,19.93,1,697,60.5,28,12,12
2018-12-10 11:35:24.0942,172.8,20.9,12,12.09,90.1,19.93,2,697.3,60.5,28,12,12
2018-12-10 11:35:24.3442,172.8,20.9,12,12.09,90.1,19.93,61,700.6,696.2,0,12,12
2018-12-10 11:35:24.5942,172.8,21,12,12.15,90.1,19.99,62,425,425,0,12,12
2018-12-10 11:35:24.8442,172.8,21,12,12.15,90.1,19.92,64,64.5,65.2,0,12,12
2018-12-10 11:35:25.0943,172.8,21,12,12.15,90.1,19.92,3,697,60.5,26,12,12
2018-12-10 11:35:25.3443,172.8,21,12,12.15,90.1,19.92,4,697.3,60.5,25.5,12,12
2018-12-10 11:35:25.5943,172.8,21,12,12.15,90.1,19.97,65,43190,43190,0,12,12
2018-12-10 11:35:25.8443,172.8,21,12,12.15,90.1,19.95,66,4500,4500,0,12,12
2018-12-10 11:35:26.0943,172.8,21,12,12.15,90.1,19.93,1,697,60.5,28,12,12
2018-12-10 11:35:26.3443,172.8,21,12,12.15,90.1,19.91,2,697.3,60.5,28,12,12
2018-12-10 11:35:26.5943,172.8,21,12,12.15,90.1,19.92,65,43190,43190,0,12,12
2018-12-10 11:35:26.8443,172.8,21,12,12.15,90.1,19.93,51,3.56,3.54,0,12,12
2018-12-10 11:35:27.0942,172.8,21,12,12.15,90.1,19.94,63,50,50,0,12,12
2018-12-10 11:35:27.3442,172.8,21,12,12.15,90.1,19.92,67,29.4,29.1,0,12,12
2018-12-10 11:35:27.5942,172.8,21,12,12.15,90.1,19.92,52,3.56,3.54,0,12,12
2018-12-10 11:35:27.8442,172.8,21,12,12.15,90.1,19.93,6,43200,29.4,3.5,12,12
2018-12-10 11:35:28.0942,172.8,21,12,12.15,90.1,19.93,7,43190,29.1,3.6,12,12
2018-12-10 11:35:28.3442,172.8,21,12,12.15,90.1,19.93,1,697,60.2,28,12,12
2018-12-10 11:35:28.5943,172.8,21,12,12.15,90.1,19.92,2,697.3,60.5,28,12,12
2018-12-10 11:35:28.8443,172.8,21,12,12.15,90.1,19.93,61,700.6,696.2,0,12,12
2018-12-10 11:35:29.0943,172.8,21,12,12.15,90.1,19.95,62,425,425,0,12,12
2018-12-10 11:35:29.3443,172.8,21,12,12.15,90.1,19.92,64,64.5,65.2,0,12,12
2018-12-10 11:35:29.5943,172.8,21.1,12.25,12.21,90.1,19.92,3,697,60.2,26,12,12
2018-12-10 11:35:29.8443,172.8,21.1,12.25,12.21,90.1,19.92,4,697.3,60.5,25.5,12,12
2018-12-10 11:35:30.0943,172.8,21.1,12.25,12.21,90.1,19.93,65,43200,43190,0,12,12
2018-12-10 11:35:30.3443,172.8,21.1,12.25,12.21,90.1,19.93,66,4510,4510,0,12,12
2018-12-10 11:35:30.5943,172.8,21.1,12.25,12.21,90,19.94,1,697,60.2,28,12,12
2018-12-10 11:35:30.8443,172.8,21.1,12.25,12.21,90.1,19.92,2,697.3,60.5,28,12,12
2018-12-10 11:35:31.0943,172.8,21.1,12.25,12.21,90.1,19.89,65,43190,43180,0,12,12
2018-12-10 11:35:31.3444,172.8,21.1,12.25,12.21,90.1,19.93,51,3.56,3.54,0,12,12
2018-12-10 11:35:31.5944,172.8,21.1,12.25,12.21,90,19.92,63,50,50,0,12,12
2018-12-10 11:35:31.8444,172.8,21.1,12.25,12.21,90.1,19.93,67,29.5,29.2,0,12,12
2018-12-10 11:35:32.0944,172.8,21.1,12.25,12.21,90.1,19.94,52,3.56,3.54,0,12,12
2018-12-10 11:35:32.3444,172.8,21.1,12.25,12.21,90.1,19.82,6,43200,29.5,3.5,12,12
2018-12-10 11:35:32.5944,172.8,21.1,12.25,12.21,90.1,19.91,7,43180,29.2,3.6,12,12
2018-12-10 11:35:32.8443,172.8,21.1,12.25,12.21,90.1,19.92,1,697,60.2,28,12,12
2018-12-10 11:35:33.0943,172.8,21.1,12.25,12.21,90.1,19.93,2,697.3,60.5,28,12,12
2018-12-10 11:35:33.3443,172.8,21.1,12.25,12.21,90.1,19.93,61,700.6,696.3,0,12,12
2018-12-10 11:35:33.5943,172.8,21.1,12.25,12.21,90.1,19.93,62,425,425,0,12,12
2018-12-10 11:35:33.8443,172.8,21.1,12.25,12.21,90.1,19.92,64,64.7,65.3,0,12,12
2018-12-10 11:35:34.0943,172.8,21.1,12.25,12.21,90.1,19.92,3,697,60.2,26,12,12
2018-12-10 11:35:34.3444,172.8,21.1,12.25,12.21,90,19.93,4,697.3,60.5,25.5,12,12
2018-12-10 11:35:34.5944,172.8,21.1,12.25,12.21,90.1,19.94,65,43200,43170,0,12,12.5
2018-12-10 11:35:34.8444,172.8,21.1,12.25,12.21,90.1,19.93,66,4500,4500,0,12,12.5
2018-12-10 11:35:35.0944,172.8,21.1,12.25,12.21,90.1,19.93,1,697.3,60.2,28,12,12.5
2018-12-10 11:35:35.3444,172.8,21.1,12.25,12.21,90.1,19.92,2,697.4,60.5,28,12,12.5
2018-12-10 11:35:35.5944,172.8,21.1,12.25,12.21,90.1,19.92,65,43200,43170,0,12,12.5
2018-12-10 11:35:35.8444,172.8,21.1,12.25,12.21,90.1,19.93,51,3.56,3.54,0,12,12.5
2018-12-10 11:35:36.0944,172.8,21.1,12.25,12.21,90.1,19.92,63,50,50,0,12,12.5
2018-12-10 11:35:36.3443,172.8,21.1,12.25,12.21,90.1,19.93,67,29.6,29.2,0,12,12.5
2018-12-10 11:35:36.5943,172.8,21.1,12.25,12.21,90.1,19.93,52,3.56,3.54,0,12,12.5
2018-12-10 11:35:36.8444,172.8,21.1,12.25,12.21,90.1,19.92,6,43200,29.6,3.5,12,12.5
2018-12-10 11:35:37.0944,172.8,21.1,12.25,12.21,90.1,19.93,7,43170,29.2,3.6,12,12.5
2018-12-10 11:35:37.3444,172.8,21.1,12.25,12.21,90.1,19.9,1,697.3,60.2,28,12,12.5
2018-12-10 11:35:37.5944,172.8,21.1,12.5,12.21,90.1,19.93,2,697.4,60.5,28,12,12.5
2018-12-10 11:35:37.8444,172.8,21.1,12.5,12.21,90.1,19.93,61,700.8,696.3,0,12,12.5
2018-12-10 11:35:38.0944,172.8,21.1,12.5,12.21,90.1,19.93,62,425,425,0,12,12.5
2018-12-10 11:35:38.3445,172.8,21.1,12.5,12.21,90.1,19.93,64,64.6,65.3,0,12,12.5
2018-12-10 11:35:38.5945,172.8,21.3,12.5,12.33,90.1,19.92,3,697.3,60.2,26,12,12.5
2018-12-10 11:35:38.8445,172.8,21.3,12.5,12.33,90.1,19.92,4,697.4,60.5,25.5,12,12.5
2018-12-10 11:35:39.0945,172.8,21.3,12.5,12.33,90.1,19.95,65,43200,43170,0,12,12.5
2018-12-10 11:35:39.3445,172.8,21.3,12.5,12.33,90.1,19.93,66,4490,4500,0,12,12.5
2018-12-10 11:35:39.5945,172.8,21.3,12.5,12.33,90.1,19.92,1,697.3,60.2,28,12,12.5
2018-12-10 11:35:39.8445,172.8,21.3,12.5,12.33,90.1,19.92,2,697.4,60.5,28,12,12.5
2018-12-10 11:35:40.0945,172.8,21.3,12.5,12.33,90,19.93,65,43200,43170,0,12,12.5
2018-12-10 11:35:40.3445,172.8,21.3,12.5,12.33,90,19.92,51,3.56,3.54,0,12,12.5
2018-12-10 11:35:40.5945,172.8,21.4,12.5,12.38,90.1,19.92,63,50,50,0,12,12.5
2018-12-10 11:35:40.8445,172.8,21.4,12.5,12.38,90.1,19.94,67,29.6,29.3,0,12,12.5
2018-12-10 11:35:41.0945,172.8,21.4,12.5,12.38,90.1,19.94,52,3.56,3.54,0,12,12.5
2018-12-10 11:35:41.3445,172.8,21.4,12.5,12.38,90.1,19.93,6,43200,29.6,3.5,12,12.5
2018-12-10 11:35:41.5945,172.8,21.4,12.5,12.38,90,19.93,7,43170,29.3,3.6,12.5,12.5
2018-12-10 11:35:41.8445,172.8,21.4,12.5,12.38,90.1,19.98,1,697.3,60.2,28,12.5,12.5
2018-12-10 11:35:42.0945,172.8,21.4,12.5,12.38,90.1,19.95,2,697.6,60.5,28,12.5,12.5
2018-12-10 11:35:42.3445,172.8,21.4,12.5,12.38,90.1,19.93,61,700.9,696.4,0,12.5,12.5
2018-12-10 11:35:42.5945,172.8,21.4,12.5,12.38,90,19.93,62,425,425,0,12.5,12.5
2018-12-10 11:35:42.8445,172.8,21.4,12.5,12.38,90.1,19.91,64,64.6,65.3,0,12.5,12.5
2018-12-10 11:35:43.0945,172.8,21.4,12.5,12.38,90,19.96,3,697.3,60.2,26,12.5,12.5
2018-12-10 11:35:43.3445,172.8,21.4,12.5,12.38,90.1,19.93,4,697.6,60.5,25.5,12.5,12.5
2018-12-10 11:35:43.5945,172.8,21.4,12.5,12.38,90,19.93,65,43190,43170,0,12.5,12.5
2018-12-10 11:35:43.8445,172.8,21.4,12.5,12.38,90,19.92,66,4490,4490,0,12.5,12.5
2018-12-10 11:35:44.0945,172.8,21.4,12.5,12.38,90.1,19.93,1,697.3,60.2,28,12.5,12.5
2018-12-10 11:35:44.3445,172.8,21.4,12.5,12.38,90.1,19.92,2,697.6,60.5,28,12.5,12.5
2018-12-10 11:35:44.5945,172.8,21.4,12.5,12.38,90.1,19.92,65,43190,43170,0,12.5,12.5
2018-12-10 11:35:44.8445,172.8,21.4,12.5,12.38,90,19.93,51,3.56,3.55,0,12.5,12.5
2018-12-10 11:35:45.0945,172.8,21.4,12.5,12.38,90.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 11:35:45.3445,172.8,21.4,12.5,12.38,90.1,19.93,67,29.7,29.4,0,12.5,12.5
2018-12-10 11:35:45.5945,172.8,21.4,12.5,12.38,90.1,19.92,52,3.56,3.55,0,12.5,12.5
2018-12-10 11:35:45.8445,172.8,21.4,12.5,12.38,90.1,19.93,6,43190,29.7,3.5,12.5,12.5
2018-12-10 11:35:46.0945,172.8,21.4,12.5,12.38,90.1,19.92,7,43170,29.4,3.6,12.5,12.5
2018-12-10 11:35:46.3445,172.8,21.4,12.5,12.38,90.1,19.93,1,697.3,60.2,28,12.5,12.5
2018-12-10 11:35:46.5945,172.8,21.5,12.5,12.44,90.1,19.93,2,697.6,60.5,28,12.5,12.5
2018-12-10 11:35:46.8445,172.8,21.5,12.5,12.44,90.1,19.93,61,700.9,696.5,0,12.5,12.5
2018-12-10 11:35:47.0945,172.8,21.5,12.5,12.44,90.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 11:35:47.3445,172.8,21.5,12.5,12.44,90.1,19.93,64,64.6,65.3,0,12.5,12.5
2018-12-10 11:35:47.5946,172.8,21.5,12.5,12.44,90,19.92,3,697.3,60.2,26,12.5,12.5
2018-12-10 11:35:47.8446,172.8,21.5,12.5,12.44,90.1,19.92,4,697.6,60.5,25.5,12.5,12.5
2018-12-10 11:35:48.0946,172.8,21.5,12.5,12.44,90.1,19.93,65,43190,43180,0,12.5,12.5
2018-12-10 11:35:48.3446,172.8,21.5,12.5,12.44,90.1,19.94,66,4490,4490,0,12.5,12.5
2018-12-10 11:35:48.5946,172.8,21.5,12.5,12.44,90.1,19.92,1,697.3,60.2,28,12.5,12.5
2018-12-10 11:35:48.8446,172.8,21.5,12.5,12.44,90.1,19.88,2,697.4,60.5,28,12.5,12.5
2018-12-10 11:35:49.0946,172.8,21.5,12.5,12.44,90.1,19.91,65,43190,43180,0,12.5,12.5
2018-12-10 11:35:49.3446,172.8,21.5,12.5,12.44,90.1,19.92,51,3.56,3.55,0,12.5,12.5
2018-12-10 11:35:49.5946,172.8,21.5,12.5,12.44,90.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 11:35:49.8446,172.8,21.5,12.5,12.44,90.1,19.93,67,29.8,29.4,0,12.5,12.5
2018-12-10 11:35:50.0946,172.8,21.5,12.5,12.44,90.1,19.92,52,3.56,3.54,0,12.5,12.5
2018-12-10 11:35:50.3446,172.8,21.5,12.5,12.44,90.1,19.92,6,43190,29.8,3.5,12.5,12.5
2018-12-10 11:35:50.5946,172.8,21.5,12.5,12.44,90.1,20,7,43180,29.4,3.6,12.5,12.5
2018-12-10 11:35:50.8446,172.8,21.5,12.5,12.44,90.1,19.93,1,697.6,60.2,28,12.5,12.5
2018-12-10 11:35:51.0945,172.8,21.5,12.5,12.44,90.1,19.93,2,697.4,60.5,28,12.5,12.5
2018-12-10 11:35:51.3445,172.8,21.5,12.5,12.44,90.1,19.94,61,700.9,696.5,0,12.5,12.5
2018-12-10 11:35:51.5945,172.8,21.5,12.5,12.44,90.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 11:35:51.8446,172.8,21.5,12.5,12.44,90.1,19.94,64,64.5,65.2,0,12.5,12.5
2018-12-10 11:35:52.0946,172.8,21.5,12.5,12.44,90.1,19.93,3,697.6,60.2,26,12.5,12.5
2018-12-10 11:35:52.3446,172.8,21.5,12.5,12.44,90.1,19.93,4,697.4,60.5,25.5,12.5,12.5
2018-12-10 11:35:52.5946,172.8,21.5,12.5,12.44,90.1,19.93,65,43200,43190,0,12.5,12.5
2018-12-10 11:35:52.8446,172.8,21.5,12.5,12.44,90.1,19.93,66,4500,4500,0,12.5,12.5
2018-12-10 11:35:53.0945,172.8,21.5,12.5,12.44,90.1,19.92,1,697.6,60.2,28,12.5,12.5
2018-12-10 11:35:53.3445,172.8,21.5,12.5,12.44,90.1,19.93,2,697.4,60.5,28,12.5,12.5
2018-12-10 11:35:53.5946,172.8,21.6,12.5,12.5,90.1,19.94,65,43190,43180,0,12.5,12.5
2018-12-10 11:35:53.8446,172.8,21.6,12.5,12.5,90.1,19.93,51,3.56,3.55,0,12.5,12.5
2018-12-10 11:35:54.0946,172.8,21.6,12.5,12.5,90.1,19.92,63,50,50,0,12.5,12.5
2018-12-10 11:35:54.3446,172.8,21.6,12.5,12.5,90.1,19.93,67,29.8,29.5,0,12.5,12.5
2018-12-10 11:35:54.5946,172.8,21.6,12.5,12.5,90.1,19.93,52,3.56,3.54,0,12.5,12.5
2018-12-10 11:35:54.8445,172.8,21.6,12.5,12.5,90.1,19.92,6,43190,29.8,3.5,12.5,12.5
2018-12-10 11:35:55.0945,172.8,21.6,12.5,12.5,90.1,19.93,7,43180,29.5,3.6,12.5,12.5
2018-12-10 11:35:55.3445,172.8,21.8,12.5,12.62,90.1,19.91,1,697.6,60.2,28,12.5,12.5
2018-12-10 11:35:55.5945,172.8,21.8,12.5,12.62,90.1,20,2,697.4,60.5,28,12.5,12.5
2018-12-10 11:35:55.8445,172.8,21.8,12.5,12.62,90.1,19.92,61,701.1,696.6,0,12.5,12.5
2018-12-10 11:35:56.0945,172.8,21.8,12.5,12.62,90.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 11:35:56.3446,172.8,21.8,12.5,12.62,90.1,19.94,64,64.7,65.3,0,12.5,12.5
2018-12-10 11:35:56.5946,172.8,22,12.5,12.73,90.1,19.92,3,697.8,60.2,26,12.5,12.5
2018-12-10 11:35:56.8446,172.8,22,12.5,12.73,90.1,19.93,4,697.5,60.5,25.5,12.5,12.5
2018-12-10 11:35:57.0946,172.8,22,12.5,12.73,90.1,19.91,65,43190,43180,0,12.5,12.5
2018-12-10 11:35:57.3446,172.8,22,12.5,12.73,90.1,19.92,66,4490,4490,0,12.5,12.5
2018-12-10 11:35:57.5946,172.8,22,12.5,12.73,90.1,19.92,1,697.8,60.2,28,12.5,12.5
2018-12-10 11:35:57.8446,172.8,22,12.5,12.73,90.1,19.93,2,697.5,60.5,28,12.5,12.5
2018-12-10 11:35:58.0946,172.8,22,12.5,12.73,90.1,19.93,65,43190,43190,0,12.5,12.5
2018-12-10 11:35:58.3446,172.8,22,12.5,12.73,90.1,19.94,51,3.56,3.55,0,12.5,12.5
2018-12-10 11:35:58.5946,172.8,22,12.5,12.73,90.1,19.92,63,50,50,0,12.5,12.5
2018-12-10 11:35:58.8446,172.8,22,12.5,12.73,90.1,19.93,67,29.9,29.5,0,12.5,12.5
2018-12-10 11:35:59.0946,172.8,22,12.5,12.73,90.1,19.94,52,3.56,3.55,0,12.5,12.5
2018-12-10 11:35:59.3446,172.8,22,12.5,12.73,90.1,19.92,6,43190,29.9,3.5,12.5,12.5
2018-12-10 11:35:59.5947,172.8,22,12.5,12.73,90.1,19.92,7,43190,29.5,3.6,12.5,12.5
2018-12-10 11:35:59.8447,172.8,22,12.5,12.73,90.1,19.94,1,697.8,60.2,28,12.5,12.5
2018-12-10 11:36:00.0947,172.8,22,12.5,12.73,90.1,19.93,2,697.5,60.5,28,12.5,12.5
2018-12-10 11:36:00.3447,172.8,22,12.5,12.73,90.1,19.92,61,701,696.7,0,12.5,12.5
2018-12-10 11:36:00.5947,172.8,22,12.5,12.73,90.1,19.86,62,425,425,0,12.5,12.5
2018-12-10 11:36:00.8447,172.8,22,12.5,12.73,90.1,19.94,64,64.5,65.2,0,12.5,12.5
2018-12-10 11:36:01.0947,172.8,22,12.5,12.73,90.1,19.93,3,697.8,60.2,26,12.5,12.5
2018-12-10 11:36:01.3447,172.8,22,12.5,12.73,90.1,19.93,4,697.5,60.5,25.5,12.5,12.5
2018-12-10 11:36:01.5947,172.8,22,12.5,12.73,90.1,19.89,65,43190,43190,0,12.5,12.5
2018-12-10 11:36:01.8447,172.8,22,12.5,12.73,90.1,19.92,66,4490,4490,0,12.5,12.5
2018-12-10 11:36:02.0947,172.8,22,12.5,12.73,90.1,19.93,1,697.8,60.2,28,12.5,12.5
2018-12-10 11:36:02.3447,172.8,22,12.5,12.73,90.1,20.06,2,697.5,60.5,28,12.5,12.5
2018-12-10 11:36:02.5947,172.8,22,12.5,12.73,90.1,19.91,65,43190,43190,0,12.5,12.5
2018-12-10 11:36:02.8447,172.8,22,12.5,12.73,90.1,19.91,51,3.56,3.55,0,12.5,12.5
2018-12-10 11:36:03.0947,172.8,22,12.5,12.73,90.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 11:36:03.3447,172.8,22,12.5,12.73,90.1,19.92,67,29.9,29.6,0,12.5,12.5
2018-12-10 11:36:03.5947,172.8,22,12.5,12.73,90.1,19.92,52,3.57,3.55,0,12.5,12.5
2018-12-10 11:36:03.8447,172.8,22,12.5,12.73,90.1,19.93,6,43190,29.9,3.5,12.5,12.5
2018-12-10 11:36:04.0947,172.8,22,12.5,12.73,90.1,19.94,7,43190,29.6,3.6,12.5,12.5
2018-12-10 11:36:04.3447,172.8,22,12.5,12.73,90.1,19.9,1,697.7,60.2,28,12.5,12.5
2018-12-10 11:36:04.5947,172.8,22,12.5,12.73,90.1,19.93,2,698,60.5,28,12.5,12.5
2018-12-10 11:36:04.8447,172.8,22,12.5,12.73,90.1,19.93,61,701.2,696.7,0,12.5,12.5
2018-12-10 11:36:05.0947,172.8,22,12.5,12.73,90.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 11:36:05.3447,172.8,22,12.5,12.73,90.1,19.93,64,64.6,65.2,0,12.5,12.5
2018-12-10 11:36:05.5947,172.8,22,12.75,12.73,90.1,19.92,3,697.7,60.2,26,12.5,12.5
2018-12-10 11:36:05.8447,172.8,22,12.75,12.73,90.1,19.94,4,698,60.5,25.5,12.5,12.5
2018-12-10 11:36:06.0947,172.8,22,12.75,12.73,90.1,19.92,65,43190,43190,0,12.5,12.5
2018-12-10 11:36:06.3447,172.8,22,12.75,12.73,90,19.92,66,4480,4480,0,12.5,12.5
2018-12-10 11:36:06.5947,172.8,22,12.75,12.73,90.1,19.92,1,697.7,60.2,28,12.5,12.5
2018-12-10 11:36:06.8447,172.8,22,12.75,12.73,90.1,19.94,2,698,60.5,28,12.5,12.5
2018-12-10 11:36:07.0948,172.8,22,12.75,12.73,90.1,19.93,65,43200,43190,0,12.5,12.5
2018-12-10 11:36:07.3448,172.8,22,12.75,12.73,90.1,19.93,51,3.56,3.55,0,12.5,12.5
2018-12-10 11:36:07.5948,172.8,22,12.75,12.73,90.1,19.9,63,50,50,0,12.5,12.5
2018-12-10 11:36:07.8448,172.8,22,12.75,12.73,90.1,19.91,67,30,29.6,0,12.5,12.5
2018-12-10 11:36:08.0948,172.8,22,12.75,12.73,90.1,19.93,52,3.57,3.55,0,12.5,12.5
2018-12-10 11:36:08.3448,172.8,22,12.75,12.73,90.1,19.92,6,43190,30,3.5,12.5,12.5
2018-12-10 11:36:08.5948,172.8,22,12.75,12.73,90.1,19.89,7,43180,29.6,3.6,12.5,12.5
2018-12-10 11:36:08.8448,172.8,22,12.75,12.73,90.1,19.93,1,697.7,60.2,28,12.5,12.5
2018-12-10 11:36:09.0948,172.8,22,12.75,12.73,90.1,19.93,2,698,60.5,28,12.5,12.5
2018-12-10 11:36:09.3448,172.8,22,13,12.73,90.1,19.94,61,701.2,696.8,0,12.5,12.5
2018-12-10 11:36:09.5948,172.8,22,13,12.73,90.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 11:36:09.8448,172.8,22,13,12.73,90,19.93,64,64.5,65.2,0,12.5,12.5
2018-12-10 11:36:10.0947,172.8,22,13,12.73,90,19.92,3,697.7,60.2,26,12.5,12.5
2018-12-10 11:36:10.3447,172.8,22,13,12.73,90,19.94,4,698,60.5,25.5,12.5,12.5
2018-12-10 11:36:10.5947,172.8,22,13,12.73,90.1,19.93,65,43190,43170,0,13,12.5
2018-12-10 11:36:10.8447,172.8,22,13,12.73,90.1,19.93,66,4480,4480,0,13,13
2018-12-10 11:36:11.0948,172.8,22,13,12.73,90,19.92,1,697.9,60.2,28,13,13
2018-12-10 11:36:11.3448,172.8,22.1,13,12.79,90,19.92,2,697.8,60.5,28,13,13
2018-12-10 11:36:11.5948,172.8,22.1,13,12.79,90.1,19.92,65,43190,43170,0,13,13
2018-12-10 11:36:11.8449,172.8,22.1,13,12.79,90.1,19.92,51,3.57,3.55,0,13,13
2018-12-10 11:36:12.0949,172.8,22.1,13,12.79,90,19.93,63,50,50,0,13,13
2018-12-10 11:36:12.3449,172.8,22.1,13,12.79,90,19.92,67,30,29.7,0,13,13
2018-12-10 11:36:12.5949,172.8,22.2,13,12.85,90.1,19.94,52,3.57,3.55,0,13,13
2018-12-10 11:36:12.8449,172.8,22.2,13,12.85,90.1,19.93,6,43190,30,3.5,13,13
2018-12-10 11:36:13.0949,172.8,22.2,13,12.85,90.1,19.93,7,43170,29.7,3.6,13,13
2018-12-10 11:36:13.3448,172.8,22.2,13,12.85,90.1,19.92,1,697.9,60.2,28,13,13
2018-12-10 11:36:13.5948,172.8,22.2,13,12.85,90,19.93,2,697.8,60.5,28,13,13
2018-12-10 11:36:13.8448,172.8,22.2,13,12.85,90.1,20,61,701.3,696.9,0,13,13
2018-12-10 11:36:14.0948,172.8,22.2,13,12.85,90.1,19.94,62,425,425,0,13,13
2018-12-10 11:36:14.3448,172.8,22.2,13,12.85,90.1,19.91,64,64.6,65.3,0,13,13
2018-12-10 11:36:14.5948,172.8,22.2,13,12.85,90.1,19.91,3,697.9,60.2,26,13,13
2018-12-10 11:36:14.8448,172.8,22.2,13,12.85,90,19.93,4,697.8,60.5,25.5,13,13
2018-12-10 11:36:15.0948,172.8,22.2,13,12.85,90.1,19.91,65,43190,43170,0,13,13
2018-12-10 11:36:15.3448,172.8,22.2,13,12.85,90.1,19.93,66,4480,4480,0,13,13
2018-12-10 11:36:15.5948,172.8,22.2,13,12.85,90,19.93,1,697.9,60.2,28,13,13
2018-12-10 11:36:15.8448,172.8,22.2,13,12.85,90,19.93,2,697.8,60.5,28,13,13
2018-12-10 11:36:16.0948,172.8,22.2,13,12.85,90,19.89,65,43190,43170,0,13,13
2018-12-10 11:36:16.3448,172.8,22.2,13,12.85,90.1,19.94,51,3.57,3.55,0,13,13
2018-12-10 11:36:16.5948,172.8,22.2,13,12.85,90.1,19.93,63,50,50,0,13,13
2018-12-10 11:36:16.8448,172.8,22.2,13,12.85,90.1,19.9,67,30.1,29.7,0,13,13
2018-12-10 11:36:17.0948,172.8,22.2,13,12.85,90,19.92,52,3.57,3.55,0,13,13
2018-12-10 11:36:17.3449,172.8,22.2,13,12.85,90.1,19.91,6,43190,30.1,3.5,13,13
2018-12-10 11:36:17.5949,172.8,22.2,13,12.85,90,19.93,7,43180,29.7,3.6,13,13
2018-12-10 11:36:17.8449,172.8,22.2,13,12.85,90.1,19.9,1,698,60.2,28,13,13
2018-12-10 11:36:18.0949,172.8,22.2,13,12.85,90.1,19.94,2,698,60.5,28,13,13
2018-12-10 11:36:18.3449,172.8,22.2,13,12.85,90.1,19.92,61,701.4,696.9,0,13,13
2018-12-10 11:36:18.5949,172.8,22.2,13,12.85,90,19.92,62,425,425,0,13,13
2018-12-10 11:36:18.8450,172.8,22.2,13,12.85,90.1,19.92,64,64.5,65.2,0,13,13
2018-12-10 11:36:19.0950,172.8,22.2,13,12.85,90.1,19.92,3,698,60.2,26,13,13
2018-12-10 11:36:19.3449,172.8,22.2,13,12.85,90,19.93,4,698,60.5,25.5,13,13
2018-12-10 11:36:19.5949,172.8,22.3,13,12.91,90,19.91,65,43190,43180,0,13,13
2018-12-10 11:36:19.8449,172.8,22.3,13,12.91,90.1,19.93,66,4470,4470,0,13,13
2018-12-10 11:36:20.0949,172.8,22.3,13,12.91,90.1,19.93,1,698,60.2,28,13,13
2018-12-10 11:36:20.3449,172.8,22.3,13,12.91,90,19.93,2,698,60.5,28,13,13
2018-12-10 11:36:20.5949,172.8,22.3,13,12.91,90,19.92,65,43190,43180,0,13,13
2018-12-10 11:36:20.8449,172.8,22.3,13,12.91,90.1,19.93,51,3.57,3.55,0,13,13
2018-12-10 11:36:21.0949,172.8,22.3,13,12.91,90.1,20.08,63,50,50,0,13,13
2018-12-10 11:36:21.3449,172.8,22.3,13,12.91,90.1,19.93,67,30.1,29.8,0,13,13
2018-12-10 11:36:21.5949,172.8,22.3,13,12.91,90.1,19.92,52,3.56,3.55,0,13,13
2018-12-10 11:36:21.8449,172.8,22.3,13,12.91,90.1,19.92,6,43190,30.1,3.5,13,13
2018-12-10 11:36:22.0949,172.8,22.3,13,12.91,90.1,19.92,7,43180,29.8,3.6,13,13
2018-12-10 11:36:22.3449,172.8,22.3,13,12.91,90.1,19.92,1,698,60.2,28,13,13
2018-12-10 11:36:22.5949,172.8,22.3,13,12.91,90.1,19.94,2,698,60.5,28,13,13
2018-12-10 11:36:22.8449,172.8,22.3,13,12.91,90.1,19.9,61,701.5,697,0,13,13
2018-12-10 11:36:23.0949,172.8,22.3,13,12.91,90,19.92,62,425,425,0,13,13
2018-12-10 11:36:23.3449,172.8,22.3,13,12.91,90.1,19.92,64,64.6,65.3,0,13,13
2018-12-10 11:36:23.5949,172.8,22.4,13,12.96,90.1,19.92,3,698,60.2,26,13,13
2018-12-10 11:36:23.8449,172.8,22.4,13,12.96,90.1,19.92,4,698,60.5,25.5,13,13
2018-12-10 11:36:24.0949,172.8,22.4,13,12.96,90.1,19.92,65,43180,43180,0,13,13
2018-12-10 11:36:24.3449,172.8,22.4,13,12.96,90.1,19.92,66,4470,4470,0,13,13
2018-12-10 11:36:24.5949,172.8,22.4,13,12.96,90.1,19.93,1,698,60.2,28,13,13
2018-12-10 11:36:24.8449,172.8,22.4,13,12.96,90.1,19.92,2,698,60.5,28,13,13
2018-12-10 11:36:25.0949,172.8,22.4,13,12.96,90.1,19.93,65,43180,43180,0,13,13
2018-12-10 11:36:25.3449,172.8,22.4,13,12.96,90.1,19.94,51,3.57,3.55,0,13,13
2018-12-10 11:36:25.5949,172.8,22.4,13,12.96,90.1,19.93,63,50,50,0,13,13
2018-12-10 11:36:25.8449,172.8,22.4,13,12.96,90.1,19.92,67,30.2,29.8,0,13,13
2018-12-10 11:36:26.0949,172.8,22.4,13,12.96,90.1,19.93,52,3.57,3.55,0,13,13
2018-12-10 11:36:26.3450,172.8,22.4,13,12.96,90.1,19.92,6,43190,30.2,3.5,13,13
2018-12-10 11:36:26.5950,172.8,22.4,13,12.96,90.1,19.93,7,43180,29.8,3.6,13,13
2018-12-10 11:36:26.8450,172.8,22.4,13,12.96,90.1,19.93,1,698,60.2,28,13,13
2018-12-10 11:36:27.0950,172.8,22.4,13,12.96,90.1,19.93,2,698.2,60.5,28,13,13
2018-12-10 11:36:27.3450,172.8,22.4,13,12.96,90.1,19.92,61,701.5,697,0,13,13
2018-12-10 11:36:27.5950,172.8,22.4,13,12.96,90.1,19.93,62,425,425,0,13,13
2018-12-10 11:36:27.8450,172.8,22.4,13,12.96,90,19.93,64,64.5,65.2,0,13,13
2018-12-10 11:36:28.0950,172.8,22.4,13,12.96,90,19.91,3,698,60.2,26,13,13
2018-12-10 11:36:28.3450,172.8,22.5,13,13.02,90.1,19.93,4,698.2,60.5,25.5,13,13
2018-12-10 11:36:28.5950,172.8,22.5,13,13.02,90.1,19.94,65,43180,43180,0,13,13
2018-12-10 11:36:28.8450,172.8,22.5,13,13.02,90.1,19.92,66,4470,4470,0,13,13
2018-12-10 11:36:29.0950,172.8,22.5,13,13.02,90.1,19.92,1,698,60.2,28,13,13
2018-12-10 11:36:29.3450,172.8,22.5,13,13.02,90.1,19.92,2,698.2,60.5,28,13,13
2018-12-10 11:36:29.5950,172.8,22.6,13,13.08,90.1,19.93,65,43190,43190,0,13,13
2018-12-10 11:36:29.8450,172.8,22.6,13,13.08,90.1,19.92,51,3.57,3.55,0,13,13
2018-12-10 11:36:30.0950,172.8,22.6,13,13.08,90.1,19.93,63,50,50,0,13,13
2018-12-10 11:36:30.3450,172.8,22.6,13,13.08,90,19.89,67,30.2,29.9,0,13,13
2018-12-10 11:36:30.5950,172.8,22.6,13,13.08,90.1,19.92,52,3.57,3.55,0,13,13
2018-12-10 11:36:30.8451,172.8,22.6,13,13.08,90.1,19.93,6,43190,30.2,3.5,13,13
2018-12-10 11:36:31.0951,172.8,22.6,13,13.08,90.1,19.92,7,43190,29.9,3.6,13,13
2018-12-10 11:36:31.3451,172.8,22.6,13,13.08,90.1,19.93,1,698,60.2,28,13,13
2018-12-10 11:36:31.5951,172.8,22.6,13,13.08,90.1,19.93,2,698.2,60.5,28,13,13
2018-12-10 11:36:31.8451,172.8,22.6,13,13.08,90.1,19.92,61,701.5,697.1,0,13,13
2018-12-10 11:36:32.0951,172.8,22.6,13,13.08,90.1,19.92,62,425,425,0,13,13
2018-12-10 11:36:32.3451,172.8,22.6,13,13.08,90.1,19.92,64,64.5,65.2,0,13,13
2018-12-10 11:36:32.5950,172.8,22.6,13,13.08,90.1,19.93,3,698.1,60.2,26,13,13
2018-12-10 11:36:32.8450,172.8,22.6,13,13.08,90.1,19.93,4,698.3,60.5,25.5,13,13
2018-12-10 11:36:33.0950,172.8,22.6,13,13.08,90.1,19.94,65,43200,43190,0,13,13
2018-12-10 11:36:33.3449,172.8,22.6,13,13.08,90.1,19.91,66,4480,4480,0,13,13
2018-12-10 11:36:33.5950,172.8,22.6,13,13.08,90.1,19.93,1,698.1,60.2,28,13,13
2018-12-10 11:36:33.8450,172.8,22.6,13,13.08,90.1,19.93,2,698.3,60.5,28,13,13
