Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:36:34.0950,172.8,22.6,13,13.08,90.1,19.92,65,43190,43190,0,13,13
2018-12-10 11:36:34.3451,172.8,22.6,13,13.08,90.1,19.93,51,3.57,3.55,0,13,13
2018-12-10 11:36:34.5951,172.8,22.6,13,13.08,90.1,19.92,63,50,50,0,13,13
2018-12-10 11:36:34.8451,172.8,22.6,13,13.08,90.1,19.93,67,30.3,29.9,0,13,13
2018-12-10 11:36:35.0951,172.8,22.6,13,13.08,90.1,19.95,52,3.57,3.55,0,13,13
2018-12-10 11:36:35.3451,172.8,22.6,13,13.08,90.1,19.9,6,43190,30.3,3.6,13,13
2018-12-10 11:36:35.5951,172.8,22.6,13,13.08,90.1,19.93,7,43190,29.9,3.6,13,13
2018-12-10 11:36:35.8451,172.8,22.6,13,13.08,90.1,19.92,1,698.1,60.2,28,13,13
2018-12-10 11:36:36.0951,172.8,22.6,13,13.08,90.1,19.93,2,698.3,60.5,28,13,13
2018-12-10 11:36:36.3450,172.8,22.6,13,13.08,90.1,19.92,61,701.6,697.2,0,13,13
2018-12-10 11:36:36.5951,172.8,22.7,13,13.14,90.1,19.93,62,425,425,0,13,13
2018-12-10 11:36:36.8451,172.8,22.7,13,13.14,90.1,19.92,64,64.6,65.3,0,13,13
2018-12-10 11:36:37.0951,172.8,22.7,13,13.14,90.1,19.95,3,698.1,60.2,26,13,13
2018-12-10 11:36:37.3452,172.8,22.7,13,13.14,90.1,19.92,4,698.3,60.5,25.5,13,13
2018-12-10 11:36:37.5952,172.8,22.7,13,13.14,90.1,19.92,65,43190,43190,0,13,13
2018-12-10 11:36:37.8452,172.8,22.7,13,13.14,90.1,19.92,66,4490,4490,0,13,13
2018-12-10 11:36:38.0952,172.8,22.7,13,13.14,90.1,19.95,1,698.1,60.2,28,13,13
2018-12-10 11:36:38.3452,172.8,22.7,13,13.14,90.1,19.92,2,698.3,60.5,28,13,13
2018-12-10 11:36:38.5952,172.8,22.8,13,13.19,90.1,19.93,65,43190,43180,0,13,13
2018-12-10 11:36:38.8452,172.8,22.8,13,13.19,90.1,19.94,51,3.57,3.55,0,13,13
2018-12-10 11:36:39.0951,172.8,22.8,13,13.19,90.1,19.93,63,50,50,0,13,13
2018-12-10 11:36:39.3451,172.8,22.8,13,13.19,90.1,19.92,67,30.3,29.9,0,13,13
2018-12-10 11:36:39.5951,172.8,22.8,13,13.19,90.1,19.93,52,3.57,3.55,0,13,13
2018-12-10 11:36:39.8451,172.8,22.8,13,13.19,90.1,19.92,6,43190,30.3,3.6,13,13
2018-12-10 11:36:40.0951,172.8,22.8,13,13.19,90.1,19.98,7,43180,30,3.6,13,13
2018-12-10 11:36:40.3451,172.8,22.8,13,13.19,90.1,20.07,1,698.5,60.2,28,13,13
2018-12-10 11:36:40.5951,172.8,22.8,13,13.19,90.1,19.91,2,698.3,60.5,28,13,13
2018-12-10 11:36:40.8451,172.8,22.8,13,13.19,90.1,19.93,61,701.6,697.2,0,13,13
2018-12-10 11:36:41.0951,172.8,22.8,13,13.19,90.1,19.93,62,425,425,0,13,13
2018-12-10 11:36:41.3451,172.8,22.8,13,13.19,90.1,19.93,64,64.6,65.2,0,13,13
2018-12-10 11:36:41.5951,172.8,22.8,13.25,13.19,90.1,19.94,3,698.5,60.2,26,13,13
2018-12-10 11:36:41.8451,172.8,22.8,13.25,13.19,90.1,19.93,4,698.3,60.5,25.5,13,13
2018-12-10 11:36:42.0951,172.8,22.8,13.25,13.19,90.1,19.91,65,43190,43190,0,13,13
2018-12-10 11:36:42.3451,172.8,22.8,13.25,13.19,90.1,19.92,66,4490,4490,0,13,13
2018-12-10 11:36:42.5951,172.8,22.8,13.5,13.19,90.1,19.92,1,698.5,60.2,28,13,13
2018-12-10 11:36:42.8451,172.8,22.8,13.5,13.19,90.1,19.93,2,698.3,60.5,28,13,13
2018-12-10 11:36:43.0951,172.8,22.8,13.5,13.19,90.1,19.92,65,43180,43180,0,13,13
2018-12-10 11:36:43.3451,172.8,22.8,13.5,13.19,90.1,19.93,51,3.57,3.55,0,13,13
2018-12-10 11:36:43.5951,172.8,22.8,13.5,13.19,90.1,19.92,63,50,50,0,13,13
2018-12-10 11:36:43.8451,172.8,22.8,13.5,13.19,90.1,19.93,67,30.3,30,0,13,13
2018-12-10 11:36:44.0951,172.8,22.8,13.5,13.19,90.1,19.92,52,3.57,3.55,0,13,13
2018-12-10 11:36:44.3451,172.8,22.8,13.5,13.19,90.1,19.93,6,43190,30.3,3.6,13,13
2018-12-10 11:36:44.5951,172.8,22.8,13.5,13.19,90,19.93,7,43180,30,3.6,13,13
2018-12-10 11:36:44.8451,172.8,22.8,13.5,13.19,90.1,19.94,1,698.5,60.2,28,13,13
2018-12-10 11:36:45.0951,172.8,22.8,13.5,13.19,90.1,19.93,2,698.3,60.5,28,13,13
2018-12-10 11:36:45.3451,172.8,22.9,13.5,13.25,90.1,19.89,61,701.7,697.3,0,13,13
2018-12-10 11:36:45.5951,172.8,23,13.5,13.31,90,19.94,62,425,425,0,13,13
2018-12-10 11:36:45.8451,172.8,23,13.5,13.31,90.1,19.92,64,64.6,65.3,0,13,13
2018-12-10 11:36:46.0952,172.8,23,13.5,13.31,90.1,19.92,3,698.5,60.2,26,13,13
2018-12-10 11:36:46.3452,172.8,23,13.5,13.31,90.1,19.92,4,698.3,60.5,25.5,13,13
2018-12-10 11:36:46.5952,172.8,23,13.5,13.31,90.1,19.92,65,43180,43170,0,13,13
2018-12-10 11:36:46.8452,172.8,23,13.5,13.31,90.1,19.93,66,4460,4460,0,13,13
2018-12-10 11:36:47.0952,172.8,23,13.5,13.31,90.1,19.93,1,698.4,60.2,28,13.5,13
2018-12-10 11:36:47.3452,172.8,23,13.5,13.31,90.1,19.93,2,698.5,60.5,28,13.5,13.5
2018-12-10 11:36:47.5952,172.8,23,13.5,13.31,90.1,19.95,65,43170,43170,0,13.5,13.5
2018-12-10 11:36:47.8452,172.8,23,13.5,13.31,90,19.93,51,3.57,3.55,0,13.5,13.5
2018-12-10 11:36:48.0951,172.8,23,13.5,13.31,90.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 11:36:48.3451,172.8,23,13.5,13.31,90.1,19.93,67,30.4,30,0,13.5,13.5
2018-12-10 11:36:48.5952,172.8,23,13.5,13.31,90.1,19.94,52,3.57,3.55,0,13.5,13.5
2018-12-10 11:36:48.8452,172.8,23,13.5,13.31,90,19.92,6,43170,30.4,3.6,13.5,13.5
2018-12-10 11:36:49.0952,172.8,23,13.5,13.31,90,20.05,7,43180,30,3.6,13.5,13.5
2018-12-10 11:36:49.3452,172.8,23,13.5,13.31,90.1,19.92,1,698.4,60.2,28,13.5,13.5
2018-12-10 11:36:49.5952,172.8,23,13.5,13.31,90.1,19.93,2,698.5,60.5,28,13.5,13.5
2018-12-10 11:36:49.8452,172.8,23,13.5,13.31,90.1,19.92,61,701.8,697.3,0,13.5,13.5
2018-12-10 11:36:50.0952,172.8,23,13.5,13.31,90.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 11:36:50.3452,172.8,23,13.5,13.31,90.1,19.93,64,64.7,65.4,0,13.5,13.5
2018-12-10 11:36:50.5952,172.8,23,13.5,13.31,90.1,19.93,3,698.4,60.2,26,13.5,13.5
2018-12-10 11:36:50.8452,172.8,23,13.5,13.31,90.1,19.93,4,698.5,60.5,25.5,13.5,13.5
2018-12-10 11:36:51.0953,172.8,23,13.5,13.31,90,19.92,65,43170,43170,0,13.5,13.5
2018-12-10 11:36:51.3453,172.8,23,13.5,13.31,90.1,19.91,66,4460,4450,0,13.5,13.5
2018-12-10 11:36:51.5953,172.8,23,13.5,13.31,90.1,19.92,1,698.4,60.2,28,13.5,13.5
2018-12-10 11:36:51.8452,172.8,23,13.5,13.31,90.1,19.92,2,698.5,60.5,28,13.5,13.5
2018-12-10 11:36:52.0952,172.8,23,13.5,13.31,90.1,19.93,65,43180,43180,0,13.5,13.5
2018-12-10 11:36:52.3452,172.8,23,13.5,13.31,90.1,19.9,51,3.57,3.55,0,13.5,13.5
2018-12-10 11:36:52.5952,172.8,23,13.5,13.31,90.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 11:36:52.8452,172.8,23,13.5,13.31,90.1,19.92,67,30.4,30.1,0,13.5,13.5
2018-12-10 11:36:53.0952,172.8,23,13.5,13.31,90.1,19.93,52,3.57,3.55,0,13.5,13.5
2018-12-10 11:36:53.3452,172.8,23.1,13.5,13.37,90.1,19.92,6,43180,30.4,3.6,13.5,13.5
2018-12-10 11:36:53.5952,172.8,23.2,13.5,13.43,90.1,19.93,7,43180,30.1,3.6,13.5,13.5
2018-12-10 11:36:53.8452,172.8,23.2,13.5,13.43,90.1,19.92,1,698.4,60.2,28,13.5,13.5
2018-12-10 11:36:54.0952,172.8,23.2,13.5,13.43,90.1,19.92,2,698.5,60.5,28,13.5,13.5
2018-12-10 11:36:54.3452,172.8,23.2,13.5,13.43,90.1,19.91,61,701.9,697.5,0,13.5,13.5
2018-12-10 11:36:54.5952,172.8,23.2,13.5,13.43,90.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 11:36:54.8453,172.8,23.2,13.5,13.43,90.1,19.93,64,64.7,65.4,0,13.5,13.5
2018-12-10 11:36:55.0953,172.8,23.2,13.5,13.43,90.1,19.93,3,698.3,60.2,26,13.5,13.5
2018-12-10 11:36:55.3453,172.8,23.2,13.5,13.43,90.1,19.93,4,698.3,60.5,25.5,13.5,13.5
2018-12-10 11:36:55.5953,172.8,23.2,13.5,13.43,90.1,19.92,65,43180,43170,0,13.5,13.5
2018-12-10 11:36:55.8453,172.8,23.2,13.5,13.43,90.1,19.91,66,4460,4460,0,13.5,13.5
2018-12-10 11:36:56.0953,172.8,23.2,13.5,13.43,90.1,19.92,1,698.3,60.2,28,13.5,13.5
2018-12-10 11:36:56.3453,172.8,23.2,13.5,13.43,90.1,19.93,2,698.3,60.5,28,13.5,13.5
2018-12-10 11:36:56.5953,172.8,23.2,13.5,13.43,90.1,19.92,65,43180,43180,0,13.5,13.5
2018-12-10 11:36:56.8453,172.8,23.2,13.5,13.43,90.1,19.92,51,3.57,3.55,0,13.5,13.5
2018-12-10 11:36:57.0953,172.8,23.2,13.5,13.43,90.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 11:36:57.3453,172.8,23.2,13.5,13.43,90.1,19.92,67,30.4,30.1,0,13.5,13.5
2018-12-10 11:36:57.5953,172.8,23.2,13.5,13.43,90.1,19.92,52,3.57,3.55,0,13.5,13.5
2018-12-10 11:36:57.8453,172.8,23.2,13.5,13.43,90.1,19.93,6,43180,30.4,3.6,13.5,13.5
2018-12-10 11:36:58.0953,172.8,23.2,13.5,13.43,90.1,19.93,7,43180,30.1,3.6,13.5,13.5
2018-12-10 11:36:58.3453,172.8,23.2,13.5,13.43,90.1,19.93,1,698.3,60.2,28,13.5,13.5
2018-12-10 11:36:58.5954,172.8,23.2,13.5,13.43,90.1,19.92,2,698.3,60.5,28,13.5,13.5
2018-12-10 11:36:58.8453,172.8,23.2,13.5,13.43,90.1,19.94,61,701.9,697.5,0,13.5,13.5
2018-12-10 11:36:59.0953,172.8,23.2,13.5,13.43,90.1,19.92,62,425,425,0,13.5,13.5
2018-12-10 11:36:59.3453,172.8,23.2,13.5,13.43,90.1,19.92,64,64.6,65.3,0,13.5,13.5
2018-12-10 11:36:59.5953,172.8,23.2,13.5,13.43,90,19.92,3,698.3,60.2,26,13.5,13.5
2018-12-10 11:36:59.8453,172.8,23.2,13.5,13.43,90.1,19.92,4,698.3,60.5,25.5,13.5,13.5
2018-12-10 11:37:00.0953,172.8,23.2,13.5,13.43,90.1,19.91,65,43180,43180,0,13.5,13.5
2018-12-10 11:37:00.3453,172.8,23.2,13.5,13.43,90.1,19.94,66,4460,4460,0,13.5,13.5
2018-12-10 11:37:00.5954,172.8,23.2,13.5,13.43,90.1,19.92,1,698.3,60.2,28,13.5,13.5
2018-12-10 11:37:00.8454,172.8,23.2,13.5,13.43,90.1,19.89,2,698.3,60.5,28,13.5,13.5
2018-12-10 11:37:01.0954,172.8,23.2,13.5,13.43,90.1,19.92,65,43190,43190,0,13.5,13.5
2018-12-10 11:37:01.3454,172.8,23.2,13.5,13.43,90.1,19.93,51,3.57,3.55,0,13.5,13.5
2018-12-10 11:37:01.5954,172.8,23.3,13.5,13.48,90.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 11:37:01.8454,172.8,23.3,13.5,13.48,90.1,19.95,67,30.5,30.1,0,13.5,13.5
2018-12-10 11:37:02.0954,172.8,23.3,13.5,13.48,90.1,19.96,52,3.57,3.56,0,13.5,13.5
2018-12-10 11:37:02.3453,172.8,23.3,13.5,13.48,90.1,19.93,6,43180,30.5,3.6,13.5,13.5
2018-12-10 11:37:02.5953,172.8,23.4,13.5,13.54,90.1,19.95,7,43180,30.1,3.6,13.5,13.5
2018-12-10 11:37:02.8453,172.8,23.4,13.5,13.54,90.1,19.89,1,698.5,60.2,28,13.5,13.5
2018-12-10 11:37:03.0954,172.8,23.4,13.5,13.54,90.1,19.92,2,698.7,60.5,28,13.5,13.5
2018-12-10 11:37:03.3454,172.8,23.4,13.5,13.54,90.1,19.94,61,701.9,697.5,0,13.5,13.5
2018-12-10 11:37:03.5954,172.8,23.4,13.5,13.54,90.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 11:37:03.8454,172.8,23.4,13.5,13.54,90.1,19.92,64,64.7,65.4,0,13.5,13.5
2018-12-10 11:37:04.0954,172.8,23.4,13.5,13.54,90.1,19.93,3,698.5,60.2,26,13.5,13.5
2018-12-10 11:37:04.3454,172.8,23.4,13.5,13.54,90.1,19.92,4,698.7,60.5,25.5,13.5,13.5
2018-12-10 11:37:04.5954,172.8,23.4,13.5,13.54,90.1,19.93,65,43180,43180,0,13.5,13.5
2018-12-10 11:37:04.8454,172.8,23.4,13.5,13.54,90.1,19.93,66,4470,4470,0,13.5,13.5
2018-12-10 11:37:05.0954,172.8,23.4,13.5,13.54,90.1,19.92,1,698.5,60.2,28,13.5,13.5
2018-12-10 11:37:05.3454,172.8,23.4,13.5,13.54,90.1,19.92,2,698.7,60.5,28,13.5,13.5
2018-12-10 11:37:05.5954,172.8,23.4,13.5,13.54,90.1,19.93,65,43180,43180,0,13.5,13.5
2018-12-10 11:37:05.8454,172.8,23.4,13.5,13.54,90.1,19.93,51,3.57,3.55,0,13.5,13.5
2018-12-10 11:37:06.0954,172.8,23.4,13.5,13.54,90.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 11:37:06.3454,172.8,23.4,13.5,13.54,90.1,19.93,67,30.5,30.1,0,13.5,13.5
2018-12-10 11:37:06.5954,172.8,23.4,13.5,13.54,90.1,19.93,52,3.57,3.56,0,13.5,13.5
2018-12-10 11:37:06.8454,172.8,23.4,13.5,13.54,90.1,19.92,6,43180,30.5,3.6,13.5,13.5
2018-12-10 11:37:07.0954,172.8,23.4,13.5,13.54,90.1,19.92,7,43170,30.1,3.6,13.5,13.5
2018-12-10 11:37:07.3454,172.8,23.4,13.5,13.54,90.1,19.93,1,698.5,60.2,28,13.5,13.5
2018-12-10 11:37:07.5954,172.8,23.4,13.5,13.54,90.1,19.93,2,698.7,60.5,28,13.5,13.5
2018-12-10 11:37:07.8454,172.8,23.4,13.5,13.54,90.1,20.05,61,702,697.5,0,13.5,13.5
2018-12-10 11:37:08.0954,172.8,23.4,13.5,13.54,90.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 11:37:08.3454,172.8,23.4,13.5,13.54,90.1,19.92,64,64.6,65.3,0,13.5,13.5
2018-12-10 11:37:08.5954,172.8,23.5,13.5,13.6,90.1,19.92,3,698.5,60.2,26,13.5,13.5
2018-12-10 11:37:08.8454,172.8,23.5,13.5,13.6,90.1,19.92,4,698.7,60.5,25.5,13.5,13.5
2018-12-10 11:37:09.0954,172.8,23.5,13.5,13.6,90.1,19.92,65,43190,43190,0,13.5,13.5
2018-12-10 11:37:09.3454,172.8,23.5,13.5,13.6,90.1,19.94,66,4460,4460,0,13.5,13.5
2018-12-10 11:37:09.5954,172.8,23.6,13.5,13.66,90.1,19.93,1,698.6,60.2,28,13.5,13.5
2018-12-10 11:37:09.8454,172.8,23.6,13.5,13.66,90.1,19.92,2,698.7,60.5,28,13.5,13.5
2018-12-10 11:37:10.0954,172.8,23.6,13.5,13.66,90.1,19.93,65,43180,43180,0,13.5,13.5
2018-12-10 11:37:10.3454,172.8,23.6,13.5,13.66,90.1,19.92,51,3.57,3.55,0,13.5,13.5
2018-12-10 11:37:10.5954,172.8,23.6,13.5,13.66,90.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 11:37:10.8454,172.8,23.6,13.5,13.66,90.1,19.93,67,30.5,30.2,0,13.5,13.5
2018-12-10 11:37:11.0954,172.8,23.6,13.5,13.66,90.1,19.93,52,3.57,3.55,0,13.5,13.5
2018-12-10 11:37:11.3454,172.8,23.6,13.5,13.66,90.1,19.94,6,43190,30.5,3.6,13.5,13.5
2018-12-10 11:37:11.5954,172.8,23.6,13.5,13.66,90.1,19.93,7,43190,30.2,3.6,13.5,13.5
2018-12-10 11:37:11.8454,172.8,23.6,13.5,13.66,90,19.91,1,698.6,60.2,28,13.5,13.5
2018-12-10 11:37:12.0954,172.8,23.6,13.5,13.66,90.1,19.94,2,698.7,60.5,28,13.5,13.5
2018-12-10 11:37:12.3454,172.8,23.6,13.5,13.66,90.1,19.89,61,702.1,697.6,0,13.5,13.5
2018-12-10 11:37:12.5954,172.8,23.6,13.5,13.66,90.1,19.91,62,425,425,0,13.5,13.5
2018-12-10 11:37:12.8454,172.8,23.6,13.5,13.66,90.1,19.93,64,64.7,65.4,0,13.5,13.5
2018-12-10 11:37:13.0954,172.8,23.6,13.5,13.66,90.1,19.92,3,698.6,60.2,26,13.5,13.5
2018-12-10 11:37:13.3454,172.8,23.6,13.5,13.66,90.1,19.81,4,698.7,60.5,25.5,13.5,13.5
2018-12-10 11:37:13.5954,172.8,23.6,13.5,13.66,90.1,19.93,65,43190,43190,0,13.5,13.5
2018-12-10 11:37:13.8454,172.8,23.6,13.5,13.66,90.1,19.92,66,4470,4470,0,13.5,13.5
2018-12-10 11:37:14.0954,172.8,23.6,13.5,13.66,90.1,19.93,1,698.6,60.2,28,13.5,13.5
2018-12-10 11:37:14.3454,172.8,23.6,13.5,13.66,90.1,19.94,2,698.7,60.5,28,13.5,13.5
2018-12-10 11:37:14.5954,172.8,23.6,13.75,13.66,90.1,19.94,65,43180,43180,0,13.5,13.5
2018-12-10 11:37:14.8454,172.8,23.6,13.75,13.66,90.1,19.93,51,3.57,3.55,0,13.5,13.5
2018-12-10 11:37:15.0954,172.8,23.6,13.75,13.66,90.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 11:37:15.3455,172.8,23.6,13.75,13.66,90.1,19.92,67,30.6,30.2,0,13.5,13.5
2018-12-10 11:37:15.5955,172.8,23.6,13.75,13.66,90.1,19.92,52,3.57,3.55,0,13.5,13.5
2018-12-10 11:37:15.8456,172.8,23.6,13.75,13.66,90.1,19.92,6,43190,30.6,3.6,13.5,13.5
2018-12-10 11:37:16.0956,172.8,23.6,13.75,13.66,90.1,19.94,7,43190,30.2,3.6,14,13.5
2018-12-10 11:37:16.3455,172.8,23.6,13.75,13.66,90.1,19.94,1,699,60.2,28,14,13.5
2018-12-10 11:37:16.5955,172.8,23.6,13.75,13.66,90.1,19.92,2,698.9,60.5,28,14,13.5
2018-12-10 11:37:16.8454,172.8,23.6,13.75,13.66,90.1,19.92,61,702.1,697.7,0,14,13.5
2018-12-10 11:37:17.0954,172.8,23.6,13.75,13.66,90.1,19.93,62,425,425,0,14,13.5
2018-12-10 11:37:17.3454,172.8,23.6,13.75,13.66,90.1,19.93,64,64.7,65.4,0,14,13.5
2018-12-10 11:37:17.5954,172.8,23.6,13.75,13.66,90.1,19.94,3,699,60.2,26,14,13.5
2018-12-10 11:37:17.8455,172.8,23.6,14,13.66,90.1,19.93,4,698.9,60.5,25.5,14,13.5
2018-12-10 11:37:18.0955,172.8,23.6,14,13.66,90.1,19.94,65,43180,43190,0,14,13.5
2018-12-10 11:37:18.3455,172.8,23.8,14,13.77,90.1,19.93,66,4460,4460,0,14,13.5
2018-12-10 11:37:18.5955,172.8,24,14,13.89,90.1,19.92,1,699,60.2,28,14,13.5
2018-12-10 11:37:18.8455,172.8,24,14,13.89,90.1,19.93,2,698.9,60.5,28,14,13.5
2018-12-10 11:37:19.0955,172.8,24,14,13.89,90.1,19.93,65,43170,43190,0,14,13.5
2018-12-10 11:37:19.3455,172.8,24,14,13.89,90.1,19.98,51,3.57,3.55,0,14,13.5
2018-12-10 11:37:19.5955,172.8,24,14,13.89,90.1,19.91,63,50,50,0,14,13.5
2018-12-10 11:37:19.8455,172.8,24,14,13.89,90,19.92,67,30.6,30.2,0,14,13.5
2018-12-10 11:37:20.0955,172.8,24,14,13.89,90.1,19.92,52,3.57,3.56,0,14,13.5
2018-12-10 11:37:20.3455,172.8,24,14,13.89,90.1,19.93,6,43170,30.6,3.6,14,13.5
2018-12-10 11:37:20.5955,172.8,24,14,13.89,90.1,19.93,7,43180,30.2,3.6,14,13.5
2018-12-10 11:37:20.8455,172.8,24,14,13.89,90.1,19.93,1,699,60.2,28,14,13.5
2018-12-10 11:37:21.0955,172.8,24,14,13.89,90.1,19.91,2,698.9,60.5,28,14,13.5
2018-12-10 11:37:21.3455,172.8,24,14,13.89,90.1,19.92,61,702.1,697.8,0,14,13.5
2018-12-10 11:37:21.5955,172.8,24,14,13.89,90.1,19.92,62,425,425,0,14,13.5
2018-12-10 11:37:21.8455,172.8,24,14,13.89,90.1,19.93,64,64.7,65.4,0,14,13.5
2018-12-10 11:37:22.0956,172.8,24,14,13.89,90.1,19.92,3,699,60.2,26,14,13.5
2018-12-10 11:37:22.3456,172.8,24,14,13.89,90.1,19.92,4,698.9,60.5,25.5,14,13.5
2018-12-10 11:37:22.5956,172.8,24,14,13.89,90.1,19.96,65,43170,43180,0,14,13.5
2018-12-10 11:37:22.8456,172.8,24,14,13.89,90.1,19.92,66,4460,4460,0,14,13.5
2018-12-10 11:37:23.0956,172.8,24,14,13.89,90.1,19.93,1,699,60.2,28,14,13.5
2018-12-10 11:37:23.3456,172.8,24,14,13.89,90,19.93,2,698.7,60.5,28,14,14
2018-12-10 11:37:23.5956,172.8,24,14,13.89,90.1,19.94,65,43170,43180,0,14,14
2018-12-10 11:37:23.8456,172.8,24,14,13.89,90.1,19.92,51,3.57,3.55,0,14,14
2018-12-10 11:37:24.0956,172.8,24,14,13.89,90,19.92,63,50,50,0,14,14
2018-12-10 11:37:24.3456,172.8,24,14,13.89,90,19.78,67,30.6,30.2,0,14,14
2018-12-10 11:37:24.5956,172.8,24,14,13.89,90.1,19.94,52,3.57,3.55,0,14,14
2018-12-10 11:37:24.8456,172.8,24,14,13.89,90.1,19.92,6,43170,30.6,3.6,14,14
2018-12-10 11:37:25.0956,172.8,24,14,13.89,90.1,19.93,7,43180,30.2,3.6,14,14
2018-12-10 11:37:25.3456,172.8,24,14,13.89,90.1,19.92,1,698.8,60.2,28,14,14
2018-12-10 11:37:25.5956,172.8,24,14,13.89,90.1,19.93,2,698.7,60.5,28,14,14
2018-12-10 11:37:25.8456,172.8,24,14,13.89,90.1,19.92,61,702.3,697.8,0,14,14
2018-12-10 11:37:26.0956,172.8,24,14,13.89,90.1,19.94,62,425,425,0,14,14
2018-12-10 11:37:26.3456,172.8,24,14,13.89,90.1,19.92,64,64.7,65.4,0,14,14
2018-12-10 11:37:26.5956,172.8,24,14,13.89,90.1,19.93,3,698.8,60.2,26,14,14
2018-12-10 11:37:26.8456,172.8,24,14,13.89,90.1,19.93,4,698.7,60.5,25.5,14,14
2018-12-10 11:37:27.0956,172.8,24,14,13.89,90.1,19.95,65,43170,43170,0,14,14
2018-12-10 11:37:27.3456,172.8,24,14,13.89,90.1,19.92,66,4460,4460,0,14,14
2018-12-10 11:37:27.5956,172.8,24,14,13.89,90.1,19.93,1,698.8,60.2,28,14,14
2018-12-10 11:37:27.8456,172.8,24,14,13.89,90,19.92,2,698.7,60.5,28,14,14
2018-12-10 11:37:28.0956,172.8,24,14,13.89,90.1,19.93,65,43180,43180,0,14,14
2018-12-10 11:37:28.3456,172.8,24,14,13.89,90.1,19.92,51,3.57,3.55,0,14,14
2018-12-10 11:37:28.5956,172.8,24,14,13.89,90.1,19.93,63,50,50,0,14,14
2018-12-10 11:37:28.8456,172.8,24,14,13.89,90,19.93,67,30.6,30.3,0,14,14
2018-12-10 11:37:29.0956,172.8,24,14,13.89,90.1,19.93,52,3.57,3.55,0,14,14
2018-12-10 11:37:29.3456,172.8,24,14,13.89,90.1,19.93,6,43170,30.6,3.6,14,14
2018-12-10 11:37:29.5956,172.8,24,14,13.89,90.1,19.93,7,43180,30.3,3.6,14,14
2018-12-10 11:37:29.8456,172.8,24,14,13.89,90.1,19.98,1,698.8,60.2,28,14,14
2018-12-10 11:37:30.0957,172.8,24,14,13.89,90.1,19.92,2,698.7,60.5,28,14,14
2018-12-10 11:37:30.3457,172.8,24,14,13.89,90.1,19.93,61,702.4,697.9,0,14,14
2018-12-10 11:37:30.5958,172.8,24,14,13.89,90.1,19.93,62,425,425,0,14,14
2018-12-10 11:37:30.8458,172.8,24,14,13.89,90.1,19.93,64,64.6,65.3,0,14,14
2018-12-10 11:37:31.0957,172.8,24,14,13.89,90.1,19.93,3,699,60.2,26,14,14
2018-12-10 11:37:31.3457,172.8,24,14,13.89,90.1,19.93,4,699.1,60.5,25.5,14,14
2018-12-10 11:37:31.5957,172.8,24,14,13.89,90,19.92,65,43170,43170,0,14,14
2018-12-10 11:37:31.8457,172.8,24,14,13.89,90.1,19.92,66,4470,4470,0,14,14
2018-12-10 11:37:32.0957,172.8,24,14,13.89,90.1,19.93,1,699,60.2,28,14,14
2018-12-10 11:37:32.3457,172.8,24,14,13.89,90.1,19.93,2,699.1,60.5,28,14,14
2018-12-10 11:37:32.5956,172.8,24,14,13.89,90.1,19.93,65,43180,43180,0,14,14
2018-12-10 11:37:32.8457,172.8,24,14,13.89,90.1,19.93,51,3.57,3.56,0,14,14
2018-12-10 11:37:33.0957,172.8,24,14,13.89,90.1,19.93,63,50,50,0,14,14
2018-12-10 11:37:33.3457,172.8,24,14,13.89,90.2,19.97,67,30.7,30.3,0,14,14
2018-12-10 11:37:33.5957,172.8,24,14,13.89,90.1,19.92,52,3.57,3.56,0,14,14
2018-12-10 11:37:33.8457,172.8,24,14,13.89,90,19.93,6,43180,30.7,3.6,14,14
2018-12-10 11:37:34.0957,172.8,24,14,13.89,90.1,19.93,7,43180,30.3,3.6,14,14
2018-12-10 11:37:34.3457,172.8,24,14,13.89,90.1,19.93,1,699,60.2,28,14,14
2018-12-10 11:37:34.5957,172.8,24.1,14,13.95,90.1,19.92,2,699.1,60.5,28,14,14
2018-12-10 11:37:34.8457,172.8,24.1,14,13.95,90.1,19.93,61,702.5,698,0,14,14
2018-12-10 11:37:35.0957,172.8,24.1,14,13.95,90.1,19.92,62,425,425,0,14,14
2018-12-10 11:37:35.3457,172.8,24.1,14,13.95,90.1,19.93,64,64.5,65.2,0,14,14
2018-12-10 11:37:35.5957,172.8,24.2,14,14,90.1,19.95,3,699,60.2,26,14,14
2018-12-10 11:37:35.8457,172.8,24.2,14,14,90.1,19.93,4,699.1,60.5,25.5,14,14
2018-12-10 11:37:36.0957,172.8,24.2,14,14,90.1,19.92,65,43180,43180,0,14,14
2018-12-10 11:37:36.3457,172.8,24.2,14,14,90.1,19.92,66,4480,4480,0,14,14
2018-12-10 11:37:36.5957,172.8,24.2,14,14,90.1,19.95,1,699,60.2,28,14,14
2018-12-10 11:37:36.8457,172.8,24.2,14,14,90.1,19.94,2,699.1,60.5,28,14,14
2018-12-10 11:37:37.0957,172.8,24.2,14,14,90.1,19.93,65,43180,43180,0,14,14
2018-12-10 11:37:37.3457,172.8,24.2,14,14,90.1,19.93,51,3.57,3.56,0,14,14
2018-12-10 11:37:37.5957,172.8,24.2,14,14,90.1,19.92,63,50,50,0,14,14
2018-12-10 11:37:37.8457,172.8,24.2,14,14,90.1,19.92,67,30.7,30.3,0,14,14
2018-12-10 11:37:38.0957,172.8,24.2,14,14,90.1,19.93,52,3.57,3.55,0,14,14
2018-12-10 11:37:38.3458,172.8,24.2,14,14,90.1,19.99,6,43180,30.7,3.6,14,14
2018-12-10 11:37:38.5958,172.8,24.3,14,14.06,90.1,19.91,7,43180,30.3,3.6,14,14
2018-12-10 11:37:38.8458,172.8,24.3,14,14.06,90.1,19.93,1,699,60.2,28,14,14
2018-12-10 11:37:39.0958,172.8,24.3,14,14.06,90.1,19.93,2,699.1,60.5,28,14,14
2018-12-10 11:37:39.3458,172.8,24.3,14,14.06,90.1,19.92,61,702.4,698,0,14,14
2018-12-10 11:37:39.5957,172.8,24.3,14,14.06,90.1,19.93,62,425,425,0,14,14
2018-12-10 11:37:39.8457,172.8,24.3,14,14.06,90.1,19.92,64,64.6,65.3,0,14,14
2018-12-10 11:37:40.0957,172.8,24.3,14,14.06,90.1,19.94,3,699,60.2,26,14,14
2018-12-10 11:37:40.3457,172.8,24.3,14,14.06,90.1,19.92,4,699.1,60.5,25.5,14,14
2018-12-10 11:37:40.5957,172.8,24.3,14,14.06,90.1,19.93,65,43190,43190,0,14,14
2018-12-10 11:37:40.8457,172.8,24.3,14,14.06,90.1,19.93,66,4480,4480,0,14,14
2018-12-10 11:37:41.0957,172.8,24.3,14,14.06,90.1,19.92,1,699,60.2,28,14,14
2018-12-10 11:37:41.3457,172.8,24.3,14,14.06,90.1,19.92,2,699.1,60.5,28,14,14
2018-12-10 11:37:41.5957,172.8,24.3,14,14.06,90.1,19.94,65,43190,43190,0,14,14
2018-12-10 11:37:41.8457,172.8,24.3,14,14.06,90.1,19.92,51,3.57,3.56,0,14,14
2018-12-10 11:37:42.0957,172.8,24.3,14,14.06,90.1,19.93,63,50,50,0,14,14
2018-12-10 11:37:42.3457,172.8,24.3,14,14.06,90.1,19.93,67,30.7,30.3,0,14,14
2018-12-10 11:37:42.5957,172.8,24.3,14,14.06,90.1,19.92,52,3.57,3.55,0,14,14
2018-12-10 11:37:42.8457,172.8,24.3,14,14.06,90.1,19.93,6,43180,30.7,3.6,14,14
2018-12-10 11:37:43.0957,172.8,24.3,14,14.06,90.1,19.93,7,43180,30.3,3.6,14,14
2018-12-10 11:37:43.3458,172.8,24.3,14,14.06,90.1,19.93,1,699,60.2,28,14,14
2018-12-10 11:37:43.5959,172.8,24.4,14,14.12,90.1,19.94,2,699.1,60.5,28,14,14
2018-12-10 11:37:43.8459,172.8,24.4,14,14.12,90.1,19.92,61,702.5,698.1,0,14,14
2018-12-10 11:37:44.0960,172.8,24.4,14,14.12,90.1,19.93,62,425,425,0,14,14
2018-12-10 11:37:44.3460,172.8,24.4,14,14.12,90.1,19.92,64,64.6,65.3,0,14,14
2018-12-10 11:37:44.5961,172.8,24.4,14,14.12,90.1,19.92,3,699,60.2,26,14,14
2018-12-10 11:37:44.8462,172.8,24.4,14,14.12,90.1,20.01,4,699.1,60.5,25.5,14,14
2018-12-10 11:37:45.0962,172.8,24.4,14,14.12,90.1,19.92,65,43180,43180,0,14,14
2018-12-10 11:37:45.3461,172.8,24.4,14,14.12,90.1,19.93,66,4490,4490,0,14,14
2018-12-10 11:37:45.5960,172.8,24.4,14,14.12,90.1,19.94,1,699.2,60.2,28,14,14
2018-12-10 11:37:45.8459,172.8,24.4,14,14.12,90.1,19.92,2,699.3,60.5,28,14,14
2018-12-10 11:37:46.0959,172.8,24.4,14,14.12,90.1,19.93,65,43180,43190,0,14,14
2018-12-10 11:37:46.3459,172.8,24.4,14,14.12,90.1,19.93,51,3.57,3.56,0,14,14
2018-12-10 11:37:46.5958,172.8,24.4,14,14.12,90.1,19.93,63,50,50,0,14,14
2018-12-10 11:37:46.8458,172.8,24.4,14,14.12,90.1,19.93,67,30.7,30.4,0,14,14
2018-12-10 11:37:47.0958,172.8,24.4,14,14.12,90.1,19.92,52,3.57,3.56,0,14,14
2018-12-10 11:37:47.3458,172.8,24.4,14,14.12,90.1,19.93,6,43190,30.7,3.6,14,14
2018-12-10 11:37:47.5958,172.8,24.4,14.25,14.12,90.1,19.93,7,43180,30.4,3.6,14,14
2018-12-10 11:37:47.8458,172.8,24.4,14.25,14.12,90,19.92,1,699.2,60.2,28,14,14
2018-12-10 11:37:48.0958,172.8,24.4,14.25,14.12,90.1,19.93,2,699.3,60.5,28,14,14
2018-12-10 11:37:48.3458,172.8,24.4,14.25,14.12,90.1,19.94,61,702.6,698.1,0,14,14
2018-12-10 11:37:48.5958,172.8,24.4,14.25,14.12,90.1,19.93,62,425,425,0,14,14
2018-12-10 11:37:48.8457,172.8,24.4,14.25,14.12,90.1,19.92,64,64.5,65.2,0,14,14
2018-12-10 11:37:49.0957,172.8,24.4,14.25,14.12,90.1,19.93,3,699.2,60.2,26,14,14
2018-12-10 11:37:49.3458,172.8,24.4,14.25,14.12,90.1,19.92,4,699.3,60.5,25.5,14,14
2018-12-10 11:37:49.5958,172.8,24.4,14.25,14.12,90.1,19.93,65,43180,43190,0,14,14
2018-12-10 11:37:49.8459,172.8,24.4,14.25,14.12,90.1,19.92,66,4480,4480,0,14,14
2018-12-10 11:37:50.0960,172.8,24.4,14.25,14.12,90.1,19.96,1,699.2,60.2,28,14,14
2018-12-10 11:37:50.3459,172.8,24.4,14.25,14.12,90.1,19.93,2,699.3,60.5,28,14,14
2018-12-10 11:37:50.5959,172.8,24.5,14.25,14.18,90.1,20,65,43180,43190,0,14,14
2018-12-10 11:37:50.8459,172.8,24.5,14.25,14.18,90.1,19.94,51,3.57,3.56,0,14,14
2018-12-10 11:37:51.0958,172.8,24.5,14.25,14.18,90.1,19.93,63,50,50,0,14,14
2018-12-10 11:37:51.3458,172.8,24.5,14.25,14.18,90.1,19.93,67,30.7,30.4,0,14,14
2018-12-10 11:37:51.5958,172.8,24.5,14.25,14.18,90.1,19.92,52,3.57,3.56,0,14,14
2018-12-10 11:37:51.8458,172.8,24.5,14.25,14.18,90.1,19.92,6,43170,30.8,3.6,14,14
2018-12-10 11:37:52.0958,172.8,24.5,14.25,14.18,90.1,19.93,7,43190,30.4,3.6,14,14
2018-12-10 11:37:52.3459,172.8,24.5,14.25,14.18,90.1,19.92,1,699.3,60.1,28,14.5,14
2018-12-10 11:37:52.5959,172.8,24.6,14.25,14.24,90.1,19.92,2,699.4,60.5,28,14.5,14
2018-12-10 11:37:52.8459,172.8,24.6,14.25,14.24,90.1,19.92,61,702.6,698.2,0,14.5,14
2018-12-10 11:37:53.0959,172.8,24.6,14.25,14.24,90.1,19.92,62,425,425,0,14.5,14
2018-12-10 11:37:53.3459,172.8,24.6,14.25,14.24,90.1,19.94,64,64.6,65.3,0,14.5,14
2018-12-10 11:37:53.5959,172.8,24.7,14.5,14.29,90.1,19.94,3,699.3,60.1,26,14.5,14
2018-12-10 11:37:53.8459,172.8,24.7,14.5,14.29,90.1,19.93,4,699.4,60.5,25.5,14.5,14
2018-12-10 11:37:54.0958,172.8,24.7,14.5,14.29,90.1,19.93,65,43170,43200,0,14.5,14
2018-12-10 11:37:54.3458,172.8,24.7,14.5,14.29,90.1,19.92,66,4480,4480,0,14.5,14
2018-12-10 11:37:54.5959,172.8,24.7,14.5,14.29,90,19.92,1,699.3,60.1,28,14.5,14
2018-12-10 11:37:54.8459,172.8,24.7,14.5,14.29,90,19.92,2,699.4,60.5,28,14.5,14
2018-12-10 11:37:55.0959,172.8,24.7,14.5,14.29,90,19.93,65,43170,43190,0,14.5,14
2018-12-10 11:37:55.3459,172.8,24.7,14.5,14.29,90.1,19.9,51,3.57,3.56,0,14.5,14
2018-12-10 11:37:55.5959,172.8,24.7,14.5,14.29,90.1,19.91,63,50,50,0,14.5,14
2018-12-10 11:37:55.8459,172.8,24.7,14.5,14.29,90.1,19.93,67,30.8,30.4,0,14.5,14
2018-12-10 11:37:56.0959,172.8,24.7,14.5,14.29,90,19.91,52,3.58,3.56,0,14.5,14
2018-12-10 11:37:56.3459,172.8,24.7,14.5,14.29,90,19.92,6,43170,30.8,3.6,14.5,14
2018-12-10 11:37:56.5959,172.8,24.7,14.5,14.29,90.1,19.92,7,43200,30.4,3.6,14.5,14
2018-12-10 11:37:56.8460,172.8,24.7,14.5,14.29,90.1,19.92,1,699.3,60.1,28,14.5,14
2018-12-10 11:37:57.0960,172.8,24.7,14.5,14.29,90,19.92,2,699.4,60.5,28,14.5,14
2018-12-10 11:37:57.3460,172.8,24.7,14.5,14.29,90,19.83,61,702.8,698.3,0,14.5,14
2018-12-10 11:37:57.5960,172.8,24.7,14.5,14.29,90.1,19.92,62,425,425,0,14.5,14
2018-12-10 11:37:57.8459,172.8,24.7,14.5,14.29,90.1,19.94,64,64.6,65.3,0,14.5,14
2018-12-10 11:37:58.0959,172.8,24.7,14.5,14.29,90.1,19.93,3,699.3,60.1,26,14.5,14
2018-12-10 11:37:58.3459,172.8,24.7,14.5,14.29,90,19.92,4,699.4,60.5,25.5,14.5,14
2018-12-10 11:37:58.5959,172.8,24.7,14.5,14.29,90.1,19.92,65,43170,43180,0,14.5,14
2018-12-10 11:37:58.8459,172.8,24.7,14.5,14.29,90.1,19.93,66,4480,4480,0,14.5,14
2018-12-10 11:37:59.0960,172.8,24.7,14.5,14.29,90.1,19.96,1,699.3,60.1,28,14.5,14
2018-12-10 11:37:59.3460,172.8,24.7,14.5,14.29,90.1,19.89,2,699.4,60.5,28,14.5,14
2018-12-10 11:37:59.5960,172.8,24.8,14.5,14.35,90.1,19.92,65,43170,43180,0,14.5,14.5
2018-12-10 11:37:59.8461,172.8,24.8,14.5,14.35,90.1,19.94,51,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:00.0961,172.8,24.8,14.5,14.35,90.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 11:38:00.3461,172.8,24.8,14.5,14.35,90.1,19.93,67,30.8,30.4,0,14.5,14.5
2018-12-10 11:38:00.5961,172.8,24.8,14.5,14.35,90.1,19.92,52,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:00.8460,172.8,24.8,14.5,14.35,90,19.92,6,43170,30.8,3.6,14.5,14.5
2018-12-10 11:38:01.0960,172.8,24.8,14.5,14.35,90.1,19.92,7,43190,30.4,3.6,14.5,14.5
2018-12-10 11:38:01.3460,172.8,24.8,14.5,14.35,90.1,19.99,1,699.4,60.2,28,14.5,14.5
2018-12-10 11:38:01.5959,172.8,24.8,14.5,14.35,90.1,19.93,2,699.4,60.5,28,14.5,14.5
2018-12-10 11:38:01.8459,172.8,24.8,14.5,14.35,90.1,19.93,61,702.7,698.3,0,14.5,14.5
2018-12-10 11:38:02.0958,172.8,24.8,14.5,14.35,90.1,19.92,62,425,425,0,14.5,14.5
2018-12-10 11:38:02.3458,172.8,24.8,14.5,14.35,90.1,19.93,64,64.6,65.4,0,14.5,14.5
2018-12-10 11:38:02.5958,172.8,24.8,14.5,14.35,90.1,19.94,3,699.4,60.2,26,14.5,14.5
2018-12-10 11:38:02.8459,172.8,24.8,14.5,14.35,90.1,19.91,4,699.4,60.5,25.5,14.5,14.5
2018-12-10 11:38:03.0959,172.8,24.8,14.5,14.35,90.1,19.92,65,43180,43190,0,14.5,14.5
2018-12-10 11:38:03.3459,172.8,24.8,14.5,14.35,90.1,19.93,66,4480,4480,0,14.5,14.5
2018-12-10 11:38:03.5959,172.8,24.8,14.5,14.35,90.1,19.92,1,699.4,60.2,28,14.5,14.5
2018-12-10 11:38:03.8459,172.8,24.8,14.5,14.35,90.1,19.93,2,699.4,60.5,28,14.5,14.5
2018-12-10 11:38:04.0959,172.8,24.8,14.5,14.35,90.1,19.93,65,43180,43190,0,14.5,14.5
2018-12-10 11:38:04.3459,172.8,24.8,14.5,14.35,90.1,19.9,51,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:04.5959,172.8,24.8,14.5,14.35,90.1,19.92,63,50,50,0,14.5,14.5
2018-12-10 11:38:04.8460,172.8,24.8,14.5,14.35,90.1,19.93,67,30.8,30.4,0,14.5,14.5
2018-12-10 11:38:05.0960,172.8,24.8,14.5,14.35,90.1,19.92,52,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:05.3460,172.8,24.8,14.5,14.35,90,19.92,6,43180,30.8,3.6,14.5,14.5
2018-12-10 11:38:05.5960,172.8,24.8,14.5,14.35,90.1,19.93,7,43190,30.4,3.6,14.5,14.5
2018-12-10 11:38:05.8460,172.8,24.8,14.5,14.35,90.1,19.86,1,699.4,60.2,28,14.5,14.5
2018-12-10 11:38:06.0960,172.8,24.8,14.5,14.35,90.1,19.95,2,699.4,60.5,28,14.5,14.5
2018-12-10 11:38:06.3460,172.8,24.8,14.5,14.35,90.1,19.92,61,702.8,698.3,0,14.5,14.5
2018-12-10 11:38:06.5961,172.8,24.9,14.5,14.41,90.1,19.92,62,425,425,0,14.5,14.5
2018-12-10 11:38:06.8460,172.8,24.9,14.5,14.41,90.1,19.98,64,64.5,65.3,0,14.5,14.5
2018-12-10 11:38:07.0960,172.8,24.9,14.5,14.41,90.1,19.88,3,699.5,60.2,26,14.5,14.5
2018-12-10 11:38:07.3460,172.8,24.9,14.5,14.41,90.1,19.93,4,699.7,60.5,25.5,14.5,14.5
2018-12-10 11:38:07.5959,172.8,24.9,14.5,14.41,90.1,19.92,65,43170,43180,0,14.5,14.5
2018-12-10 11:38:07.8460,172.8,24.9,14.5,14.41,90.1,19.93,66,4480,4470,0,14.5,14.5
2018-12-10 11:38:08.0960,172.8,24.9,14.5,14.41,90.1,19.92,1,699.5,60.2,28,14.5,14.5
2018-12-10 11:38:08.3460,172.8,24.9,14.5,14.41,90.1,19.93,2,699.7,60.5,28,14.5,14.5
2018-12-10 11:38:08.5960,172.8,25.1,14.5,14.53,90.1,19.92,65,43170,43180,0,14.5,14.5
2018-12-10 11:38:08.8460,172.8,25.1,14.5,14.53,90.1,19.92,51,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:09.0960,172.8,25.1,14.5,14.53,90.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 11:38:09.3460,172.8,25.1,14.5,14.53,90.1,19.94,67,30.8,30.5,0,14.5,14.5
2018-12-10 11:38:09.5960,172.8,25.1,14.5,14.53,90.1,19.92,52,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:09.8460,172.8,25.1,14.5,14.53,90.1,19.92,6,43170,30.8,3.6,14.5,14.5
2018-12-10 11:38:10.0960,172.8,25.1,14.5,14.53,90,20.08,7,43170,30.5,3.6,14.5,14.5
2018-12-10 11:38:10.3460,172.8,25.1,14.5,14.53,90.1,19.92,1,699.5,60.2,28,14.5,14.5
2018-12-10 11:38:10.5960,172.8,25.1,14.5,14.53,90.1,19.89,2,699.7,60.5,28,14.5,14.5
2018-12-10 11:38:10.8460,172.8,25.1,14.5,14.53,90.1,19.93,61,702.8,698.4,0,14.5,14.5
2018-12-10 11:38:11.0961,172.8,25.1,14.5,14.53,90,19.93,62,425,425,0,14.5,14.5
2018-12-10 11:38:11.3461,172.8,25.1,14.5,14.53,90,19.93,64,64.6,65.3,0,14.5,14.5
2018-12-10 11:38:11.5961,172.8,25.1,14.5,14.53,90.1,19.92,3,699.5,60.2,26,14.5,14.5
2018-12-10 11:38:11.8461,172.8,25.1,14.5,14.53,90.1,19.9,4,699.7,60.5,25.5,14.5,14.5
2018-12-10 11:38:12.0961,172.8,25.1,14.5,14.53,90.1,19.94,65,43180,43180,0,14.5,14.5
2018-12-10 11:38:12.3461,172.8,25.1,14.5,14.53,90.1,19.93,66,4480,4480,0,14.5,14.5
2018-12-10 11:38:12.5961,172.8,25.1,14.5,14.53,90.1,19.94,1,699.5,60.2,28,14.5,14.5
2018-12-10 11:38:12.8461,172.8,25.1,14.5,14.53,90.1,19.92,2,699.7,60.5,28,14.5,14.5
2018-12-10 11:38:13.0961,172.8,25.1,14.5,14.53,90.1,19.93,65,43180,43180,0,14.5,14.5
2018-12-10 11:38:13.3461,172.8,25.1,14.5,14.53,90.1,19.93,51,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:13.5961,172.8,25.1,14.5,14.53,90.1,19.92,63,50,50,0,14.5,14.5
2018-12-10 11:38:13.8461,172.8,25.1,14.5,14.53,90.1,19.93,67,30.8,30.5,0,14.5,14.5
2018-12-10 11:38:14.0961,172.8,25.1,14.5,14.53,90.1,19.94,52,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:14.3461,172.8,25.1,14.5,14.53,90.1,19.93,6,43170,30.8,3.6,14.5,14.5
2018-12-10 11:38:14.5961,172.8,25.1,14.5,14.53,90.1,19.93,7,43170,30.5,3.6,14.5,14.5
2018-12-10 11:38:14.8461,172.8,25.1,14.5,14.53,90.1,19.94,1,699.5,60.2,28,14.5,14.5
2018-12-10 11:38:15.0961,172.8,25.1,14.5,14.53,90.1,19.95,2,699.6,60.5,28,14.5,14.5
2018-12-10 11:38:15.3461,172.8,25.1,14.5,14.53,90.1,19.91,61,702.8,698.4,0,14.5,14.5
2018-12-10 11:38:15.5961,172.8,25.1,14.5,14.53,90.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 11:38:15.8461,172.8,25.1,14.5,14.53,90.1,19.93,64,64.5,65.2,0,14.5,14.5
2018-12-10 11:38:16.0962,172.8,25.1,14.5,14.53,90,19.93,3,699.5,60.2,26,14.5,14.5
2018-12-10 11:38:16.3461,172.8,25.1,14.5,14.53,90.1,19.94,4,699.6,60.5,25.5,14.5,14.5
2018-12-10 11:38:16.5961,172.8,25.2,14.5,14.58,90.1,19.93,65,43160,43160,0,14.5,14.5
2018-12-10 11:38:16.8461,172.8,25.2,14.5,14.58,90.1,19.93,66,4470,4470,0,14.5,14.5
2018-12-10 11:38:17.0961,172.8,25.2,14.5,14.58,90,19.92,1,699.5,60.2,28,14.5,14.5
2018-12-10 11:38:17.3461,172.8,25.2,14.5,14.58,90.1,19.93,2,699.6,60.5,28,14.5,14.5
2018-12-10 11:38:17.5962,172.8,25.2,14.5,14.58,90.1,19.93,65,43160,43160,0,14.5,14.5
2018-12-10 11:38:17.8462,172.8,25.2,14.5,14.58,90.2,19.92,51,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:18.0962,172.8,25.2,14.5,14.58,90.1,19.92,63,50,50,0,14.5,14.5
2018-12-10 11:38:18.3462,172.8,25.2,14.5,14.58,90.1,19.91,67,30.8,30.5,0,14.5,14.5
2018-12-10 11:38:18.5962,172.8,25.2,14.5,14.58,90.1,19.9,52,3.58,3.56,0,14.5,14.5
2018-12-10 11:38:18.8462,172.8,25.2,14.5,14.58,90.1,19.93,6,43160,30.8,3.6,14.5,14.5
2018-12-10 11:38:19.0961,172.8,25.2,14.5,14.58,90.1,19.91,7,43160,30.5,3.6,14.5,14.5
2018-12-10 11:38:19.3461,172.8,25.2,14.5,14.58,90.1,19.92,1,699.5,60.2,28,14.5,14.5
2018-12-10 11:38:19.5961,172.8,25.2,14.75,14.58,90,19.92,2,699.6,60.5,28,14.5,14.5
2018-12-10 11:38:19.8461,172.8,25.2,14.75,14.58,90.1,19.93,61,703,698.5,0,14.5,14.5
2018-12-10 11:38:20.0961,172.8,25.2,14.75,14.58,90.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 11:38:20.3461,172.8,25.2,14.75,14.58,90.1,19.99,64,64.7,65.4,0,14.5,14.5
2018-12-10 11:38:20.5961,172.8,25.2,14.75,14.58,90.1,19.92,3,699.5,60.2,26,14.5,14.5
2018-12-10 11:38:20.8461,172.8,25.2,14.75,14.58,90.1,19.92,4,699.6,60.5,25.5,14.5,14.5
2018-12-10 11:38:21.0961,172.8,25.2,14.75,14.58,90.1,19.93,65,43160,43170,0,14.5,14.5
2018-12-10 11:38:21.3461,172.8,25.2,14.75,14.58,90.1,19.93,66,4460,4470,0,15,14.5
2018-12-10 11:38:21.5962,172.8,25.2,14.75,14.58,90.1,19.91,1,699.7,60.2,28,15,14.5
2018-12-10 11:38:21.8462,172.8,25.2,14.75,14.58,90.1,19.92,2,699.7,60.5,28,15,14.5
2018-12-10 11:38:22.0962,172.8,25.2,14.75,14.58,90.1,19.93,65,43150,43170,0,15,14.5
2018-12-10 11:38:22.3462,172.8,25.2,14.75,14.58,90.1,19.92,51,3.58,3.56,0,15,14.5
2018-12-10 11:38:22.5962,172.8,25.2,14.75,14.58,90.1,19.92,63,50,50,0,15,14.5
2018-12-10 11:38:22.8462,172.8,25.2,14.75,14.58,90.1,19.91,67,30.9,30.5,0,15,14.5
2018-12-10 11:38:23.0962,172.8,25.2,14.75,14.58,90.1,19.94,52,3.58,3.56,0,15,14.5
2018-12-10 11:38:23.3463,172.8,25.2,14.75,14.58,90.1,19.92,6,43150,30.9,3.6,15,14.5
2018-12-10 11:38:23.5963,172.8,25.4,14.75,14.7,90.1,19.93,7,43170,30.5,3.6,15,14.5
2018-12-10 11:38:23.8463,172.8,25.4,14.75,14.7,90.1,19.92,1,699.7,60.2,28,15,14.5
2018-12-10 11:38:24.0963,172.8,25.4,14.75,14.7,90.1,19.92,2,699.7,60.5,28,15,14.5
2018-12-10 11:38:24.3463,172.8,25.5,14.75,14.76,90.1,19.93,61,703.1,698.6,0,15,14.5
2018-12-10 11:38:24.5962,172.8,25.5,14.75,14.76,90.1,19.93,62,425,425,0,15,14.5
2018-12-10 11:38:24.8462,172.8,25.5,14.75,14.76,90.1,19.93,64,64.5,65.3,0,15,14.5
2018-12-10 11:38:25.0962,172.8,25.5,14.75,14.76,90.1,19.92,3,699.7,60.2,26,15,14.5
2018-12-10 11:38:25.3462,172.8,25.5,14.75,14.76,90.1,19.94,4,699.7,60.5,25.5,15,14.5
2018-12-10 11:38:25.5962,172.8,25.6,14.75,14.81,90.1,19.93,65,43140,43170,0,15,14.5
2018-12-10 11:38:25.8462,172.8,25.6,14.75,14.81,90.1,19.93,66,4470,4470,0,15,14.5
2018-12-10 11:38:26.0962,172.8,25.6,14.75,14.81,90.1,19.92,1,699.7,60.2,28,15,14.5
2018-12-10 11:38:26.3462,172.8,25.6,14.75,14.81,90.1,19.92,2,699.7,60.5,28,15,14.5
2018-12-10 11:38:26.5962,172.8,25.6,14.75,14.81,90.1,19.93,65,43140,43170,0,15,14.5
2018-12-10 11:38:26.8462,172.8,25.6,14.75,14.81,90.1,19.92,51,3.58,3.56,0,15,14.5
2018-12-10 11:38:27.0962,172.8,25.6,14.75,14.81,90.1,19.92,63,50,50,0,15,14.5
2018-12-10 11:38:27.3462,172.8,25.6,14.75,14.81,90.1,19.9,67,30.9,30.5,0,15,14.5
2018-12-10 11:38:27.5962,172.8,25.6,14.75,14.81,90.1,19.81,52,3.58,3.56,0,15,14.5
2018-12-10 11:38:27.8462,172.8,25.6,14.75,14.81,90.1,19.93,6,43010,30.9,3.6,15,14.5
2018-12-10 11:38:28.0962,172.8,25.6,14.75,14.81,90.1,19.9,7,43300,30.5,3.6,15,14.5
2018-12-10 11:38:28.3462,172.8,25.6,14.75,14.81,90.1,19.93,1,699.7,60.2,28,15,14.5
2018-12-10 11:38:28.5962,172.8,25.6,14.75,14.81,90,19.92,2,699.7,60.5,28,15,14.5
2018-12-10 11:38:28.8462,172.8,25.6,14.75,14.81,90.1,19.92,61,703.1,698.6,0,15,14.5
2018-12-10 11:38:29.0963,172.8,25.6,14.75,14.81,90.1,19.93,62,425,425,0,15,14.5
2018-12-10 11:38:29.3463,172.8,25.6,14.75,14.81,90.1,19.94,64,64.4,65.2,0,15,14.5
2018-12-10 11:38:29.5963,172.8,25.6,15,14.81,90.1,19.94,3,699.6,60.2,26,15,14.5
2018-12-10 11:38:29.8463,172.8,25.6,15,14.81,90.1,19.93,4,699.6,60.5,25.5,15,14.5
2018-12-10 11:38:30.0963,172.8,25.6,15,14.81,90.1,19.93,65,43010,43300,0,15,14.5
2018-12-10 11:38:30.3464,172.8,25.6,15,14.81,90.1,19.93,66,4470,4470,0,15,14.5
2018-12-10 11:38:30.5964,172.8,25.6,15,14.81,90.1,19.92,1,699.6,60.2,28,15,14.5
2018-12-10 11:38:30.8464,172.8,25.6,15,14.81,90.1,19.93,2,699.6,60.5,28,15,14.5
2018-12-10 11:38:31.0964,172.8,25.6,15,14.81,90.1,19.94,65,43010,43300,0,15,14.5
2018-12-10 11:38:31.3463,172.8,25.6,15,14.81,90.1,19.93,51,3.58,3.56,0,15,14.5
2018-12-10 11:38:31.5963,172.8,25.6,15,14.81,90.1,19.93,63,50,50,0,15,14.5
2018-12-10 11:38:31.8462,172.8,25.6,15,14.81,90.1,19.93,67,30.9,30.5,0,15,14.5
2018-12-10 11:38:32.0963,172.8,25.6,15,14.81,90.1,19.93,52,3.58,3.56,0,15,14.5
2018-12-10 11:38:32.3463,172.8,25.6,15,14.81,90.1,19.94,6,43140,30.9,3.6,15,14.5
2018-12-10 11:38:32.5963,172.8,25.6,15,14.81,90,19.93,7,43280,30.5,3.6,15,14.5
2018-12-10 11:38:32.8463,172.8,25.6,15,14.81,90.1,19.92,1,699.6,60.2,28,15,14.5
2018-12-10 11:38:33.0963,172.8,25.6,15,14.81,90.1,19.93,2,699.6,60.5,28,15,14.5
2018-12-10 11:38:33.3463,172.8,25.6,15,14.81,90.1,19.93,61,703.2,698.8,0,15,14.5
2018-12-10 11:38:33.5963,172.8,25.6,15,14.81,90,19.93,62,425,425,0,15,14.5
2018-12-10 11:38:33.8463,172.8,25.6,15,14.81,90.1,19.92,64,64.4,65.3,0,15,14.5
2018-12-10 11:38:34.0963,172.8,25.6,15,14.81,90.1,19.92,3,699.6,60.2,26,15,14.5
2018-12-10 11:38:34.3463,172.8,25.6,15,14.81,90.1,20.05,4,699.6,60.5,25.5,15,14.5
2018-12-10 11:38:34.5963,172.8,25.6,15,14.81,90,19.93,65,43150,43170,0,15,14.5
2018-12-10 11:38:34.8463,172.8,25.6,15,14.81,90,19.93,66,4480,4470,0,15,14.5
2018-12-10 11:38:35.0963,172.8,25.6,15,14.81,90.1,19.92,1,699.6,60.2,28,15,14.5
2018-12-10 11:38:35.3463,172.8,25.6,15,14.81,90.1,19.93,2,699.6,60.5,28,15,14.5
2018-12-10 11:38:35.5963,172.8,25.6,15,14.81,90.1,19.92,65,43190,43150,0,15,14.5
2018-12-10 11:38:35.8463,172.8,25.6,15,14.81,90,19.94,51,3.58,3.56,0,15,14.5
2018-12-10 11:38:36.0963,172.8,25.6,15,14.81,90,19.87,63,50,50,0,15,15
2018-12-10 11:38:36.3463,172.8,25.6,15,14.81,90.1,19.93,67,30.9,30.5,0,15,15
2018-12-10 11:38:36.5964,172.8,25.6,15,14.81,90.1,19.96,52,3.58,3.56,0,15,15
2018-12-10 11:38:36.8464,172.8,25.6,15,14.81,90.1,19.92,6,43160,30.9,3.6,15,15
2018-12-10 11:38:37.0964,172.8,25.6,15,14.81,90.1,19.93,7,43180,30.5,3.6,15,15
2018-12-10 11:38:37.3464,172.8,25.6,15,14.81,90.1,19.92,1,700,60,28,15,15
2018-12-10 11:38:37.5964,172.8,25.6,15,14.81,90.1,19.92,2,700.1,60.5,28,15,15
2018-12-10 11:38:37.8463,172.8,25.6,15,14.81,90.1,19.94,61,703.3,698.6,0,15,15
2018-12-10 11:38:38.0963,172.8,25.6,15,14.81,90,19.92,62,425,425,0,15,15
2018-12-10 11:38:38.3463,172.8,25.6,15,14.81,90.1,19.94,64,64.5,65.2,0,15,15
2018-12-10 11:38:38.5963,172.8,25.6,15,14.81,90.1,19.92,3,700,60,26,15,15
2018-12-10 11:38:38.8463,172.8,25.6,15,14.81,90.1,19.92,4,700.1,60.5,25.5,15,15
2018-12-10 11:38:39.0963,172.8,25.6,15,14.81,90.1,19.92,65,43160,43170,0,15,15
2018-12-10 11:38:39.3463,172.8,25.8,15,14.93,90.1,19.88,66,4480,4470,0,15,15
2018-12-10 11:38:39.5963,172.8,26,15,15.05,90.1,19.92,1,700,60,28,15,15
2018-12-10 11:38:39.8463,172.8,26,15,15.05,90.1,19.92,2,700.1,60.5,28,15,15
2018-12-10 11:38:40.0964,172.8,26,15,15.05,90.1,19.93,65,43170,43180,0,15,15
2018-12-10 11:38:40.3464,172.8,26,15,15.05,90.1,19.94,51,3.58,3.56,0,15,15
2018-12-10 11:38:40.5964,172.8,26,15,15.05,90.1,19.93,63,50,50,0,15,15
2018-12-10 11:38:40.8464,172.8,26,15,15.05,90.1,19.92,67,30.9,30.6,0,15,15
2018-12-10 11:38:41.0964,172.8,26,15,15.05,90.1,19.91,52,3.58,3.56,0,15,15
2018-12-10 11:38:41.3464,172.8,26,15,15.05,90.1,19.92,6,43160,30.9,3.6,15,15
2018-12-10 11:38:41.5964,172.8,26,15,15.05,90.1,19.92,7,43170,30.6,3.6,15,15
2018-12-10 11:38:41.8464,172.8,26,15,15.05,90,19.93,1,700,60,28,15,15
2018-12-10 11:38:42.0964,172.8,26,15,15.05,90.1,19.93,2,700.1,60.5,28,15,15
2018-12-10 11:38:42.3464,172.8,26,15,15.05,90.1,19.92,61,703.3,698.8,0,15,15
2018-12-10 11:38:42.5964,172.8,26,15,15.05,90.1,19.92,62,425,425,0,15,15
2018-12-10 11:38:42.8464,172.8,26,15,15.05,90.1,19.91,64,64.6,65.3,0,15,15
2018-12-10 11:38:43.0964,172.8,26,15,15.05,90,19.92,3,700,60.2,26,15,15
2018-12-10 11:38:43.3464,172.8,26,15,15.05,90,19.93,4,700.1,60.3,25.5,15,15
2018-12-10 11:38:43.5964,172.8,26,15,15.05,90.1,19.93,65,43170,43180,0,15,15
2018-12-10 11:38:43.8464,172.8,26,15,15.05,90.1,19.92,66,4470,4470,0,15,15
2018-12-10 11:38:44.0963,172.8,26,15,15.05,90.1,19.92,1,700,60.2,28,15,15
2018-12-10 11:38:44.3463,172.8,26,15,15.05,90.1,19.93,2,700.1,60.3,28,15,15
2018-12-10 11:38:44.5964,172.8,26,15,15.05,90.1,19.93,65,43110,43260,0,15,15
2018-12-10 11:38:44.8464,172.8,26,15,15.05,90.1,19.93,51,3.58,3.56,0,15,15
2018-12-10 11:38:45.0964,172.8,26,15,15.05,90.1,19.95,63,50,50,0,15,15
2018-12-10 11:38:45.3464,172.8,26,15,15.05,90.1,19.9,67,30.9,30.6,0,15,15
2018-12-10 11:38:45.5965,172.8,26,15,15.05,90.1,19.93,52,3.58,3.56,0,15,15
2018-12-10 11:38:45.8465,172.8,26,15,15.05,90.1,19.93,6,43180,30.9,3.6,15,15
2018-12-10 11:38:46.0965,172.8,26,15,15.05,90.1,19.77,7,43180,30.6,3.6,15,15
2018-12-10 11:38:46.3465,172.8,26,15,15.05,90.1,19.9,1,700,60.2,28,15,15
2018-12-10 11:38:46.5965,172.8,26,15,15.05,90.1,19.91,2,700.1,60.3,28,15,15
2018-12-10 11:38:46.8465,172.8,26,15,15.05,90.1,19.93,61,703.4,698.8,0,15,15
2018-12-10 11:38:47.0965,172.8,26,15,15.05,90.1,19.92,62,425,425,0,15,15
2018-12-10 11:38:47.3465,172.8,26,15,15.05,90.1,19.93,64,64.7,65.4,0,15,15
2018-12-10 11:38:47.5965,172.8,26,15,15.05,90,19.91,3,700,60.2,26,15,15
2018-12-10 11:38:47.8465,172.8,26,15,15.05,90.1,19.93,4,700.1,60.3,25.5,15,15
2018-12-10 11:38:48.0964,172.8,26,15,15.05,90.1,19.92,65,43180,43190,0,15,15
2018-12-10 11:38:48.3464,172.8,26,15,15.05,90.1,19.92,66,4470,4470,0,15,15
2018-12-10 11:38:48.5964,172.8,26,15,15.05,90.1,19.93,1,700,60.2,28,15,15
2018-12-10 11:38:48.8464,172.8,26,15,15.05,90.1,19.93,2,700.1,60.3,28,15,15
2018-12-10 11:38:49.0965,172.8,26,15,15.05,90.1,19.93,65,43180,43180,0,15,15
2018-12-10 11:38:49.3464,172.8,26,15,15.05,90.1,19.92,51,3.58,3.56,0,15,15
2018-12-10 11:38:49.5964,172.8,26,15,15.05,90.1,19.89,63,50,50,0,15,15
2018-12-10 11:38:49.8464,172.8,26,15,15.05,90.1,19.93,67,30.9,30.6,0,15,15
2018-12-10 11:38:50.0964,172.8,26,15,15.05,90.1,19.92,52,3.58,3.56,0,15,15
2018-12-10 11:38:50.3464,172.8,26,15,15.05,90.1,19.9,6,43310,30.9,3.6,15,15
2018-12-10 11:38:50.5964,172.8,26,15,15.05,90.1,19.93,7,43150,30.6,3.6,15,15
2018-12-10 11:38:50.8464,172.8,26,15,15.05,90.1,19.93,1,700,60.2,28,15,15
2018-12-10 11:38:51.0964,172.8,26,15,15.05,90.1,19.92,2,700.2,60.3,28,15,15
2018-12-10 11:38:51.3464,172.8,26,15,15.05,90.1,19.88,61,703.5,698.9,0,15,15
2018-12-10 11:38:51.5965,172.8,26,15,15.05,90.1,19.9,62,425,425,0,15,15
2018-12-10 11:38:51.8465,172.8,26,15,15.05,90.1,19.93,64,64.5,65.2,0,15,15
2018-12-10 11:38:52.0965,172.8,26,15,15.05,90.1,19.94,3,700,60.2,26,15,15
2018-12-10 11:38:52.3466,172.8,26,15.25,15.05,90.1,19.92,4,700.2,60.3,25.5,15,15
2018-12-10 11:38:52.5965,172.8,26,15.25,15.05,90.1,19.93,65,43180,43190,0,15,15
2018-12-10 11:38:52.8465,172.8,26,15.25,15.05,90.1,19.93,66,4480,4480,0,15,15
2018-12-10 11:38:53.0965,172.8,26,15.25,15.05,90.1,19.89,1,700,60.2,28,15,15
2018-12-10 11:38:53.3465,172.8,26,15.25,15.05,90.1,19.89,2,700.2,60.3,28,15,15
2018-12-10 11:38:53.5965,172.8,26,15.25,15.05,90.1,19.92,65,43180,43180,0,15,15
2018-12-10 11:38:53.8465,172.8,26,15.25,15.05,90.1,19.93,51,3.58,3.56,0,15,15
2018-12-10 11:38:54.0965,172.8,26,15.25,15.05,90.1,19.95,63,50,50,0,15,15
2018-12-10 11:38:54.3465,172.8,26.1,15.25,15.1,90.1,19.92,67,30.9,30.6,0,15,15
2018-12-10 11:38:54.5965,172.8,26.1,15.25,15.1,90.1,19.9,52,3.58,3.56,0,15,15
2018-12-10 11:38:54.8465,172.8,26.1,15.25,15.1,90,19.89,6,43170,30.9,3.6,15,15
2018-12-10 11:38:55.0965,172.8,26.1,15.25,15.1,90.1,19.94,7,43180,30.6,3.6,15,15
2018-12-10 11:38:55.3465,172.8,26.1,15.25,15.1,90.1,19.92,1,700,60.2,28,15,15
2018-12-10 11:38:55.5965,172.8,26.2,15.25,15.16,90.1,19.92,2,700.2,60.3,28,15,15
2018-12-10 11:38:55.8465,172.8,26.2,15.25,15.16,90,19.93,61,703.6,699,0,15,15
2018-12-10 11:38:56.0965,172.8,26.2,15.25,15.16,90.1,19.92,62,425,425,0,15,15
2018-12-10 11:38:56.3465,172.8,26.2,15.25,15.16,90.1,19.93,64,64.5,65.2,0,15,15
2018-12-10 11:38:56.5965,172.8,26.2,15.25,15.16,90.1,19.93,3,700,60.2,26,15,15
2018-12-10 11:38:56.8465,172.8,26.2,15.25,15.16,90.1,19.93,4,700.2,60.3,25.5,15,15
2018-12-10 11:38:57.0965,172.8,26.2,15.25,15.16,90.1,19.94,65,43170,43190,0,15,15
2018-12-10 11:38:57.3466,172.8,26.2,15.25,15.16,90.1,19.91,66,4480,4480,0,15,15
2018-12-10 11:38:57.5966,172.8,26.2,15.25,15.16,90.1,19.92,1,700,60.2,28,15,15
2018-12-10 11:38:57.8466,172.8,26.2,15.25,15.16,90.1,19.93,2,700.2,60.3,28,15.5,15
2018-12-10 11:38:58.0966,172.8,26.2,15.25,15.16,90.1,19.92,65,43160,43190,0,15.5,15
2018-12-10 11:38:58.3466,172.8,26.2,15.25,15.16,90,19.94,51,3.58,3.56,0,15.5,15
2018-12-10 11:38:58.5966,172.8,26.2,15.25,15.16,90.1,19.91,63,50,50,0,15.5,15
2018-12-10 11:38:58.8466,172.8,26.2,15.25,15.16,90.1,19.92,67,30.9,30.6,0,15.5,15
2018-12-10 11:38:59.0966,172.8,26.2,15.25,15.16,90,19.93,52,3.58,3.56,0,15.5,15
2018-12-10 11:38:59.3466,172.8,26.2,15.25,15.16,90,19.93,6,43160,30.9,3.6,15.5,15
2018-12-10 11:38:59.5966,172.8,26.3,15.25,15.22,90,19.93,7,43190,30.6,3.6,15.5,15
2018-12-10 11:38:59.8466,172.8,26.3,15.25,15.22,90.1,19.91,1,700.2,60.2,28,15.5,15
2018-12-10 11:39:00.0966,172.8,26.3,15.25,15.22,90.1,19.91,2,700.2,60.3,28,15.5,15
2018-12-10 11:39:00.3466,172.8,26.3,15.25,15.22,90,19.92,61,703.6,699.1,0,15.5,15
2018-12-10 11:39:00.5966,172.8,26.3,15.25,15.22,90,19.92,62,425,425,0,15.5,15
2018-12-10 11:39:00.8466,172.8,26.3,15.25,15.22,90.1,19.92,64,64.4,65.1,0,15.5,15
2018-12-10 11:39:01.0966,172.8,26.3,15.25,15.22,90.1,19.94,3,700.2,60.2,26,15.5,15
2018-12-10 11:39:01.3466,172.8,26.3,15.25,15.22,90.1,19.92,4,700.2,60.3,25.5,15.5,15
2018-12-10 11:39:01.5966,172.8,26.3,15.25,15.22,90,19.92,65,43160,43200,0,15.5,15
2018-12-10 11:39:01.8467,172.8,26.3,15.25,15.22,90.1,19.91,66,4490,4490,0,15.5,15
2018-12-10 11:39:02.0967,172.8,26.3,15.25,15.22,90.1,19.92,1,700.2,60.2,28,15.5,15
