Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:39:02.3467,172.8,26.3,15.25,15.22,90.1,19.92,2,700.2,60.3,28,15.5,15
2018-12-10 11:39:02.5967,172.8,26.3,15.25,15.22,90.1,19.93,65,43160,43200,0,15.5,15
2018-12-10 11:39:02.8467,172.8,26.3,15.25,15.22,90,19.92,51,3.58,3.56,0,15.5,15
2018-12-10 11:39:03.0967,172.8,26.3,15.25,15.22,90.1,19.93,63,50,50,0,15.5,15
2018-12-10 11:39:03.3467,172.8,26.3,15.25,15.22,90.1,19.93,67,30.9,30.6,0,15.5,15
2018-12-10 11:39:03.5967,172.8,26.3,15.25,15.22,90.1,19.93,52,3.58,3.56,0,15.5,15
2018-12-10 11:39:03.8466,172.8,26.3,15.25,15.22,90.1,19.93,6,43160,30.9,3.6,15.5,15
2018-12-10 11:39:04.0967,172.8,26.3,15.25,15.22,90.1,19.92,7,43200,30.6,3.6,15.5,15
2018-12-10 11:39:04.3467,172.8,26.3,15.25,15.22,90.1,19.93,1,700.2,60.2,28,15.5,15
2018-12-10 11:39:04.5967,172.8,26.3,15.25,15.22,90.1,19.93,2,700.2,60.3,28,15.5,15
2018-12-10 11:39:04.8467,172.8,26.3,15.25,15.22,90.1,19.93,61,703.7,699.1,0,15.5,15
2018-12-10 11:39:05.0967,172.8,26.3,15.25,15.22,90,19.93,62,425,425,0,15.5,15
2018-12-10 11:39:05.3467,172.8,26.3,15.25,15.22,90,19.92,64,64.6,65.3,0,15.5,15
2018-12-10 11:39:05.5967,172.8,26.3,15.5,15.22,90.1,19.9,3,700.3,60,26,15.5,15
2018-12-10 11:39:05.8466,172.8,26.3,15.5,15.22,90.1,19.92,4,700.3,60.3,25.5,15.5,15
2018-12-10 11:39:06.0966,172.8,26.3,15.5,15.22,90.1,19.92,65,43160,43200,0,15.5,15
2018-12-10 11:39:06.3466,172.8,26.3,15.5,15.22,90,19.93,66,4490,4490,0,15.5,15
2018-12-10 11:39:06.5966,172.8,26.4,15.5,15.28,90.1,19.93,1,700.3,60,28,15.5,15
2018-12-10 11:39:06.8466,172.8,26.4,15.5,15.28,90.1,19.92,2,700.3,60.3,28,15.5,15
2018-12-10 11:39:07.0967,172.8,26.4,15.5,15.28,90.1,19.93,65,43150,43190,0,15.5,15
2018-12-10 11:39:07.3467,172.8,26.4,15.5,15.28,90,19.93,51,3.58,3.56,0,15.5,15
2018-12-10 11:39:07.5967,172.8,26.4,15.5,15.28,90.1,19.93,63,50,50,0,15.5,15
2018-12-10 11:39:07.8467,172.8,26.4,15.5,15.28,90.1,19.93,67,30.9,30.6,0,15.5,15
2018-12-10 11:39:08.0967,172.8,26.4,15.5,15.28,90.1,19.94,52,3.58,3.56,0,15.5,15
2018-12-10 11:39:08.3467,172.8,26.4,15.5,15.28,90.1,19.94,6,43150,30.9,3.6,15.5,15
2018-12-10 11:39:08.5967,172.8,26.4,15.5,15.28,90.1,19.94,7,43190,30.6,3.6,15.5,15
2018-12-10 11:39:08.8467,172.8,26.4,15.5,15.28,90.1,19.93,1,700.3,60,28,15.5,15
2018-12-10 11:39:09.0967,172.8,26.4,15.5,15.28,90.1,19.92,2,700.3,60.3,28,15.5,15
2018-12-10 11:39:09.3467,172.8,26.5,15.5,15.34,90.1,19.93,61,703.7,699.2,0,15.5,15
2018-12-10 11:39:09.5968,172.8,26.5,15.5,15.34,90,19.93,62,425,425,0,15.5,15
2018-12-10 11:39:09.8468,172.8,26.5,15.5,15.34,90,19.92,64,64.4,65.2,0,15.5,15
2018-12-10 11:39:10.0968,172.8,26.5,15.5,15.34,90,19.91,3,700.3,60,26,15.5,15
2018-12-10 11:39:10.3467,172.8,26.5,15.5,15.34,90.1,19.93,4,700.3,60.3,25.5,15.5,15
2018-12-10 11:39:10.5967,172.8,26.5,15.5,15.34,90.1,19.93,65,43160,43190,0,15.5,15
2018-12-10 11:39:10.8467,172.8,26.5,15.5,15.34,90.1,19.92,66,4480,4480,0,15.5,15
2018-12-10 11:39:11.0967,172.8,26.5,15.5,15.34,90,19.94,1,700.3,60,28,15.5,15
2018-12-10 11:39:11.3467,172.8,26.5,15.5,15.34,90.1,19.95,2,700.3,60.3,28,15.5,15
2018-12-10 11:39:11.5967,172.8,26.5,15.5,15.34,90.1,19.94,65,43170,43190,0,15.5,15
2018-12-10 11:39:11.8467,172.8,26.5,15.5,15.34,90.1,19.92,51,3.58,3.56,0,15.5,15
2018-12-10 11:39:12.0967,172.8,26.5,15.5,15.34,90.1,19.93,63,50,50,0,15.5,15
2018-12-10 11:39:12.3467,172.8,26.5,15.5,15.34,90,19.92,67,31,30.6,0,15.5,15.5
2018-12-10 11:39:12.5967,172.8,26.6,15.5,15.39,90.1,19.92,52,3.58,3.56,0,15.5,15.5
2018-12-10 11:39:12.8467,172.8,26.6,15.5,15.39,90.1,19.93,6,43160,31,3.6,15.5,15.5
2018-12-10 11:39:13.0967,172.8,26.6,15.5,15.39,90.1,19.93,7,43180,30.6,3.6,15.5,15.5
2018-12-10 11:39:13.3468,172.8,26.6,15.5,15.39,90.1,19.93,1,700.4,60,28,15.5,15.5
2018-12-10 11:39:13.5968,172.8,26.6,15.5,15.39,90.1,19.94,2,700.5,60.3,28,15.5,15.5
2018-12-10 11:39:13.8468,172.8,26.6,15.5,15.39,90.1,19.93,61,703.8,699.3,0,15.5,15.5
2018-12-10 11:39:14.0968,172.8,26.6,15.5,15.39,90.1,19.94,62,425,425,0,15.5,15.5
2018-12-10 11:39:14.3468,172.8,26.6,15.5,15.39,90.1,19.94,64,64.4,65.2,0,15.5,15.5
2018-12-10 11:39:14.5968,172.8,26.6,15.5,15.39,90.1,19.93,3,700.4,60,26,15.5,15.5
2018-12-10 11:39:14.8468,172.8,26.6,15.5,15.39,90.1,19.92,4,700.5,60.3,25.5,15.5,15.5
2018-12-10 11:39:15.0968,172.8,26.6,15.5,15.39,90.1,19.93,65,43160,43180,0,15.5,15.5
2018-12-10 11:39:15.3468,172.8,26.6,15.5,15.39,90.1,19.93,66,4490,4490,0,15.5,15.5
2018-12-10 11:39:15.5968,172.8,26.6,15.5,15.39,90,19.93,1,700.4,60,28,15.5,15.5
2018-12-10 11:39:15.8467,172.8,26.6,15.5,15.39,90,19.92,2,700.5,60.3,28,15.5,15.5
2018-12-10 11:39:16.0967,172.8,26.6,15.5,15.39,90.1,19.93,65,43170,43190,0,15.5,15.5
2018-12-10 11:39:16.3468,172.8,26.7,15.5,15.45,90.1,19.93,51,3.58,3.56,0,15.5,15.5
2018-12-10 11:39:16.5968,172.8,26.7,15.5,15.45,90.1,19.88,63,50,50,0,15.5,15.5
2018-12-10 11:39:16.8468,172.8,26.7,15.5,15.45,90,19.92,67,31,30.6,0,15.5,15.5
2018-12-10 11:39:17.0968,172.8,26.7,15.5,15.45,90.1,19.92,52,3.58,3.56,0,15.5,15.5
2018-12-10 11:39:17.3468,172.8,26.7,15.5,15.45,90.1,19.93,6,43170,31,3.6,15.5,15.5
2018-12-10 11:39:17.5968,172.8,26.7,15.5,15.45,90.1,19.93,7,43180,30.6,3.6,15.5,15.5
2018-12-10 11:39:17.8468,172.8,26.7,15.5,15.45,90.1,19.91,1,700.4,60,28,15.5,15.5
2018-12-10 11:39:18.0968,172.8,26.7,15.5,15.45,90,19.93,2,700.5,60.3,28,15.5,15.5
2018-12-10 11:39:18.3468,172.8,26.7,15.5,15.45,90.1,20.04,61,703.8,699.3,0,15.5,15.5
2018-12-10 11:39:18.5967,172.8,26.7,15.5,15.45,90.1,19.94,62,425,425,0,15.5,15.5
2018-12-10 11:39:18.8467,172.8,26.7,15.5,15.45,90.1,19.93,64,64.5,65.2,0,15.5,15.5
2018-12-10 11:39:19.0967,172.8,26.7,15.5,15.45,90,19.93,3,700.4,60,26,15.5,15.5
2018-12-10 11:39:19.3467,172.8,26.7,15.5,15.45,90.1,19.93,4,700.5,60.3,25.5,15.5,15.5
2018-12-10 11:39:19.5967,172.8,26.7,15.5,15.45,90.1,19.92,65,43180,43190,0,15.5,15.5
2018-12-10 11:39:19.8467,172.8,26.7,15.5,15.45,90.1,19.93,66,4490,4490,0,15.5,15.5
2018-12-10 11:39:20.0968,172.8,26.7,15.5,15.45,90.1,19.76,1,700.4,60,28,15.5,15.5
2018-12-10 11:39:20.3468,172.8,26.7,15.5,15.45,90.1,19.92,2,700.3,60.3,28,15.5,15.5
2018-12-10 11:39:20.5968,172.8,26.7,15.5,15.45,90.1,19.93,65,43180,43190,0,15.5,15.5
2018-12-10 11:39:20.8468,172.8,26.7,15.5,15.45,90.1,19.92,51,3.58,3.56,0,15.5,15.5
2018-12-10 11:39:21.0968,172.8,26.7,15.5,15.45,90.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 11:39:21.3468,172.8,26.7,15.5,15.45,90.1,19.92,67,31,30.7,0,15.5,15.5
2018-12-10 11:39:21.5968,172.8,26.7,15.5,15.45,90.1,19.93,52,3.58,3.56,0,15.5,15.5
2018-12-10 11:39:21.8468,172.8,26.7,15.5,15.45,90.1,19.76,6,43180,31,3.6,15.5,15.5
2018-12-10 11:39:22.0968,172.8,26.7,15.5,15.45,90.1,19.95,7,43180,30.7,3.6,15.5,15.5
2018-12-10 11:39:22.3468,172.8,26.7,15.5,15.45,90.1,19.93,1,700.4,60,28,15.5,15.5
2018-12-10 11:39:22.5968,172.8,26.7,15.5,15.45,90.1,19.93,2,700.3,60.3,28,15.5,15.5
2018-12-10 11:39:22.8468,172.8,26.7,15.5,15.45,90.1,19.93,61,704,699.4,0,15.5,15.5
2018-12-10 11:39:23.0968,172.8,26.7,15.5,15.45,90.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 11:39:23.3468,172.8,26.7,15.5,15.45,90.1,19.93,64,64.6,65.3,0,15.5,15.5
2018-12-10 11:39:23.5968,172.8,26.8,15.5,15.51,90.1,19.83,3,700.4,60,26,15.5,15.5
2018-12-10 11:39:23.8468,172.8,26.8,15.5,15.51,90.1,19.93,4,700.3,60.3,25.5,15.5,15.5
2018-12-10 11:39:24.0968,172.8,26.8,15.5,15.51,90.1,19.92,65,43180,43190,0,15.5,15.5
2018-12-10 11:39:24.3468,172.8,26.8,15.5,15.51,90.1,19.93,66,4480,4490,0,15.5,15.5
2018-12-10 11:39:24.5968,172.8,26.8,15.5,15.51,90.1,19.95,1,700.4,60,28,15.5,15.5
2018-12-10 11:39:24.8468,172.8,26.8,15.5,15.51,90.1,19.94,2,700.3,60.3,28,15.5,15.5
2018-12-10 11:39:25.0968,172.8,26.8,15.5,15.51,90.1,19.92,65,43180,43190,0,15.5,15.5
2018-12-10 11:39:25.3468,172.8,26.8,15.5,15.51,90.1,19.82,51,3.58,3.56,0,15.5,15.5
2018-12-10 11:39:25.5968,172.8,26.9,15.75,15.57,90.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 11:39:25.8469,172.8,26.9,15.75,15.57,90.1,19.92,67,31,30.7,0,15.5,15.5
2018-12-10 11:39:26.0969,172.8,26.9,15.75,15.57,90,19.93,52,3.58,3.56,0,15.5,15.5
2018-12-10 11:39:26.3469,172.8,26.9,15.75,15.57,90.1,19.92,6,43170,31,3.6,15.5,15.5
2018-12-10 11:39:26.5969,172.8,26.9,15.75,15.57,90.1,19.92,7,43190,30.7,3.6,16,15.5
2018-12-10 11:39:26.8469,172.8,26.9,15.75,15.57,90.1,20.01,1,700.4,60,28,16,15.5
2018-12-10 11:39:27.0970,172.8,26.9,15.75,15.57,90.1,19.93,2,700.6,60.3,28,16,15.5
2018-12-10 11:39:27.3470,172.8,26.9,15.75,15.57,90.1,19.92,61,704,699.4,0,16,15.5
2018-12-10 11:39:27.5970,172.8,26.9,15.75,15.57,90.1,19.93,62,425,425,0,16,15.5
2018-12-10 11:39:27.8470,172.8,26.9,15.75,15.57,90.1,19.92,64,64.5,65.2,0,16,15.5
2018-12-10 11:39:28.0970,172.8,26.9,15.75,15.57,90.1,19.92,3,700.4,60,26,16,15.5
2018-12-10 11:39:28.3469,172.8,26.9,15.75,15.57,90.1,19.93,4,700.6,60.3,25.5,16,15.5
2018-12-10 11:39:28.5969,172.8,27,15.75,15.63,90.1,20,65,43170,43190,0,16,15.5
2018-12-10 11:39:28.8469,172.8,27,15.75,15.63,90.1,19.93,66,4480,4490,0,16,15.5
2018-12-10 11:39:29.0969,172.8,27,15.75,15.63,90.1,19.92,1,700.4,60,28,16,15.5
2018-12-10 11:39:29.3469,172.8,27,15.75,15.63,90.1,19.93,2,700.6,60.3,28,16,15.5
2018-12-10 11:39:29.5969,172.8,27,15.75,15.63,90.1,19.93,65,43160,43190,0,16,15.5
2018-12-10 11:39:29.8469,172.8,27,15.75,15.63,90.1,19.92,51,3.58,3.56,0,16,15.5
2018-12-10 11:39:30.0969,172.8,27,15.75,15.63,90.1,19.93,63,50,50,0,16,15.5
2018-12-10 11:39:30.3469,172.8,27,15.75,15.63,90.1,19.98,67,31,30.7,0,16,15.5
2018-12-10 11:39:30.5969,172.8,27,15.75,15.63,90.1,19.92,52,3.58,3.56,0,16,15.5
2018-12-10 11:39:30.8469,172.8,27,15.75,15.63,90.1,19.93,6,43170,31,3.6,16,15.5
2018-12-10 11:39:31.0969,172.8,27,15.75,15.63,90,19.92,7,43190,30.7,3.6,16,15.5
2018-12-10 11:39:31.3469,172.8,27,15.75,15.63,90.1,19.93,1,700.4,60,28,16,15.5
2018-12-10 11:39:31.5969,172.8,27,15.75,15.63,90.1,19.93,2,700.6,60.3,28,16,15.5
2018-12-10 11:39:31.8469,172.8,27,15.75,15.63,90.1,19.92,61,704,699.5,0,16,15.5
2018-12-10 11:39:32.0970,172.8,27,15.75,15.63,90.1,19.78,62,425,425,0,16,15.5
2018-12-10 11:39:32.3470,172.8,27,15.75,15.63,90.1,19.92,64,64.4,65.1,0,16,15.5
2018-12-10 11:39:32.5970,172.8,27,15.75,15.63,90.1,19.96,3,700.4,60,26,16,15.5
2018-12-10 11:39:32.8470,172.8,27,15.75,15.63,90.1,19.95,4,700.6,60.3,25.5,16,15.5
2018-12-10 11:39:33.0970,172.8,27,15.75,15.63,90.1,19.93,65,43160,43200,0,16,15.5
2018-12-10 11:39:33.3470,172.8,27,15.75,15.63,90.1,19.92,66,4490,4490,0,16,15.5
2018-12-10 11:39:33.5970,172.8,27.1,15.75,15.68,90.1,19.93,1,700.4,60,28,16,15.5
2018-12-10 11:39:33.8470,172.8,27.1,15.75,15.68,90.1,20.07,2,700.6,60.3,28,16,15.5
2018-12-10 11:39:34.0970,172.8,27.1,15.75,15.68,90.1,19.92,65,43160,43200,0,16,15.5
2018-12-10 11:39:34.3470,172.8,27.1,15.75,15.68,90.1,19.94,51,3.58,3.56,0,16,15.5
2018-12-10 11:39:34.5970,172.8,27.1,15.75,15.68,90.1,19.92,63,50,50,0,16,15.5
2018-12-10 11:39:34.8470,172.8,27.1,15.75,15.68,90.1,19.93,67,31,30.7,0,16,15.5
2018-12-10 11:39:35.0970,172.8,27.1,15.75,15.68,90.1,19.93,52,3.58,3.56,0,16,15.5
2018-12-10 11:39:35.3470,172.8,27.1,15.75,15.68,90.1,19.91,6,43160,31,3.6,16,15.5
2018-12-10 11:39:35.5970,172.8,27.1,15.75,15.68,90.1,19.89,7,43200,30.7,3.6,16,15.5
2018-12-10 11:39:35.8470,172.8,27.1,15.75,15.68,90.1,19.91,1,700.7,60,28,16,15.5
2018-12-10 11:39:36.0970,172.8,27.1,15.75,15.68,90.1,19.92,2,700.7,60.3,28,16,15.5
2018-12-10 11:39:36.3470,172.8,27.1,15.75,15.68,90.1,19.93,61,704.1,699.6,0,16,15.5
2018-12-10 11:39:36.5970,172.8,27.1,15.75,15.68,90.1,19.94,62,425,425,0,16,15.5
2018-12-10 11:39:36.8470,172.8,27.1,15.75,15.68,90.1,19.92,64,64.4,65.1,0,16,15.5
2018-12-10 11:39:37.0970,172.8,27.1,15.75,15.68,90.1,19.94,3,700.7,60,26,16,15.5
2018-12-10 11:39:37.3470,172.8,27.1,15.75,15.68,90.1,19.92,4,700.7,60.3,25.5,16,15.5
2018-12-10 11:39:37.5970,172.8,27.1,15.75,15.68,90.1,19.92,65,43160,43200,0,16,15.5
2018-12-10 11:39:37.8470,172.8,27.1,15.75,15.68,90.1,19.91,66,4490,4490,0,16,15.5
2018-12-10 11:39:38.0970,172.8,27.1,15.75,15.68,90.1,19.94,1,700.7,60,28,16,15.5
2018-12-10 11:39:38.3470,172.8,27.1,15.75,15.68,90.1,19.89,2,700.7,60.3,28,16,15.5
2018-12-10 11:39:38.5970,172.8,27.1,15.75,15.68,90.1,19.92,65,43150,43200,0,16,15.5
2018-12-10 11:39:38.8470,172.8,27.1,15.75,15.68,90.1,19.94,51,3.58,3.56,0,16,15.5
2018-12-10 11:39:39.0970,172.8,27.1,15.75,15.68,90.1,19.96,63,50,50,0,16,15.5
2018-12-10 11:39:39.3470,172.8,27.1,15.75,15.68,90.1,19.93,67,31,30.7,0,16,15.5
2018-12-10 11:39:39.5971,172.8,27.1,15.75,15.68,90.1,19.92,52,3.58,3.56,0,16,15.5
2018-12-10 11:39:39.8471,172.8,27.1,15.75,15.68,90.1,19.92,6,43160,31,3.6,16,15.5
2018-12-10 11:39:40.0971,172.8,27.1,15.75,15.68,90.1,19.92,7,43210,30.7,3.6,16,15.5
2018-12-10 11:39:40.3471,172.8,27.1,15.75,15.68,90.1,19.93,1,700.7,60,28,16,15.5
2018-12-10 11:39:40.5970,172.8,27.3,15.75,15.8,90.1,19.93,2,700.7,60.3,28,16,15.5
2018-12-10 11:39:40.8470,172.8,27.3,15.75,15.8,90.1,19.79,61,704.1,699.7,0,16,15.5
2018-12-10 11:39:41.0970,172.8,27.3,15.75,15.8,90.1,19.93,62,425,425,0,16,15.5
2018-12-10 11:39:41.3470,172.8,27.3,15.75,15.8,90.1,19.92,64,64.5,65.2,0,16,15.5
2018-12-10 11:39:41.5970,172.8,27.3,15.75,15.8,90.1,19.93,3,700.9,60,26,16,15.5
2018-12-10 11:39:41.8470,172.8,27.3,15.75,15.8,90.1,19.93,4,700.9,60.3,25.5,16,15.5
2018-12-10 11:39:42.0970,172.8,27.3,15.75,15.8,90.1,19.92,65,43160,43210,0,16,15.5
2018-12-10 11:39:42.3470,172.8,27.3,15.75,15.8,90.1,19.92,66,4490,4490,0,16,15.5
2018-12-10 11:39:42.5970,172.8,27.3,16,15.8,90.1,19.99,1,700.9,60,28,16,15.5
2018-12-10 11:39:42.8470,172.8,27.3,16,15.8,90.1,19.94,2,700.9,60.3,28,16,15.5
2018-12-10 11:39:43.0970,172.8,27.3,16,15.8,90.1,19.93,65,43150,43200,0,16,15.5
2018-12-10 11:39:43.3471,172.8,27.3,16,15.8,90.1,19.93,51,3.58,3.56,0,16,15.5
2018-12-10 11:39:43.5971,172.8,27.3,16,15.8,90.1,19.92,63,50,50,0,16,15.5
2018-12-10 11:39:43.8472,172.8,27.3,16,15.8,90.1,19.92,67,31,30.7,0,16,15.5
2018-12-10 11:39:44.0972,172.8,27.3,16,15.8,90.1,19.93,52,3.58,3.56,0,16,15.5
2018-12-10 11:39:44.3471,172.8,27.3,16,15.8,90.1,20.05,6,43160,31,3.6,16,15.5
2018-12-10 11:39:44.5971,172.8,27.3,16,15.8,90.1,19.93,7,43190,30.7,3.6,16,15.5
2018-12-10 11:39:44.8471,172.8,27.3,16,15.8,90,19.92,1,700.9,60,28,16,15.5
2018-12-10 11:39:45.0971,172.8,27.3,16,15.8,90.1,19.93,2,700.9,60.3,28,16,15.5
2018-12-10 11:39:45.3471,172.8,27.3,16,15.8,90.1,19.93,61,704.1,699.7,0,16,15.5
2018-12-10 11:39:45.5971,172.8,27.5,16,15.91,90.1,19.92,62,425,425,0,16,15.5
2018-12-10 11:39:45.8471,172.8,27.5,16,15.91,90.1,19.92,64,64.6,65.3,0,16,15.5
2018-12-10 11:39:46.0971,172.8,27.5,16,15.91,90.1,19.94,3,700.9,60,26,16,15.5
2018-12-10 11:39:46.3471,172.8,27.5,16,15.91,90.1,19.93,4,700.9,60.3,25.5,16,15.5
2018-12-10 11:39:46.5971,172.8,27.5,16,15.91,90.1,19.92,65,43150,43180,0,16,15.5
2018-12-10 11:39:46.8471,172.8,27.5,16,15.91,90.1,19.93,66,4490,4490,0,16,15.5
2018-12-10 11:39:47.0971,172.8,27.5,16,15.91,90.1,19.92,1,700.9,60,28,16,15.5
2018-12-10 11:39:47.3471,172.8,27.5,16,15.91,90,19.93,2,700.9,60.3,28,16,15.5
2018-12-10 11:39:47.5971,172.8,27.5,16,15.91,90.1,19.93,65,43160,43190,0,16,15.5
2018-12-10 11:39:47.8471,172.8,27.5,16,15.91,90.1,19.93,51,3.58,3.56,0,16,15.5
2018-12-10 11:39:48.0971,172.8,27.5,16,15.91,90.1,19.92,63,50,50,0,16,15.5
2018-12-10 11:39:48.3471,172.8,27.5,16,15.91,90.1,19.94,67,31,30.7,0,16,15.5
2018-12-10 11:39:48.5971,172.8,27.5,16,15.91,90.1,19.92,52,3.58,3.56,0,16,15.5
2018-12-10 11:39:48.8471,172.8,27.5,16,15.91,90.1,19.93,6,43160,31,3.6,16,16
2018-12-10 11:39:49.0971,172.8,27.5,16,15.91,90.1,19.93,7,43190,30.7,3.6,16,16
2018-12-10 11:39:49.3471,172.8,27.5,16,15.91,90.1,19.93,1,700.8,60,28,16,16
2018-12-10 11:39:49.5971,172.8,27.5,16,15.91,90.1,19.92,2,700.8,60.3,28,16,16
2018-12-10 11:39:49.8471,172.8,27.5,16,15.91,90.1,19.93,61,704.3,699.9,0,16,16
2018-12-10 11:39:50.0971,172.8,27.5,16,15.91,90.1,19.92,62,425,425,0,16,16
2018-12-10 11:39:50.3471,172.8,27.5,16,15.91,90.1,19.92,64,64.4,65.1,0,16,16
2018-12-10 11:39:50.5971,172.8,27.6,16,15.97,90.1,19.93,3,700.8,60,26,16,16
2018-12-10 11:39:50.8471,172.8,27.6,16,15.97,90.1,19.92,4,700.8,60.3,25.5,16,16
2018-12-10 11:39:51.0971,172.8,27.6,16,15.97,90.1,19.92,65,43160,43180,0,16,16
2018-12-10 11:39:51.3471,172.8,27.6,16,15.97,90.1,19.92,66,4490,4490,0,16,16
2018-12-10 11:39:51.5971,172.8,27.6,16,15.97,90.1,19.92,1,700.8,60,28,16,16
2018-12-10 11:39:51.8471,172.8,27.6,16,15.97,90,19.92,2,700.8,60.3,28,16,16
2018-12-10 11:39:52.0971,172.8,27.6,16,15.97,90,19.95,65,43170,43180,0,16,16
2018-12-10 11:39:52.3471,172.8,27.6,16,15.97,90.1,19.93,51,3.58,3.56,0,16,16
2018-12-10 11:39:52.5971,172.8,27.6,16,15.97,90.1,19.91,63,50,50,0,16,16
2018-12-10 11:39:52.8471,172.8,27.6,16,15.97,90,19.94,67,31,30.7,0,16,16
2018-12-10 11:39:53.0971,172.8,27.6,16,15.97,90.1,19.92,52,3.58,3.56,0,16,16
2018-12-10 11:39:53.3471,172.8,27.6,16,15.97,90.1,19.94,6,43170,31,3.6,16,16
2018-12-10 11:39:53.5971,172.8,27.6,16,15.97,90.1,19.93,7,43190,30.7,3.6,16,16
2018-12-10 11:39:53.8471,172.8,27.6,16,15.97,90.1,19.92,1,700.8,60,28,16,16
2018-12-10 11:39:54.0971,172.8,27.6,16,15.97,90.1,19.93,2,700.8,60.3,28,16,16
2018-12-10 11:39:54.3471,172.8,27.6,16,15.97,90.1,19.93,61,704.3,699.8,0,16,16
2018-12-10 11:39:54.5971,172.8,27.6,16,15.97,90.1,19.92,62,425,425,0,16,16
2018-12-10 11:39:54.8471,172.8,27.6,16,15.97,90.1,19.94,64,64.5,65.2,0,16,16
2018-12-10 11:39:55.0971,172.8,27.6,16,15.97,90.1,19.93,3,700.8,60,26,16,16
2018-12-10 11:39:55.3471,172.8,27.6,16,15.97,90,19.92,4,700.8,60.3,25.5,16,16
2018-12-10 11:39:55.5971,172.8,27.8,16,16.09,90.1,19.92,65,43170,43180,0,16,16
2018-12-10 11:39:55.8471,172.8,27.8,16,16.09,90.1,19.92,66,4490,4490,0,16,16
2018-12-10 11:39:56.0971,172.8,27.8,16,16.09,90.1,19.93,1,701,60,28,16,16
2018-12-10 11:39:56.3471,172.8,27.8,16,16.09,90.1,19.91,2,700.9,60.3,28,16,16
2018-12-10 11:39:56.5972,172.8,27.8,16,16.09,90.1,19.92,65,43170,43180,0,16,16
2018-12-10 11:39:56.8472,172.8,27.8,16,16.09,90.1,19.91,51,3.58,3.56,0,16,16
2018-12-10 11:39:57.0972,172.8,27.8,16,16.09,90.1,19.92,63,50,50,0,16,16
2018-12-10 11:39:57.3472,172.8,27.8,16,16.09,90.1,19.94,67,31,30.7,0,16,16
2018-12-10 11:39:57.5972,172.8,27.8,16,16.09,90,19.93,52,3.58,3.56,0,16,16
2018-12-10 11:39:57.8472,172.8,27.8,16,16.09,90.1,19.93,6,43170,31,3.6,16,16
2018-12-10 11:39:58.0972,172.8,27.8,16,16.09,90.1,19.96,7,43180,30.7,3.6,16,16
2018-12-10 11:39:58.3472,172.8,27.8,16.25,16.09,90.1,19.93,1,701,60,28,16,16
2018-12-10 11:39:58.5972,172.8,27.8,16.25,16.09,90.1,19.92,2,700.9,60.3,28,16,16
2018-12-10 11:39:58.8473,172.8,27.8,16.25,16.09,90.1,19.92,61,704.4,699.9,0,16,16
2018-12-10 11:39:59.0973,172.8,27.8,16.25,16.09,90.1,19.93,62,425,425,0,16,16
2018-12-10 11:39:59.3473,172.8,27.8,16.25,16.09,90.1,19.93,64,64.5,65.2,0,16,16
2018-12-10 11:39:59.5973,172.8,27.8,16.25,16.09,90.1,19.93,3,701,60,26,16,16
2018-12-10 11:39:59.8473,172.8,27.8,16.25,16.09,90,19.89,4,700.9,60.3,25.5,16,16
2018-12-10 11:40:00.0973,172.8,27.8,16.25,16.09,90.1,19.93,65,43160,43180,0,16,16
2018-12-10 11:40:00.3472,172.8,27.8,16.25,16.09,90.1,19.93,66,4500,4500,0,16,16
2018-12-10 11:40:00.5972,172.8,27.8,16.25,16.09,90.1,19.93,1,701,60,28,16,16
2018-12-10 11:40:00.8472,172.8,27.8,16.25,16.09,90.1,19.95,2,700.9,60.3,28,16,16
2018-12-10 11:40:01.0972,172.8,27.8,16.25,16.09,90.1,19.92,65,43160,43180,0,16,16
2018-12-10 11:40:01.3472,172.8,27.8,16.25,16.09,90,19.92,51,3.58,3.56,0,16,16
2018-12-10 11:40:01.5972,172.8,28,16.25,16.2,90.1,19.97,63,50,50,0,16,16
2018-12-10 11:40:01.8473,172.8,28,16.25,16.2,90.1,19.93,67,31,30.7,0,16,16
2018-12-10 11:40:02.0973,172.8,28,16.25,16.2,90.1,19.93,52,3.58,3.56,0,16,16
2018-12-10 11:40:02.3473,172.8,28,16.25,16.2,90,19.92,6,43160,31,3.6,16,16
2018-12-10 11:40:02.5973,172.8,28,16.25,16.2,90.1,19.93,7,43180,30.7,3.6,16,16
2018-12-10 11:40:02.8474,172.8,28,16.25,16.2,90.1,19.92,1,701,60,28,16,16
2018-12-10 11:40:03.0974,172.8,28,16.25,16.2,90.1,19.93,2,701.2,60.3,28,16.5,16
2018-12-10 11:40:03.3473,172.8,28,16.25,16.2,90,19.95,61,704.6,700,0,16.5,16
2018-12-10 11:40:03.5973,172.8,28,16.25,16.2,90.1,19.92,62,425,425,0,16.5,16
2018-12-10 11:40:03.8473,172.8,28,16.25,16.2,90.1,19.93,64,64.4,65.1,0,16.5,16
2018-12-10 11:40:04.0973,172.8,28,16.25,16.2,90.1,19.94,3,701.2,60,26,16.5,16
2018-12-10 11:40:04.3473,172.8,28,16.25,16.2,90.1,19.92,4,701.2,60.3,25.5,16.5,16
2018-12-10 11:40:04.5973,172.8,28,16.25,16.2,90,19.94,65,43150,43180,0,16.5,16
2018-12-10 11:40:04.8473,172.8,28,16.25,16.2,90.1,19.92,66,4500,4500,0,16.5,16
2018-12-10 11:40:05.0973,172.8,28,16.25,16.2,90.1,20,1,701.2,60,28,16.5,16
2018-12-10 11:40:05.3473,172.8,28,16.25,16.2,90.1,19.93,2,701.2,60.3,28,16.5,16
2018-12-10 11:40:05.5973,172.8,28,16.25,16.2,90.1,19.93,65,43150,43190,0,16.5,16
2018-12-10 11:40:05.8473,172.8,28,16.25,16.2,90.1,20,51,3.58,3.56,0,16.5,16
2018-12-10 11:40:06.0973,172.8,28,16.25,16.2,90.1,19.92,63,50,50,0,16.5,16
2018-12-10 11:40:06.3473,172.8,28,16.25,16.2,90.1,19.92,67,31.1,30.7,0,16.5,16
2018-12-10 11:40:06.5973,172.8,28,16.25,16.2,90,19.92,52,3.58,3.56,0,16.5,16
2018-12-10 11:40:06.8473,172.8,28,16.25,16.2,90.1,19.92,6,43160,31.1,3.6,16.5,16
2018-12-10 11:40:07.0973,172.8,28,16.25,16.2,90,19.93,7,43190,30.7,3.6,16.5,16
2018-12-10 11:40:07.3473,172.8,28,16.25,16.2,90.1,19.93,1,701.2,60,28,16.5,16
2018-12-10 11:40:07.5973,172.8,28,16.25,16.2,90.1,19.91,2,701.2,60.3,28,16.5,16
2018-12-10 11:40:07.8473,172.8,28,16.25,16.2,90.1,19.92,61,704.6,700.1,0,16.5,16
2018-12-10 11:40:08.0973,172.8,28,16.25,16.2,90.1,19.92,62,425,425,0,16.5,16
2018-12-10 11:40:08.3473,172.8,28,16.25,16.2,90.1,19.93,64,64.4,65.2,0,16.5,16
2018-12-10 11:40:08.5973,172.8,28,16.25,16.2,90.1,19.93,3,701.2,60,26,16.5,16
2018-12-10 11:40:08.8473,172.8,28,16.25,16.2,90.1,19.94,4,701.2,60.3,25.5,16.5,16
2018-12-10 11:40:09.0973,172.8,28,16.25,16.2,90.1,19.92,65,43150,43190,0,16.5,16
2018-12-10 11:40:09.3473,172.8,28,16.25,16.2,90.1,19.94,66,4490,4490,0,16.5,16
2018-12-10 11:40:09.5973,172.8,28,16.25,16.2,90.1,19.93,1,701.2,60,28,16.5,16
2018-12-10 11:40:09.8473,172.8,28,16.25,16.2,90.1,19.93,2,701.2,60.3,28,16.5,16
2018-12-10 11:40:10.0973,172.8,28,16.25,16.2,90.1,19.92,65,43140,43190,0,16.5,16
2018-12-10 11:40:10.3473,172.8,28,16.25,16.2,90.1,19.93,51,3.58,3.56,0,16.5,16
2018-12-10 11:40:10.5973,172.8,28,16.25,16.2,90.1,19.93,63,50,50,0,16.5,16
2018-12-10 11:40:10.8473,172.8,28,16.25,16.2,90.1,19.93,67,31.1,30.7,0,16.5,16
2018-12-10 11:40:11.0973,172.8,28,16.25,16.2,90.1,19.99,52,3.58,3.57,0,16.5,16
2018-12-10 11:40:11.3473,172.8,28,16.25,16.2,90,19.93,6,43150,31.1,3.6,16.5,16
2018-12-10 11:40:11.5973,172.8,28.1,16.25,16.26,90,19.92,7,43190,30.8,3.6,16.5,16
2018-12-10 11:40:11.8473,172.8,28.1,16.25,16.26,90.1,19.93,1,701.3,60,28,16.5,16
2018-12-10 11:40:12.0973,172.8,28.1,16.25,16.26,90.1,19.93,2,701.3,60.3,28,16.5,16
2018-12-10 11:40:12.3473,172.8,28.1,16.25,16.26,90.1,19.93,61,704.6,700.2,0,16.5,16
2018-12-10 11:40:12.5973,172.8,28.1,16.25,16.26,90.1,19.93,62,425,425,0,16.5,16
2018-12-10 11:40:12.8473,172.8,28.1,16.25,16.26,90.1,20.01,64,64.5,65.2,0,16.5,16
2018-12-10 11:40:13.0972,172.8,28.1,16.25,16.26,90.1,19.93,3,701.3,60,26,16.5,16
2018-12-10 11:40:13.3473,172.8,28.1,16.25,16.26,90.1,19.93,4,701.3,60.3,25.5,16.5,16
2018-12-10 11:40:13.5973,172.8,28.1,16.25,16.26,90,19.93,65,43160,43210,0,16.5,16
2018-12-10 11:40:13.8474,172.8,28.1,16.25,16.26,90.1,19.93,66,4500,4500,0,16.5,16
2018-12-10 11:40:14.0975,172.8,28.1,16.25,16.26,90.1,19.94,1,701.3,60,28,16.5,16
2018-12-10 11:40:14.3474,172.8,28.1,16.25,16.26,90.1,19.92,2,701.3,60.3,28,16.5,16
2018-12-10 11:40:14.5973,172.8,28.1,16.25,16.26,90.1,19.94,65,43150,43200,0,16.5,16
2018-12-10 11:40:14.8473,172.8,28.1,16.25,16.26,90.1,19.92,51,3.58,3.56,0,16.5,16
2018-12-10 11:40:15.0972,172.8,28.1,16.25,16.26,90.1,19.93,63,50,50,0,16.5,16
2018-12-10 11:40:15.3473,172.8,28.1,16.25,16.26,90.1,19.93,67,31.1,30.8,0,16.5,16
2018-12-10 11:40:15.5973,172.8,28.1,16.25,16.26,90.1,19.92,52,3.58,3.57,0,16.5,16
2018-12-10 11:40:15.8474,172.8,28.1,16.25,16.26,90.1,19.93,6,43160,31.1,3.6,16.5,16
2018-12-10 11:40:16.0975,172.8,28.1,16.25,16.26,90.1,19.92,7,43210,30.8,3.6,16.5,16
2018-12-10 11:40:16.3475,172.8,28.1,16.25,16.26,90.1,19.99,1,701.3,60,28,16.5,16
2018-12-10 11:40:16.5974,172.8,28.1,16.25,16.26,90.1,19.92,2,701.3,60.3,28,16.5,16
2018-12-10 11:40:16.8474,172.8,28.1,16.25,16.26,90.1,19.93,61,704.7,700.1,0,16.5,16
2018-12-10 11:40:17.0974,172.8,28.1,16.25,16.26,90.1,19.92,62,425,425,0,16.5,16
2018-12-10 11:40:17.3474,172.8,28.1,16.25,16.26,90.1,19.93,64,64.4,65.2,0,16.5,16
2018-12-10 11:40:17.5974,172.8,28.1,16.25,16.26,90.1,19.92,3,701.4,60,26,16.5,16
2018-12-10 11:40:17.8473,172.8,28.1,16.25,16.26,90.1,19.92,4,701.2,60.3,25.5,16.5,16
2018-12-10 11:40:18.0973,172.8,28.1,16.25,16.26,90.1,19.88,65,43150,43210,0,16.5,16
2018-12-10 11:40:18.3473,172.8,28.1,16.25,16.26,90.1,19.92,66,4490,4490,0,16.5,16
2018-12-10 11:40:18.5974,172.8,28.2,16.5,16.32,90,19.92,1,701.4,60,28,16.5,16
2018-12-10 11:40:18.8474,172.8,28.2,16.5,16.32,90.1,19.92,2,701.2,60.3,28,16.5,16
2018-12-10 11:40:19.0975,172.8,28.2,16.5,16.32,90.1,19.93,65,43150,43200,0,16.5,16
2018-12-10 11:40:19.3475,172.8,28.2,16.5,16.32,90.1,19.92,51,3.58,3.56,0,16.5,16
2018-12-10 11:40:19.5975,172.8,28.2,16.5,16.32,90.1,19.9,63,50,50,0,16.5,16
2018-12-10 11:40:19.8475,172.8,28.2,16.5,16.32,90.1,20,67,31.1,30.8,0,16.5,16
2018-12-10 11:40:20.0976,172.8,28.2,16.5,16.32,90.1,19.93,52,3.58,3.56,0,16.5,16
2018-12-10 11:40:20.3475,172.8,28.2,16.5,16.32,90.1,19.92,6,43160,31.1,3.6,16.5,16
2018-12-10 11:40:20.5975,172.8,28.2,16.5,16.32,90.1,19.93,7,43200,30.8,3.6,16.5,16
2018-12-10 11:40:20.8475,172.8,28.2,16.5,16.32,90.1,19.93,1,701.4,60,28,16.5,16
2018-12-10 11:40:21.0974,172.8,28.2,16.5,16.32,90.1,19.93,2,701.2,60.3,28,16.5,16
2018-12-10 11:40:21.3474,172.8,28.2,16.5,16.32,90.1,19.93,61,704.7,700.3,0,16.5,16
2018-12-10 11:40:21.5974,172.8,28.2,16.5,16.32,90.1,20.05,62,425,425,0,16.5,16
2018-12-10 11:40:21.8474,172.8,28.2,16.5,16.32,90,19.94,64,64.4,65.1,0,16.5,16
2018-12-10 11:40:22.0975,172.8,28.2,16.5,16.32,90,19.94,3,701.4,60,26,16.5,16
2018-12-10 11:40:22.3475,172.8,28.2,16.5,16.32,90.1,19.92,4,701.2,60.3,25.5,16.5,16
2018-12-10 11:40:22.5974,172.8,28.2,16.5,16.32,90.1,19.94,65,43160,43190,0,16.5,16
2018-12-10 11:40:22.8474,172.8,28.2,16.5,16.32,90.1,19.92,66,4490,4490,0,16.5,16
2018-12-10 11:40:23.0974,172.8,28.2,16.5,16.32,90.1,19.93,1,701.4,60,28,16.5,16
2018-12-10 11:40:23.3474,172.8,28.2,16.5,16.32,90.1,19.85,2,701.2,60.3,28,16.5,16
2018-12-10 11:40:23.5975,172.8,28.2,16.5,16.32,90.1,19.93,65,43160,43190,0,16.5,16
2018-12-10 11:40:23.8475,172.8,28.2,16.5,16.32,90.1,19.92,51,3.58,3.56,0,16.5,16
2018-12-10 11:40:24.0975,172.8,28.2,16.5,16.32,90.1,19.93,63,50,50,0,16.5,16
2018-12-10 11:40:24.3476,172.8,28.3,16.5,16.38,90.1,19.91,67,31.1,30.8,0,16.5,16
2018-12-10 11:40:24.5976,172.8,28.3,16.5,16.38,90.1,19.92,52,3.58,3.56,0,16.5,16
2018-12-10 11:40:24.8476,172.8,28.3,16.5,16.38,90.1,19.92,6,43170,31.1,3.6,16.5,16.5
2018-12-10 11:40:25.0976,172.8,28.3,16.5,16.38,90.1,19.89,7,43190,30.8,3.6,16.5,16.5
2018-12-10 11:40:25.3476,172.8,28.3,16.5,16.38,90,19.94,1,701.4,60,28,16.5,16.5
2018-12-10 11:40:25.5976,172.8,28.3,16.5,16.38,90.1,19.93,2,701.5,60.3,28,16.5,16.5
2018-12-10 11:40:25.8476,172.8,28.3,16.5,16.38,90.1,19.92,61,704.8,700.3,0,16.5,16.5
2018-12-10 11:40:26.0976,172.8,28.3,16.5,16.38,90.1,19.93,62,425,425,0,16.5,16.5
2018-12-10 11:40:26.3475,172.8,28.3,16.5,16.38,90.1,19.92,64,64.5,65.2,0,16.5,16.5
2018-12-10 11:40:26.5975,172.8,28.4,16.5,16.44,90,19.93,3,701.4,60,26,16.5,16.5
2018-12-10 11:40:26.8475,172.8,28.4,16.5,16.44,90.1,19.94,4,701.5,60.3,25.5,16.5,16.5
2018-12-10 11:40:27.0975,172.8,28.4,16.5,16.44,90.1,19.92,65,43170,43190,0,16.5,16.5
2018-12-10 11:40:27.3475,172.8,28.4,16.5,16.44,90.1,19.93,66,4480,4480,0,16.5,16.5
2018-12-10 11:40:27.5975,172.8,28.4,16.5,16.44,90,19.93,1,701.4,60,28,16.5,16.5
2018-12-10 11:40:27.8475,172.8,28.4,16.5,16.44,90.1,19.92,2,701.5,60.3,28,16.5,16.5
2018-12-10 11:40:28.0975,172.8,28.4,16.5,16.44,90.1,19.91,65,43170,43190,0,16.5,16.5
2018-12-10 11:40:28.3475,172.8,28.4,16.5,16.44,90.1,19.93,51,3.58,3.56,0,16.5,16.5
2018-12-10 11:40:28.5975,172.8,28.4,16.5,16.44,90,19.93,63,50,50,0,16.5,16.5
2018-12-10 11:40:28.8475,172.8,28.4,16.5,16.44,90.1,19.96,67,31.1,30.8,0,16.5,16.5
2018-12-10 11:40:29.0976,172.8,28.4,16.5,16.44,90.1,19.92,52,3.59,3.57,0,16.5,16.5
2018-12-10 11:40:29.3476,172.8,28.4,16.5,16.44,90.1,19.93,6,43170,31.1,3.6,16.5,16.5
2018-12-10 11:40:29.5976,172.8,28.4,16.5,16.44,90.1,19.92,7,43190,30.8,3.6,16.5,16.5
2018-12-10 11:40:29.8476,172.8,28.4,16.5,16.44,90.1,19.94,1,701.4,60,28,16.5,16.5
2018-12-10 11:40:30.0975,172.8,28.4,16.5,16.44,90.1,19.93,2,701.5,60.3,28,16.5,16.5
2018-12-10 11:40:30.3475,172.8,28.4,16.5,16.44,90.1,19.93,61,704.8,700.4,0,16.5,16.5
2018-12-10 11:40:30.5975,172.8,28.4,16.5,16.44,90.1,19.94,62,425,425,0,16.5,16.5
2018-12-10 11:40:30.8475,172.8,28.4,16.5,16.44,90.1,19.94,64,64.5,65.3,0,16.5,16.5
2018-12-10 11:40:31.0975,172.8,28.4,16.5,16.44,90.1,19.93,3,701.4,60,26,16.5,16.5
2018-12-10 11:40:31.3475,172.8,28.4,16.5,16.44,90,19.92,4,701.5,60.3,25.5,16.5,16.5
2018-12-10 11:40:31.5975,172.8,28.5,16.75,16.49,90.1,19.93,65,43170,43180,0,16.5,16.5
2018-12-10 11:40:31.8475,172.8,28.5,16.75,16.49,90.1,19.91,66,4480,4480,0,16.5,16.5
2018-12-10 11:40:32.0975,172.8,28.5,16.75,16.49,90,19.93,1,701.6,60,28,17,16.5
2018-12-10 11:40:32.3475,172.8,28.5,16.75,16.49,90.1,19.92,2,701.7,60.3,28,17,16.5
2018-12-10 11:40:32.5975,172.8,28.5,16.75,16.49,90.1,19.93,65,43170,43190,0,17,16.5
2018-12-10 11:40:32.8476,172.8,28.5,16.75,16.49,90.1,19.92,51,3.59,3.57,0,17,16.5
2018-12-10 11:40:33.0976,172.8,28.5,16.75,16.49,90,19.93,63,50,50,0,17,16.5
2018-12-10 11:40:33.3477,172.8,28.5,16.75,16.49,90,19.92,67,31.1,30.8,0,17,16.5
2018-12-10 11:40:33.5977,172.8,28.5,16.75,16.49,90,19.93,52,3.59,3.57,0,17,16.5
2018-12-10 11:40:33.8477,172.8,28.5,16.75,16.49,90.1,19.94,6,43160,31.1,3.6,17,16.5
2018-12-10 11:40:34.0976,172.8,28.5,16.75,16.49,90.1,19.97,7,43190,30.8,3.6,17,16.5
2018-12-10 11:40:34.3476,172.8,28.5,16.75,16.49,90.1,19.92,1,701.6,60,28,17,16.5
2018-12-10 11:40:34.5975,172.8,28.5,16.75,16.49,90.1,19.93,2,701.7,60.3,28,17,16.5
2018-12-10 11:40:34.8476,172.8,28.5,16.75,16.49,90.1,19.93,61,705,700.5,0,17,16.5
2018-12-10 11:40:35.0976,172.8,28.5,16.75,16.49,90.1,19.94,62,425,425,0,17,16.5
2018-12-10 11:40:35.3476,172.8,28.5,16.75,16.49,90.1,19.97,64,64.4,65.1,0,17,16.5
2018-12-10 11:40:35.5977,172.8,28.6,16.75,16.55,90.1,19.94,3,701.6,60,26,17,16.5
2018-12-10 11:40:35.8477,172.8,28.6,16.75,16.55,90.1,19.92,4,701.7,60.3,25.5,17,16.5
2018-12-10 11:40:36.0977,172.8,28.6,16.75,16.55,90.1,19.93,65,43140,43170,0,17,16.5
2018-12-10 11:40:36.3476,172.8,28.6,16.75,16.55,90.1,19.93,66,4470,4480,0,17,16.5
2018-12-10 11:40:36.5976,172.8,28.6,16.75,16.55,90.1,19.92,1,701.6,60,28,17,16.5
2018-12-10 11:40:36.8476,172.8,28.6,16.75,16.55,90.1,19.92,2,701.7,60.3,28,17,16.5
2018-12-10 11:40:37.0976,172.8,28.6,16.75,16.55,90,19.93,65,43140,43170,0,17,16.5
2018-12-10 11:40:37.3476,172.8,28.6,16.75,16.55,90.1,19.92,51,3.59,3.57,0,17,16.5
2018-12-10 11:40:37.5976,172.8,28.6,16.75,16.55,90.1,19.89,63,50,50,0,17,16.5
2018-12-10 11:40:37.8476,172.8,28.6,16.75,16.55,90.1,19.92,67,31.1,30.8,0,17,16.5
2018-12-10 11:40:38.0976,172.8,28.6,16.75,16.55,90.1,19.92,52,3.59,3.57,0,17,16.5
2018-12-10 11:40:38.3476,172.8,28.6,16.75,16.55,90.1,19.93,6,43130,31.1,3.6,17,16.5
2018-12-10 11:40:38.5976,172.8,28.6,16.75,16.55,90.1,19.93,7,43170,30.8,3.6,17,16.5
2018-12-10 11:40:38.8476,172.8,28.6,16.75,16.55,90.1,19.93,1,701.6,60,28,17,16.5
2018-12-10 11:40:39.0976,172.8,28.6,16.75,16.55,90.1,19.92,2,701.7,60.3,28,17,16.5
2018-12-10 11:40:39.3476,172.8,28.6,16.75,16.55,90.1,19.88,61,705.1,700.6,0,17,16.5
2018-12-10 11:40:39.5976,172.8,28.6,16.75,16.55,90.1,19.96,62,425,425,0,17,16.5
2018-12-10 11:40:39.8477,172.8,28.6,16.75,16.55,90.1,19.92,64,64.4,65.1,0,17,16.5
2018-12-10 11:40:40.0977,172.8,28.6,16.75,16.55,90.1,19.92,3,701.7,60,26,17,16.5
2018-12-10 11:40:40.3477,172.8,28.6,16.75,16.55,90,19.93,4,701.9,60.3,25.5,17,16.5
2018-12-10 11:40:40.5977,172.8,28.6,16.75,16.55,90.1,19.87,65,43140,43180,0,17,16.5
2018-12-10 11:40:40.8477,172.8,28.6,16.75,16.55,90.1,19.93,66,4480,4480,0,17,16.5
2018-12-10 11:40:41.0977,172.8,28.6,16.75,16.55,90.1,19.94,1,701.7,60,28,17,16.5
2018-12-10 11:40:41.3477,172.8,28.6,16.75,16.55,90.1,19.92,2,701.9,60.3,28,17,16.5
2018-12-10 11:40:41.5976,172.8,28.7,16.75,16.61,90.1,19.92,65,43150,43190,0,17,16.5
2018-12-10 11:40:41.8476,172.8,28.7,16.75,16.61,90.1,19.93,51,3.59,3.57,0,17,16.5
2018-12-10 11:40:42.0977,172.8,28.7,16.75,16.61,90.1,19.93,63,50,50,0,17,16.5
2018-12-10 11:40:42.3477,172.8,28.7,16.75,16.61,90,19.93,67,31.1,30.8,0,17,16.5
2018-12-10 11:40:42.5977,172.8,28.8,16.75,16.67,90,19.92,52,3.59,3.57,0,17,16.5
2018-12-10 11:40:42.8477,172.8,28.8,16.75,16.67,90,19.92,6,43150,31.1,3.6,17,16.5
2018-12-10 11:40:43.0977,172.8,28.8,16.75,16.67,90.1,19.92,7,43200,30.8,3.6,17,16.5
2018-12-10 11:40:43.3477,172.8,28.8,16.75,16.67,90.1,19.92,1,701.7,60,28,17,16.5
2018-12-10 11:40:43.5977,172.8,28.8,16.75,16.67,90.1,19.92,2,701.9,60.3,28,17,16.5
2018-12-10 11:40:43.8477,172.8,28.8,16.75,16.67,90.1,19.92,61,705.1,700.6,0,17,16.5
2018-12-10 11:40:44.0977,172.8,28.8,16.75,16.67,90.1,19.92,62,425,425,0,17,16.5
2018-12-10 11:40:44.3477,172.8,28.8,16.75,16.67,90.1,19.93,64,64.6,65.3,0,17,16.5
2018-12-10 11:40:44.5977,172.8,28.8,16.75,16.67,90.1,19.93,3,701.7,60,26,17,16.5
2018-12-10 11:40:44.8477,172.8,28.8,16.75,16.67,90.1,19.93,4,701.9,60.3,25.5,17,16.5
2018-12-10 11:40:45.0977,172.8,28.8,16.75,16.67,90.1,19.93,65,43150,43200,0,17,16.5
2018-12-10 11:40:45.3478,172.8,28.8,16.75,16.67,90.1,19.93,66,4490,4480,0,17,16.5
2018-12-10 11:40:45.5978,172.8,28.8,16.75,16.67,90.1,19.93,1,701.7,60,28,17,16.5
2018-12-10 11:40:45.8478,172.8,28.8,16.75,16.67,90.1,19.93,2,701.9,60.3,28,17,16.5
2018-12-10 11:40:46.0978,172.8,28.8,16.75,16.67,90.1,19.93,65,43160,43210,0,17,16.5
2018-12-10 11:40:46.3478,172.8,28.8,16.75,16.67,90.1,19.91,51,3.59,3.57,0,17,16.5
2018-12-10 11:40:46.5977,172.8,28.8,16.75,16.67,90.1,19.92,63,50,50,0,17,16.5
2018-12-10 11:40:46.8477,172.8,28.8,16.75,16.67,90.1,19.92,67,31.1,30.8,0,17,16.5
2018-12-10 11:40:47.0976,172.8,28.8,16.75,16.67,90.1,19.93,52,3.59,3.57,0,17,16.5
2018-12-10 11:40:47.3477,172.8,28.8,16.75,16.67,90.1,19.94,6,43160,31.1,3.6,17,16.5
2018-12-10 11:40:47.5977,172.8,28.8,16.75,16.67,90.1,19.93,7,43210,30.8,3.6,17,16.5
2018-12-10 11:40:47.8477,172.8,28.8,16.75,16.67,90.1,19.93,1,701.9,60,28,17,16.5
2018-12-10 11:40:48.0977,172.8,28.8,16.75,16.67,90.1,19.92,2,702,60.3,28,17,16.5
2018-12-10 11:40:48.3477,172.8,28.8,16.75,16.67,90.1,19.92,61,705.2,700.7,0,17,16.5
2018-12-10 11:40:48.5977,172.8,28.9,16.75,16.72,90.1,19.93,62,425,425,0,17,16.5
2018-12-10 11:40:48.8477,172.8,28.9,16.75,16.72,90.1,19.92,64,64.5,65.3,0,17,16.5
2018-12-10 11:40:49.0977,172.8,28.9,16.75,16.72,90.1,19.92,3,701.9,60,26,17,16.5
2018-12-10 11:40:49.3477,172.8,28.9,16.75,16.72,90,19.93,4,702,60.3,25.5,17,16.5
2018-12-10 11:40:49.5977,172.8,28.9,16.75,16.72,90,19.93,65,43160,43210,0,17,16.5
2018-12-10 11:40:49.8478,172.8,28.9,16.75,16.72,90.1,19.93,66,4500,4500,0,17,16.5
2018-12-10 11:40:50.0978,172.8,28.9,16.75,16.72,90.1,19.93,1,701.9,60,28,17,16.5
2018-12-10 11:40:50.3478,172.8,28.9,16.75,16.72,90.1,19.94,2,702,60.3,28,17,16.5
2018-12-10 11:40:50.5978,172.8,28.9,16.75,16.72,90.1,19.94,65,43160,43210,0,17,16.5
2018-12-10 11:40:50.8478,172.8,28.9,16.75,16.72,90.1,19.92,51,3.59,3.57,0,17,16.5
2018-12-10 11:40:51.0978,172.8,28.9,16.75,16.72,90.1,19.92,63,50,50,0,17,16.5
2018-12-10 11:40:51.3478,172.8,28.9,16.75,16.72,90.1,19.93,67,31.1,30.8,0,17,16.5
2018-12-10 11:40:51.5978,172.8,29,16.75,16.78,90.1,19.89,52,3.59,3.57,0,17,16.5
2018-12-10 11:40:51.8478,172.8,29,16.75,16.78,90,19.96,6,43160,31.1,3.6,17,16.5
2018-12-10 11:40:52.0978,172.8,29,16.75,16.78,90.1,19.93,7,43210,30.8,3.6,17,16.5
2018-12-10 11:40:52.3478,172.8,29,16.75,16.78,90.1,19.94,1,701.9,60,28,17,16.5
2018-12-10 11:40:52.5978,172.8,29,16.75,16.78,90.1,19.92,2,702,60.3,28,17,16.5
2018-12-10 11:40:52.8478,172.8,29,16.75,16.78,90.1,19.93,61,705.3,700.8,0,17,16.5
2018-12-10 11:40:53.0978,172.8,29,16.75,16.78,90.1,19.93,62,425,425,0,17,16.5
2018-12-10 11:40:53.3478,172.8,29,16.75,16.78,90.1,19.93,64,64.4,65.1,0,17,16.5
2018-12-10 11:40:53.5978,172.8,29,16.75,16.78,90.1,19.93,3,701.9,60,26,17,16.5
2018-12-10 11:40:53.8478,172.8,29,16.75,16.78,90.1,19.92,4,702,60.3,25.5,17,16.5
2018-12-10 11:40:54.0978,172.8,29,16.75,16.78,90.1,19.94,65,43160,43210,0,17,16.5
2018-12-10 11:40:54.3478,172.8,29,16.75,16.78,90.1,19.92,66,4500,4500,0,17,16.5
2018-12-10 11:40:54.5978,172.8,29,16.75,16.78,90.1,19.93,1,702,60,28,17,16.5
2018-12-10 11:40:54.8478,172.8,29,16.75,16.78,90.1,19.92,2,702.1,60.3,28,17,16.5
2018-12-10 11:40:55.0978,172.8,29,16.75,16.78,90.1,19.94,65,43150,43210,0,17,16.5
2018-12-10 11:40:55.3478,172.8,29,16.75,16.78,90.1,19.93,51,3.59,3.57,0,17,16.5
2018-12-10 11:40:55.5978,172.8,29,17,16.78,90.1,19.93,63,50,50,0,17,16.5
2018-12-10 11:40:55.8478,172.8,29,17,16.78,90.1,19.92,67,31.1,30.8,0,17,16.5
2018-12-10 11:40:56.0978,172.8,29,17,16.78,90.1,19.92,52,3.59,3.57,0,17,16.5
2018-12-10 11:40:56.3479,172.8,29,17,16.78,90,19.92,6,43150,31.2,3.6,17,16.5
2018-12-10 11:40:56.5978,172.8,29,17,16.78,90.1,19.95,7,43200,30.8,3.6,17,16.5
2018-12-10 11:40:56.8478,172.8,29,17,16.78,90.1,19.92,1,702,60,28,17,16.5
2018-12-10 11:40:57.0978,172.8,29,17,16.78,90.1,19.94,2,702.1,60.3,28,17,16.5
2018-12-10 11:40:57.3478,172.8,29,17,16.78,90.1,19.92,61,705.4,700.9,0,17,16.5
2018-12-10 11:40:57.5978,172.8,29.1,17,16.84,90.1,19.92,62,425,425,0,17,16.5
2018-12-10 11:40:57.8478,172.8,29.1,17,16.84,90.1,19.92,64,64.4,65.2,0,17,16.5
2018-12-10 11:40:58.0978,172.8,29.1,17,16.84,90.1,19.93,3,702,60,26,17,16.5
2018-12-10 11:40:58.3479,172.8,29.1,17,16.84,90,19.92,4,702.1,60.3,25.5,17,16.5
2018-12-10 11:40:58.5979,172.8,29.2,17,16.9,90.1,19.92,65,43140,43180,0,17,16.5
2018-12-10 11:40:58.8479,172.8,29.2,17,16.9,90.1,19.93,66,4490,4490,0,17,16.5
2018-12-10 11:40:59.0979,172.8,29.2,17,16.9,90.1,19.93,1,702,60,28,17,16.5
2018-12-10 11:40:59.3479,172.8,29.2,17,16.9,90.1,19.92,2,702.1,60.3,28,17,16.5
2018-12-10 11:40:59.5979,172.8,29.2,17,16.9,90.1,19.93,65,43140,43180,0,17,16.5
2018-12-10 11:40:59.8479,172.8,29.2,17,16.9,90.1,19.93,51,3.59,3.57,0,17,16.5
2018-12-10 11:41:00.0979,172.8,29.2,17,16.9,90.1,19.91,63,50,50,0,17,16.5
2018-12-10 11:41:00.3479,172.8,29.2,17,16.9,90.1,19.94,67,31.2,30.8,0,17,16.5
2018-12-10 11:41:00.5979,172.8,29.2,17,16.9,90,19.94,52,3.59,3.57,0,17,16.5
2018-12-10 11:41:00.8479,172.8,29.2,17,16.9,90,19.93,6,43140,31.2,3.6,17,16.5
2018-12-10 11:41:01.0979,172.8,29.2,17,16.9,90,19.93,7,43170,30.8,3.6,17,17
2018-12-10 11:41:01.3479,172.8,29.2,17,16.9,90.1,19.94,1,702.1,60,28,17,17
2018-12-10 11:41:01.5979,172.8,29.2,17,16.9,90.1,19.93,2,702.1,60.3,28,17,17
2018-12-10 11:41:01.8479,172.8,29.2,17,16.9,90.1,19.92,61,705.4,700.8,0,17,17
2018-12-10 11:41:02.0979,172.8,29.2,17,16.9,90,19.92,62,425,425,0,17,17
2018-12-10 11:41:02.3479,172.8,29.2,17,16.9,90.1,19.93,64,64.6,65.3,0,17,17
2018-12-10 11:41:02.5979,172.8,29.2,17,16.9,90.1,19.93,3,702.1,60,26,17,17
2018-12-10 11:41:02.8479,172.8,29.2,17,16.9,90.1,19.92,4,702.1,60.3,25.5,17,17
2018-12-10 11:41:03.0979,172.8,29.2,17,16.9,90,19.92,65,43140,43160,0,17,17
2018-12-10 11:41:03.3479,172.8,29.2,17,16.9,90.1,19.93,66,4500,4500,0,17,17
2018-12-10 11:41:03.5979,172.8,29.2,17,16.9,90.1,19.94,1,702.1,60,28,17,17
2018-12-10 11:41:03.8479,172.8,29.2,17,16.9,90.1,19.93,2,702.1,60.3,28,17,17
2018-12-10 11:41:04.0979,172.8,29.2,17,16.9,90.1,19.93,65,43140,43170,0,17,17
2018-12-10 11:41:04.3479,172.8,29.2,17,16.9,90.1,19.93,51,3.59,3.57,0,17,17
2018-12-10 11:41:04.5979,172.8,29.2,17,16.9,90.1,19.92,63,50,50,0,17,17
2018-12-10 11:41:04.8478,172.8,29.2,17,16.9,90.2,19.93,67,31.2,30.8,0,17,17
2018-12-10 11:41:05.0978,172.8,29.2,17,16.9,90.1,19.94,52,3.59,3.57,0,17,17
2018-12-10 11:41:05.3477,172.8,29.2,17,16.9,90.1,19.92,6,43140,31.2,3.6,17,17
2018-12-10 11:41:05.5978,172.8,29.3,17,16.96,90,19.93,7,43160,30.9,3.6,17,17
2018-12-10 11:41:05.8478,172.8,29.3,17,16.96,90.1,20.02,1,702.1,60,28,17,17
2018-12-10 11:41:06.0979,172.8,29.3,17,16.96,90.1,19.93,2,702.1,60.3,28,17,17
2018-12-10 11:41:06.3479,172.8,29.3,17.25,16.96,90.1,19.92,61,705.4,701,0,17,17
2018-12-10 11:41:06.5979,172.8,29.3,17.25,16.96,90.1,19.96,62,425,425,0,17,17
2018-12-10 11:41:06.8479,172.8,29.3,17.25,16.96,90.1,19.92,64,64.5,65.2,0,17,17
2018-12-10 11:41:07.0979,172.8,29.3,17.25,16.96,90.1,19.93,3,702.1,60,26,17,17
2018-12-10 11:41:07.3479,172.8,29.3,17.25,16.96,90.1,19.92,4,702.1,60.3,25.5,17,17
2018-12-10 11:41:07.5979,172.8,29.3,17.25,16.96,90.1,19.98,65,43150,43170,0,17,17
2018-12-10 11:41:07.8479,172.8,29.3,17.25,16.96,90.1,19.93,66,4490,4480,0,17,17
2018-12-10 11:41:08.0980,172.8,29.3,17.25,16.96,90.1,19.92,1,702.1,60,28,17,17
2018-12-10 11:41:08.3480,172.8,29.3,17.25,16.96,90.1,19.92,2,702.2,60.3,28,17.5,17
2018-12-10 11:41:08.5980,172.8,29.3,17.25,16.96,90.1,19.91,65,43140,43160,0,17.5,17
2018-12-10 11:41:08.8480,172.8,29.5,17.25,17.07,90,19.92,51,3.59,3.57,0,17.5,17
2018-12-10 11:41:09.0980,172.8,29.5,17.25,17.07,90.1,19.91,63,50,50,0,17.5,17
2018-12-10 11:41:09.3480,172.8,29.5,17.25,17.07,90.1,19.94,67,31.2,30.9,0,17.5,17
2018-12-10 11:41:09.5980,172.8,29.5,17.25,17.07,90.1,19.92,52,3.59,3.57,0,17.5,17
2018-12-10 11:41:09.8480,172.8,29.5,17.25,17.07,90,19.92,6,43140,31.2,3.6,17.5,17
2018-12-10 11:41:10.0980,172.8,29.5,17.25,17.07,90,19.91,7,43170,30.9,3.6,17.5,17
2018-12-10 11:41:10.3480,172.8,29.5,17.25,17.07,90,19.93,1,702.3,60,28,17.5,17
2018-12-10 11:41:10.5980,172.8,29.5,17.25,17.07,90.1,19.92,2,702.2,60.3,28,17.5,17
2018-12-10 11:41:10.8480,172.8,29.5,17.25,17.07,90.1,19.92,61,705.6,701,0,17.5,17
2018-12-10 11:41:11.0980,172.8,29.5,17.25,17.07,90,19.95,62,425,425,0,17.5,17
2018-12-10 11:41:11.3479,172.8,29.5,17.25,17.07,90,19.93,64,64.5,65.2,0,17.5,17
2018-12-10 11:41:11.5979,172.8,29.5,17.25,17.07,90,19.92,3,702.3,60,26,17.5,17
2018-12-10 11:41:11.8479,172.8,29.5,17.25,17.07,90.1,19.92,4,702.2,60.3,25.5,17.5,17
2018-12-10 11:41:12.0979,172.8,29.5,17.25,17.07,90.1,19.92,65,43150,43190,0,17.5,17
2018-12-10 11:41:12.3480,172.8,29.5,17.25,17.07,90,19.93,66,4490,4490,0,17.5,17
2018-12-10 11:41:12.5980,172.8,29.5,17.25,17.07,90,19.92,1,702.3,60,28,17.5,17
2018-12-10 11:41:12.8480,172.8,29.5,17.25,17.07,90.1,19.91,2,702.2,60.3,28,17.5,17
2018-12-10 11:41:13.0980,172.8,29.5,17.25,17.07,90.1,19.93,65,43150,43190,0,17.5,17
2018-12-10 11:41:13.3480,172.8,29.6,17.25,17.13,90,19.92,51,3.59,3.57,0,17.5,17
2018-12-10 11:41:13.5980,172.8,29.6,17.25,17.13,90.1,19.92,63,50,50,0,17.5,17
2018-12-10 11:41:13.8480,172.8,29.6,17.25,17.13,90.1,19.92,67,31.2,30.9,0,17.5,17
2018-12-10 11:41:14.0980,172.8,29.6,17.25,17.13,90.1,19.92,52,3.59,3.57,0,17.5,17
2018-12-10 11:41:14.3480,172.8,29.6,17.25,17.13,90.1,19.93,6,43150,31.2,3.6,17.5,17
2018-12-10 11:41:14.5980,172.8,29.6,17.25,17.13,90,19.94,7,43190,30.9,3.6,17.5,17
2018-12-10 11:41:14.8480,172.8,29.6,17.25,17.13,90.1,19.93,1,702.3,60,28,17.5,17
2018-12-10 11:41:15.0980,172.8,29.6,17.25,17.13,90.1,19.92,2,702.2,60.3,28,17.5,17
2018-12-10 11:41:15.3479,172.8,29.8,17.25,17.25,90.1,19.94,61,705.6,701.1,0,17.5,17
2018-12-10 11:41:15.5979,172.8,29.8,17.25,17.25,90.1,19.92,62,425,425,0,17.5,17
2018-12-10 11:41:15.8479,172.8,29.8,17.25,17.25,90,19.92,64,64.5,65.3,0,17.5,17
2018-12-10 11:41:16.0980,172.8,29.8,17.25,17.25,90,19.92,3,702.3,60,26,17.5,17
2018-12-10 11:41:16.3480,172.8,29.8,17.25,17.25,90.1,19.93,4,702.5,60.2,25.5,17.5,17
2018-12-10 11:41:16.5980,172.8,29.8,17.25,17.25,90.1,19.93,65,43150,43200,0,17.5,17
2018-12-10 11:41:16.8481,172.8,29.8,17.25,17.25,90,19.92,66,4500,4500,0,17.5,17
2018-12-10 11:41:17.0981,172.8,29.8,17.25,17.25,90.1,19.92,1,702.3,60,28,17.5,17
2018-12-10 11:41:17.3480,172.8,29.8,17.25,17.25,90.1,19.92,2,702.5,60.2,28,17.5,17
2018-12-10 11:41:17.5980,172.8,29.8,17.25,17.25,90.1,19.93,65,43150,43190,0,17.5,17
2018-12-10 11:41:17.8480,172.8,29.8,17.25,17.25,90.1,19.91,51,3.59,3.57,0,17.5,17
2018-12-10 11:41:18.0980,172.8,29.8,17.25,17.25,90.1,19.94,63,50,50,0,17.5,17
2018-12-10 11:41:18.3480,172.8,29.8,17.25,17.25,90.1,19.94,67,31.2,30.9,0,17.5,17
2018-12-10 11:41:18.5981,172.8,29.8,17.25,17.25,90.1,19.94,52,3.59,3.57,0,17.5,17
2018-12-10 11:41:18.8481,172.8,29.8,17.25,17.25,90.1,19.92,6,43150,31.2,3.6,17.5,17
2018-12-10 11:41:19.0981,172.8,29.8,17.25,17.25,90.1,19.92,7,43200,30.9,3.6,17.5,17
2018-12-10 11:41:19.3481,172.8,29.8,17.25,17.25,90,19.93,1,702.3,60,28,17.5,17
2018-12-10 11:41:19.5980,172.8,29.8,17.25,17.25,90.1,19.87,2,702.5,60.2,28,17.5,17
2018-12-10 11:41:19.8480,172.8,29.8,17.25,17.25,90.1,19.93,61,705.7,701.1,0,17.5,17
2018-12-10 11:41:20.0980,172.8,29.8,17.25,17.25,90.1,19.93,62,425,425,0,17.5,17
2018-12-10 11:41:20.3480,172.8,29.8,17.25,17.25,90.1,19.92,64,64.4,65.2,0,17.5,17
2018-12-10 11:41:20.5981,172.8,29.8,17.25,17.25,90.1,19.91,3,702.3,60,26,17.5,17
2018-12-10 11:41:20.8481,172.8,29.8,17.25,17.25,90.1,19.93,4,702.5,60.2,25.5,17.5,17
2018-12-10 11:41:21.0981,172.8,29.8,17.25,17.25,90.1,19.92,65,43140,43190,0,17.5,17
2018-12-10 11:41:21.3481,172.8,29.8,17.25,17.25,90.1,20.06,66,4500,4500,0,17.5,17
2018-12-10 11:41:21.5981,172.8,29.8,17.25,17.25,90.1,19.93,1,702.3,60,28,17.5,17
2018-12-10 11:41:21.8481,172.8,29.8,17.25,17.25,90.1,19.93,2,702.5,60.2,28,17.5,17
2018-12-10 11:41:22.0981,172.8,29.8,17.25,17.25,90.1,19.92,65,43150,43200,0,17.5,17
2018-12-10 11:41:22.3481,172.8,29.8,17.25,17.25,90,19.92,51,3.59,3.57,0,17.5,17
2018-12-10 11:41:22.5981,172.8,29.8,17.25,17.25,90.1,19.95,63,50,50,0,17.5,17
2018-12-10 11:41:22.8481,172.8,29.8,17.25,17.25,90.1,19.93,67,31.2,30.9,0,17.5,17
2018-12-10 11:41:23.0981,172.8,29.8,17.25,17.25,90.1,19.9,52,3.59,3.57,0,17.5,17
2018-12-10 11:41:23.3482,172.8,29.8,17.25,17.25,90.1,19.92,6,43150,31.2,3.6,17.5,17
2018-12-10 11:41:23.5982,172.8,29.8,17.25,17.25,90.1,19.93,7,43200,30.9,3.6,17.5,17
2018-12-10 11:41:23.8482,172.8,29.8,17.25,17.25,90,19.93,1,702.5,60,28,17.5,17
2018-12-10 11:41:24.0983,172.8,29.8,17.25,17.25,90.1,19.92,2,702.5,60.3,28,17.5,17
2018-12-10 11:41:24.3483,172.8,29.8,17.25,17.25,90.1,19.93,61,705.8,701.2,0,17.5,17
2018-12-10 11:41:24.5982,172.8,29.8,17.25,17.25,90.1,19.94,62,425,425,0,17.5,17
2018-12-10 11:41:24.8482,172.8,29.8,17.25,17.25,90.1,19.94,64,64.5,65.3,0,17.5,17
2018-12-10 11:41:25.0981,172.8,29.8,17.25,17.25,90.1,19.94,3,702.5,60,26,17.5,17
2018-12-10 11:41:25.3481,172.8,29.8,17.25,17.25,90.1,19.93,4,702.5,60.3,25.5,17.5,17
2018-12-10 11:41:25.5981,172.8,30,17.25,17.36,90.1,19.91,65,43150,43200,0,17.5,17
2018-12-10 11:41:25.8481,172.8,30,17.25,17.36,90.1,19.93,66,4490,4490,0,17.5,17
2018-12-10 11:41:26.0981,172.8,30,17.25,17.36,90,19.92,1,702.5,60,28,17.5,17
2018-12-10 11:41:26.3482,172.8,30,17.25,17.36,90.1,19.92,2,702.5,60.3,28,17.5,17
2018-12-10 11:41:26.5982,172.8,30,17.25,17.36,90.1,19.92,65,43150,43210,0,17.5,17
2018-12-10 11:41:26.8482,172.8,30,17.25,17.36,90.1,19.92,51,3.59,3.57,0,17.5,17
2018-12-10 11:41:27.0982,172.8,30,17.25,17.36,90,19.93,63,50,50,0,17.5,17
2018-12-10 11:41:27.3482,172.8,30,17.25,17.36,90.1,19.91,67,31.2,30.9,0,17.5,17
2018-12-10 11:41:27.5982,172.8,30,17.25,17.36,90.1,19.92,52,3.59,3.57,0,17.5,17
2018-12-10 11:41:27.8482,172.8,30,17.25,17.36,90.1,19.92,6,43150,31.2,3.6,17.5,17
2018-12-10 11:41:28.0982,172.8,30,17.25,17.36,90.1,19.93,7,43200,30.9,3.6,17.5,17
2018-12-10 11:41:28.3482,172.8,30,17.25,17.36,90.1,19.92,1,702.5,60,28,17.5,17
2018-12-10 11:41:28.5982,172.8,30,17.25,17.36,90.1,19.89,2,702.5,60.3,28,17.5,17
2018-12-10 11:41:28.8482,172.8,30,17.25,17.36,90.1,19.91,61,705.8,701.4,0,17.5,17
2018-12-10 11:41:29.0982,172.8,30,17.25,17.36,90.1,19.92,62,425,425,0,17.5,17
