Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:41:29.3482,172.8,30,17.25,17.36,90,19.92,64,64.4,65.2,0,17.5,17
2018-12-10 11:41:29.5982,172.8,30,17.25,17.36,90.1,19.92,3,702.5,60,26,17.5,17
2018-12-10 11:41:29.8482,172.8,30,17.25,17.36,90.1,19.92,4,702.5,60.3,25.5,17.5,17
2018-12-10 11:41:30.0982,172.8,30,17.25,17.36,90.1,19.93,65,43150,43210,0,17.5,17
2018-12-10 11:41:30.3482,172.8,30,17.25,17.36,90.1,19.93,66,4490,4490,0,17.5,17
2018-12-10 11:41:30.5982,172.8,30,17.25,17.36,90.1,19.78,1,702.6,60,28,17.5,17
2018-12-10 11:41:30.8483,172.8,30,17.25,17.36,90.1,19.92,2,702.6,60.3,28,17.5,17
2018-12-10 11:41:31.0983,172.8,30,17.25,17.36,90.1,19.92,65,43150,43210,0,17.5,17
2018-12-10 11:41:31.3483,172.8,30,17.25,17.36,90.1,19.92,51,3.59,3.57,0,17.5,17
2018-12-10 11:41:31.5983,172.8,30,17.5,17.36,90.1,19.91,63,50,50,0,17.5,17
2018-12-10 11:41:31.8483,172.8,30,17.5,17.36,90.1,19.81,67,31.2,30.9,0,17.5,17
2018-12-10 11:41:32.0983,172.8,30,17.5,17.36,90.1,19.93,52,3.59,3.57,0,17.5,17
2018-12-10 11:41:32.3482,172.8,30,17.5,17.36,90.1,19.77,6,43160,31.2,3.6,17.5,17
2018-12-10 11:41:32.5982,172.8,30.1,17.5,17.42,90.2,19.91,7,43210,30.9,3.6,17.5,17
2018-12-10 11:41:32.8482,172.8,30.1,17.5,17.42,90.1,19.93,1,702.6,60,28,17.5,17
2018-12-10 11:41:33.0982,172.8,30.1,17.5,17.42,90.1,19.92,2,702.6,60.3,28,17.5,17
2018-12-10 11:41:33.3482,172.8,30.1,17.5,17.42,90.1,19.92,61,705.9,701.4,0,17.5,17
2018-12-10 11:41:33.5982,172.8,30.1,17.5,17.42,90.1,19.92,62,425,425,0,17.5,17
2018-12-10 11:41:33.8482,172.8,30.1,17.5,17.42,90.1,19.92,64,64.5,65.2,0,17.5,17
2018-12-10 11:41:34.0983,172.8,30.1,17.5,17.42,90.1,20.01,3,702.6,60,26,17.5,17
2018-12-10 11:41:34.3483,172.8,30.1,17.5,17.42,90.1,19.91,4,702.6,60.3,25.5,17.5,17
2018-12-10 11:41:34.5983,172.8,30.1,17.5,17.42,90.1,19.92,65,43160,43200,0,17.5,17
2018-12-10 11:41:34.8483,172.8,30.1,17.5,17.42,90.1,19.93,66,4490,4490,0,17.5,17
2018-12-10 11:41:35.0983,172.8,30.1,17.5,17.42,90.1,19.93,1,702.6,60,28,17.5,17
2018-12-10 11:41:35.3483,172.8,30.1,17.5,17.42,90,19.92,2,702.6,60.3,28,17.5,17
2018-12-10 11:41:35.5983,172.8,30.1,17.5,17.42,90.1,19.93,65,43150,43190,0,17.5,17
2018-12-10 11:41:35.8483,172.8,30.1,17.5,17.42,90.1,19.98,51,3.59,3.57,0,17.5,17
2018-12-10 11:41:36.0983,172.8,30.1,17.5,17.42,90.1,19.86,63,50,50,0,17.5,17
2018-12-10 11:41:36.3483,172.8,30.1,17.5,17.42,90.1,19.92,67,31.2,30.9,0,17.5,17
2018-12-10 11:41:36.5983,172.8,30.1,17.5,17.42,90.1,19.91,52,3.59,3.57,0,17.5,17
2018-12-10 11:41:36.8483,172.8,30.1,17.5,17.42,90.1,19.93,6,43150,31.2,3.6,17.5,17
2018-12-10 11:41:37.0983,172.8,30.1,17.5,17.42,90.1,19.92,7,43190,30.9,3.6,17.5,17
2018-12-10 11:41:37.3483,172.8,30.1,17.5,17.42,90.1,19.92,1,702.8,60,28,17.5,17
2018-12-10 11:41:37.5983,172.8,30.1,17.5,17.42,90,19.92,2,702.7,60.2,28,17.5,17.5
2018-12-10 11:41:37.8483,172.8,30.1,17.5,17.42,90.1,19.93,61,706,701.5,0,17.5,17.5
2018-12-10 11:41:38.0982,172.8,30.1,17.5,17.42,90.1,19.93,62,425,425,0,17.5,17.5
2018-12-10 11:41:38.3482,172.8,30.1,17.5,17.42,90.1,19.92,64,64.6,65.3,0,17.5,17.5
2018-12-10 11:41:38.5982,172.8,30.1,17.5,17.42,90.1,19.93,3,702.8,60,26,17.5,17.5
2018-12-10 11:41:38.8482,172.8,30.1,17.5,17.42,90.1,19.93,4,702.7,60.2,25.5,17.5,17.5
2018-12-10 11:41:39.0983,172.8,30.1,17.5,17.42,90.1,19.92,65,43160,43190,0,17.5,17.5
2018-12-10 11:41:39.3483,172.8,30.1,17.5,17.42,90.1,19.94,66,4490,4490,0,17.5,17.5
2018-12-10 11:41:39.5983,172.8,30.1,17.5,17.42,90.1,19.92,1,702.8,60,28,17.5,17.5
2018-12-10 11:41:39.8483,172.8,30.1,17.5,17.42,90.1,19.95,2,702.7,60.2,28,17.5,17.5
2018-12-10 11:41:40.0983,172.8,30.1,17.5,17.42,90.1,19.93,65,43160,43190,0,17.5,17.5
2018-12-10 11:41:40.3483,172.8,30.1,17.5,17.42,90.1,19.93,51,3.59,3.57,0,17.5,17.5
2018-12-10 11:41:40.5983,172.8,30.1,17.5,17.42,90.1,19.93,63,50,50,0,17.5,17.5
2018-12-10 11:41:40.8482,172.8,30.1,17.5,17.42,90.1,19.92,67,31.2,30.9,0,17.5,17.5
2018-12-10 11:41:41.0983,172.8,30.1,17.5,17.42,90.1,19.93,52,3.59,3.57,0,17.5,17.5
2018-12-10 11:41:41.3483,172.8,30.1,17.5,17.42,90.1,19.93,6,43170,31.2,3.6,17.5,17.5
2018-12-10 11:41:41.5984,172.8,30.2,17.5,17.48,90.1,19.92,7,43190,30.9,3.6,17.5,17.5
2018-12-10 11:41:41.8484,172.8,30.2,17.5,17.48,90.1,19.93,1,702.8,60,28,17.5,17.5
2018-12-10 11:41:42.0984,172.8,30.2,17.5,17.48,90.1,19.92,2,702.7,60.2,28,17.5,17.5
2018-12-10 11:41:42.3484,172.8,30.2,17.5,17.48,90.1,19.92,61,706.2,701.6,0,17.5,17.5
2018-12-10 11:41:42.5984,172.8,30.2,17.5,17.48,90.1,19.92,62,425,425,0,17.5,17.5
2018-12-10 11:41:42.8483,172.8,30.2,17.5,17.48,90.1,19.93,64,64.4,65.1,0,17.5,17.5
2018-12-10 11:41:43.0983,172.8,30.2,17.5,17.48,90.1,19.92,3,702.8,60,26,17.5,17.5
2018-12-10 11:41:43.3483,172.8,30.2,17.75,17.48,90.1,19.92,4,702.7,60.2,25.5,17.5,17.5
2018-12-10 11:41:43.5983,172.8,30.2,17.75,17.48,90.1,19.92,65,43170,43180,0,17.5,17.5
2018-12-10 11:41:43.8482,172.8,30.2,17.75,17.48,90.1,19.93,66,4490,4490,0,17.5,17.5
2018-12-10 11:41:44.0982,172.8,30.2,17.75,17.48,90.1,19.93,1,702.8,60,28,17.5,17.5
2018-12-10 11:41:44.3482,172.8,30.2,17.75,17.48,90.1,19.92,2,702.7,60.2,28,17.5,17.5
2018-12-10 11:41:44.5983,172.8,30.3,17.75,17.53,90,19.92,65,43160,43180,0,18,17.5
2018-12-10 11:41:44.8483,172.8,30.3,17.75,17.53,90.1,19.92,51,3.59,3.57,0,18,17.5
2018-12-10 11:41:45.0983,172.8,30.3,17.75,17.53,90.1,19.93,63,50,50,0,18,17.5
2018-12-10 11:41:45.3483,172.8,30.3,17.75,17.53,90.1,19.93,67,31.2,30.9,0,18,17.5
2018-12-10 11:41:45.5983,172.8,30.3,17.75,17.53,90,19.93,52,3.59,3.58,0,18,17.5
2018-12-10 11:41:45.8483,172.8,30.3,17.75,17.53,90,19.93,6,43150,31.2,3.6,18,17.5
2018-12-10 11:41:46.0984,172.8,30.3,17.75,17.53,90.1,19.93,7,43180,30.9,3.6,18,17.5
2018-12-10 11:41:46.3484,172.8,30.3,17.75,17.53,90.1,19.93,1,702.7,60,28,18,17.5
2018-12-10 11:41:46.5984,172.8,30.3,17.75,17.53,90,19.92,2,702.9,60.2,28,18,17.5
2018-12-10 11:41:46.8484,172.8,30.3,17.75,17.53,90,19.93,61,706.2,701.7,0,18,17.5
2018-12-10 11:41:47.0984,172.8,30.3,17.75,17.53,90.1,19.92,62,425,425,0,18,17.5
2018-12-10 11:41:47.3484,172.8,30.3,17.75,17.53,90.1,19.93,64,64.4,65.1,0,18,17.5
2018-12-10 11:41:47.5984,172.8,30.3,17.75,17.53,90.1,19.92,3,702.7,60,26,18,17.5
2018-12-10 11:41:47.8484,172.8,30.3,17.75,17.53,90,19.93,4,702.9,60.2,25.5,18,17.5
2018-12-10 11:41:48.0984,172.8,30.3,17.75,17.53,90,19.92,65,43150,43180,0,18,17.5
2018-12-10 11:41:48.3484,172.8,30.3,17.75,17.53,90.1,19.94,66,4500,4500,0,18,17.5
2018-12-10 11:41:48.5984,172.8,30.3,17.75,17.53,90.1,19.92,1,702.7,60,28,18,17.5
2018-12-10 11:41:48.8484,172.8,30.3,17.75,17.53,90.1,19.94,2,702.9,60.2,28,18,17.5
2018-12-10 11:41:49.0984,172.8,30.3,17.75,17.53,90.1,19.93,65,43160,43190,0,18,17.5
2018-12-10 11:41:49.3484,172.8,30.4,17.75,17.59,90.1,19.94,51,3.59,3.57,0,18,17.5
2018-12-10 11:41:49.5984,172.8,30.4,17.75,17.59,90.1,19.93,63,50,50,0,18,17.5
2018-12-10 11:41:49.8484,172.8,30.4,17.75,17.59,90.1,19.93,67,31.2,30.9,0,18,17.5
2018-12-10 11:41:50.0984,172.8,30.4,17.75,17.59,90.1,19.92,52,3.59,3.58,0,18,17.5
2018-12-10 11:41:50.3484,172.8,30.4,17.75,17.59,90,19.93,6,43150,31.2,3.6,18,17.5
2018-12-10 11:41:50.5984,172.8,30.4,17.75,17.59,90,19.93,7,43180,30.9,3.6,18,17.5
2018-12-10 11:41:50.8484,172.8,30.4,17.75,17.59,90.1,19.92,1,702.7,60,28,18,17.5
2018-12-10 11:41:51.0984,172.8,30.4,17.75,17.59,90.1,19.92,2,702.9,60.2,28,18,17.5
2018-12-10 11:41:51.3484,172.8,30.4,17.75,17.59,90.1,19.92,61,706.2,701.7,0,18,17.5
2018-12-10 11:41:51.5984,172.8,30.4,17.75,17.59,90.1,19.93,62,425,425,0,18,17.5
2018-12-10 11:41:51.8484,172.8,30.4,17.75,17.59,90,19.92,64,64.6,65.4,0,18,17.5
2018-12-10 11:41:52.0984,172.8,30.4,17.75,17.59,90.2,19.92,3,703,60,26,18,17.5
2018-12-10 11:41:52.3484,172.8,30.4,17.75,17.59,90.1,19.93,4,702.8,60.2,25.5,18,17.5
2018-12-10 11:41:52.5984,172.8,30.4,17.75,17.59,90.1,19.92,65,43140,43180,0,18,17.5
2018-12-10 11:41:52.8485,172.8,30.4,17.75,17.59,90.1,19.93,66,4490,4490,0,18,17.5
2018-12-10 11:41:53.0985,172.8,30.4,17.75,17.59,90.1,19.93,1,703,60,28,18,17.5
2018-12-10 11:41:53.3485,172.8,30.4,17.75,17.59,90.1,19.94,2,702.8,60.2,28,18,17.5
2018-12-10 11:41:53.5985,172.8,30.4,17.75,17.59,90.1,19.94,65,43140,43180,0,18,17.5
2018-12-10 11:41:53.8484,172.8,30.4,17.75,17.59,90,19.93,51,3.59,3.57,0,18,17.5
2018-12-10 11:41:54.0984,172.8,30.4,17.75,17.59,90.1,19.92,63,50,50,0,18,17.5
2018-12-10 11:41:54.3484,172.8,30.4,17.75,17.59,90.1,19.94,67,31.2,30.9,0,18,17.5
2018-12-10 11:41:54.5984,172.8,30.4,17.75,17.59,90,19.92,52,3.59,3.57,0,18,17.5
2018-12-10 11:41:54.8483,172.8,30.4,17.75,17.59,90,19.92,6,43140,31.2,3.6,18,17.5
2018-12-10 11:41:55.0983,172.8,30.4,17.75,17.59,90.1,19.93,7,43190,30.9,3.6,18,17.5
2018-12-10 11:41:55.3483,172.8,30.4,17.75,17.59,90.1,19.94,1,703,60,28,18,17.5
2018-12-10 11:41:55.5983,172.8,30.4,17.75,17.59,90.1,19.93,2,702.8,60.2,28,18,17.5
2018-12-10 11:41:55.8484,172.8,30.4,17.75,17.59,90.1,19.93,61,706.4,701.8,0,18,17.5
2018-12-10 11:41:56.0985,172.8,30.4,17.75,17.59,90.1,19.93,62,425,425,0,18,17.5
2018-12-10 11:41:56.3485,172.8,30.4,17.75,17.59,90.1,19.93,64,64.6,65.4,0,18,17.5
2018-12-10 11:41:56.5986,172.8,30.5,17.75,17.65,90.1,19.93,3,703,60,26,18,17.5
2018-12-10 11:41:56.8486,172.8,30.5,17.75,17.65,90.1,19.93,4,702.8,60.2,25.5,18,17.5
2018-12-10 11:41:57.0986,172.8,30.5,17.75,17.65,90,19.93,65,43140,43190,0,18,17.5
2018-12-10 11:41:57.3486,172.8,30.5,17.75,17.65,90.1,19.96,66,4470,4470,0,18,17.5
2018-12-10 11:41:57.5986,172.8,30.5,17.75,17.65,90.1,19.92,1,703,60,28,18,17.5
2018-12-10 11:41:57.8486,172.8,30.5,17.75,17.65,90.1,19.95,2,702.8,60.2,28,18,17.5
2018-12-10 11:41:58.0986,172.8,30.5,17.75,17.65,90.1,19.92,65,43150,43200,0,18,17.5
2018-12-10 11:41:58.3486,172.8,30.5,17.75,17.65,90.1,19.91,51,3.59,3.57,0,18,17.5
2018-12-10 11:41:58.5986,172.8,30.6,17.75,17.71,90.1,19.93,63,50,50,0,18,17.5
2018-12-10 11:41:58.8485,172.8,30.6,17.75,17.71,90.1,19.92,67,31.2,30.9,0,18,17.5
2018-12-10 11:41:59.0985,172.8,30.6,17.75,17.71,90.1,19.93,52,3.59,3.57,0,18,17.5
2018-12-10 11:41:59.3484,172.8,30.6,17.75,17.71,90.1,19.92,6,43150,31.2,3.6,18,17.5
2018-12-10 11:41:59.5984,172.8,30.8,17.75,17.82,90.1,19.93,7,43200,30.9,3.6,18,17.5
2018-12-10 11:41:59.8484,172.8,30.8,17.75,17.82,90.1,19.91,1,703.1,60,28,18,17.5
2018-12-10 11:42:00.0985,172.8,30.8,17.75,17.82,90.1,19.93,2,703.2,60.2,28,18,17.5
2018-12-10 11:42:00.3485,172.8,30.8,17.75,17.82,90.1,19.92,61,706.4,701.9,0,18,17.5
2018-12-10 11:42:00.5986,172.8,30.8,17.75,17.82,90.1,19.92,62,425,425,0,18,17.5
2018-12-10 11:42:00.8486,172.8,30.8,17.75,17.82,90.1,19.91,64,64.6,65.4,0,18,17.5
2018-12-10 11:42:01.0986,172.8,30.8,17.75,17.82,90.1,19.92,3,703.1,60,26,18,17.5
2018-12-10 11:42:01.3486,172.8,30.8,17.75,17.82,90.1,19.92,4,703.2,60.2,25.5,18,17.5
2018-12-10 11:42:01.5986,172.8,30.8,17.75,17.82,90.1,19.93,65,43150,43210,0,18,17.5
2018-12-10 11:42:01.8486,172.8,30.8,17.75,17.82,90.1,19.93,66,4470,4470,0,18,17.5
2018-12-10 11:42:02.0986,172.8,30.8,17.75,17.82,90.1,19.93,1,703.1,60,28,18,17.5
2018-12-10 11:42:02.3486,172.8,30.8,17.75,17.82,90.1,19.94,2,703.2,60.2,28,18,17.5
2018-12-10 11:42:02.5987,172.8,30.8,17.75,17.82,90.1,19.92,65,43140,43200,0,18,17.5
2018-12-10 11:42:02.8486,172.8,30.8,17.75,17.82,90,19.9,51,3.59,3.58,0,18,17.5
2018-12-10 11:42:03.0986,172.8,30.8,17.75,17.82,90,19.92,63,50,50,0,18,17.5
2018-12-10 11:42:03.3486,172.8,30.8,17.75,17.82,90.1,19.92,67,31.2,30.9,0,18,17.5
2018-12-10 11:42:03.5986,172.8,30.8,17.75,17.82,90.1,19.94,52,3.59,3.58,0,18,17.5
2018-12-10 11:42:03.8486,172.8,30.8,17.75,17.82,90.1,19.95,6,43150,31.2,3.6,18,17.5
2018-12-10 11:42:04.0985,172.8,30.8,17.75,17.82,90.1,19.94,7,43200,30.9,3.6,18,17.5
2018-12-10 11:42:04.3485,172.8,30.8,17.75,17.82,90.1,19.92,1,703.1,60,28,18,17.5
2018-12-10 11:42:04.5985,172.8,30.8,17.75,17.82,90.1,19.92,2,703.2,60.2,28,18,17.5
2018-12-10 11:42:04.8485,172.8,30.8,17.75,17.82,90.1,19.94,61,706.5,702,0,18,17.5
2018-12-10 11:42:05.0985,172.8,30.8,17.75,17.82,90.1,19.91,62,425,425,0,18,17.5
2018-12-10 11:42:05.3486,172.8,30.8,17.75,17.82,90,19.93,64,64.6,65.3,0,18,17.5
2018-12-10 11:42:05.5987,172.8,30.8,17.75,17.82,90.1,19.93,3,703.1,60,26,18,17.5
2018-12-10 11:42:05.8487,172.8,30.8,17.75,17.82,90.1,19.93,4,703.2,60.2,25.5,18,17.5
2018-12-10 11:42:06.0987,172.8,30.8,17.75,17.82,90.1,19.93,65,43150,43200,0,18,17.5
2018-12-10 11:42:06.3486,172.8,30.8,17.75,17.82,90,20.04,66,4470,4470,0,18,17.5
2018-12-10 11:42:06.5986,172.8,30.8,17.75,17.82,90.1,19.94,1,703.3,60,28,18,17.5
2018-12-10 11:42:06.8486,172.8,30.8,17.75,17.82,90.1,19.93,2,703.3,60.2,28,18,17.5
2018-12-10 11:42:07.0986,172.8,30.8,17.75,17.82,90.1,19.92,65,43140,43200,0,18,17.5
2018-12-10 11:42:07.3486,172.8,30.8,17.75,17.82,90.1,19.92,51,3.59,3.58,0,18,17.5
2018-12-10 11:42:07.5986,172.8,30.8,17.75,17.82,90,19.92,63,50,50,0,18,17.5
2018-12-10 11:42:07.8486,172.8,30.8,17.75,17.82,90.1,19.91,67,31.3,30.9,0,18,17.5
2018-12-10 11:42:08.0986,172.8,30.8,17.75,17.82,90.1,19.86,52,3.59,3.58,0,18,17.5
2018-12-10 11:42:08.3486,172.8,30.8,17.75,17.82,90.1,19.93,6,43150,31.3,3.6,18,17.5
2018-12-10 11:42:08.5986,172.8,30.8,18,17.82,90.1,19.93,7,43200,30.9,3.6,18,17.5
2018-12-10 11:42:08.8486,172.8,30.8,18,17.82,90,19.92,1,703.3,60,28,18,17.5
2018-12-10 11:42:09.0986,172.8,30.8,18,17.82,90.1,19.92,2,703.3,60.2,28,18,17.5
2018-12-10 11:42:09.3487,172.8,30.8,18,17.82,90.1,19.93,61,706.5,702,0,18,17.5
2018-12-10 11:42:09.5987,172.8,30.8,18,17.82,90,19.93,62,425,425,0,18,17.5
2018-12-10 11:42:09.8487,172.8,30.8,18,17.82,90.1,19.8,64,64.6,65.4,0,18,17.5
2018-12-10 11:42:10.0987,172.8,30.8,18,17.82,90.1,19.95,3,703.3,60,26,18,17.5
2018-12-10 11:42:10.3487,172.8,30.8,18,17.82,90.1,19.93,4,703.3,60.2,25.5,18,17.5
2018-12-10 11:42:10.5987,172.8,30.8,18,17.82,90.1,19.92,65,43150,43200,0,18,17.5
2018-12-10 11:42:10.8487,172.8,30.8,18,17.82,90,19.93,66,4470,4470,0,18,17.5
2018-12-10 11:42:11.0987,172.8,30.8,18,17.82,90,19.91,1,703.3,60,28,18,17.5
2018-12-10 11:42:11.3487,172.8,30.8,18,17.82,90.1,19.93,2,703.3,60.2,28,18,17.5
2018-12-10 11:42:11.5987,172.8,30.8,18,17.82,90.1,19.91,65,43160,43200,0,18,17.5
2018-12-10 11:42:11.8487,172.8,30.8,18,17.82,90,19.92,51,3.59,3.58,0,18,17.5
2018-12-10 11:42:12.0987,172.8,30.8,18,17.82,90.1,19.93,63,50,50,0,18,17.5
2018-12-10 11:42:12.3487,172.8,30.8,18,17.82,90,19.92,67,31.3,30.9,0,18,17.5
2018-12-10 11:42:12.5987,172.8,30.8,18,17.82,90.1,19.93,52,3.59,3.58,0,18,17.5
2018-12-10 11:42:12.8487,172.8,30.8,18,17.82,90.1,19.93,6,43160,31.3,3.6,18,17.5
2018-12-10 11:42:13.0987,172.8,30.8,18,17.82,90,19.93,7,43200,30.9,3.6,18,17.5
2018-12-10 11:42:13.3487,172.8,30.8,18,17.82,90.1,19.82,1,703.3,60,28,18,17.5
2018-12-10 11:42:13.5987,172.8,30.9,18,17.88,90.1,19.92,2,703.3,60.2,28,18,17.5
2018-12-10 11:42:13.8487,172.8,30.9,18,17.88,90.1,19.93,61,706.7,702.2,0,18,18
2018-12-10 11:42:14.0987,172.8,30.9,18,17.88,90,19.93,62,425,425,0,18,18
2018-12-10 11:42:14.3487,172.8,30.9,18,17.88,90.1,19.93,64,64.5,65.2,0,18,18
2018-12-10 11:42:14.5987,172.8,30.9,18,17.88,90,19.92,3,703.3,60,26,18,18
2018-12-10 11:42:14.8487,172.8,30.9,18,17.88,90.1,19.93,4,703.4,60.2,25.5,18,18
2018-12-10 11:42:15.0987,172.8,30.9,18,17.88,90,19.81,65,43160,43190,0,18,18
2018-12-10 11:42:15.3487,172.8,31,18,17.94,90.1,19.93,66,4480,4480,0,18,18
2018-12-10 11:42:15.5987,172.8,31.1,18,18,90,19.94,1,703.3,60,28,18,18
2018-12-10 11:42:15.8487,172.8,31.1,18,18,90.1,19.93,2,703.4,60.2,28,18,18
2018-12-10 11:42:16.0987,172.8,31.1,18,18,90.1,19.94,65,43150,43180,0,18,18
2018-12-10 11:42:16.3487,172.8,31.1,18,18,90.1,19.93,51,3.59,3.58,0,18,18
2018-12-10 11:42:16.5987,172.8,31.1,18,18,90,19.93,63,50,50,0,18,18
2018-12-10 11:42:16.8487,172.8,31.1,18,18,90.1,19.87,67,31.3,30.9,0,18,18
2018-12-10 11:42:17.0987,172.8,31.1,18,18,90.1,19.94,52,3.6,3.58,0,18,18
2018-12-10 11:42:17.3487,172.8,31.1,18,18,90.1,19.93,6,43160,31.3,3.6,18,18
2018-12-10 11:42:17.5987,172.8,31.1,18,18,90.1,19.94,7,43180,30.9,3.6,18,18
2018-12-10 11:42:17.8487,172.8,31.1,18,18,90,20.02,1,703.3,60,28,18,18
2018-12-10 11:42:18.0987,172.8,31.1,18,18,90.1,19.92,2,703.4,60.2,28,18,18
2018-12-10 11:42:18.3487,172.8,31.1,18,18,90.1,19.93,61,706.8,702.3,0,18,18
2018-12-10 11:42:18.5987,172.8,31.1,18,18,90,19.94,62,425,425,0,18,18
2018-12-10 11:42:18.8487,172.8,31.1,18,18,90,19.92,64,64.6,65.3,0,18,18
2018-12-10 11:42:19.0987,172.8,31.1,18,18,90.1,19.93,3,703.3,60,26,18,18
2018-12-10 11:42:19.3487,172.8,31.1,18,18,90.1,19.93,4,703.4,60.2,25.5,18,18
2018-12-10 11:42:19.5987,172.8,31.1,18,18,90.1,19.93,65,43160,43180,0,18,18
2018-12-10 11:42:19.8488,172.8,31.1,18,18,90,19.93,66,4470,4470,0,18,18
2018-12-10 11:42:20.0988,172.8,31.1,18,18,90.1,19.93,1,703.3,60,28,18,18
2018-12-10 11:42:20.3488,172.8,31.1,18,18,90.1,19.92,2,703.4,60.2,28,18,18
2018-12-10 11:42:20.5988,172.8,31.1,18.25,18,90.1,19.92,65,43160,43180,0,18,18
2018-12-10 11:42:20.8488,172.8,31.1,18.25,18,90,19.93,51,3.59,3.58,0,18.5,18
2018-12-10 11:42:21.0988,172.8,31.1,18.25,18,90,19.93,63,50,50,0,18.5,18
2018-12-10 11:42:21.3488,172.8,31.1,18.25,18,90,19.92,67,31.3,30.9,0,18.5,18
2018-12-10 11:42:21.5988,172.8,31.1,18.25,18,90.1,19.92,52,3.6,3.58,0,18.5,18
2018-12-10 11:42:21.8487,172.8,31.1,18.25,18,90.1,19.93,6,43160,31.3,3.6,18.5,18
2018-12-10 11:42:22.0987,172.8,31.1,18.25,18,90.1,19.93,7,43180,31,3.6,18.5,18
2018-12-10 11:42:22.3487,172.8,31.1,18.25,18,90.1,19.94,1,703.5,60,28,18.5,18
2018-12-10 11:42:22.5987,172.8,31.1,18.25,18,90.1,19.93,2,703.4,60.2,28,18.5,18
2018-12-10 11:42:22.8487,172.8,31.1,18.25,18,90.1,19.93,61,706.8,702.2,0,18.5,18
2018-12-10 11:42:23.0988,172.8,31.1,18.25,18,90.1,19.92,62,425,425,0,18.5,18
2018-12-10 11:42:23.3488,172.8,31.2,18.25,18.06,90.1,19.93,64,64.5,65.3,0,18.5,18
2018-12-10 11:42:23.5988,172.8,31.2,18.25,18.06,90,19.92,3,703.5,60,26,18.5,18
2018-12-10 11:42:23.8488,172.8,31.2,18.25,18.06,90.1,19.81,4,703.4,60.2,25.5,18.5,18
2018-12-10 11:42:24.0988,172.8,31.2,18.25,18.06,90.1,19.92,65,43150,43180,0,18.5,18
2018-12-10 11:42:24.3488,172.8,31.2,18.25,18.06,90.1,19.94,66,4470,4470,0,18.5,18
2018-12-10 11:42:24.5988,172.8,31.2,18.25,18.06,90,19.94,1,703.5,60,28,18.5,18
2018-12-10 11:42:24.8487,172.8,31.2,18.25,18.06,90.1,19.92,2,703.4,60.2,28,18.5,18
2018-12-10 11:42:25.0987,172.8,31.2,18.25,18.06,90.1,19.92,65,43150,43180,0,18.5,18
2018-12-10 11:42:25.3486,172.8,31.2,18.25,18.06,90.1,19.92,51,3.59,3.58,0,18.5,18
2018-12-10 11:42:25.5986,172.8,31.2,18.25,18.06,90.1,19.92,63,50,50,0,18.5,18
2018-12-10 11:42:25.8487,172.8,31.2,18.25,18.06,90.1,19.92,67,31.3,31,0,18.5,18
2018-12-10 11:42:26.0987,172.8,31.2,18.25,18.06,90.1,19.93,52,3.6,3.58,0,18.5,18
2018-12-10 11:42:26.3488,172.8,31.2,18.25,18.06,90.1,19.93,6,43140,31.3,3.6,18.5,18
2018-12-10 11:42:26.5988,172.8,31.2,18.25,18.06,90.1,19.93,7,43180,31,3.6,18.5,18
2018-12-10 11:42:26.8488,172.8,31.2,18.25,18.06,90,19.93,1,703.5,60,28,18.5,18
2018-12-10 11:42:27.0988,172.8,31.2,18.25,18.06,90.1,19.93,2,703.4,60.2,28,18.5,18
2018-12-10 11:42:27.3489,172.8,31.2,18.25,18.06,90.1,19.95,61,706.9,702.4,0,18.5,18
2018-12-10 11:42:27.5989,172.8,31.2,18.25,18.06,90.1,19.93,62,425,425,0,18.5,18
2018-12-10 11:42:27.8489,172.8,31.2,18.25,18.06,90.1,19.92,64,64.6,65.4,0,18.5,18
2018-12-10 11:42:28.0989,172.8,31.2,18.25,18.06,90,19.93,3,703.5,59.7,26,18.5,18
2018-12-10 11:42:28.3489,172.8,31.2,18.25,18.06,90.1,19.92,4,703.8,60.2,25.5,18.5,18
2018-12-10 11:42:28.5989,172.8,31.2,18.25,18.06,90.1,19.93,65,43150,43190,0,18.5,18
2018-12-10 11:42:28.8489,172.8,31.2,18.25,18.06,90.1,19.92,66,4460,4460,0,18.5,18
2018-12-10 11:42:29.0989,172.8,31.2,18.25,18.06,90,19.93,1,703.5,59.7,28,18.5,18
2018-12-10 11:42:29.3489,172.8,31.2,18.25,18.06,90.1,19.93,2,703.8,60.2,28,18.5,18
2018-12-10 11:42:29.5989,172.8,31.2,18.25,18.06,90.1,19.93,65,43150,43190,0,18.5,18
2018-12-10 11:42:29.8489,172.8,31.2,18.25,18.06,90.1,19.93,51,3.59,3.58,0,18.5,18
2018-12-10 11:42:30.0989,172.8,31.2,18.25,18.06,90.1,19.93,63,50,50,0,18.5,18
2018-12-10 11:42:30.3488,172.8,31.2,18.25,18.06,90,19.95,67,31.3,31,0,18.5,18
2018-12-10 11:42:30.5988,172.8,31.3,18.25,18.11,90.1,19.93,52,3.6,3.58,0,18.5,18
2018-12-10 11:42:30.8488,172.8,31.3,18.25,18.11,90.1,19.99,6,43150,31.3,3.6,18.5,18
2018-12-10 11:42:31.0987,172.8,31.3,18.25,18.11,90.1,19.94,7,43190,31,3.6,18.5,18
2018-12-10 11:42:31.3487,172.8,31.4,18.25,18.17,90,19.92,1,703.5,59.7,28,18.5,18
2018-12-10 11:42:31.5987,172.8,31.4,18.25,18.17,90.1,19.93,2,703.8,60.2,28,18.5,18
2018-12-10 11:42:31.8488,172.8,31.4,18.25,18.17,90.1,19.92,61,707,702.5,0,18.5,18
2018-12-10 11:42:32.0988,172.8,31.4,18.25,18.17,90.1,19.92,62,425,425,0,18.5,18
2018-12-10 11:42:32.3489,172.8,31.4,18.25,18.17,90.1,19.92,64,64.5,65.2,0,18.5,18
2018-12-10 11:42:32.5989,172.8,31.6,18.25,18.29,90,19.93,3,703.5,59.7,26,18.5,18
2018-12-10 11:42:32.8489,172.8,31.6,18.25,18.29,90,19.92,4,703.8,60.2,25.5,18.5,18
2018-12-10 11:42:33.0989,172.8,31.6,18.25,18.29,90.1,19.94,65,43150,43200,0,18.5,18
2018-12-10 11:42:33.3489,172.8,31.6,18.25,18.29,90.1,19.92,66,4470,4470,0,18.5,18
2018-12-10 11:42:33.5989,172.8,31.6,18.25,18.29,90,19.93,1,703.5,59.7,28,18.5,18
2018-12-10 11:42:33.8489,172.8,31.6,18.25,18.29,90.1,19.92,2,703.8,60.2,28,18.5,18
2018-12-10 11:42:34.0989,172.8,31.6,18.25,18.29,90.1,19.93,65,43150,43200,0,18.5,18
2018-12-10 11:42:34.3489,172.8,31.6,18.25,18.29,90.1,19.98,51,3.59,3.58,0,18.5,18
2018-12-10 11:42:34.5989,172.8,31.6,18.25,18.29,90,19.9,63,50,50,0,18.5,18
2018-12-10 11:42:34.8489,172.8,31.6,18.25,18.29,90,19.92,67,31.3,31,0,18.5,18
2018-12-10 11:42:35.0989,172.8,31.6,18.25,18.29,90.1,19.93,52,3.6,3.58,0,18.5,18
2018-12-10 11:42:35.3489,172.8,31.6,18.25,18.29,90.1,19.93,6,43150,31.3,3.6,18.5,18
2018-12-10 11:42:35.5989,172.8,31.6,18.25,18.29,90.1,19.93,7,43200,31,3.6,18.5,18
2018-12-10 11:42:35.8489,172.8,31.6,18.25,18.29,90.1,19.93,1,703.8,59.7,28,18.5,18
2018-12-10 11:42:36.0989,172.8,31.6,18.25,18.29,90.1,20,2,703.7,60.2,28,18.5,18
2018-12-10 11:42:36.3489,172.8,31.6,18.25,18.29,90.1,19.93,61,707.1,702.7,0,18.5,18
2018-12-10 11:42:36.5989,172.8,31.6,18.25,18.29,90.1,19.94,62,425,425,0,18.5,18
2018-12-10 11:42:36.8489,172.8,31.6,18.25,18.29,90.1,19.92,64,64.6,65.4,0,18.5,18
2018-12-10 11:42:37.0990,172.8,31.6,18.25,18.29,90,19.94,3,703.8,59.7,26,18.5,18
2018-12-10 11:42:37.3490,172.8,31.6,18.25,18.29,90,19.93,4,703.7,60.2,25.5,18.5,18
2018-12-10 11:42:37.5990,172.8,31.6,18.25,18.29,90.1,19.93,65,43150,43200,0,18.5,18
2018-12-10 11:42:37.8490,172.8,31.6,18.25,18.29,90.1,19.9,66,4470,4470,0,18.5,18
2018-12-10 11:42:38.0990,172.8,31.6,18.25,18.29,90,19.93,1,703.8,59.7,28,18.5,18
2018-12-10 11:42:38.3490,172.8,31.6,18.25,18.29,90,19.92,2,703.7,60.2,28,18.5,18
2018-12-10 11:42:38.5989,172.8,31.6,18.25,18.29,90.1,19.93,65,43160,43210,0,18.5,18
2018-12-10 11:42:38.8489,172.8,31.6,18.25,18.29,90.1,19.93,51,3.6,3.58,0,18.5,18
2018-12-10 11:42:39.0989,172.8,31.6,18.25,18.29,90.1,19.94,63,50,50,0,18.5,18
2018-12-10 11:42:39.3489,172.8,31.6,18.25,18.29,90.1,19.93,67,31.3,31,0,18.5,18
2018-12-10 11:42:39.5990,172.8,31.6,18.25,18.29,90.1,19.88,52,3.6,3.58,0,18.5,18
2018-12-10 11:42:39.8490,172.8,31.6,18.25,18.29,90.1,19.93,6,43160,31.3,3.6,18.5,18
2018-12-10 11:42:40.0989,172.8,31.6,18.25,18.29,90.1,19.93,7,43200,31,3.6,18.5,18
2018-12-10 11:42:40.3489,172.8,31.6,18.25,18.29,90.1,19.92,1,703.8,59.7,28,18.5,18
2018-12-10 11:42:40.5989,172.8,31.6,18.25,18.29,90.1,19.93,2,703.7,60.2,28,18.5,18
2018-12-10 11:42:40.8489,172.8,31.6,18.25,18.29,90.1,19.93,61,707.3,702.7,0,18.5,18
2018-12-10 11:42:41.0989,172.8,31.6,18.25,18.29,90.1,19.92,62,425,425,0,18.5,18
2018-12-10 11:42:41.3489,172.8,31.6,18.25,18.29,90.1,19.92,64,64.6,65.3,0,18.5,18
2018-12-10 11:42:41.5989,172.8,31.7,18.25,18.34,90.1,19.92,3,703.8,59.7,26,18.5,18
2018-12-10 11:42:41.8489,172.8,31.7,18.25,18.34,90.1,19.93,4,703.7,60.2,25.5,18.5,18
2018-12-10 11:42:42.0989,172.8,31.7,18.25,18.34,90.1,19.92,65,43130,43180,0,18.5,18
2018-12-10 11:42:42.3489,172.8,31.7,18.25,18.34,90.1,19.93,66,4470,4470,0,18.5,18
2018-12-10 11:42:42.5989,172.8,31.7,18.25,18.34,90.1,19.93,1,703.8,59.7,28,18.5,18
2018-12-10 11:42:42.8489,172.8,31.7,18.25,18.34,90.1,19.92,2,703.7,60.2,28,18.5,18
2018-12-10 11:42:43.0989,172.8,31.7,18.25,18.34,90.1,19.91,65,43010,43320,0,18.5,18
2018-12-10 11:42:43.3489,172.8,31.7,18.25,18.34,90.1,19.93,51,3.6,3.58,0,18.5,18
2018-12-10 11:42:43.5989,172.8,31.7,18.25,18.34,90.1,19.92,63,50,50,0,18.5,18
2018-12-10 11:42:43.8489,172.8,31.7,18.25,18.34,90.1,19.92,67,31.3,31,0,18.5,18
2018-12-10 11:42:44.0989,172.8,31.7,18.25,18.34,90.1,19.92,52,3.6,3.58,0,18.5,18
2018-12-10 11:42:44.3489,172.8,31.7,18.25,18.34,90.1,19.94,6,43130,31.3,3.6,18.5,18
2018-12-10 11:42:44.5989,172.8,31.7,18.25,18.34,90.1,19.93,7,43190,31,3.6,18.5,18
2018-12-10 11:42:44.8490,172.8,31.7,18.25,18.34,90.1,19.94,1,704,59.7,28,18.5,18
2018-12-10 11:42:45.0990,172.8,31.7,18.25,18.34,90.1,19.92,2,704.1,60.2,28,18.5,18
2018-12-10 11:42:45.3490,172.8,31.7,18.25,18.34,90.1,19.93,61,707.3,702.7,0,18.5,18
2018-12-10 11:42:45.5991,172.8,31.7,18.5,18.34,90.1,19.92,62,425,425,0,18.5,18
2018-12-10 11:42:45.8491,172.8,31.7,18.5,18.34,90.1,19.92,64,64.5,65.3,0,18.5,18
2018-12-10 11:42:46.0991,172.8,31.7,18.5,18.34,90.1,19.92,3,704,59.7,26,18.5,18
2018-12-10 11:42:46.3491,172.8,31.7,18.5,18.34,90.1,19.93,4,704.1,60.2,25.5,18.5,18
2018-12-10 11:42:46.5990,172.8,31.8,18.5,18.4,90.1,19.96,65,43120,43170,0,18.5,18
2018-12-10 11:42:46.8490,172.8,31.8,18.5,18.4,90.1,19.93,66,4480,4480,0,18.5,18
2018-12-10 11:42:47.0990,172.8,31.8,18.5,18.4,90.1,19.92,1,704,59.7,28,18.5,18
2018-12-10 11:42:47.3490,172.8,31.8,18.5,18.4,90.1,19.93,2,704.1,60.2,28,18.5,18
2018-12-10 11:42:47.5990,172.8,31.8,18.5,18.4,90.1,19.91,65,43130,43170,0,18.5,18
2018-12-10 11:42:47.8490,172.8,31.8,18.5,18.4,90.1,19.92,51,3.6,3.58,0,18.5,18
2018-12-10 11:42:48.0990,172.8,31.8,18.5,18.4,90.1,19.95,63,50,50,0,18.5,18
2018-12-10 11:42:48.3490,172.8,31.8,18.5,18.4,90.1,19.93,67,31.3,31,0,18.5,18
2018-12-10 11:42:48.5990,172.8,32,18.5,18.52,90.1,19.93,52,3.6,3.58,0,18.5,18
2018-12-10 11:42:48.8490,172.8,32,18.5,18.52,90.1,19.92,6,42990,31.3,3.6,18.5,18
2018-12-10 11:42:49.0990,172.8,32,18.5,18.52,90.1,19.93,7,43280,31,3.6,18.5,18
2018-12-10 11:42:49.3490,172.8,32,18.5,18.52,90.1,19.92,1,704,59.7,28,18.5,18
2018-12-10 11:42:49.5990,172.8,32,18.5,18.52,90.1,19.93,2,704.1,60.2,28,18.5,18
2018-12-10 11:42:49.8490,172.8,32,18.5,18.52,90,19.93,61,707.4,702.8,0,18.5,18
2018-12-10 11:42:50.0990,172.8,32,18.5,18.52,90.1,19.92,62,425,425,0,18.5,18
2018-12-10 11:42:50.3490,172.8,32,18.5,18.52,90.1,19.93,64,64.2,65.3,0,18.5,18.5
2018-12-10 11:42:50.5991,172.8,32,18.5,18.52,90.1,19.93,3,704,59.7,26,18.5,18.5
2018-12-10 11:42:50.8491,172.8,32,18.5,18.52,90.1,19.93,4,704.2,60.2,25.5,18.5,18.5
2018-12-10 11:42:51.0991,172.8,32,18.5,18.52,90.1,19.93,65,43130,43160,0,18.5,18.5
2018-12-10 11:42:51.3491,172.8,32,18.5,18.52,90.1,19.93,66,4480,4480,0,18.5,18.5
2018-12-10 11:42:51.5991,172.8,32,18.5,18.52,90.1,19.92,1,704,59.7,28,18.5,18.5
2018-12-10 11:42:51.8490,172.8,32,18.5,18.52,90.1,19.93,2,704.2,60.2,28,18.5,18.5
2018-12-10 11:42:52.0990,172.8,32,18.5,18.52,90.1,19.93,65,43010,43300,0,18.5,18.5
2018-12-10 11:42:52.3490,172.8,32,18.5,18.52,90.1,19.92,51,3.6,3.58,0,18.5,18.5
2018-12-10 11:42:52.5990,172.8,32,18.5,18.52,90.1,19.92,63,50,50,0,18.5,18.5
2018-12-10 11:42:52.8490,172.8,32,18.5,18.52,90.1,19.92,67,31.3,31,0,18.5,18.5
2018-12-10 11:42:53.0990,172.8,32,18.5,18.52,90,19.94,52,3.6,3.58,0,18.5,18.5
2018-12-10 11:42:53.3490,172.8,32,18.5,18.52,90,19.91,6,43010,31.3,3.6,18.5,18.5
2018-12-10 11:42:53.5991,172.8,32,18.5,18.52,90.1,19.93,7,43290,31,3.6,18.5,18.5
2018-12-10 11:42:53.8491,172.8,32,18.5,18.52,90.1,19.93,1,704,59.7,28,18.5,18.5
2018-12-10 11:42:54.0991,172.8,32,18.5,18.52,90,19.93,2,704.2,60.2,28,18.5,18.5
2018-12-10 11:42:54.3491,172.8,32,18.5,18.52,90,19.93,61,707.5,702.9,0,18.5,18.5
2018-12-10 11:42:54.5991,172.8,32,18.5,18.52,90.1,19.92,62,425,425,0,18.5,18.5
2018-12-10 11:42:54.8491,172.8,32,18.5,18.52,90.1,19.93,64,64.4,65.3,0,18.5,18.5
2018-12-10 11:42:55.0991,172.8,32,18.5,18.52,90.1,19.92,3,704,59.7,26,18.5,18.5
2018-12-10 11:42:55.3491,172.8,32,18.5,18.52,90,19.93,4,704.2,60.2,25.5,18.5,18.5
2018-12-10 11:42:55.5991,172.8,32,18.5,18.52,90.1,19.92,65,43150,43170,0,18.5,18.5
2018-12-10 11:42:55.8491,172.8,32,18.5,18.52,90.1,19.93,66,4480,4480,0,18.5,18.5
2018-12-10 11:42:56.0991,172.8,32,18.5,18.52,90.1,19.92,1,704,59.7,28,18.5,18.5
2018-12-10 11:42:56.3491,172.8,32,18.5,18.52,90.1,19.93,2,704.2,60.2,28,18.5,18.5
2018-12-10 11:42:56.5991,172.8,32,18.5,18.52,90.1,19.91,65,43140,43160,0,18.5,18.5
2018-12-10 11:42:56.8491,172.8,32,18.5,18.52,90,19.93,51,3.6,3.58,0,18.5,18.5
2018-12-10 11:42:57.0991,172.8,32,18.5,18.52,90.1,19.92,63,50,50,0,18.5,18.5
2018-12-10 11:42:57.3491,172.8,32,18.75,18.52,90.1,19.95,67,31.3,31,0,19,18.5
2018-12-10 11:42:57.5991,172.8,32,18.75,18.52,90.1,19.92,52,3.6,3.58,0,19,18.5
2018-12-10 11:42:57.8491,172.8,32,18.75,18.52,90,19.92,6,43140,31.3,3.6,19,18.5
2018-12-10 11:42:58.0991,172.8,32,18.75,18.52,90,19.93,7,43160,31,3.6,19,18.5
2018-12-10 11:42:58.3491,172.8,32,18.75,18.52,90.1,19.92,1,704.2,59.7,28,19,18.5
2018-12-10 11:42:58.5991,172.8,32.1,18.75,18.58,90,19.93,2,704.3,60.2,28,19,18.5
2018-12-10 11:42:58.8492,172.8,32.1,18.75,18.58,90.1,19.92,61,707.5,703,0,19,18.5
2018-12-10 11:42:59.0992,172.8,32.1,18.75,18.58,90,19.92,62,425,425,0,19,18.5
2018-12-10 11:42:59.3492,172.8,32.1,18.75,18.58,90.1,19.93,64,64.7,65.1,0,19,18.5
2018-12-10 11:42:59.5992,172.8,32.1,18.75,18.58,90.1,19.93,3,704.2,59.7,26,19,18.5
2018-12-10 11:42:59.8492,172.8,32.1,18.75,18.58,90.1,19.93,4,704.3,60.2,25.5,19,18.5
2018-12-10 11:43:00.0992,172.8,32.1,18.75,18.58,90,19.99,65,43270,43040,0,19,18.5
2018-12-10 11:43:00.3492,172.8,32.1,18.75,18.58,90.1,19.92,66,4480,4480,0,19,18.5
2018-12-10 11:43:00.5992,172.8,32.1,18.75,18.58,90.1,19.93,1,704.2,59.7,28,19,18.5
2018-12-10 11:43:00.8492,172.8,32.1,18.75,18.58,90.1,19.9,2,704.3,60.2,28,19,18.5
2018-12-10 11:43:01.0992,172.8,32.1,18.75,18.58,90.1,19.93,65,43130,43160,0,19,18.5
2018-12-10 11:43:01.3492,172.8,32.1,18.75,18.58,90,19.93,51,3.6,3.58,0,19,18.5
2018-12-10 11:43:01.5992,172.8,32.1,18.75,18.58,90.1,19.92,63,50,50,0,19,18.5
2018-12-10 11:43:01.8492,172.8,32.1,18.75,18.58,90.1,19.94,67,31.3,31,0,19,18.5
2018-12-10 11:43:02.0992,172.8,32.1,18.75,18.58,90.1,19.92,52,3.6,3.58,0,19,18.5
2018-12-10 11:43:02.3492,172.8,32.1,18.75,18.58,90,19.93,6,43130,31.3,3.6,19,18.5
2018-12-10 11:43:02.5992,172.8,32.2,18.75,18.63,90.1,19.93,7,43160,31,3.6,19,18.5
2018-12-10 11:43:02.8492,172.8,32.2,18.75,18.63,90.1,19.93,1,704.2,59.7,28,19,18.5
2018-12-10 11:43:03.0992,172.8,32.2,18.75,18.63,90,19.93,2,704.3,60.2,28,19,18.5
2018-12-10 11:43:03.3492,172.8,32.2,18.75,18.63,90.1,19.92,61,707.5,703.1,0,19,18.5
2018-12-10 11:43:03.5992,172.8,32.2,18.75,18.63,90,19.94,62,425,425,0,19,18.5
2018-12-10 11:43:03.8492,172.8,32.2,18.75,18.63,90.1,19.93,64,64.5,65.3,0,19,18.5
2018-12-10 11:43:04.0992,172.8,32.2,18.75,18.63,90.1,19.93,3,704.2,59.7,26,19,18.5
2018-12-10 11:43:04.3493,172.8,32.2,18.75,18.63,90,19.93,4,704.3,60.2,25.5,19,18.5
2018-12-10 11:43:04.5993,172.8,32.2,18.75,18.63,90,19.93,65,43140,43180,0,19,18.5
2018-12-10 11:43:04.8493,172.8,32.2,18.75,18.63,90,19.92,66,4490,4490,0,19,18.5
2018-12-10 11:43:05.0993,172.8,32.2,18.75,18.63,90.1,19.88,1,704.4,59.7,28,19,18.5
2018-12-10 11:43:05.3493,172.8,32.2,18.75,18.63,90,19.93,2,704.4,60.2,28,19,18.5
2018-12-10 11:43:05.5992,172.8,32.3,18.75,18.69,90.1,19.92,65,43150,43190,0,19,18.5
2018-12-10 11:43:05.8492,172.8,32.3,18.75,18.69,90,19.92,51,3.6,3.58,0,19,18.5
2018-12-10 11:43:06.0991,172.8,32.3,18.75,18.69,90.1,19.93,63,50,50,0,19,18.5
2018-12-10 11:43:06.3491,172.8,32.3,18.75,18.69,90.1,19.89,67,31.3,31,0,19,18.5
2018-12-10 11:43:06.5991,172.8,32.3,18.75,18.69,90.1,19.93,52,3.6,3.58,0,19,18.5
2018-12-10 11:43:06.8492,172.8,32.3,18.75,18.69,90.1,19.94,6,43150,31.3,3.6,19,18.5
2018-12-10 11:43:07.0992,172.8,32.3,18.75,18.69,90.1,19.93,7,43190,31,3.6,19,18.5
2018-12-10 11:43:07.3493,172.8,32.3,18.75,18.69,90.1,19.93,1,704.4,59.7,28,19,18.5
2018-12-10 11:43:07.5993,172.8,32.3,18.75,18.69,90.1,19.92,2,704.4,60.2,28,19,18.5
2018-12-10 11:43:07.8493,172.8,32.3,18.75,18.69,90.1,19.93,61,707.7,703.2,0,19,18.5
2018-12-10 11:43:08.0993,172.8,32.3,18.75,18.69,90.1,19.93,62,425,425,0,19,18.5
2018-12-10 11:43:08.3492,172.8,32.3,18.75,18.69,90.1,19.93,64,64.4,65.2,0,19,18.5
2018-12-10 11:43:08.5992,172.8,32.3,18.75,18.69,90.1,19.92,3,704.4,59.7,26,19,18.5
2018-12-10 11:43:08.8492,172.8,32.3,18.75,18.69,90.1,19.94,4,704.4,60.2,25.5,19,18.5
2018-12-10 11:43:09.0993,172.8,32.3,18.75,18.69,90.1,19.93,65,43150,43200,0,19,18.5
2018-12-10 11:43:09.3493,172.8,32.3,18.75,18.69,90.1,19.91,66,4490,4490,0,19,18.5
2018-12-10 11:43:09.5993,172.8,32.3,18.75,18.69,90.1,19.92,1,704.4,59.7,28,19,18.5
2018-12-10 11:43:09.8493,172.8,32.3,18.75,18.69,90.1,19.92,2,704.4,60.2,28,19,18.5
2018-12-10 11:43:10.0993,172.8,32.3,18.75,18.69,90.1,19.93,65,43150,43200,0,19,18.5
2018-12-10 11:43:10.3493,172.8,32.3,18.75,18.69,90.1,19.87,51,3.6,3.58,0,19,18.5
2018-12-10 11:43:10.5992,172.8,32.3,18.75,18.69,90.1,19.94,63,50,50,0,19,18.5
2018-12-10 11:43:10.8493,172.8,32.3,18.75,18.69,90.1,19.93,67,31.3,31,0,19,18.5
2018-12-10 11:43:11.0993,172.8,32.3,18.75,18.69,90.1,19.92,52,3.6,3.58,0,19,18.5
2018-12-10 11:43:11.3493,172.8,32.3,18.75,18.69,90.1,19.92,6,43150,31.3,3.6,19,18.5
2018-12-10 11:43:11.5993,172.8,32.3,18.75,18.69,90.1,19.93,7,43200,31,3.6,19,18.5
2018-12-10 11:43:11.8493,172.8,32.3,18.75,18.69,90.1,19.95,1,704.5,59.7,28,19,18.5
2018-12-10 11:43:12.0993,172.8,32.3,18.75,18.69,90.1,19.89,2,704.6,60.2,28,19,18.5
2018-12-10 11:43:12.3493,172.8,32.3,18.75,18.69,90.1,19.93,61,707.8,703.3,0,19,18.5
2018-12-10 11:43:12.5993,172.8,32.3,18.75,18.69,90.1,19.91,62,425,425,0,19,18.5
2018-12-10 11:43:12.8493,172.8,32.3,18.75,18.69,90.1,19.92,64,64.4,65.2,0,19,18.5
2018-12-10 11:43:13.0993,172.8,32.3,18.75,18.69,90.1,19.93,3,704.5,59.7,26,19,18.5
2018-12-10 11:43:13.3493,172.8,32.3,18.75,18.69,90.1,19.93,4,704.6,60.2,25.5,19,18.5
2018-12-10 11:43:13.5993,172.8,32.3,18.75,18.69,90.1,19.92,65,43150,43200,0,19,18.5
2018-12-10 11:43:13.8493,172.8,32.3,18.75,18.69,90.1,19.92,66,4500,4500,0,19,18.5
2018-12-10 11:43:14.0993,172.8,32.3,18.75,18.69,90.1,19.94,1,704.5,59.7,28,19,18.5
2018-12-10 11:43:14.3493,172.8,32.3,18.75,18.69,90.1,19.93,2,704.6,60.2,28,19,18.5
2018-12-10 11:43:14.5993,172.8,32.3,18.75,18.69,90.1,19.92,65,43150,43200,0,19,18.5
2018-12-10 11:43:14.8493,172.8,32.3,18.75,18.69,90.1,19.92,51,3.6,3.58,0,19,18.5
2018-12-10 11:43:15.0993,172.8,32.3,18.75,18.69,90.1,19.92,63,50,50,0,19,18.5
2018-12-10 11:43:15.3493,172.8,32.4,18.75,18.75,90.1,19.92,67,31.3,31,0,19,18.5
2018-12-10 11:43:15.5993,172.8,32.4,18.75,18.75,90.1,19.82,52,3.6,3.58,0,19,18.5
2018-12-10 11:43:15.8493,172.8,32.4,18.75,18.75,90.1,19.94,6,43150,31.3,3.6,19,18.5
2018-12-10 11:43:16.0993,172.8,32.4,18.75,18.75,90,19.93,7,43200,31,3.6,19,18.5
2018-12-10 11:43:16.3493,172.8,32.4,18.75,18.75,90.1,19.91,1,704.5,59.7,28,19,18.5
2018-12-10 11:43:16.5994,172.8,32.4,18.75,18.75,90.1,19.94,2,704.6,60.2,28,19,18.5
2018-12-10 11:43:16.8494,172.8,32.4,18.75,18.75,90.1,19.93,61,707.9,703.4,0,19,18.5
2018-12-10 11:43:17.0994,172.8,32.4,18.75,18.75,90.1,19.92,62,425,425,0,19,18.5
2018-12-10 11:43:17.3494,172.8,32.4,18.75,18.75,90.1,20.03,64,64.4,65.2,0,19,18.5
2018-12-10 11:43:17.5993,172.8,32.4,18.75,18.75,90.1,19.92,3,704.5,59.7,26,19,18.5
2018-12-10 11:43:17.8493,172.8,32.4,18.75,18.75,90.1,19.94,4,704.6,60.2,25.5,19,18.5
2018-12-10 11:43:18.0993,172.8,32.4,18.75,18.75,90.1,19.93,65,43150,43210,0,19,18.5
2018-12-10 11:43:18.3493,172.8,32.5,18.75,18.81,90.1,19.93,66,4480,4480,0,19,18.5
2018-12-10 11:43:18.5993,172.8,32.5,18.75,18.81,90.1,19.93,1,704.5,59.7,28,19,18.5
2018-12-10 11:43:18.8493,172.8,32.5,18.75,18.81,90.1,19.93,2,704.6,60.2,28,19,18.5
2018-12-10 11:43:19.0993,172.8,32.5,18.75,18.81,90.1,19.93,65,43150,43210,0,19,18.5
2018-12-10 11:43:19.3493,172.8,32.5,18.75,18.81,90.1,19.94,51,3.6,3.58,0,19,18.5
2018-12-10 11:43:19.5993,172.8,32.5,18.75,18.81,90.1,19.92,63,50,50,0,19,18.5
2018-12-10 11:43:19.8493,172.8,32.5,18.75,18.81,90.1,19.93,67,31.3,31,0,19,18.5
2018-12-10 11:43:20.0993,172.8,32.5,18.75,18.81,90.1,19.93,52,3.6,3.58,0,19,18.5
2018-12-10 11:43:20.3494,172.8,32.5,18.75,18.81,90.1,19.95,6,43150,31.3,3.6,19,18.5
2018-12-10 11:43:20.5994,172.8,32.5,18.75,18.81,90.1,19.93,7,43210,31,3.6,19,18.5
2018-12-10 11:43:20.8494,172.8,32.5,18.75,18.81,90.1,19.92,1,704.7,59.7,28,19,18.5
2018-12-10 11:43:21.0994,172.8,32.5,18.75,18.81,90.1,19.94,2,704.7,60.2,28,19,18.5
2018-12-10 11:43:21.3495,172.8,32.5,18.75,18.81,90.1,19.92,61,707.9,703.5,0,19,18.5
2018-12-10 11:43:21.5995,172.8,32.5,18.75,18.81,90,19.93,62,425,425,0,19,18.5
2018-12-10 11:43:21.8495,172.8,32.5,18.75,18.81,90.1,19.92,64,64.5,65.2,0,19,18.5
2018-12-10 11:43:22.0995,172.8,32.5,18.75,18.81,90.1,19.93,3,704.7,59.7,26,19,18.5
2018-12-10 11:43:22.3495,172.8,32.5,18.75,18.81,90.1,19.92,4,704.7,60.2,25.5,19,18.5
2018-12-10 11:43:22.5996,172.8,32.7,19,18.92,90.1,19.93,65,43150,43200,0,19,18.5
2018-12-10 11:43:22.8496,172.8,32.7,19,18.92,90.1,19.92,66,4470,4470,0,19,18.5
2018-12-10 11:43:23.0996,172.8,32.7,19,18.92,90.1,19.92,1,704.7,59.7,28,19,18.5
2018-12-10 11:43:23.3496,172.8,32.7,19,18.92,90.1,19.93,2,704.7,60.2,28,19,18.5
2018-12-10 11:43:23.5996,172.8,32.7,19,18.92,90.1,19.92,65,43150,43200,0,19,18.5
2018-12-10 11:43:23.8496,172.8,32.7,19,18.92,90,19.92,51,3.6,3.58,0,19,18.5
2018-12-10 11:43:24.0995,172.8,32.7,19,18.92,90.1,19.92,63,50,50,0,19,18.5
2018-12-10 11:43:24.3495,172.8,32.7,19,18.92,90.1,19.93,67,31.3,31,0,19,18.5
2018-12-10 11:43:24.5995,172.8,32.7,19,18.92,90.1,19.93,52,3.6,3.58,0,19,18.5
2018-12-10 11:43:24.8495,172.8,32.7,19,18.92,90.1,19.92,6,43150,31.3,3.6,19,18.5
2018-12-10 11:43:25.0994,172.8,32.7,19,18.92,90.1,19.92,7,43200,31,3.6,19,18.5
2018-12-10 11:43:25.3494,172.8,32.7,19,18.92,90.1,19.95,1,704.7,59.7,28,19,18.5
2018-12-10 11:43:25.5994,172.8,32.7,19,18.92,90.1,19.93,2,704.7,60.2,28,19,18.5
2018-12-10 11:43:25.8494,172.8,32.7,19,18.92,90.1,19.92,61,708.1,703.5,0,19,18.5
2018-12-10 11:43:26.0995,172.8,32.7,19,18.92,90.1,19.94,62,425,425,0,19,18.5
2018-12-10 11:43:26.3495,172.8,32.7,19,18.92,90.1,19.93,64,64.6,65.3,0,19,19
2018-12-10 11:43:26.5995,172.8,32.7,19,18.92,90.1,19.93,3,704.8,59.7,26,19,19
2018-12-10 11:43:26.8495,172.8,32.7,19,18.92,90.1,19.92,4,704.7,60.2,25.5,19,19
2018-12-10 11:43:27.0995,172.8,32.7,19,18.92,90.1,19.92,65,43150,43190,0,19,19
2018-12-10 11:43:27.3495,172.8,32.7,19,18.92,90.1,19.92,66,4480,4480,0,19,19
2018-12-10 11:43:27.5995,172.8,32.7,19,18.92,90.1,19.92,1,704.8,59.7,28,19,19
2018-12-10 11:43:27.8495,172.8,32.7,19,18.92,90.1,19.91,2,704.7,60.2,28,19,19
2018-12-10 11:43:28.0995,172.8,32.7,19,18.92,90.1,19.91,65,43150,43180,0,19,19
2018-12-10 11:43:28.3495,172.8,32.7,19,18.92,90.1,19.93,51,3.6,3.58,0,19,19
2018-12-10 11:43:28.5995,172.8,32.7,19,18.92,90.1,19.93,63,50,50,0,19,19
2018-12-10 11:43:28.8495,172.8,32.7,19,18.92,90.1,19.92,67,31.3,31,0,19,19
2018-12-10 11:43:29.0995,172.8,32.7,19,18.92,90.1,19.93,52,3.6,3.58,0,19,19
2018-12-10 11:43:29.3495,172.8,32.7,19,18.92,90.1,19.92,6,43150,31.3,3.6,19,19
2018-12-10 11:43:29.5995,172.8,32.7,19,18.92,90.1,19.91,7,43180,31,3.6,19,19
2018-12-10 11:43:29.8495,172.8,32.7,19,18.92,90.1,19.93,1,704.8,59.7,28,19,19
2018-12-10 11:43:30.0995,172.8,32.7,19,18.92,90.1,19.92,2,704.7,60.2,28,19,19
2018-12-10 11:43:30.3495,172.8,32.7,19,18.92,90.1,19.93,61,708.2,703.7,0,19,19
2018-12-10 11:43:30.5995,172.8,32.7,19,18.92,90.1,19.92,62,425,425,0,19,19
2018-12-10 11:43:30.8495,172.8,32.7,19,18.92,90,19.92,64,64.4,65.1,0,19,19
2018-12-10 11:43:31.0995,172.8,32.7,19,18.92,90,19.92,3,704.8,59.7,26,19,19
2018-12-10 11:43:31.3495,172.8,32.7,19,18.92,90.1,19.89,4,704.7,60.2,25.5,19,19
2018-12-10 11:43:31.5995,172.8,32.7,19,18.92,90.1,19.93,65,43140,43160,0,19,19
2018-12-10 11:43:31.8495,172.8,32.7,19,18.92,90.1,19.92,66,4480,4480,0,19,19
2018-12-10 11:43:32.0995,172.8,32.7,19,18.92,90.1,19.92,1,704.8,59.7,28,19,19
2018-12-10 11:43:32.3495,172.8,32.7,19,18.92,90.1,19.93,2,704.7,60.2,28,19,19
2018-12-10 11:43:32.5995,172.8,32.8,19,18.98,90.1,19.92,65,43150,43170,0,19,19
2018-12-10 11:43:32.8495,172.8,32.8,19,18.98,90.1,19.92,51,3.6,3.58,0,19,19
2018-12-10 11:43:33.0995,172.8,32.8,19,18.98,90.1,19.92,63,50,50,0,19,19
2018-12-10 11:43:33.3495,172.8,32.9,19,19.04,90.1,19.95,67,31.3,31,0,19,19
2018-12-10 11:43:33.5996,172.8,32.9,19,19.04,90.1,19.92,52,3.6,3.58,0,19,19
2018-12-10 11:43:33.8495,172.8,32.9,19,19.04,90.1,19.93,6,43140,31.3,3.6,19,19
2018-12-10 11:43:34.0995,172.8,32.9,19,19.04,90.1,19.93,7,43160,31,3.6,19,19
2018-12-10 11:43:34.3495,172.8,32.9,19,19.04,90.1,19.93,1,704.9,59.7,28,19,19
2018-12-10 11:43:34.5995,172.8,32.9,19,19.04,90.1,19.92,2,705,60.2,28,19,19
2018-12-10 11:43:34.8495,172.8,32.9,19,19.04,90.1,19.93,61,708.2,703.7,0,19,19
2018-12-10 11:43:35.0995,172.8,32.9,19,19.04,90.1,19.92,62,425,425,0,19,19
2018-12-10 11:43:35.3495,172.8,32.9,19.25,19.04,90,19.92,64,64.5,65.2,0,19,19
2018-12-10 11:43:35.5995,172.8,32.9,19.25,19.04,90.1,19.93,3,704.9,59.7,26,19,19
2018-12-10 11:43:35.8495,172.8,32.9,19.25,19.04,90.1,19.92,4,705,60.2,26,19,19
2018-12-10 11:43:36.0995,172.8,32.9,19.25,19.04,90.1,20.12,65,43150,43160,0,19,19
2018-12-10 11:43:36.3495,172.8,32.9,19.25,19.04,90,20.12,66,4480,4480,0,19,19
2018-12-10 11:43:36.5994,172.8,32.9,19.25,19.04,90,20.12,1,704.9,59.7,28,19,19
2018-12-10 11:43:36.8495,172.8,32.9,19.25,19.04,90,20.13,2,705,60.2,28,19,19
2018-12-10 11:43:37.0995,172.8,32.9,19.25,19.04,90,20.05,65,43160,43180,0,19,19
2018-12-10 11:43:37.3496,172.8,32.9,19.25,19.04,90.1,20.12,51,3.6,3.58,0,19,19
2018-12-10 11:43:37.5996,172.8,32.9,19.25,19.04,90,20.12,63,50,50,0,19,19
2018-12-10 11:43:37.8496,172.8,32.9,19.25,19.04,90,20.14,67,31.3,31,0,19,19
2018-12-10 11:43:38.0996,172.8,32.9,19.25,19.04,90.1,20.12,52,3.6,3.58,0,19,19
2018-12-10 11:43:38.3496,172.8,32.9,19.25,19.04,90.1,20.13,6,43150,31.3,3.6,19,19
2018-12-10 11:43:38.5996,172.8,32.9,19.25,19.04,90.1,20.13,7,43180,31,3.6,19,19
2018-12-10 11:43:38.8496,172.8,32.9,19.25,19.04,90.1,20.12,1,704.9,59.7,28,19,19
2018-12-10 11:43:39.0996,172.8,32.9,19.25,19.04,90,20.12,2,705,60.2,28,19,19
2018-12-10 11:43:39.3496,172.8,32.9,19.25,19.04,90.1,20.12,61,708.4,703.9,0,19,19
2018-12-10 11:43:39.5996,172.8,33.1,19.25,19.16,90.1,20.12,62,425,425,0,19,19
2018-12-10 11:43:39.8496,172.8,33.1,19.25,19.16,90,20.09,64,64.4,65.1,0,19,19
2018-12-10 11:43:40.0996,172.8,33.1,19.25,19.16,90,20.12,3,704.9,59.7,26,19,19
2018-12-10 11:43:40.3496,172.8,33.1,19.25,19.16,90.1,20.14,4,705,60.2,26,19,19
2018-12-10 11:43:40.5996,172.8,33.1,19.25,19.16,90.1,20.12,65,43160,43190,0,19,19
2018-12-10 11:43:40.8496,172.8,33.1,19.25,19.16,90.1,20.12,66,4500,4500,0,19.5,19
2018-12-10 11:43:41.0996,172.8,33.1,19.25,19.16,90.1,20.13,1,705.2,59.7,28,19.5,19
2018-12-10 11:43:41.3496,172.8,33.1,19.25,19.16,90.1,20.12,2,705.1,60.2,28,19.5,19
2018-12-10 11:43:41.5996,172.8,33.1,19.25,19.16,90,20.11,65,43150,43190,0,19.5,19
2018-12-10 11:43:41.8496,172.8,33.1,19.25,19.16,90.1,20.13,51,3.6,3.58,0,19.5,19
2018-12-10 11:43:42.0996,172.8,33.1,19.25,19.16,90,20.11,63,50,50,0,19.5,19
2018-12-10 11:43:42.3496,172.8,33.1,19.25,19.16,90,20.12,67,31.3,31,0,19.5,19
2018-12-10 11:43:42.5996,172.8,33.1,19.25,19.16,90.1,20.12,52,3.6,3.58,0,19.5,19
2018-12-10 11:43:42.8496,172.8,33.1,19.25,19.16,90.1,20.12,6,43150,31.3,3.6,19.5,19
2018-12-10 11:43:43.0996,172.8,33.1,19.25,19.16,90.1,20.13,7,43190,31,3.6,19.5,19
2018-12-10 11:43:43.3496,172.8,33.1,19.25,19.16,90,20.12,1,705.2,59.7,28,19.5,19
2018-12-10 11:43:43.5997,172.8,33.1,19.25,19.16,90.1,20.11,2,705.1,60.2,28,19.5,19
2018-12-10 11:43:43.8497,172.8,33.1,19.25,19.16,90.1,20.04,61,708.4,704,0,19.5,19
2018-12-10 11:43:44.0997,172.8,33.1,19.25,19.16,90.1,20.1,62,425,425,0,19.5,19
2018-12-10 11:43:44.3496,172.8,33.1,19.25,19.16,90,20.12,64,64.5,65.3,0,19.5,19
2018-12-10 11:43:44.5996,172.8,33.1,19.25,19.16,90.1,20.11,3,705.2,59.7,26,19.5,19
2018-12-10 11:43:44.8496,172.8,33.1,19.25,19.16,90,20.12,4,705.1,60.2,26,19.5,19
2018-12-10 11:43:45.0996,172.8,33.1,19.25,19.16,90.1,20.12,65,43150,43190,0,19.5,19
2018-12-10 11:43:45.3496,172.8,33.1,19.25,19.16,90.1,20.13,66,4500,4500,0,19.5,19
2018-12-10 11:43:45.5996,172.8,33.1,19.25,19.16,90,20.12,1,705.2,59.7,28,19.5,19
2018-12-10 11:43:45.8496,172.8,33.1,19.25,19.16,90.1,20.12,2,705.1,60.2,28,19.5,19
2018-12-10 11:43:46.0996,172.8,33.1,19.25,19.16,90.1,20.12,65,43150,43190,0,19.5,19
2018-12-10 11:43:46.3496,172.8,33.1,19.25,19.16,90.1,20.12,51,3.6,3.58,0,19.5,19
2018-12-10 11:43:46.5997,172.8,33.1,19.25,19.16,90,20.14,63,50,50,0,19.5,19
2018-12-10 11:43:46.8497,172.8,33.1,19.25,19.16,90.1,20.13,67,31.3,31,0,19.5,19
2018-12-10 11:43:47.0996,172.8,33.1,19.25,19.16,90,20.13,52,3.6,3.58,0,19.5,19
2018-12-10 11:43:47.3496,172.8,33.1,19.25,19.16,90.1,20.12,6,43150,31.3,3.6,19.5,19
2018-12-10 11:43:47.5996,172.8,33.1,19.25,19.16,90.1,20.12,7,43200,31,3.6,19.5,19
2018-12-10 11:43:47.8496,172.8,33.1,19.25,19.16,90.1,20.12,1,705.2,59.7,28,19.5,19
2018-12-10 11:43:48.0996,172.8,33.1,19.25,19.16,90.1,20.12,2,705.1,60.2,28,19.5,19
2018-12-10 11:43:48.3496,172.8,33.1,19.25,19.16,90.1,20.1,61,708.7,704.1,0,19.5,19
2018-12-10 11:43:48.5996,172.8,33.1,19.25,19.16,90.1,20.13,62,425,425,0,19.5,19
2018-12-10 11:43:48.8496,172.8,33.1,19.25,19.16,90.1,20.13,64,64.4,65.2,0,19.5,19
2018-12-10 11:43:49.0996,172.8,33.1,19.25,19.16,90.1,20.12,3,705.2,59.7,26,19.5,19
2018-12-10 11:43:49.3496,172.8,33.1,19.25,19.16,90.1,20.13,4,705.4,60.2,26,19.5,19
2018-12-10 11:43:49.5997,172.8,33.2,19.25,19.21,90.1,20.12,65,43140,43190,0,19.5,19
2018-12-10 11:43:49.8497,172.8,33.2,19.25,19.21,90.1,20.13,66,4480,4490,0,19.5,19
2018-12-10 11:43:50.0997,172.8,33.2,19.25,19.21,90.1,20.09,1,705.2,59.7,28,19.5,19
2018-12-10 11:43:50.3497,172.8,33.3,19.25,19.27,90.1,20.11,2,705.4,60.2,28,19.5,19
2018-12-10 11:43:50.5997,172.8,33.3,19.25,19.27,90.1,20.12,65,43150,43200,0,19.5,19
2018-12-10 11:43:50.8498,172.8,33.3,19.25,19.27,90.1,20.12,51,3.6,3.58,0,19.5,19
2018-12-10 11:43:51.0997,172.8,33.3,19.25,19.27,90.1,20.12,63,50,50,0,19.5,19
2018-12-10 11:43:51.3497,172.8,33.3,19.25,19.27,90,20.12,67,31.3,31,0,19.5,19
2018-12-10 11:43:51.5997,172.8,33.3,19.25,19.27,90.1,20.14,52,3.61,3.58,0,19.5,19
2018-12-10 11:43:51.8496,172.8,33.3,19.25,19.27,90.1,20.24,6,43150,31.3,3.6,19.5,19
2018-12-10 11:43:52.0996,172.8,33.3,19.25,19.27,90.1,20.13,7,43200,31,3.6,19.5,19
2018-12-10 11:43:52.3496,172.8,33.3,19.25,19.27,90.1,20.11,1,705.2,59.7,28,19.5,19
2018-12-10 11:43:52.5997,172.8,33.3,19.25,19.27,90.1,20.12,2,705.4,60.2,28,19.5,19
2018-12-10 11:43:52.8497,172.8,33.3,19.25,19.27,90.1,20.12,61,708.7,704.2,0,19.5,19
2018-12-10 11:43:53.0997,172.8,33.3,19.25,19.27,90.1,20.12,62,425,425,0,19.5,19
2018-12-10 11:43:53.3497,172.8,33.3,19.25,19.27,90.1,20.12,64,64.5,65.3,0,19.5,19
2018-12-10 11:43:53.5997,172.8,33.3,19.25,19.27,90.1,20.11,3,705.2,59.7,26,19.5,19
2018-12-10 11:43:53.8497,172.8,33.3,19.25,19.27,90.1,20.11,4,705.4,60.2,26,19.5,19
2018-12-10 11:43:54.0997,172.8,33.3,19.25,19.27,90.1,20.13,65,43150,43200,0,19.5,19
2018-12-10 11:43:54.3498,172.8,33.3,19.25,19.27,90.1,20.12,66,4490,4490,0,19.5,19
2018-12-10 11:43:54.5998,172.8,33.3,19.25,19.27,90.1,20.12,1,705.2,59.7,28,19.5,19
2018-12-10 11:43:54.8498,172.8,33.3,19.25,19.27,90.1,20.14,2,705.4,60.2,28,19.5,19
2018-12-10 11:43:55.0998,172.8,33.3,19.25,19.27,90.1,20.12,65,43150,43200,0,19.5,19
2018-12-10 11:43:55.3498,172.8,33.3,19.25,19.27,90.1,20.13,51,3.61,3.58,0,19.5,19
2018-12-10 11:43:55.5998,172.8,33.3,19.25,19.27,90.1,20.12,63,50,50,0,19.5,19
2018-12-10 11:43:55.8497,172.8,33.3,19.25,19.27,90.1,20.13,67,31.3,31,0,19.5,19
