Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:43:56.0997,172.8,33.3,19.25,19.27,90.1,20.12,52,3.61,3.59,0,19.5,19
2018-12-10 11:43:56.3497,172.8,33.3,19.25,19.27,90.1,20.12,6,43150,31.3,3.6,19.5,19
2018-12-10 11:43:56.5997,172.8,33.5,19.25,19.39,90.1,20.13,7,43200,31,3.6,19.5,19
2018-12-10 11:43:56.8497,172.8,33.5,19.25,19.39,90.1,20.13,1,705.4,59.7,28,19.5,19
2018-12-10 11:43:57.0997,172.8,33.5,19.25,19.39,90.1,20.12,2,705.5,60.2,28,19.5,19
2018-12-10 11:43:57.3498,172.8,33.5,19.25,19.39,90.1,20.15,61,708.8,704.2,0,19.5,19
2018-12-10 11:43:57.5998,172.8,33.5,19.25,19.39,90.1,20.14,62,425,425,0,19.5,19
2018-12-10 11:43:57.8498,172.8,33.5,19.25,19.39,90.1,20.12,64,64.4,65.2,0,19.5,19
2018-12-10 11:43:58.0998,172.8,33.5,19.25,19.39,90.1,20.12,3,705.4,59.7,26,19.5,19
2018-12-10 11:43:58.3498,172.8,33.5,19.25,19.39,90.1,20.12,4,705.5,60.2,25.5,19.5,19
2018-12-10 11:43:58.5998,172.8,33.5,19.25,19.39,90.1,20.13,65,43150,43200,0,19.5,19
2018-12-10 11:43:58.8498,172.8,33.5,19.25,19.39,90.1,20.12,66,4490,4490,0,19.5,19
2018-12-10 11:43:59.0998,172.8,33.5,19.25,19.39,90.1,20.08,1,705.4,59.7,28,19.5,19
2018-12-10 11:43:59.3498,172.8,33.5,19.25,19.39,90.1,20.12,2,705.5,60.2,28,19.5,19
2018-12-10 11:43:59.5998,172.8,33.5,19.25,19.39,90.1,20.12,65,43150,43200,0,19.5,19
2018-12-10 11:43:59.8499,172.8,33.5,19.25,19.39,90.1,20.12,51,3.61,3.58,0,19.5,19
2018-12-10 11:44:00.0999,172.8,33.5,19.25,19.39,90.1,20.12,63,50,50,0,19.5,19
2018-12-10 11:44:00.3499,172.8,33.5,19.25,19.39,90.1,20.12,67,31.3,31,0,19.5,19
2018-12-10 11:44:00.5999,172.8,33.5,19.5,19.39,90.1,20.12,52,3.61,3.59,0,19.5,19
2018-12-10 11:44:00.8498,172.8,33.5,19.5,19.39,90.1,20.08,6,43150,31.3,3.6,19.5,19
2018-12-10 11:44:01.0998,172.8,33.5,19.5,19.39,90.1,20.11,7,43200,31,3.6,19.5,19
2018-12-10 11:44:01.3498,172.8,33.5,19.5,19.39,90.1,20.12,1,705.4,59.7,28,19.5,19
2018-12-10 11:44:01.5998,172.8,33.5,19.5,19.39,90.1,20.13,2,705.5,60.2,28,19.5,19
2018-12-10 11:44:01.8498,172.8,33.5,19.5,19.39,90.1,20.13,61,708.9,704.4,0,19.5,19
2018-12-10 11:44:02.0998,172.8,33.5,19.5,19.39,90.1,20.13,62,425,425,0,19.5,19
2018-12-10 11:44:02.3498,172.8,33.5,19.5,19.39,90.1,20.14,64,64.5,65.3,0,19.5,19
2018-12-10 11:44:02.5998,172.8,33.5,19.5,19.39,90,20.12,3,705.4,59.7,26,19.5,19
2018-12-10 11:44:02.8498,172.8,33.5,19.5,19.39,90.1,20.13,4,705.5,60.2,25.5,19.5,19.5
2018-12-10 11:44:03.0999,172.8,33.5,19.5,19.39,90,20.12,65,43150,43190,0,19.5,19.5
2018-12-10 11:44:03.3499,172.8,33.5,19.5,19.39,90.1,20.13,66,4490,4500,0,19.5,19.5
2018-12-10 11:44:03.5999,172.8,33.5,19.5,19.39,90.1,20.12,1,705.7,59.7,28,19.5,19.5
2018-12-10 11:44:03.8499,172.8,33.5,19.5,19.39,90.1,20.13,2,705.5,60.2,28,19.5,19.5
2018-12-10 11:44:04.0999,172.8,33.5,19.5,19.39,90.1,20.12,65,43160,43190,0,19.5,19.5
2018-12-10 11:44:04.3499,172.8,33.5,19.5,19.39,90.1,20.13,51,3.61,3.59,0,19.5,19.5
2018-12-10 11:44:04.5999,172.8,33.5,19.5,19.39,90.1,20.08,63,50,50,0,19.5,19.5
2018-12-10 11:44:04.8499,172.8,33.5,19.5,19.39,90.1,20.12,67,31.3,31,0,19.5,19.5
2018-12-10 11:44:05.0999,172.8,33.5,19.5,19.39,90.1,20.12,52,3.61,3.59,0,19.5,19.5
2018-12-10 11:44:05.3498,172.8,33.6,19.5,19.44,90.1,20.13,6,43160,31.3,3.6,19.5,19.5
2018-12-10 11:44:05.5998,172.8,33.6,19.5,19.44,90.1,20.12,7,43190,31,3.6,19.5,19.5
2018-12-10 11:44:05.8498,172.8,33.6,19.5,19.44,90.1,20.12,1,705.7,59.7,28,19.5,19.5
2018-12-10 11:44:06.0998,172.8,33.6,19.5,19.44,90.1,20.12,2,705.5,60.2,28,19.5,19.5
2018-12-10 11:44:06.3498,172.8,33.6,19.5,19.44,90.1,20.16,61,709,704.4,0,19.5,19.5
2018-12-10 11:44:06.5998,172.8,33.6,19.5,19.44,90.1,20.13,62,425,425,0,19.5,19.5
2018-12-10 11:44:06.8498,172.8,33.6,19.5,19.44,90.1,20.13,64,64.4,65.2,0,19.5,19.5
2018-12-10 11:44:07.0998,172.8,33.6,19.5,19.44,90.1,20.12,3,705.7,59.7,26,19.5,19.5
2018-12-10 11:44:07.3498,172.8,33.6,19.5,19.44,90.1,20.12,4,705.5,60.2,25.5,19.5,19.5
2018-12-10 11:44:07.5998,172.8,33.7,19.5,19.5,90.1,20.12,65,43150,43180,0,19.5,19.5
2018-12-10 11:44:07.8499,172.8,33.7,19.5,19.5,90.1,20.12,66,4500,4500,0,19.5,19.5
2018-12-10 11:44:08.0999,172.8,33.7,19.5,19.5,90.1,20.12,1,705.7,59.7,28,19.5,19.5
2018-12-10 11:44:08.3499,172.8,33.7,19.5,19.5,90,20.13,2,705.5,60.2,28,19.5,19.5
2018-12-10 11:44:08.5999,172.8,33.7,19.5,19.5,90,20.13,65,43160,43180,0,19.5,19.5
2018-12-10 11:44:08.8499,172.8,33.7,19.5,19.5,90.1,20.13,51,3.61,3.59,0,19.5,19.5
2018-12-10 11:44:09.0999,172.8,33.7,19.5,19.5,90.1,20.12,63,50,50,0,19.5,19.5
2018-12-10 11:44:09.3498,172.8,33.7,19.5,19.5,90,20.11,67,31.3,31,0,19.5,19.5
2018-12-10 11:44:09.5998,172.8,33.7,19.5,19.5,90.1,20.12,52,3.61,3.59,0,19.5,19.5
2018-12-10 11:44:09.8499,172.8,33.7,19.5,19.5,90,20.12,6,43160,31.3,3.6,19.5,19.5
2018-12-10 11:44:10.0999,172.8,33.7,19.5,19.5,90.1,20.07,7,43180,31,3.6,19.5,19.5
2018-12-10 11:44:10.3499,172.8,33.7,19.5,19.5,90.1,20.12,1,705.7,59.7,28,19.5,19.5
2018-12-10 11:44:10.5999,172.8,33.7,19.5,19.5,90.1,20.12,2,705.9,60.2,28,19.5,19.5
2018-12-10 11:44:10.8499,172.8,33.7,19.5,19.5,90,20.12,61,709.2,704.5,0,19.5,19.5
2018-12-10 11:44:11.0999,172.8,33.7,19.5,19.5,90.1,20.13,62,425,425,0,19.5,19.5
2018-12-10 11:44:11.3499,172.8,33.7,19.5,19.5,90.1,20.13,64,64.5,65.3,0,19.5,19.5
2018-12-10 11:44:11.5998,172.8,33.7,19.5,19.5,90,20.12,3,705.7,59.7,26,19.5,19.5
2018-12-10 11:44:11.8498,172.8,33.7,19.5,19.5,90.1,20.11,4,705.9,60.2,26,19.5,19.5
2018-12-10 11:44:12.0999,172.8,33.7,19.5,19.5,90,20.12,65,43170,43180,0,19.5,19.5
2018-12-10 11:44:12.3499,172.8,33.7,19.75,19.5,90.1,20.13,66,4500,4500,0,19.5,19.5
2018-12-10 11:44:12.5999,172.8,33.7,19.75,19.5,90.1,20.12,1,705.7,59.7,28,19.5,19.5
2018-12-10 11:44:12.8499,172.8,33.7,19.75,19.5,90.1,20.12,2,705.9,60.2,28,19.5,19.5
2018-12-10 11:44:13.0999,172.8,33.7,19.75,19.5,90,20.13,65,43160,43180,0,19.5,19.5
2018-12-10 11:44:13.3499,172.8,33.7,19.75,19.5,90.1,20.12,51,3.61,3.59,0,19.5,19.5
2018-12-10 11:44:13.5999,172.8,34,19.75,19.68,90,20.09,63,50,50,0,19.5,19.5
2018-12-10 11:44:13.8499,172.8,34,19.75,19.68,90,20.12,67,31.3,31,0,19.5,19.5
2018-12-10 11:44:14.0999,172.8,34,19.75,19.68,90.1,20.12,52,3.61,3.59,0,19.5,19.5
2018-12-10 11:44:14.3499,172.8,34,19.75,19.68,90,20.11,6,43160,31.3,3.6,19.5,19.5
2018-12-10 11:44:14.5999,172.8,34,19.75,19.68,90.1,20.12,7,43180,31,3.6,19.5,19.5
2018-12-10 11:44:14.8499,172.8,34,19.75,19.68,90.1,20.12,1,705.7,59.7,28,19.5,19.5
2018-12-10 11:44:15.0999,172.8,34,19.75,19.68,90.1,20.12,2,705.9,60.2,28,19.5,19.5
2018-12-10 11:44:15.3499,172.8,34,19.75,19.68,90.1,20.2,61,709.3,704.7,0,19.5,19.5
2018-12-10 11:44:15.5999,172.8,34,19.75,19.68,90,20.15,62,425,425,0,19.5,19.5
2018-12-10 11:44:15.8499,172.8,34,19.75,19.68,90.1,20.12,64,64.5,65.3,0,19.5,19.5
2018-12-10 11:44:16.1000,172.8,34,19.75,19.68,90.1,20.12,3,705.7,59.7,26,19.5,19.5
2018-12-10 11:44:16.3500,172.8,34,19.75,19.68,90,20.12,4,705.9,60.2,26,19.5,19.5
2018-12-10 11:44:16.6000,172.8,34,19.75,19.68,90,20.11,65,43160,43190,0,19.5,19.5
2018-12-10 11:44:16.8500,172.8,34,19.75,19.68,90.1,20.12,66,4500,4490,0,19.5,19.5
2018-12-10 11:44:17.1000,172.8,34,19.75,19.68,90,20.14,1,705.9,59.7,28,20,19.5
2018-12-10 11:44:17.3500,172.8,34,19.75,19.68,90.1,20.13,2,706.1,60.2,28,20,19.5
2018-12-10 11:44:17.6000,172.8,34,19.75,19.68,90,20.13,65,43150,43190,0,20,19.5
2018-12-10 11:44:17.8500,172.8,34,19.75,19.68,90,20.12,51,3.61,3.59,0,20,19.5
2018-12-10 11:44:18.1000,172.8,34,19.75,19.68,90.1,20.13,63,50,50,0,20,19.5
2018-12-10 11:44:18.3500,172.8,34,19.75,19.68,90,20.12,67,31.3,31,0,20,19.5
2018-12-10 11:44:18.5999,172.8,34,19.75,19.68,90,20.12,52,3.61,3.59,0,20,19.5
2018-12-10 11:44:18.8499,172.8,34,19.75,19.68,90,20.14,6,43150,31.3,3.6,20,19.5
2018-12-10 11:44:19.0999,172.8,34,19.75,19.68,90.1,20.12,7,43190,31,3.6,20,19.5
2018-12-10 11:44:19.3499,172.8,34,19.75,19.68,90.1,20.12,1,705.9,59.7,28,20,19.5
2018-12-10 11:44:19.5999,172.8,34,19.75,19.68,90.1,20.12,2,706.1,60.2,28,20,19.5
2018-12-10 11:44:19.8499,172.8,34,19.75,19.68,90,20.13,61,709.3,704.7,0,20,19.5
2018-12-10 11:44:20.0999,172.8,34,19.75,19.68,90,20.12,62,425,425,0,20,19.5
2018-12-10 11:44:20.3499,172.8,34,19.75,19.68,90.1,20.12,64,64.4,65.1,0,20,19.5
2018-12-10 11:44:20.5999,172.8,34,19.75,19.68,90.1,20.13,3,705.9,59.7,26,20,19.5
2018-12-10 11:44:20.8500,172.8,34,19.75,19.68,90.1,20.11,4,706.1,60.2,25.5,20,19.5
2018-12-10 11:44:21.1000,172.8,34,19.75,19.68,90.1,20.11,65,43150,43190,0,20,19.5
2018-12-10 11:44:21.3500,172.8,34.1,19.75,19.73,90.1,20.13,66,4490,4490,0,20,19.5
2018-12-10 11:44:21.6000,172.8,34.1,19.75,19.73,90.1,20.13,1,705.9,59.7,28,20,19.5
2018-12-10 11:44:21.8500,172.8,34.1,19.75,19.73,90.1,20.12,2,706.1,60.2,28,20,19.5
2018-12-10 11:44:22.1000,172.8,34.1,19.75,19.73,90,20.12,65,43150,43190,0,20,19.5
2018-12-10 11:44:22.3500,172.8,34.1,19.75,19.73,90.1,20.14,51,3.61,3.59,0,20,19.5
2018-12-10 11:44:22.6001,172.8,34.1,19.75,19.73,90.1,20.1,63,50,50,0,20,19.5
2018-12-10 11:44:22.8501,172.8,34.1,19.75,19.73,90.1,20.11,67,31.3,31,0,20,19.5
2018-12-10 11:44:23.1001,172.8,34.1,19.75,19.73,90,20.13,52,3.61,3.59,0,20,19.5
2018-12-10 11:44:23.3500,172.8,34.1,19.75,19.73,90,20.12,6,43150,31.3,3.6,20,19.5
2018-12-10 11:44:23.6000,172.8,34.1,19.75,19.73,90.1,20.13,7,43190,31,3.6,20,19.5
2018-12-10 11:44:23.8499,172.8,34.1,19.75,19.73,90.1,20.13,1,705.9,59.7,28,20,19.5
2018-12-10 11:44:24.0999,172.8,34.1,19.75,19.73,90.1,20.12,2,706.1,60.2,28,20,19.5
2018-12-10 11:44:24.3499,172.8,34.1,19.75,19.73,90,20.12,61,709.4,704.9,0,20,19.5
2018-12-10 11:44:24.6000,172.8,34.2,19.75,19.79,90.1,20.12,62,425,425,0,20,19.5
2018-12-10 11:44:24.8500,172.8,34.2,19.75,19.79,90.1,20.12,64,64.5,65.2,0,20,19.5
2018-12-10 11:44:25.1000,172.8,34.2,19.75,19.79,90.1,20.13,3,706.1,59.7,26,20,19.5
2018-12-10 11:44:25.3501,172.8,34.2,19.75,19.79,90,20.12,4,706.2,60.2,25.5,20,19.5
2018-12-10 11:44:25.6001,172.8,34.2,19.75,19.79,90,20.12,65,43150,43190,0,20,19.5
2018-12-10 11:44:25.8501,172.8,34.2,19.75,19.79,90.1,20.13,66,4490,4490,0,20,19.5
2018-12-10 11:44:26.1001,172.8,34.2,19.75,19.79,90.1,20.12,1,706.1,59.7,28,20,19.5
2018-12-10 11:44:26.3501,172.8,34.2,19.75,19.79,90.1,20.13,2,706.2,60.2,28,20,19.5
2018-12-10 11:44:26.6001,172.8,34.2,19.75,19.79,90,20.13,65,43140,43190,0,20,19.5
2018-12-10 11:44:26.8501,172.8,34.2,19.75,19.79,90.1,20.12,51,3.61,3.59,0,20,19.5
2018-12-10 11:44:27.1001,172.8,34.2,19.75,19.79,90.1,20.13,63,50,50,0,20,19.5
2018-12-10 11:44:27.3501,172.8,34.2,19.75,19.79,90.1,20.09,67,31.3,31,0,20,19.5
2018-12-10 11:44:27.6001,172.8,34.2,19.75,19.79,90.1,20.13,52,3.61,3.59,0,20,19.5
2018-12-10 11:44:27.8501,172.8,34.2,19.75,19.79,90.1,20.1,6,43140,31.3,3.6,20,19.5
2018-12-10 11:44:28.1001,172.8,34.2,19.75,19.79,90.1,20.13,7,43200,31,3.6,20,19.5
2018-12-10 11:44:28.3501,172.8,34.2,19.75,19.79,90.1,20.13,1,706.1,59.7,28,20,19.5
2018-12-10 11:44:28.6001,172.8,34.2,19.75,19.79,90.1,20.12,2,706.2,60.2,28,20,19.5
2018-12-10 11:44:28.8501,172.8,34.2,19.75,19.79,90.1,20.12,61,709.5,705,0,20,19.5
2018-12-10 11:44:29.1001,172.8,34.2,19.75,19.79,90.1,20.1,62,425,425,0,20,19.5
2018-12-10 11:44:29.3501,172.8,34.2,19.75,19.79,90.1,20.12,64,64.4,65.1,0,20,19.5
2018-12-10 11:44:29.6001,172.8,34.2,19.75,19.79,90.1,20.13,3,706.1,59.7,26,20,19.5
2018-12-10 11:44:29.8501,172.8,34.2,19.75,19.79,90.1,20.12,4,706.2,60.2,25.5,20,19.5
2018-12-10 11:44:30.1001,172.8,34.2,19.75,19.79,90.1,20.13,65,43150,43200,0,20,19.5
2018-12-10 11:44:30.3501,172.8,34.2,19.75,19.79,90.1,20.14,66,4480,4480,0,20,19.5
2018-12-10 11:44:30.6001,172.8,34.3,19.75,19.85,90.1,20.12,1,706.1,59.7,28,20,19.5
2018-12-10 11:44:30.8501,172.8,34.3,19.75,19.85,90.1,20.12,2,706.2,60.2,28,20,19.5
2018-12-10 11:44:31.1001,172.8,34.3,19.75,19.85,90.1,20.12,65,43140,43200,0,20,19.5
2018-12-10 11:44:31.3501,172.8,34.3,19.75,19.85,90,20.12,51,3.61,3.59,0,20,19.5
2018-12-10 11:44:31.6001,172.8,34.3,19.75,19.85,90.1,20.13,63,50,50,0,20,19.5
2018-12-10 11:44:31.8501,172.8,34.3,19.75,19.85,90.1,20.12,67,31.3,31,0,20,19.5
2018-12-10 11:44:32.1000,172.8,34.3,19.75,19.85,90.1,20.13,52,3.61,3.59,0,20,19.5
2018-12-10 11:44:32.3500,172.8,34.3,19.75,19.85,90.1,20.12,6,43150,31.3,3.6,20,19.5
2018-12-10 11:44:32.6000,172.8,34.3,19.75,19.85,90.1,20.12,7,43200,31,3.6,20,19.5
2018-12-10 11:44:32.8501,172.8,34.3,19.75,19.85,90.1,20.11,1,706.3,59.7,28,20,19.5
2018-12-10 11:44:33.1001,172.8,34.3,19.75,19.85,90.1,20.13,2,706.3,60.2,28,20,19.5
2018-12-10 11:44:33.3502,172.8,34.3,19.75,19.85,90.1,20.12,61,709.6,705,0,20,19.5
2018-12-10 11:44:33.6002,172.8,34.3,19.75,19.85,90.1,20.13,62,425,425,0,20,19.5
2018-12-10 11:44:33.8502,172.8,34.3,19.75,19.85,90,20.12,64,64.5,65.2,0,20,19.5
2018-12-10 11:44:34.1002,172.8,34.3,19.75,19.85,90.1,20.11,3,706.3,59.7,26,20,19.5
2018-12-10 11:44:34.3502,172.8,34.3,19.75,19.85,90.1,20.13,4,706.3,60.2,25.5,20,19.5
2018-12-10 11:44:34.6002,172.8,34.3,19.75,19.85,90.1,20.12,65,43150,43210,0,20,19.5
2018-12-10 11:44:34.8502,172.8,34.3,19.75,19.85,90,20.11,66,4480,4480,0,20,19.5
2018-12-10 11:44:35.1002,172.8,34.3,19.75,19.85,90.1,20.13,1,706.3,59.7,28,20,19.5
2018-12-10 11:44:35.3502,172.8,34.3,19.75,19.85,90.1,20.12,2,706.3,60.2,28,20,19.5
2018-12-10 11:44:35.6002,172.8,34.3,19.75,19.85,90.1,20.13,65,43150,43210,0,20,19.5
2018-12-10 11:44:35.8502,172.8,34.3,19.75,19.85,90.1,20.13,51,3.61,3.59,0,20,19.5
2018-12-10 11:44:36.1002,172.8,34.3,19.75,19.85,90.1,20.12,63,50,50,0,20,19.5
2018-12-10 11:44:36.3502,172.8,34.3,19.75,19.85,90.1,20.08,67,31.3,31,0,20,19.5
2018-12-10 11:44:36.6002,172.8,34.4,19.75,19.91,90.1,20.11,52,3.61,3.59,0,20,19.5
2018-12-10 11:44:36.8501,172.8,34.4,19.75,19.91,90,20.12,6,43150,31.3,3.6,20,19.5
2018-12-10 11:44:37.1001,172.8,34.4,19.75,19.91,90.1,20.12,7,43200,31,3.6,20,19.5
2018-12-10 11:44:37.3501,172.8,34.4,19.75,19.91,90.1,20.12,1,706.3,59.7,28,20,19.5
2018-12-10 11:44:37.6001,172.8,34.4,20,19.91,90.1,20.15,2,706.3,60.2,28,20,19.5
2018-12-10 11:44:37.8501,172.8,34.4,20,19.91,90.1,20.12,61,709.7,705.2,0,20,19.5
2018-12-10 11:44:38.1001,172.8,34.4,20,19.91,90.1,20.07,62,425,425,0,20,19.5
2018-12-10 11:44:38.3501,172.8,34.4,20,19.91,90.1,20.11,64,64.4,65.2,0,20,19.5
2018-12-10 11:44:38.6001,172.8,34.4,20,19.91,90.1,20.13,3,706.3,59.7,26,20,19.5
2018-12-10 11:44:38.8501,172.8,34.4,20,19.91,90.1,20.12,4,706.3,60.2,25.5,20,19.5
2018-12-10 11:44:39.1001,172.8,34.4,20,19.91,90.1,20.12,65,43150,43190,0,20,20
2018-12-10 11:44:39.3502,172.8,34.4,20,19.91,90.1,20.13,66,4490,4490,0,20,20
2018-12-10 11:44:39.6002,172.8,34.4,20,19.91,90.1,20.12,1,706.4,59.5,28,20,20
2018-12-10 11:44:39.8502,172.8,34.4,20,19.91,90.1,20.1,2,706.6,60.2,28,20,20
2018-12-10 11:44:40.1002,172.8,34.4,20,19.91,90.1,20.12,65,43140,43180,0,20,20
2018-12-10 11:44:40.3502,172.8,34.4,20,19.91,90,20.12,51,3.61,3.59,0,20,20
2018-12-10 11:44:40.6002,172.8,34.4,20,19.91,90.1,20.12,63,50,50,0,20,20
2018-12-10 11:44:40.8502,172.8,34.4,20,19.91,90.1,20.12,67,31.3,31,0,20,20
2018-12-10 11:44:41.1002,172.8,34.4,20,19.91,90.1,20.13,52,3.61,3.59,0,20,20
2018-12-10 11:44:41.3502,172.8,34.4,20,19.91,90,20.13,6,43130,31.3,3.6,20,20
2018-12-10 11:44:41.6003,172.8,34.4,20,19.91,90.1,20.06,7,43170,31,3.6,20,20
2018-12-10 11:44:41.8503,172.8,34.4,20,19.91,90.1,20.12,1,706.4,59.5,28,20,20
2018-12-10 11:44:42.1003,172.8,34.4,20,19.91,90.1,20.12,2,706.6,60.2,28,20,20
2018-12-10 11:44:42.3502,172.8,34.4,20,19.91,90.1,20.12,61,709.8,705.3,0,20,20
2018-12-10 11:44:42.6002,172.8,34.5,20,19.97,90,20.12,62,425,425,0,20,20
2018-12-10 11:44:42.8502,172.8,34.5,20,19.97,90,20.15,64,64.5,65.2,0,20,20
2018-12-10 11:44:43.1002,172.8,34.5,20,19.97,90.1,20.12,3,706.4,59.5,26,20,20
2018-12-10 11:44:43.3502,172.8,34.5,20,19.97,90.1,20.16,4,706.6,60.2,25.5,20,20
2018-12-10 11:44:43.6002,172.8,34.5,20,19.97,90,20.14,65,43130,43160,0,20,20
2018-12-10 11:44:43.8502,172.8,34.5,20,19.97,90,20.13,66,4490,4490,0,20,20
2018-12-10 11:44:44.1002,172.8,34.5,20,19.97,90.1,20.14,1,706.4,59.5,28,20,20
2018-12-10 11:44:44.3502,172.8,34.5,20,19.97,90.1,20.13,2,706.6,60.2,28,20,20
2018-12-10 11:44:44.6002,172.8,34.5,20,19.97,90.1,20.12,65,43130,43160,0,20,20
2018-12-10 11:44:44.8502,172.8,34.5,20,19.97,90,20.12,51,3.61,3.59,0,20,20
2018-12-10 11:44:45.1002,172.8,34.5,20,19.97,90,20.12,63,50,50,0,20,20
2018-12-10 11:44:45.3503,172.8,34.5,20,19.97,90.1,20.13,67,31.3,31,0,20,20
2018-12-10 11:44:45.6003,172.8,34.5,20,19.97,90,20.13,52,3.61,3.59,0,20,20
2018-12-10 11:44:45.8503,172.8,34.5,20,19.97,90,20.12,6,43140,31.4,3.6,20,20
2018-12-10 11:44:46.1003,172.8,34.5,20,19.97,90,20.13,7,43160,31,3.6,20,20
2018-12-10 11:44:46.3503,172.8,34.5,20,19.97,90.1,20.13,1,706.7,59.5,28,20,20
2018-12-10 11:44:46.6003,172.8,34.5,20,19.97,90.1,20.13,2,706.6,60,28,20,20
2018-12-10 11:44:46.8503,172.8,34.5,20,19.97,90.1,20.12,61,709.9,705.4,0,20,20
2018-12-10 11:44:47.1003,172.8,34.5,20,19.97,90.1,20.12,62,425,425,0,20,20
2018-12-10 11:44:47.3503,172.8,34.5,20,19.97,90,20.13,64,64.3,65.1,0,20,20
2018-12-10 11:44:47.6003,172.8,34.6,20,20.02,90.1,20.13,3,706.7,59.5,26,20,20
2018-12-10 11:44:47.8503,172.8,34.6,20,20.02,90.1,20.13,4,706.6,60,25.5,20,20
2018-12-10 11:44:48.1003,172.8,34.6,20,20.02,90.1,20.11,65,41230,41240,0,20,20
2018-12-10 11:44:48.3503,172.8,34.6,20,20.02,-55,20.12,66,4330,4330,0,20,20
2018-12-10 11:44:48.6003,172.8,34.7,20,20.08,-92.1,20.13,1,706.7,59.5,28,20,20
2018-12-10 11:44:48.8503,172.8,34.7,20,20.08,-91.7,20.15,2,706.6,60,28,20,20
2018-12-10 11:44:49.1003,172.8,34.7,20,20.08,-91.4,20.12,65,-46020,-46000,0,20,20
2018-12-10 11:44:49.3503,172.8,34.7,20,20.08,-91.2,20.13,51,3.61,3.59,0,20,20
2018-12-10 11:44:49.6003,172.8,34.7,20,20.08,-90.9,20.12,63,50,50,0,20,20
2018-12-10 11:44:49.8503,172.8,34.7,20,20.08,-90.6,20.11,67,31.4,31,0,20,20
2018-12-10 11:44:50.1003,172.8,34.7,20,20.08,-90.4,20.13,52,3.61,3.59,0,20,20
2018-12-10 11:44:50.3503,172.8,34.7,20,20.08,-90.4,20.12,6,-45540,31.4,3.6,20,20
2018-12-10 11:44:50.6004,172.8,34.7,20,20.08,-90.3,20.12,7,-45480,31,3.6,20,20
2018-12-10 11:44:50.8503,172.8,34.7,20,20.08,-90.3,20.12,1,706.7,59.5,28,20,20
2018-12-10 11:44:51.1003,172.8,34.7,20,20.08,-90.2,20.12,2,706.6,60,28,20,20
2018-12-10 11:44:51.3503,172.8,34.7,20,20.08,-90.1,20.12,61,700.1,695.6,0,20,20
2018-12-10 11:44:51.6003,172.8,34.6,20,20.02,-90.2,20.06,62,425,425,0,20,20
2018-12-10 11:44:51.8503,172.8,34.6,20,20.02,-90.1,20.1,64,66.1,66.8,0,20,20
2018-12-10 11:44:52.1003,172.8,34.6,20,20.02,-90,20.12,3,706.7,59.5,26,20,20
2018-12-10 11:44:52.3503,172.8,34.6,20,20.02,-90,20.12,4,706.6,60,25.5,20,20
2018-12-10 11:44:52.6004,172.8,34.5,20,19.97,-90,20.13,65,-45370,-45350,0,20,20
2018-12-10 11:44:52.8504,172.8,34.5,20,19.97,-90.1,20.12,66,3820,3820,0,20,20
2018-12-10 11:44:53.1004,172.8,34.5,20,19.97,-90,20.13,1,706.7,59.5,28,20,20
2018-12-10 11:44:53.3504,172.8,34.5,20,19.97,-90,20.09,2,706.6,60,28,20,20
2018-12-10 11:44:53.6004,172.8,34.5,20,19.97,-90,20.13,65,-45350,-45340,0,20,20
2018-12-10 11:44:53.8504,172.8,34.5,20,19.97,-90,20.12,51,3.57,3.55,0,20,20
2018-12-10 11:44:54.1004,172.8,34.5,20,19.97,-90,20.12,63,50,50,0,20,20
2018-12-10 11:44:54.3504,172.8,34.5,20,19.97,-90,20.12,67,31.4,31.1,0,20,20
2018-12-10 11:44:54.6004,172.8,34.5,20,19.97,-90,20.12,52,3.57,3.55,0,20,20
2018-12-10 11:44:54.8504,172.8,34.5,20,19.97,-90,20.12,6,-45340,31.4,3.5,20,20
2018-12-10 11:44:55.1004,172.8,34.5,20,19.97,-90,20.12,7,-45330,31.1,3.6,20,20
2018-12-10 11:44:55.3504,172.8,34.5,20,19.97,-90,20.13,1,698.6,-64.4,28,20,20
2018-12-10 11:44:55.6004,172.8,34.5,20,19.97,-90,20.12,2,698.8,-64.2,28,20,20
2018-12-10 11:44:55.8504,172.8,34.5,20,19.97,-90,20.12,61,699.1,694.6,0,20,20
2018-12-10 11:44:56.1004,172.8,34.5,20,19.97,-90,20.13,62,425,425,0,20,20
2018-12-10 11:44:56.3504,172.8,34.4,20,19.91,-90,20.12,64,66,66.6,0,20,20
2018-12-10 11:44:56.6004,172.8,34.4,20,19.91,-89.9,20.13,3,698.6,-64.4,26,20,20
2018-12-10 11:44:56.8504,172.8,34.4,20,19.91,-90,20.14,4,698.8,-64.2,25.5,20,20
2018-12-10 11:44:57.1004,172.8,34.4,20,19.91,-90,20.11,65,-45340,-45330,0,20,20
2018-12-10 11:44:57.3504,172.8,34.4,20,19.91,-90,20.12,66,3820,3820,0,20,20
2018-12-10 11:44:57.6004,172.8,34.4,20,19.91,-90,20.12,1,698.6,-64.4,28,20,20
2018-12-10 11:44:57.8504,172.8,34.4,20,19.91,-90,20.12,2,698.8,-64.2,28,20,20
2018-12-10 11:44:58.1004,172.8,34.4,20,19.91,-90,20.14,65,-45330,-45330,0,20,20
2018-12-10 11:44:58.3505,172.8,34.4,20,19.91,-90,20.13,51,3.57,3.55,0,20,20
2018-12-10 11:44:58.6005,172.8,34.4,20,19.91,-90,20.14,63,50,50,0,20,20
2018-12-10 11:44:58.8505,172.8,34.4,20,19.91,-90,20.18,67,31.4,31.1,0,20,20
2018-12-10 11:44:59.1005,172.8,34.4,20,19.91,-90,20.1,52,3.57,3.55,0,20,20
2018-12-10 11:44:59.3505,172.8,34.4,20,19.91,-90,20.12,6,-45320,31.5,3.5,20,20
2018-12-10 11:44:59.6005,172.8,34.4,20,19.91,-90,20.14,7,-45320,31.1,3.6,20,20
2018-12-10 11:44:59.8505,172.8,34.4,20,19.91,-90,20.14,1,698.6,-64.4,28,20,20
2018-12-10 11:45:00.1005,172.8,34.4,20,19.91,-90,20.13,2,698.8,-64.2,28,20,20
2018-12-10 11:45:00.3505,172.8,34.4,20,19.91,-90,20.13,61,698.4,693.8,0,20,20
2018-12-10 11:45:00.6005,172.8,34.3,20,19.85,-90,20.26,62,425,425,0,20,20
2018-12-10 11:45:00.8505,172.8,34.3,20,19.85,-90,20.13,64,66.1,66.8,0,20,20
2018-12-10 11:45:01.1005,172.8,34.3,20,19.85,-90,20.12,3,697.4,-64.5,26,20,20
2018-12-10 11:45:01.3505,172.8,34.3,20,19.85,-90,20.13,4,697.4,-64.2,26,20,20
2018-12-10 11:45:01.6004,172.8,34.3,20,19.85,-90,20.13,65,-45320,-45320,0,20,20
2018-12-10 11:45:01.8504,172.8,34.3,20,19.85,-90,20.14,66,3830,3830,0,20,20
2018-12-10 11:45:02.1004,172.8,34.3,20,19.85,-90,20.12,1,697.4,-64.5,28,20,20
2018-12-10 11:45:02.3504,172.8,34.3,20,19.85,-90,20.11,2,697.4,-64.2,28,20,20
2018-12-10 11:45:02.6004,172.8,34.3,19.75,19.85,-90,20.12,65,-45330,-45330,0,20,20
2018-12-10 11:45:02.8504,172.8,34.3,19.75,19.85,-90,20.13,51,3.56,3.54,0,20,20
2018-12-10 11:45:03.1004,172.8,34.3,19.75,19.85,-90,20.12,63,50,50,0,20,20
2018-12-10 11:45:03.3505,172.8,34.3,19.75,19.85,-90,20.12,67,31.5,31.2,0,20,20
2018-12-10 11:45:03.6005,172.8,34.3,19.75,19.85,-90,20.12,52,3.56,3.54,0,20,20
2018-12-10 11:45:03.8505,172.8,34.3,19.75,19.85,-90,20.13,6,-45320,31.5,3.5,20,20
2018-12-10 11:45:04.1005,172.8,34.3,19.75,19.85,-90,20.12,7,-45310,31.2,3.6,20,20
2018-12-10 11:45:04.3505,172.8,34.3,19.75,19.85,-90,20.12,1,697.4,-64.5,28,20,20
2018-12-10 11:45:04.6005,172.8,34.3,19.75,19.85,-90,20.1,2,697.4,-64.2,28,20,20
2018-12-10 11:45:04.8505,172.8,34.3,19.75,19.85,-90,20.12,61,697.7,693.2,0,20,20
2018-12-10 11:45:05.1005,172.8,34.3,19.75,19.85,-90,20.12,62,425,425,0,20,20
2018-12-10 11:45:05.3505,172.8,34.3,19.75,19.85,-90,20.13,64,65.9,66.6,0,20,20
2018-12-10 11:45:05.6005,172.8,34.3,19.75,19.85,-90,20.12,3,697.4,-64.5,26,20,20
2018-12-10 11:45:05.8505,172.8,34.3,19.75,19.85,-90,20.12,4,697.4,-64.2,26,20,20
2018-12-10 11:45:06.1006,172.8,34.3,19.75,19.85,-89.9,20.14,65,-45320,-45300,0,20,20
2018-12-10 11:45:06.3506,172.8,34.3,19.75,19.85,-90,20.14,66,3840,3840,0,20,20
2018-12-10 11:45:06.6005,172.8,34.2,19.75,19.79,-90,20.12,1,697.4,-64.5,28,20,20
2018-12-10 11:45:06.8505,172.8,34.2,19.75,19.79,-90,20.12,2,697.4,-64.2,28,20,20
2018-12-10 11:45:07.1005,172.8,34.2,19.75,19.79,-90,20.12,65,-45330,-45300,0,20,20
2018-12-10 11:45:07.3505,172.8,34.2,19.75,19.79,-90,20.12,51,3.56,3.54,0,20,20
2018-12-10 11:45:07.6005,172.8,34.2,19.75,19.79,-90,20.12,63,50,50,0,20,20
2018-12-10 11:45:07.8505,172.8,34.2,19.75,19.79,-90,20.12,67,31.5,31.2,0,20,20
2018-12-10 11:45:08.1005,172.8,34.2,19.75,19.79,-89.9,20.18,52,3.56,3.54,0,20,19.5
2018-12-10 11:45:08.3505,172.8,34.2,19.75,19.79,-90,20.11,6,-45320,31.5,3.5,20,19.5
2018-12-10 11:45:08.6005,172.8,34.2,19.75,19.79,-90,20.12,7,-45290,31.2,3.6,20,19.5
2018-12-10 11:45:08.8505,172.8,34.2,19.75,19.79,-90,20.13,1,696.4,-64.5,28,20,19.5
2018-12-10 11:45:09.1005,172.8,34.2,19.75,19.79,-90,20.12,2,696.4,-64.2,28,20,19.5
2018-12-10 11:45:09.3505,172.8,34.2,19.75,19.79,-89.9,20.12,61,697.2,692.7,0,20,19.5
2018-12-10 11:45:09.6005,172.8,34.2,19.75,19.79,-90,20.12,62,425,425,0,20,19.5
2018-12-10 11:45:09.8505,172.8,34.2,19.75,19.79,-90,20.01,64,66,66.6,0,20,19.5
2018-12-10 11:45:10.1005,172.8,34.2,19.75,19.79,-90,20.12,3,696.4,-64.5,26,20,19.5
2018-12-10 11:45:10.3505,172.8,34.2,19.75,19.79,-90,20.15,4,696.4,-64.2,26,20,19.5
2018-12-10 11:45:10.6005,172.8,34.2,19.75,19.79,-90,20.12,65,-45330,-45290,0,20,19.5
2018-12-10 11:45:10.8505,172.8,34.2,19.75,19.79,-90,20.12,66,3840,3840,0,20,19.5
2018-12-10 11:45:11.1005,172.8,34.2,19.75,19.79,-90,20.12,1,696.4,-64.5,28,20,19.5
2018-12-10 11:45:11.3505,172.8,34.2,19.75,19.79,-90,20.12,2,696.4,-64.2,28,20,19.5
2018-12-10 11:45:11.6005,172.8,34.2,19.75,19.79,-89.9,20.12,65,-45330,-45290,0,20,19.5
2018-12-10 11:45:11.8505,172.8,34.2,19.75,19.79,-89.9,20.12,51,3.56,3.54,0,20,19.5
2018-12-10 11:45:12.1005,172.8,34.2,19.75,19.79,-90,20.12,63,50,50,0,20,19.5
2018-12-10 11:45:12.3505,172.8,34.2,19.75,19.79,-90,20.12,67,31.5,31.2,0,20,19.5
2018-12-10 11:45:12.6005,172.8,34.1,19.75,19.73,-90,20.12,52,3.56,3.54,0,20,19.5
2018-12-10 11:45:12.8505,172.8,34.1,19.75,19.73,-89.9,20.13,6,-45340,31.5,3.5,20,19.5
2018-12-10 11:45:13.1005,172.8,34.1,19.75,19.73,-90,20.12,7,-45290,31.2,3.6,20,19.5
2018-12-10 11:45:13.3505,172.8,34.1,19.75,19.73,-90,20.11,1,696.4,-64.5,28,20,19.5
2018-12-10 11:45:13.6005,172.8,34.1,19.75,19.73,-90,20.11,2,696.4,-64.2,28,20,19.5
2018-12-10 11:45:13.8505,172.8,34.1,19.75,19.73,-89.9,20.13,61,696.6,692.1,0,20,19.5
2018-12-10 11:45:14.1006,172.8,34.1,19.75,19.73,-89.9,20.12,62,425,425,0,20,19.5
2018-12-10 11:45:14.3506,172.8,34,19.75,19.68,-90,20.12,64,66,66.6,0,20,19.5
2018-12-10 11:45:14.6006,172.8,34,19.75,19.68,-90,20.13,3,696.4,-64.5,26,20,19.5
2018-12-10 11:45:14.8506,172.8,34,19.75,19.68,-89.9,20.13,4,696.4,-64.2,26,20,19.5
2018-12-10 11:45:15.1006,172.8,34,19.75,19.68,-90,20.12,65,-45340,-45300,0,20,19.5
2018-12-10 11:45:15.3506,172.8,34,19.75,19.68,-89.9,20.12,66,3840,3840,0,20,19.5
2018-12-10 11:45:15.6006,172.8,34,19.75,19.68,-90,20.12,1,695.5,-64.7,28,20,19.5
2018-12-10 11:45:15.8506,172.8,34,19.75,19.68,-90,20.13,2,695.7,-64.6,28,20,19.5
2018-12-10 11:45:16.1006,172.8,34,19.75,19.68,-90,20.13,65,-45330,-45290,0,20,19.5
2018-12-10 11:45:16.3506,172.8,34,19.75,19.68,-89.9,20.12,51,3.55,3.53,0,20,19.5
2018-12-10 11:45:16.6006,172.8,34,19.75,19.68,-89.9,20.12,63,50,50,0,20,19.5
2018-12-10 11:45:16.8506,172.8,34,19.75,19.68,-90,20.18,67,31.5,31.2,0,20,19.5
2018-12-10 11:45:17.1006,172.8,34,19.75,19.68,-90,20.12,52,3.56,3.53,0,20,19.5
2018-12-10 11:45:17.3506,172.8,34,19.75,19.68,-89.9,20.12,6,-45340,31.5,3.5,20,19.5
2018-12-10 11:45:17.6006,172.8,34,19.75,19.68,-90,20.13,7,-45290,31.2,3.6,20,19.5
2018-12-10 11:45:17.8506,172.8,34,19.75,19.68,-90,20.13,1,695.5,-64.7,28,20,19.5
2018-12-10 11:45:18.1006,172.8,34,19.75,19.68,-90,20.13,2,695.7,-64.6,28,20,19.5
2018-12-10 11:45:18.3506,172.8,34,19.75,19.68,-89.9,20.13,61,696.3,691.7,0,20,19.5
2018-12-10 11:45:18.6006,172.8,34,19.75,19.68,-89.9,20.13,62,425,425,0,20,19.5
2018-12-10 11:45:18.8506,172.8,34,19.75,19.68,-90,20.16,64,66,66.6,0,20,19.5
2018-12-10 11:45:19.1006,172.8,34,19.75,19.68,-90,20.14,3,695.5,-64.7,26,20,19.5
2018-12-10 11:45:19.3506,172.8,34,19.75,19.68,-90,20.12,4,695.7,-64.6,26,20,19.5
2018-12-10 11:45:19.6006,172.8,34,19.75,19.68,-90,20.12,65,-45340,-45290,0,20,19.5
2018-12-10 11:45:19.8506,172.8,34,19.75,19.68,-89.9,20.18,66,3840,3840,0,20,19.5
2018-12-10 11:45:20.1007,172.8,34,19.75,19.68,-90,20.13,1,695.5,-64.7,28,20,19.5
2018-12-10 11:45:20.3507,172.8,34,19.75,19.68,-90,20.15,2,695.7,-64.6,28,20,19.5
2018-12-10 11:45:20.6007,172.8,34,19.75,19.68,-90,20.12,65,-45340,-45290,0,20,19.5
2018-12-10 11:45:20.8507,172.8,34,19.75,19.68,-90,20.13,51,3.55,3.53,0,20,19.5
2018-12-10 11:45:21.1007,172.8,34,19.75,19.68,-90,20.12,63,50,50,0,20,19.5
2018-12-10 11:45:21.3507,172.8,34,19.75,19.68,-90,20.12,67,31.5,31.2,0,20,19.5
2018-12-10 11:45:21.6006,172.8,34,19.75,19.68,-90,20.13,52,3.56,3.53,0,20,19.5
2018-12-10 11:45:21.8506,172.8,34,19.75,19.68,-90,20.12,6,-45350,31.5,3.5,20,19.5
2018-12-10 11:45:22.1006,172.8,34,19.75,19.68,-90,20.12,7,-45300,31.2,3.6,20,19.5
2018-12-10 11:45:22.3507,172.8,34,19.75,19.68,-90,20.12,1,694.8,-64.7,28,20,19.5
2018-12-10 11:45:22.6007,172.8,33.8,19.75,19.56,-90,20.13,2,694.8,-64.6,28,20,19.5
2018-12-10 11:45:22.8507,172.8,33.8,19.75,19.56,-90,20.12,61,695.7,691.3,0,20,19.5
2018-12-10 11:45:23.1007,172.8,33.8,19.75,19.56,-89.9,20.12,62,425,425,0,20,19.5
2018-12-10 11:45:23.3507,172.8,33.8,19.5,19.56,-90,20.11,64,66.1,66.7,0,20,19.5
2018-12-10 11:45:23.6007,172.8,33.7,19.5,19.5,-90,20.11,3,694.8,-64.7,26,20,19.5
2018-12-10 11:45:23.8506,172.8,33.7,19.5,19.5,-90,20.13,4,694.8,-64.6,26,20,19.5
2018-12-10 11:45:24.1006,172.8,33.7,19.5,19.5,-90,20.17,65,-45350,-45300,0,20,19.5
2018-12-10 11:45:24.3506,172.8,33.7,19.5,19.5,-90,20.12,66,3830,3830,0,20,19.5
2018-12-10 11:45:24.6006,172.8,33.7,19.5,19.5,-90,20.12,1,694.8,-64.7,28,20,19.5
2018-12-10 11:45:24.8506,172.8,33.7,19.5,19.5,-90,20.16,2,694.8,-64.6,28,20,19.5
2018-12-10 11:45:25.1006,172.8,33.7,19.5,19.5,-90,20.23,65,-45330,-45280,0,20,19.5
2018-12-10 11:45:25.3506,172.8,33.7,19.5,19.5,-90,20.14,51,3.55,3.53,0,20,19.5
2018-12-10 11:45:25.6006,172.8,33.7,19.5,19.5,-90,20.13,63,50,50,0,20,19.5
2018-12-10 11:45:25.8506,172.8,33.7,19.5,19.5,-90,20.12,67,31.5,31.2,0,20,19.5
2018-12-10 11:45:26.1006,172.8,33.7,19.5,19.5,-90,20.13,52,3.55,3.53,0,20,19.5
2018-12-10 11:45:26.3507,172.8,33.7,19.5,19.5,-90,20.12,6,-45330,31.5,3.5,20,19.5
2018-12-10 11:45:26.6007,172.8,33.7,19.5,19.5,-90,20.13,7,-45290,31.2,3.6,20,19.5
2018-12-10 11:45:26.8508,172.8,33.7,19.5,19.5,-90,20.11,1,694.8,-64.7,28,20,19.5
2018-12-10 11:45:27.1007,172.8,33.7,19.5,19.5,-90,20.14,2,694.8,-64.6,28,20,19.5
2018-12-10 11:45:27.3507,172.8,33.7,19.5,19.5,-90,20.15,61,695.4,690.9,0,20,19.5
2018-12-10 11:45:27.6007,172.8,33.7,19.5,19.5,-89.9,20.13,62,425,425,0,20,19.5
2018-12-10 11:45:27.8506,172.8,33.7,19.5,19.5,-89.9,20.12,64,66,66.6,0,20,19.5
2018-12-10 11:45:28.1006,172.8,33.7,19.5,19.5,-90,20.11,3,694.8,-64.7,26,20,19.5
2018-12-10 11:45:28.3507,172.8,33.7,19.5,19.5,-90,20.12,4,694.8,-64.6,26,20,19.5
2018-12-10 11:45:28.6007,172.8,33.5,19.5,19.39,-90,20.12,65,-45330,-45290,0,20,19.5
2018-12-10 11:45:28.8507,172.8,33.5,19.5,19.39,-90,20.13,66,3840,3840,0,20,19.5
2018-12-10 11:45:29.1007,172.8,33.5,19.5,19.39,-90,20.12,1,694.8,-64.7,28,20,19.5
2018-12-10 11:45:29.3507,172.8,33.5,19.5,19.39,-90,20.12,2,694.8,-64.6,28,20,19.5
2018-12-10 11:45:29.6007,172.8,33.5,19.5,19.39,-90,20.13,65,-45320,-45290,0,20,19.5
2018-12-10 11:45:29.8507,172.8,33.5,19.5,19.39,-90,20.12,51,3.55,3.53,0,19.5,19.5
2018-12-10 11:45:30.1007,172.8,33.5,19.5,19.39,-89.9,20.1,63,50,50,0,19.5,19.5
2018-12-10 11:45:30.3507,172.8,33.5,19.5,19.39,-90,20.12,67,31.5,31.2,0,19.5,19.5
2018-12-10 11:45:30.6007,172.8,33.5,19.5,19.39,-90,20.13,52,3.55,3.53,0,19.5,19.5
2018-12-10 11:45:30.8508,172.8,33.5,19.5,19.39,-90,20.13,6,-45330,31.5,3.5,19.5,19.5
2018-12-10 11:45:31.1008,172.8,33.5,19.5,19.39,-89.9,20.09,7,-45310,31.2,3.5,19.5,19.5
2018-12-10 11:45:31.3507,172.8,33.5,19.5,19.39,-90,20.12,1,694.2,-64.7,28,19.5,19.5
2018-12-10 11:45:31.6007,172.8,33.5,19.5,19.39,-90,20.12,2,694.1,-64.6,28,19.5,19.5
2018-12-10 11:45:31.8507,172.8,33.5,19.5,19.39,-90,20.12,61,694.9,690.6,0,19.5,19.5
2018-12-10 11:45:32.1007,172.8,33.5,19.5,19.39,-89.9,20.12,62,425,425,0,19.5,19.5
2018-12-10 11:45:32.3507,172.8,33.5,19.5,19.39,-90,20.14,64,66,66.7,0,19.5,19.5
2018-12-10 11:45:32.6007,172.8,33.5,19.5,19.39,-90,20.13,3,694.2,-64.7,26,19.5,19.5
2018-12-10 11:45:32.8508,172.8,33.5,19.5,19.39,-90,20.12,4,694.1,-64.6,26,19.5,19.5
2018-12-10 11:45:33.1008,172.8,33.5,19.5,19.39,-90,20.12,65,-45320,-45300,0,19.5,19.5
2018-12-10 11:45:33.3508,172.8,33.5,19.5,19.39,-89.9,20.13,66,3830,3840,0,19.5,19.5
2018-12-10 11:45:33.6008,172.8,33.5,19.5,19.39,-90,20.12,1,694.2,-64.7,28,19.5,19.5
2018-12-10 11:45:33.8508,172.8,33.5,19.5,19.39,-90,20.14,2,694.1,-64.6,28,19.5,19.5
2018-12-10 11:45:34.1008,172.8,33.5,19.5,19.39,-90,20.1,65,-45320,-45300,0,19.5,19.5
2018-12-10 11:45:34.3508,172.8,33.5,19.5,19.39,-90,20.13,51,3.55,3.53,0,19.5,19.5
2018-12-10 11:45:34.6008,172.8,33.5,19.5,19.39,-90,20.12,63,50,50,0,19.5,19.5
2018-12-10 11:45:34.8508,172.8,33.5,19.5,19.39,-90,20.13,67,31.5,31.2,0,19.5,19.5
2018-12-10 11:45:35.1008,172.8,33.5,19.5,19.39,-90,20.12,52,3.55,3.53,0,19.5,19.5
2018-12-10 11:45:35.3508,172.8,33.5,19.5,19.39,-89.9,20.12,6,-45320,31.5,3.5,19.5,19.5
2018-12-10 11:45:35.6008,172.8,33.5,19.5,19.39,-90,20.12,7,-45320,31.2,3.5,19.5,19.5
2018-12-10 11:45:35.8507,172.8,33.5,19.5,19.39,-90,20.25,1,694.2,-64.7,28,19.5,19.5
2018-12-10 11:45:36.1007,172.8,33.5,19.5,19.39,-90,20.12,2,694.1,-64.6,28,19.5,19.5
2018-12-10 11:45:36.3507,172.8,33.5,19.5,19.39,-90,20.13,61,694.7,690.3,0,19.5,19.5
2018-12-10 11:45:36.6008,172.8,33.5,19.25,19.39,-90,20.13,62,425,425,0,19.5,19.5
2018-12-10 11:45:36.8508,172.8,33.5,19.25,19.39,-90,20.13,64,66,66.7,0,19.5,19.5
2018-12-10 11:45:37.1008,172.8,33.5,19.25,19.39,-90,20.12,3,693.7,-64.7,26,19.5,19
2018-12-10 11:45:37.3508,172.8,33.5,19.25,19.39,-90,20.15,4,693.6,-64.7,26,19.5,19
2018-12-10 11:45:37.6008,172.8,33.4,19.25,19.33,-90,20.12,65,-45320,-45300,0,19.5,19
2018-12-10 11:45:37.8508,172.8,33.4,19.25,19.33,-90,20.14,66,3840,3840,0,19.5,19
2018-12-10 11:45:38.1008,172.8,33.4,19.25,19.33,-90,20.12,1,693.7,-64.7,28,19.5,19
2018-12-10 11:45:38.3508,172.8,33.4,19.25,19.33,-90,20.13,2,693.6,-64.7,28,19.5,19
2018-12-10 11:45:38.6009,172.8,33.4,19.25,19.33,-90,20.13,65,-45330,-45310,0,19.5,19
2018-12-10 11:45:38.8509,172.8,33.4,19.25,19.33,-90,20.12,51,3.54,3.53,0,19.5,19
2018-12-10 11:45:39.1009,172.8,33.4,19.25,19.33,-89.9,20.13,63,50,50,0,19.5,19
2018-12-10 11:45:39.3509,172.8,33.4,19.25,19.33,-90,20.12,67,31.5,31.2,0,19.5,19
2018-12-10 11:45:39.6009,172.8,33.3,19.25,19.27,-90,20.11,52,3.55,3.52,0,19.5,19
2018-12-10 11:45:39.8509,172.8,33.3,19.25,19.27,-90,20.13,6,-45320,31.5,3.5,19.5,19
2018-12-10 11:45:40.1008,172.8,33.3,19.25,19.27,-89.9,20.12,7,-45290,31.2,3.5,19.5,19
2018-12-10 11:45:40.3509,172.8,33.3,19.25,19.27,-90,20.12,1,693.7,-64.7,28,19.5,19
2018-12-10 11:45:40.6009,172.8,33.3,19.25,19.27,-90,20.12,2,693.6,-64.7,28,19.5,19
2018-12-10 11:45:40.8509,172.8,33.3,19.25,19.27,-90,20.12,61,694.4,689.9,0,19.5,19
2018-12-10 11:45:41.1009,172.8,33.3,19.25,19.27,-90,20.13,62,425,425,0,19.5,19
2018-12-10 11:45:41.3509,172.8,33.3,19.25,19.27,-89.9,20.12,64,66,66.7,0,19.5,19
2018-12-10 11:45:41.6009,172.8,33.3,19.25,19.27,-90,20.13,3,693.7,-64.7,26,19.5,19
2018-12-10 11:45:41.8509,172.8,33.3,19.25,19.27,-90,20.12,4,693.6,-64.7,26,19.5,19
2018-12-10 11:45:42.1009,172.8,33.3,19.25,19.27,-90,20.12,65,-45320,-45280,0,19.5,19
2018-12-10 11:45:42.3509,172.8,33.3,19.25,19.27,-90,20.13,66,3840,3840,0,19.5,19
2018-12-10 11:45:42.6009,172.8,33.2,19.25,19.21,-89.9,20.11,1,693.7,-64.7,28,19.5,19
2018-12-10 11:45:42.8509,172.8,33.2,19.25,19.21,-89.9,20.13,2,693.6,-64.7,28,19.5,19
2018-12-10 11:45:43.1009,172.8,33.2,19.25,19.21,-90,20.02,65,-45340,-45300,0,19.5,19
2018-12-10 11:45:43.3509,172.8,33.2,19.25,19.21,-90,20.15,51,3.54,3.53,0,19.5,19
2018-12-10 11:45:43.6008,172.8,33.2,19.25,19.21,-89.9,20.14,63,50,50,0,19.5,19
2018-12-10 11:45:43.8508,172.8,33.2,19.25,19.21,-89.9,20.13,67,31.5,31.2,0,19.5,19
2018-12-10 11:45:44.1008,172.8,33.2,19.25,19.21,-89.9,20.12,52,3.55,3.52,0,19.5,19
2018-12-10 11:45:44.3508,172.8,33.1,19.25,19.16,-90,20.12,6,-45330,31.5,3.5,19.5,19
2018-12-10 11:45:44.6008,172.8,33.1,19.25,19.16,-89.9,20.12,7,-45290,31.2,3.5,19.5,19
2018-12-10 11:45:44.8508,172.8,33.1,19.25,19.16,-90,20.14,1,693.2,-64.7,28,19.5,19
2018-12-10 11:45:45.1009,172.8,33.1,19.25,19.16,-90,20.1,2,693.1,-64.7,28,19.5,19
2018-12-10 11:45:45.3509,172.8,33.1,19.25,19.16,-90,20.12,61,694.1,689.6,0,19.5,19
2018-12-10 11:45:45.6009,172.8,33.1,19.25,19.16,-90,20.12,62,425,425,0,19.5,19
2018-12-10 11:45:45.8509,172.8,33.1,19.25,19.16,-89.9,20.12,64,66,66.6,0,19.5,19
2018-12-10 11:45:46.1009,172.8,33.1,19.25,19.16,-90,20.11,3,693.2,-64.7,26,19.5,19
2018-12-10 11:45:46.3509,172.8,33.1,19.25,19.16,-90,20.13,4,693.1,-64.7,26,19.5,19
2018-12-10 11:45:46.6009,172.8,33.1,19.25,19.16,-90,20.13,65,-45330,-45280,0,19.5,19
2018-12-10 11:45:46.8509,172.8,33.1,19.25,19.16,-90,20.12,66,3830,3830,0,19.5,19
2018-12-10 11:45:47.1009,172.8,33.1,19.25,19.16,-90,20.13,1,693.2,-64.7,28,19.5,19
2018-12-10 11:45:47.3509,172.8,33.1,19.25,19.16,-90,20.13,2,693.1,-64.7,28,19.5,19
2018-12-10 11:45:47.6009,172.8,33.1,19.25,19.16,-90,20.12,65,-45330,-45280,0,19.5,19
2018-12-10 11:45:47.8509,172.8,33.1,19.25,19.16,-90,20.13,51,3.54,3.52,0,19.5,19
2018-12-10 11:45:48.1009,172.8,33.1,19.25,19.16,-89.9,20.13,63,50,50,0,19.5,19
2018-12-10 11:45:48.3509,172.8,33.1,19.25,19.16,-89.9,20.13,67,31.5,31.2,0,19.5,19
2018-12-10 11:45:48.6009,172.8,33.1,19.25,19.16,-90,20.13,52,3.54,3.52,0,19.5,19
2018-12-10 11:45:48.8509,172.8,33.1,19.25,19.16,-89.9,20.11,6,-45320,31.5,3.5,19.5,19
2018-12-10 11:45:49.1009,172.8,33.1,19.25,19.16,-89.9,20.13,7,-45280,31.2,3.5,19.5,19
2018-12-10 11:45:49.3509,172.8,33.1,19.25,19.16,-89.9,20.12,1,693.2,-64.7,28,19.5,19
2018-12-10 11:45:49.6009,172.8,33.1,19.25,19.16,-90,20.12,2,693.1,-64.7,28,19.5,19
2018-12-10 11:45:49.8509,172.8,33.1,19.25,19.16,-90,20.12,61,693.9,689.4,0,19.5,19
2018-12-10 11:45:50.1009,172.8,33.1,19.25,19.16,-90,20.13,62,425,425,0,19.5,19
2018-12-10 11:45:50.3510,172.8,33.1,19.25,19.16,-89.9,20.12,64,66,66.6,0,19.5,19
2018-12-10 11:45:50.6010,172.8,33.1,19.25,19.16,-90,20.18,3,693.2,-64.7,26,19.5,19
2018-12-10 11:45:50.8510,172.8,33.1,19.25,19.16,-90,20.12,4,693.1,-64.7,26,19.5,19
2018-12-10 11:45:51.1010,172.8,33.1,19.25,19.16,-90,20.12,65,-45330,-45280,0,19.5,19
2018-12-10 11:45:51.3511,172.8,33.1,19.25,19.16,-90,20.12,66,3820,3820,0,19.5,19
2018-12-10 11:45:51.6011,172.8,33.1,19.25,19.16,-90,20.12,1,692.7,-64.9,28,19.5,19
2018-12-10 11:45:51.8511,172.8,33.1,19.25,19.16,-90,20.11,2,692.7,-64.7,28,19.5,19
2018-12-10 11:45:52.1011,172.8,33.1,19.25,19.16,-90,20.12,65,-45340,-45290,0,19.5,19
2018-12-10 11:45:52.3510,172.8,33.1,19.25,19.16,-90,20.1,51,3.54,3.52,0,19.5,19
2018-12-10 11:45:52.6010,172.8,33,19.25,19.1,-89.9,20.12,63,50,50,0,19.5,19
2018-12-10 11:45:52.8510,172.8,33,19.25,19.1,-89.9,20.12,67,31.5,31.2,0,19.5,19
2018-12-10 11:45:53.1009,172.8,33,19.25,19.1,-90,20.14,52,3.54,3.52,0,19.5,19
2018-12-10 11:45:53.3510,172.8,33,19.25,19.1,-90,20.12,6,-45340,31.5,3.5,19.5,19
2018-12-10 11:45:53.6010,172.8,33,19.25,19.1,-89.9,20.12,7,-45280,31.2,3.5,19.5,19
2018-12-10 11:45:53.8510,172.8,33,19.25,19.1,-89.9,20.11,1,692.7,-64.9,28,19.5,19
2018-12-10 11:45:54.1010,172.8,33,19.25,19.1,-90,20.16,2,692.7,-64.7,28,19.5,19
2018-12-10 11:45:54.3510,172.8,33,19.25,19.1,-90,20.14,61,693.6,689.1,0,19.5,19
2018-12-10 11:45:54.6010,172.8,33,19.25,19.1,-90,20.12,62,425,425,0,19.5,19
2018-12-10 11:45:54.8510,172.8,33,19.25,19.1,-90,20.13,64,66,66.6,0,19.5,19
2018-12-10 11:45:55.1010,172.8,33,19.25,19.1,-90,20.12,3,692.7,-64.9,26,19.5,19
2018-12-10 11:45:55.3510,172.8,33,19.25,19.1,-90,20.12,4,692.7,-64.7,26,19.5,19
2018-12-10 11:45:55.6010,172.8,32.9,19.25,19.04,-90,20.12,65,-45330,-45280,0,19.5,19
2018-12-10 11:45:55.8510,172.8,32.9,19.25,19.04,-90,20.13,66,3830,3820,0,19.5,19
2018-12-10 11:45:56.1010,172.8,32.9,19.25,19.04,-89.9,20.17,1,692.7,-64.9,28,19.5,19
2018-12-10 11:45:56.3510,172.8,32.8,19.25,18.98,-90,20.16,2,692.7,-64.7,28,19.5,19
2018-12-10 11:45:56.6010,172.8,32.8,19.25,18.98,-90,20.12,65,-45330,-45280,0,19.5,19
2018-12-10 11:45:56.8510,172.8,32.8,19.25,18.98,-90,20.12,51,3.54,3.52,0,19.5,19
2018-12-10 11:45:57.1010,172.8,32.8,19.25,18.98,-90,20.12,63,50,50,0,19.5,19
2018-12-10 11:45:57.3510,172.8,32.8,19.25,18.98,-90,20.12,67,31.5,31.2,0,19.5,19
2018-12-10 11:45:57.6010,172.8,32.8,19.25,18.98,-89.9,20.12,52,3.54,3.52,0,19.5,19
2018-12-10 11:45:57.8510,172.8,32.8,19.25,18.98,-90,20.12,6,-45340,31.5,3.5,19.5,19
2018-12-10 11:45:58.1010,172.8,32.8,19.25,18.98,-90,20.16,7,-45290,31.2,3.5,19.5,19
2018-12-10 11:45:58.3510,172.8,32.8,19,18.98,-89.9,20.11,1,692.7,-64.9,28,19.5,19
2018-12-10 11:45:58.6010,172.8,32.8,19,18.98,-90,20.12,2,692.7,-64.7,28,19.5,19
2018-12-10 11:45:58.8510,172.8,32.8,19,18.98,-90,20.11,61,693.4,688.9,0,19,19
2018-12-10 11:45:59.1010,172.8,32.8,19,18.98,-90,20.12,62,425,425,0,19,19
2018-12-10 11:45:59.3510,172.8,32.8,19,18.98,-90,20.1,64,66.1,66.6,0,19,19
2018-12-10 11:45:59.6010,172.8,32.8,19,18.98,-90,20.12,3,692.3,-65,26,19,19
2018-12-10 11:45:59.8511,172.8,32.8,19,18.98,-90,20.13,4,692.3,-64.7,26,19,19
2018-12-10 11:46:00.1011,172.8,32.8,19,18.98,-90,20.14,65,-45340,-45290,0,19,19
2018-12-10 11:46:00.3510,172.8,32.8,19,18.98,-90,20.11,66,3820,3820,0,19,19
2018-12-10 11:46:00.6010,172.8,32.7,19,18.92,-90,20.12,1,692.3,-65,28,19,19
2018-12-10 11:46:00.8510,172.8,32.7,19,18.92,-89.9,20.12,2,692.3,-64.7,28,19,19
2018-12-10 11:46:01.1010,172.8,32.7,19,18.92,-90,20.11,65,-45330,-45290,0,19,19
2018-12-10 11:46:01.3510,172.8,32.7,19,18.92,-90,20.12,51,3.54,3.52,0,19,19
2018-12-10 11:46:01.6010,172.8,32.7,19,18.92,-90,20.12,63,50,50,0,19,19
2018-12-10 11:46:01.8511,172.8,32.7,19,18.92,-90,20.12,67,31.5,31.2,0,19,19
2018-12-10 11:46:02.1011,172.8,32.7,19,18.92,-89.9,20.11,52,3.54,3.52,0,19,19
2018-12-10 11:46:02.3511,172.8,32.7,19,18.92,-90,20.14,6,-45330,31.5,3.5,19,19
2018-12-10 11:46:02.6011,172.8,32.7,19,18.92,-89.9,20.13,7,-45280,31.2,3.5,19,19
2018-12-10 11:46:02.8511,172.8,32.7,19,18.92,-90,20.12,1,692.3,-65,28,19,19
2018-12-10 11:46:03.1011,172.8,32.7,19,18.92,-90,20.12,2,692.3,-64.7,28,19,19
2018-12-10 11:46:03.3511,172.8,32.7,19,18.92,-90,20.12,61,693.1,688.7,0,19,19
2018-12-10 11:46:03.6011,172.8,32.7,19,18.92,-90,20.13,62,425,425,0,19,19
2018-12-10 11:46:03.8512,172.8,32.7,19,18.92,-90,20.12,64,66,66.7,0,19,19
2018-12-10 11:46:04.1012,172.8,32.7,19,18.92,-90,20.09,3,692.3,-65,26,19,19
2018-12-10 11:46:04.3512,172.8,32.7,19,18.92,-90,20.12,4,692.3,-64.7,26,19,19
2018-12-10 11:46:04.6012,172.8,32.7,19,18.92,-90,20.12,65,-45310,-45280,0,19,19
2018-12-10 11:46:04.8512,172.8,32.7,19,18.92,-90,20.12,66,3820,3810,0,19,19
2018-12-10 11:46:05.1011,172.8,32.7,19,18.92,-90,20.14,1,692.3,-65,28,19,19
2018-12-10 11:46:05.3512,172.8,32.7,19,18.92,-90,20.13,2,692.3,-64.7,28,19,19
2018-12-10 11:46:05.6012,172.8,32.7,19,18.92,-90,20.1,65,-45310,-45290,0,19,19
2018-12-10 11:46:05.8512,172.8,32.7,19,18.92,-90,20.14,51,3.54,3.52,0,19,19
2018-12-10 11:46:06.1012,172.8,32.7,19,18.92,-90,20.14,63,50,50,0,19,19
2018-12-10 11:46:06.3512,172.8,32.7,19,18.92,-89.9,20.12,67,31.5,31.2,0,19,19
2018-12-10 11:46:06.6012,172.8,32.7,19,18.92,-89.9,20.12,52,3.54,3.51,0,19,19
2018-12-10 11:46:06.8512,172.8,32.7,19,18.92,-90,20.13,6,-45310,31.5,3.5,19,19
2018-12-10 11:46:07.1012,172.8,32.7,19,18.92,-90,20.11,7,-45300,31.2,3.5,19,19
2018-12-10 11:46:07.3512,172.8,32.7,19,18.92,-90,20.12,1,692,-65,28,19,19
2018-12-10 11:46:07.6012,172.8,32.7,19,18.92,-90,20.13,2,691.9,-64.7,28,19,19
2018-12-10 11:46:07.8512,172.8,32.7,19,18.92,-89.9,20.12,61,692.9,688.3,0,19,19
2018-12-10 11:46:08.1012,172.8,32.7,19,18.92,-89.9,20.12,62,425,425,0,19,19
2018-12-10 11:46:08.3512,172.8,32.7,19,18.92,-90,20.14,64,66,66.6,0,19,19
2018-12-10 11:46:08.6012,172.8,32.6,19,18.87,-89.9,20.12,3,692,-65,26,19,19
2018-12-10 11:46:08.8511,172.8,32.6,19,18.87,-90,20.12,4,691.9,-64.7,26,19,19
2018-12-10 11:46:09.1011,172.8,32.6,19,18.87,-90,20.12,65,-45330,-45310,0,19,19
2018-12-10 11:46:09.3511,172.8,32.6,19,18.87,-90,20.12,66,3820,3820,0,19,19
2018-12-10 11:46:09.6011,172.8,32.6,19,18.87,-90,20.11,1,692,-65,28,19,19
2018-12-10 11:46:09.8511,172.8,32.6,19,18.87,-89.9,20.14,2,691.9,-64.7,28,19,19
2018-12-10 11:46:10.1012,172.8,32.6,19,18.87,-90,20.13,65,-45320,-45300,0,19,19
2018-12-10 11:46:10.3512,172.8,32.5,19,18.81,-90,20.13,51,3.54,3.52,0,19,19
2018-12-10 11:46:10.6012,172.8,32.5,19,18.81,-89.9,20.12,63,50,50,0,19,19
2018-12-10 11:46:10.8512,172.8,32.5,19,18.81,-89.9,20.12,67,31.5,31.2,0,19,19
2018-12-10 11:46:11.1012,172.8,32.5,19,18.81,-89.9,20.12,52,3.54,3.51,0,19,19
2018-12-10 11:46:11.3512,172.8,32.4,18.75,18.75,-90,20.12,6,-45330,31.5,3.5,19,19
2018-12-10 11:46:11.6012,172.8,32.4,18.75,18.75,-90,20.12,7,-45430,31.2,3.5,19,19
2018-12-10 11:46:11.8512,172.8,32.4,18.75,18.75,-90,20.13,1,692,-65,28,19,19
2018-12-10 11:46:12.1012,172.8,32.4,18.75,18.75,-90,20.12,2,691.9,-64.7,28,19,19
2018-12-10 11:46:12.3512,172.8,32.4,18.75,18.75,-90,20.12,61,692.8,688.2,0,19,19
2018-12-10 11:46:12.6012,172.8,32.4,18.75,18.75,-90,20.13,62,425,425,0,19,19
2018-12-10 11:46:12.8512,172.8,32.4,18.75,18.75,-90,20.12,64,65.9,66.8,0,19,19
2018-12-10 11:46:13.1012,172.8,32.4,18.75,18.75,-89.9,20.12,3,692,-65,26,19,19
2018-12-10 11:46:13.3511,172.8,32.4,18.75,18.75,-90,20.12,4,691.9,-64.7,26,19,19
2018-12-10 11:46:13.6011,172.8,32.4,18.75,18.75,-90,20.14,65,-45320,-45300,0,19,18.5
2018-12-10 11:46:13.8512,172.8,32.4,18.75,18.75,-90,20.11,66,3810,3810,0,19,18.5
2018-12-10 11:46:14.1012,172.8,32.4,18.75,18.75,-90,20.13,1,691.5,-65,28,19,18.5
2018-12-10 11:46:14.3512,172.8,32.4,18.75,18.75,-89.9,20.12,2,691.6,-64.8,28,19,18.5
2018-12-10 11:46:14.6012,172.8,32.4,18.75,18.75,-90,20.13,65,-45310,-45280,0,19,18.5
2018-12-10 11:46:14.8512,172.8,32.4,18.75,18.75,-90,20.12,51,3.53,3.51,0,19,18.5
2018-12-10 11:46:15.1012,172.8,32.4,18.75,18.75,-89.9,20.13,63,50,50,0,19,18.5
2018-12-10 11:46:15.3512,172.8,32.4,18.75,18.75,-89.9,20.13,67,31.5,31.2,0,19,18.5
2018-12-10 11:46:15.6012,172.8,32.4,18.75,18.75,-89.9,20.11,52,3.53,3.51,0,19,18.5
2018-12-10 11:46:15.8512,172.8,32.4,18.75,18.75,-90,20.13,6,-45320,31.5,3.5,19,18.5
2018-12-10 11:46:16.1013,172.8,32.4,18.75,18.75,-90,20.13,7,-45290,31.2,3.5,19,18.5
2018-12-10 11:46:16.3513,172.8,32.3,18.75,18.69,-89.9,20.12,1,691.5,-65,28,19,18.5
2018-12-10 11:46:16.6013,172.8,32.3,18.75,18.69,-89.9,20.12,2,691.6,-64.8,28,19,18.5
2018-12-10 11:46:16.8513,172.8,32.3,18.75,18.69,-90,20.12,61,692.4,688,0,19,18.5
2018-12-10 11:46:17.1013,172.8,32.3,18.75,18.69,-89.9,20.12,62,425,425,0,19,18.5
2018-12-10 11:46:17.3513,172.8,32.3,18.75,18.69,-90,20.2,64,66.1,66.7,0,19,18.5
2018-12-10 11:46:17.6013,172.8,32.3,18.75,18.69,-89.9,20.12,3,691.5,-65,26,19,18.5
2018-12-10 11:46:17.8513,172.8,32.3,18.75,18.69,-89.9,20.13,4,691.6,-64.8,26,19,18.5
2018-12-10 11:46:18.1013,172.8,32.3,18.75,18.69,-90,20.13,65,-45320,-45280,0,19,18.5
2018-12-10 11:46:18.3513,172.8,32.3,18.75,18.69,-90,20.12,66,3820,3810,0,19,18.5
2018-12-10 11:46:18.6013,172.8,32.3,18.75,18.69,-90,20.12,1,691.5,-65,28,19,18.5
2018-12-10 11:46:18.8513,172.8,32.3,18.75,18.69,-89.9,20.12,2,691.6,-64.8,28,19,18.5
2018-12-10 11:46:19.1013,172.8,32.3,18.75,18.69,-90,20.12,65,-45320,-45280,0,19,18.5
2018-12-10 11:46:19.3513,172.8,32.3,18.75,18.69,-90,20.13,51,3.53,3.51,0,19,18.5
2018-12-10 11:46:19.6013,172.8,32.3,18.75,18.69,-90,20.13,63,50,50,0,19,18.5
2018-12-10 11:46:19.8513,172.8,32.3,18.75,18.69,-89.9,20.12,67,31.5,31.2,0,19,18.5
2018-12-10 11:46:20.1013,172.8,32.3,18.75,18.69,-89.9,20.12,52,3.53,3.51,0,19,18.5
2018-12-10 11:46:20.3513,172.8,32.3,18.75,18.69,-90,20.12,6,-45320,31.5,3.5,19,18.5
2018-12-10 11:46:20.6013,172.8,32.3,18.75,18.69,-90,20.13,7,-45280,31.2,3.5,19,18.5
2018-12-10 11:46:20.8513,172.8,32.3,18.75,18.69,-90,20.12,1,691.1,-65,28,19,18.5
2018-12-10 11:46:21.1013,172.8,32.3,18.75,18.69,-89.9,20.12,2,691.2,-64.7,28,19,18.5
2018-12-10 11:46:21.3513,172.8,32.3,18.75,18.69,-89.9,20.13,61,692.3,687.8,0,19,18.5
2018-12-10 11:46:21.6013,172.8,32.3,18.75,18.69,-89.9,20.12,62,425,425,0,19,18.5
2018-12-10 11:46:21.8513,172.8,32.3,18.75,18.69,-90,20.13,64,66.1,66.7,0,19,18.5
2018-12-10 11:46:22.1013,172.8,32.3,18.75,18.69,-89.9,20.12,3,691.1,-65,26,19,18.5
2018-12-10 11:46:22.3514,172.8,32.3,18.75,18.69,-90,20.12,4,691.2,-64.7,26,19,18.5
2018-12-10 11:46:22.6014,172.8,32.3,18.75,18.69,-90,20.13,65,-45330,-45290,0,19,18.5
